Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
08/04/2019 00:30,5.75336,-0.5688,5.781408542,0.36336,-0.2088,0.419079861,5.39,-0.36,5.402008886
08/04/2019 01:00,5.96016,-0.51552,5.982413233,0.39016,-0.21552,0.445728276,5.57,-0.3,5.578073144
08/04/2019 01:30,6.90336,-0.4056,6.915265046,0.40336,-0.2156,0.457364898,6.5,-0.19,6.50277633
08/04/2019 02:00,8.19008,-0.39912,8.199799216,0.39008,-0.20912,0.442598668,7.8,-0.19,7.802313759
08/04/2019 02:30,8.60704,-0.39672,8.616178058,0.34704,-0.20672,0.403942966,8.26,-0.19,8.262184941
08/04/2019 03:00,8.26416,-0.4488,8.276337472,0.31416,-0.1888,0.366526869,7.95,-0.26,7.954250436
08/04/2019 03:30,8.08952,-0.44072,8.101516398,0.28952,-0.18072,0.341293933,7.8,-0.26,7.80433213
08/04/2019 04:00,7.8516,-0.48224,7.866395488,0.2916,-0.17224,0.338669718,7.56,-0.31,7.566353151
08/04/2019 04:30,7.45912,-0.4728,7.47408931,0.28912,-0.1628,0.331804482,7.17,-0.31,7.176698405
08/04/2019 05:00,7.25144,-0.5496,7.272237773,0.28144,-0.1796,0.333863196,6.97,-0.37,6.979813751
08/04/2019 05:30,7.68176,-0.11096,7.682561345,0.29176,-0.18096,0.343322617,7.39,0.07,7.390331522
08/04/2019 06:00,8.17216,0.27896,8.17691982,0.27216,-0.18104,0.326873901,7.9,0.46,7.913381073
08/04/2019 06:30,8.8844,0.3876,8.892850899,0.2644,-0.1724,0.315640809,8.62,0.56,8.638171103
08/04/2019 07:00,9.51424,0.5684,9.531203562,0.27424,-0.1816,0.328916612,9.24,0.75,9.270388341
08/04/2019 07:30,10.00472,-0.17504,10.00625111,0.31472,-0.19504,0.370255695,9.69,0.02,9.69002064
08/04/2019 08:00,10.2384,-0.57968,10.2547971,0.4584,-0.20968,0.504079619,9.78,-0.37,9.786996475
08/04/2019 08:30,10.0188,-0.99576,10.06816227,0.4788,-0.20576,0.521139729,9.54,-0.79,9.57265376
08/04/2019 09:00,9.43464,-1.26072,9.518500242,0.46464,-0.21072,0.510189424,8.97,-1.05,9.031245761
08/04/2019 09:30,9.64,-0.28888,9.644327434,0.48,-0.21888,0.527549481,9.16,-0.07,9.160267463
08/04/2019 10:00,9.45816,-0.37376,9.465542093,0.55816,-0.21376,0.597692164,8.9,-0.16,8.901438086
08/04/2019 10:30,9.184,-0.36488,9.191245477,0.754,-0.20488,0.781339756,8.43,-0.16,8.43151825
08/04/2019 11:00,8.95976,-0.39616,8.968513924,0.89976,-0.23616,0.930236316,8.06,-0.16,8.061587933
08/04/2019 11:30,8.834,-0.35888,8.841286719,1.744,-0.25888,1.763109428,7.09,-0.1,7.090705184
08/04/2019 12:00,8.88144,-0.46864,8.893795586,2.17144,-0.29864,2.191879906,6.71,-0.17,6.712153157
08/04/2019 12:30,8.27504,-0.334,8.281777768,2.13504,-0.294,2.155187185,6.14,-0.04,6.140130292
08/04/2019 13:00,8.252,-0.38144,8.260811127,2.742,-0.34144,2.763176663,5.51,-0.04,5.510145189
08/04/2019 13:30,6.95168,-0.2672,6.956813255,3.27168,-0.3772,3.293352374,3.68,0.11,3.681643655
08/04/2019 14:00,5.17792,0.07168,5.178416124,2.52792,-0.29832,2.54546152,2.65,0.37,2.675705514
08/04/2019 14:30,5.02312,0.13552,5.024947781,2.23312,-0.31448,2.255154674,2.79,0.45,2.826057324
08/04/2019 15:00,5.38424,-0.52832,5.410098188,2.12424,-0.30832,2.14649873,3.26,-0.22,3.26741488
08/04/2019 15:30,6.1628,-0.7792,6.211864171,2.4628,-0.3292,2.484704506,3.7,-0.45,3.727264412
08/04/2019 16:00,6.37712,-0.83056,6.430978884,1.94712,-0.31056,1.97173117,4.43,-0.52,4.460414779
08/04/2019 16:30,6.8008,-0.8936,6.859256636,1.8308,-0.2636,1.849679324,4.97,-0.63,5.009770454
08/04/2019 17:00,7.32296,-0.76456,7.362764097,1.37296,-0.23456,1.392852309,5.95,-0.53,5.973558403
08/04/2019 17:30,8.16144,-0.7536,8.196158602,1.25144,-0.2236,1.271258838,6.91,-0.53,6.930295809
08/04/2019 18:00,9.0404,-0.16016,9.041818588,0.9804,-0.23016,1.007054013,8.06,0.07,8.060303964
08/04/2019 18:30,9.51776,-0.14672,9.518890806,0.84776,-0.21672,0.875022615,8.67,0.07,8.670282579
08/04/2019 19:00,9.96352,-0.16224,9.964840822,0.63352,-0.23224,0.674746625,9.33,0.07,9.33026259
08/04/2019 19:30,9.99944,-0.16368,10.00077954,0.36944,-0.23368,0.437141002,9.63,0.07,9.63025441
08/04/2019 20:00,9.79,-0.3412,9.795943928,0.22,-0.2212,0.311976666,9.57,-0.12,9.570752322
08/04/2019 20:30,10.04896,-0.32576,10.05423874,0.17896,-0.20576,0.272697377,9.87,-0.12,9.870729456
08/04/2019 21:00,10.06144,-0.32784,10.06677972,0.19144,-0.20784,0.282571653,9.87,-0.12,9.870729456
08/04/2019 21:30,9.27512,-0.31776,9.280561536,0.18512,-0.19776,0.270884536,9.09,-0.12,9.090792045
08/04/2019 22:00,8.59,-0.3088,8.595548699,0.19,-0.1888,0.267853393,8.4,-0.12,8.400857099
08/04/2019 22:30,7.88424,-0.8232,7.927099004,0.18424,-0.1732,0.252868775,7.7,-0.65,7.727386363
08/04/2019 23:00,7.46024,-0.4996,7.476949981,0.19024,-0.1396,0.235964865,7.27,-0.36,7.278907885
08/04/2019 23:30,6.80672,-0.372,6.816877669,0.17672,-0.132,0.220576423,6.63,-0.24,6.634342469
09/04/2019 00:00,6.05112,-0.88536,6.115547039,0.17112,-0.13536,0.218184289,5.88,-0.75,5.927638653
09/04/2019 00:30,5.27832,-2.05904,5.665713348,0.17832,-0.12904,0.220112117,5.1,-1.93,5.452971667
09/04/2019 01:00,5.492,-2.05336,5.863305492,0.172,-0.12336,0.211664096,5.32,-1.93,5.659266737
09/04/2019 01:30,6.34504,-1.94552,6.636609125,0.16504,-0.12552,0.207348673,6.18,-1.82,6.442421905
09/04/2019 02:00,7.67584,-1.8148,7.887459588,0.16584,-0.1248,0.207552272,7.51,-1.69,7.697804882
09/04/2019 02:30,8.18064,-1.65824,8.347013281,0.17064,-0.12824,0.213456101,8.01,-1.53,8.154814529
09/04/2019 03:00,7.87512,-1.72352,8.061515751,0.18512,-0.14352,0.234237923,7.69,-1.58,7.850636917
09/04/2019 03:30,7.60064,-1.584,7.763941294,0.19064,-0.144,0.238913394,7.41,-1.44,7.548622391
09/04/2019 04:00,7.60872,-1.14848,7.694909119,0.19872,-0.16848,0.260528595,7.41,-0.98,7.474523396
09/04/2019 04:30,7.2472,-1.15904,7.339297075,0.2072,-0.17904,0.273837838,7.04,-0.98,7.107882948
09/04/2019 05:00,6.98944,-1.17296,7.087179035,0.20944,-0.19296,0.284778291,6.78,-0.98,6.850459839
09/04/2019 05:30,6.97312,-1.15544,7.068199497,0.19312,-0.17544,0.260910958,6.78,-0.98,6.850459839
09/04/2019 06:00,7.74944,0.35376,7.757510326,0.21944,-0.14624,0.263704477,7.53,0.5,7.546582008
09/04/2019 06:30,8.11296,0.24856,8.116766723,0.23296,-0.15144,0.277856861,7.88,0.4,7.890145753
09/04/2019 07:00,8.70032,-0.14984,8.701610203,0.33032,-0.16984,0.371425535,8.37,0.02,8.370023895
09/04/2019 07:30,9.60784,-0.5224,9.622031554,0.37784,-0.2024,0.428636006,9.23,-0.32,9.235545463
09/04/2019 08:00,10.15376,-0.33648,10.15933369,0.49376,-0.23648,0.547468472,9.66,-0.1,9.660517584
09/04/2019 08:30,10.46952,-0.15832,10.47071699,0.48952,-0.25832,0.553497112,9.98,0.1,9.980500989
09/04/2019 09:00,9.97832,-0.18408,9.980017809,0.54832,-0.28408,0.6175405,9.43,0.1,9.430530208
09/04/2019 09:30,10.10008,-0.10944,10.1006729,0.73008,-0.29944,0.789101464,9.37,0.19,9.371926163
09/04/2019 10:00,10.2724,0.06352,10.27259639,1.1924,-0.29648,1.228705884,9.08,0.36,9.087133762
09/04/2019 10:30,9.69816,0.06336,9.69836697,1.29816,-0.29664,1.33162107,8.4,0.36,8.407710747
09/04/2019 11:00,8.88192,-0.04864,8.882053182,2.04192,-0.33864,2.069810217,6.84,0.29,6.846144901
09/04/2019 11:30,8.8056,-0.00368,8.805600769,2.3456,-0.36368,2.373626445,6.46,0.36,6.470023184
09/04/2019 12:00,7.26848,-0.0772,7.268889967,2.04848,-0.3172,2.072893184,5.22,0.24,5.225514329
09/04/2019 12:30,7.48864,-0.15728,7.490291453,1.70864,-0.26728,1.72941876,5.78,0.11,5.781046618
09/04/2019 13:00,7.79032,-0.24664,7.794223309,1.46032,-0.25664,1.482699765,6.33,0.01,6.330007899
09/04/2019 13:30,7.39856,-0.2352,7.402297556,1.63856,-0.2452,1.65680473,5.76,0.01,5.760008681
09/04/2019 14:00,7.68704,-0.24032,7.690795646,1.51704,-0.25032,1.537553402,6.17,0.01,6.170008104
09/04/2019 14:30,8.23064,-0.15048,8.232015491,1.30064,-0.25048,1.324539407,6.93,0.1,6.930721463
09/04/2019 15:00,8.05472,-0.1572,8.056253851,0.94472,-0.2572,0.979105571,7.11,0.1,7.1107032
09/04/2019 15:30,7.88064,-0.13296,7.881761553,0.95064,-0.23296,0.978767986,6.93,0.1,6.930721463
09/04/2019 16:00,8.188,-0.1308,8.189044672,0.948,-0.2308,0.975690853,7.24,0.1,7.240690575
09/04/2019 16:30,8.14424,-0.09824,8.144832489,1.08424,-0.19824,1.102213897,7.06,0.1,7.06070818
09/04/2019 17:00,8.01896,-0.088,8.019442841,0.95896,-0.188,0.977214552,7.06,0.1,7.06070818
09/04/2019 17:30,8.09552,-0.15608,8.097024456,0.88552,-0.16608,0.90095962,7.21,0.01,7.210006935
09/04/2019 18:00,8.81528,-0.14768,8.816516935,0.83528,-0.15768,0.850032741,7.98,0.01,7.980006266
09/04/2019 18:30,9.56272,-0.08784,9.563123426,0.68272,-0.13784,0.696495846,8.88,0.05,8.880140765
09/04/2019 19:00,9.92312,-0.0892,9.923520906,0.46312,-0.1392,0.483587401,9.46,0.05,9.460132134
09/04/2019 19:30,10.34064,-0.20168,10.34260656,0.27064,-0.14168,0.305481967,10.07,-0.06,10.07017875
09/04/2019 20:00,10.4948,-0.34088,10.50033458,0.2048,-0.13088,0.243048584,10.29,-0.21,10.29214263
09/04/2019 20:30,10.49736,0.14832,10.49840777,0.20736,-0.13168,0.245637522,10.29,0.28,10.29380882
09/04/2019 21:00,10.1832,0.35,10.18921303,0.2732,-0.15,0.311670082,9.91,0.5,9.922605505
09/04/2019 21:30,9.7876,0.3212,9.792868997,0.3476,-0.1788,0.390890266,9.44,0.5,9.453232251
09/04/2019 22:00,9.16904,0.2196,9.171669351,0.35904,-0.2004,0.411181081,8.81,0.42,8.820005669
09/04/2019 22:30,8.55352,0.11152,8.554246963,0.33352,-0.20848,0.393318574,8.22,0.32,8.226226352
09/04/2019 23:00,7.46112,-0.59416,7.484740327,0.36112,-0.21416,0.419847782,7.1,-0.38,7.110161742
09/04/2019 23:30,6.72088,-0.72664,6.760046868,0.40088,-0.21664,0.45567276,6.32,-0.51,6.340544141
10/04/2019 00:00,6.24112,-0.7392,6.284743073,0.44112,-0.2292,0.497111149,5.8,-0.51,5.822379239
10/04/2019 00:30,5.99336,-0.78664,6.044763567,0.43336,-0.23664,0.493760447,5.56,-0.55,5.587137013
10/04/2019 01:00,6.24408,-0.776,6.29211499,0.42408,-0.226,0.480541202,5.82,-0.55,5.845930208
10/04/2019 01:30,7.40064,-0.44664,7.414105455,0.43064,-0.22664,0.486637955,6.97,-0.22,6.973471159
10/04/2019 02:00,8.96064,0.27472,8.964850266,0.42064,-0.21528,0.472528822,8.54,0.49,8.554045826
10/04/2019 02:30,9.62288,0.35248,9.629333396,0.39288,-0.21752,0.449076435,9.23,0.57,9.247583468
10/04/2019 03:00,9.30408,0.34424,9.310446059,0.38408,-0.22576,0.445516581,8.92,0.57,8.93819333
10/04/2019 03:30,8.94432,0.28848,8.948970945,0.38432,-0.20152,0.433949505,8.56,0.49,8.574013063
10/04/2019 04:00,8.83352,0.29552,8.838461838,0.37352,-0.19448,0.421117158,8.46,0.49,8.474178426
10/04/2019 04:30,8.51624,0.27832,8.520786687,0.37624,-0.21168,0.431700081,8.14,0.49,8.154734821
10/04/2019 05:00,8.26432,0.28304,8.269165418,0.34432,-0.20696,0.40173213,7.92,0.49,7.935143351
10/04/2019 05:30,7.89824,-0.66856,7.926485197,0.32824,-0.20856,0.388894293,7.57,-0.46,7.583963344
10/04/2019 06:00,7.83096,-1.11448,7.909867268,0.32096,-0.20448,0.380561942,7.51,-0.91,7.564932253
10/04/2019 06:30,8.5188,-1.04312,8.582426975,0.2688,-0.21312,0.343035821,8.25,-0.83,8.291646399
10/04/2019 07:00,9.13624,-0.896,9.180070661,0.27624,-0.216,0.350662997,8.86,-0.68,8.886056493
10/04/2019 07:30,10.48376,-0.21184,10.48590005,0.41376,-0.23184,0.474285909,10.07,0.02,10.07001986
10/04/2019 08:00,10.7528,-0.64936,10.77238953,0.6828,-0.23936,0.723539252,10.07,-0.41,10.07834312
10/04/2019 08:30,10.36048,-0.6512,10.38092516,1.07048,-0.2412,1.097317124,9.29,-0.41,9.299042962
10/04/2019 09:00,9.42616,-0.79272,9.459434304,1.40616,-0.24272,1.42695443,8.02,-0.55,8.038836981
10/04/2019 09:30,8.89872,-0.82008,8.936428193,1.65872,-0.27008,1.680563966,7.24,-0.55,7.260860831
10/04/2019 10:00,8.38072,-0.98632,8.438559999,1.92072,-0.27632,1.940494283,6.46,-0.71,6.498899907
10/04/2019 10:30,8.54888,-1.04144,8.612081428,2.14888,-0.33144,2.174290166,6.4,-0.71,6.43926238
10/04/2019 11:00,7.83184,-1.0144,7.89726061,2.35184,-0.3044,2.371457515,5.48,-0.71,5.525803109
10/04/2019 11:30,6.96064,-0.9708,7.028012653,2.48064,-0.2608,2.494311819,4.48,-0.71,4.535912257
10/04/2019 12:00,5.95096,-0.66424,5.98791614,2.95096,-0.27424,2.963675505,3,-0.39,3.025243792
10/04/2019 12:30,5.3288,-0.67752,5.371698315,3.1388,-0.28752,3.151941178,2.19,-0.39,2.224454989
10/04/2019 13:00,5.22624,-0.6312,5.264218648,3.47624,-0.3212,3.491047691,1.75,-0.31,1.777245059
10/04/2019 13:30,4.78832,-0.54488,4.819222202,3.74832,-0.32488,3.7623729,1.04,-0.22,1.063014581
10/04/2019 14:00,4.53808,0.04176,4.538272136,3.73808,-0.30824,3.750767119,0.8,0.35,0.87321246
10/04/2019 14:30,4.59024,0.14552,4.592546062,3.64024,-0.32448,3.654672971,0.95,0.47,1.059905656
10/04/2019 15:00,4.60312,0.16152,4.605952936,3.53312,-0.30848,3.54656127,1.07,0.47,1.168674463
10/04/2019 15:30,4.91584,0.17008,4.918781365,3.36584,-0.29992,3.37917607,1.55,0.47,1.619691329
10/04/2019 16:00,5.05392,0.17888,5.057084676,3.10392,-0.29112,3.117542337,1.95,0.47,2.005841469
10/04/2019 16:30,5.65728,0.15472,5.65939531,2.83728,-0.24528,2.84786237,2.82,0.4,2.848227519
10/04/2019 17:00,6.3864,0.12712,6.387665024,2.4664,-0.27288,2.481449668,3.92,0.4,3.940355314
10/04/2019 17:30,7.35424,0.06984,7.354571612,2.02424,-0.25016,2.039639087,5.33,0.32,5.339597363
10/04/2019 18:00,8.03656,-0.00864,8.036564644,1.56656,-0.24864,1.586168996,6.47,0.24,6.474449784
10/04/2019 18:30,8.95824,-0.20352,8.960551562,1.05824,-0.21352,1.079565972,7.9,0.01,7.900006329
10/04/2019 19:00,9.3436,-0.28504,9.347946767,0.6336,-0.21504,0.669097274,8.71,-0.07,8.710281281
10/04/2019 19:30,9.72392,-0.37968,9.731329666,0.34392,-0.20968,0.402798546,9.38,-0.17,9.381540385
10/04/2019 20:00,9.73216,-0.3744,9.739358995,0.19216,-0.2044,0.280543803,9.54,-0.17,9.541514555
10/04/2019 20:30,9.91712,-0.44472,9.927086429,0.14712,-0.18472,0.236147777,9.77,-0.26,9.773458958
10/04/2019 21:00,9.91104,-0.49504,9.923395512,0.14104,-0.18504,0.232663025,9.77,-0.31,9.774916879
10/04/2019 21:30,9.70056,-0.48864,9.712859176,0.15056,-0.17864,0.233624834,9.55,-0.31,9.555030089
10/04/2019 22:00,9.06808,-0.7344,9.09776996,0.13808,-0.1844,0.230368067,8.93,-0.55,8.946921258
10/04/2019 22:30,8.16368,-0.5048,8.179272228,0.12368,-0.1748,0.214130293,8.04,-0.33,8.046769538
10/04/2019 23:00,7.35544,-0.56128,7.376824034,0.11544,-0.15128,0.190294593,7.24,-0.41,7.251599823
10/04/2019 23:30,6.8148,-0.52376,6.834897481,0.1148,-0.11376,0.161617999,6.7,-0.41,6.712533054
11/04/2019 00:00,6.26584,-0.52752,6.2880067,0.11584,-0.11752,0.165014714,6.15,-0.41,6.163651515
11/04/2019 00:30,5.97376,-0.56384,6.000310332,0.16376,-0.15384,0.224686633,5.81,-0.41,5.824448472
11/04/2019 01:00,6.20752,-0.58672,6.235186036,0.18752,-0.17672,0.257669767,6.02,-0.41,6.033945641
11/04/2019 01:30,7.27448,-0.49104,7.291034189,0.22448,-0.18104,0.288386463,7.05,-0.31,7.056812312
11/04/2019 02:00,8.61264,-0.35432,8.619925199,0.26264,-0.16432,0.309807734,8.35,-0.19,8.352161397
11/04/2019 02:30,9.04784,-0.32496,9.053673711,0.27784,-0.18496,0.333774276,8.77,-0.14,8.771117375
11/04/2019 03:00,8.76472,-0.3392,8.771281167,0.29472,-0.1992,0.355725341,8.47,-0.14,8.471156946
11/04/2019 03:30,8.53688,-0.35104,8.544094406,0.29688,-0.21104,0.364246642,8.24,-0.14,8.241189235
11/04/2019 04:00,8.4432,-0.35248,8.450554324,0.2932,-0.21248,0.362096659,8.15,-0.14,8.151202365
11/04/2019 04:30,8.20176,-0.35352,8.209375341,0.31176,-0.21352,0.377869141,7.89,-0.14,7.891241981
11/04/2019 05:00,8.05208,-0.35528,8.059914156,0.32208,-0.21528,0.387402897,7.73,-0.14,7.731267684
11/04/2019 05:30,8.06504,-0.35016,8.072637873,0.33504,-0.21016,0.395498454,7.73,-0.14,7.731267684
11/04/2019 06:00,8.21192,-0.34608,8.219209296,0.33192,-0.20608,0.390691506,7.88,-0.14,7.881243557
11/04/2019 06:30,8.77272,-0.27592,8.777058052,0.33272,-0.21592,0.396640952,8.44,-0.06,8.440213267
11/04/2019 07:00,9.12632,-0.91536,9.172109936,0.33632,-0.22536,0.404843515,8.79,-0.69,8.81704032
11/04/2019 07:30,10.53928,0.07048,10.53951566,0.49928,-0.23952,0.553760191,10.04,0.31,10.04478472
11/04/2019 08:00,10.33632,-0.77944,10.3656663,0.75632,-0.22944,0.790356031,9.58,-0.55,9.595775112
11/04/2019 08:30,9.9396,-1.01832,9.991627684,1.1296,-0.23832,1.154466363,8.81,-0.78,8.844461544
11/04/2019 09:00,9.0272,-1.24584,9.11276342,1.5772,-0.24584,1.596244701,7.45,-1,7.516814485
11/04/2019 09:30,8.16808,-1.276,8.267146236,2.05808,-0.276,2.076504102,6.11,-1,6.191292272
11/04/2019 10:00,7.42008,-1.17472,7.512493214,2.47008,-0.29472,2.487600266,4.95,-0.88,5.027613748
11/04/2019 10:30,7.20592,-1.11048,7.290984082,2.84592,-0.32048,2.863907833,4.36,-0.79,4.430993117
11/04/2019 11:00,6.70224,-1.12376,6.795797051,3.04224,-0.33376,3.060493417,3.66,-0.79,3.744288985
11/04/2019 11:30,6.274,-1.14552,6.377718406,3.294,-0.35552,3.313130011,2.98,-0.79,3.082936911
11/04/2019 12:00,5.864,-1.0724,5.961253036,3.554,-0.3524,3.571428532,2.31,-0.72,2.419607406
11/04/2019 12:30,5.65352,-1.05712,5.751503376,3.58352,-0.33712,3.599342368,2.07,-0.72,2.191643219
11/04/2019 13:00,5.48904,-1.10272,5.598709809,3.41904,-0.31272,3.433311568,2.07,-0.79,2.215626322
11/04/2019 13:30,6.30008,-0.66792,6.335386739,3.24008,-0.32792,3.256631685,3.06,-0.34,3.078830947
11/04/2019 14:00,5.86632,-0.04128,5.866465237,3.34632,-0.29128,3.358973293,2.52,0.25,2.532370431
11/04/2019 14:30,6.2372,-0.03648,6.237306681,3.2972,-0.28648,3.309622128,2.94,0.25,2.950610106
11/04/2019 15:00,5.3844,-1.06112,5.487963102,3.2844,-0.31112,3.299102759,2.1,-0.75,2.229910312
11/04/2019 15:30,4.83208,-0.95616,4.925772942,3.36208,-0.28616,3.374236132,1.47,-0.67,1.615487543
11/04/2019 16:00,5.17464,0.05264,5.174907738,3.22464,-0.26736,3.235704637,1.95,0.32,1.976081982
11/04/2019 16:30,5.91896,0.08344,5.919548101,2.86896,-0.23656,2.878696253,3.05,0.32,3.066740941
11/04/2019 17:00,7.34768,0.0664,7.347980018,2.30768,-0.2136,2.317544378,5.04,0.28,5.047771786
11/04/2019 17:30,7.98824,-0.10336,7.988908661,1.91824,-0.18336,1.926983546,6.07,0.08,6.07052716
11/04/2019 18:00,8.19216,-1.1272,8.269344914,1.44216,-0.1972,1.455580058,6.75,-0.93,6.813765479
11/04/2019 18:30,8.54936,-1.27912,8.644518748,1.02936,-0.19912,1.048442075,7.52,-1.08,7.597157363
11/04/2019 19:00,8.87928,-1.29504,8.973223608,0.60928,-0.21504,0.646114789,8.27,-1.08,8.34022182
11/04/2019 19:30,9.15776,-1.42216,9.267529729,0.34776,-0.21216,0.40736824,8.81,-1.21,8.892704875
11/04/2019 20:00,9.29104,-1.45688,9.404569295,0.24104,-0.24688,0.345036253,9.05,-1.21,9.1305312
11/04/2019 20:30,9.79024,-0.8528,9.827312303,0.21024,-0.1728,0.272140952,9.58,-0.68,9.60410329
11/04/2019 21:00,10.24928,-0.08176,10.2496061,0.20928,-0.20176,0.290697809,10.04,0.12,10.04071711
11/04/2019 21:30,9.93496,-0.08048,9.935285966,0.19496,-0.20048,0.279645547,9.74,0.12,9.740739192
11/04/2019 22:00,9.37352,0.35264,9.380150967,0.18352,-0.18736,0.262265819,9.19,0.54,9.2058514
11/04/2019 22:30,8.64128,0.118,8.64208563,0.18128,-0.182,0.256878256,8.46,0.3,8.465317478
11/04/2019 23:00,7.3696,-1.13032,7.455778126,0.1796,-0.18032,0.254502382,7.19,-0.95,7.252489228
11/04/2019 23:30,6.70648,-1.06376,6.790321003,0.18648,-0.18376,0.26180628,6.52,-0.88,6.579118482
12/04/2019 00:00,6.16568,-1.14272,6.270679298,0.19568,-0.19272,0.274648249,5.97,-0.95,6.045113729
12/04/2019 00:30,6.16312,-0.56304,6.188785194,0.19312,-0.20304,0.280215232,5.97,-0.36,5.980844422
12/04/2019 01:00,6.43392,-0.51448,6.454457083,0.18392,-0.20448,0.275024793,6.25,-0.31,6.257683277
12/04/2019 01:30,7.31288,-0.37328,7.322400689,0.18288,-0.19328,0.266086927,7.13,-0.18,7.132271728
12/04/2019 02:00,8.41872,-0.76264,8.453192664,0.17872,-0.17264,0.248486233,8.24,-0.59,8.261095569
12/04/2019 02:30,8.42792,-1.61904,8.582023424,0.18792,-0.17904,0.259555867,8.24,-1.44,8.364878959
12/04/2019 03:00,8.2128,-1.70016,8.38693197,0.2328,-0.19016,0.300593855,7.98,-1.51,8.121606984
12/04/2019 03:30,7.94592,-1.70944,8.127719838,0.27592,-0.19944,0.340452875,7.67,-1.51,7.817224571
12/04/2019 04:00,7.86832,-1.70504,8.050939139,0.25832,-0.19504,0.323681671,7.61,-1.51,7.758363229
12/04/2019 04:30,7.65168,-1.71608,7.841756014,0.24168,-0.20608,0.317613269,7.41,-1.51,7.562288014
12/04/2019 05:00,7.47152,-1.72504,7.668074994,0.28152,-0.21504,0.35425374,7.19,-1.51,7.346849665
12/04/2019 05:30,7.44496,-1.662,7.628215611,0.32496,-0.222,0.393551778,7.12,-1.44,7.264158589
12/04/2019 06:00,7.65312,-1.5908,7.816705852,0.31312,-0.2208,0.383140672,7.34,-1.37,7.466759672
12/04/2019 06:30,8.1776,-1.46176,8.307218792,0.3176,-0.22176,0.387359339,7.86,-1.24,7.957210567
12/04/2019 07:00,9.24552,-0.47144,9.257531839,0.36552,-0.23144,0.432630725,8.88,-0.24,8.883242651
12/04/2019 07:30,10.12392,-0.85232,10.15973452,0.52392,-0.25232,0.581513154,9.6,-0.6,9.618731725
12/04/2019 08:00,10.3784,-0.96328,10.42300796,0.7784,-0.26328,0.821719489,9.6,-0.7,9.625487001
12/04/2019 08:30,10.17392,-0.9512,10.21828898,0.98392,-0.2512,1.015480185,9.19,-0.7,9.216620856
12/04/2019 09:00,9.13688,-1.13864,9.20755544,1.12688,-0.25864,1.156180429,8.01,-0.88,8.058194587
12/04/2019 09:30,8.25896,-1.26152,8.354750325,1.33896,-0.26152,1.364260456,6.92,-1,6.991881006
12/04/2019 10:00,7.58488,-1.26192,7.689138229,1.57488,-0.26192,1.596511541,6.01,-1,6.092626691
12/04/2019 10:30,6.13672,-1.36112,6.285855551,2.00672,-0.25112,2.022371482,4.13,-1.11,4.276564041
12/04/2019 11:00,6.0828,-1.49112,6.262898266,2.3528,-0.28112,2.369535038,3.73,-1.21,3.921351808
12/04/2019 11:30,5.33224,-1.45976,5.528443061,2.33224,-0.24976,2.345575297,3,-1.21,3.234826116
12/04/2019 12:00,5.21656,-1.50568,5.429509232,2.14656,-0.24568,2.16057365,3.07,-1.26,3.318508701
12/04/2019 12:30,5.64032,-1.48808,5.833317391,1.67032,-0.27808,1.693309596,3.97,-1.21,4.150301194
12/04/2019 13:00,5.9384,-1.43648,6.109670151,1.6284,-0.27648,1.651704499,4.31,-1.16,4.463373164
12/04/2019 13:30,6.072,-1.2408,6.19748083,1.762,-0.2908,1.785835558,4.31,-0.95,4.413456695
12/04/2019 14:00,6.60176,-0.91128,6.664357909,2.20176,-0.30128,2.222277376,4.4,-0.61,4.442082845
12/04/2019 14:30,7.28576,-0.85704,7.335994571,1.78576,-0.29704,1.810295981,5.5,-0.56,5.528435583
12/04/2019 15:00,7.98184,0.00736,7.981843393,2.28184,-0.31264,2.30315817,5.7,0.32,5.70897539
12/04/2019 15:30,7.94872,-0.00528,7.948721754,2.01872,-0.32528,2.044758547,5.93,0.32,5.938627788
12/04/2019 16:00,6.59232,-1.32744,6.724639763,1.94232,-0.19744,1.952329259,4.65,-1.13,4.785331754
12/04/2019 16:30,6.46368,-1.24584,6.582649653,2.40368,-0.23584,2.415222153,4.06,-1.01,4.183742344
12/04/2019 17:00,7.81008,-1.23288,7.906790923,1.83008,-0.22288,1.843601991,5.98,-1.01,6.064692902
12/04/2019 17:30,8.75272,-1.18048,8.831966963,1.13272,-0.21048,1.152109556,7.62,-0.97,7.681490741
12/04/2019 18:00,10.20232,0.0936,10.20274935,0.84232,-0.2064,0.867239265,9.36,0.3,9.364806458
12/04/2019 18:30,10.28904,-0.098,10.2895067,0.72904,-0.228,0.7638608,9.56,0.13,9.56088385
12/04/2019 19:00,9.94392,-1.04952,9.999151824,0.64392,-0.20952,0.677149612,9.3,-0.84,9.337858427
12/04/2019 19:30,10.06528,-1.2172,10.13861121,0.45528,-0.1272,0.472715261,9.61,-1.09,9.671618272
12/04/2019 20:00,9.75,-1.13568,9.815919165,0.34,-0.15568,0.373946871,9.41,-0.98,9.460893193
12/04/2019 20:30,9.84168,-1.14576,9.908149736,0.30168,-0.16576,0.344219697,9.54,-0.98,9.590203335
12/04/2019 21:00,9.81112,-1.27184,9.893212453,0.32112,-0.18184,0.369030947,9.49,-1.09,9.552392371
12/04/2019 21:30,9.5832,-1.29576,9.670404139,0.3932,-0.20576,0.443783075,9.19,-1.09,9.254415163
12/04/2019 22:00,9.00688,-1.2492,9.093095621,0.43688,-0.2192,0.488787044,8.57,-1.03,8.631674229
12/04/2019 22:30,8.72992,-0.45392,8.741713023,0.46992,-0.21392,0.516320223,8.26,-0.24,8.263485947
12/04/2019 23:00,7.8288,-1.01256,7.894009576,0.4588,-0.21256,0.505647302,7.37,-0.8,7.413292116
12/04/2019 23:30,7.22144,-0.84136,7.270287637,0.45144,-0.21136,0.498468779,6.77,-0.63,6.799249959
13/04/2019 00:00,6.78616,-0.41512,6.798844914,0.50616,-0.23512,0.55810336,6.28,-0.18,6.282579088
13/04/2019 00:30,6.13968,-0.32456,6.148252573,0.20968,-0.03456,0.212509049,5.93,-0.29,5.937086828
13/04/2019 01:00,6.27648,-0.46304,6.293536941,0.18648,-0.02304,0.18789793,6.09,-0.44,6.105874221
13/04/2019 01:30,7.1756,-0.33336,7.183339352,0.1856,-0.02336,0.187064293,6.99,-0.31,6.996870729
13/04/2019 02:00,8.41288,-0.27248,8.417291443,0.18288,-0.02248,0.184256465,8.23,-0.25,8.233796208
13/04/2019 02:30,9.11256,0.39096,9.120942905,0.19256,-0.02904,0.194737452,8.92,0.42,8.929882418
13/04/2019 03:00,9.0304,0.66928,9.055167579,0.1904,-0.03072,0.19286233,8.84,0.7,8.867671622
13/04/2019 03:30,8.8268,0.6708,8.852252305,0.1768,-0.0292,0.179195089,8.65,0.7,8.678277479
13/04/2019 04:00,8.71368,0.67112,8.739486323,0.17368,-0.02888,0.176064752,8.54,0.7,8.568640499
13/04/2019 04:30,8.38904,0.59128,8.409851613,0.16904,-0.02872,0.171462416,8.22,0.62,8.243348834
13/04/2019 05:00,8.08632,0.53024,8.103685927,0.16632,-0.02976,0.168961534,7.92,0.56,7.939773297
13/04/2019 05:30,8.03288,0.5328,8.050530227,0.16288,-0.0272,0.165135503,7.87,0.56,7.889898605
13/04/2019 06:00,8.11712,0.61768,8.140587551,0.16712,-0.03232,0.170216559,7.95,0.65,7.976528067
13/04/2019 06:30,8.34752,0.6156,8.37018838,0.17752,-0.0344,0.180822317,8.17,0.65,8.195816006
13/04/2019 07:00,8.69368,0.20128,8.696009751,0.20368,-0.03872,0.207327714,8.49,0.24,8.493391549
13/04/2019 07:30,9.22496,0.3644,9.232154373,0.26496,-0.0356,0.267340909,8.96,0.4,8.968924127
13/04/2019 08:00,9.4096,0.3632,9.416606947,0.3996,-0.0368,0.401290917,9.01,0.4,9.018874653
13/04/2019 08:30,8.6088,0.28888,8.613645517,0.6488,-0.04112,0.650101757,7.96,0.33,7.966837516
13/04/2019 09:00,7.27016,0.34136,7.278169624,0.92016,-0.03864,0.920970942,6.35,0.38,6.361359918
13/04/2019 09:30,6.26264,0.26144,6.268094658,1.01264,-0.05856,1.014331821,5.25,0.32,5.25974334
13/04/2019 10:00,4.92728,0.20352,4.931481379,1.38728,-0.06648,1.388871984,3.54,0.27,3.550281679
13/04/2019 10:30,4.07664,0.24896,4.084234906,1.55664,-0.10104,1.559915758,2.52,0.35,2.544189458
13/04/2019 11:00,3.77976,0.27832,3.789993098,1.68976,-0.12168,1.694135437,2.09,0.4,2.12793327
13/04/2019 11:30,3.18368,0.26808,3.194946827,1.87368,-0.13192,1.878318298,1.31,0.4,1.369707998
13/04/2019 12:00,2.09392,0.25712,2.109647284,2.13392,-0.14288,2.138698029,-0.04,0.4,0.401995025
13/04/2019 12:30,1.85688,0.26824,1.876154586,2.15688,-0.13176,2.160900746,-0.3,0.4,0.5
13/04/2019 13:00,1.70416,0.53832,1.787162479,2.16416,-0.13168,2.168162385,-0.46,0.67,0.812711511
13/04/2019 13:30,1.74864,1.08544,2.058135526,2.11864,-0.13456,2.122908817,-0.37,1.22,1.274872543
13/04/2019 14:00,1.42296,0.72536,1.597173219,2.10296,-0.13464,2.107265691,-0.68,0.86,1.096357606
13/04/2019 14:30,1.63248,1.0172,1.923456989,2.11248,-0.1328,2.116650087,-0.48,1.15,1.246154084
13/04/2019 15:00,1.90256,1.24568,2.27408294,2.09256,-0.12432,2.096249703,-0.19,1.37,1.383112432
13/04/2019 15:30,2.28096,1.53112,2.747199843,1.97096,-0.10888,1.97396509,0.31,1.64,1.669041641
13/04/2019 16:00,2.96608,1.41144,3.284782099,1.71608,-0.09856,1.718907979,1.25,1.51,1.960255085
13/04/2019 16:30,4.3892,1.35696,4.594172078,1.3092,-0.08304,1.311830889,3.08,1.44,3.4
13/04/2019 17:00,5.67696,1.49168,5.869666435,1.12696,-0.09832,1.131240763,4.55,1.59,4.819813274
13/04/2019 17:30,6.7232,0.81512,6.77243227,0.9132,-0.08488,0.917136225,5.81,0.9,5.879294175
13/04/2019 18:00,7.58232,0.2472,7.586348557,0.66232,-0.0928,0.66878967,6.92,0.34,6.928347566
13/04/2019 18:30,8.6184,0.62168,8.640793053,0.5284,-0.08832,0.535730326,8.09,0.71,8.121095985
13/04/2019 19:00,9.5728,1.41792,9.677241186,0.4128,-0.08208,0.420881178,9.16,1.5,9.282004094
13/04/2019 19:30,9.4464,0.49128,9.459166401,0.3364,-0.07872,0.345487769,9.11,0.57,9.127814634
13/04/2019 20:00,9.45712,0.2844,9.461395355,0.24712,-0.0656,0.255678811,9.21,0.35,9.216647981
13/04/2019 20:30,9.6648,0.2876,9.669078177,0.2248,-0.0624,0.233299807,9.44,0.35,9.446486119
13/04/2019 21:00,9.66888,0.2164,9.67130133,0.22888,-0.0636,0.23755213,9.44,0.28,9.444151629
13/04/2019 21:30,9.16512,0.07456,9.165423275,0.22512,-0.06544,0.234438495,8.94,0.14,8.94109613
13/04/2019 22:00,8.61224,-0.08456,8.61265512,0.23224,-0.06456,0.241046492,8.38,-0.02,8.380023866
13/04/2019 22:30,7.83728,-0.0964,7.837872847,0.23728,-0.0764,0.24927647,7.6,-0.02,7.600026316
13/04/2019 23:00,7.09712,0.05136,7.097305837,0.23712,-0.08864,0.253146092,6.86,0.14,6.861428423
13/04/2019 23:30,6.56424,0.42704,6.578115987,0.25424,-0.12296,0.282413065,6.31,0.55,6.333924534
14/04/2019 00:00,5.94728,0.24768,5.952435198,0.25728,-0.15232,0.298988931,5.69,0.4,5.704042426
14/04/2019 00:30,5.8408,-0.8492,5.902210203,1.0108,-0.4092,1.090486717,4.83,-0.44,4.85
14/04/2019 01:00,6.21848,-0.84192,6.27521496,1.04848,-0.40192,1.122875771,5.17,-0.44,5.188689623
14/04/2019 01:30,7.24864,-0.67072,7.279604877,1.04864,-0.37072,1.112240607,6.2,-0.3,6.207253821
14/04/2019 02:00,8.46064,-0.4744,8.473929701,1.03064,-0.3744,1.096537354,7.43,-0.1,7.430672917
14/04/2019 02:30,8.79392,-0.37792,8.802036838,1.03392,-0.38792,1.104297285,7.76,0.01,7.760006443
14/04/2019 03:00,8.59048,-0.42504,8.600988643,0.99048,-0.36504,1.055606381,7.6,-0.06,7.600236838
14/04/2019 03:30,8.364,-0.46824,8.377096436,0.994,-0.36824,1.06001731,7.37,-0.1,7.370678395
14/04/2019 04:00,8.10304,-0.4792,8.117197169,0.99304,-0.3792,1.062977461,7.11,-0.1,7.1107032
14/04/2019 04:30,7.76384,-0.52352,7.781470602,1.02384,-0.35352,1.083154992,6.74,-0.17,6.742143576
14/04/2019 05:00,7.4824,-0.50888,7.499684568,1.0324,-0.33888,1.086595331,6.45,-0.17,6.452239921
14/04/2019 05:30,7.33216,-0.456,7.346326039,1.00216,-0.356,1.063513359,6.33,-0.1,6.33078984
14/04/2019 06:00,7.57344,-0.4988,7.589848146,0.97344,-0.3388,1.030713769,6.6,-0.16,6.601939109
14/04/2019 06:30,7.63112,-0.42584,7.642992356,0.97112,-0.33584,1.027551731,6.66,-0.09,6.66060808
14/04/2019 07:00,8.10496,-0.27272,8.109547016,1.06496,-0.33272,1.115725056,7.04,0.06,7.040255677
14/04/2019 07:30,8.67144,-0.14064,8.672580428,1.21144,-0.34064,1.25842063,7.46,0.2,7.462680484
14/04/2019 08:00,8.99008,0.11248,8.990783623,1.31008,-0.33752,1.352859696,7.68,0.45,7.693172298
14/04/2019 08:30,9.6752,1.384,9.773686666,1.4752,-0.346,1.515232999,8.2,1.73,8.380507145
14/04/2019 09:00,9.46808,1.2536,9.550709494,1.58808,-0.3464,1.625420268,7.88,1.6,8.04079598
14/04/2019 09:30,9.05616,1.2516,9.142239141,1.92616,-0.3484,1.957415364,7.13,1.6,7.30731825
14/04/2019 10:00,9.08048,1.17264,9.155883442,2.73048,-0.37736,2.756432767,6.35,1.55,6.536436338
14/04/2019 10:30,9.30904,1.07064,9.370405313,3.01904,-0.41936,3.048026465,6.29,1.49,6.464069925
14/04/2019 11:00,9.03656,1.03784,9.095962209,2.46656,-0.39216,2.49754033,6.57,1.43,6.723823317
14/04/2019 11:30,8.72448,1.03056,8.785135468,2.42448,-0.39944,2.457164135,6.3,1.43,6.460255413
14/04/2019 12:00,8.56344,1.04104,8.626486476,2.61344,-0.38896,2.642226053,5.95,1.43,6.119428078
14/04/2019 12:30,7.60584,1.02984,7.675244135,2.71584,-0.40016,2.745162096,4.89,1.43,5.094801272
14/04/2019 13:00,7.9116,0.9672,7.970501264,2.5616,-0.3628,2.587164162,5.35,1.33,5.512839559
14/04/2019 13:30,7.4168,0.94768,7.47709968,2.9768,-0.38232,3.001250876,4.44,1.33,4.63492179
14/04/2019 14:00,7.29008,0.96184,7.353257958,2.69008,-0.36816,2.715156016,4.6,1.33,4.788413098
14/04/2019 14:30,7.44456,0.938,7.503420393,3.06456,-0.392,3.089529413,4.38,1.33,4.577477471
14/04/2019 15:00,7.2452,1.0112,7.315425379,2.9752,-0.3788,2.999217311,4.27,1.39,4.490545624
14/04/2019 15:30,7.16528,0.2728,7.170471206,2.65528,-0.3672,2.680549891,4.51,0.64,4.55518386
14/04/2019 16:00,7.05392,-0.41912,7.066360374,2.33392,-0.34912,2.359887146,4.72,-0.07,4.720519039
14/04/2019 16:30,7.4252,-0.40704,7.436348338,2.0852,-0.33704,2.112263005,5.34,-0.07,5.340458782
14/04/2019 17:00,8.10528,-0.24504,8.108983196,1.96528,-0.32504,1.991978032,6.14,0.08,6.140521151
14/04/2019 17:30,9.12464,0.26096,9.128370898,1.75464,-0.31904,1.783409109,7.37,0.58,7.392787025
14/04/2019 18:00,10.1348,0.2432,10.13771756,1.4648,-0.3368,1.503021384,8.67,0.58,8.689378574
14/04/2019 18:30,10.40392,0.25472,10.4070377,1.32392,-0.32528,1.363294262,9.08,0.58,9.098505372
14/04/2019 19:00,10.26904,0.1548,10.2702067,1.07904,-0.3152,1.124134494,9.19,0.47,9.20201065
14/04/2019 19:30,10.17664,0.156,10.17783561,0.89664,-0.314,0.950031205,9.28,0.47,9.291894317
14/04/2019 20:00,10.18184,0.06576,10.18205236,0.73184,-0.31424,0.796452486,9.45,0.38,9.457637126
14/04/2019 20:30,10.1256,-0.0436,10.12569387,0.6756,-0.2836,0.732710257,9.45,0.24,9.453047128
14/04/2019 21:00,9.81864,-0.20496,9.820778994,0.65864,-0.28496,0.717641172,9.16,0.08,9.160349338
14/04/2019 21:30,9.3484,-0.28544,9.352756736,0.6984,-0.30544,0.762270394,8.65,0.02,8.650023121
14/04/2019 22:00,8.7676,-0.22168,8.770402031,0.6876,-0.30168,0.750869218,8.08,0.08,8.08039603
14/04/2019 22:30,8.0992,-0.22616,8.102357002,0.7392,-0.30616,0.80009411,7.36,0.08,7.36043477
14/04/2019 23:00,7.34064,-0.38272,7.350610193,0.83064,-0.36272,0.906382153,6.51,-0.02,6.510030722
14/04/2019 23:30,6.76576,-0.09032,6.76636284,0.93576,-0.39032,1.013901613,5.83,0.3,5.837713594
15/04/2019 00:00,6.08224,-0.27264,6.088347558,1.05224,-0.41264,1.130256956,5.03,0.14,5.031947933
15/04/2019 00:30,5.52264,-0.83568,5.585509254,1.12264,-0.43568,1.204216605,4.4,-0.4,4.418144407
15/04/2019 01:00,5.92176,-0.7892,5.974117352,1.17176,-0.4292,1.247891877,4.75,-0.36,4.763622571
15/04/2019 01:30,6.88912,-0.65008,6.919723866,1.15912,-0.41008,1.229522176,5.73,-0.24,5.735023976
15/04/2019 02:00,8.36904,-0.38288,8.37779372,1.10904,-0.39288,1.176573166,7.26,0.01,7.260006887
15/04/2019 02:30,9.58272,1.03872,9.638851687,1.10272,-0.41128,1.176920829,8.48,1.45,8.603075032
15/04/2019 03:00,9.31296,1.0184,9.368477065,1.14296,-0.4316,1.221734882,8.17,1.45,8.297674373
15/04/2019 03:30,9.0336,1.04104,9.093387336,1.2036,-0.44896,1.284608128,7.83,1.49,7.970508139
15/04/2019 04:00,8.85416,1.07904,8.919667966,1.24416,-0.47096,1.330314785,7.61,1.55,7.766247485
15/04/2019 04:30,8.51608,0.97896,8.57216316,1.28608,-0.49104,1.376634319,7.23,1.47,7.377926538
15/04/2019 05:00,8.22304,0.97496,8.280636077,1.07304,-0.49504,1.181727313,7.15,1.47,7.299547931
15/04/2019 05:30,8.06048,0.84968,8.10513997,1.06048,-0.50032,1.172577474,7,1.35,7.128990111
15/04/2019 06:00,8.3716,0.96088,8.426563768,1.0916,-0.48912,1.196172619,7.28,1.45,7.422998047
15/04/2019 06:30,8.72592,0.66968,8.751579923,0.98592,-0.50032,1.105603161,7.74,1.17,7.827930761
15/04/2019 07:00,9.22072,0.51616,9.235155573,1.03072,-0.51384,1.151701031,8.19,1.03,8.254513917
15/04/2019 07:30,10.0364,0.40112,10.04441249,1.2164,-0.51888,1.322446753,8.82,0.92,8.867852051
15/04/2019 08:00,10.46192,1.028,10.51230489,1.41192,-0.502,1.498506619,9.05,1.53,9.178420343
15/04/2019 08:30,10.32632,1.11,10.38580689,1.53632,-0.49,1.612569112,8.79,1.6,8.93443339
15/04/2019 09:00,10.42736,1.16968,10.49275883,1.54736,-0.48032,1.620194517,8.88,1.65,9.031993136
15/04/2019 09:30,10.3368,0.68304,10.35934254,1.5868,-0.50696,1.665815921,8.75,1.19,8.830549247
15/04/2019 10:00,10.21048,0.55792,10.22571154,1.85048,-0.51208,1.920026603,8.36,1.07,8.428196723
15/04/2019 10:30,10.16168,0.51608,10.17477661,1.74168,-0.50392,1.81311461,8.42,1.02,8.481556461
15/04/2019 11:00,9.92808,0.5028,9.940803807,1.83808,-0.5172,1.909459066,8.09,1.02,8.154048074
15/04/2019 11:30,9.53296,0.51512,9.546867286,2.11296,-0.50488,2.172441892,7.42,1.02,7.489779703
15/04/2019 12:00,8.74328,0.51592,8.758488374,2.59328,-0.50408,2.641817141,6.15,1.02,6.23401155
15/04/2019 12:30,8.67128,0.48072,8.684594899,2.94128,-0.53928,2.990309509,5.73,1.02,5.820077319
15/04/2019 13:00,7.89672,-0.24928,7.900653598,3.41672,-0.54928,3.460590134,4.48,0.3,4.490033407
15/04/2019 13:30,8.49968,-0.91168,8.548433805,3.73968,-0.58168,3.784647688,4.76,-0.33,4.771425364
15/04/2019 14:00,9.04864,-0.80784,9.084629399,3.31864,-0.60784,3.373846605,5.73,-0.2,5.733489339
15/04/2019 14:30,8.50304,-0.87552,8.54799535,2.77304,-0.54552,2.826188761,5.73,-0.33,5.739494751
15/04/2019 15:00,8.6988,-0.95704,8.751288305,2.6388,-0.51704,2.68897672,6.06,-0.44,6.0759526
15/04/2019 15:30,8.46976,-0.98736,8.527116408,2.17976,-0.49736,2.235781883,6.29,-0.49,6.309056982
15/04/2019 16:00,8.84008,-0.0072,8.840082932,2.26008,-0.5072,2.31629304,6.58,0.5,6.598969617
15/04/2019 16:30,9.57872,0.46296,9.589901397,1.88872,-0.47704,1.948032443,7.69,0.94,7.747238218
15/04/2019 17:00,10.37464,0.63784,10.39422893,1.83464,-0.44216,1.887169678,8.54,1.08,8.608019517
15/04/2019 17:30,10.82144,0.4584,10.83114464,1.75144,-0.4716,1.813821555,9.07,0.93,9.117554497
15/04/2019 18:00,11.27584,0.8136,11.30515425,1.52584,-0.4464,1.589798939,9.75,1.26,9.831078272
15/04/2019 18:30,11.61024,0.722,11.63266766,1.39024,-0.428,1.45463097,10.22,1.15,10.28449804
15/04/2019 19:00,11.65576,0.57784,11.67007456,1.29576,-0.42216,1.362796039,10.36,1,10.40815065
15/04/2019 19:30,11.99576,0.32952,12.00028506,1.20576,-0.39048,1.26741146,10.79,0.72,10.81399556
15/04/2019 20:00,11.79392,0.3732,11.79982319,1.17392,-0.3468,1.22407451,10.62,0.72,10.6443788
15/04/2019 20:30,12.01208,1.02856,12.0560359,1.13208,-0.33144,1.17960061,10.88,1.36,10.96467054
15/04/2019 21:00,11.23736,-0.026,11.23739008,1.12736,-0.326,1.173548708,10.11,0.3,10.11445006
15/04/2019 21:30,10.32408,-0.56904,10.33975021,1.15408,-0.32904,1.200069985,9.17,-0.24,9.173140138
15/04/2019 22:00,9.49696,-0.63816,9.518376827,1.07696,-0.29816,1.117471354,8.42,-0.34,8.426861812
15/04/2019 22:30,8.74264,-0.6276,8.765137531,1.03264,-0.2876,1.071941757,7.71,-0.34,7.717493116
15/04/2019 23:00,8.02976,-0.33064,8.036564469,0.96976,-0.27064,1.006816998,7.06,-0.06,7.060254953
15/04/2019 23:30,7.28656,-0.04312,7.286687585,0.79656,-0.26312,0.838892107,6.49,0.22,6.493727743
16/04/2019 00:00,6.64568,-0.18856,6.648354498,0.75568,-0.24856,0.795508854,5.89,0.06,5.890305595
16/04/2019 00:30,5.61352,-0.72488,5.66012878,0.19352,-0.01488,0.194091228,5.42,-0.71,5.466305882
16/04/2019 01:00,5.92656,-0.71408,5.969424066,0.18656,-0.00408,0.186604609,5.74,-0.71,5.783744462
16/04/2019 01:30,6.84832,-0.93304,6.911588129,0.16832,-0.00304,0.16834745,6.68,-0.93,6.744427329
16/04/2019 02:00,8.56544,-0.32776,8.57170864,0.15544,0.00224,0.155456139,8.41,-0.33,8.416471945
16/04/2019 02:30,9.45984,0.25872,9.463377244,0.14984,-0.00128,0.149845467,9.31,0.26,9.313629797
16/04/2019 03:00,9.3072,0.36992,9.31454844,0.1472,-8.00E-05,0.147200022,9.16,0.37,9.167469662
16/04/2019 03:30,8.8032,-0.05256,8.803356905,0.1432,0.00744,0.143393143,8.66,-0.06,8.66020785
16/04/2019 04:00,8.5624,-0.4044,8.571944536,0.1424,0.0156,0.143251946,8.42,-0.42,8.430468552
16/04/2019 04:30,7.81944,-1.27672,7.922982764,0.13944,0.03328,0.143356451,7.68,-1.31,7.790924207
16/04/2019 05:00,7.88376,-0.43144,7.895556485,0.13376,0.02856,0.136775039,7.75,-0.46,7.76363961
16/04/2019 05:30,7.9848,-0.43848,7.996830356,0.1348,0.02152,0.136506961,7.85,-0.46,7.863466157
16/04/2019 06:00,8.25472,-0.38712,8.26379236,0.13472,0.03288,0.138674341,8.12,-0.42,8.130854814
16/04/2019 06:30,8.66616,-0.42112,8.676385837,0.13616,0.03888,0.14160226,8.53,-0.46,8.542394278
16/04/2019 07:00,9.70912,0.06888,9.709364327,0.13912,0.02888,0.142085991,9.57,0.04,9.570083594
16/04/2019 07:30,10.68896,0.21808,10.69118444,0.16896,0.04808,0.175667777,10.52,0.17,10.52137348
16/04/2019 08:00,11.08168,0.26824,11.084926,0.17168,0.04824,0.178328685,10.91,0.22,10.91221792
16/04/2019 08:30,10.54792,-0.54736,10.56211244,0.19792,0.05264,0.204800625,10.35,-0.6,10.36737672
16/04/2019 09:00,9.78184,-1.15848,9.850201505,0.23184,0.05152,0.237495465,9.55,-1.21,9.626349256
16/04/2019 09:30,9.37704,-1.27016,9.462673279,0.24704,0.04984,0.252017434,9.13,-1.32,9.224928184
16/04/2019 10:00,9.11072,-1.33032,9.207332416,0.25072,0.04968,0.255594642,8.86,-1.38,8.966827756
16/04/2019 10:30,8.73056,-1.3288,8.831103405,0.35056,0.0512,0.354279203,8.38,-1.38,8.492867596
16/04/2019 11:00,8.0268,-1.33672,8.137342232,0.5568,0.04328,0.558479542,7.47,-1.38,7.596400463
16/04/2019 11:30,7.30008,-1.25944,7.407925291,0.80008,0.02056,0.800344126,6.5,-1.28,6.624832073
16/04/2019 12:00,6.2784,-1.18904,6.390001775,1.0184,0.01096,1.018458974,5.26,-1.2,5.395145967
16/04/2019 12:30,5.62352,-0.9876,5.70958238,1.24352,-0.0076,1.243543224,4.38,-0.98,4.48829589
16/04/2019 13:00,5.57496,-0.65624,5.613450805,1.27496,-0.00624,1.27497527,4.3,-0.65,4.348850423
16/04/2019 13:30,6.75128,-0.95152,6.818003516,0.67128,0.03848,0.672381996,6.08,-0.99,6.160073052
16/04/2019 14:00,7.0792,-0.91152,7.137642563,0.5992,0.02848,0.599876446,6.48,-0.94,6.547824066
16/04/2019 14:30,7.89208,-0.78704,7.931226809,0.50208,0.02296,0.502604704,7.39,-0.81,7.434258537
16/04/2019 15:00,8.25056,-0.76832,8.286257052,0.50056,0.04168,0.502292281,7.75,-0.81,7.792214063
16/04/2019 15:30,8.44328,-0.67264,8.470030799,0.46328,0.04736,0.465694458,7.98,-0.72,8.012415366
16/04/2019 16:00,8.94608,-0.62048,8.967571734,0.36608,0.03952,0.368207003,8.58,-0.66,8.605347175
16/04/2019 16:30,10.26936,-0.15984,10.27060386,0.31936,0.04016,0.321875186,9.95,-0.2,9.952009847
16/04/2019 17:00,11.10184,0.03984,11.10191148,0.27184,0.04984,0.276371148,10.83,-0.01,10.83000462
16/04/2019 17:30,11.64464,0.03728,11.64469968,0.24464,0.04728,0.249166868,11.4,-0.01,11.40000439
16/04/2019 18:00,11.908,0.0408,11.9080699,0.258,0.0508,0.262953684,11.65,-0.01,11.65000429
16/04/2019 18:30,12.0544,-0.04608,12.05448807,0.2944,0.05392,0.299297054,11.76,-0.1,11.76042516
16/04/2019 19:00,11.85176,-0.1356,11.8525357,0.27176,0.0544,0.277151326,11.58,-0.19,11.58155862
16/04/2019 19:30,11.72064,-0.20304,11.72239853,0.22064,0.05696,0.227873762,11.5,-0.26,11.50293875
16/04/2019 20:00,11.41368,-0.25024,11.41642287,0.16368,0.05976,0.174248099,11.25,-0.31,11.2542703
16/04/2019 20:30,10.87688,-0.1432,10.87782261,0.12688,0.0668,0.143390287,10.75,-0.21,10.75205097
16/04/2019 21:00,10.61664,-0.1412,10.61757893,0.12664,0.0688,0.144121926,10.49,-0.21,10.49210179
16/04/2019 21:30,10.11512,-0.27016,10.11872715,0.12512,0.06984,0.143292149,9.99,-0.34,9.995784111
16/04/2019 22:00,9.56656,-0.34416,9.57274863,0.12656,0.06584,0.142661625,9.44,-0.41,9.448899407
16/04/2019 22:30,8.9768,-0.4344,8.987304468,0.1268,0.0656,0.142764141,8.85,-0.5,8.864113041
16/04/2019 23:00,7.98624,-0.67704,8.01488693,0.12624,0.06296,0.141069129,7.86,-0.74,7.894757754
16/04/2019 23:30,7.11552,-0.9144,7.174033191,0.12552,0.0656,0.141628494,6.99,-0.98,7.058363833
17/04/2019 00:00,6.80736,-0.71504,6.844810616,0.12736,0.06496,0.142969826,6.68,-0.78,6.725384747
17/04/2019 00:30,6.45304,-1.01792,6.53283142,0.20304,-0.09792,0.225418651,6.25,-0.92,6.317349128
17/04/2019 01:00,6.66472,-0.91264,6.726916415,0.21472,-0.09264,0.233852193,6.45,-0.82,6.501915102
17/04/2019 01:30,7.73184,-0.71864,7.765165371,0.23184,-0.08864,0.248207242,7.5,-0.63,7.526413489
17/04/2019 02:00,9.03368,-0.5308,9.049260908,0.24368,-0.0908,0.26004727,8.79,-0.44,8.801005624
17/04/2019 02:30,9.41496,-0.53568,9.430186894,0.24496,-0.09568,0.262983011,9.17,-0.44,9.180550092
17/04/2019 03:00,9.08128,-0.65568,9.104919698,0.23128,-0.09568,0.250290033,8.85,-0.56,8.867699814
17/04/2019 03:30,8.80728,-0.66176,8.832106617,0.22728,-0.10176,0.249020674,8.58,-0.56,8.598255637
17/04/2019 04:00,8.72024,-0.67032,8.745965616,0.24024,-0.11032,0.26435915,8.48,-0.56,8.498470451
17/04/2019 04:30,8.49864,-0.71272,8.528472996,0.24864,-0.11272,0.272997524,8.25,-0.6,8.271789407
17/04/2019 05:00,8.38136,-0.7184,8.41209213,0.25136,-0.1184,0.277849617,8.13,-0.6,8.152110156
17/04/2019 05:30,8.39264,-0.7204,8.423501785,0.26264,-0.1204,0.288922013,8.13,-0.6,8.152110156
17/04/2019 06:00,8.56112,-0.60544,8.582501573,0.28112,-0.12544,0.307837048,8.28,-0.48,8.293901374
17/04/2019 06:30,9.33696,-0.56504,9.354041492,0.30696,-0.14504,0.339501168,9.03,-0.42,9.039762165
17/04/2019 07:00,10.08024,-0.4536,10.0904406,0.46024,-0.1936,0.499301329,9.62,-0.26,9.623512872
17/04/2019 07:30,10.9596,-0.07472,10.95985471,0.5996,-0.20472,0.633585384,10.36,0.13,10.3608156
17/04/2019 08:00,11.65136,0.51424,11.66270263,0.80136,-0.20576,0.827354233,10.85,0.72,10.87386316
17/04/2019 08:30,11.18432,-0.0704,11.18454157,1.19432,-0.2304,1.216340587,9.99,0.16,9.991281199
17/04/2019 09:00,10.22216,-0.09592,10.22261002,1.66216,-0.25592,1.681746388,8.56,0.16,8.561495197
17/04/2019 09:30,9.1948,-0.2688,9.198728199,2.0848,-0.2888,2.10470817,7.11,0.02,7.110028129
17/04/2019 10:00,8.34944,-0.27352,8.353918931,2.45944,-0.35352,2.48471759,5.89,0.08,5.890543269
17/04/2019 10:30,7.4956,-0.2964,7.501458013,2.9256,-0.3764,2.949713939,4.57,0.08,4.570700165
17/04/2019 11:00,6.20024,-0.34952,6.210083759,2.81024,-0.34952,2.831892139,3.39,0,3.39
17/04/2019 11:30,5.9908,-0.46,6.008434458,2.8808,-0.34,2.900794484,3.11,-0.12,3.112314251
17/04/2019 12:00,5.25912,-0.32248,5.268997677,2.54912,-0.33248,2.570711132,2.71,0.01,2.71001845
17/04/2019 12:30,5.65552,-1.00488,5.744100477,2.45552,-0.30488,2.474374726,3.2,-0.7,3.275667871
17/04/2019 13:00,5.84648,-0.9952,5.930577664,2.29648,-0.2952,2.31537544,3.55,-0.7,3.61835598
17/04/2019 13:30,6.3676,-1.19504,6.478769201,2.4176,-0.28504,2.434345407,3.95,-0.91,4.053467651
17/04/2019 14:00,6.568,-1.08568,6.657125886,3.088,-0.34568,3.107287992,3.48,-0.74,3.557808314
17/04/2019 14:30,5.28592,-0.84008,5.352259771,3.22592,-0.42008,3.253156475,2.06,-0.42,2.102379604
17/04/2019 15:00,4.76144,-0.86928,4.840140348,3.19144,-0.44928,3.222908902,1.57,-0.42,1.625207679
17/04/2019 15:30,4.96224,-0.75128,5.018789441,2.82224,-0.42128,2.853509323,2.14,-0.33,2.165294437
17/04/2019 16:00,6.7268,0.07744,6.727245736,1.9368,-0.34256,1.966860848,4.79,0.42,4.808378105
17/04/2019 16:30,7.68312,-0.02416,7.683157986,2.12312,-0.31416,2.146237415,5.56,0.29,5.567557813
17/04/2019 17:00,8.12256,-0.02016,8.122585018,2.18256,-0.31016,2.204488008,5.94,0.29,5.947074911
17/04/2019 17:30,8.9968,0.43872,9.007490521,1.7768,-0.25128,1.794480392,7.22,0.69,7.252895973
17/04/2019 18:00,9.91752,0.64928,9.9387508,1.18752,-0.20072,1.204363844,8.73,0.85,8.771282688
17/04/2019 18:30,10.33536,0.59672,10.35257171,0.84536,-0.19328,0.867173966,9.49,0.79,9.522825211
17/04/2019 19:00,10.47832,0.53288,10.49186118,0.69832,-0.15712,0.715777561,9.78,0.69,9.804310277
17/04/2019 19:30,10.71904,0.45672,10.72876562,0.53904,-0.15328,0.560409565,10.18,0.61,10.19825966
17/04/2019 20:00,10.7496,0.39296,10.75678008,0.3996,-0.15704,0.429350348,10.35,0.55,10.36460322
17/04/2019 20:30,10.93272,0.37256,10.93906612,0.33272,-0.17744,0.377077647,10.6,0.55,10.61425928
17/04/2019 21:00,11.0112,0.32208,11.01590945,0.3512,-0.18792,0.398315662,10.66,0.51,10.67219284
17/04/2019 21:30,10.61512,0.3028,10.61943786,0.41512,-0.2072,0.463957384,10.2,0.51,10.21274204
17/04/2019 22:00,9.6536,0.36864,9.660636025,0.4836,-0.21136,0.527770793,9.17,0.58,9.188324113
17/04/2019 22:30,8.62296,-0.11544,8.623732693,0.48296,-0.20544,0.52483898,8.14,0.09,8.140497528
17/04/2019 23:00,7.8912,-0.2332,7.894645,0.4612,-0.2032,0.503979841,7.43,-0.03,7.430060565
17/04/2019 23:30,7.16256,-0.3364,7.170455405,0.40256,-0.2064,0.452388675,6.76,-0.13,6.761249884
18/04/2019 00:00,6.4044,-1.04784,6.489553762,0.3644,-0.20784,0.419505454,6.04,-0.84,6.098130861
18/04/2019 00:30,6.13216,-1.0464,6.220798922,0.37216,-0.2064,0.425563186,5.76,-0.84,5.820927761
18/04/2019 01:00,6.33152,-1.04256,6.41678088,0.34152,-0.20256,0.397072366,5.99,-0.84,6.048611411
18/04/2019 01:30,7.33688,-0.37696,7.346557492,0.36688,-0.19696,0.416406263,6.97,-0.18,6.972323859
18/04/2019 02:00,8.54888,-0.17616,8.550694802,0.43888,-0.19616,0.480722789,8.11,0.02,8.110024661
18/04/2019 02:30,8.81208,-0.11744,8.812862536,0.50208,-0.20744,0.543245506,8.31,0.09,8.31048735
18/04/2019 03:00,8.4564,-0.08168,8.456794463,0.5464,-0.22168,0.589656665,7.91,0.14,7.911238841
18/04/2019 03:30,8.13784,-0.12048,8.138731799,0.55784,-0.21048,0.596227554,7.58,0.09,7.580534282
18/04/2019 04:00,7.99048,-0.12384,7.991439606,0.54048,-0.21384,0.581245366,7.45,0.09,7.450543604
18/04/2019 04:30,7.72824,-0.1356,7.72942953,0.55824,-0.2256,0.602102365,7.17,0.09,7.170564831
18/04/2019 05:00,7.59944,-0.138,7.600692884,0.54944,-0.228,0.594868316,7.05,0.09,7.050574445
18/04/2019 05:30,8.292,0.05992,8.292216495,0.492,-0.23008,0.543139767,7.8,0.29,7.805389164
18/04/2019 06:00,8.70296,0.35688,8.710274169,0.52296,-0.23312,0.572566237,8.18,0.59,8.201249905
18/04/2019 06:30,9.08424,0.35136,9.091032407,0.54424,-0.23864,0.594261077,8.54,0.59,8.560356301
18/04/2019 07:00,9.85368,0.43376,9.863222459,0.64368,-0.25624,0.692807968,9.21,0.69,9.235810739
18/04/2019 07:30,9.86528,-0.79408,9.897187102,0.76528,-0.25408,0.806356078,9.1,-0.54,9.116007898
18/04/2019 08:00,10.48304,0.28808,10.48699756,1.06304,-0.26192,1.094831552,9.42,0.55,9.436042603
