Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
18/04/2019 08:30,9.8128,-0.26048,9.816256602,1.1928,-0.27048,1.223082692,8.62,0.01,8.6200058
18/04/2019 09:00,8.97336,-0.56768,8.991298587,1.78336,-0.29768,1.808033814,7.19,-0.27,7.195067755
18/04/2019 09:30,8.04816,-0.50608,8.064055825,2.15816,-0.33608,2.184171319,5.89,-0.17,5.8924528
18/04/2019 10:00,7.22312,-0.534,7.242832218,2.55312,-0.364,2.578937327,4.67,-0.17,4.673093194
18/04/2019 10:30,6.54288,-0.44072,6.557706368,2.91288,-0.38072,2.937655121,3.63,-0.06,3.630495834
18/04/2019 11:00,6.24376,-0.51912,6.265303226,2.82376,-0.37912,2.849096789,3.42,-0.14,3.422864298
18/04/2019 11:30,6.05792,-0.3404,6.067476155,2.74792,-0.3804,2.774124814,3.31,0.04,3.310241683
18/04/2019 12:00,6.2388,-0.24104,6.24345463,3.0788,-0.42104,3.107456214,3.16,0.18,3.16512243
18/04/2019 12:30,6.95688,-0.41368,6.969168564,3.49688,-0.45368,3.526187073,3.46,0.04,3.460231206
18/04/2019 13:00,5.45192,-0.10752,5.452980124,4.09192,-0.52752,4.125783154,1.36,0.42,1.423376268
18/04/2019 13:30,4.76768,0.24384,4.77391145,3.63768,-0.44616,3.664938544,1.13,0.69,1.324009063
18/04/2019 14:00,4.41264,-0.10528,4.413895745,3.97264,-0.48528,4.002170067,0.44,0.38,0.581377674
18/04/2019 14:30,4.77256,-0.39472,4.788855065,3.78256,-0.50472,3.816084699,0.99,0.11,0.996092365
18/04/2019 15:00,3.832,-0.36288,3.849143527,3.422,-0.47288,3.454518707,0.41,0.11,0.424499706
18/04/2019 15:30,3.77736,-0.13416,3.779741721,3.12736,-0.43416,3.157352605,0.65,0.3,0.715891053
18/04/2019 16:00,5.16104,0.0624,5.161417213,2.88104,-0.3976,2.908346135,2.28,0.46,2.32594067
18/04/2019 16:30,6.17376,-0.0592,6.174043827,2.21376,-0.3292,2.23810321,3.96,0.27,3.969193873
18/04/2019 17:00,7.25608,-0.04104,7.256196059,1.72608,-0.27104,1.747230622,5.53,0.23,5.534780935
18/04/2019 17:30,8.36648,0.07408,8.36680796,1.24648,-0.24592,1.270507393,7.12,0.32,7.127187384
18/04/2019 18:00,9.20568,0.77216,9.238007108,1.07568,-0.21784,1.097516163,8.13,0.99,8.190054945
18/04/2019 18:30,9.63512,0.6952,9.660167724,0.91512,-0.2048,0.937756714,8.72,0.9,8.76632192
18/04/2019 19:00,9.9364,0.73392,9.963467445,0.7364,-0.16608,0.754895706,9.2,0.9,9.243916919
18/04/2019 19:30,10.1132,0.65368,10.13430371,0.5332,-0.18632,0.564816238,9.58,0.84,9.61675621
18/04/2019 20:00,9.9852,0.45992,9.995786385,0.4052,-0.19008,0.447568371,9.58,0.65,9.602025828
18/04/2019 20:30,10.17352,0.45336,10.18361647,0.34352,-0.19664,0.395819757,9.83,0.65,9.851466896
18/04/2019 21:00,10.18736,-0.08832,10.18774284,0.35736,-0.19832,0.408701593,9.83,0.11,9.830615444
18/04/2019 21:30,9.68072,-0.44832,9.691095425,0.37072,-0.20832,0.425241744,9.31,-0.24,9.313092934
18/04/2019 22:00,9.15656,-0.46032,9.168123338,0.37656,-0.22032,0.43627782,8.78,-0.24,8.78327957
18/04/2019 22:30,8.40328,-0.44776,8.415200757,0.35328,-0.20776,0.409842623,8.05,-0.24,8.053576845
18/04/2019 23:00,7.47144,-0.14736,7.472893057,0.34144,-0.20736,0.399473958,7.13,0.06,7.13025245
18/04/2019 23:30,6.32944,-1.16584,6.435914358,0.35944,-0.20584,0.414206735,5.97,-0.96,6.046693311
19/04/2019 00:00,6.19176,-0.61816,6.222540774,0.40176,-0.20816,0.452483904,5.79,-0.41,5.804498256
19/04/2019 00:30,5.46552,-1.64336,5.707235842,0.42552,-0.20336,0.471616963,5.04,-1.44,5.24167912
19/04/2019 01:00,5.62944,-1.59296,5.850480004,0.44944,-0.20296,0.493142044,5.18,-1.39,5.363254609
19/04/2019 01:30,6.50448,-1.1408,6.603762921,0.45448,-0.1908,0.492906391,6.05,-0.95,6.124132592
19/04/2019 02:00,7.66344,-0.76752,7.701778988,0.49344,-0.19752,0.531504642,7.17,-0.57,7.192621219
19/04/2019 02:30,8.03024,-0.35832,8.038230382,0.49024,-0.19832,0.528834643,7.54,-0.16,7.541697422
19/04/2019 03:00,7.66528,-0.44488,7.678179191,0.42528,-0.19488,0.467804759,7.24,-0.25,7.244315012
19/04/2019 03:30,7.33552,-0.50216,7.352687831,0.41552,-0.20216,0.462088234,6.92,-0.3,6.926499838
19/04/2019 04:00,7.098,-0.47688,7.114001584,0.438,-0.21688,0.488754473,6.66,-0.26,6.665073143
19/04/2019 04:30,6.8112,-0.48272,6.828284121,0.4212,-0.22272,0.476459482,6.39,-0.26,6.395287327
19/04/2019 05:00,6.68208,-0.41192,6.694764463,0.39208,-0.22192,0.450527705,6.29,-0.19,6.29286898
19/04/2019 05:30,6.46688,-0.97608,6.540127606,0.39688,-0.21608,0.4518897,6.07,-0.76,6.117393236
19/04/2019 06:00,6.65752,-0.77104,6.702020235,0.43752,-0.22104,0.49018612,6.22,-0.55,6.244269373
19/04/2019 06:30,7.04328,-0.7312,7.081133144,0.44328,-0.2312,0.499950596,6.6,-0.5,6.618912297
19/04/2019 07:00,7.28352,-1.16688,7.376399699,0.54352,-0.25688,0.601166636,6.74,-0.91,6.801154314
19/04/2019 07:30,7.80408,-1.1668,7.890822954,0.76408,-0.2568,0.806079702,7.04,-0.91,7.098570279
19/04/2019 08:00,8.7148,-0.09304,8.715296638,0.9548,-0.24304,0.985246914,7.76,0.15,7.761449607
19/04/2019 08:30,9.1692,-0.25968,9.172876449,1.1992,-0.24968,1.224916627,7.97,-0.01,7.970006274
19/04/2019 09:00,8.626,-0.27048,8.630239593,1.416,-0.26048,1.439758949,7.21,-0.01,7.210006935
19/04/2019 09:30,8.45432,-0.31704,8.460262468,1.44432,-0.23704,1.463642109,7.01,-0.08,7.010456476
19/04/2019 10:00,7.41024,-0.19064,7.41269185,1.84024,-0.24064,1.85590702,5.57,0.05,5.570224412
19/04/2019 10:30,6.45448,-0.11936,6.455583543,2.24448,-0.25936,2.259415429,4.21,0.14,4.212327148
19/04/2019 11:00,5.93904,-0.676,5.977388403,2.24904,-0.296,2.268434906,3.69,-0.38,3.709514793
19/04/2019 11:30,5.75272,0.71992,5.797591932,3.13272,-0.39008,3.156912575,2.62,1.11,2.84543494
19/04/2019 12:00,4.37408,0.02744,4.374166069,2.82408,-0.33256,2.843593501,1.55,0.36,1.591257364
19/04/2019 12:30,4.22808,-0.26936,4.236651425,3.70808,-0.43936,3.734018545,0.52,0.17,0.547083175
19/04/2019 13:00,3.9284,-0.35856,3.944729627,3.8384,-0.45856,3.865694224,0.09,0.1,0.13453624
19/04/2019 13:30,3.82976,-0.49576,3.861714598,3.78976,-0.44576,3.81588559,0.04,-0.05,0.064031242
19/04/2019 14:00,3.638,-0.51232,3.673896539,3.748,-0.46232,3.776406199,-0.11,-0.05,0.12083046
19/04/2019 14:30,3.43664,-0.37936,3.457514787,3.62664,-0.42936,3.651967648,-0.19,0.05,0.196468827
19/04/2019 15:00,3.46416,-0.31272,3.478246441,3.43416,-0.36272,3.453262328,0.03,0.05,0.058309519
19/04/2019 15:30,4.03576,-0.3984,4.055376843,3.12576,-0.3284,3.14296391,0.91,-0.07,0.912688337
19/04/2019 16:00,4.29376,-0.374,4.31001751,2.76376,-0.304,2.780428984,1.53,-0.07,1.53160047
19/04/2019 16:30,4.61312,-0.41376,4.631638314,2.50312,-0.27376,2.518045725,2.11,-0.14,2.114639449
19/04/2019 17:00,6.04024,-0.44968,6.056955618,2.02024,-0.20968,2.031092159,4.02,-0.24,4.027157807
19/04/2019 17:30,7.24928,0.70672,7.283647004,1.58928,-0.19328,1.600989718,5.66,0.9,5.731108095
19/04/2019 18:00,8.56264,0.66112,8.588124558,1.24264,-0.16888,1.254063246,7.32,0.83,7.366905728
19/04/2019 18:30,9.11136,0.60816,9.131634007,0.91136,-0.16184,0.925618299,8.2,0.77,8.236073093
19/04/2019 19:00,9.3404,0.53792,9.355876767,0.6204,-0.16208,0.641222338,8.72,0.7,8.748051212
19/04/2019 19:30,9.69216,0.42232,9.701356588,0.43216,-0.12768,0.450626728,9.26,0.55,9.276319313
19/04/2019 20:00,9.88968,0.33464,9.895340036,0.26968,-0.12536,0.297392724,9.62,0.46,9.630991642
19/04/2019 20:30,9.95712,0.29504,9.961490215,0.22712,-0.12496,0.259226727,9.73,0.42,9.73906053
19/04/2019 21:00,10.2584,0.34816,10.2643064,0.2584,-0.16184,0.304897927,10,0.51,10.01299655
19/04/2019 21:30,10.12952,0.29488,10.13381121,0.25952,-0.16512,0.307595912,9.87,0.46,9.880713537
19/04/2019 22:00,9.25376,0.08264,9.254128998,0.26376,-0.15736,0.307134347,8.99,0.24,8.993202989
19/04/2019 22:30,8.18752,-0.30184,8.193081907,0.22752,-0.16184,0.279208768,7.96,-0.14,7.961231061
19/04/2019 23:00,7.5532,-0.37776,7.562640601,0.2232,-0.16776,0.279216149,7.33,-0.21,7.333007569
19/04/2019 23:30,6.584,-1.04168,6.66589478,0.224,-0.17168,0.282223356,6.36,-0.87,6.419228926
20/04/2019 00:00,6.01488,-1.04264,6.104578575,0.23488,-0.17264,0.291501602,5.78,-0.87,5.845109067
20/04/2019 00:30,5.8316,-0.41792,5.846555882,0.1416,-0.00792,0.141821319,5.69,-0.41,5.704752405
20/04/2019 01:00,5.96856,-0.28648,5.975431304,0.13856,0.00352,0.138604704,5.83,-0.29,5.837208237
20/04/2019 01:30,6.5068,-0.23656,6.511098745,0.1368,0.00344,0.136843245,6.37,-0.24,6.37451959
20/04/2019 02:00,7.34504,-0.17208,7.347055473,0.13504,0.00792,0.135272052,7.21,-0.18,7.212246529
20/04/2019 02:30,7.47512,-0.16544,7.476950542,0.13512,0.01456,0.1359022,7.34,-0.18,7.342206753
20/04/2019 03:00,7.1452,-0.15784,7.146943158,0.1352,0.02216,0.137004035,7.01,-0.18,7.012310604
20/04/2019 03:30,6.83656,-0.14576,6.838113673,0.13656,0.03424,0.140787113,6.7,-0.18,6.702417474
20/04/2019 04:00,6.83712,-0.12144,6.838198415,0.13712,0.05856,0.149101201,6.7,-0.18,6.702417474
20/04/2019 04:30,5.99824,-1.6928,6.232531984,0.13824,0.0572,0.149606609,5.86,-1.75,6.115725632
20/04/2019 05:00,5.7764,-1.71816,6.02651398,0.1364,0.03184,0.140066933,5.64,-1.75,5.905260367
20/04/2019 05:30,5.7252,-1.61432,5.948440476,0.1352,0.03568,0.139828833,5.59,-1.65,5.82843032
20/04/2019 06:00,5.9264,-1.63528,6.147874237,0.1364,0.01472,0.137191976,5.79,-1.65,6.020514928
20/04/2019 06:30,6.28272,-1.50432,6.460305663,0.14272,0.00568,0.142832982,6.14,-1.51,6.322950261
20/04/2019 07:00,6.57952,-1.40496,6.72785226,0.17952,0.01504,0.180148916,6.4,-1.42,6.555638794
20/04/2019 07:30,6.90552,-1.24624,7.017073507,0.23552,0.01376,0.235921614,6.67,-1.26,6.787967295
20/04/2019 08:00,7.25224,-0.72976,7.288863744,0.39224,0.02024,0.392761856,6.86,-0.75,6.900876756
20/04/2019 08:30,7.0836,-0.46688,7.098969354,0.5836,0.03312,0.584539044,6.5,-0.5,6.519202405
20/04/2019 09:00,6.618,-0.30272,6.624919879,0.818,0.02728,0.818454763,5.8,-0.33,5.809380346
20/04/2019 09:30,5.92576,-0.19528,5.928976797,1.05576,-0.01528,1.055870568,4.87,-0.18,4.873325353
20/04/2019 10:00,5.54832,-0.08464,5.548965557,1.07832,-0.05464,1.079703456,4.47,-0.03,4.47010067
20/04/2019 10:30,4.75464,-0.04512,4.754854082,1.37464,-0.06512,1.376181581,3.38,0.02,3.380059171
20/04/2019 11:00,3.77232,-0.00848,3.772329531,1.57232,-0.07848,1.574277388,2.2,0.07,2.201113355
20/04/2019 11:30,3.16736,0.07424,3.168229939,1.68736,-0.09576,1.690075071,1.48,0.17,1.489731519
20/04/2019 12:00,2.70416,0.14528,2.708059745,1.81416,-0.11472,1.817783591,0.89,0.26,0.927200086
20/04/2019 12:30,2.3888,0.2836,2.40557569,1.8888,-0.1264,1.89302467,0.5,0.41,0.646606526
20/04/2019 13:00,2.06176,0.3252,2.087249227,1.93176,-0.1348,1.936457523,0.13,0.46,0.478016736
20/04/2019 13:30,1.89272,0.32424,1.920291794,1.94272,-0.13576,1.947457773,-0.05,0.46,0.462709412
20/04/2019 14:00,1.79816,0.32136,1.826650387,1.92816,-0.13864,1.933137873,-0.13,0.46,0.478016736
20/04/2019 14:30,1.85832,0.32632,1.886753287,1.90832,-0.13368,1.912996488,-0.05,0.46,0.462709412
20/04/2019 15:00,1.83512,0.24872,1.85189823,1.83512,-0.12128,1.839123229,0,0.37,0.37
20/04/2019 15:30,2.52008,0.1936,2.527505523,1.74008,-0.1064,1.743329965,0.78,0.3,0.835703297
20/04/2019 16:00,2.75432,0.21104,2.762393264,1.63432,-0.08896,1.636739363,1.12,0.3,1.159482643
20/04/2019 16:30,3.60168,0.1624,3.605339455,1.47168,-0.0676,1.473231748,2.13,0.23,2.142381852
20/04/2019 17:00,4.51376,0.18592,4.517587363,1.30376,-0.04408,1.304504957,3.21,0.23,3.218229327
20/04/2019 17:30,5.79768,-0.03832,5.797806637,1.08768,-0.03832,1.088354816,4.71,0,4.71
20/04/2019 18:00,7.2752,0.20648,7.278129501,0.8452,-0.01352,0.845308127,6.43,0.22,6.433762507
20/04/2019 18:30,8.08416,0.11336,8.084954755,0.61416,-0.01664,0.61438538,7.47,0.13,7.471131106
20/04/2019 19:00,8.65136,0.05688,8.651546982,0.41136,-0.00312,0.411371832,8.24,0.06,8.240218444
20/04/2019 19:30,8.9604,-0.03,8.960450221,0.2904,0.01,0.290572125,8.67,-0.04,8.670092272
20/04/2019 20:00,9.14576,-0.03688,9.145834358,0.21576,0.00312,0.215782557,8.93,-0.04,8.930089585
20/04/2019 20:30,9.2696,-0.22048,9.272221718,0.1696,-0.00048,0.169600679,9.1,-0.22,9.102658952
20/04/2019 21:00,9.39552,-0.22032,9.398102839,0.16552,-0.00032,0.165520309,9.23,-0.22,9.232621513
20/04/2019 21:30,9.07808,-0.18056,9.079875462,0.15808,-0.00056,0.158080992,8.92,-0.18,8.921815959
20/04/2019 22:00,8.30384,-0.18128,8.305818514,0.15384,-0.00128,0.153845325,8.15,-0.18,8.151987488
20/04/2019 22:30,7.7856,-0.27424,7.790428418,0.1556,-0.00424,0.155657758,7.63,-0.27,7.634775701
20/04/2019 23:00,7.24296,-0.34472,7.251158627,0.15296,-0.00472,0.153032807,7.09,-0.34,7.098147646
20/04/2019 23:30,6.6668,-0.41568,6.67974641,0.1468,-0.00568,0.146909844,6.52,-0.41,6.532878386
21/04/2019 00:00,6.1788,-0.3888,6.191020504,0.1388,0.0212,0.140409686,6.04,-0.41,6.05389957
21/04/2019 00:30,5.97976,-0.42152,5.994598299,0.19976,-0.10152,0.224076701,5.78,-0.32,5.788851354
21/04/2019 01:00,6.03616,-0.41536,6.050433991,0.19616,-0.09536,0.218110695,5.84,-0.32,5.848760552
21/04/2019 01:30,5.90424,-1.81712,6.177537946,0.17424,-0.08712,0.194806242,5.73,-1.73,5.98546573
21/04/2019 02:00,6.5288,-1.812,6.775586575,0.1888,-0.082,0.205838383,6.34,-1.73,6.571795797
21/04/2019 02:30,6.71864,-1.8172,6.96005311,0.19864,-0.0872,0.216937064,6.52,-1.73,6.745613389
21/04/2019 03:00,6.3876,-1.86896,6.655407218,0.1976,-0.08896,0.216701734,6.19,-1.78,6.440846218
21/04/2019 03:30,6.25104,-1.87064,6.524936405,0.19104,-0.09064,0.211451865,6.06,-1.78,6.3160114
21/04/2019 04:00,6.09632,-1.87024,6.376748011,0.18632,-0.09024,0.207022704,5.91,-1.78,6.172236224
21/04/2019 04:30,5.97624,-1.8748,6.263411177,0.18624,-0.0948,0.208979371,5.79,-1.78,6.05743345
21/04/2019 05:00,5.8032,-1.87408,6.098303542,0.1832,-0.09408,0.205944863,5.62,-1.78,5.895150549
21/04/2019 05:30,5.80296,-1.8808,6.10014372,0.18296,-0.1008,0.208889927,5.62,-1.78,5.895150549
21/04/2019 06:00,5.9608,-1.78784,6.223142976,0.1808,-0.09784,0.205575547,5.78,-1.69,6.022001328
21/04/2019 06:30,6.112,-1.79128,6.369083768,0.202,-0.10128,0.225968224,5.91,-1.69,6.14688539
21/04/2019 07:00,6.4876,-1.61472,6.685527237,0.2976,-0.12472,0.322677608,6.19,-1.49,6.366804536
21/04/2019 07:30,7.0416,-1.3952,7.178489646,0.5016,-0.1352,0.519501299,6.54,-1.26,6.660270265
21/04/2019 08:00,7.29824,-1.26424,7.406929855,0.87824,-0.15424,0.891681263,6.42,-1.11,6.515251338
21/04/2019 08:30,7.24848,-1.14712,7.338688344,1.37848,-0.16712,1.388573442,5.87,-0.98,5.951243568
21/04/2019 09:00,7.37824,-1.39792,7.509501037,1.87824,-0.19792,1.888639146,5.5,-1.2,5.629387178
21/04/2019 09:30,7.11272,-1.34176,7.238170052,2.34272,-0.25176,2.35620884,4.77,-1.09,4.892954118
21/04/2019 10:00,6.66032,-1.28664,6.783458188,2.74032,-0.30664,2.757423035,3.92,-0.98,4.040643513
21/04/2019 10:30,6.16424,-1.20736,6.281367124,3.06424,-0.33736,3.082755025,3.1,-0.87,3.219767072
21/04/2019 11:00,5.63984,-1.01688,5.730780066,3.33984,-0.34688,3.357805379,2.3,-0.67,2.395600134
21/04/2019 11:30,4.998,-0.7556,5.054793305,3.578,-0.3756,3.597660262,1.42,-0.38,1.469965986
21/04/2019 12:00,4.75024,-0.72504,4.805253694,3.75024,-0.40504,3.772049504,1,-0.32,1.04995238
21/04/2019 12:30,4.6492,-0.74944,4.709216597,3.8292,-0.42944,3.853205335,0.82,-0.32,0.880227243
21/04/2019 13:00,4.32888,-0.72504,4.389178175,3.89888,-0.47504,3.927712853,0.43,-0.25,0.497393205
21/04/2019 13:30,3.99112,-0.7296,4.057259545,3.90112,-0.4796,3.930490226,0.09,-0.25,0.265706605
21/04/2019 14:00,3.51424,-0.7952,3.603085597,3.90424,-0.4852,3.934273633,-0.39,-0.31,0.498196748
21/04/2019 14:30,3.44928,-0.77088,3.534372433,3.83928,-0.46088,3.866843841,-0.39,-0.31,0.498196748
21/04/2019 15:00,3.31984,-0.87656,3.433612538,3.70984,-0.45656,3.737828228,-0.39,-0.42,0.573149195
21/04/2019 15:30,3.41168,-0.86136,3.518735778,3.58168,-0.44136,3.608771297,-0.17,-0.42,0.45310043
21/04/2019 16:00,3.6856,-0.84472,3.781163741,3.3756,-0.42472,3.402214343,0.31,-0.42,0.522015325
21/04/2019 16:30,4.36496,-0.80496,4.438562425,3.04496,-0.38496,3.069197876,1.32,-0.42,1.385207566
21/04/2019 17:00,5.63488,0.39504,5.648710403,2.64488,-0.35496,2.668592666,2.99,0.75,3.082628748
21/04/2019 17:30,6.60616,0.45072,6.621517837,2.17616,-0.29928,2.19664309,4.43,0.75,4.493039061
21/04/2019 18:00,7.16944,0.25392,7.173935132,1.68944,-0.24608,1.707267665,5.48,0.5,5.502762942
21/04/2019 18:30,7.43416,-0.25928,7.438680059,1.18416,-0.19928,1.200811153,6.25,-0.06,6.250287993
21/04/2019 19:00,7.66272,-0.48968,7.678350363,0.74272,-0.14968,0.757652361,6.92,-0.34,6.928347566
21/04/2019 19:30,7.82328,-0.64696,7.849985172,0.44328,-0.13696,0.463956032,7.38,-0.51,7.397600962
21/04/2019 20:00,8.54664,0.27184,8.550962067,0.29664,-0.12816,0.323141262,8.25,0.4,8.259691278
21/04/2019 20:30,8.78336,-0.09208,8.783842645,0.22336,-0.10208,0.245580976,8.56,0.01,8.560005841
21/04/2019 21:00,8.98472,-0.1316,8.985683727,0.21472,-0.0916,0.233442152,8.77,-0.04,8.77009122
21/04/2019 21:30,8.98736,-0.22504,8.990177016,0.21736,-0.09504,0.237229786,8.77,-0.13,8.770963459
21/04/2019 22:00,8.51936,-0.23248,8.522531417,0.20936,-0.10248,0.233096032,8.31,-0.13,8.311016785
21/04/2019 22:30,7.7772,-0.16136,7.778873755,0.2072,-0.10136,0.230663585,7.57,-0.06,7.570237777
21/04/2019 23:00,7.10472,-0.16112,7.106546695,0.20472,-0.10112,0.228332067,6.9,-0.06,6.900260865
21/04/2019 23:30,6.44344,-0.2496,6.448272574,0.21344,-0.1096,0.239934978,6.23,-0.14,6.231572835
22/04/2019 00:00,5.71848,-1.06848,5.817444716,0.21848,-0.10848,0.243929131,5.5,-0.96,5.583153231
22/04/2019 00:30,5.44808,-0.86048,5.515614337,0.23808,-0.11048,0.262465077,5.21,-0.75,5.263705919
22/04/2019 01:00,5.21344,-1.21488,5.353119656,0.27344,-0.12488,0.3006068,4.94,-1.09,5.058823974
22/04/2019 01:30,5.5876,-1.30488,5.737942626,0.2776,-0.12488,0.304395753,5.31,-1.18,5.43953123
22/04/2019 02:00,6.18992,-1.24824,6.314523949,0.30992,-0.13824,0.339353362,5.88,-1.11,5.983853274
22/04/2019 02:30,6.32328,-1.25184,6.446004448,0.35328,-0.14184,0.380690615,5.97,-1.11,6.072314221
22/04/2019 03:00,6.20368,-1.16672,6.312438602,0.41368,-0.17672,0.449845641,5.79,-0.99,5.874027579
22/04/2019 03:30,6.28136,-0.42736,6.295881195,0.45136,-0.18736,0.488701974,5.83,-0.24,5.834937875
22/04/2019 04:00,6.164,-0.43392,6.179254208,0.514,-0.19392,0.549364147,5.65,-0.24,5.655095048
22/04/2019 04:30,6.05848,-0.45368,6.075442819,0.58848,-0.21368,0.626073361,5.47,-0.24,5.475262551
22/04/2019 05:00,5.4176,-1.77144,5.69985872,0.5676,-0.21144,0.60570342,4.85,-1.56,5.094712946
22/04/2019 05:30,5.42264,-1.82464,5.721392811,0.57264,-0.20464,0.60810698,4.85,-1.62,5.113403954
22/04/2019 06:00,5.92392,-0.91504,5.994174369,0.59392,-0.20504,0.628317092,5.33,-0.71,5.377080993
22/04/2019 06:30,6.33456,-0.55408,6.358746342,0.60456,-0.21408,0.641344712,5.73,-0.34,5.740078397
22/04/2019 07:00,6.31896,-1.11432,6.416460437,0.69896,-0.23432,0.737191253,5.62,-0.88,5.688479586
22/04/2019 07:30,7.20048,0.03688,7.200574447,0.88048,-0.24312,0.913428905,6.32,0.28,6.326199491
22/04/2019 08:00,7.32072,0.03832,7.320820292,1.19072,-0.24168,1.214999317,6.13,0.28,6.136391448
22/04/2019 08:30,7.30512,-0.178,7.307288294,1.59512,-0.268,1.61747699,5.71,0.09,5.710709238
22/04/2019 09:00,7.05072,0.08312,7.051209928,1.91072,-0.28688,1.932136396,5.14,0.37,5.153299914
22/04/2019 09:30,6.75872,0.1224,6.759828237,2.37872,-0.3176,2.399828869,4.38,0.44,4.402044979
22/04/2019 10:00,6.306,0.10928,6.306946814,2.616,-0.33072,2.636822277,3.69,0.44,3.716140471
22/04/2019 10:30,5.82984,0.214,5.833766401,2.65984,-0.366,2.684903132,3.17,0.58,3.222623155
22/04/2019 11:00,5.34776,0.29336,5.355800324,2.97776,-0.40664,3.00539693,2.37,0.7,2.471214276
22/04/2019 11:30,5.20208,0.318,5.211790511,3.14208,-0.442,3.17301603,2.06,0.76,2.195723116
22/04/2019 12:00,5.59264,0.2112,5.596626449,3.30264,-0.4288,3.330360402,2.29,0.64,2.377751038
22/04/2019 12:30,5.41128,0.31896,5.420672165,3.39128,-0.47104,3.423836842,2.02,0.79,2.168985938
22/04/2019 13:00,4.49392,0.45664,4.517060666,3.98392,-0.54336,4.020803235,0.51,1,1.122541759
22/04/2019 13:30,3.66104,0.55008,3.702134774,4.05104,-0.55992,4.089551991,-0.39,1.11,1.176520293
22/04/2019 14:00,4.13608,0.22064,4.141960861,3.36608,-0.45936,3.397279231,0.77,0.68,1.027277957
22/04/2019 14:30,4.83152,0.28504,4.839920796,3.38152,-0.45496,3.411988586,1.45,0.74,1.627912774
22/04/2019 15:00,3.98536,0.52856,4.020257455,3.46536,-0.48144,3.498643223,0.52,1.01,1.136001761
22/04/2019 15:30,3.97544,0.54024,4.011979867,3.21544,-0.46976,3.249573641,0.76,1.01,1.264001582
22/04/2019 16:00,4.97176,0.28504,4.979924226,2.75176,-0.38496,2.778556694,2.22,0.67,2.318900602
22/04/2019 16:30,5.41456,0.40024,5.42933256,2.90456,-0.40976,2.933320994,2.51,0.81,2.6374609
22/04/2019 17:00,5.72968,0.55616,5.756608971,2.25968,-0.37384,2.290395173,3.47,0.93,3.592464335
22/04/2019 17:30,6.96256,-0.02448,6.962603035,1.76256,-0.34448,1.795907632,5.2,0.32,5.20983685
22/04/2019 18:00,7.69064,-0.70696,7.723065198,1.14064,-0.28696,1.176182661,6.55,-0.42,6.563451836
22/04/2019 18:30,8.55176,-1.32088,8.653168383,1.00176,-0.26088,1.035172194,7.55,-1.06,7.624047481
22/04/2019 19:00,8.65632,-1.44808,8.776605929,0.84632,-0.21808,0.87396592,7.81,-1.23,7.90626334
22/04/2019 19:30,8.4408,-1.46768,8.5674494,0.6308,-0.17768,0.655346338,7.81,-1.29,7.915819604
22/04/2019 20:00,8.07728,-1.66528,8.247157673,0.47728,-0.19528,0.515684474,7.6,-1.47,7.740859125
22/04/2019 20:30,7.94144,-1.794,8.14155423,0.34144,-0.164,0.378783941,7.6,-1.63,7.772830887
22/04/2019 21:00,8.08216,-1.79376,8.278821486,0.28216,-0.10376,0.300633337,7.8,-1.69,7.980983649
22/04/2019 21:30,8.1872,-1.33168,8.29479448,0.2572,-0.10168,0.276569453,7.93,-1.23,8.024823986
22/04/2019 22:00,7.96832,-0.83008,8.011439098,0.24832,-0.10008,0.267729021,7.72,-0.73,7.754437439
22/04/2019 22:30,7.70752,-0.35824,7.715840878,0.23752,-0.09824,0.257034721,7.47,-0.26,7.474523396
22/04/2019 23:00,6.16856,-1.2232,6.288668437,0.21856,-0.0932,0.237602007,5.95,-1.13,6.056352037
22/04/2019 23:30,5.56648,-1.32288,5.721513007,0.21648,-0.09288,0.23556376,5.35,-1.23,5.489571932
23/04/2019 00:00,5.19264,-1.35088,5.365481054,0.26264,-0.12088,0.289122369,4.93,-1.23,5.081121923
23/04/2019 00:30,5.01064,-1.4104,5.205356988,0.30064,-0.1804,0.350611708,4.71,-1.23,4.86795645
23/04/2019 01:00,5.116,-1.13424,5.24022484,0.356,-0.17424,0.396352845,4.76,-0.96,4.855841843
23/04/2019 01:30,5.56064,-1.09912,5.668225647,0.38064,-0.17912,0.420678956,5.18,-0.92,5.261064531
23/04/2019 02:00,6.17432,-1.0612,6.264852185,0.39432,-0.1912,0.438230193,5.78,-0.87,5.845109067
23/04/2019 02:30,6.26048,-1.06616,6.350614693,0.41048,-0.19616,0.454942388,5.85,-0.87,5.914338509
23/04/2019 03:00,5.95552,-1.1356,6.062821606,0.38552,-0.1756,0.423628411,5.57,-0.96,5.652123495
23/04/2019 03:30,5.76552,-1.12624,5.874490396,0.38552,-0.16624,0.419834977,5.38,-0.96,5.464979414
23/04/2019 04:00,5.74536,-1.13096,5.855615429,0.36536,-0.17096,0.403379785,5.38,-0.96,5.464979414
23/04/2019 04:30,5.61128,-1.08,5.71426839,0.42128,-0.2,0.46634412,5.19,-0.88,5.264076367
23/04/2019 05:00,5.516,-1.14872,5.634342343,0.376,-0.18872,0.420703266,5.14,-0.96,5.228881334
23/04/2019 05:30,5.70208,-1.20336,5.827674632,0.32208,-0.17336,0.365772082,5.38,-1.03,5.477709375
23/04/2019 06:00,5.85248,-1.13768,5.962033037,0.34248,-0.17768,0.385827335,5.51,-0.96,5.593004559
23/04/2019 06:30,6.22912,-0.9144,6.295876693,0.36912,-0.1944,0.417182136,5.86,-0.72,5.904066395
23/04/2019 07:00,6.714,-0.82752,6.764804901,0.514,-0.22752,0.562104395,6.2,-0.6,6.228964601
23/04/2019 07:30,7.33696,-1.03512,7.409619117,0.65696,-0.22512,0.69446055,6.68,-0.81,6.728930078
23/04/2019 08:00,8.01288,-1.00272,8.075375737,0.82288,-0.23272,0.855155011,7.19,-0.77,7.231113331
23/04/2019 08:30,9.20088,0.26528,9.204703485,1.01088,-0.23472,1.037772544,8.19,0.5,8.20524832
23/04/2019 09:00,9.15368,-0.71232,9.181353785,1.45368,-0.26232,1.477158531,7.7,-0.45,7.713138142
23/04/2019 09:30,8.71952,-0.8192,8.757917428,1.80952,-0.2992,1.834089221,6.91,-0.52,6.929538224
23/04/2019 10:00,8.07688,-0.79168,8.115586717,2.24688,-0.33168,2.271229041,5.83,-0.46,5.848119356
23/04/2019 10:30,7.70848,-0.7308,7.74304414,2.50848,-0.3708,2.535737477,5.2,-0.36,5.212446642
23/04/2019 11:00,7.62424,-0.72704,7.65882646,2.62424,-0.36704,2.649783753,5,-0.36,5.012943247
23/04/2019 11:30,5.7368,-0.41264,5.751621164,3.2968,-0.45264,3.327727935,2.44,0.04,2.440327847
23/04/2019 12:00,5.27584,-0.44952,5.294955707,3.45584,-0.48952,3.490338083,1.82,0.04,1.820439507
23/04/2019 12:30,4.54936,-0.52104,4.579100249,3.43936,-0.49104,3.474236246,1.11,-0.03,1.110405331
23/04/2019 13:00,4.44008,-0.65344,4.487905329,3.43008,-0.49344,3.465390575,1.01,-0.16,1.022594739
23/04/2019 13:30,4.51088,-0.86456,4.592984037,3.32088,-0.44456,3.350504077,1.19,-0.42,1.261942946
23/04/2019 14:00,4.13536,-0.90864,4.234008618,3.05536,-0.42864,3.085280697,1.08,-0.48,1.181862936
23/04/2019 14:30,4.34752,-0.89768,4.43922961,2.97752,-0.41768,3.006672901,1.37,-0.48,1.451654229
23/04/2019 15:00,5.39408,-0.06224,5.394439069,2.27408,-0.36224,2.302750022,3.12,0.3,3.134389893
23/04/2019 15:30,6.382,0.35616,6.391930377,1.722,-0.33384,1.754061899,4.66,0.69,4.710806725
23/04/2019 16:00,7.41816,0.0464,7.418305113,1.16816,-0.2736,1.199772789,6.25,0.32,6.258186638
23/04/2019 16:30,7.70712,0.06832,7.707422806,1.01712,-0.25168,1.047795742,6.69,0.32,6.697648841
23/04/2019 17:00,8.50944,0.08512,8.509865717,0.81944,-0.23488,0.852437991,7.69,0.32,7.696655118
23/04/2019 17:30,9.01152,0.04416,9.0116282,0.82152,-0.22584,0.851996958,8.19,0.27,8.194449341
23/04/2019 18:00,9.05424,0.05112,9.05438431,0.86424,-0.21888,0.89152635,8.19,0.27,8.194449341
23/04/2019 18:30,9.17104,-0.0924,9.171505462,0.66104,-0.2024,0.691331788,8.51,0.11,8.510710899
23/04/2019 19:00,9.18896,-0.18224,9.190766959,0.55896,-0.21224,0.597898068,8.63,0.03,8.630052144
23/04/2019 19:30,9.15648,-0.24344,9.159715554,0.46648,-0.19344,0.504997648,8.69,-0.05,8.690143842
23/04/2019 20:00,9.1832,-0.24776,9.186541638,0.3832,-0.19776,0.43122066,8.8,-0.05,8.800142044
23/04/2019 20:30,9.11216,-0.36,9.119268604,0.31216,-0.17,0.355448823,8.8,-0.19,8.802050897
23/04/2019 21:00,9.09,-0.46968,9.102126087,0.29,-0.14968,0.326349663,8.8,-0.32,8.80581626
23/04/2019 21:30,8.81648,-0.58232,8.835689909,0.29648,-0.16232,0.338006173,8.52,-0.42,8.530345831
23/04/2019 22:00,8.35648,-0.70528,8.386189711,0.29648,-0.16528,0.339437577,8.06,-0.54,8.078069076
23/04/2019 22:30,8.13048,-0.19312,8.132773227,0.28048,-0.14312,0.314884685,7.85,-0.05,7.850159234
23/04/2019 23:00,6.48712,-1.03368,6.56895884,0.25712,-0.10368,0.277236788,6.23,-0.93,6.299031672
23/04/2019 23:30,5.826,-0.9696,5.90613242,0.256,-0.1096,0.278474703,5.57,-0.86,5.636000355
24/04/2019 00:00,5.49136,-0.96944,5.57627551,0.24136,-0.10944,0.26501276,5.25,-0.86,5.319971804
24/04/2019 00:30,5.11512,-1.09032,5.230033491,0.25512,-0.10032,0.274135581,4.86,-0.99,4.959808464
24/04/2019 01:00,5.11008,-1.16592,5.241401249,0.25008,-0.09592,0.267844456,4.86,-1.07,4.976394277
24/04/2019 01:30,5.54664,-1.07664,5.650165394,0.24664,-0.09664,0.264897299,5.3,-0.98,5.389842298
24/04/2019 02:00,6.10104,-0.98472,6.179996971,0.26104,-0.09472,0.277693644,5.84,-0.89,5.907427528
24/04/2019 02:30,6.27328,-0.98408,6.349996489,0.25328,-0.09408,0.270188462,6.02,-0.89,6.085433427
24/04/2019 03:00,5.92512,-0.98288,6.006088586,0.26512,-0.09288,0.280918687,5.66,-0.89,5.72954623
24/04/2019 03:30,5.7928,-1.0524,5.887620708,0.2528,-0.0924,0.269157203,5.54,-0.96,5.622561694
24/04/2019 04:00,5.652,-1.05456,5.749539181,0.262,-0.09456,0.278541906,5.39,-0.96,5.474824198
24/04/2019 04:30,5.45552,-1.3124,5.611157833,0.24552,-0.0924,0.262331528,5.21,-1.22,5.350934498
24/04/2019 05:00,5.23616,-1.8156,5.542000984,0.24616,-0.0956,0.26407216,4.99,-1.72,5.278115194
24/04/2019 05:30,5.36168,-1.74744,5.639251633,0.26168,-0.09744,0.279232835,5.1,-1.65,5.360270516
24/04/2019 06:00,5.898,-1.84552,6.179995799,0.288,-0.10552,0.306722139,5.61,-1.74,5.873644524
24/04/2019 06:30,6.2056,-1.74368,6.445920516,0.2656,-0.10368,0.285119102,5.94,-1.64,6.162239853
24/04/2019 07:00,6.91384,-1.63864,7.105372939,0.29384,-0.11864,0.316887039,6.62,-1.52,6.792260301
24/04/2019 07:30,7.75376,-1.26256,7.855880084,0.44376,-0.15256,0.469252055,7.31,-1.11,7.393794696
24/04/2019 08:00,8.18496,-1.5604,8.332371713,0.62496,-0.1904,0.653320107,7.56,-1.37,7.683130872
24/04/2019 08:30,8.60312,-1.5192,8.736225866,0.56312,-0.1492,0.582550233,8.04,-1.37,8.155887444
24/04/2019 09:00,8.72704,-1.2872,8.821457419,0.91704,-0.1572,0.930416144,7.81,-1.13,7.89132435
24/04/2019 09:30,8.60312,-0.00552,8.603121771,1.13312,-0.14552,1.14242593,7.47,0.14,7.471311799
24/04/2019 10:00,8.63912,0.33568,8.645639099,1.52912,-0.16432,1.537923612,7.11,0.5,7.12755919
24/04/2019 10:30,6.978,0.57152,7.001365518,1.688,-0.23848,1.704762948,5.29,0.81,5.35165395
24/04/2019 11:00,6.38456,0.23408,6.388849649,1.36456,-0.20592,1.380009797,5.02,0.44,5.039245975
24/04/2019 11:30,6.69024,-0.08864,6.690827177,1.11024,-0.19864,1.127869987,5.58,0.11,5.581084124
24/04/2019 12:00,7.63296,-0.26912,7.637702792,0.84296,-0.22912,0.873543093,6.79,-0.04,6.790117819
24/04/2019 12:30,7.78256,-0.41592,7.793665992,0.80256,-0.23592,0.836517065,6.98,-0.18,6.982320531
24/04/2019 13:00,7.76248,-0.54016,7.781251093,0.78248,-0.23016,0.815627719,6.98,-0.31,6.986880563
24/04/2019 13:30,7.38504,-0.42968,7.397529365,0.91504,-0.24968,0.948492648,6.47,-0.18,6.47250338
24/04/2019 14:00,7.23824,-0.33976,7.24620971,1.12824,-0.24976,1.15555422,6.11,-0.09,6.110662812
24/04/2019 14:30,7.48832,-0.39184,7.498564863,1.17832,-0.30184,1.216365656,6.31,-0.09,6.310641806
24/04/2019 15:00,7.45744,-0.3176,7.464199965,1.14744,-0.2776,1.180542381,6.31,-0.04,6.310126782
24/04/2019 15:30,8.06856,-1.0332,8.134442987,1.11856,-0.3132,1.161581127,6.95,-0.72,6.987195432
24/04/2019 16:00,8.30872,-1.01792,8.370841604,1.24872,-0.29792,1.283767099,7.06,-0.72,7.096618913
24/04/2019 16:30,8.23624,-1.0436,8.302093127,1.37624,-0.2636,1.401257113,6.86,-0.78,6.904201619
24/04/2019 17:00,9.0356,-0.59784,9.055356427,1.2656,-0.25784,1.29159778,7.77,-0.34,7.77743531
24/04/2019 17:30,9.59424,-0.3572,9.600887095,1.05424,-0.2672,1.087574281,8.54,-0.09,8.540474226
24/04/2019 18:00,9.76416,-0.41704,9.773062103,0.92416,-0.27704,0.964791619,8.84,-0.14,8.841108528
24/04/2019 18:30,9.81424,-0.47216,9.82559117,0.97424,-0.28216,1.014277005,8.84,-0.19,8.842041619
24/04/2019 19:00,9.768,-0.53512,9.782646749,0.928,-0.26512,0.965128289,8.84,-0.27,8.844122342
24/04/2019 19:30,9.48168,-0.61864,9.501840404,0.78168,-0.25864,0.823357925,8.7,-0.36,8.70744509
24/04/2019 20:00,9.3824,-0.75656,9.412853595,0.5824,-0.24656,0.63244098,8.8,-0.51,8.814766021
24/04/2019 20:30,9.32896,-0.79192,9.362512054,0.42896,-0.21192,0.478452472,8.9,-0.58,8.918878853
24/04/2019 21:00,9.31392,-0.876,9.355024413,0.41392,-0.196,0.457980094,8.9,-0.68,8.925939726
24/04/2019 21:30,9.0692,-0.82008,9.106202274,0.4292,-0.20008,0.473544767,8.64,-0.62,8.662216806
24/04/2019 22:00,8.49296,-0.8904,8.539507112,0.43296,-0.1904,0.472976238,8.06,-0.7,8.090339919
24/04/2019 22:30,7.99736,-0.90368,8.048254749,0.52736,-0.20368,0.565326553,7.47,-0.7,7.502726171
24/04/2019 23:00,6.86904,-1.06592,6.951251396,0.56904,-0.21592,0.608627939,6.3,-0.85,6.357082664
24/04/2019 23:30,6.07456,-1.07352,6.168689033,0.59456,-0.22352,0.635187204,5.48,-0.85,5.545529731
25/04/2019 00:00,5.61808,-1.04936,5.715240966,0.49808,-0.19936,0.536496129,5.12,-0.85,5.190077071
25/04/2019 00:30,5.46304,-1.12672,5.57801972,0.49304,-0.19672,0.530836321,4.97,-0.93,5.056263443
25/04/2019 01:00,5.41904,-1.0612,5.521968848,0.54904,-0.2012,0.584744698,4.87,-0.86,4.945351353
25/04/2019 01:30,5.8356,-1.06376,5.931763035,0.5256,-0.20376,0.563714021,5.31,-0.86,5.379191389
25/04/2019 02:00,6.20736,-1.59144,6.408119806,0.49736,-0.20144,0.536605109,5.71,-1.39,5.876750803
25/04/2019 02:30,6.39632,-1.56192,6.584261814,0.60632,-0.22192,0.645656587,5.79,-1.34,5.943037944
25/04/2019 03:00,6.10232,-1.57184,6.301506992,0.67232,-0.23184,0.711170843,5.43,-1.34,5.592897281
25/04/2019 03:30,5.99344,-1.62312,6.209335034,0.56344,-0.21312,0.602399177,5.43,-1.41,5.610080213
25/04/2019 04:00,5.7384,-1.80936,6.016894396,0.5284,-0.20936,0.568364469,5.21,-1.6,5.450146787
25/04/2019 04:30,5.58,-1.86496,5.883406819,0.53,-0.20496,0.568250474,5.05,-1.66,5.315834836
25/04/2019 05:00,5.81144,-2.08888,6.175455815,0.47144,-0.19888,0.511672677,5.34,-1.89,5.664600604
25/04/2019 05:30,6.00008,-1.968,6.314585023,0.51008,-0.208,0.550858971,5.49,-1.76,5.765214653
25/04/2019 06:00,6.40768,-1.91152,6.686723539,0.49768,-0.21152,0.54076436,5.91,-1.7,6.149642266
25/04/2019 06:30,7.29984,-1.08912,7.380639972,0.50984,-0.21912,0.554932789,6.79,-0.87,6.845509477
25/04/2019 07:00,7.94064,-0.71048,7.972361347,0.60064,-0.25048,0.650775414,7.34,-0.46,7.354400044
25/04/2019 07:30,8.22712,-1.27872,8.325901052,0.71712,-0.26872,0.765814294,7.51,-1.01,7.577611761
25/04/2019 08:00,8.68688,-1.46552,8.809632967,0.67688,-0.26552,0.727095183,8.01,-1.2,8.099388866
25/04/2019 08:30,9.6224,-0.65,9.644328995,1.3224,-0.35,1.36793339,8.3,-0.3,8.305419917
25/04/2019 09:00,9.50376,-0.40376,9.512332851,1.89376,-0.44376,1.945057808,7.61,0.04,7.610105124
25/04/2019 09:30,8.60408,-0.30336,8.609426226,2.38408,-0.49336,2.434592684,6.22,0.19,6.222901253
25/04/2019 10:00,5.24512,-0.64824,5.285025914,2.44512,-0.48824,2.493389282,2.8,-0.16,2.804567703
25/04/2019 10:30,4.4496,-0.67656,4.500741449,2.5996,-0.51656,2.650425323,1.85,-0.16,1.856906029
25/04/2019 11:00,4.07248,-0.68712,4.130039618,2.73248,-0.52712,2.782858682,1.34,-0.16,1.349518433
25/04/2019 11:30,3.26448,-0.50088,3.302682311,2.81448,-0.53088,2.8641109,0.45,0.03,0.450998891
25/04/2019 12:00,3.36136,-0.54176,3.404738602,2.95136,-0.50176,2.993708227,0.41,-0.04,0.411946598
25/04/2019 12:30,2.86536,-0.51808,2.911819846,3.12536,-0.54808,3.173053232,-0.26,0.03,0.261725047
25/04/2019 13:00,2.11152,-0.24872,2.126118141,3.04152,-0.49872,3.082136523,-0.93,0.25,0.963016095
25/04/2019 13:30,1.59712,-0.26832,1.619502367,2.82712,-0.51832,2.874241312,-1.23,0.25,1.255149393
25/04/2019 14:00,3.05184,-0.51224,3.094530207,3.08184,-0.52224,3.125775488,-0.03,0.01,0.031622777
25/04/2019 14:30,2.13336,-0.32184,2.157499913,2.83336,-0.49184,2.875732163,-0.7,0.17,0.720347139
25/04/2019 15:00,5.07072,-0.88944,5.148136054,2.69072,-0.47944,2.733100224,2.38,-0.41,2.415056935
25/04/2019 15:30,5.66464,-0.78408,5.718647373,3.38464,-0.55408,3.429692782,2.28,-0.23,2.291571513
25/04/2019 16:00,5.99168,-0.90688,6.059922488,3.08168,-0.51688,3.124726637,2.91,-0.39,2.936017711
25/04/2019 16:30,6.12696,-0.85384,6.186168571,2.83696,-0.52384,2.884917744,3.29,-0.33,3.306508733
25/04/2019 17:00,6.64248,-0.71552,6.680906332,2.91248,-0.50552,2.956026086,3.73,-0.21,3.735906851
25/04/2019 17:30,8.48752,-0.996,8.54575987,2.45752,-0.466,2.501311766,6.03,-0.53,6.053247063
25/04/2019 18:00,8.94168,-1.13544,9.013482413,1.93168,-0.43544,1.980150402,7.01,-0.7,7.044863377
25/04/2019 18:30,9.01936,-1.14592,9.091863805,1.65936,-0.40592,1.708287639,7.36,-0.74,7.397107543
25/04/2019 19:00,9.30928,-1.10832,9.375023591,1.34928,-0.40832,1.409709807,7.96,-0.7,7.990719617
25/04/2019 19:30,9.14688,-1.29568,9.238192485,1.18688,-0.36568,1.24193639,7.96,-0.93,8.014143747
25/04/2019 20:00,9.14904,-1.43152,9.260355416,0.98904,-0.34152,1.046344127,8.16,-1.09,8.232478363
25/04/2019 20:30,8.73984,-1.33016,8.840482388,0.88984,-0.32016,0.945683695,7.85,-1.01,7.914707828
25/04/2019 21:00,8.5352,-1.346,8.640680242,0.9152,-0.336,0.974929249,7.62,-1.01,7.686644261
25/04/2019 21:30,8.2648,-1.45432,8.39177965,0.8348,-0.29432,0.885163997,7.43,-1.16,7.520006649
25/04/2019 22:00,7.99976,-1.53832,8.146323617,0.76976,-0.26832,0.815184691,7.23,-1.27,7.34069479
25/04/2019 22:30,7.70288,-1.07616,7.777691215,0.77288,-0.25616,0.814224441,6.93,-0.82,6.978345076
25/04/2019 23:00,7.04832,-0.94208,7.111000601,0.75832,-0.25208,0.799120485,6.29,-0.69,6.327732611
25/04/2019 23:30,6.41232,-0.79192,6.461035913,0.75232,-0.26192,0.796609985,5.66,-0.53,5.684760329
26/04/2019 00:00,5.85896,-0.9672,5.93825632,0.75896,-0.2572,0.801356426,5.1,-0.71,5.149184401
26/04/2019 00:30,5.36496,-1.44904,5.557203678,0.74496,-0.26904,0.79205298,4.62,-1.18,4.76831207
26/04/2019 01:00,5.48224,-0.95872,5.565437939,0.76224,-0.26872,0.808220425,4.72,-0.69,4.770167712
26/04/2019 01:30,5.9104,-0.83008,5.968405228,0.8004,-0.25008,0.838558386,5.11,-0.58,5.142810516
26/04/2019 02:00,6.69936,-0.72056,6.737999044,0.81936,-0.27056,0.862875149,5.88,-0.45,5.897194248
26/04/2019 02:30,6.83864,-0.73424,6.877943401,0.83864,-0.28424,0.885499535,6,-0.45,6.016851336
26/04/2019 03:00,6.5052,-0.7832,6.552177446,0.8152,-0.2832,0.862990892,5.69,-0.5,5.71192612
26/04/2019 03:30,6.23704,-0.78344,6.286051718,0.86704,-0.28344,0.912193288,5.37,-0.5,5.393227234
26/04/2019 04:00,6.17984,-0.80136,6.231580881,0.95984,-0.30136,1.006037114,5.22,-0.5,5.243891685
26/04/2019 04:30,6.02128,-0.83096,6.07834742,0.99128,-0.33096,1.045069644,5.03,-0.5,5.054789808
26/04/2019 05:00,6.02768,-0.80904,6.08173264,0.99768,-0.35904,1.060318397,5.03,-0.45,5.050089108
26/04/2019 05:30,6.05824,-0.80784,6.111863657,1.06824,-0.35784,1.126581627,4.99,-0.45,5.010249495
26/04/2019 06:00,6.29192,-0.63064,6.323445587,1.09192,-0.35064,1.14683813,5.2,-0.28,5.207533005
26/04/2019 06:30,6.7388,-0.58432,6.764085696,1.1088,-0.35432,1.164036126,5.63,-0.23,5.634696088
26/04/2019 07:00,7.36944,-0.48816,7.385590437,1.06944,-0.35816,1.127821129,6.3,-0.13,6.301341127
26/04/2019 07:30,8.2916,0.06944,8.291890766,1.0516,-0.33056,1.102330474,7.24,0.4,7.251041305
26/04/2019 08:00,9.13272,0.32432,9.138476791,1.02272,-0.33568,1.07640014,8.11,0.66,8.136811415
26/04/2019 08:30,9.48016,0.22424,9.482811672,0.97016,-0.30576,1.01720185,8.51,0.53,8.52648814
26/04/2019 09:00,9.23768,0.28568,9.242096345,0.90768,-0.29432,0.954205033,8.33,0.58,8.350167663
26/04/2019 09:30,8.6192,0.44512,8.630685978,1.1892,-0.29488,1.225214616,7.43,0.74,7.466759672
26/04/2019 10:00,8.56656,0.4436,8.578037724,1.26656,-0.2964,1.300779456,7.3,0.74,7.337410988
26/04/2019 10:30,8.66232,0.32928,8.668576186,1.36232,-0.29072,1.39299458,7.3,0.62,7.326281458
26/04/2019 11:00,8.39824,0.3064,8.403827465,1.23824,-0.3136,1.277334435,7.16,0.62,7.186793444
26/04/2019 11:30,8.42104,0.47432,8.434387597,1.42104,-0.32568,1.457882761,7,0.8,7.045565982
26/04/2019 12:00,8.37224,0.47624,8.385774094,1.37224,-0.32376,1.40991601,7,0.8,7.045565982
26/04/2019 12:30,8.57432,0.43776,8.585487597,1.31432,-0.36224,1.363324936,7.26,0.8,7.30394414
26/04/2019 13:00,8.32296,0.4116,8.333131328,1.59296,-0.3884,1.639626824,6.73,0.8,6.7773815
26/04/2019 13:30,7.27608,0.48064,7.29193767,2.12608,-0.44936,2.173048682,5.15,0.93,5.23329724
26/04/2019 14:00,6.88464,0.4316,6.898155296,2.43464,-0.4984,2.485130679,4.45,0.93,4.546141221
26/04/2019 14:30,6.444,0.56536,6.468753197,2.754,-0.54464,2.807338371,3.69,1.11,3.853336217
26/04/2019 15:00,6.36184,0.7724,6.408557556,2.84184,-0.5876,2.901952506,3.52,1.36,3.773592453
26/04/2019 15:30,6.70072,0.2636,6.705902883,2.28072,-0.5164,2.338450914,4.42,0.78,4.48829589
26/04/2019 16:00,7.07216,0.3468,7.080657971,2.42216,-0.5332,2.480153484,4.65,0.88,4.732536318
26/04/2019 16:30,7.344,0.24856,7.348205092,2.064,-0.51144,2.126421142,5.28,0.76,5.334416557
26/04/2019 17:00,7.77536,0.27952,7.780382674,1.74536,-0.48048,1.810287977,6.03,0.76,6.077705159
26/04/2019 17:30,8.22896,0.29616,8.23428767,1.65896,-0.46384,1.722584055,6.57,0.76,6.613811307
26/04/2019 18:00,8.8376,0.29824,8.842630879,1.5776,-0.46176,1.643789542,7.26,0.76,7.299671225
26/04/2019 18:30,8.94968,0.23352,8.952726048,1.49968,-0.48648,1.576611205,7.45,0.72,7.484711083
26/04/2019 19:00,8.81872,0.11056,8.819413016,1.36872,-0.48944,1.453597589,7.45,0.6,7.474122022
26/04/2019 19:30,8.81736,0.10248,8.817955518,1.28736,-0.41752,1.35337309,7.53,0.52,7.547933492
26/04/2019 20:00,8.86568,0.15304,8.867000795,1.18568,-0.36696,1.241167476,7.68,0.52,7.697584037
26/04/2019 20:30,9.09096,0.86928,9.132425825,1.10096,-0.40072,1.1716183,7.99,1.27,8.090302837
26/04/2019 21:00,9.02952,0.84512,9.068983363,1.11952,-0.42488,1.197433942,7.91,1.27,8.011304513
26/04/2019 21:30,8.84832,0.71824,8.877422797,1.16832,-0.45176,1.252620741,7.68,1.17,7.768609914
26/04/2019 22:00,8.42992,0.70616,8.459445204,1.17992,-0.46384,1.267816529,7.25,1.17,7.343800106
26/04/2019 22:30,7.72392,0.19176,7.726300024,1.19392,-0.49824,1.293710966,6.53,0.69,6.56635363
26/04/2019 23:00,7.26632,0.22896,7.269926342,1.19632,-0.46104,1.282084016,6.07,0.69,6.109091585
26/04/2019 23:30,6.64064,0.22128,6.644325733,1.19064,-0.46872,1.279578856,5.45,0.69,5.493505256
27/04/2019 00:00,5.84448,-0.84456,5.905186539,0.92448,-0.45456,1.030188363,4.92,-0.39,4.935433112
27/04/2019 00:30,5.5204,-0.89328,5.592205765,0.8804,-0.44328,0.985698391,4.64,-0.45,4.66177005
27/04/2019 01:00,5.74896,-0.498,5.770489154,0.81896,-0.448,0.933487805,4.93,-0.05,4.930253543
27/04/2019 01:30,6.48976,-0.31128,6.497220952,0.77976,-0.41128,0.88157637,5.71,0.1,5.71087559
27/04/2019 02:00,7.3056,-0.17128,7.307607556,0.7656,-0.39128,0.859792648,6.54,0.22,6.54369926
27/04/2019 02:30,7.73648,-0.15888,7.738111245,0.74648,-0.37888,0.837127496,6.99,0.22,6.993461232
27/04/2019 03:00,7.4956,-0.15696,7.497243213,0.7156,-0.37696,0.808815307,6.78,0.22,6.783568382
27/04/2019 03:30,7.27184,-0.1532,7.273453597,0.67184,-0.3732,0.768535767,6.6,0.22,6.603665649
27/04/2019 04:00,7.21936,-0.168,7.221314479,0.73936,-0.388,0.834983359,6.48,0.22,6.483733492
27/04/2019 04:30,6.9736,-0.1096,6.974461206,0.7336,-0.3796,0.825993414,6.24,0.27,6.245838615
27/04/2019 05:00,7.09696,0.50576,7.114958497,0.71696,-0.38424,0.813432246,6.38,0.89,6.441777705
27/04/2019 05:30,7.09144,0.61088,7.117702976,0.71144,-0.40912,0.820686327,6.38,1.02,6.461021591
27/04/2019 06:00,7.16848,0.60112,7.193639605,0.71848,-0.41888,0.831669384,6.45,1.02,6.530153138
27/04/2019 06:30,7.18672,0.18424,7.189081216,0.73672,-0.41576,0.845938967,6.45,0.6,6.477846865
27/04/2019 07:00,7.87416,1.05152,7.944060046,0.79416,-0.43848,0.907168571,7.08,1.49,7.235088113
27/04/2019 07:30,8.42616,1.13272,8.501954301,0.92616,-0.42728,1.019970854,7.5,1.56,7.660522175
27/04/2019 08:00,8.79936,1.21416,8.882731613,1.10936,-0.41584,1.184737319,7.69,1.63,7.860852371
27/04/2019 08:30,8.71624,1.014,8.775023404,1.45624,-0.416,1.514493624,7.26,1.43,7.399493226
27/04/2019 09:00,8.08744,0.27192,8.092010025,1.60744,-0.43808,1.666066457,6.48,0.71,6.518780561
27/04/2019 09:30,7.854,0.01936,7.854023861,1.934,-0.49064,1.995265298,5.92,0.51,5.941927297
27/04/2019 10:00,7.4096,0.14304,7.410980543,2.2496,-0.50696,2.306015742,5.16,0.65,5.200778788
27/04/2019 10:30,7.1508,0.14688,7.152308325,2.4608,-0.50312,2.511705869,4.69,0.65,4.734828402
27/04/2019 11:00,6.46176,0.1292,6.463051519,2.66176,-0.5208,2.712231358,3.8,0.65,3.855191305
27/04/2019 11:30,6.6188,1.66208,6.824296547,2.9488,-0.56792,3.002990937,3.67,2.23,4.294391691
27/04/2019 12:00,5.97744,1.79832,6.242094502,3.27744,-0.64168,3.339665578,2.7,2.44,3.639175731
27/04/2019 12:30,6.17672,1.91168,6.465786138,3.64672,-0.65832,3.70566485,2.53,2.57,3.606355501
27/04/2019 13:00,5.57248,1.8948,5.885813486,3.86248,-0.6752,3.921051745,1.71,2.57,3.086907838
27/04/2019 13:30,4.81256,1.8656,5.161511127,4.10256,-0.7044,4.162592691,0.71,2.57,2.666270804
27/04/2019 14:00,4.59528,0.94288,4.691014919,4.02528,-0.66712,4.080187272,0.57,1.61,1.707922715
27/04/2019 14:30,4.26184,0.83608,4.343076093,3.82184,-0.64392,3.875705607,0.44,1.48,1.544020725
27/04/2019 15:00,5.01384,0.60936,5.050733724,3.46384,-0.57064,3.510529526,1.55,1.18,1.948050307
27/04/2019 15:30,4.54512,0.80584,4.616004107,3.45512,-0.62416,3.511043993,1.09,1.43,1.798054504
27/04/2019 16:00,5.86752,0.6536,5.903810965,2.88752,-0.5164,2.933332697,2.98,1.17,3.201452795
27/04/2019 16:30,6.44608,0.74352,6.488818795,2.96608,-0.50648,3.00901189,3.48,1.25,3.697688467
27/04/2019 17:00,6.70984,1.07808,6.795896505,2.68984,-0.49192,2.73445141,4.02,1.57,4.315703882
27/04/2019 17:30,8.25744,1.57232,8.405801897,2.43744,-0.45768,2.480037245,5.82,2.03,6.163870537
27/04/2019 18:00,8.68624,1.574,8.827697397,2.36624,-0.456,2.409777529,6.32,2.03,6.638019283
27/04/2019 18:30,8.92552,1.34168,9.025797056,1.52552,-0.35832,1.567036851,7.4,1.7,7.592759709
27/04/2019 19:00,9.17296,0.74848,9.203445956,1.27296,-0.31152,1.310523511,7.9,1.06,7.970796698
27/04/2019 19:30,9.08528,0.594,9.104677297,0.96528,-0.276,1.003962887,8.12,0.87,8.166474147
27/04/2019 20:00,8.97104,0.57376,8.989369234,0.96104,-0.29624,1.005661981,8.01,0.87,8.057108663
27/04/2019 20:30,8.75352,0.49256,8.767367207,0.95352,-0.29744,0.998834793,7.8,0.79,7.839904336
27/04/2019 21:00,8.5328,0.42176,8.543217037,0.9628,-0.29824,1.007933995,7.57,0.72,7.604163333
27/04/2019 21:30,8.35888,0.32224,8.36508897,1.01888,-0.29776,1.061497749,7.34,0.62,7.366138744
27/04/2019 22:00,7.92608,0.31584,7.932370331,1.02608,-0.30416,1.070211882,6.9,0.62,6.927799073
27/04/2019 22:30,7.2592,0.2172,7.262448656,1.0392,-0.3028,1.082416038,6.22,0.52,6.241698487
27/04/2019 23:00,6.69904,0.22024,6.702659366,1.03904,-0.29976,1.081415822,5.66,0.52,5.683836732
27/04/2019 23:30,6.12232,0.00576,6.12232271,0.96232,-0.26424,0.997939156,5.16,0.27,5.167059125
28/04/2019 00:00,5.28696,-0.77664,5.343698694,0.93696,-0.26664,0.974161656,4.35,-0.51,4.379794516
28/04/2019 00:30,4.99688,-0.78744,5.058544404,0.92688,-0.27744,0.967512009,4.07,-0.51,4.10182886
28/04/2019 01:00,5.10752,-0.74712,5.161874548,0.90752,-0.27712,0.948887794,4.2,-0.47,4.226215801
28/04/2019 01:30,5.77768,-0.7372,5.824521441,0.85768,-0.2672,0.898337811,4.92,-0.47,4.942398203
28/04/2019 02:00,6.68,-0.6664,6.713157898,0.79,-0.2664,0.833707958,5.89,-0.4,5.903566719
28/04/2019 02:30,6.93136,-0.61576,6.958657329,0.73136,-0.25576,0.774790699,6.2,-0.36,6.210442818
28/04/2019 03:00,6.878,-0.60864,6.904877019,0.728,-0.24864,0.769289185,6.15,-0.36,6.160527575
28/04/2019 03:30,6.68904,-0.5876,6.714799318,0.72904,-0.2276,0.763741502,5.96,-0.36,5.970862584
28/04/2019 04:00,6.60184,-0.44032,6.61650762,0.64184,-0.22032,0.678601126,5.96,-0.22,5.96405902
28/04/2019 04:30,6.59904,-0.20608,6.60225703,0.56904,-0.19608,0.601875309,6.03,-0.01,6.030008292
28/04/2019 05:00,6.4244,-0.52624,6.445916839,0.5044,-0.15624,0.528043841,5.92,-0.37,5.93155123
28/04/2019 05:30,6.1824,-0.8136,6.235704829,0.4824,-0.1536,0.506263489,5.7,-0.66,5.738083304
28/04/2019 06:00,6.35904,-0.56896,6.384442435,0.44904,-0.18896,0.48717841,5.91,-0.38,5.922203982
28/04/2019 06:30,6.44312,-0.53864,6.465595749,0.45312,-0.20864,0.498847055,5.99,-0.33,5.999083263
28/04/2019 07:00,6.65944,-0.448,6.674492124,0.48944,-0.208,0.531804018,6.17,-0.24,6.174665983
28/04/2019 07:30,7.052,-0.43696,7.065524612,0.562,-0.19696,0.595514266,6.49,-0.24,6.49443608
28/04/2019 08:00,7.28512,-0.76528,7.325204904,0.61512,-0.19528,0.645373452,6.67,-0.57,6.694311018
28/04/2019 08:30,7.28784,-0.37312,7.297385176,0.79784,-0.20312,0.823289985,6.49,-0.17,6.492226121
28/04/2019 09:00,6.91936,-0.48008,6.935994494,0.95936,-0.23008,0.986563944,5.96,-0.25,5.965240984
28/04/2019 09:30,7.27968,0.58888,7.303459492,1.08968,-0.24112,1.116038242,6.19,0.83,6.245398306
28/04/2019 10:00,6.96,0.08352,6.960501102,1.16,-0.23648,1.183859278,5.8,0.32,5.808820879
28/04/2019 10:30,6.48848,0.0496,6.488669576,1.39848,-0.2704,1.424381434,5.09,0.32,5.100049019
28/04/2019 11:00,6.7628,0.00968,6.762806928,1.3728,-0.23032,1.391986761,5.39,0.24,5.395340582
28/04/2019 11:30,6.7452,0.01464,6.745215888,1.5252,-0.22536,1.54175944,5.22,0.24,5.225514329
28/04/2019 12:00,7.33576,-0.01864,7.335783682,1.67576,-0.19864,1.687492052,5.66,0.18,5.662861467
28/04/2019 12:30,6.9216,-0.43856,6.935479899,1.6316,-0.19856,1.643637622,5.29,-0.24,5.295441436
28/04/2019 13:00,6.81856,-0.9284,6.88147419,1.84856,-0.2184,1.861416835,4.97,-0.71,5.020458146
28/04/2019 13:30,6.78976,-0.9408,6.854629494,2.04976,-0.2308,2.062712946,4.74,-0.71,4.792880136
28/04/2019 14:00,6.93072,-0.89672,6.98848957,2.04072,-0.25672,2.056804142,4.89,-0.64,4.93170356
28/04/2019 14:30,6.96984,-0.92696,7.03121074,1.55984,-0.21696,1.574856332,5.41,-0.71,5.456390748
28/04/2019 15:00,7.05824,-1.01912,7.131434461,1.29824,-0.19912,1.313421437,5.76,-0.82,5.818075283
28/04/2019 15:30,6.97808,-0.90288,7.036248488,1.28808,-0.19288,1.302441085,5.69,-0.71,5.734125914
28/04/2019 16:00,7.08312,-0.89496,7.139435716,1.25312,-0.18496,1.266696466,5.83,-0.71,5.873074152
