Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
28/04/2019 16:30,7.44456,-0.78744,7.486089456,1.31456,-0.18744,1.327856072,6.13,-0.6,6.159293791
28/04/2019 17:00,8.08472,-0.71904,8.11663206,0.98472,-0.16904,0.999123616,7.1,-0.55,7.121270954
28/04/2019 17:30,8.83024,-0.70208,8.858106727,0.79024,-0.15208,0.804740694,8.04,-0.55,8.058790232
28/04/2019 18:00,9.2,-0.69648,9.226325617,0.72,-0.14648,0.734749202,8.48,-0.55,8.497817367
28/04/2019 18:30,9.3588,-0.81528,9.394243925,0.5688,-0.13528,0.584665818,8.79,-0.68,8.816263381
28/04/2019 19:00,9.13944,-0.9608,9.189804141,0.46944,-0.1308,0.487321817,8.67,-0.83,8.709638339
28/04/2019 19:30,9.2832,-1.09744,9.34784343,0.3032,-0.11744,0.325149802,8.98,-0.98,9.033316113
28/04/2019 20:00,9.15208,-1.2524,9.237373766,0.21208,-0.1124,0.240024345,8.94,-1.14,9.01239147
28/04/2019 20:30,8.69024,-1.24072,8.778363024,0.16024,-0.10072,0.189265359,8.53,-1.14,8.60584104
28/04/2019 21:00,8.50608,-1.30304,8.605307096,0.15608,-0.09304,0.181706929,8.35,-1.21,8.43721518
28/04/2019 21:30,8.27216,-1.30416,8.374333667,0.16216,-0.09416,0.187515256,8.11,-1.21,8.199768289
28/04/2019 22:00,7.83248,-1.41352,7.959006329,0.16248,-0.09352,0.187471973,7.67,-1.32,7.782756581
28/04/2019 22:30,7.124,-1.28576,7.239099031,0.164,-0.09576,0.189910446,6.96,-1.19,7.060998513
28/04/2019 23:00,6.45432,-1.28944,6.581861604,0.16432,-0.09944,0.192066072,6.29,-1.19,6.40157793
28/04/2019 23:30,5.9652,-1.12944,6.071181578,0.1652,-0.09944,0.192819484,5.8,-1.03,5.890746981
29/04/2019 00:00,5.2692,-1.80808,5.570782883,0.1692,-0.09808,0.195571793,5.1,-1.71,5.379042666
29/04/2019 00:30,5.1372,-1.38736,5.321239668,0.1672,-0.09736,0.193480773,4.97,-1.29,5.134685969
29/04/2019 01:00,5.22736,-1.39016,5.409051432,0.16736,-0.10016,0.195042034,5.06,-1.29,5.221848332
29/04/2019 01:30,5.9404,-1.33376,6.088289407,0.1704,-0.09376,0.194491896,5.77,-1.24,5.901737032
29/04/2019 02:00,6.86944,-1.20736,6.974734696,0.16944,-0.09736,0.195419762,6.7,-1.11,6.791325349
29/04/2019 02:30,7.1576,-1.15936,7.250886385,0.1676,-0.09936,0.19483883,6.99,-1.06,7.069915134
29/04/2019 03:00,7.00736,-1.20712,7.110571908,0.16736,-0.09712,0.193498486,6.84,-1.11,6.9294805
29/04/2019 03:30,6.71984,-1.21,6.827909609,0.16984,-0.1,0.197092936,6.55,-1.11,6.64338769
29/04/2019 04:00,6.61696,-1.21864,6.728242199,0.17696,-0.10864,0.207647517,6.44,-1.11,6.534959832
29/04/2019 04:30,6.37424,-1.23328,6.492450626,0.20424,-0.12328,0.238562227,6.17,-1.11,6.269050965
29/04/2019 05:00,6.31728,-1.26424,6.442540599,0.23728,-0.15424,0.283004905,6.08,-1.11,6.180493508
29/04/2019 05:30,6.43032,-1.08216,6.520742716,0.25032,-0.15216,0.292938164,6.18,-0.93,6.249583986
29/04/2019 06:00,6.68184,-0.90392,6.742703994,0.31184,-0.17392,0.357060712,6.37,-0.73,6.411692444
29/04/2019 06:30,7.06568,-0.91056,7.124110708,0.34568,-0.18056,0.38999561,6.72,-0.73,6.759534008
29/04/2019 07:00,7.71488,-0.92208,7.76978796,0.36488,-0.19208,0.412349537,7.35,-0.73,7.386162739
29/04/2019 07:30,8.82144,-0.26712,8.825483373,0.42144,-0.17712,0.457146769,8.4,-0.09,8.400482129
29/04/2019 08:00,9.24224,-0.4764,9.254510099,0.49224,-0.1864,0.526350812,8.75,-0.29,8.754804395
29/04/2019 08:30,8.9804,-0.65808,9.004479632,0.6004,-0.21808,0.638779341,8.38,-0.44,8.391543362
29/04/2019 09:00,8.31552,-0.54192,8.333159674,0.81552,-0.23192,0.847855976,7.5,-0.31,7.506403933
29/04/2019 09:30,8.02208,-0.42328,8.03323929,1.03208,-0.25328,1.062704044,6.99,-0.17,6.992066933
29/04/2019 10:00,7.6404,-0.43608,7.652834633,1.3604,-0.26608,1.386177018,6.28,-0.17,6.282300534
29/04/2019 10:30,7.00032,-0.36144,7.009644711,1.49032,-0.28144,1.516661523,5.51,-0.08,5.510580732
29/04/2019 11:00,6.46648,-0.32472,6.474627917,1.64648,-0.30472,1.674440405,4.82,-0.02,4.820041494
29/04/2019 11:30,6.01288,-0.19048,6.015896319,1.96288,-0.35048,1.993924303,4.05,0.16,4.053159262
29/04/2019 12:00,6.39024,-0.19336,6.393164736,2.05024,-0.35336,2.08046806,4.34,0.16,4.342948307
29/04/2019 12:30,6.73008,-0.30736,6.737094847,1.92008,-0.34736,1.951247338,4.81,0.04,4.810166317
29/04/2019 13:00,6.81528,-0.44952,6.830088558,1.77528,-0.31952,1.803804898,5.04,-0.13,5.041676309
29/04/2019 13:30,6.77384,-0.32248,6.781511756,1.99384,-0.36248,2.026521576,4.78,0.04,4.780167361
29/04/2019 14:00,6.57288,-0.23608,6.57711831,2.09288,-0.38608,2.128192769,4.48,0.15,4.482510457
29/04/2019 14:30,6.87496,-0.21776,6.87840784,1.99496,-0.36776,2.028574085,4.88,0.15,4.882304784
29/04/2019 15:00,6.43456,-0.3436,6.443727443,1.69456,-0.3336,1.727084987,4.74,-0.01,4.740010549
29/04/2019 15:30,6.82704,-0.3872,6.838011334,1.56704,-0.2972,1.594974044,5.26,-0.09,5.260769906
29/04/2019 16:00,7.1992,-0.44128,7.212711604,1.5192,-0.28128,1.54502009,5.68,-0.16,5.682253074
29/04/2019 16:30,7.6012,-0.33584,7.608615508,1.4312,-0.27584,1.457539415,6.17,-0.06,6.170291727
29/04/2019 17:00,8.01064,-0.28576,8.015735274,1.37064,-0.27576,1.398104999,6.64,-0.01,6.64000753
29/04/2019 17:30,8.61224,-0.2976,8.61738032,1.16224,-0.2376,1.186278036,7.45,-0.06,7.450241607
29/04/2019 18:00,8.93144,-0.35416,8.938459027,1.03144,-0.23416,1.05768586,7.9,-0.12,7.90091134
29/04/2019 18:30,9.45384,-0.49856,9.466976963,0.83384,-0.22856,0.86459749,8.62,-0.27,8.624227502
29/04/2019 19:00,9.43528,-0.5664,9.452265212,0.61528,-0.2164,0.652225757,8.82,-0.35,8.826941713
29/04/2019 19:30,9.12024,-0.6452,9.143033452,0.49024,-0.2152,0.535393591,8.63,-0.43,8.64070599
29/04/2019 20:00,8.98784,-0.77888,9.021525476,0.35784,-0.20888,0.414343239,8.63,-0.57,8.648803385
29/04/2019 20:30,8.90776,-0.76864,8.940861014,0.27776,-0.19864,0.34147982,8.63,-0.57,8.648803385
29/04/2019 21:00,8.83264,-0.88288,8.876655139,0.28264,-0.18288,0.336645903,8.55,-0.7,8.578607113
29/04/2019 21:30,8.6,-0.94024,8.651245648,0.31,-0.18024,0.358589539,8.29,-0.76,8.324764261
29/04/2019 22:00,7.8856,-0.94968,7.942580151,0.3156,-0.18968,0.368214424,7.57,-0.76,7.608054942
29/04/2019 22:30,7.29136,-0.9488,7.35283293,0.34136,-0.1888,0.390092412,6.95,-0.76,6.991430469
29/04/2019 23:00,6.64304,-0.8108,6.692337191,0.35304,-0.2008,0.406150073,6.29,-0.61,6.319509475
29/04/2019 23:30,5.79328,-1.1688,5.910007326,0.35328,-0.1888,0.400564849,5.44,-0.98,5.527567277
30/04/2019 00:00,5.39824,-1.10608,5.510390918,0.39824,-0.19608,0.443894654,5,-0.91,5.082135378
30/04/2019 00:30,4.95008,-0.91904,5.034672435,0.17008,-0.00904,0.170320075,4.78,-0.91,4.865850388
30/04/2019 01:00,5.3152,-0.34896,5.326642857,0.1652,-0.00896,0.165442805,5.15,-0.34,5.161211098
30/04/2019 01:30,5.9528,-0.29744,5.960226371,0.1628,-0.00744,0.162969916,5.79,-0.29,5.797257973
30/04/2019 02:00,6.736,-0.14968,6.737662807,0.166,-0.01968,0.167162503,6.57,-0.13,6.571286023
30/04/2019 02:30,6.88952,-0.0724,6.889900405,0.16952,-0.0124,0.169972911,6.72,-0.06,6.720267852
30/04/2019 03:00,6.73896,-0.08576,6.739505669,0.16896,-0.02576,0.170912431,6.57,-0.06,6.570273967
30/04/2019 03:30,6.73296,-0.15688,6.734787428,0.16296,-0.01688,0.163831914,6.57,-0.14,6.571491459
30/04/2019 04:00,6.59624,-0.15232,6.597998448,0.15624,-0.01232,0.156724982,6.44,-0.14,6.441521559
30/04/2019 04:30,6.50408,-0.20776,6.507397396,0.15408,-0.00776,0.154275286,6.35,-0.2,6.353148826
30/04/2019 05:00,6.43008,-0.20352,6.433300024,0.15008,-0.00352,0.150121274,6.28,-0.2,6.283183906
30/04/2019 05:30,6.54632,-0.1788,6.548761332,0.14632,0.0212,0.147847835,6.4,-0.2,6.403124237
30/04/2019 06:00,6.6452,-0.1004,6.645958411,0.1452,0.0196,0.146516893,6.5,-0.12,6.501107598
30/04/2019 06:30,7.01648,-0.04176,7.01660427,0.18648,-0.00176,0.186488305,6.83,-0.04,6.830117129
30/04/2019 07:00,7.63688,0.11296,7.637715371,0.25688,-0.00704,0.25697645,7.38,0.12,7.380975545
30/04/2019 07:30,8.56384,-0.08752,8.564287203,0.33384,0.00248,0.333849211,8.23,-0.09,8.230492087
30/04/2019 08:00,8.3692,-0.44576,8.381062619,0.4592,-0.00576,0.459236124,7.91,-0.44,7.922228222
30/04/2019 08:30,8.02464,-0.56104,8.044228553,0.52464,-0.01104,0.524756145,7.5,-0.55,7.520139626
30/04/2019 09:00,7.28808,-0.6096,7.313530081,0.59808,-0.0096,0.598157042,6.69,-0.6,6.716851941
30/04/2019 09:30,7.05232,-0.55296,7.073965093,0.56232,-0.00296,0.562327791,6.49,-0.55,6.513263391
30/04/2019 10:00,6.2336,-0.44744,6.249637711,0.4636,-0.00744,0.463659696,5.77,-0.44,5.786752112
30/04/2019 10:30,5.94248,-0.44968,5.95946983,0.51248,-0.00968,0.512571412,5.43,-0.44,5.44779772
30/04/2019 11:00,5.86184,-0.43984,5.878318417,0.51184,0.00016,0.511840025,5.35,-0.44,5.368062965
30/04/2019 11:30,5.54616,-0.44536,5.564012606,0.55616,-0.00536,0.556185828,4.99,-0.44,5.009361237
30/04/2019 12:00,5.38992,-0.52064,5.415007259,0.59992,-0.01064,0.600014346,4.79,-0.51,4.817073801
30/04/2019 12:30,5.20664,-0.59056,5.240024924,0.66664,-0.00056,0.666640235,4.54,-0.59,4.578176493
30/04/2019 13:00,4.80952,-0.57992,4.844356494,0.67952,0.01008,0.679594759,4.13,-0.59,4.171930009
30/04/2019 13:30,4.80344,-0.70064,4.854269486,0.60344,-0.00064,0.603440339,4.2,-0.7,4.257933771
30/04/2019 14:00,4.85744,-0.6352,4.898796015,0.65744,-0.0052,0.657460564,4.2,-0.63,4.246987167
30/04/2019 14:30,4.77096,-0.59648,4.808102298,0.67096,-0.00648,0.670991291,4.1,-0.59,4.142233697
30/04/2019 15:00,4.6176,-0.68448,4.668055551,0.6476,-0.00448,0.647615496,3.97,-0.68,4.027815785
30/04/2019 15:30,5.05216,-0.59608,5.087202771,0.56216,0.00392,0.562173667,4.49,-0.6,4.529911699
30/04/2019 16:00,5.73696,-0.55312,5.763562421,0.41696,-0.01312,0.417166365,5.32,-0.54,5.347335785
30/04/2019 16:30,6.44272,-0.59608,6.470235882,0.39272,0.00392,0.392739564,6.05,-0.6,6.079679268
30/04/2019 17:00,7.27,-0.59592,7.294382815,0.29,0.00408,0.290028699,6.98,-0.6,7.005740503
30/04/2019 17:30,8.00248,-0.65488,8.029231219,0.24248,-0.00488,0.242529101,7.76,-0.65,7.787175354
30/04/2019 18:00,9.15184,-0.59224,9.170982696,0.26184,-0.00224,0.261849581,8.89,-0.59,8.909556667
30/04/2019 18:30,9.51272,-0.57768,9.530244277,0.25272,0.01232,0.253020119,9.26,-0.59,9.278776859
30/04/2019 19:00,9.3216,-0.74504,9.351326706,0.2616,0.00496,0.261647017,9.06,-0.75,9.090990045
30/04/2019 19:30,9.1764,-0.80528,9.211666127,0.2264,0.01472,0.226878025,8.95,-0.82,8.987485744
30/04/2019 20:00,8.92272,-0.93088,8.971146514,0.17272,0.04912,0.179568853,8.75,-0.98,8.804708967
30/04/2019 20:30,8.89384,-0.98,8.947669526,0.14384,0.05,0.152282453,8.75,-1.03,8.810414292
30/04/2019 21:00,8.77096,-1.04336,8.83279907,0.14096,0.05664,0.151913828,8.63,-1.1,8.699821837
30/04/2019 21:30,8.59664,-1.10984,8.667985009,0.13664,0.06016,0.149297405,8.46,-1.17,8.540521061
30/04/2019 22:00,8.15376,-0.76888,8.189931538,0.13376,0.06112,0.147062545,8.02,-0.83,8.062834489
30/04/2019 22:30,7.49528,0.28936,7.500863383,0.13528,0.05936,0.147730457,7.36,0.23,7.363592873
30/04/2019 23:00,6.73512,0.28944,6.741336435,0.13512,0.05944,0.147616151,6.6,0.23,6.60400636
30/04/2019 23:30,5.48184,-1.15472,5.602137812,0.13184,0.05528,0.142960358,5.35,-1.21,5.48512534
01/05/2019 00:00,5.3332,-0.60128,5.366987971,0.1332,0.05872,0.14556881,5.2,-0.66,5.241717276
01/05/2019 00:30,4.66176,-2.0248,5.082501484,0.19176,-0.1148,0.223497064,4.47,-1.91,4.860966982
01/05/2019 01:00,4.804,-2.03672,5.21791571,0.194,-0.12672,0.231719568,4.61,-1.91,4.99001002
01/05/2019 01:30,5.46224,-1.9508,5.800145382,0.20224,-0.1308,0.240851941,5.26,-1.82,5.56596802
01/05/2019 02:00,6.38928,-1.81688,6.642586232,0.19928,-0.14688,0.247560604,6.19,-1.67,6.411318117
01/05/2019 02:30,6.61256,-1.81592,6.857369408,0.20256,-0.14592,0.24964615,6.41,-1.67,6.623971618
01/05/2019 03:00,6.31832,-1.83256,6.578711407,0.19832,-0.16256,0.256430451,6.12,-1.67,6.343760714
01/05/2019 03:30,6.14,-1.80112,6.39872122,0.2,-0.13112,0.239149439,5.94,-1.67,6.170291727
01/05/2019 04:00,5.93664,-1.8368,6.214300341,0.20664,-0.1168,0.237365393,5.73,-1.72,5.982583054
01/05/2019 04:30,5.6936,-1.89336,6.000157752,0.1936,-0.11336,0.224346717,5.5,-1.78,5.780864987
01/05/2019 05:00,5.5568,-1.8924,5.870196249,0.1868,-0.1124,0.218009174,5.37,-1.78,5.657322688
01/05/2019 05:30,5.67024,-1.79616,5.94792505,0.18024,-0.10616,0.209180313,5.49,-1.69,5.744231889
01/05/2019 06:00,5.86544,-1.75024,6.12100698,0.17544,-0.11024,0.20720051,5.69,-1.64,5.921629843
01/05/2019 06:30,6.40104,-1.59296,6.5962743,0.19104,-0.12296,0.227190324,6.21,-1.47,6.381614216
01/05/2019 07:00,7.51096,-0.6736,7.5411045,0.26096,-0.1636,0.308001756,7.25,-0.51,7.267915795
01/05/2019 07:30,8.81528,-0.46544,8.827558885,0.40528,-0.16544,0.437746813,8.41,-0.3,8.415349072
01/05/2019 08:00,8.76768,-0.7512,8.799801931,0.56768,-0.1712,0.592933405,8.2,-0.58,8.220486604
01/05/2019 08:30,8.34376,-1.23352,8.434447375,0.84376,-0.21352,0.870357242,7.5,-1.02,7.569042212
01/05/2019 09:00,7.61072,-1.04992,7.682798379,1.01072,-0.25992,1.043605924,6.6,-0.79,6.647112155
01/05/2019 09:30,7.4264,-1.01816,7.495869979,1.0064,-0.22816,1.031938925,6.42,-0.79,6.468423301
01/05/2019 10:00,7.0684,-1.12088,7.156720655,1.6684,-0.27088,1.690246886,5.4,-0.85,5.466488818
01/05/2019 10:30,7.34976,-1.2344,7.452698533,1.43976,-0.2744,1.465675345,5.91,-0.96,5.9874619
01/05/2019 11:00,7.07624,-1.35712,7.205202789,1.54624,-0.26712,1.569143471,5.53,-1.09,5.63639956
01/05/2019 11:30,7.26152,-1.32944,7.382213992,1.85152,-0.27944,1.872488458,5.41,-1.05,5.510952731
01/05/2019 12:00,7.3348,-1.32552,7.453609482,1.7148,-0.27552,1.736793111,5.62,-1.05,5.71724584
01/05/2019 12:30,7.18576,-1.28728,7.300153189,1.56576,-0.23728,1.583637009,5.62,-1.05,5.71724584
01/05/2019 13:00,6.62592,-1.26488,6.745571678,1.32592,-0.21488,1.343218992,5.3,-1.05,5.403008421
01/05/2019 13:30,5.52552,-1.2088,5.656197372,1.69552,-0.2588,1.715157576,3.83,-0.95,3.946061327
01/05/2019 14:00,5.4476,-1.00856,5.540175,1.7276,-0.30856,1.75493904,3.72,-0.7,3.785287307
01/05/2019 14:30,6.15096,-1.02392,6.235601101,1.97096,-0.32392,1.997400182,4.18,-0.7,4.238207168
01/05/2019 15:00,5.98888,-1.11856,6.09244287,1.96888,-0.33856,1.997776596,4.02,-0.78,4.094972527
01/05/2019 15:30,6.73688,-1.18264,6.839896893,2.27688,-0.34264,2.302517037,4.46,-0.84,4.53841382
01/05/2019 16:00,6.65744,-1.18552,6.76217162,1.54744,-0.34552,1.585545529,5.11,-0.84,5.178580887
01/05/2019 16:30,6.83512,-1.04264,6.914185678,1.77512,-0.34264,1.807886386,5.06,-0.7,5.108189503
01/05/2019 17:00,7.12152,-0.18744,7.123986304,2.06152,-0.38744,2.097611609,5.06,0.2,5.063951027
01/05/2019 17:30,7.79088,0.24528,7.794740115,1.91088,-0.38472,1.949223397,5.88,0.63,5.913653693
01/05/2019 18:00,7.95232,0.04576,7.952451657,1.48232,-0.34424,1.521766658,6.47,0.39,6.481743593
01/05/2019 18:30,8.38808,0.566,8.40715422,1.19808,-0.294,1.233625424,7.19,0.86,7.241249892
01/05/2019 19:00,8.78424,0.41216,8.793904039,0.97424,-0.26784,1.010386977,7.81,0.68,7.839547181
01/05/2019 19:30,8.96104,0.31384,8.966534081,0.77104,-0.23616,0.806395825,8.19,0.55,8.208446869
01/05/2019 20:00,8.8592,0.22648,8.862094438,0.4192,-0.20352,0.465992522,8.44,0.43,8.450946693
01/05/2019 20:30,8.89784,0.14512,8.899023344,0.31784,-0.20488,0.378150869,8.58,0.35,8.587135727
01/05/2019 21:00,8.7232,0.05776,8.723391225,0.2932,-0.17224,0.340048317,8.43,0.23,8.43313702
01/05/2019 21:30,8.86264,0.07088,8.862923431,0.28264,-0.15912,0.3243525,8.58,0.23,8.583082197
01/05/2019 22:00,8.5176,-0.01464,8.517612582,0.2776,-0.18464,0.333397195,8.24,0.17,8.241753454
01/05/2019 22:30,7.80424,0.126,7.805257073,0.27424,-0.174,0.324782354,7.53,0.3,7.535973726
01/05/2019 23:00,6.78168,-0.62544,6.810459516,0.25168,-0.16544,0.301186348,6.53,-0.46,6.546182093
01/05/2019 23:30,5.99992,-1.11784,6.103163628,0.23992,-0.15784,0.287184735,5.76,-0.96,5.839452029
02/05/2019 00:00,5.42808,-1.1016,5.538734065,0.25808,-0.1416,0.294373651,5.17,-0.96,5.258374273
02/05/2019 00:30,5.30008,-1.1168,5.416464737,0.28008,-0.1568,0.320984496,5.02,-0.96,5.110968597
02/05/2019 01:00,5.49,-1.14184,5.607485942,0.3,-0.18184,0.350807334,5.19,-0.96,5.278039409
02/05/2019 01:30,6.08496,-1.02256,6.170280962,0.29496,-0.16256,0.336789482,5.79,-0.86,5.853520308
02/05/2019 02:00,7.0768,-0.89288,7.132904944,0.2968,-0.14288,0.329400872,6.78,-0.75,6.82135617
02/05/2019 02:30,7.37096,-0.8988,7.425556731,0.33096,-0.1888,0.381024883,7.04,-0.71,7.075711978
02/05/2019 03:00,7.08848,-0.90248,7.145699326,0.35848,-0.19248,0.4068863,6.73,-0.71,6.767348077
02/05/2019 03:30,6.92352,-0.95064,6.988479491,0.35352,-0.17064,0.392548596,6.57,-0.78,6.616139358
02/05/2019 04:00,6.7988,-0.9504,6.864906525,0.3388,-0.1704,0.379238184,6.46,-0.78,6.506919394
02/05/2019 04:30,6.57744,-0.97536,6.649364186,0.38744,-0.19536,0.433906998,6.19,-0.78,6.238950232
02/05/2019 05:00,6.43256,-0.91448,6.497238015,0.39256,-0.20448,0.442623343,6.04,-0.71,6.081586964
02/05/2019 05:30,6.416,-0.89568,6.478217244,0.376,-0.18568,0.419348378,6.04,-0.71,6.081586964
02/05/2019 06:00,6.54072,-0.89872,6.602175078,0.35072,-0.18872,0.398270959,6.19,-0.71,6.230585847
02/05/2019 06:30,6.59864,-1.69424,6.812671945,0.40864,-0.21424,0.461395088,6.19,-1.48,6.364471698
02/05/2019 07:00,7.50016,-1.07776,7.577200449,0.46016,-0.20776,0.504887555,7.04,-0.87,7.093553411
02/05/2019 07:30,8.49456,-0.55128,8.51242969,0.63456,-0.23128,0.675393835,7.86,-0.32,7.866511298
02/05/2019 08:00,8.85168,-0.59056,8.871358404,0.94168,-0.27056,0.979777493,7.91,-0.32,7.916470173
02/05/2019 08:30,9.28256,0.32632,9.288293971,1.17256,-0.30368,1.21124667,8.11,0.63,8.134432986
02/05/2019 09:00,9.02816,0.5476,9.044752,1.18816,-0.3124,1.228543017,7.84,0.86,7.887027323
02/05/2019 09:30,9.18288,0.51544,9.197334586,1.73288,-0.34456,1.766803523,7.45,0.86,7.499473315
02/05/2019 10:00,8.78656,0.48752,8.800074567,1.63656,-0.32248,1.668029371,7.15,0.81,7.195734848
02/05/2019 10:30,8.476,0.48968,8.490133244,1.406,-0.32032,1.442026665,7.07,0.81,7.116249012
02/05/2019 11:00,8.23408,0.4872,8.248480908,1.42408,-0.3228,1.460206727,6.81,0.81,6.858002625
02/05/2019 11:30,8.04752,0.47544,8.061552043,1.66752,-0.33456,1.700750818,6.38,0.81,6.431212949
02/05/2019 12:00,7.5492,0.47208,7.563946071,1.8092,-0.33792,1.840487589,5.74,0.81,5.796869845
02/05/2019 12:30,6.60136,-0.08096,6.601856434,1.94136,-0.39096,1.980335419,4.66,0.31,4.670299776
02/05/2019 13:00,6.56824,-0.18448,6.570830204,2.23824,-0.39448,2.272736845,4.33,0.21,4.335089388
02/05/2019 13:30,6.30984,0.25288,6.314905314,2.33984,-0.39712,2.373300554,3.97,0.65,4.022859679
02/05/2019 14:00,5.6192,0.1752,5.621930601,2.1992,-0.3748,2.23090916,3.42,0.55,3.46394284
02/05/2019 14:30,5.5064,0.26128,5.512595414,2.2264,-0.37872,2.258381234,3.28,0.64,3.341855772
02/05/2019 15:00,5.5972,0.46592,5.616558491,2.0272,-0.43408,2.073153464,3.57,0.9,3.681697978
02/05/2019 15:30,5.17088,0.55504,5.200583561,1.95088,-0.45496,2.003227739,3.22,1.01,3.374685171
02/05/2019 16:00,5.288,0.24152,5.293512625,2.008,-0.40848,2.049126621,3.28,0.65,3.34378528
02/05/2019 16:30,5.1308,-0.24304,5.136553035,2.0908,-0.41304,2.131207799,3.04,0.17,3.044749579
02/05/2019 17:00,6.15568,-0.17248,6.158095941,1.89568,-0.40248,1.937935193,4.26,0.23,4.266204402
02/05/2019 17:30,6.71784,-0.39976,6.729723792,1.80784,-0.38976,1.849377821,4.91,-0.01,4.910010183
02/05/2019 18:00,7.09592,-0.49776,7.113356849,1.55592,-0.35776,1.596520988,5.54,-0.14,5.541768671
02/05/2019 18:30,7.94928,-0.69,7.979169914,1.36928,-0.32,1.406174853,6.58,-0.37,6.590394525
02/05/2019 19:00,8.2248,-0.88656,8.272443634,1.0348,-0.26656,1.068580963,7.19,-0.62,7.216682063
02/05/2019 19:30,8.46824,-0.9216,8.518241324,0.69824,-0.2316,0.735647781,7.77,-0.69,7.800576902
02/05/2019 20:00,8.67176,-0.99384,8.728524471,0.48176,-0.22384,0.531222216,8.19,-0.77,8.226116945
02/05/2019 20:30,8.67176,-1.05136,8.735260691,0.32176,-0.20136,0.379572585,8.35,-0.85,8.393151971
02/05/2019 21:00,8.7012,-1.04656,8.763912897,0.2512,-0.12656,0.281280774,8.45,-0.92,8.499935294
02/05/2019 21:30,8.6996,-1.05176,8.762946951,0.2496,-0.13176,0.282242551,8.45,-0.92,8.499935294
02/05/2019 22:00,7.9212,-1.06056,7.991883192,0.2512,-0.14056,0.287851617,7.67,-0.92,7.724978964
02/05/2019 22:30,7.30056,-1.10576,7.383825668,0.24056,-0.12576,0.271449242,7.06,-0.98,7.127692474
02/05/2019 23:00,6.58448,-1.18064,6.689490839,0.23448,-0.12064,0.263694672,6.35,-1.06,6.437864553
02/05/2019 23:30,6.1572,-0.95144,6.230276873,0.2272,-0.12144,0.257618931,5.93,-0.83,5.987804272
03/05/2019 00:00,5.60032,-1.3152,5.752680692,0.22032,-0.1152,0.248620076,5.38,-1.2,5.512204641
03/05/2019 00:30,5.39112,-1.12808,5.50787975,0.21112,-0.10808,0.237177024,5.18,-1.02,5.27946967
03/05/2019 01:00,5.5308,-1.1256,5.644176113,0.2108,-0.1056,0.235771075,5.32,-1.02,5.416899482
03/05/2019 01:30,6.22536,-0.97472,6.301205139,0.22536,-0.11472,0.252879038,6,-0.86,6.061319988
03/05/2019 02:00,7.18704,-0.86744,7.239198582,0.22704,-0.11744,0.255615561,6.96,-0.75,7.000292851
03/05/2019 02:30,7.40184,-0.81808,7.446911459,0.21184,-0.10808,0.237818149,7.19,-0.71,7.224970588
03/05/2019 03:00,7.13544,-0.82016,7.182420652,0.20544,-0.11016,0.233111173,6.93,-0.71,6.966275906
03/05/2019 03:30,6.90568,-0.9288,6.967860913,0.20568,-0.1088,0.232683696,6.7,-0.82,6.749992593
03/05/2019 04:00,6.73656,-0.92936,6.800364008,0.20656,-0.10936,0.233723433,6.53,-0.82,6.581284069
03/05/2019 04:30,6.58624,-0.93072,6.651676259,0.20624,-0.11072,0.234080875,6.38,-0.82,6.432480082
03/05/2019 05:00,6.47544,-0.92936,6.541791284,0.20544,-0.10936,0.23273419,6.27,-0.82,6.323393077
03/05/2019 05:30,6.47536,-0.92208,6.540681819,0.20536,-0.10208,0.22933176,6.27,-0.82,6.323393077
03/05/2019 06:00,6.68672,-0.92792,6.750796981,0.20672,-0.10792,0.23319495,6.48,-0.82,6.531676661
03/05/2019 06:30,7.21928,-1.93472,7.474031389,0.30928,-0.13472,0.337347887,6.91,-1.8,7.140595213
03/05/2019 07:00,7.87368,-1.7536,8.066594678,0.30368,-0.1436,0.335920381,7.57,-1.61,7.739315215
03/05/2019 07:30,8.97512,-0.9668,9.027041667,0.38512,-0.1468,0.412150039,8.59,-0.82,8.629049774
03/05/2019 08:00,9.42456,-0.22752,9.427305901,0.51456,-0.15752,0.538130601,8.91,-0.07,8.910274968
03/05/2019 08:30,9.54368,-0.11128,9.544328744,0.74368,-0.16128,0.760967267,8.8,0.05,8.800142044
03/05/2019 09:00,8.88048,-0.03512,8.880549445,0.99048,-0.19512,1.009515946,7.89,0.16,7.89162214
03/05/2019 09:30,7.64808,0.12976,7.649180698,1.31808,-0.26024,1.343525118,6.33,0.39,6.342002838
03/05/2019 10:00,6.63624,-0.024,6.636283398,1.48624,-0.244,1.506135896,5.15,0.22,5.154696887
03/05/2019 10:30,5.94088,0.3896,5.953641183,2.12088,-0.3404,2.148023309,3.82,0.73,3.889125866
03/05/2019 11:00,6.8136,0.2748,6.819139242,2.4736,-0.3252,2.494885168,4.34,0.6,4.381278352
03/05/2019 11:30,6.46128,-0.39648,6.473433064,2.51128,-0.35648,2.536455249,3.95,-0.04,3.950202526
03/05/2019 12:00,6.37,-0.58608,6.396904702,1.83,-0.31608,1.857096273,4.54,-0.27,4.548021548
03/05/2019 12:30,7.23248,-0.65256,7.26185937,1.80248,-0.31256,1.829379103,5.43,-0.34,5.440634154
03/05/2019 13:00,5.99184,-0.50584,6.013153972,1.81184,-0.39584,1.854576364,4.18,-0.11,4.181447118
03/05/2019 13:30,6.21176,0.20472,6.215132547,1.90176,-0.39528,1.942405049,4.31,0.6,4.351562938
03/05/2019 14:00,5.5664,0.34176,5.576881643,2.1264,-0.42824,2.169093464,3.44,0.77,3.525124111
03/05/2019 14:30,6.90904,0.26424,6.914091155,3.00904,-0.46576,3.044873413,3.9,0.73,3.96773235
03/05/2019 15:00,6.72656,0.344,6.735350431,2.51656,-0.466,2.559341758,4.21,0.81,4.287213547
03/05/2019 15:30,6.97504,0.23784,6.979093843,2.35504,-0.45216,2.398053808,4.62,0.69,4.671241805
03/05/2019 16:00,6.44392,0.258,6.4490828,2.01392,-0.432,2.05973245,4.43,0.69,4.483413878
03/05/2019 16:30,5.74144,0.4936,5.762618696,2.23144,-0.4664,2.279660815,3.51,0.96,3.638914673
03/05/2019 17:00,6.06744,0.63328,6.100399308,2.55744,-0.49672,2.605231297,3.51,1.13,3.687411016
03/05/2019 17:30,6.55968,0.546,6.582364142,2.50968,-0.464,2.552212707,4.05,1.01,4.174038812
03/05/2019 18:00,8.332,0.43368,8.343278872,2.082,-0.39632,2.11938518,6.25,0.83,6.304871133
03/05/2019 18:30,8.58176,0.5172,8.597331012,1.77176,-0.4028,1.816970373,6.81,0.92,6.871862921
03/05/2019 19:00,8.95688,0.40984,8.966251623,1.41688,-0.37016,1.464434143,7.54,0.78,7.580237463
03/05/2019 19:30,9.29424,0.31912,9.299716918,1.09424,-0.36088,1.152213327,8.2,0.68,8.228146814
03/05/2019 20:00,9.26808,0.02224,9.268106684,0.86808,-0.31776,0.924410247,8.4,0.34,8.406878136
03/05/2019 20:30,9.21136,-0.06536,9.211591881,0.75136,-0.31536,0.814858134,8.46,0.25,8.463693047
03/05/2019 21:00,9.2872,-0.02896,9.287245152,0.6072,-0.27896,0.668214428,8.68,0.25,8.683599484
03/05/2019 21:30,9.51272,-0.00088,9.512720041,0.52272,-0.25088,0.579807703,8.99,0.25,8.993475413
03/05/2019 22:00,9.1864,-0.06528,9.186631942,0.4964,-0.25528,0.558194266,8.69,0.19,8.692076852
03/05/2019 22:30,8.66224,-0.07664,8.662579033,0.55224,-0.26664,0.613242128,8.11,0.19,8.112225342
03/05/2019 23:00,7.43328,-1.1848,7.527111172,0.63328,-0.2748,0.690332238,6.8,-0.91,6.860619506
03/05/2019 23:30,6.87784,-0.43512,6.891589982,0.66784,-0.26512,0.718539407,6.21,-0.17,6.212326456
04/05/2019 00:00,6.31496,-0.48512,6.333566232,0.60496,-0.24512,0.652733036,5.71,-0.24,5.715041557
04/05/2019 00:30,5.87968,-0.542,5.904608446,0.57968,-0.242,0.628166302,5.3,-0.3,5.308483776
04/05/2019 01:00,5.9656,-0.5364,5.989666795,0.6156,-0.2364,0.6594303,5.35,-0.3,5.358404613
04/05/2019 01:30,6.79824,-0.45136,6.813207244,0.73824,-0.27136,0.786533246,6.06,-0.18,6.062672678
04/05/2019 02:00,7.5072,-0.94752,7.566759279,0.7972,-0.30752,0.854456781,6.71,-0.64,6.740452507
04/05/2019 02:30,7.7316,-1.094,7.808615406,0.6916,-0.294,0.751496214,7.04,-0.8,7.085308744
04/05/2019 03:00,7.452,-1.10528,7.533521612,0.572,-0.25528,0.626379979,6.88,-0.85,6.932308418
04/05/2019 03:30,7.17624,-1.16824,7.270708716,0.53624,-0.23824,0.586780739,6.64,-0.93,6.704811705
04/05/2019 04:00,7.01968,-1.16752,7.116109207,0.54968,-0.23752,0.598802015,6.47,-0.93,6.536497533
04/05/2019 04:30,6.82248,-1.17656,6.923187617,0.55248,-0.24656,0.605000813,6.27,-0.93,6.338596059
04/05/2019 05:00,6.64232,-1.18568,6.747314432,0.55232,-0.25568,0.608629316,6.09,-0.93,6.16060062
04/05/2019 05:30,6.91184,-1.17184,7.010473677,0.44184,-0.24184,0.503695514,6.47,-0.93,6.536497533
04/05/2019 06:00,6.9092,-1.14088,7.0027603,0.3792,-0.21088,0.433892861,6.53,-0.93,6.595892661
04/05/2019 06:30,7.00544,-1.03512,7.081501466,0.47544,-0.20512,0.517800548,6.53,-0.83,6.582537505
04/05/2019 07:00,7.50016,-0.85776,7.549049758,0.56016,-0.26776,0.620866043,6.94,-0.59,6.965034099
04/05/2019 07:30,8.03576,-0.66768,8.063450586,0.85576,-0.27768,0.899684033,7.18,-0.39,7.190584121
04/05/2019 08:00,8.06664,-0.61656,8.090168547,1.21664,-0.29656,1.252262242,6.85,-0.32,6.857470379
04/05/2019 08:30,7.7268,-0.52728,7.744770006,1.7568,-0.31728,1.785220669,5.97,-0.21,5.973692326
04/05/2019 09:00,6.71952,-0.45544,6.734936869,2.28952,-0.39544,2.323418736,4.43,-0.06,4.430406302
04/05/2019 09:30,6.58072,0.35008,6.590025169,2.81072,-0.44992,2.846502226,3.77,0.8,3.85394603
04/05/2019 10:00,6.81152,0.97808,6.881383959,3.32152,-0.49192,3.357749305,3.49,1.47,3.78695128
04/05/2019 10:30,6.48264,1.096,6.574635912,3.73264,-0.544,3.772073352,2.75,1.64,3.201890067
04/05/2019 11:00,5.62904,1.15224,5.745759161,4.13904,-0.59776,4.181981485,1.49,1.75,2.298390741
04/05/2019 11:30,5.59856,1.09464,5.704569292,3.98856,-0.58536,4.031284808,1.61,1.68,2.326907819
04/05/2019 12:00,5.38568,1.09704,5.496275632,3.77568,-0.58296,3.820419064,1.61,1.68,2.326907819
04/05/2019 12:30,5.452,1.05536,5.553205266,4.192,-0.62464,4.238282568,1.26,1.68,2.1
04/05/2019 13:00,4.5148,1.25976,4.687260852,4.5248,-0.67024,4.574170602,-0.01,1.93,1.930025907
04/05/2019 13:30,4.12488,1.28152,4.319366681,4.44488,-0.64848,4.491935499,-0.32,1.93,1.95634864
04/05/2019 14:00,3.918,1.28312,4.122756473,4.508,-0.64688,4.554175857,-0.59,1.93,2.018167486
04/05/2019 14:30,3.88976,1.36816,4.123359631,4.47976,-0.67184,4.529858568,-0.59,2.04,2.123605425
04/05/2019 15:00,3.5392,0.75752,3.619360881,4.5592,-0.68248,4.60999822,-1.02,1.44,1.76465294
04/05/2019 15:30,3.89424,0.71832,3.959935454,4.60424,-0.72168,4.660455772,-0.71,1.44,1.605521722
04/05/2019 16:00,4.08008,0.68384,4.136990446,4.42008,-0.71616,4.477721781,-0.34,1.4,1.440694277
04/05/2019 16:30,4.5116,0.64496,4.557467275,4.1616,-0.67504,4.215992595,0.35,1.32,1.365613415
04/05/2019 17:00,5.3436,0.57304,5.37423816,3.7736,-0.61696,3.82370195,1.57,1.19,1.970025381
04/05/2019 17:30,6.29064,0.53528,6.313372814,3.32064,-0.56472,3.368316892,2.97,1.1,3.167159611
04/05/2019 18:00,7.05352,0.27792,7.058993123,2.79352,-0.55208,2.847550933,4.26,0.83,4.340103685
04/05/2019 18:30,8.096,0.9352,8.149835277,2.216,-0.4848,2.268410686,5.88,1.42,6.049032981
04/05/2019 19:00,8.4668,0.22072,8.469676473,1.6568,-0.42928,1.711510315,6.81,0.65,6.840950226
04/05/2019 19:30,8.6452,-0.07736,8.645546114,1.1952,-0.36736,1.250382505,7.45,0.29,7.455642159
04/05/2019 20:00,9.07552,0.07232,9.075808143,0.85552,-0.33768,0.919751191,8.22,0.41,8.230218709
04/05/2019 20:30,9.12744,-0.1296,9.128360045,0.61744,-0.2796,0.677796661,8.51,0.15,8.511321871
04/05/2019 21:00,9.296,-0.14016,9.297056568,0.436,-0.24016,0.497767843,8.86,0.1,8.860564316
04/05/2019 21:30,9.402,-0.11536,9.402707691,0.402,-0.21536,0.456052551,9,0.1,9.000555538
04/05/2019 22:00,9.20344,-0.11568,9.204166975,0.40344,-0.21568,0.457473164,8.8,0.1,8.800568163
04/05/2019 22:30,8.69576,-0.2084,8.698256868,0.40576,-0.2284,0.465626178,8.29,0.02,8.290024125
04/05/2019 23:00,8.15248,-0.21272,8.155254745,0.38248,-0.23272,0.447715924,7.77,0.02,7.77002574
04/05/2019 23:30,7.29032,-0.6548,7.319667256,0.38032,-0.2148,0.436786381,6.91,-0.44,6.923994512
05/05/2019 00:00,6.86088,-0.43176,6.874452056,0.35088,-0.24176,0.426104062,6.51,-0.19,6.512772067
05/05/2019 00:30,6.49072,-0.57448,6.516093415,0.36072,-0.24448,0.435762996,6.13,-0.33,6.138876119
05/05/2019 01:00,6.37264,-1.08256,6.463936627,0.32264,-0.22256,0.391956022,6.05,-0.86,6.110818276
05/05/2019 01:30,6.97112,-1.03264,7.047188051,0.31112,-0.17264,0.355809252,6.66,-0.86,6.715295973
05/05/2019 02:00,7.82672,-0.9448,7.88353937,0.28672,-0.1948,0.346634387,7.54,-0.75,7.577209249
05/05/2019 02:30,8.10288,-0.94488,8.157785392,0.27288,-0.19488,0.33532329,7.83,-0.75,7.865837527
05/05/2019 03:00,7.83552,-0.94528,7.892333492,0.26552,-0.19528,0.329598466,7.57,-0.75,7.607062508
05/05/2019 03:30,7.70016,-1.02432,7.767991728,0.27016,-0.18432,0.327047837,7.43,-0.84,7.477332412
05/05/2019 04:00,7.59744,-1.02672,7.666501713,0.27744,-0.18672,0.334420861,7.32,-0.84,7.368039088
05/05/2019 04:30,7.414,-1.08792,7.49339482,0.274,-0.17792,0.326697913,7.14,-0.91,7.197756595
05/05/2019 05:00,7.19928,-1.14976,7.290513053,0.27928,-0.16976,0.326826829,6.92,-0.98,6.989048576
05/05/2019 05:30,7.18984,-1.15056,7.281317706,0.26984,-0.17056,0.319224591,6.92,-0.98,6.989048576
05/05/2019 06:00,7.08776,-1.02272,7.161165968,0.26776,-0.17272,0.318633984,6.82,-0.85,6.872765091
05/05/2019 06:30,7.30632,-1.03552,7.379336936,0.32632,-0.18552,0.375369701,6.98,-0.85,7.031564549
05/05/2019 07:00,7.52864,-0.81208,7.572311019,0.46864,-0.19208,0.506476234,7.06,-0.62,7.087171509
05/05/2019 07:30,7.8576,-0.88464,7.907241345,0.7176,-0.18464,0.740973474,7.14,-0.7,7.174231666
05/05/2019 08:00,7.89112,-1.09496,7.966725316,1.15112,-0.19496,1.167513022,6.74,-0.9,6.799823527
05/05/2019 08:30,7.96912,-0.91384,8.021345094,1.65912,-0.23384,1.675517926,6.31,-0.68,6.346534487
05/05/2019 09:00,8.53088,-0.07104,8.531175784,1.95088,-0.26104,1.968266917,6.58,0.19,6.58274259
05/05/2019 09:30,9.45552,-0.13864,9.456536338,2.00552,-0.25864,2.022128858,7.45,0.12,7.45096638
05/05/2019 10:00,9.13904,-0.36232,9.146219323,2.45904,-0.30232,2.477554259,6.68,-0.06,6.680269456
05/05/2019 10:30,8.93624,0.17704,8.937993539,1.96624,-0.33296,1.994232208,6.97,0.51,6.988633629
05/05/2019 11:00,7.54256,0.5268,7.560934439,1.74256,-0.3132,1.77048287,5.8,0.84,5.860511923
05/05/2019 11:30,7.6412,0.40968,7.652174537,2.9312,-0.43032,2.962618562,4.71,0.84,4.784318133
05/05/2019 12:00,6.056,0.39376,6.0687876,1.966,-0.44624,2.016007475,4.09,0.84,4.175368247
05/05/2019 12:30,5.68312,0.30016,5.691041114,2.10312,-0.42984,2.146596413,3.58,0.73,3.653669388
05/05/2019 13:00,5.3472,0.21008,5.351325205,2.4972,-0.41992,2.532259988,2.85,0.63,2.918801124
05/05/2019 13:30,4.97568,0.22144,4.980605097,2.59568,-0.40856,2.627636949,2.38,0.63,2.461970755
05/05/2019 14:00,4.99464,0.2396,5.000383674,2.81464,-0.4404,2.848885833,2.18,0.68,2.283593659
05/05/2019 14:30,5.50744,0.29856,5.515526578,2.96744,-0.45144,3.00158262,2.54,0.75,2.64841462
05/05/2019 15:00,5.94832,0.04512,5.948491123,2.85832,-0.42488,2.88972598,3.09,0.47,3.125539953
05/05/2019 15:30,6.68584,0.16744,6.687936353,2.93584,-0.46256,2.972056234,3.75,0.63,3.802551775
05/05/2019 16:00,6.28184,0.38016,6.293332616,2.35184,-0.43984,2.392615851,3.93,0.82,4.014635724
05/05/2019 16:30,8.25512,0.16032,8.256676615,2.16512,-0.33968,2.191603777,6.09,0.5,6.110490979
05/05/2019 17:00,7.88608,0.33832,7.893333782,2.05608,-0.35168,2.085939546,5.83,0.69,5.870689908
05/05/2019 17:30,7.80128,0.51848,7.818490337,2.24128,-0.41152,2.278746311,5.56,0.93,5.637242234
05/05/2019 18:00,7.55984,0.44528,7.572942302,1.56984,-0.36472,1.611650801,5.99,0.81,6.044518178
05/05/2019 18:30,7.89816,0.2828,7.90322132,1.26816,-0.2872,1.300274442,6.63,0.57,6.654457153
05/05/2019 19:00,8.62208,0.14632,8.623321464,1.06208,-0.27368,1.096774666,7.56,0.42,7.571657678
05/05/2019 19:30,8.73704,0.10368,8.737655149,0.72704,-0.23632,0.764483031,8.01,0.34,8.017212733
05/05/2019 20:00,8.96976,-0.13808,8.970822735,0.47976,-0.31808,0.57562535,8.49,0.18,8.491907913
05/05/2019 20:30,9.18384,-0.1272,9.184720844,0.36384,-0.2172,0.423739762,8.82,0.09,8.820459172
05/05/2019 21:00,9.25728,-0.08064,9.25763122,0.30728,-0.17064,0.351481163,8.95,0.09,8.950452503
05/05/2019 21:30,9.28696,-0.19552,9.28901793,0.33696,-0.15552,0.371117922,8.95,-0.04,8.950089385
05/05/2019 22:00,8.89192,-0.22136,8.894674898,0.36192,-0.18136,0.404817905,8.53,-0.04,8.530093786
05/05/2019 22:30,8.44024,-0.20832,8.442810461,0.36024,-0.16832,0.397623541,8.08,-0.04,8.080099009
05/05/2019 23:00,8.11592,0.40872,8.12620511,0.37592,-0.15128,0.405217824,7.74,0.56,7.760231955
05/05/2019 23:30,7.04768,-0.55536,7.069527432,0.34768,-0.13536,0.373100137,6.7,-0.42,6.713151272
06/05/2019 00:00,6.59512,-0.57,6.619706022,0.28512,-0.15,0.322169853,6.31,-0.42,6.323962365
06/05/2019 00:30,6.4268,-0.43616,6.441583174,0.2568,-0.12616,0.286116385,6.17,-0.31,6.177782774
06/05/2019 01:00,6.17336,-1.26384,6.301401847,0.24336,-0.12384,0.273057568,5.93,-1.14,6.038584271
06/05/2019 01:30,6.47504,-1.87624,6.741395964,0.22504,-0.11624,0.253287858,6.25,-1.76,6.493080933
06/05/2019 02:00,7.43088,-1.75456,7.635211743,0.22088,-0.10456,0.24437833,7.21,-1.65,7.396391012
06/05/2019 02:30,7.72808,-1.73968,7.921471264,0.22808,-0.08968,0.245077516,7.5,-1.65,7.679355442
06/05/2019 03:00,7.41024,-1.81344,7.628906966,0.23024,-0.09344,0.248478352,7.18,-1.72,7.383142962
06/05/2019 03:30,7.20216,-1.81008,7.42613616,0.23216,-0.09008,0.249023437,6.97,-1.72,7.179087686
06/05/2019 04:00,7.08952,-1.88024,7.334616301,0.22952,-0.10024,0.250454563,6.86,-1.78,7.087171509
06/05/2019 04:30,6.80744,-1.86568,7.058470175,0.22744,-0.08568,0.243043239,6.58,-1.78,6.816509371
06/05/2019 05:00,6.62776,-1.8632,6.884672604,0.21776,-0.0832,0.233112972,6.41,-1.78,6.6525559
06/05/2019 05:30,6.62128,-1.85928,6.877373842,0.21128,-0.07928,0.2256647,6.41,-1.78,6.6525559
06/05/2019 06:00,6.7532,-1.86528,7.00606735,0.2132,-0.08528,0.229623427,6.54,-1.78,6.777905281
06/05/2019 06:30,7.14864,-1.70632,7.349461327,0.26864,-0.12632,0.296857191,6.88,-1.58,7.059093426
06/05/2019 07:00,7.64888,-1.10312,7.728016498,0.37888,-0.15312,0.408651182,7.27,-0.95,7.331807417
06/05/2019 07:30,8.2968,-0.52072,8.313124536,0.4368,-0.18072,0.472709169,7.86,-0.34,7.867350253
06/05/2019 08:00,8.25712,-0.52832,8.274004636,0.56712,-0.18832,0.597569675,7.69,-0.34,7.697512585
06/05/2019 08:30,7.69632,-0.93344,7.752718992,0.87632,-0.19344,0.897416167,6.82,-0.74,6.860029154
06/05/2019 09:00,7.10552,-0.7476,7.144740739,0.96552,-0.1776,0.981718203,6.14,-0.57,6.166400895
06/05/2019 09:30,6.93168,0.1204,6.932725567,1.18168,-0.2396,1.205726247,5.75,0.36,5.761258543
06/05/2019 10:00,6.93048,0.02632,6.930529978,1.12048,-0.25368,1.148838097,5.81,0.28,5.816743075
06/05/2019 10:30,7.15376,-0.12608,7.15487095,1.63376,-0.25608,1.653707563,5.52,0.13,5.521530585
06/05/2019 11:00,6.57096,0.13752,6.572398883,2.02096,-0.28248,2.040606349,4.55,0.42,4.569343498
06/05/2019 11:30,6.29056,0.08088,6.29107993,1.82056,-0.25912,1.838907798,4.47,0.34,4.482912
06/05/2019 12:00,5.69336,-0.02408,5.693410923,1.64336,-0.24408,1.661387112,4.05,0.22,4.055970907
06/05/2019 12:30,4.40928,0.1012,4.410441198,1.89928,-0.3488,1.931042713,2.51,0.45,2.550019608
06/05/2019 13:00,4.10592,0.14872,4.108612501,2.08592,-0.36128,2.116975551,2.02,0.51,2.083386666
06/05/2019 13:30,4.12736,0.12768,4.12933442,2.00736,-0.38232,2.043443846,2.12,0.51,2.180481598
06/05/2019 14:00,3.7488,0.59248,3.795330551,1.9288,-0.38752,1.967343689,1.82,0.98,2.067075228
06/05/2019 14:30,4.15304,0.90848,4.251244189,2.26304,-0.40152,2.298383857,1.89,1.31,2.299608662
06/05/2019 15:00,4.54376,0.90152,4.632331297,2.16376,-0.40848,2.201979393,2.38,1.31,2.716707566
06/05/2019 15:30,4.10496,-0.04008,4.105155662,2.16496,-0.40008,2.201616635,1.94,0.36,1.973119358
06/05/2019 16:00,4.30928,-0.05016,4.309571921,2.24928,-0.41016,2.286370868,2.06,0.36,2.09121974
06/05/2019 16:30,4.97136,-0.03208,4.971463504,2.04136,-0.39208,2.078672022,2.93,0.36,2.952033198
06/05/2019 17:00,6.10064,-0.06784,6.101017184,1.72064,-0.34784,1.755447144,4.38,0.28,4.388940647
06/05/2019 17:30,6.59832,0.01064,6.598328579,1.51832,-0.32936,1.553632399,5.08,0.34,5.091365239
06/05/2019 18:00,7.22032,-0.17224,7.222374092,1.21032,-0.29224,1.245101891,6.01,0.12,6.011197884
06/05/2019 18:30,8.02192,-0.71024,8.053300028,1.04192,-0.26024,1.07392837,6.98,-0.45,6.994490689
06/05/2019 19:00,8.68024,-0.05328,8.680403517,0.80024,-0.25328,0.839365722,7.88,0.2,7.882537662
06/05/2019 19:30,8.74704,-0.02736,8.74708279,0.58704,-0.22736,0.629530405,8.16,0.2,8.162450612
06/05/2019 20:00,8.68968,-0.1616,8.691182489,0.40968,-0.2016,0.456596389,8.28,0.04,8.280096618
06/05/2019 20:30,8.77272,-0.24888,8.776249623,0.30272,-0.16888,0.346640812,8.47,-0.08,8.470377796
06/05/2019 21:00,8.70464,-0.21736,8.707353381,0.23464,-0.13736,0.27188913,8.47,-0.08,8.470377796
06/05/2019 21:30,8.6936,-0.43512,8.7044822,0.2236,-0.12512,0.256226412,8.47,-0.31,8.475671065
06/05/2019 22:00,8.25184,-0.44072,8.263600759,0.21184,-0.13072,0.248925499,8.04,-0.31,8.045974149
06/05/2019 22:30,7.69576,-0.486,7.711090583,0.20576,-0.106,0.231458803,7.49,-0.38,7.499633324
06/05/2019 23:00,6.54648,-1.39856,6.694204244,0.20648,-0.10856,0.233279369,6.34,-1.29,6.469907264
06/05/2019 23:30,6.20672,-0.68392,6.244286967,0.20672,-0.10392,0.231370968,6,-0.58,6.027968149
07/05/2019 00:00,5.65592,-1.168,5.775262336,0.20592,-0.108,0.232523217,5.45,-1.06,5.552125719
07/05/2019 00:30,4.95512,-2.13688,5.39624595,0.20512,-0.10688,0.231295371,4.75,-2.03,5.165597739
07/05/2019 01:00,5.09496,-2.1344,5.523973277,0.20496,-0.1044,0.230017307,4.89,-2.03,5.294619911
07/05/2019 01:30,5.74584,-2.13608,6.130050169,0.20584,-0.10608,0.231566561,5.54,-2.03,5.900211861
07/05/2019 02:00,6.75688,-2.00784,7.048889898,0.20688,-0.09784,0.228849295,6.55,-1.91,6.822800012
07/05/2019 02:30,7.03656,-1.94288,7.299860227,0.20656,-0.10288,0.230762493,6.83,-1.84,7.07350691
07/05/2019 03:00,6.89568,-1.996,7.178747709,0.20568,-0.096,0.226980753,6.69,-1.9,6.954574034
07/05/2019 03:30,6.62576,-1.99368,6.919209169,0.20576,-0.09368,0.226082109,6.42,-1.9,6.695252049
07/05/2019 04:00,6.4752,-1.9968,6.776092184,0.2052,-0.0968,0.226886051,6.27,-1.9,6.551557067
07/05/2019 04:30,6.31128,-2.06976,6.641999827,0.20128,-0.09976,0.224645712,6.11,-1.97,6.419735197
07/05/2019 05:00,6.19608,-2.02264,6.517858539,0.19608,-0.10264,0.221319534,6,-1.92,6.299714279
07/05/2019 05:30,6.33608,-2.01936,6.650092073,0.19608,-0.09936,0.219817597,6.14,-1.92,6.433195163
07/05/2019 06:00,6.64848,-1.89088,6.912142467,0.19848,-0.11088,0.227351457,6.45,-1.78,6.691106037
07/05/2019 06:30,7.53032,-1.4548,7.669560766,0.26032,-0.1348,0.293151057,7.27,-1.32,7.388863241
07/05/2019 07:00,8.19672,-1.2468,8.291002895,0.47672,-0.1568,0.501844795,7.72,-1.09,7.796569759
07/05/2019 07:30,9.3528,-0.48632,9.36543512,0.6528,-0.16632,0.673654349,8.7,-0.32,8.705883068
07/05/2019 08:00,9.42952,-0.35272,9.436114604,0.72952,-0.17272,0.749687688,8.7,-0.18,8.70186187
07/05/2019 08:30,9.0368,0.26232,9.040606507,1.0868,-0.20768,1.106465193,7.95,0.47,7.963880963
07/05/2019 09:00,7.98408,0.61824,8.007980653,1.71408,-0.27176,1.735489483,6.27,0.89,6.332850859
07/05/2019 09:30,7.48232,0.83128,7.528355665,2.15232,-0.31872,2.17579039,5.33,1.15,5.452650732
07/05/2019 10:00,6.9752,0.68072,7.008337517,2.1352,-0.31928,2.158939267,4.84,1,4.942226219
07/05/2019 10:30,6.71968,0.79584,6.76664323,2.63968,-0.40416,2.670441126,4.08,1.2,4.252810835
07/05/2019 11:00,6.43288,1.03136,6.515032505,2.67288,-0.45864,2.71194361,3.76,1.49,4.044465354
07/05/2019 11:30,6.40192,0.88224,6.462424244,2.91192,-0.43776,2.944641218,3.49,1.32,3.731286641
07/05/2019 12:00,6.55048,1.07208,6.637630884,3.06048,-0.49792,3.100719619,3.49,1.57,3.826878624
07/05/2019 12:30,6.39,1.05624,6.476707724,3.2,-0.51376,3.240979688,3.19,1.57,3.5554184
07/05/2019 13:00,6.31488,0.87776,6.375591897,3.06488,-0.47224,3.101048215,3.25,1.35,3.519232871
07/05/2019 13:30,6.19576,0.5628,6.221268827,3.10576,-0.4272,3.135003193,3.09,0.99,3.244718786
07/05/2019 14:00,5.2372,0.81648,5.300462568,3.1072,-0.45352,3.140122964,2.13,1.27,2.479879029
07/05/2019 14:30,5.67072,0.79608,5.726325932,3.06072,-0.47392,3.097193421,2.61,1.27,2.902585055
07/05/2019 15:00,5.35952,1.0472,5.460868289,2.78952,-0.5128,2.836262624,2.57,1.56,3.006409819
07/05/2019 15:30,5.25096,0.99152,5.343752692,3.20096,-0.50848,3.241095005,2.05,1.5,2.540177159
07/05/2019 16:00,5.93,0.85752,5.991680945,3.01,-0.44248,3.042349183,2.92,1.3,3.196310373
07/05/2019 16:30,6.90016,0.87632,6.955583712,2.48016,-0.42368,2.516087909,4.42,1.3,4.607211738
07/05/2019 17:00,7.47272,0.75216,7.510478604,1.65272,-0.33784,1.686896341,5.82,1.09,5.921190759
07/05/2019 17:30,8.66144,0.62336,8.6838425,1.65144,-0.30664,1.679667278,7.01,0.93,7.071421356
07/05/2019 18:00,9.17368,0.61464,9.194247499,1.56368,-0.31536,1.595163651,7.61,0.93,7.666615942
07/05/2019 18:30,9.11224,0.55032,9.128842748,1.37224,-0.31968,1.408984712,7.74,0.87,7.788741875
07/05/2019 19:00,8.8964,0.41208,8.90593863,1.0264,-0.29792,1.068762502,7.87,0.71,7.901961782
07/05/2019 19:30,8.66064,0.28352,8.665279499,0.85064,-0.29648,0.900826731,7.81,0.58,7.831506879
07/05/2019 20:00,8.52616,0.14032,8.527314586,0.61616,-0.27968,0.676663911,7.91,0.42,7.921142594
07/05/2019 20:30,8.65912,0.04128,8.659218395,0.44912,-0.24872,0.513391091,8.21,0.29,8.215120206
07/05/2019 21:00,8.77312,0.00064,8.773120023,0.38312,-0.22936,0.446527652,8.39,0.23,8.393151971
07/05/2019 21:30,8.8048,0.03568,8.804872293,0.4148,-0.25432,0.486556988,8.39,0.29,8.395010423
07/05/2019 22:00,8.20728,-0.17,8.209040443,0.47728,-0.27,0.548357728,7.73,0.1,7.730646803
07/05/2019 22:30,7.36832,-0.7388,7.405266036,0.58832,-0.2788,0.651037528,6.78,-0.46,6.795586803
07/05/2019 23:00,6.8136,-0.47456,6.830106306,0.6736,-0.29456,0.735188788,6.14,-0.18,6.14263787
07/05/2019 23:30,5.90448,-0.95112,5.98059473,0.63448,-0.28112,0.693969253,5.27,-0.67,5.312419411
08/05/2019 00:00,5.36368,-1.60336,5.598198499,0.59368,-0.26336,0.649472426,4.77,-1.34,4.954644286
08/05/2019 00:30,5.06296,-1.26744,5.219192286,0.65296,-0.24744,0.698271663,4.41,-1.02,4.526422428
08/05/2019 01:00,5.29768,-0.7508,5.350618097,0.69768,-0.2508,0.741389252,4.6,-0.5,4.627094121
08/05/2019 01:30,5.79088,-0.9308,5.865209273,0.72088,-0.2508,0.763261826,5.07,-0.68,5.115398323
08/05/2019 02:00,6.69032,-0.86832,6.74643323,0.74032,-0.25832,0.784093696,5.95,-0.61,5.981187173
08/05/2019 02:30,7.23752,-0.2652,7.242377151,0.76752,-0.2752,0.81536617,6.47,0.01,6.470007728
08/05/2019 03:00,7.2856,0.36176,7.294575907,0.8156,-0.29824,0.868418366,6.47,0.66,6.503575939
08/05/2019 03:30,7.03232,0.3532,7.041184192,0.83232,-0.3068,0.887064159,6.2,0.66,6.235030072
08/05/2019 04:00,6.86848,0.368,6.878331303,0.83848,-0.292,0.88786976,6.03,0.66,6.066011869
08/05/2019 04:30,6.71248,0.36832,6.722577435,0.80248,-0.29168,0.853845052,5.91,0.66,5.946738602
08/05/2019 05:00,6.59712,0.35992,6.606930808,0.81712,-0.30008,0.870478662,5.78,0.66,5.817559626
08/05/2019 05:30,6.79248,0.53448,6.813475869,0.78248,-0.30552,0.840010369,6.01,0.84,6.068418245
08/05/2019 06:00,7.01112,0.662,7.042304144,0.79112,-0.318,0.852639932,6.22,0.98,6.29672931
08/05/2019 06:30,6.88616,-0.6008,6.91231945,0.78616,-0.3108,0.845366303,6.1,-0.29,6.106889552
08/05/2019 07:00,7.48008,-0.5808,7.502594581,0.81008,-0.3408,0.87884825,6.67,-0.24,6.674316444
08/05/2019 07:30,8.82304,0.08464,8.823445969,0.90304,-0.34536,0.966827167,7.92,0.43,7.93166439
08/05/2019 08:00,8.91336,0.35752,8.920527285,1.13336,-0.39248,1.19939378,7.78,0.75,7.816066786
08/05/2019 08:30,8.60952,0.43344,8.620423706,1.14952,-0.38656,1.212775686,7.46,0.82,7.504931712
08/05/2019 09:00,8.30464,0.27504,8.309193254,1.17464,-0.35496,1.227100538,7.13,0.63,7.157778985
08/05/2019 09:30,8.33488,0.23368,8.338155129,1.05488,-0.34632,1.110274451,7.28,0.58,7.303067849
08/05/2019 10:00,8.78888,0.29376,8.793787955,1.50888,-0.35624,1.550363116,7.28,0.65,7.308960254
08/05/2019 10:30,8.5236,0.66616,8.54959216,1.6136,-0.39384,1.660968063,6.91,1.06,6.990829708
08/05/2019 11:00,8.17944,0.30992,8.185309348,1.95944,-0.42008,2.003964151,6.22,0.73,6.262691115
08/05/2019 11:30,7.52984,0.03016,7.529900401,2.13984,-0.44984,2.18661182,5.39,0.48,5.411330705
08/05/2019 12:00,7.16048,0.04384,7.160614204,2.35048,-0.49616,2.402276207,4.81,0.54,4.840216937
08/05/2019 12:30,6.94736,-0.058,6.947602102,2.13736,-0.478,2.190157933,4.81,0.42,4.828301979
08/05/2019 13:00,6.37152,-0.15392,6.37337889,2.32152,-0.49392,2.373481004,4.05,0.34,4.064246548
08/05/2019 13:30,6.37912,-0.2324,6.38335192,2.11912,-0.4924,2.175575173,4.26,0.26,4.267926897
08/05/2019 14:00,7.34784,-0.39984,7.358710804,1.81784,-0.38984,1.859171184,5.53,-0.01,5.530009042
08/05/2019 14:30,7.2784,-0.27648,7.283649343,1.7984,-0.41648,1.845995165,5.48,0.14,5.481788029
08/05/2019 15:00,6.47944,-0.2684,6.484996629,1.97944,-0.4084,2.021131681,4.5,0.14,4.502177251
08/05/2019 15:30,7.4372,-0.31752,7.443974932,1.7372,-0.36752,1.775650526,5.7,0.05,5.700219294
08/05/2019 16:00,7.8088,-0.13272,7.809927787,1.7988,-0.38272,1.839063903,6.01,0.25,6.01519742
08/05/2019 16:30,8.96432,0.29048,8.969025125,1.73432,-0.36952,1.773248683,7.23,0.66,7.260061983
08/05/2019 17:00,9.28768,0.52016,9.302234474,1.58768,-0.38984,1.634840362,7.7,0.91,7.753586267
08/05/2019 17:30,9.43984,0.68504,9.464663704,1.30984,-0.32496,1.349548008,8.13,1.01,8.192496567
08/05/2019 18:00,9.5308,0.02816,9.530841601,1.0908,-0.28184,1.126622575,8.44,0.31,8.445691209
08/05/2019 18:30,9.87776,-0.06112,9.877949092,1.08776,-0.28112,1.12349912,8.79,0.22,8.792752698
08/05/2019 19:00,9.80624,-0.13328,9.807145685,0.87624,-0.27328,0.917866273,8.93,0.14,8.931097357
08/05/2019 19:30,9.78,-0.196,9.781963811,0.64,-0.256,0.689301095,9.14,0.06,9.140196934
08/05/2019 20:00,9.59336,0.08336,9.593722165,0.45336,-0.24664,0.516107139,9.14,0.33,9.14595539
08/05/2019 20:30,9.6988,0.02832,9.698841346,0.3288,-0.23168,0.402225139,9.37,0.26,9.373606563
08/05/2019 21:00,9.50776,-0.03928,9.50784114,0.24776,-0.16928,0.300067886,9.26,0.13,9.260912482
08/05/2019 21:30,9.37496,-0.03352,9.375019925,0.23496,-0.16352,0.286260357,9.14,0.13,9.140924461
08/05/2019 22:00,8.53696,0.19688,8.539229929,0.22696,-0.14312,0.268317305,8.31,0.34,8.316952567
08/05/2019 22:30,7.92288,0.21096,7.925688085,0.22288,-0.12904,0.257539931,7.7,0.34,7.707502838
08/05/2019 23:00,7.13864,-0.16192,7.140476114,0.21864,-0.12192,0.250335647,6.92,-0.04,6.920115606
08/05/2019 23:30,6.26024,-0.79752,6.310835365,0.22024,-0.12752,0.254493631,6.04,-0.67,6.07704698
09/05/2019 00:00,6.16936,0.0544,6.169599839,0.22936,-0.1356,0.26644581,5.94,0.19,5.943037944
