Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
09/05/2019 00:30,5.91368,0.02352,5.913726772,0.24368,-0.16648,0.295119523,5.67,0.19,5.673182528
09/05/2019 01:00,6.02712,0.09832,6.02792189,0.24712,-0.17168,0.300902504,5.78,0.27,5.786302792
09/05/2019 01:30,6.6668,0.1484,6.668451454,0.2468,-0.1716,0.300594078,6.42,0.32,6.427970131
09/05/2019 02:00,7.64192,0.24528,7.645855319,0.25192,-0.14472,0.2905298,7.39,0.39,7.400283778
09/05/2019 02:30,7.94384,0.31848,7.950221598,0.26384,-0.15152,0.304252947,7.68,0.47,7.69436807
09/05/2019 03:00,7.5208,0.07144,7.521139296,0.3308,-0.17856,0.375915301,7.19,0.25,7.194345001
09/05/2019 03:30,7.34224,0.04056,7.34235203,0.40224,-0.20944,0.453499869,6.94,0.25,6.944501422
09/05/2019 04:00,7.20824,0.00848,7.208244988,0.49824,-0.24152,0.55369216,6.71,0.25,6.714655613
09/05/2019 04:30,6.94808,-0.0192,6.948106528,0.60808,-0.2692,0.665003704,6.34,0.25,6.344927108
09/05/2019 05:00,6.83232,-0.03232,6.832396444,0.64232,-0.28232,0.701626371,6.19,0.25,6.195046408
09/05/2019 05:30,6.9224,0.06232,6.922680517,0.6824,-0.29768,0.744501943,6.24,0.36,6.250375989
09/05/2019 06:00,7.1372,0.17176,7.139266443,0.6972,-0.29824,0.758310581,6.44,0.47,6.457127844
09/05/2019 06:30,7.88768,0.42544,7.899145205,0.69768,-0.31456,0.765313907,7.19,0.74,7.227980354
09/05/2019 07:00,8.44672,0.1268,8.447671691,0.73672,-0.2932,0.792920298,7.71,0.42,7.721431214
09/05/2019 07:30,9.1232,-0.11648,9.123943546,0.7232,-0.28648,0.777874688,8.4,0.17,8.401720062
09/05/2019 08:00,9.38136,-0.32496,9.386986441,0.87136,-0.28496,0.916771755,8.51,-0.04,8.510094007
09/05/2019 08:30,9.646,0.4628,9.657095828,0.966,-0.3172,1.016745711,8.68,0.78,8.714975617
09/05/2019 09:00,9.49328,0.39864,9.501646121,1.03328,-0.33136,1.085111519,8.46,0.73,8.491436863
09/05/2019 09:30,9.55248,0.45272,9.563201846,1.09248,-0.32728,1.140449363,8.46,0.78,8.495881355
09/05/2019 10:00,9.19464,0.3484,9.201238356,1.09464,-0.3416,1.14670279,8.1,0.69,8.129335766
09/05/2019 10:30,8.98976,0.1808,8.99157792,1.23976,-0.3392,1.285325444,7.75,0.52,7.767425571
09/05/2019 11:00,8.33472,0.17448,8.336546092,1.46472,-0.34552,1.504921509,6.87,0.52,6.88965166
09/05/2019 11:30,7.73304,0.27624,7.737972356,1.69304,-0.40376,1.740519055,6.04,0.68,6.078157616
09/05/2019 12:00,7.0424,0.39312,7.053363814,1.9324,-0.40688,1.97477115,5.11,0.8,5.172243227
09/05/2019 12:30,7.06032,0.28576,7.066100571,1.79032,-0.39424,1.833213266,5.27,0.68,5.313689867
09/05/2019 13:00,6.2108,-0.08816,6.211425668,1.9408,-0.44816,1.991871488,4.27,0.36,4.285148772
09/05/2019 13:30,5.91488,0.16528,5.917188766,2.24488,-0.45472,2.290470802,3.67,0.62,3.722002149
09/05/2019 14:00,6.45376,-0.00896,6.45376622,2.30376,-0.40896,2.339777429,4.15,0.4,4.169232543
09/05/2019 14:30,6.18376,0.14552,6.185471996,2.48376,-0.44448,2.523217432,3.7,0.59,3.746745254
09/05/2019 15:00,5.04552,0.52648,5.072913686,3.03552,-0.53352,3.082048874,2.01,1.06,2.272377609
09/05/2019 15:30,5.50816,0.65656,5.547152208,3.17816,-0.52344,3.220976625,2.33,1.18,2.611761857
09/05/2019 16:00,4.97496,0.85368,5.047672389,3.26496,-0.57632,3.315434895,1.71,1.43,2.229125389
09/05/2019 16:30,6.106,0.4856,6.125279043,2.546,-0.4344,2.582792938,3.56,0.92,3.676955262
09/05/2019 17:00,6.956,-0.43696,6.969710901,2.216,-0.38696,2.249531961,4.74,-0.05,4.740263706
09/05/2019 17:30,6.92376,-0.79168,6.968874354,2.18376,-0.36168,2.213508563,4.74,-0.43,4.759464256
09/05/2019 18:00,7.48256,-0.94808,7.542384228,1.74256,-0.34808,1.776984817,5.74,-0.6,5.77127369
09/05/2019 18:30,8.1968,-0.93208,8.249624438,1.4968,-0.33208,1.533195149,6.7,-0.6,6.726812024
09/05/2019 19:00,8.48112,-1.04216,8.54491041,1.15112,-0.30216,1.190116767,7.33,-0.74,7.367258649
09/05/2019 19:30,8.67088,-0.36024,8.678360031,0.83088,-0.27024,0.873722629,7.84,-0.09,7.840516565
09/05/2019 20:00,8.58176,-0.41848,8.591957298,0.63176,-0.23848,0.67527284,7.95,-0.18,7.952037475
09/05/2019 20:30,8.58768,-0.45304,8.599621679,0.42768,-0.20304,0.473429429,8.16,-0.25,8.163828759
09/05/2019 21:00,8.20992,-1.0888,8.281803659,0.32992,-0.1588,0.366148394,7.88,-0.93,7.93468966
09/05/2019 21:30,8.2216,-1.03232,8.286156597,0.3416,-0.17232,0.382602591,7.88,-0.86,7.926790019
09/05/2019 22:00,7.9032,-1.02352,7.969200928,0.3232,-0.16352,0.362211306,7.58,-0.86,7.628630283
09/05/2019 22:30,7.34336,-1.1248,7.42900472,0.30336,-0.1648,0.345233732,7.04,-0.96,7.10515306
09/05/2019 23:00,6.80592,-1.1416,6.900999754,0.27592,-0.1816,0.330318644,6.53,-0.96,6.600189391
09/05/2019 23:30,6.30328,-1.0292,6.38675124,0.29328,-0.1992,0.354533212,6.01,-0.83,6.067042113
10/05/2019 00:00,5.58672,-1.51504,5.788504691,0.28672,-0.15504,0.325953616,5.3,-1.36,5.471709057
10/05/2019 00:30,5.4132,-1.38952,5.58869395,0.2732,-0.11952,0.298200051,5.14,-1.27,5.294572693
10/05/2019 01:00,5.57144,-1.17816,5.694647018,0.26144,-0.11816,0.286901829,5.31,-1.06,5.414766846
10/05/2019 01:30,6.53184,-0.658,6.564898917,0.26184,-0.108,0.283238743,6.27,-0.55,6.29407658
10/05/2019 02:00,7.43336,-0.61648,7.458879841,0.26336,-0.11648,0.287968887,7.17,-0.5,7.187412608
10/05/2019 02:30,7.7244,-0.57024,7.745419874,0.2544,-0.12024,0.28138411,7.47,-0.45,7.483541942
10/05/2019 03:00,7.4332,-0.63592,7.460352303,0.2532,-0.11592,0.278473852,7.18,-0.52,7.198805456
10/05/2019 03:30,7.17272,-0.68568,7.205419437,0.28272,-0.11568,0.305470884,6.89,-0.57,6.913537445
10/05/2019 04:00,7.09336,-0.68824,7.126670358,0.28336,-0.11824,0.307040042,6.81,-0.57,6.833812991
10/05/2019 04:30,6.85272,-0.6836,6.886732197,0.28272,-0.1136,0.304689282,6.57,-0.57,6.594679674
10/05/2019 05:00,6.76144,-0.68392,6.795941248,0.29144,-0.11392,0.31291379,6.47,-0.57,6.495059661
10/05/2019 05:30,6.75688,-0.67856,6.790866735,0.28688,-0.10856,0.306733448,6.47,-0.57,6.495059661
10/05/2019 06:00,7.004,-0.63032,7.032305405,0.324,-0.11032,0.342266712,6.68,-0.52,6.700208952
10/05/2019 06:30,7.4692,-0.57928,7.491629593,0.4392,-0.13928,0.460755421,7.03,-0.44,7.0437561
10/05/2019 07:00,8.1364,-0.5884,8.157647916,0.5564,-0.1484,0.575850258,7.58,-0.44,7.592759709
10/05/2019 07:30,8.59112,-0.67968,8.617964247,0.73112,-0.14968,0.746284501,7.86,-0.53,7.877848691
10/05/2019 08:00,7.85976,-1.22248,7.95426204,1.04976,-0.19248,1.067260328,6.81,-1.03,6.887452359
10/05/2019 08:30,7.64744,0.0012,7.647440094,1.37744,-0.2288,1.396313143,6.27,0.23,6.274217083
10/05/2019 09:00,7.34464,-0.02776,7.344692461,1.55464,-0.25776,1.575863493,5.79,0.23,5.79456642
10/05/2019 09:30,6.75,-0.11848,6.751039736,1.48,-0.29848,1.509798103,5.27,0.18,5.273073108
10/05/2019 10:00,6.44008,-0.1256,6.441304663,1.61008,-0.3056,1.638825484,4.83,0.18,4.833352874
10/05/2019 10:30,7.04848,-0.09584,7.04913155,1.95848,-0.32584,1.985400619,5.09,0.23,5.095193814
10/05/2019 11:00,8.38168,-0.31064,8.387434461,2.46168,-0.35064,2.486527062,5.92,0.04,5.920135134
10/05/2019 11:30,7.88184,-0.33064,7.888772059,2.35184,-0.37064,2.380866522,5.53,0.04,5.530144664
10/05/2019 12:00,7.63568,-0.37288,7.64477917,2.24568,-0.33288,2.270217557,5.39,-0.04,5.390148421
10/05/2019 12:30,8.64184,-0.42472,8.65227055,2.46184,-0.38472,2.491719419,6.18,-0.04,6.180129448
10/05/2019 13:00,7.8244,-0.09736,7.825005708,2.4744,-0.45736,2.51631348,5.35,0.36,5.36209847
10/05/2019 13:30,6.51312,0.02112,6.513154243,2.48312,-0.49888,2.532738871,4.03,0.52,4.063409898
10/05/2019 14:00,5.97176,-0.13136,5.973204579,2.85176,-0.43136,2.884199464,3.12,0.3,3.134389893
10/05/2019 14:30,5.48432,-0.01144,5.484331932,3.30432,-0.48144,3.339208759,2.18,0.47,2.230089684
10/05/2019 15:00,5.48672,-0.00744,5.486725044,3.30672,-0.47744,3.341009744,2.18,0.47,2.230089684
10/05/2019 15:30,5.66144,0.1824,5.664377515,3.23144,-0.5176,3.272631087,2.43,0.7,2.528813951
10/05/2019 16:00,6.68432,0.10216,6.685100637,2.67432,-0.39784,2.703750012,4.01,0.5,4.041051843
10/05/2019 16:30,7.18928,0.03864,7.189383838,2.37928,-0.30136,2.398289217,4.81,0.34,4.822001659
10/05/2019 17:00,7.6696,0.08704,7.67009388,2.2096,-0.35296,2.23761322,5.46,0.44,5.477700247
10/05/2019 17:30,8.08912,0.0296,8.089174157,1.82912,-0.2904,1.852029194,6.26,0.32,6.268173578
10/05/2019 18:00,8.29856,-0.03304,8.298625773,1.51856,-0.25304,1.539497878,6.78,0.22,6.783568382
10/05/2019 18:30,8.53408,-0.00496,8.534081441,1.14408,-0.22496,1.165987156,7.39,0.22,7.39327397
10/05/2019 19:00,8.38152,-0.08832,8.381985322,0.99152,-0.22832,1.017468394,7.39,0.14,7.391325997
10/05/2019 19:30,8.4348,-0.30128,8.440178948,0.6248,-0.19128,0.653424118,7.81,-0.11,7.810774609
10/05/2019 20:00,8.46728,-0.45704,8.479605897,0.39728,-0.16704,0.430968398,8.07,-0.29,8.075208976
10/05/2019 20:30,8.4508,-0.58224,8.470833729,0.3008,-0.19224,0.356982993,8.15,-0.39,8.159325953
10/05/2019 21:00,8.44584,-0.62288,8.468777527,0.24584,-0.16288,0.294902018,8.2,-0.46,8.212892304
10/05/2019 21:30,8.56376,-0.63088,8.586966572,0.25376,-0.17088,0.305931548,8.31,-0.46,8.322721911
10/05/2019 22:00,8.42832,-0.6888,8.456419069,0.27832,-0.1788,0.330804266,8.15,-0.51,8.165941464
10/05/2019 22:30,7.92304,-0.73744,7.95728475,0.28304,-0.17744,0.334060766,7.64,-0.56,7.660496067
10/05/2019 23:00,7.26136,-0.74088,7.299058311,0.27136,-0.18088,0.32611934,6.99,-0.56,7.012396167
10/05/2019 23:30,6.87184,-0.19104,6.874494983,0.26184,-0.18104,0.318332636,6.61,-0.01,6.610007564
11/05/2019 00:00,6.0548,-0.9284,6.125563615,0.2448,-0.1784,0.302908567,5.81,-0.75,5.858207917
11/05/2019 00:30,5.54976,-1.40624,5.725150391,0.21976,-0.16624,0.275554342,5.33,-1.24,5.472339536
11/05/2019 01:00,5.63632,-1.2832,5.780545423,0.24632,-0.1632,0.295478903,5.39,-1.12,5.505133967
11/05/2019 01:30,6.5628,-0.63496,6.593445081,0.2628,-0.16496,0.310283164,6.3,-0.47,6.31750742
11/05/2019 02:00,7.26688,-0.64232,7.295212123,0.27688,-0.17232,0.326123775,6.99,-0.47,7.005783325
11/05/2019 02:30,7.63968,-0.59552,7.66285551,0.27968,-0.17552,0.330194144,7.36,-0.42,7.371973955
11/05/2019 03:00,7.38664,-0.60856,7.411666193,0.30664,-0.18856,0.359976337,7.08,-0.42,7.092446686
11/05/2019 03:30,7.1656,-0.61568,7.192001475,0.3156,-0.19568,0.371340844,6.85,-0.42,6.862863834
11/05/2019 04:00,7.08064,-0.61904,7.107648931,0.32064,-0.19904,0.377394927,6.76,-0.42,6.77303477
11/05/2019 04:30,6.89264,-0.60656,6.919277506,0.32264,-0.18656,0.372694517,6.57,-0.42,6.58341097
11/05/2019 05:00,7.046,0.03736,7.046099046,0.326,-0.19264,0.378663663,6.72,0.23,6.72393486
11/05/2019 05:30,7.13056,0.11456,7.131480205,0.35056,-0.21544,0.411468963,6.78,0.33,6.788026223
11/05/2019 06:00,7.16336,0.1056,7.164138319,0.38336,-0.2244,0.44420744,6.78,0.33,6.788026223
11/05/2019 06:30,7.28392,0.19344,7.286488153,0.44392,-0.22656,0.498391814,6.84,0.42,6.852882605
11/05/2019 07:00,7.54816,0.27344,7.553111201,0.57816,-0.24656,0.628538638,6.97,0.52,6.989370501
11/05/2019 07:30,7.98376,0.45416,7.996667121,0.85376,-0.25584,0.891268895,7.13,0.71,7.165263429
11/05/2019 08:00,8.1216,0.60216,8.143892388,1.2816,-0.27784,1.311370896,6.84,0.88,6.89637586
11/05/2019 08:30,8.09624,0.54904,8.114834999,1.77624,-0.33096,1.806810189,6.32,0.88,6.380971713
11/05/2019 09:00,7.6512,-0.14656,7.652603562,2.0912,-0.35656,2.121379851,5.56,0.21,5.563964414
11/05/2019 09:30,7.21384,-0.24928,7.21814575,2.30384,-0.36928,2.33324805,4.91,0.12,4.911466176
11/05/2019 10:00,5.81272,0.01736,5.812745923,2.44272,-0.43264,2.480737465,3.37,0.45,3.399911764
11/05/2019 10:30,5.97224,-0.08192,5.972801814,2.54224,-0.41192,2.575395563,3.43,0.33,3.445838069
11/05/2019 11:00,5.46792,-0.01504,5.467940684,3.00792,-0.48504,3.046776416,2.46,0.47,2.504495957
11/05/2019 11:30,5.62072,-0.1448,5.622584847,3.28072,-0.4848,3.316346598,2.34,0.34,2.364571843
11/05/2019 12:00,5.43792,-0.00896,5.437927382,3.56792,-0.50896,3.604038486,1.87,0.5,1.935691091
11/05/2019 12:30,4.88304,0.13552,4.884920195,3.35304,-0.51448,3.392280488,1.53,0.65,1.662347737
11/05/2019 13:00,5.16856,-0.01824,5.168592185,3.52856,-0.51824,3.566413937,1.64,0.5,1.714526174
11/05/2019 13:30,5.10936,0.03016,5.109449015,3.63936,-0.53984,3.679180403,1.47,0.57,1.576642001
11/05/2019 14:00,5.15432,0.44832,5.173780579,3.53432,-0.54168,3.575588775,1.62,0.99,1.89855208
11/05/2019 14:30,4.94456,1.5856,5.192571709,3.78456,-0.6244,3.835722846,1.16,2.21,2.495936698
11/05/2019 15:00,4.2272,0.85304,4.31241198,4.0672,-0.63696,4.116774694,0.16,1.49,1.498565981
11/05/2019 15:30,3.78176,0.30376,3.793939751,4.07176,-0.63624,4.121168625,-0.29,0.94,0.983717439
11/05/2019 16:00,3.68384,0.3872,3.70413296,3.86384,-0.6128,3.912132844,-0.18,1,1.016070864
11/05/2019 16:30,4.26232,0.40152,4.281190266,3.78232,-0.59848,3.829376306,0.48,1,1.10923397
11/05/2019 17:00,5.00096,0.44128,5.020391315,3.48096,-0.55872,3.525514226,1.52,1,1.819450466
11/05/2019 17:30,5.81032,0.28632,5.817370338,3.02032,-0.49368,3.060400765,2.79,0.78,2.896981187
11/05/2019 18:00,6.53008,0.22568,6.533978594,2.55008,-0.44432,2.588499231,3.98,0.67,4.036000496
11/05/2019 18:30,7.18808,-0.04144,7.188199452,1.95808,-0.38144,1.994886904,5.23,0.34,5.241039973
11/05/2019 19:00,7.50248,-0.27296,7.50744386,1.36248,-0.32296,1.400233878,6.14,0.05,6.14020358
11/05/2019 19:30,7.662,-0.44088,7.674673881,0.832,-0.28088,0.878133005,6.83,-0.16,6.831873828
11/05/2019 20:00,7.78744,-0.58272,7.809211506,0.51744,-0.25272,0.575857232,7.27,-0.33,7.27748583
11/05/2019 20:30,8.11576,-0.69088,8.1451136,0.38576,-0.25088,0.460164701,7.73,-0.44,7.742512512
11/05/2019 21:00,8.13784,-0.922,8.189903776,0.28784,-0.202,0.35164736,7.85,-0.72,7.882949955
11/05/2019 21:30,8.3736,-0.7504,8.407156304,0.3236,-0.2104,0.385985906,8.05,-0.54,8.068091472
11/05/2019 22:00,8.26736,-0.57192,8.28711855,0.34736,-0.21192,0.406901777,7.92,-0.36,7.928177596
11/05/2019 22:30,7.82464,-0.62936,7.849909881,0.32464,-0.22936,0.39748854,7.5,-0.4,7.510659092
11/05/2019 23:00,7.28152,-0.54016,7.301527671,0.30152,-0.22016,0.373342652,6.98,-0.32,6.987331393
11/05/2019 23:30,6.36288,-1.27696,6.489751053,0.30288,-0.20696,0.366836116,6.06,-1.07,6.153738701
12/05/2019 00:00,6.00904,-1.34736,6.158241688,0.27904,-0.19736,0.341781057,5.73,-1.15,5.844262143
12/05/2019 00:30,5.6684,-1.27104,5.809156672,0.2784,-0.18104,0.332087401,5.39,-1.09,5.499109019
12/05/2019 01:00,5.97552,-0.84688,6.035233633,0.26552,-0.13688,0.298725635,5.71,-0.71,5.753972541
12/05/2019 01:30,6.52512,-0.75816,6.569018009,0.25512,-0.13816,0.290128248,6.27,-0.62,6.300579338
12/05/2019 02:00,7.4236,-0.5912,7.447103759,0.2836,-0.1812,0.336544796,7.14,-0.41,7.151762021
12/05/2019 02:30,7.566,-0.61368,7.590847064,0.306,-0.20368,0.367588822,7.26,-0.41,7.271567919
12/05/2019 03:00,7.3532,-0.60728,7.378234154,0.3132,-0.19728,0.370153534,7.04,-0.41,7.051928814
12/05/2019 03:30,7.20592,-0.60816,7.231537985,0.29592,-0.19816,0.356140467,6.91,-0.41,6.922152844
12/05/2019 04:00,7.11416,-0.61416,7.140620772,0.27416,-0.20416,0.341825996,6.84,-0.41,6.852276994
12/05/2019 04:30,6.96728,-0.60416,6.993425477,0.25728,-0.19416,0.32232143,6.71,-0.41,6.722514411
12/05/2019 05:00,6.87584,-0.60288,6.902219933,0.24584,-0.19288,0.312473999,6.63,-0.41,6.642665128
12/05/2019 05:30,6.86872,-0.5976,6.894667519,0.23872,-0.1876,0.303613238,6.63,-0.41,6.642665128
12/05/2019 06:00,6.68376,-0.59272,6.709989921,0.26376,-0.18272,0.320867474,6.42,-0.41,6.433078579
12/05/2019 06:30,6.83,-0.50616,6.848729659,0.33,-0.20616,0.389104029,6.5,-0.3,6.506919394
12/05/2019 07:00,6.74264,-0.93512,6.807175889,0.46264,-0.19512,0.502103161,6.28,-0.74,6.323448426
12/05/2019 07:30,6.94864,-0.9328,7.010970952,0.76864,-0.1928,0.792451443,6.18,-0.74,6.224146528
12/05/2019 08:00,7.03208,-0.83592,7.081589608,1.24208,-0.18592,1.255917582,5.79,-0.65,5.826371083
12/05/2019 08:30,6.60584,-0.8028,6.654442873,1.74584,-0.2228,1.759999189,4.86,-0.58,4.894486694
12/05/2019 09:00,6.06216,-0.66312,6.098320425,2.21216,-0.27312,2.228956348,3.85,-0.39,3.869702831
12/05/2019 09:30,5.56544,-1.014,5.657059165,2.64544,-0.324,2.665207083,2.92,-0.69,3.000416638
12/05/2019 10:00,5.02728,-1.23192,5.176018845,3.02728,-0.41192,3.05517631,2,-0.82,2.161573501
12/05/2019 10:30,4.6908,-1.11808,4.822209818,3.3108,-0.45808,3.342339589,1.38,-0.66,1.529705854
12/05/2019 11:00,4.22536,-1.20944,4.395044055,3.52536,-0.47944,3.557811946,0.7,-0.73,1.011385189
12/05/2019 11:30,3.8268,-1.13688,3.992104003,3.7168,-0.47688,3.747267908,0.11,-0.66,0.669103878
12/05/2019 12:00,4.07648,-0.11704,4.078159824,3.82648,-0.47704,3.856101185,0.25,0.36,0.43829214
12/05/2019 12:30,4.00704,0.13888,4.009445999,3.87704,-0.48112,3.906778163,0.13,0.62,0.633482439
12/05/2019 13:00,3.69296,0.14496,3.695803967,3.89296,-0.47504,3.921836376,-0.2,0.62,0.651459899
12/05/2019 13:30,3.53584,0.15488,3.53923047,3.89584,-0.46512,3.92350684,-0.36,0.62,0.716937933
12/05/2019 14:00,3.50272,0.27072,3.513166195,3.86272,-0.46928,3.891121884,-0.36,0.74,0.822921624
12/05/2019 14:30,3.54744,0.22536,3.554591071,3.81744,-0.51464,3.851973842,-0.27,0.74,0.787718224
12/05/2019 15:00,3.484,0.29112,3.49614171,3.754,-0.50888,3.788334047,-0.27,0.8,0.844334057
12/05/2019 15:30,3.5588,0.29736,3.571201536,3.6188,-0.50264,3.653540804,-0.06,0.8,0.802246845
12/05/2019 16:00,3.72,0.33016,3.734622555,3.39,-0.46984,3.422404071,0.33,0.8,0.865390085
12/05/2019 16:30,4.53904,0.20872,4.543836282,3.00904,-0.42128,3.038387493,1.53,0.63,1.654629868
12/05/2019 17:00,5.26216,0.18104,5.26527334,2.60216,-0.36896,2.628187236,2.66,0.55,2.716265819
12/05/2019 17:30,6.21184,0.12336,6.213064773,2.14184,-0.30664,2.163678968,4.07,0.43,4.092651952
12/05/2019 18:00,6.85824,0.00416,6.858241262,1.86824,-0.28584,1.889980212,4.99,0.29,4.99841975
12/05/2019 18:30,7.44608,-0.11224,7.446925888,1.49608,-0.23224,1.513998277,5.95,0.12,5.951209961
12/05/2019 19:00,7.81768,-0.31832,7.824157987,1.06768,-0.17832,1.082468755,6.75,-0.14,6.751451696
12/05/2019 19:30,8.13104,-0.4632,8.144222843,0.62104,-0.1432,0.6373358,7.51,-0.32,7.516814485
12/05/2019 20:00,8.13152,-0.61848,8.155006746,0.36152,-0.13848,0.387134887,7.77,-0.48,7.784812136
12/05/2019 20:30,8.04512,-0.69272,8.074888037,0.27512,-0.15272,0.314665557,7.77,-0.54,7.788741875
12/05/2019 21:00,7.99576,-0.80496,8.036176863,0.22576,-0.12496,0.258036004,7.77,-0.68,7.799698712
12/05/2019 21:30,8.08728,-0.79848,8.126602495,0.22728,-0.11848,0.25630784,7.86,-0.68,7.889359923
12/05/2019 22:00,8.01752,-0.8352,8.060904787,0.26752,-0.1552,0.309279793,7.75,-0.68,7.779775061
12/05/2019 22:30,7.14104,-0.8532,7.191828872,0.29104,-0.1732,0.338677607,6.85,-0.68,6.88366908
12/05/2019 23:00,6.40624,-0.86512,6.464390424,0.33624,-0.18512,0.383831671,6.07,-0.68,6.107970203
12/05/2019 23:30,5.92304,-0.86856,5.986384494,0.32304,-0.18856,0.374045071,5.6,-0.68,5.641134638
13/05/2019 00:00,5.41392,-0.94168,5.495206183,0.31392,-0.17168,0.357798531,5.1,-0.77,5.157799919
13/05/2019 00:30,5.1352,-0.88312,5.210583458,0.3252,-0.16312,0.363817502,4.81,-0.72,4.86358921
13/05/2019 01:00,5.26536,-0.90272,5.342183011,0.35536,-0.18272,0.399583944,4.91,-0.72,4.962509446
13/05/2019 01:30,5.79808,-0.77448,5.84957699,0.36808,-0.19448,0.4162996,5.43,-0.58,5.460888206
13/05/2019 02:00,6.59184,-0.66352,6.625150064,0.38184,-0.19352,0.42807917,6.21,-0.47,6.227760432
13/05/2019 02:30,6.80144,-0.67312,6.834667264,0.40144,-0.20312,0.449901998,6.4,-0.47,6.417234607
13/05/2019 03:00,6.55752,-0.71944,6.596867625,0.39752,-0.19944,0.444745392,6.16,-0.52,6.18190909
13/05/2019 03:30,6.43768,-0.6592,6.471342088,0.42768,-0.2092,0.476103794,6.01,-0.45,6.026823376
13/05/2019 04:00,6.37072,-0.6988,6.408930859,0.46072,-0.2488,0.523607065,5.91,-0.45,5.92710722
13/05/2019 04:30,6.19304,-0.69544,6.231964476,0.48304,-0.24544,0.54181956,5.71,-0.45,5.727704601
13/05/2019 05:00,6.20992,-0.68344,6.247415197,0.49992,-0.23344,0.551737474,5.71,-0.45,5.727704601
13/05/2019 05:30,6.10936,-0.67432,6.146461346,0.49936,-0.22432,0.547430244,5.61,-0.45,5.62801919
13/05/2019 06:00,6.13344,-0.5848,6.161256144,0.52344,-0.2348,0.573690224,5.61,-0.35,5.6209074
13/05/2019 06:30,6.66104,-0.60704,6.688643468,0.57104,-0.25704,0.626223796,6.09,-0.35,6.10004918
13/05/2019 07:00,7.22816,-0.43432,7.241196783,0.68816,-0.24432,0.730244102,6.54,-0.19,6.542759357
13/05/2019 07:30,7.74512,-0.65592,7.772844708,0.96512,-0.24592,0.995958463,6.78,-0.41,6.792385443
13/05/2019 08:00,8.0356,-0.00832,8.035604307,1.3556,-0.27832,1.383876216,6.68,0.27,6.68545436
13/05/2019 08:30,7.66888,0.04784,7.669029216,1.77888,-0.30216,1.80435992,5.89,0.35,5.900389818
13/05/2019 09:00,7.06328,0.12136,7.064322516,2.22328,-0.34864,2.25044969,4.84,0.47,4.862766702
13/05/2019 09:30,6.46296,0.20256,6.466133506,2.55296,-0.37744,2.580710312,3.91,0.58,3.952783829
13/05/2019 10:00,5.83344,0.2196,5.83757196,2.83344,-0.4204,2.864457784,3,0.64,3.067507131
13/05/2019 10:30,5.25664,0.36712,5.269444106,3.21664,-0.47288,3.251213371,2.04,0.84,2.206173157
13/05/2019 11:00,4.69,0.37568,4.705022366,3.56,-0.53432,3.599874701,1.13,0.91,1.450861813
13/05/2019 11:30,4.53,0.38976,4.546736506,3.77,-0.56024,3.811399855,0.76,0.95,1.216593605
13/05/2019 12:00,4.53616,0.37776,4.551862274,3.92616,-0.57224,3.967642998,0.61,0.95,1.128981842
13/05/2019 12:30,4.46784,0.44608,4.490053634,3.90784,-0.56392,3.948318532,0.56,1.01,1.154859299
13/05/2019 13:00,4.00152,0.4228,4.023794497,3.89152,-0.5872,3.935572608,0.11,1.01,1.015972441
13/05/2019 13:30,4.06392,0.4524,4.089023297,3.84392,-0.5576,3.884152253,0.22,1.01,1.033682737
13/05/2019 14:00,4.23848,0.4404,4.261298496,3.88848,-0.5696,3.92997721,0.35,1.01,1.068924693
13/05/2019 14:30,3.91888,0.52296,3.953619559,3.85888,-0.58704,3.903276933,0.06,1.11,1.111620439
13/05/2019 15:00,3.73568,0.48576,3.767129921,3.85568,-0.58424,3.89969289,-0.12,1.07,1.076707946
13/05/2019 15:30,3.76216,0.44704,3.788626747,3.71216,-0.57296,3.756117015,0.05,1.02,1.021224755
13/05/2019 16:00,3.9568,0.39928,3.976894612,3.4268,-0.53072,3.467653668,0.53,0.93,1.070420478
13/05/2019 16:30,4.34072,0.30752,4.351599553,3.07072,-0.50248,3.111560295,1.27,0.81,1.506320019
13/05/2019 17:00,4.94352,0.036,4.943651079,2.82352,-0.454,2.859786913,2.12,0.49,2.175890622
13/05/2019 17:30,5.4772,-0.48216,5.498381408,2.3972,-0.41216,2.432374088,3.08,-0.07,3.080795352
13/05/2019 18:00,6.69368,0.44832,6.708676678,2.03368,-0.32168,2.058963906,4.66,0.77,4.723187483
13/05/2019 18:30,7.22792,0.34296,7.236052037,1.54792,-0.30704,1.578077909,5.68,0.65,5.717070928
13/05/2019 19:00,7.49112,0.16592,7.492957247,1.08112,-0.24408,1.10833005,6.41,0.41,6.423098941
13/05/2019 19:30,7.55808,-0.00704,7.558083279,0.65808,-0.20704,0.689880314,6.9,0.2,6.902897942
13/05/2019 20:00,7.65144,-0.13464,7.652624517,0.42144,-0.16464,0.452457736,7.23,0.03,7.23006224
13/05/2019 20:30,7.67096,-0.20848,7.673792493,0.33096,-0.13848,0.358763476,7.34,-0.07,7.34033378
13/05/2019 21:00,7.60336,-0.21128,7.606294928,0.26336,-0.14128,0.298862055,7.34,-0.07,7.34033378
13/05/2019 21:30,7.66472,-0.31032,7.67099936,0.25472,-0.14032,0.290812621,7.41,-0.17,7.411949811
13/05/2019 22:00,7.4224,-0.35992,7.431121326,0.2524,-0.13992,0.288588576,7.17,-0.22,7.17337438
13/05/2019 22:30,6.87656,-0.5192,6.89613269,0.26656,-0.1192,0.291998071,6.61,-0.4,6.622091815
13/05/2019 23:00,6.11976,-0.99704,6.200447663,0.28976,-0.14704,0.324933253,5.83,-0.85,5.891638142
13/05/2019 23:30,5.57312,-1.0336,5.668156269,0.33312,-0.1836,0.380365475,5.24,-0.85,5.308493195
14/05/2019 00:00,5.19864,-0.98648,5.291408191,0.40864,-0.19648,0.453421482,4.79,-0.79,4.854709054
14/05/2019 00:30,5.00192,-0.99496,5.099916577,0.43192,-0.20496,0.478083139,4.57,-0.79,4.637779641
14/05/2019 01:00,5.0176,-0.82512,5.084990932,0.4876,-0.22512,0.537059377,4.53,-0.6,4.569562342
14/05/2019 01:30,5.44664,-0.83568,5.510376426,0.52664,-0.23568,0.576970322,4.92,-0.6,4.956450343
14/05/2019 02:00,6.19848,-0.75048,6.243746835,0.55848,-0.23048,0.604169629,5.64,-0.52,5.663920903
14/05/2019 02:30,6.34376,-0.79752,6.393694479,0.53376,-0.22752,0.580228479,5.81,-0.57,5.837893456
14/05/2019 03:00,6.18904,-0.66448,6.224608405,0.53904,-0.22448,0.583913857,5.65,-0.44,5.667106846
14/05/2019 03:30,6.21872,-0.2468,6.223615403,0.56872,-0.2268,0.612275002,5.65,-0.02,5.650035398
14/05/2019 04:00,6.15464,-0.25216,6.159803422,0.60464,-0.23216,0.647678775,5.55,-0.02,5.550036036
14/05/2019 04:30,5.99616,-0.26608,6.002060755,0.66616,-0.24608,0.710158089,5.33,-0.02,5.330037523
14/05/2019 05:00,6.02024,-0.27096,6.026334622,0.69024,-0.25096,0.734446853,5.33,-0.02,5.330037523
14/05/2019 05:30,6.02592,-0.25952,6.031505822,0.69592,-0.23952,0.735985378,5.33,-0.02,5.330037523
14/05/2019 06:00,6.12272,-0.15632,6.124715189,0.69272,-0.24632,0.735210542,5.43,0.09,5.430745805
14/05/2019 06:30,6.64728,-0.07152,6.647664741,0.73728,-0.26152,0.782287996,5.91,0.19,5.913053357
14/05/2019 07:00,7.12976,0.14288,7.13119151,0.85976,-0.25712,0.897383949,6.27,0.4,6.282746215
14/05/2019 07:30,7.65144,-0.05464,7.651635093,1.17144,-0.28464,1.205525447,6.48,0.23,6.484080505
14/05/2019 08:00,7.27024,-0.72152,7.305955158,1.65024,-0.33152,1.683210494,5.62,-0.39,5.633515776
14/05/2019 08:30,6.55144,-0.66064,6.584664857,2.17144,-0.38064,2.204549497,4.38,-0.28,4.388940647
14/05/2019 09:00,5.96616,-0.69024,6.005955078,2.50616,-0.41024,2.539514679,3.46,-0.28,3.471310992
14/05/2019 09:30,5.85928,-0.6936,5.900190088,2.80928,-0.4136,2.839563184,3.05,-0.28,3.062825493
14/05/2019 10:00,5.35152,-0.58024,5.382884428,3.12152,-0.47024,3.156740846,2.23,-0.11,2.232711356
14/05/2019 10:30,4.93088,-0.54432,4.960832777,3.44088,-0.50432,3.477641994,1.49,-0.04,1.490536816
14/05/2019 11:00,4.23816,-0.36248,4.253632793,3.81816,-0.58248,3.862334622,0.42,0.22,0.474130784
14/05/2019 11:30,3.51648,-0.15296,3.519805158,3.90648,-0.60296,3.952739145,-0.39,0.45,0.595482997
14/05/2019 12:00,3.43496,-0.17864,3.439602077,3.98496,-0.62864,4.034240257,-0.55,0.45,0.71063352
14/05/2019 12:30,3.82976,-0.30832,3.842150814,4.04976,-0.61832,4.096690821,-0.22,0.31,0.380131556
14/05/2019 13:00,3.56592,-0.22536,3.573034085,4.06592,-0.63536,4.115262783,-0.5,0.41,0.646606526
14/05/2019 13:30,3.37784,-0.2064,3.384140072,4.05784,-0.6164,4.104389653,-0.68,0.41,0.794040301
14/05/2019 14:00,3.37328,-0.17256,3.377690766,4.05328,-0.62256,4.10081208,-0.68,0.45,0.815414005
14/05/2019 14:30,3.57072,-0.16216,3.574400255,3.97072,-0.61216,4.017630792,-0.4,0.45,0.602079729
14/05/2019 15:00,3.27728,-0.05888,3.27780888,3.67728,-0.58888,3.724133168,-0.4,0.53,0.664003012
14/05/2019 15:30,3.45584,-0.04192,3.456094239,3.64584,-0.57192,3.690425693,-0.19,0.53,0.56302753
14/05/2019 16:00,3.60024,-0.08392,3.601217936,3.38024,-0.54392,3.423721867,0.22,0.46,0.509901951
14/05/2019 16:30,4.0452,-0.23144,4.051815336,3.1452,-0.49144,3.183362423,0.9,0.26,0.936803074
14/05/2019 17:00,4.59496,-0.3152,4.605758183,2.77496,-0.4552,2.812047304,1.82,0.14,1.825376673
14/05/2019 17:30,5.32704,-0.39576,5.341720803,2.35704,-0.39576,2.390034213,2.97,0,2.97
14/05/2019 18:00,6.536,0.11584,6.537026457,1.986,-0.34416,2.015599689,4.55,0.46,4.573193632
14/05/2019 18:30,7.22992,0.42488,7.24239368,1.43992,-0.28512,1.467877046,5.79,0.71,5.833369524
14/05/2019 19:00,7.7644,0.24224,7.76817788,0.8644,-0.19776,0.886733544,6.9,0.44,6.914014753
14/05/2019 19:30,7.82464,-0.2168,7.8276429,0.50464,-0.1668,0.531492022,7.32,-0.05,7.320170763
14/05/2019 20:00,7.69512,-0.49592,7.711083482,0.37512,-0.16592,0.410176134,7.32,-0.33,7.327434749
14/05/2019 20:30,7.8064,-0.6616,7.834385459,0.2964,-0.1616,0.337590758,7.51,-0.5,7.52662607
14/05/2019 21:00,7.69224,-0.65216,7.719836066,0.22224,-0.15216,0.269338603,7.47,-0.5,7.4867149
14/05/2019 21:30,7.70824,-0.70768,7.740657264,0.23824,-0.13768,0.275161916,7.47,-0.57,7.491715424
14/05/2019 22:00,7.60248,-0.60912,7.626842684,0.28248,-0.16912,0.329236275,7.32,-0.44,7.33321212
14/05/2019 22:30,7.10424,0.02184,7.10427357,0.38424,-0.18816,0.427837076,6.72,0.21,6.723280449
14/05/2019 23:00,6.42944,-0.04336,6.429586208,0.40944,-0.20336,0.457161244,6.02,0.16,6.02212587
14/05/2019 23:30,5.41016,-1.31056,5.566632621,0.39016,-0.21056,0.443351259,5.02,-1.1,5.13910498
15/05/2019 00:00,4.96168,-1.27432,5.122710209,0.44168,-0.22432,0.495379334,4.52,-1.05,4.64035559
15/05/2019 00:30,4.91856,-0.8732,4.995469018,0.47856,-0.2332,0.532355063,4.44,-0.64,4.485888987
15/05/2019 01:00,4.92784,-0.86768,5.003646235,0.48784,-0.22768,0.538354946,4.44,-0.64,4.485888987
15/05/2019 01:30,5.36464,-0.79776,5.423631933,0.52464,-0.22776,0.571945581,4.84,-0.57,4.873448471
15/05/2019 02:00,5.88728,-0.73192,5.932602522,0.55728,-0.24192,0.607524719,5.33,-0.49,5.352476063
15/05/2019 02:30,6.0024,-0.71504,6.04483978,0.5124,-0.22504,0.55963985,5.49,-0.49,5.511823655
15/05/2019 03:00,5.88768,-0.3884,5.900477128,0.47768,-0.1984,0.517243407,5.41,-0.19,5.413335386
15/05/2019 03:30,5.8568,-0.15712,5.858907145,0.4868,-0.16712,0.514687609,5.37,0.01,5.370009311
15/05/2019 04:00,5.82696,-0.1216,5.828228668,0.50696,-0.2016,0.545574011,5.32,0.08,5.32060147
15/05/2019 04:30,5.70408,-0.13392,5.705651866,0.51408,-0.21392,0.556812368,5.19,0.08,5.190616534
15/05/2019 05:00,5.70448,-0.14704,5.706374754,0.51448,-0.22704,0.562349386,5.19,0.08,5.190616534
15/05/2019 05:30,5.75248,-0.1472,5.75436304,0.45248,-0.2272,0.506318072,5.3,0.08,5.300603739
15/05/2019 06:00,5.62008,-0.9016,5.691940071,0.49008,-0.2416,0.546396346,5.13,-0.66,5.172281895
15/05/2019 06:30,6.18288,-0.7792,6.231786079,0.51288,-0.2292,0.561763771,5.67,-0.55,5.696613029
15/05/2019 07:00,6.75168,-0.56392,6.775189192,0.58168,-0.22392,0.623291095,6.17,-0.34,6.179360808
15/05/2019 07:30,7.40216,-0.4908,7.418413395,0.83216,-0.2408,0.866299547,6.57,-0.25,6.574754748
15/05/2019 08:00,7.24064,-0.3188,7.247654866,1.32064,-0.2588,1.345759061,5.92,-0.06,5.920304046
15/05/2019 08:30,6.61856,-0.64848,6.650252836,1.81856,-0.30848,1.844537987,4.8,-0.34,4.8120266
15/05/2019 09:00,6.06944,-0.15488,6.071415793,2.27944,-0.36488,2.308459254,3.79,0.21,3.795813483
15/05/2019 09:30,5.88168,0.83328,5.940413721,2.68168,-0.42672,2.715418491,3.2,1.26,3.439127796
15/05/2019 10:00,5.35368,0.80584,5.413988146,3.01368,-0.45416,3.047708721,2.34,1.26,2.657668151
15/05/2019 10:30,4.83216,0.90024,4.915302872,3.29216,-0.49976,3.329876503,1.54,1.4,2.081249625
15/05/2019 11:00,4.3224,0.952,4.425996584,3.5524,-0.518,3.589967933,0.77,1.47,1.659457743
15/05/2019 11:30,4.09968,0.98872,4.217219859,3.73968,-0.54128,3.778649301,0.36,1.53,1.571782428
15/05/2019 12:00,3.91264,0.98232,4.034067966,3.83264,-0.54768,3.871573679,0.08,1.53,1.532090076
15/05/2019 12:30,3.84072,0.9556,3.957815241,3.76072,-0.5344,3.798499477,0.08,1.49,1.492146105
15/05/2019 13:00,4.30624,0.77176,4.374850447,3.37624,-0.47824,3.40994282,0.93,1.25,1.558011553
15/05/2019 13:30,4.932,0.57176,4.965031067,3.112,-0.42824,3.14132671,1.82,1,2.076631888
15/05/2019 14:00,4.0604,0.7416,4.127568136,2.9204,-0.4284,2.951654234,1.14,1.17,1.633554407
15/05/2019 14:30,3.99808,0.89448,4.096918129,2.91808,-0.45552,2.953419943,1.08,1.35,1.728843544
15/05/2019 15:00,4.00816,0.87864,4.103334599,3.06816,-0.47136,3.104156252,0.94,1.35,1.645022796
15/05/2019 15:30,4.65824,0.754,4.718868074,3.03824,-0.436,3.069364478,1.62,1.19,2.0100995
15/05/2019 16:00,4.28696,0.93656,4.388071407,3.07696,-0.46344,3.111665065,1.21,1.4,1.850432382
15/05/2019 16:30,4.72768,0.84944,4.8033849,2.86768,-0.42056,2.898354584,1.86,1.27,2.252221126
15/05/2019 17:00,5.16128,0.8288,5.227400949,2.67128,-0.3912,2.699773005,2.49,1.22,2.772814455
15/05/2019 17:30,6.37496,0.68176,6.411311231,1.97496,-0.29824,1.997351772,4.4,0.98,4.507815435
15/05/2019 18:00,6.8584,0.58048,6.882921443,1.7484,-0.29952,1.773870004,5.11,0.88,5.185219378
15/05/2019 18:30,7.2972,0.47288,7.312505954,1.4872,-0.22712,1.504442533,5.81,0.7,5.852016746
15/05/2019 19:00,7.61816,0.30656,7.624325598,0.99816,-0.18344,1.01487616,6.62,0.49,6.638109671
15/05/2019 19:30,7.78016,0.19384,7.782574354,0.60016,-0.14616,0.617701199,7.18,0.34,7.188045631
15/05/2019 20:00,7.656,-0.2056,7.658760171,0.356,-0.1356,0.3809506,7.3,-0.07,7.300335609
15/05/2019 20:30,7.3656,-0.68528,7.39740982,0.2856,-0.13528,0.316019048,7.08,-0.55,7.101330861
15/05/2019 21:00,7.30264,-0.75856,7.341931915,0.22264,-0.13856,0.262235473,7.08,-0.62,7.107095047
15/05/2019 21:30,7.2968,-0.74984,7.335226668,0.2168,-0.12984,0.252706679,7.08,-0.62,7.107095047
15/05/2019 22:00,7.1168,-0.88512,7.171630195,0.2168,-0.13512,0.255459692,6.9,-0.75,6.940641181
15/05/2019 22:30,6.68896,-0.93368,6.753809608,0.21896,-0.13368,0.256542051,6.47,-0.8,6.519271432
15/05/2019 23:00,6.10272,-0.9228,6.172094558,0.21272,-0.1228,0.245620924,5.89,-0.8,5.94408109
15/05/2019 23:30,5.41056,-1.07624,5.516561615,0.22056,-0.10624,0.244813503,5.19,-0.97,5.279867423
16/05/2019 00:00,5.0792,-0.58056,5.112271761,0.2292,-0.11056,0.254472304,4.85,-0.47,4.87271998
16/05/2019 00:30,4.92912,-0.42272,4.94721297,0.25912,-0.11272,0.282575605,4.67,-0.31,4.68027777
16/05/2019 01:00,4.94896,-0.74152,5.004203932,0.27896,-0.14152,0.312804399,4.67,-0.6,4.708386135
16/05/2019 01:30,4.82248,-1.71904,5.119708182,0.31248,-0.09904,0.327799744,4.51,-1.62,4.792128963
16/05/2019 02:00,5.32304,-1.64472,5.571342632,0.33304,-0.11472,0.352244688,4.99,-1.53,5.21929114
16/05/2019 02:30,5.48512,-1.66952,5.733571177,0.36512,-0.13952,0.390868833,5.12,-1.53,5.343715936
16/05/2019 03:00,5.34552,-1.66104,5.597645751,0.35552,-0.13104,0.378900979,4.99,-1.53,5.21929114
16/05/2019 03:30,5.1884,-1.67312,5.451497509,0.3384,-0.14312,0.367420596,4.85,-1.53,5.085607142
16/05/2019 04:00,5.00104,-1.75408,5.299735628,0.33104,-0.13408,0.357162327,4.67,-1.62,4.943005159
16/05/2019 04:30,4.94472,-1.7468,5.244193562,0.33472,-0.1268,0.357932561,4.61,-1.62,4.886358562
16/05/2019 05:00,5.00896,-1.742,5.303229609,0.30896,-0.122,0.332175077,4.7,-1.62,4.971357963
16/05/2019 05:30,5.15664,-1.66616,5.4191351,0.34664,-0.14616,0.376194146,4.81,-1.52,5.044452398
16/05/2019 06:00,5.46568,-1.5688,5.686368903,0.40568,-0.1788,0.443334752,5.06,-1.39,5.247446998
16/05/2019 06:30,5.98248,-1.46888,6.160168456,0.54248,-0.19888,0.577786989,5.44,-1.27,5.586277831
16/05/2019 07:00,6.63936,-1.06816,6.724735459,0.70936,-0.21816,0.742149173,5.93,-0.85,5.990609318
16/05/2019 07:30,6.94624,-1.39592,7.085114169,0.88624,-0.20592,0.90984855,6.06,-1.19,6.175734774
16/05/2019 08:00,7.22904,-0.95064,7.291278059,1.05904,-0.18064,1.07433539,6.17,-0.77,6.217861369
16/05/2019 08:30,7.54904,-0.23288,7.552631198,1.23904,-0.21288,1.257194502,6.31,-0.02,6.310031696
16/05/2019 09:00,7.13592,-0.16288,7.137778656,1.57592,-0.26288,1.597695134,5.56,0.1,5.560899208
16/05/2019 09:30,6.786,-0.10448,6.786804261,1.806,-0.26448,1.825263178,4.98,0.16,4.982569618
16/05/2019 10:00,6.048,-0.14632,6.04976971,1.998,-0.30632,2.021345082,4.05,0.16,4.053159262
16/05/2019 10:30,5.72656,-0.11016,5.727619458,2.15656,-0.35016,2.184802751,3.57,0.24,3.578058133
16/05/2019 11:00,5.33624,-0.0404,5.336392929,2.56624,-0.3904,2.595765763,2.77,0.35,2.792024355
16/05/2019 11:30,5.21256,0.11024,5.213725598,2.85256,-0.45976,2.889373256,2.36,0.57,2.427859139
16/05/2019 12:00,4.93392,-0.0332,4.934031699,2.77392,-0.4232,2.806016822,2.16,0.39,2.194925967
16/05/2019 12:30,4.87728,-0.0308,4.87737725,2.79728,-0.4208,2.828753796,2.08,0.39,2.116246677
16/05/2019 13:00,4.79256,-0.14912,4.794879365,2.92256,-0.41912,2.952459742,1.87,0.27,1.889391436
16/05/2019 13:30,4.18168,-0.1776,4.185449723,3.14168,-0.4476,3.173404951,1.04,0.27,1.074476617
16/05/2019 14:00,4.1056,-0.10568,4.1069599,3.5056,-0.50568,3.541884191,0.6,0.4,0.721110255
16/05/2019 14:30,4.29496,0.09792,4.296076085,3.44496,-0.53208,3.48580816,0.85,0.63,1.058017013
16/05/2019 15:00,4.26264,0.21144,4.267880814,3.41264,-0.56856,3.459678055,0.85,0.78,1.153646393
16/05/2019 15:30,4.00592,0.24216,4.013232676,2.94592,-0.53784,2.994614585,1.06,0.78,1.31605471
16/05/2019 16:00,4.68224,0.01744,4.682272479,2.64224,-0.45256,2.680716839,2.04,0.47,2.093442142
16/05/2019 16:30,5.81816,-0.17504,5.820792454,2.25816,-0.35504,2.285900257,3.56,0.18,3.564547657
16/05/2019 17:00,6.19208,-0.13696,6.193594495,2.12208,-0.31696,2.145620462,4.07,0.18,4.0739784
16/05/2019 17:30,6.60296,-0.11512,6.60396346,1.81296,-0.29512,1.836823284,4.79,0.18,4.793380853
16/05/2019 18:00,7.16152,-0.12976,7.162695468,1.50152,-0.25976,1.523823339,5.66,0.13,5.661492736
16/05/2019 18:30,7.95712,-0.34496,7.964593907,1.04712,-0.17496,1.061636141,6.91,-0.17,6.912090856
16/05/2019 19:00,8.16432,-0.45616,8.177053443,0.73432,-0.15616,0.750740839,7.43,-0.3,7.436054061
16/05/2019 19:30,8.24736,-0.63528,8.271791079,0.46736,-0.13528,0.486545011,7.78,-0.5,7.796050282
16/05/2019 20:00,8.01384,-0.67304,8.042052871,0.34384,-0.12304,0.365191439,7.67,-0.55,7.689694402
16/05/2019 20:30,8.204,-0.67144,8.231430476,0.274,-0.12144,0.299705979,7.93,-0.55,7.949050258
16/05/2019 21:00,8.16928,-0.6604,8.195929714,0.23928,-0.1104,0.263520546,7.93,-0.55,7.949050258
16/05/2019 21:30,7.992,-0.79552,8.031495257,0.242,-0.12552,0.272615609,7.75,-0.67,7.778907378
16/05/2019 22:00,7.68328,-0.88976,7.73462762,0.26328,-0.14976,0.302893407,7.42,-0.74,7.456808969
16/05/2019 22:30,6.86824,-1.37184,7.003903603,0.28824,-0.16184,0.330566912,6.58,-1.21,6.690328841
16/05/2019 23:00,6.06016,-1.57536,6.261573153,0.31016,-0.15536,0.346894732,5.75,-1.42,5.922744296
16/05/2019 23:30,5.61152,-1.31952,5.764571948,0.35152,-0.15952,0.386021943,5.26,-1.16,5.386390257
17/05/2019 00:00,5.47472,-0.89696,5.547710908,0.40472,-0.20696,0.454566519,5.07,-0.69,5.116737242
17/05/2019 00:30,5.14872,-0.92096,5.230438314,0.44872,-0.23096,0.504670348,4.7,-0.69,4.750378932
17/05/2019 01:00,5.11048,-1.02944,5.2131327,0.41048,-0.22944,0.470251575,4.7,-0.8,4.767598976
17/05/2019 01:30,5.10992,-1.7,5.385283874,0.40992,-0.21,0.46058051,4.7,-1.49,4.930527355
17/05/2019 02:00,5.59584,-1.6128,5.823619935,0.34584,-0.1928,0.395950938,5.25,-1.42,5.438648729
17/05/2019 02:30,5.8384,-1.5532,6.041468762,0.3384,-0.1832,0.384807484,5.5,-1.37,5.668059633
17/05/2019 03:00,5.68904,-1.31872,5.839880012,0.33904,-0.19872,0.392985699,5.35,-1.12,5.465976582
17/05/2019 03:30,5.74824,-0.33872,5.758211036,0.33824,-0.17872,0.382553442,5.41,-0.16,5.412365472
17/05/2019 04:00,5.8188,-0.33744,5.828576086,0.3088,-0.17744,0.356149398,5.51,-0.16,5.51232256
17/05/2019 04:30,5.63792,-0.296,5.645684894,0.28792,-0.136,0.31842413,5.35,-0.16,5.352391989
17/05/2019 05:00,5.56208,-0.27976,5.569111202,0.27208,-0.11976,0.297270893,5.29,-0.16,5.292419107
17/05/2019 05:30,5.82744,-0.19376,5.830660331,0.26744,-0.13376,0.299024901,5.56,-0.06,5.560323732
17/05/2019 06:00,6.0152,-0.1596,6.017316944,0.3252,-0.1696,0.366768592,5.69,0.01,5.690008787
17/05/2019 06:30,6.45592,-0.3148,6.463590495,0.40592,-0.1848,0.446006823,6.05,-0.13,6.051396533
17/05/2019 07:00,6.80984,-0.5688,6.833553561,0.43984,-0.1688,0.471118526,6.37,-0.4,6.382546514
17/05/2019 07:30,7.74728,-0.07536,7.747646515,0.48728,-0.17536,0.517873467,7.26,0.1,7.260688673
17/05/2019 08:00,8.2884,-0.09416,8.288934833,0.5084,-0.19416,0.544213805,7.78,0.1,7.780642647
17/05/2019 08:30,8.04704,-0.64312,8.072698192,0.44704,-0.20312,0.49102189,7.6,-0.44,7.612726187
17/05/2019 09:00,7.91728,-0.83552,7.961244643,0.45728,-0.19552,0.497325918,7.46,-0.64,7.487402754
17/05/2019 09:30,7.97104,-0.75016,8.006261219,0.58104,-0.23016,0.624964885,7.39,-0.52,7.408272403
17/05/2019 10:00,8.03344,-0.74936,8.068314486,0.74344,-0.22936,0.778016094,7.29,-0.52,7.308522422
17/05/2019 10:30,7.8588,-0.91656,7.912067977,0.8688,-0.23656,0.900429938,6.99,-0.68,7.022997935
17/05/2019 11:00,7.73576,-1.06632,7.808906525,1.13576,-0.26632,1.16656638,6.6,-0.8,6.648308055
17/05/2019 11:30,7.63832,-1.0072,7.704439257,1.03832,-0.3072,1.082811277,6.6,-0.7,6.637017402
17/05/2019 12:00,7.47592,-1.11424,7.558499231,1.21592,-0.31424,1.255869509,6.26,-0.8,6.310911186
17/05/2019 12:30,6.81744,-1.04616,6.897241398,1.30744,-0.34616,1.352488854,5.51,-0.7,5.554286633
17/05/2019 13:00,6.952,-1.15824,7.047824054,1.192,-0.31824,1.233750663,5.76,-0.84,5.820927761
17/05/2019 13:30,6.68616,-1.04216,6.766892419,1.58616,-0.34216,1.622645066,5.1,-0.7,5.14781507
17/05/2019 14:00,6.39952,-1.0268,6.481371342,1.62952,-0.3268,1.661966808,4.77,-0.7,4.821089089
17/05/2019 14:30,6.38072,-1.02952,6.463242155,1.57072,-0.32952,1.604912692,4.81,-0.7,4.860668678
17/05/2019 15:00,6.37376,-1.03792,6.457715886,1.20376,-0.33792,1.250291192,5.17,-0.7,5.217173564
17/05/2019 15:30,6.79488,-1.01552,6.870347523,1.03488,-0.31552,1.081910109,5.76,-0.7,5.802378823
17/05/2019 16:00,7.30616,-0.99112,7.373078923,1.02616,-0.29112,1.066656083,6.28,-0.7,6.318892308
17/05/2019 16:30,7.3176,-0.96216,7.380584098,0.9576,-0.26216,0.99283716,6.36,-0.7,6.398406052
17/05/2019 17:00,7.37136,-0.7588,7.410312118,0.92136,-0.2588,0.957017079,6.45,-0.5,6.469350818
17/05/2019 17:30,8.00208,-0.77184,8.039217705,1.06208,-0.27184,1.096316976,6.94,-0.5,6.957988215
17/05/2019 18:00,8.43304,-0.71312,8.463137939,0.95304,-0.26312,0.988694784,7.48,-0.45,7.493523871
17/05/2019 18:30,8.41,-0.71,8.439917061,1.09,-0.26,1.120580207,7.32,-0.45,7.333818923
17/05/2019 19:00,8.28608,-0.84288,8.328839563,0.79608,-0.26288,0.838361056,7.49,-0.58,7.512423045
17/05/2019 19:30,8.24224,-0.93984,8.295650634,0.54224,-0.23984,0.592914364,7.7,-0.7,7.731752712
17/05/2019 20:00,8.28568,-0.95464,8.340493426,0.40568,-0.25464,0.478975774,7.88,-0.7,7.911030274
17/05/2019 20:30,8.29296,-1.01384,8.354702694,0.33296,-0.23384,0.406870381,7.96,-0.78,7.99812478
17/05/2019 21:00,8.21072,-1.07816,8.281204737,0.30072,-0.21816,0.371518915,7.91,-0.86,7.956613601
17/05/2019 21:30,8.19672,-1.07376,8.266751435,0.28672,-0.21376,0.357633466,7.91,-0.86,7.956613601
17/05/2019 22:00,8.05032,-0.9524,8.106461488,0.28032,-0.2024,0.345752892,7.77,-0.75,7.806112989
17/05/2019 22:30,7.67904,-0.69184,7.710142535,0.28904,-0.19184,0.346910229,7.39,-0.5,7.406895436
17/05/2019 23:00,6.74976,-1.4544,6.904675186,0.28976,-0.1944,0.348930104,6.46,-1.26,6.581732295
17/05/2019 23:30,6.188,-1.29016,6.321064533,0.278,-0.18016,0.331272736,5.91,-1.11,6.013335181
18/05/2019 00:00,5.63056,-1.38416,5.798198412,0.28056,-0.20416,0.346980142,5.35,-1.18,5.478585584
18/05/2019 00:30,5.50968,-0.6816,5.55168013,0.25968,-0.2016,0.328749544,5.25,-0.48,5.271897192
18/05/2019 01:00,5.65296,-0.64592,5.689742473,0.24296,-0.20592,0.318484863,5.41,-0.44,5.4278633
18/05/2019 01:30,6.03264,-0.61944,6.064359099,0.24264,-0.17944,0.301782841,5.79,-0.44,5.806694412
18/05/2019 02:00,6.6568,-0.55408,6.679819675,0.2368,-0.16408,0.288091108,6.42,-0.39,6.431834886
18/05/2019 02:30,6.73512,-0.552,6.757702673,0.23512,-0.162,0.285526556,6.5,-0.39,6.511689489
18/05/2019 03:00,6.4388,-0.59208,6.465965061,0.2488,-0.15208,0.291598639,6.19,-0.44,6.205618422
18/05/2019 03:30,6.26296,-0.58672,6.290382208,0.26296,-0.14672,0.301122434,6,-0.44,6.016111701
18/05/2019 04:00,6.16144,-0.57752,6.188446673,0.25144,-0.13752,0.286589993,5.91,-0.44,5.926356385
18/05/2019 04:30,6.0748,-0.58048,6.102470981,0.2448,-0.14048,0.282243991,5.83,-0.44,5.846580197
18/05/2019 05:00,5.94536,-0.58264,5.973840883,0.23536,-0.14264,0.275209918,5.71,-0.44,5.726927623
18/05/2019 05:30,5.98184,-0.54784,6.006874266,0.22184,-0.10784,0.246662626,5.76,-0.44,5.776781111
18/05/2019 06:00,6.20016,-0.4324,6.215219528,0.23016,-0.1124,0.256139387,5.97,-0.32,5.978570063
18/05/2019 06:30,6.42096,-0.448,6.436569841,0.27096,-0.128,0.299672023,6.15,-0.32,6.158319576
18/05/2019 07:00,6.61656,-0.29296,6.623042488,0.34656,-0.14296,0.37488851,6.27,-0.15,6.271794002
18/05/2019 07:30,7.13736,-0.166,7.139290145,0.43736,-0.146,0.461085425,6.7,-0.02,6.700029851
18/05/2019 08:00,7.24968,-0.07264,7.250043908,0.66968,-0.16264,0.689146626,6.58,0.09,6.580615473
18/05/2019 08:30,7.04192,-0.09624,7.042577612,0.83192,-0.18624,0.852511715,6.21,0.09,6.21065214
18/05/2019 09:00,6.5492,0.03112,6.549273936,1.1792,-0.19888,1.195853626,5.37,0.23,5.374923255
18/05/2019 09:30,7.07424,-0.0728,7.074614577,1.31424,-0.1828,1.32689209,5.76,0.11,5.761050251
18/05/2019 10:00,7.0636,-0.10728,7.064414622,1.5736,-0.21728,1.588529999,5.49,0.11,5.491101893
18/05/2019 10:30,6.0992,-0.1516,6.101083773,1.7392,-0.2616,1.758764112,4.36,0.11,4.361387394
18/05/2019 11:00,4.93256,-0.0144,4.932581019,2.30256,-0.3244,2.325299532,2.63,0.31,2.648206941
18/05/2019 11:30,4.30168,0.07288,4.30229733,2.48168,-0.35712,2.50724357,1.82,0.43,1.870106949
18/05/2019 12:00,4.42112,0.0976,4.42219717,2.76112,-0.4224,2.793242813,1.66,0.52,1.739540169
18/05/2019 12:30,4.32824,0.11768,4.329839498,2.22824,-0.40232,2.264269171,2.1,0.52,2.163423213
18/05/2019 13:00,4.16992,-0.11344,4.171462746,2.24992,-0.36344,2.279085044,1.92,0.25,1.936207633
18/05/2019 13:30,3.55616,-0.19408,3.56145209,1.77616,-0.34408,1.809180862,1.78,0.15,1.786309044
18/05/2019 14:00,3.95728,-0.35984,3.973606652,1.89728,-0.26984,1.916372882,2.06,-0.09,2.061965082
18/05/2019 14:30,3.61352,-0.0352,3.613691441,2.09352,-0.3752,2.126875885,1.52,0.34,1.557562198
18/05/2019 15:00,3.3108,0.10768,3.312550622,2.0208,-0.42232,2.064457997,1.29,0.53,1.394632568
18/05/2019 15:30,4.1588,-0.01288,4.158819945,1.6988,-0.38288,1.741412798,2.46,0.37,2.487669592
18/05/2019 16:00,4.264,-0.00624,4.264004566,1.754,-0.37624,1.793898698,2.51,0.37,2.537124356
18/05/2019 16:30,3.80456,0.13944,3.807114433,1.90456,-0.42056,1.950440849,1.9,0.56,1.980807916
18/05/2019 17:00,4.126,-0.0236,4.126067493,2.046,-0.4236,2.089390571,2.08,0.4,2.118112367
18/05/2019 17:30,5.23424,-0.01856,5.234272906,1.84424,-0.41856,1.891140833,3.39,0.4,3.413517248
18/05/2019 18:00,6.65568,-0.13256,6.656999956,1.48568,-0.38256,1.534143806,5.17,0.25,5.176040958
18/05/2019 18:30,8.25536,-0.36048,8.263226643,1.29536,-0.31048,1.332049308,6.96,-0.05,6.960179595
18/05/2019 19:00,8.25304,-0.41816,8.263626748,0.82304,-0.26816,0.865623837,7.43,-0.15,7.431513978
18/05/2019 19:30,8.5744,-0.39968,8.583710122,0.8044,-0.24968,0.842258548,7.77,-0.15,7.771447742
18/05/2019 20:00,8.324,-0.52024,8.340241343,0.554,-0.22024,0.596172507,7.77,-0.3,7.775789349
18/05/2019 20:30,8.23736,-0.54312,8.255245551,0.39736,-0.24312,0.465835061,7.84,-0.3,7.845737696
18/05/2019 21:00,8.03376,-0.52696,8.051023946,0.34376,-0.22696,0.411924482,7.69,-0.3,7.695849531
18/05/2019 21:30,7.82168,-0.56232,7.84186724,0.34168,-0.21232,0.402274788,7.48,-0.35,7.488184026
18/05/2019 22:00,7.6428,-0.63984,7.669536301,0.3328,-0.21984,0.398855194,7.31,-0.42,7.322055722
18/05/2019 22:30,7.18896,-0.66992,7.220106557,0.26896,-0.18992,0.329255354,6.92,-0.48,6.936627423
18/05/2019 23:00,6.70576,-0.75168,6.747758146,0.25576,-0.18168,0.313720895,6.45,-0.57,6.475137064
18/05/2019 23:30,6.30408,-0.76952,6.350872828,0.28408,-0.19952,0.347145037,6.02,-0.57,6.046924838
19/05/2019 00:00,5.92056,-0.76976,5.97039037,0.29056,-0.19976,0.352603419,5.63,-0.57,5.658780787
19/05/2019 00:30,5.63048,-0.75584,5.680985754,0.29048,-0.18584,0.34484074,5.34,-0.57,5.370335185
19/05/2019 01:00,5.61064,-0.7232,5.65705749,0.27064,-0.1532,0.310992363,5.34,-0.57,5.370335185
19/05/2019 01:30,5.93136,-0.64776,5.966625886,0.25136,-0.14776,0.291573091,5.68,-0.5,5.701964574
19/05/2019 02:00,6.4964,-0.59272,6.523383321,0.2364,-0.14272,0.276141193,6.26,-0.45,6.27615328
19/05/2019 02:30,6.59224,-0.58136,6.617824995,0.23224,-0.13136,0.266816167,6.36,-0.45,6.375899936
19/05/2019 03:00,6.3172,-0.5732,6.343151747,0.2172,-0.1232,0.249707989,6.1,-0.45,6.116575839
19/05/2019 03:30,6.16736,-0.5624,6.192949469,0.21736,-0.1524,0.265463989,5.95,-0.41,5.964109322
19/05/2019 04:00,6.13128,-0.56096,6.156888058,0.23128,-0.15096,0.276187183,5.9,-0.41,5.914228606
19/05/2019 04:30,6,-0.57552,6.027538741,0.25,-0.16552,0.299828068,5.75,-0.41,5.764598859
19/05/2019 05:00,5.81344,-0.55968,5.840319027,0.25344,-0.14968,0.294339831,5.56,-0.41,5.575096412
19/05/2019 05:30,5.80792,-0.56696,5.835527257,0.24792,-0.15696,0.293429324,5.56,-0.41,5.575096412
19/05/2019 06:00,5.86648,-0.47504,5.885681829,0.24648,-0.15504,0.291186868,5.62,-0.32,5.629102948
19/05/2019 06:30,6.26096,-0.484,6.279639808,0.30096,-0.164,0.34274323,5.96,-0.32,5.968584422
19/05/2019 07:00,6.56648,-0.33832,6.575189732,0.39648,-0.14832,0.423314555,6.17,-0.19,6.172924752
19/05/2019 07:30,6.86816,-0.25688,6.872962179,0.64816,-0.21688,0.683482494,6.22,-0.04,6.220128616
19/05/2019 08:00,7.2036,-0.16856,7.205571833,0.9236,-0.22856,0.951460264,6.28,0.06,6.280286618
