Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
19/05/2019 08:30,7.28936,-0.04088,7.28947463,1.26936,-0.25088,1.293914829,6.02,0.21,6.023661677
19/05/2019 09:00,7.43688,-0.04,7.436987571,1.64688,-0.25,1.6657472,5.79,0.21,5.793807039
19/05/2019 09:30,7.00168,-0.09184,7.0022823,1.57168,-0.22184,1.587258961,5.43,0.13,5.431555947
19/05/2019 10:00,6.58496,-0.11464,6.585957829,2.53496,-0.33464,2.556952509,4.05,0.22,4.055970907
19/05/2019 10:30,6.874,-0.05568,6.874225503,2.474,-0.34568,2.498033359,4.4,0.29,4.409546462
19/05/2019 11:00,6.34872,-0.16264,6.350802895,2.02872,-0.32264,2.054215521,4.32,0.16,4.322961948
19/05/2019 11:30,6.48384,-0.18904,6.486595198,2.31384,-0.34904,2.340018048,4.17,0.16,4.173068415
19/05/2019 12:00,6.12144,-0.0748,6.121896987,2.63144,-0.3948,2.660891489,3.49,0.32,3.504639782
19/05/2019 12:30,6.08656,-0.03072,6.086637524,3.16656,-0.47072,3.201355893,2.92,0.44,2.952964612
19/05/2019 13:00,5.888,-0.08968,5.888682917,3.058,-0.44968,3.090885974,2.83,0.36,2.852805637
19/05/2019 13:30,5.37792,-0.10152,5.378878121,3.16792,-0.46152,3.201361872,2.21,0.36,2.239129295
19/05/2019 14:00,4.86856,-0.12728,4.870223472,3.42856,-0.48728,3.463013929,1.44,0.36,1.484318025
19/05/2019 14:30,4.06248,0.18808,4.066831425,3.61248,-0.53192,3.651431313,0.45,0.72,0.849058302
19/05/2019 15:00,3.76416,0.24176,3.771915747,3.66416,-0.52824,3.702040789,0.1,0.77,0.776466355
19/05/2019 15:30,3.51968,0.40672,3.543101531,3.70968,-0.55328,3.750712527,-0.19,0.96,0.978621479
19/05/2019 16:00,3.69032,0.4644,3.719425905,3.61032,-0.5456,3.651313443,0.08,1.01,1.013163363
19/05/2019 16:30,4.1884,0.40936,4.208357182,3.4784,-0.55064,3.521714209,0.71,0.96,1.1940268
19/05/2019 17:00,4.94168,0.19152,4.945389887,3.14168,-0.49848,3.180980279,1.8,0.69,1.927718859
19/05/2019 17:30,5.6116,0.12024,5.612888046,2.5716,-0.45976,2.612375512,3.04,0.58,3.094834406
19/05/2019 18:00,6.4576,0.00424,6.457601392,2.3976,-0.43576,2.436877621,4.06,0.44,4.083772765
19/05/2019 18:30,7.2152,-0.12088,7.216212512,1.9552,-0.39088,1.993889218,5.26,0.27,5.266925099
19/05/2019 19:00,7.38576,-0.29432,7.391621949,1.48576,-0.35432,1.527424447,5.9,0.06,5.900305077
19/05/2019 19:30,7.52192,-0.49816,7.538397965,1.04192,-0.31816,1.089414096,6.48,-0.18,6.482499518
19/05/2019 20:00,7.6272,-0.64824,7.654697573,0.6672,-0.26824,0.719102592,6.96,-0.38,6.970365844
19/05/2019 20:30,7.66448,-0.29456,7.670138152,0.48448,-0.27456,0.556869881,7.18,-0.02,7.180027855
19/05/2019 21:00,7.60232,-0.2116,7.605264226,0.33232,-0.2616,0.422931605,7.27,0.05,7.270171937
19/05/2019 21:30,7.57528,-0.17208,7.577234232,0.35528,-0.22208,0.418979003,7.22,0.05,7.220173128
19/05/2019 22:00,7.46528,-0.13112,7.466431405,0.36528,-0.22112,0.426993598,7.1,0.09,7.1005704
19/05/2019 22:30,7.22496,-0.12432,7.226029509,0.33496,-0.21432,0.397657219,6.89,0.09,6.890587783
19/05/2019 23:00,6.53048,-0.4572,6.546464761,0.34048,-0.2172,0.403859469,6.19,-0.24,6.194650918
19/05/2019 23:30,5.38312,-1.63424,5.625719626,0.34312,-0.22424,0.409896221,5.04,-1.41,5.233516982
20/05/2019 00:00,4.67288,-2.28768,5.202815322,0.34288,-0.22768,0.411588237,4.33,-2.06,4.795049531
20/05/2019 00:30,4.46616,-2.38632,5.063704996,0.30616,-0.21632,0.374871028,4.16,-2.17,4.69196121
20/05/2019 01:00,4.44152,-2.37072,5.034621458,0.28152,-0.20072,0.345748505,4.16,-2.17,4.69196121
20/05/2019 01:30,4.78896,-2.3704,5.343494553,0.27896,-0.2004,0.343480482,4.51,-2.17,5.004897601
20/05/2019 02:00,5.38544,-2.36224,5.880743304,0.27544,-0.19224,0.335891964,5.11,-2.17,5.551666416
20/05/2019 02:30,5.49712,-2.29232,5.9559264,0.28712,-0.18232,0.340115387,5.21,-2.11,5.621049724
20/05/2019 03:00,5.30472,-2.288,5.777109855,0.29472,-0.178,0.344302016,5.01,-2.11,5.436193521
20/05/2019 03:30,5.22448,-2.26752,5.695334777,0.30448,-0.15752,0.342812807,4.92,-2.11,5.353363429
20/05/2019 04:00,5.29416,-1.92752,5.63413378,0.31416,-0.15752,0.351438552,4.98,-1.77,5.285196307
20/05/2019 04:30,5.4416,-1.50848,5.64681525,0.2916,-0.16848,0.336773025,5.15,-1.34,5.321475359
20/05/2019 05:00,5.3952,-1.43016,5.581535691,0.3152,-0.18016,0.363054632,5.08,-1.25,5.231529413
20/05/2019 05:30,5.49584,-1.42776,5.678270505,0.31584,-0.17776,0.362427266,5.18,-1.25,5.328686517
20/05/2019 06:00,5.60032,-1.45064,5.785148271,0.35032,-0.20064,0.403708449,5.25,-1.25,5.396758286
20/05/2019 06:30,6.01984,-1.34976,6.169305122,0.41984,-0.20976,0.469323857,5.6,-1.14,5.714857829
20/05/2019 07:00,6.46408,-1.36664,6.60696868,0.56408,-0.22664,0.607907835,5.9,-1.14,6.009126392
20/05/2019 07:30,7.72088,-0.6324,7.746735941,0.76088,-0.2324,0.795580376,6.96,-0.4,6.971484777
20/05/2019 08:00,8.03568,-0.99256,8.096748015,1.14568,-0.26256,1.175380966,6.89,-0.73,6.928564065
20/05/2019 08:30,7.93056,-1.21696,8.023389156,1.50056,-0.24696,1.520746381,6.43,-0.97,6.502753263
20/05/2019 09:00,7.776,-0.3728,7.784931332,1.746,-0.3128,1.77379814,6.03,-0.06,6.0302985
20/05/2019 09:30,7.24008,-0.66584,7.2706328,2.12008,-0.34584,2.148102538,5.12,-0.32,5.129990253
20/05/2019 10:00,6.73096,-0.67768,6.764988744,2.33096,-0.35768,2.358242885,4.4,-0.32,4.411621017
20/05/2019 10:30,6.56264,-0.6412,6.593889687,2.68264,-0.4012,2.712474665,3.88,-0.24,3.887415594
20/05/2019 11:00,5.352,-0.58504,5.38388111,2.732,-0.41504,2.763346196,2.62,-0.17,2.625509474
20/05/2019 11:30,5.2292,-0.5132,5.254322685,3.1492,-0.4532,3.181642796,2.08,-0.06,2.080865205
20/05/2019 12:00,4.1092,-0.39416,4.128060894,2.4392,-0.43416,2.477537395,1.67,0.04,1.670478973
20/05/2019 12:30,4.08008,-0.29696,4.090872529,2.92008,-0.48696,2.960404913,1.16,0.19,1.175457358
20/05/2019 13:00,4.24664,-0.23424,4.253095304,2.72664,-0.46424,2.765878607,1.52,0.23,1.537302833
20/05/2019 13:30,5.23408,0.22696,5.238998405,3.04408,-0.46304,3.079095498,2.19,0.69,2.296127174
20/05/2019 14:00,5.14424,0.16552,5.14690218,3.09424,-0.40448,3.120564892,2.05,0.57,2.127768784
20/05/2019 14:30,4.84936,0.05888,4.849717442,2.79936,-0.39112,2.826551125,2.05,0.45,2.098809186
20/05/2019 15:00,4.19176,0.16952,4.1951864,2.60176,-0.41048,2.633941709,1.59,0.58,1.692483382
20/05/2019 15:30,3.97232,0.38288,3.990729667,2.95232,-0.47712,2.99062483,1.02,0.86,1.334166406
20/05/2019 16:00,4.72336,0.50128,4.749885402,3.55336,-0.53872,3.593965293,1.17,1.04,1.565407295
20/05/2019 16:30,4.74824,0.51704,4.776307513,3.57824,-0.52296,3.616253401,1.17,1.04,1.565407295
20/05/2019 17:00,4.98856,0.41536,5.005822091,3.09856,-0.46464,3.133203537,1.89,0.88,2.084826132
20/05/2019 17:30,5.70904,0.3136,5.717646603,2.75904,-0.4364,2.7933397,2.95,0.75,3.043846251
20/05/2019 18:00,6.61904,0.0792,6.619513816,2.26904,-0.4008,2.304166479,4.35,0.48,4.376402632
20/05/2019 18:30,7.1648,0.12096,7.165820983,1.8048,-0.35904,1.840166504,5.36,0.48,5.381449619
20/05/2019 19:00,7.55464,-0.06536,7.55492273,1.33464,-0.30536,1.36912697,6.22,0.24,6.224628503
20/05/2019 19:30,7.66576,-0.23048,7.669224042,0.87576,-0.29048,0.922677738,6.79,0.06,6.790265091
20/05/2019 20:00,7.54904,-0.332,7.556337004,0.66904,-0.272,0.72221778,6.88,-0.06,6.880261623
20/05/2019 20:30,7.59928,-0.40656,7.61014767,0.50928,-0.24656,0.565825019,7.09,-0.16,7.09180513
20/05/2019 21:00,7.61984,-0.44424,7.632778708,0.37984,-0.23424,0.446258673,7.24,-0.21,7.24304494
20/05/2019 21:30,7.65464,-0.46816,7.668943038,0.33464,-0.19816,0.388910421,7.32,-0.27,7.324977816
20/05/2019 22:00,7.5832,-0.46944,7.597716509,0.3432,-0.19944,0.396941499,7.24,-0.27,7.245032781
20/05/2019 22:30,6.80376,-1.47016,6.960784479,0.35376,-0.19016,0.401630381,6.45,-1.28,6.575781322
20/05/2019 23:00,6.30016,-1.1424,6.402897296,0.31016,-0.1724,0.354853471,5.99,-0.97,6.068030982
20/05/2019 23:30,5.6128,-1.35848,5.774858591,0.2828,-0.15848,0.324178578,5.33,-1.2,5.463414683
21/05/2019 00:00,5.2332,-1.038,5.335150067,0.2432,-0.158,0.290017655,4.99,-0.88,5.067001085
21/05/2019 00:30,4.87904,-0.75448,4.937030625,0.14904,0.04552,0.155836427,4.73,-0.8,4.797176253
21/05/2019 01:00,4.98376,-0.77704,5.043972135,0.16376,0.02296,0.165361722,4.82,-0.8,4.885939009
21/05/2019 01:30,5.36944,-0.81536,5.430994186,0.16944,-0.01536,0.17013478,5.2,-0.8,5.261178575
21/05/2019 02:00,5.9296,-0.72496,5.973752854,0.1696,0.00504,0.16967487,5.76,-0.73,5.806074405
21/05/2019 02:30,6.13296,-0.74344,6.177855728,0.17296,-0.01344,0.173481397,5.96,-0.73,6.004539949
21/05/2019 03:00,5.86136,-0.74672,5.90873352,0.17136,-0.01672,0.172173773,5.69,-0.73,5.736636645
21/05/2019 03:30,5.7488,-0.8416,5.810076764,0.1688,-0.0116,0.169198109,5.58,-0.83,5.641391672
21/05/2019 04:00,5.65224,-0.84888,5.715628948,0.17224,-0.01888,0.173271671,5.48,-0.83,5.542499436
21/05/2019 04:30,5.56256,-0.84672,5.626633853,0.16256,-0.01672,0.1634176,5.4,-0.83,5.463414683
21/05/2019 05:00,5.55648,-0.84776,5.620779929,0.15648,-0.01776,0.157484628,5.4,-0.83,5.463414683
21/05/2019 05:30,5.37584,-1.2004,5.508231646,0.15584,-0.0104,0.156186637,5.22,-1.19,5.353923795
21/05/2019 06:00,5.53552,-1.19264,5.662541112,0.17552,-0.00264,0.175539853,5.36,-1.19,5.490509995
21/05/2019 06:30,5.84528,-1.17728,5.962657669,0.20528,0.01272,0.205673714,5.64,-1.19,5.764173835
21/05/2019 07:00,6.70912,-0.33488,6.717472426,0.26912,0.03512,0.271401895,6.44,-0.37,6.450620125
21/05/2019 07:30,7.12792,-0.7412,7.166353394,0.40792,0.0388,0.409761109,6.72,-0.78,6.765116407
21/05/2019 08:00,7.05312,-0.36008,7.062305526,0.61312,0.00992,0.613200245,6.44,-0.37,6.450620125
21/05/2019 08:30,6.0324,-0.64032,6.066288772,0.8424,-0.02032,0.842645039,5.19,-0.62,5.226901568
21/05/2019 09:00,5.46928,0.26904,5.475893191,1.03928,-0.06096,1.0410663,4.43,0.33,4.442274192
21/05/2019 09:30,4.71688,0.34648,4.729588283,1.29688,-0.10352,1.301005044,3.42,0.45,3.449478221
21/05/2019 10:00,3.90848,0.46376,3.935897515,1.51848,-0.13624,1.524579564,2.39,0.6,2.464163144
21/05/2019 10:30,3.3256,0.6632,3.391083839,1.7356,-0.1868,1.745623556,1.59,0.85,1.80294204
21/05/2019 11:00,2.84608,0.78272,2.951748967,1.86608,-0.22728,1.87986988,0.98,1.01,1.407302384
21/05/2019 11:30,2.5344,0.7844,2.653010878,1.9144,-0.2256,1.927646939,0.62,1.01,1.185116028
21/05/2019 12:00,2.1232,0.32448,2.147851371,1.8532,-0.22552,1.866871584,0.27,0.55,0.612698947
21/05/2019 12:30,1.96752,0.1808,1.975809604,1.87752,-0.1892,1.887028879,0.09,0.37,0.380788655
21/05/2019 13:00,1.69968,0.1644,1.707612211,1.83968,-0.2056,1.851133129,-0.14,0.37,0.395600809
21/05/2019 13:30,1.57032,0.08608,1.572677548,1.88032,-0.21392,1.892449489,-0.31,0.3,0.431393092
21/05/2019 14:00,1.27584,0.1828,1.288869096,1.82584,-0.2072,1.837559127,-0.55,0.39,0.674240313
21/05/2019 14:30,1.38224,0.26664,1.407723093,1.93224,-0.22336,1.945106965,-0.55,0.49,0.736613874
21/05/2019 15:00,1.38688,0.18792,1.399553522,1.86688,-0.21208,1.878887666,-0.48,0.4,0.624819974
21/05/2019 15:30,1.45856,0.12264,1.463706884,1.79856,-0.17736,1.807283775,-0.34,0.3,0.453431362
21/05/2019 16:00,1.90192,0.09032,1.904063389,1.83192,-0.20968,1.84388085,0.07,0.3,0.308058436
21/05/2019 16:30,2.51992,0.00952,2.519937983,1.71992,-0.18048,1.72936342,0.8,0.19,0.822253002
21/05/2019 17:00,3.2696,-0.06712,3.270288864,1.5796,-0.15712,1.58739499,1.69,0.09,1.692394753
21/05/2019 17:30,4.092,-0.18096,4.095999331,1.312,-0.10096,1.315878764,2.78,-0.08,2.781150841
21/05/2019 18:00,5.19568,-0.38312,5.209786137,1.09568,-0.05312,1.096966908,4.1,-0.33,4.113259048
21/05/2019 18:30,5.67912,-0.42288,5.694842532,0.90912,-0.03288,0.909714389,4.77,-0.39,4.78591684
21/05/2019 19:00,6.34008,-0.61528,6.369865296,0.65008,0.01472,0.650246634,5.69,-0.63,5.724770738
21/05/2019 19:30,6.77808,-0.778,6.822584004,0.40808,0.032,0.409332733,6.37,-0.81,6.421292705
21/05/2019 20:00,7.14472,-0.94392,7.206802956,0.25472,0.05608,0.26082033,6.89,-1,6.962190747
21/05/2019 20:30,7.31816,-0.99408,7.385368023,0.19816,0.05592,0.205899082,7.12,-1.05,7.197006322
21/05/2019 21:00,7.24272,-1.0836,7.323331343,0.16272,0.0564,0.172217184,7.08,-1.14,7.171192369
21/05/2019 21:30,7.2772,-1.18784,7.37350688,0.1372,0.05216,0.146780467,7.14,-1.24,7.246875189
21/05/2019 22:00,7.03456,-1.24096,7.143179692,0.13456,0.05904,0.146942557,6.9,-1.3,7.021395873
21/05/2019 22:30,6.73368,-1.3072,6.859389053,0.13368,0.0628,0.14769625,6.6,-1.37,6.740689876
21/05/2019 23:00,6.12256,-1.23968,6.246802979,0.13256,0.07032,0.150056843,5.99,-1.31,6.131574023
21/05/2019 23:30,5.81232,-0.5316,5.836579678,0.13232,0.0684,0.148953491,5.68,-0.6,5.711602227
22/05/2019 00:00,4.99216,-1.39752,5.184083681,0.13216,0.07248,0.150730276,4.86,-1.47,5.077450147
22/05/2019 00:30,4.92264,-1.38208,5.112976598,0.21264,-0.09208,0.231720728,4.71,-1.29,4.883461887
22/05/2019 01:00,4.84368,-1.47568,5.063483722,0.21368,-0.10568,0.238384993,4.63,-1.37,4.8284366
22/05/2019 01:30,5.40416,-0.94872,5.486803709,0.22416,-0.09872,0.244935387,5.18,-0.85,5.249276141
22/05/2019 02:00,5.85192,-0.9088,5.922067639,0.16192,-0.1088,0.195078257,5.69,-0.8,5.745963801
22/05/2019 02:30,5.89544,-0.89016,5.962264471,0.20544,-0.09016,0.224353336,5.69,-0.8,5.745963801
22/05/2019 03:00,5.87792,-0.8956,5.945758395,0.18792,-0.0956,0.21083948,5.69,-0.8,5.745963801
22/05/2019 03:30,5.87248,-0.88968,5.939490875,0.18248,-0.08968,0.203325977,5.69,-0.8,5.745963801
22/05/2019 04:00,5.59016,-0.82392,5.650551565,0.20016,-0.08392,0.217040531,5.39,-0.74,5.440560633
22/05/2019 04:30,5.54448,-0.8272,5.605846797,0.19448,-0.0872,0.213134489,5.35,-0.74,5.400935104
22/05/2019 05:00,5.54696,-0.83168,5.608962191,0.19696,-0.09168,0.217252075,5.35,-0.74,5.400935104
22/05/2019 05:30,5.49856,-0.82856,5.560636092,0.19856,-0.08856,0.21741423,5.3,-0.74,5.351411029
22/05/2019 06:00,5.68976,-0.84504,5.752170152,0.22976,-0.10504,0.252632261,5.46,-0.74,5.50991833
22/05/2019 06:30,5.84752,-1.22496,5.974447016,0.38752,-0.11496,0.404212261,5.46,-1.11,5.571687357
22/05/2019 07:00,6.64688,-0.52544,6.667615835,0.59688,-0.13544,0.612053697,6.05,-0.39,6.062557216
22/05/2019 07:30,7.10368,-0.59176,7.128285168,0.77368,-0.14176,0.786560004,6.33,-0.45,6.345975102
22/05/2019 08:00,7.07344,-1.3792,7.206645966,0.96344,-0.1592,0.97650462,6.11,-1.22,6.230609922
22/05/2019 08:30,6.84664,-1.42464,6.993288098,1.42664,-0.20464,1.441242249,5.42,-1.22,5.555609778
22/05/2019 09:00,5.90728,-1.24224,6.036482189,1.73728,-0.23224,1.752734211,4.17,-1.01,4.290571058
22/05/2019 09:30,6.51208,-0.18336,6.514660913,2.05208,-0.25336,2.067661388,4.46,0.07,4.460549294
22/05/2019 10:00,6.37984,0.12016,6.380971466,2.42984,-0.27984,2.445901235,3.95,0.4,3.970201506
22/05/2019 10:30,5.62608,0.22528,5.630588534,2.76608,-0.33472,2.786258431,2.86,0.56,2.914309524
22/05/2019 11:00,5.92928,0.17352,5.931818482,2.66928,-0.32648,2.689171789,3.26,0.5,3.298120677
22/05/2019 11:30,5.2076,0.22024,5.212255118,2.8476,-0.40976,2.876930485,2.36,0.63,2.442642012
22/05/2019 12:00,5.08184,0.17568,5.084875736,3.15184,-0.45432,3.184415496,1.93,0.63,2.030221663
22/05/2019 12:30,4.73424,0.16288,4.737041088,3.09424,-0.46712,3.129300604,1.64,0.63,1.756843761
22/05/2019 13:00,4.53176,0.2044,4.536367275,3.39176,-0.4956,3.427777014,1.14,0.7,1.337759321
22/05/2019 13:30,4.26304,0.1916,4.267343506,3.32304,-0.5084,3.361705728,0.94,0.7,1.172006826
22/05/2019 14:00,4.76936,0.15392,4.771843059,3.56936,-0.54608,3.61089105,1.2,0.7,1.389244399
22/05/2019 14:30,4.24552,0.2624,4.253621261,3.64552,-0.5476,3.686418564,0.6,0.81,1.008017857
22/05/2019 15:00,4.48456,0.37912,4.500556673,3.49456,-0.54088,3.536170353,0.99,0.92,1.351480669
22/05/2019 15:30,4.26992,0.45128,4.293701252,3.60992,-0.52872,3.648433533,0.66,0.98,1.181524439
22/05/2019 16:00,4.35784,0.28088,4.366882531,3.38784,-0.48912,3.422966293,0.97,0.77,1.238466794
22/05/2019 16:30,4.64384,0.43512,4.66418046,3.00384,-0.48488,3.042723017,1.64,0.92,1.880425484
22/05/2019 17:00,5.19256,0.30736,5.201648731,2.77256,-0.40264,2.801643789,2.42,0.71,2.522003172
22/05/2019 17:30,5.69344,0.18704,5.696511476,2.28344,-0.38296,2.315330774,3.41,0.57,3.457311094
22/05/2019 18:00,6.17784,0.018,6.177866223,2.07784,-0.352,2.107444677,4.1,0.37,4.116661269
22/05/2019 18:30,6.72216,-0.15656,6.723982904,1.57216,-0.29656,1.599885902,5.15,0.14,5.151902561
22/05/2019 19:00,7.06664,-0.30424,7.073186189,1.02664,-0.23424,1.053023299,6.04,-0.07,6.040405616
22/05/2019 19:30,7.37072,-0.43376,7.383472154,0.69072,-0.16376,0.70986721,6.68,-0.27,6.68545436
22/05/2019 20:00,7.4784,-0.61776,7.503871932,0.4784,-0.13776,0.497839711,7,-0.48,7.016437843
22/05/2019 20:30,7.60624,-0.7212,7.640354467,0.36624,-0.1212,0.38577348,7.24,-0.6,7.264819337
22/05/2019 21:00,7.44296,-0.82272,7.488292313,0.26296,-0.11272,0.286100961,7.18,-0.71,7.215019057
22/05/2019 21:30,7.42032,-0.79608,7.462901063,0.19032,-0.08608,0.208881471,7.23,-0.71,7.264778042
22/05/2019 22:00,7.4216,-0.81016,7.465688567,0.1216,-0.10016,0.157539156,7.3,-0.71,7.334446128
22/05/2019 22:30,7.17576,-0.80896,7.221215123,0.11576,-0.09896,0.152293989,7.06,-0.71,7.09561132
22/05/2019 23:00,6.64448,-0.8176,6.694593657,0.10448,-0.1076,0.149979433,6.54,-0.71,6.578426864
22/05/2019 23:30,5.72928,-1.58464,5.944386701,0.09928,-0.11464,0.151653711,5.63,-1.47,5.818745569
23/05/2019 00:00,5.44864,-1.18552,5.576121907,0.09864,-0.11552,0.151903654,5.35,-1.07,5.45595088
23/05/2019 00:30,4.73344,-2.29728,5.261458888,0.09344,-0.11728,0.149952099,4.64,-2.18,5.126597312
23/05/2019 01:00,4.83464,-2.13768,5.286153584,0.09464,-0.11768,0.151014277,4.74,-2.02,5.152475133
23/05/2019 01:30,5.52552,-1.22552,5.659794214,0.09552,-0.11552,0.149896434,5.43,-1.11,5.542291945
23/05/2019 02:00,6.16504,-0.84024,6.222035154,0.09504,-0.12024,0.153265323,6.07,-0.72,6.112552658
23/05/2019 02:30,6.24488,-0.88296,6.306991722,0.09488,-0.11296,0.147520087,6.15,-0.77,6.198015812
23/05/2019 03:00,5.98576,-0.97232,6.064217094,0.09576,-0.11232,0.1476,5.89,-0.86,5.952453276
23/05/2019 03:30,5.80512,-0.97424,5.886302897,0.09512,-0.11424,0.148655952,5.71,-0.86,5.774400402
23/05/2019 04:00,5.75632,-0.9736,5.83807476,0.09632,-0.1136,0.148937915,5.66,-0.86,5.724962882
23/05/2019 04:30,5.7056,-0.97256,5.787896363,0.0956,-0.11256,0.14767909,5.61,-0.86,5.675535217
23/05/2019 05:00,5.62576,-0.9756,5.709725995,0.09576,-0.1156,0.150111084,5.53,-0.86,5.596472103
23/05/2019 05:30,5.72904,-0.98192,5.812578275,0.09904,-0.12192,0.157077713,5.63,-0.86,5.695305084
23/05/2019 06:00,5.87136,-0.94032,5.946181123,0.16136,-0.14032,0.213838144,5.71,-0.8,5.76576968
23/05/2019 06:30,6.26776,-1.0392,6.353326063,0.27776,-0.1492,0.315295508,5.99,-0.89,6.055757591
23/05/2019 07:00,6.69584,-1.154,6.794555858,0.42584,-0.174,0.460017071,6.27,-0.98,6.346124802
23/05/2019 07:30,7.41336,-0.99224,7.479468344,0.69336,-0.19224,0.719516718,6.72,-0.8,6.767451514
23/05/2019 08:00,7.71048,-1.30904,7.820811182,1.12048,-0.21904,1.141689079,6.59,-1.09,6.679535912
23/05/2019 08:30,7.27528,-1.21848,7.376611186,1.60528,-0.25848,1.625956884,5.67,-0.96,5.75069561
23/05/2019 09:00,6.63168,-1.00984,6.70812615,2.14168,-0.30984,2.163976443,4.49,-0.7,4.54423811
23/05/2019 09:30,5.89712,-0.87064,5.961043391,2.48712,-0.37064,2.514585434,3.41,-0.5,3.446461954
23/05/2019 10:00,6.0644,-1.08088,6.159971504,2.3344,-0.31088,2.355009498,3.73,-0.77,3.808648054
23/05/2019 10:30,6.13344,-1.11832,6.234558995,2.92344,-0.34832,2.944117568,3.21,-0.77,3.301060436
23/05/2019 11:00,5.50792,-1.01504,5.600668614,2.66792,-0.34504,2.690139351,2.84,-0.67,2.917961617
23/05/2019 11:30,5.52392,-1.16152,5.644716191,2.89392,-0.38152,2.918960513,2.63,-0.78,2.743228026
23/05/2019 12:00,5.75544,-1.27792,5.895605916,2.89544,-0.38792,2.921310446,2.86,-0.89,2.99527962
23/05/2019 12:30,5.28168,-1.15552,5.406604303,2.52168,-0.33552,2.54390324,2.76,-0.82,2.87923601
23/05/2019 13:00,4.48656,-0.91112,4.578139391,3.22656,-0.47112,3.260773449,1.26,-0.44,1.33461605
23/05/2019 13:30,3.72576,-0.94952,3.844850557,3.07576,-0.44952,3.108434945,0.65,-0.5,0.820060973
23/05/2019 14:00,2.81752,-0.84472,2.941423266,2.87752,-0.44472,2.911682886,-0.06,-0.4,0.404474968
23/05/2019 14:30,2.7368,-0.99808,2.913114815,3.2668,-0.50808,3.306074338,-0.53,-0.49,0.721803297
23/05/2019 15:00,2.77136,-0.98296,2.940518086,3.10136,-0.49296,3.140293523,-0.33,-0.49,0.59076222
23/05/2019 15:30,2.86448,-1.104,3.069863461,2.82448,-0.464,2.862338776,0.04,-0.64,0.641248782
23/05/2019 16:00,3.7184,-0.58208,3.763683792,2.8584,-0.46208,2.89550833,0.86,-0.12,0.868331734
23/05/2019 16:30,4.59928,-0.3528,4.612791385,2.99928,-0.4428,3.031790289,1.6,0.09,1.602529251
23/05/2019 17:00,5.62336,0.02824,5.623430909,2.16336,-0.38176,2.196785649,3.46,0.41,3.484207227
23/05/2019 17:30,6.66584,0.00608,6.665842773,1.81584,-0.35392,1.850009263,4.85,0.36,4.863342472
23/05/2019 18:00,7.41464,-0.07904,7.415061271,1.61464,-0.30904,1.64394892,5.8,0.23,5.804558553
23/05/2019 18:30,7.66776,-0.17464,7.669748532,1.31776,-0.29464,1.350297799,6.35,0.12,6.351133757
23/05/2019 19:00,7.57408,-0.27376,7.57902582,1.02408,-0.28376,1.062666262,6.55,0.01,6.550007634
23/05/2019 19:30,7.95272,-0.5112,7.969133004,0.86272,-0.2612,0.901394053,7.09,-0.25,7.094406247
23/05/2019 20:00,7.85568,-0.51256,7.872383757,0.58568,-0.22256,0.626541312,7.27,-0.29,7.275781745
23/05/2019 20:30,7.8764,-0.61904,7.900689051,0.4064,-0.21904,0.461670317,7.47,-0.4,7.480701839
23/05/2019 21:00,7.86816,-0.63504,7.893745473,0.32816,-0.19504,0.381745448,7.54,-0.44,7.552827285
23/05/2019 21:30,7.65072,-0.5456,7.670149665,0.28072,-0.1756,0.331117922,7.37,-0.37,7.379281808
23/05/2019 22:00,7.55264,-0.59664,7.576169894,0.28264,-0.16664,0.328107085,7.27,-0.43,7.282705541
23/05/2019 22:30,7.21176,-0.57024,7.234269552,0.30176,-0.14024,0.332755699,6.91,-0.43,6.923366233
23/05/2019 23:00,6.36912,-0.96704,6.442115797,0.29912,-0.14704,0.33330697,6.07,-0.82,6.125136733
23/05/2019 23:30,5.71592,-1.06264,5.813858032,0.30592,-0.15264,0.341885969,5.41,-0.91,5.486000365
24/05/2019 00:00,5.0496,-1.77288,5.351781353,0.3096,-0.19288,0.364766849,4.74,-1.58,4.996398703
24/05/2019 00:30,5.04576,-1.04272,5.152374111,0.30576,-0.18272,0.356196261,4.74,-0.86,4.817385183
24/05/2019 01:00,5.02856,-0.93768,5.115237967,0.28856,-0.16768,0.333741601,4.74,-0.77,4.802134942
24/05/2019 01:30,5.31352,-0.85688,5.382168534,0.28352,-0.14688,0.319307571,5.03,-0.71,5.079862203
24/05/2019 02:00,5.8192,-0.85656,5.881903066,0.2592,-0.14656,0.297765803,5.56,-0.71,5.605149418
24/05/2019 02:30,5.87176,-0.83864,5.931347448,0.23176,-0.12864,0.265067816,5.64,-0.71,5.684514051
24/05/2019 03:00,5.70256,-0.83264,5.763026976,0.22256,-0.12264,0.254113209,5.48,-0.71,5.525803109
24/05/2019 03:30,5.64824,-0.83472,5.709586025,0.20824,-0.12472,0.242732313,5.44,-0.71,5.486137074
24/05/2019 04:00,5.46288,-0.85664,5.529637419,0.19288,-0.09664,0.215735913,5.27,-0.76,5.324518758
24/05/2019 04:30,5.46112,-0.84584,5.526235333,0.19112,-0.08584,0.209512195,5.27,-0.76,5.324518758
24/05/2019 05:00,5.31744,-0.842,5.383691313,0.18744,-0.082,0.204591675,5.13,-0.76,5.185990744
24/05/2019 05:30,5.44592,-0.84,5.510321646,0.18592,-0.08,0.202401202,5.26,-0.76,5.314621341
24/05/2019 06:00,5.8048,-0.73264,5.850851597,0.2048,-0.09264,0.224778134,5.6,-0.64,5.636452785
24/05/2019 06:30,6.02648,-1.07592,6.121769763,0.27648,-0.11592,0.29979766,5.75,-0.96,5.829588322
24/05/2019 07:00,6.74568,-0.5436,6.767547534,0.34568,-0.1236,0.367112547,6.4,-0.42,6.413766444
24/05/2019 07:30,7.14992,-0.81104,7.195772501,0.45992,-0.14104,0.481059963,6.69,-0.67,6.723466368
24/05/2019 08:00,7.57696,-0.54256,7.596360589,0.59696,-0.15256,0.61614592,6.98,-0.39,6.990886925
24/05/2019 08:30,7.79248,0.01976,7.792505053,0.85248,-0.16024,0.867409366,6.94,0.18,6.942333902
24/05/2019 09:00,7.00192,0.1916,7.004540973,1.27192,-0.2184,1.290534403,5.73,0.41,5.744649685
24/05/2019 09:30,7.43088,0.16936,7.432809723,1.30088,-0.19064,1.314774651,6.13,0.36,6.140561864
24/05/2019 10:00,7.02696,-0.67528,7.059332116,1.34696,-0.20528,1.362512796,5.68,-0.47,5.69941225
24/05/2019 10:30,6.6712,-1.2636,6.789815491,1.4712,-0.2036,1.48522133,5.2,-1.06,5.306938854
24/05/2019 11:00,6.69568,-1.18064,6.79897356,1.67568,-0.22064,1.690143625,5.02,-0.96,5.110968597
24/05/2019 11:30,6.1972,-1.04208,6.284203893,1.6272,-0.25208,1.646609901,4.57,-0.79,4.637779641
24/05/2019 12:00,6.53496,-0.7376,6.576454665,1.54496,-0.2276,1.561634772,4.99,-0.51,5.015994418
24/05/2019 12:30,6.34448,-0.56344,6.369449827,1.57448,-0.21344,1.588881337,4.77,-0.35,4.782823434
24/05/2019 13:00,6.41712,0.08784,6.417721166,1.86712,-0.23216,1.881498169,4.55,0.32,4.561238867
24/05/2019 13:30,5.24576,-0.85704,5.315309543,1.91576,-0.26704,1.93428197,3.33,-0.59,3.381863392
24/05/2019 14:00,4.48,-0.62128,4.522873958,2.09,-0.36128,2.120995813,2.39,-0.26,2.404100663
24/05/2019 14:30,5.13608,0.166,5.13876189,1.84608,-0.364,1.881623598,3.29,0.53,3.332416541
24/05/2019 15:00,4.6964,0.10464,4.697565592,1.5964,-0.29536,1.623493298,3.1,0.4,3.125699922
24/05/2019 15:30,3.94272,0.25088,3.950693834,1.66272,-0.37912,1.705394316,2.28,0.63,2.365438649
24/05/2019 16:00,4.26664,0.1892,4.270832885,1.75664,-0.3608,1.793309993,2.51,0.55,2.56955249
24/05/2019 16:30,5.03432,0.13528,5.036137264,2.04432,-0.36472,2.076599369,2.99,0.5,3.031517772
24/05/2019 17:00,5.24504,0.37096,5.25814187,1.96504,-0.37904,2.001262982,3.28,0.75,3.364654514
24/05/2019 17:30,5.53952,0.23288,5.544412947,1.74952,-0.33712,1.781704275,3.79,0.57,3.832623123
24/05/2019 18:00,6.5348,0.2304,6.53886039,1.4148,-0.3396,1.45498701,5.12,0.57,5.15163081
24/05/2019 18:30,7.07824,0.11944,7.079247659,1.16824,-0.28056,1.20145687,5.91,0.4,5.923520912
24/05/2019 19:00,7.40056,-0.06176,7.400817699,0.93056,-0.24176,0.961451929,6.47,0.18,6.47250338
24/05/2019 19:30,7.82848,-0.19128,7.830816506,0.72848,-0.20128,0.755775594,7.1,0.01,7.100007042
24/05/2019 20:00,8.03864,-0.3412,8.045877857,0.49864,-0.1712,0.527210859,7.54,-0.17,7.541916202
24/05/2019 20:30,7.84064,-0.33736,7.847894455,0.35064,-0.16736,0.388532855,7.49,-0.17,7.491928991
24/05/2019 21:00,7.81536,-0.31176,7.821575687,0.26536,-0.14176,0.300851836,7.55,-0.17,7.551913665
24/05/2019 21:30,7.83544,-0.35328,7.843400203,0.21544,-0.11328,0.243406557,7.62,-0.24,7.623778591
24/05/2019 22:00,7.95528,-0.39968,7.965313803,0.21528,-0.10968,0.241609563,7.74,-0.29,7.745430911
24/05/2019 22:30,7.63808,-0.5572,7.658376977,0.21808,-0.0872,0.234867466,7.42,-0.47,7.434870544
24/05/2019 23:00,7.27984,-0.56944,7.302077262,0.21984,-0.09944,0.241283939,7.06,-0.47,7.075627181
24/05/2019 23:30,6.71416,-0.66152,6.746669787,0.22416,-0.11152,0.25036856,6.49,-0.55,6.513263391
25/05/2019 00:00,5.94472,-1.3344,6.092644683,0.22472,-0.1144,0.252163515,5.72,-1.22,5.848657966
25/05/2019 00:30,5.532,-1.2588,5.673411799,0.232,-0.1188,0.260648115,5.3,-1.14,5.421217575
25/05/2019 01:00,5.6076,-0.50048,5.629889696,0.2276,-0.11048,0.252997214,5.38,-0.39,5.394117166
25/05/2019 01:30,6.01936,-0.28504,6.026105095,0.24936,-0.11504,0.274617208,5.77,-0.17,5.77250379
25/05/2019 02:00,6.36176,-0.51672,6.382710228,0.25176,-0.11672,0.277500732,6.11,-0.4,6.123079291
25/05/2019 02:30,6.41592,-0.74176,6.458656001,0.22592,-0.10176,0.247780031,6.19,-0.64,6.22299767
25/05/2019 03:00,6.19344,-0.80552,6.245603374,0.21344,-0.09552,0.233839056,5.98,-0.71,6.022001328
25/05/2019 03:30,6.03528,-0.81504,6.090065261,0.22528,-0.10504,0.248564841,5.81,-0.71,5.853221335
25/05/2019 04:00,5.76584,-0.82208,5.824150276,0.22584,-0.11208,0.252122256,5.54,-0.71,5.585311092
25/05/2019 04:30,5.70808,-0.81824,5.766428183,0.23808,-0.10824,0.261530082,5.47,-0.71,5.515886148
25/05/2019 05:00,5.64632,-0.822,5.705840301,0.21632,-0.112,0.243594627,5.43,-0.71,5.476221325
25/05/2019 05:30,5.72808,-0.71768,5.772864546,0.20808,-0.10768,0.234290992,5.52,-0.61,5.553602434
25/05/2019 06:00,5.75696,-0.73736,5.803988991,0.23696,-0.12736,0.269017864,5.52,-0.61,5.553602434
25/05/2019 06:30,6.04648,-0.60032,6.076208069,0.30648,-0.13032,0.333036474,5.74,-0.47,5.759210015
25/05/2019 07:00,6.28896,-0.55232,6.313166817,0.49896,-0.13232,0.516206997,5.79,-0.42,5.805213174
25/05/2019 07:30,6.33208,-0.32256,6.340290378,1.00208,-0.17256,1.016829032,5.33,-0.15,5.332110276
25/05/2019 08:00,6.53848,-0.13864,6.539949676,1.03848,-0.09864,1.04315414,5.5,-0.04,5.500145453
25/05/2019 08:30,7.01544,-0.16224,7.017315741,1.38544,-0.17224,1.396105516,5.63,0.01,5.630008881
25/05/2019 09:00,7.12576,-0.08224,7.126234559,1.67576,-0.19224,1.686750662,5.45,0.11,5.451109979
25/05/2019 09:30,7.02,-0.08656,7.020533643,1.77,-0.19656,1.780880634,5.25,0.11,5.251152255
25/05/2019 10:00,6.30216,0.1776,6.30466196,2.37216,-0.2924,2.390113141,3.93,0.47,3.958004548
25/05/2019 10:30,5.96424,-0.12264,5.965500762,2.11424,-0.25264,2.12928104,3.85,0.13,3.85219418
25/05/2019 11:00,5.28104,-0.50736,5.305355563,2.07104,-0.28736,2.090880784,3.21,-0.22,3.217530109
25/05/2019 11:30,4.56336,-0.36616,4.578026609,2.43336,-0.42616,2.47039536,2.13,0.06,2.130844903
25/05/2019 12:00,4.27048,-0.5544,4.306316151,2.42048,-0.3944,2.452401841,1.85,-0.16,1.856906029
25/05/2019 12:30,4.4736,-0.40504,4.491898748,2.7536,-0.42504,2.78621104,1.72,0.02,1.720116275
25/05/2019 13:00,4.28808,-0.33632,4.301248799,2.71808,-0.42632,2.751310166,1.57,0.09,1.572577502
25/05/2019 13:30,3.99224,-0.45008,4.017530613,2.42224,-0.41008,2.456707598,1.57,-0.04,1.570509471
25/05/2019 14:00,3.14344,-0.63176,3.206296264,2.36344,-0.38176,2.394073794,0.78,-0.25,0.819084855
25/05/2019 14:30,3.35264,-0.45864,3.383865485,2.69264,-0.37864,2.719131924,0.66,-0.08,0.664830806
25/05/2019 15:00,5.01072,-0.71632,5.061662697,2.95072,-0.41632,2.979944775,2.06,-0.3,2.08173005
25/05/2019 15:30,5.45336,-0.67376,5.49482373,2.72336,-0.42376,2.756131751,2.73,-0.25,2.741422988
25/05/2019 16:00,5.66808,-0.268,5.674412294,2.44808,-0.378,2.477090973,3.22,0.11,3.221878334
25/05/2019 16:30,6.38152,0.04496,6.381678377,2.18152,-0.36504,2.211850744,4.2,0.41,4.219964455
25/05/2019 17:00,6.90664,0.14456,6.908152697,1.88664,-0.33544,1.916228192,5.02,0.48,5.042895993
25/05/2019 17:30,7.05616,0.234,7.060038948,1.80616,-0.336,1.83714723,5.25,0.57,5.280852204
25/05/2019 18:00,7.476,0.19888,7.478644881,1.616,-0.31112,1.645676655,5.86,0.51,5.882150967
25/05/2019 18:30,7.69528,0.15864,7.696915027,1.14528,-0.27136,1.176988754,6.55,0.43,6.564099329
25/05/2019 19:00,7.77624,0.00944,7.77624573,0.94624,-0.25056,0.978851598,6.83,0.26,6.834946964
25/05/2019 19:30,7.92872,-0.1088,7.929466456,0.76872,-0.2388,0.804957066,7.16,0.13,7.16118007
25/05/2019 20:00,8.04832,-0.17984,8.050329015,0.59832,-0.21984,0.637429563,7.45,0.04,7.450107382
25/05/2019 20:30,7.92888,-0.32888,7.935697834,0.40888,-0.18888,0.450398167,7.52,-0.14,7.521303079
25/05/2019 21:00,7.81696,-0.45184,7.830007856,0.29696,-0.16184,0.33819732,7.52,-0.29,7.525589678
25/05/2019 21:30,7.70664,-0.49552,7.722553992,0.27664,-0.13552,0.308050905,7.43,-0.36,7.438716287
25/05/2019 22:00,7.66792,-0.53384,7.686480487,0.27792,-0.17384,0.327810726,7.39,-0.36,7.39876341
25/05/2019 22:30,7.43872,-0.50912,7.45612221,0.30872,-0.14912,0.34284809,7.13,-0.36,7.139082574
25/05/2019 23:00,6.99128,-0.51656,7.010337386,0.31128,-0.15656,0.348434028,6.68,-0.36,6.689693565
25/05/2019 23:30,6.58624,-0.41448,6.599268975,0.31624,-0.19448,0.37125491,6.27,-0.22,6.273858462
26/05/2019 00:00,5.71288,-1.38488,5.878340796,0.30288,-0.16488,0.34485027,5.41,-1.22,5.545854307
26/05/2019 00:30,5.33632,-1.33888,5.501718895,0.29632,-0.16888,0.341065971,5.04,-1.17,5.174021647
26/05/2019 01:00,5.5048,-0.75264,5.55601386,0.2748,-0.18264,0.329958194,5.23,-0.57,5.260969492
26/05/2019 01:30,5.67424,-0.74512,5.722954079,0.27424,-0.17512,0.325383761,5.4,-0.57,5.43
26/05/2019 02:00,6.12088,-0.72712,6.163917218,0.30088,-0.15712,0.339434042,5.82,-0.57,5.847845757
26/05/2019 02:30,6.16144,-0.75568,6.207607843,0.34144,-0.18568,0.388662239,5.82,-0.57,5.847845757
26/05/2019 03:00,5.9036,-0.77424,5.954153218,0.3636,-0.20424,0.417035895,5.54,-0.57,5.569245909
26/05/2019 03:30,5.75224,-0.77896,5.804743207,0.39224,-0.20896,0.444428284,5.36,-0.57,5.39022263
26/05/2019 04:00,5.59288,-0.73976,5.641591225,0.39288,-0.20976,0.445369456,5.2,-0.53,5.226939831
26/05/2019 04:30,5.42304,-0.78712,5.479865029,0.45304,-0.20712,0.498140478,4.97,-0.58,5.00372861
26/05/2019 05:00,5.49,-0.76136,5.54254175,0.52,-0.23136,0.569146246,4.97,-0.53,4.998179669
26/05/2019 05:30,5.36808,-0.694,5.412755203,0.52808,-0.234,0.57760236,4.84,-0.46,4.861810362
26/05/2019 06:00,5.46888,-0.68824,5.512016215,0.48888,-0.22824,0.539534199,4.98,-0.46,5.001199856
26/05/2019 06:30,5.85104,-0.5456,5.876423099,0.56104,-0.2356,0.608500815,5.29,-0.31,5.299075391
26/05/2019 07:00,6.09336,-0.5404,6.117276212,0.57336,-0.2304,0.617920585,5.52,-0.31,5.528697858
26/05/2019 07:30,6.58376,-0.4128,6.596688531,0.71376,-0.2528,0.757206166,5.87,-0.16,5.872180174
26/05/2019 08:00,7.3416,-0.30424,7.347901234,0.8416,-0.26424,0.882107328,6.5,-0.04,6.500123076
26/05/2019 08:30,7.54968,-0.31808,7.556377637,0.96968,-0.27808,1.008765478,6.58,-0.04,6.580121579
26/05/2019 09:00,8.454,0.80856,8.492578247,1.094,-0.30144,1.134769613,7.36,1.11,7.443231825
26/05/2019 09:30,9.124,1.17992,9.199977566,1.234,-0.33008,1.277383578,7.89,1.51,8.033193636
26/05/2019 10:00,8.87784,1.2228,8.961656259,1.30784,-0.3472,1.353142012,7.57,1.57,7.731093066
26/05/2019 10:30,8.64,1.22552,8.72648264,1.28,-0.34448,1.325543839,7.36,1.57,7.525589678
26/05/2019 11:00,8.4252,1.24784,8.517106299,1.3552,-0.32216,1.392965938,7.07,1.57,7.242223415
26/05/2019 11:30,8.4568,1.2884,8.55438138,1.4368,-0.3316,1.474568683,7.02,1.62,7.204498595
26/05/2019 12:00,7.67984,1.25768,7.782139899,1.80984,-0.36232,1.84575096,5.87,1.62,6.089441682
26/05/2019 12:30,6.61008,1.37816,6.752220567,2.13008,-0.41184,2.169528288,4.48,1.79,4.824365243
26/05/2019 13:00,5.96664,1.35528,6.118625399,2.52664,-0.43472,2.563765038,3.44,1.79,3.877847341
26/05/2019 13:30,6.77928,1.22056,6.888280194,2.49928,-0.37944,2.527919151,4.28,1.6,4.569288785
26/05/2019 14:00,6.78992,1.44344,6.941652011,2.69992,-0.49656,2.74520306,4.09,1.94,4.526775895
26/05/2019 14:30,5.60184,0.84648,5.665433768,2.42184,-0.49352,2.471613031,3.18,1.34,3.450797009
26/05/2019 15:00,4.65184,0.234,4.657721695,2.89184,-0.496,2.934067925,1.76,0.73,1.9053871
26/05/2019 15:30,4.9916,0.48712,5.015312199,3.4916,-0.56288,3.536679863,1.5,1.05,1.830983342
26/05/2019 16:00,4.50224,0.69128,4.555000884,3.54224,-0.60872,3.594162525,0.96,1.3,1.616044554
26/05/2019 16:30,4.73752,0.69984,4.788932217,3.18752,-0.54016,3.232964054,1.55,1.24,1.984968514
26/05/2019 17:00,5.0908,0.66088,5.133517996,3.0808,-0.50912,3.122584156,2.01,1.17,2.325725693
26/05/2019 17:30,5.91624,0.59728,5.946313071,2.88624,-0.47272,2.924695802,3.03,1.07,3.213378285
26/05/2019 18:00,6.78544,0.48208,6.80254343,2.42544,-0.41792,2.461181895,4.36,0.9,4.451920934
26/05/2019 18:30,7.03896,0.32168,7.046306543,1.79896,-0.35832,1.834298314,5.24,0.68,5.283937925
26/05/2019 19:00,7.39408,0.05448,7.394280703,1.42408,-0.33552,1.463071262,5.97,0.39,5.982725132
26/05/2019 19:30,7.69488,-0.15232,7.696387438,1.00488,-0.28232,1.043785609,6.69,0.13,6.69126296
26/05/2019 20:00,7.90192,-0.28584,7.907088225,0.79192,-0.25584,0.832220759,7.11,-0.03,7.110063291
26/05/2019 20:30,7.85376,-0.2868,7.858994871,0.67376,-0.2568,0.721040067,7.18,-0.03,7.180062674
26/05/2019 21:00,7.79008,-0.35216,7.798035847,0.61008,-0.28216,0.672169526,7.18,-0.07,7.180341218
26/05/2019 21:30,7.97016,-0.30872,7.976136813,0.60016,-0.23872,0.645894159,7.37,-0.07,7.370332421
26/05/2019 22:00,7.96392,-0.4564,7.976987071,0.52392,-0.2464,0.57896902,7.44,-0.21,7.44296312
26/05/2019 22:30,7.81648,-0.48456,7.831485043,0.57648,-0.27456,0.638523597,7.24,-0.21,7.24304494
26/05/2019 23:00,7.11696,-0.72776,7.154072565,0.61696,-0.27776,0.676601995,6.5,-0.45,6.515558303
26/05/2019 23:30,6.28752,-1.50928,6.466129744,0.58752,-0.26928,0.646290545,5.7,-1.24,5.833318095
27/05/2019 00:00,5.90456,-0.85864,5.966665019,0.62456,-0.26864,0.679884287,5.28,-0.59,5.312861752
27/05/2019 00:30,5.36328,-0.92816,5.443000399,0.64328,-0.26816,0.696935394,4.72,-0.66,4.765920688
27/05/2019 01:00,5.37504,-0.96872,5.461636517,0.65504,-0.25872,0.704282216,4.72,-0.71,4.773101717
27/05/2019 01:30,5.6796,-0.97488,5.762659731,0.6396,-0.26488,0.692278538,5.04,-0.71,5.089764238
27/05/2019 02:00,6.1536,-0.8856,6.216999302,0.5836,-0.2256,0.625687078,5.57,-0.66,5.608966037
27/05/2019 02:30,6.24544,-0.86968,6.30570092,0.53544,-0.20968,0.575031909,5.71,-0.66,5.748017049
27/05/2019 03:00,5.87992,-0.84152,5.93983292,0.63992,-0.26152,0.691296114,5.24,-0.58,5.272001517
27/05/2019 03:30,5.80464,-0.9188,5.876907262,0.62464,-0.2688,0.680021007,5.18,-0.65,5.220622568
27/05/2019 04:00,5.68128,-0.93472,5.757659587,0.65128,-0.28472,0.710796115,5.03,-0.65,5.071824129
27/05/2019 04:30,5.59336,-0.8484,5.65733671,0.62336,-0.2784,0.682703632,4.97,-0.57,5.002579335
27/05/2019 05:00,5.46408,-0.7628,5.517067526,0.62408,-0.2728,0.681098882,4.84,-0.49,4.864740486
27/05/2019 05:30,5.7592,-0.03712,5.759319624,0.6092,-0.26712,0.665189999,5.15,0.23,5.155133364
27/05/2019 06:00,5.76464,-0.45384,5.782477417,0.61464,-0.28384,0.677013645,5.15,-0.17,5.152805061
27/05/2019 06:30,5.93992,-0.25304,5.945307296,0.71992,-0.28304,0.773560888,5.22,0.03,5.220086206
27/05/2019 07:00,6.41464,0.1756,6.417043064,0.88464,-0.2944,0.932340758,5.53,0.47,5.549936937
27/05/2019 07:30,6.54424,-0.0112,6.544249584,1.17424,-0.3312,1.220054514,5.37,0.32,5.379526001
27/05/2019 08:00,7.1208,0.9476,7.183574208,1.7508,-0.3724,1.789967151,5.37,1.32,5.529855333
27/05/2019 08:30,6.9676,0.80136,7.01353175,2.0776,-0.42864,2.121356644,4.89,1.23,5.042320894
27/05/2019 09:00,7.31888,0.26176,7.323559432,2.60888,-0.46824,2.650566647,4.71,0.73,4.766235412
27/05/2019 09:30,6.10432,0.60384,6.134113254,2.85432,-0.54616,2.906102787,3.25,1.15,3.447462835
27/05/2019 10:00,5.54992,0.64864,5.587695934,3.05992,-0.55136,3.109197365,2.49,1.2,2.764073082
27/05/2019 10:30,5.5672,1.19688,5.694404058,2.7972,-0.49312,2.840333638,2.77,1.69,3.244842061
27/05/2019 11:00,5.20864,1.324,5.374281966,2.77864,-0.456,2.815808276,2.43,1.78,3.012191893
27/05/2019 11:30,4.41368,1.62168,4.702171537,3.29368,-0.55832,3.340665976,1.12,2.18,2.450877394
27/05/2019 12:00,3.99896,1.50888,4.27415488,3.16896,-0.52112,3.211521997,0.83,2.03,2.193125623
27/05/2019 12:30,3.30232,1.61328,3.675321719,2.83232,-0.55672,2.886515848,0.47,2.17,2.220315293
27/05/2019 13:00,3.58832,1.51344,3.894424355,2.75832,-0.54656,2.811948978,0.83,2.06,2.220923231
27/05/2019 13:30,3.61448,1.49744,3.91238958,3.05448,-0.56256,3.105852834,0.56,2.06,2.13475994
27/05/2019 14:00,3.74648,1.52632,4.045462289,3.11648,-0.58368,3.170667112,0.63,2.11,2.202044505
27/05/2019 14:30,4.32448,1.30016,4.515699646,2.60448,-0.51984,2.655851972,1.72,1.82,2.504156545
27/05/2019 15:00,4.12624,1.35736,4.343763657,2.77624,-0.54264,2.828774771,1.35,1.9,2.330772404
27/05/2019 15:30,3.82776,1.52008,4.118542196,2.88776,-0.59992,2.949417201,0.94,2.12,2.31905153
27/05/2019 16:00,3.84584,1.29112,4.056781503,2.75584,-0.55888,2.811939004,1.09,1.85,2.147230775
27/05/2019 16:30,4.62256,0.98696,4.726748459,2.84256,-0.59304,2.903763729,1.78,1.58,2.380084032
27/05/2019 17:00,7.22704,0.4704,7.242332727,1.79704,-0.4196,1.845377176,5.43,0.89,5.502453998
27/05/2019 17:30,8.20128,0.27024,8.205731125,1.97128,-0.43976,2.019736046,6.23,0.71,6.270326945
27/05/2019 18:00,9.0832,1.41448,9.192675123,1.4632,-0.41552,1.52105592,7.62,1.83,7.836663831
27/05/2019 18:30,9.76768,0.8476,9.804386689,1.47768,-0.4024,1.531490758,8.29,1.25,8.383710396
27/05/2019 19:00,9.74552,0.74536,9.77398187,1.26552,-0.39464,1.325624985,8.48,1.14,8.55628424
27/05/2019 19:30,9.44432,0.51904,9.458571921,0.85432,-0.30096,0.905781201,8.59,0.82,8.629049774
27/05/2019 20:00,8.98576,0.40928,8.995076036,0.80576,-0.31072,0.863594868,8.18,0.72,8.211625905
27/05/2019 20:30,8.66888,0.27136,8.673126121,0.73888,-0.28864,0.793257023,7.93,0.56,7.949748424
27/05/2019 21:00,8.58104,0.27176,8.585342217,0.65104,-0.28824,0.711993946,7.93,0.56,7.949748424
27/05/2019 21:30,8.45208,0.25296,8.455864538,0.52208,-0.24704,0.57757795,7.93,0.5,7.94574729
27/05/2019 22:00,8.25248,0.14672,8.253784157,0.32248,-0.19328,0.375966101,7.93,0.34,7.93728543
27/05/2019 22:30,7.92848,0.1424,7.929758689,0.37848,-0.1976,0.426957692,7.55,0.34,7.557651752
27/05/2019 23:00,7.3408,0.12984,7.341948179,0.4408,-0.21016,0.488335812,6.9,0.34,6.908371733
27/05/2019 23:30,5.81984,-1.37328,5.979668518,0.47984,-0.24328,0.537988461,5.34,-1.13,5.458250636
28/05/2019 00:00,5.5212,-0.91192,5.596002817,0.4612,-0.23192,0.516228948,5.06,-0.68,5.105487244
28/05/2019 00:30,5.24848,-0.70696,5.295879035,0.42848,-0.22696,0.484877255,4.82,-0.48,4.843841451
28/05/2019 01:00,4.972,-1.33416,5.147889558,0.462,-0.24416,0.52254962,4.51,-1.09,4.639849135
28/05/2019 01:30,5.21976,-1.52112,5.436883345,0.57976,-0.27112,0.64002165,4.64,-1.25,4.805424019
28/05/2019 02:00,5.73424,-1.4332,5.910631998,0.56424,-0.2432,0.61442088,5.17,-1.19,5.305186142
28/05/2019 02:30,5.88224,-1.44072,6.056106136,0.57224,-0.25072,0.624755261,5.31,-1.19,5.44170929
28/05/2019 03:00,5.644,-1.48736,5.836692194,0.544,-0.25736,0.601805757,5.1,-1.23,5.246227216
28/05/2019 03:30,5.38936,-1.50488,5.595521872,0.59936,-0.27488,0.659387158,4.79,-1.23,4.945401905
28/05/2019 04:00,5.40736,-1.49784,5.610977351,0.61736,-0.26784,0.67295738,4.79,-1.23,4.945401905
28/05/2019 04:30,5.37272,-1.48856,5.575117135,0.58272,-0.25856,0.637507547,4.79,-1.23,4.945401905
28/05/2019 05:00,5.27288,-1.54272,5.49392833,0.54288,-0.24272,0.594669398,4.73,-1.3,4.905394989
28/05/2019 05:30,5.284,-1.53464,5.502342767,0.504,-0.23464,0.55594238,4.78,-1.3,4.953624935
28/05/2019 06:00,5.4928,-1.44448,5.679557581,0.5328,-0.25448,0.590453987,4.96,-1.19,5.100754846
28/05/2019 06:30,5.93672,-1.33816,6.08566484,0.55672,-0.24816,0.609524851,5.38,-1.09,5.489307789
28/05/2019 07:00,6.338,-1.71336,6.565504283,0.778,-0.26336,0.821366234,5.56,-1.45,5.745963801
28/05/2019 07:30,7.16336,-1.61408,7.342954496,0.91336,-0.27408,0.953596527,6.25,-1.34,6.392034105
28/05/2019 08:00,7.4212,-1.49864,7.571005963,1.0312,-0.28864,1.070834483,6.39,-1.21,6.503552875
28/05/2019 08:30,8.2728,-0.45864,8.285503635,1.4028,-0.31864,1.438533729,6.87,-0.14,6.871426344
28/05/2019 09:00,8.14432,-0.99304,8.204637512,1.69432,-0.34304,1.728697979,6.45,-0.65,6.482669203
28/05/2019 09:30,7.61248,-1.20736,7.707630629,1.68248,-0.35736,1.720013116,5.93,-0.85,5.990609318
28/05/2019 10:00,6.39712,-1.22968,6.514234966,2.04712,-0.37968,2.082031987,4.35,-0.85,4.432268042
28/05/2019 10:30,7.36216,-0.89336,7.416164235,2.42216,-0.38336,2.452309922,4.94,-0.51,4.966256135
28/05/2019 11:00,5.498,-0.31872,5.507230378,2.448,-0.48872,2.496307521,3.05,0.17,3.054734031
28/05/2019 11:30,5.2476,-0.03448,5.247713276,3.1576,-0.57448,3.209433755,2.09,0.54,2.158633827
28/05/2019 12:00,4.95408,0.58584,4.988598716,2.86408,-0.54416,2.915315481,2.09,1.13,2.375920874
28/05/2019 12:30,5.15168,0.57664,5.183851899,3.43168,-0.61336,3.486063412,1.72,1.19,2.09153054
28/05/2019 13:00,4.52056,0.62264,4.563238245,3.57056,-0.61736,3.623538613,0.95,1.24,1.562081944
28/05/2019 13:30,3.87776,0.59352,3.922918379,3.88776,-0.64648,3.941143769,-0.01,1.24,1.240040322
28/05/2019 14:00,3.70368,0.59424,3.751048749,4.10368,-0.64576,4.15417808,-0.4,1.24,1.302919798
28/05/2019 14:30,3.73088,0.59384,3.777844825,3.86088,-0.64616,3.914577515,-0.13,1.24,1.246795893
28/05/2019 15:00,4.22608,0.5892,4.266955449,3.93608,-0.6508,3.989519571,0.29,1.24,1.273459854
28/05/2019 15:30,4.87488,0.48184,4.898634994,3.92488,-0.63816,3.976421909,0.95,1.12,1.468638826
28/05/2019 16:00,4.60416,0.5044,4.631706885,3.44416,-0.5756,3.491926899,1.16,1.08,1.58492902
28/05/2019 16:30,4.28408,0.61904,4.328573895,3.36408,-0.58096,3.413875916,0.92,1.2,1.512084654
28/05/2019 17:00,5.118,0.56672,5.149281072,3.048,-0.52328,3.09259211,2.07,1.09,2.339444378
28/05/2019 17:30,5.63808,0.50152,5.660341721,2.81808,-0.48848,2.860102725,2.82,0.99,2.988728827
28/05/2019 18:00,6.5268,0.39992,6.539040774,2.4168,-0.44008,2.456540789,4.11,0.84,4.194961263
28/05/2019 18:30,7.19784,0.234,7.201642637,1.89784,-0.366,1.932809526,5.3,0.6,5.333854141
28/05/2019 19:00,7.70704,0.0532,7.707223612,1.32704,-0.3068,1.362043098,6.38,0.36,6.390148668
28/05/2019 19:30,7.92328,-0.14864,7.924674114,0.76328,-0.23864,0.79971583,7.16,0.09,7.16056562
28/05/2019 20:00,7.94216,-0.28288,7.947196145,0.56216,-0.19288,0.594328663,7.38,-0.09,7.38054876
28/05/2019 20:30,8.24008,-0.24408,8.243694163,0.41008,-0.15408,0.438071059,7.83,-0.09,7.830517224
28/05/2019 21:00,8.40136,0.09104,8.401853256,0.31136,-0.13896,0.340961774,8.09,0.23,8.093268808
28/05/2019 21:30,8.47992,0.14824,8.481215615,0.24992,-0.12176,0.278002705,8.23,0.27,8.234427728
28/05/2019 22:00,8.32344,0.14696,8.324737274,0.25344,-0.12304,0.281728016,8.07,0.27,8.074515465
28/05/2019 22:30,7.99112,0.15352,7.992594525,0.26112,-0.11648,0.285921746,7.73,0.27,7.734713957
28/05/2019 23:00,7.40528,0.10296,7.405995722,0.26528,-0.11704,0.289951444,7.14,0.22,7.143388552
28/05/2019 23:30,6.53344,0.00184,6.533440259,0.26344,-0.10816,0.284779246,6.27,0.11,6.270964838
29/05/2019 00:00,5.79568,-0.7024,5.838088079,0.26568,-0.0924,0.281289215,5.53,-0.61,5.563542037
29/05/2019 00:30,5.22464,-1.14168,5.34792449,0.25464,-0.09168,0.270641372,4.97,-1.05,5.079704716
29/05/2019 01:00,4.95336,-1.59904,5.205065246,0.26336,-0.08904,0.278004696,4.69,-1.51,4.92708839
29/05/2019 01:30,5.25776,-1.59272,5.493705236,0.27776,-0.08272,0.289815831,4.98,-1.51,5.203892774
29/05/2019 02:00,5.69784,-1.46856,5.884050403,0.29784,-0.08856,0.310727436,5.4,-1.38,5.573544653
29/05/2019 02:30,5.77408,-1.48032,5.960817658,0.32408,-0.10032,0.339252043,5.45,-1.38,5.622001423
29/05/2019 03:00,5.63704,-1.48072,5.828271758,0.33704,-0.10072,0.351767651,5.3,-1.38,5.476714343
29/05/2019 03:30,5.44032,-1.48608,5.639637885,0.34032,-0.10608,0.356469731,5.1,-1.38,5.283407991
29/05/2019 04:00,5.38808,-1.54112,5.604146406,0.34808,-0.11112,0.365386564,5.04,-1.43,5.238940733
29/05/2019 04:30,5.43552,-1.53152,5.647161338,0.33552,-0.10152,0.350542409,5.1,-1.43,5.296687644
29/05/2019 05:00,5.31976,-1.53448,5.536648384,0.39976,-0.16448,0.432275061,4.92,-1.37,5.107181219
29/05/2019 05:30,5.24432,-1.54272,5.466523325,0.47432,-0.21272,0.519835802,4.77,-1.33,4.951949111
29/05/2019 06:00,5.53632,-1.41736,5.714870822,0.52632,-0.20736,0.56569507,5.01,-1.21,5.154046954
29/05/2019 06:30,5.75352,-1.56672,5.963019701,0.65352,-0.24672,0.698540728,5.1,-1.32,5.268054669
29/05/2019 07:00,6.81136,-0.71512,6.848797096,0.78136,-0.32512,0.846301639,6.03,-0.39,6.042598779
29/05/2019 07:30,7.77,-0.362,7.778428119,1.01,-0.362,1.07291379,6.76,0,6.76
29/05/2019 08:00,8.1824,-0.29432,8.187691617,1.1724,-0.39432,1.236935739,7.01,0.1,7.01071323
29/05/2019 08:30,8.40576,-0.4148,8.415988368,1.35576,-0.4248,1.420753398,7.05,0.01,7.050007092
29/05/2019 09:00,8.38792,0.10496,8.388576669,1.45792,-0.42504,1.518614411,6.93,0.53,6.950237406
29/05/2019 09:30,8.40624,0.13232,8.407281339,1.47624,-0.39768,1.528866875,6.93,0.53,6.950237406
29/05/2019 10:00,8.30072,0.16048,8.302271156,1.45072,-0.36952,1.497041599,6.85,0.53,6.870473055
29/05/2019 10:30,8.144,-0.06544,8.144262913,1.374,-0.33544,1.41435356,6.77,0.27,6.775381908
29/05/2019 11:00,7.99672,-0.05784,7.996929175,1.27672,-0.32784,1.318139986,6.72,0.27,6.72542192
29/05/2019 11:30,7.85776,-0.05312,7.857939549,1.18776,-0.27312,1.218756888,6.67,0.22,6.6736272
29/05/2019 12:00,7.63224,-0.0732,7.632591019,1.24224,-0.2932,1.276372382,6.39,0.22,6.393786046
29/05/2019 12:30,7.67628,-0.10084,7.676942317,1.28328,-0.32384,1.323510447,6.393,0.223,6.39688815
29/05/2019 13:00,7.33472,-0.11992,7.335700259,1.26472,-0.33992,1.309603866,6.07,0.22,6.073985512
29/05/2019 13:30,7.1816,-0.19328,7.184200423,1.4016,-0.34328,1.44302589,5.78,0.15,5.781946039
29/05/2019 14:00,7.23264,-0.14248,7.234043262,1.45264,-0.38248,1.502149766,5.78,0.24,5.784980553
29/05/2019 14:30,7.4836,-0.15264,7.485156507,1.4436,-0.39264,1.496043826,6.04,0.24,6.044766331
29/05/2019 15:00,6.91312,-0.07096,6.913484176,1.56312,-0.40096,1.61372645,5.35,0.33,5.360167908
29/05/2019 15:30,6.57888,0.11856,6.579948216,1.77888,-0.44144,1.832834779,4.8,0.56,4.832556259
29/05/2019 16:00,6.98224,0.06464,6.982539205,1.67224,-0.40536,1.720669447,5.31,0.47,5.330759796
