Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
29/05/2019 16:30,7.69336,-0.0064,7.693362662,1.50336,-0.3764,1.549763934,6.19,0.37,6.201048298
29/05/2019 17:00,8.40584,-0.01016,8.40584614,1.38584,-0.38016,1.43703658,7.02,0.37,7.02974395
29/05/2019 17:30,9.12712,-0.00848,9.127123939,1.21712,-0.37848,1.27460904,7.91,0.37,7.918648875
29/05/2019 18:00,9.56504,0.04152,9.565130115,1.22504,-0.39848,1.288219435,8.34,0.44,8.351598649
29/05/2019 18:30,9.858,-0.04584,9.858106578,1.138,-0.38584,1.201630769,8.72,0.34,8.726625923
29/05/2019 19:00,9.73152,-0.13752,9.732491627,1.13152,-0.38752,1.196038988,8.6,0.25,8.603632954
29/05/2019 19:30,9.44744,-0.19888,9.4495331,1.09744,-0.39888,1.167681381,8.35,0.2,8.352394866
29/05/2019 20:00,9.17336,-0.19064,9.175340718,0.96336,-0.39064,1.039548988,8.21,0.2,8.212435692
29/05/2019 20:30,9.02552,-0.24752,9.028913413,0.81552,-0.33752,0.882605586,8.21,0.09,8.210493286
29/05/2019 21:00,9.0004,-0.06064,9.000604278,0.7904,-0.33064,0.85677008,8.21,0.27,8.214438508
29/05/2019 21:30,8.74048,-0.4456,8.751831236,0.73048,-0.3256,0.799760208,8.01,-0.12,8.010898826
29/05/2019 22:00,8.16512,-1.20792,8.25398421,0.75512,-0.29792,0.811765077,7.41,-0.91,7.465668088
29/05/2019 22:30,8.05752,-0.40848,8.067867405,0.74752,-0.29848,0.804907734,7.31,-0.11,7.310827587
29/05/2019 23:00,7.47544,-0.15208,7.476986794,0.72544,-0.29208,0.782031918,6.75,0.14,6.751451696
29/05/2019 23:30,6.62968,-0.09048,6.630297394,0.68968,-0.27048,0.740822471,5.94,0.18,5.942726647
30/05/2019 00:00,6.04168,-0.08216,6.042238616,0.72168,-0.26216,0.767821521,5.32,0.18,5.323044242
30/05/2019 00:30,5.5684,-0.31208,5.577138378,0.6484,-0.25208,0.695677286,4.92,-0.06,4.92036584
30/05/2019 01:00,5.28256,-0.79584,5.34217198,0.53256,-0.21584,0.574636458,4.75,-0.58,4.785279511
30/05/2019 01:30,5.57104,-0.80712,5.629203263,0.51104,-0.22712,0.559236422,5.06,-0.58,5.093132631
30/05/2019 02:00,6.0492,-0.70664,6.090333384,0.5492,-0.23664,0.59801265,5.5,-0.47,5.52004529
30/05/2019 02:30,6.05632,-0.62744,6.088734918,0.62632,-0.22744,0.666337524,5.43,-0.4,5.444713032
30/05/2019 03:00,5.75312,-0.65384,5.790155134,0.61312,-0.25384,0.663589391,5.14,-0.4,5.155540709
30/05/2019 03:30,5.5856,-0.698,5.629043556,0.6456,-0.258,0.695243382,4.94,-0.44,4.959556432
30/05/2019 04:00,5.41312,-0.70528,5.458872412,0.76312,-0.26528,0.80791436,4.65,-0.44,4.670770814
30/05/2019 04:30,5.39008,-0.60392,5.423806945,0.80008,-0.27392,0.845671433,4.59,-0.33,4.601847455
30/05/2019 05:00,5.38632,-0.65416,5.425897939,0.73632,-0.27416,0.785704046,4.65,-0.38,4.665501045
30/05/2019 05:30,5.32192,-0.69448,5.367041546,0.67192,-0.25448,0.718496038,4.65,-0.44,4.670770814
30/05/2019 06:00,5.49768,-0.56664,5.526804345,0.66768,-0.25664,0.715304601,4.83,-0.31,4.839938016
30/05/2019 06:30,5.9524,-0.438,5.96849309,0.6824,-0.258,0.729543529,5.27,-0.18,5.273073108
30/05/2019 07:00,6.65408,-0.26744,6.65945229,0.77408,-0.26744,0.818977411,5.88,0,5.88
30/05/2019 07:30,7.53424,-0.1736,7.536239735,0.86424,-0.2736,0.906514058,6.67,0.1,6.670749583
30/05/2019 08:00,7.80352,-0.36008,7.811823218,0.89352,-0.29008,0.939427696,6.91,-0.07,6.91035455
30/05/2019 08:30,8.10816,-0.56896,8.128097814,0.98816,-0.29896,1.03239395,7.12,-0.27,7.125117543
30/05/2019 09:00,8.1008,-0.76288,8.136642215,1.1408,-0.31288,1.18292795,6.96,-0.45,6.974532242
30/05/2019 09:30,8.36968,-0.13312,8.370738572,1.40968,-0.33312,1.448504966,6.96,0.2,6.96287297
30/05/2019 10:00,7.92584,-0.04152,7.925948752,1.59584,-0.35152,1.634096575,6.33,0.31,6.337586291
30/05/2019 10:30,7.41464,-0.01152,7.414648949,1.94464,-0.40152,1.985659346,5.47,0.39,5.483885484
30/05/2019 11:00,6.48232,0.23592,6.48661166,2.37232,-0.44408,2.413526306,4.11,0.68,4.165873258
30/05/2019 11:30,5.97384,0.21864,5.977839726,2.94384,-0.46136,2.979772977,3.03,0.68,3.105366323
30/05/2019 12:00,6.05816,0.61632,6.089429606,3.92816,-0.59368,3.972769428,2.13,1.21,2.449693858
30/05/2019 12:30,5.14592,0.61992,5.183125838,3.75592,-0.59008,3.801990196,1.39,1.21,1.842878184
30/05/2019 13:00,4.32712,0.42752,4.348188226,3.41712,-0.58248,3.466409099,0.91,1.01,1.359485197
30/05/2019 13:30,3.954,1.68976,4.299930797,3.974,-0.66024,4.02847277,-0.02,2.35,2.350085105
30/05/2019 14:00,4.23176,1.69376,4.558137299,3.97176,-0.65624,4.025609076,0.26,2.35,2.364339231
30/05/2019 14:30,4.26232,1.89184,4.663306806,4.00232,-0.68816,4.061050304,0.26,2.58,2.593067681
30/05/2019 15:00,4.71112,2.07416,5.14750341,3.89112,-0.67584,3.949376477,0.82,2.75,2.869651547
30/05/2019 15:30,5.2412,1.99144,5.606782563,3.8212,-0.65856,3.877534102,1.42,2.65,3.006476343
30/05/2019 16:00,4.95912,2.0284,5.357917294,3.33912,-0.6216,3.396484791,1.62,2.65,3.105945911
30/05/2019 16:30,5.01632,1.95976,5.385547846,2.80632,-0.57024,2.863669953,2.21,2.53,3.359315406
30/05/2019 17:00,5.6708,1.76528,5.939207533,2.4508,-0.52472,2.506342299,3.22,2.29,3.95126562
30/05/2019 17:30,6.37792,1.79832,6.626599305,2.16792,-0.49168,2.222976911,4.21,2.29,4.792514997
30/05/2019 18:00,7.77728,1.51288,7.923060652,1.70728,-0.41712,1.757496541,6.07,1.93,6.369442676
30/05/2019 18:30,7.94952,1.40072,8.071981464,1.45952,-0.38928,1.510542137,6.49,1.79,6.732325007
30/05/2019 19:00,8.04528,1.2444,8.140949677,1.17528,-0.3556,1.227898383,6.87,1.6,7.053857101
30/05/2019 19:30,8.4356,1.16216,8.515278224,0.9856,-0.31784,1.035581781,7.45,1.48,7.595584243
30/05/2019 20:00,8.0092,1.17224,8.094530947,0.9592,-0.30776,1.00736332,7.05,1.48,7.203672674
30/05/2019 20:30,7.53424,-0.17512,7.536274902,0.72424,-0.27512,0.774735175,6.81,0.1,6.810734175
30/05/2019 21:00,7.50336,-0.41264,7.514697802,0.56336,-0.23264,0.609504601,6.94,-0.18,6.942333902
30/05/2019 21:30,7.44432,-0.3628,7.453155312,0.50432,-0.2328,0.555458822,6.94,-0.13,6.941217472
30/05/2019 22:00,7.5712,0.1136,7.572052192,0.4612,-0.2164,0.509445188,7.11,0.33,7.117654108
30/05/2019 22:30,7.3796,0.11392,7.380479248,0.4496,-0.21608,0.498829356,6.93,0.33,6.937852694
30/05/2019 23:00,6.01712,-1.3384,6.164174531,0.46712,-0.2184,0.515654588,5.55,-1.12,5.661881313
30/05/2019 23:30,5.44864,-1.44136,5.636062145,0.47864,-0.22136,0.527348556,4.97,-1.22,5.117548241
31/05/2019 00:00,5.38824,-0.30176,5.396683185,0.49824,-0.23176,0.549505046,4.89,-0.07,4.890500997
31/05/2019 00:30,4.89648,-0.81344,4.963587515,0.46648,-0.23344,0.521629968,4.43,-0.58,4.467807068
31/05/2019 01:00,4.45136,-1.44464,4.679913523,0.47136,-0.22464,0.52215264,3.98,-1.22,4.162787528
31/05/2019 01:30,4.83552,-1.36528,5.024563976,0.47552,-0.21528,0.52198156,4.36,-1.15,4.509112995
31/05/2019 02:00,5.26992,-1.36184,5.443038213,0.45992,-0.21184,0.506362115,4.81,-1.15,4.945563669
31/05/2019 02:30,5.28768,-1.2912,5.443046686,0.41768,-0.2012,0.463614088,4.87,-1.09,4.990490958
31/05/2019 03:00,5.13656,-1.2812,5.293932572,0.44656,-0.1912,0.485770804,4.69,-1.09,4.814997404
31/05/2019 03:30,4.964,-1.28664,5.128034564,0.434,-0.19664,0.47646961,4.53,-1.09,4.659291792
31/05/2019 04:00,5.01608,-1.2904,5.179400615,0.41608,-0.2004,0.461825428,4.6,-1.09,4.727377709
31/05/2019 04:30,4.85928,-1.28648,5.026692044,0.40928,-0.19648,0.453998358,4.45,-1.09,4.581549956
31/05/2019 05:00,4.86344,-1.28216,5.029610611,0.41344,-0.19216,0.455914574,4.45,-1.09,4.581549956
31/05/2019 05:30,4.87056,-1.13856,5.00186701,0.42056,-0.19856,0.465077184,4.45,-0.94,4.548197445
31/05/2019 06:00,5.34704,-0.66768,5.388565054,0.43704,-0.21768,0.488250493,4.91,-0.45,4.930578059
31/05/2019 06:30,5.78208,-0.68792,5.822858667,0.51208,-0.23792,0.564651975,5.27,-0.45,5.28917763
31/05/2019 07:00,6.30264,-0.48592,6.321343941,0.63264,-0.26592,0.686255649,5.67,-0.22,5.674266472
31/05/2019 07:30,6.50584,-0.58848,6.532400999,0.83584,-0.28848,0.884222379,5.67,-0.3,5.677930961
31/05/2019 08:00,6.6764,-0.39608,6.68813848,1.0064,-0.30608,1.051915361,5.67,-0.09,5.670714241
31/05/2019 08:30,6.94088,-0.2792,6.946493203,1.22088,-0.3192,1.261917832,5.72,0.04,5.720139858
31/05/2019 09:00,7.27056,-0.09736,7.271211844,1.45056,-0.32736,1.48704031,5.82,0.23,5.824542901
31/05/2019 09:30,7.7132,-0.08128,7.713628243,1.3732,-0.31128,1.408038877,6.34,0.23,6.344170553
31/05/2019 10:00,7.57944,-0.104,7.580153476,1.44944,-0.334,1.487424725,6.13,0.23,6.134313328
31/05/2019 10:30,7.27056,-0.01848,7.270583486,1.58056,-0.35848,1.62070288,5.69,0.34,5.700149121
31/05/2019 11:00,7.28976,-0.03704,7.289854101,1.78976,-0.37704,1.829043471,5.5,0.34,5.51049907
31/05/2019 11:30,6.89784,-0.04048,6.897958777,1.69784,-0.38048,1.739949912,5.2,0.34,5.21110353
31/05/2019 12:00,7.186,-0.06904,7.186331646,1.946,-0.40904,1.988524509,5.24,0.34,5.251018949
31/05/2019 12:30,7.72888,-0.1804,7.730985074,2.37888,-0.4404,2.41930201,5.35,0.26,5.356314031
31/05/2019 13:00,7.12816,-0.03872,7.128265162,2.49816,-0.47872,2.543614795,4.63,0.44,4.650860136
31/05/2019 13:30,5.99352,0.1888,5.996492928,2.99352,-0.5812,3.049418868,3,0.77,3.097240707
31/05/2019 14:00,5.40056,0.23664,5.405742022,2.96056,-0.53336,3.008220139,2.44,0.77,2.558612905
31/05/2019 14:30,4.93576,0.35576,4.948564636,3.03576,-0.56424,3.087750889,1.9,0.92,2.111018711
31/05/2019 15:00,4.6244,0.45424,4.646655715,3.2444,-0.60576,3.300466109,1.38,1.06,1.740114939
31/05/2019 15:30,5.02904,0.57152,5.061410716,3.49904,-0.64848,3.558624345,1.53,1.22,1.956859729
31/05/2019 16:00,4.9032,0.62392,4.942736732,3.6432,-0.68608,3.707237787,1.26,1.31,1.817608319
31/05/2019 16:30,5.46856,0.65928,5.508157459,3.61856,-0.65072,3.676603459,1.85,1.31,2.266848032
31/05/2019 17:00,5.924,0.7572,5.972196233,3.414,-0.6328,3.472150895,2.51,1.39,2.869181068
31/05/2019 17:30,6.24056,0.65176,6.274502388,3.11056,-0.57824,3.163849714,3.13,1.23,3.363004609
31/05/2019 18:00,6.79464,0.47224,6.811031005,2.68464,-0.51776,2.734111802,4.11,0.99,4.227552483
31/05/2019 18:30,7.53888,0.32384,7.545832227,2.13888,-0.48616,2.193435479,5.4,0.81,5.460412072
31/05/2019 19:00,7.68248,0.11656,7.683364184,1.62248,-0.40344,1.671886714,6.06,0.52,6.082269313
31/05/2019 19:30,7.61936,0.08032,7.619783338,1.31936,-0.35968,1.367508871,6.3,0.44,6.315346388
31/05/2019 20:00,7.60952,-0.10136,7.610195036,0.91952,-0.33136,0.977402926,6.69,0.23,6.693952495
31/05/2019 20:30,7.80048,-0.28272,7.80560176,0.64048,-0.30272,0.708416564,7.16,0.02,7.160027933
31/05/2019 21:00,7.90736,-0.30256,7.913146323,0.51736,-0.27256,0.584765186,7.39,-0.03,7.390060893
31/05/2019 21:30,7.80976,-0.32656,7.816584465,0.41976,-0.24656,0.486816486,7.39,-0.08,7.390433005
31/05/2019 22:00,7.7992,-0.1268,7.800230694,0.4092,-0.2268,0.467849206,7.39,0.1,7.390676559
31/05/2019 22:30,6.99784,-1.18184,7.096936695,0.39784,-0.22184,0.45551032,6.6,-0.96,6.669452751
31/05/2019 23:00,6.39376,-1.23992,6.512877133,0.38376,-0.21992,0.4423082,6.01,-1.02,6.095941273
31/05/2019 23:30,5.88288,-1.29864,6.024511843,0.34288,-0.18864,0.391346067,5.54,-1.11,5.650106194
01/06/2019 00:00,5.55984,-0.86496,5.626719882,0.32984,-0.16496,0.368790221,5.23,-0.7,5.276637187
01/06/2019 00:30,5.46928,-0.36616,5.481523225,0.31928,-0.18616,0.369587965,5.15,-0.18,5.153144671
01/06/2019 01:00,5.50696,-0.28792,5.514481514,0.31696,-0.18792,0.368480078,5.19,-0.1,5.190963302
01/06/2019 01:30,5.81456,-0.27144,5.820892343,0.31456,-0.17144,0.358245261,5.5,-0.1,5.500909016
01/06/2019 02:00,6.09472,-0.5696,6.121278954,0.30472,-0.1696,0.348738352,5.79,-0.4,5.803800479
01/06/2019 02:30,6.15832,-0.75928,6.204950551,0.30832,-0.18928,0.361784661,5.85,-0.57,5.877703633
01/06/2019 03:00,5.8796,-0.734,5.925238574,0.2996,-0.164,0.341549645,5.58,-0.57,5.609037351
01/06/2019 03:30,5.63336,-0.77472,5.686381623,0.30336,-0.13472,0.33192886,5.33,-0.64,5.368286505
01/06/2019 04:00,5.46112,-0.7932,5.518423497,0.33112,-0.1532,0.364843383,5.13,-0.64,5.169767886
01/06/2019 04:30,5.34336,-0.784,5.400569608,0.35336,-0.144,0.38157475,4.99,-0.64,5.030874675
01/06/2019 05:00,5.27128,-0.77472,5.327906148,0.35128,-0.13472,0.37622748,4.92,-0.64,4.961451401
01/06/2019 05:30,5.31376,-0.63712,5.351819058,0.35376,-0.14712,0.383132395,4.96,-0.49,4.984144861
01/06/2019 06:00,5.3424,-0.64968,5.38175825,0.3824,-0.15968,0.414400124,4.96,-0.49,4.984144861
01/06/2019 06:30,5.52,-1.31144,5.673647405,0.47,-0.21144,0.515370618,5.05,-1.1,5.168413683
01/06/2019 07:00,5.92136,-1.13936,6.029978894,0.75136,-0.23936,0.78856519,5.17,-0.9,5.2477519
01/06/2019 07:30,6.31432,-1.066,6.403670281,0.88432,-0.246,0.917898612,5.43,-0.82,5.491566261
01/06/2019 08:00,6.53648,-1.4744,6.700703407,0.92648,-0.2344,0.95567178,5.61,-1.24,5.745406861
01/06/2019 08:30,6.72168,-0.57976,6.746636472,1.11168,-0.25976,1.141625017,5.61,-0.32,5.619119148
01/06/2019 09:00,6.47704,-0.934,6.544035694,1.35704,-0.244,1.378801495,5.12,-0.69,5.166284932
01/06/2019 09:30,6.60672,-1.54,6.783829977,1.78672,-0.26,1.805538246,4.82,-1.28,4.987063264
01/06/2019 10:00,6.19456,-1.06112,6.284787128,1.95456,-0.27112,1.973274144,4.24,-0.79,4.312968815
01/06/2019 10:30,6.44704,-0.2268,6.451028058,2.07704,-0.2868,2.096747339,4.37,0.06,4.37041188
01/06/2019 11:00,5.62848,0.00088,5.628480069,2.35848,-0.33912,2.382735882,3.27,0.34,3.287628324
01/06/2019 11:30,5.12736,0.38944,5.142128361,2.69736,-0.42056,2.729949026,2.43,0.81,2.561444905
01/06/2019 12:00,5.4312,0.35528,5.442807852,3.2512,-0.45472,3.282845065,2.18,0.81,2.325618197
01/06/2019 12:30,5.182,0.44176,5.200795699,3.352,-0.48824,3.387371001,1.83,0.93,2.052754247
01/06/2019 13:00,5.44376,0.23968,5.449033808,3.00376,-0.41032,3.031655759,2.44,0.65,2.525094058
01/06/2019 13:30,4.61616,0.47232,4.640260696,2.77616,-0.44768,2.812024489,1.84,0.92,2.057182539
01/06/2019 14:00,4.566,0.06072,4.566403718,2.726,-0.42928,2.759593687,1.84,0.49,1.904127097
01/06/2019 14:30,3.75776,-0.98688,3.885188844,2.70776,-0.42688,2.741202428,1.05,-0.56,1.19
01/06/2019 15:00,4.37472,-0.98232,4.483651153,2.68472,-0.42232,2.717733552,1.69,-0.56,1.780365131
01/06/2019 15:30,5.21528,-0.66,5.256876019,2.39528,-0.39,2.426822259,2.82,-0.27,2.832896045
01/06/2019 16:00,5.28688,-0.63472,5.324844562,2.11688,-0.36472,2.148069276,3.17,-0.27,3.181477644
01/06/2019 16:30,4.79312,-0.43304,4.812641995,2.05312,-0.38304,2.088545277,2.74,-0.05,2.740456166
01/06/2019 17:00,5.11888,-0.30728,5.128094525,1.73888,-0.36728,1.777244568,3.38,0.06,3.380532502
01/06/2019 17:30,6.11096,-0.5108,6.132271093,1.24096,-0.3008,1.276895595,4.87,-0.21,4.874525618
01/06/2019 18:00,6.27776,-0.50768,6.298254488,1.26776,-0.29768,1.302239916,5.01,-0.21,5.014399266
01/06/2019 18:30,7.13528,-0.5748,7.158394772,1.33528,-0.2848,1.365314513,5.8,-0.29,5.807245474
01/06/2019 19:00,7.3716,-0.69736,7.404511971,1.0616,-0.26736,1.094749254,6.31,-0.43,6.324634377
01/06/2019 19:30,7.4928,-0.302,7.49888364,0.8228,-0.262,0.863506711,6.67,-0.04,6.670119939
01/06/2019 20:00,7.46536,-0.15008,7.466868416,0.72536,-0.25008,0.767259497,6.74,0.1,6.740741799
01/06/2019 20:30,7.30096,-0.1404,7.302309846,0.60096,-0.2404,0.647259671,6.7,0.1,6.700746227
01/06/2019 21:00,6.87648,-0.81216,6.924274768,0.54648,-0.23216,0.593749658,6.33,-0.58,6.356516342
01/06/2019 21:30,6.3204,-1.66088,6.534981143,0.5604,-0.23088,0.606097133,5.76,-1.43,5.934854674
01/06/2019 22:00,6.54168,-1.12056,6.63695954,0.60168,-0.24056,0.647987605,5.94,-0.88,6.004831388
01/06/2019 22:30,6.4024,-1.12248,6.500052854,0.6624,-0.24248,0.705386639,5.74,-0.88,5.807064663
01/06/2019 23:00,5.9652,-1.15648,6.076269993,0.7452,-0.27648,0.794835977,5.22,-0.88,5.293656581
01/06/2019 23:30,5.71936,-0.56824,5.747519074,0.76936,-0.27824,0.818127317,4.95,-0.29,4.958487673
02/06/2019 00:00,5.21512,-0.68568,5.260003201,0.83512,-0.26568,0.876362526,4.38,-0.42,4.400090908
02/06/2019 00:30,5.10384,-0.7476,5.158302871,0.77384,-0.2676,0.818802849,4.33,-0.48,4.356523844
02/06/2019 01:00,4.9112,-0.73896,4.966482389,0.7312,-0.25896,0.775702083,4.18,-0.48,4.207469548
02/06/2019 01:30,5.12632,-0.6404,5.166165783,0.70632,-0.2404,0.74610998,4.42,-0.4,4.43806264
02/06/2019 02:00,5.44096,-0.53192,5.466898994,0.66096,-0.22192,0.697220631,4.78,-0.31,4.790041753
02/06/2019 02:30,5.5792,-0.52824,5.604151152,0.6592,-0.21824,0.694387023,4.92,-0.31,4.929756586
02/06/2019 03:00,5.35344,-0.6156,5.38871814,0.71344,-0.2256,0.748259309,4.64,-0.39,4.65636124
02/06/2019 03:30,5.3488,-0.71592,5.396499132,0.7488,-0.22592,0.782138918,4.6,-0.49,4.626024211
02/06/2019 04:00,5.2916,-0.826,5.355679841,0.8116,-0.256,0.851017368,4.48,-0.57,4.516115588
02/06/2019 04:30,5.30152,-0.84032,5.367704539,0.82152,-0.27032,0.86485144,4.48,-0.57,4.516115588
02/06/2019 05:00,4.89112,-0.8448,4.963541266,0.85112,-0.2748,0.894382633,4.04,-0.57,4.080012255
02/06/2019 05:30,4.72832,-0.86048,4.805979177,0.86832,-0.29048,0.915619054,3.86,-0.57,3.901858532
02/06/2019 06:00,4.82824,-0.8848,4.908642637,0.96824,-0.3148,1.018129529,3.86,-0.57,3.901858532
02/06/2019 06:30,5.12568,-0.82088,5.190995997,0.97568,-0.30088,1.021019215,4.15,-0.52,4.182451434
02/06/2019 07:00,5.68616,0.01352,5.686176073,1.15616,-0.33648,1.204128206,4.53,0.35,4.543500853
02/06/2019 07:30,5.80208,-0.29096,5.809370882,1.17208,-0.32096,1.215231191,4.63,0.03,4.630097191
02/06/2019 08:00,6.12392,-0.38368,6.135927518,1.20392,-0.32368,1.246672414,4.92,-0.06,4.92036584
02/06/2019 08:30,6.44048,-0.33888,6.449389295,1.17048,-0.33888,1.218549582,5.27,0,5.27
02/06/2019 09:00,6.70648,-0.26432,6.711686752,1.24648,-0.35432,1.295860738,5.46,0.09,5.460741708
02/06/2019 09:30,7.0384,-0.2764,7.043825063,1.4384,-0.3664,1.484332685,5.6,0.09,5.600723168
02/06/2019 10:00,7.25176,-0.38912,7.262192332,1.42176,-0.39912,1.476718752,5.83,0.01,5.830008576
02/06/2019 10:30,7.26072,-0.49976,7.277899077,1.43072,-0.41976,1.49102588,5.83,-0.08,5.830548859
02/06/2019 11:00,7.09376,-0.47168,7.109424235,1.51376,-0.43168,1.574108306,5.58,-0.04,5.580143367
02/06/2019 11:30,6.96688,-0.47728,6.983209372,1.61688,-0.43728,1.674967084,5.35,-0.04,5.350149531
02/06/2019 12:00,7.21816,-0.53552,7.237998028,1.61816,-0.40552,1.668199106,5.6,-0.13,5.601508725
02/06/2019 12:30,7.91552,0.68744,7.945315011,1.61552,-0.37256,1.657922141,6.3,1.06,6.388552262
02/06/2019 13:00,6.4488,1.18424,6.556633726,1.9188,-0.40576,1.961232933,4.53,1.59,4.800937408
02/06/2019 13:30,5.01536,0.01968,5.015398611,2.17536,-0.45032,2.221481315,2.84,0.47,2.878628145
02/06/2019 14:00,4.99576,-0.22648,5.000891037,2.48576,-0.48648,2.532916416,2.51,0.26,2.523430205
02/06/2019 14:30,5.76024,-0.21312,5.764181207,2.70024,-0.52312,2.750445526,3.06,0.31,3.07566253
02/06/2019 15:00,4.80304,-0.11096,4.80432153,2.69304,-0.58096,2.754991645,2.11,0.47,2.161712284
02/06/2019 15:30,5.0356,0.07784,5.036201587,3.4556,-0.63216,3.512947142,1.58,0.71,1.732195139
02/06/2019 16:00,5.09664,0.12448,5.098159919,3.66664,-0.64552,3.723029003,1.43,0.77,1.624130537
02/06/2019 16:30,4.63568,0.29032,4.644762078,3.25568,-0.61968,3.314129684,1.38,0.91,1.653027525
02/06/2019 17:00,5.29032,0.13464,5.292033034,2.92032,-0.58536,2.978408171,2.37,0.72,2.476953774
02/06/2019 17:30,6.06216,0.12056,6.063358688,2.67216,-0.53944,2.726065769,3.39,0.66,3.453650243
02/06/2019 18:00,6.48016,0.11656,6.48120821,2.42016,-0.54344,2.480423645,4.06,0.66,4.113295516
02/06/2019 18:30,7.20672,-0.00544,7.206722053,2.14672,-0.47544,2.198738264,5.06,0.47,5.081781184
02/06/2019 19:00,7.05248,-0.1028,7.053229189,1.84248,-0.4628,1.899714818,5.21,0.36,5.222422809
02/06/2019 19:30,7.18936,-0.23496,7.193198413,1.65936,-0.46496,1.723271137,5.53,0.23,5.534780935
02/06/2019 20:00,7.2576,-0.38936,7.268036803,1.3676,-0.42936,1.433415421,5.89,0.04,5.890135822
02/06/2019 20:30,6.97632,-0.49144,6.993608083,1.26632,-0.40144,1.328427799,5.71,-0.09,5.710709238
02/06/2019 21:00,6.83816,-0.624,6.866571793,1.12816,-0.384,1.191721857,5.71,-0.24,5.715041557
02/06/2019 21:30,6.70432,-0.66648,6.737366121,1.04432,-0.33648,1.097188704,5.66,-0.33,5.66961198
02/06/2019 22:00,6.66664,-0.6612,6.699348799,1.04664,-0.3312,1.097792662,5.62,-0.33,5.629680275
02/06/2019 22:30,6.458,-0.72696,6.498787182,0.978,-0.32696,1.031206498,5.48,-0.4,5.494579147
02/06/2019 23:00,5.95128,-0.74672,5.997943347,1.00128,-0.34672,1.059611437,4.95,-0.4,4.966135318
02/06/2019 23:30,5.57824,-0.23704,5.583274081,0.99824,-0.32704,1.050446695,4.58,0.09,4.580884194
03/06/2019 00:00,4.74464,-0.85088,4.82033251,0.92464,-0.31088,0.975502693,3.82,-0.54,3.857978745
03/06/2019 00:30,4.53984,-0.95768,4.639751955,0.84984,-0.28768,0.897211128,3.69,-0.67,3.750333319
03/06/2019 01:00,4.8124,-0.46344,4.834663421,0.7824,-0.27344,0.828805884,4.03,-0.19,4.034476422
03/06/2019 01:30,5.22624,-0.06256,5.22661442,0.77624,-0.28256,0.826068212,4.45,0.22,4.455434883
03/06/2019 02:00,5.6536,-0.03008,5.65368002,0.7136,-0.25008,0.756151418,4.94,0.22,4.944896359
03/06/2019 02:30,5.7472,-0.09504,5.747985773,0.5872,-0.23504,0.632493195,5.16,0.14,5.161898875
03/06/2019 03:00,5.10048,-0.93952,5.186289045,0.49048,-0.21952,0.537363621,4.61,-0.72,4.66588684
03/06/2019 03:30,4.77472,-1.5148,5.009248458,0.45472,-0.1948,0.494689113,4.32,-1.32,4.517167254
03/06/2019 04:00,4.66352,-1.45544,4.885358163,0.49352,-0.19544,0.530809555,4.17,-1.26,4.356202475
03/06/2019 04:30,4.62888,-1.44568,4.84938354,0.45888,-0.18568,0.495023148,4.17,-1.26,4.356202475
03/06/2019 05:00,4.6792,-1.42408,4.891105855,0.4392,-0.16408,0.468848468,4.24,-1.26,4.423256719
03/06/2019 05:30,4.78264,-1.31872,4.961115581,0.42264,-0.14872,0.448042641,4.36,-1.17,4.514255199
03/06/2019 06:00,4.88672,-1.21096,5.03452644,0.42672,-0.19096,0.46749939,4.46,-1.02,4.575150271
03/06/2019 06:30,5.29528,-1.03528,5.395534724,0.58528,-0.18528,0.613906635,4.71,-0.85,4.786083994
03/06/2019 07:00,5.6396,-1.36256,5.801866761,0.6796,-0.20256,0.709145058,4.96,-1.16,5.093839416
03/06/2019 07:30,6.40264,-0.74072,6.445344451,0.94264,-0.26072,0.978031231,5.46,-0.48,5.481058292
03/06/2019 08:00,6.71872,-0.79016,6.765024114,1.21872,-0.31016,1.257568155,5.5,-0.48,5.520905723
03/06/2019 08:30,6.8512,-0.45976,6.866609112,1.5712,-0.35976,1.611861253,5.28,-0.1,5.280946885
03/06/2019 09:00,6.30304,-0.22304,6.306985023,2.12304,-0.43304,2.166753905,4.18,0.21,4.185271795
03/06/2019 09:30,5.70808,-0.10688,5.709080541,2.47808,-0.47688,2.523548102,3.23,0.37,3.251122883
03/06/2019 10:00,4.73528,-0.00112,4.735280132,2.69528,-0.50112,2.741469594,2.04,0.5,2.100380918
03/06/2019 10:30,4.69256,-0.03952,4.692726413,2.54256,-0.48952,2.589254948,2.15,0.45,2.196588264
03/06/2019 11:00,4.77392,0.16992,4.776943057,2.54392,-0.49008,2.59069631,2.23,0.66,2.325618197
03/06/2019 11:30,5.14248,0.74992,5.19687219,3.31248,-0.59008,3.364627492,1.83,1.34,2.268149025
03/06/2019 12:00,5.96192,0.38912,5.974604963,3.28192,-0.57088,3.331201414,2.68,0.96,2.846752536
03/06/2019 12:30,6.08096,0.58128,6.10867915,3.28096,-0.60872,3.336950488,2.8,1.19,3.042383934
03/06/2019 13:00,6.74112,0.31832,6.748631452,2.95112,-0.51168,2.99515036,3.79,0.83,3.879819583
03/06/2019 13:30,6.36032,0.32464,6.36859966,2.83032,-0.50536,2.875082613,3.53,0.83,3.626265296
03/06/2019 14:00,6.21696,0.32848,6.225631755,3.03696,-0.50152,3.078091674,3.18,0.83,3.286533128
03/06/2019 14:30,5.77288,0.4924,5.793841666,3.37288,-0.5476,3.41704335,2.4,1.04,2.615645236
03/06/2019 15:00,6.70424,0.364,6.714114236,3.06424,-0.496,3.104123512,3.64,0.86,3.740213898
03/06/2019 15:30,6.39048,0.35024,6.400070522,2.32048,-0.44976,2.363664843,4.07,0.8,4.147878976
03/06/2019 16:00,6.25152,0.50992,6.272281939,2.99152,-0.52008,3.036391792,3.26,1.03,3.418844834
03/06/2019 16:30,6.11808,0.56936,6.144515741,3.23808,-0.54064,3.282903242,2.88,1.11,3.086502875
03/06/2019 17:00,6.69608,0.59016,6.72203661,2.92608,-0.51984,2.971898012,3.77,1.11,3.930012723
03/06/2019 17:30,7.06656,0.43208,7.079757295,2.40656,-0.45792,2.449739121,4.66,0.89,4.744228072
03/06/2019 18:00,7.66008,0.14168,7.661390137,1.88008,-0.38832,1.919763847,5.78,0.53,5.804248444
03/06/2019 18:30,7.92544,0.16296,7.927115185,1.51544,-0.36704,1.559255192,6.41,0.53,6.431873755
03/06/2019 19:00,7.74208,0.02088,7.742108156,1.41208,-0.33912,1.452230113,6.33,0.36,6.340228702
03/06/2019 19:30,7.44248,0.03696,7.442571773,1.02248,-0.32304,1.07229669,6.42,0.36,6.430085536
03/06/2019 20:00,7.5624,-0.0772,7.562794034,0.8124,-0.2672,0.85521319,6.75,0.19,6.752673545
03/06/2019 20:30,7.71296,-0.17144,7.714865108,0.59296,-0.25144,0.644068036,7.12,0.08,7.120449424
03/06/2019 21:00,7.6876,-0.25176,7.69172132,0.4476,-0.23176,0.504042119,7.24,-0.02,7.240027624
03/06/2019 21:30,7.5804,-0.22496,7.583737282,0.4204,-0.20496,0.467701573,7.16,-0.02,7.160027933
03/06/2019 22:00,7.36144,-0.23824,7.365294099,0.45144,-0.21824,0.501424741,6.91,-0.02,6.910028943
03/06/2019 22:30,6.60744,-1.29064,6.732311265,0.40744,-0.20064,0.454162706,6.2,-1.09,6.295085385
03/06/2019 23:00,5.95944,-1.49632,6.144420124,0.39944,-0.19632,0.44507736,5.56,-1.3,5.709956217
03/06/2019 23:30,5.2232,-1.87128,5.548288662,0.4232,-0.22128,0.477559502,4.8,-1.65,5.075677295
04/06/2019 00:00,4.77824,-1.9304,5.153447551,0.39824,-0.2204,0.455160694,4.38,-1.71,4.701967673
04/06/2019 00:30,4.57456,-1.9284,4.964405881,0.39456,-0.2184,0.450972453,4.18,-1.71,4.516248443
04/06/2019 01:00,4.53992,-1.9744,4.950669547,0.40992,-0.2244,0.467321909,4.13,-1.75,4.485465416
04/06/2019 01:30,4.83472,-1.88664,5.189790744,0.43472,-0.21664,0.485710169,4.4,-1.67,4.706261786
04/06/2019 02:00,5.33536,-1.72424,5.607055369,0.44536,-0.21424,0.494210792,4.89,-1.51,5.117831572
04/06/2019 02:30,5.4604,-1.63984,5.701319443,0.4704,-0.22984,0.523548074,4.99,-1.41,5.185383303
04/06/2019 03:00,5.48832,-1.06288,5.590292507,0.49832,-0.22288,0.545892221,4.99,-0.84,5.060207506
04/06/2019 03:30,5.32712,-1.06032,5.431619095,0.45712,-0.22032,0.507444181,4.87,-0.84,4.941912585
04/06/2019 04:00,5.31784,-1.05744,5.421955516,0.44784,-0.21744,0.497836137,4.87,-0.84,4.941912585
04/06/2019 04:30,5.16928,-1.0548,5.275799348,0.40928,-0.2148,0.46222198,4.76,-0.84,4.83354942
04/06/2019 05:00,5.17552,-1.06496,5.283951842,0.41552,-0.22496,0.472508066,4.76,-0.84,4.83354942
04/06/2019 05:30,5.18136,-1.06944,5.290575901,0.42136,-0.22944,0.479778035,4.76,-0.84,4.83354942
04/06/2019 06:00,5.49888,-1.02744,5.594042743,0.42888,-0.23744,0.490220163,5.07,-0.79,5.131179202
04/06/2019 06:30,6.02768,-0.91584,6.096858953,0.54768,-0.25584,0.604489444,5.48,-0.66,5.519601435
04/06/2019 07:00,6.79112,-0.67648,6.824729742,0.73112,-0.28648,0.78524343,6.06,-0.39,6.072536538
04/06/2019 07:30,7.23512,-1.12216,7.321625809,0.93512,-0.30216,0.982725842,6.3,-0.82,6.353140955
04/06/2019 08:00,7.47744,-1.34536,7.597506333,0.77744,-0.27536,0.824764259,6.7,-1.07,6.784902357
04/06/2019 08:30,8.08224,-0.55424,8.101221229,0.90224,-0.28424,0.945954225,7.18,-0.27,7.185074808
04/06/2019 09:00,7.6128,-0.68232,7.643316324,1.3028,-0.32232,1.342079738,6.31,-0.36,6.320261071
04/06/2019 09:30,7.88928,-0.69856,7.920146778,1.33928,-0.29856,1.372154872,6.55,-0.4,6.562202374
04/06/2019 10:00,7.34504,-0.45072,7.358855965,1.36504,-0.33072,1.404531922,5.98,-0.12,5.981203892
04/06/2019 10:30,7.0028,-0.34512,7.011299142,1.3128,-0.36512,1.362628509,5.69,0.02,5.690035149
04/06/2019 11:00,7.3352,-0.50552,7.352598827,1.2352,-0.34552,1.28261573,6.1,-0.16,6.102098
04/06/2019 11:30,7.33568,-0.51,7.353387047,1.15568,-0.35,1.207516568,6.18,-0.16,6.18207085
04/06/2019 12:00,6.87912,-0.61784,6.906809556,1.43912,-0.35784,1.482941617,5.44,-0.26,5.446209691
04/06/2019 12:30,6.91344,-0.68968,6.947755835,1.55344,-0.34968,1.592310251,5.36,-0.34,5.370772756
04/06/2019 13:00,7.09392,-0.8412,7.143620819,1.41392,-0.3412,1.454505829,5.68,-0.5,5.701964574
04/06/2019 13:30,7.06696,-0.80896,7.113110425,1.52696,-0.35896,1.56858507,5.54,-0.45,5.558246126
04/06/2019 14:00,6.29584,-0.7764,6.343532002,1.40584,-0.3264,1.443233545,4.89,-0.45,4.91066187
04/06/2019 14:30,6.61152,-0.7528,6.654239592,1.23152,-0.3028,1.268199255,5.38,-0.45,5.398786901
04/06/2019 15:00,6.7844,-0.6444,6.814934682,1.4044,-0.3244,1.44137945,5.38,-0.32,5.389508326
04/06/2019 15:30,5.58712,-0.53816,5.612978361,1.39712,-0.33816,1.437461819,4.19,-0.2,4.194770554
04/06/2019 16:00,6.3444,-0.6172,6.374350728,0.9344,-0.2872,0.977541406,5.41,-0.33,5.42005535
04/06/2019 16:30,7.30856,-0.9544,7.370612501,0.82856,-0.2444,0.863853595,6.48,-0.71,6.518780561
04/06/2019 17:00,8.36648,-1.0716,8.434827452,1.08648,-0.2216,1.10884866,7.28,-0.85,7.329454277
04/06/2019 17:30,8.66336,-0.98776,8.719488305,0.86336,-0.22776,0.892897031,7.8,-0.76,7.836938178
04/06/2019 18:00,8.84392,-1.05632,8.906780165,0.98392,-0.24632,1.014284038,7.86,-0.81,7.901626415
04/06/2019 18:30,8.71376,-1.14624,8.788826968,0.79376,-0.24624,0.831077057,7.92,-0.9,7.970972337
04/06/2019 19:00,8.59144,-1.28296,8.686704072,0.62144,-0.22296,0.660226351,7.97,-1.06,8.040180346
04/06/2019 19:30,8.17256,-1.36176,8.285235498,0.64256,-0.23176,0.683078364,7.53,-1.13,7.614315465
04/06/2019 20:00,7.78088,-1.47152,7.918804498,0.60088,-0.25152,0.651397793,7.18,-1.22,7.282911506
04/06/2019 20:30,7.61888,-1.53632,7.772233373,0.54888,-0.24632,0.601616819,7.07,-1.29,7.186723871
04/06/2019 21:00,7.34344,-1.65568,7.527774392,0.46344,-0.25568,0.529290937,6.88,-1.4,7.02099708
04/06/2019 21:30,7.04304,-1.7008,7.245490534,0.42304,-0.2208,0.477195433,6.62,-1.48,6.783420966
04/06/2019 22:00,6.82232,-1.69392,7.029467629,0.43232,-0.21392,0.482350857,6.39,-1.48,6.559153909
04/06/2019 22:30,6.534,-1.77048,6.769620036,0.444,-0.22048,0.495729191,6.09,-1.55,6.284154677
04/06/2019 23:00,6.06112,-1.69552,6.293803598,0.46112,-0.22552,0.513313671,5.6,-1.47,5.789723655
04/06/2019 23:30,5.7556,-1.0228,5.845772079,0.5156,-0.2328,0.565720072,5.24,-0.79,5.299216923
05/06/2019 00:00,5.2604,-1.16928,5.388786865,0.5704,-0.22928,0.614756438,4.69,-0.94,4.783272938
05/06/2019 00:30,5.00256,-0.95768,5.093403335,0.52256,-0.22768,0.57000626,4.48,-0.73,4.539085811
05/06/2019 01:00,5.12664,-0.64248,5.16674155,0.51664,-0.22248,0.562507102,4.61,-0.42,4.629092784
05/06/2019 01:30,5.29792,-0.68968,5.342622467,0.53792,-0.21968,0.581048388,4.76,-0.47,4.783147499
05/06/2019 02:00,5.70688,-0.656,5.744459534,0.61688,-0.236,0.66048235,5.09,-0.42,5.107298699
05/06/2019 02:30,5.79224,-0.6588,5.829585033,0.56224,-0.2388,0.610851257,5.23,-0.42,5.246837143
05/06/2019 03:00,5.6656,-0.65728,5.703598895,0.5656,-0.23728,0.613355654,5.1,-0.42,5.117264894
05/06/2019 03:30,5.46792,-0.66704,5.508456362,0.60792,-0.24704,0.656197751,4.86,-0.42,4.87811439
05/06/2019 04:00,5.2444,-0.6724,5.287329489,0.6344,-0.2524,0.682765787,4.61,-0.42,4.629092784
05/06/2019 04:30,5.32288,-0.66544,5.364313739,0.65288,-0.24544,0.697490565,4.67,-0.42,4.688848473
05/06/2019 05:00,5.32184,-0.59688,5.355207439,0.65184,-0.24688,0.697025911,4.67,-0.35,4.683097266
05/06/2019 05:30,5.204,-0.59608,5.238027049,0.674,-0.24608,0.717517503,4.53,-0.35,4.543500853
05/06/2019 06:00,5.36544,-0.21424,5.369715558,0.66544,-0.24424,0.708846649,4.7,0.03,4.700095744
05/06/2019 06:30,6.15408,0.27936,6.160417409,0.69408,-0.27064,0.744978561,5.46,0.55,5.487631547
05/06/2019 07:00,6.87376,0.4436,6.888059052,0.83376,-0.2664,0.875285495,6.04,0.71,6.081586964
05/06/2019 07:30,7.23632,0.32176,7.243469931,0.95632,-0.26824,0.993227386,6.28,0.59,6.307654081
05/06/2019 08:00,7.38008,-0.47496,7.395347714,1.05008,-0.28496,1.088057998,6.33,-0.19,6.332850859
05/06/2019 08:30,7.63,-0.18856,7.632329584,1.3,-0.29856,1.333843347,6.33,0.11,6.330955694
05/06/2019 09:00,7.6392,0.07408,7.639559181,1.5392,-0.31592,1.571286761,6.1,0.39,6.112454499
05/06/2019 09:30,7.37024,0.06,7.370484221,1.56024,-0.33,1.594756677,5.81,0.39,5.823074789
05/06/2019 10:00,6.60688,0.08104,6.607377,1.73688,-0.35896,1.773585187,4.87,0.44,4.889836398
05/06/2019 10:30,5.87584,0.11664,5.876997583,2.11584,-0.36336,2.146813777,3.76,0.48,3.790514477
05/06/2019 11:00,5.86888,0.20344,5.872404983,2.51888,-0.41656,2.553091986,3.35,0.62,3.406890077
05/06/2019 11:30,6.15592,0.25472,6.161187655,2.61592,-0.44528,2.653547008,3.54,0.7,3.608545413
05/06/2019 12:00,6.43928,0.14712,6.440960426,1.95928,-0.35288,1.990804464,4.48,0.5,4.507815435
05/06/2019 12:30,6.21768,0.14912,6.219467932,1.97768,-0.35088,2.008565398,4.24,0.5,4.269379346
05/06/2019 13:00,5.80536,0.26232,5.811283551,2.44536,-0.40768,2.479110428,3.36,0.67,3.426149442
05/06/2019 13:30,5.55464,0.12208,5.555981376,2.73464,-0.39792,2.763439208,2.82,0.52,2.867542502
05/06/2019 14:00,5.348,0.24456,5.353588852,2.808,-0.46544,2.846313123,2.54,0.71,2.63736611
05/06/2019 14:30,5.05288,0.2704,5.060109925,3.18288,-0.4396,3.213094031,1.87,0.71,2.000249984
05/06/2019 15:00,4.44512,0.47208,4.470117598,3.17512,-0.50792,3.215489036,1.27,0.98,1.604150866
05/06/2019 15:30,4.25376,0.46992,4.279637712,2.98376,-0.51008,3.027045646,1.27,0.98,1.604150866
05/06/2019 16:00,4.02304,0.55896,4.061685257,2.67304,-0.51104,2.721452686,1.35,1.07,1.722614292
05/06/2019 16:30,4.46512,0.60656,4.506130452,2.74512,-0.50344,2.7909023,1.72,1.11,2.047071078
05/06/2019 17:00,5.13576,0.62872,5.174100851,2.74576,-0.48128,2.787620565,2.39,1.11,2.635185003
05/06/2019 17:30,5.59984,0.49592,5.621756369,2.32984,-0.43408,2.369932461,3.27,0.93,3.399676455
05/06/2019 18:00,6.37032,0.34984,6.379918881,2.09032,-0.38016,2.124608041,4.28,0.73,4.341808379
05/06/2019 18:30,7.45152,0.21216,7.454539702,1.55152,-0.33784,1.587875995,5.9,0.55,5.92558014
05/06/2019 19:00,7.57752,0.06624,7.577809518,1.25752,-0.31376,1.296071714,6.32,0.38,6.331413744
05/06/2019 19:30,7.79352,-0.1392,7.794763026,0.84352,-0.2692,0.885434713,6.95,0.13,6.951215721
05/06/2019 20:00,7.59712,-0.23136,7.600642061,0.64712,-0.24136,0.69066558,6.95,0.01,6.950007194
05/06/2019 20:30,7.66576,-0.2912,7.671288928,0.48576,-0.2312,0.537974179,7.18,-0.06,7.180250692
05/06/2019 21:00,7.65864,-0.33832,7.666108992,0.40864,-0.21832,0.46330365,7.25,-0.12,7.250993035
05/06/2019 21:30,7.57808,-0.28864,7.583574984,0.32808,-0.16864,0.368884719,7.25,-0.12,7.250993035
05/06/2019 22:00,7.4164,-0.2876,7.421974314,0.3064,-0.1676,0.349243067,7.11,-0.12,7.111012586
05/06/2019 22:30,7.25408,-0.34176,7.262126172,0.30408,-0.14176,0.335500438,6.95,-0.2,6.952877102
05/06/2019 23:00,6.75272,-0.40736,6.764995903,0.27272,-0.11736,0.296899929,6.48,-0.29,6.486485952
05/06/2019 23:30,5.92392,-0.9196,5.994872169,0.26392,-0.1196,0.289754942,5.66,-0.8,5.716257517
06/06/2019 00:00,5.30328,-1.2588,5.450628973,0.26328,-0.1188,0.288842169,5.04,-1.14,5.167320389
06/06/2019 00:30,5.12016,-1.12736,5.24280259,0.25016,-0.10736,0.272224531,4.87,-1.02,4.975670809
06/06/2019 01:00,5.13568,-1.08064,5.248141754,0.26568,-0.11064,0.287796928,4.87,-0.97,4.965662091
06/06/2019 01:30,5.3832,-1.08144,5.490751744,0.2632,-0.11144,0.285820072,5.12,-0.97,5.211074745
06/06/2019 02:00,5.92264,-1.02928,6.011412637,0.26264,-0.10928,0.284467728,5.66,-0.92,5.734282867
06/06/2019 02:30,5.99632,-1.028,6.083801241,0.26632,-0.108,0.287385355,5.73,-0.92,5.803386942
06/06/2019 03:00,5.77176,-1.03432,5.863704576,0.27176,-0.11432,0.294826322,5.5,-0.92,5.576414619
06/06/2019 03:30,5.6432,-1.07664,5.744985634,0.2732,-0.11664,0.297057452,5.37,-0.96,5.455135195
06/06/2019 04:00,5.5624,-1.0792,5.66612446,0.2824,-0.1192,0.306526345,5.28,-0.96,5.366563146
06/06/2019 04:30,5.45256,-1.09,5.560441579,0.27256,-0.13,0.301975088,5.18,-0.96,5.268206526
06/06/2019 05:00,5.48864,-0.70176,5.533320535,0.30864,-0.15176,0.343932766,5.18,-0.55,5.209117008
06/06/2019 05:30,5.666,-0.60952,5.698690256,0.316,-0.12952,0.341513441,5.35,-0.48,5.371489551
06/06/2019 06:00,5.72976,-0.63888,5.765268191,0.37976,-0.15888,0.411655817,5.35,-0.48,5.371489551
06/06/2019 06:30,6.07824,-1.06488,6.170816065,0.44824,-0.18488,0.48487082,5.63,-0.88,5.698359413
06/06/2019 07:00,7.07344,-0.10648,7.074241403,0.64344,-0.18648,0.669917774,6.43,0.08,6.430497648
06/06/2019 07:30,7.51832,0.09864,7.518967048,0.88832,-0.19136,0.908697459,6.63,0.29,6.636339352
06/06/2019 08:00,7.60896,0.15696,7.610578738,1.32896,-0.19304,1.342906967,6.28,0.35,6.289745623
06/06/2019 08:30,6.64936,-0.2352,6.653518426,1.65936,-0.2752,1.682025758,4.99,0.04,4.990160318
06/06/2019 09:00,5.8348,-0.54288,5.860000831,1.5548,-0.23288,1.572143802,4.28,-0.31,4.29121195
06/06/2019 09:30,5.14768,-0.40616,5.163678469,1.81768,-0.32616,1.84671084,3.33,-0.08,3.330960822
06/06/2019 10:00,5.10176,-0.3352,5.112759933,1.98176,-0.3652,2.015128715,3.12,0.03,3.120144227
06/06/2019 10:30,4.77752,-0.42456,4.796347417,1.82752,-0.33456,1.857891209,2.95,-0.09,2.951372562
06/06/2019 11:00,5.476,-0.44088,5.493719248,1.556,-0.35088,1.595071401,3.92,-0.09,3.921033027
06/06/2019 11:30,5.18216,-0.46568,5.203041431,2.03216,-0.37568,2.06659375,3.15,-0.09,3.151285452
06/06/2019 12:00,6.90216,-0.68848,6.936412428,2.92216,-0.40848,2.950571974,3.98,-0.28,3.989837089
06/06/2019 12:30,6.22616,-0.62992,6.257944355,2.49616,-0.34992,2.520567149,3.73,-0.28,3.74049462
06/06/2019 13:00,6.45688,-1.05232,6.542069758,2.77688,-0.41232,2.807324405,3.68,-0.64,3.73523761
06/06/2019 13:30,6.0132,-0.97072,6.091048478,2.9332,-0.44072,2.966124805,3.08,-0.53,3.125267989
06/06/2019 14:00,5.6064,-0.8132,5.665069744,2.9864,-0.4732,3.023657256,2.62,-0.34,2.641968963
06/06/2019 14:30,6.82776,-1.08368,6.913224209,2.89776,-0.39368,2.924379756,3.93,-0.69,3.99011278
06/06/2019 15:00,5.66984,-1.00368,5.757990897,3.01984,-0.42368,3.04941607,2.65,-0.58,2.712729253
06/06/2019 15:30,5.87376,-1.0076,5.959556552,3.13376,-0.4276,3.162798365,2.74,-0.58,2.800714195
06/06/2019 16:00,5.84696,-1.11896,5.953067505,2.67696,-0.38896,2.705070188,3.17,-0.73,3.252967876
06/06/2019 16:30,5.88336,-1.14344,5.993444746,2.56336,-0.34344,2.586264782,3.32,-0.8,3.415025622
06/06/2019 17:00,6.26384,-0.88384,6.325888451,2.63384,-0.36384,2.658851762,3.63,-0.52,3.66705604
06/06/2019 17:30,6.25432,-0.83352,6.3096176,2.46432,-0.37352,2.4924667,3.79,-0.46,3.81781351
06/06/2019 18:00,6.8504,-1.04,6.928894584,2.0204,-0.28,2.039709822,4.83,-0.76,4.889427369
06/06/2019 18:30,7.35088,-0.55744,7.371985901,1.69088,-0.26744,1.711899333,5.66,-0.29,5.667424459
06/06/2019 19:00,7.3756,-0.58864,7.399052129,1.2356,-0.23864,1.25843411,6.14,-0.35,6.14996748
06/06/2019 19:30,7.3452,-0.69056,7.377590132,0.8852,-0.22056,0.912264081,6.46,-0.47,6.477074957
06/06/2019 20:00,7.43192,-0.88936,7.484944629,0.57192,-0.20936,0.609035382,6.86,-0.68,6.893620239
06/06/2019 20:30,7.41408,-0.96728,7.476911986,0.48408,-0.20728,0.526591345,6.93,-0.76,6.971549326
06/06/2019 21:00,7.23536,-1.05456,7.311807651,0.40536,-0.20456,0.454050133,6.83,-0.85,6.882688428
06/06/2019 21:30,7.00208,-1.03056,7.07751215,0.31208,-0.18056,0.360549359,6.69,-0.85,6.743782322
06/06/2019 22:00,7.02168,-0.97048,7.088428701,0.29168,-0.17048,0.337847085,6.73,-0.8,6.7773815
06/06/2019 22:30,6.95736,-0.91536,7.017317301,0.26736,-0.11536,0.291186022,6.69,-0.8,6.7376628
06/06/2019 23:00,6.43528,-0.96208,6.506798491,0.25528,-0.10208,0.274933091,6.18,-0.86,6.239551266
06/06/2019 23:30,5.84512,-0.9704,5.925124807,0.24512,-0.1104,0.268834474,5.6,-0.86,5.665650889
07/06/2019 00:00,4.95024,-1.95064,5.320702253,0.24024,-0.11064,0.264492849,4.71,-1.84,5.056649088
07/06/2019 00:30,4.77832,-1.67936,5.064838796,0.25832,-0.11936,0.284562879,4.52,-1.56,4.781631521
07/06/2019 01:00,5.07096,-0.82896,5.138269164,0.27096,-0.12896,0.300083327,4.8,-0.7,4.850773134
07/06/2019 01:30,5.39288,-0.61368,5.42768439,0.29288,-0.16368,0.335514287,5.1,-0.45,5.11981445
07/06/2019 02:00,5.73944,-0.61208,5.771985225,0.29944,-0.16208,0.340491175,5.44,-0.45,5.458580402
07/06/2019 02:30,5.72856,-0.72808,5.77464286,0.28856,-0.15808,0.329023039,5.44,-0.57,5.469780617
07/06/2019 03:00,5.524,-0.7312,5.572183543,0.314,-0.1612,0.352960961,5.21,-0.57,5.241087673
07/06/2019 03:30,5.3996,-0.74528,5.450790992,0.3196,-0.17528,0.364509586,5.08,-0.57,5.111878324
07/06/2019 04:00,5.30248,-0.79992,5.362477614,0.34248,-0.17992,0.386864003,4.96,-0.62,4.998599804
07/06/2019 04:30,5.16128,-0.86448,5.23317656,0.37128,-0.18448,0.41458619,4.79,-0.68,4.838026457
07/06/2019 05:00,5.11672,-0.8184,5.181756663,0.38672,-0.1884,0.430170801,4.73,-0.63,4.77177116
07/06/2019 05:30,5.1884,-0.81472,5.251977079,0.3984,-0.18472,0.439140112,4.79,-0.63,4.831252426
07/06/2019 06:00,5.50696,-0.65904,5.546254787,0.39696,-0.18904,0.439674156,5.11,-0.47,5.131568961
07/06/2019 06:30,5.93144,-0.69904,5.97249005,0.42144,-0.22904,0.479657164,5.51,-0.47,5.530009042
07/06/2019 07:00,6.44056,-0.6752,6.475855785,0.48056,-0.2452,0.539500652,5.96,-0.43,5.975491612
07/06/2019 07:30,7.28512,-0.52816,7.304240303,0.49512,-0.25816,0.558381948,6.79,-0.27,6.795366068
07/06/2019 08:00,7.63728,-1.16144,7.725088263,0.55728,-0.24144,0.60733374,7.08,-0.92,7.139523794
07/06/2019 08:30,8.08448,-0.61176,8.10759318,0.67448,-0.24176,0.716499245,7.41,-0.37,7.419231766
07/06/2019 09:00,7.83,-0.48728,7.845147659,0.79,-0.25728,0.830838732,7.04,-0.23,7.0437561
07/06/2019 09:30,7.75512,-0.5416,7.774009054,0.94512,-0.2616,0.980656094,6.81,-0.28,6.81575381
07/06/2019 10:00,7.68,-0.53312,7.698481469,0.87,-0.25312,0.906073802,6.81,-0.28,6.81575381
07/06/2019 10:30,7.17712,-0.51112,7.195296738,0.96712,-0.27112,1.004403877,6.21,-0.24,6.214635951
07/06/2019 11:00,6.50064,-0.41616,6.51394731,1.17064,-0.30616,1.210013205,5.33,-0.11,5.331134964
07/06/2019 11:30,6.41744,-0.37552,6.42841749,1.20744,-0.32552,1.250549729,5.21,-0.05,5.210239918
07/06/2019 12:00,6.89904,-0.46136,6.914449072,1.02904,-0.32136,1.078051748,5.87,-0.14,5.871669269
07/06/2019 12:30,7.52336,-0.57816,7.545542702,0.87336,-0.29816,0.922852683,6.65,-0.28,6.655892127
07/06/2019 13:00,7.7032,-0.5856,7.725426694,0.9732,-0.3056,1.020053724,6.73,-0.28,6.735822147
07/06/2019 13:30,7.7268,-0.612,7.75099879,0.9968,-0.332,1.05063516,6.73,-0.28,6.735822147
07/06/2019 14:00,7.51824,-0.56608,7.539521156,1.17824,-0.35608,1.230870612,6.34,-0.21,6.343476965
07/06/2019 14:30,7.52192,-0.51408,7.539466741,1.18192,-0.39408,1.245886806,6.34,-0.12,6.341135545
07/06/2019 15:00,7.64624,-0.48584,7.661659523,1.25624,-0.43584,1.329697501,6.39,-0.05,6.390195615
07/06/2019 15:30,8.23392,0.62928,8.257931453,1.27392,-0.44072,1.348000847,6.96,1.07,7.041768244
07/06/2019 16:00,8.42264,0.91856,8.472580306,1.24264,-0.45144,1.32210145,7.18,1.37,7.309534869
07/06/2019 16:30,8.89928,0.97232,8.952239424,1.24928,-0.46768,1.333950936,7.65,1.44,7.784349684
07/06/2019 17:00,9.37688,1.09088,9.4401217,1.35688,-0.41912,1.420135525,8.02,1.51,8.160912939
07/06/2019 17:30,9.94736,1.15928,10.01468427,1.40736,-0.43072,1.471795464,8.54,1.59,8.686754285
07/06/2019 18:00,10.53632,1.12008,10.59568867,1.40632,-0.46992,1.482754447,9.13,1.59,9.267416037
07/06/2019 18:30,10.89984,1.13048,10.95830722,1.30984,-0.45952,1.388106428,9.59,1.59,9.720915595
07/06/2019 19:00,10.78432,1.14616,10.84505604,1.19432,-0.44384,1.274124879,9.59,1.59,9.720915595
07/06/2019 19:30,10.48168,1.07,10.53615279,1.16168,-0.45,1.24579309,9.32,1.52,9.443135073
07/06/2019 20:00,10.00824,0.97568,10.05568592,1.09824,-0.44432,1.18471573,8.91,1.42,9.022444236
07/06/2019 20:30,9.73544,0.99232,9.785882228,1.11544,-0.42768,1.194619846,8.62,1.42,8.736177654
07/06/2019 21:00,9.58376,0.95504,9.631228226,1.11376,-0.40496,1.185096595,8.47,1.36,8.578490543
07/06/2019 21:30,9.18136,0.96696,9.232138598,1.11136,-0.39304,1.178813595,8.07,1.36,8.183794963
07/06/2019 22:00,8.25712,-0.00608,8.257122238,1.14712,-0.39608,1.213574745,7.11,0.39,7.120688169
07/06/2019 22:30,7.76192,-0.08352,7.762369334,1.20192,-0.41352,1.271066669,6.56,0.33,6.56829506
07/06/2019 23:00,6.52976,-1.55552,6.712481518,1.22976,-0.42552,1.30129817,5.3,-1.13,5.419123545
07/06/2019 23:30,6.32648,-0.92536,6.393797019,1.21648,-0.44536,1.29544167,5.11,-0.48,5.13249452
08/06/2019 00:00,6.19176,-0.26768,6.197543423,1.23176,-0.40768,1.297472805,4.96,0.14,4.961975413
08/06/2019 00:30,5.79384,-0.37136,5.805729084,1.25384,-0.41136,1.319595315,4.54,0.04,4.540176208
08/06/2019 01:00,5.77216,-0.42552,5.787823281,1.23216,-0.40552,1.297175677,4.54,-0.02,4.540044053
08/06/2019 01:30,6.03256,-0.40768,6.046319801,1.18256,-0.38768,1.24448541,4.85,-0.02,4.850041237
08/06/2019 02:00,6.49952,-0.37384,6.510262405,1.14952,-0.35384,1.20274643,5.35,-0.02,5.350037383
08/06/2019 02:30,6.52968,-0.38568,6.541060309,1.11968,-0.36568,1.177881643,5.41,-0.02,5.410036968
08/06/2019 03:00,6.3452,-0.31352,6.35294088,1.0852,-0.36352,1.144467488,5.26,0.05,5.260237637
08/06/2019 03:30,6.20416,-0.28848,6.210863226,1.04416,-0.33848,1.0976515,5.16,0.05,5.160242242
08/06/2019 04:00,6.14216,-0.26264,6.147772705,0.92216,-0.31264,0.973715993,5.22,0.05,5.220239458
08/06/2019 04:30,5.98664,-0.34728,5.996704252,0.82664,-0.28728,0.875136268,5.16,-0.06,5.160348825
08/06/2019 05:00,5.95776,0.0808,5.958307885,0.79776,-0.2792,0.845206281,5.16,0.36,5.172542895
08/06/2019 05:30,6.07352,0.1488,6.075342511,0.81352,-0.2812,0.860748645,5.26,0.43,5.277546779
08/06/2019 06:00,6.24144,0.05744,6.241704305,0.81144,-0.31256,0.869556569,5.43,0.37,5.442591295
08/06/2019 06:30,6.48144,0.04504,6.481596491,0.86144,-0.32496,0.920694235,5.62,0.37,5.632166546
08/06/2019 07:00,6.83104,0.23184,6.834973099,0.99104,-0.34816,1.050416902,5.84,0.58,5.868730698
08/06/2019 07:30,7.41272,0.38456,7.422688475,1.13272,-0.36544,1.190210482,6.28,0.75,6.324626471
08/06/2019 08:00,7.71088,0.14248,7.712196245,1.36088,-0.37752,1.412273247,6.35,0.52,6.371255763
08/06/2019 08:30,8.01848,0.52024,8.035338896,1.74848,-0.39976,1.793597047,6.27,0.92,6.337136577
08/06/2019 09:00,8.40768,1.23576,8.498010694,2.13768,-0.41424,2.17744588,6.27,1.65,6.483471292
08/06/2019 09:30,8.47248,1.29424,8.570762774,2.43248,-0.42576,2.469459562,6.04,1.72,6.280127387
08/06/2019 10:00,8.06856,1.34776,8.180349472,2.67856,-0.47224,2.719870271,5.39,1.82,5.688980577
08/06/2019 10:30,7.3564,0.79088,7.398791262,2.6664,-0.48912,2.710890506,4.69,1.28,4.86153268
08/06/2019 11:00,6.34296,0.81624,6.395263036,2.48296,-0.52376,2.537600224,3.86,1.34,4.085976016
08/06/2019 11:30,5.60464,0.77504,5.657974596,2.74464,-0.50496,2.790704809,2.86,1.28,3.133368794
08/06/2019 12:00,4.47816,0.82672,4.553831677,2.81816,-0.53328,2.868172475,1.66,1.36,2.145972973
08/06/2019 12:30,4.3892,0.80744,4.462850658,3.1292,-0.55256,3.177611555,1.26,1.36,1.853968716
08/06/2019 13:00,3.64992,0.79512,3.735522965,2.84992,-0.56488,2.905362872,0.8,1.36,1.577846634
08/06/2019 13:30,4.21928,0.83328,4.30077659,3.05928,-0.57672,3.113165604,1.16,1.41,1.825842271
08/06/2019 14:00,4.0744,0.87744,4.167809534,3.4944,-0.61256,3.547683908,0.58,1.49,1.598905876
08/06/2019 14:30,4.02152,0.87888,4.11643695,3.52152,-0.61112,3.574153154,0.5,1.49,1.571655178
08/06/2019 15:00,3.64552,0.84176,3.74144036,3.07552,-0.57824,3.129406456,0.57,1.42,1.530130713
08/06/2019 15:30,3.93296,0.83832,4.02131257,3.11296,-0.58168,3.166839368,0.82,1.42,1.639756079
08/06/2019 16:00,4.51136,0.91864,4.60394054,3.19136,-0.57136,3.242102851,1.32,1.49,1.990602924
08/06/2019 16:30,4.53824,1.17856,4.688776596,3.21824,-0.60144,3.273957662,1.32,1.78,2.216032491
08/06/2019 17:00,4.63504,1.34728,4.826878826,2.65504,-0.57272,2.71610854,1.98,1.92,2.758042784
08/06/2019 17:30,5.08376,1.2996,5.247244601,2.51376,-0.5304,2.569107529,2.57,1.83,3.154964342
08/06/2019 18:00,6.0588,1.04944,6.149014698,2.2088,-0.50056,2.264808547,3.85,1.55,4.150301194
08/06/2019 18:30,7.16456,0.87824,7.218187133,2.11456,-0.45176,2.162279143,5.05,1.33,5.2222026
08/06/2019 19:00,7.89904,0.636,7.924602761,1.64904,-0.404,1.697807092,6.25,1.04,6.335937184
08/06/2019 19:30,8.25144,0.49128,8.266052148,1.37144,-0.37872,1.422770717,6.88,0.87,6.93478911
08/06/2019 20:00,8.35808,0.324,8.364357554,1.05808,-0.336,1.110148317,7.3,0.66,7.329774894
08/06/2019 20:30,8.3816,0.8332,8.422911658,0.8216,-0.3068,0.877013569,7.56,1.14,7.645469247
08/06/2019 21:00,8.36312,0.82408,8.403623265,0.67312,-0.31592,0.743569755,7.69,1.14,7.774040134
08/06/2019 21:30,8.33272,0.8748,8.378514047,0.55272,-0.2652,0.613050111,7.78,1.14,7.863078278
08/06/2019 22:00,8.02624,0.90808,8.077446244,0.43624,-0.23192,0.494056904,7.59,1.14,7.675135178
08/06/2019 22:30,7.91904,0.90688,7.97079832,0.38904,-0.23312,0.453538373,7.53,1.14,7.615805932
08/06/2019 23:00,7.42168,0.80672,7.465395581,0.38168,-0.23328,0.447324469,7.04,1.04,7.116403586
08/06/2019 23:30,6.23104,-0.65688,6.265568675,0.50104,-0.24688,0.558561381,5.73,-0.41,5.744649685
09/06/2019 00:00,5.56672,-1.06776,5.668199271,0.49672,-0.23776,0.550690999,5.07,-0.83,5.137489659
