Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
09/06/2019 00:30,5.19672,-1.07336,5.306411259,0.41672,-0.24336,0.482576054,4.78,-0.83,4.851525533
09/06/2019 01:00,5.21,-1.11032,5.326998264,0.35,-0.23032,0.418983654,4.86,-0.88,4.939028245
09/06/2019 01:30,5.5952,-1.09496,5.701333216,0.3052,-0.21496,0.373302614,5.29,-0.88,5.362695218
09/06/2019 02:00,6.03032,-1.092,6.128394839,0.31032,-0.212,0.375822435,5.72,-0.88,5.787296433
09/06/2019 02:30,6.22688,-1.13904,6.330201154,0.28688,-0.19904,0.34916623,5.94,-0.94,6.013917193
09/06/2019 03:00,5.92832,-1.11296,6.031886768,0.26832,-0.17296,0.319234685,5.66,-0.94,5.737525599
09/06/2019 03:30,5.65952,-1.17264,5.779727606,0.23952,-0.16264,0.289519602,5.42,-1.01,5.513302096
09/06/2019 04:00,5.5956,-1.16536,5.715662979,0.2256,-0.15536,0.27391986,5.37,-1.01,5.464155927
09/06/2019 04:30,5.58672,-1.23424,5.721432402,0.21672,-0.14424,0.260331973,5.37,-1.09,5.479507277
09/06/2019 05:00,5.40024,-1.34168,5.564413471,0.20024,-0.14168,0.245294272,5.2,-1.2,5.336665626
09/06/2019 05:30,5.40072,-1.34264,5.565110842,0.20072,-0.14264,0.246241118,5.2,-1.2,5.336665626
09/06/2019 06:00,5.56936,-1.26008,5.710128932,0.25936,-0.16008,0.304783884,5.31,-1.1,5.42273916
09/06/2019 06:30,5.74408,-1.12896,5.853973499,0.36408,-0.15896,0.397268836,5.38,-0.97,5.466744918
09/06/2019 07:00,5.73304,-0.95816,5.812556944,0.51304,-0.15816,0.536865558,5.22,-0.8,5.280946885
09/06/2019 07:30,5.826,-0.56872,5.853692718,0.746,-0.17872,0.767109404,5.08,-0.39,5.094948479
09/06/2019 08:00,6.01264,-0.51456,6.034617781,1.12264,-0.19456,1.139374461,4.89,-0.32,4.900459162
09/06/2019 08:30,5.94904,-0.09944,5.949871027,1.16904,-0.22944,1.191342619,4.78,0.13,4.781767456
09/06/2019 09:00,5.76008,0.0448,5.760254217,1.38008,-0.2552,1.403477056,4.38,0.3,4.390261951
09/06/2019 09:30,5.81336,0.118,5.814557463,1.99336,-0.282,2.013208407,3.82,0.4,3.840885315
09/06/2019 10:00,5.8012,0.11448,5.802329456,1.7812,-0.28552,1.803938777,4.02,0.4,4.039851482
09/06/2019 10:30,6.05208,-0.0108,6.052089636,2.22208,-0.3008,2.242347022,3.83,0.29,3.840963421
09/06/2019 11:00,5.4052,0.35456,5.416816393,2.4252,-0.41544,2.460525439,2.98,0.77,3.077872642
09/06/2019 11:30,6.76424,-0.40392,6.776289113,2.29424,-0.37392,2.32451142,4.47,-0.03,4.47010067
09/06/2019 12:00,6.73664,-0.19024,6.739325615,1.85664,-0.24024,1.872118412,4.88,0.05,4.880256141
09/06/2019 12:30,8.07048,-0.5972,8.092545661,2.08048,-0.2672,2.097568323,5.99,-0.33,5.999083263
09/06/2019 13:00,7.59856,-0.37008,7.607566844,2.83856,-0.36008,2.861307477,4.76,-0.01,4.760010504
09/06/2019 13:30,7.8968,-0.47672,7.911176411,2.1368,-0.29672,2.157303177,5.76,-0.18,5.762811814
09/06/2019 14:00,7.06576,-0.336,7.073744438,2.85576,-0.386,2.881728852,4.21,0.05,4.210296902
09/06/2019 14:30,7.32832,-0.3372,7.336073736,2.74832,-0.3872,2.775461522,4.58,0.05,4.580272918
09/06/2019 15:00,6.42336,0.4112,6.436508303,2.96336,-0.4588,2.998666359,3.46,0.87,3.567702342
09/06/2019 15:30,7.24112,0.30872,7.247698041,2.65112,-0.44128,2.687594704,4.59,0.75,4.650870886
09/06/2019 16:00,7.30408,0.3668,7.313284275,2.52408,-0.4332,2.560984593,4.78,0.8,4.846483261
09/06/2019 16:30,8.15872,0.20392,8.161268002,2.18872,-0.35608,2.217495931,5.97,0.56,5.996207135
09/06/2019 17:00,8.19352,-0.00016,8.193520002,1.75352,-0.31016,1.780739065,6.44,0.31,6.447456863
09/06/2019 17:30,8.3352,-0.00328,8.335200645,1.8952,-0.31328,1.920918374,6.44,0.31,6.447456863
09/06/2019 18:00,8.82192,0.0944,8.822425055,1.58192,-0.3156,1.613094618,7.24,0.41,7.251599823
09/06/2019 18:30,8.56352,-0.0744,8.563843188,1.37352,-0.3144,1.409043843,7.19,0.24,7.194004448
09/06/2019 19:00,7.9084,-0.04232,7.908513232,1.1984,-0.33232,1.243623393,6.71,0.29,6.716263842
09/06/2019 19:30,7.46624,-0.1656,7.468076265,0.81624,-0.2756,0.8615121,6.65,0.11,6.650909712
09/06/2019 20:00,7.68688,-0.26584,7.691475479,0.43688,-0.22584,0.49180061,7.25,-0.04,7.250110344
09/06/2019 20:30,7.78704,-0.26664,7.791603741,0.28704,-0.17664,0.337036572,7.5,-0.09,7.500539981
09/06/2019 21:00,7.60144,-0.35096,7.609537633,0.22144,-0.18096,0.285975865,7.38,-0.17,7.381957735
09/06/2019 21:30,7.4652,-0.39576,7.475683047,0.1752,-0.17576,0.248166512,7.29,-0.22,7.29331886
09/06/2019 22:00,7.34512,-0.39152,7.355547276,0.15512,-0.17152,0.231260297,7.19,-0.22,7.193364998
09/06/2019 22:30,7.08544,-0.50488,7.103405085,0.15544,-0.13488,0.20580138,6.93,-0.37,6.939870316
09/06/2019 23:00,6.62272,-0.5008,6.641627876,0.15272,-0.1308,0.201077195,6.47,-0.37,6.480570963
09/06/2019 23:30,5.93464,-0.89552,6.001825389,0.14464,-0.13552,0.198207972,5.79,-0.76,5.839666086
10/06/2019 00:00,5.3404,-1.12208,5.457007943,0.1404,-0.13208,0.192762254,5.2,-0.99,5.293401553
10/06/2019 00:30,4.99456,-1.20824,5.138625642,0.13456,-0.12824,0.18588139,4.86,-1.08,4.978554007
10/06/2019 01:00,4.97784,-1.18008,5.115806864,0.21784,-0.10008,0.239729581,4.76,-1.08,4.880983507
10/06/2019 01:30,5.23936,-1.18384,5.37144025,0.21936,-0.10384,0.242696426,5.02,-1.08,5.134861244
10/06/2019 02:00,5.75864,-1.0932,5.861486236,0.21864,-0.1032,0.241771979,5.54,-0.99,5.627761544
10/06/2019 02:30,5.9796,-1.09056,6.078234717,0.2196,-0.10056,0.241529447,5.76,-0.99,5.844458914
10/06/2019 03:00,5.71848,-1.18928,5.840839018,0.21848,-0.09928,0.239979226,5.5,-1.09,5.606968878
10/06/2019 03:30,5.47848,-1.18784,5.605774431,0.21848,-0.09784,0.239387084,5.26,-1.09,5.37175018
10/06/2019 04:00,5.47872,-1.1876,5.605958134,0.21872,-0.0976,0.239508243,5.26,-1.09,5.37175018
10/06/2019 04:30,5.38984,-1.19328,5.52035256,0.21984,-0.10328,0.242891712,5.17,-1.09,5.283654039
10/06/2019 05:00,5.3388,-1.19496,5.470897078,0.2188,-0.10496,0.242672705,5.12,-1.09,5.234739726
10/06/2019 05:30,5.36264,-1.20736,5.496874197,0.24264,-0.11736,0.269532075,5.12,-1.09,5.234739726
10/06/2019 06:00,5.4612,-1.1092,5.572704019,0.3412,-0.1292,0.364842541,5.12,-0.98,5.212945425
10/06/2019 06:30,5.7888,-1.12232,5.896592883,0.4288,-0.14232,0.451801309,5.36,-0.98,5.44885309
10/06/2019 07:00,6.314,-0.94816,6.384794702,0.574,-0.14816,0.592813112,5.74,-0.8,5.795480998
10/06/2019 07:30,7.31528,0.16072,7.317045332,0.86528,-0.16928,0.881683161,6.45,0.33,6.458436343
10/06/2019 08:00,7.58184,0.2592,7.586269335,1.13184,-0.1608,1.14320533,6.45,0.42,6.463659954
10/06/2019 08:30,6.82672,-0.32528,6.834465088,1.71672,-0.19528,1.727791028,5.11,-0.13,5.111653353
10/06/2019 09:00,6.52384,-0.18152,6.526364827,1.94384,-0.22152,1.956421492,4.58,0.04,4.580174669
10/06/2019 09:30,6.55592,0.91112,6.618929423,2.23592,-0.27888,2.253244838,4.32,1.19,4.480903927
10/06/2019 10:00,6.25136,1.06544,6.341503311,2.47136,-0.29456,2.488852314,3.78,1.36,4.017212964
10/06/2019 10:30,5.83136,1.20024,5.953598534,2.75136,-0.34976,2.773502102,3.08,1.55,3.448028422
10/06/2019 11:00,5.47056,1.18296,5.597001079,2.94056,-0.36704,2.963378389,2.53,1.55,2.967052409
10/06/2019 11:30,5.24424,1.08584,5.355473992,3.20424,-0.46416,3.237684123,2.04,1.55,2.56204996
10/06/2019 12:00,4.10136,1.24248,4.285430013,3.21136,-0.50752,3.251216634,0.89,1.75,1.963313526
10/06/2019 12:30,3.98176,1.27696,4.181511633,3.18176,-0.47304,3.21673181,0.8,1.75,1.92418814
10/06/2019 13:00,3.826,1.246,4.023778324,3.286,-0.504,3.324426567,0.54,1.75,1.831420214
10/06/2019 13:30,3.56256,1.20648,3.761306654,3.26256,-0.54352,3.307523506,0.3,1.75,1.77552809
10/06/2019 14:00,3.7104,1.1688,3.89013645,3.6704,-0.6412,3.725986259,0.04,1.81,1.810441935
10/06/2019 14:30,3.3644,1.14792,3.55484285,3.1144,-0.56208,3.16471504,0.25,1.71,1.728178232
10/06/2019 15:00,3.202,1.11272,3.38983035,2.842,-0.53728,2.89234054,0.36,1.65,1.688816153
10/06/2019 15:30,3.61592,1.29064,3.839352687,3.35592,-0.55936,3.402217315,0.26,1.85,1.868180933
10/06/2019 16:00,3.20248,1.29664,3.455018588,3.02248,-0.55336,3.072717468,0.18,1.85,1.85873613
10/06/2019 16:30,4.08088,1.25336,4.269015444,3.30088,-0.59664,3.354368505,0.78,1.85,2.007710138
10/06/2019 17:00,5.6152,1.11528,5.72488607,2.9752,-0.53472,3.022869583,2.64,1.65,3.113213774
10/06/2019 17:30,5.71712,0.96,5.797159744,2.36712,-0.49,2.417303683,3.35,1.45,3.65034245
10/06/2019 18:00,7.45,0.32832,7.457230989,1.38,-0.42168,1.44298788,6.07,0.75,6.116158925
10/06/2019 18:30,8.6484,0.07896,8.648760445,1.0284,-0.37104,1.093287355,7.62,0.45,7.633275837
10/06/2019 19:00,8.98288,-0.01432,8.982891414,0.98288,-0.34432,1.041445801,8,0.33,8.006803357
10/06/2019 19:30,8.38056,-0.2676,8.384831285,0.91056,-0.3176,0.964359515,7.47,0.05,7.470167334
10/06/2019 20:00,8.05688,-0.45912,8.069950837,0.65688,-0.28912,0.717691932,7.4,-0.17,7.401952445
10/06/2019 20:30,7.89432,-0.49728,7.909966856,0.57432,-0.24728,0.62529262,7.32,-0.25,7.324267882
10/06/2019 21:00,7.71496,-0.3,7.72079062,0.48496,-0.26,0.550260122,7.23,-0.04,7.230110649
10/06/2019 21:30,7.93688,0.1108,7.937653354,0.43688,-0.2492,0.502956036,7.5,0.36,7.508635029
10/06/2019 22:00,7.41072,-0.5596,7.431818289,0.47072,-0.2396,0.528190759,6.94,-0.32,6.947373604
10/06/2019 22:30,6.54488,-1.18864,6.651941015,0.58488,-0.25864,0.639514866,5.96,-0.93,6.032122346
10/06/2019 23:00,5.6448,-1.20104,5.771157953,0.6048,-0.27104,0.662756155,5.04,-0.93,5.125085365
10/06/2019 23:30,5.4216,-0.74352,5.4723458,0.6516,-0.28352,0.710609703,4.77,-0.46,4.792128963
11/06/2019 00:00,4.6384,-1.45752,4.862007724,0.6184,-0.26752,0.673784469,4.02,-1.19,4.192433661
11/06/2019 00:30,4.29992,-1.46824,4.543681404,0.73992,-0.27824,0.7905056,3.56,-1.19,3.753624915
11/06/2019 01:00,4.63264,-0.9836,4.735907762,0.83264,-0.3036,0.886263127,3.8,-0.68,3.860362677
11/06/2019 01:30,5.13888,-0.78264,5.198135533,0.81888,-0.29264,0.869599117,4.32,-0.49,4.347700542
11/06/2019 02:00,5.67152,-0.74088,5.719706486,0.75152,-0.29088,0.805849542,4.92,-0.45,4.940536408
11/06/2019 02:30,5.97208,-0.7476,6.018691327,0.74208,-0.2976,0.799530166,5.23,-0.45,5.249323766
11/06/2019 03:00,5.52264,-1.18152,5.647613839,0.68264,-0.27152,0.734656709,4.84,-0.91,4.924804565
11/06/2019 03:30,5.4208,-1.1788,5.54748971,0.6608,-0.2688,0.713379338,4.76,-0.91,4.846204701
11/06/2019 04:00,4.96728,-1.94008,5.332708599,0.73728,-0.29008,0.792293004,4.23,-1.65,4.540418483
11/06/2019 04:30,4.76976,-1.9528,5.154031267,0.84976,-0.3028,0.902097499,3.92,-1.65,4.253104748
11/06/2019 05:00,4.61728,-1.92912,5.004076196,0.86728,-0.31912,0.92412779,3.75,-1.61,4.081004778
11/06/2019 05:30,4.62784,-1.91976,5.010227692,0.87784,-0.30976,0.930888996,3.75,-1.61,4.081004778
11/06/2019 06:00,4.9576,-1.75384,5.258683534,0.9376,-0.33384,0.99526022,4.02,-1.42,4.263425853
11/06/2019 06:30,5.53592,-1.62296,5.768917525,0.99592,-0.36296,1.0599984,4.54,-1.26,4.7116027
11/06/2019 07:00,6.68984,-0.49624,6.708219836,1.05984,-0.38624,1.128025781,5.63,-0.11,5.631074498
11/06/2019 07:30,7.73576,-0.0436,7.735882867,1.16576,-0.4136,1.236956482,6.57,0.37,6.580410322
11/06/2019 08:00,8.29472,0.74816,8.328392598,1.36472,-0.45184,1.437574368,6.93,1.2,7.033128749
11/06/2019 08:30,8.24008,0.08824,8.240552451,1.22008,-0.46176,1.304537276,7.02,0.55,7.041512622
11/06/2019 09:00,8.59352,0.23136,8.596633844,1.20352,-0.41864,1.274252659,7.39,0.65,7.418530852
11/06/2019 09:30,8.76136,0.78256,8.796239492,1.26136,-0.44744,1.338369009,7.5,1.23,7.600190787
11/06/2019 10:00,8.878,0.75552,8.910089476,1.298,-0.47448,1.382004078,7.58,1.23,7.679147088
11/06/2019 10:30,7.34664,-0.40016,7.357529974,1.22664,-0.44016,1.303221591,6.12,0.04,6.120130718
11/06/2019 11:00,-44.41752,-46.10912,64.02317573,1.25248,-0.43912,1.327227382,-45.67,-45.67,64.58713339
11/06/2019 11:30,-44.35928,-46.11312,63.98566682,1.31072,-0.44312,1.383597576,-45.67,-45.67,64.58713339
11/06/2019 12:00,-44.36552,-46.11344,63.99022358,1.30448,-0.44344,1.37779066,-45.67,-45.67,64.58713339
11/06/2019 12:30,-44.33312,-46.13384,63.98247199,1.33688,-0.46384,1.41506031,-45.67,-45.67,64.58713339
11/06/2019 13:00,-44.40304,-46.11688,64.01872056,1.26696,-0.44688,1.343461714,-45.67,-45.67,64.58713339
11/06/2019 13:30,-44.43984,-46.07512,64.01418641,1.23016,-0.40512,1.295150895,-45.67,-45.67,64.58713339
11/06/2019 14:00,-44.4644,-46.05896,64.01961155,1.2056,-0.38896,1.266791712,-45.67,-45.67,64.58713339
11/06/2019 14:30,-44.43856,-46.10336,64.03362725,1.23144,-0.43336,1.305467488,-45.67,-45.67,64.58713339
11/06/2019 15:00,-44.41736,-46.12672,64.03574133,1.25264,-0.45672,1.333304214,-45.67,-45.67,64.58713339
11/06/2019 15:30,-44.45032,-46.11472,64.04996759,1.21968,-0.44472,1.298227708,-45.67,-45.67,64.58713339
11/06/2019 16:00,-44.39952,-46.10552,64.00809598,1.27048,-0.43552,1.343055137,-45.67,-45.67,64.58713339
11/06/2019 16:30,-44.44904,-46.09896,64.03773317,1.22096,-0.42896,1.294121325,-45.67,-45.67,64.58713339
11/06/2019 17:00,-44.39752,-46.09904,64.00204115,1.27248,-0.42904,1.342862864,-45.67,-45.67,64.58713339
11/06/2019 17:30,-44.4132,-46.08824,64.00514199,1.2568,-0.41824,1.324564433,-45.67,-45.67,64.58713339
11/06/2019 18:00,-44.49008,-46.08672,64.05741939,1.17992,-0.41672,1.251345981,-45.67,-45.67,64.58713339
11/06/2019 18:30,-44.44784,-46.10384,64.04041336,1.22216,-0.43384,1.296877871,-45.67,-45.67,64.58713339
11/06/2019 19:00,-44.44728,-46.08952,64.02971617,1.22272,-0.41952,1.292687599,-45.67,-45.67,64.58713339
11/06/2019 19:30,-44.60088,-46.0732,64.12470862,1.06912,-0.4032,1.142623216,-45.67,-45.67,64.58713339
11/06/2019 20:00,-44.81272,-46.03024,64.24144198,0.85728,-0.36024,0.929893465,-45.67,-45.67,64.58713339
11/06/2019 20:30,-44.93432,-46.01304,64.31401841,0.73568,-0.34304,0.811727481,-45.67,-45.67,64.58713339
11/06/2019 21:00,-44.95784,-45.9916,64.3151199,0.71216,-0.3216,0.781407976,-45.67,-45.67,64.58713339
11/06/2019 21:30,-45.00464,-45.97368,64.33503613,0.66536,-0.30368,0.731385994,-45.67,-45.67,64.58713339
11/06/2019 22:00,-44.98464,-45.98912,64.33208371,0.68536,-0.31912,0.756013164,-45.67,-45.67,64.58713339
11/06/2019 22:30,-44.93736,-45.97088,64.28598706,0.73264,-0.30088,0.792016505,-45.67,-45.67,64.58713339
11/06/2019 23:00,-44.94656,-45.98176,64.30019836,0.72344,-0.31176,0.787756137,-45.67,-45.67,64.58713339
11/06/2019 23:30,-44.96808,-45.97552,64.31078182,0.70192,-0.30552,0.765528678,-45.67,-45.67,64.58713339
12/06/2019 00:00,-44.97936,-45.9528,64.30243117,0.69064,-0.2828,0.746297159,-45.67,-45.67,64.58713339
12/06/2019 00:30,-45.02304,-45.94648,64.32847857,0.64696,-0.27648,0.70356125,-45.67,-45.67,64.58713339
12/06/2019 01:00,-45.06152,-45.92944,64.34325173,0.60848,-0.25944,0.661480932,-45.67,-45.67,64.58713339
12/06/2019 01:30,-45.05888,-45.93968,64.348713,0.61112,-0.26968,0.667978261,-45.67,-45.67,64.58713339
12/06/2019 02:00,-45.08536,-45.93256,64.36217643,0.58464,-0.26256,0.640891319,-45.67,-45.67,64.58713339
12/06/2019 02:30,-45.1016,-45.93064,64.37218354,0.5684,-0.26064,0.625309339,-45.67,-45.67,64.58713339
12/06/2019 03:00,-45.14128,-45.9332,64.40181692,0.52872,-0.2632,0.590609074,-45.67,-45.67,64.58713339
12/06/2019 03:30,-45.15216,-45.9268,64.40487956,0.51784,-0.2568,0.578017738,-45.67,-45.67,64.58713339
12/06/2019 04:00,-45.174,-45.91888,64.41454662,0.496,-0.24888,0.554938965,-45.67,-45.67,64.58713339
12/06/2019 04:30,-45.1496,-45.93192,64.4067361,0.5204,-0.26192,0.582596126,-45.67,-45.67,64.58713339
12/06/2019 05:00,-45.094,-45.9316,64.36754395,0.576,-0.2616,0.632621972,-45.67,-45.67,64.58713339
12/06/2019 05:30,-45.08176,-45.93032,64.35805606,0.58824,-0.26032,0.643267285,-45.67,-45.67,64.58713339
12/06/2019 06:00,-45.13904,-45.93088,64.39859214,0.53096,-0.26088,0.591588452,-45.67,-45.67,64.58713339
12/06/2019 06:30,-45.16408,-45.91736,64.40650644,0.50592,-0.24736,0.563153634,-45.67,-45.67,64.58713339
12/06/2019 07:00,-45.16672,-45.93528,64.4211343,0.50328,-0.26528,0.568914964,-45.67,-45.67,64.58713339
12/06/2019 07:30,-45.13576,-45.94776,64.40833393,0.53424,-0.27776,0.602132041,-45.67,-45.67,64.58713339
12/06/2019 08:00,-45.10992,-45.94728,64.38988602,0.56008,-0.27728,0.624959042,-45.67,-45.67,64.58713339
12/06/2019 08:30,-44.78592,-45.93952,64.15775969,0.88408,-0.26952,0.924250224,-45.67,-45.67,64.58713339
12/06/2019 09:00,-44.60528,-45.9676,64.05194184,1.06472,-0.2976,1.105529031,-45.67,-45.67,64.58713339
12/06/2019 09:30,-44.51424,-46.01088,64.01967386,1.15576,-0.34088,1.204981474,-45.67,-45.67,64.58713339
12/06/2019 10:00,-44.19592,-46.00896,63.79736472,1.47408,-0.33896,1.512549413,-45.67,-45.67,64.58713339
12/06/2019 10:30,-43.88576,-46.05824,63.61856178,1.78424,-0.38824,1.825990875,-45.67,-45.67,64.58713339
12/06/2019 11:00,-43.95912,-46.06144,63.67150451,1.71088,-0.39144,1.755088501,-45.67,-45.67,64.58713339
12/06/2019 11:30,-43.90752,-46.01528,63.60248663,1.76248,-0.34528,1.795982747,-45.67,-45.67,64.58713339
12/06/2019 12:00,-43.3384,-46.06048,63.24385134,2.3316,-0.39048,2.364071317,-45.67,-45.67,64.58713339
12/06/2019 12:30,-43.53064,-46.02352,63.34888327,2.13936,-0.35352,2.168372108,-45.67,-45.67,64.58713339
12/06/2019 13:00,-43.44424,-46.04392,63.30438024,2.22576,-0.37392,2.256950098,-45.67,-45.67,64.58713339
12/06/2019 13:30,-43.44144,-46.0612,63.31502866,2.22856,-0.3912,2.262634993,-45.67,-45.67,64.58713339
12/06/2019 14:00,-43.91912,-46.03344,63.62363319,1.75088,-0.36344,1.788202843,-45.67,-45.67,64.58713339
12/06/2019 14:30,-44.16992,-46.03848,63.80065418,1.50008,-0.36848,1.544673919,-45.67,-45.67,64.58713339
12/06/2019 15:00,-44.2124,-46.04448,63.83439866,1.4576,-0.37448,1.504936221,-45.67,-45.67,64.58713339
12/06/2019 15:30,-44.11856,-46.02992,63.75892778,1.55144,-0.35992,1.592641981,-45.67,-45.67,64.58713339
12/06/2019 16:00,-44.26848,-45.98608,63.83116696,1.40152,-0.31608,1.43672018,-45.67,-45.67,64.58713339
12/06/2019 16:30,-44.56176,-45.9848,64.0339932,1.10824,-0.3148,1.152082869,-45.67,-45.67,64.58713339
12/06/2019 17:00,-44.67304,-45.98712,64.11314771,0.99696,-0.31712,1.046180833,-45.67,-45.67,64.58713339
12/06/2019 17:30,-44.78816,-45.91944,64.14494716,0.88184,-0.24944,0.916439905,-45.67,-45.67,64.58713339
12/06/2019 18:00,-44.95168,-45.91696,64.25745677,0.71832,-0.24696,0.759587298,-45.67,-45.67,64.58713339
12/06/2019 18:30,-45.06944,-45.93096,64.34988352,0.60056,-0.26096,0.654807174,-45.67,-45.67,64.58713339
12/06/2019 19:00,-45.16664,-45.93128,64.41822608,0.50336,-0.26128,0.567131844,-45.67,-45.67,64.58713339
12/06/2019 19:30,-45.28968,-45.91976,64.4963524,0.38032,-0.24976,0.454998198,-45.67,-45.67,64.58713339
12/06/2019 20:00,-45.35104,-45.9144,64.53564098,0.31896,-0.2444,0.401829369,-45.67,-45.67,64.58713339
12/06/2019 20:30,-45.39416,-45.88104,64.54223109,0.27584,-0.21104,0.347311945,-45.67,-45.67,64.58713339
12/06/2019 21:00,-45.39992,-45.8716,64.53957253,0.27008,-0.2016,0.337024875,-45.67,-45.67,64.58713339
12/06/2019 21:30,-45.4172,-45.88624,64.56213346,0.2528,-0.21624,0.332667368,-45.67,-45.67,64.58713339
12/06/2019 22:00,-45.44144,-45.8604,64.5608299,0.22856,-0.1904,0.29747577,-45.67,-45.67,64.58713339
12/06/2019 22:30,-45.44096,-45.86824,64.56606141,0.22904,-0.19824,0.302916522,-45.67,-45.67,64.58713339
12/06/2019 23:00,-45.45248,-45.86352,64.57081698,0.21752,-0.19352,0.291144192,-45.67,-45.67,64.58713339
12/06/2019 23:30,-45.47184,-45.85544,64.57870865,0.19816,-0.18544,0.271395245,-45.67,-45.67,64.58713339
13/06/2019 00:00,-45.4884,-45.84632,64.58389576,0.1816,-0.17632,0.253115196,-45.67,-45.67,64.58713339
13/06/2019 00:30,-45.4988,-45.8128,64.56743332,0.1712,-0.1428,0.222937839,-45.67,-45.67,64.58713339
13/06/2019 01:00,-45.4984,-45.8176,64.57055732,0.1716,-0.1476,0.226345576,-45.67,-45.67,64.58713339
13/06/2019 01:30,-45.48408,-45.8168,64.55990006,0.18592,-0.1468,0.236889186,-45.67,-45.67,64.58713339
13/06/2019 02:00,-45.47672,-45.83408,64.56698035,0.19328,-0.16408,0.253533834,-45.67,-45.67,64.58713339
13/06/2019 02:30,-45.47296,-45.84776,64.57404423,0.19704,-0.17776,0.265374036,-45.67,-45.67,64.58713339
13/06/2019 03:00,-45.46064,-45.86376,64.57673165,0.20936,-0.19376,0.285262243,-45.67,-45.67,64.58713339
13/06/2019 03:30,-45.43976,-45.8832,64.57584557,0.23024,-0.2132,0.31379085,-45.67,-45.67,64.58713339
13/06/2019 04:00,-45.4424,-45.87776,64.5738382,0.2276,-0.20776,0.308165504,-45.67,-45.67,64.58713339
13/06/2019 04:30,-45.4428,-45.87664,64.57332398,0.2272,-0.20664,0.307115499,-45.67,-45.67,64.58713339
13/06/2019 05:00,-45.43384,-45.8688,64.56144849,0.23616,-0.1988,0.30869562,-45.67,-45.67,64.58713339
13/06/2019 05:30,-45.42824,-45.88064,64.5659207,0.24176,-0.21064,0.320651068,-45.67,-45.67,64.58713339
13/06/2019 06:00,-45.42424,-45.87656,64.56020707,0.24576,-0.20656,0.321037398,-45.67,-45.67,64.58713339
13/06/2019 06:30,-45.36656,-45.88784,64.52765784,0.30344,-0.21784,0.37353728,-45.67,-45.67,64.58713339
13/06/2019 07:00,-45.28536,-45.90848,64.48528798,0.38464,-0.23848,0.452571144,-45.67,-45.67,64.58713339
13/06/2019 07:30,-45.22936,-45.89448,64.43600159,0.44064,-0.22448,0.494524903,-45.67,-45.67,64.58713339
13/06/2019 08:00,-45.15504,-45.89944,64.38739185,0.51496,-0.22944,0.563761044,-45.67,-45.67,64.58713339
13/06/2019 08:30,-44.89272,-45.9292,64.2249774,0.77728,-0.2592,0.819358797,-45.67,-45.67,64.58713339
13/06/2019 09:00,-44.7748,-45.98112,64.1797952,0.8952,-0.31112,0.9477229,-45.67,-45.67,64.58713339
13/06/2019 09:30,-44.54048,-46.00304,64.0322891,1.12952,-0.33304,1.177595462,-45.67,-45.67,64.58713339
13/06/2019 10:00,-44.37224,-46.0256,63.93161611,1.29776,-0.3556,1.345597405,-45.67,-45.67,64.58713339
13/06/2019 10:30,-44.186,-46.03856,63.81184532,1.484,-0.36856,1.529082232,-45.67,-45.67,64.58713339
13/06/2019 11:00,-44.26568,-46.04112,63.86889037,1.40432,-0.37112,1.452530453,-45.67,-45.67,64.58713339
13/06/2019 11:30,-44.05488,-46.04056,63.72256756,1.61512,-0.37056,1.657083983,-45.67,-45.67,64.58713339
13/06/2019 12:00,-43.19448,-46.16096,63.21864702,2.47552,-0.49096,2.523735523,-45.67,-45.67,64.58713339
13/06/2019 12:30,-42.80144,-46.20736,62.98478693,2.86856,-0.53736,2.918457168,-45.67,-45.67,64.58713339
13/06/2019 13:00,-42.95776,-46.14864,63.04812541,2.71224,-0.47864,2.754149972,-45.67,-45.67,64.58713339
13/06/2019 13:30,-42.90288,-46.13984,63.00430102,2.76712,-0.46984,2.806724554,-45.67,-45.67,64.58713339
13/06/2019 14:00,-43.3884,-46.09848,63.30579052,2.2816,-0.42848,2.321485229,-45.67,-45.67,64.58713339
13/06/2019 14:30,-43.02752,-46.17176,63.11258907,2.64248,-0.50176,2.689695828,-45.67,-45.67,64.58713339
13/06/2019 15:00,-43.20816,-46.164,63.23021419,2.46184,-0.494,2.510914611,-45.67,-45.67,64.58713339
13/06/2019 15:30,-43.07384,-46.16024,63.13575413,2.59616,-0.49024,2.642041257,-45.67,-45.67,64.58713339
13/06/2019 16:00,-43.29208,-46.14152,63.27119454,2.37792,-0.47152,2.424218356,-45.67,-45.67,64.58713339
13/06/2019 16:30,-43.15168,-46.12488,63.16305916,2.51832,-0.45488,2.559072378,-45.67,-45.67,64.58713339
13/06/2019 17:00,-43.65552,-46.068,63.46703909,2.01448,-0.398,2.053419994,-45.67,-45.67,64.58713339
13/06/2019 17:30,-44.04168,-46.02288,63.70066766,1.62832,-0.35288,1.666118338,-45.67,-45.67,64.58713339
13/06/2019 18:00,-44.29864,-46.016,63.87363902,1.37136,-0.346,1.414335268,-45.67,-45.67,64.58713339
13/06/2019 18:30,-44.42424,-45.96768,63.92605654,1.24576,-0.29768,1.280832292,-45.67,-45.67,64.58713339
13/06/2019 19:00,-44.92544,-45.9148,64.23755925,0.74456,-0.2448,0.783770779,-45.67,-45.67,64.58713339
13/06/2019 19:30,-45.27808,-45.85208,64.44003235,0.39192,-0.18208,0.432150914,-45.67,-45.67,64.58713339
13/06/2019 20:00,-45.38736,-45.84,64.50827891,0.28264,-0.17,0.329826272,-45.67,-45.67,64.58713339
13/06/2019 20:30,-45.466,-45.86032,64.57806211,0.204,-0.19032,0.27899409,-45.67,-45.67,64.58713339
13/06/2019 21:00,-45.51872,-45.83056,64.59407171,0.15128,-0.16056,0.220601795,-45.67,-45.67,64.58713339
13/06/2019 21:30,-45.51712,-45.81328,64.58068471,0.15288,-0.14328,0.209526735,-45.67,-45.67,64.58713339
13/06/2019 22:00,-45.51584,-45.82376,64.58721755,0.15416,-0.15376,0.217732504,-45.67,-45.67,64.58713339
13/06/2019 22:30,-45.48424,-45.81536,64.55899086,0.18576,-0.14536,0.235873498,-45.67,-45.67,64.58713339
13/06/2019 23:00,-45.46872,-45.83448,64.5616299,0.20128,-0.16448,0.259937125,-45.67,-45.67,64.58713339
13/06/2019 23:30,-45.45584,-45.83888,64.55568379,0.21416,-0.16888,0.272736063,-45.67,-45.67,64.58713339
14/06/2019 00:00,-45.45296,-45.86232,64.57030253,0.21704,-0.19232,0.289988524,-45.67,-45.67,64.58713339
14/06/2019 00:30,-45.45424,-45.86928,64.57614716,0.21576,-0.19928,0.293708863,-45.67,-45.67,64.58713339
14/06/2019 01:00,-45.47416,-45.84024,64.56955034,0.19584,-0.17024,0.259489813,-45.67,-45.67,64.58713339
14/06/2019 01:30,-45.48032,-45.8256,64.56349683,0.18968,-0.1556,0.245336223,-45.67,-45.67,64.58713339
14/06/2019 02:00,-45.5044,-45.8136,64.57194719,0.1656,-0.1436,0.219190146,-45.67,-45.67,64.58713339
14/06/2019 02:30,-45.52256,-45.81256,64.58400826,0.14744,-0.14256,0.205089998,-45.67,-45.67,64.58713339
14/06/2019 03:00,-45.5284,-45.8032,64.58148602,0.1416,-0.1332,0.194403704,-45.67,-45.67,64.58713339
14/06/2019 03:30,-45.53448,-45.8036,64.58605609,0.13552,-0.1336,0.19030142,-45.67,-45.67,64.58713339
14/06/2019 04:00,-45.54064,-45.7928,64.58274091,0.12936,-0.1228,0.178364373,-45.67,-45.67,64.58713339
14/06/2019 04:30,-45.53752,-45.79896,64.58490896,0.13248,-0.12896,0.184882752,-45.67,-45.67,64.58713339
14/06/2019 05:00,-45.52952,-45.79808,64.57864448,0.14048,-0.12808,0.190102911,-45.67,-45.67,64.58713339
14/06/2019 05:30,-45.53464,-45.79712,64.58157353,0.13536,-0.12712,0.185692822,-45.67,-45.67,64.58713339
14/06/2019 06:00,-45.5216,-45.81136,64.58248038,0.1484,-0.14136,0.204951725,-45.67,-45.67,64.58713339
14/06/2019 06:30,-45.4252,-45.83264,64.52968065,0.2448,-0.16264,0.293902721,-45.67,-45.67,64.58713339
14/06/2019 07:00,-45.32864,-45.84144,64.46800156,0.34136,-0.17144,0.38199257,-45.67,-45.67,64.58713339
14/06/2019 07:30,-45.14032,-45.84784,64.34029004,0.52968,-0.17784,0.558737835,-45.67,-45.67,64.58713339
14/06/2019 08:00,-45.10344,-45.85592,64.32018112,0.56656,-0.18592,0.596285569,-45.67,-45.67,64.58713339
14/06/2019 08:30,-44.88144,-45.87272,64.17670992,0.78856,-0.20272,0.814200388,-45.67,-45.67,64.58713339
14/06/2019 09:00,-44.69,-45.90112,64.06331959,0.98,-0.23112,1.006884529,-45.67,-45.67,64.58713339
14/06/2019 09:30,-44.46544,-45.93808,63.93342278,1.20456,-0.26808,1.234030664,-45.67,-45.67,64.58713339
14/06/2019 10:00,-44.06472,-45.98384,63.68840624,1.60528,-0.31384,1.63567094,-45.67,-45.67,64.58713339
14/06/2019 10:30,-43.53544,-46.032,63.35834247,2.13456,-0.362,2.165038197,-45.67,-45.67,64.58713339
14/06/2019 11:00,-42.95752,-46.08696,63.00282856,2.71248,-0.41696,2.744340247,-45.67,-45.67,64.58713339
14/06/2019 11:30,-43.0028,-46.13544,63.06916546,2.6672,-0.46544,2.707506276,-45.67,-45.67,64.58713339
14/06/2019 12:00,-43.0144,-46.14144,63.08146394,2.6556,-0.47144,2.697121991,-45.67,-45.67,64.58713339
14/06/2019 12:30,-43.21192,-46.11768,63.19897498,2.45808,-0.44768,2.498514492,-45.67,-45.67,64.58713339
14/06/2019 13:00,-43.37848,-46.15208,63.33803767,2.29152,-0.48208,2.34167996,-45.67,-45.67,64.58713339
14/06/2019 13:30,-43.35232,-46.12864,63.30304161,2.31768,-0.45864,2.362623802,-45.67,-45.67,64.58713339
14/06/2019 14:00,-43.11368,-46.1688,63.16919737,2.55632,-0.4988,2.604529397,-45.67,-45.67,64.58713339
14/06/2019 14:30,-43.49256,-46.1124,63.38735054,2.17744,-0.4424,2.221927702,-45.67,-45.67,64.58713339
14/06/2019 15:00,-43.27704,-46.1072,63.23587655,2.39296,-0.4372,2.432570945,-45.67,-45.67,64.58713339
14/06/2019 15:30,-43.02416,-46.09592,63.05483474,2.64584,-0.42592,2.679902452,-45.67,-45.67,64.58713339
14/06/2019 16:00,-43.14224,-46.1056,63.14253102,2.52776,-0.4356,2.565018124,-45.67,-45.67,64.58713339
14/06/2019 16:30,-43.34072,-46.08928,63.26641875,2.32928,-0.41928,2.366715242,-45.67,-45.67,64.58713339
14/06/2019 17:00,-43.66344,-46.11096,63.5036741,2.00656,-0.44096,2.054441227,-45.67,-45.67,64.58713339
14/06/2019 17:30,-43.9968,-46.07056,63.70412003,1.6732,-0.40056,1.720478583,-45.67,-45.67,64.58713339
14/06/2019 18:00,-44.06112,-46.0788,63.75451439,1.60888,-0.4088,1.660003703,-45.67,-45.67,64.58713339
14/06/2019 18:30,-44.24544,-46.0492,63.86069042,1.42456,-0.3792,1.47416547,-45.67,-45.67,64.58713339
14/06/2019 19:00,-44.48328,-46.04624,64.02357705,1.18672,-0.37624,1.244934093,-45.67,-45.67,64.58713339
14/06/2019 19:30,-44.62816,-46.03656,64.11737301,1.04184,-0.36656,1.104444122,-45.67,-45.67,64.58713339
14/06/2019 20:00,-44.74016,-46.02016,64.18361974,0.92984,-0.35016,0.99358666,-45.67,-45.67,64.58713339
14/06/2019 20:30,-44.88632,-46.01104,64.27905977,0.78368,-0.34104,0.854671062,-45.67,-45.67,64.58713339
14/06/2019 21:00,-45.05064,-45.95768,64.35579628,0.61936,-0.28768,0.682910384,-45.67,-45.67,64.58713339
14/06/2019 21:30,-45.12016,-45.95144,64.40002854,0.54984,-0.28144,0.617683171,-45.67,-45.67,64.58713339
14/06/2019 22:00,-45.14976,-45.92312,64.40057281,0.52024,-0.25312,0.578549386,-45.67,-45.67,64.58713339
14/06/2019 22:30,-45.15568,-45.89864,64.3872704,0.51432,-0.22864,0.562851057,-45.67,-45.67,64.58713339
14/06/2019 23:00,-45.146,-45.91712,64.39365827,0.524,-0.24712,0.579348163,-45.67,-45.67,64.58713339
14/06/2019 23:30,-45.08832,-45.96112,64.38463444,0.58168,-0.29112,0.650463279,-45.67,-45.67,64.58713339
15/06/2019 00:00,-45.0052,-45.98248,64.34171659,0.6648,-0.31248,0.734576606,-45.67,-45.67,64.58713339
15/06/2019 00:30,-44.95264,-45.95664,64.2864885,0.71736,-0.28664,0.772507514,-45.67,-45.67,64.58713339
15/06/2019 01:00,-44.90736,-45.97296,64.26650787,0.76264,-0.30296,0.82061229,-45.67,-45.67,64.58713339
15/06/2019 01:30,-44.78496,-46.02312,64.21697764,0.88504,-0.35312,0.952884849,-45.67,-45.67,64.58713339
15/06/2019 02:00,-44.7592,-46.02336,64.1991873,0.9108,-0.35336,0.976944179,-45.67,-45.67,64.58713339
15/06/2019 02:30,-44.74176,-46.04256,64.20079765,0.92824,-0.37256,1.000215202,-45.67,-45.67,64.58713339
15/06/2019 03:00,-44.72048,-46.04416,64.1871171,0.94952,-0.37416,1.020580196,-45.67,-45.67,64.58713339
15/06/2019 03:30,-44.67392,-46.03472,64.14791169,0.99608,-0.36472,1.060752584,-45.67,-45.67,64.58713339
15/06/2019 04:00,-44.6108,-46.07968,64.1362642,1.0592,-0.40968,1.135668236,-45.67,-45.67,64.58713339
15/06/2019 04:30,-44.62656,-46.07208,64.14176808,1.04344,-0.40208,1.118228671,-45.67,-45.67,64.58713339
15/06/2019 05:00,-44.58464,-46.07968,64.11807103,1.08536,-0.40968,1.160105181,-45.67,-45.67,64.58713339
15/06/2019 05:30,-44.68264,-45.99664,64.12666535,0.98736,-0.32664,1.03998724,-45.67,-45.67,64.58713339
15/06/2019 06:00,-44.96192,-45.92968,64.27370967,0.70808,-0.25968,0.754195591,-45.67,-45.67,64.58713339
15/06/2019 06:30,-45.09784,-45.89416,64.34352411,0.57216,-0.22416,0.614503679,-45.67,-45.67,64.58713339
15/06/2019 07:00,-45.04264,-45.91816,64.32197786,0.62736,-0.24816,0.674658399,-45.67,-45.67,64.58713339
15/06/2019 07:30,-44.96096,-45.92864,64.27229494,0.70904,-0.25864,0.754739936,-45.67,-45.67,64.58713339
15/06/2019 08:00,-44.62,-45.94064,64.04285131,1.05,-0.27064,1.084318223,-45.67,-45.67,64.58713339
15/06/2019 08:30,-44.09456,-45.94232,63.67909381,1.57544,-0.27232,1.598802482,-45.67,-45.67,64.58713339
15/06/2019 09:00,-44.01632,-45.97976,63.65198156,1.65368,-0.30976,1.682441321,-45.67,-45.67,64.58713339
15/06/2019 09:30,-43.33072,-45.99904,63.19385236,2.33928,-0.32904,2.362307821,-45.67,-45.67,64.58713339
15/06/2019 10:00,-43.52064,-45.9748,63.30662162,2.14936,-0.3048,2.170864217,-45.67,-45.67,64.58713339
15/06/2019 10:30,-43.4064,-46.00272,63.24844511,2.2636,-0.33272,2.287922105,-45.67,-45.67,64.58713339
15/06/2019 11:00,-43.36904,-46.00784,63.22653693,2.30096,-0.33784,2.325629546,-45.67,-45.67,64.58713339
15/06/2019 11:30,-43.08456,-46.01016,63.03343663,2.58544,-0.34016,2.607721001,-45.67,-45.67,64.58713339
15/06/2019 12:00,-43.77504,-45.97224,63.47992578,1.89496,-0.30224,1.91891178,-45.67,-45.67,64.58713339
15/06/2019 12:30,-43.57408,-45.98984,63.35428818,2.09592,-0.31984,2.120183547,-45.67,-45.67,64.58713339
15/06/2019 13:00,-43.80832,-45.99112,63.51654918,1.86168,-0.32112,1.889171902,-45.67,-45.67,64.58713339
15/06/2019 13:30,-43.45016,-46.07768,63.33300086,2.21984,-0.40768,2.256965354,-45.67,-45.67,64.58713339
15/06/2019 14:00,-42.78792,-46.1196,62.9112359,2.88208,-0.4496,2.916937656,-45.67,-45.67,64.58713339
15/06/2019 14:30,-42.67624,-46.1256,62.83973612,2.99376,-0.4556,3.028228904,-45.67,-45.67,64.58713339
15/06/2019 15:00,-42.45448,-46.14784,62.70570954,3.21552,-0.47784,3.250830653,-45.67,-45.67,64.58713339
15/06/2019 15:30,-42.792,-46.1376,62.92720713,2.878,-0.4676,2.915738973,-45.67,-45.67,64.58713339
15/06/2019 16:00,-42.62312,-46.1636,62.83158699,3.04688,-0.4936,3.0866031,-45.67,-45.67,64.58713339
15/06/2019 16:30,-42.67584,-46.16624,62.86930122,2.99416,-0.49624,3.035003829,-45.67,-45.67,64.58713339
15/06/2019 17:00,-42.78944,-46.15352,62.93713994,2.88056,-0.48352,2.920859035,-45.67,-45.67,64.58713339
15/06/2019 17:30,-43.20328,-46.108,63.18600373,2.46672,-0.438,2.505304684,-45.67,-45.67,64.58713339
15/06/2019 18:00,-43.42296,-46.094,63.3262212,2.24704,-0.424,2.286692975,-45.67,-45.67,64.58713339
15/06/2019 18:30,-43.9324,-46.08712,63.67164518,1.7376,-0.41712,1.786964704,-45.67,-45.67,64.58713339
15/06/2019 19:00,-44.15568,-46.05344,63.80159412,1.51432,-0.38344,1.562111166,-45.67,-45.67,64.58713339
15/06/2019 19:30,-44.44048,-46.00952,63.96743072,1.22952,-0.33952,1.27553646,-45.67,-45.67,64.58713339
15/06/2019 20:00,-44.75056,-45.96072,64.1482689,0.91944,-0.29072,0.964307022,-45.67,-45.67,64.58713339
15/06/2019 20:30,-45.05568,-45.94728,64.35189849,0.61432,-0.27728,0.673997968,-45.67,-45.67,64.58713339
15/06/2019 21:00,-45.21952,-45.93104,64.45514273,0.45048,-0.26104,0.520647781,-45.67,-45.67,64.58713339
15/06/2019 21:30,-45.2768,-45.90408,64.47614426,0.3932,-0.23408,0.457602105,-45.67,-45.67,64.58713339
15/06/2019 22:00,-45.2404,-45.89808,64.44631518,0.4296,-0.22808,0.486391454,-45.67,-45.67,64.58713339
15/06/2019 22:30,-45.20136,-45.8964,64.41771867,0.46864,-0.2264,0.520461727,-45.67,-45.67,64.58713339
15/06/2019 23:00,-45.19496,-45.92488,64.43352398,0.47504,-0.25488,0.539098151,-45.67,-45.67,64.58713339
15/06/2019 23:30,-45.19736,-45.93352,64.44136568,0.47264,-0.26352,0.541138947,-45.67,-45.67,64.58713339
16/06/2019 00:00,-45.22176,-45.91,64.44172311,0.44824,-0.24,0.508447733,-45.67,-45.67,64.58713339
16/06/2019 00:30,-45.184,-45.92536,64.42617905,0.486,-0.25536,0.549003397,-45.67,-45.67,64.58713339
16/06/2019 01:00,-45.17864,-45.91168,64.41266857,0.49136,-0.24168,0.547580014,-45.67,-45.67,64.58713339
16/06/2019 01:30,-45.21048,-45.89408,64.42246565,0.45952,-0.22408,0.511244048,-45.67,-45.67,64.58713339
16/06/2019 02:00,-45.25736,-45.91384,64.46944499,0.41264,-0.24384,0.479301278,-45.67,-45.67,64.58713339
16/06/2019 02:30,-45.2536,-45.89456,64.45307557,0.4164,-0.22456,0.47309212,-45.67,-45.67,64.58713339
16/06/2019 03:00,-45.23528,-45.89736,64.44220831,0.43472,-0.22736,0.490585414,-45.67,-45.67,64.58713339
16/06/2019 03:30,-45.21816,-45.91464,64.44250275,0.45184,-0.24464,0.5138172,-45.67,-45.67,64.58713339
16/06/2019 04:00,-45.23032,-45.92072,64.45536729,0.43968,-0.25072,0.506141305,-45.67,-45.67,64.58713339
16/06/2019 04:30,-45.21192,-45.93192,64.45043821,0.45808,-0.26192,0.527673548,-45.67,-45.67,64.58713339
16/06/2019 05:00,-45.17704,-45.92728,64.42266675,0.49296,-0.25728,0.556059853,-45.67,-45.67,64.58713339
16/06/2019 05:30,-45.2336,-45.9048,64.44632831,0.4364,-0.2348,0.495556253,-45.67,-45.67,64.58713339
16/06/2019 06:00,-45.28456,-45.90664,64.48341624,0.38544,-0.23664,0.452285842,-45.67,-45.67,64.58713339
16/06/2019 06:30,-45.20904,-45.88912,64.41792167,0.46096,-0.21912,0.510389749,-45.67,-45.67,64.58713339
16/06/2019 07:00,-45.05592,-45.91808,64.33122102,0.61408,-0.24808,0.662297465,-45.67,-45.67,64.58713339
16/06/2019 07:30,-44.82456,-45.96112,64.2002004,0.84544,-0.29112,0.894158626,-45.67,-45.67,64.58713339
16/06/2019 08:00,-44.56408,-45.9968,64.04422563,1.10592,-0.3268,1.153194384,-45.67,-45.67,64.58713339
16/06/2019 08:30,-44.12088,-46.03216,63.76215026,1.54912,-0.36216,1.590890518,-45.67,-45.67,64.58713339
16/06/2019 09:00,-44.21632,-46.04872,63.84017205,1.45368,-0.37872,1.502203176,-45.67,-45.67,64.58713339
16/06/2019 09:30,-43.74464,-46.06504,63.52622639,1.92536,-0.39504,1.965468832,-45.67,-45.67,64.58713339
16/06/2019 10:00,-43.72984,-46.08288,63.52897556,1.94016,-0.41288,1.983605485,-45.67,-45.67,64.58713339
16/06/2019 10:30,-43.35712,-46.14504,63.31827991,2.31288,-0.47504,2.361160074,-45.67,-45.67,64.58713339
16/06/2019 11:00,-43.04056,-46.24176,63.17270117,2.62944,-0.57176,2.690885395,-45.67,-45.67,64.58713339
16/06/2019 11:30,-43.10888,-46.19168,63.18264664,2.56112,-0.52168,2.613711093,-45.67,-45.67,64.58713339
16/06/2019 12:00,-42.47216,-46.2388,62.78463985,3.19784,-0.5688,3.248032344,-45.67,-45.67,64.58713339
16/06/2019 12:30,-42.21736,-46.25312,62.62313147,3.45264,-0.58312,3.501535649,-45.67,-45.67,64.58713339
16/06/2019 13:00,-42.5528,-46.25952,62.85446665,3.1172,-0.58952,3.172454833,-45.67,-45.67,64.58713339
16/06/2019 13:30,-42.60368,-46.19408,62.84080344,3.06632,-0.52408,3.110784176,-45.67,-45.67,64.58713339
16/06/2019 14:00,-42.81736,-46.15352,62.9561254,2.85264,-0.48352,2.893327939,-45.67,-45.67,64.58713339
16/06/2019 14:30,-43.41144,-46.11888,63.33643671,2.25856,-0.44888,2.302734576,-45.67,-45.67,64.58713339
16/06/2019 15:00,-43.88152,-46.1056,63.6499344,1.78848,-0.4356,1.840762904,-45.67,-45.67,64.58713339
16/06/2019 15:30,-44.0212,-46.15264,63.78034359,1.6488,-0.48264,1.717988012,-45.67,-45.67,64.58713339
16/06/2019 16:00,-44.01312,-46.1832,63.79688624,1.65688,-0.5132,1.734539009,-45.67,-45.67,64.58713339
16/06/2019 16:30,-43.98824,-46.15072,63.75620923,1.68176,-0.48072,1.749116467,-45.67,-45.67,64.58713339
16/06/2019 17:00,-43.824,-46.134,63.63088033,1.846,-0.464,1.90342113,-45.67,-45.67,64.58713339
16/06/2019 17:30,-43.88912,-46.13504,63.67650093,1.78088,-0.46504,1.840596582,-45.67,-45.67,64.58713339
16/06/2019 18:00,-43.99152,-46.1452,63.75447682,1.67848,-0.4752,1.744451246,-45.67,-45.67,64.58713339
16/06/2019 18:30,-44.15256,-46.13568,63.85882495,1.51744,-0.46568,1.587287629,-45.67,-45.67,64.58713339
16/06/2019 19:00,-44.296,-46.13056,63.95439142,1.374,-0.46056,1.449134747,-45.67,-45.67,64.58713339
16/06/2019 19:30,-44.28888,-46.11768,63.94016969,1.38112,-0.44768,1.451864263,-45.67,-45.67,64.58713339
16/06/2019 20:00,-44.3372,-46.13352,63.98506835,1.3328,-0.46352,1.411101212,-45.67,-45.67,64.58713339
16/06/2019 20:30,-44.40136,-46.14976,64.04124544,1.26864,-0.47976,1.356324853,-45.67,-45.67,64.58713339
16/06/2019 21:00,-44.45216,-46.14184,64.0707728,1.21784,-0.47184,1.306050248,-45.67,-45.67,64.58713339
16/06/2019 21:30,-44.44904,-46.11128,64.04660257,1.22096,-0.44128,1.298257047,-45.67,-45.67,64.58713339
16/06/2019 22:00,-44.47888,-46.09888,64.05839136,1.19112,-0.42888,1.265979822,-45.67,-45.67,64.58713339
16/06/2019 22:30,-44.48528,-46.1184,64.07688316,1.18472,-0.4484,1.266737557,-45.67,-45.67,64.58713339
16/06/2019 23:00,-44.46496,-46.10832,64.05552155,1.20504,-0.43832,1.282281492,-45.67,-45.67,64.58713339
16/06/2019 23:30,-44.45008,-46.12008,64.05366025,1.21992,-0.45008,1.30029874,-45.67,-45.67,64.58713339
17/06/2019 00:00,-44.43704,-46.11752,64.04276833,1.23296,-0.44752,1.311664786,-45.67,-45.67,64.58713339
17/06/2019 00:30,-44.452,-46.10664,64.04531643,1.218,-0.43664,1.293900494,-45.67,-45.67,64.58713339
17/06/2019 01:00,-44.50296,-46.09448,64.07194811,1.16704,-0.42448,1.241839616,-45.67,-45.67,64.58713339
17/06/2019 01:30,-44.5372,-46.08472,64.08871665,1.1328,-0.41472,1.206328528,-45.67,-45.67,64.58713339
17/06/2019 02:00,-44.5752,-46.08048,64.11208226,1.0948,-0.41048,1.169222336,-45.67,-45.67,64.58713339
17/06/2019 02:30,-44.63408,-46.0392,64.12338913,1.03592,-0.3692,1.099744919,-45.67,-45.67,64.58713339
17/06/2019 03:00,-44.72064,-46.03152,64.17816198,0.94936,-0.36152,1.015864715,-45.67,-45.67,64.58713339
17/06/2019 03:30,-44.74576,-46.02008,64.18746608,0.92424,-0.35008,0.988319576,-45.67,-45.67,64.58713339
17/06/2019 04:00,-44.76456,-45.9872,64.17700831,0.90544,-0.3172,0.959394306,-45.67,-45.67,64.58713339
17/06/2019 04:30,-44.84512,-46.00392,64.24519782,0.82488,-0.33392,0.889904254,-45.67,-45.67,64.58713339
17/06/2019 05:00,-44.70536,-46.02336,64.16166206,0.96464,-0.35336,1.027323522,-45.67,-45.67,64.58713339
17/06/2019 05:30,-44.65704,-46.00488,64.1147425,1.01296,-0.33488,1.066879832,-45.67,-45.67,64.58713339
17/06/2019 06:00,-44.73088,-45.98664,64.15311905,0.93912,-0.31664,0.991063703,-45.67,-45.67,64.58713339
17/06/2019 06:30,-44.76912,-45.99368,64.18483236,0.90088,-0.32368,0.957263557,-45.67,-45.67,64.58713339
17/06/2019 07:00,-44.88688,-45.99872,64.27063278,0.78312,-0.32872,0.849313707,-45.67,-45.67,64.58713339
17/06/2019 07:30,-44.96216,-45.9576,64.29383197,0.70784,-0.2876,0.764036142,-45.67,-45.67,64.58713339
17/06/2019 08:00,-44.8928,-45.97272,64.25616294,0.7772,-0.30272,0.834073881,-45.67,-45.67,64.58713339
17/06/2019 08:30,-44.82584,-45.96912,64.20682149,0.84416,-0.29912,0.895588566,-45.67,-45.67,64.58713339
17/06/2019 09:00,-44.6996,-46.01664,64.15282844,0.9704,-0.34664,1.030454002,-45.67,-45.67,64.58713339
17/06/2019 09:30,-44.50712,-46.01488,64.01759846,1.16288,-0.34488,1.212943572,-45.67,-45.67,64.58713339
17/06/2019 10:00,-44.41408,-46.01592,63.95369728,1.25592,-0.34592,1.302687872,-45.67,-45.67,64.58713339
17/06/2019 10:30,-44.16392,-46.00552,63.77271909,1.50608,-0.33552,1.54300053,-45.67,-45.67,64.58713339
17/06/2019 11:00,-44.05856,-46.02504,63.71389971,1.61144,-0.35504,1.650088566,-45.67,-45.67,64.58713339
17/06/2019 11:30,-43.90296,-46.02752,63.60819518,1.76704,-0.35752,1.802845227,-45.67,-45.67,64.58713339
17/06/2019 12:00,-43.81432,-46.02928,63.5483222,1.85568,-0.35928,1.890140307,-45.67,-45.67,64.58713339
17/06/2019 12:30,-43.83544,-46.03096,63.56410212,1.83456,-0.36096,1.869733274,-45.67,-45.67,64.58713339
17/06/2019 13:00,-43.40456,-46.06688,63.29386433,2.26544,-0.39688,2.299941766,-45.67,-45.67,64.58713339
17/06/2019 13:30,-43.32064,-46.07312,63.24089054,2.34936,-0.40312,2.383694222,-45.67,-45.67,64.58713339
17/06/2019 14:00,-43.06176,-46.10824,63.08949968,2.60824,-0.43824,2.644800596,-45.67,-45.67,64.58713339
17/06/2019 14:30,-43.36672,-46.10152,63.29314773,2.30328,-0.43152,2.343354064,-45.67,-45.67,64.58713339
17/06/2019 15:00,-43.52256,-46.05672,63.36745763,2.14744,-0.38672,2.181983252,-45.67,-45.67,64.58713339
17/06/2019 15:30,-43.33512,-46.06008,63.24131241,2.33488,-0.39008,2.367240381,-45.67,-45.67,64.58713339
17/06/2019 16:00,-43.5292,-46.0388,63.35899587,2.1408,-0.3688,2.172334707,-45.67,-45.67,64.58713339
17/06/2019 16:30,-43.88768,-46.00528,63.58155584,1.78232,-0.33528,1.813581336,-45.67,-45.67,64.58713339
17/06/2019 17:00,-44.028,-45.99688,63.67242538,1.642,-0.32688,1.674220575,-45.67,-45.67,64.58713339
17/06/2019 17:30,-43.90576,-46.01712,63.60260289,1.76424,-0.34712,1.798064257,-45.67,-45.67,64.58713339
17/06/2019 18:00,-44.40864,-45.9628,63.91170699,1.26136,-0.2928,1.294898023,-45.67,-45.67,64.58713339
17/06/2019 18:30,-44.3988,-45.98584,63.92144337,1.2712,-0.31584,1.309848978,-45.67,-45.67,64.58713339
17/06/2019 19:00,-44.63712,-45.96048,64.06901126,1.03288,-0.29048,1.072949078,-45.67,-45.67,64.58713339
17/06/2019 19:30,-44.81008,-45.92616,64.16506403,0.85992,-0.25616,0.8972627,-45.67,-45.67,64.58713339
17/06/2019 20:00,-45.1128,-45.89624,64.3554937,0.5572,-0.22624,0.601378731,-45.67,-45.67,64.58713339
17/06/2019 20:30,-45.23464,-45.87464,64.42557917,0.43536,-0.20464,0.481057023,-45.67,-45.67,64.58713339
17/06/2019 21:00,-45.34328,-45.87264,64.50048172,0.32672,-0.20264,0.384459267,-45.67,-45.67,64.58713339
17/06/2019 21:30,-45.41736,-45.85296,64.53859721,0.25264,-0.18296,0.311931613,-45.67,-45.67,64.58713339
17/06/2019 22:00,-45.43272,-45.8188,64.52514611,0.23728,-0.1488,0.280077201,-45.67,-45.67,64.58713339
17/06/2019 22:30,-45.41848,-45.83032,64.52330243,0.25152,-0.16032,0.298269698,-45.67,-45.67,64.58713339
17/06/2019 23:00,-45.43672,-45.83304,64.53807465,0.23328,-0.16304,0.2846078,-45.67,-45.67,64.58713339
17/06/2019 23:30,-45.4316,-45.8352,64.5360042,0.2384,-0.1652,0.290044135,-45.67,-45.67,64.58713339
18/06/2019 00:00,-45.40576,-45.8232,64.50929157,0.26424,-0.1532,0.305439057,-45.67,-45.67,64.58713339
18/06/2019 00:30,-45.41064,-45.828,64.51613604,0.25936,-0.158,0.303696575,-45.67,-45.67,64.58713339
18/06/2019 01:00,-45.40856,-45.812,64.5033074,0.26144,-0.142,0.297514493,-45.67,-45.67,64.58713339
18/06/2019 01:30,-45.4304,-45.81048,64.51760474,0.2396,-0.14048,0.27774591,-45.67,-45.67,64.58713339
18/06/2019 02:00,-45.44048,-45.81048,64.52470302,0.22952,-0.14048,0.269098608,-45.67,-45.67,64.58713339
18/06/2019 02:30,-45.45064,-45.80256,64.52623636,0.21936,-0.13256,0.256302484,-45.67,-45.67,64.58713339
18/06/2019 03:00,-45.45456,-45.80912,64.53365401,0.21544,-0.13912,0.256454222,-45.67,-45.67,64.58713339
18/06/2019 03:30,-45.48448,-45.81288,64.5574,0.18552,-0.14288,0.234163116,-45.67,-45.67,64.58713339
18/06/2019 04:00,-45.50344,-45.79984,64.56150862,0.16656,-0.12984,0.211188682,-45.67,-45.67,64.58713339
18/06/2019 04:30,-45.50408,-45.79728,64.56014368,0.16592,-0.12728,0.209116343,-45.67,-45.67,64.58713339
18/06/2019 05:00,-45.50224,-45.8028,64.56276274,0.16776,-0.1328,0.213960879,-45.67,-45.67,64.58713339
18/06/2019 05:30,-45.47152,-45.80456,64.54236475,0.19848,-0.13456,0.239793044,-45.67,-45.67,64.58713339
18/06/2019 06:00,-45.43336,-45.82472,64.52980059,0.23664,-0.15472,0.282730911,-45.67,-45.67,64.58713339
18/06/2019 06:30,-45.356,-45.82352,64.47450443,0.314,-0.15352,0.349520229,-45.67,-45.67,64.58713339
18/06/2019 07:00,-45.2016,-45.8504,64.38512113,0.4684,-0.1804,0.50193896,-45.67,-45.67,64.58713339
18/06/2019 07:30,-45.0096,-45.85856,64.25629633,0.6604,-0.18856,0.686791842,-45.67,-45.67,64.58713339
18/06/2019 08:00,-44.72168,-45.86808,64.06176258,0.94832,-0.19808,0.968786101,-45.67,-45.67,64.58713339
18/06/2019 08:30,-44.6424,-45.88232,64.01664757,1.0276,-0.21232,1.049305267,-45.67,-45.67,64.58713339
18/06/2019 09:00,-44.30416,-45.9164,63.80575509,1.36584,-0.2464,1.387887555,-45.67,-45.67,64.58713339
18/06/2019 09:30,-44.45016,-45.9172,63.90779279,1.21984,-0.2472,1.244635475,-45.67,-45.67,64.58713339
18/06/2019 10:00,-44.57952,-45.8836,63.97373174,1.09048,-0.2136,1.111202767,-45.67,-45.67,64.58713339
18/06/2019 10:30,-44.53672,-45.91552,63.96682269,1.13328,-0.24552,1.15957045,-45.67,-45.67,64.58713339
18/06/2019 11:00,-43.95296,-45.96088,63.59453737,1.71704,-0.29088,1.741504389,-45.67,-45.67,64.58713339
18/06/2019 11:30,-43.85216,-45.9864,63.54337827,1.81784,-0.3164,1.845169701,-45.67,-45.67,64.58713339
18/06/2019 12:00,-43.39928,-46.0372,63.2686438,2.27072,-0.3672,2.300218502,-45.67,-45.67,64.58713339
18/06/2019 12:30,-43.56704,-46.0624,63.40214246,2.10296,-0.3924,2.139256535,-45.67,-45.67,64.58713339
18/06/2019 13:00,-44.0908,-45.96792,63.69496302,1.5792,-0.29792,1.607055994,-45.67,-45.67,64.58713339
18/06/2019 13:30,-44.11888,-45.90048,63.66576503,1.55112,-0.23048,1.568149956,-45.67,-45.67,64.58713339
18/06/2019 14:00,-43.93472,-45.97208,63.59002879,1.73528,-0.30208,1.761377019,-45.67,-45.67,64.58713339
18/06/2019 14:30,-43.76616,-46.03704,63.52075104,1.90384,-0.36704,1.93889791,-45.67,-45.67,64.58713339
18/06/2019 15:00,-44.24696,-45.97656,63.80938441,1.42304,-0.30656,1.45568605,-45.67,-45.67,64.58713339
18/06/2019 15:30,-44.43048,-45.9696,63.93177361,1.23952,-0.2996,1.275213704,-45.67,-45.67,64.58713339
18/06/2019 16:00,-44.52464,-45.9488,63.9823084,1.14536,-0.2788,1.178804042,-45.67,-45.67,64.58713339
18/06/2019 16:30,-44.77192,-45.89088,64.11316314,0.89808,-0.22088,0.924843587,-45.67,-45.67,64.58713339
18/06/2019 17:00,-44.84496,-45.89328,64.16590673,0.82504,-0.22328,0.854719229,-45.67,-45.67,64.58713339
18/06/2019 17:30,-44.9456,-45.87896,64.22605336,0.7244,-0.20896,0.753936099,-45.67,-45.67,64.58713339
18/06/2019 18:00,-44.95712,-45.85608,64.21777567,0.71288,-0.18608,0.736765676,-45.67,-45.67,64.58713339
18/06/2019 18:30,-45.08864,-45.84584,64.30261661,0.58136,-0.17584,0.60737069,-45.67,-45.67,64.58713339
18/06/2019 19:00,-45.1472,-45.838,64.33810622,0.5228,-0.168,0.549130076,-45.67,-45.67,64.58713339
