Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
18/06/2019 19:30,-45.3352,-45.82216,64.45890711,0.3348,-0.15216,0.367754953,-45.67,-45.67,64.58713339
18/06/2019 20:00,-45.34352,-45.82344,64.46566884,0.32648,-0.15344,0.360739551,-45.67,-45.67,64.58713339
18/06/2019 20:30,-45.41016,-45.83088,64.51784399,0.25984,-0.16088,0.305612827,-45.67,-45.67,64.58713339
18/06/2019 21:00,-45.4684,-45.84304,64.56748187,0.2016,-0.17304,0.265679133,-45.67,-45.67,64.58713339
18/06/2019 21:30,-45.52584,-45.80464,64.58070264,0.14416,-0.13464,0.197256268,-45.67,-45.67,64.58713339
18/06/2019 22:00,-45.53304,-45.79672,64.58016177,0.13696,-0.12672,0.186590461,-45.67,-45.67,64.58713339
18/06/2019 22:30,-45.53296,-45.78848,64.57426227,0.13704,-0.11848,0.181155933,-45.67,-45.67,64.58713339
18/06/2019 23:00,-45.5336,-45.78968,64.57556445,0.1364,-0.11968,0.181461463,-45.67,-45.67,64.58713339
18/06/2019 23:30,-45.53528,-45.78392,64.57266492,0.13472,-0.11392,0.17642915,-45.67,-45.67,64.58713339
19/06/2019 00:00,-45.53696,-45.78416,64.5740198,0.13304,-0.11416,0.175305868,-45.67,-45.67,64.58713339
19/06/2019 00:30,-45.53728,-45.79376,64.58105237,0.13272,-0.12376,0.18146938,-45.67,-45.67,64.58713339
19/06/2019 01:00,-45.53704,-45.78384,64.57384933,0.13296,-0.11384,0.175036874,-45.67,-45.67,64.58713339
19/06/2019 01:30,-45.53208,-45.78472,64.57097564,0.13792,-0.11472,0.179395108,-45.67,-45.67,64.58713339
19/06/2019 02:00,-45.5304,-45.78624,64.5708688,0.1396,-0.11624,0.181658739,-45.67,-45.67,64.58713339
19/06/2019 02:30,-45.5304,-45.79,64.57353501,0.1396,-0.12,0.184087371,-45.67,-45.67,64.58713339
19/06/2019 03:00,-45.52512,-45.79048,64.57015262,0.14488,-0.12048,0.188429416,-45.67,-45.67,64.58713339
19/06/2019 03:30,-45.52264,-45.8028,64.57714178,0.14736,-0.1328,0.198370385,-45.67,-45.67,64.58713339
19/06/2019 04:00,-45.51336,-45.80128,64.56952213,0.15664,-0.13128,0.204378394,-45.67,-45.67,64.58713339
19/06/2019 04:30,-45.5096,-45.80048,64.56630437,0.1604,-0.13048,0.206768446,-45.67,-45.67,64.58713339
19/06/2019 05:00,-45.51336,-45.79464,64.56481233,0.15664,-0.12464,0.200177969,-45.67,-45.67,64.58713339
19/06/2019 05:30,-45.51144,-45.7936,64.56272122,0.15856,-0.1236,0.201042865,-45.67,-45.67,64.58713339
19/06/2019 06:00,-45.49856,-45.79336,64.55347227,0.17144,-0.12336,0.211209288,-45.67,-45.67,64.58713339
19/06/2019 06:30,-45.45584,-45.84016,64.55659268,0.21416,-0.17016,0.273530494,-45.67,-45.67,64.58713339
19/06/2019 07:00,-45.36696,-45.82864,64.48585352,0.30304,-0.15864,0.342052468,-45.67,-45.67,64.58713339
19/06/2019 07:30,-45.23,-45.81704,64.38131759,0.44,-0.14704,0.463918917,-45.67,-45.67,64.58713339
19/06/2019 08:00,-45.1404,-45.82976,64.32746392,0.5296,-0.15976,0.553172141,-45.67,-45.67,64.58713339
19/06/2019 08:30,-44.8996,-45.85384,64.17592012,0.7704,-0.18384,0.792031127,-45.67,-45.67,64.58713339
19/06/2019 09:00,-44.79416,-45.84168,64.09349729,0.87584,-0.17168,0.892507551,-45.67,-45.67,64.58713339
19/06/2019 09:30,-44.62704,-45.86296,63.99206044,1.04296,-0.19296,1.060659758,-45.67,-45.67,64.58713339
19/06/2019 10:00,-44.46136,-45.874,63.88455532,1.20864,-0.204,1.225735147,-45.67,-45.67,64.58713339
19/06/2019 10:30,-44.16776,-45.90096,63.69999335,1.50224,-0.23096,1.519890634,-45.67,-45.67,64.58713339
19/06/2019 11:00,-43.78968,-45.94984,63.4738046,1.88032,-0.27984,1.901029649,-45.67,-45.67,64.58713339
19/06/2019 11:30,-43.06648,-46.0572,63.05543094,2.60352,-0.3872,2.632155054,-45.67,-45.67,64.58713339
19/06/2019 12:00,-42.77624,-46.08376,62.87702,2.89376,-0.41376,2.92319077,-45.67,-45.67,64.58713339
19/06/2019 12:30,-42.50704,-46.15696,62.74801516,3.16296,-0.48696,3.20022593,-45.67,-45.67,64.58713339
19/06/2019 13:00,-42.63592,-46.09688,62.79127344,3.03408,-0.42688,3.06396279,-45.67,-45.67,64.58713339
19/06/2019 13:30,-43.08544,-46.11168,63.10817833,2.58456,-0.44168,2.622028149,-45.67,-45.67,64.58713339
19/06/2019 14:00,-42.5536,-46.13064,62.76021686,3.1164,-0.46064,3.150260016,-45.67,-45.67,64.58713339
19/06/2019 14:30,-43.17712,-46.13384,63.18698351,2.49288,-0.46384,2.535665246,-45.67,-45.67,64.58713339
19/06/2019 15:00,-42.91648,-46.14576,63.01789763,2.75352,-0.47576,2.794319232,-45.67,-45.67,64.58713339
19/06/2019 15:30,-42.88064,-46.17712,63.01647164,2.78936,-0.50712,2.835083756,-45.67,-45.67,64.58713339
19/06/2019 16:00,-43.1632,-46.14072,63.1824966,2.5068,-0.47072,2.550612389,-45.67,-45.67,64.58713339
19/06/2019 16:30,-43.128,-46.10432,63.1318676,2.542,-0.43432,2.578836533,-45.67,-45.67,64.58713339
19/06/2019 17:00,-43.37664,-46.10376,63.30157647,2.29336,-0.43376,2.334019672,-45.67,-45.67,64.58713339
19/06/2019 17:30,-43.2704,-46.08824,63.21750851,2.3996,-0.41824,2.435776028,-45.67,-45.67,64.58713339
19/06/2019 18:00,-43.89816,-46.03216,63.60824008,1.77184,-0.36216,1.808473625,-45.67,-45.67,64.58713339
19/06/2019 18:30,-44.27696,-46.03336,63.87111569,1.39304,-0.36336,1.439649586,-45.67,-45.67,64.58713339
19/06/2019 19:00,-44.43888,-46.00128,63.96039257,1.23112,-0.33128,1.274912896,-45.67,-45.67,64.58713339
19/06/2019 19:30,-44.63016,-45.97592,64.07524016,1.03984,-0.30592,1.083906948,-45.67,-45.67,64.58713339
19/06/2019 20:00,-44.98664,-45.94888,64.30472262,0.68336,-0.27888,0.738075161,-45.67,-45.67,64.58713339
19/06/2019 20:30,-45.17536,-45.9352,64.4271352,0.49464,-0.2652,0.561248403,-45.67,-45.67,64.58713339
19/06/2019 21:00,-45.28824,-45.91488,64.49186683,0.38176,-0.24488,0.453549239,-45.67,-45.67,64.58713339
19/06/2019 21:30,-45.348,-45.87152,64.50300343,0.322,-0.20152,0.379860909,-45.67,-45.67,64.58713339
19/06/2019 22:00,-45.38112,-45.8448,64.50729989,0.28888,-0.1748,0.337648774,-45.67,-45.67,64.58713339
19/06/2019 22:30,-45.41912,-45.81888,64.51562777,0.25088,-0.14888,0.291729376,-45.67,-45.67,64.58713339
19/06/2019 23:00,-45.43216,-45.82376,64.52827398,0.23784,-0.15376,0.283213706,-45.67,-45.67,64.58713339
19/06/2019 23:30,-45.38048,-45.8588,64.51680016,0.28952,-0.1888,0.345640377,-45.67,-45.67,64.58713339
20/06/2019 00:00,-45.38888,-45.87936,64.53732332,0.28112,-0.20936,0.350514,-45.67,-45.67,64.58713339
20/06/2019 00:30,-45.39496,-45.89112,64.54995963,0.27504,-0.22112,0.352903749,-45.67,-45.67,64.58713339
20/06/2019 01:00,-45.40752,-45.89424,64.56101097,0.26248,-0.22424,0.345223591,-45.67,-45.67,64.58713339
20/06/2019 01:30,-45.40648,-45.89328,64.55959708,0.26352,-0.22328,0.345393614,-45.67,-45.67,64.58713339
20/06/2019 02:00,-45.41152,-45.87584,64.55074627,0.25848,-0.20584,0.330427021,-45.67,-45.67,64.58713339
20/06/2019 02:30,-45.42088,-45.86872,64.55227195,0.24912,-0.19872,0.318669755,-45.67,-45.67,64.58713339
20/06/2019 03:00,-45.42616,-45.86768,64.55524828,0.24384,-0.19768,0.313903374,-45.67,-45.67,64.58713339
20/06/2019 03:30,-45.41744,-45.86952,64.55041999,0.25256,-0.19952,0.321861436,-45.67,-45.67,64.58713339
20/06/2019 04:00,-45.39952,-45.86896,64.53741479,0.27048,-0.19896,0.335774496,-45.67,-45.67,64.58713339
20/06/2019 04:30,-45.41776,-45.83832,64.52847824,0.25224,-0.16832,0.303243532,-45.67,-45.67,64.58713339
20/06/2019 05:00,-45.42864,-45.84512,64.54096653,0.24136,-0.17512,0.298197357,-45.67,-45.67,64.58713339
20/06/2019 05:30,-45.40632,-45.844,64.52446228,0.26368,-0.174,0.315916353,-45.67,-45.67,64.58713339
20/06/2019 06:00,-45.34368,-45.86648,64.4963821,0.32632,-0.19648,0.380905674,-45.67,-45.67,64.58713339
20/06/2019 06:30,-45.23672,-45.87336,64.42612819,0.43328,-0.20336,0.478630179,-45.67,-45.67,64.58713339
20/06/2019 07:00,-45.11992,-45.88672,64.3536965,0.55008,-0.21672,0.591232243,-45.67,-45.67,64.58713339
20/06/2019 07:30,-44.96736,-45.90664,64.261054,0.70264,-0.23664,0.741418545,-45.67,-45.67,64.58713339
20/06/2019 08:00,-44.8468,-45.93272,64.19540666,0.8232,-0.26272,0.864106497,-45.67,-45.67,64.58713339
20/06/2019 08:30,-44.53592,-45.91216,63.9638539,1.13408,-0.24216,1.159646029,-45.67,-45.67,64.58713339
20/06/2019 09:00,-44.14472,-45.93704,63.7100302,1.52528,-0.26704,1.548479719,-45.67,-45.67,64.58713339
20/06/2019 09:30,-43.91128,-45.95408,63.56082111,1.75872,-0.28408,1.781515502,-45.67,-45.67,64.58713339
20/06/2019 10:00,-43.74064,-45.99576,63.47325047,1.92936,-0.32576,1.956667981,-45.67,-45.67,64.58713339
20/06/2019 10:30,-42.9812,-46.09776,63.02687546,2.6888,-0.42776,2.722613461,-45.67,-45.67,64.58713339
20/06/2019 11:00,-42.81784,-46.092,62.91136532,2.85216,-0.422,2.883210132,-45.67,-45.67,64.58713339
20/06/2019 11:30,-42.6664,-46.12784,62.83469831,3.0036,-0.45784,3.038293999,-45.67,-45.67,64.58713339
20/06/2019 12:00,-42.27968,-46.17,62.60383567,3.39032,-0.5,3.426991348,-45.67,-45.67,64.58713339
20/06/2019 12:30,-42.426,-46.15976,62.69520651,3.244,-0.48976,3.280762237,-45.67,-45.67,64.58713339
20/06/2019 13:00,-42.21496,-46.17704,62.56534081,3.45504,-0.50704,3.492046816,-45.67,-45.67,64.58713339
20/06/2019 13:30,-42.49904,-46.1332,62.72511892,3.17096,-0.4632,3.204612545,-45.67,-45.67,64.58713339
20/06/2019 14:00,-42.4696,-46.1664,62.72960556,3.2004,-0.4964,3.238668418,-45.67,-45.67,64.58713339
20/06/2019 14:30,-42.3844,-46.19464,62.69275977,3.2856,-0.52464,3.32722324,-45.67,-45.67,64.58713339
20/06/2019 15:00,-42.25344,-46.2216,62.6241926,3.41656,-0.5516,3.460801178,-45.67,-45.67,64.58713339
20/06/2019 15:30,-42.15688,-46.25352,62.58267047,3.51312,-0.58352,3.561250865,-45.67,-45.67,64.58713339
20/06/2019 16:00,-42.6268,-46.20352,62.86341813,3.0432,-0.53352,3.089613217,-45.67,-45.67,64.58713339
20/06/2019 16:30,-42.44352,-46.18144,62.7230244,3.22648,-0.51144,3.266763546,-45.67,-45.67,64.58713339
20/06/2019 17:00,-42.57288,-46.1556,62.79163577,3.09712,-0.4856,3.13495768,-45.67,-45.67,64.58713339
20/06/2019 17:30,-42.77024,-46.12072,62.90003373,2.89976,-0.45072,2.934579455,-45.67,-45.67,64.58713339
20/06/2019 18:00,-43.30184,-46.07304,63.22795554,2.36816,-0.40304,2.402212111,-45.67,-45.67,64.58713339
20/06/2019 18:30,-43.7468,-46.04264,63.51147305,1.9232,-0.37264,1.958968813,-45.67,-45.67,64.58713339
20/06/2019 19:00,-44.2548,-45.96496,63.80646418,1.4152,-0.29496,1.445611442,-45.67,-45.67,64.58713339
20/06/2019 19:30,-44.48632,-45.93272,63.94409616,1.18368,-0.26272,1.21248511,-45.67,-45.67,64.58713339
20/06/2019 20:00,-44.79448,-45.91488,64.14609609,0.87552,-0.24488,0.909121271,-45.67,-45.67,64.58713339
20/06/2019 20:30,-45.0404,-45.89616,64.30470539,0.6296,-0.22616,0.668987672,-45.67,-45.67,64.58713339
20/06/2019 21:00,-45.23096,-45.88024,64.42698321,0.43904,-0.21024,0.486782271,-45.67,-45.67,64.58713339
20/06/2019 21:30,-45.32208,-45.86168,64.47778399,0.34792,-0.19168,0.397227326,-45.67,-45.67,64.58713339
20/06/2019 22:00,-45.34648,-45.84328,64.48185458,0.32352,-0.17328,0.367002928,-45.67,-45.67,64.58713339
20/06/2019 22:30,-45.32216,-45.84064,64.46287662,0.34784,-0.17064,0.387441189,-45.67,-45.67,64.58713339
20/06/2019 23:00,-45.30096,-45.84984,64.45451734,0.36904,-0.17984,0.410527645,-45.67,-45.67,64.58713339
20/06/2019 23:30,-45.30024,-45.84512,64.45065377,0.36976,-0.17512,0.409132585,-45.67,-45.67,64.58713339
21/06/2019 00:00,-45.32912,-45.84176,64.4685666,0.34088,-0.17176,0.381707574,-45.67,-45.67,64.58713339
21/06/2019 00:30,-45.35496,-45.85128,64.49350567,0.31504,-0.18128,0.363473025,-45.67,-45.67,64.58713339
21/06/2019 01:00,-45.36936,-45.8548,64.50613544,0.30064,-0.1848,0.352895806,-45.67,-45.67,64.58713339
21/06/2019 01:30,-45.38792,-45.84768,64.51413057,0.28208,-0.17768,0.333375627,-45.67,-45.67,64.58713339
21/06/2019 02:00,-45.41472,-45.8344,64.52355396,0.25528,-0.1644,0.303636688,-45.67,-45.67,64.58713339
21/06/2019 02:30,-45.43632,-45.83096,64.5363159,0.23368,-0.16096,0.283750707,-45.67,-45.67,64.58713339
21/06/2019 03:00,-45.45256,-45.81616,64.53724295,0.21744,-0.14616,0.261997899,-45.67,-45.67,64.58713339
21/06/2019 03:30,-45.46312,-45.81272,64.54223884,0.20688,-0.14272,0.251333111,-45.67,-45.67,64.58713339
21/06/2019 04:00,-45.46152,-45.81568,64.54321292,0.20848,-0.14568,0.254335552,-45.67,-45.67,64.58713339
21/06/2019 04:30,-45.45752,-45.79856,64.5282436,0.21248,-0.12856,0.248345372,-45.67,-45.67,64.58713339
21/06/2019 05:00,-45.45536,-45.79408,64.52354234,0.21464,-0.12408,0.24792373,-45.67,-45.67,64.58713339
21/06/2019 05:30,-45.45168,-45.79496,64.5215745,0.21832,-0.12496,0.251552428,-45.67,-45.67,64.58713339
21/06/2019 06:00,-45.38168,-45.81456,64.48620618,0.28832,-0.14456,0.322530644,-45.67,-45.67,64.58713339
21/06/2019 06:30,-45.29552,-45.82088,64.43009527,0.37448,-0.15088,0.40373264,-45.67,-45.67,64.58713339
21/06/2019 07:00,-45.13144,-45.83456,64.3245969,0.53856,-0.16456,0.563140184,-45.67,-45.67,64.58713339
21/06/2019 07:30,-44.79776,-45.85312,64.10419577,0.87224,-0.18312,0.891255043,-45.67,-45.67,64.58713339
21/06/2019 08:00,-44.53288,-45.86552,63.92826703,1.13712,-0.19552,1.153806728,-45.67,-45.67,64.58713339
21/06/2019 08:30,-44.3316,-45.86456,63.78752717,1.3384,-0.19456,1.352467432,-45.67,-45.67,64.58713339
21/06/2019 09:00,-43.7232,-45.91696,63.40414366,1.9468,-0.24696,1.962401458,-45.67,-45.67,64.58713339
21/06/2019 09:30,-43.37208,-46.00544,63.22687588,2.29792,-0.33544,2.322273955,-45.67,-45.67,64.58713339
21/06/2019 10:00,-43.07376,-46.00936,63.02547111,2.59624,-0.33936,2.618325294,-45.67,-45.67,64.58713339
21/06/2019 10:30,-42.78832,-46.05112,62.86132342,2.88168,-0.38112,2.906773482,-45.67,-45.67,64.58713339
21/06/2019 11:00,-42.91536,-46.02096,62.92580459,2.75464,-0.35096,2.776907354,-45.67,-45.67,64.58713339
21/06/2019 11:30,-42.85592,-46.02832,62.890668,2.81408,-0.35832,2.836800922,-45.67,-45.67,64.58713339
21/06/2019 12:00,-43.34536,-45.99056,63.19772023,2.32464,-0.32056,2.346637987,-45.67,-45.67,64.58713339
21/06/2019 12:30,-42.88944,-46.13504,62.9916342,2.78056,-0.46504,2.819180043,-45.67,-45.67,64.58713339
21/06/2019 13:00,-42.90624,-46.14456,63.01004562,2.76376,-0.47456,2.804206934,-45.67,-45.67,64.58713339
21/06/2019 13:30,-43.16976,-46.11344,63.16706046,2.50024,-0.44344,2.539259556,-45.67,-45.67,64.58713339
21/06/2019 14:00,-43.11232,-46.1016,63.11917029,2.55768,-0.4316,2.593839922,-45.67,-45.67,64.58713339
21/06/2019 14:30,-42.94704,-46.11928,63.01933221,2.72296,-0.44928,2.75977602,-45.67,-45.67,64.58713339
21/06/2019 15:00,-43.02128,-46.11392,63.06603008,2.64872,-0.44392,2.685662415,-45.67,-45.67,64.58713339
21/06/2019 15:30,-42.8768,-46.12792,62.97781341,2.7932,-0.45792,2.830487055,-45.67,-45.67,64.58713339
21/06/2019 16:00,-42.81296,-46.10112,62.91472649,2.85704,-0.43112,2.889384366,-45.67,-45.67,64.58713339
21/06/2019 16:30,-42.69032,-46.13648,62.85728445,2.97968,-0.46648,3.015973556,-45.67,-45.67,64.58713339
21/06/2019 17:00,-42.83496,-46.09768,62.92717934,2.83504,-0.42768,2.867117365,-45.67,-45.67,64.58713339
21/06/2019 17:30,-43.38808,-46.04552,63.26701667,2.28192,-0.37552,2.312611977,-45.67,-45.67,64.58713339
21/06/2019 18:00,-43.9056,-45.97168,63.56962383,1.7644,-0.30168,1.790005079,-45.67,-45.67,64.58713339
21/06/2019 18:30,-44.0296,-45.95832,63.64568213,1.6404,-0.28832,1.665545131,-45.67,-45.67,64.58713339
21/06/2019 19:00,-44.41912,-45.91952,63.88787474,1.25088,-0.24952,1.275523816,-45.67,-45.67,64.58713339
21/06/2019 19:30,-44.84024,-45.87408,64.14887637,0.82976,-0.20408,0.854488329,-45.67,-45.67,64.58713339
21/06/2019 20:00,-45.20152,-45.85328,64.38711592,0.46848,-0.18328,0.503055731,-45.67,-45.67,64.58713339
21/06/2019 20:30,-45.37472,-45.84168,64.50058015,0.29528,-0.17168,0.341561562,-45.67,-45.67,64.58713339
21/06/2019 21:00,-45.43456,-45.85312,64.55081608,0.23544,-0.18312,0.298269891,-45.67,-45.67,64.58713339
21/06/2019 21:30,-45.48584,-45.83056,64.57090576,0.18416,-0.16056,0.244324414,-45.67,-45.67,64.58713339
21/06/2019 22:00,-45.49888,-45.81512,64.56913583,0.17112,-0.14512,0.224369937,-45.67,-45.67,64.58713339
21/06/2019 22:30,-45.5004,-45.80464,64.56277136,0.1696,-0.13464,0.216545814,-45.67,-45.67,64.58713339
21/06/2019 23:00,-45.50592,-45.80144,64.56439159,0.16408,-0.13144,0.210234916,-45.67,-45.67,64.58713339
21/06/2019 23:30,-45.5096,-45.79704,64.56386423,0.1604,-0.12704,0.204615057,-45.67,-45.67,64.58713339
22/06/2019 00:00,-45.5104,-45.79072,64.55994537,0.1596,-0.12072,0.200113664,-45.67,-45.67,64.58713339
22/06/2019 00:30,-45.51224,-45.79072,64.56124246,0.15776,-0.12072,0.198649279,-45.67,-45.67,64.58713339
22/06/2019 01:00,-45.51296,-45.7932,64.563509,0.15704,-0.1232,0.199599102,-45.67,-45.67,64.58713339
22/06/2019 01:30,-45.51216,-45.79144,64.56169673,0.15784,-0.12144,0.199151046,-45.67,-45.67,64.58713339
22/06/2019 02:00,-45.51216,-45.79344,64.56311528,0.15784,-0.12344,0.200376893,-45.67,-45.67,64.58713339
22/06/2019 02:30,-45.51472,-45.79168,64.56367163,0.15528,-0.12168,0.197276204,-45.67,-45.67,64.58713339
22/06/2019 03:00,-45.5164,-45.78952,64.56332404,0.1536,-0.11952,0.194622687,-45.67,-45.67,64.58713339
22/06/2019 03:30,-45.51152,-45.78768,64.55857877,0.15848,-0.11768,0.197394257,-45.67,-45.67,64.58713339
22/06/2019 04:00,-45.51104,-45.79456,64.56312018,0.15896,-0.12456,0.20194919,-45.67,-45.67,64.58713339
22/06/2019 04:30,-45.5112,-45.81248,64.57594482,0.1588,-0.14248,0.213349456,-45.67,-45.67,64.58713339
22/06/2019 05:00,-45.5068,-45.80944,64.57068715,0.1632,-0.13944,0.214657293,-45.67,-45.67,64.58713339
22/06/2019 05:30,-45.4808,-45.82152,64.56093915,0.1892,-0.15152,0.242394205,-45.67,-45.67,64.58713339
22/06/2019 06:00,-45.42848,-45.84688,64.54210409,0.24152,-0.17688,0.299363399,-45.67,-45.67,64.58713339
22/06/2019 06:30,-45.30424,-45.8368,64.44754764,0.36576,-0.1668,0.401998281,-45.67,-45.67,64.58713339
22/06/2019 07:00,-45.14,-45.83848,64.33339606,0.53,-0.16848,0.556134436,-45.67,-45.67,64.58713339
22/06/2019 07:30,-44.83624,-45.85656,64.13355216,0.83376,-0.18656,0.854377183,-45.67,-45.67,64.58713339
22/06/2019 08:00,-44.37648,-45.88008,63.82988107,1.29352,-0.21008,1.310468465,-45.67,-45.67,64.58713339
22/06/2019 08:30,-43.92368,-45.92448,63.54799389,1.74632,-0.25448,1.764764464,-45.67,-45.67,64.58713339
22/06/2019 09:00,-43.52176,-45.95072,63.28990648,2.14824,-0.28072,2.166503823,-45.67,-45.67,64.58713339
22/06/2019 09:30,-43.08424,-45.99408,63.02148151,2.58576,-0.32408,2.605989759,-45.67,-45.67,64.58713339
22/06/2019 10:00,-42.756,-46.0428,62.8332314,2.914,-0.3728,2.937750132,-45.67,-45.67,64.58713339
22/06/2019 10:30,-42.43496,-46.09016,62.65004931,3.23504,-0.42016,3.262210635,-45.67,-45.67,64.58713339
22/06/2019 11:00,-42.17832,-46.13448,62.50920671,3.49168,-0.46448,3.522438203,-45.67,-45.67,64.58713339
22/06/2019 11:30,-41.99776,-46.16608,62.41088677,3.67224,-0.49608,3.705596036,-45.67,-45.67,64.58713339
22/06/2019 12:00,-41.86344,-46.18144,62.33195817,3.80656,-0.51144,3.840764235,-45.67,-45.67,64.58713339
22/06/2019 12:30,-41.76936,-46.18624,62.27237108,3.90064,-0.51624,3.934653244,-45.67,-45.67,64.58713339
22/06/2019 13:00,-41.84584,-46.17456,62.31504085,3.82416,-0.50456,3.857302231,-45.67,-45.67,64.58713339
22/06/2019 13:30,-41.91816,-46.1548,62.3489992,3.75184,-0.4848,3.783032438,-45.67,-45.67,64.58713339
22/06/2019 14:00,-41.8524,-46.20104,62.33906867,3.8176,-0.53104,3.854357695,-45.67,-45.67,64.58713339
22/06/2019 14:30,-42.0748,-46.15992,62.4582021,3.5952,-0.48992,3.628427297,-45.67,-45.67,64.58713339
22/06/2019 15:00,-41.99072,-46.15928,62.40111935,3.67928,-0.48928,3.711670276,-45.67,-45.67,64.58713339
22/06/2019 15:30,-42.10696,-46.13448,62.46107848,3.56304,-0.46448,3.593187403,-45.67,-45.67,64.58713339
22/06/2019 16:00,-42.1756,-46.152,62.52030342,3.4944,-0.482,3.527485699,-45.67,-45.67,64.58713339
22/06/2019 16:30,-42.43056,-46.13432,62.67956528,3.23944,-0.46432,3.272547108,-45.67,-45.67,64.58713339
22/06/2019 17:00,-42.6972,-46.09232,62.82955396,2.9728,-0.42232,3.002647835,-45.67,-45.67,64.58713339
22/06/2019 17:30,-43.08616,-46.03976,63.05613915,2.58384,-0.36976,2.610163137,-45.67,-45.67,64.58713339
22/06/2019 18:00,-43.56688,-45.98768,63.34776827,2.10312,-0.31768,2.126977742,-45.67,-45.67,64.58713339
22/06/2019 18:30,-44.12192,-45.94312,63.69861929,1.54808,-0.27312,1.571987984,-45.67,-45.67,64.58713339
22/06/2019 19:00,-44.40744,-45.92952,63.88694338,1.26256,-0.25952,1.288956316,-45.67,-45.67,64.58713339
22/06/2019 19:30,-44.70904,-45.91496,64.08651816,0.96096,-0.24496,0.991690236,-45.67,-45.67,64.58713339
22/06/2019 20:00,-45.00352,-45.89072,64.2749951,0.66648,-0.22072,0.702077566,-45.67,-45.67,64.58713339
22/06/2019 20:30,-45.16264,-45.87912,64.37823937,0.50736,-0.20912,0.548767113,-45.67,-45.67,64.58713339
22/06/2019 21:00,-45.28776,-45.87496,64.46311473,0.38224,-0.20496,0.433723436,-45.67,-45.67,64.58713339
22/06/2019 21:30,-45.34952,-45.86464,64.49917958,0.32048,-0.19464,0.374956211,-45.67,-45.67,64.58713339
22/06/2019 22:00,-45.32064,-45.84816,64.46715587,0.34936,-0.17816,0.39216501,-45.67,-45.67,64.58713339
22/06/2019 22:30,-45.26752,-45.84544,64.42788787,0.40248,-0.17544,0.439055058,-45.67,-45.67,64.58713339
22/06/2019 23:00,-45.23888,-45.83824,64.40264366,0.43112,-0.16824,0.462784131,-45.67,-45.67,64.58713339
22/06/2019 23:30,-45.21424,-45.88472,64.41843702,0.45576,-0.21472,0.50380736,-45.67,-45.67,64.58713339
23/06/2019 00:00,-45.15936,-45.842,64.34948919,0.51064,-0.172,0.538829481,-45.67,-45.67,64.58713339
23/06/2019 00:30,-45.23976,-45.8324,64.39910539,0.43024,-0.1624,0.459869783,-45.67,-45.67,64.58713339
23/06/2019 01:00,-45.22384,-45.82824,64.38496164,0.44616,-0.15824,0.473390582,-45.67,-45.67,64.58713339
23/06/2019 01:30,-45.2416,-45.8264,64.39612805,0.4284,-0.1564,0.456056488,-45.67,-45.67,64.58713339
23/06/2019 02:00,-45.18792,-45.83088,64.36161648,0.48208,-0.16088,0.508215998,-45.67,-45.67,64.58713339
23/06/2019 02:30,-45.15976,-45.84304,64.3505108,0.51024,-0.17304,0.538783536,-45.67,-45.67,64.58713339
23/06/2019 03:00,-45.11536,-45.85432,64.32739984,0.55464,-0.18432,0.584465048,-45.67,-45.67,64.58713339
23/06/2019 03:30,-45.05536,-45.85536,64.28607552,0.61464,-0.18536,0.641981822,-45.67,-45.67,64.58713339
23/06/2019 04:00,-45.04736,-45.86408,64.28668974,0.62264,-0.19408,0.652186795,-45.67,-45.67,64.58713339
23/06/2019 04:30,-45.07408,-45.85936,64.30204964,0.59592,-0.18936,0.625282221,-45.67,-45.67,64.58713339
23/06/2019 05:00,-45.1176,-45.85328,64.32822955,0.5524,-0.18328,0.582011442,-45.67,-45.67,64.58713339
23/06/2019 05:30,-45.16624,-45.83824,64.35163931,0.50376,-0.16824,0.531110944,-45.67,-45.67,64.58713339
23/06/2019 06:00,-45.14328,-45.85152,64.34498905,0.52672,-0.18152,0.557120695,-45.67,-45.67,64.58713339
23/06/2019 06:30,-45.0508,-45.8852,64.30416907,0.6192,-0.2152,0.655530076,-45.67,-45.67,64.58713339
23/06/2019 07:00,-44.84096,-45.89944,64.16751737,0.82904,-0.22944,0.860203485,-45.67,-45.67,64.58713339
23/06/2019 07:30,-44.63376,-45.8968,64.02100266,1.03624,-0.2268,1.060769333,-45.67,-45.67,64.58713339
23/06/2019 08:00,-44.60216,-45.8988,64.0004103,1.06784,-0.2288,1.092076786,-45.67,-45.67,64.58713339
23/06/2019 08:30,-44.526,-45.91168,63.95660276,1.144,-0.24168,1.169249855,-45.67,-45.67,64.58713339
23/06/2019 09:00,-44.30368,-45.90936,63.80035578,1.36632,-0.23936,1.387127807,-45.67,-45.67,64.58713339
23/06/2019 09:30,-44.3244,-45.9236,63.82499097,1.3456,-0.2536,1.369288983,-45.67,-45.67,64.58713339
23/06/2019 10:00,-44.06072,-45.94392,63.65682078,1.60928,-0.27392,1.63242589,-45.67,-45.67,64.58713339
23/06/2019 10:30,-43.96344,-45.93904,63.58600045,1.70656,-0.26904,1.727636986,-45.67,-45.67,64.58713339
23/06/2019 11:00,-43.71376,-45.95376,63.42429244,1.95624,-0.28376,1.976713099,-45.67,-45.67,64.58713339
23/06/2019 11:30,-43.356,-45.99248,63.20641544,2.314,-0.32248,2.336362418,-45.67,-45.67,64.58713339
23/06/2019 12:00,-43.22096,-45.9888,63.11118054,2.44904,-0.3188,2.469702484,-45.67,-45.67,64.58713339
23/06/2019 12:30,-43.656,-45.92184,63.36135829,2.014,-0.25184,2.029684553,-45.67,-45.67,64.58713339
23/06/2019 13:00,-43.87464,-45.93696,63.52313224,1.79536,-0.26696,1.815099218,-45.67,-45.67,64.58713339
23/06/2019 13:30,-43.8368,-45.96912,63.52027257,1.8332,-0.29912,1.857443139,-45.67,-45.67,64.58713339
23/06/2019 14:00,-44.1432,-45.93,63.70390103,1.5268,-0.26,1.548779597,-45.67,-45.67,64.58713339
23/06/2019 14:30,-44.5764,-45.92912,64.00421471,1.0936,-0.25912,1.123879057,-45.67,-45.67,64.58713339
23/06/2019 15:00,-44.62176,-45.92616,64.03369143,1.04824,-0.25616,1.079085281,-45.67,-45.67,64.58713339
23/06/2019 15:30,-44.60832,-45.91856,64.01887507,1.06168,-0.24856,1.090388232,-45.67,-45.67,64.58713339
23/06/2019 16:00,-44.75024,-45.91248,64.11349156,0.91976,-0.24248,0.951186106,-45.67,-45.67,64.58713339
23/06/2019 16:30,-45.03344,-45.88472,64.29166546,0.63656,-0.21472,0.671798565,-45.67,-45.67,64.58713339
23/06/2019 17:00,-45.11728,-45.88136,64.34802367,0.55272,-0.21136,0.591753706,-45.67,-45.67,64.58713339
23/06/2019 17:30,-45.19824,-45.88,64.40384538,0.47176,-0.21,0.516388902,-45.67,-45.67,64.58713339
23/06/2019 18:00,-45.08288,-45.88976,64.32990084,0.58712,-0.21976,0.626900592,-45.67,-45.67,64.58713339
23/06/2019 18:30,-45.09616,-45.89064,64.33983592,0.57384,-0.22064,0.61479619,-45.67,-45.67,64.58713339
23/06/2019 19:00,-45.114,-45.89192,64.35325413,0.556,-0.22192,0.598652225,-45.67,-45.67,64.58713339
23/06/2019 19:30,-45.17672,-45.89752,64.40122959,0.49328,-0.22752,0.543222338,-45.67,-45.67,64.58713339
23/06/2019 20:00,-45.2924,-45.84504,64.44508663,0.3776,-0.17504,0.416197984,-45.67,-45.67,64.58713339
23/06/2019 20:30,-45.27384,-45.85928,64.4421768,0.39616,-0.18928,0.439055422,-45.67,-45.67,64.58713339
23/06/2019 21:00,-45.41864,-45.83808,64.52892714,0.25136,-0.16808,0.302378465,-45.67,-45.67,64.58713339
23/06/2019 21:30,-45.41312,-45.82704,64.51719975,0.25688,-0.15704,0.301079551,-45.67,-45.67,64.58713339
23/06/2019 22:00,-45.3784,-45.82216,64.48929782,0.2916,-0.15216,0.328912185,-45.67,-45.67,64.58713339
23/06/2019 22:30,-45.32232,-45.834,64.45826748,0.34768,-0.164,0.384418239,-45.67,-45.67,64.58713339
23/06/2019 23:00,-45.34176,-45.8388,64.47535021,0.32824,-0.1688,0.369100173,-45.67,-45.67,64.58713339
23/06/2019 23:30,-45.34184,-45.83864,64.47529272,0.32816,-0.16864,0.368955872,-45.67,-45.67,64.58713339
24/06/2019 00:00,-45.35432,-45.81968,64.47059344,0.31568,-0.14968,0.34936795,-45.67,-45.67,64.58713339
24/06/2019 00:30,-45.36984,-45.81752,64.47997767,0.30016,-0.14752,0.334452053,-45.67,-45.67,64.58713339
24/06/2019 01:00,-45.40008,-45.8184,64.50188402,0.26992,-0.1484,0.308024944,-45.67,-45.67,64.58713339
24/06/2019 01:30,-45.38952,-45.80656,64.48604085,0.28048,-0.13656,0.311957792,-45.67,-45.67,64.58713339
24/06/2019 02:00,-45.40592,-45.81328,64.50235806,0.26408,-0.14328,0.300445344,-45.67,-45.67,64.58713339
24/06/2019 02:30,-45.41944,-45.81288,64.51159201,0.25056,-0.14288,0.288435449,-45.67,-45.67,64.58713339
24/06/2019 03:00,-45.4264,-45.81936,64.52109398,0.2436,-0.14936,0.285743538,-45.67,-45.67,64.58713339
24/06/2019 03:30,-45.41424,-45.82072,64.51349918,0.25576,-0.15072,0.296866462,-45.67,-45.67,64.58713339
24/06/2019 04:00,-45.42656,-45.828,64.52734256,0.24344,-0.158,0.290218941,-45.67,-45.67,64.58713339
24/06/2019 04:30,-45.45048,-45.8164,64.53594844,0.21952,-0.1464,0.263859793,-45.67,-45.67,64.58713339
24/06/2019 05:00,-45.45224,-45.81264,64.53451871,0.21776,-0.14264,0.260318242,-45.67,-45.67,64.58713339
24/06/2019 05:30,-45.45064,-45.8196,64.53833295,0.21936,-0.1496,0.265516421,-45.67,-45.67,64.58713339
24/06/2019 06:00,-45.4192,-45.81072,64.50988913,0.2508,-0.14072,0.287580873,-45.67,-45.67,64.58713339
24/06/2019 06:30,-45.34832,-45.82344,64.46904513,0.32168,-0.15344,0.356401257,-45.67,-45.67,64.58713339
24/06/2019 07:00,-45.24032,-45.84736,64.4101465,0.42968,-0.17736,0.464845643,-45.67,-45.67,64.58713339
24/06/2019 07:30,-45.12336,-45.85704,64.33494956,0.54664,-0.18704,0.577753625,-45.67,-45.67,64.58713339
24/06/2019 08:00,-45.05632,-45.85824,64.28880266,0.61368,-0.18824,0.641901425,-45.67,-45.67,64.58713339
24/06/2019 08:30,-45.00304,-45.86856,64.25883913,0.66696,-0.19856,0.695889154,-45.67,-45.67,64.58713339
24/06/2019 09:00,-44.7352,-45.91448,64.10442725,0.9348,-0.24448,0.966240917,-45.67,-45.67,64.58713339
24/06/2019 09:30,-44.55504,-45.91184,63.97693836,1.11496,-0.24184,1.140886667,-45.67,-45.67,64.58713339
24/06/2019 10:00,-44.57896,-45.92456,64.00272561,1.09104,-0.25456,1.120343285,-45.67,-45.67,64.58713339
24/06/2019 10:30,-44.65752,-45.9112,64.04789128,1.01248,-0.2412,1.040813716,-45.67,-45.67,64.58713339
24/06/2019 11:00,-44.70216,-45.92976,64.09232374,0.96784,-0.25976,1.002092572,-45.67,-45.67,64.58713339
24/06/2019 11:30,-44.55408,-45.95688,64.00859992,1.11592,-0.28688,1.152205529,-45.67,-45.67,64.58713339
24/06/2019 12:00,-44.192,-45.95136,63.75312031,1.478,-0.28136,1.504542272,-45.67,-45.67,64.58713339
24/06/2019 12:30,-44.53104,-45.89208,63.9460439,1.13896,-0.22208,1.160409155,-45.67,-45.67,64.58713339
24/06/2019 13:00,-44.59744,-45.90272,63.99993248,1.07256,-0.23272,1.097516994,-45.67,-45.67,64.58713339
24/06/2019 13:30,-44.4836,-45.91432,63.92898756,1.1864,-0.24432,1.211295679,-45.67,-45.67,64.58713339
24/06/2019 14:00,-44.5868,-45.88944,63.98299335,1.0832,-0.21944,1.105204123,-45.67,-45.67,64.58713339
24/06/2019 14:30,-44.57976,-45.91792,63.99851857,1.09024,-0.24792,1.118073157,-45.67,-45.67,64.58713339
24/06/2019 15:00,-44.14176,-45.99344,63.7486588,1.52824,-0.32344,1.562091845,-45.67,-45.67,64.58713339
24/06/2019 15:30,-43.86752,-46.05904,63.60656001,1.80248,-0.38904,1.843986516,-45.67,-45.67,64.58713339
24/06/2019 16:00,-43.75592,-46.03368,63.51126065,1.91408,-0.36368,1.948323738,-45.67,-45.67,64.58713339
24/06/2019 16:30,-43.40952,-46.04896,63.28422508,2.26048,-0.37896,2.292025417,-45.67,-45.67,64.58713339
24/06/2019 17:00,-43.19888,-46.1044,63.18036825,2.47112,-0.4344,2.509011242,-45.67,-45.67,64.58713339
24/06/2019 17:30,-43.54272,-46.05984,63.383573,2.12728,-0.38984,2.16270558,-45.67,-45.67,64.58713339
24/06/2019 18:00,-43.94432,-46.01056,63.62448343,1.72568,-0.34056,1.758963495,-45.67,-45.67,64.58713339
24/06/2019 18:30,-44.29704,-45.95912,63.83156323,1.37296,-0.28912,1.403071465,-45.67,-45.67,64.58713339
24/06/2019 19:00,-44.49624,-45.94128,63.95714645,1.17376,-0.27128,1.204701364,-45.67,-45.67,64.58713339
24/06/2019 19:30,-44.74656,-45.90792,64.1076575,0.92344,-0.23792,0.953597064,-45.67,-45.67,64.58713339
24/06/2019 20:00,-45.03288,-45.89016,64.29515585,0.63712,-0.22016,0.674086285,-45.67,-45.67,64.58713339
24/06/2019 20:30,-45.20912,-45.88352,64.41398869,0.46088,-0.21352,0.507938151,-45.67,-45.67,64.58713339
24/06/2019 21:00,-45.3316,-45.88232,64.49915695,0.3384,-0.21232,0.399492606,-45.67,-45.67,64.58713339
24/06/2019 21:30,-45.42144,-45.89032,64.56801593,0.24856,-0.22032,0.332149027,-45.67,-45.67,64.58713339
24/06/2019 22:00,-45.45648,-45.8684,64.57709882,0.21352,-0.1984,0.29146758,-45.67,-45.67,64.58713339
24/06/2019 22:30,-45.44168,-45.86472,64.56406758,0.22832,-0.19472,0.300076492,-45.67,-45.67,64.58713339
24/06/2019 23:00,-45.45248,-45.87136,64.57638583,0.21752,-0.20136,0.296413225,-45.67,-45.67,64.58713339
24/06/2019 23:30,-45.45312,-45.87736,64.58109846,0.21688,-0.20736,0.300058501,-45.67,-45.67,64.58713339
25/06/2019 00:00,-45.46896,-45.86648,64.58452068,0.20104,-0.19648,0.281107581,-45.67,-45.67,64.58713339
25/06/2019 00:30,-45.45808,-45.85552,64.56907736,0.21192,-0.18552,0.281651836,-45.67,-45.67,64.58713339
25/06/2019 01:00,-45.45816,-45.87288,64.58146352,0.21184,-0.20288,0.293319757,-45.67,-45.67,64.58713339
25/06/2019 01:30,-45.46264,-45.87344,64.58501477,0.20736,-0.20344,0.29049269,-45.67,-45.67,64.58713339
25/06/2019 02:00,-45.47656,-45.86224,64.58686064,0.19344,-0.19224,0.272718263,-45.67,-45.67,64.58713339
25/06/2019 02:30,-45.46704,-45.87392,64.58845301,0.20296,-0.20392,0.287708408,-45.67,-45.67,64.58713339
25/06/2019 03:00,-45.46576,-45.87552,64.58868839,0.20424,-0.20552,0.289745488,-45.67,-45.67,64.58713339
25/06/2019 03:30,-45.46784,-45.87752,64.5915731,0.20216,-0.20752,0.289712299,-45.67,-45.67,64.58713339
25/06/2019 04:00,-45.45384,-45.87176,64.57762721,0.21616,-0.20176,0.295689437,-45.67,-45.67,64.58713339
25/06/2019 04:30,-45.42728,-45.88096,64.56547265,0.24272,-0.21096,0.321585323,-45.67,-45.67,64.58713339
25/06/2019 05:00,-45.41344,-45.90576,64.57336397,0.25656,-0.23576,0.348433367,-45.67,-45.67,64.58713339
25/06/2019 05:30,-45.40096,-45.9048,64.56390502,0.26904,-0.2348,0.357090411,-45.67,-45.67,64.58713339
25/06/2019 06:00,-45.39408,-45.9156,64.56674703,0.27592,-0.2456,0.369393024,-45.67,-45.67,64.58713339
25/06/2019 06:30,-45.38912,-45.92344,64.56883579,0.28088,-0.25344,0.378319188,-45.67,-45.67,64.58713339
25/06/2019 07:00,-45.33296,-45.92848,64.53295699,0.33704,-0.25848,0.424744478,-45.67,-45.67,64.58713339
25/06/2019 07:30,-45.27336,-45.93576,64.49628805,0.39664,-0.26576,0.477442842,-45.67,-45.67,64.58713339
25/06/2019 08:00,-45.11152,-45.94976,64.39277662,0.55848,-0.27976,0.624632346,-45.67,-45.67,64.58713339
25/06/2019 08:30,-44.89208,-45.94952,64.23906315,0.77792,-0.27952,0.826614152,-45.67,-45.67,64.58713339
25/06/2019 09:00,-44.78568,-45.968,64.1779881,0.88432,-0.298,0.933180509,-45.67,-45.67,64.58713339
25/06/2019 09:30,-44.75616,-45.9696,64.15853787,0.91384,-0.2996,0.961698344,-45.67,-45.67,64.58713339
25/06/2019 10:00,-44.81016,-45.95408,64.18510659,0.85984,-0.28408,0.90555302,-45.67,-45.67,64.58713339
25/06/2019 10:30,-44.70248,-45.97536,64.12523252,0.96752,-0.30536,1.014563788,-45.67,-45.67,64.58713339
25/06/2019 11:00,-44.4596,-45.9852,63.9632289,1.2104,-0.3152,1.250767444,-45.67,-45.67,64.58713339
25/06/2019 11:30,-43.9876,-46.02016,63.66132327,1.6824,-0.35016,1.718453312,-45.67,-45.67,64.58713339
25/06/2019 12:00,-43.85256,-46.05368,63.59236165,1.81744,-0.38368,1.857497913,-45.67,-45.67,64.58713339
25/06/2019 12:30,-43.90272,-46.05888,63.63072568,1.76728,-0.38888,1.809559685,-45.67,-45.67,64.58713339
25/06/2019 13:00,-43.81032,-46.03152,63.54718697,1.85968,-0.36152,1.894493709,-45.67,-45.67,64.58713339
25/06/2019 13:30,-43.97248,-45.95896,63.60664275,1.69752,-0.28896,1.721938452,-45.67,-45.67,64.58713339
25/06/2019 14:00,-44.21392,-45.93984,63.76001585,1.45608,-0.26984,1.48087224,-45.67,-45.67,64.58713339
25/06/2019 14:30,-44.09616,-45.95008,63.68580045,1.57384,-0.28008,1.598567218,-45.67,-45.67,64.58713339
25/06/2019 15:00,-43.89232,-45.964,63.55489793,1.77768,-0.294,1.801827456,-45.67,-45.67,64.58713339
25/06/2019 15:30,-43.91984,-45.96496,63.57460101,1.75016,-0.29496,1.77484124,-45.67,-45.67,64.58713339
25/06/2019 16:00,-44.08896,-45.95376,63.68347079,1.58104,-0.28376,1.606302344,-45.67,-45.67,64.58713339
25/06/2019 16:30,-44.50488,-45.972,63.98522586,1.16512,-0.302,1.20362312,-45.67,-45.67,64.58713339
25/06/2019 17:00,-44.61608,-45.98848,64.07444801,1.05392,-0.31848,1.100989045,-45.67,-45.67,64.58713339
25/06/2019 17:30,-44.49288,-45.95984,63.96814257,1.17712,-0.28984,1.212278318,-45.67,-45.67,64.58713339
25/06/2019 18:00,-44.82832,-45.94032,64.18793715,0.84168,-0.27032,0.884023826,-45.67,-45.67,64.58713339
25/06/2019 18:30,-44.99328,-45.93776,64.3014233,0.67672,-0.26776,0.727767391,-45.67,-45.67,64.58713339
25/06/2019 19:00,-45.08768,-45.92784,64.3604333,0.58232,-0.25784,0.636850099,-45.67,-45.67,64.58713339
25/06/2019 19:30,-45.17592,-45.90648,64.40705438,0.49408,-0.23648,0.547757097,-45.67,-45.67,64.58713339
25/06/2019 20:00,-45.2996,-45.90928,64.4958584,0.3704,-0.23928,0.440966074,-45.67,-45.67,64.58713339
25/06/2019 20:30,-45.37192,-45.93328,64.5637463,0.29808,-0.26328,0.397703463,-45.67,-45.67,64.58713339
25/06/2019 21:00,-45.41744,-45.93184,64.59471946,0.25256,-0.26184,0.363794914,-45.67,-45.67,64.58713339
25/06/2019 21:30,-45.45488,-45.86736,64.57523387,0.21512,-0.19736,0.291937637,-45.67,-45.67,64.58713339
25/06/2019 22:00,-45.46376,-45.82408,64.55075353,0.20624,-0.15408,0.257440447,-45.67,-45.67,64.58713339
25/06/2019 22:30,-45.4608,-45.81624,64.54310331,0.2092,-0.14624,0.255246504,-45.67,-45.67,64.58713339
25/06/2019 23:00,-45.45608,-45.8432,64.55892034,0.21392,-0.1732,0.275245357,-45.67,-45.67,64.58713339
25/06/2019 23:30,-45.45384,-45.8476,64.56046775,0.21616,-0.1776,0.27976223,-45.67,-45.67,64.58713339
26/06/2019 00:00,-45.45184,-45.84672,64.55843473,0.21816,-0.17672,0.280755666,-45.67,-45.67,64.58713339
26/06/2019 00:30,-45.4452,-45.85744,64.56137395,0.2248,-0.18744,0.292692319,-45.67,-45.67,64.58713339
26/06/2019 01:00,-45.44144,-45.83112,64.54003432,0.22856,-0.16112,0.279641428,-45.67,-45.67,64.58713339
26/06/2019 01:30,-45.4188,-45.79864,64.5010296,0.2512,-0.12864,0.282222766,-45.67,-45.67,64.58713339
26/06/2019 02:00,-45.38952,-45.83048,64.50303421,0.28048,-0.16048,0.323145263,-45.67,-45.67,64.58713339
26/06/2019 02:30,-45.36176,-45.87712,64.51665994,0.30824,-0.20712,0.371363154,-45.67,-45.67,64.58713339
26/06/2019 03:00,-45.3252,-45.88072,64.49352078,0.3448,-0.21072,0.404091522,-45.67,-45.67,64.58713339
26/06/2019 03:30,-45.37568,-45.87104,64.52212525,0.29432,-0.20104,0.356428596,-45.67,-45.67,64.58713339
26/06/2019 04:00,-45.38936,-45.86512,64.52753857,0.28064,-0.19512,0.34180495,-45.67,-45.67,64.58713339
26/06/2019 04:30,-45.36648,-45.87176,64.51616753,0.30352,-0.20176,0.364460544,-45.67,-45.67,64.58713339
26/06/2019 05:00,-45.35224,-45.87736,64.51013745,0.31776,-0.20736,0.379433245,-45.67,-45.67,64.58713339
26/06/2019 05:30,-45.34752,-45.88888,64.51501281,0.32248,-0.21888,0.389745821,-45.67,-45.67,64.58713339
26/06/2019 06:00,-45.30696,-45.90312,64.49664371,0.36304,-0.23312,0.4314429,-45.67,-45.67,64.58713339
26/06/2019 06:30,-45.15408,-45.93336,64.41090359,0.51592,-0.26336,0.579251186,-45.67,-45.67,64.58713339
26/06/2019 07:00,-45.07984,-45.936,64.36076499,0.59016,-0.266,0.647336717,-45.67,-45.67,64.58713339
26/06/2019 07:30,-45.02536,-45.88176,64.28389335,0.64464,-0.21176,0.678530049,-45.67,-45.67,64.58713339
26/06/2019 08:00,-44.80584,-45.90504,64.14698742,0.86416,-0.23504,0.895553632,-45.67,-45.67,64.58713339
26/06/2019 08:30,-44.64224,-45.91256,64.03821326,1.02776,-0.24256,1.055995252,-45.67,-45.67,64.58713339
26/06/2019 09:00,-44.52672,-45.95264,63.98651356,1.14328,-0.28264,1.177698827,-45.67,-45.67,64.58713339
26/06/2019 09:30,-43.98568,-45.98536,63.63484407,1.68432,-0.31536,1.713588571,-45.67,-45.67,64.58713339
26/06/2019 10:00,-43.48912,-46.01744,63.31594067,2.18088,-0.34744,2.208382242,-45.67,-45.67,64.58713339
26/06/2019 10:30,-43.73472,-46.00976,63.47931749,1.93528,-0.33976,1.964877995,-45.67,-45.67,64.58713339
26/06/2019 11:00,-43.5936,-46.03448,63.40012074,2.0764,-0.36448,2.108146729,-45.67,-45.67,64.58713339
26/06/2019 11:30,-43.444,-46.05224,63.3102673,2.226,-0.38224,2.258579956,-45.67,-45.67,64.58713339
26/06/2019 12:00,-43.18192,-46.06888,63.14285327,2.48808,-0.39888,2.519850658,-45.67,-45.67,64.58713339
26/06/2019 12:30,-43.10752,-46.12096,63.13003431,2.56248,-0.45096,2.601858696,-45.67,-45.67,64.58713339
26/06/2019 13:00,-42.9236,-46.18512,63.05157212,2.7464,-0.51512,2.794290889,-45.67,-45.67,64.58713339
26/06/2019 13:30,-42.35104,-46.1952,62.67062384,3.31896,-0.5252,3.360257508,-45.67,-45.67,64.58713339
26/06/2019 14:00,-42.0808,-46.19464,62.48790678,3.5892,-0.52464,3.627341143,-45.67,-45.67,64.58713339
26/06/2019 14:30,-42.1,-46.22808,62.52555782,3.57,-0.55808,3.61335762,-45.67,-45.67,64.58713339
26/06/2019 15:00,-42.26888,-46.22568,62.63762214,3.40112,-0.55568,3.446214955,-45.67,-45.67,64.58713339
26/06/2019 15:30,-42.42088,-46.19672,62.71896044,3.24912,-0.52672,3.291536834,-45.67,-45.67,64.58713339
26/06/2019 16:00,-42.83536,-46.12688,62.9488453,2.83464,-0.45688,2.871223304,-45.67,-45.67,64.58713339
26/06/2019 16:30,-42.73584,-46.11872,62.87518075,2.93416,-0.44872,2.96827299,-45.67,-45.67,64.58713339
26/06/2019 17:00,-42.67792,-46.16784,62.87188804,2.99208,-0.49784,3.033214037,-45.67,-45.67,64.58713339
26/06/2019 17:30,-42.94416,-46.15272,63.04184675,2.72584,-0.48272,2.768252572,-45.67,-45.67,64.58713339
26/06/2019 18:00,-43.24296,-46.13048,63.22954036,2.42704,-0.46048,2.47033702,-45.67,-45.67,64.58713339
26/06/2019 18:30,-43.5668,-46.1092,63.43598653,2.1032,-0.4392,2.148568565,-45.67,-45.67,64.58713339
26/06/2019 19:00,-43.94848,-46.0884,63.68366752,1.72152,-0.4184,1.771634745,-45.67,-45.67,64.58713339
26/06/2019 19:30,-44.28944,-46.08104,63.91413571,1.38056,-0.41104,1.440451247,-45.67,-45.67,64.58713339
26/06/2019 20:00,-44.66008,-46.05792,64.15492764,1.00992,-0.38792,1.081859664,-45.67,-45.67,64.58713339
26/06/2019 20:30,-44.81408,-46.01744,64.23321999,0.85592,-0.34744,0.92374975,-45.67,-45.67,64.58713339
26/06/2019 21:00,-44.85168,-46.02616,64.26570316,0.81832,-0.35616,0.892467124,-45.67,-45.67,64.58713339
26/06/2019 21:30,-44.91048,-45.98248,64.27549829,0.75952,-0.31248,0.821288245,-45.67,-45.67,64.58713339
26/06/2019 22:00,-44.9184,-45.9692,64.27153341,0.7516,-0.2992,0.808964276,-45.67,-45.67,64.58713339
26/06/2019 22:30,-44.9352,-45.95112,64.27034797,0.7348,-0.28112,0.786739788,-45.67,-45.67,64.58713339
26/06/2019 23:00,-44.9032,-45.97072,64.26199863,0.7668,-0.30072,0.82365937,-45.67,-45.67,64.58713339
26/06/2019 23:30,-44.946,-45.95064,64.27755621,0.724,-0.28064,0.77648877,-45.67,-45.67,64.58713339
27/06/2019 00:00,-45.03104,-45.90048,64.30123349,0.63896,-0.23048,0.679257618,-45.67,-45.67,64.58713339
27/06/2019 00:30,-45.04816,-45.90696,64.31784897,0.62184,-0.23696,0.665458509,-45.67,-45.67,64.58713339
27/06/2019 01:00,-45.03528,-45.9352,64.32899069,0.63472,-0.2652,0.687895718,-45.67,-45.67,64.58713339
27/06/2019 01:30,-44.9984,-45.93472,64.30283434,0.6716,-0.26472,0.721888661,-45.67,-45.67,64.58713339
27/06/2019 02:00,-44.9796,-45.92472,64.28253513,0.6904,-0.25472,0.735890235,-45.67,-45.67,64.58713339
27/06/2019 02:30,-45.01168,-45.93976,64.31572813,0.65832,-0.26976,0.711446189,-45.67,-45.67,64.58713339
27/06/2019 03:00,-45.05016,-45.94,64.34283578,0.61984,-0.27,0.676092912,-45.67,-45.67,64.58713339
27/06/2019 03:30,-45.02752,-45.9356,64.32384398,0.64248,-0.2656,0.69521501,-45.67,-45.67,64.58713339
27/06/2019 04:00,-44.99328,-45.92072,64.28925082,0.67672,-0.25072,0.721672001,-45.67,-45.67,64.58713339
27/06/2019 04:30,-45.01416,-45.91344,64.29866696,0.65584,-0.24344,0.699563535,-45.67,-45.67,64.58713339
27/06/2019 05:00,-45.0108,-45.92664,64.30574141,0.6592,-0.25664,0.707395738,-45.67,-45.67,64.58713339
27/06/2019 05:30,-45.0128,-45.92104,64.30314206,0.6572,-0.25104,0.703514692,-45.67,-45.67,64.58713339
27/06/2019 06:00,-45.01544,-45.91192,64.29847772,0.65456,-0.24192,0.697835281,-45.67,-45.67,64.58713339
27/06/2019 06:30,-45.0116,-45.88264,64.27488458,0.6584,-0.21264,0.691886067,-45.67,-45.67,64.58713339
27/06/2019 07:00,-44.8868,-45.93208,64.22289924,0.7832,-0.26208,0.825886291,-45.67,-45.67,64.58713339
27/06/2019 07:30,-44.63464,-45.96712,64.07204702,1.03536,-0.29712,1.077149304,-45.67,-45.67,64.58713339
27/06/2019 08:00,-44.3516,-45.99016,63.89177756,1.3184,-0.32016,1.356716988,-45.67,-45.67,64.58713339
27/06/2019 08:30,-44.02672,-46.032,63.69691592,1.64328,-0.362,1.682680349,-45.67,-45.67,64.58713339
27/06/2019 09:00,-43.6684,-46.09904,63.49843028,2.0016,-0.42904,2.047065676,-45.67,-45.67,64.58713339
27/06/2019 09:30,-43.4108,-46.12136,63.33780392,2.2592,-0.45136,2.303846889,-45.67,-45.67,64.58713339
27/06/2019 10:00,-43.1064,-46.16088,63.15844016,2.5636,-0.49088,2.610173966,-45.67,-45.67,64.58713339
27/06/2019 10:30,-42.96336,-46.21856,63.10313456,2.70664,-0.54856,2.761669452,-45.67,-45.67,64.58713339
27/06/2019 11:00,-42.76864,-46.24256,62.98833958,2.90136,-0.57256,2.957315472,-45.67,-45.67,64.58713339
27/06/2019 11:30,-42.8432,-46.27336,63.06158602,2.8268,-0.60336,2.890474274,-45.67,-45.67,64.58713339
27/06/2019 12:00,-42.72728,-46.28224,62.98941336,2.94272,-0.61224,3.005734322,-45.67,-45.67,64.58713339
27/06/2019 12:30,-42.4232,-46.27256,62.77641044,3.2468,-0.60256,3.302239966,-45.67,-45.67,64.58713339
27/06/2019 13:00,-42.28344,-46.2932,62.69728594,3.38656,-0.6232,3.443423714,-45.67,-45.67,64.58713339
27/06/2019 13:30,-42.09608,-46.27944,62.56090247,3.57392,-0.60944,3.625509796,-45.67,-45.67,64.58713339
27/06/2019 14:00,-42.21528,-46.256,62.62385649,3.45472,-0.586,3.504067105,-45.67,-45.67,64.58713339
27/06/2019 14:30,-42.1536,-46.29312,62.60973528,3.5164,-0.62312,3.571182926,-45.67,-45.67,64.58713339
27/06/2019 15:00,-42.17728,-46.28856,62.6223102,3.49272,-0.61856,3.547070548,-45.67,-45.67,64.58713339
27/06/2019 15:30,-42.23872,-46.28888,62.66394401,3.43128,-0.61888,3.48664522,-45.67,-45.67,64.58713339
27/06/2019 16:00,-42.31624,-46.27672,62.70724824,3.35376,-0.60672,3.408198248,-45.67,-45.67,64.58713339
27/06/2019 16:30,-42.50696,-46.21984,62.7942295,3.16304,-0.54984,3.21047443,-45.67,-45.67,64.58713339
27/06/2019 17:00,-42.74192,-46.20944,62.94588208,2.92808,-0.53944,2.977355874,-45.67,-45.67,64.58713339
27/06/2019 17:30,-42.92664,-46.18672,63.05481366,2.74336,-0.51672,2.791598762,-45.67,-45.67,64.58713339
27/06/2019 18:00,-43.24464,-46.1596,63.25193721,2.42536,-0.4896,2.474283591,-45.67,-45.67,64.58713339
27/06/2019 18:30,-43.55616,-46.12352,63.43909025,2.11384,-0.45352,2.161943555,-45.67,-45.67,64.58713339
27/06/2019 19:00,-43.88792,-46.08232,63.6374869,1.78208,-0.41232,1.829157431,-45.67,-45.67,64.58713339
27/06/2019 19:30,-44.16824,-46.03952,63.80024159,1.50176,-0.36952,1.546553629,-45.67,-45.67,64.58713339
27/06/2019 20:00,-44.43336,-46.0444,63.98757889,1.23664,-0.3744,1.292073469,-45.67,-45.67,64.58713339
27/06/2019 20:30,-44.58,-46.0364,64.08374618,1.09,-0.3664,1.149934329,-45.67,-45.67,64.58713339
27/06/2019 21:00,-44.59384,-46.05224,64.10475314,1.07616,-0.38224,1.142027917,-45.67,-45.67,64.58713339
27/06/2019 21:30,-44.58712,-46.05904,64.1049642,1.08288,-0.38904,1.150643827,-45.67,-45.67,64.58713339
27/06/2019 22:00,-44.5784,-46.05312,64.09464571,1.0916,-0.38312,1.156880069,-45.67,-45.67,64.58713339
27/06/2019 22:30,-44.49888,-46.04984,64.03700559,1.17112,-0.37984,1.231178492,-45.67,-45.67,64.58713339
27/06/2019 23:00,-44.50528,-46.04432,64.03748396,1.16472,-0.37432,1.223392063,-45.67,-45.67,64.58713339
27/06/2019 23:30,-44.5768,-46.0412,64.08496856,1.0932,-0.3712,1.154502352,-45.67,-45.67,64.58713339
28/06/2019 00:00,-44.61488,-46.03,64.1034197,1.05512,-0.36,1.11484448,-45.67,-45.67,64.58713339
28/06/2019 00:30,-44.62712,-46.02304,64.10694229,1.04288,-0.35304,1.101015865,-45.67,-45.67,64.58713339
28/06/2019 01:00,-44.72056,-46.03888,64.18338538,0.94944,-0.36888,1.018581743,-45.67,-45.67,64.58713339
28/06/2019 01:30,-44.61624,-46.05608,64.1230955,1.05376,-0.38608,1.122260177,-45.67,-45.67,64.58713339
28/06/2019 02:00,-44.60728,-46.06104,64.12042448,1.06272,-0.39104,1.132380713,-45.67,-45.67,64.58713339
28/06/2019 02:30,-44.6236,-46.05648,64.12850401,1.0464,-0.38648,1.115490811,-45.67,-45.67,64.58713339
28/06/2019 03:00,-44.61536,-46.05088,64.1187484,1.05464,-0.38088,1.121309549,-45.67,-45.67,64.58713339
28/06/2019 03:30,-44.60424,-46.04408,64.10612708,1.06576,-0.37408,1.129504415,-45.67,-45.67,64.58713339
28/06/2019 04:00,-44.63344,-46.03008,64.11639596,1.03656,-0.36008,1.097321393,-45.67,-45.67,64.58713339
28/06/2019 04:30,-44.65256,-46.03384,64.13240631,1.01744,-0.36384,1.080538615,-45.67,-45.67,64.58713339
28/06/2019 05:00,-44.66256,-46.02712,64.13454639,1.00744,-0.35712,1.068863905,-45.67,-45.67,64.58713339
28/06/2019 05:30,-44.69824,-46.00448,64.14315894,0.97176,-0.33448,1.027713174,-45.67,-45.67,64.58713339
28/06/2019 06:00,-44.71856,-45.99624,64.15141232,0.95144,-0.32624,1.005818379,-45.67,-45.67,64.58713339
28/06/2019 06:30,-44.63888,-45.99664,64.09618163,1.03112,-0.32664,1.081620148,-45.67,-45.67,64.58713339
28/06/2019 07:00,-44.49192,-46.02736,64.01600436,1.17808,-0.35736,1.231088403,-45.67,-45.67,64.58713339
28/06/2019 07:30,-44.16664,-46.05568,63.81079649,1.50336,-0.38568,1.552043927,-45.67,-45.67,64.58713339
28/06/2019 08:00,-43.87904,-46.09408,63.63988028,1.79096,-0.42408,1.840484058,-45.67,-45.67,64.58713339
28/06/2019 08:30,-43.55128,-46.11432,63.4290509,2.11872,-0.44432,2.164808236,-45.67,-45.67,64.58713339
28/06/2019 09:00,-43.26632,-46.15504,63.26343465,2.40368,-0.48504,2.452129961,-45.67,-45.67,64.58713339
28/06/2019 09:30,-43.03392,-46.18528,63.12684341,2.63608,-0.51528,2.685969331,-45.67,-45.67,64.58713339
28/06/2019 10:00,-42.77576,-46.21728,62.97461881,2.89424,-0.54728,2.945528913,-45.67,-45.67,64.58713339
