Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
28/06/2019 10:30,-42.64368,-46.21896,62.88621238,3.02632,-0.54896,3.075706394,-45.67,-45.67,64.58713339
28/06/2019 11:00,-42.54288,-46.2412,62.83426785,3.12712,-0.5712,3.178859691,-45.67,-45.67,64.58713339
28/06/2019 11:30,-42.43424,-46.24272,62.76188236,3.23576,-0.57272,3.286054013,-45.67,-45.67,64.58713339
28/06/2019 12:00,-42.4032,-46.284,62.77133124,3.2668,-0.614,3.324000337,-45.67,-45.67,64.58713339
28/06/2019 12:30,-42.43376,-46.26672,62.77924312,3.23624,-0.59672,3.29079384,-45.67,-45.67,64.58713339
28/06/2019 13:00,-42.34184,-46.2788,62.72606112,3.32816,-0.6088,3.383383872,-45.67,-45.67,64.58713339
28/06/2019 13:30,-42.1484,-46.29272,62.6059386,3.5216,-0.62272,3.5762336,-45.67,-45.67,64.58713339
28/06/2019 14:00,-42.22376,-46.28928,62.6541567,3.44624,-0.61928,3.501439398,-45.67,-45.67,64.58713339
28/06/2019 14:30,-42.292,-46.28768,62.69898391,3.378,-0.61768,3.434008239,-45.67,-45.67,64.58713339
28/06/2019 15:00,-42.52112,-46.27352,62.84333138,3.14888,-0.60352,3.206194262,-45.67,-45.67,64.58713339
28/06/2019 15:30,-42.64608,-46.23456,62.89930586,3.02392,-0.56456,3.076169722,-45.67,-45.67,64.58713339
28/06/2019 16:00,-42.83952,-46.20536,63.00920382,2.83048,-0.53536,2.880664396,-45.67,-45.67,64.58713339
28/06/2019 16:30,-42.91432,-46.1896,63.04853693,2.75568,-0.5196,2.804239009,-45.67,-45.67,64.58713339
28/06/2019 17:00,-43.0808,-46.17088,63.14828176,2.5892,-0.50088,2.637202574,-45.67,-45.67,64.58713339
28/06/2019 17:30,-43.14752,-46.14256,63.17312977,2.52248,-0.47256,2.566362855,-45.67,-45.67,64.58713339
28/06/2019 18:00,-43.3316,-46.08992,63.26063772,2.3384,-0.41992,2.375804572,-45.67,-45.67,64.58713339
28/06/2019 18:30,-43.76032,-46.04608,63.5232799,1.90968,-0.37608,1.946359132,-45.67,-45.67,64.58713339
28/06/2019 19:00,-44.26208,-45.9896,63.82926472,1.40792,-0.3196,1.443739203,-45.67,-45.67,64.58713339
28/06/2019 19:30,-44.672,-45.93424,64.07450342,0.998,-0.26424,1.032388869,-45.67,-45.67,64.58713339
28/06/2019 20:00,-44.91616,-45.92088,64.23541585,0.75384,-0.25088,0.79449073,-45.67,-45.67,64.58713339
28/06/2019 20:30,-45.06296,-45.90696,64.32821574,0.60704,-0.23696,0.651649908,-45.67,-45.67,64.58713339
28/06/2019 21:00,-45.16688,-45.91424,64.40624569,0.50312,-0.24424,0.559269981,-45.67,-45.67,64.58713339
28/06/2019 21:30,-45.256,-45.88552,64.44832412,0.414,-0.21552,0.466738546,-45.67,-45.67,64.58713339
28/06/2019 22:00,-45.30408,-45.8608,64.46450683,0.36592,-0.1908,0.412676734,-45.67,-45.67,64.58713339
28/06/2019 22:30,-45.31936,-45.814,64.44196604,0.35064,-0.144,0.379057264,-45.67,-45.67,64.58713339
28/06/2019 23:00,-45.33128,-45.83008,64.46178076,0.33872,-0.16008,0.374642289,-45.67,-45.67,64.58713339
28/06/2019 23:30,-45.36976,-45.79232,64.46201745,0.30024,-0.12232,0.324200925,-45.67,-45.67,64.58713339
29/06/2019 00:00,-45.39896,-45.77264,64.46859811,0.27104,-0.10264,0.289823483,-45.67,-45.67,64.58713339
29/06/2019 00:30,-45.40424,-45.77056,64.47083971,0.26576,-0.10056,0.284149065,-45.67,-45.67,64.58713339
29/06/2019 01:00,-45.41496,-45.76696,64.47583438,0.25504,-0.09696,0.272849122,-45.67,-45.67,64.58713339
29/06/2019 01:30,-45.39904,-45.76248,64.46144126,0.27096,-0.09248,0.286307303,-45.67,-45.67,64.58713339
29/06/2019 02:00,-45.40056,-45.76168,64.46194385,0.26944,-0.09168,0.284610499,-45.67,-45.67,64.58713339
29/06/2019 02:30,-45.40304,-45.75576,64.45948816,0.26696,-0.08576,0.280396896,-45.67,-45.67,64.58713339
29/06/2019 03:00,-45.42856,-45.75328,64.47570623,0.24144,-0.08328,0.255399358,-45.67,-45.67,64.58713339
29/06/2019 03:30,-45.43864,-45.76384,64.49030204,0.23136,-0.09384,0.249666568,-45.67,-45.67,64.58713339
29/06/2019 04:00,-45.45136,-45.76872,64.50272751,0.21864,-0.09872,0.23989391,-45.67,-45.67,64.58713339
29/06/2019 04:30,-45.45368,-45.76912,64.50464612,0.21632,-0.09912,0.237947719,-45.67,-45.67,64.58713339
29/06/2019 05:00,-45.45408,-45.76216,64.49998974,0.21592,-0.09216,0.234765653,-45.67,-45.67,64.58713339
29/06/2019 05:30,-45.45152,-45.76752,64.50198879,0.21848,-0.09752,0.239256475,-45.67,-45.67,64.58713339
29/06/2019 06:00,-45.41256,-45.77232,64.47794882,0.25744,-0.10232,0.277028403,-45.67,-45.67,64.58713339
29/06/2019 06:30,-45.34816,-45.78016,64.43817708,0.32184,-0.11016,0.340170856,-45.67,-45.67,64.58713339
29/06/2019 07:00,-45.24576,-45.79568,64.37719398,0.42424,-0.12568,0.442464733,-45.67,-45.67,64.58713339
29/06/2019 07:30,-45.09192,-45.81728,64.28455799,0.57808,-0.14728,0.596546633,-45.67,-45.67,64.58713339
29/06/2019 08:00,-44.8344,-45.81408,64.10189817,0.8356,-0.14408,0.847930661,-45.67,-45.67,64.58713339
29/06/2019 08:30,-44.70888,-45.84128,64.03363884,0.96112,-0.17128,0.976262512,-45.67,-45.67,64.58713339
29/06/2019 09:00,-44.53992,-45.83472,63.91107909,1.13008,-0.16472,1.142021666,-45.67,-45.67,64.58713339
29/06/2019 09:30,-44.58664,-45.83736,63.94553963,1.08336,-0.16736,1.096210864,-45.67,-45.67,64.58713339
29/06/2019 10:00,-44.72328,-45.81472,64.02468542,0.94672,-0.14472,0.95771741,-45.67,-45.67,64.58713339
29/06/2019 10:30,-44.42824,-45.8324,63.83163322,1.24176,-0.1624,1.252334483,-45.67,-45.67,64.58713339
29/06/2019 11:00,-44.36112,-45.82456,63.77930124,1.30888,-0.15456,1.31797407,-45.67,-45.67,64.58713339
29/06/2019 11:30,-44.0684,-45.84456,63.59046753,1.6016,-0.17456,1.611084651,-45.67,-45.67,64.58713339
29/06/2019 12:00,-43.9812,-45.8564,63.53861326,1.6888,-0.1864,1.699055738,-45.67,-45.67,64.58713339
29/06/2019 12:30,-44.34568,-45.82592,63.76954037,1.32432,-0.15592,1.333467101,-45.67,-45.67,64.58713339
29/06/2019 13:00,-44.39552,-45.834,63.81001295,1.27448,-0.164,1.284988432,-45.67,-45.67,64.58713339
29/06/2019 13:30,-44.252,-45.85688,63.72670513,1.418,-0.18688,1.430261562,-45.67,-45.67,64.58713339
29/06/2019 14:00,-44.38824,-45.8636,63.82621448,1.28176,-0.1936,1.296298445,-45.67,-45.67,64.58713339
29/06/2019 14:30,-44.37,-45.8672,63.81611815,1.3,-0.1972,1.314871796,-45.67,-45.67,64.58713339
29/06/2019 15:00,-44.2916,-45.90576,63.78937711,1.3784,-0.23576,1.398416725,-45.67,-45.67,64.58713339
29/06/2019 15:30,-44.32104,-45.89776,63.80406695,1.34896,-0.22776,1.368052521,-45.67,-45.67,64.58713339
29/06/2019 16:00,-44.16184,-45.94208,63.72552728,1.50816,-0.27208,1.532505828,-45.67,-45.67,64.58713339
29/06/2019 16:30,-44.18328,-45.816,63.64957256,1.48672,-0.146,1.4938716,-45.67,-45.67,64.58713339
29/06/2019 17:00,-44.44416,-45.87456,63.87298814,1.22584,-0.20456,1.24279061,-45.67,-45.67,64.58713339
29/06/2019 17:30,-44.53704,-45.91184,63.96440404,1.13296,-0.24184,1.1584839,-45.67,-45.67,64.58713339
29/06/2019 18:00,-44.41888,-45.9248,63.891503,1.25112,-0.2548,1.276802371,-45.67,-45.67,64.58713339
29/06/2019 18:30,-44.49496,-46.0076,64.00391178,1.17504,-0.3376,1.22257628,-45.67,-45.67,64.58713339
29/06/2019 19:00,-44.61808,-45.92464,64.03003687,1.05192,-0.25464,1.082301814,-45.67,-45.67,64.58713339
29/06/2019 19:30,-44.83712,-45.9412,64.19471308,0.83288,-0.2712,0.875921534,-45.67,-45.67,64.58713339
29/06/2019 20:00,-44.92184,-45.934,64.24876703,0.74816,-0.264,0.793372161,-45.67,-45.67,64.58713339
29/06/2019 20:30,-45.08728,-45.91488,64.35090538,0.58272,-0.24488,0.632082916,-45.67,-45.67,64.58713339
29/06/2019 21:00,-45.06072,-45.9272,64.34109252,0.60928,-0.2572,0.661342542,-45.67,-45.67,64.58713339
29/06/2019 21:30,-45.24672,-45.89,64.44499803,0.42328,-0.22,0.477038739,-45.67,-45.67,64.58713339
29/06/2019 22:00,-45.32888,-45.8608,64.48193808,0.34112,-0.1908,0.390854825,-45.67,-45.67,64.58713339
29/06/2019 22:30,-45.24128,-45.86952,64.42659607,0.42872,-0.19952,0.472873206,-45.67,-45.67,64.58713339
29/06/2019 23:00,-45.20592,-45.88712,64.4143073,0.46408,-0.21712,0.512358606,-45.67,-45.67,64.58713339
29/06/2019 23:30,-45.15608,-45.89592,64.38561201,0.51392,-0.22592,0.56138544,-45.67,-45.67,64.58713339
30/06/2019 00:00,-45.18968,-45.88512,64.40148613,0.48032,-0.21512,0.526292615,-45.67,-45.67,64.58713339
30/06/2019 00:30,-45.1684,-45.88384,64.38564383,0.5016,-0.21384,0.545279842,-45.67,-45.67,64.58713339
30/06/2019 01:00,-45.15144,-45.8796,64.37072495,0.51856,-0.2096,0.559318008,-45.67,-45.67,64.58713339
30/06/2019 01:30,-45.196,-45.87768,64.40062064,0.474,-0.20768,0.517500708,-45.67,-45.67,64.58713339
30/06/2019 02:00,-45.17624,-45.87976,64.3882368,0.49376,-0.20976,0.536468261,-45.67,-45.67,64.58713339
30/06/2019 02:30,-45.15184,-45.87768,64.36963708,0.51816,-0.20768,0.558230031,-45.67,-45.67,64.58713339
30/06/2019 03:00,-45.19336,-45.85016,64.37916557,0.47664,-0.18016,0.509552073,-45.67,-45.67,64.58713339
30/06/2019 03:30,-45.13616,-45.85848,64.34495417,0.53384,-0.18848,0.566135899,-45.67,-45.67,64.58713339
30/06/2019 04:00,-45.13688,-45.87144,64.35469636,0.53312,-0.20144,0.569907894,-45.67,-45.67,64.58713339
30/06/2019 04:30,-45.1472,-45.87416,64.36387359,0.5228,-0.20416,0.561249629,-45.67,-45.67,64.58713339
30/06/2019 05:00,-45.20328,-45.86392,64.39592907,0.46672,-0.19392,0.505403329,-45.67,-45.67,64.58713339
30/06/2019 05:30,-45.22688,-45.85912,64.40907981,0.44312,-0.18912,0.481790109,-45.67,-45.67,64.58713339
30/06/2019 06:00,-45.11808,-45.87608,64.34481999,0.55192,-0.20608,0.589138908,-45.67,-45.67,64.58713339
30/06/2019 06:30,-45.01264,-45.89008,64.28092409,0.65736,-0.22008,0.693222458,-45.67,-45.67,64.58713339
30/06/2019 07:00,-44.98256,-45.896,64.264092,0.68744,-0.226,0.723636479,-45.67,-45.67,64.58713339
30/06/2019 07:30,-44.81848,-45.90944,64.15896532,0.85152,-0.23944,0.884543851,-45.67,-45.67,64.58713339
30/06/2019 08:00,-44.70144,-45.9236,64.0874073,0.96856,-0.2536,1.001209985,-45.67,-45.67,64.58713339
30/06/2019 08:30,-44.43272,-45.93128,63.90578291,1.23728,-0.26128,1.264566739,-45.67,-45.67,64.58713339
30/06/2019 09:00,-44.25616,-45.97584,63.81524553,1.41384,-0.30584,1.446541272,-45.67,-45.67,64.58713339
30/06/2019 09:30,-44.23928,-45.96416,63.79512442,1.43072,-0.29416,1.460647057,-45.67,-45.67,64.58713339
30/06/2019 10:00,-44.08984,-45.98576,63.70717475,1.58016,-0.31576,1.611400013,-45.67,-45.67,64.58713339
30/06/2019 10:30,-44.00552,-46.00384,63.66191236,1.66448,-0.33384,1.697628586,-45.67,-45.67,64.58713339
30/06/2019 11:00,-43.60728,-46.07408,63.43828274,2.06272,-0.40408,2.101926365,-45.67,-45.67,64.58713339
30/06/2019 11:30,-43.39328,-46.07096,63.28909941,2.27672,-0.40096,2.311757531,-45.67,-45.67,64.58713339
30/06/2019 12:00,-43.33992,-46.06464,63.24792268,2.33008,-0.39464,2.363263323,-45.67,-45.67,64.58713339
30/06/2019 12:30,-43.12408,-46.08696,63.11651256,2.54592,-0.41696,2.579838035,-45.67,-45.67,64.58713339
30/06/2019 13:00,-43.35808,-46.092,63.28029366,2.31192,-0.422,2.350118739,-45.67,-45.67,64.58713339
30/06/2019 13:30,-43.21176,-46.08544,63.17534315,2.45824,-0.41544,2.493097329,-45.67,-45.67,64.58713339
30/06/2019 14:00,-43.11344,-46.09704,63.11660483,2.55656,-0.42704,2.591980362,-45.67,-45.67,64.58713339
30/06/2019 14:30,-43.05504,-46.15928,63.12222746,2.61496,-0.48928,2.660340339,-45.67,-45.67,64.58713339
30/06/2019 15:00,-42.88328,-46.17672,63.017975,2.78672,-0.50672,2.832414785,-45.67,-45.67,64.58713339
30/06/2019 15:30,-42.50696,-46.2152,62.79081429,3.16304,-0.5452,3.209683019,-45.67,-45.67,64.58713339
30/06/2019 16:00,-42.292,-46.22872,62.65546917,3.378,-0.55872,3.42389428,-45.67,-45.67,64.58713339
30/06/2019 16:30,-42.43784,-46.19872,62.73190571,3.23216,-0.52872,3.275118792,-45.67,-45.67,64.58713339
30/06/2019 17:00,-42.71216,-46.18368,62.90676363,2.95784,-0.51368,3.002113357,-45.67,-45.67,64.58713339
30/06/2019 17:30,-43.02872,-46.1452,63.09397933,2.64128,-0.4752,2.683686844,-45.67,-45.67,64.58713339
30/06/2019 18:00,-43.3912,-46.10104,63.30957374,2.2788,-0.43104,2.319207822,-45.67,-45.67,64.58713339
30/06/2019 18:30,-43.53144,-46.08584,63.3947231,2.13856,-0.41584,2.178614647,-45.67,-45.67,64.58713339
30/06/2019 19:00,-43.93712,-46.04448,63.64404648,1.73288,-0.37448,1.772881374,-45.67,-45.67,64.58713339
30/06/2019 19:30,-44.31552,-46.01728,63.88626904,1.35448,-0.34728,1.398291625,-45.67,-45.67,64.58713339
30/06/2019 20:00,-44.56952,-46,64.05030923,1.10048,-0.33,1.148893481,-45.67,-45.67,64.58713339
30/06/2019 20:30,-44.73048,-45.98552,64.15203731,0.93952,-0.31552,0.991085617,-45.67,-45.67,64.58713339
30/06/2019 21:00,-44.8676,-45.9696,64.23632659,0.8024,-0.2996,0.85650798,-45.67,-45.67,64.58713339
30/06/2019 21:30,-45.00672,-45.96032,64.32694505,0.66328,-0.29032,0.724034572,-45.67,-45.67,64.58713339
30/06/2019 22:00,-45.03568,-45.93872,64.33178428,0.63432,-0.26872,0.688892082,-45.67,-45.67,64.58713339
30/06/2019 22:30,-45.01344,-45.93544,64.31387431,0.65656,-0.26544,0.708187424,-45.67,-45.67,64.58713339
30/06/2019 23:00,-45.00376,-45.93152,64.30429957,0.66624,-0.26152,0.715729312,-45.67,-45.67,64.58713339
30/06/2019 23:30,-45.04248,-45.936,64.33460267,0.62752,-0.266,0.681569769,-45.67,-45.67,64.58713339
01/07/2019 00:00,-45.12128,-45.92264,64.38026696,0.54872,-0.25264,0.60408659,-45.67,-45.67,64.58713339
01/07/2019 00:30,-45.17056,-45.91192,64.40717265,0.49944,-0.24192,0.554946484,-45.67,-45.67,64.58713339
01/07/2019 01:00,-45.26536,-45.84944,64.4292167,0.40464,-0.17944,0.442642342,-45.67,-45.67,64.58713339
01/07/2019 01:30,-45.25528,-45.85,64.42253385,0.41472,-0.18,0.452098085,-45.67,-45.67,64.58713339
01/07/2019 02:00,-45.18704,-45.87176,64.39011531,0.48296,-0.20176,0.523409457,-45.67,-45.67,64.58713339
01/07/2019 02:30,-45.18616,-45.8748,64.39166352,0.48384,-0.2048,0.525399073,-45.67,-45.67,64.58713339
01/07/2019 03:00,-45.14264,-45.89192,64.37333507,0.52736,-0.22192,0.572151253,-45.67,-45.67,64.58713339
01/07/2019 03:30,-45.1468,-45.88184,64.36906704,0.5232,-0.21184,0.56445941,-45.67,-45.67,64.58713339
01/07/2019 04:00,-45.17552,-45.8908,64.3955987,0.49448,-0.2208,0.541537728,-45.67,-45.67,64.58713339
01/07/2019 04:30,-45.19112,-45.88504,64.40243957,0.47888,-0.21504,0.524945955,-45.67,-45.67,64.58713339
01/07/2019 05:00,-45.17936,-45.88912,64.39709547,0.49064,-0.21912,0.537346428,-45.67,-45.67,64.58713339
01/07/2019 05:30,-45.19576,-45.86656,64.392531,0.47424,-0.19656,0.513360898,-45.67,-45.67,64.58713339
01/07/2019 06:00,-45.13896,-45.90608,64.38085034,0.53104,-0.23608,0.581151657,-45.67,-45.67,64.58713339
01/07/2019 06:30,-45.09048,-45.92096,64.35748561,0.57952,-0.25096,0.631525417,-45.67,-45.67,64.58713339
01/07/2019 07:00,-44.99104,-45.91728,64.28522601,0.67896,-0.24728,0.722588458,-45.67,-45.67,64.58713339
01/07/2019 07:30,-44.87792,-45.91792,64.20656571,0.79208,-0.24792,0.829972923,-45.67,-45.67,64.58713339
01/07/2019 08:00,-44.59192,-45.9532,64.03230372,1.07808,-0.2832,1.114656327,-45.67,-45.67,64.58713339
01/07/2019 08:30,-44.272,-45.95624,63.81211467,1.398,-0.28624,1.427002921,-45.67,-45.67,64.58713339
01/07/2019 09:00,-43.99928,-46.01656,63.66679224,1.67072,-0.34656,1.706285191,-45.67,-45.67,64.58713339
01/07/2019 09:30,-44.06384,-46.0164,63.71131033,1.60616,-0.3464,1.643089439,-45.67,-45.67,64.58713339
01/07/2019 10:00,-43.47264,-46.06944,63.34243231,2.19736,-0.39944,2.233370386,-45.67,-45.67,64.58713339
01/07/2019 10:30,-43.79992,-46.06648,63.56534883,1.87008,-0.39648,1.911647352,-45.67,-45.67,64.58713339
01/07/2019 11:00,-43.52176,-46.10008,63.39843034,2.14824,-0.43008,2.190868299,-45.67,-45.67,64.58713339
01/07/2019 11:30,-43.3616,-46.08128,63.27489803,2.3084,-0.41128,2.344751969,-45.67,-45.67,64.58713339
01/07/2019 12:00,-42.77152,-46.11424,62.89615293,2.89848,-0.44424,2.932325952,-45.67,-45.67,64.58713339
01/07/2019 12:30,-42.46928,-46.13816,62.70860828,3.20072,-0.46816,3.23477701,-45.67,-45.67,64.58713339
01/07/2019 13:00,-42.53304,-46.17776,62.78092871,3.13696,-0.50776,3.177788265,-45.67,-45.67,64.58713339
01/07/2019 13:30,-42.2804,-46.1736,62.60697694,3.3896,-0.5036,3.426806257,-45.67,-45.67,64.58713339
01/07/2019 14:00,-42.29912,-46.19616,62.63625748,3.37088,-0.52616,3.411696985,-45.67,-45.67,64.58713339
01/07/2019 14:30,-42.37792,-46.21304,62.70193912,3.29208,-0.54304,3.336567573,-45.67,-45.67,64.58713339
01/07/2019 15:00,-42.52296,-46.17944,62.77533597,3.14704,-0.50944,3.188007195,-45.67,-45.67,64.58713339
01/07/2019 15:30,-42.58992,-46.18608,62.82559408,3.08008,-0.51608,3.12301639,-45.67,-45.67,64.58713339
01/07/2019 16:00,-42.2792,-46.19456,62.62162667,3.3908,-0.52456,3.431135065,-45.67,-45.67,64.58713339
01/07/2019 16:30,-42.3684,-46.21896,62.69986908,3.3016,-0.54896,3.346926895,-45.67,-45.67,64.58713339
01/07/2019 17:00,-42.6032,-46.19712,62.84271276,3.0668,-0.52712,3.111770836,-45.67,-45.67,64.58713339
01/07/2019 17:30,4.2128,-1.61304,4.511051084,2.7928,-0.47304,2.832578098,1.42,-1.14,1.820988742
01/07/2019 18:00,5.58376,-0.992,5.671193855,2.27376,-0.442,2.316322201,3.31,-0.55,3.355383734
01/07/2019 18:30,6.18152,-1.08288,6.275652843,1.92152,-0.39288,1.961273516,4.26,-0.69,4.315518509
01/07/2019 19:00,6.46032,-1.31488,6.592772097,1.49032,-0.34488,1.529704519,4.97,-0.97,5.063773297
01/07/2019 19:30,6.80168,-1.59096,6.985270542,1.09168,-0.31096,1.135104112,5.71,-1.28,5.851709152
01/07/2019 20:00,7.02432,-1.77896,7.24608654,0.73432,-0.28896,0.789128471,6.29,-1.49,6.464069925
01/07/2019 20:30,7.0828,-1.74944,7.295655978,0.5228,-0.25944,0.583634264,6.56,-1.49,6.727087037
01/07/2019 21:00,7.11888,-1.88752,7.364861452,0.37888,-0.22752,0.441945025,6.74,-1.66,6.94141196
01/07/2019 21:30,6.8796,-1.9444,7.149096972,0.2996,-0.1644,0.341741891,6.58,-1.78,6.816509371
01/07/2019 22:00,6.99864,-1.42352,7.141944486,0.26864,-0.14352,0.304574195,6.73,-1.28,6.850642306
01/07/2019 22:30,6.95144,-1.32528,7.076643636,0.28144,-0.12528,0.308064201,6.67,-1.2,6.777086395
01/07/2019 23:00,6.46456,-1.34152,6.602288384,0.30456,-0.14152,0.33583434,6.16,-1.2,6.27579477
01/07/2019 23:30,5.82472,-1.43528,5.998949221,0.30472,-0.16528,0.346657982,5.52,-1.27,5.664212214
02/07/2019 00:00,5.34968,-1.50248,5.55666467,0.28968,-0.16248,0.332135895,5.06,-1.34,5.234424515
02/07/2019 00:30,4.68048,-1.59672,4.94534203,0.27048,-0.12672,0.2986928,4.41,-1.47,4.64854816
02/07/2019 01:00,4.39456,-1.8472,4.767001724,0.26456,-0.1372,0.298019854,4.13,-1.71,4.470011186
02/07/2019 01:30,4.40616,-1.8176,4.766331472,0.27616,-0.1576,0.317965573,4.13,-1.66,4.451123454
02/07/2019 02:00,4.65256,-1.79176,4.985651256,0.26256,-0.13176,0.29376598,4.39,-1.66,4.693367661
02/07/2019 02:30,4.71432,-1.832,5.057769969,0.23432,-0.112,0.259711113,4.48,-1.72,4.798833192
02/07/2019 03:00,4.55872,-1.88488,4.933021453,0.21872,-0.10488,0.242565976,4.34,-1.78,4.690842142
02/07/2019 03:30,4.51408,-1.88384,4.891397693,0.21408,-0.10384,0.237934848,4.3,-1.78,4.653858614
02/07/2019 04:00,4.58592,-1.81552,4.932218073,0.21592,-0.11552,0.244880209,4.37,-1.7,4.689019087
02/07/2019 04:30,4.52568,-1.86152,4.893570902,0.23568,-0.16152,0.285716245,4.29,-1.7,4.614553066
02/07/2019 05:00,4.50416,-1.88416,4.88236789,0.27416,-0.18416,0.330270512,4.23,-1.7,4.558826603
02/07/2019 05:30,4.67328,-1.82784,5.018022023,0.28328,-0.20784,0.351347441,4.39,-1.62,4.679369616
02/07/2019 06:00,4.87656,-1.86016,5.219294268,0.34656,-0.24016,0.421640438,4.53,-1.62,4.810956246
02/07/2019 06:30,5.33688,-1.53608,5.553542104,0.40688,-0.23608,0.470409503,4.93,-1.3,5.098519393
02/07/2019 07:00,6.002,-1.3096,6.143212202,0.532,-0.2496,0.587642885,5.47,-1.06,5.571759148
02/07/2019 07:30,6.46296,-1.2684,6.586250111,0.87296,-0.2684,0.913289506,5.59,-1,5.678741058
02/07/2019 08:00,6.694,-1.08088,6.780703324,1.254,-0.28088,1.285071817,5.44,-0.8,5.498508889
02/07/2019 08:30,6.6248,-0.77056,6.669463078,1.7348,-0.33056,1.766012727,4.89,-0.44,4.909755595
02/07/2019 09:00,6.622,-0.876,6.679690113,2.042,-0.326,2.067858796,4.58,-0.55,4.612905809
02/07/2019 09:30,6.35408,-0.75856,6.39919885,2.40408,-0.35856,2.430671907,3.95,-0.4,3.970201506
02/07/2019 10:00,5.81784,-0.06408,5.818192891,2.84784,-0.41408,2.87778646,2.97,0.35,2.990551789
02/07/2019 10:30,5.61336,0.21664,5.617538908,2.96336,-0.47336,3.000928553,2.65,0.69,2.738357172
02/07/2019 11:00,5.14488,0.21192,5.149242692,3.32488,-0.47808,3.359075394,1.82,0.69,1.946406946
02/07/2019 11:30,4.94216,0.57304,4.975270878,3.19216,-0.44696,3.223299351,1.75,1.02,2.025561651
02/07/2019 12:00,4.11208,0.86616,4.202313062,2.68208,-0.45384,2.720206586,1.43,1.32,1.946098661
02/07/2019 12:30,4.44896,0.68464,4.501330582,3.01896,-0.51536,3.062632105,1.43,1.2,1.866788686
02/07/2019 13:00,3.902,0.1268,3.904059713,2.722,-0.4932,2.766320704,1.18,0.62,1.332966616
02/07/2019 13:30,4.22864,0.11016,4.230074642,3.16864,-0.50984,3.209395001,1.06,0.62,1.228006515
02/07/2019 14:00,4.1096,0.71512,4.171355748,3.4096,-0.54488,3.452863504,0.7,1.26,1.44138822
02/07/2019 14:30,3.58896,0.79352,3.67563707,3.28896,-0.55648,3.335705004,0.3,1.35,1.382931669
02/07/2019 15:00,3.94856,0.7384,4.017008916,3.69856,-0.6116,3.748786555,0.25,1.35,1.372953022
02/07/2019 15:30,4.3984,0.7928,4.469278958,3.7984,-0.6272,3.849834074,0.6,1.42,1.541557654
02/07/2019 16:00,4.43816,0.82792,4.514722108,3.23816,-0.59208,3.291844303,1.2,1.42,1.859139586
02/07/2019 16:30,4.84736,0.7684,4.90788524,3.52736,-0.5516,3.570228442,1.32,1.32,1.866761902
02/07/2019 17:00,5.51624,0.7964,5.573433116,3.09624,-0.5236,3.140200487,2.42,1.32,2.756592099
02/07/2019 17:30,6.35664,0.67696,6.392585309,2.84664,-0.51304,2.892502261,3.51,1.19,3.706237985
02/07/2019 18:00,6.7512,0.50384,6.769974607,2.5212,-0.46616,2.563933421,4.23,0.97,4.339792622
02/07/2019 18:30,7.1656,0.32736,7.173073813,1.9656,-0.43264,2.012650176,5.2,0.76,5.255244999
02/07/2019 19:00,7.49688,0.13384,7.498074612,1.57688,-0.38616,1.623474693,5.92,0.52,5.942793956
02/07/2019 19:30,7.74032,-0.0132,7.740331255,1.22032,-0.3532,1.270405897,6.52,0.34,6.528859012
02/07/2019 20:00,7.92352,-0.22736,7.926781299,0.83352,-0.33736,0.899203737,7.09,0.11,7.090853263
02/07/2019 20:30,7.68872,-0.28296,7.69392498,0.65872,-0.32296,0.733631515,7.03,0.04,7.030113797
02/07/2019 21:00,7.96648,-0.56384,7.9864084,0.54648,-0.23384,0.59440856,7.42,-0.33,7.42733465
02/07/2019 21:30,7.88112,-0.62856,7.906145719,0.46112,-0.18856,0.498183227,7.42,-0.44,7.433034374
02/07/2019 22:00,7.658,-0.60088,7.681537657,0.418,-0.16088,0.44789103,7.24,-0.44,7.253357843
02/07/2019 22:30,6.816,-0.536,6.837042636,0.416,-0.226,0.473425813,6.4,-0.31,6.407503414
02/07/2019 23:00,6.22072,-0.58512,6.248177553,0.41072,-0.23512,0.473257153,5.81,-0.35,5.820532622
02/07/2019 23:30,5.00736,-2.09336,5.427320726,0.39736,-0.21336,0.451018247,4.61,-1.88,4.978604222
03/07/2019 00:00,4.81984,-1.64152,5.091703599,0.36984,-0.21152,0.426054382,4.45,-1.43,4.674120238
03/07/2019 00:30,5.01336,-0.65248,5.055641269,0.35336,-0.21248,0.41232395,4.66,-0.44,4.680726439
03/07/2019 01:00,4.77928,-0.56192,4.812200266,0.33928,-0.21192,0.400026255,4.44,-0.35,4.453773681
03/07/2019 01:30,4.86712,-0.5308,4.895978527,0.35712,-0.2208,0.419865853,4.51,-0.31,4.520641547
03/07/2019 02:00,5.14936,-0.53304,5.17687551,0.36936,-0.22304,0.431478448,4.78,-0.31,4.790041753
03/07/2019 02:30,4.94928,-0.6468,4.991364819,0.35928,-0.2068,0.414545967,4.59,-0.44,4.611041097
03/07/2019 03:00,4.91144,-0.64312,4.953367159,0.32144,-0.20312,0.38023862,4.59,-0.44,4.611041097
03/07/2019 03:30,4.83592,-0.64032,4.878127914,0.32592,-0.20032,0.382559732,4.51,-0.44,4.531412583
03/07/2019 04:00,4.80592,-0.62744,4.84670486,0.34592,-0.18744,0.393439195,4.46,-0.44,4.481651481
03/07/2019 04:30,4.8308,-0.62952,4.871644904,0.3708,-0.18952,0.416425828,4.46,-0.44,4.481651481
03/07/2019 05:00,4.8904,-0.63552,4.931520844,0.3804,-0.19552,0.427705776,4.51,-0.44,4.531412583
03/07/2019 05:30,5.09976,-0.51744,5.125943446,0.38976,-0.19744,0.436915794,4.71,-0.32,4.720857973
03/07/2019 06:00,5.30792,-0.56184,5.33757238,0.39792,-0.24184,0.465646767,4.91,-0.32,4.920416649
03/07/2019 06:30,5.64912,-0.4112,5.664065873,0.43912,-0.2412,0.501002809,5.21,-0.17,5.212772775
03/07/2019 07:00,5.95304,-0.54848,5.978253554,0.61304,-0.23848,0.657792332,5.34,-0.31,5.348990559
03/07/2019 07:30,6.41184,-0.888,6.473039177,0.93184,-0.248,0.96427682,5.48,-0.64,5.51724569
03/07/2019 08:00,6.62848,-0.39896,6.6404756,1.35848,-0.27896,1.386826086,5.27,-0.12,5.271366047
03/07/2019 08:30,6.3632,-0.3524,6.372950651,1.8232,-0.3324,1.853253356,4.54,-0.02,4.540044053
03/07/2019 09:00,5.73504,-0.16184,5.737323068,2.29504,-0.39184,2.328249812,3.44,0.23,3.44768038
03/07/2019 09:30,5.26248,-0.07272,5.26298242,2.71248,-0.43272,2.746778904,2.55,0.36,2.575286392
03/07/2019 10:00,4.58904,-0.2476,4.59571473,3.05904,-0.4776,3.096098752,1.53,0.23,1.547191003
03/07/2019 10:30,4.18656,-0.37904,4.203683617,3.29656,-0.51904,3.337171011,0.89,0.14,0.900943949
03/07/2019 11:00,4.5648,0.10424,4.565990037,3.5948,-0.54576,3.635992439,0.97,0.65,1.167647207
03/07/2019 11:30,4.3708,0.17536,4.374316377,3.8008,-0.57464,3.843994247,0.57,0.75,0.942019108
03/07/2019 12:00,4.386,0.54688,4.419963092,3.916,-0.59312,3.960662487,0.47,1.14,1.233085561
03/07/2019 12:30,4.97592,1.05048,5.085596138,3.96592,-0.49952,3.997254267,1.01,1.55,1.850027027
03/07/2019 13:00,4.28416,1.18336,4.444588597,3.99416,-0.56664,4.034153566,0.29,1.75,1.773865835
03/07/2019 13:30,3.6548,1.20536,3.848435496,4.0348,-0.59464,4.078382985,-0.38,1.8,1.839673884
03/07/2019 14:00,3.59584,1.24824,3.806332671,4.08584,-0.60176,4.12991569,-0.49,1.85,1.913792047
03/07/2019 14:30,3.73448,1.32568,3.962798043,4.01448,-0.62432,4.062736163,-0.28,1.95,1.97
03/07/2019 15:00,3.67824,1.27784,3.893882967,3.89824,-0.59216,3.942959366,-0.22,1.87,1.882896705
03/07/2019 15:30,3.58552,1.29968,3.81380673,3.69552,-0.57032,3.739269043,-0.11,1.87,1.8732325
03/07/2019 16:00,3.69024,1.2292,3.889576313,3.53024,-0.5708,3.57608824,0.16,1.8,1.80709712
03/07/2019 16:30,4.05448,1.176,4.221585492,3.19448,-0.524,3.237171369,0.86,1.7,1.905150913
03/07/2019 17:00,4.97232,1.14,5.101329845,3.17232,-0.51,3.213053716,1.8,1.65,2.441823089
03/07/2019 17:30,5.61248,1.03592,5.707281489,2.64248,-0.45408,2.681210398,2.97,1.49,3.322800024
03/07/2019 18:00,6.25896,0.89888,6.323176855,2.36896,-0.42112,2.406099237,3.89,1.32,4.107858323
03/07/2019 18:30,6.7676,0.80256,6.815021079,1.9776,-0.38744,2.015195155,4.79,1.19,4.935605333
03/07/2019 19:00,7.3692,0.52464,7.387851905,1.5092,-0.35536,1.550472628,5.86,0.88,5.925706709
03/07/2019 19:30,7.06304,-0.51608,7.081869288,1.08304,-0.33608,1.133986511,5.98,-0.18,5.982708417
03/07/2019 20:00,6.99616,-1.12224,7.085596472,0.77616,-0.32224,0.840394528,6.22,-0.8,6.271235923
03/07/2019 20:30,7.0548,-1.26184,7.166759604,0.5848,-0.29184,0.653576029,6.47,-0.97,6.542308461
03/07/2019 21:00,6.83696,-1.54768,7.009945465,0.47696,-0.29768,0.562231468,6.36,-1.25,6.481674166
03/07/2019 21:30,6.66832,-1.52232,6.839879371,0.40832,-0.27232,0.490798742,6.26,-1.25,6.3835805
03/07/2019 22:00,6.49192,-1.50472,6.664023377,0.37192,-0.25472,0.45078461,6.12,-1.25,6.246350935
03/07/2019 22:30,6.87672,-0.35152,6.885698532,0.36672,-0.23152,0.433687755,6.51,-0.12,6.511105897
03/07/2019 23:00,6.582,-0.06912,6.582362917,0.352,-0.21912,0.414629442,6.23,0.15,6.231805517
03/07/2019 23:30,5.99192,-0.07,5.99232887,0.32192,-0.22,0.389913434,5.67,0.15,5.67198378
04/07/2019 00:00,5.57704,-0.18984,5.5802701,0.30704,-0.20984,0.371895667,5.27,0.02,5.270037951
04/07/2019 00:30,5.06144,-0.94832,5.149513151,0.30144,-0.20832,0.366419563,4.76,-0.74,4.817177597
04/07/2019 01:00,4.66456,-1.5464,4.914211326,0.28456,-0.2064,0.351532863,4.38,-1.34,4.580392996
04/07/2019 01:30,4.62088,-1.662,4.910679787,0.24088,-0.192,0.308037618,4.38,-1.47,4.620097402
04/07/2019 02:00,4.83648,-1.68904,5.122928353,0.21648,-0.16904,0.274659993,4.62,-1.52,4.863620051
04/07/2019 02:30,4.83184,-1.74976,5.138904343,0.21184,-0.16976,0.271467573,4.62,-1.58,4.882704169
04/07/2019 03:00,4.67672,-1.82944,5.021808506,0.21672,-0.15944,0.26905143,4.46,-1.67,4.762404855
04/07/2019 03:30,4.69136,-1.81792,5.031271388,0.23136,-0.14792,0.274604763,4.46,-1.67,4.762404855
04/07/2019 04:00,4.59744,-1.76784,4.925618014,0.24744,-0.14784,0.288241599,4.35,-1.62,4.64186385
04/07/2019 04:30,4.54344,-1.76888,4.875631599,0.24344,-0.14888,0.285356423,4.3,-1.62,4.595040805
04/07/2019 05:00,4.54904,-1.68376,4.850650746,0.24904,-0.16376,0.298057476,4.3,-1.52,4.560745553
04/07/2019 05:30,4.80016,-1.18,4.943069494,0.28016,-0.16,0.322629239,4.52,-1.02,4.633659461
04/07/2019 06:00,5.19952,-0.37496,5.213022466,0.34952,-0.19496,0.400216981,4.85,-0.18,4.853339057
04/07/2019 06:30,5.79584,-0.4116,5.810436805,0.37584,-0.1616,0.409109112,5.42,-0.25,5.425762619
04/07/2019 07:00,6.31488,-0.55144,6.338911223,0.52488,-0.15144,0.546290296,5.79,-0.4,5.803800479
04/07/2019 07:30,6.506,-0.7324,6.547094452,0.826,-0.1824,0.845899379,5.68,-0.55,5.706566393
04/07/2019 08:00,6.50544,-0.93608,6.572442115,1.23544,-0.20608,1.252509864,5.27,-0.73,5.320319539
04/07/2019 08:30,6.29328,-1.04496,6.379444691,1.64328,-0.23496,1.659992578,4.65,-0.81,4.720021186
04/07/2019 09:00,6.45344,0.01744,6.453463565,2.02344,-0.28256,2.043073564,4.43,0.3,4.440146394
04/07/2019 09:30,5.95504,0.15704,5.957110286,2.41504,-0.34296,2.439270334,3.54,0.5,3.575136361
04/07/2019 10:00,5.32408,0.23808,5.329400523,2.74408,-0.36192,2.767844131,2.58,0.6,2.648848807
04/07/2019 10:30,6.64424,1.8452,6.895700705,2.84424,-0.4348,2.877282089,3.8,2.28,4.43152344
04/07/2019 11:00,7.12264,2.7036,7.618494177,3.04264,-0.4964,3.082867355,4.08,3.2,5.185209735
04/07/2019 11:30,7.41856,2.64448,7.875805162,3.05856,-0.47552,3.095304273,4.36,3.12,5.361343115
04/07/2019 12:00,7.23096,2.70864,7.721626329,3.21096,-0.50136,3.249865531,4.02,3.21,5.14436585
04/07/2019 12:30,6.81968,3.47304,7.653106699,3.29968,-0.54696,3.34470527,3.52,4.02,5.343294864
04/07/2019 13:00,6.9436,4.112,8.069828063,3.1736,-0.528,3.217222554,3.77,4.64,5.978503157
04/07/2019 13:30,5.55696,3.19512,6.410038709,3.40696,-0.52488,3.44715469,2.15,3.72,4.296614947
04/07/2019 14:00,4.08912,1.81584,4.474167775,3.82912,-0.51416,3.863485535,0.26,2.33,2.344461559
04/07/2019 14:30,3.16448,0.54232,3.210614373,3.68448,-0.50768,3.719291848,-0.52,1.05,1.171708155
04/07/2019 15:00,3.2516,0.51408,3.291987364,3.7716,-0.53592,3.80948511,-0.52,1.05,1.171708155
04/07/2019 15:30,3.39824,0.47136,3.430774744,3.66824,-0.57864,3.713597844,-0.27,1.05,1.08415866
04/07/2019 16:00,3.82392,0.45584,3.850993933,3.41392,-0.59416,3.465238213,0.41,1.05,1.127208942
04/07/2019 16:30,4.43088,0.87656,4.516752706,3.10088,-0.49344,3.139894872,1.33,1.37,1.909397811
04/07/2019 17:00,4.80504,0.80104,4.871352429,2.59504,-0.44896,2.633590265,2.21,1.25,2.539015557
04/07/2019 17:30,5.67536,0.69344,5.717566804,2.54536,-0.41656,2.579220767,3.13,1.11,3.320993827
04/07/2019 18:00,6.52704,0.524,6.548039948,2.12704,-0.366,2.158299136,4.4,0.89,4.489109043
04/07/2019 18:30,7.16144,0.34336,7.169666587,1.67144,-0.30664,1.699335094,5.49,0.65,5.528345141
04/07/2019 19:00,7.26896,0.23352,7.272710023,1.20896,-0.21648,1.228188858,6.06,0.45,6.076684952
04/07/2019 19:30,6.77424,-0.83184,6.825121637,0.82424,-0.18184,0.844060047,5.95,-0.65,5.985398901
04/07/2019 20:00,6.72032,-1.3416,6.852925759,0.62032,-0.1516,0.638576121,6.1,-1.19,6.214989944
04/07/2019 20:30,7.07312,-1.39144,7.208684471,0.46312,-0.15144,0.487251689,6.61,-1.24,6.725302967
04/07/2019 21:00,6.66248,-1.28944,6.786110467,0.36248,-0.14944,0.392076605,6.3,-1.14,6.402312082
04/07/2019 21:30,6.4704,-1.38048,6.616026087,0.2504,-0.14048,0.287114595,6.22,-1.24,6.342397023
04/07/2019 22:00,6.29928,-1.35944,6.444300244,0.20928,-0.11944,0.240964794,6.09,-1.24,6.214957763
04/07/2019 22:30,6.27056,-1.40368,6.425748225,0.23056,-0.11368,0.257062358,6.04,-1.29,6.176220527
04/07/2019 23:00,5.88816,-1.43696,6.060963803,0.25816,-0.14696,0.297058626,5.63,-1.29,5.775898199
04/07/2019 23:30,5.61264,-0.8652,5.678934654,0.28264,-0.1552,0.32244753,5.33,-0.71,5.377080993
05/07/2019 00:00,5.18144,-0.84648,5.250128462,0.28144,-0.13648,0.312786291,4.9,-0.71,4.951171579
05/07/2019 00:30,5.13408,-0.23288,5.139358962,0.28408,-0.15288,0.32260462,4.85,-0.08,4.850659749
05/07/2019 01:00,4.99192,-0.21168,4.996406079,0.25192,-0.13168,0.284259228,4.74,-0.08,4.740675057
05/07/2019 01:30,4.50672,-1.31032,4.693342483,0.23672,-0.13032,0.270221503,4.27,-1.18,4.430045146
05/07/2019 02:00,4.4348,-1.81808,4.793001766,0.2248,-0.10808,0.249432008,4.21,-1.71,4.544029049
05/07/2019 02:30,4.21336,-2.28408,4.792642688,0.22336,-0.10408,0.246419025,3.99,-2.18,4.546702102
05/07/2019 03:00,4.08184,-2.28496,4.677869172,0.21184,-0.10496,0.236416554,3.87,-2.18,4.441767666
05/07/2019 03:30,3.99104,-2.34232,4.627619611,0.20104,-0.10232,0.225580283,3.79,-2.24,4.402465218
05/07/2019 04:00,3.91312,-2.33984,4.559315668,0.19312,-0.09984,0.21740138,3.72,-2.24,4.342349594
05/07/2019 04:30,3.9104,-2.35288,4.563690662,0.1904,-0.11288,0.221346006,3.72,-2.24,4.342349594
05/07/2019 05:00,3.82976,-2.4356,4.538635149,0.18976,-0.1356,0.233229967,3.64,-2.3,4.305763579
05/07/2019 05:30,3.99264,-2.3648,4.640415198,0.20264,-0.1248,0.237987415,3.79,-2.24,4.402465218
05/07/2019 06:00,4.39304,-2.15168,4.891679391,0.27304,-0.15168,0.312342223,4.12,-2,4.579781654
05/07/2019 06:30,5.01672,-1.4592,5.224628618,0.37672,-0.1592,0.408977504,4.64,-1.3,4.818672016
05/07/2019 07:00,5.45552,-1.19456,5.584771442,0.46552,-0.15456,0.490507558,4.99,-1.04,5.097224735
05/07/2019 07:30,6.53464,-0.53424,6.556442046,0.66464,-0.15424,0.682302211,5.87,-0.38,5.88228697
05/07/2019 08:00,7.39344,0.08184,7.393892941,1.17344,-0.20816,1.191760051,6.22,0.29,6.22675678
05/07/2019 08:30,7.16256,0.30584,7.169086682,1.40256,-0.23416,1.421972383,5.76,0.54,5.785257125
05/07/2019 09:00,6.53784,0.36592,6.548072183,1.69784,-0.28408,1.72144187,4.84,0.65,4.883451648
05/07/2019 09:30,6.40304,0.37208,6.413841654,2.48304,-0.34792,2.507296546,3.92,0.72,3.985573986
05/07/2019 10:00,5.69752,0.56144,5.725115634,2.90752,-0.38856,2.933368614,2.79,0.95,2.947303853
05/07/2019 10:30,5.59696,0.45,5.615021037,3.04696,-0.38,3.07056432,2.55,0.83,2.681678579
05/07/2019 11:00,4.07272,0.47928,4.100824005,3.40272,-0.45072,3.432441102,0.67,0.93,1.14621115
05/07/2019 11:30,3.64768,0.46672,3.677417156,3.60768,-0.46328,3.637304406,0.04,0.93,0.930859818
05/07/2019 12:00,3.7336,0.46904,3.762946649,3.7936,-0.46096,3.821502987,-0.06,0.93,0.931933474
05/07/2019 12:30,3.62664,0.3844,3.646955038,3.83664,-0.4656,3.864788461,-0.21,0.85,0.875556966
05/07/2019 13:00,3.28328,0.3992,3.307459478,3.73328,-0.4508,3.760398941,-0.45,0.85,0.961769203
05/07/2019 13:30,3.75176,0.34008,3.767141822,3.58176,-0.38992,3.602921357,0.17,0.73,0.749533188
05/07/2019 14:00,3.88808,0.30632,3.90012795,3.31808,-0.34368,3.335831355,0.57,0.65,0.86452299
05/07/2019 14:30,3.09176,0.58904,3.147371605,3.56176,-0.49096,3.595438224,-0.47,1.08,1.177837001
05/07/2019 15:00,3.148,0.84728,3.260028742,3.548,-0.47272,3.579353042,-0.4,1.32,1.379275172
05/07/2019 15:30,2.66096,-0.05808,2.661593772,3.44096,-0.49808,3.476821739,-0.78,0.44,0.895544527
05/07/2019 16:00,3.03632,-0.05064,3.03674226,3.25632,-0.49064,3.293075698,-0.22,0.44,0.491934955
05/07/2019 16:30,3.23728,-0.1744,3.241974269,2.86728,-0.4344,2.899999648,0.37,0.26,0.452216762
05/07/2019 17:00,4.33864,-0.2392,4.345228842,2.59864,-0.3692,2.624735889,1.74,0.13,1.744849564
05/07/2019 17:30,5.33632,-0.46592,5.356621378,2.47632,-0.33592,2.499000398,2.86,-0.13,2.862953021
05/07/2019 18:00,5.60072,0.27,5.607224315,1.98072,-0.36,2.01316957,3.62,0.63,3.674411518
05/07/2019 18:30,6.76664,0.89376,6.825410158,1.91664,-0.31624,1.94255415,4.85,1.21,4.99865982
05/07/2019 19:00,7.00304,0.70264,7.038200921,1.41304,-0.22736,1.431214383,5.59,0.93,5.666833331
05/07/2019 19:30,7.2276,0.56384,7.249559801,0.9776,-0.21616,1.001212717,6.25,0.78,6.298483945
05/07/2019 20:00,7.30032,0.38024,7.310215767,0.62032,-0.21976,0.658096771,6.68,0.6,6.706891978
05/07/2019 20:30,7.38984,0.3228,7.39688685,0.42984,-0.1772,0.464932539,6.96,0.5,6.977936658
05/07/2019 21:00,7.23448,0.29768,7.240601788,0.34448,-0.20232,0.399499503,6.89,0.5,6.908118412
05/07/2019 21:30,7.07816,0.2432,7.082336848,0.29816,-0.1768,0.3466376,6.78,0.42,6.792996393
05/07/2019 22:00,6.74368,-0.49328,6.76169691,0.29368,-0.14328,0.326767656,6.45,-0.35,6.459489144
05/07/2019 22:30,6.48848,-1.2752,6.612602192,0.29848,-0.1352,0.327672627,6.19,-1.14,6.294100412
05/07/2019 23:00,6.18968,-1.3428,6.333660106,0.29968,-0.1328,0.327786428,5.89,-1.21,6.013002578
05/07/2019 23:30,5.93136,-1.06768,6.026688314,0.30136,-0.15768,0.34011885,5.63,-0.91,5.703069349
06/07/2019 00:00,5.2112,-1.6024,5.451998826,0.3112,-0.1324,0.338194027,4.9,-1.47,5.115750189
06/07/2019 00:30,4.86408,-1.61104,5.12393639,0.30408,-0.14104,0.33519685,4.56,-1.47,4.791085472
06/07/2019 01:00,4.74744,-1.66456,5.030799792,0.28744,-0.11456,0.309428097,4.46,-1.55,4.721662843
06/07/2019 01:30,4.6052,-1.75944,4.92985762,0.2752,-0.10944,0.296162377,4.33,-1.65,4.633724204
06/07/2019 02:00,4.6092,-1.76744,4.936453058,0.2792,-0.11744,0.30289403,4.33,-1.65,4.633724204
06/07/2019 02:30,4.6084,-1.71344,4.916627624,0.2784,-0.12344,0.304538985,4.33,-1.59,4.61269986
06/07/2019 03:00,4.48864,-1.71416,4.804813582,0.27864,-0.12416,0.305050742,4.21,-1.59,4.500244438
06/07/2019 03:30,4.48656,-1.78248,4.827676002,0.27656,-0.13248,0.306653524,4.21,-1.65,4.52179168
06/07/2019 04:00,4.7988,-1.00064,4.902016101,0.2888,-0.13064,0.316973579,4.51,-0.87,4.593147069
06/07/2019 04:30,5.09,-0.11184,5.091228554,0.28,-0.15184,0.31852062,4.81,0.04,4.810166317
06/07/2019 05:00,5.0684,-0.10872,5.069565918,0.2584,-0.14872,0.298141239,4.81,0.04,4.810166317
06/07/2019 05:30,4.74056,-1.04864,4.855157563,0.26056,-0.12864,0.290585208,4.48,-0.92,4.573488821
06/07/2019 06:00,4.71024,-1.54224,4.956295499,0.28024,-0.13224,0.309873967,4.43,-1.41,4.648978382
06/07/2019 06:30,5.02848,-1.55144,5.262373721,0.31848,-0.14144,0.34847494,4.71,-1.41,4.916523162
06/07/2019 07:00,5.4472,-1.28808,5.597422436,0.4572,-0.16808,0.487116748,4.99,-1.12,5.114147045
06/07/2019 07:30,6.01832,-1.1444,6.126159236,0.54832,-0.1544,0.569643908,5.47,-0.99,5.558866791
06/07/2019 08:00,6.53384,-1.15296,6.634785747,0.59384,-0.16296,0.615793721,5.94,-0.99,6.021934905
06/07/2019 08:30,7.14416,-0.8956,7.200077879,0.89416,-0.1956,0.915304029,6.25,-0.7,6.289077834
06/07/2019 09:00,7.154,-0.30392,7.160452735,1.154,-0.21392,1.173659988,6,-0.09,6.000674962
06/07/2019 09:30,6.31736,-0.37664,6.328577649,1.29736,-0.21664,1.315323481,5.02,-0.16,5.022549154
06/07/2019 10:00,5.32776,-0.58368,5.359637018,1.57776,-0.23368,1.594971147,3.75,-0.35,3.766297917
06/07/2019 10:30,5.58048,-0.89088,5.651143619,1.59048,-0.20088,1.603115531,3.99,-0.69,4.049222148
06/07/2019 11:00,5.39632,-0.0964,5.397180977,1.76632,-0.2664,1.786296533,3.63,0.17,3.633978536
06/07/2019 11:30,6.36304,0.67744,6.399000156,1.48304,-0.27256,1.507878177,4.88,0.95,4.971609397
06/07/2019 12:00,5.83872,0.53888,5.863535017,1.87872,-0.28112,1.899636095,3.96,0.82,4.044007913
06/07/2019 12:30,5.48736,0.02216,5.487404745,1.61736,-0.28784,1.642773641,3.87,0.31,3.882396167
06/07/2019 13:00,5.34288,0.00728,5.34288496,1.52288,-0.30272,1.552676042,3.82,0.31,3.832557893
06/07/2019 13:30,5.25264,-0.068,5.253080141,1.66264,-0.308,1.690927488,3.59,0.24,3.598013341
06/07/2019 14:00,5.25568,-0.07384,5.256198684,1.96568,-0.31384,1.99057615,3.29,0.24,3.298742185
06/07/2019 14:30,5.87144,0.46176,5.889569591,1.81144,-0.23824,1.827039455,4.06,0.7,4.119902911
06/07/2019 15:00,5.82432,0.41112,5.83881179,1.76432,-0.28888,1.78781339,4.06,0.7,4.119902911
06/07/2019 15:30,5.58696,0.22624,5.591538838,1.42696,-0.25376,1.449347777,4.16,0.48,4.187600745
06/07/2019 16:00,6.66496,0.09448,6.665629623,1.29496,-0.22552,1.314450711,5.37,0.32,5.379526001
06/07/2019 16:30,7.4316,0.18848,7.433989728,1.3616,-0.24152,1.382854465,6.07,0.43,6.085211582
06/07/2019 17:00,7.72,0.29832,7.725761763,1,-0.24168,1.028790174,6.72,0.54,6.741661516
06/07/2019 17:30,8.12064,0.32184,8.127015134,0.98064,-0.21816,1.004613655,7.14,0.54,7.160391051
06/07/2019 18:00,8.19264,0.298,8.198057951,1.05264,-0.242,1.080099518,7.14,0.54,7.160391051
06/07/2019 18:30,8.05704,-0.50672,8.072958486,1.17704,-0.25672,1.204710886,6.88,-0.25,6.884540653
06/07/2019 19:00,7.8188,-0.65496,7.846184171,1.0788,-0.27496,1.11328902,6.74,-0.38,6.750703667
06/07/2019 19:30,7.87496,-0.75032,7.910624192,0.94496,-0.27032,0.982864337,6.93,-0.48,6.946603487
06/07/2019 20:00,7.93752,-0.50296,7.953439037,0.64752,-0.22296,0.684830864,7.29,-0.28,7.295375247
06/07/2019 20:30,8.11608,0.1912,8.118331849,0.48608,-0.1988,0.525162076,7.63,0.39,7.639960733
06/07/2019 21:00,7.9588,0.10416,7.959481563,0.3888,-0.22584,0.449632234,7.57,0.33,7.577189453
06/07/2019 21:30,7.824,0.06712,7.824287897,0.324,-0.18288,0.372049855,7.5,0.25,7.50416551
06/07/2019 22:00,7.65248,-0.0032,7.652480669,0.29248,-0.1632,0.334931023,7.36,0.16,7.361738925
06/07/2019 22:30,7.39096,0.02704,7.391009463,0.28096,-0.13296,0.310832565,7.11,0.16,7.111800053
06/07/2019 23:00,6.502,-0.37072,6.512559967,0.272,-0.13072,0.301780911,6.23,-0.24,6.234621079
06/07/2019 23:30,6.06096,-0.36912,6.072189531,0.28096,-0.12912,0.309209469,5.78,-0.24,5.784980553
07/07/2019 00:00,5.6652,-0.43264,5.68169591,0.2752,-0.12264,0.30128991,5.39,-0.31,5.398907297
07/07/2019 00:30,5.17568,-1.08984,5.289179018,0.29568,-0.11984,0.319042768,4.88,-0.97,4.975469827
07/07/2019 01:00,5.13128,-0.86328,5.203391855,0.32128,-0.11328,0.340665814,4.81,-0.75,4.868120787
07/07/2019 01:30,5.21664,-0.5692,5.247601503,0.34664,-0.1292,0.369935034,4.87,-0.44,4.889836398
07/07/2019 02:00,5.32152,-0.5912,5.354259291,0.33152,-0.1512,0.364371995,4.99,-0.44,5.009361237
07/07/2019 02:30,5.31168,-0.60152,5.345630995,0.32168,-0.16152,0.359953793,4.99,-0.44,5.009361237
07/07/2019 03:00,5.17048,-0.69736,5.217295698,0.33048,-0.15736,0.366031693,4.84,-0.54,4.870030801
07/07/2019 03:30,5.07408,-0.5932,5.108637204,0.33408,-0.1432,0.363477216,4.74,-0.45,4.761312844
07/07/2019 04:00,4.96608,-0.62096,5.004751931,0.32608,-0.17096,0.368178609,4.64,-0.45,4.66177005
07/07/2019 04:30,4.97936,-0.69776,5.028011041,0.33936,-0.19776,0.39277758,4.64,-0.5,4.666861901
07/07/2019 05:00,4.83728,-0.81408,4.905303665,0.32728,-0.17408,0.370696702,4.51,-0.64,4.55518386
07/07/2019 05:30,4.82848,-0.79064,4.892783535,0.31848,-0.15064,0.352309409,4.51,-0.64,4.55518386
07/07/2019 06:00,4.80136,-0.77128,4.862913806,0.34136,-0.13128,0.36573363,4.46,-0.64,4.505685297
07/07/2019 06:30,4.89448,-0.92568,4.981246624,0.43448,-0.14568,0.458252695,4.46,-0.78,4.527692569
07/07/2019 07:00,5.08728,-0.48248,5.110108096,0.57728,-0.13248,0.592286374,4.51,-0.35,4.523560545
07/07/2019 07:30,5.39936,-0.40144,5.414262875,0.73936,-0.14144,0.752767217,4.66,-0.26,4.667247583
07/07/2019 08:00,5.532,-1.06832,5.634210825,0.982,-0.15832,0.994680462,4.55,-0.91,4.640107757
07/07/2019 08:30,5.7252,-1.28256,5.867101089,1.5552,-0.19256,1.567075746,4.17,-1.09,4.310104407
07/07/2019 09:00,6.27936,-0.04832,6.27954591,1.76936,-0.19832,1.78043973,4.51,0.15,4.512493767
07/07/2019 09:30,6.46808,0.0376,6.468189287,2.05808,-0.2024,2.068008473,4.41,0.24,4.416525784
07/07/2019 10:00,5.55248,0.3356,5.562612831,2.63248,-0.3144,2.651188094,2.92,0.65,2.99147121
07/07/2019 10:30,4.85152,0.13144,4.853300195,2.77152,-0.35856,2.794617753,2.08,0.49,2.13693706
07/07/2019 11:00,5.44064,0.38584,5.454304366,3.21064,-0.38416,3.233541111,2.23,0.77,2.359194778
07/07/2019 11:30,5.22064,1.22824,5.363175879,3.46064,-0.43176,3.487469843,1.76,1.66,2.419338753
07/07/2019 12:00,4.6196,1.29936,4.798858257,3.4896,-0.45064,3.518577066,1.13,1.75,2.083122656
07/07/2019 12:30,4.11696,1.44448,4.363012963,3.40696,-0.43552,3.43468399,0.71,1.88,2.009601951
07/07/2019 13:00,4.26216,1.41616,4.491271202,3.39216,-0.46384,3.423725604,0.87,1.88,2.071545317
07/07/2019 13:30,4.30064,1.38736,4.518879527,3.57064,-0.49264,3.604464479,0.73,1.88,2.016754819
07/07/2019 14:00,3.84912,1.34576,4.077596688,3.52912,-0.45424,3.558232982,0.32,1.8,1.828223181
07/07/2019 14:30,4.25384,1.19328,4.418039373,3.51384,-0.45672,3.543397339,0.74,1.65,1.808341782
07/07/2019 15:00,4.00984,1.19896,4.185250519,3.26984,-0.45104,3.300801525,0.74,1.65,1.808341782
07/07/2019 15:30,4.78496,1.05368,4.899600366,2.79496,-0.38632,2.821532304,1.99,1.44,2.456359094
07/07/2019 16:00,5.1064,1.06792,5.216873976,2.2664,-0.37208,2.296739534,2.84,1.44,3.184211048
07/07/2019 16:30,5.22424,1.00008,5.319101765,2.10424,-0.33992,2.13151861,3.12,1.34,3.395585369
07/07/2019 17:00,6.02464,0.99992,6.107055521,2.20464,-0.34008,2.230715566,3.82,1.34,4.048209481
07/07/2019 17:30,6.47336,0.90192,6.535889333,1.67336,-0.29808,1.699701555,4.8,1.2,4.947726751
07/07/2019 18:00,6.59704,0.71216,6.63536801,1.53704,-0.28784,1.563759517,5.06,1,5.157867777
07/07/2019 18:30,7.0152,0.09752,7.015877792,1.5352,-0.28248,1.56097213,5.48,0.38,5.493159382
07/07/2019 19:00,7.07752,-0.0236,7.077559347,1.33752,-0.2636,1.363247854,5.74,0.24,5.745015231
07/07/2019 19:30,7.01248,-0.10696,7.013295673,0.94248,-0.25696,0.976881258,6.07,0.15,6.071853094
07/07/2019 20:00,7.33264,-0.14216,7.334017919,0.73264,-0.24216,0.771623506,6.6,0.1,6.600757532
07/07/2019 20:30,7.36056,-0.8552,7.410074936,0.56056,-0.2252,0.604104754,6.8,-0.63,6.829121466
07/07/2019 21:00,7.16272,-1.0664,7.241668783,0.46272,-0.2264,0.515137611,6.7,-0.84,6.752451407
07/07/2019 21:30,7.20512,-0.73032,7.242038492,0.36512,-0.20032,0.416462143,6.84,-0.53,6.860502897
07/07/2019 22:00,6.99216,-0.88776,7.048291941,0.34216,-0.19776,0.395199296,6.65,-0.69,6.68570116
07/07/2019 22:30,6.6636,-1.40808,6.810745499,0.3936,-0.20808,0.445217078,6.27,-1.2,6.383799809
07/07/2019 23:00,6.11568,-1.21392,6.234993475,0.49568,-0.20392,0.535986967,5.62,-1.01,5.710035026
07/07/2019 23:30,5.58432,-1.20648,5.713162334,0.39432,-0.19648,0.440559477,5.19,-1.01,5.287362291
08/07/2019 00:00,5.12848,-1.0924,5.243533624,0.40848,-0.2124,0.46040164,4.72,-0.88,4.801333148
08/07/2019 00:30,5.0152,-0.65992,5.058431125,0.4152,-0.19992,0.460824312,4.6,-0.46,4.622942786
08/07/2019 01:00,4.4548,-1.50296,4.701503143,0.4148,-0.17296,0.4494154,4.04,-1.33,4.253292842
08/07/2019 01:30,4.42568,-1.59016,4.702685646,0.38568,-0.21016,0.439222367,4.04,-1.38,4.269191961
08/07/2019 02:00,4.59408,-1.59008,4.861473589,0.37408,-0.21008,0.42903316,4.22,-1.38,4.439909909
08/07/2019 02:30,4.62496,-1.5872,4.889729935,0.36496,-0.2072,0.419675639,4.26,-1.38,4.477945958
08/07/2019 03:00,4.5068,-1.58184,4.776344211,0.3568,-0.20184,0.409933684,4.15,-1.38,4.373431147
08/07/2019 03:30,4.68344,-1.0624,4.802426886,0.34344,-0.2024,0.398643693,4.34,-0.86,4.424386963
08/07/2019 04:00,4.79208,-0.9104,4.877792419,0.33208,-0.2004,0.387862458,4.46,-0.71,4.516159873
08/07/2019 04:30,4.78384,-0.90696,4.869055513,0.32384,-0.19696,0.379032436,4.46,-0.71,4.516159873
08/07/2019 05:00,4.89272,-0.77552,4.953800588,0.32272,-0.18552,0.372244367,4.57,-0.59,4.607927951
08/07/2019 05:30,5.01408,-0.76192,5.071638821,0.31408,-0.17192,0.358054092,4.7,-0.59,4.736887164
08/07/2019 06:00,5.23984,-0.78464,5.298262277,0.34984,-0.19464,0.400340799,4.89,-0.59,4.925464445
08/07/2019 06:30,5.47544,-0.98792,5.563850206,0.43544,-0.16792,0.466695961,5.04,-0.82,5.106270655
08/07/2019 07:00,5.85032,-1.222,5.97658164,0.58032,-0.162,0.602507512,5.27,-1.06,5.375546484
08/07/2019 07:30,6.50696,-0.57608,6.53241124,0.92696,-0.14608,0.938399812,5.58,-0.43,5.596543576
08/07/2019 08:00,6.53712,-0.642,6.568569243,1.34712,-0.142,1.354583439,5.19,-0.5,5.214029152
08/07/2019 08:30,6.30832,-0.99184,6.385816143,1.62832,-0.17184,1.63736221,4.68,-0.82,4.75129456
08/07/2019 09:00,6.11568,8.00E-05,6.115680001,2.04568,-0.20992,2.056422396,4.07,0.21,4.075414089
08/07/2019 09:30,5.9456,0.41072,5.959769314,2.5056,-0.25928,2.518979452,3.44,0.67,3.504639782
08/07/2019 10:00,5.30016,0.37752,5.313587995,2.78016,-0.29248,2.795502491,2.52,0.67,2.60754674
08/07/2019 10:30,5.21168,0.2964,5.220101664,2.92168,-0.3236,2.93954605,2.29,0.62,2.372445995
08/07/2019 11:00,4.83824,-0.26184,4.84532006,3.10824,-0.32184,3.124857898,1.73,0.06,1.73104015
08/07/2019 11:30,5.06456,-0.28792,5.072737517,3.18456,-0.34792,3.203509126,1.88,0.06,1.880957203
08/07/2019 12:00,4.97432,-0.2308,4.979671485,3.30432,-0.3708,3.325059895,1.67,0.14,1.675857989
08/07/2019 12:30,4.85848,0.23872,4.864341183,3.41848,-0.36128,3.437517818,1.44,0.6,1.56
