Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
08/07/2019 13:00,4.6988,0.48496,4.723759905,3.3288,-0.37504,3.349860362,1.37,0.86,1.617559891
08/07/2019 13:30,4.33608,0.62984,4.381585123,3.53608,-0.44016,3.563369556,0.8,1.07,1.336001497
08/07/2019 14:00,4.31576,0.85048,4.398761258,3.59576,-0.44952,3.623749192,0.72,1.3,1.486068639
08/07/2019 14:30,5.13784,0.82512,5.203673979,3.18784,-0.39488,3.212203929,1.95,1.22,2.300195644
08/07/2019 15:00,5.10248,0.72496,5.153723814,3.15248,-0.36504,3.173544446,1.95,1.09,2.233965085
08/07/2019 15:30,4.15232,0.97048,4.264222416,3.11232,-0.39952,3.13785787,1.04,1.37,1.72002907
08/07/2019 16:00,4.4932,0.7516,4.555628255,3.1432,-0.3384,3.161363756,1.35,1.09,1.735108066
08/07/2019 16:30,4.69176,0.7732,4.755044704,2.86176,-0.3168,2.87924166,1.83,1.09,2.130023474
08/07/2019 17:00,5.28688,0.92584,5.367334519,2.75688,-0.31416,2.7747223,2.53,1.24,2.817534383
08/07/2019 17:30,5.8344,0.072,5.834844245,2.4844,-0.278,2.49990547,3.35,0.35,3.368233959
08/07/2019 18:00,7.2496,-0.52696,7.268726642,1.9396,-0.27696,1.959274101,5.31,-0.25,5.315881865
08/07/2019 18:30,7.57416,-0.51656,7.591754339,1.50416,-0.26656,1.527596655,6.07,-0.25,6.075146089
08/07/2019 19:00,8.0608,0.27608,8.065526443,1.0508,-0.22392,1.074393227,7.01,0.5,7.027809047
08/07/2019 19:30,8.15,0.50552,8.165662892,0.81,-0.20448,0.835411318,7.34,0.71,7.374259285
08/07/2019 20:00,8.17448,0.26592,8.178804113,0.57448,-0.20408,0.609652292,7.6,0.47,7.614519026
08/07/2019 20:30,8.14016,0.22656,8.143312241,0.48016,-0.20344,0.521480066,7.66,0.43,7.672059697
08/07/2019 21:00,8.11728,0.15928,8.118842572,0.32728,-0.19072,0.378795877,7.79,0.35,7.79785868
08/07/2019 21:30,7.70592,0.1232,7.70690478,0.29592,-0.1768,0.344712759,7.41,0.3,7.416070388
08/07/2019 22:00,7.48048,0.20992,7.483424847,0.29048,-0.19008,0.347144115,7.19,0.4,7.201117969
08/07/2019 22:30,7.29888,0.29584,7.304873069,0.27888,-0.18416,0.334198983,7.02,0.48,7.03639112
08/07/2019 23:00,6.6256,0.20688,6.628829059,0.2556,-0.19312,0.320354014,6.37,0.4,6.382546514
08/07/2019 23:30,5.66984,-0.65432,5.707470568,0.25984,-0.16432,0.307437616,5.41,-0.49,5.432145064
09/07/2019 00:00,5.13768,-0.84688,5.207010804,0.26768,-0.14688,0.305329849,4.87,-0.7,4.920050813
09/07/2019 00:30,4.78592,-0.88976,4.867925955,0.25592,-0.13976,0.291595446,4.53,-0.75,4.591666364
09/07/2019 01:00,4.65512,-0.91408,4.744015647,0.24512,-0.11408,0.27036653,4.41,-0.8,4.481975011
09/07/2019 01:30,4.74872,-0.89368,4.832080875,0.23872,-0.09368,0.256443329,4.51,-0.8,4.580403912
09/07/2019 02:00,4.89536,-0.8076,4.961528725,0.23536,-0.0876,0.251133609,4.66,-0.72,4.715294264
09/07/2019 02:30,4.96384,-0.80696,5.029005069,0.23384,-0.08696,0.249485846,4.73,-0.72,4.784485343
09/07/2019 03:00,4.81464,-0.81872,4.883754782,0.23464,-0.09872,0.254561521,4.58,-0.72,4.636248483
09/07/2019 03:30,4.74752,-0.81464,4.816906111,0.23752,-0.09464,0.255680426,4.51,-0.72,4.567110684
09/07/2019 04:00,4.74744,-0.80872,4.815829585,0.23744,-0.08872,0.253473849,4.51,-0.72,4.567110684
09/07/2019 04:30,4.7512,-0.80608,4.81909394,0.2412,-0.08608,0.256099993,4.51,-0.72,4.567110684
09/07/2019 05:00,4.76064,-0.79968,4.827336876,0.25064,-0.07968,0.263000593,4.51,-0.72,4.567110684
09/07/2019 05:30,4.89616,-0.81144,4.962944451,0.25616,-0.09144,0.271991212,4.64,-0.72,4.695529789
09/07/2019 06:00,5.05912,-0.74968,5.114363624,0.26912,-0.08968,0.283668956,4.79,-0.66,4.835255939
09/07/2019 06:30,5.43744,-1.04752,5.537422858,0.33744,-0.10752,0.354155762,5.1,-0.94,5.185903971
09/07/2019 07:00,5.7764,-1.49744,5.967338059,0.4564,-0.12744,0.473858538,5.32,-1.37,5.493568967
09/07/2019 07:30,6.5576,-1.21144,6.668560912,0.6476,-0.11144,0.657118432,5.91,-1.1,6.011497318
09/07/2019 08:00,6.968,-1.25184,7.079557005,0.868,-0.10184,0.873953881,6.1,-1.15,6.207455195
09/07/2019 08:30,6.93128,-1.19832,7.034103586,1.16128,-0.10832,1.166320908,5.77,-1.09,5.872052452
09/07/2019 09:00,6.7728,-1.05368,6.854273221,1.4028,-0.14368,1.410138923,5.37,-0.91,5.446558546
09/07/2019 09:30,6.6076,-0.90312,6.669033175,2.0776,-0.16312,2.083993737,4.53,-0.74,4.590043573
09/07/2019 10:00,5.96336,-0.85224,6.023950158,2.52336,-0.20224,2.531451502,3.44,-0.65,3.50087132
09/07/2019 10:30,5.62616,-0.9348,5.703290926,2.62616,-0.1948,2.633374904,3,-0.74,3.089919093
09/07/2019 11:00,5.24904,-0.81408,5.311793216,2.39904,-0.23408,2.410432818,2.85,-0.58,2.908418814
09/07/2019 11:30,4.39992,0.83952,4.479295685,2.23992,-0.32048,2.262730438,2.16,1.16,2.451774867
09/07/2019 12:00,3.64832,1.05976,3.799122278,2.40832,-0.39024,2.439732051,1.24,1.45,1.90790461
09/07/2019 12:30,2.96912,0.9692,3.123303094,2.02912,-0.3508,2.05922039,0.94,1.32,1.620493752
09/07/2019 13:00,2.65096,0.88248,2.793986376,1.82096,-0.33752,1.851975991,0.83,1.22,1.475567687
09/07/2019 13:30,2.8704,0.84064,2.990965023,1.6104,-0.37936,1.654479426,1.26,1.22,1.753852901
09/07/2019 14:00,2.57592,0.83992,2.709396511,1.79592,-0.38008,1.835698628,0.78,1.22,1.448033149
09/07/2019 14:30,2.2304,0.83224,2.380610757,1.9804,-0.38776,2.018004454,0.25,1.22,1.245351356
09/07/2019 15:00,2.0756,0.83392,2.236858942,2.0556,-0.38608,2.091542284,0.02,1.22,1.220163923
09/07/2019 15:30,2.42056,0.82224,2.556401637,2.10056,-0.39776,2.137888054,0.32,1.22,1.261269202
09/07/2019 16:00,2.9512,0.87144,3.077172259,2.0612,-0.40856,2.101301195,0.89,1.28,1.559006094
09/07/2019 16:30,3.78352,0.75296,3.85771595,1.79352,-0.38704,1.834806244,1.99,1.14,2.293403584
09/07/2019 17:00,5.5468,0.6832,5.588716532,1.4368,-0.3168,1.471311143,4.11,1,4.229905436
09/07/2019 17:30,6.69528,0.41824,6.708330565,1.24528,-0.29176,1.279002023,5.45,0.71,5.496053129
09/07/2019 18:00,6.654,0.41104,6.666683574,1.334,-0.29896,1.367089273,5.32,0.71,5.367168714
09/07/2019 18:30,7.10248,0.37072,7.112148443,1.24248,-0.25928,1.269244921,5.86,0.63,5.893767895
09/07/2019 19:00,7.25064,0.27032,7.255677316,1.21064,-0.22968,1.232234601,6.04,0.5,6.06066003
09/07/2019 19:30,7.53704,0.12096,7.538010565,0.85704,-0.20904,0.882165111,6.68,0.33,6.68814623
09/07/2019 20:00,7.45984,0.00352,7.45984083,0.44984,-0.21648,0.499219006,7.01,0.22,7.013451361
09/07/2019 20:30,7.57208,-0.12456,7.573104431,0.29208,-0.20456,0.356588727,7.28,0.08,7.280439547
09/07/2019 21:00,7.29168,-0.26128,7.296359672,0.23168,-0.22128,0.3203755,7.06,-0.04,7.060113314
09/07/2019 21:30,7.03984,-0.33112,7.047622839,0.15984,-0.19112,0.249149915,6.88,-0.14,6.881424271
09/07/2019 22:00,6.9272,-0.29784,6.933599967,0.1272,-0.15784,0.202714838,6.8,-0.14,6.801441024
09/07/2019 22:30,6.75376,-0.38328,6.764626944,0.12376,-0.14328,0.189329596,6.63,-0.24,6.634342469
09/07/2019 23:00,6.17856,-0.45792,6.195505984,0.11856,-0.13792,0.181874682,6.06,-0.32,6.068442963
09/07/2019 23:30,5.6568,-0.46112,5.675563223,0.1268,-0.14112,0.189718461,5.53,-0.32,5.539250852
10/07/2019 00:00,4.79704,-1.34856,4.982991755,0.12704,-0.15856,0.203175873,4.67,-1.19,4.819232304
10/07/2019 00:30,4.75944,-0.65864,4.804797162,0.13944,-0.17864,0.2266181,4.62,-0.48,4.644868136
10/07/2019 01:00,4.5636,-0.86824,4.645458606,0.1836,-0.17824,0.255887588,4.38,-0.69,4.434016238
10/07/2019 01:30,3.92824,-2.1024,4.455463529,0.18824,-0.1724,0.255256846,3.74,-1.93,4.208622102
10/07/2019 02:00,4.1368,-2.0724,4.626873242,0.1668,-0.1424,0.219317122,3.97,-1.93,4.414272307
10/07/2019 02:30,4.34384,-1.70488,4.66642923,0.17384,-0.15488,0.232826459,4.17,-1.55,4.448752634
10/07/2019 03:00,4.47064,-0.75008,4.533127178,0.17064,-0.16008,0.233973537,4.3,-0.59,4.340288009
10/07/2019 03:30,4.46112,-0.74536,4.522958455,0.16112,-0.15536,0.223822215,4.3,-0.59,4.340288009
10/07/2019 04:00,4.45512,-0.73648,4.515583794,0.15512,-0.14648,0.213350896,4.3,-0.59,4.340288009
10/07/2019 04:30,4.45896,-0.75144,4.521834402,0.15896,-0.16144,0.226563799,4.3,-0.59,4.340288009
10/07/2019 05:00,4.46696,-0.746,4.52882409,0.16696,-0.156,0.228498669,4.3,-0.59,4.340288009
10/07/2019 05:30,4.71392,-0.62832,4.755610138,0.20392,-0.16832,0.264414426,4.51,-0.46,4.533398284
10/07/2019 06:00,4.93192,-0.63304,4.972381173,0.21192,-0.17304,0.273592631,4.72,-0.46,4.742362281
10/07/2019 06:30,5.2548,-0.92744,5.336016116,0.2848,-0.17744,0.335553265,4.97,-0.75,5.026270984
10/07/2019 07:00,5.70472,-1.17816,5.825108691,0.34472,-0.18816,0.392728996,5.36,-0.99,5.45066051
10/07/2019 07:30,6.75664,-0.3012,6.763350171,0.56664,-0.1612,0.589123357,6.19,-0.14,6.191582996
10/07/2019 08:00,7.55712,0.6968,7.589176038,0.67712,-0.1632,0.69650968,6.88,0.86,6.933541664
10/07/2019 08:30,7.19744,0.03912,7.197546313,0.85744,-0.18088,0.876310977,6.34,0.22,6.343815886
10/07/2019 09:00,7.08736,-0.21968,7.090763786,0.74736,-0.17968,0.768655887,6.34,-0.04,6.340126182
10/07/2019 09:30,7.04864,-0.58984,7.073276262,0.70864,-0.16984,0.728708635,6.34,-0.42,6.353896442
10/07/2019 10:00,7.13008,-0.42448,7.142704255,0.83008,-0.17448,0.848219357,6.3,-0.25,6.304958366
10/07/2019 10:30,7.94752,0.80128,7.987810951,0.94752,-0.20872,0.970236151,7,1.01,7.072488954
10/07/2019 11:00,8.4996,0.80472,8.53760941,1.5696,-0.24528,1.58864925,6.93,1.05,7.009094093
10/07/2019 11:30,8.69024,0.84776,8.731492901,1.81024,-0.25224,1.827729158,6.88,1.1,6.967381144
10/07/2019 12:00,8.76752,0.70056,8.795464244,1.99752,-0.27944,2.016971211,6.77,0.98,6.840562842
10/07/2019 12:30,8.45216,0.65488,8.477492346,2.51216,-0.32512,2.53311091,5.94,0.98,6.020298996
10/07/2019 13:00,6.22968,0.71176,6.270208545,2.56968,-0.31824,2.589311105,3.66,1.03,3.802170433
10/07/2019 13:30,5.04576,0.83776,5.114834875,3.04576,-0.43224,3.076277848,2,1.27,2.369155968
10/07/2019 14:00,5.71968,0.74384,5.767845113,2.70968,-0.36616,2.734307746,3.01,1.11,3.208145882
10/07/2019 14:30,5.2872,0.87512,5.359134152,2.7672,-0.36488,2.791152675,2.52,1.24,2.808558349
10/07/2019 15:00,5.80944,0.90872,5.88008207,2.49944,-0.33128,2.521298624,3.31,1.24,3.534642839
10/07/2019 15:30,5.69328,0.87176,5.759635636,2.54328,-0.31824,2.563113313,3.15,1.19,3.367283772
10/07/2019 16:00,6.23288,0.31928,6.24105222,2.25288,-0.28072,2.270302185,3.98,0.6,4.02497205
10/07/2019 16:30,6.79336,-0.26608,6.798568868,2.23336,-0.26608,2.249154387,4.56,0,4.56
10/07/2019 17:00,6.82304,-0.02984,6.823105251,1.92304,-0.25984,1.94051531,4.9,0.23,4.905394989
10/07/2019 17:30,7.24048,-0.20256,7.24331286,1.54048,-0.25256,1.561046183,5.7,0.05,5.700219294
10/07/2019 18:00,7.60968,-0.26536,7.614305328,1.25968,-0.22536,1.279679972,6.35,-0.04,6.350125983
10/07/2019 18:30,8.06136,-0.00288,8.061360514,1.08136,-0.21288,1.102114941,6.98,0.21,6.983158311
10/07/2019 19:00,8.22144,0.25024,8.225247457,0.85144,-0.20976,0.87689756,7.37,0.46,7.384341541
10/07/2019 19:30,8.08728,0.21912,8.090247918,0.71728,-0.17088,0.737353764,7.37,0.39,7.380311647
10/07/2019 20:00,7.85144,0.19568,7.85387807,0.48144,-0.19432,0.519176979,7.37,0.39,7.380311647
10/07/2019 20:30,7.7844,0.1664,7.786178287,0.4144,-0.2236,0.47087612,7.37,0.39,7.380311647
10/07/2019 21:00,7.4176,-0.12824,7.418708463,0.3576,-0.16824,0.395199263,7.06,0.04,7.060113314
10/07/2019 21:30,7.27504,-0.02408,7.275079852,0.30504,-0.12408,0.329310261,6.97,0.1,6.970717323
10/07/2019 22:00,7.04528,-0.10576,7.046073762,0.27528,-0.11576,0.298629295,6.77,0.01,6.770007386
10/07/2019 22:30,6.3232,-0.91544,6.389122681,0.2732,-0.11544,0.296588323,6.05,-0.8,6.102663353
10/07/2019 23:00,5.78256,-0.96008,5.861719352,0.29256,-0.12008,0.316244462,5.49,-0.84,5.553890528
10/07/2019 23:30,5.15408,-1.20632,5.293368359,0.28408,-0.11632,0.306971967,4.87,-1.09,4.990490958
11/07/2019 00:00,4.4452,-1.90256,4.835239145,0.2252,-0.12256,0.256390315,4.22,-1.78,4.580043668
11/07/2019 00:30,4.12704,-1.88416,4.536796013,0.28704,-0.10416,0.305354331,3.84,-1.78,4.232493355
11/07/2019 01:00,3.968,-1.95176,4.422034724,0.278,-0.10176,0.296039014,3.69,-1.85,4.127783909
11/07/2019 01:30,4.04704,-1.9484,4.491636152,0.27704,-0.0984,0.293996125,3.77,-1.85,4.199452345
11/07/2019 02:00,4.2968,-1.89384,4.69564907,0.2968,-0.11384,0.317883289,4,-1.78,4.378173135
11/07/2019 02:30,4.30928,-1.89928,4.709263067,0.30928,-0.11928,0.331484293,4,-1.78,4.378173135
11/07/2019 03:00,4.31016,-1.896,4.708746672,0.31016,-0.116,0.331142304,4,-1.78,4.378173135
11/07/2019 03:30,4.36888,-1.4136,4.591881686,0.29888,-0.1136,0.319740855,4.07,-1.3,4.272575336
11/07/2019 04:00,4.62832,-0.67248,4.676919432,0.27832,-0.10248,0.296587547,4.35,-0.57,4.387185886
11/07/2019 04:30,4.72872,-0.6092,4.767800067,0.27872,-0.1092,0.299348423,4.45,-0.5,4.478001787
11/07/2019 05:00,4.93232,-0.45608,4.953361439,0.30232,-0.10608,0.320390931,4.63,-0.35,4.643210096
11/07/2019 05:30,5.00312,-0.45664,5.023915786,0.29312,-0.10664,0.311915732,4.71,-0.35,4.722986343
11/07/2019 06:00,4.81928,-1.56864,5.068144746,0.30928,-0.09864,0.32462897,4.51,-1.47,4.743521898
11/07/2019 06:30,5.31616,-1.3088,5.474898591,0.36616,-0.1288,0.388152786,4.95,-1.18,5.088703175
11/07/2019 07:00,5.818,-1.1172,5.924294037,0.518,-0.1372,0.535861773,5.3,-0.98,5.389842298
11/07/2019 07:30,6.76848,-0.30048,6.775146474,0.83848,-0.14048,0.850166655,5.93,-0.16,5.932158123
11/07/2019 08:00,6.8636,-0.17352,6.865793046,1.1436,-0.18352,1.158231648,5.72,0.01,5.720008741
11/07/2019 08:30,6.57016,-0.34216,6.579063451,1.32016,-0.19216,1.334071921,5.25,-0.15,5.25214242
11/07/2019 09:00,7.17736,0.69768,7.211189496,1.31736,-0.21232,1.334360203,5.86,0.91,5.930236083
11/07/2019 09:30,6.94328,0.4848,6.960184495,1.49328,-0.2152,1.508706797,5.45,0.7,5.494770241
11/07/2019 10:00,6.6904,0.34128,6.69909876,1.4104,-0.21872,1.42725842,5.28,0.56,5.309613922
11/07/2019 10:30,6.92288,-0.29536,6.929177803,1.53288,-0.27536,1.55741588,5.39,-0.02,5.390037106
11/07/2019 11:00,6.73408,-0.23792,6.738281634,1.82408,-0.27792,1.84513072,4.91,0.04,4.91016293
11/07/2019 11:30,6.35896,-0.23944,6.363466335,1.83896,-0.22944,1.853217903,4.52,-0.01,4.520011062
11/07/2019 12:00,6.29072,-0.23168,6.294984809,1.77072,-0.22168,1.784542334,4.52,-0.01,4.520011062
11/07/2019 12:30,6.29072,-0.3028,6.298003331,1.83072,-0.2328,1.845462424,4.46,-0.07,4.460549294
11/07/2019 13:00,6.198,-0.15272,6.199881241,1.918,-0.25272,1.934577835,4.28,0.1,4.281168065
11/07/2019 13:30,5.77648,-0.54016,5.801680275,1.60648,-0.19016,1.617695526,4.17,-0.35,4.184662471
11/07/2019 14:00,5.04224,-0.68384,5.088400669,1.84224,-0.23384,1.857021638,3.2,-0.45,3.231485726
11/07/2019 14:30,5.36368,-0.48016,5.385129225,1.67368,-0.23016,1.689431374,3.69,-0.25,3.698459139
11/07/2019 15:00,5.15664,-0.43128,5.174643807,1.82664,-0.24128,1.842506371,3.33,-0.19,3.335416016
11/07/2019 15:30,5.08608,-0.44112,5.105173515,1.75608,-0.25112,1.773944255,3.33,-0.19,3.335416016
11/07/2019 16:00,4.4016,-0.25944,4.409239353,1.6916,-0.25944,1.711379465,2.71,0,2.71
11/07/2019 16:30,4.9948,-0.2268,4.999946528,1.8948,-0.2268,1.908325255,3.1,0,3.1
11/07/2019 17:00,6.82552,-0.0168,6.825540675,1.70552,-0.2068,1.718011848,5.12,0.19,5.123524178
11/07/2019 17:30,8.0648,-0.00648,8.064802603,1.5248,-0.19648,1.537406723,6.54,0.19,6.542759357
11/07/2019 18:00,8.46768,-0.09608,8.468225077,1.36768,-0.18608,1.380280533,7.1,0.09,7.1005704
11/07/2019 18:30,8.53064,-0.17576,8.532450433,1.16064,-0.18576,1.175411412,7.37,0.01,7.370006784
11/07/2019 19:00,8.89192,0.22312,8.894718872,0.92192,-0.18688,0.940670304,7.97,0.41,7.980538829
11/07/2019 19:30,8.76048,0.09664,8.761013019,0.84048,-0.17336,0.858172663,7.92,0.27,7.924600936
11/07/2019 20:00,8.42896,0.07888,8.42932908,0.70896,-0.19112,0.734269117,7.72,0.27,7.72472006
11/07/2019 20:30,8.37832,0.01232,8.378329058,0.55832,-0.20768,0.595694725,7.82,0.22,7.823094017
11/07/2019 21:00,8.2976,-0.01664,8.297616685,0.4776,-0.18664,0.512773098,7.82,0.17,7.821847608
11/07/2019 21:30,7.9884,-0.11664,7.989251495,0.4184,-0.15664,0.44676017,7.57,0.04,7.57010568
11/07/2019 22:00,7.5192,-0.01864,7.519223104,0.3792,-0.14864,0.407291652,7.14,0.13,7.141183375
11/07/2019 22:30,6.85184,-0.2136,6.855168586,0.38184,-0.1436,0.40794944,6.47,-0.07,6.47037866
11/07/2019 23:00,6.38048,-0.2552,6.385581577,0.39048,-0.1852,0.432173195,5.99,-0.07,5.990409001
11/07/2019 23:30,5.88104,-0.14152,5.882742506,0.40104,-0.20152,0.448824456,5.48,0.06,5.480328457
12/07/2019 00:00,4.85048,-1.586,5.103190397,0.41048,-0.206,0.459270977,4.44,-1.38,4.649516104
12/07/2019 00:30,4.82776,-1.03824,4.938138203,0.38776,-0.15824,0.418805104,4.44,-0.88,4.526367197
12/07/2019 01:00,5.10592,-0.18232,5.109174065,0.36592,-0.17232,0.40446462,4.74,-0.01,4.740010549
12/07/2019 01:30,5.19224,-0.09864,5.193176876,0.35224,-0.18864,0.399572355,4.84,0.09,4.840836705
12/07/2019 02:00,5.38344,-0.29768,5.391663901,0.37344,-0.17768,0.413554852,5.01,-0.12,5.01143692
12/07/2019 02:30,5.5264,-0.41288,5.54180177,0.3964,-0.23288,0.459745641,5.13,-0.18,5.133156923
12/07/2019 03:00,5.30808,-0.39408,5.32268845,0.41808,-0.21408,0.469703239,4.89,-0.18,4.893311762
12/07/2019 03:30,5.2364,-0.45136,5.255816855,0.4264,-0.21136,0.475909665,4.81,-0.24,4.815983804
12/07/2019 04:00,5.19792,-0.54024,5.225919209,0.43792,-0.22024,0.490183215,4.76,-0.32,4.770744177
12/07/2019 04:30,5.09856,-0.54608,5.127720492,0.47856,-0.22608,0.529274825,4.62,-0.32,4.631068991
12/07/2019 05:00,5.0924,-0.58808,5.126243834,0.4724,-0.18808,0.508464204,4.62,-0.4,4.637283688
12/07/2019 05:30,5.41848,-1.0248,5.514539015,0.46848,-0.2048,0.511289106,4.95,-0.82,5.017459517
12/07/2019 06:00,5.79904,-0.94856,5.876106789,0.50904,-0.23856,0.562167764,5.29,-0.71,5.33743384
12/07/2019 06:30,6.29968,-0.73544,6.342463251,0.64968,-0.23544,0.691025395,5.65,-0.5,5.672080747
12/07/2019 07:00,6.8364,-0.67576,6.869717355,0.8064,-0.22576,0.837405838,6.03,-0.45,6.046767732
12/07/2019 07:30,7.632,-0.64176,7.658934645,0.962,-0.24176,0.991913251,6.67,-0.4,6.681983239
12/07/2019 08:00,7.84256,-0.79096,7.882345151,1.06256,-0.24096,1.089539111,6.78,-0.55,6.802271679
12/07/2019 08:30,8.19872,-0.05848,8.198928561,1.31872,-0.26848,1.345772622,6.88,0.21,6.883204196
12/07/2019 09:00,8.2592,0.09928,8.259796678,1.6392,-0.29072,1.664780694,6.62,0.39,6.631477965
12/07/2019 09:30,8.30744,0.09144,8.307943225,1.57744,-0.29856,1.60544543,6.73,0.39,6.741290678
12/07/2019 10:00,7.9308,0.01168,7.930808601,1.7308,-0.31832,1.759828475,6.2,0.33,6.208776047
12/07/2019 10:30,7.32664,0.20736,7.329573784,1.79664,-0.32264,1.825379922,5.53,0.53,5.555339774
12/07/2019 11:00,7.56376,-0.06864,7.564071442,2.03376,-0.33864,2.061760604,5.53,0.27,5.536587397
12/07/2019 11:30,7.08496,-0.71648,7.121095547,2.02496,-0.33648,2.052725455,5.06,-0.38,5.074248713
12/07/2019 12:00,6.79672,-0.61616,6.824591995,2.38672,-0.39616,2.419374941,4.41,-0.22,4.415484118
12/07/2019 12:30,7.15552,-0.71224,7.190879799,2.56552,-0.40224,2.596861546,4.59,-0.31,4.600456499
12/07/2019 13:00,6.7228,-0.722,6.761458707,2.5728,-0.412,2.605579367,4.15,-0.31,4.161562207
12/07/2019 13:30,6.80032,-0.80576,6.847890279,2.70032,-0.42576,2.733678781,4.1,-0.38,4.1175721
12/07/2019 14:00,6.45992,-0.67936,6.495544351,2.79992,-0.43936,2.834182283,3.66,-0.24,3.667860412
12/07/2019 14:30,6.25456,-0.35944,6.26487972,2.37456,-0.40944,2.409600861,3.88,0.05,3.880322152
12/07/2019 15:00,5.52816,-0.19216,5.531498753,2.49816,-0.45216,2.538750096,3.03,0.26,3.041134657
12/07/2019 15:30,5.70712,-0.2964,5.714811603,2.18712,-0.4264,2.228297748,3.52,0.13,3.52239975
12/07/2019 16:00,5.82368,-0.22416,5.827992489,2.21368,-0.43416,2.255853286,3.61,0.21,3.616102875
12/07/2019 16:30,6.38488,-0.2688,6.390535663,1.99488,-0.3688,2.028684218,4.39,0.1,4.391138804
12/07/2019 17:00,6.75528,-0.36736,6.765261358,1.69528,-0.34736,1.730500866,5.06,-0.02,5.060039526
12/07/2019 17:30,7.25752,-0.4812,7.273455162,1.38752,-0.3412,1.428855903,5.87,-0.14,5.871669269
12/07/2019 18:00,7.76424,-0.5532,7.783922727,1.17424,-0.3232,1.217907147,6.59,-0.23,6.594012436
12/07/2019 18:30,8.17176,-0.05088,8.171918396,1.07176,-0.31088,1.115937217,7.1,0.26,7.104758968
12/07/2019 19:00,8.48896,-0.1232,8.489853952,0.88896,-0.2932,0.936064165,7.6,0.17,7.601901078
12/07/2019 19:30,8.32664,-0.2812,8.331386867,0.72664,-0.2912,0.782817431,7.6,0.01,7.600006579
12/07/2019 20:00,8.13448,-0.39432,8.144031749,0.57448,-0.25432,0.628256264,7.56,-0.14,7.561296185
12/07/2019 20:30,8.0092,-0.36544,8.017532727,0.4492,-0.22544,0.502597089,7.56,-0.14,7.561296185
12/07/2019 21:00,7.7276,-0.40456,7.738182639,0.3776,-0.22456,0.439327843,7.35,-0.18,7.352203751
12/07/2019 21:30,7.3824,-0.36632,7.391482943,0.3324,-0.18632,0.38105761,7.05,-0.18,7.052297498
12/07/2019 22:00,7.09488,-0.33608,7.102835489,0.33488,-0.15608,0.369466617,6.76,-0.18,6.762396025
12/07/2019 22:30,7.0364,-0.362,7.045705711,0.3364,-0.142,0.365142383,6.7,-0.22,6.703610967
12/07/2019 23:00,6.6084,-0.38896,6.619836889,0.3384,-0.16896,0.378235431,6.27,-0.22,6.273858462
12/07/2019 23:30,5.6708,-1.33008,5.824696168,0.3308,-0.14008,0.359236755,5.34,-1.19,5.470987114
13/07/2019 00:00,5.38104,-0.92968,5.460759689,0.33104,-0.17968,0.376659507,5.05,-0.75,5.105389309
13/07/2019 00:30,5.30792,-0.56384,5.337783273,0.34792,-0.21384,0.408382017,4.96,-0.35,4.972333456
13/07/2019 01:00,5.11056,-0.57488,5.142792095,0.37056,-0.22488,0.433457873,4.74,-0.35,4.752904375
13/07/2019 01:30,5.15544,-0.5752,5.187428711,0.41544,-0.2252,0.472552043,4.74,-0.35,4.752904375
13/07/2019 02:00,5.2804,-0.57536,5.311653536,0.4404,-0.22536,0.494711319,4.84,-0.35,4.852638458
13/07/2019 02:30,5.31112,-0.56616,5.341210799,0.40112,-0.21616,0.455656011,4.91,-0.35,4.922458735
13/07/2019 03:00,5.06112,-0.6292,5.100081205,0.40112,-0.1892,0.443501854,4.66,-0.44,4.680726439
13/07/2019 03:30,5.00544,-0.65024,5.047498554,0.41544,-0.21024,0.465608474,4.59,-0.44,4.611041097
13/07/2019 04:00,4.9544,-0.6428,4.99592546,0.4444,-0.2028,0.488486643,4.51,-0.44,4.531412583
13/07/2019 04:30,4.91056,-0.60784,4.948036881,0.40056,-0.16784,0.434302405,4.51,-0.44,4.531412583
13/07/2019 05:00,4.78696,-0.61536,4.826349964,0.38696,-0.17536,0.424840171,4.4,-0.44,4.421945273
13/07/2019 05:30,4.84136,-0.60208,4.878654218,0.44136,-0.21208,0.489669864,4.4,-0.39,4.417250276
13/07/2019 06:00,4.94248,-0.53264,4.971097859,0.48248,-0.21264,0.527259632,4.46,-0.32,4.471465084
13/07/2019 06:30,5.23416,-0.46648,5.254905755,0.53416,-0.21648,0.576359693,4.7,-0.25,4.70664424
13/07/2019 07:00,5.50688,-0.39088,5.520734961,0.57688,-0.22088,0.617720413,4.93,-0.17,4.932930164
13/07/2019 07:30,5.65352,-1.01328,5.743607294,0.66352,-0.22328,0.70008053,4.99,-0.79,5.052148058
13/07/2019 08:00,6.00296,-0.71296,6.045150182,0.74296,-0.22296,0.775693704,5.26,-0.49,5.282773893
13/07/2019 08:30,6.1612,-1.38968,6.315979413,0.9012,-0.22968,0.930007711,5.26,-1.16,5.386390257
13/07/2019 09:00,6.45664,-1.02656,6.537738563,1.10664,-0.24656,1.133774194,5.35,-0.78,5.406560829
13/07/2019 09:30,6.66936,-0.13544,6.670735102,1.19936,-0.27544,1.230581815,5.47,0.14,5.471791297
13/07/2019 10:00,6.52384,-0.14704,6.525496848,1.29384,-0.28704,1.325297667,5.23,0.14,5.231873469
13/07/2019 10:30,6.45384,-0.14464,6.455460594,1.38384,-0.28464,1.412810347,5.07,0.14,5.071932571
13/07/2019 11:00,6.26776,-0.16776,6.270004692,1.49776,-0.30776,1.529052398,4.77,0.14,4.772054065
13/07/2019 11:30,6.31424,-0.10712,6.315148571,1.88424,-0.34712,1.915946939,4.43,0.24,4.436496365
13/07/2019 12:00,6.03744,0.15864,6.039523856,1.95744,-0.38136,1.994243416,4.08,0.54,4.115580154
13/07/2019 12:30,5.77032,-0.2576,5.776067058,2.33032,-0.3976,2.363995995,3.44,0.14,3.442847659
13/07/2019 13:00,5.3204,-0.21712,5.324828378,2.1604,-0.42712,2.202216986,3.16,0.21,3.166970161
13/07/2019 13:30,4.71208,-0.07224,4.712633716,2.21208,-0.41224,2.250164382,2.5,0.34,2.523014071
13/07/2019 14:00,4.71296,-0.13928,4.715017591,2.06296,-0.38928,2.099367257,2.65,0.25,2.661766331
13/07/2019 14:30,5.18256,-0.18048,5.18570161,1.57256,-0.35048,1.611142819,3.61,0.17,3.614000553
13/07/2019 15:00,5.76032,-0.232,5.76499007,1.72032,-0.342,1.753985434,4.04,0.11,4.041497247
13/07/2019 15:30,6.07856,-0.09472,6.079297949,1.46856,-0.33472,1.506222411,4.61,0.24,4.616243061
13/07/2019 16:00,6.3104,-0.00272,6.310400586,1.5004,-0.35272,1.541301904,4.81,0.35,4.822717077
13/07/2019 16:30,6.78144,0.07168,6.781818819,1.58144,-0.34832,1.619345329,5.2,0.42,5.216933965
13/07/2019 17:00,7.08808,0.16176,7.089925556,1.50808,-0.34824,1.547764964,5.58,0.51,5.603257981
13/07/2019 17:30,7.65016,0.18264,7.652339864,1.42016,-0.32736,1.457401453,6.23,0.51,6.250839944
13/07/2019 18:00,7.84928,0.19208,7.851629846,1.31928,-0.31792,1.357045631,6.53,0.51,6.549885495
13/07/2019 18:30,7.69384,-0.04312,7.693960832,1.27384,-0.34312,1.319242085,6.42,0.3,6.427005524
13/07/2019 19:00,7.72216,-0.0764,7.722537926,1.36216,-0.3264,1.40072011,6.36,0.25,6.364911625
13/07/2019 19:30,7.36272,-0.07136,7.363065805,1.20272,-0.32136,1.244912707,6.16,0.25,6.165070965
13/07/2019 20:00,7.06792,-0.22912,7.071632704,0.90792,-0.31912,0.962370148,6.16,0.09,6.160657432
13/07/2019 20:30,7.04904,-0.32792,7.056663266,0.66904,-0.28792,0.728362855,6.38,-0.04,6.380125391
13/07/2019 21:00,6.85088,-0.3852,6.86170065,0.57088,-0.2952,0.642687338,6.28,-0.09,6.280644871
13/07/2019 21:30,6.7216,-0.5236,6.741962883,0.4916,-0.2536,0.553157771,6.23,-0.27,6.235847978
13/07/2019 22:00,6.72464,-0.44496,6.739345111,0.49464,-0.23496,0.547608374,6.23,-0.21,6.233538321
13/07/2019 22:30,6.7888,-0.4564,6.80412422,0.5588,-0.2464,0.610713026,6.23,-0.21,6.233538321
13/07/2019 23:00,6.37944,-0.47832,6.397346695,0.59944,-0.26832,0.656752568,5.78,-0.21,5.783813621
13/07/2019 23:30,5.99672,-0.3524,6.00706555,0.63672,-0.2724,0.692541781,5.36,-0.08,5.360596982
14/07/2019 00:00,5.65392,-0.33808,5.664018843,0.61392,-0.25808,0.665960249,5.04,-0.08,5.040634881
14/07/2019 00:30,5.10024,-0.94072,5.186270546,0.61024,-0.25072,0.659737354,4.49,-0.69,4.542708443
14/07/2019 01:00,5.12336,-0.57232,5.155227238,0.55336,-0.25232,0.608171581,4.57,-0.32,4.581189802
14/07/2019 01:30,5.09144,-0.57664,5.123990141,0.52144,-0.25664,0.581174469,4.57,-0.32,4.581189802
14/07/2019 02:00,5.31896,-0.63016,5.356158802,0.50896,-0.26016,0.57159733,4.81,-0.37,4.82420978
14/07/2019 02:30,5.33528,-0.62008,5.37119278,0.52528,-0.25008,0.581772365,4.81,-0.37,4.82420978
14/07/2019 03:00,5.14256,-0.67128,5.186187443,0.50256,-0.23128,0.553224179,4.64,-0.44,4.660815379
14/07/2019 03:30,5.06072,-0.66728,5.104522457,0.50072,-0.22728,0.549887913,4.56,-0.44,4.581178888
14/07/2019 04:00,5.07112,-0.67424,5.115746048,0.51112,-0.23424,0.562238412,4.56,-0.44,4.581178888
14/07/2019 04:30,5.0968,-0.64776,5.13779751,0.4768,-0.24776,0.537329748,4.62,-0.4,4.637283688
14/07/2019 05:00,5.0272,-0.61336,5.064479275,0.4572,-0.25336,0.522707499,4.57,-0.36,4.584157502
14/07/2019 05:30,5.0776,-0.55856,5.108229736,0.4476,-0.24856,0.511984212,4.63,-0.31,4.640366365
14/07/2019 06:00,5.10152,-0.56784,5.133025285,0.47152,-0.25784,0.537412854,4.63,-0.31,4.640366365
14/07/2019 06:30,5.2648,-0.51088,5.289529035,0.5448,-0.26088,0.604040905,4.72,-0.25,4.726616126
14/07/2019 07:00,5.34416,-0.41048,5.359901113,0.62416,-0.25048,0.672544375,4.72,-0.16,4.722711086
14/07/2019 07:30,5.5884,-0.32752,5.597989274,0.8684,-0.25752,0.905778731,4.72,-0.07,4.720519039
14/07/2019 08:00,5.97048,-0.3712,5.982008097,1.21048,-0.2512,1.236269902,4.76,-0.12,4.761512365
14/07/2019 08:30,5.79896,-0.6976,5.840769028,1.42896,-0.2376,1.448578766,4.37,-0.46,4.39414383
14/07/2019 09:00,5.19752,-0.72968,5.248489978,1.82752,-0.26968,1.847310654,3.37,-0.46,3.40124977
14/07/2019 09:30,5.55872,0.58896,5.589833801,1.98872,-0.29104,2.009903361,3.57,0.88,3.676860073
14/07/2019 10:00,5.36528,0.3096,5.37420521,2.43528,-0.2904,2.452533555,2.93,0.6,2.990802568
14/07/2019 10:30,5.13576,0.44808,5.155269776,3.05576,-0.34192,3.074829827,2.08,0.79,2.22497191
14/07/2019 11:00,4.69976,0.52552,4.729050151,3.24976,-0.36448,3.27013543,1.45,0.89,1.701352403
14/07/2019 11:30,4.29688,0.62064,4.34147115,3.33688,-0.37936,3.358374926,0.96,1,1.386217876
14/07/2019 12:00,4.29552,0.58056,4.334575179,3.33552,-0.41944,3.361788748,0.96,1,1.386217876
14/07/2019 12:30,4.12888,0.694,4.186799022,3.16888,-0.416,3.196068906,0.96,1.11,1.467548977
14/07/2019 13:00,3.92904,0.6768,3.986905261,3.29904,-0.4332,3.327360389,0.63,1.11,1.276322843
14/07/2019 13:30,3.81016,0.73648,3.880685766,3.07016,-0.42352,3.099234037,0.74,1.16,1.375936045
14/07/2019 14:00,3.472,0.6456,3.5315129,3.282,-0.4444,3.311950386,0.19,1.09,1.106435719
14/07/2019 14:30,3.096,0.64296,3.162058437,3.286,-0.44704,3.316269103,-0.19,1.09,1.106435719
14/07/2019 15:00,3.38392,0.63296,3.442608448,3.27392,-0.45704,3.305667516,0.11,1.09,1.095536398
14/07/2019 15:30,3.15736,0.648,3.223170205,2.74736,-0.442,2.782687724,0.41,1.09,1.164560003
14/07/2019 16:00,3.56696,0.61432,3.619474092,3.21696,-0.43568,3.246328496,0.35,1.05,1.106797181
14/07/2019 16:30,3.9708,0.62304,4.019381978,3.1008,-0.42696,3.130056786,0.87,1.05,1.363598181
14/07/2019 17:00,4.30352,0.5392,4.337167397,2.45352,-0.3908,2.484448637,1.85,0.93,2.070603777
14/07/2019 17:30,5.10152,0.21952,5.106240823,2.29152,-0.36048,2.319700356,2.81,0.58,2.869233347
14/07/2019 18:00,5.71176,-0.28808,5.719020229,2.08176,-0.29808,2.102992245,3.63,0.01,3.630013774
14/07/2019 18:30,6.0536,-0.472,6.07197307,1.5736,-0.272,1.596934864,4.48,-0.2,4.484462064
14/07/2019 19:00,6.51616,-0.7108,6.55481333,1.22616,-0.2408,1.249581124,5.29,-0.47,5.310837975
14/07/2019 19:30,6.7416,-0.88584,6.799550211,0.7716,-0.22584,0.803971558,5.97,-0.66,6.006371617
14/07/2019 20:00,7.19144,-0.97104,7.256702278,0.54144,-0.19104,0.574154644,6.65,-0.78,6.6955881
14/07/2019 20:30,7.13096,-1.02936,7.204871444,0.41096,-0.16936,0.444489518,6.72,-0.86,6.77480627
14/07/2019 21:00,6.83296,-1.00064,6.905839759,0.33296,-0.14064,0.361444285,6.5,-0.86,6.556645484
14/07/2019 21:30,6.66048,-1.07064,6.74598131,0.29048,-0.11064,0.310837321,6.37,-0.96,6.44193294
14/07/2019 22:00,6.5176,-1.07472,6.605613737,0.2776,-0.11472,0.300370502,6.24,-0.96,6.31341429
14/07/2019 22:30,6.39208,-1.12992,6.491179086,0.27208,-0.10992,0.29344494,6.12,-1.02,6.204417781
14/07/2019 23:00,5.99848,-0.98816,6.079327471,0.27848,-0.10816,0.298746876,5.72,-0.88,5.787296433
14/07/2019 23:30,5.41224,-0.85856,5.47991488,0.29224,-0.10856,0.311752291,5.12,-0.75,5.174640084
15/07/2019 00:00,4.802,-1.292,4.972772667,0.302,-0.092,0.315702392,4.5,-1.2,4.657252409
15/07/2019 00:30,4.15912,-1.97712,4.605136553,0.30912,-0.09712,0.324017698,3.85,-1.88,4.284495303
15/07/2019 01:00,4.05688,-1.9716,4.510596623,0.29688,-0.0916,0.310690029,3.76,-1.88,4.203807798
15/07/2019 01:30,4.1952,-1.97408,4.636452834,0.2952,-0.09408,0.309829125,3.9,-1.88,4.329480338
15/07/2019 02:00,4.3072,-1.9992,4.748554778,0.3272,-0.1192,0.348236242,3.98,-1.88,4.401681497
15/07/2019 02:30,4.35664,-2.04312,4.811928036,0.37664,-0.16312,0.410445884,3.98,-1.88,4.401681497
15/07/2019 03:00,4.20248,-1.95312,4.634168306,0.41248,-0.17312,0.447336881,3.79,-1.78,4.187182824
15/07/2019 03:30,4.15336,-1.96152,4.593251572,0.45336,-0.18152,0.488349055,3.7,-1.78,4.105898196
15/07/2019 04:00,4.14136,-1.96216,4.582677658,0.48136,-0.18216,0.514674378,3.66,-1.78,4.069889433
15/07/2019 04:30,4.14056,-1.95736,4.579901231,0.48056,-0.17736,0.512244554,3.66,-1.78,4.069889433
15/07/2019 05:00,4.12624,-1.95032,4.56394617,0.46624,-0.17032,0.496375503,3.66,-1.78,4.069889433
15/07/2019 05:30,4.29056,-2.008,4.737190002,0.43056,-0.178,0.465903331,3.86,-1.83,4.271826307
15/07/2019 06:00,4.41872,-2.01048,4.854597436,0.44872,-0.18048,0.483655527,3.97,-1.83,4.371475723
15/07/2019 06:30,4.9028,-1.89224,5.255284964,0.5828,-0.20224,0.616892906,4.32,-1.69,4.638803725
15/07/2019 07:00,5.60944,-1.64496,5.845657407,0.77944,-0.21496,0.808538506,4.83,-1.43,5.037241308
15/07/2019 07:30,6.53856,-0.944,6.60635322,0.86856,-0.224,0.896979639,5.67,-0.72,5.715531471
15/07/2019 08:00,6.53416,-0.94072,6.601530203,1.09416,-0.22072,1.116200441,5.44,-0.72,5.487440205
15/07/2019 08:30,6.9452,0.39632,6.956498586,1.5052,-0.26368,1.528121128,5.44,0.66,5.47989051
15/07/2019 09:00,6.53304,0.7424,6.575087026,2.04304,-0.3176,2.067578826,4.49,1.06,4.613426059
15/07/2019 09:30,6.38568,0.69048,6.422902124,2.55568,-0.36952,2.582255853,3.83,1.06,3.973977856
15/07/2019 10:00,5.44008,0.65872,5.479815913,2.93008,-0.40128,2.957430379,2.51,1.06,2.724646766
15/07/2019 10:30,5.53488,0.79776,5.592076326,3.02488,-0.42224,3.054207857,2.51,1.22,2.790788419
15/07/2019 11:00,5.48688,0.7968,5.544433458,3.09688,-0.4232,3.125662166,2.39,1.22,2.683374741
15/07/2019 11:30,5.01528,0.91208,5.097540917,3.00528,-0.41792,3.034199236,2.01,1.33,2.410186715
15/07/2019 12:00,5.74216,0.6316,5.776791499,3.27216,-0.4184,3.298801241,2.47,1.05,2.683915051
15/07/2019 12:30,5.98552,0.33952,5.995141658,3.07552,-0.34048,3.094309277,2.91,0.68,2.988394218
15/07/2019 13:00,6.85784,0.09432,6.858488589,2.90784,-0.31568,2.924925183,3.95,0.41,3.971221475
15/07/2019 13:30,6.47248,0.10008,6.473253692,2.71248,-0.30992,2.730127865,3.76,0.41,3.782287668
15/07/2019 14:00,6.12776,0.14176,6.129399523,2.08776,-0.26824,2.104921499,4.04,0.41,4.060751162
15/07/2019 14:30,5.82744,0.22816,5.831904829,2.42744,-0.29184,2.444920354,3.4,0.52,3.439534852
15/07/2019 15:00,4.90792,0.48264,4.931594073,2.76792,-0.37736,2.793524959,2.14,0.86,2.30633909
15/07/2019 15:30,4.30472,0.73088,4.36632567,2.45472,-0.42912,2.491945877,1.85,1.16,2.183597948
15/07/2019 16:00,4.50624,0.60064,4.546093636,2.36624,-0.40936,2.401388629,2.14,1.01,2.366368526
15/07/2019 16:30,5.67208,0.56072,5.699727927,2.85208,-0.44928,2.887250049,2.82,1.01,2.99541316
15/07/2019 17:00,6.1116,0.48128,6.130520777,2.3516,-0.42872,2.390360516,3.76,0.91,3.868552701
15/07/2019 17:30,6.53416,0.45032,6.549659152,1.88416,-0.37968,1.922034289,4.65,0.83,4.723494469
15/07/2019 18:00,7.44368,0.23184,7.447289556,1.23368,-0.33816,1.279186667,6.21,0.57,6.236104553
15/07/2019 18:30,7.67632,0.06912,7.676631183,1.09632,-0.30088,1.13685809,6.58,0.37,6.590394525
15/07/2019 19:00,7.8768,0.02104,7.8768281,0.7868,-0.26896,0.831500885,7.09,0.29,7.09592841
15/07/2019 19:30,7.83056,-0.22064,7.833667846,0.68056,-0.24064,0.721851455,7.15,0.02,7.150027972
15/07/2019 20:00,7.16688,-1.61888,7.347444548,0.57688,-0.20888,0.613531897,6.59,-1.41,6.73915425
15/07/2019 20:30,7.1856,-1.7012,7.384235153,0.4556,-0.1712,0.486704017,6.73,-1.53,6.901724422
15/07/2019 21:00,7.00768,-1.79464,7.233831054,0.36768,-0.18464,0.41143713,6.64,-1.61,6.832400749
15/07/2019 21:30,6.9156,-1.7544,7.134664864,0.2756,-0.1444,0.311137783,6.64,-1.61,6.832400749
15/07/2019 22:00,6.54672,-1.6748,6.757551169,0.26672,-0.1348,0.298848789,6.28,-1.54,6.466065264
15/07/2019 22:30,6.2892,-1.68104,6.509987106,0.2692,-0.14104,0.303909397,6.02,-1.54,6.213855486
15/07/2019 23:00,5.75288,-1.84072,6.040188607,0.26288,-0.13072,0.293587487,5.49,-1.71,5.750147824
15/07/2019 23:30,5.18304,-1.89664,5.519161796,0.26304,-0.13664,0.296412772,4.92,-1.76,5.225322957
16/07/2019 00:00,4.96912,-1.4736,5.183015583,0.25912,-0.1236,0.28708907,4.71,-1.35,4.899653049
16/07/2019 00:30,4.50584,-1.87584,4.880714068,0.25584,-0.12584,0.285113681,4.25,-1.75,4.596194078
16/07/2019 01:00,4.36056,-1.98888,4.792716053,0.26056,-0.11888,0.286398268,4.1,-1.87,4.506317787
16/07/2019 01:30,4.84144,-0.96328,4.9363397,0.27144,-0.13328,0.30239582,4.57,-0.83,4.644760489
16/07/2019 02:00,5.1372,-0.61272,5.17361089,0.2672,-0.11272,0.290002825,4.87,-0.5,4.895600065
16/07/2019 02:30,5.13976,-0.60496,5.175240039,0.26976,-0.10496,0.289459944,4.87,-0.5,4.895600065
16/07/2019 03:00,5.02848,-0.60208,5.064396453,0.26848,-0.10208,0.28723133,4.76,-0.5,4.786188463
16/07/2019 03:30,4.97056,-0.6724,5.015833777,0.27056,-0.1024,0.289289602,4.7,-0.57,4.734437665
16/07/2019 04:00,4.96976,-0.67648,5.015589661,0.26976,-0.10648,0.290014565,4.7,-0.57,4.734437665
16/07/2019 04:30,4.9704,-0.67496,5.016019055,0.2704,-0.10496,0.29005648,4.7,-0.57,4.734437665
16/07/2019 05:00,5.03808,-0.57232,5.070483238,0.26808,-0.10232,0.286942971,4.77,-0.47,4.793099206
16/07/2019 05:30,5.03824,-0.56792,5.070147476,0.26824,-0.09792,0.28555389,4.77,-0.47,4.793099206
16/07/2019 06:00,5.21544,-0.58912,5.248607126,0.29544,-0.11912,0.318550417,4.92,-0.47,4.942398203
16/07/2019 06:30,5.4684,-0.97824,5.555209452,0.3884,-0.16824,0.423272085,5.08,-0.81,5.144171459
16/07/2019 07:00,5.76344,-1.13872,5.874855221,0.54344,-0.16872,0.569028534,5.22,-0.97,5.30935966
16/07/2019 07:30,6.7736,-0.414,6.786239972,0.7736,-0.174,0.792926831,6,-0.24,6.004798082
16/07/2019 08:00,7.46472,0.10464,7.465453383,1.06472,-0.18536,1.080734476,6.4,0.29,6.406566943
16/07/2019 08:30,7.3464,0.2104,7.349412298,1.5264,-0.1996,1.53939505,5.82,0.41,5.834423708
16/07/2019 09:00,7.19008,0.44608,7.203904342,1.89008,-0.25392,1.907059981,5.3,0.7,5.346026562
16/07/2019 09:30,6.67776,0.56632,6.701730893,2.33776,-0.28368,2.354908949,4.34,0.85,4.42245407
16/07/2019 10:00,5.81904,0.80016,5.873796264,2.77904,-0.30984,2.796258956,3.04,1.11,3.236309627
16/07/2019 10:30,5.29464,0.96472,5.381811722,3.06464,-0.36528,3.08633242,2.23,1.33,2.596497641
16/07/2019 11:00,5.0064,1.02784,5.110821463,3.3464,-0.41216,3.371686347,1.66,1.44,2.197544084
16/07/2019 11:30,4.71752,0.50344,4.744306776,3.47752,-0.46656,3.508678324,1.24,0.97,1.574325252
16/07/2019 12:00,4.01584,0.37824,4.033613319,3.08584,-0.45176,3.118733012,0.93,0.83,1.246515142
16/07/2019 12:30,3.98,0.28368,3.990097034,3.19,-0.48632,3.226857162,0.79,0.77,1.10317723
16/07/2019 13:00,3.84024,0.27592,3.850139621,3.38024,-0.49408,3.416158296,0.46,0.77,0.89693924
16/07/2019 13:30,3.12816,0.13704,3.13116032,2.66816,-0.46296,2.70802691,0.46,0.6,0.756042327
16/07/2019 14:00,3.61712,0.124,3.619244824,2.72712,-0.476,2.768349598,0.89,0.6,1.073359213
16/07/2019 14:30,3.8368,-0.13344,3.839119752,2.1668,-0.32344,2.190807083,1.67,0.19,1.680773631
16/07/2019 15:00,3.8384,-0.00544,3.838403855,2.4384,-0.38544,2.468675465,1.4,0.38,1.450655024
16/07/2019 15:30,3.59872,0.23768,3.606560331,2.60872,-0.43232,2.644299647,0.99,0.67,1.19540788
16/07/2019 16:00,3.28736,0.26936,3.298376961,2.54736,-0.40064,2.578673182,0.74,0.67,0.998248466
16/07/2019 16:30,4.014,0.12888,4.016068482,2.324,-0.37112,2.353445571,1.69,0.5,1.762413118
16/07/2019 17:00,4.92784,0.7384,4.982854767,1.97784,-0.3216,2.003815766,2.95,1.06,3.134661066
16/07/2019 17:30,5.75768,0.7656,5.808357973,1.86768,-0.2944,1.89074058,3.89,1.06,4.03183581
16/07/2019 18:00,6.89272,0.69784,6.927955663,1.90272,-0.30216,1.926562759,4.99,1,5.089214085
16/07/2019 18:30,7.58848,0.96488,7.649576598,1.52848,-0.31512,1.560625427,6.06,1.28,6.193706483
16/07/2019 19:00,7.8352,0.85168,7.88135254,1.1952,-0.26832,1.224948433,6.64,1.12,6.733795364
16/07/2019 19:30,8.2076,0.6976,8.237192697,0.9476,-0.2124,0.971112517,7.26,0.91,7.316809414
16/07/2019 20:00,8.14264,0.6132,8.165696566,0.61264,-0.1768,0.637640972,7.53,0.79,7.571327493
16/07/2019 20:30,7.69608,0.622,7.721174222,0.47608,-0.168,0.504852618,7.22,0.79,7.263091628
16/07/2019 21:00,7.5968,0.56512,7.617790418,0.3768,-0.17488,0.415404928,7.22,0.74,7.257823365
16/07/2019 21:30,7.50096,0.53776,7.520211881,0.28096,-0.15224,0.319555221,7.22,0.69,7.252895973
16/07/2019 22:00,7.42744,0.55272,7.447977199,0.25744,-0.13728,0.291755295,7.17,0.69,7.203124322
16/07/2019 22:30,7.16616,0.51672,7.184765042,0.24616,-0.11328,0.27097436,6.92,0.63,6.948618568
16/07/2019 23:00,6.61216,0.39776,6.624112988,0.24216,-0.10224,0.262858295,6.37,0.5,6.389593101
16/07/2019 23:30,5.38192,-1.10656,5.494500698,0.24192,-0.09656,0.260478636,5.14,-1.01,5.238291706
17/07/2019 00:00,5.26,-0.47392,5.281306672,0.24,-0.09392,0.257722654,5.02,-0.38,5.034361926
17/07/2019 00:30,5.0304,-0.4284,5.048608791,0.2404,-0.0984,0.259758965,4.79,-0.33,4.801353976
17/07/2019 01:00,4.89056,-0.48704,4.914751782,0.24056,-0.10704,0.263299592,4.65,-0.38,4.665501045
17/07/2019 01:30,4.9568,-0.49264,4.981220775,0.2468,-0.11264,0.271289531,4.71,-0.38,4.725304223
17/07/2019 02:00,5.1408,-0.49072,5.164167964,0.2508,-0.11072,0.274152436,4.89,-0.38,4.904742603
17/07/2019 02:30,5.14552,-0.49064,5.168859031,0.25552,-0.11064,0.278445111,4.89,-0.38,4.904742603
17/07/2019 03:00,5.07488,-0.4264,5.09276192,0.25488,-0.1064,0.276196985,4.82,-0.32,4.830610727
17/07/2019 03:30,5.03912,-0.42,5.056592763,0.25912,-0.1,0.277746601,4.78,-0.32,4.790699323
17/07/2019 04:00,4.97824,-0.4652,4.999928453,0.25824,-0.0952,0.275228882,4.72,-0.37,4.734479908
17/07/2019 04:30,4.98648,-0.46568,5.008177378,0.26648,-0.09568,0.283136456,4.72,-0.37,4.734479908
17/07/2019 05:00,4.99128,-0.42232,5.009114714,0.27128,-0.10232,0.289934856,4.72,-0.32,4.730835021
17/07/2019 05:30,5.07432,-0.4224,5.091870503,0.28432,-0.1024,0.302197985,4.79,-0.32,4.800677036
17/07/2019 06:00,5.2284,-0.43392,5.246375237,0.3184,-0.11392,0.338166122,4.91,-0.32,4.920416649
17/07/2019 06:30,5.67784,-0.29688,5.685596257,0.42784,-0.12688,0.446257325,5.25,-0.17,5.25275166
17/07/2019 07:00,6.24584,-0.10592,6.246738057,0.61584,-0.13592,0.630660885,5.63,0.03,5.630079928
17/07/2019 07:30,6.91584,-0.07368,6.916232475,0.83584,-0.14368,0.848099315,6.08,0.07,6.080402947
17/07/2019 08:00,6.702,-1.04288,6.782654546,0.922,-0.14288,0.933005195,5.78,-0.9,5.849649562
17/07/2019 08:30,6.86424,-0.63984,6.893996374,1.19424,-0.13984,1.202399436,5.67,-0.5,5.692003162
17/07/2019 09:00,6.58832,-0.00016,6.588320002,1.21832,-0.14016,1.226355759,5.37,0.14,5.371824643
17/07/2019 09:30,5.99224,-0.48448,6.0117935,1.36224,-0.18448,1.374674757,4.63,-0.3,4.639709043
17/07/2019 10:00,5.20024,-0.40672,5.216120897,1.34024,-0.23672,1.360984796,3.86,-0.17,3.86374171
17/07/2019 10:30,5.12968,-0.45576,5.149886803,1.45968,-0.28576,1.487388476,3.67,-0.17,3.67393522
17/07/2019 11:00,5.63248,-0.3888,5.645883136,1.69248,-0.3088,1.720420295,3.94,-0.08,3.940812099
17/07/2019 11:30,5.65392,-0.25392,5.659618957,1.84392,-0.35392,1.877578316,3.81,0.1,3.81131211
17/07/2019 12:00,5.32432,-0.16384,5.326840246,2.40432,-0.39384,2.436362988,2.92,0.23,2.929044213
17/07/2019 12:30,5.9972,-0.39824,6.010407884,2.2672,-0.33824,2.292291896,3.73,-0.06,3.730482543
17/07/2019 13:00,6.414,-0.50864,6.434136356,1.844,-0.30864,1.869650943,4.57,-0.2,4.574374274
17/07/2019 13:30,6.80304,-0.55416,6.825572983,2.15304,-0.35416,2.181974002,4.65,-0.2,4.654299088
17/07/2019 14:00,6.32808,-0.46144,6.344881666,1.91808,-0.34144,1.948233087,4.41,-0.12,4.411632351
17/07/2019 14:30,5.96488,-0.35984,5.975724077,1.55488,-0.34984,1.593750244,4.41,-0.01,4.410011338
17/07/2019 15:00,5.94048,-0.37072,5.952036286,1.71048,-0.36072,1.748102042,4.23,-0.01,4.23001182
17/07/2019 15:30,6.14976,-0.43168,6.164892187,1.81976,-0.37168,1.857329395,4.33,-0.06,4.330415684
17/07/2019 16:00,6.35752,-0.3816,6.368962169,1.93752,-0.4016,1.978703189,4.42,0.02,4.420045249
17/07/2019 16:30,6.81032,-0.432,6.824007804,1.74032,-0.352,1.775561236,5.07,-0.08,5.070631124
17/07/2019 17:00,6.73048,-0.24576,6.734965405,1.61048,-0.36576,1.651492116,5.12,0.12,5.121406057
17/07/2019 17:30,7.30024,-0.31848,7.307183696,1.51024,-0.34848,1.549923601,5.79,0.03,5.79007772
17/07/2019 18:00,8.02976,-0.4964,8.045089099,1.30976,-0.3264,1.349817846,6.72,-0.17,6.722149954
17/07/2019 18:30,7.90128,-0.5136,7.917954951,1.18128,-0.3436,1.230237131,6.72,-0.17,6.722149954
17/07/2019 19:00,7.9708,-0.7024,8.001688472,1.1108,-0.3324,1.159468154,6.86,-0.37,6.869970888
17/07/2019 19:30,8.2272,-0.28984,8.232303873,0.9272,-0.29984,0.974476201,7.3,0.01,7.300006849
17/07/2019 20:00,7.90832,-0.21904,7.911352839,0.76832,-0.30904,0.828143311,7.14,0.09,7.140567204
17/07/2019 20:30,7.90144,-0.14904,7.9028455,0.68144,-0.29904,0.744167585,7.22,0.15,7.221558004
17/07/2019 21:00,7.60936,-0.18944,7.611717751,0.64936,-0.28944,0.710945795,6.96,0.1,6.960718354
17/07/2019 21:30,7.40072,-0.41384,7.412281704,0.65072,-0.30384,0.718161029,6.75,-0.11,6.750896237
17/07/2019 22:00,6.91808,-0.88416,6.974350851,0.62808,-0.28416,0.689370287,6.29,-0.6,6.318552049
17/07/2019 22:30,6.71816,-0.86224,6.773265948,0.62816,-0.26224,0.680701699,6.09,-0.6,6.119485272
17/07/2019 23:00,6.11408,-0.93272,6.184815344,0.54408,-0.24272,0.595765092,5.57,-0.69,5.612575167
17/07/2019 23:30,5.68288,-0.51136,5.705840354,0.51288,-0.24136,0.566833789,5.17,-0.27,5.177045489
18/07/2019 00:00,5.2352,-0.30368,5.244000437,0.4752,-0.23368,0.529548281,4.76,-0.07,4.760514678
18/07/2019 00:30,5.13104,0.00824,5.131046616,0.44104,-0.22176,0.493653501,4.69,0.23,4.695636272
18/07/2019 01:00,5.08528,0.01704,5.085308549,0.39528,-0.21296,0.448996926,4.69,0.23,4.695636272
18/07/2019 01:30,5.16696,0.046,5.167164759,0.37696,-0.184,0.419469715,4.79,0.23,4.795518741
18/07/2019 02:00,5.37456,0.13368,5.376222236,0.40456,-0.18632,0.445403116,4.97,0.32,4.980291156
18/07/2019 02:30,5.38416,0.10432,5.385170524,0.41416,-0.21568,0.466954353,4.97,0.32,4.980291156
18/07/2019 03:00,5.26064,0.09328,5.261466941,0.42064,-0.22672,0.477849315,4.84,0.32,4.850566977
18/07/2019 03:30,5.18448,0.0676,5.184920697,0.42448,-0.2124,0.474654643,4.76,0.28,4.768228182
18/07/2019 04:00,5.19288,0.12128,5.194296057,0.35288,-0.15872,0.386931949,4.84,0.28,4.848092408
18/07/2019 04:30,5.18776,0.0496,5.187997107,0.34776,-0.1804,0.391766739,4.84,0.23,4.845461794
18/07/2019 05:00,5.21224,0.0704,5.212715413,0.32224,-0.1596,0.359598078,4.89,0.23,4.89540601
18/07/2019 05:30,5.33824,0.04832,5.338458684,0.30824,-0.18168,0.357798155,5.03,0.23,5.035255704
18/07/2019 06:00,5.50296,0.12224,5.504317522,0.33296,-0.20776,0.392462201,5.17,0.33,5.180521209
18/07/2019 06:30,6.04664,0.14968,6.048492324,0.41664,-0.24032,0.480980864,5.63,0.39,5.643491827
18/07/2019 07:00,6.4892,-0.13056,6.490513274,0.4892,-0.26056,0.554263614,6,0.13,6.001408168
18/07/2019 07:30,6.88112,-0.958,6.94748706,0.65112,-0.248,0.696750497,6.23,-0.71,6.270326945
18/07/2019 08:00,7.27256,-1.1608,7.364617138,0.85256,-0.2208,0.880687909,6.42,-0.94,6.488451279
18/07/2019 08:30,6.62296,-1.13136,6.71889683,1.25296,-0.28136,1.284162066,5.37,-0.85,5.436855709
18/07/2019 09:00,6.49776,-1.18424,6.604794425,1.88776,-0.27424,1.90757579,4.61,-0.91,4.698957331
18/07/2019 09:30,5.8416,-1.04976,5.93517368,2.1716,-0.34976,2.199586011,3.67,-0.7,3.736161131
18/07/2019 10:00,5.86088,-1.12976,5.968774751,2.53088,-0.34976,2.554933587,3.33,-0.78,3.420131576
18/07/2019 10:30,4.42992,-0.68856,4.483113436,2.94992,-0.42856,2.980887734,1.48,-0.26,1.502664301
18/07/2019 11:00,4.09736,-0.80608,4.17589798,2.75736,-0.38608,2.784257879,1.34,-0.42,1.404279175
18/07/2019 11:30,3.88576,-0.6228,3.935353938,2.90576,-0.4428,2.939304853,0.98,-0.18,0.996393497
18/07/2019 12:00,2.91576,-0.44584,2.949649078,2.88576,-0.45584,2.921540841,0.03,0.01,0.031622777
18/07/2019 12:30,3.90136,-0.54688,3.939503469,2.98136,-0.46688,3.017695211,0.92,-0.08,0.92347171
18/07/2019 13:00,3.40168,-0.76432,3.486489909,2.78168,-0.44432,2.816942293,0.62,-0.32,0.697710542
18/07/2019 13:30,3.1236,-0.72624,3.206914638,2.6536,-0.45624,2.692535589,0.47,-0.27,0.542033209
18/07/2019 14:00,3.2408,-0.71672,3.319107139,2.6808,-0.44672,2.717765148,0.56,-0.27,0.621691242
18/07/2019 14:30,3.04976,-0.62352,3.112846486,2.64976,-0.45352,2.68829099,0.4,-0.17,0.434626276
18/07/2019 15:00,3.50488,-0.53776,3.545894758,3.16488,-0.49776,3.203783768,0.34,-0.04,0.342344855
18/07/2019 15:30,3.51656,-0.5968,3.566842367,3.42656,-0.5568,3.47150395,0.09,-0.04,0.098488578
18/07/2019 16:00,3.59544,-0.59408,3.644189874,3.50544,-0.55408,3.5489596,0.09,-0.04,0.098488578
18/07/2019 16:30,4.22048,-0.75096,4.286769454,2.93048,-0.48096,2.969686103,1.29,-0.27,1.317952958
18/07/2019 17:00,4.69952,-0.56552,4.733423824,2.91952,-0.47552,2.957991937,1.78,-0.09,1.782273829
18/07/2019 17:30,4.75648,-0.6236,4.797184482,2.64648,-0.4536,2.685071573,2.11,-0.17,2.116837263
18/07/2019 18:00,5.55192,-0.70144,5.596055196,2.43192,-0.43144,2.469893795,3.12,-0.27,3.131660901
18/07/2019 18:30,6.53304,-0.98896,6.607469525,1.82304,-0.35896,1.858043897,4.71,-0.63,4.751946969
18/07/2019 19:00,6.8452,-1.0848,6.930624364,1.4452,-0.3348,1.483473653,5.4,-0.75,5.451834554
18/07/2019 19:30,6.72344,-1.1392,6.819268441,1.18344,-0.3392,1.231091741,5.54,-0.8,5.597463711
18/07/2019 20:00,6.81464,-1.28056,6.933913198,0.92464,-0.32056,0.978630596,5.89,-0.96,5.967721508
18/07/2019 20:30,6.94568,-1.40904,7.087161941,0.71568,-0.29904,0.775643464,6.23,-1.11,6.328111883
