Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
18/07/2019 21:00,6.89712,-1.41168,7.040106868,0.57712,-0.30168,0.651212958,6.32,-1.11,6.41673593
18/07/2019 21:30,6.7112,-1.43704,6.863329323,0.4412,-0.24704,0.505654231,6.27,-1.19,6.381927608
18/07/2019 22:00,6.77576,-1.3336,6.905752134,0.40576,-0.2336,0.468198823,6.37,-1.1,6.464278769
18/07/2019 22:30,6.7516,-0.71872,6.789746755,0.3816,-0.20872,0.43495126,6.37,-0.51,6.3903834
18/07/2019 23:00,6.16872,-0.77152,6.216779677,0.35872,-0.20152,0.411449084,5.81,-0.57,5.837893456
18/07/2019 23:30,5.70328,-0.72968,5.749768314,0.32328,-0.15968,0.360565751,5.38,-0.57,5.410110905
19/07/2019 00:00,5.24088,-0.70792,5.288475574,0.31088,-0.13792,0.340100428,4.93,-0.57,4.962841928
19/07/2019 00:30,4.41344,-1.90656,4.807642215,0.33344,-0.12656,0.356650623,4.08,-1.78,4.451381808
19/07/2019 01:00,4.27456,-1.93096,4.690465831,0.38456,-0.15096,0.413128691,3.89,-1.78,4.277908367
19/07/2019 01:30,4.25088,-1.95368,4.678337987,0.36088,-0.17368,0.400498585,3.89,-1.78,4.277908367
19/07/2019 02:00,4.48816,-1.85768,4.857422688,0.35816,-0.17768,0.399810915,4.13,-1.68,4.458620863
19/07/2019 02:30,4.70832,-1.21768,4.863231622,0.37832,-0.18768,0.422314817,4.33,-1.03,4.450820149
19/07/2019 03:00,4.71408,-0.9664,4.812117954,0.38408,-0.2064,0.436025695,4.33,-0.76,4.396191534
19/07/2019 03:30,4.90968,-0.51856,4.936989181,0.47968,-0.23856,0.535727334,4.43,-0.28,4.438839939
19/07/2019 04:00,5.03768,-0.44848,5.057603592,0.60768,-0.27848,0.668450516,4.43,-0.17,4.433260651
19/07/2019 04:30,4.966,-0.46296,4.987533254,0.756,-0.29296,0.810778368,4.21,-0.17,4.213430906
19/07/2019 05:00,4.9236,-0.41904,4.941399749,0.8236,-0.29904,0.876208812,4.1,-0.12,4.101755722
19/07/2019 05:30,4.94744,-0.42056,4.965282798,0.88744,-0.30056,0.936955745,4.06,-0.12,4.061773012
19/07/2019 06:00,5.15288,-0.38064,5.166919692,1.02288,-0.34064,1.078109041,4.13,-0.04,4.1301937
19/07/2019 06:30,5.55536,-0.2916,5.563007756,1.03536,-0.3316,1.08716553,4.52,0.04,4.520176988
19/07/2019 07:00,6.22344,-0.1828,6.226124097,0.95344,-0.3128,1.00343992,5.27,0.13,5.271603172
19/07/2019 07:30,6.43032,-0.87136,6.489089578,1.11032,-0.35136,1.164587632,5.32,-0.52,5.345353122
19/07/2019 08:00,7.34608,-0.17088,7.348067184,1.08608,-0.34088,1.138318471,6.26,0.17,6.262307881
19/07/2019 08:30,7.2672,-0.58608,7.29079458,1.1372,-0.34608,1.188694749,6.13,-0.24,6.134696407
19/07/2019 09:00,7.79328,0.18616,7.795503108,1.20328,-0.36384,1.257084844,6.59,0.55,6.612911613
19/07/2019 09:30,7.49696,0.20992,7.499898376,1.27696,-0.34008,1.321469352,6.22,0.55,6.244269373
19/07/2019 10:00,6.8496,0.19232,6.852299405,1.3696,-0.35768,1.415534932,5.48,0.55,5.507531207
19/07/2019 10:30,6.67368,0.24344,6.678118581,1.33368,-0.36656,1.383137222,5.34,0.61,5.3747279
19/07/2019 11:00,6.58576,0.21696,6.589332775,1.29576,-0.33304,1.337875039,5.29,0.55,5.31851483
19/07/2019 11:30,6.99656,0.368,7.006231215,1.16656,-0.342,1.215658765,5.83,0.71,5.873074152
19/07/2019 12:00,7.2104,0.42008,7.222626625,1.2604,-0.35992,1.310782425,5.95,0.78,6.000908265
19/07/2019 12:30,6.91944,0.34008,6.927792168,1.43944,-0.36992,1.486212744,5.48,0.71,5.525803109
19/07/2019 13:00,7.13152,0.25704,7.136150718,1.57152,-0.36296,1.612890285,5.56,0.62,5.594461547
19/07/2019 13:30,7.1524,0.2508,7.156795819,1.5324,-0.4092,1.58609407,5.62,0.66,5.65862174
19/07/2019 14:00,6.57008,0.29712,6.576794926,1.62008,-0.42288,1.67436158,4.95,0.72,5.002089563
19/07/2019 14:30,6.27384,0.25704,6.279103273,1.66384,-0.40296,1.711940509,4.61,0.66,4.657005476
19/07/2019 15:00,6.39064,0.24752,6.395431632,1.66064,-0.46248,1.723836698,4.73,0.71,4.782990696
19/07/2019 15:30,6.58,0.2932,6.58652915,1.69,-0.4768,1.755972164,4.89,0.77,4.950252519
19/07/2019 16:00,6.54968,0.25592,6.554677959,1.65968,-0.46408,1.723342087,4.89,0.72,4.942721922
19/07/2019 16:30,7.2428,0.25736,7.247370972,1.4928,-0.46264,1.562845997,5.75,0.72,5.794902933
19/07/2019 17:00,7.82272,0.35,7.830545843,1.37272,-0.45,1.444596898,6.45,0.8,6.499423051
19/07/2019 17:30,8.79952,0.856,8.841056963,1.35952,-0.434,1.42711269,7.44,1.29,7.551006555
19/07/2019 18:00,8.70664,0.84192,8.747251533,1.48664,-0.44808,1.552698997,7.22,1.29,7.334337053
19/07/2019 18:30,7.95152,-0.09712,7.952113091,1.54152,-0.46712,1.610740514,6.41,0.37,6.420669747
19/07/2019 19:00,7.7624,-0.73472,7.797093512,1.4624,-0.46472,1.534463567,6.3,-0.27,6.30578306
19/07/2019 19:30,7.65432,-0.67064,7.68364319,1.35432,-0.48064,1.437079494,6.3,-0.19,6.302864428
19/07/2019 20:00,7.60528,-0.7352,7.64073314,1.24528,-0.4852,1.336465981,6.36,-0.25,6.364911625
19/07/2019 20:30,7.37664,-0.762,7.415892508,1.18664,-0.472,1.277066361,6.19,-0.29,6.196789491
19/07/2019 21:00,7.2272,-0.7564,7.266674673,1.1872,-0.4664,1.27552844,6.04,-0.29,6.046957913
19/07/2019 21:30,7.24552,-0.49432,7.262362724,1.14552,-0.43432,1.225091806,6.1,-0.06,6.100295075
19/07/2019 22:00,7.20712,-0.20496,7.210033793,1.10712,-0.40496,1.178858472,6.1,0.2,6.103277808
19/07/2019 22:30,7.2188,0.38808,7.229223992,1.0288,-0.35192,1.087325676,6.19,0.74,6.234075713
19/07/2019 23:00,6.75288,0.36312,6.762635908,1.01288,-0.37688,1.08072403,5.74,0.74,5.78750378
19/07/2019 23:30,6.28344,0.35936,6.293707798,1.00344,-0.38064,1.073209506,5.28,0.74,5.331603886
20/07/2019 00:00,5.904,0.31848,5.912583658,1.014,-0.37152,1.079918104,4.89,0.69,4.93844105
20/07/2019 00:30,5.65824,0.30448,5.666426384,1.06824,-0.38552,1.135677053,4.59,0.69,4.641573009
20/07/2019 01:00,5.34224,0.23976,5.347617514,0.99224,-0.36024,1.055610286,4.35,0.6,4.39118435
20/07/2019 01:30,5.1132,-0.25248,5.119429694,0.9832,-0.36248,1.047890257,4.13,0.11,4.131464631
20/07/2019 02:00,5.04872,-0.58352,5.082329115,0.98872,-0.37352,1.056922149,4.06,-0.21,4.065427407
20/07/2019 02:30,5.04216,-0.59064,5.076636,1.02216,-0.38064,1.090732724,4.02,-0.21,4.025481338
20/07/2019 03:00,4.95376,-0.57064,4.98651864,1.03376,-0.36064,1.094861154,3.92,-0.21,3.92562097
20/07/2019 03:30,4.92304,-0.48136,4.946516986,1.00304,-0.34136,1.059535696,3.92,-0.14,3.922499203
20/07/2019 04:00,4.96264,-0.26688,4.969810932,0.98264,-0.32688,1.035582881,3.98,0.06,3.980452236
20/07/2019 04:30,4.95472,-0.00232,4.954720543,1.01472,-0.34232,1.070906,3.94,0.34,3.954642841
20/07/2019 05:00,4.85768,-0.0884,4.858484284,0.98768,-0.3284,1.040845014,3.87,0.24,3.877434719
20/07/2019 05:30,4.81248,-0.02208,4.812530652,0.94248,-0.31208,0.992805357,3.87,0.29,3.880850422
20/07/2019 06:00,4.96592,-0.00368,4.965921364,0.85592,-0.29368,0.904901646,4.11,0.29,4.120218441
20/07/2019 06:30,5.28256,0,5.28256,0.78256,-0.29,0.834565847,4.5,0.29,4.509334762
20/07/2019 07:00,5.64576,0.10024,5.646649806,0.75576,-0.29976,0.813037044,4.89,0.4,4.906332643
20/07/2019 07:30,5.974,-0.31032,5.982054371,0.824,-0.31032,0.880496736,5.15,0,5.15
20/07/2019 08:00,6.36808,-0.18752,6.37084034,0.80808,-0.29752,0.861110583,5.56,0.11,5.561088023
20/07/2019 08:30,7.04688,-0.1684,7.048891849,0.83688,-0.2784,0.881972049,6.21,0.11,6.210974159
20/07/2019 09:00,7.06744,-0.18096,7.069756338,0.85744,-0.29096,0.905461802,6.21,0.11,6.210974159
20/07/2019 09:30,7.40584,-0.27808,7.411058939,1.01584,-0.30808,1.061529176,6.39,0.03,6.390070422
20/07/2019 10:00,7.24288,-0.38704,7.253213816,1.10288,-0.30704,1.144822194,6.14,-0.08,6.140521151
20/07/2019 10:30,7.23968,-0.34064,7.247689433,1.15968,-0.31064,1.200564414,6.08,-0.03,6.080074013
20/07/2019 11:00,7.2336,-0.27216,7.23871812,1.4536,-0.32216,1.488872065,5.78,0.05,5.780216259
20/07/2019 11:30,6.53488,-0.08232,6.535398473,1.33488,-0.32232,1.373242439,5.2,0.24,5.205535515
20/07/2019 12:00,6.61504,-0.00272,6.615040559,1.20504,-0.32272,1.247505351,5.41,0.32,5.419455692
20/07/2019 12:30,6.86456,-0.21816,6.868025756,1.18456,-0.32816,1.229175081,5.68,0.11,5.681065041
20/07/2019 13:00,6.6832,-0.12016,6.684280116,1.3632,-0.32016,1.400291636,5.32,0.2,5.323758071
20/07/2019 13:30,6.3684,-0.0316,6.368478399,1.5484,-0.3316,1.583509116,4.82,0.3,4.829327075
20/07/2019 14:00,5.85208,-0.6716,5.890491226,1.75208,-0.3216,1.78135086,4.1,-0.35,4.114911907
20/07/2019 14:30,5.98112,-0.83392,6.038974998,1.64112,-0.32392,1.672781821,4.34,-0.51,4.369862698
20/07/2019 15:00,4.09416,-0.44496,4.118268508,1.98416,-0.41496,2.027087247,2.11,-0.03,2.110213259
20/07/2019 15:30,3.31776,0.0688,3.318473272,2.45776,-0.4312,2.495299112,0.86,0.5,0.994786409
20/07/2019 16:00,3.4428,0.16304,3.446658365,2.5828,-0.38696,2.611626673,0.86,0.55,1.020832993
20/07/2019 16:30,3.88056,0.35576,3.89683347,2.59056,-0.40424,2.621909818,1.29,0.76,1.497230777
20/07/2019 17:00,4.232,0.53864,4.266140768,2.332,-0.42136,2.369761222,1.9,0.96,2.128755505
20/07/2019 17:30,5.27184,0.3192,5.281494639,1.63184,-0.3408,1.667047218,3.64,0.66,3.699351294
20/07/2019 18:00,5.51192,0.32208,5.521322089,1.57192,-0.33792,1.607831587,3.94,0.66,3.994896745
20/07/2019 18:30,6.48216,0.096,6.482870835,1.26216,-0.294,1.295949021,5.22,0.39,5.234548691
20/07/2019 19:00,7.14016,-0.0732,7.140535209,1.08016,-0.2632,1.111764303,6.06,0.19,6.062977816
20/07/2019 19:30,7.25488,-0.19408,7.257475516,0.87488,-0.25408,0.911027805,6.38,0.06,6.380282125
20/07/2019 20:00,7.2568,-0.28064,7.262224525,0.6868,-0.24064,0.727737487,6.57,-0.04,6.570121764
20/07/2019 20:30,7.17264,-0.35016,7.181182117,0.53264,-0.23016,0.580240463,6.64,-0.12,6.641084249
20/07/2019 21:00,6.96896,-0.44432,6.983109891,0.42896,-0.20432,0.47513508,6.54,-0.24,6.544402188
20/07/2019 21:30,6.8064,-0.4576,6.821765074,0.3564,-0.1476,0.385754741,6.45,-0.31,6.457445315
20/07/2019 22:00,6.67608,-0.71272,6.714016232,0.32608,-0.16272,0.364425527,6.35,-0.55,6.373774392
20/07/2019 22:30,6.354,-1.22544,6.471091036,0.344,-0.16544,0.381715069,6.01,-1.06,6.10276167
20/07/2019 23:00,5.92584,-1.26544,6.059448663,0.37584,-0.16544,0.410641083,5.55,-1.1,5.657958996
20/07/2019 23:30,5.53952,-1.11416,5.650454348,0.38952,-0.18416,0.43086046,5.15,-0.93,5.23329724
21/07/2019 00:00,5.4216,-0.5724,5.451732598,0.3816,-0.2024,0.431954072,5.04,-0.37,5.053563099
21/07/2019 00:30,5.21768,-0.5116,5.242701512,0.37768,-0.2016,0.428117674,4.84,-0.31,4.849917525
21/07/2019 01:00,5.00704,-0.5084,5.03278453,0.38704,-0.1984,0.43492818,4.62,-0.31,4.630388753
21/07/2019 01:30,4.95008,-0.50376,4.975647309,0.40008,-0.19376,0.444530026,4.55,-0.31,4.560548213
21/07/2019 02:00,5.08664,-0.4844,5.109652615,0.37664,-0.1744,0.415057887,4.71,-0.31,4.720190674
21/07/2019 02:30,5.10944,-0.55192,5.139162656,0.34944,-0.17192,0.389441652,4.76,-0.38,4.775143977
21/07/2019 03:00,4.88904,-0.55784,4.920761891,0.37904,-0.17784,0.418686502,4.51,-0.38,4.525980557
21/07/2019 03:30,4.80448,-0.62024,4.844349877,0.39448,-0.18024,0.433706039,4.41,-0.44,4.431895757
21/07/2019 04:00,4.81608,-0.64456,4.859020905,0.40608,-0.20456,0.454693039,4.41,-0.44,4.431895757
21/07/2019 04:30,4.71928,-0.64144,4.762672463,0.38928,-0.20144,0.438311524,4.33,-0.44,4.352298243
21/07/2019 05:00,4.69496,-0.622,4.735982834,0.36496,-0.182,0.407823248,4.33,-0.44,4.352298243
21/07/2019 05:30,4.69976,-0.54024,4.730708543,0.36976,-0.15024,0.39911717,4.33,-0.39,4.347528033
21/07/2019 06:00,4.80784,-0.50704,4.834502563,0.39784,-0.18704,0.43961418,4.41,-0.32,4.421594735
21/07/2019 06:30,4.88752,-0.43288,4.906652305,0.47752,-0.16288,0.504534681,4.41,-0.27,4.418257575
21/07/2019 07:00,5.09736,-0.24768,5.103373821,0.57736,-0.15768,0.598504429,4.52,-0.09,4.520895929
21/07/2019 07:30,5.42904,-0.08904,5.42977011,0.71904,-0.16904,0.738642703,4.71,0.08,4.710679357
21/07/2019 08:00,5.86792,-0.0892,5.868597939,1.03792,-0.1692,1.051620923,4.83,0.08,4.83066248
21/07/2019 08:30,6.192,0.01616,6.192021087,1.202,-0.18384,1.215977445,4.99,0.2,4.994006408
21/07/2019 09:00,6.69848,-0.08408,6.69900767,0.89848,-0.20408,0.921365811,5.8,0.12,5.801241246
21/07/2019 09:30,7.41216,-0.11968,7.41312614,1.22216,-0.23968,1.245440311,6.19,0.12,6.191163057
21/07/2019 10:00,7.18104,-0.13048,7.182225318,1.04104,-0.25048,1.070749509,6.14,0.12,6.141172526
21/07/2019 10:30,6.80536,-0.03232,6.805436747,1.56536,-0.32232,1.598199647,5.24,0.29,5.248018674
21/07/2019 11:00,6.33376,-0.12712,6.335035535,1.85376,-0.34712,1.885979436,4.48,0.22,4.485398533
21/07/2019 11:30,6.71296,-0.24688,6.717498172,2.34296,-0.35688,2.369984155,4.37,0.11,4.37138422
21/07/2019 12:00,7.23512,-0.23016,7.238779941,2.98512,-0.40016,3.011821615,4.25,0.17,4.253398641
21/07/2019 12:30,7.27752,-0.25928,7.282137287,3.11752,-0.42928,3.146936966,4.16,0.17,4.163472109
21/07/2019 13:00,6.65432,-0.28184,6.660285913,3.34432,-0.45184,3.374705268,3.31,0.17,3.314362684
21/07/2019 13:30,6.33776,0.14928,6.339517832,3.27776,-0.48072,3.312823922,3.06,0.63,3.124179892
21/07/2019 14:00,5.08496,0.44376,5.104286546,3.41496,-0.52624,3.45526849,1.67,0.97,1.931269013
21/07/2019 14:30,5.0984,0.34072,5.109772273,3.1384,-0.50928,3.17945289,1.96,0.85,2.136375435
21/07/2019 15:00,5.27152,0.33168,5.281944219,3.14152,-0.51832,3.183991761,2.13,0.85,2.293338178
21/07/2019 15:30,4.81856,0.3656,4.832409734,3.10856,-0.5244,3.152481663,1.71,0.89,1.927744796
21/07/2019 16:00,4.94144,0.47952,4.964651922,3.15144,-0.53048,3.195775822,1.79,1.01,2.055285868
21/07/2019 16:30,4.65968,0.59528,4.697549998,3.22968,-0.56472,3.278679853,1.43,1.16,1.84133104
21/07/2019 17:00,5.47136,0.58184,5.502210286,3.16136,-0.53816,3.206838511,2.31,1.12,2.567196915
21/07/2019 17:30,7.226,0.41576,7.237950841,2.696,-0.51424,2.744605396,4.53,0.93,4.624478349
21/07/2019 18:00,7.61208,0.23344,7.615658616,2.15208,-0.46656,2.202073241,5.46,0.7,5.50468891
21/07/2019 18:30,7.59336,0.23616,7.597031502,1.91336,-0.46384,1.968779834,5.68,0.7,5.722971256
21/07/2019 19:00,7.68016,0.22192,7.683365546,1.95016,-0.47808,2.007905504,5.73,0.7,5.772599068
21/07/2019 19:30,7.52368,0.13968,7.524976495,1.65368,-0.46032,1.716552372,5.87,0.6,5.900584717
21/07/2019 20:00,7.3656,0.01304,7.365611543,1.4956,-0.44696,1.560958872,5.87,0.46,5.887996264
21/07/2019 20:30,7.37016,-0.10984,7.370978446,1.31016,-0.42984,1.378869701,6.06,0.32,6.068442963
21/07/2019 21:00,6.99192,-0.18912,6.994477226,1.23192,-0.41912,1.301264178,5.76,0.23,5.764590185
21/07/2019 21:30,6.6448,-0.27912,6.650659743,1.2148,-0.39912,1.27868519,5.43,0.12,5.431325805
21/07/2019 22:00,6.40184,-0.35848,6.411868939,1.20184,-0.39848,1.266177593,5.2,0.04,5.200153844
21/07/2019 22:30,6.14864,-0.37928,6.160326872,1.23864,-0.41928,1.307679153,4.91,0.04,4.91016293
21/07/2019 23:00,5.65536,-0.85832,5.720123246,1.17536,-0.41832,1.247582764,4.48,-0.44,4.501555287
21/07/2019 23:30,5.07592,-1.23328,5.223594874,1.15592,-0.40328,1.224249078,3.92,-0.83,4.006906537
22/07/2019 00:00,4.85,-0.68856,4.89863398,1.13,-0.37856,1.191724664,3.72,-0.31,3.732894319
22/07/2019 00:30,4.61144,-0.67664,4.660817585,1.08144,-0.36664,1.141900768,3.53,-0.31,3.543585755
22/07/2019 01:00,4.58824,-0.66712,4.636485241,1.05824,-0.35712,1.116873579,3.53,-0.31,3.543585755
22/07/2019 01:30,4.73632,-0.60336,4.774596363,1.06632,-0.34336,1.12023856,3.67,-0.26,3.679198282
22/07/2019 02:00,4.82256,-0.5896,4.858468186,1.05256,-0.3296,1.102959072,3.77,-0.26,3.778954882
22/07/2019 02:30,4.78792,-0.59384,4.824606085,1.01792,-0.33384,1.071265734,3.77,-0.26,3.778954882
22/07/2019 03:00,4.514,-0.60904,4.554901286,1.054,-0.34904,1.110290467,3.46,-0.26,3.469755035
22/07/2019 03:30,4.54536,-0.6152,4.586803742,1.08536,-0.3552,1.142004102,3.46,-0.26,3.469755035
22/07/2019 04:00,4.44616,-0.61456,4.488432103,1.03616,-0.35456,1.095143981,3.41,-0.26,3.419897659
22/07/2019 04:30,4.42112,-0.62032,4.464425938,1.01112,-0.36032,1.073403073,3.41,-0.26,3.419897659
22/07/2019 05:00,4.48328,-0.54944,4.51682232,1.01328,-0.35944,1.075143466,3.47,-0.19,3.475197836
22/07/2019 05:30,4.70752,-0.58968,4.744308912,0.98752,-0.34968,1.047602908,3.72,-0.24,3.727733896
22/07/2019 06:00,4.82544,-0.53584,4.855099968,0.98544,-0.34584,1.044364543,3.84,-0.19,3.844697647
22/07/2019 06:30,5.23696,-0.4196,5.253742875,0.97696,-0.3496,1.037627583,4.26,-0.07,4.260575079
22/07/2019 07:00,5.71832,-0.33192,5.727945051,0.92832,-0.33192,0.985874692,4.79,0,4.79
22/07/2019 07:30,6.03848,-0.7216,6.081442861,0.91848,-0.3216,0.973155728,5.12,-0.4,5.135601231
22/07/2019 08:00,5.91216,-1.47552,6.09350434,0.90216,-0.31552,0.955743447,5.01,-1.16,5.142538284
22/07/2019 08:30,6.09672,-1.40648,6.256850705,0.93672,-0.31648,0.988738564,5.16,-1.09,5.273869547
22/07/2019 09:00,6.73312,-0.54984,6.755533211,1.04312,-0.32984,1.094026398,5.69,-0.22,5.694251487
22/07/2019 09:30,7.03104,0.09584,7.031693166,1.21104,-0.32416,1.253673637,5.82,0.42,5.83513496
22/07/2019 10:00,6.85904,0.04392,6.859180613,1.34904,-0.33608,1.390272883,5.51,0.38,5.523087904
22/07/2019 10:30,6.69688,0.04432,6.697026653,1.38688,-0.33568,1.426925785,5.31,0.38,5.323579623
22/07/2019 11:00,6.32592,0.24624,6.330710701,1.39592,-0.33376,1.435265963,4.93,0.58,4.964000403
22/07/2019 11:30,6.54288,0.1672,6.545016007,1.51288,-0.3328,1.549051882,5.03,0.5,5.054789808
22/07/2019 12:00,6.44584,-0.4824,6.463865954,1.41584,-0.3424,1.456653928,5.03,-0.14,5.031947933
22/07/2019 12:30,6.12368,-0.7228,6.166189795,1.58368,-0.3528,1.622501212,4.54,-0.37,4.55505214
22/07/2019 13:00,5.89296,-0.84688,5.953501768,1.46296,-0.32688,1.499033854,4.43,-0.52,4.460414779
22/07/2019 13:30,5.36568,-0.86208,5.434492045,1.39568,-0.34208,1.436990393,3.97,-0.52,4.003910588
22/07/2019 14:00,5.34464,-0.72184,5.393165093,1.37464,-0.38184,1.426687392,3.97,-0.34,3.984532595
22/07/2019 14:30,5.64864,-0.67848,5.68924151,1.40864,-0.38848,1.461226663,4.24,-0.29,4.249905881
22/07/2019 15:00,5.23328,-0.79176,5.292835106,1.53328,-0.34176,1.570906571,3.7,-0.45,3.727264412
22/07/2019 15:30,5.51448,-0.72016,5.561305611,1.49448,-0.35016,1.534953581,4.02,-0.37,4.036991454
22/07/2019 16:00,5.99728,-0.72072,6.040430839,1.66728,-0.35072,1.703768504,4.33,-0.37,4.345779562
22/07/2019 16:30,6.3648,-0.65848,6.398771363,1.6548,-0.34848,1.69109472,4.71,-0.31,4.720190674
22/07/2019 17:00,6.95744,-0.4232,6.970299104,1.66744,-0.3532,1.704437266,5.29,-0.07,5.290463118
22/07/2019 17:30,7.69048,-0.41568,7.701705817,1.66048,-0.34568,1.696080332,6.03,-0.07,6.030406288
22/07/2019 18:00,7.93696,-0.43928,7.949106928,1.54696,-0.32928,1.581616439,6.39,-0.11,6.390946722
22/07/2019 18:30,8.4044,-0.47384,8.417746949,1.3044,-0.31384,1.341623981,7.1,-0.16,7.101802588
22/07/2019 19:00,8.23336,-0.68776,8.262035506,1.19336,-0.29776,1.22994679,7.04,-0.39,7.050794281
22/07/2019 19:30,7.89816,-0.92552,7.952202126,0.90816,-0.25552,0.943421993,6.99,-0.67,7.022036742
22/07/2019 20:00,7.57624,-1.06416,7.650611024,0.69624,-0.24416,0.737810439,6.88,-0.82,6.928693961
22/07/2019 20:30,7.51304,-1.19696,7.607790959,0.53304,-0.22696,0.5793466,6.98,-0.97,7.047077408
22/07/2019 21:00,7.05872,-1.50184,7.216720268,0.42872,-0.22184,0.482715055,6.63,-1.28,6.752429193
22/07/2019 21:30,6.65672,-1.70048,6.870484218,0.39672,-0.19048,0.440078844,6.26,-1.51,6.439541909
22/07/2019 22:00,6.53512,-1.69856,6.752251438,0.39512,-0.18856,0.437806679,6.14,-1.51,6.322950261
22/07/2019 22:30,6.35672,-1.71016,6.582745353,0.41672,-0.20016,0.462298155,5.94,-1.51,6.128923233
22/07/2019 23:00,5.75936,-1.71488,6.009246294,0.39936,-0.20488,0.448847662,5.36,-1.51,5.56863538
22/07/2019 23:30,5.56048,-1.00768,5.651049178,0.42048,-0.20768,0.468971655,5.14,-0.8,5.201884274
23/07/2019 00:00,5.15192,-0.998,5.247693178,0.40192,-0.198,0.448044291,4.75,-0.8,4.816897342
23/07/2019 00:30,5.0464,-0.76016,5.103331871,0.3664,-0.17016,0.403984388,4.68,-0.59,4.717043566
23/07/2019 01:00,4.79376,-0.97864,4.892634381,0.33376,-0.13864,0.361409445,4.46,-0.84,4.53841382
23/07/2019 01:30,4.88288,-0.55248,4.914036146,0.35288,-0.13248,0.3769287,4.53,-0.42,4.549428536
23/07/2019 02:00,5.0808,-0.5112,5.106452201,0.3708,-0.1812,0.412705803,4.71,-0.33,4.721546357
23/07/2019 02:30,5.2332,-0.5336,5.260333754,0.4032,-0.2036,0.451689274,4.83,-0.33,4.841260167
23/07/2019 03:00,5.03248,-0.5288,5.060186201,0.46248,-0.1988,0.503397646,4.57,-0.33,4.58189917
23/07/2019 03:30,4.9964,-0.52928,5.024355708,0.4664,-0.19928,0.507189785,4.53,-0.33,4.542003963
23/07/2019 04:00,5.02656,-0.5188,5.053262201,0.42656,-0.1888,0.466474944,4.6,-0.33,4.611821766
23/07/2019 04:30,4.92432,-0.51216,4.950882278,0.38432,-0.18216,0.425304747,4.54,-0.33,4.551977592
23/07/2019 05:00,4.93408,-0.51048,4.960416845,0.39408,-0.18048,0.433442126,4.54,-0.33,4.551977592
23/07/2019 05:30,5.1076,-0.51264,5.13326188,0.4076,-0.18264,0.446648777,4.7,-0.33,4.711570863
23/07/2019 06:00,5.31016,-0.52464,5.336014089,0.39016,-0.19464,0.436015545,4.92,-0.33,4.931054654
23/07/2019 06:30,5.4868,-0.5408,5.513387242,0.4568,-0.2108,0.503093311,5.03,-0.33,5.040813426
23/07/2019 07:00,5.74848,-1.02352,5.838888208,0.54848,-0.22352,0.592276541,5.2,-0.8,5.261178575
23/07/2019 07:30,6.67648,-0.26696,6.681815085,0.67648,-0.24696,0.720148896,6,-0.02,6.000033333
23/07/2019 08:00,6.96144,-0.17928,6.963748142,0.82144,-0.25928,0.861388293,6.14,0.08,6.140521151
23/07/2019 08:30,6.56032,-0.47608,6.577571791,1.02032,-0.26608,1.054443677,5.54,-0.21,5.543978716
23/07/2019 09:00,6.2624,-0.59896,6.29097821,1.2524,-0.28896,1.285302938,5.01,-0.31,5.019581656
23/07/2019 09:30,6.29624,-0.4504,6.312329071,1.78624,-0.3304,1.81653998,4.51,-0.12,4.51159617
23/07/2019 10:00,5.69808,-0.314,5.706725128,2.41808,-0.384,2.448380462,3.28,0.07,3.280746866
23/07/2019 10:30,5.382,-0.18984,5.385347085,2.682,-0.40984,2.713133396,2.7,0.22,2.708948135
23/07/2019 11:00,4.71736,-0.03296,4.717475144,3.11736,-0.45296,3.15009621,1.6,0.42,1.654206759
23/07/2019 11:30,4.79432,-0.1896,4.798067572,3.19432,-0.4096,3.220473944,1.6,0.22,1.615054179
23/07/2019 12:00,3.83872,0.1928,3.843558648,3.49872,-0.4972,3.533871741,0.34,0.69,0.769220385
23/07/2019 12:30,3.5912,0.25168,3.60000837,3.6312,-0.51832,3.668006143,-0.04,0.77,0.771038261
23/07/2019 13:00,3.34344,0.26144,3.353646062,3.63344,-0.50856,3.668858066,-0.29,0.77,0.822800097
23/07/2019 13:30,3.24792,0.29552,3.261336597,3.62792,-0.47448,3.658816038,-0.38,0.77,0.858661749
23/07/2019 14:00,3.28472,0.32128,3.300394873,3.58472,-0.44872,3.61269527,-0.3,0.77,0.826377638
23/07/2019 14:30,3.49728,0.36992,3.516789474,3.57728,-0.52008,3.614888021,-0.08,0.89,0.893588272
23/07/2019 15:00,3.55072,0.34936,3.567865598,3.56072,-0.54064,3.601530026,-0.01,0.89,0.890056178
23/07/2019 15:30,3.81104,0.36216,3.828209209,3.47104,-0.52784,3.510944851,0.34,0.89,0.952732911
23/07/2019 16:00,4.08256,0.46696,4.109178482,3.36256,-0.53304,3.404547164,0.72,1,1.232233744
23/07/2019 16:30,4.75936,0.95616,4.854456669,3.13936,-0.51384,3.181133879,1.62,1.47,2.187532857
23/07/2019 17:00,5.61416,0.89736,5.685424124,2.79416,-0.48264,2.835537246,2.82,1.38,3.139554108
23/07/2019 17:30,6.31008,0.9152,6.376103877,2.57008,-0.4648,2.611771477,3.74,1.38,3.986477142
23/07/2019 18:00,6.74264,0.73032,6.782076487,2.21264,-0.43968,2.255902097,4.53,1.17,4.678653652
23/07/2019 18:30,7.27896,0.61264,7.304696192,1.81896,-0.39736,1.861856721,5.46,1.01,5.552630007
23/07/2019 19:00,7.14672,-0.0076,7.146724041,1.31672,-0.3576,1.364415376,5.83,0.35,5.840496554
23/07/2019 19:30,6.79232,-1.0248,6.869193986,0.91232,-0.3448,0.975302426,5.88,-0.68,5.919189134
23/07/2019 20:00,7.02416,-0.73496,7.062505923,0.64416,-0.29496,0.708479715,6.38,-0.44,6.395154416
23/07/2019 20:30,7.18256,-0.54696,7.203355704,0.45256,-0.27696,0.530582129,6.73,-0.27,6.73541387
23/07/2019 21:00,7.17072,-0.57104,7.193421439,0.44072,-0.23104,0.497607878,6.73,-0.34,6.738582937
23/07/2019 21:30,7.14544,-0.62832,7.173011837,0.50544,-0.22832,0.554616639,6.64,-0.4,6.652037282
23/07/2019 22:00,7.0364,-0.63104,7.064639866,0.5464,-0.23104,0.593238941,6.49,-0.4,6.502314972
23/07/2019 22:30,6.84488,-0.72792,6.883476574,0.50488,-0.22792,0.55394164,6.34,-0.5,6.359685527
23/07/2019 23:00,6.37872,-0.71808,6.419011429,0.49872,-0.21808,0.544316567,5.88,-0.5,5.901220213
23/07/2019 23:30,5.76176,-0.79552,5.816419033,0.50176,-0.22552,0.550111232,5.26,-0.57,5.290793891
24/07/2019 00:00,5.59744,-0.55384,5.624773178,0.46744,-0.21384,0.514030835,5.13,-0.34,5.141254711
24/07/2019 00:30,4.80512,-1.396,5.003797979,0.41512,-0.206,0.463422717,4.39,-1.19,4.5484283
24/07/2019 01:00,4.53872,-1.92304,4.92930645,0.29872,-0.11304,0.319392674,4.24,-1.81,4.610173533
24/07/2019 01:30,4.54808,-1.9184,4.936120972,0.26808,-0.1084,0.289166814,4.28,-1.81,4.646988272
24/07/2019 02:00,4.51704,-1.86832,4.88817655,0.23704,-0.09832,0.25662187,4.28,-1.77,4.631554815
24/07/2019 02:30,4.672,-1.69808,4.971021996,0.242,-0.09808,0.261120061,4.43,-1.6,4.710084925
24/07/2019 03:00,4.85112,-0.93832,4.94103326,0.24112,-0.09832,0.260395232,4.61,-0.84,4.685904395
24/07/2019 03:30,4.76152,-0.94664,4.854709054,0.25152,-0.10664,0.273192972,4.51,-0.84,4.587559264
24/07/2019 04:00,4.65544,-0.97768,4.756992724,0.29544,-0.13768,0.325945664,4.36,-0.84,4.440180177
24/07/2019 04:30,4.83856,-0.97368,4.935556262,0.30856,-0.13368,0.336273127,4.53,-0.84,4.607222591
24/07/2019 05:00,4.91048,-0.96824,5.005027725,0.27048,-0.12824,0.299340822,4.64,-0.84,4.715421508
24/07/2019 05:30,4.98264,-0.96736,5.075675988,0.27264,-0.12736,0.300920487,4.71,-0.84,4.784318133
24/07/2019 06:00,5.04184,-0.95616,5.131704642,0.28184,-0.11616,0.304839189,4.76,-0.84,4.83354942
24/07/2019 06:30,5.09376,-1.66776,5.359833426,0.38376,-0.14776,0.411223486,4.71,-1.52,4.949191853
24/07/2019 07:00,5.7528,-1.44328,5.931084639,0.4128,-0.17328,0.447693867,5.34,-1.27,5.488943432
24/07/2019 07:30,6.52832,-1.02952,6.608999429,0.58832,-0.18952,0.618092431,5.94,-0.84,5.999099932
24/07/2019 08:00,6.83264,-1.29648,6.954554605,0.66264,-0.20648,0.694064666,6.17,-1.09,6.265540679
24/07/2019 08:30,7.45152,-0.52896,7.470271012,0.70152,-0.23896,0.741102012,6.75,-0.29,6.756226758
24/07/2019 09:00,6.74328,-0.49408,6.761356388,0.95328,-0.27408,0.991898485,5.79,-0.22,5.794178113
24/07/2019 09:30,7.00704,-0.57936,7.030950688,1.13704,-0.25936,1.166245073,5.87,-0.32,5.878715846
24/07/2019 10:00,7.19768,-0.58024,7.221030109,1.51768,-0.26024,1.539830328,5.68,-0.32,5.689006943
24/07/2019 10:30,6.40096,-0.4852,6.419323014,1.82096,-0.3352,1.85155458,4.58,-0.15,4.582455674
24/07/2019 11:00,6.29104,-0.36152,6.301418967,1.65104,-0.35152,1.688046028,4.64,-0.01,4.640010776
24/07/2019 11:30,6.01384,-0.20152,6.017215457,2.27384,-0.42152,2.312580259,3.74,0.22,3.746465001
24/07/2019 12:00,5.88592,-0.32184,5.894712481,2.01592,-0.33184,2.043049493,3.87,0.01,3.87001292
24/07/2019 12:30,5.4544,-0.66,5.49418596,2.6744,-0.43,2.708747932,2.78,-0.23,2.789498163
24/07/2019 13:00,5.30224,-1.1432,5.424081052,1.85224,-0.3632,1.887513512,3.45,-0.78,3.537075063
24/07/2019 13:30,5.8172,-1.14968,5.929720056,1.7372,-0.36968,1.776098855,4.08,-0.78,4.153889743
24/07/2019 14:00,5.02128,-1.09856,5.140047365,1.86128,-0.41856,1.907761964,3.16,-0.68,3.232336616
24/07/2019 14:30,4.93072,-0.9528,5.021934643,2.07072,-0.4528,2.119648357,2.86,-0.5,2.903377344
24/07/2019 15:00,4.04312,-0.6192,4.090260135,2.64312,-0.5492,2.699574777,1.4,-0.07,1.401748908
24/07/2019 15:30,4.3424,-0.7964,4.414826239,2.6624,-0.5264,2.713940073,1.68,-0.27,1.701558109
24/07/2019 16:00,4.65776,-0.63176,4.700409441,3.23776,-0.59176,3.291393279,1.42,-0.04,1.420563269
24/07/2019 16:30,5.29672,-0.78032,5.353890367,2.72672,-0.46032,2.765302237,2.57,-0.32,2.589845555
24/07/2019 17:00,5.30112,0.04184,5.301285112,3.00112,-0.51816,3.045523114,2.3,0.56,2.36719243
24/07/2019 17:30,6.29208,0.698,6.330677272,2.60208,-0.442,2.639353013,3.69,1.14,3.862084929
24/07/2019 18:00,6.84192,0.5444,6.863544321,2.02192,-0.3656,2.054707728,4.82,0.91,4.905150354
24/07/2019 18:30,6.96976,0.47512,6.985935404,1.79976,-0.35488,1.834414313,5.17,0.83,5.236200913
24/07/2019 19:00,7.0932,0.36552,7.10261157,1.5532,-0.32448,1.586731707,5.54,0.69,5.582803955
24/07/2019 19:30,7.31048,0.27344,7.315592065,1.06048,-0.28656,1.098514663,6.25,0.56,6.275037848
24/07/2019 20:00,7.53344,0.10688,7.534198137,0.84344,-0.24312,0.877780364,6.69,0.35,6.6991492
24/07/2019 20:30,7.3748,-0.0004,7.374800011,0.4948,-0.2204,0.541667056,6.88,0.22,6.883516543
24/07/2019 21:00,7.30024,-0.08304,7.300712273,0.37024,-0.22304,0.432231997,6.93,0.14,6.931413997
24/07/2019 21:30,7.24744,-0.12392,7.248499343,0.31744,-0.21392,0.382792267,6.93,0.09,6.930584391
24/07/2019 22:00,7.29608,-0.11216,7.296942047,0.36608,-0.20216,0.418190426,6.93,0.09,6.930584391
24/07/2019 22:30,6.85416,-0.63752,6.883744697,0.38416,-0.20752,0.436627365,6.47,-0.43,6.484273282
24/07/2019 23:00,6.09408,-1.17648,6.206602632,0.44408,-0.21648,0.494035056,5.65,-0.96,5.730977229
24/07/2019 23:30,5.72736,-0.81952,5.785694911,0.51736,-0.22952,0.565986572,5.21,-0.59,5.243300487
25/07/2019 00:00,4.84752,-1.65136,5.121078012,0.56752,-0.23136,0.612867359,4.28,-1.42,4.509412379
25/07/2019 00:30,4.95,-0.93944,5.038357621,0.62,-0.22944,0.661092061,4.33,-0.71,4.387824062
25/07/2019 01:00,4.70608,-0.9528,4.801563996,0.64608,-0.2428,0.690196498,4.06,-0.71,4.121613762
25/07/2019 01:30,4.67856,-0.94152,4.772356188,0.61856,-0.23152,0.660468004,4.06,-0.71,4.121613762
25/07/2019 02:00,4.63584,-1.016,4.745868572,0.57584,-0.216,0.61501846,4.06,-0.8,4.138067182
25/07/2019 02:30,4.7372,-0.97264,4.836020307,0.5472,-0.21264,0.587063548,4.19,-0.76,4.258368232
25/07/2019 03:00,4.62784,-0.97968,4.730399134,0.52784,-0.21968,0.571729279,4.1,-0.76,4.169844122
25/07/2019 03:30,4.70976,-0.93384,4.801447324,0.53976,-0.22384,0.584333127,4.17,-0.71,4.23001182
25/07/2019 04:00,4.7492,-0.92704,4.838832897,0.5792,-0.21704,0.61852971,4.17,-0.71,4.23001182
25/07/2019 04:30,4.73536,-0.94192,4.828130862,0.56536,-0.23192,0.611080041,4.17,-0.71,4.23001182
25/07/2019 05:00,4.88768,-0.94008,4.977264931,0.58768,-0.23008,0.631113769,4.3,-0.71,4.358222115
25/07/2019 05:30,4.90136,-0.96024,4.994536085,0.69136,-0.25024,0.735254179,4.21,-0.71,4.269449613
25/07/2019 06:00,4.946,-0.89952,5.027131611,0.786,-0.27952,0.83422265,4.16,-0.62,4.205948169
25/07/2019 06:30,5.182,-0.8752,5.25538762,0.902,-0.3052,0.952234761,4.28,-0.57,4.317788786
25/07/2019 07:00,5.67248,-0.74176,5.720772435,1.01248,-0.32176,1.062377168,4.66,-0.42,4.678888757
25/07/2019 07:30,5.97096,-1.00864,6.055552656,1.21096,-0.34864,1.260148393,4.76,-0.66,4.805538471
25/07/2019 08:00,6.3452,-0.22648,6.349240603,1.5152,-0.39648,1.566214363,4.83,0.17,4.832990792
25/07/2019 08:30,6.10544,-0.4128,6.119379171,1.72544,-0.4228,1.776486148,4.38,0.01,4.380011416
25/07/2019 09:00,5.99752,-0.27224,6.003695593,2.18752,-0.44224,2.231775071,3.81,0.17,3.813790765
25/07/2019 09:30,5.54896,-0.18544,5.552057733,2.49896,-0.46544,2.54193538,3.05,0.28,3.062825493
25/07/2019 10:00,5.33264,0.24056,5.338063177,2.85264,-0.47944,2.892648904,2.48,0.72,2.582401983
25/07/2019 10:30,5.06072,1.17592,5.195543741,3.16072,-0.52408,3.203874337,1.9,1.7,2.549509757
25/07/2019 11:00,4.27824,0.6504,4.327396175,3.50824,-0.5896,3.557439537,0.77,1.24,1.459623239
25/07/2019 11:30,3.95208,0.38416,3.970707145,3.76208,-0.61584,3.812152257,0.19,1,1.017889974
25/07/2019 12:00,3.8452,0.41712,3.867758024,3.9152,-0.64288,3.967629738,-0.07,1.06,1.062308806
25/07/2019 12:30,3.92288,0.39264,3.942480649,3.99288,-0.66736,4.048266303,-0.07,1.06,1.062308806
25/07/2019 13:00,3.5796,0.3744,3.599126494,3.9696,-0.6456,4.021756273,-0.39,1.02,1.092016483
25/07/2019 13:30,3.19536,0.3,3.209412022,3.91536,-0.62,3.964144792,-0.72,0.92,1.168246549
25/07/2019 14:00,3.07712,0.33864,3.095697748,4.00712,-0.64136,4.058121899,-0.93,0.98,1.351036639
25/07/2019 14:30,3.2252,0.43584,3.254515562,3.9952,-0.65416,4.048400715,-0.77,1.09,1.33454112
25/07/2019 15:00,3.21216,0.40056,3.237038798,3.83216,-0.62944,3.883509364,-0.62,1.03,1.202206305
25/07/2019 15:30,3.48808,0.362,3.506814236,3.70808,-0.608,3.757595147,-0.22,0.97,0.994635612
25/07/2019 16:00,3.76464,0.35864,3.78168441,3.51464,-0.57136,3.560778929,0.25,0.93,0.963016095
25/07/2019 16:30,4.17752,0.2704,4.186261997,3.24752,-0.5096,3.28726,0.93,0.78,1.213795699
25/07/2019 17:00,4.99736,0.18928,5.0009433,3.06736,-0.49072,3.106364996,1.93,0.68,2.046289325
25/07/2019 17:30,6.11368,0.04896,6.113876039,2.65368,-0.41104,2.685325199,3.46,0.46,3.490444098
25/07/2019 18:00,7.67552,-0.42768,7.687425932,2.22552,-0.25768,2.240387969,5.45,-0.17,5.452650732
25/07/2019 18:30,8.22792,-0.33496,8.234735316,1.69792,-0.26496,1.718469123,6.53,-0.07,6.530375181
25/07/2019 19:00,8.07472,-0.35376,8.082465541,1.29472,-0.33376,1.33704735,6.78,-0.02,6.780029498
25/07/2019 19:30,7.92736,-0.36408,7.93571615,1.18736,-0.34408,1.236209859,6.74,-0.02,6.740029674
25/07/2019 20:00,7.60088,-0.58064,7.623025619,0.95088,-0.36064,1.016972951,6.65,-0.22,6.653638103
25/07/2019 20:30,7.4268,-0.6472,7.454946417,0.8768,-0.3572,0.946768229,6.55,-0.29,6.556416704
25/07/2019 21:00,7.26592,-0.6976,7.299331422,0.80592,-0.3276,0.869959083,6.46,-0.37,6.470587299
25/07/2019 21:30,7.06064,-0.76472,7.101931701,0.73064,-0.31472,0.795539746,6.33,-0.45,6.345975102
25/07/2019 22:00,6.99784,-0.76152,7.039153172,0.74784,-0.31152,0.810129234,6.25,-0.45,6.266179059
25/07/2019 22:30,6.80488,-0.40664,6.81701899,0.75488,-0.30664,0.814783348,6.05,-0.1,6.05082639
25/07/2019 23:00,6.54696,0.0324,6.547040171,0.76696,-0.3076,0.826344602,5.78,0.34,5.789991364
25/07/2019 23:30,5.59544,-0.95224,5.67588846,0.80544,-0.30224,0.860280542,4.79,-0.65,4.833901116
26/07/2019 00:00,5.39568,-0.43896,5.413506123,0.75568,-0.30896,0.816399745,4.64,-0.13,4.641820763
26/07/2019 00:30,5.26664,-0.13896,5.268472907,0.75664,-0.30896,0.817288426,4.51,0.17,4.513202854
26/07/2019 01:00,5.08864,-0.1368,5.090478493,0.73864,-0.3068,0.799822036,4.35,0.17,4.353320572
26/07/2019 01:30,4.54544,-1.4404,4.768204794,0.67544,-0.3004,0.739228891,3.87,-1.14,4.034414456
26/07/2019 02:00,4.7848,-1.08536,4.906354795,0.7248,-0.29536,0.782670154,4.06,-0.79,4.136145549
26/07/2019 02:30,4.88408,-0.86192,4.959550739,0.68408,-0.28192,0.739894812,4.2,-0.58,4.239858488
26/07/2019 03:00,4.83328,-0.59008,4.869167276,0.67328,-0.28008,0.729212428,4.16,-0.31,4.17153449
26/07/2019 03:30,4.86928,-0.20848,4.87374103,0.70928,-0.30848,0.773458486,4.16,0.1,4.161201749
26/07/2019 04:00,4.79208,-0.20576,4.796495377,0.75208,-0.30576,0.811858057,4.04,0.1,4.041237434
26/07/2019 04:30,4.83368,-0.19152,4.837472713,0.79368,-0.29152,0.845524602,4.04,0.1,4.041237434
26/07/2019 05:00,4.7848,-0.28576,4.793325549,0.7448,-0.28576,0.797737938,4.04,0,4.04
26/07/2019 05:30,4.65824,-0.84128,4.733598202,0.78824,-0.30128,0.8438554,3.87,-0.54,3.907492802
26/07/2019 06:00,4.76896,-1.03792,4.880600107,0.74896,-0.29792,0.806038093,4.02,-0.74,4.087542049
26/07/2019 06:30,4.9108,-1.35288,5.093745276,0.8908,-0.30288,0.940883061,4.02,-1.05,4.154864619
26/07/2019 07:00,5.6224,-0.64768,5.659582241,0.9424,-0.32768,0.997743425,4.68,-0.32,4.690927414
26/07/2019 07:30,5.99256,-0.37624,6.004359407,1.10256,-0.34624,1.155647304,4.89,-0.03,4.890092024
26/07/2019 08:00,6.3172,-0.54128,6.340346984,1.2672,-0.34128,1.312352041,5.05,-0.2,5.053958844
26/07/2019 08:30,6.40256,-0.82128,6.455019395,1.58256,-0.35128,1.621077972,4.82,-0.47,4.842860725
26/07/2019 09:00,6.7792,-1.07192,6.863422261,1.6692,-0.39192,1.714593225,5.11,-0.68,5.155046072
26/07/2019 09:30,6.676,-1.20848,6.784497027,1.606,-0.34848,1.643372846,5.07,-0.86,5.142421609
26/07/2019 10:00,6.31768,-1.20528,6.43162347,1.80768,-0.34528,1.84036009,4.51,-0.86,4.591263443
26/07/2019 10:30,5.97928,-1.03656,6.068463228,2.14928,-0.30656,2.171032831,3.83,-0.73,3.898948576
26/07/2019 11:00,5.43576,-0.89608,5.5091239,2.10576,-0.31608,2.129350075,3.33,-0.58,3.380133133
26/07/2019 11:30,5.13576,-0.95976,5.224669371,2.17576,-0.30976,2.197699442,2.96,-0.65,3.030528007
26/07/2019 12:00,5.42848,-0.87488,5.498527996,2.09848,-0.34488,2.126631262,3.33,-0.53,3.371913403
26/07/2019 12:30,5.44696,-0.91088,5.522596818,1.93696,-0.38088,1.974052587,3.51,-0.53,3.549788726
26/07/2019 13:00,5.00264,-0.92608,5.087635122,2.52264,-0.39608,2.553544974,2.48,-0.53,2.536000789
26/07/2019 13:30,5.2788,-0.80512,5.339845284,2.6988,-0.42512,2.732077681,2.58,-0.38,2.607834351
26/07/2019 14:00,5.78904,-0.83216,5.848544638,2.93904,-0.45216,2.973618131,2.85,-0.38,2.875221731
26/07/2019 14:30,4.89408,-0.57776,4.928065103,2.86408,-0.48776,2.905316517,2.03,-0.09,2.031994094
26/07/2019 15:00,4.30304,-0.63032,4.348960398,2.46304,-0.46032,2.505685643,1.84,-0.17,1.847836573
26/07/2019 15:30,4.96272,-0.81456,5.029124953,2.32272,-0.40456,2.357688909,2.64,-0.41,2.671647432
26/07/2019 16:00,4.88328,-0.65656,4.927219763,2.11328,-0.41656,2.153943962,2.77,-0.24,2.780377672
26/07/2019 16:30,5.17184,-0.64112,5.211426277,2.04184,-0.40112,2.080867088,3.13,-0.24,3.139187793
26/07/2019 17:00,5.84848,-0.62632,5.881921034,1.74848,-0.38632,1.79064945,4.1,-0.24,4.107018383
26/07/2019 17:30,6.14928,-0.45104,6.165799348,1.66928,-0.41104,1.719142112,4.48,-0.04,4.480178568
26/07/2019 18:00,7.25288,-0.75936,7.292523288,1.54288,-0.32936,1.577642768,5.71,-0.43,5.726168003
26/07/2019 18:30,7.02656,-0.83648,7.076174406,1.45656,-0.33648,1.494920006,5.57,-0.5,5.592396624
26/07/2019 19:00,7.05376,-0.93384,7.115306549,1.15376,-0.32384,1.198346562,5.9,-0.61,5.931450076
26/07/2019 19:30,7.10576,-1.0788,7.187185445,0.92576,-0.2888,0.96976132,6.18,-0.79,6.230288918
26/07/2019 20:00,6.90792,-1.18584,7.00896392,0.72792,-0.27584,0.778431264,6.18,-0.91,6.246639096
26/07/2019 20:30,6.9292,-1.33624,7.05686545,0.5092,-0.24624,0.565613629,6.42,-1.09,6.51187377
26/07/2019 21:00,6.93128,-1.3768,7.066698004,0.38128,-0.2168,0.438607659,6.55,-1.16,6.651924534
26/07/2019 21:30,6.84128,-1.31232,6.966010036,0.29128,-0.15232,0.328702633,6.55,-1.16,6.651924534
26/07/2019 22:00,6.84096,-1.3548,6.973823683,0.29096,-0.1348,0.32066924,6.55,-1.22,6.662649623
26/07/2019 22:30,6.56032,-1.34488,6.696752998,0.28032,-0.12488,0.306878342,6.28,-1.22,6.397405724
26/07/2019 23:00,6.04872,-1.3516,6.197889657,0.27872,-0.1316,0.308226213,5.77,-1.22,5.897567295
26/07/2019 23:30,5.90032,-0.86888,5.963952427,0.29032,-0.13888,0.321828148,5.61,-0.73,5.657296174
27/07/2019 00:00,5.5568,-0.70064,5.600796608,0.2868,-0.13064,0.315152423,5.27,-0.57,5.300735798
27/07/2019 00:30,4.84432,-1.72512,5.142321973,0.28432,-0.11512,0.30674171,4.56,-1.61,4.835876343
27/07/2019 01:00,4.53424,-1.73056,4.85326388,0.28424,-0.12056,0.308750856,4.25,-1.61,4.544733215
27/07/2019 01:30,4.60784,-1.66984,4.901076932,0.27784,-0.11984,0.302583362,4.33,-1.55,4.599065122
27/07/2019 02:00,4.61632,-1.66576,4.90766408,0.28632,-0.11576,0.308835749,4.33,-1.55,4.599065122
27/07/2019 02:30,4.57264,-1.71096,4.882255697,0.29264,-0.12096,0.316653582,4.28,-1.59,4.565796754
27/07/2019 03:00,4.4788,-1.78152,4.820110263,0.2888,-0.14152,0.321610557,4.19,-1.64,4.499522197
27/07/2019 03:30,4.4808,-1.78248,4.822323464,0.2908,-0.14248,0.323828952,4.19,-1.64,4.499522197
27/07/2019 04:00,4.47848,-1.8052,4.828615759,0.28848,-0.1652,0.332433077,4.19,-1.64,4.499522197
27/07/2019 04:30,4.47368,-1.81328,4.827193501,0.28368,-0.17328,0.332415855,4.19,-1.64,4.499522197
27/07/2019 05:00,4.48192,-1.79664,4.828614933,0.29192,-0.15664,0.331290471,4.19,-1.64,4.499522197
27/07/2019 05:30,4.52096,-1.79896,4.865730819,0.29096,-0.15896,0.331550906,4.23,-1.64,4.536794022
27/07/2019 06:00,4.58472,-1.72608,4.898878407,0.27472,-0.12608,0.302270152,4.31,-1.6,4.59740144
27/07/2019 06:30,4.94208,-1.64992,5.210219835,0.31208,-0.12992,0.338043093,4.63,-1.52,4.87312015
27/07/2019 07:00,5.2592,-1.53016,5.477277998,0.4192,-0.15016,0.445282681,4.84,-1.38,5.032891813
27/07/2019 07:30,5.8176,-1.39344,5.982152187,0.5376,-0.14344,0.556407039,5.28,-1.25,5.425946922
27/07/2019 08:00,6.12128,-1.39712,6.278695178,0.67128,-0.14712,0.687212582,5.45,-1.25,5.591511424
27/07/2019 08:30,6.6116,-1.41448,6.761213518,0.7616,-0.16448,0.779158668,5.85,-1.25,5.982056503
27/07/2019 09:00,6.89592,-1.4512,7.046963466,0.93592,-0.2012,0.957302296,5.96,-1.25,6.089671584
27/07/2019 09:30,6.85008,-1.36272,6.984311119,1.05008,-0.22272,1.073439428,5.8,-1.14,5.910972847
27/07/2019 10:00,6.58424,-1.3844,6.728207766,1.06424,-0.2444,1.091942369,5.52,-1.14,5.636488268
27/07/2019 10:30,6.57024,-1.3756,6.712699086,1.40024,-0.2356,1.419922328,5.17,-1.14,5.294194934
27/07/2019 11:00,5.42016,-1.33648,5.582500624,1.81016,-0.28648,1.832689285,3.61,-1.05,3.759601043
27/07/2019 11:30,5.06272,-1.15632,5.193092503,2.31272,-0.31632,2.334251945,2.75,-0.84,2.875430403
27/07/2019 12:00,4.88136,-1.1376,5.01216612,2.38136,-0.3476,2.406595356,2.5,-0.79,2.621850492
27/07/2019 12:30,4.50624,-0.92328,4.599852704,2.79624,-0.44328,2.831157943,1.71,-0.48,1.776091214
27/07/2019 13:00,3.5752,-0.65584,3.634856413,2.7252,-0.49584,2.769940856,0.85,-0.16,0.864927743
27/07/2019 13:30,3.5496,-0.5936,3.598891652,3.3596,-0.5536,3.404906037,0.19,-0.04,0.194164878
27/07/2019 14:00,3.25792,-0.59824,3.312390953,3.40792,-0.55824,3.453339054,-0.15,-0.04,0.155241747
27/07/2019 14:30,3.26664,-0.54864,3.312392299,3.53664,-0.55864,3.580488953,-0.27,0.01,0.270185122
27/07/2019 15:00,3.41592,-0.62856,3.473268939,3.68592,-0.57856,3.731050512,-0.27,-0.05,0.274590604
27/07/2019 15:30,2.97656,-0.50568,3.019208786,4.05656,-0.62568,4.104528535,-1.08,0.12,1.086646217
27/07/2019 16:00,3.19904,-0.48128,3.23504055,3.83904,-0.60128,3.885841705,-0.64,0.12,0.651152824
27/07/2019 16:30,3.8884,-0.55752,3.928165362,3.4784,-0.54752,3.521227728,0.41,-0.01,0.410121933
27/07/2019 17:00,4.12768,-0.61664,4.173486201,3.02768,-0.47664,3.064968494,1.1,-0.14,1.108873302
27/07/2019 17:30,5.22152,-0.69272,5.267269891,2.94152,-0.45272,2.97615445,2.28,-0.24,2.292596781
27/07/2019 18:00,5.79064,-0.76672,5.841178919,2.32064,-0.39672,2.354306006,3.47,-0.37,3.489670472
27/07/2019 18:30,6.30512,-0.92784,6.373023245,1.88512,-0.34784,1.9169429,4.42,-0.58,4.457891878
27/07/2019 19:00,6.38064,-1.03448,6.463955111,1.39064,-0.32448,1.427994006,4.99,-0.71,5.04025793
27/07/2019 19:30,6.62088,-1.09944,6.711543808,1.02088,-0.30944,1.066746965,5.6,-0.79,5.6554487
27/07/2019 20:00,6.66592,-1.28704,6.789032435,0.74592,-0.28704,0.799242521,5.92,-1,6.003865422
27/07/2019 20:30,6.79504,-1.36368,6.93052608,0.62504,-0.26368,0.678382004,6.17,-1.1,6.26728809
27/07/2019 21:00,6.66392,-1.34952,6.799193628,0.49392,-0.19952,0.532696158,6.17,-1.15,6.276256846
27/07/2019 21:30,6.5256,-1.47176,6.689509164,0.4356,-0.17176,0.468240171,6.09,-1.3,6.227206436
27/07/2019 22:00,6.51088,-1.55608,6.694247033,0.42088,-0.17608,0.456228167,6.09,-1.38,6.244397489
27/07/2019 22:30,6.19176,-1.5492,6.382625834,0.42176,-0.1692,0.454433865,5.77,-1.38,5.932731243
27/07/2019 23:00,5.90248,-1.5484,6.102197367,0.41248,-0.1684,0.445531492,5.49,-1.38,5.660786164
27/07/2019 23:30,5.3956,-1.6396,5.639218698,0.4656,-0.2096,0.510603094,4.93,-1.43,5.133205626
28/07/2019 00:00,5.06136,-1.7664,5.360740062,0.44136,-0.2164,0.491556314,4.62,-1.55,4.873079109
28/07/2019 00:30,4.74072,-1.81392,5.075897151,0.41072,-0.19392,0.454198068,4.33,-1.62,4.623126648
28/07/2019 01:00,4.71088,-1.80232,5.043882211,0.38088,-0.18232,0.422267873,4.33,-1.62,4.623126648
28/07/2019 01:30,4.67752,-1.69672,4.975746387,0.39752,-0.18672,0.439188466,4.28,-1.51,4.538557039
28/07/2019 02:00,4.83296,-1.49864,5.05998263,0.42296,-0.19864,0.467282582,4.41,-1.3,4.597618949
28/07/2019 02:30,4.99176,-0.89712,5.071734633,0.43176,-0.18712,0.470564121,4.56,-0.71,4.61494312
28/07/2019 03:00,5.01544,-0.41272,5.032392691,0.45544,-0.23272,0.51145302,4.56,-0.18,4.563551249
28/07/2019 03:30,4.95816,-0.4,4.974268849,0.44816,-0.22,0.499246818,4.51,-0.18,4.513590588
28/07/2019 04:00,4.93064,-0.40112,4.946929155,0.42064,-0.22112,0.475217912,4.51,-0.18,4.513590588
28/07/2019 04:30,4.952,-0.44032,4.971537559,0.402,-0.22032,0.458415644,4.55,-0.22,4.555315576
28/07/2019 05:00,4.80816,-0.44504,4.828712374,0.40816,-0.22504,0.466087532,4.4,-0.22,4.405496567
28/07/2019 05:30,4.91824,-0.44648,4.938464244,0.41824,-0.22648,0.475623683,4.5,-0.22,4.505374568
28/07/2019 06:00,4.97592,-0.39656,4.991697074,0.41592,-0.21656,0.468921827,4.56,-0.18,4.563551249
28/07/2019 06:30,5.18152,-0.42656,5.199048273,0.48152,-0.24656,0.540974439,4.7,-0.18,4.703445546
28/07/2019 07:00,5.28488,-0.73312,5.335487002,0.58488,-0.24312,0.633397149,4.7,-0.49,4.725473521
28/07/2019 07:30,5.3788,-0.9248,5.457723379,0.7388,-0.2548,0.781503986,4.64,-0.67,4.688123292
28/07/2019 08:00,5.62456,-0.86504,5.690691469,0.93456,-0.26504,0.971415768,4.69,-0.6,4.728223768
28/07/2019 08:30,6.214,-0.87368,6.275118544,1.234,-0.27368,1.263984471,4.98,-0.6,5.016014354
28/07/2019 09:00,6.32192,-0.76296,6.367792431,1.61192,-0.32296,1.643955367,4.71,-0.44,4.730507372
28/07/2019 09:30,6.51768,-1.01416,6.596110451,1.86768,-0.33416,1.897338,4.65,-0.68,4.699457415
28/07/2019 10:00,5.98384,-1.26536,6.116165226,2.38384,-0.38536,2.414786838,3.6,-0.88,3.705995143
28/07/2019 10:30,5.69568,-1.29304,5.840609823,2.63568,-0.41304,2.667847654,3.06,-0.88,3.184022613
28/07/2019 11:00,6.17656,0.20736,6.180039774,2.86656,-0.42264,2.897549103,3.31,0.63,3.369421315
28/07/2019 11:30,5.81064,0.45296,5.828268179,3.11064,-0.45704,3.1440367,2.7,0.91,2.849227966
28/07/2019 12:00,5.31896,0.45456,5.338348085,3.18896,-0.45544,3.221318282,2.13,0.91,2.316246964
28/07/2019 12:30,5.06048,0.30032,5.069383585,3.24048,-0.47968,3.27579052,1.82,0.78,1.980101008
28/07/2019 13:00,5.0216,0.24552,5.027598495,3.1216,-0.46448,3.155967083,1.9,0.71,2.028324432
28/07/2019 13:30,4.7092,0.24584,4.715612574,3.0592,-0.46416,3.094212201,1.65,0.71,1.796273921
28/07/2019 14:00,4.65312,0.14912,4.655508835,3.09312,-0.47088,3.128756831,1.56,0.62,1.678689965
28/07/2019 14:30,4.62312,0.13024,4.624954161,3.33312,-0.48976,3.368909882,1.29,0.62,1.431258188
28/07/2019 15:00,3.98016,0.44872,4.005374298,3.28016,-0.53128,3.322906569,0.7,0.98,1.204325537
28/07/2019 15:30,3.54928,0.56016,3.593211341,3.23928,-0.52984,3.282326209,0.31,1.09,1.133225485
28/07/2019 16:00,4.06888,0.57584,4.109425283,3.33888,-0.51416,3.37823625,0.73,1.09,1.311868896
28/07/2019 16:30,3.97992,0.71448,4.043543604,2.92992,-0.47552,2.968257145,1.05,1.19,1.587009767
28/07/2019 17:00,4.48752,0.71368,4.543916251,2.61752,-0.39632,2.647353488,1.87,1.11,2.174626405
28/07/2019 17:30,5.38392,0.65544,5.42366999,2.39392,-0.35456,2.420034248,2.99,1.01,3.155978454
28/07/2019 18:00,6.00904,0.32232,6.017678282,2.03904,-0.31768,2.063638705,3.97,0.64,4.021256023
28/07/2019 18:30,6.49312,0.15736,6.495026521,1.62312,-0.28264,1.647544811,4.87,0.44,4.889836398
28/07/2019 19:00,6.88808,0.03144,6.888151752,1.17808,-0.24856,1.204016013,5.71,0.28,5.716861027
28/07/2019 19:30,7.29232,-0.0508,7.29249694,0.79232,-0.1908,0.814969706,6.5,0.14,6.501507517
28/07/2019 20:00,7.18264,-0.14168,7.184037207,0.53264,-0.16168,0.556637936,6.65,0.02,6.650030075
28/07/2019 20:30,7.22728,-0.21224,7.230395703,0.41728,-0.15224,0.444184214,6.81,-0.06,6.810264312
28/07/2019 21:00,7.26984,-0.20968,7.272863214,0.33984,-0.14968,0.371342602,6.93,-0.06,6.930259735
28/07/2019 21:30,6.81192,-1.09432,6.899260131,0.31192,-0.16432,0.352555171,6.5,-0.93,6.566193722
28/07/2019 22:00,6.5028,-1.58408,6.692960278,0.3228,-0.12408,0.345826093,6.18,-1.46,6.350118109
28/07/2019 22:30,6.21592,-1.6356,6.4275072,0.31592,-0.1156,0.336405717,5.9,-1.52,6.092651311
28/07/2019 23:00,5.63832,-1.76424,5.907892619,0.30832,-0.13424,0.336276077,5.33,-1.63,5.573670245
28/07/2019 23:30,5.06296,-1.74152,5.354106449,0.28296,-0.11152,0.304143177,4.78,-1.63,5.05027722
29/07/2019 00:00,4.7052,-1.72616,5.011839521,0.2752,-0.09616,0.291516356,4.43,-1.63,4.720360156
29/07/2019 00:30,4.80816,-0.7708,4.869551851,0.28816,-0.1108,0.308727753,4.52,-0.66,4.567931698
29/07/2019 01:00,4.806,-0.48408,4.830317738,0.286,-0.10408,0.304349546,4.52,-0.38,4.535945326
29/07/2019 01:30,4.79512,-0.42336,4.813772897,0.27512,-0.10336,0.293895056,4.52,-0.32,4.531313275
29/07/2019 02:00,5.01968,-0.4312,5.038166407,0.26968,-0.1112,0.291706603,4.75,-0.32,4.760766745
29/07/2019 02:30,5.01288,-0.522,5.039985109,0.26288,-0.092,0.278513724,4.75,-0.43,4.769423445
29/07/2019 03:00,4.80744,-0.51584,4.835035704,0.25744,-0.08584,0.271374021,4.55,-0.43,4.570273515
29/07/2019 03:30,4.80856,-0.5696,4.842178583,0.25856,-0.0896,0.273644721,4.55,-0.48,4.575248627
29/07/2019 04:00,4.76744,-0.57632,4.802148363,0.26744,-0.09632,0.284256391,4.5,-0.48,4.525527594
