Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
29/07/2019 04:30,4.77736,-0.57024,4.811272412,0.27736,-0.09024,0.291670751,4.5,-0.48,4.525527594
29/07/2019 05:00,4.7776,-0.56568,4.81097242,0.2776,-0.08568,0.290521638,4.5,-0.48,4.525527594
29/07/2019 05:30,4.8728,-0.5288,4.901408908,0.2728,-0.0888,0.286888968,4.6,-0.44,4.620995564
29/07/2019 06:00,5.03736,-0.52888,5.06504786,0.27736,-0.08888,0.291252852,4.76,-0.44,4.780292878
29/07/2019 06:30,5.49736,-0.4676,5.517210956,0.32736,-0.1276,0.351349299,5.17,-0.34,5.181167822
29/07/2019 07:00,5.95688,-0.2788,5.963400773,0.42688,-0.1188,0.443102668,5.53,-0.16,5.532314163
29/07/2019 07:30,6.18352,-0.95688,6.25711906,0.65352,-0.12688,0.665722859,5.53,-0.83,5.591940629
29/07/2019 08:00,6.43392,-0.57792,6.459823379,1.01392,-0.14792,1.024653157,5.42,-0.43,5.437030439
29/07/2019 08:30,6.25928,-1.04272,6.34553789,1.42928,-0.17272,1.439678269,4.83,-0.87,4.907728599
29/07/2019 09:00,5.90976,-1.07408,6.006572326,1.85976,-0.20408,1.87092381,4.05,-0.87,4.142390614
29/07/2019 09:30,5.70552,-0.94232,5.782812936,2.19552,-0.26232,2.211135422,3.51,-0.68,3.575262228
29/07/2019 10:00,5.60904,-1.03264,5.703303875,2.39904,-0.30264,2.41805374,3.21,-0.73,3.291959903
29/07/2019 10:30,4.85608,-0.8344,4.927244293,2.38608,-0.3344,2.409398499,2.47,-0.5,2.520099204
29/07/2019 11:00,3.94,-0.7148,4.004315053,2.47,-0.4248,2.506263163,1.47,-0.29,1.498332406
29/07/2019 11:30,4.12728,-0.60656,4.171613025,2.65728,-0.42656,2.691299023,1.47,-0.18,1.480979406
29/07/2019 12:00,4.08016,-0.77792,4.153656841,2.36016,-0.37792,2.39022567,1.72,-0.4,1.765899204
29/07/2019 12:30,4.54952,-0.35544,4.563383594,2.82952,-0.43544,2.862829269,1.72,0.08,1.72185946
29/07/2019 13:00,5.40392,-0.09,5.404669404,3.09392,-0.43,3.123658267,2.31,0.34,2.334887578
29/07/2019 13:30,4.9532,0.22488,4.958302255,2.5332,-0.38512,2.562307486,2.42,0.61,2.495696296
29/07/2019 14:00,4.38704,-0.84288,4.46727732,2.66704,-0.38288,2.694382945,1.72,-0.46,1.780449381
29/07/2019 14:30,4.38808,-0.77752,4.456431693,2.52808,-0.37752,2.55611225,1.86,-0.4,1.902524638
29/07/2019 15:00,4.48432,-0.87192,4.568300597,2.46432,-0.36192,2.490754735,2.02,-0.51,2.083386666
29/07/2019 15:30,4.42544,-0.68,4.477378607,2.76544,-0.42,2.797151836,1.66,-0.26,1.680238078
29/07/2019 16:00,4.3444,-0.62344,4.388905193,2.9044,-0.43344,2.93656425,1.44,-0.19,1.452480637
29/07/2019 16:30,4.42976,-0.61896,4.472793885,2.57976,-0.42896,2.615180365,1.85,-0.19,1.859731163
29/07/2019 17:00,4.72888,-0.51704,4.757061742,1.92888,-0.40704,1.971359839,2.8,-0.11,2.802159881
29/07/2019 17:30,6.42208,-0.83152,6.475688152,1.06208,-0.30152,1.104050831,5.36,-0.53,5.386139619
29/07/2019 18:00,8.30792,-0.88664,8.355098157,0.78792,-0.26664,0.831814172,7.52,-0.62,7.545515224
29/07/2019 18:30,9.24648,-0.21808,9.249051372,0.47648,-0.16808,0.505256447,8.77,-0.05,8.77014253
29/07/2019 19:00,9.31312,-0.31328,9.318387655,0.46312,-0.17328,0.494475574,8.85,-0.14,8.851107275
29/07/2019 19:30,9.16752,-0.398,9.176155347,0.54752,-0.198,0.582221736,8.62,-0.2,8.622319873
29/07/2019 20:00,8.85528,-0.71168,8.883832073,0.41528,-0.23168,0.475534542,8.44,-0.48,8.45363827
29/07/2019 20:30,7.8224,-1.30664,7.930778641,0.4024,-0.22664,0.461834873,7.42,-1.08,7.498186447
29/07/2019 21:00,7.39264,-1.4332,7.53028475,0.48264,-0.2432,0.540451302,6.91,-1.19,7.011718762
29/07/2019 21:30,7.18528,-1.48056,7.336232452,0.45528,-0.24056,0.514926201,6.73,-1.24,6.843281377
29/07/2019 22:00,6.84432,-1.59368,7.02741291,0.45432,-0.24368,0.515544959,6.39,-1.35,6.53104892
29/07/2019 22:30,6.54648,-1.53208,6.723367424,0.46648,-0.24208,0.525553343,6.08,-1.29,6.215343916
29/07/2019 23:00,6.02296,-1.39488,6.182373118,0.48296,-0.25488,0.546089897,5.54,-1.14,5.656076379
29/07/2019 23:30,5.69408,-0.6932,5.736120055,0.51408,-0.2532,0.573051906,5.18,-0.44,5.198653672
30/07/2019 00:00,5.22296,-1.25336,5.371240308,0.50296,-0.24336,0.558742205,4.72,-1.01,4.826851976
30/07/2019 00:30,5.04168,-1.2464,5.193462254,0.51168,-0.2364,0.563650053,4.53,-1.01,4.641228286
30/07/2019 01:00,4.9392,-1.24656,5.094075821,0.5292,-0.23656,0.579666519,4.41,-1.01,4.524179484
30/07/2019 01:30,4.84216,-1.1896,4.986146972,0.54216,-0.2296,0.588772983,4.3,-0.96,4.405859734
30/07/2019 02:00,4.92856,-0.56464,4.960798525,0.51856,-0.24464,0.57337004,4.41,-0.32,4.421594735
30/07/2019 02:30,4.9036,-0.56648,4.936212369,0.5536,-0.24648,0.605991213,4.35,-0.32,4.361754234
30/07/2019 03:00,4.87152,-0.52912,4.900170924,0.57152,-0.25912,0.627517557,4.3,-0.27,4.308468405
30/07/2019 03:30,4.84384,-0.5272,4.872445565,0.54384,-0.2572,0.601592707,4.3,-0.27,4.308468405
30/07/2019 04:00,4.89216,-0.53384,4.921200525,0.54216,-0.26384,0.602950256,4.35,-0.27,4.358371255
30/07/2019 04:30,4.83848,-0.52768,4.867169084,0.48848,-0.25768,0.552278637,4.35,-0.27,4.358371255
30/07/2019 05:00,4.92816,-0.51336,4.954825877,0.46816,-0.24336,0.527634225,4.46,-0.27,4.468165172
30/07/2019 05:30,4.97072,-0.38864,4.985889927,0.47072,-0.23864,0.527755974,4.5,-0.15,4.502499306
30/07/2019 06:00,4.9376,-0.69448,4.986200581,0.4376,-0.23448,0.496462114,4.5,-0.46,4.523450011
30/07/2019 06:30,5.22328,-1.07744,5.333247689,0.44328,-0.24744,0.50766496,4.78,-0.83,4.851525533
30/07/2019 07:00,5.46256,-1.53728,5.674750352,0.44256,-0.24728,0.506958334,5.02,-1.29,5.183097529
30/07/2019 07:30,6.31832,-0.16488,6.320470951,0.45832,-0.26488,0.529356814,5.86,0.1,5.86085318
30/07/2019 08:00,6.7332,-0.07744,6.733645312,0.6632,-0.25744,0.711413799,6.07,0.18,6.072668277
30/07/2019 08:30,6.47088,-0.7876,6.518634959,0.51088,-0.2576,0.572150447,5.96,-0.53,5.983519031
30/07/2019 09:00,6.80928,-0.16216,6.811210611,0.46928,-0.28216,0.547574638,6.34,0.12,6.341135545
30/07/2019 09:30,7.06888,-0.15944,7.070677872,0.45888,-0.27944,0.537268618,6.61,0.12,6.611089169
30/07/2019 10:00,7.20464,-0.15272,7.206258456,0.47464,-0.27272,0.54741148,6.73,0.12,6.731069752
30/07/2019 10:30,7.55896,-0.06544,7.559243261,0.54896,-0.26544,0.609766738,7.01,0.2,7.012852487
30/07/2019 11:00,7.57728,-0.05984,7.577516283,0.67728,-0.25984,0.725413692,6.9,0.2,6.902897942
30/07/2019 11:30,7.53784,-0.34016,7.545511294,0.85784,-0.27016,0.899375278,6.68,-0.07,6.680366756
30/07/2019 12:00,7.3976,-0.61048,7.422746903,1.0476,-0.29048,1.087126667,6.35,-0.32,6.35805788
30/07/2019 12:30,7.38336,-0.86344,7.43367564,1.24336,-0.31344,1.282259226,6.14,-0.55,6.164584333
30/07/2019 13:00,7.27968,-1.27384,7.390291554,1.24968,-0.32384,1.290957957,6.03,-0.95,6.10437548
30/07/2019 13:30,7.548,-1.3056,7.660084553,1.568,-0.3056,1.597502851,5.98,-1,6.063035543
30/07/2019 14:00,6.9856,-1.39256,7.123049257,1.4556,-0.35256,1.49768819,5.53,-1.04,5.626944108
30/07/2019 14:30,6.4588,-1.39912,6.608603046,1.2288,-0.35912,1.280201787,5.23,-1.04,5.33240096
30/07/2019 15:00,6.54688,-1.4084,6.696657994,1.31688,-0.3684,1.367439759,5.23,-1.04,5.33240096
30/07/2019 15:30,6.84296,-1.2768,6.961057377,1.61296,-0.3968,1.661050933,5.23,-0.88,5.303517701
30/07/2019 16:00,7.09424,-0.70176,7.128864445,1.63424,-0.40176,1.682899722,5.46,-0.3,5.468235547
30/07/2019 16:30,7.7724,-0.23232,7.775871292,1.9224,-0.42232,1.96824184,5.85,0.19,5.853084657
30/07/2019 17:00,8.78312,-0.1368,8.784185288,2.06312,-0.4468,2.110946322,6.72,0.31,6.727146498
30/07/2019 17:30,8.8628,-0.11792,8.863584431,1.5428,-0.42792,1.60104571,7.32,0.31,7.326561267
30/07/2019 18:00,9.60776,0.35704,9.614391805,1.39776,-0.44296,1.466269613,8.21,0.8,8.248884773
30/07/2019 18:30,10.17752,0.89776,10.21703902,1.18752,-0.41224,1.257038412,8.99,1.31,9.084943588
30/07/2019 19:00,9.91072,0.79336,9.942423799,1.27072,-0.39664,1.331184663,8.64,1.19,8.721565226
30/07/2019 19:30,9.51976,0.7404,9.548508921,1.07976,-0.3796,1.144542624,8.44,1.12,8.51398849
30/07/2019 20:00,8.96984,0.5852,8.988909203,1.00984,-0.3548,1.070355018,7.96,0.94,8.01531035
30/07/2019 20:30,8.5956,0.63872,8.619298266,0.8756,-0.35128,0.943436801,7.72,0.99,7.783219128
30/07/2019 21:00,8.29432,0.53048,8.311266648,0.81432,-0.34952,0.886160986,7.48,0.88,7.531586818
30/07/2019 21:30,8.14048,0.45688,8.15329099,0.73048,-0.30312,0.790874683,7.41,0.76,7.448872398
30/07/2019 22:00,7.44976,-0.52504,7.468238819,0.71976,-0.29504,0.777883705,6.73,-0.23,6.733929017
30/07/2019 22:30,6.89216,-0.8748,6.947455974,0.70216,-0.2948,0.761535098,6.19,-0.58,6.217113478
30/07/2019 23:00,6.14152,-0.78648,6.191673336,0.71152,-0.28648,0.767027705,5.43,-0.5,5.452971667
30/07/2019 23:30,5.37664,-1.14264,5.496715734,0.76664,-0.29264,0.820594333,4.61,-0.85,4.687707329
31/07/2019 00:00,4.96072,-1.17672,5.098373552,0.83072,-0.32672,0.892659889,4.13,-0.85,4.216562581
31/07/2019 00:30,4.77048,-1.16272,4.910132099,0.74048,-0.31272,0.803806213,4.03,-0.85,4.118664832
31/07/2019 01:00,4.75768,-0.71368,4.810910322,0.72768,-0.29368,0.784707668,4.03,-0.42,4.051826749
31/07/2019 01:30,4.71904,-0.61512,4.75896114,0.75904,-0.28512,0.810823739,3.96,-0.33,3.973726211
31/07/2019 02:00,4.84568,-0.62072,4.885274606,0.76568,-0.29072,0.81901403,4.08,-0.33,4.093323833
31/07/2019 02:30,4.81,-0.71328,4.86259893,0.73,-0.27328,0.779475438,4.08,-0.44,4.103656906
31/07/2019 03:00,4.666,-0.72392,4.721823394,0.766,-0.28392,0.816925068,3.9,-0.44,3.92474203
31/07/2019 03:30,4.65144,-0.67368,4.699972214,0.75144,-0.28368,0.803203845,3.9,-0.39,3.919451492
31/07/2019 04:00,4.6648,-0.72728,4.721154016,0.6848,-0.27728,0.738806631,3.98,-0.45,4.00535891
31/07/2019 04:30,4.65944,-0.72528,4.715550041,0.67944,-0.27528,0.733087847,3.98,-0.45,4.00535891
31/07/2019 05:00,4.75752,-0.7236,4.812233734,0.65752,-0.2736,0.712172388,4.1,-0.45,4.124621195
31/07/2019 05:30,4.7772,-0.7092,4.829555309,0.5972,-0.2592,0.651024178,4.18,-0.45,4.204152709
31/07/2019 06:00,4.95672,-0.69592,5.005334934,0.56672,-0.24592,0.617776824,4.39,-0.45,4.413003512
31/07/2019 06:30,5.66656,-0.72392,5.712614323,0.54656,-0.27392,0.611359142,5.12,-0.45,5.139737347
31/07/2019 07:00,6.36072,-0.47296,6.378279555,0.62072,-0.29296,0.686381002,5.74,-0.18,5.742821606
31/07/2019 07:30,6.46368,-0.30368,6.470809894,0.72368,-0.28368,0.777294722,5.74,-0.02,5.740034843
31/07/2019 08:00,6.34792,-0.81744,6.400335654,0.86792,-0.29744,0.917472441,5.48,-0.52,5.504616245
31/07/2019 08:30,6.67104,0.20192,6.674095172,1.11104,-0.29808,1.150331069,5.56,0.5,5.582436744
31/07/2019 09:00,6.27656,0.14856,6.278317888,1.56656,-0.35144,1.605496904,4.71,0.5,4.736464927
31/07/2019 09:30,6.47448,0.31616,6.482194722,2.12448,-0.39384,2.160677027,4.35,0.71,4.407561684
31/07/2019 10:00,5.75552,0.39696,5.769192986,2.30552,-0.42304,2.344010519,3.45,0.82,3.546110545
31/07/2019 10:30,5.08336,0.53624,5.111565536,2.58336,-0.46376,2.624656592,2.5,1,2.692582404
31/07/2019 11:00,4.32368,0.66456,4.374454107,2.71368,-0.49544,2.758535832,1.61,1.16,1.984363878
31/07/2019 11:30,4.22952,0.73768,4.293368283,3.03952,-0.54232,3.087522115,1.19,1.28,1.747712791
31/07/2019 12:00,4.2364,0.61288,4.280503108,2.8564,-0.50712,2.90106733,1.38,1.12,1.777301325
31/07/2019 12:30,4.22792,0.62744,4.274223728,2.99792,-0.54256,3.04662037,1.23,1.17,1.697586522
31/07/2019 13:00,3.43016,0.808,3.524040526,2.89016,-0.532,2.938715506,0.54,1.34,1.444714505
31/07/2019 13:30,3.64,0.86624,3.74165361,3.1,-0.55376,3.149071314,0.54,1.42,1.519210321
31/07/2019 14:00,3.78848,0.94952,3.90565858,3.24848,-0.58048,3.299936263,0.54,1.53,1.622498074
31/07/2019 14:30,4.1972,0.85216,4.2828337,3.3172,-0.56784,3.365450654,0.88,1.42,1.670568765
31/07/2019 15:00,4.46864,0.67136,4.518790513,2.86864,-0.51864,2.915147149,1.6,1.19,1.994016048
31/07/2019 15:30,4.92232,0.60504,4.959365643,2.77232,-0.50496,2.81793236,2.15,1.11,2.419628071
31/07/2019 16:00,5.53552,0.53312,5.561132853,2.33552,-0.43688,2.376029841,3.2,0.97,3.34378528
31/07/2019 16:30,6.2028,0.56072,6.228092385,2.0428,-0.40928,2.083396736,4.16,0.97,4.271592209
31/07/2019 17:00,7.2996,0.5228,7.318297616,1.5696,-0.3272,1.603341511,5.73,0.85,5.792702305
31/07/2019 17:30,8.07928,0.46592,8.092703304,1.49928,-0.32408,1.533906244,6.58,0.79,6.627254333
31/07/2019 18:00,8.48096,0.27544,8.485431616,1.38096,-0.27456,1.407989245,7.1,0.55,7.121270954
31/07/2019 18:30,8.86808,0.31488,8.87366848,1.12808,-0.23512,1.152321961,7.74,0.55,7.759516738
31/07/2019 19:00,8.4372,0.00184,8.437200201,0.8472,-0.21816,0.874838057,7.59,0.22,7.593187736
31/07/2019 19:30,7.84552,-0.40896,7.856171609,0.64552,-0.21896,0.68164474,7.2,-0.19,7.202506508
31/07/2019 20:00,7.52344,-0.54064,7.542840383,0.44344,-0.17064,0.475138973,7.08,-0.37,7.089661487
31/07/2019 20:30,7.56432,-0.60496,7.58847242,0.32432,-0.15496,0.35943854,7.24,-0.45,7.253971326
31/07/2019 21:00,7.47928,-0.69928,7.511898684,0.23928,-0.14928,0.282027369,7.24,-0.55,7.260860831
31/07/2019 21:30,7.51664,-0.67824,7.547177379,0.19664,-0.12824,0.234761128,7.32,-0.55,7.340633488
31/07/2019 22:00,7.2932,-0.68912,7.325684447,0.2132,-0.13912,0.254575361,7.08,-0.55,7.101330861
31/07/2019 22:30,7.0864,-0.62072,7.113533459,0.2264,-0.13072,0.261428152,6.86,-0.49,6.877477735
31/07/2019 23:00,6.70272,-0.15256,6.704455977,0.23272,-0.12256,0.26302006,6.47,-0.03,6.470069551
31/07/2019 23:30,6.08008,-0.15912,6.082161785,0.25008,-0.12912,0.281446231,5.83,-0.03,5.830077186
01/08/2019 00:00,5.29656,-0.92136,5.376100081,0.24656,-0.12136,0.274809176,5.05,-0.8,5.112973694
01/08/2019 00:30,4.5528,-1.8368,4.909360659,0.2428,-0.1168,0.269432886,4.31,-1.72,4.640527987
01/08/2019 01:00,4.4228,-1.83712,4.789172135,0.2328,-0.11712,0.260601102,4.19,-1.72,4.529293543
01/08/2019 01:30,4.42272,-1.76792,4.762981558,0.23272,-0.11792,0.260890254,4.19,-1.65,4.503176657
01/08/2019 02:00,4.58904,-1.76608,4.917146193,0.22904,-0.11608,0.256775949,4.36,-1.65,4.66177005
01/08/2019 02:30,4.59008,-1.76336,4.917140724,0.23008,-0.11336,0.256490343,4.36,-1.65,4.66177005
01/08/2019 03:00,4.45816,-1.81416,4.813145239,0.22816,-0.11416,0.255126422,4.23,-1.7,4.558826603
01/08/2019 03:30,4.32096,-1.82384,4.690105294,0.24096,-0.12384,0.270920777,4.08,-1.7,4.42
01/08/2019 04:00,4.33752,-1.89528,4.733515187,0.25752,-0.12528,0.286376725,4.08,-1.77,4.447392494
01/08/2019 04:30,4.35392,-1.83872,4.726257569,0.27392,-0.12872,0.302656579,4.08,-1.71,4.423855784
01/08/2019 05:00,4.35472,-1.7996,4.711915368,0.27472,-0.1296,0.303755228,4.08,-1.67,4.408548514
01/08/2019 05:30,4.83896,-1.1504,4.973826901,0.27896,-0.1704,0.326886588,4.56,-0.98,4.664118352
01/08/2019 06:00,5.0972,-1.102,5.214964222,0.2972,-0.192,0.353824589,4.8,-0.91,4.885498951
01/08/2019 06:30,5.33512,-1.58728,5.566234204,0.33512,-0.17728,0.379122161,5,-1.41,5.195007218
01/08/2019 07:00,5.968,-0.9636,6.04529147,0.458,-0.1936,0.497237328,5.51,-0.77,5.563542037
01/08/2019 07:30,6.4852,-0.9492,6.554296276,0.6652,-0.2592,0.713915737,5.82,-0.69,5.860759336
01/08/2019 08:00,7.08152,-0.21672,7.08483543,0.99152,-0.27672,1.029410447,6.09,0.06,6.090295559
01/08/2019 08:30,7.24232,0.18272,7.244624599,1.50232,-0.32728,1.537555716,5.74,0.51,5.762612255
01/08/2019 09:00,7.19152,0.31384,7.198364777,1.94152,-0.39616,1.981525336,5.25,0.71,5.297791993
01/08/2019 09:30,6.70848,0.36944,6.71864494,2.34848,-0.45056,2.391309813,4.36,0.82,4.436440014
01/08/2019 10:00,6.11448,0.404,6.127812144,2.66448,-0.496,2.710252695,3.45,0.9,3.565459297
01/08/2019 10:30,5.4536,0.4476,5.471937383,3.0136,-0.5124,3.056851112,2.44,0.96,2.622060259
01/08/2019 11:00,4.60864,-0.01056,4.608652098,3.14864,-0.54056,3.194704832,1.46,0.53,1.553222457
01/08/2019 11:30,4.38368,-0.1816,4.387439903,3.09368,-0.5216,3.137343224,1.29,0.34,1.334053972
01/08/2019 12:00,4.12576,-0.12392,4.127620591,3.20576,-0.54392,3.251575948,0.92,0.42,1.01133575
01/08/2019 12:30,4.18808,-0.10456,4.189385024,3.42808,-0.57456,3.47589581,0.76,0.47,0.893588272
01/08/2019 13:00,3.94784,-0.14184,3.950387228,3.49784,-0.55184,3.541103225,0.45,0.41,0.60876925
01/08/2019 13:30,3.69752,-0.06168,3.69803442,3.19752,-0.54168,3.243077454,0.5,0.48,0.693108938
01/08/2019 14:00,3.39248,-0.15216,3.395890637,2.73248,-0.48216,2.774693716,0.66,0.33,0.737902433
01/08/2019 14:30,3.19976,-0.06264,3.200373076,2.68976,-0.50264,2.736321587,0.51,0.44,0.673572565
01/08/2019 15:00,3.73032,-0.10928,3.73192034,3.13032,-0.54928,3.178145972,0.6,0.44,0.74404301
01/08/2019 15:30,4.1448,0.0012,4.144800174,3.0948,-0.5588,3.144844111,1.05,0.56,1.19
01/08/2019 16:00,3.77344,0.0028,3.773441039,2.41344,-0.5072,2.466159864,1.36,0.51,1.452480637
01/08/2019 16:30,4.7044,-0.0912,4.705283923,2.8144,-0.4612,2.851938429,1.89,0.37,1.925876424
01/08/2019 17:00,5.74136,-0.15296,5.743397201,2.60136,-0.41296,2.633934284,3.14,0.26,3.150745943
01/08/2019 17:30,6.77272,-0.13864,6.774138857,2.25272,-0.39864,2.287719661,4.52,0.26,4.527471701
01/08/2019 18:00,7.54432,-0.35736,7.552778987,1.82432,-0.34736,1.85709516,5.72,-0.01,5.720008741
01/08/2019 18:30,7.90464,-0.4228,7.915939197,1.44464,-0.3228,1.480265034,6.46,-0.1,6.460773947
01/08/2019 19:00,7.8388,-0.59464,7.86132191,1.1388,-0.30464,1.178843064,6.7,-0.29,6.706273183
01/08/2019 19:30,7.87856,-0.66688,7.906733624,0.93856,-0.29688,0.984394539,6.94,-0.37,6.949856114
01/08/2019 20:00,7.80528,-0.796,7.845763945,0.66528,-0.296,0.728157592,7.14,-0.5,7.157485592
01/08/2019 20:30,7.54456,-0.93144,7.60183965,0.48456,-0.27144,0.555408019,7.06,-0.66,7.090782749
01/08/2019 21:00,7.52008,-0.99296,7.585352514,0.39008,-0.27296,0.476098276,7.13,-0.72,7.166261229
01/08/2019 21:30,7.47568,-1.02432,7.545529996,0.34568,-0.24432,0.423304766,7.13,-0.78,7.172537905
01/08/2019 22:00,7.47304,-1.01632,7.541832217,0.34304,-0.23632,0.416561621,7.13,-0.78,7.172537905
01/08/2019 22:30,7.27832,-0.74544,7.316394113,0.33832,-0.22544,0.406550878,6.94,-0.52,6.959454002
01/08/2019 23:00,6.84456,-0.31608,6.851854359,0.34456,-0.21608,0.406708938,6.5,-0.1,6.500769185
01/08/2019 23:30,5.82904,-1.51184,6.021907298,0.34904,-0.21184,0.408295368,5.48,-1.3,5.632086647
02/08/2019 00:00,5.21552,-1.72048,5.491966888,0.33552,-0.22048,0.401478643,4.88,-1.5,5.105330548
02/08/2019 00:30,5.11376,-1.12896,5.236897175,0.33376,-0.21896,0.399173169,4.78,-0.91,4.865850388
02/08/2019 01:00,4.92728,-1.18672,5.06817448,0.31728,-0.20672,0.378681603,4.61,-0.98,4.713013898
02/08/2019 01:30,4.86192,-1.18208,5.003556656,0.31192,-0.20208,0.371659001,4.55,-0.98,4.654342059
02/08/2019 02:00,5.06328,-1.17512,5.197856421,0.31328,-0.19512,0.369074752,4.75,-0.98,4.850041237
02/08/2019 02:30,5.05496,-1.1708,5.188775698,0.30496,-0.1908,0.359729401,4.75,-0.98,4.850041237
02/08/2019 03:00,4.85464,-1.15592,4.990358762,0.30464,-0.17592,0.35178598,4.55,-0.98,4.654342059
02/08/2019 03:30,4.81344,-1.1436,4.947426158,0.30344,-0.1636,0.344732931,4.51,-0.98,4.615246472
02/08/2019 04:00,4.80536,-1.13992,4.938714644,0.29536,-0.15992,0.335874881,4.51,-0.98,4.615246472
02/08/2019 04:30,4.784,-1.20392,4.933161194,0.274,-0.14392,0.309497926,4.51,-1.06,4.632893264
02/08/2019 05:00,4.77736,-1.18488,4.922104142,0.26736,-0.12488,0.295087079,4.51,-1.06,4.632893264
02/08/2019 05:30,4.88656,-1.10944,5.010920649,0.26656,-0.11944,0.292096127,4.62,-0.99,4.724880951
02/08/2019 06:00,5.06936,-1.11856,5.19129919,0.26936,-0.12856,0.298466888,4.8,-0.99,4.901030504
02/08/2019 06:30,5.52432,-1.05384,5.62393903,0.31432,-0.19384,0.369284454,5.21,-0.86,5.28050187
02/08/2019 07:00,5.70768,-1.54064,5.911952519,0.40768,-0.20064,0.454378028,5.3,-1.34,5.466772357
02/08/2019 07:30,6.3244,-1.56648,6.515511872,0.5944,-0.18648,0.622965609,5.73,-1.38,5.893835763
02/08/2019 08:00,6.6268,-1.0924,6.716235255,0.9468,-0.1824,0.964209521,5.68,-0.91,5.752434267
02/08/2019 08:30,7.27424,0.11128,7.275091121,1.33424,-0.19872,1.348957381,5.94,0.31,5.948083725
02/08/2019 09:00,6.98896,0.20376,6.991929635,1.71896,-0.21624,1.732507783,5.27,0.42,5.286709752
02/08/2019 09:30,6.33832,-0.19056,6.341183922,2.06832,-0.25056,2.083441369,4.27,0.06,4.270421525
02/08/2019 10:00,5.45192,-0.30096,5.460220564,2.40192,-0.30096,2.420701677,3.05,0,3.05
02/08/2019 10:30,4.99872,-0.18824,5.002263081,2.58872,-0.32824,2.609446826,2.41,0.14,2.414062965
02/08/2019 11:00,4.90904,-0.11,4.910272266,2.84904,-0.36,2.871694434,2.06,0.25,2.075114455
02/08/2019 11:30,5.32552,0.00048,5.325520022,2.98552,-0.38952,3.01082306,2.34,0.39,2.372277387
02/08/2019 12:00,5.19064,-0.04296,5.190817775,2.74064,-0.38296,2.767266877,2.45,0.34,2.473479331
02/08/2019 12:30,4.47192,0.0636,4.472372239,2.44192,-0.3864,2.472302216,2.03,0.45,2.079278721
02/08/2019 13:00,4.324,0.15928,4.326932645,2.774,-0.42072,2.805722958,1.55,0.58,1.654962235
02/08/2019 13:30,4.02488,0.14088,4.027344806,2.77488,-0.43912,2.80941015,1.25,0.58,1.378005806
02/08/2019 14:00,3.82216,0.19056,3.826907391,2.64216,-0.43944,2.678454215,1.18,0.63,1.337647188
02/08/2019 14:30,3.91432,0.09272,3.915417993,1.85432,-0.36728,1.89034316,2.06,0.46,2.110734469
02/08/2019 15:00,3.35152,0.20384,3.357713069,2.04152,-0.40616,2.081530652,1.31,0.61,1.445060552
02/08/2019 15:30,4.17432,0.22408,4.180330048,1.77432,-0.42592,1.824724447,2.4,0.65,2.486463352
02/08/2019 16:00,4.83184,0.07608,4.832438924,2.08184,-0.33392,2.108449751,2.75,0.41,2.780395655
02/08/2019 16:30,6.7356,-0.2272,6.739430777,1.9456,-0.2572,1.962526739,4.79,0.03,4.790093945
02/08/2019 17:00,6.72488,-0.09232,6.72551366,1.60488,-0.24232,1.623070792,5.12,0.15,5.122196794
02/08/2019 17:30,7.47888,0.54392,7.498632877,1.56888,-0.25608,1.589641916,5.91,0.8,5.963899731
02/08/2019 18:00,7.97504,0.46504,7.988587184,1.38504,-0.23496,1.404828105,6.59,0.7,6.62707326
02/08/2019 18:30,8.51776,0.28416,8.522498596,0.99776,-0.19584,1.016798074,7.52,0.48,7.535303577
02/08/2019 19:00,8.55848,0.16256,8.560023695,0.72848,-0.17744,0.749778677,7.83,0.34,7.837378388
02/08/2019 19:30,8.11096,-0.24432,8.114638894,0.59096,-0.18432,0.619037627,7.52,-0.06,7.520239358
02/08/2019 20:00,7.84392,-0.46008,7.857401261,0.44392,-0.17008,0.475386341,7.4,-0.29,7.405680252
02/08/2019 20:30,7.73328,-0.57144,7.754364141,0.33328,-0.15144,0.36607326,7.4,-0.42,7.411909336
02/08/2019 21:00,7.64376,-0.5556,7.663925776,0.24376,-0.1356,0.278937802,7.4,-0.42,7.411909336
02/08/2019 21:30,7.6748,-0.57992,7.69667865,0.2248,-0.11992,0.254785883,7.45,-0.46,7.464187833
02/08/2019 22:00,7.39464,-0.5812,7.417445259,0.22464,-0.1212,0.255250014,7.17,-0.46,7.184740775
02/08/2019 22:30,6.9952,-0.70176,7.030312236,0.2252,-0.11176,0.251406717,6.77,-0.59,6.79566038
02/08/2019 23:00,6.57536,-0.75056,6.618058586,0.22536,-0.11056,0.251019209,6.35,-0.64,6.382170477
02/08/2019 23:30,6.01704,-0.81792,6.072377087,0.22704,-0.10792,0.251383945,5.79,-0.71,5.833369524
03/08/2019 00:00,5.5784,-0.77456,5.631917058,0.2284,-0.11456,0.255520163,5.35,-0.66,5.390556558
03/08/2019 00:30,5.30224,-0.69784,5.347965004,0.23224,-0.12784,0.265100892,5.07,-0.57,5.101940807
03/08/2019 01:00,5.31904,-0.32216,5.328787253,0.24904,-0.14216,0.286758413,5.07,-0.18,5.07319426
03/08/2019 01:30,5.34064,-0.35984,5.352748867,0.27064,-0.17984,0.324943742,5.07,-0.18,5.07319426
03/08/2019 02:00,5.44192,-0.36528,5.454165634,0.29192,-0.18528,0.345754197,5.15,-0.18,5.153144671
03/08/2019 02:30,5.4056,-0.37272,5.418434419,0.3256,-0.19272,0.378360091,5.08,-0.18,5.083187976
03/08/2019 03:00,4.94072,-1.0032,5.04153988,0.33072,-0.1932,0.383016917,4.61,-0.81,4.680619617
03/08/2019 03:30,4.56992,-1.718,4.882181153,0.33992,-0.198,0.393382265,4.23,-1.52,4.494808116
03/08/2019 04:00,4.48056,-1.71744,4.798439128,0.38056,-0.19744,0.428728897,4.1,-1.52,4.372687961
03/08/2019 04:30,4.34568,-1.82936,4.715028385,0.40568,-0.19936,0.452018442,3.94,-1.63,4.263859754
03/08/2019 05:00,4.3472,-1.8308,4.716988073,0.4072,-0.2008,0.454018149,3.94,-1.63,4.263859754
03/08/2019 05:30,4.3924,-1.74464,4.726197889,0.3824,-0.19464,0.429085644,4.01,-1.55,4.299139449
03/08/2019 06:00,4.55448,-1.68872,4.857474993,0.36448,-0.19872,0.415132881,4.19,-1.49,4.447043962
03/08/2019 06:30,4.88464,-1.6592,5.158745251,0.42464,-0.2192,0.477878405,4.46,-1.44,4.686704599
03/08/2019 07:00,5.24584,-1.51512,5.460258778,0.51584,-0.21512,0.558898488,4.73,-1.3,4.905394989
03/08/2019 07:30,5.64968,-1.42392,5.826356689,0.63968,-0.21392,0.674501497,5.01,-1.21,5.154046954
03/08/2019 08:00,5.98776,-1.346,6.137180608,0.69776,-0.236,0.736590129,5.29,-1.11,5.405201199
03/08/2019 08:30,6.43824,-1.2856,6.56534094,0.79824,-0.2256,0.829507358,5.64,-1.06,5.738745508
03/08/2019 09:00,7.10344,-0.67344,7.135291253,0.73344,-0.22344,0.766720071,6.37,-0.45,6.385875038
03/08/2019 09:30,7.29904,-0.00448,7.299041375,0.87904,-0.24448,0.912404402,6.42,0.24,6.424484415
03/08/2019 10:00,6.8972,0.14464,6.898716444,1.0572,-0.29536,1.097683638,5.84,0.44,5.856551887
03/08/2019 10:30,6.85928,0.09528,6.85994172,1.16928,-0.30472,1.208333562,5.69,0.4,5.704042426
03/08/2019 11:00,6.4952,0.07832,6.495672179,1.4152,-0.32168,1.451299095,5.08,0.4,5.095723697
03/08/2019 11:30,6.3884,0.04904,6.388588223,1.8384,-0.35096,1.871600246,4.55,0.4,4.567548577
03/08/2019 12:00,6.29632,0.08104,6.296841512,2.01632,-0.36896,2.049799459,4.28,0.45,4.303591523
03/08/2019 12:30,5.74192,0.106,5.742898335,2.18192,-0.384,2.21545275,3.56,0.49,3.593563691
03/08/2019 13:00,5.50456,0.27208,5.511280098,2.63456,-0.43792,2.670707831,2.87,0.71,2.956518223
03/08/2019 13:30,4.88832,0.47336,4.911185408,2.98832,-0.51664,3.032651202,1.9,0.99,2.142451866
03/08/2019 14:00,5.6984,0.21016,5.702274089,2.7884,-0.46984,2.827706524,2.91,0.68,2.988394218
03/08/2019 14:30,6.08888,0.1328,6.090328028,1.98888,-0.4072,2.030136817,4.1,0.54,4.135408081
03/08/2019 15:00,5.68,0.36216,5.691534052,2.67,-0.46784,2.710677824,3.01,0.83,3.122338867
03/08/2019 15:30,5.77488,0.51832,5.798094052,2.76488,-0.52168,2.813665125,3.01,1.04,3.184603586
03/08/2019 16:00,6.65552,0.3124,6.662847757,2.25552,-0.4076,2.292053278,4.4,0.72,4.458519934
03/08/2019 16:30,6.85352,0.39184,6.864712301,1.91352,-0.39816,1.954505097,4.94,0.79,5.002769233
03/08/2019 17:00,7.1392,0.51072,7.157444485,1.5192,-0.36928,1.563437354,5.62,0.88,5.688479586
03/08/2019 17:30,7.60104,0.57504,7.62276066,1.61104,-0.37496,1.654099418,5.99,0.95,6.064866033
03/08/2019 18:00,7.80416,0.42512,7.815730313,1.61416,-0.36488,1.654886679,6.19,0.79,6.24020833
03/08/2019 18:30,8.11536,0.27136,8.119895577,1.47536,-0.33864,1.513725265,6.64,0.61,6.667960708
03/08/2019 19:00,8.25832,0.14968,8.259676345,1.01832,-0.30032,1.061681555,7.24,0.45,7.253971326
03/08/2019 19:30,8.16264,0.07608,8.162994545,0.77264,-0.28392,0.823154382,7.39,0.36,7.39876341
03/08/2019 20:00,7.9028,0.05632,7.903000682,0.7028,-0.30368,0.765603933,7.2,0.36,7.208994382
03/08/2019 20:30,7.63456,-0.08304,7.635011594,0.63456,-0.30304,0.70320668,7,0.22,7.00345629
03/08/2019 21:00,7.55648,-0.05856,7.556706906,0.59648,-0.27856,0.65831912,6.96,0.22,6.963476143
03/08/2019 21:30,7.3464,-0.15744,7.348086847,0.5164,-0.25744,0.57701327,6.83,0.1,6.830732025
03/08/2019 22:00,7.1688,-0.19144,7.17135571,0.4688,-0.25144,0.531973226,6.7,0.06,6.700268651
03/08/2019 22:30,6.91776,-0.19696,6.920563319,0.47776,-0.25696,0.542478626,6.44,0.06,6.440279497
03/08/2019 23:00,6.57336,-0.1108,6.574293751,0.53336,-0.2708,0.598168479,6.04,0.16,6.042118834
03/08/2019 23:30,6.20328,-0.06632,6.203634507,0.58328,-0.28632,0.649765112,5.62,0.22,5.624304401
04/08/2019 00:00,5.74288,-0.1332,5.744424509,0.56288,-0.2732,0.62567734,5.18,0.14,5.181891547
04/08/2019 00:30,5.07808,-1.05504,5.18652156,0.52808,-0.27504,0.595412032,4.55,-0.78,4.616373035
04/08/2019 01:00,4.77896,-1.38696,4.976154813,0.53896,-0.27696,0.605957691,4.24,-1.11,4.382887176
04/08/2019 01:30,5.1036,-0.43456,5.122067488,0.5436,-0.26456,0.604560132,4.56,-0.17,4.563167759
04/08/2019 02:00,5.38272,-0.15152,5.384852171,0.53272,-0.25152,0.589111966,4.85,0.1,4.851030818
04/08/2019 02:30,5.30712,-0.14896,5.30921009,0.51712,-0.24896,0.57392872,4.79,0.1,4.791043728
04/08/2019 03:00,5.12624,-0.21456,5.130728265,0.50624,-0.24456,0.562217512,4.62,0.03,4.620097402
04/08/2019 03:30,5.07864,-0.33104,5.089417622,0.51864,-0.24104,0.571915843,4.56,-0.09,4.560888071
04/08/2019 04:00,5.03,-0.32024,5.040183891,0.52,-0.23024,0.568691883,4.51,-0.09,4.510897915
04/08/2019 04:30,4.87144,-0.3236,4.882176219,0.54144,-0.2336,0.589683164,4.33,-0.09,4.330935234
04/08/2019 05:00,4.81296,-0.31848,4.823485614,0.52296,-0.22848,0.5706928,4.29,-0.09,4.290943952
04/08/2019 05:30,4.86432,-0.38512,4.879541626,0.46432,-0.21512,0.511732036,4.4,-0.17,4.403282866
04/08/2019 06:00,5.00248,-0.3252,5.013039117,0.44248,-0.2252,0.496491279,4.56,-0.1,4.561096359
04/08/2019 06:30,5.23312,-0.28464,5.240855356,0.50312,-0.24464,0.559444782,4.73,-0.04,4.73016913
04/08/2019 07:00,5.42968,-0.22232,5.434229576,0.55968,-0.23232,0.605982083,4.87,0.01,4.870010267
04/08/2019 07:30,5.83464,-0.12024,5.835878819,0.66464,-0.23024,0.703389499,5.17,0.11,5.17117008
04/08/2019 08:00,6.05496,-0.13,6.056355389,0.80496,-0.24,0.839976548,5.25,0.11,5.251152255
04/08/2019 08:30,6.34984,-0.13856,6.351351581,0.97984,-0.24856,1.010875116,5.37,0.11,5.371126511
04/08/2019 09:00,6.78808,-0.12864,6.78929881,0.99808,-0.23864,1.026212812,5.79,0.11,5.791044811
04/08/2019 09:30,6.86656,-0.80304,6.913358046,1.07656,-0.25304,1.105898131,5.79,-0.55,5.816063961
04/08/2019 10:00,6.8192,-1.34968,6.951483636,1.2492,-0.24968,1.273907666,5.57,-1.1,5.677578709
04/08/2019 10:30,6.39776,-1.16232,6.50248574,1.32776,-0.28232,1.35744289,5.07,-0.88,5.145804116
04/08/2019 11:00,6.56456,-1.22536,6.677945427,0.86456,-0.25536,0.901483623,5.7,-0.97,5.781946039
04/08/2019 11:30,6.3008,-1.26696,6.426917479,0.8708,-0.24696,0.905141912,5.43,-1.02,5.524970588
04/08/2019 12:00,6.07048,-1.12,6.172935074,1.23048,-0.27,1.259754353,4.84,-0.85,4.914071632
04/08/2019 12:30,6.34168,-1.2804,6.469646774,0.94168,-0.2504,0.97440309,5.4,-1.03,5.497353909
04/08/2019 13:00,6.31288,-1.4132,6.469125763,1.02288,-0.2332,1.049126177,5.29,-1.18,5.420009225
04/08/2019 13:30,6.34144,-1.33568,6.480578858,0.86144,-0.23568,0.893097943,5.48,-1.1,5.589311228
04/08/2019 14:00,5.67592,-1.25536,5.813088385,1.04592,-0.30536,1.089584038,4.63,-0.95,4.726457447
04/08/2019 14:30,5.46168,-0.18344,5.464759707,1.74168,-0.40344,1.787795586,3.72,0.22,3.726499698
04/08/2019 15:00,5.84112,0.1968,5.844434369,3.01112,-0.4532,3.045034301,2.83,0.65,2.903687311
04/08/2019 15:30,6.09096,0.17088,6.093356521,3.00096,-0.40912,3.028719217,3.09,0.58,3.143962468
04/08/2019 16:00,5.69904,0.4952,5.72051396,3.20904,-0.4748,3.24397484,2.49,0.97,2.672264957
04/08/2019 16:30,5.57832,0.70512,5.622708265,2.82832,-0.46488,2.86627065,2.75,1.17,2.988544796
04/08/2019 17:00,6.38384,0.56472,6.408769135,2.21384,-0.39528,2.248851668,4.17,0.96,4.279077003
04/08/2019 17:30,6.33912,0.68656,6.376190635,1.67912,-0.39344,1.724598216,4.66,1.08,4.783513353
04/08/2019 18:00,7.22064,0.44752,7.234494879,1.52064,-0.34248,1.558729791,5.7,0.79,5.754485207
04/08/2019 18:30,7.81928,0.39368,7.829184099,1.18928,-0.32632,1.233236255,6.63,0.72,6.668980432
04/08/2019 19:00,7.96656,0.22992,7.969877128,1.03656,-0.31008,1.081945581,6.93,0.54,6.951007121
04/08/2019 19:30,8.48792,0.11264,8.488667369,0.87792,-0.29736,0.926912345,7.61,0.41,7.621036675
04/08/2019 20:00,8.49088,0.2116,8.493516217,0.77088,-0.3084,0.830280997,7.72,0.52,7.737493134
04/08/2019 20:30,8.6368,0.76208,8.670356404,0.8368,-0.34792,0.906246416,7.8,1.11,7.878584898
04/08/2019 21:00,8.48968,0.66576,8.515744411,0.90968,-0.34424,0.972635019,7.58,1.01,7.646992873
04/08/2019 21:30,7.85768,0.74552,7.892967443,0.95768,-0.34448,1.017751174,6.9,1.09,6.985563685
04/08/2019 22:00,7.38128,0.53496,7.400640286,0.97128,-0.33504,1.027441794,6.41,0.87,6.468771135
04/08/2019 22:30,6.9376,0.542,6.958739667,0.9576,-0.328,1.012216261,5.98,0.87,6.042954575
04/08/2019 23:00,6.1636,0.0296,6.163671075,0.9536,-0.3504,1.015939526,5.21,0.38,5.223839584
04/08/2019 23:30,5.8404,0.5228,5.863752382,1.0004,-0.3672,1.065662235,4.84,0.89,4.92114824
05/08/2019 00:00,5.55008,0.51096,5.573550765,1.04008,-0.37904,1.106994909,4.51,0.89,4.596977268
05/08/2019 00:30,5.26536,0.37832,5.278933789,1.06536,-0.41168,1.142134997,4.2,0.79,4.273651834
05/08/2019 01:00,5.13048,0.27488,5.13783846,1.03048,-0.41512,1.110951684,4.1,0.69,4.157655589
05/08/2019 01:30,5.22792,0.29072,5.235997101,1.02792,-0.39928,1.102743871,4.2,0.69,4.256301211
05/08/2019 02:00,5.44296,0.2988,5.451155382,0.77296,-0.3012,0.829571336,4.67,0.6,4.708386135
05/08/2019 02:30,5.41664,0.2276,5.421419616,0.46664,-0.2024,0.508643932,4.95,0.43,4.968641665
05/08/2019 03:00,5.31528,0.18864,5.318626376,0.36528,-0.19136,0.412368922,4.95,0.38,4.964564432
05/08/2019 03:30,5.14296,0.18656,5.146342604,0.33296,-0.19344,0.385073234,4.81,0.38,4.824987047
05/08/2019 04:00,5.05376,0.1908,5.057360456,0.29376,-0.1892,0.349416052,4.76,0.38,4.775143977
05/08/2019 04:30,5.15696,0.22896,5.162040209,0.28696,-0.15104,0.324282474,4.87,0.38,4.884802964
05/08/2019 05:00,5.06456,0.24376,5.070422757,0.29456,-0.13624,0.324541109,4.77,0.38,4.785112329
05/08/2019 05:30,5.01576,-0.34208,5.027411571,0.30576,-0.13208,0.333068017,4.71,-0.21,4.714679204
05/08/2019 06:00,5.16888,-0.35408,5.180993447,0.31888,-0.14408,0.349919278,4.85,-0.21,4.854544263
05/08/2019 06:30,5.66664,-0.35888,5.677992933,0.37664,-0.21888,0.435621561,5.29,-0.14,5.291852228
05/08/2019 07:00,6.09744,-0.27304,6.103550229,0.45744,-0.23304,0.513379972,5.64,-0.04,5.640141842
05/08/2019 07:30,6.53512,-0.16952,6.537318292,0.63512,-0.22952,0.675319809,5.9,0.06,5.900305077
05/08/2019 08:00,6.76216,-0.66656,6.794932678,0.96216,-0.25656,0.995778539,5.8,-0.41,5.814473321
05/08/2019 08:30,6.79272,-0.78032,6.837393092,1.29272,-0.27032,1.320680847,5.5,-0.51,5.523594844
05/08/2019 09:00,6.67392,-0.68088,6.708562122,1.52392,-0.30088,1.553338643,5.15,-0.38,5.164000387
05/08/2019 09:30,6.52312,-0.63928,6.554370561,1.72312,-0.32928,1.754299818,4.8,-0.31,4.81
05/08/2019 10:00,6.29504,-0.58328,6.322004758,2.08504,-0.39328,2.121806061,4.21,-0.19,4.21428523
05/08/2019 10:30,6.89376,-0.64696,6.924051139,2.24376,-0.37696,2.275204997,4.65,-0.27,4.657832114
05/08/2019 11:00,7.67344,-0.67608,7.703165947,2.31344,-0.40608,2.348809401,5.36,-0.27,5.366796065
05/08/2019 11:30,6.42328,-0.27168,6.429022941,2.85328,-0.57168,2.909987076,3.57,0.3,3.582582867
05/08/2019 12:00,4.45896,-0.52424,4.489671687,2.84896,-0.55424,2.902370593,1.61,0.03,1.610279479
05/08/2019 12:30,5.10632,0.18104,5.109528298,2.93632,-0.55896,2.989048582,2.17,0.74,2.292705825
05/08/2019 13:00,5.89984,0.69832,5.941023721,2.74984,-0.51168,2.797040659,3.15,1.21,3.374403651
05/08/2019 13:30,5.25392,0.92032,5.33391641,2.56392,-0.52968,2.618061624,2.69,1.45,3.055912302
05/08/2019 14:00,6.82656,0.5596,6.849457905,2.75656,-0.5104,2.803414203,4.07,1.07,4.20830132
05/08/2019 14:30,6.40576,0.68512,6.442293892,3.03576,-0.53488,3.082520948,3.37,1.22,3.58403404
05/08/2019 15:00,5.85384,0.84832,5.914988552,3.16384,-0.58168,3.216867291,2.69,1.43,3.046473371
05/08/2019 15:30,5.65696,0.672,5.696734191,2.91696,-0.518,2.962596773,2.74,1.19,2.987256266
05/08/2019 16:00,5.89952,0.83576,5.958425212,2.88952,-0.55424,2.942194387,3.01,1.39,3.315448688
05/08/2019 16:30,6.92728,0.6168,6.954685502,2.67728,-0.4832,2.720534954,4.25,1.1,4.390045558
05/08/2019 17:00,7.48656,0.6004,7.510596567,2.26656,-0.4496,2.310721618,5.22,1.05,5.32455632
05/08/2019 17:30,7.28528,0.76624,7.325464382,1.83528,-0.45376,1.890542466,5.45,1.22,5.584881377
05/08/2019 18:00,7.3912,0.6172,7.416924786,1.8312,-0.4228,1.879375769,5.56,1.04,5.65642997
05/08/2019 18:30,7.41248,0.55448,7.433189613,1.39248,-0.40552,1.450326522,6.02,0.96,6.096064304
05/08/2019 19:00,7.936,0.32568,7.942679867,1.386,-0.39432,1.441001132,6.55,0.72,6.589453695
05/08/2019 19:30,7.9488,0.12328,7.949755933,1.1188,-0.35672,1.174292382,6.83,0.48,6.846845989
05/08/2019 20:00,7.80136,0.02504,7.801400185,0.82136,-0.34496,0.89085894,6.98,0.37,6.989799711
05/08/2019 20:30,7.8392,-0.09824,7.839815542,0.6792,-0.31824,0.750059556,7.16,0.22,7.163379091
05/08/2019 21:00,7.59912,-0.1052,7.599848144,0.58912,-0.2752,0.65022874,7.01,0.17,7.012061038
05/08/2019 21:30,7.50448,-0.18416,7.506739304,0.56448,-0.27416,0.627535956,6.94,0.09,6.940583549
05/08/2019 22:00,7.37288,0.07168,7.373228432,0.53288,-0.25832,0.592191115,6.84,0.33,6.847955899
05/08/2019 22:30,7.32416,0.47328,7.339435514,0.53416,-0.25672,0.592648348,6.79,0.73,6.829128788
05/08/2019 23:00,6.28664,-0.51408,6.307624017,0.57664,-0.27408,0.638461852,5.71,-0.24,5.715041557
05/08/2019 23:30,5.54384,-0.84328,5.607609393,0.62384,-0.27328,0.681071438,4.92,-0.57,4.952908237
06/08/2019 00:00,4.7852,-1.19568,4.932320925,0.5752,-0.24568,0.625470785,4.21,-0.95,4.315854492
06/08/2019 00:30,4.39216,-1.24256,4.564539935,0.55216,-0.22256,0.595326481,3.84,-1.02,3.973159951
06/08/2019 01:00,4.27824,-1.24384,4.455387238,0.53824,-0.22384,0.582929364,3.74,-1.02,3.876596445
06/08/2019 01:30,4.29272,-1.27008,4.476667087,0.55272,-0.25008,0.606662513,3.74,-1.02,3.876596445
06/08/2019 02:00,4.44648,-1.26456,4.622801789,0.57648,-0.24456,0.626209856,3.87,-1.02,4.002161916
06/08/2019 02:30,4.48512,-1.25592,4.657642801,0.55512,-0.23592,0.603171999,3.93,-1.02,4.060209354
06/08/2019 03:00,4.32856,-1.28792,4.51610115,0.50856,-0.21792,0.553283291,3.82,-1.07,3.967026594
06/08/2019 03:30,4.20656,-1.31064,4.406010014,0.53656,-0.24064,0.588051225,3.67,-1.07,3.822800021
06/08/2019 04:00,4.172,-1.25624,4.357031436,0.612,-0.24624,0.65968033,3.56,-1.01,3.700499966
06/08/2019 04:30,4.29248,-1.2508,4.471004942,0.59248,-0.2408,0.639544518,3.7,-1.01,3.835374819
06/08/2019 05:00,4.15784,-1.24848,4.341236664,0.58784,-0.23848,0.634372585,3.57,-1.01,3.710121292
06/08/2019 05:30,4.21984,-1.32632,4.423366859,0.54984,-0.21632,0.590862393,3.67,-1.11,3.83418831
06/08/2019 06:00,4.7044,-1.23056,4.862680051,0.4944,-0.21056,0.537370332,4.21,-1.02,4.331801011
06/08/2019 06:30,5.04056,-1.08144,5.155265036,0.45056,-0.22144,0.502035843,4.59,-0.86,4.669871519
06/08/2019 07:00,5.57064,-0.94704,5.65056765,0.53064,-0.23704,0.581177057,5.04,-0.71,5.089764238
06/08/2019 07:30,6.14064,-0.77912,6.189869755,0.65064,-0.22912,0.689803149,5.49,-0.55,5.517481309
06/08/2019 08:00,6.32888,-0.82392,6.382285345,0.92888,-0.27392,0.968426673,5.4,-0.55,5.427936993
06/08/2019 08:30,6.69288,-0.3008,6.69963606,1.22288,-0.3008,1.259331622,5.47,0,5.47
06/08/2019 09:00,6.87488,0.01032,6.874887746,1.48488,-0.36968,1.530206495,5.39,0.38,5.403378573
06/08/2019 09:30,-43.67328,-46.10536,63.50637454,1.99672,-0.43536,2.043631348,-45.67,-45.67,64.58713339
06/08/2019 10:00,-43.2924,-46.18352,63.30204908,2.3776,-0.51352,2.432423596,-45.67,-45.67,64.58713339
06/08/2019 10:30,-43.39424,-46.1888,63.37558923,2.27576,-0.5188,2.334145886,-45.67,-45.67,64.58713339
06/08/2019 11:00,-43.4396,-46.18024,63.40042125,2.2304,-0.51024,2.288018579,-45.67,-45.67,64.58713339
06/08/2019 11:30,-43.1508,-46.1884,63.20885883,2.5192,-0.5184,2.57198507,-45.67,-45.67,64.58713339
06/08/2019 12:00,-42.75216,-46.16264,62.91849105,2.91784,-0.49264,2.959135758,-45.67,-45.67,64.58713339
06/08/2019 12:30,-42.70384,-46.1888,62.90487418,2.96616,-0.5188,3.011188899,-45.67,-45.67,64.58713339
06/08/2019 13:00,-42.53448,-46.25064,62.83552888,3.13552,-0.58064,3.1888287,-45.67,-45.67,64.58713339
06/08/2019 13:30,-42.8252,-46.23024,63.0177185,2.8448,-0.56024,2.899440618,-45.67,-45.67,64.58713339
06/08/2019 14:00,-42.4628,-46.19944,62.74932382,3.2072,-0.52944,3.250605875,-45.67,-45.67,64.58713339
06/08/2019 14:30,-42.90736,-46.224,63.06900759,2.76264,-0.554,2.817640106,-45.67,-45.67,64.58713339
06/08/2019 15:00,-43.21192,-46.2028,63.26111569,2.45808,-0.5328,2.515160656,-45.67,-45.67,64.58713339
06/08/2019 15:30,-42.66608,-46.2452,62.92068742,3.00392,-0.5752,3.058494794,-45.67,-45.67,64.58713339
06/08/2019 16:00,-42.88744,-46.25664,63.0793885,2.78256,-0.58664,2.843727597,-45.67,-45.67,64.58713339
06/08/2019 16:30,-42.97248,-46.2228,63.11244946,2.69752,-0.5528,2.75357985,-45.67,-45.67,64.58713339
06/08/2019 17:00,4.89872,-1.04264,5.008448443,2.46872,-0.51264,2.521384185,2.43,-0.53,2.487126856
06/08/2019 17:30,6.12736,-0.62056,6.158704026,2.22736,-0.46056,2.274477541,3.9,-0.16,3.903280671
06/08/2019 18:00,7.05512,-0.55896,7.077227882,2.18512,-0.45896,2.23279952,4.87,-0.1,4.871026586
06/08/2019 18:30,7.61376,-0.71184,7.646963942,1.99376,-0.46184,2.046552008,5.62,-0.25,5.62555775
06/08/2019 19:00,7.65496,-1.00968,7.721260668,1.61496,-0.43968,1.673742604,6.04,-0.57,6.066836078
06/08/2019 19:30,7.6556,-1.17128,7.744682576,1.3056,-0.39128,1.362971532,6.35,-0.78,6.397726159
06/08/2019 20:00,7.6868,-1.1564,7.773297576,1.0768,-0.3764,1.140690668,6.61,-0.78,6.655862078
06/08/2019 20:30,7.73592,-0.71984,7.76933896,0.96592,-0.32984,1.020684022,6.77,-0.39,6.781224078
06/08/2019 21:00,7.51008,-0.6352,7.536894629,0.88008,-0.3052,0.931497636,6.63,-0.33,6.638207589
06/08/2019 21:30,7.45832,-0.73192,7.494147324,0.82832,-0.29192,0.878254695,6.63,-0.44,6.644584261
06/08/2019 22:00,7.08144,-0.73272,7.119246524,0.80144,-0.29272,0.853223928,6.28,-0.44,6.295395142
06/08/2019 22:30,7.02384,0.05208,7.024033077,0.74384,-0.27792,0.794063897,6.28,0.33,6.288664405
06/08/2019 23:00,6.10472,-0.83208,6.16116575,0.70472,-0.27208,0.75541896,5.4,-0.56,5.428959385
06/08/2019 23:30,5.36072,-1.04664,5.461938686,0.71072,-0.26664,0.759091436,4.65,-0.78,4.714965535
07/08/2019 00:00,4.94432,-1.14536,5.075248742,0.67432,-0.25536,0.721052142,4.27,-0.89,4.361765698
07/08/2019 00:30,4.50888,-1.24392,4.677321437,0.62888,-0.24392,0.674527257,3.88,-1,4.00679423
07/08/2019 01:00,4.3672,-1.23632,4.538823965,0.5772,-0.23632,0.623704243,3.79,-1,3.919706622
07/08/2019 01:30,4.48888,-1.23112,4.654642855,0.55888,-0.23112,0.604783688,3.93,-1,4.055231189
07/08/2019 02:00,4.51344,-1.22216,4.675982859,0.50344,-0.22216,0.550278929,4.01,-1,4.132807762
07/08/2019 02:30,4.646,-1.22456,4.804670977,0.466,-0.22456,0.517284442,4.18,-1,4.297953001
07/08/2019 03:00,4.43944,-1.22016,4.604065371,0.44944,-0.22016,0.500466522,3.99,-1,4.113404916
07/08/2019 03:30,4.37056,-1.3044,4.561058438,0.45056,-0.2144,0.498970614,3.92,-1.09,4.068722158
07/08/2019 04:00,4.35792,-1.29416,4.546022089,0.43792,-0.20416,0.483172052,3.92,-1.09,4.068722158
07/08/2019 04:30,4.3848,-1.39728,4.602049808,0.4148,-0.20728,0.463706845,3.97,-1.19,4.144514447
07/08/2019 05:00,4.03752,-2.10712,4.554286162,0.38752,-0.19712,0.434773556,3.65,-1.91,4.119538809
07/08/2019 05:30,4.1812,-1.88112,4.584871415,0.3912,-0.17112,0.426988869,3.79,-1.71,4.157908128
07/08/2019 06:00,5.12344,-0.48664,5.146499385,0.35344,-0.14664,0.382652745,4.77,-0.34,4.782102048
07/08/2019 06:30,5.7444,-0.38384,5.757209785,0.3444,-0.14384,0.373230901,5.4,-0.24,5.405330702
07/08/2019 07:00,6.54,0.40648,6.552619781,0.37,-0.17352,0.408667579,6.17,0.58,6.197200981
07/08/2019 07:30,7.14656,0.53992,7.166926359,0.46656,-0.19008,0.503794244,6.68,0.73,6.719769341
07/08/2019 08:00,7.65408,0.71472,7.687377012,0.62408,-0.17528,0.648227525,7.03,0.89,7.08611318
07/08/2019 08:30,7.3736,-0.17624,7.375705898,0.8736,-0.22624,0.902419801,6.5,0.05,6.500192305
07/08/2019 09:00,6.86712,-0.74304,6.907202439,1.25712,-0.26304,1.284344477,5.61,-0.48,5.630497314
07/08/2019 09:30,6.6572,-0.5592,6.680644915,1.3572,-0.2592,1.381729525,5.3,-0.3,5.308483776
07/08/2019 10:00,6.79208,0.252,6.796753249,1.36208,-0.298,1.394297646,5.43,0.55,5.457783433
07/08/2019 10:30,6.59672,0.3764,6.607449714,1.43672,-0.3436,1.477235702,5.16,0.72,5.209990403
07/08/2019 11:00,6.49064,0.35808,6.500509895,1.64064,-0.32192,1.671924668,4.85,0.68,4.897438106
07/08/2019 11:30,6.32752,0.5216,6.348982274,2.24752,-0.4084,2.284324126,4.08,0.93,4.184650523
07/08/2019 12:00,5.08408,0.66,5.126740626,2.65408,-0.5,2.700766678,2.43,1.16,2.69267525
07/08/2019 12:30,4.79904,0.71088,4.851405497,2.94904,-0.55912,3.001574936,1.85,1.27,2.243969697
07/08/2019 13:00,4.42104,0.68464,4.473737432,3.44104,-0.58536,3.490473121,0.98,1.27,1.604150866
07/08/2019 13:30,4.24936,0.68288,4.303880285,3.26936,-0.58712,3.321659932,0.98,1.27,1.604150866
07/08/2019 14:00,4.1156,0.72,4.178105236,3.3356,-0.55,3.380640081,0.78,1.27,1.49040263
07/08/2019 14:30,4.3156,0.7304,4.376972415,3.3256,-0.5396,3.369092388,0.99,1.27,1.610279479
07/08/2019 15:00,3.71736,0.74064,3.790423852,3.28736,-0.52936,3.329708362,0.43,1.27,1.340820644
07/08/2019 15:30,4.1192,0.77416,4.191316302,3.3792,-0.58584,3.429606558,0.74,1.36,1.548289379
07/08/2019 16:00,4.19784,0.73656,4.261969181,3.26784,-0.55344,3.314373862,0.93,1.29,1.590282994
07/08/2019 16:30,4.79088,0.7184,4.844443181,2.80088,-0.5116,2.847220282,1.99,1.23,2.339444378
07/08/2019 17:00,6.23424,0.57808,6.260984337,2.48424,-0.45192,2.525010904,3.75,1.03,3.888881587
07/08/2019 17:30,6.28472,0.58808,6.312174234,2.31472,-0.44192,2.356527523,3.97,1.03,4.101438772
07/08/2019 18:00,7.32904,0.3444,7.337127413,2.01904,-0.4056,2.059377062,5.31,0.75,5.362704542
07/08/2019 18:30,7.612,0.14848,7.613447991,1.632,-0.34152,1.667351166,5.98,0.49,6.000041667
07/08/2019 19:00,7.7836,0.1896,7.785908882,1.3136,-0.3504,1.359531213,6.47,0.54,6.492495668
07/08/2019 19:30,7.8192,-0.03192,7.819265153,0.9092,-0.30192,0.958018959,6.91,0.27,6.915272952
07/08/2019 20:00,7.74552,-0.23512,7.749087784,0.65552,-0.27512,0.710913134,7.09,0.04,7.090112834
07/08/2019 20:30,7.80016,-0.31392,7.806474351,0.51016,-0.27392,0.579046969,7.29,-0.04,7.290109739
07/08/2019 21:00,7.74144,-0.34008,7.748906225,0.38144,-0.24008,0.45070487,7.36,-0.1,7.360679316
07/08/2019 21:30,7.77056,-0.37616,7.779659315,0.35056,-0.20616,0.40668693,7.42,-0.17,7.421947184
07/08/2019 22:00,7.56704,-0.32776,7.574134999,0.32704,-0.15776,0.363102436,7.24,-0.17,7.241995581
07/08/2019 22:30,6.85168,-0.74856,6.892449557,0.33168,-0.14856,0.363430456,6.52,-0.6,6.54754916
07/08/2019 23:00,6.00664,-1.13912,6.113699245,0.34664,-0.14912,0.37735403,5.66,-0.99,5.745928994
07/08/2019 23:30,5.46816,-1.18376,5.59482453,0.33816,-0.19376,0.389737249,5.13,-0.99,5.224653099
08/08/2019 00:00,5.26032,-0.6772,5.30373136,0.33032,-0.2072,0.389927099,4.93,-0.47,4.952352976
08/08/2019 00:30,4.49576,-1.51744,4.744942795,0.32576,-0.19744,0.380922737,4.17,-1.32,4.373934156
08/08/2019 01:00,4.36432,-1.38624,4.579186653,0.31432,-0.16624,0.355573902,4.05,-1.22,4.229763587
08/08/2019 01:30,4.37224,-1.31824,4.566644207,0.32224,-0.18824,0.373192866,4.05,-1.13,4.20468786
08/08/2019 02:00,4.40488,-1.37992,4.615966532,0.30488,-0.18992,0.359195519,4.1,-1.19,4.269203673
08/08/2019 02:30,4.26352,-1.5556,4.538446226,0.30352,-0.1956,0.361086901,3.96,-1.36,4.187027585
08/08/2019 03:00,4.0144,-1.95528,4.465257802,0.3044,-0.17528,0.351258364,3.71,-1.78,4.114911907
08/08/2019 03:30,3.88408,-2.06696,4.399818302,0.27408,-0.14696,0.310993711,3.61,-1.92,4.088826237
08/08/2019 04:00,3.93888,-2.05192,4.441300636,0.25888,-0.13192,0.290554196,3.68,-1.92,4.150758967
08/08/2019 04:30,3.93896,-2.0644,4.447151138,0.25896,-0.1444,0.296498974,3.68,-1.92,4.150758967
08/08/2019 05:00,4.02144,-2.0696,4.522745166,0.24144,-0.1496,0.284030691,3.78,-1.92,4.239669798
08/08/2019 05:30,4.29352,-1.93208,4.708210607,0.24352,-0.12208,0.272406896,4.05,-1.81,4.436056808
08/08/2019 06:00,4.60904,-1.83792,4.961975378,0.23904,-0.11792,0.266543145,4.37,-1.72,4.69630706
08/08/2019 06:30,5.1544,-1.70272,5.428360227,0.2544,-0.12272,0.282452754,4.9,-1.58,5.148436656
08/08/2019 07:00,5.76728,-1.5364,5.968420525,0.39728,-0.1564,0.426957092,5.37,-1.38,5.544483745
08/08/2019 07:30,6.76496,-0.63112,6.794335601,0.55496,-0.15112,0.575167676,6.21,-0.48,6.228523099
08/08/2019 08:00,6.93864,-0.82392,6.987386437,0.72864,-0.16392,0.746850732,6.21,-0.66,6.244973979
08/08/2019 08:30,6.89936,-1.0812,6.983563693,0.95936,-0.1812,0.976322206,5.94,-0.9,6.007794937
08/08/2019 09:00,6.55224,-0.9468,6.620292989,1.65224,-0.2368,1.669122901,4.9,-0.71,4.951171579
08/08/2019 09:30,6.51176,-0.93264,6.578209154,1.61176,-0.22264,1.627064494,4.9,-0.71,4.951171579
08/08/2019 10:00,6.75792,0.0844,6.758447017,2.13792,-0.3156,2.161088912,4.62,0.4,4.637283688
08/08/2019 10:30,6.24112,-0.20752,6.244569113,2.17112,-0.33752,2.197198627,4.07,0.13,4.072075638
08/08/2019 11:00,5.55112,-0.0688,5.551546334,2.59112,-0.4088,2.623169894,2.96,0.34,2.979463039
08/08/2019 11:30,5.63024,-0.10048,5.631136536,2.53024,-0.44048,2.568294587,3.1,0.34,3.118589425
