Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
08/08/2019 12:00,5.77664,-0.03864,5.77676923,2.86664,-0.46864,2.90469419,2.91,0.43,2.941598205
08/08/2019 12:30,6.4208,-0.38592,6.43238734,2.5508,-0.39592,2.58134331,3.87,0.01,3.87001292
08/08/2019 13:00,5.97512,-0.33008,5.984230261,2.97512,-0.41008,3.003249011,3,0.08,3.001066477
08/08/2019 13:30,4.96616,-0.22112,4.971080285,2.93616,-0.46112,2.972148583,2.03,0.24,2.04413796
08/08/2019 14:00,4.90664,-0.19264,4.910420171,2.80664,-0.43264,2.839789686,2.1,0.24,2.113669794
08/08/2019 14:30,5.17632,-0.20856,5.18051986,3.00632,-0.44856,3.039599647,2.17,0.24,2.18323155
08/08/2019 15:00,4.70392,-0.19864,4.708112277,2.73392,-0.43864,2.768884905,1.97,0.24,1.984565444
08/08/2019 15:30,4.50608,-0.0884,4.506947029,2.53608,-0.4384,2.57369313,1.97,0.35,2.000849819
08/08/2019 16:00,4.8104,-0.16184,4.813121684,2.1704,-0.40184,2.207286014,2.64,0.24,2.650886644
08/08/2019 16:30,4.75792,-0.0336,4.758038639,2.04792,-0.4236,2.091270735,2.71,0.39,2.737918918
08/08/2019 17:00,5.89072,-0.19256,5.893866428,1.97072,-0.38256,2.007508274,3.92,0.19,3.924601891
08/08/2019 17:30,6.9028,-0.29448,6.909078543,1.4028,-0.34448,1.444477175,5.5,0.05,5.500227268
08/08/2019 18:00,7.45448,-0.3344,7.461976644,1.19448,-0.3444,1.243138701,6.26,0.01,6.260007987
08/08/2019 18:30,8.10328,-0.39768,8.113032487,0.87328,-0.31768,0.929267744,7.23,-0.08,7.230442587
08/08/2019 19:00,8.38504,-0.51472,8.400823322,0.81504,-0.32472,0.877344448,7.57,-0.19,7.572384037
08/08/2019 19:30,8.39704,-0.61528,8.419551665,0.70704,-0.34528,0.786844229,7.69,-0.27,7.694738462
08/08/2019 20:00,8.31864,-0.66128,8.344882425,0.67864,-0.33128,0.755181229,7.64,-0.33,7.647123642
08/08/2019 20:30,8.39968,-0.37264,8.407941762,0.67968,-0.34264,0.76116166,7.72,-0.03,7.72005829
08/08/2019 21:00,8.45416,0.03464,8.454230967,0.73416,-0.34536,0.811334971,7.72,0.38,7.729346674
08/08/2019 21:30,8.11104,-0.0632,8.111286219,0.72104,-0.3432,0.798551765,7.39,0.28,7.395302563
08/08/2019 22:00,7.75264,-0.09728,7.75325031,0.78264,-0.33728,0.852222487,6.97,0.24,6.97413077
08/08/2019 22:30,7.25344,-0.04144,7.253558376,0.97344,-0.40144,1.052967002,6.28,0.36,6.290310008
08/08/2019 23:00,6.662,0.08488,6.662540703,1.032,-0.43512,1.119979203,5.63,0.52,5.653963212
08/08/2019 23:30,6.02504,-0.05312,6.025274163,1.06504,-0.43312,1.149740465,4.96,0.38,4.974535154
09/08/2019 00:00,5.42816,-0.29832,5.436351332,1.12816,-0.42832,1.206732368,4.3,0.13,4.301964667
09/08/2019 00:30,5.19352,-0.34824,5.205182138,1.06352,-0.41824,1.142803346,4.13,0.07,4.130593178
09/08/2019 01:00,5.04256,-0.3284,5.053242317,1.07256,-0.3984,1.144162363,3.97,0.07,3.970617081
09/08/2019 01:30,5.10504,-0.1988,5.108909359,1.20504,-0.4388,1.282445649,3.9,0.24,3.907377637
09/08/2019 02:00,5.26712,-0.10776,5.268222216,1.22712,-0.45776,1.309720471,4.04,0.35,4.05513255
09/08/2019 02:30,5.23768,-0.146,5.239714475,1.19768,-0.436,1.274571843,4.04,0.29,4.050395042
09/08/2019 03:00,5.152,-0.20976,5.156268346,1.112,-0.42976,1.192156725,4.04,0.22,4.045985665
09/08/2019 03:30,5.22792,-0.15048,5.230085253,1.11792,-0.42048,1.194382082,4.11,0.27,4.118859065
09/08/2019 04:00,4.83048,-0.34,4.842430901,0.91048,-0.38,0.986597096,3.92,0.04,3.920204076
09/08/2019 04:30,4.67224,-1.21792,4.828369885,0.97224,-0.28792,1.013976599,3.7,-0.93,3.815088466
09/08/2019 05:00,4.26288,-2.22032,4.80645054,1.00288,-0.27032,1.038672805,3.26,-1.95,3.798697145
09/08/2019 05:30,4.65632,-2.1292,5.1200399,0.81632,-0.2292,0.847886185,3.84,-1.9,4.28434359
09/08/2019 06:00,4.99432,-2.0136,5.384962138,0.71432,-0.2136,0.745572278,4.28,-1.8,4.643102411
09/08/2019 06:30,5.02576,-1.8008,5.338646291,0.74576,-0.3108,0.80793231,4.28,-1.49,4.531942189
09/08/2019 07:00,5.25632,-1.32096,5.419763396,0.90632,-0.36096,0.975555259,4.35,-0.96,4.454671705
09/08/2019 07:30,6.29608,0.01752,6.296104376,1.05608,-0.36248,1.116555738,5.24,0.38,5.253760558
09/08/2019 08:00,6.69904,0.06352,6.69934114,1.37904,-0.37648,1.429506388,5.32,0.44,5.338164479
09/08/2019 08:30,6.95224,-0.20848,6.95536519,1.72224,-0.43848,1.77718185,5.23,0.23,5.235054919
09/08/2019 09:00,6.84784,-0.72096,6.885687764,1.88784,-0.48096,1.948143318,4.96,-0.24,4.965803057
09/08/2019 09:30,6.7764,-1.03952,6.855669099,1.7564,-0.46952,1.818073153,5.02,-0.57,5.052256921
09/08/2019 10:00,7.18344,-0.99656,7.252237039,2.08344,-0.49656,2.141796925,5.1,-0.5,5.12445119
09/08/2019 10:30,6.73464,-1.05376,6.8165817,1.84464,-0.50376,1.912190071,4.89,-0.55,4.920833263
09/08/2019 11:00,6.79664,-0.40288,6.808570157,1.56664,-0.54288,1.658034856,5.23,0.14,5.231873469
09/08/2019 11:30,7.73816,0.52336,7.75583818,2.57816,-0.57664,2.6418597,5.16,1.1,5.275945413
09/08/2019 12:00,5.99552,-0.06392,5.995860725,2.19552,-0.60392,2.277065532,3.8,0.54,3.83817665
09/08/2019 12:30,6.24768,-0.03712,6.247790272,2.54768,-0.63712,2.626136949,3.7,0.6,3.748332963
09/08/2019 13:00,6.34376,0.0064,6.343763228,2.93376,-0.6836,3.012350693,3.41,0.69,3.479109081
09/08/2019 13:30,6.11888,0.00616,6.118883101,3.44888,-0.68384,3.516021957,2.67,0.69,2.757716447
09/08/2019 14:00,4.20792,0.37312,4.224430052,3.49792,-0.70688,3.568630502,0.71,1.08,1.29247824
09/08/2019 14:30,4.68456,0.8344,4.758290213,2.44456,-0.6556,2.530945466,2.24,1.49,2.690297381
09/08/2019 15:00,6.9832,0.71456,7.019663684,2.7732,-0.66544,2.851920166,4.21,1.38,4.430406302
09/08/2019 15:30,5.90864,0.8088,5.963739103,2.21864,-0.6412,2.309437353,3.69,1.45,3.964668965
09/08/2019 16:00,5.62328,0.89408,5.693914032,2.50328,-0.63592,2.582790159,3.12,1.53,3.474953237
09/08/2019 16:30,6.17616,0.9832,6.253929532,2.40616,-0.6268,2.486460172,3.77,1.61,4.099390199
09/08/2019 17:00,8.18496,1.27712,8.283996964,2.68496,-0.56288,2.743327194,5.5,1.84,5.799620677
09/08/2019 17:30,10.10392,2.98,10.5342109,2.10392,-0.55,2.174621661,8,3.53,8.744192358
09/08/2019 18:00,8.8804,2.03552,9.110699525,2.0004,-0.55448,2.075824711,6.88,2.59,7.351360418
09/08/2019 18:30,9.58704,1.626,9.72395043,1.74704,-0.534,1.826829155,7.84,2.16,8.132109197
09/08/2019 19:00,9.35536,1.54392,9.481901165,1.66536,-0.52608,1.746477625,7.69,2.07,7.963730282
09/08/2019 19:30,8.93288,1.41992,9.045027247,1.45288,-0.54008,1.550015065,7.48,1.96,7.732528694
09/08/2019 20:00,8.81784,1.24144,8.904800702,1.33784,-0.53856,1.442172923,7.48,1.78,7.68887508
09/08/2019 20:30,8.52144,1.17536,8.602116647,1.27144,-0.50464,1.367925876,7.25,1.68,7.442103197
09/08/2019 21:00,8.42576,1.106,8.498039043,1.22576,-0.474,1.314215955,7.2,1.58,7.371322812
09/08/2019 21:30,7.8528,0.3044,7.858697551,1.2428,-0.4656,1.327153043,6.61,0.77,6.654697589
09/08/2019 22:00,7.23328,-0.47984,7.249178297,1.24328,-0.44984,1.322157776,5.99,-0.03,5.990075125
09/08/2019 22:30,6.74608,-0.23096,6.750032436,1.21608,-0.44096,1.293559542,5.53,0.21,5.533985905
09/08/2019 23:00,6.03448,-0.86376,6.095984761,1.21448,-0.43376,1.289615992,4.82,-0.43,4.839142486
09/08/2019 23:30,5.83656,-0.43704,5.852899845,1.19656,-0.41704,1.26715358,4.64,-0.02,4.640043103
10/08/2019 00:00,5.4652,-0.29096,5.472939682,1.1352,-0.38096,1.197417873,4.33,0.09,4.330935234
10/08/2019 00:30,5.04536,-0.56976,5.077428876,1.04536,-0.34976,1.102320093,4,-0.22,4.006045432
10/08/2019 01:00,5.25144,0.04888,5.251667481,1.02144,-0.35112,1.080104128,4.23,0.4,4.248870438
10/08/2019 01:30,5.15216,0.13784,5.154003544,1.09216,-0.37216,1.153826907,4.06,0.51,4.091906646
10/08/2019 02:00,5.14344,-0.01856,5.143473487,1.08344,-0.34856,1.138128423,4.06,0.33,4.073389252
10/08/2019 02:30,5.0208,-0.06512,5.021222287,1.0708,-0.35512,1.128150191,3.95,0.29,3.960631263
10/08/2019 03:00,4.8184,-0.05168,4.81867714,1.0984,-0.39168,1.166145695,3.72,0.34,3.735505321
10/08/2019 03:30,4.69496,-0.02496,4.695026347,1.20496,-0.41496,1.274409825,3.49,0.39,3.511723224
10/08/2019 04:00,4.73032,-0.03032,4.73041717,1.24032,-0.42032,1.309603988,3.49,0.39,3.511723224
10/08/2019 04:30,4.60712,-0.0376,4.60727343,1.23712,-0.4276,1.308933785,3.37,0.39,3.39249171
10/08/2019 05:00,4.53632,-0.04944,4.536589408,1.24632,-0.43944,1.32152225,3.29,0.39,3.313034862
10/08/2019 05:30,4.65248,-0.05376,4.652790591,1.24248,-0.44376,1.31934813,3.41,0.39,3.432229596
10/08/2019 06:00,4.78592,0.01504,4.785943632,1.23592,-0.45496,1.316999183,3.55,0.47,3.58097752
10/08/2019 06:30,5.15104,0.14064,5.152959605,1.25104,-0.47936,1.339733963,3.9,0.62,3.94897455
10/08/2019 07:00,5.7716,0.4888,5.792261389,1.2416,-0.4212,1.311098776,4.53,0.91,4.620497809
10/08/2019 07:30,6.2432,0.51896,6.264731895,1.1932,-0.39104,1.255642673,5.05,0.91,5.131335109
10/08/2019 08:00,6.47744,0.6608,6.511058715,1.27744,-0.3992,1.33836228,5.2,1.06,5.306938854
10/08/2019 08:30,6.9648,0.43024,6.97807606,1.1948,-0.40976,1.263111356,5.77,0.84,5.830823269
10/08/2019 09:00,7.42608,0.43848,7.439013972,1.35608,-0.47152,1.435717269,6.07,0.91,6.137833494
10/08/2019 09:30,7.6104,0.16632,7.612217187,1.6104,-0.48368,1.681467961,6,0.65,6.035105633
10/08/2019 10:00,7.29312,0.14912,7.294644344,1.80312,-0.50088,1.871395872,5.49,0.65,5.528345141
10/08/2019 10:30,7.05824,0.1028,7.058988578,1.77824,-0.4972,1.846441263,5.28,0.6,5.313981558
10/08/2019 11:00,6.88112,0.08176,6.88160571,2.34112,-0.56824,2.409095173,4.54,0.65,4.586294801
10/08/2019 11:30,6.7076,-0.09632,6.708291534,2.2176,-0.53632,2.281532139,4.49,0.44,4.511507509
10/08/2019 12:00,6.30624,-0.12,6.307381623,2.09624,-0.56,2.16975163,4.21,0.44,4.232930427
10/08/2019 12:30,6.42328,-0.12344,6.424466001,2.00328,-0.56344,2.081008263,4.42,0.44,4.441846463
10/08/2019 13:00,6.4464,-0.09216,6.447058742,2.5464,-0.61216,2.618948802,3.9,0.52,3.934513947
10/08/2019 13:30,6.78752,-0.05872,6.787773994,2.73752,-0.63872,2.811045889,4.05,0.58,4.09132008
10/08/2019 14:00,6.3572,0.06816,6.357565385,2.8672,-0.63184,2.935993465,3.49,0.7,3.559508393
10/08/2019 14:30,5.93216,0.20104,5.93556563,3.05216,-0.65896,3.122484419,2.88,0.86,3.005661325
10/08/2019 15:00,5.59008,0.22096,5.594445257,2.92008,-0.63904,2.989187068,2.67,0.86,2.805084669
10/08/2019 15:30,5.91056,0.42064,5.925509052,2.82056,-0.57936,2.879447295,3.09,1,3.24778386
10/08/2019 16:00,6.18392,0.84752,6.241727062,2.68392,-0.60248,2.750710584,3.5,1.45,3.788469348
10/08/2019 16:30,6.08672,1.00744,6.169529618,2.54672,-0.58256,2.612500509,3.54,1.59,3.88068293
10/08/2019 17:00,5.66904,1.26776,5.809064463,2.79904,-0.62224,2.867369446,2.87,1.89,3.436422558
10/08/2019 17:30,6.57248,1.04976,6.65578616,2.20248,-0.57024,2.275102593,4.37,1.62,4.660611548
10/08/2019 18:00,7.04928,1.1132,7.136635255,2.18928,-0.5668,2.26146173,4.86,1.68,5.142178527
10/08/2019 18:30,7.56032,1.02192,7.629073272,1.83032,-0.52808,1.904977635,5.73,1.55,5.935941374
10/08/2019 19:00,7.768,0.86568,7.816087631,1.598,-0.51432,1.678728406,6.17,1.38,6.322444148
10/08/2019 19:30,7.90264,0.8184,7.944903872,1.52264,-0.4716,1.594000982,6.38,1.29,6.509109002
10/08/2019 20:00,7.75256,0.64712,7.779521248,1.30256,-0.44288,1.375792589,6.45,1.09,6.541452438
10/08/2019 20:30,7.7792,0.58128,7.80088707,1.1392,-0.43872,1.220758731,6.64,1.02,6.717886572
10/08/2019 21:00,7.67248,0.57416,7.693933263,1.09248,-0.44584,1.179951633,6.58,1.02,6.658588439
10/08/2019 21:30,7.70048,0.57256,7.721736669,1.06048,-0.44744,1.15100842,6.64,1.02,6.717886572
10/08/2019 22:00,7.50024,0.71296,7.534050174,1.11024,-0.45704,1.200632508,6.39,1.17,6.496229676
10/08/2019 22:30,7.336,1.10288,7.418439209,1.096,-0.44712,1.183694342,6.24,1.55,6.429626739
10/08/2019 23:00,6.9004,1.00872,6.97373904,1.1204,-0.47128,1.215483854,5.78,1.48,5.966472995
10/08/2019 23:30,6.4532,1.00168,6.530478777,1.1332,-0.47832,1.230013115,5.32,1.48,5.522028613
11/08/2019 00:00,5.42424,-0.40664,5.439460972,1.09424,-0.45664,1.185698641,4.33,0.05,4.330288674
11/08/2019 00:30,5.03368,-0.41104,5.050434459,1.10368,-0.46104,1.196105106,3.93,0.05,3.930318053
11/08/2019 01:00,4.79752,-0.49584,4.823075311,1.10752,-0.44584,1.193890219,3.69,-0.05,3.690338738
11/08/2019 01:30,4.77296,-0.48728,4.797769165,1.08296,-0.43728,1.167911024,3.69,-0.05,3.690338738
11/08/2019 02:00,4.82056,-0.47864,4.84426413,1.07056,-0.42864,1.15318297,3.75,-0.05,3.750333319
11/08/2019 02:30,4.7768,-0.51384,4.804357375,1.0268,-0.41384,1.107059974,3.75,-0.1,3.751333096
11/08/2019 03:00,4.74048,-0.57184,4.774845716,0.99048,-0.39184,1.06517098,3.75,-0.18,3.754317515
11/08/2019 03:30,4.58792,-0.74784,4.648470135,0.92792,-0.35784,0.994527522,3.66,-0.39,3.680720038
11/08/2019 04:00,4.58368,-0.75088,4.644775895,0.88368,-0.36088,0.954528531,3.7,-0.39,3.720497279
11/08/2019 04:30,4.63792,-0.66528,4.685392129,0.86792,-0.35528,0.937821414,3.77,-0.31,3.782723886
11/08/2019 05:00,4.6724,-0.64376,4.716539907,0.8024,-0.33376,0.869046315,3.87,-0.31,3.882396167
11/08/2019 05:30,4.80144,-0.63088,4.842709536,0.72144,-0.32088,0.789581945,4.08,-0.31,4.091760013
11/08/2019 06:00,4.89944,-0.60488,4.936637735,0.56944,-0.29488,0.641261357,4.33,-0.31,4.341082814
11/08/2019 06:30,4.93936,-0.47672,4.962311877,0.46936,-0.26672,0.53985032,4.47,-0.21,4.474930167
11/08/2019 07:00,5.39488,-0.162,5.397311758,0.47488,-0.272,0.547261377,4.92,0.11,4.921229521
11/08/2019 07:30,6.02592,0.45008,6.042705011,0.58592,-0.27992,0.649351563,5.44,0.73,5.488761245
11/08/2019 08:00,6.24,0.4404,6.255521734,0.71,-0.2896,0.766790819,5.53,0.73,5.577974543
11/08/2019 08:30,6.77152,0.36072,6.781121001,0.78152,-0.26928,0.826610688,5.99,0.63,6.0230391
11/08/2019 09:00,6.83184,-0.18872,6.834446066,0.93184,-0.27872,0.972630775,5.9,0.09,5.900686401
11/08/2019 09:30,7.16216,-0.33384,7.169936193,1.15216,-0.28384,1.186607691,6.01,-0.05,6.010207983
11/08/2019 10:00,7.30608,-0.44744,7.31976827,1.40608,-0.28744,1.435159475,5.9,-0.16,5.902169093
11/08/2019 10:30,7.6488,-0.5292,7.66708511,1.5288,-0.2892,1.555913262,6.12,-0.24,6.124704074
11/08/2019 11:00,7.91848,-0.15128,7.919924946,1.69848,-0.28128,1.721613414,6.22,0.13,6.221358373
11/08/2019 11:30,7.39016,-0.10376,7.390888374,1.58016,-0.31376,1.6110093,5.81,0.21,5.813793942
11/08/2019 12:00,6.6864,0.02464,6.6864454,1.6964,-0.31536,1.725463674,4.99,0.34,5.001569754
11/08/2019 12:30,6.55952,-0.00272,6.559520564,1.94952,-0.34272,1.979415376,4.61,0.34,4.622520957
11/08/2019 13:00,6.62528,-0.06032,6.625554587,1.78528,-0.33032,1.815581444,4.84,0.27,4.847525142
11/08/2019 13:30,6.95992,-0.128,6.961096926,1.69992,-0.318,1.729407993,5.26,0.19,5.26343044
11/08/2019 14:00,6.4772,0.01344,6.477213944,2.1172,-0.38656,2.152199915,4.36,0.4,4.378310176
11/08/2019 14:30,5.31312,0.11432,5.314349744,1.84312,-0.38568,1.883040201,3.47,0.5,3.505837988
11/08/2019 15:00,4.85928,0.14912,4.861567535,1.78928,-0.39088,1.831477571,3.07,0.54,3.11713009
11/08/2019 15:30,4.99232,0.36104,5.005358016,1.99232,-0.42896,2.037975874,3,0.79,3.10227336
11/08/2019 16:00,5.00968,0.37056,5.023366243,1.85968,-0.41944,1.906394402,3.15,0.79,3.247552925
11/08/2019 16:30,5.68448,0.33248,5.694194923,1.76448,-0.38752,1.806532984,3.92,0.72,3.985573986
11/08/2019 17:00,6.94512,0.29488,6.951377276,1.74512,-0.35512,1.780885743,5.2,0.65,5.240467536
11/08/2019 17:30,7.48936,0.31192,7.495852673,1.23936,-0.33808,1.284644424,6.25,0.65,6.283709096
11/08/2019 18:00,7.8716,-0.0816,7.872022937,1.0916,-0.3216,1.13798819,6.78,0.24,6.784246458
11/08/2019 18:30,7.77472,-1.15584,7.860167758,0.92472,-0.29584,0.970890511,6.85,-0.86,6.90377433
11/08/2019 19:00,7.67448,-1.24096,7.774163942,0.60448,-0.25096,0.65450515,7.07,-0.99,7.138977518
11/08/2019 19:30,7.54376,-1.28992,7.653248235,0.52376,-0.21992,0.568057518,7.02,-1.07,7.101077383
11/08/2019 20:00,7.53144,-1.37768,7.65640847,0.33144,-0.18768,0.380888771,7.2,-1.19,7.297677713
11/08/2019 20:30,7.50512,-1.42144,7.638541607,0.22512,-0.17144,0.282967645,7.28,-1.25,7.386535047
11/08/2019 21:00,7.3808,-1.45216,7.522298672,0.1808,-0.15216,0.23630765,7.2,-1.3,7.31641989
11/08/2019 21:30,7.17336,-1.5236,7.333379211,0.17336,-0.1436,0.225110305,7,-1.38,7.13473195
11/08/2019 22:00,6.84624,-1.6612,7.044897982,0.16624,-0.1612,0.23156247,6.68,-1.5,6.846342089
11/08/2019 22:30,6.63168,-1.43512,6.785185999,0.17168,-0.16512,0.238198734,6.46,-1.27,6.583654001
11/08/2019 23:00,6.12632,-0.95104,6.199699495,0.16632,-0.17104,0.23857289,5.96,-0.78,6.010823571
11/08/2019 23:30,5.63128,-1.01712,5.722398757,0.16128,-0.15712,0.225162015,5.47,-0.86,5.537192429
12/08/2019 00:00,5.21608,-1.00216,5.311479571,0.16608,-0.14216,0.218613888,5.05,-0.86,5.122704364
12/08/2019 00:30,4.89936,-1.06376,5.013513114,0.17936,-0.14376,0.229862888,4.72,-0.92,4.80882522
12/08/2019 01:00,4.79256,-0.82408,4.862894118,0.17256,-0.14408,0.224802135,4.62,-0.68,4.669775155
12/08/2019 01:30,4.9304,-0.61984,4.969209775,0.1904,-0.16984,0.255142677,4.74,-0.45,4.761312844
12/08/2019 02:00,5.09448,-0.64848,5.135586897,0.18448,-0.19848,0.270974502,4.91,-0.45,4.930578059
12/08/2019 02:30,5.03408,-0.67792,5.079521333,0.19408,-0.22792,0.299356932,4.84,-0.45,4.860874407
12/08/2019 03:00,4.86576,-0.68512,4.913757197,0.22576,-0.23512,0.325958574,4.64,-0.45,4.66177005
12/08/2019 03:30,4.78248,-0.66744,4.828829165,0.24248,-0.21744,0.325694188,4.54,-0.45,4.562247253
12/08/2019 04:00,4.7836,-0.70768,4.83566334,0.2436,-0.21768,0.326688755,4.54,-0.49,4.56636617
12/08/2019 04:30,4.81224,-0.73032,4.867342306,0.27224,-0.24032,0.363136779,4.54,-0.49,4.56636617
12/08/2019 05:00,4.67936,-0.70952,4.732845723,0.26936,-0.21952,0.347482143,4.41,-0.49,4.437138718
12/08/2019 05:30,4.87512,-0.71328,4.927023784,0.28512,-0.22328,0.362142752,4.59,-0.49,4.616080589
12/08/2019 06:00,5.0676,-0.61544,5.104834586,0.2776,-0.20544,0.345351058,4.79,-0.41,4.807514951
12/08/2019 06:30,5.5776,-0.53984,5.603663889,0.3076,-0.20984,0.372358142,5.27,-0.33,5.28032196
12/08/2019 07:00,6.05584,-0.53128,6.079099978,0.40584,-0.26128,0.482673123,5.65,-0.27,5.656447648
12/08/2019 07:30,6.4156,-0.7588,6.460317392,0.6056,-0.2288,0.64737995,5.81,-0.53,5.834123756
12/08/2019 08:00,7.26032,-0.40208,7.271445168,0.87032,-0.22208,0.898207342,6.39,-0.18,6.392534709
12/08/2019 08:30,7.1632,-0.84472,7.212834818,1.1232,-0.26472,1.153973535,6.04,-0.58,6.06778378
12/08/2019 09:00,7.25784,-0.67904,7.289536116,1.39784,-0.30904,1.431594351,5.86,-0.37,5.871669269
12/08/2019 09:30,7.00696,0.16944,7.009008372,1.57696,-0.35056,1.615455092,5.43,0.52,5.454841886
12/08/2019 10:00,6.8928,0.15944,6.894643787,1.8028,-0.36056,1.838502476,5.09,0.52,5.11649294
12/08/2019 10:30,6.23576,0.3232,6.244130125,2.25576,-0.4368,2.297661293,3.98,0.76,4.051913128
12/08/2019 11:00,5.82896,0.25344,5.834467115,2.79896,-0.46656,2.837579129,3.03,0.72,3.11436992
12/08/2019 11:30,5.50568,0.18496,5.508785934,3.06568,-0.46504,3.100750887,2.44,0.65,2.525094058
12/08/2019 12:00,5.49056,0.172,5.493253418,2.94056,-0.478,2.979157115,2.55,0.65,2.631539473
12/08/2019 12:30,5.32256,0.18192,5.325668018,2.70256,-0.46808,2.742795917,2.62,0.65,2.699425865
12/08/2019 13:00,4.964,0.34656,4.97608278,3.244,-0.55344,3.290870984,1.72,0.9,1.941236719
12/08/2019 13:30,4.9248,0.07112,4.925313502,2.5948,-0.43888,2.631653985,2.33,0.51,2.385162468
12/08/2019 14:00,4.05184,0.2768,4.061283741,2.81184,-0.4832,2.85305563,1.24,0.76,1.454372717
12/08/2019 14:30,3.89864,0.2256,3.905161867,2.65864,-0.4444,2.695525554,1.24,0.67,1.40943251
12/08/2019 15:00,3.58432,0.4476,3.612159413,3.24432,-0.5324,3.287713799,0.34,0.98,1.037304198
12/08/2019 15:30,3.6956,0.51632,3.731493763,2.5856,-0.50368,2.634202138,1.11,1.02,1.507481343
12/08/2019 16:00,3.62424,0.63048,3.678671038,2.21424,-0.49952,2.269885241,1.41,1.13,1.8069311
12/08/2019 16:30,4.52344,0.72952,4.581889224,2.16344,-0.50048,2.220574895,2.36,1.23,2.661296676
12/08/2019 17:00,5.43296,0.53432,5.459171386,1.94296,-0.47568,2.000341227,3.49,1.01,3.633207949
12/08/2019 17:30,6.50024,0.66864,6.534538967,2.03024,-0.47136,2.084239599,4.47,1.14,4.613079232
12/08/2019 18:00,7.45824,0.51744,7.476168006,1.62824,-0.40256,1.677265647,5.83,0.92,5.902143678
12/08/2019 18:30,7.884,0.37456,7.892892448,1.134,-0.35544,1.188399593,6.75,0.73,6.789359322
12/08/2019 19:00,8.00088,0.31704,8.007158993,0.94088,-0.35296,1.004905934,7.06,0.67,7.091720525
12/08/2019 19:30,8.31704,0.13432,8.318124562,0.71704,-0.32568,0.787536554,7.6,0.46,7.613908326
12/08/2019 20:00,8.1516,-0.17448,8.153467105,0.5516,-0.31448,0.634948998,7.6,0.14,7.601289364
12/08/2019 20:30,7.8024,-0.8324,7.846676718,0.4724,-0.3024,0.56089885,7.33,-0.53,7.349136004
12/08/2019 21:00,7.78944,-0.83768,7.834352768,0.34944,-0.25768,0.434174269,7.44,-0.58,7.462573283
12/08/2019 21:30,7.77744,-0.774,7.815858811,0.33744,-0.194,0.389232262,7.44,-0.58,7.462573283
12/08/2019 22:00,7.30272,-0.89248,7.357053755,0.32272,-0.22248,0.391976465,6.98,-0.67,7.01208243
12/08/2019 22:30,7.04744,-0.42152,7.060034679,0.30744,-0.19152,0.36221439,6.74,-0.23,6.743923191
12/08/2019 23:00,6.39832,-0.54152,6.421194806,0.28832,-0.24152,0.376112128,6.11,-0.3,6.117360542
12/08/2019 23:30,5.75656,-0.83608,5.816959068,0.32656,-0.26608,0.421236276,5.43,-0.57,5.459835162
13/08/2019 00:00,5.15424,-1.14032,5.27887485,0.34424,-0.26032,0.431587396,4.81,-0.88,4.889836398
13/08/2019 00:30,4.93568,-1.18168,5.075165483,0.34568,-0.25168,0.427595001,4.59,-0.93,4.68326809
13/08/2019 01:00,4.46936,-1.57744,4.739567044,0.31936,-0.24744,0.404001687,4.15,-1.33,4.357912344
13/08/2019 01:30,4.7184,-0.83024,4.790886872,0.2884,-0.26024,0.388457742,4.43,-0.57,4.466519898
13/08/2019 02:00,4.8716,-0.83952,4.943407771,0.2816,-0.26952,0.389794292,4.59,-0.57,4.62525675
13/08/2019 02:30,4.89664,-0.85776,4.97120061,0.30664,-0.28776,0.420516239,4.59,-0.57,4.62525675
13/08/2019 03:00,4.70328,-0.8396,4.777632355,0.29328,-0.2696,0.39836832,4.41,-0.57,4.446684158
13/08/2019 03:30,4.76928,-0.81704,4.838758733,0.27928,-0.24704,0.372862012,4.49,-0.57,4.526035793
13/08/2019 04:00,4.94432,-0.68832,4.992002072,0.26432,-0.24832,0.362667733,4.68,-0.44,4.700638255
13/08/2019 04:30,4.93976,-0.68424,4.986924226,0.25976,-0.24424,0.356550747,4.68,-0.44,4.700638255
13/08/2019 05:00,4.84472,-0.68248,4.892554632,0.23472,-0.24248,0.337475968,4.61,-0.44,4.630950226
13/08/2019 05:30,5.01024,-0.646,5.051714645,0.22024,-0.206,0.301565345,4.79,-0.44,4.810166317
13/08/2019 06:00,5.3456,-0.51112,5.369979796,0.2056,-0.19112,0.280710196,5.14,-0.32,5.149951456
13/08/2019 06:30,5.82912,-0.44328,5.84595049,0.21912,-0.19328,0.292182704,5.61,-0.25,5.615567647
13/08/2019 07:00,6.43008,-0.34952,6.439572427,0.31008,-0.23952,0.391815565,6.12,-0.11,6.120988482
13/08/2019 07:30,6.82328,-0.75864,6.8653248,0.51328,-0.20864,0.554064083,6.31,-0.55,6.333924534
13/08/2019 08:00,6.8484,-1.21368,6.955113349,0.7184,-0.19368,0.744050067,6.13,-1.02,6.214281938
13/08/2019 08:30,7.11008,-0.41368,7.122104236,1.15008,-0.22368,1.171629954,5.96,-0.19,5.963027754
13/08/2019 09:00,7.08664,0.224,7.090179299,1.65664,-0.246,1.67480509,5.43,0.47,5.450302744
13/08/2019 09:30,7.03312,0.26632,7.038160504,1.87312,-0.31368,1.899203432,5.16,0.58,5.192494584
13/08/2019 10:00,6.07528,-0.27968,6.08171423,2.05528,-0.31968,2.079993072,4.02,0.04,4.020199
13/08/2019 10:30,5.6016,-0.27168,5.608184428,2.5516,-0.39168,2.581487126,3.05,0.12,3.052359743
13/08/2019 11:00,4.82016,-0.28904,4.828818339,2.66016,-0.40904,2.691424334,2.16,0.12,2.163330765
13/08/2019 11:30,4.8604,-0.33816,4.872149458,2.7004,-0.40816,2.731072087,2.16,0.07,2.161133962
13/08/2019 12:00,4.3812,-0.1072,4.382511298,2.8112,-0.4672,2.849758109,1.57,0.36,1.610745169
13/08/2019 12:30,3.8916,-0.13784,3.894040373,2.7716,-0.49784,2.815956538,1.12,0.36,1.176435294
13/08/2019 13:00,3.91528,-0.30216,3.926922223,2.47528,-0.47216,2.519909948,1.44,0.17,1.45
13/08/2019 13:30,4.16784,-0.38248,4.185353177,2.66784,-0.47248,2.709355572,1.5,0.09,1.502697574
13/08/2019 14:00,3.97872,-0.2632,3.98741609,2.91872,-0.5432,2.968836924,1.06,0.28,1.096357606
13/08/2019 14:30,4.15608,0.33736,4.169749721,2.77608,-0.53264,2.826716388,1.38,0.87,1.631349135
13/08/2019 15:00,4.81968,0.4888,4.844403033,2.74968,-0.5412,2.802434217,2.07,1.03,2.312098614
13/08/2019 15:30,4.42448,0.54848,4.458346507,2.44448,-0.48152,2.49145419,1.98,1.03,2.231882613
13/08/2019 16:00,4.4592,0.71648,4.516393277,2.7092,-0.54352,2.763182699,1.75,1.26,2.156409052
13/08/2019 16:30,5.75304,0.49928,5.774664472,2.62304,-0.48072,2.666726563,3.13,0.98,3.279832313
13/08/2019 17:00,7.39736,0.29784,7.40335354,1.95736,-0.38216,1.994318038,5.44,0.68,5.482335269
13/08/2019 17:30,8.2468,0.31576,8.25284282,1.4168,-0.36424,1.462871497,6.83,0.68,6.863767187
13/08/2019 18:00,8.69392,0.33928,8.700537678,1.06392,-0.34072,1.117146313,7.63,0.68,7.660241511
13/08/2019 18:30,9.04856,0.19568,9.050675596,0.87856,-0.32432,0.936510083,8.17,0.52,8.186531622
13/08/2019 19:00,8.89328,0.04688,8.893403561,0.68328,-0.31312,0.751608737,8.21,0.36,8.217889023
13/08/2019 19:30,8.8404,-0.0736,8.84070637,0.5304,-0.2936,0.606238501,8.31,0.22,8.312911644
13/08/2019 20:00,8.80464,-0.19712,8.806846304,0.35464,-0.27712,0.450072243,8.45,0.08,8.45037869
13/08/2019 20:30,8.7048,-0.32112,8.710721043,0.2548,-0.25112,0.357748926,8.45,-0.07,8.450289936
13/08/2019 21:00,8.5224,-0.36368,8.530156206,0.2324,-0.21368,0.315703821,8.29,-0.15,8.291356946
13/08/2019 21:30,8.3608,-0.55632,8.379288071,0.2408,-0.18632,0.30446639,8.12,-0.37,8.128425432
13/08/2019 22:00,7.60424,-1.03896,7.674887873,0.25424,-0.16896,0.305262935,7.35,-0.87,7.401310695
13/08/2019 22:30,6.98352,-1.22304,7.089808067,0.22352,-0.17304,0.282673013,6.76,-1.05,6.841059859
13/08/2019 23:00,6.52784,-0.9796,6.600932603,0.23784,-0.1896,0.304164471,6.29,-0.79,6.339416377
13/08/2019 23:30,5.9848,-0.87352,6.048211986,0.2648,-0.24352,0.359751345,5.72,-0.63,5.754589473
14/08/2019 00:00,5.24584,-1.49384,5.45439229,0.28584,-0.25384,0.382281639,4.96,-1.24,5.112650976
14/08/2019 00:30,5.16648,-1.00992,5.264261961,0.31648,-0.25992,0.409533877,4.85,-0.75,4.907647094
14/08/2019 01:00,5.01472,-0.99088,5.111678771,0.38472,-0.28088,0.476343419,4.63,-0.71,4.684122116
14/08/2019 01:30,5.0484,-1.00576,5.147610682,0.4184,-0.29576,0.512379291,4.63,-0.71,4.684122116
14/08/2019 02:00,5.18832,-0.95208,5.274952203,0.49832,-0.31208,0.587976827,4.69,-0.64,4.733465961
14/08/2019 02:30,5.23432,-0.74208,5.286661384,0.54432,-0.32208,0.632471176,4.69,-0.42,4.708768416
14/08/2019 03:00,5.00472,-0.87104,5.079954031,0.63472,-0.33104,0.715860992,4.37,-0.54,4.403237445
14/08/2019 03:30,4.92104,-0.8936,5.001515335,0.63104,-0.3536,0.723356372,4.29,-0.54,4.323852449
14/08/2019 04:00,4.98592,-0.8916,5.065012222,0.64592,-0.3516,0.735414989,4.34,-0.54,4.373465445
14/08/2019 04:30,4.872,-0.92352,4.958757222,0.732,-0.38352,0.82638465,4.14,-0.54,4.175068862
14/08/2019 05:00,4.87344,-0.92464,4.960380687,0.80344,-0.38464,0.89076583,4.07,-0.54,4.105666816
14/08/2019 05:30,4.73496,-0.81736,4.804989445,0.87496,-0.37736,0.952867027,3.86,-0.44,3.884996782
14/08/2019 06:00,4.74368,-1.25592,4.907120845,0.88368,-0.38592,0.964274125,3.86,-0.87,3.956829539
14/08/2019 06:30,5.25912,-1.05912,5.364706735,0.90912,-0.40912,0.996934476,4.35,-0.65,4.398295124
14/08/2019 07:00,6.0024,-0.88376,6.067111133,0.9024,-0.43376,1.001235985,5.1,-0.45,5.11981445
14/08/2019 07:30,6.68896,-0.74856,6.730715263,0.91896,-0.40856,1.0056882,5.77,-0.34,5.780008651
14/08/2019 08:00,6.85752,-0.88976,6.915002054,0.89752,-0.41976,0.990828243,5.96,-0.47,5.978503157
14/08/2019 08:30,7.63584,-0.3428,7.643530882,0.81584,-0.3928,0.905475977,6.82,0.05,6.820183282
14/08/2019 09:00,7.74672,-0.54784,7.766067179,0.77672,-0.37784,0.863745926,6.97,-0.17,6.972072862
14/08/2019 09:30,7.72344,-0.9052,7.776304551,0.82344,-0.3652,0.900791027,6.9,-0.54,6.921098179
14/08/2019 10:00,7.74048,-0.53312,7.758817408,0.93048,-0.37312,1.002502651,6.81,-0.16,6.81187933
14/08/2019 10:30,7.6644,-0.52904,7.682636961,1.0844,-0.36904,1.145475395,6.58,-0.16,6.581945001
14/08/2019 11:00,7.24776,-0.47872,7.263552702,1.28776,-0.37872,1.342294549,5.96,-0.1,5.960838867
14/08/2019 11:30,6.91784,-0.35472,6.926928363,1.31784,-0.39472,1.375683882,5.6,0.04,5.600142855
14/08/2019 12:00,6.64336,-0.35504,6.652840408,1.53336,-0.39504,1.583429661,5.11,0.04,5.110156553
14/08/2019 12:30,7.04264,-0.38864,7.053355175,1.59264,-0.37864,1.637030977,5.45,-0.01,5.450009174
14/08/2019 13:00,6.84256,-0.47624,6.859113054,1.45256,-0.38624,1.503034228,5.39,-0.09,5.390751339
14/08/2019 13:30,6.72992,-0.48144,6.747118472,1.50992,-0.39144,1.559834504,5.22,-0.09,5.220775804
14/08/2019 14:00,6.64944,-0.31448,6.656872388,1.82944,-0.40448,1.873620768,4.82,0.09,4.820840176
14/08/2019 14:30,6.3808,-0.17576,6.383220208,1.8508,-0.43576,1.901406694,4.53,0.26,4.537455234
14/08/2019 15:00,6.86184,-0.0784,6.862287865,1.55184,-0.4284,1.609886314,5.31,0.35,5.321522339
14/08/2019 15:30,7.24576,1.16152,7.338267281,1.49576,-0.40848,1.55053342,5.75,1.57,5.960486557
14/08/2019 16:00,7.1464,1.1548,7.239101878,1.3964,-0.4152,1.456819824,5.75,1.57,5.960486557
14/08/2019 16:30,7.53536,1.22384,7.634096847,1.35536,-0.41616,1.41781165,6.18,1.64,6.393903346
14/08/2019 17:00,7.84464,1.29248,7.950401328,1.44464,-0.40752,1.501018747,6.4,1.7,6.621933252
14/08/2019 17:30,8.71888,1.26352,8.809957505,1.10888,-0.37648,1.171047414,7.61,1.64,7.784709372
14/08/2019 18:00,8.914,1.34256,9.014536225,0.964,-0.37744,1.035256951,7.95,1.72,8.133935087
14/08/2019 18:30,9.4612,1.20424,9.537531097,0.8512,-0.34576,0.918744479,8.61,1.55,8.748405569
14/08/2019 19:00,9.31048,1.09456,9.374598627,0.77048,-0.34544,0.844374457,8.54,1.44,8.660554255
14/08/2019 19:30,9.08552,0.29296,9.090241979,0.70552,-0.32704,0.777633353,8.38,0.62,8.40290426
14/08/2019 20:00,8.22352,-0.85672,8.268025783,0.72352,-0.35672,0.806678591,7.5,-0.5,7.516648189
14/08/2019 20:30,8.10992,-0.84168,8.15347948,0.68992,-0.34168,0.769892739,7.42,-0.5,7.436827281
14/08/2019 21:00,7.96496,-0.4684,7.978720847,0.64496,-0.3284,0.723754075,7.32,-0.14,7.321338675
14/08/2019 21:30,7.95168,0.12256,7.952624458,0.63168,-0.31744,0.7069567,7.32,0.44,7.33321212
14/08/2019 22:00,7.61288,0.43904,7.62552936,0.65288,-0.32096,0.727507812,6.96,0.76,7.001371294
14/08/2019 22:30,6.86496,-0.3936,6.876234199,0.67496,-0.3236,0.748523855,6.19,-0.07,6.190395787
14/08/2019 23:00,5.93048,-1.0168,6.017015479,0.63048,-0.2968,0.696846662,5.3,-0.72,5.348682081
14/08/2019 23:30,5.32704,-1.08232,5.435878194,0.59704,-0.28232,0.660425124,4.73,-0.8,4.797176253
15/08/2019 00:00,4.87984,-1.08008,4.997940699,0.53984,-0.28008,0.608171055,4.34,-0.8,4.413116812
15/08/2019 00:30,4.6764,-1.0948,4.802843325,0.6064,-0.2948,0.674261077,4.07,-0.8,4.147878976
15/08/2019 01:00,4.52472,-1.10536,4.657779708,0.62472,-0.30536,0.695355886,3.9,-0.8,3.981205847
15/08/2019 01:30,4.42456,-1.11512,4.562918343,0.68456,-0.31512,0.753606667,3.74,-0.8,3.824604555
15/08/2019 02:00,4.55728,-1.1392,4.697507599,0.75728,-0.3392,0.829776861,3.8,-0.8,3.883297568
15/08/2019 02:30,4.86896,-0.6584,4.913274065,0.81896,-0.3484,0.889987664,4.05,-0.31,4.061846871
15/08/2019 03:00,4.59552,-0.68576,4.646404077,0.87552,-0.37576,0.9527491,3.72,-0.31,3.732894319
15/08/2019 03:30,4.45088,-0.76528,4.516191565,0.91088,-0.36528,0.981392813,3.54,-0.4,3.562527193
15/08/2019 04:00,4.42344,-0.81864,4.498554533,0.88344,-0.34864,0.949745273,3.54,-0.47,3.571064267
15/08/2019 04:30,4.35208,-0.80888,4.426611253,0.87208,-0.33888,0.935608455,3.48,-0.47,3.511595079
15/08/2019 05:00,4.34776,-0.79536,4.419911147,0.86776,-0.32536,0.926750531,3.48,-0.47,3.511595079
15/08/2019 05:30,4.45624,-0.80928,4.529128951,0.81624,-0.33928,0.883944939,3.64,-0.47,3.670217977
15/08/2019 06:00,4.74096,-0.7356,4.797687889,0.83096,-0.3256,0.892474023,3.91,-0.41,3.931437396
15/08/2019 06:30,5.4428,0.01976,5.442835869,0.8628,-0.35024,0.931177694,4.58,0.37,4.594921109
15/08/2019 07:00,6.14112,0.20912,6.14467949,0.90112,-0.40088,0.986266713,5.24,0.61,5.275386242
15/08/2019 07:30,6.9116,0.37096,6.92154794,1.0016,-0.38904,1.074502062,5.91,0.76,5.958665958
15/08/2019 08:00,7.24216,0.44504,7.255821254,1.21216,-0.41496,1.281219601,6.03,0.86,6.091017977
15/08/2019 08:30,7.23312,0.29144,7.238989032,1.44312,-0.41856,1.502593694,5.79,0.71,5.833369524
15/08/2019 09:00,7.27584,0.1744,7.277929861,1.71584,-0.4556,1.77529667,5.56,0.63,5.595578612
15/08/2019 09:30,7.51712,0.27432,7.522123673,1.79712,-0.42568,1.846846977,5.72,0.7,5.762672991
15/08/2019 10:00,7.17872,0.30512,7.185201393,2.06872,-0.46488,2.12031032,5.11,0.77,5.167688071
15/08/2019 10:30,5.77064,0.65032,5.807168166,2.42064,-0.55968,2.484499892,3.35,1.21,3.561825375
15/08/2019 11:00,5.15184,0.67976,5.196491994,2.53184,-0.53024,2.586767914,2.62,1.21,2.885914067
15/08/2019 11:30,4.78,0.76656,4.841075731,3.42,-0.58344,3.469409494,1.36,1.35,1.916272423
15/08/2019 12:00,4.33064,0.77632,4.39967221,3.34064,-0.57368,3.389540434,0.99,1.35,1.674096771
15/08/2019 12:30,4.58104,0.75104,4.642196524,3.59104,-0.59896,3.640648481,0.99,1.35,1.674096771
15/08/2019 13:00,4.55728,0.704,4.611335707,3.43728,-0.596,3.488568445,1.12,1.3,1.715925406
15/08/2019 13:30,3.88312,0.69504,3.944832257,3.61312,-0.60496,3.663415447,0.27,1.3,1.327742445
15/08/2019 14:00,3.73264,0.78064,3.813397459,3.53264,-0.56936,3.578228078,0.2,1.35,1.364734406
15/08/2019 14:30,3.5488,0.89864,3.660810742,3.2088,-0.56136,3.257533191,0.34,1.46,1.499066376
15/08/2019 15:00,4.20688,0.81816,4.285700074,2.88688,-0.52184,2.933665475,1.32,1.34,1.880957203
15/08/2019 15:30,3.97648,0.84008,4.064249943,2.38648,-0.49992,2.438279475,1.59,1.34,2.07935086
15/08/2019 16:00,4.28328,0.83648,4.364193665,2.59328,-0.50352,2.641710345,1.69,1.34,2.156780007
15/08/2019 16:30,4.11248,0.77568,4.184993574,2.42248,-0.46432,2.466577064,1.69,1.24,2.096115455
15/08/2019 17:00,5.33152,0.79024,5.389766671,2.48152,-0.44976,2.521948764,2.85,1.24,3.108070141
15/08/2019 17:30,6.0516,0.67408,6.089026721,2.0916,-0.40592,2.130624699,3.96,1.08,4.10463153
15/08/2019 18:00,6.93344,0.59736,6.959125606,1.90344,-0.38264,1.941519303,5.03,0.98,5.124578031
15/08/2019 18:30,7.73208,0.43096,7.744080814,1.32208,-0.31904,1.360030164,6.41,0.75,6.453727605
15/08/2019 19:00,7.93008,0.23808,7.933653061,0.99008,-0.30192,1.035091345,6.94,0.54,6.960976943
15/08/2019 19:30,8.01968,0.03936,8.019776587,0.67968,-0.28064,0.735339182,7.34,0.32,7.346972165
15/08/2019 20:00,7.93048,-0.0968,7.931070752,0.47048,-0.2568,0.536001558,7.46,0.16,7.46171562
15/08/2019 20:30,8.01536,-0.202,8.017904959,0.36536,-0.242,0.438237298,7.65,0.04,7.650104574
15/08/2019 21:00,7.99944,-0.2684,8.003941459,0.34944,-0.2284,0.417462422,7.65,-0.04,7.650104574
15/08/2019 21:30,7.9952,-0.38272,8.004354917,0.3452,-0.21272,0.40547853,7.65,-0.17,7.651888656
15/08/2019 22:00,7.59304,-0.38416,7.602751827,0.32304,-0.21416,0.387581407,7.27,-0.17,7.271987349
15/08/2019 22:30,6.74616,-1.26016,6.862847658,0.31616,-0.21016,0.379637157,6.43,-1.05,6.51516692
15/08/2019 23:00,5.94864,-1.80464,6.2163529,0.34864,-0.15464,0.381396617,5.6,-1.65,5.838021925
15/08/2019 23:30,5.3676,-1.84896,5.677128045,0.3476,-0.19896,0.400513223,5.02,-1.65,5.284212335
16/08/2019 00:00,4.9192,-1.89448,5.2713929,0.3492,-0.24448,0.426275862,4.57,-1.65,4.858744694
16/08/2019 00:30,4.53864,-2.03232,4.972884237,0.38864,-0.26232,0.468884668,4.15,-1.77,4.511695912
16/08/2019 01:00,4.37104,-2.04544,4.825952287,0.41104,-0.27544,0.494793972,3.96,-1.77,4.337568443
16/08/2019 01:30,4.43032,-2.05624,4.884245923,0.47032,-0.28624,0.55057628,3.96,-1.77,4.337568443
16/08/2019 02:00,4.55832,-2.07736,5.009361815,0.49832,-0.30736,0.585485262,4.06,-1.77,4.429051817
16/08/2019 02:30,4.55264,-2.08432,5.007087061,0.58264,-0.31432,0.662016942,3.97,-1.77,4.346699898
16/08/2019 03:00,4.38136,-2.07472,4.847760156,0.60136,-0.30472,0.674157347,3.78,-1.77,4.173883084
16/08/2019 03:30,4.22272,-2.08704,4.710318478,0.63272,-0.31704,0.707706832,3.59,-1.77,4.002624139
16/08/2019 04:00,4.09888,-2.11088,4.610491474,0.72888,-0.34088,0.804652241,3.37,-1.77,3.806546992
16/08/2019 04:30,4.02928,-2.14184,4.563176076,0.80928,-0.37184,0.89061726,3.22,-1.77,3.674411518
16/08/2019 05:00,4.03376,-2.15864,4.575035124,0.90376,-0.38864,0.98378005,3.13,-1.77,3.595803109
16/08/2019 05:30,4.07296,-2.18344,4.621299968,0.94296,-0.41344,1.029614586,3.13,-1.77,3.595803109
16/08/2019 06:00,4.22792,-2.13912,4.738263596,0.96792,-0.41912,1.054765709,3.26,-1.72,3.685919153
16/08/2019 06:30,5.1532,-1.01936,5.253052927,0.9732,-0.40936,1.055790628,4.18,-0.61,4.224275086
16/08/2019 07:00,5.70544,-1.10272,5.811027189,1.06544,-0.44272,1.153760544,4.64,-0.66,4.686704599
16/08/2019 07:30,6.58592,-0.74168,6.62755094,1.12592,-0.45168,1.213140828,5.46,-0.29,5.467696041
16/08/2019 08:00,7.34992,-0.03064,7.349983865,1.20992,-0.49064,1.305616336,6.14,0.46,6.157207159
16/08/2019 08:30,7.8384,0.06296,7.838652851,1.3084,-0.47704,1.392651328,6.53,0.54,6.552289676
16/08/2019 09:00,8.20048,0.41064,8.210754986,1.37048,-0.51936,1.465588701,6.83,0.93,6.893025461
16/08/2019 09:30,8.54248,0.65312,8.567410944,1.38248,-0.50688,1.472473526,7.16,1.16,7.253357843
16/08/2019 10:00,8.1616,0.24288,8.165213118,1.4716,-0.48712,1.550126593,6.69,0.73,6.729710246
16/08/2019 10:30,7.53528,0.23072,7.538811338,1.63528,-0.49928,1.709801508,5.9,0.73,5.944989487
16/08/2019 11:00,7.02296,0.07784,7.023391362,1.64296,-0.50216,1.717987843,5.38,0.58,5.411173625
16/08/2019 11:30,7.2228,0.03672,7.22289334,1.6028,-0.48328,1.674075087,5.62,0.52,5.64400567
16/08/2019 12:00,7.5092,-0.01288,7.509211046,1.5292,-0.48288,1.603628927,5.98,0.47,5.998441464
16/08/2019 12:30,7.90216,-0.00264,7.902160441,1.43216,-0.47264,1.508134886,6.47,0.47,6.487048636
16/08/2019 13:00,7.91376,0.00824,7.91376429,1.49376,-0.46176,1.563502873,6.42,0.47,6.43718106
16/08/2019 13:30,7.88888,-0.00048,7.888880015,1.51888,-0.47048,1.590077949,6.37,0.47,6.387315555
16/08/2019 14:00,7.91976,0.15336,7.921244709,1.54976,-0.46664,1.618489712,6.37,0.62,6.400101562
16/08/2019 14:30,7.79168,0.19848,7.794207563,1.54168,-0.48152,1.615128086,6.25,0.68,6.286883171
16/08/2019 15:00,7.81888,0.21648,7.821876248,1.51888,-0.46352,1.588032507,6.3,0.68,6.336592144
16/08/2019 15:30,8.03608,0.0936,8.036625083,1.44608,-0.4564,1.516393197,6.59,0.55,6.612911613
16/08/2019 16:00,8.006,0.10624,8.006704874,1.416,-0.44376,1.483906647,6.59,0.55,6.612911613
16/08/2019 16:30,8.1896,0.10216,8.190237165,1.3996,-0.44784,1.469503598,6.79,0.55,6.812238986
16/08/2019 17:00,8.69696,0.17952,8.698812601,1.35696,-0.45048,1.429780638,7.34,0.63,7.366987173
16/08/2019 17:30,9.22456,0.19328,9.226584653,1.17456,-0.43672,1.253122321,8.05,0.63,8.074614542
16/08/2019 18:00,9.5124,0.06648,9.512632304,1.0924,-0.41352,1.16804818,8.42,0.48,8.433670612
16/08/2019 18:30,9.72792,0.00672,9.727922321,1.00792,-0.37328,1.074821234,8.72,0.38,8.728275889
16/08/2019 19:00,9.35144,0.05432,9.351597764,1.02144,-0.39568,1.095400537,8.33,0.45,8.342146007
16/08/2019 19:30,9.07888,-0.01904,9.078899965,0.94888,-0.38904,1.025536628,8.13,0.37,8.138415079
16/08/2019 20:00,9.01672,0.1564,9.01807632,0.88672,-0.3636,0.958372223,8.13,0.52,8.146612793
16/08/2019 20:30,8.172,-0.65384,8.198115073,0.812,-0.32384,0.874194684,7.36,-0.33,7.367394383
16/08/2019 21:00,7.89016,-0.75312,7.926021358,0.80016,-0.32312,0.862938329,7.09,-0.43,7.103027524
16/08/2019 21:30,7.87584,-0.21568,7.878792647,0.70584,-0.30568,0.769188123,7.17,0.09,7.170564831
16/08/2019 22:00,7.28024,-0.56552,7.302171412,0.62024,-0.29552,0.687044197,6.66,-0.27,6.665470726
16/08/2019 22:30,6.63632,-0.90776,6.698117001,0.59632,-0.28776,0.662120352,6.04,-0.62,6.071737807
16/08/2019 23:00,6.15416,-1.03544,6.240658723,0.63416,-0.28544,0.695438638,5.52,-0.75,5.570718087
16/08/2019 23:30,5.5932,-1.11456,5.703168438,0.6732,-0.29456,0.734822314,4.92,-0.82,4.987865275
17/08/2019 00:00,5.04792,-1.25248,5.200980915,0.63792,-0.29248,0.701773807,4.41,-0.96,4.513280403
17/08/2019 00:30,4.74912,-1.27104,4.916267228,0.65912,-0.31104,0.728824434,4.09,-0.96,4.201154603
17/08/2019 01:00,4.67736,-1.26632,4.845746889,0.66736,-0.30632,0.734303283,4.01,-0.96,4.123311776
17/08/2019 01:30,4.8624,-0.79488,4.926943066,0.7324,-0.30488,0.793323121,4.13,-0.49,4.158966218
17/08/2019 02:00,4.97072,-0.78832,5.03284271,0.69072,-0.29832,0.752388823,4.28,-0.49,4.307957753
17/08/2019 02:30,4.94304,-0.7776,5.003829154,0.66304,-0.3276,0.73955649,4.28,-0.45,4.303591523
17/08/2019 03:00,4.85808,-0.76256,4.91756434,0.76808,-0.31256,0.829241002,4.09,-0.45,4.114681033
17/08/2019 03:30,4.70104,-0.74512,4.759724876,0.65104,-0.29512,0.714806894,4.05,-0.45,4.074923312
17/08/2019 04:00,4.60504,-0.76,4.667332579,0.62504,-0.31,0.697692627,3.98,-0.45,4.00535891
17/08/2019 04:30,4.7116,-0.8036,4.779638848,0.6816,-0.3036,0.746157839,4.03,-0.5,4.060898915
17/08/2019 05:00,4.60136,-0.83416,4.676359348,0.66136,-0.29416,0.723828125,3.94,-0.54,3.976832911
17/08/2019 05:30,4.64768,-0.74712,4.707347202,0.63768,-0.29712,0.70350272,4.01,-0.45,4.035170381
17/08/2019 06:00,4.85,-0.76832,4.910480182,0.7,-0.31832,0.768978298,4.15,-0.45,4.174326293
17/08/2019 06:30,5.01968,-0.63976,5.060284593,0.63968,-0.29976,0.706432276,4.38,-0.34,4.393176527
17/08/2019 07:00,5.5052,-0.35896,5.516890367,0.6952,-0.31896,0.764878109,4.81,-0.04,4.810166317
17/08/2019 07:30,6.02912,-0.21296,6.032879904,0.80912,-0.31296,0.867536245,5.22,0.1,5.220957767
17/08/2019 08:00,6.40064,-0.11608,6.401692509,1.10064,-0.32608,1.147927078,5.3,0.21,5.304158746
17/08/2019 08:30,6.54224,-0.0476,6.542413162,1.38224,-0.3276,1.420531301,5.16,0.28,5.167591315
17/08/2019 09:00,6.49776,-0.01112,6.497769515,1.83776,-0.37112,1.874857827,4.66,0.36,4.673884894
17/08/2019 09:30,6.2616,0.04112,6.261735016,2.3216,-0.41888,2.359086055,3.94,0.46,3.966761904
17/08/2019 10:00,5.8776,0.16712,5.879975413,2.7176,-0.46288,2.75673859,3.16,0.63,3.222188697
17/08/2019 10:30,5.2756,0.9388,5.358479337,3.2756,-0.5612,3.323326767,2,1.5,2.5
17/08/2019 11:00,5.30784,0.77224,5.363722596,3.13784,-0.50776,3.178656962,2.17,1.28,2.519384846
17/08/2019 11:30,4.95488,0.864,5.029645297,3.44488,-0.546,3.487881049,1.51,1.41,2.065962246
17/08/2019 12:00,4.9856,0.83616,5.055232033,3.4756,-0.57384,3.522653503,1.51,1.41,2.065962246
17/08/2019 12:30,4.67624,0.7896,4.742434891,3.30624,-0.5504,3.351740309,1.37,1.34,1.91637679
17/08/2019 13:00,4.75328,0.84088,4.827085035,3.44328,-0.56912,3.48999638,1.31,1.41,1.924629835
17/08/2019 13:30,4.7572,0.66288,4.803161639,3.0372,-0.53712,3.084328409,1.72,1.2,2.097236277
17/08/2019 14:00,6.25168,0.4908,6.270915999,2.89168,-0.4792,2.931116829,3.36,0.97,3.497213176
17/08/2019 14:30,4.66576,1.20848,4.819724088,3.45576,-0.62152,3.511205532,1.21,1.83,2.193855054
17/08/2019 15:00,3.97624,1.23488,4.16358177,3.89624,-0.67512,3.954298061,0.08,1.91,1.911674659
17/08/2019 15:30,4.72496,1.11464,4.854654399,3.36496,-0.62536,3.422576651,1.36,1.74,2.208438362
17/08/2019 16:00,5.058,1.13656,5.184123131,3.138,-0.60344,3.195494302,1.92,1.74,2.591138746
17/08/2019 16:30,4.45528,0.85168,4.535954001,2.75528,-0.57832,2.815319147,1.7,1.43,2.221463482
17/08/2019 17:00,4.93832,0.39328,4.953955347,2.22832,-0.52672,2.289725744,2.71,0.92,2.86190496
17/08/2019 17:30,5.62104,0.31192,5.629687804,2.41104,-0.49808,2.461949952,3.21,0.81,3.310619277
17/08/2019 18:00,6.22728,0.23792,6.231823339,1.92728,-0.47208,1.984254955,4.3,0.71,4.358222115
17/08/2019 18:30,7.16312,0.06632,7.163427006,1.77312,-0.42368,1.823035731,5.39,0.49,5.412226898
17/08/2019 19:00,7.42456,-0.08552,7.425052516,1.37456,-0.40552,1.433130023,6.05,0.32,6.058456899
17/08/2019 19:30,7.48408,-0.2856,7.489527409,1.04408,-0.3556,1.102975252,6.44,0.07,6.440380424
17/08/2019 20:00,7.33536,-0.36248,7.344310593,0.73536,-0.32248,0.802961817,6.6,-0.04,6.600121211
17/08/2019 20:30,7.25624,-0.39016,7.266721665,0.55624,-0.30016,0.632059304,6.7,-0.09,6.70060445
17/08/2019 21:00,7.4776,-0.44936,7.491089785,0.5176,-0.27936,0.588176648,6.96,-0.17,6.96207584
17/08/2019 21:30,7.53376,-0.37648,7.543160937,0.51376,-0.26648,0.578758091,7.02,-0.11,7.02086177
17/08/2019 22:00,7.20784,-0.31128,7.214558386,0.47784,-0.25128,0.53988212,6.73,-0.06,6.730267454
17/08/2019 22:30,6.72424,-0.3256,6.732118458,0.49424,-0.2656,0.561085143,6.23,-0.06,6.230288918
17/08/2019 23:00,6.29264,-0.28232,6.298969975,0.49264,-0.27232,0.562896395,5.8,-0.01,5.800008621
17/08/2019 23:30,5.97624,0.15968,5.978372876,0.46624,-0.25032,0.529187906,5.51,0.41,5.525233027
18/08/2019 00:00,5.18936,-0.52968,5.216322278,0.46936,-0.25968,0.536407039,4.72,-0.27,4.727716151
18/08/2019 00:30,4.69536,-1.02088,4.80505999,0.44536,-0.22088,0.49712524,4.25,-0.8,4.324638713
18/08/2019 01:00,4.682,-0.7728,4.745349707,0.432,-0.2128,0.481568105,4.25,-0.56,4.286735355
18/08/2019 01:30,4.6492,-0.7704,4.71259767,0.3992,-0.2104,0.451252479,4.25,-0.56,4.286735355
18/08/2019 02:00,4.84432,-0.78224,4.907069969,0.42432,-0.22224,0.478996952,4.42,-0.56,4.455333882
18/08/2019 02:30,4.78312,-0.77008,4.84471466,0.41312,-0.21008,0.463467087,4.37,-0.56,4.405734899
18/08/2019 03:00,4.67184,-0.82472,4.74407547,0.43184,-0.20472,0.477908008,4.24,-0.62,4.285090431
18/08/2019 03:30,4.62496,-0.81456,4.696143417,0.43496,-0.19456,0.476491128,4.19,-0.62,4.235622741
18/08/2019 04:00,4.56488,-0.8116,4.636466755,0.37488,-0.1916,0.421005433,4.19,-0.62,4.235622741
18/08/2019 04:30,4.64816,-0.84224,4.723850083,0.35816,-0.22224,0.421508248,4.29,-0.62,4.334570336
18/08/2019 05:00,4.57424,-0.7976,4.643257191,0.34424,-0.2176,0.407248005,4.23,-0.58,4.269578434
18/08/2019 05:30,4.60288,-0.80776,4.673219502,0.37288,-0.22776,0.436937195,4.23,-0.58,4.269578434
18/08/2019 06:00,4.73968,-0.74112,4.7972727,0.35968,-0.22112,0.422212928,4.38,-0.52,4.410759572
18/08/2019 06:30,4.99192,-0.67048,5.036745846,0.41192,-0.23048,0.472016013,4.58,-0.44,4.601086828
18/08/2019 07:00,5.08688,-0.59968,5.12210545,0.54688,-0.25968,0.60540188,4.54,-0.34,4.552713477
18/08/2019 07:30,5.4532,-0.49408,5.475536986,0.5332,-0.25408,0.590642774,4.92,-0.24,4.92585018
18/08/2019 08:00,5.62216,-0.32096,5.631314091,0.63216,-0.25096,0.680152326,4.99,-0.07,4.990490958
18/08/2019 08:30,6.21768,-0.32424,6.226128505,0.96768,-0.25424,1.000521144,5.25,-0.07,5.250466646
18/08/2019 09:00,6.0148,-0.20328,6.01823411,1.5848,-0.29328,1.611708472,4.43,0.09,4.430914127
18/08/2019 09:30,5.85264,-0.08768,5.853296742,1.83264,-0.32768,1.861704475,4.02,0.24,4.027157807
18/08/2019 10:00,5.41032,-0.10568,5.411352027,2.22032,-0.38568,2.253568274,3.19,0.28,3.202264824
18/08/2019 10:30,4.73728,0.14648,4.739544091,2.56728,-0.48352,2.612416159,2.17,0.63,2.259601735
18/08/2019 11:00,4.88912,0.04624,4.889338658,3.00912,-0.52376,3.054362079,1.88,0.57,1.964510117
18/08/2019 11:30,4.63816,0.10008,4.639239614,3.22816,-0.54992,3.274664714,1.41,0.65,1.552610705
18/08/2019 12:00,4.98816,-0.13432,4.989968141,3.28816,-0.50432,3.326610114,1.7,0.37,1.739798839
18/08/2019 12:30,5.49976,-0.20616,5.503622625,3.59976,-0.52616,3.638009951,1.9,0.32,1.926758937
18/08/2019 13:00,4.9272,0.25488,4.933787962,3.6772,-0.62512,3.729956415,1.25,0.88,1.528692252
18/08/2019 13:30,4.36832,0.13248,4.370328428,3.33832,-0.60752,3.393149123,1.03,0.74,1.268266534
18/08/2019 14:00,3.75016,0.04944,3.75048588,2.97016,-0.56056,3.022594571,0.78,0.61,0.990202
18/08/2019 14:30,3.8316,0.1844,3.836034661,3.4416,-0.6156,3.496222808,0.39,0.8,0.89
18/08/2019 15:00,3.87096,0.25736,3.879505831,3.64096,-0.62264,3.69381514,0.23,0.88,0.909560333
18/08/2019 15:30,3.81376,0.39864,3.834537676,3.52376,-0.65136,3.583455649,0.29,1.05,1.089311709
18/08/2019 16:00,4.84384,0.04096,4.844013178,3.44384,-0.58904,3.493852039,1.4,0.63,1.535219854
18/08/2019 16:30,5.08944,0.1812,5.092664622,3.26944,-0.5888,3.322036025,1.82,0.77,1.97618319
18/08/2019 17:00,5.75248,0.20216,5.756031169,2.90248,-0.56784,2.957504424,2.85,0.77,2.952185631
18/08/2019 17:30,6.67472,0.26456,6.679961008,2.45472,-0.54544,2.51458845,4.22,0.81,4.297033861
18/08/2019 18:00,7.2868,0.28536,7.292385383,2.2368,-0.52464,2.29750329,5.05,0.81,5.114547878
18/08/2019 18:30,7.78368,0.07544,7.784045576,1.72368,-0.46456,1.785185911,6.06,0.54,6.084011834
18/08/2019 19:00,7.7444,-0.19672,7.746898097,1.4144,-0.44672,1.483268728,6.33,0.25,6.334934885
18/08/2019 19:30,7.6804,-0.27064,7.685166893,1.1304,-0.41064,1.20267592,6.55,0.14,6.551496012
18/08/2019 20:00,7.69376,-0.13864,7.695009031,0.93376,-0.35864,1.000265158,6.76,0.22,6.763578934
