Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
18/08/2019 20:30,7.98704,0.07432,7.987385769,0.78704,-0.33568,0.855636035,7.2,0.41,7.211664163
18/08/2019 21:00,7.9284,0.102,7.929056095,0.7284,-0.308,0.790841678,7.2,0.41,7.211664163
18/08/2019 21:30,8.63864,-0.02608,8.638679368,0.69864,-0.21608,0.731292292,7.94,0.19,7.942272974
18/08/2019 22:00,8.22312,-0.01704,8.223137655,0.66312,-0.20704,0.69468964,7.56,0.19,7.562387189
18/08/2019 22:30,7.8248,0.17096,7.826667385,0.6148,-0.19904,0.646216652,7.21,0.37,7.219487516
18/08/2019 23:00,7.3412,0.55488,7.362140263,0.5812,-0.19512,0.613078506,6.76,0.75,6.801477781
18/08/2019 23:30,6.1732,-0.9052,6.239213515,0.5432,-0.1852,0.573903546,5.63,-0.72,5.675852359
19/08/2019 00:00,5.73856,-0.98296,5.822137171,0.53856,-0.18296,0.568789271,5.2,-0.8,5.261178575
19/08/2019 00:30,5.50352,-0.97992,5.590078318,0.53352,-0.17992,0.563040671,4.97,-0.8,5.033974573
19/08/2019 01:00,5.4012,-0.97616,5.488702013,0.5312,-0.17616,0.559647912,4.87,-0.8,4.935271016
19/08/2019 01:30,5.50632,-0.96864,5.590869645,0.48632,-0.16864,0.51472963,5.02,-0.8,5.083345355
19/08/2019 02:00,5.7264,-0.9664,5.80737341,0.4664,-0.1664,0.49519483,5.26,-0.8,5.320488699
19/08/2019 02:30,5.59688,-0.96952,5.680231929,0.48688,-0.16952,0.515547442,5.11,-0.8,5.172243227
19/08/2019 03:00,5.43136,-0.97968,5.519007551,0.51136,-0.17968,0.542009181,4.92,-0.8,4.984616334
19/08/2019 03:30,5.4124,-0.96896,5.49845044,0.4924,-0.16896,0.520581638,4.92,-0.8,4.984616334
19/08/2019 04:00,5.32672,-0.99632,5.419095819,0.40672,-0.14632,0.432239171,4.92,-0.85,4.992884938
19/08/2019 04:30,5.3624,-0.98712,5.452498478,0.3724,-0.13712,0.396842103,4.99,-0.85,5.061877122
19/08/2019 05:00,5.41,-0.99216,5.500225583,0.37,-0.14216,0.396370364,5.04,-0.85,5.111174033
19/08/2019 05:30,5.53784,-0.90904,5.611953812,0.34784,-0.13904,0.374599502,5.19,-0.77,5.246808554
19/08/2019 06:00,5.80456,-0.83784,5.864715906,0.30456,-0.11784,0.326562489,5.5,-0.72,5.546927077
19/08/2019 06:30,6.42976,-0.68576,6.466226135,0.28976,-0.11576,0.312027619,6.14,-0.57,6.166400895
19/08/2019 07:00,6.834,-0.63472,6.863412087,0.344,-0.13472,0.369439411,6.49,-0.5,6.509231906
19/08/2019 07:30,6.9896,-1.52816,7.154703428,0.4996,-0.13816,0.518351566,6.49,-1.39,6.637183137
19/08/2019 08:00,7.65368,-0.762,7.691518806,0.66368,-0.142,0.67870107,6.99,-0.62,7.017442554
19/08/2019 08:30,8.45744,-0.53192,8.474150709,0.73744,-0.15192,0.752925919,7.72,-0.38,7.729346674
19/08/2019 09:00,8.76928,-0.00864,8.769284256,1.04928,-0.17864,1.064378113,7.72,0.17,7.721871535
19/08/2019 09:30,8.08448,-0.03488,8.084555243,1.23448,-0.27488,1.264713361,6.85,0.24,6.85420309
19/08/2019 10:00,7.67168,0.05632,7.671886728,1.59168,-0.35368,1.630501384,6.08,0.41,6.093808333
19/08/2019 10:30,6.94896,0.02864,6.949019019,1.84896,-0.38136,1.887879374,5.1,0.41,5.11645385
19/08/2019 11:00,5.96128,0.33456,5.970660737,2.56128,-0.46544,2.603226773,3.4,0.8,3.492849839
19/08/2019 11:30,5.26696,0.46992,5.28788166,2.55696,-0.48008,2.601638185,2.71,0.95,2.871689398
19/08/2019 12:00,5.16792,0.52904,5.194928339,2.98792,-0.53096,3.034729716,2.18,1.06,2.424046204
19/08/2019 12:30,4.89904,0.5584,4.930760943,3.29904,-0.6216,3.357089734,1.6,1.18,1.988064385
19/08/2019 13:00,4.28608,0.67856,4.339461423,3.77608,-0.64144,3.83017303,0.51,1.32,1.41509717
19/08/2019 13:30,4.00816,0.6756,4.06469949,3.97816,-0.6444,4.030013442,0.03,1.32,1.320340865
19/08/2019 14:00,3.96496,0.56536,4.005064261,3.82496,-0.61464,3.874029082,0.14,1.18,1.188276062
19/08/2019 14:30,3.85032,0.58144,3.893974393,3.51032,-0.59856,3.560985899,0.34,1.18,1.228006515
19/08/2019 15:00,4.49048,0.40976,4.509136712,3.50048,-0.56024,3.545028785,0.99,0.97,1.386001443
19/08/2019 15:30,4.57888,0.56648,4.61378821,3.44888,-0.61352,3.503024414,1.13,1.18,1.633799253
19/08/2019 16:00,5.12784,0.37888,5.141818075,3.11784,-0.53112,3.162754293,2.01,0.91,2.206399782
19/08/2019 16:30,4.81064,0.2804,4.818804973,3.20064,-0.6296,3.261976789,1.61,0.91,1.849378274
19/08/2019 17:00,5.45544,-0.13816,5.457189183,2.73544,-0.57816,2.795872132,2.72,0.44,2.755358416
19/08/2019 17:30,6.06696,-0.27536,6.073205642,2.58696,-0.52536,2.639766121,3.48,0.25,3.488968329
19/08/2019 18:00,6.8688,-0.35896,6.878173138,2.1388,-0.46896,2.189609308,4.73,0.11,4.731278897
19/08/2019 18:30,7.366,-0.40544,7.377149693,1.506,-0.40544,1.559620978,5.86,0,5.86
19/08/2019 19:00,7.98912,-0.54408,8.007625205,1.14912,-0.34408,1.199528166,6.84,-0.2,6.842923352
19/08/2019 19:30,8.10568,-0.69912,8.135773905,0.74568,-0.30912,0.807213625,7.36,-0.39,7.370325637
19/08/2019 20:00,8.0068,-0.82512,8.04920302,0.5268,-0.28512,0.599008893,7.48,-0.54,7.499466648
19/08/2019 20:30,7.9884,-0.80664,8.029022521,0.3684,-0.26664,0.454769667,7.62,-0.54,7.639109896
19/08/2019 21:00,8.0876,-0.85344,8.132504755,0.3176,-0.24344,0.400165958,7.77,-0.61,7.793907877
19/08/2019 21:30,7.92152,-0.8728,7.969457883,0.32152,-0.2228,0.391171255,7.6,-0.65,7.627745407
19/08/2019 22:00,7.40368,-0.93576,7.462581612,0.32368,-0.22576,0.394634413,7.08,-0.71,7.115511225
19/08/2019 22:30,7.24008,-0.4084,7.25158941,0.32008,-0.1884,0.371410509,6.92,-0.22,6.923496227
19/08/2019 23:00,6.42888,-0.3676,6.439381012,0.35888,-0.2076,0.414599342,6.07,-0.16,6.072108365
19/08/2019 23:30,5.44936,-1.3452,5.612939288,0.37936,-0.2252,0.441167825,5.07,-1.12,5.192234586
20/08/2019 00:00,5.00392,-1.48136,5.218586285,0.39392,-0.24136,0.461982268,4.61,-1.24,4.773855884
20/08/2019 00:30,4.47296,-1.27528,4.651205246,0.12296,-0.03528,0.127921226,4.35,-1.24,4.523284205
20/08/2019 01:00,4.47992,-1.27784,4.658600463,0.12992,-0.03784,0.13531841,4.35,-1.24,4.523284205
20/08/2019 01:30,4.47208,-1.28984,4.654372863,0.12208,-0.04984,0.131861867,4.35,-1.24,4.523284205
20/08/2019 02:00,4.64664,-1.29752,4.824398557,0.11664,-0.05752,0.130051682,4.53,-1.24,4.696647741
20/08/2019 02:30,4.49352,-1.28696,4.674183141,0.11352,-0.04696,0.122849632,4.38,-1.24,4.552142353
20/08/2019 03:00,4.38168,-1.19016,4.540440557,0.12168,-0.04016,0.128136053,4.26,-1.15,4.412493626
20/08/2019 03:30,4.464,-1.11352,4.600785019,0.124,-0.02352,0.126210897,4.34,-1.09,4.474784911
20/08/2019 04:00,4.41056,-1.13016,4.553054045,0.12056,-0.04016,0.127072968,4.29,-1.09,4.426307716
20/08/2019 04:30,4.46424,-1.13056,4.605171516,0.12424,-0.04056,0.130693118,4.34,-1.09,4.474784911
20/08/2019 05:00,4.51472,-1.12584,4.652978872,0.12472,-0.03584,0.129767423,4.39,-1.09,4.523295259
20/08/2019 05:30,4.6676,-1.07528,4.789855618,0.1276,0.01472,0.128446247,4.54,-1.09,4.669014885
20/08/2019 06:00,5.144,-0.5344,5.171684383,0.124,0.0156,0.124977438,5.02,-0.55,5.050039604
20/08/2019 06:30,5.66736,-0.34376,5.677776,0.12736,-0.02376,0.129557351,5.54,-0.32,5.549234181
20/08/2019 07:00,6.1028,-0.23,6.107132538,0.1628,-0.04,0.167642,5.94,-0.19,5.943037944
20/08/2019 07:30,6.47104,-0.74736,6.514054471,0.20104,-0.04736,0.206543098,6.27,-0.7,6.308953954
20/08/2019 08:00,6.63928,-0.73448,6.679782915,0.31928,-0.03448,0.321136402,6.32,-0.7,6.358647655
20/08/2019 08:30,6.5968,-0.4996,6.615691226,0.4468,-0.0196,0.447229695,6.15,-0.48,6.168703267
20/08/2019 09:00,5.8592,-0.94784,5.935370697,0.6292,-0.06784,0.632846668,5.23,-0.88,5.303517701
20/08/2019 09:30,5.394,-0.8852,5.466151758,0.814,-0.0952,0.819548071,4.58,-0.79,4.647633807
20/08/2019 10:00,4.31136,-0.76576,4.378836995,1.05136,-0.13576,1.060088971,3.26,-0.63,3.32031625
20/08/2019 10:30,3.59312,-0.66024,3.653276364,1.23312,-0.17024,1.244815887,2.36,-0.49,2.410331927
20/08/2019 11:00,2.83376,-0.45552,2.87013836,1.40376,-0.17552,1.41469057,1.43,-0.28,1.457154762
20/08/2019 11:30,2.54616,-0.47808,2.590654595,1.45616,-0.19808,1.46957056,1.09,-0.28,1.125388822
20/08/2019 12:00,2.18328,-0.41216,2.221843249,1.56328,-0.20216,1.576297251,0.62,-0.21,0.654599114
20/08/2019 12:30,2.6656,-0.65896,2.74584261,1.3756,-0.15896,1.384754,1.29,-0.5,1.383510029
20/08/2019 13:00,2.86392,-0.67664,2.942767313,1.29392,-0.17664,1.305921382,1.57,-0.5,1.64769536
20/08/2019 13:30,3.31656,-0.84888,3.423473016,1.12656,-0.14888,1.136355001,2.19,-0.7,2.299152018
20/08/2019 14:00,3.93208,-0.99792,4.056734827,0.77208,-0.11792,0.781033068,3.16,-0.88,3.280243893
20/08/2019 14:30,4.7568,-0.97064,4.854821135,0.6768,-0.09064,0.682842478,4.08,-0.88,4.173823187
20/08/2019 15:00,5.30304,-1.02752,5.401669241,0.59304,-0.08752,0.599463253,4.71,-0.94,4.80288455
20/08/2019 15:30,5.59656,-1.00728,5.686483697,0.53656,-0.06728,0.540761715,5.06,-0.94,5.146571674
20/08/2019 16:00,5.4056,-0.95048,5.488526541,0.5756,-0.08048,0.581199097,4.83,-0.87,4.907728599
20/08/2019 16:30,5.52736,-0.8476,5.591970523,0.63736,-0.1176,0.648118453,4.89,-0.73,4.944188508
20/08/2019 17:00,6.25712,-0.69984,6.296135856,0.54712,-0.09984,0.556154942,5.71,-0.6,5.741437102
20/08/2019 17:30,6.52536,-0.71424,6.564332556,0.59536,-0.11424,0.606221335,5.93,-0.6,5.960276839
20/08/2019 18:00,6.8308,-0.81176,6.878864945,0.5508,-0.10176,0.560121181,6.28,-0.71,6.320007911
20/08/2019 18:30,7.014,-0.88024,7.06901821,0.534,-0.09024,0.541571101,6.48,-0.79,6.527978248
20/08/2019 19:00,7.17304,-1.05,7.249482936,0.40304,-0.08,0.410902959,6.77,-0.97,6.839137373
20/08/2019 19:30,7.12192,-1.1348,7.211762304,0.27192,-0.0748,0.282020436,6.85,-1.06,6.931529413
20/08/2019 20:00,7.40368,-0.6056,7.428406889,0.17368,-0.0656,0.185655871,7.23,-0.54,7.25013793
20/08/2019 20:30,7.74192,-0.52448,7.759665235,0.11192,-0.05448,0.124475527,7.63,-0.47,7.644462048
20/08/2019 21:00,7.98888,-0.5908,8.010695868,0.08888,-0.0408,0.097797211,7.9,-0.55,7.919122426
20/08/2019 21:30,7.91776,-0.57776,7.938811626,0.08776,-0.02776,0.092045832,7.83,-0.55,7.849292962
20/08/2019 22:00,7.43384,-0.67968,7.464847088,0.09384,-0.03968,0.101884484,7.34,-0.64,7.367849076
20/08/2019 22:30,6.8344,-0.75792,6.876297411,0.0944,-0.04792,0.105866361,6.74,-0.71,6.77729297
20/08/2019 23:00,6.03496,-0.74768,6.081099209,0.09496,-0.03768,0.102162537,5.94,-0.71,5.982282173
20/08/2019 23:30,5.54952,-0.67688,5.590647437,0.08952,-0.03688,0.096819238,5.46,-0.64,5.497381195
21/08/2019 00:00,5.15864,-0.47872,5.180804907,0.08864,-0.03872,0.096727907,5.07,-0.44,5.089056887
21/08/2019 00:30,5.09384,-0.67984,5.139006555,0.35384,-0.23984,0.427464585,4.74,-0.44,4.760378136
21/08/2019 01:00,5.0044,-0.61056,5.041507996,0.3644,-0.24056,0.436642272,4.64,-0.37,4.654728778
21/08/2019 01:30,5.09504,-0.65528,5.1370054,0.34504,-0.24528,0.423337785,4.75,-0.41,4.767661901
21/08/2019 02:00,5.15808,-0.92112,5.239680462,0.32808,-0.24112,0.40715518,4.83,-0.68,4.877632622
21/08/2019 02:30,4.66416,-2.13008,5.127536378,0.33416,-0.23008,0.405708901,4.33,-1.9,4.728519853
21/08/2019 03:00,4.57608,-1.88784,4.950196767,0.33608,-0.23784,0.41172519,4.24,-1.65,4.549736256
21/08/2019 03:30,5.00824,-0.68176,5.054430195,0.34824,-0.23176,0.418310644,4.66,-0.45,4.68167705
21/08/2019 04:00,5.00056,-0.68808,5.04767812,0.34056,-0.23808,0.415527616,4.66,-0.45,4.68167705
21/08/2019 04:30,4.92256,-0.6808,4.969415015,0.32256,-0.2308,0.396627777,4.6,-0.45,4.621958459
21/08/2019 05:00,4.99488,-0.67344,5.040074171,0.31488,-0.22344,0.386102121,4.68,-0.45,4.701584839
21/08/2019 05:30,5.07144,-0.66704,5.115119357,0.29144,-0.21704,0.363378088,4.78,-0.45,4.801135282
21/08/2019 06:00,5.32912,-0.54768,5.357188942,0.28912,-0.20768,0.355979433,5.04,-0.34,5.051455236
21/08/2019 06:30,5.8528,-0.43144,5.868680287,0.2928,-0.19144,0.349830121,5.56,-0.24,5.565177446
21/08/2019 07:00,6.29392,-0.39256,6.306150357,0.40392,-0.22256,0.461177103,5.89,-0.17,5.8924528
21/08/2019 07:30,6.45336,-1.32672,6.588326134,0.51336,-0.24672,0.569569353,5.94,-1.08,6.037383539
21/08/2019 08:00,6.8876,-0.66112,6.91925671,0.7476,-0.26112,0.791889774,6.14,-0.4,6.153015521
21/08/2019 08:30,7.03384,-0.62072,7.061175431,1.24384,-0.30072,1.279675921,5.79,-0.32,5.79883609
21/08/2019 09:00,6.61304,-0.61752,6.641809166,1.46304,-0.34752,1.503747383,5.15,-0.27,5.157072813
21/08/2019 09:30,6.4056,-0.53016,6.427501924,2.0556,-0.38016,2.090457602,4.35,-0.15,4.352585439
21/08/2019 10:00,6.17144,0.65704,6.206317204,1.57144,-0.39296,1.619827533,4.6,1.05,4.718315377
21/08/2019 10:30,6.50752,0.774,6.553387868,2.13752,-0.426,2.179556778,4.37,1.2,4.53176566
21/08/2019 11:00,7.09632,0.61672,7.123068236,2.18632,-0.41328,2.225038314,4.91,1.03,5.016871535
21/08/2019 11:30,6.43992,0.25928,6.445137371,2.09992,-0.44072,2.145669622,4.34,0.7,4.396089171
21/08/2019 12:00,6.25712,0.36808,6.267936948,2.57712,-0.48192,2.621792208,3.68,0.85,3.776890255
21/08/2019 12:30,6.99448,0.23248,6.998342477,2.14448,-0.45752,2.192742352,4.85,0.69,4.898836597
21/08/2019 13:00,5.67256,-1.0276,5.76488497,2.12256,-0.4476,2.169241046,3.55,-0.58,3.597068251
21/08/2019 13:30,4.9344,-0.90584,5.016856532,2.5344,-0.50584,2.584387251,2.4,-0.4,2.433105012
21/08/2019 14:00,4.19248,-0.61256,4.236994017,2.66248,-0.54256,2.717199129,1.53,-0.07,1.53160047
21/08/2019 14:30,4.56096,-0.57688,4.597297756,2.62096,-0.57688,2.683695559,1.94,0,1.94
21/08/2019 15:00,4.81136,-0.08192,4.81205735,3.00136,-0.58192,3.057252482,1.81,0.5,1.877791256
21/08/2019 15:30,5.14088,0.34296,5.152307127,2.90088,-0.53704,2.950172323,2.24,0.88,2.406657433
21/08/2019 16:00,5.92952,0.36016,5.940448018,2.46952,-0.51984,2.523640754,3.46,0.88,3.570154058
21/08/2019 16:30,6.76,0.41632,6.772807567,2.09,-0.46368,2.140817401,4.67,0.88,4.752188969
21/08/2019 17:00,7.2184,0.31824,7.225411771,1.6884,-0.42176,1.740280454,5.53,0.74,5.57929207
21/08/2019 17:30,7.95264,0.33288,7.959603763,1.37264,-0.40712,1.431742737,6.58,0.74,6.621480197
21/08/2019 18:00,8.38688,0.26584,8.391092124,1.25688,-0.39416,1.317235529,7.13,0.66,7.160481827
21/08/2019 18:30,8.49296,0.2692,8.497225324,1.15296,-0.3908,1.217391228,7.34,0.66,7.369613287
21/08/2019 19:00,8.54168,0.13448,8.542738559,0.96168,-0.37552,1.032397062,7.58,0.51,7.597137619
21/08/2019 19:30,8.62112,0.02632,8.621160177,0.76112,-0.34368,0.835116517,7.86,0.37,7.868703832
21/08/2019 20:00,8.4816,0.02032,8.481624341,0.6216,-0.34968,0.713205905,7.86,0.37,7.868703832
21/08/2019 20:30,8.46568,0.04176,8.465782997,0.53568,-0.32824,0.628247212,7.93,0.37,7.938627085
21/08/2019 21:00,8.40584,-0.04568,8.405964119,0.55584,-0.34568,0.654563036,7.85,0.3,7.855730393
21/08/2019 21:30,8.34496,0.1964,8.347270833,0.63496,-0.3536,0.726778619,7.71,0.55,7.729592486
21/08/2019 22:00,7.98672,0.46032,7.999974429,0.68672,-0.34968,0.770623423,7.3,0.81,7.344800882
21/08/2019 22:30,7.37744,0.40808,7.388717767,0.71744,-0.35192,0.799104399,6.66,0.76,6.703223105
21/08/2019 23:00,6.55936,0.04816,6.559536797,0.73936,-0.37184,0.827597846,5.82,0.42,5.83513496
21/08/2019 23:30,5.75032,-0.50432,5.772392811,0.79032,-0.36432,0.870249829,4.96,-0.14,4.961975413
22/08/2019 00:00,5.17672,-0.78936,5.236556041,0.79672,-0.34936,0.869951245,4.38,-0.44,4.402044979
22/08/2019 00:30,4.82344,-0.79256,4.888120783,0.79344,-0.35256,0.868242816,4.03,-0.44,4.053948692
22/08/2019 01:00,4.766,-0.85816,4.842643347,0.786,-0.34816,0.859657714,3.98,-0.51,4.012542835
22/08/2019 01:30,4.83248,-0.86008,4.908421392,0.79248,-0.35008,0.866360524,4.04,-0.51,4.072063359
22/08/2019 02:00,5.0152,-0.76768,5.073614453,0.7652,-0.33768,0.836396331,4.25,-0.43,4.271697555
22/08/2019 02:30,5.01232,-0.69216,5.059885102,0.76232,-0.34216,0.835586769,4.25,-0.35,4.264387412
22/08/2019 03:00,4.92712,-0.74112,4.982546573,0.73712,-0.34112,0.812224568,4.19,-0.4,4.209049774
22/08/2019 03:30,4.98128,-0.71752,5.032691664,0.70128,-0.31752,0.769813347,4.28,-0.4,4.298650951
22/08/2019 04:00,5.09352,-0.71672,5.143698431,0.66352,-0.31672,0.735234894,4.43,-0.4,4.448022032
22/08/2019 04:30,5.10256,-0.76496,5.159581607,0.67256,-0.31496,0.742655206,4.43,-0.45,4.452796874
22/08/2019 05:00,5.20048,-0.75304,5.25471802,0.64048,-0.30304,0.708553366,4.56,-0.45,4.58215015
22/08/2019 05:30,5.17184,-0.86472,5.243631343,0.61184,-0.31472,0.688038418,4.56,-0.55,4.593049096
22/08/2019 06:00,5.47344,-0.75192,5.524846525,0.65344,-0.32192,0.728434156,4.82,-0.43,4.839142486
22/08/2019 06:30,5.85392,-0.6068,5.885285516,0.60392,-0.3168,0.681968919,5.25,-0.29,5.258003423
22/08/2019 07:00,6.44784,-0.48528,6.466075884,0.57784,-0.31528,0.658255683,5.87,-0.17,5.872461154
22/08/2019 07:30,6.7512,-1.02984,6.829295122,0.6412,-0.30984,0.712136409,6.11,-0.72,6.152276002
22/08/2019 08:00,7.49008,-0.2336,7.493721863,0.74008,-0.3336,0.811792687,6.75,0.1,6.7507407
22/08/2019 08:30,7.60152,-1.2392,7.701864901,0.85152,-0.3792,0.932136766,6.75,-0.86,6.804564644
22/08/2019 09:00,8.20264,-0.25352,8.206556852,0.90264,-0.39352,0.984691302,7.3,0.14,7.301342342
22/08/2019 09:30,8.1864,-0.09392,8.18693874,0.8864,-0.37392,0.962040086,7.3,0.28,7.305367889
22/08/2019 10:00,8.06632,-0.11232,8.067101966,1.02632,-0.39232,1.098748254,7.04,0.28,7.045565982
22/08/2019 10:30,7.78952,-0.09224,7.790066113,1.13952,-0.41224,1.211795217,6.65,0.32,6.657694796
22/08/2019 11:00,7.94,-0.03544,7.940079092,1.14,-0.40544,1.209951071,6.8,0.37,6.810058737
22/08/2019 11:30,7.74824,-0.11712,7.749125124,1.17824,-0.40712,1.246593836,6.57,0.29,6.57639719
22/08/2019 12:00,7.9816,0.49872,7.99716576,1.4116,-0.42128,1.473123009,6.57,0.92,6.634101296
22/08/2019 12:30,8.17528,0.92576,8.227529074,1.46528,-0.42424,1.525458966,6.71,1.35,6.844457612
22/08/2019 13:00,7.92448,0.87856,7.973032732,1.40448,-0.43144,1.469253056,6.52,1.31,6.650300745
22/08/2019 13:30,6.88824,-0.67112,6.920856331,1.48824,-0.42112,1.546673964,5.4,-0.25,5.405783939
22/08/2019 14:00,6.35792,-0.38888,6.369801754,1.56792,-0.42888,1.625518742,4.79,0.04,4.790167012
22/08/2019 14:30,5.81752,0.14128,5.819235258,1.72752,-0.46872,1.789978712,4.09,0.61,4.135238808
22/08/2019 15:00,6.0976,0.02928,6.097670299,1.6976,-0.44072,1.753875674,4.4,0.47,4.425031073
22/08/2019 15:30,5.6348,0.02936,5.634876489,1.8648,-0.44064,1.916153086,3.77,0.47,3.799184123
22/08/2019 16:00,5.8008,0.0744,5.801277101,1.6808,-0.4356,1.73632831,4.12,0.51,4.151445531
22/08/2019 16:30,6.12576,0.15576,6.127739939,1.75576,-0.42424,1.806287008,4.37,0.58,4.408321676
22/08/2019 17:00,6.97704,0.21768,6.980434925,1.70704,-0.42232,1.758504974,5.27,0.64,5.308719243
22/08/2019 17:30,8.25288,0.06944,8.25317213,1.29288,-0.34056,1.336981603,6.96,0.41,6.972065691
22/08/2019 18:00,9.22104,0.1584,9.222400406,1.25104,-0.3416,1.296839096,7.97,0.5,7.985668413
22/08/2019 18:30,9.3332,0.01032,9.333205706,1.0632,-0.31968,1.110220493,8.27,0.33,8.27658142
22/08/2019 19:00,9.06912,-0.16592,9.07063763,0.68912,-0.29592,0.749970013,8.38,0.13,8.381008293
22/08/2019 19:30,8.92584,-0.22568,8.928692579,0.58584,-0.28568,0.651783375,8.34,0.06,8.340215825
22/08/2019 20:00,8.72888,-0.28304,8.733467679,0.49888,-0.29304,0.578579032,8.23,0.01,8.230006075
22/08/2019 20:30,8.67712,-0.25984,8.681009637,0.44712,-0.26984,0.522235502,8.23,0.01,8.230006075
22/08/2019 21:00,8.74176,-0.25848,8.745580587,0.38176,-0.26848,0.466714268,8.36,0.01,8.360005981
22/08/2019 21:30,8.468,-0.25064,8.471708471,0.358,-0.26064,0.442828646,8.11,0.01,8.110006165
22/08/2019 22:00,8.00024,-0.1996,8.002729548,0.38024,-0.2596,0.460407013,7.62,0.06,7.620236217
22/08/2019 22:30,7.1584,-1.17504,7.254199443,0.3484,-0.26504,0.437754225,6.81,-0.91,6.870531275
22/08/2019 23:00,6.25608,-1.83008,6.518261254,0.35608,-0.25008,0.435124089,5.9,-1.58,6.107896528
22/08/2019 23:30,5.67928,-1.7656,5.947399825,0.32928,-0.2456,0.410785441,5.35,-1.52,5.561735341
23/08/2019 00:00,5.57904,-0.66424,5.618443032,0.33904,-0.23424,0.412087975,5.24,-0.43,5.257613527
23/08/2019 00:30,5.35072,-0.52072,5.375997939,0.37072,-0.23072,0.436652078,4.98,-0.29,4.988436629
23/08/2019 01:00,5.27032,-0.51752,5.295668027,0.33032,-0.22752,0.401094319,4.94,-0.29,4.948504825
23/08/2019 01:30,5.45472,-0.5076,5.478286962,0.33472,-0.2176,0.399233313,5.12,-0.29,5.128206314
23/08/2019 02:00,5.66496,-0.43592,5.681707318,0.33496,-0.22592,0.404027286,5.33,-0.21,5.334135356
23/08/2019 02:30,5.71744,-0.39072,5.730775015,0.32744,-0.18072,0.374000898,5.39,-0.21,5.394089358
23/08/2019 03:00,5.49392,-0.4132,5.50943656,0.29392,-0.1632,0.336189242,5.2,-0.25,5.206006147
23/08/2019 03:30,5.35168,-0.45232,5.370760859,0.31168,-0.20232,0.371588219,5.04,-0.25,5.046196588
23/08/2019 04:00,5.338,-0.46872,5.358539208,0.298,-0.21872,0.36965178,5.04,-0.25,5.046196588
23/08/2019 04:30,5.31832,-0.52848,5.344512956,0.27832,-0.21848,0.353829808,5.04,-0.31,5.04952473
23/08/2019 05:00,5.13968,-0.5608,5.17018444,0.26968,-0.2008,0.336226029,4.87,-0.36,4.883287827
23/08/2019 05:30,5.2496,-0.56408,5.279818785,0.2596,-0.20408,0.330213274,4.99,-0.36,5.002969118
23/08/2019 06:00,5.56184,-0.38984,5.575485576,0.21184,-0.17984,0.277882369,5.35,-0.21,5.354119909
23/08/2019 06:30,6.02152,-0.3224,6.030144681,0.21152,-0.1724,0.272878124,5.81,-0.15,5.811935994
23/08/2019 07:00,6.61136,-0.16928,6.613526803,0.24136,-0.19928,0.312997073,6.37,0.03,6.370070643
23/08/2019 07:30,7.05472,-0.79936,7.099862723,0.35472,-0.20936,0.411895482,6.7,-0.59,6.725927445
23/08/2019 08:00,7.44752,-1.03096,7.518539265,0.39752,-0.23096,0.459744138,7.05,-0.8,7.095244887
23/08/2019 08:30,7.75464,-1.15576,7.84029481,0.53464,-0.23576,0.584313877,7.22,-0.92,7.27837894
23/08/2019 09:00,7.86296,-1.10632,7.940408296,0.84296,-0.25632,0.881068388,7.02,-0.85,7.07127287
23/08/2019 09:30,7.86696,-1.01536,7.932213788,1.10696,-0.28536,1.143149496,6.76,-0.73,6.799301435
23/08/2019 10:00,8.5944,0.23216,8.59753509,1.4544,-0.31784,1.488724832,7.14,0.55,7.161152142
23/08/2019 10:30,7.9136,0.25416,7.917680359,1.1436,-0.29584,1.181246065,6.77,0.55,6.792304469
23/08/2019 11:00,7.74704,0.25088,7.751101182,1.21704,-0.29912,1.253259405,6.53,0.55,6.553121394
23/08/2019 11:30,7.4116,0.24864,7.415769442,1.4416,-0.30136,1.47276217,5.97,0.55,5.995281478
23/08/2019 12:00,7.26176,0.38016,7.271704059,1.94176,-0.34984,1.973023042,5.32,0.73,5.369851022
23/08/2019 12:30,7.85072,0.39032,7.860416924,2.17072,-0.37968,2.203674708,5.68,0.77,5.731954292
23/08/2019 13:00,7.6588,0.51048,7.675793592,2.4888,-0.42952,2.525591588,5.17,0.94,5.254759747
23/08/2019 13:30,6.76096,0.80584,6.808814745,3.00096,-0.48416,3.039765094,3.76,1.29,3.975135218
23/08/2019 14:00,5.97768,0.88392,6.042679269,3.17768,-0.47608,3.213145242,2.8,1.36,3.112812233
23/08/2019 14:30,5.22192,1.06432,5.329280022,3.28192,-0.50568,3.320649206,1.94,1.57,2.495696296
23/08/2019 15:00,5.0496,1.2448,5.200767943,3.3096,-0.5552,3.355845527,1.74,1.8,2.503517525
23/08/2019 15:30,4.83224,1.20344,4.979840485,3.26224,-0.54656,3.307708822,1.57,1.75,2.351042322
23/08/2019 16:00,4.98152,0.97544,5.076122999,3.05152,-0.52456,3.096278008,1.93,1.5,2.444360857
23/08/2019 16:30,4.59496,-0.37376,4.610136,2.87496,-0.50376,2.918761576,1.72,0.13,1.724905795
23/08/2019 17:00,5.3776,-0.38232,5.391173373,2.4576,-0.45232,2.498877977,2.92,0.07,2.920838921
23/08/2019 17:30,6.2112,-0.48144,6.229830649,2.0812,-0.39144,2.117691836,4.13,-0.09,4.130980513
23/08/2019 18:00,6.89848,-0.54624,6.920072575,1.62848,-0.35624,1.666989516,5.27,-0.19,5.273423935
23/08/2019 18:30,7.5712,-0.67072,7.600850923,1.1312,-0.30072,1.170489623,6.44,-0.37,6.450620125
23/08/2019 19:00,8.01168,-0.77248,8.048834808,0.77168,-0.27248,0.818373614,7.24,-0.5,7.257244656
23/08/2019 19:30,8.468,-0.34904,8.475190436,0.438,-0.23904,0.498983087,8.03,-0.11,8.030753389
23/08/2019 20:00,8.54992,-0.22888,8.552982992,0.36992,-0.23888,0.440345842,8.18,0.01,8.180006112
23/08/2019 20:30,8.70888,0.26752,8.71298788,0.31888,-0.22248,0.388821045,8.39,0.49,8.40429652
23/08/2019 21:00,8.81896,0.27024,8.82309952,0.33896,-0.21976,0.403965765,8.48,0.49,8.494145042
23/08/2019 21:30,8.60472,-0.01584,8.60473458,0.39472,-0.23584,0.459809073,8.21,0.22,8.212947096
23/08/2019 22:00,7.42592,-1.41632,7.559778448,0.41592,-0.25632,0.48855848,7.01,-1.16,7.105328986
23/08/2019 22:30,6.9244,-1.49672,7.084312678,0.4144,-0.24672,0.482284271,6.51,-1.25,6.628921481
23/08/2019 23:00,6.59632,-1.08408,6.684808673,0.41632,-0.23408,0.477614687,6.18,-0.85,6.238180825
23/08/2019 23:30,6.07952,-1.02424,6.165195131,0.41952,-0.22424,0.475689613,5.66,-0.8,5.716257517
24/08/2019 00:00,5.87104,-0.51776,5.8938261,0.39104,-0.22776,0.452533865,5.48,-0.29,5.487667993
24/08/2019 00:30,4.99896,-1.71624,5.285364776,0.38896,-0.21624,0.445027661,4.61,-1.5,4.847896451
24/08/2019 01:00,4.84608,-1.70336,5.136723338,0.37608,-0.20336,0.427541175,4.47,-1.5,4.714965535
24/08/2019 01:30,4.8528,-1.70928,5.145027304,0.3828,-0.20928,0.436272803,4.47,-1.5,4.714965535
24/08/2019 02:00,4.95792,-1.72016,5.247849193,0.37792,-0.22016,0.437371641,4.58,-1.5,4.819377553
24/08/2019 02:30,4.9032,-1.712,5.193487676,0.3932,-0.212,0.446710466,4.51,-1.5,4.752904375
24/08/2019 03:00,4.71352,-1.85672,5.066031973,0.41352,-0.21672,0.466868663,4.3,-1.64,4.602129942
24/08/2019 03:30,4.65464,-1.8504,5.008957346,0.45464,-0.2104,0.500964759,4.2,-1.64,4.50883577
24/08/2019 04:00,4.63736,-1.85624,4.995071041,0.43736,-0.21624,0.487897025,4.2,-1.64,4.50883577
24/08/2019 04:30,4.47832,-1.85888,4.848792105,0.44832,-0.21888,0.498898063,4.03,-1.64,4.350919443
24/08/2019 05:00,4.486,-1.91784,4.878760731,0.456,-0.21784,0.50536152,4.03,-1.7,4.37388843
24/08/2019 05:30,4.57424,-1.91104,4.95739301,0.43424,-0.21104,0.482806648,4.14,-1.7,4.475444112
24/08/2019 06:00,4.75664,-1.81808,5.092252839,0.43664,-0.21808,0.488071077,4.32,-1.6,4.606777616
24/08/2019 06:30,5.36376,-1.002,5.456548849,0.46376,-0.222,0.514156919,4.9,-0.78,4.961693259
24/08/2019 07:00,6.02648,-0.29416,6.033654887,0.51648,-0.23416,0.567082442,5.51,-0.06,5.510326669
24/08/2019 07:30,6.53048,-0.18888,6.533210902,0.67048,-0.23888,0.711763363,5.86,0.05,5.860213307
24/08/2019 08:00,6.8364,-0.0272,6.83645411,0.9764,-0.2472,1.007206434,5.86,0.22,5.864128239
24/08/2019 08:30,6.81488,-0.4248,6.828106945,1.36488,-0.2548,1.388459742,5.45,-0.17,5.452650732
24/08/2019 09:00,6.7472,0.1516,6.748902903,1.7872,-0.2984,1.811939955,4.96,0.45,4.980371472
24/08/2019 09:30,6.4952,0.40592,6.507871702,2.1552,-0.33408,2.180939359,4.34,0.74,4.402635574
24/08/2019 10:00,5.9736,0.42952,5.989021989,2.5336,-0.38048,2.562009756,3.44,0.81,3.534076966
24/08/2019 10:30,5.47576,0.54176,5.502495023,2.87576,-0.42824,2.907470563,2.6,0.97,2.775049549
24/08/2019 11:00,4.73536,0.62216,4.776056678,3.17536,-0.47784,3.211112299,1.56,1.1,1.908821626
24/08/2019 11:30,4.3384,0.78032,4.408016999,3.4284,-0.50968,3.466078514,0.91,1.29,1.578670327
24/08/2019 12:00,4.07712,0.978,4.192778493,3.58712,-0.532,3.626355456,0.49,1.51,1.587513779
24/08/2019 12:30,4.08224,0.98192,4.198672445,3.67224,-0.52808,3.710015513,0.41,1.51,1.56467249
24/08/2019 13:00,3.93624,1.01416,4.064788536,3.81624,-0.55584,3.856506948,0.12,1.57,1.574579309
24/08/2019 13:30,3.65136,1.00808,3.787961871,3.74136,-0.56192,3.783322447,-0.09,1.57,1.572577502
24/08/2019 14:00,3.50032,1.00968,3.643033599,3.72032,-0.56032,3.762278486,-0.22,1.57,1.58533908
24/08/2019 14:30,3.52064,1.00776,3.662033073,3.69064,-0.56224,3.733220785,-0.17,1.57,1.579177001
24/08/2019 15:00,3.71616,0.99824,3.847899199,3.57616,-0.57176,3.621578364,0.14,1.57,1.576229679
24/08/2019 15:30,4.17216,0.93704,4.276092027,3.45216,-0.54296,3.494597863,0.72,1.48,1.645843249
24/08/2019 16:00,4.32472,1.002,4.439280018,3.31472,-0.558,3.361358755,1.01,1.56,1.858413302
24/08/2019 16:30,4.77696,0.91016,4.862894001,3.10696,-0.51984,3.150148261,1.67,1.43,2.198590458
24/08/2019 17:00,5.37992,0.94976,5.463111134,2.84992,-0.48024,2.890099387,2.53,1.43,2.906165859
24/08/2019 17:30,6.35264,0.9832,6.428274824,2.41264,-0.4468,2.453662978,3.94,1.43,4.191479452
24/08/2019 18:00,7.5664,0.85544,7.614603506,1.8464,-0.40456,1.890201511,5.72,1.26,5.857132404
24/08/2019 18:30,8.24488,0.7072,8.275154262,1.35488,-0.3528,1.400059875,6.89,1.06,6.971061612
24/08/2019 19:00,8.41392,0.50888,8.429294669,0.89392,-0.32112,0.949847894,7.52,0.83,7.565665866
24/08/2019 19:30,8.54168,0.39416,8.550769517,0.76168,-0.29584,0.817115492,7.78,0.69,7.810537754
24/08/2019 20:00,8.42144,0.34408,8.428466214,0.60144,-0.27592,0.661711357,7.82,0.62,7.844539502
24/08/2019 20:30,8.26064,0.37704,8.269240133,0.53064,-0.24296,0.58361663,7.73,0.62,7.754824305
24/08/2019 21:00,8.42864,0.29,8.433627467,0.49864,-0.23,0.549128263,7.93,0.52,7.947030892
24/08/2019 21:30,8.24728,0.27024,8.251706312,0.39728,-0.19976,0.444674551,7.85,0.47,7.864057477
24/08/2019 22:00,7.65928,-0.16512,7.661059635,0.38928,-0.19512,0.435443145,7.27,0.03,7.270061898
24/08/2019 22:30,6.71696,-1.16968,6.818042457,0.39696,-0.17968,0.435731734,6.32,-0.99,6.397069642
24/08/2019 23:00,6.51648,-0.59328,6.543431267,0.37648,-0.15328,0.406487329,6.14,-0.44,6.155745284
24/08/2019 23:30,6.15048,-0.42144,6.164901938,0.33048,-0.15144,0.363525933,5.82,-0.27,5.82625952
25/08/2019 00:00,6.03376,0.32304,6.042401392,0.32376,-0.17696,0.368965282,5.71,0.5,5.731849614
25/08/2019 00:30,5.7084,0.3152,5.717095556,0.3284,-0.1848,0.376825689,5.38,0.5,5.403184246
25/08/2019 01:00,5.4884,0.34128,5.499000509,0.2984,-0.15872,0.337986092,5.19,0.5,5.214029152
25/08/2019 01:30,5.47872,0.2796,5.485849888,0.28872,-0.1404,0.321047346,5.19,0.42,5.206966487
25/08/2019 02:00,5.0724,-1.00712,5.171414937,0.2324,-0.14712,0.275052821,4.84,-0.86,4.915811225
25/08/2019 02:30,4.99128,-1.16936,5.126429444,0.24128,-0.13936,0.278634614,4.75,-1.03,4.860390931
25/08/2019 03:00,4.79,-1.2268,4.944606985,0.21,-0.1368,0.250627692,4.58,-1.09,4.707918861
25/08/2019 03:30,4.75776,-1.22144,4.912045998,0.17776,-0.13144,0.221077116,4.58,-1.09,4.707918861
25/08/2019 04:00,4.7972,-1.22608,4.951403842,0.1772,-0.13608,0.223422484,4.62,-1.09,4.746841055
25/08/2019 04:30,4.84008,-1.22928,4.993746462,0.18008,-0.13928,0.227657033,4.66,-1.09,4.785781023
25/08/2019 05:00,4.7832,-1.21304,4.934619365,0.1732,-0.12304,0.212454893,4.61,-1.09,4.737108823
25/08/2019 05:30,4.97088,-0.90192,5.05203995,0.16088,-0.12192,0.201858517,4.81,-0.78,4.872832852
25/08/2019 06:00,5.28664,-0.44208,5.305091631,0.15664,-0.12208,0.198594099,5.13,-0.32,5.139970817
25/08/2019 06:30,5.60824,-0.26136,5.614326758,0.15824,-0.12136,0.199419526,5.45,-0.14,5.451797869
25/08/2019 07:00,5.87384,-0.16192,5.876071343,0.17384,-0.12192,0.212331891,5.7,-0.04,5.700140349
25/08/2019 07:30,6.34552,-0.07352,6.345945892,0.25552,-0.13352,0.288302031,6.09,0.06,6.090295559
25/08/2019 08:00,6.47464,-0.36784,6.485080523,0.38464,-0.13784,0.408592456,6.09,-0.23,6.094341638
25/08/2019 08:30,7.07784,-0.04728,7.077997914,0.50784,-0.14728,0.528765415,6.57,0.1,6.570760991
25/08/2019 09:00,6.92872,-0.45376,6.943562412,0.66872,-0.14376,0.683998082,6.26,-0.31,6.267671019
25/08/2019 09:30,6.8724,-0.76616,6.914975264,0.9024,-0.14616,0.91416,5.97,-0.62,6.002107963
25/08/2019 10:00,6.98792,-0.56304,7.010566309,1.21792,-0.16304,1.228784427,5.77,-0.4,5.7838482
25/08/2019 10:30,6.91352,-0.09456,6.914166644,1.39352,-0.18456,1.40568858,5.52,0.09,5.520733647
25/08/2019 11:00,6.5452,0.2332,6.549353043,1.4152,-0.1768,1.426200996,5.13,0.41,5.146357935
25/08/2019 11:30,6.00528,0.45024,6.0221345,1.89528,-0.24976,1.911665854,4.11,0.7,4.169184573
25/08/2019 12:00,6.324,0.43344,6.338836347,2.524,-0.26656,2.538036689,3.8,0.7,3.863935817
25/08/2019 12:30,5.96816,0.42216,5.983072192,2.66816,-0.27784,2.68258697,3.3,0.7,3.373425559
25/08/2019 13:00,5.50688,0.46576,5.526541388,2.91688,-0.32424,2.934845909,2.59,0.79,2.707803538
25/08/2019 13:30,5.3696,0.4752,5.390586165,2.8296,-0.3148,2.847057288,2.54,0.79,2.660018797
25/08/2019 14:00,5.11072,0.20256,5.11473259,2.82072,-0.29744,2.836358911,2.29,0.5,2.343949658
25/08/2019 14:30,3.78048,-0.43672,3.805621288,3.08048,-0.37672,3.103429553,0.7,-0.06,0.702566723
25/08/2019 15:00,4.38728,-0.2244,4.393015042,2.87728,-0.3144,2.894406253,1.51,0.09,1.512679741
25/08/2019 15:30,3.96712,0.5792,4.009178686,3.04712,-0.3808,3.070822192,0.92,0.96,1.329661611
25/08/2019 16:00,4.21568,0.77872,4.286999265,2.87568,-0.38128,2.900846411,1.34,1.16,1.772343082
25/08/2019 16:30,4.85088,0.8204,4.919765537,2.56088,-0.3396,2.583299157,2.29,1.16,2.567041098
25/08/2019 17:00,5.64768,0.85712,5.712350136,2.20768,-0.30288,2.228359773,3.44,1.16,3.630316791
25/08/2019 17:30,6.45528,0.87248,6.513974304,1.84528,-0.28752,1.867545456,4.61,1.16,4.753703819
25/08/2019 18:00,7.07648,0.57104,7.099482789,1.46648,-0.27896,1.492776699,5.61,0.85,5.674028551
25/08/2019 18:30,7.28904,-0.21456,7.292197208,1.01904,-0.25456,1.0503539,6.27,0.04,6.27012759
25/08/2019 19:00,7.53416,-0.40704,7.545147346,0.64416,-0.23704,0.686389151,6.89,-0.17,6.892096923
25/08/2019 19:30,7.80264,-0.48656,7.817795828,0.39264,-0.19656,0.439092249,7.41,-0.29,7.415672593
25/08/2019 20:00,7.80408,-0.66232,7.832134602,0.26408,-0.19232,0.326688275,7.54,-0.47,7.554634339
25/08/2019 20:30,7.81368,-0.6264,7.838748121,0.20368,-0.1564,0.256800511,7.61,-0.47,7.624499984
25/08/2019 21:00,7.89056,-0.69512,7.921119171,0.20056,-0.17512,0.266254254,7.69,-0.52,7.707561223
25/08/2019 21:30,7.7728,-0.73208,7.807199304,0.1828,-0.16208,0.244306706,7.59,-0.57,7.611373069
25/08/2019 22:00,7.34872,-0.81096,7.393330898,0.17872,-0.16096,0.240518107,7.17,-0.65,7.199402753
25/08/2019 22:30,7.04456,-0.73632,7.082936731,0.18456,-0.16632,0.248444634,6.86,-0.57,6.883640025
25/08/2019 23:00,6.52808,-0.78608,6.575237658,0.19808,-0.15608,0.252183768,6.33,-0.63,6.361273457
25/08/2019 23:30,5.90568,-0.9912,5.988283035,0.19568,-0.1812,0.266691024,5.71,-0.81,5.767165682
26/08/2019 00:00,5.55192,-0.99288,5.640002339,0.19192,-0.18288,0.265100699,5.36,-0.81,5.420857866
26/08/2019 00:30,5.21608,-1.05088,5.320887082,0.18608,-0.17088,0.252637568,5.03,-0.88,5.106397948
26/08/2019 01:00,5.00704,-1.13432,5.133919694,0.17704,-0.17432,0.248456483,4.83,-0.96,4.924479668
26/08/2019 01:30,5.13792,-0.75984,5.193801955,0.17792,-0.17984,0.252978165,4.96,-0.58,4.993796151
26/08/2019 02:00,5.32568,-0.5088,5.34992943,0.17568,-0.1688,0.24363272,5.15,-0.34,5.161211098
26/08/2019 02:30,5.25792,-0.5216,5.283728729,0.16792,-0.1316,0.213344056,5.09,-0.39,5.104919196
26/08/2019 03:00,5.15128,-0.55672,5.181276175,0.16128,-0.11672,0.199084898,4.99,-0.44,5.009361237
26/08/2019 03:30,5.0588,-0.55912,5.089604367,0.1588,-0.11912,0.198512001,4.9,-0.44,4.919715439
26/08/2019 04:00,5.0548,-0.5728,5.087150762,0.1548,-0.1328,0.203958035,4.9,-0.44,4.919715439
26/08/2019 04:30,5.04464,-0.56208,5.075857234,0.14464,-0.12208,0.189272967,4.9,-0.44,4.919715439
26/08/2019 05:00,5.15024,-0.5532,5.179865085,0.14024,-0.1132,0.18022624,5.01,-0.44,5.029284243
26/08/2019 05:30,5.1812,-0.55256,5.210581157,0.1312,-0.11256,0.172867561,5.05,-0.44,5.069132076
26/08/2019 06:00,5.40664,-0.43584,5.424178518,0.12664,-0.11584,0.171629238,5.28,-0.32,5.289688082
26/08/2019 06:30,5.78736,-0.36128,5.798625614,0.10736,-0.12128,0.161972245,5.68,-0.24,5.685068161
26/08/2019 07:00,6.0392,-0.29848,6.046571504,0.1292,-0.13848,0.189392055,5.91,-0.16,5.912165424
26/08/2019 07:30,6.28712,-0.31872,6.295193431,0.26712,-0.15872,0.310717127,6.02,-0.16,6.02212587
26/08/2019 08:00,6.46336,-0.21648,6.466984311,0.44336,-0.15648,0.470163886,6.02,-0.06,6.020298996
26/08/2019 08:30,6.5656,-0.2616,6.570809533,0.6656,-0.1616,0.684936435,5.9,-0.1,5.900847397
26/08/2019 09:00,6.1252,-0.69424,6.164417589,1.0252,-0.19424,1.043438651,5.1,-0.5,5.12445119
26/08/2019 09:30,6.11208,0.08008,6.112604578,1.44208,-0.21992,1.458752732,4.67,0.3,4.679626053
26/08/2019 10:00,6.17424,0.9324,6.244246098,1.97424,-0.2676,1.992293487,4.2,1.2,4.368065934
26/08/2019 10:30,5.65584,0.13144,5.657367107,2.55584,-0.31856,2.575616155,3.1,0.45,3.132491022
26/08/2019 11:00,5.08032,-0.03864,5.080466942,2.86032,-0.35864,2.88271628,2.22,0.32,2.242944493
26/08/2019 11:30,4.62192,0.05816,4.622285914,3.06192,-0.38184,3.085637029,1.56,0.44,1.620863967
26/08/2019 12:00,4.23936,0.04152,4.239563317,3.17936,-0.39848,3.204234124,1.06,0.44,1.147693339
26/08/2019 12:30,4.11104,0.1328,4.113184377,3.31104,-0.4372,3.339779891,0.8,0.57,0.982293235
26/08/2019 13:00,3.98936,0.1268,3.991374632,3.32936,-0.4432,3.358729559,0.66,0.57,0.872066511
26/08/2019 13:30,3.96704,0.03912,3.967232881,3.24704,-0.43088,3.275503982,0.72,0.47,0.859825564
26/08/2019 14:00,4.03144,-0.08744,4.032388154,3.07144,-0.39744,3.09704734,0.96,0.31,1.008811182
26/08/2019 14:30,4.19416,-0.37056,4.21049793,2.95416,-0.35056,2.974887161,1.24,-0.02,1.24016128
26/08/2019 15:00,4.04528,-0.29224,4.055822296,2.95528,-0.41224,2.983893714,1.09,0.12,1.09658561
26/08/2019 15:30,4.87712,-0.45216,4.898035133,2.61712,-0.32216,2.636873937,2.26,-0.13,2.26373585
26/08/2019 16:00,4.92592,-0.334,4.937230382,2.47592,-0.294,2.493314229,2.45,-0.04,2.450326509
26/08/2019 16:30,5.02512,-0.20664,5.029366869,2.28512,-0.31664,2.306953468,2.74,0.11,2.74220714
26/08/2019 17:00,6.3372,-0.36352,6.347617713,1.8272,-0.23352,1.842061734,4.51,-0.13,4.511873225
26/08/2019 17:30,6.99656,-0.14664,6.998096536,1.59656,-0.25664,1.617055325,5.4,0.11,5.401120254
26/08/2019 18:00,7.12936,-0.27864,7.134803029,1.04936,-0.21864,1.071895452,6.08,-0.06,6.080296045
26/08/2019 18:30,7.72872,-0.27632,7.733657969,0.98872,-0.21632,1.012107495,6.74,-0.06,6.740267057
26/08/2019 19:00,8.0072,-0.47776,8.021440423,0.5372,-0.17776,0.565846673,7.47,-0.3,7.476021669
26/08/2019 19:30,8.15032,-0.56504,8.169882882,0.31032,-0.16504,0.351477886,7.84,-0.4,7.85019745
26/08/2019 20:00,8.0504,-0.70624,8.081318896,0.2104,-0.15624,0.262066972,7.84,-0.55,7.859268414
26/08/2019 20:30,7.87824,-0.78448,7.91720117,0.13824,-0.12448,0.186025719,7.74,-0.66,7.768088568
26/08/2019 21:00,8.13192,-0.7436,8.165847405,0.14192,-0.1336,0.194910868,7.99,-0.61,8.013251525
26/08/2019 21:30,7.83448,-0.80584,7.87581456,0.15448,-0.14584,0.212446172,7.68,-0.66,7.708307207
26/08/2019 22:00,7.4052,-0.85096,7.453933187,0.1652,-0.15096,0.223785526,7.24,-0.7,7.273761063
26/08/2019 22:30,7.16168,-0.5528,7.182983243,0.16168,-0.1428,0.21571338,7,-0.41,7.011996863
26/08/2019 23:00,6.60304,-0.49328,6.621439602,0.14304,-0.12328,0.188834319,6.46,-0.37,6.470587299
26/08/2019 23:30,5.766,-1.48296,5.953648156,0.136,-0.12296,0.18334438,5.63,-1.36,5.791934047
27/08/2019 00:00,5.63928,-0.64376,5.67590573,0.13928,-0.12376,0.186320842,5.5,-0.52,5.524527129
27/08/2019 00:30,5.35272,-0.68192,5.395982421,0.13272,-0.12192,0.180219546,5.22,-0.56,5.249952381
27/08/2019 01:00,5.24024,-0.68496,5.284816502,0.13024,-0.12496,0.180492269,5.11,-0.56,5.140593351
27/08/2019 01:30,5.23968,-0.68768,5.284614488,0.12968,-0.12768,0.181986496,5.11,-0.56,5.140593351
27/08/2019 02:00,5.24328,-0.73144,5.294052288,0.13328,-0.13144,0.187189829,5.11,-0.6,5.145104469
27/08/2019 02:30,5.17448,-0.79552,5.235274142,0.13448,-0.12552,0.183956899,5.04,-0.67,5.084338698
27/08/2019 03:00,5.0312,-0.79424,5.093504748,0.1312,-0.12424,0.180690392,4.9,-0.67,4.945593999
27/08/2019 03:30,5.03064,-0.78736,5.091883206,0.13064,-0.11736,0.175613722,4.9,-0.67,4.945593999
27/08/2019 04:00,4.93896,-0.82104,5.006738715,0.12896,-0.11104,0.170178034,4.81,-0.71,4.86211888
27/08/2019 04:30,5.00024,-0.82376,5.067640535,0.13024,-0.11376,0.172927138,4.87,-0.71,4.921483516
27/08/2019 05:00,5.08896,-0.81776,5.154245367,0.12896,-0.10776,0.168056238,4.96,-0.71,5.010558851
27/08/2019 05:30,5.1992,-0.76632,5.255371251,0.1292,-0.10632,0.167321793,5.07,-0.66,5.11277811
27/08/2019 06:00,5.39888,-0.6968,5.443660119,0.12888,-0.1168,0.173931867,5.27,-0.58,5.301820442
27/08/2019 06:30,5.752,-0.88664,5.819934234,0.122,-0.12664,0.175845641,5.63,-0.76,5.681065041
27/08/2019 07:00,6.07848,-1.30648,6.217299181,0.13848,-0.13648,0.194431224,5.94,-1.17,6.054130821
27/08/2019 07:30,6.91704,-0.84664,6.968661396,0.20704,-0.14664,0.253710172,6.71,-0.7,6.746413862
27/08/2019 08:00,7.11408,-1.16832,7.209376247,0.33408,-0.16832,0.37408698,6.78,-1,6.853349546
27/08/2019 08:30,7.7492,-0.31088,7.755433387,0.3992,-0.16088,0.430398669,7.35,-0.15,7.351530453
27/08/2019 09:00,7.49776,-0.51216,7.515232058,0.64776,-0.20216,0.67857327,6.85,-0.31,6.857011011
27/08/2019 09:30,8.18424,-0.36576,8.192408971,1.23424,-0.20576,1.251273573,6.95,-0.16,6.951841483
27/08/2019 10:00,6.63384,-0.24936,6.638524953,1.42384,-0.23936,1.443819087,5.21,-0.01,5.210009597
27/08/2019 10:30,6.2596,-0.0588,6.259876165,1.8496,-0.2788,1.87049448,4.41,0.22,4.415484118
27/08/2019 11:00,5.66064,0.2436,5.665879117,2.63064,-0.3864,2.658866633,3.03,0.63,3.094802094
27/08/2019 11:30,4.94832,0.2124,4.952876395,2.42832,-0.3476,2.453072315,2.52,0.56,2.581472448
27/08/2019 12:00,5.1232,0.25176,5.129382159,2.6032,-0.36824,2.629115999,2.52,0.62,2.595149321
27/08/2019 12:30,4.31712,0.24328,4.323969271,2.22712,-0.37672,2.258756617,2.09,0.62,2.180022936
27/08/2019 13:00,4.82976,0.97496,4.927182629,2.88976,-0.41504,2.919412794,1.94,1.39,2.386566571
27/08/2019 13:30,4.76584,0.95736,4.861046089,3.34584,-0.43264,3.3736957,1.42,1.39,1.98708329
27/08/2019 14:00,4.52432,1.03896,4.642080282,3.29432,-0.43104,3.322399697,1.23,1.47,1.916715941
27/08/2019 14:30,4.82816,1.2204,4.980010557,3.09816,-0.4696,3.133547438,1.73,1.69,2.418470591
27/08/2019 15:00,4.55832,1.0684,4.68185431,2.82832,-0.4216,2.85957,1.73,1.49,2.283199509
27/08/2019 15:30,5.24608,1.03288,5.346793101,2.46608,-0.40712,2.499459394,2.78,1.44,3.13081459
27/08/2019 16:00,6.15624,0.68376,6.194095469,2.00624,-0.34624,2.0358981,4.15,1.03,4.27590926
27/08/2019 16:30,7.342,0.47304,7.357223039,1.262,-0.26696,1.289926991,6.08,0.74,6.124867346
27/08/2019 17:00,8.49496,0.50184,8.509770196,1.07496,-0.23816,1.101026424,7.42,0.74,7.456808969
27/08/2019 17:30,8.882,0.55784,8.899500518,0.862,-0.18216,0.88103704,8.02,0.74,8.054067295
27/08/2019 18:00,9.14632,0.46176,9.157968762,0.62632,-0.18824,0.653996208,8.52,0.65,8.544758627
27/08/2019 18:30,9.62736,0.4644,9.638554245,0.39736,-0.1856,0.4385685,9.23,0.65,9.252859018
27/08/2019 19:00,9.6032,0.47728,9.615053117,0.3732,-0.17272,0.411230396,9.23,0.65,9.252859018
27/08/2019 19:30,9.2188,0.16592,9.220292994,0.3888,-0.17408,0.42599212,8.83,0.34,8.836543442
27/08/2019 20:00,8.39896,-0.9472,8.452201898,0.29896,-0.1672,0.342538934,8.1,-0.78,8.137468894
27/08/2019 20:30,8.4552,-0.43456,8.466359869,0.2452,-0.13456,0.279695251,8.21,-0.3,8.215479292
27/08/2019 21:00,8.46416,-0.49872,8.478839906,0.25416,-0.15872,0.299648701,8.21,-0.34,8.217037179
27/08/2019 21:30,7.99712,-0.60472,8.019951033,0.25712,-0.15472,0.30008161,7.74,-0.45,7.75307036
27/08/2019 22:00,7.49344,-0.80592,7.536653772,0.27344,-0.18592,0.330659462,7.22,-0.62,7.246571603
27/08/2019 22:30,6.7792,-1.59328,6.963913684,0.3092,-0.20328,0.370037023,6.47,-1.39,6.617627974
27/08/2019 23:00,6.22008,-1.38392,6.37217622,0.35008,-0.21392,0.410265491,5.87,-1.17,5.98546573
27/08/2019 23:30,6.05216,-0.4108,6.066085831,0.38216,-0.2008,0.431702334,5.67,-0.21,5.673887556
28/08/2019 00:00,5.4612,-0.5264,5.48651095,0.4012,-0.2164,0.455840323,5.06,-0.31,5.069487154
28/08/2019 00:30,5.14992,-0.53224,5.177350232,0.41992,-0.22224,0.475103593,4.73,-0.31,4.740147677
28/08/2019 01:00,5.03776,-0.55136,5.067842112,0.44776,-0.24136,0.508668524,4.59,-0.31,4.600456499
28/08/2019 01:30,5.02904,-0.56416,5.060584929,0.50904,-0.25416,0.568963116,4.52,-0.31,4.530618059
28/08/2019 02:00,5.1204,-0.56408,5.151376749,0.5504,-0.25408,0.606215149,4.57,-0.31,4.580502156
28/08/2019 02:30,5.07328,-0.55936,5.104023273,0.54328,-0.24936,0.597773844,4.53,-0.31,4.540594675
28/08/2019 03:00,4.5628,-1.52136,4.809748443,0.5428,-0.25136,0.5981753,4.02,-1.27,4.215839181
28/08/2019 03:30,4.37808,-1.96032,4.79691974,0.53808,-0.25032,0.593456139,3.84,-1.71,4.203534227
28/08/2019 04:00,4.30336,-1.9196,4.712087802,0.58336,-0.2596,0.638514722,3.72,-1.66,4.07357337
28/08/2019 04:30,4.36992,-1.93528,4.77927918,0.59992,-0.27528,0.66006294,3.77,-1.66,4.119283918
28/08/2019 05:00,4.472,-1.96168,4.883336198,0.522,-0.25168,0.579505671,3.95,-1.71,4.30425371
28/08/2019 05:30,4.60152,-1.93312,4.991085979,0.44152,-0.22312,0.494694294,4.16,-1.71,4.497743879
28/08/2019 06:00,5.28656,-0.83776,5.35252823,0.38656,-0.20776,0.43885402,4.9,-0.63,4.940333997
28/08/2019 06:30,5.63144,-0.94936,5.710901933,0.36144,-0.19936,0.4127751,5.27,-0.75,5.3231006
28/08/2019 07:00,5.792,-1.27032,5.929669207,0.352,-0.20032,0.405008768,5.44,-1.07,5.544231236
28/08/2019 07:30,6.69256,-0.82288,6.742958612,0.37256,-0.17288,0.410716993,6.32,-0.65,6.353337705
28/08/2019 08:00,7.06344,-0.86208,7.115853186,0.44344,-0.15208,0.468793515,6.62,-0.71,6.657965155
28/08/2019 08:30,7.75448,-0.49536,7.770285812,0.46448,-0.14536,0.486694154,7.29,-0.35,7.298397084
28/08/2019 09:00,8.09024,-0.59336,8.111970127,0.38024,-0.16336,0.413846526,7.71,-0.43,7.721981611
28/08/2019 09:30,8.1648,-0.5184,8.181240591,0.5048,-0.1684,0.5321481,7.66,-0.35,7.667991914
28/08/2019 10:00,8.15568,-0.50128,8.171070793,0.65568,-0.15128,0.672905566,7.5,-0.35,7.508162225
28/08/2019 10:30,7.9308,-0.52736,7.948314111,0.6108,-0.13736,0.626054638,7.32,-0.39,7.330381982
28/08/2019 11:00,7.33256,-0.47264,7.347776856,0.74256,-0.18264,0.76469126,6.59,-0.29,6.596377794
28/08/2019 11:30,7.52312,-0.4644,7.537440009,1.05312,-0.1744,1.067462924,6.47,-0.29,6.476495966
28/08/2019 12:00,7.36432,-0.46488,7.378978417,0.83432,-0.17488,0.852451099,6.53,-0.29,6.536436338
28/08/2019 12:30,7.0984,-0.47136,7.114032809,0.8884,-0.18136,0.906722675,6.21,-0.29,6.216767649
28/08/2019 13:00,7.00128,-0.46152,7.016475066,0.86128,-0.17152,0.87819266,6.14,-0.29,6.146844719
28/08/2019 13:30,6.7884,-0.6096,6.815716156,0.8684,-0.1596,0.882944347,5.92,-0.45,5.937078406
28/08/2019 14:00,6.2104,-0.56096,6.235683145,0.9204,-0.18096,0.938020619,5.29,-0.38,5.303630832
28/08/2019 14:30,6.30976,-0.49464,6.329118421,1.01976,-0.20464,1.040090375,5.29,-0.29,5.297942997
28/08/2019 15:00,6.34792,-0.46728,6.365095359,1.05792,-0.21728,1.080002465,5.29,-0.25,5.295904078
28/08/2019 15:30,5.99664,-0.49064,6.016678394,1.14664,-0.24064,1.171618922,4.85,-0.25,4.856439025
28/08/2019 16:00,5.37768,-0.1728,5.380455559,1.50768,-0.2728,1.532161487,3.87,0.1,3.871291774
28/08/2019 16:30,5.36552,0.44512,5.383951772,1.67552,-0.27488,1.697918221,3.69,0.72,3.759587743
28/08/2019 17:00,5.47056,0.54632,5.497771572,1.70056,-0.27368,1.722441597,3.77,0.82,3.858147224
28/08/2019 17:30,6.17488,0.48792,6.194126972,1.56488,-0.23208,1.581995746,4.61,0.72,4.66588684
28/08/2019 18:00,7.0168,0.32256,7.024210076,1.4368,-0.20744,1.451697487,5.58,0.53,5.605113737
28/08/2019 18:30,7.65128,0.24872,7.655321501,0.89128,-0.21128,0.915979954,6.76,0.46,6.775632812
28/08/2019 19:00,8.1696,0.11848,8.170459086,0.6596,-0.22152,0.695804046,7.51,0.34,7.517692465
28/08/2019 19:30,8.3572,-0.03112,8.357257941,0.4972,-0.23112,0.548292162,7.86,0.2,7.862544118
28/08/2019 20:00,8.298,-0.1588,8.29951935,0.368,-0.2388,0.438690597,7.93,0.08,7.930403521
28/08/2019 20:30,8.39848,-0.12112,8.39935333,0.32848,-0.20112,0.385160181,8.07,0.08,8.070396521
28/08/2019 21:00,8.57016,-0.09392,8.570674617,0.35016,-0.17392,0.39097339,8.22,0.08,8.220389285
28/08/2019 21:30,8.26704,-0.41752,8.277576536,0.38704,-0.17752,0.425809009,7.88,-0.24,7.883653975
28/08/2019 22:00,7.86952,-0.54288,7.888223103,0.38952,-0.16288,0.422203416,7.48,-0.38,7.489646187
28/08/2019 22:30,7.5284,-0.3232,7.535334419,0.3884,-0.1732,0.425267916,7.14,-0.15,7.141575456
28/08/2019 23:00,6.6916,-0.63104,6.721288719,0.3816,-0.21104,0.436069308,6.31,-0.42,6.323962365
28/08/2019 23:30,6.03912,-0.5876,6.067639091,0.37912,-0.1676,0.414513853,5.66,-0.42,5.675561646
29/08/2019 00:00,5.55064,-0.62088,5.585257056,0.35064,-0.20088,0.404105412,5.2,-0.42,5.216933965
29/08/2019 00:30,4.87424,-1.3576,5.059772064,0.39424,-0.2176,0.450305383,4.48,-1.14,4.622769733
29/08/2019 01:00,4.62168,-1.56856,4.880605136,0.41168,-0.20856,0.461495066,4.21,-1.36,4.424217445
29/08/2019 01:30,4.6396,-1.57536,4.899759922,0.3796,-0.21536,0.436435665,4.26,-1.36,4.471822895
29/08/2019 02:00,4.74816,-1.59192,5.007916999,0.36816,-0.19192,0.41518077,4.38,-1.4,4.598304035
29/08/2019 02:30,4.70856,-1.57272,4.96427089,0.37856,-0.17272,0.416100795,4.33,-1.4,4.550703242
29/08/2019 03:00,4.56304,-1.55496,4.820708936,0.39304,-0.15496,0.42248437,4.17,-1.4,4.398738456
29/08/2019 03:30,4.46296,-1.62632,4.750045127,0.38296,-0.15632,0.413635472,4.08,-1.47,4.336738406
29/08/2019 04:00,4.38912,-1.63416,4.683465947,0.39912,-0.16416,0.431561444,3.99,-1.47,4.252175914
