Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
29/08/2019 04:30,4.40664,-1.62448,4.696531844,0.41664,-0.15448,0.444356794,3.99,-1.47,4.252175914
29/08/2019 05:00,4.42488,-1.634,4.716939581,0.43488,-0.164,0.464775875,3.99,-1.47,4.252175914
29/08/2019 05:30,4.46176,-1.58984,4.736548693,0.47176,-0.19984,0.512341218,3.99,-1.39,4.225186386
29/08/2019 06:00,4.65072,-1.54408,4.900344841,0.52072,-0.25408,0.579401385,4.13,-1.29,4.326777092
29/08/2019 06:30,4.99224,-1.37856,5.179081761,0.58224,-0.23856,0.629217205,4.41,-1.14,4.554964325
29/08/2019 07:00,5.5504,-1.30664,5.702126643,0.5304,-0.21664,0.572937213,5.02,-1.09,5.136973817
29/08/2019 07:30,6.56144,-0.73288,6.602242647,0.56144,-0.25288,0.615762266,6,-0.48,6.019169378
29/08/2019 08:00,6.7788,-1.01208,6.853935757,0.7388,-0.26208,0.783907754,6.04,-0.75,6.086386448
29/08/2019 08:30,6.60592,-1.34136,6.74072887,0.84592,-0.28136,0.89148421,5.76,-1.06,5.856722633
29/08/2019 09:00,6.34384,-0.99432,6.421291008,1.20384,-0.33432,1.249400099,5.14,-0.66,5.182200305
29/08/2019 09:30,6.1636,-0.52736,6.186119424,1.5236,-0.36736,1.567262049,4.64,-0.16,4.642757801
29/08/2019 10:00,5.9452,0.11128,5.946241357,1.8752,-0.40872,1.919225646,4.07,0.52,4.103084206
29/08/2019 10:30,5.77328,0.44632,5.790506325,2.04328,-0.44368,2.090895765,3.73,0.89,3.834709898
29/08/2019 11:00,5.91376,0.54056,5.938414136,2.78376,-0.48944,2.826459137,3.13,1.03,3.2951176
29/08/2019 11:30,5.62952,0.65104,5.667040543,3.41952,-0.54896,3.46330393,2.21,1.2,2.514776332
29/08/2019 12:00,5.91168,0.62208,5.94432031,3.44168,-0.57792,3.489864288,2.47,1.2,2.746069919
29/08/2019 12:30,6.62424,0.50288,6.643300676,3.06424,-0.53712,3.110958803,3.56,1.04,3.708800345
29/08/2019 13:00,6.1608,0.54664,6.185003794,2.6008,-0.49336,2.647180525,3.56,1.04,3.708800345
29/08/2019 13:30,6.22352,0.5384,6.246765223,2.66352,-0.5016,2.710339711,3.56,1.04,3.708800345
29/08/2019 14:00,6.494,-0.07952,6.494486849,3.234,-0.53952,3.278694531,3.26,0.46,3.292294033
29/08/2019 14:30,6.89752,-0.36296,6.907063205,2.58752,-0.53296,2.641837639,4.31,0.17,4.313351365
29/08/2019 15:00,5.77128,-0.31128,5.779668509,2.02128,-0.48128,2.077788073,3.75,0.17,3.753851356
29/08/2019 15:30,5.79752,-0.28752,5.8046452,2.04752,-0.45752,2.09801399,3.75,0.17,3.753851356
29/08/2019 16:00,5.62504,-0.19992,5.628591565,1.87504,-0.46992,1.933028662,3.75,0.27,3.759707435
29/08/2019 16:30,6.12752,-0.28304,6.134053553,1.73752,-0.44304,1.793114662,4.39,0.16,4.39291475
29/08/2019 17:00,7.14624,-0.2664,7.151203752,1.61624,-0.4264,1.671540815,5.53,0.16,5.532314163
29/08/2019 17:30,7.75848,-0.29448,7.764066614,1.68848,-0.40448,1.736251359,6.07,0.11,6.070996623
29/08/2019 18:00,7.62432,-0.32184,7.631109778,1.50432,-0.43184,1.565076499,6.12,0.11,6.120988482
29/08/2019 18:30,8.08872,-0.48288,8.103120654,1.27872,-0.41288,1.343724203,6.81,-0.07,6.810359756
29/08/2019 19:00,8.41152,-0.54408,8.429097921,1.09152,-0.37408,1.153842172,7.32,-0.17,7.321973778
29/08/2019 19:30,8.43608,-0.5416,8.4534476,0.94608,-0.3716,1.016441797,7.49,-0.17,7.491928991
29/08/2019 20:00,8.18312,-0.70256,8.213223696,0.85312,-0.36256,0.926964664,7.33,-0.34,7.337881166
29/08/2019 20:30,8.3608,-0.6648,8.387188783,0.8308,-0.3248,0.892033452,7.53,-0.34,7.537672054
29/08/2019 21:00,8.118,-0.72416,8.150235071,0.798,-0.32416,0.861326712,7.32,-0.4,7.330920815
29/08/2019 21:30,7.70128,-0.73424,7.736202041,0.78128,-0.33424,0.849773391,6.92,-0.4,6.931551053
29/08/2019 22:00,7.69016,0.19808,7.692710609,0.83016,-0.33192,0.894056213,6.86,0.53,6.8804433
29/08/2019 22:30,6.8724,-0.49152,6.889954548,0.7924,-0.32152,0.855144941,6.08,-0.17,6.08237618
29/08/2019 23:00,6.5476,0.05064,6.547795825,0.6976,-0.29936,0.759119338,5.85,0.35,5.860460733
29/08/2019 23:30,5.64272,-0.34136,5.653035967,0.68272,-0.29136,0.742291889,4.96,-0.05,4.96025201
30/08/2019 00:00,5.206,-0.33816,5.21697117,0.656,-0.28816,0.716499955,4.55,-0.05,4.550274717
30/08/2019 00:30,4.71472,-0.78656,4.779880889,0.64472,-0.27656,0.701533543,4.07,-0.51,4.10182886
30/08/2019 01:00,4.65784,-0.75248,4.71823056,0.71784,-0.30248,0.778966248,3.94,-0.45,3.965614706
30/08/2019 01:30,4.76248,-0.722,4.816897316,0.82248,-0.332,0.88695961,3.94,-0.39,3.95925498
30/08/2019 02:00,4.85528,-0.71264,4.907300648,0.80528,-0.32264,0.867509336,4.05,-0.39,4.068734447
30/08/2019 02:30,4.93856,-0.64248,4.980176244,0.80856,-0.32248,0.87049562,4.13,-0.32,4.142378544
30/08/2019 03:00,4.70928,-0.63576,4.752000515,0.82928,-0.31576,0.887361085,3.88,-0.32,3.893173513
30/08/2019 03:30,4.66208,-0.65072,4.707273781,0.87208,-0.33072,0.932683893,3.79,-0.32,3.803485244
30/08/2019 04:00,4.8348,0.01608,4.83482674,0.9448,-0.33392,1.002072655,3.89,0.35,3.905713763
30/08/2019 04:30,4.84856,0.00576,4.848563421,0.95856,-0.34424,1.018498135,3.89,0.35,3.905713763
30/08/2019 05:00,4.87728,-0.00368,4.877281388,0.98728,-0.35368,1.048718905,3.89,0.35,3.905713763
30/08/2019 05:30,5.02824,0.03688,5.028375248,1.01824,-0.36312,1.081049875,4.01,0.4,4.029900743
30/08/2019 06:00,5.11424,-0.27752,5.121764162,0.99424,-0.36752,1.059992513,4.12,0.09,4.120982892
30/08/2019 06:30,5.54712,-0.50784,5.570317923,1.02712,-0.38784,1.097904987,4.52,-0.12,4.52159264
30/08/2019 07:00,5.98648,-0.36096,5.997352325,1.04648,-0.40096,1.120664674,4.94,0.04,4.940161941
30/08/2019 07:30,6.70216,-0.18208,6.70463286,1.10216,-0.41208,1.176676078,5.6,0.23,5.604721224
30/08/2019 08:00,7.17584,-0.1348,7.177106015,1.22584,-0.4348,1.300667039,5.95,0.3,5.957558225
30/08/2019 08:30,7.66032,-0.04664,7.660461983,1.30032,-0.43664,1.371672917,6.36,0.39,6.371946327
30/08/2019 09:00,7.69768,-0.00696,7.697683147,1.33768,-0.44696,1.410376199,6.36,0.44,6.375201958
30/08/2019 09:30,7.81544,-0.00344,7.815440757,1.52544,-0.44344,1.588586235,6.29,0.44,6.305370727
30/08/2019 10:00,7.46928,0.10656,7.470040077,1.69928,-0.46344,1.761342997,5.77,0.57,5.798085891
30/08/2019 10:30,6.16744,-0.30048,6.174755411,1.96744,-0.49048,2.027656476,4.2,0.19,4.204295423
30/08/2019 11:00,5.82008,-0.52096,5.843349256,2.10008,-0.49096,2.156705295,3.72,-0.03,3.720120966
30/08/2019 11:30,6.11144,-0.64184,6.145051461,1.84144,-0.47184,1.900929841,4.27,-0.17,4.273382735
30/08/2019 12:00,5.5484,-0.66992,5.588697108,2.1884,-0.49992,2.244774948,3.36,-0.17,3.364297847
30/08/2019 12:30,5.27192,-0.60536,5.30656209,2.52192,-0.52536,2.576059707,2.75,-0.08,2.75116339
30/08/2019 13:00,5.14232,-0.62968,5.180728895,2.60232,-0.54968,2.659740116,2.54,-0.08,2.54125953
30/08/2019 13:30,6.10912,-0.83568,6.166012345,2.10912,-0.49568,2.166583909,4,-0.34,4.014423994
30/08/2019 14:00,5.29056,-0.47704,5.312023369,2.26056,-0.56704,2.33059346,3.03,0.09,3.031336339
30/08/2019 14:30,5.49072,-0.63128,5.526890677,2.14072,-0.52128,2.203273691,3.35,-0.11,3.351805484
30/08/2019 15:00,5.67072,-0.69392,5.713019367,2.44072,-0.51392,2.494238939,3.23,-0.18,3.235011592
30/08/2019 15:30,6.1468,-0.73808,6.190954072,2.3468,-0.49808,2.399073556,3.8,-0.24,3.807571404
30/08/2019 16:00,6.25032,-0.66712,6.285821283,2.14032,-0.49712,2.197293334,4.11,-0.17,4.113514313
30/08/2019 16:30,6.89832,-0.44576,6.912707198,1.92832,-0.47576,1.986143399,4.97,0.03,4.970090542
30/08/2019 17:00,7.07976,-0.23272,7.083583857,1.82976,-0.47272,1.889837521,5.25,0.24,5.255482851
30/08/2019 17:30,7.89048,-0.32792,7.897291064,1.64048,-0.42792,1.695373162,6.25,0.1,6.250799949
30/08/2019 18:00,8.18104,-0.35456,8.188719575,1.65104,-0.45456,1.712471277,6.53,0.1,6.530765652
30/08/2019 18:30,8.66328,-0.4564,8.675293731,1.33328,-0.4164,1.396790793,7.33,-0.04,7.33010914
30/08/2019 19:00,8.2316,-0.6128,8.254378378,1.2616,-0.4228,1.330561686,6.97,-0.19,6.972589189
30/08/2019 19:30,8.35624,-0.22072,8.359154518,1.11624,-0.41072,1.189404328,7.24,0.19,7.242492665
30/08/2019 20:00,8.82288,0.67184,8.848422485,1.01288,-0.40816,1.09202586,7.81,1.08,7.884319882
30/08/2019 20:30,8.65168,0.13768,8.652775428,1.03168,-0.38232,1.100241885,7.62,0.52,7.637722174
30/08/2019 21:00,8.3004,-0.04904,8.300544867,1.0404,-0.38904,1.110758426,7.26,0.34,7.267957072
30/08/2019 21:30,7.87168,-0.13664,7.872865839,0.98168,-0.37664,1.051452953,6.89,0.24,6.894178704
30/08/2019 22:00,7.37992,-0.29256,7.385716659,0.98992,-0.40256,1.068642204,6.39,0.11,6.390946722
30/08/2019 22:30,6.83552,-0.54336,6.857082015,1.02552,-0.37336,1.091370221,5.81,-0.17,5.812486559
30/08/2019 23:00,6.64064,0.24336,6.645097719,0.98064,-0.35664,1.04347827,5.66,0.6,5.691713275
30/08/2019 23:30,6.22248,0.13648,6.223976554,1.02248,-0.37352,1.088569034,5.2,0.51,5.224949761
31/08/2019 00:00,5.70216,0.1356,5.703772087,1.08216,-0.3744,1.145096339,4.62,0.51,4.648064113
31/08/2019 00:30,5.42024,0.18888,5.423529968,1.16024,-0.39112,1.224390343,4.26,0.58,4.299302269
31/08/2019 01:00,5.29984,0.17656,5.302780163,1.15984,-0.40344,1.228003526,4.14,0.58,4.1804306
31/08/2019 01:30,5.34624,0.17824,5.349210375,1.14624,-0.40176,1.214609911,4.2,0.58,4.239858488
31/08/2019 02:00,5.4764,0.18536,5.479536047,1.1764,-0.39464,1.240829436,4.3,0.58,4.338939963
31/08/2019 02:30,5.4612,0.17256,5.463925548,1.2212,-0.40744,1.287375933,4.24,0.58,4.27948595
31/08/2019 03:00,5.22688,0.15224,5.229096629,1.21688,-0.42776,1.289874239,4.01,0.58,4.051728026
31/08/2019 03:30,5.24712,0.1424,5.24905192,1.23712,-0.4376,1.312234603,4.01,0.58,4.051728026
31/08/2019 04:00,5.1496,0.1364,5.15140613,1.2296,-0.4436,1.30717142,3.92,0.58,3.962675864
31/08/2019 04:30,4.9784,0.09008,4.979214895,1.2084,-0.43992,1.285986068,3.77,0.53,3.807072366
31/08/2019 05:00,5.09352,0.14008,5.095445849,1.17352,-0.42992,1.249792141,3.92,0.57,3.961224558
31/08/2019 05:30,5.17816,0.31624,5.187807699,1.19816,-0.43376,1.274258656,3.98,0.75,4.050049382
31/08/2019 06:00,5.42656,0.24352,5.432021302,1.19656,-0.43648,1.273683879,4.23,0.68,4.284308579
31/08/2019 06:30,5.60864,0.25336,5.61435962,1.19864,-0.42664,1.272304814,4.41,0.68,4.462118331
31/08/2019 07:00,5.74872,-0.28696,5.755877664,1.19872,-0.40696,1.26591709,4.55,0.12,4.551582143
31/08/2019 07:30,6.11528,-0.44488,6.131440915,1.20528,-0.40488,1.271466749,4.91,-0.04,4.91016293
31/08/2019 08:00,6.70208,-0.21208,6.70543468,1.34208,-0.42208,1.406886724,5.36,0.21,5.364112229
31/08/2019 08:30,7.01792,-0.10208,7.018662369,1.38792,-0.46208,1.462819146,5.63,0.36,5.641498028
31/08/2019 09:00,7.57784,0.16208,7.57957314,1.38784,-0.44792,1.45833199,6.19,0.61,6.219983923
31/08/2019 09:30,7.77064,0.5604,7.790821149,1.50064,-0.4296,1.560921705,6.27,0.99,6.34767674
31/08/2019 10:00,7.22432,0.59,7.248372194,1.48432,-0.4,1.537272215,5.74,0.99,5.824748922
31/08/2019 10:30,6.17336,0.7596,6.219916868,1.88336,-0.4304,1.931913313,4.29,1.19,4.45198832
31/08/2019 11:00,5.73664,0.902,5.807119982,2.52664,-0.468,2.569617421,3.21,1.37,3.490128937
31/08/2019 11:30,5.5032,1.05856,5.604084182,2.8232,-0.53144,2.872783792,2.68,1.59,3.116167518
31/08/2019 12:00,5.70424,0.92016,5.777979613,3.02424,-0.49984,3.06526795,2.68,1.42,3.032952357
31/08/2019 12:30,5.1636,0.9112,5.243381581,2.7336,-0.5088,2.78054786,2.43,1.42,2.814480414
31/08/2019 13:00,5.8952,0.79856,5.949040352,3.0952,-0.49144,3.133971333,2.8,1.29,3.082872038
31/08/2019 13:30,5.29816,0.99352,5.390508452,3.39816,-0.57648,3.44671156,1.9,1.57,2.464731223
31/08/2019 14:00,4.77248,1.12016,4.902175413,3.46248,-0.57984,3.510695398,1.31,1.7,2.146182658
31/08/2019 14:30,5.56768,1.01648,5.659707782,3.49768,-0.55352,3.541207389,2.07,1.57,2.598037721
31/08/2019 15:00,4.89432,0.9392,4.983619659,3.19432,-0.5308,3.238121199,1.7,1.47,2.247420744
31/08/2019 15:30,4.0932,0.30808,4.104777646,3.0632,-0.51192,3.105681298,1.03,0.82,1.316548518
31/08/2019 16:00,3.08656,0.48624,3.124625093,2.58656,-0.51376,2.637089678,0.5,1,1.118033989
31/08/2019 16:30,3.91104,0.20712,3.916520468,2.37104,-0.44288,2.412047548,1.54,0.65,1.671556161
31/08/2019 17:00,4.59048,0.27384,4.598640557,2.38048,-0.45616,2.423791859,2.21,0.73,2.327444951
31/08/2019 17:30,5.7252,0.21944,5.729403892,2.1752,-0.41056,2.213606684,3.55,0.63,3.605468069
31/08/2019 18:00,6.4216,0.14896,6.423327459,1.8516,-0.39104,1.892441503,4.57,0.54,4.601793129
31/08/2019 18:30,7.13224,0.03656,7.132333703,1.46224,-0.34344,1.502030909,5.67,0.38,5.682719419
31/08/2019 19:00,7.43456,-0.24144,7.438479392,0.90456,-0.30144,0.953464665,6.53,0.06,6.530275645
31/08/2019 19:30,7.65112,-0.368,7.659964834,0.61112,-0.258,0.663348818,7.04,-0.11,7.040859323
31/08/2019 20:00,7.43728,-0.97872,7.501401645,0.43728,-0.22872,0.493484181,7,-0.75,7.04006392
31/08/2019 20:30,7.4628,-1.26184,7.568726711,0.4028,-0.20184,0.450541037,7.06,-1.06,7.1391316
31/08/2019 21:00,7.45824,-1.57408,7.622537094,0.39824,-0.18408,0.438726047,7.06,-1.39,7.195533337
31/08/2019 21:30,7.09688,-1.59824,7.274618673,0.41688,-0.20824,0.465996601,6.68,-1.39,6.823085812
31/08/2019 22:00,6.85824,-1.20024,6.962473121,0.40824,-0.21024,0.45919577,6.45,-0.99,6.525534461
31/08/2019 22:30,6.5312,-1.098,6.622852666,0.3912,-0.208,0.443059183,6.14,-0.89,6.204167954
31/08/2019 23:00,6.00176,-1.1732,6.115351285,0.41176,-0.2032,0.4591694,5.59,-0.97,5.673535053
31/08/2019 23:30,5.59432,-1.17432,5.716243848,0.41432,-0.20432,0.461960739,5.18,-0.97,5.270037951
01/09/2019 00:00,5.4092,-1.22208,5.54553191,0.3992,-0.21208,0.452038236,5.01,-1.01,5.110792502
01/09/2019 00:30,5.11672,-1.10472,5.234618404,0.40672,-0.22472,0.464672182,4.71,-0.88,4.791502896
01/09/2019 01:00,5.11776,-0.62536,5.155826078,0.40776,-0.20536,0.456553334,4.71,-0.42,4.728689036
01/09/2019 01:30,5.18136,-0.5312,5.208518493,0.42136,-0.1912,0.462711238,4.76,-0.34,4.772127408
01/09/2019 02:00,5.40896,-0.62744,5.445229952,0.41896,-0.21744,0.472025037,4.99,-0.41,5.006815355
01/09/2019 02:30,5.4208,-0.62904,5.457175456,0.4308,-0.21904,0.483287866,4.99,-0.41,5.006815355
01/09/2019 03:00,5.19768,-0.60984,5.233333757,0.40768,-0.19984,0.454025338,4.79,-0.41,4.807514951
01/09/2019 03:30,5.12192,-0.6,5.156943328,0.41192,-0.19,0.453627696,4.71,-0.41,4.727811333
01/09/2019 04:00,5.02024,-0.69616,5.068278643,0.41024,-0.21616,0.463704651,4.61,-0.48,4.63492179
01/09/2019 04:30,4.89328,-0.7664,4.952934294,0.39328,-0.2164,0.448885418,4.5,-0.55,4.533486517
01/09/2019 05:00,4.82648,-0.67944,4.874068927,0.37648,-0.21944,0.435764964,4.45,-0.46,4.473712105
01/09/2019 05:30,4.86784,-0.68064,4.91519451,0.41784,-0.22064,0.472516958,4.45,-0.46,4.473712105
01/09/2019 06:00,4.85776,-0.63832,4.899518817,0.40776,-0.17832,0.445046335,4.45,-0.46,4.473712105
01/09/2019 06:30,5.18792,-0.56672,5.218781992,0.37792,-0.20672,0.43076291,4.81,-0.36,4.82345312
01/09/2019 07:00,5.59904,-0.52048,5.623179559,0.39904,-0.23048,0.460818784,5.2,-0.29,5.208080261
01/09/2019 07:30,6.05496,-0.41864,6.069415133,0.49496,-0.24864,0.553901843,5.56,-0.17,5.562598314
01/09/2019 08:00,6.38672,-0.40536,6.399571008,0.71672,-0.23536,0.754375164,5.67,-0.17,5.672547928
01/09/2019 08:30,6.68264,-0.36568,6.692637689,1.13264,-0.25568,1.161139799,5.55,-0.11,5.551089983
01/09/2019 09:00,6.82264,-0.2848,6.828581669,1.59264,-0.2948,1.619694172,5.23,0.01,5.23000956
01/09/2019 09:30,6.51784,-0.26152,6.523084468,2.15784,-0.35152,2.186284468,4.36,0.09,4.3609288
01/09/2019 10:00,6.10504,-0.10576,6.105955992,2.51504,-0.43576,2.552511112,3.59,0.33,3.605135226
01/09/2019 10:30,5.52864,-0.13784,5.530358046,2.88864,-0.46784,2.926280116,2.64,0.33,2.660545057
01/09/2019 11:00,4.96336,-0.03728,4.963500004,3.27336,-0.51728,3.313980128,1.69,0.48,1.756843761
01/09/2019 11:30,5.15576,-0.3304,5.166335775,3.39576,-0.5104,3.43390363,1.76,0.18,1.769180601
01/09/2019 12:00,4.3432,-0.6168,4.386778827,3.3032,-0.5368,3.346533203,1.04,-0.08,1.043072385
01/09/2019 12:30,3.83216,-0.48304,3.862483386,3.54216,-0.57304,3.588212968,0.29,0.09,0.303644529
01/09/2019 13:00,3.59072,-0.57184,3.635969074,3.86072,-0.56184,3.901387331,-0.27,-0.01,0.270185122
01/09/2019 13:30,3.12472,-0.46992,3.159857573,3.73472,-0.55992,3.776459173,-0.61,0.09,0.6166036
01/09/2019 14:00,3.44176,-0.71624,3.51549593,3.82176,-0.54624,3.860599388,-0.38,-0.17,0.416293166
01/09/2019 14:30,3.03328,-0.46896,3.069317683,3.65328,-0.57896,3.698871374,-0.62,0.11,0.62968246
01/09/2019 15:00,3.0052,-0.58928,3.062430074,3.4152,-0.52928,3.455969959,-0.41,-0.06,0.414366987
01/09/2019 15:30,3.43176,-0.51584,3.470312321,3.42176,-0.52584,3.461928538,0.01,0.01,0.014142136
01/09/2019 16:00,3.6724,0.35696,3.689707604,3.3524,-0.55304,3.397710847,0.32,0.91,0.964624279
01/09/2019 16:30,4.17296,0.29456,4.183343251,2.83296,-0.49544,2.875956042,1.34,0.79,1.555538492
01/09/2019 17:00,4.6804,0.27544,4.688497772,2.6104,-0.41456,2.643113345,2.07,0.69,2.181971586
01/09/2019 17:30,5.9652,0.05504,5.965453917,2.0952,-0.34496,2.123407743,3.87,0.4,3.890616918
01/09/2019 18:00,7.16832,-0.1144,7.169232803,1.40832,-0.2744,1.434803325,5.76,0.16,5.762221794
01/09/2019 18:30,7.73944,-0.20408,7.742130208,0.78944,-0.24408,0.826311418,6.95,0.04,6.950115107
01/09/2019 19:00,7.81448,-0.34328,7.822016289,0.56448,-0.23328,0.61078411,7.25,-0.11,7.250834435
01/09/2019 19:30,7.2808,-1.2308,7.384098948,0.4408,-0.2208,0.493008397,6.84,-1.01,6.914166616
01/09/2019 20:00,7.09392,-1.69784,7.294269095,0.33392,-0.19784,0.388127855,6.76,-1.5,6.924420553
01/09/2019 20:30,7.15008,-1.67264,7.343117089,0.30008,-0.17264,0.346197308,6.85,-1.5,7.012310604
01/09/2019 21:00,7.06816,-1.76128,7.284297703,0.34816,-0.18128,0.392527482,6.72,-1.58,6.903245613
01/09/2019 21:30,6.66024,-1.78472,6.895217352,0.39024,-0.20472,0.440678495,6.27,-1.58,6.466011135
01/09/2019 22:00,6.3256,-1.75408,6.564298287,0.3956,-0.17408,0.432207365,5.93,-1.58,6.136880315
01/09/2019 22:30,6.11296,-1.40552,6.272460955,0.35296,-0.17552,0.394192887,5.76,-1.23,5.889864175
01/09/2019 23:00,5.77536,-1.0312,5.86669895,0.35536,-0.1912,0.403532117,5.42,-0.84,5.484706009
01/09/2019 23:30,4.96368,-1.91456,5.320118339,0.37368,-0.19456,0.421296019,4.59,-1.72,4.901683384
02/09/2019 00:00,4.53696,-1.9828,4.951313147,0.39696,-0.2028,0.445763482,4.14,-1.78,4.506439837
02/09/2019 00:30,4.31616,-1.98768,4.75185321,0.38616,-0.20768,0.438463827,3.93,-1.78,4.314313387
02/09/2019 01:00,4.32032,-1.99416,4.758344146,0.39032,-0.21416,0.445212543,3.93,-1.78,4.314313387
02/09/2019 01:30,4.40384,-1.94328,4.813537566,0.38384,-0.23328,0.449168904,4.02,-1.71,4.368581005
02/09/2019 02:00,4.5812,-1.8848,4.953772752,0.3912,-0.2148,0.446291922,4.19,-1.67,4.510543205
02/09/2019 02:30,4.54384,-1.9092,4.928643483,0.35384,-0.1992,0.406058352,4.19,-1.71,4.525505497
02/09/2019 03:00,4.45504,-1.98704,4.8780846,0.35504,-0.21704,0.416124697,4.1,-1.77,4.465747418
02/09/2019 03:30,4.51208,-1.9828,4.928525314,0.33208,-0.2128,0.394412178,4.18,-1.77,4.539306114
02/09/2019 04:00,4.43112,-1.9524,4.842178251,0.32112,-0.1824,0.369307209,4.11,-1.77,4.474930167
02/09/2019 04:30,4.4264,-1.95304,4.83811763,0.3164,-0.18304,0.365530575,4.11,-1.77,4.474930167
02/09/2019 05:00,4.398,-1.93432,4.804580925,0.288,-0.16432,0.331579647,4.11,-1.77,4.474930167
02/09/2019 05:30,4.56752,-1.8996,4.946788768,0.27752,-0.1296,0.306289912,4.29,-1.77,4.640797345
02/09/2019 06:00,4.74432,-1.7856,5.069214892,0.26432,-0.1156,0.288493366,4.48,-1.67,4.781140031
02/09/2019 06:30,5.24488,-1.72416,5.521004793,0.26488,-0.12416,0.292535673,4.98,-1.6,5.230716968
02/09/2019 07:00,5.96832,-1.22568,6.092875765,0.30832,-0.15568,0.34539468,5.66,-1.07,5.760251731
02/09/2019 07:30,6.514,-1.15192,6.615067323,0.384,-0.16192,0.41674223,6.13,-0.99,6.209428315
02/09/2019 08:00,6.68984,-1.15624,6.789024242,0.55984,-0.16624,0.584000482,6.13,-0.99,6.209428315
02/09/2019 08:30,6.6644,-1.1628,6.765081759,1.0044,-0.1728,1.019156122,5.66,-0.99,5.745928994
02/09/2019 09:00,6.00408,-1.25144,6.133113298,1.52408,-0.22144,1.540082959,4.48,-1.03,4.596879376
02/09/2019 09:30,5.67104,-1.29624,5.817296006,1.76104,-0.26624,1.781051829,3.91,-1.03,4.043389667
02/09/2019 10:00,5.11304,-1.21776,5.256055314,2.16304,-0.35776,2.192426569,2.95,-0.86,3.072800026
02/09/2019 10:30,4.92536,-0.71208,4.976568,2.34536,-0.38208,2.37627832,2.58,-0.33,2.601019031
02/09/2019 11:00,5.76512,-0.63928,5.800455804,2.57512,-0.38928,2.604377456,3.19,-0.25,3.199781243
02/09/2019 11:30,5.77792,-0.81792,5.835525054,2.03792,-0.38792,2.074511955,3.74,-0.43,3.764638097
02/09/2019 12:00,5.42184,-0.86712,5.490741852,2.34184,-0.43712,2.382286398,3.08,-0.43,3.10987138
02/09/2019 12:30,4.93792,-0.5452,4.967926828,2.55792,-0.5052,2.607332308,2.38,-0.04,2.380336111
02/09/2019 13:00,5.80952,0.45664,5.827438779,2.51952,-0.45336,2.559983656,3.29,0.91,3.413531895
02/09/2019 13:30,5.53368,1.1196,5.64580539,2.69368,-0.4504,2.731075265,2.84,1.57,3.245073189
02/09/2019 14:00,5.166,1.19288,5.301935373,2.506,-0.47712,2.551015385,2.66,1.67,3.140780158
02/09/2019 14:30,5.37992,1.10208,5.491640878,2.05992,-0.42792,2.103897795,3.32,1.53,3.655584769
02/09/2019 15:00,6.32176,1.03504,6.405931415,2.18176,-0.43496,2.224694788,4.14,1.47,4.393233433
02/09/2019 15:30,5.80824,1.00368,5.894321457,1.66824,-0.42632,1.721851747,4.14,1.43,4.380011416
02/09/2019 16:00,6.2428,0.0264,6.242855821,1.7528,-0.4236,1.803259493,4.49,0.45,4.512493767
02/09/2019 16:30,7.25288,-0.0648,7.253169468,1.94288,-0.3848,1.980619533,5.31,0.32,5.319633446
02/09/2019 17:00,8.77952,0.68248,8.806006494,1.37952,-0.35752,1.425095078,7.4,1.04,7.472723734
02/09/2019 17:30,8.88496,0.8648,8.926947588,0.98496,-0.3452,1.043699785,7.9,1.21,7.992127376
02/09/2019 18:00,9.25904,0.83088,9.296245656,0.92904,-0.32912,0.985614172,8.33,1.16,8.410380491
02/09/2019 18:30,9.2988,0.7812,9.331556938,0.8988,-0.3188,0.953663924,8.4,1.1,8.471717653
02/09/2019 19:00,9.38272,0.604,9.402140746,0.77272,-0.316,0.83483663,8.61,0.92,8.659012646
02/09/2019 19:30,8.98384,0.54192,9.000169911,0.75384,-0.30808,0.814363575,8.23,0.85,8.273777855
02/09/2019 20:00,8.78272,0.4664,8.795095199,0.61272,-0.2836,0.67517017,8.17,0.75,8.204352503
02/09/2019 20:30,8.45536,0.49864,8.470050447,0.54536,-0.25136,0.600499275,7.91,0.75,7.945476701
02/09/2019 21:00,8.20328,0.0116,8.203288202,0.59328,-0.2684,0.651167965,7.61,0.28,7.615149375
02/09/2019 21:30,7.26832,-0.7784,7.309882501,0.63832,-0.2784,0.696389964,6.63,-0.5,6.648826964
02/09/2019 22:00,7.23352,0.02208,7.233553699,0.55352,-0.23792,0.602486777,6.68,0.26,6.685057965
02/09/2019 22:30,6.8248,0.0224,6.82483676,0.5348,-0.2376,0.585204921,6.29,0.26,6.295371315
02/09/2019 23:00,6.17304,-0.2176,6.176874015,0.53304,-0.2376,0.583596951,5.64,0.02,5.640035461
02/09/2019 23:30,5.30768,-0.73328,5.358093555,0.53768,-0.24328,0.590156709,4.77,-0.49,4.795101667
03/09/2019 00:00,5.42008,0.38672,5.433858626,0.54008,-0.24328,0.592344127,4.88,0.63,4.920497942
03/09/2019 00:30,5.05472,0.38456,5.069327438,0.47472,-0.24544,0.534415449,4.58,0.63,4.623126648
03/09/2019 01:00,5.16344,0.46096,5.183974996,0.47344,-0.23904,0.530363607,4.69,0.7,4.741951075
03/09/2019 01:30,5.32696,0.51272,5.351577771,0.42696,-0.23728,0.48846355,4.9,0.75,4.957065664
03/09/2019 02:00,5.47792,0.4712,5.498148503,0.37792,-0.2188,0.436688638,5.1,0.69,5.146464806
03/09/2019 02:30,5.51912,0.44088,5.536701252,0.35912,-0.18912,0.405873809,5.16,0.63,5.198317035
03/09/2019 03:00,5.30096,0.43712,5.318952041,0.34096,-0.19288,0.391735135,4.96,0.63,4.999849998
03/09/2019 03:30,5.422,0.43224,5.439201726,0.312,-0.14776,0.345220245,5.11,0.58,5.142810516
03/09/2019 04:00,5.25688,0.444,5.275596965,0.31688,-0.136,0.344831748,4.94,0.58,4.973932046
03/09/2019 04:30,5.33744,0.4504,5.356409797,0.30744,-0.1296,0.333639796,5.03,0.58,5.063328944
03/09/2019 05:00,5.34336,0.4268,5.360378189,0.31336,-0.1532,0.348804716,5.03,0.58,5.063328944
03/09/2019 05:30,5.32968,0.44528,5.348248609,0.29968,-0.13472,0.328568989,5.03,0.58,5.063328944
03/09/2019 06:00,5.34552,-0.49456,5.368349249,0.31552,-0.09456,0.329384978,5.03,-0.4,5.045879507
03/09/2019 06:30,5.50472,-0.89392,5.576830215,0.30472,-0.12392,0.32895356,5.2,-0.77,5.256700486
03/09/2019 07:00,6.49944,-0.20296,6.502608175,0.32944,-0.12296,0.351638842,6.17,-0.08,6.170518617
03/09/2019 07:30,6.59088,-0.70592,6.628576184,0.42088,-0.14592,0.445457765,6.17,-0.56,6.195361168
03/09/2019 08:00,6.55152,-1.82968,6.802216052,0.56152,-0.19968,0.595967124,5.99,-1.63,6.207817652
03/09/2019 08:30,6.89504,-1.68552,7.098066939,0.72504,-0.23552,0.762333701,6.17,-1.45,6.338091195
03/09/2019 09:00,7.18,-1.57328,7.350347608,1.16,-0.30328,1.198990725,6.02,-1.27,6.152503555
03/09/2019 09:30,6.78208,-1.58464,6.964746446,1.15208,-0.31464,1.194272438,5.63,-1.27,5.771464286
03/09/2019 10:00,6.61848,-1.63576,6.817623361,1.13848,-0.31576,1.181457188,5.48,-1.32,5.636736645
03/09/2019 10:30,6.70212,-1.65116,6.902517066,1.21912,-0.32816,1.26251438,5.483,-1.323,5.640356194
03/09/2019 11:00,6.43904,-1.5324,6.61887346,1.19904,-0.3424,1.246970201,5.24,-1.19,5.373425351
03/09/2019 11:30,6.48584,-1.49168,6.655165642,1.24584,-0.35168,1.294525445,5.24,-1.14,5.362574009
03/09/2019 12:00,6.636,-1.45736,6.794144109,1.486,-0.39736,1.538210314,5.15,-1.06,5.257955877
03/09/2019 12:30,6.4148,-1.55144,6.599744322,1.4948,-0.39144,1.545203001,4.92,-1.16,5.054898614
03/09/2019 13:00,6.49352,-1.69448,6.710965986,1.30352,-0.37448,1.356244691,5.19,-1.32,5.355231087
03/09/2019 13:30,6.13584,-1.75272,6.381266324,1.26584,-0.36272,1.316782709,4.87,-1.39,5.064484179
03/09/2019 14:00,6.26,-1.6744,6.480062913,1.39,-0.3844,1.442173138,4.87,-1.29,5.037955935
03/09/2019 14:30,6.62016,-1.30192,6.746963325,1.39016,-0.39192,1.444349719,5.23,-0.91,5.308577964
03/09/2019 15:00,6.88336,-0.7916,6.928728271,1.34336,-0.3716,1.393808685,5.54,-0.42,5.555897767
03/09/2019 15:30,6.98248,-0.75872,7.023580496,1.21248,-0.38872,1.273267839,5.77,-0.37,5.781850915
03/09/2019 16:00,7.10656,-0.23352,7.110395673,1.24656,-0.40352,1.310244338,5.86,0.17,5.862465352
03/09/2019 16:30,7.23384,-0.374,7.243501718,1.37384,-0.384,1.426496528,5.86,0.01,5.860008532
03/09/2019 17:00,7.79568,-0.41832,7.80689556,1.13568,-0.36832,1.193913181,6.66,-0.05,6.660187685
03/09/2019 17:30,8.46992,-0.4688,8.48288384,1.07992,-0.3588,1.137965134,7.39,-0.11,7.390818629
03/09/2019 18:00,8.68024,-0.55096,8.697707938,1.03024,-0.36096,1.09164398,7.65,-0.19,7.652359113
03/09/2019 18:30,8.75312,-0.61312,8.77456699,0.96312,-0.35312,1.025813759,7.79,-0.26,7.794337688
03/09/2019 19:00,8.69784,-0.71432,8.727122878,0.90784,-0.35432,0.9745338,7.79,-0.36,7.79831392
03/09/2019 19:30,8.57424,-0.69424,8.602299736,0.92424,-0.33424,0.982820408,7.65,-0.36,7.658465904
03/09/2019 20:00,8.36808,-0.76336,8.402825797,0.91808,-0.34336,0.980187215,7.45,-0.42,7.461829534
03/09/2019 20:30,8.24576,-0.87296,8.291840395,0.79576,-0.33296,0.86261019,7.45,-0.54,7.469544832
03/09/2019 21:00,7.94336,-0.98936,8.004736179,0.78336,-0.33936,0.853708439,7.16,-0.65,7.18944365
03/09/2019 21:30,7.44904,-1.0032,7.516289454,0.81904,-0.3532,0.891951098,6.63,-0.65,6.661786547
03/09/2019 22:00,7.13968,-1.01512,7.211483836,0.90968,-0.36512,0.980219525,6.23,-0.65,6.263816728
03/09/2019 22:30,6.79208,-0.48016,6.809031088,0.96208,-0.37016,1.030832844,5.83,-0.11,5.831037644
03/09/2019 23:00,6.00184,-0.99768,6.084196641,0.99184,-0.35768,1.05436311,5.01,-0.64,5.050712821
03/09/2019 23:30,5.28576,-1.2732,5.436938202,1.02576,-0.3532,1.084865806,4.26,-0.92,4.358210642
04/09/2019 00:00,4.94296,-1.31824,5.115721871,0.96296,-0.32824,1.017365942,3.98,-0.99,4.101280288
04/09/2019 00:30,4.80408,-1.30184,4.977345882,0.95408,-0.31184,1.003749387,3.85,-0.99,3.97524842
04/09/2019 01:00,4.66584,-1.33248,4.852377341,0.74584,-0.29248,0.801137851,3.92,-1.04,4.055613394
04/09/2019 01:30,4.718,-1.19616,4.867270564,0.638,-0.27616,0.695203816,4.08,-0.92,4.18243948
04/09/2019 02:00,5.00872,-0.72368,5.060730064,0.65872,-0.27368,0.713311139,4.35,-0.45,4.373213921
04/09/2019 02:30,5.03624,-0.72896,5.088722435,0.68624,-0.27896,0.740772583,4.35,-0.45,4.373213921
04/09/2019 03:00,4.974,-0.7292,5.027167059,0.674,-0.2792,0.729540019,4.3,-0.45,4.323482393
04/09/2019 03:30,4.88792,-0.65048,4.931012691,0.69792,-0.28048,0.752171095,4.19,-0.37,4.206304792
04/09/2019 04:00,4.914,-0.70768,4.964696061,0.724,-0.27768,0.775423873,4.19,-0.43,4.212006648
04/09/2019 04:30,4.80232,-0.60056,4.839726201,0.71232,-0.28056,0.765580627,4.09,-0.32,4.102499238
04/09/2019 05:00,4.67752,-0.61048,4.717189755,0.73752,-0.29048,0.792662842,3.94,-0.32,3.952973564
04/09/2019 05:30,4.82128,-0.59424,4.857763067,0.88128,-0.32424,0.939034619,3.94,-0.27,3.949240433
04/09/2019 06:00,5.16176,-0.52432,5.188321285,0.91176,-0.31432,0.964418664,4.25,-0.21,4.255185072
04/09/2019 06:30,5.63704,-0.60328,5.669229817,0.89704,-0.32328,0.953514929,4.74,-0.28,4.74826284
04/09/2019 07:00,6.09256,-1.042,6.181023488,0.79256,-0.292,0.844639185,5.3,-0.75,5.352803004
04/09/2019 07:30,7.16368,-0.5708,7.186384611,0.78368,-0.2908,0.835894122,6.38,-0.28,6.386141245
04/09/2019 08:00,7.43928,-0.28096,7.444583631,0.98928,-0.29096,1.031180217,6.45,0.01,6.450007752
04/09/2019 08:30,6.94232,-1.36216,7.07469341,1.39232,-0.31216,1.426884315,5.55,-1.05,5.648451115
04/09/2019 09:00,6.662,-1.27584,6.783068016,1.752,-0.34584,1.785807746,4.91,-0.93,4.997299271
04/09/2019 09:30,6.03056,-1.22616,6.15395176,2.36056,-0.42616,2.398719629,3.67,-0.8,3.756181572
04/09/2019 10:00,5.4224,-1.19304,5.552095659,2.8424,-0.48304,2.883151991,2.58,-0.71,2.67591106
04/09/2019 10:30,5.31664,-1.192,5.448625963,2.98664,-0.482,3.025283869,2.33,-0.71,2.435775031
04/09/2019 11:00,4.65,-1.09048,4.776153958,3.27,-0.54048,3.314365494,1.38,-0.55,1.485563866
04/09/2019 11:30,4.89872,-1.2028,5.044222981,3.27872,-0.5828,3.330114214,1.62,-0.62,1.734589289
04/09/2019 12:00,4.4416,-1.02968,4.559391567,3.4916,-0.60968,3.544429469,0.95,-0.42,1.038701112
04/09/2019 12:30,5.17688,-1.18904,5.311676068,3.21688,-0.59904,3.272180596,1.96,-0.59,2.046875668
04/09/2019 13:00,5.45136,-1.32,5.608897026,2.80136,-0.54,2.852931448,2.65,-0.78,2.76240837
04/09/2019 13:30,5.53768,-1.4164,5.71595038,2.82768,-0.5264,2.876259923,2.71,-0.89,2.852402496
04/09/2019 14:00,4.77776,-1.38536,4.974556558,2.32776,-0.49536,2.379884062,2.45,-0.89,2.606645354
04/09/2019 14:30,3.3,-0.96304,3.437651239,2.8,-0.55304,2.854094119,0.5,-0.41,0.646606526
04/09/2019 15:00,5.40936,-1.1776,5.536056121,2.63936,-0.4976,2.685856841,2.77,-0.68,2.85224473
04/09/2019 15:30,6.55064,-1.40152,6.698891156,2.12064,-0.44152,2.166114937,4.43,-0.96,4.532824726
04/09/2019 16:00,5.262,-1.28952,5.417703003,2.032,-0.44952,2.081127634,3.23,-0.84,3.337439138
04/09/2019 16:30,4.55552,-1.092,4.684573243,2.20552,-0.522,2.266451515,2.35,-0.57,2.418139781
04/09/2019 17:00,6.148,-1.11088,6.247556192,2.768,-0.54088,2.820350186,3.38,-0.57,3.427725193
04/09/2019 17:30,6.86344,-1.2872,6.983100491,1.99344,-0.5272,2.061975478,4.87,-0.76,4.92894512
04/09/2019 18:00,7.42384,-1.33248,7.542473288,1.71384,-0.51248,1.788821762,5.71,-0.82,5.768578681
04/09/2019 18:30,7.63152,-1.44784,7.767646888,1.54152,-0.45784,1.608073809,6.09,-0.99,6.169943274
04/09/2019 19:00,7.75752,-1.6408,7.929145048,1.32752,-0.4308,1.395671161,6.43,-1.21,6.542858702
04/09/2019 19:30,7.6856,-1.7236,7.876499497,1.2556,-0.4436,1.331657734,6.43,-1.28,6.556165038
04/09/2019 20:00,7.47464,-1.80144,7.688655878,1.20464,-0.42144,1.276232425,6.27,-1.38,6.420070093
04/09/2019 20:30,7.52528,-1.80824,7.739481312,1.21528,-0.42824,1.28852434,6.31,-1.38,6.45914081
04/09/2019 21:00,7.2684,-1.90344,7.513502671,1.2384,-0.43344,1.312061277,6.03,-1.47,6.206593268
04/09/2019 21:30,6.83768,-1.93048,7.104971556,1.25768,-0.46048,1.339328493,5.58,-1.47,5.77038127
04/09/2019 22:00,6.59192,-1.36056,6.730864194,1.29192,-0.48056,1.378403134,5.3,-0.88,5.372559911
04/09/2019 22:30,6.71704,-0.61352,6.745000604,1.32704,-0.45352,1.402396361,5.39,-0.16,5.392374245
04/09/2019 23:00,6.55376,0.2536,6.558664734,1.28376,-0.4264,1.352721959,5.27,0.68,5.313689867
04/09/2019 23:30,5.59032,-0.14136,5.592106969,1.26032,-0.42136,1.328890798,4.33,0.28,4.339043673
05/09/2019 00:00,5.05768,-0.70792,5.10698323,1.25768,-0.40792,1.322179152,3.8,-0.3,3.811823711
05/09/2019 00:30,4.95408,-0.57888,4.987786152,1.25408,-0.38888,1.312990594,3.7,-0.19,3.704875167
05/09/2019 01:00,4.7896,-0.55584,4.821745147,1.2296,-0.36584,1.282869855,3.56,-0.19,3.565066619
05/09/2019 01:30,4.94112,-0.58856,4.976049611,1.24112,-0.39856,1.303544755,3.7,-0.19,3.704875167
05/09/2019 02:00,5.20416,-0.59864,5.238477943,1.27416,-0.40864,1.338084584,3.93,-0.19,3.934590195
05/09/2019 02:30,5.37568,-0.5388,5.402614266,1.25568,-0.3988,1.317487648,4.12,-0.14,4.122377955
05/09/2019 03:00,5.12712,-0.57856,5.159659986,1.25712,-0.43856,1.331422385,3.87,-0.14,3.872531472
05/09/2019 03:30,5.03,-0.63016,5.069319641,1.16,-0.41016,1.230378489,3.87,-0.22,3.876248186
05/09/2019 04:00,4.9328,-0.5556,4.963991056,1.1028,-0.3856,1.168270174,3.83,-0.17,3.83377099
05/09/2019 04:30,4.84224,-0.21696,4.847098086,1.01224,-0.37696,1.080152146,3.83,0.16,3.83334058
05/09/2019 05:00,4.9792,0.25,4.985472158,1.0092,-0.38,1.07837129,3.97,0.63,4.019676604
05/09/2019 05:30,5.34344,0.27696,5.35061285,0.96344,-0.35304,1.02608668,4.38,0.63,4.425076271
05/09/2019 06:00,5.50936,0.27952,5.516446233,0.96936,-0.35048,1.030774,4.54,0.63,4.583503027
05/09/2019 06:30,5.99664,0.27176,6.002794748,0.95664,-0.35824,1.021516513,5.04,0.63,5.079222381
05/09/2019 07:00,6.38776,-0.0368,6.387866002,0.97776,-0.3768,1.047851544,5.41,0.34,5.42067339
05/09/2019 07:30,7.26368,-0.30128,7.2699255,1.01368,-0.40128,1.09021685,6.25,0.1,6.250799949
05/09/2019 08:00,7.61912,-0.5052,7.635850746,1.23912,-0.3652,1.291816324,6.38,-0.14,6.381535865
05/09/2019 08:30,8.02304,-0.49464,8.03827342,1.20304,-0.31464,1.243504552,6.82,-0.18,6.822374953
05/09/2019 09:00,7.37704,-1.43816,7.515917998,1.41704,-0.29816,1.448068281,5.96,-1.14,6.068047462
05/09/2019 09:30,6.48624,-1.37264,6.629890641,1.85624,-0.34264,1.887598768,4.63,-1.03,4.743184584
05/09/2019 10:00,6.3928,-1.41144,6.5467591,2.3228,-0.38144,2.353910855,4.07,-1.03,4.198309183
05/09/2019 10:30,5.58376,-1.06688,5.684769887,2.64376,-0.46688,2.684668298,2.94,-0.6,3.00059994
05/09/2019 11:00,4.90696,-0.92272,4.992961911,2.60696,-0.47272,2.649472521,2.3,-0.45,2.343608329
05/09/2019 11:30,6.22528,-0.9164,6.292368397,2.70528,-0.5064,2.752268308,3.52,-0.41,3.543797398
05/09/2019 12:00,6.16336,-1.29344,6.297618083,2.11336,-0.38344,2.147863292,4.05,-0.91,4.150975789
05/09/2019 12:30,5.29096,-0.7052,5.337749035,2.77096,-0.4452,2.806496457,2.52,-0.26,2.533377193
05/09/2019 13:00,5.10296,-0.29584,5.111528349,3.12296,-0.47584,3.159003461,1.98,0.18,1.988164983
05/09/2019 13:30,3.78736,-0.26616,3.796700793,2.42736,-0.44616,2.468022552,1.36,0.18,1.371860051
05/09/2019 14:00,4.44672,-0.084,4.447513323,2.59672,-0.454,2.636109019,1.85,0.37,1.88663722
05/09/2019 14:30,4.26264,0.69576,4.319048709,3.17264,-0.54424,3.218981477,1.09,1.24,1.650969412
05/09/2019 15:00,4.5936,0.64432,4.638567583,2.8236,-0.51568,2.870303612,1.77,1.16,2.116246677
05/09/2019 15:30,4.28272,0.26552,4.290942958,2.70272,-0.48448,2.74579975,1.58,0.75,1.748971126
05/09/2019 16:00,4.422,-1.042,4.543109948,2.402,-0.442,2.442328397,2.02,-0.6,2.107225664
05/09/2019 16:30,4.71376,-0.98696,4.815975849,2.44376,-0.42696,2.480777656,2.27,-0.56,2.338054747
05/09/2019 17:00,5.44256,-0.93264,5.521890684,2.06256,-0.37264,2.09595189,3.38,-0.56,3.426076473
05/09/2019 17:30,5.81408,-1.10088,5.917386503,1.65408,-0.31088,1.683041004,4.16,-0.79,4.234347648
05/09/2019 18:00,6.5456,-1.20448,6.655497835,1.3256,-0.26448,1.351726685,5.22,-0.94,5.303960784
05/09/2019 18:30,7.23744,-1.2384,7.342627072,0.91744,-0.2284,0.945443131,6.32,-1.01,6.40019531
05/09/2019 19:00,7.42008,-1.38264,7.547799718,0.48008,-0.21264,0.525064354,6.94,-1.17,7.037932935
05/09/2019 19:30,7.59664,-1.58184,7.759584852,0.31664,-0.20184,0.375500034,7.28,-1.38,7.409642367
05/09/2019 20:00,7.58232,-1.5824,7.745680496,0.30232,-0.1624,0.343178004,7.28,-1.42,7.417196236
05/09/2019 20:30,7.7916,-1.61416,7.957043613,0.3216,-0.19416,0.37566563,7.47,-1.42,7.603768802
05/09/2019 21:00,7.6488,-1.67048,7.829089658,0.3288,-0.17048,0.37036856,7.32,-1.5,7.472108136
05/09/2019 21:30,7.2384,-1.76048,7.44941101,0.3384,-0.21048,0.398517742,6.9,-1.55,7.07195164
05/09/2019 22:00,6.90912,-1.3184,7.033784027,0.40912,-0.2184,0.46376474,6.5,-1.1,6.59241989
05/09/2019 22:30,6.78768,-0.5064,6.806543965,0.45768,-0.1864,0.494182094,6.33,-0.32,6.338083306
05/09/2019 23:00,6.21232,-0.16272,6.214450706,0.56232,-0.23272,0.608574055,5.65,0.07,5.650433612
05/09/2019 23:30,5.76896,-0.0432,5.769121746,0.50896,-0.2332,0.559841515,5.26,0.19,5.26343044
06/09/2019 00:00,5.432,-0.03096,5.432088228,0.482,-0.22096,0.530233271,4.95,0.19,4.953645123
06/09/2019 00:30,5.06504,-0.34424,5.076724473,0.47504,-0.21424,0.521115898,4.59,-0.13,4.59184059
06/09/2019 01:00,4.81968,-0.59504,4.856273047,0.49968,-0.20504,0.540112492,4.32,-0.39,4.337568443
06/09/2019 01:30,4.99472,-0.6076,5.03154108,0.38472,-0.2176,0.441994614,4.61,-0.39,4.626467335
06/09/2019 02:00,5.53872,-0.12928,5.540228565,0.38872,-0.21928,0.44630366,5.15,0.09,5.150786348
06/09/2019 02:30,5.49592,-0.11224,5.497065987,0.40592,-0.20224,0.45351082,5.09,0.09,5.090795616
06/09/2019 03:00,5.31928,-0.12536,5.320756981,0.41928,-0.21536,0.471355119,4.9,0.09,4.900826461
06/09/2019 03:30,5.21808,-0.1944,5.221699938,0.38808,-0.2044,0.438617654,4.83,0.01,4.830010352
06/09/2019 04:00,5.20992,-0.19384,5.213524753,0.37992,-0.20384,0.43114957,4.83,0.01,4.830010352
06/09/2019 04:30,5.044,-0.22824,5.049161267,0.314,-0.18824,0.366101485,4.73,-0.04,4.73016913
06/09/2019 05:00,5.1156,-0.19304,5.11924094,0.3856,-0.19304,0.431221291,4.73,0,4.73
06/09/2019 05:30,5.20464,-0.17512,5.207585289,0.47464,-0.22512,0.525320991,4.73,0.05,4.730264263
06/09/2019 06:00,5.39672,-0.1668,5.399297084,0.46672,-0.2168,0.514616166,4.93,0.05,4.930253543
06/09/2019 06:30,6.17504,-0.01664,6.17506242,0.60504,-0.25664,0.657219515,5.57,0.24,5.575168159
06/09/2019 07:00,6.63456,-0.44856,6.649706194,0.70456,-0.27856,0.757628185,5.93,-0.17,5.932436262
06/09/2019 07:30,7.37992,-0.72176,7.415130255,0.76992,-0.30176,0.826943713,6.61,-0.42,6.623329978
06/09/2019 08:00,8.08784,-0.15984,8.089419305,0.86784,-0.32984,0.92840761,7.22,0.17,7.222001108
06/09/2019 08:30,8.4756,-0.02272,8.475630452,0.8756,-0.35272,0.943973918,7.6,0.33,7.6071611
06/09/2019 09:00,8.3064,0.05248,8.306565783,1.0264,-0.35752,1.086884313,7.28,0.41,7.291536189
06/09/2019 09:30,7.97464,0.0284,7.97469057,1.14464,-0.3816,1.206573367,6.83,0.41,6.842294937
06/09/2019 10:00,8.09392,0.74864,8.128468664,1.26392,-0.37136,1.317346582,6.83,1.12,6.921220991
06/09/2019 10:30,7.6756,-0.01264,7.675610408,1.3056,-0.39264,1.363362582,6.37,0.38,6.381324314
06/09/2019 11:00,7.23904,-0.52912,7.25835161,1.36904,-0.39912,1.426032011,5.87,-0.13,5.871439347
06/09/2019 11:30,6.91504,-0.52944,6.935278287,1.56504,-0.39944,1.615209743,5.35,-0.13,5.351579206
06/09/2019 12:00,6.8488,-0.48272,6.865790562,1.8788,-0.40272,1.921476734,4.97,-0.08,4.970643821
06/09/2019 12:30,7.25848,-0.5392,7.278479824,1.92848,-0.3992,1.969364301,5.33,-0.14,5.331838332
06/09/2019 13:00,7.55488,-0.56608,7.576058235,2.05488,-0.42608,2.098589045,5.5,-0.14,5.50178153
06/09/2019 13:30,6.22992,-0.41432,6.243681948,2.10992,-0.45432,2.158279192,4.12,0.04,4.12019417
06/09/2019 14:00,6.3388,-0.4112,6.352123336,2.3688,-0.5112,2.423332185,3.97,0.1,3.971259246
06/09/2019 14:30,5.81984,-0.23384,5.824535928,2.90984,-0.53384,2.958403957,2.91,0.3,2.925423046
06/09/2019 15:00,4.63464,-0.10832,4.635905645,2.93464,-0.55832,2.987278553,1.7,0.45,1.75855054
06/09/2019 15:30,4.85128,-0.28232,4.859487856,2.51128,-0.53232,2.56707846,2.34,0.25,2.353316808
06/09/2019 16:00,5.95848,-0.26784,5.964496808,2.79848,-0.51784,2.845988155,3.16,0.25,3.169873815
06/09/2019 16:30,5.8392,-0.44608,5.856214136,2.5092,-0.42608,2.545118623,3.33,-0.02,3.33006006
06/09/2019 17:00,6.14296,-0.24464,6.147829397,2.09296,-0.41464,2.133637245,4.05,0.17,4.053566331
06/09/2019 17:30,7.20792,0.21232,7.211046423,1.73792,-0.36768,1.776388051,5.47,0.58,5.500663596
06/09/2019 18:00,7.4704,0.17312,7.472405683,1.3304,-0.33688,1.372389265,6.14,0.51,6.161144374
06/09/2019 18:30,8.01424,-0.00032,8.014240006,0.95424,-0.27032,0.991789736,7.06,0.27,7.065161003
06/09/2019 19:00,8.30856,-0.23672,8.311931522,0.57856,-0.21672,0.617818122,7.73,-0.02,7.730025873
06/09/2019 19:30,8.53544,-0.1828,8.537397252,0.34544,-0.1628,0.381880392,8.19,-0.02,8.19002442
06/09/2019 20:00,8.46496,-0.35072,8.472222396,0.27496,-0.18072,0.329033007,8.19,-0.17,8.191764157
06/09/2019 20:30,8.67728,-0.35408,8.684501186,0.27728,-0.18408,0.33282074,8.4,-0.17,8.401720062
06/09/2019 21:00,8.48832,-0.34056,8.495149059,0.29832,-0.17056,0.343635761,8.19,-0.17,8.191764157
06/09/2019 21:30,8.10904,-0.31968,8.115338873,0.29904,-0.14968,0.334408469,7.81,-0.17,7.811849973
06/09/2019 22:00,7.67392,-0.32984,7.681005311,0.29392,-0.15984,0.334571057,7.38,-0.17,7.381957735
06/09/2019 22:30,7.08872,-0.62672,7.116370507,0.30872,-0.20672,0.371538957,6.78,-0.42,6.792996393
06/09/2019 23:00,6.09552,-1.534,6.285580329,0.31552,-0.214,0.381246469,5.78,-1.32,5.928811011
06/09/2019 23:30,5.37672,-1.8504,5.68622002,0.34672,-0.2004,0.400468374,5.03,-1.65,5.293713253
07/09/2019 00:00,5.02416,-1.85328,5.355075206,0.38416,-0.20328,0.434628191,4.64,-1.65,4.924642119
07/09/2019 00:30,4.7348,-1.96688,5.127079868,0.4048,-0.22688,0.464044798,4.33,-1.74,4.66652976
07/09/2019 01:00,4.61608,-1.95728,5.01389465,0.43608,-0.21728,0.487212854,4.18,-1.74,4.527692569
07/09/2019 01:30,4.8624,-1.89456,5.218456798,0.4424,-0.22456,0.496129977,4.42,-1.67,4.724965608
07/09/2019 02:00,5.14456,-1.90072,5.484453857,0.42456,-0.23072,0.483200695,4.72,-1.67,5.006725477
07/09/2019 02:30,5.5256,-0.94064,5.605092236,0.3656,-0.21064,0.421939059,5.16,-0.73,5.211381775
07/09/2019 03:00,5.45848,-0.66256,5.498544322,0.37848,-0.21256,0.434083937,5.08,-0.45,5.099892156
07/09/2019 03:30,5.3596,-0.66448,5.400633836,0.3696,-0.21448,0.427324034,4.99,-0.45,5.010249495
07/09/2019 04:00,5.37824,-0.66208,5.418838937,0.38824,-0.21208,0.442389222,4.99,-0.45,5.010249495
07/09/2019 04:30,5.26736,-0.66512,5.309186942,0.37736,-0.21512,0.43436987,4.89,-0.45,4.91066187
07/09/2019 05:00,5.18144,-0.66136,5.223477532,0.36144,-0.21136,0.418702667,4.82,-0.45,4.840960648
07/09/2019 05:30,5.24432,-0.62248,5.281133743,0.35432,-0.17248,0.394071076,4.89,-0.45,4.91066187
07/09/2019 06:00,5.33208,-0.56328,5.361749853,0.39208,-0.19328,0.437131427,4.94,-0.37,4.953836897
07/09/2019 06:30,5.68696,-0.52216,5.71088129,0.40696,-0.20216,0.454406324,5.28,-0.32,5.289688082
07/09/2019 07:00,6.03544,-0.48616,6.054988649,0.39544,-0.20616,0.445953741,5.64,-0.28,5.646946077
07/09/2019 07:30,6.1728,-1.36688,6.322327164,0.4628,-0.22688,0.51542058,5.71,-1.14,5.822688383
07/09/2019 08:00,7.08528,-0.4752,7.101197626,0.68528,-0.2352,0.724518957,6.4,-0.24,6.404498419
07/09/2019 08:30,6.8048,-1.3652,6.940394375,0.7648,-0.2352,0.800148786,6.04,-1.13,6.144794545
07/09/2019 09:00,6.81472,-1.50104,6.978074932,0.93472,-0.25104,0.967844285,5.88,-1.25,6.011397508
07/09/2019 09:30,7.11104,-1.41376,7.250214288,1.48104,-0.28376,1.507978521,5.63,-1.13,5.742281776
07/09/2019 10:00,6.70208,-1.32264,6.831343418,1.07208,-0.28264,1.108711367,5.63,-1.04,5.725251086
07/09/2019 10:30,7.28136,-1.34432,7.404417581,1.92136,-0.30432,1.945311006,5.36,-1.04,5.45996337
07/09/2019 11:00,6.66824,-1.31968,6.797571625,1.39824,-0.27968,1.425936885,5.27,-1.04,5.371638484
07/09/2019 11:30,6.78064,-0.16288,6.782596015,1.43064,-0.33288,1.468856666,5.35,0.17,5.352700253
07/09/2019 12:00,7.17056,-0.20024,7.173355336,2.14056,-0.37024,2.172343152,5.03,0.17,5.032871944
07/09/2019 12:30,6.8048,-0.27936,6.810531921,1.7748,-0.32936,1.80510195,5.03,0.05,5.030248503
07/09/2019 13:00,6.2408,-0.26048,6.246233623,1.9708,-0.35048,2.001721477,4.27,0.09,4.270948372
07/09/2019 13:30,5.71392,-0.3388,5.723955556,2.63392,-0.4288,2.668595887,3.08,0.09,3.081314654
07/09/2019 14:00,3.95576,-1.01728,4.084470073,2.97576,-0.51728,3.020385104,0.98,-0.5,1.100181803
07/09/2019 14:30,4.03168,0.20552,4.036914923,3.18168,-0.54448,3.22793217,0.85,0.75,1.133578405
07/09/2019 15:00,4.01672,0.2796,4.026439583,2.85672,-0.4704,2.895190031,1.16,0.75,1.381339929
07/09/2019 15:30,4.17352,0.10248,4.174777999,2.53352,-0.45752,2.57449959,1.64,0.56,1.732974322
07/09/2019 16:00,3.9864,-1.08168,4.130546766,3.0864,-0.52168,3.130178107,0.9,-0.56,1.06
07/09/2019 16:30,4.36536,-1.23232,4.535965224,2.57536,-0.45232,2.61477963,1.79,-0.78,1.952562419
07/09/2019 17:00,5.11432,-1.08232,5.227588894,2.64432,-0.47232,2.686170963,2.47,-0.61,2.544209111
07/09/2019 17:30,5.93864,-1.1852,6.055752975,1.98864,-0.4052,2.029501439,3.95,-0.78,4.026276195
07/09/2019 18:00,6.57584,-1.13216,6.67259005,1.68584,-0.40216,1.733144302,4.89,-0.73,4.944188508
07/09/2019 18:30,7.04752,-1.17376,7.144595908,1.24752,-0.37376,1.30230668,5.8,-0.8,5.854912467
07/09/2019 19:00,7.40072,-1.37112,7.526661051,0.80072,-0.31112,0.859039099,6.6,-1.06,6.684579269
07/09/2019 19:30,7.63944,-1.50368,7.786019333,0.56944,-0.27368,0.631793207,7.07,-1.23,7.176196764
07/09/2019 20:00,7.67384,-1.61792,7.842543304,0.47384,-0.24792,0.534779087,7.2,-1.37,7.3291814
07/09/2019 20:30,7.75368,-1.61728,7.920552262,0.45368,-0.24728,0.516694243,7.3,-1.37,7.427442359
07/09/2019 21:00,7.72928,-1.61768,7.896749831,0.42928,-0.24768,0.495607406,7.3,-1.37,7.427442359
07/09/2019 21:30,7.31672,-1.61704,7.493277649,0.40672,-0.24704,0.475867545,6.91,-1.37,7.044501402
07/09/2019 22:00,6.87784,-1.72064,7.089801483,0.38784,-0.25064,0.461779466,6.49,-1.47,6.654397043
07/09/2019 22:30,6.54112,-1.70864,6.760599197,0.37112,-0.23864,0.441224551,6.17,-1.47,6.342696587
07/09/2019 23:00,6.04024,-1.82288,6.309309848,0.33024,-0.22288,0.398414297,5.71,-1.6,5.929932546
07/09/2019 23:30,6.06872,-0.96888,6.145574903,0.25872,-0.20888,0.332516004,5.81,-0.76,5.859496565
08/09/2019 00:00,5.71736,-0.81616,5.775320122,0.23736,-0.19616,0.307926152,5.48,-0.62,5.514961469
08/09/2019 00:30,5.28472,-0.83912,5.350924019,0.21472,-0.13912,0.255849668,5.07,-0.7,5.118095349
08/09/2019 01:00,5.26944,-0.82784,5.334071332,0.19944,-0.12784,0.236895292,5.07,-0.7,5.118095349
08/09/2019 01:30,5.44864,-0.8132,5.508990115,0.19864,-0.1132,0.228630903,5.25,-0.7,5.296461083
08/09/2019 02:00,5.75928,-0.81328,5.816419042,0.19928,-0.11328,0.229226693,5.56,-0.7,5.603891505
08/09/2019 02:30,5.82672,-0.76,5.876075728,0.19672,-0.11,0.225385799,5.63,-0.65,5.667397992
08/09/2019 03:00,5.63208,-0.83504,5.693647067,0.20208,-0.12504,0.237636967,5.43,-0.71,5.476221325
08/09/2019 03:30,5.63544,-0.85008,5.69919468,0.20544,-0.14008,0.248652368,5.43,-0.71,5.476221325
08/09/2019 04:00,5.49952,-0.83672,5.562806898,0.19952,-0.12672,0.236360294,5.3,-0.71,5.347345136
08/09/2019 04:30,5.41104,-0.83336,5.474837237,0.19104,-0.12336,0.227407061,5.22,-0.71,5.268064161
08/09/2019 05:00,5.49848,-0.87808,5.568151111,0.18848,-0.07808,0.204012737,5.31,-0.8,5.369925512
08/09/2019 05:30,5.39568,-0.87216,5.465713652,0.18568,-0.07216,0.199208755,5.21,-0.8,5.271062511
08/09/2019 06:00,5.54664,-0.82664,5.607900586,0.18664,-0.07664,0.20176268,5.36,-0.75,5.41221766
08/09/2019 06:30,5.80728,-0.77968,5.859385796,0.18728,-0.06968,0.199822673,5.62,-0.71,5.664671217
08/09/2019 07:00,6.07744,-0.61856,6.108837322,0.19744,-0.08856,0.216391837,5.88,-0.53,5.903837735
08/09/2019 07:30,6.6088,-0.51032,6.628473726,0.2988,-0.13032,0.325982733,6.31,-0.38,6.3214318
08/09/2019 08:00,6.85056,-0.47424,6.866955358,0.50056,-0.13424,0.518247712,6.35,-0.34,6.359095848
08/09/2019 08:30,6.6428,-0.63536,6.673115777,0.8428,-0.15536,0.856999749,5.8,-0.48,5.819828176
08/09/2019 09:00,6.16848,-1.3636,6.31740061,1.44848,-0.1936,1.46136076,4.72,-1.17,4.862848959
08/09/2019 09:30,5.71928,-1.26512,5.857532956,1.36928,-0.19512,1.383112263,4.35,-1.07,4.479665166
08/09/2019 10:00,5.64936,-1.21664,5.778882357,2.04936,-0.24664,2.064148178,3.6,-0.97,3.728391074
08/09/2019 10:30,5.16032,-1.21624,5.301711256,2.24032,-0.24624,2.253811847,2.92,-0.97,3.076897788
08/09/2019 11:00,5.128,-1.10072,5.244803954,2.598,-0.31072,2.616515033,2.53,-0.79,2.650471656
08/09/2019 11:30,4.4412,-0.9684,4.545553432,2.6612,-0.3484,2.683909089,1.78,-0.62,1.884887265
