Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
08/09/2019 12:00,3.99248,-1.0432,4.126519452,2.90248,-0.3432,2.922700188,1.09,-0.7,1.295414991
08/09/2019 12:30,3.95584,-1.08296,4.101398843,2.55584,-0.30296,2.573733255,1.4,-0.78,1.60262285
08/09/2019 13:00,4.10576,-1.18552,4.27349071,2.96576,-0.34552,2.985819226,1.14,-0.84,1.416050847
08/09/2019 13:30,3.56328,-1.18056,3.753756288,2.61328,-0.34056,2.635377292,0.95,-0.84,1.268108828
08/09/2019 14:00,4.18616,-1.36832,4.404115708,2.81616,-0.31832,2.834093289,1.37,-1.05,1.726093856
08/09/2019 14:30,4.41672,-1.46304,4.652730553,2.55672,-0.27304,2.571258058,1.86,-1.19,2.20809873
08/09/2019 15:00,4.57616,-1.57712,4.840304519,1.85616,-0.23712,1.871244463,2.72,-1.34,3.032160946
08/09/2019 15:30,4.76904,-1.35008,4.956456247,2.04904,-0.28008,2.068093259,2.72,-1.07,2.922892403
08/09/2019 16:00,4.76832,-1.42304,4.976134892,1.63832,-0.24304,1.656249034,3.13,-1.18,3.345041106
08/09/2019 16:30,4.61336,-1.26944,4.784826894,1.43336,-0.24944,1.454902472,3.18,-1.02,3.339580812
08/09/2019 17:00,5.52264,-0.62176,5.557529853,1.52264,-0.23176,1.540177025,4,-0.39,4.018967529
08/09/2019 17:30,7.13776,0.12808,7.138909042,1.05776,-0.19192,1.075030001,6.08,0.32,6.088415229
08/09/2019 18:00,8.02288,0.05128,8.023043882,0.94288,-0.16872,0.95785653,7.08,0.22,7.083417254
08/09/2019 18:30,8.156,-0.29672,8.161395638,0.646,-0.15672,0.664738414,7.51,-0.14,7.511304813
08/09/2019 19:00,8.03768,-0.93648,8.09205132,0.36768,-0.13648,0.39219303,7.67,-0.8,7.711608133
08/09/2019 19:30,7.92088,-1.45712,8.053790329,0.25088,-0.12712,0.2812477,7.67,-1.33,7.784458877
08/09/2019 20:00,7.996,-1.48408,8.132558604,0.206,-0.11408,0.23547876,7.79,-1.37,7.909551188
08/09/2019 20:30,8.12432,-1.48512,8.258944053,0.21432,-0.11512,0.243281065,7.91,-1.37,8.027764321
08/09/2019 21:00,7.80736,-1.4908,7.948418384,0.21736,-0.1208,0.248672495,7.59,-1.37,7.712651943
08/09/2019 21:30,7.31944,-1.62864,7.498444516,0.22944,-0.12864,0.263041752,7.09,-1.5,7.246937284
08/09/2019 22:00,6.84472,-1.41368,6.989183287,0.25472,-0.12368,0.283159003,6.59,-1.29,6.715072598
08/09/2019 22:30,6.74496,-0.48344,6.762262908,0.26496,-0.13344,0.296664853,6.48,-0.35,6.489445277
08/09/2019 23:00,6.10272,-0.5704,6.129318686,0.26272,-0.1304,0.293301821,5.84,-0.44,5.856551887
08/09/2019 23:30,5.32368,-1.034,5.423165565,0.26368,-0.124,0.291381438,5.06,-0.91,5.141176908
09/09/2019 00:00,4.50904,-2.0772,4.964494089,0.29904,-0.1672,0.342608759,4.21,-1.91,4.623007679
09/09/2019 00:30,4.32536,-2.07128,4.795721006,0.34536,-0.16128,0.381162391,3.98,-1.91,4.414578123
09/09/2019 01:00,4.7328,-1.0532,4.848569488,0.3428,-0.1432,0.371507846,4.39,-0.91,4.483324659
09/09/2019 01:30,5.00112,-0.69656,5.049395715,0.36112,-0.15656,0.393597114,4.64,-0.54,4.671316731
09/09/2019 02:00,5.37472,-0.73536,5.424792107,0.38472,-0.19536,0.43148002,4.99,-0.54,5.019133391
09/09/2019 02:30,5.42624,-0.66888,5.467310215,0.43624,-0.22888,0.492637181,4.99,-0.44,5.009361237
09/09/2019 03:00,5.33256,-0.68008,5.375751572,0.50256,-0.24008,0.556960465,4.83,-0.44,4.85
09/09/2019 03:30,5.28856,-0.68888,5.333237528,0.51856,-0.24888,0.575191905,4.77,-0.44,4.790250515
09/09/2019 04:00,5.1812,-0.68424,5.226185781,0.5012,-0.24424,0.557543377,4.68,-0.44,4.700638255
09/09/2019 04:30,5.10984,-0.69064,5.156301818,0.51984,-0.25064,0.577108339,4.59,-0.44,4.611041097
09/09/2019 05:00,5.05832,-0.67592,5.103280226,0.51832,-0.23592,0.569485618,4.54,-0.44,4.561271752
09/09/2019 05:30,5.0644,-1.13416,5.189842605,0.5244,-0.25416,0.582745798,4.54,-0.88,4.624499973
09/09/2019 06:00,5.18744,-1.3012,5.348145024,0.51744,-0.2512,0.575191789,4.67,-1.05,4.786585422
09/09/2019 06:30,5.80672,-1.15304,5.92009277,0.56672,-0.27304,0.629064703,5.24,-0.88,5.313379339
09/09/2019 07:00,6.42464,-1.02544,6.50596083,0.68464,-0.27544,0.737969595,5.74,-0.75,5.788790893
09/09/2019 07:30,7.45656,-0.6304,7.483160508,0.57656,-0.2504,0.628586982,6.88,-0.38,6.890486195
09/09/2019 08:00,8.28512,-0.23104,8.288340781,0.47512,-0.24104,0.532765705,7.81,0.01,7.810006402
09/09/2019 08:30,8.4052,-0.28696,8.410097091,0.3752,-0.15696,0.406708104,8.03,-0.13,8.031052235
09/09/2019 09:00,8.20688,-0.32248,8.213213298,0.41688,-0.15248,0.443890848,7.79,-0.17,7.791854721
09/09/2019 09:30,7.8756,-0.3436,7.8830918,0.5856,-0.1736,0.610789915,7.29,-0.17,7.291981898
09/09/2019 10:00,6.51208,-0.8648,6.569251477,0.76208,-0.1948,0.786583096,5.75,-0.67,5.788903178
09/09/2019 10:30,10.08024,0.9596,10.1258121,0.85024,-0.1704,0.867147172,9.23,1.13,9.298913915
09/09/2019 11:00,10.3268,1.54208,10.44130303,0.9368,-0.16792,0.951730722,9.39,1.71,9.544432932
09/09/2019 11:30,10.718,2.15744,10.9329809,0.778,-0.15256,0.792816847,9.94,2.31,10.20488608
09/09/2019 12:00,10.71704,1.97704,10.89787289,0.85704,-0.19296,0.878493667,9.86,2.17,10.09596454
09/09/2019 12:30,10.76464,1.39664,10.85486424,0.90464,-0.18336,0.923035438,9.86,1.58,9.985789904
09/09/2019 13:00,10.67456,1.49344,10.77852468,1.04456,-0.20656,1.064787597,9.63,1.7,9.778900756
09/09/2019 13:30,10.6292,1.41936,10.72354771,0.7492,-0.18064,0.770669481,9.88,1.6,10.0087162
09/09/2019 14:00,10.96928,1.52032,11.07413548,1.04928,-0.15968,1.061360552,9.92,1.68,10.06125241
09/09/2019 14:30,11.91912,1.84016,12.0603321,0.99912,-0.18984,1.016995575,10.92,2.03,11.10708333
09/09/2019 15:00,12.49808,1.85928,12.63562131,1.08808,-0.25072,1.116592408,11.41,2.11,11.60345638
09/09/2019 15:30,12.25768,1.8368,12.39453723,0.97768,-0.2732,1.015133697,11.28,2.11,11.47564813
09/09/2019 16:00,12.4712,1.94408,12.62181748,0.9612,-0.30592,1.008708326,11.51,2.25,11.72785573
09/09/2019 16:30,13.22168,2.03872,13.37793711,1.06168,-0.33128,1.112164943,12.16,2.37,12.38880543
09/09/2019 17:00,13.65184,2.15408,13.8207379,1.17184,-0.39592,1.236916178,12.48,2.55,12.73785304
09/09/2019 17:30,14.42664,2.22784,14.59764408,1.30664,-0.45216,1.382662922,13.12,2.68,13.3909223
09/09/2019 18:00,14.5704,2.12,14.72382274,1.2004,-0.45,1.281975101,13.37,2.57,13.61476404
09/09/2019 18:30,14.4672,2.0896,14.61732889,1.2472,-0.4804,1.336522353,13.22,2.57,13.46749049
09/09/2019 19:00,14.42664,1.9504,14.55788453,1.26664,-0.4896,1.357970931,13.16,2.44,13.3842893
09/09/2019 19:30,14.55496,2.2756,14.73177572,1.16496,-0.4844,1.261655722,13.39,2.76,13.67149224
09/09/2019 20:00,14.19808,2.32592,14.387334,1.09808,-0.43408,1.180764639,13.1,2.76,13.38759127
09/09/2019 20:30,14.3292,2.29536,14.51187962,1.0092,-0.41464,1.091059563,13.32,2.71,13.59288417
09/09/2019 21:00,13.4344,2.20328,13.6138733,0.9844,-0.40672,1.065112444,12.45,2.61,12.72063678
09/09/2019 21:30,12.23688,1.3056,12.30633266,1.00688,-0.4044,1.085056079,11.23,1.71,11.35944541
09/09/2019 22:00,12.0252,1.684,12.14254055,0.9652,-0.406,1.047113671,11.06,2.09,11.25574076
09/09/2019 22:30,11.11944,1.44112,11.21243831,0.97944,-0.39888,1.057548093,10.14,1.84,10.30559072
09/09/2019 23:00,10.03,1.16664,10.09762095,0.93,-0.38336,1.005914951,9.1,1.55,9.231061694
09/09/2019 23:30,9.29352,1.25728,9.378180367,0.91352,-0.40272,0.998349733,8.38,1.66,8.542833254
10/09/2019 00:00,8.7264,1.26816,8.81806593,0.9064,-0.39184,0.987471288,7.82,1.66,7.994247932
10/09/2019 00:30,8.2892,1.13552,8.366614746,0.8192,-0.38448,0.904938401,7.47,1.52,7.623076807
10/09/2019 01:00,8.05688,1.53624,8.202033204,0.80688,-0.38376,0.893491506,7.25,1.92,7.499926666
10/09/2019 01:30,8.49616,1.8664,8.6987461,0.71616,-0.3636,0.803175016,7.78,2.23,8.093287342
10/09/2019 02:00,8.8736,1.44568,8.990593285,0.6936,-0.33432,0.769968066,8.18,1.78,8.371427596
10/09/2019 02:30,9.18704,2.01912,9.406303713,0.67704,-0.32088,0.74923103,8.51,2.34,8.825854066
10/09/2019 03:00,8.84776,1.96096,9.062462201,0.64776,-0.31904,0.72206616,8.2,2.28,8.511075138
10/09/2019 03:30,8.6296,2.02992,8.865132338,0.6796,-0.29008,0.738919865,7.95,2.32,8.281600087
10/09/2019 04:00,8.47024,1.86664,8.673483184,0.65024,-0.27336,0.705363557,7.82,2.14,8.107527367
10/09/2019 04:30,8.48,1.85984,8.681555438,0.61,-0.28016,0.67125973,7.87,2.14,8.155764832
10/09/2019 05:00,8.53432,1.9312,8.75009436,0.62432,-0.2788,0.683743302,7.91,2.21,8.212928832
10/09/2019 05:30,8.738,1.98208,8.959982429,0.568,-0.27792,0.632347631,8.17,2.26,8.476821338
10/09/2019 06:00,9.21984,2.05912,9.446979665,0.50984,-0.27088,0.577332487,8.71,2.33,9.016263084
10/09/2019 06:30,9.74624,1.57568,9.872788947,0.45624,-0.25432,0.522334759,9.29,1.83,9.468526813
10/09/2019 07:00,11.10448,2.04784,11.29172816,0.41448,-0.26216,0.49042995,10.69,2.31,10.93673626
10/09/2019 07:30,12.46928,2.50152,12.71772566,0.40928,-0.25848,0.484068207,12.06,2.76,12.37179049
10/09/2019 08:00,13.33128,2.66016,13.59409716,0.50128,-0.26984,0.569293654,12.83,2.93,13.16031155
10/09/2019 08:30,13.26424,2.70024,13.53629783,0.78424,-0.27976,0.832645204,12.48,2.98,12.83085344
10/09/2019 09:00,12.96368,2.75464,13.25311438,1.13368,-0.32536,1.179444561,11.83,3.08,12.22437319
10/09/2019 09:30,11.846,2.79096,12.17033992,1.416,-0.35904,1.460809954,10.43,3.15,10.89529256
10/09/2019 10:00,11.26344,2.9052,11.63207925,1.65344,-0.3748,1.695387529,9.61,3.28,10.15433405
10/09/2019 10:30,10.3068,3.19296,10.79004726,1.9268,-0.41704,1.971415888,8.38,3.61,9.124499986
10/09/2019 11:00,9.03336,3.44344,9.667412887,2.12336,-0.43656,2.167773587,6.91,3.88,7.924802837
10/09/2019 11:30,9.75456,3.29576,10.29628451,2.53456,-0.46424,2.576725281,7.22,3.76,8.140393111
10/09/2019 12:00,8.89608,3.5836,9.590747016,2.60608,-0.4964,2.652935342,6.29,4.08,7.497366204
10/09/2019 12:30,8.03056,3.66408,8.826968685,2.74056,-0.52592,2.790566423,5.29,4.19,6.748347946
10/09/2019 13:00,8.11592,3.53232,8.851296065,2.95592,-0.49768,2.997523716,5.16,4.03,6.547251332
10/09/2019 13:30,7.55816,3.46704,8.315416342,2.81816,-0.45296,2.854329789,4.74,3.92,6.150934888
10/09/2019 14:00,7.45032,3.46128,8.215091438,2.37032,-0.45872,2.414299265,5.08,3.92,6.416603463
10/09/2019 14:30,6.81576,3.68216,7.746798477,2.69576,-0.49784,2.741343948,4.12,4.18,5.86913963
10/09/2019 15:00,6.73056,3.86336,7.760540471,3.00056,-0.55664,3.051754971,3.73,4.42,5.78353698
10/09/2019 15:30,7.3776,3.61736,8.216707073,2.6676,-0.50264,2.714541716,4.71,4.12,6.257675287
10/09/2019 16:00,7.3076,3.36048,8.043248323,2.3076,-0.45952,2.352908071,5,3.82,6.2922492
10/09/2019 16:30,8.05464,3.36896,8.730814224,2.13464,-0.45104,2.181771072,5.92,3.82,7.045480821
10/09/2019 17:00,10.03616,3.00184,10.47547378,1.57616,-0.35816,1.616341217,8.46,3.36,9.102812752
10/09/2019 17:30,12.08832,2.88424,12.42764341,1.29832,-0.29576,1.331581316,10.79,3.18,11.24884439
10/09/2019 18:00,13.40104,2.76848,13.68401822,0.76104,-0.27152,0.808025366,12.64,3.04,13.00043076
10/09/2019 18:30,14.15248,2.6152,14.39207981,0.65248,-0.2448,0.696891089,13.5,2.86,13.79962318
10/09/2019 19:00,13.66608,1.87664,13.79432928,0.52608,-0.23336,0.575514601,13.14,2.11,13.30833198
10/09/2019 19:30,13.71528,1.68616,13.81853976,0.39528,-0.22384,0.454258323,13.32,1.91,13.4562439
10/09/2019 20:00,13.56296,1.64512,13.66236816,0.36296,-0.20488,0.416792246,13.2,1.85,13.32900972
10/09/2019 20:30,13.7184,1.55408,13.80614585,0.3884,-0.20592,0.439610744,13.33,1.76,13.44568704
10/09/2019 21:00,13.03104,1.41768,13.10792966,0.44104,-0.20232,0.485231557,12.59,1.62,12.6937977
10/09/2019 21:30,12.31512,1.33816,12.38760884,0.48512,-0.21184,0.529355835,11.83,1.55,11.93111059
10/09/2019 22:00,11.81496,1.72456,11.94015858,0.51496,-0.24544,0.570459986,11.3,1.97,11.47043591
10/09/2019 22:30,10.73496,1.33384,10.81750874,0.56496,-0.26616,0.624516571,10.17,1.6,10.29509106
10/09/2019 23:00,9.452,0.69112,9.477233291,0.622,-0.27888,0.681658312,8.83,0.97,8.883118822
10/09/2019 23:30,8.5712,0.71096,8.600635649,0.6812,-0.30904,0.748023503,7.89,1.02,7.955658364
11/09/2019 00:00,8.13104,1.18976,8.217623765,0.79104,-0.30024,0.846101849,7.34,1.49,7.489706269
11/09/2019 00:30,7.66888,0.92168,7.724067224,0.78888,-0.28832,0.839916708,6.88,1.21,6.985592316
11/09/2019 01:00,7.7216,0.90008,7.773882593,0.7816,-0.30992,0.840802573,6.94,1.21,7.044693038
11/09/2019 01:30,8.08424,0.8912,8.133214237,0.86424,-0.3188,0.921164599,7.22,1.21,7.320689858
11/09/2019 02:00,8.57936,0.98416,8.63562325,0.95936,-0.33584,1.016444841,7.62,1.32,7.733485631
11/09/2019 02:30,8.52592,1.05656,8.591136763,0.97592,-0.35344,1.037949748,7.55,1.41,7.680533836
11/09/2019 03:00,8.37728,1.06864,8.445164986,0.96728,-0.34136,1.025747166,7.41,1.41,7.54295698
11/09/2019 03:30,8.37872,1.088,8.449064613,0.96872,-0.322,1.020834188,7.41,1.41,7.54295698
11/09/2019 04:00,8.28536,1.1448,8.364075404,1.00536,-0.3452,1.06297308,7.28,1.49,7.430915152
11/09/2019 04:30,8.27248,1.14544,8.351404561,1.03248,-0.34456,1.088456037,7.24,1.49,7.391731867
11/09/2019 05:00,8.30728,1.14056,8.38521187,1.06728,-0.34944,1.123029346,7.24,1.49,7.391731867
11/09/2019 05:30,8.42744,1.23744,8.51780504,1.06744,-0.35256,1.124155998,7.36,1.59,7.529787514
11/09/2019 06:00,8.73344,1.31048,8.83121351,1.07344,-0.33952,1.125854015,7.66,1.65,7.835693971
11/09/2019 06:30,9.56192,1.6264,9.699252087,1.08192,-0.3436,1.135170404,8.48,1.97,8.705819892
11/09/2019 07:00,10.54848,1.94368,10.72605809,1.10848,-0.36632,1.167440899,9.44,2.31,9.71852355
11/09/2019 07:30,12.07592,2.35184,12.30280436,1.13592,-0.38816,1.200409277,10.94,2.74,11.27790761
11/09/2019 08:00,12.88472,2.58848,13.14215501,1.12472,-0.39152,1.190916869,11.76,2.98,12.13169403
11/09/2019 08:30,13.274,2.7128,13.54837111,1.094,-0.3472,1.147773427,12.18,3.06,12.5585031
11/09/2019 09:00,12.89472,2.76376,13.18757647,1.18472,-0.38624,1.246091014,11.71,3.15,12.12627725
11/09/2019 09:30,12.66016,2.55944,12.91628369,1.13016,-0.38056,1.192513119,11.53,2.94,11.89892852
11/09/2019 10:00,12.44792,2.57344,12.71114888,1.11792,-0.36656,1.176482622,11.33,2.94,11.70523387
11/09/2019 10:30,11.8468,2.55904,12.12003944,1.1568,-0.38096,1.217914924,10.69,2.94,11.08691571
11/09/2019 11:00,11.44856,2.61776,11.74402799,1.18856,-0.36224,1.242534785,10.26,2.98,10.68400674
11/09/2019 11:30,11.93408,2.572,12.20808951,1.12408,-0.348,1.176715703,10.81,2.92,11.19743274
11/09/2019 12:00,11.92296,3.07216,12.31239791,1.11296,-0.36784,1.172171586,10.81,3.44,11.34414827
11/09/2019 12:30,11.0408,3.28888,11.52024289,1.2408,-0.40112,1.304025266,9.8,3.69,10.47168086
11/09/2019 13:00,10.37472,3.36128,10.90564158,1.20472,-0.41872,1.275412371,9.17,3.78,9.918533158
11/09/2019 13:30,9.91896,2.5528,10.24219485,1.18896,-0.3672,1.244372019,8.73,2.92,9.205395157
11/09/2019 14:00,8.7864,1.79208,8.967294781,1.5164,-0.35792,1.558067934,7.27,2.15,7.581253195
11/09/2019 14:30,8.94024,1.9688,9.154456002,1.54024,-0.3812,1.586711284,7.4,2.35,7.764180575
11/09/2019 15:00,8.40744,2.65104,8.815501145,2.04744,-0.45896,2.098250422,6.36,3.11,7.079668071
11/09/2019 15:30,9.16912,3.16576,9.700247314,2.01912,-0.44424,2.067412574,7.15,3.61,8.009656672
11/09/2019 16:00,9.32352,2.79528,9.733530473,1.70352,-0.38472,1.746422019,7.62,3.18,8.256924367
11/09/2019 16:30,10.31536,2.71976,10.66788388,1.56536,-0.33024,1.599815735,8.75,3.05,9.266336925
11/09/2019 17:00,10.438,2.86168,10.8231722,1.358,-0.31832,1.394808812,9.08,3.18,9.620748412
11/09/2019 17:30,10.44776,2.92336,10.84904248,1.26776,-0.34664,1.314296278,9.18,3.27,9.74501411
11/09/2019 18:00,12.17696,2.6616,12.46444822,1.05696,-0.3084,1.101033606,11.12,2.97,11.50979148
11/09/2019 18:30,13.00016,2.59376,13.25638529,0.76016,-0.27624,0.808796491,12.24,2.87,12.5719728
11/09/2019 19:00,13.00296,2.29664,13.20422372,0.48296,-0.22336,0.532109059,12.52,2.52,12.77109236
11/09/2019 19:30,12.80552,2.06416,12.97081721,0.36552,-0.21584,0.424490019,12.44,2.28,12.64721313
11/09/2019 20:00,13.02528,2.01952,13.18090968,0.32528,-0.20048,0.382098559,12.7,2.22,12.8925715
11/09/2019 20:30,13.23272,2.01408,13.38511848,0.31272,-0.20592,0.374428691,12.92,2.22,13.10934018
11/09/2019 21:00,12.788,1.83696,12.91926337,0.308,-0.17304,0.353280118,12.48,2.01,12.64082671
11/09/2019 21:30,12.06936,1.84768,12.2099702,0.28936,-0.16232,0.331778529,11.78,2.01,11.95025104
11/09/2019 22:00,11.37648,1.74888,11.5101207,0.27648,-0.13112,0.305996152,11.1,1.88,11.25808154
11/09/2019 22:30,10.75616,1.67128,10.88522645,0.29616,-0.15872,0.336010095,10.46,1.83,10.6188747
11/09/2019 23:00,9.88904,1.66312,10.02791505,0.31904,-0.16688,0.360049241,9.57,1.83,9.743397765
11/09/2019 23:30,8.49392,0.35648,8.501397236,0.31392,-0.17352,0.358685038,8.18,0.53,8.197151944
12/09/2019 00:00,8.04608,0.83448,8.089237309,0.36608,-0.18552,0.410404967,7.68,1.02,7.747438286
12/09/2019 00:30,7.75128,1.05176,7.822310447,0.38128,-0.18824,0.425216105,7.37,1.24,7.473586823
12/09/2019 01:00,7.758,1.08,7.832813288,0.388,-0.21,0.441184769,7.37,1.29,7.482045175
12/09/2019 01:30,8.00824,1.17216,8.093569482,0.43824,-0.20784,0.48502759,7.57,1.38,7.694757956
12/09/2019 02:00,8.49784,1.16264,8.577005097,0.43784,-0.21736,0.48882434,8.06,1.38,8.177285613
12/09/2019 02:30,8.52368,1.1748,8.604259165,0.41368,-0.2052,0.4617772,8.11,1.38,8.226572798
12/09/2019 03:00,8.3088,1.11512,8.383295894,0.3788,-0.20488,0.430656771,7.93,1.32,8.039110647
12/09/2019 03:30,8.15712,1.12264,8.2340104,0.34712,-0.19736,0.399303474,7.81,1.32,7.920763852
12/09/2019 04:00,8.03384,1.14528,8.115063242,0.35384,-0.17472,0.394626183,7.68,1.32,7.792611886
12/09/2019 04:30,7.9504,1.18088,8.037620154,0.3504,-0.13912,0.37700734,7.6,1.32,7.713779878
12/09/2019 05:00,7.92152,1.19136,8.010606579,0.32152,-0.12864,0.346299524,7.6,1.32,7.713779878
12/09/2019 05:30,7.9628,1.17088,8.048424928,0.3628,-0.14912,0.392250704,7.6,1.32,7.713779878
12/09/2019 06:00,8.3632,1.36016,8.473083823,0.3832,-0.17984,0.423302097,7.98,1.54,8.127238153
12/09/2019 06:30,9.23952,1.58008,9.373653644,0.42952,-0.22992,0.48718645,8.81,1.81,8.994009117
12/09/2019 07:00,10.376,1.83808,10.53754782,0.516,-0.25192,0.574212231,9.86,2.09,10.07907238
12/09/2019 07:30,11.8784,2.29168,12.09744534,0.6084,-0.28832,0.673259966,11.27,2.58,11.56154401
12/09/2019 08:00,12.70712,2.544,12.95927601,0.75712,-0.306,0.816619063,11.95,2.85,12.28515364
12/09/2019 08:30,12.90464,2.54272,13.15276239,0.81464,-0.30728,0.870666026,12.09,2.85,12.42137674
12/09/2019 09:00,12.63536,2.53088,12.88633679,0.90536,-0.31912,0.959955366,11.73,2.85,12.0712634
12/09/2019 09:30,13.05536,3.60904,13.54502102,1.03536,-0.32096,1.083967551,12.02,3.93,12.64615752
12/09/2019 10:00,12.22088,3.85224,12.81365135,1.19088,-0.35776,1.243457837,11.03,4.21,11.80614247
12/09/2019 10:30,11.87664,3.74664,12.4535894,1.28664,-0.39336,1.345427285,10.59,4.14,11.37047492
12/09/2019 11:00,10.91416,3.63392,11.50322838,1.53416,-0.45608,1.600517376,9.38,4.09,10.23291259
12/09/2019 11:30,10.28616,3.68464,10.92619144,1.81616,-0.50536,1.885159377,8.47,4.19,9.44970899
12/09/2019 12:00,10.4008,3.5564,10.99202536,1.8008,-0.4936,1.867222965,8.6,4.05,9.505919209
12/09/2019 12:30,10.53736,3.59416,11.13346046,1.93736,-0.50584,2.002308137,8.6,4.1,9.527329112
12/09/2019 13:00,9.76248,4.00736,10.5529593,2.49248,-0.56264,2.555194771,7.27,4.57,8.587071678
12/09/2019 13:30,8.44088,3.93,9.310926655,2.44088,-0.55,2.502078171,6,4.48,7.488017094
12/09/2019 14:00,9.14144,2.12216,9.38453453,1.88144,-0.43784,1.931714352,7.26,2.56,7.698129643
12/09/2019 14:30,10.30752,1.97808,10.49560713,1.63752,-0.40192,1.686123197,8.67,2.38,8.990734119
12/09/2019 15:00,10.16824,2.0536,10.37354219,1.31824,-0.3964,1.376549911,8.85,2.45,9.182864477
12/09/2019 15:30,10.48408,2.03528,10.67980796,1.35408,-0.41472,1.416165712,9.13,2.45,9.453010103
12/09/2019 16:00,10.7348,2.04568,10.92797958,1.2348,-0.40432,1.299309702,9.5,2.45,9.810835846
12/09/2019 16:30,11.55888,2.06208,11.74137474,1.13888,-0.38792,1.203133235,10.42,2.45,10.7041534
12/09/2019 17:00,12.19096,2.10016,12.37053668,1.09096,-0.34984,1.145679601,11.1,2.45,11.36716763
12/09/2019 17:30,12.41376,1.4748,12.50105885,1.08376,-0.3552,1.140483572,11.33,1.83,11.47683754
12/09/2019 18:00,12.93632,1.27496,12.99899604,0.88632,-0.32504,0.944041389,12.05,1.6,12.15575995
12/09/2019 18:30,13.28776,1.15,13.33743101,0.73776,-0.3,0.79642314,12.55,1.45,12.63348725
12/09/2019 19:00,13.08248,0.95992,13.11764954,0.61248,-0.30008,0.682040876,12.47,1.26,12.53349512
12/09/2019 19:30,12.92288,0.87952,12.95277511,0.51288,-0.26048,0.575235365,12.41,1.14,12.462251
12/09/2019 20:00,12.80112,0.89208,12.83216583,0.46112,-0.24792,0.523541766,12.34,1.14,12.39254615
12/09/2019 20:30,12.29976,0.88752,12.33173904,0.50976,-0.25248,0.568859744,11.79,1.14,11.84498628
12/09/2019 21:00,11.62784,0.79992,11.65532218,0.64784,-0.28008,0.70579138,10.98,1.08,11.0329869
12/09/2019 21:30,11.0404,0.67552,11.06104694,0.5904,-0.32448,0.673690901,10.45,1,10.49773785
12/09/2019 22:00,10.59624,0.81584,10.62760072,0.54624,-0.32416,0.635183315,10.05,1.14,10.11445006
12/09/2019 22:30,9.57752,0.24408,9.580629645,0.58752,-0.31592,0.667072108,8.99,0.56,9.007424715
12/09/2019 23:00,8.54592,0.12864,8.546888141,0.59592,-0.28136,0.659002349,7.95,0.41,7.960565307
12/09/2019 23:30,7.99392,0.08168,7.994337283,0.49392,-0.25832,0.557392311,7.5,0.34,7.507702711
13/09/2019 00:00,7.52832,0.10112,7.528999089,0.42832,-0.23888,0.490430094,7.1,0.34,7.108136183
13/09/2019 00:30,7.2652,0.18448,7.267541807,0.4252,-0.25552,0.496070066,6.84,0.44,6.854137437
13/09/2019 01:00,7.50408,0.88448,7.556025511,0.44408,-0.24552,0.507431884,7.06,1.13,7.149860138
13/09/2019 01:30,7.39488,0.11152,7.395720852,0.43488,-0.24848,0.500862181,6.96,0.36,6.969304126
13/09/2019 02:00,7.80192,-0.10816,7.802669689,0.40192,-0.23816,0.467182911,7.4,0.13,7.401141804
13/09/2019 02:30,7.77144,-0.10904,7.772204925,0.43144,-0.23904,0.493234828,7.34,0.13,7.341151136
13/09/2019 03:00,7.34552,-0.1684,7.347450077,0.41552,-0.2384,0.479052638,6.93,0.07,6.930353526
13/09/2019 03:30,7.04264,-0.21608,7.045954069,0.42264,-0.22608,0.479308602,6.62,0.01,6.620007553
13/09/2019 04:00,7.04032,-0.2348,7.044234291,0.42032,-0.2448,0.486411289,6.62,0.01,6.620007553
13/09/2019 04:30,7.08768,-0.1668,7.089642447,0.40768,-0.2368,0.471462854,6.68,0.07,6.680366756
13/09/2019 05:00,7.09968,-0.13736,7.101008652,0.33968,-0.20736,0.397970692,6.76,0.07,6.760362416
13/09/2019 05:30,7.3784,-0.226,7.381860373,0.2984,-0.186,0.351622752,7.08,-0.04,7.080112993
13/09/2019 06:00,7.76672,-0.05504,7.766915022,0.29672,-0.18504,0.349689233,7.47,0.13,7.471131106
13/09/2019 06:30,8.58496,0.07656,8.585301371,0.32496,-0.19344,0.378177254,8.26,0.27,8.264411655
13/09/2019 07:00,10.0348,1.01896,10.08640127,0.3348,-0.20104,0.390522882,9.7,1.22,9.776420613
13/09/2019 07:30,10.92648,1.00984,10.97304616,0.39648,-0.21016,0.448735575,10.53,1.22,10.60043867
13/09/2019 08:00,12.122,2.11208,12.30462376,0.542,-0.18792,0.573653141,11.58,2.3,11.80620176
13/09/2019 08:30,11.72416,1.69784,11.8464589,0.86416,-0.21216,0.889822663,10.86,1.91,11.02668128
13/09/2019 09:00,10.93632,1.77112,11.07880685,1.36632,-0.25888,1.390629065,9.57,2.03,9.78293412
13/09/2019 09:30,10.55184,1.91712,10.72458281,1.78184,-0.32288,1.810857609,8.77,2.24,9.051546829
13/09/2019 10:00,9.13624,2.12768,9.380719776,2.20624,-0.39232,2.240850267,6.93,2.52,7.373960944
13/09/2019 10:30,9.0312,2.29792,9.318959693,2.5612,-0.43208,2.597390723,6.47,2.73,7.022378514
13/09/2019 11:00,8.15256,2.4352,8.508491852,2.87256,-0.4948,2.914863289,5.28,2.93,6.038484909
13/09/2019 11:30,7.62648,2.54456,8.039775046,3.08648,-0.53544,3.132579573,4.54,3.08,5.486164416
13/09/2019 12:00,7.48768,2.53696,7.905790145,3.21768,-0.54304,3.26318204,4.27,3.08,5.264912155
13/09/2019 12:30,7.34912,2.51512,7.767586072,3.26912,-0.56488,3.317564617,4.08,3.08,5.112025039
13/09/2019 13:00,7.22664,2.73584,7.727169352,3.29664,-0.57416,3.346265829,3.93,3.31,5.138190343
13/09/2019 13:30,7.01832,3.456,7.823090925,3.27832,-0.564,3.326481328,3.74,4.02,5.490719443
13/09/2019 14:00,6.73928,3.52424,7.605140531,3.26928,-0.56576,3.317872224,3.47,4.09,5.363674114
13/09/2019 14:30,6.66624,3.53176,7.544009838,3.15624,-0.55824,3.205227423,3.51,4.09,5.389638207
13/09/2019 15:00,6.75904,3.28048,7.513066668,3.02904,-0.55952,3.080283421,3.73,3.84,5.353363429
13/09/2019 15:30,6.6616,3.2008,7.390672175,2.8816,-0.5092,2.926243872,3.78,3.71,5.296461083
13/09/2019 16:00,7.00736,3.0364,7.636937811,2.70736,-0.4836,2.750212197,4.3,3.52,5.557013586
13/09/2019 16:30,7.2584,1.66584,7.447106382,2.3684,-0.44416,2.409688085,4.89,2.11,5.325805103
13/09/2019 17:00,8.61032,1.70192,8.776909604,2.02032,-0.40808,2.061121585,6.59,2.11,6.919552009
13/09/2019 17:30,8.05488,1.41456,8.178145988,1.67488,-0.37544,1.716443476,6.38,1.79,6.626348919
13/09/2019 18:00,7.92728,1.15392,8.0108239,1.29728,-0.31608,1.335231053,6.63,1.47,6.791008762
13/09/2019 18:30,7.96504,-0.18112,7.967099011,0.82504,-0.27112,0.868445195,7.14,0.09,7.140567204
13/09/2019 19:00,8.32896,-0.54552,8.346805781,0.49896,-0.25552,0.560581441,7.83,-0.29,7.83536853
13/09/2019 19:30,8.52432,-0.60176,8.54553372,0.38432,-0.25176,0.459439833,8.14,-0.35,8.147521095
13/09/2019 20:00,8.71928,-0.72064,8.749009414,0.37928,-0.23064,0.443901034,8.34,-0.49,8.354382084
13/09/2019 20:30,9.01336,-0.3576,9.020451,0.39336,-0.2276,0.454459954,8.62,-0.13,8.620980223
13/09/2019 21:00,8.32248,-1.0136,8.383976283,0.37248,-0.2236,0.434440226,7.95,-0.79,7.989155149
13/09/2019 21:30,7.57584,-1.7684,7.779498073,0.34584,-0.2184,0.409027952,7.23,-1.55,7.394281574
13/09/2019 22:00,7.43352,-1.13256,7.51930261,0.32352,-0.22256,0.392680715,7.11,-0.91,7.167998326
13/09/2019 22:30,7.08616,-1.05824,7.164742525,0.31616,-0.20824,0.378577658,6.77,-0.85,6.823151764
13/09/2019 23:00,6.68688,-1.05432,6.769487041,0.30688,-0.20432,0.368676005,6.38,-0.85,6.436373202
13/09/2019 23:30,6.1468,-0.76328,6.194008928,0.2868,-0.18328,0.340361276,5.86,-0.58,5.888633118
14/09/2019 00:00,5.59584,-0.88936,5.666073289,0.28584,-0.17936,0.337452982,5.31,-0.71,5.357256761
14/09/2019 00:30,5.46048,-0.78448,5.516543365,0.29048,-0.17448,0.338853804,5.17,-0.61,5.20586208
14/09/2019 01:00,5.32968,-0.89256,5.403901577,0.32968,-0.19256,0.381796092,5,-0.7,5.048762225
14/09/2019 01:30,4.98592,-2.01488,5.377651872,0.40592,-0.18488,0.446039977,4.58,-1.83,4.932068532
14/09/2019 02:00,5.29224,-1.98472,5.652160445,0.35224,-0.15472,0.384722362,4.94,-1.83,5.268064161
14/09/2019 02:30,5.24776,-2.00256,5.616870265,0.30776,-0.17256,0.352835898,4.94,-1.83,5.268064161
14/09/2019 03:00,5.04568,-2.06152,5.45057349,0.31568,-0.17152,0.359267272,4.73,-1.89,5.093623465
14/09/2019 03:30,4.74944,-2.05944,5.176724198,0.32944,-0.16944,0.370460021,4.42,-1.89,4.807130121
14/09/2019 04:00,4.68672,-2.06312,5.120723435,0.33672,-0.17312,0.378617079,4.35,-1.89,4.742847246
14/09/2019 04:30,4.7152,-2.05784,5.144688184,0.3652,-0.16784,0.401922014,4.35,-1.89,4.742847246
14/09/2019 05:00,4.6408,-2.04848,5.072799518,0.3708,-0.15848,0.403247505,4.27,-1.89,4.669582422
14/09/2019 05:30,4.7424,-2.05352,5.167910811,0.3824,-0.16352,0.415894879,4.36,-1.89,4.752020623
14/09/2019 06:00,4.94416,-1.94728,5.313813838,0.39416,-0.16728,0.428187697,4.55,-1.78,4.885785505
14/09/2019 06:30,5.79296,-0.886,5.86032265,0.39296,-0.176,0.430573526,5.4,-0.71,5.446475925
14/09/2019 07:00,6.24032,-0.57952,6.267171382,0.43032,-0.18952,0.470205416,5.81,-0.39,5.823074789
14/09/2019 07:30,6.60984,-0.98936,6.683473501,0.54984,-0.22936,0.595760048,6.06,-0.76,6.107470835
14/09/2019 08:00,6.75664,-1.35672,6.891507328,0.80664,-0.22672,0.837896204,5.95,-1.13,6.056352037
14/09/2019 08:30,6.91984,-1.36848,7.053858741,1.10984,-0.23848,1.13517291,5.81,-1.13,5.918868135
14/09/2019 09:00,6.54024,-1.2544,6.659448822,1.51024,-0.2444,1.529887649,5.03,-1.01,5.130399595
14/09/2019 09:30,6.0048,-1.1612,6.116045167,1.9748,-0.3012,1.997637725,4.03,-0.86,4.120740225
14/09/2019 10:00,5.43056,-1.08096,5.537098196,2.41056,-0.36096,2.437435463,3.02,-0.72,3.104641686
14/09/2019 10:30,4.9996,-0.99552,5.097750507,2.7696,-0.39552,2.797699096,2.23,-0.6,2.309307255
14/09/2019 11:00,4.39056,-0.96784,4.495968347,3.07056,-0.42784,3.100223505,1.32,-0.54,1.426183719
14/09/2019 11:30,3.9272,-0.88744,4.026220261,3.2972,-0.45744,3.328780436,0.63,-0.43,0.762758153
14/09/2019 12:00,3.80496,-0.81072,3.890371129,3.37496,-0.47072,3.407628548,0.43,-0.34,0.548178803
14/09/2019 12:30,3.664,-0.81664,3.75390422,3.424,-0.47664,3.457016299,0.24,-0.34,0.416173041
14/09/2019 13:00,3.55576,-0.68576,3.621283744,3.41576,-0.49576,3.451549559,0.14,-0.19,0.236008474
14/09/2019 13:30,3.30664,-0.74896,3.390399559,3.36664,-0.47896,3.400539306,-0.06,-0.27,0.276586334
14/09/2019 14:00,3.202,-0.75144,3.28899165,3.262,-0.48144,3.297336573,-0.06,-0.27,0.276586334
14/09/2019 14:30,3.61304,-0.79992,3.700531049,3.01304,-0.42992,3.043557334,0.6,-0.37,0.704911342
14/09/2019 15:00,4.03448,-0.97456,4.150517566,2.71448,-0.39456,2.743005517,1.32,-0.58,1.441804425
14/09/2019 15:30,3.87864,-0.92656,3.987776534,2.69864,-0.39656,2.72762125,1.18,-0.53,1.293560977
14/09/2019 16:00,4.32216,-0.99232,4.434610022,2.46216,-0.34232,2.485842885,1.86,-0.65,1.970304545
14/09/2019 16:30,4.4652,-0.94176,4.56343324,2.3752,-0.35176,2.401106024,2.09,-0.59,2.171681376
14/09/2019 17:00,5.27616,-0.95072,5.361131678,1.95616,-0.32072,1.982277292,3.32,-0.63,3.379245478
14/09/2019 17:30,5.93632,-0.98144,6.016902826,1.60632,-0.28144,1.630788894,4.33,-0.7,4.386217049
14/09/2019 18:00,6.57048,-1.01024,6.647690749,1.17048,-0.25024,1.196930862,5.4,-0.76,5.453219233
14/09/2019 18:30,7.27088,-1.092,7.352425448,0.72088,-0.192,0.746010707,6.55,-0.9,6.611542936
14/09/2019 19:00,8.0116,-0.43136,8.023204223,0.4416,-0.18136,0.477390835,7.57,-0.25,7.574127012
14/09/2019 19:30,8.29536,-0.07288,8.295680142,0.33536,-0.18288,0.381983539,7.96,0.11,7.960760014
14/09/2019 20:00,8.44728,-0.1708,8.449006571,0.32728,-0.1808,0.373899503,8.12,0.01,8.120006158
14/09/2019 20:30,8.56872,-0.2584,8.572615295,0.31872,-0.1684,0.360473298,8.25,-0.09,8.250490894
14/09/2019 21:00,8.2176,-0.35584,8.225300716,0.3076,-0.16584,0.349457674,7.91,-0.19,7.912281593
14/09/2019 21:30,7.83744,-0.34,7.844811391,0.29744,-0.15,0.33312243,7.54,-0.19,7.542393519
14/09/2019 22:00,7.44816,-0.3224,7.455134415,0.33816,-0.1324,0.363155539,7.11,-0.19,7.112538225
14/09/2019 22:30,6.98824,-0.33312,6.996175186,0.37824,-0.19312,0.4246891,6.61,-0.14,6.611482436
14/09/2019 23:00,6.19104,-1.1024,6.288422858,0.39104,-0.1624,0.423421825,5.8,-0.94,5.875678684
14/09/2019 23:30,5.57136,-1.36312,5.73569075,0.38136,-0.15312,0.410951559,5.19,-1.21,5.329183802
15/09/2019 00:00,5.17912,-1.39032,5.362487639,0.36912,-0.18032,0.410810025,4.81,-1.21,4.959858869
15/09/2019 00:30,4.78552,-1.38456,4.981787637,0.40552,-0.17456,0.441494806,4.38,-1.21,4.544062059
15/09/2019 01:00,4.68696,-1.42384,4.89846041,0.42696,-0.21384,0.477516897,4.26,-1.21,4.428509907
15/09/2019 01:30,4.83944,-1.42456,5.044754772,0.42944,-0.21456,0.480056983,4.41,-1.21,4.572985895
15/09/2019 02:00,5.30192,-1.10832,5.416523692,0.45192,-0.20832,0.49762326,4.85,-0.9,4.932798394
15/09/2019 02:30,5.45104,-0.63904,5.48837036,0.42104,-0.19904,0.465716226,5.03,-0.44,5.049207859
15/09/2019 03:00,5.34272,-0.32792,5.352773909,0.39272,-0.18792,0.435365277,4.95,-0.14,4.951979402
15/09/2019 03:30,5.3508,-0.06216,5.351161043,0.3308,-0.16216,0.368408069,5.02,0.1,5.020995917
15/09/2019 04:00,5.33232,-0.07768,5.332885782,0.31232,-0.17768,0.359324317,5.02,0.1,5.020995917
15/09/2019 04:30,5.14344,-0.34784,5.155188425,0.30344,-0.13784,0.333280211,4.84,-0.21,4.844553643
15/09/2019 05:00,4.6624,-1.37008,4.859536291,0.3024,-0.13008,0.329190775,4.36,-1.24,4.53290194
15/09/2019 05:30,4.6664,-1.34544,4.856490271,0.3064,-0.14544,0.339166262,4.36,-1.2,4.522123395
15/09/2019 06:00,4.83128,-1.23576,4.986819549,0.28128,-0.11576,0.304169058,4.55,-1.12,4.685819032
15/09/2019 06:30,5.14856,-1.22888,5.29318582,0.27856,-0.10888,0.299082811,4.87,-1.12,4.997129176
15/09/2019 07:00,5.43384,-1.07552,5.539256305,0.26384,-0.10552,0.284158435,5.17,-0.97,5.260209121
15/09/2019 07:30,5.79504,-0.97008,5.875673902,0.28504,-0.12008,0.309300837,5.51,-0.85,5.575177127
15/09/2019 08:00,6.00968,-0.92776,6.080871017,0.44968,-0.15776,0.476550438,5.56,-0.77,5.613065116
15/09/2019 08:30,6.28824,-0.91656,6.354686816,0.58824,-0.14656,0.60622284,5.7,-0.77,5.751773639
15/09/2019 09:00,6.81792,-0.9108,6.878487462,0.63792,-0.1408,0.65327373,6.18,-0.77,6.227784518
15/09/2019 09:30,7.40336,-0.33624,7.410991609,0.66336,-0.13624,0.677205897,6.74,-0.2,6.742966706
15/09/2019 10:00,7.46592,-0.79704,7.508344305,0.80592,-0.12704,0.815871441,6.66,-0.67,6.693616362
15/09/2019 10:30,7.06384,-0.91064,7.122296031,0.94384,-0.13064,0.952838263,6.12,-0.78,6.169505653
15/09/2019 11:00,6.38744,-0.8472,6.443379361,1.11744,-0.1472,1.127093605,5.27,-0.7,5.316286298
15/09/2019 11:30,6.63272,-0.98784,6.705878202,0.99272,-0.12784,1.000917611,5.64,-0.86,5.705190619
15/09/2019 12:00,6.54216,-0.99648,6.617615118,1.04216,-0.13648,1.051058636,5.5,-0.86,5.566830337
15/09/2019 12:30,5.8132,-0.98216,5.895585849,1.2032,-0.17216,1.215454362,4.61,-0.81,4.680619617
15/09/2019 13:00,5.63184,-0.91184,5.705179574,1.28184,-0.19184,1.296115879,4.35,-0.72,4.409183598
15/09/2019 13:30,4.34232,-0.60104,4.383718976,1.67232,-0.29104,1.697456469,2.67,-0.31,2.687936011
15/09/2019 14:00,4.55744,-0.70856,4.612192172,1.76744,-0.24856,1.784832269,2.79,-0.46,2.827666883
15/09/2019 14:30,4.50904,-0.66032,4.557133334,1.71904,-0.33032,1.750488453,2.79,-0.33,2.809448344
15/09/2019 15:00,4.86432,-0.75608,4.92272953,1.57432,-0.33608,1.609792915,3.29,-0.42,3.316700167
15/09/2019 15:30,5.83248,-0.91928,5.904481236,1.21248,-0.26928,1.24202233,4.62,-0.65,4.665501045
15/09/2019 16:00,6.38104,-1.03096,6.46378759,0.98104,-0.25096,1.012630438,5.4,-0.78,5.456042522
15/09/2019 16:30,7.09088,-0.99416,7.160232767,0.79088,-0.21416,0.819362972,6.3,-0.78,6.348102079
15/09/2019 17:00,7.67376,-0.93,7.72990896,0.61376,-0.21,0.648692021,7.06,-0.72,7.096618913
15/09/2019 17:30,8.5036,-0.40792,8.513378394,0.6136,-0.20792,0.647870115,7.89,-0.2,7.892534447
15/09/2019 18:00,8.97672,0.10672,8.97735435,0.53672,-0.20328,0.573926055,8.44,0.31,8.445691209
15/09/2019 18:30,8.78768,-0.07776,8.788024033,0.44768,-0.19776,0.489414344,8.34,0.12,8.340863265
15/09/2019 19:00,8.64792,-0.21704,8.650643137,0.35792,-0.18704,0.403844881,8.29,-0.03,8.290054282
15/09/2019 19:30,8.67424,-0.23712,8.677480364,0.28424,-0.12712,0.311370956,8.39,-0.11,8.390721066
15/09/2019 20:00,8.43464,-0.78016,8.470643515,0.26464,-0.12016,0.290641971,8.17,-0.66,8.196615155
15/09/2019 20:30,8.1084,-0.83048,8.150818829,0.2684,-0.10048,0.286591679,7.84,-0.73,7.873912623
15/09/2019 21:00,7.684,-0.9488,7.742356065,0.284,-0.1388,0.316103527,7.4,-0.81,7.444199084
15/09/2019 21:30,7.16608,-1.07096,7.245664765,0.28608,-0.14096,0.318922386,6.88,-0.93,6.94257157
15/09/2019 22:00,6.692,-1.12128,6.78528797,0.292,-0.14128,0.324382549,6.4,-0.98,6.474596513
15/09/2019 22:30,6.328,-1.07536,6.4187213,0.308,-0.16536,0.349582508,6.02,-0.91,6.088390592
15/09/2019 23:00,5.97064,-0.5444,5.99540769,0.29064,-0.1844,0.344201931,5.68,-0.36,5.691397017
15/09/2019 23:30,5.44432,-0.85304,5.510743825,0.25432,-0.15304,0.29681628,5.19,-0.7,5.236993412
16/09/2019 00:00,4.79072,-1.4364,5.001424105,0.29072,-0.1464,0.325501273,4.5,-1.29,4.681249833
16/09/2019 00:30,4.86672,-0.68616,4.914852908,0.29672,-0.18616,0.350283177,4.57,-0.5,4.59727093
16/09/2019 01:00,4.85896,-0.68776,4.907393004,0.28896,-0.18776,0.344603684,4.57,-0.5,4.59727093
16/09/2019 01:30,5.14288,-0.61392,5.179393059,0.28288,-0.16392,0.326941678,4.86,-0.45,4.880788871
16/09/2019 02:00,5.51328,-0.57824,5.543520349,0.27328,-0.12824,0.301873245,5.24,-0.45,5.259287024
16/09/2019 02:30,5.49744,-0.57032,5.526944134,0.25744,-0.12032,0.284169414,5.24,-0.45,5.259287024
16/09/2019 03:00,5.38744,-0.566,5.417090156,0.24744,-0.116,0.273281089,5.14,-0.45,5.159660842
16/09/2019 03:30,5.13432,-0.62856,5.17265208,0.25432,-0.11856,0.280597819,4.88,-0.51,4.906577218
16/09/2019 04:00,5.00568,-0.68112,5.051807272,0.27568,-0.11112,0.297232429,4.73,-0.57,4.764220818
16/09/2019 04:30,4.93192,-0.6788,4.978413836,0.28192,-0.1088,0.302185914,4.65,-0.57,4.684805225
16/09/2019 05:00,4.93936,-0.64168,4.980866434,0.28936,-0.13168,0.317913246,4.65,-0.51,4.677884137
16/09/2019 05:30,5.03792,-0.64848,5.079484643,0.26792,-0.13848,0.30159217,4.77,-0.51,4.797186676
16/09/2019 06:00,5.33112,-0.47984,5.352671004,0.27112,-0.10984,0.292525007,5.06,-0.37,5.073509633
16/09/2019 06:30,5.94552,-0.36544,5.956740255,0.28552,-0.14544,0.320428563,5.66,-0.22,5.664274005
16/09/2019 07:00,6.47264,-0.71856,6.512403323,0.28264,-0.11856,0.306499336,6.19,-0.6,6.219011175
16/09/2019 07:30,7.42168,-0.57696,7.444072599,0.28168,-0.11696,0.304997154,7.14,-0.46,7.154802583
16/09/2019 08:00,8.02128,-0.6624,8.048584136,0.31128,-0.1324,0.338267643,7.71,-0.53,7.728195132
16/09/2019 08:30,8.61584,-0.0168,8.615856379,0.34584,-0.1568,0.379725619,8.27,0.14,8.271184921
16/09/2019 09:00,8.43104,0.14056,8.432211608,0.40104,-0.17944,0.439353838,8.03,0.32,8.03637356
16/09/2019 09:30,8.22616,-0.28768,8.231188743,0.63616,-0.16768,0.657887626,7.59,-0.12,7.590948557
16/09/2019 10:00,7.728,-0.61472,7.75241025,0.688,-0.17472,0.709838769,7.04,-0.44,7.053736598
16/09/2019 10:30,7.66016,-0.57816,7.681947683,0.75016,-0.20816,0.77850537,6.91,-0.37,6.919898843
16/09/2019 11:00,7.42784,-0.57976,7.450431445,0.99784,-0.20976,1.019648922,6.43,-0.37,6.440636614
16/09/2019 11:30,7.488,-0.59144,7.51132114,1.058,-0.22144,1.080925378,6.43,-0.37,6.440636614
16/09/2019 12:00,7.79944,-0.704,7.831148084,0.88944,-0.204,0.912534664,6.91,-0.5,6.928066108
16/09/2019 12:30,7.80376,-0.69272,7.834445171,0.89376,-0.19272,0.914301884,6.91,-0.5,6.928066108
16/09/2019 13:00,7.47248,-0.66016,7.501584404,0.97248,-0.21016,0.994929433,6.5,-0.45,6.515558303
16/09/2019 13:30,7.42744,-0.7136,7.461641235,1.53744,-0.2636,1.559873942,5.89,-0.45,5.907165141
16/09/2019 14:00,6.31592,-0.51448,6.336839521,1.64592,-0.33448,1.679562299,4.67,-0.18,4.673467663
16/09/2019 14:30,5.58392,-0.43208,5.600612082,1.34392,-0.32208,1.381975576,4.24,-0.11,4.241426647
16/09/2019 15:00,5.85112,-0.52424,5.874558097,1.21112,-0.31424,1.251222775,4.64,-0.21,4.644749724
16/09/2019 15:30,5.54008,-0.59288,5.571713659,1.47008,-0.31288,1.503006687,4.07,-0.28,4.07962008
16/09/2019 16:00,5.66304,-0.59312,5.694015576,1.48304,-0.31312,1.515734731,4.18,-0.28,4.189367494
16/09/2019 16:30,6.4204,-0.55336,6.444202313,1.3004,-0.27336,1.328821226,5.12,-0.28,5.127650534
16/09/2019 17:00,7.65336,-0.54704,7.67288551,1.13336,-0.26704,1.1643948,6.52,-0.28,6.5260095
16/09/2019 17:30,8.3608,-0.56128,8.379618838,1.2408,-0.28128,1.272282625,7.12,-0.28,7.125503491
16/09/2019 18:00,8.99824,-0.60688,9.018682078,0.92824,-0.26688,0.965843896,8.07,-0.34,8.077159154
16/09/2019 18:30,9.19864,-0.65504,9.221933379,0.67864,-0.26504,0.728559161,8.52,-0.39,8.528921385
16/09/2019 19:00,9.16088,-0.78288,9.194271231,0.51088,-0.27288,0.579190702,8.65,-0.51,8.665021639
16/09/2019 19:30,9.24144,-0.45744,9.252754435,0.48144,-0.27744,0.555659453,8.76,-0.18,8.76184912
16/09/2019 20:00,9.32344,-0.23648,9.326438561,0.49344,-0.27648,0.565618444,8.83,0.04,8.8300906
16/09/2019 20:30,9.14288,-0.29424,9.147613452,0.51288,-0.28424,0.586377244,8.63,-0.01,8.630005794
16/09/2019 21:00,8.60832,-0.41336,8.618238782,0.43832,-0.25336,0.50627632,8.17,-0.16,8.171566557
16/09/2019 21:30,7.7796,-0.9848,7.841683952,0.3996,-0.2448,0.468622663,7.38,-0.74,7.417007483
16/09/2019 22:00,7.15288,-1.17024,7.247975852,0.41288,-0.25024,0.482793902,6.74,-0.92,6.802499541
16/09/2019 22:30,6.55824,-1.16344,6.660638448,0.40824,-0.24344,0.475313508,6.15,-0.92,6.218432278
16/09/2019 23:00,6.10376,-0.75312,6.150046819,0.36376,-0.23312,0.432048923,5.74,-0.52,5.763505878
16/09/2019 23:30,5.64032,-0.64288,5.676839296,0.43032,-0.24288,0.494131558,5.21,-0.4,5.225332525
17/09/2019 00:00,5.24368,-0.65864,5.284882836,0.48368,-0.25864,0.548489737,4.76,-0.4,4.776777156
17/09/2019 00:30,4.6364,-1.57224,4.895727073,0.4564,-0.26224,0.52637513,4.18,-1.31,4.380468012
17/09/2019 01:00,4.69936,-1.4196,4.90909855,0.43936,-0.2496,0.505309182,4.26,-1.17,4.417748295
17/09/2019 01:30,4.89816,-1.49384,5.120891459,0.44816,-0.23384,0.5054983,4.45,-1.26,4.624943243
17/09/2019 02:00,5.21784,-1.4816,5.424112169,0.38784,-0.2216,0.446683809,4.83,-1.26,4.991643016
17/09/2019 02:30,5.25832,-1.45688,5.456411692,0.33832,-0.19688,0.391436019,4.92,-1.26,5.078779381
17/09/2019 03:00,5.07312,-1.46728,5.281046973,0.35312,-0.20728,0.409461516,4.72,-1.26,4.885284024
17/09/2019 03:30,4.99432,-1.47544,5.207701552,0.35432,-0.21544,0.41467705,4.64,-1.26,4.808034942
17/09/2019 04:00,4.95288,-1.48832,5.171664792,0.37288,-0.22832,0.437229364,4.58,-1.26,4.750157892
17/09/2019 04:30,4.93224,-1.48808,5.151832053,0.42224,-0.22808,0.479903224,4.51,-1.26,4.682702211
17/09/2019 05:00,5.0908,-1.49136,5.304752519,0.4308,-0.23136,0.488994979,4.66,-1.26,4.827338811
17/09/2019 05:30,5.16848,-1.48304,5.377043161,0.40848,-0.22304,0.465406008,4.76,-1.26,4.923941511
17/09/2019 06:00,5.62288,-1.53208,5.827868274,0.40288,-0.22208,0.460034587,5.22,-1.31,5.381867706
17/09/2019 06:30,6.41384,-1.3832,6.561294521,0.34384,-0.2232,0.409931928,6.07,-1.16,6.179846276
17/09/2019 07:00,7.30384,-1.12928,7.390625959,0.36384,-0.20928,0.419735231,6.94,-0.92,7.000714249
17/09/2019 07:30,8.11168,-1.24672,8.206927755,0.41168,-0.22672,0.469981256,7.7,-1.02,7.767264641
17/09/2019 08:00,8.56672,-0.64728,8.59113863,0.59672,-0.24728,0.645927362,7.97,-0.4,7.980031328
17/09/2019 08:30,8.20512,-0.51936,8.221540551,0.91512,-0.23936,0.945905822,7.29,-0.28,7.295375247
17/09/2019 09:00,7.85176,-0.49304,7.86722464,1.31176,-0.21304,1.328947079,6.54,-0.28,6.54599114
17/09/2019 09:30,7.62544,-0.41304,7.636618181,1.49544,-0.26304,1.518397456,6.13,-0.15,6.131834962
17/09/2019 10:00,6.82776,-0.49672,6.845804363,1.90776,-0.26672,1.926314558,4.92,-0.23,4.925373082
17/09/2019 10:30,7.15112,-0.46048,7.165930441,2.11112,-0.28048,2.129670558,5.04,-0.18,5.043213261
17/09/2019 11:00,7.2152,-0.3804,7.225220772,2.0552,-0.3404,2.08319927,5.16,-0.04,5.160155036
17/09/2019 11:30,6.2644,-0.32736,6.272947627,2.2944,-0.38736,2.326868954,3.97,0.06,3.970453375
17/09/2019 12:00,5.62904,-0.0864,5.629703037,2.94904,-0.4664,2.985693534,2.68,0.38,2.706806236
17/09/2019 12:30,5.50168,-0.13416,5.503315521,3.13168,-0.51416,3.173606801,2.37,0.38,2.400270818
17/09/2019 13:00,5.21608,-0.14072,5.217977835,3.13608,-0.52072,3.179016685,2.08,0.38,2.114426636
17/09/2019 13:30,4.51584,0.29488,4.525457449,3.36584,-0.55512,3.411310176,1.15,0.85,1.430034965
17/09/2019 14:00,4.21376,0.30208,4.224574022,3.41376,-0.54792,3.457451903,0.8,0.85,1.167261753
17/09/2019 14:30,4.16768,0.47656,4.19483802,3.36768,-0.56344,3.41448872,0.8,1.04,1.312097557
17/09/2019 15:00,4.238,0.51152,4.268758216,3.148,-0.52848,3.192051865,1.09,1.04,1.506552356
17/09/2019 15:30,4.47704,0.47744,4.502425581,3.07704,-0.50256,3.117810404,1.4,0.98,1.708917786
17/09/2019 16:00,4.7956,0.44568,4.816265153,2.8556,-0.48432,2.89638002,1.94,0.93,2.151394896
17/09/2019 16:30,5.59352,0.31024,5.602116997,2.63352,-0.46976,2.675089166,2.96,0.78,3.061045573
17/09/2019 17:00,6.4164,0.23328,6.420639261,2.2764,-0.42672,2.316049852,4.14,0.66,4.192278617
17/09/2019 17:30,7.32824,0.06504,7.328528618,1.81824,-0.39496,1.860642389,5.51,0.46,5.529168111
17/09/2019 18:00,8.1272,-0.05736,8.127402415,1.2672,-0.34736,1.313946273,6.86,0.29,6.866127001
17/09/2019 18:30,8.78784,-0.17448,8.789571954,0.81784,-0.31448,0.876219114,7.97,0.14,7.971229516
17/09/2019 19:00,9.09336,-0.34,9.099714066,0.55336,-0.3,0.62944999,8.54,-0.04,8.540093676
17/09/2019 19:30,9.31216,-0.4512,9.323084538,0.38216,-0.2512,0.457326695,8.93,-0.2,8.932239361
17/09/2019 20:00,9.36568,-0.48928,9.378451726,0.37568,-0.22928,0.440119053,8.99,-0.26,8.993758947
17/09/2019 20:30,9.36488,-0.54096,9.380491199,0.37488,-0.23096,0.440315269,8.99,-0.31,8.99534324
17/09/2019 21:00,8.866,-0.62976,8.888338071,0.356,-0.22976,0.423704682,8.51,-0.4,8.519395518
17/09/2019 21:30,8.36888,-0.68344,8.396740004,0.33888,-0.22344,0.405912661,8.03,-0.46,8.0431648
17/09/2019 22:00,7.73464,-1.11424,7.814485697,0.32464,-0.21424,0.388960033,7.41,-0.9,7.464455774
17/09/2019 22:30,7.04648,-1.43992,7.192096356,0.32648,-0.20992,0.388143784,6.72,-1.23,6.831639627
17/09/2019 23:00,6.46496,-1.3784,6.610271883,0.30496,-0.2084,0.369365891,6.16,-1.17,6.27012759
17/09/2019 23:30,5.8112,-1.44016,5.986994761,0.2812,-0.17016,0.328675928,5.53,-1.27,5.673958054
18/09/2019 00:00,5.34856,-1.666,5.602021963,0.27856,-0.186,0.334950255,5.07,-1.48,5.281600136
18/09/2019 00:30,5.0712,-1.39872,5.260559578,0.2912,-0.19872,0.352543726,4.78,-1.2,4.928326288
18/09/2019 01:00,4.928,-1.3784,5.117144766,0.288,-0.1784,0.338778039,4.64,-1.2,4.792661056
18/09/2019 01:30,5.1476,-1.388,5.331447248,0.2976,-0.148,0.332369914,4.85,-1.24,5.006006392
18/09/2019 02:00,5.55184,-1.40648,5.727225626,0.30184,-0.16648,0.344707087,5.25,-1.24,5.394450852
18/09/2019 02:30,5.6012,-1.43848,5.78296344,0.2912,-0.19848,0.352408499,5.31,-1.24,5.452861634
18/09/2019 03:00,5.4116,-1.4452,5.601251432,0.2916,-0.2052,0.356563599,5.12,-1.24,5.268016705
18/09/2019 03:30,5.33528,-1.44056,5.526339276,0.29528,-0.20056,0.356951806,5.04,-1.24,5.190298643
18/09/2019 04:00,5.30288,-1.3984,5.484164372,0.26288,-0.1584,0.306914409,5.04,-1.24,5.190298643
18/09/2019 04:30,5.27832,-1.36528,5.452031869,0.23832,-0.12528,0.269242457,5.04,-1.24,5.190298643
18/09/2019 05:00,5.27504,-1.3484,5.444651464,0.23504,-0.1084,0.25883269,5.04,-1.24,5.190298643
18/09/2019 05:30,5.46072,-1.19832,5.590655931,0.23072,-0.10832,0.25488221,5.23,-1.09,5.342377748
18/09/2019 06:00,5.97136,-0.7104,6.013468916,0.24136,-0.1104,0.265410643,5.73,-0.6,5.761327972
18/09/2019 06:30,6.50376,-0.5256,6.524963563,0.23376,-0.1256,0.265365969,6.27,-0.4,6.282746215
18/09/2019 07:00,7.06176,-0.8764,7.115935023,0.23176,-0.1364,0.268919426,6.83,-0.74,6.869970888
18/09/2019 07:30,7.99376,-1.54832,8.142327294,0.26376,-0.13832,0.297828407,7.73,-1.41,7.857544146
18/09/2019 08:00,8.77984,-0.55856,8.797589425,0.44984,-0.14856,0.473736318,8.33,-0.41,8.340083932
18/09/2019 08:30,8.44432,-0.78616,8.480836504,0.83432,-0.15616,0.848808464,7.61,-0.63,7.636033002
18/09/2019 09:00,7.7272,-0.89112,7.778413379,1.2672,-0.19112,1.281531386,6.46,-0.7,6.497815017
18/09/2019 09:30,7.1968,-0.70344,7.231096602,1.7668,-0.23344,1.782155008,5.43,-0.47,5.450302744
18/09/2019 10:00,6.1276,-1.29264,6.262459575,2.1676,-0.27264,2.184678999,3.96,-1.02,4.089254211
18/09/2019 10:30,5.44912,-1.32072,5.60688952,2.51912,-0.30072,2.537005734,2.93,-1.02,3.10246676
18/09/2019 11:00,4.9956,-0.8984,5.075740529,2.7756,-0.3284,2.794960093,2.22,-0.57,2.292007853
18/09/2019 11:30,5.04496,0.25968,5.051638853,3.01496,-0.37032,3.037617603,2.03,0.63,2.125511703
18/09/2019 12:00,4.85864,0.35048,4.871264608,3.16864,-0.39952,3.193727553,1.69,0.75,1.848945645
18/09/2019 12:30,4.69368,0.33968,4.705955211,3.27368,-0.41032,3.299294356,1.42,0.75,1.605895389
18/09/2019 13:00,4.21568,0.32616,4.228278398,3.34568,-0.42384,3.372419756,0.87,0.75,1.148651383
18/09/2019 13:30,3.9936,0.20672,3.998946626,3.3636,-0.40328,3.387689437,0.63,0.61,0.876926451
18/09/2019 14:00,3.85808,0.33288,3.872414025,3.31808,-0.40712,3.342962994,0.54,0.74,0.916078599
18/09/2019 14:30,4.08976,0.47744,4.117533948,3.22976,-0.43256,3.258597522,0.86,0.91,1.252078272
18/09/2019 15:00,4.06664,0.34424,4.081183905,3.12664,-0.41576,3.154161389,0.94,0.76,1.208801059
18/09/2019 15:30,4.08872,-0.1052,4.090073139,2.92872,-0.3852,2.953943107,1.16,0.28,1.193314711
18/09/2019 16:00,4.41424,-0.18616,4.418163682,2.66424,-0.36616,2.689283905,1.75,0.18,1.759232787
18/09/2019 16:30,5.16208,-0.21296,5.166470932,2.35208,-0.34296,2.376952227,2.81,0.13,2.81300551
18/09/2019 17:00,6.03904,-0.2748,6.045289006,1.98904,-0.3048,2.012258224,4.05,0.03,4.05011111
18/09/2019 17:30,6.92632,-0.37288,6.936349778,1.55632,-0.26288,1.578365559,5.37,-0.11,5.371126511
18/09/2019 18:00,7.62656,-0.57936,7.648534202,1.09656,-0.24936,1.124555131,6.53,-0.33,6.538333121
18/09/2019 18:30,8.29632,-0.68032,8.324167276,0.67632,-0.23032,0.714462067,7.62,-0.45,7.633275837
18/09/2019 19:00,8.65064,-0.61288,8.672323466,0.41064,-0.21288,0.46253984,8.24,-0.4,8.249703025
