Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
18/09/2019 19:30,8.8512,-0.22816,8.854140186,0.3112,-0.18816,0.363661416,8.54,-0.04,8.540093676
18/09/2019 20:00,9.13536,-0.29904,9.140253128,0.30536,-0.18904,0.359139042,8.83,-0.11,8.830685138
18/09/2019 20:30,9.14544,-0.308,9.15062494,0.31544,-0.198,0.372433073,8.83,-0.11,8.830685138
18/09/2019 21:00,8.71768,-0.38512,8.726182556,0.32768,-0.21512,0.391983159,8.39,-0.17,8.391722112
18/09/2019 21:30,8.16144,-0.48056,8.175575869,0.32144,-0.21056,0.384264476,7.84,-0.27,7.844647857
18/09/2019 22:00,7.608,-0.44016,7.620722067,0.318,-0.21016,0.381170861,7.29,-0.23,7.293627355
18/09/2019 22:30,7.11472,-0.44216,7.128446264,0.30472,-0.21216,0.371303305,6.81,-0.23,6.813882887
18/09/2019 23:00,6.19584,-1.31304,6.333443562,0.30584,-0.20304,0.367101276,5.89,-1.11,5.993680005
18/09/2019 23:30,6.03,-0.5616,6.056095653,0.3,-0.1916,0.355964268,5.73,-0.37,5.741933472
19/09/2019 00:00,5.57408,-0.562,5.602339855,0.30408,-0.192,0.359622923,5.27,-0.37,5.282972648
19/09/2019 00:30,5.39624,-0.6152,5.43119482,0.29624,-0.1852,0.349366824,5.1,-0.43,5.118095349
19/09/2019 01:00,5.32792,-0.58776,5.360241911,0.28792,-0.15776,0.328308002,5.04,-0.43,5.058309994
19/09/2019 01:30,4.99112,-1.80728,5.308252052,0.29112,-0.17728,0.340850485,4.7,-1.63,4.974625614
19/09/2019 02:00,5.22792,-2.02424,5.606130136,0.30792,-0.16424,0.34898353,4.92,-1.86,5.259847907
19/09/2019 02:30,5.60408,-1.352,5.764860505,0.31408,-0.182,0.363001717,5.29,-1.17,5.417840898
19/09/2019 03:00,5.35024,-1.34624,5.517012796,0.32024,-0.17624,0.365532755,5.03,-1.17,5.16428117
19/09/2019 03:30,5.42192,-0.74448,5.472793341,0.30192,-0.16448,0.343815876,5.12,-0.58,5.15274684
19/09/2019 04:00,5.40552,-0.74368,5.456437154,0.28552,-0.16368,0.32910912,5.12,-0.58,5.15274684
19/09/2019 04:30,5.28312,-0.72096,5.33208592,0.26312,-0.14096,0.29849934,5.02,-0.58,5.053394898
19/09/2019 05:00,5.28112,-0.736,5.332159455,0.26112,-0.106,0.281814929,5.02,-0.63,5.059377432
19/09/2019 05:30,5.69056,-0.8872,5.759305249,0.26056,-0.1072,0.281750517,5.43,-0.78,5.485736049
19/09/2019 06:00,5.94728,-0.88016,6.012056306,0.25728,-0.10016,0.276088797,5.69,-0.78,5.743213386
19/09/2019 06:30,6.49904,-0.83272,6.552170901,0.24904,-0.10272,0.269392502,6.25,-0.73,6.292487584
19/09/2019 07:00,7.29,-0.574,7.312562889,0.24,-0.104,0.261564524,7.05,-0.47,7.065649298
19/09/2019 07:30,8.12592,-0.76256,8.161621996,0.26592,-0.13256,0.297128928,7.86,-0.63,7.88520767
19/09/2019 08:00,8.73064,-0.27696,8.735031863,0.44064,-0.14696,0.464500647,8.29,-0.13,8.291019238
19/09/2019 08:30,8.52816,-0.20832,8.530703969,0.83816,-0.15832,0.852981482,7.69,-0.05,7.690162547
19/09/2019 09:00,7.74616,-0.08856,7.746666226,1.29616,-0.19856,1.311280603,6.45,0.11,6.450937916
19/09/2019 09:30,7.14584,-0.11728,7.146802355,1.75584,-0.22728,1.770488719,5.39,0.11,5.391122332
19/09/2019 10:00,6.49504,-0.15008,6.496773708,2.16504,-0.26008,2.180605376,4.33,0.11,4.331397003
19/09/2019 10:30,5.9588,0.00488,5.958801998,2.5088,-0.30512,2.527286223,3.45,0.31,3.463899537
19/09/2019 11:00,5.42944,0.0372,5.429567437,2.78944,-0.3328,2.809222553,2.64,0.37,2.665801943
19/09/2019 11:30,5.07984,0.15464,5.082193223,2.99984,-0.36536,3.022007273,2.08,0.52,2.144014925
19/09/2019 12:00,4.73568,0.228,4.74116537,3.14568,-0.382,3.168789463,1.59,0.61,1.702997358
19/09/2019 12:30,4.40024,-0.39448,4.417887111,3.24024,-0.40448,3.265388082,1.16,0.01,1.160043103
19/09/2019 13:00,4.14696,-0.32144,4.159399105,3.30696,-0.41144,3.332456649,0.84,0.09,0.84480767
19/09/2019 13:30,3.99976,-0.31928,4.012482994,3.30976,-0.40928,3.334969472,0.69,0.09,0.69584481
19/09/2019 14:00,3.85256,-0.22432,3.859085127,3.24256,-0.41432,3.268922822,0.61,0.19,0.638905314
19/09/2019 14:30,3.88104,-0.22088,3.887320344,3.11104,-0.41088,3.13805549,0.77,0.19,0.793095202
19/09/2019 15:00,3.64728,-0.3468,3.663730563,2.75728,-0.3568,2.780269634,0.89,0.01,0.890056178
19/09/2019 15:30,4.14576,-0.3864,4.16372801,2.68576,-0.3464,2.708006599,1.46,-0.04,1.460547842
19/09/2019 16:00,4.29736,-0.45912,4.32181607,2.26736,-0.30912,2.288334885,2.03,-0.15,2.035534328
19/09/2019 16:30,5.0912,-0.42984,5.109313052,1.9912,-0.27984,2.010767979,3.1,-0.15,3.103626911
19/09/2019 17:00,6.04112,-0.4632,6.058851797,1.82112,-0.2632,1.840041384,4.22,-0.2,4.224736678
19/09/2019 17:30,6.7248,-0.77576,6.769397212,1.4248,-0.22576,1.442574995,5.3,-0.55,5.328461316
19/09/2019 18:00,7.328,-1.21816,7.428559604,0.978,-0.18816,0.995935834,6.35,-1.03,6.432993083
19/09/2019 18:30,8.01624,-1.47512,8.150833255,0.59624,-0.16512,0.618681462,7.42,-1.31,7.534752816
19/09/2019 19:00,8.24288,-1.57896,8.392745997,0.36288,-0.14896,0.392263911,7.88,-1.43,8.008701518
19/09/2019 19:30,8.38952,-1.65312,8.550839232,0.24952,-0.12312,0.278242277,8.14,-1.53,8.28254188
19/09/2019 20:00,9.0264,-0.87536,9.068745894,0.2264,-0.12536,0.258789663,8.8,-0.75,8.8319024
19/09/2019 20:30,9.30504,-0.39216,9.313300106,0.23504,-0.12216,0.264890293,9.07,-0.27,9.074017853
19/09/2019 21:00,8.92632,-0.61056,8.947176776,0.23632,-0.14056,0.274962281,8.69,-0.47,8.70270073
19/09/2019 21:30,8.492,-0.70792,8.521456139,0.232,-0.13792,0.269899845,8.26,-0.57,8.279643712
19/09/2019 22:00,8.01984,-0.71128,8.051319945,0.22984,-0.14128,0.269789666,7.79,-0.57,7.810825821
19/09/2019 22:30,7.50184,-0.7032,7.534725849,0.22184,-0.1332,0.258757078,7.28,-0.57,7.302280466
19/09/2019 23:00,6.76848,-0.80056,6.81565975,0.21848,-0.13056,0.254518023,6.55,-0.67,6.584178005
19/09/2019 23:30,5.95784,-1.46056,6.134255699,0.21784,-0.12056,0.248975861,5.74,-1.34,5.894336265
20/09/2019 00:00,5.602,-1.22104,5.733527944,0.232,-0.12104,0.261676674,5.37,-1.1,5.481505268
20/09/2019 00:30,5.33704,-1.00864,5.431514578,0.26704,-0.13864,0.300884382,5.07,-0.87,5.14410342
20/09/2019 01:00,5.27992,-1.00304,5.374350607,0.31992,-0.17304,0.363719188,4.96,-0.83,5.028966097
20/09/2019 01:30,5.57688,-0.95248,5.657632781,0.35688,-0.19248,0.405477354,5.22,-0.76,5.275035545
20/09/2019 02:00,5.80952,-0.95984,5.888277801,0.37952,-0.19984,0.428918939,5.43,-0.76,5.48292805
20/09/2019 02:30,5.9808,-0.71816,6.023763145,0.4208,-0.20816,0.469471219,5.56,-0.51,5.583341294
20/09/2019 03:00,5.92432,-0.26496,5.930242092,0.44432,-0.22496,0.498023357,5.48,-0.04,5.480145983
20/09/2019 03:30,5.82288,-0.2676,5.829025755,0.52288,-0.2276,0.570267704,5.3,-0.04,5.300150941
20/09/2019 04:00,5.86952,-0.2144,5.873434463,0.56952,-0.2344,0.615870433,5.3,0.02,5.300037736
20/09/2019 04:30,5.65176,-0.4604,5.670481396,0.60176,-0.2404,0.648002514,5.05,-0.22,5.054789808
20/09/2019 05:00,5.10064,-1.57024,5.336870063,0.62064,-0.23024,0.661970141,4.48,-1.34,4.676109494
20/09/2019 05:30,5.26592,-1.56688,5.494090132,0.59592,-0.22688,0.637648164,4.67,-1.34,4.858446254
20/09/2019 06:00,5.44552,-1.5668,5.666440709,0.61552,-0.2268,0.655974931,4.83,-1.34,5.012434538
20/09/2019 06:30,6.07656,-1.45248,6.247741959,0.66656,-0.25248,0.712775129,5.41,-1.2,5.54148897
20/09/2019 07:00,6.89984,-1.30304,7.021802138,0.66984,-0.26304,0.719635788,6.23,-1.04,6.316209306
20/09/2019 07:30,8.0188,-0.47304,8.032740521,0.7488,-0.28304,0.800508015,7.27,-0.19,7.272482382
20/09/2019 08:00,8.10568,-0.81824,8.146874552,0.99568,-0.29824,1.039387204,7.11,-0.52,7.128990111
20/09/2019 08:30,7.77432,-0.83712,7.819259642,1.21432,-0.31712,1.255045082,6.56,-0.52,6.580577482
20/09/2019 09:00,7.19792,-0.75768,7.237688257,1.68792,-0.35768,1.725401086,5.51,-0.4,5.524499977
20/09/2019 09:30,6.50248,-0.73208,6.543560749,2.21248,-0.42208,2.252380802,4.29,-0.31,4.301185883
20/09/2019 10:00,5.62536,-0.57488,5.654658446,2.67536,-0.47488,2.717179078,2.95,-0.1,2.951694429
20/09/2019 10:30,4.98,-0.55256,5.010561102,3.07,-0.51256,3.112493816,1.91,-0.04,1.910418802
20/09/2019 11:00,4.5584,-0.44544,4.580112155,3.4184,-0.57544,3.466495313,1.14,0.13,1.147388339
20/09/2019 11:30,4.26232,-0.32192,4.274459529,3.63232,-0.60192,3.681855004,0.63,0.28,0.689420046
20/09/2019 12:00,4.2104,-0.07432,4.21105588,3.8104,-0.61432,3.859603247,0.4,0.54,0.672011905
20/09/2019 12:30,4.21752,0.37824,4.234446888,3.86752,-0.61176,3.915604838,0.35,0.99,1.050047618
20/09/2019 13:00,4.0844,0.46504,4.110788922,3.9144,-0.60496,3.960871616,0.17,1.07,1.083420509
20/09/2019 13:30,3.93888,0.5556,3.977872172,3.91888,-0.5944,3.963701782,0.02,1.15,1.1501739
20/09/2019 14:00,3.66504,0.56432,3.708230746,3.91504,-0.58568,3.958605722,-0.25,1.15,1.17686023
20/09/2019 14:30,3.97688,1.3964,4.214914886,3.83688,-0.5836,3.881009803,0.14,1.98,1.984943324
20/09/2019 15:00,4.3772,1.7636,4.719127546,3.7272,-0.5864,3.773047151,0.65,2.35,2.438237068
20/09/2019 15:30,4.60392,1.77808,4.935346781,3.51392,-0.57192,3.560158178,1.09,2.35,2.590482581
20/09/2019 16:00,4.90312,1.70816,5.192147563,3.23312,-0.54184,3.278209194,1.67,2.25,2.802034975
20/09/2019 16:30,5.55864,1.6444,5.796768928,2.85864,-0.4956,2.901282821,2.7,2.14,3.445228585
20/09/2019 17:00,6.56584,1.66992,6.774871786,2.49584,-0.47008,2.53972292,4.07,2.14,4.598314909
20/09/2019 17:30,7.39504,1.57568,7.561043848,2.04504,-0.45432,2.094897435,5.35,2.03,5.722184897
20/09/2019 18:00,8.15872,1.35088,8.269799805,1.56872,-0.38912,1.616260132,6.59,1.74,6.815841841
20/09/2019 18:30,8.74256,1.21,8.825896858,1.08256,-0.36,1.140848874,7.66,1.57,7.819239093
20/09/2019 19:00,9.14664,1.00024,9.201168586,0.83664,-0.33976,0.90299687,8.31,1.34,8.417345187
20/09/2019 19:30,9.19,1.02744,9.247255428,0.88,-0.31256,0.933859601,8.31,1.34,8.417345187
20/09/2019 20:00,9.2116,1.00456,9.266213647,0.9016,-0.33544,0.961978458,8.31,1.34,8.417345187
20/09/2019 20:30,9.15208,0.95888,9.202174698,0.94208,-0.33112,0.998576577,8.21,1.29,8.310728007
20/09/2019 21:00,8.182,-0.23064,8.185250076,0.972,-0.36064,1.036747418,7.21,0.13,7.211171888
20/09/2019 21:30,7.45392,-0.5632,7.475166728,0.98392,-0.3832,1.055907575,6.47,-0.18,6.47250338
20/09/2019 22:00,7.12584,-0.3196,7.133003566,0.97584,-0.3396,1.033243372,6.15,0.02,6.15003252
20/09/2019 22:30,6.62096,-0.52424,6.641681933,1.02096,-0.33424,1.074279153,5.6,-0.19,5.603222287
20/09/2019 23:00,6.14392,-0.56224,6.169592108,1.07392,-0.37224,1.136603178,5.07,-0.19,5.073558909
20/09/2019 23:30,5.43376,-0.70768,5.479649507,1.10376,-0.39768,1.173215888,4.33,-0.31,4.341082814
21/09/2019 00:00,5.32256,-0.17616,5.325474373,1.10256,-0.41616,1.178485341,4.22,0.24,4.226819135
21/09/2019 00:30,5.1224,-0.04456,5.122593811,1.0824,-0.39456,1.152070898,4.04,0.35,4.05513255
21/09/2019 01:00,5.12776,-0.03648,5.127889762,1.08776,-0.38648,1.154378018,4.04,0.35,4.05513255
21/09/2019 01:30,5.12808,-0.01544,5.128103244,1.08808,-0.36544,1.147808555,4.04,0.35,4.05513255
21/09/2019 02:00,5.3348,0.0548,5.33508145,1.0548,-0.3452,1.109849575,4.28,0.4,4.298650951
21/09/2019 02:30,5.4944,0.0648,5.494782107,1.0344,-0.3352,1.087355692,4.46,0.4,4.477901294
21/09/2019 03:00,5.25848,0.11776,5.259798411,1.00848,-0.34224,1.064969543,4.25,0.46,4.274821634
21/09/2019 03:30,5.10696,-0.01088,5.10697159,1.01696,-0.36088,1.079093145,4.09,0.35,4.104948234
21/09/2019 04:00,5.19088,0.03048,5.190969486,0.99088,-0.31952,1.04112257,4.2,0.35,4.214558103
21/09/2019 04:30,5.10064,-0.08192,5.101297805,0.99064,-0.33192,1.044767197,4.11,0.25,4.117596386
21/09/2019 05:00,5.00352,-0.00832,5.003526917,0.98352,-0.31832,1.033750073,4.02,0.31,4.031935019
21/09/2019 05:30,5.09616,0.0456,5.096364008,0.99616,-0.3144,1.044596623,4.1,0.36,4.115774532
21/09/2019 06:00,5.2144,0.12208,5.215828878,0.9644,-0.29792,1.009367964,4.25,0.42,4.270702518
21/09/2019 06:30,5.6516,0.18928,5.654768738,0.9616,-0.29072,1.004585824,4.69,0.48,4.714498913
21/09/2019 07:00,6.02928,0.1748,6.031813356,0.93928,-0.3052,0.987620351,5.09,0.48,5.112582518
21/09/2019 07:30,6.59328,0.2884,6.599584511,0.98328,-0.3216,1.034536668,5.61,0.61,5.643066542
21/09/2019 08:00,7.06016,-0.22952,7.063889768,1.16016,-0.34952,1.211666396,5.9,0.12,5.901220213
21/09/2019 08:30,7.16288,-0.3984,7.173950965,1.44288,-0.3584,1.486725682,5.72,-0.04,5.720139858
21/09/2019 09:00,6.8428,-0.26024,6.847746834,1.9228,-0.39024,1.962000789,4.92,0.13,4.92171718
21/09/2019 09:30,6.49136,-0.1112,6.492312384,2.36136,-0.4212,2.398630962,4.13,0.31,4.141618041
21/09/2019 10:00,5.82608,-0.01576,5.826101316,2.77608,-0.45576,2.813243207,3.05,0.44,3.081574273
21/09/2019 10:30,5.13816,0.15632,5.140537338,3.16816,-0.49368,3.206393258,1.97,0.65,2.074463786
21/09/2019 11:00,4.69176,0.27544,4.699838198,3.45176,-0.50456,3.488442044,1.24,0.78,1.464923206
21/09/2019 11:30,4.16616,0.3092,4.177618195,3.69616,-0.5408,3.735513805,0.47,0.85,0.971287805
21/09/2019 12:00,3.84792,0.46536,3.875957721,3.85792,-0.56464,3.899021038,-0.01,1.03,1.030048543
21/09/2019 12:30,3.61944,0.45224,3.647583711,3.95944,-0.57776,4.001371231,-0.34,1.03,1.084665847
21/09/2019 13:00,3.53272,0.49584,3.567347461,4.02272,-0.59416,4.066362294,-0.49,1.09,1.19507322
21/09/2019 13:30,3.50664,0.54632,3.548942044,3.99664,-0.60368,4.041974868,-0.49,1.15,1.250039999
21/09/2019 14:00,3.60104,0.67032,3.662897485,3.95104,-0.62968,4.000901646,-0.35,1.3,1.346291202
21/09/2019 14:30,3.6656,0.67256,3.726789545,3.8056,-0.62744,3.856977095,-0.14,1.3,1.30751673
21/09/2019 15:00,3.74776,0.5488,3.787728403,3.60776,-0.6112,3.659166252,0.14,1.16,1.168417734
21/09/2019 15:30,3.93544,0.54472,3.972959586,3.33544,-0.57528,3.384687145,0.6,1.12,1.270590414
21/09/2019 16:00,4.96216,0.12992,4.963860501,2.56216,-0.48008,2.606749062,2.4,0.61,2.476307735
21/09/2019 16:30,6.07904,0.0784,6.079545532,1.68904,-0.4116,1.738467912,4.39,0.49,4.417261595
21/09/2019 17:00,6.82152,0.20344,6.824552948,1.40152,-0.42656,1.464995476,5.42,0.63,5.456491547
21/09/2019 17:30,7.57296,0.1272,7.574028189,1.55296,-0.4428,1.614854979,6.02,0.57,6.046924838
21/09/2019 18:00,7.92568,0.14896,7.927079698,1.49568,-0.42104,1.553812519,6.43,0.57,6.455214946
21/09/2019 18:30,8.26816,0.0244,8.268196003,1.26816,-0.4056,1.331443257,7,0.43,7.013194707
21/09/2019 19:00,8.51208,-0.1132,8.512832676,0.96208,-0.3632,1.028354106,7.55,0.25,7.554137939
21/09/2019 19:30,8.6752,-0.11016,8.675899392,0.7452,-0.28016,0.796123524,7.93,0.17,7.931821985
21/09/2019 20:00,8.77536,-0.17896,8.777184618,0.62536,-0.23896,0.669460239,8.15,0.06,8.150220856
21/09/2019 20:30,8.43848,-0.31168,8.444234076,0.55848,-0.22168,0.60086765,7.88,-0.09,7.880513943
21/09/2019 21:00,8.01432,-0.37792,8.023225573,0.55432,-0.21792,0.59561715,7.46,-0.16,7.46171562
21/09/2019 21:30,7.66288,-0.418,7.674272206,0.57288,-0.258,0.628295706,7.09,-0.16,7.09180513
21/09/2019 22:00,7.04112,-0.30056,7.047531991,0.72112,-0.29056,0.777456859,6.32,-0.01,6.320007911
21/09/2019 22:30,6.44992,-0.31392,6.457554783,0.77992,-0.30392,0.837043949,5.67,-0.01,5.670008818
21/09/2019 23:00,5.89232,-0.30184,5.900045963,0.76232,-0.29184,0.816273464,5.13,-0.01,5.130009747
21/09/2019 23:30,5.42304,-0.51216,5.44717089,0.69304,-0.27216,0.744563971,4.73,-0.24,4.736084881
22/09/2019 00:00,5.13432,-0.504,5.158997758,0.65432,-0.264,0.70557116,4.48,-0.24,4.486423966
22/09/2019 00:30,4.998,-0.49296,5.022251842,0.618,-0.25296,0.667766996,4.38,-0.24,4.386570414
22/09/2019 01:00,4.96504,-0.4292,4.983556445,0.58504,-0.2492,0.635902855,4.38,-0.18,4.38369707
22/09/2019 01:30,5.11208,-0.42704,5.129885485,0.61208,-0.24704,0.660053549,4.5,-0.18,4.503598561
22/09/2019 02:00,5.42424,-0.42216,5.44064322,0.59424,-0.24216,0.641687341,4.83,-0.18,4.833352874
22/09/2019 02:30,5.41792,-0.37328,5.430763766,0.58792,-0.24328,0.63626652,4.83,-0.13,4.831749166
22/09/2019 03:00,5.28688,-0.30416,5.295622101,0.58688,-0.17416,0.612176314,4.7,-0.13,4.701797529
22/09/2019 03:30,5.19064,-0.37776,5.204367995,0.57064,-0.24776,0.622105318,4.62,-0.13,4.621828642
22/09/2019 04:00,5.25408,-0.43304,5.271895322,0.63408,-0.26304,0.686474681,4.62,-0.17,4.623126648
22/09/2019 04:30,5.1308,-0.45936,5.151322185,0.6608,-0.28936,0.721377744,4.47,-0.17,4.473231494
22/09/2019 05:00,4.92592,-0.45192,4.946606871,0.66592,-0.28192,0.723137838,4.26,-0.17,4.263390669
22/09/2019 05:30,5.03952,-0.46312,5.060755079,0.63952,-0.29312,0.703494964,4.4,-0.17,4.403282866
22/09/2019 06:00,5.24152,-0.34912,5.253133987,0.68152,-0.27912,0.73646282,4.56,-0.07,4.560537249
22/09/2019 06:30,5.56976,-0.26808,5.576207792,0.64976,-0.24808,0.695508263,4.92,-0.02,4.92004065
22/09/2019 07:00,5.818,-0.23504,5.822745727,0.508,-0.21504,0.551639558,5.31,-0.02,5.310037665
22/09/2019 07:30,5.95288,-0.79168,6.005292459,0.38288,-0.14168,0.408252761,5.57,-0.65,5.607798142
22/09/2019 08:00,6.59136,-0.3724,6.601871584,0.41136,-0.1824,0.449985344,6.18,-0.19,6.182920022
22/09/2019 08:30,6.99536,-0.06592,6.995670588,0.53536,-0.23592,0.585037243,6.46,0.17,6.462236455
22/09/2019 09:00,7.14144,-0.8088,7.187094177,0.68144,-0.2488,0.725439118,6.46,-0.56,6.484227016
22/09/2019 09:30,6.90952,-1.00288,6.981922008,0.90952,-0.29288,0.955513121,6,-0.71,6.041862296
22/09/2019 10:00,7.07752,-1.07696,7.158989607,1.07752,-0.29696,1.117691635,6,-0.78,6.050487584
22/09/2019 10:30,7.10904,-1.32328,7.231149264,1.06904,-0.30328,1.111226926,6.04,-1.02,6.125520386
22/09/2019 11:00,7.2188,-1.90712,7.466470393,1.3588,-0.31712,1.395314493,5.86,-1.59,6.071877799
22/09/2019 11:30,5.63632,-1.49344,5.830820369,1.90632,-0.41344,1.950637992,3.73,-1.08,3.883207437
22/09/2019 12:00,5.8696,-1.52536,6.06456324,1.7996,-0.39536,1.842517216,4.07,-1.13,4.223955492
22/09/2019 12:30,5.59456,-1.31704,5.747494755,2.38456,-0.46704,2.429866818,3.21,-0.85,3.32063247
22/09/2019 13:00,5.3096,-1.46512,5.508033113,1.8296,-0.40512,1.873915253,3.48,-1.06,3.637856512
22/09/2019 13:30,4.91704,-1.26712,5.077684064,2.71704,-0.49712,2.762143127,2.2,-0.77,2.330858211
22/09/2019 14:00,4.4932,-1.12704,4.632393053,2.9632,-0.49704,3.004596978,1.53,-0.63,1.654629868
22/09/2019 14:30,4.64232,-0.39064,4.658726714,2.91232,-0.45064,2.946978824,1.73,0.06,1.73104015
22/09/2019 15:00,4.14208,-0.30744,4.153473977,2.35208,-0.42744,2.390603539,1.79,0.12,1.794017837
22/09/2019 15:30,5.0608,-0.34984,5.072877356,2.0508,-0.38984,2.08752386,3.01,0.04,3.010265769
22/09/2019 16:00,5.01528,-0.32968,5.026104096,1.88528,-0.42968,1.933624985,3.13,0.1,3.131597037
22/09/2019 16:30,5.80096,-0.31552,5.809534387,1.62096,-0.36552,1.661660673,4.18,0.05,4.180299032
22/09/2019 17:00,6.11832,-0.2784,6.124650699,1.33832,-0.3284,1.378022853,4.78,0.05,4.780261499
22/09/2019 17:30,7.32016,-0.16648,7.322052855,1.21016,-0.29648,1.24594848,6.11,0.13,6.111382822
22/09/2019 18:00,8.2568,-0.2736,8.261331805,0.8768,-0.2636,0.915567147,7.38,-0.01,7.380006775
22/09/2019 18:30,8.49912,-0.49584,8.513571406,0.52912,-0.23584,0.579299991,7.97,-0.26,7.974239776
22/09/2019 19:00,8.50728,-0.79656,8.544490671,0.32728,-0.17656,0.371867761,8.18,-0.62,8.203462684
22/09/2019 19:30,8.49312,-0.91592,8.542364824,0.24312,-0.14592,0.283548904,8.25,-0.77,8.285855418
22/09/2019 20:00,8.46144,-1.05152,8.526526912,0.21144,-0.12152,0.243872885,8.25,-0.93,8.302252706
22/09/2019 20:30,8.08376,-1.05952,8.152898771,0.22376,-0.12952,0.258542004,7.86,-0.93,7.914827857
22/09/2019 21:00,7.82832,-0.72904,7.862193927,0.26832,-0.17904,0.322569286,7.56,-0.55,7.579980211
22/09/2019 21:30,7.542,-0.5408,7.561364205,0.272,-0.1708,0.321180074,7.27,-0.37,7.279409317
22/09/2019 22:00,7.02808,-0.8172,7.075431035,0.28808,-0.1972,0.349110192,6.74,-0.62,6.768456249
22/09/2019 22:30,6.45344,-1.1692,6.55849956,0.31344,-0.1992,0.37138292,6.14,-0.97,6.216148325
22/09/2019 23:00,5.96768,-1.15472,6.078370083,0.32768,-0.18472,0.37615909,5.64,-0.97,5.722805256
22/09/2019 23:30,5.35424,-0.93728,5.435658173,0.38424,-0.20728,0.436583756,4.97,-0.73,5.023325592
23/09/2019 00:00,5.00112,-0.86232,5.074918427,0.40112,-0.18232,0.440610754,4.6,-0.68,4.649989247
23/09/2019 00:30,4.5528,-1.28888,4.731722677,0.3528,-0.19888,0.404995178,4.2,-1.09,4.339135859
23/09/2019 01:00,4.45808,-1.23176,4.625117294,0.31808,-0.14176,0.34823955,4.14,-1.09,4.281086311
23/09/2019 01:30,4.79776,-1.1188,4.926480941,0.32776,-0.1388,0.355938278,4.47,-0.98,4.576166518
23/09/2019 02:00,5.07464,-1.11112,5.19485888,0.33464,-0.13112,0.359411163,4.74,-0.98,4.840247928
23/09/2019 02:30,5.07816,-1.15232,5.207259391,0.33816,-0.17232,0.37953441,4.74,-0.98,4.840247928
23/09/2019 03:00,4.93056,-1.20328,5.075264,0.42056,-0.22328,0.476156142,4.51,-0.98,4.615246472
23/09/2019 03:30,4.95552,-1.20656,5.100290727,0.44552,-0.22656,0.499817471,4.51,-0.98,4.615246472
23/09/2019 04:00,4.89344,-1.23248,5.046262179,0.38344,-0.20248,0.433617786,4.51,-1.03,4.626121486
23/09/2019 04:30,4.8132,-1.29008,4.983091475,0.3832,-0.21008,0.437007833,4.43,-1.08,4.5597478
23/09/2019 05:00,4.70168,-1.29416,4.876540262,0.43168,-0.21416,0.481883936,4.27,-1.08,4.404463645
23/09/2019 05:30,4.76832,-1.25344,4.930313119,0.40832,-0.17344,0.443628962,4.36,-1.08,4.491770252
23/09/2019 06:00,4.9436,-1.26992,5.104104012,0.3336,-0.12992,0.358005819,4.61,-1.14,4.748863022
23/09/2019 06:30,5.68704,-1.0292,5.779418362,0.33704,-0.1292,0.360955124,5.35,-0.9,5.425172808
23/09/2019 07:00,6.64864,-0.51168,6.668300404,0.32864,-0.14168,0.35787913,6.32,-0.37,6.330821432
23/09/2019 07:30,7.64248,0.04648,7.64262134,0.40248,-0.17352,0.438291388,7.24,0.22,7.24334177
23/09/2019 08:00,7.66016,-0.8512,7.707307744,0.55016,-0.2512,0.604795392,7.11,-0.6,7.135271544
23/09/2019 08:30,7.93808,-0.56272,7.958000244,0.60808,-0.25272,0.658504886,7.33,-0.31,7.336552324
23/09/2019 09:00,7.24048,-0.52688,7.259624864,0.84048,-0.30688,0.89475246,6.4,-0.22,6.403780134
23/09/2019 09:30,7.13072,-0.53352,7.150651111,1.28072,-0.36352,1.331311575,5.85,-0.17,5.852469564
23/09/2019 10:00,7.29464,-0.68304,7.326548735,1.66464,-0.40304,1.712736866,5.63,-0.28,5.6369584
23/09/2019 10:30,7.04168,-0.60088,7.067270619,1.74168,-0.40088,1.787219627,5.3,-0.2,5.303772242
23/09/2019 11:00,7.69808,0.0088,7.69808503,2.29808,-0.4312,2.338184152,5.4,0.44,5.417896271
23/09/2019 11:30,7.87312,-0.1584,7.874713271,2.47312,-0.4684,2.517085834,5.4,0.31,5.408890829
23/09/2019 12:00,7.39904,-0.84648,7.447302956,2.24904,-0.47648,2.298959354,5.15,-0.37,5.163274155
23/09/2019 12:30,7.38568,-1.03344,7.45763148,1.49568,-0.43344,1.55721832,5.89,-0.6,5.920481399
23/09/2019 13:00,7.46112,-1.1316,7.546444873,1.42112,-0.4316,1.485213996,6.04,-0.7,6.080427617
23/09/2019 13:30,8.05888,-1.11464,8.135598883,1.68888,-0.41464,1.739034785,6.37,-0.7,6.40834612
23/09/2019 14:00,6.98608,-0.996,7.05672231,1.84608,-0.456,1.901564452,5.14,-0.54,5.168287918
23/09/2019 14:30,6.56864,-1.04168,6.650723921,1.75864,-0.44168,1.8132556,4.81,-0.6,4.847277586
23/09/2019 15:00,6.64216,-1.03512,6.722333143,1.72216,-0.48512,1.789183188,4.92,-0.55,4.950646422
23/09/2019 15:30,6.96496,-0.98656,7.034484234,1.67496,-0.48656,1.744199425,5.29,-0.5,5.31357695
23/09/2019 16:00,6.98216,-1.02616,7.057163921,1.57216,-0.45616,1.637000003,5.41,-0.57,5.439944853
23/09/2019 16:30,7.63672,-0.98944,7.700550881,1.43672,-0.41944,1.496694448,6.2,-0.57,6.226146481
23/09/2019 17:00,8.39712,-0.95448,8.4511926,1.27712,-0.43448,1.34900273,7.12,-0.52,7.13896351
23/09/2019 17:30,8.9112,-1.01216,8.968497829,1.1212,-0.40216,1.191143193,7.79,-0.61,7.813846684
23/09/2019 18:00,9.46352,-0.93072,9.509177173,0.98352,-0.38072,1.054637051,8.48,-0.55,8.497817367
23/09/2019 18:30,9.7064,-0.73008,9.733818252,0.9064,-0.35008,0.971656815,8.8,-0.38,8.808200724
23/09/2019 19:00,9.99744,0.45544,10.00780856,0.81744,-0.29456,0.868892253,9.18,0.75,9.210586301
23/09/2019 19:30,9.62336,0.44392,9.633593445,0.77336,-0.30608,0.831727513,8.85,0.75,8.881722806
23/09/2019 20:00,9.31688,0.44152,9.327335785,0.82688,-0.30848,0.882547701,8.49,0.75,8.52306283
23/09/2019 20:30,9.00848,0.3976,9.017250006,0.79848,-0.3024,0.853824379,8.21,0.7,8.239787619
23/09/2019 21:00,8.33432,0.34296,8.341373473,0.77432,-0.30704,0.832973603,7.56,0.65,7.58789167
23/09/2019 21:30,7.89456,0.22456,7.897753148,0.70456,-0.29544,0.763995803,7.19,0.52,7.20877937
23/09/2019 22:00,7.02552,-0.82832,7.074181599,0.67552,-0.27832,0.730608851,6.35,-0.55,6.373774392
23/09/2019 22:30,6.4528,-1.23072,6.569117106,0.6628,-0.28072,0.719796887,5.79,-0.95,5.867418512
23/09/2019 23:00,5.89744,-1.23152,6.024652692,0.69744,-0.28152,0.752114396,5.2,-0.95,5.286066591
23/09/2019 23:30,5.61896,-0.6608,5.657682222,0.68896,-0.2708,0.740269222,4.93,-0.39,4.945401905
24/09/2019 00:00,5.22488,-0.67136,5.267835918,0.73488,-0.28136,0.786900288,4.49,-0.39,4.506905812
24/09/2019 00:30,4.96328,-0.592,4.998460999,0.73328,-0.282,0.785635767,4.23,-0.31,4.241344127
24/09/2019 01:00,5.00992,-0.59608,5.045256165,0.67992,-0.28608,0.737653694,4.33,-0.31,4.341082814
24/09/2019 01:30,4.74168,-1.60904,5.00724864,0.71168,-0.27904,0.764429031,4.03,-1.33,4.243795471
24/09/2019 02:00,4.99488,-1.87416,5.334913488,0.61488,-0.25416,0.665338049,4.38,-1.62,4.669989293
24/09/2019 02:30,5.06864,-1.92024,5.420187553,0.54864,-0.24024,0.598933308,4.52,-1.68,4.822115718
24/09/2019 03:00,4.7924,-1.91936,5.162464583,0.5324,-0.23936,0.583731933,4.26,-1.68,4.579301257
24/09/2019 03:30,4.74488,-1.92688,5.121206181,0.48488,-0.24688,0.544112441,4.26,-1.68,4.579301257
24/09/2019 04:00,4.70712,-2.03072,5.126480509,0.44712,-0.25072,0.512617609,4.26,-1.78,4.616925384
24/09/2019 04:30,4.84384,-2.0172,5.247083169,0.49384,-0.2372,0.547851974,4.35,-1.78,4.700095744
24/09/2019 05:00,4.64848,-1.92696,5.032051386,0.58848,-0.24696,0.638198991,4.06,-1.68,4.393859351
24/09/2019 05:30,4.68144,-1.89248,5.049491165,0.50144,-0.21248,0.54460061,4.18,-1.68,4.504975028
24/09/2019 06:00,5.668,-0.81776,5.726687997,0.378,-0.17776,0.417711165,5.29,-0.64,5.328573918
24/09/2019 06:30,6.14488,-1.36008,6.293597367,0.33488,-0.18008,0.380228117,5.81,-1.18,5.928617039
24/09/2019 07:00,7.23408,-0.53792,7.254052066,0.28408,-0.18792,0.340610295,6.95,-0.35,6.958807369
24/09/2019 07:30,8.09728,-0.54472,8.115581512,0.30728,-0.19472,0.363781359,7.79,-0.35,7.79785868
24/09/2019 08:00,9.39456,-0.02032,9.394581976,0.33456,-0.21032,0.395177044,9.06,0.19,9.061992055
24/09/2019 08:30,10.25824,0.28328,10.26215063,0.35824,-0.21672,0.418692555,9.9,0.5,9.912618221
24/09/2019 09:00,10.08848,0.3384,10.09415392,0.36848,-0.2116,0.424914192,9.72,0.55,9.735548264
24/09/2019 09:30,10.06344,0.3844,10.07077892,0.44344,-0.2256,0.497528284,9.62,0.61,9.639320515
24/09/2019 10:00,9.7292,0.3284,9.734740839,0.6292,-0.2816,0.689341135,9.1,0.61,9.120422139
24/09/2019 10:30,9.40136,0.51496,9.415452918,1.49136,-0.33504,1.528530815,7.91,0.85,7.955538951
24/09/2019 11:00,7.98576,0.73632,8.019634027,1.89576,-0.36368,1.93032876,6.09,1.1,6.188545871
24/09/2019 11:30,7.22232,0.86984,7.274512204,2.22232,-0.44016,2.265490456,5,1.31,5.168761941
24/09/2019 12:00,6.7588,0.82368,6.808805048,1.9988,-0.43632,2.045868173,4.76,1.26,4.923941511
24/09/2019 12:30,6.28848,0.86032,6.347056894,2.49848,-0.50968,2.549936472,3.79,1.37,4.030012407
24/09/2019 13:00,6.48136,0.46824,6.498251776,2.82136,-0.49176,2.863895974,3.66,0.96,3.783807606
24/09/2019 13:30,5.02488,0.73592,5.078483756,3.44488,-0.54408,3.487581004,1.58,1.28,2.033420763
24/09/2019 14:00,5.43568,0.69272,5.479642147,2.84568,-0.49728,2.888802877,2.59,1.19,2.85029823
24/09/2019 14:30,6.21416,0.48672,6.233191868,2.40416,-0.42328,2.441137289,3.81,0.91,3.917167344
24/09/2019 15:00,7.3996,0.24368,7.403611288,1.6696,-0.39632,1.715993503,5.73,0.64,5.765630928
24/09/2019 15:30,7.85072,0.728,7.884401595,1.44072,-0.382,1.49050264,6.41,1.11,6.505397759
24/09/2019 16:00,8.38904,1.0248,8.451402674,1.14904,-0.3652,1.205679875,7.24,1.39,7.372224902
24/09/2019 16:30,9.15864,1.13784,9.229050142,0.99864,-0.35216,1.058913837,8.16,1.49,8.294920132
24/09/2019 17:00,10.12728,1.3552,10.21755192,1.12728,-0.3348,1.175946954,9,1.69,9.157297636
24/09/2019 17:30,10.95264,1.358,11.03650701,1.07264,-0.332,1.122844856,9.88,1.69,10.02349739
24/09/2019 18:00,11.2604,1.32064,11.33757903,0.9504,-0.31936,1.002622047,10.31,1.64,10.43962164
24/09/2019 18:30,11.56456,1.18272,11.6248817,0.68456,-0.31728,0.75451242,10.88,1.5,10.982914
24/09/2019 19:00,11.32816,0.9148,11.36503709,0.57816,-0.2752,0.640315567,10.75,1.19,10.81566457
24/09/2019 19:30,11.17488,0.62128,11.19213705,0.63488,-0.27872,0.693366752,10.54,0.9,10.57835526
24/09/2019 20:00,10.92392,0.54344,10.93742909,0.64392,-0.28656,0.704804654,10.28,0.83,10.31345238
24/09/2019 20:30,10.40088,0.53392,10.41457514,0.67088,-0.29608,0.733309853,9.73,0.83,9.765336656
24/09/2019 21:00,9.64384,0.45576,9.654603416,0.63384,-0.29424,0.698806356,9.01,0.75,9.04116143
24/09/2019 21:30,9.27216,0.33144,9.278081889,0.64216,-0.30856,0.712445604,8.63,0.64,8.653698631
24/09/2019 22:00,8.1056,-0.88664,8.15394885,0.6856,-0.30664,0.751049565,7.42,-0.58,7.442633942
24/09/2019 22:30,7.87264,-0.65504,7.899844174,0.78264,-0.31504,0.843667927,7.09,-0.34,7.098147646
24/09/2019 23:00,7.30744,-0.42112,7.319564291,0.74744,-0.30112,0.805816237,6.56,-0.12,6.561097469
24/09/2019 23:30,6.75848,-0.3404,6.767046924,0.61848,-0.2804,0.679074127,6.14,-0.06,6.140293153
25/09/2019 00:00,6.46224,-0.2648,6.467663014,0.47224,-0.2048,0.514736493,5.99,-0.06,5.990300493
25/09/2019 00:30,6.4896,0.27384,6.495375009,0.3896,-0.19616,0.436195949,6.1,0.47,6.118079764
25/09/2019 01:00,6.36096,0.27016,6.366694476,0.38096,-0.19984,0.430193616,5.98,0.47,5.998441464
25/09/2019 01:30,6.51904,0.27576,6.524869815,0.37904,-0.19424,0.425911375,6.14,0.47,6.157962325
25/09/2019 02:00,6.96016,0.28,6.965789778,0.36016,-0.19,0.407204157,6.6,0.47,6.616713686
25/09/2019 02:30,7.00496,0.27752,7.010455189,0.40496,-0.19248,0.448376128,6.6,0.47,6.616713686
25/09/2019 03:00,6.76616,0.26824,6.771475012,0.45616,-0.20176,0.498787573,6.31,0.47,6.327479751
25/09/2019 03:30,6.58032,0.26144,6.585511535,0.48032,-0.20856,0.523645468,6.1,0.47,6.118079764
25/09/2019 04:00,6.48584,0.25648,6.49090922,0.49584,-0.21352,0.53985933,5.99,0.47,6.008410772
25/09/2019 04:30,6.35256,0.2444,6.357259623,0.53256,-0.2256,0.578373161,5.82,0.47,5.838946823
25/09/2019 05:00,6.34968,0.24464,6.354390988,0.52968,-0.22536,0.57562838,5.82,0.47,5.838946823
25/09/2019 05:30,6.41112,0.33616,6.41992704,0.59112,-0.23384,0.635691749,5.82,0.57,5.847845757
25/09/2019 06:00,6.69016,0.49576,6.70850347,0.61016,-0.23424,0.653577542,6.08,0.73,6.123667202
25/09/2019 06:30,7.5336,0.4816,7.548977912,0.6136,-0.2484,0.661972447,6.92,0.73,6.958397804
25/09/2019 07:00,8.31472,0.6104,8.337095228,0.60472,-0.2496,0.654206725,7.71,0.86,7.757815414
25/09/2019 07:30,9.37744,0.3316,9.383301099,0.56744,-0.2484,0.619427731,8.81,0.58,8.829071299
25/09/2019 08:00,9.94072,0.14864,9.941831218,0.54072,-0.25136,0.596288494,9.4,0.4,9.408506789
25/09/2019 08:30,9.72656,0.06064,9.726749027,0.60656,-0.25936,0.659683745,9.12,0.32,9.125612308
25/09/2019 09:00,9.72216,1.25848,9.803273279,0.60216,-0.27152,0.66054506,9.12,1.53,9.247448297
25/09/2019 09:30,9.52936,1.32064,9.620436166,0.72936,-0.26936,0.777509369,8.8,1.59,8.942488468
25/09/2019 10:00,9.24512,1.322,9.33916098,0.80512,-0.268,0.848553012,8.44,1.59,8.588463192
25/09/2019 10:30,8.62672,0.37256,8.63476108,0.93672,-0.27744,0.97694284,7.69,0.65,7.717421849
25/09/2019 11:00,8.3056,-0.3728,8.313962425,0.9756,-0.2628,1.010375772,7.33,-0.11,7.330825329
25/09/2019 11:30,8.2392,-0.38608,8.248240686,1.1292,-0.27608,1.162459809,7.11,-0.11,7.110850863
25/09/2019 12:00,7.83656,-0.354,7.844551525,1.18656,-0.294,1.222440442,6.65,-0.06,6.650270671
25/09/2019 12:30,7.5964,0.18776,7.598720075,1.4064,-0.33224,1.445110507,6.19,0.52,6.211803281
25/09/2019 13:00,6.67784,0.67912,6.712283594,1.47784,-0.38088,1.526132576,5.2,1.06,5.306938854
25/09/2019 13:30,7.45184,0.2612,7.456416353,1.20184,-0.3388,1.248681235,6.25,0.6,6.278733949
25/09/2019 14:00,7.40896,0.3524,7.417336048,1.15896,-0.3176,1.201689661,6.25,0.67,6.285809415
25/09/2019 14:30,7.48608,0.05944,7.486315975,1.37608,-0.33056,1.415226512,6.11,0.39,6.122434156
25/09/2019 15:00,6.09072,0.34064,6.10023817,2.10072,-0.44936,2.148243219,3.99,0.79,4.067456208
25/09/2019 15:30,6.54424,0.10104,6.545019959,2.00424,-0.40896,2.045538134,4.54,0.51,4.56855557
25/09/2019 16:00,7.75712,0.0048,7.757121485,1.30712,-0.3652,1.357178593,6.45,0.37,6.460603687
25/09/2019 16:30,8.1152,0.07192,8.115518685,0.9452,-0.29808,0.991087648,7.17,0.37,7.179540375
25/09/2019 17:00,9.43256,0.12456,9.433382392,0.56256,-0.24544,0.613770761,8.87,0.37,8.87771367
25/09/2019 17:30,10.15888,0.23584,10.16161716,0.34888,-0.20416,0.404225877,9.81,0.44,9.819862524
25/09/2019 18:00,10.41624,0.11872,10.41691654,0.34624,-0.25128,0.427812781,10.07,0.37,10.07679513
25/09/2019 18:30,10.73536,-0.01944,10.7353776,0.32536,-0.25944,0.416134886,10.41,0.24,10.4127662
25/09/2019 19:00,10.93408,-0.03224,10.93412753,0.38408,-0.27224,0.470778147,10.55,0.24,10.5527295
25/09/2019 19:30,10.87936,-0.1664,10.88063247,0.41936,-0.2864,0.507826515,10.46,0.12,10.46068831
25/09/2019 20:00,10.364,-0.25128,10.36704575,0.464,-0.30128,0.553231993,9.9,0.05,9.900126262
25/09/2019 20:30,10.12408,-0.2272,10.12662904,0.48408,-0.2772,0.557829084,9.64,0.05,9.640129667
25/09/2019 21:00,9.52656,-0.35784,9.533278287,0.54656,-0.30784,0.627290442,8.98,-0.05,8.980139197
25/09/2019 21:30,9.10264,-0.2404,9.105813919,0.65264,-0.3404,0.736078209,8.45,0.1,8.450591695
25/09/2019 22:00,8.37856,-0.2372,8.381916935,0.72856,-0.3372,0.802809762,7.65,0.1,7.650653567
25/09/2019 22:30,7.97848,-0.06112,7.978714105,0.73848,-0.33112,0.80931648,7.24,0.27,7.245032781
25/09/2019 23:00,7.19856,-0.15824,7.20029902,0.77856,-0.32824,0.844924358,6.42,0.17,6.422250384
25/09/2019 23:30,6.65528,0.02704,6.655334931,0.77528,-0.33296,0.843754372,5.88,0.36,5.8910101
26/09/2019 00:00,6.31672,0.2112,6.320249758,0.74672,-0.3188,0.811926227,5.57,0.53,5.595158622
26/09/2019 00:30,6.12928,0.31512,6.137375166,0.67928,-0.30488,0.744562377,5.45,0.62,5.485152687
26/09/2019 01:00,5.79152,-0.30976,5.799797856,0.62152,-0.28976,0.685746285,5.17,-0.02,5.170038685
26/09/2019 01:30,6.07784,-0.33128,6.086861712,0.62784,-0.31128,0.700769794,5.45,-0.02,5.450036697
26/09/2019 02:00,6.48856,-0.33904,6.497411715,0.60856,-0.31904,0.687118472,5.88,-0.02,5.880034014
26/09/2019 02:30,6.45608,-0.27,6.461723374,0.66608,-0.33,0.743345523,5.79,0.06,5.790310872
26/09/2019 03:00,6.3224,-0.29304,6.329187484,0.7624,-0.35304,0.840173197,5.56,0.06,5.560323732
26/09/2019 03:30,6.29944,-0.14712,6.30115772,0.91944,-0.37712,0.993775331,5.38,0.23,5.384914113
26/09/2019 04:00,6.31088,-0.1792,6.313423716,0.93088,-0.3492,0.994222417,5.38,0.17,5.382685204
26/09/2019 04:30,5.97952,-0.29232,5.98666104,0.80952,-0.30232,0.864129627,5.17,0.01,5.170009671
26/09/2019 05:00,5.95792,-0.27632,5.964324226,0.70792,-0.28632,0.763629405,5.25,0.01,5.250009524
26/09/2019 05:30,6.078,-0.51112,6.099453062,0.748,-0.29112,0.802654879,5.33,-0.22,5.334538406
26/09/2019 06:00,6.32936,-0.41944,6.343242698,0.72936,-0.29944,0.788435364,5.6,-0.12,5.601285567
26/09/2019 06:30,6.9328,-0.39312,6.943936864,0.5728,-0.27312,0.634582047,6.36,-0.12,6.361131975
26/09/2019 07:00,7.85944,-0.32712,7.866244632,0.47944,-0.26712,0.548831311,7.38,-0.06,7.380243898
26/09/2019 07:30,9.16376,0.35744,9.170728471,0.60376,-0.29256,0.67090796,8.56,0.65,8.584643266
26/09/2019 08:00,9.91424,0.89256,9.954336649,0.77424,-0.33744,0.844578789,9.14,1.23,9.22239123
26/09/2019 08:30,9.82848,0.86944,9.866860951,0.97848,-0.36056,1.042797499,8.85,1.23,8.935065752
26/09/2019 09:00,8.7416,1.0344,8.80258791,1.2616,-0.3956,1.322170155,7.48,1.43,7.615464529
26/09/2019 09:30,9.01328,1.04144,9.073247138,1.68328,-0.38856,1.727544625,7.33,1.43,7.468185857
26/09/2019 10:00,7.5376,1.16832,7.627606793,1.5176,-0.42168,1.575094849,6.02,1.59,6.226435577
26/09/2019 10:30,6.43224,0.76392,6.47744434,2.00224,-0.45608,2.053527206,4.43,1.22,4.594921109
26/09/2019 11:00,6.40664,0.68912,6.443595461,2.46664,-0.53088,2.523122364,3.94,1.22,4.124560583
26/09/2019 11:30,5.90088,0.96912,5.9799313,2.69088,-0.59088,2.754990807,3.21,1.56,3.568991454
26/09/2019 12:00,5.54304,0.95104,5.624034986,2.81304,-0.60896,2.878198451,2.73,1.56,3.144280522
26/09/2019 12:30,6.98096,0.56784,7.004016333,2.62096,-0.57216,2.682684921,4.36,1.14,4.506572977
26/09/2019 13:00,6.54704,0.38552,6.558380778,2.82704,-0.57448,2.884819307,3.72,0.96,3.841874542
26/09/2019 13:30,6.6004,0.29,6.606767754,2.8804,-0.58,2.938214451,3.72,0.87,3.820379562
26/09/2019 14:00,6.31448,0.4516,6.330608204,2.59448,-0.5884,2.66036483,3.72,1.04,3.862641583
26/09/2019 14:30,6.2132,0.42728,6.227874633,2.6632,-0.53272,2.715957444,3.55,0.96,3.677512746
26/09/2019 15:00,5.3628,0.78152,5.419446222,2.9228,-0.60848,2.985466086,2.44,1.39,2.808148856
26/09/2019 15:30,5.28496,1.01544,5.381628062,2.84496,-0.64456,2.917062734,2.44,1.66,2.951135375
26/09/2019 16:00,5.49864,0.26424,5.504985434,2.70864,-0.60576,2.775549644,2.79,0.87,2.922498931
26/09/2019 16:30,6.59464,-0.13744,6.59607205,2.17464,-0.55744,2.24494955,4.42,0.42,4.439909909
26/09/2019 17:00,7.75256,-0.09824,7.753182421,1.52256,-0.45824,1.590022909,6.23,0.36,6.240392616
26/09/2019 17:30,8.55608,-0.09456,8.556602513,1.25608,-0.45456,1.335800045,7.3,0.36,7.308871322
26/09/2019 18:00,8.89056,-0.02296,8.890589647,1.19056,-0.44296,1.270293933,7.7,0.42,7.711446038
26/09/2019 18:30,9.19992,-0.11384,9.200624302,0.98992,-0.41384,1.072942287,8.21,0.3,8.215479292
26/09/2019 19:00,9.28168,-0.10256,9.282246613,0.95168,-0.36256,1.018402954,8.33,0.26,8.334056635
26/09/2019 19:30,9.262,-0.25752,9.265579342,0.852,-0.36752,0.927887359,8.41,0.11,8.410719351
26/09/2019 20:00,9.03424,-0.25208,9.037756176,0.82424,-0.36208,0.900263019,8.21,0.11,8.210736873
26/09/2019 20:30,8.77776,-0.46432,8.790032064,0.86776,-0.36432,0.941135739,7.91,-0.1,7.910632086
26/09/2019 21:00,8.34472,-0.5528,8.363010207,0.85472,-0.3628,0.928531162,7.49,-0.19,7.492409492
26/09/2019 21:30,7.97256,-0.17424,7.974463777,0.91256,-0.37424,0.986317054,7.06,0.2,7.062832293
26/09/2019 22:00,7.42016,-0.54136,7.439882061,0.97016,-0.36136,1.035273623,6.45,-0.18,6.452511139
26/09/2019 22:30,7.0588,-0.132,7.060034096,0.9288,-0.322,0.983032777,6.13,0.19,6.132943828
26/09/2019 23:00,6.35496,-0.224,6.358906557,0.90496,-0.334,0.964628738,5.45,0.11,5.451109979
26/09/2019 23:30,5.70016,-0.31232,5.70870982,0.79016,-0.31232,0.849644989,4.91,0,4.91
27/09/2019 00:00,5.1036,-0.21608,5.10817223,0.8336,-0.30608,0.88801685,4.27,0.09,4.270948372
27/09/2019 00:30,4.94824,-0.2804,4.956178292,0.78824,-0.2904,0.840032415,4.16,0.01,4.160012019
27/09/2019 01:00,5.12352,-0.35512,5.135812244,0.77352,-0.29512,0.827906399,4.35,-0.06,4.350413773
27/09/2019 01:30,5.30968,-0.27072,5.316577002,0.73968,-0.28072,0.79115752,4.57,0.01,4.570010941
27/09/2019 02:00,5.61144,-0.19096,5.61468829,0.72144,-0.28096,0.774218442,4.89,0.09,4.890828151
27/09/2019 02:30,5.6288,-0.26736,5.635146033,0.7788,-0.28736,0.830123611,4.85,0.02,4.850041237
27/09/2019 03:00,5.41616,-0.26512,5.422644904,0.82616,-0.28512,0.873975835,4.59,0.02,4.590043573
27/09/2019 03:30,5.18248,-0.3268,5.192773555,0.85248,-0.3068,0.906006838,4.33,-0.02,4.330046189
27/09/2019 04:00,5.1468,-0.30008,5.155540539,0.8168,-0.28008,0.863485406,4.33,-0.02,4.330046189
27/09/2019 04:30,5.16336,-0.35848,5.175789254,0.76336,-0.27848,0.812569751,4.4,-0.08,4.400727213
27/09/2019 05:00,5.30344,-0.33072,5.313741766,0.79344,-0.30072,0.848516088,4.51,-0.03,4.510099777
27/09/2019 05:30,5.4696,-0.18768,5.472819012,0.9596,-0.32768,1.0140051,4.51,0.14,4.512172426
27/09/2019 06:00,5.7712,-0.0836,5.771805471,0.9212,-0.3136,0.97311582,4.85,0.23,4.855450546
27/09/2019 06:30,6.29128,-0.23304,6.295594625,0.89128,-0.32304,0.948016287,5.4,0.09,5.400749948
27/09/2019 07:00,7.18256,-0.02184,7.182593204,0.88256,-0.32184,0.93941106,6.3,0.3,6.307138812
27/09/2019 07:30,8.04288,-0.06304,8.04312705,0.87288,-0.36304,0.94536635,7.17,0.3,7.176273406
27/09/2019 08:00,8.7652,0.38136,8.773492263,1.0352,-0.39864,1.109302885,7.73,0.78,7.769253503
27/09/2019 08:30,8.94344,0.39464,8.952142747,0.97344,-0.38536,1.046942101,7.97,0.78,8.008077172
27/09/2019 09:00,9.03872,0.34816,9.045422855,1.15872,-0.43184,1.236575038,7.88,0.78,7.918509961
27/09/2019 09:30,8.70576,0.29472,8.710747216,1.31576,-0.43528,1.385890709,7.39,0.73,7.42596795
27/09/2019 10:00,8.27864,0.27448,8.28318897,1.52864,-0.45552,1.595066995,6.75,0.73,6.789359322
27/09/2019 10:30,7.80592,0.30048,7.811701177,1.57592,-0.48952,1.650198072,6.23,0.79,6.279888534
27/09/2019 11:00,7.37848,0.43488,7.391284579,2.16848,-0.51512,2.228823484,5.21,0.95,5.295904078
27/09/2019 11:30,7.33968,0.52368,7.358338348,2.49968,-0.58632,2.567522394,4.84,1.11,4.965652022
27/09/2019 12:00,8.55968,0.28896,8.564556006,2.02968,-0.55104,2.103151441,6.53,0.84,6.58380589
27/09/2019 12:30,8.66144,0.33896,8.668069956,1.93144,-0.50104,1.99537003,6.73,0.84,6.782219401
27/09/2019 13:00,7.07416,0.52416,7.093552242,1.80416,-0.47584,1.865855571,5.27,1,5.364037658
27/09/2019 13:30,5.51456,0.52192,5.539203235,2.02456,-0.47808,2.080241255,3.49,1,3.630440745
27/09/2019 14:00,5.9804,1.12072,6.084504703,2.2004,-0.47928,2.251992335,3.78,1.6,4.104680256
27/09/2019 14:30,6.01864,1.44592,6.18988789,2.73864,-0.63408,2.811086355,3.28,2.08,3.88391555
27/09/2019 15:00,6.3556,1.22728,6.473010703,2.9356,-0.55272,2.987180403,3.42,1.78,3.855489593
27/09/2019 15:30,6.18024,0.91568,6.247706485,2.50024,-0.53432,2.556696681,3.68,1.45,3.955363447
27/09/2019 16:00,5.65128,0.18192,5.654207329,3.08128,-0.60808,3.140708157,2.57,0.79,2.688679974
27/09/2019 16:30,6.2652,0.2036,6.268507318,2.7152,-0.5464,2.769632467,3.55,0.75,3.628360511
27/09/2019 17:00,6.64768,0.43768,6.662072738,1.96768,-0.52232,2.035824836,4.68,0.96,4.777447017
27/09/2019 17:30,7.57968,0.24912,7.583772786,1.78968,-0.45088,1.845602145,5.79,0.7,5.832160835
27/09/2019 18:00,8.13912,0.02112,8.139147402,1.20912,-0.39888,1.273214997,6.93,0.42,6.942715607
27/09/2019 18:30,8.7064,-0.0696,8.706678191,0.8064,-0.3396,0.874990926,7.9,0.27,7.904612577
27/09/2019 19:00,8.81688,-0.2436,8.820244548,0.55688,-0.2936,0.629536571,8.26,0.05,8.26015133
27/09/2019 19:30,9.24016,-0.20096,9.242345035,0.49016,-0.25096,0.550670271,8.75,0.05,8.750142856
27/09/2019 20:00,9.26448,-0.20592,9.266768192,0.57448,-0.25592,0.62890565,8.69,0.05,8.690143842
27/09/2019 20:30,9.02768,-0.26776,9.031649993,0.57768,-0.25776,0.632577584,8.45,-0.01,8.450005917
27/09/2019 21:00,8.65232,-0.1884,8.654370915,0.60232,-0.2784,0.663547996,8.05,0.09,8.05050309
27/09/2019 21:30,7.94312,-0.64544,7.969300354,0.58312,-0.26544,0.64069285,7.36,-0.38,7.369803254
27/09/2019 22:00,7.8144,-0.0356,7.814481091,0.5744,-0.2556,0.62870241,7.24,0.22,7.24334177
27/09/2019 22:30,7.34448,-0.018,7.344502057,0.56448,-0.238,0.612602375,6.78,0.22,6.783568382
27/09/2019 23:00,6.79256,-0.168,6.79463725,0.59256,-0.248,0.642363879,6.2,0.08,6.200516108
27/09/2019 23:30,6.298,-0.16352,6.300122442,0.608,-0.24352,0.654954953,5.69,0.08,5.690562362
28/09/2019 00:00,5.84752,-0.30776,5.855613236,0.62752,-0.26776,0.682258579,5.22,-0.04,5.220153254
28/09/2019 00:30,5.5332,-0.32904,5.542974794,0.7232,-0.28904,0.778821136,4.81,-0.04,4.810166317
28/09/2019 01:00,5.44832,-0.34048,5.458948383,0.80832,-0.30048,0.862362715,4.64,-0.04,4.640172411
28/09/2019 01:30,5.61912,-0.2476,5.624572458,0.81912,-0.3076,0.874971619,4.8,0.06,4.800374985
28/09/2019 02:00,6.0788,-0.07296,6.079237831,0.8688,-0.32296,0.926885431,5.21,0.25,5.215994632
28/09/2019 02:30,6.09816,-0.04208,6.098305184,0.92816,-0.34208,0.989191444,5.17,0.3,5.178696747
28/09/2019 03:00,5.77456,-0.06808,5.774961305,0.99456,-0.36808,1.060486907,4.78,0.3,4.789404973
28/09/2019 03:30,5.6336,-0.146,5.635491546,1.0436,-0.406,1.119793267,4.59,0.26,4.597357937
28/09/2019 04:00,5.58736,-0.18568,5.590444422,1.05736,-0.38568,1.12550399,4.53,0.2,4.534412862
28/09/2019 04:30,5.45688,-0.18,5.459847922,1.02688,-0.38,1.094934945,4.43,0.2,4.434512375
28/09/2019 05:00,5.31408,-0.1852,5.317306206,1.03408,-0.3852,1.10349467,4.28,0.2,4.284670349
28/09/2019 05:30,5.32056,-0.1904,5.323965709,1.04056,-0.3904,1.111385295,4.28,0.2,4.284670349
28/09/2019 06:00,5.51192,-0.04336,5.512090545,1.03192,-0.38336,1.100828677,4.48,0.34,4.492883261
28/09/2019 06:30,5.79792,-0.04744,5.79811408,1.02792,-0.38744,1.098512303,4.77,0.34,4.782102048
28/09/2019 07:00,5.94128,-0.64216,5.975882989,1.04128,-0.37216,1.105788001,4.9,-0.27,4.907433138
28/09/2019 07:30,6.69544,-0.53864,6.717071523,1.02544,-0.38864,1.096616726,5.67,-0.15,5.67198378
28/09/2019 08:00,7.07784,-0.58688,7.102129765,1.02784,-0.38688,1.098240047,6.05,-0.2,6.053304882
28/09/2019 08:30,7.82216,0.2792,7.827141222,1.09216,-0.4008,1.163380465,6.73,0.68,6.764266405
28/09/2019 09:00,7.98136,0.80832,8.022187275,1.25136,-0.42168,1.320498342,6.73,1.23,6.841476449
28/09/2019 09:30,7.5408,-0.40152,7.551482169,1.3508,-0.43152,1.418051533,6.19,0.03,6.190072697
28/09/2019 10:00,7.22368,-0.50784,7.241509111,1.56368,-0.41784,1.618544225,5.66,-0.09,5.660715502
28/09/2019 10:30,7.04888,-0.51712,7.067823028,1.62888,-0.42712,1.683948203,5.42,-0.09,5.420747181
28/09/2019 11:00,6.63232,-0.46936,6.648907233,1.82232,-0.44936,1.87690559,4.81,-0.02,4.81004158
28/09/2019 11:30,6.04192,-0.3456,6.05179615,2.43192,-0.5056,2.483921546,3.61,0.16,3.613543967
28/09/2019 12:00,5.39784,-0.11576,5.39908113,2.70784,-0.56576,2.766311957,2.69,0.45,2.727379695
28/09/2019 12:30,5.9592,-0.31824,5.967691458,2.1592,-0.51824,2.220521862,3.8,0.2,3.805259518
28/09/2019 13:00,6.08792,-0.53392,6.111287957,2.42792,-0.49392,2.477650599,3.66,-0.04,3.660218573
28/09/2019 13:30,5.27672,-0.50872,5.301185716,2.27672,-0.46872,2.324468197,3,-0.04,3.000266655
28/09/2019 14:00,5.92408,-0.50664,5.945704999,2.31408,-0.46664,2.360660741,3.61,-0.04,3.6102216
28/09/2019 14:30,6.57984,-0.06112,6.580123865,1.75984,-0.40112,1.804974814,4.82,0.34,4.831976821
28/09/2019 15:00,7.056,0.07216,7.056368972,1.276,-0.34784,1.322561403,5.78,0.42,5.795239426
28/09/2019 15:30,7.242,0.05624,7.242218371,0.922,-0.30376,0.970749266,6.32,0.36,6.330244861
28/09/2019 16:00,7.61712,0.05296,7.617304107,0.74712,-0.30704,0.80775111,6.87,0.36,6.879425848
28/09/2019 16:30,8.20432,0.19528,8.206643707,0.63432,-0.27472,0.691254614,7.57,0.47,7.584576455
28/09/2019 17:00,8.81568,0.19936,8.8179339,0.60568,-0.27064,0.663396014,8.21,0.47,8.223442102
28/09/2019 17:30,9.37224,-0.05664,9.372411147,0.62224,-0.27664,0.680964248,8.75,0.22,8.752765277
28/09/2019 18:00,9.62616,-0.05904,9.626341053,0.60616,-0.27904,0.66730298,9.02,0.22,9.022682528
28/09/2019 18:30,9.70904,-0.08728,9.709432296,0.60904,-0.30728,0.682166197,9.1,0.22,9.102658952
28/09/2019 19:00,9.7312,-0.22896,9.733893164,0.6312,-0.31896,0.707212077,9.1,0.09,9.100445044
28/09/2019 19:30,9.626,-0.256,9.629403512,0.836,-0.346,0.904771794,8.79,0.09,8.790460739
28/09/2019 20:00,9.19272,-0.27896,9.196951651,0.98272,-0.36896,1.049699995,8.21,0.09,8.210493286
28/09/2019 20:30,8.83224,-0.30024,8.837341652,1.02224,-0.39024,1.094194624,7.81,0.09,7.810518549
28/09/2019 21:00,8.39128,-0.38472,8.400094614,0.97128,-0.36472,1.037499647,7.42,-0.02,7.420026954
28/09/2019 21:30,8.08712,-0.44744,8.099488407,1.07712,-0.42744,1.158832364,7.01,-0.02,7.010028531
28/09/2019 22:00,7.69936,-0.46672,7.713492851,1.21936,-0.44672,1.29861371,6.48,-0.02,6.480030864
28/09/2019 22:30,7.2764,-0.39968,7.287368597,1.2364,-0.43968,1.312251295,6.04,0.04,6.040132449
28/09/2019 23:00,6.98064,0.04488,6.98078427,1.23064,-0.42512,1.301999164,5.75,0.47,5.769176718
28/09/2019 23:30,6.79432,0.83952,6.845989928,1.26432,-0.45048,1.342176327,5.53,1.29,5.678468103
29/09/2019 00:00,6.01976,0.1564,6.021791379,1.29976,-0.4536,1.37663685,4.72,0.61,4.759254143
29/09/2019 00:30,5.25824,-0.72328,5.307751111,1.29824,-0.44328,1.371832445,3.96,-0.28,3.969886648
29/09/2019 01:00,5.1704,-0.75736,5.225574641,1.3004,-0.42736,1.368823118,3.87,-0.33,3.884044284
29/09/2019 01:30,5.406,-0.7768,5.461524901,1.246,-0.3968,1.307656775,4.16,-0.38,4.177319715
29/09/2019 02:00,5.69256,-0.7452,5.741129017,1.18256,-0.3652,1.237666835,4.51,-0.38,4.525980557
29/09/2019 02:30,5.73832,-0.784,5.791629514,1.09832,-0.354,1.153959628,4.64,-0.43,4.659881973
29/09/2019 03:00,5.52704,-0.774,5.580971883,1.03704,-0.344,1.092606041,4.49,-0.43,4.510543205
29/09/2019 03:30,5.70488,-0.15624,5.707019078,0.95488,-0.34624,1.015715488,4.75,0.19,4.753798481
