Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
29/09/2019 04:00,5.70048,0.02936,5.700555608,0.95048,-0.33064,1.006347375,4.75,0.36,4.763622571
29/09/2019 04:30,5.6792,0.10816,5.680229857,0.9292,-0.34184,0.990084454,4.75,0.45,4.771268175
29/09/2019 05:00,5.53792,0.11048,5.539021913,0.91792,-0.33952,0.978698604,4.62,0.45,4.64186385
29/09/2019 05:30,5.61552,0.14232,5.617323193,0.99552,-0.34768,1.054486345,4.62,0.49,4.645912182
29/09/2019 06:00,5.66976,0.13928,5.671470477,0.97976,-0.35072,1.040641233,4.69,0.49,4.715527542
29/09/2019 06:30,6.06008,0.33576,6.069374299,1.03008,-0.35424,1.089289119,5.03,0.69,5.077105475
29/09/2019 07:00,6.51536,0.44896,6.530810134,0.97536,-0.33104,1.030007093,5.54,0.78,5.594640292
29/09/2019 07:30,7.20248,0.53096,7.222024416,0.93248,-0.33904,0.99220314,6.27,0.87,6.33007109
29/09/2019 08:00,7.61016,0.46144,7.62413681,0.91016,-0.33856,0.97108913,6.7,0.8,6.747592163
29/09/2019 08:30,7.95488,0.09896,7.955495515,0.86488,-0.33104,0.926069596,7.09,0.43,7.103027524
29/09/2019 09:00,7.92072,-0.51688,7.937567024,0.99072,-0.33688,1.046429287,6.93,-0.18,6.932337268
29/09/2019 09:30,7.9236,-0.57976,7.944781848,0.9236,-0.31976,0.977386013,7,-0.26,7.004826907
29/09/2019 10:00,8.24424,-0.21272,8.246983871,0.94424,-0.31272,0.994677323,7.3,0.1,7.300684899
29/09/2019 10:30,8.27288,0.27552,8.277466688,1.17288,-0.36448,1.228207297,7.1,0.64,7.128786713
29/09/2019 11:00,8.36656,0.27152,8.37096466,1.39656,-0.45848,1.469892426,6.97,0.73,7.008123857
29/09/2019 11:30,8.72016,0.32328,8.726150376,1.87016,-0.49672,1.935001081,6.85,0.82,6.89890571
29/09/2019 12:00,8.50592,-0.24936,8.50957434,2.09592,-0.51936,2.159309023,6.41,0.27,6.415683907
29/09/2019 12:30,8.37144,-0.35496,8.378962005,2.19144,-0.54496,2.258183047,6.18,0.19,6.182920022
29/09/2019 13:00,8.37648,-0.34608,8.383626218,2.40648,-0.58608,2.476819686,5.97,0.24,5.974822173
29/09/2019 13:30,7.4556,-0.22984,7.459141893,2.1956,-0.61984,2.281416443,5.26,0.39,5.274438359
29/09/2019 14:00,7.21752,-0.378,7.227411636,2.14752,-0.618,2.234673612,5.07,0.24,5.075677295
29/09/2019 14:30,7.96176,0.41984,7.972821829,2.98176,-0.67016,3.056142523,4.98,1.09,5.097891721
29/09/2019 15:00,7.42856,1.09408,7.50869594,2.55856,-0.63592,2.63640352,4.87,1.73,5.168152475
29/09/2019 15:30,7.37888,1.18176,7.472912869,2.73888,-0.62824,2.810008746,4.64,1.81,4.9805321
29/09/2019 16:00,6.47952,1.416,6.632438121,2.59952,-0.624,2.673364964,3.88,2.04,4.383605822
29/09/2019 16:30,7.852,1.24064,7.949408255,2.452,-0.54936,2.512787379,5.4,1.79,5.688945421
29/09/2019 17:00,8.60256,1.2976,8.69987381,2.02256,-0.4924,2.081635586,6.58,1.79,6.81912751
29/09/2019 17:30,8.67728,1.30528,8.77490422,1.48728,-0.42472,1.546734908,7.19,1.73,7.395201147
29/09/2019 18:00,9.44896,1.21184,9.526352989,1.07896,-0.35816,1.136852351,8.37,1.57,8.515973227
29/09/2019 18:30,9.68712,1.10016,9.74939208,0.70712,-0.29984,0.768064268,8.98,1.4,9.08847622
29/09/2019 19:00,9.83176,1.03984,9.886595568,0.47176,-0.27016,0.543639516,9.36,1.31,9.451227434
29/09/2019 19:30,9.94544,1.02216,9.997829157,0.34544,-0.23784,0.419400357,9.6,1.26,9.682334429
29/09/2019 20:00,9.7908,0.94232,9.836042478,0.2708,-0.21768,0.347443841,9.52,1.16,9.590411879
29/09/2019 20:30,9.26576,0.61056,9.285854397,0.24576,-0.19944,0.316503225,9.02,0.81,9.056296152
29/09/2019 21:00,8.62992,0.15792,8.631364778,0.20992,-0.17208,0.271436793,8.42,0.33,8.426464264
29/09/2019 21:30,8.19728,0.05144,8.197441398,0.23728,-0.18856,0.303078656,7.96,0.24,7.963617269
29/09/2019 22:00,7.56384,-0.32808,7.570951858,0.24384,-0.20808,0.320554569,7.32,-0.12,7.32098354
29/09/2019 22:30,6.81816,-0.76656,6.861116529,0.25816,-0.21656,0.336964122,6.56,-0.55,6.583016026
29/09/2019 23:00,6.1772,-1.06952,6.269104631,0.2872,-0.21952,0.361487027,5.89,-0.85,5.95101672
29/09/2019 23:30,5.75376,-0.90208,5.824045198,0.28376,-0.21208,0.354256495,5.47,-0.69,5.513347441
30/09/2019 00:00,5.1948,-1.12072,5.314316547,0.2848,-0.22072,0.360317025,4.91,-0.9,4.991803281
30/09/2019 00:30,4.65304,-1.43808,4.870200748,0.25304,-0.19808,0.321348608,4.4,-1.24,4.571389286
30/09/2019 01:00,4.9172,-1.05104,5.028274149,0.2372,-0.21104,0.317492869,4.68,-0.84,4.754787061
30/09/2019 01:30,5.3292,-0.958,5.414622484,0.2392,-0.208,0.316986814,5.09,-0.75,5.144958698
30/09/2019 02:00,5.89416,-0.89552,5.961801588,0.21416,-0.18552,0.283341095,5.68,-0.71,5.724203001
30/09/2019 02:30,5.844,-1.0888,5.944562342,0.164,-0.1488,0.221443988,5.68,-0.94,5.757256291
30/09/2019 03:00,5.6996,-1.06512,5.798268774,0.1396,-0.12512,0.187465128,5.56,-0.94,5.638900602
30/09/2019 03:30,5.57592,-1.05408,5.674677832,0.12592,-0.11408,0.169912015,5.45,-0.94,5.530470143
30/09/2019 04:00,5.5116,-1.08264,5.616924775,0.1216,-0.10264,0.159127401,5.39,-0.98,5.478366545
30/09/2019 04:30,5.41992,-1.07896,5.526272477,0.11992,-0.09896,0.155479542,5.3,-0.98,5.389842298
30/09/2019 05:00,5.33824,-1.0792,5.4462353,0.11824,-0.0992,0.154341626,5.22,-0.98,5.311195722
30/09/2019 05:30,5.49856,-1.0824,5.604083496,0.11856,-0.1024,0.156659611,5.38,-0.98,5.468528138
30/09/2019 06:00,5.72912,-1.01544,5.818413389,0.11912,-0.10544,0.159082268,5.61,-0.91,5.683326491
30/09/2019 06:30,6.51056,-0.88944,6.571034548,0.12056,-0.10944,0.162824529,6.39,-0.78,6.437429611
30/09/2019 07:00,7.23888,-1.13352,7.32709023,0.12888,-0.11352,0.171746455,7.11,-1.02,7.182791936
30/09/2019 07:30,8.28408,-0.98832,8.342826731,0.14408,-0.12832,0.192937992,8.14,-0.86,8.185303904
30/09/2019 08:00,8.97856,-0.62032,8.999963143,0.18856,-0.17032,0.25409403,8.79,-0.45,8.801511234
30/09/2019 08:30,8.75808,-1.05848,8.821810766,0.27808,-0.16848,0.325136889,8.48,-0.89,8.526576101
30/09/2019 09:00,8.24264,-1.42272,8.364523081,0.41264,-0.18272,0.45128524,7.83,-1.24,7.927578445
30/09/2019 09:30,8.4216,-0.1584,8.423089523,0.5916,-0.1984,0.623981666,7.83,0.04,7.83010217
30/09/2019 10:00,8.11544,0.06464,8.115697427,0.66544,-0.22536,0.70256496,7.45,0.29,7.455642159
30/09/2019 10:30,8.00672,0.03,8.006776203,0.61672,-0.26,0.669285857,7.39,0.29,7.395687933
30/09/2019 11:00,7.97592,-0.0816,7.976337406,0.72592,-0.2816,0.778625973,7.25,0.2,7.252758096
30/09/2019 11:30,8.27504,-0.04368,8.275155282,0.82504,-0.30368,0.879154448,7.45,0.26,7.454535532
30/09/2019 12:00,8.49704,-0.11792,8.497858194,0.93704,-0.30792,0.986335991,7.56,0.19,7.562387189
30/09/2019 12:30,8.47152,-0.08256,8.471922289,0.91152,-0.32256,0.966909336,7.56,0.24,7.563808564
30/09/2019 13:00,8.41072,-0.09336,8.411238138,1.21072,-0.37336,1.266980903,7.2,0.28,7.205442388
30/09/2019 13:30,8.27648,-0.18,8.278437122,1.15648,-0.36,1.21121674,7.12,0.18,7.122274917
30/09/2019 14:00,7.95632,-0.1896,7.958578774,1.12632,-0.3696,1.185411702,6.83,0.18,6.832371477
30/09/2019 14:30,8.20288,-0.20592,8.205464237,1.13288,-0.38592,1.196808815,7.07,0.18,7.072291001
30/09/2019 15:00,8.39488,-0.22112,8.39779163,1.07488,-0.40112,1.147285609,7.32,0.18,7.32221278
30/09/2019 15:30,8.47296,-0.17048,8.474674896,1.04296,-0.41048,1.120829778,7.43,0.24,7.433875167
30/09/2019 16:00,8.492,-0.12824,8.492968238,1.182,-0.46824,1.271366469,7.31,0.34,7.317902705
30/09/2019 16:30,9.08336,-0.19536,9.085460606,1.15336,-0.43536,1.23279261,7.93,0.24,7.933630947
30/09/2019 17:00,9.69072,-0.138,9.69170254,1.10072,-0.428,1.181003183,8.59,0.29,8.594893833
30/09/2019 17:30,9.98856,-0.28512,9.992628497,1.07856,-0.43512,1.163022394,8.91,0.15,8.911262537
30/09/2019 18:00,10.29272,-0.30832,10.29733685,1.11272,-0.45832,1.203413072,9.18,0.15,9.181225408
30/09/2019 18:30,10.27432,-0.33128,10.27965943,1.09432,-0.43128,1.176239219,9.18,0.1,9.180544646
30/09/2019 19:00,10.11752,-0.31832,10.12252629,1.02752,-0.41832,1.10940929,9.09,0.1,9.090550038
30/09/2019 19:30,9.86096,-0.29864,9.865481132,1.10096,-0.39864,1.170908524,8.76,0.1,8.760570758
30/09/2019 20:00,9.26528,-0.36272,9.272377218,1.00528,-0.36272,1.068715901,8.26,0,8.26
30/09/2019 20:30,8.67968,-0.5784,8.698930478,0.88968,-0.3384,0.951863994,7.79,-0.24,7.793696171
30/09/2019 21:00,8.35912,-0.26744,8.363397116,0.87912,-0.32744,0.93811989,7.48,0.06,7.480240638
30/09/2019 21:30,7.80312,-0.3576,7.811309717,0.86312,-0.3076,0.916293563,6.94,-0.05,6.940180113
30/09/2019 22:00,6.93184,-0.94784,6.996342362,0.83184,-0.28784,0.880232726,6.1,-0.66,6.13560103
30/09/2019 22:30,6.90896,-0.0208,6.90899131,0.73896,-0.2708,0.787016214,6.17,0.25,6.175062753
30/09/2019 23:00,6.13328,-0.67688,6.170517814,0.69328,-0.27688,0.746525078,5.44,-0.4,5.454686059
30/09/2019 23:30,5.76024,-0.34704,5.770684675,0.59024,-0.24704,0.639853123,5.17,-0.1,5.170967028
01/10/2019 00:00,5.46056,-0.41608,5.476389146,0.53056,-0.24608,0.584849793,4.93,-0.17,4.932930164
01/10/2019 00:30,4.89328,-1.14552,5.025575114,0.64328,-0.28552,0.703797434,4.25,-0.86,4.336138835
01/10/2019 01:00,4.9204,-1.00432,5.021851732,0.7504,-0.29432,0.806054851,4.17,-0.71,4.23001182
01/10/2019 01:30,5.24536,-0.91584,5.324712615,0.70536,-0.28584,0.761076366,4.54,-0.63,4.583503027
01/10/2019 02:00,5.79384,-0.89776,5.862981747,0.61384,-0.26776,0.669697666,5.18,-0.63,5.218170177
01/10/2019 02:30,5.77824,-0.93192,5.852908028,0.53824,-0.25192,0.594277699,5.24,-0.68,5.283937925
01/10/2019 03:00,5.82016,-0.94688,5.896680775,0.54016,-0.26688,0.602492954,5.28,-0.68,5.323607799
01/10/2019 03:30,5.66032,-0.95872,5.740937775,0.62032,-0.27872,0.680060101,5.04,-0.68,5.085666131
01/10/2019 04:00,5.58928,-0.89632,5.660692578,0.60928,-0.27632,0.669010359,4.98,-0.62,5.018445975
01/10/2019 04:30,5.49928,-0.8356,5.562401269,0.56928,-0.2656,0.62819032,4.93,-0.57,4.962841928
01/10/2019 05:00,5.4352,-0.82792,5.497895103,0.5052,-0.25792,0.567229906,4.93,-0.57,4.962841928
01/10/2019 05:30,5.29896,-1.13848,5.419881345,0.47896,-0.24848,0.539578532,4.82,-0.89,4.901479369
01/10/2019 06:00,5.40992,-1.56944,5.632972246,0.36992,-0.21944,0.430110125,5.04,-1.35,5.217671895
01/10/2019 06:30,6.15504,-1.4204,6.316807228,0.31504,-0.2004,0.37337697,5.84,-1.22,5.966070734
01/10/2019 07:00,7.00472,-1.05824,7.084205967,0.33472,-0.22824,0.405130813,6.67,-0.83,6.721443297
01/10/2019 07:30,7.87792,-1.23048,7.973437437,0.34792,-0.22048,0.41189775,7.53,-1.01,7.597433777
01/10/2019 08:00,8.27784,-1.36048,8.388893902,0.33784,-0.22048,0.403419504,7.94,-1.14,8.02142132
01/10/2019 08:30,8.18376,-1.36672,8.297098969,0.39376,-0.22672,0.454366478,7.79,-1.14,7.872972755
01/10/2019 09:00,7.82136,-1.346,7.936333426,0.42136,-0.206,0.469020522,7.4,-1.14,7.487295907
01/10/2019 09:30,7.52032,-1.33744,7.638321717,0.44032,-0.19744,0.482560106,7.08,-1.14,7.171192369
01/10/2019 10:00,7.31208,-1.33568,7.433071706,0.57208,-0.19568,0.604620698,6.74,-1.14,6.835729661
01/10/2019 10:30,6.90496,-1.2712,7.02099865,1.03496,-0.2212,1.058334371,5.87,-1.05,5.963170298
01/10/2019 11:00,4.8048,-0.9416,4.896193787,1.4048,-0.3116,1.438943223,3.4,-0.63,3.45787507
01/10/2019 11:30,4.4636,-0.94608,4.56276148,1.3136,-0.31608,1.351092716,3.15,-0.63,3.212382294
01/10/2019 12:00,5.23232,-1.07728,5.342069335,1.31232,-0.27728,1.341293398,3.92,-0.8,4.00079992
01/10/2019 12:30,6.55464,-1.24112,6.671108183,0.97464,-0.26112,1.009012777,5.58,-0.98,5.665403781
01/10/2019 13:00,7.01968,-1.35704,7.149647884,1.00968,-0.32704,1.061324109,6.01,-1.03,6.097622487
01/10/2019 13:30,6.88088,-1.41944,7.025761132,1.98088,-0.38944,2.018798922,4.9,-1.03,5.00708498
01/10/2019 14:00,5.79992,-1.27664,5.938760956,2.21992,-0.41664,2.258679636,3.58,-0.86,3.681847362
01/10/2019 14:30,6.09408,-1.11672,6.195552809,2.06408,-0.41672,2.105725957,4.03,-0.7,4.090342284
01/10/2019 15:00,6.65968,-1.28744,6.782981605,2.25968,-0.42744,2.299751868,4.4,-0.86,4.483257744
01/10/2019 15:30,6.71928,-0.7468,6.760653368,1.69928,-0.4068,1.747294697,5.02,-0.34,5.03150077
01/10/2019 16:00,7.32048,-0.5264,7.339381744,1.63048,-0.4364,1.687871438,5.69,-0.09,5.690711731
01/10/2019 16:30,7.426,-0.54232,7.445776453,1.406,-0.39232,1.459709212,6.02,-0.15,6.021868481
01/10/2019 17:00,7.45608,-0.5636,7.477350729,1.35608,-0.4136,1.41775101,6.1,-0.15,6.101843984
01/10/2019 17:30,7.99736,-0.63408,8.022457505,1.01736,-0.36408,1.08054413,6.98,-0.27,6.985220111
01/10/2019 18:00,8.34328,-0.73736,8.375799719,0.74328,-0.33736,0.816257881,7.6,-0.4,7.610519036
01/10/2019 18:30,9.044,-0.8952,9.088196688,0.644,-0.3352,0.726013113,8.4,-0.56,8.418645972
01/10/2019 19:00,9.3112,-1.01536,9.36639746,0.5412,-0.30536,0.621403387,8.77,-0.71,8.798693085
01/10/2019 19:30,9.35496,-1.10248,9.419699504,0.58496,-0.30248,0.658538041,8.77,-0.8,8.806412436
01/10/2019 20:00,9.12416,-1.21584,9.204811927,0.71416,-0.31584,0.780883737,8.41,-0.9,8.458019863
01/10/2019 20:30,8.67088,-1.32168,8.771031752,0.68088,-0.34168,0.761802334,7.99,-0.98,8.049875775
01/10/2019 21:00,8.14784,-1.41392,8.269611021,0.52784,-0.30392,0.609083272,7.62,-1.11,7.700422066
01/10/2019 21:30,7.55528,-1.52976,7.708594005,0.39528,-0.26976,0.478556931,7.16,-1.26,7.270020633
01/10/2019 22:00,7.39976,-0.90768,7.45522173,0.40976,-0.26768,0.48944442,6.99,-0.64,7.01923785
01/10/2019 22:30,6.86728,-1.3084,6.990811481,0.40728,-0.2784,0.493339192,6.46,-1.03,6.541597664
01/10/2019 23:00,6.68096,-0.55344,6.703843849,0.39096,-0.26344,0.471434359,6.29,-0.29,6.296681666
01/10/2019 23:30,6.16992,-0.412,6.18366047,0.28992,-0.252,0.384132277,5.88,-0.16,5.882176468
02/10/2019 00:00,5.6632,-0.90496,5.735048983,0.2832,-0.23496,0.36797886,5.38,-0.67,5.421558816
02/10/2019 00:30,5.38544,-1.17784,5.512737166,0.25544,-0.19784,0.323094815,5.13,-0.98,5.222767466
02/10/2019 01:00,5.32296,-1.13784,5.443214402,0.19296,-0.15784,0.249293055,5.13,-0.98,5.222767466
02/10/2019 01:30,5.676,-1.14024,5.789397487,0.186,-0.16024,0.245505311,5.49,-0.98,5.576782226
02/10/2019 02:00,6.12504,-1.2236,6.246063717,0.20504,-0.1436,0.250324513,5.92,-1.08,6.017707205
02/10/2019 02:30,6.22424,-1.25512,6.349526738,0.20424,-0.17512,0.269037157,6.02,-1.08,6.116109875
02/10/2019 03:00,5.98016,-1.26528,6.112548331,0.22016,-0.18528,0.287748334,5.76,-1.08,5.860375415
02/10/2019 03:30,5.82112,-1.24912,5.953632406,0.24112,-0.16912,0.294517281,5.58,-1.08,5.683555225
02/10/2019 04:00,5.71632,-1.27224,5.85618553,0.22632,-0.14224,0.267306865,5.49,-1.13,5.605086975
02/10/2019 04:30,5.58992,-1.25696,5.729498586,0.21992,-0.12696,0.253936307,5.37,-1.13,5.487604213
02/10/2019 05:00,5.61696,-1.2984,5.765074345,0.24696,-0.1684,0.298911026,5.37,-1.13,5.487604213
02/10/2019 05:30,5.76792,-1.26648,5.905325793,0.21792,-0.13648,0.257130155,5.55,-1.13,5.663867936
02/10/2019 06:00,6.01712,-1.282,6.152174989,0.17712,-0.152,0.233399859,5.84,-1.13,5.94831909
02/10/2019 06:30,6.6912,-1.10536,6.781886033,0.1512,-0.12536,0.196409189,6.54,-0.98,6.613017466
02/10/2019 07:00,7.5408,-1.15384,7.628565487,0.1308,-0.09384,0.160980078,7.41,-1.06,7.485432519
02/10/2019 07:30,8.57944,-0.82544,8.619056904,0.12944,-0.10544,0.166950014,8.45,-0.72,8.480619081
02/10/2019 08:00,9.3392,-0.51048,9.353140995,0.2292,-0.13048,0.263737882,9.11,-0.38,9.117921912
02/10/2019 08:30,9.28392,-0.51696,9.298301899,0.51392,-0.13696,0.531856943,8.77,-0.38,8.778228751
02/10/2019 09:00,9.10272,-0.47288,9.114994618,0.87272,-0.15288,0.886009307,8.23,-0.32,8.236218793
02/10/2019 09:30,9.49,-0.4844,9.502354622,1.1,-0.1644,1.112217317,8.39,-0.32,8.396100285
02/10/2019 10:00,8.95056,-0.57304,8.968885056,0.72056,-0.15304,0.73663285,8.23,-0.42,8.240709921
02/10/2019 10:30,7.71688,-0.50856,7.733619477,0.95688,-0.18856,0.975281604,6.76,-0.32,6.767569726
02/10/2019 11:00,6.52208,-0.34872,6.531395958,1.38208,-0.24872,1.404281583,5.14,-0.1,5.140972671
02/10/2019 11:30,6.42304,-0.26472,6.428492788,1.84304,-0.36472,1.878780754,4.58,0.1,4.581091573
02/10/2019 12:00,7.0004,-0.3452,7.008905992,2.1804,-0.3652,2.210772535,4.82,0.02,4.820041494
02/10/2019 12:30,6.75512,-0.38416,6.766034667,2.50512,-0.40416,2.537512861,4.25,0.02,4.250047059
02/10/2019 13:00,5.52592,-0.22504,5.530500416,2.64592,-0.45504,2.684763313,2.88,0.23,2.889169431
02/10/2019 13:30,4.5108,-0.23168,4.51674576,2.4008,-0.46168,2.444788143,2.11,0.23,2.122498528
02/10/2019 14:00,4.64424,-0.20312,4.648679696,2.65424,-0.48312,2.697850054,1.99,0.28,2.009601951
02/10/2019 14:30,5.5564,-0.68184,5.598078844,2.4864,-0.43184,2.523622544,3.07,-0.25,3.080162333
02/10/2019 15:00,6.22688,-0.92728,6.295544673,2.23688,-0.38728,2.270158129,3.99,-0.54,4.026375541
02/10/2019 15:30,5.942,-0.9028,6.01019233,2.062,-0.3628,2.093673289,3.88,-0.54,3.917397095
02/10/2019 16:00,6.16472,-0.83584,6.221125395,2.09472,-0.36584,2.126426764,4.07,-0.47,4.097047718
02/10/2019 16:30,6.70456,-1.02792,6.782900878,1.56456,-0.26792,1.587333966,5.14,-0.76,5.195882986
02/10/2019 17:00,7.35056,-1.00624,7.419113913,1.13056,-0.24624,1.157065275,6.22,-0.76,6.266258852
02/10/2019 17:30,8.04248,-1.0796,8.114617718,0.85248,-0.1996,0.875535442,7.19,-0.88,7.243652394
02/10/2019 18:00,8.9268,-1.19888,9.006945736,0.4568,-0.16888,0.487018166,8.47,-1.03,8.532397084
02/10/2019 18:30,9.68752,-0.9884,9.737811782,0.21752,-0.1384,0.257816816,9.47,-0.85,9.508070256
02/10/2019 19:00,9.95056,-0.1084,9.95115043,0.16056,-0.0984,0.188313764,9.79,-0.01,9.790005107
02/10/2019 19:30,10.0496,-0.0952,10.05005091,0.1496,-0.0852,0.17216039,9.9,-0.01,9.900005051
02/10/2019 20:00,9.82592,-0.2208,9.828400505,0.14592,-0.0908,0.171864151,9.68,-0.13,9.680872895
02/10/2019 20:30,9.11192,-0.99536,9.166123915,0.13192,-0.09536,0.162777197,8.98,-0.9,9.024987535
02/10/2019 21:00,8.34688,-1.59928,8.4987118,0.10688,-0.09928,0.145876156,8.24,-1.5,8.375416408
02/10/2019 21:30,7.81312,-1.46664,7.94958345,0.10312,-0.09664,0.141325949,7.71,-1.37,7.830772631
02/10/2019 22:00,7.50304,-1.01848,7.57184989,0.10304,-0.09848,0.142532635,7.4,-0.92,7.456969894
02/10/2019 22:30,6.58352,-1.87672,6.845788015,0.10352,-0.09672,0.141672682,6.48,-1.78,6.720029762
02/10/2019 23:00,6.31832,-0.99616,6.396366341,0.10832,-0.09616,0.144844634,6.21,-0.9,6.274878485
02/10/2019 23:30,5.89064,-0.73336,5.936114596,0.11064,-0.09336,0.144766361,5.78,-0.64,5.815324583
03/10/2019 00:00,5.38152,-0.66336,5.422250824,0.11152,-0.09336,0.145440022,5.27,-0.57,5.300735798
03/10/2019 00:30,5.09072,-0.75376,5.146220385,0.11072,-0.08376,0.138833195,4.98,-0.67,5.024868157
03/10/2019 01:00,4.6996,-1.86976,5.057889146,0.1196,-0.08976,0.149536008,4.58,-1.78,4.91373585
03/10/2019 01:30,5.18008,-1.77536,5.475868145,0.13008,-0.09536,0.161289603,5.05,-1.68,5.322114242
03/10/2019 02:00,5.79448,-1.78448,6.06303285,0.13448,-0.10448,0.170296626,5.66,-1.68,5.904066395
03/10/2019 02:30,5.90504,-1.78448,6.168781587,0.13504,-0.10448,0.170739193,5.77,-1.68,6.009600652
03/10/2019 03:00,5.74088,-1.8052,6.018010486,0.16088,-0.1252,0.203856357,5.58,-1.68,5.827417953
03/10/2019 03:30,5.54264,-1.8172,5.832930139,0.17264,-0.1372,0.220518502,5.37,-1.68,5.626659755
03/10/2019 04:00,5.4376,-1.83048,5.737434164,0.1976,-0.15048,0.248374698,5.24,-1.68,5.502726597
03/10/2019 04:30,5.29256,-1.93832,5.636335314,0.21256,-0.14832,0.25919216,5.08,-1.79,5.386139619
03/10/2019 05:00,5.28,-1.94416,5.626558282,0.25,-0.15416,0.29370956,5.03,-1.79,5.339007398
03/10/2019 05:30,5.41712,-1.83824,5.720517056,0.29712,-0.16824,0.341445445,5.12,-1.67,5.385471196
03/10/2019 06:00,5.68416,-1.84896,5.977317792,0.31416,-0.17896,0.361556617,5.37,-1.67,5.623682068
03/10/2019 06:30,6.46624,-1.30368,6.596350603,0.33624,-0.19368,0.388032576,6.13,-1.11,6.229686991
03/10/2019 07:00,7.352,-1.03632,7.424679329,0.382,-0.20632,0.434156587,6.97,-0.83,7.019244974
03/10/2019 07:30,8.32096,-0.7764,8.357103103,0.43096,-0.2264,0.486809492,7.89,-0.55,7.909146604
03/10/2019 08:00,8.65896,-1.11496,8.730448103,0.54896,-0.29496,0.623184149,8.11,-0.82,8.151349582
03/10/2019 08:30,8.83912,-0.76048,8.871773904,0.60912,-0.32048,0.688283811,8.23,-0.44,8.241753454
03/10/2019 09:00,8.578,-0.61808,8.600238769,0.748,-0.35808,0.829292039,7.83,-0.26,7.834315541
03/10/2019 09:30,8.33536,-0.64,8.359893919,0.85536,-0.38,0.935970475,7.48,-0.26,7.484517353
03/10/2019 10:00,8.09984,-0.69296,8.129428122,0.96984,-0.43296,1.062094152,7.13,-0.26,7.134738958
03/10/2019 10:30,7.83656,-0.53424,7.854749201,1.49656,-0.47424,1.569902994,6.34,-0.06,6.340283905
03/10/2019 11:00,6.85864,-0.39816,6.870187336,1.94864,-0.49816,2.011308339,4.91,0.1,4.911018224
03/10/2019 11:30,6.61264,-0.41128,6.625417648,2.01264,-0.51128,2.076566158,4.6,0.1,4.601086828
03/10/2019 12:00,7.21792,-0.50272,7.235405761,1.68792,-0.49272,1.758364844,5.53,-0.01,5.530009042
03/10/2019 12:30,6.70232,-0.49576,6.72063028,2.35232,-0.58576,2.424154319,4.35,0.09,4.350930935
03/10/2019 13:00,6.97808,-0.7868,7.022296969,2.49808,-0.5568,2.55938077,4.48,-0.23,4.485900133
03/10/2019 13:30,7.55224,-0.82704,7.5973893,2.14224,-0.51704,2.203751932,5.41,-0.31,5.418874422
03/10/2019 14:00,7.98088,-0.80264,8.021139354,1.87088,-0.49264,1.934654011,6.11,-0.31,6.117859103
03/10/2019 14:30,7.53152,-0.64088,7.558738035,1.53152,-0.49088,1.608265116,6,-0.15,6.001874707
03/10/2019 15:00,7.44096,-0.6124,7.4661181,1.57096,-0.5124,1.652413109,5.87,-0.1,5.870851727
03/10/2019 15:30,7.29256,-0.61688,7.318604531,1.54256,-0.51688,1.626854722,5.75,-0.1,5.750869499
03/10/2019 16:00,7.25856,-0.71576,7.293764848,1.54856,-0.50576,1.629058394,5.71,-0.21,5.713860341
03/10/2019 16:30,7.64952,-0.84792,7.696370869,1.52952,-0.45792,1.596597055,6.12,-0.39,6.13241388
03/10/2019 17:00,8.82696,0.26704,8.830998426,1.39696,-0.47296,1.474851994,7.43,0.74,7.466759672
03/10/2019 17:30,9.45784,0.00832,9.45784366,1.29784,-0.44168,1.370937594,8.16,0.45,8.172398669
03/10/2019 18:00,9.90776,-0.0776,9.908063886,1.20776,-0.4176,1.277917829,8.7,0.34,8.706641143
03/10/2019 18:30,10.62728,0.02216,10.6273031,1.05728,-0.37784,1.122766255,9.57,0.4,9.578355809
03/10/2019 19:00,10.7588,0.05136,10.75892259,0.9388,-0.34864,1.001446598,9.82,0.4,9.828143263
03/10/2019 19:30,10.88144,-0.01688,10.88145309,0.75144,-0.30688,0.811687999,10.13,0.29,10.13415019
03/10/2019 20:00,10.39512,0.06976,10.39535407,0.79512,-0.31024,0.853501419,9.6,0.38,9.60751789
03/10/2019 20:30,9.98496,0.05008,9.985085588,0.84496,-0.32992,0.907085778,9.14,0.38,9.147895933
03/10/2019 21:00,9.19256,-0.10584,9.193169283,0.79256,-0.32584,0.856926519,8.4,0.22,8.402880459
03/10/2019 21:30,8.51984,-0.55264,8.537744702,0.81984,-0.31264,0.877428855,7.7,-0.24,7.703739352
03/10/2019 22:00,7.84568,-0.69456,7.876363898,1.05568,-0.37456,1.120158674,6.79,-0.32,6.797536318
03/10/2019 22:30,7.4196,-0.57136,7.441566798,1.0796,-0.36136,1.138471436,6.34,-0.21,6.343476965
03/10/2019 23:00,6.82344,-0.44504,6.83793785,0.90344,-0.33504,0.963564028,5.92,-0.11,5.921021871
03/10/2019 23:30,6.0616,-0.6868,6.100384316,0.8516,-0.3168,0.908616971,5.21,-0.37,5.223121672
04/10/2019 00:00,5.98488,-0.1364,5.986434128,0.85488,-0.3164,0.911552947,5.13,0.18,5.133156923
04/10/2019 00:30,5.8016,-0.07816,5.802126468,0.8816,-0.30816,0.93390639,4.92,0.23,4.925373082
04/10/2019 01:00,5.9784,-0.03048,5.978477698,0.9084,-0.33048,0.966647604,5.07,0.3,5.078867984
04/10/2019 01:30,6.44832,0.07144,6.448715725,0.95832,-0.35856,1.02320208,5.49,0.43,5.506813961
04/10/2019 02:00,7.07232,0.17432,7.074468011,1.03232,-0.37568,1.098553615,6.04,0.55,6.064989695
04/10/2019 02:30,7.0772,0.00864,7.077205274,0.9072,-0.35136,0.972864682,6.17,0.36,6.180493508
04/10/2019 03:00,6.90912,-0.01032,6.909127707,0.90912,-0.37032,0.981649671,6,0.36,6.010790297
04/10/2019 03:30,6.81224,-0.02208,6.812275783,0.92224,-0.38208,0.998254348,5.89,0.36,5.900991442
04/10/2019 04:00,6.59776,-0.034,6.597847605,0.99776,-0.394,1.072735297,5.6,0.36,5.611559498
04/10/2019 04:30,6.4764,-0.0608,6.476685387,0.8764,-0.3508,0.944000847,5.6,0.29,5.607503901
04/10/2019 05:00,6.39696,-0.05384,6.397186568,0.79696,-0.34384,0.867969577,5.6,0.29,5.607503901
04/10/2019 05:30,6.41896,-0.03224,6.419040964,0.81896,-0.32224,0.880076189,5.6,0.29,5.607503901
04/10/2019 06:00,6.46056,-0.30496,6.46775356,0.86056,-0.34496,0.927125081,5.6,0.04,5.600142855
04/10/2019 06:30,6.87464,-0.61472,6.902068951,0.83464,-0.35472,0.906890406,6.04,-0.26,6.045593437
04/10/2019 07:00,7.394,-0.85608,7.443393646,0.864,-0.38608,0.946337026,6.53,-0.47,6.546892393
04/10/2019 07:30,8.47792,-0.56584,8.496781887,0.82792,-0.37584,0.909234421,7.65,-0.19,7.652359113
04/10/2019 08:00,8.9332,-0.42272,8.943195986,0.8532,-0.36272,0.927100878,8.08,-0.06,8.080222769
04/10/2019 08:30,8.96728,-0.42816,8.977495841,0.88728,-0.36816,0.960628744,8.08,-0.06,8.080222769
04/10/2019 09:00,8.89296,-0.41736,8.90274828,1.00296,-0.40736,1.082529875,7.89,-0.01,7.890006337
04/10/2019 09:30,8.794,-0.46936,8.80651661,1.124,-0.45936,1.214243637,7.67,-0.01,7.670006519
04/10/2019 10:00,8.38776,-0.48472,8.401754061,1.18776,-0.47472,1.279114106,7.2,-0.01,7.200006944
04/10/2019 10:30,8.46744,-0.2868,8.472295698,1.30744,-0.5068,1.402228795,7.16,0.22,7.163379091
04/10/2019 11:00,8.4988,-0.19024,8.500928931,1.4388,-0.54024,1.536881485,7.06,0.35,7.068670313
04/10/2019 11:30,8.34432,-0.26704,8.348591895,1.44432,-0.53704,1.540932258,6.9,0.27,6.905280588
04/10/2019 12:00,8.22184,-0.16312,8.223457978,1.49184,-0.55312,1.591077723,6.73,0.39,6.741290678
04/10/2019 12:30,8.52672,-0.1248,8.527633259,1.50672,-0.5148,1.592238738,7.02,0.39,7.030824987
04/10/2019 13:00,8.3648,-0.06456,8.365049135,1.6648,-0.49456,1.73670626,6.7,0.43,6.713784328
04/10/2019 13:30,8.16424,-0.26936,8.168682243,1.76424,-0.48936,1.830851165,6.4,0.22,6.403780134
04/10/2019 14:00,8.29784,0.08488,8.298274115,1.76784,-0.47512,1.830572938,6.53,0.56,6.553968264
04/10/2019 14:30,8.41816,-0.32944,8.424603759,1.78816,-0.43944,1.84136463,6.63,0.11,6.630912456
04/10/2019 15:00,8.1556,-0.28576,8.160604765,1.4256,-0.39576,1.479513886,6.73,0.11,6.7308989
04/10/2019 15:30,8.41304,-0.26064,8.417076408,1.21304,-0.37064,1.268400588,7.2,0.11,7.200840229
04/10/2019 16:00,8.24608,-0.15448,8.247526868,1.28608,-0.39448,1.345219773,6.96,0.24,6.964136702
04/10/2019 16:30,7.86392,-0.0312,7.863981893,1.21392,-0.3712,1.269405848,6.65,0.34,6.658686057
04/10/2019 17:00,8.55472,-0.06528,8.554969068,0.87472,-0.32528,0.933242818,7.68,0.26,7.684399781
04/10/2019 17:30,9.33256,-0.38264,9.340400929,0.42256,-0.26264,0.497530625,8.91,-0.12,8.910808044
04/10/2019 18:00,9.59728,-0.83368,9.633421289,0.32728,-0.24368,0.408034485,9.27,-0.59,9.288756644
04/10/2019 18:30,10.05968,-0.80704,10.09200056,0.22968,-0.21704,0.316005165,9.83,-0.59,9.847690084
04/10/2019 19:00,10.48008,-0.2352,10.48271891,0.19008,-0.2152,0.287126186,10.29,-0.02,10.29001944
04/10/2019 19:30,10.47592,-0.20136,10.47785501,0.18592,-0.18136,0.259726194,10.29,-0.02,10.29001944
04/10/2019 20:00,10.08928,-0.3384,10.09495347,0.19928,-0.1984,0.281202913,9.89,-0.14,9.89099085
04/10/2019 20:30,9.59768,-0.47744,9.609547874,0.21768,-0.21744,0.307676349,9.38,-0.26,9.38360272
04/10/2019 21:00,9.17976,-0.49712,9.193210644,0.24976,-0.23712,0.344392149,8.93,-0.26,8.933784193
04/10/2019 21:30,8.794,-0.45096,8.805555117,0.194,-0.19096,0.272216314,8.6,-0.26,8.603929335
04/10/2019 22:00,8.05896,-0.93464,8.112976532,0.15896,-0.13464,0.208317573,7.9,-0.8,7.940403012
04/10/2019 22:30,7.58248,-0.84272,7.629166399,0.16248,-0.14272,0.216260835,7.42,-0.7,7.452945726
04/10/2019 23:00,7.09856,-0.71792,7.134771419,0.15856,-0.13792,0.210150422,6.94,-0.58,6.964194139
04/10/2019 23:30,6.36128,-1.13944,6.46252325,0.15128,-0.11944,0.192747379,6.21,-1.02,6.293210627
05/10/2019 00:00,5.9432,-1.10112,6.04434376,0.1532,-0.12112,0.195295403,5.79,-0.98,5.872350466
05/10/2019 00:30,5.60008,-1.09976,5.707045476,0.15008,-0.11976,0.192006417,5.45,-0.98,5.537409141
05/10/2019 01:00,5.5972,-1.0936,5.703035052,0.1472,-0.1136,0.185937624,5.45,-0.98,5.537409141
05/10/2019 01:30,6.0848,-0.918,6.153658671,0.1448,-0.118,0.186791434,5.94,-0.8,5.993629952
05/10/2019 02:00,6.74088,-0.83096,6.791903834,0.15088,-0.12096,0.193380702,6.59,-0.71,6.628136993
05/10/2019 02:30,6.88992,-0.83296,6.940087893,0.14992,-0.12296,0.193894734,6.74,-0.71,6.77729297
05/10/2019 03:00,6.59608,-0.91016,6.658578121,0.14608,-0.12016,0.189150184,6.45,-0.79,6.498199751
05/10/2019 03:30,6.33184,-0.83816,6.387073663,0.15184,-0.12816,0.198696681,6.18,-0.71,6.220651091
05/10/2019 04:00,6.21008,-0.89664,6.274476623,0.15008,-0.12664,0.196371322,6.06,-0.77,6.108723271
05/10/2019 04:30,5.98824,-0.95672,6.064184319,0.14824,-0.11672,0.188676061,5.84,-0.84,5.900101694
05/10/2019 05:00,5.87944,-0.9068,5.948957972,0.15944,-0.1268,0.203713901,5.72,-0.78,5.772936861
05/10/2019 05:30,5.96248,-0.91328,6.032018577,0.19248,-0.13328,0.23411986,5.77,-0.78,5.822482289
05/10/2019 06:00,6.18296,-0.87176,6.244114017,0.19296,-0.13176,0.233654144,5.99,-0.74,6.03553643
05/10/2019 06:30,6.38704,-0.83144,6.44092947,0.21704,-0.14144,0.259059135,6.17,-0.69,6.208461967
05/10/2019 07:00,6.95992,-0.70368,6.995402201,0.23992,-0.14368,0.27965255,6.72,-0.56,6.743292964
05/10/2019 07:30,7.43536,-0.8068,7.47900425,0.27536,-0.1568,0.316874375,7.16,-0.65,7.18944365
05/10/2019 08:00,7.58552,-1.37168,7.708541995,0.31552,-0.18168,0.364088578,7.27,-1.19,7.366749622
05/10/2019 08:30,8.328,-0.86168,8.372459401,0.408,-0.20168,0.455125062,7.92,-0.66,7.947452422
05/10/2019 09:00,8.29192,-1.12944,8.368486841,0.56192,-0.20944,0.599682583,7.73,-0.92,7.784555222
05/10/2019 09:30,8.04696,-1.13304,8.126336498,0.68696,-0.21304,0.719235763,7.36,-0.92,7.417277128
05/10/2019 10:00,7.82392,-1.0948,7.900146278,0.73392,-0.2348,0.770564473,7.09,-0.86,7.141967516
05/10/2019 10:30,7.54744,-1.12392,7.630664894,0.96744,-0.26392,1.002793059,6.58,-0.86,6.635962628
05/10/2019 11:00,7.396,-1.21688,7.495439476,1.156,-0.27688,1.188696149,6.24,-0.94,6.310404108
05/10/2019 11:30,7.23928,-1.25048,7.346487266,0.99928,-0.27048,1.035239078,6.24,-0.98,6.316486365
05/10/2019 12:00,7.23392,-1.118,7.319803451,1.03392,-0.298,1.076008627,6.2,-0.82,6.253990726
05/10/2019 12:30,7.27112,-0.906,7.327347546,1.16112,-0.276,1.1934721,6.11,-0.63,6.14239367
05/10/2019 13:00,7.3512,-0.6968,7.384150031,1.1812,-0.2568,1.208792654,6.17,-0.44,6.185668921
05/10/2019 13:30,7.28096,-0.03216,7.281031025,1.11096,-0.26216,1.141472727,6.17,0.23,6.174285384
05/10/2019 14:00,6.73104,-0.85776,6.78547358,1.01104,-0.28776,1.051193464,5.72,-0.57,5.748330192
05/10/2019 14:30,6.4908,-1.28952,6.617654152,0.9408,-0.30952,0.990407628,5.55,-0.98,5.635858408
05/10/2019 15:00,6.70072,-1.23824,6.814168094,0.88072,-0.31824,0.936453104,5.82,-0.92,5.892266118
05/10/2019 15:30,7.03576,-1.22976,7.142424549,0.89576,-0.30976,0.947806539,6.14,-0.92,6.208542502
05/10/2019 16:00,7.16472,-1.15744,7.257608424,0.85472,-0.30744,0.908331235,6.31,-0.85,6.366993011
05/10/2019 16:30,7.75432,-1.14936,7.839037382,0.82432,-0.29936,0.876994796,6.93,-0.85,6.98193383
05/10/2019 17:00,8.53296,-0.9324,8.583750702,0.79296,-0.3024,0.848664434,7.74,-0.63,7.765597208
05/10/2019 17:30,9.79264,0.16208,9.793981218,0.73264,-0.30792,0.79471762,9.06,0.47,9.072182758
05/10/2019 18:00,10.06776,-0.23232,10.07044011,0.70776,-0.30232,0.769624324,9.36,0.07,9.360261748
05/10/2019 18:30,10.25472,-0.244,10.25762245,0.76472,-0.314,0.826675679,9.49,0.07,9.490258163
05/10/2019 19:00,10.13,-0.3736,10.13688695,0.79,-0.3236,0.853707772,9.34,-0.05,9.340133832
05/10/2019 19:30,9.9564,-0.48688,9.968297402,0.7364,-0.31688,0.801684411,9.22,-0.17,9.221567112
05/10/2019 20:00,9.46728,-0.5036,9.480664721,0.84728,-0.3336,0.910589017,8.62,-0.17,8.621676171
05/10/2019 20:30,9.08968,-0.47184,9.101918231,0.92968,-0.36184,0.997613697,8.16,-0.11,8.160741388
05/10/2019 21:00,8.82952,-0.622,8.851401439,1.01952,-0.392,1.092284318,7.81,-0.23,7.81338595
05/10/2019 21:30,8.34088,-0.6248,8.364248574,1.02088,-0.3948,1.094560649,7.32,-0.23,7.323612497
05/10/2019 22:00,7.79792,-0.5916,7.820329078,0.91792,-0.3616,0.986575738,6.88,-0.23,6.883843403
05/10/2019 22:30,7.56088,-0.72136,7.595213402,0.68088,-0.28136,0.736723166,6.88,-0.44,6.89405541
05/10/2019 23:00,7.19944,-0.59288,7.223810837,0.54944,-0.26288,0.609089655,6.65,-0.33,6.658182935
05/10/2019 23:30,6.59664,-0.19288,6.599459219,0.70664,-0.27288,0.75749824,5.89,0.08,5.890543269
06/10/2019 00:00,6.2684,-0.25384,6.273537543,0.5384,-0.26384,0.599571602,5.73,0.01,5.730008726
06/10/2019 00:30,5.90256,-0.28824,5.909593628,0.48256,-0.24824,0.542666796,5.42,-0.04,5.420147599
06/10/2019 01:00,5.8012,-0.32,5.810019057,0.6512,-0.28,0.708845145,5.15,-0.04,5.150155337
06/10/2019 01:30,6.25344,-0.31744,6.261491834,0.67344,-0.27744,0.728350456,5.58,-0.04,5.580143367
06/10/2019 02:00,6.84504,-0.3056,6.851858431,0.56504,-0.2656,0.624350512,6.28,-0.04,6.280127387
06/10/2019 02:30,6.58784,-0.80912,6.637342167,0.52784,-0.27912,0.597095503,6.06,-0.53,6.083132417
06/10/2019 03:00,6.48056,-0.2988,6.487444748,0.59056,-0.2888,0.657393758,5.89,-0.01,5.890008489
06/10/2019 03:30,6.28008,-0.3124,6.287845304,0.61008,-0.3024,0.680913626,5.67,-0.01,5.670008818
06/10/2019 04:00,6.198,-0.43504,6.213249054,0.598,-0.29504,0.666822766,5.6,-0.14,5.601749727
06/10/2019 04:30,5.91584,-0.43584,5.931873179,0.64584,-0.29584,0.710373572,5.27,-0.14,5.271859255
06/10/2019 05:00,5.8948,-0.43704,5.910978853,0.6748,-0.29704,0.737284071,5.22,-0.14,5.221877057
06/10/2019 05:30,5.87736,-0.39672,5.890734023,0.65736,-0.29672,0.721224603,5.22,-0.1,5.220957767
06/10/2019 06:00,5.92936,-0.29944,5.93691623,0.70936,-0.30944,0.773915191,5.22,0.01,5.220009579
06/10/2019 06:30,6.1932,-0.18776,6.196045518,0.7132,-0.30776,0.776769243,5.48,0.12,5.481313711
06/10/2019 07:00,6.52072,-0.15848,6.52264557,0.61072,-0.27848,0.671215337,5.91,0.12,5.911218149
06/10/2019 07:30,7.04464,-0.0572,7.044872218,0.60464,-0.2772,0.665153644,6.44,0.22,6.443756668
06/10/2019 08:00,7.40608,0.01888,7.406104065,0.75608,-0.30112,0.813836729,6.65,0.32,6.657694796
06/10/2019 08:30,7.82952,-0.01168,7.829528712,0.92952,-0.33168,0.986924036,6.9,0.32,6.907416304
06/10/2019 09:00,8.03984,0.0484,8.039985683,1.28984,-0.3416,1.33430798,6.75,0.39,6.76125728
06/10/2019 09:30,8.0168,-0.42696,8.028161501,1.6668,-0.36696,1.706716696,6.35,-0.06,6.350283458
06/10/2019 10:00,8.37728,0.38216,8.385992277,2.08728,-0.39784,2.12485634,6.29,0.78,6.338177972
06/10/2019 10:30,8.18576,0.68832,8.214648574,2.26576,-0.44168,2.308408456,5.92,1.13,6.026881449
06/10/2019 11:00,7.94624,0.8892,7.99583684,2.43624,-0.4708,2.48131376,5.51,1.36,5.675359019
06/10/2019 11:30,7.72064,0.95792,7.779838863,2.79064,-0.51208,2.837234135,4.93,1.47,5.1444922
06/10/2019 12:00,7.06064,0.93328,7.12205369,3.26064,-0.53672,3.304518356,3.8,1.47,4.074420204
06/10/2019 12:30,6.47568,1.07848,6.564872472,3.26568,-0.59152,3.318819334,3.21,1.67,3.618425072
06/10/2019 13:00,5.62904,1.11192,5.737809461,3.07904,-0.55808,3.129207665,2.55,1.67,3.048179785
06/10/2019 13:30,5.87368,1.20752,5.99651743,3.24368,-0.59248,3.29734628,2.63,1.8,3.186989175
06/10/2019 14:00,5.50088,1.33248,5.659963226,3.33088,-0.61752,3.387638193,2.17,1.95,2.917430376
06/10/2019 14:30,5.52472,1.27448,5.669817488,3.16472,-0.59552,3.22026346,2.36,1.87,3.011062935
06/10/2019 15:00,5.2836,0.61112,5.31882474,3.2736,-0.60888,3.329743506,2.01,1.22,2.351276249
06/10/2019 15:30,5.38776,-0.34256,5.398639196,2.79776,-0.51256,2.844323957,2.59,0.17,2.595573154
06/10/2019 16:00,5.49024,-0.42672,5.506798091,2.50024,-0.47672,2.545282306,2.99,0.05,2.990418031
06/10/2019 16:30,6.30552,-0.47288,6.323226863,2.03552,-0.42288,2.078982724,4.27,-0.05,4.27029273
06/10/2019 17:00,7.30216,-0.38104,7.312094922,1.80216,-0.39104,1.844096784,5.5,0.01,5.500009091
06/10/2019 17:30,8.2528,-0.5132,8.268741263,1.1128,-0.3132,1.156035501,7.14,-0.2,7.142800571
06/10/2019 18:00,8.97448,-0.42608,8.984588774,0.59448,-0.27608,0.655459104,8.38,-0.15,8.381342375
06/10/2019 18:30,9.34344,-0.58616,9.361808296,0.35344,-0.24616,0.430714034,8.99,-0.34,8.996427069
06/10/2019 19:00,9.50176,-0.7844,9.534082361,0.30176,-0.2044,0.364470105,9.2,-0.58,9.218264479
06/10/2019 19:30,9.46144,-1.1452,9.530494736,0.26144,-0.1552,0.30403604,9.2,-0.99,9.25311299
06/10/2019 20:00,8.97808,-1.25792,9.065775378,0.28808,-0.18792,0.343953504,8.69,-1.07,8.755626762
06/10/2019 20:30,8.47008,-1.36944,8.580071161,0.25008,-0.19944,0.319869223,8.22,-1.17,8.302848909
06/10/2019 21:00,8.14208,-1.44,8.268437986,0.21208,-0.16,0.265665064,7.93,-1.28,8.032639666
06/10/2019 21:30,7.7044,-1.51304,7.851564774,0.1844,-0.12304,0.221680404,7.52,-1.39,7.647385174
06/10/2019 22:00,7.21552,-1.5816,7.386825261,0.17552,-0.1216,0.213527119,7.04,-1.46,7.189798328
06/10/2019 22:30,6.75384,-1.61736,6.944797198,0.20384,-0.15736,0.257512942,6.55,-1.46,6.710745115
06/10/2019 23:00,6.34,-1.08408,6.432015971,0.24,-0.13408,0.274913525,6.1,-0.95,6.173532214
06/10/2019 23:30,5.608,-1.09408,5.713726896,0.248,-0.14408,0.286815352,5.36,-0.95,5.443537453
07/10/2019 00:00,5.48992,-0.4532,5.508594362,0.25992,-0.1432,0.296756881,5.23,-0.31,5.239179325
07/10/2019 00:30,5.398,-0.46704,5.418166697,0.298,-0.15704,0.336846496,5.1,-0.31,5.109412882
07/10/2019 01:00,5.42528,-0.39,5.439279647,0.40528,-0.22,0.461141929,5.02,-0.17,5.022877661
07/10/2019 01:30,6.00768,-0.30744,6.0155414,0.49768,-0.25744,0.560321993,5.51,-0.05,5.510226856
07/10/2019 02:00,6.70384,-0.29816,6.710467207,0.46384,-0.24816,0.526052213,6.24,-0.05,6.240200317
07/10/2019 02:30,6.81272,-0.30856,6.819704031,0.46272,-0.25856,0.530059499,6.35,-0.05,6.350196847
07/10/2019 03:00,6.67624,-0.27888,6.682062151,0.48624,-0.26888,0.555630985,6.19,-0.01,6.190008078
07/10/2019 03:30,6.352,-0.19192,6.354898684,0.472,-0.26192,0.539801896,5.88,0.07,5.880416652
07/10/2019 04:00,5.71536,-1.51664,5.913166395,0.55536,-0.29664,0.629618948,5.16,-1.22,5.302263668
07/10/2019 04:30,5.54216,-1.45864,5.730895926,0.80216,-0.34864,0.874648795,4.74,-1.11,4.868233766
07/10/2019 05:00,5.41712,-1.39056,5.592749432,1.02712,-0.41056,1.106135167,4.39,-0.98,4.498055135
07/10/2019 05:30,5.55816,-1.4028,5.732450647,1.08816,-0.4228,1.167412534,4.47,-0.98,4.576166518
07/10/2019 06:00,5.84864,-1.3516,6.002783722,1.08864,-0.4116,1.163852057,4.76,-0.94,4.851927452
07/10/2019 06:30,6.12264,-1.71784,6.35906399,1.16264,-0.42784,1.238861911,4.96,-1.29,5.125007317
07/10/2019 07:00,6.82696,-1.54464,6.999521096,1.22696,-0.44464,1.305042364,5.6,-1.1,5.707013229
07/10/2019 07:30,8.38952,-0.11944,8.390370179,1.22952,-0.43944,1.305690217,7.16,0.32,7.167147271
07/10/2019 08:00,9.0976,-0.25288,9.101113891,1.1576,-0.44288,1.23942747,7.94,0.19,7.942272974
07/10/2019 08:30,9.44528,-0.07576,9.445583828,1.17528,-0.47576,1.267923758,8.27,0.4,8.279667868
07/10/2019 09:00,9.27856,-0.06024,9.278755549,1.20856,-0.53024,1.319761998,8.07,0.47,8.083674907
07/10/2019 09:30,9.2544,-0.06776,9.254648063,1.2444,-0.53776,1.355624276,8.01,0.47,8.023777165
07/10/2019 10:00,8.7564,-0.1488,8.757664209,1.3164,-0.5188,1.414942543,7.44,0.37,7.449194587
07/10/2019 10:30,8.47456,-0.23656,8.477861041,1.41456,-0.50656,1.50252555,7.06,0.27,7.065161003
07/10/2019 11:00,8.36632,-0.25864,8.370316899,1.40632,-0.52864,1.502396816,6.96,0.27,6.9652351
07/10/2019 11:30,8.13392,-0.19304,8.136210359,1.34392,-0.53304,1.445770593,6.79,0.34,6.798507189
07/10/2019 12:00,8.16344,-0.28592,8.168445561,1.31344,-0.51592,1.411133615,6.85,0.23,6.853860226
07/10/2019 12:30,8.41032,-0.42616,8.421110072,1.32032,-0.46616,1.400196432,7.09,0.04,7.090112834
07/10/2019 13:00,7.89168,-0.39088,7.901354339,1.29168,-0.43088,1.361651496,6.6,0.04,6.600121211
07/10/2019 13:30,7.0048,-0.29424,7.010977123,1.3148,-0.40424,1.375539537,5.69,0.11,5.69106317
07/10/2019 14:00,7.4712,-0.35528,7.479642593,1.0212,-0.31528,1.068761395,6.45,-0.04,6.45012403
07/10/2019 14:30,7.35432,-0.254,7.358704958,1.05432,-0.334,1.105959612,6.3,0.08,6.300507916
07/10/2019 15:00,7.36488,0.40784,7.376163697,1.34488,-0.36216,1.392789316,6.02,0.77,6.069044406
07/10/2019 15:30,7.69112,0.39608,7.70131198,1.40112,-0.37392,1.450156344,6.29,0.77,6.336955105
07/10/2019 16:00,8.3532,0.36568,8.361200398,1.1732,-0.33432,1.219904956,7.18,0.7,7.214041863
07/10/2019 16:30,8.25448,-0.18056,8.256454565,1.36448,-0.37056,1.413902537,6.89,0.19,6.892619241
07/10/2019 17:00,8.28728,-0.7584,8.321909658,0.98728,-0.3384,1.043664869,7.3,-0.42,7.31207221
07/10/2019 17:30,9.33112,-0.86384,9.371020222,0.62112,-0.31384,0.695906316,8.71,-0.55,8.727347822
07/10/2019 18:00,9.77832,-0.9036,9.819981415,0.48832,-0.3036,0.575003811,9.29,-0.6,9.309355509
07/10/2019 18:30,10.01432,-0.98136,10.06228963,0.39432,-0.28136,0.484408621,9.62,-0.7,9.645434153
07/10/2019 19:00,9.9384,-0.98024,9.986624305,0.3684,-0.28024,0.462874732,9.57,-0.7,9.595566685
07/10/2019 19:30,9.82568,-0.97744,9.874177253,0.37568,-0.27744,0.467020788,9.45,-0.7,9.475890459
07/10/2019 20:00,9.41848,-1.08272,9.480508853,0.41848,-0.28272,0.5050308,9,-0.8,9.035485598
07/10/2019 20:30,8.98512,-1.17848,9.062074626,0.42512,-0.28848,0.51375843,8.56,-0.89,8.606143155
07/10/2019 21:00,8.64856,-1.03648,8.710446651,0.40856,-0.28648,0.498991046,8.24,-0.75,8.27406188
07/10/2019 21:30,8.538,-0.17672,8.539828684,0.418,-0.28672,0.506884956,8.12,0.11,8.12074504
07/10/2019 22:00,7.63072,-1.00688,7.696862676,0.45072,-0.28688,0.534273949,7.18,-0.72,7.216009978
07/10/2019 22:30,6.8508,-1.71952,7.063300197,0.5008,-0.29952,0.583534807,6.35,-1.42,6.506834868
07/10/2019 23:00,6.34544,-1.49104,6.518267337,0.48544,-0.29104,0.566000243,5.86,-1.2,5.981605136
07/10/2019 23:30,5.77728,-0.33312,5.786875939,0.43728,-0.27312,0.515566031,5.34,-0.06,5.340337068
08/10/2019 00:00,5.42648,-0.3312,5.436577842,0.40648,-0.2712,0.488646529,5.02,-0.06,5.020358553
08/10/2019 00:30,5.38984,-0.39264,5.40412263,0.40984,-0.27264,0.492241196,4.98,-0.12,4.981445573
08/10/2019 01:00,5.69784,-0.568,5.726081091,0.38784,-0.268,0.471427477,5.31,-0.3,5.318467824
08/10/2019 01:30,6.17424,-0.49816,6.194304074,0.37424,-0.25816,0.454645096,5.8,-0.24,5.804963394
08/10/2019 02:00,6.86072,-0.4204,6.873588224,0.35072,-0.2504,0.430934657,6.51,-0.17,6.512219284
08/10/2019 02:30,7.06528,-0.40136,7.076670921,0.34528,-0.23136,0.41562691,6.72,-0.17,6.722149954
08/10/2019 03:00,6.80024,-0.48008,6.817165163,0.36024,-0.24008,0.432910226,6.44,-0.24,6.444470498
08/10/2019 03:30,6.43816,-0.87064,6.496762132,0.36816,-0.24064,0.439828825,6.07,-0.63,6.102606001
08/10/2019 04:00,6.14472,-1.10944,6.244072469,0.41472,-0.24944,0.483955568,5.73,-0.86,5.794178113
08/10/2019 04:30,5.95136,-1.06392,6.045710183,0.39136,-0.20392,0.441300369,5.56,-0.86,5.626117667
08/10/2019 05:00,5.84368,-1.10088,5.946472292,0.43368,-0.24088,0.496086199,5.41,-0.86,5.477928441
08/10/2019 05:30,6.03704,-1.09816,6.136106856,0.47704,-0.23816,0.533186034,5.56,-0.86,5.626117667
08/10/2019 06:00,6.26672,-1.10208,6.362889272,0.43672,-0.24208,0.499326631,5.83,-0.86,5.893089173
08/10/2019 06:30,6.772,-0.96848,6.840901805,0.422,-0.26848,0.500165483,6.35,-0.7,6.38846617
08/10/2019 07:00,7.45456,-0.76216,7.493420625,0.46456,-0.28216,0.543534966,6.99,-0.48,7.006461304
08/10/2019 07:30,8.75944,-0.38856,8.768053831,0.51944,-0.29856,0.599129358,8.24,-0.09,8.24049149
08/10/2019 08:00,9.24824,-0.32752,9.254037629,0.52824,-0.30752,0.611233219,8.72,-0.02,8.720022936
08/10/2019 08:30,9.07832,-0.2644,9.08216942,0.60832,-0.3144,0.684763158,8.47,0.05,8.470147578
08/10/2019 09:00,8.7988,-0.31712,8.80451285,0.8888,-0.36712,0.961635344,7.91,0.05,7.910158026
08/10/2019 09:30,9.05488,-0.2696,9.058892646,1.21488,-0.4096,1.282070815,7.84,0.14,7.8412499
08/10/2019 10:00,8.74968,-0.2632,8.753637778,1.00968,-0.4032,1.087209245,7.74,0.14,7.741266046
08/10/2019 10:30,7.4968,-0.25704,7.501205223,1.1868,-0.39704,1.251453156,6.31,0.14,6.311552899
08/10/2019 11:00,5.88112,-0.05072,5.881338706,1.76112,-0.44072,1.815427711,4.12,0.39,4.138417572
08/10/2019 11:30,6.17568,-0.1012,6.176509119,2.28568,-0.4912,2.337864518,3.89,0.39,3.909501247
08/10/2019 12:00,6.69112,-0.23136,6.695118692,1.98112,-0.49136,2.041144557,4.71,0.26,4.717170762
08/10/2019 12:30,6.74696,-0.20288,6.750009595,2.72696,-0.58288,2.788558756,4.02,0.38,4.037920257
08/10/2019 13:00,5.3528,-0.01624,5.352824635,2.8928,-0.62624,2.959808841,2.46,0.61,2.534501923
08/10/2019 13:30,6.2724,-0.56792,6.298058025,2.8424,-0.51792,2.889200389,3.43,-0.05,3.430364412
08/10/2019 14:00,5.20616,-0.21512,5.210602514,2.33616,-0.55512,2.401208396,2.87,0.34,2.890069203
08/10/2019 14:30,6.44752,-0.4624,6.464079819,2.78752,-0.5224,2.836048221,3.66,0.06,3.66049177
08/10/2019 15:00,6.22296,-0.22824,6.227144182,2.96296,-0.56824,3.016956854,3.26,0.34,3.277682108
08/10/2019 15:30,6.66776,-0.14504,6.6693373,2.87776,-0.57504,2.934650511,3.79,0.43,3.814315142
08/10/2019 16:00,6.83656,-0.22992,6.840425121,2.27656,-0.52992,2.337421793,4.56,0.3,4.569857766
08/10/2019 16:30,6.64224,-0.29288,6.648693925,2.02224,-0.51288,2.086264727,4.62,0.22,4.625235129
08/10/2019 17:00,7.52184,-0.2604,7.526346069,2.01184,-0.5404,2.083154422,5.51,0.28,5.517109751
08/10/2019 17:30,8.44944,-0.35408,8.456855737,1.58944,-0.43408,1.647648312,6.86,0.08,6.860466456
08/10/2019 18:00,9.26752,-0.49472,9.280715211,1.17752,-0.40472,1.245131169,8.09,-0.09,8.090500603
08/10/2019 18:30,9.78792,-0.52232,9.801846566,1.01792,-0.38232,1.087349856,8.77,-0.14,8.771117375
08/10/2019 19:00,9.99376,-0.53104,10.00785903,0.91376,-0.34104,0.975328467,9.08,-0.19,9.081987668
08/10/2019 19:30,10.23016,-0.48792,10.24178888,0.84016,-0.33792,0.905570954,9.39,-0.15,9.391198007
08/10/2019 20:00,9.87424,-0.59584,9.892201013,0.89424,-0.34584,0.958785942,8.98,-0.25,8.983479281
08/10/2019 20:30,9.3908,-0.67976,9.415370322,0.8508,-0.33976,0.916131812,8.54,-0.34,8.54676547
08/10/2019 21:00,8.89976,-0.82104,8.937551943,0.88976,-0.35104,0.956505065,8.01,-0.47,8.023777165
08/10/2019 21:30,8.27584,-0.81184,8.315564436,0.85584,-0.34184,0.921583795,7.42,-0.47,7.434870544
08/10/2019 22:00,7.86176,-1.09912,7.938219893,0.81176,-0.32912,0.875941934,7.05,-0.77,7.091924986
08/10/2019 22:30,7.26504,-0.04888,7.265204433,0.80504,-0.32888,0.869627194,6.46,0.28,6.466065264
08/10/2019 23:00,6.07384,-1.2772,6.206671587,0.74384,-0.3172,0.808649359,5.33,-0.96,5.415764027
08/10/2019 23:30,5.71104,-0.8232,5.770063788,0.72104,-0.3032,0.782194938,4.99,-0.52,5.017021028
09/10/2019 00:00,5.26944,-0.80664,5.330822263,0.72944,-0.28664,0.783737968,4.54,-0.52,4.569682702
09/10/2019 00:30,5.0492,-0.81424,5.11443129,0.6392,-0.29424,0.703671669,4.41,-0.52,4.440551768
09/10/2019 01:00,5.2164,-0.79264,5.276277772,0.6064,-0.27264,0.664871062,4.61,-0.52,4.639234851
09/10/2019 01:30,5.74608,-0.70288,5.788909713,0.55608,-0.26288,0.61508606,5.19,-0.44,5.208617859
09/10/2019 02:00,6.42056,-0.72472,6.46133189,0.53056,-0.28472,0.602129049,5.89,-0.44,5.90641177
09/10/2019 02:30,6.67368,-0.70104,6.710399528,0.50368,-0.26104,0.567305406,6.17,-0.44,6.185668921
09/10/2019 03:00,6.34248,-0.75384,6.387121989,0.49248,-0.23384,0.545176757,5.85,-0.52,5.873065639
09/10/2019 03:30,6.15416,-0.75488,6.2002846,0.47416,-0.23488,0.529146785,5.68,-0.52,5.70375315
09/10/2019 04:00,6.14328,-0.75576,6.189593067,0.46328,-0.23576,0.519818368,5.68,-0.52,5.70375315
09/10/2019 04:30,5.90072,-0.73008,5.945713862,0.45072,-0.21008,0.497274698,5.45,-0.52,5.474751136
09/10/2019 05:00,5.87424,-0.76424,5.923745298,0.42424,-0.24424,0.489522987,5.45,-0.52,5.474751136
09/10/2019 05:30,5.8672,-0.70496,5.909399668,0.3672,-0.23496,0.435938117,5.5,-0.47,5.52004529
09/10/2019 06:00,6.19536,-0.6548,6.22986746,0.36536,-0.2548,0.445433463,5.83,-0.4,5.843706016
09/10/2019 06:30,7.13608,-0.84248,7.185639172,0.39608,-0.25248,0.469707906,6.74,-0.59,6.765774161
09/10/2019 07:00,7.82,-0.8804,7.869403037,0.35,-0.2504,0.430348882,7.47,-0.63,7.496519192
09/10/2019 07:30,8.62456,-1.07168,8.690887942,0.41456,-0.26168,0.490241181,8.21,-0.81,8.249860605
09/10/2019 08:00,9.63664,0.29256,9.641079911,0.47664,-0.27744,0.551505796,9.16,0.57,9.177717581
09/10/2019 08:30,9.38096,0.26776,9.384780548,0.70096,-0.30224,0.763343919,8.68,0.57,8.698695304
09/10/2019 09:00,9.05888,0.24992,9.062326791,1.01888,-0.32008,1.067973624,8.04,0.57,8.060179899
09/10/2019 09:30,8.6168,0.17336,8.618543724,1.2068,-0.32664,1.250223952,7.41,0.5,7.426849938
09/10/2019 10:00,8.06624,0.2396,8.069797761,1.89624,-0.3804,1.934019208,6.17,0.62,6.201072488
09/10/2019 10:30,7.76992,0.26224,7.774344128,2.06992,-0.40776,2.109700695,5.7,0.67,5.73924211
09/10/2019 11:00,7.6276,0.45592,7.641213569,2.4376,-0.42408,2.474214543,5.19,0.88,5.264076367
