Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
09/10/2019 11:30,6.05592,0.69152,6.095274149,2.42592,-0.49848,2.476604562,3.63,1.19,3.820078533
09/10/2019 12:00,5.7452,0.2976,5.752902641,2.7952,-0.5624,2.851216723,2.95,0.86,3.072800026
09/10/2019 12:30,6.1016,0.12512,6.102882727,3.1516,-0.62488,3.212951536,2.95,0.75,3.043846251
09/10/2019 13:00,5.80368,0.07664,5.804186009,3.33368,-0.61336,3.389636091,2.47,0.69,2.56456624
09/10/2019 13:30,5.27512,-0.06688,5.275543948,3.14512,-0.56688,3.195799235,2.13,0.5,2.187898535
09/10/2019 14:00,5.11752,-0.06344,5.117913206,2.98752,-0.56344,3.040187557,2.13,0.5,2.187898535
09/10/2019 14:30,5.49592,0.0092,5.4959277,2.86592,-0.5808,2.924179558,2.63,0.59,2.695366394
09/10/2019 15:00,5.686,-0.19048,5.689189629,2.456,-0.53048,2.512637067,3.23,0.34,3.24784544
09/10/2019 15:30,6.15512,-0.21864,6.159002002,2.06512,-0.46864,2.117626989,4.09,0.25,4.097633463
09/10/2019 16:00,6.85896,-0.1672,6.860997604,1.84896,-0.4172,1.895444254,5.01,0.25,5.016233647
09/10/2019 16:30,7.61592,-0.01352,7.615932001,1.58592,-0.47352,1.655102244,6.03,0.46,6.047520153
09/10/2019 17:00,8.76208,-0.07592,8.762408902,1.13208,-0.35592,1.186711495,7.63,0.28,7.635135886
09/10/2019 17:30,10.10616,-0.06424,10.10636417,0.86616,-0.34424,0.932059184,9.24,0.28,9.244241451
09/10/2019 18:00,10.47536,0.104,10.47587625,0.85536,-0.366,0.93037451,9.62,0.47,9.631474446
09/10/2019 18:30,10.8048,-0.02976,10.80484098,0.5848,-0.34976,0.681412575,10.22,0.32,10.22500856
09/10/2019 19:00,10.7576,-0.27736,10.76117495,0.4176,-0.30736,0.518517049,10.34,0.03,10.34004352
09/10/2019 19:30,10.69296,-0.51608,10.70540668,0.39296,-0.27608,0.480247569,10.3,-0.24,10.30279574
09/10/2019 20:00,10.06944,-0.65112,10.09046972,0.47944,-0.29112,0.560904241,9.59,-0.36,9.59675466
09/10/2019 20:30,9.42384,-0.75264,9.453847223,0.56384,-0.30264,0.639926961,8.86,-0.45,8.871420405
09/10/2019 21:00,8.94072,-0.88664,8.984575928,0.57072,-0.30664,0.647880705,8.37,-0.58,8.390071513
09/10/2019 21:30,8.32672,-0.8608,8.371095663,0.64672,-0.3408,0.731020792,7.68,-0.52,7.697584037
09/10/2019 22:00,7.73392,-0.762,7.771368127,0.72392,-0.342,0.800639848,7.01,-0.42,7.022570754
09/10/2019 22:30,7.3936,-0.43168,7.406191233,0.7736,-0.35168,0.849785727,6.62,-0.08,6.620483366
09/10/2019 23:00,6.21224,-0.78704,6.261897299,0.78224,-0.34704,0.855766428,5.43,-0.44,5.44779772
09/10/2019 23:30,5.62952,-0.97096,5.712640261,0.69952,-0.32096,0.769638585,4.93,-0.65,4.972665281
10/10/2019 00:00,5.23528,-1.0048,5.330832929,0.62528,-0.3048,0.695613483,4.61,-0.7,4.662842481
10/10/2019 00:30,5.09992,-0.64312,5.140310043,0.63992,-0.30312,0.708081451,4.46,-0.34,4.472940867
10/10/2019 01:00,5.42448,-0.20568,5.428377984,0.61448,-0.30568,0.686313291,4.81,0.1,4.811039389
10/10/2019 01:30,5.82416,-0.19784,5.82751923,0.63416,-0.29784,0.70061942,5.19,0.1,5.190963302
10/10/2019 02:00,6.51888,-0.07624,6.519325808,0.66888,-0.30624,0.735651678,5.85,0.23,5.854519622
10/10/2019 02:30,6.64856,-0.0588,6.648820009,0.67856,-0.2888,0.737461262,5.97,0.23,5.974428843
10/10/2019 03:00,6.35864,-0.12232,6.359816415,0.67864,-0.29232,0.738920315,5.68,0.17,5.682543445
10/10/2019 03:30,6.10208,-0.13736,6.103625816,0.72208,-0.30736,0.784773659,5.38,0.17,5.382685204
10/10/2019 04:00,5.94896,-0.14672,5.950769012,0.77896,-0.31672,0.84088658,5.17,0.17,5.172794216
10/10/2019 04:30,5.766,-0.14912,5.767927945,0.856,-0.31912,0.913549985,4.91,0.17,4.912942092
10/10/2019 05:00,5.742,-0.14584,5.743851783,0.832,-0.31584,0.889931967,4.91,0.17,4.912942092
10/10/2019 05:30,5.7192,-0.51592,5.742423015,0.7092,-0.29592,0.768461636,5.01,-0.22,5.014828013
10/10/2019 06:00,6.15504,-0.35872,6.165484364,0.60504,-0.28872,0.670397375,5.55,-0.07,5.550441424
10/10/2019 06:30,7.32088,0.4456,7.33442863,0.59088,-0.2944,0.660159476,6.73,0.74,6.770561277
10/10/2019 07:00,8.01944,0.1604,8.021043952,0.55944,-0.2696,0.621013103,7.46,0.43,7.472382485
10/10/2019 07:30,8.47024,-0.90528,8.518479767,0.59024,-0.26528,0.64711416,7.88,-0.64,7.905947129
10/10/2019 08:00,9.33288,0.1316,9.333807779,0.68288,-0.2884,0.741282439,8.65,0.42,8.660190529
10/10/2019 08:30,8.89016,-0.46688,8.902411008,0.86016,-0.29688,0.909952175,8.03,-0.17,8.0317993
10/10/2019 09:00,8.56176,-0.41216,8.571674875,0.92176,-0.32216,0.976436666,7.64,-0.09,7.640530086
10/10/2019 09:30,8.30384,-0.36152,8.311705929,1.41384,-0.34152,1.454503165,6.89,-0.02,6.890029028
10/10/2019 10:00,7.81016,-0.47368,7.824510973,1.40016,-0.33368,1.439371518,6.41,-0.14,6.411528679
10/10/2019 10:30,7.41232,-0.3648,7.421291452,1.17232,-0.3648,1.227767577,6.24,0,6.24
10/10/2019 11:00,7.72616,-0.34872,7.734025729,1.29616,-0.42872,1.365222174,6.43,0.08,6.430497648
10/10/2019 11:30,7.68496,-0.27944,7.690038811,1.40496,-0.40944,1.463404836,6.28,0.13,6.281345397
10/10/2019 12:00,7.49256,-0.21976,7.495782135,1.47256,-0.44976,1.539713289,6.02,0.23,6.024392086
10/10/2019 12:30,6.92736,-0.21376,6.930657249,1.42736,-0.44376,1.494750651,5.5,0.23,5.50480699
10/10/2019 13:00,7.35848,-0.26968,7.363420076,1.29848,-0.44968,1.374140609,6.06,0.18,6.062672678
10/10/2019 13:30,7.49264,-0.35336,7.500967768,1.31264,-0.47336,1.395382908,6.18,0.12,6.181164939
10/10/2019 14:00,7.69384,-0.36656,7.702567116,1.36384,-0.48656,1.448033211,6.33,0.12,6.331137339
10/10/2019 14:30,7.1316,-0.26088,7.136370011,1.6116,-0.53088,1.696787593,5.52,0.27,5.526599316
10/10/2019 15:00,6.22032,-0.03776,6.220434609,2.16032,-0.54776,2.228682014,4.06,0.51,4.091906646
10/10/2019 15:30,6.96344,-0.26336,6.968418409,1.71344,-0.52336,1.791586538,5.25,0.26,5.256434153
10/10/2019 16:00,7.40552,-0.33368,7.413033712,1.79552,-0.52368,1.8703296,5.61,0.19,5.613216547
10/10/2019 16:30,8.23144,-0.57592,8.25156278,1.52144,-0.48592,1.597153067,6.71,-0.09,6.71060355
10/10/2019 17:00,8.97928,-0.35992,8.986490512,1.33928,-0.48992,1.426075918,7.64,0.13,7.641105941
10/10/2019 17:30,9.51512,-0.29096,9.51956755,1.31512,-0.48096,1.400308229,8.2,0.19,8.202200924
10/10/2019 18:00,10.12024,-0.23608,10.1229932,1.28024,-0.47608,1.365894075,8.84,0.24,8.843257318
10/10/2019 18:30,10.55688,-0.29032,10.56087123,1.26688,-0.49032,1.358454503,9.29,0.2,9.292152603
10/10/2019 19:00,10.53336,-0.40288,10.54106186,1.30336,-0.50288,1.397009515,9.23,0.1,9.230541696
10/10/2019 19:30,10.23096,-0.4172,10.2394628,1.33096,-0.5172,1.427918191,8.9,0.1,8.90056178
10/10/2019 20:00,9.6632,-0.57008,9.680001314,1.2932,-0.52008,1.393861344,8.37,-0.05,8.370149342
10/10/2019 20:30,9.1068,-0.30544,9.111920754,1.2968,-0.49544,1.388218655,7.81,0.19,7.812310798
10/10/2019 21:00,8.73784,-0.12576,8.738744958,1.22784,-0.44576,1.306251524,7.51,0.32,7.516814485
10/10/2019 21:30,7.73936,-1.0304,7.807651207,1.07936,-0.3904,1.147793609,6.66,-0.64,6.690680085
10/10/2019 22:00,7.37248,-0.54768,7.392794785,1.03248,-0.38768,1.102864784,6.34,-0.16,6.342018606
10/10/2019 22:30,6.80152,-0.38488,6.812400966,1.04152,-0.40488,1.117448757,5.76,0.02,5.760034722
10/10/2019 23:00,6.02024,-0.44672,6.036791235,1.05024,-0.40672,1.126243853,4.97,-0.04,4.970160963
10/10/2019 23:30,5.31168,-0.65184,5.351526867,1.06168,-0.40184,1.13518272,4.25,-0.25,4.257346591
11/10/2019 00:00,5.29624,0.03488,5.296354855,1.04624,-0.39512,1.118363962,4.25,0.43,4.271697555
11/10/2019 00:30,5.13824,0.08856,5.13900313,1.07824,-0.41144,1.154072949,4.06,0.5,4.090672316
11/10/2019 01:00,5.33784,0.13688,5.339594741,1.13784,-0.45312,1.224743892,4.2,0.59,4.241238027
11/10/2019 01:30,6.08968,0.72432,6.132604827,1.14968,-0.43568,1.229463771,4.94,1.16,5.074366956
11/10/2019 02:00,6.80392,0.7704,6.847396843,1.09392,-0.3896,1.161227422,5.71,1.16,5.826637109
11/10/2019 02:30,6.95776,0.75872,6.999005662,1.07776,-0.40128,1.150040111,5.88,1.16,5.993329626
11/10/2019 03:00,6.68584,0.74632,6.727365758,1.07584,-0.41368,1.152633007,5.61,1.16,5.728673494
11/10/2019 03:30,6.41168,0.66216,6.445781278,1.07168,-0.42784,1.153925946,5.34,1.09,5.450110091
11/10/2019 04:00,6.29056,0.65608,6.32468071,1.14056,-0.43392,1.220312943,5.15,1.09,5.264085866
11/10/2019 04:30,6.15912,0.68584,6.197187723,1.14912,-0.44416,1.231971948,5.01,1.13,5.135854359
11/10/2019 05:00,6.01056,0.69792,6.050944045,1.17056,-0.43208,1.247759528,4.84,1.13,4.970160963
11/10/2019 05:30,5.95632,0.2276,5.960666884,1.11632,-0.4224,1.193562777,4.84,0.65,4.883451648
11/10/2019 06:00,5.8348,-0.45256,5.852324461,1.1048,-0.41256,1.179317088,4.73,-0.04,4.73016913
11/10/2019 06:30,6.56032,-0.5768,6.585628045,1.11032,-0.4468,1.196846165,5.45,-0.13,5.451550238
11/10/2019 07:00,7.45864,-0.2128,7.461675046,1.19864,-0.4828,1.292220449,6.26,0.27,6.265819978
11/10/2019 07:30,8.54472,0.1804,8.546624131,1.26472,-0.4996,1.359822355,7.28,0.68,7.311689271
11/10/2019 08:00,9.20624,0.47616,9.218545616,1.27624,-0.50384,1.372094488,7.93,0.98,7.9903254
11/10/2019 08:30,9.16808,-0.1732,9.169715869,1.30808,-0.4932,1.397969787,7.86,0.32,7.866511298
11/10/2019 09:00,8.91928,-0.19976,8.921516675,1.32928,-0.51976,1.427282655,7.59,0.32,7.596742723
11/10/2019 09:30,8.78952,-0.22072,8.792290893,1.31952,-0.50072,1.411330418,7.47,0.28,7.475245815
11/10/2019 10:00,8.68568,-0.29592,8.690719516,1.21568,-0.43592,1.291473619,7.47,0.14,7.471311799
11/10/2019 10:30,8.6564,-0.26272,8.660385832,1.0864,-0.40272,1.158640737,7.57,0.14,7.571294473
11/10/2019 11:00,8.39288,-0.1552,8.394314846,0.82288,-0.3552,0.896269231,7.57,0.2,7.572641547
11/10/2019 11:30,8.30216,-0.03784,8.302246234,0.63216,-0.30784,0.703129953,7.67,0.27,7.67475081
11/10/2019 12:00,7.71688,0.07832,7.717277432,0.81688,-0.33168,0.881648772,6.9,0.41,6.912170426
11/10/2019 12:30,7.88152,0.08288,7.88195576,1.03152,-0.32712,1.08214648,6.85,0.41,6.862259103
11/10/2019 13:00,7.37904,0.1748,7.381110104,1.29904,-0.3452,1.344123492,6.08,0.52,6.102196326
11/10/2019 13:30,6.57872,0.15032,6.580437139,1.30872,-0.36968,1.359930638,5.27,0.52,5.295592507
11/10/2019 14:00,6.56384,0.14472,6.565435204,1.37384,-0.37528,1.424173944,5.19,0.52,5.215985046
11/10/2019 14:30,6.42736,0.20536,6.430639883,1.62736,-0.42464,1.681850082,4.8,0.63,4.841167215
11/10/2019 15:00,7.32208,-0.10952,7.322899027,1.56208,-0.40952,1.614868588,5.76,0.3,5.767807209
11/10/2019 15:30,6.95272,-0.57584,6.976525432,1.39272,-0.38584,1.44517871,5.56,-0.19,5.563245456
11/10/2019 16:00,6.9456,-0.54088,6.966628348,1.1456,-0.35088,1.198130266,5.8,-0.19,5.803111235
11/10/2019 16:30,7.98256,-0.69216,8.012512067,0.88256,-0.32216,0.939520739,7.1,-0.37,7.109634308
11/10/2019 17:00,8.70144,-0.6284,8.724101365,0.76144,-0.3184,0.825329894,7.94,-0.31,7.946049333
11/10/2019 17:30,9.2076,-0.67688,9.232446279,0.6376,-0.30688,0.707608009,8.57,-0.37,8.577983446
11/10/2019 18:00,9.74184,-0.87344,9.78091734,0.49184,-0.29344,0.572724732,9.25,-0.58,9.268165946
11/10/2019 18:30,10.04904,-0.94368,10.09325205,0.39904,-0.26368,0.478288683,9.65,-0.68,9.673928881
11/10/2019 19:00,10.16168,-0.99776,10.21054677,0.35168,-0.22776,0.418990978,9.81,-0.77,9.840172763
11/10/2019 19:30,10.02816,-1.02192,10.08009491,0.35816,-0.25192,0.437883857,9.67,-0.77,9.700608228
11/10/2019 20:00,9.4144,-1.16448,9.486144687,0.3644,-0.25448,0.444463081,9.05,-0.91,9.095636316
11/10/2019 20:30,9.23144,-0.72904,9.260182709,0.41144,-0.26904,0.491594747,8.82,-0.46,8.831987319
11/10/2019 21:00,8.97936,-0.36728,8.986868231,0.42936,-0.25728,0.500542713,8.55,-0.11,8.550707573
11/10/2019 21:30,8.658,-0.20136,8.660341209,0.368,-0.24136,0.440089365,8.29,0.04,8.290096501
11/10/2019 22:00,7.67976,-1.502,7.825261507,0.38976,-0.262,0.469634813,7.29,-1.24,7.394707567
11/10/2019 22:30,7.4232,-0.87984,7.475159976,0.4732,-0.26984,0.544731003,6.95,-0.61,6.976718426
11/10/2019 23:00,6.47592,-1.6544,6.683904488,0.56592,-0.2844,0.633363092,5.91,-1.37,6.066712454
11/10/2019 23:30,5.95528,-1.33976,6.104122929,0.57528,-0.26976,0.635387705,5.38,-1.07,5.485371455
12/10/2019 00:00,5.64608,-0.92824,5.721874594,0.45608,-0.20824,0.501370984,5.19,-0.72,5.23970419
12/10/2019 00:30,5.22304,-0.93544,5.306146892,0.41304,-0.21544,0.465850228,4.81,-0.72,4.86358921
12/10/2019 01:00,5.28888,-0.84704,5.356279344,0.39888,-0.22704,0.458968862,4.89,-0.62,4.929147999
12/10/2019 01:30,5.80648,-0.7728,5.857681267,0.36648,-0.2028,0.418850129,5.44,-0.57,5.469780617
12/10/2019 02:00,6.30456,-1.2816,6.433504127,0.36456,-0.2016,0.41658919,5.94,-1.08,6.037383539
12/10/2019 02:30,6.30144,-1.43848,6.463541659,0.36144,-0.17848,0.403105425,5.94,-1.26,6.072166006
12/10/2019 03:00,6.0552,-1.51856,6.242713474,0.3152,-0.17856,0.362263321,5.74,-1.34,5.894336265
12/10/2019 03:30,5.86584,-1.51864,6.05923645,0.28584,-0.17864,0.337070846,5.58,-1.34,5.738640954
12/10/2019 04:00,5.57488,-1.49792,5.772612177,0.28488,-0.15792,0.325722797,5.29,-1.34,5.457077973
12/10/2019 04:30,5.47168,-1.52976,5.681500478,0.26168,-0.14976,0.301503698,5.21,-1.38,5.389666038
12/10/2019 05:00,5.31456,-1.5276,5.529747712,0.26456,-0.1476,0.302948434,5.05,-1.38,5.235159978
12/10/2019 05:30,5.3344,-1.53488,5.550826963,0.2844,-0.15488,0.323838192,5.05,-1.38,5.235159978
12/10/2019 06:00,5.50224,-1.41384,5.680984823,0.28224,-0.15384,0.321443873,5.22,-1.26,5.3699162
12/10/2019 06:30,5.8124,-1.43152,5.986087476,0.2824,-0.17152,0.330407128,5.53,-1.26,5.671728132
12/10/2019 07:00,6.28008,-1.32056,6.417420317,0.29008,-0.18056,0.341684533,5.99,-1.14,6.097515888
12/10/2019 07:30,7.10808,-0.70888,7.143340405,0.24808,-0.15888,0.294595555,6.86,-0.55,6.882012787
12/10/2019 08:00,7.81448,-0.40992,7.825224091,0.24448,-0.14992,0.286786466,7.57,-0.26,7.574463677
12/10/2019 08:30,8.1904,-0.12056,8.191287254,0.3304,-0.16056,0.367346803,7.86,0.04,7.860101781
12/10/2019 09:00,8.07944,-0.14048,8.080661195,0.47944,-0.18048,0.512284827,7.6,0.04,7.600105262
12/10/2019 09:30,7.86416,-0.22488,7.867374627,0.63416,-0.19488,0.663428308,7.23,-0.03,7.23006224
12/10/2019 10:00,6.67688,-0.20568,6.680047215,0.88688,-0.21568,0.912728874,5.79,0.01,5.790008636
12/10/2019 10:30,7.22104,-0.26736,7.225987825,0.98104,-0.20736,1.00271514,6.24,-0.06,6.240288455
12/10/2019 11:00,5.70984,-0.18048,5.712691647,1.38984,-0.25048,1.412230667,4.32,0.07,4.320567092
12/10/2019 11:30,6.37984,-0.35184,6.389534397,1.16984,-0.19184,1.185465399,5.21,-0.16,5.212456235
12/10/2019 12:00,6.8216,-0.31672,6.828948537,1.7016,-0.26672,1.72237688,5.12,-0.05,5.120244135
12/10/2019 12:30,6.7084,-0.32512,6.716273786,1.5084,-0.27512,1.533284571,5.2,-0.05,5.200240379
12/10/2019 13:00,6.46392,-0.2168,6.467554716,1.41392,-0.2968,1.444735272,5.05,0.08,5.050633624
12/10/2019 13:30,6.00032,-0.17496,6.002870239,1.47032,-0.32496,1.50580208,4.53,0.15,4.532482763
12/10/2019 14:00,6.2028,-0.14744,6.20455207,1.3028,-0.29744,1.336322713,4.9,0.15,4.902295381
12/10/2019 14:30,5.88488,-0.16144,5.887093976,1.25488,-0.31144,1.292949608,4.63,0.15,4.632429168
12/10/2019 15:00,6.04944,-0.26288,6.055149066,0.94944,-0.28288,0.990685322,5.1,0.02,5.100039216
12/10/2019 15:30,6.2676,-0.24376,6.272338376,0.7276,-0.26376,0.773932231,5.54,0.02,5.540036101
12/10/2019 16:00,6.89136,-0.23232,6.895274848,0.65136,-0.25232,0.698523609,6.24,0.02,6.240032051
12/10/2019 16:30,7.594,-0.14208,7.595329007,0.494,-0.21208,0.537600155,7.1,0.07,7.100345062
12/10/2019 17:00,8.64336,-0.12448,8.644256322,0.44336,-0.19448,0.484138988,8.2,0.07,8.200298775
12/10/2019 17:30,9.48016,-0.234,9.483047486,0.35016,-0.224,0.415677791,9.13,-0.01,9.130005476
12/10/2019 18:00,9.94912,-0.1284,9.949948509,0.30912,-0.1884,0.36200792,9.64,0.06,9.64018672
12/10/2019 18:30,10.24192,-0.31496,10.24676169,0.29192,-0.20496,0.356687381,9.95,-0.11,9.950608022
12/10/2019 19:00,10.14456,-0.69936,10.16863816,0.27456,-0.18936,0.333527215,9.87,-0.51,9.883167508
12/10/2019 19:30,9.79528,-0.73032,9.822467998,0.25528,-0.16032,0.301447144,9.54,-0.57,9.557013132
12/10/2019 20:00,9.11064,-0.85792,9.150944647,0.24064,-0.14792,0.282467584,8.87,-0.71,8.898370637
12/10/2019 20:30,8.58328,-0.97112,8.638042001,0.23328,-0.15112,0.277951098,8.35,-0.82,8.390166864
12/10/2019 21:00,8.33648,-0.97056,8.392787708,0.23648,-0.15056,0.280341049,8.1,-0.82,8.141400371
12/10/2019 21:30,7.90536,-0.96064,7.963513417,0.21536,-0.14064,0.257214967,7.69,-0.82,7.733595542
12/10/2019 22:00,7.65184,-0.71744,7.685400155,0.20184,-0.13744,0.244190784,7.45,-0.58,7.472543074
12/10/2019 22:30,7.32808,-0.57968,7.350971731,0.19808,-0.13968,0.242376131,7.13,-0.44,7.143563536
12/10/2019 23:00,6.1384,-2.00712,6.458210685,0.1884,-0.13712,0.233015996,5.95,-1.87,6.236938351
12/10/2019 23:30,5.87176,-1.5892,6.083019163,0.19176,-0.1392,0.236956826,5.68,-1.45,5.862158306
13/10/2019 00:00,5.73064,-0.8608,5.794929805,0.20064,-0.1308,0.23951002,5.53,-0.73,5.577974543
13/10/2019 00:30,5.60712,-0.5624,5.635254072,0.19712,-0.1324,0.237457479,5.41,-0.43,5.42706182
13/10/2019 01:00,5.87088,-0.1592,5.873038108,0.20088,-0.1392,0.24439602,5.67,-0.02,5.670035273
13/10/2019 01:30,6.22832,-0.1676,6.230574595,0.20832,-0.1476,0.255309581,6.02,-0.02,6.020033222
13/10/2019 02:00,6.9332,-0.1124,6.934111046,0.2032,-0.1424,0.248128999,6.73,0.03,6.730066864
13/10/2019 02:30,6.71072,-0.57016,6.734897575,0.21072,-0.15016,0.258748805,6.5,-0.42,6.513555097
13/10/2019 03:00,6.32344,-0.71736,6.36400022,0.21344,-0.14736,0.259367699,6.11,-0.57,6.136529964
13/10/2019 03:30,6.09488,-0.71728,6.13694165,0.23488,-0.14728,0.277236384,5.86,-0.57,5.88765658
13/10/2019 04:00,5.944,-0.75976,5.992359407,0.264,-0.18976,0.325122835,5.68,-0.57,5.708528707
13/10/2019 04:30,5.80216,-0.79376,5.856203173,0.32216,-0.22376,0.392244316,5.48,-0.57,5.509564411
13/10/2019 05:00,5.50456,-0.80392,5.562954985,0.38456,-0.23392,0.450116607,5.12,-0.57,5.15163081
13/10/2019 05:30,5.51784,-0.73488,5.566561495,0.43784,-0.24488,0.5016673,5.08,-0.49,5.103577177
13/10/2019 06:00,5.5548,-0.92616,5.631480745,0.4748,-0.24616,0.534817526,5.08,-0.68,5.125309747
13/10/2019 06:30,5.67072,-1.24824,5.80647642,0.50072,-0.24824,0.558877103,5.17,-1,5.265823772
13/10/2019 07:00,5.90768,-1.248,6.038061525,0.48768,-0.248,0.547115877,5.42,-1,5.51147893
13/10/2019 07:30,6.9884,0.31576,6.995529925,0.5184,-0.25424,0.577387684,6.47,0.57,6.495059661
13/10/2019 08:00,7.4428,0.4188,7.454573447,0.6128,-0.2612,0.666145089,6.83,0.68,6.863767187
13/10/2019 08:30,7.79896,0.34752,7.806698869,0.63896,-0.27248,0.694633164,7.16,0.62,7.186793444
13/10/2019 09:00,7.78384,-0.35648,7.791998661,0.62384,-0.27648,0.682361734,7.16,-0.08,7.160446913
13/10/2019 09:30,8.222,-0.56392,8.241316022,0.632,-0.26392,0.684892522,7.59,-0.3,7.59592654
13/10/2019 10:00,8.09944,-0.58072,8.120231772,0.75944,-0.28072,0.809662172,7.34,-0.3,7.346128232
13/10/2019 10:30,8.31808,-0.63224,8.342073022,0.88808,-0.33224,0.948192757,7.43,-0.3,7.436054061
13/10/2019 11:00,8.37832,-0.54792,8.396217145,1.05832,-0.35792,1.117205419,7.32,-0.19,7.322465432
13/10/2019 11:30,8.59816,-0.56232,8.616528255,1.01816,-0.37232,1.084099612,7.58,-0.19,7.582380893
13/10/2019 12:00,8.96176,-0.61592,8.982900408,1.10176,-0.36592,1.160936064,7.86,-0.25,7.863974822
13/10/2019 12:30,7.7528,-0.3824,7.762225042,1.5528,-0.4024,1.604092765,6.2,0.02,6.200032258
13/10/2019 13:00,7.47344,-0.26016,7.47796688,2.31344,-0.50016,2.366889237,5.16,0.24,5.16557838
13/10/2019 13:30,7.23096,-0.40296,7.242179181,2.72096,-0.54296,2.774604275,4.51,0.14,4.512172426
13/10/2019 14:00,7.20656,-0.61784,7.23299615,2.23656,-0.47784,2.28703557,4.97,-0.14,4.97197144
13/10/2019 14:30,7.51568,-0.48328,7.531202123,1.95568,-0.46328,2.009804125,5.56,-0.02,5.560035971
13/10/2019 15:00,6.76928,-0.07288,6.769672312,2.15928,-0.47288,2.210453712,4.61,0.4,4.627321039
13/10/2019 15:30,6.76848,1.07016,6.852558933,2.25848,-0.47984,2.308891149,4.51,1.55,4.768920213
13/10/2019 16:00,6.94136,0.92328,7.002494171,2.26136,-0.44672,2.305061346,4.68,1.37,4.876402362
13/10/2019 16:30,7.13896,0.89336,7.194639808,1.80896,-0.39664,1.851934008,5.33,1.29,5.483885484
13/10/2019 17:00,7.87888,0.952,7.936186367,1.31888,-0.338,1.361502279,6.56,1.29,6.685633852
13/10/2019 17:30,8.64296,0.99728,8.700306027,0.89296,-0.29272,0.939714084,7.75,1.29,7.856627775
13/10/2019 18:00,9.3968,0.82592,9.433026772,0.5068,-0.24408,0.562513366,8.89,1.07,8.954161044
13/10/2019 18:30,9.98896,0.73144,10.01570399,0.30896,-0.19856,0.367263332,9.68,0.93,9.72457197
13/10/2019 19:00,10.13032,0.18448,10.13199961,0.28032,-0.19552,0.341770936,9.85,0.38,9.857327224
13/10/2019 19:30,10.03008,0.04864,10.03019794,0.31008,-0.18136,0.35922285,9.72,0.23,9.722720813
13/10/2019 20:00,9.5928,-0.00592,9.592801827,0.3428,-0.17592,0.385304667,9.25,0.17,9.25156203
13/10/2019 20:30,9.16968,-0.0516,9.169825182,0.34968,-0.1716,0.389515933,8.82,0.12,8.820816289
13/10/2019 21:00,8.78632,-0.04312,8.786425808,0.36632,-0.20312,0.418865225,8.42,0.16,8.421520053
13/10/2019 21:30,8.23784,-0.31584,8.243892453,0.35784,-0.21584,0.417895168,7.88,-0.1,7.880634492
13/10/2019 22:00,7.5104,-1.12672,7.594445741,0.3404,-0.21672,0.403534036,7.17,-0.91,7.227516863
13/10/2019 22:30,7.14824,-0.95968,7.212372758,0.31824,-0.23968,0.398400803,6.83,-0.72,6.867845368
13/10/2019 23:00,6.5504,-0.37584,6.56117336,0.2904,-0.23584,0.37410248,6.26,-0.14,6.2615653
13/10/2019 23:30,5.88976,-0.3184,5.898360062,0.24976,-0.1784,0.306930966,5.64,-0.14,5.641737321
14/10/2019 00:00,5.44528,-0.36904,5.457771047,0.23528,-0.15904,0.283990141,5.21,-0.21,5.214230528
14/10/2019 00:30,5.01064,-1.57848,5.253390555,0.24064,-0.15848,0.288138022,4.77,-1.42,4.976876531
14/10/2019 01:00,5.43232,-1.21088,5.565638414,0.25232,-0.14088,0.288985392,5.18,-1.07,5.289357239
14/10/2019 01:30,6.27512,-0.21608,6.278839191,0.28512,-0.17608,0.335108312,5.99,-0.04,5.990133554
14/10/2019 02:00,6.77064,-0.99696,6.843646342,0.37064,-0.21696,0.429471362,6.4,-0.78,6.447356047
14/10/2019 02:30,6.81784,-1.12736,6.910418427,0.34784,-0.16736,0.386007818,6.47,-0.96,6.54083328
14/10/2019 03:00,6.65792,-1.1892,6.763290277,0.40792,-0.2292,0.467901022,6.25,-0.96,6.32329819
14/10/2019 03:30,6.37096,-1.22432,6.48753349,0.44096,-0.26432,0.514111645,5.93,-0.96,6.007204009
14/10/2019 04:00,6.21088,-1.2192,6.329413797,0.44088,-0.2592,0.511429188,5.77,-0.96,5.849316199
14/10/2019 04:30,6.06864,-1.21976,6.190008555,0.43864,-0.25976,0.509784569,5.63,-0.96,5.711260807
14/10/2019 05:00,6.02016,-1.21928,6.14239124,0.45016,-0.25928,0.519490273,5.57,-0.96,5.652123495
14/10/2019 05:30,6.17104,-1.14024,6.275498541,0.46104,-0.26024,0.529417358,5.71,-0.88,5.777412916
14/10/2019 06:00,6.29888,-1.05816,6.387142698,0.53888,-0.26816,0.601914811,5.76,-0.79,5.813922944
14/10/2019 06:30,6.72464,-1.50816,6.89168555,0.51464,-0.27816,0.585001979,6.21,-1.23,6.330639778
14/10/2019 07:00,7.7428,-0.90512,7.795523976,0.4928,-0.26512,0.559589541,7.25,-0.64,7.278193457
14/10/2019 07:30,8.8076,-0.824,8.846060918,0.4776,-0.264,0.545708494,8.33,-0.56,8.348802309
14/10/2019 08:00,9.50688,-0.70704,9.533135523,0.49688,-0.26704,0.564092276,9.01,-0.44,9.02073722
14/10/2019 08:30,9.22272,-0.42792,9.232642077,0.59272,-0.29792,0.663380226,8.63,-0.13,8.630979087
14/10/2019 09:00,8.60376,-0.6124,8.625527224,0.64376,-0.3424,0.729153412,7.96,-0.27,7.964577829
14/10/2019 09:30,8.44192,-0.58304,8.462029835,0.82192,-0.36304,0.898526865,7.62,-0.22,7.623175191
14/10/2019 10:00,8.34144,-0.65336,8.366988739,0.85144,-0.36336,0.925732447,7.49,-0.29,7.49561205
14/10/2019 10:30,8.1704,-0.71144,8.201315933,0.9204,-0.35144,0.985213801,7.25,-0.36,7.258932428
14/10/2019 11:00,7.97952,-0.802,8.019722154,0.94952,-0.332,1.005888776,7.03,-0.47,7.04569372
14/10/2019 11:30,7.9744,-0.80656,8.015085426,1.0344,-0.33656,1.087775709,6.94,-0.47,6.955896779
14/10/2019 12:00,7.79824,-0.8488,7.844297836,1.06824,-0.3388,1.12067932,6.73,-0.51,6.74929626
14/10/2019 12:30,7.74832,-0.91728,7.802426893,1.01832,-0.33728,1.072722434,6.73,-0.58,6.754946336
14/10/2019 13:00,7.82576,-0.92648,7.880411459,0.89576,-0.34648,0.960434468,6.93,-0.58,6.954228929
14/10/2019 13:30,7.86384,-1.118,7.942915305,0.88384,-0.328,0.942739172,6.98,-0.79,7.024564043
14/10/2019 14:00,7.5756,-1.03064,7.645386463,0.7956,-0.32064,0.857781656,6.78,-0.71,6.817074152
14/10/2019 14:30,7.48176,-1.06992,7.557874139,0.70176,-0.31992,0.77124309,6.78,-0.75,6.82135617
14/10/2019 15:00,7.6236,-1.13968,7.708316772,0.7336,-0.31968,0.800227632,6.89,-0.82,6.938623783
14/10/2019 15:30,7.88432,-1.14104,7.966459323,0.77432,-0.32104,0.838235136,7.11,-0.82,7.157129313
14/10/2019 16:00,8.03752,-1.13448,8.117189946,0.84752,-0.31448,0.903984414,7.19,-0.82,7.236608322
14/10/2019 16:30,8.30456,-1.07016,8.373228721,0.83456,-0.29016,0.883562799,7.47,-0.78,7.510612492
14/10/2019 17:00,8.60352,-1.034,8.665432037,0.59352,-0.254,0.645586548,8.01,-0.78,8.047887922
14/10/2019 17:30,9.41696,-0.95424,9.465184077,0.32696,-0.25424,0.414174865,9.09,-0.7,9.116912855
14/10/2019 18:00,10.0808,-0.92832,10.1234533,0.2508,-0.22832,0.339161705,9.83,-0.7,9.854892186
14/10/2019 18:30,10.86288,-0.16304,10.86410346,0.22288,-0.18304,0.288407933,10.64,0.02,10.6400188
14/10/2019 19:00,11.29184,0.30832,11.2960485,0.22184,-0.18168,0.286741361,11.07,0.49,11.08083932
14/10/2019 19:30,11.07976,0.28352,11.0833869,0.21976,-0.20648,0.301543443,10.86,0.49,10.87104871
14/10/2019 20:00,10.57736,0.21712,10.57958816,0.21736,-0.22288,0.311321159,10.36,0.44,10.36933942
14/10/2019 20:30,9.91808,0.07048,9.91833042,0.22808,-0.22952,0.323573665,9.69,0.3,9.694642851
14/10/2019 21:00,8.88312,-1.26176,8.972282833,0.20312,-0.22176,0.300724512,8.68,-1.04,8.742082132
14/10/2019 21:30,8.39816,-1.2628,8.49257059,0.17816,-0.2228,0.285273247,8.22,-1.04,8.285529555
14/10/2019 22:00,7.76744,-1.4288,7.89775877,0.14744,-0.1888,0.239549564,7.62,-1.24,7.720233157
14/10/2019 22:30,7.63112,-0.71632,7.664666124,0.15112,-0.14632,0.210349226,7.48,-0.57,7.501686477
14/10/2019 23:00,6.95384,-0.07272,6.954220225,0.18384,-0.15272,0.238999046,6.77,0.08,6.770472657
14/10/2019 23:30,6.29264,-0.16,6.294673794,0.16264,-0.16,0.228148569,6.13,0,6.13
15/10/2019 00:00,5.874,-0.13608,5.875576037,0.144,-0.13608,0.198125633,5.73,0,5.73
15/10/2019 00:30,5.39576,-0.46776,5.415997175,0.14576,-0.13776,0.200558708,5.25,-0.33,5.260361204
15/10/2019 01:00,5.51024,-0.65208,5.548689321,0.13024,-0.15208,0.200226831,5.38,-0.5,5.403184246
15/10/2019 01:30,5.93912,-0.72304,5.982970267,0.11912,-0.15304,0.193935082,5.82,-0.57,5.847845757
15/10/2019 02:00,6.41792,-1.20712,6.530454488,0.11792,-0.13712,0.180850825,6.3,-1.07,6.390219089
15/10/2019 02:30,6.62632,-1.25336,6.743814057,0.12632,-0.13336,0.183688954,6.5,-1.12,6.595786534
15/10/2019 03:00,6.39032,-1.25264,6.511934941,0.12032,-0.13264,0.179081747,6.27,-1.12,6.369246423
15/10/2019 03:30,6.13048,-1.34424,6.276126688,0.12048,-0.13424,0.18037685,6.01,-1.21,6.130595403
15/10/2019 04:00,5.99632,-1.33976,6.144168813,0.12632,-0.12976,0.181092242,5.87,-1.21,5.993413051
15/10/2019 04:30,5.7996,-1.37904,5.961301157,0.1196,-0.12904,0.175941699,5.68,-1.25,5.815917812
15/10/2019 05:00,5.7908,-1.37392,5.951556167,0.1108,-0.12392,0.166231184,5.68,-1.25,5.815917812
15/10/2019 05:30,5.79136,-1.2556,5.925907695,0.11136,-0.1256,0.167858302,5.68,-1.13,5.791312459
15/10/2019 06:00,5.98744,-1.25216,6.116971671,0.10744,-0.12216,0.162685031,5.88,-1.13,5.987595511
15/10/2019 06:30,6.93536,-1.25592,7.048159574,0.10536,-0.12592,0.164184579,6.83,-1.13,6.922846235
15/10/2019 07:00,7.87848,-1.11288,7.956692089,0.10848,-0.14288,0.179395108,7.77,-0.97,7.830312893
15/10/2019 07:30,8.82416,-1.15576,8.899527003,0.12416,-0.14576,0.191472408,8.7,-1.01,8.758430225
15/10/2019 08:00,9.22152,-1.20008,9.299280785,0.12152,-0.14008,0.185444107,9.1,-1.06,9.161528257
15/10/2019 08:30,9.58968,-0.25384,9.593039,0.15968,-0.16384,0.228782097,9.43,-0.09,9.430429471
15/10/2019 09:00,8.92824,-0.32104,8.934010084,0.31824,-0.18104,0.366131369,8.61,-0.14,8.611138136
15/10/2019 09:30,8.48688,-0.34496,8.493887775,0.44688,-0.20496,0.491640454,8.04,-0.14,8.041218813
15/10/2019 10:00,7.93632,-0.4232,7.947595447,0.60632,-0.2232,0.646097657,7.33,-0.2,7.332728005
15/10/2019 10:30,7.42472,-0.5348,7.443955811,0.90472,-0.2248,0.932230293,6.52,-0.31,6.527365472
15/10/2019 11:00,6.96032,-0.5528,6.982237631,1.07032,-0.2428,1.097513892,5.89,-0.31,5.898152253
15/10/2019 11:30,6.4204,-0.56496,6.44520876,1.1204,-0.19496,1.13723593,5.3,-0.37,5.312899397
15/10/2019 12:00,6.25704,-0.34848,6.266736621,1.19704,-0.28848,1.231310469,5.06,-0.06,5.060355719
15/10/2019 12:30,6.54112,-0.36464,6.551275691,1.37112,-0.30464,1.404555298,5.17,-0.06,5.170348151
15/10/2019 13:00,6.5288,-0.59288,6.555664431,1.2588,-0.27288,1.288037629,5.27,-0.32,5.279706431
15/10/2019 13:30,6.1892,-0.42216,6.203580878,1.4192,-0.30216,1.451009754,4.77,-0.12,4.771509195
15/10/2019 14:00,6.46208,-0.55256,6.485661144,0.90208,-0.26256,0.939513747,5.56,-0.29,5.567557813
15/10/2019 14:30,7.33976,-0.68512,7.371666451,1.11976,-0.32512,1.166004062,6.22,-0.36,6.230409296
15/10/2019 15:00,7.97264,-0.60896,7.995862733,1.06264,-0.33896,1.115391255,6.91,-0.27,6.915272952
15/10/2019 15:30,7.5784,-0.47272,7.593129181,1.3384,-0.38272,1.392044956,6.24,-0.09,6.240649005
15/10/2019 16:00,7.42664,-0.48448,7.442425852,1.27664,-0.39448,1.33619765,6.15,-0.09,6.150658501
15/10/2019 16:30,8.28864,-0.73216,8.320914091,1.11864,-0.33216,1.1669129,7.17,-0.4,7.181148933
15/10/2019 17:00,9.01896,0.5512,9.035787786,1.18896,-0.3788,1.24784427,7.83,0.93,7.885036462
15/10/2019 17:30,9.7148,0.5284,9.729159553,0.8948,-0.3416,0.957787868,8.82,0.87,8.862804297
15/10/2019 18:00,10.472,0.42632,10.48067425,0.502,-0.30368,0.586707374,9.97,0.73,9.996689452
15/10/2019 18:30,10.81184,0.49784,10.82329566,0.43184,-0.29216,0.521385895,10.38,0.79,10.41001921
15/10/2019 19:00,11.3012,0.50584,11.312515,0.4712,-0.28416,0.550251166,10.83,0.79,10.85877525
15/10/2019 19:30,11.11152,0.438,11.12014931,0.52152,-0.312,0.607722889,10.59,0.75,10.61652486
15/10/2019 20:00,10.4132,0.26696,10.41662142,0.5532,-0.33304,0.645713467,9.86,0.6,9.878238709
15/10/2019 20:30,9.86408,-0.01584,9.864092718,0.61408,-0.35584,0.709729774,9.25,0.34,9.256246539
15/10/2019 21:00,8.35008,-1.0428,8.414943128,0.72008,-0.3828,0.815506619,7.63,-0.66,7.658492019
15/10/2019 21:30,7.89496,-0.78504,7.933894454,0.75496,-0.38504,0.847478851,7.14,-0.4,7.151195704
15/10/2019 22:00,7.45216,-0.64616,7.480121083,0.87216,-0.39616,0.957917434,6.58,-0.25,6.584747527
15/10/2019 22:30,7.02744,-0.73752,7.066034864,0.95744,-0.40752,1.040559419,6.07,-0.33,6.078963727
15/10/2019 23:00,6.22912,-0.74424,6.273422443,0.97912,-0.41424,1.063141925,5.25,-0.33,5.260361204
15/10/2019 23:30,5.68208,-0.81912,5.740817947,1.01208,-0.43912,1.103237192,4.67,-0.38,4.685434878
16/10/2019 00:00,5.34056,-0.83792,5.405894102,1.09056,-0.45792,1.182798309,4.25,-0.38,4.266954417
16/10/2019 00:30,4.8672,-1.03848,4.976753616,1.1472,-0.44848,1.2317476,3.72,-0.59,3.766497046
16/10/2019 01:00,4.92448,-1.44,5.130702025,1.13448,-0.43,1.213237351,3.79,-1.01,3.922269751
16/10/2019 01:30,5.46096,-1.43368,5.646018284,1.09096,-0.42368,1.170341174,4.37,-1.01,4.485197877
16/10/2019 02:00,6.2036,-1.41824,6.363651283,1.0436,-0.40824,1.120607361,5.16,-1.01,5.257917839
16/10/2019 02:30,6.47184,-1.45936,6.634338294,0.93184,-0.37936,1.006101285,5.54,-1.08,5.644289149
16/10/2019 03:00,6.30376,-1.43608,6.465269979,0.85376,-0.35608,0.925040055,5.45,-1.08,5.555978762
16/10/2019 03:30,6.12576,-1.52056,6.311658918,0.67576,-0.31056,0.743706321,5.45,-1.21,5.582705437
16/10/2019 04:00,5.85208,-1.50712,6.043033263,0.59208,-0.29712,0.662449259,5.26,-1.21,5.397378994
16/10/2019 04:30,5.68552,-1.5004,5.880164779,0.56552,-0.2904,0.635724021,5.12,-1.21,5.26103602
16/10/2019 05:00,5.57528,-1.50296,5.774308256,0.57528,-0.29296,0.645579306,5,-1.21,5.144326973
16/10/2019 05:30,5.4628,-1.48192,5.660235925,0.5428,-0.27192,0.607101578,4.92,-1.21,5.066606359
16/10/2019 06:00,5.65872,-1.49072,5.851782477,0.53872,-0.28072,0.607472598,5.12,-1.21,5.26103602
16/10/2019 06:30,6.55256,-1.4964,6.721254013,0.52256,-0.2864,0.59589757,6.03,-1.21,6.150203249
16/10/2019 07:00,7.72008,-0.9988,7.784422692,0.45008,-0.2688,0.524237967,7.27,-0.73,7.306558697
16/10/2019 07:30,9.12608,-0.13432,9.127068425,0.40608,-0.25432,0.479144685,8.72,0.12,8.720825649
16/10/2019 08:00,9.77032,0.4292,9.779742611,0.36032,-0.2508,0.439011552,9.41,0.68,9.434537615
16/10/2019 08:30,9.21944,0.20384,9.221693156,0.43944,-0.28616,0.524399713,8.78,0.49,8.793662491
16/10/2019 09:00,8.24296,0.00784,8.242963728,0.72296,-0.30216,0.783563544,7.52,0.31,7.526386915
16/10/2019 09:30,7.6252,-0.40536,7.635966983,1.1552,-0.30536,1.194877303,6.47,-0.1,6.470772751
16/10/2019 10:00,7.14432,-0.39128,7.155026785,1.51432,-0.33128,1.550132737,5.63,-0.06,5.630319707
16/10/2019 10:30,7.06,-0.39816,7.071218522,1.94,-0.38816,1.978450956,5.12,-0.01,5.120009766
16/10/2019 11:00,6.94088,-0.26912,6.94609536,2.20088,-0.38912,2.235013903,4.74,0.12,4.741518744
16/10/2019 11:30,6.3788,0.38824,6.39060402,2.4588,-0.43176,2.496420265,3.92,0.82,4.004847063
16/10/2019 12:00,6.0028,0.4772,6.021737929,2.6928,-0.5028,2.739339278,3.31,0.98,3.452028389
16/10/2019 12:30,5.41752,0.29912,5.425771441,2.27752,-0.47088,2.32568814,3.14,0.77,3.233032632
16/10/2019 13:00,5.48888,0.0736,5.489373426,2.54888,-0.4364,2.585968719,2.94,0.51,2.983906835
16/10/2019 13:30,4.68936,0.05712,4.68970787,2.06936,-0.39288,2.106325118,2.62,0.45,2.658364159
16/10/2019 14:00,4.93032,0.30456,4.939717815,2.87032,-0.47544,2.909429514,2.06,0.78,2.202725584
16/10/2019 14:30,4.96392,0.4468,4.983987561,2.60392,-0.4832,2.648373389,2.36,0.93,2.536631625
16/10/2019 15:00,5.066,-0.48016,5.08870412,2.636,-0.44016,2.672496366,2.43,-0.04,2.430329196
16/10/2019 15:30,4.7312,-1.0948,4.856216684,2.3012,-0.4248,2.340080443,2.43,-0.67,2.520674513
16/10/2019 16:00,5.17216,-1.11048,5.290028818,2.01216,-0.39048,2.049698148,3.16,-0.72,3.240987504
16/10/2019 16:30,6.03496,-1.33616,6.181105544,1.65496,-0.33616,1.688755799,4.38,-1,4.492705198
16/10/2019 17:00,7.56744,-0.7044,7.600153124,1.14744,-0.3044,1.187130117,6.42,-0.4,6.432448989
16/10/2019 17:30,8.47608,-0.76312,8.510363347,0.61608,-0.26312,0.669915443,7.86,-0.5,7.875887252
16/10/2019 18:00,9.46,-0.9628,9.508868694,0.28,-0.1928,0.339958586,9.18,-0.77,9.212236428
16/10/2019 18:30,9.85408,-0.95544,9.900290816,0.18408,-0.18544,0.261291867,9.67,-0.77,9.700608228
16/10/2019 19:00,11.0576,0.36232,11.06353441,0.1876,-0.20768,0.279865579,10.87,0.57,10.88493454
16/10/2019 19:30,10.89488,0.26888,10.8981974,0.23488,-0.23112,0.329522486,10.66,0.5,10.67171964
16/10/2019 20:00,10.45144,0.18856,10.45314082,0.26144,-0.24144,0.35587097,10.19,0.43,10.19906858
16/10/2019 20:30,9.83248,0.22016,9.834944503,0.22248,-0.20984,0.305827036,9.61,0.43,9.619615377
16/10/2019 21:00,9.30152,0.03944,9.301603616,0.22152,-0.25056,0.334441959,9.08,0.29,9.084629877
16/10/2019 21:30,8.71728,0.03712,8.717359032,0.24728,-0.25288,0.353688695,8.47,0.29,8.474963127
16/10/2019 22:00,7.9308,-0.39552,7.940656441,0.2308,-0.25552,0.344324136,7.7,-0.14,7.701272622
16/10/2019 22:30,6.77072,-1.30816,6.895935898,0.24072,-0.21816,0.324869057,6.53,-1.09,6.620347423
16/10/2019 23:00,6.05944,-1.32896,6.203462565,0.27944,-0.18896,0.33733158,5.78,-1.14,5.891349591
16/10/2019 23:30,5.55184,-1.32816,5.708496857,0.35184,-0.18816,0.398993197,5.2,-1.14,5.323495093
17/10/2019 00:00,5.14072,-1.4344,5.337087734,0.34072,-0.2344,0.41356194,4.8,-1.2,4.947726751
17/10/2019 00:30,4.9068,-1.39544,5.101366389,0.3868,-0.25544,0.46353407,4.52,-1.14,4.661544808
17/10/2019 01:00,5.1208,-1.26472,5.27466675,0.3808,-0.26472,0.463772917,4.74,-1,4.8443369
17/10/2019 01:30,5.6708,-1.23288,5.803271985,0.4308,-0.29288,0.520929299,5.24,-0.94,5.323645368
17/10/2019 02:00,6.52216,-1.12368,6.618249603,0.41216,-0.27368,0.494749035,6.11,-0.85,6.168841058
17/10/2019 02:30,6.73816,-1.12176,6.830896404,0.44816,-0.27176,0.52411915,6.29,-0.85,6.347172599
17/10/2019 03:00,6.47712,-1.12672,6.574388295,0.45712,-0.27672,0.534352555,6.02,-0.85,6.079712164
17/10/2019 03:30,6.25472,-1.24512,6.377448243,0.50472,-0.27512,0.574833274,5.75,-0.97,5.831243435
17/10/2019 04:00,6.00848,-1.36696,6.162013596,0.45848,-0.26696,0.530538926,5.55,-1.1,5.657958996
17/10/2019 04:30,5.80184,-1.37944,5.963572931,0.43184,-0.27944,0.514366114,5.37,-1.1,5.481505268
17/10/2019 05:00,5.80512,-1.38432,5.967894107,0.43512,-0.28432,0.51977618,5.37,-1.1,5.481505268
17/10/2019 05:30,5.80864,-1.38592,5.971689283,0.43864,-0.28592,0.523598411,5.37,-1.1,5.481505268
17/10/2019 06:00,6.1988,-0.64648,6.232419902,0.3788,-0.26648,0.463142559,5.82,-0.38,5.832392305
17/10/2019 06:30,7.09992,-0.61208,7.126254692,0.35992,-0.31208,0.47637835,6.74,-0.3,6.746673254
17/10/2019 07:00,8.16488,-0.72576,8.197072221,0.43488,-0.30576,0.531610564,7.73,-0.42,7.741401682
17/10/2019 07:30,9.23752,-0.53024,9.252725556,0.57752,-0.30024,0.650901996,8.66,-0.23,8.663053734
17/10/2019 08:00,10.01688,-0.10888,10.01747173,0.59688,-0.31888,0.67672017,9.42,0.21,9.422340474
17/10/2019 08:30,9.80568,-0.38312,9.813161631,0.69568,-0.33312,0.771323276,9.11,-0.05,9.110137211
17/10/2019 09:00,9.51264,-0.57368,9.529922797,0.96264,-0.37368,1.03262409,8.55,-0.2,8.552338861
17/10/2019 09:30,9.2804,-0.34704,9.286886503,0.9604,-0.38704,1.035455514,8.32,0.04,8.320096153
17/10/2019 10:00,9.52968,-0.24792,9.532904344,1.31968,-0.40792,1.381287091,8.21,0.16,8.211558926
17/10/2019 10:30,9.52928,-0.19816,9.531340132,1.58928,-0.35816,1.629137657,7.94,0.16,7.941611927
17/10/2019 11:00,9.04728,0.03496,9.047347545,2.27728,-0.45504,2.322297483,6.77,0.49,6.787709481
17/10/2019 11:30,8.74208,0.22864,8.745069409,2.37208,-0.50136,2.424484559,6.37,0.73,6.411692444
17/10/2019 12:00,9.05488,0.05696,9.055059153,1.91488,-0.52304,1.985028024,7.14,0.58,7.163518688
17/10/2019 12:30,8.95248,0.00448,8.952481121,1.90248,-0.49552,1.965952751,7.05,0.5,7.067708257
17/10/2019 13:00,8.16768,0.00168,8.167680173,2.02768,-0.49832,2.088015566,6.14,0.5,6.160324667
17/10/2019 13:30,7.72096,0.12024,7.721896204,2.15096,-0.53976,2.217649607,5.57,0.66,5.608966037
17/10/2019 14:00,6.00512,0.36592,6.016258277,2.09512,-0.64408,2.191886599,3.91,1.01,4.038341244
17/10/2019 14:30,6.64432,0.2628,6.649515178,1.75432,-0.6272,1.863066961,4.89,0.89,4.970331981
17/10/2019 15:00,8.12816,-0.05056,8.128317249,1.93816,-0.56056,2.017595524,6.19,0.51,6.210974159
17/10/2019 15:30,8.32768,-0.02104,8.327706579,1.61768,-0.53104,1.702613304,6.71,0.51,6.729353609
17/10/2019 16:00,7.99496,0.07912,7.995351485,1.62496,-0.55088,1.715798291,6.37,0.63,6.401078034
17/10/2019 16:30,9.49856,0.00696,9.49856255,1.55856,-0.48304,1.631697556,7.94,0.49,7.955105279
17/10/2019 17:00,9.17608,0.10424,9.176672063,1.36608,-0.46576,1.443297247,7.81,0.57,7.830772631
17/10/2019 17:30,9.62688,-0.06424,9.627094334,0.94688,-0.40424,1.029558989,8.68,0.34,8.686656434
17/10/2019 18:00,10.47032,-0.12368,10.47105046,0.62032,-0.31368,0.695120166,9.85,0.19,9.851832317
17/10/2019 18:30,10.93656,-0.0952,10.93697434,0.48656,-0.2852,0.563985526,10.45,0.19,10.45172713
17/10/2019 19:00,10.946,0.33712,10.95119016,0.446,-0.28288,0.528144956,10.5,0.62,10.51828883
17/10/2019 19:30,10.70792,0.27,10.71132348,0.48792,-0.28,0.562553043,10.22,0.55,10.23478871
17/10/2019 20:00,10.13832,0.13232,10.13918345,0.32832,-0.23768,0.405321853,9.81,0.37,9.816975094
17/10/2019 20:30,9.7164,0.00976,9.716404902,0.2864,-0.24024,0.373818429,9.43,0.25,9.43331331
17/10/2019 21:00,9.18368,-0.06224,9.183890905,0.21368,-0.22224,0.308301411,8.97,0.16,8.971426865
17/10/2019 21:30,8.41584,-0.71512,8.446168334,0.23584,-0.22512,0.326036072,8.18,-0.49,8.194662897
17/10/2019 22:00,7.68224,-1.0724,7.756729541,0.30224,-0.2924,0.420531542,7.38,-0.78,7.421105039
17/10/2019 22:30,7.22568,-0.8724,7.27815452,0.45568,-0.3024,0.546891235,6.77,-0.57,6.793953194
17/10/2019 23:00,6.7548,-0.63288,6.784383549,0.3748,-0.26288,0.457800103,6.38,-0.37,6.390719834
17/10/2019 23:30,5.60152,-2.01944,5.95442392,0.30152,-0.23944,0.385027043,5.3,-1.78,5.590921212
18/10/2019 00:00,5.55816,-1.27584,5.702710784,0.25816,-0.23584,0.349667115,5.3,-1.04,5.401073967
18/10/2019 00:30,5.31576,-1.11944,5.432352188,0.27576,-0.23944,0.365205547,5.04,-0.88,5.116248626
18/10/2019 01:00,5.65272,-0.62984,5.687700926,0.23272,-0.18984,0.300329526,5.42,-0.44,5.43783045
18/10/2019 01:30,6.15872,-0.5972,6.187606959,0.16872,-0.1572,0.23060416,5.99,-0.44,6.006138527
18/10/2019 02:00,6.93536,-0.58664,6.960126782,0.16536,-0.14664,0.22101407,6.77,-0.44,6.784283308
18/10/2019 02:30,7.18496,-0.58232,7.208519042,0.15496,-0.14232,0.210398631,7.03,-0.44,7.0437561
18/10/2019 03:00,6.92936,-0.5832,6.953858803,0.16936,-0.1432,0.221786045,6.76,-0.44,6.774304392
18/10/2019 03:30,6.67776,-0.59264,6.704006324,0.19776,-0.15264,0.249815907,6.48,-0.44,6.494921093
18/10/2019 04:00,6.51104,-0.61352,6.539881396,0.25104,-0.17352,0.305172528,6.26,-0.44,6.275444207
18/10/2019 04:30,6.38384,-0.61776,6.413660465,0.24384,-0.17776,0.301755801,6.14,-0.44,6.155745284
18/10/2019 05:00,6.19008,-0.64128,6.223209015,0.31008,-0.20128,0.369679922,5.88,-0.44,5.896439604
18/10/2019 05:30,6.22408,-0.60128,6.253056012,0.34408,-0.24128,0.420246457,5.88,-0.36,5.8910101
18/10/2019 06:00,6.54056,-0.47608,6.557863774,0.40056,-0.27608,0.486485848,6.14,-0.2,6.143256465
18/10/2019 06:30,7.71312,-0.1888,7.715430356,0.46312,-0.2988,0.551145693,7.25,0.11,7.250834435
18/10/2019 07:00,8.26792,-0.66168,8.2943548,0.41792,-0.28168,0.50398487,7.85,-0.38,7.85919207
18/10/2019 07:30,9.11104,-0.75784,9.14250356,0.49104,-0.30784,0.579556509,8.62,-0.45,8.631737948
18/10/2019 08:00,9.67296,-0.8088,9.70671482,0.38296,-0.2488,0.456683481,9.29,-0.56,9.306863059
18/10/2019 08:30,9.40792,-0.47536,9.419921754,0.43792,-0.25536,0.506934568,8.97,-0.22,8.972697476
18/10/2019 09:00,8.80344,-0.5464,8.820380309,0.56344,-0.2764,0.627583934,8.24,-0.27,8.244422357
18/10/2019 09:30,8.67592,-0.65344,8.700492611,0.69592,-0.29344,0.755256036,7.98,-0.36,7.988116173
18/10/2019 10:00,8.17488,-0.68552,8.203572434,0.74488,-0.32552,0.812901891,7.43,-0.36,7.438716287
18/10/2019 10:30,8.33872,-0.55928,8.357454478,1.07872,-0.35928,1.136977993,7.26,-0.2,7.262754298
18/10/2019 11:00,8.10864,-0.54688,8.127060993,0.84864,-0.34688,0.91679637,7.26,-0.2,7.262754298
18/10/2019 11:30,7.50624,-0.5224,7.524396368,1.36624,-0.4224,1.430046677,6.14,-0.1,6.140814278
18/10/2019 12:00,7.39832,-0.68304,7.429783474,1.15832,-0.39304,1.223186684,6.24,-0.29,6.246735147
18/10/2019 12:30,7.2192,-0.56208,7.241048444,1.2492,-0.46208,1.331922883,5.97,-0.1,5.970837462
18/10/2019 13:00,7.4056,-0.54016,7.425273341,1.5056,-0.50016,1.586502879,5.9,-0.04,5.900135592
18/10/2019 13:30,7.52656,-0.48512,7.542177858,1.92656,-0.55512,2.004941807,5.6,0.07,5.600437483
18/10/2019 14:00,7.84512,0.28344,7.850238598,2.13512,-0.59656,2.216894505,5.71,0.88,5.777412916
18/10/2019 14:30,7.58296,0.22024,7.586157658,1.98296,-0.54976,2.057757619,5.6,0.77,5.652689625
18/10/2019 15:00,7.16944,0.4804,7.185516966,2.07944,-0.6296,2.172663544,5.09,1.11,5.209625706
18/10/2019 15:30,8.92736,1.10568,8.995570289,2.02736,-0.58432,2.109885881,6.9,1.69,7.103949606
18/10/2019 16:00,8.23648,-0.0448,8.236601838,1.73648,-0.5648,1.826023502,6.5,0.52,6.520766826
18/10/2019 16:30,8.53952,-0.13904,8.540651846,1.60952,-0.52904,1.694236687,6.93,0.39,6.940965351
18/10/2019 17:00,9.3972,-0.19392,9.399200647,1.5972,-0.51392,1.677844333,7.8,0.32,7.806561343
18/10/2019 17:30,9.89936,-0.53824,9.913981577,1.32936,-0.45824,1.406123006,8.57,-0.08,8.570373387
18/10/2019 18:00,10.41504,-0.55656,10.42990015,1.09504,-0.41656,1.171594996,9.32,-0.14,9.321051443
18/10/2019 18:30,10.86816,-0.50384,10.87983256,0.92816,-0.36384,0.996925539,9.94,-0.14,9.940985867
18/10/2019 19:00,11.00096,-0.61232,11.01798787,0.85096,-0.34232,0.917232743,10.15,-0.27,10.1535905
18/10/2019 19:30,10.94792,0.72168,10.97168056,0.85792,-0.37832,0.937631457,10.09,1.1,10.14978325
18/10/2019 20:00,10.52344,0.5328,10.53691915,0.76344,-0.3672,0.84715788,9.76,0.9,9.801408062
18/10/2019 20:30,10.09624,0.48696,10.10797666,0.58624,-0.29304,0.655400472,9.51,0.78,9.541933766
18/10/2019 21:00,9.78176,0.44616,9.79192971,0.47176,-0.25384,0.53571657,9.31,0.7,9.336278702
18/10/2019 21:30,9.0044,-0.65456,9.028159732,0.4344,-0.25456,0.50349196,8.57,-0.4,8.579329811
18/10/2019 22:00,8.68008,-0.15472,8.681458811,0.39008,-0.24472,0.46048918,8.29,0.09,8.290488526
18/10/2019 22:30,8.21072,0.38632,8.219803286,0.35072,-0.19368,0.400645056,7.86,0.58,7.881370439
18/10/2019 23:00,6.93216,-0.98096,7.001223092,0.30216,-0.17096,0.347171409,6.63,-0.81,6.67929637
18/10/2019 23:30,6.63648,-0.19808,6.639435403,0.28648,-0.15808,0.327200362,6.35,-0.04,6.350125983
19/10/2019 00:00,6.35632,0.08312,6.356863446,0.30632,-0.17688,0.353720902,6.05,0.26,6.0555842
19/10/2019 00:30,5.69152,-0.63864,5.727238511,0.31152,-0.19864,0.369462529,5.38,-0.44,5.397962579
19/10/2019 01:00,5.68456,-0.76696,5.736065728,0.30456,-0.20696,0.368224436,5.38,-0.56,5.409066463
19/10/2019 01:30,6.28464,-0.72512,6.326333768,0.34464,-0.22512,0.411650026,5.94,-0.5,5.961006626
19/10/2019 02:00,6.98024,-1.00824,7.052680225,0.35024,-0.22824,0.41804492,6.63,-0.78,6.67572468
19/10/2019 02:30,7.01944,-1.20504,7.122124635,0.31944,-0.22504,0.390749172,6.7,-0.98,6.771292343
19/10/2019 03:00,6.73032,-1.28968,6.852771834,0.34032,-0.20968,0.399729164,6.39,-1.08,6.48062497
19/10/2019 03:30,6.48328,-1.23376,6.599627512,0.34328,-0.24376,0.421022679,6.14,-0.99,6.219300604
19/10/2019 04:00,6.28056,-1.22512,6.398933734,0.34056,-0.23512,0.413838771,5.94,-0.99,6.021934905
19/10/2019 04:30,6.2848,-0.94992,6.356182742,0.3448,-0.23992,0.420057908,5.94,-0.71,5.982282173
19/10/2019 05:00,6.26904,-0.51336,6.290023928,0.37904,-0.24336,0.450439132,5.89,-0.27,5.896185207
19/10/2019 05:30,6.35168,-0.62168,6.382031404,0.31168,-0.21168,0.3767663,6.04,-0.41,6.05389957
19/10/2019 06:00,6.6696,-0.61928,6.698288728,0.2696,-0.20928,0.341295002,6.4,-0.41,6.413119366
19/10/2019 06:30,6.9352,-0.50232,6.953367847,0.2652,-0.18232,0.321825453,6.67,-0.32,6.67767175
19/10/2019 07:00,7.20864,-0.40904,7.220235756,0.24864,-0.14904,0.289887515,6.96,-0.26,6.964854629
19/10/2019 07:30,7.7864,-0.496,7.802181808,0.2764,-0.186,0.33315606,7.51,-0.31,7.516395413
19/10/2019 08:00,8.5444,-0.27288,8.548756334,0.2744,-0.20288,0.341255995,8.27,-0.07,8.270296246
19/10/2019 08:30,9.08808,-0.14264,9.089199319,0.32808,-0.22264,0.396490928,8.76,0.08,8.760365289
19/10/2019 09:00,8.52264,-0.3628,8.530358516,0.41264,-0.1928,0.455459778,8.11,-0.17,8.111781555
19/10/2019 09:30,8.40336,-0.74448,8.436273452,0.56336,-0.17448,0.589760765,7.84,-0.57,7.860693354
19/10/2019 10:00,8.46048,-0.80352,8.498550831,0.69048,-0.16352,0.70957834,7.77,-0.64,7.796313231
19/10/2019 10:30,9.15608,-0.77464,9.18879035,1.08608,-0.18464,1.10166315,8.07,-0.59,8.091538791
19/10/2019 11:00,9.08384,-0.80544,9.119478205,1.01384,-0.21544,1.03647766,8.07,-0.59,8.091538791
19/10/2019 11:30,9.12216,-0.69152,9.148333344,1.34216,-0.29152,1.373454541,7.78,-0.4,7.79027599
19/10/2019 12:00,8.96984,-0.69904,8.997037654,1.55984,-0.29904,1.588246123,7.41,-0.4,7.420788368
19/10/2019 12:30,8.10856,-0.57768,8.129111849,1.44856,-0.35768,1.492066036,6.66,-0.22,6.663632643
19/10/2019 13:00,6.75336,-0.54448,6.775273409,1.29336,-0.38448,1.349297951,5.46,-0.16,5.462343819
19/10/2019 13:30,7.07464,-0.30512,7.081216657,1.43464,-0.34512,1.475567601,5.64,0.04,5.640141842
19/10/2019 14:00,7.18848,-0.28936,7.194301489,1.37848,-0.32936,1.41728089,5.81,0.04,5.810137692
19/10/2019 14:30,6.7004,-0.32168,6.708117335,1.2004,-0.36168,1.253703546,5.5,0.04,5.500145453
19/10/2019 15:00,6.54304,-0.19104,6.545828345,1.46304,-0.36104,1.506929303,5.08,0.17,5.082843692
19/10/2019 15:30,7.19088,-0.07344,7.191255009,1.56088,-0.34344,1.598216946,5.63,0.27,5.636470527
19/10/2019 16:00,7.4812,-0.05888,7.481431701,1.3812,-0.32888,1.419815303,6.1,0.27,6.105972486
19/10/2019 16:30,8.81768,-0.10632,8.818320958,1.06768,-0.28632,1.105404779,7.75,0.18,7.752090041
19/10/2019 17:00,9.73104,-0.03512,9.731103375,0.63104,-0.26512,0.684470668,9.1,0.23,9.102906129
19/10/2019 17:30,10.49768,0.03096,10.49772565,0.42768,-0.24904,0.494905146,10.07,0.28,10.073892
19/10/2019 18:00,10.96824,0.038,10.96830583,0.30824,-0.242,0.391887608,10.66,0.28,10.66367666
