Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
19/10/2019 18:30,11.08256,-0.2424,11.08521059,0.21256,-0.1824,0.280091973,10.87,-0.06,10.87016559
19/10/2019 19:00,10.96864,-0.69264,10.99048741,0.19864,-0.15264,0.250513112,10.77,-0.54,10.78352911
19/10/2019 19:30,10.37912,-0.83544,10.41268899,0.20912,-0.15544,0.260562407,10.17,-0.68,10.19270818
19/10/2019 20:00,9.94368,-0.89184,9.983594069,0.25368,-0.21184,0.33049921,9.69,-0.68,9.713830346
19/10/2019 20:30,9.36896,-0.86032,9.408377224,0.30896,-0.25032,0.397638509,9.06,-0.61,9.0805121
19/10/2019 21:00,8.88024,-0.93832,8.929675631,0.34024,-0.25832,0.427191386,8.54,-0.68,8.567029824
19/10/2019 21:30,8.43104,-0.94736,8.484098447,0.35104,-0.26736,0.441260072,8.08,-0.68,8.108563375
19/10/2019 22:00,8.11152,-0.73048,8.144345139,0.40152,-0.28048,0.489782953,7.71,-0.45,7.723121131
19/10/2019 22:30,7.30112,-1.19816,7.398779672,0.52112,-0.28816,0.595484878,6.78,-0.91,6.840796737
19/10/2019 23:00,6.76936,-1.26792,6.887078912,0.56936,-0.29792,0.642594068,6.2,-0.97,6.275420305
19/10/2019 23:30,6.50632,-1.38104,6.651275925,0.58632,-0.31104,0.663714565,5.92,-1.07,6.015920545
20/10/2019 00:00,6.19352,-1.07696,6.286456302,0.58352,-0.31696,0.664047613,5.61,-0.76,5.661245446
20/10/2019 00:30,6.38792,-0.23944,6.39240592,0.54792,-0.30944,0.629261027,5.84,0.07,5.840419505
20/10/2019 01:00,6.28736,0.06064,6.287652422,0.44736,-0.29936,0.538281877,5.84,0.36,5.851085369
20/10/2019 01:30,6.82464,0.094,6.825287329,0.37464,-0.266,0.459468312,6.45,0.36,6.4600387
20/10/2019 02:00,7.54896,-0.15824,7.550618318,0.32896,-0.25824,0.418213557,7.22,0.1,7.220692488
20/10/2019 02:30,7.55424,-0.55848,7.574855899,0.33424,-0.25848,0.42252608,7.22,-0.3,7.226229999
20/10/2019 03:00,7.36096,-0.542,7.380887218,0.28096,-0.242,0.370813324,7.08,-0.3,7.086353082
20/10/2019 03:30,7.04048,-0.4784,7.056714901,0.25048,-0.1784,0.307517138,6.79,-0.3,6.796624162
20/10/2019 04:00,7.29288,-0.78064,7.334541397,0.23288,-0.20064,0.307391451,7.06,-0.58,7.083784299
20/10/2019 04:30,7.10672,-0.76488,7.147762627,0.22672,-0.18488,0.292544993,6.88,-0.58,6.904404391
20/10/2019 05:00,6.83584,-0.75392,6.877288991,0.21584,-0.17392,0.2771914,6.62,-0.58,6.645359283
20/10/2019 05:30,6.6428,-0.6908,6.678622349,0.2328,-0.1708,0.288736004,6.41,-0.52,6.431057456
20/10/2019 06:00,6.82704,-0.62992,6.856039262,0.22704,-0.17992,0.289686672,6.6,-0.45,6.615323121
20/10/2019 06:30,7.15336,-0.56352,7.175521868,0.27336,-0.20352,0.340802113,6.88,-0.36,6.889412167
20/10/2019 07:00,7.64536,-0.44712,7.658423194,0.30536,-0.23712,0.386614309,7.34,-0.21,7.343003473
20/10/2019 07:30,8.33792,-0.39016,8.347043474,0.31792,-0.24016,0.398434376,8.02,-0.15,8.02140262
20/10/2019 08:00,9.1916,-0.0304,9.191650272,0.3716,-0.2504,0.448092312,8.82,0.22,8.822743338
20/10/2019 08:30,9.58536,-0.28792,9.58968322,0.47536,-0.27792,0.55064204,9.11,-0.01,9.110005488
20/10/2019 09:00,8.9324,-0.47696,8.945124963,0.7424,-0.28696,0.79592952,8.19,-0.19,8.192203611
20/10/2019 09:30,9.27792,0.17168,9.27950826,1.19792,-0.29832,1.234506844,8.08,0.47,8.093658011
20/10/2019 10:00,8.59408,0.1336,8.595118382,1.66408,-0.3364,1.697741796,6.93,0.47,6.945919666
20/10/2019 10:30,8.052,0.13936,8.053205896,2.102,-0.38064,2.136186043,5.95,0.52,5.972679466
20/10/2019 11:00,7.96648,0.3852,7.975787273,2.46648,-0.4148,2.501116277,5.5,0.8,5.557877293
20/10/2019 11:30,7.47632,0.49448,7.492654484,2.81632,-0.46552,2.8545345,4.66,0.96,4.75785666
20/10/2019 12:00,7.0936,0.96912,7.159494014,3.0236,-0.51088,3.066456478,4.07,1.48,4.330738967
20/10/2019 12:30,7.5104,0.978,7.57380962,2.9704,-0.502,3.012520566,4.54,1.48,4.775143977
20/10/2019 13:00,7.45704,1.09664,7.537245177,2.74704,-0.53336,2.798339088,4.71,1.63,4.984074638
20/10/2019 13:30,7.6876,0.76096,7.725170152,2.1876,-0.43904,2.231221612,5.5,1.2,5.629387178
20/10/2019 14:00,7.90352,0.64472,7.929772523,2.23352,-0.40528,2.269991953,5.67,1.05,5.766402691
20/10/2019 14:30,7.8744,0.74576,7.909635474,1.8244,-0.41424,1.870836748,6.05,1.16,6.160202919
20/10/2019 15:00,8.51648,0.59184,8.537019748,2.05648,-0.38816,2.092791957,6.46,0.98,6.533911539
20/10/2019 15:30,7.4996,0.9164,7.555381468,2.2996,-0.4536,2.343909793,5.2,1.37,5.377443631
20/10/2019 16:00,7.99776,0.67624,8.026298372,2.08776,-0.40376,2.126443969,5.91,1.08,6.007869839
20/10/2019 16:30,8.6324,0.85464,8.67460312,1.7224,-0.41536,1.771774729,6.91,1.27,7.025738395
20/10/2019 17:00,9.70976,0.78496,9.741437341,1.26976,-0.37504,1.323988466,8.44,1.16,8.519342698
20/10/2019 17:30,10.67752,0.66384,10.69813614,1.01752,-0.37616,1.084824085,9.66,1.04,9.715822147
20/10/2019 18:00,11.2236,0.25616,11.22652283,0.7136,-0.34384,0.792117987,10.51,0.6,10.52711261
20/10/2019 18:30,11.43168,0.27264,11.4349307,0.59168,-0.32736,0.676202479,10.84,0.6,10.85659247
20/10/2019 19:00,11.53576,0.14856,11.53671655,0.55576,-0.30144,0.632246195,10.98,0.45,10.98921744
20/10/2019 19:30,10.31472,-0.24984,10.31774533,0.60472,-0.31984,0.684093491,9.71,0.07,9.710252314
20/10/2019 20:00,9.69736,-0.7216,9.724170789,0.63736,-0.3216,0.713900784,9.06,-0.4,9.068825723
20/10/2019 20:30,9.0324,-1.02496,9.090368131,0.6324,-0.30496,0.702089995,8.4,-0.72,8.430800674
20/10/2019 21:00,8.63312,-1.03608,8.695068873,0.64312,-0.31608,0.716596051,7.99,-0.72,8.02237496
20/10/2019 21:30,8.2496,-1.07776,8.319703527,0.6996,-0.35776,0.785768654,7.55,-0.72,7.584253424
20/10/2019 22:00,7.98368,-0.40008,7.993698165,0.65368,-0.34008,0.736852732,7.33,-0.06,7.330245562
20/10/2019 22:30,7.35336,-0.48088,7.369067028,0.64336,-0.33088,0.723459511,6.71,-0.15,6.711676393
20/10/2019 23:00,6.54816,-0.69984,6.5854518,0.54816,-0.29984,0.624806699,6,-0.4,6.013318551
20/10/2019 23:30,6.0228,-0.37416,6.034410953,0.4828,-0.29416,0.565354708,5.54,-0.08,5.540577587
21/10/2019 00:00,5.41112,-1.04688,5.511458735,0.50112,-0.27688,0.572524051,4.91,-0.77,4.97001006
21/10/2019 00:30,5.15976,-1.06312,5.268144587,0.52976,-0.29312,0.60544611,4.63,-0.77,4.693591375
21/10/2019 01:00,5.24456,-1.13224,5.36538694,0.54456,-0.29224,0.618020882,4.7,-0.84,4.774473793
21/10/2019 01:30,6.02968,-1.13936,6.136381842,0.55968,-0.29936,0.634711046,5.47,-0.84,5.53412143
21/10/2019 02:00,7.09416,-0.89216,7.150038851,0.55416,-0.30216,0.631184578,6.54,-0.59,6.566559221
21/10/2019 02:30,7.35656,-0.86392,7.407113662,0.52656,-0.27392,0.593546628,6.83,-0.59,6.855435799
21/10/2019 03:00,7.2312,-0.86152,7.282339607,0.5212,-0.27152,0.587684057,6.71,-0.59,6.735888954
21/10/2019 03:30,7.0048,-0.85744,7.05708342,0.4748,-0.26744,0.544939624,6.53,-0.59,6.556599729
21/10/2019 04:00,6.7692,-0.85752,6.823298996,0.4592,-0.26752,0.531442932,6.31,-0.59,6.337523176
21/10/2019 04:30,6.64856,-0.84984,6.702654556,0.39856,-0.25984,0.475780306,6.25,-0.59,6.277786234
21/10/2019 05:00,6.48504,-0.88704,6.545424643,0.42504,-0.25704,0.49671779,6.06,-0.63,6.092659518
21/10/2019 05:30,6.688,-0.9432,6.754181685,0.398,-0.2632,0.47715641,6.29,-0.68,6.326649982
21/10/2019 06:00,7.02256,-0.84032,7.07265768,0.40256,-0.27032,0.484899429,6.62,-0.57,6.644493961
21/10/2019 06:30,7.75984,-0.83472,7.804605967,0.35984,-0.26472,0.446723073,7.4,-0.57,7.421920237
21/10/2019 07:00,8.69976,-0.53432,8.716152931,0.35976,-0.25432,0.440574534,8.34,-0.28,8.344698916
21/10/2019 07:30,9.83768,-0.06416,9.837889219,0.37768,-0.27416,0.466696784,9.46,0.21,9.46233058
21/10/2019 08:00,11.1712,0.09112,11.17157161,0.3812,-0.18888,0.425428131,10.79,0.28,10.79363238
21/10/2019 08:30,10.34888,-0.83392,10.38242456,0.38888,-0.27392,0.475667763,9.96,-0.56,9.97573055
21/10/2019 09:00,9.63536,-1.2628,9.717758289,0.44536,-0.2828,0.527561721,9.19,-0.98,9.242104739
21/10/2019 09:30,9.52936,-1.27864,9.614760645,0.64936,-0.29864,0.714740694,8.88,-0.98,8.933912917
21/10/2019 10:00,9.28744,-1.28296,9.375634811,1.07744,-0.30296,1.119223711,8.21,-0.98,8.268282772
21/10/2019 10:30,9.7452,-1.29384,9.830714368,1.4252,-0.22384,1.442670921,8.32,-1.07,8.38852192
21/10/2019 11:00,9.23112,-1.28008,9.319451768,1.70112,-0.25008,1.719403752,7.53,-1.03,7.60011842
21/10/2019 11:30,7.94304,-1.12352,8.02210581,2.12304,-0.35352,2.152272109,5.82,-0.77,5.870715459
21/10/2019 12:00,7.6248,-1.03704,7.69500013,2.2648,-0.39704,2.299338992,5.36,-0.64,5.398073731
21/10/2019 12:30,7.10752,-0.97024,7.173437545,2.50752,-0.43024,2.544162536,4.6,-0.54,4.631587201
21/10/2019 13:00,5.96976,-0.7236,6.0134542,2.82976,-0.4736,2.869118091,3.14,-0.25,3.149936507
21/10/2019 13:30,5.2148,-0.24184,5.220404738,2.6248,-0.46184,2.66512124,2.59,0.22,2.599326836
21/10/2019 14:00,5.35776,-0.26016,5.364072655,2.76776,-0.48016,2.809101109,2.59,0.22,2.599326836
21/10/2019 14:30,5.51256,-0.30184,5.520817434,2.66256,-0.47184,2.704044885,2.85,0.17,2.855065674
21/10/2019 15:00,5.97784,-0.27704,5.984256197,2.41784,-0.44704,2.458819844,3.56,0.17,3.564056677
21/10/2019 15:30,6.10464,-0.25728,6.110059126,2.24464,-0.42728,2.284945717,3.86,0.17,3.86374171
21/10/2019 16:00,5.89008,-0.37744,5.902160906,1.48008,-0.35744,1.522629357,4.41,-0.02,4.410045351
21/10/2019 16:30,7.31488,-0.29472,7.320814797,1.36488,-0.32472,1.402975585,5.95,0.03,5.95007563
21/10/2019 17:00,8.44416,-0.31776,8.450136657,1.12416,-0.29776,1.162925932,7.32,-0.02,7.320027322
21/10/2019 17:30,9.27736,-0.48904,9.290240508,0.52736,-0.25904,0.587545991,8.75,-0.23,8.753022335
21/10/2019 18:00,10.20512,-0.41888,10.21371307,0.27512,-0.23888,0.364355141,9.93,-0.18,9.931631286
21/10/2019 18:30,10.90056,-0.38184,10.90724576,0.21056,-0.20184,0.291676018,10.69,-0.18,10.69151533
21/10/2019 19:00,11.4224,-0.39936,11.42937926,0.1924,-0.21936,0.291781716,11.23,-0.18,11.23144247
21/10/2019 19:30,11.15944,-0.48496,11.16997257,0.18944,-0.23496,0.301817354,10.97,-0.25,10.97284831
21/10/2019 20:00,10.084,-0.5684,10.10000666,0.184,-0.2284,0.293296028,9.9,-0.34,9.905836663
21/10/2019 20:30,9.60776,-0.55384,9.623709834,0.16776,-0.21384,0.271792132,9.44,-0.34,9.446120897
21/10/2019 21:00,9.20016,-0.57624,9.218188356,0.16016,-0.17624,0.238142317,9.04,-0.4,9.04884523
21/10/2019 21:30,8.86296,-0.5728,8.881450321,0.15296,-0.1728,0.230773919,8.71,-0.4,8.719180007
21/10/2019 22:00,8.20776,-0.69864,8.237440262,0.14776,-0.15864,0.216794066,8.06,-0.54,8.078069076
21/10/2019 22:30,7.47888,-1.0844,7.557087363,0.13888,-0.1344,0.193264105,7.34,-0.95,7.401222872
21/10/2019 23:00,6.70096,-1.1724,6.802748465,0.14096,-0.1224,0.186685515,6.56,-1.05,6.643500583
21/10/2019 23:30,6.04896,-1.37248,6.202710571,0.13896,-0.12248,0.185232913,5.91,-1.25,6.040744987
22/10/2019 00:00,5.71008,-0.98144,5.793810325,0.14008,-0.12144,0.185391693,5.57,-0.86,5.636000355
22/10/2019 00:30,5.48928,-0.98584,5.57710278,0.13928,-0.12584,0.187708881,5.35,-0.86,5.418680651
22/10/2019 01:00,5.67736,-0.97912,5.761171109,0.13736,-0.11912,0.181816787,5.54,-0.86,5.606353539
22/10/2019 01:30,6.3296,-0.83144,6.38397436,0.1396,-0.12144,0.185029278,6.19,-0.71,6.230585847
22/10/2019 02:00,7.2296,-0.74976,7.268373698,0.1396,-0.11976,0.183931013,7.09,-0.63,7.117935094
22/10/2019 02:30,7.39872,-0.84808,7.447167067,0.13872,-0.11808,0.182170593,7.26,-0.73,7.296608801
22/10/2019 03:00,7.15824,-0.8908,7.213454411,0.13824,-0.1208,0.183583598,7.02,-0.77,7.062103086
22/10/2019 03:30,6.80024,-0.98096,6.870629271,0.14024,-0.12096,0.185198756,6.66,-0.86,6.715295973
22/10/2019 04:00,6.67792,-0.98184,6.74971298,0.13792,-0.12184,0.18402965,6.54,-0.86,6.596301994
22/10/2019 04:30,6.40144,-1.084,6.492571915,0.14144,-0.114,0.181662527,6.26,-0.97,6.334705992
22/10/2019 05:00,6.28424,-1.07976,6.376327629,0.14424,-0.10976,0.181252407,6.14,-0.97,6.216148325
22/10/2019 05:30,6.28736,-1.04096,6.37295014,0.14736,-0.11096,0.184464336,6.14,-0.93,6.210032206
22/10/2019 06:00,6.49696,-0.94312,6.565056327,0.14696,-0.11312,0.185454512,6.35,-0.83,6.404014366
22/10/2019 06:30,7.07336,-0.8968,7.129984006,0.14336,-0.1168,0.184917088,6.93,-0.78,6.973757954
22/10/2019 07:00,8.13,-0.58224,8.150822254,0.14,-0.12224,0.185856444,7.99,-0.46,8.003230598
22/10/2019 07:30,9.23944,-0.54808,9.255681671,0.14944,-0.12808,0.196816666,9.09,-0.42,9.099697797
22/10/2019 08:00,10.02544,-1.0108,10.07626736,0.17544,-0.1408,0.224952959,9.85,-0.87,9.888346677
22/10/2019 08:30,10.052,-0.97352,10.09903189,0.202,-0.17352,0.266295307,9.85,-0.8,9.882433911
22/10/2019 09:00,9.94784,-0.21576,9.950179548,0.25784,-0.18576,0.317786474,9.69,-0.03,9.69004644
22/10/2019 09:30,10.04632,-0.13432,10.04721789,0.35632,-0.17432,0.39667544,9.69,0.04,9.690082559
22/10/2019 10:00,9.90152,-0.23128,9.904220754,0.46152,-0.18128,0.495845892,9.44,-0.05,9.440132414
22/10/2019 10:30,10.10992,0.17608,10.11145324,0.66992,-0.19392,0.697422234,9.44,0.37,9.447248277
22/10/2019 11:00,9.87352,0.2112,9.875778584,0.70352,-0.1988,0.731068964,9.17,0.41,9.179161182
22/10/2019 11:30,8.92784,-0.8092,8.964437055,0.82784,-0.1892,0.849185319,8.1,-0.62,8.123693741
22/10/2019 12:00,8.692,-0.83064,8.731599327,0.862,-0.21064,0.887363065,7.83,-0.62,7.85450826
22/10/2019 12:30,8.47936,-0.51944,8.495255377,1.08936,-0.22944,1.113260043,7.39,-0.29,7.395687933
22/10/2019 13:00,9.14832,0.0784,9.148655933,1.75832,-0.2916,1.782335485,7.39,0.37,7.399256719
22/10/2019 13:30,8.91928,-0.11072,8.919967188,1.73928,-0.27072,1.76022278,7.18,0.16,7.181782509
22/10/2019 14:00,8.05576,0.0168,8.055777518,1.29576,-0.2532,1.320266722,6.76,0.27,6.765389863
22/10/2019 14:30,7.07624,0.20648,7.079251834,1.14624,-0.29352,1.183224462,5.93,0.5,5.951041926
22/10/2019 15:00,7.18088,0.1268,7.18199943,1.00088,-0.2732,1.037496513,6.18,0.4,6.192931454
22/10/2019 15:30,6.672,0.03,6.672067446,0.962,-0.27,0.999171657,5.71,0.3,5.71787548
22/10/2019 16:00,7.03768,0.13328,7.038941919,1.42768,-0.30672,1.460255916,5.61,0.44,5.627228447
22/10/2019 16:30,7.98192,0.07176,7.982242566,1.27192,-0.29824,1.306417844,6.71,0.37,6.72019345
22/10/2019 17:00,9.03312,-0.2508,9.036600997,0.75312,-0.3008,0.810968788,8.28,0.05,8.280150965
22/10/2019 17:30,9.6644,-0.32272,9.669786738,0.5544,-0.28272,0.622326248,9.11,-0.04,9.110087815
22/10/2019 18:00,10.73,-0.23512,10.73257571,0.3,-0.25512,0.393809871,10.43,0.02,10.43001918
22/10/2019 18:30,11.43352,-0.18536,11.43502243,0.23352,-0.20536,0.310973182,11.2,0.02,11.20001786
22/10/2019 19:00,11.7088,-0.28416,11.71224762,0.2488,-0.20416,0.321842734,11.46,-0.08,11.46027923
22/10/2019 19:30,11.3292,-0.36304,11.33501525,0.2492,-0.21304,0.327851615,11.08,-0.15,11.0810153
22/10/2019 20:00,10.2828,-0.22864,10.28534161,0.2428,-0.18864,0.307468518,10.04,-0.04,10.04007968
22/10/2019 20:30,9.93416,-0.22056,9.936608155,0.25416,-0.18056,0.311767893,9.68,-0.04,9.680082644
22/10/2019 21:00,9.38016,-0.35504,9.386876745,0.25016,-0.19504,0.317207546,9.13,-0.16,9.131401864
22/10/2019 21:30,9.03064,-0.28432,9.035114646,0.23064,-0.18432,0.295243411,8.8,-0.1,8.800568163
22/10/2019 22:00,7.96536,-1.20552,8.056068421,0.22536,-0.14552,0.268259576,7.74,-1.06,7.812246796
22/10/2019 22:30,7.37016,-1.19816,7.466916754,0.22016,-0.13816,0.259920394,7.15,-1.06,7.228146374
22/10/2019 23:00,6.46096,-1.21848,6.57485343,0.24096,-0.15848,0.288405326,6.22,-1.06,6.30967511
22/10/2019 23:30,5.8516,-1.23104,5.979689126,0.2716,-0.17104,0.320969222,5.58,-1.06,5.679788728
23/10/2019 00:00,5.65608,-0.9684,5.738383006,0.30608,-0.1884,0.359415534,5.35,-0.78,5.406560829
23/10/2019 00:30,5.47368,-0.80016,5.531855816,0.29368,-0.20016,0.35540395,5.18,-0.6,5.214633257
23/10/2019 01:00,5.56472,-0.54856,5.591692655,0.26472,-0.18856,0.32501008,5.3,-0.36,5.312212345
23/10/2019 01:30,6.37328,-0.46176,6.389985936,0.25328,-0.19176,0.317683264,6.12,-0.27,6.125952987
23/10/2019 02:00,7.05632,-0.82632,7.104537753,0.24632,-0.17632,0.302922902,6.81,-0.65,6.840950226
23/10/2019 02:30,7.23056,-0.93024,7.290153933,0.24056,-0.17024,0.294704549,6.99,-0.76,7.031194778
23/10/2019 03:00,7.23632,-0.91472,7.293904292,0.24632,-0.15472,0.290881111,6.99,-0.76,7.031194778
23/10/2019 03:30,6.77736,-1.0164,6.85315092,0.26736,-0.1864,0.32592381,6.51,-0.83,6.562697616
23/10/2019 04:00,6.71328,-1.03136,6.7920418,0.29328,-0.20136,0.355751329,6.42,-0.83,6.473430312
23/10/2019 04:30,6.53048,-1.04056,6.612861268,0.29048,-0.21056,0.358767535,6.24,-0.83,6.2949583
23/10/2019 05:00,6.5028,-1.03248,6.584255675,0.3028,-0.20248,0.364260882,6.2,-0.83,6.255309745
23/10/2019 05:30,6.34304,-1.27104,6.469134341,0.32304,-0.21104,0.385866199,6.02,-1.06,6.112609917
23/10/2019 06:00,6.91032,-1.28504,7.028787257,0.35032,-0.22504,0.416373755,6.56,-1.06,6.645088412
23/10/2019 06:30,7.82224,-0.93256,7.877633323,0.37224,-0.22256,0.433699863,7.45,-0.71,7.483755742
23/10/2019 07:00,8.57968,-0.8612,8.622793883,0.38968,-0.2312,0.453104781,8.19,-0.63,8.214195031
23/10/2019 07:30,9.65592,-0.86112,9.694241523,0.36592,-0.23112,0.43279776,9.29,-0.63,9.311337176
23/10/2019 08:00,10.75496,0.03984,10.75503379,0.34496,-0.22016,0.409228331,10.41,0.26,10.41324637
23/10/2019 08:30,10.44688,-0.30912,10.45145238,0.41688,-0.24912,0.485643603,10.03,-0.06,10.03017946
23/10/2019 09:00,10.37056,0.1612,10.37181277,0.62056,-0.2588,0.672363111,9.75,0.42,9.759041961
23/10/2019 09:30,10.05368,0.3784,10.06079858,0.97368,-0.2816,1.013583397,9.08,0.66,9.103955184
23/10/2019 10:00,9.03752,0.38272,9.045620064,1.48752,-0.31728,1.520980719,7.55,0.7,7.582380893
23/10/2019 10:30,8.6204,0.532,8.636800343,1.6504,-0.348,1.686690298,6.97,0.88,7.025332732
23/10/2019 11:00,7.98288,0.51624,7.99955479,1.56288,-0.36376,1.604654241,6.42,0.88,6.480030864
23/10/2019 11:30,8.01848,-0.13232,8.01957169,1.79848,-0.36232,1.834613336,6.22,0.23,6.224250959
23/10/2019 12:00,7.44,-0.80976,7.483936882,2.16,-0.43976,2.204311425,5.28,-0.37,5.292948139
23/10/2019 12:30,6.01408,-0.59104,6.043052749,2.30408,-0.49104,2.35582362,3.71,-0.1,3.711347464
23/10/2019 13:00,5.92472,-0.57296,5.952360056,2.77472,-0.52296,2.823571894,3.15,-0.05,3.1503968
23/10/2019 13:30,5.88872,-0.14168,5.890424133,2.96872,-0.56168,3.021387572,2.92,0.42,2.950050847
23/10/2019 14:00,6.64344,-0.26344,6.648661194,2.73344,-0.49344,2.777620793,3.91,0.23,3.916758864
23/10/2019 14:30,6.07752,0.0116,6.07753107,2.75752,-0.5384,2.809589136,3.32,0.55,3.365248876
23/10/2019 15:00,6.06104,-0.10688,6.061982284,2.60104,-0.53688,2.655870708,3.46,0.43,3.486617272
23/10/2019 15:30,6.58784,-0.15416,6.589643478,2.51784,-0.52416,2.57182075,4.07,0.37,4.086783576
23/10/2019 16:00,7.0524,-0.2464,7.056703106,2.0024,-0.4864,2.06062872,5.05,0.24,5.055699754
23/10/2019 16:30,7.82856,-0.37368,7.837473344,1.37856,-0.38368,1.430957028,6.45,0.01,6.450007752
23/10/2019 17:00,8.792,-0.32624,8.798050724,0.822,-0.33624,0.888111107,7.97,0.01,7.970006274
23/10/2019 17:30,9.59768,-0.5824,9.615334167,0.53768,-0.3124,0.62184688,9.06,-0.27,9.064022286
23/10/2019 18:00,10.0512,-0.93224,10.09433964,0.4212,-0.30224,0.518419191,9.63,-0.63,9.650585474
23/10/2019 18:30,11.3096,-0.10376,11.31007596,0.3396,-0.26376,0.42999709,10.97,0.16,10.97116676
23/10/2019 19:00,11.53064,0.45344,11.53955227,0.32064,-0.25656,0.410649538,11.21,0.71,11.23246189
23/10/2019 19:30,11.34496,0.80824,11.37371396,0.32496,-0.25176,0.411074323,11.02,1.06,11.07086266
23/10/2019 20:00,10.35856,-0.0776,10.35885066,0.38856,-0.2676,0.471792999,9.97,0.19,9.971810267
23/10/2019 20:30,9.60368,-0.8016,9.63707591,0.37368,-0.2616,0.456148334,9.23,-0.54,9.245782822
23/10/2019 21:00,8.92656,-0.91776,8.973614481,0.38656,-0.26776,0.470238292,8.54,-0.65,8.564700812
23/10/2019 21:30,8.77696,-0.58696,8.796564607,0.37696,-0.27696,0.467766697,8.4,-0.31,8.405718292
23/10/2019 22:00,8.19048,-0.65032,8.216256978,0.42048,-0.28032,0.505354067,7.77,-0.37,7.778804535
23/10/2019 22:30,7.69208,-0.36576,7.700771072,0.42208,-0.28576,0.509715905,7.27,-0.08,7.270440152
23/10/2019 23:00,6.58424,-1.09944,6.675401463,0.40424,-0.26944,0.485806434,6.18,-0.83,6.23548715
23/10/2019 23:30,5.98584,-0.86544,6.048079604,0.43584,-0.26544,0.510308631,5.55,-0.6,5.58233822
24/10/2019 00:00,5.47432,-0.95752,5.557429623,0.45432,-0.26752,0.527232029,5.02,-0.69,5.067198437
24/10/2019 00:30,5.37008,-0.964,5.455919282,0.45008,-0.274,0.52692315,4.92,-0.69,4.968148549
24/10/2019 01:00,5.51464,-0.84648,5.579227789,0.46464,-0.26648,0.535632262,5.05,-0.58,5.083197812
24/10/2019 01:30,6.21,-0.73776,6.253670108,0.48,-0.26776,0.549632075,5.73,-0.47,5.749243428
24/10/2019 02:00,7.16168,-0.69848,7.195660827,0.55168,-0.27848,0.617982146,6.61,-0.42,6.623329978
24/10/2019 02:30,7.41792,-0.71136,7.451950763,0.60792,-0.29136,0.674134539,6.81,-0.42,6.822939249
24/10/2019 03:00,7.1968,-0.70792,7.231533791,0.5968,-0.28792,0.66262219,6.6,-0.42,6.613350134
24/10/2019 03:30,6.91568,-0.706,6.951623254,0.59568,-0.286,0.660780344,6.32,-0.42,6.333940322
24/10/2019 04:00,6.76624,-0.74872,6.807538863,0.59624,-0.27872,0.658169413,6.17,-0.47,6.187875241
24/10/2019 04:30,6.51728,-0.75392,6.560741876,0.57728,-0.28392,0.643321665,5.94,-0.47,5.958565264
24/10/2019 05:00,6.36248,-0.74464,6.405906687,0.49248,-0.27464,0.563882683,5.87,-0.47,5.888785953
24/10/2019 05:30,6.39088,-0.73232,6.432700814,0.46088,-0.26232,0.530303834,5.93,-0.47,5.948596473
24/10/2019 06:00,6.8912,-0.93744,6.95466974,0.3612,-0.25744,0.443554724,6.53,-0.68,6.565310351
24/10/2019 06:30,7.69816,-0.86536,7.746645423,0.25816,-0.18536,0.317812705,7.44,-0.68,7.471010641
24/10/2019 07:00,8.5896,-0.40664,8.599219979,0.2196,-0.18664,0.288198976,8.37,-0.22,8.372890779
24/10/2019 07:30,9.95352,0.21504,9.955842636,0.23352,-0.19496,0.304205509,9.72,0.41,9.728643276
24/10/2019 08:00,10.56336,0.33,10.56851335,0.23336,-0.2,0.307338396,10.33,0.53,10.34358739
24/10/2019 08:30,10.41792,-0.13224,10.41875926,0.24792,-0.19224,0.313720487,10.17,0.06,10.17017699
24/10/2019 09:00,9.8272,-0.40376,9.835490937,0.3372,-0.24376,0.416080254,9.49,-0.16,9.491348692
24/10/2019 09:30,9.35824,-0.35872,9.365112703,0.46824,-0.26872,0.539869555,8.89,-0.09,8.890455556
24/10/2019 10:00,8.97408,-0.37576,8.98194341,1.02408,-0.28576,1.063202062,7.95,-0.09,7.950509418
24/10/2019 10:30,7.54224,-0.88728,7.594251116,1.36224,-0.30728,1.396466547,6.18,-0.58,6.207157159
24/10/2019 11:00,7.4396,-0.91912,7.496161,1.4996,-0.33912,1.537466271,5.94,-0.58,5.968249325
24/10/2019 11:30,7.77256,-0.84864,7.818751742,1.74256,-0.34864,1.777094596,6.03,-0.5,6.050694175
24/10/2019 12:00,7.74288,-1.00696,7.808082936,1.94288,-0.33696,1.97188355,5.8,-0.67,5.83857003
24/10/2019 12:30,6.3832,-0.7704,6.429522408,2.2532,-0.4404,2.295835883,4.13,-0.33,4.143163043
24/10/2019 13:00,6.15848,-0.96832,6.234141443,2.02848,-0.39832,2.067217921,4.13,-0.57,4.169148594
24/10/2019 13:30,6.25496,-0.64896,6.288535098,2.05496,-0.40896,2.095258667,4.2,-0.24,4.206851554
24/10/2019 14:00,5.66712,-0.4388,5.684082559,1.89712,-0.4488,1.949483453,3.77,0.01,3.770013263
24/10/2019 14:30,5.87296,-0.32448,5.881916901,2.63296,-0.49448,2.678990264,3.24,0.17,3.244456811
24/10/2019 15:00,6.08568,-1.04288,6.174390639,2.34568,-0.45288,2.388998735,3.74,-0.59,3.786251444
24/10/2019 15:30,5.86112,-1.35784,6.016349152,2.12112,-0.41784,2.161883512,3.74,-0.94,3.856319489
24/10/2019 16:00,6.63032,-1.54392,6.807703891,1.79032,-0.36392,1.826932804,4.84,-1.18,4.981766755
24/10/2019 16:30,7.92,-1.24016,8.01650777,1.26,-0.36016,1.310463744,6.66,-0.88,6.717886572
24/10/2019 17:00,8.89168,-1.00912,8.948759489,0.80168,-0.32912,0.866608791,8.09,-0.68,8.118528192
24/10/2019 17:30,9.51552,-1.02968,9.571068998,0.56552,-0.30968,0.644759314,8.95,-0.72,8.978914188
24/10/2019 18:00,10.2952,-1.036,10.34719474,0.3752,-0.276,0.465780034,9.92,-0.76,9.949070308
24/10/2019 18:30,11.26616,-0.07208,11.26639058,0.33616,-0.24208,0.414253874,10.93,0.17,10.93132197
24/10/2019 19:00,11.64472,0.12592,11.6454008,0.33472,-0.25408,0.420231037,11.31,0.38,11.31638193
24/10/2019 19:30,11.20128,0.01072,11.20128513,0.41128,-0.24928,0.480928016,10.79,0.26,10.79313208
24/10/2019 20:00,10.63736,-0.1332,10.63819393,0.40736,-0.2332,0.46938727,10.23,0.1,10.23048875
24/10/2019 20:30,9.97032,-0.00992,9.970324935,0.40032,-0.22992,0.461648469,9.57,0.22,9.572528402
24/10/2019 21:00,9.41248,-0.05648,9.412649454,0.42248,-0.19648,0.465933193,8.99,0.14,8.991090034
24/10/2019 21:30,8.5808,-0.65904,8.60607125,0.3208,-0.18904,0.372355692,8.26,-0.47,8.273360865
24/10/2019 22:00,8.19096,-0.78528,8.228516902,0.32096,-0.22528,0.39213059,7.87,-0.56,7.889898605
24/10/2019 22:30,7.8652,-0.78168,7.903948043,0.3252,-0.22168,0.393569641,7.54,-0.56,7.560767157
24/10/2019 23:00,7.01176,-1.26856,7.125589293,0.33176,-0.21856,0.397282231,6.68,-1.05,6.762018929
24/10/2019 23:30,6.41096,-0.90864,6.475031642,0.31096,-0.20864,0.374468652,6.1,-0.7,6.140032573
25/10/2019 00:00,6.35328,-0.28448,6.359645873,0.30328,-0.19448,0.360279376,6.05,-0.09,6.050669384
25/10/2019 00:30,5.2752,-1.66064,5.530412304,0.2652,-0.18064,0.320876689,5.01,-1.48,5.224031011
25/10/2019 01:00,5.4032,-1.6496,5.649402659,0.2632,-0.1696,0.313110843,5.14,-1.48,5.348831648
25/10/2019 01:30,6.09416,-1.54032,6.285807172,0.27416,-0.20032,0.339546474,5.82,-1.34,5.97226925
25/10/2019 02:00,7.08392,-1.43688,7.228177274,0.28392,-0.17688,0.33451024,6.8,-1.26,6.91575014
25/10/2019 02:30,7.31176,-1.4188,7.44814257,0.27176,-0.1588,0.314755362,7.04,-1.26,7.151866889
25/10/2019 03:00,7.0084,-1.47728,7.1624037,0.2584,-0.15728,0.302502163,6.75,-1.32,6.877855771
25/10/2019 03:30,6.69984,-1.53904,6.874336342,0.23984,-0.15904,0.287779338,6.46,-1.38,6.605755067
25/10/2019 04:00,6.42096,-1.58472,6.613627204,0.23096,-0.15472,0.277994245,6.19,-1.43,6.353030773
25/10/2019 04:30,6.2736,-1.5872,6.471264235,0.2536,-0.1572,0.29837024,6.02,-1.43,6.187511616
25/10/2019 05:00,6.01336,-1.53608,6.206451503,0.32336,-0.15608,0.359058012,5.69,-1.38,5.854955166
25/10/2019 05:30,5.97176,-1.58504,6.178532941,0.28176,-0.14504,0.31689951,5.69,-1.44,5.86938668
25/10/2019 06:00,6.1376,-1.54744,6.329668578,0.2776,-0.14744,0.314325172,5.86,-1.4,6.024914937
25/10/2019 06:30,7.0328,-0.64352,7.062180529,0.2728,-0.15352,0.313030718,6.76,-0.49,6.77773561
25/10/2019 07:00,7.91752,-0.42312,7.928817912,0.27752,-0.17312,0.327090026,7.64,-0.25,7.64408922
25/10/2019 07:30,8.85392,-0.3908,8.862540494,0.30392,-0.2208,0.375659429,8.55,-0.17,8.551689891
25/10/2019 08:00,9.58344,-1.06168,9.642068588,0.25344,-0.21168,0.330212441,9.33,-0.85,9.368639175
25/10/2019 08:30,9.76032,-0.97,9.808401832,0.24032,-0.17,0.294370009,9.52,-0.8,9.553554312
25/10/2019 09:00,9.60968,-1.03736,9.665509064,0.23968,-0.15736,0.286720547,9.37,-0.88,9.41123265
25/10/2019 09:30,9.3192,-1.08536,9.382190308,0.3392,-0.20536,0.396521588,8.98,-0.88,9.023015017
25/10/2019 10:00,9.35344,-1.14456,9.423208447,0.47344,-0.26456,0.542344381,8.88,-0.88,8.923497072
25/10/2019 10:30,9.5968,-1.06672,9.655902951,0.7168,-0.33672,0.791948608,8.88,-0.73,8.909955107
25/10/2019 11:00,9.16752,-1.06536,9.229215291,0.83752,-0.38536,0.921923034,8.33,-0.68,8.357709016
25/10/2019 11:30,9.51544,-1.0056,9.568428803,0.92544,-0.4056,1.010420978,8.59,-0.6,8.610929102
25/10/2019 12:00,9.6384,-0.94512,9.684627322,1.0484,-0.44512,1.138979532,8.59,-0.5,8.6045395
25/10/2019 12:30,9.73384,-0.90088,9.775439935,1.30384,-0.49088,1.393184094,8.43,-0.41,8.439964455
25/10/2019 13:00,9.88056,-0.72776,9.907325599,1.36056,-0.50776,1.452220276,8.52,-0.22,8.522839902
25/10/2019 13:30,10.49088,0.24632,10.49377133,1.34088,-0.55368,1.450696632,9.15,0.8,9.184906096
25/10/2019 14:00,10.32904,0.31728,10.33391184,1.31904,-0.56272,1.434057293,9.01,0.88,9.052872472
25/10/2019 14:30,10.13672,0.33456,10.14223953,1.35672,-0.54544,1.462256459,8.78,0.88,8.823990027
25/10/2019 15:00,10.01328,0.39152,10.02093131,1.37328,-0.52848,1.471458144,8.64,0.92,8.688843421
25/10/2019 15:30,10.21592,0.4984,10.2280704,1.39592,-0.5316,1.493717244,8.82,1.03,8.879938063
25/10/2019 16:00,10.25328,0.52424,10.26667319,1.37328,-0.50576,1.463451788,8.88,1.03,8.939535782
25/10/2019 16:30,10.63152,0.5432,10.64538791,1.34152,-0.4868,1.427112522,9.29,1.03,9.346924628
25/10/2019 17:00,11.20136,0.69872,11.22313127,1.27136,-0.45128,1.349077421,9.93,1.15,9.996369341
25/10/2019 17:30,11.7516,0.74144,11.77496649,1.2016,-0.40856,1.269158711,10.55,1.15,10.61249264
25/10/2019 18:00,11.88352,0.89208,11.91695659,1.02352,-0.32792,1.074767285,10.86,1.22,10.92831185
25/10/2019 18:30,12.2468,0.2864,12.25014837,0.6568,-0.2636,0.707722545,11.59,0.55,11.6030427
25/10/2019 19:00,12.2084,0.14288,12.20923606,0.4384,-0.23712,0.498417952,11.77,0.38,11.77613264
25/10/2019 19:30,11.64544,0.19376,11.6470518,0.39544,-0.24624,0.465840027,11.25,0.44,11.25860116
25/10/2019 20:00,11.12184,0.1376,11.12269116,0.37184,-0.2424,0.443872443,10.75,0.38,10.75671418
25/10/2019 20:30,10.25944,-0.91992,10.30060008,0.30944,-0.23992,0.391554236,9.95,-0.68,9.973209112
25/10/2019 21:00,9.94472,-0.74224,9.972380663,0.30472,-0.24224,0.38927432,9.64,-0.5,9.652958096
25/10/2019 21:30,9.69096,-0.28624,9.695186386,0.31096,-0.24624,0.396648786,9.38,-0.04,9.380085287
25/10/2019 22:00,9.076,-0.64488,9.098881591,0.296,-0.25488,0.390614662,8.78,-0.39,8.788657463
25/10/2019 22:30,8.74176,-0.55408,8.759302058,0.26176,-0.23408,0.35115772,8.48,-0.32,8.486035588
25/10/2019 23:00,8.41752,0.10024,8.418116833,0.20752,-0.20976,0.295065769,8.21,0.31,8.215850534
25/10/2019 23:30,7.48288,-0.50952,7.500206912,0.19288,-0.17952,0.263495967,7.29,-0.33,7.297465313
26/10/2019 00:00,6.83224,-0.80624,6.879645802,0.18224,-0.15624,0.240046569,6.65,-0.65,6.681691403
26/10/2019 00:30,6.47256,-0.9056,6.535605887,0.17256,-0.1456,0.225779347,6.3,-0.76,6.345675693
26/10/2019 01:00,7.07512,0.15408,7.076797557,0.16512,-0.13592,0.213866456,6.91,0.29,6.916082706
26/10/2019 01:30,7.5792,0.0256,7.579243234,0.1692,-0.1344,0.216083317,7.41,0.16,7.411727194
26/10/2019 02:00,8.31152,-0.39776,8.321032251,0.17152,-0.13776,0.219993018,8.14,-0.26,8.144151276
26/10/2019 02:30,8.61712,-0.31512,8.622879896,0.18712,-0.14512,0.236798878,8.43,-0.17,8.431713942
26/10/2019 03:00,8.29008,-0.3396,8.297032877,0.20008,-0.1696,0.262290233,8.09,-0.17,8.091785959
26/10/2019 03:30,8.08824,-0.40736,8.09849174,0.21824,-0.18736,0.287632521,7.87,-0.22,7.873074368
26/10/2019 04:00,8.03712,-0.43616,8.048946107,0.23712,-0.21616,0.320859845,7.8,-0.22,7.803101947
26/10/2019 04:30,7.5468,-0.62632,7.57274501,0.3068,-0.24632,0.393446035,7.24,-0.38,7.249965517
26/10/2019 05:00,7.24488,-0.64072,7.273156697,0.38488,-0.26072,0.464873674,6.86,-0.38,6.87051672
26/10/2019 05:30,7.08608,-0.57784,7.109601172,0.39608,-0.27784,0.483812393,6.69,-0.3,6.696723079
26/10/2019 06:00,7.37104,-0.25864,7.375576271,0.54104,-0.31864,0.627897867,6.83,0.06,6.830263538
26/10/2019 06:30,7.68096,-0.19224,7.683365326,0.69096,-0.34224,0.771073239,6.99,0.15,6.991609257
26/10/2019 07:00,8.06704,-0.10624,8.067739541,0.74704,-0.38624,0.840981628,7.32,0.28,7.325353234
26/10/2019 07:30,8.68048,-0.22088,8.683289757,0.77048,-0.39088,0.86395984,7.91,0.17,7.911826591
26/10/2019 08:00,9.22928,-0.38616,9.237355079,0.71928,-0.38616,0.816384262,8.51,0,8.51
26/10/2019 08:30,10.00616,0.2228,10.00864016,0.72616,-0.3672,0.813722425,9.28,0.59,9.298736473
26/10/2019 09:00,9.93504,-0.12808,9.935865553,0.73504,-0.38808,0.831197863,9.2,0.26,9.20367318
26/10/2019 09:30,10.08408,-0.1428,10.08509104,0.78408,-0.4028,0.881492647,9.3,0.26,9.303633699
26/10/2019 10:00,10.10264,-0.21856,10.10500388,0.84264,-0.41856,0.940869089,9.26,0.2,9.262159575
26/10/2019 10:30,10.01304,-0.36032,10.01952097,0.87304,-0.43032,0.973331467,9.14,0.07,9.140268049
26/10/2019 11:00,9.83456,-0.42792,9.843865395,0.98456,-0.44792,1.081661093,8.85,0.02,8.850022599
26/10/2019 11:30,9.96488,-0.42752,9.974046659,0.99488,-0.44752,1.090898879,8.97,0.02,8.970022297
26/10/2019 12:00,9.8352,-0.60488,9.853782972,1.1152,-0.46488,1.208215401,8.72,-0.14,8.721123781
26/10/2019 12:30,10.5992,0.53944,10.61291836,1.2392,-0.50056,1.336479313,9.36,1.04,9.417600544
26/10/2019 13:00,10.51016,0.642,10.52974963,1.37016,-0.488,1.454469809,9.14,1.13,9.209587396
26/10/2019 13:30,9.94104,0.56448,9.957053477,1.52104,-0.49552,1.599719585,8.42,1.06,8.486459804
26/10/2019 14:00,9.2672,0.57456,9.284994078,1.5372,-0.48544,1.612028484,7.73,1.06,7.802339393
26/10/2019 14:30,8.1392,0.73968,8.17274147,1.6792,-0.53032,1.760951999,6.46,1.27,6.583654001
26/10/2019 15:00,8.0748,0.57744,8.095420433,1.6148,-0.44256,1.674347154,6.46,1.02,6.540030581
26/10/2019 15:30,8.69784,0.5308,8.71402142,1.42784,-0.3892,1.479933683,7.27,0.92,7.327980622
26/10/2019 16:00,9.08104,0.66256,9.105178375,1.34104,-0.35744,1.387858651,7.74,1.02,7.806920007
26/10/2019 16:30,9.40136,0.7608,9.432093431,1.05136,-0.3192,1.098747692,8.35,1.08,8.41955462
26/10/2019 17:00,9.94048,0.91576,9.982572765,0.97048,-0.30424,1.01705133,8.97,1.22,9.052585266
26/10/2019 17:30,11.08472,0.97584,11.12759099,0.66472,-0.28416,0.722910495,10.42,1.26,10.49590396
26/10/2019 18:00,12.0924,1.00456,12.1340545,0.4724,-0.25544,0.537039434,11.62,1.26,11.68811362
26/10/2019 18:30,12.71456,1.02824,12.75606967,0.45456,-0.23176,0.510232781,12.26,1.26,12.32457707
26/10/2019 19:00,12.78272,1.0208,12.82341465,0.52272,-0.2392,0.574850275,12.26,1.26,12.32457707
26/10/2019 19:30,11.90736,0.37096,11.91313701,0.52736,-0.24904,0.583206217,11.38,0.62,11.39687677
26/10/2019 20:00,11.43744,0.23048,11.43976201,0.51744,-0.25952,0.57887372,10.92,0.49,10.93098806
26/10/2019 20:30,11.20816,0.55968,11.22212512,0.51816,-0.27032,0.584433647,10.69,0.83,10.72217329
26/10/2019 21:00,10.87616,0.6388,10.89490348,0.53616,-0.2712,0.60084689,10.34,0.91,10.37996628
26/10/2019 21:30,10.42552,0.5648,10.44080774,0.47552,-0.2652,0.544472507,9.95,0.83,9.984558077
26/10/2019 22:00,9.944,0.48984,9.956057414,0.474,-0.27016,0.545584481,9.47,0.76,9.500447358
26/10/2019 22:30,8.71824,-0.7836,8.753384354,0.47824,-0.2636,0.546075505,8.24,-0.52,8.256391464
26/10/2019 23:00,8.03416,-1.05024,8.102513867,0.53416,-0.27024,0.598628903,7.5,-0.78,7.540450915
26/10/2019 23:30,7.3848,-0.49232,7.401192473,0.5348,-0.27232,0.600141002,6.85,-0.22,6.853531936
27/10/2019 00:00,6.86864,-0.43128,6.882166657,0.57864,-0.29128,0.647818098,6.29,-0.14,6.291557836
27/10/2019 00:30,6.5636,-0.42576,6.577394358,0.5236,-0.28576,0.596502923,6.04,-0.14,6.041622299
27/10/2019 01:00,6.6564,-0.50608,6.675610678,0.4664,-0.26608,0.536961383,6.19,-0.24,6.194650918
27/10/2019 01:30,8.77768,-0.32432,8.783669486,0.43768,-0.26432,0.511301129,8.34,-0.06,8.340215825
27/10/2019 02:00,8.74504,-0.29568,8.750037215,0.40504,-0.23568,0.46861761,8.34,-0.06,8.340215825
27/10/2019 02:30,8.30072,-0.40248,8.310471868,0.37072,-0.21248,0.427295061,7.93,-0.19,7.93227584
27/10/2019 03:00,8.0748,-0.35792,8.082728609,0.3148,-0.16792,0.356785883,7.76,-0.19,7.762325682
27/10/2019 03:30,7.46944,-0.46448,7.483867689,0.25944,-0.15448,0.301948976,7.21,-0.31,7.216661278
27/10/2019 04:00,7.04712,-0.46704,7.06257932,0.22712,-0.15704,0.276125073,6.82,-0.31,6.827041819
27/10/2019 04:30,6.86992,-0.4712,6.886060575,0.23992,-0.1612,0.289045059,6.63,-0.31,6.637243404
27/10/2019 05:00,6.87624,-0.45864,6.891518496,0.24624,-0.14864,0.287624733,6.63,-0.31,6.637243404
27/10/2019 05:30,6.95968,-0.34584,6.968267432,0.24968,-0.14584,0.289152915,6.71,-0.2,6.712979964
27/10/2019 06:00,7.24552,-0.66832,7.276277324,0.25552,-0.14832,0.295447614,6.99,-0.52,7.00931523
27/10/2019 06:30,7.81384,-0.6724,7.842717469,0.25384,-0.1524,0.296075169,7.56,-0.52,7.577862495
27/10/2019 07:00,8.3524,-0.53856,8.369745076,0.2724,-0.16856,0.320334565,8.08,-0.37,8.088467098
27/10/2019 07:30,8.84536,-0.4856,8.85867941,0.25536,-0.1656,0.304355203,8.59,-0.32,8.595958353
27/10/2019 08:00,8.8532,-0.34896,8.860074679,0.3332,-0.16896,0.373590313,8.52,-0.18,8.521901196
27/10/2019 08:30,9.2088,0.83576,9.24664762,0.3788,-0.20424,0.430352667,8.83,1.04,8.89103481
27/10/2019 09:00,8.92408,0.64608,8.947436684,0.51408,-0.22392,0.56073025,8.41,0.87,8.454880248
27/10/2019 09:30,8.22024,0.61824,8.243455972,1.04024,-0.25176,1.070272094,7.18,0.87,7.232516851
27/10/2019 10:00,7.76328,0.73448,7.797946988,1.50328,-0.27552,1.528320002,6.26,1.01,6.340954187
27/10/2019 10:30,7.59168,0.81256,7.635041518,1.92168,-0.29744,1.944562824,5.67,1.11,5.777629272
27/10/2019 11:00,7.08624,0.89168,7.142120873,2.25624,-0.29832,2.275876482,4.83,1.19,4.974434641
27/10/2019 11:30,7.05584,0.54024,7.076491883,2.51584,-0.32976,2.537359368,4.54,0.87,4.622607489
27/10/2019 12:00,7.9276,0.22136,7.930689882,2.6776,-0.33864,2.698929197,5.25,0.56,5.279782192
27/10/2019 12:30,7.58688,0.22592,7.590242946,2.72688,-0.33408,2.747268458,4.86,0.56,4.892156988
27/10/2019 13:00,6.94472,0.03624,6.944814556,2.18472,-0.28376,2.20307086,4.76,0.32,4.770744177
27/10/2019 13:30,6.77888,-0.0924,6.779509703,2.06888,-0.2824,2.088064706,4.71,0.19,4.713830714
27/10/2019 14:00,7.48768,0.12864,7.48878495,1.76768,-0.27136,1.788387215,5.72,0.4,5.733968957
27/10/2019 14:30,8.21744,0.0772,8.217802626,1.94744,-0.2228,1.960143463,6.27,0.3,6.277172931
27/10/2019 15:00,7.91008,0.03232,7.910146028,1.72008,-0.26768,1.740783671,6.19,0.3,6.197265526
27/10/2019 15:30,8.89008,-0.03952,8.890167841,1.81008,-0.27952,1.831535158,7.08,0.24,7.084066629
27/10/2019 16:00,9.88968,-0.04608,9.889787352,1.72968,-0.28608,1.753178448,8.16,0.24,8.163528649
27/10/2019 16:30,10.75584,-0.44624,10.76509286,1.18584,-0.24624,1.211136096,9.57,-0.2,9.572089636
27/10/2019 17:00,11.64072,-0.33464,11.64552902,0.82072,-0.23464,0.853602512,10.82,-0.1,10.8204621
27/10/2019 17:30,12.52136,0.05832,12.52149582,0.40136,-0.18168,0.440564946,12.12,0.24,12.122376
27/10/2019 18:00,12.48,-0.68248,12.49864708,0.25,-0.16248,0.298160612,12.23,-0.52,12.24104979
27/10/2019 18:30,12.20888,-0.79624,12.23481708,0.22888,-0.14624,0.271610368,11.98,-0.65,11.9976206
27/10/2019 19:00,11.76784,-0.81776,11.7962193,0.25784,-0.16776,0.307611578,11.51,-0.65,11.528339
27/10/2019 19:30,11.15336,-0.97864,11.19621255,0.25336,-0.15864,0.298927983,10.9,-0.82,10.93080052
27/10/2019 20:00,10.16048,-0.74656,10.18787052,0.20048,-0.14656,0.248338608,9.96,-0.6,9.978055923
27/10/2019 20:30,9.83928,-0.72336,9.865834005,0.19928,-0.12336,0.234371944,9.64,-0.6,9.658654151
27/10/2019 21:00,9.54024,-0.85168,9.578180312,0.22024,-0.14168,0.261875696,9.32,-0.71,9.347004868
27/10/2019 21:30,9.076,-0.99576,9.130460776,0.226,-0.19576,0.298994946,8.85,-0.8,8.886084627
27/10/2019 22:00,8.70216,-0.6496,8.726372031,0.26216,-0.2196,0.341982493,8.44,-0.43,8.450946693
27/10/2019 22:30,8.52848,0.20544,8.530954032,0.25848,-0.21456,0.335928421,8.27,0.42,8.280658186
27/10/2019 23:00,7.46152,-0.58,7.484028375,0.26152,-0.22,0.341749485,7.2,-0.36,7.208994382
27/10/2019 23:30,6.88552,-0.6536,6.916471545,0.27552,-0.2136,0.348620468,6.61,-0.44,6.624628291
28/10/2019 00:00,6.83584,-0.66296,6.867912672,0.28584,-0.22296,0.362512989,6.55,-0.44,6.564761991
28/10/2019 00:30,7.57224,-0.58416,7.594739069,0.35224,-0.23416,0.422970357,7.22,-0.35,7.228478401
28/10/2019 01:00,8.61512,-0.44776,8.626748033,0.35512,-0.22776,0.421882486,8.26,-0.22,8.262929263
28/10/2019 01:30,8.96016,-0.40416,8.969270457,0.32016,-0.22416,0.390832613,8.64,-0.18,8.641874797
28/10/2019 02:00,9.09848,-0.01072,9.098486315,0.29848,-0.23072,0.37725592,8.8,0.22,8.80274957
28/10/2019 02:30,8.89936,-0.33968,8.90584027,0.28936,-0.22968,0.369434855,8.61,-0.11,8.610702643
28/10/2019 03:00,8.33464,-1.6024,8.487279287,0.29464,-0.2224,0.369153748,8.04,-1.38,8.157573169
28/10/2019 03:30,7.94312,-1.60304,8.103264316,0.29312,-0.22304,0.368328897,7.65,-1.38,7.773474127
28/10/2019 04:00,7.56112,-1.72944,7.756384362,0.28112,-0.21944,0.35662637,7.28,-1.51,7.434951244
28/10/2019 04:30,7.38496,-1.72856,7.58456023,0.29496,-0.21856,0.367110168,7.09,-1.51,7.249013726
28/10/2019 05:00,7.27296,-1.72888,7.475625273,0.31296,-0.21888,0.381906292,6.96,-1.51,7.121916877
28/10/2019 05:30,7.41504,-1.64256,7.594789105,0.31504,-0.22256,0.385724196,7.1,-1.42,7.240607709
28/10/2019 06:00,7.72632,-1.60104,7.890459418,0.33632,-0.22104,0.402454748,7.39,-1.38,7.517745673
28/10/2019 06:30,8.74944,-0.95248,8.801131658,0.33944,-0.22248,0.405853254,8.41,-0.73,8.441623067
28/10/2019 07:00,10.15984,0.2456,10.16280809,0.33984,-0.2344,0.412837239,9.82,0.48,9.831724162
28/10/2019 07:30,10.6404,0.2944,10.64447197,0.3504,-0.2356,0.422241069,10.29,0.53,10.30364013
28/10/2019 08:00,10.74648,0.35872,10.75246541,0.45648,-0.25128,0.521071616,10.29,0.61,10.3080648
28/10/2019 08:30,10.3296,-0.5568,10.34459581,0.6396,-0.2568,0.689227394,9.69,-0.3,9.694642851
28/10/2019 09:00,10.35072,-0.438,10.35998304,0.90072,-0.268,0.939744922,9.45,-0.17,9.451528977
28/10/2019 09:30,10.02128,0.44344,10.03108628,1.10128,-0.29656,1.140511057,8.92,0.74,8.950642435
28/10/2019 10:00,9.81584,0.3768,9.823069436,1.10584,-0.2932,1.144049101,8.71,0.67,8.735731223
28/10/2019 10:30,9.89928,0.36016,9.905829584,1.27928,-0.30984,1.316266745,8.62,0.67,8.645999075
28/10/2019 11:00,9.76664,0.42896,9.776055624,1.59664,-0.34104,1.632656599,8.17,0.77,8.206204969
28/10/2019 11:30,9.1884,0.54104,9.204315229,1.8684,-0.37896,1.906444135,7.32,0.92,7.377587682
28/10/2019 12:00,8.43344,0.60288,8.454961533,1.99344,-0.41712,2.036612906,6.44,1.02,6.520276068
28/10/2019 12:30,9.03656,0.46984,9.048766008,2.51656,-0.43016,2.553059314,6.52,0.9,6.581823456
28/10/2019 13:00,9.51096,0.26792,9.514732852,2.00096,-0.38208,2.037112183,7.51,0.65,7.538076678
28/10/2019 13:30,9.77768,0.22304,9.780223567,1.61768,-0.34696,1.65446965,8.16,0.57,8.179883862
28/10/2019 14:00,9.49568,0.23504,9.498588446,1.38568,-0.33496,1.425590146,8.11,0.57,8.13000615
28/10/2019 14:30,10.05904,0.2504,10.06215612,1.15904,-0.3196,1.202296919,8.9,0.57,8.91823413
28/10/2019 15:00,10.12128,0.18368,10.12294657,0.93128,-0.31632,0.98353484,9.19,0.5,9.20359169
28/10/2019 15:30,10.18064,0.19328,10.18247455,0.67064,-0.30672,0.737451807,9.51,0.5,9.523134988
28/10/2019 16:00,10.38432,0.20008,10.38624734,0.52432,-0.29992,0.604039294,9.86,0.5,9.872669345
28/10/2019 16:30,10.88608,0.2148,10.88819897,0.41608,-0.2852,0.504441876,10.47,0.5,10.48193207
28/10/2019 17:00,11.81968,0.23816,11.82207915,0.38968,-0.26184,0.469479167,11.43,0.5,11.44093091
28/10/2019 17:30,13.01224,0.33832,13.01663744,0.40224,-0.27168,0.485393696,12.61,0.61,12.62474554
28/10/2019 18:00,13.65888,0.70304,13.67696122,0.41888,-0.27696,0.502162619,13.24,0.98,13.27621934
28/10/2019 18:30,13.7168,0.696,13.73444641,0.4068,-0.284,0.496127242,13.31,0.98,13.34602937
28/10/2019 19:00,13.27816,0.5284,13.28866959,0.41816,-0.2816,0.504139213,12.86,0.81,12.88548408
28/10/2019 19:30,13.12232,0.98184,13.15900042,0.45232,-0.28816,0.536311074,12.67,1.27,12.73349127
28/10/2019 20:00,12.56944,1.12552,12.61973126,0.46944,-0.28448,0.548910543,12.1,1.41,12.18187588
28/10/2019 20:30,11.61768,0.12816,11.61838687,0.49768,-0.27184,0.567082329,11.12,0.4,11.12719192
28/10/2019 21:00,10.908,-0.50576,10.91971873,0.508,-0.27576,0.578020395,10.4,-0.23,10.40254296
28/10/2019 21:30,10.2548,-0.2484,10.25780803,0.5248,-0.2784,0.59407205,9.73,0.03,9.730046249
28/10/2019 22:00,9.4884,-0.48464,9.500768942,0.5884,-0.28464,0.653631769,8.9,-0.2,8.902246907
28/10/2019 22:30,8.58024,-0.04096,8.580337766,0.64024,-0.28096,0.69917507,7.94,0.24,7.943626376
28/10/2019 23:00,7.78392,-0.06456,7.784187726,0.69392,-0.30456,0.757813803,7.09,0.24,7.094060896
28/10/2019 23:30,6.80152,-1.06896,6.885009063,0.74152,-0.31896,0.807209633,6.06,-0.75,6.106234519
29/10/2019 00:00,6.64832,-0.91704,6.711268225,0.73832,-0.33704,0.811610981,5.91,-0.58,5.938392038
29/10/2019 00:30,7.43168,-0.89296,7.485134948,0.68168,-0.31296,0.750087718,6.75,-0.58,6.774872693
29/10/2019 01:00,8.4728,-0.82168,8.512549434,0.6828,-0.30168,0.746476163,7.79,-0.52,7.807336294
29/10/2019 01:30,8.7988,-0.87536,8.842235949,0.7188,-0.30536,0.780972579,8.08,-0.57,8.100080247
29/10/2019 02:00,8.56096,-0.89608,8.607728823,0.75096,-0.32608,0.818699632,7.81,-0.57,7.830772631
29/10/2019 02:30,8.36384,-0.89216,8.41128819,0.78384,-0.32216,0.847462218,7.58,-0.57,7.601401187
29/10/2019 03:00,8.2148,-0.89104,8.262983197,0.8548,-0.32104,0.913098966,7.36,-0.57,7.382039014
29/10/2019 03:30,7.86032,-0.85264,7.906429376,0.87032,-0.34264,0.935339014,6.99,-0.51,7.008580455
29/10/2019 04:00,7.63472,-0.19936,7.637322429,0.91472,-0.35936,0.982777843,6.72,0.16,6.721904492
29/10/2019 04:30,7.2828,-0.52072,7.301392001,0.8928,-0.36072,0.962917836,6.39,-0.16,6.392002816
29/10/2019 05:00,7.10864,-0.92592,7.168688199,0.90864,-0.36592,0.979553008,6.2,-0.56,6.225238951
29/10/2019 05:30,7.22936,-0.90888,7.286268514,0.83936,-0.34888,0.908978803,6.39,-0.56,6.414491406
29/10/2019 06:00,7.32944,-0.84528,7.378020669,0.78944,-0.33528,0.857687701,6.54,-0.51,6.559855181
29/10/2019 06:30,7.96744,-0.83568,8.011146061,0.73744,-0.32568,0.806154586,7.23,-0.51,7.247965232
29/10/2019 07:00,8.8756,-0.33552,8.881939486,0.7656,-0.34552,0.839956803,8.11,0.01,8.110006165
29/10/2019 07:30,9.746,-0.32104,9.751286207,0.846,-0.33104,0.908462152,8.9,0.01,8.900005618
29/10/2019 08:00,10.39048,0.47064,10.40113343,0.95048,-0.34936,1.01265228,9.44,0.82,9.475547478
29/10/2019 08:30,10.4212,0.2368,10.42389005,1.0312,-0.3632,1.093292129,9.39,0.6,9.409149802
29/10/2019 09:00,10.18208,0.28008,10.18593137,1.20208,-0.36992,1.257711069,8.98,0.65,9.003493766
29/10/2019 09:30,10.04008,0.57328,10.05643358,1.24008,-0.38672,1.298980664,8.8,0.96,8.852208764
29/10/2019 10:00,9.56864,0.6072,9.587886279,1.37864,-0.4028,1.436278556,8.19,1.01,8.252042171
29/10/2019 10:30,9.42808,0.65256,9.45063633,1.65808,-0.42744,1.712289181,7.77,1.08,7.844698847
29/10/2019 11:00,9.08184,0.6328,9.103859271,2.05184,-0.4472,2.100008387,7.03,1.08,7.112474956
29/10/2019 11:30,8.97688,0.64112,8.999744962,2.17688,-0.49888,2.233313186,6.8,1.14,6.894896663
29/10/2019 12:00,8.78272,0.66152,8.807597817,2.03272,-0.47848,2.088275295,6.75,1.14,6.845589821
29/10/2019 12:30,8.85208,0.66616,8.877110424,1.96208,-0.47384,2.018485143,6.89,1.14,6.983673818
29/10/2019 13:00,8.88,0.5696,8.8982495,1.72,-0.4704,1.783164647,7.16,1.04,7.235136488
29/10/2019 13:30,9.38368,0.60704,9.403294524,1.41368,-0.43296,1.478494337,7.97,1.04,8.03756804
29/10/2019 14:00,9.4004,0.57184,9.417776869,1.3204,-0.40816,1.382045855,8.08,0.98,8.139213721
29/10/2019 14:30,9.60576,0.53592,9.620698282,1.36576,-0.39408,1.421477901,8.24,0.93,8.29231572
29/10/2019 15:00,9.8808,0.41576,9.889543216,1.1808,-0.39424,1.244875021,8.7,0.81,8.737625536
29/10/2019 15:30,10.3172,0.26544,10.32061404,1.0472,-0.38456,1.115577982,9.27,0.65,9.292760623
29/10/2019 16:00,10.32536,0.26672,10.32880432,0.91536,-0.38328,0.992364594,9.41,0.65,9.432422806
29/10/2019 16:30,10.73736,0.35128,10.74310464,0.81736,-0.36872,0.896678208,9.92,0.72,9.946094711
29/10/2019 17:00,11.67152,0.42552,11.67927422,0.71152,-0.33448,0.786217261,10.96,0.76,10.98631876
29/10/2019 17:30,12.62736,0.47192,12.63617541,0.70736,-0.33808,0.784000163,11.92,0.81,11.94748928
29/10/2019 18:00,12.95816,0.03088,12.95819679,0.74816,-0.32912,0.81735143,12.21,0.36,12.21530597
29/10/2019 18:30,12.89432,-0.10656,12.8947603,0.74432,-0.30656,0.804979066,12.15,0.2,12.15164598
29/10/2019 19:00,12.31408,-0.21336,12.31592825,0.79408,-0.32336,0.857394154,11.52,0.11,11.52052516
29/10/2019 19:30,11.95792,-0.32728,11.96239788,0.79792,-0.31728,0.858686744,11.16,-0.01,11.16000448
29/10/2019 20:00,11.47424,-0.43688,11.48255406,0.81424,-0.33688,0.881178139,10.66,-0.1,10.66046903
29/10/2019 20:30,11.10592,-0.31064,11.11026355,0.85592,-0.36064,0.928795056,10.25,0.05,10.25012195
29/10/2019 21:00,10.41768,-0.4624,10.42793701,0.88768,-0.3624,0.958806311,9.53,-0.1,9.530524645
29/10/2019 21:30,9.73992,-0.384,9.747486733,0.89992,-0.374,0.974541947,8.84,-0.01,8.840005656
29/10/2019 22:00,9.26512,0.34256,9.271450586,0.84512,-0.35744,0.917600767,8.42,0.7,8.449047284
29/10/2019 22:30,8.45552,0.23352,8.458744,0.89552,-0.36648,0.967607183,7.56,0.6,7.583772148
29/10/2019 23:00,7.19768,-0.81992,7.244229855,0.87768,-0.34992,0.944863053,6.32,-0.47,6.337452169
29/10/2019 23:30,6.28416,-1.43312,6.445502295,0.88416,-0.34312,0.948404049,5.4,-1.09,5.508910963
30/10/2019 00:00,6.35856,-0.87,6.417802215,0.85856,-0.34,0.92343125,5.5,-0.53,5.525477355
30/10/2019 00:30,7.21544,-0.81568,7.261398506,0.84544,-0.33568,0.909642708,6.37,-0.48,6.388059173
30/10/2019 01:00,8.31112,-0.66968,8.338056546,0.80112,-0.32968,0.866303732,7.51,-0.34,7.517692465
