Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
30/10/2019 01:30,8.65464,-0.64208,8.678424987,0.80464,-0.34208,0.874336466,7.85,-0.3,7.855730393
30/10/2019 02:00,8.34488,-0.63816,8.36924551,0.78488,-0.33816,0.854627872,7.56,-0.3,7.565950039
30/10/2019 02:30,8.23528,-0.62448,8.258923171,0.77528,-0.32448,0.840444138,7.46,-0.3,7.466029735
30/10/2019 03:00,8.07256,-0.67936,8.101095911,0.74256,-0.31936,0.808323056,7.33,-0.36,7.338835057
30/10/2019 03:30,7.59456,-0.80112,7.636696593,0.70456,-0.30112,0.766210185,6.89,-0.5,6.908118412
30/10/2019 04:00,7.32256,-0.87584,7.374752922,0.69256,-0.29584,0.753100697,6.63,-0.58,6.655321179
30/10/2019 04:30,7.33648,-0.27032,7.341458417,0.70648,-0.31032,0.771629764,6.63,0.04,6.630120663
30/10/2019 05:00,7.35968,-0.17088,7.361663513,0.72968,-0.32088,0.797117856,6.63,0.15,6.631696615
30/10/2019 05:30,7.36512,-0.04432,7.365253348,0.73512,-0.31432,0.799498891,6.63,0.27,6.63549546
30/10/2019 06:00,7.65176,0.0332,7.651832025,0.77176,-0.3168,0.834251603,6.88,0.35,6.888896864
30/10/2019 06:30,8.4316,0.19672,8.433894552,0.7816,-0.33328,0.849690602,7.65,0.53,7.668337499
30/10/2019 07:00,9.11992,0.402,9.128775647,0.83992,-0.338,0.905378157,8.28,0.74,8.313001865
30/10/2019 07:30,9.83352,0.50104,9.846276285,0.85352,-0.33896,0.918362822,8.98,0.84,9.019201739
30/10/2019 08:00,9.406,-0.23728,9.40899239,0.956,-0.36728,1.024124308,8.45,0.13,8.450999941
30/10/2019 08:30,9.48136,-0.06144,9.481559066,1.12136,-0.40144,1.191050932,8.36,0.34,8.366911019
30/10/2019 09:00,9.65968,0.70392,9.685294062,1.40968,-0.43608,1.475589194,8.25,1.14,8.328391201
30/10/2019 09:30,8.68024,0.81928,8.718817935,1.67024,-0.47072,1.735303713,7.01,1.29,7.127706503
30/10/2019 10:00,8.90952,0.6932,8.936446322,1.54952,-0.4368,1.609908839,7.36,1.13,7.446240662
30/10/2019 10:30,8.86952,0.69192,8.896467744,1.70952,-0.48808,1.77783034,7.16,1.18,7.256583218
30/10/2019 11:00,7.84248,0.88288,7.892019364,2.16248,-0.55712,2.233092574,5.68,1.44,5.859692825
30/10/2019 11:30,8.08792,0.7556,8.123138635,2.03792,-0.5444,2.109381257,6.05,1.3,6.188093406
30/10/2019 12:00,8.22296,0.6944,8.252227731,1.88296,-0.5256,1.954940849,6.34,1.22,6.456314738
30/10/2019 12:30,8.21912,0.66568,8.246033194,1.87912,-0.48432,1.940530298,6.34,1.15,6.443454043
30/10/2019 13:00,8.13416,0.59248,8.155709133,1.79416,-0.47752,1.856619362,6.34,1.07,6.429657845
30/10/2019 13:30,8.26824,0.59384,8.289537903,1.68824,-0.47616,1.754104513,6.58,1.07,6.666430829
30/10/2019 14:00,8.196,0.60736,8.218473226,1.506,-0.42264,1.564180479,6.69,1.03,6.7688256
30/10/2019 14:30,8.7864,0.55616,8.803984263,1.3364,-0.40384,1.396084419,7.45,0.96,7.5115977
30/10/2019 15:00,9.22856,0.44192,9.23913486,1.24856,-0.39808,1.310484552,7.98,0.84,8.024088733
30/10/2019 15:30,9.60688,0.36608,9.613852396,1.12688,-0.41392,1.200495023,8.48,0.78,8.515797085
30/10/2019 16:00,9.99136,0.35624,9.997708817,1.07136,-0.42376,1.152121863,8.92,0.78,8.954038195
30/10/2019 16:30,10.60928,0.31128,10.61384555,1.01928,-0.36872,1.083921656,9.59,0.68,9.614078219
30/10/2019 17:00,11.51864,0.33368,11.52347212,0.98864,-0.34632,1.047543122,10.53,0.68,10.55193347
30/10/2019 17:30,12.94568,1.1592,12.99747573,0.98568,-0.3608,1.049638844,11.96,1.52,12.05620172
30/10/2019 18:00,13.62664,1.86544,13.75373346,0.97664,-0.36456,1.042463277,12.65,2.23,12.84505352
30/10/2019 18:30,13.46368,1.9356,13.60210375,1.01368,-0.3744,1.080612096,12.45,2.31,12.66248791
30/10/2019 19:00,12.94296,1.79344,13.06662315,1.02296,-0.36656,1.08665238,11.92,2.16,12.11412399
30/10/2019 19:30,12.62416,1.77336,12.74810658,1.02416,-0.38664,1.094711923,11.6,2.16,11.79938981
30/10/2019 20:00,11.61232,2.04184,11.79046591,1.04232,-0.39816,1.115778817,10.57,2.44,10.84797216
30/10/2019 20:30,10.87008,1.04728,10.92041366,1.03008,-0.38272,1.098880978,9.84,1.43,9.943364622
30/10/2019 21:00,10.01968,0.2964,10.02406306,1.06968,-0.4036,1.143288355,8.95,0.7,8.977332566
30/10/2019 21:30,9.39496,0.06672,9.395196909,1.05496,-0.39328,1.12588177,8.34,0.46,8.352676218
30/10/2019 22:00,8.6904,0.05456,8.690571267,1.0404,-0.40544,1.116608147,7.65,0.46,7.663817587
30/10/2019 22:30,8.02528,0.01176,8.025288616,1.05528,-0.38824,1.12443149,6.97,0.4,6.981468327
30/10/2019 23:00,7.1856,-0.16472,7.187487742,0.9856,-0.37472,1.054429912,6.2,0.21,6.203555432
30/10/2019 23:30,6.41608,-0.5332,6.438197326,0.99608,-0.3632,1.060230921,5.42,-0.17,5.422665396
31/10/2019 00:00,6.50232,-0.14256,6.503882589,0.97232,-0.34256,1.030899382,5.53,0.2,5.533615455
31/10/2019 00:30,7.12952,-0.13576,7.130812451,0.97952,-0.33576,1.035468111,6.15,0.2,6.153251173
31/10/2019 01:00,8.18952,-0.07056,8.189823963,0.93952,-0.31056,0.989517733,7.25,0.24,7.253971326
31/10/2019 01:30,8.59968,0.04096,8.599777545,0.87968,-0.30904,0.932385448,7.72,0.35,7.727929865
31/10/2019 02:00,8.28976,0.04288,8.289870901,0.84976,-0.30712,0.903556723,7.44,0.35,7.448227977
31/10/2019 02:30,8.07912,-0.05976,8.079341015,0.86912,-0.30976,0.922670489,7.21,0.25,7.214332956
31/10/2019 03:00,8.02496,-0.1232,8.025905634,0.81496,-0.2932,0.866098171,7.21,0.17,7.212003882
31/10/2019 03:30,7.58576,-0.18584,7.588036062,0.77576,-0.28584,0.826745477,6.81,0.1,6.810734175
31/10/2019 04:00,7.12424,-0.17544,7.126399846,0.77424,-0.27544,0.821775378,6.35,0.1,6.350787353
31/10/2019 04:30,6.82992,-0.27208,6.835337207,0.70992,-0.26208,0.75675117,6.12,-0.01,6.12000817
31/10/2019 05:00,6.76728,-0.26592,6.772502643,0.69728,-0.25592,0.742761365,6.07,-0.01,6.070008237
31/10/2019 05:30,6.738,-0.66336,6.770575344,0.728,-0.26336,0.774172132,6.01,-0.4,6.02329644
31/10/2019 06:00,6.89776,-1.0592,6.978610009,0.75776,-0.2792,0.807559817,6.14,-0.78,6.189345684
31/10/2019 06:30,8.01376,-0.24712,8.017569309,0.74376,-0.28712,0.797255813,7.27,0.04,7.27011004
31/10/2019 07:00,8.7832,-0.25664,8.786948636,0.6932,-0.29664,0.754003667,8.09,0.04,8.090098887
31/10/2019 07:30,9.4352,0.17736,9.436866832,0.7052,-0.29264,0.763508487,8.73,0.47,8.742642621
31/10/2019 08:00,9.4848,0.18712,9.48664561,0.7548,-0.28288,0.806067078,8.73,0.47,8.742642621
31/10/2019 08:30,9.73568,0.17232,9.737204899,0.75568,-0.29768,0.812198033,8.98,0.47,8.992291143
31/10/2019 09:00,9.97192,0.1708,9.973382632,0.67192,-0.2992,0.735525069,9.3,0.47,9.311868771
31/10/2019 09:30,10.23688,0.21952,10.23923343,0.64688,-0.29048,0.709106737,9.59,0.51,9.603551426
31/10/2019 10:00,10.25912,0.19248,10.26092548,0.66912,-0.25752,0.716964521,9.59,0.45,9.600552067
31/10/2019 10:30,10.15464,0.23768,10.15742119,0.78464,-0.29232,0.83732366,9.37,0.53,9.384977357
31/10/2019 11:00,9.89336,0.23712,9.89620119,0.84336,-0.29288,0.892768046,9.05,0.53,9.065506053
31/10/2019 11:30,9.9408,0.17968,9.942423726,0.7608,-0.27032,0.807396769,9.18,0.45,9.191022794
31/10/2019 12:00,9.85808,0.23256,9.860822757,0.77808,-0.28744,0.829475883,9.08,0.52,9.094877679
31/10/2019 12:30,9.7912,0.29952,9.795780197,0.8412,-0.29048,0.889941611,8.95,0.59,8.969425846
31/10/2019 13:00,9.44216,0.22248,9.444780718,0.85216,-0.29752,0.902604463,8.59,0.52,8.605724839
31/10/2019 13:30,9.49656,0.09936,9.497079774,0.83656,-0.29064,0.885609532,8.66,0.39,8.668777307
31/10/2019 14:00,9.49784,0.14448,9.498938843,0.77784,-0.29552,0.832086015,8.72,0.44,8.73109386
31/10/2019 14:30,9.51752,0.20256,9.519675284,0.79752,-0.31744,0.858374221,8.72,0.52,8.735490828
31/10/2019 15:00,9.7348,0.19984,9.736850983,0.7848,-0.32016,0.847592747,8.95,0.52,8.965093418
31/10/2019 15:30,10.16696,0.08736,10.16733532,0.71696,-0.31264,0.782160732,9.45,0.4,9.45846182
31/10/2019 16:00,10.5136,0.12096,10.51429581,0.6536,-0.27904,0.710673119,9.86,0.4,9.868110255
31/10/2019 16:30,11.08192,0.25064,11.084754,0.62192,-0.24936,0.670048428,10.46,0.5,10.47194347
31/10/2019 17:00,11.77624,0.36064,11.78176089,0.65624,-0.24936,0.702019478,11.12,0.61,11.13671855
31/10/2019 17:30,12.00936,0.40808,12.01629131,0.66936,-0.25192,0.715196823,11.34,0.66,11.35919011
31/10/2019 18:00,12.22664,0.93928,12.2626658,0.70664,-0.27072,0.756722808,11.52,1.21,11.5833717
31/10/2019 18:30,12.1724,0.92176,12.20725044,0.7124,-0.28824,0.768502477,11.46,1.21,11.52370166
31/10/2019 19:00,11.82376,0.74896,11.84745718,0.74376,-0.30104,0.80237399,11.08,1.05,11.12964061
31/10/2019 19:30,11.55464,0.652,11.57302076,0.78464,-0.308,0.842925815,10.77,0.96,10.81270087
31/10/2019 20:00,11.07616,0.51424,11.08809105,0.81616,-0.31576,0.875112292,10.26,0.83,10.29351738
31/10/2019 20:30,10.7416,0.52192,10.75427222,0.8416,-0.30808,0.896216406,9.9,0.83,9.934732004
31/10/2019 21:00,9.62432,-1.09888,9.686850506,0.78432,-0.29888,0.839337308,8.84,-0.8,8.876125281
31/10/2019 21:30,9.07904,-0.86392,9.120050717,0.76904,-0.29392,0.823293075,8.31,-0.57,8.329525797
31/10/2019 22:00,8.80696,-0.13584,8.808007547,0.76696,-0.28584,0.818493828,8.04,0.15,8.041399132
31/10/2019 22:30,7.89752,-1.05896,7.968200451,0.74752,-0.27896,0.797875198,7.15,-0.78,7.192419621
31/10/2019 23:00,7.5236,-0.42288,7.535475065,0.7636,-0.29288,0.817840849,6.76,-0.13,6.761249884
31/10/2019 23:30,6.71624,-1.17672,6.818544544,0.71624,-0.28672,0.771497308,6,-0.89,6.065649182
01/11/2019 00:00,6.64576,-0.88808,6.704834977,0.78576,-0.31808,0.847699041,5.86,-0.57,5.88765658
01/11/2019 00:30,7.27184,-0.91792,7.329545287,0.89184,-0.34792,0.957301892,6.38,-0.57,6.405411774
01/11/2019 01:00,8.8844,0.18232,8.886270531,0.9544,-0.34768,1.015756242,7.93,0.53,7.947691489
01/11/2019 01:30,9.2524,0.54912,9.268680517,0.9824,-0.36088,1.046586898,8.27,0.91,8.319915865
01/11/2019 02:00,9.0372,0.73048,9.066674411,1.0372,-0.35952,1.097742443,8,1.09,8.073914788
01/11/2019 02:30,8.6748,0.7408,8.706373509,1.0748,-0.3492,1.130104278,7.6,1.09,7.677766602
01/11/2019 03:00,8.03896,-0.19584,8.041345111,1.01896,-0.31584,1.066786946,7.02,0.12,7.021025566
01/11/2019 03:30,7.45528,-0.92032,7.511869859,0.98528,-0.32032,1.036041303,6.47,-0.6,6.497761153
01/11/2019 04:00,7.19904,-1.28792,7.313338147,0.90904,-0.29792,0.956613845,6.29,-0.99,6.367432764
01/11/2019 04:30,7.0508,-1.39456,7.187390224,0.8908,-0.29456,0.938237834,6.16,-1.1,6.257443567
01/11/2019 05:00,7.06728,-1.272,7.180837737,0.90728,-0.302,0.956222254,6.16,-0.97,6.235904104
01/11/2019 05:30,7.15616,-1.24904,7.264346279,0.82616,-0.27904,0.872011277,6.33,-0.97,6.403889443
01/11/2019 06:00,7.3224,-1.14008,7.410622387,0.7424,-0.28008,0.793474994,6.58,-0.86,6.635962628
01/11/2019 06:30,7.93432,-1.14752,8.016871959,0.72432,-0.28752,0.779299181,7.21,-0.86,7.261108731
01/11/2019 07:00,8.976,-0.17808,8.977766342,0.766,-0.28808,0.81838016,8.21,0.11,8.210736873
01/11/2019 07:30,9.01616,-0.77632,9.049520092,0.72616,-0.29632,0.784291966,8.29,-0.48,8.303884633
01/11/2019 08:00,9.00552,-0.92464,9.052864166,0.71552,-0.31464,0.781643909,8.29,-0.61,8.312412406
01/11/2019 08:30,9.818,0.10608,9.818573062,0.818,-0.34392,0.88735842,9,0.45,9.011242978
01/11/2019 09:00,9.56288,-0.3176,9.568152573,0.89288,-0.3576,0.961827664,8.67,0.04,8.670092272
01/11/2019 09:30,9.39144,-0.73312,9.420011158,0.90144,-0.39312,0.983431446,8.49,-0.34,8.496805282
01/11/2019 10:00,9.482,-0.09592,9.482485151,0.992,-0.41592,1.075664188,8.49,0.32,8.496028484
01/11/2019 10:30,9.4876,0.40624,9.496293208,1.1676,-0.45376,1.252672303,8.32,0.86,8.364329023
01/11/2019 11:00,9.09112,0.40208,9.100007208,1.18112,-0.45792,1.266781426,7.91,0.86,7.956613601
01/11/2019 11:30,9.20304,0.4244,9.212820448,1.29304,-0.4356,1.364441205,7.91,0.86,7.956613601
01/11/2019 12:00,8.70952,0.53016,8.725640851,1.25952,-0.40984,1.32452235,7.45,0.94,7.509067852
01/11/2019 12:30,8.55248,0.54216,8.569647112,1.17248,-0.39784,1.238138125,7.38,0.94,7.439623646
01/11/2019 13:00,8.56912,0.6228,8.59172261,1.12912,-0.3872,1.193664867,7.44,1.01,7.508242138
01/11/2019 13:30,8.36504,0.1148,8.365827708,1.09504,-0.3552,1.151207905,7.27,0.47,7.285176731
01/11/2019 14:00,7.68016,-0.90384,7.733161344,0.95016,-0.33384,1.007101371,6.73,-0.57,6.754095054
01/11/2019 14:30,7.92488,-0.91448,7.977468062,0.91488,-0.34448,0.97758472,7.01,-0.57,7.033135858
01/11/2019 15:00,8.10272,-0.96656,8.16016603,0.94272,-0.39656,1.022732043,7.16,-0.57,7.182652713
01/11/2019 15:30,8.53312,-0.86904,8.577258738,0.97312,-0.39904,1.051758269,7.56,-0.47,7.574595699
01/11/2019 16:00,8.83104,-0.79928,8.867136855,0.94104,-0.36928,1.010902567,7.89,-0.43,7.901708676
01/11/2019 16:30,9.23048,-0.74384,9.260402744,0.97048,-0.37384,1.039994123,8.26,-0.37,8.268282772
01/11/2019 17:00,9.9624,-0.64048,9.982966913,0.9324,-0.37048,1.003307127,9.03,-0.27,9.034035643
01/11/2019 17:30,10.66984,-0.6008,10.68674161,0.94984,-0.3808,1.023330184,9.72,-0.22,9.722489393
01/11/2019 18:00,11.42008,-0.75432,11.44496509,1.04008,-0.41432,1.11956575,10.38,-0.34,10.38556691
01/11/2019 18:30,11.4008,-0.77976,11.42743481,1.0908,-0.43976,1.176109475,10.31,-0.34,10.31560468
01/11/2019 19:00,10.94704,-0.92112,10.98572468,1.14704,-0.43112,1.225383702,9.8,-0.49,9.812242353
01/11/2019 19:30,10.69376,-0.43624,10.70265426,1.15376,-0.43624,1.233477797,9.54,0,9.54
01/11/2019 20:00,10.16824,0.00208,10.16824021,1.13824,-0.43792,1.219575428,9.03,0.44,9.040713467
01/11/2019 20:30,9.89584,-0.15312,9.897024555,1.17584,-0.43312,1.253073278,8.72,0.28,8.724494255
01/11/2019 21:00,9.0128,-0.69824,9.039806576,1.1528,-0.42824,1.229771254,7.86,-0.27,7.864636037
01/11/2019 21:30,8.63752,-0.456,8.649548413,1.12752,-0.426,1.205312138,7.51,-0.03,7.51005992
01/11/2019 22:00,8.55088,-0.08624,8.551314876,1.20088,-0.42624,1.274281489,7.35,0.34,7.357859743
01/11/2019 22:30,7.8844,-0.05048,7.884561598,1.1744,-0.39048,1.237614637,6.71,0.34,6.718608487
01/11/2019 23:00,7.1968,-0.2216,7.200210886,1.1768,-0.4116,1.246704777,6.02,0.19,6.022997593
01/11/2019 23:30,6.7964,-0.24016,6.800641866,1.1864,-0.43016,1.261975668,5.61,0.19,5.613216547
02/11/2019 00:00,6.75984,0.08856,6.760420083,1.14984,-0.43144,1.228117461,5.61,0.52,5.634048278
02/11/2019 00:30,7.49552,0.388,7.505555547,1.16552,-0.432,1.243004775,6.33,0.82,6.382891194
02/11/2019 01:00,8.57528,0.45936,8.587574669,1.22528,-0.45064,1.305521922,7.35,0.91,7.406119092
02/11/2019 01:30,8.72576,0.6872,8.752778497,1.08576,-0.3928,1.154628346,7.64,1.08,7.715957491
02/11/2019 02:00,8.43536,0.56976,8.454580107,0.99536,-0.39024,1.069125244,7.44,0.96,7.501679812
02/11/2019 02:30,7.79536,-0.0632,7.795616189,0.96536,-0.3832,1.038634762,6.83,0.32,6.83749223
02/11/2019 03:00,7.4052,-0.36952,7.414413805,0.9252,-0.34952,0.989019348,6.48,-0.02,6.480030864
02/11/2019 03:30,7.09048,-0.33008,7.098158877,0.91048,-0.36008,0.979097256,6.18,0.03,6.180072815
02/11/2019 04:00,6.91952,-0.13024,6.920745588,0.98952,-0.39024,1.063690316,5.93,0.26,5.935697095
02/11/2019 04:30,6.8036,-0.0704,6.803964221,0.9936,-0.3804,1.063929095,5.81,0.31,5.818264346
02/11/2019 05:00,6.71368,-0.06104,6.713957479,0.98368,-0.37104,1.051331072,5.73,0.31,5.738379562
02/11/2019 05:30,6.64456,-0.06168,6.644846275,0.96456,-0.37168,1.033693386,5.68,0.31,5.688453217
02/11/2019 06:00,6.92616,-0.13504,6.927476319,0.97616,-0.35504,1.038721208,5.95,0.22,5.954065838
02/11/2019 06:30,7.70488,0.04032,7.704985498,0.88488,-0.32968,0.944299485,6.82,0.37,6.830029283
02/11/2019 07:00,8.08016,-0.25072,8.084048871,0.67016,-0.29072,0.73050157,7.41,0.04,7.410107961
02/11/2019 07:30,8.76504,0.39536,8.773952116,0.43504,-0.25464,0.504084647,8.33,0.65,8.355321657
02/11/2019 08:00,8.8944,0.02816,8.894444578,0.3644,-0.25184,0.442956821,8.53,0.28,8.534594308
02/11/2019 08:30,8.7672,-0.92496,8.815857692,0.4572,-0.28496,0.538733739,8.31,-0.64,8.334608569
02/11/2019 09:00,8.88184,-0.89904,8.927225476,0.65184,-0.25904,0.701425055,8.23,-0.64,8.254847061
02/11/2019 09:30,9.53984,-0.97392,9.589424769,1.13984,-0.26392,1.169995296,8.4,-0.71,8.42995255
02/11/2019 10:00,9.25872,-1.02576,9.315367927,1.06872,-0.31576,1.114390782,8.19,-0.71,8.22071773
02/11/2019 10:30,9.20312,-1.03712,9.261373312,1.09312,-0.32712,1.141016577,8.11,-0.71,8.141019592
02/11/2019 11:00,8.84624,-1.15048,8.920737995,1.18624,-0.35048,1.236932322,7.66,-0.8,7.701662158
02/11/2019 11:30,8.38344,-1.07728,8.452372355,1.06344,-0.33728,1.115644402,7.32,-0.74,7.357309291
02/11/2019 12:00,8.45736,-1.10928,8.529797201,0.88736,-0.29928,0.936470121,7.57,-0.81,7.6132122
02/11/2019 12:30,9.00416,-1.19336,9.082896311,0.68416,-0.27336,0.736750022,8.32,-0.92,8.370710842
02/11/2019 13:00,8.96984,-1.196,9.049223482,0.64984,-0.276,0.706022681,8.32,-0.92,8.370710842
02/11/2019 13:30,9.17816,-1.134,9.24794988,0.67816,-0.314,0.747326559,8.5,-0.82,8.539461341
02/11/2019 14:00,8.95816,-1.12672,9.028739034,0.78816,-0.38672,0.877922858,8.17,-0.74,8.203444399
02/11/2019 14:30,9.16608,-0.91704,9.211839389,1.18608,-0.44704,1.267529301,7.98,-0.47,7.99382887
02/11/2019 15:00,9.09984,-0.93632,9.147884081,1.25984,-0.46632,1.343373056,7.84,-0.47,7.854075375
02/11/2019 15:30,9.23008,-0.93184,9.276998577,1.20008,-0.46184,1.285880318,8.03,-0.47,8.04374291
02/11/2019 16:00,9.5784,-0.86624,9.617490229,1.1784,-0.46624,1.267283038,8.4,-0.4,8.409518417
02/11/2019 16:30,10.40632,-0.04048,10.40639873,1.13632,-0.44048,1.218706598,9.27,0.4,9.278625976
02/11/2019 17:00,11.6076,0.6712,11.6269896,1.1476,-0.4388,1.228629806,10.46,1.11,10.51873091
02/11/2019 17:30,11.94016,-0.00784,11.94016257,1.12016,-0.44784,1.206366068,10.82,0.44,10.8289427
02/11/2019 18:00,12.3168,0.65664,12.33429116,1.1468,-0.42336,1.22244997,11.17,1.08,11.22208982
02/11/2019 18:30,11.99696,0.49848,12.00731159,1.09696,-0.39152,1.164735658,10.9,0.89,10.9362745
02/11/2019 19:00,11.32088,0.31128,11.32515868,1.05088,-0.37872,1.117039665,10.27,0.69,10.29315306
02/11/2019 19:30,10.8324,0.21448,10.83452313,1.0124,-0.38552,1.083318711,9.82,0.6,9.838312863
02/11/2019 20:00,10.28848,0.04464,10.28857684,1.00848,-0.37536,1.076070184,9.28,0.42,9.289499448
02/11/2019 20:30,9.7312,0.02576,9.731234095,0.9812,-0.34424,1.039833938,8.75,0.37,8.757819363
02/11/2019 21:00,9.6564,-0.11672,9.65710539,0.9064,-0.33672,0.966923636,8.75,0.22,8.752765277
02/11/2019 21:30,9.1784,-0.14952,9.179617791,0.8784,-0.31952,0.934708292,8.3,0.17,8.301740781
02/11/2019 22:00,8.4984,-0.15176,8.499754918,0.8284,-0.32176,0.888693455,7.67,0.17,7.671883732
02/11/2019 22:30,7.94192,-0.30088,7.947617383,0.75192,-0.30088,0.809884227,7.19,0,7.19
02/11/2019 23:00,6.93192,-1.31704,7.055927242,0.66192,-0.27704,0.717557836,6.27,-1.04,6.355666763
02/11/2019 23:30,6.28416,-1.72224,6.515886549,0.59416,-0.26224,0.649458177,5.69,-1.46,5.874325493
03/11/2019 00:00,6.58088,-0.81976,6.63174095,0.54088,-0.24976,0.595761053,6.04,-0.57,6.066836078
03/11/2019 00:30,7.48824,-0.37752,7.497750306,0.48824,-0.23752,0.542949397,7,-0.14,7.00139986
03/11/2019 01:00,8.64528,-0.24464,8.64874066,0.44528,-0.22464,0.49873581,8.2,-0.02,8.20002439
03/11/2019 01:30,8.7744,-0.15776,8.775818114,0.4344,-0.21776,0.485924662,8.34,0.06,8.340215825
03/11/2019 02:00,8.44872,-0.21864,8.451548562,0.42872,-0.21864,0.481252832,8.02,0,8.02
03/11/2019 02:30,8.12824,-0.21176,8.130997958,0.40824,-0.21176,0.459893678,7.72,0,7.72
03/11/2019 03:00,7.99376,-0.15928,7.995346713,0.37376,-0.19928,0.423567062,7.62,0.04,7.620104986
03/11/2019 03:30,7.64848,-0.22176,7.651694179,0.37848,-0.20176,0.428898832,7.27,-0.02,7.27002751
03/11/2019 04:00,7.1732,-0.25304,7.1776617,0.4132,-0.23304,0.474385794,6.76,-0.02,6.760029586
03/11/2019 04:30,6.9644,-0.2736,6.969772186,0.4344,-0.2536,0.503007276,6.53,-0.02,6.530030628
03/11/2019 05:00,6.82264,-0.28192,6.828462159,0.54264,-0.26192,0.602544817,6.28,-0.02,6.280031847
03/11/2019 05:30,6.74648,-0.28536,6.752512327,0.57648,-0.26536,0.634622029,6.17,-0.02,6.170032415
03/11/2019 06:00,7.13016,-0.17688,7.13235362,0.60016,-0.26688,0.656823386,6.53,0.09,6.530620185
03/11/2019 06:30,7.67208,0.00664,7.672082873,0.58208,-0.26336,0.638886231,7.09,0.27,7.095139181
03/11/2019 07:00,8.13544,0.11224,8.136214219,0.54544,-0.26776,0.607618475,7.59,0.38,7.599506563
03/11/2019 07:30,8.37592,0.11528,8.376713277,0.44592,-0.26472,0.518576248,7.93,0.38,7.939099445
03/11/2019 08:00,8.21384,-0.09432,8.214381523,0.45384,-0.28432,0.53554515,7.76,0.19,7.762325682
03/11/2019 08:30,8.28024,-0.70216,8.30995807,0.66024,-0.27216,0.714134387,7.62,-0.43,7.632122903
03/11/2019 09:00,8.23232,-0.64984,8.257928591,1.08232,-0.26984,1.115450675,7.15,-0.38,7.160090782
03/11/2019 09:30,8.9152,-0.91224,8.961750546,1.2352,-0.21224,1.253301583,7.68,-0.7,7.71183506
03/11/2019 10:00,9.46312,-0.48496,9.475538314,1.44312,-0.21496,1.459041855,8.02,-0.27,8.024543601
03/11/2019 10:30,8.94152,-0.41904,8.951333668,1.67152,-0.25904,1.691472977,7.27,-0.16,7.271760447
03/11/2019 11:00,7.74328,-0.65912,7.771282026,1.32328,-0.25912,1.348411337,6.42,-0.4,6.432448989
03/11/2019 11:30,7.44776,-0.76912,7.487367668,1.30776,-0.29912,1.34153233,6.14,-0.47,6.157962325
03/11/2019 12:00,7.13984,-0.75352,7.179492156,1.55984,-0.28352,1.585397242,5.58,-0.47,5.599758923
03/11/2019 12:30,7.95672,-0.74584,7.991599994,1.48672,-0.27584,1.512092611,6.47,-0.47,6.487048636
03/11/2019 13:00,6.95872,-0.51528,6.977771673,1.27872,-0.34528,1.324516182,5.68,-0.17,5.682543445
03/11/2019 13:30,7.56208,-0.76744,7.600922186,1.38208,-0.28744,1.411653952,6.18,-0.48,6.198612748
03/11/2019 14:00,7.72648,-0.7904,7.766802775,1.79648,-0.3104,1.823098612,5.93,-0.48,5.949394927
03/11/2019 14:30,7.32344,-0.69248,7.356106442,1.61344,-0.33248,1.647340761,5.71,-0.36,5.721337256
03/11/2019 15:00,7.18008,-0.78448,7.222808157,1.34008,-0.29448,1.372054254,5.84,-0.49,5.860520455
03/11/2019 15:30,7.51,-0.87992,7.561372839,0.91,-0.24992,0.943694869,6.6,-0.63,6.63
03/11/2019 16:00,8.26024,-0.92664,8.312053089,0.55024,-0.18664,0.581032312,7.71,-0.74,7.745430911
03/11/2019 16:30,9.12904,-0.87768,9.171133709,0.23904,-0.13768,0.27585486,8.89,-0.74,8.920745485
03/11/2019 17:00,10.42928,-0.25272,10.43234148,0.16928,-0.11272,0.20337531,10.26,-0.14,10.26095512
03/11/2019 17:30,11.72032,-0.11544,11.7208885,0.23032,-0.16544,0.28358014,11.49,0.05,11.49010879
03/11/2019 18:00,11.69656,-1.09288,11.74750623,0.30656,-0.24288,0.391113446,11.39,-0.85,11.42167238
03/11/2019 18:30,11.4012,-1.11744,11.45582968,0.5212,-0.26744,0.585810203,10.88,-0.85,10.91315262
03/11/2019 19:00,10.844,-1.2564,10.91654144,0.564,-0.2364,0.611539827,10.28,-1.02,10.33047918
03/11/2019 19:30,10.2384,-1.40672,10.33458735,0.5184,-0.20672,0.558096514,9.72,-1.2,9.793793953
03/11/2019 20:00,9.81712,-1.08104,9.876461541,0.49712,-0.22104,0.544046851,9.32,-0.86,9.359594008
03/11/2019 20:30,9.58936,-0.68456,9.613763446,0.39936,-0.16456,0.431935647,9.19,-0.52,9.204699886
03/11/2019 21:00,9.37696,-0.53568,9.392248501,0.24696,-0.14568,0.286726183,9.13,-0.39,9.138325886
03/11/2019 21:30,8.96616,-0.30136,8.971223049,0.19616,-0.13136,0.236080908,8.77,-0.17,8.771647508
03/11/2019 22:00,8.13376,-0.93416,8.187228264,0.18376,-0.12416,0.221773405,7.95,-0.81,7.991157613
03/11/2019 22:30,7.52704,-0.81168,7.570677353,0.18704,-0.11168,0.217844862,7.34,-0.7,7.373303195
03/11/2019 23:00,6.85576,-0.81456,6.903980965,0.20576,-0.11456,0.235501956,6.65,-0.7,6.686740611
03/11/2019 23:30,6.51304,-0.81472,6.563799107,0.24304,-0.15472,0.288108868,6.27,-0.66,6.304641148
04/11/2019 00:00,6.57984,-0.63176,6.610099479,0.30984,-0.19176,0.364379916,6.27,-0.44,6.285419636
04/11/2019 00:30,6.68656,-1.66928,6.891776284,0.41656,-0.20928,0.46617631,6.27,-1.46,6.437740287
04/11/2019 01:00,7.89376,-0.8492,7.939306492,0.53376,-0.2192,0.577016791,7.36,-0.63,7.386914105
04/11/2019 01:30,8.51112,0.0396,8.511212124,0.55112,-0.2204,0.593556581,7.96,0.26,7.964245099
04/11/2019 02:00,8.18016,-0.02416,8.180195678,0.44016,-0.21416,0.489494976,7.74,0.19,7.74233169
04/11/2019 02:30,7.9268,-0.07768,7.92718061,0.3168,-0.18768,0.368220073,7.61,0.11,7.610794965
04/11/2019 03:00,7.61288,-0.03656,7.612967787,0.25288,-0.14656,0.292280906,7.36,0.11,7.360821965
04/11/2019 03:30,7.24424,-0.1004,7.244935703,0.20424,-0.1104,0.232168339,7.04,0.01,7.040007102
04/11/2019 04:00,6.8392,-0.13912,6.840614813,0.1792,-0.10912,0.209808995,6.66,-0.03,6.660067567
04/11/2019 04:30,6.63808,-0.13816,6.639517623,0.16808,-0.10816,0.19987364,6.47,-0.03,6.470069551
04/11/2019 05:00,6.56864,-0.56664,6.593035139,0.15864,-0.10664,0.19115109,6.41,-0.46,6.426484264
04/11/2019 05:30,6.95896,-1.09048,7.043881807,0.15896,-0.10048,0.188054545,6.8,-0.99,6.871688293
04/11/2019 06:00,7.56688,-0.49312,7.58293085,0.15688,-0.09312,0.182435383,7.41,-0.4,7.420788368
04/11/2019 06:30,8.30056,-0.36552,8.308604045,0.19056,-0.09552,0.213159996,8.11,-0.27,8.114493207
04/11/2019 07:00,8.75072,-1.0968,8.819187647,0.16072,-0.0968,0.187619718,8.59,-1,8.648011332
04/11/2019 07:30,9.46328,-0.90344,9.506306969,0.16328,-0.10344,0.193287848,9.3,-0.8,9.334345183
04/11/2019 08:00,9.40432,-1.08648,9.466872422,0.26432,-0.12648,0.293022615,9.14,-0.96,9.190277471
04/11/2019 08:30,9.23328,-0.91056,9.278069792,0.29328,-0.16056,0.334354112,8.94,-0.75,8.971404572
04/11/2019 09:00,9.12208,-0.89872,9.16624466,0.33208,-0.14872,0.363860914,8.79,-0.75,8.821938562
04/11/2019 09:30,9.23584,-0.9504,9.284610959,0.29584,-0.1204,0.319401731,8.94,-0.83,8.978446413
04/11/2019 10:00,9.13904,-0.98024,9.191459219,0.52904,-0.19024,0.562205104,8.61,-0.79,8.646166781
04/11/2019 10:30,8.96472,-0.95928,9.015898336,0.97472,-0.23928,1.0036603,7.99,-0.72,8.02237496
04/11/2019 11:00,8.8208,-0.9548,8.872325269,1.3508,-0.2348,1.371054951,7.47,-0.72,7.504618578
04/11/2019 11:30,7.75488,-0.84888,7.80120254,1.51488,-0.33888,1.552321187,6.24,-0.51,6.260806657
04/11/2019 12:00,7.53128,-0.94888,7.590820225,2.02128,-0.33888,2.049490789,5.51,-0.61,5.543663049
04/11/2019 12:30,8.06944,-1.0832,8.141817006,1.57944,-0.2832,1.604628603,6.49,-0.8,6.539120736
04/11/2019 13:00,9.09288,-1.2292,9.175587138,1.27288,-0.1992,1.288372669,7.82,-1.03,7.887540808
04/11/2019 13:30,8.74344,-1.31104,8.841185945,0.77344,-0.20104,0.799141111,7.97,-1.11,8.046924878
04/11/2019 14:00,8.8128,-1.29,8.906713414,0.6028,-0.18,0.629100819,8.21,-1.11,8.284696736
04/11/2019 14:30,8.99768,-1.3012,9.091279713,0.54768,-0.1912,0.580095529,8.45,-1.11,8.522593502
04/11/2019 15:00,8.9672,-1.39504,9.075065424,0.4072,-0.17504,0.443227754,8.56,-1.22,8.646502183
04/11/2019 15:30,9.13488,-1.32024,9.22979232,0.37488,-0.19024,0.42038824,8.76,-1.13,8.832581729
04/11/2019 16:00,9.1024,-1.32456,9.198268585,0.3424,-0.19456,0.393816396,8.76,-1.13,8.832581729
04/11/2019 16:30,9.84864,-1.3036,9.934539889,0.30864,-0.1736,0.354112425,9.54,-1.13,9.606690377
04/11/2019 17:00,10.69416,-1.01912,10.74260972,0.34416,-0.17912,0.387982061,10.35,-0.84,10.38403101
04/11/2019 17:30,11.8996,-0.28568,11.90302874,0.3696,-0.21568,0.42792759,11.53,-0.07,11.53021249
04/11/2019 18:00,12.59104,0.50496,12.60116157,0.38104,-0.22504,0.442531901,12.21,0.73,12.23180281
04/11/2019 18:30,12.54648,0.392,12.5526023,0.37648,-0.238,0.445400034,12.17,0.63,12.18629558
04/11/2019 19:00,11.48576,-0.44976,11.49456249,0.38576,-0.23976,0.454197793,11.1,-0.21,11.10198631
04/11/2019 19:30,10.65232,-0.90032,10.69029922,0.41232,-0.25032,0.482356595,10.24,-0.65,10.26060914
04/11/2019 20:00,10.3484,-0.54016,10.3624879,0.4184,-0.25016,0.487481882,9.93,-0.29,9.93423374
04/11/2019 20:30,10.37448,-0.13272,10.3753289,0.44448,-0.26272,0.516317992,9.93,0.13,9.93085092
04/11/2019 21:00,9.45576,-1.1332,9.523420573,0.43576,-0.2632,0.509078597,9.02,-0.87,9.061859633
04/11/2019 21:30,8.89832,-1.1348,8.970388501,0.46832,-0.2648,0.537998757,8.43,-0.87,8.474774333
04/11/2019 22:00,8.53136,-0.752,8.564438537,0.49136,-0.292,0.571575585,8.04,-0.46,8.053148453
04/11/2019 22:30,7.21272,-1.5716,7.381954779,0.45272,-0.2616,0.522867056,6.76,-1.31,6.88576067
04/11/2019 23:00,6.48248,-1.28368,6.608356928,0.49248,-0.26368,0.558626613,5.99,-1.02,6.076224156
04/11/2019 23:30,6.22784,-1.03776,6.313710231,0.54784,-0.27776,0.614230643,5.68,-0.76,5.730619513
05/11/2019 00:00,6.30088,-1.05384,6.388401014,0.56088,-0.29384,0.633189008,5.74,-0.76,5.790094991
05/11/2019 00:30,6.96328,-1.00048,7.034787032,0.50328,-0.29048,0.58109327,6.46,-0.71,6.498899907
05/11/2019 01:00,8.24056,-0.81824,8.281083613,0.53056,-0.26824,0.59451376,7.71,-0.55,7.729592486
05/11/2019 01:30,8.5436,-0.7236,8.574187887,0.5636,-0.2736,0.626499737,7.98,-0.45,7.992677899
05/11/2019 02:00,8.05968,-0.80504,8.099785868,0.57968,-0.28504,0.645969584,7.48,-0.52,7.498053081
05/11/2019 02:30,7.93488,-0.71752,7.967255209,0.58488,-0.27752,0.64738085,7.35,-0.44,7.36315829
05/11/2019 03:00,7.70664,-0.72544,7.74070819,0.61664,-0.28544,0.679500466,7.09,-0.44,7.103639912
05/11/2019 03:30,7.40312,-0.73568,7.439584047,0.64312,-0.29568,0.707834724,6.76,-0.44,6.774304392
05/11/2019 04:00,7.06296,-0.80064,7.108194452,0.66296,-0.30064,0.72794256,6.4,-0.5,6.419501538
05/11/2019 04:30,6.68552,-0.86664,6.741457006,0.64552,-0.29664,0.710416329,6.04,-0.57,6.066836078
05/11/2019 05:00,6.67464,-0.79704,6.722060093,0.76464,-0.33704,0.835625688,5.91,-0.46,5.92787483
05/11/2019 05:30,6.8144,-0.75848,6.856481552,0.8044,-0.35848,0.880662972,6.01,-0.4,6.02329644
05/11/2019 06:00,7.58984,-0.2572,7.59419667,0.81984,-0.3572,0.894275945,6.77,0.1,6.770738512
05/11/2019 06:30,8.30672,-0.52256,8.3231404,0.84672,-0.39256,0.933294226,7.46,-0.13,7.461132622
05/11/2019 07:00,8.89184,-0.71096,8.920217638,0.87184,-0.41096,0.963842885,8.02,-0.3,8.025609011
05/11/2019 07:30,9.74984,-0.1432,9.750891563,0.89984,-0.4332,0.99868627,8.85,0.29,8.854750138
05/11/2019 08:00,9.80392,-0.39128,9.811724996,0.99392,-0.46128,1.095744589,8.81,0.07,8.810278089
05/11/2019 08:30,9.68816,-0.4028,9.696529896,1.20816,-0.4728,1.297378289,8.48,0.07,8.48028891
05/11/2019 09:00,9.6616,-0.46248,9.672662628,1.2416,-0.45248,1.321479743,8.42,-0.01,8.420005938
05/11/2019 09:30,9.49552,-0.35272,9.502068799,1.01552,-0.43272,1.103869317,8.48,0.08,8.48037735
05/11/2019 10:00,8.93176,-0.49752,8.945605784,1.08176,-0.36752,1.142486607,7.85,-0.13,7.851076359
05/11/2019 10:30,8.96664,-0.49968,8.980551931,1.39664,-0.36968,1.444737551,7.57,-0.13,7.571116166
05/11/2019 11:00,8.98056,-0.5164,8.995394759,1.28056,-0.3864,1.337586959,7.7,-0.13,7.701097324
05/11/2019 11:30,9.32592,0.03168,9.325973808,1.50592,-0.41832,1.562941672,7.82,0.45,7.832936869
05/11/2019 12:00,9.34896,0.234,9.351887996,1.92896,-0.476,1.986822257,7.42,0.71,7.453891601
05/11/2019 12:30,8.87072,0.248,8.874186009,1.23072,-0.462,1.314578152,7.64,0.71,7.672919914
05/11/2019 13:00,8.9592,0.11208,8.959901036,1.1792,-0.43792,1.257889727,7.78,0.55,7.799416645
05/11/2019 13:30,9.09616,-0.01864,9.096179099,1.06616,-0.39864,1.138249092,8.03,0.38,8.038986254
05/11/2019 14:00,8.18672,-0.36968,8.195062395,1.14672,-0.36968,1.204836114,7.04,0,7.04
05/11/2019 14:30,8.33424,-0.38888,8.343307739,1.06424,-0.38888,1.133064178,7.27,0,7.27
05/11/2019 15:00,8.46552,-0.44104,8.477000953,0.86552,-0.38104,0.945683008,7.6,-0.06,7.600236838
05/11/2019 15:30,8.78824,-0.44312,8.799404391,0.77824,-0.38312,0.867432091,8.01,-0.06,8.010224716
05/11/2019 16:00,9.36392,-0.47496,9.375957805,0.70392,-0.37496,0.797557752,8.66,-0.1,8.660577348
05/11/2019 16:30,9.97768,-0.44528,9.987610949,0.59768,-0.34528,0.690246087,9.38,-0.1,9.380533034
05/11/2019 17:00,10.87912,-0.3452,10.88459531,0.54912,-0.3052,0.628235477,10.33,-0.04,10.33007744
05/11/2019 17:30,11.6756,-0.51224,11.68683127,0.5156,-0.31224,0.602774566,11.16,-0.2,11.16179197
05/11/2019 18:00,11.80712,-0.5004,11.81771902,0.47712,-0.3004,0.563811719,11.33,-0.2,11.33176509
05/11/2019 18:30,11.99456,0.65112,12.0122199,0.42456,-0.30888,0.525031473,11.57,0.96,11.60975883
05/11/2019 19:00,11.55096,0.52208,11.56275246,0.40096,-0.28792,0.493626223,11.15,0.81,11.17938281
05/11/2019 19:30,10.9176,0.43896,10.92642099,0.3276,-0.24104,0.406721086,10.59,0.68,10.61180946
05/11/2019 20:00,9.92832,-0.52984,9.94244781,0.28832,-0.17984,0.339810018,9.64,-0.35,9.646351642
05/11/2019 20:30,9.42072,-1.19032,9.495621466,0.37072,-0.25032,0.447318031,9.05,-0.94,9.098686718
05/11/2019 21:00,9.41848,-1.02936,9.474563184,0.36848,-0.24936,0.444924623,9.05,-0.78,9.083551068
05/11/2019 21:30,9.30512,-0.65096,9.327861874,0.32512,-0.24096,0.404678559,8.98,-0.41,8.989354816
05/11/2019 22:00,8.79936,-0.65,8.823334767,0.27936,-0.24,0.36829609,8.52,-0.41,8.529859319
05/11/2019 22:30,7.71304,-1.68616,7.895196108,0.24304,-0.19616,0.312325451,7.47,-1.49,7.617151699
05/11/2019 23:00,7.3232,-1.05368,7.398614721,0.2032,-0.15368,0.254770058,7.12,-0.9,7.176656603
05/11/2019 23:30,6.49192,-1.66696,6.702520491,0.18192,-0.13696,0.22771238,6.31,-1.53,6.492842213
06/11/2019 00:00,6.4176,-0.4584,6.4339506,0.1776,-0.1384,0.225158433,6.24,-0.32,6.248199741
06/11/2019 00:30,7.07312,-0.43192,7.086295324,0.16312,-0.11192,0.197823711,6.91,-0.32,6.917405583
06/11/2019 01:00,8.35256,-0.27336,8.357032024,0.14256,-0.10336,0.176087033,8.21,-0.17,8.21175986
06/11/2019 01:30,8.7336,-0.14984,8.734885287,0.1236,-0.09984,0.158886707,8.61,-0.05,8.610145179
06/11/2019 02:00,8.44136,-0.16096,8.442894455,0.15136,-0.11096,0.187675175,8.29,-0.05,8.290150783
06/11/2019 02:30,8.2024,-0.20832,8.205044971,0.1524,-0.11832,0.192938805,8.05,-0.09,8.05050309
06/11/2019 03:00,8.08648,-0.20184,8.088998589,0.15648,-0.11184,0.192338701,7.93,-0.09,7.930510702
06/11/2019 03:30,7.6124,-0.2812,7.617591955,0.1724,-0.1112,0.205151651,7.44,-0.17,7.441941951
06/11/2019 04:00,7.21992,-0.28592,7.225579219,0.18992,-0.11592,0.222501804,7.03,-0.17,7.032055176
06/11/2019 04:30,6.99504,-0.27936,7.000616159,0.19504,-0.10936,0.22360727,6.8,-0.17,6.802124668
06/11/2019 05:00,6.9092,-0.27752,6.91477129,0.1792,-0.10752,0.208981316,6.73,-0.17,6.73214676
06/11/2019 05:30,6.99344,-0.28016,6.999049411,0.16344,-0.11016,0.197098603,6.83,-0.17,6.832115339
06/11/2019 06:00,7.25472,-0.17464,7.256821715,0.16472,-0.11464,0.200686342,7.09,-0.06,7.090253874
06/11/2019 06:30,7.98112,-0.23984,7.984722893,0.17112,-0.10984,0.203339322,7.81,-0.13,7.811081871
06/11/2019 07:00,8.72672,-0.4124,8.736458992,0.19672,-0.1124,0.226566808,8.53,-0.3,8.535273868
06/11/2019 07:30,9.7476,-1.08392,9.807680069,0.1976,-0.12392,0.233242205,9.55,-0.96,9.598130026
06/11/2019 08:00,10.00376,-0.78512,10.03452179,0.20376,-0.14512,0.250155855,9.8,-0.64,9.820875725
06/11/2019 08:30,10.05536,-0.17792,10.05693394,0.25536,-0.17792,0.31123023,9.8,0,9.8
06/11/2019 09:00,9.81304,-0.63832,9.83377885,0.27304,-0.17832,0.326111735,9.54,-0.46,9.551083708
06/11/2019 09:30,9.73504,-0.09752,9.735528437,0.31504,-0.18752,0.366625084,9.42,0.09,9.420429926
06/11/2019 10:00,9.68136,-0.0464,9.68147119,0.34136,-0.1764,0.384244206,9.34,0.13,9.340904667
06/11/2019 10:30,9.80384,0.1,9.804349991,0.25384,-0.17,0.305507358,9.55,0.27,9.553815992
06/11/2019 11:00,8.63472,0.26448,8.638769539,0.69472,-0.26552,0.743731638,7.94,0.53,7.957669257
06/11/2019 11:30,8.4168,0.24672,8.420415251,0.8468,-0.28328,0.892926536,7.57,0.53,7.58853082
06/11/2019 12:00,8.91296,-0.022,8.912987151,0.99296,-0.242,1.022024247,7.92,0.22,7.923054966
06/11/2019 12:30,8.19624,-0.30576,8.201941192,1.23624,-0.26576,1.264483181,6.96,-0.04,6.960114942
06/11/2019 13:00,7.47736,0.24208,7.481277651,1.28736,-0.28792,1.319164014,6.19,0.53,6.212648389
06/11/2019 13:30,8.08368,0.15328,8.085133091,1.25368,-0.25672,1.279694769,6.83,0.41,6.842294937
06/11/2019 14:00,8.49968,0.00328,8.499680633,0.78968,-0.17672,0.809212247,7.71,0.18,7.712100881
06/11/2019 14:30,8.47824,-0.04256,8.478346823,0.61824,-0.18256,0.644630787,7.86,0.14,7.86124672
06/11/2019 15:00,8.9948,-0.04496,8.994912364,0.4748,-0.18496,0.509553963,8.52,0.14,8.521150157
06/11/2019 15:30,9.39504,0.10848,9.395666262,0.38504,-0.20152,0.434587289,9.01,0.31,9.015331386
06/11/2019 16:00,9.88056,0.14664,9.881648102,0.24056,-0.16336,0.290784462,9.64,0.31,9.644983152
06/11/2019 16:30,10.62808,0.26976,10.63150295,0.20808,-0.15024,0.256650237,10.42,0.42,10.42846106
06/11/2019 17:00,11.3972,0.33688,11.40217769,0.2272,-0.16312,0.279692643,11.17,0.5,11.18118509
06/11/2019 17:30,12.37704,0.45944,12.38556435,0.26704,-0.21056,0.340067457,12.11,0.67,12.12852011
06/11/2019 18:00,12.5076,0.42064,12.51467122,0.3276,-0.20936,0.388784477,12.18,0.63,12.19628222
06/11/2019 18:30,12.48632,0.40544,12.49290073,0.42632,-0.22456,0.481846382,12.06,0.63,12.07644401
06/11/2019 19:00,12.21256,0.32024,12.21675797,0.50256,-0.23976,0.556822603,11.71,0.56,11.72338262
06/11/2019 19:30,11.72312,0.29832,11.72691508,0.47312,-0.26168,0.540665291,11.25,0.56,11.26392915
06/11/2019 20:00,10.68936,0.3452,10.69493246,0.41936,-0.2148,0.471170722,10.27,0.56,10.28525644
06/11/2019 20:30,10.65192,0.26136,10.65512594,0.32192,-0.22864,0.394852803,10.33,0.49,10.34161496
06/11/2019 21:00,10.138,0.12776,10.13880499,0.358,-0.24224,0.432254806,9.78,0.37,9.786996475
06/11/2019 21:30,9.49664,0.2004,9.498754205,0.37664,-0.2996,0.481266921,9.12,0.5,9.133695857
06/11/2019 22:00,8.56032,-0.36808,8.56822977,0.40032,-0.29808,0.499106991,8.16,-0.07,8.16030024
06/11/2019 22:30,7.93408,-0.5236,7.951338403,0.53408,-0.3136,0.619343529,7.4,-0.21,7.40297913
06/11/2019 23:00,7.35872,-0.26616,7.363531842,0.49872,-0.27616,0.57007542,6.86,0.01,6.860007289
06/11/2019 23:30,6.55968,-0.82568,6.611440778,0.44968,-0.27568,0.527457643,6.11,-0.55,6.134704557
07/11/2019 00:00,6.5496,-0.7672,6.594380638,0.5896,-0.3072,0.664830806,5.96,-0.46,5.97772532
07/11/2019 00:30,7.18336,-0.75408,7.222831684,0.63336,-0.29408,0.698303613,6.55,-0.46,6.566132804
07/11/2019 01:00,8.17768,-0.65168,8.203605122,0.66768,-0.29168,0.728610873,7.51,-0.36,7.518623544
07/11/2019 01:30,8.44168,-0.6596,8.467410075,0.64168,-0.2996,0.708176096,7.8,-0.36,7.808303273
07/11/2019 02:00,8.14256,-0.6656,8.169718888,0.70256,-0.3056,0.766147449,7.44,-0.36,7.448704585
07/11/2019 02:30,7.76104,-0.732,7.795483685,0.68104,-0.292,0.740998975,7.08,-0.44,7.09365914
07/11/2019 03:00,7.61704,-0.68136,7.647453812,0.67704,-0.29136,0.737071103,6.94,-0.39,6.950949575
07/11/2019 03:30,7.25952,-0.73136,7.296267407,0.61952,-0.28136,0.680417872,6.64,-0.45,6.655231025
07/11/2019 04:00,6.82256,-0.86032,6.87658894,0.53256,-0.26032,0.592778758,6.29,-0.6,6.318552049
07/11/2019 04:30,6.5984,-0.8536,6.653383765,0.5084,-0.2536,0.568140405,6.09,-0.6,6.119485272
07/11/2019 05:00,6.56136,-0.83808,6.614667273,0.47136,-0.23808,0.528074177,6.09,-0.6,6.119485272
07/11/2019 05:30,6.5312,-0.94304,6.598931571,0.4412,-0.23304,0.498964008,6.09,-0.71,6.131247834
07/11/2019 06:00,7.0396,-0.54128,7.060379041,0.3796,-0.22128,0.439387071,6.66,-0.32,6.667683256
07/11/2019 06:30,7.70632,-0.6464,7.733382242,0.31632,-0.2164,0.383258793,7.39,-0.43,7.402499578
07/11/2019 07:00,8.61216,-0.506,8.627011989,0.29216,-0.216,0.363336573,8.32,-0.29,8.325052552
07/11/2019 07:30,9.19824,-0.84616,9.237077776,0.24824,-0.21616,0.329162943,8.95,-0.63,8.972145786
07/11/2019 08:00,9.45696,-0.9672,9.506290984,0.28696,-0.2272,0.366013499,9.17,-0.74,9.199809781
07/11/2019 08:30,9.23368,-0.97128,9.284623373,0.47368,-0.23128,0.527127291,8.76,-0.74,8.791200146
07/11/2019 09:00,9.14344,-0.976,9.195383137,0.72344,-0.236,0.760960862,8.42,-0.74,8.452455265
07/11/2019 09:30,8.54104,-0.9272,8.591220177,1.15104,-0.1872,1.166163334,7.39,-0.74,7.426957654
07/11/2019 10:00,7.94992,-0.8256,7.992674356,1.55992,-0.2356,1.577611412,6.39,-0.59,6.417180066
07/11/2019 10:30,8.95448,-0.884,8.998009117,1.57448,-0.214,1.588956661,7.38,-0.67,7.410350869
07/11/2019 11:00,8.7444,-0.87832,8.788400161,1.7544,-0.20832,1.766724818,6.99,-0.67,7.022036742
07/11/2019 11:30,7.7116,-0.68328,7.741811553,1.8316,-0.28328,1.85337695,5.88,-0.4,5.893589738
07/11/2019 12:00,7.82352,-0.69472,7.85430462,1.43352,-0.29472,1.463502466,6.39,-0.4,6.402507321
07/11/2019 12:30,9.17056,-0.92528,9.217120689,1.72056,-0.29528,1.745713892,7.45,-0.63,7.476590132
07/11/2019 13:00,9.49152,-0.94424,9.538372036,1.66152,-0.26424,1.682400514,7.83,-0.68,7.859471992
07/11/2019 13:30,8.73536,-1.16712,8.812983798,1.44536,-0.22712,1.463095699,7.29,-0.94,7.350353733
07/11/2019 14:00,8.47824,-1.02944,8.540509365,0.92824,-0.20944,0.951574806,7.55,-0.82,7.594399252
07/11/2019 14:30,8.7368,-1.01416,8.795464442,1.0568,-0.26416,1.089314806,7.68,-0.75,7.716534196
07/11/2019 15:00,8.61688,-1.08912,8.685436276,1.01688,-0.24912,1.046950672,7.6,-0.84,7.646280141
07/11/2019 15:30,8.86152,-1.06336,8.925092224,0.62152,-0.22336,0.660436825,8.24,-0.84,8.282704872
07/11/2019 16:00,9.49528,-1.04344,9.552439966,0.38528,-0.20344,0.43569314,9.11,-0.84,9.148644708
07/11/2019 16:30,10.35376,-0.94064,10.39640081,0.22376,-0.18064,0.287574942,10.13,-0.76,10.15846937
07/11/2019 17:00,11.29544,-0.79288,11.32323379,0.16544,-0.14288,0.218598005,11.13,-0.65,11.14896408
07/11/2019 17:30,12.96152,0.39328,12.9674851,0.16152,-0.14672,0.21820969,12.8,0.54,12.81138556
07/11/2019 18:00,12.72992,0.08144,12.7301805,0.15992,-0.14856,0.218276155,12.57,0.23,12.57210404
07/11/2019 18:30,11.98928,-0.20616,11.99105237,0.15928,-0.14616,0.216177853,11.83,-0.06,11.83015215
07/11/2019 19:00,11.4488,-0.58224,11.46359563,0.1588,-0.14224,0.213189253,11.29,-0.44,11.29857071
07/11/2019 19:30,10.96912,-0.6996,10.99140727,0.15912,-0.1396,0.21167743,10.81,-0.56,10.82449537
07/11/2019 20:00,10.67944,-0.6984,10.70225216,0.15944,-0.1384,0.211129519,10.52,-0.56,10.5348944
07/11/2019 20:30,10.46032,-0.43432,10.46933276,0.16032,-0.14432,0.215709909,10.3,-0.29,10.30408172
07/11/2019 21:00,9.61256,-0.98848,9.663250098,0.18256,-0.15848,0.241752071,9.43,-0.83,9.46645657
07/11/2019 21:30,8.95264,-1.04624,9.013566503,0.22264,-0.21624,0.310368019,8.73,-0.83,8.769367138
07/11/2019 22:00,8.33608,-1.01672,8.397853852,0.30608,-0.23672,0.386938399,8.03,-0.78,8.067793998
07/11/2019 22:30,8.07504,-0.59096,8.096635395,0.42504,-0.27096,0.504061825,7.65,-0.32,7.656689885
07/11/2019 23:00,7.14352,-1.06544,7.222536977,0.48352,-0.30544,0.571913616,6.66,-0.76,6.703223105
07/11/2019 23:30,6.90624,-0.3312,6.914177057,0.41624,-0.2712,0.496794905,6.49,-0.06,6.490277344
08/11/2019 00:00,6.87984,-0.41784,6.892516862,0.38984,-0.25784,0.467393508,6.49,-0.16,6.491971965
08/11/2019 00:30,7.57816,-0.38488,7.587927359,0.49816,-0.26488,0.5642028,7.08,-0.12,7.081016876
08/11/2019 01:00,8.5624,-0.14544,8.563635125,0.6724,-0.29544,0.734443023,7.89,0.15,7.891425727
08/11/2019 01:30,8.82344,-0.10984,8.824123654,0.83344,-0.32984,0.896335127,7.99,0.22,7.993028212
08/11/2019 02:00,8.52496,-0.15864,8.526435929,0.94496,-0.37864,1.017996882,7.58,0.22,7.58319194
08/11/2019 02:30,8.18128,-0.09488,8.181830153,0.96128,-0.38488,1.035466973,7.22,0.29,7.225821753
08/11/2019 03:00,8.09672,-0.15904,8.098281823,0.98672,-0.39904,1.064353926,7.11,0.24,7.11404948
08/11/2019 03:30,7.65224,-0.1608,7.653929295,0.96224,-0.4008,1.042375392,6.69,0.24,6.694303549
08/11/2019 04:00,7.13776,-0.21088,7.14087447,0.90776,-0.40088,0.992337136,6.23,0.19,6.232896598
08/11/2019 04:30,6.97264,-0.19504,6.975367314,0.88264,-0.38504,0.962968936,6.09,0.19,6.092963154
08/11/2019 05:00,6.85824,-0.17048,6.860358542,0.84824,-0.36048,0.921659877,6.01,0.19,6.013002578
08/11/2019 05:30,6.86528,-0.16784,6.867331341,0.85528,-0.35784,0.927120997,6.01,0.19,6.013002578
08/11/2019 06:00,7.3192,-0.16384,7.321033546,0.7792,-0.35384,0.85577765,6.54,0.19,6.542759357
08/11/2019 06:30,7.72592,-0.77264,7.764458282,0.74592,-0.34264,0.820852493,6.98,-0.43,6.993232443
08/11/2019 07:00,8.90416,0.0072,8.904162911,0.73416,-0.3528,0.81452977,8.17,0.36,8.17792761
08/11/2019 07:30,9.11936,-0.93936,9.167612776,0.72936,-0.36936,0.817552946,8.39,-0.57,8.409340045
08/11/2019 08:00,9.86608,0.04456,9.866180627,0.74608,-0.38544,0.83976149,9.12,0.43,9.130131434
08/11/2019 08:30,10.05976,0.2864,10.06383606,0.98976,-0.3836,1.061496028,9.07,0.67,9.09471275
08/11/2019 09:00,9.43816,0.35176,9.444712769,1.23816,-0.37824,1.294645003,8.2,0.73,8.232429775
08/11/2019 09:30,9.01544,0.44288,9.026311599,1.57544,-0.36712,1.617649,7.44,0.81,7.483962854
08/11/2019 10:00,8.61112,0.40352,8.620569357,1.99112,-0.40648,2.032187207,6.62,0.81,6.669370285
08/11/2019 10:30,8.2208,0.57576,8.240937581,2.4508,-0.47424,2.496262049,5.77,1.05,5.86475916
08/11/2019 11:00,8.07776,0.62424,8.10184437,2.61776,-0.49576,2.664290787,5.46,1.12,5.573688186
08/11/2019 11:30,7.59584,0.85808,7.644153753,2.78584,-0.51192,2.832484173,4.81,1.37,5.001299831
08/11/2019 12:00,7.43216,0.70544,7.465564135,2.75216,-0.48456,2.794491556,4.68,1.19,4.828923275
08/11/2019 12:30,7.26944,0.7516,7.308191327,2.76944,-0.4784,2.810456275,4.5,1.23,4.665072347
08/11/2019 13:00,6.86224,0.6616,6.894059209,2.64224,-0.4684,2.683436375,4.22,1.13,4.368672567
08/11/2019 13:30,6.87424,0.5128,6.893340222,2.40424,-0.4472,2.445477012,4.47,0.96,4.571925196
08/11/2019 14:00,6.8416,0.4628,6.857235186,2.2316,-0.4172,2.270263068,4.61,0.88,4.693239819
08/11/2019 14:30,7.0976,0.3508,7.106263885,1.9176,-0.3892,1.956697831,5.18,0.74,5.232590181
08/11/2019 15:00,7.81664,0.22976,7.82001602,1.45664,-0.37024,1.502956336,6.36,0.6,6.388239194
08/11/2019 15:30,8.29688,0.2,8.299290195,1.04688,-0.34,1.100707833,7.25,0.54,7.27008253
08/11/2019 16:00,8.978,0.1264,8.97888974,0.608,-0.3036,0.679585874,8.37,0.43,8.381038122
08/11/2019 16:30,10.13056,0.17368,10.13204869,0.32056,-0.25632,0.410437152,9.81,0.43,9.819419535
08/11/2019 17:00,11.15536,0.06304,11.15553812,0.26536,-0.24696,0.362498512,10.89,0.31,10.89441141
08/11/2019 17:30,12.002,-0.568,12.01543291,0.302,-0.248,0.39077871,11.7,-0.32,11.70437525
08/11/2019 18:00,12.19816,-0.89168,12.23070728,0.35816,-0.24168,0.432073846,11.84,-0.65,11.85782864
08/11/2019 18:30,12.122,-0.98096,12.1616268,0.342,-0.22096,0.407169893,11.78,-0.76,11.80449067
08/11/2019 19:00,11.70464,-1.2104,11.7670585,0.29464,-0.2304,0.374027926,11.41,-0.98,11.45200856
08/11/2019 19:30,11.51464,-0.98704,11.55686732,0.25464,-0.20704,0.328187585,11.26,-0.78,11.28698365
08/11/2019 20:00,10.92776,-1.26792,11.00107085,0.20776,-0.15792,0.260965408,10.72,-1.11,10.77731414
08/11/2019 20:30,11.05072,-0.73872,11.0753835,0.19072,-0.16872,0.25463809,10.86,-0.57,10.87494828
08/11/2019 21:00,10.7872,-0.47864,10.79781367,0.1972,-0.14864,0.24694471,10.59,-0.33,10.5951404
08/11/2019 21:30,9.98328,-0.93856,10.02730145,0.19328,-0.13856,0.237815121,9.79,-0.8,9.82263203
08/11/2019 22:00,9.60944,-0.84552,9.64656629,0.17944,-0.15552,0.237455646,9.43,-0.69,9.455210204
08/11/2019 22:30,8.84176,-0.12976,8.842712115,0.16176,-0.18976,0.249349464,8.68,0.06,8.680207371
08/11/2019 23:00,8.14168,-0.26288,8.145922852,0.16168,-0.16288,0.229500146,7.98,-0.1,7.980626542
08/11/2019 23:30,7.0936,-1.46048,7.24238654,0.1936,-0.18048,0.264677144,6.9,-1.28,7.017720428
09/11/2019 00:00,7.10872,-1.17304,7.204854119,0.20872,-0.15304,0.258815146,6.9,-1.02,6.974983871
09/11/2019 00:30,7.96512,-0.9104,8.016979779,0.24512,-0.1704,0.298529688,7.72,-0.74,7.755385226
09/11/2019 01:00,9.20544,-0.76136,9.236871475,0.30544,-0.20136,0.365840735,8.9,-0.56,8.917600574
09/11/2019 01:30,9.53104,-0.5988,9.54983167,0.43104,-0.2288,0.488000944,9.1,-0.37,9.107518872
09/11/2019 02:00,9.20872,-0.60984,9.228890988,0.52872,-0.23984,0.580575632,8.68,-0.37,8.687882366
09/11/2019 02:30,8.97176,-0.61536,8.992838563,0.54176,-0.24536,0.594731391,8.43,-0.37,8.438115903
09/11/2019 03:00,8.79952,-0.69704,8.827084286,0.59952,-0.25704,0.652298852,8.2,-0.44,8.211796393
09/11/2019 03:30,8.36272,-0.59632,8.38395392,0.74272,-0.28632,0.795997576,7.62,-0.31,7.626303167
09/11/2019 04:00,8.24432,0.03904,8.244412434,0.81432,-0.30096,0.868155507,7.43,0.34,7.437775205
09/11/2019 04:30,7.67736,-0.6288,7.703067312,0.82736,-0.2988,0.879662441,6.85,-0.33,6.857944298
09/11/2019 05:00,7.04368,-1.41336,7.184080625,0.87368,-0.30336,0.924848113,6.17,-1.11,6.269050965
09/11/2019 05:30,7.01152,-1.41888,7.153644747,0.97152,-0.35888,1.035686229,6.04,-1.06,6.132307885
09/11/2019 06:00,7.1524,-1.30336,7.270183839,1.0324,-0.42336,1.115833074,6.12,-0.88,6.182944282
09/11/2019 06:30,7.56032,-1.218,7.657804026,1.09032,-0.438,1.175007107,6.47,-0.78,6.516847397
09/11/2019 07:00,7.98504,-1.01256,8.048983883,1.10504,-0.44256,1.190366647,6.88,-0.57,6.903571539
09/11/2019 07:30,8.44944,-0.72072,8.480122265,1.11944,-0.44072,1.203071084,7.33,-0.28,7.335345936
09/11/2019 08:00,9.09992,0.45336,9.111206248,1.06992,-0.40664,1.144589401,8.03,0.86,8.075921
09/11/2019 08:30,9.70256,0.42416,9.711826927,0.74256,-0.30584,0.803077493,8.96,0.73,8.989688537
