Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
09/11/2019 09:00,9.70776,-0.46816,9.719042031,0.37776,-0.19816,0.426579422,9.33,-0.27,9.333905935
09/11/2019 09:30,10.10176,-0.47056,10.11271387,0.29176,-0.20056,0.354045493,9.81,-0.27,9.813714893
09/11/2019 10:00,10.27616,-0.40008,10.28394517,0.35616,-0.22008,0.418670696,9.92,-0.18,9.92163293
09/11/2019 10:30,10.36008,-0.41648,10.36844796,0.51008,-0.23648,0.562231622,9.85,-0.18,9.851644533
09/11/2019 11:00,9.9788,-0.4744,9.99007031,0.7388,-0.1944,0.763948166,9.24,-0.28,9.244241451
09/11/2019 11:30,10.02024,-0.40808,10.0285462,0.82024,-0.19808,0.843818312,9.2,-0.21,9.202396427
09/11/2019 12:00,10.23864,-0.35552,10.24481057,0.83864,-0.21552,0.865890247,9.4,-0.14,9.401042495
09/11/2019 12:30,10.06264,-0.4452,10.07248365,1.05264,-0.3052,1.095991793,9.01,-0.14,9.011087615
09/11/2019 13:00,9.91536,-0.46848,9.92642118,1.13536,-0.32848,1.181922772,8.78,-0.14,8.781116102
09/11/2019 13:30,10.1216,-0.48248,10.13309299,1.0416,-0.34248,1.096459352,9.08,-0.14,9.081079231
09/11/2019 14:00,9.98376,-0.476,9.995100787,1.10376,-0.336,1.153768667,8.88,-0.14,8.881103535
09/11/2019 14:30,10.072,-0.06408,10.07220384,0.842,-0.36408,0.917343036,9.23,0.3,9.234874119
09/11/2019 15:00,10.23456,0.24592,10.2375141,0.92456,-0.39408,1.005042407,9.31,0.64,9.331971925
09/11/2019 15:30,10.4216,0.26672,10.42501252,0.8516,-0.37328,0.929817465,9.57,0.64,9.591376335
09/11/2019 16:00,10.66688,0.3536,10.67273919,0.79688,-0.3964,0.89002848,9.87,0.75,9.898454425
09/11/2019 16:30,11.15264,0.46552,11.16235136,0.83264,-0.43448,0.939181686,10.32,0.9,10.35916985
09/11/2019 17:00,11.96128,0.56304,11.97452434,0.91128,-0.46696,1.02395453,11.05,1.03,11.0979007
09/11/2019 17:30,12.87208,0.7256,12.89251484,1.00208,-0.5144,1.126397659,11.87,1.24,11.93459258
09/11/2019 18:00,13.03312,0.72128,13.05306331,1.09312,-0.51872,1.209951145,11.94,1.24,12.00421593
09/11/2019 18:30,12.80872,0.74112,12.8301429,1.08872,-0.49888,1.197577761,11.72,1.24,11.78541471
09/11/2019 19:00,12.11552,0.56192,12.12854398,1.08552,-0.49808,1.194335529,11.03,1.06,11.08081676
09/11/2019 19:30,11.04824,0.10232,11.04871379,1.05824,-0.45768,1.152971327,9.99,0.56,10.00568338
09/11/2019 20:00,10.37928,-0.21712,10.38155067,0.98928,-0.43712,1.081549265,9.39,0.22,9.392576856
09/11/2019 20:30,10.2496,-0.32088,10.2546216,0.9896,-0.43088,1.079335784,9.26,0.11,9.260653325
09/11/2019 21:00,9.71272,-0.44808,9.723050215,0.96272,-0.46808,1.070480586,8.75,0.02,8.750022857
09/11/2019 21:30,9.27928,-0.52704,9.294235228,0.94928,-0.50704,1.076207266,8.33,-0.02,8.33002401
09/11/2019 22:00,9.10224,0.09368,9.102722063,0.82224,-0.44632,0.935564087,8.28,0.54,8.297590012
09/11/2019 22:30,8.41496,-0.21688,8.417754376,0.61496,-0.36688,0.716084308,7.8,0.15,7.801442174
09/11/2019 23:00,7.93248,0.04776,7.932623776,0.44248,-0.30224,0.535852189,7.49,0.35,7.498173111
09/11/2019 23:30,6.97864,-0.78728,7.022907236,0.37864,-0.26728,0.463472597,6.6,-0.52,6.620453157
10/11/2019 00:00,6.73208,-1.23712,6.844805842,0.42208,-0.26712,0.499504375,6.31,-0.97,6.384120926
10/11/2019 00:30,7.52112,-0.77984,7.561441429,0.52112,-0.27984,0.591503576,7,-0.5,7.017834424
10/11/2019 01:00,8.64024,-0.63792,8.663757221,0.53024,-0.27792,0.598660157,8.11,-0.36,8.117986203
10/11/2019 01:30,9.00976,-0.59704,9.029520033,0.58976,-0.28704,0.655903056,8.42,-0.31,8.425704718
10/11/2019 02:00,8.8504,-0.67408,8.876033123,0.6504,-0.31408,0.722264776,8.2,-0.36,8.207898635
10/11/2019 02:30,8.59808,-0.75752,8.631385534,0.71808,-0.32752,0.789245359,7.88,-0.43,7.891723513
10/11/2019 03:00,8.45968,-0.78248,8.495790761,0.73968,-0.35248,0.819370888,7.72,-0.43,7.731966115
10/11/2019 03:30,8.14864,-0.8112,8.188918078,0.78864,-0.3812,0.875937492,7.36,-0.43,7.372550441
10/11/2019 04:00,7.82272,-0.82888,7.866510678,0.82272,-0.39888,0.914315839,7,-0.43,7.013194707
10/11/2019 04:30,7.53312,-0.83432,7.579181143,0.80312,-0.40432,0.899153155,6.73,-0.43,6.743723007
10/11/2019 05:00,7.28408,-0.81712,7.329768519,0.73408,-0.38712,0.829900802,6.55,-0.43,6.564099329
10/11/2019 05:30,7.15416,-0.77928,7.196477098,0.60416,-0.34928,0.697858026,6.55,-0.43,6.564099329
10/11/2019 06:00,7.09544,-0.71416,7.131289736,0.54544,-0.33416,0.639662176,6.55,-0.38,6.561013641
10/11/2019 06:30,7.35448,-0.65048,7.383190388,0.52448,-0.31048,0.609489213,6.83,-0.34,6.838457428
10/11/2019 07:00,8.35976,0.10592,8.360430988,0.53976,-0.28408,0.609952706,7.82,0.39,7.829719024
10/11/2019 07:30,8.3876,-0.16856,8.389293548,0.4776,-0.26856,0.547929041,7.91,0.1,7.910632086
10/11/2019 08:00,8.22768,-0.43432,8.239135394,0.47768,-0.29432,0.561072584,7.75,-0.14,7.751264413
10/11/2019 08:30,8.67096,-0.24656,8.674464776,0.67096,-0.29656,0.733576959,8,0.05,8.000156248
10/11/2019 09:00,8.88296,0.13808,8.884033118,0.88296,-0.30192,0.933152746,8,0.44,8.012090863
10/11/2019 09:30,8.98768,0.49728,9.001426508,1.29768,-0.34272,1.342173752,7.69,0.84,7.735741723
10/11/2019 10:00,8.68568,0.5004,8.700082599,1.50568,-0.3396,1.543502647,7.18,0.84,7.228969498
10/11/2019 10:30,8.54704,0.47704,8.560342278,2.09704,-0.36296,2.128219144,6.45,0.84,6.504467695
10/11/2019 11:00,8.0188,0.47104,8.032622991,2.3388,-0.36896,2.367723996,5.68,0.84,5.741776729
10/11/2019 11:30,7.70488,0.41736,7.716175554,2.46488,-0.33264,2.487223911,5.24,0.75,5.293401553
10/11/2019 12:00,7.4408,0.42888,7.453149851,2.5108,-0.32112,2.531251606,4.93,0.75,4.98672237
10/11/2019 12:30,7.01448,-0.18632,7.016954098,2.45448,-0.29632,2.472302088,4.56,0.11,4.561326561
10/11/2019 13:00,6.6344,-0.30808,6.641549266,2.4044,-0.29808,2.42280644,4.23,-0.01,4.23001182
10/11/2019 13:30,6.60928,-0.33688,6.617859945,2.16928,-0.27688,2.186878655,4.44,-0.06,4.440405387
10/11/2019 14:00,7.43944,-0.51096,7.456966383,1.57944,-0.21096,1.593466296,5.86,-0.3,5.867674156
10/11/2019 14:30,7.94528,-0.54248,7.963777924,0.86528,-0.17248,0.882303139,7.08,-0.37,7.089661487
10/11/2019 15:00,8.46312,-0.93112,8.514187254,0.57312,-0.16112,0.595337038,7.89,-0.77,7.927483838
10/11/2019 15:30,8.91672,-1.21832,8.999566611,0.41672,-0.17832,0.453269876,8.5,-1.04,8.56338718
10/11/2019 16:00,9.7364,-1.29272,9.821843511,0.3464,-0.19272,0.396401259,9.39,-1.1,9.454210702
10/11/2019 16:30,10.69904,-0.57648,10.71455954,0.33904,-0.20648,0.396966135,10.36,-0.37,10.36660504
10/11/2019 17:00,11.74016,-0.37864,11.7462643,0.44016,-0.21864,0.491471541,11.3,-0.16,11.30113269
10/11/2019 17:30,12.38208,-0.11848,12.38264683,0.67208,-0.27848,0.727490644,11.71,0.16,11.71109303
10/11/2019 18:00,12.66592,-0.1144,12.66643663,0.71592,-0.3244,0.78598779,11.95,0.21,11.95184505
10/11/2019 18:30,12.4048,-0.20272,12.40645632,0.5448,-0.29272,0.618459407,11.86,0.09,11.86034148
10/11/2019 19:00,11.87384,-0.31712,11.87807398,0.53384,-0.29712,0.610954532,11.34,-0.02,11.34001764
10/11/2019 19:30,11.37736,-0.45408,11.38641775,0.61736,-0.32408,0.69725262,10.76,-0.13,10.76078529
10/11/2019 20:00,10.53728,-0.50712,10.54947584,0.59728,-0.30712,0.671614542,9.94,-0.2,9.942011869
10/11/2019 20:30,10.25832,-0.3512,10.26433002,0.58832,-0.3212,0.670290879,9.67,-0.03,9.670046536
10/11/2019 21:00,9.92704,-0.04104,9.927124833,0.57704,-0.33104,0.665253819,9.35,0.29,9.354496245
10/11/2019 21:30,9.40656,-0.07296,9.406842945,0.68656,-0.36296,0.776598091,8.72,0.29,8.724820915
10/11/2019 22:00,8.3124,-0.36688,8.320492455,0.8124,-0.40688,0.908595121,7.5,0.04,7.500106666
10/11/2019 22:30,7.37232,-1.16544,7.463869812,0.95232,-0.44544,1.051346839,6.42,-0.72,6.460247673
10/11/2019 23:00,7.2096,-0.18576,7.211992716,1.0496,-0.46576,1.148299847,6.16,0.28,6.166360353
10/11/2019 23:30,6.62704,-0.15896,6.628946179,1.09704,-0.48896,1.201073954,5.53,0.33,5.539837543
11/11/2019 00:00,6.2224,-0.84552,6.279583253,1.1624,-0.47552,1.255903273,5.06,-0.37,5.073509633
11/11/2019 00:30,7.03728,-0.91352,7.096325006,1.19728,-0.47352,1.287517219,5.84,-0.44,5.856551887
11/11/2019 01:00,8.86208,0.3888,8.870604679,1.20208,-0.4712,1.29113352,7.66,0.86,7.708125583
11/11/2019 01:30,9.11784,-0.00208,9.117840237,1.11784,-0.44208,1.202081941,8,0.44,8.012090863
11/11/2019 02:00,8.8748,-0.60344,8.895291725,0.9848,-0.41344,1.068065388,7.89,-0.19,7.892287374
11/11/2019 02:30,8.6684,-0.60816,8.689707541,0.6984,-0.30816,0.76336436,7.97,-0.3,7.975644175
11/11/2019 03:00,8.382,-0.53992,8.399371263,0.902,-0.37992,0.978745731,7.48,-0.16,7.481711034
11/11/2019 03:30,8.13112,-0.65592,8.15753293,1.05112,-0.43592,1.137927722,7.08,-0.22,7.083417254
11/11/2019 04:00,7.75624,-0.67936,7.785935329,1.05624,-0.45936,1.151804908,6.7,-0.22,6.703610967
11/11/2019 04:30,7.4972,-0.32856,7.504396013,1.0972,-0.46856,1.193061739,6.4,0.14,6.401531067
11/11/2019 05:00,7.52632,0.05568,7.526525959,1.12632,-0.49432,1.23001992,6.4,0.55,6.423589339
11/11/2019 05:30,7.6056,0.1188,7.606527776,1.1456,-0.5112,1.254481885,6.46,0.63,6.490647117
11/11/2019 06:00,7.7308,0.23424,7.734347873,1.1308,-0.50576,1.238750103,6.6,0.74,6.641355283
11/11/2019 06:30,8.37528,0.25712,8.379225846,1.12528,-0.48288,1.224511402,7.25,0.74,7.287667665
11/11/2019 07:00,8.9568,0.09896,8.957346667,1.1068,-0.49104,1.210837116,7.85,0.59,7.872140751
11/11/2019 07:30,10.16184,0.71424,10.18690978,1.08184,-0.46576,1.177841315,9.08,1.18,9.156352986
11/11/2019 08:00,10.23656,0.61736,10.25515938,1.11656,-0.48264,1.216407663,9.12,1.1,9.186098192
11/11/2019 08:30,10.12568,0.34896,10.1316913,1.22568,-0.47104,1.313076595,8.9,0.82,8.937695452
11/11/2019 09:00,10.16336,0.33024,10.16872386,1.41336,-0.48976,1.495811267,8.75,0.82,8.788338865
11/11/2019 09:30,9.914,0.29664,9.918436938,1.764,-0.52336,1.840000459,8.15,0.82,8.191147661
11/11/2019 10:00,10.09056,0.28352,10.09454232,2.04056,-0.53648,2.10990424,8.05,0.82,8.091656196
11/11/2019 10:30,9.94712,0.39256,9.954863115,2.21712,-0.50744,2.274448603,7.73,0.9,7.782216908
11/11/2019 11:00,9.8704,0.37416,9.877489148,2.4104,-0.52584,2.467090567,7.46,0.9,7.514093425
11/11/2019 11:30,8.73248,0.60272,8.7532553,2.46248,-0.54728,2.522562814,6.27,1.15,6.374590183
11/11/2019 12:00,9.22464,0.64224,9.246970063,2.53464,-0.56776,2.597450933,6.69,1.21,6.798543962
11/11/2019 12:30,9.0848,0.73656,9.114609793,2.4848,-0.57344,2.550110679,6.6,1.31,6.728751742
11/11/2019 13:00,8.77104,0.65464,8.795436101,2.00104,-0.52536,2.068855773,6.77,1.18,6.872066647
11/11/2019 13:30,8.79152,0.65752,8.816073755,1.89152,-0.52248,1.96235401,6.9,1.18,7.000171426
11/11/2019 14:00,9.81816,0.59824,9.83636909,1.74816,-0.46176,1.808116612,8.07,1.06,8.139318153
11/11/2019 14:30,9.46088,0.61424,9.48079855,1.39088,-0.44576,1.460564669,8.07,1.06,8.139318153
11/11/2019 15:00,9.49632,0.62216,9.516678864,1.15632,-0.43784,1.236438356,8.34,1.06,8.407092244
11/11/2019 15:30,9.68984,0.54864,9.705359606,1.22984,-0.43136,1.303295007,8.46,0.98,8.51657208
11/11/2019 16:00,9.9124,0.54408,9.927320726,1.0324,-0.43592,1.120658738,8.88,0.98,8.933912917
11/11/2019 16:30,10.82104,0.38256,10.82780028,0.82104,-0.38744,0.907863666,10,0.77,10.02960119
11/11/2019 17:00,11.83696,0.47072,11.84631586,0.82696,-0.35928,0.901634604,11.01,0.83,11.04124087
11/11/2019 17:30,12.75048,0.54248,12.76201492,0.82048,-0.35752,0.894990492,11.93,0.9,11.96389987
11/11/2019 18:00,12.95728,0.58064,12.97028326,0.77728,-0.35936,0.856331599,12.18,0.94,12.21621873
11/11/2019 18:30,12.79824,0.21024,12.79996672,0.77824,-0.35976,0.857370839,12.02,0.57,12.03350739
11/11/2019 19:00,11.854,-0.50992,11.86496247,0.914,-0.36992,0.986020693,10.94,-0.14,10.94089576
11/11/2019 19:30,11.24312,-0.66576,11.2628142,0.99312,-0.39576,1.069071238,10.25,-0.27,10.25355548
11/11/2019 20:00,10.60944,-0.77712,10.63786316,0.98944,-0.40712,1.069924394,9.62,-0.37,9.627112755
11/11/2019 20:30,10.69896,0.25504,10.70199937,0.97896,-0.39496,1.055630657,9.72,0.65,9.741709296
11/11/2019 21:00,10.15488,0.10992,10.15547489,1.05488,-0.42008,1.135446617,9.1,0.53,9.115421
11/11/2019 21:30,9.2744,-0.1748,9.276047132,0.9744,-0.3948,1.051343141,8.3,0.22,8.302915151
11/11/2019 22:00,8.37584,-0.98192,8.433200021,1.03584,-0.39192,1.107504308,7.34,-0.59,7.363674355
11/11/2019 22:30,7.72128,-1.09256,7.798195445,1.00128,-0.39256,1.075483608,6.72,-0.7,6.756359967
11/11/2019 23:00,7.21904,-0.60136,7.244043924,1.05904,-0.41136,1.136126213,6.16,-0.19,6.162929498
11/11/2019 23:30,6.44696,-1.0884,6.538188419,1.04696,-0.3884,1.116682498,5.4,-0.7,5.445181356
12/11/2019 00:00,6.9292,0.0188,6.929225504,1.0492,-0.4112,1.126901096,5.88,0.43,5.895701824
12/11/2019 00:30,7.7884,0.18144,7.790513143,1.0884,-0.41856,1.166107642,6.7,0.6,6.726812024
12/11/2019 01:00,8.64736,-0.27112,8.651609158,1.10736,-0.43112,1.188322609,7.54,0.16,7.541697422
12/11/2019 01:30,8.72472,-0.67088,8.750475362,1.09472,-0.43088,1.176464812,7.63,-0.24,7.633773641
12/11/2019 02:00,8.51984,-0.73248,8.551268945,1.11984,-0.44248,1.20408894,7.4,-0.29,7.405680252
12/11/2019 02:30,8.5416,-0.55216,8.559428207,1.1416,-0.45216,1.227884044,7.4,-0.1,7.400675645
12/11/2019 03:00,8.89352,-0.27696,8.897831468,1.16352,-0.44696,1.246415674,7.73,0.17,7.731869114
12/11/2019 03:30,8.56328,-0.22632,8.566270198,1.14328,-0.44632,1.227310352,7.42,0.22,7.423260739
12/11/2019 04:00,8.16152,-0.28728,8.166574466,1.17152,-0.45728,1.257602524,6.99,0.17,6.992066933
12/11/2019 04:30,7.9392,-0.23888,7.942792978,1.1392,-0.45888,1.228147994,6.8,0.22,6.803557893
12/11/2019 05:00,7.74704,-0.16288,7.748752071,1.14704,-0.46288,1.236914975,6.6,0.3,6.606814664
12/11/2019 05:30,7.69032,-0.16368,7.692061677,1.15032,-0.46368,1.240256121,6.54,0.3,6.546877118
12/11/2019 06:00,7.8928,-0.05784,7.893011929,1.1428,-0.45784,1.231100851,6.75,0.4,6.761841465
12/11/2019 06:30,8.73728,0.28096,8.741796172,1.13728,-0.44904,1.222719395,7.6,0.73,7.634978716
12/11/2019 07:00,9.41176,0.3416,9.417957149,1.16176,-0.4684,1.252631174,8.25,0.81,8.289668268
12/11/2019 07:30,10.2336,0.71984,10.25888584,1.2036,-0.48016,1.295842037,9.03,1.2,9.10938527
12/11/2019 08:00,10.10736,0.71952,10.13293813,1.25736,-0.52048,1.360828277,8.85,1.24,8.93644784
12/11/2019 08:30,9.90112,0.60792,9.919765319,1.48112,-0.57208,1.5877632,8.42,1.18,8.502282047
12/11/2019 09:00,9.39712,0.65976,9.42025199,1.82712,-0.62024,1.929524592,7.57,1.28,7.677454005
12/11/2019 09:30,9.6264,0.66936,9.649643505,1.8764,-0.61064,1.973260796,7.75,1.28,7.854992043
12/11/2019 10:00,10.17272,0.48408,10.18423123,1.83272,-0.58592,1.924101048,8.34,1.07,8.408358936
12/11/2019 10:30,10.21552,0.41776,10.2240585,1.63552,-0.59224,1.739446431,8.58,1.01,8.639241865
12/11/2019 11:00,10.20296,0.08504,10.20331439,1.62296,-0.60496,1.732043811,8.58,0.69,8.607700041
12/11/2019 11:30,10.10048,-0.2892,10.10461938,1.52048,-0.6092,1.637981706,8.58,0.32,8.585965292
12/11/2019 12:00,10.8992,0.98648,10.9437518,1.4292,-0.59352,1.547539541,9.47,1.58,9.600900999
12/11/2019 12:30,10.89104,0.62768,10.90911245,1.42104,-0.60232,1.543419601,9.47,1.23,9.549544492
12/11/2019 13:00,10.81496,0.7016,10.83769359,1.47496,-0.6084,1.595511693,9.34,1.31,9.43142089
12/11/2019 13:30,10.78944,0.72568,10.81381649,1.52944,-0.58432,1.63725886,9.26,1.31,9.352202949
12/11/2019 14:00,10.38048,-0.23024,10.38303306,1.56048,-0.58024,1.664865246,8.82,0.35,8.826941713
12/11/2019 14:30,10.31024,-1.02584,10.36114842,1.55024,-0.58584,1.657242458,8.76,-0.44,8.771043267
12/11/2019 15:00,10.43752,-1.0112,10.48638876,1.61752,-0.5712,1.715412601,8.82,-0.44,8.830968237
12/11/2019 15:30,10.502,-0.99864,10.54937372,1.552,-0.55864,1.649479509,8.95,-0.44,8.960809115
12/11/2019 16:00,10.63376,-0.9672,10.67765553,1.43376,-0.5272,1.527614997,9.2,-0.44,9.210515729
12/11/2019 16:30,11.19944,-0.74504,11.22419444,1.32944,-0.50504,1.422137868,9.87,-0.24,9.872917502
12/11/2019 17:00,11.80568,-0.71288,11.82718386,1.26568,-0.47288,1.35113336,10.54,-0.24,10.54273209
12/11/2019 17:30,12.39584,-0.73536,12.41763277,1.19584,-0.42536,1.269237738,11.2,-0.31,11.20428936
12/11/2019 18:00,12.5752,-0.77024,12.59876679,1.1752,-0.42024,1.2480772,11.4,-0.35,11.40537154
12/11/2019 18:30,12.4976,-0.75984,12.5206774,1.1676,-0.40984,1.237440336,11.33,-0.35,11.33540471
12/11/2019 19:00,12.30624,-0.32288,12.31047499,1.16624,-0.43288,1.243985865,11.14,0.11,11.14054307
12/11/2019 19:30,12.02912,0.3424,12.03399209,1.13912,-0.4076,1.20984798,10.89,0.75,10.91579589
12/11/2019 20:00,11.50208,0.20448,11.50389744,1.08208,-0.39552,1.152099473,10.42,0.6,10.43726018
12/11/2019 20:30,11.08064,0.10416,11.08112955,1.03064,-0.39584,1.104041718,10.05,0.5,10.06243012
12/11/2019 21:00,10.38728,-0.36408,10.39365865,0.94728,-0.37408,1.018467105,9.44,0.01,9.440005297
12/11/2019 21:30,9.66016,-0.64752,9.681837293,0.89016,-0.36752,0.963045054,8.77,-0.28,8.774468645
12/11/2019 22:00,8.8384,-0.94808,8.889104018,0.7884,-0.36808,0.870090482,8.05,-0.58,8.070867364
12/11/2019 22:30,8.20224,-1.0292,8.266558755,0.74224,-0.3392,0.816074052,7.46,-0.69,7.49184223
12/11/2019 23:00,7.49032,-1.18672,7.583745648,0.66032,-0.31672,0.732348319,6.83,-0.87,6.885186998
12/11/2019 23:30,7.02,-1.21752,7.12479859,0.55,-0.29752,0.625314441,6.47,-0.92,6.535082249
13/11/2019 00:00,7.03832,-1.22136,7.143505349,0.56832,-0.30136,0.643277135,6.47,-0.92,6.535082249
13/11/2019 00:30,7.88768,-1.01808,7.953111509,0.60768,-0.30808,0.681313635,7.28,-0.71,7.314540314
13/11/2019 01:00,9.1852,-1.08232,9.248746705,0.4852,-0.27232,0.556396641,8.7,-0.81,8.737625536
13/11/2019 01:30,9.58512,-1.23656,9.664554105,0.40512,-0.24656,0.474251039,9.18,-0.99,9.233228038
13/11/2019 02:00,9.95008,-0.16752,9.951490087,0.37008,-0.25752,0.450861128,9.58,0.09,9.580422746
13/11/2019 02:30,9.55608,-0.05672,9.556248329,0.40608,-0.25672,0.48042286,9.15,0.2,9.152185531
13/11/2019 03:00,9.31864,-0.04984,9.318773282,0.38864,-0.24984,0.462018479,8.93,0.2,8.932239361
13/11/2019 03:30,9.03216,-0.13128,9.033114009,0.38216,-0.24128,0.451953874,8.65,0.11,8.650699394
13/11/2019 04:00,8.5524,-0.14176,8.553574788,0.3724,-0.25176,0.449516248,8.18,0.11,8.180739575
13/11/2019 04:30,8.27592,-0.19784,8.278284394,0.38592,-0.24784,0.458649007,7.89,0.05,7.890158427
13/11/2019 05:00,8.27512,-0.18088,8.277096628,0.38512,-0.23088,0.449024486,7.89,0.05,7.890158427
13/11/2019 05:30,8.08696,-1.32968,8.195545799,0.36696,-0.21968,0.427690243,7.72,-1.11,7.799391002
13/11/2019 06:00,8.14368,-1.63752,8.306683796,0.36368,-0.21752,0.423766555,7.78,-1.42,7.908527044
13/11/2019 06:30,8.8692,-1.28416,8.961683745,0.3492,-0.22416,0.414955836,8.52,-1.06,8.585685762
13/11/2019 07:00,10.14152,0.0316,10.14156923,0.36152,-0.2084,0.417285598,9.78,0.24,9.782944342
13/11/2019 07:30,10.856,-0.08672,10.85634636,0.336,-0.22672,0.405336846,10.52,0.14,10.52093152
13/11/2019 08:00,10.71224,0.10976,10.7128023,0.33224,-0.21024,0.393172068,10.38,0.32,10.38493139
13/11/2019 08:30,10.18864,-0.78528,10.21885755,0.48864,-0.18528,0.522587531,9.7,-0.6,9.718538985
13/11/2019 09:00,10.00216,-1.26488,10.08182157,0.43216,-0.16488,0.462544787,9.57,-1.1,9.633010952
13/11/2019 09:30,10.8484,0.2828,10.85208544,0.4384,-0.1672,0.469201876,10.41,0.45,10.41972169
13/11/2019 10:00,10.63464,0.19072,10.63635003,0.51464,-0.16928,0.541765676,10.12,0.36,10.12640114
13/11/2019 10:30,10.2944,0.21192,10.29658106,0.6544,-0.19808,0.683721468,9.64,0.41,9.64871494
13/11/2019 11:00,9.4348,0.3372,9.440823845,0.9748,-0.2728,1.01225238,8.46,0.61,8.481963216
13/11/2019 11:30,8.8908,0.29256,8.895612176,0.9308,-0.31744,0.983441302,7.96,0.61,7.9833389
13/11/2019 12:00,8.45344,0.41392,8.463567664,1.24344,-0.40608,1.308068806,7.21,0.82,7.256479863
13/11/2019 12:30,8.69896,0.39856,8.708085619,1.43896,-0.42144,1.499405734,7.26,0.82,7.306161783
13/11/2019 13:00,8.99504,-0.12816,8.995952956,0.80504,-0.33816,0.873179012,8.19,0.21,8.192691865
13/11/2019 13:30,9.572,-0.41448,9.580969558,0.832,-0.33448,0.896716717,8.74,-0.08,8.740366125
13/11/2019 14:00,9.71936,-0.33728,9.725210363,0.89936,-0.36728,0.971464363,8.82,0.03,8.82005102
13/11/2019 14:30,10.02976,-0.21912,10.03215327,0.97976,-0.41912,1.06564123,9.05,0.2,9.052209675
13/11/2019 15:00,10.28104,-0.08328,10.28137729,0.95104,-0.46328,1.0578778,9.33,0.38,9.337735271
13/11/2019 15:30,10.53736,-0.01632,10.53737264,0.92736,-0.39632,1.008496957,9.61,0.38,9.617510073
13/11/2019 16:00,11.45072,0.44312,11.45929072,0.71072,-0.31688,0.778161842,10.74,0.76,10.76685655
13/11/2019 16:30,12.00512,0.47888,12.01466738,0.53512,-0.28112,0.604468253,11.47,0.76,11.49515115
13/11/2019 17:00,12.62888,0.56104,12.641336,0.36888,-0.19896,0.419115182,12.26,0.76,12.28353369
13/11/2019 17:30,13.35592,0.61024,13.36985385,0.27592,-0.14976,0.313942517,13.08,0.76,13.10206091
13/11/2019 18:00,13.46792,0.614,13.48190881,0.22792,-0.146,0.27067236,13.24,0.76,13.26179475
13/11/2019 18:30,13.3436,0.5884,13.35656676,0.2136,-0.1716,0.273991825,13.13,0.76,13.15197704
13/11/2019 19:00,13.10144,0.4804,13.11024463,0.21144,-0.1696,0.271055407,12.89,0.65,12.90637827
13/11/2019 19:30,12.47984,0.39608,12.48612373,0.20984,-0.19392,0.285723279,12.27,0.59,12.28417681
13/11/2019 20:00,11.45064,0.13208,11.45140173,0.18064,-0.16792,0.246633201,11.27,0.3,11.27399219
13/11/2019 20:30,10.97728,-0.35848,10.9831318,0.18728,-0.14848,0.238998136,10.79,-0.21,10.79204337
13/11/2019 21:00,10.44608,-0.50304,10.45818515,0.18608,-0.16304,0.247402118,10.26,-0.34,10.26563198
13/11/2019 21:30,10.06392,-0.51728,10.07720519,0.19392,-0.17728,0.262741631,9.87,-0.34,9.875854393
13/11/2019 22:00,9.50208,-0.34616,9.5083832,0.17208,-0.15616,0.232373561,9.33,-0.19,9.331934419
13/11/2019 22:30,8.95528,-0.33968,8.961719834,0.18528,-0.14968,0.238186441,8.77,-0.19,8.772057911
13/11/2019 23:00,7.97544,-1.09128,8.049753737,0.19544,-0.14128,0.241157276,7.78,-0.95,7.837786677
13/11/2019 23:30,7.66096,-0.80448,7.703083551,0.20096,-0.13448,0.241805277,7.46,-0.67,7.490026702
14/11/2019 00:00,7.51968,-0.80416,7.562556486,0.21968,-0.13416,0.257406698,7.3,-0.67,7.330682097
14/11/2019 00:30,8.27104,-0.82048,8.311635826,0.21104,-0.15048,0.259195123,8.06,-0.67,8.087799453
14/11/2019 01:00,9.95664,0.038,9.956712514,0.22664,-0.172,0.284516589,9.73,0.21,9.732265923
14/11/2019 01:30,10.53904,0.47768,10.54985982,0.25904,-0.19232,0.32262781,10.28,0.67,10.30181052
14/11/2019 02:00,10.22288,0.4536,10.23293841,0.30288,-0.2164,0.372243542,9.92,0.67,9.942600264
14/11/2019 02:30,9.73464,0.51288,9.748141455,0.34464,-0.21712,0.407330117,9.39,0.73,9.418333186
14/11/2019 03:00,9.51432,0.48608,9.526728653,0.41432,-0.24392,0.480788965,9.1,0.73,9.129233265
14/11/2019 03:30,9.28792,0.3956,9.29634107,0.38792,-0.2444,0.458490225,8.9,0.64,8.922981564
14/11/2019 04:00,8.73088,0.33168,8.737177874,0.33088,-0.23832,0.407771991,8.4,0.57,8.419317074
14/11/2019 04:30,8.2812,0.29136,8.286323919,0.3512,-0.23864,0.424606276,7.93,0.53,7.947691489
14/11/2019 05:00,7.56136,-0.74632,7.598102302,0.41136,-0.23632,0.474409309,7.15,-0.51,7.168165735
14/11/2019 05:30,7.38496,-1.12104,7.469562563,0.54496,-0.26104,0.60425432,6.84,-0.86,6.893852334
14/11/2019 06:00,7.75544,-1.38536,7.878202328,0.61544,-0.29536,0.6826448,7.14,-1.09,7.222721094
14/11/2019 06:30,8.64224,-1.18216,8.722718297,0.68224,-0.31216,0.750263476,7.96,-0.87,8.007402825
14/11/2019 07:00,9.7704,-0.07224,9.770667059,0.7904,-0.33224,0.857388814,8.98,0.26,8.983763131
14/11/2019 07:30,10.45984,0.20232,10.46179651,0.97984,-0.40768,1.06126783,9.48,0.61,9.499605255
14/11/2019 08:00,10.5692,0.21032,10.57129241,1.0892,-0.44968,1.178375467,9.48,0.66,9.502946911
14/11/2019 08:30,10.44656,-0.04272,10.44664735,1.14656,-0.46272,1.236409977,9.3,0.42,9.30947904
14/11/2019 09:00,10.44976,-0.09832,10.45022253,1.22976,-0.51832,1.334528111,9.22,0.42,9.229561203
14/11/2019 09:30,10.33264,-0.04576,10.33274133,1.32264,-0.52576,1.423306062,9.01,0.48,9.022776734
14/11/2019 10:00,10.59072,0.602,10.60781571,1.41072,-0.528,1.506291777,9.18,1.13,9.249286459
14/11/2019 10:30,10.14032,0.09464,10.14076163,1.51032,-0.52536,1.599083998,8.63,0.62,8.652242484
14/11/2019 11:00,9.89136,-0.0748,9.891642821,1.53136,-0.5448,1.625383182,8.36,0.47,8.373201299
14/11/2019 11:30,10.0508,-0.07944,10.05111394,1.5108,-0.54944,1.607607214,8.54,0.47,8.552923477
14/11/2019 12:00,10.41936,0.02304,10.41938547,1.51936,-0.59696,1.632426431,8.9,0.62,8.921569369
14/11/2019 12:30,10.74144,-0.00984,10.74144451,1.50144,-0.57984,1.609514368,9.24,0.57,9.257564475
14/11/2019 13:00,10.53584,-0.06192,10.53602195,1.47584,-0.55192,1.575664746,9.06,0.49,9.073240876
14/11/2019 13:30,10.54552,-0.0808,10.54582954,1.48552,-0.5708,1.591408907,9.06,0.49,9.073240876
14/11/2019 14:00,10.58904,-0.02256,10.58906403,1.44904,-0.57256,1.558057083,9.14,0.55,9.156533187
14/11/2019 14:30,10.62656,0.052,10.62668723,1.42656,-0.578,1.539206755,9.2,0.63,9.221545424
14/11/2019 15:00,10.5544,-0.02368,10.55442656,1.3544,-0.57368,1.470886842,9.2,0.55,9.216425554
14/11/2019 15:30,10.9192,-0.02568,10.9192302,1.2492,-0.57568,1.375466504,9.67,0.55,9.685628529
14/11/2019 16:00,11.07464,0.08872,11.07499537,1.23464,-0.57128,1.360403164,9.84,0.66,9.862109308
14/11/2019 16:30,11.56424,0.16984,11.56548712,1.20424,-0.56016,1.328146529,10.36,0.73,10.38568727
14/11/2019 17:00,12.28888,0.23824,12.29118912,1.18888,-0.56176,1.31491823,11.1,0.8,11.12879149
14/11/2019 17:30,12.84696,0.26392,12.84967062,1.16696,-0.53608,1.284203024,11.68,0.8,11.7073652
14/11/2019 18:00,12.96712,0.24104,12.9693601,1.15712,-0.51896,1.268166462,11.81,0.76,11.83442859
14/11/2019 18:30,13.0756,0.24264,13.07785111,1.1756,-0.51736,1.284405205,11.9,0.76,11.92424421
14/11/2019 19:00,12.63072,0.15464,12.63166661,1.16072,-0.50536,1.265961946,11.47,0.66,11.48897297
14/11/2019 19:30,12.17296,0.26336,12.17580854,1.15296,-0.51664,1.263421407,11.02,0.78,11.04756987
14/11/2019 20:00,11.77736,0.5508,11.79023279,1.16736,-0.5192,1.277614187,10.61,1.07,10.66381733
14/11/2019 20:30,11.66112,0.6892,11.68146893,1.13112,-0.5108,1.241108011,10.53,1.2,10.5981555
14/11/2019 21:00,10.50096,-0.68296,10.52314569,1.14096,-0.49296,1.242899547,9.36,-0.19,9.36192822
14/11/2019 21:30,9.8636,-0.79992,9.89598287,1.2136,-0.47992,1.305047189,8.65,-0.32,8.655917051
14/11/2019 22:00,9.25008,-0.5896,9.268851502,1.13008,-0.4696,1.223766712,8.12,-0.12,8.120886651
14/11/2019 22:30,8.39416,-0.5932,8.415094078,1.12416,-0.4132,1.197693594,7.27,-0.18,7.272227994
14/11/2019 23:00,7.55912,-1.04672,7.631246159,1.05912,-0.42672,1.141851625,6.5,-0.62,6.529502278
14/11/2019 23:30,7.05824,-1.08648,7.141371765,1.05824,-0.42648,1.140945699,6,-0.66,6.036190852
15/11/2019 00:00,6.73264,-1.91632,7.000051694,0.97264,-0.41632,1.057993815,5.76,-1.5,5.95210887
15/11/2019 00:30,7.58168,-1.88864,7.813375242,0.94168,-0.38864,1.018725808,6.64,-1.5,6.80731959
15/11/2019 01:00,9.4768,-0.642,9.498521055,0.8668,-0.372,0.94325301,8.61,-0.27,8.614232409
15/11/2019 01:30,9.88976,-0.42592,9.89892725,0.83976,-0.39592,0.928412357,9.05,-0.03,9.050049724
15/11/2019 02:00,9.61456,-0.42632,9.624007104,0.87456,-0.39632,0.960169118,8.74,-0.03,8.740051487
15/11/2019 02:30,9.3728,-0.3812,9.380548666,0.9528,-0.3512,1.015465056,8.42,-0.03,8.420053444
15/11/2019 03:00,9.28504,-0.39128,9.29328079,0.93504,-0.36128,1.002408619,8.35,-0.03,8.350053892
15/11/2019 03:30,8.89792,-0.50192,8.912065081,0.91792,-0.37192,0.990404772,7.98,-0.13,7.981058827
15/11/2019 04:00,8.44536,-0.5224,8.46150148,0.90536,-0.3924,0.986739322,7.54,-0.13,7.541120606
15/11/2019 04:30,8.17048,-0.58312,8.191261952,0.92048,-0.39312,1.000912966,7.25,-0.19,7.252489228
15/11/2019 05:00,8.17112,-0.6048,8.193472102,0.92112,-0.3748,0.994453164,7.25,-0.23,7.253647358
15/11/2019 05:30,8.28264,-0.80464,8.321632706,0.94264,-0.38464,1.018095329,7.34,-0.42,7.352006529
15/11/2019 06:00,8.45288,-0.57176,8.472195099,0.89288,-0.35176,0.959671711,7.56,-0.22,7.563200381
15/11/2019 06:30,9.11496,-0.47416,9.127284564,0.84496,-0.34416,0.9123615,8.27,-0.13,8.271021702
15/11/2019 07:00,9.76928,-0.52032,9.783126526,0.82928,-0.35032,0.900238536,8.94,-0.17,8.941616185
15/11/2019 07:30,10.30248,-0.0012,10.30248007,0.83248,-0.3412,0.899689052,9.47,0.34,9.476101519
15/11/2019 08:00,10.5344,0.63392,10.55345621,0.8444,-0.32608,0.905173755,9.69,0.96,9.737438061
15/11/2019 08:30,10.26736,0.04968,10.26748019,0.85736,-0.33032,0.91879131,9.41,0.38,9.417669563
15/11/2019 09:00,10.6424,0.32272,10.64729195,0.9524,-0.35728,1.017209299,9.69,0.68,9.713830346
15/11/2019 09:30,10.51664,0.29472,10.52076883,1.10664,-0.38528,1.171790411,9.41,0.68,9.434537615
15/11/2019 10:00,10.47504,0.30832,10.47957653,1.48504,-0.44168,1.549330508,8.99,0.75,9.021230515
15/11/2019 10:30,10.20824,0.36056,10.21460559,1.25824,-0.43944,1.332769827,8.95,0.8,8.985683057
15/11/2019 11:00,10.28104,0.2524,10.28413775,1.14104,-0.4276,1.218529459,9.14,0.68,9.165260498
15/11/2019 11:30,10.23488,0.18008,10.23646411,1.09488,-0.41992,1.172644456,9.14,0.6,9.159672483
15/11/2019 12:00,10.06192,0.03184,10.06197038,1.06192,-0.38816,1.130637993,9,0.42,9.00979467
15/11/2019 12:30,10.09784,0.11352,10.09847808,1.09784,-0.36648,1.157393734,9,0.48,9.012790911
15/11/2019 13:00,10.148,0.55632,10.16323747,1.198,-0.37368,1.254926588,8.95,0.93,8.998188707
15/11/2019 13:30,10.36336,-0.8708,10.39988092,1.77336,-0.4308,1.824936802,8.59,-0.44,8.601261535
15/11/2019 14:00,9.73336,-0.77728,9.764346424,1.49336,-0.41728,1.550563345,8.24,-0.36,8.247860329
15/11/2019 14:30,10.07608,-0.7604,10.10473138,1.37608,-0.4004,1.433149094,8.7,-0.36,8.70744509
15/11/2019 15:00,9.87504,-0.78568,9.906245912,1.22504,-0.42568,1.296891076,8.65,-0.36,8.657488088
15/11/2019 15:30,9.96008,-0.846,9.995944658,1.17008,-0.436,1.248672578,8.79,-0.41,8.799556807
15/11/2019 16:00,9.96608,-0.76616,9.995486567,1.09608,-0.44616,1.183406148,8.87,-0.32,8.875770389
15/11/2019 16:30,10.77944,-0.58128,10.79510135,0.96944,-0.41128,1.053074144,9.81,-0.17,9.811472876
15/11/2019 17:00,11.46936,-0.48776,11.47972685,0.92936,-0.37776,1.00320119,10.54,-0.11,10.54057399
15/11/2019 17:30,12.178,-0.43144,12.18564009,1.018,-0.41144,1.098001309,11.16,-0.02,11.16001792
15/11/2019 18:00,12.23368,-0.46096,12.24236131,1.07368,-0.44096,1.160704297,11.16,-0.02,11.16001792
15/11/2019 18:30,12.26896,-0.4728,12.2780666,1.03896,-0.4528,1.13334272,11.23,-0.02,11.23001781
15/11/2019 19:00,11.95432,-0.62504,11.97064917,1.02432,-0.45504,1.12084471,10.93,-0.17,10.93132197
15/11/2019 19:30,11.49568,-0.70544,11.51730456,1.01568,-0.46544,1.11724673,10.48,-0.24,10.48274773
15/11/2019 20:00,11.00824,-0.8088,11.03791218,1.00824,-0.4488,1.103616481,10,-0.36,10.0064779
15/11/2019 20:30,10.7232,-0.82576,10.7549476,0.9332,-0.42576,1.025735745,9.79,-0.4,9.798168196
15/11/2019 21:00,10.34608,-0.80592,10.37742157,0.87608,-0.40592,0.965550212,9.47,-0.4,9.478443965
15/11/2019 21:30,9.71928,-0.15136,9.720458506,0.91928,-0.42136,1.011246739,8.8,0.27,8.804141071
15/11/2019 22:00,9.22552,-0.12232,9.226330877,0.92552,-0.39232,1.005237411,8.3,0.27,8.304390405
15/11/2019 22:30,8.18712,-1.08776,8.259065063,0.89712,-0.37776,0.97340994,7.29,-0.71,7.324493157
15/11/2019 23:00,7.7528,-0.79496,7.793450407,0.8428,-0.33496,0.906923393,6.91,-0.46,6.925294218
15/11/2019 23:30,6.94056,-1.058,7.020736223,0.89056,-0.328,0.949042209,6.05,-0.73,6.093882178
16/11/2019 00:00,6.38192,-1.36024,6.525270549,0.95192,-0.36024,1.017803785,5.43,-1,5.52131325
16/11/2019 00:30,7.60904,-0.41592,7.620398885,1.02904,-0.40592,1.106207199,6.58,-0.01,6.580007599
16/11/2019 01:00,8.95256,-0.42624,8.962701105,1.02256,-0.41624,1.10403111,7.93,-0.01,7.930006305
16/11/2019 01:30,9.48392,-0.20616,9.486160473,0.89392,-0.40616,0.981865017,8.59,0.2,8.592327973
16/11/2019 02:00,9.39856,-0.30952,9.403655284,0.86856,-0.39952,0.956040116,8.53,0.09,8.530474782
16/11/2019 02:30,9.33928,-0.2832,9.343572826,0.80928,-0.3732,0.891185928,8.53,0.09,8.530474782
16/11/2019 03:00,9.26064,0.3024,9.265576019,0.85064,-0.3376,0.915184227,8.41,0.64,8.434316807
16/11/2019 03:30,8.9712,0.35784,8.97833386,0.9612,-0.34216,1.020283738,8.01,0.7,8.04052859
16/11/2019 04:00,8.59528,0.31752,8.601142786,0.93528,-0.33248,0.992618572,7.66,0.65,7.687528862
16/11/2019 04:30,8.40816,0.3364,8.414886782,0.90816,-0.3136,0.960780696,7.5,0.65,7.528113974
16/11/2019 05:00,8.24576,0.32544,8.252179662,0.89576,-0.32456,0.952746121,7.35,0.65,7.37868552
16/11/2019 05:30,8.20592,0.2936,8.211170684,0.85592,-0.3164,0.912528359,7.35,0.61,7.375269487
16/11/2019 06:00,8.27248,0.30064,8.277941155,0.75248,-0.30936,0.813590659,7.52,0.61,7.544700127
16/11/2019 06:30,8.59496,0.23848,8.598267855,0.63496,-0.28152,0.694570163,7.96,0.52,7.976966842
16/11/2019 07:00,9.1824,0.25656,9.185983496,0.5124,-0.26344,0.576154835,8.67,0.52,8.685580004
16/11/2019 07:30,9.13848,-0.79584,9.173068081,0.41848,-0.24584,0.485348139,8.72,-0.55,8.737327967
16/11/2019 08:00,8.91392,-1.34512,9.014838744,0.37392,-0.24512,0.447101757,8.54,-1.1,8.610551666
16/11/2019 08:30,9.72144,-0.11984,9.722178629,0.40144,-0.26984,0.483702077,9.32,0.15,9.321207003
16/11/2019 09:00,9.72096,0.05448,9.721112662,0.56096,-0.27552,0.624969913,9.16,0.33,9.165942396
16/11/2019 09:30,9.87464,0.06376,9.874845845,0.56464,-0.26624,0.624261217,9.31,0.33,9.315846714
16/11/2019 10:00,9.80432,0.05864,9.804495362,0.62432,-0.27136,0.680743499,9.18,0.33,9.185929458
16/11/2019 10:30,9.66136,-0.03704,9.661431002,0.71136,-0.23704,0.749813984,8.95,0.2,8.952234358
16/11/2019 11:00,9.66072,0.04256,9.660813748,0.88072,-0.22744,0.909613474,8.78,0.27,8.7841505
16/11/2019 11:30,9.7164,0.0196,9.716419769,0.8464,-0.2004,0.869800621,8.87,0.22,8.872727878
16/11/2019 12:00,9.4736,-0.02488,9.47363267,0.7836,-0.19488,0.807469612,8.69,0.17,8.691662672
16/11/2019 12:30,9.07768,0.10648,9.078304477,0.87768,-0.25352,0.913561477,8.2,0.36,8.207898635
16/11/2019 13:00,9.52576,0.16544,9.527196543,1.17576,-0.25456,1.203001401,8.35,0.42,8.360556202
16/11/2019 13:30,9.65088,-0.0508,9.651013699,0.85088,-0.2108,0.876603339,8.8,0.16,8.801454425
16/11/2019 14:00,9.25232,-0.2184,9.254897295,0.58232,-0.1884,0.612038514,8.67,-0.03,8.670051903
16/11/2019 14:30,9.21312,-0.15248,9.214381709,0.46312,-0.17248,0.494195796,8.75,0.02,8.750022857
16/11/2019 15:00,9.36624,-0.20408,9.368463075,0.39624,-0.15408,0.425143251,8.97,-0.05,8.970139352
16/11/2019 15:30,9.88808,-0.11728,9.88877549,0.32808,-0.16728,0.368264965,9.56,0.05,9.560130752
16/11/2019 16:00,10.30528,-0.05752,10.30544053,0.22528,-0.16752,0.280738364,10.08,0.11,10.08060018
16/11/2019 16:30,10.83408,0.0588,10.83423956,0.16408,-0.1412,0.216470983,10.67,0.2,10.67187425
16/11/2019 17:00,11.86352,0.05432,11.86364436,0.16352,-0.14568,0.219001034,11.7,0.2,11.70170928
16/11/2019 17:30,12.68448,-0.13552,12.68520392,0.16448,-0.15552,0.226362852,12.52,0.02,12.52001597
16/11/2019 18:00,13.04368,-0.0288,13.04371179,0.16368,-0.1488,0.221207103,12.88,0.12,12.88055899
16/11/2019 18:30,12.76792,-0.11096,12.76840214,0.15792,-0.15096,0.218466583,12.61,0.04,12.61006344
16/11/2019 19:00,12.32912,-0.03736,12.3291766,0.15912,-0.14736,0.216873567,12.17,0.11,12.17049711
16/11/2019 19:30,11.89664,-0.00136,11.89664008,0.15664,-0.15136,0.217820888,11.74,0.15,11.74095822
16/11/2019 20:00,11.07544,-0.69016,11.09692264,0.15544,-0.15016,0.216124083,10.92,-0.54,10.9333435
16/11/2019 20:30,10.39672,-0.20408,10.39872278,0.15672,-0.14408,0.212885426,10.24,-0.06,10.24017578
16/11/2019 21:00,10.02936,-0.202,10.03139402,0.15936,-0.142,0.213446971,9.87,-0.06,9.870182369
16/11/2019 21:30,9.50392,-0.32416,9.509446623,0.16392,-0.14416,0.218293087,9.34,-0.18,9.341734314
16/11/2019 22:00,9.00784,-0.32688,9.013769023,0.16784,-0.14688,0.22303363,8.84,-0.18,8.841832389
16/11/2019 22:30,7.95656,-1.25816,8.055421381,0.17656,-0.14816,0.230488219,7.78,-1.11,7.858784893
16/11/2019 23:00,7.37848,-1.3,7.492127008,0.20848,-0.19,0.282070754,7.17,-1.11,7.255411773
16/11/2019 23:30,6.94184,-1.28768,7.06025937,0.20184,-0.17768,0.268904384,6.74,-1.11,6.830790584
17/11/2019 00:00,6.9244,-1.26168,7.038405486,0.1844,-0.15168,0.238768051,6.74,-1.11,6.830790584
17/11/2019 00:30,7.76368,-1.2584,7.865004622,0.19368,-0.1484,0.243996931,7.57,-1.11,7.650947654
17/11/2019 01:00,9.03616,-1.02944,9.094610176,0.21616,-0.14944,0.26278786,8.82,-0.88,8.863791514
17/11/2019 01:30,9.4184,-1.0352,9.475119925,0.2384,-0.1952,0.308119457,9.18,-0.84,9.218351263
17/11/2019 02:00,9.07848,-1.07952,9.142437451,0.22848,-0.16952,0.284499808,8.85,-0.91,8.896662295
17/11/2019 02:30,8.89144,-1.11136,8.960626447,0.23144,-0.20136,0.306774059,8.66,-0.91,8.707680518
17/11/2019 03:00,8.74224,-1.10776,8.812144599,0.23224,-0.19776,0.305031859,8.51,-0.91,8.558516227
17/11/2019 03:30,8.3128,-1.10496,8.385915599,0.2328,-0.19496,0.30365316,8.08,-0.91,8.131082339
17/11/2019 04:00,7.89784,-1.21128,7.990186225,0.22784,-0.20128,0.304014315,7.67,-1.01,7.736213544
17/11/2019 04:30,7.49064,-1.2792,7.59908154,0.23064,-0.1792,0.292074391,7.26,-1.1,7.342860478
17/11/2019 05:00,7.28672,-1.29072,7.400151787,0.21672,-0.19072,0.288689586,7.07,-1.1,7.155061146
17/11/2019 05:30,7.16688,-1.3044,7.284615865,0.22688,-0.2044,0.305375006,6.94,-1.1,7.026635041
17/11/2019 06:00,7.17848,-1.31352,7.297664688,0.23848,-0.21352,0.320099205,6.94,-1.1,7.026635041
17/11/2019 06:30,7.60376,-1.15112,7.69039943,0.29376,-0.22112,0.367680557,7.31,-0.93,7.368921224
17/11/2019 07:00,7.96016,-0.97584,8.019751301,0.31016,-0.23584,0.389640515,7.65,-0.74,7.685707515
17/11/2019 07:30,8.07272,-0.9752,8.131409671,0.32272,-0.2352,0.399333493,7.75,-0.74,7.785248872
17/11/2019 08:00,7.95744,-1.09256,8.032094291,0.34744,-0.24256,0.423733297,7.61,-0.85,7.657323292
17/11/2019 08:30,8.59272,-0.2948,8.597775528,0.43272,-0.2548,0.502164951,8.16,-0.04,8.160098039
17/11/2019 09:00,9.19288,-0.25344,9.196372901,0.69288,-0.26344,0.741271427,8.5,0.01,8.500005882
17/11/2019 09:30,9.98136,-0.70288,10.00607754,0.81136,-0.26288,0.852883898,9.17,-0.44,9.180550092
17/11/2019 10:00,9.8044,-0.80024,9.837003783,0.7644,-0.25024,0.804317983,9.04,-0.55,9.05671574
17/11/2019 10:30,9.86672,-0.73208,9.893841756,0.82672,-0.26208,0.867266905,9.04,-0.47,9.052209675
17/11/2019 11:00,9.47232,-0.75392,9.502275598,0.95232,-0.28392,0.993742396,8.52,-0.47,8.532953768
17/11/2019 11:30,9.61416,-0.69224,9.639049161,1.32416,-0.31224,1.360475477,8.29,-0.38,8.298704718
17/11/2019 12:00,8.15816,-1.58024,8.309797413,1.11816,-0.34024,1.168779296,7.04,-1.24,7.148370444
17/11/2019 12:30,7.96328,-0.95328,8.020135355,1.03328,-0.35328,1.092004724,6.93,-0.6,6.955925532
17/11/2019 13:00,8.56488,-0.34152,8.571686259,1.13488,-0.35152,1.188073619,7.43,0.01,7.430006729
17/11/2019 13:30,8.62984,-0.16056,8.631333497,1.15984,-0.34056,1.20880517,7.47,0.18,7.47216836
17/11/2019 14:00,8.16104,-0.17656,8.16294967,1.18104,-0.35656,1.233689797,6.98,0.18,6.982320531
17/11/2019 14:30,8.95536,-0.37344,8.963142873,0.96536,-0.30344,1.011926758,7.99,-0.07,7.990306627
17/11/2019 15:00,9.10496,-0.3616,9.112137574,0.71496,-0.2916,0.772138823,8.39,-0.07,8.390292009
17/11/2019 15:30,9.20936,-0.32464,9.215080181,0.55936,-0.29464,0.632215422,8.65,-0.03,8.650052023
17/11/2019 16:00,10.1044,-0.23016,10.10702097,0.5044,-0.29016,0.581903932,9.6,0.06,9.600187498
17/11/2019 16:30,11.02344,-0.0472,11.02354105,0.51344,-0.2672,0.578806076,10.51,0.22,10.51230232
17/11/2019 17:00,12.042,0.18616,12.04343886,0.512,-0.26384,0.575982244,11.53,0.45,11.5387781
17/11/2019 17:30,12.6616,0.23992,12.66387287,0.4716,-0.27008,0.543460915,12.19,0.51,12.20066392
17/11/2019 18:00,12.65104,0.24488,12.65340979,0.46104,-0.26512,0.531833147,12.19,0.51,12.20066392
17/11/2019 18:30,12.3784,0.15864,12.37941651,0.4484,-0.26136,0.519010221,11.93,0.42,11.93739084
17/11/2019 19:00,11.61448,0.05488,11.61460966,0.48448,-0.27512,0.557146197,11.13,0.33,11.13489111
17/11/2019 19:30,11.25392,0.0308,11.25396215,0.56392,-0.2992,0.638377949,10.69,0.33,10.69509233
17/11/2019 20:00,10.83584,-0.11152,10.83641385,0.59584,-0.30152,0.667787104,10.24,0.19,10.24176254
17/11/2019 20:30,10.50296,-0.0308,10.50300516,0.61296,-0.3108,0.687252939,9.89,0.28,9.893962806
17/11/2019 21:00,9.73944,-0.7532,9.76852096,0.62944,-0.3032,0.698659397,9.11,-0.45,9.121107389
17/11/2019 21:30,8.6684,-0.74704,8.70053029,0.5984,-0.29704,0.668068351,8.07,-0.45,8.082536731
17/11/2019 22:00,8.17752,-0.68592,8.206236628,0.61752,-0.30592,0.689142944,7.56,-0.38,7.56954424
17/11/2019 22:30,7.78088,-0.73064,7.815108981,0.53088,-0.30064,0.610096701,7.25,-0.43,7.26274053
17/11/2019 23:00,7.28296,-0.42232,7.295194346,0.45296,-0.28232,0.533739022,6.83,-0.14,6.831434696
17/11/2019 23:30,6.25056,-1.596,6.451101946,0.44056,-0.276,0.519874132,5.81,-1.32,5.958061765
18/11/2019 00:00,6.41816,-1.33256,6.555035769,0.39816,-0.28256,0.488233079,6.02,-1.05,6.110883733
18/11/2019 00:30,7.45576,-1.01008,7.523869934,0.36576,-0.26008,0.448800606,7.09,-0.75,7.129558191
18/11/2019 01:00,9.03728,-0.87496,9.079536596,0.34728,-0.25496,0.430822469,8.69,-0.62,8.712089302
18/11/2019 01:30,9.5272,-0.88576,9.568286713,0.3472,-0.26576,0.437237027,9.18,-0.62,9.200912998
18/11/2019 02:00,9.30712,-0.95472,9.355959222,0.32712,-0.25472,0.414595915,8.98,-0.7,9.007241531
18/11/2019 02:30,8.89608,-1.08048,8.961455038,0.30608,-0.24048,0.389250044,8.59,-0.84,8.630973294
18/11/2019 03:00,8.84176,-1.0796,8.907427017,0.25176,-0.2396,0.347550367,8.59,-0.84,8.630973294
18/11/2019 03:30,8.41488,-1.0772,8.483546738,0.23488,-0.2372,0.333815,8.18,-0.84,8.223016478
18/11/2019 04:00,7.82752,-1.06888,7.900162897,0.22752,-0.22888,0.322724968,7.6,-0.84,7.646280141
18/11/2019 04:30,7.51072,-1.07736,7.587596424,0.23072,-0.17736,0.291012522,7.28,-0.9,7.335420915
18/11/2019 05:00,7.48896,-1.02288,7.558492269,0.20896,-0.17288,0.271204307,7.28,-0.85,7.329454277
18/11/2019 05:30,7.24928,-1.45064,7.392997831,0.18928,-0.17064,0.254842948,7.06,-1.28,7.175095818
18/11/2019 06:00,7.26808,-1.90464,7.513497216,0.20808,-0.18464,0.278189173,7.06,-1.72,7.266498469
18/11/2019 06:30,8.37032,-1.17416,8.452272393,0.21032,-0.19416,0.286238726,8.16,-0.98,8.218637357
18/11/2019 07:00,9.46,-0.52496,9.474554501,0.19,-0.15496,0.245178714,9.27,-0.37,9.277381096
18/11/2019 07:30,10.08104,-0.72912,10.10737273,0.18104,-0.14912,0.234546916,9.9,-0.58,9.916975345
18/11/2019 08:00,10.07248,-0.80904,10.10491955,0.17248,-0.15904,0.2346126,9.9,-0.65,9.921315437
18/11/2019 08:30,9.9648,-1.39576,10.06207658,0.3248,-0.16576,0.364652461,9.64,-1.23,9.718153117
18/11/2019 09:00,9.8896,-1.01232,9.941276575,0.6596,-0.18232,0.684333795,9.23,-0.83,9.267243387
18/11/2019 09:30,10.30664,-0.06592,10.30685081,0.97664,-0.18592,0.994179026,9.33,0.12,9.330771672
18/11/2019 10:00,9.7524,0.32184,9.757709093,1.2724,-0.21816,1.290966903,8.48,0.54,8.497176001
18/11/2019 10:30,8.58768,-0.8732,8.63195957,1.63768,-0.2432,1.65563946,6.95,-0.63,6.97849554
18/11/2019 11:00,8.14248,-1.07072,8.212577054,1.84248,-0.27072,1.862262567,6.3,-0.8,6.350590524
18/11/2019 11:30,7.62496,-1.1196,7.706719092,1.94496,-0.2596,1.962208338,5.68,-0.86,5.744736722
18/11/2019 12:00,6.99824,-1.02016,7.072205421,2.16824,-0.30016,2.188917706,4.83,-0.72,4.883369738
18/11/2019 12:30,6.56616,-1.5216,6.740157543,2.12616,-0.2816,2.144727233,4.44,-1.24,4.609902385
18/11/2019 13:00,6.38976,-1.65768,6.601282893,2.01976,-0.28768,2.040144662,4.37,-1.37,4.579716148
18/11/2019 13:30,6.40688,-1.6428,6.614144176,1.87688,-0.2728,1.896601796,4.53,-1.37,4.732631403
18/11/2019 14:00,6.5848,-1.74464,6.812001157,1.5548,-0.23464,1.572405472,5.03,-1.51,5.251761609
18/11/2019 14:30,6.69496,-1.74088,6.917597312,1.25496,-0.23088,1.276021229,5.44,-1.51,5.645679764
18/11/2019 15:00,7.45776,-1.84048,7.681507069,0.80776,-0.19048,0.829914964,6.65,-1.65,6.851642139
18/11/2019 15:30,8.18896,-1.5156,8.328031535,0.58896,-0.1856,0.617512139,7.6,-1.33,7.715497392
18/11/2019 16:00,9.22696,-1.44544,9.339490759,0.37696,-0.16544,0.411666413,8.85,-1.28,8.942085886
18/11/2019 16:30,10.39936,-1.27808,10.47760359,0.18936,-0.14808,0.240384891,10.21,-1.13,10.27234151
18/11/2019 17:00,11.57192,-1.01592,11.61642914,0.16192,-0.13592,0.211405612,11.41,-0.88,11.44388483
18/11/2019 17:30,12.39024,-1.01192,12.43149345,0.16024,-0.13192,0.207556604,12.23,-0.88,12.26161898
18/11/2019 18:00,12.54104,-1.01568,12.58210198,0.16104,-0.13568,0.210577644,12.38,-0.88,12.41123684
18/11/2019 18:30,12.54408,-1.106,12.59274311,0.16408,-0.136,0.213115571,12.38,-0.97,12.41794266
18/11/2019 19:00,12.194,-1.15304,12.24839325,0.164,-0.14304,0.217615352,12.03,-1.01,12.07232372
18/11/2019 19:30,11.88248,-1.15432,11.93841638,0.16248,-0.14432,0.21732007,11.72,-1.01,11.76343912
18/11/2019 20:00,11.54488,-1.10568,11.59770591,0.15488,-0.14568,0.212627554,11.39,-0.96,11.43038495
18/11/2019 20:30,11.39472,-0.66808,11.41428818,0.16472,-0.14808,0.221495744,11.23,-0.52,11.24203273
18/11/2019 21:00,10.5872,-1.1256,10.64686711,0.1772,-0.1456,0.229345155,10.41,-0.98,10.45602697
18/11/2019 21:30,9.37136,-1.60432,9.507693249,0.19136,-0.13432,0.233795877,9.18,-1.47,9.296951113
18/11/2019 22:00,8.75024,-1.67712,8.909513542,0.21024,-0.14712,0.256603102,8.54,-1.53,8.675972568
18/11/2019 22:30,8.0804,-1.47872,8.214589278,0.2204,-0.15872,0.271603016,7.86,-1.32,7.970069008
18/11/2019 23:00,7.33416,-1.80088,7.552024343,0.23416,-0.15088,0.278560011,7.1,-1.65,7.289204346
18/11/2019 23:30,6.65512,-1.68624,6.865422605,0.26512,-0.15624,0.307732923,6.39,-1.53,6.570616409
19/11/2019 00:00,6.57968,-1.6836,6.791663851,0.27968,-0.1536,0.319082846,6.3,-1.53,6.483124247
19/11/2019 00:30,8.04944,-1.20512,8.1391522,0.26944,-0.16512,0.316010329,7.78,-1.04,7.849203781
19/11/2019 01:00,10.03312,-0.44256,10.0428759,0.29312,-0.20256,0.356300278,9.74,-0.24,9.74295643
19/11/2019 01:30,10.17048,-0.26296,10.17387888,0.38048,-0.21296,0.436024073,9.79,-0.05,9.79012768
19/11/2019 02:00,9.53616,-0.04216,9.536253196,0.43616,-0.23216,0.494098989,9.1,0.19,9.1019833
19/11/2019 02:30,9.34096,-0.11952,9.341724613,0.48096,-0.23952,0.537300988,8.86,0.12,8.860812604
19/11/2019 03:00,9.20544,-0.12328,9.206265451,0.49544,-0.24328,0.551947418,8.71,0.12,8.710826597
19/11/2019 03:30,8.74816,-0.23048,8.751195599,0.45816,-0.24048,0.517437161,8.29,0.01,8.290006031
19/11/2019 04:00,8.44072,-0.17768,8.442589905,0.46072,-0.24768,0.523075808,7.98,0.07,7.980307012
19/11/2019 04:30,8.2144,-0.22576,8.217501746,0.4844,-0.24576,0.543177078,7.73,0.02,7.730025873
19/11/2019 05:00,8.01032,-0.23376,8.013730108,0.52032,-0.25376,0.578901581,7.49,0.02,7.490026702
19/11/2019 05:30,7.99808,-0.23304,8.001474322,0.50808,-0.25304,0.5676042,7.49,0.02,7.490026702
19/11/2019 06:00,8.11128,-0.81376,8.151997827,0.52128,-0.26376,0.584210729,7.59,-0.55,7.609901445
19/11/2019 06:30,9.15576,-0.83688,9.19392785,0.56576,-0.28688,0.634337853,8.59,-0.55,8.607589674
19/11/2019 07:00,9.9712,-0.84216,10.0067009,0.6012,-0.29216,0.66843018,9.37,-0.55,9.386128062
19/11/2019 07:30,11.092,-0.34088,11.09723674,0.602,-0.30088,0.673002804,10.49,-0.04,10.49007626
19/11/2019 08:00,10.90976,-0.52144,10.9222142,0.61976,-0.30144,0.689179607,10.29,-0.22,10.29235153
19/11/2019 08:30,10.56152,-0.94272,10.60351007,0.71152,-0.31272,0.777209437,9.85,-0.63,9.870126646
19/11/2019 09:00,10.2736,-1.16,10.33888084,0.8136,-0.35,0.885688975,9.46,-0.81,9.494614263
19/11/2019 09:30,10.18936,-1.12192,10.25093955,0.97936,-0.37192,1.04760226,9.21,-0.75,9.240487
19/11/2019 10:00,9.87312,-1.22512,9.94884001,1.05312,-0.40512,1.128354532,8.82,-0.82,8.8580359
19/11/2019 10:30,9.87776,-1.29904,9.962813234,1.22776,-0.40904,1.294105227,8.65,-0.89,8.695665587
19/11/2019 11:00,9.83144,-1.258,9.911598079,1.26144,-0.428,1.332071647,8.57,-0.83,8.610098722
19/11/2019 11:30,9.76224,-1.26008,9.843227693,1.19224,-0.43008,1.267440343,8.57,-0.83,8.610098722
19/11/2019 12:00,9.76504,-1.37512,9.861387388,1.45504,-0.41512,1.513098151,8.31,-0.96,8.365267479
19/11/2019 12:30,9.3268,-1.38464,9.429020425,1.5968,-0.42464,1.652298208,7.73,-0.96,7.789383801
19/11/2019 13:00,8.8048,-1.40032,8.915458437,1.7548,-0.44032,1.809200028,7.05,-0.96,7.11506149
19/11/2019 13:30,8.70912,-1.30664,8.806592943,1.65912,-0.47664,1.726228509,7.05,-0.83,7.09869002
19/11/2019 14:00,8.89448,-1.28272,8.986497931,1.35448,-0.45272,1.428135662,7.54,-0.83,7.585545465
19/11/2019 14:30,9.34664,-1.26928,9.432430811,1.13664,-0.43928,1.218571872,8.21,-0.83,8.251848278
19/11/2019 15:00,9.34144,-1.36376,9.440463051,1.05144,-0.42376,1.1336219,8.29,-0.94,8.343122917
