Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
19/11/2019 15:30,9.4092,-1.23824,9.490325755,1.0392,-0.42824,1.123977819,8.37,-0.81,8.409102211
19/11/2019 16:00,9.65728,-1.23024,9.735324723,0.98728,-0.42024,1.072997417,8.67,-0.81,8.707755164
19/11/2019 16:30,10.52024,-1.09192,10.57675465,0.88024,-0.39192,0.963547479,9.64,-0.7,9.665381524
19/11/2019 17:00,11.7448,-0.41312,11.75206344,0.9048,-0.38312,0.982570086,10.84,-0.03,10.84004151
19/11/2019 17:30,12.8192,0.4952,12.82876111,0.9692,-0.3748,1.039145649,11.85,0.87,11.88189379
19/11/2019 18:00,13.11624,0.5496,13.12774969,1.01624,-0.3804,1.085102713,12.1,0.93,12.13568704
19/11/2019 18:30,13.04048,0.51784,13.05075771,1.00048,-0.41216,1.082051799,12.04,0.93,12.07586436
19/11/2019 19:00,12.59552,0.42728,12.60276526,0.97552,-0.43272,1.067185958,11.62,0.86,11.65178098
19/11/2019 19:30,12.0276,0.41736,12.03483906,1.0176,-0.44264,1.109702631,11.01,0.86,11.04353657
19/11/2019 20:00,11.48792,0.27776,11.49127741,1.02792,-0.45224,1.12300514,10.46,0.73,10.48544229
19/11/2019 20:30,10.95408,0.1656,10.95533167,1.04408,-0.4644,1.142703114,9.91,0.63,9.930005035
19/11/2019 21:00,10.39528,0.03816,10.39535004,1.03528,-0.45184,1.129585793,9.36,0.49,9.372817079
19/11/2019 21:30,9.81504,-0.0304,9.815087079,1.01504,-0.4404,1.106462092,8.8,0.41,8.809545959
19/11/2019 22:00,8.65544,-1.1636,8.733304446,1.05544,-0.4236,1.137273298,7.6,-0.74,7.63594133
19/11/2019 22:30,8.10608,-0.69,8.135393842,1.08608,-0.45,1.175614633,7.02,-0.24,7.024101366
19/11/2019 23:00,6.95696,-1.41272,7.098948531,1.08696,-0.47272,1.185304282,5.87,-0.94,5.944787633
19/11/2019 23:30,6.63688,-0.78376,6.682997521,1.13688,-0.46376,1.227831207,5.5,-0.32,5.509301226
20/11/2019 00:00,6.60352,-0.49496,6.622043627,1.16352,-0.48496,1.260541547,5.44,-0.01,5.440009191
20/11/2019 00:30,7.34272,0.20368,7.345544401,1.13272,-0.47632,1.228794263,6.21,0.68,6.247119336
20/11/2019 01:00,8.63888,-0.3844,8.647428,1.12888,-0.4744,1.224510275,7.51,0.09,7.510539262
20/11/2019 01:30,9.70792,0.72304,9.734808553,1.13792,-0.43696,1.218932307,8.57,1.16,8.648150091
20/11/2019 02:00,9.47872,0.63984,9.500290946,1.14872,-0.45016,1.23377537,8.33,1.09,8.401011844
20/11/2019 02:30,9.41056,0.62384,9.431214973,1.15056,-0.46616,1.241407854,8.26,1.09,8.331608488
20/11/2019 03:00,9.22624,0.59528,9.245423885,1.12624,-0.45472,1.214572689,8.1,1.05,8.167772034
20/11/2019 03:30,8.66592,0.60632,8.687105006,1.09592,-0.44368,1.182325077,7.57,1.05,7.642473422
20/11/2019 04:00,8.42952,0.52984,8.446155211,1.10952,-0.43016,1.189988343,7.32,0.96,7.382682439
20/11/2019 04:30,8.10152,0.48224,8.115859888,1.12152,-0.42776,1.200327342,6.98,0.91,7.039069541
20/11/2019 05:00,7.99624,0.466,8.009807122,1.19624,-0.444,1.275980461,6.8,0.91,6.860619506
20/11/2019 05:30,7.58792,-0.03328,7.587992981,1.22792,-0.43328,1.302120995,6.36,0.4,6.372566202
20/11/2019 06:00,7.79384,-0.02896,7.793893804,1.24384,-0.42896,1.315729694,6.55,0.4,6.562202374
20/11/2019 06:30,8.31232,0.10144,8.312938942,1.25232,-0.44856,1.330229851,7.06,0.55,7.081391106
20/11/2019 07:00,9.04664,0.12952,9.047567116,1.24664,-0.42048,1.315642322,7.8,0.55,7.819366982
20/11/2019 07:30,9.9248,-0.22352,9.927316668,1.2248,-0.44352,1.302630044,8.7,0.22,8.702781165
20/11/2019 08:00,9.86504,-0.22608,9.867630231,1.22504,-0.44608,1.303729408,8.64,0.22,8.642800472
20/11/2019 08:30,9.86584,-0.24096,9.868782125,1.22584,-0.46096,1.309644161,8.64,0.22,8.642800472
20/11/2019 09:00,9.6276,-0.25928,9.63109069,1.2976,-0.47928,1.383284164,8.33,0.22,8.332904656
20/11/2019 09:30,9.49792,-0.31616,9.503180598,1.40792,-0.48616,1.489493294,8.09,0.17,8.091785959
20/11/2019 10:00,9.31104,-0.39832,9.319556036,1.50104,-0.49832,1.581595367,7.81,0.1,7.810640179
20/11/2019 10:30,9.18368,-0.39952,9.192366103,1.61368,-0.49952,1.689225673,7.57,0.1,7.570660473
20/11/2019 11:00,8.77728,-0.40904,8.7868059,1.66728,-0.50904,1.743256814,7.11,0.1,7.1107032
20/11/2019 11:30,8.7156,-0.35648,8.722887214,1.7256,-0.52648,1.804127642,6.99,0.17,6.992066933
20/11/2019 12:00,8.51088,-0.43624,8.522052787,1.82088,-0.60624,1.919148486,6.69,0.17,6.692159592
20/11/2019 12:30,8.42992,-0.4476,8.441794653,1.94992,-0.6176,2.045389392,6.48,0.17,6.482229555
20/11/2019 13:00,7.62616,-0.34904,7.634143388,2.21616,-0.61904,2.300994495,5.41,0.27,5.416733333
20/11/2019 13:30,7.4152,-0.49248,7.431536018,2.3852,-0.64248,2.470214483,5.03,0.15,5.032236083
20/11/2019 14:00,7.40648,-0.71536,7.440946574,2.33648,-0.60536,2.413627875,5.07,-0.11,5.071193153
20/11/2019 14:30,7.3716,-0.60952,7.396756126,1.9416,-0.55952,2.020612083,5.43,-0.05,5.430230198
20/11/2019 15:00,7.8944,-0.55392,7.913809369,1.6544,-0.56392,1.747868738,6.24,0.01,6.240008013
20/11/2019 15:30,8.42072,-0.54856,8.4385688,1.50072,-0.55856,1.601296285,6.92,0.01,6.920007225
20/11/2019 16:00,9.19512,-0.65592,9.218484846,1.31512,-0.54592,1.423927407,7.88,-0.11,7.880767729
20/11/2019 16:30,10.11544,-0.50216,10.12789667,1.22544,-0.49216,1.320577396,8.89,-0.01,8.890005624
20/11/2019 17:00,11.43904,-0.16592,11.44024325,1.18904,-0.48592,1.28449771,10.25,0.32,10.25499391
20/11/2019 17:30,12.22616,-0.10968,12.22665196,1.12616,-0.47968,1.2240626,11.1,0.37,11.10616495
20/11/2019 18:00,12.7604,0.34696,12.76511611,1.1504,-0.46304,1.240091207,11.61,0.81,11.63822151
20/11/2019 18:30,12.88832,0.59312,12.90196046,1.12832,-0.44688,1.213592912,11.76,1.04,11.80589683
20/11/2019 19:00,12.56424,0.574,12.57734482,1.12424,-0.426,1.202244392,11.44,1,11.48362312
20/11/2019 19:30,12.0804,0.4232,12.08781049,1.0604,-0.4068,1.13575279,11.02,0.83,11.0512126
20/11/2019 20:00,11.1484,-0.22,11.1505705,0.9884,-0.42,1.073934151,10.16,0.2,10.16196831
20/11/2019 20:30,10.46264,-1.06472,10.51667554,0.96264,-0.42472,1.052170541,9.5,-0.64,9.52153349
20/11/2019 21:00,9.96936,-1.15544,10.03609388,0.99936,-0.43544,1.090104767,8.97,-0.72,8.998849927
20/11/2019 21:30,9.34,-1.184,9.414746731,1.02,-0.464,1.120578422,8.32,-0.72,8.351095736
20/11/2019 22:00,9.1312,-0.20496,9.133499989,1.0112,-0.44496,1.104769135,8.12,0.24,8.123546024
20/11/2019 22:30,8.36408,-0.63312,8.38800782,0.99408,-0.41312,1.076505077,7.37,-0.22,7.373282851
20/11/2019 23:00,7.13072,-1.07112,7.210718811,1.08072,-0.40112,1.152758853,6.05,-0.67,6.086986118
20/11/2019 23:30,6.6568,-0.75984,6.700025602,1.0968,-0.42984,1.178020656,5.56,-0.33,5.569784556
21/11/2019 00:00,6.66184,-0.5376,6.683496536,1.10184,-0.4676,1.196954947,5.56,-0.07,5.56044063
21/11/2019 00:30,7.84584,0.18504,7.848021732,1.10584,-0.46496,1.199612399,6.74,0.65,6.771270191
21/11/2019 01:00,9.22464,0.34824,9.231210875,1.13464,-0.46176,1.225002134,8.09,0.81,8.130448942
21/11/2019 01:30,9.68088,0.3664,9.687811235,1.13088,-0.4436,1.214771803,8.55,0.81,8.588282715
21/11/2019 02:00,9.23888,0.3104,9.244092806,1.10888,-0.4096,1.182111253,8.13,0.72,8.16181965
21/11/2019 02:30,8.95384,0.13648,8.954880096,1.05384,-0.42352,1.135758749,7.9,0.56,7.91982323
21/11/2019 03:00,8.77952,0.0856,8.779937289,0.99952,-0.4144,1.082020143,7.78,0.5,7.796050282
21/11/2019 03:30,8.38728,0.1084,8.38798047,1.00728,-0.3916,1.080723627,7.38,0.5,7.396918277
21/11/2019 04:00,8.07184,0.03352,8.071909599,0.98184,-0.38648,1.055166611,7.09,0.42,7.102429162
21/11/2019 04:30,7.74,-0.02128,7.740029253,0.93,-0.38128,1.005124091,6.81,0.36,6.81950878
21/11/2019 05:00,7.58472,-0.03128,7.5847845,0.97472,-0.39128,1.050323339,6.61,0.36,6.619796069
21/11/2019 05:30,7.4008,-0.52224,7.419203142,0.9908,-0.38224,1.061975545,6.41,-0.14,6.411528679
21/11/2019 06:00,7.55712,-0.52992,7.575676729,1.00712,-0.38992,1.079966805,6.55,-0.14,6.551496012
21/11/2019 06:30,8.39344,-0.50904,8.408861799,0.95344,-0.36904,1.022368992,7.44,-0.14,7.441317088
21/11/2019 07:00,9.6216,0.46504,9.632831814,1.0216,-0.38496,1.091723757,8.6,0.85,8.641903725
21/11/2019 07:30,10.15424,-0.2828,10.15817729,1.06424,-0.3928,1.13441554,9.09,0.11,9.090665542
21/11/2019 08:00,10.40016,0.0956,10.40059938,1.08016,-0.3944,1.149911729,9.32,0.49,9.332872012
21/11/2019 08:30,9.97584,-0.63184,9.995829405,1.06584,-0.40184,1.139074313,8.91,-0.23,8.91296808
21/11/2019 09:00,9.55512,-0.8224,9.590446287,1.14512,-0.4224,1.220541509,8.41,-0.4,8.419507111
21/11/2019 09:30,9.25288,-0.74584,9.282891015,1.24288,-0.42584,1.313807596,8.01,-0.32,8.016389462
21/11/2019 10:00,9.27712,-0.74288,9.306816114,1.34712,-0.42288,1.411934768,7.93,-0.32,7.936453868
21/11/2019 10:30,8.92608,-0.81552,8.963257055,1.46608,-0.43552,1.529401267,7.46,-0.38,7.469672014
21/11/2019 11:00,8.7716,-0.72144,8.801218224,1.5416,-0.46144,1.609179118,7.23,-0.26,7.234673455
21/11/2019 11:30,8.44448,-0.74552,8.4773252,1.62448,-0.48552,1.695483689,6.82,-0.26,6.824954212
21/11/2019 12:00,8.82664,-0.79072,8.8619869,1.58664,-0.47072,1.654993598,7.24,-0.32,7.247068373
21/11/2019 12:30,8.66184,-0.38112,8.670220565,1.67184,-0.48112,1.739691191,6.99,0.1,6.990715271
21/11/2019 13:00,8.53544,-0.38496,8.544116701,1.54544,-0.48496,1.619744114,6.99,0.1,6.990715271
21/11/2019 13:30,9.1204,-0.6112,9.140856721,1.2604,-0.4412,1.335389681,7.86,-0.17,7.861838207
21/11/2019 14:00,9.31128,-0.45704,9.322490054,1.22128,-0.41704,1.290522065,8.09,-0.04,8.090098887
21/11/2019 14:30,9.72,0.33936,9.725922332,1.09,-0.42064,1.168348411,8.63,0.76,8.663400025
21/11/2019 15:00,10.02816,0.28464,10.03219881,0.97816,-0.42536,1.066643387,9.05,0.71,9.077808105
21/11/2019 15:30,10.24768,0.29296,10.25186671,0.88768,-0.41704,0.980764061,9.36,0.71,9.386889794
21/11/2019 16:00,10.80448,0.30432,10.8087649,0.85448,-0.40568,0.945892347,9.95,0.71,9.975299494
21/11/2019 16:30,11.67064,0.45328,11.67943923,0.89064,-0.40672,0.979112235,10.78,0.86,10.81424986
21/11/2019 17:00,12.42064,0.28552,12.42392127,0.89064,-0.39448,0.974091413,11.53,0.68,11.55003463
21/11/2019 17:30,12.66912,-0.08424,12.66940006,0.85912,-0.37424,0.937092713,11.81,0.29,11.81356001
21/11/2019 18:00,12.78744,-0.08376,12.78771432,0.84744,-0.37376,0.926202511,11.94,0.29,11.94352126
21/11/2019 18:30,12.74104,-0.08112,12.74129824,0.85104,-0.37112,0.928439086,11.89,0.29,11.89353606
21/11/2019 19:00,12.64856,-0.14192,12.64935616,0.82856,-0.38192,0.912345636,11.82,0.24,11.8224363
21/11/2019 19:30,12.20912,-0.11576,12.20966877,0.79912,-0.35576,0.874733075,11.41,0.24,11.41252382
21/11/2019 20:00,11.65864,-0.20048,11.66036358,0.79864,-0.35048,0.872159435,10.86,0.15,10.86103586
21/11/2019 20:30,11.20424,-0.06672,11.20443865,0.79424,-0.34672,0.866620988,10.41,0.28,10.41376493
21/11/2019 21:00,10.68752,-0.30472,10.69186317,0.78752,-0.34472,0.859662509,9.9,0.04,9.900080808
21/11/2019 21:30,10.08328,-0.2144,10.08555913,0.83328,-0.3344,0.897874667,9.25,0.12,9.250778346
21/11/2019 22:00,9.3664,-0.65504,9.389277201,0.8264,-0.34504,0.895538699,8.54,-0.31,8.545624611
21/11/2019 22:30,8.74744,-0.7308,8.777914057,0.76744,-0.3308,0.835698985,7.98,-0.4,7.990018773
21/11/2019 23:00,7.7044,-1.23024,7.802004218,0.7344,-0.32024,0.801184759,6.97,-0.91,7.029153576
21/11/2019 23:30,7.10328,-1.42064,7.243949528,0.64328,-0.32064,0.718762247,6.46,-1.1,6.552984053
22/11/2019 00:00,7.15144,-1.34144,7.276163505,0.62144,-0.30144,0.690690775,6.53,-1.04,6.612299146
22/11/2019 00:30,8.13016,-1.128,8.208037867,0.63016,-0.298,0.697069312,7.5,-0.83,7.545786904
22/11/2019 01:00,9.6312,-1.03168,9.686298419,0.6212,-0.29168,0.686270109,9.01,-0.74,9.040337383
22/11/2019 01:30,10.1184,-0.87824,10.15644249,0.6184,-0.28824,0.682276233,9.5,-0.59,9.51830342
22/11/2019 02:00,9.78464,-0.87584,9.823760768,0.60464,-0.28584,0.668800445,9.18,-0.59,9.198940156
22/11/2019 02:30,9.65136,-0.87336,9.69079499,0.59136,-0.28336,0.655743501,9.06,-0.59,9.079190493
22/11/2019 03:00,9.4248,-0.86392,9.46431259,0.5248,-0.27392,0.591985816,8.9,-0.59,8.919534741
22/11/2019 03:30,8.69288,-0.96232,8.74598322,0.49288,-0.26232,0.558339034,8.2,-0.7,8.229823813
22/11/2019 04:00,8.25712,-1.03624,8.321888249,0.47712,-0.25624,0.541574032,7.78,-0.78,7.819002494
22/11/2019 04:30,7.92688,-1.08008,8.000124958,0.55688,-0.26008,0.614619346,7.37,-0.82,7.415477058
22/11/2019 05:00,7.7544,-1.04376,7.824330917,0.5844,-0.27376,0.64534324,7.17,-0.77,7.211227357
22/11/2019 05:30,7.66808,-1.05672,7.740549596,0.62808,-0.28672,0.690429464,7.04,-0.77,7.081984185
22/11/2019 06:00,7.95488,-0.9928,8.01659327,0.72488,-0.2928,0.781781846,7.23,-0.7,7.263807542
22/11/2019 06:30,8.54256,-0.85376,8.585117209,0.76256,-0.31376,0.824586618,7.78,-0.54,7.798717843
22/11/2019 07:00,9.378,-0.78952,9.411175582,0.788,-0.31952,0.850315842,8.59,-0.47,8.602848366
22/11/2019 07:30,10.17144,-0.63472,10.19122471,0.68144,-0.30472,0.746468186,9.49,-0.33,9.495735885
22/11/2019 08:00,10.7124,0.11648,10.71303325,0.5524,-0.29352,0.625539567,10.16,0.41,10.16826927
22/11/2019 08:30,10.3996,-0.27824,10.40332147,0.6596,-0.32824,0.736758887,9.74,0.05,9.740128336
22/11/2019 09:00,10.17072,-0.48216,10.18214239,0.72072,-0.35216,0.802155835,9.45,-0.13,9.450894138
22/11/2019 09:30,10.09848,-0.16992,10.09990946,0.83848,-0.35992,0.91246431,9.26,0.19,9.261949039
22/11/2019 10:00,9.90616,-0.11224,9.906795837,0.88616,-0.38224,0.965083915,9.02,0.27,9.024040115
22/11/2019 10:30,9.45728,-0.23224,9.460131099,1.14728,-0.42224,1.222512992,8.31,0.19,8.312171798
22/11/2019 11:00,9.46136,-0.33216,9.467188776,1.15136,-0.43216,1.229793525,8.31,0.1,8.310601663
22/11/2019 11:30,8.35552,-0.2536,8.359367645,1.36552,-0.4436,1.435766635,6.99,0.19,6.992581784
22/11/2019 12:00,9.35064,-0.61056,9.370552381,0.99064,-0.39056,1.064849625,8.36,-0.22,8.362894236
22/11/2019 12:30,9.58952,-0.7368,9.617783948,0.93952,-0.3668,1.0085832,8.65,-0.37,8.657909678
22/11/2019 13:00,9.74832,-0.946,9.794113478,0.81832,-0.346,0.888461379,8.93,-0.6,8.950134077
22/11/2019 13:30,9.31128,-1.58136,9.444608763,0.70128,-0.33136,0.775624321,8.61,-1.25,8.700264364
22/11/2019 14:00,9.41832,-1.6464,9.561139293,0.64832,-0.3164,0.721406808,8.77,-1.33,8.870276208
22/11/2019 14:30,9.57632,-1.57344,9.704721437,0.63632,-0.33344,0.718390824,8.94,-1.24,9.025585854
22/11/2019 15:00,9.70984,-0.91432,9.752793133,0.63984,-0.33432,0.721917646,9.07,-0.58,9.088525733
22/11/2019 15:30,9.68432,-0.88272,9.724466487,0.61432,-0.30272,0.684856526,9.07,-0.58,9.088525733
22/11/2019 16:00,10.14904,-0.80592,10.18098816,0.52904,-0.28592,0.601359766,9.62,-0.52,9.634043803
22/11/2019 16:30,10.87,-0.64216,10.88895172,0.53,-0.28216,0.600428402,10.34,-0.36,10.34626503
22/11/2019 17:00,11.8572,-0.57296,11.87103513,0.4772,-0.27296,0.549751764,11.38,-0.3,11.38395362
22/11/2019 17:30,12.40936,-0.40288,12.41589819,0.48936,-0.28288,0.565238272,11.92,-0.12,11.92060401
22/11/2019 18:00,12.60344,-0.42368,12.61055925,0.53344,-0.30368,0.613823897,12.07,-0.12,12.07059651
22/11/2019 18:30,12.44512,-0.44568,12.45309771,0.63512,-0.32568,0.713754073,11.81,-0.12,11.81060964
22/11/2019 19:00,12.13232,-0.32696,12.13672491,0.70232,-0.33696,0.778970747,11.43,0.01,11.43000437
22/11/2019 19:30,11.93528,-0.04448,11.93536288,0.67528,-0.32448,0.749193132,11.26,0.28,11.26348081
22/11/2019 20:00,11.13056,0.05664,11.13070411,0.68056,-0.32336,0.753474355,10.45,0.38,10.45690681
22/11/2019 20:30,10.59656,0.30072,10.60082621,0.67656,-0.32928,0.752435214,9.92,0.63,9.939984909
22/11/2019 21:00,10.04344,0.21824,10.04581085,0.78344,-0.36176,0.862930201,9.26,0.58,9.278146367
22/11/2019 21:30,9.53984,0.46736,9.551281202,0.79984,-0.37264,0.882385741,8.74,0.84,8.780273344
22/11/2019 22:00,8.47736,-0.44168,8.488858215,0.75736,-0.35168,0.835028737,7.72,-0.09,7.720524594
22/11/2019 22:30,7.88728,-0.8676,7.934854476,0.69728,-0.3376,0.774708434,7.19,-0.53,7.209507611
22/11/2019 23:00,7.47008,-0.31376,7.476666406,0.66008,-0.32376,0.735204831,6.81,0.01,6.810007342
22/11/2019 23:30,6.75144,-0.62976,6.780747727,0.62144,-0.29976,0.689959224,6.13,-0.33,6.138876119
23/11/2019 00:00,6.7864,-0.67024,6.819416883,0.4764,-0.29024,0.557849637,6.31,-0.38,6.3214318
23/11/2019 00:30,7.53392,-0.58128,7.556311071,0.43392,-0.28128,0.517112178,7.1,-0.3,7.106335202
23/11/2019 01:00,9.29552,0.1648,9.296980752,0.46552,-0.2852,0.545937643,8.83,0.45,8.841459156
23/11/2019 01:30,9.63248,-0.04208,9.632571914,0.43248,-0.28208,0.516341047,9.2,0.24,9.203129902
23/11/2019 02:00,9.29992,-0.11064,9.300578112,0.42992,-0.28064,0.513410183,8.87,0.17,8.871628937
23/11/2019 02:30,8.99408,-0.18056,8.995892227,0.38408,-0.28056,0.475637845,8.61,0.1,8.610580701
23/11/2019 03:00,8.91992,-0.17304,8.921598268,0.38992,-0.27304,0.476013075,8.53,0.1,8.530586146
23/11/2019 03:30,8.56344,-0.1892,8.56552983,0.40344,-0.2892,0.496387423,8.16,0.1,8.160612722
23/11/2019 04:00,8.18984,-0.31248,8.195799105,0.45984,-0.30248,0.550406192,7.73,-0.01,7.730006468
23/11/2019 04:30,7.8884,-0.24224,7.892118523,0.4584,-0.30224,0.54907156,7.43,0.06,7.430242257
23/11/2019 05:00,7.8484,0.4008,7.85862731,0.4784,-0.2992,0.564258097,7.37,0.7,7.403168241
23/11/2019 05:30,7.75976,0.46368,7.773601122,0.48976,-0.29632,0.572425017,7.27,0.76,7.309616953
23/11/2019 06:00,7.81136,0.46352,7.825100373,0.49136,-0.29648,0.573877199,7.32,0.76,7.359347797
23/11/2019 06:30,8.27376,0.46632,8.286890785,0.47376,-0.29368,0.557401543,7.8,0.76,7.836938178
23/11/2019 07:00,8.79216,0.75448,8.824472649,0.50216,-0.30552,0.587798551,8.29,1.06,8.357493643
23/11/2019 07:30,9.21256,0.75712,9.243619012,0.48256,-0.30288,0.569737174,8.73,1.06,8.794117352
23/11/2019 08:00,9.31312,0.666,9.336903134,0.50312,-0.304,0.587831383,8.81,0.97,8.863238686
23/11/2019 08:30,9.61072,0.6116,9.630160615,0.48072,-0.2984,0.565804099,9.13,0.91,9.175238417
23/11/2019 09:00,9.89616,0.4008,9.904272986,0.45616,-0.2992,0.545529638,9.44,0.7,9.465917811
23/11/2019 09:30,9.72192,0.05864,9.722096849,0.49192,-0.29136,0.57173065,9.23,0.35,9.236633586
23/11/2019 10:00,9.134,-0.76048,9.165603408,0.524,-0.31048,0.609076211,8.61,-0.45,8.621751562
23/11/2019 10:30,8.93256,-0.87584,8.975395471,0.51256,-0.29584,0.591809986,8.42,-0.58,8.439952607
23/11/2019 11:00,8.79776,-0.87528,8.841193138,0.63776,-0.29528,0.702800182,8.16,-0.58,8.180586776
23/11/2019 11:30,9.02664,-0.86848,9.068323285,0.53664,-0.28848,0.609264475,8.49,-0.58,8.509788482
23/11/2019 12:00,9.2496,-0.77872,9.282322177,0.5396,-0.29872,0.616767216,8.71,-0.48,8.72321615
23/11/2019 12:30,9.21384,-0.60352,9.233584566,0.74384,-0.33352,0.815189264,8.47,-0.27,8.474302331
23/11/2019 13:00,9.24408,-0.65944,9.267571211,0.68408,-0.31944,0.754988318,8.56,-0.34,8.566749675
23/11/2019 13:30,9.24792,-0.7364,9.277192964,0.60792,-0.2964,0.676328091,8.64,-0.44,8.651196449
23/11/2019 14:00,8.94016,-0.78496,8.974554197,0.50016,-0.29496,0.580656032,8.44,-0.49,8.454211968
23/11/2019 14:30,8.88656,-0.79224,8.92180435,0.44656,-0.30224,0.53922616,8.44,-0.49,8.454211968
23/11/2019 15:00,8.90216,-0.86296,8.943889122,0.39216,-0.30296,0.495554464,8.51,-0.56,8.528405478
23/11/2019 15:30,9.06352,-0.81608,9.100185787,0.36352,-0.30608,0.475217589,8.7,-0.51,8.714935456
23/11/2019 16:00,9.31768,-0.75928,9.348564954,0.25768,-0.24928,0.358524059,9.06,-0.51,9.074342951
23/11/2019 16:30,9.92168,-0.66344,9.943836617,0.25168,-0.23344,0.343274025,9.67,-0.43,9.679555775
23/11/2019 17:00,11.2412,-0.0796,11.24148182,0.2212,-0.2196,0.311694722,11.02,0.14,11.02088926
23/11/2019 17:30,12.02488,-0.0888,12.02520788,0.19488,-0.2288,0.300545595,11.83,0.14,11.83082837
23/11/2019 18:00,12.05664,-0.26328,12.05951427,0.17664,-0.22328,0.284702736,11.88,-0.04,11.88006734
23/11/2019 18:30,11.40808,-0.62424,11.42514616,0.15808,-0.21424,0.266248125,11.25,-0.41,11.25746863
23/11/2019 19:00,10.71608,-0.88576,10.75262486,0.13608,-0.19576,0.238410872,10.58,-0.69,10.60247613
23/11/2019 19:30,10.11,-0.9688,10.156312,0.13,-0.1788,0.221064335,9.98,-0.79,10.01121871
23/11/2019 20:00,9.63584,-1.10208,9.698659332,0.15584,-0.19208,0.247347593,9.48,-0.91,9.523576009
23/11/2019 20:30,9.4364,-1.1936,9.511589032,0.1664,-0.2136,0.270765434,9.27,-0.98,9.321657578
23/11/2019 21:00,9.03776,-1.24152,9.12263546,0.15776,-0.21152,0.263872939,8.88,-1.03,8.939535782
23/11/2019 21:30,8.51136,-1.36872,8.62071015,0.16136,-0.19872,0.255981812,8.35,-1.17,8.431571621
23/11/2019 22:00,8.0556,-1.34056,8.166381847,0.1456,-0.22056,0.264284077,7.91,-1.12,7.988898547
23/11/2019 22:30,7.50832,-1.3812,7.634303024,0.11832,-0.2012,0.233411787,7.39,-1.18,7.483615436
23/11/2019 23:00,6.8244,-1.69552,7.031871972,0.1244,-0.18552,0.223367478,6.7,-1.51,6.868049214
23/11/2019 23:30,6.30728,-1.87168,6.579131175,0.11728,-0.15168,0.191732681,6.19,-1.72,6.424523329
24/11/2019 00:00,6.5212,-1.2528,6.640448575,0.1112,-0.1428,0.180989723,6.41,-1.11,6.505397759
24/11/2019 00:30,7.45824,-1.194,7.553209907,0.10824,-0.154,0.188233625,7.35,-1.04,7.42321359
24/11/2019 01:00,8.74432,-0.99048,8.800237661,0.10432,-0.13048,0.167055957,8.64,-0.86,8.682695434
24/11/2019 01:30,9.1608,-0.91784,9.206665352,0.1008,-0.12784,0.162799587,9.06,-0.79,9.094377384
24/11/2019 02:00,8.81696,-0.97296,8.870481092,0.09696,-0.13296,0.164558814,8.72,-0.84,8.760365289
24/11/2019 02:30,8.62648,-0.97888,8.681841006,0.09648,-0.13888,0.169103651,8.53,-0.84,8.571260117
24/11/2019 03:00,8.45672,-0.98064,8.513387573,0.09672,-0.14064,0.170687926,8.36,-0.84,8.402094977
24/11/2019 03:30,8.02768,-1.088,8.101073397,0.09768,-0.138,0.169072122,7.93,-0.95,7.986701447
24/11/2019 04:00,7.56784,-1.08408,7.645092002,0.09784,-0.13408,0.165982264,7.47,-0.95,7.530166001
24/11/2019 04:30,7.2552,-1.08536,7.33593439,0.0952,-0.13536,0.165485255,7.16,-0.95,7.222748784
24/11/2019 05:00,6.9268,-1.08072,7.010600114,0.0968,-0.13072,0.162659025,6.83,-0.95,6.895752316
24/11/2019 05:30,6.856,-1.08008,6.940555367,0.096,-0.13008,0.161668817,6.76,-0.95,6.826426591
24/11/2019 06:00,6.99648,-0.98376,7.065303683,0.09648,-0.13376,0.164924613,6.9,-0.85,6.952157938
24/11/2019 06:30,7.33624,-0.868,7.387411004,0.09624,-0.128,0.160144115,7.24,-0.74,7.277719423
24/11/2019 07:00,7.70392,-0.86832,7.752700368,0.10392,-0.12832,0.165122345,7.6,-0.74,7.63594133
24/11/2019 07:30,7.93184,-0.80328,7.972411464,0.09184,-0.12328,0.1537288,7.84,-0.68,7.869434541
24/11/2019 08:00,7.63752,-1.19944,7.731129805,0.08752,-0.11944,0.148073171,7.55,-1.08,7.626853873
24/11/2019 08:30,7.83056,-1.37048,7.949583973,0.14056,-0.13048,0.191786715,7.69,-1.24,7.789332449
24/11/2019 09:00,8.6564,-0.30912,8.661917578,0.2464,-0.14912,0.288009955,8.41,-0.16,8.41152186
24/11/2019 09:30,9.2164,-0.2272,9.219200009,0.3664,-0.1672,0.40274657,8.85,-0.06,8.850203387
24/11/2019 10:00,9.37136,-0.33792,9.377450516,0.44136,-0.16792,0.472224286,8.93,-0.17,8.931617995
24/11/2019 10:30,9.29256,-0.42304,9.302184378,0.36256,-0.16304,0.397532131,8.93,-0.26,8.933784193
24/11/2019 11:00,9.37232,-0.47608,9.384403782,0.38232,-0.15608,0.412952235,8.99,-0.32,8.995693414
24/11/2019 11:30,9.36176,-0.48664,9.374399649,0.30176,-0.16664,0.344714356,9.06,-0.32,9.065649453
24/11/2019 12:00,9.258,-0.30824,9.263129919,0.358,-0.15824,0.391412695,8.9,-0.15,8.901263955
24/11/2019 12:30,9.19848,-0.31912,9.204013901,0.41848,-0.16912,0.451361368,8.78,-0.15,8.781281228
24/11/2019 13:00,8.87584,-0.3984,8.884776771,0.37584,-0.1884,0.420416776,8.5,-0.21,8.502593722
24/11/2019 13:30,9.49712,-0.62152,9.517435338,0.28712,-0.18152,0.339687216,9.21,-0.44,9.220504325
24/11/2019 14:00,9.63792,-0.68392,9.662155479,0.30792,-0.18392,0.358665991,9.33,-0.5,9.343388036
24/11/2019 14:30,9.7728,-0.64576,9.794111793,0.3628,-0.19576,0.412244852,9.41,-0.45,9.420753685
24/11/2019 15:00,9.80008,-0.71208,9.825916035,0.39008,-0.26208,0.469945032,9.41,-0.45,9.420753685
24/11/2019 15:30,10.07448,-0.72576,10.10058785,0.37448,-0.27576,0.465057897,9.7,-0.45,9.710432534
24/11/2019 16:00,10.30152,-0.60816,10.31945604,0.36152,-0.26816,0.450118313,9.94,-0.34,9.945813189
24/11/2019 16:30,10.76976,-0.54792,10.78368892,0.34976,-0.25792,0.434574256,10.42,-0.29,10.42403473
24/11/2019 17:00,11.58,-0.49712,11.59066557,0.3,-0.25712,0.395108459,11.28,-0.24,11.2825529
24/11/2019 17:30,11.96664,-0.71976,11.98826624,0.33664,-0.24976,0.419173648,11.63,-0.47,11.63949312
24/11/2019 18:00,12.02128,-0.89224,12.05434631,0.39128,-0.26224,0.471030632,11.63,-0.63,11.64705113
24/11/2019 18:30,11.76176,-0.89392,11.79568104,0.46176,-0.26392,0.531860944,11.3,-0.63,11.31754832
24/11/2019 19:00,11.32032,-1.04424,11.3683808,0.44032,-0.27424,0.518738161,10.88,-0.77,10.90721321
24/11/2019 19:30,10.83416,-1.1368,10.89363746,0.47416,-0.2968,0.559390691,10.36,-0.84,10.39399827
24/11/2019 20:00,10.34368,-1.17488,10.41019015,0.52368,-0.29488,0.600994972,9.82,-0.88,9.859350891
24/11/2019 20:30,9.99768,-1.11208,10.0593403,0.59768,-0.31208,0.674251666,9.4,-0.8,9.433981132
24/11/2019 21:00,9.46584,-0.80784,9.500249069,0.66584,-0.31784,0.737811067,8.8,-0.49,8.813631488
24/11/2019 21:30,8.6768,-1.27656,8.770203172,0.7168,-0.31656,0.78358948,7.96,-0.96,8.017680463
24/11/2019 22:00,8.0832,-1.2956,8.186372921,0.7732,-0.3356,0.842891215,7.31,-0.96,7.372767459
24/11/2019 22:30,7.4612,-0.97336,7.524422578,0.8612,-0.34336,0.927125412,6.6,-0.63,6.63
24/11/2019 23:00,6.71408,-0.7496,6.75579532,0.89408,-0.3496,0.959999587,5.82,-0.4,5.83372951
24/11/2019 23:30,6.23704,-0.7676,6.284097208,0.85704,-0.3676,0.932548831,5.38,-0.4,5.394849395
25/11/2019 00:00,6.23048,-0.76536,6.277312877,0.85048,-0.36536,0.925637164,5.38,-0.4,5.394849395
25/11/2019 00:30,7.05968,-0.6588,7.09035254,0.85968,-0.3388,0.924032003,6.2,-0.32,6.208252572
25/11/2019 01:00,8.56752,-0.51696,8.583102387,0.91752,-0.34696,0.980930269,7.65,-0.17,7.651888656
25/11/2019 01:30,9.00264,-0.5088,9.0170064,0.98264,-0.3788,1.053124309,8.02,-0.13,8.021053547
25/11/2019 02:00,8.61912,-0.50632,8.633978777,1.04912,-0.37632,1.11457145,7.57,-0.13,7.571116166
25/11/2019 02:30,8.2964,-0.5096,8.31203616,1.0364,-0.3796,1.103730547,7.26,-0.13,7.261163819
25/11/2019 03:00,8.19552,-0.51008,8.211378062,0.99552,-0.38008,1.065608219,7.2,-0.13,7.201173515
25/11/2019 03:30,7.61384,-0.49936,7.630197898,0.96384,-0.36936,1.032189108,6.65,-0.13,6.651270555
25/11/2019 04:00,7.35912,-0.56136,7.380499456,0.95912,-0.38136,1.032156298,6.4,-0.18,6.40253075
25/11/2019 04:30,7.22304,-0.64664,7.251927339,0.96304,-0.37664,1.034071434,6.26,-0.27,6.265819978
25/11/2019 05:00,7.09672,-0.85872,7.14848479,0.90672,-0.38872,0.986531498,6.19,-0.47,6.207817652
25/11/2019 05:30,7.36376,-1.01408,7.43325767,0.70376,-0.33408,0.779029899,6.66,-0.68,6.694624709
25/11/2019 06:00,7.56232,-0.992,7.627106121,0.64232,-0.312,0.714086117,6.92,-0.68,6.953330137
25/11/2019 06:30,8.33968,-0.77616,8.375720079,0.57968,-0.29616,0.650952877,7.76,-0.48,7.774831188
25/11/2019 07:00,9.31776,-0.57288,9.335354461,0.49776,-0.27288,0.567651752,8.82,-0.3,8.825100566
25/11/2019 07:30,9.97072,-0.48968,9.982737291,0.44072,-0.26968,0.516683095,9.53,-0.22,9.532539011
25/11/2019 08:00,9.81232,-0.68832,9.836432697,0.40232,-0.26832,0.483587639,9.41,-0.42,9.419368344
25/11/2019 08:30,9.8192,-0.69288,9.843615765,0.4792,-0.27288,0.551449122,9.34,-0.42,9.349438486
25/11/2019 09:00,9.9448,-0.78736,9.975920149,0.4848,-0.26736,0.553635629,9.46,-0.52,9.474280975
25/11/2019 09:30,9.8248,-0.81832,9.858820551,0.6248,-0.29832,0.692365411,9.2,-0.52,9.214683934
25/11/2019 10:00,9.4164,-0.99712,9.46904627,0.8064,-0.30712,0.862904198,8.61,-0.69,8.637603834
25/11/2019 10:30,8.77968,-0.72328,8.809421937,0.83968,-0.32328,0.899762447,7.94,-0.4,7.950069182
25/11/2019 11:00,8.4116,-1.30744,8.51260324,0.8316,-0.31744,0.890127358,7.58,-0.99,7.644377018
25/11/2019 11:30,8.53936,-1.428,8.657935852,0.84936,-0.318,0.90693793,7.69,-1.11,7.769697549
25/11/2019 12:00,8.66488,-1.42224,8.780826387,0.83488,-0.31224,0.891357634,7.83,-1.11,7.908286793
25/11/2019 12:30,8.80816,-1.45632,8.927740505,0.84816,-0.34632,0.916140234,7.96,-1.11,8.037020592
25/11/2019 13:00,9.05784,-1.68736,9.213666438,0.76784,-0.33736,0.838683513,8.29,-1.35,8.399202343
25/11/2019 13:30,8.94608,-1.67816,9.102118894,0.73608,-0.32816,0.805917336,8.21,-1.35,8.3202524
25/11/2019 14:00,8.92744,-1.73824,9.095090063,0.64744,-0.31824,0.721425846,8.28,-1.42,8.400880906
25/11/2019 14:30,9.048,-1.7316,9.212206172,0.568,-0.3116,0.647856898,8.48,-1.42,8.598069551
25/11/2019 15:00,9.12328,-1.70512,9.281253804,0.44328,-0.28512,0.527058415,8.68,-1.42,8.795385154
25/11/2019 15:30,9.23104,-1.77792,9.40069673,0.38104,-0.28792,0.477587069,8.85,-1.49,8.974552914
25/11/2019 16:00,9.6196,-1.66144,9.762022692,0.3096,-0.27144,0.411742436,9.31,-1.39,9.41319287
25/11/2019 16:30,10.27712,-1.50536,10.38678508,0.31712,-0.26536,0.413498518,9.96,-1.24,10.03689195
25/11/2019 17:00,11.01744,-1.3692,11.10219315,0.34744,-0.2692,0.439526101,10.67,-1.1,10.72655117
25/11/2019 17:30,11.54816,-1.36304,11.62832221,0.31816,-0.26304,0.412814519,11.23,-1.1,11.28374495
25/11/2019 18:00,11.69072,-1.35336,11.76879422,0.28072,-0.25336,0.378146807,11.41,-1.1,11.46290103
25/11/2019 18:30,11.6984,-1.45648,11.78871904,0.2884,-0.26648,0.392665443,11.41,-1.19,11.47188738
25/11/2019 19:00,11.31944,-1.49976,11.41836249,0.29944,-0.25976,0.396408339,11.02,-1.24,11.08954463
25/11/2019 19:30,11.1,-1.0276,11.14746436,0.37,-0.2776,0.462560007,10.73,-0.75,10.75617962
25/11/2019 20:00,10.22584,-0.9596,10.27076608,0.35584,-0.2596,0.440470505,9.87,-0.7,9.894791559
25/11/2019 20:30,9.61488,-0.96008,9.662694812,0.34488,-0.26008,0.431953494,9.27,-0.7,9.296391773
25/11/2019 21:00,9.2944,-1.08808,9.357873126,0.3144,-0.25808,0.406758708,8.98,-0.83,9.018275888
25/11/2019 21:30,8.6272,-1.18768,8.708568403,0.2972,-0.23768,0.380551734,8.33,-0.95,8.38399666
25/11/2019 22:00,8.11024,-1.17544,8.194977245,0.26024,-0.22544,0.344308076,7.85,-0.95,7.907275131
25/11/2019 22:30,7.2004,-1.7164,7.402147602,0.2904,-0.2164,0.362161732,6.91,-1.5,7.07093346
25/11/2019 23:00,6.70392,-1.40448,6.849460376,0.27392,-0.21448,0.347899176,6.43,-1.19,6.539189552
25/11/2019 23:30,6.4772,-0.73648,6.518935698,0.3172,-0.21648,0.384030507,6.16,-0.52,6.18190909
26/11/2019 00:00,6.4768,-0.58248,6.502939427,0.3168,-0.21248,0.381457718,6.16,-0.37,6.171102009
26/11/2019 00:30,7.06008,-0.94384,7.122890112,0.32008,-0.21384,0.384939933,6.74,-0.73,6.779417379
26/11/2019 01:00,8.69736,-0.59632,8.717778875,0.32736,-0.22632,0.397976522,8.37,-0.37,8.378174025
26/11/2019 01:30,8.84464,-1.00792,8.901885163,0.40464,-0.24792,0.474550162,8.44,-0.76,8.474148925
26/11/2019 02:00,8.20888,-1.74448,8.392194071,0.43888,-0.25448,0.507322111,7.77,-1.49,7.9115738
26/11/2019 02:30,7.97736,-1.76696,8.170705001,0.44736,-0.27696,0.52615379,7.53,-1.49,7.676001563
26/11/2019 03:00,7.806,-1.79136,8.008907956,0.576,-0.30136,0.650072188,7.23,-1.49,7.381937415
26/11/2019 03:30,7.30592,-1.88992,7.5464074,0.63592,-0.29992,0.703097613,6.67,-1.59,6.856894341
26/11/2019 04:00,6.86216,-1.86144,7.110147589,0.69216,-0.31144,0.758999565,6.17,-1.55,6.361713606
26/11/2019 04:30,6.53328,-1.87832,6.797928624,0.77328,-0.32832,0.840092841,5.76,-1.55,5.964905699
26/11/2019 05:00,6.42256,-1.93904,6.708886128,0.93256,-0.38904,1.010455479,5.49,-1.55,5.704612169
26/11/2019 05:30,6.58128,-1.53472,6.757855571,0.99128,-0.42472,1.078435495,5.59,-1.11,5.699140286
26/11/2019 06:00,6.99584,-0.48496,7.012628859,1.03584,-0.44496,1.127365915,5.96,-0.04,5.960134227
26/11/2019 06:30,7.7504,-0.35544,7.758546111,1.0704,-0.49544,1.179498603,6.68,0.14,6.681466905
26/11/2019 07:00,8.49432,-0.1684,8.495989102,1.16432,-0.5284,1.2786116,7.33,0.36,7.338835057
26/11/2019 07:30,9.5032,0.22744,9.50592127,1.2032,-0.51256,1.307825674,8.3,0.74,8.332922657
26/11/2019 08:00,10.27488,0.73688,10.3012694,1.22488,-0.48312,1.316714073,9.05,1.22,9.131861804
26/11/2019 08:30,10.35344,0.76048,10.38133179,1.21344,-0.45952,1.297534302,9.14,1.22,9.221062845
26/11/2019 09:00,10.106,0.95992,10.15148671,1.236,-0.45008,1.315396521,8.87,1.41,8.981369606
26/11/2019 09:30,10.31504,0.8644,10.35119498,1.23504,-0.4656,1.319889072,9.08,1.33,9.176889451
26/11/2019 10:00,10.02488,0.84664,10.06056749,1.30488,-0.48336,1.391527472,8.72,1.33,8.820844631
26/11/2019 10:30,9.51408,0.9372,9.560128769,1.37408,-0.5028,1.463182725,8.14,1.44,8.26638978
26/11/2019 11:00,9.19312,0.81712,9.229362948,1.46312,-0.51288,1.550408343,7.73,1.33,7.843583365
26/11/2019 11:30,9.34416,0.78976,9.377475511,1.61416,-0.54024,1.702166785,7.73,1.33,7.843583365
26/11/2019 12:00,9.36024,0.86368,9.400001915,2.00024,-0.56632,2.07886469,7.36,1.43,7.49763296
26/11/2019 12:30,9.24184,0.84912,9.280765667,1.88184,-0.58088,1.969452553,7.36,1.43,7.49763296
26/11/2019 13:00,8.70256,0.86072,8.745020839,2.07256,-0.56928,2.14932191,6.63,1.43,6.78246268
26/11/2019 13:30,8.71168,0.73808,8.742890283,1.99168,-0.55192,2.066737746,6.72,1.29,6.842696837
26/11/2019 14:00,8.62152,0.7588,8.65484746,1.90152,-0.5312,1.974323112,6.72,1.29,6.842696837
26/11/2019 14:30,8.8292,0.77736,8.863354964,1.5392,-0.51264,1.622324385,7.29,1.29,7.40325604
26/11/2019 15:00,9.10608,0.76592,9.138234316,1.30608,-0.52408,1.407304094,7.8,1.29,7.905953453
26/11/2019 15:30,9.28216,0.81544,9.317909458,1.18216,-0.47456,1.273856138,8.1,1.29,8.202079005
26/11/2019 16:00,9.83968,0.96432,9.886820296,1.14968,-0.45568,1.23669251,8.69,1.42,8.805254113
26/11/2019 16:30,11.17176,0.93192,11.21056182,1.01176,-0.42808,1.098594914,10.16,1.36,10.25061949
26/11/2019 17:00,12.23,1.03328,12.27357192,1.17,-0.43672,1.248849214,11.06,1.47,11.15726221
26/11/2019 17:30,12.61632,1.04088,12.65918487,1.18632,-0.42912,1.26154632,11.43,1.47,11.52413988
26/11/2019 18:00,12.79216,0.87616,12.82212985,1.15216,-0.45384,1.238322822,11.64,1.33,11.71573728
26/11/2019 18:30,12.78248,0.71896,12.80268325,1.14248,-0.47104,1.23577475,11.64,1.19,11.70067092
26/11/2019 19:00,12.35864,0.61112,12.37374035,1.11864,-0.45888,1.209101445,11.24,1.07,11.29081485
26/11/2019 19:30,11.9348,0.43048,11.94256103,1.0648,-0.45952,1.159723101,10.87,0.89,10.90637428
26/11/2019 20:00,11.34368,0.36736,11.34962684,1.11368,-0.45264,1.20215062,10.23,0.82,10.26281151
26/11/2019 20:30,10.01864,-1.012,10.06962221,1.05864,-0.452,1.151096282,8.96,-0.56,8.977482943
26/11/2019 21:00,9.43776,-1.0124,9.491905371,1.11776,-0.4524,1.205841274,8.32,-0.56,8.338824857
26/11/2019 21:30,8.84736,-0.8836,8.891373793,1.20736,-0.4936,1.304361579,7.64,-0.39,7.649947712
26/11/2019 22:00,8.30104,-0.51552,8.31703228,1.14104,-0.46552,1.232347821,7.16,-0.05,7.160174579
26/11/2019 22:30,7.8488,-0.47632,7.863239929,1.0688,-0.42632,1.1506877,6.78,-0.05,6.780184363
26/11/2019 23:00,7.21,-0.73864,7.247736823,0.98,-0.40864,1.061784653,6.23,-0.33,6.238733846
26/11/2019 23:30,6.55752,-0.74264,6.599438061,0.97752,-0.41264,1.061045296,5.58,-0.33,5.589749547
27/11/2019 00:00,6.47952,-0.73984,6.521621168,0.94952,-0.40984,1.034193916,5.53,-0.33,5.539837543
27/11/2019 00:30,7.4004,-0.726,7.435926046,0.9004,-0.396,0.98363416,6.5,-0.33,6.508371532
27/11/2019 01:00,8.6552,-0.93128,8.705157637,0.8552,-0.36128,0.92838046,7.8,-0.57,7.820799192
27/11/2019 01:30,8.8716,-1.05192,8.93374626,0.7916,-0.34192,0.862287566,8.08,-0.71,8.111134323
27/11/2019 02:00,8.46624,-1.15816,8.545089486,0.74624,-0.33816,0.819284031,7.72,-0.82,7.763427078
27/11/2019 02:30,8.29528,-1.2192,8.38439735,0.63528,-0.2992,0.702211733,7.66,-0.92,7.715050227
27/11/2019 03:00,8.14016,-1.20344,8.228637351,0.54016,-0.28344,0.610009065,7.6,-0.92,7.655481696
27/11/2019 03:30,7.65768,-1.26896,7.76210812,0.43768,-0.27896,0.519020678,7.22,-0.99,7.28755789
27/11/2019 04:00,7.27024,-1.35504,7.395439342,0.40024,-0.26504,0.480039852,6.87,-1.09,6.95593272
27/11/2019 04:30,7.07816,-1.33808,7.203527405,0.33816,-0.24808,0.419399418,6.74,-1.09,6.827569114
27/11/2019 05:00,6.8688,-1.33304,6.99695713,0.2988,-0.24304,0.38516215,6.57,-1.09,6.659804802
27/11/2019 05:30,7.0176,-1.02344,7.091836095,0.2776,-0.24344,0.369221876,6.74,-0.78,6.784983419
27/11/2019 06:00,7.41816,-0.5468,7.438285288,0.27816,-0.2468,0.371864526,7.14,-0.3,7.146299742
27/11/2019 06:30,8.20072,-0.34912,8.208147982,0.27072,-0.23912,0.361203118,7.93,-0.11,7.930762889
27/11/2019 07:00,9.02272,-0.3436,9.029260056,0.28272,-0.2336,0.366741814,8.74,-0.11,8.740692192
27/11/2019 07:30,9.35856,-0.83712,9.395925456,0.26856,-0.21712,0.345348473,9.09,-0.62,9.11111958
27/11/2019 08:00,9.85376,-0.15056,9.85491017,0.22376,-0.22056,0.314189833,9.63,0.07,9.63025441
27/11/2019 08:30,9.74256,-0.37416,9.749742102,0.22256,-0.22416,0.315880767,9.52,-0.15,9.521181649
27/11/2019 09:00,9.53672,-0.49904,9.549768022,0.24672,-0.20904,0.3233705,9.29,-0.29,9.29452527
27/11/2019 09:30,9.12616,-0.85216,9.165859098,0.28616,-0.21216,0.356229436,8.84,-0.64,8.863137142
27/11/2019 10:00,8.3636,-1.24128,8.455210287,0.3736,-0.23128,0.439394354,7.99,-1.01,8.053583054
27/11/2019 10:30,8.22872,-1.21664,8.318175625,0.48872,-0.20664,0.530610335,7.74,-1.01,7.80561977
27/11/2019 11:00,9.56184,0.09864,9.562348772,0.66184,-0.18136,0.68623876,8.9,0.28,8.904403405
27/11/2019 11:30,10.3888,2.89864,10.78560519,0.7888,-0.20136,0.814095381,9.6,3.1,10.08811182
27/11/2019 12:00,10.65768,2.972,11.0643087,0.90768,-0.228,0.935877654,9.75,3.2,10.26170064
27/11/2019 12:30,10.27016,2.4012,10.54712984,0.85016,-0.2688,0.891642005,9.42,2.67,9.791082678
27/11/2019 13:00,9.59752,0.88496,9.638233466,0.64752,-0.25504,0.695936457,8.95,1.14,9.022311234
27/11/2019 13:30,9.60704,0.63048,9.627705988,0.65704,-0.24952,0.702824154,8.95,0.88,8.993158511
27/11/2019 14:00,9.168,-0.81696,9.204327658,0.658,-0.24696,0.702818071,8.51,-0.57,8.529067944
27/11/2019 14:30,9.34464,-0.84032,9.382346958,0.77464,-0.27032,0.820451115,8.57,-0.57,8.588934742
27/11/2019 15:00,9.1636,-0.77336,9.196175871,0.4236,-0.28336,0.509636978,8.74,-0.49,8.753724921
27/11/2019 15:30,9.41224,-0.76376,9.443176963,0.28224,-0.27376,0.393197095,9.13,-0.49,9.143139505
27/11/2019 16:00,9.83872,-0.64832,9.860057305,0.20872,-0.23832,0.316797192,9.63,-0.41,9.638723982
27/11/2019 16:30,10.75584,-0.67336,10.77689695,0.18584,-0.20336,0.275484655,10.57,-0.47,10.58044423
27/11/2019 17:00,11.38504,-0.75504,11.41004913,0.18504,-0.18504,0.261686078,11.2,-0.57,11.21449508
27/11/2019 17:30,11.904,-0.74296,11.92716251,0.184,-0.17296,0.252529526,11.72,-0.57,11.73385273
27/11/2019 18:00,12.0236,-0.79552,12.04988834,0.1736,-0.16552,0.239862107,11.85,-0.63,11.86673502
27/11/2019 18:30,11.3424,-0.97936,11.38460293,0.1624,-0.15936,0.227528832,11.18,-0.82,11.21003122
27/11/2019 19:00,10.95864,-1.18872,11.02292365,0.14864,-0.15872,0.217453186,10.81,-1.03,10.85895943
27/11/2019 19:30,10.46072,-1.22424,10.53211406,0.13072,-0.15424,0.202182334,10.33,-1.07,10.38526841
27/11/2019 20:00,9.92344,-1.40928,10.0230101,0.12344,-0.13928,0.186108442,9.8,-1.27,9.881948188
27/11/2019 20:30,9.71576,-1.35608,9.809941149,0.11576,-0.13608,0.178656497,9.6,-1.22,9.677210342
27/11/2019 21:00,9.37264,-0.90888,9.416604665,0.11264,-0.12888,0.171166071,9.26,-0.78,9.292792906
27/11/2019 21:30,8.83304,-1.00976,8.890568649,0.11304,-0.13976,0.179752327,8.72,-0.87,8.76329276
27/11/2019 22:00,8.46296,-0.84104,8.504648155,0.11296,-0.14104,0.180699317,8.35,-0.7,8.379289946
27/11/2019 22:30,7.65088,-1.2888,7.758670647,0.12088,-0.1288,0.176639221,7.53,-1.16,7.618825369
27/11/2019 23:00,7.05744,-1.15704,7.151657215,0.12744,-0.12704,0.179944756,6.93,-1.03,7.006125891
27/11/2019 23:30,6.2764,-1.40536,6.431814183,0.1264,-0.11536,0.171128284,6.15,-1.29,6.283836408
28/11/2019 00:00,6.32736,-1.4064,6.481777961,0.12736,-0.1164,0.172538487,6.2,-1.29,6.3327798
28/11/2019 00:30,7.20752,-1.26072,7.316950148,0.12752,-0.12072,0.175598032,7.08,-1.14,7.171192369
28/11/2019 01:00,8.59272,-1.00824,8.651669486,0.12272,-0.11824,0.170413896,8.47,-0.89,8.516630789
28/11/2019 01:30,9.00624,-0.88328,9.049449845,0.12624,-0.12328,0.176449698,8.88,-0.76,8.912463184
28/11/2019 02:00,8.64208,-1.00944,8.700834204,0.14208,-0.14944,0.206201455,8.5,-0.86,8.54339511
28/11/2019 02:30,8.3284,-1.12576,8.404140773,0.1484,-0.16576,0.222483567,8.18,-0.96,8.236139873
28/11/2019 03:00,8.26024,-1.11032,8.334529102,0.16024,-0.15032,0.219711083,8.1,-0.96,8.156690505
28/11/2019 03:30,7.72488,-1.1036,7.803313653,0.15488,-0.1436,0.211207894,7.57,-0.96,7.63062907
28/11/2019 04:00,7.22528,-1.16168,7.31807157,0.16528,-0.14168,0.217694053,7.06,-1.02,7.133302181
28/11/2019 04:30,6.98432,-1.2076,7.087949183,0.20432,-0.1876,0.277381366,6.78,-1.02,6.856296376
28/11/2019 05:00,7.00072,-1.20696,7.104001194,0.22072,-0.23696,0.323832302,6.78,-0.97,6.849036429
28/11/2019 05:30,7.11088,-1.0572,7.189039311,0.28088,-0.2472,0.374167629,6.83,-0.81,6.87786304
28/11/2019 06:00,7.42464,-0.53632,7.443985376,0.29464,-0.23632,0.377703418,7.13,-0.3,7.13630857
28/11/2019 06:30,7.9416,-0.42208,7.95280844,0.3116,-0.23208,0.388530162,7.63,-0.19,7.632365295
28/11/2019 07:00,8.68664,-0.37144,8.694577745,0.31664,-0.23144,0.392205766,8.37,-0.14,8.371170766
28/11/2019 07:30,9.48336,-0.56304,9.500059523,0.32336,-0.23304,0.398584158,9.16,-0.33,9.165942396
28/11/2019 08:00,9.97848,0.18776,9.980246336,0.33848,-0.23224,0.410492543,9.64,0.42,9.64914504
28/11/2019 08:30,9.5704,-0.43024,9.580065898,0.3604,-0.27024,0.450464003,9.21,-0.16,9.211389689
28/11/2019 09:00,9.59744,-0.6524,9.619588365,0.43744,-0.2524,0.505034171,9.16,-0.4,9.168729465
28/11/2019 09:30,9.86208,-0.52088,9.875825935,0.56208,-0.25088,0.615527985,9.3,-0.27,9.303918529
28/11/2019 10:00,9.53272,-0.40976,9.541522617,0.55272,-0.26976,0.615036467,8.98,-0.14,8.981091248
28/11/2019 10:30,9.04464,-0.27808,9.048913814,0.77464,-0.28808,0.826472756,8.27,0.01,8.270006046
28/11/2019 11:00,9.216,-0.33192,9.221975216,0.736,-0.26192,0.781215775,8.48,-0.07,8.48028891
28/11/2019 11:30,9.55512,-0.33616,9.561031417,0.88512,-0.26616,0.924271908,8.67,-0.07,8.670282579
28/11/2019 12:00,9.44448,-0.3964,9.452795112,0.92448,-0.2664,0.962097828,8.52,-0.13,8.520991726
28/11/2019 12:30,9.20616,-0.44704,9.21700747,0.68616,-0.26704,0.736291999,8.52,-0.18,8.521901196
28/11/2019 13:00,8.86648,-0.6232,8.888354506,0.67648,-0.2532,0.722312557,8.19,-0.37,8.198353493
28/11/2019 13:30,8.99896,-0.57568,9.017354853,0.47896,-0.25568,0.542931804,8.52,-0.32,8.526007272
28/11/2019 14:00,8.95816,-0.62952,8.980252002,0.32816,-0.22952,0.400460255,8.63,-0.4,8.639265015
28/11/2019 14:30,8.99344,-0.53096,9.00909993,0.29344,-0.21096,0.361401654,8.7,-0.32,8.705883068
28/11/2019 15:00,9.13144,-0.53728,9.147232711,0.21144,-0.21728,0.303178944,8.92,-0.32,8.925738065
28/11/2019 15:30,9.42584,-0.4772,9.437911821,0.16584,-0.1972,0.257664017,9.26,-0.28,9.264232294
28/11/2019 16:00,9.8044,-0.45032,9.81473624,0.1644,-0.21032,0.266949176,9.64,-0.24,9.642987089
28/11/2019 16:30,10.44736,-0.40512,10.45521177,0.12736,-0.16512,0.208531014,10.32,-0.24,10.32279032
28/11/2019 17:00,11.42584,-0.46808,11.43542385,0.13584,-0.16808,0.216109676,11.29,-0.3,11.29398512
28/11/2019 17:30,11.96656,-0.50272,11.97711508,0.13656,-0.16272,0.212429828,11.83,-0.34,11.83488487
28/11/2019 18:00,12.32848,-0.26648,12.33135965,0.12848,-0.15648,0.20246753,12.2,-0.11,12.20049589
28/11/2019 18:30,12.37552,0.14432,12.37636148,0.12552,-0.15568,0.199978831,12.25,0.3,12.25367292
28/11/2019 19:00,11.69624,-0.39216,11.70281247,0.13624,-0.16216,0.211795192,11.56,-0.23,11.56228784
28/11/2019 19:30,10.99504,-1.01984,11.04223611,0.15504,-0.15984,0.222679652,10.84,-0.86,10.87406088
28/11/2019 20:00,10.6012,-1.09656,10.65776174,0.1712,-0.15656,0.2319924,10.43,-0.94,10.47227291
28/11/2019 20:30,10.29216,-1.10688,10.35150911,0.20216,-0.16688,0.26214042,10.09,-0.94,10.13369133
28/11/2019 21:00,9.8396,-1.07264,9.897892944,0.2696,-0.18264,0.325640184,9.57,-0.89,9.611295438
28/11/2019 21:30,9.63456,-0.32624,9.640081894,0.32456,-0.23624,0.401433097,9.31,-0.09,9.310435006
28/11/2019 22:00,8.68424,-1.2284,8.770689308,0.42424,-0.2884,0.512985514,8.26,-0.94,8.313314622
28/11/2019 22:30,8.20064,-1.13584,8.278926797,0.45064,-0.30584,0.544623278,7.75,-0.83,7.794318444
28/11/2019 23:00,7.71896,-0.3664,7.727651159,0.45896,-0.2964,0.546349011,7.26,-0.07,7.260337458
28/11/2019 23:30,6.68696,-1.5492,6.864069834,0.38696,-0.2792,0.477169447,6.3,-1.27,6.426733229
29/11/2019 00:00,6.74512,-1.53128,6.916752291,0.33512,-0.26128,0.424938411,6.41,-1.27,6.534600217
29/11/2019 00:30,7.4016,-1.3712,7.5275409,0.3016,-0.2512,0.392509872,7.1,-1.12,7.187795211
29/11/2019 01:00,8.738,-1.2352,8.824871843,0.288,-0.2452,0.378242039,8.45,-0.99,8.507796424
29/11/2019 01:30,9.58648,-0.41936,9.595648055,0.26648,-0.24936,0.364954792,9.32,-0.17,9.3215503
29/11/2019 02:00,9.39272,-0.46944,9.404443785,0.23272,-0.22944,0.3268047,9.16,-0.24,9.163143565
29/11/2019 02:30,9.16232,-0.53936,9.178181573,0.18232,-0.22936,0.292995891,8.98,-0.31,8.985349186
29/11/2019 03:00,8.86816,-0.50336,8.882433961,0.16816,-0.19336,0.256253537,8.7,-0.31,8.705521237
29/11/2019 03:30,8.406,-0.46544,8.418875839,0.156,-0.15544,0.220221692,8.25,-0.31,8.255822188
29/11/2019 04:00,7.9876,-0.61128,8.01095606,0.1376,-0.15128,0.204497918,7.85,-0.46,7.863466157
29/11/2019 04:30,7.70688,-0.55616,7.726921333,0.13688,-0.18616,0.231066397,7.57,-0.37,7.579036878
29/11/2019 05:00,7.63448,-0.50296,7.65102958,0.13448,-0.18296,0.227066581,7.5,-0.32,7.506823563
29/11/2019 05:30,7.80992,-0.5144,7.826842132,0.13992,-0.1944,0.239518196,7.67,-0.32,7.676672456
29/11/2019 06:00,7.60616,-1.19,7.698686248,0.14616,-0.2,0.247715049,7.46,-0.99,7.525403644
29/11/2019 06:30,8.35032,-1.03776,8.414558213,0.14032,-0.18776,0.234400341,8.21,-0.85,8.253883934
29/11/2019 07:00,9.32216,-0.98672,9.374235085,0.15216,-0.18672,0.240867233,9.17,-0.8,9.204830254
29/11/2019 07:30,10.46296,-0.45656,10.47291645,0.15296,-0.21656,0.265132034,10.31,-0.24,10.31279303
29/11/2019 08:00,10.46104,-0.67064,10.48251477,0.15104,-0.22064,0.26738566,10.31,-0.45,10.31981589
29/11/2019 08:30,10.50368,-0.69216,10.5264609,0.19368,-0.24216,0.31008613,10.31,-0.45,10.31981589
29/11/2019 09:00,10.16056,-1.08904,10.21875666,0.33056,-0.25904,0.419966231,9.83,-0.83,9.864978459
29/11/2019 09:30,9.51712,-1.51168,9.636428255,0.52712,-0.27168,0.593013926,8.99,-1.24,9.075114324
29/11/2019 10:00,9.04448,-1.48688,9.16588406,0.75448,-0.29688,0.810788385,8.29,-1.19,8.374974627
29/11/2019 10:30,8.53824,-1.43384,8.657796454,0.96824,-0.32384,1.020960843,7.57,-1.11,7.650947654
29/11/2019 11:00,8.018,-1.41624,8.142116416,1.208,-0.30624,1.246213039,6.81,-1.11,6.899869564
29/11/2019 11:30,7.92928,-0.5744,7.950057653,1.53928,-0.2844,1.565332641,6.39,-0.29,6.39657721
29/11/2019 12:00,7.92712,0.14496,7.928445301,1.58712,-0.31504,1.618085318,6.34,0.46,6.356665793
29/11/2019 12:30,7.49648,-0.2032,7.49923347,1.28648,-0.2732,1.315168822,6.21,0.07,6.210394512
29/11/2019 13:00,7.40392,-0.4864,7.419879805,1.41392,-0.2564,1.436979724,5.99,-0.23,5.994414066
29/11/2019 13:30,7.66088,-0.53488,7.679529868,1.25088,-0.24488,1.274624254,6.41,-0.29,6.416556709
29/11/2019 14:00,7.37584,-0.54584,7.396009533,1.12584,-0.25584,1.154543118,6.25,-0.29,6.256724383
29/11/2019 14:30,7.9432,-0.77576,7.980991782,1.0332,-0.25576,1.064384995,6.91,-0.52,6.929538224
29/11/2019 15:00,8.248,-0.8264,8.289296771,0.728,-0.2464,0.768568123,7.52,-0.58,7.542333856
29/11/2019 15:30,8.7396,-0.8752,8.783312769,0.4296,-0.2052,0.476091588,8.31,-0.67,8.336965875
29/11/2019 16:00,9.48816,-0.81904,9.523445107,0.22816,-0.20904,0.309442575,9.26,-0.61,9.280070043
29/11/2019 16:30,10.8072,-0.67608,10.82832656,0.1772,-0.21608,0.279446607,10.63,-0.46,10.63994831
29/11/2019 17:00,12.00888,-0.68088,12.02816679,0.21888,-0.22088,0.310960494,11.79,-0.46,11.79897029
29/11/2019 17:30,12.55152,-0.67688,12.56975819,0.27152,-0.21688,0.34750546,12.28,-0.46,12.28861261
29/11/2019 18:00,12.57888,-0.68256,12.59738505,0.29888,-0.22256,0.372642198,12.28,-0.46,12.28861261
29/11/2019 18:30,12.48192,-0.77312,12.50584029,0.33192,-0.22312,0.399941772,12.15,-0.55,12.16244219
29/11/2019 19:00,12.1572,-0.85672,12.18734922,0.3372,-0.22672,0.406332128,11.82,-0.63,11.83677743
29/11/2019 19:30,11.73504,-0.9632,11.77450288,0.35504,-0.2332,0.424777167,11.38,-0.73,11.40338985
29/11/2019 20:00,11.4276,-0.79696,11.45535626,0.3776,-0.23696,0.445793452,11.05,-0.56,11.06418095
29/11/2019 20:30,11.14744,-0.4148,11.15515475,0.44744,-0.2448,0.510029013,10.7,-0.17,10.70135038
29/11/2019 21:00,10.77432,-0.348,10.77993856,0.47432,-0.258,0.539947648,10.3,-0.09,10.3003932
29/11/2019 21:30,9.8844,-0.35088,9.890625872,0.4944,-0.26088,0.559007812,9.39,-0.09,9.3904313
