Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
29/11/2019 22:00,9.29296,-0.57736,9.310878054,0.48296,-0.25736,0.547251799,8.81,-0.32,8.815809662
29/11/2019 22:30,8.508,-1.08856,8.577355471,0.498,-0.25856,0.561121443,8.01,-0.83,8.052887681
29/11/2019 23:00,7.6708,-1.28104,7.777032604,0.5208,-0.25104,0.578146799,7.15,-1.03,7.22380786
29/11/2019 23:30,6.69624,-2.18424,7.043474605,0.58624,-0.25424,0.638995552,6.11,-1.93,6.407573644
30/11/2019 00:00,6.7992,-1.76848,7.025428254,0.6292,-0.27848,0.688072489,6.17,-1.49,6.347361657
30/11/2019 00:30,7.7736,-1.25624,7.874452101,0.6636,-0.27624,0.71880004,7.11,-0.98,7.177220911
30/11/2019 01:00,9.16312,-1.0804,9.226593754,0.73312,-0.3004,0.79227842,8.43,-0.78,8.466008505
30/11/2019 01:30,9.5588,-1.02688,9.613799456,0.7288,-0.30688,0.790774794,8.83,-0.72,8.859305842
30/11/2019 02:00,9.3928,-1.02736,9.448817937,0.7428,-0.30736,0.80387935,8.65,-0.72,8.679913594
30/11/2019 02:30,9.26104,-1.05384,9.320806866,0.76104,-0.33384,0.831042133,8.5,-0.72,8.530439614
30/11/2019 03:00,9.00624,-1.11664,9.075199382,0.77624,-0.32664,0.842165202,8.23,-0.79,8.267829219
30/11/2019 03:30,8.5624,-1.1792,8.643217364,0.7224,-0.3292,0.793873038,7.84,-0.85,7.88594319
30/11/2019 04:00,8.06272,-1.21288,8.153436803,0.79272,-0.36288,0.871829624,7.27,-0.85,7.319521842
30/11/2019 04:30,7.762,-1.22096,7.857441525,0.792,-0.37096,0.874571507,6.97,-0.85,7.021637986
30/11/2019 05:00,7.62744,-0.81592,7.670956029,0.79744,-0.37592,0.881604446,6.83,-0.44,6.844158093
30/11/2019 05:30,7.53184,-0.81728,7.576051768,0.85184,-0.37728,0.931649926,6.68,-0.44,6.694475334
30/11/2019 06:00,7.70616,-0.7504,7.742609515,0.82616,-0.3604,0.90134816,6.88,-0.39,6.891044914
30/11/2019 06:30,8.13184,-0.6144,8.155017422,0.78184,-0.3444,0.854333158,7.35,-0.27,7.354957512
30/11/2019 07:00,8.75008,-0.44304,8.761288972,0.73008,-0.36304,0.81536179,8.02,-0.08,8.020398993
30/11/2019 07:30,9.09872,-0.34464,9.105244773,0.73872,-0.36464,0.823814037,8.36,0.02,8.360023923
30/11/2019 08:00,9.09352,-0.28784,9.098074404,0.82352,-0.37784,0.906061949,8.27,0.09,8.270489707
30/11/2019 08:30,9.61016,0.1204,9.610914181,0.89016,-0.3696,0.963840747,8.72,0.49,8.733756351
30/11/2019 09:00,9.8584,-0.07896,9.858716207,0.9084,-0.38896,0.988170249,8.95,0.31,8.955367106
30/11/2019 09:30,9.80792,-0.27376,9.811739869,1.00792,-0.40376,1.085783065,8.8,0.13,8.800960175
30/11/2019 10:00,9.48264,-0.402,9.49115722,1.13264,-0.382,1.195323124,8.35,-0.02,8.350023952
30/11/2019 10:30,8.99488,-0.35072,9.001714877,1.17488,-0.39072,1.238145845,7.82,0.04,7.820102301
30/11/2019 11:00,8.44464,-0.36568,8.45255385,1.25464,-0.40568,1.318596903,7.19,0.04,7.190111265
30/11/2019 11:30,8.0268,-0.21296,8.029624537,1.4668,-0.43296,1.529364771,6.56,0.22,6.563687988
30/11/2019 12:00,8.53336,-0.3348,8.539925288,1.35336,-0.4248,1.418463369,7.18,0.09,7.180564045
30/11/2019 12:30,8.52056,-0.35712,8.528040655,1.34056,-0.44712,1.413158663,7.18,0.09,7.180564045
30/11/2019 13:00,8.11984,-0.45584,8.132625144,1.35984,-0.41584,1.422001312,6.76,-0.04,6.760118342
30/11/2019 13:30,8.31216,-0.44728,8.324185441,1.30216,-0.40728,1.364367129,7.01,-0.04,7.010114122
30/11/2019 14:00,8.5908,-0.43264,8.601687161,1.3008,-0.39264,1.35876665,7.29,-0.04,7.290109739
30/11/2019 14:30,8.76688,-0.26024,8.77074169,1.33688,-0.44024,1.407501116,7.43,0.18,7.43218003
30/11/2019 15:00,9.0812,-0.24608,9.084533494,1.2012,-0.42608,1.274529563,7.88,0.18,7.882055569
30/11/2019 15:30,9.442,-0.24328,9.445133623,1.042,-0.42328,1.12469105,8.4,0.18,8.40192835
30/11/2019 16:00,9.74696,-0.28224,9.751045516,0.92696,-0.41224,1.014493302,8.82,0.13,8.820957998
30/11/2019 16:30,10.79776,-0.46064,10.80758115,0.79776,-0.37064,0.879656198,10,-0.09,10.00040499
30/11/2019 17:00,11.71536,-0.61728,11.73161091,0.74536,-0.37728,0.835405128,10.97,-0.24,10.97262503
30/11/2019 17:30,12.67696,0.12272,12.67755398,0.77696,-0.36728,0.859395974,11.9,0.49,11.91008396
30/11/2019 18:00,13.15616,0.64128,13.17177991,0.82616,-0.35872,0.900677736,12.33,1,12.37048503
30/11/2019 18:30,12.84528,0.6204,12.86025328,0.82528,-0.3796,0.90839597,12.02,1,12.06152561
30/11/2019 19:00,12.29344,0.63704,12.30993448,0.73344,-0.36296,0.818336236,11.56,1,11.60317198
30/11/2019 19:30,11.69688,0.51152,11.70805938,0.66688,-0.33848,0.747862049,11.03,0.85,11.06270311
30/11/2019 20:00,11.06272,0.4028,11.07005066,0.60272,-0.3172,0.68109268,10.46,0.72,10.48475083
30/11/2019 20:30,10.6696,0.46888,10.67989759,0.5696,-0.31112,0.649029903,10.1,0.78,10.13007404
30/11/2019 21:00,10.23448,0.47448,10.24547276,0.50448,-0.30552,0.589781774,9.73,0.78,9.761214064
30/11/2019 21:30,9.72648,0.36216,9.733220076,0.50648,-0.28784,0.582558028,9.22,0.65,9.242883749
30/11/2019 22:00,9.15488,0.07248,9.155166911,0.56488,-0.29752,0.638441512,8.59,0.37,8.597964875
30/11/2019 22:30,8.19576,-1.12592,8.272737021,0.54576,-0.30592,0.625652479,7.65,-0.82,7.693822197
30/11/2019 23:00,8.08768,-0.43912,8.099592222,0.56768,-0.29912,0.64166452,7.52,-0.14,7.521303079
30/11/2019 23:30,7.97808,-0.15072,7.979503556,0.60808,-0.27072,0.665620466,7.37,0.12,7.370976869
01/12/2019 00:00,8.06792,-1.47104,8.200932374,0.55792,-0.19104,0.589721127,7.51,-1.28,7.618300335
01/12/2019 00:30,9.08296,-1.41208,9.192068988,0.53296,-0.19208,0.566516626,8.55,-1.22,8.636602341
01/12/2019 01:00,10.49304,-1.14368,10.5551832,0.53304,-0.19368,0.567136301,9.96,-0.95,10.00520365
01/12/2019 01:30,10.90192,-1.09264,10.95653786,0.51192,-0.18264,0.543525028,10.39,-0.91,10.42977469
01/12/2019 02:00,10.55456,-1.2572,10.62917159,0.42456,-0.1672,0.456297089,10.13,-1.09,10.18847388
01/12/2019 02:30,10.37584,-1.25968,10.45202609,0.40584,-0.16968,0.439883403,9.97,-1.09,10.02940676
01/12/2019 03:00,10.38928,-1.19248,10.45749241,0.41928,-0.18248,0.457268705,9.97,-1.01,10.02102789
01/12/2019 03:30,9.92248,-1.20008,9.99478871,0.42248,-0.19008,0.463270717,9.5,-1.01,9.553538611
01/12/2019 04:00,9.50184,-1.31472,9.592364258,0.45184,-0.19472,0.492011447,9.05,-1.12,9.11904052
01/12/2019 04:30,9.10888,-1.31528,9.203350278,0.42888,-0.19528,0.471245512,8.68,-1.12,8.751959781
01/12/2019 05:00,8.88304,-1.38424,8.990245826,0.38304,-0.18424,0.425045902,8.5,-1.2,8.584287973
01/12/2019 05:30,8.80144,-1.36672,8.906922568,0.30144,-0.16672,0.344472977,8.5,-1.2,8.584287973
01/12/2019 06:00,8.79192,-1.35088,8.895096068,0.25192,-0.15088,0.29364683,8.54,-1.2,8.623897031
01/12/2019 06:30,9.22168,-1.14,9.291877207,0.29168,-0.15,0.327989668,8.93,-0.99,8.984709233
01/12/2019 07:00,9.514,-1.01584,9.568078538,0.314,-0.14584,0.346215692,9.2,-0.87,9.241044313
01/12/2019 07:30,9.6004,-1.012,9.653591257,0.3204,-0.142,0.350457073,9.28,-0.87,9.320692034
01/12/2019 08:00,9.40376,-1.072,9.464665136,0.32376,-0.132,0.349634863,9.08,-0.94,9.128526716
01/12/2019 08:30,9.94192,-0.93832,9.986101227,0.32192,-0.13832,0.350378237,9.62,-0.8,9.653206721
01/12/2019 09:00,10.60416,-0.3764,10.61083815,0.37416,-0.1564,0.40553257,10.23,-0.22,10.23236532
01/12/2019 09:30,10.46632,-0.79104,10.49617066,0.53632,-0.17104,0.562933232,9.93,-0.62,9.949336661
01/12/2019 10:00,9.64568,-1.43088,9.75123378,0.95568,-0.19088,0.97455602,8.69,-1.24,8.778023696
01/12/2019 10:30,9.2976,-1.45384,9.41058003,1.3576,-0.21384,1.374338134,7.94,-1.24,8.036242903
01/12/2019 11:00,8.81256,-1.47384,8.934954846,1.61256,-0.23384,1.629426555,7.2,-1.24,7.305997536
01/12/2019 11:30,8.32368,-1.60336,8.47669818,1.79368,-0.25336,1.811485366,6.53,-1.35,6.668088182
01/12/2019 12:00,8.14768,-1.61752,8.306687687,1.89768,-0.26752,1.916443668,6.25,-1.35,6.39413794
01/12/2019 12:30,7.54016,-1.56488,7.700835165,2.01016,-0.33488,2.037863548,5.53,-1.23,5.66513901
01/12/2019 13:00,6.83592,-1.5916,7.018760062,1.81592,-0.3616,1.851572307,5.02,-1.23,5.168491076
01/12/2019 13:30,6.92728,-1.66224,7.123920972,1.62728,-0.34224,1.662879555,5.3,-1.32,5.46190443
01/12/2019 14:00,7.0664,-1.76872,7.284392864,1.4564,-0.32872,1.493036436,5.61,-1.44,5.791864985
01/12/2019 14:30,7.30336,-1.83704,7.530855413,1.21336,-0.31704,1.254096029,6.09,-1.52,6.276822445
01/12/2019 15:00,7.93224,-1.88816,8.153868996,0.92224,-0.27816,0.963275456,7.01,-1.61,7.192509993
01/12/2019 15:30,8.6708,-1.12944,8.744049826,0.6408,-0.26944,0.69514211,8.03,-0.86,8.075921
01/12/2019 16:00,10.06152,-0.56704,10.07748575,0.47152,-0.27704,0.546884149,9.59,-0.29,9.594383774
01/12/2019 16:30,11.16392,-0.54616,11.1772716,0.44392,-0.25616,0.512526011,10.72,-0.29,10.72392186
01/12/2019 17:00,12.18024,-0.39664,12.18669642,0.42024,-0.25664,0.49240811,11.76,-0.14,11.7608333
01/12/2019 17:30,12.9944,-0.23512,12.99652695,0.3544,-0.25512,0.436675594,12.64,0.02,12.64001582
01/12/2019 18:00,13.00968,-0.22728,13.01166515,0.27968,-0.24728,0.373320641,12.73,0.02,12.73001571
01/12/2019 18:30,12.77576,-0.3456,12.7804336,0.23576,-0.2356,0.333301872,12.54,-0.11,12.54048245
01/12/2019 19:00,12.428,-0.47544,12.43709078,0.228,-0.23544,0.327743793,12.2,-0.24,12.20236043
01/12/2019 19:30,11.34704,-0.6216,11.36405312,0.21704,-0.2216,0.310182078,11.13,-0.4,11.13718546
01/12/2019 20:00,10.52656,-0.88728,10.56388807,0.19656,-0.21728,0.292995618,10.33,-0.67,10.35170517
01/12/2019 20:30,10.366,-0.97632,10.41187576,0.156,-0.21632,0.266702723,10.21,-0.76,10.23824692
01/12/2019 21:00,10.08984,-0.9548,10.1349156,0.13984,-0.1948,0.2397963,9.95,-0.76,9.978982914
01/12/2019 21:30,9.51424,-0.94176,9.560736095,0.14424,-0.14176,0.202240142,9.37,-0.8,9.404089536
01/12/2019 22:00,8.98104,-1.11144,9.049551279,0.16104,-0.15144,0.221060976,8.82,-0.96,8.872091073
01/12/2019 22:30,8.26008,-1.15944,8.341056451,0.17008,-0.13944,0.219933444,8.09,-1.02,8.154048074
01/12/2019 23:00,7.60688,-1.15624,7.694252028,0.16688,-0.13624,0.215430434,7.44,-1.02,7.509593864
01/12/2019 23:30,6.86048,-1.43152,7.008240531,0.14048,-0.13152,0.192437369,6.72,-1.3,6.844589104
02/12/2019 00:00,6.90416,-1.3816,7.04103997,0.12416,-0.1316,0.180926133,6.78,-1.25,6.894265733
02/12/2019 00:30,7.81024,-1.24704,7.909169212,0.12024,-0.12704,0.174919465,7.69,-1.12,7.771132479
02/12/2019 01:00,9.4824,-0.51344,9.496290349,0.1224,-0.12344,0.173836687,9.36,-0.39,9.368121477
02/12/2019 01:30,10.17432,-0.22328,10.17676969,0.12432,-0.13328,0.182260859,10.05,-0.09,10.05040298
02/12/2019 02:00,9.86432,-0.47688,9.8758404,0.12432,-0.18688,0.224453997,9.74,-0.29,9.744316292
02/12/2019 02:30,9.7412,-0.49224,9.753628948,0.1312,-0.20224,0.241069404,9.61,-0.29,9.614374655
02/12/2019 03:00,9.686,-0.5092,9.699375271,0.126,-0.2192,0.252833226,9.56,-0.29,9.564397524
02/12/2019 03:30,9.2556,-0.50344,9.269281698,0.1456,-0.21344,0.258371813,9.11,-0.29,9.114614638
02/12/2019 04:00,8.81256,-0.59504,8.832626243,0.16256,-0.22504,0.277612599,8.65,-0.37,8.657909678
02/12/2019 04:30,8.62616,-0.598,8.646863035,0.17616,-0.228,0.288125573,8.45,-0.37,8.458096713
02/12/2019 05:00,8.62256,-0.59512,8.643072878,0.17256,-0.22512,0.283647612,8.45,-0.37,8.458096713
02/12/2019 05:30,8.6068,-0.63424,8.630137115,0.1568,-0.21424,0.265490146,8.45,-0.42,8.460431431
02/12/2019 06:00,8.78224,-0.56664,8.80050114,0.12224,-0.20664,0.240088957,8.66,-0.36,8.667479449
02/12/2019 06:30,9.39272,-0.4464,9.403321858,0.12272,-0.1964,0.231588338,9.27,-0.25,9.273370477
02/12/2019 07:00,10.07088,-0.64016,10.09120552,0.11088,-0.20016,0.22881958,9.96,-0.44,9.969714138
02/12/2019 07:30,10.87552,-0.84104,10.90799173,0.10552,-0.17104,0.200970525,10.77,-0.67,10.79082017
02/12/2019 08:00,11.0944,-0.64704,11.11325209,0.1044,-0.13704,0.172276875,10.99,-0.51,11.00182712
02/12/2019 08:30,11.32744,-0.554,11.34097936,0.13744,-0.144,0.199062185,11.19,-0.41,11.19750865
02/12/2019 09:00,11.06576,-0.57696,11.08079091,0.33576,-0.16696,0.374980558,10.73,-0.41,10.73783032
02/12/2019 09:30,11.15328,-0.48512,11.16382534,0.70328,-0.18512,0.727235982,10.45,-0.3,10.45430533
02/12/2019 10:00,10.74376,-0.55616,10.75814542,0.80376,-0.18616,0.825036777,9.94,-0.37,9.946883934
02/12/2019 10:30,10.05424,-0.52496,10.06793549,1.16424,-0.21496,1.183918316,8.89,-0.31,8.895403307
02/12/2019 11:00,9.594,-0.396,9.60216913,1.414,-0.246,1.435239353,8.18,-0.15,8.18137519
02/12/2019 11:30,8.48448,-0.45552,8.49669932,1.26448,-0.24552,1.288095393,7.22,-0.21,7.223053371
02/12/2019 12:00,9.55576,-0.56968,9.572726074,1.23576,-0.20968,1.253422706,8.32,-0.36,8.32778482
02/12/2019 12:30,10.03832,-0.55272,10.05352514,1.06832,-0.19272,1.085563734,8.97,-0.36,8.977221174
02/12/2019 13:00,9.93616,-0.62952,9.95608211,0.76616,-0.17952,0.78691078,9.17,-0.45,9.1810348
02/12/2019 13:30,10.20184,-0.63112,10.22134296,0.78184,-0.18112,0.802544852,9.42,-0.45,9.430742283
02/12/2019 14:00,9.9424,-0.63432,9.962614096,0.5224,-0.18432,0.553963557,9.42,-0.45,9.430742283
02/12/2019 14:30,10.00016,-0.636,10.02036407,0.43016,-0.186,0.468650857,9.57,-0.45,9.580574096
02/12/2019 15:00,10.15688,-0.62528,10.17610861,0.29688,-0.17528,0.344761965,9.86,-0.45,9.870263421
02/12/2019 15:30,10.22616,-0.62376,10.24516593,0.20616,-0.17376,0.269619145,10.02,-0.45,10.0300997
02/12/2019 16:00,10.67248,-0.54552,10.68641294,0.12248,-0.15552,0.197959139,10.55,-0.39,10.55720607
02/12/2019 16:30,11.87016,-0.13232,11.87089748,0.11016,-0.14232,0.179972798,11.76,0.01,11.76000425
02/12/2019 17:00,12.81456,0.05744,12.81468873,0.11456,-0.14256,0.182886159,12.7,0.2,12.70157471
02/12/2019 17:30,13.3764,0.16912,13.37746906,0.1164,-0.13088,0.175152889,13.26,0.3,13.26339323
02/12/2019 18:00,13.57088,0.154,13.57175375,0.12088,-0.146,0.18954676,13.45,0.3,13.45334531
02/12/2019 18:30,13.724,0.21336,13.7256584,0.114,-0.13664,0.177950807,13.61,0.35,13.61449962
02/12/2019 19:00,13.38648,0.04776,13.3865652,0.10648,-0.13224,0.16978047,13.28,0.18,13.28121982
02/12/2019 19:30,13.03464,-0.0384,13.03469656,0.09464,-0.1384,0.167664217,12.94,0.1,12.94038639
02/12/2019 20:00,11.80536,-1.1068,11.85712996,0.09536,-0.1468,0.175053619,11.71,-0.96,11.74928508
02/12/2019 20:30,11.67304,-0.8312,11.70259613,0.09304,-0.1412,0.169097255,11.58,-0.69,11.60053878
02/12/2019 21:00,11.18704,-0.69136,11.20838269,0.08704,-0.14136,0.166007865,11.1,-0.55,11.11361777
02/12/2019 21:30,10.17456,-0.33376,10.18003276,0.09456,-0.13376,0.163808825,10.08,-0.2,10.08198393
02/12/2019 22:00,9.57544,-0.6076,9.594697961,0.08544,-0.1376,0.161968372,9.49,-0.47,9.501631439
02/12/2019 22:30,8.46656,-1.27888,8.562603126,0.09656,-0.13888,0.169149307,8.37,-1.14,8.447277668
02/12/2019 23:00,7.85,-1.0676,7.922264181,0.1,-0.1376,0.170099265,7.75,-0.93,7.805600553
02/12/2019 23:30,7.71224,-0.01056,7.71224723,0.10224,-0.13056,0.165828017,7.61,0.12,7.610946065
03/12/2019 00:00,7.50008,-0.01168,7.500089095,0.12008,-0.13168,0.178210069,7.38,0.12,7.380975545
03/12/2019 00:30,8.35592,0.04752,8.356055122,0.11592,-0.13248,0.176035215,8.24,0.18,8.241965785
03/12/2019 01:00,9.42592,-0.63144,9.447046328,0.11592,-0.13144,0.175253873,9.31,-0.5,9.323416756
03/12/2019 01:30,10.18944,0.07688,10.18973003,0.11944,-0.13312,0.178848673,10.07,0.21,10.07218943
03/12/2019 02:00,10.12096,0.20872,10.12311194,0.11096,-0.13128,0.171891128,10.01,0.34,10.01577256
03/12/2019 02:30,10.13408,0.20432,10.13613951,0.08408,-0.13568,0.159619888,10.05,0.34,10.0557496
03/12/2019 03:00,10.08776,0.20544,10.0898517,0.09776,-0.13456,0.166323213,9.99,0.34,9.995784111
03/12/2019 03:30,9.6188,0.16008,9.620131966,0.1088,-0.12992,0.169459867,9.51,0.29,9.514420634
03/12/2019 04:00,9.23104,0.08536,9.231434656,0.11104,-0.13464,0.174521664,9.12,0.22,9.122653123
03/12/2019 04:30,8.8732,-0.012,8.873208114,0.1032,-0.132,0.167553693,8.77,0.12,8.770820942
03/12/2019 05:00,8.78176,0.0536,8.781923574,0.10176,-0.1364,0.170176548,8.68,0.19,8.682079244
03/12/2019 05:30,8.7308,0.05424,8.730968481,0.1108,-0.13576,0.175235321,8.62,0.19,8.622093713
03/12/2019 06:00,8.894,0.09992,8.89456126,0.114,-0.13008,0.172964755,8.78,0.23,8.783012012
03/12/2019 06:30,9.24392,-0.30136,9.248830997,0.13392,-0.13136,0.187590021,9.11,-0.17,9.111586031
03/12/2019 07:00,10.38048,-0.30488,10.38495628,0.13048,-0.13488,0.187663648,10.25,-0.17,10.25140966
03/12/2019 07:30,10.82064,-0.43056,10.82920274,0.13064,-0.14056,0.191895605,10.69,-0.29,10.69393286
03/12/2019 08:00,10.63824,-0.43336,10.64706303,0.13824,-0.14336,0.199154179,10.5,-0.29,10.504004
03/12/2019 08:30,11.07624,0.4692,11.08617342,0.15624,-0.1508,0.21714414,10.92,0.62,10.93758657
03/12/2019 09:00,10.79184,0.16184,10.79305345,0.24184,-0.16816,0.294557925,10.55,0.33,10.55515988
03/12/2019 09:30,10.44752,-0.28784,10.45148439,0.51752,-0.19784,0.554046583,9.93,-0.09,9.930407847
03/12/2019 10:00,10.04816,0.23992,10.05102388,0.92816,-0.22008,0.953895273,9.12,0.46,9.131593508
03/12/2019 10:30,9.06008,-0.30368,9.065168015,1.10008,-0.24368,1.126745734,7.96,-0.06,7.960226127
03/12/2019 11:00,8.37672,-0.316,8.382678209,1.13672,-0.256,1.165190267,7.24,-0.06,7.240248615
03/12/2019 11:30,8.23752,-0.05176,8.237682614,1.25752,-0.28176,1.288699053,6.98,0.23,6.98378837
03/12/2019 12:00,7.84088,-0.6656,7.869080158,1.54088,-0.3056,1.570892273,6.3,-0.36,6.310277331
03/12/2019 12:30,7.90856,-1.0616,7.979493457,1.70856,-0.3416,1.742374194,6.2,-0.72,6.241666444
03/12/2019 13:00,7.65784,-1.17952,7.748146933,1.72784,-0.35952,1.764847216,5.93,-0.82,5.986426313
03/12/2019 13:30,7.51664,-1.26184,7.621818489,1.69664,-0.37184,1.736908828,5.82,-0.89,5.88765658
03/12/2019 14:00,7.43288,-1.33168,7.551230146,1.55288,-0.37168,1.596741155,5.88,-0.96,5.957851962
03/12/2019 14:30,7.66832,-1.3152,7.780288084,1.24832,-0.3552,1.297871281,6.42,-0.96,6.491378898
03/12/2019 15:00,8.4928,-1.28664,8.589708629,0.7928,-0.32664,0.857452931,7.7,-0.96,7.759613392
03/12/2019 15:30,8.99208,-1.37272,9.096255434,0.54208,-0.31272,0.625815088,8.45,-1.06,8.51622569
03/12/2019 16:00,10.15424,-1.0892,10.21248974,0.39424,-0.2992,0.494920011,9.76,-0.79,9.791920139
03/12/2019 16:30,10.90624,-0.92232,10.94516994,0.38624,-0.25232,0.46135314,10.52,-0.67,10.54131396
03/12/2019 17:00,11.81376,-0.794,11.84041221,0.43376,-0.254,0.50265668,11.38,-0.54,11.39280475
03/12/2019 17:30,12.46896,-0.73024,12.49032481,0.44896,-0.26024,0.518931536,12.02,-0.47,12.02918534
03/12/2019 18:00,12.69032,-0.62776,12.70583741,0.48032,-0.25776,0.545112392,12.21,-0.37,12.21560477
03/12/2019 18:30,12.59872,-0.72384,12.61949642,0.46872,-0.25384,0.533041447,12.13,-0.47,12.13910211
03/12/2019 19:00,12.74432,0.3356,12.74873796,0.46432,-0.2644,0.534322396,12.28,0.6,12.29464924
03/12/2019 19:30,12.50976,0.45936,12.51819104,0.44976,-0.26064,0.519824266,12.06,0.72,12.08147342
03/12/2019 20:00,11.85296,0.46592,11.86211373,0.45296,-0.25408,0.5193548,11.4,0.72,11.42271421
03/12/2019 20:30,11.43192,0.3888,11.43852964,0.44192,-0.2512,0.508325414,10.99,0.64,11.00861935
03/12/2019 21:00,10.43008,-1.10408,10.48835361,0.46008,-0.26408,0.53048266,9.97,-0.84,10.00532358
03/12/2019 21:30,9.70152,-1.20144,9.775630332,0.44152,-0.24144,0.503222798,9.26,-0.96,9.309629423
03/12/2019 22:00,9.01832,-1.18552,9.095908602,0.44832,-0.22552,0.501846683,8.57,-0.96,8.623601336
03/12/2019 22:30,8.10032,-1.21776,8.191344427,0.45032,-0.25776,0.518872162,7.65,-0.96,7.71
03/12/2019 23:00,7.48408,-1.22656,7.583923976,0.46408,-0.26656,0.535186397,7.02,-0.96,7.085336972
03/12/2019 23:30,7.04144,-0.9,7.098723637,0.47144,-0.26,0.53838246,6.57,-0.64,6.601098393
04/12/2019 00:00,6.57928,-1.49312,6.74657933,0.52928,-0.26312,0.591074828,6.05,-1.23,6.173767083
04/12/2019 00:30,7.94776,-0.91304,8.000033191,0.50776,-0.26304,0.571848109,7.44,-0.65,7.468339842
04/12/2019 01:00,9.42792,-0.51096,9.441755962,0.49792,-0.26096,0.562160518,8.93,-0.25,8.933498755
04/12/2019 01:30,9.8884,-0.5168,9.901895616,0.5084,-0.2668,0.574153986,9.38,-0.25,9.383330965
04/12/2019 02:00,9.68984,-0.57064,9.706628108,0.55984,-0.28064,0.626242473,9.13,-0.29,9.134604534
04/12/2019 02:30,9.47392,-0.65472,9.496516121,0.54392,-0.27472,0.609360357,8.93,-0.38,8.93808145
04/12/2019 03:00,9.41936,-0.59288,9.438000292,0.54936,-0.28288,0.617913832,8.87,-0.31,8.875415483
04/12/2019 03:30,8.94848,-0.66384,8.973069589,0.49848,-0.26384,0.563998099,8.45,-0.4,8.459462158
04/12/2019 04:00,8.62,-0.66112,8.645315475,0.48,-0.26112,0.546428087,8.14,-0.4,8.149822084
04/12/2019 04:30,8.14312,-0.78784,8.181142659,0.42312,-0.24784,0.490362315,7.72,-0.54,7.738862966
04/12/2019 05:00,7.8708,-0.7892,7.910267333,0.3908,-0.2492,0.463492481,7.48,-0.54,7.499466648
04/12/2019 05:30,7.88192,-0.78968,7.921379765,0.40192,-0.24968,0.473159369,7.48,-0.54,7.499466648
04/12/2019 06:00,7.88808,-0.78736,7.927278338,0.40808,-0.24736,0.477196245,7.48,-0.54,7.499466648
04/12/2019 06:30,8.54976,-0.95632,8.603077589,0.40976,-0.24632,0.478097061,8.14,-0.71,8.170905703
04/12/2019 07:00,9.07144,-1.53336,9.200120465,0.41144,-0.25336,0.483191642,8.66,-1.28,8.754084761
04/12/2019 07:30,10.09552,-0.77336,10.12509801,0.39552,-0.24336,0.464392248,9.7,-0.53,9.714468591
04/12/2019 08:00,10.16472,-0.77176,10.19397597,0.38472,-0.24176,0.454375809,9.78,-0.53,9.794350412
04/12/2019 08:30,9.97896,-1.178,10.04824993,0.35896,-0.248,0.436298386,9.62,-0.93,9.66484868
04/12/2019 09:00,9.70064,-1.35968,9.795465589,0.54064,-0.24968,0.595509624,9.16,-1.11,9.227009266
04/12/2019 09:30,9.93368,-1.3008,10.01848686,0.70368,-0.2408,0.743740669,9.23,-1.06,9.29066736
04/12/2019 10:00,9.77432,-1.46824,9.883979976,0.79432,-0.22824,0.826460985,8.98,-1.24,9.065208216
04/12/2019 10:30,9.7948,-1.46856,9.904280666,0.9948,-0.22856,1.020718724,8.8,-1.24,8.88693423
04/12/2019 11:00,9.5092,-1.41392,9.613742997,1.1592,-0.25392,1.186684459,8.35,-1.16,8.430189796
04/12/2019 11:30,8.8856,-1.3212,8.983287639,1.4556,-0.2412,1.475448678,7.43,-1.08,7.508082312
04/12/2019 12:00,8.13072,-1.27304,8.229777552,1.61072,-0.26304,1.632056666,6.52,-1.01,6.597764773
04/12/2019 12:30,7.98664,-1.3056,8.092651596,1.51664,-0.2956,1.545178388,6.47,-1.01,6.548358573
04/12/2019 13:00,8.4524,-1.25744,8.545421061,1.2624,-0.32744,1.304174342,7.19,-0.93,7.249896551
04/12/2019 13:30,8.33928,-1.21864,8.427851112,1.21928,-0.35864,1.270931299,7.12,-0.86,7.171750135
04/12/2019 14:00,7.83088,-1.2504,7.930080815,1.19088,-0.3204,1.233228014,6.64,-0.93,6.704811705
04/12/2019 14:30,7.80688,-1.32448,7.918435616,0.85688,-0.30448,0.909368685,6.95,-1.02,7.024450156
04/12/2019 15:00,8.61152,-1.41408,8.726849314,0.44152,-0.25408,0.509408045,8.17,-1.16,8.251939166
04/12/2019 15:30,9.66968,-0.54856,9.685227379,0.27968,-0.24856,0.374169716,9.39,-0.3,9.39479111
04/12/2019 16:00,10.46784,-0.25288,10.47089407,0.20784,-0.21288,0.297515311,10.26,-0.04,10.26007797
04/12/2019 16:30,11.2436,-0.82616,11.27391154,0.2036,-0.16616,0.2627967,11.04,-0.66,11.05971067
04/12/2019 17:00,12.06,-0.77176,12.08466853,0.24,-0.15176,0.283956154,11.82,-0.62,11.83624941
04/12/2019 17:30,12.61992,-0.69144,12.63884766,0.26992,-0.21144,0.342875604,12.35,-0.48,12.35932442
04/12/2019 18:00,12.77424,-0.67288,12.79194962,0.22424,-0.19288,0.295780784,12.55,-0.48,12.55917593
04/12/2019 18:30,12.61408,-0.72256,12.6347579,0.20408,-0.18256,0.273818918,12.41,-0.54,12.42174303
04/12/2019 19:00,12.29192,-0.81776,12.31909204,0.23192,-0.17776,0.292207981,12.06,-0.64,12.07696982
04/12/2019 19:30,12.2228,-0.20976,12.22459975,0.2728,-0.19976,0.338118171,11.95,-0.01,11.95000418
04/12/2019 20:00,11.4908,-0.65512,11.50945989,0.2908,-0.19512,0.350194881,11.2,-0.46,11.20944245
04/12/2019 20:30,10.5484,-1.06392,10.60191814,0.2884,-0.21392,0.359077048,10.26,-0.85,10.29514934
04/12/2019 21:00,10.02816,-1.18272,10.09766407,0.30816,-0.23272,0.386162121,9.72,-0.95,9.766314556
04/12/2019 21:30,9.2968,-1.0384,9.354611953,0.3368,-0.2084,0.396061611,8.96,-0.83,8.998360962
04/12/2019 22:00,8.65152,-1.13952,8.726242269,0.28152,-0.17952,0.333887617,8.37,-0.96,8.424873886
04/12/2019 22:30,8.01824,-1.21744,8.110137659,0.21824,-0.15744,0.269102306,7.8,-1.06,7.871696132
04/12/2019 23:00,7.36624,-1.25952,7.473144075,0.17624,-0.14952,0.231120678,7.19,-1.11,7.275176974
04/12/2019 23:30,6.83216,-1.41104,6.976348912,0.14216,-0.15104,0.207418773,6.69,-1.26,6.80762073
05/12/2019 00:00,6.89008,-1.10232,6.977701039,0.14008,-0.15232,0.206939094,6.75,-0.95,6.816524041
05/12/2019 00:30,7.98704,-0.6012,8.009634786,0.14704,-0.2012,0.249203133,7.84,-0.4,7.85019745
05/12/2019 01:00,9.25136,-0.87024,9.292199928,0.19136,-0.22024,0.291760702,9.06,-0.65,9.08328685
05/12/2019 01:30,9.62936,-1.03616,9.684947163,0.21936,-0.22616,0.315066906,9.41,-0.81,9.44479751
05/12/2019 02:00,9.4096,-1.088,9.472292023,0.2296,-0.218,0.316607265,9.18,-0.87,9.221133336
05/12/2019 02:30,9.27816,-1.09952,9.343082854,0.28816,-0.22952,0.368396004,8.99,-0.87,9.031998671
05/12/2019 03:00,9.26464,-1.09672,9.329327365,0.27464,-0.22672,0.356130718,8.99,-0.87,9.031998671
05/12/2019 03:30,8.87592,-1.0816,8.941577848,0.27592,-0.2116,0.347715985,8.6,-0.87,8.643893799
05/12/2019 04:00,8.31144,-1.16304,8.392419015,0.28144,-0.18304,0.33572625,8.03,-0.98,8.089579717
05/12/2019 04:30,7.93776,-1.20656,8.028936471,0.31776,-0.17656,0.363517333,7.62,-1.03,7.689297757
05/12/2019 05:00,7.78936,-1.20448,7.881935123,0.30936,-0.17448,0.35517162,7.48,-1.03,7.550582759
05/12/2019 05:30,7.88376,-1.17928,7.971472452,0.30376,-0.19928,0.363294173,7.58,-0.98,7.643088381
05/12/2019 06:00,7.9604,-1.11776,8.038492121,0.3804,-0.18776,0.424214542,7.58,-0.93,7.636838351
05/12/2019 06:30,8.3184,-1.056,8.385160378,0.3584,-0.176,0.399282557,7.96,-0.88,8.008495489
05/12/2019 07:00,9.47744,-0.00232,9.477440284,0.42744,-0.21232,0.477267992,9.05,0.21,9.052436136
05/12/2019 07:30,10.39376,0.61224,10.41177625,0.50376,-0.23776,0.557049329,9.89,0.85,9.92645959
05/12/2019 08:00,10.36456,0.44816,10.37424462,0.47456,-0.25184,0.537243501,9.89,0.7,9.91474155
05/12/2019 08:30,10.12384,-0.25168,10.12696792,0.50384,-0.29168,0.582178639,9.62,0.04,9.62008316
05/12/2019 09:00,10.03192,-0.61552,10.05078523,0.66192,-0.32552,0.737632264,9.37,-0.29,9.374486653
05/12/2019 09:30,9.93512,-0.62112,9.954516536,0.78512,-0.33112,0.852087947,9.15,-0.29,9.154594475
05/12/2019 10:00,9.68072,-0.64808,9.702388747,0.93072,-0.35808,0.997226657,8.75,-0.29,8.754804395
05/12/2019 10:30,9.47352,-0.61912,9.493729023,1.04352,-0.40912,1.120853766,8.43,-0.21,8.432615253
05/12/2019 11:00,9.08512,-0.60888,9.10550055,1.20512,-0.45888,1.28952901,7.88,-0.15,7.881427536
05/12/2019 11:30,9.2764,-0.63744,9.29827547,1.2664,-0.48744,1.35696968,8.01,-0.15,8.011404371
05/12/2019 12:00,9.3548,-0.65352,9.377599449,1.3448,-0.50352,1.435973339,8.01,-0.15,8.011404371
05/12/2019 12:30,9.3376,-0.59872,9.356775053,1.3276,-0.55872,1.440378353,8.01,-0.04,8.010099875
05/12/2019 13:00,9.52224,0.06408,9.522455611,1.42224,-0.56592,1.530696594,8.1,0.63,8.124463059
05/12/2019 13:30,9.61048,0.01344,9.610489398,1.44048,-0.57656,1.55158115,8.17,0.59,8.191275847
05/12/2019 14:00,9.5396,0.03216,9.539654209,1.4196,-0.55784,1.525270345,8.12,0.59,8.141406512
05/12/2019 14:30,9.46096,0.00744,9.460962925,1.34096,-0.54256,1.446563194,8.12,0.55,8.138605532
05/12/2019 15:00,9.45512,-0.06712,9.455358233,1.23512,-0.51712,1.339005044,8.22,0.45,8.232308303
05/12/2019 15:30,9.58792,-0.05656,9.588086825,1.19792,-0.50656,1.300621144,8.39,0.45,8.402059271
05/12/2019 16:00,9.9296,-0.00072,9.929600026,1.1796,-0.49072,1.277600203,8.75,0.49,8.76370926
05/12/2019 16:30,10.50024,0.12904,10.50103287,1.22024,-0.48096,1.311605192,9.28,0.61,9.300026882
05/12/2019 17:00,11.13888,-0.09312,11.13926923,1.23888,-0.47312,1.326147122,9.9,0.38,9.907290245
05/12/2019 17:30,11.40184,-0.3604,11.40753451,1.20184,-0.4804,1.294296545,10.2,0.12,10.20070586
05/12/2019 18:00,11.6476,-0.4316,11.65559369,1.1976,-0.5016,1.298402218,10.45,0.07,10.45023445
05/12/2019 18:30,11.54144,-0.53656,11.55390557,1.21144,-0.54656,1.32902773,10.33,0.01,10.33000484
05/12/2019 19:00,11.1408,-0.66992,11.16092368,1.2508,-0.53992,1.362356138,9.89,-0.13,9.890854361
05/12/2019 19:30,10.82648,-0.6576,10.84643291,1.23648,-0.5276,1.34433796,9.59,-0.13,9.590881086
05/12/2019 20:00,10.26488,-0.70248,10.28888913,1.23488,-0.53248,1.344791272,9.03,-0.17,9.03160008
05/12/2019 20:30,10.18624,0.05072,10.18636627,1.24624,-0.50928,1.346283869,8.94,0.56,8.957521979
05/12/2019 21:00,10.02016,0.52712,10.03401524,1.27016,-0.48288,1.35885228,8.75,1.01,8.808098546
05/12/2019 21:30,9.12304,0.06376,9.123262803,1.27304,-0.48624,1.362739953,7.85,0.55,7.869243928
05/12/2019 22:00,8.5148,0.06096,8.515018213,1.2448,-0.48904,1.337418095,7.27,0.55,7.290774993
05/12/2019 22:30,7.938,0.25536,7.942106316,1.258,-0.47464,1.344562059,6.68,0.73,6.719769341
05/12/2019 23:00,7.32256,0.222,7.325924444,1.25256,-0.468,1.337135204,6.07,0.69,6.109091585
05/12/2019 23:30,6.75136,0.05736,6.751603663,1.22136,-0.45264,1.302537224,5.53,0.51,5.553467385
06/12/2019 00:00,6.71616,0.10136,6.716924817,1.18616,-0.44864,1.268169309,5.53,0.55,5.557283509
06/12/2019 00:30,7.59928,0.1032,7.599980708,1.10928,-0.3968,1.178113899,6.49,0.5,6.509231906
06/12/2019 01:00,8.93912,0.23808,8.942289889,1.04912,-0.38192,1.116474657,7.89,0.62,7.91432246
06/12/2019 01:30,9.4288,0.33632,9.434796266,1.1188,-0.41368,1.192830492,8.31,0.75,8.343776124
06/12/2019 02:00,9.22952,0.24104,9.232666988,1.03952,-0.38896,1.109906173,8.19,0.63,8.214195031
06/12/2019 02:30,8.94496,0.27632,8.949226902,1.09496,-0.40368,1.167002547,7.85,0.68,7.879397185
06/12/2019 03:00,8.77192,0.31384,8.777532457,1.14192,-0.41616,1.215389004,7.63,0.73,7.664841812
06/12/2019 03:30,8.44976,0.296,8.454942936,1.14976,-0.434,1.228944286,7.3,0.73,7.336409203
06/12/2019 04:00,8.04064,0.28232,8.045594831,1.18064,-0.44768,1.262667095,6.86,0.73,6.898731768
06/12/2019 04:30,7.63392,0.24336,7.637798024,1.18392,-0.43664,1.261872044,6.45,0.68,6.485745909
06/12/2019 05:00,7.55592,0.28512,7.561297538,1.10592,-0.39488,1.174303734,6.45,0.68,6.485745909
06/12/2019 05:30,7.6196,0.23128,7.623109247,1.0296,-0.38872,1.10053596,6.59,0.62,6.619101147
06/12/2019 06:00,7.7624,0.27768,7.767365058,1.0824,-0.41232,1.158273518,6.68,0.69,6.715541676
06/12/2019 06:30,8.358,0.34256,8.365017116,1.068,-0.38744,1.13610464,7.29,0.73,7.326458899
06/12/2019 07:00,9.0764,0.19496,9.078493617,1.0764,-0.39504,1.146600873,8,0.59,8.021726747
06/12/2019 07:30,9.88528,0.44528,9.895303682,1.00528,-0.41472,1.087465198,8.88,0.86,8.921546951
06/12/2019 08:00,9.8052,0.15896,9.80648843,1.0552,-0.41104,1.13243142,8.75,0.57,8.76854606
06/12/2019 08:30,9.76656,-0.16368,9.767931479,1.01656,-0.40368,1.093778669,8.75,0.24,8.75329081
06/12/2019 09:00,10.22856,0.60944,10.2466998,1.06856,-0.45056,1.159665808,9.16,1.06,9.221127914
06/12/2019 09:30,10.19144,0.59344,10.20870316,1.08144,-0.46656,1.177790604,9.11,1.06,9.17146117
06/12/2019 10:00,9.70992,0.4772,9.721639072,1.16992,-0.4328,1.247408773,8.54,0.91,8.588346756
06/12/2019 10:30,9.586,0.35768,9.592670691,1.256,-0.44232,1.33160917,8.33,0.8,8.368327192
06/12/2019 11:00,9.18056,-0.36448,9.187792313,1.23056,-0.44448,1.308373182,7.95,0.08,7.950402506
06/12/2019 11:30,9.24456,-0.22224,9.247230948,1.29456,-0.47224,1.378004431,7.95,0.25,7.953929846
06/12/2019 12:00,10.10288,0.676,10.12547087,1.33288,-0.574,1.451221931,8.77,1.25,8.858634206
06/12/2019 12:30,10.35592,0.74936,10.38299665,1.48592,-0.57064,1.591724931,8.87,1.32,8.96768086
06/12/2019 13:00,9.81864,0.61912,9.83814012,1.47864,-0.57088,1.585017421,8.34,1.19,8.42447031
06/12/2019 13:30,9.5764,0.69728,9.601751734,1.5164,-0.58272,1.624509636,8.06,1.28,8.16100484
06/12/2019 14:00,8.6548,0.6684,8.680571502,1.7348,-0.6116,1.839452527,6.92,1.28,7.037385878
06/12/2019 14:30,8.97016,0.2108,8.972636573,1.67016,-0.6092,1.777796126,7.3,0.82,7.345910427
06/12/2019 15:00,8.8756,-0.66264,8.900301519,1.3856,-0.58264,1.503115674,7.49,-0.08,7.490427224
06/12/2019 15:30,9.3276,-0.06104,9.327799721,1.3076,-0.55104,1.418965412,8.02,0.49,8.034954885
06/12/2019 16:00,9.75384,0.02456,9.753870921,1.14384,-0.52544,1.258752215,8.61,0.55,8.627548899
06/12/2019 16:30,10.48088,0.13296,10.48172333,1.11088,-0.46704,1.205064619,9.37,0.6,9.389190593
06/12/2019 17:00,11.35448,0.12264,11.3551423,1.08448,-0.42736,1.165647219,10.27,0.55,10.28471682
06/12/2019 17:30,11.88208,0.18984,11.88359644,1.00208,-0.36016,1.064837805,10.88,0.55,10.89389278
06/12/2019 18:00,11.97888,0.16968,11.98008169,0.90888,-0.38032,0.985244212,11.07,0.55,11.08365463
06/12/2019 18:30,11.94144,0.18792,11.94291854,0.82144,-0.36208,0.897700173,11.12,0.55,11.13359331
06/12/2019 19:00,11.45864,-0.06792,11.45884129,0.73864,-0.33792,0.812267798,10.72,0.27,10.72339965
06/12/2019 19:30,10.96904,-0.1532,10.97010979,0.72904,-0.3332,0.801574427,10.24,0.18,10.24158191
06/12/2019 20:00,10.32488,-0.3188,10.3298006,0.75488,-0.3388,0.827423262,9.57,0.02,9.570020899
06/12/2019 20:30,10.45232,0.35488,10.45834276,0.77232,-0.36512,0.854277939,9.68,0.72,9.706739926
06/12/2019 21:00,10.12248,0.45552,10.13272421,0.64248,-0.32448,0.719769283,9.48,0.78,9.512034483
06/12/2019 21:30,9.2632,-0.66296,9.286893463,0.5632,-0.32296,0.649228312,8.7,-0.34,8.706641143
06/12/2019 22:00,8.54496,-1.01168,8.604640482,0.59496,-0.30168,0.667074377,7.95,-0.71,7.981641435
06/12/2019 22:30,8.12176,-0.43176,8.133228276,0.61176,-0.31176,0.686618231,7.51,-0.12,7.510958661
06/12/2019 23:00,7.59,-0.04008,7.590105823,0.58,-0.29008,0.648495495,7.01,0.25,7.014456501
06/12/2019 23:30,7.19696,-0.09064,7.197530747,0.54696,-0.28064,0.614755277,6.65,0.19,6.652713732
07/12/2019 00:00,7.212,-0.19136,7.214538284,0.482,-0.28136,0.558110607,6.73,0.09,6.730601756
07/12/2019 00:30,8.134,-0.01696,8.134017681,0.394,-0.24696,0.46500026,7.74,0.23,7.743416559
07/12/2019 01:00,9.45664,0.07648,9.456949259,0.38664,-0.24352,0.456938158,9.07,0.32,9.075643228
07/12/2019 01:30,9.8532,0.2068,9.855369931,0.4032,-0.2432,0.470867795,9.45,0.45,9.460708219
07/12/2019 02:00,9.41368,0.15368,9.414934343,0.31368,-0.23632,0.392736916,9.1,0.39,9.108353309
07/12/2019 02:30,9.16848,0.15376,9.169769225,0.31848,-0.23624,0.39653354,8.85,0.39,8.858589052
07/12/2019 03:00,8.89416,0.15896,8.895580385,0.35416,-0.23104,0.422857881,8.54,0.39,8.548900514
07/12/2019 03:30,8.40024,0.06512,8.400492407,0.37024,-0.22488,0.43318434,8.03,0.29,8.035234906
07/12/2019 04:00,7.85296,-0.01176,7.852968805,0.34296,-0.25176,0.425446423,7.51,0.24,7.513833908
07/12/2019 04:30,7.55984,0.01392,7.559852815,0.28984,-0.22608,0.367585897,7.27,0.24,7.273960407
07/12/2019 05:00,7.32456,0.01608,7.324577651,0.29456,-0.22392,0.370007784,7.03,0.24,7.034095535
07/12/2019 05:30,7.34272,0.02024,7.342747895,0.31272,-0.21976,0.382214934,7.03,0.24,7.034095535
07/12/2019 06:00,7.49536,0.10672,7.496119709,0.27536,-0.22328,0.354509644,7.22,0.33,7.227537617
07/12/2019 06:30,7.8948,0.14704,7.896169185,0.2448,-0.22296,0.331116598,7.65,0.37,7.658942486
07/12/2019 07:00,8.33568,0.20608,8.338227031,0.20568,-0.21392,0.29675921,8.13,0.42,8.14084148
07/12/2019 07:30,8.34032,-0.33344,8.346982685,0.21032,-0.18344,0.279078369,8.13,-0.15,8.131383646
07/12/2019 08:00,8.60272,0.33272,8.609151758,0.23272,-0.17728,0.292552212,8.37,0.51,8.385523239
07/12/2019 08:30,8.63896,-0.22224,8.641818125,0.26896,-0.22224,0.348898408,8.37,0,8.37
07/12/2019 09:00,8.59776,-0.50336,8.612482122,0.35776,-0.20336,0.411518538,8.24,-0.3,8.245459357
07/12/2019 09:30,8.53032,-0.94096,8.582060651,0.51032,-0.23096,0.560150894,8.02,-0.71,8.051366344
07/12/2019 10:00,8.32808,-1.01992,8.390301144,0.64808,-0.25992,0.698259331,7.68,-0.76,7.717512553
07/12/2019 10:30,7.97712,-1.02568,8.042789501,0.71712,-0.26568,0.764752873,7.26,-0.76,7.299671225
07/12/2019 11:00,7.87816,-1.03024,7.945237532,0.76816,-0.27024,0.814309182,7.11,-0.76,7.150503479
07/12/2019 11:30,7.97696,-0.99872,8.039237058,1.15696,-0.30872,1.197440804,6.82,-0.69,6.854815825
07/12/2019 12:00,7.65992,-1.01888,7.727385771,1.12992,-0.32888,1.176809781,6.53,-0.69,6.56635363
07/12/2019 12:30,7.52176,-1.0372,7.592934699,1.17176,-0.3472,1.222116745,6.35,-0.69,6.387378179
07/12/2019 13:00,7.55608,-1.07192,7.631733581,1.09608,-0.38192,1.160712821,6.46,-0.69,6.496745339
07/12/2019 13:30,7.86728,-1.0664,7.939225627,1.04728,-0.3764,1.11286673,6.82,-0.69,6.854815825
07/12/2019 14:00,7.52192,-1.0928,7.600887601,0.94192,-0.3628,1.009374621,6.58,-0.73,6.62037008
07/12/2019 14:30,7.65576,-1.08568,7.732358129,0.98576,-0.35568,1.04796519,6.67,-0.73,6.709828612
07/12/2019 15:00,7.91504,-1.07624,7.987875233,0.95504,-0.39624,1.033976566,6.96,-0.68,6.993139495
07/12/2019 15:30,8.2012,-1.00392,8.262417129,1.0112,-0.41392,1.092636814,7.19,-0.59,7.214166619
07/12/2019 16:00,8.65608,-0.99096,8.71261859,0.98608,-0.40096,1.064482357,7.67,-0.59,7.692658838
07/12/2019 16:30,9.42792,-0.91864,9.472569608,1.02792,-0.38864,1.098936111,8.4,-0.53,8.41670363
07/12/2019 17:00,10.95088,0.63728,10.96940739,1.13088,-0.42272,1.207303513,9.82,1.06,9.877044092
07/12/2019 17:30,11.56224,0.75408,11.58680415,1.18224,-0.45592,1.267104757,10.38,1.21,10.45028708
07/12/2019 18:00,11.82776,0.80024,11.85480032,1.21776,-0.48976,1.312556389,10.61,1.29,10.68813361
07/12/2019 18:30,11.77024,0.79368,11.796969,1.25024,-0.49632,1.345151887,10.52,1.29,10.5987971
07/12/2019 19:00,11.32264,0.60832,11.33896952,1.31264,-0.52168,1.41250621,10.01,1.13,10.0735793
07/12/2019 19:30,10.86576,0.64784,10.88505567,1.29576,-0.53216,1.400781297,9.57,1.18,9.642473749
07/12/2019 20:00,10.36864,0.57008,10.38430001,1.31864,-0.55992,1.432592704,9.05,1.13,9.120274119
07/12/2019 20:30,9.83216,0.00144,9.832160105,1.36216,-0.55856,1.472232706,8.47,0.56,8.48849221
07/12/2019 21:00,9.0092,-1.12464,9.079124394,1.3592,-0.55464,1.468008913,7.65,-0.57,7.671205903
07/12/2019 21:30,8.54296,-1.0536,8.607684853,1.36296,-0.5536,1.471099222,7.18,-0.5,7.197388415
07/12/2019 22:00,8.54904,0.10256,8.549655167,1.36904,-0.54744,1.47443585,7.18,0.65,7.209361969
07/12/2019 22:30,8.00392,0.22192,8.006995932,1.36392,-0.55808,1.473679427,6.64,0.78,6.685656288
07/12/2019 23:00,7.08016,-0.61768,7.107052428,1.35016,-0.54768,1.457012494,5.73,-0.07,5.730427558
07/12/2019 23:30,6.6132,-0.66768,6.646819602,1.3432,-0.52768,1.44313285,5.27,-0.14,5.271859255
08/12/2019 00:00,6.66472,-0.48976,6.68269089,1.33472,-0.53976,1.439728563,5.33,0.05,5.330234516
08/12/2019 00:30,7.5532,-0.4084,7.564232995,1.3232,-0.5284,1.424803425,6.23,0.12,6.231155591
08/12/2019 01:00,8.91376,-0.30888,8.919110056,1.29376,-0.49888,1.386613209,7.62,0.19,7.622368398
08/12/2019 01:30,9.3724,-0.18024,9.374132932,1.3024,-0.54024,1.410001779,8.07,0.36,8.078025749
08/12/2019 02:00,8.94464,-0.23408,8.947702396,1.30464,-0.54408,1.413544685,7.64,0.31,7.64628668
08/12/2019 02:30,8.74728,-0.18352,8.749204935,1.23728,-0.49352,1.332074994,7.51,0.31,7.516395413
08/12/2019 03:00,8.79,0.4168,8.799876263,1.19,-0.4632,1.276970728,7.6,0.88,7.650777738
08/12/2019 03:30,8.30648,0.30608,8.312117357,1.15648,-0.44392,1.238753792,7.15,0.75,7.189228053
08/12/2019 04:00,7.80232,0.27,7.80699029,1.20232,-0.48,1.294593906,6.6,0.75,6.642476948
08/12/2019 04:30,7.586,0.27576,7.591010445,1.216,-0.47424,1.305204803,6.37,0.75,6.414000312
08/12/2019 05:00,7.43472,0.274,7.4397673,1.19472,-0.476,1.286052829,6.24,0.75,6.284910501
08/12/2019 05:30,7.35744,0.30264,7.363661747,1.15744,-0.44736,1.240886104,6.2,0.75,6.245198155
08/12/2019 06:00,7.41776,0.26664,7.422550795,1.15776,-0.43336,1.23620755,6.26,0.7,6.299015796
08/12/2019 06:30,7.77824,0.3468,7.78596736,1.10824,-0.4232,1.186294288,6.67,0.77,6.714298176
08/12/2019 07:00,8.10056,0.4644,8.11386096,1.11056,-0.4356,1.192933726,6.99,0.9,7.047701753
08/12/2019 07:30,8.17736,0.27608,8.182019111,1.13736,-0.45392,1.224594274,7.04,0.73,7.077746817
08/12/2019 08:00,7.75704,-0.43664,7.769319407,1.12704,-0.45664,1.216034231,6.63,0.02,6.630030166
08/12/2019 08:30,8.01584,-0.43288,8.027519916,1.15584,-0.49288,1.256541603,6.86,0.06,6.860262386
08/12/2019 09:00,8.93136,0.63832,8.954141158,1.27136,-0.52168,1.374229337,7.66,1.16,7.747335026
08/12/2019 09:30,9.39776,0.79408,9.431248913,1.48776,-0.54592,1.584758172,7.91,1.34,8.022699047
08/12/2019 10:00,9.14776,0.25848,9.151411089,1.67776,-0.59152,1.778981317,7.47,0.85,7.518204573
08/12/2019 10:30,8.63576,-0.28816,8.640566357,1.79576,-0.60816,1.89594635,6.84,0.32,6.847481289
08/12/2019 11:00,8.09264,-0.30496,8.09838396,2.13264,-0.62496,2.222324992,5.96,0.32,5.968584422
08/12/2019 11:30,8.75088,0.62976,8.77351118,2.16088,-0.61024,2.245394226,6.59,1.24,6.705646874
08/12/2019 12:00,9.28904,0.80808,9.32412234,1.72904,-0.58192,1.824338293,7.56,1.39,7.686722318
08/12/2019 12:30,8.73744,0.8508,8.778765198,1.74744,-0.5892,1.844099562,6.99,1.44,7.13678499
08/12/2019 13:00,9.83288,0.84976,9.869529936,1.76288,-0.59024,1.859066742,8.07,1.44,8.197469122
08/12/2019 13:30,9.5536,0.87528,9.593611835,1.8136,-0.64472,1.924787998,7.74,1.52,7.887838741
08/12/2019 14:00,8.91056,0.9384,8.959836721,2.04056,-0.6316,2.13607202,6.87,1.57,7.047112884
08/12/2019 14:30,9.2576,0.89232,9.300504972,1.6076,-0.60768,1.718619429,7.65,1.5,7.795671876
08/12/2019 15:00,9.25072,0.3032,9.255687482,1.60072,-0.5868,1.704886729,7.65,0.89,7.701597237
08/12/2019 15:30,9.72976,0.11592,9.730450509,1.35976,-0.56408,1.472118713,8.37,0.68,8.397577032
08/12/2019 16:00,9.912,0.13088,9.912864045,1.232,-0.48912,1.325542294,8.68,0.62,8.702114686
08/12/2019 16:30,10.99344,0.404,11.00086083,1.22344,-0.506,1.323949181,9.77,0.91,9.812288214
08/12/2019 17:00,11.90096,0.3124,11.90505954,1.24096,-0.5176,1.344578552,10.66,0.83,10.69226356
08/12/2019 17:30,12.45336,0.3484,12.45823253,1.20336,-0.4816,1.296153482,11.25,0.83,11.28057623
08/12/2019 18:00,12.5156,0.29488,12.51907335,1.1356,-0.48512,1.234880065,11.38,0.78,11.40669979
08/12/2019 18:30,12.35528,0.28832,12.35864363,1.14528,-0.49168,1.246360903,11.21,0.78,11.23710372
08/12/2019 19:00,12.014,0.1008,12.01442286,1.104,-0.4892,1.207531631,10.91,0.59,10.92594161
08/12/2019 19:30,11.50736,0.02344,11.50738387,1.19736,-0.52656,1.308027677,10.31,0.55,10.3246598
08/12/2019 20:00,10.90272,-0.06856,10.90293556,1.15272,-0.49856,1.255916188,9.75,0.43,9.759477445
08/12/2019 20:30,10.37864,0.1352,10.37952057,0.93864,-0.3748,1.01070277,9.44,0.51,9.453766445
08/12/2019 21:00,9.74192,-0.21384,9.744266665,0.68192,-0.36384,0.772912952,9.06,0.15,9.061241637
08/12/2019 21:30,8.73336,-1.39016,8.843309432,1.03336,-0.57016,1.180218334,7.7,-0.82,7.743539242
08/12/2019 22:00,8.3544,-0.85856,8.398400123,1.3144,-0.63856,1.461302923,7.04,-0.22,7.043436661
08/12/2019 22:30,7.92472,-0.20592,7.927394914,1.31472,-0.60592,1.44762831,6.61,0.4,6.622091815
08/12/2019 23:00,6.94432,-1.1472,7.038440744,1.30432,-0.5872,1.430403615,5.64,-0.56,5.667733233
08/12/2019 23:30,6.60704,-0.77728,6.652604134,1.29704,-0.59728,1.427955237,5.31,-0.18,5.313049972
09/12/2019 00:00,6.92256,-0.254,6.92721827,1.29256,-0.604,1.426719087,5.63,0.35,5.640868727
09/12/2019 00:30,7.69648,-0.38344,7.706025605,1.28648,-0.60344,1.420975237,6.41,0.22,6.41377424
09/12/2019 01:00,8.84672,-0.77936,8.880982872,1.23672,-0.57936,1.365699223,7.61,-0.2,7.612627667
09/12/2019 01:30,9.35648,-0.73256,9.385113859,1.07648,-0.53256,1.2010118,8.28,-0.2,8.282415107
09/12/2019 02:00,9.11784,-0.81656,9.154331024,0.89784,-0.50656,1.030882971,8.22,-0.31,8.225843422
09/12/2019 02:30,8.99952,-0.8928,9.043696814,0.77952,-0.4928,0.922227342,8.22,-0.4,8.229726605
09/12/2019 03:00,8.67552,-0.71896,8.705259947,0.65552,-0.35896,0.747367883,8.02,-0.36,8.028075735
09/12/2019 03:30,8.40584,0.026,8.40588021,0.68584,-0.264,0.734896255,7.72,0.29,7.725444971
09/12/2019 04:00,7.9416,0.00904,7.941605145,0.8316,-0.28096,0.877779632,7.11,0.29,7.115911748
09/12/2019 04:30,7.68976,-0.00112,7.689760082,0.97976,-0.29112,1.022096136,6.71,0.29,6.716263842
09/12/2019 05:00,7.60192,-0.11768,7.602830806,0.95192,-0.27768,0.991593601,6.65,0.16,6.651924534
09/12/2019 05:30,7.67472,-0.03584,7.674803684,1.02472,-0.25584,1.056174789,6.65,0.22,6.653638103
09/12/2019 06:00,7.86144,-0.04376,7.861561792,1.02144,-0.26376,1.054945028,6.84,0.22,6.843537097
09/12/2019 06:30,8.50776,-0.06176,8.507984163,1.02776,-0.28176,1.065682558,7.48,0.22,7.483234595
09/12/2019 07:00,9.41624,0.2488,9.419526378,1.04624,-0.2812,1.083370471,8.37,0.53,8.38676338
09/12/2019 07:30,9.81168,-0.12768,9.812510719,1.06168,-0.29768,1.102623147,8.75,0.17,8.751651273
09/12/2019 08:00,9.91864,-0.31112,9.923518283,1.06864,-0.32112,1.115844749,8.85,0.01,8.85000565
09/12/2019 08:30,10.06488,-0.23752,10.06768221,1.08488,-0.32752,1.133240471,8.98,0.09,8.980450991
09/12/2019 09:00,9.89808,-0.26152,9.901534245,1.27808,-0.39152,1.336703556,8.62,0.13,8.620980223
09/12/2019 09:30,9.89208,-0.2852,9.896190467,1.47208,-0.4152,1.52951318,8.42,0.13,8.421003503
09/12/2019 10:00,9.60664,-0.32064,9.611989497,1.56664,-0.40064,1.617056987,8.04,0.08,8.040398
09/12/2019 10:30,9.46792,-0.32992,9.473666467,1.81792,-0.40992,1.863563128,7.65,0.08,7.650418289
09/12/2019 11:00,8.59104,-0.4152,8.601067336,2.03104,-0.4052,2.071065069,6.56,-0.01,6.560007622
09/12/2019 11:30,8.71464,-0.59504,8.734931192,2.15464,-0.41504,2.194249697,6.56,-0.18,6.562469048
09/12/2019 12:00,8.44296,-0.69064,8.47116032,2.40296,-0.44064,2.443026887,6.04,-0.25,6.045171627
09/12/2019 12:30,8.54248,-0.38016,8.550934813,2.50248,-0.47016,2.546263257,6.04,0.09,6.040670493
09/12/2019 13:00,8.60168,0.20088,8.604025314,2.47168,-0.47912,2.517689019,6.13,0.68,6.16760083
09/12/2019 13:30,8.57328,0.22824,8.576317593,2.13328,-0.45176,2.18058952,6.44,0.68,6.475801109
09/12/2019 14:00,8.9156,0.16224,8.917076044,1.7756,-0.40776,1.821818755,7.14,0.57,7.162715965
09/12/2019 14:30,9.39216,0.19776,9.394241773,1.48216,-0.37224,1.528188759,7.91,0.57,7.930510702
09/12/2019 15:00,9.46984,0.18,9.47155054,1.26984,-0.31,1.307131832,8.2,0.49,8.214627198
09/12/2019 15:30,9.82216,0.18384,9.823880303,0.92216,-0.30616,0.97165478,8.9,0.49,8.913478558
09/12/2019 16:00,10.28352,0.074,10.28378625,0.60352,-0.266,0.659539529,9.68,0.34,9.685969234
09/12/2019 16:30,11.1224,-0.31864,11.12696334,0.3024,-0.26864,0.404491297,10.82,-0.05,10.82011553
09/12/2019 17:00,11.8432,-0.52328,11.85475467,0.2532,-0.25328,0.358135447,11.59,-0.27,11.59314453
09/12/2019 17:30,12.34464,-0.6892,12.36386401,0.22464,-0.2192,0.313865847,12.12,-0.47,12.12910961
09/12/2019 18:00,12.35944,-1.10416,12.40866336,0.23944,-0.19416,0.308268745,12.12,-0.91,12.15411453
09/12/2019 18:30,12.45104,-1.17872,12.50670932,0.13104,-0.16872,0.213630335,12.32,-1.01,12.36133083
09/12/2019 19:00,12.02568,-1.06576,12.07281342,0.12568,-0.15576,0.20014155,11.9,-0.91,11.9347434
09/12/2019 19:30,11.53784,-1.05624,11.58608626,0.13784,-0.14624,0.200962691,11.4,-0.91,11.4362625
09/12/2019 20:00,11.11,-0.4208,11.11796621,0.17,-0.1608,0.234001368,10.94,-0.26,10.94308914
09/12/2019 20:30,10.90832,-0.33016,10.9133153,0.18832,-0.17016,0.253808684,10.72,-0.16,10.72119396
09/12/2019 21:00,10.516,-0.47848,10.52687984,0.216,-0.18848,0.286671782,10.3,-0.29,10.30408172
09/12/2019 21:30,9.83368,-0.49528,9.846144658,0.26368,-0.20528,0.334166157,9.57,-0.29,9.574392931
09/12/2019 22:00,8.91264,-1.13536,8.984664384,0.34264,-0.20536,0.399468271,8.57,-0.93,8.620313219
09/12/2019 22:30,8.42016,-0.47056,8.433298355,0.49016,-0.23056,0.541677708,7.93,-0.24,7.933630947
09/12/2019 23:00,7.33384,-1.20752,7.432584591,0.59384,-0.26752,0.65131628,6.74,-0.94,6.80523328
09/12/2019 23:30,6.93584,-1.01936,7.010347446,0.71584,-0.31936,0.783848018,6.22,-0.7,6.259265133
10/12/2019 00:00,6.924,-0.95304,6.989281883,0.884,-0.34304,0.948225944,6.04,-0.61,6.070724833
10/12/2019 00:30,7.71552,-0.85664,7.762929921,0.98552,-0.37664,1.055039032,6.73,-0.48,6.747095671
10/12/2019 01:00,9.19288,-0.71304,9.220491784,1.02288,-0.38304,1.092246829,8.17,-0.33,8.176661911
10/12/2019 01:30,9.56304,-0.59856,9.581753916,1.06304,-0.40856,1.138848241,8.5,-0.19,8.502123264
10/12/2019 02:00,9.394,-0.63976,9.415759601,1.084,-0.44976,1.17360132,8.31,-0.19,8.312171798
10/12/2019 02:30,9.13536,-0.64648,9.158206086,1.20536,-0.45648,1.288901362,7.93,-0.19,7.93227584
10/12/2019 03:00,8.86688,-0.6776,8.89273314,1.24688,-0.4876,1.338829151,7.62,-0.19,7.622368398
10/12/2019 03:30,8.41336,-0.68592,8.441274355,1.27336,-0.49592,1.366521985,7.14,-0.19,7.142527564
10/12/2019 04:00,8.01416,-0.70992,8.045542052,1.29416,-0.51992,1.394692408,6.72,-0.19,6.722685475
10/12/2019 04:30,7.80688,-0.8076,7.848540826,1.29688,-0.5276,1.400092674,6.51,-0.28,6.516018723
