Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
10/12/2019 05:00,7.81352,-0.69144,7.844054058,1.30352,-0.52144,1.403945891,6.51,-0.17,6.512219284
10/12/2019 05:30,7.92288,-0.77616,7.960807235,1.31288,-0.52616,1.414389706,6.61,-0.25,6.614725996
10/12/2019 06:00,8.2592,-0.61144,8.281801948,1.2992,-0.50144,1.392610036,6.96,-0.11,6.960869199
10/12/2019 06:30,9.134,0.01936,9.134020517,1.284,-0.53064,1.389328906,7.85,0.55,7.869243928
10/12/2019 07:00,9.66008,-0.3664,9.667026149,1.28008,-0.5464,1.391818151,8.38,0.18,8.381932951
10/12/2019 07:30,10.49464,-0.04792,10.4947494,1.29464,-0.57792,1.417774402,9.2,0.53,9.215253659
10/12/2019 08:00,10.36048,-0.40992,10.36858622,1.28048,-0.54992,1.393571325,9.08,0.14,9.081079231
10/12/2019 08:30,10.51608,-0.30904,10.52061996,1.28608,-0.53904,1.394476923,9.23,0.23,9.232865211
10/12/2019 09:00,10.30776,-0.29624,10.31201602,1.30776,-0.52624,1.409668314,9,0.23,9.002938409
10/12/2019 09:30,10.32536,-0.29896,10.32968713,1.32536,-0.52896,1.427017103,9,0.23,9.002938409
10/12/2019 10:00,10.20384,-0.29336,10.20805617,1.31384,-0.52336,1.414242283,8.89,0.23,8.892974755
10/12/2019 10:30,10.27424,-0.27504,10.27792073,1.34424,-0.54504,1.450534308,8.93,0.27,8.934080814
10/12/2019 11:00,10.06624,-0.33248,10.07172928,1.36624,-0.55248,1.473718388,8.7,0.22,8.702781165
10/12/2019 11:30,10.024,-0.23736,10.02680985,1.384,-0.52736,1.481068725,8.64,0.29,8.644865528
10/12/2019 12:00,9.76904,-0.36856,9.775989924,1.51904,-0.47856,1.592640008,8.25,0.11,8.250733301
10/12/2019 12:30,9.66,-0.32144,9.665346537,1.51,-0.48144,1.584892575,8.15,0.16,8.151570401
10/12/2019 13:00,9.61368,-0.46608,9.624971361,1.40368,-0.47608,1.482217834,8.21,0.01,8.21000609
10/12/2019 13:30,9.83,-0.45664,9.840600596,1.3,-0.46664,1.381214281,8.53,0.01,8.530005862
10/12/2019 14:00,9.67984,-0.36544,9.686735715,1.23984,-0.45544,1.32084398,8.44,0.09,8.440479844
10/12/2019 14:30,9.85488,-0.25768,9.858248262,1.33488,-0.41768,1.398699824,8.52,0.16,8.521502215
10/12/2019 15:00,10.37696,0.09832,10.37742577,1.34696,-0.40168,1.405577484,9.03,0.5,9.043832152
10/12/2019 15:30,10.72216,0.40712,10.72988638,1.40216,-0.42288,1.464540938,9.32,0.83,9.356885165
10/12/2019 16:00,11.1648,0.40616,11.17218533,1.3048,-0.42384,1.37191231,9.86,0.83,9.894872409
10/12/2019 16:30,11.81256,0.28144,11.81591225,1.17256,-0.42856,1.248423256,10.64,0.71,10.6636626
10/12/2019 17:00,12.36224,0.41376,12.36916227,1.11224,-0.39624,1.180713325,11.25,0.81,11.27912231
10/12/2019 17:30,12.71968,0.50456,12.72968342,1.07968,-0.37544,1.143094089,11.64,0.88,11.67321721
10/12/2019 18:00,12.83768,0.42256,12.84463253,1.11768,-0.38744,1.182927866,11.72,0.81,11.74795727
10/12/2019 18:30,12.69992,0.42864,12.70715154,1.13992,-0.38136,1.202020406,11.56,0.81,11.58834328
10/12/2019 19:00,12.17696,0.27832,12.18014026,1.09696,-0.38168,1.161464965,11.08,0.66,11.09963963
10/12/2019 19:30,11.74464,0.22808,11.74685444,1.04464,-0.34192,1.099173333,10.7,0.57,10.71517149
10/12/2019 20:00,11.18136,0.12976,11.18211291,1.00136,-0.34024,1.057584563,10.18,0.47,10.19084393
10/12/2019 20:30,10.68376,0.09992,10.68422724,0.88376,-0.33008,0.943389922,9.8,0.43,9.809429137
10/12/2019 21:00,10.268,-0.09704,10.26845854,0.798,-0.31704,0.858672441,9.47,0.22,9.472555094
10/12/2019 21:30,9.6052,-0.57624,9.622469516,0.8052,-0.30624,0.861469661,8.8,-0.27,8.804141071
10/12/2019 22:00,9.2972,0.01936,9.297220157,0.8372,-0.32064,0.896500892,8.46,0.34,8.466829395
10/12/2019 22:30,8.17264,-1.03144,8.237470063,0.78264,-0.29144,0.835142289,7.39,-0.74,7.426957654
10/12/2019 23:00,7.74016,-0.36496,7.748759425,0.64016,-0.27496,0.696712155,7.1,-0.09,7.1005704
10/12/2019 23:30,7.00968,-0.35344,7.018584867,0.57968,-0.26344,0.636733489,6.43,-0.09,6.430629829
11/12/2019 00:00,6.98456,-0.3532,6.993484727,0.55456,-0.2632,0.613849357,6.43,-0.09,6.430629829
11/12/2019 00:30,7.88376,-0.23184,7.887168156,0.56376,-0.25184,0.617453418,7.32,0.02,7.320027322
11/12/2019 01:00,9.31624,0.03064,9.316290386,0.54624,-0.18936,0.578130908,8.77,0.22,8.772758973
11/12/2019 01:30,9.8096,0.096,9.810069733,0.5096,-0.184,0.541800849,9.3,0.28,9.304214099
11/12/2019 02:00,9.53648,0.04448,9.536583731,0.48648,-0.18552,0.520653878,9.05,0.23,9.05292218
11/12/2019 02:30,9.36632,0.05912,9.36650658,0.40632,-0.17088,0.440790105,8.96,0.23,8.962951523
11/12/2019 03:00,9.25448,0.04416,9.254585359,0.39448,-0.18584,0.436063041,8.86,0.23,8.862984825
11/12/2019 03:30,8.68424,-0.04256,8.684344289,0.52424,-0.22256,0.569526585,8.16,0.18,8.161985053
11/12/2019 04:00,8.21104,-0.08424,8.211472113,0.54104,-0.26424,0.602118808,7.67,0.18,7.672111834
11/12/2019 04:30,7.78376,-0.22304,7.786954898,0.57376,-0.25304,0.627080361,7.21,0.03,7.210062413
11/12/2019 05:00,7.67112,-0.5476,7.690640273,0.51112,-0.2376,0.563646533,7.16,-0.31,7.166707752
11/12/2019 05:30,7.43752,-0.99344,7.503574267,0.41752,-0.22344,0.473548713,7.02,-0.77,7.062103086
11/12/2019 06:00,7.66496,-0.93712,7.72203378,0.42496,-0.23712,0.486638363,7.24,-0.7,7.273761063
11/12/2019 06:30,8.77096,-0.81896,8.809110897,0.37096,-0.20896,0.425764728,8.4,-0.61,8.422119686
11/12/2019 07:00,10.0436,-0.3628,10.05015049,0.5036,-0.3028,0.587623008,9.54,-0.06,9.540188677
11/12/2019 07:30,10.77264,-0.3016,10.7768611,0.48264,-0.2416,0.539733202,10.29,-0.06,10.29017493
11/12/2019 08:00,11.17672,0.27936,11.18021073,0.46672,-0.24064,0.525104911,10.71,0.52,10.72261629
11/12/2019 08:30,11.26088,0.30904,11.2651198,0.48088,-0.26096,0.547124936,10.78,0.57,10.79505905
11/12/2019 09:00,11.20624,0.29768,11.21019305,0.50624,-0.27232,0.574836603,10.7,0.57,10.71517149
11/12/2019 09:30,11.27064,0.24176,11.27323263,0.47064,-0.25824,0.536833221,10.8,0.5,10.81156788
11/12/2019 10:00,11.31928,0.21848,11.32138831,0.57928,-0.21152,0.616689572,10.74,0.43,10.74860456
11/12/2019 10:30,11.01208,0.2344,11.0145744,0.63208,-0.1956,0.661652844,10.38,0.43,10.38890273
11/12/2019 11:00,10.49024,0.1832,10.49183957,0.60024,-0.1668,0.62298499,9.89,0.35,9.896191187
11/12/2019 11:30,10.7504,0.31672,10.75506447,0.8004,-0.20328,0.825810462,9.95,0.52,9.963578674
11/12/2019 12:00,10.91384,0.27888,10.91740251,0.65384,-0.24112,0.696882773,10.26,0.52,10.27316894
11/12/2019 12:30,10.21,-0.75352,10.23776794,0.72,-0.26352,0.766709065,9.49,-0.49,9.502641738
11/12/2019 13:00,0.99356,-0.2498,1.024481095,0.99056,-0.2528,1.022309617,0.003,0.003,0.004242641
11/12/2019 13:30,9.10472,-0.98504,9.157850735,1.15472,-0.28504,1.189380545,7.95,-0.7,7.980758109
11/12/2019 14:00,8.96832,-1.00024,9.023926179,1.29832,-0.30024,1.332583536,7.67,-0.7,7.701876395
11/12/2019 14:30,9.45896,-1.01424,9.513180701,1.15896,-0.31424,1.200806004,8.3,-0.7,8.329465769
11/12/2019 15:00,9.7428,-0.9088,9.78509424,1.0228,-0.3088,1.068399401,8.72,-0.6,8.740617827
11/12/2019 15:30,10.40832,-0.09584,10.40876124,0.75832,-0.34584,0.833459374,9.65,0.25,9.653237799
11/12/2019 16:00,10.81192,0.2064,10.81388991,0.53192,-0.2736,0.598160385,10.28,0.48,10.29120012
11/12/2019 16:30,11.80568,0.38176,11.81185087,0.48568,-0.26824,0.55483129,11.32,0.65,11.3386463
11/12/2019 17:00,12.73136,0.46136,12.73971666,0.53136,-0.26864,0.595408179,12.2,0.73,12.22182065
11/12/2019 17:30,13.0688,0.22192,13.07068406,0.5688,-0.27808,0.633136578,12.5,0.5,12.509996
11/12/2019 18:00,12.74336,0.0988,12.743743,0.59336,-0.3012,0.665430334,12.15,0.4,12.15658258
11/12/2019 18:30,12.6928,0.96768,12.72963379,0.6728,-0.33232,0.75039751,12.02,1.3,12.09009512
11/12/2019 19:00,12.61872,0.96,12.65518449,0.59872,-0.34,0.688524247,12.02,1.3,12.09009512
11/12/2019 19:30,12.60784,0.98256,12.6460687,0.58784,-0.31744,0.66807486,12.02,1.3,12.09009512
11/12/2019 20:00,11.53584,0.41072,11.54314929,0.48584,-0.26928,0.555474774,11.05,0.68,11.07090331
11/12/2019 20:30,11.16232,0.352,11.16786872,0.46232,-0.288,0.544686866,10.7,0.64,10.7191231
11/12/2019 21:00,10.73704,0.23152,10.73953581,0.44704,-0.28848,0.532038976,10.29,0.52,10.30313059
11/12/2019 21:30,9.89464,-0.3784,9.901872918,0.38464,-0.2684,0.469027174,9.51,-0.11,9.510636151
11/12/2019 22:00,9.29064,-0.64568,9.313049676,0.34064,-0.25568,0.42592003,8.95,-0.39,8.958493177
11/12/2019 22:30,8.69384,-0.49024,8.707651188,0.40384,-0.23024,0.464862564,8.29,-0.26,8.294076199
11/12/2019 23:00,7.94184,-0.66352,7.969509482,0.33184,-0.18352,0.379206245,7.61,-0.48,7.62512295
11/12/2019 23:30,7.16336,-0.71112,7.198570563,0.31336,-0.18112,0.361937763,6.85,-0.53,6.870473055
12/12/2019 00:00,7.17672,-0.42984,7.189580821,0.32672,-0.21984,0.393796374,6.85,-0.21,6.853218222
12/12/2019 00:30,8.33864,-0.0864,8.339087601,0.30864,-0.1864,0.360560133,8.03,0.1,8.030622641
12/12/2019 01:00,9.68312,-0.46304,9.694184802,0.38312,-0.19304,0.4290051,9.3,-0.27,9.303918529
12/12/2019 01:30,10.02176,-0.4744,10.03298205,0.40176,-0.2044,0.450766522,9.62,-0.27,9.623788235
12/12/2019 02:00,9.79808,-0.57776,9.815099506,0.38808,-0.22776,0.449978559,9.41,-0.35,9.416506783
12/12/2019 02:30,9.70016,-0.55104,9.715798943,0.40016,-0.25104,0.472386608,9.3,-0.3,9.304837452
12/12/2019 03:00,9.57728,-0.4992,9.590281166,0.53728,-0.2992,0.6149719,9.04,-0.2,9.042212119
12/12/2019 03:30,9.28904,0.04,9.289126123,0.62904,-0.32,0.705755851,8.66,0.36,8.667479449
12/12/2019 04:00,8.91632,0.01432,8.916331499,0.68632,-0.34568,0.768459371,8.23,0.36,8.23786987
12/12/2019 04:30,8.51712,-0.15544,8.518538295,0.83712,-0.36544,0.913409157,7.68,0.21,7.682870557
12/12/2019 05:00,7.63848,-1.3232,7.752240641,0.99848,-0.3832,1.069487985,6.64,-0.94,6.706206081
12/12/2019 05:30,7.9188,-1.41168,8.043645558,1.0388,-0.40168,1.113755926,6.88,-1.01,6.953740001
12/12/2019 06:00,8.48272,-1.59376,8.631141844,0.95272,-0.35376,1.016278277,7.53,-1.24,7.631415334
12/12/2019 06:30,9.01232,-1.3908,9.119004135,0.85232,-0.3308,0.91426365,8.16,-1.06,8.22856002
12/12/2019 07:00,10.26248,-0.53336,10.2763305,0.84248,-0.33336,0.906036114,9.42,-0.2,9.422122903
12/12/2019 07:30,11.02984,-0.24168,11.03248746,0.84984,-0.35168,0.919731944,10.18,0.11,10.18059429
12/12/2019 08:00,10.54336,-1.1976,10.61115855,0.70336,-0.3376,0.780185266,9.84,-0.86,9.877509808
12/12/2019 08:30,10.76472,-1.22816,10.83455461,0.61472,-0.36816,0.71653504,10.15,-0.86,10.18636834
12/12/2019 09:00,10.6976,-1.16392,10.76073211,0.6176,-0.35392,0.711820993,10.08,-0.81,10.11249227
12/12/2019 09:30,10.78112,-1.0692,10.83400836,0.70112,-0.3492,0.783268724,10.08,-0.72,10.10568157
12/12/2019 10:00,11.33136,0.33352,11.33626724,0.86136,-0.37648,0.940041616,10.47,0.71,10.49404593
12/12/2019 10:30,11.05568,0.54768,11.06923727,0.77568,-0.33232,0.843869685,10.28,0.88,10.31759662
12/12/2019 11:00,10.50304,0.50408,10.51512938,0.60304,-0.29592,0.671733495,9.9,0.8,9.932270637
12/12/2019 11:30,10.42048,0.49064,10.4320243,0.61048,-0.30936,0.68438983,9.81,0.8,9.842565722
12/12/2019 12:00,10.64184,0.50104,10.65362847,0.62184,-0.29896,0.689972512,10.02,0.8,10.0518854
12/12/2019 12:30,10.67944,0.50448,10.69134878,0.65944,-0.29552,0.722629355,10.02,0.8,10.0518854
12/12/2019 13:00,10.70032,0.64392,10.71967728,1.07032,-0.39608,1.141255567,9.63,1.04,9.685995044
12/12/2019 13:30,10.59896,0.65176,10.61898037,1.23896,-0.45824,1.320986669,9.36,1.11,9.425587515
12/12/2019 14:00,10.35208,0.5936,10.36908488,1.37208,-0.4664,1.449183386,8.98,1.06,9.042344829
12/12/2019 14:30,10.41216,0.08128,10.41247724,1.28216,-0.42872,1.351937537,9.13,0.51,9.144233155
12/12/2019 15:00,10.01744,-0.61256,10.03615135,1.11744,-0.40256,1.187740168,8.9,-0.21,8.902477183
12/12/2019 15:30,10.20576,-0.59664,10.22318524,0.92576,-0.38664,1.003255734,9.28,-0.21,9.282375773
12/12/2019 16:00,10.39304,-0.53504,10.40680298,0.76304,-0.32504,0.829385943,9.63,-0.21,9.632289447
12/12/2019 16:30,11.03344,-0.40472,11.04086032,0.80344,-0.30472,0.859284651,10.23,-0.1,10.23048875
12/12/2019 17:00,11.95128,-0.30424,11.95515184,0.80128,-0.31424,0.86069531,11.15,0.01,11.15000448
12/12/2019 17:30,12.46696,-0.22896,12.46906229,0.72696,-0.28896,0.782284298,11.74,0.06,11.74015332
12/12/2019 18:00,12.5704,-0.32272,12.57454191,0.5804,-0.26272,0.637091797,11.99,-0.06,11.99015012
12/12/2019 18:30,12.46224,-0.36624,12.46762036,0.52224,-0.25624,0.581716043,11.94,-0.11,11.94050669
12/12/2019 19:00,11.80072,-0.22288,11.80282458,0.53072,-0.25288,0.587887755,11.27,0.03,11.27003993
12/12/2019 19:30,11.14424,-0.82568,11.17478557,0.43424,-0.24568,0.498921878,10.71,-0.58,10.72569345
12/12/2019 20:00,10.67888,-1.15248,10.74088861,0.63888,-0.32248,0.715654249,10.04,-0.83,10.07424935
12/12/2019 20:30,10.38512,-1.25384,10.4605369,0.69512,-0.34384,0.775511289,9.69,-0.91,9.73263582
12/12/2019 21:00,10.04104,-1.13128,10.10456722,1.09104,-0.46128,1.18454528,8.95,-0.67,8.975043175
12/12/2019 21:30,9.48384,-1.35312,9.579882822,1.20384,-0.49312,1.300922011,8.28,-0.86,8.324542029
12/12/2019 22:00,8.95968,-1.01592,9.017092611,1.28968,-0.53592,1.396597562,7.67,-0.48,7.68500488
12/12/2019 22:30,8.93096,-0.21608,8.93357359,1.33096,-0.54608,1.43863056,7.6,0.33,7.6071611
12/12/2019 23:00,8.27672,-0.42064,8.287402004,1.34672,-0.53064,1.447492165,6.93,0.11,6.930872961
12/12/2019 23:30,7.69368,-0.35088,7.701677007,1.34368,-0.52088,1.441107878,6.35,0.17,6.352275183
13/12/2019 00:00,7.64992,-0.30272,7.655907223,1.34992,-0.53272,1.451232099,6.3,0.23,6.304197015
13/12/2019 00:30,8.53872,-0.3024,8.544073092,1.33872,-0.5324,1.440701565,7.2,0.23,7.203672674
13/12/2019 01:00,10.0236,-0.11208,10.0242266,1.3236,-0.53208,1.426543405,8.7,0.42,8.710132031
13/12/2019 01:30,10.49048,-0.042,10.49056408,1.33048,-0.532,1.432899519,9.16,0.49,9.173096533
13/12/2019 02:00,10.1836,-0.05144,10.18372992,1.3436,-0.54144,1.448591811,8.84,0.49,8.853569901
13/12/2019 02:30,10.01176,-0.13088,10.01261544,1.34176,-0.55088,1.450444302,8.67,0.42,8.680167049
13/12/2019 03:00,9.83456,-0.1172,9.835258321,1.34456,-0.5372,1.447903807,8.49,0.42,8.500382344
13/12/2019 03:30,9.49232,-0.02192,9.492345309,1.34232,-0.55192,1.451357526,8.15,0.53,8.167214948
13/12/2019 04:00,9.32848,0.69328,9.354206341,1.31848,-0.54672,1.427337475,8.01,1.24,8.105411772
13/12/2019 04:30,8.57928,-0.43352,8.590226127,1.31928,-0.54352,1.426854481,7.26,0.11,7.260833286
13/12/2019 05:00,8.46352,-0.34104,8.470388366,1.31352,-0.53104,1.416805658,7.15,0.19,7.15252403
13/12/2019 05:30,8.1904,-0.2952,8.195718102,1.2804,-0.5352,1.387754733,6.91,0.24,6.914166616
13/12/2019 06:00,8.3404,-0.21264,8.343110207,1.2804,-0.53264,1.386769458,7.06,0.32,7.067248404
13/12/2019 06:30,8.82752,-0.18848,8.829531928,1.29752,-0.50848,1.39359609,7.53,0.32,7.536796402
13/12/2019 07:00,9.49304,-0.06536,9.493265001,1.28304,-0.50536,1.378978017,8.21,0.44,8.221782045
13/12/2019 07:30,10.44752,0.32432,10.45255268,1.27752,-0.48568,1.366726898,9.17,0.81,9.205704753
13/12/2019 08:00,10.29848,-0.18888,10.30021194,1.20848,-0.46888,1.296253202,9.09,0.28,9.094311409
13/12/2019 08:30,10.21048,-0.91072,10.25101521,1.21048,-0.50072,1.309955094,9,-0.41,9.009334049
13/12/2019 09:00,10.39008,-0.85144,10.42490827,1.26008,-0.51144,1.35991635,9.13,-0.34,9.136328584
13/12/2019 09:30,10.34448,-0.87912,10.38176856,1.43448,-0.53912,1.532443554,8.91,-0.34,8.916484733
13/12/2019 10:00,10.09408,-0.79408,10.12526612,1.74408,-0.55408,1.829978058,8.35,-0.24,8.35344839
13/12/2019 10:30,9.88576,-0.47816,9.8973172,1.85576,-0.54816,1.935025727,8.03,0.07,8.0303051
13/12/2019 11:00,10.0996,-0.06712,10.09982303,2.0696,-0.53712,2.138163243,8.03,0.47,8.04374291
13/12/2019 11:30,9.6156,0.10376,9.61615981,2.2256,-0.55624,2.29405717,7.39,0.66,7.419413723
13/12/2019 12:00,9.43584,0.09584,9.436326712,2.41584,-0.56416,2.480838449,7.02,0.66,7.050957382
13/12/2019 12:30,9.45312,0.02808,9.453161705,2.29312,-0.54192,2.356284495,7.16,0.57,7.182652713
13/12/2019 13:00,9.25504,0.46824,9.266877257,2.33504,-0.53176,2.394823689,6.92,1,6.991881006
13/12/2019 13:30,9.05416,0.54616,9.070617622,2.13416,-0.54384,2.202362561,6.92,1.09,7.005319407
13/12/2019 14:00,9.46992,0.49968,9.483093636,1.76992,-0.52032,1.844816985,7.7,1.02,7.767264641
13/12/2019 14:30,9.86312,0.61728,9.882417252,1.50312,-0.44272,1.566962263,8.36,1.06,8.426933013
13/12/2019 15:00,10.1276,0.5296,10.14143767,1.2276,-0.3904,1.288182409,8.9,0.92,8.94742421
13/12/2019 15:30,10.70864,0.52656,10.72157806,1.07864,-0.35344,1.135070079,9.63,0.88,9.670124094
13/12/2019 16:00,10.97744,0.5732,10.99239497,0.99744,-0.3068,1.043557758,9.98,0.88,10.01872247
13/12/2019 16:30,11.77168,0.42816,11.77946395,0.85168,-0.26184,0.891021329,10.92,0.69,10.94177773
13/12/2019 17:00,12.71664,0.59784,12.7306852,0.73664,-0.24216,0.775422437,11.98,0.84,12.00941297
13/12/2019 17:30,13.36408,0.65904,13.38032017,0.46408,-0.23096,0.518375123,12.9,0.89,12.9306651
13/12/2019 18:00,13.55512,0.71,13.57370171,0.30512,-0.18,0.354257271,13.25,0.89,13.27985693
13/12/2019 18:30,13.3304,0.5568,13.34202347,0.2204,-0.1632,0.274245146,13.11,0.72,13.12975628
13/12/2019 19:00,12.8944,0.314,12.89822264,0.2144,-0.166,0.271151913,12.68,0.48,12.68908192
13/12/2019 19:30,12.41296,0.23576,12.4151987,0.24296,-0.15424,0.287783841,12.17,0.39,12.17624737
13/12/2019 20:00,11.98616,0.13032,11.98686843,0.22616,-0.15968,0.276850227,11.76,0.29,11.76357514
13/12/2019 20:30,11.55536,0.11872,11.55596985,0.29536,-0.24128,0.381383754,11.26,0.36,11.26575341
13/12/2019 21:00,11.23432,0.01048,11.23432489,0.41432,-0.28952,0.505453156,10.82,0.3,10.82415817
13/12/2019 21:30,10.35264,-0.04256,10.35272748,0.35264,-0.25256,0.433752837,10,0.21,10.00220476
13/12/2019 22:00,9.50408,-0.73272,9.532282793,0.51408,-0.28272,0.586693144,8.99,-0.45,9.001255468
13/12/2019 22:30,8.59248,-1.01152,8.651813987,0.65248,-0.31152,0.723031715,7.94,-0.7,7.970796698
13/12/2019 23:00,7.70832,-1.38736,7.832174985,0.77832,-0.31736,0.840535182,6.93,-1.07,7.012118082
13/12/2019 23:30,7.46328,-0.4692,7.478014242,0.96328,-0.3692,1.031608937,6.5,-0.1,6.500769185
14/12/2019 00:00,7.21552,-0.5368,7.235460117,1.05552,-0.3568,1.114194198,6.16,-0.18,6.162629309
14/12/2019 00:30,8.08944,-0.47536,8.10339476,1.12944,-0.41536,1.203394633,6.96,-0.06,6.960258616
14/12/2019 01:00,9.53016,-0.24248,9.533244263,1.19016,-0.43248,1.266301613,8.34,0.19,8.342163988
14/12/2019 01:30,9.91744,-0.08776,9.917828289,1.20744,-0.45776,1.291299954,8.71,0.37,8.717855241
14/12/2019 02:00,9.62896,-0.12208,9.62973386,1.25896,-0.49208,1.351711141,8.37,0.37,8.378174025
14/12/2019 02:30,9.63632,-0.004,9.63632083,1.26632,-0.504,1.362931525,8.37,0.5,8.384920989
14/12/2019 03:00,9.45056,0.00624,9.45056206,1.27056,-0.49376,1.36312936,8.18,0.5,8.195266927
14/12/2019 03:30,8.96184,0.0312,8.96189431,1.22184,-0.4688,1.308688819,7.74,0.5,7.756133057
14/12/2019 04:00,8.424,-0.21168,8.42665915,1.164,-0.45168,1.248563504,7.26,0.24,7.263965859
14/12/2019 04:30,7.87024,-0.9348,7.925561728,1.10024,-0.4148,1.175834639,6.77,-0.52,6.78994109
14/12/2019 05:00,7.5832,-0.9892,7.647446559,1.0032,-0.3592,1.065567867,6.58,-0.63,6.610090771
14/12/2019 05:30,7.47736,-0.96952,7.539952361,0.89736,-0.33952,0.959441921,6.58,-0.63,6.610090771
14/12/2019 06:00,7.60368,-0.8012,7.645774714,0.82368,-0.3312,0.887773723,6.78,-0.47,6.796271036
14/12/2019 06:30,8.02048,-0.73168,8.053785138,0.88048,-0.36168,0.951870502,7.14,-0.37,7.149580407
14/12/2019 07:00,8.55528,-0.60552,8.57668178,0.99528,-0.36552,1.060276921,7.56,-0.24,7.563808564
14/12/2019 07:30,8.85208,-0.36768,8.859712688,1.01208,-0.36768,1.076798267,7.84,0,7.84
14/12/2019 08:00,8.77264,-0.39768,8.781649159,1.08264,-0.39768,1.153368437,7.69,0,7.69
14/12/2019 08:30,9.35496,-0.06272,9.35517025,1.07496,-0.42272,1.155089261,8.28,0.36,8.287822392
14/12/2019 09:00,9.91512,0.11008,9.915731048,1.24512,-0.50992,1.345489584,8.67,0.62,8.692140128
14/12/2019 09:30,9.89312,0.4136,9.901761878,1.36312,-0.4464,1.434353197,8.53,0.86,8.57324326
14/12/2019 10:00,9.79696,0.45968,9.80773832,1.69696,-0.48032,1.763627099,8.1,0.94,8.154360797
14/12/2019 10:30,9.55504,0.53888,9.570223668,1.84504,-0.53112,1.919963816,7.71,1.07,7.783893627
14/12/2019 11:00,9.74336,0.52104,9.757281731,1.91336,-0.50896,1.979895647,7.83,1.03,7.897455286
14/12/2019 11:30,9.59896,0.49744,9.611840596,2.12896,-0.53256,2.194559372,7.47,1.03,7.540676362
14/12/2019 12:00,9.64472,0.49112,9.657216096,2.17472,-0.53888,2.240490735,7.47,1.03,7.540676362
14/12/2019 12:30,9.80136,0.51456,9.814857607,2.22136,-0.51544,2.280376864,7.58,1.03,7.649660123
14/12/2019 13:00,8.77672,0.67448,8.802598323,2.41672,-0.51552,2.471092153,6.36,1.19,6.470370932
14/12/2019 13:30,8.26472,0.65424,8.290574567,2.41472,-0.48576,2.463094691,5.85,1.14,5.960041946
14/12/2019 14:00,8.75264,0.60952,8.773837336,1.64264,-0.40048,1.690754388,7.11,1.01,7.181378698
14/12/2019 14:30,9.65224,0.58976,9.670240632,1.17224,-0.36024,1.226343947,8.48,0.95,8.533047521
14/12/2019 15:00,10.1176,0.5948,10.13506866,1.0776,-0.3552,1.13463157,9.04,0.95,9.089779975
14/12/2019 15:30,10.5176,0.54584,10.53175442,0.7976,-0.34416,0.868683985,9.72,0.89,9.760660838
14/12/2019 16:00,10.9632,0.57448,10.97824128,0.6332,-0.31552,0.70745679,10.33,0.89,10.3682689
14/12/2019 16:30,11.31128,0.2256,11.31352954,0.52128,-0.2944,0.598668688,10.79,0.52,10.80252285
14/12/2019 17:00,12.46316,0.14052,12.46395214,0.37016,-0.25248,0.448067602,12.093,0.393,12.0993842
14/12/2019 17:30,12.97456,0.04984,12.97465573,0.42456,-0.25016,0.492779077,12.55,0.3,12.55358515
14/12/2019 18:00,12.89432,0.12664,12.89494187,0.58432,-0.28336,0.649401842,12.31,0.41,12.31682589
14/12/2019 18:30,12.684,-0.02304,12.68402093,0.564,-0.24304,0.614137152,12.12,0.22,12.12199654
14/12/2019 19:00,12.2048,-0.18016,12.20612963,0.6348,-0.25016,0.682313026,11.57,0.07,11.57021175
14/12/2019 19:30,11.77896,-0.05576,11.77909198,0.65896,-0.27576,0.714333157,11.12,0.22,11.12217605
14/12/2019 20:00,11.20656,-0.34656,11.21191736,0.75656,-0.30656,0.816310031,10.45,-0.04,10.45007655
14/12/2019 20:30,10.7808,-0.61584,10.79837523,0.7508,-0.28584,0.803371113,10.03,-0.33,10.03542725
14/12/2019 21:00,10.60736,0.19632,10.60917658,0.68736,-0.29368,0.747470208,9.92,0.49,9.932094442
14/12/2019 21:30,9.8468,0.0432,9.846894763,0.7068,-0.3368,0.782943472,9.14,0.38,9.147895933
14/12/2019 22:00,9.30488,0.0288,9.30492457,0.88488,-0.3512,0.952026289,8.42,0.38,8.42857046
14/12/2019 22:30,8.35864,-0.7836,8.395289847,1.16864,-0.4236,1.243043205,7.19,-0.36,7.199006876
14/12/2019 23:00,7.8876,-0.582,7.909042784,1.3076,-0.472,1.390180477,6.58,-0.11,6.580919389
14/12/2019 23:30,7.63336,-0.042,7.633475545,1.17336,-0.412,1.243590644,6.46,0.37,6.470587299
15/12/2019 00:00,7.58216,-0.1744,7.584165453,1.12216,-0.4444,1.206952537,6.46,0.27,6.465639953
15/12/2019 00:30,8.59384,-0.07144,8.594136933,1.17384,-0.43144,1.250616176,7.42,0.36,7.42872802
15/12/2019 01:00,9.75144,-0.21936,9.753906955,1.27144,-0.47936,1.358803033,8.48,0.26,8.483984913
15/12/2019 01:30,10.07672,-0.65136,10.09775004,1.16672,-0.40136,1.233825518,8.91,-0.25,8.913506605
15/12/2019 02:00,9.8984,-0.63928,9.919022204,1.0884,-0.38928,1.155921052,8.81,-0.25,8.813546392
15/12/2019 02:30,9.62872,-0.76184,9.658811988,1.08872,-0.42184,1.167587352,8.54,-0.34,8.54676547
15/12/2019 03:00,9.48416,-0.7352,9.512613203,1.13416,-0.4552,1.222098992,8.35,-0.28,8.354693292
15/12/2019 03:30,9.0588,-0.69,9.08504031,1.1888,-0.41,1.257515582,7.87,-0.28,7.874979365
15/12/2019 04:00,8.59384,-0.82592,8.633436731,1.12384,-0.43592,1.205422163,7.47,-0.39,7.480173795
15/12/2019 04:30,8.36648,-0.84936,8.409482743,1.13648,-0.40936,1.207957946,7.23,-0.44,7.243376285
15/12/2019 05:00,8.03592,-0.73384,8.069357558,1.06592,-0.38384,1.132924795,6.97,-0.35,6.978782129
15/12/2019 05:30,7.9012,-0.71672,7.933640337,1.0112,-0.40672,1.08992963,6.89,-0.31,6.896970349
15/12/2019 06:00,8.05184,-0.63432,8.076787062,0.87184,-0.32432,0.93020882,7.18,-0.31,7.186689085
15/12/2019 06:30,8.28888,-0.59928,8.310515518,0.76888,-0.28928,0.821498249,7.52,-0.31,7.526386915
15/12/2019 07:00,8.61192,-0.55752,8.629947545,0.63192,-0.24752,0.678667103,7.98,-0.31,7.986019033
15/12/2019 07:30,8.93176,-0.412,8.941257221,0.48176,-0.242,0.539125864,8.45,-0.17,8.451709886
15/12/2019 08:00,8.7356,-0.39416,8.744487948,0.3456,-0.22416,0.411930899,8.39,-0.17,8.391722112
15/12/2019 08:30,9.2256,-0.57824,9.243703633,0.3056,-0.21824,0.375526374,8.92,-0.36,8.927261618
15/12/2019 09:00,9.62616,-0.69576,9.651271332,0.36616,-0.24576,0.440988802,9.26,-0.45,9.270927677
15/12/2019 09:30,10.04768,-0.55816,10.06317127,0.60768,-0.26816,0.66421741,9.44,-0.29,9.444453399
15/12/2019 10:00,9.47696,-0.13424,9.477910699,0.70696,-0.28424,0.761961166,8.77,0.15,8.771282688
15/12/2019 10:30,9.97064,-0.44056,9.980368486,0.99064,-0.32056,1.04121387,8.98,-0.12,8.980801746
15/12/2019 11:00,9.66504,-0.39104,9.672947352,1.06504,-0.34104,1.118310549,8.6,-0.05,8.600145348
15/12/2019 11:30,9.64832,-0.41952,9.657436298,1.04832,-0.36952,1.111539407,8.6,-0.05,8.600145348
15/12/2019 12:00,10.78912,-0.418,10.7972142,1.42912,-0.458,1.500715821,9.36,0.04,9.36008547
15/12/2019 12:30,10.95344,-0.35224,10.95910219,1.81344,-0.46224,1.871424712,9.14,0.11,9.140661902
15/12/2019 13:00,10.16288,-0.3692,10.16958399,1.48288,-0.3892,1.533104606,8.68,0.02,8.680023041
15/12/2019 13:30,10.5484,-0.45112,10.55804204,1.0584,-0.32112,1.106041868,9.49,-0.13,9.490890369
15/12/2019 14:00,9.92824,-0.39264,9.93600099,1.13824,-0.38264,1.200834571,8.79,-0.01,8.790005688
15/12/2019 14:30,9.48384,-0.49512,9.496755496,1.29384,-0.37512,1.347121732,8.19,-0.12,8.190879074
15/12/2019 15:00,9.52536,-0.53368,9.540298605,1.39536,-0.41368,1.455390213,8.13,-0.12,8.130885561
15/12/2019 15:30,9.63464,-0.4844,9.646809384,1.26464,-0.4044,1.327725005,8.37,-0.08,8.370382309
15/12/2019 16:00,10.10064,-0.45792,10.11101474,1.15064,-0.37792,1.211113511,8.95,-0.08,8.950357535
15/12/2019 16:30,10.67728,-0.53224,10.69053729,1.08728,-0.37224,1.149234709,9.59,-0.16,9.591334631
15/12/2019 17:00,11.79048,-0.68152,11.81016038,1.03048,-0.33152,1.082494592,10.76,-0.35,10.76569087
15/12/2019 17:30,12.99512,-0.26208,12.99776249,0.69512,-0.31208,0.761961771,12.3,0.05,12.30010163
15/12/2019 18:00,13.37304,-0.0164,13.37305006,0.89304,-0.3564,0.96153076,12.48,0.34,12.48463055
15/12/2019 18:30,13.04128,-0.07352,13.04148723,0.99128,-0.34352,1.049114879,12.05,0.27,12.05302452
15/12/2019 19:00,12.32224,-0.26632,12.32511764,1.00224,-0.35632,1.063695896,11.32,0.09,11.32035777
15/12/2019 19:30,11.87336,0.35112,11.87855054,0.96336,-0.32888,1.01795115,10.91,0.68,10.93117103
15/12/2019 20:00,11.44392,0.17624,11.445277,0.99392,-0.34376,1.051688121,10.45,0.52,10.4629298
15/12/2019 20:30,10.99264,0.2672,10.99588696,1.04264,-0.3528,1.100711592,9.95,0.62,9.969297869
15/12/2019 21:00,10.5128,0.27,10.51626663,0.9828,-0.35,1.043262115,9.53,0.62,9.550146596
15/12/2019 21:30,9.32816,-1.1744,9.401796868,0.95816,-0.3444,1.018175793,8.37,-0.83,8.411052253
15/12/2019 22:00,9.15336,-0.3164,9.158826794,0.96336,-0.3364,1.020405532,8.19,0.02,8.19002442
15/12/2019 22:30,8.48688,-0.48696,8.50083891,0.88688,-0.31696,0.941817273,7.6,-0.17,7.601901078
15/12/2019 23:00,7.82384,-0.20592,7.826549392,0.92384,-0.32592,0.979644932,6.9,0.12,6.901043399
15/12/2019 23:30,7.42488,-0.05256,7.425066031,0.98488,-0.35256,1.046081817,6.44,0.3,6.446983791
16/12/2019 00:00,7.3124,-0.08704,7.312918003,0.8224,-0.30704,0.877846981,6.49,0.22,6.493727743
16/12/2019 00:30,7.96448,-0.7604,8.000696834,0.80448,-0.3204,0.865935465,7.16,-0.44,7.173506813
16/12/2019 01:00,9.412,-0.5208,9.426397861,0.912,-0.3308,0.970140526,8.5,-0.19,8.502123264
16/12/2019 01:30,10.00296,-0.41216,10.01144768,0.92296,-0.32216,0.977569551,9.08,-0.09,9.080446024
16/12/2019 02:00,9.65168,-0.4848,9.663847984,0.94168,-0.3348,0.999425966,8.71,-0.15,8.711291523
16/12/2019 02:30,9.4996,-0.46288,9.51087052,0.9196,-0.31288,0.971369165,8.58,-0.15,8.581311089
16/12/2019 03:00,9.48728,-0.46688,9.498760905,0.90728,-0.31688,0.961025459,8.58,-0.15,8.581311089
16/12/2019 03:30,9.2764,0.02232,9.276426852,0.8564,-0.29768,0.906661096,8.42,0.32,8.426078566
16/12/2019 04:00,8.94608,-0.122,8.946911834,0.73608,-0.282,0.788249812,8.21,0.16,8.211558926
16/12/2019 04:30,8.63736,-0.15888,8.638821136,0.65736,-0.26888,0.710224348,7.98,0.11,7.980758109
16/12/2019 05:00,8.4808,-0.15056,8.482136344,0.6008,-0.26056,0.654868043,7.88,0.11,7.880767729
16/12/2019 05:30,8.18768,-0.5192,8.20412533,0.46768,-0.2392,0.525301078,7.72,-0.28,7.725076051
16/12/2019 06:00,8.24984,-0.8028,8.288808591,0.38984,-0.2328,0.454060641,7.86,-0.57,7.880640837
16/12/2019 06:30,8.72432,-0.86848,8.767440731,0.26432,-0.18848,0.32463791,8.46,-0.68,8.487284607
16/12/2019 07:00,9.636,-0.8936,9.677345553,0.226,-0.1636,0.278999928,9.41,-0.73,9.438273147
16/12/2019 07:30,11.01144,0.23696,11.01398933,0.17144,-0.16304,0.236587648,10.84,0.4,10.84737756
16/12/2019 08:00,10.73512,-0.5244,10.74792058,0.13512,-0.1544,0.205174985,10.6,-0.37,10.60645558
16/12/2019 08:30,10.67008,-0.8348,10.7026865,0.17008,-0.1548,0.229978796,10.5,-0.68,10.52199601
16/12/2019 09:00,10.57864,-0.85744,10.61333254,0.17864,-0.17744,0.251788012,10.4,-0.68,10.42220706
16/12/2019 09:30,10.54688,-0.85672,10.58161835,0.27688,-0.17672,0.328469927,10.27,-0.68,10.29248755
16/12/2019 10:00,10.2148,-0.95736,10.25956516,0.4148,-0.17736,0.451127044,9.8,-0.78,9.830991812
16/12/2019 10:30,9.81072,-1.13264,9.875884785,0.47072,-0.17264,0.501379984,9.34,-0.96,9.389206569
16/12/2019 11:00,9.474,-1.08808,9.53627779,0.514,-0.18808,0.547329961,8.96,-0.9,9.005087451
16/12/2019 11:30,9.3176,-1.09864,9.382146855,0.5176,-0.19864,0.55440744,8.8,-0.9,8.845903006
16/12/2019 12:00,9.65704,-1.11296,9.720961965,0.51704,-0.21296,0.559180045,9.14,-0.9,9.18420383
16/12/2019 12:30,9.89208,-1.11,9.954162281,0.51208,-0.21,0.553467186,9.38,-0.9,9.423078053
16/12/2019 13:00,9.35776,-1.21376,9.436147813,0.48776,-0.20376,0.528609454,8.87,-1.01,8.927317626
16/12/2019 13:30,9.63752,-1.20448,9.712495242,0.41752,-0.19448,0.460592467,9.22,-1.01,9.275154985
16/12/2019 14:00,9.64512,-1.20456,9.720046533,0.42512,-0.19456,0.467526051,9.22,-1.01,9.275154985
16/12/2019 14:30,9.824,-1.10536,9.885989922,0.474,-0.20536,0.516574031,9.35,-0.9,9.393215637
16/12/2019 15:00,9.72288,-1.1068,9.78567329,0.37288,-0.2068,0.426386837,9.35,-0.9,9.393215637
16/12/2019 15:30,10.14648,-1.09528,10.20542477,0.28648,-0.19528,0.346706026,9.86,-0.9,9.90098985
16/12/2019 16:00,10.53424,-1.06512,10.58795037,0.22424,-0.16512,0.27847476,10.31,-0.9,10.3492077
16/12/2019 16:30,11.52304,-0.86856,11.5557279,0.17304,-0.14856,0.228063402,11.35,-0.72,11.37281408
16/12/2019 17:00,12.5936,-0.5964,12.60771406,0.2036,-0.1464,0.250770652,12.39,-0.45,12.39816922
16/12/2019 17:30,13.24768,-0.52784,13.25819145,0.19768,-0.13784,0.240992216,13.05,-0.39,13.05582629
16/12/2019 18:00,13.39376,-0.58416,13.40649282,0.17376,-0.13416,0.219525496,13.22,-0.45,13.22765663
16/12/2019 18:30,13.1548,-0.68552,13.17264972,0.1948,-0.13552,0.237302993,12.96,-0.55,12.97166527
16/12/2019 19:00,12.76448,-0.74376,12.78613032,0.15448,-0.13376,0.204342379,12.61,-0.61,12.62474554
16/12/2019 19:30,12.39488,-0.81184,12.4214385,0.17488,-0.14184,0.225170158,12.22,-0.67,12.23835365
16/12/2019 20:00,11.96536,-0.95152,12.00313418,0.17536,-0.14152,0.225342051,11.79,-0.81,11.81779167
16/12/2019 20:30,11.58832,-1.06192,11.63687391,0.17832,-0.13192,0.221812779,11.41,-0.93,11.44783822
16/12/2019 21:00,11.15064,-1.14264,11.20903201,0.18064,-0.14264,0.230167285,10.97,-1,11.01548456
16/12/2019 21:30,10.73712,-0.79416,10.76644955,0.17712,-0.14416,0.228371627,10.56,-0.65,10.57998582
16/12/2019 22:00,9.35424,-1.36568,9.45340615,0.17424,-0.13568,0.220836229,9.18,-1.23,9.262035413
16/12/2019 22:30,8.72168,-1.432,8.83845722,0.17168,-0.132,0.216559512,8.55,-1.3,8.648265722
16/12/2019 23:00,7.91856,-1.43136,8.046886598,0.16856,-0.13136,0.213700546,7.75,-1.3,7.858275892
16/12/2019 23:30,7.56864,-0.72656,7.603433493,0.16864,-0.12656,0.21084801,7.4,-0.6,7.424284477
17/12/2019 00:00,6.96824,-1.626,7.155434627,0.16824,-0.116,0.204354343,6.8,-1.51,6.965637085
17/12/2019 00:30,7.91624,-1.52464,8.061723319,0.16624,-0.11464,0.2019358,7.75,-1.41,7.877220322
17/12/2019 01:00,9.50664,-1.29872,9.594940215,0.16664,-0.11872,0.204605298,9.34,-1.18,9.414244526
17/12/2019 01:30,10.11592,-1.17592,10.18403777,0.16592,-0.12592,0.208291365,9.95,-1.05,10.00524862
17/12/2019 02:00,9.85536,-1.2372,9.93271285,0.16536,-0.1272,0.208623512,9.69,-1.11,9.753368649
17/12/2019 02:30,9.70664,-1.23416,9.784784668,0.16664,-0.12416,0.207809035,9.54,-1.11,9.604358386
17/12/2019 03:00,9.57392,-1.23192,9.652853001,0.16392,-0.12192,0.20428963,9.41,-1.11,9.475241422
17/12/2019 03:30,9.13536,-1.35784,9.235720426,0.16536,-0.11784,0.203052198,8.97,-1.24,9.055302314
17/12/2019 04:00,8.65504,-1.4352,8.773227254,0.16504,-0.1152,0.201269078,8.49,-1.32,8.592002095
17/12/2019 04:30,8.33568,-1.43872,8.458928792,0.16568,-0.11872,0.203824191,8.17,-1.32,8.275947076
17/12/2019 05:00,8.26384,-1.43672,8.387801613,0.16384,-0.11672,0.201164371,8.1,-1.32,8.206850797
17/12/2019 05:30,8.2252,-1.434,8.349267695,0.1652,-0.114,0.200716317,8.06,-1.32,8.167374119
17/12/2019 06:00,8.98408,-0.21768,8.986716755,0.16408,-0.11768,0.201917876,8.82,-0.1,8.820566875
17/12/2019 06:30,9.412,-0.67824,9.436405751,0.162,-0.12824,0.206614369,9.25,-0.55,9.266336925
17/12/2019 07:00,10.36784,-0.49848,10.3798164,0.14784,-0.12848,0.19586673,10.22,-0.37,10.22669546
17/12/2019 07:30,11.0788,-0.41384,11.08652664,0.1588,-0.14384,0.214260089,10.92,-0.27,10.9233374
17/12/2019 08:00,11.07552,-0.41256,11.08320121,0.15552,-0.14256,0.210973515,10.92,-0.27,10.9233374
17/12/2019 08:30,11.89128,-0.24256,11.89375363,0.15128,-0.15256,0.214849231,11.74,-0.09,11.74034497
17/12/2019 09:00,11.82896,-0.13968,11.82978466,0.18896,-0.15968,0.247393581,11.64,0.02,11.64001718
17/12/2019 09:30,11.72992,-0.14184,11.73077754,0.27992,-0.16184,0.323337891,11.45,0.02,11.45001747
17/12/2019 10:00,11.61392,-0.20168,11.61567099,0.35392,-0.16168,0.389101258,11.26,-0.04,11.26007105
17/12/2019 10:30,10.84856,-0.18392,10.85011892,0.52856,-0.18392,0.559644744,10.32,0,10.32
17/12/2019 11:00,10.18744,-0.12912,10.18825823,0.82744,-0.22912,0.858576105,9.36,0.1,9.360534173
17/12/2019 11:30,9.19576,-0.56376,9.213024873,0.90576,-0.22376,0.932989665,8.29,-0.34,8.296969326
17/12/2019 12:00,8.84864,-1.144,8.922284789,1.16864,-0.224,1.189914051,7.68,-0.92,7.734907886
17/12/2019 12:30,8.66168,-1.15072,8.737783297,1.13168,-0.23072,1.154959454,7.53,-0.92,7.585993673
17/12/2019 13:00,9.13744,-1.13144,9.20722359,1.30744,-0.21144,1.324426754,7.83,-0.92,7.883863266
17/12/2019 13:30,9.24384,-0.47456,9.256013458,1.33384,-0.22456,1.352610934,7.91,-0.25,7.913949709
17/12/2019 14:00,9.10304,-0.46664,9.114992602,1.03304,-0.21664,1.055511502,8.07,-0.25,8.073871438
17/12/2019 14:30,9.47288,-0.53616,9.488041054,0.86288,-0.19616,0.884895836,8.61,-0.34,8.616710509
17/12/2019 15:00,9.81976,-0.60096,9.838131905,0.57976,-0.18096,0.607345189,9.24,-0.42,9.249540529
17/12/2019 15:30,10.37976,-0.46952,10.39037375,0.37976,-0.16952,0.415878213,10,-0.3,10.00449899
17/12/2019 16:00,10.98784,-0.36304,10.99383581,0.21784,-0.17304,0.278203356,10.77,-0.19,10.77167582
17/12/2019 16:30,11.9424,-0.19464,11.94398604,0.1824,-0.14464,0.232788508,11.76,-0.05,11.76010629
17/12/2019 17:00,13.0536,-0.00616,13.05360145,0.1936,-0.13616,0.236686513,12.86,0.13,12.86065706
17/12/2019 17:30,13.59816,0.0488,13.59824756,0.20816,-0.1312,0.246056956,13.39,0.18,13.3912098
17/12/2019 18:00,13.70472,-0.01464,13.70472782,0.20472,-0.13464,0.245026954,13.5,0.12,13.50053332
17/12/2019 18:30,13.72088,-0.01816,13.72089202,0.22088,-0.13816,0.260530536,13.5,0.12,13.50053332
17/12/2019 19:00,13.28832,-0.15392,13.28921141,0.22832,-0.14392,0.269894403,13.06,-0.01,13.06000383
17/12/2019 19:30,12.78984,-0.2956,12.79325551,0.21984,-0.1456,0.263683495,12.57,-0.15,12.57089496
17/12/2019 20:00,12.40032,-0.35304,12.40534455,0.23032,-0.14304,0.271123116,12.17,-0.21,12.1718117
17/12/2019 20:30,12.10232,-0.45088,12.11071601,0.24232,-0.14088,0.280296552,11.86,-0.31,11.86405074
17/12/2019 21:00,11.32808,-0.49992,11.33910563,0.23808,-0.13992,0.276151576,11.09,-0.36,11.09584156
17/12/2019 21:30,10.39728,-0.58536,10.41374465,0.25728,-0.14536,0.295503854,10.14,-0.44,10.14954186
17/12/2019 22:00,9.80152,-0.58728,9.819098335,0.26152,-0.14728,0.300140149,9.54,-0.44,9.55014136
17/12/2019 22:30,9.11504,-0.53056,9.130468121,0.23504,-0.14056,0.27386295,8.88,-0.39,8.888560063
17/12/2019 23:00,8.22248,-0.94584,8.276701677,0.23248,-0.13584,0.26925723,7.99,-0.81,8.030952621
17/12/2019 23:30,7.73352,-0.67128,7.762599335,0.25352,-0.14128,0.290228236,7.48,-0.53,7.49875323
18/12/2019 00:00,7.17696,-1.61208,7.355783899,0.27696,-0.14208,0.311277317,6.9,-1.47,7.054849396
18/12/2019 00:30,8.1964,-1.1908,8.282449976,0.2664,-0.1408,0.301319764,7.93,-1.05,7.999212461
18/12/2019 01:00,9.91896,-0.64992,9.940229549,0.31896,-0.13992,0.348300284,9.6,-0.51,9.61353733
18/12/2019 01:30,10.41376,-0.46576,10.42417046,0.39376,-0.14576,0.419872499,10.02,-0.32,10.02510848
18/12/2019 02:00,10.14968,-0.47328,10.16070854,0.40968,-0.15328,0.437415661,9.74,-0.32,9.745255256
18/12/2019 02:30,10.06296,-0.50344,10.07554543,0.42296,-0.18344,0.461026458,9.64,-0.32,9.645309741
18/12/2019 03:00,9.98928,-0.5504,10.00443177,0.44928,-0.2304,0.504912545,9.54,-0.32,9.545365368
18/12/2019 03:30,9.66896,-0.51584,9.682710281,0.53896,-0.25584,0.596600358,9.13,-0.26,9.133701331
18/12/2019 04:00,9.29816,-0.52128,9.31276072,0.56816,-0.26128,0.625358316,8.73,-0.26,8.733870849
18/12/2019 04:30,8.94992,-0.57552,8.968405169,0.64992,-0.26552,0.702066148,8.3,-0.31,8.305787139
18/12/2019 05:00,8.76312,-0.47968,8.776238661,0.75312,-0.27968,0.803374531,8.01,-0.2,8.01249649
18/12/2019 05:30,8.63368,-0.48016,8.647021682,0.79368,-0.28016,0.841675453,7.84,-0.2,7.842550606
18/12/2019 06:00,8.79008,-0.38504,8.79850909,0.86008,-0.29504,0.90927785,7.93,-0.09,7.930510702
18/12/2019 06:30,9.48064,-0.51704,9.494728283,0.88064,-0.29704,0.929386664,8.6,-0.22,8.602813493
18/12/2019 07:00,10.1128,-0.53104,10.1267333,0.8928,-0.31104,0.945429914,9.22,-0.22,9.222624355
18/12/2019 07:30,11.18712,-0.05848,11.18727285,0.91712,-0.31848,0.970844274,10.27,0.26,10.27329061
18/12/2019 08:00,11.18872,-0.69184,11.21008911,0.98872,-0.36184,1.052851093,10.2,-0.33,10.20533684
18/12/2019 08:30,11.07952,-0.8936,11.11549749,1.06952,-0.4036,1.143138658,10.01,-0.49,10.02198583
18/12/2019 09:00,11.01624,-0.91248,11.05396596,1.14624,-0.42248,1.221620026,9.87,-0.49,9.882155635
18/12/2019 09:30,10.6476,-0.77568,10.67581684,1.2076,-0.44568,1.287217317,9.44,-0.33,9.445766247
18/12/2019 10:00,10.32944,-0.67032,10.35116707,1.31944,-0.52032,1.418328176,9.01,-0.15,9.011248526
18/12/2019 10:30,10.19952,-0.68304,10.22236528,1.38952,-0.53304,1.488253161,8.81,-0.15,8.811276865
18/12/2019 11:00,9.9316,-0.69568,9.955935377,1.4416,-0.54568,1.541420521,8.49,-0.15,8.491324985
18/12/2019 11:30,10.19056,-0.79384,10.22143312,1.48056,-0.53384,1.573862465,8.71,-0.26,8.713879733
18/12/2019 12:00,9.69424,-0.81608,9.728528961,1.58424,-0.51608,1.666179745,8.11,-0.3,8.115546808
18/12/2019 12:30,9.47512,-0.80352,9.509129477,1.67512,-0.50352,1.749159628,7.8,-0.3,7.805767099
18/12/2019 13:00,9.72048,-0.93792,9.765624678,1.54048,-0.48792,1.615903635,8.18,-0.45,8.1923684
18/12/2019 13:30,9.83912,-1.0712,9.897259813,1.40912,-0.5212,1.502420918,8.43,-0.55,8.447922822
18/12/2019 14:00,9.8308,-1.23824,9.908474501,1.3508,-0.47824,1.432959922,8.48,-0.76,8.51398849
18/12/2019 14:30,9.83912,-1.2328,9.916051544,1.35912,-0.4128,1.42042635,8.48,-0.82,8.519553979
18/12/2019 15:00,9.99584,-1.2484,10.07349591,1.25584,-0.4284,1.32689889,8.74,-0.82,8.778382539
18/12/2019 15:30,10.12448,-0.91192,10.16546572,1.38448,-0.39192,1.43888365,8.74,-0.52,8.755455442
18/12/2019 16:00,10.73952,-0.68272,10.76119865,1.39952,-0.40272,1.456310279,9.34,-0.28,9.34419606
18/12/2019 16:30,11.42464,-0.57472,11.4390866,1.32464,-0.37472,1.376621302,10.1,-0.2,10.10198
18/12/2019 17:00,12.0212,-0.55952,12.03421423,1.3212,-0.35952,1.369242152,10.7,-0.2,10.701869
18/12/2019 17:30,12.25624,-0.49576,12.26626255,1.27624,-0.36576,1.327617759,10.98,-0.13,10.98076955
18/12/2019 18:00,12.34272,-0.55352,12.35512531,1.24272,-0.37352,1.297640239,11.1,-0.18,11.10145936
18/12/2019 18:30,12.2412,-0.62624,12.25720825,1.2412,-0.39624,1.302913496,11,-0.23,11.00240428
18/12/2019 19:00,11.85376,-0.76568,11.87846337,1.23376,-0.36568,1.286812185,10.62,-0.4,10.62753029
18/12/2019 19:30,11.88784,-0.5348,11.89986348,1.26784,-0.3648,1.319279086,10.62,-0.17,10.62136055
18/12/2019 20:00,11.3848,-0.54944,11.39805051,1.3348,-0.37944,1.387683593,10.05,-0.17,10.05143771
18/12/2019 20:30,11.40352,-0.01224,11.40352657,1.35352,-0.38224,1.406457894,10.05,0.37,10.05680864
18/12/2019 21:00,10.8868,-0.09272,10.88719483,1.3568,-0.38272,1.409744955,9.53,0.29,9.534411361
18/12/2019 21:30,10.29424,-0.08384,10.29458141,1.36424,-0.37384,1.414534242,8.93,0.29,8.934707606
18/12/2019 22:00,9.77576,0.33864,9.781623619,1.35576,-0.36136,1.403091667,8.42,0.7,8.449047284
18/12/2019 22:30,9.11272,0.08664,9.113131859,1.32272,-0.34336,1.366559288,7.79,0.43,7.801858753
18/12/2019 23:00,7.95592,-0.03408,7.955992992,1.29592,-0.32408,1.335828018,6.66,0.29,6.666310824
18/12/2019 23:30,6.76208,-0.88952,6.820335165,1.24208,-0.30952,1.280064591,5.52,-0.58,5.550387374
19/12/2019 00:00,6.95648,-0.18896,6.959045902,1.19648,-0.30896,1.235726779,5.76,0.12,5.761249864
19/12/2019 00:30,7.13312,0.26624,7.138086906,0.35312,0.03624,0.354974748,6.78,0.23,6.783900058
19/12/2019 01:00,8.61408,0.27056,8.618327968,0.33408,0.04056,0.336533148,8.28,0.23,8.283193828
19/12/2019 01:30,9.26824,0.27256,9.27224685,0.31824,0.04256,0.32107328,8.95,0.23,8.952954819
19/12/2019 02:00,8.86344,-0.24744,8.866893209,0.31344,0.04256,0.316316277,8.55,-0.29,8.554916715
19/12/2019 02:30,8.75016,-0.40496,8.759525822,0.29016,0.04504,0.293634854,8.46,-0.45,8.471959632
19/12/2019 03:00,8.75096,-0.20496,8.753359899,0.29096,0.04504,0.294425412,8.46,-0.25,8.463693047
19/12/2019 03:30,8.93632,1.0148,8.993755288,0.27632,0.0448,0.279928174,8.66,0.97,8.714155151
19/12/2019 04:00,8.70496,1.01608,8.764059971,0.26496,0.04608,0.268937108,8.44,0.97,8.495557663
19/12/2019 04:30,8.61456,0.8968,8.661113914,0.26456,0.0468,0.268667515,8.35,0.85,8.393151971
19/12/2019 05:00,8.35872,0.84576,8.401399289,0.26872,0.04576,0.272588364,8.09,0.8,8.129458777
19/12/2019 05:30,8.06744,0.84592,8.111668682,0.26744,0.04592,0.271353644,7.8,0.8,7.840918314
19/12/2019 06:00,7.99808,0.33568,8.005121158,0.26808,0.04568,0.271944018,7.73,0.29,7.735437932
19/12/2019 06:30,8.58384,0.46504,8.596427825,0.29384,0.04504,0.297271841,8.29,0.42,8.300632506
19/12/2019 07:00,9.4512,1.20344,9.52751013,0.3112,0.04344,0.31421724,9.14,1.16,9.21331645
19/12/2019 07:30,9.73848,0.30392,9.743221237,0.30848,0.04392,0.31159088,9.43,0.26,9.433583624
19/12/2019 08:00,9.50128,0.15288,9.502509875,0.32128,0.04288,0.324128883,9.18,0.11,9.180659018
19/12/2019 08:30,9.3984,0.30816,9.403450704,0.3384,0.03816,0.340544778,9.06,0.27,9.064022286
19/12/2019 09:00,9.27088,0.204,9.273124176,0.34088,0.034,0.342571415,8.93,0.17,8.931617995
19/12/2019 09:30,9.21904,0.268,9.222934594,0.36904,0.028,0.370100691,8.85,0.24,8.853253639
19/12/2019 10:00,8.81304,0.26744,8.817096926,0.37304,0.02744,0.374047851,8.44,0.24,8.443411633
19/12/2019 10:30,8.61752,0.16704,8.61913878,0.36752,0.02704,0.368513381,8.25,0.14,8.251187793
19/12/2019 11:00,8.614,0.00928,8.614004999,0.364,0.02928,0.365175736,8.25,-0.02,8.250024242
19/12/2019 11:30,8.51032,0.01392,8.510331384,0.37032,0.03392,0.371870231,8.14,-0.02,8.14002457
19/12/2019 12:00,8.68016,-0.07704,8.680501874,0.37016,0.03296,0.371624524,8.31,-0.11,8.310728007
19/12/2019 12:30,9.18376,0.01008,9.183765532,0.34376,0.03008,0.345073534,8.84,-0.02,8.840022624
19/12/2019 13:00,9.57888,0.87376,9.618648481,0.31888,0.03376,0.320662115,9.26,0.84,9.298021295
19/12/2019 13:30,9.31192,0.44568,9.322579297,0.32192,0.03568,0.323891261,8.99,0.41,8.999344421
19/12/2019 14:00,9.22984,1.06168,9.290700235,0.33984,0.03168,0.341313416,8.89,1.03,8.949469258
19/12/2019 14:30,9.23512,1.00504,9.289647292,0.34512,0.02504,0.34602719,8.89,0.98,8.943852637
19/12/2019 15:00,9.5608,1.10032,9.623907769,0.3308,0.02032,0.331423509,9.23,1.08,9.292970462
19/12/2019 15:30,9.85048,1.10136,9.911859063,0.31048,0.02136,0.311213881,9.54,1.08,9.600937454
19/12/2019 16:00,9.92112,-0.42992,9.930430668,0.30112,0.03008,0.302618672,9.62,-0.46,9.630991642
19/12/2019 16:30,10.32712,-0.42016,10.33566359,0.32712,0.03984,0.32953713,10,-0.46,10.01057441
19/12/2019 17:00,10.8024,-0.45792,10.81210139,0.3424,0.04208,0.344976066,10.46,-0.5,10.47194347
19/12/2019 17:30,11.1672,-0.31888,11.17175189,0.3472,0.04112,0.349626507,10.82,-0.36,10.82598725
19/12/2019 18:00,11.25184,-0.43944,11.26041788,0.35184,0.04056,0.354170156,10.9,-0.48,10.91056369
19/12/2019 18:30,11.14464,-0.35912,11.15042456,0.34464,0.04088,0.347056053,10.8,-0.4,10.80740487
19/12/2019 19:00,10.88336,-0.4388,10.89220227,0.34336,0.0412,0.345822974,10.54,-0.48,10.55092413
19/12/2019 19:30,10.30568,-0.53,10.31929941,0.34568,0.04,0.347986584,9.96,-0.57,9.976296908
19/12/2019 20:00,9.91896,-0.64176,9.939699361,0.34896,0.03824,0.35104897,9.57,-0.68,9.594128413
19/12/2019 20:30,9.37768,-0.64096,9.399559133,0.34768,0.03904,0.34986498,9.03,-0.68,9.055567348
19/12/2019 21:00,8.79488,-0.64072,8.818187815,0.34488,0.03928,0.347109684,8.45,-0.68,8.477316792
19/12/2019 21:30,7.99384,-0.64104,8.019501869,0.34384,0.03896,0.34604021,7.65,-0.68,7.680162759
19/12/2019 22:00,7.63112,-0.45344,7.644579798,0.35112,0.03656,0.353018254,7.28,-0.49,7.29647175
19/12/2019 22:30,7.11168,-0.54384,7.132443787,0.35168,0.03616,0.353534112,6.76,-0.58,6.784836033
19/12/2019 23:00,6.46864,-0.54352,6.491434159,0.34864,0.03648,0.35054335,6.12,-0.58,6.147422224
19/12/2019 23:30,6.3852,0.23712,6.389601313,0.3452,0.03712,0.347190055,6.04,0.2,6.043310351
20/12/2019 00:00,6.63952,0.23752,6.643767123,0.32952,0.03752,0.331649183,6.31,0.2,6.313168776
20/12/2019 00:30,7.9088,0.2416,7.912489368,0.3188,0.0416,0.321502722,7.59,0.2,7.592634589
20/12/2019 01:00,9.23808,0.24312,9.24127856,0.30808,0.04312,0.311082981,8.93,0.2,8.932239361
20/12/2019 01:30,9.84304,0.24392,9.846061822,0.29304,0.04392,0.296313024,9.55,0.2,9.552094011
20/12/2019 02:00,9.88304,0.72656,9.909710847,0.27304,0.04656,0.276981363,9.61,0.68,9.634028233
20/12/2019 02:30,9.804,0.83672,9.839640052,0.254,0.04672,0.258261028,9.55,0.79,9.582619684
20/12/2019 03:00,9.74736,0.83736,9.783261151,0.24736,0.04736,0.251853011,9.5,0.79,9.532790777
20/12/2019 03:30,9.30552,0.78744,9.338777448,0.24552,0.04744,0.25006124,9.06,0.74,9.090170515
20/12/2019 04:00,8.878,0.74704,8.909374432,0.238,0.04704,0.242604125,8.64,0.7,8.668310101
20/12/2019 04:30,8.6284,0.67872,8.655053287,0.2384,0.04872,0.243327348,8.39,0.63,8.413619911
20/12/2019 05:00,8.56736,0.67816,8.594158386,0.23736,0.04816,0.242196522,8.33,0.63,8.353789559
20/12/2019 05:30,8.52776,0.67816,8.554682437,0.23776,0.04816,0.242588547,8.29,0.63,8.313904017
20/12/2019 06:00,8.65728,0.6792,8.683882176,0.23728,0.0492,0.242327131,8.42,0.63,8.443535989
20/12/2019 06:30,8.9076,-0.54048,8.923982093,0.2376,0.04952,0.242705563,8.67,-0.59,8.690051784
20/12/2019 07:00,9.60472,-0.64936,9.626646077,0.23472,0.05064,0.24012057,9.37,-0.7,9.396110898
20/12/2019 07:30,10.24272,-0.39856,10.25047136,0.23272,0.05144,0.238337307,10.01,-0.45,10.02010978
20/12/2019 08:00,10.30256,-0.3208,10.30755331,0.23256,0.0492,0.23770737,10.07,-0.37,10.07679513
20/12/2019 08:30,10.30192,-0.01616,10.30193267,0.23192,0.04384,0.236027185,10.07,-0.06,10.07017875
20/12/2019 09:00,10.23312,-0.10288,10.23363715,0.23312,0.03712,0.236056834,10,-0.14,10.00097995
20/12/2019 09:30,10.04712,-0.6152,10.06593718,0.23712,0.0348,0.239660039,9.81,-0.65,9.831510566
20/12/2019 10:00,10.23584,0.02984,10.2358835,0.25584,0.02984,0.257574322,9.98,0,9.98
20/12/2019 10:30,10.128,0.61104,10.14641581,0.328,0.03104,0.329465448,9.8,0.58,9.817148262
20/12/2019 11:00,9.04248,-0.68024,9.068030161,0.39248,0.01976,0.392977109,8.65,-0.7,8.678277479
20/12/2019 11:30,8.65248,-0.53024,8.668711819,0.46248,0.00976,0.462582974,8.19,-0.54,8.207782892
