Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
20/12/2019 12:00,8.87048,0.68968,8.89725092,0.45048,-0.00032,0.450480114,8.42,0.69,8.448224666
20/12/2019 12:30,8.87944,0.64656,8.902948643,0.38944,0.02656,0.390344652,8.49,0.62,8.512608296
20/12/2019 13:00,8.06344,0.77672,8.10076284,0.61344,-0.00328,0.613448769,7.45,0.78,7.490720927
20/12/2019 13:30,8.02792,0.31968,8.034282471,0.63792,0.00968,0.637993439,7.39,0.31,7.396499172
20/12/2019 14:00,6.98784,-0.54112,7.008760141,0.68784,-0.01112,0.68792988,6.3,-0.53,6.322254345
20/12/2019 14:30,7.30824,-0.5972,7.332599794,0.54824,0.0028,0.54824715,6.76,-0.6,6.786574983
20/12/2019 15:00,7.744,-0.69896,7.775479476,0.434,0.03104,0.435108586,7.31,-0.73,7.346359643
20/12/2019 15:30,8.2432,-0.65936,8.269528514,0.3832,0.03064,0.384423009,7.86,-0.69,7.890228134
20/12/2019 16:00,9.03216,-0.5776,9.050609705,0.27216,0.0424,0.275442963,8.76,-0.62,8.781913231
20/12/2019 16:30,9.84584,-0.32352,9.851153765,0.24584,0.04648,0.250195316,9.6,-0.37,9.607127562
20/12/2019 17:00,11.44832,0.00128,11.44832007,0.25832,0.05128,0.263360705,11.19,-0.05,11.19011171
20/12/2019 17:30,12.09848,-0.05792,12.09861864,0.25848,0.05208,0.26367449,11.84,-0.11,11.84051097
20/12/2019 18:00,12.33016,-0.05784,12.33029566,0.25016,0.05216,0.255539999,12.08,-0.11,12.08050082
20/12/2019 18:30,11.9036,-0.20664,11.90539344,0.2436,0.05336,0.24937572,11.66,-0.26,11.66289844
20/12/2019 19:00,11.4484,-0.27824,11.45178065,0.2484,0.05176,0.253735409,11.2,-0.33,11.20486055
20/12/2019 19:30,10.87704,-0.35904,10.88296416,0.24704,0.05096,0.252241319,10.63,-0.41,10.63790393
20/12/2019 20:00,10.56776,-0.47016,10.57821355,0.24776,0.04984,0.252723254,10.32,-0.52,10.33309247
20/12/2019 20:30,10.39968,-0.29048,10.403736,0.24968,0.04952,0.254543381,10.15,-0.34,10.15569298
20/12/2019 21:00,9.97168,0.04856,9.971798238,0.26168,0.04856,0.266147508,9.71,0,9.71
20/12/2019 21:30,9.15864,-0.49224,9.171858419,0.26864,0.04776,0.272852464,8.89,-0.54,8.90638535
20/12/2019 22:00,8.36888,-0.98184,8.426278078,0.26888,0.04816,0.273159001,8.1,-1.03,8.165225043
20/12/2019 22:30,7.8328,-0.33256,7.839856631,0.2728,0.04744,0.276894192,7.56,-0.38,7.56954424
20/12/2019 23:00,7.14584,-0.03464,7.14592396,0.28584,0.04536,0.289416715,6.86,-0.08,6.860466456
20/12/2019 23:30,6.75208,-0.09344,6.752726513,0.28208,0.04656,0.285896765,6.47,-0.14,6.471514506
21/12/2019 00:00,6.78776,-0.09344,6.788403115,0.27776,0.04656,0.281635316,6.51,-0.14,6.511505202
21/12/2019 00:30,8.2652,-0.27872,8.269898178,0.7652,-0.24872,0.804607158,7.5,-0.03,7.50006
21/12/2019 01:00,9.47808,-0.43952,9.488265295,0.81808,-0.26952,0.861333801,8.66,-0.17,8.661668431
21/12/2019 01:30,9.87696,-0.54072,9.891749944,0.82696,-0.27072,0.870144907,9.05,-0.27,9.054026728
21/12/2019 02:00,9.5908,-0.55848,9.607046609,0.8408,-0.28848,0.888912454,8.75,-0.27,8.754164723
21/12/2019 02:30,9.296,-0.64696,9.318485566,0.906,-0.30696,0.956587916,8.39,-0.34,8.396886328
21/12/2019 03:00,9.12696,-0.6188,9.147913001,0.81696,-0.2788,0.863222498,8.31,-0.34,8.316952567
21/12/2019 03:30,8.76552,-0.66568,8.790760532,0.77552,-0.27568,0.823061804,7.99,-0.39,7.999512485
21/12/2019 04:00,8.31544,-0.786,8.352504917,0.73544,-0.286,0.789093146,7.58,-0.5,7.596472866
21/12/2019 04:30,7.98808,-0.7836,8.026422058,0.84808,-0.2836,0.89424194,7.14,-0.5,7.157485592
21/12/2019 05:00,7.7248,-0.7992,7.766032171,0.7248,-0.2292,0.760176085,7,-0.57,7.0231688
21/12/2019 05:30,7.49056,-0.84128,7.537654884,0.59056,-0.19128,0.620764973,6.9,-0.65,6.930548319
21/12/2019 06:00,7.47048,-0.85016,7.518699585,0.57048,-0.20016,0.604575434,6.9,-0.65,6.930548319
21/12/2019 06:30,7.99208,-0.75624,8.027779373,0.55208,-0.20624,0.589344775,7.44,-0.55,7.460301602
21/12/2019 07:00,8.95912,0.17792,8.960886491,0.53912,-0.20208,0.575748817,8.42,0.38,8.42857046
21/12/2019 07:30,8.95984,-0.26112,8.963644152,0.53984,-0.20112,0.576087216,8.42,-0.06,8.420213774
21/12/2019 08:00,8.87024,-0.26648,8.874241897,0.53024,-0.20648,0.569024119,8.34,-0.06,8.340215825
21/12/2019 08:30,9.27992,0.08776,9.280334963,0.52992,-0.18224,0.560380785,8.75,0.27,8.754164723
21/12/2019 09:00,9.6084,0.44664,9.618775278,0.5684,-0.18336,0.597243208,9.04,0.63,9.061925844
21/12/2019 09:30,9.52224,0.26064,9.525806413,0.71224,-0.20936,0.742372836,8.81,0.47,8.822527982
21/12/2019 10:00,9.14128,0.18672,9.143186775,0.88128,-0.24328,0.914242636,8.26,0.43,8.271184921
21/12/2019 10:30,8.98312,0.17432,8.984811205,0.95312,-0.25568,0.986818117,8.03,0.43,8.041504834
21/12/2019 11:00,8.39896,-0.34696,8.406123383,1.23896,-0.30696,1.276419337,7.16,-0.04,7.160111731
21/12/2019 11:30,8.88936,-0.5232,8.904743649,1.15936,-0.3032,1.198351305,7.73,-0.22,7.733130026
21/12/2019 12:00,9.37816,-0.37072,9.385484447,0.92816,-0.28072,0.969682785,8.45,-0.09,8.450479276
21/12/2019 12:30,9.55344,-0.31352,9.558583087,1.10344,-0.29352,1.141811641,8.45,-0.02,8.450023669
21/12/2019 13:00,9.40464,-0.50904,9.418406195,1.03464,-0.29904,1.076988789,8.37,-0.21,8.372633994
21/12/2019 13:30,9.94448,-0.59368,9.962185424,0.89448,-0.29368,0.9414576,9.05,-0.3,9.05497101
21/12/2019 14:00,9.8596,-0.64136,9.880437987,0.8096,-0.28136,0.8570972,9.05,-0.36,9.057157391
21/12/2019 14:30,9.93144,-0.70168,9.956196829,0.78144,-0.28168,0.830657629,9.15,-0.42,9.159634272
21/12/2019 15:00,10.00288,-0.69896,10.02727048,0.73288,-0.27896,0.784175858,9.27,-0.42,9.279509685
21/12/2019 15:30,10.20568,-0.68,10.22830896,0.70568,-0.26,0.752053364,9.5,-0.42,9.509279678
21/12/2019 16:00,10.45944,-0.59872,10.47656197,0.71944,-0.26872,0.767987208,9.74,-0.33,9.745588746
21/12/2019 16:30,10.87232,-0.58336,10.88795899,0.72232,-0.25336,0.765465526,10.15,-0.33,10.15536312
21/12/2019 17:00,11.71664,0.35136,11.72190713,0.66664,-0.21864,0.701578463,11.05,0.57,11.06469159
21/12/2019 17:30,12.4696,0.51968,12.48042433,0.5296,-0.20032,0.566219271,11.94,0.72,11.96168884
21/12/2019 18:00,12.58616,0.58528,12.59976096,0.45616,-0.19472,0.495981677,12.13,0.78,12.15505245
21/12/2019 18:30,12.5968,0.71304,12.61696462,0.4668,-0.19696,0.506651243,12.13,0.91,12.16408648
21/12/2019 19:00,12.18872,0.59552,12.20325937,0.48872,-0.20448,0.529772884,11.7,0.8,11.72731853
21/12/2019 19:30,11.1004,-0.614,11.11736822,0.5304,-0.214,0.571944193,10.57,-0.4,10.57756588
21/12/2019 20:00,10.90792,-0.2752,10.91139101,0.52792,-0.2152,0.57009698,10.38,-0.06,10.38017341
21/12/2019 20:30,10.74312,-0.0148,10.74313019,0.51312,-0.2148,0.556265381,10.23,0.2,10.23195485
21/12/2019 21:00,9.94464,-0.78072,9.975238766,0.56464,-0.23072,0.609959054,9.38,-0.55,9.396110898
21/12/2019 21:30,9.61024,-0.84048,9.646922799,0.60024,-0.24048,0.646620977,9.01,-0.6,9.029955703
21/12/2019 22:00,9.33648,-0.57224,9.354000075,0.59648,-0.24224,0.643792364,8.74,-0.33,8.746227758
21/12/2019 22:30,8.55424,-1.15584,8.63197475,0.60424,-0.24584,0.652336787,7.95,-0.91,8.001912271
21/12/2019 23:00,8.27296,-0.4208,8.283654978,0.61296,-0.2508,0.662284381,7.66,-0.17,7.661886191
21/12/2019 23:30,7.91368,-0.4176,7.924690587,0.57368,-0.2476,0.624831579,7.34,-0.17,7.341968401
22/12/2019 00:00,7.71488,-0.29872,7.72066105,0.55488,-0.22872,0.60017052,7.16,-0.07,7.160342171
22/12/2019 00:30,8.53472,-0.14456,8.535944182,0.57472,-0.22456,0.617033445,7.96,0.08,7.960402
22/12/2019 01:00,9.91728,-0.04976,9.917404835,0.58728,-0.21976,0.627050441,9.33,0.17,9.331548639
22/12/2019 01:30,10.30232,0.13712,10.30323247,0.54232,-0.20288,0.579026145,9.76,0.34,9.765920336
22/12/2019 02:00,9.93472,0.03168,9.934770511,0.55472,-0.20832,0.592546623,9.38,0.24,9.38306986
22/12/2019 02:30,9.5068,-0.23688,9.5097507,0.6468,-0.24688,0.692314939,8.86,0.01,8.860005643
22/12/2019 03:00,9.11344,-0.71776,9.141661121,0.74344,-0.26776,0.790188871,8.37,-0.45,8.382088045
22/12/2019 03:30,8.73696,-0.70976,8.7657418,0.78696,-0.25976,0.828722691,7.95,-0.45,7.962725664
22/12/2019 04:00,8.09856,-0.85464,8.143530168,0.72856,-0.22464,0.762405931,7.37,-0.63,7.39687772
22/12/2019 04:30,7.79056,-0.9288,7.845730976,0.66056,-0.2088,0.692774822,7.13,-0.72,7.166261229
22/12/2019 05:00,7.54264,-0.9128,7.597672144,0.55264,-0.1928,0.58530574,6.99,-0.72,7.026983706
22/12/2019 05:30,7.3624,-0.9072,7.41808234,0.4724,-0.1872,0.508139351,6.89,-0.72,6.927517593
22/12/2019 06:00,7.3776,-0.89792,7.432041583,0.4476,-0.17792,0.481665119,6.93,-0.72,6.967302204
22/12/2019 06:30,7.74928,-0.82128,7.792678702,0.45928,-0.17128,0.490178495,7.29,-0.65,7.318920685
22/12/2019 07:00,8.00968,-0.76272,8.045912969,0.45968,-0.19272,0.498444281,7.55,-0.57,7.571485984
22/12/2019 07:30,8.4656,-0.81504,8.50474418,0.4556,-0.18504,0.491742983,8.01,-0.63,8.034737083
22/12/2019 08:00,9.07544,0.07888,9.07578279,0.48544,-0.19112,0.521707627,8.59,0.27,8.594242259
22/12/2019 08:30,9.4,0.06856,9.400250022,0.55,-0.20144,0.585728669,8.85,0.27,8.854117686
22/12/2019 09:00,9.698,0.06384,9.698210121,0.618,-0.20616,0.651479812,9.08,0.27,9.08401343
22/12/2019 09:30,9.58856,-0.19152,9.590472501,0.72856,-0.20152,0.755916651,8.86,0.01,8.860005643
22/12/2019 10:00,9.4256,-0.79448,9.459023936,0.8656,-0.20448,0.889424213,8.56,-0.59,8.580308852
22/12/2019 10:30,9.25144,-1.1072,9.317458554,0.91144,-0.2172,0.936962493,8.34,-0.89,8.387353575
22/12/2019 11:00,8.84976,-0.82472,8.888105261,1.04976,-0.25472,1.080221429,7.8,-0.57,7.820799192
22/12/2019 11:30,9.22072,0.16384,9.222175495,1.05072,-0.24616,1.07916971,8.17,0.41,8.180281169
22/12/2019 12:00,9.21576,0.158,9.217114319,1.08576,-0.252,1.114620463,8.13,0.41,8.140331689
22/12/2019 12:30,9.42024,0.21608,9.422717879,1.05024,-0.26392,1.082893265,8.37,0.48,8.383752143
22/12/2019 13:00,9.0028,0.19192,9.004845425,1.2928,-0.33808,1.336274645,7.71,0.53,7.728195132
22/12/2019 13:30,9.3416,0.15536,9.342891806,1.3416,-0.31464,1.378001774,8,0.47,8.013794357
22/12/2019 14:00,9.9784,0.22848,9.981015463,1.1184,-0.28152,1.153287506,8.86,0.51,8.874666191
22/12/2019 14:30,10.15152,0.22512,10.15401582,1.06152,-0.28488,1.099082037,9.09,0.51,9.104295689
22/12/2019 15:00,9.85184,0.1368,9.852789738,0.76184,-0.2632,0.806023837,9.09,0.4,9.098796624
22/12/2019 15:30,9.66792,0.1604,9.669250503,0.57792,-0.2396,0.625619442,9.09,0.4,9.098796624
22/12/2019 16:00,10.12816,0.15424,10.12933438,0.52816,-0.24576,0.582538379,9.6,0.4,9.60832972
22/12/2019 16:30,11.09344,0.12768,11.09417474,0.51344,-0.23232,0.563554093,10.58,0.36,10.58612299
22/12/2019 17:00,11.84768,0.21304,11.84959524,0.56768,-0.23696,0.615150895,11.28,0.45,11.2889725
22/12/2019 17:30,12.45992,0.21984,12.46185925,0.64992,-0.23016,0.689470545,11.81,0.45,11.81857013
22/12/2019 18:00,12.53512,0.1504,12.53602224,0.61512,-0.2296,0.65657351,11.92,0.38,11.92605551
22/12/2019 18:30,12.4152,0.12304,12.41580967,0.6052,-0.21696,0.64291421,11.81,0.34,11.81489314
22/12/2019 19:00,12.0708,0.10368,12.07124526,0.6008,-0.23632,0.645606523,11.47,0.34,11.47503813
22/12/2019 19:30,11.7548,0.17616,11.75611991,0.5848,-0.23384,0.629819169,11.17,0.41,11.17752209
22/12/2019 20:00,11.54176,0.64504,11.55977078,0.56176,-0.18496,0.591425819,10.98,0.83,11.01132599
22/12/2019 20:30,10.65856,-0.59056,10.67490807,0.57856,-0.20056,0.612336498,10.08,-0.39,10.08754182
22/12/2019 21:00,10.224,-0.41608,10.23246298,0.614,-0.21608,0.650912103,9.61,-0.2,9.61208094
22/12/2019 21:30,10.06152,-0.1168,10.06219792,0.72152,-0.2568,0.765857265,9.34,0.14,9.341049192
22/12/2019 22:00,9.03432,-1.21048,9.115053466,0.79432,-0.27048,0.839108868,8.24,-0.94,8.293443193
22/12/2019 22:30,8.36808,-1.31072,8.470109197,0.85808,-0.27072,0.899772529,7.51,-1.04,7.581668682
22/12/2019 23:00,7.5976,-1.34664,7.716020027,0.9376,-0.30664,0.986469386,6.66,-1.04,6.740712129
22/12/2019 23:30,7.20936,-1.0492,7.2853066,1.08936,-0.3592,1.14705268,6.12,-0.69,6.158774229
23/12/2019 00:00,7.14992,-0.86632,7.202212601,1.23992,-0.43632,1.314449219,5.91,-0.43,5.92562233
23/12/2019 00:30,7.66896,-0.4016,7.679468083,1.29896,-0.4316,1.368786193,6.37,0.03,6.370070643
23/12/2019 01:00,9.12352,-0.11288,9.124218273,1.27352,-0.42288,1.341894439,7.85,0.31,7.856118635
23/12/2019 01:30,9.67576,-0.02712,9.675798007,1.25576,-0.39712,1.317056366,8.42,0.37,8.428125533
23/12/2019 02:00,9.31344,-0.01664,9.313454865,1.23344,-0.38664,1.292619326,8.08,0.37,8.088467098
23/12/2019 02:30,9.13784,0.01128,9.137846962,1.16784,-0.35872,1.221691575,7.97,0.37,7.978583834
23/12/2019 03:00,9.07344,0.07232,9.073728209,1.15344,-0.34768,1.204701297,7.92,0.42,7.931128545
23/12/2019 03:30,8.7012,-0.0032,8.701200588,1.0812,-0.3632,1.1405734,7.62,0.36,7.628499197
23/12/2019 04:00,8.29072,-0.07296,8.291041025,1.00072,-0.31296,1.048515369,7.29,0.24,7.293949547
23/12/2019 04:30,7.85624,-0.18944,7.858523681,0.99624,-0.29944,1.040268452,6.86,0.11,6.860881868
23/12/2019 05:00,7.66304,-0.19352,7.665483157,1.03304,-0.30352,1.076706103,6.63,0.11,6.630912456
23/12/2019 05:30,7.672,-0.21224,7.674935167,1.042,-0.32224,1.090689056,6.63,0.11,6.630912456
23/12/2019 06:00,7.57072,-0.41952,7.582334624,1.10072,-0.32952,1.148985617,6.47,-0.09,6.470625936
23/12/2019 06:30,8.1384,-0.21296,8.141185818,1.1184,-0.32296,1.164096955,7.02,0.11,7.02086177
23/12/2019 07:00,9.09,0.77528,9.123001648,1.1,-0.34472,1.152749703,7.99,1.12,8.068116261
23/12/2019 07:30,9.08128,0.03784,9.081358836,1.09128,-0.36216,1.149805159,7.99,0.4,8.00000625
23/12/2019 08:00,8.92696,-0.16472,8.928479575,0.97696,-0.30472,1.023379265,7.95,0.14,7.951232609
23/12/2019 08:30,9.34736,0.34336,9.353664258,0.90736,-0.27664,0.948594676,8.44,0.62,8.462741872
23/12/2019 09:00,9.32536,0.08296,9.325729006,0.88536,-0.27704,0.927692563,8.44,0.36,8.447674236
23/12/2019 09:30,9.23984,-0.37984,9.247644114,1.00984,-0.28984,1.050611275,8.23,-0.09,8.230492087
23/12/2019 10:00,9.31672,-0.21528,9.319206889,1.17672,-0.28528,1.210807432,8.14,0.07,8.140300977
23/12/2019 10:30,9.11664,-0.12144,9.117448797,1.20664,-0.31144,1.246184161,7.91,0.19,7.912281593
23/12/2019 11:00,9.30592,-0.20568,9.308192698,1.11592,-0.29568,1.154428044,8.19,0.09,8.190494491
23/12/2019 11:30,9.24984,-0.18912,9.251773149,1.24984,-0.31912,1.289937053,8,0.13,8.00105618
23/12/2019 12:00,8.83344,-0.14704,8.834663717,1.38344,-0.32704,1.421570046,7.45,0.18,7.452174179
23/12/2019 12:30,8.22456,-0.16056,8.226127078,1.62456,-0.34056,1.659872377,6.6,0.18,6.602454089
23/12/2019 13:00,8.59416,-0.24696,8.597707563,1.30416,-0.32696,1.344520787,7.29,0.08,7.290438944
23/12/2019 13:30,8.83448,-0.27768,8.838842857,1.10448,-0.28768,1.141330738,7.73,0.01,7.730006468
23/12/2019 14:00,8.5884,-0.4728,8.601404211,1.0384,-0.2628,1.071138833,7.55,-0.21,7.552919965
23/12/2019 14:30,8.43712,-0.42488,8.447811368,1.01712,-0.26488,1.051044485,7.42,-0.16,7.421724867
23/12/2019 15:00,8.45344,-0.61232,8.475587509,0.70344,-0.22232,0.737735736,7.75,-0.39,7.759806699
23/12/2019 15:30,8.88408,-1.05704,8.946743039,0.44408,-0.23704,0.50338356,8.44,-0.82,8.479740562
23/12/2019 16:00,9.56352,-0.92864,9.60850077,0.38352,-0.20864,0.436598488,9.18,-0.72,9.208192005
23/12/2019 16:30,10.55416,-0.07408,10.55441998,0.43416,-0.19408,0.475564877,10.12,0.12,10.12071144
23/12/2019 17:00,11.60616,-0.59776,11.62154323,0.39616,-0.19776,0.442777329,11.21,-0.4,11.21713422
23/12/2019 17:30,11.98368,-0.66016,12.00184976,0.42368,-0.18016,0.46039371,11.56,-0.48,11.56996111
23/12/2019 18:00,12.27416,-0.6552,12.29163499,0.42416,-0.1752,0.458919106,11.85,-0.48,11.85971753
23/12/2019 18:30,12.13864,-0.71352,12.15959259,0.44864,-0.18352,0.484724086,11.69,-0.53,11.70200837
23/12/2019 19:00,11.78568,-0.7956,11.81250322,0.47568,-0.1856,0.510606328,11.31,-0.61,11.3264381
23/12/2019 19:30,11.39816,-0.93576,11.43650725,0.50816,-0.21576,0.552067897,10.89,-0.72,10.9137757
23/12/2019 20:00,10.87528,-1.02896,10.92384885,0.56528,-0.23896,0.613712767,10.31,-0.79,10.34022243
23/12/2019 20:30,11.21616,-0.5536,11.22981381,0.62616,-0.2536,0.675565915,10.59,-0.3,10.59424844
23/12/2019 21:00,10.78912,-0.47552,10.79959396,0.68912,-0.25552,0.734967241,10.1,-0.22,10.10239576
23/12/2019 21:30,10.1188,-0.03184,10.11885009,0.5988,-0.25184,0.649603591,9.52,0.22,9.522541678
23/12/2019 22:00,9.38664,0.04208,9.386734321,0.63664,-0.24792,0.683209204,8.75,0.29,8.754804395
23/12/2019 22:30,8.64808,-0.51864,8.663617901,0.59808,-0.24864,0.647704822,8.05,-0.27,8.054526678
23/12/2019 23:00,8.26248,-0.19336,8.264742213,0.66248,-0.25336,0.70927501,7.6,0.06,7.600236838
23/12/2019 23:30,7.07136,-1.21984,7.175802525,0.69136,-0.25984,0.738576655,6.38,-0.96,6.451821448
24/12/2019 00:00,7.35224,-0.27648,7.35743666,0.76224,-0.26648,0.807478426,6.59,-0.01,6.590007587
24/12/2019 00:30,8.0044,-0.7424,8.0387547,0.8344,-0.2724,0.87773864,7.17,-0.47,7.185387951
24/12/2019 01:00,9.53392,-0.55608,9.550123326,0.88392,-0.27608,0.926031713,8.65,-0.28,8.654530605
24/12/2019 01:30,10.05664,-0.54912,10.07162057,0.80664,-0.26912,0.850349142,9.25,-0.28,9.254236868
24/12/2019 02:00,9.50312,-0.95328,9.550813185,0.73312,-0.27328,0.782398168,8.77,-0.68,8.796323095
24/12/2019 02:30,9.33728,-0.55488,9.353752702,1.00728,-0.34488,1.064685499,8.33,-0.21,8.332646638
24/12/2019 03:00,9.28552,0.17696,9.287206066,1.17552,-0.40304,1.242694054,8.11,0.58,8.130713376
24/12/2019 03:30,8.77136,0.20016,8.773643501,1.23136,-0.42984,1.304227693,7.54,0.63,7.566273852
24/12/2019 04:00,8.37376,0.47008,8.386944124,1.22376,-0.42992,1.29708124,7.15,0.9,7.206420748
24/12/2019 04:30,7.59776,-0.2428,7.601638564,1.22776,-0.4028,1.292146454,6.37,0.16,6.372009102
24/12/2019 05:00,7.35536,-0.24912,7.359577536,1.23536,-0.40912,1.301342962,6.12,0.16,6.122091146
24/12/2019 05:30,7.43688,-0.26328,7.441538852,1.20688,-0.42328,1.278954766,6.23,0.16,6.232054236
24/12/2019 06:00,7.64168,-0.1356,7.642883002,1.21168,-0.4056,1.277763586,6.43,0.27,6.435666244
24/12/2019 06:30,8.1036,-0.18904,8.105804654,1.2136,-0.39904,1.277520208,6.89,0.21,6.893199547
24/12/2019 07:00,8.45624,-0.66936,8.482690478,1.22624,-0.42936,1.29923614,7.23,-0.24,7.233982306
24/12/2019 07:30,9.10624,0.43632,9.116687012,1.13624,-0.36368,1.193023252,7.97,0.8,8.010049937
24/12/2019 08:00,9.00024,0.28952,9.00489544,1.09024,-0.35048,1.145189717,7.91,0.64,7.935849041
24/12/2019 08:30,9.0056,-0.01448,9.005611641,1.1656,-0.35448,1.218310072,7.84,0.34,7.847368986
24/12/2019 09:00,9.49184,0.28424,9.496094932,1.14184,-0.38576,1.20524245,8.35,0.67,8.376837112
24/12/2019 09:30,9.6688,0.30736,9.673684076,1.1188,-0.36264,1.176104251,8.55,0.67,8.576211285
24/12/2019 10:00,9.6472,0.30664,9.652072105,1.2072,-0.36336,1.260699143,8.44,0.67,8.466551836
24/12/2019 10:30,9.54464,-0.27784,9.54868304,1.52464,-0.43784,1.586263218,8.02,0.16,8.021595851
24/12/2019 11:00,9.38384,-0.50968,9.397671352,1.54384,-0.39968,1.594736984,7.84,-0.11,7.840771646
24/12/2019 11:30,9.53512,-0.4924,9.547825468,1.30512,-0.3824,1.359988226,8.23,-0.11,8.230735083
24/12/2019 12:00,9.82744,-0.55616,9.843164679,1.25744,-0.35616,1.306906768,8.57,-0.2,8.572333405
24/12/2019 12:30,9.71408,-0.514,9.727669107,1.25408,-0.364,1.30583791,8.46,-0.15,8.461329683
24/12/2019 13:00,9.07208,-0.52472,9.087241969,1.27208,-0.37472,1.326123148,7.8,-0.15,7.801442174
24/12/2019 13:30,9.306,-0.50304,9.319586109,1.506,-0.35304,1.54682683,7.8,-0.15,7.801442174
24/12/2019 14:00,8.86688,-0.55456,8.884204958,1.13688,-0.31456,1.1795949,7.73,-0.24,7.733724846
24/12/2019 14:30,9.008,-0.57816,9.026534938,0.918,-0.27816,0.959216861,8.09,-0.3,8.095560512
24/12/2019 15:00,8.72,-0.6124,8.741477779,0.89,-0.2724,0.930753329,7.83,-0.34,7.837378388
24/12/2019 15:30,9.12008,-0.61208,9.140596323,0.78008,-0.27208,0.826167255,8.34,-0.34,8.346927578
24/12/2019 16:00,9.51928,-0.5416,9.534674734,0.84928,-0.2916,0.897946033,8.67,-0.25,8.673603634
24/12/2019 16:30,10.41248,-0.41752,10.4208475,0.85248,-0.25752,0.890527204,9.56,-0.16,9.561338818
24/12/2019 17:00,11.46976,-0.28808,11.47337721,0.83976,-0.25808,0.878522705,10.63,-0.03,10.63004233
24/12/2019 17:30,12.00664,-0.22904,12.0088244,0.85664,-0.26904,0.897894543,11.15,0.04,11.15007175
24/12/2019 18:00,12.08184,-0.11616,12.08239839,1.01184,-0.32616,1.063108899,11.07,0.21,11.07199169
24/12/2019 18:30,11.84784,-0.20672,11.84964328,1.05784,-0.32672,1.10714562,10.79,0.12,10.79066726
24/12/2019 19:00,11.53984,-0.34192,11.54490435,1.00984,-0.29192,1.051187001,10.53,-0.05,10.53011871
24/12/2019 19:30,11.07216,-0.13592,11.07299423,0.81216,-0.27592,0.857750379,10.26,0.14,10.26095512
24/12/2019 20:00,10.78224,0.3336,10.78739952,0.73224,-0.2464,0.772585515,10.05,0.58,10.06672241
24/12/2019 20:30,10.49816,0.2632,10.50145883,0.78816,-0.2468,0.825897346,9.71,0.51,9.723384185
24/12/2019 21:00,9.94768,-0.1048,9.948232025,0.86768,-0.2748,0.910155823,9.08,0.17,9.08159127
24/12/2019 21:30,9.51848,-0.19664,9.520510953,0.89848,-0.29664,0.946182646,8.62,0.1,8.620580027
24/12/2019 22:00,8.84168,-1.13672,8.914451053,0.88168,-0.27672,0.924085267,7.96,-0.86,8.006322502
24/12/2019 22:30,8.19472,-1.342,8.303878605,0.78472,-0.262,0.827302531,7.41,-1.08,7.48829086
24/12/2019 23:00,7.95768,-0.79712,7.997504065,0.74768,-0.23712,0.784379549,7.21,-0.56,7.231714873
24/12/2019 23:30,7.5128,-0.60072,7.536778381,0.8028,-0.26072,0.84407509,6.71,-0.34,6.718608487
25/12/2019 00:00,7.55,-0.27648,7.555060634,0.84,-0.24648,0.875415553,6.71,-0.03,6.710067064
25/12/2019 00:30,7.95512,-1.10032,8.030855391,0.73512,-0.25032,0.776570355,7.22,-0.85,7.269862447
25/12/2019 01:00,9.65416,-0.37352,9.661383053,0.74416,-0.24352,0.78299176,8.91,-0.13,8.910948322
25/12/2019 01:30,9.91416,-0.558,9.929850578,0.60416,-0.238,0.64934837,9.31,-0.32,9.31549784
25/12/2019 02:00,9.55584,-0.58888,9.573967713,0.57584,-0.21888,0.616035843,8.98,-0.37,8.987619262
25/12/2019 02:30,9.29736,-0.64952,9.320020343,0.49736,-0.20952,0.539690282,8.8,-0.44,8.810993134
25/12/2019 03:00,9.15008,-0.63752,9.172262303,0.46008,-0.19752,0.500687284,8.69,-0.44,8.70113211
25/12/2019 03:30,8.71024,-0.6956,8.737971173,0.44024,-0.2056,0.485883337,8.27,-0.49,8.284503606
25/12/2019 04:00,8.67784,-0.12496,8.678739659,0.40784,-0.21496,0.461021981,8.27,0.09,8.270489707
25/12/2019 04:30,8.34064,-0.14896,8.341970073,0.36064,-0.19896,0.411881404,7.98,0.05,7.98015664
25/12/2019 05:00,8.17224,-0.13944,8.173429521,0.34224,-0.18944,0.391172253,7.83,0.05,7.830159641
25/12/2019 05:30,8.23528,-0.1284,8.236280911,0.33528,-0.1784,0.379788413,7.9,0.05,7.900158226
25/12/2019 06:00,8.36328,-0.0952,8.363821818,0.29328,-0.1452,0.327255555,8.07,0.05,8.070154893
25/12/2019 06:30,8.83192,0.07528,8.832240824,0.26192,-0.11472,0.285941891,8.57,0.19,8.572105926
25/12/2019 07:00,9.32656,0.26568,9.330343364,0.25656,-0.11432,0.280877368,9.07,0.38,9.077956819
25/12/2019 07:30,9.71424,0.284,9.718390545,0.25424,-0.096,0.271760883,9.46,0.38,9.467629059
25/12/2019 08:00,9.60208,0.29568,9.606631407,0.25208,-0.08432,0.265808557,9.35,0.38,9.357718739
25/12/2019 08:30,10.21416,0.18912,10.21591067,0.24416,-0.07088,0.254240201,9.97,0.26,9.973389594
25/12/2019 09:00,10.6856,0.06752,10.68581332,0.3056,-0.09248,0.319286565,10.38,0.16,10.38123307
25/12/2019 09:30,10.69176,-0.39088,10.6989027,0.53176,-0.11088,0.543197084,10.16,-0.28,10.16385754
25/12/2019 10:00,10.60608,-0.61104,10.62366711,0.70608,-0.11104,0.714757895,9.9,-0.5,9.912618221
25/12/2019 10:30,10.8244,-0.612,10.84168711,0.9244,-0.112,0.931160223,9.9,-0.5,9.912618221
25/12/2019 11:00,10.28496,-0.63232,10.3043792,1.15496,-0.13232,1.162515025,9.13,-0.5,9.143680878
25/12/2019 11:30,10.02296,-0.692,10.04681995,1.22296,-0.142,1.231176332,8.8,-0.55,8.817170748
25/12/2019 12:00,10.58816,-1.282,10.66548903,1.03816,-0.112,1.044183981,9.55,-1.17,9.621403224
25/12/2019 12:30,11.39568,-1.16024,11.45459207,1.39568,-0.14024,1.402708067,10,-1.02,10.0518854
25/12/2019 13:00,10.61784,-1.19696,10.68509427,1.56784,-0.17696,1.577795014,9.05,-1.02,9.10729927
25/12/2019 13:30,9.89888,-1.30464,9.984483501,1.34888,-0.13464,1.355582968,8.55,-1.17,8.629681338
25/12/2019 14:00,9.67584,-1.29864,9.762599324,1.02584,-0.12864,1.033874245,8.65,-1.17,8.728768527
25/12/2019 14:30,8.9292,-1.31808,9.025959646,0.9292,-0.14808,0.94092525,8,-1.17,8.085103586
25/12/2019 15:00,8.89048,-1.36224,8.994238848,0.72048,-0.12224,0.730776332,8.17,-1.24,8.263564606
25/12/2019 15:30,8.8924,-1.28984,8.98545853,0.4724,-0.12984,0.48991855,8.42,-1.16,8.499529399
25/12/2019 16:00,8.81768,-1.29408,8.912133506,0.46768,-0.13408,0.486520327,8.35,-1.16,8.430189796
25/12/2019 16:30,9.00832,-1.18512,9.085941813,0.53832,-0.14512,0.557537655,8.47,-1.04,8.533610022
25/12/2019 17:00,9.60016,-1.0812,9.660852212,0.60016,-0.1712,0.624100525,9,-0.91,9.045888569
25/12/2019 17:30,10.01968,-1.10136,10.08002883,0.67968,-0.19136,0.706104491,9.34,-0.91,9.384226127
25/12/2019 18:00,9.67896,-1.03,9.733610157,0.74896,-0.21,0.777843867,8.93,-0.82,8.967569347
25/12/2019 18:30,9.60256,-0.98408,9.65285305,0.80256,-0.23408,0.836,8.8,-0.75,8.8319024
25/12/2019 19:00,9.27664,-1.06912,9.338044081,0.79664,-0.22912,0.828933812,8.48,-0.84,8.521502215
25/12/2019 19:30,9.09256,-1.22288,9.174425478,0.80256,-0.25288,0.841457573,8.29,-0.97,8.346556176
25/12/2019 20:00,9.01336,-1.24832,9.099393458,0.81336,-0.27832,0.859660696,8.2,-0.97,8.25717264
25/12/2019 20:30,8.91248,-1.2028,8.993276799,1.01248,-0.3028,1.056789284,7.9,-0.9,7.951100553
25/12/2019 21:00,8.59936,-1.32392,8.700675639,1.04936,-0.31392,1.095309169,7.55,-1.01,7.617256724
25/12/2019 21:30,8.23928,-1.31552,8.34363996,1.05928,-0.30552,1.102459337,7.18,-1.01,7.250689622
25/12/2019 22:00,7.98584,-1.28032,8.087821697,1.06584,-0.32032,1.112932976,6.92,-0.96,6.986272253
25/12/2019 22:30,7.86704,-0.25728,7.871245858,1.13704,-0.31728,1.180477259,6.73,0.06,6.730267454
25/12/2019 23:00,7.59984,-0.18928,7.602196718,1.23984,-0.34928,1.288099276,6.36,0.16,6.36201226
25/12/2019 23:30,7.41104,-0.54592,7.43111987,1.25104,-0.36592,1.303456377,6.16,-0.18,6.162629309
26/12/2019 00:00,7.4696,-0.61184,7.494616224,1.1996,-0.35184,1.250132611,6.27,-0.26,6.275388434
26/12/2019 00:30,7.44528,-0.12664,7.446356959,0.30528,0.03336,0.307097327,7.14,-0.16,7.141792492
26/12/2019 01:00,8.83888,0.14624,8.840089694,0.29888,0.03624,0.301069082,8.54,0.11,8.540708402
26/12/2019 01:30,9.23016,0.34552,9.2366248,0.30016,0.03552,0.302254356,8.93,0.31,8.935379119
26/12/2019 02:00,8.85544,0.42448,8.865607755,0.29544,0.03448,0.297445229,8.56,0.39,8.56887974
26/12/2019 02:30,8.86736,0.95216,8.918334039,0.30736,0.03216,0.309037919,8.56,0.92,8.6092973
26/12/2019 03:00,8.866,1.0516,8.928147544,0.306,0.0316,0.307627307,8.56,1.02,8.620556827
26/12/2019 03:30,8.57792,1.34416,8.68259625,0.26792,0.03416,0.270088934,8.31,1.31,8.41262147
26/12/2019 04:00,7.28224,0.36776,7.291520201,0.27224,0.03776,0.274846203,7.01,0.33,7.017763176
26/12/2019 04:30,6.83808,0.2176,6.841541336,0.26808,0.0376,0.270703983,6.57,0.18,6.572465291
26/12/2019 05:00,6.57328,0.15528,6.575113827,0.28328,0.03528,0.285468451,6.29,0.12,6.29114457
26/12/2019 05:30,6.50288,0.2436,6.507441068,0.30288,0.0336,0.304738009,6.2,0.21,6.203555432
26/12/2019 06:00,6.62608,0.24448,6.63058871,0.28608,0.03448,0.288150372,6.34,0.21,6.343476965
26/12/2019 06:30,6.96296,0.32608,6.970591089,0.27296,0.03608,0.275334211,6.69,0.29,6.696282551
26/12/2019 07:00,7.06344,0.32424,7.070878037,0.28344,0.03424,0.285500633,6.78,0.29,6.786199231
26/12/2019 07:30,7.21616,0.37512,7.225903415,0.28616,0.03512,0.288307059,6.93,0.34,6.938335535
26/12/2019 08:00,6.97568,0.24568,6.980005023,0.27568,0.03568,0.27797936,6.7,0.21,6.703290237
26/12/2019 08:30,7.40096,0.04824,7.401117214,0.26096,0.03824,0.263746885,7.14,0.01,7.140007003
26/12/2019 09:00,7.80768,0.04984,7.807839074,0.23768,0.03984,0.240995867,7.57,0.01,7.570006605
26/12/2019 09:30,8.1536,-0.24984,8.157426861,0.2236,0.04016,0.227177872,7.93,-0.29,7.935300876
26/12/2019 10:00,8.59688,-0.91888,8.645847916,0.22688,0.04112,0.23057621,8.37,-0.96,8.424873886
26/12/2019 10:30,8.7244,-0.97208,8.778387943,0.2444,0.03792,0.247324254,8.48,-1.01,8.539935597
26/12/2019 11:00,9.27344,-0.13512,9.274424341,0.26344,0.03488,0.26573906,9.01,-0.17,9.011603631
26/12/2019 11:30,8.85152,-0.88392,8.895545002,0.29152,0.03608,0.293744237,8.56,-0.92,8.6092973
26/12/2019 12:00,8.65952,-0.304,8.664854449,0.40952,0.026,0.410344526,8.25,-0.33,8.256597362
26/12/2019 12:30,8.77184,-0.10624,8.772483338,0.35184,0.03376,0.353455971,8.42,-0.14,8.421163815
26/12/2019 13:00,8.604,-0.444,8.61544845,0.344,0.026,0.344981159,8.26,-0.47,8.273360865
26/12/2019 13:30,8.57016,-0.4412,8.581509183,0.31016,0.0288,0.311494246,8.26,-0.47,8.273360865
26/12/2019 14:00,7.96128,-0.208,7.963996687,0.41128,0.022,0.411867987,7.55,-0.23,7.553502499
26/12/2019 14:30,8.43096,0.19736,8.43326968,0.31096,0.02736,0.312161322,8.12,0.17,8.121779362
26/12/2019 15:00,8.176,-0.49632,8.191050576,0.286,0.03368,0.287976288,7.89,-0.53,7.907780978
26/12/2019 15:30,8.36808,-0.55256,8.386303443,0.25808,0.03744,0.260781594,8.11,-0.59,8.131432838
26/12/2019 16:00,8.72152,-0.54832,8.738739379,0.23152,0.04168,0.23524186,8.49,-0.59,8.510475897
26/12/2019 16:30,9.4548,-0.54672,9.470593741,0.2248,0.04328,0.22892837,9.23,-0.59,9.248837765
26/12/2019 17:00,10.1224,-0.3756,10.12936608,0.2324,0.0444,0.236603297,9.89,-0.42,9.898914082
26/12/2019 17:30,10.59216,-0.26704,10.59552565,0.24216,0.04296,0.245941105,10.35,-0.31,10.35464147
26/12/2019 18:00,10.72104,-0.26632,10.7243473,0.25104,0.04368,0.254811742,10.47,-0.31,10.4745883
26/12/2019 18:30,10.27296,-0.46512,10.28348403,0.23296,0.04488,0.237243706,10.04,-0.51,10.05294484
26/12/2019 19:00,9.56736,-0.9156,9.611071778,0.22736,0.0444,0.231654764,9.34,-0.96,9.389206569
26/12/2019 19:30,9.28312,-1.00512,9.337375603,0.21312,0.04488,0.217794281,9.07,-1.05,9.130575009
26/12/2019 20:00,8.83032,-1.00472,8.887295065,0.21032,0.04528,0.21513898,8.62,-1.05,8.683714643
26/12/2019 20:30,8.63944,-1.07584,8.706167654,0.21944,0.04416,0.223839271,8.42,-1.12,8.494162702
26/12/2019 21:00,8.3184,-1.15664,8.398428106,0.2184,0.04336,0.222662636,8.1,-1.2,8.188406438
26/12/2019 21:30,7.9412,-1.2164,8.033821407,0.2112,0.0436,0.215653426,7.73,-1.26,7.83201762
26/12/2019 22:00,7.55608,-1.25656,7.659849085,0.20608,0.04344,0.210608642,7.35,-1.3,7.464080653
26/12/2019 22:30,7.41496,-0.91624,7.471353796,0.20496,0.04376,0.209579434,7.21,-0.96,7.273630455
26/12/2019 23:00,7.28864,-0.1944,7.291232023,0.19864,0.0456,0.203806795,7.09,-0.24,7.094060896
26/12/2019 23:30,7.01096,-0.31472,7.018020291,0.20096,0.04528,0.205998058,6.81,-0.36,6.81950878
27/12/2019 00:00,7.23912,-0.31552,7.245992772,0.19912,0.04448,0.204027559,7.04,-0.36,7.049198536
27/12/2019 00:30,7.96776,-0.19216,7.970076843,0.25776,-0.07216,0.267670101,7.71,-0.12,7.710933796
27/12/2019 01:00,8.95408,-0.76632,8.986812282,0.25408,-0.06632,0.262592819,8.7,-0.7,8.72811549
27/12/2019 01:30,9.41464,-0.89672,9.457248706,0.25464,-0.06672,0.263235803,9.16,-0.83,9.197526841
27/12/2019 02:00,9.15448,-0.902,9.198810144,0.25448,-0.072,0.264469413,8.9,-0.83,8.938618461
27/12/2019 02:30,8.94472,-0.90056,8.989940166,0.25472,-0.07056,0.2643123,8.69,-0.83,8.729547526
27/12/2019 03:00,8.84504,-0.8308,8.883972154,0.25504,-0.0708,0.264684797,8.59,-0.76,8.623554951
27/12/2019 03:30,8.3132,-0.79296,8.35093287,0.2732,-0.07296,0.282774471,8.04,-0.72,8.072174428
27/12/2019 04:00,7.82256,-0.8552,7.869168444,0.28256,-0.0752,0.292395611,7.54,-0.78,7.580237463
27/12/2019 04:30,7.60904,-0.75872,7.646773552,0.28904,-0.07872,0.299567956,7.32,-0.68,7.35151685
27/12/2019 05:00,7.58664,-0.2564,7.590971443,0.30664,-0.0864,0.318579738,7.28,-0.17,7.28198462
27/12/2019 05:30,7.5096,-0.25808,7.514033367,0.3196,-0.08808,0.331515077,7.19,-0.17,7.192009455
27/12/2019 06:00,7.60864,-0.15064,7.61013108,0.31864,-0.09064,0.331280937,7.29,-0.06,7.290246909
27/12/2019 06:30,8.02816,-0.09024,8.028667152,0.33816,-0.09024,0.34999349,7.69,0,7.69
27/12/2019 07:00,8.38,0.00704,8.380002957,0.32,-0.09296,0.333228993,8.06,0.1,8.060620324
27/12/2019 07:30,8.48656,0.09944,8.487142567,0.31656,-0.09056,0.329258785,8.17,0.19,8.172209004
27/12/2019 08:00,8.28888,0.01792,8.288899371,0.31888,-0.10208,0.33482052,7.97,0.12,7.970903337
27/12/2019 08:30,8.57424,0.0144,8.574252092,0.32424,-0.1056,0.341002841,8.25,0.12,8.250872681
27/12/2019 09:00,8.4708,-0.68528,8.498474058,0.3408,-0.11528,0.359769535,8.13,-0.57,8.149957055
27/12/2019 09:30,8.6252,-1.13544,8.699614878,0.3952,-0.15544,0.424670029,8.23,-0.98,8.288142132
27/12/2019 10:00,8.94544,-0.62096,8.966966495,0.47544,-0.20096,0.516166751,8.47,-0.42,8.48040683
27/12/2019 10:30,9.052,-0.54096,9.068149851,0.582,-0.24096,0.629909296,8.47,-0.3,8.475311204
27/12/2019 11:00,8.83528,-0.55808,8.852888001,0.75528,-0.25808,0.798156103,8.08,-0.3,8.085567389
27/12/2019 11:30,8.94632,-0.63072,8.968525479,0.86632,-0.27072,0.907634101,8.08,-0.36,8.088015826
27/12/2019 12:00,8.92912,-0.63584,8.951730362,0.79912,-0.27584,0.845387769,8.13,-0.36,8.137966576
27/12/2019 12:30,9.10384,-0.75928,9.135447929,0.86384,-0.26928,0.9048377,8.24,-0.49,8.254556318
27/12/2019 13:00,9.3352,-0.6496,9.357774265,0.7452,-0.2496,0.785890069,8.59,-0.4,8.599308112
27/12/2019 13:30,9.32168,-0.63256,9.343117797,0.62168,-0.23256,0.663754605,8.7,-0.4,8.709190548
27/12/2019 14:00,9.07864,-0.55288,9.095459337,0.57864,-0.21288,0.616556684,8.5,-0.34,8.506797282
27/12/2019 14:30,8.81992,-0.61344,8.841227146,0.53992,-0.22344,0.584327853,8.28,-0.39,8.289179694
27/12/2019 15:00,8.96712,-0.67168,8.992240828,0.50712,-0.22168,0.553455253,8.46,-0.45,8.471959632
27/12/2019 15:30,9.31104,-0.21704,9.313569254,0.48104,-0.18704,0.516123477,8.83,-0.03,8.830050962
27/12/2019 16:00,9.8572,0.0236,9.857228251,0.4772,-0.1864,0.512313185,9.38,0.21,9.382350452
27/12/2019 16:30,10.51528,-0.05744,10.51543688,0.50528,-0.16744,0.532300697,10.01,0.11,10.01060438
27/12/2019 17:00,11.47624,0.06,11.47639684,0.52624,-0.14,0.544544339,10.95,0.2,10.95182633
27/12/2019 17:30,12.32264,0.21808,12.32456959,0.59264,-0.17192,0.617072651,11.73,0.39,11.73648159
27/12/2019 18:00,12.43952,0.24424,12.4419175,0.64952,-0.19576,0.678379103,11.79,0.44,11.79820749
27/12/2019 18:30,12.38808,0.26624,12.39094064,0.69808,-0.21376,0.73007467,11.69,0.48,11.69985043
27/12/2019 19:00,11.89944,0.14408,11.90031224,0.75944,-0.21592,0.789538194,11.14,0.36,11.14581536
27/12/2019 19:30,11.47536,-0.06376,11.47553713,0.64536,-0.21376,0.679840325,10.83,0.15,10.83103873
27/12/2019 20:00,11.13416,-0.06544,11.13435231,0.58416,-0.21544,0.622621313,10.55,0.15,10.5510663
27/12/2019 20:30,10.57112,-0.00688,10.57112224,0.59112,-0.21688,0.629650529,9.98,0.21,9.982209174
27/12/2019 21:00,9.96384,0.096,9.964302462,0.57384,-0.214,0.612444565,9.39,0.31,9.395115752
27/12/2019 21:30,9.3944,0.02184,9.394425387,0.5744,-0.20816,0.610954946,8.82,0.23,8.822998357
27/12/2019 22:00,8.40592,-1.00176,8.465401003,0.60592,-0.22176,0.645225964,7.8,-0.78,7.838902984
27/12/2019 22:30,7.82552,-1.10752,7.903503263,0.66552,-0.24752,0.710058463,7.16,-0.86,7.211463097
27/12/2019 23:00,6.98016,-1.60872,7.163142723,0.73016,-0.25872,0.774641636,6.25,-1.35,6.39413794
27/12/2019 23:30,6.88224,-0.99272,6.953468229,0.70224,-0.25272,0.746329965,6.18,-0.74,6.224146528
28/12/2019 00:00,7.1272,-0.40768,7.138850245,0.7272,-0.23768,0.765056614,6.4,-0.17,6.402257414
28/12/2019 00:30,8.11024,-0.01248,8.110249602,0.80024,-0.25248,0.839124668,7.31,0.24,7.313938747
28/12/2019 01:00,9.1608,-0.56928,9.178471352,0.9308,-0.26928,0.968968709,8.23,-0.3,8.235465986
28/12/2019 01:30,9.61728,-0.11592,9.617978584,0.97728,-0.27592,1.015484143,8.64,0.16,8.641481354
28/12/2019 02:00,9.78008,0.68704,9.804182208,1.04008,-0.29296,1.080551696,8.74,0.98,8.794771174
28/12/2019 02:30,9.72928,0.87064,9.768157622,1.04928,-0.29936,1.091148445,8.68,1.17,8.75849873
28/12/2019 03:00,9.45424,0.62824,9.475090473,1.00424,-0.30176,1.048597671,8.45,0.93,8.501023468
28/12/2019 03:30,8.29544,-0.71448,8.32615196,0.98544,-0.29448,1.028499132,7.31,-0.42,7.322055722
28/12/2019 04:00,7.88624,-0.80896,7.927622444,0.92624,-0.29896,0.973292155,6.96,-0.51,6.97866033
28/12/2019 04:30,7.5512,-0.72032,7.585478386,0.9512,-0.29032,0.994518548,6.6,-0.43,6.613992743
28/12/2019 05:00,7.29896,-0.72152,7.334535309,0.97896,-0.29152,1.021443387,6.32,-0.43,6.334611275
28/12/2019 05:30,7.26752,-0.72848,7.303939352,0.99752,-0.29848,1.041218738,6.27,-0.43,6.28472752
28/12/2019 06:00,7.39016,-0.72776,7.425907314,0.96016,-0.29776,1.005270234,6.43,-0.43,6.444361877
28/12/2019 06:30,7.72248,-0.5384,7.741225479,1.02248,-0.3084,1.067977486,6.7,-0.23,6.703946599
28/12/2019 07:00,8.03728,-0.34336,8.044610984,1.05728,-0.29336,1.097224265,6.98,-0.05,6.980179081
28/12/2019 07:30,8.20152,-0.27856,8.206249203,1.06152,-0.28856,1.100041628,7.14,0.01,7.140007003
28/12/2019 08:00,7.9884,-0.31536,7.994622348,1.0084,-0.27536,1.045319898,6.98,-0.04,6.980114612
28/12/2019 08:30,8.13616,-0.31248,8.142158393,1.03616,-0.27248,1.071388303,7.1,-0.04,7.100112675
28/12/2019 09:00,8.26568,-0.32736,8.272159962,1.10568,-0.28736,1.142411499,7.16,-0.04,7.160111731
28/12/2019 09:30,8.57576,-0.29888,8.580966661,1.18576,-0.29888,1.22284751,7.39,0,7.39
28/12/2019 10:00,9.0716,0.72352,9.10040701,1.2416,-0.28648,1.274221861,7.83,1.01,7.894871753
28/12/2019 10:30,8.79368,-0.03488,8.793749175,1.31368,-0.29488,1.346368953,7.48,0.26,7.484517353
28/12/2019 11:00,8.57632,-0.19352,8.578503059,1.22632,-0.30352,1.263323052,7.35,0.11,7.350823083
28/12/2019 11:30,9.00432,0.93096,9.052318222,1.33432,-0.31904,1.371931625,7.67,1.25,7.771190385
28/12/2019 12:00,9.15552,1.06768,9.217564052,1.48552,-0.34232,1.524451591,7.67,1.41,7.798525502
28/12/2019 12:30,9.26808,1.00288,9.322181889,1.59808,-0.35712,1.637496376,7.67,1.36,7.789640557
28/12/2019 13:00,9.32584,0.96648,9.375786649,1.48584,-0.39352,1.537068149,7.84,1.36,7.957084893
28/12/2019 13:30,8.94208,-0.06384,8.942307883,1.39208,-0.43384,1.45811655,7.55,0.37,7.559060788
28/12/2019 14:00,8.96024,0.24112,8.963483682,1.27024,-0.39888,1.331395851,7.69,0.64,7.716586033
28/12/2019 14:30,9.0064,0.30272,9.011486024,1.2564,-0.38728,1.314734482,7.75,0.69,7.780655499
28/12/2019 15:00,8.9184,0.22592,8.921261032,1.2284,-0.37408,1.284095949,7.69,0.6,7.713371507
28/12/2019 15:30,9.19528,0.25704,9.198871879,1.13528,-0.34296,1.18595204,8.06,0.6,8.082301652
28/12/2019 16:00,9.71192,0.24288,9.714956551,1.01192,-0.31712,1.060446689,8.7,0.56,8.718004359
28/12/2019 16:30,10.31832,0.128,10.3191139,0.90832,-0.282,0.951088441,9.41,0.41,9.418927752
28/12/2019 17:00,11.12392,0.4308,11.13225875,0.95392,-0.2692,0.991177081,10.17,0.7,10.194062
28/12/2019 17:30,11.48248,-0.47128,11.4921474,0.93248,-0.28128,0.973980179,10.55,-0.19,10.55171076
28/12/2019 18:00,11.75224,-0.48648,11.76230453,0.97224,-0.29648,1.016440361,10.78,-0.19,10.78167427
28/12/2019 18:30,11.56816,-0.6228,11.58491284,0.95816,-0.2828,0.999022735,10.61,-0.34,10.61544629
28/12/2019 19:00,11.23176,-0.71288,11.25436051,0.94176,-0.29288,0.986250775,10.29,-0.42,10.29856786
28/12/2019 19:30,11.1236,-0.3916,11.13049089,0.9436,-0.3216,0.996898952,10.18,-0.07,10.18024067
28/12/2019 20:00,10.61944,-0.87688,10.65558184,0.97944,-0.35688,1.042432755,9.64,-0.52,9.654014709
28/12/2019 20:30,10.4328,-0.06592,10.43300826,1.0128,-0.33592,1.067054866,9.42,0.27,9.423868632
28/12/2019 21:00,9.32608,-1.24296,9.408544931,0.91608,-0.26296,0.953074251,8.41,-0.98,8.466906165
28/12/2019 21:30,8.97832,-1.22616,9.061660906,0.85832,-0.24616,0.892921031,8.12,-0.98,8.178924135
28/12/2019 22:00,8.46112,-1.22488,8.549320597,0.81112,-0.24488,0.847279097,7.65,-0.98,7.712515802
28/12/2019 22:30,7.85504,-1.23616,7.951713334,0.83504,-0.25616,0.873447049,7.02,-0.98,7.088074492
28/12/2019 23:00,7.29768,-1.31824,7.415786545,0.79768,-0.27824,0.84481411,6.5,-1.04,6.582674229
28/12/2019 23:30,7.1708,-0.4432,7.184483202,0.8608,-0.2832,0.906189208,6.31,-0.16,6.3120282
29/12/2019 00:00,7.1328,-0.33624,7.140720774,0.8928,-0.27624,0.934558921,6.24,-0.06,6.240288455
29/12/2019 00:30,7.95728,-0.55912,7.976899158,0.86728,-0.27912,0.911088674,7.09,-0.28,7.09552676
29/12/2019 01:00,9.7608,0.24264,9.763815382,0.9408,-0.28736,0.983707482,8.82,0.53,8.835909687
29/12/2019 01:30,10.41072,0.96152,10.45502805,0.92072,-0.29848,0.967892364,9.49,1.26,9.573280524
29/12/2019 02:00,10.0008,0.83712,10.03577454,0.9708,-0.31288,1.019973791,9.03,1.15,9.102933593
29/12/2019 02:30,9.68736,0.83528,9.723303783,1.02736,-0.31472,1.074484643,8.66,1.15,8.736023123
29/12/2019 03:00,9.52512,0.8228,9.560591554,1.09512,-0.3272,1.142955666,8.43,1.15,8.508078514
29/12/2019 03:30,9.02728,0.82736,9.065114934,1.09728,-0.32264,1.143730724,7.93,1.15,8.012952015
29/12/2019 04:00,8.58616,0.7328,8.617374274,1.11616,-0.3372,1.16598327,7.47,1.07,7.546244099
29/12/2019 04:30,8.2112,0.68096,8.239387839,1.1012,-0.32904,1.149307949,7.11,1.01,7.181378698
29/12/2019 05:00,7.90536,0.69008,7.935422304,1.07536,-0.31992,1.121939364,6.83,1.01,6.904274039
29/12/2019 05:30,7.8384,0.63616,7.864172818,1.0984,-0.32384,1.145144055,6.74,0.96,6.808024677
29/12/2019 06:00,7.76448,0.60968,7.788379766,1.10448,-0.35032,1.15870625,6.66,0.96,6.72883348
29/12/2019 06:30,8.07968,0.69168,8.1092324,1.12968,-0.35832,1.185145613,6.95,1.05,7.028869041
29/12/2019 07:00,8.15704,-0.04888,8.157186452,1.24704,-0.37888,1.303326059,6.91,0.33,6.917875396
29/12/2019 07:30,8.0424,-0.43408,8.054105984,1.2324,-0.39408,1.293873567,6.81,-0.04,6.810117473
29/12/2019 08:00,7.59504,-0.51832,7.61270571,1.23504,-0.36832,1.288791459,6.36,-0.15,6.361768622
29/12/2019 08:30,7.94152,-0.51488,7.958193346,1.21152,-0.36488,1.265273933,6.73,-0.15,6.731671412
29/12/2019 09:00,8.21568,-0.58848,8.236729119,1.18568,-0.35848,1.238686794,7.03,-0.23,7.03376144
29/12/2019 09:30,8.48752,-0.44744,8.499305754,1.16752,-0.33744,1.215306012,7.32,-0.11,7.320826456
29/12/2019 10:00,9.00144,0.6112,9.022166453,1.19144,-0.3288,1.235976826,7.81,0.94,7.866365107
29/12/2019 10:30,9.39304,0.71424,9.420156008,1.28304,-0.34576,1.328812108,8.11,1.06,8.178979154
29/12/2019 11:00,9.55488,0.91656,9.598740232,1.36488,-0.32344,1.402679881,8.19,1.24,8.283338699
29/12/2019 11:30,9.63816,0.86184,9.676615957,1.58816,-0.32816,1.621709336,8.05,1.19,8.137481183
29/12/2019 12:00,9.71976,0.82816,9.754977368,1.66976,-0.36184,1.708515918,8.05,1.19,8.137481183
29/12/2019 12:30,9.56144,0.16992,9.562949737,1.72144,-0.35008,1.756676316,7.84,0.52,7.857225974
29/12/2019 13:00,9.28728,0.23104,9.290153351,1.96728,-0.38896,2.00536293,7.32,0.62,7.346209907
29/12/2019 13:30,9.39632,0.16952,9.39784904,1.90632,-0.38048,1.943918973,7.49,0.55,7.510166443
29/12/2019 14:00,8.68736,0.17848,8.689193224,1.86736,-0.37152,1.903959159,6.82,0.55,6.842141478
29/12/2019 14:30,8.42656,0.1148,8.427341958,1.46656,-0.3552,1.508961654,6.96,0.47,6.975851203
29/12/2019 15:00,8.75448,0.142,8.755631563,1.27448,-0.368,1.326545616,7.48,0.51,7.497366204
29/12/2019 15:30,8.99488,0.14664,8.996075228,1.18488,-0.36336,1.239343013,7.81,0.51,7.826634015
29/12/2019 16:00,9.45304,0.1188,9.453786473,1.06304,-0.3312,1.113439483,8.39,0.45,8.402059271
29/12/2019 16:30,10.04688,-0.19456,10.04876367,1.02688,-0.33456,1.080005985,9.02,0.14,9.021086409
29/12/2019 17:00,11.01832,0.00328,11.01832049,1.04832,-0.33672,1.101070016,9.97,0.34,9.975795708
29/12/2019 17:30,11.7624,0.01304,11.76240723,1.0124,-0.32696,1.063887495,10.75,0.34,10.7553754
29/12/2019 18:00,11.94984,0.02928,11.94987587,0.93984,-0.31072,0.989871782,11.01,0.34,11.01524852
29/12/2019 18:30,11.816,-0.02376,11.81602389,0.846,-0.29376,0.895550634,10.97,0.27,10.9733222
29/12/2019 19:00,11.3484,-0.12952,11.34913909,0.8884,-0.29952,0.937532288,10.46,0.17,10.46138136
29/12/2019 19:30,11.14864,-0.24216,11.15126967,0.92864,-0.29216,0.973514106,10.22,0.05,10.22012231
29/12/2019 20:00,10.64288,-0.3228,10.64777416,0.97288,-0.3128,1.021929222,9.67,-0.01,9.670005171
29/12/2019 20:30,10.38776,0.02608,10.38779274,1.03776,-0.31392,1.084200897,9.35,0.34,9.356179776
29/12/2019 21:00,9.48584,-0.786,9.518348413,1.10584,-0.316,1.15010352,8.38,-0.47,8.393169842
29/12/2019 21:30,8.75376,-1.05656,8.817291714,1.11376,-0.31656,1.157873729,7.64,-0.74,7.675754035
29/12/2019 22:00,8.47936,-0.6008,8.500618016,1.10936,-0.3308,1.157630446,7.37,-0.27,7.374944068
29/12/2019 22:30,8.30664,0.04776,8.3067773,1.03664,-0.33224,1.088579766,7.27,0.38,7.27992445
29/12/2019 23:00,7.294,-0.92384,7.352272869,1.014,-0.32384,1.064456831,6.28,-0.6,6.308597308
29/12/2019 23:30,6.7144,-0.92128,6.77730951,1.0744,-0.32128,1.121408132,5.64,-0.6,5.671825103
30/12/2019 00:00,6.73688,-0.92624,6.800255339,1.09688,-0.32624,1.144368067,5.64,-0.6,5.671825103
30/12/2019 00:30,7.56984,-0.80776,7.612815106,1.06984,-0.29776,1.110503779,6.5,-0.51,6.519976994
30/12/2019 01:00,9.22968,0.0552,9.229845066,0.98968,-0.2748,1.027122944,8.24,0.33,8.246605362
30/12/2019 01:30,10.09112,0.73584,10.11791299,0.93112,-0.27416,0.970643168,9.16,1.01,9.215514093
30/12/2019 02:00,9.64456,0.62784,9.664973909,0.91456,-0.28216,0.957096787,8.73,0.91,8.777300268
30/12/2019 02:30,8.79984,-0.53552,8.816119651,0.88984,-0.27552,0.931518382,7.91,-0.26,7.914271919
30/12/2019 03:00,8.83704,-0.05744,8.837226676,0.92704,-0.26744,0.964845747,7.91,0.21,7.91278712
30/12/2019 03:30,8.54032,-0.06272,8.540550304,0.92032,-0.27272,0.959877649,7.62,0.21,7.622893152
30/12/2019 04:00,8.02024,-0.14648,8.021577529,0.94024,-0.26648,0.97727317,7.08,0.12,7.081016876
30/12/2019 04:30,7.65176,-0.16264,7.653488281,0.99176,-0.28264,1.031248402,6.66,0.12,6.661080993
30/12/2019 05:00,7.41696,-0.19928,7.41963666,0.98696,-0.27928,1.025713098,6.43,0.08,6.430497648
30/12/2019 05:30,7.33096,-0.29704,7.33697535,0.90096,-0.27704,0.942592215,6.43,-0.02,6.430031104
30/12/2019 06:00,7.2284,-0.37568,7.238155982,0.9184,-0.28568,0.961806437,6.31,-0.09,6.310641806
30/12/2019 06:30,8.05696,0.61768,8.080602269,0.94696,-0.32232,1.000311663,7.11,0.94,7.171868655
30/12/2019 07:00,8.5184,0.80312,8.556175565,0.9484,-0.32688,1.003151581,7.57,1.13,7.653874836
30/12/2019 07:30,8.81872,0.90304,8.864835231,0.98872,-0.31696,1.038282659,7.83,1.22,7.924474746
30/12/2019 08:00,8.68904,0.35912,8.696458089,0.63904,-0.27088,0.694080756,8.05,0.63,8.074614542
30/12/2019 08:30,8.81096,-0.01832,8.810979046,0.60096,-0.26832,0.658140216,8.21,0.25,8.213805452
30/12/2019 09:00,8.84256,-0.5864,8.861982414,0.68256,-0.2964,0.744137832,8.16,-0.29,8.16515156
30/12/2019 09:30,9.49224,0.18648,9.494071572,0.67224,-0.28352,0.729582215,8.82,0.47,8.832513798
30/12/2019 10:00,9.198,-0.16592,9.199496369,0.908,-0.31592,0.961389331,8.29,0.15,8.291356946
30/12/2019 10:30,9.00864,-0.43944,9.019351538,1.01864,-0.31944,1.067552979,7.99,-0.12,7.990901076
30/12/2019 11:00,8.78056,-0.39432,8.78940966,1.03056,-0.34432,1.086558869,7.75,-0.05,7.750161289
30/12/2019 11:30,8.46656,-0.30544,8.472067742,1.16656,-0.35544,1.219508027,7.3,0.05,7.300171231
30/12/2019 12:00,8.63984,-0.46664,8.652432497,1.11984,-0.32664,1.1665056,7.52,-0.14,7.521303079
30/12/2019 12:30,8.94784,-0.4412,8.958710739,0.95784,-0.3012,1.004081125,7.99,-0.14,7.991226439
30/12/2019 13:00,9.0984,-0.5136,9.112884698,0.9484,-0.2936,0.992805882,8.15,-0.22,8.152968784
30/12/2019 13:30,9.23824,-0.5128,9.25246141,0.93824,-0.2928,0.982866287,8.3,-0.22,8.302915151
30/12/2019 14:00,9.04752,-0.54592,9.06397522,0.83752,-0.27592,0.881800202,8.21,-0.27,8.214438508
30/12/2019 14:30,8.8372,-0.50192,8.851442116,0.7372,-0.27192,0.785750804,8.1,-0.23,8.103264774
30/12/2019 15:00,8.832,-0.56288,8.849918525,0.612,-0.25288,0.662187507,8.22,-0.31,8.225843422
30/12/2019 15:30,9.0804,-0.55096,9.097099597,0.5304,-0.24096,0.582568349,8.55,-0.31,8.555618037
30/12/2019 16:00,9.41824,-0.52096,9.432637172,0.39824,-0.21096,0.450665307,9.02,-0.31,9.025325479
30/12/2019 16:30,10.09824,-0.39576,10.10599214,0.35824,-0.17576,0.399033176,9.74,-0.22,9.742484283
30/12/2019 17:00,10.82296,-0.39792,10.83027255,0.33296,-0.12792,0.356687381,10.49,-0.27,10.49347416
30/12/2019 17:30,12.43,0.67384,12.4482513,0.32,-0.10616,0.337149738,12.11,0.78,12.13509374
30/12/2019 18:00,12.67984,0.68744,12.69846117,0.29984,-0.09256,0.313801496,12.38,0.78,12.40454755
30/12/2019 18:30,12.59848,0.59728,12.61263025,0.27848,-0.09272,0.293509981,12.32,0.69,12.33930711
30/12/2019 19:00,12.03304,0.55736,12.0459413,0.27304,-0.08264,0.28527217,11.76,0.64,11.77740209
