Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
30/12/2019 19:30,11.67168,0.48824,11.68188736,0.27168,-0.08176,0.283715914,11.4,0.57,11.4142411
30/12/2019 20:00,11.09368,0.3532,11.09930116,0.27368,-0.0768,0.284251618,10.82,0.43,10.82854099
30/12/2019 20:30,10.7076,0.2864,10.71142954,0.2776,-0.0836,0.289915022,10.43,0.37,10.43656074
30/12/2019 21:00,9.86176,-0.6484,9.883052811,0.28176,-0.0884,0.295301977,9.58,-0.56,9.596353474
30/12/2019 21:30,9.40664,-0.92408,9.451920436,0.27664,-0.08408,0.289135152,9.13,-0.84,9.16856041
30/12/2019 22:00,9.05536,-0.3228,9.061111663,0.31536,-0.0828,0.326048723,8.74,-0.24,8.743294574
30/12/2019 22:30,8.07224,-1.004,8.134437572,0.32224,-0.104,0.338606878,7.75,-0.9,7.802083055
30/12/2019 23:00,7.10408,-1.35056,7.231318342,0.31408,-0.08056,0.324247066,6.79,-1.27,6.907749272
30/12/2019 23:30,6.3948,-1.69952,6.61678436,0.3248,-0.07952,0.334392689,6.07,-1.62,6.282459709
31/12/2019 00:00,6.39464,-1.7,6.616753035,0.32464,-0.08,0.334351805,6.07,-1.62,6.282459709
31/12/2019 00:30,7.21576,-1.58704,7.388226332,0.30576,-0.06704,0.313023225,6.91,-1.52,7.075203177
31/12/2019 01:00,8.60216,-1.36976,8.710533802,0.31216,-0.06976,0.319859849,8.29,-1.3,8.391310982
31/12/2019 01:30,9.23768,-1.30552,9.329475562,0.33768,-0.08552,0.348341001,8.9,-1.22,8.983228818
31/12/2019 02:00,8.96928,-1.35384,9.070880137,0.35928,-0.09384,0.371332821,8.61,-1.26,8.701706729
31/12/2019 02:30,8.73896,-1.35952,8.844078048,0.34896,-0.09952,0.362873686,8.39,-1.26,8.484085101
31/12/2019 03:00,8.8728,-0.77584,8.906655239,0.3328,-0.09584,0.346325202,8.54,-0.68,8.567029824
31/12/2019 03:30,8.37712,-0.58856,8.397770083,0.34712,-0.11856,0.366808898,8.03,-0.47,8.04374291
31/12/2019 04:00,7.99864,-0.63912,8.024133363,0.34864,-0.08912,0.35985028,7.65,-0.55,7.669745758
31/12/2019 04:30,7.68184,-0.63656,7.70816933,0.36184,-0.08656,0.372049485,7.32,-0.55,7.340633488
31/12/2019 05:00,7.45816,-0.6832,7.489386679,0.36816,-0.0832,0.377444069,7.09,-0.6,7.115342578
31/12/2019 05:30,7.5068,-0.68784,7.538247151,0.3668,-0.08784,0.377171189,7.14,-0.6,7.165165734
31/12/2019 06:00,7.51344,-0.62568,7.53944667,0.42344,-0.09568,0.434115303,7.09,-0.53,7.109781994
31/12/2019 06:30,7.88368,-0.63856,7.90949867,0.40368,-0.10856,0.418022507,7.48,-0.53,7.49875323
31/12/2019 07:00,8.12032,-1.06,8.189212227,0.44032,-0.14,0.462040802,7.68,-0.92,7.734907886
31/12/2019 07:30,8.8448,-0.01728,8.84481688,0.4248,-0.12728,0.443458271,8.42,0.11,8.420718497
31/12/2019 08:00,8.48088,0.09144,8.481372934,0.42088,-0.12856,0.440076866,8.06,0.22,8.063001922
31/12/2019 08:30,8.50176,-0.57648,8.521282315,0.44176,-0.09648,0.452172852,8.06,-0.48,8.074280154
31/12/2019 09:00,8.71744,-0.8252,8.756409949,0.44744,-0.1152,0.462032027,8.27,-0.71,8.300421676
31/12/2019 09:30,9.51456,0.30432,9.519425542,0.54456,-0.14568,0.563709372,8.97,0.45,8.981280532
31/12/2019 10:00,9.63968,0.194,9.641631942,0.58968,-0.146,0.607485393,9.05,0.34,9.056384488
31/12/2019 10:30,9.61136,0.16328,9.612746819,0.61136,-0.13672,0.626461019,9,0.3,9.004998612
31/12/2019 11:00,9.34168,-0.08392,9.342056936,0.59168,-0.13392,0.606646346,8.75,0.05,8.750142856
31/12/2019 11:30,8.99624,-0.42024,9.006049955,0.66624,-0.20024,0.695680814,8.33,-0.22,8.332904656
31/12/2019 12:00,8.48504,-0.15656,8.486484245,0.81504,-0.24656,0.85151749,7.67,0.09,7.670528013
31/12/2019 12:30,9.33112,-0.06552,9.331350027,0.84112,-0.19552,0.863545555,8.49,0.13,8.49099523
31/12/2019 13:00,9.59376,-0.26488,9.597415921,0.79376,-0.16488,0.810703615,8.8,-0.1,8.800568163
31/12/2019 13:30,9.92752,-0.32248,9.932756249,0.66752,-0.18248,0.692012934,9.26,-0.14,9.261058255
31/12/2019 14:00,9.38632,0.09136,9.386764607,0.70632,-0.17864,0.728560356,8.68,0.27,8.684198293
31/12/2019 14:30,9.29808,0.11192,9.29875356,0.65808,-0.15808,0.676800246,8.64,0.27,8.644217721
31/12/2019 15:00,9.2092,0.09096,9.209649199,0.6192,-0.17904,0.64456494,8.59,0.27,8.594242259
31/12/2019 15:30,9.49728,-0.91008,9.540784716,0.55728,-0.22008,0.59916292,8.94,-0.69,8.96658798
31/12/2019 16:00,10.03952,-0.7988,10.07124835,0.48952,-0.2088,0.532191009,9.55,-0.59,9.568207774
31/12/2019 16:30,10.8368,-0.67648,10.85789388,0.4268,-0.17648,0.461847843,10.41,-0.5,10.42200077
31/12/2019 17:00,11.79328,-0.5224,11.80484455,0.44328,-0.1724,0.475624766,11.35,-0.35,11.35539519
31/12/2019 17:30,12.91424,0.16256,12.91526308,0.43424,-0.17744,0.46909416,12.48,0.34,12.48463055
31/12/2019 18:00,13.16416,0.19256,13.16556827,0.36416,-0.14744,0.392875374,12.8,0.34,12.80451483
31/12/2019 18:30,12.95824,0.2036,12.95983938,0.36824,-0.1364,0.392690282,12.59,0.34,12.59459011
31/12/2019 19:00,12.39816,0.0348,12.39820884,0.42816,-0.1352,0.448998915,11.97,0.17,11.97120712
31/12/2019 19:30,11.566,0.36336,11.57170629,0.406,-0.14664,0.431670348,11.16,0.51,11.17164715
31/12/2019 20:00,10.76368,0.2956,10.76773823,0.39368,-0.1444,0.419327202,10.37,0.44,10.37933042
31/12/2019 20:30,10.36864,0.20296,10.37062622,0.38864,-0.16704,0.423017034,9.98,0.37,9.986856362
31/12/2019 21:00,9.3356,-0.97488,9.386363427,0.3956,-0.16488,0.428584618,8.94,-0.81,8.976619631
31/12/2019 21:30,9.1144,-0.85872,9.154763099,0.3944,-0.15872,0.425139269,8.72,-0.7,8.748051212
31/12/2019 22:00,8.74224,-0.76112,8.775309902,0.37224,-0.14112,0.398092291,8.37,-0.62,8.39293155
31/12/2019 22:30,8.29888,-0.74608,8.332349286,0.33888,-0.12608,0.361574088,7.96,-0.62,7.984109218
31/12/2019 23:00,7.8784,-0.79944,7.918856665,0.3284,-0.11944,0.349445952,7.55,-0.68,7.580560665
31/12/2019 23:30,7.69208,-0.82512,7.736208228,0.32208,-0.14512,0.35326384,7.37,-0.68,7.401303939
01/01/2020 00:00,7.92488,-0.702,7.955911451,0.31488,-0.092,0.328044836,7.61,-0.61,7.634408949
01/01/2020 00:30,8.89808,-0.70984,8.926348666,0.32808,-0.09984,0.342935143,8.57,-0.61,8.591682024
01/01/2020 01:00,10.11696,-0.47728,10.12821188,0.32696,-0.09728,0.341124962,9.79,-0.38,9.797372097
01/01/2020 01:30,10.466,-0.374,10.47268027,0.316,-0.084,0.326974005,10.15,-0.29,10.15414201
01/01/2020 02:00,10.05104,-0.39536,10.05881278,0.32104,-0.10536,0.337886684,9.73,-0.29,9.734320726
01/01/2020 02:30,9.68712,-0.51784,9.700951096,0.31712,-0.13784,0.345781665,9.37,-0.38,9.377702277
01/01/2020 03:00,9.68672,-0.29792,9.691300258,0.31672,-0.15792,0.35390717,9.37,-0.14,9.371045833
01/01/2020 03:30,9.2524,-0.03072,9.252450998,0.3124,-0.13072,0.338646539,8.94,0.1,8.940559267
01/01/2020 04:00,8.35344,-0.97776,8.410468147,0.31344,-0.11776,0.334831377,8.04,-0.86,8.085864209
01/01/2020 04:30,7.6892,-1.43504,7.821964999,0.3092,-0.09504,0.323476802,7.38,-1.34,7.500666637
01/01/2020 05:00,7.39448,-1.4308,7.531634823,0.31448,-0.0908,0.327326,7.08,-1.34,7.205692194
01/01/2020 05:30,7.32672,-1.43256,7.465457395,0.30672,-0.09256,0.320381822,7.02,-1.34,7.146747512
01/01/2020 06:00,7.356,-1.35688,7.480097548,0.336,-0.12688,0.359158091,7.02,-1.23,7.126941841
01/01/2020 06:30,7.65816,-1.26944,7.762660143,0.33816,-0.12944,0.362086867,7.32,-1.14,7.408238657
01/01/2020 07:00,8.13472,-1.1116,8.210318145,0.35472,-0.1016,0.36898352,7.78,-1.01,7.845285208
01/01/2020 07:30,8.01064,-1.10912,8.087057585,0.34064,-0.09912,0.354768071,7.67,-1.01,7.736213544
01/01/2020 08:00,7.58704,-1.21912,7.684362663,0.32704,-0.10912,0.344764174,7.26,-1.11,7.344365187
01/01/2020 08:30,7.64888,-1.2112,7.744183023,0.33888,-0.1012,0.353668057,7.31,-1.11,7.393794696
01/01/2020 09:00,7.93648,-1.20072,8.026795332,0.35648,-0.09072,0.367842505,7.58,-1.11,7.66084199
01/01/2020 09:30,8.50776,-0.58664,8.527961463,0.39776,-0.09664,0.409331537,8.11,-0.49,8.124789228
01/01/2020 10:00,8.77704,-0.68504,8.803732786,0.43704,-0.10504,0.449485665,8.34,-0.58,8.360143539
01/01/2020 10:30,9.17664,-0.68136,9.201900518,0.46664,-0.10136,0.477521454,8.71,-0.58,8.729289776
01/01/2020 11:00,9.4924,-0.78424,9.524740949,0.5524,-0.15424,0.573529195,8.94,-0.63,8.962170496
01/01/2020 11:30,9.97728,-0.87136,10.01525758,0.59728,-0.16136,0.618692531,9.38,-0.71,9.406832623
01/01/2020 12:00,10.13616,-0.86808,10.1732641,0.59616,-0.15808,0.616762541,9.54,-0.71,9.566383852
01/01/2020 12:30,10.09048,-0.33008,10.09587735,0.55048,-0.13008,0.565640378,9.54,-0.2,9.542096206
01/01/2020 13:00,9.9956,-0.33312,10.00114935,0.5456,-0.13312,0.561605105,9.45,-0.2,9.452116165
01/01/2020 13:30,9.98192,-0.5068,9.994777292,0.53192,-0.1268,0.546824585,9.45,-0.38,9.457637126
01/01/2020 14:00,9.94464,-0.62136,9.964032968,0.49464,-0.14136,0.514442785,9.45,-0.48,9.462182623
01/01/2020 14:30,10.36192,-0.50896,10.3744121,0.44192,-0.15896,0.469639828,9.92,-0.35,9.926172475
01/01/2020 15:00,10.35448,0.04784,10.35459052,0.43448,-0.12216,0.451326862,9.92,0.17,9.921456546
01/01/2020 15:30,10.35728,0.1148,10.3579162,0.43728,-0.1752,0.47107201,9.92,0.29,9.924238006
01/01/2020 16:00,10.61336,0.17088,10.61473553,0.43336,-0.16912,0.465190782,10.18,0.34,10.18567622
01/01/2020 16:30,11.51912,0.15624,11.52017953,0.46912,-0.18376,0.503826669,11.05,0.34,11.05522953
01/01/2020 17:00,12.27736,0.25256,12.27995746,0.46736,-0.16744,0.496448913,11.81,0.42,11.81746589
01/01/2020 17:30,12.47024,-0.11656,12.47078473,0.46024,-0.14656,0.483012103,12.01,0.03,12.01003747
01/01/2020 18:00,12.60032,-0.13448,12.60103761,0.43032,-0.16448,0.460683159,12.17,0.03,12.17003698
01/01/2020 18:30,12.42144,-0.2072,12.42316801,0.44144,-0.1672,0.472043551,11.98,-0.04,11.98006678
01/01/2020 19:00,11.88568,-0.38416,11.89188664,0.46568,-0.16416,0.493767524,11.42,-0.22,11.42211889
01/01/2020 19:30,11.36624,-0.58952,11.38151772,0.47624,-0.16952,0.505511195,10.89,-0.42,10.89809616
01/01/2020 20:00,10.32864,-0.34664,10.33445516,0.44864,-0.16664,0.478588277,9.88,-0.18,9.88163954
01/01/2020 20:30,10.22528,-0.0244,10.22530911,0.47528,-0.1744,0.506267161,9.75,0.15,9.751153778
01/01/2020 21:00,9.456,-0.75216,9.485867418,0.536,-0.19216,0.569404483,8.92,-0.56,8.937561189
01/01/2020 21:30,8.85576,-0.83344,8.894892209,0.63576,-0.20344,0.66751675,8.22,-0.63,8.244106986
01/01/2020 22:00,8.50584,-0.3596,8.513437982,0.68584,-0.2096,0.717153167,7.82,-0.15,7.821438487
01/01/2020 22:30,7.57904,-1.13056,7.662898488,0.74904,-0.23056,0.783721146,6.83,-0.9,6.889042023
01/01/2020 23:00,6.93144,-1.2,7.034547638,0.83144,-0.25,0.868212228,6.1,-0.95,6.173532214
01/01/2020 23:30,6.67336,-0.85824,6.728321454,0.92336,-0.26824,0.961533352,5.75,-0.59,5.780190308
02/01/2020 00:00,6.80064,-0.39256,6.81196064,0.98064,-0.26256,1.015181049,5.82,-0.13,5.821451709
02/01/2020 00:30,7.51296,-0.70736,7.546186198,1.02296,-0.28736,1.062554907,6.49,-0.42,6.503575939
02/01/2020 01:00,9.1296,0.02112,9.129624429,1.0796,-0.28888,1.117581234,8.05,0.31,8.055966733
02/01/2020 01:30,9.78368,0.34712,9.789835884,1.08368,-0.29288,1.122560037,8.7,0.64,8.723508469
02/01/2020 02:00,9.40672,0.38672,9.414665874,1.09672,-0.30328,1.137881152,8.31,0.69,8.338597004
02/01/2020 02:30,9.19136,0.32672,9.197165031,1.07136,-0.30328,1.113459028,8.12,0.63,8.144402986
02/01/2020 03:00,9.07,0.31008,9.075298871,1.07,-0.31992,1.11680294,8,0.63,8.024767909
02/01/2020 03:30,8.5188,0.30304,8.52418833,1.0988,-0.32696,1.146413661,7.42,0.63,7.446697254
02/01/2020 04:00,8.05552,0.29008,8.060741211,1.16552,-0.33992,1.2140768,6.89,0.63,6.91874266
02/01/2020 04:30,7.79608,0.44712,7.808891065,1.17608,-0.34288,1.225043208,6.62,0.79,6.666970826
02/01/2020 05:00,7.70952,0.42584,7.721271808,1.17952,-0.36416,1.23445532,6.53,0.79,6.577613549
02/01/2020 05:30,7.57512,0.40928,7.586168541,1.13512,-0.38072,1.19726569,6.44,0.79,6.488274039
02/01/2020 06:00,7.57792,0.4032,7.588638993,1.13792,-0.3868,1.201863622,6.44,0.79,6.488274039
02/01/2020 06:30,7.95096,0.59464,7.973165096,1.22096,-0.37536,1.277356039,6.73,0.97,6.799544102
02/01/2020 07:00,8.42968,0.68072,8.45712035,1.26968,-0.40928,1.334015525,7.16,1.09,7.242492665
02/01/2020 07:30,8.59048,0.34568,8.59743225,1.30048,-0.40432,1.361882114,7.29,0.75,7.328478696
02/01/2020 08:00,8.24728,-0.11936,8.248143683,1.34728,-0.39936,1.405223046,6.9,0.28,6.905678823
02/01/2020 08:30,8.55064,0.16544,8.552240338,1.35064,-0.42456,1.415796455,7.2,0.59,7.224133166
02/01/2020 09:00,8.82744,0.31456,8.833042791,1.37744,-0.44544,1.447673218,7.45,0.76,7.488664768
02/01/2020 09:30,9.2972,0.44776,9.307975981,1.4372,-0.47224,1.512796899,7.86,0.92,7.913659078
02/01/2020 10:00,9.25952,0.39776,9.268059325,1.46952,-0.46224,1.540504738,7.79,0.86,7.837327351
02/01/2020 10:30,9.50976,0.28088,9.513907128,1.45976,-0.46912,1.533288242,8.05,0.75,8.084862398
02/01/2020 11:00,9.63088,0.44264,9.64104661,1.50088,-0.50736,1.584315292,8.13,0.95,8.185316121
02/01/2020 11:30,9.4484,0.53016,9.463262238,1.6284,-0.52984,1.71243014,7.82,1.06,7.89151443
02/01/2020 12:00,9.22064,0.58616,9.239252435,1.67064,-0.51384,1.747875726,7.55,1.1,7.629711659
02/01/2020 12:30,9.51256,0.57304,9.529804436,1.68256,-0.52696,1.76314917,7.83,1.1,7.906889401
02/01/2020 13:00,9.43288,0.5096,9.446635235,1.69288,-0.5304,1.774025607,7.74,1.04,7.809558246
02/01/2020 13:30,9.71952,0.37496,9.726749921,1.63952,-0.53504,1.724614053,8.08,0.91,8.131082339
02/01/2020 14:00,9.80168,0.40728,9.810138012,1.56168,-0.50272,1.640601055,8.24,0.91,8.290096501
02/01/2020 14:30,9.85168,0.29712,9.856159451,1.48168,-0.50288,1.564692915,8.37,0.8,8.408144861
02/01/2020 15:00,9.99568,0.31928,10.00077789,1.41568,-0.48072,1.495072433,8.58,0.8,8.617215327
02/01/2020 15:30,9.99216,0.32464,9.9974323,1.41216,-0.47536,1.490021139,8.58,0.8,8.617215327
02/01/2020 16:00,10.32792,0.25512,10.3310705,1.39792,-0.47488,1.476377777,8.93,0.73,8.959787944
02/01/2020 16:30,10.82088,0.52056,10.83339405,1.38088,-0.46944,1.458493568,9.44,0.99,9.491770119
02/01/2020 17:00,11.39216,0.56952,11.40638692,1.38216,-0.42048,1.444704017,10.01,0.99,10.05883691
02/01/2020 17:30,11.96016,0.66512,11.97863982,1.34016,-0.42488,1.405898944,10.62,1.09,10.67579037
02/01/2020 18:00,12.11728,0.66808,12.13568315,1.32728,-0.42192,1.392727068,10.79,1.09,10.84491586
02/01/2020 18:30,12.05264,0.58024,12.06659892,1.30264,-0.39976,1.362600098,10.75,0.98,10.79457734
02/01/2020 19:00,11.73384,0.58064,11.74819748,1.29384,-0.39936,1.354071769,10.44,0.98,10.48589529
02/01/2020 19:30,11.2164,0.53848,11.22931831,1.2164,-0.38152,1.274828016,10,0.92,10.04223083
02/01/2020 20:00,10.60544,0.45128,10.61503703,1.10544,-0.32872,1.153279858,9.5,0.78,9.531967268
02/01/2020 20:30,10.13384,0.26296,10.13725116,0.97384,-0.28704,1.015261694,9.16,0.55,9.176497153
02/01/2020 21:00,9.61856,0.0644,9.618775589,0.96856,-0.2856,1.009789995,8.65,0.35,8.657078029
02/01/2020 21:30,9.10712,-0.1436,9.108252064,0.97712,-0.3036,1.023199127,8.13,0.16,8.131574263
02/01/2020 22:00,8.34592,-0.65512,8.371592612,0.86592,-0.28512,0.911652818,7.48,-0.37,7.489145479
02/01/2020 22:30,8.08464,-0.05448,8.08482356,0.86464,-0.27448,0.907161287,7.22,0.22,7.223351023
02/01/2020 23:00,7.2012,-0.69,7.234181463,0.7712,-0.25,0.81070922,6.43,-0.44,6.44503685
02/01/2020 23:30,6.83624,-0.50144,6.854605708,0.66624,-0.23144,0.705294415,6.17,-0.27,6.175904792
03/01/2020 00:00,6.06768,-1.7048,6.302625137,0.76768,-0.2448,0.805766481,5.3,-1.46,5.497417576
03/01/2020 00:30,7.05208,-1.55472,7.221425524,0.76208,-0.23472,0.797407929,6.29,-1.32,6.427013303
03/01/2020 01:00,9.02,-0.25496,9.02360264,0.74,-0.23496,0.776405952,8.28,-0.02,8.280024155
03/01/2020 01:30,9.52512,-0.12072,9.525884963,0.73512,-0.24072,0.773529271,8.79,0.12,8.790819074
03/01/2020 02:00,9.30024,-0.05552,9.300405718,0.67024,-0.23552,0.710416306,8.63,0.18,8.631876969
03/01/2020 02:30,8.94224,-0.11392,8.942965615,0.61224,-0.22392,0.651903355,8.33,0.11,8.330726259
03/01/2020 03:00,8.36768,-0.92296,8.418427629,0.62768,-0.22296,0.666103103,7.74,-0.7,7.771589284
03/01/2020 03:30,8.00528,-0.94104,8.060400993,0.72528,-0.24104,0.764284868,7.28,-0.7,7.313576417
03/01/2020 04:00,7.60992,-0.85736,7.658064284,1.07992,-0.37736,1.143952698,6.53,-0.48,6.547617887
03/01/2020 04:30,7.8912,0.17584,7.893158883,1.3612,-0.50416,1.451565619,6.53,0.68,6.565310351
03/01/2020 05:00,7.5828,-0.20448,7.585556533,1.4128,-0.51448,1.503560278,6.17,0.31,6.177782774
03/01/2020 05:30,7.49816,-0.50136,7.514902876,1.32816,-0.47136,1.409322261,6.17,-0.03,6.170072933
03/01/2020 06:00,7.45376,-0.8912,7.506848578,1.33376,-0.5112,1.428370112,6.12,-0.38,6.131786037
03/01/2020 06:30,8.4332,-0.06488,8.43344957,1.2932,-0.48488,1.381113628,7.14,0.42,7.152342274
03/01/2020 07:00,8.95776,-0.34368,8.964350515,1.24776,-0.46368,1.331128904,7.71,0.12,7.710933796
03/01/2020 07:30,9.04696,0.0688,9.0472216,1.33696,-0.4512,1.411043402,7.71,0.52,7.727515772
03/01/2020 08:00,9.0048,0.4364,9.015368434,1.3848,-0.4636,1.460341056,7.62,0.9,7.672965528
03/01/2020 08:30,9.20984,0.50368,9.223602678,1.33984,-0.43632,1.409094166,7.87,0.94,7.92593843
03/01/2020 09:00,9.26864,-0.3196,9.274148565,1.19864,-0.4396,1.276709054,8.07,0.12,8.070892144
03/01/2020 09:30,9.6084,-0.4268,9.617874443,1.2384,-0.4468,1.31653515,8.37,0.02,8.370023895
03/01/2020 10:00,9.30992,-0.4716,9.321856948,1.20992,-0.3916,1.271714184,8.1,-0.08,8.100395052
03/01/2020 10:30,9.3268,-0.47464,9.338869384,1.4468,-0.39464,1.499656951,7.88,-0.08,7.880406081
03/01/2020 11:00,8.808,-0.6184,8.829681906,1.768,-0.4184,1.816833113,7.04,-0.2,7.042840336
03/01/2020 11:30,8.64152,-0.67304,8.667690047,1.66152,-0.38304,1.705100687,6.98,-0.29,6.986021758
03/01/2020 12:00,8.168,0.30632,8.173741857,2.298,-0.42368,2.336730353,5.87,0.73,5.915217663
03/01/2020 12:30,8.0732,0.35928,8.081190529,2.4332,-0.42072,2.469305076,5.64,0.78,5.693680708
03/01/2020 13:00,7.70344,0.35336,7.711540127,2.29344,-0.42664,2.332785614,5.41,0.78,5.465939992
03/01/2020 13:30,8.08336,0.3352,8.090307036,2.03336,-0.4048,2.073262147,6.05,0.74,6.095088186
03/01/2020 14:00,7.89992,0.32416,7.906567884,1.84992,-0.36584,1.885747309,6.05,0.69,6.089219983
03/01/2020 14:30,7.85608,0.33592,7.863258562,1.67608,-0.35408,1.713072331,6.18,0.69,6.218400116
03/01/2020 15:00,8.45712,0.22864,8.4602101,1.31712,-0.33136,1.358162194,7.14,0.56,7.161927115
03/01/2020 15:30,8.93064,0.18664,8.932590067,0.99064,-0.30336,1.03604773,7.94,0.49,7.955105279
03/01/2020 16:00,9.4428,0.16352,9.444215723,0.6928,-0.27648,0.745930982,8.75,0.44,8.761055872
03/01/2020 16:30,10.04912,-0.10504,10.04966896,0.59912,-0.24504,0.647293887,9.45,0.14,9.45103698
03/01/2020 17:00,11.0024,-0.67048,11.0228104,0.6024,-0.23048,0.644985884,10.4,-0.44,10.40930353
03/01/2020 17:30,11.82704,-0.82008,11.85543784,0.56704,-0.21008,0.60470486,11.26,-0.61,11.27651099
03/01/2020 18:00,12.00936,-0.87608,12.04127251,0.53936,-0.21608,0.581033369,11.47,-0.66,11.48897297
03/01/2020 18:30,11.978,-0.91552,12.01293723,0.508,-0.21552,0.551826848,11.47,-0.7,11.49134022
03/01/2020 19:00,11.56,-1.09048,11.61131976,0.46,-0.20048,0.50178903,11.1,-0.89,11.13562302
03/01/2020 19:30,10.91824,-0.90728,10.95587156,0.40824,-0.17728,0.445070889,10.51,-0.73,10.53532154
03/01/2020 20:00,10.3568,-1.09832,10.41487461,0.4668,-0.21832,0.515330828,9.89,-0.88,9.929073471
03/01/2020 20:30,10.05928,-1.16784,10.12684375,0.44928,-0.20784,0.495025236,9.61,-0.96,9.657831019
03/01/2020 21:00,9.648,-1.06856,9.706993586,0.438,-0.20856,0.485119855,9.21,-0.86,9.250064865
03/01/2020 21:30,9.368,-0.45672,9.379126674,0.468,-0.20672,0.511622086,8.9,-0.25,8.903510544
03/01/2020 22:00,8.682,-0.8448,8.723004703,0.482,-0.2048,0.523705108,8.2,-0.64,8.22493769
03/01/2020 22:30,8.33128,-0.18352,8.333301028,0.56128,-0.20352,0.597039051,7.77,0.02,7.77002574
03/01/2020 23:00,7.53832,-0.49464,7.554530902,0.60832,-0.21464,0.645076392,6.93,-0.28,6.935654259
03/01/2020 23:30,6.61824,-1.32008,6.748608146,0.55824,-0.20008,0.593012566,6.06,-1.12,6.162629309
04/01/2020 00:00,6.8636,-0.49536,6.881452353,0.4936,-0.18536,0.527256379,6.37,-0.31,6.37753871
04/01/2020 00:30,7.78672,-0.33792,7.794048902,0.48672,-0.18792,0.521737755,7.3,-0.15,7.301540933
04/01/2020 01:00,9.17824,-0.11432,9.178951931,0.50824,-0.15432,0.531152106,8.67,0.04,8.670092272
04/01/2020 01:30,9.55064,-0.08688,9.551035156,0.48064,-0.17688,0.512153633,9.07,0.09,9.070446516
04/01/2020 02:00,9.3676,-0.01288,9.367608855,0.4876,-0.20288,0.528123143,8.88,0.19,8.882032425
04/01/2020 02:30,9.10696,0.06808,9.107214466,0.52696,-0.20192,0.564321299,8.58,0.27,8.584247201
04/01/2020 03:00,8.94392,0.07072,8.944199589,0.53392,-0.19928,0.569897434,8.41,0.27,8.41433301
04/01/2020 03:30,7.83936,-1.00256,7.903207688,0.53936,-0.17256,0.566291588,7.3,-0.83,7.347033415
04/01/2020 04:00,7.58312,-0.77304,7.622420861,0.57312,-0.19304,0.604756956,7.01,-0.58,7.033953369
04/01/2020 04:30,7.45176,-0.368,7.460841179,0.57176,-0.198,0.605073134,6.88,-0.17,6.88209997
04/01/2020 05:00,7.2012,-0.36472,7.210430092,0.5712,-0.19472,0.603477687,6.63,-0.17,6.632179129
04/01/2020 05:30,7.11696,-0.37224,7.126688029,0.58696,-0.20224,0.6208245,6.53,-0.17,6.532212489
04/01/2020 06:00,7.10992,-0.36968,7.119524261,0.57992,-0.19968,0.613334581,6.53,-0.17,6.532212489
04/01/2020 06:30,7.50392,-0.21928,7.507123223,0.57392,-0.19928,0.607533279,6.93,-0.02,6.93002886
04/01/2020 07:00,7.75704,-0.15176,7.758524387,0.50704,-0.18176,0.538633697,7.25,0.03,7.250062069
04/01/2020 07:30,7.96728,-0.08616,7.967745863,0.48728,-0.18616,0.521629508,7.48,0.1,7.480668419
04/01/2020 08:00,7.84344,-0.08912,7.84394629,0.50344,-0.18912,0.537790115,7.34,0.1,7.340681167
04/01/2020 08:30,8.25224,0.04448,8.252359874,0.51224,-0.19552,0.548286319,7.74,0.24,7.743720036
04/01/2020 09:00,8.5908,0.02472,8.590835566,0.4908,-0.21528,0.53593854,8.1,0.24,8.103554776
04/01/2020 09:30,8.97352,0.00688,8.973522637,0.54352,-0.23312,0.591404197,8.43,0.24,8.433415678
04/01/2020 10:00,8.94376,-0.01056,8.943766234,0.67376,-0.25056,0.718841325,8.27,0.24,8.273481734
04/01/2020 10:30,8.49256,-0.83832,8.533835936,0.76256,-0.24832,0.801972927,7.73,-0.59,7.752483473
04/01/2020 11:00,9.0412,-0.2368,9.044300508,0.9912,-0.2568,1.023925622,8.05,0.02,8.050024845
04/01/2020 11:30,9.19096,0.15056,9.192193103,1.14096,-0.26944,1.172342798,8.05,0.42,8.060949076
04/01/2020 12:00,9.22808,0.14384,9.229200964,1.17808,-0.27616,1.21001522,8.05,0.42,8.060949076
04/01/2020 12:30,8.59256,0.052,8.592717344,0.99256,-0.258,1.025543443,7.6,0.31,7.606319741
04/01/2020 13:00,7.74384,-0.09896,7.744472288,1.16384,-0.26896,1.19451372,6.58,0.17,6.582195682
04/01/2020 13:30,7.04128,0.06488,7.041578903,1.23128,-0.30512,1.268522232,5.81,0.37,5.82176949
04/01/2020 14:00,7.0764,-0.53368,7.096495706,1.0564,-0.28368,1.093825993,6.02,-0.25,6.025188794
04/01/2020 14:30,7.2816,-0.68648,7.313887704,1.2616,-0.27648,1.291540069,6.02,-0.41,6.033945641
04/01/2020 15:00,7.64672,-0.84968,7.693782091,1.02672,-0.24968,1.056642826,6.62,-0.6,6.647134721
04/01/2020 15:30,8.44512,-0.9684,8.500461774,0.62512,-0.2184,0.662173372,7.82,-0.75,7.855883146
04/01/2020 16:00,9.0852,-0.94048,9.133748501,0.4652,-0.19048,0.502686453,8.62,-0.75,8.652566093
04/01/2020 16:30,10.06888,-0.75128,10.09686912,0.37888,-0.15128,0.407965308,9.69,-0.6,9.70855808
04/01/2020 17:00,11.12912,-0.56808,11.14360924,0.34912,-0.16808,0.387473432,10.78,-0.4,10.7874186
04/01/2020 17:30,12.34128,0.19592,12.34283503,0.37128,-0.12408,0.391464794,11.97,0.32,11.9742766
04/01/2020 18:00,12.38256,-0.30072,12.38621107,0.37256,-0.14072,0.398250012,12.01,-0.16,12.01106573
04/01/2020 18:30,12.18552,-0.36176,12.19088873,0.37552,-0.13176,0.397964782,11.81,-0.23,11.81223942
04/01/2020 19:00,11.5548,-0.39496,11.56154819,0.3848,-0.11496,0.401605331,11.17,-0.28,11.17350885
04/01/2020 19:30,11.03952,-0.51104,11.05134217,0.39952,-0.13104,0.420461309,10.64,-0.38,10.64678355
04/01/2020 20:00,10.56248,-0.726,10.58740099,0.41248,-0.186,0.452477348,10.15,-0.54,10.16435438
04/01/2020 20:30,10.00544,-0.62024,10.02464599,0.44544,-0.13024,0.464089702,9.56,-0.49,9.572549295
04/01/2020 21:00,9.32952,-0.62912,9.350707749,0.44952,-0.13912,0.470555634,8.88,-0.49,8.893508869
04/01/2020 21:30,8.76616,-0.39072,8.774863148,0.49616,-0.17072,0.524709504,8.27,-0.22,8.272925722
04/01/2020 22:00,8.13,-0.92888,8.18289179,0.5,-0.17888,0.53103489,7.63,-0.75,7.666772463
04/01/2020 22:30,7.64912,-0.56696,7.670103025,0.49912,-0.13696,0.517570107,7.15,-0.43,7.1629184
04/01/2020 23:00,7.04416,-0.48,7.060495033,0.52416,-0.15,0.54520061,6.52,-0.33,6.528345885
04/01/2020 23:30,6.05864,-1.56272,6.25693315,0.57864,-0.20272,0.613122865,5.48,-1.36,5.646237685
05/01/2020 00:00,6.06208,-1.40024,6.221694784,0.58208,-0.20024,0.615559245,5.48,-1.2,5.609848483
05/01/2020 00:30,7.0088,-1.18056,7.107531171,0.5888,-0.19056,0.618868769,6.42,-0.99,6.495883312
05/01/2020 01:00,8.4356,-0.9504,8.488969756,0.5556,-0.1704,0.581143287,7.88,-0.78,7.918509961
05/01/2020 01:30,9.59864,0.54936,9.614347937,0.51864,-0.17064,0.545990347,9.08,0.72,9.108501523
05/01/2020 02:00,9.33272,0.56168,9.349606784,0.50272,-0.15832,0.527060358,8.83,0.72,8.859305842
05/01/2020 02:30,9.13288,0.5584,9.149934844,0.48288,-0.1616,0.50920296,8.65,0.72,8.679913594
05/01/2020 03:00,8.93728,0.57568,8.955801542,0.54728,-0.18432,0.577485291,8.39,0.76,8.424351607
05/01/2020 03:30,8.49848,0.4464,8.51019596,0.56848,-0.1836,0.597393062,7.93,0.63,7.954985858
05/01/2020 04:00,8.01448,0.42928,8.025968539,0.56448,-0.20072,0.599104489,7.45,0.63,7.476590132
05/01/2020 04:30,7.60168,0.30288,7.607711556,0.60168,-0.22712,0.643119209,7,0.53,7.020035612
05/01/2020 05:00,7.46496,0.30144,7.471043694,0.60496,-0.22856,0.646696432,6.86,0.53,6.8804433
05/01/2020 05:30,7.25968,0.39488,7.270411537,0.64968,-0.23512,0.690916433,6.61,0.63,6.639954819
05/01/2020 06:00,7.34336,0.40136,7.354320223,0.60336,-0.22864,0.645228285,6.74,0.63,6.769379588
05/01/2020 06:30,7.64216,0.49112,7.657924544,0.62216,-0.22888,0.662924671,7.02,0.72,7.056826482
05/01/2020 07:00,7.936,0.57216,7.956598712,0.676,-0.22784,0.713363207,7.26,0.8,7.30394414
05/01/2020 07:30,7.9608,0.31712,7.967113764,0.7008,-0.23288,0.738480693,7.26,0.55,7.280803527
05/01/2020 08:00,7.78968,0.1472,7.79107068,0.77968,-0.2528,0.819639398,7.01,0.4,7.021402994
05/01/2020 08:30,8.00184,0.1368,8.003009286,0.72184,-0.2632,0.768327551,7.28,0.4,7.29098073
05/01/2020 09:00,8.3204,0.12808,8.321385741,0.8404,-0.27192,0.883296466,7.48,0.4,7.490687552
05/01/2020 09:30,8.63552,0.02488,8.635555841,0.90552,-0.29512,0.952398176,7.73,0.32,7.736620709
05/01/2020 10:00,8.43264,-0.76184,8.46698397,0.95264,-0.30184,0.999314943,7.48,-0.46,7.494131037
05/01/2020 10:30,8.78128,-0.78112,8.815952977,1.09128,-0.32112,1.137545644,7.69,-0.46,7.703745842
05/01/2020 11:00,8.784,-0.81376,8.821613307,1.094,-0.31376,1.138104274,7.69,-0.5,7.706237733
05/01/2020 11:30,8.73112,-0.76648,8.764698971,1.24112,-0.32648,1.283342528,7.49,-0.44,7.502912768
05/01/2020 12:00,8.86504,-0.75152,8.896837444,1.24504,-0.31152,1.283420941,7.62,-0.44,7.632692841
05/01/2020 12:30,9.1808,-0.0224,9.180827327,1.1708,-0.3124,1.211761693,8.01,0.29,8.015247969
05/01/2020 13:00,9.35112,0.5092,9.364973566,1.25112,-0.3308,1.294113555,8.1,0.84,8.143439077
05/01/2020 13:30,9.2156,-0.00336,9.215600613,1.2156,-0.32336,1.257873225,8,0.32,8.006397442
05/01/2020 14:00,8.62424,-1.12232,8.69696026,1.14424,-0.32232,1.188770525,7.48,-0.8,7.522659104
05/01/2020 14:30,8.65968,-1.10288,8.729627827,1.03968,-0.30288,1.082899255,7.62,-0.8,7.661879665
05/01/2020 15:00,8.8312,-1.0848,8.89757745,0.8712,-0.2848,0.916569954,7.96,-0.8,8.000099999
05/01/2020 15:30,9.23312,-0.78952,9.266814273,0.81312,-0.28952,0.863125695,8.42,-0.5,8.434832541
05/01/2020 16:00,9.564,-1.634,9.702579657,0.784,-0.274,0.830501054,8.78,-1.36,8.88470596
05/01/2020 16:30,10.17576,-1.40808,10.27272023,0.82576,-0.25808,0.865150197,9.35,-1.15,9.420456465
05/01/2020 17:00,11.75432,0.03368,11.75436825,0.85432,-0.26632,0.894868149,10.9,0.3,10.90412766
05/01/2020 17:30,12.48728,0.2312,12.48942013,0.85728,-0.2688,0.898433324,11.63,0.5,11.6407431
05/01/2020 18:00,12.46144,0.15024,12.46234564,0.83144,-0.26976,0.874106934,11.63,0.42,11.63758136
05/01/2020 18:30,12.2816,0.06416,12.28176759,0.8016,-0.27584,0.847732426,11.48,0.34,11.48503374
05/01/2020 19:00,11.63344,-0.01616,11.63345122,0.77344,-0.25616,0.814756024,10.86,0.24,10.86265161
05/01/2020 19:30,10.74112,0.0184,10.74113576,0.82112,-0.2716,0.8648726,9.92,0.29,9.924238006
05/01/2020 20:00,10.15632,0.09592,10.15677294,0.78632,-0.27408,0.832717833,9.37,0.37,9.377302384
05/01/2020 20:30,9.9268,0.09056,9.927213071,0.7968,-0.27944,0.844379626,9.13,0.37,9.137494186
05/01/2020 21:00,8.92936,-1.05456,8.991416285,0.81936,-0.28456,0.867366822,8.11,-0.77,8.146471629
05/01/2020 21:30,8.32144,-1.52008,8.459137478,0.96144,-0.32008,1.013320324,7.36,-1.2,7.457184455
05/01/2020 22:00,7.75128,-1.50592,7.896210274,1.06128,-0.30592,1.104491867,6.69,-1.2,6.796771292
05/01/2020 22:30,7.37312,-0.74056,7.410217787,1.05312,-0.32056,1.100827165,6.32,-0.42,6.333940322
05/01/2020 23:00,6.876,-0.45344,6.890934903,1.126,-0.34344,1.17721155,5.75,-0.11,5.751052078
05/01/2020 23:30,6.19776,-0.41592,6.211700127,1.20776,-0.37592,1.264911089,4.99,-0.04,4.990160318
06/01/2020 00:00,6.2468,-0.30528,6.254255041,1.3268,-0.41528,1.390271815,4.92,0.11,4.921229521
06/01/2020 00:30,7.11408,-0.204,7.117004303,1.36408,-0.424,1.428457296,5.75,0.22,5.754207157
06/01/2020 01:00,8.52288,-0.08416,8.523295513,1.36288,-0.40416,1.421543949,7.16,0.32,7.167147271
06/01/2020 01:30,9.03312,0.02104,9.033144503,1.33312,-0.38896,1.388704006,7.7,0.41,7.710907858
06/01/2020 02:00,8.77496,0.06176,8.775177337,1.37496,-0.40824,1.434285501,7.4,0.47,7.414910654
06/01/2020 02:30,8.59608,0.0164,8.596095644,1.34608,-0.3836,1.399671507,7.25,0.4,7.261026098
06/01/2020 03:00,8.61872,-0.03,8.618772212,1.36872,-0.39,1.423198664,7.25,0.36,7.258932428
06/01/2020 03:30,7.72696,-0.71216,7.759708932,1.42696,-0.40216,1.482547641,6.3,-0.31,6.307622373
06/01/2020 04:00,7.23352,-1.01144,7.303890913,1.43352,-0.43144,1.497037095,5.8,-0.58,5.82892786
06/01/2020 04:30,7.62824,0.13048,7.62935584,1.44824,-0.42952,1.51059145,6.18,0.56,6.205320298
06/01/2020 05:00,7.514,0.26232,7.518577511,1.444,-0.43768,1.50887368,6.07,0.7,6.110229128
06/01/2020 05:30,7.54456,0.30384,7.550675754,1.47456,-0.45616,1.543505471,6.07,0.76,6.117393236
06/01/2020 06:00,7.84224,0.4624,7.855860359,1.44224,-0.4476,1.510099989,6.4,0.91,6.464371586
06/01/2020 06:30,8.33312,0.4396,8.344707131,1.42312,-0.4704,1.498848456,6.91,0.91,6.969662833
06/01/2020 07:00,8.67648,-0.24208,8.679856446,1.41648,-0.44208,1.483863308,7.26,0.2,7.262754298
06/01/2020 07:30,9.3712,0.17528,9.372839085,1.4112,-0.46472,1.485749009,7.96,0.64,7.985687196
06/01/2020 08:00,9.57744,0.34576,9.583679196,1.41744,-0.49424,1.501136014,8.16,0.84,8.203121357
06/01/2020 08:30,9.75752,0.0816,9.757861195,1.41752,-0.5184,1.509338103,8.34,0.6,8.361554879
06/01/2020 09:00,9.6368,0.0224,9.636826034,1.4468,-0.4976,1.529979085,8.19,0.52,8.206491333
06/01/2020 09:30,9.88192,0.02744,9.881958097,1.46192,-0.49256,1.542668286,8.42,0.52,8.436041726
06/01/2020 10:00,9.95776,0.02288,9.957786286,1.53776,-0.49712,1.616116986,8.42,0.52,8.436041726
06/01/2020 10:30,9.93968,0.09664,9.940149787,1.51968,-0.51336,1.604046693,8.42,0.61,8.442067282
06/01/2020 11:00,9.93528,0.05328,9.935422861,1.51528,-0.46672,1.58552863,8.42,0.52,8.436041726
06/01/2020 11:30,9.9432,0.11536,9.943869175,1.5232,-0.48464,1.598441169,8.42,0.6,8.441350603
06/01/2020 12:00,9.92064,0.05176,9.920775026,1.50064,-0.47824,1.575002828,8.42,0.53,8.436664033
06/01/2020 12:30,10.45496,0.04304,10.45504859,1.50496,-0.48696,1.58178211,8.95,0.53,8.965679004
06/01/2020 13:00,10.16728,-0.27664,10.17104283,1.53728,-0.47664,1.609476775,8.63,0.2,8.632317186
06/01/2020 13:30,9.7844,-0.22424,9.786969242,1.4944,-0.42424,1.553451299,8.29,0.2,8.292412194
06/01/2020 14:00,9.5244,0.36016,9.531207195,1.4044,-0.40984,1.462979216,8.12,0.77,8.156426914
06/01/2020 14:30,9.3044,0.53704,9.3198858,1.4444,-0.43296,1.507894466,7.86,0.97,7.919627516
06/01/2020 15:00,8.85208,-0.404,8.861294281,1.44208,-0.434,1.505971688,7.41,0.03,7.410060728
06/01/2020 15:30,8.75344,-0.88,8.797562835,1.26344,-0.42,1.331420532,7.49,-0.46,7.504112206
06/01/2020 16:00,9.30968,-0.38256,9.317536899,1.02968,-0.35256,1.088365497,8.28,-0.03,8.280054348
06/01/2020 16:30,10.1736,-0.332,10.17901572,0.8836,-0.302,0.933784215,9.29,-0.03,9.290048439
06/01/2020 17:00,11.15488,-0.378,11.16128271,0.81488,-0.278,0.860995595,10.34,-0.1,10.34048355
06/01/2020 17:30,11.84616,-0.46872,11.85542935,0.77616,-0.25872,0.818144476,11.07,-0.21,11.07199169
06/01/2020 18:00,12.03568,-0.52704,12.04721396,0.74568,-0.24704,0.785536393,11.29,-0.28,11.29347157
06/01/2020 18:30,12.11832,-0.53592,12.13016446,0.71832,-0.25592,0.762547486,11.4,-0.28,11.40343808
06/01/2020 19:00,11.73792,-0.43472,11.74596728,0.73792,-0.24472,0.777440547,11,-0.19,11.00164079
06/01/2020 19:30,11.59192,0.25944,11.59482291,0.73192,-0.25056,0.773619545,10.86,0.51,10.87196854
06/01/2020 20:00,11.084,0.4668,11.09382523,0.724,-0.2632,0.770357216,10.36,0.73,10.38568727
06/01/2020 20:30,10.77776,0.36728,10.78401619,0.62776,-0.25272,0.676720043,10.15,0.62,10.16891833
06/01/2020 21:00,9.7872,-0.65632,9.809181402,0.5872,-0.23632,0.63296997,9.2,-0.42,9.209581967
06/01/2020 21:30,8.83784,-1.33696,8.938393475,0.56784,-0.23696,0.615298551,8.27,-1.1,8.342835249
06/01/2020 22:00,8.30584,-1.31976,8.410038321,0.57584,-0.21976,0.61634906,7.73,-1.1,7.807874231
06/01/2020 22:30,7.95888,-0.74352,7.99353444,0.53888,-0.16352,0.563143361,7.42,-0.58,7.442633942
06/01/2020 23:00,7.06616,-1.09272,7.150150638,0.48616,-0.16272,0.512668844,6.58,-0.93,6.645396903
06/01/2020 23:30,6.50656,-1.07296,6.594434486,0.46656,-0.14296,0.487971101,6.04,-0.93,6.111178282
07/01/2020 00:00,6.52176,-0.61136,6.550352246,0.48176,-0.13136,0.499347722,6.04,-0.48,6.059042829
07/01/2020 00:30,7.40648,-0.90448,7.461503204,0.46648,-0.14448,0.488342155,6.94,-0.76,6.981489812
07/01/2020 01:00,9.16504,-0.03688,9.165114202,0.47504,-0.12688,0.491692522,8.69,0.09,8.69046604
07/01/2020 01:30,9.49368,-0.01408,9.493690441,0.51368,-0.15408,0.536290769,8.98,0.14,8.981091248
07/01/2020 02:00,9.34056,0.04624,9.340674454,0.64056,-0.21376,0.675285459,8.7,0.26,8.70388419
07/01/2020 02:30,9.1692,0.04928,9.169332427,0.7492,-0.25072,0.790038707,8.42,0.3,8.425342723
07/01/2020 03:00,9.08384,0.2084,9.086230225,0.89384,-0.2816,0.937149137,8.19,0.49,8.204645026
07/01/2020 03:30,8.57752,0.17912,8.579390032,1.05752,-0.31088,1.102268082,7.52,0.49,7.535947187
07/01/2020 04:00,8.26568,0.14216,8.266902402,1.16568,-0.34784,1.216471343,7.1,0.49,7.116888365
07/01/2020 04:30,7.9268,0.21,7.929581215,1.2968,-0.37,1.348551163,6.63,0.58,6.655321179
07/01/2020 05:00,7.69496,0.19,7.697305334,1.33496,-0.39,1.390761734,6.36,0.58,6.386391783
07/01/2020 05:30,7.3836,-0.08824,7.384127251,1.2936,-0.37824,1.347763502,6.09,0.29,6.096900852
07/01/2020 06:00,7.1752,-0.74592,7.213868011,1.3452,-0.39592,1.402253788,5.83,-0.35,5.840496554
07/01/2020 06:30,7.8576,-0.58904,7.879647573,1.3676,-0.41904,1.430358096,6.49,-0.17,6.492226121
07/01/2020 07:00,8.80368,-0.07288,8.803981658,1.39368,-0.41288,1.453552145,7.41,0.34,7.417796169
07/01/2020 07:30,9.57264,0.18912,9.574507974,1.39264,-0.41088,1.451987791,8.18,0.6,8.201975372
07/01/2020 08:00,9.63632,-0.31088,9.641333389,1.36632,-0.42088,1.429674899,8.27,0.11,8.270731528
07/01/2020 08:30,9.59576,-0.91088,9.638895806,1.39576,-0.44088,1.463735342,8.2,-0.47,8.213458468
07/01/2020 09:00,9.73856,-0.43736,9.748376,1.43856,-0.49736,1.522110983,8.3,0.06,8.300216865
07/01/2020 09:30,10.31888,0.30008,10.32324234,1.48888,-0.51992,1.577048021,8.83,0.82,8.867993009
07/01/2020 10:00,10.34512,0.2696,10.34863237,1.51512,-0.5504,1.611995277,8.83,0.82,8.867993009
07/01/2020 10:30,10.282,0.27144,10.28558232,1.512,-0.54856,1.608434666,8.77,0.82,8.808251813
07/01/2020 11:00,10.2776,0.23368,10.28025623,1.5076,-0.51632,1.593563335,8.77,0.75,8.802011134
07/01/2020 11:30,10.1476,0.21152,10.14980426,1.5176,-0.53848,1.61030136,8.63,0.75,8.662528499
07/01/2020 12:00,9.92312,0.12328,9.923885756,1.49312,-0.54672,1.590066066,8.43,0.67,8.456583234
07/01/2020 12:30,9.49256,0.25592,9.496009183,1.57256,-0.54408,1.664021634,7.92,0.8,7.960301502
07/01/2020 13:00,9.25904,0.26592,9.262857829,1.57904,-0.53408,1.666915945,7.68,0.8,7.721554248
07/01/2020 13:30,9.1472,0.11216,9.147887609,1.5772,-0.51784,1.660035574,7.57,0.63,7.596170088
07/01/2020 14:00,8.98696,0.12536,8.987834287,1.53696,-0.50464,1.617685869,7.45,0.63,7.476590132
07/01/2020 14:30,8.9604,0.2356,8.963496835,1.5504,-0.5144,1.633507735,7.41,0.75,7.447858753
07/01/2020 15:00,8.974,0.22008,8.976698235,1.564,-0.52992,1.651336188,7.41,0.75,7.447858753
07/01/2020 15:30,9.18384,0.27,9.187808071,1.50384,-0.48,1.578586312,7.68,0.75,7.716534196
07/01/2020 16:00,9.57728,0.36256,9.584140126,1.43728,-0.45744,1.508318651,8.14,0.82,8.181197956
07/01/2020 16:30,10.36784,0.41872,10.37629186,1.39784,-0.46128,1.471983663,8.97,0.88,9.013062742
07/01/2020 17:00,11.1268,0.43872,11.13544581,1.3968,-0.44128,1.464847527,9.73,0.88,9.769713404
07/01/2020 17:30,11.66,0.44896,11.66864024,1.38,-0.43104,1.445750837,10.28,0.88,10.31759662
07/01/2020 18:00,11.95592,0.40704,11.96284684,1.36592,-0.42296,1.429906503,10.59,0.83,10.62247617
07/01/2020 18:30,11.90984,0.42312,11.91735371,1.31984,-0.40688,1.381133216,10.59,0.83,10.62247617
07/01/2020 19:00,11.59392,0.47912,11.60381562,1.28392,-0.40088,1.345048453,10.31,0.88,10.34748762
07/01/2020 19:30,11.1084,0.41048,11.11598149,1.2284,-0.39952,1.291736347,9.88,0.81,9.913147835
07/01/2020 20:00,10.44208,0.30472,10.44652521,1.22208,-0.39528,1.284416523,9.22,0.7,9.246534486
07/01/2020 20:30,9.95248,0.11336,9.953125571,1.22248,-0.36664,1.27627671,8.73,0.48,8.743185918
07/01/2020 21:00,8.88576,-0.79024,8.92083012,1.20576,-0.37024,1.261322653,7.68,-0.42,7.691475801
07/01/2020 21:30,8.67224,0.0688,8.672512903,1.25224,-0.3812,1.30897611,7.42,0.45,7.433633028
07/01/2020 22:00,7.97056,-0.13992,7.971788025,1.21056,-0.32992,1.254712206,6.76,0.19,6.762669591
07/01/2020 22:30,7.31576,-0.22824,7.319319495,1.17576,-0.31824,1.218067435,6.14,0.09,6.140659574
07/01/2020 23:00,6.7952,-0.33208,6.803309501,1.1852,-0.34208,1.23357925,5.61,0.01,5.610008913
07/01/2020 23:30,6.26776,-0.46352,6.28487599,1.11776,-0.33352,1.166457461,5.15,-0.13,5.151640515
08/01/2020 00:00,5.9312,-0.91792,6.001808941,1.0112,-0.30792,1.057043124,4.92,-0.61,4.957670824
08/01/2020 00:30,6.60704,-1.08856,6.696113831,0.94704,-0.28856,0.990026078,5.66,-0.8,5.716257517
08/01/2020 01:00,8.01872,-0.88208,8.067089659,0.91872,-0.28208,0.9610492,7.1,-0.6,7.125307011
08/01/2020 01:30,8.56704,-0.7508,8.599876453,0.91704,-0.2908,0.962043139,7.65,-0.46,7.663817587
08/01/2020 02:00,8.2824,-0.80272,8.321208395,0.9024,-0.29272,0.948688968,7.38,-0.51,7.397600962
08/01/2020 02:30,8.40024,-0.18264,8.402225266,0.87024,-0.29264,0.918126259,7.53,0.11,7.53080341
08/01/2020 03:00,8.32192,-0.06104,8.322143856,0.79192,-0.29104,0.843707039,7.53,0.23,7.533511797
08/01/2020 03:30,7.82984,-0.09112,7.830370188,0.76984,-0.27112,0.816186057,7.06,0.18,7.062294245
08/01/2020 04:00,7.4628,-0.12792,7.463896259,0.7128,-0.24792,0.75468415,6.75,0.12,6.751066582
08/01/2020 04:30,7.2632,-0.1312,7.26438488,0.6932,-0.2512,0.737311115,6.57,0.12,6.571095799
08/01/2020 05:00,7.05328,-0.242,7.057430323,0.70328,-0.252,0.747065431,6.35,0.01,6.350007874
08/01/2020 05:30,7.01048,-0.31992,7.017775904,0.62048,-0.21992,0.658301023,6.39,-0.1,6.390782425
08/01/2020 06:00,6.95904,-0.51552,6.978108525,0.46904,-0.19552,0.508160006,6.49,-0.32,6.497884271
08/01/2020 06:30,7.82512,-0.35144,7.833007921,0.53512,-0.21144,0.575378387,7.29,-0.14,7.291344183
08/01/2020 07:00,9.00048,0.35048,9.007301286,0.49048,-0.19952,0.529508131,8.51,0.55,8.527754687
08/01/2020 07:30,9.09296,-0.81976,9.129837239,0.44296,-0.18976,0.481894614,8.65,-0.63,8.672911852
08/01/2020 08:00,9.73288,0.09408,9.733334688,0.38288,-0.18592,0.425632871,9.35,0.28,9.354191574
08/01/2020 08:30,9.86888,0.30048,9.873453331,0.36888,-0.17952,0.41024369,9.5,0.48,9.512118586
08/01/2020 09:00,9.69912,0.29048,9.703468834,0.41912,-0.18952,0.459977613,9.28,0.48,9.292405501
08/01/2020 09:30,9.76704,0.29984,9.771641335,0.48704,-0.18016,0.519293354,9.28,0.48,9.292405501
08/01/2020 10:00,9.82336,0.32272,9.828659618,0.61336,-0.15728,0.633204144,9.21,0.48,9.222499661
08/01/2020 10:30,9.80192,0.24928,9.805089301,0.59192,-0.15072,0.610807502,9.21,0.4,9.218682118
08/01/2020 11:00,8.75232,-0.6712,8.778018844,0.59232,-0.1512,0.611313686,8.16,-0.52,8.17655184
08/01/2020 11:30,8.64256,-0.832,8.682515036,0.63256,-0.152,0.650566026,8.01,-0.68,8.038812101
08/01/2020 12:00,8.5252,-0.82472,8.564998431,0.6752,-0.14472,0.690535241,7.85,-0.68,7.879397185
08/01/2020 12:30,8.64632,-0.81544,8.68468721,0.66632,-0.13544,0.679945833,7.98,-0.68,8.008920027
08/01/2020 13:00,8.72608,-0.93128,8.775634143,0.62608,-0.14128,0.641822565,8.1,-0.79,8.13843351
08/01/2020 13:30,8.64424,-1.0048,8.702442658,0.54424,-0.1448,0.563173346,8.1,-0.86,8.14552638
08/01/2020 14:00,9.0368,0.33864,9.043142777,0.5068,-0.14136,0.526145312,8.53,0.48,8.543494601
08/01/2020 14:30,9.29728,0.59896,9.316553466,0.44728,-0.14104,0.468990064,8.85,0.74,8.880883965
08/01/2020 15:00,9.38384,0.60128,9.40308411,0.38384,-0.13872,0.408137702,9,0.74,9.030370978
08/01/2020 15:30,9.71384,0.59296,9.731921142,0.35384,-0.14704,0.383175557,9.36,0.74,9.389206569
08/01/2020 16:00,9.93728,0.61896,9.956537816,0.31728,-0.12104,0.339583981,9.62,0.74,9.64841956
08/01/2020 16:30,10.92424,0.44984,10.93349787,0.31424,-0.10016,0.329816317,10.61,0.55,10.62424586
08/01/2020 17:00,11.96976,0.50768,11.98052142,0.33976,-0.10232,0.354832693,11.63,0.61,11.64598643
08/01/2020 17:30,12.5872,0.48248,12.59644358,0.3772,-0.12752,0.398172312,12.21,0.61,12.22522801
08/01/2020 18:00,12.80592,0.48416,12.81506917,0.36592,-0.12584,0.386953682,12.44,0.61,12.45494681
08/01/2020 18:30,12.80592,0.388,12.81179656,0.41592,-0.152,0.442824397,12.39,0.54,12.40176197
08/01/2020 19:00,12.52136,0.35192,12.52630448,0.47136,-0.18808,0.507498114,12.05,0.54,12.06209352
08/01/2020 19:30,12.02552,0.3316,12.03009102,0.56552,-0.2084,0.602696798,11.46,0.54,11.47271546
08/01/2020 20:00,11.15912,-0.49576,11.170127,0.54912,-0.20576,0.586404256,10.61,-0.29,10.6139625
08/01/2020 20:30,9.97984,-1.11016,10.0413974,0.52984,-0.21016,0.56999794,9.45,-0.9,9.492760399
08/01/2020 21:00,9.38184,-1.1204,9.448503477,0.48184,-0.2204,0.529854646,8.9,-0.9,8.945389874
08/01/2020 21:30,8.93936,-1.19096,9.0183448,0.56936,-0.23096,0.614421135,8.37,-0.96,8.424873886
08/01/2020 22:00,8.76704,-0.08472,8.767449335,0.62704,-0.24472,0.673102548,8.14,0.16,8.14157233
08/01/2020 22:30,7.81984,-1.00248,7.883835601,0.82984,-0.27248,0.873429892,6.99,-0.73,7.028015367
08/01/2020 23:00,7.26088,-1.04176,7.335232939,0.96088,-0.31176,1.010190414,6.3,-0.73,6.342152631
08/01/2020 23:30,6.82432,-0.71928,6.862121187,1.20432,-0.37928,1.262632164,5.62,-0.34,5.630275304
09/01/2020 00:00,7.15096,-0.10968,7.151801076,1.35096,-0.42968,1.417645169,5.8,0.32,5.808820879
09/01/2020 00:30,8.3544,0.6764,8.381737071,1.4644,-0.4736,1.539079049,6.89,1.15,6.985313164
09/01/2020 01:00,9.70776,0.85248,9.745118079,1.47776,-0.45752,1.546964501,8.23,1.31,8.333606662
09/01/2020 01:30,10.01416,0.92736,10.05700736,1.49416,-0.47264,1.56713199,8.52,1.4,8.634257351
09/01/2020 02:00,9.48096,0.81768,9.516154849,1.50096,-0.47232,1.573520608,7.98,1.29,8.083594497
09/01/2020 02:30,9.12728,0.71256,9.155052264,1.53728,-0.46744,1.606776261,7.59,1.18,7.681178295
09/01/2020 03:00,8.91368,0.69944,8.94107977,1.53368,-0.48056,1.607206351,7.38,1.18,7.473740697
09/01/2020 03:30,8.40256,0.6552,8.428066302,1.53256,-0.4748,1.604423633,6.87,1.13,6.962312834
09/01/2020 04:00,7.98544,0.55872,8.004962213,1.52544,-0.48128,1.5995617,6.46,1.04,6.543179655
09/01/2020 04:30,7.8116,0.58672,7.833602933,1.5116,-0.45328,1.578099274,6.3,1.04,6.385264286
09/01/2020 05:00,7.50496,0.11952,7.505911646,1.41496,-0.43048,1.478994534,6.09,0.55,6.11478536
09/01/2020 05:30,7.16432,-0.75704,7.204206453,1.26432,-0.38704,1.32223486,5.9,-0.37,5.911590311
09/01/2020 06:00,7.68432,-0.0332,7.68439172,1.16432,-0.3632,1.219653763,6.52,0.33,6.528345885
09/01/2020 06:30,8.37752,0.08624,8.377963875,1.00752,-0.29376,1.049472004,7.37,0.38,7.37978997
09/01/2020 07:00,9.17056,0.25456,9.174092408,0.83056,-0.25544,0.86895311,8.34,0.51,8.355578975
09/01/2020 07:30,9.66696,0.27144,9.670770151,0.80696,-0.23856,0.841483996,8.86,0.51,8.874666191
09/01/2020 08:00,9.33152,-0.74584,9.361278909,0.77152,-0.25584,0.812832834,8.56,-0.49,8.574013063
09/01/2020 08:30,9.35248,-0.842,9.390305967,0.70248,-0.232,0.739798723,8.65,-0.61,8.671481996
09/01/2020 09:00,9.21056,-0.8196,9.246954075,0.56056,-0.2096,0.59846443,8.65,-0.61,8.671481996
09/01/2020 09:30,9.48992,-0.82168,9.525425955,0.44992,-0.21168,0.497228749,9.04,-0.61,9.060557378
09/01/2020 10:00,9.38624,-0.82904,9.422781365,0.48624,-0.17904,0.518155053,8.9,-0.65,8.923704388
09/01/2020 10:30,9.16408,-0.80312,9.19920453,0.56408,-0.15312,0.584492926,8.6,-0.65,8.624528973
09/01/2020 11:00,9.47304,0.23472,9.475947463,0.62304,-0.15528,0.642098684,8.85,0.39,8.858589052
09/01/2020 11:30,9.70504,-0.00568,9.705041662,1.02504,-0.16568,1.038343327,8.68,0.16,8.681474529
09/01/2020 12:00,9.56168,-0.27456,9.565621131,0.76168,-0.15456,0.777203459,8.8,-0.12,8.800818144
09/01/2020 12:30,9.49544,-0.76624,9.526305923,0.61544,-0.13624,0.630339378,8.88,-0.63,8.902319922
09/01/2020 13:00,9.21264,-1.50104,9.33412325,0.56264,-0.14104,0.580048318,8.65,-1.36,8.756260617
09/01/2020 13:30,8.99136,-1.6088,9.134155248,0.48136,-0.1188,0.495803277,8.51,-1.49,8.639456001
09/01/2020 14:00,9.10376,-1.55624,9.235817726,0.45376,-0.13624,0.473771543,8.65,-1.42,8.765780057
09/01/2020 14:30,9.34712,-1.41768,9.454018663,0.36712,-0.16768,0.403600888,8.98,-1.25,9.066581495
09/01/2020 15:00,9.1876,-1.45152,9.301553852,0.4276,-0.20152,0.472707172,8.76,-1.25,8.848734373
09/01/2020 15:30,9.31208,-1.47512,9.428192454,0.40208,-0.22512,0.460811611,8.91,-1.25,8.997255137
09/01/2020 16:00,9.41008,-1.57824,9.541511783,0.39008,-0.20824,0.442183564,9.02,-1.37,9.123447813
09/01/2020 16:30,10.26736,-1.70056,10.40723718,0.49736,-0.21056,0.540094884,9.77,-1.49,9.882965142
09/01/2020 17:00,11.05552,-1.78024,11.19793628,0.57552,-0.24024,0.623649363,10.48,-1.54,10.59254455
09/01/2020 17:30,11.66288,-1.81072,11.80260466,0.73288,-0.27072,0.781282544,10.93,-1.54,11.03795724
09/01/2020 18:00,11.83888,-1.884,11.9878495,0.76888,-0.294,0.82317219,11.07,-1.59,11.18360407
09/01/2020 18:30,11.80696,-1.81064,11.9449873,0.90696,-0.31064,0.95868329,10.9,-1.5,11.00272693
09/01/2020 19:00,11.62552,-1.6952,11.74846451,0.92552,-0.3252,0.980990474,10.7,-1.37,10.78734907
09/01/2020 19:30,11.31376,-1.20016,11.37723821,0.99376,-0.35016,1.053646508,10.32,-0.85,10.35494568
09/01/2020 20:00,10.95312,-1.22864,11.02181446,0.94312,-0.31864,0.995493237,10.01,-0.91,10.05127853
09/01/2020 20:30,10.37672,-0.73624,10.40280574,1.01672,-0.30624,1.061839204,9.36,-0.43,9.369871931
09/01/2020 21:00,9.80544,-0.44816,9.815676287,1.05544,-0.31816,1.102351749,8.75,-0.13,8.750965661
09/01/2020 21:30,9.09072,-0.5804,9.109229072,1.07072,-0.3304,1.120538031,8.02,-0.25,8.023895563
09/01/2020 22:00,8.78888,-0.20368,8.791239799,1.01888,-0.32368,1.069058089,7.77,0.12,7.770926586
09/01/2020 22:30,8.0336,-0.73168,8.066850971,0.9436,-0.29168,0.987652865,7.09,-0.44,7.103639912
09/01/2020 23:00,7.41488,-0.41248,7.426343997,0.87488,-0.27248,0.916329834,6.54,-0.14,6.541498299
09/01/2020 23:30,6.59048,-0.89256,6.650645832,0.85048,-0.26256,0.890086504,5.74,-0.63,5.774469673
10/01/2020 00:00,6.48904,-0.98096,6.56276791,0.80904,-0.29096,0.859769413,5.68,-0.69,5.721756723
10/01/2020 00:30,7.4892,-0.85264,7.537579957,0.8092,-0.30264,0.863941902,6.68,-0.55,6.702603972
10/01/2020 01:00,8.85224,-0.81496,8.889674506,0.69224,-0.26496,0.741215231,8.16,-0.55,8.178514535
10/01/2020 01:30,9.3496,-0.69128,9.375120703,0.7496,-0.24128,0.78747457,8.6,-0.45,8.611765208
10/01/2020 02:00,9.07976,-0.66624,9.10417033,0.79976,-0.26624,0.842911499,8.28,-0.4,8.289656205
10/01/2020 02:30,8.91688,-0.7192,8.945836885,0.80688,-0.2692,0.850602125,8.11,-0.45,8.122474992
10/01/2020 03:00,8.88416,-0.77008,8.917472855,0.77416,-0.27008,0.819918845,8.11,-0.5,8.125398452
