Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
10/01/2020 03:30,8.55336,-0.768,8.587769867,0.75336,-0.268,0.799609461,7.8,-0.5,7.816009212
10/01/2020 04:00,8.06928,-0.84216,8.113107492,0.64928,-0.24216,0.692968963,7.42,-0.6,7.444219234
10/01/2020 04:30,7.69208,-0.84464,7.73831451,0.65208,-0.24464,0.696460376,7.04,-0.6,7.06552192
10/01/2020 05:00,7.48392,-0.83992,7.530904605,0.65392,-0.23992,0.69654359,6.83,-0.6,6.856303669
10/01/2020 05:30,7.4728,-0.83272,7.519053294,0.6428,-0.23272,0.683630338,6.83,-0.6,6.856303669
10/01/2020 06:00,7.50704,-0.81808,7.551483593,0.57704,-0.21808,0.616874418,6.93,-0.6,6.955925532
10/01/2020 06:30,8.12744,-0.77736,8.164531188,0.57744,-0.22736,0.620588046,7.55,-0.55,7.570006605
10/01/2020 07:00,9.34184,0.03352,9.341900137,0.57184,-0.20648,0.607976131,8.77,0.24,8.773283308
10/01/2020 07:30,9.83984,-0.5656,9.856082111,0.66984,-0.2156,0.703682447,9.17,-0.35,9.176676958
10/01/2020 08:00,9.98256,-0.95976,10.0285913,0.59256,-0.21976,0.631998268,9.39,-0.74,9.419113546
10/01/2020 08:30,9.99592,-0.93272,10.03934177,0.45592,-0.19272,0.494978833,9.54,-0.74,9.568657168
10/01/2020 09:00,10.06632,-0.92248,10.10849977,0.42632,-0.18248,0.46373235,9.64,-0.74,9.668360771
10/01/2020 09:30,10.23984,-0.63344,10.2594137,0.59984,-0.22344,0.640104257,9.64,-0.41,9.64871494
10/01/2020 10:00,10.21928,0.31736,10.22420662,0.93928,-0.24264,0.970113956,9.28,0.56,9.296881197
10/01/2020 10:30,9.73152,0.3496,9.737797578,1.16152,-0.2104,1.180422327,8.57,0.56,8.588276894
10/01/2020 11:00,9.23496,0.4036,9.243775157,1.33496,-0.2464,1.357509176,7.9,0.65,7.926695402
10/01/2020 11:30,9.06328,0.42024,9.07301747,1.46328,-0.22976,1.481208296,7.6,0.65,7.627745407
10/01/2020 12:00,8.64848,0.39704,8.657588987,1.70848,-0.25296,1.727105287,6.94,0.65,6.970373017
10/01/2020 12:30,8.60504,0.39512,8.614106641,1.76504,-0.30488,1.791177829,6.84,0.7,6.875725416
10/01/2020 13:00,8.34816,0.15384,8.349577362,1.84816,-0.34616,1.880298415,6.5,0.5,6.519202405
10/01/2020 13:30,8.28952,0.19904,8.291909234,1.78952,-0.37096,1.827564815,6.5,0.57,6.524944444
10/01/2020 14:00,7.83224,0.32624,7.83903157,1.53224,-0.35376,1.572547473,6.3,0.68,6.336592144
10/01/2020 14:30,8.48888,0.39184,8.4979187,1.46888,-0.34816,1.509577371,7.02,0.74,7.058895098
10/01/2020 15:00,8.60472,0.28168,8.609329236,1.13472,-0.34832,1.186977801,7.47,0.63,7.496519192
10/01/2020 15:30,8.94464,0.28176,8.94907668,0.97464,-0.34824,1.034985134,7.97,0.63,7.994860849
10/01/2020 16:00,9.28192,0.25056,9.285301244,0.90192,-0.33944,0.96368003,8.38,0.59,8.400744015
10/01/2020 16:30,10.3032,0.27008,10.30673922,0.8432,-0.31992,0.9018509,9.46,0.59,9.478380663
10/01/2020 17:00,11.55456,0.31952,11.55897702,0.88456,-0.32048,0.940826139,10.67,0.64,10.68917677
10/01/2020 17:30,12.37552,0.31432,12.37951099,0.91552,-0.32568,0.971722354,11.46,0.64,11.47785694
10/01/2020 18:00,12.46608,0.29784,12.46963749,1.00608,-0.34216,1.062671366,11.46,0.64,11.47785694
10/01/2020 18:30,12.5476,0.2736,12.55058256,1.0876,-0.3664,1.147659671,11.46,0.64,11.47785694
10/01/2020 19:00,12.2188,0.26,12.22156592,1.1388,-0.38,1.200527151,11.08,0.64,11.09846836
10/01/2020 19:30,11.5912,0.35264,11.59656296,1.2112,-0.39736,1.274715815,10.38,0.75,10.4070601
10/01/2020 20:00,10.97416,0.2888,10.97795943,1.33416,-0.4612,1.411626135,9.64,0.75,9.669131295
10/01/2020 20:30,10.67656,0.29616,10.68066684,1.33656,-0.45384,1.411511027,9.34,0.75,9.370064034
10/01/2020 21:00,10.17664,0.2204,10.17902637,1.37664,-0.4496,1.448198139,8.8,0.67,8.825468826
10/01/2020 21:30,8.722,-1.0904,8.789895117,1.362,-0.4404,1.431431507,7.36,-0.65,7.388646696
10/01/2020 22:00,8.15784,-1.24472,8.252253107,1.37784,-0.45472,1.450935334,6.78,-0.79,6.825869908
10/01/2020 22:30,7.81128,-0.76656,7.84880306,1.45128,-0.45656,1.521400891,6.36,-0.31,6.367550549
10/01/2020 23:00,7.14688,-0.85576,7.197931572,1.46688,-0.45576,1.536051468,5.68,-0.4,5.694067088
10/01/2020 23:30,6.54144,-0.95768,6.611171474,1.43144,-0.48768,1.512234194,5.11,-0.47,5.131568961
11/01/2020 00:00,6.55608,-0.94048,6.623193157,1.44608,-0.47048,1.520690237,5.11,-0.47,5.131568961
11/01/2020 00:30,7.3788,-0.9328,7.437526825,1.4688,-0.4628,1.53998613,5.91,-0.47,5.928659208
11/01/2020 01:00,8.85152,-0.7056,8.879598959,1.48152,-0.4656,1.552960035,7.37,-0.24,7.373906699
11/01/2020 01:30,9.35024,-0.65,9.372805773,1.50024,-0.47,1.572138689,7.85,-0.18,7.852063423
11/01/2020 02:00,9.04272,-0.64488,9.06568559,1.49272,-0.46488,1.563434173,7.55,-0.18,7.552145391
11/01/2020 02:30,8.89256,-0.65184,8.916418493,1.47256,-0.47184,1.546307194,7.42,-0.18,7.422182967
11/01/2020 03:00,8.76376,-0.6436,8.787360827,1.47376,-0.4636,1.544957442,7.29,-0.18,7.292221884
11/01/2020 03:30,8.4464,-0.32208,8.452538582,1.4864,-0.46208,1.556567662,6.96,0.14,6.961407904
11/01/2020 04:00,8.23184,0.15424,8.233284871,1.49184,-0.47576,1.565865308,6.74,0.63,6.769379588
11/01/2020 04:30,7.89096,0.07928,7.891358251,1.49096,-0.48072,1.566541873,6.4,0.56,6.424453284
11/01/2020 05:00,7.514,0.0356,7.514084333,1.484,-0.4644,1.554967318,6.03,0.5,6.050694175
11/01/2020 05:30,7.376,0.03968,7.376106731,1.486,-0.46032,1.555664007,5.89,0.5,5.911184315
11/01/2020 06:00,7.38168,0.0916,7.382248315,1.49168,-0.4784,1.566517087,5.89,0.57,5.917516371
11/01/2020 06:30,7.812,0.22536,7.815249908,1.502,-0.48464,1.578252176,6.31,0.71,6.349818895
11/01/2020 07:00,8.21648,0.38704,8.225590772,1.49648,-0.48296,1.572482989,6.72,0.87,6.776082939
11/01/2020 07:30,8.4996,0.40496,8.509241609,1.4996,-0.51504,1.585580765,7,0.92,7.060198297
11/01/2020 08:00,8.25088,0.32168,8.257148345,1.50088,-0.50832,1.584622983,6.75,0.83,6.800838184
11/01/2020 08:30,8.4756,0.28824,8.480499847,1.4856,-0.50176,1.568046701,6.99,0.79,7.034500693
11/01/2020 09:00,8.84536,0.31992,8.851143561,1.48536,-0.47008,1.557969684,7.36,0.79,7.402276677
11/01/2020 09:30,9.0076,0.36112,9.014835851,1.4876,-0.48888,1.565872733,7.52,0.85,7.567886099
11/01/2020 10:00,8.94872,0.3064,8.95396396,1.52872,-0.4936,1.606432631,7.42,0.8,7.463002077
11/01/2020 10:30,9.01432,0.25824,9.018018239,1.54432,-0.48176,1.617719679,7.47,0.74,7.506563794
11/01/2020 11:00,8.92296,0.2204,8.925681561,1.57296,-0.5196,1.65655888,7.35,0.74,7.387157775
11/01/2020 11:30,9.09168,0.03336,9.091741204,1.60168,-0.52664,1.686039297,7.49,0.56,7.510905405
11/01/2020 12:00,9.43144,0.06904,9.43169269,1.63144,-0.53096,1.715667507,7.8,0.6,7.823042886
11/01/2020 12:30,9.24984,0.06336,9.250057001,1.60984,-0.53664,1.696928789,7.64,0.6,7.663523994
11/01/2020 13:00,9.10136,-0.09912,9.101899726,1.60136,-0.53912,1.689675775,7.5,0.44,7.51289558
11/01/2020 13:30,9.34776,-0.06608,9.347993559,1.56776,-0.50608,1.647418703,7.78,0.44,7.792432226
11/01/2020 14:00,8.8856,-0.67904,8.91150844,1.5356,-0.48904,1.611591599,7.35,-0.19,7.352455372
11/01/2020 14:30,8.99,-0.79648,9.025213593,1.53,-0.49648,1.608537345,7.46,-0.3,7.466029735
11/01/2020 15:00,9.0544,-0.68512,9.080283518,1.5344,-0.51512,1.61855861,7.52,-0.17,7.521921297
11/01/2020 15:30,9.15976,-0.5668,9.177279853,1.51976,-0.4868,1.595821011,7.64,-0.08,7.640418837
11/01/2020 16:00,9.30224,-0.39584,9.310658318,1.52224,-0.48584,1.597890836,7.78,0.09,7.780520548
11/01/2020 16:30,9.7316,-0.29456,9.73605691,1.5316,-0.47456,1.603435609,8.2,0.18,8.201975372
11/01/2020 17:00,10.95448,0.48912,10.96539422,1.52448,-0.46088,1.59262351,9.43,0.95,9.477731796
11/01/2020 17:30,12.32704,1.23688,12.3889381,1.51704,-0.48312,1.592110328,10.81,1.72,10.945981
11/01/2020 18:00,12.31528,1.0072,12.35639807,1.50528,-0.4628,1.574817995,10.81,1.47,10.90949128
11/01/2020 18:30,11.65568,0.68592,11.67584526,1.50568,-0.48408,1.581583292,10.15,1.17,10.21721097
11/01/2020 19:00,11.24568,0.61512,11.26249046,1.50568,-0.47488,1.578791714,9.74,1.09,9.800800988
11/01/2020 19:30,10.7392,0.59312,10.75556637,1.4692,-0.42688,1.529959207,9.27,1.02,9.325947673
11/01/2020 20:00,10.45632,0.5564,10.47111307,1.33632,-0.3836,1.390287777,9.12,0.94,9.168315003
11/01/2020 20:30,10.16088,0.3896,10.1683465,1.04088,-0.3004,1.083361128,9.12,0.69,9.146064728
11/01/2020 21:00,9.71728,0.33128,9.722925333,0.86728,-0.25872,0.905047312,8.85,0.59,8.869644863
11/01/2020 21:30,8.7124,-0.50456,8.726998026,0.8324,-0.23456,0.864816832,7.88,-0.27,7.884624278
11/01/2020 22:00,8.11272,-0.75104,8.147409826,0.70272,-0.21104,0.733725616,7.41,-0.54,7.429650059
11/01/2020 22:30,7.61504,-0.67168,7.644605171,0.66504,-0.21168,0.697915915,6.95,-0.46,6.965206386
11/01/2020 23:00,7.16048,-0.67952,7.192650503,0.64048,-0.21952,0.677055139,6.52,-0.46,6.536206851
11/01/2020 23:30,6.88808,-0.56024,6.910825923,0.59808,-0.24024,0.644526915,6.29,-0.32,6.298134644
12/01/2020 00:00,6.8824,-0.22024,6.88592299,0.5124,-0.18024,0.543176047,6.37,-0.04,6.370125587
12/01/2020 00:30,7.83384,-0.57528,7.854934514,0.49384,-0.20528,0.534806343,7.34,-0.37,7.349319696
12/01/2020 01:00,9.22936,-0.85912,9.269259581,0.46936,-0.20912,0.51383848,8.76,-0.65,8.784082195
12/01/2020 01:30,9.64808,-0.6832,9.672239137,0.48808,-0.2032,0.528689253,9.16,-0.48,9.172567798
12/01/2020 02:00,9.27992,-0.73432,9.30892803,0.48992,-0.20432,0.53081849,8.79,-0.53,8.805963888
12/01/2020 02:30,9.02056,-0.7948,9.055507151,0.52056,-0.2148,0.563135644,8.5,-0.58,8.519765255
12/01/2020 03:00,8.81576,-0.79672,8.851688378,0.58576,-0.21672,0.624565718,8.23,-0.58,8.250412111
12/01/2020 03:30,8.05496,-0.90104,8.105199176,0.66496,-0.22104,0.700735673,7.39,-0.68,7.421219576
12/01/2020 04:00,7.6176,-0.87736,7.667958681,0.8076,-0.25736,0.847615437,6.81,-0.62,6.838164959
12/01/2020 04:30,7.54632,-0.78024,7.586548622,0.84632,-0.26024,0.885427806,6.7,-0.52,6.720148808
12/01/2020 05:00,7.58344,-0.32296,7.590313919,0.88344,-0.26296,0.92174519,6.7,-0.06,6.700268651
12/01/2020 05:30,7.42176,-0.32696,7.428958496,0.90176,-0.26696,0.940446032,6.52,-0.06,6.520276068
12/01/2020 06:00,7.46456,-0.35016,7.472768431,1.10456,-0.35016,1.158734145,6.36,0,6.36
12/01/2020 06:30,7.75832,-0.26648,7.762895131,1.20832,-0.37648,1.265612268,6.55,0.11,6.550923599
12/01/2020 07:00,8.06536,-0.154,8.066830104,1.23536,-0.414,1.302885386,6.83,0.26,6.834946964
12/01/2020 07:30,8.116,-0.22608,8.119148241,1.286,-0.42608,1.35474727,6.83,0.2,6.83292763
12/01/2020 08:00,7.87248,-0.13288,7.873601364,1.10248,-0.33288,1.151638504,6.77,0.2,6.772953565
12/01/2020 08:30,8.06072,-0.18472,8.06283625,0.92072,-0.28472,0.96373793,7.14,0.1,7.140700246
12/01/2020 09:00,8.40112,-0.09552,8.401663009,0.97112,-0.29552,1.01508922,7.43,0.2,7.432691303
12/01/2020 09:30,8.93496,0.70744,8.962922601,0.97496,-0.31256,1.023836293,7.96,1.02,8.025085669
12/01/2020 10:00,8.77616,0.65856,8.800834371,1.07616,-0.27144,1.109864865,7.7,0.93,7.755958999
12/01/2020 10:30,9.28576,0.04952,9.285892042,1.24576,-0.27048,1.27478524,8.04,0.32,8.046365639
12/01/2020 11:00,9.31888,0.12192,9.319677513,1.20888,-0.28808,1.242731242,8.11,0.41,8.120357135
12/01/2020 11:30,9.14248,0.05528,9.142647124,1.08248,-0.26472,1.114378584,8.06,0.32,8.066349856
12/01/2020 12:00,9.472,0.12936,9.4728833,1.592,-0.29064,1.618312581,7.88,0.42,7.891184955
12/01/2020 12:30,9.46408,0.12216,9.464868373,1.70408,-0.29784,1.729912516,7.76,0.42,7.771357668
12/01/2020 13:00,8.85648,0.1096,8.857158131,1.42648,-0.3104,1.45986073,7.43,0.42,7.441861326
12/01/2020 13:30,8.47424,0.21304,8.47691746,1.26424,-0.31696,1.303367339,7.21,0.53,7.229453645
12/01/2020 14:00,7.8376,0.22408,7.840802612,1.7276,-0.30592,1.75447679,6.11,0.53,6.132943828
12/01/2020 14:30,8.02032,0.05288,8.020494324,1.06032,-0.25712,1.091049585,6.96,0.31,6.966900315
12/01/2020 15:00,8.11816,0.08952,8.118653559,1.05816,-0.28048,1.09470161,7.06,0.37,7.069688819
12/01/2020 15:30,8.59192,0.03816,8.592004741,0.91192,-0.25184,0.946055745,7.68,0.29,7.68547331
12/01/2020 16:00,8.80728,-0.46528,8.819561581,0.73728,-0.22528,0.770929878,8.07,-0.24,8.073567984
12/01/2020 16:30,9.80952,-0.05464,9.809672174,0.57952,-0.20464,0.614590075,9.23,0.15,9.231218771
12/01/2020 17:00,10.84192,-0.09904,10.84237235,0.53192,-0.17904,0.561243448,10.31,0.08,10.31031037
12/01/2020 17:30,11.29456,-0.91368,11.33145607,0.55456,-0.18368,0.584187586,10.74,-0.73,10.76478054
12/01/2020 18:00,11.52984,-0.90768,11.56551311,0.55984,-0.17768,0.587359352,10.97,-0.73,10.99426214
12/01/2020 18:30,11.58344,-0.92912,11.62064311,0.61344,-0.19912,0.644947601,10.97,-0.73,10.99426214
12/01/2020 19:00,10.99184,-0.94872,11.03270666,0.68184,-0.21872,0.716061606,10.31,-0.73,10.33581153
12/01/2020 19:30,10.60664,-0.72552,10.63142471,0.64664,-0.22552,0.684837616,9.96,-0.5,9.972542304
12/01/2020 20:00,10.13776,-0.36704,10.14440221,0.71776,-0.23704,0.75588847,9.42,-0.13,9.420896985
12/01/2020 20:30,9.63224,-0.68656,9.656677071,0.60224,-0.18656,0.630474148,9.03,-0.5,9.043832152
12/01/2020 21:00,9.26664,-0.5272,9.281624682,0.57664,-0.1572,0.597683469,8.69,-0.37,8.697873303
12/01/2020 21:30,9.07936,-0.14424,9.080505668,0.56936,-0.17424,0.595424544,8.51,0.03,8.510052879
12/01/2020 22:00,8.23248,-0.92272,8.284029162,0.63248,-0.21272,0.6672936,7.6,-0.71,7.633092427
12/01/2020 22:30,7.81752,-0.27928,7.822507032,0.63752,-0.21928,0.674177624,7.18,-0.06,7.180250692
12/01/2020 23:00,7.26112,-0.27336,7.266263782,0.70112,-0.21336,0.732865434,6.56,-0.06,6.560274385
12/01/2020 23:30,6.5672,-0.4628,6.583486894,0.7072,-0.2028,0.735703527,5.86,-0.26,5.865765082
13/01/2020 00:00,6.54896,-0.50176,6.568153483,0.68896,-0.20176,0.717894825,5.86,-0.3,5.867674156
13/01/2020 00:30,7.36552,-0.91016,7.421541356,0.73552,-0.23016,0.770690143,6.63,-0.68,6.664780567
13/01/2020 01:00,9.04352,-0.09168,9.043984698,0.78352,-0.23168,0.817055208,8.26,0.14,8.261186355
13/01/2020 01:30,9.8472,0.6412,9.868053774,0.8072,-0.2488,0.844673475,9.04,0.89,9.083705191
13/01/2020 02:00,9.67416,0.63136,9.69474018,0.82416,-0.25864,0.863790689,8.85,0.89,8.894638835
13/01/2020 02:30,9.46184,0.70264,9.487893294,0.79184,-0.26736,0.835758311,8.67,0.97,8.724093076
13/01/2020 03:00,9.44136,0.74976,9.471083291,0.82136,-0.26024,0.861601478,8.62,1.01,8.678968833
13/01/2020 03:30,9.09088,0.83232,9.128902221,0.91088,-0.27768,0.952264961,8.18,1.11,8.254968201
13/01/2020 04:00,8.5296,0.58784,8.549832281,0.9996,-0.29216,1.041420965,7.53,0.88,7.581246599
13/01/2020 04:30,7.736,-0.31824,7.742543038,1.006,-0.28824,1.046479,6.73,-0.03,6.730066864
13/01/2020 05:00,7.44624,-0.21944,7.449472736,1.03624,-0.29944,1.078636941,6.41,0.08,6.410499201
13/01/2020 05:30,7.6824,-0.24976,7.686458861,1.0724,-0.32976,1.121955176,6.61,0.08,6.610484097
13/01/2020 06:00,7.73192,-0.2472,7.735870651,1.12192,-0.3272,1.1686592,6.61,0.08,6.610484097
13/01/2020 06:30,8.63752,-0.2088,8.640043356,1.16752,-0.3688,1.224384086,7.47,0.16,7.471713324
13/01/2020 07:00,9.41784,-0.11336,9.418522217,1.27784,-0.38336,1.334106426,8.14,0.27,8.144476656
13/01/2020 07:30,10.13472,0.09432,10.13515889,1.31472,-0.38568,1.370123258,8.82,0.48,8.833051568
13/01/2020 08:00,10.09672,-0.0696,10.09695988,1.27672,-0.3896,1.334841608,8.82,0.32,8.82580308
13/01/2020 08:30,10.17424,-0.0056,10.17424154,1.35424,-0.4256,1.419542651,8.82,0.42,8.829994337
13/01/2020 09:00,10.37928,0.35416,10.38532054,1.44928,-0.45584,1.519277007,8.93,0.81,8.966660471
13/01/2020 09:30,11.02712,1.55496,11.13621462,1.50712,-0.46504,1.57723584,9.52,2.02,9.73194739
13/01/2020 10:00,11.08552,1.60344,11.20088271,1.56552,-0.46656,1.633563927,9.52,2.07,9.742448358
13/01/2020 10:30,10.8868,1.58856,11.00208785,1.6768,-0.48144,1.744546564,9.21,2.07,9.439756353
13/01/2020 11:00,10.84944,1.60176,10.96704078,1.63944,-0.46824,1.70499625,9.21,2.07,9.439756353
13/01/2020 11:30,10.95312,1.63936,11.07512253,1.64312,-0.43064,1.698615361,9.31,2.07,9.53734764
13/01/2020 12:00,10.79672,1.50272,10.90079493,1.63672,-0.47728,1.704889603,9.16,1.98,9.3715527
13/01/2020 12:30,10.30288,0.1432,10.30387512,1.56288,-0.4668,1.631102736,8.74,0.61,8.761261325
13/01/2020 13:00,10.74456,0.60576,10.76162231,1.45456,-0.44424,1.520885917,9.29,1.05,9.349149694
13/01/2020 13:30,10.50952,-0.64952,10.52957202,1.34952,-0.44952,1.422417822,9.16,-0.2,9.162183146
13/01/2020 14:00,10.45368,-0.70168,10.47720289,1.29368,-0.41168,1.357603906,9.16,-0.29,9.164589462
13/01/2020 14:30,10.7984,-0.50736,10.81031252,1.1584,-0.41736,1.231291976,9.64,-0.09,9.640420115
13/01/2020 15:00,10.99256,-0.25504,10.99551821,1.11256,-0.39504,1.180612703,9.88,0.14,9.880991853
13/01/2020 15:30,11.14368,-0.12464,11.14437702,1.03368,-0.39464,1.106451568,10.11,0.27,10.1136047
13/01/2020 16:00,11.12272,-0.23296,11.12515935,1.15272,-0.39296,1.217859171,9.97,0.16,9.971283769
13/01/2020 16:30,11.55656,-0.2128,11.55851906,1.20656,-0.3728,1.262840795,10.35,0.16,10.35123664
13/01/2020 17:00,12.04736,-0.10984,12.04786071,1.22736,-0.36984,1.281871365,10.82,0.26,10.82312339
13/01/2020 17:30,12.56856,-0.10048,12.56896164,1.22856,-0.36048,1.280353664,11.34,0.26,11.34298021
13/01/2020 18:00,12.72296,-0.10544,12.7233969,1.23296,-0.36544,1.285976965,11.49,0.26,11.49294131
13/01/2020 18:30,12.56264,-0.23144,12.56477171,1.23264,-0.34144,1.279055371,11.33,0.11,11.33053397
13/01/2020 19:00,12.00392,-0.35264,12.00909865,1.18392,-0.33264,1.229762553,10.82,-0.02,10.82001848
13/01/2020 19:30,11.38392,-0.25248,11.38671949,1.11392,-0.31248,1.156918976,10.27,0.06,10.27017527
13/01/2020 20:00,10.78264,-0.47816,10.79323688,1.05264,-0.31816,1.099671203,9.73,-0.16,9.73131543
13/01/2020 20:30,10.51528,-0.22976,10.51778984,1.07528,-0.31976,1.121817069,9.44,0.09,9.440429016
13/01/2020 21:00,10.07176,-0.06928,10.07199827,1.00176,-0.27928,1.039961738,9.07,0.21,9.072430766
13/01/2020 21:30,9.4752,-0.13456,9.476155414,1.0352,-0.34456,1.091036495,8.44,0.21,8.442612155
13/01/2020 22:00,8.71752,-0.17344,8.719245173,1.24752,-0.38344,1.305117766,7.47,0.21,7.472951224
13/01/2020 22:30,8.18264,-0.30344,8.188264358,1.17264,-0.35344,1.224746669,7.01,0.05,7.010178314
13/01/2020 23:00,7.14712,-0.82264,7.194307532,1.10712,-0.33264,1.156012138,6.04,-0.49,6.059843232
13/01/2020 23:30,6.40408,-1.22808,6.520768446,1.05408,-0.32808,1.103957034,5.35,-0.9,5.425172808
14/01/2020 00:00,6.4416,-1.16208,6.545581753,1.0916,-0.33208,1.140994166,5.35,-0.83,5.414000369
14/01/2020 00:30,7.39016,-1.00624,7.458349936,1.00016,-0.29624,1.043109852,6.39,-0.71,6.429323448
14/01/2020 01:00,8.80312,-0.64392,8.826638924,0.92312,-0.28392,0.965795579,7.88,-0.36,7.888219064
14/01/2020 01:30,9.70512,0.52072,9.719079356,0.84512,-0.27928,0.890070297,8.86,0.8,8.896044065
14/01/2020 02:00,9.46864,0.5064,9.482171925,0.89864,-0.2936,0.945386064,8.57,0.8,8.607258565
14/01/2020 02:30,9.1916,0.506,9.20551718,0.9016,-0.294,0.94832408,8.29,0.8,8.328511272
14/01/2020 03:00,9.00536,0.34752,9.012062965,0.94536,-0.30248,0.992572254,8.06,0.65,8.086167201
14/01/2020 03:30,8.2584,-0.62936,8.282346562,0.9984,-0.31936,1.048233452,7.26,-0.31,7.266615443
14/01/2020 04:00,7.8156,-0.90304,7.86759713,1.0356,-0.33304,1.087834087,6.78,-0.57,6.803917989
14/01/2020 04:30,7.62936,-0.96768,7.690483638,0.98936,-0.32768,1.042212738,6.64,-0.64,6.670772069
14/01/2020 05:00,7.44512,-0.90784,7.500265681,1.12512,-0.35784,1.180654259,6.32,-0.55,6.343886821
14/01/2020 05:30,7.49848,-0.90904,7.553380437,1.17848,-0.35904,1.231959753,6.32,-0.55,6.343886821
14/01/2020 06:00,7.75632,-0.66768,7.785004594,1.13632,-0.36768,1.194324799,6.62,-0.3,6.626794097
14/01/2020 06:30,8.89808,0.652,8.921935423,1.11808,-0.358,1.173996119,7.78,1.01,7.845285208
14/01/2020 07:00,9.12256,-0.40176,9.131402524,1.11256,-0.38176,1.176235712,8.01,-0.02,8.010024969
14/01/2020 07:30,9.65416,-0.56376,9.670606529,1.13416,-0.38376,1.197326456,8.52,-0.18,8.521901196
14/01/2020 08:00,10.10416,-0.43696,10.11360388,1.15416,-0.39696,1.220517328,8.95,-0.04,8.950089385
14/01/2020 08:30,10.4556,-0.3028,10.45998371,1.1156,-0.3728,1.176241132,9.34,0.07,9.340262309
14/01/2020 09:00,10.61064,0.12888,10.61142268,1.12064,-0.38112,1.183674982,9.49,0.51,9.503694019
14/01/2020 09:30,10.698,0.258,10.7011106,1.098,-0.382,1.162552364,9.6,0.64,9.621309682
14/01/2020 10:00,10.4912,0.39432,10.4986078,1.1712,-0.38568,1.233068734,9.32,0.78,9.352582531
14/01/2020 10:30,10.59368,0.36344,10.59991248,1.27368,-0.41656,1.340068273,9.32,0.78,9.352582531
14/01/2020 11:00,10.44632,0.32712,10.45144052,1.26632,-0.45288,1.344866773,9.18,0.78,9.213077662
14/01/2020 11:30,10.63152,0.27144,10.63498459,1.29152,-0.42856,1.360767278,9.34,0.7,9.366194531
14/01/2020 12:00,10.56384,-0.38648,10.57090736,1.30384,-0.45648,1.381438647,9.26,0.07,9.260264575
14/01/2020 12:30,10.738,-0.52848,10.75099694,1.328,-0.50848,1.422018252,9.41,-0.02,9.410021254
14/01/2020 13:00,10.84656,-0.51368,10.85871682,1.18656,-0.49368,1.285163249,9.66,-0.02,9.660020704
14/01/2020 13:30,10.98576,-0.61888,11.00317841,1.00576,-0.44888,1.101383871,9.98,-0.17,9.981447791
14/01/2020 14:00,10.83184,-0.68328,10.85336949,0.95184,-0.40328,1.033747621,9.88,-0.28,9.883966815
14/01/2020 14:30,10.5384,-0.78256,10.56741571,1.0084,-0.45256,1.105296844,9.53,-0.33,9.535711825
14/01/2020 15:00,10.41064,-0.76224,10.43850732,1.00064,-0.43224,1.090005425,9.41,-0.33,9.415784619
14/01/2020 15:30,10.45336,-0.70032,10.47679261,1.04336,-0.41032,1.121143431,9.41,-0.29,9.41446759
14/01/2020 16:00,10.65216,-0.63232,10.67091098,0.99216,-0.34232,1.049554404,9.66,-0.29,9.664352022
14/01/2020 16:30,11.0684,-0.4916,11.07931176,0.9784,-0.3316,1.033065884,10.09,-0.16,10.0912685
14/01/2020 17:00,11.69512,-0.44992,11.70377118,0.95512,-0.28992,0.998152203,10.74,-0.16,10.74119174
14/01/2020 17:30,12.18272,-0.4008,12.18931119,0.88272,-0.2908,0.929386485,11.3,-0.11,11.30053539
14/01/2020 18:00,12.42608,-0.45552,12.43442651,0.84608,-0.28552,0.892957466,11.58,-0.17,11.58124777
14/01/2020 18:30,12.594,-0.3668,12.59934039,0.784,-0.2568,0.824986206,11.81,-0.11,11.81051227
14/01/2020 19:00,12.06256,-0.35776,12.06786418,0.77256,-0.24776,0.811316197,11.29,-0.11,11.29053586
14/01/2020 19:30,11.82232,0.17,11.8235422,0.65232,-0.23,0.691680116,11.17,0.4,11.17715975
14/01/2020 20:00,11.25624,0.02408,11.25626576,0.69624,-0.22592,0.731976765,10.56,0.25,10.56295887
14/01/2020 20:30,10.7576,-0.17736,10.75906196,0.7076,-0.24736,0.749589708,10.05,0.07,10.05024378
14/01/2020 21:00,10.41936,0.07848,10.41965556,0.71936,-0.24152,0.758821929,9.7,0.32,9.705276915
14/01/2020 21:30,9.76136,-0.04848,9.761480388,0.58136,-0.22848,0.624645948,9.18,0.18,9.181764536
14/01/2020 22:00,8.836,-0.88984,8.880693173,0.576,-0.20984,0.613032483,8.26,-0.68,8.28794305
14/01/2020 22:30,8.15776,-1.0332,8.222928338,0.53776,-0.2032,0.57487047,7.62,-0.83,7.665070124
14/01/2020 23:00,7.77368,-0.52344,7.791282961,0.55368,-0.20344,0.589872339,7.22,-0.32,7.227087934
14/01/2020 23:30,7.0888,-0.6996,7.123238421,0.5988,-0.2096,0.634423833,6.49,-0.49,6.508471403
15/01/2020 00:00,6.6116,-1.23288,6.725566716,0.6016,-0.20288,0.634888064,6.01,-1.03,6.097622487
15/01/2020 00:30,7.17528,-1.05304,7.25214012,0.58528,-0.20304,0.619498119,6.59,-0.85,6.644591786
15/01/2020 01:00,8.60944,-0.84384,8.650694947,0.68944,-0.21384,0.721841436,7.92,-0.63,7.945017306
15/01/2020 01:30,9.12808,-0.67104,9.152712121,0.74808,-0.22104,0.780052798,8.38,-0.45,8.392073641
15/01/2020 02:00,8.7988,-0.66864,8.824169133,0.7288,-0.21864,0.760889538,8.07,-0.45,8.082536731
15/01/2020 02:30,8.64608,-0.73784,8.677505819,0.73608,-0.21784,0.767637956,7.91,-0.52,7.927073861
15/01/2020 03:00,8.88432,0.18856,8.886320765,0.72432,-0.20144,0.751809508,8.16,0.39,8.169314537
15/01/2020 03:30,8.7676,0.45872,8.779591892,0.5676,-0.19128,0.598963937,8.2,0.65,8.225721853
15/01/2020 04:00,8.41752,0.57712,8.437280986,0.61752,-0.20288,0.649993265,7.8,0.78,7.838902984
15/01/2020 04:30,8.12448,0.55752,8.143586668,0.74448,-0.22248,0.777012111,7.38,0.78,7.421105039
15/01/2020 05:00,7.97672,0.54912,7.99559846,0.76672,-0.23088,0.800727877,7.21,0.78,7.25206867
15/01/2020 05:30,7.97376,0.598,7.996152358,0.84376,-0.242,0.87777841,7.13,0.84,7.179310552
15/01/2020 06:00,8.16624,0.68384,8.194822322,0.76624,-0.22616,0.798919322,7.4,0.91,7.455742753
15/01/2020 06:30,8.6768,0.70088,8.70506123,0.6568,-0.20912,0.689287614,8.02,0.91,8.071462073
15/01/2020 07:00,8.99376,0.01944,8.99378101,0.67376,-0.20056,0.702977134,8.32,0.22,8.322908146
15/01/2020 07:30,9.87432,0.15696,9.875567422,0.66432,-0.19304,0.691798745,9.21,0.35,9.216647981
15/01/2020 08:00,9.93336,-0.38944,9.940991118,0.72336,-0.19944,0.750350587,9.21,-0.19,9.211959618
15/01/2020 08:30,10.28112,-0.48096,10.29236372,0.79112,-0.21096,0.818764298,9.49,-0.27,9.493840108
15/01/2020 09:00,10.06312,-0.50712,10.07588978,0.79312,-0.23712,0.827807483,9.27,-0.27,9.273931205
15/01/2020 09:30,10.1952,-0.09544,10.19564671,0.7952,-0.24544,0.832216218,9.4,0.15,9.401196732
15/01/2020 10:00,10.11656,0.0028,10.11656039,1.08656,-0.2672,1.118931845,9.03,0.27,9.034035643
15/01/2020 10:30,9.79288,0.15336,9.794080763,1.35288,-0.30664,1.387195871,8.44,0.46,8.45252625
15/01/2020 11:00,9.10272,-0.57904,9.121118282,1.71272,-0.34904,1.747924117,7.39,-0.23,7.393578295
15/01/2020 11:30,8.222,-0.96848,8.278842764,1.672,-0.36848,1.712121932,6.55,-0.6,6.577423508
15/01/2020 12:00,8.00928,-0.72704,8.042210721,1.88928,-0.37704,1.926535253,6.12,-0.35,6.13
15/01/2020 12:30,8.12112,-0.04904,8.121268065,2.27112,-0.42904,2.311289981,5.85,0.38,5.862328889
15/01/2020 13:00,7.97832,0.21472,7.98120885,1.97832,-0.43528,2.025640319,6,0.65,6.035105633
15/01/2020 13:30,8.42152,0.26384,8.425651942,2.08152,-0.44616,2.128798782,6.34,0.71,6.379631651
15/01/2020 14:00,8.37728,0.2732,8.381733618,1.94728,-0.4368,1.99566872,6.43,0.71,6.469080306
15/01/2020 14:30,8.6872,0.35032,8.694260632,1.6572,-0.47968,1.725225997,7.03,0.83,7.078827587
15/01/2020 15:00,8.80424,0.26688,8.808283994,1.48424,-0.45312,1.551865365,7.32,0.72,7.355324602
15/01/2020 15:30,9.58016,0.2796,9.584239239,1.44016,-0.4404,1.505992359,8.14,0.72,8.171780712
15/01/2020 16:00,9.86456,0.37016,9.871502541,1.20456,-0.44984,1.285815235,8.66,0.82,8.69873554
15/01/2020 16:30,10.42336,0.2828,10.42719567,1.10336,-0.3972,1.172676908,9.32,0.68,9.344773941
15/01/2020 17:00,11.3576,0.14016,11.3584648,1.0776,-0.30984,1.121259375,10.28,0.45,10.28984451
15/01/2020 17:30,12.2972,0.22848,12.29932238,1.0072,-0.28152,1.045803686,11.29,0.51,11.30151317
15/01/2020 18:00,12.63864,0.30928,12.64242363,0.95864,-0.28072,0.998896575,11.68,0.59,11.69489205
15/01/2020 18:30,12.7696,0.28056,12.77268171,0.8996,-0.30944,0.951332368,11.87,0.59,11.88465397
15/01/2020 19:00,12.50752,0.28712,12.5108151,0.93752,-0.30288,0.98523096,11.57,0.59,11.58503345
15/01/2020 19:30,12.13232,0.22008,12.13431596,0.96232,-0.30992,1.010994653,11.17,0.53,11.18256679
15/01/2020 20:00,11.0452,0.23832,11.04777079,0.9652,-0.29168,1.008309606,10.08,0.53,10.09392391
15/01/2020 20:30,10.69376,0.22312,10.69608739,0.94376,-0.30688,0.992400258,9.75,0.53,9.764394502
15/01/2020 21:00,9.98224,0.07664,9.982534203,0.93224,-0.31336,0.983496775,9.05,0.39,9.058399417
15/01/2020 21:30,8.75712,-0.87096,8.800325109,0.88712,-0.30096,0.936781093,7.87,-0.57,7.890614678
15/01/2020 22:00,8.6472,-0.14056,8.648342324,0.9072,-0.30056,0.955692499,7.74,0.16,7.74165357
15/01/2020 22:30,7.96824,-0.16328,7.969912738,0.92824,-0.32328,0.982923932,7.04,0.16,7.041817947
15/01/2020 23:00,6.9836,-0.79384,7.028573888,0.9936,-0.33384,1.048184195,5.99,-0.46,6.007636807
15/01/2020 23:30,6.63184,-0.29048,6.638198582,1.04184,-0.34048,1.096064421,5.59,0.05,5.590223609
16/01/2020 00:00,6.68688,-0.192,6.689635875,1.09688,-0.372,1.158244246,5.59,0.18,5.592897281
16/01/2020 00:30,7.69216,-0.1504,7.693630198,1.13216,-0.3704,1.191210488,6.56,0.22,6.563687988
16/01/2020 01:00,9.0228,0.0016,9.022800142,1.1928,-0.3784,1.251382595,7.83,0.38,7.839215522
16/01/2020 01:30,9.4468,0.15424,9.448059071,1.2068,-0.39576,1.270036306,8.24,0.55,8.258335183
16/01/2020 02:00,9.40968,0.14264,9.410761068,1.16968,-0.40736,1.23858527,8.24,0.55,8.258335183
16/01/2020 02:30,8.98128,-0.6988,9.008424495,1.18128,-0.3988,1.246781408,7.8,-0.3,7.805767099
16/01/2020 03:00,8.77736,-0.75528,8.809795483,1.24736,-0.40528,1.311548264,7.53,-0.35,7.538129742
16/01/2020 03:30,8.23216,-0.8628,8.277250878,1.28216,-0.4128,1.346973684,6.95,-0.45,6.964553108
16/01/2020 04:00,7.84408,-0.95216,7.901658036,1.29408,-0.45216,1.370799662,6.55,-0.5,6.569056249
16/01/2020 04:30,7.48696,-0.95808,7.548012144,1.28696,-0.45808,1.366053926,6.2,-0.5,6.220128616
16/01/2020 05:00,7.39104,-0.96472,7.45373443,1.25104,-0.46472,1.334565757,6.14,-0.5,6.160324667
16/01/2020 05:30,7.44208,-0.91144,7.497684816,1.30208,-0.49144,1.391734745,6.14,-0.42,6.154348056
16/01/2020 06:00,7.5688,-0.81688,7.612754191,1.3288,-0.48688,1.41518959,6.24,-0.33,6.248719869
16/01/2020 06:30,8.70968,-0.20808,8.71216523,1.34968,-0.51808,1.445698097,7.36,0.31,7.36652564
16/01/2020 07:00,9.73024,0.29104,9.734591658,1.35024,-0.51896,1.446536394,8.38,0.81,8.419055767
16/01/2020 07:30,10.41096,0.16216,10.41222282,1.36096,-0.53784,1.463381012,9.05,0.7,9.077031453
16/01/2020 08:00,10.43168,-0.28008,10.43543925,1.30168,-0.52008,1.40173251,9.13,0.24,9.133153891
16/01/2020 08:30,10.49768,-0.628,10.51644756,1.31768,-0.518,1.415840592,9.18,-0.11,9.180659018
16/01/2020 09:00,10.15704,-0.45224,10.16710296,1.36704,-0.51224,1.459858959,8.79,0.06,8.790204776
16/01/2020 09:30,9.98,-0.48696,9.9918732,1.4,-0.54696,1.503051976,8.58,0.06,8.580209788
16/01/2020 10:00,9.84048,-0.4092,9.848984276,1.39048,-0.5592,1.498712538,8.45,0.15,8.451331256
16/01/2020 10:30,10.28872,0.00416,10.28872084,1.44872,-0.57584,1.558968038,8.84,0.58,8.859006716
16/01/2020 11:00,10.9088,0.92768,10.94817371,1.4188,-0.55232,1.522514638,9.49,1.48,9.604712385
16/01/2020 11:30,10.54536,0.30296,10.54971101,1.38536,-0.56704,1.496915726,9.16,0.87,9.201222745
16/01/2020 12:00,10.552,0.20112,10.55391649,1.262,-0.48888,1.353383779,9.29,0.69,9.315589085
16/01/2020 12:30,10.86648,0.2848,10.87021153,1.20648,-0.5152,1.311878436,9.66,0.8,9.693069689
16/01/2020 13:00,10.84632,0.37728,10.8528797,1.18632,-0.53272,1.300440595,9.66,0.91,9.702767646
16/01/2020 13:30,10.73128,0.25456,10.73429882,1.17128,-0.51544,1.279677784,9.56,0.77,9.590959285
16/01/2020 14:00,10.57368,0.23608,10.57631517,1.23368,-0.53392,1.344260729,9.34,0.77,9.371686081
16/01/2020 14:30,10.65,0.20016,10.65188077,1.17,-0.56984,1.301390651,9.48,0.77,9.51121969
16/01/2020 15:00,10.64648,0.32032,10.65129763,1.16648,-0.52968,1.281107526,9.48,0.85,9.518030258
16/01/2020 15:30,10.67072,0.2216,10.67302075,1.15072,-0.5184,1.262099472,9.52,0.74,9.548717191
16/01/2020 16:00,11.10552,0.32288,11.11021269,1.15552,-0.50712,1.261902201,9.95,0.83,9.984558077
16/01/2020 16:30,11.49832,0.3868,11.50482408,1.15832,-0.5232,1.271000969,10.34,0.91,10.37996628
16/01/2020 17:00,11.78256,0.18584,11.78402549,1.15256,-0.47416,1.246283378,10.63,0.66,10.65046947
16/01/2020 17:30,12.33472,0.30336,12.33844985,1.18472,-0.47664,1.277007114,11.15,0.78,11.17724921
16/01/2020 18:00,12.54328,0.396,12.54952944,1.26328,-0.384,1.320353119,11.28,0.78,11.30693592
16/01/2020 18:30,12.728,0.35312,12.73289746,1.038,-0.32688,1.088252974,11.69,0.68,11.70976089
16/01/2020 19:00,12.29704,0.21192,12.29886592,0.80704,-0.27808,0.853605323,11.49,0.49,11.50044347
16/01/2020 19:30,12.00232,0.29288,12.00589289,0.67232,-0.25712,0.719808917,11.33,0.55,11.34334166
16/01/2020 20:00,11.41192,0.04968,11.41202814,0.62192,-0.24032,0.666736971,10.79,0.29,10.79389642
16/01/2020 20:30,10.88368,0.04,10.8837535,0.66368,-0.25,0.709204584,10.22,0.29,10.22411365
16/01/2020 21:00,10.5644,-0.06376,10.56459241,0.7444,-0.27376,0.79314305,9.82,0.21,9.822245161
16/01/2020 21:30,9.95624,-0.01552,9.956252096,0.79624,-0.28552,0.845884039,9.16,0.27,9.163978394
16/01/2020 22:00,8.85424,-1.06984,8.918639112,0.86424,-0.29984,0.914775821,7.99,-0.77,8.027016881
16/01/2020 22:30,8.31184,-0.56984,8.331350539,0.97184,-0.29984,1.017043269,7.34,-0.27,7.344964261
16/01/2020 23:00,7.51632,-0.93704,7.574503964,1.10632,-0.35704,1.162506561,6.41,-0.58,6.436186759
16/01/2020 23:30,6.8748,-1.0024,6.94749457,1.1048,-0.3324,1.153721283,5.77,-0.67,5.808769233
17/01/2020 00:00,6.8028,-0.97776,6.872707069,1.0328,-0.30776,1.077679014,5.77,-0.67,5.808769233
17/01/2020 00:30,7.64384,-0.84784,7.690716651,0.88384,-0.26784,0.92353203,6.76,-0.58,6.784836033
17/01/2020 01:00,8.8304,-0.62496,8.852487739,0.8104,-0.25496,0.849560334,8.02,-0.37,8.028530376
17/01/2020 01:30,9.4584,-0.61696,9.478500419,0.7484,-0.24696,0.788093777,8.71,-0.37,8.717855241
17/01/2020 02:00,9.19784,-0.64744,9.220598637,0.60784,-0.22744,0.648998012,8.59,-0.42,8.600261624
17/01/2020 02:30,8.99808,-0.64504,9.021170672,0.58808,-0.22504,0.629667442,8.41,-0.42,8.420480984
17/01/2020 03:00,8.75872,-0.64408,8.78236956,0.52872,-0.22408,0.574244447,8.23,-0.42,8.240709921
17/01/2020 03:30,8.32344,-0.61776,8.346333378,0.54344,-0.19776,0.578304462,7.78,-0.42,7.791328513
17/01/2020 04:00,8.00272,-0.57344,8.023238799,0.48272,-0.15344,0.506519923,7.52,-0.42,7.531719591
17/01/2020 04:30,7.67552,-0.63088,7.701403563,0.51552,-0.21088,0.556984062,7.16,-0.42,7.172307857
17/01/2020 05:00,7.43064,-0.77272,7.47070994,0.52064,-0.20272,0.558714066,6.91,-0.57,6.93346955
17/01/2020 05:30,7.41232,-0.78912,7.454206742,0.55232,-0.21912,0.594197742,6.86,-0.57,6.883640025
17/01/2020 06:00,7.71504,-0.67824,7.744795136,0.67504,-0.24824,0.719237165,7.04,-0.43,7.053119877
17/01/2020 06:30,8.33464,-0.492,8.349148934,0.78464,-0.302,0.840752002,7.55,-0.19,7.55239035
17/01/2020 07:00,9.1464,-0.23904,9.149523107,1.1164,-0.45904,1.207090171,8.03,0.22,8.033013133
17/01/2020 07:30,9.98112,-0.17936,9.982731413,1.13112,-0.39936,1.199550276,8.85,0.22,8.852734041
17/01/2020 08:00,10.07392,-0.23976,10.07677275,0.89392,-0.31976,0.949388974,9.18,0.08,9.180348577
17/01/2020 08:30,10.3788,-0.16928,10.3801804,0.8788,-0.32928,0.938464042,9.5,0.16,9.501347273
17/01/2020 09:00,10.26232,-0.2108,10.26448481,0.76232,-0.2908,0.815902214,9.5,0.08,9.500336836
17/01/2020 09:30,10.57072,-0.23944,10.57343146,0.58072,-0.24944,0.632025341,9.99,0.01,9.990005005
17/01/2020 10:00,10.25976,-0.24016,10.26257044,0.58976,-0.25016,0.640622262,9.67,0.01,9.670005171
17/01/2020 10:30,9.85808,-0.38792,9.865709463,1.05808,-0.23792,1.084499522,8.8,-0.15,8.801278316
17/01/2020 11:00,9.79184,-0.4428,9.801846889,0.79184,-0.1928,0.81497388,9,-0.25,9.003471553
17/01/2020 11:30,9.04048,-0.40848,9.049703561,0.81048,-0.22848,0.842069439,8.23,-0.18,8.231968173
17/01/2020 12:00,8.5216,-0.39056,8.530545333,1.1916,-0.26056,1.219754924,7.33,-0.13,7.331152706
17/01/2020 12:30,8.34536,-0.30976,8.3511068,1.43536,-0.24976,1.456927722,6.91,-0.06,6.910260487
17/01/2020 13:00,7.92696,-0.28456,7.932065887,1.78696,-0.27456,1.807929544,6.14,-0.01,6.140008143
17/01/2020 13:30,8.25072,-0.43992,8.26243972,1.26072,-0.21992,1.279757682,6.99,-0.22,6.993461232
17/01/2020 14:00,9.27072,-0.48616,9.283458454,1.26072,-0.21616,1.279116908,8.01,-0.27,8.01454927
17/01/2020 14:30,9.23672,0.4368,9.247042262,0.91672,-0.2632,0.953755628,8.32,0.7,8.349395188
17/01/2020 15:00,9.28304,0.47024,9.294942566,0.77304,-0.22976,0.806461716,8.51,0.7,8.538741125
17/01/2020 15:30,9.57264,0.39216,9.580669394,0.75264,-0.25784,0.795580565,8.82,0.65,8.843918815
17/01/2020 16:00,9.91616,0.43296,9.925607463,0.61616,-0.21704,0.653268327,9.3,0.65,9.322687381
17/01/2020 16:30,10.03504,-0.65776,10.05657377,0.52504,-0.18776,0.557602743,9.51,-0.47,9.521607007
17/01/2020 17:00,11.06704,-0.61872,11.08432176,0.47704,-0.14872,0.499684701,10.59,-0.47,10.60042452
17/01/2020 17:30,11.77936,-0.59936,11.79459853,0.39936,-0.12936,0.419788541,11.38,-0.47,11.38970149
17/01/2020 18:00,12.02528,-0.61152,12.04081873,0.44528,-0.14152,0.467228198,11.58,-0.47,11.58953407
17/01/2020 18:30,12.11888,-0.42744,12.12641569,0.53888,-0.19744,0.573911324,11.58,-0.23,11.58228389
17/01/2020 19:00,12.18424,0.12792,12.18491149,0.60424,-0.21208,0.640377938,11.58,0.34,11.58499029
17/01/2020 19:30,11.67888,0.04088,11.67895155,0.63888,-0.21912,0.675411896,11.04,0.26,11.04306117
17/01/2020 20:00,11.084,-0.10336,11.08448191,0.624,-0.21336,0.659468339,10.46,0.11,10.46057838
17/01/2020 20:30,10.91584,-0.13704,10.91670018,0.78584,-0.24704,0.823755587,10.13,0.11,10.13059722
17/01/2020 21:00,10.4492,0.038,10.4492691,0.8192,-0.272,0.863175903,9.63,0.31,9.634988324
17/01/2020 21:30,9.7012,-0.20728,9.703414164,0.8212,-0.26728,0.863601782,8.88,0.06,8.8802027
17/01/2020 22:00,9.08976,-0.3396,9.096101638,0.71976,-0.2496,0.761810093,8.37,-0.09,8.370483857
17/01/2020 22:30,8.53208,-0.24568,8.535616427,0.70208,-0.23568,0.740581791,7.83,-0.01,7.830006386
17/01/2020 23:00,7.47496,-1.16064,7.564529874,0.72496,-0.24064,0.763855098,6.75,-0.92,6.812407798
17/01/2020 23:30,7.01592,-1.0328,7.091530814,0.72592,-0.2328,0.762335678,6.29,-0.8,6.340670312
18/01/2020 00:00,7.11984,-0.86232,7.171869868,0.67984,-0.23232,0.718439286,6.44,-0.63,6.470741843
18/01/2020 00:30,8.36768,-0.13064,8.368699743,0.63768,-0.22064,0.6747724,7.73,0.09,7.730523915
18/01/2020 01:00,9.83648,0.29496,9.840901391,0.60648,-0.21504,0.64347509,9.23,0.51,9.244079186
18/01/2020 01:30,10.40832,0.29984,10.41263796,0.59832,-0.21016,0.63415617,9.81,0.51,9.823247935
18/01/2020 02:00,10.1556,0.20256,10.15761989,0.6056,-0.21744,0.643452806,9.55,0.42,9.559231141
18/01/2020 02:30,9.57432,-0.36048,9.581103762,0.55432,-0.19048,0.586134194,9.02,-0.17,9.021601853
18/01/2020 03:00,9.15144,-1.08344,9.215351122,0.51144,-0.18344,0.543342532,8.64,-0.9,8.686748529
18/01/2020 03:30,8.948,-0.7036,8.975620143,0.468,-0.1836,0.502725531,8.48,-0.52,8.495928437
18/01/2020 04:00,8.68392,-0.70424,8.712429084,0.42392,-0.18424,0.462225642,8.26,-0.52,8.276351853
18/01/2020 04:30,8.4388,-0.71936,8.469405189,0.3888,-0.14936,0.41650192,8.05,-0.57,8.070154893
18/01/2020 05:00,8.07952,-0.69904,8.109704085,0.37952,-0.12904,0.400857521,7.7,-0.57,7.721068579
18/01/2020 05:30,7.98952,-0.63712,8.014883139,0.36952,-0.11712,0.387636589,7.62,-0.52,7.637722174
18/01/2020 06:00,8.39952,-0.0184,8.399540154,0.34952,-0.1084,0.365943698,8.05,0.09,8.05050309
18/01/2020 06:30,8.98984,0.06016,8.990041293,0.33984,-0.10984,0.3571499,8.65,0.17,8.651670359
18/01/2020 07:00,9.45296,0.06392,9.453176108,0.32296,-0.10608,0.339935476,9.13,0.17,9.131582557
18/01/2020 07:30,9.79032,0.19384,9.792238745,0.28032,-0.09616,0.296354598,9.51,0.29,9.514420634
18/01/2020 08:00,9.9416,0.09096,9.942016107,0.3116,-0.09904,0.326960979,9.63,0.19,9.631874169
18/01/2020 08:30,10.15008,0.01496,10.15009102,0.33008,-0.08504,0.340858633,9.82,0.1,9.820509152
18/01/2020 09:00,10.05656,-0.92648,10.09914671,0.40656,-0.09648,0.417850959,9.65,-0.83,9.685628529
18/01/2020 09:30,10.492,-0.26184,10.49526675,0.692,-0.13184,0.704447149,9.8,-0.13,9.800862207
18/01/2020 10:00,10.28848,-0.01472,10.28849053,0.96848,-0.14472,0.979233062,9.32,0.13,9.320906608
18/01/2020 10:30,9.96584,-0.02064,9.965861373,1.16584,-0.15064,1.175531929,8.8,0.13,8.800960175
18/01/2020 11:00,9.87088,0.07352,9.871153791,1.48088,-0.17648,1.491358698,8.39,0.25,8.393723846
18/01/2020 11:30,9.4396,0.20192,9.441759362,1.6696,-0.18808,1.680160185,7.77,0.39,7.779781488
18/01/2020 12:00,9.54384,0.1856,9.54564452,1.77384,-0.2044,1.785577695,7.77,0.39,7.779781488
18/01/2020 12:30,9.39968,0.26704,9.403472468,1.86968,-0.23296,1.884137379,7.53,0.5,7.546582008
18/01/2020 13:00,9.5256,0.29104,9.530045102,1.6756,-0.20896,1.688579178,7.85,0.5,7.865907449
18/01/2020 13:30,9.31536,0.31296,9.320615639,1.76536,-0.25704,1.783974633,7.55,0.57,7.571485984
18/01/2020 14:00,7.98,0.21904,7.983005607,1.37,-0.23096,1.389331682,6.61,0.45,6.625299993
18/01/2020 14:30,8.05992,0.1228,8.060855429,1.19992,-0.1972,1.216016384,6.86,0.32,6.867459501
18/01/2020 15:00,8.45952,0.1128,8.460272009,1.11952,-0.2072,1.138532771,7.34,0.32,7.346972165
18/01/2020 15:30,8.97136,0.116,8.972109911,0.88136,-0.204,0.904660958,8.09,0.32,8.096326327
18/01/2020 16:00,9.82304,0.1236,9.823817578,0.66304,-0.1964,0.691516451,9.16,0.32,9.165587815
18/01/2020 16:30,10.35136,0.15656,10.35254388,0.48136,-0.16344,0.508350355,9.87,0.32,9.875186074
18/01/2020 17:00,10.76544,-0.66936,10.78622924,0.40544,-0.14936,0.432076386,10.36,-0.52,10.37304198
18/01/2020 17:30,12.90032,0.65368,12.91687089,0.40032,-0.12632,0.419777137,12.5,0.78,12.52431236
18/01/2020 18:00,13.4336,0.64696,13.44916972,0.4236,-0.13304,0.444000677,13.01,0.78,13.03336104
18/01/2020 18:30,13.31224,0.58696,13.32517376,0.47224,-0.15304,0.496419036,12.84,0.74,12.86130631
18/01/2020 19:00,12.85552,0.45864,12.86369873,0.52552,-0.19136,0.559276247,12.33,0.65,12.34712112
18/01/2020 19:30,11.71176,-0.64512,11.72951415,0.52176,-0.19512,0.557050547,11.19,-0.45,11.1990446
18/01/2020 20:00,11.41544,-0.47912,11.4254902,0.54544,-0.19912,0.580649264,10.87,-0.28,10.87360566
18/01/2020 20:30,10.7056,-0.38856,10.71264908,0.5056,-0.19856,0.543191894,10.2,-0.19,10.20176945
18/01/2020 21:00,10.30312,-0.38584,10.3103421,0.47312,-0.19584,0.512050622,9.83,-0.19,9.831836044
18/01/2020 21:30,9.95112,-0.18352,9.952812107,0.42112,-0.19352,0.463456627,9.53,0.01,9.530005247
18/01/2020 22:00,9.45192,-0.31176,9.457060113,0.42192,-0.19176,0.463452677,9.03,-0.12,9.030797307
18/01/2020 22:30,8.43176,-1.28456,8.529048663,0.45176,-0.19456,0.49187467,7.98,-1.09,8.054098336
18/01/2020 23:00,7.99,-0.7412,8.024305418,0.47,-0.2012,0.51125477,7.52,-0.54,7.539363368
18/01/2020 23:30,7.25824,-1.28624,7.371326966,0.56824,-0.21624,0.607993779,6.69,-1.07,6.775027675
19/01/2020 00:00,7.68288,-0.2472,7.686855855,0.60288,-0.2172,0.64081209,7.08,-0.03,7.080063559
19/01/2020 00:30,8.58352,-0.33936,8.590225888,0.55352,-0.20936,0.591790503,8.03,-0.13,8.031052235
19/01/2020 01:00,10.21808,0.00488,10.21808117,0.48808,-0.19512,0.525636662,9.73,0.2,9.732055281
19/01/2020 01:30,10.57544,-0.12944,10.57623212,0.45544,-0.18944,0.493267784,10.12,0.06,10.12017786
19/01/2020 02:00,10.13776,-0.54712,10.1525129,0.46776,-0.20712,0.511564377,9.67,-0.34,9.675975403
19/01/2020 02:30,10.00576,-0.62248,10.02510422,0.45576,-0.20248,0.498713673,9.55,-0.42,9.559231141
19/01/2020 03:00,9.9188,-0.61576,9.937894838,0.4388,-0.19576,0.480486647,9.48,-0.42,9.489299237
19/01/2020 03:30,9.42864,-0.63456,9.44996924,0.41864,-0.17456,0.4535754,9.01,-0.46,9.021734866
19/01/2020 04:00,9.08272,-0.65096,9.106017325,0.36272,-0.12096,0.38235732,8.72,-0.53,8.736091804
19/01/2020 04:30,8.79464,-0.70368,8.82274664,0.32464,-0.10368,0.340794178,8.47,-0.6,8.491224882
19/01/2020 05:00,8.42632,-0.81888,8.466016371,0.30632,-0.08888,0.31895391,8.12,-0.73,8.152748003
19/01/2020 05:30,8.35104,-0.5268,8.367639292,0.30104,-0.0768,0.310682027,8.05,-0.45,8.062567829
19/01/2020 06:00,8.50256,-0.11848,8.503385447,0.30256,-0.07848,0.312572654,8.2,-0.04,8.20009756
19/01/2020 06:30,8.87128,-0.00872,8.871284286,0.30128,-0.07872,0.311394407,8.57,0.07,8.570285876
19/01/2020 07:00,9.19296,0.09592,9.193460404,0.30296,-0.09408,0.317231474,8.89,0.19,8.892030139
19/01/2020 07:30,9.41408,0.21288,9.416486613,0.30408,-0.08712,0.316313991,9.11,0.3,9.114938288
19/01/2020 08:00,9.24632,0.0844,9.246705192,0.30632,-0.0856,0.318055502,8.94,0.17,8.941616185
19/01/2020 08:30,9.7712,0.05312,9.771344389,0.3112,-0.07688,0.320555727,9.46,0.13,9.460893193
19/01/2020 09:00,10.09672,-0.1056,10.09727221,0.40672,-0.0756,0.413686498,9.69,-0.03,9.69004644
19/01/2020 09:30,10.2948,-0.09536,10.29524165,0.6748,-0.10536,0.682975673,9.62,0.01,9.620005198
19/01/2020 10:00,10.17848,-0.11656,10.17914738,1.00848,-0.12656,1.01639035,9.17,0.01,9.170005453
19/01/2020 10:30,9.912,-0.02272,9.912026039,1.302,-0.14272,1.309798839,8.61,0.12,8.610836196
19/01/2020 11:00,9.73824,0.06256,9.738440946,1.52824,-0.16744,1.537385329,8.21,0.23,8.213221049
19/01/2020 11:30,9.4932,0.03832,9.49327734,1.7132,-0.19168,1.723889632,7.78,0.23,7.783399
19/01/2020 12:00,9.2052,0.1196,9.205976928,1.8452,-0.2004,1.85605043,7.36,0.32,7.366953237
19/01/2020 12:30,8.94296,-0.11216,8.943663311,1.90296,-0.22216,1.915884085,7.04,0.11,7.040859323
19/01/2020 13:00,8.45056,-0.64576,8.47519736,1.88056,-0.22576,1.894062695,6.57,-0.42,6.58341097
19/01/2020 13:30,8.35576,-0.5472,8.373658282,1.78576,-0.2272,1.800155165,6.57,-0.32,6.577788382
19/01/2020 14:00,8.88712,-0.67016,8.912351896,1.46712,-0.20016,1.480711018,7.42,-0.47,7.434870544
19/01/2020 14:30,9.63072,-0.84232,9.667485231,1.04072,-0.14232,1.05040616,8.59,-0.7,8.618474343
19/01/2020 15:00,9.53856,-0.82296,9.573995511,0.80856,-0.12296,0.817855999,8.73,-0.7,8.758019182
19/01/2020 15:30,9.35136,-0.84328,9.389305353,0.79136,-0.14328,0.804226217,8.56,-0.7,8.588573805
19/01/2020 16:00,9.71656,-0.83696,9.752540196,0.56656,-0.13696,0.582879297,9.15,-0.7,9.176736893
19/01/2020 16:30,10.63632,-0.82424,10.6682086,0.36632,-0.12424,0.386815098,10.27,-0.7,10.29382825
19/01/2020 17:00,11.6604,-0.4868,11.67055707,0.3104,-0.0968,0.325143661,11.35,-0.39,11.35669846
19/01/2020 17:30,12.89672,-0.58528,12.90999378,0.30672,-0.09528,0.321178201,12.59,-0.49,12.59953174
19/01/2020 18:00,13.0872,-0.90872,13.11871091,0.3072,-0.08872,0.319754716,12.78,-0.82,12.80627971
19/01/2020 18:30,12.94712,-0.90328,12.97859126,0.30712,-0.08328,0.318211019,12.64,-0.82,12.66657018
19/01/2020 19:00,12.50776,-1.08696,12.55490113,0.30776,-0.08696,0.319809723,12.2,-1,12.240915
19/01/2020 19:30,11.96792,-1.2192,12.02986109,0.30792,-0.0892,0.320579735,11.66,-1.13,11.71462761
19/01/2020 20:00,11.69608,-0.63224,11.71315563,0.30608,-0.09224,0.319676687,11.39,-0.54,11.40279352
19/01/2020 20:30,11.69488,-0.63168,11.71192716,0.30488,-0.09168,0.318366199,11.39,-0.54,11.40279352
19/01/2020 21:00,11.286,-0.3796,11.29238204,0.306,-0.0896,0.318848177,10.98,-0.29,10.98382902
19/01/2020 21:30,10.5372,-0.8,10.56752496,0.3072,-0.09,0.32011223,10.23,-0.71,10.25460872
19/01/2020 22:00,10.1112,-0.51184,10.12414666,0.3112,-0.09184,0.324468836,9.8,-0.42,9.808995871
19/01/2020 22:30,9.07712,-0.63912,9.099592401,0.31712,-0.08912,0.329404719,8.76,-0.55,8.777249
19/01/2020 23:00,8.07016,-1.26432,8.168597645,0.33016,-0.08432,0.340757227,7.74,-1.18,7.829431652
19/01/2020 23:30,7.0652,-1.098,7.150010842,0.3352,-0.088,0.346558855,6.73,-1.01,6.80536553
20/01/2020 00:00,7.01208,-0.95928,7.077392461,0.33208,-0.08928,0.343872134,6.68,-0.87,6.736415961
20/01/2020 00:30,8.36872,-0.10032,8.369321271,0.33872,-0.09032,0.350555189,8.03,-0.01,8.030006227
20/01/2020 01:00,9.86008,-0.02248,9.860105626,0.34008,-0.09248,0.352430074,9.52,0.07,9.520257349
20/01/2020 01:30,10.55192,0.22528,10.55432455,0.33192,-0.09472,0.345170631,10.22,0.32,10.22500856
20/01/2020 02:00,10.23896,0.144,10.23997255,0.33896,-0.096,0.352292324,9.9,0.24,9.902908664
20/01/2020 02:30,10.15736,0.13752,10.1582909,0.34736,-0.10248,0.362161732,9.81,0.24,9.812935341
20/01/2020 03:00,10.08528,0.1368,10.08620776,0.34528,-0.1032,0.360372749,9.74,0.24,9.74295643
20/01/2020 03:30,9.72416,0.14136,9.72518742,0.33416,-0.09864,0.348414631,9.39,0.24,9.393066592
20/01/2020 04:00,9.08472,-0.58336,9.103430473,0.33472,-0.09336,0.347496141,8.75,-0.49,8.76370926
20/01/2020 04:30,8.9308,0.00184,8.93080019,0.3308,-0.08816,0.342346061,8.6,0.09,8.600470917
20/01/2020 05:00,8.77968,0.08016,8.78004593,0.33968,-0.08984,0.351359827,8.44,0.17,8.441711912
20/01/2020 05:30,8.5092,-0.6,8.530327347,0.3492,-0.09,0.360611481,8.16,-0.51,8.175921966
20/01/2020 06:00,8.73096,-0.51184,8.745950075,0.34096,-0.09184,0.353112315,8.39,-0.42,8.400505937
20/01/2020 06:30,9.50472,-0.52024,9.518946997,0.34472,-0.10024,0.358998518,9.16,-0.42,9.169623765
20/01/2020 07:00,10.48096,-0.34184,10.48653313,0.35096,-0.10184,0.365437145,10.13,-0.24,10.13284264
20/01/2020 07:30,11.2484,-0.42216,11.25631919,0.3384,-0.10216,0.353484406,10.91,-0.32,10.91469193
20/01/2020 08:00,11.5332,-0.14392,11.53409794,0.3332,-0.10392,0.349029521,11.2,-0.04,11.20007143
20/01/2020 08:30,11.22256,-0.61984,11.23966434,0.33256,-0.11984,0.353493676,10.89,-0.5,10.90147238
20/01/2020 09:00,11.16912,-0.54784,11.18254757,0.47912,-0.13784,0.498553748,10.69,-0.41,10.6978596
20/01/2020 09:30,11.56792,0.32008,11.5723474,0.72792,-0.15992,0.745279768,10.84,0.48,10.8506221
20/01/2020 10:00,11.36496,0.31448,11.36931016,0.90496,-0.16552,0.919972539,10.46,0.48,10.47100759
20/01/2020 10:30,10.98464,0.20888,10.98662581,1.07464,-0.17112,1.088178838,9.91,0.38,9.917282894
