Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
20/01/2020 11:00,10.8868,0.26888,10.89011987,1.2468,-0.19112,1.261363189,9.64,0.46,9.650968863
20/01/2020 11:30,10.4916,-0.38424,10.49863377,1.4316,-0.21424,1.447541826,9.06,-0.17,9.061594782
20/01/2020 12:00,9.3448,-0.6928,9.370446034,1.5348,-0.2428,1.553886379,7.81,-0.45,7.822953406
20/01/2020 12:30,8.73456,-0.71208,8.763537888,1.61456,-0.26208,1.635692489,7.12,-0.45,7.134206333
20/01/2020 13:00,8.38896,-0.89672,8.43675036,1.70896,-0.24672,1.726677457,6.68,-0.65,6.711549747
20/01/2020 13:30,8.12536,-0.8904,8.174000691,1.44536,-0.2404,1.465215919,6.68,-0.65,6.711549747
20/01/2020 14:00,8.39864,-0.9816,8.455808206,1.13864,-0.2016,1.156349259,7.26,-0.78,7.301780605
20/01/2020 14:30,8.5032,-0.9752,8.558938327,0.9332,-0.1952,0.953396707,7.57,-0.78,7.610078843
20/01/2020 15:00,8.37424,-0.97232,8.43049831,0.88424,-0.19232,0.904912902,7.49,-0.78,7.530504631
20/01/2020 15:30,9.03608,-0.95688,9.086603386,0.68608,-0.17688,0.70851415,8.35,-0.78,8.386352008
20/01/2020 16:00,9.628,-0.9804,9.677787359,0.538,-0.1504,0.558627031,9.09,-0.83,9.127814634
20/01/2020 16:30,10.74848,-0.59904,10.76516007,0.37848,-0.12904,0.39987302,10.37,-0.47,10.38064545
20/01/2020 17:00,11.74672,-0.28224,11.75011022,0.31672,-0.10224,0.332813125,11.43,-0.18,11.43141723
20/01/2020 17:30,12.7236,-0.17608,12.72481831,0.3236,-0.09608,0.33756233,12.4,-0.08,12.40025806
20/01/2020 18:00,13.07008,-0.12184,13.07064789,0.33008,-0.10184,0.345433339,12.74,-0.02,12.7400157
20/01/2020 18:30,13.0084,-0.16128,13.00939975,0.3384,-0.10128,0.353231084,12.67,-0.06,12.67014207
20/01/2020 19:00,12.97384,-0.20448,12.9754513,0.35384,-0.09448,0.366236557,12.62,-0.11,12.62047939
20/01/2020 19:30,12.54384,-0.24712,12.54627396,0.36384,-0.09712,0.376579128,12.18,-0.15,12.18092361
20/01/2020 20:00,11.54944,-0.25224,11.55219413,0.33944,-0.10224,0.354503217,11.21,-0.15,11.21100352
20/01/2020 20:30,11.12168,-0.26368,11.12480531,0.34168,-0.11368,0.360094939,10.78,-0.15,10.78104355
20/01/2020 21:00,10.55088,-0.34744,10.55659904,0.38088,-0.11744,0.39857462,10.17,-0.23,10.17260045
20/01/2020 21:30,9.80312,-0.54768,9.818406954,0.39312,-0.13768,0.416532252,9.41,-0.41,9.418927752
20/01/2020 22:00,9.27904,-0.5568,9.295730717,0.36904,-0.1468,0.397165912,8.91,-0.41,8.919428233
20/01/2020 22:30,8.84208,-0.17528,8.843817151,0.37208,-0.13528,0.395909339,8.47,-0.04,8.47009445
20/01/2020 23:00,7.7104,-1.06632,7.783784844,0.3504,-0.11632,0.369202522,7.36,-0.95,7.421057876
20/01/2020 23:30,7.19664,-0.83792,7.245256187,0.33664,-0.09792,0.350592093,6.86,-0.74,6.899797098
21/01/2020 00:00,6.94048,-1.43344,7.086960764,0.33048,-0.09344,0.343435677,6.61,-1.34,6.744456983
21/01/2020 00:30,7.76792,-1.37328,7.888376201,0.33792,-0.09328,0.350558247,7.43,-1.28,7.539449582
21/01/2020 01:00,9.29488,-1.20512,9.372678829,0.34488,-0.09512,0.357756941,8.95,-1.11,9.018569731
21/01/2020 01:30,9.8324,-1.20584,9.906065812,0.3424,-0.09584,0.355560214,9.49,-1.11,9.554695181
21/01/2020 02:00,9.6448,-1.2092,9.720305123,0.3448,-0.0992,0.358786399,9.3,-1.11,9.366007687
21/01/2020 02:30,10.1,0.02592,10.10003326,0.34,-0.09408,0.352776199,9.76,0.12,9.760737677
21/01/2020 03:00,10.25576,0.25504,10.25893067,0.35576,-0.10496,0.370920179,9.9,0.36,9.906543292
21/01/2020 03:30,9.92152,0.15,9.922653834,0.37152,-0.12,0.390419147,9.55,0.27,9.553815992
21/01/2020 04:00,9.48064,0.07096,9.480905554,0.35064,-0.10904,0.36720312,9.13,0.18,9.131774198
21/01/2020 04:30,9.092,0.01696,9.092015818,0.332,-0.10304,0.347622269,8.76,0.12,8.760821879
21/01/2020 05:00,9.08552,0.0256,9.085556066,0.32552,-0.0944,0.338931601,8.76,0.12,8.760821879
21/01/2020 05:30,8.88568,0.02672,8.885720175,0.32568,-0.09328,0.338775177,8.56,0.12,8.56084108
21/01/2020 06:00,9.00128,-0.45584,9.012814862,0.34128,-0.09584,0.354481796,8.66,-0.36,8.667479449
21/01/2020 06:30,9.38624,-1.58448,9.519037672,0.35624,-0.11448,0.374182586,9.03,-1.47,9.148868783
21/01/2020 07:00,10.52192,-0.5908,10.53849349,0.34192,-0.1008,0.356468689,10.18,-0.49,10.19178591
21/01/2020 07:30,11.3796,-0.25072,11.38236165,0.3296,-0.10072,0.344645729,11.05,-0.15,11.05101805
21/01/2020 08:00,11.44616,-0.40936,11.45347783,0.32616,-0.08936,0.338179768,11.12,-0.32,11.12460336
21/01/2020 08:30,11.22352,-0.40608,11.23086382,0.32352,-0.08608,0.33477598,10.9,-0.32,10.90469624
21/01/2020 09:00,11.13992,-0.42184,11.14790413,0.41992,-0.10184,0.432092805,10.72,-0.32,10.72477506
21/01/2020 09:30,11.206,-0.51104,11.21764672,0.606,-0.11104,0.616089183,10.6,-0.4,10.60754448
21/01/2020 10:00,11.08368,-0.58136,11.09891624,0.80368,-0.13136,0.814344517,10.28,-0.45,10.28984451
21/01/2020 10:30,11.02,-0.52808,11.03264558,1,-0.14808,1.01090439,10.02,-0.38,10.027203
21/01/2020 11:00,10.39072,-0.97088,10.43597959,1.18072,-0.16088,1.191630015,9.21,-0.81,9.245550281
21/01/2020 11:30,9.69624,-1.07168,9.755284115,1.48624,-0.20168,1.49986138,8.21,-0.87,8.255967539
21/01/2020 12:00,8.6732,-0.94888,8.724951088,1.7532,-0.24888,1.770777088,6.92,-0.7,6.955314515
21/01/2020 12:30,8.87696,-0.97872,8.930750902,1.71696,-0.20872,1.729599861,7.16,-0.77,7.201284608
21/01/2020 13:00,8.72824,-0.77392,8.762483989,1.78824,-0.26392,1.807610595,6.94,-0.51,6.958713962
21/01/2020 13:30,8.96736,-0.81584,9.004395609,1.68736,-0.20584,1.699868782,7.28,-0.61,7.305511618
21/01/2020 14:00,8.76616,-0.8168,8.804131041,1.48616,-0.2068,1.500479185,7.28,-0.61,7.305511618
21/01/2020 14:30,9.25992,-0.33304,9.265907082,1.32992,-0.21304,1.346875365,7.93,-0.12,7.930907893
21/01/2020 15:00,9.77152,-0.37792,9.778825422,1.00152,-0.18792,1.018997663,8.77,-0.19,8.772057911
21/01/2020 15:30,9.97528,-0.47712,9.986683863,0.74528,-0.15712,0.761661981,9.23,-0.32,9.235545463
21/01/2020 16:00,10.33048,-0.4636,10.34087724,0.57048,-0.1436,0.588275778,9.76,-0.32,9.765244493
21/01/2020 16:30,10.91776,-0.5104,10.92968397,0.41776,-0.1504,0.444008533,10.5,-0.36,10.50616962
21/01/2020 17:00,11.6988,-0.26456,11.70179104,0.3488,-0.12456,0.370373641,11.35,-0.14,11.3508634
21/01/2020 17:30,12.52416,-0.23952,12.52645016,0.34416,-0.09952,0.358260151,12.18,-0.14,12.18080457
21/01/2020 18:00,12.94336,-0.2368,12.94552596,0.34336,-0.0968,0.356744067,12.6,-0.14,12.60077775
21/01/2020 18:30,12.94296,-0.2208,12.94484323,0.34296,-0.0808,0.352349545,12.6,-0.14,12.60077775
21/01/2020 19:00,12.50528,-0.64736,12.52202471,0.33528,-0.07736,0.344089012,12.17,-0.57,12.18334109
21/01/2020 19:30,11.72824,-1.08352,11.77818446,0.33824,-0.08352,0.348399036,11.39,-1,11.43381389
21/01/2020 20:00,11.84616,-0.12184,11.84678656,0.33616,-0.09184,0.348479743,11.51,-0.03,11.5100391
21/01/2020 20:30,11.72592,0.0332,11.725967,0.33592,-0.0968,0.349589025,11.39,0.13,11.39074185
21/01/2020 21:00,11.2288,0.10048,11.22924956,0.3388,-0.09952,0.353114246,10.89,0.2,10.89183639
21/01/2020 21:30,10.3292,-0.54608,10.3436249,0.3392,-0.09608,0.352545042,9.99,-0.45,10.00013
21/01/2020 22:00,9.43632,-1.07296,9.497124739,0.33632,-0.09296,0.348930801,9.1,-0.98,9.152617112
21/01/2020 22:30,8.3544,-1.60168,8.506549135,0.3344,-0.11168,0.35255607,8.02,-1.49,8.157236052
21/01/2020 23:00,7.65968,-0.95224,7.71864358,0.33968,-0.10224,0.354733026,7.32,-0.85,7.369185844
21/01/2020 23:30,7.29,-0.40864,7.301444148,0.33,-0.09864,0.344426842,6.96,-0.31,6.966900315
22/01/2020 00:00,7.28808,-0.31928,7.29507024,0.32808,-0.09928,0.342772526,6.96,-0.22,6.963476143
22/01/2020 00:30,8.29712,-0.22088,8.300059534,0.33712,-0.10088,0.351890137,7.96,-0.12,7.960904471
22/01/2020 01:00,9.4088,-0.80568,9.443232376,0.3388,-0.09568,0.352051278,9.07,-0.71,9.097746974
22/01/2020 01:30,9.8572,-0.80976,9.890404597,0.3372,-0.09976,0.351647405,9.52,-0.71,9.546439127
22/01/2020 02:00,9.5932,-0.80296,9.626745608,0.3332,-0.09296,0.345924561,9.26,-0.71,9.287179335
22/01/2020 02:30,9.43088,-0.79992,9.464743503,0.33088,-0.08992,0.342880709,9.1,-0.71,9.127655778
22/01/2020 03:00,9.34944,-0.79864,9.383488379,0.33944,-0.08864,0.350822695,9.01,-0.71,9.037931179
22/01/2020 03:30,8.90456,-0.89608,8.949533405,0.34456,-0.09608,0.35770513,8.56,-0.8,8.597301902
22/01/2020 04:00,8.57744,-0.9536,8.630285622,0.37744,-0.1036,0.391399941,8.2,-0.85,8.243937166
22/01/2020 04:30,8.21096,-0.95736,8.266583471,0.44096,-0.10736,0.453841262,7.77,-0.85,7.816354649
22/01/2020 05:00,8.09584,-0.99288,8.156496552,0.46584,-0.14288,0.487259274,7.63,-0.85,7.67720001
22/01/2020 05:30,8.12152,-1.00592,8.183578811,0.49152,-0.15592,0.51565779,7.63,-0.85,7.67720001
22/01/2020 06:00,8.44664,-0.8968,8.494114288,0.47664,-0.1768,0.508373809,7.97,-0.72,8.002455873
22/01/2020 06:30,9.02472,-1.29056,9.116529833,0.48472,-0.18056,0.517257568,8.54,-1.11,8.61183488
22/01/2020 07:00,10.27248,-0.28592,10.27645832,0.50248,-0.17592,0.532385196,9.77,-0.11,9.770619223
22/01/2020 07:30,10.7844,-0.59256,10.80066714,0.5044,-0.18256,0.536421023,10.28,-0.41,10.28817282
22/01/2020 08:00,11.19448,0.06416,11.19466386,0.50448,-0.19584,0.541159289,10.69,0.26,10.69316137
22/01/2020 08:30,11.18432,0.13144,11.18509233,0.54432,-0.21856,0.586560087,10.64,0.35,10.64575502
22/01/2020 09:00,11.00144,0.11152,11.00200522,0.57144,-0.23848,0.619206253,10.43,0.35,10.43587083
22/01/2020 09:30,10.8952,0.03488,10.89525583,0.6552,-0.22512,0.692795824,10.24,0.26,10.24330025
22/01/2020 10:00,10.72368,-0.03416,10.72373441,0.69368,-0.24416,0.735395165,10.03,0.21,10.03219816
22/01/2020 10:30,10.75568,0.02232,10.75570316,0.79568,-0.23768,0.830420643,9.96,0.26,9.963392996
22/01/2020 11:00,10.89048,0.03344,10.89053134,0.99048,-0.22656,1.016061053,9.9,0.26,9.903413553
22/01/2020 11:30,11.0668,0.05584,11.06694088,1.2668,-0.24416,1.290114858,9.8,0.3,9.804590761
22/01/2020 12:00,10.8552,0.0556,10.85534239,1.1052,-0.2444,1.131900349,9.75,0.3,9.754614293
22/01/2020 12:30,10.33352,0.17272,10.33496337,0.79352,-0.24728,0.831156657,9.54,0.42,9.549240808
22/01/2020 13:00,10.15632,0.04144,10.15640454,0.79632,-0.18856,0.818340037,9.36,0.23,9.362825428
22/01/2020 13:30,9.54184,-0.17792,9.543498631,0.77184,-0.14792,0.785886323,8.77,-0.03,8.770051311
22/01/2020 14:00,8.82904,-0.45824,8.840923663,0.85904,-0.14824,0.871736668,7.97,-0.31,7.97602658
22/01/2020 14:30,9.16576,0.46744,9.177671629,0.79576,-0.15256,0.810252141,8.37,0.62,8.39293155
22/01/2020 15:00,9.6484,0.51088,9.661916007,0.6684,-0.19912,0.697429089,8.98,0.71,9.008024201
22/01/2020 15:30,9.28688,-1.08608,9.350171651,0.63688,-0.19608,0.666380898,8.65,-0.89,8.695665587
22/01/2020 16:00,9.44328,-1.20584,9.519957314,0.63328,-0.17584,0.657239122,8.81,-1.03,8.870005637
22/01/2020 16:30,10.28448,-1.02096,10.33503208,0.47448,-0.18096,0.507816691,9.81,-0.84,9.845897623
22/01/2020 17:00,10.99952,-0.92424,11.03828156,0.37952,-0.13424,0.402561558,10.62,-0.79,10.6493427
22/01/2020 17:30,11.95424,-0.81296,11.98185119,0.37424,-0.11296,0.390916282,11.58,-0.7,11.60113788
22/01/2020 18:00,12.532,-0.81976,12.558783,0.382,-0.11976,0.400332933,12.15,-0.7,12.1701479
22/01/2020 18:30,12.65968,-0.81336,12.6857815,0.38968,-0.11336,0.4058337,12.27,-0.7,12.28995118
22/01/2020 19:00,12.318,-1.02296,12.36040336,0.388,-0.12296,0.407017397,11.93,-0.9,11.96389987
22/01/2020 19:30,11.81376,-1.13864,11.86850565,0.38376,-0.12864,0.404746819,11.43,-1.01,11.47453703
22/01/2020 20:00,11.19456,-1.14424,11.25288669,0.38456,-0.13424,0.407316549,10.81,-1.01,10.85708064
22/01/2020 20:30,11.14856,-0.5444,11.161844,0.37856,-0.1244,0.398475888,10.77,-0.42,10.7781863
22/01/2020 21:00,10.5964,-0.6936,10.61907594,0.3864,-0.1336,0.408844616,10.21,-0.56,10.22534596
22/01/2020 21:30,9.77904,-0.69904,9.803993076,0.38904,-0.13904,0.413139496,9.39,-0.56,9.406683794
22/01/2020 22:00,9.2076,-0.58272,9.22602083,0.3776,-0.13272,0.400245373,8.83,-0.45,8.841459156
22/01/2020 22:30,8.07912,-1.6536,8.246609784,0.34912,-0.1036,0.364167179,7.73,-1.55,7.883869608
22/01/2020 23:00,7.6824,-1.02216,7.750101988,0.3224,-0.09216,0.335313623,7.36,-0.93,7.418524112
22/01/2020 23:30,6.64888,-1.60008,6.838703186,0.31888,-0.10008,0.334216189,6.33,-1.5,6.505297841
23/01/2020 00:00,6.9216,-0.97616,6.990095486,0.3216,-0.09616,0.335668446,6.6,-0.88,6.658408218
23/01/2020 00:30,7.96984,-0.58888,7.991566134,0.32984,-0.09888,0.344342388,7.64,-0.49,7.655697225
23/01/2020 01:00,9.76528,-0.16488,9.766671843,0.32528,-0.10488,0.341770234,9.44,-0.06,9.440190676
23/01/2020 01:30,10.05536,-0.5252,10.06906648,0.32536,-0.1052,0.341944688,9.73,-0.42,9.73906053
23/01/2020 02:00,9.76536,-0.52648,9.779541764,0.33536,-0.10648,0.351858381,9.43,-0.42,9.439348494
23/01/2020 02:30,9.6272,-0.5272,9.641624328,0.3472,-0.1072,0.363372646,9.28,-0.42,9.289499448
23/01/2020 03:00,9.52904,-0.52648,9.543572943,0.33904,-0.10648,0.355367573,9.19,-0.42,9.199592382
23/01/2020 03:30,9.11112,-0.57736,9.129394954,0.33112,-0.10736,0.348089965,8.78,-0.47,8.792570728
23/01/2020 04:00,8.88528,-0.24032,8.888529371,0.33528,-0.10032,0.349966828,8.55,-0.14,8.551146122
23/01/2020 04:30,8.71376,-0.00384,8.713760846,0.33376,-0.09384,0.346701144,8.38,0.09,8.38048328
23/01/2020 05:00,8.4752,-0.00504,8.475201499,0.3252,-0.09504,0.338803249,8.15,0.09,8.150496917
23/01/2020 05:30,8.36912,-0.08696,8.36957177,0.31912,-0.08696,0.330756128,8.05,0,8.05
23/01/2020 06:00,8.50504,-0.04224,8.505144891,0.31504,-0.08224,0.325597327,8.19,0.04,8.19009768
23/01/2020 06:30,9.03024,-0.2112,9.032709444,0.32024,-0.0712,0.328059595,8.71,-0.14,8.711125071
23/01/2020 07:00,9.64792,-1.1292,9.713776452,0.31792,-0.0892,0.330196557,9.33,-1.04,9.387784616
23/01/2020 07:30,10.76328,-0.82592,10.79492196,0.31328,-0.07592,0.322347956,10.45,-0.75,10.47687931
23/01/2020 08:00,10.85304,-0.40616,10.86063733,0.31304,-0.06616,0.319954977,10.54,-0.34,10.54548245
23/01/2020 08:30,10.99576,-0.73536,11.02032179,0.30576,-0.08536,0.317451582,10.69,-0.65,10.70974323
23/01/2020 09:00,11.38904,-0.31896,11.3935055,0.31904,-0.07896,0.328665793,11.07,-0.24,11.07260132
23/01/2020 09:30,11.98072,1.35368,12.0569524,0.37072,-0.09632,0.383028538,11.61,1.45,11.70019658
23/01/2020 10:00,11.87152,1.49768,11.96561877,0.44152,-0.12232,0.458150732,11.43,1.62,11.54423233
23/01/2020 10:30,11.77224,1.45064,11.86128117,0.48224,-0.11936,0.496791936,11.29,1.57,11.39864027
23/01/2020 11:00,11.59256,1.40856,11.67782037,0.51256,-0.12144,0.526749872,11.08,1.53,11.18513746
23/01/2020 11:30,11.5384,1.50456,11.63608076,0.5384,-0.14544,0.557698264,11,1.65,11.12306163
23/01/2020 12:00,11.09976,1.4532,11.19448357,0.59976,-0.1468,0.61746441,10.5,1.6,10.6212052
23/01/2020 12:30,11.07784,0.8224,11.10832484,0.57784,-0.1376,0.593997328,10.5,0.96,10.54379438
23/01/2020 13:00,11.07984,0.66408,11.09972327,0.57984,-0.13592,0.595557446,10.5,0.8,10.53043209
23/01/2020 13:30,11.07464,0.6008,11.09092475,0.57464,-0.1292,0.588985373,10.5,0.73,10.5253456
23/01/2020 14:00,11.00376,0.59832,11.02001456,0.56376,-0.13168,0.578934331,10.44,0.73,10.46549091
23/01/2020 14:30,11.26488,0.7868,11.29232375,0.52488,-0.1532,0.54678081,10.74,0.94,10.78105746
23/01/2020 15:00,11.5608,0.67976,11.58076726,0.4708,-0.16024,0.497322328,11.09,0.84,11.12176695
23/01/2020 15:30,11.70192,0.52496,11.7136892,0.42192,-0.14504,0.44615366,11.28,0.67,11.29988053
23/01/2020 16:00,11.9032,0.51952,11.91453194,0.3832,-0.15048,0.411687345,11.52,0.67,11.53946706
23/01/2020 16:30,12.52424,0.68128,12.54275608,0.35424,-0.11872,0.373604625,12.17,0.8,12.19626582
23/01/2020 17:00,11.70856,-0.1668,11.70974806,0.34856,-0.1068,0.364554953,11.36,-0.06,11.36015845
23/01/2020 17:30,12.43232,-0.16208,12.43337647,0.33232,-0.10208,0.347644803,12.1,-0.06,12.10014876
23/01/2020 18:00,12.84192,-0.25512,12.84445388,0.31192,-0.09512,0.326101059,12.53,-0.16,12.53102151
23/01/2020 18:30,12.96328,-0.2532,12.96575253,0.31328,-0.0932,0.326849504,12.65,-0.16,12.65101182
23/01/2020 19:00,12.81272,-0.2996,12.8162223,0.31272,-0.0896,0.325302872,12.5,-0.21,12.50176388
23/01/2020 19:30,12.2032,-0.39096,12.20946108,0.3132,-0.11096,0.332274527,11.89,-0.28,11.89329643
23/01/2020 20:00,11.70448,-0.5792,11.71880219,0.31448,-0.1092,0.33289985,11.39,-0.47,11.39969298
23/01/2020 20:30,11.31376,-0.65984,11.33298523,0.31376,-0.11984,0.335867479,11,-0.54,11.01324657
23/01/2020 21:00,10.67864,-0.75952,10.70561642,0.30864,-0.10952,0.327495466,10.37,-0.65,10.39035129
23/01/2020 21:30,9.76752,-0.59712,9.785754914,0.31752,-0.11712,0.338431743,9.45,-0.48,9.462182623
23/01/2020 22:00,9.1332,-0.70808,9.160606941,0.3232,-0.13808,0.351460277,8.81,-0.57,8.828420017
23/01/2020 22:30,8.52928,-0.59688,8.550139359,0.32928,-0.13688,0.356597045,8.2,-0.46,8.212892304
23/01/2020 23:00,7.70528,-0.78992,7.745664173,0.33528,-0.14992,0.367271949,7.37,-0.64,7.39773614
23/01/2020 23:30,7.09264,-0.63024,7.120585975,0.32264,-0.12024,0.344317045,6.77,-0.51,6.789182572
24/01/2020 00:00,6.52776,-1.66096,6.735758216,0.31776,-0.09096,0.330522524,6.21,-1.57,6.405388357
24/01/2020 00:30,7.4568,-1.56432,7.619118276,0.3268,-0.09432,0.340138946,7.13,-1.47,7.279958791
24/01/2020 01:00,8.94544,-1.4168,9.05694314,0.32544,-0.0868,0.336816617,8.62,-1.33,8.722000917
24/01/2020 01:30,9.45928,-1.35832,9.556307411,0.31928,-0.08832,0.331270495,9.14,-1.27,9.227811225
24/01/2020 02:00,9.24328,-1.3648,9.343495288,0.31328,-0.0948,0.327309331,8.93,-1.27,9.019855875
24/01/2020 02:30,9.08088,-1.35592,9.18155219,0.31088,-0.08592,0.322534682,8.77,-1.27,8.861478432
24/01/2020 03:00,9.0804,-1.36176,9.181941759,0.3104,-0.09176,0.323678942,8.77,-1.27,8.861478432
24/01/2020 03:30,8.66784,-1.36712,8.774991018,0.31784,-0.09712,0.332347048,8.35,-1.27,8.446028653
24/01/2020 04:00,8.32216,-1.35528,8.431792867,0.31216,-0.08528,0.323599357,8.01,-1.27,8.110055487
24/01/2020 04:30,7.9888,-1.29184,8.092575364,0.3088,-0.08184,0.319460836,7.68,-1.21,7.774734722
24/01/2020 05:00,7.79648,-1.51352,7.942030167,0.30648,-0.08352,0.317656388,7.49,-1.43,7.62528688
24/01/2020 05:30,7.7276,-1.476,7.867297996,0.3076,-0.086,0.31939593,7.42,-1.39,7.549072791
24/01/2020 06:00,7.97152,-1.40664,8.094675237,0.30152,-0.08664,0.313720895,7.67,-1.32,7.782756581
24/01/2020 06:30,9.05472,-0.94456,9.103853463,0.30472,-0.09456,0.319054654,8.75,-0.85,8.791188771
24/01/2020 07:00,9.8136,-0.77216,9.843930923,0.3036,-0.09216,0.317279728,9.51,-0.68,9.534280256
24/01/2020 07:30,10.47456,-0.78272,10.50376398,0.30456,-0.10272,0.321415917,10.17,-0.68,10.19270818
24/01/2020 08:00,10.75056,-0.99248,10.79627514,0.30056,-0.10248,0.317550727,10.45,-0.89,10.48783104
24/01/2020 08:30,10.7512,-1.00008,10.79761369,0.3012,-0.11008,0.320685276,10.45,-0.89,10.48783104
24/01/2020 09:00,10.81952,-1.0144,10.86696924,0.31952,-0.1244,0.342882473,10.5,-0.89,10.53765154
24/01/2020 09:30,10.8816,-1.0176,10.92907719,0.3816,-0.1276,0.402368388,10.5,-0.89,10.53765154
24/01/2020 10:00,10.83488,-1.06088,10.8866933,0.51488,-0.13088,0.531254166,10.32,-0.93,10.36181934
24/01/2020 10:30,11.00128,-1.03112,11.04949637,0.82128,-0.15112,0.835067717,10.18,-0.88,10.21796457
24/01/2020 11:00,10.87952,-1.03736,10.92886413,0.95952,-0.15736,0.972337801,9.92,-0.88,9.958955769
24/01/2020 11:30,10.22248,-0.66832,10.24430324,0.82248,-0.15832,0.837578995,9.4,-0.51,9.41382494
24/01/2020 12:00,10.18672,-0.4988,10.19892474,0.64672,-0.1588,0.665931076,9.54,-0.34,9.546056778
24/01/2020 12:30,10.28344,-0.65104,10.30402792,0.69344,-0.14104,0.707637842,9.59,-0.51,9.603551426
24/01/2020 13:00,10.19576,-0.69776,10.21960816,0.65576,-0.13776,0.670073873,9.54,-0.56,9.556421925
24/01/2020 13:30,10.21856,-0.62624,10.23773144,0.56856,-0.14624,0.587066105,9.65,-0.48,9.661930449
24/01/2020 14:00,9.9696,-0.61816,9.988745965,0.5296,-0.13816,0.547324717,9.44,-0.48,9.452195512
24/01/2020 14:30,9.98088,-0.626,10.00049207,0.49088,-0.146,0.512131989,9.49,-0.48,9.50213134
24/01/2020 15:00,9.77984,-0.69368,9.804410353,0.44984,-0.14368,0.472228724,9.33,-0.55,9.346197088
24/01/2020 15:30,9.90072,-0.6888,9.924651226,0.41072,-0.1388,0.433539339,9.49,-0.55,9.505924468
24/01/2020 16:00,10.29224,-0.86216,10.32828757,0.36224,-0.13216,0.385595751,9.93,-0.73,9.956796674
24/01/2020 16:30,11.04472,-0.95632,11.08604473,0.30472,-0.10632,0.322735528,10.74,-0.85,10.77358343
24/01/2020 17:00,11.63144,-0.838,11.66158825,0.29144,-0.088,0.304435993,11.34,-0.75,11.36477452
24/01/2020 17:30,12.39848,-0.76328,12.42195245,0.29848,-0.08328,0.30988041,12.1,-0.68,12.11909238
24/01/2020 18:00,12.69064,-0.76248,12.71352506,0.30064,-0.08248,0.311748873,12.39,-0.68,12.40864618
24/01/2020 18:30,12.58288,-0.8172,12.60938876,0.30288,-0.0872,0.3151827,12.28,-0.73,12.30167875
24/01/2020 19:00,12.33616,-0.81728,12.36320307,0.30616,-0.08728,0.318357887,12.03,-0.73,12.05212844
24/01/2020 19:30,11.68464,-0.90368,11.71953282,0.30464,-0.09368,0.318718484,11.38,-0.81,11.40879047
24/01/2020 20:00,11.05872,-0.98904,11.10285946,0.29872,-0.08904,0.311707812,10.76,-0.9,10.7975738
24/01/2020 20:30,10.44664,-1.03392,10.49767964,0.29664,-0.08392,0.308282105,10.15,-0.95,10.19436119
24/01/2020 21:00,9.97848,-0.942,10.02284526,0.29848,-0.082,0.309538867,9.68,-0.86,9.718127392
24/01/2020 21:30,9.81288,-0.19544,9.814826065,0.30288,-0.08544,0.314700315,9.51,-0.11,9.510636151
24/01/2020 22:00,8.85832,-1.14472,8.931977222,0.30832,-0.08472,0.319747871,8.55,-1.06,8.61545704
24/01/2020 22:30,8.49672,-0.60608,8.518308736,0.30672,-0.08608,0.318570125,8.19,-0.52,8.206491333
24/01/2020 23:00,7.41904,-1.50544,7.570238049,0.30904,-0.08544,0.320633303,7.11,-1.42,7.250413781
24/01/2020 23:30,7.00552,-1.50712,7.1658022,0.30552,-0.08712,0.317698544,6.7,-1.42,6.848824717
25/01/2020 00:00,6.95984,-1.43816,7.106875334,0.30984,-0.08816,0.322138186,6.65,-1.35,6.785646616
25/01/2020 00:30,7.85648,-1.38776,7.978104775,0.30648,-0.08776,0.31879744,7.55,-1.3,7.661103054
25/01/2020 01:00,9.24424,-1.19312,9.320917793,0.30424,-0.08312,0.315390095,8.94,-1.11,9.008645847
25/01/2020 01:30,9.66536,-1.11048,9.728943918,0.30536,-0.08048,0.315787524,9.36,-1.03,9.416501473
25/01/2020 02:00,9.2988,-1.19592,9.375388317,0.3088,-0.08592,0.320530321,8.99,-1.11,9.058266942
25/01/2020 02:30,9.14232,-1.20736,9.221699038,0.32232,-0.09736,0.336703359,8.82,-1.11,8.889572543
25/01/2020 03:00,9.09624,-1.16168,9.170119005,0.31624,-0.10168,0.332184527,8.78,-1.06,8.843754859
25/01/2020 03:30,8.61968,-1.32544,8.720990454,0.32968,-0.10544,0.34613075,8.29,-1.22,8.379289946
25/01/2020 04:00,8.19912,-1.33,8.306290916,0.34912,-0.11,0.366039307,7.85,-1.22,7.944236905
25/01/2020 04:30,7.89064,-1.32968,8.001890309,0.37064,-0.10968,0.386527764,7.52,-1.22,7.618320025
25/01/2020 05:00,7.6484,-1.34016,7.764924429,0.3884,-0.12016,0.406562401,7.26,-1.22,7.36179326
25/01/2020 05:30,7.46696,-1.35528,7.588957473,0.40696,-0.13528,0.428855593,7.06,-1.22,7.164635371
25/01/2020 06:00,7.47208,-1.27824,7.580625108,0.41208,-0.11824,0.428708087,7.06,-1.16,7.154662815
25/01/2020 06:30,7.97968,-1.13688,8.060259862,0.40968,-0.12688,0.428877881,7.57,-1.01,7.637080594
25/01/2020 07:00,8.438,-1.07704,8.506459849,0.398,-0.11704,0.414852217,8.04,-0.96,8.097110596
25/01/2020 07:30,8.66288,-0.98,8.718135689,0.37288,-0.13,0.39489175,8.29,-0.85,8.333462666
25/01/2020 08:00,8.66648,-1.03952,8.728601115,0.37648,-0.12952,0.398136435,8.29,-0.91,8.339796161
25/01/2020 08:30,9.26944,-0.6172,9.289965218,0.38944,-0.1172,0.406693193,8.88,-0.5,8.894065437
25/01/2020 09:00,9.59912,-0.56256,9.615590389,0.40912,-0.14256,0.433246498,9.19,-0.42,9.199592382
25/01/2020 09:30,9.53984,-1.11592,9.604885459,0.42984,-0.15592,0.457245527,9.11,-0.96,9.160442129
25/01/2020 10:00,9.562,-1.12736,9.628228527,0.452,-0.16736,0.481988972,9.11,-0.96,9.160442129
25/01/2020 10:30,9.83592,-0.27496,9.839762459,0.47592,-0.16496,0.503697973,9.36,-0.11,9.360646345
25/01/2020 11:00,9.90904,-0.08408,9.909396711,0.54904,-0.18408,0.579077169,9.36,0.1,9.360534173
25/01/2020 11:30,9.90752,-0.14936,9.908645768,0.63752,-0.19936,0.667964191,9.27,0.05,9.270134843
25/01/2020 12:00,9.76272,-0.09456,9.763177935,0.71272,-0.21456,0.744315653,9.05,0.12,9.050795545
25/01/2020 12:30,9.58768,-0.42648,9.597160672,0.71768,-0.23648,0.755637064,8.87,-0.19,8.872034716
25/01/2020 13:00,9.196,-0.84928,9.235133595,0.856,-0.23928,0.888814333,8.34,-0.61,8.362278398
25/01/2020 13:30,9.64056,0.17928,9.64222684,0.83056,-0.24072,0.864740442,8.81,0.42,8.820005669
25/01/2020 14:00,9.59136,0.15808,9.592662609,0.71136,-0.22192,0.745172152,8.88,0.38,8.888126912
25/01/2020 14:30,9.4076,0.02136,9.407624249,0.6776,-0.20864,0.708993942,8.73,0.23,8.733029257
25/01/2020 15:00,9.6328,0.11,9.633428042,0.5928,-0.21,0.628897321,9.04,0.32,9.045661944
25/01/2020 15:30,9.81464,0.14528,9.815715186,0.58464,-0.21472,0.622823095,9.23,0.36,9.237017917
25/01/2020 16:00,9.91944,0.14448,9.920492144,0.54944,-0.21552,0.59019758,9.37,0.36,9.376913138
25/01/2020 16:30,10.50072,0.34816,10.50649018,0.56072,-0.21184,0.599402289,9.94,0.56,9.955762151
25/01/2020 17:00,11.54192,0.55816,11.55540825,0.60192,-0.22184,0.64149877,10.94,0.78,10.96777097
25/01/2020 17:30,12.56272,0.64672,12.57935533,0.58272,-0.21328,0.620524743,11.98,0.86,12.01082845
25/01/2020 18:00,12.9512,0.6396,12.96698383,0.6012,-0.2204,0.640326167,12.35,0.86,12.37990711
25/01/2020 18:30,12.68504,0.62976,12.70066287,0.68504,-0.23024,0.722696519,12,0.86,12.0307772
25/01/2020 19:00,12.04776,0.6128,12.06333473,0.73776,-0.2472,0.778073041,11.31,0.86,11.3426496
25/01/2020 19:30,11.55536,0.51944,11.56702912,0.77536,-0.26056,0.81796983,10.78,0.78,10.80818209
25/01/2020 20:00,10.80776,0.18896,10.80941174,0.77776,-0.27104,0.823634202,10.03,0.46,10.04054281
25/01/2020 20:30,10.10496,-0.67176,10.1272641,0.82496,-0.27176,0.868569225,9.28,-0.4,9.288616689
25/01/2020 21:00,10.01824,0.1676,10.01964183,0.83824,-0.2724,0.881389844,9.18,0.44,9.190538613
25/01/2020 21:30,9.47008,0.08856,9.470494078,0.84008,-0.27144,0.882844312,8.63,0.36,8.637505427
25/01/2020 22:00,8.46664,-1.16152,8.545941821,0.88664,-0.27152,0.927282913,7.58,-0.89,7.632070492
25/01/2020 22:30,7.9136,-1.09296,7.988718703,0.8836,-0.27296,0.924800585,7.03,-0.82,7.077662043
25/01/2020 23:00,7.36976,-0.87224,7.421197011,0.86976,-0.27224,0.911370987,6.5,-0.6,6.527633568
25/01/2020 23:30,6.68976,-1.07112,6.774967669,0.78976,-0.24112,0.825747971,5.9,-0.83,5.958095333
26/01/2020 00:00,6.81448,-1.05384,6.89548522,0.74448,-0.22384,0.777402609,6.07,-0.83,6.126483494
26/01/2020 00:30,8.00112,-0.35368,8.008933187,0.72112,-0.23368,0.7580372,7.28,-0.12,7.280988944
26/01/2020 01:00,9.32912,-0.41248,9.338234294,0.75912,-0.24248,0.796906346,8.57,-0.17,8.571685949
26/01/2020 01:30,9.74992,-0.43952,9.759821609,0.89992,-0.26952,0.939413134,8.85,-0.17,8.851632618
26/01/2020 02:00,9.53472,-0.39936,9.543079895,0.99472,-0.28936,1.035952261,8.54,-0.11,8.540708402
26/01/2020 02:30,9.17576,-0.39608,9.184304598,1.00576,-0.28608,1.04565527,8.17,-0.11,8.170740481
26/01/2020 03:00,9.05592,-0.40408,9.06493065,1.01592,-0.29408,1.057627767,8.04,-0.11,8.040752452
26/01/2020 03:30,8.494,-0.49216,8.508246439,1.034,-0.30216,1.077244942,7.46,-0.19,7.462419179
26/01/2020 04:00,7.98072,-0.5008,7.99641747,1.08072,-0.3108,1.124523169,6.9,-0.19,6.902615446
26/01/2020 04:30,7.80488,-0.34384,7.812450176,1.07488,-0.32384,1.12260383,6.73,-0.02,6.730029718
26/01/2020 05:00,7.204,-0.54048,7.224246302,1.174,-0.35048,1.225198853,6.03,-0.19,6.032992624
26/01/2020 05:30,6.76328,-0.86472,6.818335357,1.26328,-0.38472,1.320562697,5.5,-0.48,5.520905723
26/01/2020 06:00,6.9344,-0.90688,6.993449413,1.3044,-0.38688,1.360564403,5.63,-0.52,5.653963212
26/01/2020 06:30,7.22888,-0.78872,7.271780064,1.30888,-0.39872,1.368263313,5.92,-0.39,5.932832376
26/01/2020 07:00,7.71936,-0.2676,7.72399693,1.33936,-0.4076,1.400008203,6.38,0.14,6.381535865
26/01/2020 07:30,8.45768,0.90392,8.505846363,1.34768,-0.40608,1.407530585,7.11,1.31,7.229674958
26/01/2020 08:00,8.344,0.89976,8.392371778,1.354,-0.41024,1.414783679,6.99,1.31,7.111694594
26/01/2020 08:30,8.28896,0.6568,8.314941017,1.38896,-0.4032,1.446298766,6.9,1.06,6.980945495
26/01/2020 09:00,8.83616,0.82056,8.874178399,1.38616,-0.38944,1.439827441,7.45,1.21,7.547622142
26/01/2020 09:30,9.46736,0.81496,9.502371555,1.36736,-0.39504,1.42328141,8.1,1.21,8.189877899
26/01/2020 10:00,9.59344,0.42912,9.603032594,1.20344,-0.33088,1.248098317,8.39,0.76,8.424351607
26/01/2020 10:30,10.01848,0.39512,10.02626856,0.81848,-0.23488,0.851515194,9.2,0.63,9.221545424
26/01/2020 11:00,9.97088,0.49416,9.983117854,0.77088,-0.23584,0.806149167,9.2,0.73,9.228916513
26/01/2020 11:30,9.858,0.32184,9.863252252,0.838,-0.21816,0.865931744,9.02,0.54,9.036149622
26/01/2020 12:00,9.6728,-0.51888,9.686707196,0.6528,-0.25888,0.702258282,9.02,-0.26,9.02374645
26/01/2020 12:30,9.60216,-0.86136,9.64071666,0.68216,-0.27136,0.734151561,8.92,-0.59,8.939491037
26/01/2020 13:00,9.68256,0.2088,9.684811077,0.60256,-0.2612,0.656737386,9.08,0.47,9.09215596
26/01/2020 13:30,9.6992,0.22344,9.701773347,0.6192,-0.24656,0.666483663,9.08,0.47,9.09215596
26/01/2020 14:00,9.48296,0.22376,9.485599554,0.68296,-0.24624,0.725994834,8.8,0.47,8.812542198
26/01/2020 14:30,9.3836,0.21744,9.386118959,0.5836,-0.19256,0.614547243,8.8,0.41,8.809545959
26/01/2020 15:00,9.46776,0.2252,9.470437923,0.48776,-0.2248,0.537070626,8.98,0.45,8.991267986
26/01/2020 15:30,9.48016,0.2468,9.483371967,0.41016,-0.2032,0.457735148,9.07,0.45,9.081156314
26/01/2020 16:00,9.76432,0.23664,9.767187085,0.31432,-0.21336,0.379894133,9.45,0.45,9.460708219
26/01/2020 16:30,10.29856,0.3508,10.30453292,0.20856,-0.1892,0.28159175,10.09,0.54,10.10443962
26/01/2020 17:00,11.35576,0.40928,11.36313316,0.15576,-0.18072,0.238581005,11.2,0.59,11.21552941
26/01/2020 17:30,12.33696,-0.23432,12.33918506,0.15696,-0.18432,0.242095651,12.18,-0.05,12.18010263
26/01/2020 18:00,12.70752,-0.2368,12.70972615,0.17752,-0.1868,0.257696702,12.53,-0.05,12.53009976
26/01/2020 18:30,12.57552,-0.2416,12.57784059,0.19552,-0.1916,0.273749211,12.38,-0.05,12.38010097
26/01/2020 19:00,12.0856,-0.3788,12.09153492,0.2756,-0.1988,0.339818775,11.81,-0.18,11.81137164
26/01/2020 19:30,11.65392,-0.47496,11.66359457,0.38392,-0.23496,0.450111951,11.27,-0.24,11.27255517
26/01/2020 20:00,10.88648,-0.6728,10.90725019,0.48648,-0.2528,0.548243222,10.4,-0.42,10.40847731
26/01/2020 20:30,10.50632,-0.30824,10.51084068,0.58632,-0.28824,0.653340218,9.92,-0.02,9.920020161
26/01/2020 21:00,9.80768,0.00768,9.807683007,0.66768,-0.32232,0.741408636,9.14,0.33,9.14595539
26/01/2020 21:30,8.53312,-1.36592,8.641751812,0.84312,-0.37592,0.923129016,7.69,-0.99,7.753463742
26/01/2020 22:00,8.33192,-0.3484,8.339201008,1.00192,-0.4084,1.081958523,7.33,0.06,7.330245562
26/01/2020 22:30,7.82328,-0.06256,7.823530131,1.06328,-0.43256,1.147899173,6.76,0.37,6.770118167
26/01/2020 23:00,7.25296,-0.146,7.25442932,1.08296,-0.456,1.175048238,6.17,0.31,6.177782774
26/01/2020 23:30,6.75008,-0.17296,6.752295548,1.16008,-0.48296,1.256596979,5.59,0.31,5.598589108
27/01/2020 00:00,6.93864,-0.17352,6.940809336,1.12864,-0.44352,1.212657511,5.81,0.27,5.816270283
27/01/2020 00:30,7.58944,-0.13336,7.590611596,1.05944,-0.40336,1.133627983,6.53,0.27,6.535579546
27/01/2020 01:00,8.92712,-0.41096,8.936574266,0.89712,-0.33096,0.956221113,8.03,-0.08,8.030398496
27/01/2020 01:30,9.99832,0.7464,10.02614162,0.77832,-0.2936,0.831855145,9.22,1.04,9.278469701
27/01/2020 02:00,9.79568,0.83944,9.831582079,0.79568,-0.30056,0.850554511,9,1.14,9.071912698
27/01/2020 02:30,9.57216,0.84032,9.608974179,0.77216,-0.29968,0.828274814,8.8,1.14,8.873533682
27/01/2020 03:00,9.58656,0.83504,9.622859473,0.78656,-0.30496,0.843609646,8.8,1.14,8.873533682
27/01/2020 03:30,9.01208,0.69312,9.038694666,0.76208,-0.29688,0.817865307,8.25,0.99,8.309187686
27/01/2020 04:00,8.59472,0.62616,8.617498954,0.69472,-0.30384,0.758257624,7.9,0.93,7.954552156
27/01/2020 04:30,8.18728,0.5188,8.203700826,0.57728,-0.2812,0.642125874,7.61,0.8,7.651934396
27/01/2020 05:00,8.19576,0.56272,8.215055434,0.52576,-0.28728,0.599127178,7.67,0.85,7.716955358
27/01/2020 05:30,8.33688,0.58432,8.35733199,0.38688,-0.26568,0.469320782,7.95,0.85,7.995311126
27/01/2020 06:00,8.48048,0.63864,8.504493052,0.37048,-0.26136,0.453392192,8.11,0.9,8.159785536
27/01/2020 06:30,9.10232,0.78968,9.136510487,0.40232,-0.23032,0.463582447,8.7,1.02,8.759589031
27/01/2020 07:00,9.42624,-0.07032,9.426502291,0.37624,-0.24032,0.446441754,9.05,0.17,9.051596544
27/01/2020 07:30,9.97632,-0.66152,9.998228316,0.28632,-0.22152,0.362008636,9.69,-0.44,9.699984536
27/01/2020 08:00,10.33512,-0.26424,10.33849739,0.30512,-0.20424,0.367167798,10.03,-0.06,10.03017946
27/01/2020 08:30,10.43456,-0.39728,10.44212018,0.26456,-0.20728,0.33609075,10.17,-0.19,10.17177467
27/01/2020 09:00,10.61544,-0.50408,10.62740152,0.30544,-0.24408,0.390984194,10.31,-0.26,10.31327785
27/01/2020 09:30,10.59632,-0.29328,10.60037786,0.42632,-0.24328,0.490850182,10.17,-0.05,10.17012291
27/01/2020 10:00,10.35408,-0.38664,10.3612964,0.52408,-0.21664,0.567091471,9.83,-0.17,9.83146988
27/01/2020 10:30,10.19072,-0.4496,10.20063303,0.48072,-0.2096,0.524427191,9.71,-0.24,9.712965562
27/01/2020 11:00,9.96,-0.51312,9.973208718,0.47,-0.18312,0.504413456,9.49,-0.33,9.495735885
27/01/2020 11:30,10.24648,-0.56376,10.26197728,0.54648,-0.15376,0.567699329,9.7,-0.41,9.708661082
27/01/2020 12:00,9.93808,-0.50792,9.951051041,0.52808,-0.16792,0.554135013,9.41,-0.34,9.416140398
27/01/2020 12:30,9.77496,-0.50432,9.787961058,0.36496,-0.16432,0.400246004,9.41,-0.34,9.416140398
27/01/2020 13:00,8.64616,-0.47008,8.658929377,0.70616,-0.24008,0.74585545,7.94,-0.23,7.943330536
27/01/2020 13:30,7.95352,-0.63096,7.978508063,0.95352,-0.28096,0.994051765,7,-0.35,7.008744538
27/01/2020 14:00,8.4888,-1.05968,8.554685683,0.8588,-0.27968,0.903193414,7.63,-0.78,7.669765316
27/01/2020 14:30,9.02432,0.49456,9.037861531,0.82432,-0.31544,0.882613084,8.2,0.81,8.23990898
27/01/2020 15:00,9.2668,-0.12064,9.267585244,0.6068,-0.29064,0.672813384,8.66,0.17,8.661668431
27/01/2020 15:30,9.21512,-1.20992,9.294210188,0.66512,-0.32992,0.742449878,8.55,-0.88,8.595167247
27/01/2020 16:00,9.75032,-1.26104,9.831528975,0.69032,-0.30104,0.753104763,9.06,-0.96,9.110718962
27/01/2020 16:30,10.52256,-1.13528,10.58362554,0.49256,-0.30528,0.579492219,10.03,-0.83,10.06428338
27/01/2020 17:00,11.50248,-0.97864,11.54403666,0.55248,-0.32864,0.642836216,10.95,-0.65,10.96927527
27/01/2020 17:30,12.23792,-0.81608,12.26509978,0.71792,-0.35608,0.801375126,11.52,-0.46,11.52918037
27/01/2020 18:00,12.4724,-0.8176,12.49916923,0.7624,-0.3576,0.842099472,11.71,-0.46,11.71903153
27/01/2020 18:30,12.37912,-0.9052,12.41217141,0.75912,-0.3252,0.825843941,11.62,-0.58,11.63446604
27/01/2020 19:00,11.99976,-1.02304,12.0432907,0.74976,-0.33304,0.820399719,11.25,-0.69,11.27114014
27/01/2020 19:30,11.26168,-0.9064,11.29809707,0.75168,-0.3264,0.819487512,10.51,-0.58,10.52599164
27/01/2020 20:00,10.51616,-1.01968,10.56548004,0.64616,-0.28968,0.70812234,9.87,-0.73,9.896959129
27/01/2020 20:30,10.33096,-1.17512,10.39757864,0.42096,-0.26512,0.497489634,9.91,-0.91,9.951693323
27/01/2020 21:00,9.89096,-1.24,9.968384509,0.45096,-0.27,0.525609096,9.44,-0.97,9.489704948
27/01/2020 21:30,9.29064,-1.32504,9.384653569,0.47064,-0.29504,0.555473322,8.82,-1.03,8.879938063
27/01/2020 22:00,8.95152,-0.81328,8.988388881,0.64152,-0.32328,0.718371679,8.31,-0.49,8.324433915
27/01/2020 22:30,8.06104,-1.44672,8.189833004,0.42104,-0.28672,0.509394778,7.64,-1.16,7.727561064
27/01/2020 23:00,7.04664,-1.63264,7.233301367,0.40664,-0.27264,0.489580085,6.64,-1.36,6.777846266
27/01/2020 23:30,6.85176,-0.99432,6.923531423,0.48176,-0.28432,0.559401966,6.37,-0.71,6.409446154
28/01/2020 00:00,6.68168,-1.078,6.768081827,0.56168,-0.288,0.631211868,6.12,-0.79,6.170777909
28/01/2020 00:30,7.75864,-1.0872,7.834443087,0.63864,-0.2972,0.704406764,7.12,-0.79,7.163693182
28/01/2020 01:00,9.15552,-0.82688,9.192783964,0.77552,-0.34688,0.849562832,8.38,-0.48,8.393735759
28/01/2020 01:30,9.50448,-0.66832,9.527947927,0.91448,-0.37832,0.989646246,8.59,-0.29,8.594893833
28/01/2020 02:00,9.18976,-0.79456,9.224045449,0.91976,-0.37456,0.993103042,8.27,-0.42,8.280658186
28/01/2020 02:30,9.03704,-0.81992,9.074158957,0.76704,-0.34992,0.843086216,8.27,-0.47,8.283344735
28/01/2020 03:00,9.00032,-0.80912,9.036616362,0.69032,-0.33912,0.769119026,8.31,-0.47,8.323280603
28/01/2020 03:30,8.6676,-0.83616,8.707838613,0.7276,-0.36616,0.814539689,7.94,-0.47,7.953898415
28/01/2020 04:00,8.31536,-0.91504,8.36555498,0.86536,-0.36504,0.939202923,7.45,-0.55,7.470274426
28/01/2020 04:30,7.91792,-0.88808,7.967568212,0.95792,-0.37808,1.029832614,6.96,-0.51,6.97866033
28/01/2020 05:00,7.74336,-0.92336,7.798218885,0.88336,-0.37336,0.959021678,6.86,-0.55,6.882012787
28/01/2020 05:30,7.7056,-0.90344,7.758380965,0.7956,-0.35344,0.87057406,6.91,-0.55,6.931854009
28/01/2020 06:00,7.83416,-0.85,7.880137239,0.61416,-0.3,0.683514817,7.22,-0.55,7.24091845
28/01/2020 06:30,8.95224,-0.16912,8.953837311,0.61224,-0.27912,0.672863873,8.34,0.11,8.340725388
28/01/2020 07:00,9.44408,-0.50248,9.457437983,0.61408,-0.28248,0.675935793,8.83,-0.22,8.832740232
28/01/2020 07:30,10.37448,0.29288,10.3786133,0.66448,-0.30712,0.732022107,9.71,0.6,9.728519929
28/01/2020 08:00,10.15424,-0.63888,10.17431853,0.58424,-0.30888,0.660865517,9.57,-0.33,9.575687965
28/01/2020 08:30,10.1432,-0.7688,10.17229373,0.5732,-0.3088,0.651088074,9.57,-0.46,9.581049003
28/01/2020 09:00,10.03968,-0.71144,10.06485576,0.80968,-0.36144,0.886690801,9.23,-0.35,9.236633586
28/01/2020 09:30,9.98312,-0.71488,10.00868315,1.08312,-0.36488,1.142928847,8.9,-0.35,8.906879364
28/01/2020 10:00,9.55912,-0.71704,9.585975252,1.29912,-0.36704,1.349974495,8.26,-0.35,8.267411929
28/01/2020 10:30,9.52824,-0.8344,9.564704954,1.26824,-0.3444,1.314170483,8.26,-0.49,8.274521134
28/01/2020 11:00,8.9564,-0.83888,8.99560007,0.9264,-0.34888,0.989916266,8.03,-0.49,8.044936296
28/01/2020 11:30,8.64208,-0.89352,8.688148521,1.00208,-0.36352,1.065978948,7.64,-0.53,7.658361444
28/01/2020 12:00,8.29624,-0.8808,8.342865621,1.59624,-0.4208,1.650773993,6.7,-0.46,6.71577248
28/01/2020 12:30,7.9856,-0.88192,8.034151495,1.3956,-0.42192,1.457983486,6.59,-0.46,6.606035119
28/01/2020 13:00,8.59464,-0.86592,8.638151086,1.75464,-0.44592,1.810416023,6.84,-0.42,6.852882605
28/01/2020 13:30,8.79536,-0.91864,8.843204,1.91536,-0.49864,1.979203319,6.88,-0.42,6.892807846
28/01/2020 14:00,9.06424,-0.83952,9.103034692,2.18424,-0.54952,2.252304732,6.88,-0.29,6.886109206
28/01/2020 14:30,9.34456,-0.9044,9.388223525,1.73456,-0.5444,1.817985081,7.61,-0.36,7.618510353
28/01/2020 15:00,9.16664,-0.93296,9.213994967,1.94664,-0.57296,2.029209317,7.22,-0.36,7.228969498
28/01/2020 15:30,9.21984,-0.90264,9.263919721,1.61984,-0.54264,1.708314899,7.6,-0.36,7.608521538
28/01/2020 16:00,9.57848,-0.82832,9.614228681,1.35848,-0.46832,1.436938249,8.22,-0.36,8.227879435
28/01/2020 16:30,10.5464,-0.53936,10.56018287,1.0364,-0.42936,1.121817708,9.51,-0.11,9.510636151
28/01/2020 17:00,11.41112,-0.37784,11.41737372,0.93112,-0.37784,1.004861941,10.48,0,10.48
28/01/2020 17:30,12.36064,-0.20296,12.36230618,0.86064,-0.33296,0.922802022,11.5,0.13,11.50073476
28/01/2020 18:00,12.77392,-0.3612,12.77902569,0.91392,-0.4112,1.002165259,11.86,0.05,11.8601054
28/01/2020 18:30,12.892,-0.41464,12.89866622,0.922,-0.40464,1.006885063,11.97,-0.01,11.97000418
28/01/2020 19:00,12.4344,-0.48384,12.44380989,0.8844,-0.37384,0.960166499,11.55,-0.11,11.5505238
28/01/2020 19:30,12.43552,0.28216,12.43872067,0.88552,-0.34784,0.951387585,11.55,0.63,11.56716906
28/01/2020 20:00,11.47432,-0.36072,11.47998861,0.76432,-0.29072,0.817742735,10.71,-0.07,10.71022876
28/01/2020 20:30,11.45448,-0.41144,11.46186699,0.95448,-0.28144,0.995108308,10.5,-0.13,10.50080473
28/01/2020 21:00,11.13872,-0.1424,11.1396302,0.85872,-0.2424,0.89227675,10.28,0.1,10.28048637
28/01/2020 21:30,10.36792,-0.5684,10.38348899,0.83792,-0.2484,0.873963664,9.53,-0.32,9.535370994
28/01/2020 22:00,9.63696,-0.74176,9.6654646,0.77696,-0.23176,0.810789454,8.86,-0.51,8.874666191
28/01/2020 22:30,8.99296,-0.38272,9.001100164,0.80296,-0.21272,0.830659112,8.19,-0.17,8.191764157
28/01/2020 23:00,8.23944,-0.51816,8.255716886,0.76944,-0.19816,0.794547229,7.47,-0.32,7.476850941
28/01/2020 23:30,7.4476,-0.99528,7.513809156,0.7476,-0.19528,0.77268366,6.7,-0.8,6.747592163
29/01/2020 00:00,7.27704,-1.27528,7.387939512,0.73704,-0.19528,0.76247114,6.54,-1.08,6.628574507
29/01/2020 00:30,8.15304,-1.24464,8.247495982,0.80304,-0.22464,0.833868318,7.35,-1.02,7.420437992
29/01/2020 01:00,9.53344,-1.16896,9.604839703,0.89344,-0.23896,0.924844265,8.64,-0.93,8.68990794
29/01/2020 01:30,10.67272,0.21216,10.67482853,0.94272,-0.23784,0.972259669,9.73,0.45,9.740400402
29/01/2020 02:00,10.54992,0.30272,10.55426224,0.81992,-0.21728,0.848221318,9.73,0.52,9.743885262
29/01/2020 02:30,10.454,0.32064,10.4589161,0.794,-0.19936,0.818645472,9.66,0.52,9.673985735
29/01/2020 03:00,10.42392,0.32512,10.42898898,0.76392,-0.19488,0.78838568,9.66,0.52,9.673985735
29/01/2020 03:30,9.9696,0.15456,9.97079801,0.7296,-0.19544,0.755323079,9.24,0.35,9.246626412
29/01/2020 04:00,9.14704,-0.51824,9.161709091,0.69704,-0.19824,0.724681902,8.45,-0.32,8.456057001
29/01/2020 04:30,8.81448,-0.5028,8.828808839,0.66448,-0.1828,0.689165808,8.15,-0.32,8.156279789
29/01/2020 05:00,8.75496,-0.55264,8.772384828,0.60496,-0.16264,0.626441036,8.15,-0.39,8.159325953
29/01/2020 05:30,8.72416,-0.47824,8.73725822,0.57416,-0.15824,0.595566624,8.15,-0.32,8.156279789
29/01/2020 06:00,8.87888,-0.39792,8.887792211,0.52888,-0.14792,0.549176093,8.35,-0.25,8.353741677
29/01/2020 06:30,9.31736,-0.59912,9.33660228,0.55736,-0.15912,0.579628626,8.76,-0.44,8.771043267
29/01/2020 07:00,10.14704,-0.18904,10.14880076,0.48704,-0.14904,0.509333764,9.66,-0.04,9.660082815
29/01/2020 07:30,10.57656,-0.63992,10.59590105,0.50656,-0.13992,0.525528915,10.07,-0.5,10.08240547
29/01/2020 08:00,10.9744,0.17648,10.9758189,0.4944,-0.14352,0.514810014,10.48,0.32,10.48488436
29/01/2020 08:30,11.11216,0.18264,11.11366084,0.47216,-0.13736,0.491734517,10.64,0.32,10.64481094
29/01/2020 09:00,11.09552,0.01072,11.09552518,0.53552,-0.16928,0.56163813,10.56,0.18,10.56153398
29/01/2020 09:30,11.07528,-0.00208,11.0752802,0.94528,-0.18208,0.962656431,10.13,0.18,10.13159908
29/01/2020 10:00,10.7952,0.26264,10.79839446,1.2252,-0.20736,1.242623519,9.57,0.47,9.581534324
29/01/2020 10:30,9.69376,-0.5112,9.707229696,1.55376,-0.2112,1.568048334,8.14,-0.3,8.14552638
29/01/2020 11:00,9.33976,-0.53184,9.354890199,1.96976,-0.28184,1.989821159,7.37,-0.25,7.374238944
29/01/2020 11:30,9.0004,-0.46328,9.012315381,2.2604,-0.32328,2.28340056,6.74,-0.14,6.741453849
29/01/2020 12:00,8.31184,-0.32952,8.318369288,2.29184,-0.35952,2.3198675,6.02,0.03,6.02007475
29/01/2020 12:30,8.44336,-0.49904,8.458094881,2.36336,-0.41904,2.400221867,6.08,-0.08,6.080526293
29/01/2020 13:00,8.25632,-0.96064,8.312018356,2.10632,-0.44064,2.151917181,6.15,-0.52,6.171944588
29/01/2020 13:30,7.77072,-0.92656,7.825765314,2.03072,-0.40656,2.071017806,5.74,-0.52,5.763505878
29/01/2020 14:00,7.95872,-1.00696,8.022168814,1.99872,-0.36696,2.032127279,5.96,-0.64,5.994263925
29/01/2020 14:30,8.62248,-1.26568,8.714878497,1.56248,-0.34568,1.600261983,7.06,-0.92,7.119691005
29/01/2020 15:00,9.4664,-0.74152,9.495397878,1.4064,-0.33152,1.444945144,8.06,-0.41,8.070421303
29/01/2020 15:30,9.98856,0.08024,9.988882286,1.28856,-0.34976,1.33518498,8.7,0.43,8.710619955
29/01/2020 16:00,10.3544,-0.04072,10.35448007,1.2044,-0.31072,1.24383531,9.15,0.27,9.15398274
29/01/2020 16:30,11.19344,-0.02088,11.19345947,0.98344,-0.29088,1.025556146,10.21,0.27,10.21356941
29/01/2020 17:00,12.05416,0.00376,12.05416059,0.82416,-0.26624,0.866096671,11.23,0.27,11.2332453
29/01/2020 17:30,12.97016,0.05272,12.97026715,0.75016,-0.21728,0.780993357,12.22,0.27,12.22298245
29/01/2020 18:00,13.39072,-0.0276,13.39074844,0.74072,-0.1976,0.766623688,12.65,0.17,12.65114224
29/01/2020 18:30,13.3572,-0.11152,13.35766554,0.7072,-0.20152,0.735351719,12.65,0.09,12.65032015
29/01/2020 19:00,13.03144,-0.20064,13.0329845,0.73144,-0.21064,0.761166002,12.3,0.01,12.30000407
29/01/2020 19:30,12.78504,-0.21656,12.78687397,0.71504,-0.22656,0.75007442,12.07,0.01,12.07000414
29/01/2020 20:00,11.938,-0.53664,11.9500555,0.768,-0.22664,0.800743211,11.17,-0.31,11.17430087
29/01/2020 20:30,11.26912,-0.46128,11.27855686,0.72912,-0.23128,0.764922488,10.54,-0.23,10.54250919
29/01/2020 21:00,10.46904,-0.95048,10.5120983,0.72904,-0.22048,0.761650019,9.74,-0.73,9.767317953
29/01/2020 21:30,9.59992,-1.56792,9.727118645,0.68992,-0.22792,0.726592825,8.91,-1.34,9.010199776
29/01/2020 22:00,9.01064,-1.70672,9.170851998,0.75064,-0.23672,0.78708117,8.26,-1.47,8.389785456
29/01/2020 22:30,8.60336,-0.9876,8.659858951,0.72336,-0.2376,0.761382591,7.88,-0.75,7.915611158
29/01/2020 23:00,8.00496,-0.49088,8.019996744,0.64496,-0.22088,0.681734095,7.36,-0.27,7.364950781
29/01/2020 23:30,7.37288,-0.51784,7.391043077,0.72288,-0.20784,0.752165514,6.65,-0.31,6.657221643
30/01/2020 00:00,7.38856,-0.59232,7.412264287,0.73856,-0.22232,0.771295699,6.65,-0.37,6.660285279
30/01/2020 00:30,8.25616,-1.18384,8.340602801,0.67616,-0.21384,0.709168451,7.58,-0.97,7.641812612
30/01/2020 01:00,9.7212,-1.05648,9.778439519,0.5212,-0.19648,0.557004336,9.2,-0.86,9.240108224
30/01/2020 01:30,10.04192,-0.92456,10.08439232,0.50192,-0.19456,0.538309651,9.54,-0.73,9.567889004
30/01/2020 02:00,9.88432,-0.91968,9.927013305,0.51432,-0.18968,0.548182054,9.37,-0.73,9.39839348
30/01/2020 02:30,9.78192,-0.92136,9.825215679,0.57192,-0.19136,0.603084684,9.21,-0.73,9.238885214
30/01/2020 03:00,9.63016,-0.86984,9.66936416,0.63016,-0.18984,0.658134372,9,-0.68,9.025652331
30/01/2020 03:30,9.19736,-0.94224,9.245498753,0.56736,-0.18224,0.59591005,8.63,-0.76,8.663400025
30/01/2020 04:00,8.93928,-0.994,8.994373959,0.53928,-0.184,0.569806036,8.4,-0.81,8.438963206
30/01/2020 04:30,8.6348,-0.99256,8.691659588,0.5748,-0.18256,0.60309468,8.06,-0.81,8.100598743
30/01/2020 05:00,8.42432,-1.10896,8.496997102,0.57432,-0.17896,0.601556435,7.85,-0.93,7.904897216
30/01/2020 05:30,8.54,-0.92656,8.590117196,0.69,-0.20656,0.720254839,7.85,-0.72,7.882949955
30/01/2020 06:00,8.82384,-0.8132,8.861232792,0.66384,-0.2232,0.700358327,8.16,-0.59,8.181301852
30/01/2020 06:30,9.4724,-0.74528,9.501673749,0.6724,-0.21528,0.706022123,8.8,-0.53,8.81594578
30/01/2020 07:00,9.88312,-1.20864,9.956750051,0.75312,-0.23864,0.790024546,9.13,-0.97,9.181383338
30/01/2020 07:30,10.9132,-0.06752,10.91340887,0.7232,-0.22752,0.758144835,10.19,0.16,10.19125606
30/01/2020 08:00,11.09824,0.42272,11.10628756,0.80824,-0.24728,0.845221448,10.29,0.67,10.31178937
30/01/2020 08:30,11.3452,0.2996,11.34915518,0.7052,-0.2204,0.738839089,10.64,0.52,10.65269919
30/01/2020 09:00,11.3444,0.20536,11.34625859,0.7044,-0.20464,0.733523612,10.64,0.41,10.64789651
30/01/2020 09:30,11.3536,0.14424,11.3545162,0.8036,-0.22576,0.834709852,10.55,0.37,10.55648616
30/01/2020 10:00,11.03656,0.09704,11.03698661,0.81656,-0.21296,0.843873329,10.22,0.31,10.22470048
30/01/2020 10:30,10.86984,0.07456,10.87009571,0.92984,-0.23544,0.959184247,9.94,0.31,9.944832829
30/01/2020 11:00,10.44168,0.0228,10.44170489,1.00168,-0.2272,1.027123489,9.44,0.25,9.443309801
30/01/2020 11:30,10.24912,-0.0172,10.24913443,1.07912,-0.2272,1.102778225,9.17,0.21,9.172404265
30/01/2020 12:00,10.14464,-0.0232,10.14466653,1.10464,-0.2332,1.128987055,9.04,0.21,9.04243883
30/01/2020 12:30,9.76152,0.12072,9.762266439,1.04152,-0.22928,1.066458264,8.72,0.35,8.727021256
30/01/2020 13:00,10.02648,0.14088,10.02746969,1.11648,-0.25912,1.146154773,8.91,0.4,8.918974156
30/01/2020 13:30,9.81032,0.28048,9.814328685,1.18032,-0.29952,1.217730484,8.63,0.58,8.649468192
30/01/2020 14:00,9.72288,0.1496,9.724030834,1.09288,-0.2704,1.125834293,8.63,0.42,8.640214118
30/01/2020 14:30,9.40768,0.1248,9.408507747,1.04768,-0.2952,1.088474355,8.36,0.42,8.37054359
30/01/2020 15:00,9.1752,0.12432,9.176042203,1.1752,-0.23568,1.198599225,8,0.36,8.008095904
30/01/2020 15:30,9.47536,0.0756,9.475661586,1.04536,-0.2144,1.067119904,8.43,0.29,8.434986663
30/01/2020 16:00,9.86104,0.09304,9.861478912,1.05104,-0.19696,1.069335459,8.81,0.29,8.814771693
