Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
30/01/2020 16:30,10.41472,0.21464,10.41693155,1.04472,-0.18536,1.061036384,9.37,0.4,9.378534001
30/01/2020 17:00,11.2096,0.3984,11.21667753,0.9596,-0.1616,0.973111874,10.25,0.56,10.26528616
30/01/2020 17:30,12.23936,0.47624,12.24862187,0.90936,-0.14376,0.920653326,11.33,0.62,11.34695113
30/01/2020 18:00,12.57264,0.12456,12.57325701,1.01264,-0.16544,1.02606538,11.56,0.29,11.56363697
30/01/2020 18:30,12.70008,-0.18072,12.70136574,0.99008,-0.18072,1.006438336,11.71,0,11.71
30/01/2020 19:00,12.19848,-0.23096,12.20066625,0.89848,-0.14096,0.909470193,11.3,-0.09,11.3003584
30/01/2020 19:30,11.66472,-0.24032,11.66719531,0.85472,-0.15032,0.867837762,10.81,-0.09,10.81037465
30/01/2020 20:00,11.16144,-0.47224,11.17142576,0.87144,-0.14224,0.882972192,10.29,-0.33,10.29529019
30/01/2020 20:30,10.7428,-0.40784,10.75053884,0.9128,-0.14784,0.924694818,9.83,-0.26,9.833437853
30/01/2020 21:00,10.30144,-0.56048,10.31667601,0.97144,-0.17048,0.986285508,9.33,-0.39,9.338147568
30/01/2020 21:30,9.71472,-0.89016,9.755417444,0.93472,-0.16016,0.948342082,8.78,-0.73,8.810295114
30/01/2020 22:00,9.0148,-0.69976,9.041918109,1.0248,-0.19976,1.044087687,7.99,-0.5,8.005629269
30/01/2020 22:30,8.07416,-1.55016,8.221621235,1.01416,-0.18016,1.030037927,7.06,-1.37,7.191696601
30/01/2020 23:00,7.84776,-0.64936,7.874579698,0.99776,-0.18936,1.015569903,6.85,-0.46,6.865427882
30/01/2020 23:30,7.28736,-0.61264,7.31306663,0.91736,-0.15264,0.929972225,6.37,-0.46,6.386587508
31/01/2020 00:00,7.3496,-0.57232,7.371849859,0.9796,-0.15232,0.991371546,6.37,-0.42,6.383831138
31/01/2020 00:30,8.42704,-0.47192,8.440243578,1.04704,-0.15192,1.058003992,7.38,-0.32,7.386934412
31/01/2020 01:00,9.73576,-0.32384,9.741144446,1.07576,-0.15384,1.08670434,8.66,-0.17,8.661668431
31/01/2020 01:30,9.94384,-1.06032,10.00021162,0.92384,-0.15032,0.935989555,9.02,-0.91,9.065787335
31/01/2020 02:00,9.66184,-1.11448,9.725904475,0.81184,-0.13448,0.822902823,8.85,-0.98,8.904094564
31/01/2020 02:30,9.3484,-1.12104,9.415376426,0.8784,-0.14104,0.889650966,8.47,-0.98,8.526505732
31/01/2020 03:00,9.24352,-1.13048,9.312392121,0.98352,-0.15048,0.994965236,8.26,-0.98,8.317932435
31/01/2020 03:30,8.68696,-1.13856,8.761255213,1.03696,-0.15856,1.049012543,7.65,-0.98,7.712515802
31/01/2020 04:00,8.4616,-0.49752,8.476213819,0.9816,-0.19752,1.001275542,7.48,-0.3,7.486013625
31/01/2020 04:30,8.12848,-0.4636,8.141689755,1.14848,-0.1636,1.160073821,6.98,-0.3,6.986444017
31/01/2020 05:00,7.94888,-0.53984,7.96719025,1.08888,-0.17984,1.103631315,6.86,-0.36,6.86943957
31/01/2020 05:30,7.99032,-0.508,8.006452254,1.13032,-0.198,1.147530959,6.86,-0.31,6.867000801
31/01/2020 06:00,8.176,-0.45768,8.188800094,1.156,-0.18768,1.171136108,7.02,-0.27,7.025190389
31/01/2020 06:30,8.82904,-0.2296,8.83202488,1.12904,-0.1896,1.144849109,7.7,-0.04,7.700103895
31/01/2020 07:00,9.53432,-0.39072,9.542322567,1.12432,-0.21072,1.143896141,8.41,-0.18,8.411926058
31/01/2020 07:30,10.48264,-0.24976,10.48561498,1.17264,-0.24976,1.198943129,9.31,0,9.31
31/01/2020 08:00,10.7424,-0.06752,10.74261219,1.2424,-0.28752,1.275235473,9.5,0.22,9.502547027
31/01/2020 08:30,10.84024,-0.05832,10.84039688,1.27024,-0.27832,1.300373669,9.57,0.22,9.572528402
31/01/2020 09:00,10.88192,-0.04968,10.8820334,1.26192,-0.26968,1.290414425,9.62,0.22,9.622515264
31/01/2020 09:30,11.04552,0.01768,11.04553415,1.28552,-0.27232,1.314047127,9.76,0.29,9.764307451
31/01/2020 10:00,10.94168,-0.0136,10.94168845,1.28168,-0.2536,1.306528447,9.66,0.24,9.662980907
31/01/2020 10:30,11.034,-0.0232,11.03402439,1.294,-0.2632,1.32049621,9.74,0.24,9.74295643
31/01/2020 11:00,10.83632,0.02768,10.83635535,1.43632,-0.29232,1.465764689,9.4,0.32,9.405445231
31/01/2020 11:30,10.63184,-0.01808,10.63185537,1.45184,-0.28808,1.480145085,9.18,0.27,9.18396973
31/01/2020 12:00,10.55808,-0.02576,10.55811143,1.47808,-0.29576,1.50738,9.08,0.27,9.08401343
31/01/2020 12:30,10.49752,0.18592,10.49916627,1.48752,-0.29408,1.516310917,9.01,0.48,9.022776734
31/01/2020 13:00,10.13664,0.1016,10.13714916,1.48664,-0.2784,1.512483074,8.65,0.38,8.658342798
31/01/2020 13:30,10.0804,0.0872,10.08077715,1.4904,-0.2928,1.518889068,8.59,0.38,8.598401014
31/01/2020 14:00,9.5648,0.07912,9.565127235,1.5748,-0.30088,1.603285319,7.99,0.38,7.999031191
31/01/2020 14:30,9.51064,0.07744,9.510955271,1.52064,-0.30256,1.550447859,7.99,0.38,7.999031191
31/01/2020 15:00,9.49392,0.2512,9.497242674,1.50392,-0.3088,1.535295674,7.99,0.56,8.009600489
31/01/2020 15:30,9.67648,0.23864,9.679422206,1.42648,-0.32136,1.462230296,8.25,0.56,8.268984218
31/01/2020 16:00,9.88752,0.2984,9.89202175,1.41752,-0.3316,1.455788965,8.47,0.63,8.493397436
31/01/2020 16:30,10.51256,0.37416,10.51921639,1.38256,-0.31584,1.418177372,9.13,0.69,9.15603626
31/01/2020 17:00,11.23288,0.4692,11.24267503,1.38288,-0.3108,1.41737565,9.85,0.78,9.880834985
31/01/2020 17:30,11.6788,-0.38728,11.68521952,1.2688,-0.26728,1.296646459,10.41,-0.12,10.41069162
31/01/2020 18:00,11.70928,-0.92584,11.74582555,1.24928,-0.27584,1.279370245,10.46,-0.65,10.48017653
31/01/2020 18:30,11.94392,-0.78592,11.96974917,1.26392,-0.28592,1.295856478,10.68,-0.5,10.69169771
31/01/2020 19:00,11.53488,-0.75896,11.55982166,1.27488,-0.25896,1.300914792,10.26,-0.5,10.27217601
31/01/2020 19:30,11.25552,-0.2132,11.25753902,1.17552,-0.2332,1.198427933,10.08,0.02,10.08001984
31/01/2020 20:00,10.83152,-0.21,10.83355553,1.16152,-0.23,1.184072933,9.67,0.02,9.670020683
31/01/2020 20:30,9.9964,-1.34536,10.08652599,1.1364,-0.22536,1.158530142,8.86,-1.12,8.930509504
31/01/2020 21:00,9.87568,-0.63472,9.89605603,1.25568,-0.27472,1.285380621,8.62,-0.36,8.627514126
31/01/2020 21:30,9.65256,-0.25648,9.655966888,1.28256,-0.29648,1.31638161,8.37,0.04,8.370095579
31/01/2020 22:00,9.16928,-0.30408,9.174320703,1.22928,-0.26408,1.25732556,7.94,-0.04,7.940100755
31/01/2020 22:30,8.16848,-1.67336,8.338117246,1.10848,-0.32336,1.154681601,7.06,-1.35,7.187913466
31/01/2020 23:00,7.8704,-1.20536,7.962166093,1.2104,-0.32536,1.253366383,6.66,-0.88,6.717886572
31/01/2020 23:30,7.71816,-0.35552,7.726343783,1.38816,-0.30552,1.42138336,6.33,-0.05,6.330197469
01/02/2020 00:00,7.67064,-0.35696,7.678941232,1.38064,-0.30696,1.414351884,6.29,-0.05,6.290198725
01/02/2020 00:30,8.51592,-0.32184,8.521999439,1.31592,-0.27184,1.343704741,7.2,-0.05,7.200173609
01/02/2020 01:00,9.91968,-0.10848,9.920273142,1.25968,-0.24848,1.283953275,8.66,0.14,8.661131566
01/02/2020 01:30,10.40368,0.02704,10.40371514,1.24368,-0.23296,1.265310359,9.16,0.26,9.163689213
01/02/2020 02:00,9.9292,-0.09504,9.92965484,1.2192,-0.20504,1.236321173,8.71,0.11,8.710694576
01/02/2020 02:30,9.63784,-0.11976,9.638584041,1.07784,-0.22976,1.102056588,8.56,0.11,8.560706747
01/02/2020 03:00,9.54712,-0.13776,9.548113851,1.18712,-0.24776,1.21269902,8.36,0.11,8.360723653
01/02/2020 03:30,9.132,-0.1316,9.132948186,1.282,-0.2416,1.304566809,7.85,0.11,7.850770663
01/02/2020 04:00,8.50984,-0.26152,8.5138575,1.12984,-0.22152,1.151351178,7.38,-0.04,7.3801084
01/02/2020 04:30,8.14872,-0.3496,8.156215899,1.15872,-0.1796,1.172556267,6.99,-0.17,6.992066933
01/02/2020 05:00,7.99008,-0.344,7.997481754,1.15008,-0.174,1.16316809,6.84,-0.17,6.842112247
01/02/2020 05:30,7.7892,-0.34552,7.79685967,1.1792,-0.17552,1.192191222,6.61,-0.17,6.61218572
01/02/2020 06:00,7.77712,-0.62104,7.801877093,1.26712,-0.22104,1.286254942,6.51,-0.4,6.52227721
01/02/2020 06:30,8.54896,0.21544,8.551674191,1.33896,-0.23456,1.359349946,7.21,0.45,7.224029347
01/02/2020 07:00,9.03608,0.49256,9.049494854,1.31608,-0.22744,1.33558808,7.72,0.72,7.753502434
01/02/2020 07:30,9.30368,0.5856,9.322091445,1.33368,-0.2344,1.354121746,7.97,0.82,8.012072141
01/02/2020 08:00,9.31968,0.5668,9.336899782,1.34968,-0.2532,1.373224797,7.97,0.82,8.012072141
01/02/2020 08:30,9.23392,0.05352,9.2340751,1.38392,-0.26648,1.409342455,7.85,0.32,7.856519586
01/02/2020 09:00,9.056,-0.6288,9.077803999,1.486,-0.3088,1.517746171,7.57,-0.32,7.576760521
01/02/2020 09:30,9.20536,-0.5716,9.223089466,1.78536,-0.3216,1.814093958,7.42,-0.25,7.424210396
01/02/2020 10:00,8.89408,-0.664,8.918831484,2.07408,-0.344,2.102413814,6.82,-0.32,6.827503204
01/02/2020 10:30,8.78648,-0.67288,8.812207345,2.34648,-0.35288,2.372865922,6.44,-0.32,6.447945409
01/02/2020 11:00,8.48704,-0.61904,8.50958627,2.45704,-0.37904,2.486104761,6.03,-0.24,6.034774229
01/02/2020 11:30,8.72608,-0.63568,8.749203463,2.69608,-0.39568,2.724960555,6.03,-0.24,6.034774229
01/02/2020 12:00,8.33512,-0.61024,8.357428927,2.48512,-0.43024,2.522087998,5.85,-0.18,5.852768576
01/02/2020 12:30,8.32928,-0.76192,8.364055679,2.64928,-0.46192,2.689247963,5.68,-0.3,5.687917018
01/02/2020 13:00,7.70152,-0.72344,7.735423437,2.51152,-0.50344,2.561480928,5.19,-0.22,5.19466072
01/02/2020 13:30,6.9684,-0.60808,6.994880974,2.6184,-0.52808,2.671120934,4.35,-0.08,4.35073557
01/02/2020 14:00,8.06048,-0.74848,8.095156585,2.51048,-0.46848,2.553817406,5.55,-0.28,5.557058574
01/02/2020 14:30,8.92472,-0.73816,8.955194429,2.50472,-0.45816,2.546278238,6.42,-0.28,6.426103018
01/02/2020 15:00,8.92216,-0.86976,8.964453219,2.20216,-0.42976,2.243702815,6.72,-0.44,6.734389356
01/02/2020 15:30,9.24832,-0.8472,9.28704316,1.57832,-0.4072,1.630001798,7.67,-0.44,7.682610234
01/02/2020 16:00,9.25984,-0.85248,9.29899774,1.44984,-0.35248,1.492071773,7.81,-0.5,7.825988755
01/02/2020 16:30,9.90728,-0.69056,9.931317642,1.31728,-0.31056,1.353393554,8.59,-0.38,8.598401014
01/02/2020 17:00,11.10232,-0.2352,11.10481105,1.18232,-0.2452,1.207478208,9.92,0.01,9.92000504
01/02/2020 17:30,12.02144,-0.09336,12.02180252,1.02144,-0.20336,1.0414869,11,0.11,11.00054999
01/02/2020 18:00,13.07672,0.9092,13.10828938,0.89672,-0.1708,0.912841387,12.18,1.08,12.22778803
01/02/2020 18:30,12.66432,-0.038,12.66437701,0.69432,-0.128,0.706020016,11.97,0.09,11.97033834
01/02/2020 19:00,12.0868,-0.418,12.09402573,0.5868,-0.098,0.594927088,11.5,-0.32,11.50445131
01/02/2020 19:30,11.59008,-0.4788,11.59996568,0.62008,-0.0788,0.625066914,10.97,-0.4,10.97729019
01/02/2020 20:00,10.94104,-0.10272,10.94152218,0.71104,-0.09272,0.717059886,10.23,-0.01,10.23000489
01/02/2020 20:30,10.73744,-0.03384,10.73749332,0.72744,-0.09384,0.733467722,10.01,0.06,10.01017982
01/02/2020 21:00,10.32216,-0.11976,10.32285472,0.65216,-0.07976,0.657019272,9.67,-0.04,9.67008273
01/02/2020 21:30,9.72784,-0.18496,9.729598207,0.58784,-0.07496,0.59260009,9.14,-0.11,9.140661902
01/02/2020 22:00,9.3404,-0.3372,9.346484687,0.5604,-0.0472,0.56238421,8.78,-0.29,8.784787988
01/02/2020 22:30,8.64504,-0.8008,8.68205029,0.50504,-0.0808,0.511462649,8.14,-0.72,8.171780712
01/02/2020 23:00,7.66096,-1.79904,7.869361667,0.42096,-0.09904,0.432453747,7.24,-1.7,7.43690796
01/02/2020 23:30,7.73984,-0.75232,7.776317162,0.49984,-0.08232,0.506573398,7.24,-0.67,7.270935291
02/02/2020 00:00,7.75904,-0.49656,7.77491309,0.51904,-0.09656,0.527945409,7.24,-0.4,7.251041305
02/02/2020 00:30,8.87448,-0.40248,8.883602052,0.50448,-0.09248,0.512886557,8.37,-0.31,8.375738773
02/02/2020 01:00,10.29744,-0.20792,10.29953889,0.56744,-0.09792,0.57582678,9.73,-0.11,9.730621768
02/02/2020 01:30,10.83792,-0.0248,10.83794837,0.65792,-0.1248,0.669651974,10.18,0.1,10.18049115
02/02/2020 02:00,10.42032,-0.04376,10.42041188,0.78032,-0.14376,0.793452103,9.64,0.1,9.640518658
02/02/2020 02:30,10.01216,-0.06576,10.01237595,0.89216,-0.16576,0.907428148,9.12,0.1,9.120548229
02/02/2020 03:00,9.93032,-0.06736,9.930548458,0.96032,-0.16736,0.974794272,8.97,0.1,8.970557396
02/02/2020 03:30,9.46432,-0.12664,9.465167233,0.93432,-0.15664,0.947359463,8.53,0.03,8.530052755
02/02/2020 04:00,9.0688,-0.00248,9.068800339,0.8888,-0.15248,0.90178467,8.18,0.15,8.18137519
02/02/2020 04:30,8.25696,-1.01736,8.319399606,0.91696,-0.15736,0.930364343,7.34,-0.86,7.39020974
02/02/2020 05:00,7.74104,-1.5988,7.904420391,0.98104,-0.2388,1.009685556,6.76,-1.36,6.895447774
02/02/2020 05:30,7.4588,-1.62424,7.633600266,1.2088,-0.34424,1.25686062,6.25,-1.28,6.379725699
02/02/2020 06:00,7.53824,-1.4824,7.682614923,1.28824,-0.3624,1.338243647,6.25,-1.12,6.34955904
02/02/2020 06:30,7.56016,-1.48064,7.703785695,1.31016,-0.36064,1.358889412,6.25,-1.12,6.34955904
02/02/2020 07:00,8.00888,-1.34752,8.121451164,1.32888,-0.34752,1.373569148,6.68,-1,6.75443558
02/02/2020 07:30,8.20624,-1.08464,8.27760949,1.29624,-0.33464,1.338738984,6.91,-0.75,6.950582709
02/02/2020 08:00,8.08352,-1.15024,8.164946273,1.17352,-0.29024,1.208879005,6.91,-0.86,6.963310994
02/02/2020 08:30,8.31392,-1.3136,8.417054754,1.05392,-0.2236,1.077378451,7.26,-1.09,7.341369082
02/02/2020 09:00,8.63136,-1.41264,8.746195014,1.10136,-0.23264,1.125662125,7.53,-1.18,7.62189609
02/02/2020 09:30,9.3132,-0.92176,9.358703742,1.2332,-0.27176,1.262788873,8.08,-0.65,8.106102639
02/02/2020 10:00,9.7672,-0.11064,9.767826629,1.3772,-0.30064,1.409632665,8.39,0.19,8.392151095
02/02/2020 10:30,9.5504,-0.24144,9.553451389,1.5304,-0.30144,1.55980455,8.02,0.06,8.020224436
02/02/2020 11:00,9.19632,-0.8852,9.238824632,1.72632,-0.3052,1.753090922,7.47,-0.58,7.4924829
02/02/2020 11:30,9.00376,-0.87264,9.045949077,1.74376,-0.29264,1.768145104,7.26,-0.58,7.283131195
02/02/2020 12:00,8.84936,-0.91928,8.896979719,1.67936,-0.26928,1.700812079,7.17,-0.65,7.199402753
02/02/2020 12:30,9.26992,-0.99864,9.323556116,1.60992,-0.26864,1.63217948,7.66,-0.73,7.694705972
02/02/2020 13:00,9.08848,-1.0684,9.151062631,1.49848,-0.2584,1.520596222,7.59,-0.81,7.633098977
02/02/2020 13:30,9.06776,-1.09,9.13303736,1.47776,-0.28,1.504052731,7.59,-0.81,7.633098977
02/02/2020 14:00,8.77048,-1.102,8.839441353,1.42048,-0.292,1.450181861,7.35,-0.81,7.394497955
02/02/2020 14:30,9.40824,-0.034,9.408301435,1.39824,-0.324,1.43528781,8.01,0.29,8.015247969
02/02/2020 15:00,9.83264,0.36128,9.839275004,1.44264,-0.33872,1.481870915,8.39,0.7,8.419150789
02/02/2020 15:30,9.94064,0.364,9.947302127,1.38064,-0.336,1.4209373,8.56,0.7,8.588573805
02/02/2020 16:00,9.98696,0.37048,9.99382937,1.32696,-0.32952,1.367262327,8.66,0.7,8.688244932
02/02/2020 16:30,10.46832,0.45328,10.47812895,1.26832,-0.32672,1.309725765,9.2,0.78,9.233006011
02/02/2020 17:00,11.0696,0.55888,11.08369934,1.2796,-0.33112,1.321747561,9.79,0.89,9.830371305
02/02/2020 17:30,11.864,-0.13072,11.86472013,1.274,-0.31072,1.311343936,10.59,0.18,10.59152963
02/02/2020 18:00,12.3148,0.00384,12.3148006,1.2848,-0.29616,1.318492239,11.03,0.3,11.03407903
02/02/2020 18:30,12.55448,0.56336,12.56711353,1.32448,-0.29664,1.357292363,11.23,0.86,11.26288151
02/02/2020 19:00,11.71976,-0.29552,11.72348526,1.31976,-0.28552,1.350291868,10.4,-0.01,10.40000481
02/02/2020 19:30,11.20832,-0.27392,11.21166666,1.32832,-0.30392,1.362644997,9.88,0.03,9.880045546
02/02/2020 20:00,10.78872,0.02072,10.7887399,1.34872,-0.31928,1.38599616,9.44,0.34,9.446120897
02/02/2020 20:30,10.43592,0.1148,10.43655141,1.34592,-0.3352,1.387032691,9.09,0.45,9.101131798
02/02/2020 21:00,9.96696,0.04632,9.967067632,1.33696,-0.32368,1.375583798,8.63,0.37,8.637927992
02/02/2020 21:30,8.9892,-1.01272,9.046066462,1.3492,-0.34272,1.392048001,7.64,-0.67,7.669322004
02/02/2020 22:00,8.42624,-1.02296,8.488107427,1.35624,-0.35296,1.401416319,7.07,-0.67,7.101675859
02/02/2020 22:30,7.95024,-0.90856,8.001987086,1.36024,-0.32856,1.399358614,6.59,-0.58,6.615474284
02/02/2020 23:00,6.98216,-1.87952,7.230709073,1.37216,-0.34952,1.41597574,5.61,-1.53,5.814894668
02/02/2020 23:30,6.57288,-1.88328,6.83736024,1.37288,-0.35328,1.417605817,5.2,-1.53,5.420415113
03/02/2020 00:00,6.5736,-1.8876,6.839243432,1.3736,-0.3576,1.419385332,5.2,-1.53,5.420415113
03/02/2020 00:30,7.55424,-1.82024,7.770445009,1.33424,-0.33024,1.374501668,6.22,-1.49,6.395975297
03/02/2020 01:00,9.50648,-0.46632,9.517910292,1.28648,-0.31632,1.324797771,8.22,-0.15,8.221368499
03/02/2020 01:30,10.04888,-0.20816,10.05103576,1.30888,-0.29816,1.342410608,8.74,0.09,8.740463374
03/02/2020 02:00,9.82712,-0.12664,9.827935957,1.27712,-0.27664,1.306738376,8.55,0.15,8.551315688
03/02/2020 02:30,9.58408,-0.10616,9.584667933,1.19408,-0.25616,1.22124731,8.39,0.15,8.391340775
03/02/2020 03:00,9.49736,-0.16376,9.498771726,1.04736,-0.20376,1.066996301,8.45,0.04,8.450094674
03/02/2020 03:30,8.89312,-0.30352,8.898298024,0.90312,-0.15352,0.916075393,7.99,-0.15,7.991407886
03/02/2020 04:00,8.57136,-0.35072,8.57853232,0.79136,-0.13072,0.802083766,7.78,-0.22,7.783109918
03/02/2020 04:30,8.28088,-0.37576,8.289401013,0.66088,-0.10576,0.66928884,7.62,-0.27,7.624781964
03/02/2020 05:00,8.27128,-0.40264,8.281074315,0.61128,-0.09264,0.618259984,7.66,-0.31,7.66627028
03/02/2020 05:30,8.17448,-0.37952,8.183285324,0.56448,-0.06952,0.568744847,7.61,-0.31,7.616311443
03/02/2020 06:00,8.08064,-0.96152,8.137644839,0.58064,-0.07152,0.585028136,7.5,-0.89,7.552622061
03/02/2020 06:30,8.84928,-0.79128,8.884586685,0.59928,-0.09128,0.606191848,8.25,-0.7,8.279643712
03/02/2020 07:00,9.832,-0.27448,9.835830584,0.562,-0.09448,0.569886366,9.27,-0.18,9.271747408
03/02/2020 07:30,10.77432,0.34856,10.77995666,0.51432,-0.08144,0.520727891,10.26,0.43,10.26900677
03/02/2020 08:00,10.84792,0.29512,10.85193366,0.51792,-0.07488,0.523305017,10.33,0.37,10.33662421
03/02/2020 08:30,10.66288,0.2908,10.66684464,0.54288,-0.0792,0.548626771,10.12,0.37,10.12676158
03/02/2020 09:00,10.4428,-0.39784,10.45037552,0.6228,-0.09784,0.630438344,9.82,-0.3,9.824581416
03/02/2020 09:30,10.20096,-1.16816,10.2676279,0.69096,-0.11816,0.700990376,9.51,-1.05,9.567789713
03/02/2020 10:00,10.0432,-1.20064,10.11471219,0.7532,-0.11064,0.761282766,9.29,-1.09,9.35372653
03/02/2020 10:30,9.8916,-1.22056,9.966620153,0.8716,-0.13056,0.881324273,9.02,-1.09,9.085620507
03/02/2020 11:00,9.49816,-1.25392,9.580571943,0.97816,-0.16392,0.991799754,8.52,-1.09,8.589441193
03/02/2020 11:30,9.56296,-1.2544,9.644880679,0.99296,-0.1644,1.006477482,8.57,-1.09,8.639039298
03/02/2020 12:00,9.30744,-1.124,9.375063485,1.01744,-0.164,1.030572731,8.29,-0.96,8.345399931
03/02/2020 12:30,9.60984,-1.17952,9.681957047,1.10984,-0.15952,1.121245493,8.5,-1.02,8.560981252
03/02/2020 13:00,9.2536,-1.30416,9.345049292,1.1636,-0.17416,1.176561373,8.09,-1.13,8.168537201
03/02/2020 13:30,9.16176,-1.30856,9.254738007,1.13176,-0.17856,1.145759299,8.03,-1.13,8.109118324
03/02/2020 14:00,9.15104,-1.3108,9.244443181,1.03104,-0.1808,1.04677224,8.12,-1.13,8.198249813
03/02/2020 14:30,9.36808,-1.3736,9.468246926,0.95808,-0.1836,0.975513325,8.41,-1.19,8.493774191
03/02/2020 15:00,10.00256,-1.44272,10.10606984,0.89256,-0.18272,0.911070772,9.11,-1.26,9.196722242
03/02/2020 15:30,10.00864,-1.44168,10.11193927,0.84864,-0.18168,0.867869502,9.16,-1.26,9.246253295
03/02/2020 16:00,10.14576,-1.42752,10.24569467,0.80576,-0.16752,0.82298975,9.34,-1.26,9.424606093
03/02/2020 16:30,10.55496,-1.36704,10.64311886,0.73496,-0.15704,0.75155024,9.82,-1.21,9.894266016
03/02/2020 17:00,11.35792,-0.67248,11.37781069,0.68792,-0.15248,0.704616262,10.67,-0.52,10.68266353
03/02/2020 17:30,12.0896,-0.66488,12.10786908,0.6296,-0.10488,0.638275782,11.46,-0.56,11.47367422
03/02/2020 18:00,12.93936,-0.53976,12.95061304,0.71936,-0.11976,0.729260768,12.22,-0.42,12.22721555
03/02/2020 18:30,13.17784,-0.52768,13.18840071,0.74784,-0.15768,0.76428244,12.43,-0.37,12.43550562
03/02/2020 19:00,12.95568,-0.72048,12.97569789,0.80568,-0.17048,0.823519091,12.15,-0.55,12.16244219
03/02/2020 19:30,12.15928,-0.61944,12.17504809,0.95928,-0.20944,0.981877402,11.2,-0.41,11.20750195
03/02/2020 20:00,11.4392,-0.74416,11.46337955,1.0192,-0.22416,1.04355946,10.42,-0.52,10.43296698
03/02/2020 20:30,11.08976,-0.58784,11.10532902,1.04976,-0.24784,1.078619823,10.04,-0.34,10.04575532
03/02/2020 21:00,10.65264,-0.62016,10.67067652,1.17264,-0.28016,1.205642648,9.48,-0.34,9.486095087
03/02/2020 21:30,10.07736,-0.54456,10.09206273,1.11736,-0.25456,1.145990473,8.96,-0.29,8.964691852
03/02/2020 22:00,9.6328,-0.25232,9.636104048,1.1428,-0.27232,1.174797864,8.49,0.02,8.490023557
03/02/2020 22:30,8.76824,-0.58104,8.787470636,1.20824,-0.29104,1.242798527,7.56,-0.29,7.565560125
03/02/2020 23:00,8.07008,-0.4224,8.081126961,1.26008,-0.3224,1.300670353,6.81,-0.1,6.810734175
03/02/2020 23:30,7.48552,-0.44544,7.498761662,1.24552,-0.28544,1.277809087,6.24,-0.16,6.242050945
04/02/2020 00:00,7.50168,-0.46808,7.516269135,1.26168,-0.30808,1.298749286,6.24,-0.16,6.242050945
04/02/2020 00:30,8.53552,-0.34592,8.542526694,1.28552,-0.30592,1.321419206,7.25,-0.04,7.250110344
04/02/2020 01:00,9.89496,-0.18096,9.896614569,1.35496,-0.32096,1.392455358,8.54,0.14,8.541147464
04/02/2020 01:30,10.50984,-0.08136,10.51015491,1.32984,-0.32136,1.368117932,9.18,0.24,9.183136719
04/02/2020 02:00,10.16496,-0.11024,10.16555776,1.35496,-0.35024,1.39949443,8.81,0.24,8.813268406
04/02/2020 02:30,10.01352,-0.10544,10.01407511,1.38352,-0.34544,1.425993122,8.63,0.24,8.633336551
04/02/2020 03:00,9.94744,-0.10112,9.947953951,1.40744,-0.39112,1.460774523,8.54,0.29,8.544922469
04/02/2020 03:30,9.50816,-0.1024,9.508711392,1.43816,-0.3924,1.490732017,8.07,0.29,8.075208976
04/02/2020 04:00,8.768,-0.44192,8.779129643,1.428,-0.36192,1.473149716,7.34,-0.08,7.340435954
04/02/2020 04:30,8.4052,-0.59488,8.426225089,1.3852,-0.33488,1.425104787,7.02,-0.26,7.024813165
04/02/2020 05:00,8.15792,-0.96816,8.215168441,1.37792,-0.36816,1.426255697,6.78,-0.6,6.806496896
04/02/2020 05:30,8.27064,-0.66976,8.297714412,1.38064,-0.36976,1.429296774,6.89,-0.3,6.896528112
04/02/2020 06:00,8.90872,0.35336,8.915725171,1.37872,-0.35664,1.424100041,7.53,0.71,7.563398707
04/02/2020 06:30,9.5612,0.42528,9.570653505,1.3612,-0.35472,1.406659774,8.2,0.78,8.237014022
04/02/2020 07:00,10.41984,0.0024,10.41984028,1.35984,-0.3576,1.406073464,9.06,0.36,9.067149497
04/02/2020 07:30,10.91104,-0.24376,10.91376254,1.38104,-0.37376,1.430722901,9.53,0.13,9.530886632
04/02/2020 08:00,10.70184,-0.3288,10.70688978,1.38184,-0.3688,1.430208106,9.32,0.04,9.320085837
04/02/2020 08:30,10.97584,0.01832,10.97585529,1.38584,-0.37168,1.434816549,9.59,0.39,9.597926859
04/02/2020 09:00,10.9456,0.04144,10.94567845,1.5356,-0.38856,1.583996917,9.41,0.43,9.419819531
04/02/2020 09:30,10.95528,0.22256,10.95754046,1.68528,-0.41744,1.736209904,9.27,0.64,9.292066509
04/02/2020 10:00,10.73824,0.87768,10.77404847,1.76824,-0.41232,1.815676315,8.97,1.29,9.06228448
04/02/2020 10:30,10.4448,-0.296,10.4489934,1.7848,-0.416,1.832639364,8.66,0.12,8.660831369
04/02/2020 11:00,10.64408,-0.67496,10.66545874,1.70408,-0.39496,1.749251854,8.94,-0.28,8.944383713
04/02/2020 11:30,11.00768,-1.00968,11.05388948,2.12768,-0.40968,2.166762535,8.88,-0.6,8.900247188
04/02/2020 12:00,10.8276,-1.07736,10.88106733,2.4476,-0.41736,2.48292874,8.38,-0.66,8.405950273
04/02/2020 12:30,10.46256,-0.24832,10.46550642,2.66256,-0.49832,2.70879098,7.8,0.25,7.804005382
04/02/2020 13:00,10.21112,0.25296,10.21425281,2.79112,-0.50704,2.836801089,7.42,0.76,7.458820282
04/02/2020 13:30,10.05024,0.2204,10.05265638,2.52024,-0.4796,2.565467953,7.53,0.7,7.562466529
04/02/2020 14:00,11.33408,0.10648,11.33458016,2.35408,-0.36352,2.381982249,8.98,0.47,8.992291143
04/02/2020 14:30,11.01496,0.11984,11.0156119,1.92496,-0.35016,1.956548754,9.09,0.47,9.102142605
04/02/2020 15:00,10.96128,0.29136,10.96515161,1.80128,-0.33864,1.832835696,9.16,0.63,9.181639287
04/02/2020 15:30,11.42344,0.63368,11.44100222,1.65344,-0.34632,1.689319797,9.77,0.98,9.819027447
04/02/2020 16:00,11.40064,0.93104,11.43859379,1.27064,-0.29896,1.30533639,10.13,1.23,10.20440101
04/02/2020 16:30,11.69008,1.0296,11.73533325,1.08008,-0.2404,1.106510265,10.61,1.27,10.68573816
04/02/2020 17:00,12.3256,1.04944,12.37019562,0.9056,-0.22056,0.932071925,11.42,1.27,11.49040034
04/02/2020 17:30,12.84656,0.70696,12.86599768,0.83656,-0.20304,0.860847185,12.01,0.91,12.0444261
04/02/2020 18:00,13.3268,0.31952,13.33062982,0.7968,-0.19048,0.819251409,12.53,0.51,12.5403748
04/02/2020 18:30,13.64488,0.44432,13.65211231,0.78488,-0.16568,0.802176088,12.86,0.61,12.87445921
04/02/2020 19:00,13.00392,-0.2888,13.00712654,0.77392,-0.1188,0.782985061,12.23,-0.17,12.23118146
04/02/2020 19:30,12.0196,-1.09928,12.0697639,0.7396,-0.11928,0.749156778,11.28,-0.98,11.32249089
04/02/2020 20:00,11.41104,-1.27384,11.48192067,0.71104,-0.16384,0.729672137,10.7,-1.11,10.75742069
04/02/2020 20:30,11.37352,-0.88312,11.4077543,0.73352,-0.15312,0.749331252,10.64,-0.73,10.66501289
04/02/2020 21:00,11.02192,-0.57296,11.03680224,0.73192,-0.13296,0.743898681,10.29,-0.44,10.2994029
04/02/2020 21:30,10.36176,-0.5588,10.37681684,0.65176,-0.1188,0.662498708,9.71,-0.44,9.719963992
04/02/2020 22:00,9.94576,-0.32632,9.951111833,0.59576,-0.07632,0.600628604,9.35,-0.25,9.353341649
04/02/2020 22:30,9.066,-0.99352,9.120276201,0.526,-0.05352,0.528715794,8.54,-0.94,8.591577271
04/02/2020 23:00,8.30328,-1.2344,8.394534062,0.50328,-0.0444,0.505234716,7.8,-1.19,7.890253481
04/02/2020 23:30,7.4708,-1.83872,7.693747064,0.5408,-0.08872,0.548029085,6.93,-1.75,7.147545033
05/02/2020 00:00,7.49704,-1.82808,7.716701708,0.56704,-0.07808,0.572390468,6.93,-1.75,7.147545033
05/02/2020 00:30,8.49088,-1.6868,8.656808732,0.56088,-0.0768,0.566113606,7.93,-1.61,8.091785959
05/02/2020 01:00,9.90456,-1.4932,10.01648417,0.53456,-0.0632,0.538283042,9.37,-1.43,9.478491441
05/02/2020 01:30,10.29232,-1.40496,10.3877699,0.47232,-0.04496,0.474455039,9.82,-1.36,9.913727856
05/02/2020 02:00,10.00808,-1.51728,10.12244061,0.44808,-0.00728,0.448139136,9.56,-1.51,9.678517448
05/02/2020 02:30,9.97264,-1.5372,10.09041785,0.41264,-0.0272,0.4135355,9.56,-1.51,9.678517448
05/02/2020 03:00,9.938,-1.49776,10.0502303,0.378,0.01224,0.37819812,9.56,-1.51,9.678517448
05/02/2020 03:30,9.56704,-1.48984,9.682348764,0.37704,0.02016,0.377578584,9.19,-1.51,9.313227153
05/02/2020 04:00,9.2948,-1.49176,9.413748187,0.3748,0.01824,0.375243571,8.92,-1.51,9.046905548
05/02/2020 04:30,9.0848,-1.57016,9.21948987,0.3648,0.01984,0.36533911,8.72,-1.59,8.863774591
05/02/2020 05:00,8.94224,-1.55976,9.077252199,0.35224,0.03024,0.353535677,8.59,-1.59,8.735914377
05/02/2020 05:30,9.01736,-1.48632,9.139033237,0.34736,0.03368,0.348988985,8.67,-1.52,8.802232671
05/02/2020 06:00,9.17384,-1.37392,9.276152032,0.37384,0.01608,0.374185665,8.8,-1.39,8.909102087
05/02/2020 06:30,9.77336,-1.26728,9.855179567,0.38336,0.02272,0.384032665,9.39,-1.29,9.478196031
05/02/2020 07:00,10.7124,-0.65936,10.73267298,0.4524,-0.01936,0.452814056,10.26,-0.64,10.27994163
05/02/2020 07:30,11.6028,-0.3816,11.60907345,0.4828,-0.0216,0.48328294,11.12,-0.36,11.12582581
05/02/2020 08:00,11.71256,0.07688,11.71281231,0.38256,-0.00312,0.382572722,11.33,0.08,11.33028243
05/02/2020 08:30,11.31416,-0.75568,11.33936809,0.40416,0.00432,0.404183087,10.91,-0.76,10.93643909
05/02/2020 09:00,10.98928,-1.00096,11.03477212,0.51928,-0.01096,0.519395649,10.47,-0.99,10.516701
05/02/2020 09:30,11.20048,-0.1264,11.2011932,0.66048,-0.0264,0.661007406,10.54,-0.1,10.54047437
05/02/2020 10:00,11.24088,0.46752,11.25059812,1.03088,-0.04248,1.031754876,10.21,0.51,10.22272958
05/02/2020 10:30,10.93368,0.0136,10.93368846,1.22368,-0.0464,1.224559391,9.71,0.06,9.710185374
05/02/2020 11:00,9.84208,-0.93392,9.886290775,1.53208,-0.08392,1.534376646,8.31,-0.85,8.353358606
05/02/2020 11:30,9.512,-1.026,9.567174086,1.992,-0.106,1.994818287,7.52,-0.92,7.576067582
05/02/2020 12:00,9.82576,-0.9764,9.874153966,2.09576,-0.1264,2.099568274,7.73,-0.85,7.776593084
05/02/2020 12:30,9.57272,-1.02264,9.627188622,2.00272,-0.11264,2.005885133,7.57,-0.91,7.624499984
05/02/2020 13:00,9.02616,-0.98648,9.07990678,2.10616,-0.12648,2.109954297,6.92,-0.86,6.973234544
05/02/2020 13:30,9.28168,-0.398,9.290209235,2.06168,-0.098,2.064007854,7.22,-0.3,7.226229999
05/02/2020 14:00,8.73424,-0.43632,8.745131418,1.77424,-0.09632,1.776852588,6.96,-0.34,6.968299649
05/02/2020 14:30,9.04984,-0.4916,9.063182365,1.40984,-0.0616,1.4111851,7.64,-0.43,7.652091217
05/02/2020 15:00,9.38616,-0.1056,9.386754013,1.41616,-0.0656,1.417678562,7.97,-0.04,7.970100376
05/02/2020 15:30,9.46608,0.14024,9.467118771,1.20608,-0.05976,1.207559615,8.26,0.2,8.262420953
05/02/2020 16:00,9.89648,0.06128,9.896669724,0.86648,-0.02872,0.86695584,9.03,0.09,9.030448494
05/02/2020 16:30,10.69728,-0.15488,10.69840115,0.66728,-0.01488,0.667445888,10.03,-0.14,10.03097702
05/02/2020 17:00,11.21336,-0.68112,11.23402719,0.49336,-0.01112,0.493485303,10.72,-0.67,10.74091709
05/02/2020 17:30,12.28872,-0.52944,12.30011975,0.43872,0.02056,0.439201494,11.85,-0.55,11.86275685
05/02/2020 18:00,13.25528,-0.32912,13.25936529,0.45528,0.02088,0.455758547,12.8,-0.35,12.80478426
05/02/2020 18:30,13.446,-0.68888,13.46363516,0.446,0.02112,0.446499781,13,-0.71,13.01937402
05/02/2020 19:00,13.13248,-1.14664,13.18244341,0.42248,0.02336,0.423125324,12.71,-1.17,12.7637377
05/02/2020 19:30,12.7284,-1.21856,12.78659669,0.4084,0.03144,0.409608391,12.32,-1.25,12.38325078
05/02/2020 20:00,12.15248,-1.41312,12.23436465,0.40248,0.02688,0.403376604,11.75,-1.44,11.83790944
05/02/2020 20:30,11.78136,-1.54048,11.88164644,0.39136,0.02952,0.392471757,11.39,-1.57,11.49769542
05/02/2020 21:00,11.37016,-1.63224,11.48672041,0.40016,0.02776,0.401121731,10.97,-1.66,11.09488621
05/02/2020 21:30,10.83376,-1.29328,10.91067958,0.41376,0.02672,0.414621871,10.42,-1.32,10.50327568
05/02/2020 22:00,10.0584,-0.91728,10.10013926,0.4184,0.03272,0.419677446,9.64,-0.95,9.686697063
05/02/2020 22:30,9.17576,-0.91168,9.220939865,0.42576,0.03832,0.427480994,8.75,-0.95,8.80142034
05/02/2020 23:00,8.392,-0.9704,8.44791928,0.422,0.0396,0.423853937,7.97,-1.01,8.033741345
05/02/2020 23:30,7.65904,-1.36416,7.77957751,0.42904,0.03584,0.430534351,7.23,-1.4,7.364299016
06/02/2020 00:00,7.90032,-0.6564,7.927541678,0.43032,0.0436,0.432523135,7.47,-0.7,7.502726171
06/02/2020 00:30,8.75104,-0.54624,8.768071579,0.44104,0.04376,0.443205617,8.31,-0.59,8.330918317
06/02/2020 01:00,10.31712,-0.40512,10.32507081,0.43712,0.04488,0.43941792,9.88,-0.45,9.890242666
06/02/2020 01:30,10.92224,-0.128,10.92299,0.41224,0.042,0.414374007,10.51,-0.17,10.51137479
06/02/2020 02:00,10.62264,-0.25152,10.62561729,0.41264,0.03848,0.414430308,10.21,-0.29,10.21411768
06/02/2020 02:30,10.51256,-0.2536,10.51561842,0.42256,0.0364,0.42412488,10.09,-0.29,10.09416663
06/02/2020 03:00,10.52224,-0.26272,10.52551929,0.43224,0.02728,0.433100007,10.09,-0.29,10.09416663
06/02/2020 03:30,10.1496,-0.26536,10.15306831,0.4496,0.02464,0.450274682,9.7,-0.29,9.704334083
06/02/2020 04:00,9.71472,-0.32136,9.720033793,0.44472,0.01864,0.445110467,9.27,-0.34,9.276233072
06/02/2020 04:30,9.35488,-0.37568,9.362420375,0.44488,0.02432,0.445544248,8.91,-0.4,8.918974156
06/02/2020 05:00,9.21848,-0.3804,9.226325253,0.45848,0.0196,0.458898758,8.76,-0.4,8.769127665
06/02/2020 05:30,9.38232,-0.48696,9.39494857,0.46232,0.01304,0.462503864,8.92,-0.5,8.934002463
06/02/2020 06:00,9.22816,-1.91184,9.424121666,0.45816,0.01816,0.458519761,8.77,-1.93,8.979855233
06/02/2020 06:30,9.94024,-1.81512,10.10460449,0.47024,0.00488,0.470265321,9.47,-1.82,9.643303376
06/02/2020 07:00,11.1324,-0.77984,11.15968101,0.4824,-0.01984,0.482807814,10.65,-0.76,10.67708293
06/02/2020 07:30,12.02136,-0.44848,12.0297228,0.51136,-0.03848,0.512805772,11.51,-0.41,11.51730003
06/02/2020 08:00,12.00464,-0.23056,12.00685385,0.54464,-0.04056,0.546148188,11.46,-0.19,11.46157494
06/02/2020 08:30,11.77056,-0.58784,11.78522968,0.66056,-0.06784,0.664034471,11.11,-0.52,11.12216256
06/02/2020 09:00,11.16176,-1.00336,11.2067666,0.88176,-0.07336,0.884806412,10.28,-0.93,10.3219814
06/02/2020 09:30,10.3304,-1.74704,10.47708513,1.1204,-0.07704,1.123045556,9.21,-1.67,9.360181622
06/02/2020 10:00,10.0104,-1.3168,10.09663659,1.4404,-0.0868,1.443012959,8.57,-1.23,8.657817277
06/02/2020 10:30,9.86688,-0.07776,9.867186405,1.77688,-0.09776,1.779567237,8.09,0.02,8.090024722
06/02/2020 11:00,9.628,-0.09648,9.62848339,2.008,-0.11648,2.011375547,7.62,0.02,7.620026247
06/02/2020 11:30,9.11496,-0.2012,9.117180334,2.04496,-0.1112,2.047981162,7.07,-0.09,7.07057282
06/02/2020 12:00,8.25176,-0.26944,8.256157763,1.45176,-0.09944,1.455161644,6.8,-0.17,6.802124668
06/02/2020 12:30,8.32264,-0.27824,8.327289719,1.68264,-0.10824,1.686117809,6.64,-0.17,6.642175848
06/02/2020 13:00,8.8196,-0.30056,8.824719852,2.2796,-0.13056,2.283335734,6.54,-0.17,6.542209107
06/02/2020 13:30,8.56448,-0.28856,8.569339796,2.29448,-0.11856,2.297541065,6.27,-0.17,6.272304202
06/02/2020 14:00,8.21416,-0.27456,8.218747332,2.14416,-0.10456,2.146707921,6.07,-0.17,6.072380094
06/02/2020 14:30,8.1924,-0.18336,8.194451699,1.9624,-0.10336,1.965120111,6.23,-0.08,6.230513622
06/02/2020 15:00,8.2268,-0.23984,8.230295345,1.7068,-0.10984,1.710330689,6.52,-0.13,6.521295883
06/02/2020 15:30,8.5044,-0.17936,8.506291164,1.4144,-0.10936,1.418621503,7.09,-0.07,7.090345549
06/02/2020 16:00,8.75496,-0.34552,8.761775429,1.04496,-0.09552,1.049316669,7.71,-0.25,7.714052113
06/02/2020 16:30,9.15128,-1.75024,9.317149011,0.79128,-0.09024,0.796409,8.36,-1.66,8.523215356
06/02/2020 17:00,10.7992,-1.50984,10.90423484,0.6992,-0.09984,0.706292196,10.1,-1.41,10.19794587
06/02/2020 17:30,11.73792,-1.40968,11.82226559,0.70792,-0.08968,0.713577766,11.03,-1.32,11.10870379
06/02/2020 18:00,12.538,-1.25728,12.6008808,0.808,-0.09728,0.813834995,11.73,-1.16,11.78721765
06/02/2020 18:30,12.93336,-1.26384,12.99496412,0.80336,-0.10384,0.81004323,12.13,-1.16,12.18533955
06/02/2020 19:00,12.79752,-1.31424,12.86482588,0.66752,-0.07424,0.671635711,12.13,-1.24,12.19321533
06/02/2020 19:30,12.46712,-1.29248,12.53393736,0.73712,-0.09248,0.742898677,11.73,-1.2,11.79122131
06/02/2020 20:00,11.94328,-1.43896,12.02965266,0.81328,-0.08896,0.818130943,11.13,-1.35,11.21157438
06/02/2020 20:30,11.28536,-1.45984,11.37938852,0.90536,-0.10984,0.91199866,10.38,-1.35,10.46742089
06/02/2020 21:00,10.78168,-1.60456,10.90042368,0.93168,-0.12456,0.939969582,9.85,-1.48,9.960567253
06/02/2020 21:30,10.0664,-1.62088,10.19606105,0.9364,-0.14088,0.946938295,9.13,-1.48,9.249178342
06/02/2020 22:00,10.02648,-0.53336,10.04065606,0.94648,-0.13336,0.955829106,9.08,-0.4,9.088806302
06/02/2020 22:30,8.74224,-1.112,8.812678606,0.89224,-0.132,0.901951339,7.85,-0.98,7.910935469
06/02/2020 23:00,8.03608,-1.14304,8.116965086,0.89608,-0.12304,0.904487815,7.14,-1.02,7.212489168
06/02/2020 23:30,7.70752,-0.6012,7.730931767,0.94752,-0.1212,0.95524007,6.76,-0.48,6.777019994
07/02/2020 00:00,7.75376,-0.5288,7.771770942,0.91376,-0.1188,0.921450366,6.84,-0.41,6.852276994
07/02/2020 00:30,9.07616,-0.28392,9.0805997,0.90616,-0.11392,0.913292785,8.17,-0.17,8.171768474
07/02/2020 01:00,10.67456,-0.07472,10.67482151,0.94456,-0.11472,0.951501063,9.73,0.04,9.73008222
07/02/2020 01:30,11.08464,-0.01664,11.08465249,0.94464,-0.12664,0.953090982,10.14,0.11,10.14059663
07/02/2020 02:00,10.81232,-0.08256,10.8126352,0.92232,-0.14256,0.933272488,9.89,0.06,9.890182
07/02/2020 02:30,10.7036,-0.08328,10.70392398,0.9636,-0.14328,0.974194087,9.74,0.06,9.740184803
07/02/2020 03:00,10.68424,-0.0496,10.68435513,1.04424,-0.1596,1.0563661,9.64,0.11,9.640627573
07/02/2020 03:30,10.25496,-0.07504,10.25523455,1.09496,-0.18504,1.110485121,9.16,0.11,9.160660457
07/02/2020 04:00,9.89272,-0.16416,9.894081943,1.05272,-0.16416,1.065442586,8.84,0,8.84
07/02/2020 04:30,9.54568,-0.16672,9.547135812,1.11568,-0.16672,1.128068004,8.43,0,8.43
07/02/2020 05:00,9.4116,-0.0556,9.41176423,1.1816,-0.2056,1.199353959,8.23,0.15,8.231366837
07/02/2020 05:30,9.21696,-0.86376,9.257344813,1.21696,-0.23376,1.239207561,8,-0.63,8.024767909
07/02/2020 06:00,9.3444,-1.1696,9.417312542,1.2344,-0.2396,1.257438476,8.11,-0.93,8.163148902
07/02/2020 06:30,10.01648,-0.89152,10.05607674,1.26648,-0.26152,1.29319925,8.75,-0.63,8.772650683
07/02/2020 07:00,11.00888,-0.34792,11.01437639,1.29888,-0.23792,1.320490508,9.71,-0.11,9.710623049
07/02/2020 07:30,11.90744,-0.29752,11.91115635,1.30744,-0.25752,1.332559906,10.6,-0.04,10.60007547
07/02/2020 08:00,11.7636,-0.02872,11.76363506,1.3236,-0.26872,1.350602606,10.44,0.24,10.44275826
07/02/2020 08:30,11.81944,0.09312,11.81980682,1.37944,-0.31688,1.415368379,10.44,0.41,10.44804766
07/02/2020 09:00,11.77024,0.0812,11.77052009,1.61024,-0.3288,1.643466549,10.16,0.41,10.16826927
07/02/2020 09:30,11.70456,0.08544,11.70487184,1.78456,-0.32456,1.813833947,9.92,0.41,9.928469167
07/02/2020 10:00,10.51112,0.26232,10.51439278,1.79112,-0.34768,1.824552613,8.72,0.61,8.74130997
07/02/2020 10:30,10.29472,0.24168,10.29755646,1.94472,-0.31832,1.970599782,8.35,0.56,8.368757375
07/02/2020 11:00,9.98672,0.29816,9.991169889,2.11672,-0.37184,2.149132044,7.87,0.67,7.898468206
07/02/2020 11:30,9.5048,0.39888,9.51316605,3.0348,-0.42112,3.063878766,6.47,0.82,6.521755899
07/02/2020 12:00,9.00896,0.40464,9.018042682,3.29896,-0.46536,3.331620778,5.71,0.87,5.775898199
07/02/2020 12:30,8.95408,-0.53472,8.970032002,3.24408,-0.40472,3.269228246,5.71,-0.13,5.711479668
07/02/2020 13:00,8.59912,-1.43408,8.717881063,2.62912,-0.31408,2.647813857,5.97,-1.12,6.074150146
07/02/2020 13:30,9.0232,-1.40384,9.131752569,1.7532,-0.28384,1.77602798,7.27,-1.12,7.355766445
07/02/2020 14:00,9.66208,-1.2516,9.742807218,1.55208,-0.2916,1.579234905,8.11,-0.96,8.166621088
07/02/2020 14:30,9.74792,-0.93304,9.792472005,1.47792,-0.28304,1.504778777,8.27,-0.65,8.295504807
07/02/2020 15:00,10.26304,0.04064,10.26312046,1.46304,-0.31936,1.497490184,8.8,0.36,8.807360558
07/02/2020 15:30,10.39552,0.18448,10.39715677,1.46552,-0.35552,1.508026306,8.93,0.54,8.946312089
07/02/2020 16:00,10.96848,0.34792,10.97399662,1.43848,-0.34208,1.478595089,9.53,0.69,9.554946363
07/02/2020 16:30,12.00136,0.08176,12.00163849,1.38136,-0.29824,1.413188787,10.62,0.38,10.62679632
07/02/2020 17:00,12.69272,0.17336,12.69390384,1.35272,-0.29664,1.384863419,11.34,0.47,11.34973568
07/02/2020 17:30,13.27,0.18336,13.27126674,1.33,-0.28664,1.360537574,11.94,0.47,11.94924684
07/02/2020 18:00,13.42352,0.15944,13.42446685,1.36352,-0.27056,1.390104134,12.06,0.43,12.0676634
07/02/2020 18:30,13.39976,0.1572,13.40068207,1.40976,-0.2728,1.435911939,11.99,0.43,11.99770811
07/02/2020 19:00,13.02288,0.09448,13.02322272,1.44288,-0.28552,1.470858377,11.58,0.38,11.58623321
07/02/2020 19:30,12.24264,0.13864,12.24342498,1.50264,-0.31136,1.534559226,10.74,0.45,10.74942324
07/02/2020 20:00,11.59824,0.08192,11.5985293,1.50824,-0.28808,1.535505775,10.09,0.37,10.09678167
07/02/2020 20:30,10.65496,-0.61488,10.6726871,1.49496,-0.28488,1.521861366,9.16,-0.33,9.165942396
07/02/2020 21:00,10.27928,-0.67392,10.30134775,1.47928,-0.29392,1.508197031,8.8,-0.38,8.808200724
07/02/2020 21:30,10.06112,-0.24312,10.06405698,1.49112,-0.29312,1.51965726,8.57,0.05,8.570145856
07/02/2020 22:00,9.08408,-1.03336,9.142666041,1.48408,-0.29336,1.512796594,7.6,-0.74,7.63594133
07/02/2020 22:30,8.78928,-0.32312,8.795217419,1.47928,-0.28312,1.50612956,7.31,-0.04,7.310109438
07/02/2020 23:00,8.18072,-0.35744,8.188525085,1.46072,-0.22744,1.478320626,6.72,-0.13,6.721257323
07/02/2020 23:30,7.47224,-0.2752,7.477306043,1.43224,-0.2552,1.454798425,6.04,-0.02,6.040033112
08/02/2020 00:00,7.47376,-0.0488,7.473919318,1.43376,-0.2888,1.462557068,6.04,0.24,6.044766331
08/02/2020 00:30,8.52384,0.08568,8.524270609,1.41384,-0.26432,1.43833536,7.11,0.35,7.118609415
08/02/2020 01:00,10.00928,0.24824,10.01235783,1.40928,-0.23176,1.428209654,8.6,0.48,8.613384933
08/02/2020 01:30,10.5236,0.48464,10.53475358,1.3836,-0.22536,1.401833118,9.14,0.71,9.16753511
08/02/2020 02:00,10.24248,0.4204,10.25110398,1.31248,-0.2096,1.329110947,8.93,0.63,8.952195261
08/02/2020 02:30,10.04072,0.3332,10.04624708,1.11072,-0.1668,1.123174589,8.93,0.5,8.943986807
08/02/2020 03:00,10.13344,0.36528,10.14002148,0.99344,-0.13472,1.002533048,9.14,0.5,9.153665932
08/02/2020 03:30,9.7616,0.34448,9.767676337,0.8616,-0.09552,0.866878671,8.9,0.44,8.910869767
08/02/2020 04:00,9.3028,0.28792,9.30725447,0.7828,-0.07208,0.786111548,8.52,0.36,8.527602242
08/02/2020 04:30,9.09688,0.28952,9.101486009,0.68688,-0.07048,0.69048647,8.41,0.36,8.417701587
08/02/2020 05:00,8.8636,0.28208,8.868087397,0.7236,-0.07792,0.727783269,8.14,0.36,8.147956799
08/02/2020 05:30,8.76424,0.264,8.768215256,0.73424,-0.096,0.740489283,8.03,0.36,8.038065688
08/02/2020 06:00,8.68632,0.27296,8.690607706,0.75632,-0.08704,0.761311962,7.93,0.36,7.938167295
08/02/2020 06:30,8.84664,-0.12648,8.847544093,0.73664,-0.06648,0.739633747,8.11,-0.06,8.110221945
08/02/2020 07:00,8.89408,-0.92416,8.941964591,0.78408,-0.08416,0.788583763,8.11,-0.84,8.1533858
08/02/2020 07:30,9.64512,-0.08904,9.645530983,0.87512,-0.09904,0.880706498,8.77,0.01,8.770005701
08/02/2020 08:00,9.46552,-0.68832,9.490513858,0.94552,-0.11832,0.952894377,8.52,-0.57,8.539045614
08/02/2020 08:30,9.612,-0.99952,9.663828653,0.962,-0.11952,0.96939622,8.65,-0.88,8.694647779
08/02/2020 09:00,9.7516,-1.27232,9.834251407,1.0416,-0.11232,1.04763846,8.71,-1.16,8.78690503
08/02/2020 09:30,9.95488,-0.41616,9.963574909,1.33488,-0.14616,1.342857908,8.62,-0.27,8.624227502
08/02/2020 10:00,9.00008,-0.82456,9.037772912,1.74008,-0.21456,1.753258224,7.26,-0.61,7.285581651
08/02/2020 10:30,8.98072,-0.69376,9.007476598,2.19072,-0.27376,2.20775874,6.79,-0.42,6.802977289
08/02/2020 11:00,8.89224,-0.2056,8.89461655,2.51224,-0.3256,2.533251898,6.38,0.12,6.381128427
08/02/2020 11:30,8.47112,-0.2268,8.474155551,2.28112,-0.3468,2.307331509,6.19,0.12,6.191163057
08/02/2020 12:00,8.31864,0.0636,8.318883123,2.51864,-0.4264,2.554479283,5.8,0.49,5.820661474
08/02/2020 12:30,8.61624,-0.10488,8.616878295,2.28624,-0.39488,2.320091281,6.33,0.29,6.336639488
08/02/2020 13:00,8.38848,-0.14376,8.389711774,2.41848,-0.43376,2.457070054,5.97,0.29,5.977039401
08/02/2020 13:30,8.44136,-0.22424,8.44433788,2.19136,-0.38424,2.224791906,6.25,0.16,6.252047665
08/02/2020 14:00,8.93016,-0.24736,8.933585204,2.15016,-0.40736,2.188408142,6.78,0.16,6.781887643
08/02/2020 14:30,9.27552,-0.1976,9.277624536,1.88552,-0.3576,1.919130905,7.39,0.16,7.391731867
08/02/2020 15:00,9.48752,-0.1988,9.489602583,1.84752,-0.3588,1.882038148,7.64,0.16,7.641675209
08/02/2020 15:30,9.83192,-0.1216,9.832671938,1.71192,-0.3316,1.743739845,8.12,0.21,8.122715063
08/02/2020 16:00,10.008,-0.36656,10.01471069,1.648,-0.34656,1.684045081,8.36,-0.02,8.360023923
08/02/2020 16:30,10.57416,-0.36056,10.58030544,1.53416,-0.34056,1.571505017,9.04,-0.02,9.040022124
08/02/2020 17:00,11.56464,-0.2448,11.56723067,1.45464,-0.3048,1.486230322,10.11,0.06,10.11017804
08/02/2020 17:30,12.40432,0.00688,12.40432191,1.44432,-0.30312,1.475785214,10.96,0.31,10.96438325
08/02/2020 18:00,13.0508,0.08792,13.05109614,1.4508,-0.31208,1.48398604,11.6,0.4,11.6068945
08/02/2020 18:30,12.8632,0.07552,12.86342169,1.4532,-0.32448,1.488985396,11.41,0.4,11.41700924
08/02/2020 19:00,12.75448,0.07656,12.75470978,1.44448,-0.32344,1.480248595,11.31,0.4,11.31707118
08/02/2020 19:30,12.05768,-0.59472,12.07233775,1.41768,-0.31472,1.452193259,10.64,-0.28,10.64368357
08/02/2020 20:00,11.6372,-0.40016,11.64407797,1.2972,-0.31016,1.333764247,10.34,-0.09,10.34039168
08/02/2020 20:30,11.1912,-0.34352,11.19647103,1.2112,-0.30352,1.248651204,9.98,-0.04,9.98008016
08/02/2020 21:00,10.694,-0.54288,10.70777076,1.214,-0.31288,1.253670569,9.48,-0.23,9.482789674
08/02/2020 21:30,9.96344,-1.15296,10.02992789,1.20344,-0.30296,1.240988556,8.76,-0.85,8.801141971
08/02/2020 22:00,9.46432,-1.17152,9.536551377,1.16432,-0.28152,1.19787085,8.3,-0.89,8.347580488
08/02/2020 22:30,9.15464,-0.72328,9.183167617,1.17464,-0.26328,1.203783821,7.98,-0.46,7.99324715
08/02/2020 23:00,8.36056,-1.14136,8.438107973,1.17056,-0.25136,1.197243736,7.19,-0.89,7.24487405
08/02/2020 23:30,7.67472,-1.28056,7.780820072,1.14472,-0.25056,1.171820887,6.53,-1.03,6.610733696
09/02/2020 00:00,7.79152,-0.47272,7.805847046,1.15152,-0.23272,1.174800795,6.64,-0.24,6.644335934
09/02/2020 00:30,8.84032,-0.27912,8.844725303,1.16032,-0.21912,1.180828555,7.68,-0.06,7.680234371
09/02/2020 01:00,10.35456,-0.13016,10.35537804,1.14456,-0.21016,1.16369447,9.21,0.08,9.210347442
09/02/2020 01:30,10.8412,0.00488,10.8412011,1.1512,-0.21512,1.171126831,9.69,0.22,9.692497098
09/02/2020 02:00,10.476,-0.11464,10.47662724,1.136,-0.21464,1.156099619,9.34,0.1,9.340535317
09/02/2020 02:30,10.15072,-0.1168,10.15139196,1.15072,-0.2168,1.170964884,9,0.1,9.000555538
09/02/2020 03:00,10.05288,-0.11792,10.05357158,1.15288,-0.21792,1.173295112,8.9,0.1,8.90056178
09/02/2020 03:30,9.60352,-0.12296,9.604307135,1.16352,-0.22296,1.184689813,8.44,0.1,8.440592396
09/02/2020 04:00,9.15744,-0.19432,9.159501494,1.13744,-0.21432,1.157455319,8.02,0.02,8.020024938
09/02/2020 04:30,8.9468,-0.26008,8.950579414,1.1168,-0.21008,1.13638719,7.83,-0.05,7.830159641
09/02/2020 05:00,8.72168,-0.2596,8.72554263,1.09168,-0.2096,1.111619261,7.63,-0.05,7.630163825
09/02/2020 05:30,8.59248,-0.25104,8.596146441,1.05248,-0.20104,1.071508858,7.54,-0.05,7.540165781
09/02/2020 06:00,8.67848,-0.198,8.680738397,1.02848,-0.198,1.047365796,7.65,0,7.65
09/02/2020 06:30,8.88632,-0.07328,8.886622142,1.03632,-0.18328,1.052402347,7.85,0.11,7.850770663
09/02/2020 07:00,9.05576,-0.2748,9.059928489,1.03576,-0.1848,1.052116827,8.02,-0.09,8.020504972
09/02/2020 07:30,9.63512,0.81848,9.669821453,1.01512,-0.20152,1.03492943,8.62,1.02,8.680138248
09/02/2020 08:00,9.36384,0.77384,9.395761166,1.03384,-0.20616,1.054194997,8.33,0.98,8.387448957
09/02/2020 08:30,9.39616,0.04856,9.39628548,1.02616,-0.20144,1.045744911,8.37,0.25,8.37373274
09/02/2020 09:00,9.4956,-0.35608,9.502274061,1.0556,-0.20608,1.075527929,8.44,-0.15,8.441332833
09/02/2020 09:30,9.89432,-0.19224,9.896187371,1.09432,-0.21224,1.114711658,8.8,0.02,8.800022727
09/02/2020 10:00,10.53496,-0.232,10.53751423,1.14496,-0.252,1.172364023,9.39,0.02,9.390021299
09/02/2020 10:30,10.6672,-0.46224,10.67721039,1.1472,-0.22224,1.16852833,9.52,-0.24,9.52302473
09/02/2020 11:00,10.49384,-1.03688,10.54494182,1.10384,-0.20688,1.12305925,9.39,-0.83,9.426611268
09/02/2020 11:30,10.75912,-1.03856,10.80912901,1.01912,-0.20856,1.040241726,9.74,-0.83,9.775300507
09/02/2020 12:00,10.82956,-1.01892,10.87738791,1.08656,-0.18592,1.102351523,9.743,-0.833,9.778544779
09/02/2020 12:30,10.49808,-1.65048,10.62703006,1.06808,-0.16048,1.080068848,9.43,-1.49,9.546989054
09/02/2020 13:00,9.91096,-1.98424,10.10763753,1.21096,-0.22424,1.231546873,8.7,-1.76,8.876237942
09/02/2020 13:30,9.4388,-2.03576,9.655840938,1.2888,-0.22576,1.308423868,8.15,-1.81,8.34856874
09/02/2020 14:00,8.39496,-1.934,8.614853998,1.54496,-0.274,1.56906896,6.85,-1.66,7.048269291
09/02/2020 14:30,8.82504,-1.17728,8.903219597,1.51504,-0.27728,1.540204662,7.31,-0.9,7.365195177
09/02/2020 15:00,9.48424,-0.02976,9.484286691,1.52424,-0.27976,1.549701015,7.96,0.25,7.963924912
09/02/2020 15:30,10.03704,-0.03912,10.03711624,1.38704,-0.28912,1.416852263,8.65,0.25,8.653611963
09/02/2020 16:00,9.97544,-0.0216,9.975463385,1.48544,-0.3116,1.517770257,8.49,0.29,8.494951442
09/02/2020 16:30,10.7472,0.00504,10.74720118,1.2972,-0.28496,1.32813028,9.45,0.29,9.454448688
09/02/2020 17:00,11.43096,0.20744,11.43284207,1.15096,-0.24256,1.176241589,10.28,0.45,10.28984451
09/02/2020 17:30,11.73008,-0.19312,11.73166962,1.15008,-0.24312,1.17549621,10.58,0.05,10.58011815
09/02/2020 18:00,12.59992,0.36424,12.60518365,1.15992,-0.23576,1.183637269,11.44,0.6,11.45572346
09/02/2020 18:30,12.7576,-0.00608,12.75760145,1.1376,-0.23608,1.161837995,11.62,0.23,11.62227602
09/02/2020 19:00,12.16248,-0.27368,12.16555878,1.16248,-0.25368,1.189837507,11,-0.02,11.00001818
09/02/2020 19:30,11.75104,-0.27656,11.75429396,1.23104,-0.25656,1.257490563,10.52,-0.02,10.52001901
09/02/2020 20:00,11.19792,-0.14728,11.1988885,1.35792,-0.24728,1.380251472,9.84,0.1,9.840508117
09/02/2020 20:30,11.04928,0.38736,11.05606785,1.36928,-0.24264,1.390612055,9.68,0.63,9.70047937
09/02/2020 21:00,10.28832,-0.06488,10.28852457,1.37832,-0.23488,1.398189771,8.91,0.17,8.911621626
09/02/2020 21:30,9.48016,-0.48,9.492303916,1.37016,-0.24,1.391020642,8.11,-0.24,8.113550394
09/02/2020 22:00,8.71072,-0.4224,8.720955491,1.36072,-0.2624,1.385789551,7.35,-0.16,7.35174129
09/02/2020 22:30,8.20248,-0.12496,8.203431791,1.37248,-0.27496,1.399751532,6.83,0.15,6.831646946
