Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
09/02/2020 23:00,7.70848,0.63744,7.73479112,1.37848,-0.27256,1.405167628,6.33,0.91,6.395076231
09/02/2020 23:30,7.19472,0.70552,7.229229167,1.35472,-0.27448,1.382246559,5.84,0.98,5.921655174
10/02/2020 00:00,7.3192,0.49432,7.335873561,1.3492,-0.28568,1.379113375,5.97,0.78,6.020739157
10/02/2020 00:30,7.84,-0.56088,7.860037301,1.35,-0.28088,1.378910285,6.49,-0.28,6.496037254
10/02/2020 01:00,9.38808,-0.41584,9.397285193,1.33808,-0.27584,1.366215866,8.05,-0.14,8.051217299
10/02/2020 01:30,10.058,-0.2028,10.06004433,1.358,-0.2928,1.38920691,8.7,0.09,8.700465505
10/02/2020 02:00,9.80256,-0.1744,9.804111276,1.36256,-0.2644,1.387975905,8.44,0.09,8.440479844
10/02/2020 02:30,9.6168,-0.17928,9.618470957,1.3568,-0.26928,1.383263517,8.26,0.09,8.2604903
10/02/2020 03:00,9.61712,-0.16888,9.618602682,1.35712,-0.25888,1.381590948,8.26,0.09,8.2604903
10/02/2020 03:30,9.20568,-0.24768,9.209011328,1.34568,-0.25768,1.370129061,7.86,0.01,7.860006361
10/02/2020 04:00,8.79904,-0.2956,8.804003878,1.31904,-0.2556,1.343576526,7.48,-0.04,7.480106951
10/02/2020 04:30,8.49776,-0.27536,8.502220189,1.32776,-0.23536,1.34845873,7.17,-0.04,7.170111575
10/02/2020 05:00,8.35064,-0.28256,8.355419114,1.32064,-0.24256,1.342730562,7.03,-0.04,7.030113797
10/02/2020 05:30,8.34368,-0.338,8.350523333,1.31368,-0.218,1.331645276,7.03,-0.12,7.031024107
10/02/2020 06:00,8.71696,-0.37872,8.72518312,1.29696,-0.25872,1.322513244,7.42,-0.12,7.420970287
10/02/2020 06:30,9.53912,-0.30208,9.543901859,1.29912,-0.26208,1.32529193,8.24,-0.04,8.240097087
10/02/2020 07:00,10.356,-0.1148,10.35663628,1.276,-0.2448,1.299270195,9.08,0.13,9.080930569
10/02/2020 07:30,11.19816,0.20216,11.19998465,1.27816,-0.27784,1.308009194,9.92,0.48,9.931606114
10/02/2020 08:00,11.22208,-0.04184,11.222158,1.30208,-0.29184,1.334384844,9.92,0.25,9.923149702
10/02/2020 08:30,11.06624,-0.19136,11.0678944,1.38624,-0.29136,1.416528146,9.68,0.1,9.680516515
10/02/2020 09:00,10.70296,-0.19728,10.70477801,1.57296,-0.29728,1.600805597,9.13,0.1,9.130547629
10/02/2020 09:30,10.61568,-0.27208,10.61916613,1.57568,-0.27208,1.59899812,9.04,0,9.04
10/02/2020 10:00,10.95896,-0.39488,10.96607197,1.45896,-0.27488,1.48462901,9.5,-0.12,9.500757865
10/02/2020 10:30,11.4236,-0.41624,11.43118072,1.3936,-0.29624,1.424738256,10.03,-0.12,10.03071782
10/02/2020 11:00,11.13424,-0.27528,11.13764246,1.33424,-0.26528,1.360356518,9.8,-0.01,9.800005102
10/02/2020 11:30,9.426,-0.02808,9.426041825,2.086,-0.30808,2.108627346,7.34,0.28,7.345338658
10/02/2020 12:00,10.36512,-0.27424,10.36874728,2.30512,-0.34424,2.330682173,8.06,0.07,8.060303964
10/02/2020 12:30,11.60528,0.22896,11.60753835,2.11528,-0.41104,2.154846482,9.49,0.64,9.511556129
10/02/2020 13:00,11.11864,1.17968,11.18104648,2.05864,-0.46032,2.109476985,9.06,1.64,9.207236285
10/02/2020 13:30,11.72792,0.97752,11.76858755,1.78792,-0.36248,1.824294296,9.94,1.34,10.02991525
10/02/2020 14:00,10.5712,-0.5592,10.58598007,1.5812,-0.2992,1.60925886,8.99,-0.26,8.993758947
10/02/2020 14:30,9.96936,-0.60584,9.987751545,1.56936,-0.26584,1.591716594,8.4,-0.34,8.406878136
10/02/2020 15:00,10.74824,-1.00152,10.79479992,1.37824,-0.25152,1.40100243,9.37,-0.75,9.399968085
10/02/2020 15:30,11.15224,-1.08384,11.20478318,1.29224,-0.28384,1.323045488,9.86,-0.8,9.892401124
10/02/2020 16:00,11.52392,-0.67304,11.54355729,1.38392,-0.33304,1.423429032,10.14,-0.34,10.1456986
10/02/2020 16:30,11.8286,-0.73316,11.85129957,1.6856,-0.39016,1.730165364,10.143,-0.343,10.14879786
10/02/2020 17:00,12.80728,0.18928,12.80867862,1.42728,-0.33072,1.46509519,11.38,0.52,11.3918743
10/02/2020 17:30,13.47824,0.29352,13.48143566,1.33824,-0.32648,1.377488834,12.14,0.62,12.15582165
10/02/2020 18:00,14.19888,0.40328,14.20460587,1.32888,-0.32672,1.368454608,12.87,0.73,12.89068656
10/02/2020 18:30,14.39768,0.25728,14.39997855,1.32768,-0.32272,1.366339043,13.07,0.58,13.08286284
10/02/2020 19:00,14.10928,0.09632,14.10960877,1.34928,-0.30368,1.383032198,12.76,0.4,12.76626805
10/02/2020 19:30,13.62344,-0.03424,13.62348303,1.29344,-0.30424,1.328739633,12.33,0.27,12.33295585
10/02/2020 20:00,13.05512,-0.03448,13.05516553,1.31512,-0.30448,1.349906917,11.74,0.27,11.74310436
10/02/2020 20:30,12.58848,-0.27752,12.59153867,1.30848,-0.30752,1.344131117,11.28,0.03,11.28003989
10/02/2020 21:00,11.71272,-1.23016,11.77714326,1.31272,-0.32016,1.35119807,10.4,-0.91,10.43973659
10/02/2020 21:30,11.2068,-1.02568,11.25363878,1.2168,-0.29568,1.252209608,9.99,-0.73,10.01663616
10/02/2020 22:00,10.93848,-0.178,10.93992819,1.32848,-0.318,1.366009923,9.61,0.14,9.611019717
10/02/2020 22:30,9.9812,-0.56992,9.997457789,1.3412,-0.29992,1.374325088,8.64,-0.27,8.644217721
10/02/2020 23:00,8.73096,-0.77112,8.764946581,1.33096,-0.30112,1.364598027,7.4,-0.47,7.414910654
10/02/2020 23:30,8.19248,-0.69256,8.221701035,1.33248,-0.29256,1.364219302,6.86,-0.4,6.871651912
11/02/2020 00:00,8.1608,-0.61672,8.184069904,1.3408,-0.29672,1.373239745,6.82,-0.32,6.827503204
11/02/2020 00:30,9.17632,-0.55776,9.193255406,1.32632,-0.30776,1.361558284,7.85,-0.25,7.853979883
11/02/2020 01:00,10.78568,-0.1496,10.78671744,1.32568,-0.2996,1.359112807,9.46,0.15,9.461189143
11/02/2020 01:30,11.24072,-0.03856,11.24078614,1.32072,-0.30856,1.356285586,9.92,0.27,9.923673715
11/02/2020 02:00,10.97296,-0.02864,10.97299738,1.32296,-0.29864,1.356248138,9.65,0.27,9.653776463
11/02/2020 02:30,10.72984,-0.00968,10.72984437,1.31984,-0.27968,1.349147334,9.41,0.27,9.413872742
11/02/2020 03:00,10.6392,-0.0772,10.63948009,1.3092,-0.3072,1.344758893,9.33,0.23,9.33283451
11/02/2020 03:30,10.30704,-0.05736,10.30719961,1.30704,-0.28736,1.338256078,9,0.23,9.002938409
11/02/2020 04:00,9.87792,-0.07584,9.878211135,1.30792,-0.30584,1.343202454,8.57,0.23,8.573085792
11/02/2020 04:30,9.66032,-0.15008,9.66148573,1.30032,-0.27008,1.328072027,8.36,0.12,8.3608612
11/02/2020 05:00,9.40784,-0.19064,9.409771361,1.28784,-0.27064,1.315970317,8.12,0.08,8.120394079
11/02/2020 05:30,9.32712,-0.35096,9.333720609,1.29712,-0.27096,1.325118718,8.03,-0.08,8.030398496
11/02/2020 06:00,9.9224,-0.41568,9.931103243,1.2924,-0.26568,1.31942549,8.63,-0.15,8.631303494
11/02/2020 06:30,10.55728,-0.3504,10.56309335,1.27728,-0.2904,1.309876467,9.28,-0.06,9.280193963
11/02/2020 07:00,11.44472,-0.09456,11.44511064,1.26472,-0.31456,1.303251577,10.18,0.22,10.18237693
11/02/2020 07:30,12.22784,0.03192,12.22788166,1.25784,-0.29808,1.292676739,10.97,0.33,10.97496241
11/02/2020 08:00,12.14288,0.03304,12.14292495,1.23288,-0.29696,1.268139715,10.91,0.33,10.91498969
11/02/2020 08:30,12.07104,-0.00672,12.07104187,1.34104,-0.33672,1.38266722,10.73,0.33,10.73507336
11/02/2020 09:00,11.85344,-0.02864,11.8534746,1.59344,-0.35864,1.633301467,10.26,0.33,10.26530565
11/02/2020 09:30,11.36976,0.0404,11.36983178,1.73976,-0.3496,1.774537973,9.63,0.39,9.637893961
11/02/2020 10:00,11.02576,-0.07152,11.02599196,1.99576,-0.37152,2.030045588,9.03,0.3,9.034982014
11/02/2020 10:30,11.24152,-0.07968,11.24180238,2.78152,-0.42968,2.814512109,8.46,0.35,8.467236857
11/02/2020 11:00,11.26856,-0.18184,11.27002707,2.53856,-0.39184,2.568623261,8.73,0.21,8.732525408
11/02/2020 11:30,10.636,-0.14728,10.63701967,2.526,-0.43728,2.563569737,8.11,0.29,8.1151833
11/02/2020 12:00,10.5184,-0.19696,10.5202439,3.0884,-0.44696,3.120574915,7.43,0.25,7.434204732
11/02/2020 12:30,10.73048,-0.08528,10.73081887,3.18048,-0.42528,3.208787327,7.55,0.34,7.557651752
11/02/2020 13:00,10.78328,-0.11296,10.78387164,3.16328,-0.45296,3.195545825,7.62,0.34,7.62758153
11/02/2020 13:30,11.51496,-0.28904,11.51858706,2.89496,-0.38904,2.920983657,8.62,0.1,8.620580027
11/02/2020 14:00,10.17504,-0.18408,10.17670499,2.49504,-0.39408,2.525969843,7.68,0.21,7.682870557
11/02/2020 14:30,10.34984,-0.29472,10.35403534,2.54984,-0.37472,2.577227018,7.8,0.08,7.800410246
11/02/2020 15:00,10.57752,-0.45552,10.58732392,2.12752,-0.34552,2.155394493,8.45,-0.11,8.450715946
11/02/2020 15:30,10.84048,-0.52416,10.85314472,1.81048,-0.30416,1.835851611,9.03,-0.22,9.032679558
11/02/2020 16:00,11.06224,-0.47048,11.0722403,1.76224,-0.30048,1.787673921,9.3,-0.17,9.301553634
11/02/2020 16:30,11.85528,-0.414,11.86250648,1.58528,-0.304,1.61416501,10.27,-0.11,10.27058908
11/02/2020 17:00,12.30928,-0.25384,12.31189705,1.38928,-0.26384,1.414111192,10.92,0.01,10.92000458
11/02/2020 17:30,13.09568,-0.00736,13.09568207,1.25568,-0.18736,1.269581046,11.84,0.18,11.84136816
11/02/2020 18:00,14.2208,0.85152,14.24627105,1.2308,-0.17848,1.24367349,12.99,1.03,13.03077127
11/02/2020 18:30,14.64304,0.81744,14.66583883,1.20304,-0.21256,1.22167385,13.44,1.03,13.47941022
11/02/2020 19:00,14.31136,0.75056,14.33102806,1.26136,-0.19944,1.277029899,13.05,0.95,13.08453285
11/02/2020 19:30,13.84168,0.46016,13.84932679,1.21168,-0.17984,1.224953406,12.63,0.64,12.64620496
11/02/2020 20:00,12.63728,-0.7164,12.65756986,1.20728,-0.1964,1.223150832,11.43,-0.52,11.44182241
11/02/2020 20:30,12.72264,0.318,12.72661355,1.21264,-0.192,1.227745808,11.51,0.51,11.52129333
11/02/2020 21:00,11.78904,-0.4888,11.79916902,1.19904,-0.1988,1.215408722,10.59,-0.29,10.59396998
11/02/2020 21:30,11.0924,-0.59488,11.10834011,1.2024,-0.17488,1.215050935,9.89,-0.42,9.898914082
11/02/2020 22:00,10.49136,-0.67416,10.51299797,1.14136,-0.13416,1.149217801,9.35,-0.54,9.365580601
11/02/2020 22:30,9.7112,-0.77392,9.741989407,1.0912,-0.11392,1.097130442,8.62,-0.66,8.645229899
11/02/2020 23:00,8.39848,-0.972,8.454540219,1.06848,-0.122,1.07542248,7.33,-0.85,7.379119189
11/02/2020 23:30,7.42144,-1.72072,7.618310114,1.06144,-0.10072,1.06620795,6.36,-1.62,6.563078546
12/02/2020 00:00,7.566,-0.95936,7.626580335,1.006,-0.09936,1.010894856,6.56,-0.86,6.6161318
12/02/2020 00:30,8.54192,-0.84024,8.583146308,0.96192,-0.09024,0.966143542,7.58,-0.75,7.617013851
12/02/2020 01:00,9.97864,-0.60304,9.996845177,0.94864,-0.08304,0.952267552,9.03,-0.52,9.044959923
12/02/2020 01:30,10.48152,-0.562,10.49657589,0.97152,-0.092,0.975866338,9.51,-0.47,9.521607007
12/02/2020 02:00,10.21344,-0.65696,10.23454704,0.90344,-0.07696,0.906712013,9.31,-0.58,9.328049099
12/02/2020 02:30,10.15216,-0.6488,10.17287049,0.84216,-0.0688,0.844965624,9.31,-0.58,9.328049099
12/02/2020 03:00,10.09696,-0.45552,10.10723007,0.92696,-0.07552,0.930031242,9.17,-0.38,9.177870123
12/02/2020 03:30,9.45416,-0.56264,9.470887238,0.96416,-0.06264,0.96619267,8.49,-0.5,8.50471046
12/02/2020 04:00,9.05488,-0.6496,9.078151352,0.96488,-0.0696,0.967386983,8.09,-0.58,8.110764452
12/02/2020 04:30,8.78944,-0.59872,8.809808236,1.04944,-0.10872,1.055056563,7.74,-0.49,7.755494826
12/02/2020 05:00,8.71512,-0.58952,8.735035801,1.04512,-0.09952,1.049847629,7.67,-0.49,7.685635953
12/02/2020 05:30,8.67712,-0.56152,8.69526976,1.00712,-0.07152,1.009656281,7.67,-0.49,7.685635953
12/02/2020 06:00,8.71352,-0.692,8.740955027,0.93352,-0.052,0.93496716,7.78,-0.64,7.806279524
12/02/2020 06:30,9.66576,-0.05056,9.665892235,0.91576,-0.06056,0.917760258,8.75,0.01,8.750005714
12/02/2020 07:00,10.33464,-0.06032,10.33481603,0.98464,-0.07032,0.987147827,9.35,0.01,9.350005348
12/02/2020 07:30,11.06928,-0.11552,11.06988277,0.88928,-0.06552,0.891690411,10.18,-0.05,10.18012279
12/02/2020 08:00,10.80432,-0.49,10.81542559,0.84432,-0.08,0.848101564,9.96,-0.41,9.968435183
12/02/2020 08:30,10.55288,-0.52504,10.56593315,0.90288,-0.07504,0.905992989,9.65,-0.45,9.66048653
12/02/2020 09:00,10.4984,-0.55112,10.51285574,1.1884,-0.10112,1.192694351,9.31,-0.45,9.320869058
12/02/2020 09:30,10.28728,-0.41456,10.29562965,1.47728,-0.12456,1.48252197,8.81,-0.29,8.814771693
12/02/2020 10:00,9.72592,-0.5384,9.740810767,1.93592,-0.1384,1.940860842,7.79,-0.4,7.800262816
12/02/2020 10:30,9.57832,-0.1552,9.57957729,2.28832,-0.1452,2.292922036,7.29,-0.01,7.290006859
12/02/2020 11:00,9.19216,-0.09352,9.192635719,2.39216,-0.16352,2.397742325,6.8,0.07,6.800360285
12/02/2020 11:30,9.23304,-0.11632,9.233772684,2.10304,-0.18632,2.111277429,7.13,0.07,7.13034361
12/02/2020 12:00,9.40424,-0.1676,9.405733344,2.34424,-0.1776,2.350957877,7.06,0.01,7.060007082
12/02/2020 12:30,8.9576,-0.02112,8.957624898,2.3076,-0.20112,2.316347775,6.65,0.18,6.652435644
12/02/2020 13:00,8.31568,-0.0584,8.315885065,2.07568,-0.1884,2.084212567,6.24,0.13,6.24135402
12/02/2020 13:30,7.81224,-0.13624,7.813427875,2.13224,-0.18624,2.14035809,5.68,0.05,5.680220066
12/02/2020 14:00,8.04152,-0.84144,8.085423006,1.92152,-0.14144,1.926718553,6.12,-0.7,6.159902597
12/02/2020 14:30,8.9888,-1.01952,9.046432804,1.4388,-0.12952,1.444617898,7.55,-0.89,7.602275975
12/02/2020 15:00,9.13168,-0.90496,9.176411729,1.19168,-0.14496,1.200464337,7.94,-0.76,7.976289864
12/02/2020 15:30,9.58688,-0.97624,9.636457475,1.17688,-0.11624,1.182606558,8.41,-0.86,8.453857108
12/02/2020 16:00,9.70336,-0.95,9.749753601,0.94336,-0.09,0.94764344,8.76,-0.86,8.802113383
12/02/2020 16:30,10.37136,-0.95688,10.41540818,0.73136,-0.04688,0.732860958,9.64,-0.91,9.682855984
12/02/2020 17:00,11.18256,-0.94408,11.2223409,0.63256,-0.03408,0.633477387,10.55,-0.91,10.58917372
12/02/2020 17:30,11.858,-0.72864,11.88036532,0.588,-0.01864,0.588295376,11.27,-0.71,11.29234254
12/02/2020 18:00,12.53936,-0.72576,12.56034541,0.60936,-0.01576,0.609563768,11.93,-0.71,11.95110874
12/02/2020 18:30,13.23712,-0.0824,13.23737646,0.70712,-0.0524,0.709058851,12.53,-0.03,12.53003591
12/02/2020 19:00,12.93976,-0.0956,12.94011315,0.74976,-0.0656,0.752624354,12.19,-0.03,12.19003692
12/02/2020 19:30,12.49,-0.20432,12.49167109,0.84,-0.09432,0.845278807,11.65,-0.11,11.6505193
12/02/2020 20:00,12.04248,-0.33256,12.04707104,1.04248,-0.13256,1.050874257,11,-0.2,11.00181803
12/02/2020 20:30,11.54168,-0.52712,11.55371078,1.11168,-0.15712,1.122728425,10.43,-0.37,10.43656074
12/02/2020 21:00,10.802,-0.43304,10.81067656,1.122,-0.17304,1.135265097,9.68,-0.26,9.683491106
12/02/2020 21:30,10.10368,-0.52352,10.11723395,1.20368,-0.20352,1.220764487,8.9,-0.32,8.905750951
12/02/2020 22:00,9.014,-1.072,9.077520587,1.234,-0.182,1.247349189,7.78,-0.89,7.830740706
12/02/2020 22:30,8.35496,-0.73792,8.387483683,1.30496,-0.19792,1.31988368,7.05,-0.54,7.070650607
12/02/2020 23:00,7.60264,-0.76384,7.640915293,1.33264,-0.22384,1.35130815,6.27,-0.54,6.293210627
12/02/2020 23:30,7.12728,-0.7564,7.167305014,1.44728,-0.2564,1.469816437,5.68,-0.5,5.701964574
13/02/2020 00:00,7.26672,-0.64832,7.295583485,1.47672,-0.24832,1.497452764,5.79,-0.4,5.803800479
13/02/2020 00:30,8.33792,-0.56392,8.356968092,1.48792,-0.24392,1.507780784,6.85,-0.32,6.857470379
13/02/2020 01:00,9.9468,-0.32752,9.952190693,1.4768,-0.23752,1.495778724,8.47,-0.09,8.470478145
13/02/2020 01:30,10.38288,-0.23616,10.3855654,1.46288,-0.19616,1.475973116,8.92,-0.04,8.920089686
13/02/2020 02:00,10.15928,-0.30608,10.16388976,1.12928,-0.13608,1.137449377,9.03,-0.17,9.03160008
13/02/2020 02:30,10.00448,-0.24936,10.00758715,1.10448,-0.07936,1.107327449,8.9,-0.17,8.901623447
13/02/2020 03:00,9.85152,-0.252,9.854742529,1.10152,-0.082,1.104567929,8.75,-0.17,8.751651273
13/02/2020 03:30,9.40552,-0.26096,9.409139525,1.14552,-0.09096,1.149125664,8.26,-0.17,8.261749209
13/02/2020 04:00,8.9596,-0.43288,8.970051129,1.0596,-0.06288,1.061464109,7.9,-0.37,7.908659811
13/02/2020 04:30,8.08,-1.83504,8.285757165,0.95,-0.06504,0.952223819,7.13,-1.77,7.346414091
13/02/2020 05:00,7.91576,-1.87336,8.13441664,0.97576,-0.10336,0.981219072,6.94,-1.77,7.162157496
13/02/2020 05:30,7.7016,-1.87664,7.92694268,0.8416,-0.10664,0.848329329,6.86,-1.77,7.084666541
13/02/2020 06:00,7.80528,-1.82136,8.014970251,0.94528,-0.15136,0.95732133,6.86,-1.67,7.060347017
13/02/2020 06:30,8.4284,-1.69632,8.59740822,0.9784,-0.14632,0.989280598,7.45,-1.55,7.609533494
13/02/2020 07:00,9.67176,-0.5972,9.690180047,0.87176,-0.1072,0.878326441,8.8,-0.49,8.813631488
13/02/2020 07:30,10.27136,-0.60968,10.28943856,0.78136,-0.11968,0.790472487,9.49,-0.49,9.502641738
13/02/2020 08:00,10.43416,-0.1336,10.43501528,0.71416,-0.0936,0.720267635,9.72,-0.04,9.720082304
13/02/2020 08:30,10.15352,-0.68544,10.17662991,0.69352,-0.09544,0.700056272,9.46,-0.59,9.478380663
13/02/2020 09:00,9.96152,-0.76432,9.990799056,0.78152,-0.08432,0.786055579,9.18,-0.68,9.205150732
13/02/2020 09:30,9.90048,-0.73976,9.928078822,1.13048,-0.11976,1.136805827,8.77,-0.62,8.791888307
13/02/2020 10:00,9.52848,-0.73488,9.556776639,1.23848,-0.11488,1.243796657,8.29,-0.62,8.31315223
13/02/2020 10:30,9.02352,-0.59864,9.04335574,1.57352,-0.19864,1.586008525,7.45,-0.4,7.460730527
13/02/2020 11:00,9.23528,-0.6636,9.259090757,1.78528,-0.2636,1.804635597,7.45,-0.4,7.460730527
13/02/2020 11:30,9.22848,-0.50448,9.242258554,2.15848,-0.33448,2.184241924,7.07,-0.17,7.072043552
13/02/2020 12:00,9.63016,-0.51192,9.643756722,2.39016,-0.34192,2.414492516,7.24,-0.17,7.241995581
13/02/2020 12:30,8.802,-0.3824,8.810302705,2.282,-0.3524,2.309049536,6.52,-0.03,6.520069018
13/02/2020 13:00,8.53416,-0.27568,8.538611501,2.16416,-0.30568,2.1856415,6.37,0.03,6.370070643
13/02/2020 13:30,8.83864,0.10752,8.839293954,2.29864,-0.31248,2.319782231,6.54,0.42,6.553472362
13/02/2020 14:00,8.42024,0.23856,8.423618731,2.38024,-0.33144,2.403205137,6.04,0.57,6.066836078
13/02/2020 14:30,8.89088,-0.12952,8.891823357,1.86088,-0.26952,1.880296627,7.03,0.14,7.031393887
13/02/2020 15:00,9.72,-0.35704,9.726555277,1.58,-0.23704,1.597682059,8.14,-0.12,8.140884473
13/02/2020 15:30,10.22472,0.22544,10.22720501,1.50472,-0.21456,1.51994022,8.72,0.44,8.73109386
13/02/2020 16:00,10.49784,0.38432,10.50487251,1.36784,-0.18568,1.38038521,9.13,0.57,9.147775686
13/02/2020 16:30,10.99376,0.4012,11.00107815,1.19376,-0.1688,1.205635259,9.8,0.57,9.816562535
13/02/2020 17:00,11.6004,0.45352,11.60926184,0.9804,-0.11648,0.987295169,10.62,0.57,10.63528561
13/02/2020 17:30,12.29584,0.40016,12.30234975,0.89584,-0.08984,0.900333567,11.4,0.49,11.41052584
13/02/2020 18:00,12.87856,-0.1264,12.87918028,0.83856,-0.0764,0.842033155,12.04,-0.05,12.04010382
13/02/2020 18:30,13.08296,-0.02208,13.08297863,0.76296,-0.08208,0.767362423,12.32,0.06,12.3201461
13/02/2020 19:00,12.74288,-0.14792,12.7437385,0.78288,-0.07792,0.78674813,11.96,-0.07,11.96020485
13/02/2020 19:30,12.36376,-0.28152,12.36696466,0.73376,-0.07152,0.737237308,11.63,-0.21,11.6318958
13/02/2020 20:00,11.63304,-0.35048,11.63831843,0.78304,-0.08048,0.787164959,10.85,-0.27,10.85335893
13/02/2020 20:30,11.27144,-0.48184,11.28173433,0.79144,-0.08184,0.795660141,10.48,-0.4,10.48763081
13/02/2020 21:00,10.93848,-0.57448,10.95355522,0.78848,-0.09448,0.794120382,10.15,-0.48,10.16134342
13/02/2020 21:30,10.30672,-0.66368,10.32806605,0.66672,-0.06368,0.669754209,9.64,-0.6,9.658654151
13/02/2020 22:00,9.75208,-0.6916,9.776572758,0.58208,-0.0316,0.58293712,9.17,-0.66,9.193720683
13/02/2020 22:30,8.9592,-1.11984,9.02891501,0.3692,-0.00984,0.369331106,8.59,-1.11,8.661420207
13/02/2020 23:00,7.85168,-1.38112,7.972224989,0.35168,0.02888,0.352863822,7.5,-1.41,7.631389126
13/02/2020 23:30,7.31224,-0.77176,7.352854365,0.42224,0.06824,0.427718734,6.89,-0.84,6.941015776
14/02/2020 00:00,7.42576,-0.82208,7.471126227,0.39576,0.01792,0.396165501,7.03,-0.84,7.080007062
14/02/2020 00:30,7.63712,-2.168,7.938880645,0.44712,0.022,0.447660915,7.19,-2.19,7.516129323
14/02/2020 01:00,9.17144,-1.77096,9.34085708,0.46144,0.05904,0.465201672,8.71,-1.83,8.900168538
14/02/2020 01:30,9.66824,-1.64672,9.807474265,0.51824,0.02328,0.51876262,9.15,-1.67,9.301150466
14/02/2020 02:00,9.43056,-1.74208,9.590114944,0.62056,-0.02208,0.620952687,8.81,-1.72,8.976329985
14/02/2020 02:30,9.3316,-1.71504,9.487893378,0.7016,-0.03504,0.702474456,8.63,-1.68,8.792002047
14/02/2020 03:00,9.40288,-1.72496,9.559792848,0.77288,-0.04496,0.774186603,8.63,-1.68,8.792002047
14/02/2020 03:30,8.88592,-1.74232,9.055123038,0.85592,-0.06232,0.858185778,8.03,-1.68,8.203858848
14/02/2020 04:00,8.4824,-1.79296,8.669822104,0.7524,-0.11296,0.760832256,7.73,-1.68,7.910455107
14/02/2020 04:30,8.1532,-1.65624,8.319723624,0.9332,-0.13624,0.94309256,7.22,-1.52,7.378265379
14/02/2020 05:00,7.86352,-1.652,8.035175841,0.94352,-0.132,0.952708765,6.92,-1.52,7.084970007
14/02/2020 05:30,7.78712,-1.62112,7.954072413,0.99712,-0.10112,1.002234278,6.79,-1.52,6.958052889
14/02/2020 06:00,8.01232,-1.55288,8.161415813,1.13232,-0.16288,1.143974858,6.88,-1.39,7.019009902
14/02/2020 06:30,8.9104,-1.75912,9.082385773,1.2504,-0.21912,1.269454109,7.66,-1.54,7.813270762
14/02/2020 07:00,10.28112,-0.64048,10.30105058,1.35112,-0.27048,1.377927678,8.93,-0.37,8.937661887
14/02/2020 07:30,11.1416,-0.22056,11.1437829,1.4016,-0.31056,1.435593979,9.74,0.09,9.740415802
14/02/2020 08:00,11.0468,-0.2048,11.04869826,1.4268,-0.2948,1.456936951,9.62,0.09,9.620420989
14/02/2020 08:30,11.00632,-0.2836,11.00997316,1.47632,-0.3236,1.511369479,9.53,0.04,9.530083945
14/02/2020 09:00,11.02928,-0.31144,11.03367628,1.49928,-0.35144,1.539919021,9.53,0.04,9.530083945
14/02/2020 09:30,11.09112,-0.39256,11.09806498,1.56112,-0.35256,1.600435631,9.53,-0.04,9.530083945
14/02/2020 10:00,11.04448,-0.38504,11.05118972,1.59448,-0.34504,1.631385629,9.45,-0.04,9.450084656
14/02/2020 10:30,11.026,-0.45152,11.03524111,1.646,-0.34152,1.681056784,9.38,-0.11,9.380644967
14/02/2020 11:00,10.82224,-0.548,10.83610551,1.56224,-0.328,1.596301293,9.26,-0.22,9.262613022
14/02/2020 11:30,10.83848,-0.63312,10.85695582,1.53848,-0.35312,1.578484857,9.3,-0.28,9.304214099
14/02/2020 12:00,10.71136,-0.64208,10.73058711,1.53136,-0.36208,1.573583609,9.18,-0.28,9.18426916
14/02/2020 12:30,10.96488,-0.44624,10.9739566,1.59488,-0.34624,1.632030745,9.37,-0.1,9.370533603
14/02/2020 13:00,10.93256,-0.42112,10.94066772,1.56256,-0.37112,1.606027337,9.37,-0.05,9.370133404
14/02/2020 13:30,11.16112,-0.31704,11.16562197,1.56112,-0.34704,1.599228694,9.6,0.03,9.600046875
14/02/2020 14:00,10.84872,-0.4408,10.85767149,1.48872,-0.2608,1.511391372,9.36,-0.18,9.361730609
14/02/2020 14:30,10.56768,-0.20048,10.56958149,1.26768,-0.21048,1.285034791,9.3,0.01,9.300005376
14/02/2020 15:00,9.83888,-0.84272,9.874904387,1.18888,-0.20272,1.206039408,8.65,-0.64,8.673643986
14/02/2020 15:30,9.5216,-0.65312,9.543973611,1.1616,-0.18312,1.175945362,8.36,-0.47,8.373201299
14/02/2020 16:00,9.62784,-0.69072,9.652585,1.09784,-0.16072,1.10954206,8.53,-0.53,8.546449555
14/02/2020 16:30,10.33984,-0.76296,10.36795058,0.92984,-0.13296,0.939298029,9.41,-0.63,9.431065687
14/02/2020 17:00,11.37264,-0.64312,11.39080962,0.86264,-0.13312,0.872850906,10.51,-0.51,10.52236665
14/02/2020 17:30,11.99136,-0.50176,12.0018531,0.87136,-0.13176,0.881265537,11.12,-0.37,11.12615387
14/02/2020 18:00,12.59232,-0.37896,12.59802102,0.83232,-0.10896,0.839421744,11.76,-0.27,11.76309908
14/02/2020 18:30,12.96976,-0.37952,12.97531155,0.81976,-0.10952,0.827043583,12.15,-0.27,12.15299963
14/02/2020 19:00,12.6584,-0.55184,12.67042296,0.7784,-0.10184,0.785033723,11.88,-0.45,11.88851967
14/02/2020 19:30,12.17384,-0.64968,12.19116338,0.74384,-0.09968,0.750489206,11.43,-0.55,11.44322507
14/02/2020 20:00,11.6996,-0.76416,11.72452902,0.6996,-0.09416,0.705908114,11,-0.67,11.02038566
14/02/2020 20:30,11.21008,-0.6744,11.23034768,0.65008,-0.0844,0.655535938,10.56,-0.59,10.57646917
14/02/2020 21:00,10.64816,-0.77072,10.67601614,0.65816,-0.07072,0.661948566,9.99,-0.7,10.0144945
14/02/2020 21:30,10.10064,-0.77088,10.13001404,0.64064,-0.07088,0.644549132,9.46,-0.7,9.485863166
14/02/2020 22:00,9.46424,-1.06424,9.523888153,0.38424,-0.09424,0.395628052,9.08,-0.97,9.131664689
14/02/2020 22:30,8.75016,-1.38472,8.859049018,0.36016,-0.12472,0.381143417,8.39,-1.26,8.484085101
14/02/2020 23:00,8.45448,-0.68472,8.48216208,0.34448,-0.11472,0.363080086,8.11,-0.57,8.13000615
14/02/2020 23:30,7.94632,-0.69504,7.976658583,0.33632,-0.12504,0.358812129,7.61,-0.57,7.631317055
15/02/2020 00:00,8.04736,-0.60472,8.0700489,0.30736,-0.12472,0.33170054,7.74,-0.48,7.754869438
15/02/2020 00:30,8.876,-0.30192,8.881133469,0.286,-0.10192,0.303617665,8.59,-0.2,8.592327973
15/02/2020 01:00,9.9788,-0.8184,10.01230383,0.3988,-0.1184,0.416004808,9.58,-0.7,9.605540068
15/02/2020 01:30,10.52072,-0.82064,10.55267735,0.53072,-0.16064,0.554498808,9.99,-0.66,10.01177806
15/02/2020 02:00,10.05744,-0.85056,10.09334195,0.66744,-0.19056,0.694110414,9.39,-0.66,9.413166311
15/02/2020 02:30,9.75336,-0.88192,9.793151391,0.79336,-0.22192,0.823813435,8.96,-0.66,8.984275152
15/02/2020 03:00,9.70192,-0.7796,9.733192069,0.94192,-0.2796,0.982542338,8.76,-0.5,8.774257803
15/02/2020 03:30,8.8808,-0.98232,8.934962855,0.9608,-0.29232,1.004284632,7.92,-0.69,7.95
15/02/2020 04:00,8.42928,-1.14256,8.506362599,0.95928,-0.29256,1.002900529,7.47,-0.85,7.518204573
15/02/2020 04:30,8.16448,-1.16824,8.247637138,0.99448,-0.31824,1.044158593,7.17,-0.85,7.220207753
15/02/2020 05:00,8.06312,-1.23968,8.157861891,0.97312,-0.30968,1.021207245,7.09,-0.93,7.150734228
15/02/2020 05:30,7.84408,-1.25768,7.944265229,0.93408,-0.26768,0.971677945,6.91,-0.99,6.980558717
15/02/2020 06:00,7.85392,-1.22152,7.948343883,1.04392,-0.31152,1.089409784,6.81,-0.91,6.870531275
15/02/2020 06:30,8.11256,-1.13224,8.191190217,1.08256,-0.33224,1.132395501,7.03,-0.8,7.075372782
15/02/2020 07:00,9.05672,0.09968,9.057268532,1.09672,-0.35032,1.1513118,7.96,0.45,7.972709702
15/02/2020 07:30,8.92552,-0.81936,8.963049597,1.14552,-0.35936,1.200564734,7.78,-0.46,7.793587107
15/02/2020 08:00,8.696,-0.82008,8.734583402,1.196,-0.36008,1.249029065,7.5,-0.46,7.514093425
15/02/2020 08:30,9.20224,-0.36208,9.209360615,1.20224,-0.34208,1.249959897,8,-0.02,8.000025
15/02/2020 09:00,9.5352,-0.0832,9.535562977,1.1652,-0.3132,1.206559273,8.37,0.23,8.373159499
15/02/2020 09:30,10.0436,-0.07576,10.04388573,1.1836,-0.30576,1.222455781,8.86,0.23,8.862984825
15/02/2020 10:00,11.01664,0.5716,11.03145881,1.18664,-0.2984,1.223583691,9.83,0.87,9.868424393
15/02/2020 10:30,10.71528,-0.39648,10.72261264,1.18528,-0.30648,1.2242625,9.53,-0.09,9.530424964
15/02/2020 11:00,10.71904,-0.67136,10.74004389,1.18904,-0.30136,1.226635223,9.53,-0.37,9.537179877
15/02/2020 11:30,10.82192,-0.72856,10.84641656,1.03192,-0.27856,1.06885666,9.79,-0.45,9.800336729
15/02/2020 12:00,10.60256,-0.7096,10.62627925,1.00256,-0.2596,1.035624794,9.6,-0.45,9.610541088
15/02/2020 12:30,10.64304,-0.57336,10.65847279,1.14304,-0.28336,1.17763888,9.5,-0.29,9.504425285
15/02/2020 13:00,11.1592,-0.61624,11.17620223,1.1692,-0.21624,1.189028333,9.99,-0.4,9.998004801
15/02/2020 13:30,11.4152,-0.60408,11.43117245,1.1952,-0.20408,1.212498118,10.22,-0.4,10.22782479
15/02/2020 14:00,11.16664,-0.53856,11.17961966,1.18664,-0.20856,1.20482852,9.98,-0.33,9.985454421
15/02/2020 14:30,10.85552,-0.55176,10.86953327,1.21552,-0.22176,1.235583412,9.64,-0.33,9.645646686
15/02/2020 15:00,10.96824,-0.26344,10.97140325,1.21824,-0.22344,1.238561315,9.75,-0.04,9.750082051
15/02/2020 15:30,11.30312,-0.09784,11.30354344,1.15312,-0.20784,1.171700986,10.15,0.11,10.15059604
15/02/2020 16:00,11.49816,-0.0412,11.49823381,1.11816,-0.2012,1.136117611,10.38,0.16,10.38123307
15/02/2020 16:30,11.78728,0.04936,11.78738335,1.09728,-0.18064,1.112049553,10.69,0.23,10.69247399
15/02/2020 17:00,12.38616,0.19968,12.38776944,1.08616,-0.18032,1.10102627,11.3,0.38,11.30638758
15/02/2020 17:30,13.00024,0.27784,13.00320865,1.14024,-0.19216,1.156318608,11.86,0.47,11.86930916
15/02/2020 18:00,13.4736,0.34152,13.47792762,1.1536,-0.19848,1.170549986,12.32,0.54,12.33182874
15/02/2020 18:30,13.59592,0.28296,13.59886418,1.14592,-0.20704,1.164473361,12.45,0.49,12.45963884
15/02/2020 19:00,13.44624,0.17072,13.44732373,1.12624,-0.19928,1.143734697,12.32,0.37,12.32555475
15/02/2020 19:30,12.67064,0.01112,12.67064488,1.14064,-0.21888,1.161450844,11.53,0.23,11.53229379
15/02/2020 20:00,11.97208,-0.14424,11.97294887,1.17208,-0.22424,1.1933378,10.8,0.08,10.80029629
15/02/2020 20:30,11.49904,-0.05624,11.49917753,1.13904,-0.24624,1.165352418,10.36,0.19,10.36174213
15/02/2020 21:00,11.20096,0.484,11.21141208,1.13096,-0.236,1.15532096,10.07,0.72,10.09570701
15/02/2020 21:30,10.13752,-0.7328,10.16397105,1.19752,-0.2228,1.218069781,8.94,-0.51,8.954535164
15/02/2020 22:00,9.72664,-0.43968,9.736572507,1.01664,-0.24968,1.046850988,8.71,-0.19,8.712072084
15/02/2020 22:30,9.03784,-0.2368,9.04094166,1.02784,-0.2468,1.057055015,8.01,0.01,8.010006242
15/02/2020 23:00,8.546,-0.25552,8.54981909,1.046,-0.21552,1.067972317,7.5,-0.04,7.500106666
15/02/2020 23:30,7.9272,-0.21256,7.930049281,1.0072,-0.17256,1.021875136,6.92,-0.04,6.920115606
16/02/2020 00:00,7.97656,-0.34544,7.984036462,0.96656,-0.17544,0.982353005,7.01,-0.17,7.012061038
16/02/2020 00:30,9.01568,-0.3204,9.021371405,1.01568,-0.2004,1.03526133,8,-0.12,8.000899949
16/02/2020 01:00,10.43464,-0.16168,10.4358925,0.97464,-0.20168,0.995287874,9.46,0.04,9.460084566
16/02/2020 01:30,10.73208,-0.14688,10.73308506,1.01208,-0.23688,1.039431605,9.72,0.09,9.720416658
16/02/2020 02:00,10.35936,-0.05624,10.35951266,1.21936,-0.27624,1.250258912,9.14,0.22,9.142647319
16/02/2020 02:30,10.29048,0.12664,10.29125922,1.21048,-0.26336,1.238797933,9.08,0.39,9.088371691
16/02/2020 03:00,10.2952,0.40792,10.3032782,1.2152,-0.24208,1.239077789,9.08,0.65,9.103235688
16/02/2020 03:30,9.86392,0.2748,9.867747099,1.21392,-0.2852,1.246972657,8.65,0.56,8.668108213
16/02/2020 04:00,9.52576,0.2172,9.528235903,1.22576,-0.2728,1.255749743,8.3,0.49,8.314451275
16/02/2020 04:30,9.4268,0.17072,9.428345749,1.2468,-0.31928,1.287031452,8.18,0.49,8.194662897
16/02/2020 05:00,9.16624,0.21328,9.168720963,1.22624,-0.27672,1.257075374,7.94,0.49,7.955105279
16/02/2020 05:30,8.94792,0.21432,8.950486321,1.21792,-0.27568,1.248730791,7.73,0.49,7.745514831
16/02/2020 06:00,8.798,0.2288,8.800974573,1.208,-0.2612,1.235916437,7.59,0.49,7.605800418
16/02/2020 06:30,9.11048,0.27288,9.114565778,1.20048,-0.27712,1.232050212,7.91,0.55,7.929098309
16/02/2020 07:00,9.424,0.39792,9.432397168,1.174,-0.26208,1.202897305,8.25,0.66,8.276357895
16/02/2020 07:30,9.832,0.44344,9.841994871,1.172,-0.27656,1.204188288,8.66,0.72,8.689879171
16/02/2020 08:00,9.4476,0.55072,9.463637687,1.2276,-0.25928,1.254682381,8.22,0.81,8.259812347
16/02/2020 08:30,9.69224,0.482,9.704217651,1.20224,-0.258,1.229611734,8.49,0.74,8.522188686
16/02/2020 09:00,9.7328,0.2692,9.736522196,1.2028,-0.2608,1.23074956,8.53,0.53,8.546449555
16/02/2020 09:30,10.014,-0.52704,10.02785955,1.244,-0.26704,1.272338933,8.77,-0.26,8.773853201
16/02/2020 10:00,10.70168,0.6024,10.71862121,1.27168,-0.2776,1.301626591,9.43,0.88,9.470971439
16/02/2020 10:30,10.63688,-0.02464,10.63690854,1.35688,-0.29464,1.388501373,9.28,0.27,9.283926971
16/02/2020 11:00,11.12768,-0.32376,11.1323889,1.38768,-0.33376,1.427253138,9.74,0.01,9.740005133
16/02/2020 11:30,11.27584,-0.43344,11.28416758,1.42584,-0.33344,1.464309373,9.85,-0.1,9.850507601
16/02/2020 12:00,11.44192,-0.38072,11.44825231,1.38192,-0.36072,1.428223304,10.06,-0.02,10.06001988
16/02/2020 12:30,11.1772,-0.33304,11.18216059,1.4572,-0.38304,1.506702187,9.72,0.05,9.7201286
16/02/2020 13:00,10.35728,-0.34952,10.36317583,1.58728,-0.39952,1.636787716,8.77,0.05,8.77014253
16/02/2020 13:30,9.27824,-0.31424,9.283559892,2.14824,-0.41424,2.187813949,7.13,0.1,7.130701228
16/02/2020 14:00,10.16312,-0.37832,10.170159,2.76312,-0.47832,2.80421507,7.4,0.1,7.400675645
16/02/2020 14:30,9.3092,-0.37672,9.316819339,2.6092,-0.47672,2.652392618,6.7,0.1,6.700746227
16/02/2020 15:00,9.14352,-0.43264,9.153749798,2.44352,-0.47264,2.488810672,6.7,0.04,6.700119402
16/02/2020 15:30,9.3096,-0.34712,9.316069153,2.0496,-0.43712,2.09569417,7.26,0.09,7.26055783
16/02/2020 16:00,10.21576,-0.38968,10.22318947,1.84576,-0.42968,1.895113421,8.37,0.04,8.370095579
16/02/2020 16:30,10.79048,-0.30976,10.79492519,1.58048,-0.40976,1.632733992,9.21,0.1,9.210542872
16/02/2020 17:00,11.3444,-0.19768,11.34612219,1.4344,-0.37768,1.483288759,9.91,0.18,9.911634578
16/02/2020 17:30,12.74856,0.85448,12.77716393,1.27856,-0.35552,1.327068251,11.47,1.21,11.53364643
16/02/2020 18:00,13.21016,0.08888,13.210459,1.26016,-0.35112,1.308162253,11.95,0.44,11.95809767
16/02/2020 18:30,13.67752,0.166,13.67852731,1.25752,-0.324,1.298588676,12.42,0.49,12.4296621
16/02/2020 19:00,13.33136,-0.00144,13.33136008,1.16136,-0.29144,1.197369752,12.17,0.29,12.17345473
16/02/2020 19:30,12.77504,0.09064,12.77536155,1.20504,-0.30936,1.244116157,11.57,0.4,11.57691237
16/02/2020 20:00,12.05216,0.05552,12.05228788,1.24216,-0.34448,1.28904148,10.81,0.4,10.81739802
16/02/2020 20:30,11.46344,-0.22408,11.46562988,1.23344,-0.33408,1.277882499,10.23,0.11,10.23059138
16/02/2020 21:00,11.11952,-0.29184,11.12334912,1.08952,-0.31184,1.133268731,10.03,0.02,10.03001994
16/02/2020 21:30,10.56872,-0.33224,10.57394089,1.15872,-0.35224,1.211075991,9.41,0.02,9.410021254
16/02/2020 22:00,10.13544,-0.15128,10.13656893,1.27544,-0.39128,1.334109153,8.86,0.24,8.863249968
16/02/2020 22:30,9.29528,-0.39728,9.303765994,1.26528,-0.37728,1.320330897,8.03,-0.02,8.030024907
16/02/2020 23:00,8.65824,-0.57624,8.677394334,1.25824,-0.35624,1.307698297,7.4,-0.22,7.403269548
16/02/2020 23:30,8.22648,-0.58208,8.24704737,1.19648,-0.36208,1.250066525,7.03,-0.22,7.033441547
17/02/2020 00:00,7.98176,-0.45472,7.994702182,1.18176,-0.36472,1.23676084,6.8,-0.09,6.800595562
17/02/2020 00:30,9.12504,-0.3748,9.132733985,1.20504,-0.3648,1.259047434,7.92,-0.01,7.920006313
17/02/2020 01:00,10.5504,-0.352,10.55627037,1.2204,-0.342,1.267414755,9.33,-0.01,9.330005359
17/02/2020 01:30,10.60184,-0.11776,10.60249399,1.09184,-0.35776,1.148959008,9.51,0.24,9.513027909
17/02/2020 02:00,10.22296,-0.31264,10.22773948,1.16296,-0.30264,1.20169336,9.06,-0.01,9.060005519
17/02/2020 02:30,9.82392,-0.9116,9.866124808,1.10392,-0.3116,1.147054457,8.72,-0.6,8.740617827
17/02/2020 03:00,9.78536,-0.95,9.831366656,1.15536,-0.35,1.207210309,8.63,-0.6,8.65083233
17/02/2020 03:30,9.43,-0.988,9.481616107,1.2,-0.328,1.244019292,8.23,-0.66,8.256421743
17/02/2020 04:00,9.06928,-1.04504,9.12929068,1.14928,-0.29504,1.186546721,7.92,-0.75,7.955432106
17/02/2020 04:30,8.73584,-1.11552,8.80677497,1.09584,-0.30552,1.137632531,7.64,-0.81,7.682818493
17/02/2020 05:00,8.76344,-1.11664,8.834294851,1.12344,-0.30664,1.164536613,7.64,-0.81,7.682818493
17/02/2020 05:30,8.86552,-1.04632,8.927050488,1.14552,-0.33632,1.193870685,7.72,-0.71,7.752580216
17/02/2020 06:00,8.99336,-0.96232,9.044699214,1.11336,-0.30232,1.153675809,7.88,-0.66,7.907591289
17/02/2020 06:30,9.65248,-0.9988,9.704018322,1.05248,-0.3388,1.105667034,8.6,-0.66,8.625288401
17/02/2020 07:00,10.49656,-0.28216,10.50035171,1.05656,-0.33216,1.107542008,9.44,0.05,9.440132414
17/02/2020 07:30,11.10304,0.02424,11.10306646,1.04304,-0.27576,1.078877203,10.06,0.3,10.06447217
17/02/2020 08:00,11.16904,0.12944,11.16979003,0.98904,-0.23056,1.015557992,10.18,0.36,10.18636343
17/02/2020 08:30,11.18288,0.04616,11.18297527,1.00288,-0.22384,1.027556636,10.18,0.27,10.18357992
17/02/2020 09:00,10.88832,-0.29312,10.89226477,1.07832,-0.23312,1.103231144,9.81,-0.06,9.810183485
17/02/2020 09:30,11.09248,0.28312,11.09609253,1.54248,-0.26688,1.565397548,9.55,0.55,9.565824585
17/02/2020 10:00,10.8736,0.46176,10.88340017,2.0236,-0.34824,2.053345577,8.85,0.81,8.886990492
17/02/2020 10:30,10.69336,0.4804,10.70414556,2.09336,-0.4296,2.136986722,8.6,0.91,8.648011332
17/02/2020 11:00,9.56664,0.59928,9.585391876,2.60664,-0.47072,2.648801504,6.96,1.07,7.041768244
17/02/2020 11:30,9.19768,0.90128,9.241732685,2.67768,-0.46872,2.718394493,6.52,1.37,6.662379455
17/02/2020 12:00,8.73288,0.15112,8.734187446,2.72288,-0.49888,2.768204607,6.01,0.65,6.04504756
17/02/2020 12:30,8.39936,-0.55808,8.417879881,2.64936,-0.45808,2.688669875,5.75,-0.1,5.750869499
17/02/2020 13:00,9.01136,-0.64,9.034058282,2.76136,-0.47,2.801072839,6.25,-0.17,6.252311573
17/02/2020 13:30,8.4372,-0.2784,8.441791895,2.7272,-0.4684,2.7671318,5.71,0.19,5.713160246
17/02/2020 14:00,9.4212,1.19432,9.496599902,2.2812,-0.42568,2.320576847,7.14,1.62,7.321475261
17/02/2020 14:30,9.79848,1.14072,9.864656731,2.27848,-0.39928,2.3132003,7.52,1.54,7.676066701
17/02/2020 15:00,10.19624,1.04824,10.24998133,2.10624,-0.38176,2.140557786,8.09,1.43,8.215412345
17/02/2020 15:30,10.63616,1.10368,10.69326934,1.90616,-0.38632,1.944913645,8.73,1.49,8.856240737
17/02/2020 16:00,10.338,1.12232,10.39874253,1.608,-0.36768,1.649500707,8.73,1.49,8.856240737
17/02/2020 16:30,11.16552,1.17304,11.22697019,1.54552,-0.31696,1.577686823,9.62,1.49,9.734705953
17/02/2020 17:00,12.03064,1.21232,12.09156808,1.29064,-0.31768,1.329162214,10.74,1.53,10.84843307
17/02/2020 17:30,12.7072,0.90976,12.73972508,1.1772,-0.27024,1.207820143,11.53,1.18,11.59022433
17/02/2020 18:00,13.6212,0.26928,13.62386146,1.0712,-0.22072,1.093703231,12.55,0.49,12.55956209
17/02/2020 18:30,13.85224,-0.23728,13.85427208,0.97224,-0.21728,0.996223477,12.88,-0.02,12.88001553
17/02/2020 19:00,13.66648,-0.41984,13.67292731,0.99648,-0.20984,1.01833453,12.67,-0.21,12.67174021
17/02/2020 19:30,13.3812,-0.59608,13.39446993,0.8812,-0.19608,0.902751797,12.5,-0.4,12.50639836
17/02/2020 20:00,12.7124,-0.74584,12.73426052,0.8424,-0.17584,0.860556486,11.87,-0.57,11.88367788
17/02/2020 20:30,12.33456,-0.83576,12.36284212,0.82456,-0.16576,0.841056224,11.51,-0.67,11.52948394
17/02/2020 21:00,11.91384,-0.91696,11.94907524,0.83384,-0.16696,0.850390961,11.08,-0.75,11.10535456
17/02/2020 21:30,11.38552,-0.67928,11.40576552,0.87552,-0.16928,0.89173482,10.51,-0.51,10.52236665
17/02/2020 22:00,10.98568,-0.37096,10.99194143,0.82568,-0.16096,0.841222672,10.16,-0.21,10.16217004
17/02/2020 22:30,10.11528,-0.7376,10.14213702,0.80528,-0.1576,0.820556907,9.31,-0.58,9.328049099
17/02/2020 23:00,9.15032,-1.4592,9.26593874,0.73032,-0.1392,0.743467513,8.42,-1.32,8.522839902
17/02/2020 23:30,8.62608,-1.22016,8.711948496,0.69608,-0.13016,0.708144754,7.93,-1.09,8.0045612
18/02/2020 00:00,8.41336,-0.21968,8.416227527,0.68336,-0.11968,0.693760904,7.73,-0.1,7.730646803
18/02/2020 00:30,9.26552,-0.11896,9.266283632,0.72552,-0.11896,0.735207965,8.54,0,8.54
18/02/2020 01:00,10.79376,-0.01432,10.7937695,0.69376,-0.11432,0.703115922,10.1,0.1,10.10049504
18/02/2020 01:30,11.26776,0.04656,11.2678562,0.67776,-0.12344,0.68890932,10.59,0.17,10.59136441
18/02/2020 02:00,10.94416,-0.03944,10.94423107,0.73416,-0.12944,0.74548348,10.21,0.09,10.21039666
18/02/2020 02:30,10.67888,-0.1472,10.67989447,0.79888,-0.1572,0.814199665,9.88,0.01,9.880005061
18/02/2020 03:00,10.64368,-0.18656,10.64531487,0.84368,-0.15656,0.858083315,9.8,-0.03,9.800045918
18/02/2020 03:30,10.24456,-0.17896,10.24612299,0.83456,-0.14896,0.847749654,9.41,-0.03,9.410047821
18/02/2020 04:00,9.83216,-0.2892,9.836412298,0.85216,-0.1492,0.865122711,8.98,-0.14,8.981091248
18/02/2020 04:30,9.58792,-0.3864,9.595702939,0.93792,-0.1664,0.952566473,8.65,-0.22,8.652797236
18/02/2020 05:00,9.36296,-0.39008,9.371082241,0.93296,-0.17008,0.94833621,8.43,-0.22,8.432870211
18/02/2020 05:30,9.29392,-0.42968,9.303847262,0.86392,-0.13968,0.875139,8.43,-0.29,8.434986663
18/02/2020 06:00,9.40968,-0.36456,9.416739441,0.80968,-0.13456,0.820785049,8.6,-0.23,8.603075032
18/02/2020 06:30,9.92584,-0.4504,9.936053536,0.86584,-0.1604,0.88057201,9.06,-0.29,9.064640092
18/02/2020 07:00,10.99808,0.5112,11.00995409,0.94808,-0.1988,0.968698677,10.05,0.71,10.07504839
18/02/2020 07:30,11.0088,-0.38856,11.01565506,1.0588,-0.23856,1.085342487,9.95,-0.15,9.951130589
18/02/2020 08:00,10.60976,-0.95192,10.65237809,1.09976,-0.26192,1.130519413,9.51,-0.69,9.534998689
18/02/2020 08:30,11.05352,-0.33368,11.05855536,1.21352,-0.31368,1.253405734,9.84,-0.02,9.840020325
18/02/2020 09:00,11.24328,-0.4428,11.25199613,1.28328,-0.3128,1.320852527,9.96,-0.13,9.960848357
18/02/2020 09:30,11.1536,-0.45584,11.16291105,1.2936,-0.32584,1.334006246,9.86,-0.13,9.860856961
18/02/2020 10:00,11.22536,-0.43464,11.23377136,1.44536,-0.34464,1.485880971,9.78,-0.09,9.780414102
18/02/2020 10:30,11.04016,0.02944,11.04019925,1.45016,-0.34056,1.489612412,9.59,0.37,9.597134989
18/02/2020 11:00,10.75872,0.14864,10.75974674,1.62872,-0.33136,1.662085524,9.13,0.48,9.142609037
18/02/2020 11:30,10.98968,0.09512,10.99009164,2.42968,-0.38488,2.459975105,8.56,0.48,8.573447381
18/02/2020 12:00,10.66664,0.19016,10.66833491,2.22664,-0.44984,2.271625347,8.44,0.64,8.464230621
18/02/2020 12:30,10.96328,0.23872,10.9658787,2.20328,-0.49128,2.257387604,8.76,0.73,8.790364043
18/02/2020 13:00,10.54392,0.19608,10.54574304,1.78392,-0.47392,1.845798129,8.76,0.67,8.785584784
18/02/2020 13:30,11.0204,0.17232,11.02174715,1.6404,-0.49768,1.714233806,9.38,0.67,9.403898128
18/02/2020 14:00,10.5468,0.16848,10.54814561,1.4868,-0.50152,1.569106928,9.06,0.67,9.084739952
18/02/2020 14:30,10.43744,0.17136,10.43884658,1.49744,-0.49864,1.578280204,8.94,0.67,8.96507111
18/02/2020 15:00,10.13992,0.28168,10.14383168,1.37992,-0.43832,1.447861744,8.76,0.72,8.789539237
18/02/2020 15:30,10.41992,0.40624,10.427836,1.59992,-0.46376,1.6657783,8.82,0.87,8.862804297
18/02/2020 16:00,10.46216,0.38528,10.46925177,1.46216,-0.48472,1.540410771,9,0.87,9.041952223
18/02/2020 16:30,10.8468,0.32864,10.85177748,1.2768,-0.43136,1.347697922,9.57,0.76,9.600130207
18/02/2020 17:00,11.416,0.342,11.42112166,1.206,-0.418,1.276385522,10.21,0.76,10.23824692
18/02/2020 17:30,12.26408,0.35432,12.26919724,1.05408,-0.40568,1.129451596,11.21,0.76,11.23573318
18/02/2020 18:00,12.88576,0.48312,12.89481352,1.08576,-0.38688,1.152627829,11.8,0.87,11.83202857
18/02/2020 18:30,13.57792,0.48328,13.58651799,1.19792,-0.38672,1.258794934,12.38,0.87,12.41053182
18/02/2020 19:00,13.14696,0.36552,13.15204023,1.17696,-0.37448,1.235099232,11.97,0.74,11.99285204
18/02/2020 19:30,12.60312,0.32136,12.60721642,1.24312,-0.41864,1.311719019,11.36,0.74,11.3840766
18/02/2020 20:00,12.07104,0.14696,12.07193456,1.24104,-0.41304,1.307968778,10.83,0.56,10.84446864
18/02/2020 20:30,11.76432,0.10064,11.76475046,1.17432,-0.39936,1.240369248,10.59,0.5,10.60179702
18/02/2020 21:00,11.24832,0.08776,11.24866235,1.18832,-0.41224,1.257794196,10.06,0.5,10.07241778
18/02/2020 21:30,10.27248,-0.20856,10.27459696,1.14248,-0.39856,1.21000439,9.13,0.19,9.131976785
18/02/2020 22:00,9.6344,-0.38976,9.642280654,1.0844,-0.35976,1.142519417,8.55,-0.03,8.550052631
18/02/2020 22:30,8.95624,-0.38464,8.964495684,1.07624,-0.35464,1.133164625,7.88,-0.03,7.880057106
18/02/2020 23:00,7.81816,-0.86072,7.865396665,1.03816,-0.31072,1.083661896,6.78,-0.55,6.802271679
18/02/2020 23:30,7.15368,-0.88392,7.208082416,1.01368,-0.33392,1.067262718,6.14,-0.55,6.164584333
19/02/2020 00:00,7.10288,-0.79888,7.147664902,1.03288,-0.33888,1.087051401,6.07,-0.46,6.08740503
19/02/2020 00:30,7.89912,-0.70952,7.930921473,0.83912,-0.30952,0.894385266,7.06,-0.4,7.071322366
19/02/2020 01:00,9.42824,-0.52976,9.443111519,0.80824,-0.28976,0.858610945,8.62,-0.24,8.62334042
19/02/2020 01:30,9.91248,-0.44544,9.922483386,0.74248,-0.26544,0.788501708,9.17,-0.18,9.17176646
19/02/2020 02:00,9.57952,-0.52976,9.594157029,0.70952,-0.25976,0.755575203,8.87,-0.27,8.874108406
19/02/2020 02:30,9.4268,-0.488,9.43942277,0.7468,-0.268,0.793431938,8.68,-0.22,8.682787571
19/02/2020 03:00,9.45496,-0.47368,9.46681791,0.68496,-0.25368,0.730427097,8.77,-0.22,8.772758973
19/02/2020 03:30,8.98008,-0.65752,9.004119577,0.62008,-0.22752,0.66050326,8.36,-0.43,8.371051308
19/02/2020 04:00,8.53024,-0.7808,8.565900017,0.63024,-0.2308,0.671171437,7.9,-0.55,7.919122426
19/02/2020 04:30,8.34528,-0.71648,8.375980054,0.60528,-0.23648,0.649835878,7.74,-0.48,7.754869438
19/02/2020 05:00,8.42096,-0.0148,8.420973006,0.59096,-0.2348,0.635896817,7.83,0.22,7.833090067
19/02/2020 05:30,8.36184,-0.01104,8.361847288,0.58184,-0.23104,0.62603296,7.78,0.22,7.783109918
19/02/2020 06:00,8.57656,-0.0416,8.576660888,0.56656,-0.2216,0.608355812,8.01,0.18,8.012022217
19/02/2020 06:30,9.12,-0.24656,9.123332277,0.54,-0.20656,0.578158312,8.58,-0.04,8.58009324
19/02/2020 07:00,9.9372,-0.0764,9.937493688,0.5472,-0.2064,0.584832284,9.39,0.13,9.39089985
19/02/2020 07:30,9.95616,-0.81456,9.989425906,0.49616,-0.19456,0.532943092,9.46,-0.62,9.480295354
19/02/2020 08:00,9.98544,-0.30472,9.990088402,0.52544,-0.21472,0.567619478,9.46,-0.09,9.460428109
19/02/2020 08:30,10.06176,-0.80288,10.09374215,0.50176,-0.22288,0.549034236,9.56,-0.58,9.577577982
19/02/2020 09:00,10.07112,-0.78608,10.10175132,0.56112,-0.20608,0.59776636,9.51,-0.58,9.527670229
19/02/2020 09:30,0.65932,-0.23716,0.700676622,0.65632,-0.24016,0.698879652,0.003,0.003,0.004242641
19/02/2020 10:00,11.09464,0.3072,11.09889222,0.64464,-0.3228,0.720944221,10.45,0.63,10.46897321
19/02/2020 10:30,11.11168,0.3536,11.11730477,0.73168,-0.3664,0.818293702,10.38,0.72,10.40494113
19/02/2020 11:00,11.16376,0.54336,11.17697533,1.03376,-0.35664,1.093550103,10.13,0.9,10.16990167
19/02/2020 11:30,11.03824,0.48208,11.04876208,0.95824,-0.35792,1.022903037,10.08,0.84,10.11493945
19/02/2020 12:00,11.0084,0.46696,11.01829942,1.2584,-0.42304,1.327604384,9.75,0.89,9.790536247
19/02/2020 12:30,10.9064,0.39248,10.91345965,1.2764,-0.40752,1.339876677,9.63,0.8,9.663172357
19/02/2020 13:00,10.85728,0.36344,10.86336125,1.22728,-0.43656,1.302613078,9.63,0.8,9.663172357
19/02/2020 13:30,10.9952,0.36008,11.00109452,1.3052,-0.43992,1.377344055,9.69,0.8,9.722967654
19/02/2020 14:00,10.2076,-0.60424,10.22546839,1.2676,-0.44424,1.343189837,8.94,-0.16,8.941431653
19/02/2020 14:30,10.11504,-0.5756,10.13140413,1.24504,-0.4656,1.329250902,8.87,-0.11,8.870682048
19/02/2020 15:00,9.77888,-0.64048,9.799832074,1.30888,-0.47048,1.390869615,8.47,-0.17,8.471705849
19/02/2020 15:30,9.75912,-0.60336,9.777753651,1.28912,-0.51336,1.387576616,8.47,-0.09,8.470478145
19/02/2020 16:00,9.98976,-0.56824,10.00590833,1.20976,-0.47824,1.300858469,8.78,-0.09,8.780461264
19/02/2020 16:30,10.45096,-0.57824,10.46694446,1.21096,-0.48824,1.305680826,9.24,-0.09,9.240438301
19/02/2020 17:00,10.99912,-0.41016,11.00676483,1.12912,-0.46016,1.219286349,9.87,0.05,9.870126646
19/02/2020 17:30,11.28448,0.1004,11.28492663,1.13448,-0.4796,1.231690314,10.15,0.58,10.16655792
19/02/2020 18:00,11.89728,0.21,11.89913322,1.12728,-0.47,1.221335416,10.77,0.68,10.79144569
19/02/2020 18:30,11.97008,-0.44584,11.97838005,1.15008,-0.47584,1.244631557,10.82,0.03,10.82004159
19/02/2020 19:00,11.58584,-0.64384,11.60371572,1.15584,-0.45384,1.241747499,10.43,-0.19,10.43173044
19/02/2020 19:30,11.1588,-0.76024,11.18466729,1.1488,-0.44024,1.230265296,10.01,-0.32,10.01511358
19/02/2020 20:00,10.78272,-0.402,10.79021105,1.11272,-0.412,1.186545321,9.67,0.01,9.670005171
19/02/2020 20:30,10.75768,0.43432,10.76644383,1.08768,-0.39568,1.157415416,9.67,0.83,9.70555511
19/02/2020 21:00,10.31376,0.29464,10.31796773,1.07376,-0.40536,1.147727,9.24,0.7,9.266477216
19/02/2020 21:30,9.6544,0.00616,9.654401965,1.0944,-0.42384,1.173606282,8.56,0.43,8.570793429
19/02/2020 22:00,8.964,-0.22856,8.966913386,1.114,-0.41856,1.190037173,7.85,0.19,7.852299026
19/02/2020 22:30,7.89496,-1.29016,7.999681633,1.14496,-0.44016,1.226651632,6.75,-0.85,6.803308019
19/02/2020 23:00,7.55992,-0.0236,7.559956836,1.17992,-0.4136,1.250310428,6.38,0.39,6.391908948
19/02/2020 23:30,6.99328,0.01896,6.993305702,1.19328,-0.42104,1.265382092,5.8,0.44,5.816665712
20/02/2020 00:00,6.8688,-0.0512,6.86899082,1.1788,-0.3912,1.242017262,5.69,0.34,5.700149121
20/02/2020 00:30,7.95488,0.0108,7.954887331,1.29488,-0.4292,1.364157929,6.66,0.44,6.674518709
20/02/2020 01:00,9.422,0.11192,9.422664702,1.292,-0.43808,1.364250009,8.13,0.55,8.148582699
20/02/2020 01:30,9.80808,0.13536,9.809013998,1.31808,-0.46464,1.39757834,8.49,0.6,8.511175007
20/02/2020 02:00,9.49264,0.0656,9.492866666,1.31264,-0.4544,1.38906556,8.18,0.52,8.196511453
20/02/2020 02:30,9.42008,0.06048,9.420274149,1.31008,-0.45952,1.388332898,8.11,0.52,8.126653678
20/02/2020 03:00,9.29592,0.21008,9.298293513,1.31592,-0.46992,1.397308217,7.98,0.68,8.008920027
20/02/2020 03:30,8.94152,0.29584,8.946412757,1.31152,-0.45416,1.387928678,7.63,0.75,7.666772463
20/02/2020 04:00,8.44568,0.18984,8.44781332,1.30568,-0.46016,1.384394268,7.14,0.65,7.169525786
20/02/2020 04:30,8.07496,0.184,8.077056085,1.30496,-0.466,1.385668287,6.77,0.65,6.801132259
