Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
20/02/2020 05:00,7.87288,0.1356,7.874047679,1.30288,-0.4644,1.383171593,6.57,0.6,6.597340373
20/02/2020 05:30,7.81232,0.1512,7.813783029,1.31232,-0.4488,1.386940959,6.5,0.6,6.527633568
20/02/2020 06:00,7.92328,0.12744,7.924304822,1.31328,-0.47256,1.395713908,6.61,0.6,6.637175604
20/02/2020 06:30,8.70744,0.13176,8.708436832,1.30744,-0.46824,1.388757737,7.4,0.6,7.424284477
20/02/2020 07:00,9.3132,-0.12016,9.313975127,1.3032,-0.49016,1.392331521,8.01,0.37,8.018541014
20/02/2020 07:30,9.87248,0.31888,9.877628552,1.28248,-0.46112,1.362859716,8.59,0.78,8.625340573
20/02/2020 08:00,9.69288,0.17024,9.694374882,1.18288,-0.35976,1.236378725,8.51,0.53,8.52648814
20/02/2020 08:30,9.96584,0.19536,9.967754634,1.08584,-0.33464,1.136236083,8.88,0.53,8.895802381
20/02/2020 09:00,9.87288,-0.50408,9.88574004,0.99288,-0.37408,1.061012036,8.88,-0.13,8.880951526
20/02/2020 09:30,10.39112,-0.56896,10.40668489,1.11112,-0.43896,1.194685539,9.28,-0.13,9.280910516
20/02/2020 10:00,10.43936,-0.62768,10.45821301,1.22936,-0.53768,1.34179946,9.21,-0.09,9.210439729
20/02/2020 10:30,10.76552,-0.59192,10.78178047,1.22552,-0.50192,1.324319809,9.54,-0.09,9.540424519
20/02/2020 11:00,10.7408,-0.55256,10.75500382,1.2008,-0.46256,1.286810939,9.54,-0.09,9.540424519
20/02/2020 11:30,10.32464,-0.57944,10.3408869,1.22464,-0.38944,1.285070676,9.1,-0.19,9.1019833
20/02/2020 12:00,9.4504,-0.52408,9.464920497,1.6204,-0.46408,1.685546323,7.83,-0.06,7.830229882
20/02/2020 12:30,8.34128,-0.30896,8.346999959,2.43128,-0.59896,2.503971949,5.91,0.29,5.917110781
20/02/2020 13:00,7.83832,-0.13208,7.839432731,2.99832,-0.62208,3.062173468,4.84,0.49,4.864740486
20/02/2020 13:30,7.5352,-0.25328,7.539455537,3.3852,-0.65328,3.447659177,4.15,0.4,4.169232543
20/02/2020 14:00,8.21224,0.35576,8.219942274,2.67224,-0.59424,2.737514894,5.54,0.95,5.620862923
20/02/2020 14:30,8.4244,0.51416,8.440075584,2.9544,-0.65584,3.026318798,5.47,1.17,5.593728631
20/02/2020 15:00,7.62824,-0.13008,7.629349009,3.14824,-0.68008,3.220857635,4.48,0.55,4.513634899
20/02/2020 15:30,8.66488,-0.42888,8.675487506,2.59488,-0.59888,2.663092088,6.07,0.17,6.072380094
20/02/2020 16:00,8.9028,0.36368,8.91022508,2.3628,-0.57632,2.432070842,6.54,0.94,6.607208185
20/02/2020 16:30,9.39272,-0.1312,9.393636273,1.82272,-0.5012,1.890372883,7.57,0.37,7.579036878
20/02/2020 17:00,9.92336,-0.32944,9.92882694,1.39336,-0.43944,1.461013211,8.53,0.11,8.530709232
20/02/2020 17:30,11.04328,-0.36568,11.04933279,1.11328,-0.37568,1.174958646,9.93,0.01,9.930005035
20/02/2020 18:00,12.28232,0.17136,12.28351533,0.98232,-0.32864,1.035836296,11.3,0.5,11.31105654
20/02/2020 18:30,12.91704,0.05472,12.9171559,0.92704,-0.29528,0.972930337,11.99,0.35,11.99510734
20/02/2020 19:00,12.82792,-0.13216,12.82860077,0.90792,-0.29216,0.953769465,11.92,0.16,11.92107378
20/02/2020 19:30,12.3384,-0.28464,12.34168281,0.9384,-0.29464,0.98356865,11.4,0.01,11.40000439
20/02/2020 20:00,11.758,-0.45872,11.76694472,0.908,-0.29872,0.955875326,10.85,-0.16,10.85117966
20/02/2020 20:30,11.39656,-0.52664,11.40872164,0.91656,-0.29664,0.963367803,10.48,-0.23,10.48252355
20/02/2020 21:00,10.91456,-0.63752,10.93316293,0.95456,-0.30752,1.002872546,9.96,-0.33,9.965465368
20/02/2020 21:30,10.26168,-0.64048,10.28164827,0.97168,-0.31048,1.020078356,9.29,-0.33,9.295859293
20/02/2020 22:00,9.6124,-0.13664,9.613371118,0.9224,-0.30664,0.972033873,8.69,0.17,8.691662672
20/02/2020 22:30,8.50896,-0.76944,8.543678259,0.83896,-0.28944,0.88748487,7.67,-0.48,7.68500488
20/02/2020 23:00,7.70248,-1.13864,7.786186435,0.75248,-0.26864,0.798995369,6.95,-0.87,7.004241572
20/02/2020 23:30,7.56456,-0.27064,7.569399844,0.81456,-0.27064,0.858343756,6.75,0,6.75
21/02/2020 00:00,6.93528,-1.54616,7.105541459,0.77528,-0.24616,0.813421062,6.16,-1.3,6.295681059
21/02/2020 00:30,8.18696,-0.57456,8.207096517,0.82696,-0.05456,0.828757887,7.36,-0.52,7.378346698
21/02/2020 01:00,9.81704,0.036,9.817106007,0.84704,-0.074,0.850266289,8.97,0.11,8.970674445
21/02/2020 01:30,10.25984,0.09416,10.26027207,0.88984,-0.09584,0.89498633,9.37,0.19,9.371926163
21/02/2020 02:00,9.92664,0.1424,9.927661328,0.97664,-0.1076,0.982549464,8.95,0.25,8.953490939
21/02/2020 02:30,9.8812,0.2024,9.883272697,1.0412,-0.1176,1.047820214,8.84,0.32,8.845789959
21/02/2020 03:00,9.75792,0.19824,9.759933495,1.06792,-0.12176,1.074838883,8.69,0.32,8.695889834
21/02/2020 03:30,9.338,0.14144,9.339071114,1.128,-0.13856,1.136478277,8.21,0.28,8.214773277
21/02/2020 04:00,8.88624,0.15112,8.887524886,1.06624,-0.12888,1.074000834,7.82,0.28,7.825011182
21/02/2020 04:30,8.52568,0.20576,8.528162559,1.05568,-0.13424,1.064180737,7.47,0.34,7.477733614
21/02/2020 05:00,8.41936,0.16952,8.421066431,1.11936,-0.17048,1.132267742,7.3,0.34,7.307913519
21/02/2020 05:30,8.25952,0.09688,8.260088157,1.22952,-0.24312,1.25332628,7.03,0.34,7.038217104
21/02/2020 06:00,8.37472,0.1772,8.37659447,1.28472,-0.2528,1.30935607,7.09,0.43,7.103027524
21/02/2020 06:30,8.80136,0.1532,8.802693229,1.28136,-0.2768,1.310916355,7.52,0.43,7.53228385
21/02/2020 07:00,9.48208,-0.0052,9.482081426,1.29208,-0.2552,1.317041293,8.19,0.25,8.19381474
21/02/2020 07:30,9.96648,0.13816,9.967437573,1.29648,-0.27184,1.324672554,8.67,0.41,8.679688935
21/02/2020 08:00,9.7992,-0.09936,9.799703723,1.3292,-0.31936,1.367027231,8.47,0.22,8.472856661
21/02/2020 08:30,10.05232,0.4348,10.06171896,1.36232,-0.3452,1.405374976,8.69,0.78,8.72493553
21/02/2020 09:00,9.66424,0.00904,9.664244228,1.41424,-0.35096,1.457136816,8.25,0.36,8.25785081
21/02/2020 09:30,9.81168,-0.05384,9.811827718,1.52168,-0.35384,1.56227807,8.29,0.3,8.295426451
21/02/2020 10:00,10.2228,0.54864,10.23751169,1.5828,-0.34136,1.619191925,8.64,0.89,8.685718163
21/02/2020 10:30,10.35536,1.34568,10.44242957,1.58536,-0.35432,1.624471912,8.77,1.7,8.93324689
21/02/2020 11:00,10.10392,1.22008,10.17731765,1.69392,-0.34992,1.729684645,8.41,1.57,8.555290761
21/02/2020 11:30,10.34384,1.22248,10.4158285,1.67384,-0.34752,1.70953517,8.67,1.57,8.811004483
21/02/2020 12:00,10.2296,1.33344,10.31614164,1.7196,-0.36656,1.758235022,8.51,1.7,8.678139201
21/02/2020 12:30,10.14408,1.22016,10.21719871,1.63408,-0.32984,1.667036854,8.51,1.55,8.65000578
21/02/2020 13:00,10.41672,1.23912,10.49016082,1.62672,-0.31088,1.656159513,8.79,1.55,8.925614825
21/02/2020 13:30,10.38968,0.53224,10.4033038,1.59968,-0.32776,1.632912343,8.79,0.86,8.831970335
21/02/2020 14:00,10.266,0.45592,10.27611887,1.606,-0.30408,1.63453377,8.66,0.76,8.693284765
21/02/2020 14:30,10.2356,0.53,10.24931253,1.6256,-0.32,1.656796717,8.61,0.85,8.651855292
21/02/2020 15:00,9.78224,-0.2976,9.786765818,1.52224,-0.2876,1.549170222,8.26,-0.01,8.260006053
21/02/2020 15:30,10.21184,0.27816,10.21562769,1.51184,-0.31184,1.543665887,8.7,0.59,8.719982798
21/02/2020 16:00,10.41416,0.43592,10.42327946,1.47416,-0.28408,1.501282502,8.94,0.72,8.968946426
21/02/2020 16:30,10.98776,0.48728,10.99855952,1.52776,-0.29272,1.55554994,9.46,0.78,9.49210198
21/02/2020 17:00,11.52856,0.56144,11.54222295,1.42856,-0.29856,1.459425143,10.1,0.86,10.13654774
21/02/2020 17:30,12.32424,0.73152,12.34593103,1.38424,-0.28848,1.413980583,10.94,1.02,10.98744738
21/02/2020 18:00,12.6696,0.53352,12.68082835,1.3896,-0.27648,1.4168378,11.28,0.81,11.30904505
21/02/2020 18:30,13.22184,0.72824,13.24188002,1.38184,-0.28176,1.410273195,11.84,1.01,11.88300046
21/02/2020 19:00,12.90776,0.726,12.9281609,1.38776,-0.284,1.416521732,11.52,1.01,11.56419042
21/02/2020 19:30,11.77144,-0.17112,11.77268371,1.39144,-0.29112,1.421568193,10.38,0.12,10.38069362
21/02/2020 20:00,11.23208,-0.05184,11.23219963,1.38208,-0.29184,1.412556446,9.85,0.24,9.852923424
21/02/2020 20:30,10.9708,0.27416,10.97422509,1.3908,-0.29584,1.421916293,9.58,0.57,9.596942221
21/02/2020 21:00,10.22432,-0.00976,10.22432466,1.40432,-0.28976,1.4339022,8.82,0.28,8.824443325
21/02/2020 21:30,9.52224,0.0592,9.522424022,1.40224,-0.2708,1.428149032,8.12,0.33,8.126702898
21/02/2020 22:00,8.96632,-0.0284,8.966364977,1.39632,-0.2484,1.418242611,7.57,0.22,7.573196155
21/02/2020 22:30,8.35528,0.09448,8.355814164,1.40528,-0.23552,1.424879486,6.95,0.33,6.957830122
21/02/2020 23:00,7.7276,0.08712,7.728091074,1.4176,-0.24288,1.438256046,6.31,0.33,6.318623268
21/02/2020 23:30,7.19368,-0.02968,7.193741227,1.41368,-0.25968,1.437332545,5.78,0.23,5.784574315
22/02/2020 00:00,7.18648,0.06048,7.186734489,1.40648,-0.25952,1.430222577,5.78,0.32,5.788851354
22/02/2020 00:30,8.04576,-0.04392,8.045879874,1.44576,-0.43392,1.509472936,6.6,0.39,6.611512686
22/02/2020 01:00,9.50168,0.12152,9.502457047,1.45168,-0.43848,1.516456242,8.05,0.56,8.069454752
22/02/2020 01:30,9.90768,0.0456,9.907784936,1.42768,-0.4244,1.489424568,8.48,0.47,8.493014777
22/02/2020 02:00,9.56128,-0.03368,9.561339319,1.40128,-0.41368,1.461067001,8.16,0.38,8.168843247
22/02/2020 02:30,9.33224,-0.03304,9.332298487,1.39224,-0.41304,1.452217015,7.94,0.38,7.949087998
22/02/2020 03:00,9.24592,0.09048,9.246362705,1.38592,-0.40952,1.445157734,7.86,0.5,7.875887252
22/02/2020 03:30,8.90576,-0.01,8.905765614,1.38576,-0.41,1.445140401,7.52,0.4,7.530630784
22/02/2020 04:00,8.67176,-0.17944,8.673616328,1.35176,-0.41944,1.415339186,7.32,0.24,7.323933369
22/02/2020 04:30,8.34976,-0.19856,8.352120577,1.34976,-0.43856,1.419220536,7,0.24,7.004113077
22/02/2020 05:00,8.11784,-0.18688,8.119990788,1.34784,-0.42688,1.413824317,6.77,0.24,6.774252726
22/02/2020 05:30,8.05832,-0.1584,8.05987666,1.33832,-0.3984,1.39636062,6.72,0.24,6.724284349
22/02/2020 06:00,8.16488,-0.0628,8.165121509,1.33488,-0.4028,1.394328675,6.83,0.34,6.838457428
22/02/2020 06:30,8.35368,-0.0768,8.354033025,1.31368,-0.4168,1.378215289,7.04,0.34,7.048205445
22/02/2020 07:00,8.7496,0.00944,8.749605092,1.3096,-0.42056,1.375471873,7.44,0.43,7.452415716
22/02/2020 07:30,9.016,0.02816,9.016043976,1.276,-0.44184,1.350332768,7.74,0.47,7.754256895
22/02/2020 08:00,8.85088,0.12704,8.851791679,1.29088,-0.42296,1.358405807,7.56,0.55,7.579980211
22/02/2020 08:30,9.31696,0.64848,9.339500519,1.40696,-0.41152,1.465907621,7.91,1.06,7.980707989
22/02/2020 09:00,8.894,0.51976,8.909174286,1.594,-0.42024,1.648465243,7.3,0.94,7.360271734
22/02/2020 09:30,8.66608,0.01608,8.666094918,1.80608,-0.44392,1.859835996,6.86,0.46,6.875405443
22/02/2020 10:00,8.54792,0.02536,8.547957619,1.88792,-0.43464,1.937305824,6.66,0.46,6.675866985
22/02/2020 10:30,9.1928,0.00688,9.192802575,2.0828,-0.45312,2.131519077,7.11,0.46,7.124864911
22/02/2020 11:00,9.02104,-0.0104,9.021045995,2.05104,-0.4704,2.104291149,6.97,0.46,6.985162847
22/02/2020 11:30,8.13616,0.14984,8.137539651,2.14616,-0.53016,2.21067238,5.99,0.68,6.028474102
22/02/2020 12:00,8.33152,0.15472,8.332956485,2.00152,-0.52528,2.069299734,6.33,0.68,6.366419716
22/02/2020 12:30,8.68928,0.17808,8.691104614,1.84928,-0.50192,1.916183761,6.84,0.68,6.873718062
22/02/2020 13:00,8.67784,0.07976,8.678206538,1.83784,-0.47024,1.897045472,6.84,0.55,6.862076945
22/02/2020 13:30,8.77456,0.00248,8.77456035,1.74456,-0.48752,1.811398726,7.03,0.49,7.047056123
22/02/2020 14:00,8.95936,-0.10408,8.959964523,1.81936,-0.49408,1.885254852,7.14,0.39,7.150643328
22/02/2020 14:30,9.0608,-0.00288,9.060800458,1.7808,-0.50288,1.850442362,7.28,0.5,7.297150129
22/02/2020 15:00,9.24248,-0.00648,9.242482272,1.72248,-0.50648,1.795399493,7.52,0.5,7.53660401
22/02/2020 15:30,9.66,-0.09272,9.660444969,1.67,-0.51272,1.746934973,7.99,0.42,8.001031184
22/02/2020 16:00,9.85184,-0.09832,9.852330598,1.53184,-0.47832,1.604781545,8.32,0.38,8.328673364
22/02/2020 16:30,10.29576,-0.02184,10.29578316,1.39576,-0.46184,1.470184398,8.9,0.44,8.910869767
22/02/2020 17:00,10.76576,0.10072,10.76623114,1.33576,-0.39928,1.394158992,9.43,0.5,9.443246264
22/02/2020 17:30,11.57672,0.9544,11.61599437,1.23672,-0.4156,1.304683762,10.34,1.37,10.43036433
22/02/2020 18:00,12.09888,0.77808,12.12387338,1.10888,-0.34192,1.160398268,10.99,1.12,11.04692265
22/02/2020 18:30,12.00208,0.34664,12.00708473,1.11208,-0.33336,1.160969774,10.89,0.68,10.91120983
22/02/2020 19:00,11.88208,0.2888,11.8855892,1.09208,-0.3112,1.135554563,10.79,0.6,10.80666924
22/02/2020 19:30,11.82216,0.21848,11.82417864,1.03216,-0.31152,1.078146083,10.79,0.53,10.80300884
22/02/2020 20:00,11.13784,-0.00584,11.13784153,1.02784,-0.28584,1.066845617,10.11,0.28,10.11387661
22/02/2020 20:30,10.848,0.27432,10.85146789,1.018,-0.27568,1.054667465,9.83,0.55,9.845374548
22/02/2020 21:00,10.59592,0.62512,10.61434386,0.93592,-0.25488,0.970005186,9.66,0.88,9.7
22/02/2020 21:30,9.74368,-0.01568,9.743692616,0.91368,-0.27568,0.954363979,8.83,0.26,8.83382703
22/02/2020 22:00,8.97512,-0.492,8.988595164,0.91512,-0.292,0.96057723,8.06,-0.2,8.062481008
22/02/2020 22:30,8.27808,-1.0708,8.347048648,0.97808,-0.3308,1.032506236,7.3,-0.74,7.337410988
22/02/2020 23:00,8.19168,-0.24176,8.195246739,1.16168,-0.39176,1.225959347,7.03,0.15,7.031600102
22/02/2020 23:30,7.65472,0.06304,7.654979577,1.21472,-0.39696,1.277936587,6.44,0.46,6.45640767
23/02/2020 00:00,7.46792,0.04392,7.468049149,1.26792,-0.41608,1.334445088,6.2,0.46,6.217041097
23/02/2020 00:30,8.51744,0.11536,8.518221181,1.28744,-0.43464,1.358828055,7.23,0.55,7.250889601
23/02/2020 01:00,9.88408,0.37536,9.891204809,1.23408,-0.34464,1.28130019,8.65,0.72,8.679913594
23/02/2020 01:30,10.27872,0.3632,10.28513486,1.13872,-0.3068,1.179325858,9.14,0.67,9.164523992
23/02/2020 02:00,9.7972,0.27144,9.80095952,1.2772,-0.39856,1.337942418,8.52,0.67,8.546303294
23/02/2020 02:30,9.52728,0.21536,9.529713748,1.37728,-0.49464,1.463410034,8.15,0.71,8.180867925
23/02/2020 03:00,9.55576,0.19472,9.557743722,1.40576,-0.51528,1.497222313,8.15,0.71,8.180867925
23/02/2020 03:30,9.3056,0.0664,9.305836895,1.3656,-0.4736,1.445392791,7.94,0.54,7.958341536
23/02/2020 04:00,8.97944,0.05248,8.979593357,1.34944,-0.48752,1.434804539,7.63,0.54,7.649084913
23/02/2020 04:30,8.73112,0.02688,8.731161377,1.35112,-0.51312,1.445274157,7.38,0.54,7.399729725
23/02/2020 05:00,8.542,0.06008,8.542211283,1.352,-0.47992,1.434652295,7.19,0.54,7.210249649
23/02/2020 05:30,8.51576,0.18256,8.517716627,1.32576,-0.46744,1.405752372,7.19,0.65,7.219321298
23/02/2020 06:00,8.52584,0.19336,8.528032352,1.33584,-0.45664,1.41173248,7.19,0.65,7.219321298
23/02/2020 06:30,8.71144,0.2972,8.716508172,1.32144,-0.4628,1.400138391,7.39,0.76,7.428977049
23/02/2020 07:00,9.00816,0.308,9.01342391,1.31816,-0.452,1.393502704,7.69,0.76,7.727464008
23/02/2020 07:30,9.17472,0.2532,9.178213188,1.30472,-0.4268,1.372753626,7.87,0.68,7.899322756
23/02/2020 08:00,8.63448,-0.2452,8.637960865,1.32448,-0.4252,1.391057982,7.31,0.18,7.312215806
23/02/2020 08:30,8.79736,-0.35248,8.8044185,1.30736,-0.40248,1.367910933,7.49,0.05,7.490166887
23/02/2020 09:00,9.31184,0.6332,9.333343797,1.32184,-0.3968,1.380112758,7.99,1.03,8.056115689
23/02/2020 09:30,9.33752,0.3976,9.345981249,1.39752,-0.4424,1.465871724,7.94,0.84,7.984309613
23/02/2020 10:00,9.03848,0.00168,9.038480156,1.56848,-0.41832,1.623305619,7.47,0.42,7.481797912
23/02/2020 10:30,9.00448,-0.10504,9.005092641,1.89448,-0.43504,1.943788639,7.11,0.33,7.117654108
23/02/2020 11:00,9.30648,-0.178,9.308182099,1.75648,-0.438,1.810266829,7.55,0.26,7.554475495
23/02/2020 11:30,8.85072,0.06128,8.850932141,1.96072,-0.42872,2.007043536,6.89,0.49,6.907401827
23/02/2020 12:00,8.55304,0.2292,8.556110441,2.22304,-0.4408,2.266321134,6.33,0.67,6.365359377
23/02/2020 12:30,8.37168,0.18248,8.373668549,2.76168,-0.44752,2.797704518,5.61,0.63,5.645263501
23/02/2020 13:00,8.60424,0.11976,8.605073413,2.66424,-0.41024,2.695639374,5.94,0.53,5.963597907
23/02/2020 13:30,8.57552,0.15752,8.576966586,2.35552,-0.37248,2.384788423,6.22,0.53,6.242539547
23/02/2020 14:00,8.68248,0.05472,8.68265243,1.82248,-0.31528,1.849549899,6.86,0.37,6.869970888
23/02/2020 14:30,8.57944,0.07296,8.579750222,1.50944,-0.29704,1.538389377,7.07,0.37,7.079675134
23/02/2020 15:00,8.15848,0.1116,8.159243254,1.22848,-0.2584,1.255361968,6.93,0.37,6.939870316
23/02/2020 15:30,8.69056,0.14888,8.691835155,0.99056,-0.22112,1.014939982,7.7,0.37,7.708884485
23/02/2020 16:00,9.63424,0.1724,9.635782383,0.74424,-0.1976,0.770025284,8.89,0.37,8.897696331
23/02/2020 16:30,10.33552,0.18992,10.33726479,0.67552,-0.18008,0.699110919,9.66,0.37,9.667083324
23/02/2020 17:00,10.84568,0.15032,10.84672166,0.53568,-0.13968,0.553591514,10.31,0.29,10.31407776
23/02/2020 17:30,11.45712,-0.35696,11.4626794,0.38712,-0.11696,0.40440269,11.07,-0.24,11.07260132
23/02/2020 18:00,12.17328,-0.13344,12.17401134,0.34328,-0.09344,0.355769858,11.83,-0.04,11.83006762
23/02/2020 18:30,12.6416,-0.13128,12.64228164,0.3416,-0.09128,0.353585348,12.3,-0.04,12.30006504
23/02/2020 19:00,12.2848,-0.24856,12.28731432,0.3448,-0.08856,0.355991452,11.94,-0.16,11.94107198
23/02/2020 19:30,11.736,-0.41552,11.74335356,0.336,-0.08552,0.346712663,11.4,-0.33,11.40477532
23/02/2020 20:00,11.16664,-0.50392,11.17800448,0.31664,-0.08392,0.327572062,10.85,-0.42,10.85812599
23/02/2020 20:30,10.75824,-0.63704,10.77708439,0.30824,-0.08704,0.320293395,10.45,-0.55,10.46446367
23/02/2020 21:00,10.26712,-0.75664,10.29496271,0.32712,-0.08664,0.338399149,9.94,-0.67,9.962554893
23/02/2020 21:30,9.5184,-1.08864,9.580452787,0.3684,-0.10864,0.384084899,9.15,-0.98,9.202331226
23/02/2020 22:00,8.93256,-0.95648,8.983622997,0.43256,-0.14648,0.456688673,8.5,-0.81,8.538506895
23/02/2020 22:30,8.36968,-0.9904,8.428074244,0.48968,-0.1804,0.521853104,7.88,-0.81,7.921521319
23/02/2020 23:00,7.21496,-1.994,7.485431437,0.61496,-0.214,0.651131171,6.6,-1.78,6.835817435
23/02/2020 23:30,6.75304,-1.73248,6.971731219,0.76304,-0.27248,0.81023169,5.99,-1.46,6.165362925
24/02/2020 00:00,6.89456,-1.4392,7.043170751,0.83456,-0.2792,0.880024451,6.06,-1.16,6.170024311
24/02/2020 00:30,7.75224,-1.32648,7.864907769,0.92224,-0.29648,0.968724423,6.83,-1.03,6.907228098
24/02/2020 01:00,9.2456,-1.06256,9.306457603,0.9756,-0.31256,1.024445759,8.27,-0.75,8.303938824
24/02/2020 01:30,9.66776,-0.97056,9.716355805,0.96776,-0.29056,1.010437792,8.7,-0.68,8.726534249
24/02/2020 02:00,9.55824,-1.02288,9.612816205,0.99824,-0.34288,1.055485572,8.56,-0.68,8.586966868
24/02/2020 02:30,9.43112,-1.06648,9.491227742,1.02112,-0.33648,1.075130152,8.41,-0.73,8.441623067
24/02/2020 03:00,9.36632,-0.62104,9.386886652,1.05632,-0.34104,1.11000911,8.31,-0.28,8.31471587
24/02/2020 03:30,9.06808,-0.3364,9.074317597,1.12808,-0.4064,1.199051895,7.94,0.07,7.940308558
24/02/2020 04:00,8.49424,-0.40056,8.503679291,1.23424,-0.47056,1.320899349,7.26,0.07,7.260337458
24/02/2020 04:30,8.22336,-0.39576,8.232877727,1.25336,-0.46576,1.337102714,6.97,0.07,6.970351498
24/02/2020 05:00,8.0472,-0.33184,8.054039088,1.2572,-0.45184,1.335930846,6.79,0.12,6.7910603
24/02/2020 05:30,8.01792,-0.33952,8.025105293,1.22792,-0.45952,1.311085869,6.79,0.12,6.7910603
24/02/2020 06:00,8.13664,-0.30872,8.142494613,1.25664,-0.42872,1.327759364,6.88,0.12,6.881046432
24/02/2020 06:30,8.73464,-0.30424,8.739936951,1.30464,-0.42424,1.371883781,7.43,0.12,7.430968981
24/02/2020 07:00,9.9708,0.71352,9.996297486,1.3008,-0.41648,1.365846342,8.67,1.13,8.743328885
24/02/2020 07:30,10.3784,0.1316,10.37923432,1.2884,-0.4184,1.354633943,9.09,0.55,9.106623963
24/02/2020 08:00,10.39248,0.10408,10.39300116,1.30248,-0.44592,1.376698513,9.09,0.55,9.106623963
24/02/2020 08:30,10.43128,0.26784,10.43471805,1.34128,-0.46216,1.418669766,9.09,0.73,9.119265321
24/02/2020 09:00,10.40648,0.31312,10.41118966,1.36648,-0.46688,1.444037577,9.04,0.78,9.073588044
24/02/2020 09:30,10.43328,0.33104,10.4385305,1.39328,-0.44896,1.463828624,9.04,0.78,9.073588044
24/02/2020 10:00,10.37896,0.19024,10.38070335,1.43896,-0.48976,1.520023269,8.94,0.68,8.965824
24/02/2020 10:30,10.09936,0.09656,10.09982159,1.47936,-0.49344,1.559483582,8.62,0.59,8.640167822
24/02/2020 11:00,9.58048,0.1092,9.58110232,1.55048,-0.4808,1.623316627,8.03,0.59,8.051645794
24/02/2020 11:30,9.712,0.11296,9.712656895,1.602,-0.47704,1.671517622,8.11,0.59,8.131432838
24/02/2020 12:00,9.52464,0.11936,9.525387863,1.67464,-0.47064,1.739517502,7.85,0.59,7.872140751
24/02/2020 12:30,8.97504,0.09824,8.975577647,1.88504,-0.49176,1.948128255,7.09,0.59,7.114506308
24/02/2020 13:00,8.57104,0.07176,8.571340396,1.98104,-0.51824,2.047704124,6.59,0.59,6.616358515
24/02/2020 13:30,8.31832,0.01944,8.318342716,1.90832,-0.53056,1.980701678,6.41,0.55,6.433552673
24/02/2020 14:00,8.03888,0.0204,8.038905884,2.01888,-0.5296,2.087187729,6.02,0.55,6.045072373
24/02/2020 14:30,8.21792,0.05696,8.218117398,1.96792,-0.53304,2.038833188,6.25,0.59,6.277786234
24/02/2020 15:00,8.92584,0.51072,8.940439286,1.91584,-0.49928,1.97982914,7.01,1.01,7.082386603
24/02/2020 15:30,9.14984,0.80352,9.185053969,1.78984,-0.51648,1.862868438,7.36,1.32,7.477432715
24/02/2020 16:00,9.55496,0.7256,9.582471287,1.69496,-0.4944,1.7655936,7.86,1.22,7.95411843
24/02/2020 16:30,9.83528,0.65776,9.857250169,1.58528,-0.45224,1.648524703,8.25,1.11,8.324337812
24/02/2020 17:00,9.91408,-0.41032,9.922567447,1.40408,-0.38032,1.454676579,8.51,-0.03,8.510052879
24/02/2020 17:30,10.78232,-0.34008,10.78768182,1.15232,-0.31008,1.193310936,9.63,-0.03,9.630046729
24/02/2020 18:00,11.44248,-0.27392,11.4457582,0.87248,-0.24392,0.905935051,10.57,-0.03,10.57004257
24/02/2020 18:30,11.9312,-0.3376,11.93597534,0.7312,-0.1976,0.757429337,11.2,-0.14,11.20087497
24/02/2020 19:00,11.87704,-0.37912,11.88308929,0.72704,-0.18912,0.751234674,11.15,-0.19,11.15161872
24/02/2020 19:30,11.4224,-0.47664,11.43234042,0.7224,-0.18664,0.746120801,10.7,-0.29,10.70392919
24/02/2020 20:00,10.76728,-0.66128,10.78756737,0.79728,-0.19128,0.819904529,9.97,-0.47,9.981072087
24/02/2020 20:30,10.45936,-0.82872,10.49213936,0.84936,-0.21872,0.877069466,9.61,-0.61,9.62934058
24/02/2020 21:00,10.00584,-0.89864,10.04611308,0.88584,-0.22864,0.914870895,9.12,-0.67,9.144577628
24/02/2020 21:30,9.67872,-0.42808,9.688182148,0.89872,-0.23808,0.92972024,8.78,-0.19,8.782055568
24/02/2020 22:00,9.2064,-0.31392,9.21175047,0.8164,-0.22392,0.846551314,8.39,-0.09,8.390482704
24/02/2020 22:30,8.35232,-1.00952,8.413107631,0.83232,-0.22952,0.863386364,7.52,-0.78,7.560343908
24/02/2020 23:00,7.2844,-1.64384,7.467576133,0.8244,-0.23384,0.856922695,6.46,-1.41,6.612087416
24/02/2020 23:30,6.57264,-2.03552,6.880620484,0.81264,-0.23552,0.846081225,5.76,-1.8,6.034699661
25/02/2020 00:00,6.52568,-2.05824,6.842576369,0.76568,-0.19824,0.790926646,5.76,-1.86,6.052867089
25/02/2020 00:30,7.43592,-1.8988,7.674525893,0.64592,-0.1888,0.672947313,6.79,-1.71,7.002013996
25/02/2020 01:00,9.07432,-1.72576,9.236965467,0.63432,-0.18576,0.660960392,8.44,-1.54,8.579347295
25/02/2020 01:30,9.53088,-1.6348,9.670069525,0.66088,-0.1748,0.683606184,8.87,-1.46,8.989354816
25/02/2020 02:00,9.94064,-0.32792,9.946047212,0.68064,-0.18792,0.706105329,9.26,-0.14,9.261058255
25/02/2020 02:30,9.83624,-0.37112,9.843238664,0.78624,-0.23112,0.819505822,9.05,-0.14,9.051082808
25/02/2020 03:00,9.80888,-0.31464,9.813925065,0.75888,-0.22464,0.791430341,9.05,-0.09,9.050447503
25/02/2020 03:30,9.3324,-0.31968,9.337873691,0.7524,-0.22968,0.786675703,8.58,-0.09,8.580472015
25/02/2020 04:00,8.86168,-0.38624,8.870093222,0.78168,-0.24624,0.81954729,8.08,-0.14,8.08121278
25/02/2020 04:30,8.47248,-0.36704,8.480426623,1.04248,-0.30704,1.086755774,7.43,-0.06,7.430242257
25/02/2020 05:00,8.2716,-0.44656,8.283645477,1.0816,-0.28656,1.118916974,7.19,-0.16,7.19178003
25/02/2020 05:30,8.29688,-0.45264,8.309217815,0.97688,-0.29264,1.019770908,7.32,-0.16,7.321748425
25/02/2020 06:00,8.59312,-0.30232,8.598436411,0.86312,-0.26232,0.902101944,7.73,-0.04,7.730103492
25/02/2020 06:30,9.3164,-0.13624,9.317396111,0.7164,-0.21624,0.748323926,8.6,0.08,8.600372085
25/02/2020 07:00,10.03608,-0.62136,10.05529662,0.67608,-0.20136,0.705428959,9.36,-0.42,9.369418338
25/02/2020 07:30,10.71408,-0.54712,10.72804039,0.68408,-0.20712,0.714747606,10.03,-0.34,10.03576106
25/02/2020 08:00,10.79472,0.26088,10.79787193,0.69472,-0.22912,0.731527069,10.1,0.49,10.11187915
25/02/2020 08:30,10.73064,0.16296,10.73187732,0.72064,-0.22704,0.755558847,10.01,0.39,10.01759452
25/02/2020 09:00,10.60104,-0.02496,10.60106938,0.78104,-0.24496,0.81855292,9.82,0.22,9.822464049
25/02/2020 09:30,9.8768,-0.63936,9.897472377,0.9268,-0.28936,0.970920929,8.95,-0.35,8.956840961
25/02/2020 10:00,8.67336,-0.53432,8.689802734,1.66336,-0.41432,1.714184223,7.01,-0.12,7.011027029
25/02/2020 10:30,8.79288,-0.07192,8.793174124,2.47288,-0.49192,2.521333136,6.32,0.42,6.333940322
25/02/2020 11:00,8.4084,1.11832,8.482442466,3.0084,-0.58168,3.0641185,5.4,1.7,5.661271942
25/02/2020 11:30,8.7588,1.00856,8.816675718,2.2388,-0.47144,2.287898843,6.52,1.48,6.685865688
25/02/2020 12:00,9.50344,0.16552,9.504881309,1.82344,-0.41448,1.869953771,7.68,0.58,7.701869903
25/02/2020 12:30,9.9232,-0.07664,9.923495953,1.3632,-0.39664,1.419731499,8.56,0.32,8.56597922
25/02/2020 13:00,9.1428,0.13016,9.143726454,1.5128,-0.36984,1.557352069,7.63,0.5,7.64636515
25/02/2020 13:30,9.10384,0.17712,9.105562818,1.71384,-0.32288,1.743989404,7.39,0.5,7.406895436
25/02/2020 14:00,9.21784,0.14136,9.218923848,1.89784,-0.42864,1.945643574,7.32,0.57,7.342159083
25/02/2020 14:30,8.52696,0.40432,8.536540371,2.27696,-0.55568,2.343784782,6.25,0.96,6.32329819
25/02/2020 15:00,9.47648,0.1612,9.47785095,2.78648,-0.6188,2.854362316,6.69,0.78,6.735317364
25/02/2020 15:30,10.13624,0.14432,10.13726736,1.99624,-0.56568,2.074841681,8.14,0.71,8.170905703
25/02/2020 16:00,9.19208,0.168,9.193615106,2.05208,-0.602,2.138559404,7.14,0.77,7.181399585
25/02/2020 16:30,10.22096,0.17616,10.22247796,2.12096,-0.52384,2.184692122,8.1,0.7,8.13019065
25/02/2020 17:00,10.85824,0.25776,10.86129901,1.71824,-0.44224,1.77423925,9.14,0.7,9.16676606
25/02/2020 17:30,11.73808,0.27712,11.74135076,1.47808,-0.42288,1.537383485,10.26,0.7,10.28385142
25/02/2020 18:00,12.35,0.34072,12.35469911,1.37,-0.35928,1.416326981,10.98,0.7,11.00229067
25/02/2020 18:30,12.91944,0.38016,12.92503197,1.34944,-0.42984,1.416245296,11.57,0.81,11.59831884
25/02/2020 19:00,12.7848,0.21808,12.78665984,1.3448,-0.42192,1.409433761,11.44,0.64,11.45788811
25/02/2020 19:30,12.38848,0.1464,12.38934501,1.38848,-0.4436,1.457620551,11,0.59,11.01581136
25/02/2020 20:00,11.80424,-0.05888,11.80438685,1.46424,-0.42888,1.525757789,10.34,0.37,10.3466178
25/02/2020 20:30,11.47544,-0.15352,11.47646686,1.40544,-0.44352,1.473761034,10.07,0.29,10.0741749
25/02/2020 21:00,11.01208,-0.19744,11.01384985,1.39208,-0.41744,1.453321327,9.62,0.22,9.622515264
25/02/2020 21:30,10.31424,-0.28376,10.31814259,1.43424,-0.40376,1.489988763,8.88,0.12,8.880810774
25/02/2020 22:00,9.65464,-0.42512,9.663995061,1.44464,-0.41512,1.503099912,8.21,-0.01,8.21000609
25/02/2020 22:30,9.058,-0.47136,9.070256019,1.358,-0.36136,1.405256222,7.7,-0.11,7.700785674
25/02/2020 23:00,8.21688,-0.6476,8.242360262,1.30688,-0.3176,1.344918248,6.91,-0.33,6.917875396
25/02/2020 23:30,7.62064,-0.54392,7.640026373,1.30064,-0.39392,1.35898395,6.32,-0.15,6.321779813
26/02/2020 00:00,7.80352,0.09992,7.804159686,1.36352,-0.41008,1.423851255,6.44,0.51,6.460162537
26/02/2020 00:30,8.77224,0.1264,8.773150607,1.38224,-0.4336,1.448653298,7.39,0.56,7.411187489
26/02/2020 01:00,10.33616,0.21584,10.33841334,1.39616,-0.41416,1.456293669,8.94,0.63,8.962170496
26/02/2020 01:30,10.67624,-0.04392,10.67633034,1.39624,-0.43392,1.462112412,9.28,0.39,9.288191428
26/02/2020 02:00,10.3988,-0.25192,10.40185104,1.4088,-0.44192,1.476485938,8.99,0.19,8.992007562
26/02/2020 02:30,10.21552,-0.2348,10.21821804,1.41552,-0.4248,1.477887651,8.8,0.19,8.802050897
26/02/2020 03:00,10.08704,-0.28384,10.09103271,1.42704,-0.42384,1.488651573,8.66,0.14,8.661131566
26/02/2020 03:30,9.63928,-0.29864,9.643905058,1.41928,-0.43864,1.485517004,8.22,0.14,8.221192128
26/02/2020 04:00,9.29536,-0.32264,9.300957698,1.44536,-0.41264,1.503109211,7.85,0.09,7.850515907
26/02/2020 04:30,9.00968,-0.35208,9.016556661,1.43968,-0.44208,1.50602564,7.57,0.09,7.570534988
26/02/2020 05:00,8.81568,-0.3588,8.822978596,1.45568,-0.4488,1.523294358,7.36,0.09,7.360550251
26/02/2020 05:30,8.67248,-0.39928,8.681666538,1.42248,-0.41928,1.482985188,7.25,0.02,7.250027586
26/02/2020 06:00,8.8212,-0.34936,8.828115419,1.4412,-0.42936,1.503797676,7.38,0.08,7.380433592
26/02/2020 06:30,9.37664,-0.3524,9.383259745,1.42664,-0.4324,1.490728496,7.95,0.08,7.950402506
26/02/2020 07:00,10.56536,0.6824,10.58737464,1.40536,-0.4076,1.463275261,9.16,1.09,9.224624654
26/02/2020 07:30,11.24568,0.56936,11.2600839,1.37568,-0.39064,1.430068205,9.87,0.96,9.91657703
26/02/2020 08:00,11.01008,-0.0128,11.01008744,1.44008,-0.4028,1.495352215,9.57,0.39,9.577943412
26/02/2020 08:30,11.04664,-0.02568,11.04666985,1.69664,-0.41568,1.746819153,9.35,0.39,9.358130155
26/02/2020 09:00,11.01888,0.0708,11.01910745,1.88888,-0.4292,1.937028728,9.13,0.5,9.143680878
26/02/2020 09:30,11.13184,-0.05328,11.13196751,2.13184,-0.49328,2.1881652,9,0.44,9.010749136
26/02/2020 10:00,10.67368,-0.04064,10.67375737,2.24368,-0.48064,2.294583786,8.43,0.44,8.44147499
26/02/2020 10:30,10.38032,0.05496,10.3804655,2.53032,-0.47504,2.574525646,7.85,0.53,7.867871377
26/02/2020 11:00,9.7568,0.13176,9.757689631,3.2668,-0.51824,3.30765097,6.49,0.65,6.522468858
26/02/2020 11:30,9.0292,0.14552,9.030372568,3.5692,-0.50448,3.604675951,5.46,0.65,5.498554355
26/02/2020 12:00,8.54336,0.30792,8.548907229,3.47336,-0.52208,3.512377715,5.07,0.83,5.137489659
26/02/2020 12:30,8.712,0.40408,8.721365985,3.572,-0.52592,3.610509084,5.14,0.93,5.22345671
26/02/2020 13:00,8.14768,0.15456,8.149145856,3.23768,-0.44544,3.268178174,4.91,0.6,4.946524032
26/02/2020 13:30,8.52128,0.34592,8.528298393,3.26128,-0.44408,3.291375743,5.26,0.79,5.318994266
26/02/2020 14:00,7.19296,0.90496,7.249663866,3.06296,-0.45504,3.096576394,4.13,1.36,4.348160531
26/02/2020 14:30,7.23816,0.884,7.291941867,3.10816,-0.476,3.144397333,4.13,1.36,4.348160531
26/02/2020 15:00,7.8568,0.714,7.889176271,2.9268,-0.416,2.956216203,4.93,1.13,5.057845391
26/02/2020 15:30,8.66224,0.70944,8.691243118,2.27224,-0.38056,2.303888133,6.39,1.09,6.482298975
26/02/2020 16:00,9.21904,0.6808,9.244143398,1.68904,-0.3192,1.718937102,7.53,1,7.596110847
26/02/2020 16:30,10.30568,0.746,10.33264517,1.29568,-0.254,1.320341873,9.01,1,9.065324043
26/02/2020 17:00,11.41952,0.79544,11.44719013,0.92952,-0.20456,0.951762693,10.49,1,10.53755664
26/02/2020 17:30,11.96208,0.57952,11.97610961,0.69208,-0.19048,0.717814291,11.27,0.77,11.29627372
26/02/2020 18:00,12.66792,0.24112,12.67021452,0.59792,-0.15888,0.618668878,12.07,0.4,12.07662618
26/02/2020 18:30,13.18,0.32248,13.18394453,0.59,-0.14752,0.608162931,12.59,0.47,12.59876978
26/02/2020 19:00,12.6556,-0.70712,12.67533945,0.6056,-0.15712,0.625650105,12.05,-0.55,12.06254534
26/02/2020 19:30,12.09656,-1.21504,12.15742925,0.61656,-0.12504,0.629111465,11.48,-1.09,11.53163041
26/02/2020 20:00,11.44216,-1.3388,11.52021749,0.61216,-0.1188,0.623581034,10.83,-1.22,10.8984999
26/02/2020 20:30,11.25488,-1.37576,11.33865245,0.61488,-0.15576,0.634301657,10.64,-1.22,10.70971522
26/02/2020 21:00,10.7608,-1.41672,10.85365893,0.6208,-0.13672,0.635676803,10.14,-1.28,10.22046966
26/02/2020 21:30,10.132,-1.49592,10.2418358,0.622,-0.14592,0.638887037,9.51,-1.35,9.605342264
26/02/2020 22:00,9.6908,-1.19336,9.764000857,0.6308,-0.16336,0.651609645,9.06,-1.03,9.118360598
26/02/2020 22:30,8.87896,-0.85664,8.920188494,0.68896,-0.19664,0.716472729,8.19,-0.66,8.216550371
26/02/2020 23:00,8.07832,-0.72552,8.110834315,0.68832,-0.19552,0.715550482,7.39,-0.53,7.408981037
26/02/2020 23:30,7.25024,-1.2064,7.349923878,0.62024,-0.1664,0.642173355,6.63,-1.04,6.71107294
27/02/2020 00:00,7.45624,-0.14624,7.457673972,0.54624,-0.10624,0.556475584,6.91,-0.04,6.910115773
27/02/2020 00:30,8.45104,-0.06632,8.451300221,0.51104,-0.07632,0.516707484,7.94,0.01,7.940006297
27/02/2020 01:00,9.816,-0.26232,9.819504457,0.516,-0.08232,0.522525198,9.3,-0.18,9.301741772
27/02/2020 01:30,10.20488,-0.26888,10.20842163,0.52488,-0.08888,0.532352016,9.68,-0.18,9.681673409
27/02/2020 02:00,9.94488,-0.26552,9.94842395,0.51488,-0.08552,0.521933985,9.43,-0.18,9.431717765
27/02/2020 02:30,9.91648,-0.32272,9.921729879,0.48648,-0.09272,0.495237104,9.43,-0.23,9.432804461
27/02/2020 03:00,9.83976,-0.30312,9.844427794,0.47976,-0.07312,0.485300105,9.36,-0.23,9.362825428
27/02/2020 03:30,9.98504,-0.01536,9.985051814,0.47504,-0.07536,0.480980385,9.51,0.06,9.510189273
27/02/2020 04:00,9.33264,-0.79216,9.366199167,0.49264,-0.08216,0.499444126,8.84,-0.71,8.868466609
27/02/2020 04:30,9.09136,-0.84448,9.130496871,0.56136,-0.13448,0.57724338,8.53,-0.71,8.559497649
27/02/2020 05:00,8.8956,-0.89888,8.940899542,0.6356,-0.18888,0.663070897,8.26,-0.71,8.290458371
27/02/2020 05:30,8.87144,-0.91496,8.918497602,0.68144,-0.20496,0.711596146,8.19,-0.71,8.22071773
27/02/2020 06:00,9.22448,-0.85664,9.264170948,0.70448,-0.21664,0.737037964,8.52,-0.64,8.544003745
27/02/2020 06:30,9.93552,-0.64632,9.956519834,0.72552,-0.20632,0.754285896,9.21,-0.44,9.220504325
27/02/2020 07:00,10.74944,-0.01264,10.74944743,0.81944,-0.23264,0.851823505,9.93,0.22,9.93243676
27/02/2020 07:30,11.50272,0.1924,11.50432897,0.98272,-0.2976,1.02679324,10.52,0.49,10.53140541
27/02/2020 08:00,11.32704,0.42864,11.33514744,1.18704,-0.37136,1.243773376,10.14,0.8,10.17150923
27/02/2020 08:30,11.09848,0.38392,11.10511832,1.39848,-0.41608,1.459064384,9.7,0.8,9.732933782
27/02/2020 09:00,10.5456,0.2928,10.54966403,1.7456,-0.4372,1.799517491,8.8,0.73,8.830226498
27/02/2020 09:30,10.76304,0.25176,10.76598408,2.51304,-0.47824,2.558140641,8.25,0.73,8.282233998
27/02/2020 10:00,9.85296,0.27432,9.856777984,2.89296,-0.50568,2.936823084,6.96,0.78,7.003570518
27/02/2020 10:30,9.73416,0.31768,9.739342457,3.01416,-0.55232,3.064346242,6.72,0.87,6.776082939
27/02/2020 11:00,8.99784,0.51784,9.012728939,3.39784,-0.59216,3.449053512,5.6,1.11,5.708949115
27/02/2020 11:30,9.2724,0.53368,9.28774548,3.8024,-0.64632,3.856938592,5.47,1.18,5.595828804
27/02/2020 12:00,8.84,0.59264,8.859843236,3.85,-0.65736,3.905716601,4.99,1.25,5.144181179
27/02/2020 12:30,8.39112,0.5544,8.409414618,3.91112,-0.6456,3.964045789,4.48,1.2,4.637930573
27/02/2020 13:00,8.0184,0.47816,8.032644368,3.8384,-0.65184,3.893354588,4.18,1.13,4.330046189
27/02/2020 13:30,7.51464,0.50472,7.53157066,3.88464,-0.62528,3.934641408,3.63,1.13,3.801815356
27/02/2020 14:00,7.27208,0.55488,7.293218723,3.80208,-0.57512,3.845331629,3.47,1.13,3.649356108
27/02/2020 14:30,7.46416,-0.08264,7.464617463,3.46416,-0.53264,3.504869452,4,0.45,4.025232913
27/02/2020 15:00,7.16176,-0.22256,7.165217321,2.92176,-0.48256,2.961341867,4.24,0.26,4.247964218
27/02/2020 15:30,8.07576,0.4228,8.086820105,2.59576,-0.4572,2.635716566,5.48,0.88,5.550207203
27/02/2020 16:00,8.88704,0.55016,8.904052784,2.39704,-0.40984,2.431824333,6.49,0.96,6.560617349
27/02/2020 16:30,9.29968,0.29536,9.304369169,1.62968,-0.28464,1.654350879,7.67,0.58,7.691898335
27/02/2020 17:00,10.24272,-0.27264,10.24634791,1.21272,-0.22264,1.232987578,9.03,-0.05,9.030138426
27/02/2020 17:30,11.31848,-0.37112,11.32456267,0.70848,-0.19112,0.733805672,10.61,-0.18,10.61152675
27/02/2020 18:00,12.10944,-0.22392,12.11151012,0.62944,-0.13392,0.643528772,11.48,-0.09,11.48035278
27/02/2020 18:30,12.22568,-0.764,12.24952846,1.07568,-0.134,1.083994217,11.15,-0.63,11.16778402
27/02/2020 19:00,13.136,0.70936,13.15513921,1.156,-0.19064,1.171614104,11.98,0.9,12.01375878
27/02/2020 19:30,12.88664,0.7816,12.91032103,0.98664,-0.2084,1.008409168,11.9,0.99,11.94110966
27/02/2020 20:00,12.01744,-0.4696,12.02661167,0.73744,-0.1996,0.763975074,11.28,-0.27,11.28323092
27/02/2020 20:30,11.814,-0.39728,11.82067796,0.694,-0.17728,0.716284998,11.12,-0.22,11.12217605
27/02/2020 21:00,11.17032,-0.3588,11.17608099,0.67032,-0.1388,0.684539511,10.5,-0.22,10.50230451
27/02/2020 21:30,10.34008,-0.36752,10.34660937,0.66008,-0.14752,0.676363628,9.68,-0.22,9.682499677
27/02/2020 22:00,9.93896,-0.36664,9.945720224,0.65896,-0.14664,0.675078937,9.28,-0.22,9.282607392
27/02/2020 22:30,9.00872,-0.81416,9.045434901,0.67872,-0.16416,0.698290301,8.33,-0.65,8.355321657
27/02/2020 23:00,8.2248,-0.8284,8.266412862,0.7248,-0.1784,0.746432582,7.5,-0.65,7.528113974
27/02/2020 23:30,7.54168,-0.24136,7.545541191,0.77168,-0.20136,0.797518572,6.77,-0.04,6.770118167
28/02/2020 00:00,7.5456,-0.24328,7.549520814,0.7756,-0.20328,0.801796806,6.77,-0.04,6.770118167
28/02/2020 00:30,7.9288,-1.442,8.058860555,0.7988,-0.202,0.823945047,7.13,-1.24,7.237022869
28/02/2020 01:00,9.46728,-1.16416,9.538587899,0.83728,-0.20416,0.861811525,8.63,-0.96,8.683230965
28/02/2020 01:30,9.93944,-1.05248,9.995007837,0.87944,-0.21248,0.904744419,9.06,-0.84,9.098857071
28/02/2020 02:00,9.83168,-0.67848,9.855063,0.90168,-0.22848,0.930177366,8.93,-0.45,8.941330997
28/02/2020 02:30,9.91624,-0.58272,9.933346784,0.98624,-0.27272,1.02325243,8.93,-0.31,8.935379119
28/02/2020 03:00,9.50592,-0.59688,9.524640717,1.08592,-0.28688,1.123175134,8.42,-0.31,8.425704718
28/02/2020 03:30,9.20768,-0.68448,9.233086367,1.10768,-0.30448,1.148765883,8.1,-0.38,8.108908681
28/02/2020 04:00,8.82792,-0.71168,8.856560277,1.13792,-0.33168,1.185273618,7.69,-0.38,7.699383092
28/02/2020 04:30,8.52944,-0.68944,8.55725857,1.18944,-0.34944,1.23970796,7.34,-0.34,7.34787044
28/02/2020 05:00,8.68352,-0.10896,8.684203583,1.24352,-0.34896,1.291555292,7.44,0.24,7.443869961
28/02/2020 05:30,8.60416,-0.16176,8.605680427,1.29416,-0.40176,1.355087157,7.31,0.24,7.313938747
28/02/2020 06:00,8.73352,-0.18944,8.735574343,1.36352,-0.42944,1.429547307,7.37,0.24,7.373906699
28/02/2020 06:30,9.38952,-0.55376,9.405835208,1.43952,-0.46376,1.512379307,7.95,-0.09,7.950509418
28/02/2020 07:00,10.18496,-0.55352,10.19998993,1.45496,-0.46352,1.527009952,8.73,-0.09,8.730463905
28/02/2020 07:30,11.31696,0.15912,11.31807858,1.42696,-0.46088,1.499541669,9.89,0.62,9.909414715
28/02/2020 08:00,11.1848,0.2732,11.18813609,1.4348,-0.4268,1.496933292,9.75,0.7,9.775095907
28/02/2020 08:30,10.94952,0.49904,10.96088633,1.45952,-0.38096,1.508419422,9.49,0.88,9.530713509
28/02/2020 09:00,10.84648,0.62632,10.86454809,1.48648,-0.36368,1.530322166,9.36,0.99,9.412210155
28/02/2020 09:30,10.55376,0.11,10.55433324,1.42376,-0.34,1.463793885,9.13,0.45,9.141083087
28/02/2020 10:00,10.45944,-0.2236,10.46182977,1.32944,-0.3236,1.368257166,9.13,0.1,9.130547629
28/02/2020 10:30,10.35168,-0.29536,10.35589283,1.28168,-0.28536,1.313062813,9.07,-0.01,9.070005513
28/02/2020 11:00,10.22976,-0.26928,10.23330354,1.24976,-0.30928,1.287460359,8.98,0.04,8.980089086
28/02/2020 11:30,10.5348,-0.24464,10.53764014,1.3248,-0.38464,1.379508235,9.21,0.14,9.211063999
28/02/2020 12:00,10.60048,-0.21032,10.60256623,1.53048,-0.48032,1.604081149,9.07,0.27,9.074017853
28/02/2020 12:30,10.31256,-0.16776,10.31392443,1.64256,-0.48776,1.713450662,8.67,0.32,8.675903411
28/02/2020 13:00,10.10448,-0.18696,10.10620948,1.67448,-0.50696,1.749540429,8.43,0.32,8.436071361
28/02/2020 13:30,10.2004,-0.19512,10.20226602,1.6804,-0.51512,1.757581513,8.52,0.32,8.526007272
28/02/2020 14:00,9.93584,-0.17192,9.937327256,1.69584,-0.54192,1.780323171,8.24,0.37,8.248302856
28/02/2020 14:30,9.88056,-0.15984,9.881852799,1.64056,-0.52984,1.723997546,8.24,0.37,8.248302856
28/02/2020 15:00,10.16896,0.13904,10.1699105,1.60896,-0.49096,1.682199157,8.56,0.63,8.583152102
28/02/2020 15:30,10.13552,0.4052,10.14361635,1.57552,-0.4548,1.639849478,8.56,0.86,8.603092467
28/02/2020 16:00,10.09816,0.26344,10.10159572,1.53816,-0.45656,1.60448846,8.56,0.72,8.590227005
28/02/2020 16:30,10.56672,0.26992,10.5701669,1.50672,-0.45008,1.57250665,9.06,0.72,9.088564243
28/02/2020 17:00,11.28872,0.4584,11.29802327,1.46872,-0.4416,1.533671737,9.82,0.9,9.861156119
28/02/2020 17:30,11.82848,0.49896,11.83899912,1.40848,-0.40104,1.464462015,10.42,0.9,10.45879534
28/02/2020 18:00,12.18608,0.58064,12.19990527,1.35608,-0.37936,1.408143095,10.83,0.96,10.87246522
28/02/2020 18:30,12.508,0.60008,12.52238635,1.308,-0.35992,1.356615792,11.2,0.96,11.24106756
28/02/2020 19:00,12.2808,0.51272,12.2914983,1.3008,-0.33728,1.343814882,10.98,0.85,11.01285158
28/02/2020 19:30,11.82488,0.37504,11.83082592,1.28488,-0.35496,1.333009083,10.54,0.73,10.56524964
28/02/2020 20:00,11.23608,0.2324,11.23848315,1.35608,-0.3776,1.407669964,9.88,0.61,9.89881306
28/02/2020 20:30,10.8644,0.19984,10.86623778,1.3744,-0.41016,1.434296547,9.49,0.61,9.509584639
28/02/2020 21:00,10.79936,0.82624,10.83092096,1.43936,-0.43376,1.503298023,9.36,1.26,9.444426928
28/02/2020 21:30,10.0668,0.62768,10.08634941,1.4968,-0.46232,1.566572699,8.57,1.09,8.639039298
28/02/2020 22:00,9.55176,0.55136,9.567659951,1.54176,-0.46864,1.611411601,8.01,1.02,8.074682656
28/02/2020 22:30,8.90856,0.70912,8.936738356,1.56856,-0.43088,1.626664701,7.34,1.14,7.428001077
28/02/2020 23:00,7.98432,0.14032,7.985552928,1.56432,-0.45968,1.630460906,6.42,0.6,6.447976427
28/02/2020 23:30,6.93016,-1.04648,7.008725848,1.55016,-0.44648,1.613177119,5.38,-0.6,5.413353859
29/02/2020 00:00,6.83984,-1.12872,6.932345928,1.54984,-0.45872,1.616300734,5.29,-0.67,5.332260309
29/02/2020 00:30,8.05272,0.16416,8.054393081,1.55272,-0.43584,1.612729334,6.5,0.6,6.527633568
29/02/2020 01:00,9.80928,0.88184,9.848838302,1.54928,-0.43816,1.610047423,8.26,1.32,8.36480723
29/02/2020 01:30,10.17728,1.00816,10.2270922,1.52728,-0.42184,1.584466214,8.65,1.43,8.767405546
29/02/2020 02:00,9.93968,0.9736,9.987248643,1.45968,-0.3564,1.502560036,8.48,1.33,8.583664719
29/02/2020 02:30,9.6692,0.95504,9.716250822,1.3792,-0.30496,1.412513094,8.29,1.26,8.385207213
29/02/2020 03:00,9.59368,0.92752,9.638412177,1.12368,-0.23248,1.147477099,8.47,1.16,8.549064276
29/02/2020 03:30,9.35304,0.88128,9.394467078,0.96304,-0.20872,0.985398437,8.39,1.09,8.460508259
29/02/2020 04:00,9.1632,1.22648,9.244916843,0.8932,-0.22352,0.920742869,8.27,1.45,8.396153881
29/02/2020 04:30,8.834,1.28968,8.927644174,1.004,-0.25032,1.034734798,7.83,1.54,7.980006266
29/02/2020 05:00,8.57,1.24184,8.659507295,1.1,-0.29816,1.139692672,7.47,1.54,7.627089878
29/02/2020 05:30,8.58152,1.17712,8.661876067,1.11152,-0.30288,1.15204731,7.47,1.48,7.615201901
29/02/2020 06:00,8.63976,1.19824,8.722455615,1.03976,-0.28176,1.077260208,7.6,1.48,7.742764364
29/02/2020 06:30,8.97912,1.24944,9.065632702,0.97912,-0.27056,1.015814298,8,1.52,8.143119795
29/02/2020 07:00,9.44344,1.40088,9.546780809,1.13344,-0.34912,1.185989464,8.31,1.75,8.492267071
29/02/2020 07:30,9.69928,0.89168,9.740180991,1.21928,-0.35832,1.270841037,8.48,1.25,8.57163345
29/02/2020 08:00,9.3872,0.57792,9.404972906,1.1272,-0.30208,1.166975649,8.26,0.88,8.306744248
29/02/2020 08:30,9.1632,0.38808,9.171414303,1.3332,-0.33192,1.373897058,7.83,0.72,7.863033766
29/02/2020 09:00,8.97744,0.10976,8.978110949,1.79744,-0.37024,1.835175254,7.18,0.48,7.196026681
29/02/2020 09:30,8.68512,0.52712,8.701101362,1.80512,-0.38288,1.845279195,6.88,0.91,6.939920749
29/02/2020 10:00,8.07408,0.862,8.119963784,3.08408,-0.468,3.11938671,4.99,1.33,5.164203714
29/02/2020 10:30,6.98144,0.89768,7.038915673,3.12144,-0.54232,3.16820117,3.86,1.44,4.119854366
29/02/2020 11:00,7.40824,0.80936,7.452320679,3.54824,-0.63064,3.603847098,3.86,1.44,4.119854366
29/02/2020 11:30,6.98592,0.50456,7.004117292,3.12592,-0.58544,3.180269775,3.86,1.09,4.010947519
29/02/2020 12:00,6.91072,0.38208,6.921274163,3.68072,-0.70792,3.748179617,3.23,1.09,3.408958785
29/02/2020 12:30,7.0012,0.35264,7.01007535,3.2512,-0.60736,3.307444272,3.75,0.96,3.870930121
29/02/2020 13:00,6.5052,0.3572,6.51499953,3.6552,-0.6728,3.716604214,2.85,1.03,3.030412513
29/02/2020 13:30,8.454,0.05776,8.454197314,3.244,-0.56224,3.292362346,5.21,0.62,5.246760906
29/02/2020 14:00,6.99912,0.40048,7.010568094,2.93912,-0.57952,2.995708565,4.06,0.98,4.176601489
29/02/2020 14:30,7,0.1212,7.001049167,3.08,-0.6188,3.141546345,3.92,0.74,3.989235516
29/02/2020 15:00,8.48464,-0.16488,8.486241886,2.92464,-0.63488,2.992756546,5.56,0.47,5.579829747
29/02/2020 15:30,7.4496,-0.01808,7.44962194,2.4096,-0.64808,2.495231421,5.04,0.63,5.079222381
29/02/2020 16:00,8.84888,-0.13088,8.849847842,1.85888,-0.56088,1.941654251,6.99,0.43,7.003213548
29/02/2020 16:30,10.2688,-0.01384,10.26880933,1.6388,-0.51384,1.717468191,8.63,0.5,8.644472222
29/02/2020 17:00,11.0468,0.08224,11.04710612,1.5168,-0.51776,1.602734431,9.53,0.6,9.548869043
29/02/2020 17:30,12.03016,0.5564,12.04301999,1.42016,-0.4836,1.500241109,10.61,1.04,10.66084893
29/02/2020 18:00,12.57504,0.90952,12.60788871,1.38504,-0.48048,1.466013926,11.19,1.39,11.27600106
29/02/2020 18:30,12.69104,0.47792,12.70003558,1.34104,-0.46208,1.418416796,11.35,0.94,11.38885859
29/02/2020 19:00,12.36024,0.3332,12.36473029,1.37024,-0.4668,1.447570343,10.99,0.8,11.01907891
29/02/2020 19:30,11.68784,0.32984,11.69249325,1.39784,-0.47016,1.474790525,10.29,0.8,10.3210513
29/02/2020 20:00,11.12736,0.23904,11.12992725,1.38736,-0.46096,1.461934298,9.74,0.7,9.765121607
29/02/2020 20:30,10.85728,0.22576,10.85962691,1.39728,-0.47424,1.475565985,9.46,0.7,9.485863166
29/02/2020 21:00,10.13712,-0.11912,10.13781986,1.40712,-0.45912,1.480127653,8.73,0.34,8.736618339
29/02/2020 21:30,9.70352,-0.24808,9.706690686,1.39352,-0.44808,1.463787442,8.31,0.2,8.31240639
29/02/2020 22:00,9.07592,-0.3568,9.082930699,1.34592,-0.4168,1.408979378,7.73,0.06,7.730232855
29/02/2020 22:30,8.50976,-0.44792,8.521540212,1.33976,-0.42792,1.406439613,7.17,-0.02,7.170027894
29/02/2020 23:00,7.9988,-0.39296,8.008446728,1.3688,-0.44296,1.438689335,6.63,0.05,6.630188534
29/02/2020 23:30,7.72024,0.13104,7.721352028,1.37024,-0.43896,1.43883409,6.35,0.57,6.37553135
01/03/2020 00:00,7.54984,-0.23488,7.553492744,1.35984,-0.41488,1.421720873,6.19,0.18,6.192616571
01/03/2020 00:30,8.21272,-0.74672,8.246596908,1.35272,-0.39672,1.409694349,6.86,-0.35,6.868922769
01/03/2020 01:00,9.80184,-0.51928,9.81558552,1.38184,-0.41928,1.444048996,8.42,-0.1,8.420593803
01/03/2020 01:30,10.17096,-0.4504,10.18092763,1.35096,-0.4104,1.411921061,8.82,-0.04,8.820090702
01/03/2020 02:00,9.80672,-0.44032,9.816600168,1.37672,-0.40032,1.433741281,8.43,-0.04,8.430094899
01/03/2020 02:30,9.63704,-0.44048,9.647101253,1.34704,-0.40048,1.405311706,8.29,-0.04,8.290096501
01/03/2020 03:00,9.62456,-0.33792,9.630490388,1.33456,-0.39792,1.392620092,8.29,0.06,8.290217126
01/03/2020 03:30,9.27248,-0.30832,9.277604571,1.25248,-0.36832,1.305513605,8.02,0.06,8.020224436
01/03/2020 04:00,8.77512,-0.35112,8.782141895,1.22512,-0.34112,1.271723975,7.55,-0.01,7.550006623
01/03/2020 04:30,8.43792,-0.35232,8.445272246,1.24792,-0.34232,1.294019826,7.19,-0.01,7.190006954
01/03/2020 05:00,8.22488,-0.39072,8.234155277,1.20488,-0.33072,1.24944449,7.02,-0.06,7.020256406
01/03/2020 05:30,8.13112,-0.39832,8.140870425,1.11112,-0.29832,1.150470546,7.02,-0.1,7.020712215
01/03/2020 06:00,8.15688,-0.38784,8.166095224,1.05688,-0.28784,1.095375369,7.1,-0.1,7.10070419
01/03/2020 06:30,8.39952,-0.36752,8.407556552,1.05952,-0.26752,1.092771514,7.34,-0.1,7.340681167
01/03/2020 07:00,8.67264,-0.3528,8.679812925,1.00264,-0.2528,1.034018767,7.67,-0.1,7.670651863
01/03/2020 07:30,8.81,-0.33952,8.816539788,0.94,-0.23952,0.970035994,7.87,-0.1,7.870635298
01/03/2020 08:00,8.28176,-0.46376,8.294734597,1.04176,-0.24376,1.069898516,7.24,-0.22,7.24334177
01/03/2020 08:30,8.16048,-0.47496,8.174290234,1.20048,-0.25496,1.227255814,6.96,-0.22,6.963476143
01/03/2020 09:00,8.15512,0.21392,8.157925225,1.79512,-0.28608,1.817772698,6.36,0.5,6.379623813
01/03/2020 09:30,8.47432,0.2656,8.478481162,2.02432,-0.3044,2.047078607,6.45,0.57,6.475137064
01/03/2020 10:00,8.24416,0.49104,8.258770755,2.91416,-0.39896,2.94134282,5.33,0.89,5.403794963
01/03/2020 10:30,8.54304,1.09808,8.613321782,2.63304,-0.42192,2.666630107,5.91,1.52,6.102335618
01/03/2020 11:00,8.53864,1.31264,8.638946511,2.93864,-0.50736,2.982116567,5.6,1.82,5.888327437
01/03/2020 11:30,7.58728,1.18368,7.679056983,2.65728,-0.42632,2.691260995,4.93,1.61,5.186231773
01/03/2020 12:00,8.36312,1.23992,8.454535927,2.68312,-0.37008,2.708522132,5.68,1.61,5.903769982
01/03/2020 12:30,8.476,1.22752,8.564425337,2.966,-0.48248,3.004986348,5.51,1.71,5.769246051
