Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
01/03/2020 13:00,7.31416,1.35216,7.438096072,3.56416,-0.55784,3.607550689,3.75,1.91,4.208396369
01/03/2020 13:30,5.84976,-0.0384,5.849886035,2.66976,-0.5184,2.719624426,3.18,0.48,3.216022388
01/03/2020 14:00,6.0176,0.0112,6.017610423,3.2376,-0.6388,3.300018061,2.78,0.65,2.854978108
01/03/2020 14:30,6.22368,0.0164,6.223701608,3.15368,-0.5936,3.209058819,3.07,0.61,3.130015974
01/03/2020 15:00,6.61376,-0.34424,6.622712625,2.39376,-0.48424,2.442248004,4.22,0.14,4.222321636
01/03/2020 15:30,7.44896,-0.32424,7.456013456,2.46896,-0.46424,2.512226554,4.98,0.14,4.981967483
01/03/2020 16:00,7.28264,-0.25936,7.28725689,2.34264,-0.44936,2.385348314,4.94,0.19,4.943652496
01/03/2020 16:30,8.1928,-0.27424,8.197388573,1.7728,-0.40424,1.818304105,6.42,0.13,6.421316064
01/03/2020 17:00,9.59688,-0.23984,9.599876508,1.22688,-0.30984,1.265399289,8.37,0.07,8.370292707
01/03/2020 17:30,10.77672,-0.17184,10.77808995,0.85672,-0.24184,0.890199834,9.92,0.07,9.920246973
01/03/2020 18:00,11.23904,-0.72904,11.26266041,0.71904,-0.19904,0.746080051,10.52,-0.53,10.5333423
01/03/2020 18:30,12.12176,-0.21544,12.12367436,0.65176,-0.18544,0.677627546,11.47,-0.03,11.47003923
01/03/2020 19:00,12.32664,0.01824,12.3266535,0.63664,-0.17176,0.65940275,11.69,0.19,11.69154395
01/03/2020 19:30,11.87776,-0.10544,11.87822799,0.61776,-0.15544,0.637015707,11.26,0.05,11.26011101
01/03/2020 20:00,11.31928,-0.23256,11.32166878,0.60928,-0.15256,0.628089701,10.71,-0.08,10.71029878
01/03/2020 20:30,11.09472,-0.20968,11.0967012,0.53472,-0.12968,0.550220302,10.56,-0.08,10.56030303
01/03/2020 21:00,10.95976,0.6328,10.97801326,0.48976,-0.0972,0.499312225,10.47,0.73,10.49541805
01/03/2020 21:30,10.31168,0.54128,10.32587664,0.44168,-0.08872,0.450502454,9.87,0.63,9.890085945
01/03/2020 22:00,9.28928,-0.71416,9.316691871,0.39928,-0.08416,0.408053212,8.89,-0.63,8.912294878
01/03/2020 22:30,8.84208,-0.58288,8.861271231,0.38208,-0.08288,0.390965754,8.46,-0.5,8.474762534
01/03/2020 23:00,7.96632,-1.16464,8.051002464,0.38632,-0.08464,0.39548334,7.58,-1.08,7.656552749
01/03/2020 23:30,7.59328,-0.67912,7.623588731,0.38328,-0.07912,0.391361128,7.21,-0.6,7.234922253
02/03/2020 00:00,7.59984,-0.6324,7.626106332,0.38984,-0.0824,0.398453241,7.21,-0.55,7.230947379
02/03/2020 00:30,8.5812,-0.46984,8.594052773,0.3812,-0.07984,0.389471264,8.2,-0.39,8.209269151
02/03/2020 01:00,10.00016,-0.36568,10.00684375,0.38016,-0.07568,0.387619772,9.62,-0.29,9.624370109
02/03/2020 01:30,10.46768,-0.29704,10.47189368,0.37768,-0.07704,0.385457318,10.09,-0.22,10.09239813
02/03/2020 02:00,10.25816,-0.35464,10.26428839,0.36816,-0.07464,0.37564999,9.89,-0.28,9.893962806
02/03/2020 02:30,10.00784,-0.36008,10.01431571,0.36784,-0.08008,0.376455936,9.64,-0.28,9.644065533
02/03/2020 03:00,9.9324,-0.48928,9.94444391,0.3724,-0.07928,0.380745425,9.56,-0.41,9.568787802
02/03/2020 03:30,9.48696,-0.49784,9.500013406,0.38696,-0.08784,0.396804621,9.1,-0.41,9.109231581
02/03/2020 04:00,9.16848,-0.54888,9.184894924,0.41848,-0.13888,0.440923083,8.75,-0.41,8.759600448
02/03/2020 04:30,8.92488,-0.52536,8.940329197,0.45488,-0.16536,0.484003868,8.47,-0.36,8.477647079
02/03/2020 05:00,8.56864,-0.65488,8.593628993,0.53864,-0.17488,0.566317988,8.03,-0.48,8.044333409
02/03/2020 05:30,8.66064,-0.68008,8.687300732,0.63064,-0.20008,0.661618331,8.03,-0.48,8.044333409
02/03/2020 06:00,8.79552,-0.86904,8.838348409,0.60552,-0.18904,0.634342646,8.19,-0.68,8.218181064
02/03/2020 06:30,9.76024,-0.29456,9.764683838,0.58024,-0.20456,0.615242433,9.18,-0.09,9.180441166
02/03/2020 07:00,10.26352,-0.97944,10.3101477,0.59352,-0.21944,0.632787408,9.67,-0.76,9.699819586
02/03/2020 07:30,11.04784,-0.21104,11.0498555,0.60784,-0.22104,0.646782921,10.44,0.01,10.44000479
02/03/2020 08:00,10.92808,0.25504,10.93105566,0.88808,-0.24496,0.921244532,10.04,0.5,10.05244249
02/03/2020 08:30,10.68648,0.34408,10.69201786,1.32648,-0.26592,1.352871996,9.36,0.61,9.379856076
02/03/2020 09:00,10.01752,0.38328,10.02484965,1.86752,-0.30672,1.892540121,8.15,0.69,8.179156436
02/03/2020 09:30,9.41768,0.51664,9.431840407,2.37768,-0.37336,2.406815297,7.04,0.89,7.096034104
02/03/2020 10:00,8.92,0.57296,8.938382581,2.88,-0.45704,2.916039362,6.04,1.03,6.127193485
02/03/2020 10:30,8.57192,0.38568,8.580592144,3.23192,-0.50432,3.271031267,5.34,0.89,5.413658652
02/03/2020 11:00,7.8824,0.36,7.890616564,3.4324,-0.53,3.473077851,4.45,0.89,4.538127367
02/03/2020 11:30,7.14624,0.47376,7.161926743,3.51624,-0.53624,3.556894302,3.63,1.01,3.767890657
02/03/2020 12:00,7.3444,0.5564,7.365445833,3.2344,-0.5336,3.278120242,4.11,1.09,4.252081843
02/03/2020 12:30,8.30456,0.2704,8.308961003,3.72456,-0.5596,3.766364209,4.58,0.83,4.654599875
02/03/2020 13:00,7.01576,0.38488,7.026309201,3.46576,-0.54512,3.508368309,3.55,0.93,3.669795635
02/03/2020 13:30,6.85768,0.53424,6.878458211,3.67768,-0.61576,3.728872559,3.18,1.15,3.381552898
02/03/2020 14:00,6.94856,0.37472,6.958656562,3.68856,-0.58528,3.734705819,3.26,0.96,3.398411394
02/03/2020 14:30,6.85904,0.63848,6.88869265,3.27904,-0.61152,3.335574918,3.58,1.25,3.791952004
02/03/2020 15:00,8.51504,0.242,8.518478162,3.01504,-0.498,3.055891065,5.5,0.74,5.549558541
02/03/2020 15:30,8.94568,0.10688,8.946318461,2.44568,-0.43312,2.483735815,6.5,0.54,6.522392199
02/03/2020 16:00,9.10464,0.11336,9.105345684,2.45464,-0.42664,2.491441193,6.65,0.54,6.671888788
02/03/2020 16:30,9.53304,0.01472,9.533051365,2.05304,-0.40528,2.092659819,7.48,0.42,7.491782164
02/03/2020 17:00,10.12544,0.06624,10.12565667,1.58544,-0.35376,1.62442794,8.54,0.42,8.550321631
02/03/2020 17:30,10.886,-0.07096,10.88623127,1.206,-0.31096,1.245444548,9.68,0.24,9.68297475
02/03/2020 18:00,11.71848,-0.03744,11.71853981,1.00848,-0.27744,1.045946874,10.71,0.24,10.71268874
02/03/2020 18:30,12.70312,0.52472,12.71395253,0.91312,-0.24528,0.94548951,11.79,0.77,11.81511743
02/03/2020 19:00,12.73952,0.35232,12.74439089,0.87952,-0.20768,0.903707039,11.86,0.56,11.87321355
02/03/2020 19:30,12.44184,0.27144,12.44480061,0.86184,-0.21856,0.889121285,11.58,0.49,11.59036238
02/03/2020 20:00,12.06992,0.26016,12.07272347,0.89992,-0.22984,0.928806994,11.17,0.49,11.18074237
02/03/2020 20:30,11.55584,-0.33464,11.56068432,0.87584,-0.22464,0.904189601,10.68,-0.11,10.68056646
02/03/2020 21:00,10.3832,-1.24512,10.45758892,0.8832,-0.23512,0.913960423,9.5,-1.01,9.553538611
02/03/2020 21:30,9.68056,-1.36048,9.775691676,0.96056,-0.26048,0.995251397,8.72,-1.1,8.789106894
02/03/2020 22:00,9.1544,-0.666,9.178594411,0.9944,-0.316,1.043401821,8.16,-0.35,8.167502678
02/03/2020 22:30,8.06008,-0.63904,8.08537332,0.88008,-0.28904,0.926328736,7.18,-0.35,7.188525579
02/03/2020 23:00,7.10312,-0.8388,7.152475038,0.81312,-0.2688,0.856398023,6.29,-0.57,6.315773903
02/03/2020 23:30,6.83848,-0.0616,6.838757436,0.80848,-0.2716,0.852881276,6.03,0.21,6.033655608
03/03/2020 00:00,6.81472,-0.24568,6.819147112,0.83472,-0.28568,0.882253105,5.98,0.04,5.980133778
03/03/2020 00:30,7.85736,-0.16656,7.859125168,0.84736,-0.28656,0.894502992,7.01,0.12,7.011027029
03/03/2020 01:00,9.31736,-0.1292,9.318255739,0.80736,-0.2492,0.844944264,8.51,0.12,8.510846021
03/03/2020 01:30,9.83552,-0.07048,9.835772522,0.81552,-0.26048,0.856109047,9.02,0.19,9.022000887
03/03/2020 02:00,9.43304,-0.16176,9.434426847,0.84304,-0.25176,0.879829267,8.59,0.09,8.590471466
03/03/2020 02:30,9.3736,-0.1848,9.375421484,0.8936,-0.2748,0.934898925,8.48,0.09,8.480477581
03/03/2020 03:00,9.40624,-0.16424,9.407673767,0.86624,-0.25424,0.902778885,8.54,0.09,8.540474226
03/03/2020 03:30,8.79424,-0.18168,8.796116461,0.85424,-0.27168,0.896401696,7.94,0.09,7.940510059
03/03/2020 04:00,8.35216,-0.1808,8.354116668,0.87216,-0.2708,0.913233653,7.48,0.09,7.480541424
03/03/2020 04:30,7.99112,-0.1892,7.993359462,0.88112,-0.2792,0.924297081,7.11,0.09,7.110569597
03/03/2020 05:00,7.88472,-0.19584,7.887151754,0.88472,-0.28584,0.92974942,7,0.09,7.000578548
03/03/2020 05:30,8.16944,-0.52032,8.185993087,0.88944,-0.30032,0.938773464,7.28,-0.22,7.283323417
03/03/2020 06:00,8.3984,-0.4616,8.41107586,0.8784,-0.2916,0.925536126,7.52,-0.17,7.521921297
03/03/2020 06:30,8.90832,-0.44616,8.919485634,0.84832,-0.27616,0.892138536,8.06,-0.17,8.061792605
03/03/2020 07:00,9.76464,-0.2972,9.769161795,0.81464,-0.2572,0.854277572,8.95,-0.04,8.950089385
03/03/2020 07:30,10.44904,-0.16232,10.4503007,0.81904,-0.26232,0.860022269,9.63,0.1,9.630519197
03/03/2020 08:00,10.22128,-0.25424,10.22444144,0.90128,-0.24424,0.933787351,9.32,-0.01,9.320005365
03/03/2020 08:30,10.50304,0.16024,10.50426228,1.11304,-0.25976,1.142949386,9.39,0.42,9.399388278
03/03/2020 09:00,10.26776,0.64832,10.28820753,1.49776,-0.31168,1.529846214,8.77,0.96,8.822386299
03/03/2020 09:30,9.29576,0.7372,9.324945995,2.02576,-0.3728,2.059777517,7.27,1.11,7.354250472
03/03/2020 10:00,2.54692,-0.43628,2.584016588,2.54392,-0.43928,2.581568493,0.003,0.003,0.004242641
03/03/2020 10:30,7.0988,0.9184,7.157962,2.9288,-0.5316,2.976653826,4.17,1.45,4.414906568
03/03/2020 11:00,7.03104,0.99112,7.100552256,3.59104,-0.59888,3.64063532,3.44,1.59,3.789683364
03/03/2020 11:30,6.82408,1.0552,6.905180294,3.86408,-0.5948,3.909590936,2.96,1.65,3.388819854
03/03/2020 12:00,6.21976,1.02624,6.303854614,3.55976,-0.56376,3.604124942,2.66,1.59,3.098983704
03/03/2020 12:30,6.59008,1.0584,6.674531067,3.73008,-0.5716,3.773622049,2.86,1.63,3.291883959
03/03/2020 13:00,6.44672,1.0492,6.531540354,3.64672,-0.5808,3.692681329,2.8,1.63,3.239891974
03/03/2020 13:30,6.2188,0.83792,6.274996683,3.1088,-0.49208,3.147503799,3.11,1.33,3.38245473
03/03/2020 14:00,6.26264,0.88968,6.325518973,2.91264,-0.50032,2.955298948,3.35,1.39,3.626927074
03/03/2020 14:30,7.0216,0.95088,7.08569258,3.2616,-0.49912,3.299568962,3.76,1.45,4.029900743
03/03/2020 15:00,6.32704,-0.21896,6.330827643,2.95704,-0.48896,2.997193261,3.37,0.27,3.380798722
03/03/2020 15:30,6.75104,-0.55488,6.773804905,2.41104,-0.41488,2.446474871,4.34,-0.14,4.342257477
03/03/2020 16:00,7.33328,0.13968,7.334610151,1.98328,-0.36032,2.015745535,5.35,0.5,5.373313689
03/03/2020 16:30,8.43992,0.0968,8.440475096,1.63992,-0.3032,1.667713359,6.8,0.4,6.811754546
03/03/2020 17:00,9.14608,0.13288,9.147045231,1.14608,-0.26712,1.176797545,8,0.4,8.009993758
03/03/2020 17:30,10.27984,0.09296,10.28026031,0.72984,-0.22704,0.76433866,9.55,0.32,9.555359753
03/03/2020 18:00,11.16024,-0.16456,11.16145317,0.50024,-0.15456,0.523573157,10.66,-0.01,10.66000469
03/03/2020 18:30,12.10176,0.20264,12.10345645,0.47176,-0.17736,0.503998083,11.63,0.38,11.63620643
03/03/2020 19:00,11.88208,-0.8488,11.91235856,0.49208,-0.1688,0.520227034,11.39,-0.68,11.41028045
03/03/2020 19:30,11.60728,-0.99112,11.64951792,0.53728,-0.16112,0.560918401,11.07,-0.83,11.10107202
03/03/2020 20:00,11.03944,-1.11304,11.09540867,0.51944,-0.14304,0.538774865,10.52,-0.97,10.56462493
03/03/2020 20:30,10.66688,-1.18192,10.73216026,0.50688,-0.15192,0.529156896,10.16,-1.03,10.21207618
03/03/2020 21:00,10.07168,-1.11464,10.13317129,0.49168,-0.16464,0.518512827,9.58,-0.95,9.626988106
03/03/2020 21:30,9.37448,-1.1976,9.450667756,0.47448,-0.1576,0.499969029,8.9,-1.04,8.960558018
03/03/2020 22:00,8.68152,-1.29624,8.777757552,0.46152,-0.15624,0.487249062,8.22,-1.14,8.298674593
03/03/2020 22:30,8.41672,-0.40776,8.426591468,0.42672,-0.10776,0.440116094,7.99,-0.3,7.995630056
03/03/2020 23:00,7.63848,-0.34152,7.646110947,0.39848,-0.09152,0.408854767,7.24,-0.25,7.244315012
03/03/2020 23:30,6.54872,-1.41328,6.699484607,0.39872,-0.09328,0.409486015,6.15,-1.32,6.290063593
04/03/2020 00:00,6.81232,-0.91016,6.872852029,0.40232,-0.10016,0.414600299,6.41,-0.81,6.460975159
04/03/2020 00:30,7.80256,-0.73544,7.837143264,0.41256,-0.10544,0.425820792,7.39,-0.63,7.416805242
04/03/2020 01:00,9.05664,-1.03808,9.115938689,0.40664,-0.08808,0.416069917,8.65,-0.95,8.702011262
04/03/2020 01:30,9.32336,-1.22248,9.40316431,0.39336,-0.08248,0.40191422,8.93,-1.14,9.002471883
04/03/2020 02:00,9.1844,-1.22192,9.265327401,0.3844,-0.08192,0.393032119,8.8,-1.14,8.873533682
04/03/2020 02:30,9.5084,-1.46056,9.619922353,0.3984,-0.08056,0.406463373,9.11,-1.38,9.213929672
04/03/2020 03:00,9.29912,-1.52744,9.423730988,0.41912,-0.10744,0.432671848,8.88,-1.42,8.992819358
04/03/2020 03:30,8.9128,-1.5484,9.04630015,0.4428,-0.1284,0.461040562,8.47,-1.42,8.588207031
04/03/2020 04:00,8.80888,-0.90848,8.855602902,0.42888,-0.09848,0.440041322,8.38,-0.81,8.419055767
04/03/2020 04:30,8.71528,-0.27544,8.719631453,0.41528,-0.09544,0.42610594,8.3,-0.18,8.301951578
04/03/2020 05:00,8.6476,-0.1756,8.649382702,0.4276,-0.1056,0.440446501,8.22,-0.07,8.220298048
04/03/2020 05:30,8.52312,-0.2616,8.527133697,0.43312,-0.1216,0.449866085,8.09,-0.14,8.091211281
04/03/2020 06:00,8.66832,-0.18552,8.670305029,0.45832,-0.14552,0.48086723,8.21,-0.04,8.210097442
04/03/2020 06:30,9.50616,-0.06144,9.506358547,0.47616,-0.15144,0.499662305,9.03,0.09,9.030448494
04/03/2020 07:00,10.324,0.00904,10.32400396,0.544,-0.17096,0.570230937,9.78,0.18,9.781656301
04/03/2020 07:30,10.7628,-0.10192,10.76328256,0.6028,-0.18192,0.629652862,10.16,0.08,10.16031496
04/03/2020 08:00,10.63456,0.09384,10.63497402,0.69456,-0.21616,0.727419232,9.94,0.31,9.944832829
04/03/2020 08:30,10.67832,0.19376,10.68007776,0.86832,-0.24624,0.90255956,9.81,0.44,9.819862524
04/03/2020 09:00,10.1156,0.41616,10.12415688,1.0456,-0.26384,1.078374196,9.07,0.68,9.095454909
04/03/2020 09:30,10.2732,0.3288,10.27846037,1.0132,-0.2712,1.048867809,9.26,0.6,9.279418085
04/03/2020 10:00,9.94464,-0.2356,9.947430426,0.84464,-0.2556,0.882467047,9.1,0.02,9.100021978
04/03/2020 10:30,9.86072,-0.35992,9.867286422,0.76072,-0.22992,0.794706314,9.1,-0.13,9.100928524
04/03/2020 11:00,10.03912,-0.3584,10.04551546,0.72912,-0.2284,0.76405663,9.31,-0.13,9.310907582
04/03/2020 11:30,10.03296,-0.31032,10.03775796,0.81296,-0.24032,0.847736789,9.22,-0.07,9.220265723
04/03/2020 12:00,10.0292,-0.34568,10.03515557,0.9092,-0.27568,0.95007584,9.12,-0.07,9.120268636
04/03/2020 12:30,9.82736,-0.22648,9.829969367,1.24736,-0.30648,1.284459793,8.58,0.08,8.580372952
04/03/2020 13:00,9.51568,-0.27232,9.519575833,1.27568,-0.29232,1.308743842,8.24,0.02,8.240024272
04/03/2020 13:30,9.2252,-0.394,9.23360986,1.3652,-0.294,1.396498135,7.86,-0.1,7.860636107
04/03/2020 14:00,7.96768,-0.25016,7.97160615,1.42768,-0.35016,1.469993948,6.54,0.1,6.540764481
04/03/2020 14:30,7.67752,-0.18008,7.679631642,1.85752,-0.36008,1.892098876,5.82,0.18,5.82278284
04/03/2020 15:00,7.32056,-0.1984,7.323248,1.88056,-0.3784,1.918252453,5.44,0.18,5.442977127
04/03/2020 15:30,7.84968,-0.04312,7.849798433,1.59968,-0.40312,1.649691437,6.25,0.36,6.260359415
04/03/2020 16:00,8.43688,-0.26248,8.440962024,1.27688,-0.32248,1.316972241,7.16,0.06,7.160251392
04/03/2020 16:30,9.20192,-0.21064,9.204330551,1.18192,-0.27064,1.212510163,8.02,0.06,8.020224436
04/03/2020 17:00,10.28,-0.24032,10.28280865,0.96,-0.23032,0.987242271,9.32,-0.01,9.320005365
04/03/2020 17:30,11.1572,-0.15424,11.15826608,0.7472,-0.23424,0.783055693,10.41,0.08,10.41030739
04/03/2020 18:00,11.90624,-0.0564,11.90637358,0.66624,-0.2264,0.703656662,11.24,0.17,11.24128551
04/03/2020 18:30,12.59936,-0.02984,12.59939534,0.63936,-0.19984,0.669863594,11.96,0.17,11.96120813
04/03/2020 19:00,12.5056,-0.15808,12.50659908,0.6456,-0.19808,0.67530367,11.86,0.04,11.86006745
04/03/2020 19:30,12.03352,-0.29672,12.03717767,0.63352,-0.19672,0.663359894,11.4,-0.1,11.40043859
04/03/2020 20:00,11.44464,-0.41424,11.45213428,0.61464,-0.19424,0.644601821,10.83,-0.22,10.8322343
04/03/2020 20:30,11.10472,-0.52672,11.1172047,0.60472,-0.19672,0.635912759,10.5,-0.33,10.50518443
04/03/2020 21:00,10.67064,-0.6212,10.68870654,0.59064,-0.1812,0.617809881,10.08,-0.44,10.0895986
04/03/2020 21:30,10.01992,-0.69536,10.04401923,0.58992,-0.19536,0.621426694,9.43,-0.5,9.443246264
04/03/2020 22:00,9.52128,-0.5392,9.536535507,0.64128,-0.2092,0.674540346,8.88,-0.33,8.886129641
04/03/2020 22:30,8.50984,-1.15008,8.587203318,0.64984,-0.20008,0.679944139,7.86,-0.95,7.917202789
04/03/2020 23:00,7.4532,-1.85944,7.681647437,0.6432,-0.19944,0.673411133,6.81,-1.66,7.00940083
04/03/2020 23:30,6.33848,-1.73336,6.571214926,0.62848,-0.19336,0.657552431,5.71,-1.54,5.914025702
05/03/2020 00:00,6.31472,-1.69416,6.538032333,0.64472,-0.20416,0.67627301,5.67,-1.49,5.862507996
05/03/2020 00:30,7.3792,-1.55048,7.540330289,0.6592,-0.21048,0.691987334,6.72,-1.34,6.852298884
05/03/2020 01:00,8.72528,-1.3972,8.836440399,0.65528,-0.1972,0.684309666,8.07,-1.2,8.158731519
05/03/2020 01:30,9.12688,-1.39824,9.233364156,0.67688,-0.19824,0.705312436,8.45,-1.2,8.534781778
05/03/2020 02:00,8.82224,-1.398,8.932318994,0.68224,-0.198,0.710391031,8.14,-1.2,8.227976665
05/03/2020 02:30,8.81856,-1.3892,8.927310744,0.61856,-0.1892,0.646848602,8.2,-1.2,8.287339742
05/03/2020 03:00,8.7464,-1.3972,8.857295343,0.6164,-0.1972,0.647176019,8.13,-1.2,8.218083718
05/03/2020 03:30,8.2716,-1.5132,8.408872743,0.6416,-0.2132,0.67609526,7.63,-1.3,7.73995478
05/03/2020 04:00,7.98112,-1.46944,8.115265268,0.71112,-0.22944,0.747217751,7.27,-1.24,7.374991525
05/03/2020 04:30,7.65976,-1.40488,7.787529202,0.76976,-0.23488,0.804797535,6.89,-1.17,6.988633629
05/03/2020 05:00,7.67072,-1.02176,7.738471349,0.78072,-0.23176,0.814393281,6.89,-0.79,6.935142392
05/03/2020 05:30,7.9344,-0.14488,7.935722625,0.7944,-0.23488,0.828396025,7.14,0.09,7.140567204
05/03/2020 06:00,8.14976,-0.14256,8.151006773,0.78976,-0.23256,0.823289142,7.36,0.09,7.360550251
05/03/2020 06:30,8.87536,-0.05952,8.875559574,0.81536,-0.22952,0.847048617,8.06,0.17,8.061792605
05/03/2020 07:00,9.30952,-0.55096,9.325809324,0.85952,-0.23096,0.890009636,8.45,-0.32,8.456057001
05/03/2020 07:30,9.8504,-0.63456,9.870817927,0.8004,-0.22456,0.831304609,9.05,-0.41,9.059282532
05/03/2020 08:00,9.42056,-0.92496,9.465859798,0.81056,-0.21496,0.838579343,8.61,-0.71,8.639224502
05/03/2020 08:30,9.94432,0.16864,9.945749832,0.87432,-0.23136,0.904413021,9.07,0.4,9.078816002
05/03/2020 09:00,10.12352,0.52568,10.1371592,0.86352,-0.22432,0.892180617,9.26,0.75,9.290322922
05/03/2020 09:30,10.07424,0.50672,10.0869756,0.96424,-0.24328,0.994456603,9.11,0.75,9.140820532
05/03/2020 10:00,9.87752,-0.28624,9.881666595,1.13752,-0.26624,1.168261738,8.74,-0.02,8.740022883
05/03/2020 10:30,9.81568,-0.50544,9.828684727,1.23568,-0.28544,1.26821964,8.58,-0.22,8.582820049
05/03/2020 11:00,8.87848,-0.32744,8.884515972,1.52848,-0.36744,1.572025211,7.35,0.04,7.350108843
05/03/2020 11:30,7.76696,-0.074,7.767312511,1.83696,-0.414,1.883034265,5.93,0.34,5.939739052
05/03/2020 12:00,7.49712,-0.11416,7.497989117,2.15712,-0.45416,2.204411032,5.34,0.34,5.350813022
05/03/2020 12:30,7.33368,0.03584,7.333767575,2.45368,-0.48416,2.500991093,4.88,0.52,4.907626718
05/03/2020 13:00,8.11296,-0.34408,8.120253137,1.86296,-0.35408,1.896310262,6.25,0.01,6.250008
05/03/2020 13:30,7.32944,-0.20696,7.332361363,1.96944,-0.42696,2.015189509,5.36,0.22,5.364513025
05/03/2020 14:00,6.1096,-0.02888,6.109668257,2.3796,-0.47888,2.427307606,3.73,0.45,3.757046713
05/03/2020 14:30,7.02744,0.05152,7.027628851,2.74744,-0.50848,2.794097075,4.28,0.56,4.316480047
05/03/2020 15:00,7.02528,-0.24256,7.029466156,1.95528,-0.43256,2.002555376,5.07,0.19,5.073558909
05/03/2020 15:30,6.52392,-0.22752,6.527886145,2.10392,-0.41752,2.144948092,4.42,0.19,4.424081826
05/03/2020 16:00,7.28504,-0.25512,7.289505746,2.07504,-0.39512,2.112323559,5.21,0.14,5.211880659
05/03/2020 16:30,8.67968,-0.19104,8.681782143,1.90968,-0.33104,1.938160258,6.77,0.14,6.771447408
05/03/2020 17:00,10.01496,0.0592,10.01513497,1.35496,-0.2808,1.383750426,8.66,0.34,8.666671795
05/03/2020 17:30,11.0136,0.11144,11.01416378,0.8236,-0.22856,0.854726058,10.19,0.34,10.19567065
05/03/2020 18:00,11.03992,-0.6012,11.05627763,0.56992,-0.1612,0.592278859,10.47,-0.44,10.47924138
05/03/2020 18:30,11.72208,-0.45536,11.7309212,0.52208,-0.11536,0.534673224,11.2,-0.34,11.20515953
05/03/2020 19:00,11.85624,-0.81344,11.88411173,0.51624,-0.10344,0.526501255,11.34,-0.71,11.36220489
05/03/2020 19:30,11.45856,-0.91576,11.4950952,0.49856,-0.08576,0.50588225,10.96,-0.83,10.99138299
05/03/2020 20:00,11.11208,-1.02216,11.15899337,0.47208,-0.07216,0.477563181,10.64,-0.95,10.68232653
05/03/2020 20:30,10.73256,-1.09952,10.78873433,0.46256,-0.06952,0.467755047,10.27,-1.03,10.32152121
05/03/2020 21:00,10.29016,-0.97088,10.33585994,0.46016,-0.06088,0.464169797,9.83,-0.91,9.872031199
05/03/2020 21:30,9.90104,-0.33352,9.906655776,0.45104,-0.05352,0.454204218,9.45,-0.28,9.454147238
05/03/2020 22:00,8.94096,-1.13608,9.0128488,0.45096,-0.06608,0.455775699,8.49,-1.07,8.557160744
05/03/2020 22:30,8.5512,-0.67864,8.578086832,0.4512,-0.05864,0.454994604,8.1,-0.62,8.123693741
05/03/2020 23:00,7.8184,-0.75648,7.854911874,0.4584,-0.05648,0.461866377,7.36,-0.7,7.393213104
05/03/2020 23:30,7.27152,-0.7204,7.307118397,0.45152,-0.0604,0.455541952,6.82,-0.66,6.851861061
06/03/2020 00:00,7.44264,-0.31352,7.449240563,0.45264,-0.05352,0.455793111,6.99,-0.26,6.994833808
06/03/2020 00:30,8.36368,-0.14728,8.364976661,0.45368,-0.05728,0.457281686,7.91,-0.09,7.910511994
06/03/2020 01:00,9.498,-0.78592,9.530460338,0.458,-0.05592,0.461401177,9.04,-0.73,9.069426663
06/03/2020 01:30,9.74096,-1.16552,9.810440285,0.46096,-0.05552,0.464291495,9.28,-1.11,9.34614894
06/03/2020 02:00,9.4716,-1.21976,9.549817853,0.4616,-0.05976,0.465452272,9.01,-1.16,9.084365691
06/03/2020 02:30,9.27024,-1.22344,9.350623246,0.46024,-0.06344,0.464591747,8.81,-1.16,8.886039613
06/03/2020 03:00,9.2784,-1.22744,9.359236909,0.4684,-0.06744,0.473230085,8.81,-1.16,8.886039613
06/03/2020 03:30,8.84312,-1.22664,8.927789033,0.45312,-0.06664,0.457994131,8.39,-1.16,8.469811096
06/03/2020 04:00,8.41152,-1.31272,8.513336744,0.45152,-0.07272,0.457338506,7.96,-1.24,8.056003972
06/03/2020 04:30,8.16992,-1.30904,8.274127055,0.44992,-0.06904,0.455186256,7.72,-1.24,7.818951336
06/03/2020 05:00,8.44672,-0.27504,8.451196706,0.44672,-0.06504,0.451429906,8,-0.21,8.002755775
06/03/2020 05:30,8.35672,-0.386,8.365629992,0.43672,-0.066,0.441679022,7.92,-0.32,7.92646201
06/03/2020 06:00,8.31976,-1.58792,8.469940754,0.43976,-0.05792,0.44355787,7.88,-1.53,8.027160145
06/03/2020 06:30,9.4228,-0.64816,9.445065973,0.4428,-0.06816,0.448015207,8.98,-0.58,8.998711019
06/03/2020 07:00,10.25816,-0.29848,10.26250149,0.44816,-0.07848,0.454979665,9.81,-0.22,9.81246656
06/03/2020 07:30,10.46704,-0.31816,10.47187434,0.47704,-0.09816,0.487034441,9.99,-0.22,9.992422129
06/03/2020 08:00,10.12808,-0.57528,10.14440494,0.68808,-0.12528,0.699391997,9.44,-0.45,9.450719549
06/03/2020 08:30,9.6152,-0.47,9.626680167,0.8452,-0.15,0.858407269,8.77,-0.32,8.775836142
06/03/2020 09:00,9.17,-0.42792,9.179979059,1.48,-0.18792,1.491882678,7.69,-0.24,7.693744212
06/03/2020 09:30,8.86264,-0.24176,8.865936818,2.13264,-0.26176,2.148644146,6.73,0.02,6.730029718
06/03/2020 10:00,8.1804,0.17816,8.182339833,2.1704,-0.28184,2.188622842,6.01,0.46,6.027578287
06/03/2020 10:30,7.88552,0.35,7.89328358,2.90552,-0.3,2.920966701,4.98,0.65,5.022240536
06/03/2020 11:00,8.41384,0.29072,8.418861067,2.58384,-0.26928,2.597833879,5.83,0.56,5.856833616
06/03/2020 11:30,8.11456,0.31856,8.120810579,1.79456,-0.24144,1.810728822,6.32,0.56,6.344761619
06/03/2020 12:00,8.8416,-0.1428,8.842753101,1.4716,-0.2228,1.488370384,7.37,0.08,7.37043418
06/03/2020 12:30,10.0908,-0.01288,10.09080822,1.2508,-0.18288,1.264098783,8.84,0.17,8.841634464
06/03/2020 13:00,8.92912,-0.6928,8.955956443,0.99912,-0.1228,1.006638274,7.93,-0.57,7.950459106
06/03/2020 13:30,8.8144,-0.59672,8.834575379,0.9944,-0.12672,1.002441678,7.82,-0.47,7.834111309
06/03/2020 14:00,8.13968,-0.67632,8.167729136,1.29968,-0.33632,1.342489942,6.84,-0.34,6.848445079
06/03/2020 14:30,8.33728,-0.76616,8.372409387,1.62728,-0.35616,1.665800151,6.71,-0.41,6.722514411
06/03/2020 15:00,8.11632,-0.83768,8.159433689,1.44632,-0.35768,1.489891447,6.67,-0.48,6.687249061
06/03/2020 15:30,8.87272,-0.83592,8.912010011,1.51272,-0.35592,1.554027299,7.36,-0.48,7.375635566
06/03/2020 16:00,8.53416,-0.75416,8.567417593,1.80416,-0.38416,1.844606248,6.73,-0.37,6.740163203
06/03/2020 16:30,9.9704,-0.408,9.978744418,1.3504,-0.338,1.392057528,8.62,-0.07,8.620284218
06/03/2020 17:00,11.06424,-0.24776,11.06701368,1.20424,-0.28776,1.238143689,9.86,0.04,9.860081136
06/03/2020 17:30,11.78024,-0.13896,11.78105956,0.95024,-0.24896,0.982312139,10.83,0.11,10.83055862
06/03/2020 18:00,11.98056,-0.08304,11.98084778,0.67056,-0.19304,0.69779306,11.31,0.11,11.31053491
06/03/2020 18:30,11.97256,-0.3864,11.97879368,0.54256,-0.1164,0.55490568,11.43,-0.27,11.43318853
06/03/2020 19:00,11.89904,-0.548,11.91165215,0.50904,-0.098,0.518387617,11.39,-0.45,11.39888591
06/03/2020 19:30,11.50176,-0.6016,11.51748261,0.50176,-0.0916,0.510052603,11,-0.51,11.01181638
06/03/2020 20:00,11.07216,-0.70376,11.09450338,0.51216,-0.09376,0.520671493,10.56,-0.61,10.5776037
06/03/2020 20:30,10.87456,-0.79048,10.90325244,0.51456,-0.09048,0.522454423,10.36,-0.7,10.38362172
06/03/2020 21:00,10.40784,-0.7912,10.43787004,0.53784,-0.0912,0.545517466,9.87,-0.7,9.894791559
06/03/2020 21:30,10.10256,-0.17856,10.10413788,0.53256,-0.09856,0.541603386,9.57,-0.08,9.570334372
06/03/2020 22:00,9.54352,-0.632,9.564423558,0.52352,-0.142,0.542436347,9.02,-0.49,9.033299508
06/03/2020 22:30,9.17168,-1.07472,9.234432148,0.58168,-0.17472,0.607353851,8.59,-0.9,8.637019162
06/03/2020 23:00,8.61648,-0.75864,8.649812844,0.57648,-0.15864,0.597909558,8.04,-0.6,8.062356975
06/03/2020 23:30,8.07168,-0.56504,8.091433014,0.54168,-0.11504,0.553761162,7.53,-0.45,7.543434231
07/03/2020 00:00,8.06272,-0.53272,8.080299771,0.53272,-0.08272,0.539104069,7.53,-0.45,7.543434231
07/03/2020 00:30,8.87712,-0.43488,8.887765755,0.50712,-0.06488,0.511253468,8.37,-0.37,8.378174025
07/03/2020 01:00,10.21744,-0.09784,10.21790844,0.51744,-0.05784,0.520662673,9.7,-0.04,9.700082474
07/03/2020 01:30,10.54,0.04456,10.54009419,0.54,-0.06544,0.543950727,10,0.11,10.00060498
07/03/2020 02:00,10.19888,0.02912,10.19892157,0.58888,-0.08088,0.594408301,9.61,0.11,9.610629532
07/03/2020 02:30,10.08928,0.01816,10.08929634,0.60928,-0.09184,0.616162888,9.48,0.11,9.480638164
07/03/2020 03:00,9.38688,-0.00664,9.386882348,0.67688,-0.11664,0.686856189,8.71,0.11,8.710694576
07/03/2020 03:30,8.68704,-0.64472,8.710931514,0.75704,-0.15472,0.772688708,7.93,-0.49,7.945124291
07/03/2020 04:00,8.20912,-0.8868,8.256879884,0.81912,-0.1768,0.837983183,7.39,-0.71,7.424028556
07/03/2020 04:30,7.99656,-0.43576,8.008424228,0.80656,-0.15576,0.82146224,7.19,-0.28,7.195449951
07/03/2020 05:00,7.8556,-0.12384,7.85657608,0.7356,-0.12384,0.745951544,7.12,0,7.12
07/03/2020 05:30,7.7004,-0.1048,7.701113114,0.7304,-0.1048,0.737880207,6.97,0,6.97
07/03/2020 06:00,7.81608,-0.10504,7.816785782,0.72608,-0.15504,0.74244836,7.09,0.05,7.090176302
07/03/2020 06:30,8.09112,0.0604,8.091345439,0.71112,-0.1596,0.728809862,7.38,0.22,7.383278405
07/03/2020 07:00,8.74096,0.52128,8.756489854,0.70096,-0.15872,0.718705058,8.04,0.68,8.068704977
07/03/2020 07:30,8.72848,-0.0652,8.728723512,0.76848,-0.1852,0.790481214,7.96,0.12,7.960904471
07/03/2020 08:00,8.268,-0.49568,8.282845083,0.878,-0.19568,0.899541362,7.39,-0.3,7.396086803
07/03/2020 08:30,8.35904,-0.5288,8.375749469,0.96904,-0.2288,0.99568467,7.39,-0.3,7.396086803
07/03/2020 09:00,8.49016,-0.5572,8.50842457,1.06016,-0.2572,1.090912951,7.43,-0.3,7.436054061
07/03/2020 09:30,9.39664,0.42176,9.406100403,1.12664,-0.27824,1.160489202,8.27,0.7,8.299572278
07/03/2020 10:00,9.3588,0.34384,9.365114168,1.2288,-0.28616,1.261680223,8.13,0.63,8.15437306
07/03/2020 10:30,9.1568,-0.30088,9.16174192,1.2368,-0.30088,1.272871955,7.92,0,7.92
07/03/2020 11:00,8.68536,-0.42368,8.695687614,1.42536,-0.33368,1.463896674,7.26,-0.09,7.26055783
07/03/2020 11:30,8.66808,-0.4456,8.679525923,1.60808,-0.3556,1.646928246,7.06,-0.09,7.060573631
07/03/2020 12:00,8.50096,-0.42224,8.511439804,1.74096,-0.40224,1.786823645,6.76,-0.02,6.760029586
07/03/2020 12:30,8.05528,-0.44744,8.06769722,1.79528,-0.42744,1.845463419,6.26,-0.02,6.260031949
07/03/2020 13:00,7.59056,-0.1256,7.591599072,2.11056,-0.4756,2.163483042,5.48,0.35,5.491165632
07/03/2020 13:30,8.02904,0.34256,8.03634436,2.29904,-0.48744,2.350145246,5.73,0.83,5.789801378
07/03/2020 14:00,8.12048,0.25792,8.124574952,2.22048,-0.49208,2.274351371,5.9,0.75,5.947478457
07/03/2020 14:30,7.85712,0.24536,7.860950084,2.11712,-0.50464,2.176432545,5.74,0.75,5.788790893
07/03/2020 15:00,8.03424,0.32376,8.040760717,1.97424,-0.48624,2.033237053,6.06,0.81,6.113894013
07/03/2020 15:30,8.32888,0.42528,8.339730519,1.87888,-0.51472,1.948108501,6.45,0.94,6.518136237
07/03/2020 16:00,8.92904,0.36712,8.936583934,1.75904,-0.57288,1.849976545,7.17,0.94,7.231355336
07/03/2020 16:30,9.49248,0.38104,9.500124632,1.71248,-0.55896,1.801395024,7.78,0.94,7.836580887
07/03/2020 17:00,9.77984,0.65736,9.8019076,1.55984,-0.43264,1.618727338,8.22,1.09,8.291953931
07/03/2020 17:30,10.3688,0.778,10.39794679,1.5488,-0.372,1.592848216,8.82,1.15,8.894655699
07/03/2020 18:00,11.10576,0.67528,11.12627108,1.53576,-0.37472,1.580814302,9.57,1.05,9.627429563
07/03/2020 18:30,11.30024,0.63456,11.3180427,1.51024,-0.37544,1.556206944,9.79,1.01,9.841961187
07/03/2020 19:00,11.38096,0.6372,11.3987839,1.52096,-0.3728,1.565981852,9.86,1.01,9.911594221
07/03/2020 19:30,11.38096,0.77304,11.40718376,1.52096,-0.35696,1.56228671,9.86,1.13,9.924540292
07/03/2020 20:00,10.87008,0.65768,10.88995786,1.54008,-0.36232,1.582125845,9.33,1.02,9.385590019
07/03/2020 20:30,10.31456,0.64584,10.33475966,1.56456,-0.37416,1.608677624,8.75,1.02,8.809250819
07/03/2020 21:00,9.81368,0.55592,9.829413115,1.57368,-0.37408,1.617530398,8.24,0.93,8.29231572
07/03/2020 21:30,9.3416,0.50704,9.355350347,1.5716,-0.36296,1.612968233,7.77,0.87,7.818554854
07/03/2020 22:00,8.88576,0.49,8.899260125,1.57576,-0.34,1.612023442,7.31,0.83,7.356969485
07/03/2020 22:30,8.29816,0.41208,8.308385482,1.57816,-0.35792,1.61823846,6.72,0.77,6.763970727
07/03/2020 23:00,7.7924,0.24848,7.796360694,1.5724,-0.35152,1.611213229,6.22,0.6,6.248871898
07/03/2020 23:30,7.27768,0.33064,7.285186957,1.57768,-0.33936,1.613765594,5.7,0.67,5.73924211
08/03/2020 00:00,7.36968,0.6456,7.397903937,1.52968,-0.3644,1.572484742,5.84,1.01,5.926693851
08/03/2020 00:30,7.94056,0.02312,7.940593658,1.55056,-0.32688,1.584640921,6.39,0.35,6.399578111
08/03/2020 01:00,9.32984,0.18144,9.33160409,1.53984,-0.32856,1.574502747,7.79,0.51,7.80667663
08/03/2020 01:30,9.72192,0.23072,9.724657331,1.53192,-0.32928,1.566909125,8.19,0.56,8.209122974
08/03/2020 02:00,9.3836,0.14096,9.384658688,1.4836,-0.34904,1.524105601,7.9,0.49,7.915181615
08/03/2020 02:30,9.18616,0.13688,9.187179746,1.49616,-0.35312,1.537266561,7.69,0.49,7.70559537
08/03/2020 03:00,9.10848,0.09752,9.109002034,1.49848,-0.35248,1.539377946,7.61,0.45,7.623293252
08/03/2020 03:30,8.77592,0.18784,8.777930036,1.42592,-0.31216,1.459688909,7.35,0.5,7.366987173
08/03/2020 04:00,8.46816,0.18384,8.470155307,1.30816,-0.27616,1.336991747,7.16,0.46,7.17476132
08/03/2020 04:30,8.1052,0.13624,8.106344946,1.2852,-0.26376,1.311986424,6.82,0.4,6.831720135
08/03/2020 05:00,7.87624,0.1988,7.878748503,1.25624,-0.2612,1.283107313,6.62,0.46,6.635962628
08/03/2020 05:30,7.6444,0.08336,7.644854495,1.1844,-0.23664,1.207808697,6.46,0.32,6.467920841
08/03/2020 06:00,7.70184,0.10488,7.70255407,1.09184,-0.21512,1.112830266,6.61,0.32,6.617741307
08/03/2020 06:30,8.1044,0.16776,8.106136119,1.0644,-0.20224,1.083442835,7.04,0.37,7.049716306
08/03/2020 07:00,8.4112,0.27008,8.415534959,1.0512,-0.19992,1.070041797,7.36,0.47,7.374991525
08/03/2020 07:30,9.01152,1.00152,9.067002538,1.03152,-0.21848,1.054403633,7.98,1.22,8.072719492
08/03/2020 08:00,8.7364,0.94744,8.787623542,1.1364,-0.23256,1.159952203,7.6,1.18,7.691059745
08/03/2020 08:30,8.62864,0.73744,8.660095034,1.28864,-0.22256,1.307717861,7.34,0.96,7.402513087
08/03/2020 09:00,8.39168,-0.4124,8.401807364,1.40168,-0.2224,1.419214072,6.99,-0.19,6.992581784
08/03/2020 09:30,8.35288,-0.29936,8.35824268,2.10288,-0.29936,2.124081143,6.25,0,6.25
08/03/2020 10:00,7.06408,-0.14904,7.06565207,2.41408,-0.33904,2.437771599,4.65,0.19,4.653880102
08/03/2020 10:30,7.03528,-0.3084,7.042036299,2.25528,-0.2784,2.272398389,4.78,-0.03,4.780094141
08/03/2020 11:00,7.29464,-0.31456,7.30141909,2.36464,-0.28456,2.381700385,4.93,-0.03,4.930091277
08/03/2020 11:30,7.24248,-0.234,7.246259211,2.94248,-0.394,2.96874124,4.3,0.16,4.302975715
08/03/2020 12:00,7.50968,-0.5232,7.52788363,2.60968,-0.3932,2.639135454,4.9,-0.13,4.901724186
08/03/2020 12:30,7.26072,-0.5556,7.2819466,2.74072,-0.4256,2.773568366,4.52,-0.13,4.521869083
08/03/2020 13:00,5.82104,-0.38848,5.833988635,3.07104,-0.48848,3.109646184,2.75,0.1,2.751817581
08/03/2020 13:30,6.42368,-0.64744,6.456225158,2.99368,-0.45744,3.028427198,3.43,-0.19,3.43525836
08/03/2020 14:00,6.24376,-0.59152,6.271717057,2.92376,-0.55152,2.975322982,3.32,-0.04,3.320240955
08/03/2020 14:30,5.684,-0.6652,5.722791892,2.854,-0.5052,2.898369031,2.83,-0.16,2.83451936
08/03/2020 15:00,7.15424,-0.746,7.193028985,3.32424,-0.536,3.367175014,3.83,-0.21,3.83575286
08/03/2020 15:30,7.94264,-0.89696,7.99312626,2.78264,-0.48696,2.824927505,5.16,-0.41,5.176263131
08/03/2020 16:00,8.18512,-0.7776,8.221973679,2.15512,-0.4176,2.19520659,6.03,-0.36,6.04073671
08/03/2020 16:30,7.78312,0.13888,7.784358971,1.96312,-0.42112,2.007780413,5.82,0.56,5.84687951
08/03/2020 17:00,9.54784,0.8824,9.588528481,1.74784,-0.4276,1.799385013,7.8,1.31,7.90924143
08/03/2020 17:30,10.46848,0.51584,10.48118144,1.46848,-0.37416,1.515397379,9,0.89,9.043898496
08/03/2020 18:00,11.22584,0.4968,11.23682757,1.24584,-0.3332,1.289627677,9.98,0.83,10.01445455
08/03/2020 18:30,11.79656,0.58112,11.81086484,1.16656,-0.29888,1.204238966,10.63,0.88,10.66636302
08/03/2020 19:00,12.21896,0.61152,12.23425274,1.01896,-0.26848,1.053736681,11.2,0.88,11.23451824
08/03/2020 19:30,11.82416,0.28904,11.82769224,0.88416,-0.23096,0.913827898,10.94,0.52,10.95235135
08/03/2020 20:00,11.25176,0.13296,11.25254555,0.89176,-0.22704,0.920208161,10.36,0.36,10.36625294
08/03/2020 20:30,10.8856,0.12384,10.88630441,0.9756,-0.23616,1.003776322,9.91,0.36,9.916536694
08/03/2020 21:00,10.248,-0.08672,10.24836691,1.018,-0.25672,1.04987102,9.23,0.17,9.231565414
08/03/2020 21:30,9.55976,-0.30032,9.564476115,1.01976,-0.26032,1.052462332,8.54,-0.04,8.540093676
08/03/2020 22:00,8.46632,-0.68864,8.494280393,0.98632,-0.24864,1.017176972,7.48,-0.44,7.492930001
08/03/2020 22:30,8.09944,-0.44672,8.111749939,1.04944,-0.27672,1.085310219,7.05,-0.17,7.052049348
08/03/2020 23:00,7.47304,-0.52784,7.491658155,1.20304,-0.35784,1.255131351,6.27,-0.17,6.272304202
08/03/2020 23:30,6.89768,-0.20976,6.900868687,1.29768,-0.36976,1.349331627,5.6,0.16,5.602285248
09/03/2020 00:00,6.42152,-0.84584,6.476987295,1.29152,-0.38584,1.347923001,5.13,-0.46,5.150582491
09/03/2020 00:30,7.14696,-1.09136,7.229806629,1.33696,-0.40136,1.395905402,5.81,-0.69,5.850829001
09/03/2020 01:00,9.10112,0.01448,9.101131519,1.35112,-0.40552,1.410663576,7.75,0.42,7.761372301
09/03/2020 01:30,9.41328,-0.02472,9.413312458,1.30328,-0.34472,1.348098897,8.11,0.32,8.116310738
09/03/2020 02:00,9.07832,-0.09792,9.078848074,1.22832,-0.32792,1.271338487,7.85,0.23,7.853368704
09/03/2020 02:30,8.8544,-0.01352,8.854410322,1.2444,-0.34352,1.290944364,7.61,0.33,7.617151699
09/03/2020 03:00,8.8376,0.06696,8.837853665,1.2276,-0.34304,1.274628652,7.61,0.41,7.621036675
09/03/2020 03:30,8.38512,0.07504,8.385455767,1.18512,-0.33496,1.231546839,7.2,0.41,7.211664163
09/03/2020 04:00,8.00144,0.0432,8.001556618,1.16144,-0.3268,1.206540971,6.84,0.37,6.85
09/03/2020 04:30,7.6832,0.0028,7.68320051,1.1032,-0.2872,1.139971087,6.58,0.29,6.586387477
09/03/2020 05:00,7.59744,0.024,7.597477907,1.01744,-0.266,1.051636892,6.58,0.29,6.586387477
09/03/2020 05:30,7.87928,-0.33104,7.88623109,0.96928,-0.26104,1.003815521,6.91,-0.07,6.91035455
09/03/2020 06:00,8.11536,-0.3156,8.1214944,0.94536,-0.2456,0.976741977,7.17,-0.07,7.170341693
09/03/2020 06:30,8.74552,-0.30744,8.750922204,0.93552,-0.23744,0.96518155,7.81,-0.07,7.810313694
09/03/2020 07:00,9.41792,-0.31512,9.423190423,0.94792,-0.24512,0.979099658,8.47,-0.07,8.470289251
09/03/2020 07:30,10.03408,-0.1936,10.03594751,1.11408,-0.2836,1.149610024,8.92,0.09,8.920454024
09/03/2020 08:00,9.75296,0.3632,9.759720437,1.33296,-0.2968,1.365603384,8.42,0.66,8.445827372
09/03/2020 08:30,9.48752,0.41632,9.496649835,1.73752,-0.30368,1.763858637,7.75,0.72,7.783373305
09/03/2020 09:00,9.36384,0.63816,9.385560598,2.09384,-0.32184,2.118430299,7.27,0.96,7.333109845
09/03/2020 09:30,9.46832,0.30928,9.473369925,2.03832,-0.34072,2.066600721,7.43,0.65,7.45837784
09/03/2020 10:00,9.3824,0.02352,9.38242948,1.9524,-0.33648,1.981182614,7.43,0.36,7.438716287
09/03/2020 10:30,9.05368,-0.02088,9.053704077,1.86368,-0.33088,1.892824534,7.19,0.31,7.19667979
09/03/2020 11:00,7.81808,0.15448,7.819606061,2.45808,-0.38552,2.488128404,5.36,0.54,5.387132818
09/03/2020 11:30,8.63944,0.00976,8.639445513,2.41944,-0.38024,2.449137067,6.22,0.39,6.232214695
09/03/2020 12:00,8.98368,-0.01192,8.983687908,1.71368,-0.33192,1.745528581,7.27,0.32,7.277039233
09/03/2020 12:30,9.46176,0.00568,9.461761705,1.55176,-0.31432,1.583273874,7.91,0.32,7.916470173
09/03/2020 13:00,9.65904,-0.0552,9.659197729,1.47904,-0.3052,1.510200769,8.18,0.25,8.183819402
09/03/2020 13:30,9.49648,-0.0832,9.496844456,1.53648,-0.3332,1.5721937,7.96,0.25,7.963924912
09/03/2020 14:00,9.35728,-0.26432,9.361012448,1.61728,-0.42432,1.672017363,7.74,0.16,7.74165357
09/03/2020 14:30,9.27888,-0.33176,9.284809032,1.71888,-0.49176,1.787841255,7.56,0.16,7.561692932
09/03/2020 15:00,9.70616,-0.16904,9.707631867,1.64616,-0.48904,1.717266103,8.06,0.32,8.066349856
09/03/2020 15:30,10.16752,-0.15304,10.1686717,1.56752,-0.47304,1.637341074,8.6,0.32,8.605951429
09/03/2020 16:00,10.40264,-0.01328,10.40264848,1.51264,-0.48328,1.587967042,8.89,0.47,8.902415403
09/03/2020 16:30,11.10656,0.04416,11.10664779,1.49656,-0.49584,1.576562444,9.61,0.54,9.625159739
09/03/2020 17:00,11.41376,-0.39,11.42042107,1.46376,-0.44,1.528461101,9.95,0.05,9.950125627
09/03/2020 17:30,12.48768,0.65952,12.5050837,1.39768,-0.47048,1.474740931,11.09,1.13,11.14742123
09/03/2020 18:00,12.9416,0.80016,12.96631276,1.4216,-0.48984,1.503625547,11.52,1.29,11.59200155
09/03/2020 18:30,13.21608,0.77264,13.23864582,1.45608,-0.51736,1.545260605,11.76,1.29,11.83054099
09/03/2020 19:00,13.09168,0.77536,13.1146204,1.48168,-0.51464,1.568512018,11.61,1.29,11.68144683
09/03/2020 19:30,12.4172,0.64056,12.43371115,1.4872,-0.52944,1.578629327,10.93,1.17,10.99244286
09/03/2020 20:00,11.50944,0.49048,11.51988627,1.51944,-0.50952,1.602594317,9.99,1,10.0399253
09/03/2020 20:30,1.51204,-0.541,1.605909699,1.50904,-0.544,1.604100284,0.003,0.003,0.004242641
09/03/2020 21:00,10.36968,-0.1368,10.37058231,1.51968,-0.5468,1.61505961,8.85,0.41,8.859492085
09/03/2020 21:30,9.58368,-0.46512,9.594960081,1.51368,-0.53512,1.605484524,8.07,0.07,8.070303588
09/03/2020 22:00,8.97432,-0.36248,8.981637446,1.51432,-0.51248,1.598687215,7.46,0.15,7.461507891
09/03/2020 22:30,8.3968,-0.19136,8.398980229,1.5068,-0.51136,1.591205609,6.89,0.32,6.897427057
09/03/2020 23:00,7.44736,-0.56912,7.469074142,1.48736,-0.50912,1.572082359,5.96,-0.06,5.960302006
09/03/2020 23:30,7.00352,-0.30408,7.01011819,1.48352,-0.50408,1.566821061,5.52,0.2,5.523622
10/03/2020 00:00,6.88176,-0.32352,6.88936034,1.49176,-0.47352,1.565109928,5.39,0.15,5.392086795
10/03/2020 00:30,7.64336,-0.89352,7.695409676,1.48336,-0.48352,1.560175785,6.16,-0.41,6.173629403
10/03/2020 01:00,9.53304,0.302,9.537822374,1.50304,-0.468,1.574215119,8.03,0.77,8.066833332
10/03/2020 01:30,9.84552,0.19376,9.847426415,1.47552,-0.47624,1.550472124,8.37,0.67,8.39677319
10/03/2020 02:00,9.48264,0.22904,9.485405668,1.50264,-0.50096,1.583946934,7.98,0.73,8.013320161
10/03/2020 02:30,9.3804,0.28344,9.384681262,1.5004,-0.48656,1.577320764,7.88,0.77,7.917531181
10/03/2020 03:00,9.33,0.39232,9.338244748,1.49,-0.46768,1.561673648,7.84,0.86,7.887027323
10/03/2020 03:30,8.6064,0.5088,8.621426703,1.4964,-0.4712,1.568834727,7.11,0.98,7.177220911
10/03/2020 04:00,8.12744,0.4384,8.139255219,1.47744,-0.4616,1.547870639,6.65,0.9,6.710625902
10/03/2020 04:30,7.77272,0.45128,7.785809517,1.45272,-0.44872,1.520442382,6.32,0.9,6.383760647
10/03/2020 05:00,7.49096,-0.06408,7.491234075,1.42096,-0.43408,1.485783554,6.07,0.37,6.081266315
10/03/2020 05:30,7.59864,-0.42728,7.610643734,1.34864,-0.41728,1.411719678,6.25,-0.01,6.250008
10/03/2020 06:00,7.83768,-0.2304,7.84106574,1.36768,-0.4304,1.433803593,6.47,0.2,6.473090452
10/03/2020 06:30,8.51608,-0.12328,8.516972263,1.37608,-0.41328,1.436800795,7.14,0.29,7.145886929
10/03/2020 07:00,9.61312,0.63864,9.634310416,1.34312,-0.43136,1.410688762,8.27,1.07,8.338932785
10/03/2020 07:30,10.13168,0.3236,10.13684648,1.39168,-0.4764,1.470962332,8.74,0.8,8.776536902
10/03/2020 08:00,9.90256,0.12768,9.903383095,1.40256,-0.49232,1.486456705,8.5,0.62,8.522581768
10/03/2020 08:30,9.88952,0.13016,9.890376507,1.46952,-0.48984,1.549010089,8.42,0.62,8.442795745
10/03/2020 09:00,9.87856,0.21712,9.880945743,1.54856,-0.49288,1.625105771,8.33,0.71,8.360203347
10/03/2020 09:30,9.75992,0.1836,9.761646755,1.75992,-0.5264,1.836958183,8,0.71,8.031444453
10/03/2020 10:00,9.54976,0.17296,9.55132615,1.90976,-0.53704,1.983833466,7.64,0.71,7.672919914
10/03/2020 10:30,9.29352,0.21624,9.296035377,1.96352,-0.57376,2.045632256,7.33,0.79,7.372448711
10/03/2020 11:00,9.03904,-0.0424,9.039139444,2.20904,-0.5824,2.284523469,6.83,0.54,6.851313743
10/03/2020 11:30,9.08704,-0.03024,9.087090316,2.19704,-0.57024,2.26983665,6.89,0.54,6.911128707
10/03/2020 12:00,8.48704,-0.07304,8.487354288,2.41704,-0.61304,2.493571816,6.07,0.54,6.093972432
10/03/2020 12:30,7.85344,0.07896,7.85383693,2.56344,-0.69104,2.654950266,5.29,0.77,5.345745972
10/03/2020 13:00,8.3892,-0.0844,8.389624545,2.3492,-0.6144,2.428214982,6.04,0.53,6.063208721
10/03/2020 13:30,9.254,-0.25312,9.257461085,2.094,-0.59312,2.17637941,7.16,0.34,7.16806808
10/03/2020 14:00,8.5112,-0.11632,8.511994818,2.2512,-0.59632,2.328840695,6.26,0.48,6.278375586
10/03/2020 14:30,8.74664,-0.07152,8.746932399,2.31664,-0.55152,2.381385143,6.43,0.48,6.447891128
10/03/2020 15:00,8.50576,0.1,8.506347817,2.20576,-0.54,2.270897879,6.3,0.64,6.332424496
10/03/2020 15:30,8.6612,0.08528,8.661619832,2.0512,-0.55472,2.124884872,6.61,0.64,6.640911082
10/03/2020 16:00,9.17432,0.04968,9.17445451,1.83432,-0.50032,1.901328474,7.34,0.55,7.360577423
10/03/2020 16:30,9.9548,0.08616,9.955172856,1.6048,-0.46384,1.670488128,8.35,0.55,8.368094168
10/03/2020 17:00,10.58752,0.14536,10.5885178,1.44752,-0.40464,1.503012868,9.14,0.55,9.156533187
10/03/2020 17:30,11.04392,0.0448,11.04401087,1.28392,-0.3652,1.334848908,9.76,0.41,9.768607884
10/03/2020 18:00,11.61456,0.05056,11.61467005,1.10456,-0.31944,1.149823772,10.51,0.37,10.51651083
10/03/2020 18:30,11.95,-0.35912,11.9553949,0.97,-0.26912,1.006640738,10.98,-0.09,10.98036885
10/03/2020 19:00,11.9748,-0.59336,11.9894917,0.9048,-0.23336,0.934408866,11.07,-0.36,11.07585211
10/03/2020 19:30,11.71608,-0.6756,11.73554285,0.81608,-0.2156,0.844079337,10.9,-0.46,10.9097021
10/03/2020 20:00,11.11952,-0.81552,11.14938554,0.80952,-0.21552,0.837718032,10.31,-0.6,10.32744402
10/03/2020 20:30,10.78,-0.70072,10.80275004,0.82,-0.23072,0.851840195,9.96,-0.47,9.971083191
10/03/2020 21:00,10.05728,-0.12808,10.05809552,0.79728,-0.22808,0.829262253,9.26,0.1,9.260539941
10/03/2020 21:30,9.38392,-0.36264,9.390924467,0.76392,-0.22264,0.795702417,8.62,-0.14,8.621136816
10/03/2020 22:00,8.83144,-0.35336,8.838506422,0.75144,-0.21336,0.781143113,8.08,-0.14,8.08121278
10/03/2020 22:30,8.06776,-0.67096,8.095612314,0.72776,-0.20096,0.754996384,7.34,-0.47,7.355032291
10/03/2020 23:00,7.62288,-0.28536,7.628219309,0.72288,-0.19536,0.748813077,6.9,-0.09,6.900586932
10/03/2020 23:30,7.022,-0.43328,7.035354686,0.702,-0.19328,0.728121665,6.32,-0.24,6.32455532
11/03/2020 00:00,6.95224,-0.42856,6.965436432,0.74224,-0.18856,0.765816617,6.21,-0.24,6.214635951
11/03/2020 00:30,7.75688,-0.33912,7.764289389,0.79688,-0.18912,0.819014108,6.96,-0.15,6.961616192
11/03/2020 01:00,9.65024,0.41368,9.659102608,0.85024,-0.20632,0.874914853,8.8,0.62,8.821813872
11/03/2020 01:30,9.9796,0.56464,9.995560739,0.8796,-0.20536,0.90325461,9.1,0.77,9.13251882
11/03/2020 02:00,9.76648,0.4908,9.778804438,0.81648,-0.1992,0.840428599,8.95,0.69,8.976558361
11/03/2020 02:30,9.49192,0.43512,9.501887955,0.77192,-0.19488,0.796139875,8.72,0.63,8.742728407
11/03/2020 03:00,9.344,0.43552,9.354144198,0.754,-0.19448,0.778677385,8.59,0.63,8.613071461
11/03/2020 03:30,8.66432,0.43168,8.675067071,0.73432,-0.19832,0.760629137,7.93,0.63,7.954985858
11/03/2020 04:00,8.208,0.42648,8.219072283,0.778,-0.20352,0.804179327,7.43,0.63,7.456661451
11/03/2020 04:30,7.936,0.48288,7.950677273,0.766,-0.20712,0.793507841,7.17,0.69,7.203124322
11/03/2020 05:00,7.77216,0.4924,7.787742216,0.78216,-0.1976,0.806734173,6.99,0.69,7.023973235
11/03/2020 05:30,7.81448,0.47496,7.828900604,0.82448,-0.21504,0.852061894,6.99,0.69,7.023973235
11/03/2020 06:00,7.99976,0.50976,8.015984987,0.78976,-0.18024,0.810066241,7.21,0.69,7.242941391
11/03/2020 06:30,8.71256,0.65224,8.736939897,0.84256,-0.20776,0.867796964,7.87,0.86,7.916849121
11/03/2020 07:00,9.58344,0.71752,9.610263117,0.88344,-0.21248,0.90863303,8.7,0.93,8.749565704
11/03/2020 07:30,9.97856,0.17032,9.980013456,1.04856,-0.24968,1.077876698,8.93,0.42,8.939871364
11/03/2020 08:00,9.69848,0.05952,9.698662637,1.24848,-0.28048,1.279598117,8.45,0.34,8.45683747
11/03/2020 08:30,9.2136,-1.1504,9.285141093,1.3836,-0.3004,1.415835132,7.83,-0.85,7.876001524
11/03/2020 09:00,8.37336,-1.13744,8.450261975,1.57336,-0.36744,1.615696086,6.8,-0.77,6.843456729
11/03/2020 09:30,7.92896,-0.97824,7.989077555,1.86896,-0.40824,1.913026759,6.06,-0.57,6.0867479
11/03/2020 10:00,7.46056,-1.00216,7.527568012,1.95056,-0.43216,1.9978605,5.51,-0.57,5.5394043
11/03/2020 10:30,7.78656,-0.8108,7.828659737,2.13656,-0.4408,2.181557534,5.65,-0.37,5.662102083
11/03/2020 11:00,8.09656,-0.42512,8.107713047,2.53656,-0.47512,2.580673487,5.56,0.05,5.560224816
11/03/2020 11:30,7.81488,-0.44144,7.827337906,2.79488,-0.49144,2.837757475,5.02,0.05,5.020248998
11/03/2020 12:00,7.44616,-0.3704,7.455366853,2.42616,-0.5104,2.479266122,5.02,0.14,5.021951812
11/03/2020 12:30,7.66808,-0.38288,7.677632967,2.41808,-0.52288,2.473967336,5.25,0.14,5.251866335
11/03/2020 13:00,7.06736,-0.41952,7.079800449,2.54736,-0.49952,2.595874265,4.52,0.08,4.520707909
11/03/2020 13:30,8.38776,-0.63656,8.411880078,2.29776,-0.44656,2.340751343,6.09,-0.19,6.092963154
11/03/2020 14:00,8.04416,-1.13504,8.12384305,2.40416,-0.46504,2.448723649,5.64,-0.67,5.67965668
11/03/2020 14:30,8.3096,-1.26744,8.405703796,2.3996,-0.49744,2.450617619,5.91,-0.77,5.959949664
11/03/2020 15:00,8.60008,-1.11496,8.672053494,2.35008,-0.46496,2.395634323,6.25,-0.65,6.283709096
11/03/2020 15:30,8.64992,-1.20968,8.734096502,2.13992,-0.46968,2.190857574,6.51,-0.74,6.551923382
11/03/2020 16:00,8.52928,-1.23384,8.618061178,2.10928,-0.49384,2.166319474,6.42,-0.74,6.462507253
11/03/2020 16:30,9.0132,-1.14616,9.085783235,1.9532,-0.51616,2.020250327,7.06,-0.63,7.088053329
11/03/2020 17:00,9.56552,-0.89376,9.60718376,1.77552,-0.55376,1.859871342,7.79,-0.34,7.797416239
11/03/2020 17:30,10.51104,-0.76464,10.53881569,1.68104,-0.54464,1.767067687,8.83,-0.22,8.832740232
11/03/2020 18:00,11.05192,-0.84288,11.08401472,1.60192,-0.52288,1.685096787,9.45,-0.32,9.455416437
11/03/2020 18:30,11.47376,-0.88216,11.50762247,1.57376,-0.52216,1.658122916,9.9,-0.36,9.906543292
11/03/2020 19:00,11.93816,-0.15192,11.9391266,1.58816,-0.52192,1.67172147,10.35,0.37,10.35661141
11/03/2020 19:30,11.85712,0.2548,11.85985741,1.50712,-0.5052,1.589540102,10.35,0.76,10.37786587
11/03/2020 20:00,11.36944,0.18128,11.37088512,1.46944,-0.51872,1.55830817,9.9,0.7,9.924716621
