Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
11/03/2020 20:30,11.14816,0.05304,11.14828617,1.45816,-0.51696,1.547087013,9.69,0.57,9.706750229
11/03/2020 21:00,10.64616,0.07424,10.64641885,1.46616,-0.49576,1.547708992,9.18,0.57,9.197679055
11/03/2020 21:30,9.64344,-0.41808,9.652498429,1.45344,-0.49808,1.536415152,8.19,0.08,8.190390711
11/03/2020 22:00,8.96376,-0.45688,8.975395962,1.48376,-0.53688,1.5779049,7.48,0.08,7.480427795
11/03/2020 22:30,8.44584,-0.37456,8.4541415,1.48584,-0.54456,1.582487314,6.96,0.17,6.96207584
11/03/2020 23:00,7.44296,-0.3512,7.451241172,1.45296,-0.5212,1.543613359,5.99,0.17,5.992411868
11/03/2020 23:30,6.81712,-0.41344,6.829645505,1.45712,-0.50344,1.54163891,5.36,0.09,5.360755544
12/03/2020 00:00,6.81184,-0.37304,6.822046836,1.45184,-0.51304,1.539821232,5.36,0.14,5.361828046
12/03/2020 00:30,7.59648,-0.56392,7.617382369,1.48648,-0.53392,1.579459831,6.11,-0.03,6.110073649
12/03/2020 01:00,9.6276,0.61112,9.64697618,1.4376,-0.43888,1.503099935,8.19,1.05,8.257033366
12/03/2020 01:30,9.952,0.64104,9.972624343,1.322,-0.40896,1.383810782,8.63,1.05,8.693641354
12/03/2020 02:00,9.77968,0.66568,9.802309461,1.23968,-0.38432,1.297886114,8.54,1.05,8.604307061
12/03/2020 02:30,9.71408,0.7076,9.739817658,1.17408,-0.3424,1.222988801,8.54,1.05,8.604307061
12/03/2020 03:00,9.61832,0.73144,9.646091649,1.11832,-0.31856,1.16280699,8.5,1.05,8.564607405
12/03/2020 03:30,9.2516,0.87264,9.292663941,1.0916,-0.32736,1.139629383,8.16,1.2,8.247763333
12/03/2020 04:00,8.74768,0.74104,8.779011656,1.19768,-0.41896,1.268843908,7.55,1.16,7.638592802
12/03/2020 04:30,8.52368,0.69432,8.551912126,1.27368,-0.41568,1.339794986,7.25,1.11,7.334480213
12/03/2020 05:00,8.36856,0.70752,8.398415388,1.11856,-0.32248,1.164117616,7.25,1.03,7.322800011
12/03/2020 05:30,8.39496,0.75528,8.428867141,1.05496,-0.32472,1.103804186,7.34,1.08,7.419029586
12/03/2020 06:00,8.81056,0.79376,8.846243409,1.13056,-0.41624,1.204749622,7.68,1.21,7.774734722
12/03/2020 06:30,9.904,0.66104,9.92603596,1.124,-0.33896,1.173997394,8.78,1,8.836764114
12/03/2020 07:00,10.92696,0.6748,10.94777648,1.20696,-0.3852,1.266937837,9.72,1.06,9.777627524
12/03/2020 07:30,10.88808,-0.38568,10.89490868,1.37808,-0.44568,1.448356016,9.51,0.06,9.510189273
12/03/2020 08:00,10.25464,-1.00016,10.30329858,1.74464,-0.45016,1.80178044,8.51,-0.55,8.527754687
12/03/2020 08:30,10.6872,0.41904,10.69541202,1.8372,-0.48096,1.899111993,8.85,0.9,8.895645002
12/03/2020 09:00,10.67928,0.3492,10.68498769,2.24928,-0.4708,2.298023751,8.43,0.82,8.469787483
12/03/2020 09:30,9.92072,0.44304,9.930607724,2.52072,-0.58696,2.588155977,7.4,1.03,7.471338568
12/03/2020 10:00,8.89128,0.43496,8.901912729,3.26128,-0.67504,3.33040932,5.63,1.11,5.738379562
12/03/2020 10:30,7.87568,0.51232,7.892325845,3.08568,-0.70768,3.165790904,4.79,1.22,4.942924236
12/03/2020 11:00,7.36752,0.44392,7.380881785,3.81752,-0.77608,3.89560767,3.55,1.22,3.753784757
12/03/2020 11:30,7.4796,0.36864,7.488678896,3.9796,-0.72136,4.044450075,3.5,1.09,3.665801413
12/03/2020 12:00,7.24592,0.32256,7.253096001,4.02592,-0.76744,4.09841384,3.22,1.09,3.399485255
12/03/2020 12:30,6.996,0.4964,7.013588879,3.776,-0.7936,3.858494131,3.22,1.29,3.468789414
12/03/2020 13:00,6.72584,-0.04112,6.725965697,4.12584,-0.82112,4.206755729,2.6,0.78,2.714479692
12/03/2020 13:30,6.51736,-0.47,6.53428507,3.52736,-0.75,3.606212496,2.99,0.28,3.00308175
12/03/2020 14:00,6.76968,-0.35416,6.77893772,3.17968,-0.73416,3.263335074,3.59,0.38,3.610055401
12/03/2020 14:30,7.30736,-0.01024,7.307367175,2.76736,-0.73024,2.862085224,4.54,0.72,4.596737974
12/03/2020 15:00,7.95816,0.77304,7.995617639,2.52816,-0.70696,2.625144839,5.43,1.48,5.628081378
12/03/2020 15:30,7.2936,0.98016,7.359165346,2.7636,-0.71984,2.85581067,4.53,1.7,4.838481167
12/03/2020 16:00,8.84504,0.65384,8.869173544,2.31504,-0.67616,2.411763369,6.53,1.33,6.664067827
12/03/2020 16:30,9.57336,0.77888,9.60499223,2.01336,-0.68112,2.125451233,7.56,1.46,7.699688305
12/03/2020 17:00,10.91776,0.76128,10.94426931,1.78776,-0.58872,1.882200057,9.13,1.35,9.22926866
12/03/2020 17:30,10.958,0.75104,10.98370726,1.718,-0.59896,1.819416687,9.24,1.35,9.338099378
12/03/2020 18:00,11.65728,0.50496,11.66821159,1.47728,-0.52504,1.567808407,10.18,1.03,10.23197439
12/03/2020 18:30,12.19536,0.25872,12.19810402,1.39536,-0.47128,1.472798142,10.8,0.73,10.82464318
12/03/2020 19:00,12.48568,0.21688,12.48756349,1.42568,-0.51312,1.515208103,11.06,0.73,11.08406514
12/03/2020 19:30,12.27352,0.06016,12.27366744,1.40352,-0.48984,1.486543513,10.87,0.55,10.88390555
12/03/2020 20:00,11.7748,-0.1252,11.7754656,1.3548,-0.4452,1.426073659,10.42,0.32,10.42491247
12/03/2020 20:30,11.244,-0.15208,11.24502843,1.354,-0.47208,1.433937072,9.89,0.32,9.895175592
12/03/2020 21:00,10.5548,-0.14848,10.55584432,1.3848,-0.46848,1.461897585,9.17,0.32,9.175581725
12/03/2020 21:30,9.62256,-0.09056,9.62298613,1.38256,-0.47056,1.46044475,8.24,0.38,8.248757482
12/03/2020 22:00,8.91592,-0.13792,8.916986676,1.36592,-0.45792,1.440634642,7.55,0.32,7.556778414
12/03/2020 22:30,8.36192,-0.13048,8.362937948,1.37192,-0.45048,1.443986398,6.99,0.32,6.997320916
12/03/2020 23:00,7.49832,-0.3348,7.505790689,1.38832,-0.4448,1.457833825,6.11,0.11,6.1109901
12/03/2020 23:30,6.968,-0.23168,6.971850516,1.398,-0.47168,1.475427403,5.57,0.24,5.575168159
13/03/2020 00:00,6.66608,-0.60552,6.693525008,1.39608,-0.45552,1.468515521,5.27,-0.15,5.272134293
13/03/2020 00:30,7.61584,-0.036,7.615925085,1.10584,-0.516,1.220302465,6.51,0.48,6.527671867
13/03/2020 01:00,9.15872,0.22264,9.161425686,1.08872,-0.49736,1.196945366,8.07,0.72,8.102055295
13/03/2020 01:30,9.45984,0.05552,9.460002923,1.06984,-0.45448,1.162372443,8.39,0.51,8.405486304
13/03/2020 02:00,9.37936,0.0212,9.379383959,0.98936,-0.3988,1.066712074,8.39,0.42,8.400505937
13/03/2020 02:30,9.32456,-0.01656,9.324574705,0.88456,-0.37656,0.961376007,8.44,0.36,8.447674236
13/03/2020 03:00,9.27152,-0.002,9.271520216,0.83152,-0.362,0.906901048,8.44,0.36,8.447674236
13/03/2020 03:30,8.68592,0.01192,8.685928179,0.79592,-0.34808,0.868704975,7.89,0.36,7.898208658
13/03/2020 04:00,8.18352,-0.09384,8.184058012,0.79352,-0.36384,0.872956778,7.39,0.27,7.394930696
13/03/2020 04:30,7.95112,-0.12176,7.952052235,0.82112,-0.39176,0.909787861,7.13,0.27,7.135110371
13/03/2020 05:00,7.47832,-0.67488,7.508710478,0.81832,-0.38488,0.904312024,6.66,-0.29,6.666310824
13/03/2020 05:30,7.34,-0.84336,7.388291825,0.77,-0.37336,0.855743939,6.57,-0.47,6.58678981
13/03/2020 06:00,8.1688,-0.49496,8.183781451,0.6788,-0.35496,0.766006555,7.49,-0.14,7.491308297
13/03/2020 06:30,8.79176,-0.49792,8.805848524,0.68176,-0.35792,0.770002223,8.11,-0.14,8.111208295
13/03/2020 07:00,9.614,-0.29056,9.618389736,0.664,-0.35056,0.750858385,8.95,0.06,8.950201115
13/03/2020 07:30,10.03208,-0.398,10.03997177,0.69208,-0.338,0.770206937,9.34,-0.06,9.340192717
13/03/2020 08:00,10.25056,0.22616,10.2530546,0.91056,-0.32384,0.966432542,9.34,0.55,9.356179776
13/03/2020 08:30,9.57152,0.3592,9.578257657,1.34152,-0.3408,1.384131695,8.23,0.7,8.259715491
13/03/2020 09:00,8.88512,-0.26168,8.888972597,1.56512,-0.35168,1.604144456,7.32,0.09,7.320553258
13/03/2020 09:30,7.99536,-0.02432,7.995396988,2.41536,-0.47432,2.461492107,5.58,0.45,5.598115754
13/03/2020 10:00,8.01136,-0.17384,8.013245871,2.52136,-0.50384,2.571208081,5.49,0.33,5.49990909
13/03/2020 10:30,7.21544,-0.24608,7.219635016,2.25544,-0.48608,2.307224168,4.96,0.24,4.965803057
13/03/2020 11:00,7.09616,-0.24584,7.100417174,2.36616,-0.48584,2.415523474,4.73,0.24,4.736084881
13/03/2020 11:30,6.26024,-0.25,6.265229833,2.41024,-0.49,2.459544034,3.85,0.24,3.857473266
13/03/2020 12:00,6.46928,-0.32816,6.477597757,2.24928,-0.47816,2.29954289,4.22,0.15,4.222665035
13/03/2020 12:30,7.05632,-0.20176,7.059203853,2.63632,-0.50176,2.683644209,4.42,0.3,4.430169297
13/03/2020 13:00,7.3084,-0.29112,7.314195883,2.8284,-0.49112,2.870722107,4.48,0.2,4.484462064
13/03/2020 13:30,7.584,-0.44648,7.597131063,2.744,-0.46648,2.783368389,4.84,0.02,4.840041322
13/03/2020 14:00,7.41616,-0.5732,7.438278523,2.19616,-0.3632,2.225990338,5.22,-0.21,5.22422243
13/03/2020 14:30,6.59752,-0.17256,6.599776292,1.80752,-0.44256,1.860910504,4.79,0.27,4.797603568
13/03/2020 15:00,6.81184,-0.0576,6.812083525,1.59184,-0.4576,1.656306839,5.22,0.4,5.235303239
13/03/2020 15:30,7.2112,-0.27752,7.216538144,1.4412,-0.40752,1.497708246,5.77,0.13,5.771464286
13/03/2020 16:00,7.61616,-0.36976,7.62513053,1.10616,-0.38976,1.172818316,6.51,0.02,6.510030722
13/03/2020 16:30,9.00768,-0.25528,9.011296625,0.95768,-0.40528,1.039905217,8.05,0.15,8.051397394
13/03/2020 17:00,10.76904,0.21872,10.77126088,0.76904,-0.37128,0.853973864,10,0.59,10.01738988
13/03/2020 17:30,11.71784,0.30336,11.72176614,0.59784,-0.33664,0.686104333,11.12,0.64,11.13840204
13/03/2020 18:00,12.35064,0.4344,12.35827706,0.55064,-0.3456,0.650110583,11.8,0.78,11.82575156
13/03/2020 18:30,12.73016,0.42752,12.73733673,0.54016,-0.35248,0.644992229,12.19,0.78,12.21492939
13/03/2020 19:00,12.80856,0.29912,12.81205222,0.61856,-0.37088,0.721227043,12.19,0.67,12.20839875
13/03/2020 19:30,12.372,0.1816,12.37333272,0.712,-0.4084,0.820813353,11.66,0.59,11.67491756
13/03/2020 20:00,11.68872,0.15328,11.68972498,0.81872,-0.43672,0.927915296,10.87,0.59,10.88600018
13/03/2020 20:30,11.34704,0.13824,11.34788205,0.89704,-0.45176,1.004374362,10.45,0.59,10.46664225
13/03/2020 21:00,10.95392,0.09616,10.95434207,0.98392,-0.49384,1.100898048,9.97,0.59,9.987442115
13/03/2020 21:30,10.01768,-0.56936,10.03384689,0.98768,-0.50936,1.111287268,9.03,-0.06,9.030199333
13/03/2020 22:00,9.7916,-0.10032,9.792113902,0.9416,-0.48032,1.057032574,8.85,0.38,8.858154435
13/03/2020 22:30,8.9188,-0.6888,8.94535851,0.8288,-0.4188,0.928602649,8.09,-0.27,8.094504308
13/03/2020 23:00,7.84168,-1.27024,7.943894189,0.61168,-0.37024,0.715003552,7.23,-0.9,7.28580126
13/03/2020 23:30,7.28864,-1.18072,7.383655786,0.50864,-0.33072,0.606704515,6.78,-0.85,6.833073979
14/03/2020 00:00,7.23384,-1.12584,7.320925956,0.35384,-0.27584,0.448654044,6.88,-0.85,6.932308418
14/03/2020 00:30,8.03216,-1.05648,8.101342127,0.24216,-0.20648,0.318238049,7.79,-0.85,7.836236342
14/03/2020 01:00,9.91312,0.10688,9.913696156,0.18312,-0.15312,0.23870205,9.73,0.26,9.733473173
14/03/2020 01:30,10.4772,0.70728,10.50104589,0.1472,-0.15272,0.212111382,10.33,0.86,10.36573683
14/03/2020 02:00,10.23592,0.6656,10.25753779,0.13592,-0.1544,0.205702714,10.1,0.82,10.13323246
14/03/2020 02:30,9.77184,0.67064,9.79482593,0.13184,-0.14936,0.199223982,9.64,0.82,9.67481266
14/03/2020 03:00,9.59384,0.70912,9.620011285,0.15384,-0.15088,0.215479744,9.44,0.86,9.479092784
14/03/2020 03:30,8.80544,0.16568,8.80699855,0.16544,-0.15432,0.226241146,8.64,0.32,8.645923895
14/03/2020 04:00,8.30976,-0.11056,8.310495459,0.16976,-0.16056,0.233662088,8.14,0.05,8.140153561
14/03/2020 04:30,8.06072,-0.10896,8.061456394,0.15072,-0.15896,0.219054331,7.91,0.05,7.910158026
14/03/2020 05:00,7.78328,-0.24544,7.787148923,0.17328,-0.20544,0.268759283,7.61,-0.04,7.610105124
14/03/2020 05:30,7.79136,-0.21072,7.794208976,0.18136,-0.21072,0.278018647,7.61,0,7.61
14/03/2020 06:00,7.99288,0.33232,7.999785452,0.16288,-0.20768,0.26393347,7.83,0.54,7.848598601
14/03/2020 06:30,8.1332,-0.14872,8.1345596,0.1832,-0.19872,0.27028111,7.95,0.05,7.950157231
14/03/2020 07:00,8.42488,-0.34216,8.431825216,0.20488,-0.21216,0.294936739,8.22,-0.13,8.221027916
14/03/2020 07:30,8.64832,-0.27808,8.652789568,0.27832,-0.23808,0.366256889,8.37,-0.04,8.370095579
14/03/2020 08:00,8.4072,-0.30544,8.412746605,0.3972,-0.26544,0.477730294,8.01,-0.04,8.010099875
14/03/2020 08:30,8.47976,-0.27912,8.484352517,0.58976,-0.27912,0.652475924,7.89,0,7.89
14/03/2020 09:00,8.26,-0.3796,8.268717927,0.76,-0.2596,0.803114039,7.5,-0.12,7.500959939
14/03/2020 09:30,7.95896,-0.36504,7.967326935,1.25896,-0.29504,1.293069559,6.7,-0.07,6.700365662
14/03/2020 10:00,7.71288,-0.30928,7.719078443,1.34288,-0.31928,1.380313882,6.37,0.01,6.370007849
14/03/2020 10:30,7.95392,-0.44536,7.966378656,1.58392,-0.33536,1.619033321,6.37,-0.11,6.370949694
14/03/2020 11:00,8.23408,-0.47408,8.247716368,1.51408,-0.36408,1.55723874,6.72,-0.11,6.720900237
14/03/2020 11:30,8.09528,-0.62784,8.119589974,1.41528,-0.34784,1.457398416,6.68,-0.28,6.685865688
14/03/2020 12:00,8.1272,-0.60248,8.14950072,1.8472,-0.41248,1.892693211,6.28,-0.19,6.282873546
14/03/2020 12:30,8.52224,-0.48752,8.536173052,2.04224,-0.42752,2.086508463,6.48,-0.06,6.480277772
14/03/2020 13:00,7.99992,-0.49304,8.01509878,1.70992,-0.43304,1.763901938,6.29,-0.06,6.290286162
14/03/2020 13:30,8.13904,-0.6292,8.163324369,1.38904,-0.4192,1.450917214,6.75,-0.21,6.753265877
14/03/2020 14:00,8.37392,-0.64424,8.39866545,1.25392,-0.43424,1.326981441,7.12,-0.21,7.123096237
14/03/2020 14:30,8.34144,-0.60704,8.363499198,1.22144,-0.46704,1.307685756,7.12,-0.14,7.121376271
14/03/2020 15:00,8.454,-0.55136,8.471960449,1.234,-0.48136,1.324561607,7.22,-0.07,7.220339327
14/03/2020 15:30,8.67112,-0.5504,8.688570781,1.30112,-0.4804,1.386974194,7.37,-0.07,7.370332421
14/03/2020 16:00,8.71144,-0.54568,8.728513822,1.29144,-0.47568,1.376258964,7.42,-0.07,7.420330181
14/03/2020 16:30,8.812,-0.37768,8.820089919,1.392,-0.50768,1.481689233,7.42,0.13,7.421138727
14/03/2020 17:00,9.7236,0.13128,9.724486177,1.3136,-0.52872,1.416011934,8.41,0.66,8.435857988
14/03/2020 17:30,10.76672,0.696,10.78919254,1.21672,-0.534,1.328745107,9.55,1.23,9.628883632
14/03/2020 18:00,11.38528,0.798,11.41321185,1.15528,-0.502,1.259633232,10.23,1.3,10.31226939
14/03/2020 18:30,11.76288,0.864,11.79456832,1.14288,-0.536,1.262327491,10.62,1.4,10.71188125
14/03/2020 19:00,11.81472,0.7724,11.83994132,1.19472,-0.5776,1.327018326,10.62,1.35,10.70546122
14/03/2020 19:30,11.42576,0.67864,11.44589637,1.24576,-0.61136,1.387688375,10.18,1.29,10.26140829
14/03/2020 20:00,10.58992,0.17232,10.59132191,1.24992,-0.60768,1.389811134,9.34,0.78,9.372513003
14/03/2020 20:30,10.27144,0.52832,10.28501831,1.26144,-0.61168,1.401921287,9.01,1.14,9.081833515
14/03/2020 21:00,9.7964,0.44128,9.806333718,1.2764,-0.60872,1.414120574,8.52,1.05,8.584456884
14/03/2020 21:30,9.24336,0.41488,9.252666075,1.28336,-0.63512,1.4319184,7.96,1.05,8.028953855
14/03/2020 22:00,8.74184,0.3096,8.747320661,1.29184,-0.6104,1.428789259,7.45,0.92,7.506590438
14/03/2020 22:30,8.21184,0.29912,8.217285985,1.30184,-0.62088,1.442317358,6.91,0.92,6.970975541
14/03/2020 23:00,7.64928,0.228,7.652677212,1.29928,-0.602,1.431968058,6.35,0.83,6.404014366
14/03/2020 23:30,7.01328,0.0436,7.013415524,1.29328,-0.6164,1.432662598,5.72,0.66,5.757951024
15/03/2020 00:00,6.84864,0.00144,6.848640151,1.27864,-0.58856,1.407594801,5.57,0.59,5.601160594
15/03/2020 00:30,7.68336,0.04264,7.683478318,1.23336,-0.54736,1.34936276,6.45,0.59,6.476928284
15/03/2020 01:00,9.46224,0.69232,9.487533547,1.24224,-0.53768,1.353609988,8.22,1.23,8.311516107
15/03/2020 01:30,10.02984,1.04312,10.08393722,1.19984,-0.52688,1.310426862,8.83,1.57,8.968489282
15/03/2020 02:00,9.61328,0.99928,9.665076972,1.06328,-0.47072,1.16281627,8.55,1.47,8.675448115
15/03/2020 02:30,9.43328,0.93448,9.479452749,0.88328,-0.37552,0.959791034,8.55,1.31,8.649774564
15/03/2020 03:00,8.8276,0.27544,8.831896113,0.7676,-0.35456,0.84553093,8.06,0.63,8.084584096
15/03/2020 03:30,8.3132,0.0012,8.313200087,0.7532,-0.3588,0.83429472,7.56,0.36,7.568566575
15/03/2020 04:00,7.56264,-0.53584,7.581599322,0.79264,-0.36584,0.87299317,6.77,-0.17,6.77213408
15/03/2020 04:30,6.95,-0.88552,7.006186243,0.78,-0.35552,0.857201534,6.17,-0.53,6.192721534
15/03/2020 05:00,6.7168,-0.91264,6.77851857,0.7268,-0.34264,0.803517523,5.99,-0.57,6.017059082
15/03/2020 05:30,6.754,-0.8896,6.812334707,0.644,-0.3196,0.718943781,6.11,-0.57,6.136529964
15/03/2020 06:00,6.7644,-0.86656,6.819679875,0.5544,-0.29656,0.628734597,6.21,-0.57,6.236104553
15/03/2020 06:30,7.62448,0.25424,7.628717667,0.46448,-0.27576,0.540171499,7.16,0.53,7.179589125
15/03/2020 07:00,8.004,0.27088,8.008582395,0.364,-0.25912,0.446809998,7.64,0.53,7.658361444
15/03/2020 07:30,8.36344,0.36776,8.371521729,0.33344,-0.24224,0.412143726,8.03,0.61,8.053136035
15/03/2020 08:00,8.43856,0.20968,8.441164646,0.35856,-0.25032,0.437293238,8.08,0.46,8.093083467
15/03/2020 08:30,8.8356,0.29848,8.840640117,0.3556,-0.24152,0.429864246,8.48,0.54,8.497176001
15/03/2020 09:00,8.81488,0.24624,8.818318635,0.42488,-0.24376,0.4898387,8.39,0.49,8.40429652
15/03/2020 09:30,8.97144,0.32776,8.977425148,0.58144,-0.26224,0.637841901,8.39,0.59,8.410719351
15/03/2020 10:00,8.6732,0.31912,8.679068833,0.8832,-0.27088,0.923806373,7.79,0.59,7.812310798
15/03/2020 10:30,8.80656,0.31304,8.812121939,1.01656,-0.27696,1.053613342,7.79,0.59,7.812310798
15/03/2020 11:00,8.27144,0.26064,8.275545473,1.16144,-0.27936,1.194564725,7.11,0.54,7.130476842
15/03/2020 11:30,8.6288,0.19472,8.630996774,1.2588,-0.27528,1.288548221,7.37,0.47,7.384971225
15/03/2020 12:00,9.1368,0.22616,9.139598601,1.4168,-0.33384,1.455600009,7.72,0.56,7.740284233
15/03/2020 12:30,9.92352,0.12408,9.924295695,1.78352,-0.36592,1.820670491,8.14,0.49,8.154734821
15/03/2020 13:00,10.23624,0.11224,10.23685534,2.09624,-0.37776,2.130005811,8.14,0.49,8.154734821
15/03/2020 13:30,9.4972,0.3656,9.504234383,1.8872,-0.4144,1.932162312,7.61,0.78,7.64986928
15/03/2020 14:00,8.14936,-0.59056,8.170730048,2.58936,-0.54056,2.645182474,5.56,-0.05,5.560224816
15/03/2020 14:30,7.66328,-0.34096,7.670861365,2.43328,-0.51096,2.486349066,5.23,0.17,5.232762177
15/03/2020 15:00,7.14552,0.29056,7.151425116,2.61552,-0.52944,2.668567328,4.53,0.82,4.603618142
15/03/2020 15:30,6.95184,0.46864,6.967618161,2.32184,-0.51136,2.377483972,4.63,0.98,4.732578578
15/03/2020 16:00,7.71168,0.3244,7.718500099,2.10168,-0.4456,2.148398981,5.61,0.77,5.662596578
15/03/2020 16:30,8.66856,0.1548,8.669942071,1.60856,-0.3952,1.656396183,7.06,0.55,7.081391106
15/03/2020 17:00,9.34216,-0.27288,9.346144497,0.93216,-0.34288,0.993221506,8.41,0.07,8.410291315
15/03/2020 17:30,10.23784,0.64784,10.25831685,0.77784,-0.34216,0.849769693,9.46,0.99,9.511661264
15/03/2020 18:00,11.17408,0.44712,11.18302196,0.54408,-0.30288,0.622703253,10.63,0.75,10.65642529
15/03/2020 18:30,11.5008,-0.45488,11.5097922,0.3208,-0.26488,0.416021699,11.18,-0.19,11.18161437
15/03/2020 19:00,12.00496,0.01336,12.00496743,0.29496,-0.24664,0.38449017,11.71,0.26,11.71288607
15/03/2020 19:30,12.17968,0.26384,12.18253736,0.31968,-0.25616,0.409650153,11.86,0.52,11.87139419
15/03/2020 20:00,11.71928,0.16328,11.7204174,0.35928,-0.28672,0.459663439,11.36,0.45,11.36890936
15/03/2020 20:30,11.24576,0.09128,11.24613045,0.39576,-0.28872,0.489882859,10.85,0.38,10.85665234
15/03/2020 21:00,10.5788,-0.08976,10.5791808,0.3488,-0.27976,0.447132081,10.23,0.19,10.23176427
15/03/2020 21:30,9.25488,-1.52616,9.37987037,0.37488,-0.28616,0.471616963,8.88,-1.24,8.966158598
15/03/2020 22:00,8.68336,-1.58176,8.826250936,0.37336,-0.28176,0.467746071,8.31,-1.3,8.411070086
15/03/2020 22:30,7.58064,-1.5272,7.732945277,0.35064,-0.2672,0.440844927,7.23,-1.26,7.338971318
15/03/2020 23:00,6.85712,-1.5288,7.025476791,0.32712,-0.2688,0.423392176,6.53,-1.26,6.650451113
15/03/2020 23:30,6.27352,-1.56968,6.46691182,0.30352,-0.26968,0.406019326,5.97,-1.3,6.1099018
16/03/2020 00:00,6.47736,-1.10272,6.570554312,0.22736,-0.25272,0.339941124,6.25,-0.85,6.307535176
16/03/2020 00:30,7.39496,-0.99184,7.46117819,0.20496,-0.24184,0.317009759,7.19,-0.75,7.229010997
16/03/2020 01:00,8.9708,-0.82552,9.008703342,0.2308,-0.24552,0.336969895,8.74,-0.58,8.75922371
16/03/2020 01:30,9.42432,-0.79208,9.457547155,0.24432,-0.21208,0.323527725,9.18,-0.58,9.198304192
16/03/2020 02:00,9.14608,-0.79392,9.180473209,0.21608,-0.21392,0.304059752,8.93,-0.58,8.948815564
16/03/2020 02:30,9.00344,-0.80256,9.039139029,0.22344,-0.22256,0.315370238,8.78,-0.58,8.799136321
16/03/2020 03:00,8.93688,-0.87632,8.979741693,0.21688,-0.21632,0.306318914,8.72,-0.66,8.744941395
16/03/2020 03:30,8.5668,-0.8808,8.61196092,0.1868,-0.2208,0.289217703,8.38,-0.66,8.405950273
16/03/2020 04:00,8.11128,-0.96192,8.168118102,0.15128,-0.19192,0.244374558,7.96,-0.77,7.997155744
16/03/2020 04:30,7.83808,-1.00248,7.901927881,0.10808,-0.16248,0.195143631,7.73,-0.84,7.775506414
16/03/2020 05:00,7.75264,-0.98168,7.814545578,0.09264,-0.14168,0.169279036,7.66,-0.84,7.705919802
16/03/2020 05:30,8.1152,-0.17592,8.117106559,0.0852,-0.13592,0.160415979,8.03,-0.04,8.030099626
16/03/2020 06:00,8.39672,-0.02976,8.396772738,0.08672,-0.13976,0.164478619,8.31,0.11,8.310728007
16/03/2020 06:30,9.16088,0.09824,9.161406741,0.09088,-0.14176,0.168389643,9.07,0.24,9.073174748
16/03/2020 07:00,9.88288,-0.04704,9.882991949,0.14288,-0.15704,0.212311695,9.74,0.11,9.74062113
16/03/2020 07:30,10.35376,-0.18176,10.35535527,0.40376,-0.16176,0.434957969,9.95,-0.02,9.9500201
16/03/2020 08:00,9.58456,-0.3276,9.590157045,0.82456,-0.1976,0.847906217,8.76,-0.13,8.760964559
16/03/2020 08:30,8.67256,-0.43288,8.683356612,1.37256,-0.23288,1.392176012,7.3,-0.2,7.302739212
16/03/2020 09:00,7.91504,-0.32568,7.921737541,1.85504,-0.26568,1.873968854,6.06,-0.06,6.060297022
16/03/2020 09:30,7.7376,0.16776,7.7394184,2.2676,-0.33224,2.291810022,5.47,0.5,5.492804384
16/03/2020 10:00,7.26832,0.16224,7.270130497,2.37832,-0.37776,2.40813385,4.89,0.54,4.919725602
16/03/2020 10:30,6.36632,0.31824,6.374269138,2.80632,-0.46176,2.844055949,3.56,0.78,3.644447832
16/03/2020 11:00,5.83824,0.8,5.892796136,3.19824,-0.52,3.240237506,2.64,1.32,2.95160973
16/03/2020 11:30,5.81216,0.8752,5.877684825,3.36216,-0.5448,3.406013345,2.45,1.42,2.831766233
16/03/2020 12:00,5.13976,0.75032,5.194238439,3.50976,-0.55968,3.554104242,1.63,1.31,2.09117192
16/03/2020 12:30,5.21888,0.68952,5.264232735,3.43888,-0.55048,3.482660461,1.78,1.24,2.169331694
16/03/2020 13:00,6.1556,0.84168,6.212876675,3.4656,-0.55832,3.510285541,2.69,1.4,3.032507214
16/03/2020 13:30,7.96568,1.57072,8.119065167,2.85568,-0.46928,2.893982028,5.11,2.04,5.502154124
16/03/2020 14:00,6.91792,1.70504,7.124940598,2.43792,-0.48496,2.485687054,4.48,2.19,4.98663213
16/03/2020 14:30,7.46944,1.6264,7.644456218,2.52944,-0.5036,2.579085046,4.94,2.13,5.379637534
16/03/2020 15:00,6.03688,1.90072,6.329032837,2.58688,-0.57928,2.650945766,3.45,2.48,4.248870438
16/03/2020 15:30,6.67608,1.67728,6.88355376,2.74608,-0.54272,2.799196378,3.93,2.22,4.513679209
16/03/2020 16:00,7.6444,1.60784,7.811658007,2.2844,-0.51216,2.341108973,5.36,2.12,5.764026371
16/03/2020 16:30,7.94784,1.28584,8.051182843,1.76784,-0.47416,1.830324007,6.18,1.76,6.425729531
16/03/2020 17:00,9.1944,1.12352,9.262790538,1.4144,-0.41648,1.474443268,7.78,1.54,7.930952024
16/03/2020 17:30,10.38576,0.67344,10.40757091,0.97576,-0.37656,1.04589914,9.41,1.05,9.468400076
16/03/2020 18:00,11.3868,0.43888,11.39525471,0.7668,-0.36112,0.847578843,10.62,0.8,10.6500892
16/03/2020 18:30,11.74304,0.30312,11.74695153,0.78304,-0.36688,0.864726879,10.96,0.67,10.98045992
16/03/2020 19:00,12.04448,0.24112,12.04689326,0.79448,-0.35888,0.87177596,11.25,0.6,11.26598864
16/03/2020 19:30,11.86848,0.21512,11.8704294,0.86848,-0.38488,0.949942169,11,0.6,11.01635148
16/03/2020 20:00,10.89024,0.32256,10.89501593,0.90024,-0.39744,0.984068398,9.99,0.72,10.01591234
16/03/2020 20:30,10.49376,0.26784,10.49717758,0.95376,-0.40216,1.035080095,9.54,0.67,9.563498314
16/03/2020 21:00,10.05344,0.26792,10.05700934,0.98344,-0.40208,1.062460616,9.07,0.67,9.09471275
16/03/2020 21:30,9.31008,0.0916,9.310530606,0.98008,-0.3984,1.057960002,8.33,0.49,8.344399319
16/03/2020 22:00,8.53208,0.01936,8.532101965,1.02208,-0.41064,1.101486603,7.51,0.43,7.52230018
16/03/2020 22:30,7.98888,0.00432,7.988881168,1.03888,-0.42568,1.12270883,6.95,0.43,6.963289453
16/03/2020 23:00,7.36776,0.01784,7.367781599,1.02776,-0.41216,1.107324019,6.34,0.43,6.354565288
16/03/2020 23:30,6.70208,-0.32224,6.709822274,1.02208,-0.42224,1.105863529,5.68,0.1,5.680880213
17/03/2020 00:00,6.27856,-0.95352,6.350552422,1.05856,-0.42352,1.140139669,5.22,-0.53,5.246837143
17/03/2020 00:30,7.47416,-0.75,7.511695395,1.32416,-0.38,1.377606513,6.15,-0.37,6.161120028
17/03/2020 01:00,9.56296,0.60248,9.581919751,1.33296,-0.38752,1.388147727,8.23,0.99,8.289330492
17/03/2020 01:30,10.0164,0.84136,10.05167427,1.3064,-0.38864,1.362982762,8.71,1.23,8.796419726
17/03/2020 02:00,9.57168,0.79736,9.604834251,1.25168,-0.36264,1.303154094,8.32,1.16,8.400476177
17/03/2020 02:30,9.38272,0.81472,9.418025445,1.21272,-0.34528,1.260915571,8.17,1.16,8.251939166
17/03/2020 03:00,9.26496,0.77096,9.296981398,1.21496,-0.34904,1.26410313,8.05,1.12,8.127539603
17/03/2020 03:30,8.87416,0.71352,8.902798801,1.19416,-0.34648,1.243409223,7.68,1.06,7.752805944
17/03/2020 04:00,8.43392,0.71008,8.463759222,1.16392,-0.34992,1.215382151,7.27,1.06,7.346870082
17/03/2020 04:30,8.15832,0.61072,8.181146872,1.09832,-0.33928,1.149529356,7.06,0.95,7.123629693
17/03/2020 05:00,8.0856,0.68952,8.114947023,1.0656,-0.32048,1.112749204,7.02,1.01,7.09228454
17/03/2020 05:30,8.07392,0.64656,8.09976691,1.05392,-0.30344,1.096732967,7.02,0.95,7.083988989
17/03/2020 06:00,8.30336,0.7144,8.334035916,1.03336,-0.2956,1.074808006,7.27,1.01,7.339822886
17/03/2020 06:30,9.06976,0.82336,9.107055954,0.99976,-0.29664,1.042840039,8.07,1.12,8.147349262
17/03/2020 07:00,9.84704,1.04832,9.902685069,0.96704,-0.29168,1.010071079,8.88,1.34,8.980534505
17/03/2020 07:30,9.84592,-0.08616,9.846296979,0.96592,-0.30616,1.013279523,8.88,0.22,8.882724807
17/03/2020 08:00,9.92216,-0.25952,9.92555337,0.99216,-0.29952,1.036384917,8.93,0.04,8.930089585
17/03/2020 08:30,9.80704,-0.28768,9.811258499,1.09704,-0.32768,1.144932725,8.71,0.04,8.710091848
17/03/2020 09:00,9.19808,-0.30344,9.203083805,1.18808,-0.34344,1.236723542,8.01,0.04,8.010099875
17/03/2020 09:30,9.29,-0.2832,9.294315587,1.28,-0.3232,1.320173564,8.01,0.04,8.010099875
17/03/2020 10:00,9.02288,-0.2796,9.027211067,1.37288,-0.3196,1.409589889,7.65,0.04,7.650104574
17/03/2020 10:30,8.78984,-0.21008,8.792350131,1.35984,-0.36008,1.406706235,7.43,0.15,7.431513978
17/03/2020 11:00,8.53872,-0.21752,8.541490162,1.37872,-0.36752,1.42686362,7.16,0.15,7.161571057
17/03/2020 11:30,8.82392,-0.29024,8.828692056,1.52392,-0.37024,1.568250562,7.3,0.08,7.300438343
17/03/2020 12:00,8.60152,-0.34168,8.608303639,1.63152,-0.37168,1.673321109,6.97,0.03,6.970064562
17/03/2020 12:30,8.37384,-0.3736,8.382169964,1.66384,-0.4036,1.712091267,6.71,0.03,6.710067064
17/03/2020 13:00,8.21904,-0.34368,8.226222369,1.73904,-0.43368,1.79229977,6.48,0.09,6.48062497
17/03/2020 13:30,8.54864,-0.23144,8.55177235,1.73864,-0.47144,1.801422972,6.81,0.24,6.814227763
17/03/2020 14:00,8.5792,-0.24488,8.582694149,1.6792,-0.48488,1.747804696,6.9,0.24,6.904172651
17/03/2020 14:30,8.62184,-0.31448,8.627573393,1.44184,-0.55448,1.54478175,7.18,0.24,7.184010022
17/03/2020 15:00,8.83032,-0.20568,8.832715073,1.38032,-0.60568,1.507359136,7.45,0.4,7.460730527
17/03/2020 15:30,9.0492,-0.21696,9.051800499,1.3592,-0.61696,1.492670185,7.69,0.4,7.700396094
17/03/2020 16:00,9.32464,-0.1096,9.325284086,1.27464,-0.5996,1.408626029,8.05,0.49,8.064899255
17/03/2020 16:30,9.90104,-0.05704,9.901204303,1.26104,-0.59704,1.395234261,8.64,0.54,8.656858553
17/03/2020 17:00,10.668,-0.03648,10.66806237,1.188,-0.57648,1.320482181,9.48,0.54,9.495367291
17/03/2020 17:30,11.18144,-0.03656,11.18149977,1.16144,-0.57656,1.296674326,10.02,0.54,10.03454035
17/03/2020 18:00,11.64648,-0.01336,11.64648766,1.13648,-0.55336,1.264038797,10.51,0.54,10.52386336
17/03/2020 18:30,11.91072,-0.03288,11.91076538,1.11072,-0.52288,1.227640995,10.8,0.49,10.81111003
17/03/2020 19:00,11.74536,-0.14216,11.74622029,1.10536,-0.51216,1.218248167,10.64,0.37,10.64643133
17/03/2020 19:30,11.51568,-0.26624,11.51875729,1.11568,-0.48624,1.217033771,10.4,0.22,10.40232666
17/03/2020 20:00,11.04048,-0.36512,11.0465158,1.12048,-0.52512,1.237427349,9.92,0.16,9.921290239
17/03/2020 20:30,10.59944,-0.4784,10.61023067,1.13944,-0.5284,1.255997641,9.46,0.05,9.460132134
17/03/2020 21:00,9.97168,-0.62752,9.991405475,1.15168,-0.52752,1.266745504,8.82,-0.1,8.820566875
17/03/2020 21:30,9.39008,-0.7088,9.416793501,1.15008,-0.5288,1.265825204,8.24,-0.18,8.241965785
17/03/2020 22:00,8.57272,-0.72592,8.603399796,1.17272,-0.54592,1.293561303,7.4,-0.18,7.402188865
17/03/2020 22:30,7.9068,-0.76152,7.943387121,1.1668,-0.53152,1.282160579,6.74,-0.23,6.743923191
17/03/2020 23:00,7.33424,-0.6956,7.367152485,1.16424,-0.5356,1.281531169,6.17,-0.16,6.172074206
17/03/2020 23:30,7.0508,-0.16424,7.052712628,1.1608,-0.50424,1.265588645,5.89,0.34,5.899805082
18/03/2020 00:00,7.01064,-0.15576,7.012370098,1.12064,-0.49576,1.225402786,5.89,0.34,5.899805082
18/03/2020 00:30,7.8416,-0.01048,7.841607003,1.1116,-0.50048,1.219071282,6.73,0.49,6.747814461
18/03/2020 01:00,9.13192,-0.00928,9.131924715,1.10192,-0.49928,1.209755432,8.03,0.49,8.044936296
18/03/2020 01:30,9.3712,-0.00576,9.37120177,1.0812,-0.49576,1.189441641,8.29,0.49,8.304468677
18/03/2020 02:00,9.02648,-0.01864,9.026499246,1.08648,-0.50864,1.199647215,7.94,0.49,7.955105279
18/03/2020 02:30,8.88968,0.00568,8.889681815,1.05968,-0.48432,1.165112683,7.83,0.49,7.845317075
18/03/2020 03:00,8.73408,0.02424,8.734113637,1.03408,-0.46576,1.134131308,7.7,0.49,7.715575157
18/03/2020 03:30,8.446,-0.06952,8.446286109,0.976,-0.44952,1.074543731,7.47,0.38,7.479659083
18/03/2020 04:00,7.61616,-1.00432,7.682092931,0.93616,-0.43432,1.03200262,6.68,-0.57,6.704274756
18/03/2020 04:30,7.33984,-0.87856,7.392233688,0.86984,-0.41856,0.965305184,6.47,-0.46,6.486331783
18/03/2020 05:00,7.54984,-0.84392,7.596860206,0.75984,-0.38392,0.851323318,6.79,-0.46,6.8055639
18/03/2020 05:30,7.97784,-0.87784,8.025991162,0.57784,-0.34784,0.674456619,7.4,-0.53,7.418955452
18/03/2020 06:00,8.4056,-0.78936,8.442582577,0.4056,-0.30936,0.510112703,8,-0.48,8.014387063
18/03/2020 06:30,9.13768,-0.6276,9.159207255,0.32768,-0.2876,0.43599076,8.81,-0.34,8.816558285
18/03/2020 07:00,9.90984,-0.19288,9.911716881,0.27984,-0.28288,0.397908934,9.63,0.09,9.630420552
18/03/2020 07:30,10.1976,-0.05424,10.19774425,0.2976,-0.31424,0.432796185,9.9,0.26,9.903413553
18/03/2020 08:00,9.99192,-0.07496,9.992201173,0.34192,-0.33496,0.47865174,9.65,0.26,9.653501955
18/03/2020 08:30,10.2092,-0.052,10.20933243,0.4192,-0.312,0.522563527,9.79,0.26,9.793451894
18/03/2020 09:00,10.4088,-0.04032,10.40887809,0.4688,-0.30032,0.556745492,9.94,0.26,9.943399821
18/03/2020 09:30,10.6596,-0.15272,10.66069395,0.5296,-0.31272,0.61503655,10.13,0.16,10.13126349
18/03/2020 10:00,10.744,-0.1992,10.74584648,0.724,-0.3592,0.80820829,10.02,0.16,10.02127736
18/03/2020 10:30,10.68184,-0.18088,10.68337135,0.86184,-0.42088,0.959118429,9.82,0.24,9.822932352
18/03/2020 11:00,10.53392,-0.26728,10.53731034,0.86392,-0.41728,0.959416679,9.67,0.15,9.671163322
18/03/2020 11:30,10.27936,-0.1868,10.28105716,1.11936,-0.4468,1.205237342,9.16,0.26,9.163689213
18/03/2020 12:00,9.86272,-0.30952,9.86757561,1.12272,-0.44952,1.209366954,8.74,0.14,8.74112121
18/03/2020 12:30,9.88976,-0.33304,9.895366011,0.93976,-0.42304,1.030588036,8.95,0.09,8.950452503
18/03/2020 13:00,9.44272,-0.3352,9.448667633,1.28272,-0.4252,1.351356962,8.16,0.09,8.160496308
18/03/2020 13:30,9.37976,0.2116,9.382146461,1.48976,-0.3784,1.537065847,7.89,0.59,7.912028817
18/03/2020 14:00,8.56872,0.25616,8.572548068,1.43872,-0.33384,1.476944272,7.13,0.59,7.154369294
18/03/2020 14:30,9.52256,0.28384,9.526789286,1.22256,-0.30616,1.260312223,8.3,0.59,8.320943456
18/03/2020 15:00,9.40768,0.2868,9.412050639,0.99768,-0.3032,1.042734685,8.41,0.59,8.430670199
18/03/2020 15:30,9.41584,0.48008,9.428070837,1.06584,-0.31992,1.112817915,8.35,0.8,8.38823581
18/03/2020 16:00,9.50744,-0.30736,9.512406926,0.98744,-0.30736,1.034170162,8.52,0,8.52
18/03/2020 16:30,10.22328,-0.77768,10.25281621,0.91328,-0.27768,0.954560915,9.31,-0.5,9.323416756
18/03/2020 17:00,10.64688,-0.818,10.67825724,0.76688,-0.258,0.809116144,9.88,-0.56,9.895857719
18/03/2020 17:30,11.00152,-0.80296,11.03078361,0.67152,-0.24296,0.714120909,10.33,-0.56,10.34516795
18/03/2020 18:00,11.52368,-0.8552,11.55536965,0.51368,-0.2352,0.564965647,11.01,-0.62,11.02744304
18/03/2020 18:30,12.134,-0.78512,12.15937373,0.444,-0.21512,0.493368639,11.69,-0.57,11.70388824
18/03/2020 19:00,12.24296,-0.79776,12.26892377,0.50296,-0.22776,0.552126235,11.74,-0.57,11.75382916
18/03/2020 19:30,11.97864,-0.95048,12.01629013,0.54864,-0.25048,0.603113654,11.43,-0.7,11.45141476
18/03/2020 20:00,11.33552,-1.05816,11.38480199,0.54552,-0.25816,0.603521877,10.79,-0.8,10.81961644
18/03/2020 20:30,11.0112,0.1012,11.01166504,0.5812,-0.2588,0.636216064,10.43,0.36,10.436211
18/03/2020 21:00,10.68192,0.3604,10.68799808,0.58192,-0.2496,0.633191161,10.1,0.61,10.11840402
18/03/2020 21:30,10.14992,0.22992,10.15252379,0.53992,-0.24008,0.590890864,9.61,0.47,9.621486372
18/03/2020 22:00,9.47912,0.09272,9.479573459,0.56912,-0.24728,0.620519921,8.91,0.34,8.916484733
18/03/2020 22:30,8.858,-0.02488,8.858034941,0.558,-0.24488,0.609368702,8.3,0.22,8.302915151
18/03/2020 23:00,7.86728,-0.6852,7.897062342,0.54728,-0.2352,0.595679812,7.32,-0.45,7.333818923
18/03/2020 23:30,7.04344,-1.15104,7.136871872,0.53344,-0.24104,0.585370409,6.51,-0.91,6.573294456
19/03/2020 00:00,6.99512,-0.83984,7.045355565,0.53512,-0.24984,0.590570436,6.46,-0.59,6.486886773
19/03/2020 00:30,7.84552,-0.79616,7.885813516,0.54552,-0.24616,0.598487106,7.3,-0.55,7.320689858
19/03/2020 01:00,9.72552,0.37488,9.732742383,0.56552,-0.23512,0.612449414,9.16,0.61,9.180288666
19/03/2020 01:30,10.0948,0.63464,10.1147296,0.6348,-0.24536,0.680567829,9.46,0.88,9.500842068
19/03/2020 02:00,9.88552,0.62208,9.905073912,0.67552,-0.25792,0.723083672,9.21,0.88,9.251945741
19/03/2020 02:30,9.63744,0.776,9.668631018,0.65744,-0.264,0.708465492,8.98,1.04,9.040022124
19/03/2020 03:00,9.382,0.40072,9.390553792,0.632,-0.25928,0.683117939,8.75,0.66,8.774856124
19/03/2020 03:30,8.47384,-0.58168,8.493781017,0.63384,-0.26168,0.685732869,7.84,-0.32,7.846527895
19/03/2020 04:00,8.33584,-0.32184,8.342050677,0.65584,-0.27184,0.709945837,7.68,-0.05,7.680162759
19/03/2020 04:30,8.34568,-0.01272,8.345689694,0.66568,-0.27272,0.719378941,7.68,0.26,7.684399781
19/03/2020 05:00,8.28976,-0.06096,8.289984136,0.66976,-0.26096,0.718803575,7.62,0.2,7.62262422
19/03/2020 05:30,8.30728,-0.14096,8.308475836,0.60728,-0.25096,0.657092018,7.7,0.11,7.700785674
19/03/2020 06:00,8.50936,-0.02128,8.509386608,0.57936,-0.24128,0.627593856,7.93,0.22,7.933051115
19/03/2020 06:30,9.16424,0.05736,9.16441951,0.54424,-0.22264,0.588018492,8.62,0.28,8.624546365
19/03/2020 07:00,9.75536,-0.12408,9.756149065,0.55536,-0.22408,0.598862736,9.2,0.1,9.200543462
19/03/2020 07:30,10.12024,-0.45704,10.13055493,0.64024,-0.25704,0.689910733,9.48,-0.2,9.48210947
19/03/2020 08:00,10.11792,-0.05776,10.11808487,0.74792,-0.27776,0.797831401,9.37,0.22,9.372582355
19/03/2020 08:30,10.31,0.48608,10.32145212,0.87,-0.28392,0.915156034,9.44,0.77,9.47135154
19/03/2020 09:00,11.80488,0.87056,11.83693653,0.98488,-0.27944,1.023755502,10.82,1.15,10.88094205
19/03/2020 09:30,13.622,1.09928,13.66628335,1.092,-0.30072,1.132650219,12.53,1.4,12.6079697
19/03/2020 10:00,12.82904,1.06784,12.87340474,1.33904,-0.33216,1.379622552,11.49,1.4,11.57497732
19/03/2020 10:30,12.71296,1.1588,12.76566369,1.56296,-0.3612,1.604153796,11.15,1.52,11.25312845
19/03/2020 11:00,12.85768,1.15456,12.90941299,1.50768,-0.36544,1.551336642,11.35,1.52,11.45132743
19/03/2020 11:30,13.05168,0.99392,13.08947011,1.36168,-0.33608,1.402541332,11.69,1.33,11.76541542
19/03/2020 12:00,12.98872,0.39688,12.99478207,1.29872,-0.32312,1.338312435,11.69,0.72,11.71215181
19/03/2020 12:30,12.8364,0.71128,12.85609133,1.3364,-0.33872,1.37865739,11.5,1.05,11.54783529
19/03/2020 13:00,12.53736,1.51024,12.62799353,1.56736,-0.35976,1.60811835,10.97,1.87,11.12824335
19/03/2020 13:30,12.76176,1.1776,12.81597675,1.66176,-0.3224,1.692745716,11.1,1.5,11.20089282
19/03/2020 14:00,11.45472,0.00576,11.45472145,1.42472,-0.33424,1.463401331,10.03,0.34,10.03576106
19/03/2020 14:30,9.83104,-0.278,9.834969826,1.35104,-0.378,1.402923049,8.48,0.1,8.480589602
19/03/2020 15:00,9.76536,-0.30384,9.770085705,1.41536,-0.40384,1.471846009,8.35,0.1,8.350598781
19/03/2020 15:30,9.90616,-0.28688,9.910313117,1.25616,-0.38688,1.31438734,8.65,0.1,8.650578015
19/03/2020 16:00,10.28928,0.24368,10.29216512,1.11928,-0.34632,1.171633586,9.17,0.59,9.188960768
19/03/2020 16:30,10.96296,0.42336,10.97113147,1.00296,-0.32664,1.054809201,9.96,0.75,9.988198036
19/03/2020 17:00,11.56024,0.45248,11.56909188,0.87024,-0.29752,0.919693323,10.69,0.75,10.71627734
19/03/2020 17:30,12.18456,0.46888,12.19357826,0.72456,-0.28112,0.777184436,11.46,0.75,11.48451566
19/03/2020 18:00,12.62816,0.49448,12.63783745,0.62816,-0.25552,0.678141177,12,0.75,12.02341466
19/03/2020 18:30,13.062,0.46496,13.07027283,0.582,-0.23504,0.627668544,12.48,0.7,12.49961599
19/03/2020 19:00,12.83496,-0.30248,12.83852376,0.63496,-0.24248,0.679684303,12.2,-0.06,12.20014754
19/03/2020 19:30,12.54224,-0.46296,12.5507815,0.73224,-0.27296,0.781461822,11.81,-0.19,11.81152827
19/03/2020 20:00,11.90232,-0.65464,11.92030935,0.77232,-0.31464,0.833952344,11.13,-0.34,11.13519196
19/03/2020 20:30,11.08616,-0.30952,11.09047998,0.82616,-0.28952,0.875421142,10.26,-0.02,10.26001949
19/03/2020 21:00,10.47032,-0.3576,10.4764249,0.73032,-0.2876,0.784908315,9.74,-0.07,9.740251537
19/03/2020 21:30,9.99552,0.1208,9.996249932,0.61552,-0.2492,0.66405234,9.38,0.37,9.387294605
19/03/2020 22:00,9.74728,0.66648,9.770039047,0.58728,-0.23352,0.632004263,9.16,0.9,9.204107779
19/03/2020 22:30,9.17712,0.58288,9.195612029,0.58712,-0.25712,0.640952876,8.59,0.84,8.630973294
19/03/2020 23:00,8.42744,0.43928,8.438880961,0.59744,-0.25072,0.647915945,7.83,0.69,7.860343504
19/03/2020 23:30,7.65928,0.0484,7.659432921,0.59928,-0.2616,0.653889194,7.06,0.31,7.066802672
20/03/2020 00:00,7.118,-0.8368,7.167018783,0.588,-0.2468,0.637694472,6.53,-0.59,6.556599729
20/03/2020 00:30,7.99416,-0.7568,8.029902885,0.62416,-0.2468,0.671182498,7.37,-0.51,7.387624787
20/03/2020 01:00,9.42344,-0.58152,9.441365735,0.67344,-0.24152,0.715439266,8.75,-0.34,8.756603223
20/03/2020 01:30,9.8528,-0.47464,9.864225817,0.6528,-0.23464,0.693688525,9.2,-0.24,9.203129902
20/03/2020 02:00,9.4364,-0.54312,9.452016943,0.6364,-0.24312,0.681257877,8.8,-0.3,8.805112151
20/03/2020 02:30,9.26776,-0.53728,9.283320808,0.60776,-0.23728,0.652436982,8.66,-0.3,8.665194747
20/03/2020 03:00,9.25048,-0.55304,9.266997004,0.55048,-0.21304,0.590266272,8.7,-0.34,8.706641143
20/03/2020 03:30,8.80576,-0.6608,8.830519,0.55576,-0.2208,0.598014897,8.25,-0.44,8.261725001
20/03/2020 04:00,8.57216,-0.25072,8.575825767,0.61216,-0.23072,0.654195371,7.96,-0.02,7.960025126
20/03/2020 04:30,8.44104,-0.01224,8.441048874,0.64104,-0.23224,0.68181207,7.8,0.22,7.803101947
20/03/2020 05:00,8.15456,-0.1584,8.156098292,0.68456,-0.2384,0.724884097,7.47,0.08,7.470428368
20/03/2020 05:30,7.46672,-1.376,7.592449115,0.71672,-0.256,0.761067381,6.75,-1.12,6.842287629
20/03/2020 06:00,7.72984,-1.25184,7.830551054,0.71984,-0.26184,0.765982905,7.01,-0.99,7.079562133
20/03/2020 06:30,8.48568,-1.0608,8.55172858,0.73568,-0.2608,0.780539366,7.75,-0.8,7.791180912
20/03/2020 07:00,9.15136,-0.86984,9.192606348,0.87136,-0.29984,0.92150544,8.28,-0.57,8.299596376
20/03/2020 07:30,9.44048,-0.76216,9.471195832,1.16048,-0.35216,1.212736779,8.28,-0.41,8.290144751
20/03/2020 08:00,9.48696,0.31416,9.492160268,1.70696,-0.41584,1.75688228,7.78,0.73,7.814173021
20/03/2020 08:30,8.8364,0.02088,8.836424669,2.1864,-0.44912,2.232051463,6.65,0.47,6.666588333
20/03/2020 09:00,8.30384,0.49336,8.318483205,2.62384,-0.48664,2.668586674,5.68,0.98,5.763922276
20/03/2020 09:30,8.15152,1.2648,8.249060392,3.05152,-0.5652,3.103421555,5.1,1.83,5.418385368
20/03/2020 10:00,7.20984,0.65336,7.239383407,3.32984,-0.58664,3.381121251,3.88,1.24,4.073327878
20/03/2020 10:30,6.65192,0.55224,6.67480402,3.41192,-0.57776,3.460491974,3.24,1.13,3.431399132
20/03/2020 11:00,5.9536,0.54824,5.97878918,3.0836,-0.58176,3.137998352,2.87,1.13,3.084444845
20/03/2020 11:30,7.25888,0.53968,7.278914298,3.12888,-0.59032,3.184080363,4.13,1.13,4.281798687
20/03/2020 12:00,7.57368,0.5536,7.59388581,2.87368,-0.5764,2.930916871,4.7,1.13,4.833932147
20/03/2020 12:30,7.82592,0.44792,7.838727969,2.42592,-0.57208,2.492461308,5.4,1.02,5.495489059
20/03/2020 13:00,7.68568,0.69688,7.717209262,2.58568,-0.56312,2.646288948,5.1,1.26,5.253341794
20/03/2020 13:30,7.49296,1.2964,7.604281854,2.50296,-0.5936,2.572385998,4.99,1.89,5.335934782
20/03/2020 14:00,8.05688,1.07216,8.127905167,2.26688,-0.49784,2.320902755,5.79,1.57,5.999083263
20/03/2020 14:30,8.35832,1.0968,8.429975294,2.14832,-0.4732,2.199817507,6.21,1.57,6.405388357
20/03/2020 15:00,8.64392,1.07352,8.710327098,2.01392,-0.44648,2.062818013,6.63,1.52,6.802007057
20/03/2020 15:30,9.05832,1.02416,9.116033399,1.88832,-0.44584,1.940238575,7.17,1.47,7.319139294
20/03/2020 16:00,8.4724,-0.27216,8.476770188,1.7824,-0.41216,1.829433143,6.69,0.14,6.691464713
20/03/2020 16:30,9.14248,-0.2752,9.146620993,1.69248,-0.4152,1.742664509,7.45,0.14,7.45131532
20/03/2020 17:00,9.87264,-0.21,9.874873193,1.57264,-0.41,1.625206624,8.3,0.2,8.302409289
20/03/2020 17:30,10.654,-0.20368,10.65594677,1.394,-0.40368,1.451273076,9.26,0.2,9.262159575
20/03/2020 18:00,11.2004,-0.17976,11.20184243,1.2004,-0.37976,1.25903845,10,0.2,10.0019998
20/03/2020 18:30,12.18496,0.49464,12.19499565,1.11496,-0.37536,1.17644844,11.07,0.87,11.10413437
20/03/2020 19:00,12.59184,0.53128,12.60304301,1.08184,-0.33872,1.133626492,11.51,0.87,11.54283327
20/03/2020 19:30,12.55568,0.41952,12.56268671,1.09568,-0.34048,1.147362756,11.46,0.76,11.48517305
20/03/2020 20:00,12.05536,0.29112,12.05887456,1.08536,-0.35888,1.143154051,10.97,0.65,10.98924019
20/03/2020 20:30,11.63432,0.26944,11.63743957,1.12432,-0.38056,1.186979939,10.51,0.65,10.53008072
20/03/2020 21:00,10.79632,-0.01,10.79632463,1.20632,-0.39,1.267796491,9.59,0.38,9.597525723
20/03/2020 21:30,10.12704,-0.02456,10.12706978,1.19704,-0.40456,1.263555917,8.93,0.38,8.93808145
20/03/2020 22:00,9.60976,-0.09016,9.610182937,1.19976,-0.42016,1.271203557,8.41,0.33,8.416471945
20/03/2020 22:30,9.1272,0.2172,9.129783989,1.2272,-0.4328,1.301282321,7.9,0.65,7.926695402
20/03/2020 23:00,7.89936,-0.94096,7.955205474,1.27936,-0.43096,1.349995752,6.62,-0.51,6.639615953
20/03/2020 23:30,7.42336,-1.11672,7.506885989,1.30336,-0.44672,1.377790277,6.12,-0.67,6.156565601
21/03/2020 00:00,7.4392,-1.12864,7.524328866,1.2792,-0.45864,1.358934616,6.16,-0.67,6.196329559
21/03/2020 00:30,8.6648,0.05512,8.664975318,1.2648,-0.45488,1.344111176,7.4,0.51,7.417553505
21/03/2020 01:00,10.13968,0.41912,10.14833839,1.26968,-0.44088,1.344047052,8.87,0.86,8.911593572
21/03/2020 01:30,10.61944,0.48344,10.63043838,1.21944,-0.42656,1.291892932,9.4,0.91,9.44394515
21/03/2020 02:00,10.49592,0.58304,10.51210123,1.22592,-0.43696,1.301466053,9.27,1.02,9.325947673
21/03/2020 02:30,10.2472,0.58912,10.26412053,1.2072,-0.43088,1.281791486,9.04,1.02,9.097362255
21/03/2020 03:00,9.83072,0.1684,9.832162238,1.20072,-0.4016,1.266100738,8.63,0.57,8.648803385
21/03/2020 03:30,9.30792,-0.26184,9.311602167,1.14792,-0.38184,1.20976118,8.16,0.12,8.160882305
21/03/2020 04:00,9.22008,0.33256,9.226075621,1.14008,-0.35744,1.194799464,8.08,0.69,8.109408117
21/03/2020 04:30,8.3652,-0.10816,8.365899212,1.0952,-0.34816,1.149207738,7.27,0.24,7.273960407
21/03/2020 05:00,8.11192,-0.2112,8.11466891,1.09192,-0.3412,1.143987206,7.02,0.13,7.021203601
21/03/2020 05:30,8.03088,-0.20992,8.033623092,1.09088,-0.33992,1.142613137,6.94,0.13,6.941217472
21/03/2020 06:00,8.16072,-0.12856,8.161732573,1.12072,-0.34856,1.173672609,7.04,0.22,7.043436661
21/03/2020 06:30,8.66856,0.08592,8.668985795,1.04856,-0.34408,1.103571076,7.62,0.43,7.632122903
21/03/2020 07:00,8.96368,0.24104,8.966920286,1.22368,-0.37896,1.281016559,7.74,0.62,7.764792335
21/03/2020 07:30,8.9028,0.20312,8.90511682,1.5328,-0.41688,1.588478761,7.37,0.62,7.39603272
21/03/2020 08:00,8.25216,-0.21824,8.255045328,1.97216,-0.43824,2.020264677,6.28,0.22,6.283852322
21/03/2020 08:30,8.216,-0.20304,8.218508456,2.346,-0.46304,2.391259509,5.87,0.26,5.875755271
21/03/2020 09:00,7.71192,-0.248,7.715906563,2.62192,-0.508,2.670679405,5.09,0.26,5.096636146
21/03/2020 09:30,7.11152,-0.0868,7.112049701,3.14152,-0.6068,3.199586559,3.97,0.52,4.003910588
21/03/2020 10:00,7.24424,0.65824,7.274083659,3.39424,-0.63176,3.452533255,3.85,1.29,4.060369441
21/03/2020 10:30,7.02408,1.29568,7.142582622,3.95408,-0.66432,4.009497438,3.07,1.96,3.642320689
21/03/2020 11:00,6.54464,1.29256,6.671058693,3.99464,-0.66744,4.050015418,2.55,1.96,3.216224495
21/03/2020 11:30,6.32448,1.24032,6.444954691,3.77448,-0.64968,3.829984774,2.55,1.89,3.174051039
21/03/2020 12:00,6.81064,1.04944,6.891018903,3.91064,-0.65056,3.96438312,2.9,1.7,3.361547263
21/03/2020 12:30,7.06968,1.09088,7.15334848,3.59968,-0.60912,3.650852404,3.47,1.7,3.864052277
21/03/2020 13:00,7.38264,1.08056,7.461299035,3.26264,-0.61944,3.320922415,4.12,1.7,4.45694963
21/03/2020 13:30,7.84256,1.02144,7.908798077,3.62256,-0.61856,3.674990806,4.22,1.64,4.527471701
21/03/2020 14:00,7.15584,1.11576,7.242303949,3.28584,-0.59424,3.339141459,3.87,1.71,4.230957338
21/03/2020 14:30,6.36088,1.28344,6.489068701,3.15088,-0.60656,3.208731807,3.21,1.89,3.72507718
21/03/2020 15:00,6.2472,1.34528,6.390405787,3.1072,-0.61472,3.167423641,3.14,1.96,3.701513204
21/03/2020 15:30,7.20848,1.06696,7.287014996,2.59848,-0.51304,2.648642738,4.61,1.58,4.873243273
21/03/2020 16:00,7.8768,0.99048,7.938830447,2.2768,-0.44952,2.320751273,5.6,1.44,5.78217952
21/03/2020 16:30,8.69624,0.88744,8.741403771,1.77624,-0.42256,1.825810913,6.92,1.31,7.042904231
21/03/2020 17:00,9.74816,0.56928,9.764768461,1.44816,-0.36072,1.492409563,8.3,0.93,8.351939894
21/03/2020 17:30,10.73,0.602,10.74687415,1.14,-0.328,1.186247866,9.59,0.93,9.634988324
21/03/2020 18:00,11.5464,0.75568,11.57110216,0.9364,-0.30432,0.984609376,10.61,1.06,10.66281858
21/03/2020 18:30,12.01208,0.27672,12.01526695,0.79208,-0.28328,0.84121239,11.22,0.56,11.23396635
21/03/2020 19:00,12.2748,0.07032,12.27500142,0.7848,-0.27968,0.833145811,11.49,0.35,11.49532949
21/03/2020 19:30,12.06552,-0.0292,12.06555533,0.75552,-0.2692,0.802046826,11.31,0.24,11.31254613
21/03/2020 20:00,11.50728,-0.11656,11.50787032,0.73728,-0.27656,0.787443479,10.77,0.16,10.77118842
21/03/2020 20:30,11.02864,-0.1324,11.02943471,0.76864,-0.2924,0.822377778,10.26,0.16,10.26124749
21/03/2020 21:00,10.43208,-0.306,10.43656692,0.81208,-0.296,0.864343639,9.62,-0.01,9.620005198
21/03/2020 21:30,9.5308,-0.20024,9.532903267,0.8208,-0.29024,0.870604329,8.71,0.09,8.71046497
21/03/2020 22:00,9.15744,-0.0368,9.157513942,0.91744,-0.3368,0.977307727,8.24,0.3,8.245459357
21/03/2020 22:30,8.42248,-0.12136,8.423354296,0.91248,-0.35136,0.977790162,7.51,0.23,7.513521145
21/03/2020 23:00,7.86656,-0.16104,7.86820819,0.87656,-0.34104,0.940566699,6.99,0.18,6.992317212
21/03/2020 23:30,7.22816,-0.37184,7.237718009,0.73816,-0.30184,0.797488289,6.49,-0.07,6.490377493
22/03/2020 00:00,7.2856,-0.11632,7.286528508,0.7056,-0.27632,0.75777576,6.58,0.16,6.581945001
22/03/2020 00:30,8.2164,-0.00992,8.216405988,0.6364,-0.25992,0.687432445,7.58,0.25,7.584121571
22/03/2020 01:00,9.72048,0.13384,9.721401369,0.56048,-0.23616,0.608201756,9.16,0.37,9.167469662
22/03/2020 01:30,10.07064,0.13,10.07147904,0.55064,-0.24,0.600669967,9.52,0.37,9.527187413
22/03/2020 02:00,9.70352,0.13504,9.704459603,0.54352,-0.23496,0.592131904,9.16,0.37,9.167469662
22/03/2020 02:30,9.50216,0.06376,9.502373914,0.52216,-0.23624,0.573114651,8.98,0.3,8.985009738
22/03/2020 03:00,9.50536,0.06632,9.505591358,0.52536,-0.23368,0.574986497,8.98,0.3,8.985009738
22/03/2020 03:30,8.99904,-0.01488,8.999052302,0.57904,-0.23488,0.624864734,8.42,0.22,8.422873619
22/03/2020 04:00,8.69872,-0.19824,8.700978608,0.59872,-0.20824,0.633900257,8.1,0.01,8.100006173
22/03/2020 04:30,8.58008,-0.198,8.58236429,0.57008,-0.208,0.606840347,8.01,0.01,8.010006242
