Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
22/03/2020 05:00,8.43304,-0.19224,8.435230872,0.56304,-0.20224,0.598260026,7.87,0.01,7.870006353
22/03/2020 05:30,8.38728,-0.10088,8.387886657,0.57728,-0.22088,0.618093984,7.81,0.12,7.810921841
22/03/2020 06:00,8.49816,0.01792,8.498178894,0.54816,-0.22208,0.591438004,7.95,0.24,7.953621817
22/03/2020 06:30,8.5848,0.23464,8.588005995,0.5748,-0.22536,0.617399522,8.01,0.46,8.023197617
22/03/2020 07:00,8.85648,0.34424,8.863167558,0.74648,-0.25576,0.789078936,8.11,0.6,8.132164534
22/03/2020 07:30,8.9328,0.46624,8.944959227,1.0628,-0.27376,1.097491858,7.87,0.74,7.904713784
22/03/2020 08:00,8.26184,0.49168,8.27645754,1.49184,-0.30832,1.52336726,6.77,0.8,6.81710349
22/03/2020 08:30,7.672,0.48912,7.687575845,1.782,-0.31088,1.808914142,5.89,0.8,5.94408109
22/03/2020 09:00,7.50864,0.46936,7.523295386,2.24864,-0.33064,2.27281866,5.26,0.8,5.320488699
22/03/2020 09:30,7.23872,0.52864,7.257997485,2.73872,-0.38136,2.765144244,4.5,0.91,4.591089195
22/03/2020 10:00,6.64408,0.67296,6.678074139,3.23408,-0.43704,3.263476277,3.41,1.11,3.586112101
22/03/2020 10:30,6.05384,0.7176,6.096222478,3.50384,-0.4624,3.534219646,2.55,1.18,2.809786469
22/03/2020 11:00,5.52728,0.78872,5.583269959,3.67728,-0.47128,3.70735661,1.85,1.26,2.238325267
22/03/2020 11:30,5.39032,0.8,5.449362321,3.78032,-0.46,3.80820421,1.61,1.26,2.044431461
22/03/2020 12:00,5.41456,0.79024,5.471922811,3.85456,-0.46976,3.883079609,1.56,1.26,2.005292996
22/03/2020 12:30,5.19664,0.66792,5.23938779,3.87664,-0.48208,3.90649956,1.32,1.15,1.75068558
22/03/2020 13:00,5.01112,0.6288,5.050417121,3.87112,-0.4612,3.898496568,1.14,1.09,1.577244433
22/03/2020 13:30,4.7588,0.59712,4.796116109,3.7788,-0.49288,3.810808331,0.98,1.09,1.465776245
22/03/2020 14:00,4.38624,0.564,4.422352014,3.40624,-0.466,3.437968432,0.98,1.03,1.421724305
22/03/2020 14:30,4.54824,0.536,4.579714303,3.29824,-0.444,3.32799085,1.25,0.98,1.588363938
22/03/2020 15:00,4.75592,0.48648,4.780736119,3.10592,-0.40352,3.132022899,1.65,0.89,1.874726647
22/03/2020 15:30,4.87864,0.44584,4.898969438,2.41864,-0.35416,2.444432195,2.46,0.8,2.586812711
22/03/2020 16:00,5.87536,0.45912,5.893271274,2.39536,-0.34088,2.419493481,3.48,0.8,3.570770225
22/03/2020 16:30,6.86792,0.4708,6.884037897,2.02792,-0.2892,2.048437494,4.84,0.76,4.899306073
22/03/2020 17:00,8.27528,0.30896,8.281045548,1.51528,-0.25104,1.535934426,6.76,0.56,6.783155608
22/03/2020 17:30,9.56728,0.09736,9.567775372,1.00728,-0.22264,1.031591764,8.56,0.32,8.56597922
22/03/2020 18:00,10.5324,0.11896,10.53307179,0.6524,-0.20104,0.682673305,9.88,0.32,9.885180828
22/03/2020 18:30,11.1604,0.03616,11.16045858,0.5604,-0.20384,0.596321143,10.6,0.24,10.60271663
22/03/2020 19:00,11.09416,-0.8288,11.12507508,0.60416,-0.2288,0.646033084,10.49,-0.6,10.50714519
22/03/2020 19:30,11.00032,-1.2164,11.06736956,0.67032,-0.2464,0.714172152,10.33,-0.97,10.37544216
22/03/2020 20:00,10.50992,-1.30016,10.59003468,0.65992,-0.26016,0.709350148,9.85,-1.04,9.904751385
22/03/2020 20:30,10.05424,-1.24288,10.1307696,0.60424,-0.26288,0.658947549,9.45,-0.98,9.500678923
22/03/2020 21:00,9.50728,-1.42088,9.612870174,0.67728,-0.29088,0.73710201,8.83,-1.13,8.902011009
22/03/2020 21:30,8.7432,-1.3896,8.852939309,0.7532,-0.3096,0.814347837,7.99,-1.08,8.062660851
22/03/2020 22:00,8.4944,-0.61264,8.516464004,0.7644,-0.29264,0.818502003,7.73,-0.32,7.736620709
22/03/2020 22:30,8.0516,-0.59144,8.073293246,0.6916,-0.27144,0.742960452,7.36,-0.32,7.366953237
22/03/2020 23:00,7.54872,-0.26784,7.55347019,0.65872,-0.27784,0.71491755,6.89,0.01,6.890007257
22/03/2020 23:30,6.64416,-0.96248,6.713510993,0.74416,-0.28248,0.795970512,5.9,-0.68,5.939057164
23/03/2020 00:00,6.42752,-1.0864,6.518686855,0.81752,-0.2864,0.866235482,5.61,-0.8,5.666753921
23/03/2020 00:30,7.29072,-0.976,7.355757889,0.78072,-0.266,0.824790712,6.51,-0.71,6.548602904
23/03/2020 01:00,8.72,-0.75024,8.75221458,0.77,-0.25024,0.809641932,7.95,-0.5,7.965707753
23/03/2020 01:30,9.15464,-0.72408,9.183230661,0.73464,-0.22408,0.76805454,8.42,-0.5,8.434832541
23/03/2020 02:00,8.90528,-0.74264,8.936191921,0.74528,-0.24264,0.783783419,8.16,-0.5,8.175304276
23/03/2020 02:30,9.26184,0.2792,9.266047314,0.75184,-0.2508,0.792567994,8.51,0.53,8.52648814
23/03/2020 03:00,9.35568,0.806,9.390334619,0.68568,-0.224,0.721341155,8.67,1.03,8.730967873
23/03/2020 03:30,9.03064,0.71136,9.058614235,0.56064,-0.19864,0.594789929,8.47,0.91,8.518744039
23/03/2020 04:00,8.49248,0.57072,8.51163544,0.49248,-0.19928,0.531271182,8,0.77,8.036970822
23/03/2020 04:30,8.23912,0.45224,8.251522247,0.50912,-0.20776,0.549879434,7.73,0.66,7.758124773
23/03/2020 05:00,8.09,0.45272,8.102657305,0.55,-0.20728,0.587762706,7.54,0.66,7.568830821
23/03/2020 05:30,8.23216,0.44728,8.244302133,0.61216,-0.21272,0.648066095,7.62,0.66,7.64852927
23/03/2020 06:00,8.49848,0.5564,8.516674426,0.60848,-0.1936,0.638536507,7.89,0.75,7.925566226
23/03/2020 06:30,9.03336,0.652,9.056859107,0.66336,-0.218,0.698262479,8.37,0.87,8.415093582
23/03/2020 07:00,9.40032,0.44728,9.410955079,0.94032,-0.28272,0.981902389,8.46,0.73,8.491436863
23/03/2020 07:30,9.28384,-0.34504,9.290249606,1.06384,-0.27504,1.098818705,8.22,-0.07,8.220298048
23/03/2020 08:00,9.36808,-0.1336,9.369032599,1.00808,-0.2536,1.039489416,8.36,0.12,8.3608612
23/03/2020 08:30,9.14032,-0.14576,9.141482138,1.21032,-0.26576,1.239154099,7.93,0.12,7.930907893
23/03/2020 09:00,7.72888,0.03976,7.728982269,1.78888,-0.32024,1.817318165,5.94,0.36,5.950899092
23/03/2020 09:30,7.09872,0.18392,7.101102182,2.44872,-0.39608,2.48054611,4.65,0.58,4.686032437
23/03/2020 10:00,6.42096,0.41336,6.434251612,2.81096,-0.44664,2.846222657,3.61,0.86,3.711024117
23/03/2020 10:30,6.17344,0.36792,6.184393791,3.29344,-0.49208,3.329998462,2.88,0.86,3.005661325
23/03/2020 11:00,5.34688,-0.37568,5.360061678,3.55688,-0.51568,3.5940675,1.79,0.14,1.795466513
23/03/2020 11:30,5.31392,0.128,5.315461388,3.69392,-0.542,3.733471436,1.62,0.67,1.753082999
23/03/2020 12:00,5.18968,0.10272,5.190696476,3.71968,-0.52728,3.756866181,1.47,0.63,1.599312352
23/03/2020 12:30,5.23864,0.10656,5.239723665,3.67864,-0.52344,3.715693971,1.56,0.63,1.682408987
23/03/2020 13:00,5.37672,0.11704,5.377993708,3.66672,-0.51296,3.702426707,1.71,0.63,1.822361106
23/03/2020 13:30,5.84032,-0.00904,5.840326996,3.54032,-0.48904,3.57393702,2.3,0.48,2.349553149
23/03/2020 14:00,6.21632,-0.0648,6.216657734,3.28632,-0.4648,3.319026692,2.93,0.4,2.957177709
23/03/2020 14:30,6.26416,0.04816,6.264345129,3.03416,-0.47184,3.070628582,3.23,0.52,3.271589828
23/03/2020 15:00,6.22104,0.0772,6.221518988,2.81104,-0.4428,2.845701622,3.41,0.52,3.449420241
23/03/2020 15:30,6.4528,0.00256,6.452800508,2.4828,-0.41744,2.517648108,3.97,0.42,3.992154807
23/03/2020 16:00,6.6776,-0.12712,6.678809868,2.1776,-0.36712,2.208329426,4.5,0.24,4.506395455
23/03/2020 16:30,7.1056,-0.14176,7.107013948,1.8156,-0.32176,1.843890685,5.29,0.18,5.293061496
23/03/2020 17:00,7.8568,-0.58664,7.878670746,1.3668,-0.26664,1.392565664,6.49,-0.32,6.497884271
23/03/2020 17:30,9.36328,-0.3652,9.370399319,0.85328,-0.2352,0.88510214,8.51,-0.13,8.510992892
23/03/2020 18:00,10.35368,-0.59168,10.37057254,0.62368,-0.23168,0.665321249,9.73,-0.36,9.736657537
23/03/2020 18:30,10.50552,-1.0476,10.55762361,0.53552,-0.2176,0.578041028,9.97,-0.83,10.00448899
23/03/2020 19:00,11.35968,-0.05216,11.35979975,0.60968,-0.24216,0.656011561,10.75,0.19,10.75167894
23/03/2020 19:30,11.0968,-0.40936,11.10434806,0.6768,-0.25936,0.72479366,10.42,-0.15,10.4210796
23/03/2020 20:00,10.03416,-1.0504,10.0889894,0.77416,-0.2704,0.820024308,9.26,-0.78,9.292792906
23/03/2020 20:30,9.69064,-1.05568,9.747972295,0.83064,-0.27568,0.875192706,8.86,-0.78,8.894267817
23/03/2020 21:00,9.15848,-1.13104,9.22805545,0.84848,-0.28104,0.893813063,8.31,-0.85,8.353358606
23/03/2020 21:30,8.80152,-1.09352,8.86919051,0.84152,-0.29352,0.891240653,7.96,-0.8,8.000099999
23/03/2020 22:00,8.2988,-1.21424,8.387160438,0.8388,-0.30424,0.892270933,7.46,-0.91,7.515297732
23/03/2020 22:30,7.78168,-1.19544,7.872967701,0.82168,-0.28544,0.869847122,6.96,-0.91,7.01923785
23/03/2020 23:00,7.28424,-0.8424,7.332788701,0.82424,-0.2824,0.871275696,6.46,-0.56,6.484227016
23/03/2020 23:30,6.68176,-0.85376,6.736083642,0.83176,-0.29376,0.882110897,5.85,-0.56,5.876742295
24/03/2020 00:00,6.69656,-0.73384,6.736648794,0.84656,-0.29384,0.896105897,5.85,-0.44,5.866523672
24/03/2020 00:30,7.76856,-0.06656,7.768845133,0.85856,-0.28656,0.90511983,6.91,0.22,6.913501284
24/03/2020 01:00,8.97328,-0.036,8.973352214,0.85328,-0.256,0.890855071,8.12,0.22,8.122979749
24/03/2020 01:30,9.3044,-0.03192,9.304454753,0.8144,-0.25192,0.852473487,8.49,0.22,8.492849934
24/03/2020 02:00,9.00952,-0.0392,9.009605278,0.80952,-0.2592,0.850004277,8.2,0.22,8.202950689
24/03/2020 02:30,8.46256,-0.71856,8.493011847,0.84256,-0.25856,0.881340245,7.62,-0.46,7.633871888
24/03/2020 03:00,8.26384,-0.81808,8.304234247,0.74384,-0.24808,0.784118379,7.52,-0.57,7.541571454
24/03/2020 03:30,8.09352,-0.25328,8.097482124,0.74352,-0.24328,0.782308858,7.35,-0.01,7.350006803
24/03/2020 04:00,7.08032,-1.51432,7.24044863,0.77032,-0.23432,0.805170022,6.31,-1.28,6.43851691
24/03/2020 04:30,6.85816,-1.52888,7.026509278,0.78816,-0.24888,0.826521288,6.07,-1.28,6.203490953
24/03/2020 05:00,6.83088,-1.54312,7.003009418,0.87088,-0.26312,0.909760468,5.96,-1.28,6.095900262
24/03/2020 05:30,6.74096,-1.56096,6.919330737,0.78096,-0.24096,0.817288348,5.96,-1.32,6.104424625
24/03/2020 06:00,7.10816,-1.08976,7.191210986,0.77816,-0.22976,0.811370842,6.33,-0.86,6.388153098
24/03/2020 06:30,8.03384,-0.48216,8.048295684,0.79384,-0.25216,0.832926534,7.24,-0.23,7.243652394
24/03/2020 07:00,8.36824,-0.48272,8.382151233,0.94824,-0.25272,0.981339134,7.42,-0.23,7.423563834
24/03/2020 07:30,8.71536,-0.40312,8.724677969,1.16536,-0.25312,1.192532458,7.55,-0.15,7.551489919
24/03/2020 08:00,8.20456,-0.34672,8.211882826,1.36456,-0.28672,1.394357326,6.84,-0.06,6.840263153
24/03/2020 08:30,7.50264,-0.2328,7.506250916,1.73264,-0.3528,1.76819377,5.77,0.12,5.771247699
24/03/2020 09:00,6.82344,-0.16432,6.825418265,2.29344,-0.40432,2.328806925,4.53,0.24,4.536353161
24/03/2020 09:30,6.2584,-0.13464,6.25984812,2.7584,-0.45464,2.795615869,3.5,0.32,3.514598128
24/03/2020 10:00,6.03216,0.74968,6.078566802,3.13216,-0.49032,3.170305974,2.9,1.24,3.153981611
24/03/2020 10:30,5.61632,0.94704,5.695606649,3.48632,-0.55296,3.529899702,2.13,1.5,2.605167941
24/03/2020 11:00,5.16192,0.97336,5.252889469,3.79192,-0.59664,3.838572205,1.37,1.57,2.083698635
24/03/2020 11:30,4.792,1.11096,4.919095051,4.092,-0.63904,4.141598257,0.7,1.75,1.884807682
24/03/2020 12:00,4.66136,1.17272,4.806615155,4.24136,-0.64728,4.29046688,0.42,1.82,1.867832969
24/03/2020 12:30,4.60792,1.09168,4.735471671,4.32792,-0.66832,4.379217184,0.28,1.76,1.782133553
24/03/2020 13:00,4.52312,1.076,4.649343022,4.42312,-0.684,4.47569509,0.1,1.76,1.76283862
24/03/2020 13:30,4.692,0.93048,4.783372976,4.262,-0.64952,4.311208674,0.43,1.58,1.637467557
24/03/2020 14:00,4.4844,0.18216,4.488098219,4.0544,-0.60784,4.099710822,0.43,0.79,0.899444273
24/03/2020 14:30,4.70672,0.12816,4.708464521,3.72672,-0.58184,3.771866878,0.98,0.71,1.210165278
24/03/2020 15:00,4.8112,0.06608,4.81165377,3.3912,-0.55392,3.436140976,1.42,0.62,1.549451516
24/03/2020 15:30,5.32992,-0.07608,5.33046296,2.64992,-0.48608,2.694132471,2.68,0.41,2.711180555
24/03/2020 16:00,5.86896,-0.19512,5.872202593,1.81896,-0.40512,1.863528292,4.05,0.21,4.05544079
24/03/2020 16:30,6.79824,-0.404,6.810233704,1.35824,-0.334,1.398703649,5.44,-0.07,5.440450349
24/03/2020 17:00,8.12928,0.29704,8.13470504,1.19928,-0.28296,1.232208943,6.93,0.58,6.954228929
24/03/2020 17:30,8.47896,-0.77016,8.513865697,0.97896,-0.26016,1.012939242,7.5,-0.51,7.517320001
24/03/2020 18:00,9.40808,-1.09592,9.471695198,0.81808,-0.24592,0.854243252,8.59,-0.85,8.63195227
24/03/2020 18:30,10.44992,-0.51912,10.4628062,0.63992,-0.21912,0.676395728,9.81,-0.3,9.814586084
24/03/2020 19:00,10.89432,-0.14392,10.89527059,0.56432,-0.19392,0.596709334,10.33,0.05,10.33012101
24/03/2020 19:30,10.634,-0.63712,10.65306894,0.494,-0.19712,0.531876202,10.14,-0.44,10.14954186
24/03/2020 20:00,9.71264,-0.6652,9.735392484,0.46264,-0.1752,0.494702749,9.25,-0.49,9.262969286
24/03/2020 20:30,9.45664,-0.65768,9.479482215,0.44664,-0.16768,0.477078476,9.01,-0.49,9.023314247
24/03/2020 21:00,8.9016,-0.7368,8.932041021,0.4716,-0.1768,0.503651467,8.43,-0.56,8.448579762
24/03/2020 21:30,8.29544,-0.70112,8.325016159,0.48544,-0.19112,0.521707627,7.81,-0.51,7.826634015
24/03/2020 22:00,7.34064,-1.22336,7.441881839,0.54064,-0.19336,0.574177411,6.8,-1.03,6.877564976
24/03/2020 22:30,6.79288,-1.45008,6.945930514,0.60288,-0.20008,0.635213587,6.19,-1.25,6.314950514
24/03/2020 23:00,6.3816,-1.22224,6.497591029,0.6516,-0.21224,0.685294373,5.73,-1.01,5.818333095
24/03/2020 23:30,6.2888,-0.24728,6.293659733,0.6488,-0.20728,0.681106775,5.64,-0.04,5.640141842
25/03/2020 00:00,6.0348,-0.69528,6.074720184,0.6548,-0.20528,0.686223665,5.38,-0.49,5.402268042
25/03/2020 00:30,6.54704,-1.42184,6.699653853,0.60704,-0.17184,0.630893452,5.94,-1.25,6.070098846
25/03/2020 01:00,8.22424,-0.606,8.246536217,0.60424,-0.176,0.629350441,7.62,-0.43,7.632122903
25/03/2020 01:30,8.84688,0.0516,8.847030479,0.60688,-0.1884,0.635450938,8.24,0.24,8.243494405
25/03/2020 02:00,8.56472,-0.01464,8.564732512,0.60472,-0.18464,0.632280166,7.96,0.17,7.96181512
25/03/2020 02:30,8.34016,-0.0304,8.340215404,0.59016,-0.2004,0.623256757,7.75,0.17,7.751864292
25/03/2020 03:00,8.13528,-0.0236,8.135314231,0.56528,-0.1936,0.597513547,7.57,0.17,7.57190861
25/03/2020 03:30,7.79896,-0.03048,7.799019561,0.56896,-0.20048,0.603247637,7.23,0.17,7.231998341
25/03/2020 04:00,6.84824,-1.32984,6.976164098,0.59824,-0.18984,0.627638688,6.25,-1.14,6.353117345
25/03/2020 04:30,6.61216,-1.42576,6.764129762,0.61216,-0.18576,0.63972388,6,-1.24,6.126793615
25/03/2020 05:00,6.61656,-1.41488,6.766147475,0.61656,-0.17488,0.640881618,6,-1.24,6.126793615
25/03/2020 05:30,6.674,-1.1372,6.770192009,0.574,-0.1772,0.600729423,6.1,-0.96,6.175078947
25/03/2020 06:00,7.36064,-0.09216,7.361216929,0.53064,-0.18216,0.561035717,6.83,0.09,6.830592946
25/03/2020 06:30,7.86344,0.02856,7.863491865,0.56344,-0.19144,0.595074707,7.3,0.22,7.303314316
25/03/2020 07:00,8.21848,-0.42184,8.229299028,0.66848,-0.19184,0.695462505,7.55,-0.23,7.553502499
25/03/2020 07:30,8.15712,-0.4072,8.167277302,0.96712,-0.1772,0.983219678,7.19,-0.23,7.19367778
25/03/2020 08:00,7.49592,-0.33984,7.503619651,1.40592,-0.19984,1.420051785,6.09,-0.14,6.091608983
25/03/2020 08:30,7.24064,-0.30208,7.24693866,1.89064,-0.22208,1.903638394,5.35,-0.08,5.350598097
25/03/2020 09:00,6.714,-0.12904,6.71523993,2.394,-0.28904,2.411385519,4.32,0.16,4.322961948
25/03/2020 09:30,6.12632,-0.03216,6.126404411,2.79632,-0.36216,2.819674699,3.33,0.33,3.346311402
25/03/2020 10:00,5.62744,0.05432,5.627702161,3.14744,-0.39568,3.17221393,2.48,0.45,2.520495983
25/03/2020 10:30,5.09248,0.18976,5.096014267,3.43248,-0.44024,3.460596799,1.66,0.63,1.77552809
25/03/2020 11:00,4.73448,0.1524,4.736932196,3.60448,-0.4776,3.63598375,1.13,0.63,1.293754227
25/03/2020 11:30,4.328,0.14,4.330263733,3.668,-0.49,3.700584278,0.66,0.63,0.91241438
25/03/2020 12:00,4.00576,0.15792,4.00887165,3.71576,-0.47208,3.745628372,0.29,0.63,0.693541635
25/03/2020 12:30,4.00952,0.12008,4.011317718,3.71952,-0.46992,3.749087067,0.29,0.59,0.657419197
25/03/2020 13:00,3.98408,0.07648,3.984814003,3.69408,-0.47352,3.724305068,0.29,0.55,0.621771662
25/03/2020 13:30,3.89664,0.06752,3.897224941,3.60664,-0.48248,3.638768891,0.29,0.55,0.621771662
25/03/2020 14:00,3.81368,0.10864,3.815227096,3.45368,-0.44136,3.481767395,0.36,0.55,0.657343137
25/03/2020 14:30,3.94416,0.12376,3.946101195,3.24416,-0.42624,3.272041357,0.7,0.55,0.890224691
25/03/2020 15:00,4.10032,0.04248,4.100540044,2.99032,-0.37752,3.014056246,1.11,0.42,1.186802427
25/03/2020 15:30,4.58176,0.10592,4.582984153,2.67176,-0.31408,2.690157569,1.91,0.42,1.95563289
25/03/2020 16:00,5.06288,-0.04472,5.0630775,2.30288,-0.27472,2.31920835,2.76,0.23,2.769566753
25/03/2020 16:30,6.0108,-0.14432,6.01253232,1.8708,-0.23432,1.885417328,4.14,0.09,4.140978145
25/03/2020 17:00,7.14176,-0.22976,7.145454888,1.40176,-0.16976,1.412001967,5.74,-0.06,5.74031358
25/03/2020 17:30,8.36592,-0.36544,8.373897769,0.93592,-0.14544,0.947153124,7.43,-0.22,7.433256352
25/03/2020 18:00,9.82624,-0.62744,9.846251748,0.58624,-0.12744,0.599931905,9.24,-0.5,9.25351825
25/03/2020 18:30,10.43128,-0.7992,10.46185084,0.40128,-0.0992,0.413359745,10.03,-0.7,10.05439705
25/03/2020 19:00,10.70696,-0.85992,10.74143635,0.34696,-0.07992,0.35604557,10.36,-0.78,10.38932144
25/03/2020 19:30,10.89184,-0.88408,10.92766105,0.33184,-0.10408,0.347779286,10.56,-0.78,10.58876763
25/03/2020 20:00,10.43208,-1.04712,10.48450063,0.34208,-0.13712,0.368538493,10.09,-0.91,10.13095257
25/03/2020 20:30,9.52624,-0.84888,9.563986919,0.36624,-0.14888,0.395344144,9.16,-0.7,9.186707789
25/03/2020 21:00,8.85136,-0.83784,8.890925133,0.38136,-0.13784,0.405506246,8.47,-0.7,8.498876396
25/03/2020 21:30,8.44464,-0.8344,8.48576267,0.38464,-0.1344,0.40744483,8.06,-0.7,8.090339919
25/03/2020 22:00,7.96448,-0.86432,8.011241523,0.42448,-0.16432,0.455175057,7.54,-0.7,7.572423654
25/03/2020 22:30,7.42712,-0.968,7.489935614,0.42712,-0.168,0.458972215,7,-0.8,7.045565982
25/03/2020 23:00,6.84032,-1.12776,6.932663292,0.40032,-0.16776,0.434050135,6.44,-0.96,6.511159651
25/03/2020 23:30,6.2492,-1.18784,6.361089883,0.3892,-0.16784,0.423847739,5.86,-1.02,5.948108943
26/03/2020 00:00,6.26632,-1.1484,6.370681981,0.40632,-0.1784,0.44375951,5.86,-0.97,5.939739052
26/03/2020 00:30,7.0968,-1.01632,7.169203344,0.4168,-0.15632,0.445149618,6.68,-0.86,6.735131773
26/03/2020 01:00,8.32912,-0.87544,8.375000607,0.41912,-0.14544,0.443637654,7.91,-0.73,7.943613787
26/03/2020 01:30,8.67464,-0.84688,8.715881187,0.41464,-0.16688,0.446962262,8.26,-0.68,8.28794305
26/03/2020 02:00,8.38592,-0.81696,8.425620327,0.41592,-0.13696,0.437889813,7.97,-0.68,7.998956182
26/03/2020 02:30,8.09776,-0.9512,8.153434764,0.40776,-0.1712,0.442241628,7.69,-0.78,7.729456643
26/03/2020 03:00,7.89328,-0.93224,7.948140699,0.37328,-0.15224,0.403131462,7.52,-0.78,7.560343908
26/03/2020 03:30,7.54088,-1.0024,7.607212166,0.35088,-0.1424,0.378674708,7.19,-0.86,7.241249892
26/03/2020 04:00,7.25248,-1.05568,7.328910316,0.34248,-0.09568,0.355594169,6.91,-0.96,6.97636725
26/03/2020 04:30,7.00736,-1.05856,7.086864147,0.34736,-0.09856,0.361072075,6.66,-0.96,6.72883348
26/03/2020 05:00,6.8812,-1.05304,6.961307828,0.3712,-0.09304,0.382682481,6.51,-0.96,6.580402723
26/03/2020 05:30,7.00008,-1.04096,7.077055725,0.39008,-0.12096,0.408403879,6.61,-0.92,6.673717105
26/03/2020 06:00,7.33384,-0.96264,7.396748266,0.43384,-0.18264,0.470717022,6.9,-0.78,6.943947004
26/03/2020 06:30,8.23664,-0.90616,8.286336008,0.49664,-0.22616,0.545710212,7.74,-0.68,7.769813383
26/03/2020 07:00,8.60024,-0.81344,8.63862331,0.71024,-0.24344,0.750802165,7.89,-0.57,7.910562559
26/03/2020 07:30,8.5124,-0.64304,8.536653572,1.0624,-0.26304,1.094478781,7.45,-0.38,7.45968498
26/03/2020 08:00,7.71272,-0.5644,7.733343207,1.59272,-0.3144,1.623454452,6.12,-0.25,6.125104081
26/03/2020 08:30,7.06568,-0.44264,7.079531343,2.08568,-0.32264,2.110487534,4.98,-0.12,4.981445573
26/03/2020 09:00,6.19584,-0.69976,6.235230338,2.49584,-0.35976,2.521635295,3.7,-0.34,3.715588782
26/03/2020 09:30,5.80712,-0.872,5.872225021,2.85712,-0.392,2.88388604,2.95,-0.48,2.988795744
26/03/2020 10:00,5.16736,-0.82272,5.232444703,3.13736,-0.40272,3.163101511,2.03,-0.42,2.072993005
26/03/2020 10:30,4.75088,-0.69896,4.802021018,3.38088,-0.44896,3.410559288,1.37,-0.25,1.392623424
26/03/2020 11:00,4.4568,-0.54536,4.490042736,3.5668,-0.44536,3.594496873,0.89,-0.1,0.895600357
26/03/2020 11:30,4.55048,0.13752,4.552557521,3.70048,-0.47248,3.730521355,0.85,0.61,1.046231332
26/03/2020 12:00,4.27192,0.18512,4.275929127,3.74192,-0.47488,3.771932701,0.53,0.66,0.84646323
26/03/2020 12:30,4.11256,0.17616,4.116331145,3.75256,-0.48384,3.78362362,0.36,0.66,0.751797845
26/03/2020 13:00,3.99536,0.13344,3.997587743,3.72536,-0.45656,3.753232495,0.27,0.59,0.648845128
26/03/2020 13:30,3.906,0.06248,3.90649968,3.636,-0.44752,3.663436931,0.27,0.51,0.577061522
26/03/2020 14:00,3.7312,0.19304,3.73619029,3.5112,-0.43696,3.538284822,0.22,0.63,0.667308025
26/03/2020 14:30,3.90232,0.15872,3.905546495,3.27232,-0.42128,3.29932645,0.63,0.58,0.856329376
26/03/2020 15:00,4.1684,0.12792,4.170362345,3.0484,-0.45208,3.081739588,1.12,0.58,1.261269202
26/03/2020 15:30,4.65184,0.0764,4.65246734,2.70184,-0.4136,2.733313803,1.95,0.49,2.010621794
26/03/2020 16:00,5.1804,0.00632,5.180403855,2.3104,-0.35368,2.337314207,2.87,0.36,2.892490277
26/03/2020 16:30,6.25232,-0.03808,6.252435963,1.88232,-0.30808,1.907365164,4.37,0.27,4.378333016
26/03/2020 17:00,7.55464,-0.13336,7.555816992,1.41464,-0.26336,1.438945732,6.14,0.13,6.141376067
26/03/2020 17:30,8.65528,-0.28688,8.660033026,0.94528,-0.21688,0.969840818,7.71,-0.07,7.710317763
26/03/2020 18:00,9.50384,-0.6548,9.526370651,0.60384,-0.1748,0.628631677,8.9,-0.48,8.912934421
26/03/2020 18:30,10.00816,-0.98152,10.05617463,0.42816,-0.18152,0.465048918,9.58,-0.8,9.613344891
26/03/2020 19:00,10.31576,-0.6748,10.33780728,0.37576,-0.1548,0.406397118,9.94,-0.52,9.953592316
26/03/2020 19:30,10.33648,-1.2396,10.41054403,0.39648,-0.1496,0.423764735,9.94,-1.09,9.999584991
26/03/2020 20:00,10.28936,-1.43168,10.38848578,0.40936,-0.17168,0.443902728,9.88,-1.26,9.96002008
26/03/2020 20:30,9.54504,-0.56576,9.561792352,0.42504,-0.18576,0.463859655,9.12,-0.38,9.127913234
26/03/2020 21:00,9.21456,-0.15424,9.2158508,0.46456,-0.20424,0.507474109,8.75,0.05,8.750142856
26/03/2020 21:30,8.20536,-1.30136,8.307916139,0.52536,-0.23136,0.574047541,7.68,-1.07,7.754179518
26/03/2020 22:00,8.02136,-0.62776,8.045887078,0.57136,-0.25776,0.626811349,7.45,-0.37,7.459182261
26/03/2020 22:30,7.6536,-0.47944,7.668601937,0.6136,-0.25944,0.666193721,7.04,-0.22,7.043436661
26/03/2020 23:00,6.9668,-0.49664,6.984479474,0.5968,-0.27664,0.657799308,6.37,-0.22,6.373797926
26/03/2020 23:30,6.47208,-0.49584,6.491045897,0.60208,-0.27584,0.662259792,5.87,-0.22,5.874121211
27/03/2020 00:00,6.48512,-0.26248,6.490429659,0.61512,-0.26248,0.668781253,5.87,0,5.87
27/03/2020 00:30,7.38464,-0.16296,7.386437835,0.62464,-0.25296,0.673916828,6.76,0.09,6.760599086
27/03/2020 01:00,8.72512,-0.08016,8.725488218,0.63512,-0.26016,0.686338575,8.09,0.18,8.092002224
27/03/2020 01:30,8.87512,-0.09744,8.875654881,0.61512,-0.27744,0.674792982,8.26,0.18,8.261961026
27/03/2020 02:00,8.64744,-0.142,8.648605816,0.61744,-0.262,0.670728077,8.03,0.12,8.030896588
27/03/2020 02:30,8.43808,-0.17488,8.439892008,0.60808,-0.24488,0.655536041,7.83,0.07,7.830312893
27/03/2020 03:00,8.36288,-0.14432,8.364125188,0.61288,-0.21432,0.649272637,7.75,0.07,7.750316123
27/03/2020 03:30,7.90632,-0.15288,7.907797939,0.58632,-0.22288,0.627253248,7.32,0.07,7.320334692
27/03/2020 04:00,7.63576,-0.18376,7.637970838,0.57576,-0.25376,0.629200854,7.06,0.07,7.060347017
27/03/2020 04:30,7.52368,-0.20128,7.526371927,0.52368,-0.19128,0.557520207,7,-0.01,7.000007143
27/03/2020 05:00,7.51952,-0.148,7.520976335,0.51952,-0.198,0.555972149,7,0.05,7.000178569
27/03/2020 05:30,7.50072,-0.17176,7.50268632,0.50072,-0.22176,0.547629451,7,0.05,7.000178569
27/03/2020 06:00,7.77272,-0.09568,7.773308875,0.50272,-0.26568,0.56860642,7.27,0.17,7.271987349
27/03/2020 06:30,8.05184,0.00416,8.051841075,0.49184,-0.25584,0.554401201,7.56,0.26,7.564469578
27/03/2020 07:00,8.42968,0.16088,8.431215053,0.66968,-0.24912,0.714515274,7.76,0.41,7.770823637
27/03/2020 07:30,8.32992,0.32688,8.336331192,1.01992,-0.28312,1.058486533,7.31,0.61,7.335407282
27/03/2020 08:00,7.674,0.3632,7.682590074,1.484,-0.3168,1.517438051,6.19,0.68,6.227238553
27/03/2020 08:30,7.30592,0.51264,7.323883315,1.98592,-0.33736,2.014370873,5.32,0.85,5.387476218
27/03/2020 09:00,6.782,0.5908,6.807684529,2.502,-0.3892,2.532090172,4.28,0.98,4.390763032
27/03/2020 09:30,6.29528,0.69088,6.333077092,2.91528,-0.38912,2.94113445,3.38,1.08,3.54835173
27/03/2020 10:00,5.43056,0.72136,5.47826087,2.92056,-0.44864,2.954817856,2.51,1.17,2.769295939
27/03/2020 10:30,4.73144,0.79192,4.797255649,2.97144,-0.46808,3.008081541,1.76,1.26,2.164532282
27/03/2020 11:00,4.62496,0.8592,4.704091798,3.43496,-0.4908,3.469846516,1.19,1.35,1.799611069
27/03/2020 11:30,4.53064,0.93648,4.626412606,3.64064,-0.50352,3.675294818,0.89,1.44,1.692837854
27/03/2020 12:00,4.36464,0.91392,4.459297265,3.73464,-0.52608,3.771511116,0.63,1.44,1.571782428
27/03/2020 12:30,4.44544,0.92016,4.53967303,3.74544,-0.51984,3.781342939,0.7,1.44,1.601124605
27/03/2020 13:00,4.57392,0.95416,4.672383275,3.66392,-0.48584,3.695991108,0.91,1.44,1.703437701
27/03/2020 13:30,4.30288,0.06296,4.303340593,3.59288,-0.45704,3.621832721,0.71,0.52,0.880056816
27/03/2020 14:00,3.9036,-0.22528,3.910095144,3.5136,-0.44528,3.541702873,0.39,0.22,0.447772264
27/03/2020 14:30,4.3156,-0.1672,4.318837714,3.3756,-0.4372,3.403794823,0.94,0.27,0.97800818
27/03/2020 15:00,4.60464,0.38968,4.62109944,3.19464,-0.44032,3.224842079,1.41,0.83,1.636154027
27/03/2020 15:30,5.15288,0.24416,5.158661299,2.85288,-0.38584,2.878853383,2.3,0.63,2.384722206
27/03/2020 16:00,5.47952,0.21144,5.483597934,2.51952,-0.35856,2.544905952,2.96,0.57,3.014382192
27/03/2020 16:30,6.40832,0.27632,6.414274547,2.13832,-0.35368,2.167372133,4.27,0.63,4.316225203
27/03/2020 17:00,7.56704,0.18208,7.56923031,1.63704,-0.30792,1.665747486,5.93,0.49,5.95021008
27/03/2020 17:30,8.78488,-0.058,8.785071463,1.14488,-0.268,1.17582916,7.64,0.21,7.642885581
27/03/2020 18:00,10.02,-0.50088,10.03251119,0.86,-0.26088,0.898698155,9.16,-0.24,9.163143565
27/03/2020 18:30,10.73824,-0.18688,10.73986603,0.69824,-0.25688,0.74399357,10.04,0.07,10.04024402
27/03/2020 19:00,10.8772,-0.23888,10.87982277,0.6472,-0.22888,0.686479347,10.23,-0.01,10.23000489
27/03/2020 19:30,11.07624,-0.29664,11.08021154,0.66624,-0.20664,0.697549874,10.41,-0.09,10.41038904
27/03/2020 20:00,9.91248,-0.61752,9.931696265,0.65248,-0.20752,0.684685841,9.26,-0.41,9.26907223
27/03/2020 20:30,9.3432,-0.80848,9.378114211,0.6432,-0.22848,0.682575527,8.7,-0.58,8.719311899
27/03/2020 21:00,8.8888,-0.8372,8.928139184,0.6988,-0.2572,0.744629626,8.19,-0.58,8.210511555
27/03/2020 21:30,8.39688,-0.77024,8.43213279,0.64688,-0.25024,0.693594833,7.75,-0.52,7.767425571
27/03/2020 22:00,8.09952,-0.11264,8.100303204,0.70952,-0.25264,0.753157089,7.39,0.14,7.391325997
27/03/2020 22:30,7.60432,-0.26664,7.608993334,0.69432,-0.25664,0.740232634,6.91,-0.01,6.910007236
27/03/2020 23:00,6.99304,-0.34048,7.001323809,0.64304,-0.25048,0.690101929,6.35,-0.09,6.350637763
27/03/2020 23:30,6.48016,-0.34176,6.489165857,0.64016,-0.25176,0.687886563,5.84,-0.09,5.840693452
28/03/2020 00:00,6.35352,-0.4596,6.370121549,0.63352,-0.2496,0.680916845,5.72,-0.21,5.723853597
28/03/2020 00:30,6.84288,-1.16568,6.941456371,0.70288,-0.28568,0.758718233,6.14,-0.88,6.202741329
28/03/2020 01:00,8.20296,-1.02304,8.26650855,0.68296,-0.27304,0.735516963,7.52,-0.75,7.557307722
28/03/2020 01:30,8.57816,-0.96784,8.632586128,0.64816,-0.25784,0.697562077,7.93,-0.71,7.961720919
28/03/2020 02:00,8.24552,-0.97624,8.303110538,0.67552,-0.26624,0.726092975,7.57,-0.71,7.603223001
28/03/2020 02:30,8.01152,-1.08328,8.08442628,0.63152,-0.26328,0.68420309,7.38,-0.82,7.425415813
28/03/2020 03:00,8.06296,-1.02016,8.127241253,0.61296,-0.27016,0.669855497,7.45,-0.75,7.487656509
28/03/2020 03:30,7.814,-1.09168,7.889889811,0.684,-0.27168,0.735979635,7.13,-0.82,7.17699798
28/03/2020 04:00,7.42864,-1.12288,7.513025472,0.76864,-0.30288,0.826162057,6.66,-0.82,6.710290605
28/03/2020 04:30,7.18056,-1.22648,7.284551812,0.76056,-0.31648,0.823778553,6.42,-0.91,6.484173039
28/03/2020 05:00,7.06448,-1.23928,7.172356139,0.74448,-0.32928,0.814049009,6.32,-0.91,6.385178149
28/03/2020 05:30,7.0588,-1.22904,7.164998029,0.6988,-0.31904,0.768184849,6.36,-0.91,6.42477237
28/03/2020 06:00,7.09424,-1.15784,7.188103689,0.73424,-0.31784,0.800081648,6.36,-0.84,6.415231874
28/03/2020 06:30,7.4272,-1.05152,7.50126617,0.8072,-0.32152,0.868876833,6.62,-0.73,6.660127626
28/03/2020 07:00,7.52728,-0.88104,7.578665825,1.10728,-0.33104,1.155706053,6.42,-0.55,6.443516121
28/03/2020 07:30,7.39192,-0.77,7.431916394,1.49192,-0.34,1.530171653,5.9,-0.43,5.915648739
28/03/2020 08:00,6.93072,-0.784,6.974921915,1.82072,-0.354,1.854814632,5.11,-0.43,5.128060062
28/03/2020 08:30,6.86936,-0.77128,6.912523392,1.69936,-0.34128,1.733290642,5.17,-0.43,5.187851193
28/03/2020 09:00,6.42928,-0.41872,6.44290057,1.58928,-0.32872,1.622919516,4.84,-0.09,4.840836705
28/03/2020 09:30,5.33576,0.67264,5.37799027,2.15576,-0.41736,2.195789277,3.18,1.09,3.361621632
28/03/2020 10:00,5.0784,0.86704,5.151883628,2.9884,-0.43296,3.019600788,2.09,1.3,2.461320784
28/03/2020 10:30,4.87776,1.01136,4.98150496,3.85776,-0.49864,3.889852705,1.02,1.51,1.822223916
28/03/2020 11:00,3.84888,1.00752,3.978564289,3.50888,-0.55248,3.552108248,0.34,1.56,1.596621433
28/03/2020 11:30,3.86328,0.94792,3.977874393,3.37328,-0.54208,3.416558017,0.49,1.49,1.568502471
28/03/2020 12:00,4.7788,0.54352,4.809609488,2.8188,-0.47648,2.858787615,1.96,1.02,2.209524836
28/03/2020 12:30,5.75752,0.93904,5.833595176,2.60752,-0.45096,2.646228537,3.15,1.39,3.443050973
28/03/2020 13:00,4.52408,1.23416,4.689397696,2.73408,-0.51584,2.782316364,1.79,1.75,2.503317798
28/03/2020 13:30,4.43448,1.05456,4.558147613,2.57448,-0.49544,2.621718533,1.86,1.55,2.4211774
28/03/2020 14:00,4.26176,0.70672,4.319959659,2.40176,-0.49328,2.451892383,1.86,1.2,2.213504009
28/03/2020 14:30,4.35368,-0.22384,4.359430455,2.49368,-0.47384,2.538299487,1.86,0.25,1.876725872
28/03/2020 15:00,5.87816,-0.10056,5.879020097,2.60816,-0.46056,2.648511676,3.27,0.36,3.28975683
28/03/2020 15:30,6.98752,0.67448,7.019997081,2.37752,-0.46552,2.422665933,4.61,1.14,4.748863022
28/03/2020 16:00,6.10192,-0.68144,6.139852454,2.10192,-0.51144,2.163247226,4,-0.17,4.00361087
28/03/2020 16:30,7.62248,-0.16472,7.624259572,1.85248,-0.47472,1.912339203,5.77,0.31,5.778321556
28/03/2020 17:00,8.40344,0.14408,8.404675061,1.69344,-0.44592,1.751166377,6.71,0.59,6.735888954
28/03/2020 17:30,9.11632,-0.21496,9.118853993,1.46632,-0.41496,1.5239049,7.65,0.2,7.652613933
28/03/2020 18:00,9.8552,0.30288,9.859853109,1.3052,-0.42712,1.373309337,8.55,0.73,8.581107155
28/03/2020 18:30,10.30496,0.27096,10.30852171,1.26496,-0.40904,1.329450083,9.04,0.68,9.065539146
28/03/2020 19:00,10.16944,-0.42,10.17810935,1.18944,-0.44,1.268214301,8.98,0.02,8.980022272
28/03/2020 19:30,10.002,-0.61696,10.02101011,1.102,-0.37696,1.16469002,8.9,-0.24,8.903235367
28/03/2020 20:00,9.6108,-0.74408,9.639560762,1.0708,-0.37408,1.134261207,8.54,-0.37,8.548011465
28/03/2020 20:30,9.03072,-0.78912,9.065131775,0.99072,-0.36912,1.057249116,8.04,-0.42,8.050962675
28/03/2020 21:00,8.55064,-0.77696,8.585866948,0.95064,-0.35696,1.015449088,7.6,-0.42,7.611596416
28/03/2020 21:30,8.26152,-0.25568,8.265475484,1.01152,-0.34568,1.068956207,7.25,0.09,7.250558599
28/03/2020 22:00,7.86952,-0.07704,7.869897089,1.10952,-0.36704,1.168654351,6.76,0.29,6.766217555
28/03/2020 22:30,7.37704,-0.1324,7.378228034,1.15704,-0.4224,1.231731838,6.22,0.29,6.22675678
28/03/2020 23:00,6.68928,-0.38832,6.70054172,0.96928,-0.36832,1.036900835,5.72,-0.02,5.720034965
28/03/2020 23:30,5.94888,-1.11992,6.053378731,0.94888,-0.32992,1.004599652,5,-0.79,5.062025286
29/03/2020 00:00,6.05328,-0.6724,6.090510694,0.96328,-0.3224,1.015800235,5.09,-0.35,5.102019208
29/03/2020 00:30,7.05688,-0.49408,7.0741551,0.98688,-0.33408,1.041893267,6.07,-0.16,6.072108365
29/03/2020 01:00,9.14312,0.42568,9.153023915,1.01312,-0.33432,1.066856128,8.13,0.76,8.165445487
29/03/2020 01:30,0.97572,-0.32836,1.029490072,0.97272,-0.33136,1.02761065,0.003,0.003,0.004242641
29/03/2020 02:00,0.97156,-0.33532,1.027797809,0.96856,-0.33832,1.025947804,0.003,0.003,0.004242641
29/03/2020 02:30,9.1148,0.41728,9.124346642,0.9848,-0.34272,1.042731048,8.13,0.76,8.165445487
29/03/2020 03:00,8.75248,0.41248,8.762194126,1.01248,-0.34752,1.070460602,7.74,0.76,7.777223155
29/03/2020 03:30,8.42184,0.40448,8.431547489,1.03184,-0.35552,1.091369899,7.39,0.76,7.428977049
29/03/2020 04:00,8.22384,0.32688,8.230333826,1.07384,-0.38312,1.140137395,7.15,0.71,7.185165273
29/03/2020 04:30,7.85288,0.39272,7.862693768,0.93288,-0.36728,1.002576527,6.92,0.76,6.961609009
29/03/2020 05:00,7.57632,0.41992,7.587948178,0.87632,-0.34008,0.939995292,6.7,0.76,6.742966706
29/03/2020 05:30,7.64584,0.42776,7.657796545,0.85584,-0.33224,0.918066187,6.79,0.76,6.832400749
29/03/2020 06:00,7.67024,0.40808,7.681087875,0.88024,-0.35192,0.947982143,6.79,0.76,6.832400749
29/03/2020 06:30,7.75776,0.5404,7.776559161,0.85776,-0.3396,0.922540177,6.9,0.88,6.955889591
29/03/2020 07:00,8.07304,0.65864,8.099863054,1.06304,-0.35136,1.119601666,7.01,1.01,7.082386603
29/03/2020 07:30,8.84728,0.63824,8.870271343,1.45728,-0.37176,1.503951627,7.39,1.01,7.458699619
29/03/2020 08:00,9.18992,0.6416,9.212289627,1.99992,-0.4184,2.043217699,7.19,1.06,7.267716285
29/03/2020 08:30,9.1856,0.55056,9.202084746,2.5556,-0.50944,2.605881899,6.63,1.06,6.714201367
29/03/2020 09:00,8.44728,0.49088,8.461530746,3.01728,-0.56912,3.07048468,5.43,1.06,5.532494916
29/03/2020 09:30,7.38672,0.30448,7.392992657,3.28672,-0.61552,3.343859032,4.1,0.92,4.201951927
29/03/2020 10:00,6.86832,-0.23496,6.872337726,3.83832,-0.70496,3.902520855,3.03,0.47,3.066235477
29/03/2020 10:30,7.45352,0.9828,7.518035397,4.20352,-0.7572,4.271174573,3.25,1.74,3.686475281
29/03/2020 11:00,6.52704,1.2088,6.638030476,3.97704,-0.7212,4.041902597,2.55,1.93,3.198030644
29/03/2020 11:30,6.19384,1.43216,6.357258545,4.26384,-0.72784,4.3255153,1.93,2.16,2.89663598
29/03/2020 12:00,6.02536,1.46456,6.200798265,4.21536,-0.69544,4.272340895,1.81,2.16,2.818102198
29/03/2020 12:30,6.17072,1.48944,6.347930122,4.13072,-0.67056,4.184793714,2.04,2.16,2.971060417
29/03/2020 13:00,6.4944,1.2536,6.614283356,4.2144,-0.7064,4.273191819,2.28,1.96,3.006659276
29/03/2020 13:30,6.58592,1.15248,6.685996739,4.24592,-0.72752,4.307797813,2.34,1.88,3.001666204
29/03/2020 14:00,6.12888,1.2832,6.2617707,4.22888,-0.7168,4.289199027,1.9,2,2.758622845
29/03/2020 14:30,5.59072,1.59376,5.813451733,4.00072,-0.68624,4.059148415,1.59,2.28,2.779658252
29/03/2020 15:00,4.31704,0.36016,4.332037579,3.61704,-0.65984,3.676733222,0.7,1.02,1.237093368
29/03/2020 15:30,4.48224,0.50552,4.510656924,3.28224,-0.64448,3.344914631,1.2,1.15,1.662077014
29/03/2020 16:00,5.02272,1.04048,5.12935813,2.82272,-0.57952,2.881595327,2.2,1.62,2.732105415
29/03/2020 16:30,6.38872,1.0804,6.479429558,2.34872,-0.5396,2.409907425,4.04,1.62,4.352700311
29/03/2020 17:00,7.0316,0.934,7.093359892,1.8116,-0.486,1.875657367,5.22,1.42,5.409695001
29/03/2020 17:30,8.04528,0.92936,8.098780173,1.47528,-0.44064,1.53968006,6.57,1.37,6.711318797
29/03/2020 18:00,9.12688,0.39552,9.135446054,1.21688,-0.41448,1.285531254,7.91,0.81,7.951364663
29/03/2020 18:30,8.93968,-0.14616,8.940874747,0.95968,-0.38616,1.034458916,7.98,0.24,7.983608207
29/03/2020 19:00,9.45944,-0.46688,9.470954653,0.87944,-0.32688,0.938224519,8.58,-0.14,8.581142115
29/03/2020 19:30,9.95896,-0.64168,9.97961109,0.87896,-0.32168,0.935974735,9.08,-0.32,9.085637017
29/03/2020 20:00,9.7676,-0.88288,9.80741999,0.8876,-0.35288,0.955174358,8.88,-0.53,8.895802381
29/03/2020 20:30,9.68376,-0.87416,9.723135474,0.86376,-0.34416,0.929799679,8.82,-0.53,8.835909687
29/03/2020 21:00,9.12504,-0.93016,9.172325366,0.82504,-0.36016,0.900225653,8.3,-0.57,8.319549267
29/03/2020 21:30,8.79712,-0.90008,8.843046099,0.83712,-0.33008,0.899845932,7.96,-0.57,7.980382196
29/03/2020 22:00,7.99984,-0.9424,8.055157217,0.81984,-0.3124,0.877343368,7.18,-0.63,7.207586281
29/03/2020 22:30,7.498,-0.98696,7.562677703,0.758,-0.30696,0.817794865,6.74,-0.68,6.774215822
29/03/2020 23:00,6.91936,-1.02736,6.995213462,0.70936,-0.29736,0.769164858,6.21,-0.73,6.252759391
29/03/2020 23:30,6.48936,-1.07736,6.578183471,0.70936,-0.29736,0.769164858,5.78,-0.78,5.832392305
30/03/2020 00:00,6.08936,-0.73736,6.133840965,0.70936,-0.29736,0.769164858,5.38,-0.44,5.397962579
30/03/2020 00:30,5.91664,-0.57104,5.94413287,0.64664,-0.27104,0.701146184,5.27,-0.3,5.278531993
30/03/2020 01:00,6.0268,-0.74816,6.073060318,0.6668,-0.26816,0.718701625,5.36,-0.48,5.381449619
30/03/2020 01:30,6.85352,-1.13328,6.946586208,0.65352,-0.27328,0.708357501,6.2,-0.86,6.25936099
30/03/2020 02:00,8.62032,-0.48784,8.634112854,0.60032,-0.25784,0.653349499,8.02,-0.23,8.023297327
30/03/2020 02:30,8.88984,-0.87784,8.933076642,0.53984,-0.24784,0.594013376,8.35,-0.63,8.37373274
30/03/2020 03:00,8.65576,-0.87,8.699372459,0.49576,-0.24,0.550797583,8.16,-0.63,8.184283719
30/03/2020 03:30,8.50312,-0.9416,8.555095575,0.47312,-0.2316,0.526764743,8.03,-0.71,8.061327434
30/03/2020 04:00,8.4624,-0.93592,8.513997886,0.5024,-0.22592,0.550858971,7.96,-0.71,7.991601842
30/03/2020 04:30,8.27312,-0.92672,8.32486183,0.48312,-0.21672,0.529502118,7.79,-0.71,7.822288668
30/03/2020 05:00,8.06208,-0.95392,8.118318625,0.41208,-0.19392,0.455428252,7.65,-0.76,7.687658941
30/03/2020 05:30,8.09136,-1.10304,8.166198864,0.39136,-0.19304,0.436379527,7.7,-0.91,7.753586267
30/03/2020 06:00,8.25184,-1.76976,8.439485402,0.39184,-0.19976,0.439821149,7.86,-1.57,8.015266683
30/03/2020 06:30,8.49808,-1.59984,8.647360968,0.36808,-0.20984,0.423692945,8.13,-1.39,8.247969447
30/03/2020 07:00,8.48312,-1.29808,8.581860907,0.35312,-0.19808,0.404881984,8.13,-1.1,8.204078254
30/03/2020 07:30,9.31304,-0.58104,9.331147921,0.43304,-0.23104,0.490818829,8.88,-0.35,8.886894846
30/03/2020 08:00,9.8808,0.21032,9.883038153,0.6108,-0.25968,0.663709532,9.27,0.47,9.281907132
30/03/2020 08:30,9.4716,0.18256,9.47335921,0.8716,-0.28744,0.917773563,8.6,0.47,8.612833448
30/03/2020 09:00,8.5684,0.08664,8.568838022,1.0384,-0.28336,1.076367711,7.53,0.37,7.539084825
30/03/2020 09:30,8.4056,0.11576,8.406397072,1.7856,-0.34424,1.818479733,6.62,0.46,6.635962628
30/03/2020 10:00,7.92584,0.10112,7.926485032,1.48584,-0.35888,1.52856644,6.44,0.46,6.45640767
30/03/2020 10:30,7.7008,0.07136,7.701130624,1.5408,-0.38864,1.589058114,6.16,0.46,6.177151447
30/03/2020 11:00,7.55136,0.23008,7.554864304,1.85136,-0.41992,1.898385276,5.7,0.65,5.736941694
30/03/2020 11:30,6.7568,-1.15144,6.85420749,2.5368,-0.45144,2.576655257,4.22,-0.7,4.277662913
30/03/2020 12:00,6.71432,-1.00976,6.78982388,2.49432,-0.45976,2.536338211,4.22,-0.55,4.255690308
30/03/2020 12:30,6.73152,-1.16352,6.831335177,2.20152,-0.42352,2.241887486,4.53,-0.74,4.590043573
30/03/2020 13:00,6.1856,-2.03424,6.511511325,2.0156,-0.42424,2.059762835,4.17,-1.61,4.470011186
30/03/2020 13:30,5.84416,-1.90336,6.146298512,2.10416,-0.46336,2.15457462,3.74,-1.44,4.007642699
30/03/2020 14:00,5.072,-1.85752,5.40144097,2.462,-0.51752,2.515804235,2.61,-1.34,2.933888205
30/03/2020 14:30,5.25776,-0.61464,5.293564257,2.72776,-0.57464,2.787630848,2.53,-0.04,2.530316186
30/03/2020 15:00,5.67248,-0.3228,5.681657257,2.82248,-0.5928,2.884060539,2.85,0.27,2.862760905
30/03/2020 15:30,5.77944,-0.27992,5.786214818,2.45944,-0.54992,2.520170058,3.32,0.27,3.330960822
30/03/2020 16:00,6.21112,-0.2472,6.216037282,2.20112,-0.5172,2.261067247,4.01,0.27,4.019079497
30/03/2020 16:30,7.00704,-0.4596,7.022096676,1.88704,-0.4396,1.937567579,5.12,-0.02,5.120039062
30/03/2020 17:00,7.88624,-0.55752,7.905922456,1.55624,-0.36752,1.599047807,6.33,-0.19,6.332850859
30/03/2020 17:30,9.45656,-0.49936,9.469735342,1.40656,-0.35936,1.451740556,8.05,-0.14,8.051217299
30/03/2020 18:00,10.05752,-0.49856,10.06986944,1.11752,-0.35856,1.173633769,8.94,-0.14,8.94109613
30/03/2020 18:30,10.64728,-0.4488,10.65673462,1.06728,-0.3588,1.125976926,9.58,-0.09,9.580422746
30/03/2020 19:00,10.57456,-0.52328,10.58749929,0.87456,-0.34328,0.939519213,9.7,-0.18,9.701669959
30/03/2020 19:30,10.2668,-0.58264,10.2833191,0.7168,-0.30264,0.778070183,9.55,-0.28,9.55410383
30/03/2020 20:00,9.98816,-0.68416,10.01156407,0.59816,-0.26416,0.653892874,9.39,-0.42,9.399388278
30/03/2020 20:30,9.92976,-0.68096,9.953081944,0.53976,-0.26096,0.599533968,9.39,-0.42,9.399388278
30/03/2020 21:00,9.57688,-0.77104,9.607868297,0.53688,-0.25104,0.592672942,9.04,-0.52,9.054943401
30/03/2020 21:30,8.95912,-0.77552,8.992622668,0.55912,-0.25552,0.614740307,8.4,-0.52,8.416079848
30/03/2020 22:00,8.41864,-0.87696,8.464192713,0.59864,-0.26696,0.655467384,7.82,-0.61,7.843755478
30/03/2020 22:30,8.02504,-0.72968,8.058144942,0.62504,-0.28968,0.688904568,7.4,-0.44,7.41306954
30/03/2020 23:00,7.13248,-1.10712,7.217893435,0.58248,-0.27712,0.645041429,6.55,-0.83,6.602378359
30/03/2020 23:30,6.1856,-1.7396,6.425562662,0.5056,-0.2496,0.563854166,5.68,-1.49,5.872180174
31/03/2020 00:00,5.87824,-1.73528,6.129021307,0.49824,-0.24528,0.555342575,5.38,-1.49,5.582517353
31/03/2020 00:30,5.60048,-1.7428,5.865383881,0.50048,-0.2528,0.560703193,5.1,-1.49,5.313200542
31/03/2020 01:00,5.85136,-1.6564,6.08128891,0.50136,-0.2464,0.558636563,5.35,-1.41,5.532684701
31/03/2020 01:30,7.2716,-0.65584,7.301115851,0.5316,-0.24584,0.585692637,6.74,-0.41,6.752458811
31/03/2020 02:00,8.38752,-0.81136,8.426671751,0.54752,-0.26136,0.606701904,7.84,-0.55,7.859268414
31/03/2020 02:30,8.82992,-0.82208,8.868105927,0.56992,-0.27208,0.631534902,8.26,-0.55,8.278290886
31/03/2020 03:00,8.45504,-0.83544,8.496214533,0.63504,-0.28544,0.69624119,7.82,-0.55,7.839317572
31/03/2020 03:30,8.25832,-0.85472,8.302433107,0.65832,-0.30472,0.72542367,7.6,-0.55,7.619875327
31/03/2020 04:00,8.20464,-0.94064,8.258384899,0.60464,-0.28064,0.666594584,7.6,-0.66,7.628604066
31/03/2020 04:30,7.93416,-0.97728,7.994121034,0.54416,-0.26728,0.606257952,7.39,-0.71,7.424028556
31/03/2020 05:00,7.724,-0.9556,7.782888112,0.484,-0.2456,0.542747971,7.24,-0.71,7.274730236
31/03/2020 05:30,7.69088,-0.95184,7.749557056,0.45088,-0.24184,0.511643782,7.24,-0.71,7.274730236
31/03/2020 06:00,7.75392,-0.91464,7.807678381,0.41392,-0.25464,0.485974584,7.34,-0.66,7.369613287
31/03/2020 06:30,8.106,-0.7364,8.139380871,0.456,-0.2564,0.523141434,7.65,-0.48,7.665044031
31/03/2020 07:00,8.5568,-0.58968,8.577094423,0.4468,-0.25968,0.516782297,8.11,-0.33,8.116711157
31/03/2020 07:30,8.92568,-0.43696,8.936369369,0.49568,-0.27696,0.567807629,8.43,-0.16,8.43151825
31/03/2020 08:00,9.08104,-0.37592,9.088817488,0.59104,-0.29592,0.660981791,8.49,-0.08,8.490376906
31/03/2020 08:30,8.69592,-0.47056,8.708642337,0.75592,-0.29056,0.809839589,7.94,-0.18,7.94204004
31/03/2020 09:00,8.4104,-0.55696,8.428821543,1.0904,-0.32696,1.138365056,7.32,-0.23,7.323612497
31/03/2020 09:30,8.41768,-0.59728,8.438843522,1.19768,-0.36728,1.252729812,7.22,-0.23,7.223662506
31/03/2020 10:00,7.95656,-0.56136,7.976338263,1.59656,-0.37136,1.639180308,6.36,-0.19,6.362837417
31/03/2020 10:30,7.6976,-0.46408,7.711576752,2.5776,-0.44408,2.615574279,5.12,-0.02,5.120039062
31/03/2020 11:00,6.88904,-0.21208,6.892303682,2.99904,-0.56208,3.051257912,3.89,0.35,3.905713763
31/03/2020 11:30,6.41552,-0.26312,6.420913409,3.33552,-0.50312,3.373251162,3.08,0.24,3.089336498
31/03/2020 12:00,6.37872,-0.3188,6.386681633,3.29872,-0.4888,3.334738232,3.08,0.17,3.084687991
31/03/2020 12:30,5.6476,-0.08968,5.648311983,3.7176,-0.55968,3.759493511,1.93,0.47,1.986403786
31/03/2020 13:00,5.72448,-0.206,5.728185338,3.47448,-0.496,3.509704727,2.25,0.29,2.26861191
31/03/2020 13:30,5.41584,-0.2248,5.420503477,3.51584,-0.5148,3.553329417,1.9,0.29,1.922004162
31/03/2020 14:00,5.02096,0.25224,5.027291949,3.68096,-0.52776,3.718601503,1.34,0.78,1.550483795
31/03/2020 14:30,5.30936,1.19136,5.441382385,3.58936,-0.53864,3.629550697,1.72,1.73,2.439528643
31/03/2020 15:00,5.2016,1.22112,5.343011942,3.4816,-0.50888,3.518593102,1.72,1.73,2.439528643
31/03/2020 15:30,5.498,1.15616,5.618247943,3.158,-0.46384,3.191882132,2.34,1.62,2.846049894
31/03/2020 16:00,5.5752,1.23008,5.709286457,3.1052,-0.48992,3.143610766,2.47,1.72,3.009867107
31/03/2020 16:30,6.10056,1.20824,6.219057502,2.90056,-0.45176,2.935529835,3.2,1.66,3.604941054
31/03/2020 17:00,6.47648,-0.55752,6.500432427,2.52648,-0.41752,2.560746794,3.95,-0.14,3.952480234
31/03/2020 17:30,7.43088,-0.69344,7.463165321,1.95088,-0.35344,1.98263779,5.48,-0.34,5.490537314
31/03/2020 18:00,8.40784,-0.78704,8.444596226,1.58784,-0.32704,1.621169648,6.82,-0.46,6.835495593
31/03/2020 18:30,9.32736,-1.01088,9.381978626,1.20736,-0.29088,1.241905529,8.12,-0.72,8.151858684
31/03/2020 19:00,9.7756,-1.09696,9.836954641,0.8556,-0.26696,0.896280649,8.92,-0.83,8.958532246
31/03/2020 19:30,9.85728,-1.15744,9.925000572,0.60728,-0.24744,0.655755711,9.25,-0.91,9.294654378
31/03/2020 20:00,9.72504,-1.2452,9.804433999,0.47504,-0.2352,0.530077392,9.25,-1.01,9.304977163
31/03/2020 20:30,9.84504,-1.24216,9.923092969,0.44504,-0.23216,0.501955045,9.4,-1.01,9.454104929
31/03/2020 21:00,9.572,-1.33864,9.665150855,0.442,-0.22864,0.497634655,9.13,-1.11,9.197227843
31/03/2020 21:30,9.49592,-0.80328,9.529835015,0.47592,-0.23328,0.530018306,9.02,-0.57,9.037992034
31/03/2020 22:00,9.07936,-0.64728,9.102403496,0.49936,-0.23728,0.552867261,8.58,-0.41,8.589790451
31/03/2020 22:30,8.1776,-0.3456,8.184899579,0.5076,-0.2456,0.5638946,7.67,-0.1,7.670651863
31/03/2020 23:00,7.56312,-0.41568,7.574534573,0.48312,-0.23568,0.537540693,7.08,-0.18,7.082287766
31/03/2020 23:30,6.98296,-0.43184,6.996300176,0.48296,-0.25184,0.544677654,6.5,-0.18,6.50249183
01/04/2020 00:00,6.15608,-1.1692,6.266127162,0.46608,-0.2292,0.519387338,5.69,-0.94,5.767122333
01/04/2020 00:30,5.8776,-1.138,5.986754192,0.4176,-0.048,0.420349569,5.46,-1.09,5.567737422
01/04/2020 01:00,6.14624,-1.02416,6.230984661,0.33624,-0.02416,0.337106872,5.81,-1,5.895430434
01/04/2020 01:30,7.06224,-1.00232,7.133013332,0.30224,-0.00232,0.302248904,6.76,-1,6.833564224
01/04/2020 02:00,8.57656,-0.60744,8.598044242,0.28656,0.02256,0.287446668,8.29,-0.63,8.313904017
01/04/2020 02:30,8.88784,-0.72616,8.917455254,0.26784,0.06384,0.275343079,8.62,-0.79,8.656124999
01/04/2020 03:00,8.52864,-0.72848,8.559695284,0.25864,0.06152,0.265855901,8.27,-0.79,8.30764708
01/04/2020 03:30,8.35232,-0.72416,8.383654161,0.25232,0.06584,0.260768648,8.1,-0.79,8.13843351
01/04/2020 04:00,8.17384,-0.7688,8.209915577,0.25384,0.0712,0.263636465,7.92,-0.84,7.964420883
01/04/2020 04:30,7.84648,-0.76944,7.884116076,0.25648,0.07056,0.266008842,7.59,-0.84,7.636340747
01/04/2020 05:00,7.62576,-0.77032,7.664568382,0.25576,0.06968,0.265082025,7.37,-0.84,7.417715282
01/04/2020 05:30,7.50688,-0.76888,7.546152913,0.24688,0.07112,0.25691981,7.26,-0.84,7.308433485
01/04/2020 06:00,7.56528,-0.7752,7.604892933,0.25528,0.0648,0.263376002,7.31,-0.84,7.358104375
01/04/2020 06:30,7.98568,-0.6132,8.00918843,0.25568,0.0668,0.264262185,7.73,-0.68,7.759851803
01/04/2020 07:00,8.42504,-0.45664,8.437405946,0.26504,0.07336,0.275005257,8.16,-0.53,8.177193895
01/04/2020 07:30,8.88352,-0.36648,8.891076154,0.26352,0.07352,0.27358359,8.62,-0.44,8.631222393
01/04/2020 08:00,9.36336,-0.49672,9.376526076,0.33336,0.04328,0.336157772,9.03,-0.54,9.04613177
01/04/2020 08:30,9.18744,-0.55272,9.20405091,0.40744,0.02728,0.40835224,8.78,-0.58,8.799136321
01/04/2020 09:00,8.63728,-0.5504,8.654799013,0.50728,0.0296,0.508142852,8.13,-0.58,8.15066255
01/04/2020 09:30,8.42816,-0.6604,8.45399368,0.65816,0.0396,0.659350245,7.77,-0.7,7.801467811
01/04/2020 10:00,8.49576,-0.71024,8.52539611,0.78576,0.03976,0.786765299,7.71,-0.75,7.746392709
01/04/2020 10:30,8.112,-1.0736,8.182735543,0.952,0.0364,0.952695628,7.16,-1.11,7.245529656
01/04/2020 11:00,7.69448,-1.88544,7.922115025,1.15448,0.00456,1.154489006,6.54,-1.89,6.80762073
01/04/2020 11:30,7.26312,-1.90232,7.508111182,1.19312,-0.05232,1.194266602,6.07,-1.85,6.345659934
01/04/2020 12:00,7.27344,-1.68928,7.467033973,1.37344,-0.01928,1.373575317,5.9,-1.67,6.131794191
01/04/2020 12:30,7.03952,-1.62544,7.224742004,1.28952,-0.04544,1.290320357,5.75,-1.58,5.963128374
