Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
01/04/2020 13:00,7.11312,-1.6844,7.309834437,1.54312,-0.1044,1.546647566,5.57,-1.58,5.789758199
01/04/2020 13:30,7.13248,-1.56496,7.302148366,1.68248,-0.14496,1.688713224,5.45,-1.42,5.63195348
01/04/2020 14:00,6.53296,-1.09664,6.624363037,1.76296,-0.15664,1.769905097,4.77,-0.94,4.861738372
01/04/2020 14:30,6.48296,-0.95288,6.552614032,1.76296,-0.18288,1.772420113,4.72,-0.77,4.782394798
01/04/2020 15:00,6.6292,-0.68632,6.664632607,2.0492,-0.23632,2.062781564,4.58,-0.45,4.602053889
01/04/2020 15:30,7.49016,-0.4268,7.502309982,2.03016,-0.2268,2.042789237,5.46,-0.2,5.463661776
01/04/2020 16:00,6.94296,-0.13936,6.944358485,1.79296,-0.22936,1.807570627,5.15,0.09,5.150786348
01/04/2020 16:30,7.41552,0.60432,7.440103463,1.71552,-0.25568,1.734468545,5.7,0.86,5.764512122
01/04/2020 17:00,8.21536,0.51528,8.231503715,1.51536,-0.23472,1.533430601,6.7,0.75,6.741846928
01/04/2020 17:30,8.77392,0.41736,8.783840933,1.50392,-0.22264,1.520310474,7.27,0.64,7.298116195
01/04/2020 18:00,9.46696,0.21936,9.469501067,1.12696,-0.19064,1.142970888,8.34,0.41,8.350071856
01/04/2020 18:30,10.08616,0.14864,10.0872552,0.86616,-0.15136,0.879285503,9.22,0.3,9.224879403
01/04/2020 19:00,10.08808,-0.55048,10.10308796,0.61808,-0.12048,0.629712884,9.47,-0.43,9.479757381
01/04/2020 19:30,9.68328,-1.14888,9.751196686,0.41328,-0.08888,0.422729243,9.27,-1.06,9.330407279
01/04/2020 20:00,9.50392,-1.0424,9.560914869,0.30392,-0.0224,0.304744362,9.2,-1.02,9.256370779
01/04/2020 20:30,9.44624,-1.0836,9.508188003,0.24624,0.0064,0.246323157,9.2,-1.09,9.264345633
01/04/2020 21:00,9.10512,-1.07352,9.168187138,0.23512,0.01648,0.235696849,8.87,-1.09,8.936721994
01/04/2020 21:30,8.89944,-0.50464,8.913736245,0.24944,0.04536,0.253530754,8.65,-0.55,8.667467912
01/04/2020 22:00,8.50672,-0.6168,8.529051964,0.24672,0.0332,0.248943766,8.26,-0.65,8.285535589
01/04/2020 22:30,7.48992,-1.53344,7.645282195,0.22992,0.02656,0.231449001,7.26,-1.56,7.425712087
01/04/2020 23:00,6.80736,-1.74544,7.027567927,0.22736,0.02456,0.228682669,6.58,-1.77,6.813904901
01/04/2020 23:30,6.42256,-1.29576,6.551966951,0.23256,0.02424,0.233819869,6.19,-1.32,6.329178462
02/04/2020 00:00,5.79248,-1.61544,6.013524004,0.24248,0.02456,0.243720627,5.55,-1.64,5.787235955
02/04/2020 00:30,5.53248,-1.61592,5.763638816,0.23248,0.02408,0.233723762,5.3,-1.64,5.547936553
02/04/2020 01:00,5.7996,-1.53904,6.000333681,0.2696,0.01096,0.269822685,5.53,-1.55,5.74311762
02/04/2020 01:30,6.6352,-1.49872,6.802355524,0.2852,-0.02872,0.286642423,6.35,-1.47,6.517929119
02/04/2020 02:00,7.83256,-1.35552,7.948989283,0.28256,-0.02552,0.283710106,7.55,-1.33,7.666250713
02/04/2020 02:30,8.2316,-1.26224,8.327814142,0.2516,-0.00224,0.251609971,7.98,-1.26,8.078861306
02/04/2020 03:00,7.90256,-1.27856,8.005321369,0.26256,0.02144,0.263433914,7.64,-1.3,7.749812901
02/04/2020 03:30,7.61728,-1.37208,7.739868095,0.29728,-0.00208,0.297287277,7.32,-1.37,7.447100107
02/04/2020 04:00,7.60992,-1.40952,7.739355854,0.28992,-0.03952,0.292601157,7.32,-1.37,7.447100107
02/04/2020 04:30,7.33648,-1.4024,7.469314865,0.29648,-0.0324,0.298245118,7.04,-1.37,7.172063859
02/04/2020 05:00,7.05064,-1.40776,7.189806161,0.33064,-0.03776,0.332789163,6.72,-1.37,6.858228634
02/04/2020 05:30,6.88448,-1.41504,7.028399752,0.31448,-0.04504,0.317688955,6.57,-1.37,6.711318797
02/04/2020 06:00,6.88552,-1.40808,7.0280207,0.31552,-0.03808,0.317809624,6.57,-1.37,6.711318797
02/04/2020 06:30,7.76448,-0.69424,7.795455012,0.32448,-0.06424,0.330777944,7.44,-0.63,7.466625744
02/04/2020 07:00,8.19984,-0.494,8.214707057,0.33984,-0.074,0.34780343,7.86,-0.42,7.871213375
02/04/2020 07:30,8.64424,-0.4204,8.654456733,0.42424,-0.1004,0.435958413,8.22,-0.32,8.226226352
02/04/2020 08:00,8.68488,-0.38376,8.693354494,0.61488,-0.12376,0.62721125,8.07,-0.26,8.074187266
02/04/2020 08:30,8.64136,0.05304,8.641522776,0.84136,-0.11696,0.849450582,7.8,0.17,7.801852344
02/04/2020 09:00,8.46504,0.38888,8.473967775,1.36504,-0.16112,1.374515862,7.1,0.55,7.121270954
02/04/2020 09:30,7.69088,-0.13216,7.692015434,1.52088,-0.19216,1.532971441,6.17,0.06,6.170291727
02/04/2020 10:00,8.30872,0.33904,8.315634441,2.13872,-0.26096,2.154581946,6.17,0.6,6.199104774
02/04/2020 10:30,7.36336,0.43848,7.376403948,1.78336,-0.27152,1.803911306,5.58,0.71,5.624988889
02/04/2020 11:00,7.50976,0.43184,7.522165981,1.84976,-0.27816,1.870557415,5.66,0.71,5.704357983
02/04/2020 11:30,8.024,0.61512,8.047543017,1.994,-0.33488,2.021924977,6.03,0.95,6.10437548
02/04/2020 12:00,7.53488,0.20144,7.537572201,1.76488,-0.31856,1.793399534,5.77,0.52,5.793384158
02/04/2020 12:30,7.94736,-0.32376,7.953951943,1.95736,-0.33376,1.985611721,5.99,0.01,5.990008347
02/04/2020 13:00,7.52368,-0.44792,7.537001597,2.13368,-0.31792,2.157235145,5.39,-0.13,5.39156749
02/04/2020 13:30,7.28784,-0.67104,7.318668359,2.34784,-0.33104,2.371063084,4.94,-0.34,4.951686581
02/04/2020 14:00,7.93296,-0.5804,7.954163597,2.63296,-0.3504,2.656173662,5.3,-0.23,5.304988219
02/04/2020 14:30,8.70864,-0.42048,8.718785126,2.49864,-0.33048,2.52040054,6.21,-0.09,6.21065214
02/04/2020 15:00,8.06776,-0.38128,8.076764566,2.02776,-0.29128,2.04857381,6.04,-0.09,6.040670493
02/04/2020 15:30,7.71296,-0.35944,7.721330784,1.74296,-0.26944,1.763663084,5.97,-0.09,5.970678353
02/04/2020 16:00,7.38008,-0.44848,7.393694281,1.51008,-0.22848,1.527267074,5.87,-0.22,5.874121211
02/04/2020 16:30,7.85288,-0.38344,7.862235721,1.41288,-0.21344,1.428910959,6.44,-0.17,6.442243398
02/04/2020 17:00,8.76488,-0.34416,8.771634256,1.34488,-0.17416,1.356109848,7.42,-0.17,7.421947184
02/04/2020 17:30,9.79872,-0.37112,9.805745443,1.61872,-0.20112,1.63116636,8.18,-0.17,8.181766313
02/04/2020 18:00,10.6812,0.60048,10.6980657,1.2612,-0.20952,1.278485069,9.42,0.81,9.454760706
02/04/2020 18:30,10.92304,0.60808,10.93995266,0.92304,-0.20192,0.944867466,10,0.81,10.03275137
02/04/2020 19:00,10.87272,0.51056,10.88470081,0.73272,-0.17944,0.754372131,10.14,0.69,10.16344922
02/04/2020 19:30,10.55824,0.43816,10.56732776,0.64824,-0.19184,0.67603083,9.91,0.63,9.930005035
02/04/2020 20:00,10.24488,0.38336,10.25205009,0.59488,-0.15664,0.615157138,9.65,0.54,9.665096999
02/04/2020 20:30,9.66224,-0.2384,9.665180618,0.49224,-0.1284,0.508710898,9.17,-0.11,9.170659736
02/04/2020 21:00,9.25288,0.13032,9.253797685,0.40288,-0.08968,0.412740593,8.85,0.22,8.852734041
02/04/2020 21:30,8.94448,0.0876,8.944908956,0.39448,-0.0924,0.405157044,8.55,0.18,8.551894527
02/04/2020 22:00,8.05784,-0.86728,8.104379067,0.33784,-0.07728,0.346566103,7.72,-0.79,7.760315715
02/04/2020 22:30,7.68496,-0.6908,7.715945492,0.36496,-0.0908,0.376085684,7.32,-0.6,7.344548999
02/04/2020 23:00,6.61272,-1.58712,6.80051584,0.37272,-0.07712,0.380614888,6.24,-1.51,6.420101245
02/04/2020 23:30,6.14648,-1.5932,6.349606494,0.36648,-0.0832,0.375805575,5.78,-1.51,5.973985269
03/04/2020 00:00,5.73208,-1.57312,5.944026216,0.31208,-0.06312,0.318399216,5.42,-1.51,5.626410934
03/04/2020 00:30,5.56464,-1.5716,5.782313109,0.27464,-0.0616,0.281463478,5.29,-1.51,5.501290758
03/04/2020 01:00,5.86416,-1.44024,6.038432227,0.26416,-0.05024,0.268895078,5.6,-1.39,5.769930675
03/04/2020 01:30,6.69344,-1.4352,6.845577994,0.26344,-0.0452,0.267289494,6.43,-1.39,6.578525671
03/04/2020 02:00,8.36616,-0.51016,8.381700088,0.28616,-0.06016,0.292415409,8.08,-0.45,8.092521239
03/04/2020 02:30,8.73064,-0.69968,8.758631566,0.28064,-0.05968,0.286915514,8.45,-0.64,8.474202027
03/04/2020 03:00,8.59968,-0.74288,8.631707062,0.27968,-0.05288,0.2846352,8.32,-0.69,8.348562751
03/04/2020 03:30,8.07744,-0.67376,8.105491317,0.24744,0.01624,0.24797236,7.83,-0.69,7.860343504
03/04/2020 04:00,7.91856,-0.6884,7.948426702,0.25856,0.0016,0.25856495,7.66,-0.69,7.691014237
03/04/2020 04:30,7.64192,-0.71928,7.675695734,0.27192,-0.02928,0.273491873,7.37,-0.69,7.402229394
03/04/2020 05:00,7.36416,-0.71896,7.399172656,0.28416,-0.02896,0.285631909,7.08,-0.69,7.113543421
03/04/2020 05:30,7.32744,-0.72128,7.362854188,0.28744,-0.03128,0.289136978,7.04,-0.69,7.073733102
03/04/2020 06:00,7.41296,-0.6844,7.444486505,0.31296,-0.0644,0.319517326,7.1,-0.62,7.127019012
03/04/2020 06:30,7.73392,-0.53264,7.75223993,0.25392,-0.02264,0.254927315,7.48,-0.51,7.497366204
03/04/2020 07:00,8.12176,-0.32904,8.12842253,0.23176,0.03096,0.233818774,7.89,-0.36,7.898208658
03/04/2020 07:30,8.76824,-0.1656,8.76980365,0.25824,0.0344,0.260521127,8.51,-0.2,8.512349852
03/04/2020 08:00,8.67616,-0.78752,8.711827598,0.34616,0.01248,0.346384896,8.33,-0.8,8.368327192
03/04/2020 08:30,8.82344,-0.06912,8.823710728,0.49344,0.01088,0.493559934,8.33,-0.08,8.330384145
03/04/2020 09:00,8.20536,-0.21656,8.208217283,0.73536,0.00344,0.735368046,7.47,-0.22,7.473238923
03/04/2020 09:30,7.9432,-0.33016,7.950058608,0.9732,-0.01016,0.973253033,6.97,-0.32,6.977341901
03/04/2020 10:00,7.89064,-0.33648,7.897810988,1.34064,-0.01648,1.340741287,6.55,-0.32,6.557812135
03/04/2020 10:30,7.4764,-0.34144,7.484192557,1.5864,-0.02144,1.586544873,5.89,-0.32,5.898686294
03/04/2020 11:00,6.75112,-0.46104,6.766844105,1.62112,-0.01104,1.621157591,5.13,-0.45,5.14969902
03/04/2020 11:30,6.77792,-0.5296,6.798578946,1.45792,0.0104,1.457957093,5.32,-0.54,5.347335785
03/04/2020 12:00,7.19008,-0.55696,7.211619433,1.38008,-0.01696,1.380184208,5.81,-0.54,5.835040703
03/04/2020 12:30,7.11624,-0.59736,7.141268144,1.30624,-0.05736,1.307498798,5.81,-0.54,5.835040703
03/04/2020 13:00,6.71256,-0.7072,6.74971063,1.31256,-0.1072,1.316930368,5.4,-0.6,5.433231083
03/04/2020 13:30,5.83408,-0.58336,5.86317306,1.56408,-0.10336,1.567491479,4.27,-0.48,4.296894227
03/04/2020 14:00,5.14736,-0.03456,5.147476019,1.68736,-0.11456,1.691244442,3.46,0.08,3.460924732
03/04/2020 14:30,4.5564,-1.69568,4.86169843,2.0664,-0.12568,2.070218448,2.49,-1.57,2.943637206
03/04/2020 15:00,4.92824,-1.69728,5.212322793,1.89824,-0.16728,1.905596415,3.03,-1.53,3.394377704
03/04/2020 15:30,5.53792,-1.5668,5.755294968,1.94792,-0.1268,1.952042665,3.59,-1.44,3.868035677
03/04/2020 16:00,5.06144,-0.74136,5.11544617,2.31144,-0.18136,2.318544009,2.75,-0.56,2.806439025
03/04/2020 16:30,5.18088,-0.8512,5.250338943,2.18088,-0.1912,2.189245307,3,-0.66,3.071742177
03/04/2020 17:00,6.4896,-0.81168,6.540163039,1.9796,-0.15168,1.985402474,4.51,-0.66,4.558036858
03/04/2020 17:30,7.15584,-0.89816,7.211985683,1.47584,-0.09816,1.479100771,5.68,-0.8,5.736061366
03/04/2020 18:00,8.35848,-0.17976,8.360412763,1.16848,-0.06976,1.170560536,7.19,-0.11,7.190841397
03/04/2020 18:30,9.074,-0.44664,9.084985597,1.014,-0.07664,1.016892172,8.06,-0.37,8.068488086
03/04/2020 19:00,9.40304,-0.51304,9.417025607,0.69304,-0.06304,0.695901202,8.71,-0.45,8.721616823
03/04/2020 19:30,9.5496,-0.60208,9.568561046,0.4496,-0.06208,0.453865714,9.1,-0.54,9.116007898
03/04/2020 20:00,9.47672,-0.56928,9.49380333,0.32672,-0.02928,0.328029384,9.15,-0.54,9.165920576
03/04/2020 20:30,9.60736,-0.57712,9.624678367,0.28736,0.01288,0.287648508,9.32,-0.59,9.33865622
03/04/2020 21:00,9.14552,-0.69008,9.171518221,0.28552,0.02992,0.287083397,8.86,-0.72,8.889206939
03/04/2020 21:30,8.53112,-0.55768,8.549328362,0.29112,0.00232,0.291129244,8.24,-0.56,8.259007204
03/04/2020 22:00,7.96736,-0.62624,7.991933552,0.29736,0.01376,0.297678194,7.67,-0.64,7.696655118
03/04/2020 22:30,7.47488,-0.75664,7.513077605,0.26488,-0.00664,0.264963213,7.21,-0.75,7.248903365
03/04/2020 23:00,6.88848,-0.80848,6.935762151,0.22848,0.00152,0.228485056,6.66,-0.81,6.709075942
03/04/2020 23:30,6.33376,-0.928,6.401382643,0.22376,0.032,0.226036585,6.11,-0.96,6.184957558
04/04/2020 00:00,6.03824,-0.81448,6.092923762,0.22824,0.04552,0.232734974,5.81,-0.86,5.873304011
04/04/2020 00:30,5.64704,-1.0196,5.738348623,0.22704,0.0404,0.230606421,5.42,-1.06,5.522680509
04/04/2020 01:00,5.91456,-0.74488,5.961280585,0.23456,0.03512,0.237174636,5.68,-0.78,5.733306201
04/04/2020 01:30,6.76672,-0.60784,6.793965633,0.23672,0.04216,0.240445054,6.53,-0.65,6.562270948
04/04/2020 02:00,7.95448,-0.60248,7.97726358,0.22448,0.04752,0.229454616,7.73,-0.65,7.757280451
04/04/2020 02:30,8.23528,-0.5464,8.253386556,0.21528,0.0436,0.219650719,8.02,-0.59,8.041672712
04/04/2020 03:00,8.05784,-0.5412,8.075994236,0.21784,0.0488,0.223239122,7.84,-0.59,7.862168912
04/04/2020 03:30,7.2796,-1.87296,7.516685129,0.1996,0.04704,0.20506809,7.08,-1.92,7.335720823
04/04/2020 04:00,7.17456,-1.91024,7.424508607,0.22456,0.00976,0.224771998,6.95,-1.92,7.210332863
04/04/2020 04:30,6.79192,-1.9856,7.076212592,0.22192,0.0444,0.22631802,6.57,-2.03,6.876467116
04/04/2020 05:00,6.67648,-1.86264,6.931436573,0.23648,0.01736,0.237116343,6.44,-1.88,6.708800191
04/04/2020 05:30,6.85096,-1.2344,6.961278351,0.22096,-0.0044,0.221003804,6.63,-1.23,6.743129837
04/04/2020 06:00,6.83976,-1.11312,6.929744078,0.20976,0.01688,0.210438095,6.63,-1.13,6.725607779
04/04/2020 06:30,7.19288,-1.14552,7.283525161,0.24288,-0.01552,0.243375358,6.95,-1.13,7.041264091
04/04/2020 07:00,7.7932,-0.2016,7.795807129,0.2532,-0.0316,0.255164261,7.54,-0.17,7.541916202
04/04/2020 07:30,8.62208,0.3624,8.629692769,0.30208,-0.0576,0.307522497,8.32,0.42,8.330594217
04/04/2020 08:00,8.7568,0.274,8.761085677,0.4868,-0.086,0.494338184,8.27,0.36,8.277831842
04/04/2020 08:30,8.87256,0.23424,8.875651488,0.99256,-0.12576,1.000495343,7.88,0.36,7.888219064
04/04/2020 09:00,8.14256,0.16104,8.144152334,1.18256,-0.15896,1.193195891,6.96,0.32,6.967352438
04/04/2020 09:30,7.764,-0.39552,7.774067923,1.294,-0.21552,1.311825015,6.47,-0.18,6.47250338
04/04/2020 10:00,7.96208,0.21368,7.964946771,1.61208,-0.25632,1.632330196,6.35,0.47,6.367369944
04/04/2020 10:30,7.2784,0.17968,7.280617519,1.5884,-0.25032,1.608003315,5.69,0.43,5.706224671
04/04/2020 11:00,7.03696,0.19032,7.039533205,1.71696,-0.23968,1.733608417,5.32,0.43,5.337349529
04/04/2020 11:30,7.02472,0.18992,7.027286865,1.79472,-0.24008,1.810706571,5.23,0.43,5.247647092
04/04/2020 12:00,6.46736,0.16168,6.469380634,2.09736,-0.26832,2.114453734,4.37,0.43,4.391104645
04/04/2020 12:30,6.66896,0.19224,6.671730188,2.70896,-0.34776,2.731190455,3.96,0.54,3.996648596
04/04/2020 13:00,6.49576,0.23056,6.499850451,3.64576,-0.44944,3.673358449,2.85,0.68,2.93
04/04/2020 13:30,5.70856,-0.43184,5.724870571,3.64856,-0.48184,3.680239104,2.06,0.05,2.060606707
04/04/2020 14:00,5.02784,-0.48392,5.051074503,3.53784,-0.53392,3.57790196,1.49,0.05,1.49083869
04/04/2020 14:30,5.78768,-0.53952,5.812772283,3.12768,-0.46952,3.162725283,2.66,-0.07,2.660920893
04/04/2020 15:00,5.77512,-0.13392,5.776672535,2.89512,-0.47392,2.93365301,2.88,0.34,2.9
04/04/2020 15:30,5.72152,0.726,5.767396909,2.78152,-0.484,2.82331534,2.94,1.21,3.17926092
04/04/2020 16:00,5.40752,1.31176,5.564349634,3.17752,-0.51824,3.219504007,2.23,1.83,2.884753022
04/04/2020 16:30,6.28376,1.22384,6.401829745,3.12376,-0.46616,3.158351102,3.16,1.69,3.583531777
04/04/2020 17:00,6.76848,1.22072,6.877679756,2.97848,-0.46928,3.015222517,3.79,1.69,4.149722882
04/04/2020 17:30,7.41008,0.87456,7.461510625,2.37008,-0.38544,2.401217025,5.04,1.26,5.195113088
04/04/2020 18:00,7.55864,-0.45176,7.572128218,2.01864,-0.29176,2.03961549,5.54,-0.16,5.542309988
04/04/2020 18:30,8.25528,-0.53552,8.272631356,1.47528,-0.20552,1.489526619,6.78,-0.33,6.788026223
04/04/2020 19:00,8.61848,-0.76864,8.65268773,0.97848,-0.16864,0.992906118,7.64,-0.6,7.663523994
04/04/2020 19:30,8.94264,-0.83168,8.981230528,0.71264,-0.15168,0.728603179,8.23,-0.68,8.258044563
04/04/2020 20:00,8.89744,-0.81688,8.934860463,0.66744,-0.13688,0.681331262,8.23,-0.68,8.258044563
04/04/2020 20:30,8.79544,-0.76168,8.82835892,0.76544,-0.17168,0.784456765,8.03,-0.59,8.051645794
04/04/2020 21:00,8.72912,-1.00424,8.786696419,0.85912,-0.21424,0.885429812,7.87,-0.79,7.909551188
04/04/2020 21:30,8.44072,-0.97088,8.496373467,0.94072,-0.23088,0.968638061,7.5,-0.74,7.536418247
04/04/2020 22:00,7.85992,-1.05984,7.931053097,0.94992,-0.21984,0.97502699,6.91,-0.84,6.960869199
04/04/2020 22:30,7.44352,-1.05056,7.517291155,0.91352,-0.21056,0.937472295,6.53,-0.84,6.58380589
04/04/2020 23:00,6.76272,-1.0592,6.845165187,0.92272,-0.2192,0.948399092,5.84,-0.84,5.900101694
04/04/2020 23:30,6.50784,-0.79944,6.556758786,0.98784,-0.24944,1.018846494,5.52,-0.55,5.547332692
05/04/2020 00:00,6.24728,-0.4312,6.26214347,1.03728,-0.2612,1.069661273,5.21,-0.17,5.212772775
05/04/2020 00:30,5.91312,-0.43344,5.928984598,1.07312,-0.26344,1.104982881,4.84,-0.17,4.842984617
05/04/2020 01:00,6.11104,-0.32952,6.119917754,1.06104,-0.28952,1.099830765,5.05,-0.04,5.050158413
05/04/2020 01:30,6.83904,-0.26872,6.844317246,1.07904,-0.26872,1.111997194,5.76,0,5.76
05/04/2020 02:00,8.06152,-0.18424,8.063625059,1.10152,-0.27424,1.135144875,6.96,0.09,6.960581872
05/04/2020 02:30,8.34696,-0.18368,8.348980751,1.04696,-0.27368,1.08213954,7.3,0.09,7.300554773
05/04/2020 03:00,8.14784,-0.17576,8.149735471,1.01784,-0.26576,1.051963233,7.13,0.09,7.130568
05/04/2020 03:30,7.99144,-0.20424,7.99404949,1.06144,-0.29424,1.101468134,6.93,0.09,6.930584391
05/04/2020 04:00,8.01128,-0.21064,8.014048693,1.08128,-0.30064,1.12229713,6.93,0.09,6.930584391
05/04/2020 04:30,7.78424,-0.15728,7.785828753,1.08424,-0.29728,1.124256099,6.7,0.14,6.701462527
05/04/2020 05:00,7.53448,-0.11112,7.535299365,1.16448,-0.32112,1.207945249,6.37,0.21,6.373460598
05/04/2020 05:30,7.3696,-0.12712,7.37069628,1.1796,-0.33712,1.226827638,6.19,0.21,6.193561173
05/04/2020 06:00,7.4008,-0.07608,7.40119104,1.1508,-0.34608,1.201712115,6.25,0.27,6.255829282
05/04/2020 06:30,7.48024,-0.0652,7.480524146,1.16024,-0.3352,1.207690315,6.32,0.27,6.325764776
05/04/2020 07:00,7.68936,0.12072,7.69030757,1.18936,-0.32928,1.234099886,6.5,0.45,6.515558303
05/04/2020 07:30,7.77984,0.13048,7.780934099,1.27984,-0.31952,1.319122229,6.5,0.45,6.515558303
05/04/2020 08:00,7.63896,0.13616,7.64017339,1.55896,-0.36384,1.600854718,6.08,0.5,6.100524568
05/04/2020 08:30,7.36088,0.1024,7.361592228,1.60088,-0.3976,1.649515848,5.76,0.5,5.781660661
05/04/2020 09:00,6.548,0.06656,6.54833828,1.738,-0.43344,1.791232602,4.81,0.5,4.8359177
05/04/2020 09:30,6.21832,0.06768,6.218688303,1.94832,-0.43232,1.995708246,4.27,0.5,4.299174339
05/04/2020 10:00,6.39712,-0.08944,6.397745213,2.53712,-0.47944,2.582022581,3.86,0.39,3.879652046
05/04/2020 10:30,5.922,0.0104,5.922009132,2.672,-0.4996,2.718305384,3.25,0.51,3.289772029
05/04/2020 11:00,5.71992,0.82112,5.778557161,3.60992,-0.57888,3.65603945,2.11,1.4,2.532212471
05/04/2020 11:30,4.94104,0.3084,4.950655193,4.06104,-0.6416,4.111410517,0.88,0.95,1.294951737
05/04/2020 12:00,4.25976,0.46096,4.284628266,3.88976,-0.60904,3.937151582,0.37,1.07,1.132166066
05/04/2020 12:30,4.2164,0.42704,4.237970283,4.3764,-0.64296,4.42337818,-0.16,1.07,1.081896483
05/04/2020 13:00,4.38224,0.42864,4.403153378,4.73224,-0.70136,4.78393157,-0.35,1.13,1.182962383
05/04/2020 13:30,4.09272,0.49976,4.123119821,4.74272,-0.69024,4.792684452,-0.65,1.19,1.355949852
05/04/2020 14:00,3.78736,0.64432,3.841776156,4.63736,-0.66568,4.684894623,-0.85,1.31,1.561601742
05/04/2020 14:30,3.77192,0.71464,3.839022117,4.47192,-0.64536,4.518247228,-0.7,1.36,1.529575104
05/04/2020 15:00,3.72552,0.68064,3.787184981,4.47552,-0.62936,4.519554544,-0.75,1.31,1.50950323
05/04/2020 15:30,3.87088,0.63672,3.922897441,4.28088,-0.62328,4.326015665,-0.41,1.26,1.325028302
05/04/2020 16:00,4.42264,1.33392,4.619424979,3.81264,-0.56608,3.854435151,0.61,1.9,1.995519982
05/04/2020 16:30,5.8684,1.22736,5.995375812,3.4584,-0.52264,3.497668242,2.41,1.75,2.978355251
05/04/2020 17:00,7.25592,1.27992,7.367942064,2.83592,-0.47008,2.874616053,4.42,1.75,4.753830035
05/04/2020 17:30,7.6772,1.25008,7.778309575,2.2972,-0.49992,2.350967428,5.38,1.75,5.657464096
05/04/2020 18:00,8.44376,0.24408,8.447287019,1.84376,-0.47592,1.904192948,6.6,0.72,6.639156573
05/04/2020 18:30,8.90344,-0.50792,8.917916044,1.63344,-0.45792,1.696412969,7.27,-0.05,7.270171937
05/04/2020 19:00,8.9968,-0.8428,9.036189577,1.4768,-0.4028,1.530746903,7.52,-0.44,7.532861342
05/04/2020 19:30,8.5768,-0.73,8.607810305,1.3668,-0.36,1.413415098,7.21,-0.37,7.219487516
05/04/2020 20:00,8.44472,-0.8116,8.483630734,1.36472,-0.3716,1.414407027,7.08,-0.44,7.09365914
05/04/2020 20:30,8.37552,-0.88008,8.421631438,1.38552,-0.40008,1.442126789,6.99,-0.48,7.006461304
05/04/2020 21:00,8.18112,-0.96264,8.237560332,1.38112,-0.41264,1.441445186,6.8,-0.55,6.822206388
05/04/2020 21:30,8.27544,-0.06024,8.275659252,1.38544,-0.40024,1.442094328,6.89,0.34,6.898383869
05/04/2020 22:00,7.57944,-0.07872,7.579848782,1.40944,-0.41872,1.470322261,6.17,0.34,6.179360808
05/04/2020 22:30,7.12152,-0.03256,7.121594433,1.41152,-0.42256,1.473412931,5.71,0.39,5.723303242
05/04/2020 23:00,6.39008,-0.77392,6.436775169,1.43008,-0.42392,1.491588741,4.96,-0.35,4.972333456
05/04/2020 23:30,5.94632,-0.76304,5.995077279,1.43632,-0.41304,1.494529084,4.51,-0.35,4.523560545
06/04/2020 00:00,5.69088,-0.2776,5.697646614,1.44088,-0.4076,1.497422096,4.25,0.13,4.25198777
06/04/2020 00:30,5.2644,-0.4532,5.283871459,1.3944,-0.4132,1.454333387,3.87,-0.04,3.870206713
06/04/2020 01:00,5.3876,-0.38288,5.401187911,1.1676,-0.26288,1.196827329,4.22,-0.12,4.221705816
06/04/2020 01:30,6.26576,-0.36248,6.276236143,0.93576,-0.19248,0.955350893,5.33,-0.17,5.33271038
06/04/2020 02:00,7.29904,-0.24808,7.303254659,0.74904,-0.14808,0.763536907,6.55,-0.1,6.550763314
06/04/2020 02:30,7.61648,-0.18688,7.618772324,0.72648,-0.14688,0.741179415,6.89,-0.04,6.890116109
06/04/2020 03:00,7.1848,-0.23272,7.188567982,0.6948,-0.14272,0.709306731,6.49,-0.09,6.490624007
06/04/2020 03:30,6.8812,-0.22672,6.884933943,0.6912,-0.13672,0.704591938,6.19,-0.09,6.190654247
06/04/2020 04:00,6.69024,-0.1804,6.69267177,0.72024,-0.1404,0.73379685,5.97,-0.04,5.970134002
06/04/2020 04:30,6.44608,-0.15624,6.447973193,0.62608,-0.11624,0.636779321,5.82,-0.04,5.820137455
06/04/2020 05:00,6.37848,-0.21768,6.382193329,0.55848,-0.09768,0.566957929,5.82,-0.12,5.821236982
06/04/2020 05:30,6.32928,-0.18056,6.33185496,0.50928,-0.06056,0.512868045,5.82,-0.12,5.821236982
06/04/2020 06:00,6.42824,-0.1024,6.429055549,0.46824,-0.0424,0.47015578,5.96,-0.06,5.960302006
06/04/2020 06:30,6.8996,-0.00088,6.899600056,0.4696,-0.04088,0.471376001,6.43,0.04,6.430124416
06/04/2020 07:00,7.05104,-0.48608,7.067774674,0.51104,-0.07608,0.516672089,6.54,-0.41,6.552839079
06/04/2020 07:30,7.71632,0.1668,7.718122607,0.58632,-0.0932,0.593681213,7.13,0.26,7.134738958
06/04/2020 08:00,8.1264,0.9048,8.176615437,0.6964,-0.1152,0.70586401,7.43,1.02,7.49968666
06/04/2020 08:30,7.74096,0.90832,7.794068703,0.89096,-0.11168,0.897932149,6.85,1.02,6.925525251
06/04/2020 09:00,7.37872,0.94016,7.438374128,1.22872,-0.12984,1.235561113,6.15,1.07,6.242387364
06/04/2020 09:30,6.87968,0.46256,6.895212735,1.48968,-0.15744,1.497976587,5.39,0.62,5.425541448
06/04/2020 10:00,6.81024,0.28,6.815993608,1.59024,-0.19,1.601550267,5.22,0.47,5.241116293
06/04/2020 10:30,6.5856,0.43464,6.599927219,1.6456,-0.24536,1.66379112,4.94,0.68,4.986581996
06/04/2020 11:00,7.16696,0.66624,7.197860194,2.56696,-0.25376,2.579472384,4.6,0.92,4.691097953
06/04/2020 11:30,5.90416,-0.15016,5.906069195,3.06416,-0.30016,3.078826486,2.84,0.15,2.843958509
06/04/2020 12:00,5.40064,-0.0608,5.40098223,2.95064,-0.3708,2.973847516,2.45,0.31,2.469534369
06/04/2020 12:30,4.28408,0.0448,4.284314238,3.01408,-0.3752,3.03734313,1.27,0.42,1.337647188
06/04/2020 13:00,4.27976,-0.15856,4.282696222,3.27976,-0.34856,3.298229788,1,0.19,1.017889974
06/04/2020 13:30,4.08408,-0.08568,4.084978642,3.55408,-0.40568,3.577158217,0.53,0.32,0.619112268
06/04/2020 14:00,3.92976,0.18768,3.934239118,3.39976,-0.38232,3.42118936,0.53,0.57,0.778331549
06/04/2020 14:30,4.02568,0.3632,4.042030888,3.68568,-0.3768,3.704890727,0.34,0.74,0.814370923
06/04/2020 15:00,4.21968,1.50032,4.478466189,3.49968,-0.34968,3.517106226,0.72,1.85,1.985170018
06/04/2020 15:30,4.38952,1.47336,4.630191737,3.24952,-0.33664,3.266910883,1.14,1.81,2.139088591
06/04/2020 16:00,4.6272,1.38904,4.831191567,3.0972,-0.31096,3.112771107,1.53,1.7,2.287116088
06/04/2020 16:30,5.4708,1.41016,5.649619798,2.8508,-0.28984,2.865496094,2.62,1.7,3.123203484
06/04/2020 17:00,6.16464,0.47752,6.18310696,2.36464,-0.26248,2.379163315,3.8,0.74,3.871382182
06/04/2020 17:30,6.7364,-0.20656,6.739566158,2.0364,-0.20656,2.046849285,4.7,0,4.7
06/04/2020 18:00,7.17248,-0.75584,7.212195467,1.63248,-0.14584,1.638981469,5.54,-0.61,5.573481856
06/04/2020 18:30,8.32056,-0.3932,8.329845434,1.11056,-0.1032,1.115344679,7.21,-0.29,7.215829821
06/04/2020 19:00,8.93168,-0.79952,8.967393147,0.70168,-0.04952,0.703425229,8.23,-0.75,8.264103097
06/04/2020 19:30,8.99096,-0.91312,9.037209185,0.44096,-0.01312,0.441155138,8.55,-0.9,8.597237929
06/04/2020 20:00,8.9444,-0.80224,8.980305138,0.3244,0.03776,0.326590229,8.62,-0.84,8.660831369
06/04/2020 20:30,9.2428,-0.26192,9.246510365,0.3028,0.05808,0.308319844,8.94,-0.32,8.945725236
06/04/2020 21:00,9.09744,-0.30744,9.10263335,0.30744,0.05256,0.311900476,8.79,-0.36,8.797368925
06/04/2020 21:30,8.7268,-0.39584,8.735772865,0.3068,0.04416,0.309961845,8.42,-0.44,8.431488599
06/04/2020 22:00,7.87192,-1.33824,7.98486135,0.30192,0.04176,0.304794331,7.57,-1.38,7.694757956
06/04/2020 22:30,7.25448,-1.85464,7.487801386,0.29448,0.02536,0.295569958,6.96,-1.88,7.209438258
06/04/2020 23:00,6.65856,-1.90184,6.924840551,0.28856,0.05816,0.294362802,6.37,-1.96,6.664720549
06/04/2020 23:30,5.96904,-1.80952,6.237291171,0.25904,0.07048,0.268456984,5.71,-1.88,6.011530587
07/04/2020 00:00,5.36176,-1.69984,5.624760113,0.24176,0.08016,0.254702813,5.12,-1.78,5.420590374
07/04/2020 00:30,5.21848,-1.5624,5.447350482,0.22848,0.0776,0.241298302,4.99,-1.64,5.252589837
07/04/2020 01:00,5.3164,-1.70368,5.582708527,0.2264,0.07632,0.238917773,5.09,-1.78,5.392262976
07/04/2020 01:30,5.78616,-2.35168,6.2458023,0.22616,0.07832,0.239337352,5.56,-2.43,6.067824981
07/04/2020 02:00,7.4104,-0.91256,7.466377563,0.2304,0.07744,0.243066068,7.18,-0.99,7.247930739
07/04/2020 02:30,7.74544,-0.77448,7.784064495,0.22544,0.07552,0.237752947,7.52,-0.85,7.567886099
07/04/2020 03:00,7.52664,-0.77344,7.566275115,0.22664,0.07656,0.239221912,7.3,-0.85,7.349319696
07/04/2020 03:30,7.24304,-0.77664,7.284558884,0.23304,0.07336,0.244314001,7.01,-0.85,7.061345481
07/04/2020 04:00,7.17008,-0.77608,7.211958636,0.24008,0.07392,0.251202255,6.93,-0.85,6.98193383
07/04/2020 04:30,6.98976,-0.78064,7.033217163,0.23976,0.06936,0.249591,6.75,-0.85,6.803308019
07/04/2020 05:00,6.89072,-0.77936,6.934653858,0.24072,0.07064,0.25087074,6.65,-0.85,6.704103221
07/04/2020 05:30,7.11072,-0.97376,7.177084886,0.23072,0.06624,0.24004053,6.88,-1.04,6.958160677
07/04/2020 06:00,7.27112,-1.03136,7.343901518,0.24112,0.06864,0.250699629,7.03,-1.1,7.115539333
07/04/2020 06:30,7.57368,-1.03048,7.64346242,0.24368,0.06952,0.253402788,7.33,-1.1,7.412077981
07/04/2020 07:00,8.01648,-0.87512,8.064104824,0.28648,0.05488,0.291689226,7.73,-0.93,7.785743381
07/04/2020 07:30,8.54112,-0.84032,8.582357983,0.43112,0.02968,0.432140436,8.11,-0.87,8.156531125
07/04/2020 08:00,8.72024,-0.774,8.754522355,0.69024,0.026,0.690729511,8.03,-0.8,8.069752165
07/04/2020 08:30,8.3552,-0.69704,8.384225176,1.0752,0.01296,1.075278104,7.28,-0.71,7.314540314
07/04/2020 09:00,7.53704,-0.7204,7.571390105,1.52704,-0.0104,1.527075415,6.01,-0.71,6.051793123
07/04/2020 09:30,6.648,-0.6292,6.677708936,1.988,-0.0492,1.98860872,4.66,-0.58,4.695955707
07/04/2020 10:00,5.78672,-0.58856,5.81657384,2.26672,-0.09856,2.268861748,3.52,-0.49,3.553941474
07/04/2020 10:30,4.86792,-0.1628,4.870641535,2.52792,-0.1728,2.533819127,2.34,0.01,2.340021367
07/04/2020 11:00,4.11096,-0.90136,4.208615208,2.93096,-0.22136,2.939307192,1.18,-0.68,1.361910423
07/04/2020 11:30,4.3484,0.13288,4.350429824,3.3684,-0.26712,3.378974941,0.98,0.4,1.05848949
07/04/2020 12:00,4.18064,0.56552,4.21871588,3.49064,-0.29448,3.503039549,0.69,0.86,1.102587865
07/04/2020 12:30,4.27792,0.56792,4.315452775,3.77792,-0.34208,3.793375575,0.5,0.91,1.038315944
07/04/2020 13:00,4.18656,0.4628,4.212062259,3.81656,-0.3472,3.832320195,0.37,0.81,0.890505474
07/04/2020 13:30,3.64616,0.34696,3.662630747,3.37616,-0.33304,3.392546534,0.27,0.68,0.731641989
07/04/2020 14:00,4.34768,0.30896,4.358644017,3.91768,-0.37104,3.93521121,0.43,0.68,0.804549563
07/04/2020 14:30,4.69528,0.388,4.711284143,3.75528,-0.342,3.770821115,0.94,0.73,1.190168055
07/04/2020 15:00,4.60272,0.4696,4.626613833,3.51272,-0.3004,3.525541371,1.09,0.77,1.33454112
07/04/2020 15:30,4.57768,0.56184,4.612029745,2.73768,-0.20816,2.745582337,1.84,0.77,1.994617758
07/04/2020 16:00,5.31272,0.48568,5.334873837,2.64272,-0.18432,2.649140023,2.67,0.67,2.752780413
07/04/2020 16:30,6.16128,0.23632,6.16581044,2.45128,-0.15368,2.456092665,3.71,0.39,3.730442333
07/04/2020 17:00,7.032,0.05944,7.032251212,1.832,-0.12056,1.835962612,5.2,0.18,5.203114452
07/04/2020 17:30,7.83488,-0.28864,7.840195002,1.38488,-0.07864,1.387110978,6.45,-0.21,6.453417699
07/04/2020 18:00,8.5228,-0.44128,8.534216301,1.3328,-0.05128,1.333786144,7.19,-0.39,7.200569422
07/04/2020 18:30,8.64376,-0.77192,8.678159219,1.01376,-0.00192,1.013761818,7.63,-0.77,7.668754788
07/04/2020 19:00,8.39344,-0.67344,8.420413082,0.63344,0.01656,0.633656427,7.76,-0.69,7.79061615
07/04/2020 19:30,8.15136,-0.61544,8.174560309,0.45136,0.02456,0.452027702,7.7,-0.64,7.726551624
07/04/2020 20:00,7.96048,-0.76304,7.996966417,0.31048,0.04696,0.314011261,7.65,-0.81,7.692762833
07/04/2020 20:30,7.85856,-1.27096,7.960672371,0.29856,0.05904,0.304341577,7.56,-1.33,7.67609927
07/04/2020 21:00,7.6732,-1.5972,7.837668408,0.3532,0.0128,0.35343186,7.32,-1.61,7.494964977
07/04/2020 21:30,7.57216,-1.15576,7.659855628,0.39216,-0.01576,0.392476551,7.18,-1.14,7.269938102
07/04/2020 22:00,7.58856,-0.18312,7.590769118,0.40856,0.00688,0.408617924,7.18,-0.19,7.182513488
07/04/2020 22:30,7.25344,0.1444,7.2548772,0.39344,0.0344,0.394941,6.86,0.11,6.860881868
07/04/2020 23:00,6.3276,-0.60328,6.356293615,0.4076,0.03672,0.409250679,5.92,-0.64,5.954494101
07/04/2020 23:30,5.80176,-0.67736,5.841167321,0.40176,0.05264,0.405193864,5.4,-0.73,5.449119195
08/04/2020 00:00,5.45696,-0.80208,5.515591062,0.36696,0.05792,0.371502851,5.09,-0.86,5.162141029
08/04/2020 00:30,5.32256,-0.5972,5.355958625,0.34256,0.0528,0.346605242,4.98,-0.65,5.022240536
08/04/2020 01:00,5.46792,-0.54464,5.494977876,0.32792,0.05536,0.332560154,5.14,-0.6,5.174900965
08/04/2020 01:30,6.17024,-0.54392,6.194167468,0.32024,0.05608,0.325113248,5.85,-0.6,5.880688735
08/04/2020 02:00,7.18824,-0.4636,7.203174249,0.29824,0.0664,0.305542235,6.89,-0.53,6.91035455
08/04/2020 02:30,7.41832,-0.3872,7.4284181,0.28832,0.0628,0.295080095,7.13,-0.45,7.144186448
08/04/2020 03:00,7.18736,-0.38464,7.197644872,0.27736,0.06536,0.284957013,6.91,-0.45,6.924637175
08/04/2020 03:30,6.98504,-0.3848,6.995631125,0.26504,0.0652,0.272941828,6.72,-0.45,6.735050111
08/04/2020 04:00,6.87824,-0.38352,6.888923943,0.25824,0.06648,0.266659873,6.62,-0.45,6.635276935
08/04/2020 04:30,6.70208,-0.51352,6.721724415,0.25208,0.06648,0.260698901,6.45,-0.58,6.476025015
08/04/2020 05:00,5.90976,-1.91896,6.213507121,0.24976,0.07104,0.259666592,5.66,-1.99,5.999641656
08/04/2020 05:30,5.90672,-1.84096,6.186960068,0.24672,0.06904,0.256197736,5.66,-1.91,5.973583514
08/04/2020 06:00,6.0672,-1.8372,6.339260184,0.2472,0.0728,0.257696876,5.82,-1.91,6.125397946
08/04/2020 06:30,6.48392,-1.74376,6.714306927,0.24392,0.06624,0.252754236,6.24,-1.81,6.497207092
08/04/2020 07:00,6.9176,-1.6032,7.100946416,0.2676,0.0568,0.273561693,6.65,-1.66,6.854057193
08/04/2020 07:30,7.72208,-0.66104,7.750322149,0.34208,0.02896,0.343303667,7.38,-0.69,7.412185912
08/04/2020 08:00,8.17704,-0.21936,8.179981783,0.55704,0.03064,0.557882041,7.62,-0.25,7.624099947
08/04/2020 08:30,7.38952,-0.99304,7.455946236,0.91952,0.01696,0.919676395,6.47,-1.01,6.548358573
08/04/2020 09:00,5.844,-1.30528,5.987995648,1.204,0.00472,1.204009252,4.64,-1.31,4.821379471
08/04/2020 09:30,5.81384,-1.38744,5.977100074,1.53384,-0.01744,1.533939145,4.28,-1.37,4.493918112
08/04/2020 10:00,5.592,-1.37048,5.757488987,1.232,-0.00048,1.232000094,4.36,-1.37,4.570175051
08/04/2020 10:30,5.44168,-1.41656,5.623035075,1.08168,0.01344,1.081763494,4.36,-1.43,4.588518279
08/04/2020 11:00,5.29736,-1.35064,5.466831933,1.14736,0.00936,1.147398178,4.15,-1.36,4.36716155
08/04/2020 11:30,5.83032,-1.30312,5.974173837,2.11032,-0.07312,2.111586379,3.72,-1.23,3.918073506
08/04/2020 12:00,5.6316,-1.26456,5.77183078,2.4016,-0.11456,2.404330791,3.23,-1.15,3.428614881
08/04/2020 12:30,4.75832,-1.36592,4.950489538,2.52832,-0.12592,2.531453707,2.23,-1.24,2.551568145
08/04/2020 13:00,5.08776,-1.40488,5.278161577,3.04776,-0.16488,3.052216642,2.04,-1.24,2.38729973
08/04/2020 13:30,5.27368,-1.42712,5.463366383,3.37368,-0.18712,3.378865288,1.9,-1.24,2.268832299
08/04/2020 14:00,4.93352,-1.2776,5.096261507,3.36352,-0.1676,3.367693061,1.57,-1.11,1.922758435
08/04/2020 14:30,4.22608,-0.0084,4.226088348,3.32608,-0.1784,3.330860959,0.9,0.17,0.915914843
08/04/2020 15:00,3.84232,0.69496,3.904662903,3.23232,-0.17504,3.237056006,0.61,0.87,1.062544117
08/04/2020 15:30,4.05184,0.7056,4.112818832,3.04184,-0.1644,3.046279361,1.01,0.87,1.333041635
08/04/2020 16:00,4.2564,0.57936,4.295648842,2.7864,-0.15064,2.790469023,1.47,0.73,1.641279988
08/04/2020 16:30,4.70376,0.0524,4.70405186,2.48376,-0.1176,2.486542479,2.22,0.17,2.226499495
08/04/2020 17:00,5.45488,-0.48272,5.476197076,2.19488,-0.08272,2.196438211,3.26,-0.4,3.284448203
08/04/2020 17:30,6.27104,-0.70936,6.311032744,1.89104,-0.04936,1.891684089,4.38,-0.66,4.429446918
08/04/2020 18:00,7.26,-0.84736,7.309283068,1.4,-0.04736,1.400800832,5.86,-0.8,5.914355417
08/04/2020 18:30,8.10576,-1.13,8.184145965,1.04576,-0.07,1.048100175,7.06,-1.06,7.1391316
08/04/2020 19:00,8.1952,-1.5652,8.343329916,0.7152,-0.0652,0.718165775,7.48,-1.5,7.628918665
08/04/2020 19:30,8.20312,-2.11184,8.470598912,0.47312,-0.06184,0.477144339,7.73,-2.05,7.997212014
08/04/2020 20:00,8.19248,-2.15568,8.471344923,0.41248,-0.04568,0.415001702,7.78,-2.11,8.061048319
08/04/2020 20:30,8.468,-1.10576,8.539890466,0.398,-0.04576,0.400621988,8.07,-1.06,8.139318153
08/04/2020 21:00,8.50536,-0.88168,8.55093611,0.43536,-0.05168,0.438416642,8.07,-0.83,8.112570493
08/04/2020 21:30,8.23616,-0.88664,8.28374686,0.44616,-0.05664,0.449740853,7.79,-0.83,7.834092162
08/04/2020 22:00,7.5264,-0.7932,7.568081871,0.4164,-0.0532,0.419784707,7.11,-0.74,7.148405417
08/04/2020 22:30,7.0384,-0.79096,7.082703741,0.4084,-0.05096,0.411567105,6.63,-0.74,6.671169313
08/04/2020 23:00,6.53232,-0.78696,6.579552464,0.40232,-0.04696,0.405051384,6.13,-0.74,6.174504029
08/04/2020 23:30,6.02872,-0.7788,6.078815204,0.37872,-0.0388,0.380702349,5.65,-0.74,5.698254119
09/04/2020 00:00,5.59312,-0.77512,5.646574391,0.35312,-0.03512,0.354862155,5.24,-0.74,5.291993953
09/04/2020 00:30,5.21136,-1.2064,5.349175077,0.34136,-0.0364,0.343295222,4.87,-1.17,5.008572651
09/04/2020 01:00,4.92056,-2.11008,5.353909629,0.34056,-0.02008,0.341151462,4.58,-2.09,5.03433213
09/04/2020 01:30,5.56568,-2.06008,5.934705003,0.32568,-0.01008,0.325835954,5.24,-2.05,5.626730845
09/04/2020 02:00,6.57056,-1.91248,6.843233042,0.32056,-0.01248,0.320802843,6.25,-1.9,6.532419154
09/04/2020 02:30,6.74944,-1.91168,7.014945526,0.31944,-0.01168,0.319653462,6.43,-1.9,6.704841534
09/04/2020 03:00,6.40976,-1.91936,6.69096152,0.31976,-0.01936,0.320345543,6.09,-1.9,6.37950625
09/04/2020 03:30,6.1396,-1.9976,6.456399455,0.3096,-0.0176,0.310099855,5.83,-1.98,6.157052866
09/04/2020 04:00,5.99016,-2.05296,6.332192479,0.33016,-0.01296,0.330414266,5.66,-2.04,6.01641089
09/04/2020 04:30,5.78384,-2.0532,6.13746164,0.35384,-0.0132,0.354086127,5.43,-2.04,5.800560318
09/04/2020 05:00,5.68296,-2.06568,6.046740297,0.39296,-0.02568,0.393798202,5.29,-2.04,5.669717806
09/04/2020 05:30,5.78104,-1.97152,6.107971397,0.40104,-0.04152,0.403183571,5.38,-1.93,5.715706431
09/04/2020 06:00,5.94312,-1.97168,6.26164494,0.43312,-0.04168,0.435120853,5.51,-1.93,5.838236035
09/04/2020 06:30,6.30712,-1.82336,6.565394458,0.41712,-0.03336,0.41845189,5.89,-1.79,6.155988954
09/04/2020 07:00,6.77208,-1.5948,6.957330994,0.41208,-0.0348,0.413546813,6.36,-1.56,6.548526552
09/04/2020 07:30,7.3108,-1.59952,7.483733084,0.5308,-0.03952,0.532269171,6.78,-1.56,6.957154591
09/04/2020 08:00,7.71776,-1.5072,7.863553348,0.71776,-0.0372,0.718723353,7,-1.47,7.152684811
09/04/2020 08:30,7.22336,-1.3472,7.347916543,0.87336,-0.0672,0.87594151,6.35,-1.28,6.477723366
09/04/2020 09:00,6.56816,-1.35872,6.707223406,1.36816,-0.07872,1.37042279,5.2,-1.28,5.355221751
09/04/2020 09:30,6.01288,-1.36048,6.164870779,1.66288,-0.08048,1.664826395,4.35,-1.28,4.534412862
09/04/2020 10:00,5.69744,-1.30784,5.845619558,2.11744,-0.12784,2.121295646,3.58,-1.18,3.769456194
09/04/2020 10:30,5.14976,-1.11408,5.268890045,2.55976,-0.16408,2.565013354,2.59,-0.95,2.758731593
09/04/2020 11:00,4.808,-1.03888,4.918956765,2.808,-0.18888,2.814345333,2,-0.85,2.173131381
09/04/2020 11:30,4.75368,-1.06904,4.872403931,2.98368,-0.21904,2.991709355,1.77,-0.85,1.963517252
09/04/2020 12:00,4.45096,-1.0984,4.584487701,2.97096,-0.1984,2.977577183,1.48,-0.9,1.732166274
09/04/2020 12:30,3.85744,-1.00648,3.986583167,3.32744,-0.24648,3.33655651,0.53,-0.76,0.926552751
09/04/2020 13:00,3.44848,-1.02096,3.596439021,3.49848,-0.26096,3.508199315,-0.05,-0.76,0.761642961
09/04/2020 13:30,3.09768,-1.03288,3.265342628,3.56768,-0.27288,3.578100624,-0.47,-0.76,0.893588272
09/04/2020 14:00,3.00008,-0.89888,3.131846941,3.55008,-0.26888,3.560247809,-0.55,-0.63,0.836301381
09/04/2020 14:30,3.40208,-0.25752,3.41181255,3.42208,-0.26752,3.432520718,-0.02,0.01,0.02236068
09/04/2020 15:00,3.5784,-0.24056,3.586476777,3.2584,-0.25056,3.268019411,0.32,0.01,0.320156212
09/04/2020 15:30,3.5264,-0.27752,3.537303254,3.1464,-0.23752,3.155352391,0.38,-0.04,0.382099463
09/04/2020 16:00,3.83512,-0.3696,3.852888472,2.75512,-0.1796,2.760967652,1.08,-0.19,1.09658561
09/04/2020 16:30,5.14872,-0.58328,5.18165352,2.27872,-0.10328,2.281059315,2.87,-0.48,2.90986254
09/04/2020 17:00,5.73624,-0.44256,5.753286773,1.90624,-0.04256,1.906715052,3.83,-0.4,3.850831079
09/04/2020 17:30,6.75584,-0.50272,6.774518544,1.59584,-0.02272,1.596001724,5.16,-0.48,5.182277492
09/04/2020 18:00,7.43112,-0.19024,7.433554716,1.13112,0.00976,1.131162107,6.3,-0.2,6.303173804
09/04/2020 18:30,7.87216,0.02712,7.872206715,0.82216,0.02712,0.822607172,7.05,0,7.05
09/04/2020 19:00,7.63672,-0.14176,7.638035628,0.58672,0.02824,0.587399231,7.05,-0.17,7.052049348
09/04/2020 19:30,7.62304,-0.36072,7.63156981,0.41304,0.03928,0.414903555,7.21,-0.4,7.221087176
09/04/2020 20:00,7.73784,-0.38464,7.747394129,0.28784,0.05536,0.293115327,7.45,-0.44,7.462981978
09/04/2020 20:30,7.94512,-0.36936,7.953700939,0.25512,0.07064,0.264719142,7.69,-0.44,7.702577491
09/04/2020 21:00,7.8876,-0.45288,7.900590741,0.2776,0.04712,0.281570692,7.61,-0.5,7.626408067
09/04/2020 21:30,7.57632,-0.496,7.592538491,0.30632,0.004,0.306346115,7.27,-0.5,7.287173663
09/04/2020 22:00,7.19928,-0.62248,7.226141008,0.32928,-0.01248,0.329516417,6.87,-0.61,6.897028346
09/04/2020 22:30,6.85352,-0.6368,6.883040798,0.33352,-0.0268,0.334595024,6.52,-0.61,6.548473104
09/04/2020 23:00,6.20608,-0.94728,6.277958933,0.34608,-0.03728,0.348082124,5.86,-0.91,5.930236083
09/04/2020 23:30,5.836,-0.83072,5.894827539,0.326,-0.03072,0.327444222,5.51,-0.8,5.567773343
10/04/2020 00:00,5.43824,-0.83304,5.501673376,0.35824,-0.03304,0.359760391,5.08,-0.8,5.142606343
10/04/2020 00:30,4.70224,-1.90808,5.074626125,0.39224,-0.02808,0.393243823,4.31,-1.88,4.702180345
10/04/2020 01:00,5.0408,-1.46552,5.24951555,0.4408,-0.04552,0.443144119,4.6,-1.42,4.814187367
10/04/2020 01:30,6.05432,-0.48472,6.073692793,0.52432,-0.03472,0.525468306,5.53,-0.45,5.548279012
10/04/2020 02:00,6.39592,-1.2496,6.516846845,0.62592,-0.0696,0.629777744,5.77,-1.18,5.889422722
10/04/2020 02:30,6.37496,-1.49256,6.547354455,0.76496,-0.11256,0.773196971,5.61,-1.38,5.777239825
10/04/2020 03:00,6.01576,-1.51144,6.202726759,0.80576,-0.13144,0.816410222,5.21,-1.38,5.389666038
10/04/2020 03:30,5.78336,-1.52824,5.981870141,0.82336,-0.14824,0.836598343,4.96,-1.38,5.148397809
10/04/2020 04:00,5.69776,-1.51256,5.895108716,0.80776,-0.13256,0.818564824,4.89,-1.38,5.080993997
10/04/2020 04:30,5.55824,-1.51312,5.760517688,0.78824,-0.13312,0.799401796,4.77,-1.38,4.965611745
10/04/2020 05:00,5.39608,-1.51088,5.603609349,0.79608,-0.13088,0.806766968,4.6,-1.38,4.802540994
10/04/2020 05:30,5.45224,-1.5056,5.656302006,0.76224,-0.1256,0.772518723,4.69,-1.38,4.888813762
10/04/2020 06:00,5.60216,-1.43064,5.781948415,0.68216,-0.11064,0.691074146,4.92,-1.32,5.093996466
10/04/2020 06:30,5.98248,-1.33384,6.129371591,0.62248,-0.09384,0.629513539,5.36,-1.24,5.501563414
10/04/2020 07:00,6.31408,-1.19648,6.426443078,0.60408,-0.08648,0.610238836,5.71,-1.11,5.816889203
10/04/2020 07:30,6.54488,-1.15352,6.645755232,0.72488,-0.11352,0.733715071,5.82,-1.04,5.912190795
10/04/2020 08:00,6.49824,-1.1472,6.598726463,0.91824,-0.1072,0.924476359,5.58,-1.04,5.676090204
10/04/2020 08:30,6.3244,-1.1888,6.435159734,1.2344,-0.1088,1.239185539,5.09,-1.08,5.20331625
10/04/2020 09:00,6.068,-1.24168,6.193738227,1.368,-0.08168,1.370436289,4.7,-1.16,4.841032948
10/04/2020 09:30,5.95392,-1.25368,6.08447836,1.61392,-0.09368,1.616636542,4.34,-1.16,4.492349051
10/04/2020 10:00,6.14384,0.0652,6.14418595,1.89384,-0.1148,1.897316259,4.25,0.18,4.253810057
10/04/2020 10:30,5.99736,-0.55944,6.023396059,2.28736,-0.13944,2.291606267,3.71,-0.42,3.733697899
10/04/2020 11:00,4.87736,-1.08088,4.995692359,2.66736,-0.16088,2.672207279,2.21,-0.92,2.393846277
10/04/2020 11:30,4.53024,0.52112,4.56011409,2.94024,-0.18888,2.946300547,1.59,0.71,1.741321337
10/04/2020 12:00,4.62448,0.97632,4.726416826,3.10448,-0.18368,3.109909068,1.52,1.16,1.912066944
10/04/2020 12:30,4.68256,0.96312,4.780582421,3.24256,-0.19688,3.248531528,1.44,1.16,1.849107893
10/04/2020 13:00,4.15704,0.9904,4.273391361,3.39704,-0.2096,3.403500099,0.76,1.2,1.420422472
10/04/2020 13:30,3.89096,1.05536,4.031544921,3.44096,-0.22464,3.448284914,0.45,1.28,1.3567977
10/04/2020 14:00,3.65856,1.0164,3.797121309,3.47856,-0.2636,3.488533307,0.18,1.28,1.292594291
10/04/2020 14:30,3.38216,0.39176,3.404773438,3.44216,-0.25824,3.451833334,-0.06,0.65,0.652763357
10/04/2020 15:00,3.21616,-0.37128,3.237519727,3.27616,-0.24128,3.285032783,-0.06,-0.13,0.143178211
10/04/2020 15:30,3.16416,-0.42328,3.192346232,2.79416,-0.19328,2.800836886,0.37,-0.23,0.435660418
10/04/2020 16:00,3.96696,-0.42752,3.98993045,2.75696,-0.19752,2.764026518,1.21,-0.23,1.231665539
10/04/2020 16:30,4.44,-0.45192,4.462939803,2.44,-0.14192,2.444123828,2,-0.31,2.023882408
10/04/2020 17:00,5.28992,-0.71008,5.337365194,2.06992,-0.07008,2.071105988,3.22,-0.64,3.282986445
10/04/2020 17:30,6.29848,-0.67816,6.334883684,1.81848,-0.08816,1.820615746,4.48,-0.59,4.518683437
10/04/2020 18:00,7.17264,-0.7424,7.210958489,1.39264,-0.0624,1.394037277,5.78,-0.68,5.819862541
10/04/2020 18:30,7.68608,-0.84336,7.732210671,0.98608,-0.01336,0.9861705,6.7,-0.83,6.751214706
10/04/2020 19:00,7.92048,-0.94792,7.977001677,0.66048,0.03208,0.661258616,7.26,-0.98,7.325844661
10/04/2020 19:30,8.03248,-1.07008,8.103444092,0.42248,0.03992,0.424361823,7.61,-1.11,7.69052664
10/04/2020 20:00,7.95,-0.88608,7.999227323,0.34,0.04392,0.342824979,7.61,-0.93,7.666615942
10/04/2020 20:30,8.1568,-0.42248,8.16773381,0.3068,0.06752,0.314141991,7.85,-0.49,7.865278126
10/04/2020 21:00,7.96384,-0.50328,7.979726706,0.28384,0.06672,0.29157624,7.68,-0.57,7.701123295
10/04/2020 21:30,7.48576,-0.6216,7.511523769,0.27576,0.0584,0.281876103,7.21,-0.68,7.241995581
10/04/2020 22:00,7.01488,-0.7428,7.054097622,0.28488,0.0672,0.292698573,6.73,-0.81,6.778569171
10/04/2020 22:30,6.65168,-0.74736,6.69353373,0.29168,0.06264,0.29833034,6.36,-0.81,6.411372708
10/04/2020 23:00,6.1372,-0.87424,6.199154734,0.3372,0.05576,0.341779194,5.8,-0.93,5.874087163
10/04/2020 23:30,5.64488,-0.57608,5.67419936,0.35488,0.03392,0.356497378,5.29,-0.61,5.32505399
11/04/2020 00:00,4.8192,-1.56696,5.067548942,0.3892,0.00304,0.389211872,4.43,-1.57,4.699978723
11/04/2020 00:30,4.52048,-1.99816,4.942406581,0.40048,0.01184,0.400654984,4.12,-2.01,4.584157502
11/04/2020 01:00,4.54768,-2.00168,4.968713737,0.42768,0.00832,0.42776092,4.12,-2.01,4.584157502
11/04/2020 01:30,5.06664,-1.88104,5.404549229,0.39664,0.03896,0.398548832,4.67,-1.92,5.049287078
11/04/2020 02:00,5.95344,-1.4516,6.127853653,0.39344,0.0484,0.396405845,5.56,-1.5,5.758784594
11/04/2020 02:30,6.57976,-0.29528,6.58638231,0.39976,0.03472,0.40126492,6.18,-0.33,6.188804408
11/04/2020 03:00,6.32232,-0.29512,6.329204215,0.42232,0.03488,0.423757946,5.9,-0.33,5.909221607
11/04/2020 03:30,6.10544,-0.29192,6.112414816,0.39544,0.03808,0.397269279,5.71,-0.33,5.719527953
11/04/2020 04:00,6.08344,-0.37984,6.095286758,0.37344,0.03016,0.374655921,5.71,-0.41,5.724700866
11/04/2020 04:30,5.89952,-0.37056,5.911146331,0.32952,0.03944,0.331871879,5.57,-0.41,5.585069382
11/04/2020 05:00,5.84592,-0.3724,5.857769405,0.27592,0.0376,0.278470118,5.57,-0.41,5.585069382
11/04/2020 05:30,5.90368,-0.37176,5.915373449,0.26368,0.03824,0.266438436,5.64,-0.41,5.654882846
11/04/2020 06:00,6.02432,-0.29168,6.031377014,0.26432,0.05832,0.270677455,5.76,-0.35,5.770623883
11/04/2020 06:30,6.2824,-0.2836,6.288797876,0.2424,0.0664,0.251329903,6.04,-0.35,6.05013223
11/04/2020 07:00,6.5592,-0.14432,6.560787522,0.2592,0.04568,0.263194419,6.3,-0.19,6.302864428
11/04/2020 07:30,6.67872,-0.2316,6.682734425,0.37872,0.0384,0.38066179,6.3,-0.27,6.30578306
11/04/2020 08:00,6.62856,-0.23224,6.632627164,0.57856,0.03776,0.579790903,6.05,-0.27,6.056021797
11/04/2020 08:30,6.57048,-0.23912,6.574829717,0.78048,0.03088,0.781090651,5.79,-0.27,5.796291918
11/04/2020 09:00,6.11784,-0.27112,6.12384457,1.27784,-0.00112,1.277840491,4.84,-0.27,4.847525142
11/04/2020 09:30,5.61168,-0.20744,5.615512779,1.51168,-0.00744,1.511698309,4.1,-0.2,4.10487515
11/04/2020 10:00,4.99688,-0.37008,5.010565731,1.67688,-0.02008,1.677000221,3.32,-0.35,3.338397819
11/04/2020 10:30,4.45944,-0.79928,4.530502581,2.29944,-0.06928,2.300483434,2.16,-0.73,2.28002193
11/04/2020 11:00,4.47136,0.44968,4.493915036,2.76136,-0.11032,2.763562837,1.71,0.56,1.799360998
11/04/2020 11:30,4.11528,0.83032,4.198209235,2.95528,-0.14968,2.959068093,1.16,0.98,1.518551942
11/04/2020 12:00,3.97152,0.87184,4.06608855,3.26152,-0.22816,3.26949074,0.71,1.1,1.309236419
11/04/2020 12:30,3.8476,0.9256,3.957367954,3.3676,-0.2344,3.375747787,0.48,1.16,1.255388386
11/04/2020 13:00,3.6928,0.86664,3.793130202,3.4128,-0.21336,3.419462872,0.28,1.08,1.115706054
11/04/2020 13:30,3.54344,0.8944,3.654574995,3.38344,-0.1856,3.388526759,0.16,1.08,1.091787525
11/04/2020 14:00,3.224,0.96624,3.36567909,3.364,-0.17376,3.368484606,-0.14,1.14,1.148564321
11/04/2020 14:30,3.08008,0.9644,3.22753159,3.31008,-0.1756,3.314734524,-0.23,1.14,1.162970335
11/04/2020 15:00,2.88344,0.39576,2.91047285,3.18344,-0.16424,3.187673919,-0.3,0.56,0.635295207
11/04/2020 15:30,2.7304,-0.57312,2.789901556,3.0304,-0.15312,3.034265956,-0.3,-0.42,0.516139516
11/04/2020 16:00,2.9984,-0.43352,3.029577883,2.8584,-0.15352,2.862519686,0.14,-0.28,0.313049517
11/04/2020 16:30,4.00912,-0.0024,4.009120718,2.57912,-0.1524,2.583618729,1.43,0.15,1.437845611
11/04/2020 17:00,4.89912,0.01096,4.899132259,2.28912,-0.13904,2.293338722,2.61,0.15,2.614306791
11/04/2020 17:30,6.16656,-0.03688,6.166670282,1.94656,-0.12688,1.950690741,4.22,0.09,4.220959607
11/04/2020 18:00,7.07384,-0.13216,7.07507446,1.51384,-0.09216,1.516642677,5.56,-0.04,5.560143883
11/04/2020 18:30,7.5788,-0.20824,7.581660329,1.0588,-0.03824,1.05949032,6.52,-0.17,6.522215881
11/04/2020 19:00,7.7912,-0.348,7.798967973,0.7212,-0.038,0.722200415,7.07,-0.31,7.076793059
11/04/2020 19:30,7.64944,-0.62112,7.674615454,0.50944,-0.05112,0.511998406,7.14,-0.57,7.162715965
11/04/2020 20:00,6.74192,-1.7196,6.957766125,0.38192,-0.0496,0.385127312,6.36,-1.67,6.575598832
11/04/2020 20:30,7.3748,-0.46592,7.389503129,0.3148,-0.00592,0.31485566,7.06,-0.46,7.074969965
