Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
11/04/2020 21:00,7.4328,-0.52984,7.451660638,0.2628,0.03016,0.264524981,7.17,-0.56,7.191835649
11/04/2020 21:30,7.14288,-0.58248,7.166590378,0.25288,0.04752,0.257306131,6.89,-0.63,6.91874266
11/04/2020 22:00,7.08304,-0.7556,7.123228692,0.25304,0.0644,0.261106495,6.83,-0.82,6.879047899
11/04/2020 22:30,6.82312,-0.91328,6.883970286,0.26312,0.05672,0.269164063,6.56,-0.97,6.631327167
11/04/2020 23:00,6.41928,-0.94544,6.488529303,0.29928,0.02456,0.30028605,6.12,-0.97,6.196394113
11/04/2020 23:30,5.71976,-1.4744,5.906734277,0.27976,0.0556,0.285231516,5.44,-1.53,5.651061847
12/04/2020 00:00,5.4448,-1.17736,5.570639426,0.2748,0.06264,0.281848913,5.17,-1.24,5.316624869
12/04/2020 00:30,5.34952,-0.93136,5.429990394,0.29952,0.04864,0.303443702,5.05,-0.98,5.144210338
12/04/2020 01:00,5.37056,-0.95184,5.454256512,0.32056,0.02816,0.321794498,5.05,-0.98,5.144210338
12/04/2020 01:30,5.9612,-0.826,6.018154322,0.3012,0.024,0.302154662,5.66,-0.85,5.723469228
12/04/2020 02:00,6.66552,-0.80088,6.713461525,0.26552,0.04912,0.270025267,6.4,-0.85,6.456198572
12/04/2020 02:30,6.77328,-0.7896,6.819148783,0.25328,0.0604,0.260382254,6.52,-0.85,6.575173002
12/04/2020 03:00,6.43976,-0.78752,6.48773432,0.23976,0.06248,0.247767246,6.2,-0.85,6.257994887
12/04/2020 03:30,6.05808,-0.5984,6.08756239,0.24808,0.0716,0.258205822,5.81,-0.67,5.848504082
12/04/2020 04:00,5.85384,-0.6048,5.885000067,0.27384,0.0652,0.281494912,5.58,-0.67,5.620080071
12/04/2020 04:30,5.71664,-0.60704,5.74877991,0.29664,0.06296,0.303247838,5.42,-0.67,5.461254435
12/04/2020 05:00,5.62016,-0.55448,5.647446015,0.30016,0.04552,0.303591989,5.32,-0.6,5.353727673
12/04/2020 05:30,5.66952,-0.56352,5.69745661,0.30952,0.03648,0.311662351,5.36,-0.6,5.393477542
12/04/2020 06:00,5.68312,-0.5548,5.710136248,0.32312,0.0452,0.32626611,5.36,-0.6,5.393477542
12/04/2020 06:30,5.86568,-0.56512,5.892839933,0.34568,0.03488,0.347435284,5.52,-0.6,5.552512945
12/04/2020 07:00,6.2444,-0.43936,6.259837743,0.3944,0.01064,0.394543495,5.85,-0.45,5.867282165
12/04/2020 07:30,6.44528,-0.3132,6.452885286,0.54528,0.0068,0.545322399,5.9,-0.32,5.908671594
12/04/2020 08:00,6.27032,-0.31712,6.278334014,0.78032,0.00288,0.780325315,5.49,-0.32,5.49931814
12/04/2020 08:30,6.26584,-0.2588,6.271182372,0.92584,0.0012,0.925840778,5.34,-0.26,5.346325841
12/04/2020 09:00,6.20272,-0.2828,6.209163489,1.28272,-0.0228,1.282922616,4.92,-0.26,4.926865129
12/04/2020 09:30,6.45936,-0.29728,6.46619726,1.28936,0.00272,1.289362869,5.17,-0.3,5.178696747
12/04/2020 10:00,6.52512,-0.41528,6.538321535,1.35512,0.00472,1.35512822,5.17,-0.42,5.187031907
12/04/2020 10:30,6.0696,-1.1496,6.177509556,1.3396,0.0004,1.33960006,4.73,-1.15,4.867792107
12/04/2020 11:00,5.89448,-1.25808,6.027243131,1.36448,0.00192,1.364481351,4.53,-1.26,4.701967673
12/04/2020 11:30,5.9816,-1.266,6.114106195,1.6116,-0.006,1.611611169,4.37,-1.26,4.548021548
12/04/2020 12:00,6.69032,0.002,6.690320299,1.45032,0.012,1.450369643,5.24,-0.01,5.240009542
12/04/2020 12:30,6.28072,-0.50032,6.300616146,1.31072,-0.00032,1.310720039,4.97,-0.5,4.995087587
12/04/2020 13:00,6.7596,-0.55808,6.782598724,1.3196,-0.00808,1.319624737,5.44,-0.55,5.46773262
12/04/2020 13:30,7.14992,-0.6948,7.183599588,1.30992,0.0052,1.309930321,5.84,-0.7,5.881802445
12/04/2020 14:00,7.24208,-0.68944,7.274823038,1.25208,0.01056,1.252124531,5.99,-0.7,6.030762804
12/04/2020 14:30,7.6572,-0.36608,7.665945891,1.3572,0.01392,1.357271383,6.3,-0.38,6.311449913
12/04/2020 15:00,7.19528,0.16976,7.197282316,1.65528,0.02976,1.655547503,5.54,0.14,5.541768671
12/04/2020 15:30,6.11824,0.44968,6.134743092,1.92824,-0.02032,1.928347064,4.19,0.47,4.216277979
12/04/2020 16:00,5.9016,0.57592,5.929634593,1.9016,-0.04408,1.902110829,4,0.62,4.047764815
12/04/2020 16:30,6.616,0.5408,6.638066032,1.656,-0.0192,1.656111301,4.96,0.56,4.991512797
12/04/2020 17:00,7.69648,0.36136,7.704958497,1.44648,0.01136,1.446524607,6.25,0.35,6.259792329
12/04/2020 17:30,8.51608,-0.18464,8.518081386,0.94608,0.01536,0.94620468,7.57,-0.2,7.572641547
12/04/2020 18:00,8.65496,-0.43104,8.665686821,0.86496,-0.02104,0.865215859,7.79,-0.41,7.800782012
12/04/2020 18:30,8.27224,-0.77664,8.308617473,0.82224,-0.05664,0.824188514,7.45,-0.72,7.484711083
12/04/2020 19:00,7.90808,-0.91112,7.960393768,0.76808,-0.11112,0.776076376,7.14,-0.8,7.184678142
12/04/2020 19:30,7.6996,-1.05008,7.770875637,0.6696,-0.15008,0.686212916,7.03,-0.9,7.087376101
12/04/2020 20:00,7.56072,-1.11112,7.641928721,0.53072,-0.13112,0.546677394,7.03,-0.98,7.097978585
12/04/2020 20:30,7.66968,-1.09432,7.747356166,0.55968,-0.11432,0.571236173,7.11,-0.98,7.177220911
12/04/2020 21:00,7.75224,-0.48536,7.767419092,0.58224,-0.11536,0.593558209,7.17,-0.37,7.179540375
12/04/2020 21:30,7.61184,-0.20664,7.61464433,0.55184,-0.10664,0.562049353,7.06,-0.1,7.06070818
12/04/2020 22:00,6.73056,-0.7732,6.774826651,0.52056,-0.0932,0.52883736,6.21,-0.68,6.247119336
12/04/2020 22:30,6.64256,0.05568,6.642793359,0.55256,-0.09432,0.560552242,6.09,0.15,6.091847011
12/04/2020 23:00,6.16416,-0.07672,6.164637415,0.68416,-0.12672,0.695796568,5.48,0.05,5.480228097
12/04/2020 23:30,5.17752,-1.40888,5.365785702,0.81752,-0.16888,0.834781052,4.36,-1.24,4.53290194
13/04/2020 00:00,4.81096,-1.44336,5.02281039,0.94096,-0.20336,0.962684274,3.87,-1.24,4.063803637
13/04/2020 00:30,4.5644,-1.49296,4.802361598,1.0944,-0.25296,1.123254255,3.47,-1.24,3.684901627
13/04/2020 01:00,4.6184,-1.4376,4.836973467,1.1484,-0.2976,1.186333983,3.47,-1.14,3.652464921
13/04/2020 01:30,5.1736,-1.37256,5.352574886,1.2036,-0.34256,1.251399342,3.97,-1.03,4.101438772
13/04/2020 02:00,5.92544,-1.27488,6.061036067,1.19544,-0.36488,1.249885678,4.73,-0.91,4.816741637
13/04/2020 02:30,6.12688,-1.28512,6.260207021,1.19688,-0.37512,1.254287347,4.93,-0.91,5.013282358
13/04/2020 03:00,5.85296,-1.2988,5.995333369,1.23296,-0.3888,1.292809267,4.62,-0.91,4.708768416
13/04/2020 03:30,5.65408,-1.2696,5.794868834,1.25408,-0.3596,1.304618261,4.4,-0.91,4.493116958
13/04/2020 04:00,5.56768,-1.30248,5.71799919,1.16768,-0.32248,1.211391734,4.4,-0.98,4.507815435
13/04/2020 04:30,5.5884,-0.8644,5.65485649,1.1884,-0.3044,1.226765634,4.4,-0.56,4.435493208
13/04/2020 05:00,5.66576,-0.6884,5.707427699,1.26576,-0.3584,1.315522306,4.4,-0.33,4.412357646
13/04/2020 05:30,5.72168,-0.67872,5.761795107,1.19168,-0.34872,1.241654888,4.53,-0.33,4.542003963
13/04/2020 06:00,5.89936,-0.57752,5.927560861,1.14936,-0.30752,1.18978862,4.75,-0.27,4.757667496
13/04/2020 06:30,6.19384,-0.50768,6.214611245,1.15384,-0.29768,1.191620799,5.04,-0.21,5.044373103
13/04/2020 07:00,6.38432,-0.44504,6.39981269,1.13432,-0.31504,1.177256159,5.25,-0.13,5.251609277
13/04/2020 07:30,6.53736,-0.41216,6.550339811,1.16736,-0.28216,1.200976118,5.37,-0.13,5.371573326
13/04/2020 08:00,6.37176,-0.36288,6.382084878,1.35176,-0.28288,1.381041705,5.02,-0.08,5.02063741
13/04/2020 08:30,6.18712,-0.47776,6.205538535,1.62712,-0.27776,1.650657479,4.56,-0.2,4.564383858
13/04/2020 09:00,5.67352,-0.41,5.688315145,2.03352,-0.31,2.057013269,3.64,-0.1,3.641373367
13/04/2020 09:30,5.3468,-0.12872,5.348349192,2.4768,-0.35872,2.502642259,2.87,0.23,2.879201278
13/04/2020 10:00,5.1816,0.82728,5.247225053,3.0416,-0.39272,3.066848473,2.14,1.22,2.463331078
13/04/2020 10:30,4.51704,0.62376,4.559904264,3.35704,-0.40624,3.381530497,1.16,1.03,1.551289786
13/04/2020 11:00,4.2292,0.72136,4.290278882,3.8492,-0.40864,3.87083031,0.38,1.13,1.192182872
13/04/2020 11:30,4.11536,0.66912,4.169401576,4.04536,-0.40088,4.065174326,0.07,1.07,1.072287275
13/04/2020 12:00,3.75768,0.72424,3.826837148,4.16768,-0.39576,4.186428378,-0.41,1.12,1.192686044
13/04/2020 12:30,3.75864,0.64336,3.813303914,4.27864,-0.41664,4.29887766,-0.52,1.06,1.180677771
13/04/2020 13:00,3.76272,0.32224,3.776493137,4.28272,-0.41776,4.303047062,-0.52,0.74,0.904433524
13/04/2020 13:30,3.46976,0.34552,3.486921067,4.26976,-0.39448,4.287944138,-0.8,0.74,1.089770618
13/04/2020 14:00,3.21072,0.31944,3.226571684,4.14072,-0.37056,4.157267953,-0.93,0.69,1.158015544
13/04/2020 14:30,3.37448,0.37264,3.39499276,4.00448,-0.35736,4.020393792,-0.63,0.73,0.964261375
13/04/2020 15:00,3.25192,0.38576,3.274720517,3.88192,-0.34424,3.897153328,-0.63,0.73,0.964261375
13/04/2020 15:30,3.61456,1.07072,3.769812371,3.65456,-0.31928,3.668480409,-0.04,1.39,1.39057542
13/04/2020 16:00,3.81232,1.13608,3.977997178,3.40232,-0.29392,3.414991998,0.41,1.43,1.487615542
13/04/2020 16:30,4.65816,1.17504,4.804078849,3.09816,-0.25496,3.108633138,1.56,1.43,2.116246677
13/04/2020 17:00,5.55448,1.19992,5.68260997,2.70448,-0.23008,2.714249229,2.85,1.43,3.188636072
13/04/2020 17:30,6.5756,1.09432,6.666037175,2.3256,-0.19568,2.333817907,4.25,1.29,4.441463723
13/04/2020 18:00,7.46576,0.94976,7.525929606,1.85576,-0.16024,1.862665304,5.61,1.11,5.718758607
13/04/2020 18:30,8.1544,0.86112,8.199741887,1.3344,-0.11888,1.339684968,6.82,0.98,6.890050798
13/04/2020 19:00,8.2424,0.46568,8.255544538,0.9324,-0.10432,0.938217684,7.31,0.57,7.332189305
13/04/2020 19:30,8.1696,-0.03184,8.169662046,0.6596,-0.08184,0.664657766,7.51,0.05,7.510166443
13/04/2020 20:00,8.13688,-0.0728,8.137205661,0.52688,-0.0728,0.531885678,7.61,0,7.61
13/04/2020 20:30,8.05272,-0.08848,8.053206076,0.49272,-0.02848,0.493542408,7.56,-0.06,7.560238091
13/04/2020 21:00,7.74712,-0.6324,7.772888656,0.50712,-0.0624,0.510944669,7.24,-0.57,7.262403184
13/04/2020 21:30,7.46832,-0.6708,7.49838491,0.47832,-0.0608,0.482168707,6.99,-0.61,7.016566112
13/04/2020 22:00,7.00856,-0.78176,7.052025381,0.43856,-0.05176,0.441603862,6.57,-0.73,6.610431151
13/04/2020 22:30,6.56048,-0.8664,6.617442617,0.39048,-0.0364,0.392172909,6.17,-0.83,6.225576279
13/04/2020 23:00,5.96152,-0.8696,6.024609935,0.38152,-0.0396,0.383569642,5.58,-0.83,5.641391672
13/04/2020 23:30,5.54608,-0.67376,5.586855637,0.41608,-0.04376,0.418374837,5.13,-0.63,5.168539446
14/04/2020 00:00,4.92464,-1.24016,5.078393049,0.44464,-0.06016,0.448691381,4.48,-1.18,4.632796132
14/04/2020 00:30,4.82272,-0.9424,4.913933858,0.48272,-0.0724,0.488119205,4.34,-0.87,4.426341605
14/04/2020 01:00,4.87312,-0.93152,4.961353449,0.45312,-0.06152,0.457277208,4.42,-0.87,4.504808542
14/04/2020 01:30,5.44688,-1.02656,5.542772516,0.45688,-0.05656,0.460367644,4.99,-0.97,5.083404371
14/04/2020 02:00,6.35408,-1.02296,6.435897747,0.46408,-0.05296,0.467092077,5.89,-0.97,5.969338322
14/04/2020 02:30,7.366,0.59288,7.38982156,0.476,-0.05712,0.47941495,6.89,0.65,6.92059246
14/04/2020 03:00,7.24312,0.59704,7.26768492,0.44312,-0.05296,0.446273566,6.8,0.65,6.830995535
14/04/2020 03:30,7.07232,0.61264,7.098805389,0.39232,-0.03736,0.394094852,6.68,0.65,6.711549747
14/04/2020 04:00,7.06056,0.61752,7.087512855,0.38056,-0.03248,0.381943535,6.68,0.65,6.711549747
14/04/2020 04:30,6.90888,0.62104,6.936736519,0.35888,-0.02896,0.360046575,6.55,0.65,6.582172894
14/04/2020 05:00,6.7832,0.6328,6.812652793,0.3332,-0.0172,0.333643642,6.45,0.65,6.482669203
14/04/2020 05:30,6.86912,0.584,6.893900607,0.31912,-0.016,0.319520851,6.55,0.6,6.577423508
14/04/2020 06:00,7.2904,0.59976,7.315028655,0.3304,-0.00024,0.330400087,6.96,0.6,6.985814197
14/04/2020 06:30,7.52904,0.47264,7.543860543,0.35904,-0.01736,0.359459443,7.17,0.49,7.186723871
14/04/2020 07:00,7.61008,-0.32032,7.616818398,0.44008,-0.05032,0.442947524,7.17,-0.27,7.175081881
14/04/2020 07:30,7.92264,-0.46704,7.936394076,0.53264,-0.03704,0.533926335,7.39,-0.43,7.402499578
14/04/2020 08:00,7.77776,-0.60864,7.801537878,0.79776,-0.03864,0.798695228,6.98,-0.57,7.003234967
14/04/2020 08:30,7.38928,-0.80648,7.433160089,1.23928,-0.07648,1.241637672,6.15,-0.73,6.193173661
14/04/2020 09:00,6.57088,-0.82024,6.621877198,1.67088,-0.09024,1.673315043,4.9,-0.73,4.954079127
14/04/2020 09:30,5.93784,-0.76576,5.987013633,2.04784,-0.12576,2.051697893,3.89,-0.64,3.942296285
14/04/2020 10:00,5.44296,-0.74608,5.493855561,2.52296,-0.16608,2.528420402,2.92,-0.58,2.977045515
14/04/2020 10:30,4.86512,-0.732,4.919879736,2.80512,-0.152,2.809235165,2.06,-0.58,2.140093456
14/04/2020 11:00,4.5384,-0.68648,4.590024984,3.0584,-0.15648,3.062400456,1.48,-0.53,1.572036895
14/04/2020 11:30,3.91968,-0.982,4.040818643,3.23968,-0.182,3.244788206,0.68,-0.8,1.04995238
14/04/2020 12:00,3.7004,-1.0472,3.845723339,3.3504,-0.1972,3.356198445,0.35,-0.85,0.919238816
14/04/2020 12:30,3.5604,-1.05432,3.713224855,3.4204,-0.20432,3.426497165,0.14,-0.85,0.861452262
14/04/2020 13:00,3.43176,-1.11712,3.609007314,3.45176,-0.20712,3.457968449,-0.02,-0.91,0.910219754
14/04/2020 13:30,3.184,-1.16864,3.391692122,3.454,-0.20864,3.460295746,-0.27,-0.96,0.997246208
14/04/2020 14:00,3.00568,-1.01224,3.171551999,3.45568,-0.20224,3.461592882,-0.45,-0.81,0.926606713
14/04/2020 14:30,3.2552,-0.8848,3.373306698,3.4952,-0.2048,3.50119495,-0.24,-0.68,0.721110255
14/04/2020 15:00,3.2416,-0.8764,3.357982656,3.4316,-0.1964,3.437215664,-0.19,-0.68,0.706045324
14/04/2020 15:30,3.3264,-0.87424,3.439365136,3.2964,-0.19424,3.302117826,0.03,-0.68,0.680661443
14/04/2020 16:00,3.47808,-1.00144,3.619381516,3.09808,-0.18144,3.103388496,0.38,-0.82,0.903769882
14/04/2020 16:30,3.97696,-0.99952,4.100640325,2.80696,-0.13952,2.810425283,1.17,-0.86,1.452067492
14/04/2020 17:00,4.96608,-0.8324,5.035359007,2.42608,-0.1024,2.428240088,2.54,-0.73,2.642820463
14/04/2020 17:30,6.1756,-0.636,6.208263152,2.0156,-0.056,2.016377782,4.16,-0.58,4.200238088
14/04/2020 18:00,7.08648,-0.75488,7.126572992,1.56648,-0.02488,1.566677569,5.52,-0.73,5.568060704
14/04/2020 18:30,7.8764,-0.92416,7.930431808,1.0964,-0.01416,1.096491434,6.78,-0.91,6.840796737
14/04/2020 19:00,8.62256,-0.7192,8.652501927,0.70256,-0.0092,0.702620234,7.92,-0.71,7.951760811
14/04/2020 19:30,8.6784,-0.87744,8.722644525,0.4284,0.02256,0.428993606,8.25,-0.9,8.298945716
14/04/2020 20:00,8.59448,-0.86232,8.63763175,0.30448,0.03768,0.306802628,8.29,-0.9,8.338710932
14/04/2020 20:30,8.65904,-0.88752,8.704404946,0.23904,0.07248,0.249786853,8.42,-0.96,8.474550136
14/04/2020 21:00,8.436,-0.70792,8.465650992,0.236,0.07208,0.246762085,8.2,-0.78,8.237014022
14/04/2020 21:30,7.97672,-0.6472,8.002932575,0.23672,0.0628,0.244908551,7.74,-0.71,7.772496381
14/04/2020 22:00,7.63328,-0.61192,7.657767928,0.25328,0.05808,0.259853891,7.38,-0.67,7.410350869
14/04/2020 22:30,7.15992,-0.6732,7.191498637,0.25992,0.0668,0.268366627,6.9,-0.74,6.93956771
14/04/2020 23:00,6.49136,-0.84232,6.545781667,0.26136,0.06768,0.269980799,6.23,-0.91,6.29610991
14/04/2020 23:30,5.52152,-1.94872,5.855313207,0.26152,0.06128,0.268603702,5.26,-2.01,5.630959066
15/04/2020 00:00,5.44,-1.18672,5.567935377,0.27,0.05328,0.275206756,5.17,-1.24,5.316624869
15/04/2020 00:30,4.85696,-2.1256,5.30172008,0.26696,0.0544,0.272446328,4.59,-2.18,5.081387606
15/04/2020 01:00,4.94616,-2.12368,5.38279811,0.26616,0.05632,0.272053465,4.68,-2.18,5.162828682
15/04/2020 01:30,5.5268,-1.99656,5.876373888,0.2668,0.06344,0.274238716,5.26,-2.06,5.648999911
15/04/2020 02:00,6.39016,-1.88432,6.662192333,0.27016,0.06568,0.278029293,6.12,-1.95,6.423153431
15/04/2020 02:30,6.4608,-1.95464,6.750004013,0.2708,0.06536,0.278575967,6.19,-2.02,6.511259479
15/04/2020 03:00,6.22888,-1.95192,6.527552201,0.26888,0.06808,0.277364996,5.96,-2.02,6.293011997
15/04/2020 03:30,6.09464,-1.95456,6.400386045,0.26464,0.06544,0.272610937,5.83,-2.02,6.170032415
15/04/2020 04:00,5.99248,-1.95224,6.302464404,0.21248,0.06776,0.223022797,5.78,-2.02,6.122809812
15/04/2020 04:30,5.8836,-1.97064,6.2048506,0.2736,0.04936,0.278016851,5.61,-2.02,5.962591718
15/04/2020 05:00,5.88744,-1.96448,6.206539408,0.27744,0.05552,0.282940672,5.61,-2.02,5.962591718
15/04/2020 05:30,5.98008,-1.8828,6.269473076,0.27008,0.0572,0.276070727,5.71,-1.94,6.030563821
15/04/2020 06:00,6.2396,-1.93784,6.533592582,0.2796,0.06216,0.2864263,5.96,-2,6.286620714
15/04/2020 06:30,6.996,-1.15,7.089888292,0.276,0.06,0.282446455,6.72,-1.21,6.828067076
15/04/2020 07:00,7.36392,-1.0832,7.443160619,0.32392,0.0368,0.326003691,7.04,-1.12,7.128534211
15/04/2020 07:30,7.75112,-0.98304,7.813208617,0.50112,0.00696,0.501168331,7.25,-0.99,7.317280916
15/04/2020 08:00,7.65128,-0.5948,7.674364643,0.83128,-0.0148,0.831411738,6.82,-0.58,6.844618324
15/04/2020 08:30,7.30576,-0.60256,7.330566672,1.26576,-0.02256,1.265961031,6.04,-0.58,6.06778378
15/04/2020 09:00,6.43344,-0.62416,6.463646489,1.73344,-0.04416,1.734002405,4.7,-0.58,4.735652014
15/04/2020 09:30,5.88968,-0.5528,5.915565767,2.14968,-0.0728,2.150912351,3.74,-0.48,3.770676332
15/04/2020 10:00,5.41672,-0.42968,5.433735406,2.52672,-0.10968,2.529099377,2.89,-0.32,2.907662291
15/04/2020 10:30,5.03984,-0.31512,5.049681954,2.83984,-0.12512,2.842594983,2.2,-0.19,2.208189303
15/04/2020 11:00,4.54192,-0.23824,4.548163979,3.11192,-0.16824,3.116464469,1.43,-0.07,1.431712262
15/04/2020 11:30,4.18664,-0.2656,4.195056358,3.32664,-0.1956,3.332385489,0.86,-0.07,0.862844134
15/04/2020 12:00,3.91264,-0.39064,3.932092494,3.41264,-0.20064,3.418533045,0.5,-0.19,0.534883165
15/04/2020 12:30,3.90152,-0.28496,3.911912641,3.35152,-0.18496,3.356619805,0.55,-0.1,0.559016994
15/04/2020 13:00,3.83592,-0.35896,3.852678877,3.40592,-0.17896,3.410618379,0.43,-0.18,0.466154481
15/04/2020 13:30,3.50728,-0.53904,3.548461233,3.24728,-0.16904,3.251676786,0.26,-0.37,0.452216762
15/04/2020 14:00,3.17312,-0.37696,3.19543258,2.71312,-0.11696,2.715639847,0.46,-0.26,0.528393793
15/04/2020 14:30,3.29176,-0.27656,3.303357282,2.67176,-0.13656,2.675247677,0.62,-0.14,0.635609943
15/04/2020 15:00,4.03816,-0.41536,4.059465496,3.03816,-0.19536,3.044434548,1,-0.22,1.023914059
15/04/2020 15:30,4.076,-0.25728,4.084111776,2.986,-0.19728,2.992509883,1.09,-0.06,1.091650127
15/04/2020 16:00,3.60344,-0.0692,3.604104393,2.97344,-0.2192,2.981508691,0.63,0.15,0.647610994
15/04/2020 16:30,4.45456,0.35576,4.468743668,2.70456,-0.18424,2.710828134,1.75,0.54,1.831420214
15/04/2020 17:00,5.57312,0.4664,5.592601854,2.46312,-0.1736,2.469230061,3.11,0.64,3.175169287
15/04/2020 17:30,6.59872,0.22576,6.6025808,2.06872,-0.14424,2.073742418,4.53,0.37,4.545085258
15/04/2020 18:00,7.38824,-0.08368,7.388713869,1.59824,-0.10368,1.601599401,5.79,0.02,5.790034542
15/04/2020 18:30,7.67304,-0.86312,7.721432443,1.11304,-0.04312,1.113874937,6.56,-0.82,6.611051354
15/04/2020 19:00,7.71096,-1.39528,7.836179579,0.69096,-0.00528,0.690980173,7.02,-1.39,7.156290939
15/04/2020 19:30,8.02872,-1.17568,8.114343368,0.41872,0.01432,0.418964797,7.61,-1.19,7.70248012
15/04/2020 20:00,7.86952,-1.27184,7.971632331,0.30952,0.01816,0.310052279,7.56,-1.29,7.669269848
15/04/2020 20:30,7.72808,-1.33024,7.841731884,0.25808,0.04976,0.262833301,7.47,-1.38,7.596400463
15/04/2020 21:00,7.86416,-1.33784,7.977144124,0.27416,0.04216,0.277382716,7.59,-1.38,7.714434522
15/04/2020 21:30,7.8116,-1.15704,7.896824433,0.2716,0.04296,0.274976584,7.54,-1.2,7.634893581
15/04/2020 22:00,7.60864,-0.04936,7.608800106,0.30864,0.04064,0.311304127,7.3,-0.09,7.300554773
15/04/2020 22:30,7.00704,-0.48408,7.023741382,0.36704,-0.02408,0.367829047,6.64,-0.46,6.655914663
15/04/2020 23:00,6.55856,-0.60472,6.586379548,0.43856,-0.03472,0.439932213,6.12,-0.57,6.146486801
15/04/2020 23:30,5.70928,-1.37408,5.872305677,0.47928,-0.04408,0.481302779,5.23,-1.33,5.396461804
16/04/2020 00:00,5.52288,-0.80576,5.581348643,0.47288,-0.03576,0.474230189,5.05,-0.77,5.108365688
16/04/2020 00:30,5.31864,-0.74312,5.370303416,0.42864,-0.03312,0.429917648,4.89,-0.71,4.941275139
16/04/2020 01:00,5.45928,-0.73848,5.509000892,0.42928,-0.02848,0.430223696,5.03,-0.71,5.079862203
16/04/2020 01:30,6.12832,-0.6616,6.163928989,0.40832,-0.0316,0.409540941,5.72,-0.63,5.754589473
16/04/2020 02:00,6.84136,-0.65832,6.872960925,0.42136,-0.02832,0.422310634,6.42,-0.63,6.450837155
16/04/2020 02:30,7.02832,-0.5976,7.053680442,0.42832,-0.0276,0.429208321,6.6,-0.57,6.62456791
16/04/2020 03:00,6.68792,-0.59056,6.71394333,0.38792,-0.02056,0.388464464,6.3,-0.57,6.325733159
16/04/2020 03:30,6.57056,-0.57952,6.596067172,0.38056,-0.00952,0.380679056,6.19,-0.57,6.216188543
16/04/2020 04:00,6.51016,-0.65576,6.543103576,0.37016,0.00424,0.370184283,6.14,-0.66,6.175370434
16/04/2020 04:30,6.38632,-0.73432,6.428398635,0.37632,-0.00432,0.376344795,6.01,-0.73,6.054172115
16/04/2020 05:00,6.37744,-0.73672,6.419851814,0.36744,-0.00672,0.367501445,6.01,-0.73,6.054172115
16/04/2020 05:30,6.4384,-0.73024,6.479679392,0.3584,-0.00024,0.35840008,6.08,-0.73,6.123667202
16/04/2020 06:00,6.56472,-0.72152,6.604251645,0.35472,0.00848,0.354821348,6.21,-0.73,6.252759391
16/04/2020 06:30,7.01856,-0.4304,7.031744352,0.37856,-0.0104,0.37870283,6.64,-0.42,6.653269873
16/04/2020 07:00,7.4028,-0.20784,7.405717069,0.4428,-0.03784,0.44441389,6.96,-0.17,6.96207584
16/04/2020 07:30,7.54768,-0.21248,7.550670244,0.58768,-0.04248,0.589213317,6.96,-0.17,6.96207584
16/04/2020 08:00,7.67584,-0.15536,7.677412092,0.91584,-0.04536,0.916962614,6.76,-0.11,6.760894911
16/04/2020 08:30,7.34792,0.02408,7.347959456,1.35792,-0.05592,1.359070923,5.99,0.08,5.9905342
16/04/2020 09:00,6.38792,0.23616,6.392283901,1.55792,-0.03384,1.558287481,4.83,0.27,4.837540698
16/04/2020 09:30,5.77256,0.26408,5.778597338,1.86256,-0.06592,1.86372616,3.91,0.33,3.92390112
16/04/2020 10:00,5.34208,0.26456,5.348626994,2.30208,-0.10544,2.304493419,3.04,0.37,3.062433673
16/04/2020 10:30,5.06304,0.4,5.078816205,2.23304,-0.1,2.235277979,2.83,0.5,2.873830197
16/04/2020 11:00,4.84184,0.40312,4.858592422,2.54184,-0.17688,2.547986876,2.3,0.58,2.372003373
16/04/2020 11:30,4.7344,-0.14096,4.736497977,3.1744,-0.20096,3.180754672,1.56,0.06,1.56115342
16/04/2020 12:00,4.1372,-0.28088,4.146723696,2.9972,-0.20088,3.003924203,1.14,-0.08,1.14280357
16/04/2020 12:30,3.95128,-0.236,3.958321568,2.95128,-0.226,2.959920546,1,-0.01,1.000049999
16/04/2020 13:00,4.02584,-0.29184,4.036404129,3.37584,-0.28184,3.38758461,0.65,-0.01,0.650076919
16/04/2020 13:30,4.18824,-0.3016,4.199085241,3.33824,-0.2916,3.350951635,0.85,-0.01,0.850058821
16/04/2020 14:00,3.39736,-0.07584,3.398206391,3.57736,-0.30584,3.59040982,-0.18,0.23,0.292061637
16/04/2020 14:30,3.2436,0.46824,3.277222857,3.5936,-0.30176,3.606247365,-0.35,0.77,0.845813218
16/04/2020 15:00,3.87664,0.6588,3.932220127,2.82664,-0.2812,2.840592743,1.05,0.94,1.409290602
16/04/2020 15:30,4.68248,0.35296,4.695764018,2.49248,-0.23704,2.503726126,2.19,0.59,2.268082891
16/04/2020 16:00,5.2336,0.22528,5.238446338,2.1436,-0.16472,2.149919449,3.09,0.39,3.114514408
16/04/2020 16:30,5.5668,0.33792,5.577046904,1.9968,-0.20208,2.006999394,3.57,0.54,3.610609367
16/04/2020 17:00,6.24456,0.14976,6.24635555,2.35456,-0.20024,2.363059214,3.89,0.35,3.905713763
16/04/2020 17:30,6.39728,-0.06376,6.397597732,1.55728,-0.14376,1.563901511,4.84,0.08,4.840661112
16/04/2020 18:00,6.9932,0.21936,6.996639554,1.1732,-0.11064,1.178405469,5.82,0.33,5.829348163
16/04/2020 18:30,7.50672,-0.07232,7.507068359,0.93672,-0.08232,0.94033023,6.57,0.01,6.57000761
16/04/2020 19:00,8.05672,-0.22392,8.059831098,0.58672,-0.07392,0.591358203,7.47,-0.15,7.471505872
16/04/2020 19:30,8.35416,-0.01608,8.354175475,0.40416,-0.07608,0.411258401,7.95,0.06,7.950226412
16/04/2020 20:00,8.21512,-0.00384,8.215120897,0.26512,-0.06384,0.272697928,7.95,0.06,7.950226412
16/04/2020 20:30,7.42056,-1.5316,7.576972303,0.23056,-0.0416,0.234282892,7.19,-1.49,7.342765147
16/04/2020 21:00,7.328,-1.66488,7.514746131,0.218,0.00512,0.218060116,7.11,-1.67,7.303492315
16/04/2020 21:30,7.03016,-1.59096,7.207933362,0.22016,0.01904,0.22098178,6.81,-1.61,6.997728203
16/04/2020 22:00,6.96544,-0.95448,7.030532445,0.21544,0.02552,0.216946224,6.75,-0.98,6.820769751
16/04/2020 22:30,6.55376,-1.06544,6.639799133,0.23376,0.01456,0.234213004,6.32,-1.08,6.411614461
16/04/2020 23:00,6.12288,-1.00256,6.204416657,0.28288,-0.01256,0.283158698,5.84,-0.99,5.923318327
16/04/2020 23:30,5.76688,-0.84472,5.828418037,0.32688,-0.03472,0.328718744,5.44,-0.81,5.499972727
17/04/2020 00:00,4.81032,-2.07424,5.23847784,0.31032,-0.03424,0.312203267,4.5,-2.04,4.94080965
17/04/2020 00:30,4.75576,-1.77888,5.077565089,0.25576,-0.00888,0.255914111,4.5,-1.77,4.835586831
17/04/2020 01:00,4.97544,-1.2728,5.135661889,0.21544,0.0272,0.217150256,4.76,-1.3,4.934328728
17/04/2020 01:30,5.54704,-1.17064,5.669219591,0.18704,0.02936,0.189330323,5.36,-1.2,5.492686046
17/04/2020 02:00,6.35208,-1.07648,6.442649262,0.18208,0.03352,0.185139722,6.17,-1.11,6.269050965
17/04/2020 02:30,6.45456,-0.97504,6.527790422,0.17456,0.03496,0.178026389,6.28,-1.01,6.360699647
17/04/2020 03:00,6.1952,-0.97776,6.271883103,0.2052,0.03224,0.207717254,5.99,-1.01,6.074553482
17/04/2020 03:30,5.88816,-1.27056,6.023682503,0.22816,0.01944,0.228986679,5.66,-1.29,5.80514427
17/04/2020 04:00,5.72088,-1.33424,5.874407575,0.31088,-0.04424,0.314012025,5.41,-1.29,5.56167241
17/04/2020 04:30,5.6384,-1.34624,5.796888536,0.3384,-0.05624,0.343041539,5.3,-1.29,5.454731891
17/04/2020 05:00,5.50032,-1.34616,5.662655459,0.38032,-0.05616,0.384444077,5.12,-1.29,5.28000947
17/04/2020 05:30,5.41648,-1.36056,5.584745214,0.43648,-0.07056,0.442146473,4.98,-1.29,5.14436585
17/04/2020 06:00,5.66464,-1.56632,5.877202113,0.49464,-0.06632,0.4990662,5.17,-1.5,5.383205365
17/04/2020 06:30,6.39104,-0.6124,6.420313547,0.50104,-0.0824,0.507770462,5.89,-0.53,5.913797426
17/04/2020 07:00,6.95104,0.00904,6.951045878,0.45104,-0.08096,0.458248408,6.5,0.09,6.500623047
17/04/2020 07:30,7.23736,-0.42464,7.249806818,0.58736,-0.11464,0.598443063,6.65,-0.31,6.657221643
17/04/2020 08:00,7.73272,-0.61312,7.756988767,0.80272,-0.16312,0.819126079,6.93,-0.45,6.944595021
17/04/2020 08:30,7.64856,-0.5416,7.667711564,1.10856,-0.2016,1.126742133,6.54,-0.34,6.548831957
17/04/2020 09:00,7.1648,-0.62296,7.191831352,1.1848,-0.21296,1.203786942,5.98,-0.41,5.994038705
17/04/2020 09:30,7.33136,-0.67,7.361911399,1.11136,-0.2,1.129212579,6.22,-0.47,6.23773196
17/04/2020 10:00,5.97344,-0.55216,5.998905408,1.70344,-0.25216,1.722002468,4.27,-0.3,4.280525669
17/04/2020 10:30,5.19376,-0.33328,5.204442189,2.57376,-0.32328,2.593983519,2.62,-0.01,2.620019084
17/04/2020 11:00,4.37112,-0.43208,4.392423384,2.38112,-0.33208,2.404165049,1.99,-0.1,1.992510979
17/04/2020 11:30,3.53264,-0.33776,3.548750088,2.27264,-0.36776,2.30220329,1.26,0.03,1.260357092
17/04/2020 12:00,5.17912,-0.71736,5.22856475,1.71912,-0.29736,1.744647971,3.46,-0.42,3.485398112
17/04/2020 12:30,6.22888,-0.7012,6.268223631,1.48888,-0.2812,1.515201998,4.74,-0.42,4.758571214
17/04/2020 13:00,6.78016,-0.61248,6.807767723,1.36016,-0.25248,1.383394873,5.42,-0.36,5.431942562
17/04/2020 13:30,6.98912,-0.74688,7.028913722,1.13912,-0.18688,1.154347655,5.85,-0.56,5.876742295
17/04/2020 14:00,7.13072,-0.66176,7.161361185,1.28072,-0.24176,1.303338642,5.85,-0.42,5.865057544
17/04/2020 14:30,7.79448,-0.44768,7.807325781,1.54448,-0.22768,1.561171564,6.25,-0.22,6.253870801
17/04/2020 15:00,7.75248,-0.27256,7.757269823,1.50248,-0.19256,1.514769126,6.25,-0.08,6.250511979
17/04/2020 15:30,7.35312,0.48952,7.369396418,1.39312,-0.22048,1.410459062,5.96,0.71,6.002141285
17/04/2020 16:00,7.57232,0.47504,7.587205888,1.38232,-0.23496,1.402146492,6.19,0.71,6.230585847
17/04/2020 16:30,7.63832,-0.84744,7.685186203,1.14832,-0.19744,1.165170106,6.49,-0.65,6.522468858
17/04/2020 17:00,8.27104,-0.76888,8.306700858,1.13104,-0.18888,1.146702723,7.14,-0.58,7.163518688
17/04/2020 17:30,8.75808,-0.72192,8.787783212,1.13808,-0.19192,1.154148765,7.62,-0.53,7.63840952
17/04/2020 18:00,8.89016,-0.74824,8.92159223,1.09016,-0.15824,1.101584642,7.8,-0.59,7.822282276
17/04/2020 18:30,9.03432,-0.84544,9.073792297,0.98432,-0.14544,0.995006862,8.05,-0.7,8.080377466
17/04/2020 19:00,8.79808,-0.91728,8.845768157,0.89808,-0.13728,0.908511687,7.9,-0.78,7.93841294
17/04/2020 19:30,8.46184,-1.08048,8.530543548,0.86184,-0.14048,0.873214072,7.6,-0.94,7.657910942
17/04/2020 20:00,8.2172,-1.07232,8.286871908,0.8472,-0.13232,0.857470946,7.37,-0.94,7.429703897
17/04/2020 20:30,8.16288,-0.5692,8.182701176,0.79288,-0.1292,0.803337622,7.37,-0.44,7.383122646
17/04/2020 21:00,7.93392,-0.55856,7.953557433,0.76392,-0.11856,0.773065482,7.17,-0.44,7.183488011
17/04/2020 21:30,7.37208,-0.56856,7.39397214,0.77208,-0.12856,0.782710163,6.6,-0.44,6.614650406
17/04/2020 22:00,7.03496,-0.41768,7.047348351,0.76496,-0.12768,0.775542381,6.27,-0.29,6.276702956
17/04/2020 22:30,6.83344,-0.05936,6.833697816,0.76344,-0.12936,0.774322054,6.07,0.07,6.070403611
17/04/2020 23:00,6.39248,-0.0564,6.3927288,0.77248,-0.1264,0.782753033,5.62,0.07,5.620435926
17/04/2020 23:30,5.5584,-0.52592,5.58322509,0.7984,-0.12592,0.808268771,4.76,-0.4,4.776777156
18/04/2020 00:00,4.95096,-0.90328,5.032685136,0.77096,-0.11328,0.779237884,4.18,-0.79,4.253998119
18/04/2020 00:30,5.13144,0.168,5.134189369,0.78144,-0.132,0.792510236,4.35,0.3,4.360332556
18/04/2020 01:00,5.26024,0.242,5.265803724,0.79024,-0.128,0.800539354,4.47,0.37,4.485287059
18/04/2020 01:30,5.96088,0.35448,5.971410758,0.81088,-0.13552,0.822126538,5.15,0.49,5.173258161
18/04/2020 02:00,6.86968,0.45984,6.885053096,0.75968,-0.11016,0.767625513,6.11,0.57,6.136529964
18/04/2020 02:30,6.83656,0.46624,6.852439885,0.72656,-0.10376,0.733931585,6.11,0.57,6.136529964
18/04/2020 03:00,6.62632,0.47808,6.643544026,0.63632,-0.09192,0.642924901,5.99,0.57,6.017059082
18/04/2020 03:30,6.46664,0.40992,6.479619379,0.66664,-0.09008,0.672698518,5.8,0.5,5.821511831
18/04/2020 04:00,6.44776,0.41976,6.461409094,0.64776,-0.08024,0.652710866,5.8,0.5,5.821511831
18/04/2020 04:30,6.37536,0.4304,6.389871618,0.57536,-0.0696,0.579554389,5.8,0.5,5.821511831
18/04/2020 05:00,6.26336,0.4348,6.278433684,0.56336,-0.0652,0.567120384,5.7,0.5,5.7218878
18/04/2020 05:30,6.29296,0.44232,6.308485757,0.54296,-0.05768,0.54601515,5.75,0.5,5.77169819
18/04/2020 06:00,6.33016,0.468,6.347436461,0.58016,-0.072,0.584610662,5.75,0.54,5.775300858
18/04/2020 06:30,6.60488,0.63,6.634857935,0.58488,-0.08,0.590325854,6.02,0.71,6.061724177
18/04/2020 07:00,6.8964,0.76528,6.938730895,0.5964,-0.07472,0.601062425,6.3,0.84,6.355753299
18/04/2020 07:30,7.26168,0.79872,7.305473979,0.62168,-0.10128,0.629875909,6.64,0.9,6.70071638
18/04/2020 08:00,7.48696,0.82288,7.532044977,0.70696,-0.07712,0.711153947,6.78,0.9,6.839473664
18/04/2020 08:30,7.05952,0.24264,7.063688611,0.81952,-0.09736,0.825282982,6.24,0.34,6.249255956
18/04/2020 09:00,7.26656,-0.13168,7.267753013,0.77656,-0.09168,0.781953103,6.49,-0.04,6.490123265
18/04/2020 09:30,7.40608,-0.18752,7.408453598,0.81608,-0.07752,0.819753571,6.59,-0.11,6.590917994
18/04/2020 10:00,7.25776,-0.11544,7.258678021,0.95776,-0.07544,0.960726502,6.3,-0.04,6.300126983
18/04/2020 10:30,7.16024,-0.10408,7.160996404,1.04024,-0.06408,1.042211833,6.12,-0.04,6.120130718
18/04/2020 11:00,6.64456,-0.21568,6.648059526,1.19456,-0.05568,1.195856955,5.45,-0.16,5.452348118
18/04/2020 11:30,6.51664,-0.1716,6.518898945,1.52664,-0.0816,1.528819234,4.99,-0.09,4.990811557
18/04/2020 12:00,6.02264,0.02712,6.02270106,1.74264,-0.12288,1.74696699,4.28,0.15,4.282627698
18/04/2020 12:30,5.83016,-0.1172,5.83133788,1.65016,-0.1072,1.653638372,4.18,-0.01,4.180011962
18/04/2020 13:00,6.48552,-0.12736,6.486770401,1.60552,-0.11736,1.609803665,4.88,-0.01,4.880010246
18/04/2020 13:30,6.84256,-0.14288,6.844051581,1.20256,-0.06288,1.204202827,5.64,-0.08,5.640567347
18/04/2020 14:00,6.86672,-0.13888,6.868124286,1.22672,-0.05888,1.228132246,5.64,-0.08,5.640567347
18/04/2020 14:30,6.82544,-0.12528,6.826589652,1.31544,-0.04528,1.316219082,5.51,-0.08,5.510580732
18/04/2020 15:00,6.6184,-0.15464,6.620206348,1.2484,-0.07464,1.250629317,5.37,-0.08,5.37059587
18/04/2020 15:30,7.29768,-0.0496,7.297848556,1.30768,-0.0396,1.308279459,5.99,-0.01,5.990008347
18/04/2020 16:00,7.25264,0.0664,7.252943949,1.53264,-0.0336,1.533008261,5.72,0.1,5.720874059
18/04/2020 16:30,7.08352,0.14296,7.084962467,1.53352,-0.03704,1.533967259,5.55,0.18,5.552918152
18/04/2020 17:00,7.52248,-0.27952,7.527671405,1.12248,-0.00952,1.12252037,6.4,-0.27,6.405692781
18/04/2020 17:30,7.79376,-0.53,7.811760041,0.84376,-0.04,0.844707605,6.95,-0.49,6.967251969
18/04/2020 18:00,8.43672,-0.24088,8.440158028,0.82672,-0.02088,0.826983635,7.61,-0.22,7.613179362
18/04/2020 18:30,9.11392,-0.33936,9.120235906,0.63392,0.00064,0.633920323,8.48,-0.34,8.486813301
18/04/2020 19:00,9.2748,-0.45392,9.285901055,0.4248,0.00608,0.424843508,8.85,-0.46,8.861946739
18/04/2020 19:30,9.19984,-0.58904,9.218678004,0.34984,-0.01904,0.350357742,8.85,-0.57,8.868336935
18/04/2020 20:00,8.97392,-0.56496,8.991686158,0.32392,0.00504,0.323959207,8.65,-0.57,8.668760004
18/04/2020 20:30,8.68536,-0.68592,8.712402916,0.34536,0.00408,0.345384099,8.34,-0.69,8.368494488
18/04/2020 21:00,8.48008,-0.69152,8.508228765,0.34008,-0.00152,0.340083397,8.14,-0.69,8.169192127
18/04/2020 21:30,8.12296,-0.81816,8.164059342,0.34296,-0.01816,0.343440457,7.78,-0.8,7.821022951
18/04/2020 22:00,7.65168,-0.80936,7.694366149,0.35168,-0.00936,0.351804537,7.3,-0.8,7.343704787
18/04/2020 22:30,7.26032,-0.71584,7.295524204,0.37032,0.01416,0.37059062,6.89,-0.73,6.928564065
18/04/2020 23:00,6.82616,-0.8124,6.874332994,0.36616,0.0076,0.366238864,6.46,-0.82,6.511835379
18/04/2020 23:30,6.05984,-0.74848,6.105889217,0.33984,-0.01848,0.340342087,5.72,-0.73,5.766394021
19/04/2020 00:00,5.61928,-0.84744,5.682821682,0.33928,-0.01744,0.339727938,5.28,-0.83,5.344838632
19/04/2020 00:30,5.38176,-0.85632,5.449460949,0.34176,-0.02632,0.342771994,5.04,-0.83,5.10788606
19/04/2020 01:00,5.08392,-1.54448,5.313347442,0.34392,-0.02448,0.344790134,4.74,-1.52,4.977750496
19/04/2020 01:30,5.70048,-1.438,5.879057427,0.35048,-0.018,0.350941919,5.35,-1.42,5.535241639
19/04/2020 02:00,6.56528,-1.30664,6.694042842,0.39528,-0.01664,0.39563009,6.17,-1.29,6.303411775
19/04/2020 02:30,6.73976,-1.24336,6.853488816,0.34976,-0.00336,0.349776139,6.39,-1.24,6.50920118
19/04/2020 03:00,6.414,-1.25016,6.534699383,0.344,-0.01016,0.344150005,6.07,-1.24,6.195361168
19/04/2020 03:30,6.16888,-1.32448,6.309463347,0.30888,-0.00448,0.308912487,5.86,-1.32,6.006829447
19/04/2020 04:00,6.09032,-1.37768,6.244197297,0.30032,0.00232,0.300328961,5.79,-1.38,5.952184473
19/04/2020 04:30,5.94904,-1.38568,6.108288302,0.30904,-0.00568,0.309092193,5.64,-1.38,5.806375806
19/04/2020 05:00,5.69408,-1.38096,5.859146488,0.29408,-0.00096,0.294081567,5.4,-1.38,5.573544653
19/04/2020 05:30,5.69216,-1.37736,5.856432876,0.29216,0.00264,0.292171927,5.4,-1.38,5.573544653
19/04/2020 06:00,5.63344,-1.32296,5.786697624,0.30344,0.00704,0.303521655,5.33,-1.33,5.493432442
19/04/2020 06:30,5.82904,-1.19072,5.949413537,0.31904,-0.00072,0.319040812,5.51,-1.19,5.637038229
19/04/2020 07:00,6.1716,-1.06664,6.263095676,0.3216,0.01336,0.321877383,5.85,-1.08,5.948857033
19/04/2020 07:30,6.58032,-1.0364,6.661436501,0.39032,-0.0364,0.3920136,6.19,-1,6.270255178
19/04/2020 08:00,6.7432,-1.03816,6.822647758,0.4932,-0.03816,0.49467406,6.25,-1,6.329494451
19/04/2020 08:30,6.70096,-1.24616,6.815847685,0.67096,-0.02616,0.671469781,6.03,-1.22,6.152178476
19/04/2020 09:00,6.28712,-1.776,6.533150381,0.99712,-0.026,0.997458919,5.29,-1.75,5.571947595
19/04/2020 09:30,6.76608,-1.72304,6.982027314,1.47608,-0.07304,1.477885993,5.29,-1.65,5.541353625
19/04/2020 10:00,6.85608,-1.75344,7.076749593,1.78608,-0.10344,1.789072833,5.07,-1.65,5.331735177
19/04/2020 10:30,6.78968,-1.7188,7.003858076,2.31968,-0.1688,2.325813566,4.47,-1.55,4.731109806
19/04/2020 11:00,5.99064,-1.70544,6.228667049,2.18064,-0.15544,2.186173004,3.81,-1.55,4.113222581
19/04/2020 11:30,5.60544,-1.69568,5.856303293,2.36544,-0.14568,2.36992174,3.24,-1.55,3.59167092
19/04/2020 12:00,5.0792,-1.43232,5.277292224,3.0492,-0.18232,3.054645842,2.03,-1.25,2.383988255
19/04/2020 12:30,4.92392,0.08656,4.924680782,3.12392,-0.16344,3.128192577,1.8,0.25,1.817278185
19/04/2020 13:00,5.22056,0.09488,5.221422117,3.04056,-0.15512,3.044514301,2.18,0.25,2.194288039
19/04/2020 13:30,5.62048,-0.05336,5.62073329,2.66048,-0.09336,2.662117563,2.96,0.04,2.960270258
19/04/2020 14:00,4.86648,-0.18488,4.869990575,2.57648,-0.09488,2.578226407,2.29,-0.09,2.291767877
19/04/2020 14:30,4.95688,-0.19264,4.960621887,2.76688,-0.10264,2.768783109,2.19,-0.09,2.191848535
19/04/2020 15:00,4.592,0.01408,4.592021586,2.942,-0.15592,2.946128824,1.65,0.17,1.658734457
19/04/2020 15:30,4.788,-0.0312,4.788101653,2.908,-0.1112,2.910125331,1.88,0.08,1.881701358
19/04/2020 16:00,4.1312,0.29144,4.141467217,2.9012,-0.16856,2.906092551,1.23,0.46,1.313202193
19/04/2020 16:30,4.22136,0.34912,4.235772069,2.73136,-0.17088,2.736700098,1.49,0.52,1.578131807
19/04/2020 17:00,5.04888,0.3328,5.059836469,2.50888,-0.1372,2.512628642,2.54,0.47,2.583118271
19/04/2020 17:30,5.93272,0.21896,5.936759224,2.20272,-0.11104,2.20551701,3.73,0.33,3.744569401
19/04/2020 18:00,6.70456,0.0468,6.704723338,1.80456,-0.1032,1.807508515,4.9,0.15,4.902295381
19/04/2020 18:30,7.32616,0.24192,7.330153179,1.36616,-0.09808,1.369676178,5.96,0.34,5.969690109
19/04/2020 19:00,7.70912,0.29112,7.714614833,0.92912,-0.04888,0.930404874,6.78,0.34,6.788519721
19/04/2020 19:30,7.49376,-0.27792,7.498911819,0.59376,0.00208,0.593763643,6.9,-0.28,6.905678823
19/04/2020 20:00,7.25624,-0.63728,7.284170834,0.44624,-0.00728,0.446299379,6.81,-0.63,6.839078885
19/04/2020 20:30,7.32584,-0.44024,7.339055999,0.41584,-0.02024,0.416332275,6.91,-0.42,6.922752343
19/04/2020 21:00,7.54072,-0.35704,7.54916788,0.49072,-0.03704,0.492115921,7.05,-0.32,7.057258675
19/04/2020 21:30,7.55272,-0.09352,7.553298974,0.50272,-0.03352,0.503836272,7.05,-0.06,7.050255315
19/04/2020 22:00,7.254,-0.00752,7.254003898,0.524,-0.04752,0.526150312,6.73,0.04,6.73011887
19/04/2020 22:30,6.69032,-0.416,6.703240836,0.56032,-0.066,0.564193675,6.13,-0.35,6.139983713
19/04/2020 23:00,5.99616,-0.96904,6.073958616,0.64616,-0.08904,0.652265948,5.35,-0.88,5.421890814
19/04/2020 23:30,5.63112,-0.94624,5.710068528,0.74112,-0.11624,0.750180373,4.89,-0.83,4.959939516
20/04/2020 00:00,5.21952,-0.95384,5.305958893,0.80952,-0.12384,0.818937712,4.41,-0.83,4.48742688
20/04/2020 00:30,4.89184,-1.064,5.006215595,0.77184,-0.134,0.783385592,4.12,-0.93,4.223659551
20/04/2020 01:00,4.93736,-1.05304,5.048407374,0.74736,-0.12304,0.757420498,4.19,-0.93,4.291969245
20/04/2020 01:30,5.4912,-0.9404,5.571142576,0.7312,-0.1104,0.73948739,4.76,-0.83,4.831821603
20/04/2020 02:00,6.58952,0.13928,6.590991788,0.67952,-0.09072,0.685549086,5.91,0.23,5.914473772
20/04/2020 02:30,6.88768,0.53792,6.908653538,0.63768,-0.05208,0.63980318,6.25,0.59,6.277786234
20/04/2020 03:00,6.60672,0.45208,6.622169243,0.64672,-0.04792,0.648492934,5.96,0.5,5.980936382
20/04/2020 03:30,6.49472,0.4824,6.512610662,0.66472,-0.0876,0.670467328,5.83,0.57,5.857798221
20/04/2020 04:00,6.54712,0.42536,6.560923062,0.71712,-0.09464,0.723337974,5.83,0.52,5.853144454
20/04/2020 04:30,6.45792,0.4844,6.476061618,0.71792,-0.1056,0.725644876,5.74,0.59,5.770242629
20/04/2020 05:00,6.35104,0.48864,6.369809898,0.70104,-0.10136,0.708329677,5.65,0.59,5.680721785
20/04/2020 05:30,6.37952,0.48832,6.398181918,0.65952,-0.10168,0.66731211,5.72,0.59,5.750347816
20/04/2020 06:00,6.31584,0.57504,6.341963884,0.65584,-0.08496,0.661320125,5.66,0.66,5.698350639
20/04/2020 06:30,6.6584,0.68696,6.693743691,0.7084,-0.11304,0.717362253,5.95,0.8,6.003540622
20/04/2020 07:00,7.12088,0.7864,7.164171755,0.81088,-0.1336,0.821812226,6.31,0.92,6.376715455
20/04/2020 07:30,7.11128,0.02248,7.111315532,0.99128,-0.15752,1.003717385,6.12,0.18,6.122646487
20/04/2020 08:00,6.97968,-0.17328,6.981830624,1.27968,-0.15328,1.288827242,5.7,-0.02,5.700035088
20/04/2020 08:30,6.54872,-0.08728,6.549301599,1.72872,-0.14728,1.734982489,4.82,0.06,4.82037343
20/04/2020 09:00,5.98152,0.14136,5.983190132,2.20152,-0.18864,2.209587147,3.78,0.33,3.794377419
20/04/2020 09:30,5.38592,0.23728,5.391144224,2.72592,-0.25272,2.737609769,2.66,0.49,2.704755072
20/04/2020 10:00,4.77064,0.29824,4.779953254,3.01064,-0.26176,3.021997933,1.76,0.56,1.846943421
20/04/2020 10:30,4.39456,0.40592,4.413267343,3.36456,-0.31408,3.379187808,1.03,0.72,1.256702033
20/04/2020 11:00,4.04,0.58888,4.082692697,3.9,-0.39112,3.919563095,0.14,0.98,0.989949494
20/04/2020 11:30,3.62328,0.62416,3.676647068,4.34328,-0.46584,4.368190479,-0.72,1.09,1.306330739
20/04/2020 12:00,3.46112,0.65536,3.522619534,4.49112,-0.49464,4.518277059,-1.03,1.15,1.543826415
20/04/2020 12:30,3.48064,0.63432,3.537967873,4.51064,-0.47568,4.535652618,-1.03,1.11,1.514265499
20/04/2020 13:00,3.43208,0.62552,3.488616975,4.57208,-0.48448,4.597677283,-1.14,1.11,1.591131673
20/04/2020 13:30,3.30376,0.62992,3.363276579,4.57376,-0.48008,4.598886533,-1.27,1.11,1.686712779
20/04/2020 14:00,3.00424,0.62792,3.069159739,4.48424,-0.48208,4.510078658,-1.48,1.11,1.85
20/04/2020 14:30,3.01184,0.64224,3.079553929,4.49184,-0.46776,4.516129538,-1.48,1.11,1.85
20/04/2020 15:00,2.93048,0.74304,3.023213766,4.36048,-0.46696,4.385411893,-1.43,1.21,1.8732325
20/04/2020 15:30,3.05368,1.13192,3.256716817,4.23368,-0.47808,4.260587615,-1.18,1.61,1.996121239
20/04/2020 16:00,3.51168,1.29752,3.743722021,4.01168,-0.45248,4.037117112,-0.5,1.75,1.820027472
20/04/2020 16:30,3.73544,0.33032,3.750016439,3.72544,-0.41968,3.749004467,0.01,0.75,0.750066664
20/04/2020 17:00,4.45152,0.3056,4.461997498,3.35152,-0.3944,3.374646303,1.1,0.7,1.303840481
20/04/2020 17:30,5.48184,0.14624,5.483790288,2.91184,-0.35376,2.933250471,2.57,0.5,2.618186395
20/04/2020 18:00,6.43464,0.34,6.44361637,2.48464,-0.33,2.506458843,3.95,0.67,4.006419848
20/04/2020 18:30,7.11976,0.22912,7.123445685,1.98976,-0.29088,2.010909255,5.13,0.52,5.156287424
20/04/2020 19:00,7.39744,-0.3936,7.407903854,1.58744,-0.2836,1.612573941,5.81,-0.11,5.811041215
20/04/2020 19:30,7.5188,-0.53232,7.537620183,1.2688,-0.26232,1.295633136,6.25,-0.27,6.255829282
20/04/2020 20:00,7.40416,-0.56376,7.425591602,1.05416,-0.23376,1.079767125,6.35,-0.33,6.358569021
20/04/2020 20:30,7.67936,0.12128,7.680317627,0.95936,-0.18872,0.977745799,6.72,0.31,6.727146498
20/04/2020 21:00,7.63992,0.0616,7.640168334,0.98992,-0.1984,1.009605946,6.65,0.26,6.655080766
20/04/2020 21:30,7.45736,0.0568,7.457576309,1.03736,-0.2032,1.057074269,6.42,0.26,6.425262641
20/04/2020 22:00,6.76344,-0.57296,6.787665563,0.99344,-0.19296,1.012006223,5.77,-0.38,5.78249946
20/04/2020 22:30,6.27408,-0.91488,6.340432577,0.94408,-0.18488,0.962012298,5.33,-0.73,5.379758359
20/04/2020 23:00,6.15,-0.206,6.153449114,0.9,-0.166,0.915180856,5.25,-0.04,5.250152379
20/04/2020 23:30,5.68824,-0.18904,5.691380361,0.87824,-0.14904,0.890796508,4.81,-0.04,4.810166317
21/04/2020 00:00,5.27528,-0.24952,5.281177833,0.93528,-0.16952,0.950518653,4.34,-0.08,4.340737265
21/04/2020 00:30,5.1052,-0.3088,5.114530719,0.8952,-0.1688,0.910975565,4.21,-0.14,4.212327148
21/04/2020 01:00,5.08136,-0.3128,5.090978618,0.87136,-0.1728,0.888328818,4.21,-0.14,4.212327148
21/04/2020 01:30,5.65944,-0.21192,5.663406325,0.93944,-0.20192,0.960894999,4.72,-0.01,4.720010593
21/04/2020 02:00,6.42832,-0.11144,6.429285878,0.96832,-0.20144,0.989050907,5.46,0.09,5.460741708
21/04/2020 02:30,6.67352,-0.11584,6.674525309,0.98352,-0.20584,1.004829187,5.69,0.09,5.690711731
21/04/2020 03:00,6.46096,-0.09016,6.461589042,0.94096,-0.18016,0.95805185,5.52,0.09,5.520733647
21/04/2020 03:30,6.11584,-0.16976,6.118195597,0.93584,-0.17976,0.952948143,5.18,0.01,5.180009653
21/04/2020 04:00,5.97728,-0.21168,5.981027054,0.94728,-0.18168,0.964544981,5.03,-0.03,5.030089462
21/04/2020 04:30,5.82608,-0.15216,5.828066646,0.92608,-0.19216,0.94580634,4.9,0.04,4.900163263
21/04/2020 05:00,5.84064,-0.17728,5.843329856,0.94064,-0.21728,0.965408829,4.9,0.04,4.900163263
21/04/2020 05:30,5.96136,-0.23312,5.965916357,0.92136,-0.20312,0.943483961,5.04,-0.03,5.040089285
21/04/2020 06:00,6.00352,-0.17336,6.006022484,0.96352,-0.21336,0.986860314,5.04,0.04,5.040158728
21/04/2020 06:30,6.38288,-0.07072,6.383271764,1.03288,-0.24072,1.060559858,5.35,0.17,5.352700253
21/04/2020 07:00,6.65912,-0.58816,6.685043856,1.07912,-0.23816,1.105088304,5.58,-0.35,5.590965927
21/04/2020 07:30,6.64808,-1.09248,6.737245746,1.23808,-0.24248,1.261601616,5.41,-0.85,5.476367409
21/04/2020 08:00,7.18024,-0.446,7.194078291,1.55024,-0.246,1.569636919,5.63,-0.2,5.633551278
21/04/2020 08:30,7.41336,0.46408,7.427871615,1.96336,-0.25592,1.979969075,5.45,0.72,5.497353909
21/04/2020 09:00,6.67136,0.63184,6.701213773,2.34136,-0.24816,2.354474471,4.33,0.88,4.418517851
21/04/2020 09:30,5.74576,0.44472,5.762944894,2.72576,-0.27528,2.739625277,3.02,0.72,3.104641686
21/04/2020 10:00,4.748,-0.49824,4.774070286,3.108,-0.30824,3.123247652,1.64,-0.19,1.650969412
21/04/2020 10:30,4.17272,-0.38752,4.190675834,3.44272,-0.34752,3.460215477,0.73,-0.04,0.731095069
21/04/2020 11:00,3.48336,-0.22432,3.490575361,3.78336,-0.39432,3.803853461,-0.3,0.17,0.344818793
21/04/2020 11:30,3.13184,-0.09944,3.133418277,4.15184,-0.45944,4.177183321,-1.02,0.36,1.081665383
21/04/2020 12:00,2.92696,-0.04456,2.927299171,4.41696,-0.47456,4.442380312,-1.49,0.43,1.550806242
21/04/2020 12:30,2.94848,-0.06,2.949090421,4.49848,-0.49,4.5250881,-1.55,0.43,1.60853971
21/04/2020 13:00,2.78616,-0.05016,2.786611486,4.46616,-0.48016,4.491897013,-1.68,0.43,1.734156856
21/04/2020 13:30,2.45904,-0.1336,2.462666579,4.33904,-0.4636,4.363736138,-1.88,0.33,1.908743042
21/04/2020 14:00,2.21528,-0.03712,2.215590976,4.23528,-0.43712,4.257777657,-2.02,0.4,2.059223154
21/04/2020 14:30,2.29032,-0.02888,2.290502075,4.12032,-0.42888,4.142580712,-1.83,0.4,1.873205808
21/04/2020 15:00,2.21976,-0.09776,2.221911671,3.98976,-0.42776,4.012625509,-1.77,0.33,1.800499931
21/04/2020 15:30,2.692,0.40696,2.722587086,3.772,-0.39304,3.792421976,-1.08,0.8,1.344023809
21/04/2020 16:00,3.11808,0.4852,3.155604843,3.48808,-0.3548,3.506078312,-0.37,0.84,0.917877988
21/04/2020 16:30,3.8288,0.32832,3.842850955,3.1288,-0.31168,3.144285907,0.7,0.64,0.948472456
21/04/2020 17:00,4.78144,0.28152,4.789720449,2.73144,-0.26848,2.744603065,2.05,0.55,2.122498528
21/04/2020 17:30,5.90896,0.53264,5.932917802,2.32896,-0.22736,2.340031464,3.58,0.76,3.659781414
21/04/2020 18:00,6.60488,0.2544,6.609777543,1.89488,-0.1856,1.903947892,4.71,0.44,4.730507372
21/04/2020 18:30,7.10368,0.05664,7.103905801,1.42368,-0.15336,1.43191621,5.68,0.21,5.683880717
21/04/2020 19:00,7.48992,-0.3788,7.499492719,0.98992,-0.1188,0.997023092,6.5,-0.26,6.505197922
21/04/2020 19:30,7.55536,-0.6144,7.580300264,0.67536,-0.0944,0.681925575,6.88,-0.52,6.899623178
21/04/2020 20:00,7.43216,-0.79312,7.474358942,0.60216,-0.09312,0.609317651,6.83,-0.7,6.865777451
21/04/2020 20:30,7.37808,-0.76648,7.417786467,0.54808,-0.06648,0.552097162,6.83,-0.7,6.865777451
21/04/2020 21:00,7.34912,-0.90088,7.404130573,0.57912,-0.08088,0.584740582,6.77,-0.82,6.819479452
21/04/2020 21:30,7.18544,-0.84032,7.234409837,0.60544,-0.09032,0.612139932,6.58,-0.75,6.622605228
21/04/2020 22:00,6.86584,-0.51808,6.885358799,0.68584,-0.11808,0.695930594,6.18,-0.4,6.192931454
21/04/2020 22:30,6.1848,-1.31744,6.323559061,0.7048,-0.13744,0.718075758,5.48,-1.18,5.605604339
21/04/2020 23:00,6.14256,-0.36648,6.15348283,0.66256,-0.10648,0.671061654,5.48,-0.26,5.486164416
21/04/2020 23:30,5.72968,0.05536,5.729947437,0.66968,-0.10464,0.677805896,5.06,0.16,5.062529012
22/04/2020 00:00,5.49776,0.39408,5.511865752,0.68776,-0.09592,0.694416636,4.81,0.49,4.834894001
22/04/2020 00:30,5.2676,0.43184,5.285271568,0.6976,-0.05816,0.700020247,4.57,0.49,4.596194078
22/04/2020 01:00,5.3672,0.3944,5.381671413,0.7072,-0.0956,0.713632398,4.66,0.49,4.685690984
22/04/2020 01:30,5.926,0.48592,5.945888853,0.666,-0.08408,0.671286412,5.26,0.57,5.290793891
22/04/2020 02:00,6.74912,0.56664,6.7728651,0.54912,-0.05336,0.551706502,6.2,0.62,6.230922885
22/04/2020 02:30,6.99632,0.5632,7.018952043,0.50632,-0.0568,0.509496008,6.49,0.62,6.51954753
22/04/2020 03:00,6.78096,0.53976,6.802408351,0.58096,-0.08024,0.586475046,6.2,0.62,6.230922885
22/04/2020 03:30,6.62616,0.54008,6.64813378,0.57616,-0.07992,0.581676501,6.05,0.62,6.081685622
22/04/2020 04:00,6.5452,0.54992,6.568261189,0.5452,-0.07008,0.549685589,6,0.62,6.031948276
22/04/2020 04:30,6.36536,0.5532,6.389353502,0.55536,-0.0668,0.559363003,5.81,0.62,5.84298725
