Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
22/04/2020 05:00,6.1792,0.62192,6.210418434,0.5892,-0.07808,0.594351013,5.59,0.7,5.633657782
22/04/2020 05:30,6.18448,0.60968,6.214459154,0.59448,-0.09032,0.601302065,5.59,0.7,5.633657782
22/04/2020 06:00,6.40992,0.61104,6.438978513,0.55992,-0.08896,0.566942932,5.85,0.7,5.891731494
22/04/2020 06:30,6.55136,0.39896,6.563496548,0.56136,-0.09104,0.568694409,5.99,0.49,6.010008319
22/04/2020 07:00,6.62232,-0.19864,6.625298486,0.63232,-0.10864,0.641584937,5.99,-0.09,5.990676089
22/04/2020 07:30,6.96416,0.11528,6.965114068,0.77416,-0.09472,0.779933064,6.19,0.21,6.193561173
22/04/2020 08:00,6.90728,-0.0344,6.90736566,1.09728,-0.1044,1.102235346,5.81,0.07,5.810421671
22/04/2020 08:30,6.5196,0.07968,6.520086891,1.4796,-0.12032,1.484484106,5.04,0.2,5.043966693
22/04/2020 09:00,5.9896,0.34576,5.999571496,1.9196,-0.12424,1.923616318,4.07,0.47,4.097047718
22/04/2020 09:30,5.62816,1.0424,5.723878296,2.37816,-0.1476,2.382735979,3.25,1.19,3.461011413
22/04/2020 10:00,5.11872,1.0496,5.225222923,2.81872,-0.2004,2.82583485,2.3,1.25,2.617728023
22/04/2020 10:30,4.7344,1.04768,4.84893563,3.1444,-0.25232,3.154507369,1.59,1.3,2.053801354
22/04/2020 11:00,4.08576,1.2572,4.274808372,3.59576,-0.3328,3.611128053,0.49,1.59,1.663790852
22/04/2020 11:30,3.89192,1.30792,4.105812467,3.79192,-0.36208,3.809167785,0.1,1.67,1.672991333
22/04/2020 12:00,3.41136,0.66144,3.474892793,3.88136,-0.35856,3.8978867,-0.47,1.02,1.123076133
22/04/2020 12:30,3.3664,0.54304,3.409918093,3.7864,-0.31696,3.79964322,-0.42,0.86,0.957078889
22/04/2020 13:00,3.33184,0.5496,3.376865106,3.75184,-0.3104,3.764658224,-0.42,0.86,0.957078889
22/04/2020 13:30,3.17392,0.48608,3.210925401,3.67392,-0.27392,3.684117307,-0.5,0.76,0.909725233
22/04/2020 14:00,2.98936,0.54768,3.039116087,3.58936,-0.27232,3.599675456,-0.6,0.82,1.016070864
22/04/2020 14:30,3.20224,0.68952,3.275634114,3.35224,-0.24048,3.360854601,-0.15,0.93,0.942019108
22/04/2020 15:00,3.23544,0.83656,3.341841502,3.63544,-0.22344,3.642300019,-0.4,1.06,1.132960723
22/04/2020 15:30,3.72824,0.67792,3.78937317,3.03824,-0.17208,3.043109236,0.69,0.85,1.094805919
22/04/2020 16:00,4.40832,0.63304,4.453540711,2.74832,-0.16696,2.753386726,1.66,0.8,1.842715388
22/04/2020 16:30,4.50584,0.52024,4.535773778,2.59584,-0.13976,2.599599616,1.91,0.66,2.020816667
22/04/2020 17:00,5.4936,0.5104,5.517259204,2.2336,-0.0896,2.235396412,3.26,0.6,3.314754893
22/04/2020 17:30,6.16384,0.3508,6.173814395,1.62384,-0.0392,1.624313081,4.54,0.39,4.556720312
22/04/2020 18:00,7.21544,0.16184,7.217254781,1.17544,-0.01816,1.175580273,6.04,0.18,6.042681524
22/04/2020 18:30,7.738,0.114,7.738839706,1.018,-0.016,1.018125729,6.72,0.13,6.721257323
22/04/2020 19:00,7.91616,-0.0316,7.916223071,0.78616,0.0084,0.786204875,7.13,-0.04,7.130112201
22/04/2020 19:30,8.02368,-0.30984,8.029660115,0.55368,0.03016,0.554500828,7.47,-0.34,7.477733614
22/04/2020 20:00,7.97056,-0.45544,7.98356138,0.40056,0.03456,0.40204814,7.57,-0.49,7.585842076
22/04/2020 20:30,8.24056,-0.05768,8.240761864,0.30056,0.05232,0.305079819,7.94,-0.11,7.940761928
22/04/2020 21:00,8.2216,0.12656,8.222574049,0.2816,0.06656,0.289359281,7.94,0.06,7.940226697
22/04/2020 21:30,7.71968,0.23096,7.723134197,0.29968,0.05096,0.303981947,7.42,0.18,7.422182967
22/04/2020 22:00,7.012,-0.49624,7.029537548,0.322,0.04376,0.324959902,6.69,-0.54,6.711758339
22/04/2020 22:30,6.5956,-0.5788,6.620947727,0.3556,0.0012,0.355602025,6.24,-0.58,6.266897159
22/04/2020 23:00,5.9988,-0.60816,6.029548907,0.4388,-0.02816,0.439702656,5.56,-0.58,5.590169944
22/04/2020 23:30,5.60696,-0.3732,5.619366395,0.52696,-0.0532,0.529638633,5.08,-0.32,5.090068762
23/04/2020 00:00,4.78064,-1.48608,5.0062913,0.60064,-0.07608,0.60543916,4.18,-1.41,4.411405672
23/04/2020 00:30,4.69448,-0.85968,4.77254567,0.59448,-0.07968,0.599796109,4.1,-0.78,4.173535671
23/04/2020 01:00,4.70256,-0.90144,4.788179678,0.53256,-0.06144,0.536092368,4.17,-0.84,4.25376304
23/04/2020 01:30,5.32096,-0.83168,5.385564682,0.45096,-0.03168,0.452071393,4.87,-0.8,4.935271016
23/04/2020 02:00,5.91536,-0.72328,5.959414224,0.45536,-0.01328,0.455553606,5.46,-0.71,5.505969488
23/04/2020 02:30,5.97544,-0.69632,6.015874395,0.43544,0.01368,0.435654836,5.54,-0.71,5.585311092
23/04/2020 03:00,5.72424,-0.73072,5.770691059,0.38424,0.03928,0.386242535,5.34,-0.77,5.395229374
23/04/2020 03:30,5.71488,-0.66848,5.753843839,0.37488,0.04152,0.377172275,5.34,-0.71,5.386993596
23/04/2020 04:00,5.7284,-0.66624,5.767013291,0.3884,0.04376,0.390857388,5.34,-0.71,5.386993596
23/04/2020 04:30,5.71816,-0.6636,5.756537045,0.37816,0.0464,0.380995992,5.34,-0.71,5.386993596
23/04/2020 05:00,5.7988,-0.5536,5.825165611,0.3588,0.0464,0.361787783,5.44,-0.6,5.472988215
23/04/2020 05:30,6.1368,-0.78664,6.187011939,0.3668,0.03336,0.368313901,5.77,-0.82,5.827975635
23/04/2020 06:00,6.3072,-0.80152,6.357924673,0.3872,0.01848,0.387640749,5.92,-0.82,5.976520727
23/04/2020 06:30,6.57488,-0.72808,6.615069728,0.42488,0.00192,0.424884338,6.15,-0.73,6.193173661
23/04/2020 07:00,6.58912,-0.79856,6.637333836,0.53912,-0.01856,0.539439383,6.05,-0.78,6.10007377
23/04/2020 07:30,6.51112,-0.65864,6.544347966,0.73112,-0.01864,0.731357576,5.78,-0.64,5.815324583
23/04/2020 08:00,6.86848,-0.00024,6.868480004,0.99848,-0.01024,0.998532507,5.87,0.01,5.870008518
23/04/2020 08:30,6.44464,-0.83256,6.498195202,1.38464,0.00744,1.384659988,5.06,-0.84,5.129249458
23/04/2020 09:00,6.45528,-0.84864,6.510824044,1.69528,-0.00864,1.695302017,4.76,-0.84,4.83354942
23/04/2020 09:30,5.7676,-0.8052,5.823534734,1.8876,-0.0352,1.887928177,3.88,-0.77,3.955666821
23/04/2020 10:00,5.05184,-0.70136,5.100293446,2.10184,-0.07136,2.10305103,2.95,-0.63,3.016521175
23/04/2020 10:30,5.25464,-0.71152,5.302593916,2.38464,-0.08152,2.386032992,2.87,-0.63,2.938332861
23/04/2020 11:00,4.7508,-0.63464,4.793002041,2.7708,-0.12464,2.773601949,1.98,-0.51,2.044627105
23/04/2020 11:30,4.09912,-0.55488,4.136505359,2.89912,-0.14488,2.902737844,1.2,-0.41,1.268108828
23/04/2020 12:00,4.08224,-0.55208,4.119402353,2.88224,-0.14208,2.885739791,1.2,-0.41,1.268108828
23/04/2020 12:30,3.9536,-0.51048,3.986419796,3.2236,-0.17048,3.228104768,0.73,-0.34,0.805294977
23/04/2020 13:00,3.7156,-0.5196,3.751755259,3.4456,-0.1796,3.4502776,0.27,-0.34,0.434165867
23/04/2020 13:30,2.96128,-0.27952,2.974442917,3.51128,-0.22952,3.518773461,-0.55,-0.05,0.552268051
23/04/2020 14:00,2.86656,-0.38152,2.891837434,3.37656,-0.21152,3.383178704,-0.51,-0.17,0.537587202
23/04/2020 14:30,2.89168,-0.40904,2.920466905,3.16168,-0.17904,3.166745292,-0.27,-0.23,0.354682957
23/04/2020 15:00,2.78672,-0.42064,2.818287843,2.66672,-0.14064,2.670426027,0.12,-0.28,0.304630924
23/04/2020 15:30,2.8096,-0.23568,2.819467542,2.5096,-0.17568,2.515741565,0.3,-0.06,0.305941171
23/04/2020 16:00,3.1512,-0.2528,3.161323976,2.6012,-0.1928,2.608335347,0.55,-0.06,0.553263048
23/04/2020 16:30,4.32104,0.23776,4.327576285,2.23104,-0.11224,2.233861522,2.09,0.35,2.119103584
23/04/2020 17:00,5.13048,0.5144,5.156203292,2.04048,-0.0856,2.04227471,3.09,0.6,3.147713456
23/04/2020 17:30,6.17216,0.16696,6.174417763,1.88216,-0.07304,1.883576679,4.29,0.24,4.296708042
23/04/2020 18:00,7.28432,-0.15096,7.285884077,1.44432,-0.03096,1.444651786,5.84,-0.12,5.841232747
23/04/2020 18:30,8.13784,-0.43024,8.149205257,1.09784,0.01976,1.098017816,7.04,-0.45,7.054367442
23/04/2020 19:00,7.81104,-0.2108,7.813883959,0.77104,0.0292,0.771592717,7.04,-0.24,7.044089721
23/04/2020 19:30,7.59944,-0.36048,7.607984894,0.55944,0.02952,0.5602183,7.04,-0.39,7.050794281
23/04/2020 20:00,7.43968,-0.41976,7.451512394,0.39968,0.03024,0.400822355,7.04,-0.45,7.054367442
23/04/2020 20:30,7.34104,-0.5056,7.358430515,0.30104,0.0444,0.304296634,7.04,-0.55,7.061451692
23/04/2020 21:00,7.41584,-0.52632,7.434493638,0.29584,0.06368,0.302616008,7.12,-0.59,7.144403404
23/04/2020 21:30,7.25104,-0.64672,7.279823339,0.31104,0.06328,0.317411783,6.94,-0.71,6.976223907
23/04/2020 22:00,7.00832,-0.64856,7.038265361,0.34832,0.06144,0.353697181,6.66,-0.71,6.697738424
23/04/2020 22:30,6.644,-0.69008,6.679741492,0.374,0.01992,0.374530114,6.27,-0.71,6.310071315
23/04/2020 23:00,6.00696,-1.0948,6.105911519,0.38696,-0.0048,0.386989769,5.62,-1.09,5.724727068
23/04/2020 23:30,5.34528,-1.44856,5.538081288,0.38528,0.00144,0.385282691,4.96,-1.45,5.167600991
24/04/2020 00:00,4.96128,-1.48616,5.179089764,0.39128,0.01384,0.391524691,4.57,-1.5,4.809875258
24/04/2020 00:30,5.09936,-0.7888,5.160007544,0.37936,0.0112,0.379525295,4.72,-0.8,4.787316576
24/04/2020 01:00,5.09136,-0.7236,5.142523078,0.37136,0.0064,0.371415145,4.72,-0.73,4.77611767
24/04/2020 01:30,5.05216,-1.58928,5.296237493,0.33216,0.02072,0.332805625,4.72,-1.61,4.987033186
24/04/2020 02:00,6.0936,-0.76344,6.14123779,0.3336,0.03656,0.335597368,5.76,-0.8,5.815290191
24/04/2020 02:30,6.5556,-0.01392,6.555614779,0.3356,0.02608,0.336611833,6.22,-0.04,6.220128616
24/04/2020 03:00,6.22608,0.00648,6.226083372,0.33608,0.04648,0.339278878,5.89,-0.04,5.890135822
24/04/2020 03:30,6.05824,-0.006,6.058242971,0.37824,0.034,0.379765056,5.68,-0.04,5.680140843
24/04/2020 04:00,6.04768,-0.05512,6.047931183,0.41768,-0.01512,0.417953582,5.63,-0.04,5.630142094
24/04/2020 04:30,6.02392,0.01456,6.023937596,0.44392,-0.02544,0.444648355,5.58,0.04,5.580143367
24/04/2020 05:00,6.02248,0.0684,6.022868412,0.44248,-0.0216,0.443006897,5.58,0.09,5.580725759
24/04/2020 05:30,6.05176,0.07304,6.052200752,0.42176,-0.01696,0.422100864,5.63,0.09,5.630719315
24/04/2020 06:00,6.18032,0.13936,6.181891014,0.43032,-0.02064,0.430814707,5.75,0.16,5.752225656
24/04/2020 06:30,6.4712,0.20392,6.474412159,0.4212,-0.01608,0.421506828,6.05,0.22,6.053998679
24/04/2020 07:00,6.75608,0.22072,6.759684481,0.49608,0.00072,0.496080522,6.26,0.22,6.263864622
24/04/2020 07:30,7.05896,0.38328,7.06935781,0.60896,0.01328,0.609104786,6.45,0.37,6.460603687
24/04/2020 08:00,6.96976,-0.1872,6.972273539,0.73976,0.0028,0.739765299,6.23,-0.19,6.232896598
24/04/2020 08:30,6.55232,-0.74792,6.594867831,1.17232,-0.01792,1.172456954,5.38,-0.73,5.429300139
24/04/2020 09:00,5.98128,-0.65088,6.016589999,1.75128,-0.05088,1.752018953,4.23,-0.6,4.272341279
24/04/2020 09:30,5.47408,-0.58824,5.505595167,2.13408,-0.08824,2.135903496,3.34,-0.5,3.37721779
24/04/2020 10:00,5.11144,-0.59912,5.146432128,2.47144,-0.09912,2.473426863,2.64,-0.5,2.686931335
24/04/2020 10:30,4.56472,-0.43776,4.585662711,2.77472,-0.15776,2.779201197,1.79,-0.28,1.811767093
24/04/2020 11:00,3.98304,-0.29,3.993583308,3.02304,-0.18,3.028394103,0.96,-0.11,0.966281532
24/04/2020 11:30,3.71312,-0.25488,3.721857594,3.27312,-0.20488,3.279525934,0.44,-0.05,0.442831797
24/04/2020 12:00,3.5784,-0.18784,3.583326726,3.4284,-0.21784,3.435313789,0.15,0.03,0.152970585
24/04/2020 12:30,3.06656,-0.16184,3.070827644,2.79656,-0.19184,2.803132251,0.27,0.03,0.271661554
24/04/2020 13:00,3.19752,-0.24184,3.206652575,2.30752,-0.14184,2.311875242,0.89,-0.1,0.895600357
24/04/2020 13:30,3.76944,-0.48976,3.801123883,2.30944,-0.11976,2.312543096,1.46,-0.37,1.506154043
24/04/2020 14:00,4.60248,-0.49552,4.629077902,2.43248,-0.12552,2.435716367,2.17,-0.37,2.201317787
24/04/2020 14:30,5.4332,-0.65416,5.472438903,2.9032,-0.12416,2.905853738,2.53,-0.53,2.584917794
24/04/2020 15:00,5.24624,-0.64656,5.285931703,2.76624,-0.11656,2.768694633,2.48,-0.53,2.536000789
24/04/2020 15:30,4.86488,-0.23816,4.870706068,2.75488,-0.20816,2.762733139,2.11,-0.03,2.110213259
24/04/2020 16:00,5.04424,-0.48752,5.067744363,2.55424,-0.12752,2.557421226,2.49,-0.36,2.515889505
24/04/2020 16:30,4.96848,-0.27232,4.975937268,2.47848,-0.15232,2.483156156,2.49,-0.12,2.492889889
24/04/2020 17:00,5.33192,-0.31472,5.341200199,2.24192,-0.11472,2.244853217,3.09,-0.2,3.096465727
24/04/2020 17:30,6.22432,-0.45688,6.241065518,1.89432,-0.05688,1.895173764,4.33,-0.4,4.348436501
24/04/2020 18:00,6.6644,-0.5092,6.683824654,1.5844,-0.0192,1.58451633,5.08,-0.49,5.103577177
24/04/2020 18:30,7.24552,-0.7764,7.286999179,1.15552,0.0036,1.155525608,6.09,-0.78,6.139747552
24/04/2020 19:00,7.4596,-1.0092,7.52755716,0.7696,0.0308,0.770216074,6.69,-1.04,6.770354496
24/04/2020 19:30,7.5472,-1.13496,7.632061454,0.5072,0.03504,0.508408931,7.04,-1.17,7.136560796
24/04/2020 20:00,7.46824,-1.21368,7.566216217,0.35824,0.04632,0.361222148,7.11,-1.26,7.220782506
24/04/2020 20:30,7.33552,-1.28632,7.447447402,0.26552,0.06368,0.27304947,7.07,-1.35,7.197735755
24/04/2020 21:00,7.3228,-1.2728,7.43259172,0.2528,0.0772,0.264324952,7.07,-1.35,7.197735755
24/04/2020 21:30,7.3852,-1.03544,7.457433542,0.2452,0.07456,0.256285453,7.14,-1.11,7.225766395
24/04/2020 22:00,6.92576,-0.59464,6.951240775,0.24576,0.07536,0.257054677,6.68,-0.67,6.713516217
24/04/2020 22:30,6.5616,-0.55328,6.584885217,0.2416,0.07672,0.253488695,6.32,-0.63,6.351322697
24/04/2020 23:00,6.17944,-0.55136,6.203988762,0.22944,0.07864,0.242542704,5.95,-0.63,5.983259981
24/04/2020 23:30,5.47672,-1.07456,5.581141564,0.22672,0.07544,0.238941733,5.25,-1.15,5.374476719
25/04/2020 00:00,5.35208,-0.62728,5.388714181,0.23208,0.08272,0.246381259,5.12,-0.71,5.168994099
25/04/2020 00:30,5.09112,-0.63024,5.129981025,0.23112,0.07976,0.244495628,4.86,-0.71,4.911588338
25/04/2020 01:00,5.05096,-0.70056,5.099311839,0.24096,0.07944,0.253717235,4.81,-0.78,4.872832852
25/04/2020 01:30,5.63408,-0.534,5.65932977,0.25408,0.076,0.265203029,5.38,-0.61,5.41447135
25/04/2020 02:00,6.26368,-0.5384,6.286776734,0.28368,0.0716,0.292576319,5.98,-0.61,6.011031525
25/04/2020 02:30,6.36792,-0.3948,6.38014672,0.27792,0.0752,0.287914165,6.09,-0.47,6.108109364
25/04/2020 03:00,6.06856,-0.39472,6.081383424,0.27856,0.07528,0.288552858,5.79,-0.47,5.809044672
25/04/2020 03:30,5.85632,-0.40096,5.870030056,0.28632,0.06904,0.294526169,5.57,-0.47,5.589794272
25/04/2020 04:00,5.8088,-0.40616,5.822982345,0.3088,0.06384,0.315329963,5.5,-0.47,5.52004529
25/04/2020 04:30,5.68312,-0.4136,5.698150392,0.32312,0.0564,0.328005327,5.36,-0.47,5.380566885
25/04/2020 05:00,5.57216,-0.43256,5.588924335,0.35216,0.03744,0.35414463,5.22,-0.47,5.241116293
25/04/2020 05:30,5.57912,-0.44696,5.596995017,0.35912,0.02304,0.359858328,5.22,-0.47,5.241116293
25/04/2020 06:00,5.57448,-0.44872,5.592510788,0.35448,0.02128,0.355118162,5.22,-0.47,5.241116293
25/04/2020 06:30,5.85912,-0.36616,5.870550257,0.35912,0.00384,0.35914053,5.5,-0.37,5.512431405
25/04/2020 07:00,6.07968,-0.26968,6.085658239,0.44968,0.01032,0.449798405,5.63,-0.28,5.6369584
25/04/2020 07:30,6.41088,-0.17776,6.413343979,0.56088,0.01224,0.56101354,5.85,-0.19,5.853084657
25/04/2020 08:00,6.45048,-0.0376,6.450589585,0.81048,-0.0076,0.810515632,5.64,-0.03,5.640079787
25/04/2020 08:30,6.15352,-0.04584,6.153690738,1.04352,-0.01584,1.043640214,5.11,-0.03,5.110088062
25/04/2020 09:00,5.23192,-1.10784,5.34792449,1.54192,-0.04784,1.542661969,3.69,-1.06,3.839231694
25/04/2020 09:30,4.58088,-1.22344,4.741441448,2.05088,-0.09344,2.053007503,2.53,-1.13,2.770884335
25/04/2020 10:00,4.38584,-1.10032,4.521758132,2.55584,-0.15032,2.560256668,1.83,-0.95,2.061892335
25/04/2020 10:30,3.83752,-0.99096,3.963402764,2.92752,-0.21096,2.935111152,0.91,-0.78,1.198540779
25/04/2020 11:00,3.10264,-0.90336,3.231475554,2.90264,-0.20336,2.909755017,0.2,-0.7,0.728010989
25/04/2020 11:30,2.94544,-0.95512,3.096428751,3.39544,-0.25512,3.405010868,-0.45,-0.7,0.832165849
25/04/2020 12:00,2.76576,-0.85568,2.895102181,3.58576,-0.27568,3.596341786,-0.82,-0.58,1.004390362
25/04/2020 12:30,2.5588,-0.84424,2.694475574,3.5688,-0.26424,3.578569018,-1.01,-0.58,1.1646888
25/04/2020 13:00,2.50056,-0.84248,2.638668767,3.63056,-0.26248,3.640035943,-1.13,-0.58,1.270157471
25/04/2020 13:30,2.5388,-0.77568,2.654653443,3.6688,-0.26568,3.678407169,-1.13,-0.51,1.239758041
25/04/2020 14:00,2.39032,-0.41632,2.426304195,3.59032,-0.25632,3.599457965,-1.2,-0.16,1.210619676
25/04/2020 14:30,2.34632,-0.32808,2.369146266,3.54632,-0.25808,3.55569836,-1.2,-0.07,1.202039933
25/04/2020 15:00,2.52896,-0.32528,2.549793278,3.38896,-0.25528,3.398561131,-0.86,-0.07,0.862844134
25/04/2020 15:30,2.91536,-0.354,2.936773728,3.18536,-0.234,3.193943382,-0.27,-0.12,0.295465734
25/04/2020 16:00,3.53752,-0.36688,3.556493875,2.85752,-0.19688,2.864294378,0.68,-0.17,0.700927956
25/04/2020 16:30,4.20688,-0.39024,4.224941016,2.55688,-0.17024,2.56254112,1.65,-0.22,1.664602055
25/04/2020 17:00,5.48448,0.70864,5.530071566,2.27448,-0.12136,2.277715417,3.21,0.83,3.315569333
25/04/2020 17:30,6.66624,1.08,6.753158945,1.89624,-0.08,1.8979268,4.77,1.16,4.909022306
25/04/2020 18:00,7.17944,0.50344,7.197069581,1.46944,-0.04656,1.470177454,5.71,0.55,5.73642746
25/04/2020 18:30,7.30312,-0.62496,7.329811508,1.09312,-0.00496,1.093131253,6.21,-0.62,6.240873336
25/04/2020 19:00,7.28608,-0.79928,7.329789239,0.77608,0.02072,0.776356545,6.51,-0.82,6.561440391
25/04/2020 19:30,7.22024,-0.9944,7.28839468,0.53024,0.0356,0.531433738,6.69,-1.03,6.7688256
25/04/2020 20:00,7.02896,-1.27656,7.143940377,0.37896,0.04344,0.381441628,6.65,-1.32,6.779741883
25/04/2020 20:30,6.81976,-1.18584,6.922090939,0.27976,0.05416,0.284954318,6.54,-1.24,6.656515605
25/04/2020 21:00,6.79304,-1.1588,6.891168978,0.25304,0.0812,0.265749283,6.54,-1.24,6.656515605
25/04/2020 21:30,6.69584,-1.21472,6.805131739,0.24584,0.07528,0.257107728,6.45,-1.29,6.577735173
25/04/2020 22:00,6.51352,-1.21208,6.625336272,0.25352,0.07792,0.265224276,6.26,-1.29,6.391533462
25/04/2020 22:30,6.48544,-0.65304,6.518235439,0.22544,0.07696,0.238214263,6.26,-0.73,6.30242017
25/04/2020 23:00,6.03376,-0.59416,6.062943662,0.22376,0.07584,0.23626308,5.81,-0.67,5.848504082
25/04/2020 23:30,5.044,-1.84304,5.370170616,0.224,0.07696,0.23685194,4.82,-1.92,5.188333066
26/04/2020 00:00,5.18952,-0.7676,5.245982043,0.22952,0.0824,0.243863057,4.96,-0.85,5.032305635
26/04/2020 00:30,4.92512,-0.77272,4.985368914,0.22512,0.07728,0.238015152,4.7,-0.85,4.776243294
26/04/2020 01:00,4.85464,-0.7728,4.91576539,0.22464,0.0772,0.237535197,4.63,-0.85,4.707377189
26/04/2020 01:30,5.31536,-0.77288,5.37125641,0.22536,0.07712,0.23819031,5.09,-0.85,5.160484473
26/04/2020 02:00,5.92088,-0.768,5.970481051,0.23088,0.082,0.245009335,5.69,-0.85,5.753138274
26/04/2020 02:30,6.00232,-0.67024,6.039624743,0.23232,0.07976,0.245630291,5.77,-0.75,5.818539336
26/04/2020 03:00,5.73176,-0.66944,5.770721152,0.23176,0.08056,0.245362204,5.5,-0.75,5.550900828
26/04/2020 03:30,5.53136,-0.7604,5.583381736,0.23136,0.0796,0.24467041,5.3,-0.84,5.366153185
26/04/2020 04:00,5.53152,-0.76,5.583485785,0.23152,0.08,0.244952057,5.3,-0.84,5.366153185
26/04/2020 04:30,5.38688,-0.76032,5.440272294,0.22688,0.07968,0.240465043,5.16,-0.84,5.227925019
26/04/2020 05:00,5.30704,-0.69976,5.352974651,0.22704,0.08024,0.240802033,5.08,-0.78,5.139533053
26/04/2020 05:30,5.35312,-0.70144,5.398880607,0.22312,0.07856,0.236546418,5.13,-0.78,5.188959433
26/04/2020 06:00,5.3464,-0.70432,5.392593033,0.2164,0.07568,0.229251875,5.13,-0.78,5.188959433
26/04/2020 06:30,5.50824,-0.63936,5.545222187,0.23824,0.06064,0.245836342,5.27,-0.7,5.316286298
26/04/2020 07:00,5.82744,-0.53264,5.851731566,0.31744,0.04736,0.32095346,5.51,-0.58,5.540442221
26/04/2020 07:30,5.97528,-0.4264,5.990474776,0.46528,0.0436,0.467318348,5.51,-0.47,5.530009042
26/04/2020 08:00,6.17824,-0.28944,6.185016169,0.71824,0.03056,0.718889846,5.46,-0.32,5.469369251
26/04/2020 08:30,5.838,-0.16424,5.840309819,1.078,0.01576,1.078115197,4.76,-0.18,4.763402146
26/04/2020 09:00,5.30616,-0.38648,5.32021623,1.58616,-0.01648,1.58624561,3.72,-0.37,3.738355253
26/04/2020 09:30,4.83152,-0.87928,4.910877603,2.05152,-0.04928,2.052111797,2.78,-0.83,2.901258348
26/04/2020 10:00,4.59464,-0.43224,4.614926668,2.42464,-0.08224,2.426034325,2.17,-0.35,2.198044586
26/04/2020 10:30,4.45904,0.02896,4.459134042,2.75904,-0.11104,2.761273547,1.7,0.14,1.705754965
26/04/2020 11:00,4.19456,0.07592,4.195247006,3.00456,-0.15408,3.008508175,1.19,0.23,1.212023102
26/04/2020 11:30,4.17464,0.12424,4.176488322,3.10464,-0.17576,3.109611086,1.07,0.3,1.111260546
26/04/2020 12:00,4.53448,0.05016,4.534757424,3.10448,-0.17984,3.10968463,1.43,0.23,1.448378404
26/04/2020 12:30,4.95888,-0.1412,4.960889869,2.72888,-0.1112,2.731144722,2.23,-0.03,2.230201785
26/04/2020 13:00,4.39272,-0.76376,4.458622919,2.94272,-0.14376,2.946229444,1.45,-0.62,1.576990805
26/04/2020 13:30,3.7624,-0.4052,3.784156551,3.2924,-0.2552,3.3022757,0.47,-0.15,0.493355855
26/04/2020 14:00,3.5408,-0.39704,3.562991075,3.1808,-0.24704,3.190378881,0.36,-0.15,0.39
26/04/2020 14:30,3.97992,-0.70344,4.041607482,3.26992,-0.17344,3.274516489,0.71,-0.53,0.886002257
26/04/2020 15:00,4.55928,-0.89696,4.64667315,2.95928,-0.11696,2.961590411,1.6,-0.78,1.78
26/04/2020 15:30,5.31592,-0.8188,5.378609382,2.67592,-0.1188,2.678555821,2.64,-0.7,2.731226831
26/04/2020 16:00,5.90496,-0.86776,5.968380016,2.39496,-0.06776,2.395918367,3.51,-0.8,3.600013889
26/04/2020 16:30,6.5148,-0.87688,6.573548324,2.0248,-0.02688,2.024978413,4.49,-0.85,4.569748352
26/04/2020 17:00,6.89744,-0.85856,6.950669308,1.22744,-0.00856,1.227469848,5.67,-0.85,5.733358527
26/04/2020 17:30,7.85864,-0.21416,7.861557553,1.00864,0.00584,1.008656907,6.85,-0.22,6.853531936
26/04/2020 18:00,8.02704,-0.02096,8.027067365,0.97704,0.01904,0.977225503,7.05,-0.04,7.050113474
26/04/2020 18:30,8.11968,-0.10168,8.120316627,1.16968,-0.01168,1.169738315,6.95,-0.09,6.950582709
26/04/2020 19:00,7.9136,-0.38256,7.92284148,0.6236,0.01744,0.623843821,7.29,-0.4,7.30096569
26/04/2020 19:30,7.76848,-0.42328,7.780003051,0.47848,0.02672,0.479225488,7.29,-0.45,7.303875683
26/04/2020 20:00,7.61968,-0.52096,7.637468339,0.32968,0.03904,0.331983469,7.29,-0.56,7.311477279
26/04/2020 20:30,7.04672,-1.11728,7.134744379,0.25672,0.04272,0.260250181,6.79,-1.16,6.888374264
26/04/2020 21:00,6.88272,-1.17824,6.982842122,0.23272,0.06176,0.240775613,6.65,-1.24,6.764621202
26/04/2020 21:30,6.76784,-1.17656,6.86934871,0.22784,0.06344,0.236507292,6.54,-1.24,6.656515605
26/04/2020 22:00,6.3992,-1.2864,6.527218826,0.2292,0.0636,0.237860463,6.17,-1.35,6.315963901
26/04/2020 22:30,6.04528,-1.29824,6.183109038,0.23528,0.05176,0.240906156,5.81,-1.35,5.964779962
26/04/2020 23:00,5.77136,-0.8156,5.828704797,0.23136,0.0544,0.237669539,5.54,-0.87,5.607896219
26/04/2020 23:30,5.02528,-1.76552,5.326396526,0.21528,0.05448,0.222066541,4.81,-1.82,5.142810516
27/04/2020 00:00,4.58568,-2.06952,5.031041055,0.20568,0.06048,0.214387716,4.38,-2.13,4.870451724
27/04/2020 00:30,4.39952,-2.06968,4.862031626,0.20952,0.06032,0.218030119,4.19,-2.13,4.700319138
27/04/2020 01:00,4.40216,-2.06688,4.863229955,0.21216,0.06312,0.221350401,4.19,-2.13,4.700319138
27/04/2020 01:30,4.7392,-2.01048,5.148013837,0.2192,0.05952,0.227137118,4.52,-2.07,4.971448481
27/04/2020 02:00,5.68288,-1.31992,5.834150658,0.21288,0.07008,0.224118497,5.47,-1.39,5.643846206
27/04/2020 02:30,6.15032,-0.64048,6.18357912,0.21032,0.06952,0.221511925,5.94,-0.71,5.982282173
27/04/2020 03:00,5.98736,-0.5708,6.01450683,0.20736,0.0692,0.218601943,5.78,-0.64,5.815324583
27/04/2020 03:30,5.75688,-0.57328,5.785353688,0.20688,0.06672,0.217372705,5.55,-0.64,5.586779036
27/04/2020 04:00,5.75208,-0.57248,5.780498047,0.20208,0.06752,0.213061674,5.55,-0.64,5.586779036
27/04/2020 04:30,5.69528,-0.47488,5.71504377,0.20528,0.06512,0.215361308,5.49,-0.54,5.516493451
27/04/2020 05:00,5.29032,-1.18176,5.420704973,0.22032,0.05824,0.227887692,5.07,-1.24,5.219434835
27/04/2020 05:30,5.28368,-1.31712,5.445372296,0.21368,0.06288,0.222739841,5.07,-1.38,5.254455252
27/04/2020 06:00,5.32376,-1.25872,5.470538966,0.20376,0.07128,0.21586796,5.12,-1.33,5.289924385
27/04/2020 06:30,5.71064,-1.15976,5.827216528,0.21064,0.06024,0.219084612,5.5,-1.22,5.633684407
27/04/2020 07:00,6.13424,-1.08168,6.228878872,0.27424,0.02832,0.275698386,5.86,-1.11,5.964201539
27/04/2020 07:30,6.61976,-0.67016,6.653595786,0.38976,0.02984,0.390900605,6.23,-0.7,6.269202501
27/04/2020 08:00,7.14448,-0.00144,7.144480145,0.70448,0.01856,0.704724445,6.44,-0.02,6.440031056
27/04/2020 08:30,7.5428,0.12752,7.543877862,0.9428,0.00752,0.94282999,6.6,0.12,6.601090819
27/04/2020 09:00,7.62864,-0.02472,7.628680051,1.12864,-0.00472,1.12864987,6.5,-0.02,6.500030769
27/04/2020 09:30,7.3808,-0.1496,7.382315951,1.2808,-0.0096,1.280835977,6.1,-0.14,6.101606346
27/04/2020 10:00,6.96224,-0.74456,7.001939404,1.25224,-0.00456,1.252248303,5.71,-0.74,5.757751297
27/04/2020 10:30,6.4184,-0.72056,6.458720096,1.0684,0.01944,1.068576845,5.35,-0.74,5.400935104
27/04/2020 11:00,6.21984,-0.8032,6.271486257,1.02984,-0.0032,1.029844972,5.19,-0.8,5.251295078
27/04/2020 11:30,6.23848,-0.8492,6.296012496,1.04848,-0.0092,1.048520362,5.19,-0.84,5.257537446
27/04/2020 12:00,6.35928,-0.84608,6.415317099,0.82928,-0.00608,0.829302288,5.53,-0.84,5.59343365
27/04/2020 12:30,6.59912,-0.8596,6.654870167,0.76912,-0.0196,0.769369699,5.83,-0.84,5.890203732
27/04/2020 13:00,6.21328,-0.88664,6.276223295,0.87328,-0.04664,0.874524584,5.34,-0.84,5.405663697
27/04/2020 13:30,5.97784,-0.88968,6.043682782,0.92784,-0.04968,0.929169074,5.05,-0.84,5.119384729
27/04/2020 14:00,5.68632,-0.89304,5.756019074,1.04632,-0.05304,1.047663488,4.64,-0.84,4.715421508
27/04/2020 14:30,6.02432,-0.84576,6.083398839,1.02432,-0.07576,1.027117832,5,-0.77,5.058942577
27/04/2020 15:00,6.34352,-0.90112,6.407204011,1.09352,-0.06112,1.095226755,5.25,-0.84,5.316775338
27/04/2020 15:30,6.80688,-0.8964,6.865649881,1.17688,-0.0564,1.178230663,5.63,-0.84,5.692319387
27/04/2020 16:00,6.92208,-0.88632,6.978592599,1.14208,-0.04632,1.143018928,5.78,-0.84,5.840719134
27/04/2020 16:30,7.1656,-0.8104,7.211280852,1.0256,-0.0504,1.026837631,6.14,-0.76,6.186857037
27/04/2020 17:00,7.72448,-0.91384,7.77834782,0.86448,-0.06384,0.866834019,6.86,-0.85,6.912459765
27/04/2020 17:30,8.28992,-1.02064,8.352513371,0.67992,-0.06064,0.682618793,7.61,-0.96,7.670312901
27/04/2020 18:00,9.3364,-0.07792,9.336725148,0.6264,-0.06792,0.630071493,8.71,-0.01,8.710005741
27/04/2020 18:30,9.8112,0.4196,9.820168512,0.5312,-0.0604,0.534622858,9.28,0.48,9.292405501
27/04/2020 19:00,9.58744,0.31576,9.59263833,0.45744,-0.05424,0.460644474,9.13,0.37,9.137494186
27/04/2020 19:30,8.65352,-0.11464,8.65427933,0.48352,-0.07464,0.489247095,8.17,-0.04,8.170097919
27/04/2020 20:00,8.22296,-0.40424,8.232890206,0.40296,-0.06424,0.408048452,7.82,-0.34,7.827387815
27/04/2020 20:30,7.80088,-0.51152,7.817632729,0.34088,-0.03152,0.342334171,7.46,-0.48,7.475426409
27/04/2020 21:00,7.698,-0.512,7.715007971,0.338,-0.032,0.339511414,7.36,-0.48,7.375635566
27/04/2020 21:30,7.41016,-0.50616,7.42742682,0.33016,-0.02616,0.331194763,7.08,-0.48,7.096252532
27/04/2020 22:00,6.69864,-1.06968,6.783508911,0.31864,-0.00968,0.318787001,6.38,-1.06,6.467456996
27/04/2020 22:30,6.19056,-1.35544,6.337211588,0.32056,0.00456,0.320592432,5.87,-1.36,6.025487532
27/04/2020 23:00,5.52528,-1.848,5.826132772,0.31528,0.002,0.315286344,5.21,-1.85,5.528706901
27/04/2020 23:30,5.23768,-1.82528,5.546615081,0.29768,-0.01528,0.298071905,4.94,-1.81,5.261150064
28/04/2020 00:00,5.15312,-1.2168,5.294832195,0.28312,-0.0068,0.28320165,4.87,-1.21,5.018067357
28/04/2020 00:30,4.87104,-1.2856,5.037836643,0.28104,-0.0056,0.281095787,4.59,-1.28,4.765133786
28/04/2020 01:00,4.93328,-1.16968,5.070049592,0.27328,-0.00968,0.273451387,4.66,-1.16,4.802207826
28/04/2020 01:30,5.56816,-0.81472,5.627448308,0.26816,-0.00472,0.268201536,5.3,-0.81,5.361538958
28/04/2020 02:00,6.21184,-0.8696,6.272412642,0.26184,0.0004,0.261840306,5.95,-0.87,6.013268662
28/04/2020 02:30,6.44416,-0.8708,6.502729484,0.25416,-0.0008,0.254161259,6.19,-0.87,6.250839944
28/04/2020 03:00,6.09536,-0.9268,6.165417404,0.25536,0.0032,0.255380049,5.84,-0.93,5.913586052
28/04/2020 03:30,5.93288,-0.93192,6.005625694,0.26288,-0.00192,0.262887011,5.67,-0.93,5.745763657
28/04/2020 04:00,5.81232,-0.92336,5.885206663,0.25232,0.00664,0.252407353,5.56,-0.93,5.637242234
28/04/2020 04:30,5.68984,-0.91024,5.76218848,0.24984,0.01976,0.250620197,5.44,-0.93,5.518921996
28/04/2020 05:00,5.6068,-0.96032,5.68844625,0.2568,0.01968,0.257552989,5.35,-0.98,5.439016455
28/04/2020 05:30,5.65544,-0.9636,5.736944008,0.25544,0.0164,0.255965923,5.4,-0.98,5.488205536
28/04/2020 06:00,5.7384,-0.85048,5.801081864,0.2484,0.02952,0.250147937,5.49,-0.88,5.560080935
28/04/2020 06:30,5.93528,-1.13424,6.042685583,0.25528,0.03576,0.257772489,5.68,-1.17,5.799249952
28/04/2020 07:00,6.8216,-0.35392,6.830774914,0.2816,0.01608,0.282058729,6.54,-0.37,6.550457999
28/04/2020 07:30,7.3196,-0.23144,7.323258061,0.3196,-0.03144,0.3211427,7,-0.2,7.00285656
28/04/2020 08:00,7.35896,-0.3436,7.366977212,0.35896,-0.0136,0.359217541,7,-0.33,7.007774254
28/04/2020 08:30,7.37832,-0.84328,7.426353559,0.37832,-0.00328,0.378334218,7,-0.84,7.050219855
28/04/2020 09:00,7.42656,-0.7616,7.465509225,0.42656,0.0084,0.4266427,7,-0.77,7.04222266
28/04/2020 09:30,7.184,-0.77696,7.225892529,0.534,-0.00696,0.534045355,6.65,-0.77,6.694430521
28/04/2020 10:00,6.9672,-0.83888,7.017520609,0.6472,-0.00888,0.647260917,6.32,-0.83,6.374268585
28/04/2020 10:30,7.08704,-0.84456,7.137185549,0.83704,-0.01456,0.837166623,6.25,-0.83,6.304871133
28/04/2020 11:00,7.30096,-0.55592,7.322094234,1.05096,-0.03592,1.051573663,6.25,-0.52,6.271594694
28/04/2020 11:30,7.55824,-0.19168,7.56067015,1.09824,-0.05168,1.099455283,6.46,-0.14,6.46151685
28/04/2020 12:00,7.57304,-0.22072,7.576255814,0.89304,-0.01072,0.893104339,6.68,-0.21,6.683300083
28/04/2020 12:30,7.88152,-0.2076,7.884253628,0.82152,0.0024,0.821523506,7.06,-0.21,7.063122539
28/04/2020 13:00,7.88272,-0.2304,7.886086403,0.92272,-0.0204,0.92294548,6.96,-0.21,6.963167383
28/04/2020 13:30,7.67632,-0.3344,7.683600204,0.91632,-0.0344,0.916965486,6.76,-0.3,6.76665353
28/04/2020 14:00,7.37168,-0.29032,7.377394643,0.88168,-0.03032,0.882201182,6.49,-0.26,6.495205924
28/04/2020 14:30,7.3284,-0.13568,7.329655901,0.8384,-0.04568,0.839643509,6.49,-0.09,6.490624007
28/04/2020 15:00,7.36496,-0.13544,7.366205251,0.87496,-0.04544,0.876139141,6.49,-0.09,6.490624007
28/04/2020 15:30,7.77472,-0.17672,7.77672817,0.88472,-0.00672,0.884745521,6.89,-0.17,6.892096923
28/04/2020 16:00,8.04208,-0.16104,8.043692225,0.66208,0.00896,0.662140626,7.38,-0.17,7.381957735
28/04/2020 16:30,8.55904,-0.15904,8.560517475,0.71904,0.01096,0.719123524,7.84,-0.17,7.841842896
28/04/2020 17:00,9.27016,-0.07912,9.270497635,0.70016,0.02088,0.70047127,8.57,-0.1,8.570583411
28/04/2020 17:30,9.82952,-0.0724,9.82978663,0.55952,0.0276,0.560200313,9.27,-0.1,9.270539359
28/04/2020 18:00,10.24016,-0.19616,10.24203864,0.49016,0.02384,0.490739413,9.75,-0.22,9.752481735
28/04/2020 18:30,10.04792,-0.33112,10.0533744,0.45792,0.01888,0.458309045,9.59,-0.35,9.596384736
28/04/2020 19:00,9.8656,-0.40848,9.874052829,0.3456,0.03152,0.347034394,9.52,-0.44,9.530162643
28/04/2020 19:30,9.58944,-0.46344,9.60063207,0.27944,0.03656,0.281821481,9.31,-0.5,9.323416756
28/04/2020 20:00,8.9868,-0.5364,9.002793966,0.2568,0.0636,0.2645585,8.73,-0.6,8.750594266
28/04/2020 20:30,8.48552,-0.73336,8.517151317,0.23552,0.06664,0.244766338,8.25,-0.8,8.288697123
28/04/2020 21:00,7.92544,-1.18696,8.013830123,0.23544,0.05304,0.241340496,7.69,-1.24,7.789332449
28/04/2020 21:30,7.69368,-1.18968,7.78511724,0.24368,0.05032,0.248821311,7.45,-1.24,7.552489656
28/04/2020 22:00,7.2712,-1.18776,7.367572413,0.2612,0.05224,0.266372779,7.01,-1.24,7.118827151
28/04/2020 22:30,6.87848,-1.25584,6.992182865,0.27848,0.04416,0.2819596,6.6,-1.3,6.726812024
28/04/2020 23:00,6.1968,-1.53472,6.384018775,0.2668,0.03528,0.269122497,5.93,-1.57,6.134313328
28/04/2020 23:30,5.5992,-1.722,5.858013711,0.2392,0.048,0.243968523,5.36,-1.77,5.644687768
29/04/2020 00:00,5.34648,-1.31696,5.506290224,0.22648,0.06304,0.235089838,5.12,-1.38,5.302716285
29/04/2020 00:30,5.202,-1.3184,5.366468351,0.222,0.0616,0.230387847,4.98,-1.38,5.16766872
29/04/2020 01:00,5.20216,-1.31608,5.366053972,0.22216,0.06392,0.231172732,4.98,-1.38,5.16766872
29/04/2020 01:30,5.83232,-1.21736,5.958013255,0.22232,0.06264,0.230976085,5.61,-1.28,5.754172399
29/04/2020 02:00,6.59624,-1.11552,6.689900374,0.22624,0.06448,0.235249247,6.37,-1.18,6.478371709
29/04/2020 02:30,6.62552,-1.06032,6.709828148,0.25552,0.05968,0.262396976,6.37,-1.12,6.467712115
29/04/2020 03:00,6.3252,-1.16328,6.431281008,0.2852,0.06672,0.292900322,6.04,-1.23,6.163967878
29/04/2020 03:30,6.17984,-1.09976,6.276933525,0.28984,0.06024,0.296033922,5.89,-1.16,6.003140845
29/04/2020 04:00,6.106,-1.10368,6.204945249,0.306,0.05632,0.311139747,5.8,-1.16,5.914862636
29/04/2020 04:30,5.99448,-1.12952,6.099967697,0.35448,0.03048,0.355788,5.64,-1.16,5.758055227
29/04/2020 05:00,5.81224,-1.10872,5.917042661,0.41224,0.00128,0.412241987,5.4,-1.11,5.512903046
29/04/2020 05:30,5.92608,-1.13264,6.033348783,0.42608,-0.02264,0.426681071,5.5,-1.11,5.610891195
29/04/2020 06:00,5.88616,-1.14568,5.996620899,0.49616,-0.03568,0.497441261,5.39,-1.11,5.503108213
29/04/2020 06:30,6.15016,-1.04248,6.237886868,0.68016,-0.09248,0.686418368,5.47,-0.95,5.551882564
29/04/2020 07:00,6.49496,-0.97648,6.567953912,0.76496,-0.10648,0.772335285,5.73,-0.87,5.795670798
29/04/2020 07:30,6.7932,-1.2576,6.908626781,0.9032,-0.1176,0.910823803,5.89,-1.14,5.999308293
29/04/2020 08:00,7.33544,-0.3692,7.344725225,1.14544,-0.1592,1.156450359,6.19,-0.21,6.193561173
29/04/2020 08:30,7.52648,-0.01616,7.526497348,1.04648,-0.18616,1.062909185,6.48,0.17,6.482229555
29/04/2020 09:00,7.49736,-0.1092,7.498155214,1.11736,-0.2192,1.138657986,6.38,0.11,6.380948205
29/04/2020 09:30,7.63008,-0.1252,7.631107118,1.25008,-0.2352,1.272013776,6.38,0.11,6.380948205
29/04/2020 10:00,7.3988,-0.17712,7.400919736,1.3588,-0.28712,1.388803562,6.04,0.11,6.041001573
29/04/2020 10:30,7.03976,-1.00272,7.110813474,1.49976,-0.35272,1.540678895,5.54,-0.65,5.578001434
29/04/2020 11:00,7.37224,-0.4656,7.386928047,1.57224,-0.3256,1.605600815,5.8,-0.14,5.801689409
29/04/2020 11:30,7.78488,-0.29696,7.79054182,1.52488,-0.30696,1.555468886,6.26,0.01,6.260007987
29/04/2020 12:00,7.3204,-0.01504,7.32041545,2.2404,-0.29504,2.259743517,5.08,0.28,5.087710684
29/04/2020 12:30,6.3604,0.22016,6.364209188,3.8304,-0.45984,3.857903185,2.53,0.68,2.619790068
29/04/2020 13:00,5.54096,0.36272,5.552819421,3.89096,-0.48728,3.921353277,1.65,0.85,1.856071119
29/04/2020 13:30,4.66008,0.10688,4.661305497,3.47008,-0.40312,3.4934168,1.19,0.51,1.294681428
29/04/2020 14:00,4.48208,0.2664,4.489989987,3.53208,-0.3636,3.550745568,0.95,0.63,1.139912277
29/04/2020 14:30,4.3988,0.40816,4.417695782,3.2888,-0.33184,3.305498937,1.11,0.74,1.334053972
29/04/2020 15:00,4.16128,0.07672,4.161987169,3.26128,-0.34328,3.279296936,0.9,0.42,0.993176721
29/04/2020 15:30,4.43784,-0.43136,4.458754906,3.53784,-0.40136,3.560533909,0.9,-0.03,0.900499861
29/04/2020 16:00,4.81264,-0.27144,4.82028873,3.23264,-0.40144,3.257470713,1.58,0.13,1.58533908
29/04/2020 16:30,4.74056,0.32416,4.751630122,3.16056,-0.40584,3.186509943,1.58,0.73,1.740488437
29/04/2020 17:00,6.76176,0.16816,6.763850685,2.59176,-0.32184,2.611666304,4.17,0.49,4.198690272
29/04/2020 17:30,7.5992,0.06664,7.599492189,2.3992,-0.28336,2.415875313,5.2,0.35,5.211765536
29/04/2020 18:00,8.25656,-0.55776,8.275377892,1.31656,-0.15776,1.3259783,6.94,-0.4,6.95151782
29/04/2020 18:30,9.46096,-0.09,9.461388065,0.86096,-0.12,0.869282533,8.6,0.03,8.600052325
29/04/2020 19:00,9.22528,-0.18856,9.227206834,1.01528,-0.21856,1.038538373,8.21,0.03,8.210054811
29/04/2020 19:30,8.99928,-0.52616,9.014648349,1.14928,-0.29616,1.186825709,7.85,-0.23,7.853368704
29/04/2020 20:00,8.5484,-0.55848,8.56662375,1.2084,-0.28848,1.242357143,7.34,-0.27,7.344964261
29/04/2020 20:30,8.47984,-0.49648,8.49436159,1.25984,-0.30648,1.296582746,7.22,-0.19,7.222499567
29/04/2020 21:00,8.35624,-0.44224,8.367934223,1.13624,-0.25224,1.163901351,7.22,-0.19,7.222499567
29/04/2020 21:30,8.17152,-0.5448,8.18966093,1.12152,-0.2648,1.152356781,7.05,-0.28,7.055558093
29/04/2020 22:00,7.84696,0.13216,7.848072853,1.25696,-0.31784,1.296522544,6.59,0.45,6.605346319
29/04/2020 22:30,7.43072,0.24064,7.434615479,1.32072,-0.32936,1.361168369,6.11,0.57,6.136529964
29/04/2020 23:00,6.44584,-0.54016,6.468433051,1.39584,-0.36016,1.441556288,5.05,-0.18,5.053206903
29/04/2020 23:30,5.83784,-0.69856,5.879486537,1.40784,-0.35856,1.452783101,4.43,-0.34,4.443028247
30/04/2020 00:00,5.43752,-0.65272,5.476556139,1.41752,-0.36272,1.463191289,4.02,-0.29,4.030446625
30/04/2020 00:30,5.56928,0.1284,5.570759937,1.41928,-0.3816,1.469685095,4.15,0.51,4.181219918
30/04/2020 01:00,6.04904,0.59704,6.078432502,1.44904,-0.39296,1.501377529,4.6,0.99,4.705326769
30/04/2020 01:30,6.69056,0.65448,6.722494863,1.42056,-0.37552,1.469355636,5.27,1.03,5.369711352
30/04/2020 02:00,7.37256,0.6816,7.404000237,1.38256,-0.3484,1.425782141,5.99,1.03,6.077910825
30/04/2020 02:30,7.55112,0.67192,7.580955727,1.33112,-0.30808,1.366306606,6.22,0.98,6.29672931
30/04/2020 03:00,7.35648,0.68328,7.38814385,1.28648,-0.29672,1.320255107,6.07,0.98,6.148601467
30/04/2020 03:30,7.11688,0.70032,7.151253669,1.23688,-0.27968,1.268106083,5.88,0.98,5.96110728
30/04/2020 04:00,6.9868,0.71528,7.023318284,1.1068,-0.21472,1.12743555,5.88,0.93,5.953091634
30/04/2020 04:30,6.87624,0.66512,6.908332733,0.99624,-0.18488,1.0132496,5.88,0.85,5.941119423
30/04/2020 05:00,6.81176,0.64264,6.84200705,1.00176,-0.20736,1.022996221,5.81,0.85,5.871848091
30/04/2020 05:30,6.74232,0.458,6.757857869,0.86232,-0.162,0.877405142,5.88,0.62,5.912596722
30/04/2020 06:00,6.2664,-0.79584,6.316734146,0.7364,-0.12584,0.747074739,5.53,-0.67,5.570439839
30/04/2020 06:30,6.66616,-0.62752,6.695630702,0.73616,-0.14752,0.750795376,5.93,-0.48,5.949394927
30/04/2020 07:00,6.96992,-0.47568,6.986133141,0.82992,-0.15568,0.844395327,6.14,-0.32,6.148333107
30/04/2020 07:30,7.44432,-0.45896,7.458454568,0.81432,-0.13896,0.826091365,6.63,-0.32,6.637717981
30/04/2020 08:00,7.65128,-0.15784,7.652907886,0.77128,-0.12784,0.781802983,6.88,-0.03,6.880065407
30/04/2020 08:30,7.57568,-0.2684,7.580433103,0.82568,-0.1184,0.834125903,6.75,-0.15,6.751666461
30/04/2020 09:00,7.31496,-0.44104,7.328243724,1.04496,-0.10104,1.04983355,6.27,-0.34,6.279211734
30/04/2020 09:30,6.75584,-0.30904,6.762904689,1.26584,-0.12904,1.272400184,5.49,-0.18,5.492950027
30/04/2020 10:00,6.03184,-0.98552,6.111819979,1.21184,-0.14552,1.220545884,4.82,-0.84,4.892647545
30/04/2020 10:30,5.59432,-0.83104,5.655708951,1.59432,-0.18104,1.604565905,4,-0.65,4.052468384
30/04/2020 11:00,5.70536,-0.6636,5.743822568,1.76536,-0.1836,1.774881655,3.94,-0.48,3.969130887
30/04/2020 11:30,5.99104,-0.6968,6.031425248,1.84104,-0.2168,1.853761182,4.15,-0.48,4.177666813
30/04/2020 12:00,6.58248,-0.85512,6.637791287,1.96248,-0.22512,1.975349783,4.62,-0.63,4.662756695
30/04/2020 12:30,7.24656,-1.058,7.32338691,1.98656,-0.238,2.000766012,5.26,-0.82,5.323532662
30/04/2020 13:00,7.46528,-1.09232,7.544770935,1.99528,-0.27232,2.013777659,5.47,-0.82,5.531121044
30/04/2020 13:30,7.55064,-1.06264,7.625048733,1.87064,-0.29264,1.893391713,5.68,-0.77,5.731954292
30/04/2020 14:00,8.02768,-1.05368,8.096535538,2.10768,-0.28368,2.126685055,5.92,-0.77,5.969865995
30/04/2020 14:30,7.41688,-0.94408,7.476723613,2.08688,-0.31408,2.11038252,5.33,-0.63,5.367103502
30/04/2020 15:00,5.44952,-0.34872,5.460666065,3.13952,-0.40872,3.166012929,2.31,0.06,2.310779089
30/04/2020 15:30,4.69648,-0.49936,4.722952975,3.08648,-0.34936,3.106189176,1.61,-0.15,1.61697248
30/04/2020 16:00,5.2204,-0.13568,5.222162887,2.7004,-0.33568,2.721183791,2.52,0.2,2.527924049
30/04/2020 16:30,6.27704,-0.04912,6.277232188,2.42704,-0.31912,2.447929888,3.85,0.27,3.85945592
30/04/2020 17:00,7.12008,-0.00736,7.120083804,2.20008,-0.32736,2.224301368,4.92,0.32,4.930395522
30/04/2020 17:30,7.90104,0.00264,7.901040441,2.11104,-0.31736,2.134761638,5.79,0.32,5.79883609
30/04/2020 18:00,8.70912,0.03288,8.709182067,2.02912,-0.28712,2.04933303,6.68,0.32,6.687660278
30/04/2020 18:30,9.09632,-0.16656,9.097844787,1.55632,-0.23656,1.574195851,7.54,0.07,7.540324927
30/04/2020 19:00,9.14112,-0.2636,9.144919891,1.25112,-0.2036,1.26757809,7.89,-0.06,7.890228134
30/04/2020 19:30,8.91704,-0.364,8.924466279,0.97704,-0.174,0.992412798,7.94,-0.19,7.942272974
30/04/2020 20:00,8.70944,-0.37032,8.717309334,0.76944,-0.14032,0.782130178,7.94,-0.23,7.943330536
30/04/2020 20:30,8.65616,-0.432,8.666933134,0.62616,-0.112,0.636097748,8.03,-0.32,8.03637356
30/04/2020 21:00,8.25384,-0.4032,8.26368229,0.59384,-0.0832,0.599640047,7.66,-0.32,7.666681159
30/04/2020 21:30,7.87136,-0.47224,7.885513228,0.59136,-0.08224,0.597051143,7.28,-0.39,7.290438944
30/04/2020 22:00,7.42648,-0.50872,7.443883478,0.67648,-0.11872,0.686818483,6.75,-0.39,6.76125728
30/04/2020 22:30,7.0504,-0.52536,7.069946484,0.7404,-0.13536,0.752671568,6.31,-0.39,6.32204081
30/04/2020 23:00,6.58792,-0.56592,6.612182346,0.68792,-0.12592,0.699349535,5.9,-0.44,5.916384031
30/04/2020 23:30,6.18112,-0.2292,6.185367984,0.62112,-0.1092,0.630646251,5.56,-0.12,5.561294813
01/05/2020 00:00,5.4492,-1.16072,5.571449682,0.4892,-0.07072,0.494285301,4.96,-1.09,5.078356033
01/05/2020 00:30,5.3236,-0.84192,5.389763097,0.4236,-0.05192,0.426770016,4.9,-0.79,4.963275128
01/05/2020 01:00,5.39304,-0.73032,5.442264946,0.41304,-0.01032,0.413168905,4.98,-0.72,5.031779009
01/05/2020 01:30,5.98944,-0.64784,6.024374505,0.40944,0.00216,0.409445697,5.58,-0.65,5.617730859
01/05/2020 02:00,6.78864,-0.5704,6.812561134,0.38864,-0.0204,0.389175037,6.4,-0.55,6.423589339
01/05/2020 02:30,6.90368,-0.56744,6.926960783,0.38368,-0.01744,0.384076159,6.52,-0.55,6.543156731
01/05/2020 03:00,6.66248,-0.5416,6.684457368,0.39248,0.0084,0.39256988,6.27,-0.55,6.29407658
01/05/2020 03:30,6.49416,-0.54536,6.517018616,0.36416,0.00464,0.364189559,6.13,-0.55,6.154624278
01/05/2020 04:00,6.42728,-0.56032,6.451657671,0.35728,-0.01032,0.357429015,6.07,-0.55,6.094866693
01/05/2020 04:30,6.4148,-0.57352,6.440386963,0.3448,-0.02352,0.345601259,6.07,-0.55,6.094866693
01/05/2020 05:00,6.16832,-0.634,6.20081669,0.32832,-0.024,0.329196024,5.84,-0.61,5.871771453
01/05/2020 05:30,6.21984,-0.64152,6.252835959,0.31984,-0.03152,0.321389384,5.9,-0.61,5.931450076
01/05/2020 06:00,6.33616,-0.5664,6.361425352,0.32616,-0.0164,0.326572053,6.01,-0.55,6.035113918
01/05/2020 06:30,6.95048,-0.53432,6.970987742,0.36048,-0.03432,0.362110056,6.59,-0.5,6.608940914
01/05/2020 07:00,7.24224,-0.78104,7.284233913,0.48224,-0.05104,0.4849335,6.76,-0.73,6.799301435
01/05/2020 07:30,7.56264,-1.02624,7.631952064,0.63264,-0.05624,0.635134873,6.93,-0.97,6.997556716
01/05/2020 08:00,7.95128,0.04016,7.951381419,0.89128,-0.07984,0.89484885,7.06,0.12,7.061019756
01/05/2020 08:30,7.94072,0.08752,7.941202294,1.32072,-0.11248,1.325501063,6.62,0.2,6.623020459
01/05/2020 09:00,7.5272,0.11544,7.528085164,1.7972,-0.16456,1.804718214,5.73,0.28,5.736837108
01/05/2020 09:30,6.84976,0.20344,6.85278045,2.08976,-0.20656,2.099943783,4.76,0.41,4.777624933
01/05/2020 10:00,5.80224,0.27032,5.808533543,2.01224,-0.22968,2.025305587,3.79,0.5,3.822839259
01/05/2020 10:30,5.49024,0.33688,5.500565734,2.32024,-0.25312,2.334005868,3.17,0.59,3.224437936
01/05/2020 11:00,5.43152,0.322,5.441056286,2.74152,-0.268,2.754588156,2.69,0.59,2.753942628
01/05/2020 11:30,4.8548,0.41784,4.872748024,2.6448,-0.26216,2.657761258,2.21,0.68,2.312249986
01/05/2020 12:00,4.51368,0.45464,4.536519004,2.58368,-0.27536,2.598312043,1.93,0.73,2.063443723
01/05/2020 12:30,4.4672,0.4592,4.490739414,2.7272,-0.2708,2.740611698,1.74,0.73,1.886928721
01/05/2020 13:00,3.88312,0.01232,3.883139544,3.04312,-0.33768,3.06179802,0.84,0.35,0.91
01/05/2020 13:30,3.78216,-0.15672,3.785405582,3.01216,-0.34672,3.032049245,0.77,0.19,0.793095202
01/05/2020 14:00,3.24056,0.27696,3.252373895,2.93056,-0.33304,2.949423258,0.31,0.61,0.684251416
01/05/2020 14:30,2.4732,0.08696,2.474728325,2.6232,-0.28304,2.638425645,-0.15,0.37,0.399249296
01/05/2020 15:00,2.294,-0.06072,2.29480346,2.644,-0.29072,2.659934984,-0.35,0.23,0.418807832
01/05/2020 15:30,2.63776,0.17688,2.64368386,2.98776,-0.36312,3.009745164,-0.35,0.54,0.643506022
01/05/2020 16:00,3.82944,0.14832,3.832311252,3.44944,-0.39168,3.47160619,0.38,0.54,0.660302961
01/05/2020 16:30,3.68488,0.34032,3.700561892,2.90488,-0.41968,2.935039883,0.78,0.76,1.089036271
01/05/2020 17:00,5.67632,-0.08824,5.677005816,2.65632,-0.34824,2.679049652,3.02,0.26,3.031171391
01/05/2020 17:30,7.05928,-0.13432,7.060557767,2.57928,-0.28432,2.594903309,4.48,0.15,4.482510457
01/05/2020 18:00,8.16528,-0.14352,8.166541218,2.20528,-0.29352,2.224727819,5.96,0.15,5.961887285
01/05/2020 18:30,7.81696,-0.28968,7.822325622,1.67696,-0.23968,1.694001577,6.14,-0.05,6.14020358
01/05/2020 19:00,8.02424,-0.72576,8.056994176,1.24424,-0.17576,1.256592518,6.78,-0.55,6.802271679
01/05/2020 19:30,7.9496,-0.32296,7.956157573,0.9796,-0.17296,0.994751889,6.97,-0.15,6.971613873
01/05/2020 20:00,7.9024,-0.42984,7.914081639,0.8124,-0.14984,0.826102769,7.09,-0.28,7.09552676
01/05/2020 20:30,7.79336,-0.73304,7.827758794,0.55336,-0.09304,0.561127197,7.24,-0.64,7.268232247
01/05/2020 21:00,7.62552,-0.6004,7.649119912,0.47552,-0.0604,0.47934062,7.15,-0.54,7.170362613
01/05/2020 21:30,7.49872,-0.70648,7.531926422,0.62872,-0.11648,0.639418821,6.87,-0.59,6.895288246
01/05/2020 22:00,7.21672,-0.788,7.259613733,0.60672,-0.118,0.61808831,6.61,-0.67,6.643869355
01/05/2020 22:30,6.94664,-0.67728,6.979578461,0.46664,-0.06728,0.471465256,6.48,-0.61,6.508648093
01/05/2020 23:00,6.1348,-1.2196,6.254853731,0.4748,-0.0796,0.481426214,5.66,-1.14,5.773664348
01/05/2020 23:30,5.82592,-0.96304,5.904980092,0.54592,-0.08304,0.5521995,5.28,-0.88,5.352831027
02/05/2020 00:00,5.46792,-0.676,5.509548541,0.59792,-0.096,0.60557768,4.87,-0.58,4.904416377
02/05/2020 00:30,5.36616,-0.6588,5.406448981,0.56616,-0.0788,0.571617517,4.8,-0.58,4.834914684
02/05/2020 01:00,5.47248,-0.64736,5.51063629,0.57248,-0.06736,0.576429284,4.9,-0.58,4.93420713
02/05/2020 01:30,6.02896,-0.65816,6.064778089,0.54896,-0.07816,0.554496228,5.48,-0.58,5.510607952
02/05/2020 02:00,6.69208,-0.50624,6.711200613,0.52208,-0.06624,0.526265393,6.17,-0.44,6.185668921
02/05/2020 02:30,6.93096,-0.49536,6.948639295,0.50096,-0.05536,0.504009575,6.43,-0.44,6.44503685
02/05/2020 03:00,6.7412,-0.50096,6.759788337,0.5012,-0.06096,0.504893614,6.24,-0.44,6.255493586
02/05/2020 03:30,6.55432,-0.5056,6.573792058,0.44432,-0.0656,0.44913653,6.11,-0.44,6.125822394
02/05/2020 04:00,6.4512,-0.48976,6.469764006,0.4112,-0.00976,0.411315812,6.04,-0.48,6.059042829
02/05/2020 04:30,6.2496,-0.43752,6.264896161,0.4096,-0.00752,0.409669025,5.84,-0.43,5.855809082
02/05/2020 05:00,6.27872,0.09224,6.279397507,0.35872,0.00224,0.358726994,5.92,0.09,5.920684082
02/05/2020 05:30,6.13288,-0.36432,6.143691574,0.32288,-0.02432,0.323794621,5.81,-0.34,5.819939862
02/05/2020 06:00,5.66912,-1.2624,5.807975149,0.31912,-0.0224,0.319905196,5.35,-1.24,5.491821192
02/05/2020 06:30,5.91472,-1.13848,6.023292238,0.34472,-0.00848,0.344824287,5.57,-1.13,5.683467252
02/05/2020 07:00,6.09296,-1.15808,6.202040862,0.44296,-0.02808,0.443849128,5.65,-1.13,5.76189205
02/05/2020 07:30,6.3796,-0.95712,6.450997974,0.5596,-0.00712,0.559645293,5.82,-0.95,5.897024674
02/05/2020 08:00,6.73816,-0.86872,6.793929248,0.64816,-0.02872,0.64879598,6.09,-0.84,6.147658091
02/05/2020 08:30,6.64264,-0.8324,6.694591543,1.05264,-0.0524,1.053943419,5.59,-0.78,5.64415627
02/05/2020 09:00,6.80544,-1.25208,6.919661691,1.21544,-0.06208,1.217024371,5.59,-1.19,5.715260274
02/05/2020 09:30,6.70544,-1.1352,6.800853228,1.71544,-0.1152,1.719303764,4.99,-1.02,5.093181717
02/05/2020 10:00,6.3452,-0.25048,6.350141988,2.3752,-0.14048,2.379350683,3.97,-0.11,3.971523637
02/05/2020 10:30,5.99184,-0.11456,5.992935055,2.58184,-0.16456,2.587079005,3.41,0.05,3.410366549
02/05/2020 11:00,5.0924,-0.06088,5.092763899,2.2124,-0.11088,2.215176773,2.88,0.05,2.880433995
02/05/2020 11:30,5.5152,-0.06984,5.515642181,2.4752,-0.11984,2.478099406,3.04,0.05,3.040411156
02/05/2020 12:00,5.2028,-0.12976,5.204417883,2.1628,-0.10976,2.165583316,3.04,-0.02,3.040065789
02/05/2020 12:30,5.21088,-0.02152,5.210924437,2.47088,-0.15152,2.475521417,2.74,0.13,2.743082208
