Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
02/05/2020 13:00,4.22888,0.08392,4.229712593,2.31888,-0.16608,2.324819782,1.91,0.25,1.926291774
02/05/2020 13:30,4.03288,0.10264,4.034185923,2.56288,-0.19736,2.57046783,1.47,0.3,1.50029997
02/05/2020 14:00,3.43024,0.01424,3.430269557,2.72024,-0.17576,2.725912184,0.71,0.19,0.734982993
02/05/2020 14:30,2.82256,0.07872,2.82365752,2.61256,-0.22128,2.621914299,0.21,0.3,0.366196668
02/05/2020 15:00,2.32176,0.19432,2.329877628,2.78176,-0.20568,2.789353502,-0.46,0.4,0.609590026
02/05/2020 15:30,2.02288,0.20536,2.033277213,2.34288,-0.19464,2.350951174,-0.32,0.4,0.512249939
02/05/2020 16:00,2.93416,0.29496,2.948948339,2.70416,-0.20504,2.711922327,0.23,0.5,0.550363516
02/05/2020 16:30,3.75336,0.28648,3.764277099,2.86336,-0.21352,2.871310029,0.89,0.5,1.020832993
02/05/2020 17:00,4.74056,0.20192,4.744858354,2.73056,-0.19808,2.737735122,2.01,0.4,2.049414551
02/05/2020 17:30,5.61552,0.21408,5.619599195,2.20552,-0.12592,2.209111658,3.41,0.34,3.426908228
02/05/2020 18:00,6.45432,0.03728,6.454427663,1.71432,-0.08272,1.716314558,4.74,0.12,4.741518744
02/05/2020 18:30,7.438,-0.1528,7.439569332,1.268,-0.0728,1.270088123,6.17,-0.08,6.170518617
02/05/2020 19:00,7.58144,-0.12624,7.58249095,0.87144,-0.04624,0.872665922,6.71,-0.08,6.710476883
02/05/2020 19:30,8.00744,-0.42592,8.018759455,0.61744,0.00408,0.61745348,7.39,-0.43,7.402499578
02/05/2020 20:00,7.99736,-0.4756,8.011489395,0.35736,0.0344,0.359011879,7.64,-0.51,7.65700333
02/05/2020 20:30,7.90952,-0.53952,7.927899373,0.26952,0.03048,0.271238015,7.64,-0.57,7.661233582
02/05/2020 21:00,7.77952,-0.5144,7.796508115,0.23952,0.0556,0.245888573,7.54,-0.57,7.561514399
02/05/2020 21:30,7.78488,-0.52984,7.80288966,0.24488,0.04016,0.248151244,7.54,-0.57,7.561514399
02/05/2020 22:00,7.41216,-0.65608,7.441139485,0.25216,0.05392,0.257860489,7.16,-0.71,7.195116399
02/05/2020 22:30,6.84624,-0.95248,6.912179127,0.24624,0.05752,0.252868915,6.6,-1.01,6.676833082
02/05/2020 23:00,6.0696,-1.57248,6.269987042,0.2396,0.05752,0.24640761,5.83,-1.63,6.053577455
02/05/2020 23:30,5.72784,-1.23328,5.85910664,0.24784,0.06672,0.25666364,5.48,-1.3,5.632086647
03/05/2020 00:00,5.15296,-1.81536,5.463380702,0.24296,0.07464,0.25416666,4.91,-1.89,5.261197582
03/05/2020 00:30,5.07864,-1.32504,5.248648898,0.26864,0.05496,0.274204397,4.81,-1.38,5.004048361
03/05/2020 01:00,5.03872,-1.42544,5.236466216,0.28872,0.02456,0.289762717,4.75,-1.45,4.966387017
03/05/2020 01:30,5.59096,-1.47584,5.782468109,0.29096,0.02416,0.291961345,5.3,-1.5,5.508175742
03/05/2020 02:00,6.28896,-1.336,6.429301197,0.25896,0.054,0.264530304,6.03,-1.39,6.188133806
03/05/2020 02:30,6.3388,-1.32936,6.476695411,0.2488,0.06064,0.256083286,6.09,-1.39,6.246615083
03/05/2020 03:00,6.12808,-1.41272,6.28881088,0.21808,0.05728,0.225477016,5.91,-1.47,6.090073891
03/05/2020 03:30,5.88,-1.4188,6.048751395,0.22,0.0512,0.22587926,5.66,-1.47,5.847777356
03/05/2020 04:00,5.84848,-1.42328,6.019173055,0.23848,0.04672,0.24301331,5.61,-1.47,5.79939652
03/05/2020 04:30,5.6892,-1.33232,5.843121873,0.2392,0.05768,0.246056137,5.45,-1.39,5.624464419
03/05/2020 05:00,5.56064,-1.32816,5.717055728,0.24064,0.06184,0.24845884,5.32,-1.39,5.498590729
03/05/2020 05:30,5.61584,-1.33464,5.772254571,0.22584,0.05536,0.232526203,5.39,-1.39,5.5663453
03/05/2020 06:00,5.67248,-1.20192,5.798417115,0.23248,0.05808,0.239625201,5.44,-1.26,5.584012894
03/05/2020 06:30,5.88472,-1.15936,5.997836701,0.27472,0.03064,0.276423385,5.61,-1.19,5.73482345
03/05/2020 07:00,6.0604,-1.04552,6.149923595,0.3304,-0.02552,0.331384113,5.73,-1.02,5.820077319
03/05/2020 07:30,6.27472,-0.9372,6.344324623,0.42472,-0.0072,0.424781024,5.85,-0.93,5.923461826
03/05/2020 08:00,6.74664,-0.81832,6.796087029,0.50664,0.03168,0.507629503,6.24,-0.85,6.297626537
03/05/2020 08:30,6.69856,-0.8304,6.74983483,0.68856,0.0196,0.688838903,6.01,-0.85,6.069810541
03/05/2020 09:00,6.5564,-0.94864,6.624673487,0.7064,0.00136,0.706401309,5.85,-0.95,5.926634796
03/05/2020 09:30,6.22272,-1.0672,6.313569516,0.82272,-0.0272,0.823169508,5.4,-1.04,5.499236311
03/05/2020 10:00,5.78448,-1.04072,5.877355442,1.08448,-0.05072,1.085665413,4.7,-0.99,4.803134393
03/05/2020 10:30,5.782,-1.67696,6.020275645,1.252,-0.07696,1.254363122,4.53,-1.6,4.804258528
03/05/2020 11:00,5.63944,-1.67872,5.883993912,1.51944,-0.07872,1.521477818,4.12,-1.6,4.41977375
03/05/2020 11:30,7.05344,-0.6252,7.081093904,1.42344,-0.0752,1.425425015,5.63,-0.55,5.656801216
03/05/2020 12:00,7.76336,-0.4052,7.773927291,1.19336,-0.0252,1.193626043,6.57,-0.38,6.58098017
03/05/2020 12:30,7.82752,-0.414,7.838460649,1.09752,-0.034,1.098046516,6.73,-0.38,6.740719546
03/05/2020 13:00,7.36856,-0.5236,7.387139733,1.13856,-0.0036,1.138565691,6.23,-0.52,6.251663779
03/05/2020 13:30,6.7912,-0.53552,6.812281491,1.2312,-0.01552,1.231297815,5.56,-0.52,5.584263604
03/05/2020 14:00,6.04496,-0.47248,6.063396635,1.46496,-0.03248,1.465320017,4.58,-0.44,4.601086828
03/05/2020 14:30,5.6608,-0.48816,5.681809292,1.6408,-0.04816,1.641506633,4.02,-0.44,4.044007913
03/05/2020 15:00,5.41008,-0.34368,5.420985293,1.76008,-0.07368,1.761621511,3.65,-0.27,3.659972677
03/05/2020 15:30,6.00352,-0.32752,6.012447234,1.50352,-0.05752,1.504619866,4.5,-0.27,4.508092723
03/05/2020 16:00,6.62776,-0.34568,6.636768587,1.43776,-0.02568,1.437989318,5.19,-0.32,5.199855767
03/05/2020 16:30,8.03336,-0.43352,8.045048942,1.10336,0.00648,1.103379028,6.93,-0.44,6.943954205
03/05/2020 17:00,8.82968,-0.306,8.834980753,0.93968,-0.026,0.940039628,7.89,-0.28,7.894966751
03/05/2020 17:30,9.28184,-0.32088,9.287384872,0.75184,-0.04088,0.752950569,8.53,-0.28,8.534594308
03/05/2020 18:00,9.21568,-0.27816,9.219876943,0.93568,-0.05816,0.937485812,8.28,-0.22,8.28292219
03/05/2020 18:30,9.1808,-0.41544,9.190194722,0.8108,-0.04544,0.812072308,8.37,-0.37,8.378174025
03/05/2020 19:00,8.95928,-0.84368,8.998916271,0.62928,-0.03368,0.630180657,8.33,-0.81,8.369289098
03/05/2020 19:30,8.42376,-1.20896,8.510071493,0.57376,-0.03896,0.575081228,7.85,-1.17,7.936712166
03/05/2020 20:00,8.15296,-1.19584,8.24019357,0.45296,-0.02584,0.453696448,7.7,-1.17,7.788382374
03/05/2020 20:30,8.04736,-0.75976,8.083145318,0.34736,-0.01976,0.347921582,7.7,-0.74,7.735476714
03/05/2020 21:00,7.64648,-0.734,7.681628238,0.30648,0.006,0.306538726,7.34,-0.74,7.377208144
03/05/2020 21:30,7.64272,-0.5816,7.664817516,0.30272,0.0084,0.302836521,7.34,-0.59,7.363674355
03/05/2020 22:00,7.29344,-0.57832,7.316332487,0.30344,0.01168,0.30366471,6.99,-0.59,7.014855665
03/05/2020 22:30,6.91696,-0.64848,6.947291699,0.29696,0.00152,0.29696389,6.62,-0.65,6.651834333
03/05/2020 23:00,6.44408,-0.69392,6.481334123,0.30408,-0.00392,0.304105266,6.14,-0.69,6.17864872
03/05/2020 23:30,5.48144,-1.75848,5.756599377,0.30144,-0.00848,0.301559255,5.18,-1.75,5.467622884
04/05/2020 00:00,5.17112,-1.63552,5.423597305,0.29112,-0.00552,0.291172328,4.88,-1.63,5.145026725
04/05/2020 00:30,5.2684,-0.84544,5.335804284,0.2684,-0.00544,0.268455124,5,-0.84,5.070069033
04/05/2020 01:00,5.40712,-0.8072,5.467039284,0.25712,0.0328,0.259203654,5.15,-0.84,5.218055193
04/05/2020 01:30,5.89528,-0.67888,5.934239996,0.25528,0.04112,0.258570557,5.64,-0.72,5.685771715
04/05/2020 02:00,6.616,-0.7044,6.653392771,0.266,0.0156,0.266457051,6.35,-0.72,6.390688539
04/05/2020 02:30,6.76984,-0.70464,6.806412503,0.25984,0.01536,0.260293594,6.51,-0.72,6.549694649
04/05/2020 03:00,6.53256,-0.75544,6.576095327,0.24256,0.02456,0.24380022,6.29,-0.78,6.338177972
04/05/2020 03:30,6.27776,-0.80984,6.329779731,0.23776,0.03016,0.239665273,6.04,-0.84,6.098130861
04/05/2020 04:00,6.2008,-0.80624,6.252994769,0.2408,0.03376,0.243155048,5.96,-0.84,6.018903555
04/05/2020 04:30,6.10312,-0.80024,6.155360086,0.25312,0.03976,0.256223715,5.85,-0.84,5.91
04/05/2020 05:00,6.0584,-0.74176,6.103639771,0.2884,0.00824,0.28851769,5.77,-0.75,5.818539336
04/05/2020 05:30,6.078,-0.75576,6.124806705,0.308,-0.00576,0.308053855,5.77,-0.75,5.818539336
04/05/2020 06:00,6.18896,-0.77136,6.236843924,0.32896,-0.02136,0.329652743,5.86,-0.75,5.907799929
04/05/2020 06:30,6.57632,-0.37952,6.587261963,0.45632,-0.04952,0.458999099,6.12,-0.33,6.128890601
04/05/2020 07:00,7.0928,0.33528,7.10072,0.6228,-0.05472,0.625199263,6.47,0.39,6.481743593
04/05/2020 07:30,7.38112,0.46112,7.395509726,0.74112,-0.05888,0.74345525,6.64,0.52,6.660330322
04/05/2020 08:00,7.0188,-0.44224,7.032718511,0.9788,-0.06224,0.980776864,6.04,-0.38,6.051941837
04/05/2020 08:30,6.5168,-0.66544,6.550686425,1.2468,-0.07544,1.249080235,5.27,-0.59,5.302923722
04/05/2020 09:00,5.76224,-0.6336,5.796969793,1.76224,-0.0936,1.764723995,4,-0.54,4.036285421
04/05/2020 09:30,5.19272,-0.55896,5.222717423,2.21272,-0.13896,2.217079087,2.98,-0.42,3.009451777
04/05/2020 10:00,4.85976,-0.51416,4.886883236,2.58976,-0.16416,2.59495768,2.27,-0.35,2.296823894
04/05/2020 10:30,4.6868,-0.15576,4.689387531,2.9668,-0.23576,2.976152721,1.72,0.08,1.72185946
04/05/2020 11:00,4.70616,0.71304,4.759870585,3.25616,-0.28696,3.268780199,1.45,1,1.761391495
04/05/2020 11:30,4.79688,0.62704,4.83768921,3.44688,-0.29296,3.459307343,1.35,0.92,1.633676835
04/05/2020 12:00,4.63736,0.11656,4.638824636,3.28736,-0.26344,3.297898786,1.35,0.38,1.402462121
04/05/2020 12:30,4.93504,1.0084,5.037012047,3.20504,-0.2916,3.218277794,1.73,1.3,2.164000924
04/05/2020 13:00,4.85464,0.89384,4.936241432,3.49464,-0.28616,3.506336589,1.36,1.18,1.80055547
04/05/2020 13:30,4.17728,0.61712,4.222618298,3.01728,-0.21288,3.024780404,1.16,0.83,1.426359001
04/05/2020 14:00,4.28568,0.62688,4.331285213,2.91568,-0.25312,2.926646476,1.37,0.88,1.628281302
04/05/2020 14:30,4.0332,0.56232,4.072211441,3.1032,-0.31768,3.119418347,0.93,0.88,1.280351514
04/05/2020 15:00,4.58536,0.35416,4.599016812,3.05536,-0.24584,3.065234418,1.53,0.6,1.643441511
04/05/2020 15:30,5.00632,0.37696,5.020491887,2.46632,-0.22304,2.4763847,2.54,0.6,2.609904213
04/05/2020 16:00,4.99056,0.58184,5.024363333,2.71056,-0.25816,2.722826124,2.28,0.84,2.429814808
04/05/2020 16:30,4.99592,-0.91448,5.078926099,2.42592,-0.21448,2.435382828,2.57,-0.7,2.663625349
04/05/2020 17:00,5.0328,-0.79272,5.094848461,2.5728,-0.24272,2.584223837,2.46,-0.55,2.52073402
04/05/2020 17:30,5.71496,-0.81696,5.773057374,2.53496,-0.26696,2.548978196,3.18,-0.55,3.227212419
04/05/2020 18:00,6.32224,-0.96096,6.394854395,2.09224,-0.24096,2.106069785,4.23,-0.72,4.290839079
04/05/2020 18:30,6.60384,-1.2356,6.71843807,1.83384,-0.2656,1.852973962,4.77,-0.97,4.867627759
04/05/2020 19:00,6.81568,-1.49952,6.9786857,1.34568,-0.22952,1.365113216,5.47,-1.27,5.615496416
04/05/2020 19:30,6.7544,-1.62008,6.94597571,1.1044,-0.23008,1.12811177,5.65,-1.39,5.818470589
04/05/2020 20:00,6.73576,-1.74768,6.958796459,0.90576,-0.18768,0.924999978,5.83,-1.56,6.035105633
04/05/2020 20:30,7.28928,-0.50008,7.306413821,0.70928,-0.16008,0.727120158,6.58,-0.34,6.588778339
04/05/2020 21:00,7.12192,-0.4744,7.137702701,0.62192,-0.1344,0.636276549,6.5,-0.34,6.508886233
04/05/2020 21:30,6.99304,-0.6036,7.019041345,0.60304,-0.1536,0.622294305,6.39,-0.45,6.405825474
04/05/2020 22:00,6.73344,-0.62512,6.76239523,0.70344,-0.17512,0.724910234,6.03,-0.45,6.046767732
04/05/2020 22:30,6.22296,-0.80448,6.274744555,0.85296,-0.22448,0.882004553,5.37,-0.58,5.401231341
04/05/2020 23:00,5.76776,-0.75736,5.817271662,0.93776,-0.24736,0.969835443,4.83,-0.51,4.856850832
04/05/2020 23:30,5.60504,-0.06904,5.605465183,0.96504,-0.26904,1.001840668,4.64,0.2,4.644308345
05/05/2020 00:00,5.24744,-0.0608,5.247792221,0.88744,-0.2208,0.914495705,4.36,0.16,4.362934792
05/05/2020 00:30,5.1204,0.2716,5.127598143,0.8604,-0.2284,0.890199259,4.26,0.5,4.289242357
05/05/2020 01:00,5.2216,0.46904,5.242623874,0.9016,-0.22096,0.928281144,4.32,0.69,4.374757136
05/05/2020 01:30,5.7432,0.55168,5.769635782,0.8832,-0.20832,0.907435652,4.86,0.76,4.919064952
05/05/2020 02:00,6.46512,0.66824,6.499563163,0.85512,-0.20176,0.878599631,5.61,0.87,5.677059098
05/05/2020 02:30,6.6028,0.65512,6.635220422,0.8728,-0.21488,0.8988622,5.73,0.87,5.795670798
05/05/2020 03:00,6.29744,0.63224,6.329097722,0.93744,-0.23776,0.967121281,5.36,0.87,5.430147328
05/05/2020 03:30,6.18224,0.60624,6.211893299,0.97224,-0.26376,1.007382725,5.21,0.87,5.282139718
05/05/2020 04:00,6.13472,0.58904,6.162934171,1.06472,-0.28096,1.101166291,5.07,0.87,5.14410342
05/05/2020 04:30,6.05584,0.59872,6.085364717,1.05584,-0.27128,1.090133452,5,0.87,5.075125614
05/05/2020 05:00,5.952,0.61568,5.983758506,1.022,-0.25432,1.053167917,4.93,0.87,5.006176185
05/05/2020 05:30,5.94336,0.51288,5.965448347,0.96336,-0.24712,0.994550544,4.98,0.76,5.037658186
05/05/2020 06:00,6.01536,0.51616,6.037464457,0.90536,-0.24384,0.937621819,5.11,0.76,5.166207506
05/05/2020 06:30,5.93952,-0.38688,5.952106683,1.05952,-0.28688,1.09767152,4.88,-0.1,4.881024483
05/05/2020 07:00,6.27296,-0.07288,6.27338335,1.21296,-0.29288,1.247818359,5.06,0.22,5.064780351
05/05/2020 07:30,6.8016,1.15176,6.898428347,1.4016,-0.30824,1.435093885,5.4,1.46,5.593889523
05/05/2020 08:00,6.79096,1.1748,6.89182797,1.60096,-0.2852,1.626164801,5.19,1.46,5.39144693
05/05/2020 08:30,6.34208,1.3348,6.481023821,2.02208,-0.3452,2.051333851,4.32,1.68,4.6351699
05/05/2020 09:00,5.55752,1.41808,5.735588848,2.32752,-0.34192,2.352500507,3.23,1.76,3.678382797
05/05/2020 09:30,4.44672,1.52208,4.700004924,2.35672,-0.36792,2.385266083,2.09,1.89,2.817836049
05/05/2020 10:00,3.79928,1.6316,4.134809195,2.61928,-0.3884,2.647920369,1.18,2.02,2.339401633
05/05/2020 10:30,3.16312,0.92136,3.294576207,3.07312,-0.43864,3.104266674,0.09,1.36,1.362974688
05/05/2020 11:00,2.67856,0.7092,2.770856964,3.47856,-0.4808,3.511630435,-0.8,1.19,1.433910736
05/05/2020 11:30,2.19264,0.68856,2.298213446,3.12264,-0.46144,3.156549927,-0.93,1.15,1.478986139
05/05/2020 12:00,2.08856,0.67952,2.196321995,3.18856,-0.47048,3.223083354,-1.1,1.15,1.591383046
05/05/2020 12:30,2.11608,0.71528,2.233700975,3.46608,-0.47472,3.498438172,-1.35,1.19,1.799611069
05/05/2020 13:00,1.81088,0.69424,1.939395667,3.42088,-0.49576,3.456616547,-1.61,1.19,2.00204895
05/05/2020 13:30,2.05144,0.54168,2.121750055,3.88144,-0.52832,3.917230973,-1.83,1.07,2.119858486
05/05/2020 14:00,2.19784,1.07704,2.447553028,4.22784,-0.53296,4.261299969,-2.03,1.61,2.590945773
05/05/2020 14:30,2.71936,1.19336,2.969684646,4.35936,-0.54664,4.393499163,-1.64,1.74,2.391066708
05/05/2020 15:00,2.33928,1.14528,2.60459156,3.97928,-0.51472,4.012431432,-1.64,1.66,2.333495232
05/05/2020 15:30,2.7764,1.1064,2.988731825,3.8464,-0.4836,3.876681818,-1.07,1.59,1.91650724
05/05/2020 16:00,3.6568,1.8052,4.078104128,4.0468,-0.4848,4.075735673,-0.39,2.29,2.322972234
05/05/2020 16:30,4.28216,1.76968,4.633428705,3.65216,-0.42032,3.676267342,0.63,2.19,2.278815482
05/05/2020 17:00,5.0292,1.66496,5.297635741,2.6092,-0.30504,2.626970506,2.42,1.97,3.120464709
05/05/2020 17:30,6.32288,1.36584,6.468719379,2.28288,-0.27416,2.299283541,4.04,1.64,4.360183482
05/05/2020 18:00,7.15376,0.55792,7.17548304,2.08376,-0.24208,2.097774646,5.07,0.8,5.132728319
05/05/2020 18:30,7.90744,-0.28544,7.912590179,1.56744,-0.16544,1.57614674,6.34,-0.12,6.341135545
05/05/2020 19:00,7.6792,-0.88168,7.729648909,1.0792,-0.13168,1.087203873,6.6,-0.75,6.642476948
05/05/2020 19:30,7.54408,-1.14816,7.630951083,0.74408,-0.09816,0.75052677,6.8,-1.05,6.880588638
05/05/2020 20:00,7.4108,-1.27384,7.519483026,0.5308,-0.06384,0.534625276,6.88,-1.21,6.985592316
05/05/2020 20:30,7.03984,-1.27696,7.15471691,0.38984,-0.00696,0.389902125,6.65,-1.27,6.770184636
05/05/2020 21:00,6.7544,-1.31584,6.881377352,0.3344,0.00416,0.334425875,6.42,-1.32,6.554296301
05/05/2020 21:30,6.49216,-1.99432,6.791572257,0.33216,-0.00432,0.332188091,6.16,-1.99,6.473461207
05/05/2020 22:00,6.2312,-2.05016,6.559802548,0.3412,-0.00016,0.341200038,5.89,-2.05,6.236553535
05/05/2020 22:30,5.91056,-2.06304,6.260259863,0.35056,-0.01304,0.350802445,5.56,-2.05,5.9258839
05/05/2020 23:00,5.64896,-1.596,5.870090722,0.36896,-0.036,0.370712128,5.28,-1.56,5.505633479
05/05/2020 23:30,5.54264,-0.76672,5.595419352,0.40264,-0.02672,0.403525622,5.14,-0.74,5.192995282
06/05/2020 00:00,5.1008,-0.87256,5.17489339,0.4408,-0.03256,0.442000898,4.66,-0.84,4.735102956
06/05/2020 00:30,4.90664,-0.89912,4.98833969,0.48664,-0.05912,0.490217976,4.42,-0.84,4.499111023
06/05/2020 01:00,4.99712,-0.85136,5.069124396,0.50712,-0.07136,0.512116143,4.49,-0.78,4.557246976
06/05/2020 01:30,5.5116,-0.7844,5.567137318,0.5216,-0.0744,0.526879417,4.99,-0.71,5.04025793
06/05/2020 02:00,6.29976,-0.64928,6.333130393,0.56976,-0.07928,0.575249316,5.73,-0.57,5.758280993
06/05/2020 02:30,6.32856,-0.65632,6.362501679,0.59856,-0.08632,0.604752194,5.73,-0.57,5.758280993
06/05/2020 03:00,6.15336,-0.67248,6.189997467,0.64336,-0.10248,0.651470828,5.51,-0.57,5.5394043
06/05/2020 03:30,5.98232,-0.63112,6.015518684,0.65232,-0.11112,0.661716735,5.33,-0.52,5.35530578
06/05/2020 04:00,5.92448,-0.65144,5.960187694,0.59448,-0.08144,0.600032452,5.33,-0.57,5.360391777
06/05/2020 04:30,5.8504,-0.64952,5.886344909,0.6004,-0.07952,0.605643121,5.25,-0.57,5.280852204
06/05/2020 05:00,5.75696,-0.65936,5.794596108,0.58696,-0.08936,0.593723211,5.17,-0.57,5.201326754
06/05/2020 05:30,5.79608,-0.6716,5.834859889,0.62608,-0.1016,0.634270231,5.17,-0.57,5.201326754
06/05/2020 06:00,5.94296,-0.59592,5.972762695,0.61296,-0.09592,0.620419703,5.33,-0.5,5.353400788
06/05/2020 06:30,6.21384,-0.55224,6.238331232,0.63384,-0.12224,0.645519762,5.58,-0.43,5.596543576
06/05/2020 07:00,6.76728,-0.54304,6.789033145,0.71728,-0.11304,0.72613266,6.05,-0.43,6.065261742
06/05/2020 07:30,7.00848,-0.11344,7.009398016,0.91848,-0.10344,0.924286397,6.09,-0.01,6.09000821
06/05/2020 08:00,6.89416,-0.06448,6.894461529,1.28416,-0.10448,1.288403266,5.61,0.04,5.610142601
06/05/2020 08:30,6.53416,0.0172,6.534182638,1.78416,-0.1328,1.78909551,4.75,0.15,4.752367831
06/05/2020 09:00,5.99144,0.09992,5.992273131,2.30144,-0.18008,2.308474579,3.69,0.28,3.700608058
06/05/2020 09:30,5.36408,0.1864,5.367317692,2.74408,-0.2236,2.753174896,2.62,0.41,2.651886121
06/05/2020 10:00,7.03144,2.93744,7.620347907,3.00144,-0.27256,3.013790143,4.03,3.21,5.152184003
06/05/2020 10:30,5.26192,3.05352,6.083731296,3.45192,-0.30648,3.465498763,1.81,3.36,3.816503636
06/05/2020 11:00,4.76616,3.11232,5.692347225,3.71616,-0.33768,3.731470612,1.05,3.45,3.606244584
06/05/2020 11:30,4.51448,3.10184,5.477402766,3.83448,-0.34816,3.850253531,0.68,3.45,3.516375975
06/05/2020 12:00,4.55656,3.09072,5.505886773,3.92656,-0.35928,3.942962789,0.63,3.45,3.507050042
06/05/2020 12:30,5.04256,3.10704,5.922930771,3.78256,-0.39296,3.802917001,1.26,3.5,3.719892472
06/05/2020 13:00,5.34112,3.14008,6.195778019,3.68112,-0.41992,3.704993557,1.66,3.56,3.928002037
06/05/2020 13:30,4.26304,2.40336,4.893837894,3.85304,-0.41664,3.875500759,0.41,2.82,2.849649101
06/05/2020 14:00,3.362,1.31504,3.610037978,4.032,-0.38496,4.050335567,-0.67,1.7,1.827265717
06/05/2020 14:30,3.57504,1.47248,3.866407681,3.99504,-0.39752,4.01476858,-0.42,1.87,1.916585506
06/05/2020 15:00,3.24064,0.80552,3.339252922,3.93064,-0.38448,3.949399408,-0.69,1.19,1.375572608
06/05/2020 15:30,3.35456,0.95096,3.486746007,3.75456,-0.37904,3.773644408,-0.4,1.33,1.388848444
06/05/2020 16:00,3.2076,0.01272,3.207625221,3.4676,-0.33728,3.483964345,-0.26,0.35,0.436004587
06/05/2020 16:30,3.87416,-0.02904,3.874268838,3.11416,-0.28904,3.127544824,0.76,0.26,0.803243425
06/05/2020 17:00,4.74184,-0.138,4.743847656,2.73184,-0.238,2.742187774,2.01,0.1,2.012486025
06/05/2020 17:30,5.70624,-0.31432,5.714890375,2.32624,-0.18432,2.333530887,3.38,-0.13,3.382499076
06/05/2020 18:00,6.47528,-0.5236,6.496415014,1.89528,-0.1536,1.901493949,4.58,-0.37,4.594921109
06/05/2020 18:30,6.9388,-0.7384,6.977978217,1.4288,-0.1084,1.432906138,5.51,-0.63,5.545899386
06/05/2020 19:00,6.99592,-1.12608,7.085968728,0.98592,-0.07608,0.988851057,6.01,-1.05,6.101032699
06/05/2020 19:30,6.92896,-1.652,7.123172796,0.62896,-0.032,0.629773516,6.3,-1.62,6.50495196
06/05/2020 20:00,7.20248,-1.95736,7.463710627,0.43248,0.00264,0.432488058,6.77,-1.96,7.048013905
06/05/2020 20:30,7.21792,-1.78176,7.434583904,0.33792,-0.00176,0.337924583,6.88,-1.78,7.106532206
06/05/2020 21:00,7.31616,-1.34328,7.438454026,0.28616,0.03672,0.288506333,7.03,-1.38,7.164167781
06/05/2020 21:30,7.06104,-1.21504,7.16481738,0.28104,0.04496,0.284613568,6.78,-1.26,6.896085846
06/05/2020 22:00,6.75616,-1.19696,6.861370941,0.28616,0.06304,0.293021479,6.47,-1.26,6.591547618
06/05/2020 22:30,6.40168,-1.26824,6.526096806,0.30168,0.03176,0.303347194,6.1,-1.3,6.236986452
06/05/2020 23:00,5.84568,-1.2856,5.98537735,0.34568,0.0144,0.345979801,5.5,-1.3,5.65154846
06/05/2020 23:30,5.56672,-0.98344,5.652921881,0.33672,0.03656,0.33869897,5.23,-1.02,5.328536384
07/05/2020 00:00,5.34144,-0.72288,5.390133279,0.36144,0.04712,0.364498516,4.98,-0.77,5.03917652
07/05/2020 00:30,4.502,-2.06024,4.951019376,0.352,0.02976,0.353255796,4.15,-2.09,4.646568626
07/05/2020 01:00,4.56384,-2.06536,5.009425863,0.34384,0.02464,0.344721736,4.22,-2.09,4.709193137
07/05/2020 01:30,4.96264,-2.0084,5.353640474,0.35264,0.0316,0.354053004,4.61,-2.04,5.041200254
07/05/2020 02:00,5.62376,-1.93216,5.946420672,0.37376,0.01784,0.37418552,5.25,-1.95,5.600446411
07/05/2020 02:30,5.70312,-1.94448,6.025494188,0.39312,0.00552,0.393158753,5.31,-1.95,5.656730504
07/05/2020 03:00,5.4728,-1.92768,5.802369346,0.4728,-0.01768,0.47313045,5,-1.91,5.352391989
07/05/2020 03:30,5.29088,-1.9376,5.634510177,0.55088,-0.0276,0.55157097,4.74,-1.91,5.110352238
07/05/2020 04:00,5.16576,-1.97392,5.530048512,0.62576,-0.06392,0.629016171,4.54,-1.91,4.925413688
07/05/2020 04:30,5.06768,-1.9848,5.442500494,0.66768,-0.0748,0.671856847,4.4,-1.91,4.796675932
07/05/2020 05:00,4.97312,-2.002,5.36096321,0.71312,-0.092,0.719029995,4.26,-1.91,4.66858651
07/05/2020 05:30,5.02792,-2.00424,5.412666395,0.68792,-0.09424,0.69434509,4.34,-1.91,4.741698008
07/05/2020 06:00,5.14368,-1.91744,5.489446247,0.67368,-0.07744,0.678116285,4.47,-1.84,4.833890772
07/05/2020 06:30,5.49704,-1.80024,5.784316106,0.68704,-0.08024,0.69170978,4.81,-1.72,5.108277596
07/05/2020 07:00,5.92328,-1.63248,6.144122143,0.80328,-0.07248,0.806543309,5.12,-1.56,5.352382647
07/05/2020 07:30,6.67992,-0.57,6.704195045,0.79992,-0.08,0.803910447,5.88,-0.49,5.900381344
07/05/2020 08:00,7.01264,-0.26384,7.017601536,0.90264,-0.05384,0.904244279,6.11,-0.21,6.113607773
07/05/2020 08:30,7.52848,-0.10408,7.52919941,0.93848,-0.04408,0.939514639,6.59,-0.06,6.590273135
07/05/2020 09:00,7.33312,-0.20768,7.336060245,1.10312,-0.05768,1.104626958,6.23,-0.15,6.231805517
07/05/2020 09:30,7.298,-0.52984,7.317208103,1.068,-0.05984,1.069675103,6.23,-0.47,6.247703578
07/05/2020 10:00,6.95144,-0.98888,7.02142448,1.09144,-0.07888,1.094286675,5.86,-0.91,5.930236083
07/05/2020 10:30,6.23728,-0.94936,6.309116119,1.24728,-0.08936,1.250476952,4.99,-0.86,5.063565937
07/05/2020 11:00,5.74016,-0.87152,5.805943845,1.25016,-0.09152,1.253505459,4.49,-0.78,4.557246976
07/05/2020 11:30,5.5948,-0.69352,5.637619802,2.1848,-0.16352,2.190910731,3.41,-0.53,3.4509419
07/05/2020 12:00,4.01792,-0.29384,4.028650279,2.73792,-0.22384,2.747054836,1.28,-0.07,1.281912634
07/05/2020 12:30,3.748,-0.12328,3.750026928,3.458,-0.24328,3.466547152,0.29,0.12,0.313847097
07/05/2020 13:00,3.66792,-0.14088,3.670624511,3.66792,-0.26088,3.677185813,0,0.12,0.12
07/05/2020 13:30,3.66976,-0.23896,3.677531827,3.66976,-0.29896,3.681917373,0,0.06,0.06
07/05/2020 14:00,4.33624,0.33616,4.349250612,3.54624,-0.26384,3.556041294,0.79,0.6,0.992018145
07/05/2020 14:30,5.18832,0.27896,5.195813998,3.06832,-0.22104,3.076271494,2.12,0.5,2.178164365
07/05/2020 15:00,5.15256,0.26584,5.159413286,3.11256,-0.23416,3.12135558,2.04,0.5,2.100380918
07/05/2020 15:30,5.31496,0.2236,5.319661339,2.89496,-0.2064,2.902308454,2.42,0.43,2.457905613
07/05/2020 16:00,5.21784,0.25696,5.22416335,2.61784,-0.17304,2.623552764,2.6,0.43,2.635317818
07/05/2020 16:30,5.00984,0.20152,5.013891416,2.17984,-0.12848,2.18362303,2.83,0.33,2.849175319
07/05/2020 17:00,5.98448,0.23544,5.989109522,2.16448,-0.13456,2.168658586,3.82,0.37,3.837877017
07/05/2020 17:30,7.01264,0.27424,7.018000238,1.87264,-0.09576,1.875086811,5.14,0.37,5.153299914
07/05/2020 18:00,7.4108,-0.20608,7.413664789,1.5608,-0.03608,1.561216963,5.85,-0.17,5.852469564
07/05/2020 18:30,7.45384,-0.70744,7.487336115,0.98384,-0.03744,0.984552131,6.47,-0.67,6.504598373
07/05/2020 19:00,7.52784,-0.85784,7.576560204,0.76784,0.01216,0.767936281,6.76,-0.87,6.81575381
07/05/2020 19:30,6.99824,-0.97712,7.066125288,0.61824,0.02288,0.61866323,6.38,-1,6.457894394
07/05/2020 20:00,6.7972,-1.13432,6.891197987,0.4172,0.03568,0.418722942,6.38,-1.17,6.486393451
07/05/2020 20:30,6.984,-0.61544,7.011064284,0.304,0.03456,0.305958157,6.68,-0.65,6.711549747
07/05/2020 21:00,7.02184,-0.65072,7.051926936,0.23184,0.06928,0.241970048,6.79,-0.72,6.828067076
07/05/2020 21:30,7.18392,-0.5992,7.208865875,0.22392,0.0708,0.234846346,6.96,-0.67,6.992174197
07/05/2020 22:00,6.97776,-0.63544,7.0066339,0.22776,0.07456,0.239653523,6.75,-0.71,6.787238024
07/05/2020 22:30,6.5944,-0.67608,6.6289664,0.2244,0.07392,0.236261564,6.37,-0.75,6.414000312
07/05/2020 23:00,6.21704,-0.67288,6.253347412,0.22704,0.07712,0.239780433,5.99,-0.75,6.03677066
07/05/2020 23:30,5.94448,-0.49632,5.965163536,0.22448,0.07368,0.236262593,5.72,-0.57,5.748330192
08/05/2020 00:00,5.0748,-1.68504,5.347238057,0.2248,0.07496,0.23696844,4.85,-1.76,5.159467027
08/05/2020 00:30,5.07384,-0.83992,5.142890039,0.22384,0.07008,0.234553943,4.85,-0.91,4.934632712
08/05/2020 01:00,5.21488,-0.63464,5.253355246,0.22488,0.07536,0.237171128,4.99,-0.71,5.04025793
08/05/2020 01:30,5.65152,-0.63456,5.687033032,0.22152,0.07544,0.23401347,5.43,-0.71,5.476221325
08/05/2020 02:00,6.27712,-0.52056,6.298667971,0.22712,0.07944,0.240612153,6.05,-0.6,6.079679268
08/05/2020 02:30,6.35576,-0.52312,6.377251737,0.22576,0.07688,0.238491325,6.13,-0.6,6.159293791
08/05/2020 03:00,6.0068,-0.59904,6.036596323,0.2268,0.08096,0.240816863,5.78,-0.68,5.819862541
08/05/2020 03:30,5.62456,-0.76304,5.676081856,0.22456,0.07696,0.237381624,5.4,-0.84,5.464942818
08/05/2020 04:00,5.62792,-0.76064,5.679089428,0.22792,0.07936,0.24134112,5.4,-0.84,5.464942818
08/05/2020 04:30,5.57296,-0.76424,5.625117416,0.22296,0.07576,0.235479806,5.35,-0.84,5.415542447
08/05/2020 05:00,5.50296,-0.7612,5.555357252,0.22296,0.0788,0.236475372,5.28,-0.84,5.346400658
08/05/2020 05:30,5.5792,-0.76432,5.631310478,0.2192,0.07568,0.231896749,5.36,-0.84,5.425421643
08/05/2020 06:00,5.66512,-0.62328,5.699303692,0.22512,0.07672,0.237833919,5.44,-0.7,5.484851867
08/05/2020 06:30,5.91272,-0.49408,5.9333273,0.30272,0.05592,0.30784159,5.61,-0.55,5.636896309
08/05/2020 07:00,6.18088,-0.37072,6.191987637,0.45088,0.04928,0.453565092,5.73,-0.42,5.745372051
08/05/2020 07:30,6.49808,-0.27408,6.503857589,0.63808,0.03592,0.639090238,5.86,-0.31,5.86819393
08/05/2020 08:00,6.542,-0.14696,6.543650452,0.862,0.03304,0.86263297,5.68,-0.18,5.682851397
08/05/2020 08:30,6.05032,0.07376,6.050769591,1.18032,0.01376,1.180400203,4.87,0.06,4.870369596
08/05/2020 09:00,5.42728,-0.03848,5.427416412,1.37728,0.01152,1.377328178,4.05,-0.05,4.05030863
08/05/2020 09:30,4.32872,-0.57728,4.367043512,1.76872,-0.05728,1.769647263,2.56,-0.52,2.612278699
08/05/2020 10:00,4.66256,-0.57424,4.697788558,2.10256,-0.05424,2.103259502,2.56,-0.52,2.612278699
08/05/2020 10:30,4.43248,-0.47152,4.45748921,2.31248,-0.09152,2.314290315,2.12,-0.38,2.153787362
08/05/2020 11:00,4.09936,-0.48216,4.127618039,2.14936,-0.10216,2.151786485,1.95,-0.38,1.986680649
08/05/2020 11:30,3.58608,-0.45056,3.614273659,2.36608,-0.11056,2.368661664,1.22,-0.34,1.266491216
08/05/2020 12:00,3.75408,-0.4696,3.783337258,2.53408,-0.1296,2.537391891,1.22,-0.34,1.266491216
08/05/2020 12:30,4.26472,-0.37936,4.281559376,3.04472,-0.15936,3.048887582,1.22,-0.22,1.239677377
08/05/2020 13:00,3.85192,-0.44136,3.877123462,2.99192,-0.17136,2.996823241,0.86,-0.27,0.901387819
08/05/2020 13:30,4.05904,-0.53192,4.09374457,3.05904,-0.19192,3.065054487,1,-0.34,1.056219674
08/05/2020 14:00,3.3276,-0.33808,3.34473016,3.3576,-0.22808,3.365337761,-0.03,-0.11,0.114017543
08/05/2020 14:30,3.02416,-0.28712,3.037759306,3.42416,-0.22712,3.431684018,-0.4,-0.06,0.404474968
08/05/2020 15:00,2.75504,-0.2832,2.769557301,3.35504,-0.2232,3.362456192,-0.6,-0.06,0.602992537
08/05/2020 15:30,3.00592,-0.3704,3.028655016,3.02592,-0.1504,3.029655427,-0.02,-0.22,0.22090722
08/05/2020 16:00,3.3076,0.65336,3.371512576,3.0776,-0.18664,3.083254166,0.23,0.84,0.870919055
08/05/2020 16:30,3.71936,0.67496,3.780107116,2.85936,-0.16504,2.864119029,0.86,0.84,1.202164714
08/05/2020 17:00,4.60528,0.61056,4.645577186,2.48528,-0.11944,2.488148426,2.12,0.73,2.242164133
08/05/2020 17:30,5.70248,0.49432,5.723864989,2.08248,-0.07568,2.083854701,3.62,0.57,3.664600933
08/05/2020 18:00,6.37088,0.0428,6.371023765,1.67088,-0.0372,1.671294054,4.7,0.08,4.700680802
08/05/2020 18:30,6.80912,-0.69376,6.844371272,1.30912,-0.01376,1.309192313,5.5,-0.68,5.541876938
08/05/2020 19:00,7.13216,-0.92248,7.19156976,0.91216,-0.00248,0.912163371,6.22,-0.92,6.287670475
08/05/2020 19:30,7.49272,-0.4968,7.509171941,0.56272,0.0132,0.562874798,6.93,-0.51,6.948740893
08/05/2020 20:00,7.46768,-0.47984,7.483080315,0.41768,0.03016,0.418767487,7.05,-0.51,7.068422738
08/05/2020 20:30,7.49616,-0.6188,7.521657277,0.32616,0.0112,0.326352242,7.17,-0.63,7.197624608
08/05/2020 21:00,7.57312,-0.5896,7.596036775,0.27312,0.0404,0.276091822,7.3,-0.63,7.327134501
08/05/2020 21:30,7.30152,-0.41912,7.313539217,0.28152,0.02088,0.28229326,7.02,-0.44,7.033775657
08/05/2020 22:00,7.1028,-0.64008,7.131582591,0.2928,0.00992,0.292967996,6.81,-0.65,6.840950226
08/05/2020 22:30,6.6,-1.05288,6.68345392,0.31,-0.00288,0.310013378,6.29,-1.05,6.377036929
08/05/2020 23:00,6.40768,-0.69008,6.44473222,0.30768,-0.01008,0.307845073,6.1,-0.68,6.137784617
08/05/2020 23:30,5.67912,-1.34136,5.835379219,0.29912,-0.01136,0.299335638,5.38,-1.33,5.541958138
09/05/2020 00:00,5.2484,-1.54648,5.47149915,0.2884,-0.01648,0.288870473,4.96,-1.53,5.190616534
09/05/2020 00:30,4.9356,-1.62672,5.19676489,0.2756,-0.00672,0.275681915,4.66,-1.62,4.933558553
09/05/2020 01:00,4.93584,-1.62256,5.195692202,0.27584,-0.00256,0.275851879,4.66,-1.62,4.933558553
09/05/2020 01:30,5.348,-1.55288,5.568890401,0.268,-0.00288,0.268015474,5.08,-1.55,5.311205136
09/05/2020 02:00,5.91688,-1.43504,6.088415946,0.25688,0.00496,0.256927881,5.66,-1.44,5.840308211
09/05/2020 02:30,6.01128,-1.39104,6.170127999,0.25128,0.00896,0.251439695,5.76,-1.4,5.927697698
09/05/2020 03:00,5.74696,-1.38488,5.91146698,0.25696,0.01512,0.25740446,5.49,-1.4,5.665695015
09/05/2020 03:30,5.48696,-1.39056,5.660422878,0.25696,0.00944,0.257133341,5.23,-1.4,5.414138897
09/05/2020 04:00,5.43808,-1.45368,5.629022973,0.26808,0.01632,0.2685763,5.17,-1.47,5.374923255
09/05/2020 04:30,5.37,-1.45824,5.564473371,0.27,0.01176,0.270255985,5.1,-1.47,5.307626588
09/05/2020 05:00,5.2704,-1.45296,5.467010968,0.2904,0.01704,0.290899504,4.98,-1.47,5.192427178
09/05/2020 05:30,5.59488,-0.78976,5.650345394,0.30488,0.01024,0.305051917,5.29,-0.8,5.350149531
09/05/2020 06:00,5.71632,-0.45176,5.734143479,0.29632,-0.00176,0.296325227,5.42,-0.45,5.438648729
09/05/2020 06:30,5.81888,-0.47632,5.838342676,0.34888,-0.02632,0.3498714,5.47,-0.45,5.488478842
09/05/2020 07:00,6.03888,-0.3268,6.047716089,0.46888,-0.0168,0.469180876,5.57,-0.31,5.578619901
09/05/2020 07:30,6.17968,-0.19664,6.182807792,0.68968,-0.00664,0.689711963,5.49,-0.19,5.493286812
09/05/2020 08:00,5.9868,-0.03208,5.986885949,1.0368,0.00792,1.03683025,4.95,-0.04,4.950161614
09/05/2020 08:30,5.80168,0.02104,5.801718151,1.46168,-0.01896,1.461802963,4.34,0.04,4.340184328
09/05/2020 09:00,5.12,-0.26496,5.126851256,1.66,-0.04496,1.660608744,3.46,-0.22,3.466987165
09/05/2020 09:30,4.79848,-0.71344,4.851227365,2.15848,-0.07344,2.159728998,2.64,-0.64,2.716468295
09/05/2020 10:00,4.25776,-0.14008,4.260063688,2.62776,-0.13008,2.630977656,1.63,-0.01,1.630030675
09/05/2020 10:30,4.292,1.02184,4.411963394,2.932,-0.15816,2.93626269,1.36,1.18,1.80055547
09/05/2020 11:00,3.6736,0.71672,3.742863144,3.2136,-0.19328,3.219407107,0.46,0.91,1.019656805
09/05/2020 11:30,3.19624,0.43456,3.225646064,3.42624,-0.22544,3.433648749,-0.23,0.66,0.69892775
09/05/2020 12:00,3.19256,0.35592,3.212338463,3.42256,-0.23408,3.430555407,-0.23,0.59,0.633245608
09/05/2020 12:30,3.26048,0.61216,3.317449276,3.34048,-0.21784,3.347575376,-0.08,0.83,0.833846509
09/05/2020 13:00,2.2776,-0.05184,2.278189884,3.2176,-0.19184,3.223313876,-0.94,0.14,0.95036835
09/05/2020 13:30,1.93168,0.02992,1.931911703,2.68168,-0.19008,2.688408084,-0.75,0.22,0.781600921
09/05/2020 14:00,1.43888,0.1872,1.451006373,2.11888,-0.2228,2.130561497,-0.68,0.41,0.794040301
09/05/2020 14:30,1.64856,0.862,1.86032096,2.32856,-0.238,2.340691281,-0.68,1.1,1.293213053
09/05/2020 15:00,1.88912,1.02656,2.150023211,2.46912,-0.26344,2.483133949,-0.58,1.29,1.414390328
09/05/2020 15:30,2.21448,0.90696,2.393010262,2.63448,-0.27304,2.648591269,-0.42,1.18,1.252517465
09/05/2020 16:00,2.068,0.87344,2.244887844,1.928,-0.23656,1.942458399,0.14,1.11,1.118793994
09/05/2020 16:30,3.50728,0.63808,3.5648505,1.57728,-0.19192,1.588913303,1.93,0.83,2.100904567
09/05/2020 17:00,4.73408,0.30824,4.744104272,1.44408,-0.09176,1.446992379,3.29,0.4,3.314226908
09/05/2020 17:30,5.29728,-0.826,5.361291952,1.37728,-0.066,1.378860471,3.92,-0.76,3.992993864
09/05/2020 18:00,5.7348,-0.80992,5.791709717,1.4648,-0.04992,1.465650383,4.27,-0.76,4.337107331
09/05/2020 18:30,6.67976,-0.23528,6.683902328,1.40976,-0.03528,1.410201381,5.27,-0.2,5.273793701
09/05/2020 19:00,7.20016,0.21672,7.203420825,1.03016,-0.05328,1.031536904,6.17,0.27,6.175904792
09/05/2020 19:30,7.48384,0.10208,7.484536156,0.74384,-0.04792,0.745381964,6.74,0.15,6.741668933
09/05/2020 20:00,6.87016,-0.28848,6.876214012,0.54016,-0.04848,0.542331205,6.33,-0.24,6.334548129
09/05/2020 20:30,6.70744,-0.45312,6.722727801,0.45744,-0.07312,0.463247113,6.25,-0.38,6.261541344
09/05/2020 21:00,6.51416,-0.56072,6.538248039,0.39416,-0.04072,0.396257775,6.12,-0.52,6.142051774
09/05/2020 21:30,6.64728,-0.55008,6.670001455,0.37728,-0.03008,0.378477218,6.27,-0.52,6.291526047
09/05/2020 22:00,6.3116,-1.25136,6.434453855,0.3816,-0.03136,0.382886419,5.93,-1.22,6.054196891
09/05/2020 22:30,6.16272,-1.15688,6.270365949,0.37272,-0.03688,0.374540162,5.79,-1.12,5.897329904
09/05/2020 23:00,6.17176,-0.44544,6.187813692,0.38176,-0.04544,0.384454797,5.79,-0.4,5.803800479
09/05/2020 23:30,5.40136,-1.45008,5.592622091,0.38136,-0.05008,0.384634185,5.02,-1.4,5.211564065
10/05/2020 00:00,5.024,-1.66072,5.291367207,0.384,-0.04072,0.386152973,4.64,-1.62,4.914671912
10/05/2020 00:30,5.1504,-0.74896,5.204571187,0.3604,-0.03896,0.362499713,4.79,-0.71,4.842334148
10/05/2020 01:00,5.14672,-0.66608,5.189642505,0.35672,-0.03608,0.358539991,4.79,-0.63,4.831252426
10/05/2020 01:30,5.55552,-0.67816,5.596758299,0.40552,-0.04816,0.408369754,5.15,-0.63,5.188390887
10/05/2020 02:00,6.09048,-0.5672,6.11683435,0.43048,-0.0572,0.434263596,5.66,-0.51,5.682930582
10/05/2020 02:30,6.14504,-0.56944,6.171367637,0.44504,-0.05944,0.448991888,5.7,-0.51,5.722770308
10/05/2020 03:00,5.87768,-0.61856,5.910138633,0.41768,-0.04856,0.420493348,5.46,-0.57,5.489672121
10/05/2020 03:30,5.66224,-0.62952,5.697127105,0.43224,-0.05952,0.436318746,5.23,-0.57,5.260969492
10/05/2020 04:00,5.53464,-0.6204,5.569303017,0.42464,-0.0504,0.427620497,5.11,-0.57,5.141692328
10/05/2020 04:30,5.40264,-0.67456,5.444589072,0.45264,-0.05456,0.455916399,4.95,-0.62,4.988677179
10/05/2020 05:00,5.31848,-0.67416,5.361037326,0.43848,-0.05416,0.441812195,4.88,-0.62,4.919227582
10/05/2020 05:30,5.33584,-0.62552,5.372379713,0.39584,-0.05552,0.399714618,4.94,-0.57,4.972775885
10/05/2020 06:00,5.2772,-0.62016,5.313514681,0.3872,-0.05016,0.390435482,4.89,-0.57,4.923108774
10/05/2020 06:30,5.42088,-0.5724,5.451016578,0.46088,-0.0724,0.466532029,4.96,-0.5,4.985137912
10/05/2020 07:00,5.47368,-0.48872,5.495454484,0.60368,-0.07872,0.608790917,4.87,-0.41,4.887228253
10/05/2020 07:30,5.45656,-0.42368,5.472983809,0.82656,-0.09368,0.831851775,4.63,-0.33,4.641745361
10/05/2020 08:00,5.27512,-0.44184,5.293591749,1.24512,-0.11184,1.250132793,4.03,-0.33,4.043488593
10/05/2020 08:30,4.8668,-0.34864,4.879271676,1.7568,-0.15864,1.763948097,3.11,-0.19,3.115798453
10/05/2020 09:00,4.46256,-0.29352,4.472202561,2.26256,-0.20352,2.271694994,2.2,-0.09,2.20184014
10/05/2020 09:30,4.53304,0.64344,4.578478642,2.70304,-0.24656,2.714261792,1.83,0.89,2.034944717
10/05/2020 10:00,4.2952,0.74,4.358479441,2.8552,-0.26,2.86701361,1.44,1,1.75316856
10/05/2020 10:30,4.09344,0.85976,4.182754869,3.36344,-0.32024,3.378650957,0.73,1.18,1.387551801
10/05/2020 11:00,3.60504,0.92888,3.722785443,3.72504,-0.36112,3.742503261,-0.12,1.29,1.295569373
10/05/2020 11:30,3.68088,0.96016,3.804048475,3.75088,-0.38984,3.771084194,-0.07,1.35,1.351813597
10/05/2020 12:00,4.17984,1.08888,4.319342783,3.74984,-0.38112,3.76915806,0.43,1.47,1.53160047
10/05/2020 12:30,4.2724,1.07416,4.405362807,3.7024,-0.39584,3.723500378,0.57,1.47,1.576642001
10/05/2020 13:00,3.62216,1.02576,3.764601791,3.32216,-0.38424,3.344306721,0.3,1.41,1.441561653
10/05/2020 13:30,3.12504,0.97704,3.27421474,3.11504,-0.36296,3.136114501,0.01,1.34,1.340037313
10/05/2020 14:00,3.34272,0.92152,3.467416345,3.10272,-0.33848,3.121128019,0.24,1.26,1.2826535
10/05/2020 14:30,4.19952,0.78128,4.271576602,2.88952,-0.34872,2.910486466,1.31,1.13,1.730028901
10/05/2020 15:00,5.18584,0.54392,5.21428667,2.97584,-0.33608,2.994757665,2.21,0.88,2.378760181
10/05/2020 15:30,5.7612,0.61432,5.793860069,2.8012,-0.31568,2.818931589,2.96,0.93,3.102660149
10/05/2020 16:00,5.06272,1.31352,5.230341154,2.53272,-0.35648,2.557684224,2.53,1.67,3.031468291
10/05/2020 16:30,5.77,1.19464,5.892373438,2.51,-0.35536,2.535030716,3.26,1.55,3.609722981
10/05/2020 17:00,7.21584,1.046,7.29125935,2.29584,-0.334,2.32000804,4.92,1.38,5.109872797
10/05/2020 17:30,7.64296,0.36456,7.651649597,1.87296,-0.33544,1.90276093,5.77,0.7,5.812305911
10/05/2020 18:00,8.33032,0.38168,8.339059355,1.80032,-0.31832,1.828244985,6.53,0.7,6.567411971
10/05/2020 18:30,8.21016,0.3708,8.218529057,1.68016,-0.3292,1.712106967,6.53,0.7,6.567411971
10/05/2020 19:00,8.14088,0.56504,8.160465512,1.74088,-0.32496,1.770949513,6.4,0.89,6.461586492
10/05/2020 19:30,7.50184,0.74456,7.538698361,1.50184,-0.29544,1.530623461,6,1.04,6.089466315
10/05/2020 20:00,7.37056,0.52176,7.389004548,1.37056,-0.27824,1.398517862,6,0.8,6.05309838
10/05/2020 20:30,6.9284,-0.12832,6.929588197,1.2884,-0.28832,1.320266254,5.64,0.16,5.642269047
10/05/2020 21:00,6.66592,-0.25824,6.670920277,1.18592,-0.26824,1.215877849,5.48,0.01,5.480009124
10/05/2020 21:30,6.72704,-0.2184,6.730584352,1.09704,-0.2284,1.120563841,5.63,0.01,5.630008881
10/05/2020 22:00,6.69624,-0.18072,6.698678217,1.00624,-0.19072,1.024154801,5.69,0.01,5.690008787
10/05/2020 22:30,6.69008,0.59744,6.71670343,0.93008,-0.17256,0.945952303,5.76,0.77,5.811239111
10/05/2020 23:00,5.5604,-0.78304,5.615264891,0.9604,-0.14304,0.970993616,4.6,-0.64,4.644308345
10/05/2020 23:30,5.07056,-0.75776,5.126868336,1.05056,-0.16776,1.063870167,4.02,-0.59,4.063065345
11/05/2020 00:00,4.81632,-0.81896,4.885451241,1.20632,-0.22896,1.227856109,3.61,-0.59,3.65789557
11/05/2020 00:30,4.59616,-0.86104,4.676117687,1.20616,-0.27104,1.236238095,3.39,-0.59,3.440959169
11/05/2020 01:00,4.72904,-0.82312,4.800140191,1.08904,-0.23312,1.113711388,3.64,-0.59,3.687505932
11/05/2020 01:30,5.20456,-0.77472,5.261904206,0.98456,-0.18472,1.001738425,4.22,-0.59,4.261044473
11/05/2020 02:00,5.83352,-0.67584,5.872539084,0.90352,-0.14584,0.915214563,4.93,-0.53,4.958407002
11/05/2020 02:30,5.96104,-0.6696,5.99852999,0.92104,-0.1396,0.93155936,5.04,-0.53,5.067790446
11/05/2020 03:00,5.74368,-0.63896,5.779111508,0.95368,-0.15896,0.96683702,4.79,-0.48,4.813990029
11/05/2020 03:30,5.61776,-0.6832,5.659150966,0.92776,-0.1532,0.940323805,4.69,-0.53,4.719851693
11/05/2020 04:00,5.49872,-0.65608,5.537721788,0.87872,-0.12608,0.88771899,4.62,-0.53,4.650301066
11/05/2020 04:30,5.39432,-0.69912,5.43943536,0.88432,-0.12912,0.893696725,4.51,-0.57,4.545877253
11/05/2020 05:00,5.34048,-0.71064,5.38755379,0.89048,-0.14064,0.901517742,4.45,-0.57,4.486357097
11/05/2020 05:30,5.29536,-0.74088,5.346937507,0.89536,-0.17088,0.911520435,4.4,-0.57,4.436766841
11/05/2020 06:00,5.44984,-0.5904,5.481726752,0.91984,-0.1604,0.9337204,4.53,-0.43,4.550362623
11/05/2020 06:30,5.77192,-0.58672,5.801663627,0.89192,-0.15672,0.905584035,4.88,-0.43,4.898908042
11/05/2020 07:00,6.526,0.59672,6.553224455,0.996,-0.15328,1.007725537,5.53,0.75,5.580627205
11/05/2020 07:30,6.40992,0.15776,6.411861089,1.30992,-0.18224,1.322536133,5.1,0.34,5.111320769
11/05/2020 08:00,6.5684,0.98016,6.641128834,1.8484,-0.21984,1.861427459,4.72,1.2,4.870154002
11/05/2020 08:30,6.36344,1.52024,6.542514676,2.41344,-0.27976,2.429600439,3.95,1.8,4.340794858
11/05/2020 09:00,5.73616,1.20104,5.860548492,2.90616,-0.36896,2.929487571,2.83,1.57,3.236325076
11/05/2020 09:30,5.44072,0.6884,5.4840978,3.49072,-0.4616,3.521107877,1.95,1.15,2.263846285
11/05/2020 10:00,5.37512,0.4972,5.398066585,3.42512,-0.4628,3.456245196,1.95,0.96,2.173499482
11/05/2020 10:30,4.55048,0.62424,4.593097409,4.15048,-0.50576,4.181181341,0.4,1.13,1.198707637
11/05/2020 11:00,3.83968,1.12136,4.000073843,4.63968,-0.55864,4.673190468,-0.8,1.68,1.860752536
11/05/2020 11:30,3.75992,1.19648,3.945701813,4.68992,-0.62352,4.731186616,-0.93,1.82,2.043844417
11/05/2020 12:00,3.83152,1.32152,4.053018705,4.68152,-0.60848,4.720897946,-0.85,1.93,2.108885962
11/05/2020 12:30,3.96116,1.32652,4.177372841,4.81416,-0.60648,4.8522113,-0.853,1.933,2.112841215
11/05/2020 13:00,4.38552,1.53608,4.646754506,4.79552,-0.57392,4.829740804,-0.41,2.11,2.14946505
11/05/2020 13:30,4.01624,2.05008,4.509214094,4.81624,-0.58992,4.852233851,-0.8,2.64,2.758550344
11/05/2020 14:00,3.392,0.8796,3.504191798,4.842,-0.5904,4.877861843,-1.45,1.47,2.064800232
11/05/2020 14:30,3.57432,1.2016,3.770889288,4.73432,-0.5684,4.768318826,-1.16,1.77,2.116246677
11/05/2020 15:00,3.31632,1.22144,3.534104415,4.52632,-0.54856,4.559439748,-1.21,1.77,2.144061566
11/05/2020 15:30,3.27968,1.09784,3.458547899,4.37968,-0.51216,4.409524324,-1.1,1.61,1.949897433
11/05/2020 16:00,3.47,1.06416,3.629509127,3.97,-0.47584,3.998415149,-0.5,1.54,1.619135572
11/05/2020 16:30,4.12056,0.91768,4.221510547,3.81056,-0.45232,3.837311676,0.31,1.37,1.404635184
11/05/2020 17:00,4.58552,0.34888,4.598772763,3.44552,-0.39112,3.467648039,1.14,0.74,1.359117361
11/05/2020 17:30,5.78384,0.73904,5.830864882,3.01384,-0.36096,3.035378669,2.77,1.1,2.980419434
11/05/2020 18:00,6.46176,0.77128,6.507627458,2.58176,-0.32872,2.602602839,3.88,1.1,4.032914579
11/05/2020 18:30,7.23848,0.61096,7.264218116,2.08848,-0.28904,2.10838631,5.15,0.9,5.228049349
11/05/2020 19:00,7.51672,0.21392,7.519763382,1.64672,-0.22608,1.662166937,5.87,0.44,5.886467532
11/05/2020 19:30,7.6184,0.004,7.61840105,1.2384,-0.186,1.252290126,6.38,0.19,6.382828527
11/05/2020 20:00,7.3952,0.05744,7.395423071,0.8752,-0.13256,0.885182012,6.52,0.19,6.522767817
11/05/2020 20:30,7.416,-0.0404,7.416110042,0.626,-0.0804,0.631141949,6.79,0.04,6.790117819
11/05/2020 21:00,7.03424,-0.69888,7.06887301,0.42424,-0.03888,0.426017878,6.61,-0.66,6.642868356
11/05/2020 21:30,7.05048,-0.75152,7.090419631,0.36048,-0.03152,0.361855414,6.69,-0.72,6.728632848
11/05/2020 22:00,6.91832,-0.80776,6.965316062,0.35832,-0.01776,0.358759864,6.56,-0.79,6.60739737
11/05/2020 22:30,6.57072,-0.81888,6.621550103,0.32072,0.02112,0.321414643,6.25,-0.84,6.306195366
11/05/2020 23:00,6.0484,-0.81312,6.102811376,0.2984,0.02688,0.299608235,5.75,-0.84,5.81103261
11/05/2020 23:30,5.6672,-0.7948,5.72266222,0.2772,0.0452,0.280860962,5.39,-0.84,5.455061869
12/05/2020 00:00,5.33408,-0.79848,5.393512747,0.27408,0.04152,0.277207065,5.06,-0.84,5.129249458
12/05/2020 00:30,4.8172,-1.43696,5.026954335,0.2772,0.04304,0.280521446,4.54,-1.48,4.775143977
12/05/2020 01:00,4.9636,-1.35544,5.145341831,0.2836,0.00456,0.283636658,4.68,-1.36,4.873602364
12/05/2020 01:30,5.7496,-0.63216,5.78424813,0.3096,-0.00216,0.309607535,5.44,-0.63,5.476358279
12/05/2020 02:00,6.46264,-0.57312,6.488002952,0.31264,-0.00312,0.312655568,6.15,-0.57,6.17635815
12/05/2020 02:30,6.552,-0.53776,6.574031474,0.282,0.03224,0.283836956,6.27,-0.57,6.29585578
12/05/2020 03:00,6.41632,-0.6364,6.447803293,0.26632,0.0536,0.27166027,6.15,-0.69,6.188586268
12/05/2020 03:30,6.23928,-0.76792,6.286359522,0.24928,0.06208,0.25689384,5.99,-0.83,6.047230771
12/05/2020 04:00,6.18368,-0.67096,6.219974732,0.24368,0.05904,0.250730261,5.94,-0.73,5.984688797
12/05/2020 04:30,6.16736,-0.66816,6.203448005,0.22736,0.06184,0.235619938,5.94,-0.73,5.984688797
12/05/2020 05:00,6.09776,-0.66632,6.134057333,0.22776,0.06368,0.236494736,5.87,-0.73,5.915217663
12/05/2020 05:30,6.0896,-0.66536,6.125841337,0.2196,0.06464,0.228915901,5.87,-0.73,5.915217663
12/05/2020 06:00,6.15,-0.62536,6.181712961,0.24,0.05464,0.24614128,5.91,-0.68,5.948991511
12/05/2020 06:30,6.41256,-0.6,6.440568745,0.30256,0.04,0.30519265,6.11,-0.64,6.143427382
12/05/2020 07:00,6.6556,-0.56816,6.67980667,0.4556,0.03184,0.456711228,6.2,-0.6,6.228964601
12/05/2020 07:30,6.97848,-0.31304,6.985497631,0.72848,0.01696,0.728677399,6.25,-0.33,6.258705937
12/05/2020 08:00,6.62864,-0.65184,6.660612857,1.18864,-0.00184,1.188641424,5.44,-0.65,5.4786951
12/05/2020 08:30,6.33624,-0.52432,6.35789657,1.62624,-0.04432,1.626843815,4.71,-0.48,4.734395421
12/05/2020 09:00,6.38296,-0.7592,6.427951696,1.86296,-0.0592,1.863900373,4.52,-0.7,4.573882377
12/05/2020 09:30,6.8112,-0.99376,6.883313474,1.9312,-0.01376,1.93124902,4.88,-0.98,4.977429055
12/05/2020 10:00,6.73256,-0.88072,6.789921345,2.23256,-0.05072,2.233136062,4.5,-0.83,4.575904282
12/05/2020 10:30,6.64424,0.66008,6.676947715,2.60424,-0.19992,2.611902369,4.04,0.86,4.130520548
12/05/2020 11:00,5.46936,0.78384,5.525242434,2.24936,-0.19616,2.257897065,3.22,0.98,3.365828278
12/05/2020 11:30,5.85528,0.77416,5.90623633,2.63528,-0.20584,2.64330679,3.22,0.98,3.365828278
12/05/2020 12:00,5.57664,0.80104,5.633877774,2.72664,-0.21896,2.73541755,2.85,1.02,3.027028246
12/05/2020 12:30,4.84464,0.84656,4.918048451,2.81464,-0.24344,2.825148025,2.03,1.09,2.304126733
12/05/2020 13:00,4.41808,0.9968,4.529132492,2.94808,-0.2332,2.957288949,1.47,1.23,1.916715941
12/05/2020 13:30,3.95568,0.99832,4.079711642,3.27568,-0.29168,3.288640553,0.68,1.29,1.458252379
12/05/2020 14:00,3.83288,1.07776,3.981524295,3.21288,-0.29224,3.226143536,0.62,1.37,1.503761949
12/05/2020 14:30,3.77664,1.15784,3.950139637,2.90664,-0.30216,2.92230333,0.87,1.46,1.699558766
12/05/2020 15:00,4.058,1.2308,4.240546267,3.188,-0.3292,3.204951894,0.87,1.56,1.786197078
12/05/2020 15:30,4.36192,1.29184,4.549197366,3.40192,-0.32816,3.417711028,0.96,1.62,1.883082579
12/05/2020 16:00,3.92048,0.34248,3.935410523,3.26048,-0.33752,3.277903229,0.66,0.68,0.947628619
12/05/2020 16:30,4.56976,0.5252,4.599841464,2.77976,-0.2948,2.795348404,1.79,0.82,1.968882932
12/05/2020 17:00,5.70912,0.38928,5.722376263,2.65912,-0.27072,2.672865222,3.05,0.66,3.120592892
12/05/2020 17:30,6.7052,0.44056,6.719657741,2.5052,-0.28944,2.521864896,4.2,0.73,4.262968449
12/05/2020 18:00,7.02096,0.04616,7.02111174,2.28096,-0.24384,2.293956509,4.74,0.29,4.748863022
12/05/2020 18:30,7.5012,-0.16824,7.503086441,1.7712,-0.20824,1.783399377,5.73,0.04,5.730139614
12/05/2020 19:00,7.6992,-0.45344,7.712540987,1.2292,-0.16344,1.240018255,6.47,-0.29,6.476495966
12/05/2020 19:30,7.99504,-0.57296,8.015544134,0.80504,-0.13296,0.815945932,7.19,-0.44,7.203450562
12/05/2020 20:00,7.9272,-0.65824,7.954481739,0.5072,-0.08824,0.514818548,7.42,-0.57,7.441861326
12/05/2020 20:30,7.93816,-0.71872,7.970630002,0.41816,-0.07872,0.42550514,7.52,-0.64,7.547184906
12/05/2020 21:00,7.95288,-0.77632,7.990680386,0.43288,-0.07632,0.439556409,7.52,-0.7,7.552509517
