Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
12/05/2020 21:30,7.8536,-0.67672,7.882701499,0.3936,-0.03672,0.395309143,7.46,-0.64,7.487402754
12/05/2020 22:00,7.47544,-0.65992,7.504511816,0.39544,0.02008,0.395949492,7.08,-0.68,7.112580404
12/05/2020 22:30,7.19728,-0.69952,7.231194067,0.38728,-0.01952,0.387771619,6.81,-0.68,6.843865867
12/05/2020 23:00,6.66336,-0.7036,6.700404424,0.37336,-0.0236,0.374105132,6.29,-0.68,6.326649982
12/05/2020 23:30,6.076,-1.17344,6.188274189,0.336,-0.01344,0.336268693,5.74,-1.16,5.856039617
13/05/2020 00:00,5.01752,-2.31984,5.527853523,0.27752,0.02016,0.278251282,4.74,-2.34,5.286132802
13/05/2020 00:30,4.88608,-2.08256,5.311387194,0.24608,0.03744,0.248911872,4.64,-2.12,5.101372364
13/05/2020 01:00,5.16312,-1.55112,5.391083508,0.24312,0.03888,0.246209238,4.92,-1.59,5.170541558
13/05/2020 01:30,5.69504,-1.47144,5.882058847,0.24504,0.03856,0.248055387,5.45,-1.51,5.655316083
13/05/2020 02:00,6.3528,-1.436,6.513076373,0.2628,0.014,0.263172643,6.09,-1.45,6.260239612
13/05/2020 02:30,6.40816,-1.52488,6.587091437,0.25816,-0.02488,0.259356126,6.15,-1.5,6.330284354
13/05/2020 03:00,6.22424,-1.49824,6.402022077,0.27424,-0.03824,0.276893256,5.95,-1.46,6.126507978
13/05/2020 03:30,6.0588,-1.43824,6.227165626,0.2788,-0.04824,0.28294264,5.78,-1.39,5.944787633
13/05/2020 04:00,5.9664,-1.44064,6.137863844,0.2964,-0.05064,0.300694811,5.67,-1.39,5.837893456
13/05/2020 04:30,5.90944,-1.42032,6.077729018,0.30944,-0.03032,0.310921881,5.6,-1.39,5.769930675
13/05/2020 05:00,5.91368,-1.14336,6.023195434,0.31368,-0.01336,0.31396438,5.6,-1.13,5.712871432
13/05/2020 05:30,6.21216,-0.69232,6.250619077,0.30216,-0.01232,0.302411058,5.91,-0.68,5.948991511
13/05/2020 06:00,6.30448,-0.59384,6.332386123,0.29448,-0.02384,0.295443423,6.01,-0.57,6.036969438
13/05/2020 06:30,6.6752,-0.56408,6.698991065,0.3252,0.00592,0.32525388,6.35,-0.57,6.37553135
13/05/2020 07:00,6.91128,-0.43016,6.9246537,0.46128,-0.00016,0.461280028,6.45,-0.43,6.464317443
13/05/2020 07:30,6.89336,-0.69968,6.928777972,0.70336,-0.00968,0.703426607,6.19,-0.69,6.228338462
13/05/2020 08:00,6.72048,-1.00152,6.794696001,0.97048,-0.05152,0.971846562,5.75,-0.95,5.827949897
13/05/2020 08:30,6.69536,-0.2936,6.701794274,1.26536,-0.0736,1.267498674,5.43,-0.22,5.434454894
13/05/2020 09:00,5.86984,-0.67776,5.908839162,1.54984,-0.12776,1.555096988,4.32,-0.55,4.354870836
13/05/2020 09:30,5.76008,-0.79304,5.814416054,1.77008,-0.12304,1.774351163,3.99,-0.67,4.045862084
13/05/2020 10:00,5.08568,-0.7912,5.146857148,1.96568,-0.1812,1.974014008,3.12,-0.61,3.179072192
13/05/2020 10:30,4.83504,-0.68096,4.882757246,1.91504,-0.18096,1.923570826,2.92,-0.5,2.962498945
13/05/2020 11:00,3.83664,-0.426,3.860217933,2.12664,-0.236,2.139694766,1.71,-0.19,1.720523176
13/05/2020 11:30,4.25352,-0.56624,4.291044177,2.74352,-0.25624,2.755460203,1.51,-0.31,1.541492783
13/05/2020 12:00,4.52128,-0.74136,4.581657723,2.49128,-0.19136,2.498618556,2.03,-0.55,2.103188056
13/05/2020 12:30,4.83256,-0.86392,4.909174464,2.16256,-0.17392,2.16954233,2.67,-0.69,2.757716447
13/05/2020 13:00,3.9728,-0.72144,4.037773584,2.3328,-0.17144,2.339091173,1.64,-0.55,1.729768771
13/05/2020 13:30,4.1112,-0.76544,4.181849332,2.7612,-0.21544,2.769591998,1.35,-0.55,1.457737974
13/05/2020 14:00,3.73464,-0.68536,3.79700596,2.67464,-0.24536,2.685870559,1.06,-0.44,1.147693339
13/05/2020 14:30,3.58688,0.13072,3.589261185,2.67688,-0.20928,2.685048352,0.91,0.34,0.971442227
13/05/2020 15:00,4.11,-0.06784,4.110559848,2.74,-0.23784,2.750303232,1.37,0.17,1.380507153
13/05/2020 15:30,3.80744,0.03608,3.807610947,2.60744,-0.25392,2.619774555,1.2,0.29,1.23454445
13/05/2020 16:00,4.27968,-0.02976,4.279783471,2.65968,-0.21976,2.668743555,1.62,0.19,1.631103921
13/05/2020 16:30,4.51344,-0.01312,4.513459069,2.46344,-0.20312,2.471799824,2.05,0.19,2.05878605
13/05/2020 17:00,5.10976,0.24248,5.115510122,2.38976,-0.24752,2.402544278,2.72,0.49,2.763783638
13/05/2020 17:30,5.58024,0.19264,5.583564151,2.43024,-0.24736,2.442796231,3.15,0.44,3.180581708
13/05/2020 18:00,6.34288,-0.03112,6.342956341,2.00288,-0.19112,2.01197792,4.34,0.16,4.342948307
13/05/2020 18:30,7.00312,-0.21688,7.006477479,1.58312,-0.14688,1.589919076,5.42,-0.07,5.420452011
13/05/2020 19:00,7.09104,-0.38448,7.101455707,1.23104,-0.12448,1.237317563,5.86,-0.26,5.865765082
13/05/2020 19:30,7.05136,-0.56232,7.073745941,0.88136,-0.09232,0.886181941,6.17,-0.47,6.187875241
13/05/2020 20:00,7.13872,-0.7512,7.178135181,0.57872,-0.0712,0.583083423,6.56,-0.68,6.595149733
13/05/2020 20:30,7.05264,-0.92768,7.113390271,0.44264,-0.05768,0.446382294,6.61,-0.87,6.667008325
13/05/2020 21:00,6.96112,-1.19712,7.063305738,0.35112,-0.03712,0.35307669,6.61,-1.16,6.711013336
13/05/2020 21:30,6.9648,-1.18872,7.065514438,0.3548,-0.02872,0.355960501,6.61,-1.16,6.711013336
13/05/2020 22:00,6.93288,-1.19192,7.034592979,0.38288,-0.03192,0.384208252,6.55,-1.16,6.651924534
13/05/2020 22:30,6.94416,-0.83784,6.994521711,0.39416,-0.03784,0.395972185,6.55,-0.8,6.598674109
13/05/2020 23:00,6.16544,-1.67592,6.389159431,0.43544,-0.03592,0.436919031,5.73,-1.64,5.960075503
13/05/2020 23:30,5.44984,-2.08528,5.835164839,0.44984,-0.05528,0.453223901,5,-2.03,5.396378415
14/05/2020 00:00,4.93248,-2.158,5.383894775,0.46248,-0.058,0.466102725,4.47,-2.1,4.938714408
14/05/2020 00:30,4.74872,-2.16008,5.216923159,0.43872,-0.06008,0.442814684,4.31,-2.1,4.794382129
14/05/2020 01:00,4.82848,-2.128,5.276609054,0.45848,-0.068,0.463495319,4.37,-2.06,4.831200679
14/05/2020 01:30,5.33832,-2.1204,5.744019201,0.44832,-0.0604,0.452370404,4.89,-2.06,5.306194493
14/05/2020 02:00,6.03064,-2.05064,6.36975221,0.44064,-0.05064,0.443540324,5.59,-2,5.937011032
14/05/2020 02:30,6.2144,-1.968,6.518572801,0.4444,-0.048,0.446984742,5.77,-1.92,6.081060763
14/05/2020 03:00,5.9684,-2.03016,6.304232561,0.4384,-0.05016,0.441260224,5.53,-1.98,5.873780725
14/05/2020 03:30,5.71832,-2.07304,6.082489496,0.40832,-0.04304,0.410582104,5.31,-2.03,5.684804306
14/05/2020 04:00,5.67656,-2.06448,6.040315481,0.36656,-0.03448,0.368178087,5.31,-2.03,5.684804306
14/05/2020 04:30,5.59952,-2.06608,5.968526686,0.35952,-0.03608,0.361325887,5.24,-2.03,5.619475064
14/05/2020 05:00,5.49432,-2.0632,5.86893061,0.37432,-0.0332,0.375789439,5.12,-2.03,5.507749087
14/05/2020 05:30,5.60144,-1.95808,5.933818952,0.34144,-0.02808,0.342592703,5.26,-1.93,5.602901034
14/05/2020 06:00,5.79608,-1.8672,6.089415342,0.33608,-0.0172,0.336519845,5.46,-1.85,5.764902428
14/05/2020 06:30,6.20912,-1.66232,6.427789586,0.36912,0.00768,0.369199887,5.84,-1.67,6.074084293
14/05/2020 07:00,6.5504,-1.57368,6.736780307,0.5004,0.01632,0.500666059,6.05,-1.59,6.255445628
14/05/2020 07:30,7.09192,-0.55416,7.11353798,0.77192,0.00584,0.771942091,6.32,-0.56,6.344761619
14/05/2020 08:00,7.31368,-0.01984,7.31370691,1.18368,-0.00984,1.1837209,6.13,-0.01,6.130008157
14/05/2020 08:30,7.94048,0.62376,7.964941881,1.57048,-0.07624,1.572329472,6.37,0.7,6.40834612
14/05/2020 09:00,10.37352,2.49288,10.66885035,2.01352,-0.13712,2.018183511,8.36,2.63,8.763931766
14/05/2020 09:30,9.08176,2.43608,9.402810775,2.43176,-0.19392,2.439479794,6.65,2.63,7.151181721
14/05/2020 10:00,8.28624,2.51592,8.659770596,2.79624,-0.24408,2.806872492,5.49,2.76,6.144729449
14/05/2020 10:30,7.778,2.61736,8.206574034,3.088,-0.28264,3.10090783,4.69,2.9,5.514172649
14/05/2020 11:00,7.36688,2.84504,7.897162372,3.33688,-0.34496,3.354663252,4.03,3.19,5.139747075
14/05/2020 11:30,7.04208,2.90528,7.617843698,3.47208,-0.37472,3.49224206,3.57,3.28,4.848020214
14/05/2020 12:00,6.70488,2.90488,7.307102273,3.56488,-0.37512,3.584561958,3.14,3.28,4.540704791
14/05/2020 12:30,6.65664,2.80032,7.221679042,3.60664,-0.36968,3.625536566,3.05,3.17,4.399022619
14/05/2020 13:00,6.26552,2.69544,6.820713868,3.63552,-0.38456,3.65580252,2.63,3.08,4.050098764
14/05/2020 13:30,5.66112,2.49952,6.188366496,3.65112,-0.41048,3.674121811,2.01,2.91,3.536693371
14/05/2020 14:00,5.1768,2.54944,5.770520129,3.7068,-0.43056,3.731721875,1.47,2.98,3.322845166
14/05/2020 14:30,5.50888,2.83056,6.193531203,3.76888,-0.42944,3.793267084,1.74,3.26,3.695294305
14/05/2020 15:00,5.9304,3.72048,7.000829636,3.8404,-0.46952,3.868994855,2.09,4.19,4.682328481
14/05/2020 15:30,6.17688,4.08512,7.405541975,3.73688,-0.48488,3.768206569,2.44,4.57,5.18058877
14/05/2020 16:00,5.91448,2.93672,6.603438349,3.63448,-0.48328,3.666470296,2.28,3.42,4.110328454
14/05/2020 16:30,6.69984,2.76864,7.249360211,3.54984,-0.48136,3.582327662,3.15,3.25,4.526035793
14/05/2020 17:00,7.958,2.4196,8.317705703,3.218,-0.4504,3.249366732,4.74,2.87,5.541164138
14/05/2020 17:30,7.60008,1.48848,7.744468266,2.86008,-0.41152,2.889533927,4.74,1.9,5.10662315
14/05/2020 18:00,7.1516,0.36296,7.1608046,2.4116,-0.36704,2.439371419,4.74,0.73,4.795883652
14/05/2020 18:30,6.9068,-0.9348,6.969773115,2.0468,-0.2848,2.066519122,4.86,-0.65,4.903274416
14/05/2020 19:00,7.14632,-1.1192,7.233429213,1.55632,-0.2392,1.574594736,5.59,-0.88,5.658842638
14/05/2020 19:30,7.3968,-1.28552,7.507676865,1.1268,-0.19552,1.143637316,6.27,-1.09,6.364039598
14/05/2020 20:00,7.42424,-1.39968,7.555027709,0.81424,-0.15968,0.829749649,6.61,-1.24,6.725302967
14/05/2020 20:30,7.1776,-1.40312,7.313459338,0.5676,-0.10312,0.576891233,6.61,-1.3,6.736623783
14/05/2020 21:00,7.00984,-1.4644,7.161167795,0.47984,-0.0844,0.487206102,6.53,-1.38,6.674226547
14/05/2020 21:30,7.07896,-1.44848,7.225632775,0.46896,-0.06848,0.473933531,6.61,-1.38,6.752518049
14/05/2020 22:00,7.00024,-1.44256,7.147330929,0.49024,-0.06256,0.494215551,6.51,-1.38,6.654660021
14/05/2020 22:30,6.74696,-1.48672,6.908820855,0.47696,-0.05672,0.480320726,6.27,-1.43,6.431003032
14/05/2020 23:00,6.14808,-1.552,6.340945646,0.46808,-0.062,0.472168282,5.68,-1.49,5.872180174
14/05/2020 23:30,5.74384,-1.3348,5.896896555,0.45384,-0.0648,0.458442783,5.29,-1.27,5.440312491
15/05/2020 00:00,5.6272,-0.89168,5.697409329,0.4472,-0.06168,0.451433564,5.18,-0.83,5.246074723
15/05/2020 00:30,5.38216,-0.89704,5.456402389,0.40216,-0.06704,0.407709489,4.98,-0.83,5.0486929
15/05/2020 01:00,5.48064,-0.88696,5.551946762,0.36064,-0.05696,0.365110464,5.12,-0.83,5.186839115
15/05/2020 01:30,5.912,-0.7768,5.962814959,0.332,-0.0468,0.335282329,5.58,-0.73,5.627548312
15/05/2020 02:00,6.55048,-0.76488,6.594985189,0.35048,-0.03488,0.352211364,6.2,-0.73,6.242827885
15/05/2020 02:30,6.6748,-0.76832,6.718874211,0.3448,-0.03832,0.346922848,6.33,-0.73,6.371954174
15/05/2020 03:00,6.42256,-0.77528,6.469183568,0.34256,-0.04528,0.345539624,6.08,-0.73,6.123667202
15/05/2020 03:30,6.2868,-0.774,6.334266354,0.3668,-0.044,0.369429614,5.92,-0.73,5.96483864
15/05/2020 04:00,6.30752,-0.76872,6.354190664,0.38752,-0.03872,0.389449597,5.92,-0.73,5.96483864
15/05/2020 04:30,6.17952,-0.77864,6.228382429,0.41952,-0.04864,0.422330297,5.76,-0.73,5.806074405
15/05/2020 05:00,6.05712,-0.74456,6.102710241,0.49712,-0.08456,0.504260536,5.56,-0.66,5.599035631
15/05/2020 05:30,6.0936,-0.6876,6.132271579,0.5336,-0.0876,0.540742748,5.56,-0.6,5.592280394
15/05/2020 06:00,6.21392,-0.7144,6.254851647,0.54392,-0.1144,0.555820408,5.67,-0.6,5.701657654
15/05/2020 06:30,6.51536,-0.63856,6.546577335,0.54536,-0.10856,0.556060072,5.97,-0.53,5.993479791
15/05/2020 07:00,6.93584,-0.46856,6.951649083,0.65584,-0.10856,0.664764153,6.28,-0.36,6.290310008
15/05/2020 07:30,7.28672,-0.33152,7.294257595,1.00672,-0.13152,1.015274677,6.28,-0.2,6.283183906
15/05/2020 08:00,7.4192,-0.33472,7.426746671,1.3792,-0.13472,1.385764092,6.04,-0.2,6.043310351
15/05/2020 08:30,7.13688,-0.45928,7.151642766,1.77688,-0.20928,1.789161997,5.36,-0.25,5.365827056
15/05/2020 09:00,6.75136,-1.04792,6.832203025,1.99136,-0.22792,2.00436079,4.76,-0.82,4.83011387
15/05/2020 09:30,5.75216,-0.824,5.810879509,2.29216,-0.284,2.309686876,3.46,-0.54,3.501885207
15/05/2020 10:00,5.95336,-0.8872,6.019104512,2.62336,-0.2472,2.634981125,3.33,-0.64,3.390943821
15/05/2020 10:30,6.4764,0.41568,6.489726252,2.1664,-0.21432,2.17697543,4.31,0.63,4.35580073
15/05/2020 11:00,6.23504,0.79952,6.28609227,2.25504,-0.24048,2.267826279,3.98,1.04,4.113635861
15/05/2020 11:30,6.83904,0.784,6.883830628,2.47904,-0.256,2.492222968,4.36,1.04,4.482320827
15/05/2020 12:00,7.22848,0.77848,7.270278827,2.48848,-0.26152,2.50218413,4.74,1.04,4.852751797
15/05/2020 12:30,6.19512,-0.05256,6.195342958,2.47512,-0.25256,2.48797218,3.72,0.2,3.725372465
15/05/2020 13:00,6.36808,0.17704,6.370540483,2.52808,-0.26296,2.541719191,3.84,0.44,3.86512613
15/05/2020 13:30,5.43784,-0.80456,5.497037444,2.26784,-0.19456,2.276170437,3.17,-0.61,3.228157369
15/05/2020 14:00,4.11352,-0.22368,4.119597011,2.67352,-0.27368,2.687491383,1.44,0.05,1.440867794
15/05/2020 14:30,3.33832,0.46952,3.371176271,2.84832,-0.31048,2.865191905,0.49,0.78,0.921140597
15/05/2020 15:00,3.5676,0.37656,3.587417901,2.6676,-0.28344,2.682615886,0.9,0.66,1.116064514
15/05/2020 15:30,3.49192,-0.88552,3.602450688,3.15192,-0.34552,3.170801753,0.34,-0.54,0.638122245
15/05/2020 16:00,3.65984,-0.83856,3.754678641,3.10984,-0.33856,3.128214778,0.55,-0.5,0.743303437
15/05/2020 16:30,4.14744,-0.69216,4.204800116,3.13744,-0.36216,3.158273202,1.01,-0.33,1.062544117
15/05/2020 17:00,4.67976,-0.71304,4.733770136,2.76976,-0.32304,2.788534615,1.91,-0.39,1.949410167
15/05/2020 17:30,5.34816,-0.94296,5.430652718,2.53816,-0.28296,2.553883816,2.81,-0.66,2.88646843
15/05/2020 18:00,6.16648,-0.28328,6.172983326,1.98648,-0.23328,2.000130583,4.18,-0.05,4.180299032
15/05/2020 18:30,7.18664,-0.12664,7.187755712,1.83664,-0.20664,1.848227957,5.35,0.08,5.350598097
15/05/2020 19:00,7.37672,-0.34976,7.38500711,1.36672,-0.15976,1.376025732,6.01,-0.19,6.013002578
15/05/2020 19:30,7.46456,-0.506,7.48169045,0.93456,-0.136,0.944403724,6.53,-0.37,6.540473989
15/05/2020 20:00,7.55952,-0.57048,7.581015108,0.64952,-0.10048,0.657246119,6.91,-0.47,6.925965637
15/05/2020 20:30,7.20776,-1.37856,7.338407994,0.53776,-0.08856,0.545003386,6.67,-1.29,6.793599929
15/05/2020 21:00,6.92336,-1.80896,7.155784371,0.44336,-0.05896,0.447263201,6.48,-1.75,6.712145708
15/05/2020 21:30,7.0784,-2.02184,7.361493296,0.3684,0.00816,0.36849036,6.71,-2.03,7.010349492
15/05/2020 22:00,6.94344,-2.0056,7.227294819,0.34344,0.0244,0.344305669,6.6,-2.03,6.90513577
15/05/2020 22:30,6.63088,-1.43544,6.784471797,0.33088,0.00456,0.33091142,6.3,-1.44,6.462476306
15/05/2020 23:00,6.08512,-1.42648,6.250082448,0.32512,0.01352,0.325400991,5.76,-1.44,5.937272101
15/05/2020 23:30,5.74568,-1.032,5.837624745,0.35568,-0.032,0.357116595,5.39,-1,5.481979569
16/05/2020 00:00,5.20088,-1.42928,5.393699481,0.32088,0.01072,0.321059018,4.88,-1.44,5.088025157
16/05/2020 00:30,5.27472,-1.04456,5.377153213,0.31472,0.00544,0.314767012,4.96,-1.05,5.069921104
16/05/2020 01:00,5.41032,-0.658,5.450185914,0.29032,0.032,0.292078247,5.12,-0.69,5.166284932
16/05/2020 01:30,5.90592,-0.55872,5.932289531,0.26592,0.03128,0.267753403,5.64,-0.59,5.670775961
16/05/2020 02:00,6.53168,-0.55136,6.554909723,0.27168,0.03864,0.274414052,6.26,-0.59,6.287742043
16/05/2020 02:30,6.57416,-0.60664,6.602089957,0.24416,0.05336,0.249922778,6.33,-0.66,6.364314574
16/05/2020 03:00,6.34888,-0.61032,6.378147674,0.23888,0.04968,0.243991305,6.11,-0.66,6.1455431
16/05/2020 03:30,6.17448,-0.60784,6.204326937,0.23448,0.05216,0.24021144,5.94,-0.66,5.976554191
16/05/2020 04:00,6.07032,-0.66048,6.10614598,0.25032,0.04952,0.255171183,5.82,-0.71,5.863147619
16/05/2020 04:30,5.88376,-0.66192,5.920875765,0.24376,0.04808,0.248456483,5.64,-0.71,5.684514051
16/05/2020 05:00,5.7192,-0.58264,5.748801441,0.2492,0.04736,0.253660422,5.47,-0.63,5.506160187
16/05/2020 05:30,5.208,-1.65528,5.464724685,0.248,0.05472,0.253965113,4.96,-1.71,5.246494067
16/05/2020 06:00,5.76904,-0.56888,5.797020526,0.26904,0.04112,0.272164245,5.5,-0.61,5.533723882
16/05/2020 06:30,5.70072,-1.14552,5.814673214,0.36072,0.01448,0.361010511,5.34,-1.16,5.464540237
16/05/2020 07:00,5.46304,-1.61968,5.698084708,0.50304,0.01032,0.503145848,4.96,-1.63,5.220967343
16/05/2020 07:30,5.90408,-0.98088,5.985005115,0.68408,0.00912,0.68414079,5.22,-0.99,5.313049972
16/05/2020 08:00,6.15304,-0.11728,6.154157606,1.02304,0.00272,1.023043616,5.13,-0.12,5.131403317
16/05/2020 08:30,5.91992,-0.14232,5.921630501,1.42992,-0.02232,1.430094189,4.49,-0.12,4.491603277
16/05/2020 09:00,5.59888,0.00824,5.598886063,1.78888,-0.05176,1.789628663,3.81,0.06,3.810472412
16/05/2020 09:30,5.37144,-0.01808,5.371470428,2.17144,-0.07808,2.172843335,3.2,0.06,3.200562451
16/05/2020 10:00,4.766,-0.02408,4.766060831,2.236,-0.08408,2.237580266,2.53,0.06,2.530711362
16/05/2020 10:30,3.84472,0.17216,3.848572585,2.40472,-0.15784,2.40989455,1.44,0.33,1.47732867
16/05/2020 11:00,3.65472,0.22512,3.661646801,2.57472,-0.19488,2.58208468,1.08,0.42,1.158792475
16/05/2020 11:30,3.10616,0.18992,3.111960725,2.91616,-0.23008,2.925222377,0.19,0.42,0.460977223
16/05/2020 12:00,2.9696,0.27208,2.982038177,2.4696,-0.18792,2.476739406,0.5,0.46,0.67941151
16/05/2020 12:30,3.6048,0.03288,3.604949949,2.3048,-0.13712,2.308875253,1.3,0.17,1.311068267
16/05/2020 13:00,2.62008,0.112,2.622472727,2.32008,-0.228,2.331256143,0.3,0.34,0.453431362
16/05/2020 13:30,2.22528,-0.30256,2.24575458,2.70528,-0.25256,2.717043693,-0.48,-0.05,0.48259714
16/05/2020 14:00,1.97984,0.06896,1.981040612,2.80984,-0.24104,2.820159766,-0.83,0.31,0.886002257
16/05/2020 14:30,2.66432,0.5492,2.720334851,2.85432,-0.2708,2.867137127,-0.19,0.82,0.84172442
16/05/2020 15:00,3.042,-0.26384,3.053420303,2.722,-0.23384,2.732025832,0.32,-0.03,0.321403174
16/05/2020 15:30,4.1132,-0.41472,4.134054537,2.5632,-0.21472,2.572177855,1.55,-0.2,1.562849961
16/05/2020 16:00,4.52776,0.1456,4.530100438,2.55776,-0.1944,2.565136951,1.97,0.34,1.999124809
16/05/2020 16:30,4.68104,0.42144,4.699973102,2.47104,-0.20856,2.479825791,2.21,0.63,2.298042645
16/05/2020 17:00,5.88888,0.24648,5.894035972,1.74888,-0.12352,1.753236563,4.14,0.37,4.156500932
16/05/2020 17:30,6.98848,-0.02072,6.988510716,1.36848,-0.08072,1.370858574,5.62,0.06,5.620320276
16/05/2020 18:00,7.982,0.07488,7.982351221,1.022,-0.05512,1.023485327,6.96,0.13,6.961213975
16/05/2020 18:30,8.1332,0.00112,8.133200077,0.9432,-0.01888,0.943388941,7.19,0.02,7.190027816
16/05/2020 19:00,8.09672,-0.17312,8.098570571,0.79672,-0.00312,0.796726109,7.3,-0.17,7.301979184
16/05/2020 19:30,7.98728,-0.31712,7.993572849,0.68728,0.00288,0.687286034,7.3,-0.32,7.307010333
16/05/2020 20:00,7.86792,-0.41392,7.878800346,0.46792,0.01608,0.468196212,7.4,-0.43,7.412482715
16/05/2020 20:30,7.77024,-0.46448,7.784110182,0.37024,0.00552,0.370281147,7.4,-0.47,7.414910654
16/05/2020 21:00,7.69336,-0.55248,7.713171996,0.29336,0.00752,0.293456368,7.4,-0.56,7.421158939
16/05/2020 21:30,7.42616,-0.72192,7.461167525,0.26616,0.01808,0.266773372,7.16,-0.74,7.198138648
16/05/2020 22:00,7.29664,-0.80488,7.340898249,0.23664,0.03512,0.239231904,7.06,-0.84,7.109796059
16/05/2020 22:30,6.94616,-0.79488,6.991492899,0.23616,0.04512,0.240431612,6.71,-0.84,6.762373844
16/05/2020 23:00,6.5468,-0.88264,6.606030851,0.2368,0.05736,0.243648127,6.31,-0.94,6.379631651
16/05/2020 23:30,5.98992,-1.10136,6.090331309,0.22992,0.05864,0.237280121,5.76,-1.16,5.875644645
17/05/2020 00:00,5.24432,-1.37152,5.420697314,0.22432,0.05848,0.231817542,5.02,-1.43,5.219703057
17/05/2020 00:30,4.93368,-1.32784,5.109242352,0.22368,0.05216,0.229681101,4.71,-1.38,4.908003667
17/05/2020 01:00,5.06304,-1.26168,5.217874133,0.22304,0.05832,0.230538639,4.84,-1.32,5.01677187
17/05/2020 01:30,5.55528,-1.13232,5.669504781,0.22528,0.05768,0.2325469,5.33,-1.19,5.461226968
17/05/2020 02:00,6.37088,-0.42232,6.384862266,0.23088,0.05768,0.237975958,6.14,-0.48,6.158733636
17/05/2020 02:30,6.44296,-0.47176,6.460208283,0.22296,0.05824,0.23044101,6.22,-0.53,6.242539547
17/05/2020 03:00,6.23272,-0.46984,6.250403845,0.22272,0.06016,0.230702024,6.01,-0.53,6.033324125
17/05/2020 03:30,5.89648,-0.38736,5.909189806,0.21648,0.06264,0.225360511,5.68,-0.45,5.69779782
17/05/2020 04:00,5.74968,-0.5116,5.77239592,0.21968,0.0684,0.230082295,5.53,-0.58,5.560332724
17/05/2020 04:30,5.74624,-0.51408,5.769189924,0.21624,0.06592,0.226064557,5.53,-0.58,5.560332724
17/05/2020 05:00,5.74976,0.02432,5.749811433,0.21976,0.06432,0.2289793,5.53,-0.04,5.530144664
17/05/2020 05:30,5.91016,0.29152,5.917345278,0.22016,0.05152,0.226107797,5.69,0.24,5.695059262
17/05/2020 06:00,5.60496,-0.29872,5.612914594,0.23496,0.05128,0.240490831,5.37,-0.35,5.381393871
17/05/2020 06:30,5.39264,-1.10816,5.505323311,0.29264,0.02184,0.293453838,5.1,-1.13,5.223686438
17/05/2020 07:00,5.47344,-0.96144,5.55723963,0.49344,0.02856,0.494265826,4.98,-0.99,5.077450147
17/05/2020 07:30,5.792,-0.91376,5.863635505,0.712,0.01624,0.712185185,5.08,-0.93,5.164426396
17/05/2020 08:00,5.82808,-0.85448,5.890386452,0.74808,0.01552,0.748240975,5.08,-0.87,5.153959643
17/05/2020 08:30,5.56152,-1.2048,5.690522625,0.90152,-0.0048,0.901532778,4.66,-1.2,4.8120266
17/05/2020 09:00,5.21624,-0.70808,5.264079884,1.19624,-0.01808,1.196376623,4.02,-0.69,4.078786584
17/05/2020 09:30,5.84624,-0.158,5.848374658,1.47624,-0.038,1.476728999,4.37,-0.12,4.371647287
17/05/2020 10:00,5.28192,-0.47872,5.303569715,1.77192,-0.08872,1.774139714,3.51,-0.39,3.531600204
17/05/2020 10:30,4.40216,-1.54128,4.664178031,2.20216,-0.18128,2.209608812,2.2,-1.36,2.586426106
17/05/2020 11:00,4.21728,-1.5592,4.49628238,2.01728,-0.1992,2.027091325,2.2,-1.36,2.586426106
17/05/2020 11:30,3.80248,-1.23688,3.998590537,2.48248,-0.24688,2.494725773,1.32,-0.99,1.65
17/05/2020 12:00,4.78048,0.0656,4.780930076,2.96048,-0.2844,2.974109142,1.82,0.35,1.853348321
17/05/2020 12:30,4.3212,0.0244,4.321268888,2.8812,-0.3256,2.899539412,1.44,0.35,1.481924425
17/05/2020 13:00,4.462,-0.15992,4.464864881,2.842,-0.29992,2.857781658,1.62,0.14,1.62603813
17/05/2020 13:30,4.7016,-0.1964,4.705700322,2.9516,-0.2664,2.963597732,1.75,0.07,1.75139944
17/05/2020 14:00,4.73656,0.79528,4.802860701,2.73656,-0.28472,2.751331698,2,1.08,2.272971623
17/05/2020 14:30,5.20664,0.9908,5.300074031,2.21664,-0.2392,2.229508809,2.99,1.23,3.233109958
17/05/2020 15:00,4.61848,-0.28976,4.627560736,2.16848,-0.22976,2.18061807,2.45,-0.06,2.450734584
17/05/2020 15:30,4.56592,-0.02272,4.565976527,2.50592,-0.31272,2.525357172,2.06,0.29,2.080312477
17/05/2020 16:00,4.6448,0.00464,4.644802318,2.5448,-0.28536,2.560749377,2.1,0.29,2.119929244
17/05/2020 16:30,5.2392,0.092,5.240007695,2.6392,-0.288,2.654867349,2.6,0.38,2.6276225
17/05/2020 17:00,5.32544,0.1732,5.328255759,2.31544,-0.2668,2.330760527,3.01,0.44,3.041989481
17/05/2020 17:30,5.86944,0.19216,5.872584727,2.16944,-0.24784,2.183550911,3.7,0.44,3.726070316
17/05/2020 18:00,7.11632,-0.13336,7.117569475,1.57632,-0.17336,1.585824212,5.54,0.04,5.540144402
17/05/2020 18:30,7.75832,-0.32752,7.765230104,1.26832,-0.15752,1.278064229,6.49,-0.17,6.492226121
17/05/2020 19:00,7.63712,-0.44424,7.650029482,0.97712,-0.13424,0.986298064,6.66,-0.31,6.667210811
17/05/2020 19:30,7.41496,-0.54968,7.435306309,0.86496,-0.12968,0.87462718,6.55,-0.42,6.563451836
17/05/2020 20:00,7.17576,-0.68208,7.208104099,0.72576,-0.11208,0.734363332,6.45,-0.57,6.475137064
17/05/2020 20:30,6.93144,-0.76376,6.973391557,0.65144,-0.10376,0.659651583,6.28,-0.66,6.314586289
17/05/2020 21:00,6.7088,-1.03664,6.788418073,0.6588,-0.09664,0.665850381,6.05,-0.94,6.122589322
17/05/2020 21:30,7.07032,-0.09136,7.070910235,0.61032,-0.08136,0.615719053,6.46,-0.01,6.46000774
17/05/2020 22:00,6.958,-0.00992,6.958007071,0.578,-0.07992,0.583499106,6.38,0.07,6.380384001
17/05/2020 22:30,6.5912,-0.02512,6.591247868,0.5612,-0.09512,0.569204053,6.03,0.07,6.030406288
17/05/2020 23:00,6.04256,-0.1216,6.043783411,0.48256,-0.0816,0.489410578,5.56,-0.04,5.560143883
17/05/2020 23:30,5.57944,-0.16488,5.581875682,0.41944,-0.06488,0.424428237,5.16,-0.1,5.160968901
18/05/2020 00:00,5.34552,0.3448,5.356628708,0.40552,-0.0752,0.412433644,4.94,0.42,4.957822102
18/05/2020 00:30,4.52096,-0.83696,4.597780047,0.51096,-0.10696,0.522035021,4.01,-0.73,4.075904808
18/05/2020 01:00,4.5856,-0.86192,4.66590114,0.6356,-0.13192,0.649145782,3.95,-0.73,4.016889344
18/05/2020 01:30,4.97808,-0.8056,5.042843627,0.64808,-0.1256,0.660138657,4.33,-0.68,4.383069701
18/05/2020 02:00,5.5728,-0.69664,5.616173709,0.5828,-0.09664,0.590758097,4.99,-0.6,5.025942698
18/05/2020 02:30,5.72496,-0.7044,5.768131965,0.60496,-0.1044,0.613902241,5.12,-0.6,5.155036372
18/05/2020 03:00,5.4396,-0.6708,5.480804758,0.4996,-0.0708,0.504591716,4.94,-0.6,4.976303849
18/05/2020 03:30,5.23112,-0.88072,5.304741669,0.41112,-0.05072,0.414236856,4.82,-0.83,4.890940605
18/05/2020 04:00,5.16288,-0.88704,5.238527451,0.42288,-0.05704,0.426709569,4.74,-0.83,4.812120115
18/05/2020 04:30,5.77592,0.40032,5.789776157,0.37592,-0.05968,0.380627835,5.4,0.46,5.419557177
18/05/2020 05:00,5.69808,0.40208,5.712248595,0.36808,-0.05792,0.372609196,5.33,0.46,5.349813081
18/05/2020 05:30,5.76864,0.40632,5.782932076,0.34864,-0.05368,0.352748341,5.42,0.46,5.43948527
18/05/2020 06:00,5.67152,-0.09768,5.672361104,0.33152,-0.04768,0.334931176,5.34,-0.05,5.340234077
18/05/2020 06:30,5.72184,-0.67096,5.761045071,0.38184,-0.07096,0.388377532,5.34,-0.6,5.373602144
18/05/2020 07:00,6.16464,-0.4152,6.178606426,0.50464,-0.0752,0.510212279,5.66,-0.34,5.670202818
18/05/2020 07:30,6.19376,-0.15,6.195576078,0.75376,-0.11,0.761744142,5.44,-0.04,5.440147057
18/05/2020 08:00,6.55064,-0.15656,6.552510621,0.94064,-0.11656,0.947834291,5.61,-0.04,5.610142601
18/05/2020 08:30,6.69536,-0.22832,6.699251865,1.34536,-0.11832,1.350552906,5.35,-0.11,5.351130722
18/05/2020 09:00,6.10944,0.07168,6.109860484,1.67944,-0.18832,1.689965424,4.43,0.26,4.437623238
18/05/2020 09:30,6.2504,-0.0344,6.250494662,1.6204,-0.1544,1.627739389,4.63,0.12,4.631554815
18/05/2020 10:00,5.82856,-0.0388,5.828689142,1.75856,-0.1588,1.765715355,4.07,0.12,4.071768657
18/05/2020 10:30,5.10704,-0.0416,5.107209426,2.00704,-0.2016,2.017139589,3.1,0.16,3.104126286
18/05/2020 11:00,4.19448,0.09112,4.195469619,2.29448,-0.24888,2.307938414,1.9,0.34,1.930181339
18/05/2020 11:30,3.68544,0.32312,3.699577615,2.51544,-0.28688,2.531746142,1.17,0.61,1.31946959
18/05/2020 12:00,3.806,0.17232,3.809898973,2.386,-0.24768,2.398820832,1.42,0.42,1.480810589
18/05/2020 12:30,4.91496,0.074,4.915517043,2.19496,-0.236,2.20761079,2.72,0.31,2.737608445
18/05/2020 13:00,5.8832,-0.11736,5.884370451,1.8332,-0.17736,1.841759705,4.05,0.06,4.05044442
18/05/2020 13:30,5.4396,0.0976,5.440475523,1.9296,-0.2524,1.946037492,3.51,0.35,3.52740698
18/05/2020 14:00,4.5988,0.17968,4.602308806,2.1988,-0.29032,2.217883483,2.4,0.47,2.445587864
18/05/2020 14:30,4.62288,-0.04872,4.62313672,2.31288,-0.24872,2.326214851,2.31,0.2,2.318641844
18/05/2020 15:00,5.1772,-0.18424,5.180477219,2.0072,-0.17424,2.014748475,3.17,-0.01,3.170015773
18/05/2020 15:30,5.73552,-0.0512,5.735748522,1.94552,-0.2212,1.958054522,3.79,0.17,3.793810749
18/05/2020 16:00,6.36512,-0.11864,6.366225574,1.80512,-0.18864,1.814949934,4.56,0.07,4.560537249
18/05/2020 16:30,7.022,-0.09792,7.022682702,1.562,-0.16792,1.57100004,5.46,0.07,5.4604487
18/05/2020 17:00,7.63544,-0.07568,7.635815049,1.31544,-0.14568,1.323482171,6.32,0.07,6.320387646
18/05/2020 17:30,8.43776,-0.0984,8.438333744,1.11776,-0.1284,1.125110651,7.32,0.03,7.320061475
18/05/2020 18:00,8.8444,-0.11904,8.845201065,0.9144,-0.10904,0.920878429,7.93,-0.01,7.930006305
18/05/2020 18:30,9.168,-0.25984,9.171681461,0.718,-0.08984,0.723598802,8.45,-0.17,8.451709886
18/05/2020 19:00,9.07728,-0.26048,9.081016575,0.62728,-0.09048,0.633771906,8.45,-0.17,8.451709886
18/05/2020 19:30,8.48392,-0.44008,8.495326302,0.53392,-0.09008,0.541465579,7.95,-0.35,7.957700673
18/05/2020 20:00,8.02416,-0.52752,8.041481273,0.48416,-0.07752,0.490326683,7.54,-0.45,7.553416446
18/05/2020 20:30,7.72672,-0.59224,7.749383858,0.41672,-0.07224,0.422935191,7.31,-0.52,7.328471873
18/05/2020 21:00,7.5412,-0.4756,7.556182422,0.4012,-0.0556,0.40503432,7.14,-0.42,7.152342274
18/05/2020 21:30,7.32416,-0.46912,7.339168432,0.40416,-0.04912,0.407133983,6.92,-0.42,6.932733948
18/05/2020 22:00,6.99136,-0.5068,7.009704765,0.41136,-0.0368,0.413002772,6.58,-0.47,6.596764358
18/05/2020 22:30,6.25544,-1.27728,6.384510458,0.41544,-0.02728,0.416334712,5.84,-1.25,5.972277622
18/05/2020 23:00,5.68024,-1.3536,5.839294428,0.41024,-0.0136,0.410465367,5.27,-1.34,5.437692525
18/05/2020 23:30,5.28888,-1.25376,5.435454516,0.45888,-0.02376,0.459494714,4.83,-1.23,4.984154893
19/05/2020 00:00,5.00712,-1.06424,5.118970353,0.49712,-0.02424,0.497710631,4.51,-1.04,4.62835824
19/05/2020 00:30,4.90104,-0.6824,4.948319194,0.55104,-0.0324,0.551991704,4.35,-0.65,4.398295124
19/05/2020 01:00,4.91016,-0.6224,4.949449766,0.62016,-0.0424,0.621607743,4.29,-0.58,4.329029914
19/05/2020 01:30,5.33944,-0.63128,5.376628493,0.64944,-0.05128,0.651461397,4.69,-0.58,4.725727457
19/05/2020 02:00,6.04288,-0.50392,6.06385472,0.65288,-0.04392,0.654355607,5.39,-0.46,5.40959333
19/05/2020 02:30,6.09144,-0.52216,6.113778892,0.59144,-0.06216,0.594697519,5.5,-0.46,5.519202841
19/05/2020 03:00,5.86752,-0.51808,5.890347854,0.53752,-0.05808,0.540648718,5.33,-0.46,5.349813081
19/05/2020 03:30,5.64184,-0.61736,5.675516889,0.43184,-0.04736,0.434429229,5.21,-0.57,5.241087673
19/05/2020 04:00,5.59336,-0.5672,5.622045173,0.44336,-0.0472,0.445865372,5.15,-0.52,5.176185854
19/05/2020 04:30,5.4852,-0.5772,5.515485371,0.4852,-0.0572,0.488560007,5,-0.52,5.026967277
19/05/2020 05:00,5.42984,-0.52064,5.454743664,0.49984,-0.08064,0.506303106,4.93,-0.44,4.949595943
19/05/2020 05:30,5.30696,-0.66744,5.348766269,0.53696,-0.07744,0.542515433,4.77,-0.59,4.806349966
19/05/2020 06:00,5.50624,-0.72528,5.553801402,0.52624,-0.08528,0.533105258,4.98,-0.64,5.020956084
19/05/2020 06:30,5.87144,-0.82512,5.929134059,0.52144,-0.08512,0.528341829,5.35,-0.74,5.400935104
19/05/2020 07:00,5.86056,-1.68136,6.096977527,0.51056,-0.09136,0.518669609,5.35,-1.59,5.581272256
19/05/2020 07:30,6.0296,-1.58808,6.235228484,0.5796,-0.06808,0.583584652,5.45,-1.52,5.657994344
19/05/2020 08:00,6.3768,-0.5176,6.397772112,0.7468,-0.0676,0.749853319,5.63,-0.45,5.647955382
19/05/2020 08:30,6.26528,-0.1476,6.267018369,0.94528,-0.0976,0.950305234,5.32,-0.05,5.320234957
19/05/2020 09:00,5.40368,-0.03072,5.403767321,1.37368,-0.14072,1.380868879,4.03,0.11,4.031500961
19/05/2020 09:30,4.87288,-0.05184,4.873155741,1.66288,-0.16184,1.670736987,3.21,0.11,3.211884182
19/05/2020 10:00,4.34992,0.29568,4.359957645,1.89992,-0.21432,1.911969945,2.45,0.51,2.502518731
19/05/2020 10:30,3.37928,0.3544,3.397812926,2.09928,-0.2256,2.111367301,1.28,0.58,1.405275774
19/05/2020 11:00,2.7772,0.67784,2.858724699,2.1572,-0.23216,2.169656679,0.62,0.91,1.101135777
19/05/2020 11:30,2.90952,0.67576,2.986964715,2.22952,-0.23424,2.241791205,0.68,0.91,1.136001761
19/05/2020 12:00,2.67496,0.75968,2.780741754,2.34496,-0.24032,2.357242267,0.33,1,1.053043209
19/05/2020 12:30,3.08168,0.7836,3.179745364,2.53168,-0.2164,2.540911762,0.55,1,1.141271221
19/05/2020 13:00,3.0496,0.62104,3.112193895,2.4996,-0.21896,2.509171904,0.55,0.84,1.004041832
19/05/2020 13:30,2.69216,0.55368,2.748506323,2.63216,-0.22632,2.641871876,0.06,0.78,0.782304289
19/05/2020 14:00,2.66184,1.10416,2.881763608,2.73184,-0.23584,2.742001147,-0.07,1.34,1.341827113
19/05/2020 14:30,2.60352,1.22368,2.876753228,2.67352,-0.23632,2.683944175,-0.07,1.46,1.461677119
19/05/2020 15:00,2.02976,-0.08072,2.031364412,2.42976,-0.22072,2.439764533,-0.4,0.14,0.423792402
19/05/2020 15:30,2.1004,-0.04664,2.100917764,2.4304,-0.24664,2.442882611,-0.33,0.2,0.385875628
19/05/2020 16:00,2.68992,-0.02632,2.690048763,2.29992,-0.22632,2.311028505,0.39,0.2,0.43829214
19/05/2020 16:30,3.71064,-0.26176,3.719861221,2.04064,-0.18176,2.048718699,1.67,-0.08,1.67191507
19/05/2020 17:00,4.25336,-0.17432,4.256930673,1.88336,-0.16432,1.890514732,2.37,-0.01,2.370021097
19/05/2020 17:30,5.21216,-0.27416,5.219365438,1.65216,-0.13416,1.657598133,3.56,-0.14,3.562751745
19/05/2020 18:00,6.01448,-0.402,6.027899607,1.40448,-0.062,1.405847812,4.61,-0.34,4.622520957
19/05/2020 18:30,6.40184,-0.57288,6.42742148,1.15184,-0.02288,1.15206722,5.25,-0.55,5.278730908
19/05/2020 19:00,6.77272,-0.7524,6.814384929,0.93272,-0.0024,0.932723088,5.84,-0.75,5.887962296
19/05/2020 19:30,7.47144,-0.94816,7.53136263,0.73144,-0.01816,0.731665401,6.74,-0.93,6.803859199
19/05/2020 20:00,7.59152,-0.53408,7.610283658,0.52152,0.01592,0.521762932,7.07,-0.55,7.091360941
19/05/2020 20:30,7.17392,-0.46776,7.189153468,0.38392,0.03224,0.385271312,6.79,-0.5,6.808384537
19/05/2020 21:00,7.0136,-0.45096,7.028082945,0.3136,0.04904,0.317411218,6.7,-0.5,6.718630813
19/05/2020 21:30,7.12192,-0.4516,7.136223584,0.29192,0.0484,0.295905131,6.83,-0.5,6.848277156
19/05/2020 22:00,7.06968,-0.52584,7.089208913,0.29968,0.04416,0.302916173,6.77,-0.57,6.793953194
19/05/2020 22:30,6.82128,-0.51944,6.841029071,0.29128,0.05056,0.295635505,6.53,-0.57,6.55483028
19/05/2020 23:00,6.2868,-0.6124,6.316556657,0.2468,0.0676,0.255890602,6.04,-0.68,6.078157616
19/05/2020 23:30,5.93056,-0.60224,5.961059883,0.23056,0.07776,0.243319813,5.7,-0.68,5.740418103
20/05/2020 00:00,5.52816,-0.65472,5.566795421,0.22816,0.07528,0.240258328,5.3,-0.73,5.350037383
20/05/2020 00:30,5.14432,-0.91472,5.225011095,0.22432,0.07528,0.236614752,4.92,-0.99,5.018615347
20/05/2020 01:00,4.6452,-1.82496,4.990827791,0.2252,0.07504,0.237373212,4.42,-1.9,4.811070567
20/05/2020 01:30,5.3836,-0.8048,5.44342282,0.2236,0.0752,0.235906761,5.16,-0.88,5.234500931
20/05/2020 02:00,5.8656,-0.80128,5.920077111,0.2256,0.07872,0.238939738,5.64,-0.88,5.708239659
20/05/2020 02:30,5.94224,-0.80296,5.996245574,0.22224,0.07704,0.235214326,5.72,-0.88,5.787296433
20/05/2020 03:00,5.70264,-0.80512,5.759194491,0.22264,0.07488,0.234894836,5.48,-0.88,5.550207203
20/05/2020 03:30,5.59968,-0.80328,5.657002286,0.21968,0.07672,0.232691342,5.38,-0.88,5.451495208
20/05/2020 04:00,5.47104,-0.80208,5.52952177,0.22104,0.07792,0.234371944,5.25,-0.88,5.323241494
20/05/2020 04:30,5.32096,-0.80392,5.381347665,0.22096,0.07608,0.23369101,5.1,-0.88,5.175364721
20/05/2020 05:00,5.3236,-0.80192,5.383659782,0.2236,0.07808,0.236840551,5.1,-0.88,5.175364721
20/05/2020 05:30,5.2332,-0.80584,5.294880579,0.2132,0.07416,0.225729807,5.02,-0.88,5.096547851
20/05/2020 06:00,5.33096,-0.74304,5.382494121,0.22096,0.06696,0.230883008,5.11,-0.81,5.173799378
20/05/2020 06:30,5.54,-1.424,5.720085314,0.3,0.046,0.303506178,5.24,-1.47,5.442288122
20/05/2020 07:00,5.67072,-1.66968,5.911420863,0.43072,0.04032,0.432603075,5.24,-1.71,5.511959724
20/05/2020 07:30,5.98208,-1.50088,6.167489108,0.58208,0.02912,0.582807945,5.4,-1.53,5.612566258
20/05/2020 08:00,6.22,-1.47144,6.391677063,0.89,0.00856,0.890041164,5.33,-1.48,5.531663403
20/05/2020 08:30,5.88448,-1.61048,6.100881141,1.22448,-0.03048,1.224859298,4.66,-1.58,4.920569073
20/05/2020 09:00,5.54976,-0.92144,5.625734417,1.85976,-0.10144,1.862524451,3.69,-0.82,3.780013227
20/05/2020 09:30,5.00968,-0.06472,5.010098041,2.43968,-0.16472,2.445234382,2.57,0.1,2.571944789
20/05/2020 10:00,4.49848,0.0744,4.499095206,2.93848,-0.2056,2.945663944,1.56,0.28,1.58492902
20/05/2020 10:30,3.86176,0.16432,3.865254372,3.18176,-0.24568,3.19123101,0.68,0.41,0.794040301
20/05/2020 11:00,3.05944,-0.104,3.061207133,3.62944,-0.304,3.642149189,-0.57,0.2,0.604069532
20/05/2020 11:30,3.2736,1.088,3.44966679,3.8436,-0.332,3.857911995,-0.57,1.42,1.530130713
20/05/2020 12:00,3.43704,1.3288,3.684963148,3.95704,-0.3612,3.973491035,-0.52,1.69,1.768191166
20/05/2020 12:30,3.56312,1.31872,3.799321857,4.01312,-0.37128,4.030258177,-0.45,1.69,1.748885359
20/05/2020 13:00,3.3444,1.28144,3.581494078,4.0344,-0.36856,4.051199802,-0.69,1.65,1.788463027
20/05/2020 13:30,3.01976,1.218,3.256144109,4.02976,-0.352,4.045104406,-1.01,1.57,1.86681547
20/05/2020 14:00,2.796,1.29896,3.083003906,4.026,-0.36104,4.042156093,-1.23,1.66,2.06603485
20/05/2020 14:30,2.80864,1.29616,3.093297495,3.96864,-0.36384,3.985283302,-1.16,1.66,2.02514197
20/05/2020 15:00,2.69912,1.35984,3.022319242,3.89912,-0.37016,3.916651018,-1.2,1.73,2.105445321
20/05/2020 15:30,2.76944,1.3556,3.083415196,3.80944,-0.3744,3.827794205,-1.04,1.73,2.018539076
20/05/2020 16:00,3.00264,1.30992,3.275933054,3.67264,-0.36008,3.690249609,-0.67,1.67,1.799388785
20/05/2020 16:30,3.34192,0.764,3.428137291,3.43192,-0.336,3.448328709,-0.09,1.1,1.103675677
20/05/2020 17:00,3.81064,0.29856,3.822318051,3.15064,-0.30144,3.165027406,0.66,0.6,0.891964125
20/05/2020 17:30,4.69136,0.19216,4.695293826,2.71136,-0.25784,2.723592208,1.98,0.45,2.030492551
20/05/2020 18:00,5.37144,-0.4492,5.390190007,2.24144,-0.1992,2.250274186,3.13,-0.25,3.139968153
20/05/2020 18:30,5.75784,-0.84832,5.819997276,1.78784,-0.14832,1.793981797,3.97,-0.7,4.031240504
20/05/2020 19:00,5.97696,-0.94648,6.051435799,1.30696,-0.10648,1.311290369,4.67,-0.84,4.744944678
20/05/2020 19:30,6.28712,-0.97768,6.362683088,0.84712,-0.05768,0.849081431,5.44,-0.92,5.51724569
20/05/2020 20:00,6.4748,-1.04784,6.559039846,0.5548,-0.02784,0.55549807,5.92,-1.02,6.007228978
20/05/2020 20:30,6.49976,-1.1096,6.593791945,0.43976,-0.0096,0.439864772,6.06,-1.1,6.159025897
20/05/2020 21:00,6.38336,-1.13024,6.482648174,0.39336,0.01976,0.393855998,5.99,-1.15,6.099393412
20/05/2020 21:30,6.37648,-1.17784,6.48435072,0.38648,0.03216,0.38781575,5.99,-1.21,6.1109901
20/05/2020 22:00,6.22832,-1.17168,6.337570832,0.39832,0.03832,0.400159024,5.83,-1.21,5.954242185
20/05/2020 22:30,6.00816,-1.2512,6.137058581,0.43816,0.0188,0.438563138,5.57,-1.27,5.712950201
20/05/2020 23:00,5.71344,-1.1128,5.820800673,0.47344,0.0072,0.473494745,5.24,-1.12,5.358357957
20/05/2020 23:30,5.64648,-0.44544,5.664022703,0.51648,0.00456,0.51650013,5.13,-0.45,5.14969902
21/05/2020 00:00,5.3548,-0.53992,5.381951007,0.5148,0.01008,0.514898676,4.84,-0.55,4.871149762
21/05/2020 00:30,4.64432,-1.50944,4.883453427,0.51432,-0.00944,0.514406625,4.13,-1.5,4.393961766
21/05/2020 01:00,4.35464,-1.9852,4.785802813,0.51464,-0.0152,0.514864419,3.84,-1.97,4.315842907
21/05/2020 01:30,4.73216,-1.93808,5.113657434,0.52216,-0.01808,0.52247292,4.21,-1.92,4.62714815
21/05/2020 02:00,5.14536,-1.92624,5.494099568,0.45536,-0.00624,0.455402753,4.69,-1.92,5.067790446
21/05/2020 02:30,5.19656,-1.81416,5.504126846,0.38656,0.01584,0.3868844,4.81,-1.83,5.146357935
21/05/2020 03:00,4.90496,-1.804,5.226188726,0.34496,0.026,0.345938436,4.56,-1.83,4.913501806
21/05/2020 03:30,5.18872,-1.15384,5.315464418,0.28872,0.03616,0.290975573,4.9,-1.19,5.04242997
21/05/2020 04:00,5.13048,-1.1472,5.25717537,0.28048,0.0428,0.283726753,4.85,-1.19,4.993856225
21/05/2020 04:30,5.01528,-1.12968,5.140934777,0.23528,0.06032,0.242889236,4.78,-1.19,4.925900933
21/05/2020 05:00,5.21776,-1.12056,5.336728786,0.22776,0.06944,0.238110334,4.99,-1.19,5.129931773
21/05/2020 05:30,5.35728,-1.03688,5.456699472,0.19728,0.07312,0.210394707,5.16,-1.11,5.278039409
21/05/2020 06:00,5.44712,-0.94928,5.52921774,0.21712,0.06072,0.225450688,5.23,-1.01,5.326631206
21/05/2020 06:30,5.64728,-0.9028,5.718987606,0.36728,0.0172,0.367682524,5.28,-0.92,5.35955222
21/05/2020 07:00,5.696,-1.16728,5.814375168,0.576,0.01272,0.576140433,5.12,-1.18,5.254217354
21/05/2020 07:30,6.04096,-0.80992,6.095011741,0.66096,0.02008,0.661264945,5.38,-0.83,5.443647674
21/05/2020 08:00,6.25888,-0.74256,6.30277512,0.77888,0.02744,0.779363207,5.48,-0.77,5.533832307
21/05/2020 08:30,6.49432,-0.93504,6.561287379,0.94432,0.01496,0.944438491,5.55,-0.95,5.630719315
21/05/2020 09:00,6.06112,-0.87896,6.12452009,1.09112,0.00104,1.091120496,4.97,-0.88,5.047306212
21/05/2020 09:30,5.14248,-0.75352,5.197392898,1.45248,-0.02352,1.452670417,3.69,-0.73,3.761515652
21/05/2020 10:00,4.63536,-0.60792,4.675053909,1.78536,-0.05792,1.786299263,2.85,-0.55,2.902585055
21/05/2020 10:30,4.21648,-0.32184,4.228745036,2.18648,-0.13184,2.190451227,2.03,-0.19,2.038872237
21/05/2020 11:00,4.21648,-0.45752,4.241229555,2.57648,-0.12752,2.5796338,1.64,-0.33,1.672871782
21/05/2020 11:30,3.65848,-0.29888,3.670668218,2.70848,-0.18888,2.71505793,0.95,-0.11,0.956347217
21/05/2020 12:00,3.65464,-0.23032,3.661890336,3.06464,-0.22032,3.072549305,0.59,-0.01,0.59008474
21/05/2020 12:30,3.84248,-0.17912,3.846652639,3.11248,-0.23912,3.121651826,0.73,0.06,0.732461603
21/05/2020 13:00,3.30672,-0.12568,3.309107526,3.08672,-0.23568,3.09570435,0.22,0.11,0.245967478
21/05/2020 13:30,3.16464,-0.20728,3.171421027,3.47464,-0.23728,3.482732394,-0.31,0.03,0.31144823
21/05/2020 14:00,2.66008,-0.04536,2.660466714,3.43008,-0.23536,3.438145305,-0.77,0.19,0.793095202
21/05/2020 14:30,2.67504,0.03024,2.675210919,3.52504,-0.24976,3.533877058,-0.85,0.28,0.894930165
21/05/2020 15:00,2.83808,0.01752,2.838134077,3.52808,-0.26248,3.537830442,-0.69,0.28,0.744647568
21/05/2020 15:30,3.25384,0.12528,3.256250885,3.36384,-0.24472,3.372729966,-0.11,0.37,0.386005181
21/05/2020 16:00,3.91168,0.02144,3.911738756,2.92168,-0.19856,2.928419385,0.99,0.22,1.01414989
21/05/2020 16:30,4.71216,-0.11616,4.713591519,2.35216,-0.14616,2.356696716,2.36,0.03,2.36019067
21/05/2020 17:00,6.06352,-0.21344,6.067275453,1.73352,-0.10344,1.736603416,4.33,-0.11,4.331397003
21/05/2020 17:30,6.92168,-0.40984,6.933802914,1.37168,-0.08984,1.374618946,5.55,-0.32,5.559217571
21/05/2020 18:00,7.36656,-0.47776,7.382036362,1.30656,-0.07776,1.3088719,6.06,-0.4,6.073186972
21/05/2020 18:30,7.64104,-0.73232,7.676052688,1.29104,-0.08232,1.293661804,6.35,-0.65,6.383181025
21/05/2020 19:00,7.64784,-0.99856,7.71275429,0.92784,-0.06856,0.930369571,6.72,-0.93,6.784047464
21/05/2020 19:30,7.53384,-1.08976,7.612248157,0.74384,-0.04976,0.745502517,6.79,-1.04,6.869184813
21/05/2020 20:00,7.2968,-1.26336,7.40536081,0.7368,-0.08336,0.741500593,6.56,-1.18,6.66528319
21/05/2020 20:30,6.89608,-1.11392,6.985466136,0.82608,-0.12392,0.835322891,6.07,-0.99,6.150203249
21/05/2020 21:00,6.70048,-1.1408,6.796900534,0.94048,-0.1508,0.952493187,5.76,-0.99,5.844458914
21/05/2020 21:30,6.45744,-1.17096,6.562749323,0.97744,-0.18096,0.994050037,5.48,-0.99,5.568707211
21/05/2020 22:00,6.30728,-1.31032,6.441949977,1.05728,-0.20032,1.076089727,5.25,-1.11,5.366060007
21/05/2020 22:30,6.13432,-1.0376,6.221454462,1.16432,-0.2376,1.188315961,4.97,-0.8,5.033974573
21/05/2020 23:00,5.87456,-0.44424,5.891332988,1.23456,-0.26424,1.262521751,4.64,-0.18,4.643490067
21/05/2020 23:30,5.53896,-0.50824,5.56222849,1.40896,-0.32824,1.446689248,4.13,-0.18,4.133920657
22/05/2020 00:00,5.08584,-0.51368,5.111715529,1.46584,-0.33368,1.503339366,3.62,-0.18,3.624472375
22/05/2020 00:30,4.81824,-0.53864,4.848254299,1.46824,-0.35864,1.511407075,3.35,-0.18,3.354832336
22/05/2020 01:00,4.83912,-0.6248,4.879288618,1.48912,-0.3748,1.535562898,3.35,-0.25,3.359315406
22/05/2020 01:30,5.1812,-0.57616,5.213136655,1.4612,-0.32616,1.497159239,3.72,-0.25,3.728391074
22/05/2020 02:00,5.75056,-0.4872,5.771161422,1.43056,-0.3072,1.463172496,4.32,-0.18,4.323748374
22/05/2020 02:30,5.81552,-0.49504,5.836551848,1.41552,-0.31504,1.450154155,4.4,-0.18,4.403680279
22/05/2020 03:00,5.54424,-0.51208,5.567838279,1.43424,-0.33208,1.472182565,4.11,-0.18,4.113939718
22/05/2020 03:30,5.36192,-0.53792,5.388835126,1.47192,-0.35792,1.51481194,3.89,-0.18,3.894162298
22/05/2020 04:00,5.36592,-0.51192,5.390283808,1.47592,-0.33192,1.512782447,3.89,-0.18,3.894162298
22/05/2020 04:30,5.20608,-0.5688,5.237060474,1.37608,-0.2688,1.402087589,3.83,-0.3,3.841731381
22/05/2020 05:00,5.10608,-0.55536,5.136192918,1.31608,-0.25536,1.340624965,3.79,-0.3,3.80185481
22/05/2020 05:30,5.18944,-0.5328,5.216719597,1.26944,-0.2328,1.290609838,3.92,-0.3,3.931462832
22/05/2020 06:00,5.22264,-0.43352,5.240601889,1.21264,-0.21352,1.231294668,4.01,-0.22,4.016030378
22/05/2020 06:30,5.51064,-0.46544,5.530261079,1.23064,-0.24544,1.254876728,4.28,-0.22,4.285650476
22/05/2020 07:00,5.7176,-0.31808,5.726440836,1.4376,-0.27808,1.464248014,4.28,-0.04,4.280186912
22/05/2020 07:30,5.782,-0.18968,5.785110414,1.642,-0.29968,1.669123154,4.14,0.11,4.141461095
22/05/2020 08:00,5.6464,-0.04064,5.646546251,1.8364,-0.34064,1.867726042,3.81,0.3,3.821792773
22/05/2020 08:30,6.108,-0.13744,6.109546117,2.108,-0.38744,2.143309066,4,0.25,4.007804885
22/05/2020 09:00,5.932,0.43696,5.948071792,2.332,-0.47304,2.37949382,3.6,0.91,3.713233093
22/05/2020 09:30,6.00104,0.7656,6.049679697,2.40104,-0.4444,2.441819904,3.6,1.21,3.797907319
22/05/2020 10:00,5.58416,0.87264,5.65193272,2.56416,-0.49736,2.611950129,3.02,1.37,3.316217725
22/05/2020 10:30,4.66392,0.87816,4.745873445,2.97392,-0.54184,3.022877892,1.69,1.42,2.207374005
22/05/2020 11:00,4.22648,0.87728,4.316567315,3.20648,-0.59272,3.2608022,1.02,1.47,1.789217706
22/05/2020 11:30,4.6428,0.70752,4.696400365,3.2028,-0.56248,3.25181666,1.44,1.27,1.920026041
22/05/2020 12:00,4.6896,0.50728,4.716956769,3.4596,-0.57272,3.506685095,1.23,1.08,1.636856744
22/05/2020 12:30,5.1024,0.5036,5.127192089,3.6524,-0.6364,3.707429125,1.45,1.14,1.844478246
22/05/2020 13:00,5.27208,0.28368,5.279706608,3.56208,-0.61632,3.615005431,1.71,0.9,1.93238195
22/05/2020 13:30,4.81584,0.60224,4.853350175,3.65584,-0.60776,3.706013805,1.16,1.21,1.676215977
22/05/2020 14:00,3.81192,0.83336,3.901951176,3.68192,-0.62664,3.734864466,0.13,1.46,1.465776245
22/05/2020 14:30,4.34888,0.84736,4.430663181,3.43888,-0.61264,3.493024968,0.91,1.46,1.720377865
22/05/2020 15:00,4.3944,0.78456,4.463886844,3.5444,-0.61544,3.597434885,0.85,1.4,1.637833935
22/05/2020 15:30,4.18184,0.88256,4.273955772,3.44184,-0.64744,3.502205182,0.74,1.53,1.699558766
22/05/2020 16:00,4.07936,0.88968,4.175249515,3.29936,-0.60032,3.35352956,0.78,1.49,1.681814496
22/05/2020 16:30,5.05024,1.54224,5.280476141,3.04024,-0.57776,3.094651172,2.01,2.12,2.921386657
22/05/2020 17:00,5.84696,1.54264,6.047038896,2.80696,-0.57736,2.865723122,3.04,2.12,3.706211003
22/05/2020 17:30,6.65224,1.47176,6.813103149,2.61224,-0.53824,2.667114567,4.04,2.01,4.512394043
22/05/2020 18:00,7.54472,1.39768,7.673089942,2.28472,-0.48232,2.335075601,5.26,1.88,5.585875043
22/05/2020 18:30,7.62608,1.40528,7.754476645,1.97608,-0.47472,2.032301957,5.65,1.88,5.954569674
22/05/2020 19:00,7.56688,1.14224,7.652606429,1.83688,-0.45776,1.893058993,5.73,1.6,5.949193223
22/05/2020 19:30,7.02168,-0.11752,7.022663382,1.69168,-0.42752,1.744865202,5.33,0.31,5.339007398
22/05/2020 20:00,6.38416,-0.93864,6.4527935,1.54416,-0.38864,1.592316286,4.84,-0.55,4.871149762
22/05/2020 20:30,6.50032,-0.81544,6.551267244,1.38032,-0.38544,1.433125011,5.12,-0.43,5.138024912
22/05/2020 21:00,6.32712,-0.92832,6.394859304,1.28712,-0.35832,1.336065536,5.04,-0.57,5.07212973
22/05/2020 21:30,6.30024,-0.91024,6.365654791,1.26024,-0.34024,1.305361297,5.04,-0.57,5.07212973
22/05/2020 22:00,6.30064,-0.9028,6.364991143,1.26064,-0.3328,1.303828612,5.04,-0.57,5.07212973
22/05/2020 22:30,6.212,-0.80832,6.264369499,1.262,-0.32832,1.304008444,4.95,-0.48,4.973218274
22/05/2020 23:00,6.1388,-0.08656,6.139410238,1.2388,-0.32656,1.281119383,4.9,0.24,4.90587403
22/05/2020 23:30,5.80824,-0.098,5.809066698,1.24824,-0.338,1.293192599,4.56,0.24,4.566311422
23/05/2020 00:00,5.53632,-0.00048,5.536320021,1.24632,-0.35048,1.29466203,4.29,0.35,4.30425371
23/05/2020 00:30,5.28736,0.0096,5.287368715,1.20736,-0.3404,1.254428288,4.08,0.35,4.094984737
23/05/2020 01:00,5.22592,0.01,5.225929568,1.20592,-0.34,1.252933776,4.02,0.35,4.035207554
23/05/2020 01:30,5.5708,0.01472,5.570819448,1.2108,-0.33528,1.25636353,4.36,0.35,4.374025606
23/05/2020 02:00,6.09784,0.11184,6.098865538,1.20784,-0.34816,1.257017443,4.89,0.46,4.911588338
23/05/2020 02:30,6.1768,0.09056,6.177463829,1.2368,-0.36944,1.290798262,4.94,0.46,4.961370778
23/05/2020 03:00,5.88384,0.12192,5.885103026,1.20384,-0.33808,1.250411465,4.68,0.46,4.702552498
23/05/2020 03:30,5.67592,0.08872,5.676613346,1.18592,-0.31128,1.226091956,4.49,0.4,4.50778216
23/05/2020 04:00,5.27576,-0.36056,5.288066479,1.09576,-0.27056,1.128668548,4.18,-0.09,4.180968787
23/05/2020 04:30,5.0076,-0.77952,5.067909746,1.0876,-0.27952,1.122944874,3.92,-0.5,3.951759102
23/05/2020 05:00,4.93376,-0.75584,4.991320651,1.08376,-0.25584,1.113548312,3.85,-0.5,3.882331774
