Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
23/05/2020 05:30,4.93984,-0.71848,4.991816577,1.08984,-0.26848,1.122422708,3.85,-0.45,3.876209489
23/05/2020 06:00,4.90808,-0.71576,4.959996135,1.14808,-0.32576,1.193401552,3.76,-0.39,3.780171954
23/05/2020 06:30,4.97672,-0.67728,5.022593967,1.25672,-0.34728,1.303820753,3.72,-0.33,3.734608413
23/05/2020 07:00,5.42352,-0.54,5.450336613,1.37352,-0.36,1.419914501,4.05,-0.18,4.053998027
23/05/2020 07:30,5.61472,-0.54128,5.640750368,1.56472,-0.40128,1.615355786,4.05,-0.14,4.052419031
23/05/2020 08:00,5.33344,-0.3836,5.347217145,1.89344,-0.4236,1.940245344,3.44,0.04,3.44023255
23/05/2020 08:30,4.9664,-0.38624,4.98139642,1.9664,-0.42624,2.012065977,3,0.04,3.000266655
23/05/2020 09:00,4.81488,-0.03384,4.814998916,2.52488,-0.50384,2.574659931,2.29,0.47,2.337733946
23/05/2020 09:30,4.94744,0.26384,4.954470113,3.31744,-0.57616,3.367100904,1.63,0.84,1.833712082
23/05/2020 10:00,4.69544,0.21648,4.700427681,3.28544,-0.62352,3.34408331,1.41,0.84,1.641249524
23/05/2020 10:30,3.4276,0.3416,3.444580137,3.2176,-0.6384,3.280320765,0.21,0.98,1.002247474
23/05/2020 11:00,3.88272,1.96576,4.351979662,3.85272,-0.70424,3.916555295,0.03,2.67,2.670168534
23/05/2020 11:30,4.09264,1.87184,4.500387445,3.80264,-0.65816,3.859176798,0.29,2.53,2.546566316
23/05/2020 12:00,3.9552,2.14848,4.50106358,4.1952,-0.72152,4.256793882,-0.24,2.87,2.880017361
23/05/2020 12:30,3.83624,2.20848,4.426524737,4.62624,-0.71152,4.680636415,-0.79,2.92,3.024979339
23/05/2020 13:00,4.32184,1.99616,4.760562544,4.43184,-0.71384,4.488961275,-0.11,2.71,2.712231554
23/05/2020 13:30,4.35976,2.04408,4.815160465,4.02976,-0.66592,4.084411231,0.33,2.71,2.730018315
23/05/2020 14:00,3.69048,2.21864,4.306042972,3.88048,-0.70136,3.943352746,-0.19,2.92,2.926174978
23/05/2020 14:30,3.77512,2.05864,4.299945309,3.79512,-0.67136,3.854044637,-0.02,2.73,2.730073259
23/05/2020 15:00,2.90912,2.25472,3.680589824,3.76912,-0.69528,3.832711814,-0.86,2.95,3.072800026
23/05/2020 15:30,3.5536,2.17464,4.166189157,3.8336,-0.66536,3.890911576,-0.28,2.84,2.853769437
23/05/2020 16:00,4.9004,1.91384,5.2608653,3.8804,-0.61616,3.929014801,1.02,2.53,2.727874631
23/05/2020 16:30,5.90256,1.93376,6.211251266,3.31256,-0.59624,3.365792015,2.59,2.53,3.620635303
23/05/2020 17:00,5.81184,2.2656,6.23782234,3.22184,-0.6144,3.279899441,2.59,2.88,3.873306081
23/05/2020 17:30,6.34432,1.55792,6.53280269,2.95432,-0.56208,3.007314514,3.39,2.12,3.998312144
23/05/2020 18:00,7.4516,1.18264,7.544864474,2.3816,-0.48736,2.430954201,5.07,1.67,5.337958411
23/05/2020 18:30,7.7908,1.22784,7.88696112,2.0008,-0.44216,2.049074451,5.79,1.67,6.026026883
23/05/2020 19:00,7.5832,0.6152,7.608113648,1.8432,-0.4348,1.893789133,5.74,1.05,5.835246353
23/05/2020 19:30,7.03096,-0.53344,7.051167049,1.63096,-0.39344,1.677744186,5.4,-0.14,5.40181451
23/05/2020 20:00,6.77728,-0.6952,6.812842816,1.37728,-0.3352,1.417483417,5.4,-0.36,5.411986696
23/05/2020 20:30,6.7616,-0.75304,6.803403839,1.2016,-0.30304,1.239223871,5.56,-0.45,5.578180707
23/05/2020 21:00,6.57624,-0.82992,6.628400995,1.01624,-0.25992,1.04895288,5.56,-0.57,5.589141258
23/05/2020 21:30,6.41608,-0.79496,6.465140677,0.93608,-0.22496,0.962731929,5.48,-0.57,5.509564411
23/05/2020 22:00,6.42816,-0.80336,6.478165502,0.94816,-0.23336,0.976454953,5.48,-0.57,5.509564411
23/05/2020 22:30,6.19424,-0.88896,6.257703977,0.97424,-0.24896,1.005546945,5.22,-0.64,5.259087373
23/05/2020 23:00,6.24136,-0.2704,6.247214644,0.93136,-0.2604,0.967077872,5.31,-0.01,5.310009416
23/05/2020 23:30,5.74976,-0.38656,5.762739686,0.90976,-0.23656,0.940012708,4.84,-0.15,4.842323822
24/05/2020 00:00,4.9368,-1.45288,5.146149486,0.9168,-0.23288,0.945915078,4.02,-1.22,4.201047488
24/05/2020 00:30,4.7048,-1.2292,4.862723073,0.9248,-0.2392,0.955233835,3.78,-0.99,3.907492802
24/05/2020 01:00,4.80464,-0.89904,4.88803012,0.90464,-0.23904,0.935688865,3.9,-0.66,3.955451934
24/05/2020 01:30,5.14568,-0.83032,5.212240782,0.85568,-0.23032,0.886135184,4.29,-0.6,4.331754841
24/05/2020 02:00,5.62688,-0.81896,5.686165141,0.87688,-0.21896,0.903804191,4.75,-0.6,4.787744772
24/05/2020 02:30,5.6136,-0.82616,5.674067792,0.8636,-0.22616,0.892722412,4.75,-0.6,4.787744772
24/05/2020 03:00,5.38984,-0.77824,5.445735278,0.84984,-0.22824,0.87995541,4.54,-0.55,4.573193632
24/05/2020 03:30,5.208,-0.78552,5.266906651,0.828,-0.23552,0.860844742,4.38,-0.55,4.414396901
24/05/2020 04:00,5.06752,-0.78224,5.127539212,0.80752,-0.23224,0.840252324,4.26,-0.55,4.295357959
24/05/2020 04:30,5.30976,-0.1852,5.312988829,0.77976,-0.2152,0.808910809,4.53,0.03,4.530099337
24/05/2020 05:00,5.304,0.14592,5.306006846,0.774,-0.21408,0.80306055,4.53,0.36,4.544282122
24/05/2020 05:30,5.29984,0.15744,5.302177984,0.70984,-0.20256,0.73817571,4.59,0.36,4.604096002
24/05/2020 06:00,5.32216,0.17808,5.325138454,0.62216,-0.18192,0.648211348,4.7,0.36,4.713767071
24/05/2020 06:30,5.42904,0.26432,5.435470576,0.61904,-0.16568,0.64082789,4.81,0.43,4.829182125
24/05/2020 07:00,5.76192,0.28496,5.76896215,0.74192,-0.14504,0.755964211,5.02,0.43,5.038382677
24/05/2020 07:30,5.732,0.16072,5.734252778,0.832,-0.12928,0.841984156,4.9,0.29,4.908574131
24/05/2020 08:00,5.24504,-0.35256,5.256875798,1.11504,-0.13256,1.122891961,4.13,-0.22,4.135855413
24/05/2020 08:30,5.01696,-0.30136,5.026002934,1.58696,-0.18136,1.59728942,3.43,-0.12,3.432098483
24/05/2020 09:00,4.48928,-0.53672,4.52125019,2.04928,-0.23672,2.0629069,2.44,-0.3,2.458373446
24/05/2020 09:30,3.81936,-0.90184,3.92438864,2.52936,-0.26184,2.542876756,1.29,-0.64,1.440034722
24/05/2020 10:00,4.49024,-0.17064,4.493481197,2.50024,-0.23064,2.510855405,1.99,0.06,1.990904317
24/05/2020 10:30,4.7676,0.10048,4.76865872,2.7776,-0.28952,2.792648132,1.99,0.39,2.027856011
24/05/2020 11:00,3.51048,0.07208,3.511219924,3.14048,-0.31792,3.156530969,0.37,0.39,0.537587202
24/05/2020 11:30,3.1992,0.34592,3.217847306,3.6092,-0.40408,3.631749618,-0.41,0.75,0.854751426
24/05/2020 12:00,3.04688,0.36208,3.068318703,3.71688,-0.42792,3.741431873,-0.67,0.79,1.035857133
24/05/2020 12:30,2.9148,0.43184,2.946615826,3.7248,-0.42816,3.74932741,-0.81,0.86,1.181397478
24/05/2020 13:00,2.99696,0.37488,3.020315258,4.02696,-0.42512,4.049337459,-1.03,0.8,1.30418557
24/05/2020 13:30,2.7016,0.42096,2.734200044,3.9816,-0.43904,4.005732727,-1.28,0.86,1.542076522
24/05/2020 14:00,2.42952,0.41376,2.464500917,3.99952,-0.44624,4.024337258,-1.57,0.86,1.790111728
24/05/2020 14:30,2.4924,0.39648,2.52373813,4.1224,-0.46352,4.148377098,-1.63,0.86,1.842959576
24/05/2020 15:00,2.5744,0.46736,2.616478689,4.0744,-0.45264,4.099465615,-1.5,0.92,1.759659058
24/05/2020 15:30,2.52928,0.49184,2.576657506,3.83928,-0.42816,3.863080624,-1.31,0.92,1.600781059
24/05/2020 16:00,2.68056,0.44456,2.717174177,3.57056,-0.38544,3.591303761,-0.89,0.83,1.216963434
24/05/2020 16:30,3.33952,0.35608,3.358450059,3.24952,-0.34392,3.267669077,0.09,0.7,0.705762
24/05/2020 17:00,4.10144,0.20904,4.106763664,2.90144,-0.30096,2.917007198,1.2,0.51,1.303878829
24/05/2020 17:30,4.88576,0.11504,4.887114177,2.53576,-0.26496,2.549565175,2.35,0.38,2.380525152
24/05/2020 18:00,5.73672,-0.00536,5.736722504,2.14672,-0.21536,2.157495467,3.59,0.21,3.596136816
24/05/2020 18:30,5.95136,-0.7276,5.995672407,1.66136,-0.1776,1.670825787,4.29,-0.55,4.325112715
24/05/2020 19:00,6.82584,0.45936,6.841279362,1.14584,-0.13064,1.153263246,5.68,0.59,5.710560393
24/05/2020 19:30,6.81288,0.39296,6.824203357,0.72288,-0.07704,0.726973628,6.09,0.47,6.108109364
24/05/2020 20:00,6.83224,0.26552,6.837397479,0.45224,-0.06448,0.456813625,6.38,0.33,6.388528782
24/05/2020 20:30,7.0228,-0.01408,7.022814114,0.3328,-0.04408,0.335706548,6.69,0.03,6.690067264
24/05/2020 21:00,7.2424,0.44088,7.255806842,0.2724,-0.00912,0.272552627,6.97,0.45,6.984511436
24/05/2020 21:30,7.18336,0.5216,7.202272381,0.21336,0.0316,0.215687389,6.97,0.49,6.987202588
24/05/2020 22:00,7.16864,0.49056,7.185405247,0.19864,0.00056,0.198640789,6.97,0.49,6.987202588
24/05/2020 22:30,6.45368,0.12392,6.454869612,0.18368,0.03392,0.18678573,6.27,0.09,6.2706459
24/05/2020 23:00,5.96064,-0.01984,5.960673019,0.17064,0.03016,0.173284838,5.79,-0.05,5.790215885
24/05/2020 23:30,5.59208,-0.12328,5.593438717,0.16208,0.01672,0.162940126,5.43,-0.14,5.431804488
25/05/2020 00:00,5.2116,-0.118,5.212935695,0.1616,0.022,0.16309065,5.05,-0.14,5.051940221
25/05/2020 00:30,4.7608,-0.57192,4.795029627,0.1508,0.03808,0.155533683,4.61,-0.61,4.650182792
25/05/2020 01:00,4.49536,-0.998,4.604808957,0.14536,0.032,0.148840618,4.35,-1.03,4.470279633
25/05/2020 01:30,4.87152,-0.94128,4.961624245,0.15152,0.02872,0.154217861,4.72,-0.97,4.818640887
25/05/2020 02:00,5.37376,-0.9208,5.452079344,0.15376,0.0492,0.161439703,5.22,-0.97,5.30935966
25/05/2020 02:30,5.47136,-0.9228,5.548634074,0.14136,0.0472,0.149031841,5.33,-0.97,5.41754557
25/05/2020 03:00,5.28184,-0.9172,5.360885153,0.13184,0.0528,0.142019807,5.15,-0.97,5.240553406
25/05/2020 03:30,5.2728,-0.81736,5.335775221,0.1228,0.06264,0.13785358,5.15,-0.88,5.224643529
25/05/2020 04:00,5.282,-0.81256,5.344134893,0.132,0.06744,0.14823007,5.15,-0.88,5.224643529
25/05/2020 04:30,5.27176,-0.81752,5.334772015,0.12176,0.06248,0.136854843,5.15,-0.88,5.224643529
25/05/2020 05:00,5.3352,-0.8196,5.39778688,0.1352,0.0604,0.148078358,5.2,-0.88,5.273935912
25/05/2020 05:30,5.34648,-0.6776,5.389247642,0.14648,0.0524,0.155570403,5.2,-0.73,5.250990383
25/05/2020 06:00,5.40184,-0.60088,5.43515705,0.20184,0.02912,0.203929792,5.2,-0.63,5.238024437
25/05/2020 06:30,5.6972,-0.52896,5.721703114,0.2872,0.03104,0.288872501,5.41,-0.56,5.43890614
25/05/2020 07:00,5.86232,-0.35848,5.873270272,0.45232,0.02152,0.452831638,5.41,-0.38,5.423329236
25/05/2020 07:30,5.55688,-1.34144,5.716500381,0.75688,-0.00144,0.75688137,4.8,-1.34,4.983532883
25/05/2020 08:00,5.39936,-1.52592,5.610839532,1.19936,-0.02592,1.199640053,4.2,-1.5,4.459820624
25/05/2020 08:30,4.88272,-1.44432,5.091857702,1.65272,-0.09432,1.655409212,3.23,-1.35,3.500771344
25/05/2020 09:00,4.30096,-1.28392,4.488508381,2.14096,-0.14392,2.145791856,2.16,-1.14,2.442375892
25/05/2020 09:30,4.38176,-0.08464,4.382577395,2.59176,-0.19464,2.599058412,1.79,0.11,1.793376703
25/05/2020 10:00,3.94384,0.03792,3.944022296,2.97384,-0.24208,2.983676771,0.97,0.28,1.009603883
25/05/2020 10:30,3.33136,-0.48312,3.366209201,3.29136,-0.29312,3.304386476,0.04,-0.19,0.194164878
25/05/2020 11:00,2.92624,-0.34248,2.946213347,3.56624,-0.33248,3.581704997,-0.64,-0.01,0.64007812
25/05/2020 11:30,2.97552,0.56048,3.027846941,3.75552,-0.34952,3.771749554,-0.78,0.91,1.198540779
25/05/2020 12:00,3.03176,1.2036,3.261935263,3.87176,-0.3664,3.8890583,-0.84,1.57,1.78058979
25/05/2020 12:30,3.08232,1.0464,3.255095934,3.92232,-0.3736,3.940072479,-0.84,1.42,1.649848478
25/05/2020 13:00,3.00456,1.1716,3.22490734,3.99456,-0.3984,4.014378178,-0.99,1.57,1.856071119
25/05/2020 13:30,2.82976,0.84272,2.952578306,4.01976,-0.39728,4.039344236,-1.19,1.24,1.718633178
25/05/2020 14:00,2.342,-0.2392,2.354183646,3.902,-0.3792,3.920382206,-1.56,0.14,1.566269453
25/05/2020 14:30,2.26016,-0.28352,2.27787331,3.82016,-0.37352,3.838377211,-1.56,0.09,1.562593997
25/05/2020 15:00,1.99608,-0.24072,2.010542585,3.87608,-0.38072,3.894732839,-1.88,0.14,1.885205559
25/05/2020 15:30,2.21368,-0.11264,2.216543912,3.65368,-0.37264,3.672633675,-1.44,0.26,1.463283978
25/05/2020 16:00,2.26416,-0.11808,2.267236951,3.70416,-0.37808,3.723405134,-1.44,0.26,1.463283978
25/05/2020 16:30,3.75856,1.08768,3.912776643,3.39856,-0.33232,3.414768902,0.36,1.42,1.464923206
25/05/2020 17:00,4.6108,1.21976,4.769412028,3.0408,-0.33024,3.05867996,1.57,1.55,2.206218484
25/05/2020 17:30,5.26888,0.98096,5.359419649,2.73888,-0.25904,2.751102575,2.53,1.24,2.817534383
25/05/2020 18:00,5.64712,-0.32,5.656179302,2.30712,-0.22,2.317585531,3.34,-0.1,3.341496671
25/05/2020 18:30,6.27848,-0.86024,6.337138468,1.72848,-0.17024,1.736843334,4.55,-0.69,4.602021295
25/05/2020 19:00,6.53104,-1.0376,6.612949209,1.19104,-0.1176,1.196831668,5.34,-0.92,5.418671424
25/05/2020 19:30,6.48824,-1.12536,6.585111497,0.74824,-0.08536,0.753093239,5.74,-1.04,5.833455237
25/05/2020 20:00,6.51464,-1.21472,6.626920779,0.46464,-0.04472,0.466787112,6.05,-1.17,6.1620938
25/05/2020 20:30,6.37344,-1.24712,6.494308718,0.32344,-0.03712,0.325563094,6.05,-1.21,6.169813611
25/05/2020 21:00,6.2664,-1.344,6.40890825,0.2164,-0.024,0.217726801,6.05,-1.32,6.192325896
25/05/2020 21:30,6.22264,-1.40152,6.378519176,0.17264,0.01848,0.173626265,6.05,-1.42,6.214410672
25/05/2020 22:00,6.2136,-1.3836,6.365781485,0.1636,0.0364,0.167600477,6.05,-1.42,6.214410672
25/05/2020 22:30,5.93768,-1.49264,6.122419289,0.14768,0.01736,0.148696846,5.79,-1.51,5.983661087
25/05/2020 23:00,5.52408,-1.47408,5.717374545,0.15408,0.03592,0.158211544,5.37,-1.51,5.578261378
25/05/2020 23:30,5.30928,-1.1476,5.431891004,0.13928,0.0324,0.142998876,5.17,-1.18,5.302952008
26/05/2020 00:00,4.76872,-1.64192,5.043470207,0.13872,0.05808,0.150387914,4.63,-1.7,4.932230733
26/05/2020 00:30,4.46464,-1.98496,4.886008241,0.14464,0.05504,0.154758299,4.32,-2.04,4.777447017
26/05/2020 01:00,4.45608,-1.98584,4.878545836,0.13608,0.05416,0.146461845,4.32,-2.04,4.777447017
26/05/2020 01:30,4.82744,-1.66912,5.107850676,0.12744,0.05088,0.137221456,4.7,-1.72,5.00483766
26/05/2020 02:00,5.37896,-1.20888,5.513129922,0.12896,0.05112,0.138722514,5.25,-1.26,5.399083256
26/05/2020 02:30,5.38584,-1.47704,5.584704081,0.13584,0.05296,0.145798722,5.25,-1.53,5.468400132
26/05/2020 03:00,4.97704,-1.91,5.330949931,0.13704,0.05,0.145876529,4.84,-1.96,5.221800456
26/05/2020 03:30,4.82608,-1.99168,5.220903886,0.12608,0.03832,0.131774765,4.7,-2.03,5.119658192
26/05/2020 04:00,4.76672,-1.94184,5.147073163,0.12672,0.03816,0.132341014,4.64,-1.98,5.044799302
26/05/2020 04:30,5.12792,-0.83528,5.19550346,0.11792,0.04472,0.126115046,5.01,-0.88,5.08669834
26/05/2020 05:00,5.0764,-0.83296,5.144284141,0.1164,0.04704,0.125545695,4.96,-0.88,5.037459677
26/05/2020 05:30,5.0724,-0.99632,5.169322519,0.1124,0.05368,0.124560437,4.96,-1.05,5.069921104
26/05/2020 06:00,5.24888,-1.49264,5.456987761,0.13888,0.03736,0.143817329,5.11,-1.53,5.334135356
26/05/2020 06:30,5.67456,-1.41776,5.848989196,0.20456,0.02224,0.205765428,5.47,-1.44,5.656368093
26/05/2020 07:00,6.01624,-1.26896,6.148609861,0.29624,0.02104,0.296986227,5.72,-1.29,5.863659267
26/05/2020 07:30,6.652,-0.68552,6.687229746,0.422,0.01448,0.422248352,6.23,-0.7,6.269202501
26/05/2020 08:00,6.94544,-0.0624,6.945720305,0.57544,0.0176,0.575709088,6.37,-0.08,6.370502335
26/05/2020 08:30,6.78824,-0.5084,6.807251491,0.75824,0.0116,0.758328727,6.03,-0.52,6.052379697
26/05/2020 09:00,6.31008,-1.30528,6.443668636,1.05008,-0.00528,1.050093274,5.26,-1.3,5.418265405
26/05/2020 09:30,6.26288,-1.38344,6.413857819,1.11288,-0.01344,1.112961153,5.15,-1.37,5.329108743
26/05/2020 10:00,6.0756,-1.38104,6.230584791,1.0856,-0.01104,1.085656134,4.99,-1.37,5.174649747
26/05/2020 10:30,5.718,-1.28752,5.861163003,1.368,-0.01752,1.368112185,4.35,-1.27,4.531600159
26/05/2020 11:00,5.948,-1.16328,6.060686789,1.598,-0.02328,1.598169565,4.35,-1.14,4.496898931
26/05/2020 11:30,6.27336,-1.25688,6.398030402,1.84336,-0.04688,1.843956026,4.43,-1.21,4.592276124
26/05/2020 12:00,6.2616,-1.20944,6.377333273,1.9216,-0.05944,1.922519096,4.34,-1.15,4.489777277
26/05/2020 12:30,5.708,-1.16024,5.82472496,1.888,-0.07024,1.889306131,3.82,-1.09,3.972467747
26/05/2020 13:00,5.56336,-1.21536,5.694565341,2.05336,-0.08536,2.05513348,3.51,-1.13,3.687411016
26/05/2020 13:30,4.76888,-0.95792,4.864136838,2.18888,-0.12792,2.19261469,2.58,-0.83,2.710221393
26/05/2020 14:00,5.42504,0.10808,5.426116502,2.00504,-0.09192,2.007145906,3.42,0.2,3.425842962
26/05/2020 14:30,5.2848,0.19496,5.288394883,1.8048,-0.07504,1.806359333,3.48,0.27,3.490458423
26/05/2020 15:00,4.9324,0.4376,4.951773775,1.8224,-0.1024,1.825274642,3.11,0.54,3.156532908
26/05/2020 15:30,4.98776,0.46256,5.009162762,1.74776,-0.07744,1.74947477,3.24,0.54,3.284691766
26/05/2020 16:00,4.86944,0.45,4.89018874,1.78944,-0.09,1.791701848,3.08,0.54,3.126979373
26/05/2020 16:30,4.49368,-0.11824,4.495235326,1.97368,-0.11824,1.977218612,2.52,0,2.52
26/05/2020 17:00,4.6272,-0.8172,4.6988079,1.7572,-0.0872,1.759362294,2.87,-0.73,2.961384811
26/05/2020 17:30,5.44376,-0.99912,5.534687318,1.59376,-0.03912,1.594240042,3.85,-0.96,3.967883567
26/05/2020 18:00,6.59168,-0.4972,6.610404909,1.76168,-0.0472,1.762312192,4.83,-0.45,4.850917439
26/05/2020 18:30,6.67856,-0.60112,6.705558062,1.46856,-0.02112,1.46871186,5.21,-0.58,5.242184659
26/05/2020 19:00,6.81728,-0.79144,6.863066652,1.05728,0.00856,1.057314651,5.76,-0.8,5.815290191
26/05/2020 19:30,6.90928,-0.91064,6.969032596,0.71928,0.01936,0.719540498,6.19,-0.93,6.259472821
26/05/2020 20:00,6.93984,-1.00912,7.012824139,0.45984,0.03088,0.460875688,6.48,-1.04,6.562926177
26/05/2020 20:30,6.66792,-1.08008,6.754830119,0.37792,0.00992,0.378050172,6.29,-1.09,6.383744982
26/05/2020 21:00,6.5012,-1.21512,6.613782432,0.3912,-0.02512,0.392005682,6.11,-1.19,6.224805218
26/05/2020 21:30,6.3128,-1.47896,6.483730911,0.4028,-0.03896,0.404679777,5.91,-1.44,6.082902268
26/05/2020 22:00,6.5572,-0.77152,6.602432503,0.4372,-0.04152,0.43916711,6.12,-0.73,6.163383811
26/05/2020 22:30,6.49448,-0.7116,6.533348684,0.42448,-0.0416,0.426513576,6.07,-0.67,6.10686499
26/05/2020 23:00,5.98216,-0.77512,6.032167876,0.40216,-0.03512,0.403690575,5.58,-0.74,5.628854235
26/05/2020 23:30,5.562,-0.78488,5.617106071,0.412,-0.04488,0.414437226,5.15,-0.74,5.202893426
27/05/2020 00:00,5.1608,-0.71736,5.210418602,0.4008,-0.03736,0.402537464,4.76,-0.68,4.808326112
27/05/2020 00:30,4.93104,-0.68152,4.977913719,0.40104,-0.04152,0.403183571,4.53,-0.64,4.574986339
27/05/2020 01:00,4.54984,-1.65672,4.842082732,0.41984,-0.04672,0.422431514,4.13,-1.61,4.432719256
27/05/2020 01:30,5.0476,-1.43592,5.247869283,0.4276,-0.04592,0.430058608,4.62,-1.39,4.82457252
27/05/2020 02:00,5.45104,-1.42872,5.635164409,0.43104,-0.03872,0.4327756,5.02,-1.39,5.208886637
27/05/2020 02:30,5.70024,-1.08792,5.803128982,0.42024,-0.03792,0.421947371,5.28,-1.05,5.383391125
27/05/2020 03:00,5.59624,-0.67184,5.636423611,0.39624,-0.03184,0.397517199,5.2,-0.64,5.239236586
27/05/2020 03:30,5.41376,-0.68904,5.457432863,0.32376,-0.04904,0.327452988,5.09,-0.64,5.130077972
27/05/2020 04:00,5.31832,-0.69336,5.363326926,0.26832,-0.05336,0.273574326,5.05,-0.64,5.090392912
27/05/2020 04:30,5.28976,-0.69336,5.335007868,0.23976,-0.05336,0.245626031,5.05,-0.64,5.090392912
27/05/2020 05:00,5.26672,-0.64864,5.306512358,0.21672,-0.04864,0.222111251,5.05,-0.6,5.085518656
27/05/2020 05:30,5.05312,-1.22536,5.199570065,0.20312,-0.03536,0.206174838,4.85,-1.19,4.993856225
27/05/2020 06:00,4.85368,-1.93768,5.226166217,0.22368,-0.04768,0.228705323,4.63,-1.89,5.000899919
27/05/2020 06:30,5.27904,-1.52336,5.494441647,0.27904,-0.01336,0.279359645,5,-1.51,5.223035516
27/05/2020 07:00,5.94512,-0.32288,5.953881365,0.40512,0.00712,0.405182562,5.54,-0.33,5.549819817
27/05/2020 07:30,6.02336,-0.48112,6.042544344,0.62336,-0.00112,0.623361006,5.4,-0.48,5.421291359
27/05/2020 08:00,5.736,-0.80576,5.792317772,0.996,-0.02576,0.996333066,4.74,-0.78,4.803748536
27/05/2020 08:30,5.2112,-0.7264,5.26158364,1.2012,-0.0564,1.202523347,4.01,-0.67,4.065587288
27/05/2020 09:00,4.81392,-0.94872,4.906515607,1.59392,-0.07872,1.595862715,3.22,-0.87,3.335460988
27/05/2020 09:30,4.75496,-0.57984,4.790183611,2.16496,-0.10984,2.167744595,2.59,-0.47,2.632299375
27/05/2020 10:00,4.5532,0.4624,4.576619276,2.6932,-0.1376,2.696712814,1.86,0.6,1.954379697
27/05/2020 10:30,4.15696,0.57096,4.195987579,3.00696,-0.16904,3.011707649,1.15,0.74,1.367515996
27/05/2020 11:00,4.05816,0.56344,4.097087651,3.23816,-0.17656,3.242969876,0.82,0.74,1.104536102
27/05/2020 11:30,4.03352,0.688,4.091775604,3.42352,-0.202,3.429474186,0.61,0.89,1.078981001
27/05/2020 12:00,3.76864,0.68,3.829497023,3.45864,-0.21,3.465009473,0.31,0.89,0.942443632
27/05/2020 12:30,3.41136,0.73984,3.490664733,3.68136,-0.26016,3.690541244,-0.27,1,1.035808863
27/05/2020 13:00,3.1748,0.68384,3.247613306,3.6548,-0.25616,3.663765957,-0.48,0.94,1.055461984
27/05/2020 13:30,2.79168,0.60976,2.857496191,3.72168,-0.28024,3.732216028,-0.93,0.89,1.28724512
27/05/2020 14:00,2.74496,0.47168,2.785190734,3.52496,-0.25832,3.534412571,-0.78,0.73,1.068316433
27/05/2020 14:30,3.0676,0.55976,3.118252879,3.5376,-0.27024,3.547906907,-0.47,0.83,0.953834367
27/05/2020 15:00,2.9648,0.64288,3.033699678,3.5748,-0.28712,3.586311885,-0.61,0.93,1.112205017
27/05/2020 15:30,2.9908,0.86744,3.114054719,3.7108,-0.32256,3.724792826,-0.72,1.19,1.390863041
27/05/2020 16:00,3.30928,0.888,3.426350554,3.40928,-0.302,3.422629708,-0.1,1.19,1.194194289
27/05/2020 16:30,3.92216,0.8272,4.008440957,3.11216,-0.2628,3.123236095,0.81,1.09,1.358013255
27/05/2020 17:00,4.65528,0.77136,4.718752815,2.80528,-0.22864,2.814582052,1.85,1,2.102974084
27/05/2020 17:30,5.48384,0.60384,5.516985036,2.44384,-0.19616,2.451699959,3.04,0.8,3.143501233
27/05/2020 18:00,6.22904,0.41168,6.242629233,2.04904,-0.16832,2.055941766,4.18,0.58,4.220047393
27/05/2020 18:30,6.83504,0.02736,6.835094759,1.64504,-0.14264,1.651212515,5.19,0.17,5.192783454
27/05/2020 19:00,7.34648,0.05496,7.346685579,1.24648,-0.11504,1.251777373,6.1,0.17,6.102368393
27/05/2020 19:30,7.65168,0.35424,7.659875508,0.83168,-0.09576,0.837174773,6.82,0.45,6.834829917
27/05/2020 20:00,7.49816,0.28656,7.503633788,0.57816,-0.07344,0.582805644,6.92,0.36,6.929357835
27/05/2020 20:30,7.07336,-0.27072,7.078538762,0.49336,-0.07072,0.498402857,6.58,-0.2,6.583038812
27/05/2020 21:00,6.78528,-0.41624,6.798035041,0.43528,-0.07624,0.441906343,6.35,-0.34,6.359095848
27/05/2020 21:30,6.73808,-0.44696,6.752887925,0.38808,-0.04696,0.390910895,6.35,-0.4,6.362585952
27/05/2020 22:00,6.65224,-0.49536,6.67065803,0.40224,-0.04536,0.40478951,6.25,-0.45,6.266179059
27/05/2020 22:30,6.57576,-0.56936,6.600362898,0.38576,-0.03936,0.387762798,6.19,-0.53,6.212648389
27/05/2020 23:00,6.25304,-0.51776,6.274438992,0.37304,-0.03776,0.374946208,5.88,-0.48,5.899559306
27/05/2020 23:30,5.41944,-1.31144,5.575859108,0.37944,-0.04144,0.381696198,5.04,-1.27,5.197547499
28/05/2020 00:00,5.3256,-0.78432,5.383044977,0.4256,-0.03432,0.426981525,4.9,-0.75,4.957065664
28/05/2020 00:30,5.03576,-1.11448,5.157610343,0.45576,-0.04448,0.457925374,4.58,-1.07,4.703328609
28/05/2020 01:00,4.76136,-1.58784,5.01914185,0.49136,-0.04784,0.493683416,4.27,-1.54,4.539217994
28/05/2020 01:30,4.902,-1.6012,5.156883307,0.522,-0.0612,0.525575342,4.38,-1.54,4.642843956
28/05/2020 02:00,5.20944,-1.55056,5.435301411,0.50944,-0.06056,0.513026926,4.7,-1.49,4.930527355
28/05/2020 02:30,5.28216,-1.54048,5.502208002,0.46216,-0.05048,0.464908696,4.82,-1.49,5.045047076
28/05/2020 03:00,5.04016,-1.52712,5.266432219,0.43016,-0.03712,0.431758636,4.61,-1.49,4.844811658
28/05/2020 03:30,5.12704,-1.03976,5.23140899,0.41704,-0.01976,0.417507867,4.71,-1.02,4.819180428
28/05/2020 04:00,5.30704,-0.53904,5.334345103,0.40704,0.00096,0.407041132,4.9,-0.54,4.929665303
28/05/2020 04:30,5.2332,-0.51856,5.258829405,0.4032,-0.02856,0.404210234,4.83,-0.49,4.854791448
28/05/2020 05:00,5.19624,-0.46872,5.217337307,0.41624,-0.02872,0.417229644,4.78,-0.44,4.800208329
28/05/2020 05:30,5.20576,-0.4724,5.227150174,0.42576,-0.0324,0.426991028,4.78,-0.44,4.800208329
28/05/2020 06:00,5.3464,-0.4108,5.362159043,0.4964,-0.0608,0.500109588,4.85,-0.35,4.862612467
28/05/2020 06:30,5.56424,-0.53976,5.590358453,0.54424,-0.04976,0.54651005,5.02,-0.49,5.043857651
28/05/2020 07:00,5.49688,-1.11576,5.608975852,0.67688,-0.05576,0.679172815,4.82,-1.06,4.935179835
28/05/2020 07:30,5.9352,-0.26,5.940892108,0.9352,-0.07,0.937816101,5,-0.19,5.003608698
28/05/2020 08:00,6.04256,-0.07744,6.043056206,1.32256,-0.08744,1.325447361,4.72,0.01,4.720010593
28/05/2020 08:30,5.65408,-0.39968,5.668188842,1.75408,-0.11968,1.758158113,3.9,-0.28,3.910038363
28/05/2020 09:00,5.58176,0.12736,5.583212809,2.20176,-0.16264,2.207758788,3.38,0.29,3.392418017
28/05/2020 09:30,5.47,0.97688,5.556545198,2.57,-0.19312,2.577245688,2.9,1.17,3.127123279
28/05/2020 10:00,5.03664,1.10872,5.157228183,2.88664,-0.22128,2.895108863,2.15,1.33,2.528121833
28/05/2020 10:30,4.76456,1.21384,4.916750913,3.10456,-0.25616,3.115110069,1.66,1.47,2.2173182
28/05/2020 11:00,4.29312,1.30072,4.485839036,3.26312,-0.26928,3.274211944,1.03,1.57,1.877711373
28/05/2020 11:30,4.04448,1.40624,4.281977278,3.44448,-0.28376,3.456148464,0.6,1.69,1.793348823
28/05/2020 12:00,3.97304,1.39408,4.210523232,3.54304,-0.29592,3.555376364,0.43,1.69,1.743846324
28/05/2020 12:30,4.0288,1.392,4.262498497,3.5988,-0.298,3.611116924,0.43,1.69,1.743846324
28/05/2020 13:00,4.06632,1.298,4.268461355,3.56632,-0.282,3.577451934,0.5,1.58,1.657226599
28/05/2020 13:30,3.8088,1.254,4.009921875,3.5688,-0.266,3.578699406,0.24,1.52,1.538830725
28/05/2020 14:00,3.47288,1.42936,3.755524664,3.61288,-0.27064,3.623002609,-0.14,1.7,1.705754965
28/05/2020 14:30,3.66888,1.35144,3.909868352,3.43888,-0.24856,3.447851175,0.23,1.6,1.61644672
28/05/2020 15:00,3.71728,1.33528,3.949828259,3.41728,-0.26472,3.427517947,0.3,1.6,1.62788206
28/05/2020 15:30,3.5768,1.10128,3.742501286,3.4268,-0.28872,3.438941331,0.15,1.39,1.398070098
28/05/2020 16:00,3.58744,0.66336,3.648256055,3.35744,-0.28664,3.369653668,0.23,0.95,0.977445651
28/05/2020 16:30,4.01312,0.62832,4.062009128,3.05312,-0.23168,3.061897672,0.96,0.86,1.288875479
28/05/2020 17:00,4.73512,0.67752,4.783345562,2.75512,-0.18248,2.76115649,1.98,0.86,2.158703314
28/05/2020 17:30,5.49136,0.41376,5.50692582,2.33136,-0.12624,2.334775361,3.16,0.54,3.205807231
28/05/2020 18:00,6.43408,0.15,6.435828264,1.92408,-0.09,1.926183752,4.51,0.24,4.516381295
28/05/2020 18:30,6.82592,-0.08032,6.826392543,1.49592,-0.04032,1.49646328,5.33,-0.04,5.330150092
28/05/2020 19:00,6.91992,-0.27728,6.925473053,1.06992,-0.00728,1.069944767,5.85,-0.27,5.856227455
28/05/2020 19:30,7.02784,-0.35976,7.037042157,0.68784,0.01024,0.687916218,6.34,-0.37,6.350787353
28/05/2020 20:00,7.09296,-0.4224,7.105526252,0.44296,0.0276,0.443819019,6.65,-0.45,6.665208174
28/05/2020 20:30,7.25344,0.04008,7.253550733,0.34344,0.03008,0.344754753,6.91,0.01,6.910007236
28/05/2020 21:00,6.7952,0.036,6.795295361,0.2852,0.026,0.286382681,6.51,0.01,6.51000768
28/05/2020 21:30,6.61336,0.0724,6.613756289,0.24336,0.0624,0.25123266,6.37,0.01,6.370007849
28/05/2020 22:00,6.6116,0.03688,6.611702859,0.2416,0.06688,0.250686047,6.37,-0.03,6.370070643
28/05/2020 22:30,6.34704,0.02472,6.347088139,0.23704,0.05472,0.243274002,6.11,-0.03,6.110073649
28/05/2020 23:00,5.9216,0.01824,5.921628092,0.2616,0.04824,0.266010634,5.66,-0.03,5.660079505
28/05/2020 23:30,5.1112,-0.8916,5.188382792,0.3012,0.0184,0.301761495,4.81,-0.91,4.8953243
29/05/2020 00:00,4.56728,-1.48872,4.803783284,0.31728,-0.00872,0.317399806,4.25,-1.48,4.500322211
29/05/2020 00:30,4.46792,-0.7252,4.526391959,0.31792,0.0348,0.319818959,4.15,-0.76,4.219016473
29/05/2020 01:00,4.66592,-0.25568,4.672920041,0.33592,0.04432,0.338831092,4.33,-0.3,4.340380168
29/05/2020 01:30,4.47872,-0.95224,4.578831058,0.35872,0.02776,0.359792518,4.12,-0.98,4.234949823
29/05/2020 02:00,4.8232,-1.02968,4.931885962,0.5332,-0.04968,0.535509423,4.29,-0.98,4.400511334
29/05/2020 02:30,4.89352,-1.00016,4.994682975,0.60352,-0.08016,0.608820184,4.29,-0.92,4.387539174
29/05/2020 03:00,4.7516,-0.9936,4.854373649,0.5416,-0.0736,0.546578009,4.21,-0.92,4.309350299
29/05/2020 03:30,4.6472,-0.99184,4.751864311,0.5572,-0.07184,0.561812091,4.09,-0.92,4.192195129
29/05/2020 04:00,4.61112,-1.04904,4.728944129,0.57112,-0.06904,0.575277825,4.04,-0.98,4.157162494
29/05/2020 04:30,4.67448,-1.0504,4.791044086,0.58448,-0.0704,0.588704536,4.09,-0.98,4.205769846
29/05/2020 05:00,4.61496,-0.948,4.711322511,0.65496,-0.088,0.660845369,3.96,-0.86,4.052307984
29/05/2020 05:30,4.89072,-0.82184,4.959290585,0.71072,-0.10184,0.71797932,4.18,-0.72,4.241556318
29/05/2020 06:00,5.05568,-0.79448,5.11772398,0.74568,-0.14448,0.759547979,4.31,-0.65,4.35873835
29/05/2020 06:30,5.23776,-1.02848,5.337780525,0.79776,-0.13848,0.809689896,4.44,-0.89,4.528321985
29/05/2020 07:00,5.40968,-1.14,5.528493258,0.92968,-0.13,0.938725147,4.48,-1.01,4.592439439
29/05/2020 07:30,5.60152,-0.7656,5.65359794,1.22152,-0.1456,1.230166847,4.38,-0.62,4.42366364
29/05/2020 08:00,5.81112,0.11784,5.812314678,1.69112,-0.17216,1.699860559,4.12,0.29,4.1301937
29/05/2020 08:30,5.47448,-0.12072,5.475810861,2.19448,-0.23072,2.206575217,3.28,0.11,3.281843994
29/05/2020 09:00,5.03088,-0.3276,5.041535018,2.59088,-0.2876,2.606793612,2.44,-0.04,2.440327847
29/05/2020 09:30,4.78448,-0.22928,4.789970583,2.91448,-0.33928,2.93416165,1.87,0.11,1.8732325
29/05/2020 10:00,4.32984,-0.16128,4.332842677,3.23984,-0.38128,3.262198287,1.09,0.22,1.111980216
29/05/2020 10:30,4.07472,-0.04304,4.074947303,3.51472,-0.43304,3.541296418,0.56,0.39,0.682422157
29/05/2020 11:00,3.634,0.0284,3.634110972,3.804,-0.4616,3.831904299,-0.17,0.49,0.518652099
29/05/2020 11:30,3.54824,0.11104,3.549977039,4.00824,-0.48896,4.037953662,-0.46,0.6,0.756042327
29/05/2020 12:00,3.3852,0.13136,3.387747702,4.0252,-0.46864,4.052389232,-0.64,0.6,0.877268488
29/05/2020 12:30,3.34872,0.07152,3.349483654,4.13872,-0.46848,4.165150267,-0.79,0.54,0.956922149
29/05/2020 13:00,3.03256,-0.00304,3.032561524,4.23256,-0.46304,4.257812842,-1.2,0.46,1.285145906
29/05/2020 13:30,2.78288,-0.0748,2.783885079,4.22288,-0.4448,4.246240989,-1.44,0.37,1.486775033
29/05/2020 14:00,2.7288,-0.0036,2.728802375,4.1688,-0.4236,4.190266149,-1.44,0.42,1.5
29/05/2020 14:30,2.64136,-0.09304,2.642998125,4.08136,-0.42304,4.10322584,-1.44,0.33,1.47732867
29/05/2020 15:00,2.57408,-0.07952,2.575307996,3.94408,-0.40952,3.965283556,-1.37,0.33,1.409184161
29/05/2020 15:30,2.75712,-0.06496,2.757885149,3.78712,-0.39496,3.807659556,-1.03,0.33,1.081572929
29/05/2020 16:00,2.97976,-0.1008,2.981464455,3.52976,-0.3608,3.548151955,-0.55,0.26,0.608358447
29/05/2020 16:30,3.53328,-0.1148,3.535144495,3.24328,-0.3248,3.25950306,0.29,0.21,0.358050276
29/05/2020 17:00,4.1868,-0.20264,4.191700992,2.9168,-0.27264,2.929514432,1.27,0.07,1.271927671
29/05/2020 17:30,4.94936,-0.34576,4.961422617,2.55936,-0.23576,2.570195788,2.39,-0.11,2.392530042
29/05/2020 18:00,5.6824,-0.40688,5.696948402,2.1424,-0.17688,2.149689348,3.54,-0.23,3.547463883
29/05/2020 18:30,6.24472,-0.70208,6.284062715,1.67472,-0.14208,1.68073609,4.57,-0.56,4.604182881
29/05/2020 19:00,6.3852,-0.8632,6.443282803,1.1952,-0.1032,1.199647148,5.19,-0.76,5.245350322
29/05/2020 19:30,6.3672,-1.054,6.453847832,0.7772,-0.064,0.779830648,5.59,-0.99,5.676988638
29/05/2020 20:00,6.4472,-1.11872,6.5435405,0.5072,-0.01872,0.507545346,5.94,-1.1,6.040993296
29/05/2020 20:30,6.6076,-1.09096,6.697056927,0.3676,0.00904,0.367711139,6.24,-1.1,6.33621338
29/05/2020 21:00,6.15872,-1.37904,6.311226771,0.29872,0.02096,0.299454437,5.86,-1.4,6.024914937
29/05/2020 21:30,6.10624,-1.2848,6.239942145,0.24624,0.0552,0.252351298,5.86,-1.34,6.011256108
29/05/2020 22:00,6.56232,-0.24856,6.567025648,0.24232,0.06144,0.249987712,6.32,-0.31,6.327598281
29/05/2020 22:30,6.55712,-0.2492,6.561853651,0.23712,0.0608,0.244790797,6.32,-0.31,6.327598281
29/05/2020 23:00,6.21368,-0.33104,6.222491995,0.23368,0.06896,0.243642821,5.98,-0.4,5.993362996
29/05/2020 23:30,5.84464,-0.3252,5.85368019,0.24464,0.0748,0.255819799,5.6,-0.4,5.614267539
30/05/2020 00:00,5.29152,-0.65096,5.331410023,0.27152,0.06904,0.280160011,5.02,-0.72,5.071370623
30/05/2020 00:30,4.58368,-1.61576,4.860123735,0.28368,0.06424,0.290862717,4.3,-1.68,4.616535498
30/05/2020 01:00,4.89168,-0.64688,4.934266608,0.33168,0.06312,0.337632577,4.56,-0.71,4.61494312
30/05/2020 01:30,5.076,-0.56944,5.107840827,0.366,0.04056,0.368240565,4.71,-0.61,4.749336796
30/05/2020 02:00,5.34416,-0.57304,5.374794968,0.41416,-0.00304,0.414171157,4.93,-0.57,4.962841928
30/05/2020 02:30,5.38936,-0.57704,5.420163869,0.39936,-0.00704,0.399422046,4.99,-0.57,5.022449602
30/05/2020 03:00,5.18224,-0.58792,5.215482849,0.42224,-0.01792,0.422620094,4.76,-0.57,4.794006675
30/05/2020 03:30,5.08824,-0.56456,5.119464258,0.42824,0.00544,0.428274551,4.66,-0.57,4.694731089
30/05/2020 04:00,5.12904,-0.56104,5.159633437,0.41904,0.00896,0.419135781,4.71,-0.57,4.744365079
30/05/2020 04:30,5.03168,-0.57448,5.064368756,0.42168,-0.00448,0.421703797,4.61,-0.57,4.64510495
30/05/2020 05:00,4.88584,-0.61752,4.924709479,0.46584,-0.04752,0.468257468,4.42,-0.57,4.456601844
30/05/2020 05:30,4.91528,-0.62616,4.955002909,0.49528,-0.05616,0.498453833,4.42,-0.57,4.456601844
30/05/2020 06:00,5.0368,-0.53528,5.065163267,0.4968,-0.07528,0.502471212,4.54,-0.46,4.56324446
30/05/2020 06:30,5.30872,-0.46104,5.328702086,0.53872,-0.06104,0.542167059,4.77,-0.4,4.786742107
30/05/2020 07:00,5.63376,-0.37448,5.646192257,0.67376,-0.05448,0.675959028,4.96,-0.32,4.970311861
30/05/2020 07:30,5.3132,-0.75448,5.366501124,1.0032,-0.07448,1.005960989,4.31,-0.68,4.363312962
30/05/2020 08:00,5.08432,-0.77288,5.142728202,1.44432,-0.09288,1.44730334,3.64,-0.68,3.70297178
30/05/2020 08:30,4.7668,-0.60296,4.804783346,1.9168,-0.13296,1.921405892,2.85,-0.47,2.888494418
30/05/2020 09:00,4.41168,-0.48904,4.438702574,2.38168,-0.17904,2.38840008,2.03,-0.31,2.05353354
30/05/2020 09:30,4.00376,-0.90592,4.10497079,2.78376,-0.22592,2.792912384,1.22,-0.68,1.396710421
30/05/2020 10:00,3.38328,-1.07584,3.550213411,3.14328,-0.26584,3.154501556,0.24,-0.81,0.84480767
30/05/2020 10:30,2.9932,-0.94584,3.139085782,3.4632,-0.31584,3.477572306,-0.47,-0.63,0.786002545
30/05/2020 11:00,2.56432,-0.852,2.702154892,3.73432,-0.342,3.749947981,-1.17,-0.51,1.276322843
30/05/2020 11:30,2.41776,-0.76824,2.536879208,3.87776,-0.36824,3.89520517,-1.46,-0.4,1.513803158
30/05/2020 12:00,2.43792,-0.40896,2.471983456,3.89792,-0.36896,3.915343128,-1.46,-0.04,1.460547842
30/05/2020 12:30,2.84696,0.5944,2.908348776,3.92696,-0.3756,3.944881519,-1.08,0.97,1.451654229
30/05/2020 13:00,2.76088,0.5348,2.812200102,3.98088,-0.3752,3.998522304,-1.22,0.91,1.522005256
30/05/2020 13:30,2.61392,0.52328,2.665783135,4.02392,-0.38672,4.042460207,-1.41,0.91,1.678153747
30/05/2020 14:00,2.61592,0.60656,2.685321672,4.02592,-0.38344,4.044138732,-1.41,0.99,1.722846482
30/05/2020 14:30,2.54408,0.61216,2.616693125,3.95408,-0.37784,3.972091604,-1.41,0.99,1.722846482
30/05/2020 15:00,2.46536,0.60856,2.539359211,3.87536,-0.38144,3.894086748,-1.41,0.99,1.722846482
30/05/2020 15:30,2.57456,0.61448,2.646874546,3.72456,-0.37552,3.743442595,-1.15,0.99,1.517432041
30/05/2020 16:00,2.75736,0.58552,2.818841578,3.51736,-0.34448,3.534188427,-0.76,0.93,1.201041215
30/05/2020 16:30,3.32584,0.56896,3.374155774,3.23584,-0.30104,3.249813162,0.09,0.87,0.874642784
30/05/2020 17:00,4.29072,0.28928,4.300460561,2.89072,-0.26072,2.902453624,1.4,0.55,1.504160896
30/05/2020 17:30,5.2568,0.27136,5.263799245,2.4868,-0.20864,2.495536994,2.77,0.48,2.811280847
30/05/2020 18:00,5.88856,0.1436,5.890310674,2.06856,-0.1464,2.073734176,3.82,0.29,3.830992039
30/05/2020 18:30,6.41224,0.0352,6.412336614,1.59224,-0.0748,1.593996003,4.82,0.11,4.821255023
30/05/2020 19:00,6.56752,-0.23912,6.571871676,1.16752,-0.03912,1.168175212,5.4,-0.2,5.403702434
30/05/2020 19:30,6.42752,-0.1368,6.428975625,0.78752,0.0032,0.787526501,5.64,-0.14,5.641737321
30/05/2020 20:00,6.5212,-0.20568,6.524442789,0.5612,0.03432,0.562248435,5.96,-0.24,5.964830257
30/05/2020 20:30,6.42944,-0.29984,6.436427793,0.40944,0.04016,0.411404836,6.02,-0.34,6.029593684
30/05/2020 21:00,6.54576,-0.14928,6.547461989,0.30576,0.05072,0.309938213,6.24,-0.2,6.243204305
30/05/2020 21:30,6.49304,-0.21624,6.496639761,0.25304,0.07376,0.263571203,6.24,-0.29,6.246735147
30/05/2020 22:00,6.38584,-0.31408,6.393559162,0.25584,0.07592,0.266866918,6.13,-0.39,6.14239367
30/05/2020 22:30,6.3116,-0.26952,6.317351944,0.2516,0.07048,0.261285266,6.06,-0.34,6.06953046
30/05/2020 23:00,6.05504,-0.27104,6.061103207,0.24504,0.06896,0.254558605,5.81,-0.34,5.819939862
30/05/2020 23:30,5.4564,-0.50424,5.479649527,0.2564,0.06576,0.264698579,5.2,-0.57,5.231147102
31/05/2020 00:00,5.15304,-0.41448,5.169682283,0.31304,0.05552,0.317925325,4.84,-0.47,4.862766702
31/05/2020 00:30,4.58464,-1.34664,4.778322218,0.43464,-0.01664,0.434958411,4.15,-1.33,4.357912344
31/05/2020 01:00,4.39872,-1.56064,4.667369157,0.57872,-0.07064,0.583015307,3.82,-1.49,4.100304867
31/05/2020 01:30,4.88672,-0.7828,4.949020933,0.60672,-0.0728,0.611072008,4.28,-0.71,4.338490521
31/05/2020 02:00,5.01448,-0.64072,5.055247945,0.57448,-0.07072,0.578816542,4.44,-0.57,4.476438316
31/05/2020 02:30,4.96152,-0.68616,5.008741983,0.61152,-0.05616,0.614093361,4.35,-0.63,4.395383942
31/05/2020 03:00,4.7356,-0.77256,4.798203446,0.6156,-0.06256,0.618770647,4.12,-0.71,4.180729601
31/05/2020 03:30,4.48128,-0.77608,4.547985335,0.60128,-0.06608,0.604900161,3.88,-0.71,3.944426448
31/05/2020 04:00,4.48464,-0.77136,4.550493619,0.60464,-0.06136,0.607745489,3.88,-0.71,3.944426448
31/05/2020 04:30,4.3424,-0.76616,4.4094715,0.5724,-0.05616,0.57514842,3.77,-0.71,3.836274234
31/05/2020 05:00,4.24464,-0.77152,4.314187275,0.55464,-0.06152,0.558041432,3.69,-0.71,3.757685458
31/05/2020 05:30,4.29352,-0.73504,4.355984136,0.53352,-0.06504,0.537469806,3.76,-0.67,3.819227671
31/05/2020 06:00,4.4248,-0.75232,4.488300394,0.5248,-0.08232,0.531217114,3.9,-0.67,3.9571328
31/05/2020 06:30,4.64248,-0.6204,4.683750283,0.55248,-0.0704,0.556947314,4.09,-0.55,4.126814752
31/05/2020 07:00,5.07144,-0.392,5.086567376,0.69144,-0.052,0.693392583,4.38,-0.34,4.393176527
31/05/2020 07:30,5.13376,-0.32768,5.144207025,1.00376,-0.06768,1.006039124,4.13,-0.26,4.138175927
31/05/2020 08:00,5.04472,-0.1772,5.04783119,1.44472,-0.0872,1.447349204,3.6,-0.09,3.601124824
31/05/2020 08:30,4.79928,-0.07136,4.799810493,1.89928,-0.11136,1.90254187,2.9,0.04,2.900275849
31/05/2020 09:00,4.492,0.28448,4.500999097,2.312,-0.15552,2.317224735,2.18,0.44,2.223960431
31/05/2020 09:30,4.43904,0.82792,4.515587188,2.72904,-0.19208,2.735791302,1.71,1.02,1.991105221
31/05/2020 10:00,4.12944,0.84328,4.214664384,3.08944,-0.23672,3.098495743,1.04,1.08,1.499333185
31/05/2020 10:30,3.82264,0.94528,3.937782479,3.36264,-0.28472,3.374672317,0.46,1.23,1.313202193
31/05/2020 11:00,3.57248,1.02984,3.717954246,3.58248,-0.31016,3.595881279,-0.01,1.34,1.340037313
31/05/2020 11:30,3.43808,1.04432,3.59318777,3.76808,-0.33568,3.783002504,-0.33,1.38,1.418908031
31/05/2020 12:00,3.26616,0.97432,3.408386804,3.86616,-0.34568,3.881583157,-0.6,1.32,1.449965517
31/05/2020 12:30,3.22272,1.00552,3.375943523,3.92272,-0.36448,3.939616462,-0.7,1.37,1.538473269
31/05/2020 13:00,3.31576,0.96856,3.454326686,4.13576,-0.40144,4.15519733,-0.82,1.37,1.596652749
31/05/2020 13:30,3.48552,0.87552,3.593798122,3.94552,-0.38448,3.964208993,-0.46,1.26,1.341342611
31/05/2020 14:00,3.57216,0.76608,3.653382766,3.92216,-0.35392,3.938095788,-0.35,1.12,1.173413823
31/05/2020 14:30,3.57464,0.72584,3.647587536,3.73464,-0.31416,3.747830364,-0.16,1.04,1.052235715
31/05/2020 15:00,3.732,0.79912,3.816597539,3.542,-0.30088,3.554756359,0.19,1.1,1.116288493
31/05/2020 15:30,4.0144,0.7012,4.075179603,3.0844,-0.2488,3.09441833,0.93,0.95,1.329435971
31/05/2020 16:00,4.24792,0.90072,4.342363509,2.94792,-0.25928,2.95930033,1.3,1.16,1.742297334
31/05/2020 16:30,4.00072,1.0004,4.123901148,2.46072,-0.2096,2.469630555,1.54,1.21,1.95849432
31/05/2020 17:00,5.22568,0.94664,5.310730529,2.12568,-0.15336,2.131205,3.1,1.1,3.289376841
31/05/2020 17:30,6.18464,0.74416,6.229249235,1.91464,-0.10584,1.91756315,4.27,0.85,4.353779967
31/05/2020 18:00,6.70512,0.04464,6.705268596,1.63512,-0.06536,1.636425783,5.07,0.11,5.071193153
31/05/2020 18:30,6.944,-0.08328,6.944499374,1.314,-0.05328,1.315079754,5.63,-0.03,5.630079928
31/05/2020 19:00,6.9036,-0.14096,6.905038934,1.0736,-0.03096,1.074046313,5.83,-0.11,5.831037644
31/05/2020 19:30,6.772,-0.65128,6.803245522,0.802,-0.01128,0.802079322,5.97,-0.64,6.004206859
31/05/2020 20:00,6.55104,-1.07592,6.638804782,0.58104,0.00408,0.581054324,5.97,-1.08,6.06690201
31/05/2020 20:30,6.45664,-1.13752,6.556077474,0.41664,0.02248,0.417246019,6.04,-1.16,6.150382102
31/05/2020 21:00,6.42904,-1.2232,6.544369608,0.38904,0.0168,0.38940257,6.04,-1.24,6.165971132
31/05/2020 21:30,6.10416,-1.13584,6.208937253,0.35416,0.00416,0.354184431,5.75,-1.14,5.861919481
31/05/2020 22:00,6.02176,-1.16712,6.133821206,0.38176,-0.02712,0.382722082,5.64,-1.14,5.754059437
31/05/2020 22:30,6.0348,-1.22296,6.157470439,0.3948,-0.03296,0.396173449,5.64,-1.19,5.764173835
31/05/2020 23:00,5.67104,-1.22152,5.801103843,0.42104,-0.03152,0.422218181,5.25,-1.19,5.3831775
31/05/2020 23:30,5.19864,-1.2748,5.352660356,0.43864,-0.0348,0.440018283,4.76,-1.24,4.918861657
01/06/2020 00:00,4.8952,-1.2464,5.051385552,0.4452,-0.0064,0.445245999,4.45,-1.24,4.619534609
01/06/2020 00:30,4.98552,-0.51552,5.012102407,0.44552,0.00448,0.445542524,4.54,-0.52,4.569682702
01/06/2020 01:00,4.934,-0.4832,4.957604083,0.474,-0.0032,0.474010802,4.46,-0.48,4.485755232
01/06/2020 01:30,5.07056,-0.53192,5.098383822,0.51056,-0.05192,0.513193141,4.56,-0.48,4.585193562
01/06/2020 02:00,5.33568,-0.52568,5.361512895,0.48568,-0.04568,0.487823457,4.85,-0.48,4.873694697
01/06/2020 02:30,5.31392,-0.55544,5.342869955,0.46392,-0.03544,0.465271706,4.85,-0.52,4.877796634
01/06/2020 03:00,5.09392,-0.5636,5.125003993,0.51392,-0.0436,0.515766155,4.58,-0.52,4.609425127
01/06/2020 03:30,5.01344,-0.50184,5.038494221,0.51344,-0.05184,0.516050404,4.5,-0.45,4.52244403
01/06/2020 04:00,4.8892,-0.68728,4.937269533,0.4692,-0.01728,0.469518092,4.42,-0.67,4.470492143
01/06/2020 04:30,4.76728,-0.8112,4.835804384,0.47728,-0.0412,0.479054943,4.29,-0.77,4.358554806
01/06/2020 05:00,4.85864,-0.62872,4.899150078,0.49864,-0.05872,0.502085539,4.36,-0.57,4.397101318
01/06/2020 05:30,4.88336,-0.58752,4.918575469,0.52336,-0.07752,0.529069976,4.36,-0.51,4.389726643
01/06/2020 06:00,4.92264,-0.54744,4.952986485,0.56264,-0.10744,0.572806358,4.36,-0.44,4.382145593
01/06/2020 06:30,5.17536,-0.52912,5.20233785,0.56536,-0.08912,0.572341073,4.61,-0.44,4.630950226
01/06/2020 07:00,5.49112,-0.41384,5.50669251,0.68112,-0.08384,0.686260592,4.81,-0.33,4.821306877
01/06/2020 07:30,5.76768,-0.26072,5.773569736,0.95768,-0.07072,0.960287614,4.81,-0.19,4.813751136
01/06/2020 08:00,5.67624,-0.42488,5.692119425,1.35624,-0.06488,1.357790982,4.32,-0.36,4.334974048
01/06/2020 08:30,5.2636,-0.57016,5.294390181,1.7836,-0.11016,1.786998653,3.48,-0.46,3.510270645
01/06/2020 09:00,4.71704,-0.4736,4.740755564,2.22704,-0.1436,2.231664877,2.49,-0.33,2.511772283
01/06/2020 09:30,4.28568,-0.38792,4.303200552,2.63568,-0.17792,2.641678366,1.65,-0.21,1.663309953
01/06/2020 10:00,3.88864,-0.26704,3.897798277,3.00864,-0.23704,3.017963322,0.88,-0.03,0.880511215
01/06/2020 10:30,3.59536,-0.09184,3.596532791,3.30536,-0.27184,3.316519518,0.29,0.18,0.341320963
01/06/2020 11:00,3.83048,1.3712,4.068509121,3.54048,-0.3088,3.553921225,0.29,1.68,1.704846034
01/06/2020 11:30,3.74944,1.56176,4.061698488,3.68944,-0.29824,3.701474654,0.06,1.86,1.86096749
01/06/2020 12:00,3.57432,1.49008,3.872480067,3.78432,-0.31992,3.797818672,-0.21,1.81,1.822141597
01/06/2020 12:30,3.87992,1.37304,4.115703834,3.74992,-0.27696,3.760133887,0.13,1.65,1.655113289
01/06/2020 13:00,3.7988,1.28736,4.011007007,3.7488,-0.27264,3.758701107,0.05,1.56,1.560801076
01/06/2020 13:30,3.4012,1.22952,3.616611794,3.8012,-0.29048,3.81228279,-0.4,1.52,1.571750616
01/06/2020 14:00,3.23784,1.44296,3.544818955,3.93784,-0.32704,3.951397098,-0.7,1.77,1.90339171
01/06/2020 14:30,3.23784,1.48512,3.562188833,3.93784,-0.36488,3.954708748,-0.7,1.85,1.978004044
01/06/2020 15:00,3.32192,1.48208,3.637542249,3.89192,-0.36792,3.909271852,-0.57,1.85,1.93582024
01/06/2020 15:30,3.48336,1.51536,3.798698832,3.79336,-0.38464,3.812811039,-0.31,1.9,1.925123373
01/06/2020 16:00,3.62496,1.52192,3.93148515,3.56496,-0.37808,3.584952481,0.06,1.9,1.900947132
01/06/2020 16:30,3.89928,1.19744,4.079000744,3.29928,-0.34256,3.31701611,0.6,1.54,1.652755275
01/06/2020 17:00,4.09736,-0.16416,4.100647202,2.98736,-0.31416,3.003833596,1.11,0.15,1.120089282
01/06/2020 17:30,5.29112,0.19192,5.294599526,2.63112,-0.27808,2.645774167,2.66,0.47,2.701203436
01/06/2020 18:00,6.23352,0.1992,6.236702032,2.23352,-0.2308,2.245413154,4,0.43,4.02304611
01/06/2020 18:30,6.73968,-0.00768,6.739684376,1.78968,-0.21768,1.80286968,4.95,0.21,4.954452543
01/06/2020 19:00,6.98816,-0.16616,6.990135144,1.30816,-0.17616,1.319967777,5.68,0.01,5.680008803
01/06/2020 19:30,7.03376,-0.3724,7.043611396,0.86376,-0.1424,0.875419384,6.17,-0.23,6.174285384
01/06/2020 20:00,6.99912,-0.50936,7.017629827,0.57912,-0.11936,0.591292469,6.42,-0.39,6.431834886
01/06/2020 20:30,6.4868,-1.00416,6.564062122,0.4468,-0.10416,0.458780498,6.04,-0.9,6.106684862
01/06/2020 21:00,6.24912,-1.23848,6.370661935,0.38912,-0.10848,0.403958271,5.86,-1.13,5.967956099
01/06/2020 21:30,6.24728,-1.18808,6.3592485,0.33728,-0.05808,0.342244189,5.91,-1.13,6.017059082
01/06/2020 22:00,6.22296,-1.18968,6.335658582,0.31296,-0.05968,0.318599535,5.91,-1.13,6.017059082
01/06/2020 22:30,6.16568,-1.18568,6.278650088,0.29568,-0.05568,0.300876926,5.87,-1.13,5.977775506
01/06/2020 23:00,5.8472,-1.1664,5.962401932,0.3072,-0.0364,0.309348994,5.54,-1.13,5.654069331
01/06/2020 23:30,5.37096,-1.17008,5.496935376,0.30096,-0.04008,0.303617075,5.07,-1.13,5.194400832
02/06/2020 00:00,5.02656,-1.2728,5.18520253,0.30656,-0.0328,0.308309704,4.72,-1.24,4.880163932
02/06/2020 00:30,4.57384,-1.93488,4.966263481,0.29384,-0.02488,0.294891438,4.28,-1.91,4.686843287
02/06/2020 01:00,4.39632,-1.9324,4.802270224,0.28632,-0.0224,0.287194886,4.11,-1.91,4.532129742
02/06/2020 01:30,4.5028,-1.93896,4.902527279,0.3028,-0.02896,0.304181725,4.2,-1.91,4.613902903
02/06/2020 02:00,4.78824,-1.93824,5.165657421,0.32824,-0.02824,0.329452569,4.46,-1.91,4.851772872
02/06/2020 02:30,4.75456,-1.85056,5.102000893,0.34456,-0.04056,0.346939054,4.41,-1.81,4.766990665
02/06/2020 03:00,4.97824,-1.096,5.097459122,0.36824,-0.046,0.371102004,4.61,-1.05,4.728065143
02/06/2020 03:30,4.83344,-1.15808,4.97024059,0.37344,-0.04808,0.376522403,4.46,-1.11,4.596052654
02/06/2020 04:00,4.82432,-1.15072,4.959659261,0.36432,-0.04072,0.366588572,4.46,-1.11,4.596052654
02/06/2020 04:30,5.06056,-0.72216,5.111827714,0.33056,-0.00216,0.330567057,4.73,-0.72,4.784485343
02/06/2020 05:00,5.22224,-0.42088,5.239172701,0.29224,0.02912,0.293687235,4.93,-0.45,4.950494925
02/06/2020 05:30,5.31832,-0.46088,5.338252335,0.28832,-0.01088,0.28852521,5.03,-0.45,5.050089108
02/06/2020 06:00,5.50464,-0.32648,5.514313259,0.32464,-0.00648,0.324704666,5.18,-0.32,5.189874758
02/06/2020 06:30,5.76216,-0.28736,5.769320899,0.37216,0.03264,0.373588591,5.39,-0.32,5.399490717
02/06/2020 07:00,5.97648,-0.15616,5.978519811,0.51648,0.02384,0.517029918,5.46,-0.18,5.462966227
02/06/2020 07:30,5.84864,-0.74864,5.89635919,0.81864,0.01136,0.818718816,5.03,-0.76,5.087091507
02/06/2020 08:00,6.11488,-0.3028,6.122372518,1.22488,-0.0028,1.2248832,4.89,-0.3,4.899193811
02/06/2020 08:30,5.64408,-0.58632,5.674452413,1.65408,-0.04632,1.654728434,3.99,-0.54,4.026375541
02/06/2020 09:00,5.65576,0.43456,5.672430129,2.06576,-0.08544,2.067526148,3.59,0.52,3.627464679
02/06/2020 09:30,5.34544,0.46488,5.365616666,2.40544,-0.12512,2.408691887,2.94,0.59,2.998616348
02/06/2020 10:00,4.90856,0.64848,4.951210719,2.71856,-0.16152,2.723354032,2.19,0.81,2.334994647
02/06/2020 10:30,4.3468,0.71408,4.405063051,3.0568,-0.21592,3.06441637,1.29,0.93,1.590282994
02/06/2020 11:00,3.55104,0.45336,3.579863178,3.00104,-0.24664,3.011157978,0.55,0.7,0.890224691
02/06/2020 11:30,3.36192,0.07432,3.362741374,3.47192,-0.26568,3.482070411,-0.11,0.34,0.357351368
02/06/2020 12:00,2.82272,-0.04392,2.823061665,3.17272,-0.25392,3.182864679,-0.35,0.21,0.408166633
02/06/2020 12:30,2.8928,-0.1184,2.895221995,3.2828,-0.2784,3.294583798,-0.39,0.16,0.421544778
02/06/2020 13:00,2.99104,-0.0744,2.991965181,3.51104,-0.2944,3.523361072,-0.52,0.22,0.564623769
