Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
02/06/2020 13:30,2.23592,-0.16264,2.241827383,3.19592,-0.30264,3.210217378,-0.96,0.14,0.970154627
02/06/2020 14:00,2.20776,-0.16656,2.214033977,3.16776,-0.30656,3.182559104,-0.96,0.14,0.970154627
02/06/2020 14:30,2.42312,-0.14528,2.42747128,3.43312,-0.36528,3.452497996,-1.01,0.22,1.033682737
02/06/2020 15:00,2.67384,-0.15928,2.678579934,3.61384,-0.37928,3.633688603,-0.94,0.22,0.965401471
02/06/2020 15:30,2.74728,-0.02936,2.74743688,3.50728,-0.37936,3.527736811,-0.76,0.35,0.836719786
02/06/2020 16:00,3.12296,-0.02,3.123024041,3.53296,-0.37,3.552281853,-0.41,0.35,0.539073279
02/06/2020 16:30,3.62448,0.0008,3.624480088,3.35448,-0.3492,3.372606812,0.27,0.35,0.442040722
02/06/2020 17:00,4.37744,-0.07768,4.378129182,2.96744,-0.26768,2.97948867,1.41,0.19,1.422743828
02/06/2020 17:30,5.3732,0.236,5.378380262,2.6432,-0.244,2.654438216,2.73,0.48,2.771876621
02/06/2020 18:00,6.32976,0.42688,6.344138097,2.20976,-0.21312,2.220013377,4.12,0.64,4.169412429
02/06/2020 18:30,7.20888,0.20528,7.211802183,1.64888,-0.15472,1.656123043,5.56,0.36,5.571642487
02/06/2020 19:00,7.29392,0.10304,7.294647778,1.23392,-0.13696,1.241497728,6.06,0.24,6.064750613
02/06/2020 19:30,7.2744,-0.084,7.274884972,0.7844,-0.094,0.790012253,6.49,0.01,6.490007704
02/06/2020 20:00,7.09328,-0.2416,7.097393304,0.54328,-0.0416,0.544870368,6.55,-0.2,6.553052724
02/06/2020 20:30,6.9812,-0.27032,6.986431589,0.4312,-0.01032,0.431323478,6.55,-0.26,6.555158274
02/06/2020 21:00,6.89024,-0.37576,6.90047845,0.34024,-0.02576,0.341213768,6.55,-0.35,6.559344479
02/06/2020 21:30,6.86912,-0.3644,6.878778739,0.31912,-0.0144,0.319444728,6.55,-0.35,6.559344479
02/06/2020 22:00,6.7832,-0.3748,6.793546738,0.3332,-0.0248,0.334121654,6.45,-0.35,6.459489144
02/06/2020 22:30,6.708,-0.3676,6.718064733,0.348,-0.0176,0.348444773,6.36,-0.35,6.369623223
02/06/2020 23:00,5.7356,-1.4888,5.925675725,0.3656,-0.0388,0.367653097,5.37,-1.45,5.56231966
02/06/2020 23:30,5.20288,-1.66224,5.461959549,0.34288,-0.04224,0.345472013,4.86,-1.62,5.122889809
03/06/2020 00:00,4.84096,-1.73824,5.143575801,0.32096,-0.00824,0.321065755,4.52,-1.73,4.839762391
03/06/2020 00:30,4.62216,-1.77088,4.949785757,0.29216,-0.00088,0.292161325,4.33,-1.77,4.677798628
03/06/2020 01:00,4.53016,-1.74728,4.85544406,0.29016,0.02272,0.291048147,4.24,-1.77,4.594616415
03/06/2020 01:30,4.66624,-1.75456,4.985205766,0.29624,0.01544,0.296642093,4.37,-1.77,4.714848884
03/06/2020 02:00,4.95536,-1.80736,5.274669933,0.32536,-0.03736,0.327497938,4.63,-1.77,4.956793318
03/06/2020 02:30,5.25808,-1.17352,5.387444151,0.31808,-0.04352,0.321043419,4.94,-1.13,5.067593117
03/06/2020 03:00,5.28264,-0.6128,5.318064423,0.34264,-0.0428,0.34530278,4.94,-0.57,4.972775885
03/06/2020 03:30,5.17728,-0.54192,5.205564857,0.35728,-0.04192,0.35973085,4.82,-0.5,4.845864216
03/06/2020 04:00,5.25352,-0.536,5.280792402,0.36352,-0.036,0.365298221,4.89,-0.5,4.915495906
03/06/2020 04:30,5.25344,-0.52896,5.28000289,0.36344,-0.02896,0.364591985,4.89,-0.5,4.915495906
03/06/2020 05:00,5.2732,-0.46216,5.293413842,0.3232,-0.01216,0.323428672,4.95,-0.45,4.970412458
03/06/2020 05:30,5.28928,-0.52416,5.315188296,0.28928,-0.02416,0.290287141,5,-0.5,5.024937811
03/06/2020 06:00,5.42208,-0.54512,5.449413486,0.33208,-0.04512,0.335131229,5.09,-0.5,5.114498998
03/06/2020 06:30,5.42544,-1.29896,5.578771933,0.42544,-0.08896,0.434641318,5,-1.21,5.144326973
03/06/2020 07:00,5.69424,-1.48112,5.883713592,0.51424,-0.14112,0.53325194,5.18,-1.34,5.350513994
03/06/2020 07:30,6.2944,-0.97136,6.368909766,0.5544,-0.15136,0.574690534,5.74,-0.82,5.798275606
03/06/2020 08:00,6.69936,-0.82576,6.750059554,0.58936,-0.13576,0.604794169,6.11,-0.69,6.148837288
03/06/2020 08:30,6.93312,-0.49928,6.951074266,0.63312,-0.11928,0.644258219,6.3,-0.38,6.311449913
03/06/2020 09:00,6.73416,-0.91128,6.7955384,0.72416,-0.13128,0.735963412,6.01,-0.78,6.060404277
03/06/2020 09:30,6.87016,-0.71304,6.907063375,0.82016,-0.14304,0.832540009,6.05,-0.57,6.076791917
03/06/2020 10:00,7.13704,-0.70344,7.171622396,0.81704,-0.13344,0.827865083,6.32,-0.57,6.345652055
03/06/2020 10:30,7.12072,-0.78152,7.163478682,0.92072,-0.13152,0.930066035,6.2,-0.65,6.233979467
03/06/2020 11:00,6.87376,-0.7984,6.919972478,1.26376,-0.1484,1.272443279,5.61,-0.65,5.647530434
03/06/2020 11:30,7.32072,-0.90048,7.375893542,1.58072,-0.16048,1.588845351,5.74,-0.74,5.78750378
03/06/2020 12:00,7.11496,-0.98792,7.183219454,1.12496,-0.14792,1.13464326,5.99,-0.84,6.048611411
03/06/2020 12:30,6.89968,-1.23752,7.009781726,1.11968,-0.14752,1.129356212,5.78,-1.09,5.881878951
03/06/2020 13:00,6.42144,-1.1588,6.5251597,1.14144,-0.1588,1.152433388,5.28,-1,5.37386267
03/06/2020 13:30,6.63568,-0.1916,6.638445573,1.25568,-0.1816,1.268743797,5.38,-0.01,5.380009294
03/06/2020 14:00,6.31016,0.01368,6.310174829,0.98016,-0.16632,0.994170995,5.33,0.18,5.333038534
03/06/2020 14:30,4.07032,0.65352,4.122449914,1.79032,-0.30648,1.816363315,2.28,0.96,2.473863375
03/06/2020 15:00,5.14936,-0.09208,5.150183214,1.30936,-0.20208,1.324862233,3.84,0.11,3.841575198
03/06/2020 15:30,5.49216,-0.54824,5.519455459,1.39216,-0.20824,1.407648167,4.1,-0.34,4.114073407
03/06/2020 16:00,6.69456,-0.40072,6.706542337,1.56456,-0.21072,1.578686451,5.13,-0.19,5.133517313
03/06/2020 16:30,7.7288,-0.45656,7.74227334,1.3388,-0.18656,1.351735948,6.39,-0.27,6.395701682
03/06/2020 17:00,8.3688,-0.36216,8.376632576,1.0288,-0.19216,1.046592044,7.34,-0.17,7.341968401
03/06/2020 17:30,8.71864,-0.3548,8.725856204,0.88864,-0.1848,0.907651965,7.83,-0.17,7.831845249
03/06/2020 18:00,8.89616,-0.5488,8.913071535,0.92616,-0.1888,0.9452078,7.97,-0.36,7.978126346
03/06/2020 18:30,8.73128,-0.89376,8.776904772,0.93128,-0.18376,0.949236628,7.8,-0.71,7.832247442
03/06/2020 19:00,8.36512,-1.01712,8.426729241,0.99512,-0.18712,1.012559978,7.37,-0.83,7.416589513
03/06/2020 19:30,8.17328,-1.14672,8.253331007,1.08328,-0.21672,1.104745725,7.09,-0.93,7.150734228
03/06/2020 20:00,7.53536,-0.66392,7.564551546,0.95536,-0.21392,0.979017107,6.58,-0.45,6.595369588
03/06/2020 20:30,7.11856,-0.7076,7.153642026,0.83856,-0.1976,0.86152692,6.28,-0.51,6.300674567
03/06/2020 21:00,6.82592,-0.77056,6.869275548,0.71592,-0.16056,0.733703591,6.11,-0.61,6.140374581
03/06/2020 21:30,6.58944,-0.80088,6.637931025,0.59944,-0.12088,0.611506572,5.99,-0.68,6.028474102
03/06/2020 22:00,6.44088,-0.7748,6.487314561,0.58088,-0.0948,0.588564877,5.86,-0.68,5.899321995
03/06/2020 22:30,6.31584,-0.86384,6.374641516,0.51584,-0.08384,0.522608889,5.8,-0.78,5.852213257
03/06/2020 23:00,5.85296,-0.98832,5.935816472,0.45296,-0.06832,0.458083381,5.4,-0.92,5.477809781
03/06/2020 23:30,5.21696,-1.46688,5.419262734,0.43696,-0.04688,0.439467605,4.78,-1.42,4.986461671
04/06/2020 00:00,4.7204,-1.6984,5.016646163,0.4004,-0.0484,0.403314666,4.32,-1.65,4.62438104
04/06/2020 00:30,4.4744,-1.70032,4.786579516,0.3744,-0.05032,0.377766412,4.1,-1.65,4.419558802
04/06/2020 01:00,4.38896,-1.70984,4.710257181,0.45896,-0.05984,0.462844582,3.93,-1.65,4.26232331
04/06/2020 01:30,4.47648,-1.73272,4.800124143,0.49648,-0.08272,0.50332394,3.98,-1.65,4.308468405
04/06/2020 02:00,4.78368,-1.73032,5.087003209,0.51368,-0.08032,0.519921576,4.27,-1.65,4.57770685
04/06/2020 02:30,4.96008,-1.63216,5.221718096,0.46008,-0.08216,0.467358398,4.5,-1.55,4.759464256
04/06/2020 03:00,4.79904,-1.71912,5.097662062,0.42904,-0.06912,0.434572084,4.37,-1.65,4.671124062
04/06/2020 03:30,4.8004,-1.59008,5.056895744,0.4304,-0.07008,0.436068075,4.37,-1.52,4.626802352
04/06/2020 04:00,4.79624,-1.608,5.058614646,0.52624,-0.088,0.533547128,4.27,-1.52,4.532471732
04/06/2020 04:30,4.8096,-1.6076,5.071156665,0.5396,-0.0876,0.546664358,4.27,-1.52,4.532471732
04/06/2020 05:00,4.73128,-1.5876,4.99053947,0.59128,-0.1076,0.600990681,4.14,-1.48,4.396589587
04/06/2020 05:30,4.87696,-1.58,5.126513322,0.53696,-0.1,0.546192312,4.34,-1.48,4.58541165
04/06/2020 06:00,4.99568,-1.5468,5.229666232,0.53568,-0.1168,0.548265722,4.46,-1.43,4.683641745
04/06/2020 06:30,5.32352,-1.44864,5.517102776,0.55352,-0.10864,0.564080703,4.77,-1.34,4.954644286
04/06/2020 07:00,5.74624,-1.19352,5.868880995,0.66624,-0.10352,0.674234476,5.08,-1.09,5.195623158
04/06/2020 07:30,6.51384,-0.33736,6.5225703,0.69384,-0.09736,0.700637506,5.82,-0.24,5.824946352
04/06/2020 08:00,6.27384,-0.79064,6.323462655,0.82384,-0.10064,0.82996431,5.45,-0.69,5.493505256
04/06/2020 08:30,6.15264,-0.2664,6.158404658,1.07264,-0.1364,1.08127773,5.08,-0.13,5.081663114
04/06/2020 09:00,6.38544,-0.00968,6.385447337,1.36544,-0.16968,1.375942476,5.02,0.16,5.022549154
04/06/2020 09:30,6.07688,-0.72864,6.120407403,1.47688,-0.17864,1.48764471,4.6,-0.55,4.632763754
04/06/2020 10:00,5.4408,-0.78128,5.496608325,1.7308,-0.18128,1.740267531,3.71,-0.6,3.758204358
04/06/2020 10:30,4.74712,-0.6444,4.790657539,2.79712,-0.2744,2.810547216,1.95,-0.37,1.984792181
04/06/2020 11:00,5.45888,-0.86112,5.526382045,2.59888,-0.26112,2.611964952,2.86,-0.6,2.9222594
04/06/2020 11:30,6.56072,-0.82896,6.612883002,2.28072,-0.22896,2.292183762,4.28,-0.6,4.321851455
04/06/2020 12:00,7.43008,-0.98896,7.495607426,2.22008,-0.19896,2.228977409,5.21,-0.79,5.269554061
04/06/2020 12:30,6.86672,-0.88448,6.923449171,1.82672,-0.19448,1.837043393,5.04,-0.69,5.087012876
04/06/2020 13:00,6.1684,-0.91256,6.235537211,1.6884,-0.18256,1.698241065,4.48,-0.73,4.539085811
04/06/2020 13:30,5.80504,-1.082,5.905015953,1.64504,-0.202,1.657395729,4.16,-0.88,4.252058325
04/06/2020 14:00,5.9996,-1.07392,6.094957287,1.6196,-0.19392,1.631168025,4.38,-0.88,4.46752728
04/06/2020 14:30,5.53952,-0.97456,5.624593232,1.74952,-0.20456,1.76143834,3.79,-0.77,3.867428086
04/06/2020 15:00,5.58208,-0.9924,5.669609765,1.71208,-0.2224,1.726464505,3.87,-0.77,3.945858588
04/06/2020 15:30,5.83,-1.0104,5.916908666,1.85,-0.2404,1.865554116,3.98,-0.77,4.053800686
04/06/2020 16:00,6.06584,-1.04016,6.154376307,1.47584,-0.20016,1.489351447,4.59,-0.84,4.666229741
04/06/2020 16:30,6.65488,-0.94696,6.721916472,1.27488,-0.17696,1.287102893,5.38,-0.77,5.434822904
04/06/2020 17:00,7.36456,-0.92736,7.422717869,1.24456,-0.15736,1.254468718,6.12,-0.77,6.168249346
04/06/2020 17:30,7.7532,-0.91344,7.806822841,1.0732,-0.14344,1.082743402,6.68,-0.77,6.724232298
04/06/2020 18:00,8.1756,-0.95136,8.230766745,0.9256,-0.11136,0.932274857,7.25,-0.84,7.298499846
04/06/2020 18:30,8.38472,-1.02984,8.447727499,0.82472,-0.09984,0.830741298,7.56,-0.93,7.616987594
04/06/2020 19:00,8.02816,-1.14632,8.109587075,0.68816,-0.08632,0.693552686,7.34,-1.06,7.416144551
04/06/2020 19:30,7.71656,-1.16576,7.804120361,0.74656,-0.10576,0.754013933,6.97,-1.06,7.050141843
04/06/2020 20:00,7.33176,-1.18752,7.427308291,0.61176,-0.07752,0.616651967,6.72,-1.11,6.811057187
04/06/2020 20:30,7.018,-1.28688,7.135011152,0.548,-0.07688,0.553366546,6.47,-1.21,6.582172894
04/06/2020 21:00,6.74712,-1.33888,6.87867923,0.45712,-0.06888,0.462280379,6.29,-1.27,6.41693073
04/06/2020 21:30,6.41864,-1.31768,6.552497236,0.41864,-0.04768,0.421346451,6,-1.27,6.132935676
04/06/2020 22:00,6.2948,-1.41168,6.451150863,0.4048,-0.04168,0.406940121,5.89,-1.37,6.047230771
04/06/2020 22:30,6.21448,-1.10896,6.312650311,0.44448,-0.04896,0.447168371,5.77,-1.06,5.866557764
04/06/2020 23:00,6.03168,-0.59128,6.060592022,0.51168,-0.07128,0.516621003,5.52,-0.52,5.544438655
04/06/2020 23:30,5.68864,-0.17296,5.69126877,0.57864,-0.09296,0.586059563,5.11,-0.08,5.110626185
05/06/2020 00:00,5.29592,-0.61528,5.331541815,0.60592,-0.09528,0.613365572,4.69,-0.52,4.718739238
05/06/2020 00:30,5.06568,-0.67736,5.11076613,0.56568,-0.10736,0.575777763,4.5,-0.57,4.535956349
05/06/2020 01:00,4.83168,-0.77408,4.893294541,0.53168,-0.08408,0.538287162,4.3,-0.69,4.355008611
05/06/2020 01:30,5.11152,-0.77312,5.169656782,0.50152,-0.08312,0.508361333,4.61,-0.69,4.661351735
05/06/2020 02:00,5.36096,-0.77232,5.416305965,0.53096,-0.08232,0.537303549,4.83,-0.69,4.87903679
05/06/2020 02:30,5.4972,-0.72176,5.544379617,0.5972,-0.09176,0.604208356,4.9,-0.63,4.940333997
05/06/2020 03:00,5.27312,-0.74784,5.325885767,0.75312,-0.11784,0.762283412,4.52,-0.63,4.563693679
05/06/2020 03:30,5.11376,-0.70096,5.161577885,0.80376,-0.14096,0.816026874,4.31,-0.56,4.34622825
05/06/2020 04:00,5.0016,-0.72128,5.053340222,0.8716,-0.16128,0.88639596,4.13,-0.56,4.167793181
05/06/2020 04:30,5.00808,-0.76856,5.066709954,0.87808,-0.15856,0.892281211,4.13,-0.61,4.174805385
05/06/2020 05:00,4.91984,-0.73096,4.973844403,0.87984,-0.16096,0.894442031,4.04,-0.57,4.080012255
05/06/2020 05:30,5.0004,-0.70448,5.049781404,0.9604,-0.18448,0.977957581,4.04,-0.52,4.073327878
05/06/2020 06:00,5.0816,-0.69576,5.129009703,1.0816,-0.22576,1.104910013,4,-0.47,4.027517846
05/06/2020 06:30,5.19376,-0.93752,5.277697101,1.24376,-0.23752,1.266236427,3.95,-0.7,4.011545837
05/06/2020 07:00,5.59568,-0.7476,5.645399935,1.47568,-0.2776,1.501563593,4.12,-0.47,4.146721597
05/06/2020 07:30,6.29448,0.24672,6.299313393,1.82448,-0.29328,1.847901629,4.47,0.54,4.502499306
05/06/2020 08:00,6.15592,-0.66624,6.191867794,2.06592,-0.34624,2.094733297,4.09,-0.32,4.102499238
05/06/2020 08:30,5.86368,-0.98992,5.946653239,2.05368,-0.33992,2.081621279,3.81,-0.65,3.865048512
05/06/2020 09:00,7.2932,0.06784,7.293515511,2.5432,-0.35216,2.567466242,4.75,0.42,4.768532269
05/06/2020 09:30,7.0192,0.51864,7.038334753,2.6992,-0.36136,2.723281419,4.32,0.88,4.408718635
05/06/2020 10:00,6.04672,0.07288,6.047159189,2.48672,-0.32712,2.508143507,3.56,0.4,3.582401429
05/06/2020 10:30,4.60944,0.39536,4.626364301,3.03944,-0.40464,3.066256519,1.57,0.8,1.762072643
05/06/2020 11:00,4.53568,0.43528,4.556518599,3.46568,-0.47472,3.498041872,1.07,0.91,1.404635184
05/06/2020 11:30,4.93584,0.50952,4.962068836,3.95584,-0.53048,3.991250322,0.98,1.04,1.428985654
05/06/2020 12:00,4.9464,0.17168,4.949378444,3.6964,-0.44832,3.72348812,1.25,0.62,1.395313585
05/06/2020 12:30,5.11688,0.45016,5.136643355,3.86688,-0.52984,3.903010551,1.25,0.98,1.588363938
05/06/2020 13:00,4.936,0.23712,4.94169221,3.686,-0.46288,3.714950053,1.25,0.7,1.432654878
05/06/2020 13:30,4.42888,0.45256,4.451942116,4.16888,-0.53744,4.203379855,0.26,0.99,1.023572176
05/06/2020 14:00,4.03816,0.54352,4.074573619,3.77816,-0.48648,3.809351096,0.26,1.03,1.062308806
05/06/2020 14:30,4.0032,0.69184,4.062542655,4.0832,-0.48816,4.112277037,-0.08,1.18,1.182708755
05/06/2020 15:00,4.01576,1.11296,4.167134308,3.69576,-0.45704,3.723912934,0.32,1.57,1.602279626
05/06/2020 15:30,3.75008,1.79744,4.158592377,3.47008,-0.41256,3.494518702,0.28,2.21,2.227666941
05/06/2020 16:00,5.15632,0.50048,5.180551725,3.10632,-0.29952,3.120726866,2.05,0.8,2.200568108
05/06/2020 16:30,7.044,0.02992,7.044063544,2.024,-0.19008,2.032905902,5.02,0.22,5.024818405
05/06/2020 17:00,7.33984,0.27696,7.345063517,1.60984,-0.21304,1.623875262,5.73,0.49,5.750912971
05/06/2020 17:30,8.43312,-0.11072,8.4338468,1.21312,-0.16072,1.223720169,7.22,0.05,7.220173128
05/06/2020 18:00,7.8212,-0.21144,7.824057535,0.9212,-0.11144,0.927916113,6.9,-0.1,6.9007246
05/06/2020 18:30,7.89848,0.01024,7.898486638,1.05848,-0.06976,1.060776304,6.84,0.08,6.84046782
05/06/2020 19:00,7.942,-0.18464,7.944146016,0.922,-0.03464,0.922650492,7.02,-0.15,7.021602381
05/06/2020 19:30,8.39784,0.1748,8.399659023,0.86784,-0.0552,0.869593759,7.53,0.23,7.533511797
05/06/2020 20:00,7.79176,0.28408,7.796936921,0.79176,-0.09592,0.797549086,7,0.38,7.010306698
05/06/2020 20:30,7.55136,0.00672,7.55136299,0.98136,-0.19328,1.000212281,6.57,0.2,6.573043435
05/06/2020 21:00,7.1724,-0.05872,7.172640364,0.6524,-0.11872,0.663114016,6.52,0.06,6.520276068
05/06/2020 21:30,6.95512,-0.07464,6.955520494,0.62512,-0.09464,0.632243421,6.33,0.02,6.330031595
05/06/2020 22:00,6.88064,-0.10728,6.881476281,0.72064,-0.12728,0.731793829,6.16,0.02,6.160032467
05/06/2020 22:30,6.44768,-0.4916,6.466393735,0.74768,-0.1216,0.757503757,5.7,-0.37,5.711996148
05/06/2020 23:00,5.99968,-0.83488,6.057489968,0.95968,-0.17488,0.975483837,5.04,-0.66,5.083030592
05/06/2020 23:30,5.60744,-0.88192,5.676369107,1.04744,-0.22192,1.070690917,4.56,-0.66,4.6075156
06/06/2020 00:00,5.00392,-1.16448,5.137628737,0.93392,-0.17448,0.950078858,4.07,-0.99,4.188675208
06/06/2020 00:30,4.40608,-1.4792,4.647749305,0.91608,-0.1692,0.931574584,3.49,-1.31,3.727760722
06/06/2020 01:00,4.52784,-1.50728,4.772130349,1.03784,-0.19728,1.056423809,3.49,-1.31,3.727760722
06/06/2020 01:30,4.93696,-1.31096,5.108051504,1.13696,-0.24096,1.162213304,3.8,-1.07,3.947771523
06/06/2020 02:00,5.43344,-0.8348,5.497195765,1.11344,-0.2048,1.132118224,4.32,-0.63,4.365695821
06/06/2020 02:30,5.46736,-0.86848,5.535908496,1.14736,-0.23848,1.17188211,4.32,-0.63,4.365695821
06/06/2020 03:00,5.24336,-0.84408,5.310865761,1.17336,-0.26408,1.202710246,4.07,-0.58,4.111119069
06/06/2020 03:30,4.9772,-0.85088,5.049407551,1.1872,-0.27088,1.217710891,3.79,-0.58,3.834123107
06/06/2020 04:00,4.88072,-0.83664,4.951908138,1.17072,-0.25664,1.198519674,3.71,-0.58,3.755063248
06/06/2020 04:30,4.81632,-0.8544,4.891516912,1.20632,-0.2744,1.237135119,3.61,-0.58,3.65629594
06/06/2020 05:00,4.8104,-0.74888,4.868343601,1.2604,-0.27888,1.290884276,3.55,-0.47,3.58097752
06/06/2020 05:30,4.87936,-0.77152,4.939979466,1.24936,-0.30152,1.285229443,3.63,-0.47,3.660300534
06/06/2020 06:00,5.0224,-0.6956,5.070341322,1.3124,-0.3256,1.352186792,3.71,-0.37,3.728404484
06/06/2020 06:30,5.29632,-0.6008,5.330287627,1.39632,-0.3308,1.43496975,3.9,-0.27,3.909334982
06/06/2020 07:00,5.72144,-0.49736,5.743016859,1.52144,-0.35736,1.562845432,4.2,-0.14,4.202332686
06/06/2020 07:30,6.46976,0.21264,6.47325345,1.58976,-0.36736,1.631652606,4.88,0.58,4.914346345
06/06/2020 08:00,6.98696,0.9508,7.051356655,1.53696,-0.3492,1.576130287,5.45,1.3,5.602901034
06/06/2020 08:30,7.12288,0.98976,7.191317289,1.59288,-0.35024,1.63093064,5.53,1.34,5.690035149
06/06/2020 09:00,7.35456,1.00656,7.423120357,1.69456,-0.33344,1.727054089,5.66,1.34,5.816459404
06/06/2020 09:30,7.44888,0.93352,7.507148117,1.73888,-0.33648,1.771135919,5.71,1.27,5.849529896
06/06/2020 10:00,7.32976,0.8032,7.373636274,1.98976,-0.3568,2.021497242,5.34,1.16,5.464540237
06/06/2020 10:30,7.12944,-0.01056,7.129447821,2.02944,-0.35056,2.059494848,5.1,0.34,5.111320769
06/06/2020 11:00,7.14272,-0.0208,7.142750285,2.15272,-0.3608,2.182745986,4.99,0.34,5.001569754
06/06/2020 11:30,7.27792,-0.01824,7.277942857,2.09792,-0.31824,2.121920127,5.18,0.3,5.188679986
06/06/2020 12:00,7.526,0.05552,7.526204785,2.116,-0.34448,2.143856915,5.41,0.4,5.424767276
06/06/2020 12:30,7.9456,0.06136,7.945836923,2.0956,-0.33864,2.12278506,5.85,0.4,5.863659267
06/06/2020 13:00,8.07768,0.05904,8.07789576,2.22768,-0.34096,2.253621952,5.85,0.4,5.863659267
06/06/2020 13:30,8.04368,0.02976,8.043735053,2.03368,-0.31024,2.057207622,6.01,0.34,6.019609622
06/06/2020 14:00,8.08224,0.03976,8.082337798,2.07224,-0.30024,2.093877426,6.01,0.34,6.019609622
06/06/2020 14:30,7.94184,0.04064,7.941943981,1.67184,-0.29936,1.698430274,6.27,0.34,6.279211734
06/06/2020 15:00,7.98936,0.05592,7.989555698,1.77936,-0.28408,1.801894408,6.21,0.34,6.219300604
06/06/2020 15:30,7.89256,0.14456,7.893883768,1.68256,-0.26544,1.703369175,6.21,0.41,6.223519904
06/06/2020 16:00,8.13928,0.78784,8.177320514,1.54928,-0.24216,1.568091191,6.59,1.03,6.670007496
06/06/2020 16:30,8.8788,0.99344,8.934204636,1.5888,-0.24656,1.60781755,7.29,1.24,7.394707567
06/06/2020 17:00,9.34664,0.99576,9.399532822,1.49664,-0.24424,1.516438086,7.85,1.24,7.947332886
06/06/2020 17:30,9.34712,0.05104,9.347259351,1.39712,-0.21896,1.414173885,7.95,0.27,7.954583584
06/06/2020 18:00,9.4344,-0.27272,9.438340933,1.2844,-0.21272,1.301895986,8.15,-0.06,8.150220856
06/06/2020 18:30,9.35592,-0.3756,9.363456328,1.27592,-0.2356,1.297489579,8.08,-0.14,8.08121278
06/06/2020 19:00,9.44744,-0.51072,9.461234458,1.29744,-0.22072,1.316080496,8.15,-0.29,8.155157877
06/06/2020 19:30,8.49888,-0.48808,8.512883374,1.12888,-0.19808,1.146126407,7.37,-0.29,7.375703356
06/06/2020 20:00,8.10504,-0.46672,8.118466663,0.94504,-0.17672,0.961421115,7.16,-0.29,7.165870498
06/06/2020 20:30,7.65168,-0.53224,7.670168593,0.82168,-0.15224,0.83566443,6.83,-0.38,6.840562842
06/06/2020 21:00,7.424,-0.602,7.448367606,0.764,-0.112,0.772165785,6.66,-0.49,6.678001198
06/06/2020 21:30,7.2744,-0.67088,7.305270381,0.7044,-0.10088,0.711587053,6.57,-0.57,6.594679674
06/06/2020 22:00,7.01008,-0.70232,7.045173879,0.58008,-0.07232,0.584570773,6.43,-0.63,6.460789425
06/06/2020 22:30,6.73448,-0.73592,6.774570032,0.48448,-0.05592,0.487696542,6.25,-0.68,6.286883171
06/06/2020 23:00,6.35072,-0.72424,6.391882985,0.45072,-0.04424,0.452885964,5.9,-0.68,5.939057164
06/06/2020 23:30,5.92816,-0.7048,5.969909884,0.40816,-0.0248,0.408912736,5.52,-0.68,5.561726351
07/06/2020 00:00,5.79528,-0.32056,5.804138954,0.37528,-0.02056,0.375842776,5.42,-0.3,5.428296234
07/06/2020 00:30,5.64424,-0.0852,5.644883012,0.37424,-0.0452,0.376959703,5.27,-0.04,5.2701518
07/06/2020 01:00,5.22928,-1.13904,5.351895126,0.37928,-0.03904,0.381283936,4.85,-1.1,4.973178058
07/06/2020 01:30,5.41368,-1.13376,5.53112492,0.36368,-0.03376,0.36524359,5.05,-1.1,5.168413683
07/06/2020 02:00,5.82136,-1.25464,5.955027605,0.38136,-0.03464,0.382929993,5.44,-1.22,5.575123317
07/06/2020 02:30,5.94608,-1.1452,6.055357166,0.36608,-0.0352,0.367768414,5.58,-1.11,5.689332122
07/06/2020 03:00,5.63392,-1.2828,5.77811651,0.41392,-0.0428,0.416126911,5.22,-1.24,5.365258614
07/06/2020 03:30,5.3552,-1.51136,5.56438461,0.4152,-0.05136,0.418364542,4.94,-1.46,5.151232862
07/06/2020 04:00,5.14944,-1.9328,5.500222555,0.42944,-0.0428,0.431567554,4.72,-1.89,5.084338698
07/06/2020 04:30,4.9892,-1.94104,5.353480449,0.4192,-0.05104,0.422295775,4.57,-1.89,4.945401905
07/06/2020 05:00,4.78208,-1.95512,5.166312354,0.45208,-0.06512,0.456746035,4.33,-1.89,4.724510557
07/06/2020 05:30,4.77472,-1.8868,5.134000908,0.52472,-0.0868,0.531850842,4.25,-1.8,4.61546314
07/06/2020 06:00,4.90552,-1.91048,5.264414526,0.58552,-0.11048,0.595851912,4.32,-1.8,4.68
07/06/2020 06:30,5.07056,-1.79128,5.377663317,0.69056,-0.10128,0.697947528,4.38,-1.69,4.694731089
07/06/2020 07:00,5.35576,-1.654,5.605343984,0.82576,-0.104,0.832283352,4.53,-1.55,4.787838761
07/06/2020 07:30,5.97784,-1.04744,6.068912721,1.01784,-0.10744,1.023494807,4.96,-0.94,5.048286838
07/06/2020 08:00,6.59656,-0.52688,6.61756801,1.32656,-0.12688,1.332613961,5.27,-0.4,5.285158465
07/06/2020 08:30,6.53672,-1.1028,6.629093166,1.13672,-0.1028,1.141358926,5.4,-1,5.491812087
07/06/2020 09:00,7.03928,0.1244,7.040379129,1.20928,-0.1256,1.215785128,5.83,0.25,5.835357744
07/06/2020 09:30,6.5328,-1.15672,6.634416101,1.2828,-0.14672,1.291163273,5.25,-1.01,5.346269728
07/06/2020 10:00,6.6516,-1.2516,6.768329566,1.3616,-0.1616,1.371156125,5.29,-1.09,5.401129512
07/06/2020 10:30,7.01816,-0.74736,7.0578408,1.28816,-0.13736,1.295462834,5.73,-0.61,5.762377981
07/06/2020 11:00,6.7656,-0.5792,6.790347267,1.3056,-0.1492,1.314097409,5.46,-0.43,5.476906061
07/06/2020 11:30,6.79328,-0.926,6.856101601,1.94328,-0.196,1.953139308,4.85,-0.73,4.904630465
07/06/2020 12:00,6.81984,-0.21784,6.823318246,1.88984,-0.21784,1.902353671,4.93,0,4.93
07/06/2020 12:30,6.55184,-0.07528,6.552272466,2.16184,-0.23528,2.17460545,4.39,0.16,4.39291475
07/06/2020 13:00,6.19264,-0.0592,6.192922962,2.33264,-0.2592,2.346996806,3.86,0.2,3.865177874
07/06/2020 13:30,5.87384,-0.14016,5.875511992,2.46384,-0.26016,2.477537239,3.41,0.12,3.412110784
07/06/2020 14:00,5.16,0.1024,5.161015962,2.68,-0.3176,2.698753371,2.48,0.42,2.515313102
07/06/2020 14:30,5.122,0.29464,5.130467496,2.552,-0.29536,2.569035136,2.57,0.59,2.636854186
07/06/2020 15:00,4.96248,0.02168,4.962527357,2.32248,-0.28832,2.340308051,2.64,0.31,2.658138446
07/06/2020 15:30,6.05144,-0.09672,6.052212887,2.16144,-0.23672,2.174364098,3.89,0.14,3.892518465
07/06/2020 16:00,7.24736,0.31056,7.254010924,1.95736,-0.18944,1.966505958,5.29,0.5,5.31357695
07/06/2020 16:30,7.84768,0.33872,7.854986481,1.70768,-0.16128,1.71527905,6.14,0.5,6.160324667
07/06/2020 17:00,8.79592,0.4092,8.805433169,2.03592,-0.1708,2.043071924,6.76,0.58,6.784836033
07/06/2020 17:30,8.37472,0.12768,8.375693241,1.99472,-0.16232,2.001313484,6.38,0.29,6.386587508
07/06/2020 18:00,8.16408,-0.072,8.164397482,1.94408,-0.172,1.951673909,6.22,0.1,6.220803807
07/06/2020 18:30,8.07168,-0.21928,8.074657995,1.54168,-0.14928,1.548890487,6.53,-0.07,6.530375181
07/06/2020 19:00,7.65624,-0.3888,7.666105685,1.34624,-0.1388,1.353376362,6.31,-0.25,6.314950514
07/06/2020 19:30,7.26832,-0.55384,7.289390535,1.11832,-0.13384,1.126300479,6.15,-0.42,6.164324781
07/06/2020 20:00,7.10808,-0.6764,7.140190351,0.85808,-0.1164,0.865938939,6.25,-0.56,6.275037848
07/06/2020 20:30,6.83432,-1.30672,6.95812094,0.66432,-0.11672,0.674495827,6.17,-1.19,6.283709096
07/06/2020 21:00,6.62992,-1.39544,6.775182064,0.55992,-0.10544,0.569761354,6.07,-1.29,6.205562021
07/06/2020 21:30,6.89704,-0.71128,6.933619545,0.49704,-0.08128,0.503641936,6.4,-0.63,6.430933058
07/06/2020 22:00,6.87968,-0.70352,6.915557627,0.47968,-0.07352,0.485281457,6.4,-0.63,6.430933058
07/06/2020 22:30,6.7376,-0.70848,6.774747056,0.4476,-0.07848,0.45442807,6.29,-0.63,6.321471348
07/06/2020 23:00,5.93504,-1.51192,6.124589936,0.44504,-0.06192,0.449326928,5.49,-1.45,5.678256775
07/06/2020 23:30,5.6308,-1.31296,5.781848545,0.4508,-0.06296,0.455175353,5.18,-1.25,5.328686517
08/06/2020 00:00,5.3628,-1.16568,5.488026394,0.4228,-0.05568,0.426450586,4.94,-1.11,5.063170943
08/06/2020 00:30,4.71696,-2.06032,5.147293478,0.37696,-0.04032,0.3791102,4.34,-2.02,4.787065907
08/06/2020 01:00,4.7036,-2.05224,5.131816635,0.3636,-0.03224,0.365026544,4.34,-2.02,4.787065907
08/06/2020 01:30,4.88712,-2.05984,5.30347836,0.33712,-0.03984,0.339465933,4.55,-2.02,4.978242662
08/06/2020 02:00,5.37,-2.04784,5.747220952,0.33,-0.02784,0.33117226,5.04,-2.02,5.429732958
08/06/2020 02:30,5.50048,-1.94928,5.835663865,0.34048,-0.02928,0.341736666,5.16,-1.92,5.505633479
08/06/2020 03:00,5.20544,-2.04848,5.594003567,0.32544,-0.01848,0.325964268,4.88,-2.03,5.285385511
08/06/2020 03:30,4.96272,-2.04704,5.368329587,0.28272,-0.01704,0.283233049,4.68,-2.03,5.101303755
08/06/2020 04:00,5.08112,-2.0024,5.461445433,0.26112,0.0276,0.262574588,4.82,-2.03,5.230038241
08/06/2020 04:30,5.10728,-1.9704,5.474192649,0.23728,0.0596,0.244650686,4.87,-2.03,5.276153902
08/06/2020 05:00,5.02472,-1.98256,5.401699291,0.23472,0.04744,0.23946614,4.79,-2.03,5.202403291
08/06/2020 05:30,5.09032,-1.93376,5.445253478,0.24032,0.04624,0.244728094,4.85,-1.98,5.23859714
08/06/2020 06:00,5.18608,-1.86032,5.509647563,0.28608,0.01968,0.286756114,4.9,-1.88,5.248275907
08/06/2020 06:30,5.7556,-1.75336,6.016743525,0.3756,-0.01336,0.375837531,5.38,-1.74,5.654378834
08/06/2020 07:00,6.57648,-0.7572,6.61992757,0.43648,-0.0172,0.436818762,6.14,-0.74,6.184432068
08/06/2020 07:30,7.18176,-0.48792,7.198315263,0.63176,-0.02792,0.632376647,6.55,-0.46,6.566132804
08/06/2020 08:00,7.31536,-0.20424,7.318210567,0.66536,-0.03424,0.666240427,6.65,-0.17,6.652172577
08/06/2020 08:30,7.20384,-0.08952,7.204396198,0.68384,-0.04952,0.685630641,6.52,-0.04,6.520122698
08/06/2020 09:00,6.7232,-0.11384,6.724163724,1.0232,-0.07384,1.0258609,5.7,-0.04,5.700140349
08/06/2020 09:30,6.26032,-0.39944,6.2730502,1.26032,-0.07944,1.262821134,5,-0.32,5.010229536
08/06/2020 10:00,6.0428,-0.83712,6.100508318,1.3328,-0.09712,1.336333841,4.71,-0.74,4.76777726
08/06/2020 10:30,5.53288,-0.90192,5.605909452,1.43288,-0.08192,1.435219837,4.1,-0.82,4.181196001
08/06/2020 11:00,5.02104,-0.75288,5.077171553,1.79104,-0.12288,1.795250338,3.23,-0.63,3.290866147
08/06/2020 11:30,4.66464,-0.63056,4.707066203,1.98464,-0.12056,1.988298429,2.68,-0.51,2.728094573
08/06/2020 12:00,4.1576,-0.51104,4.188890025,2.3976,-0.15104,2.402352772,1.76,-0.36,1.796440926
08/06/2020 12:30,3.98352,-0.35752,3.99953149,2.59352,-0.14752,2.597712097,1.39,-0.21,1.405773808
08/06/2020 13:00,3.92616,-0.16472,3.929613852,3.35616,-0.25472,3.365812268,0.57,0.09,0.577061522
08/06/2020 13:30,3.3128,-0.1944,3.318498938,3.0228,-0.2344,3.031874536,0.29,0.04,0.292745623
08/06/2020 14:00,2.9528,-0.16992,2.957685015,3.2628,-0.24992,3.272357536,-0.31,0.08,0.320156212
08/06/2020 14:30,2.68472,-0.24056,2.695475949,3.49472,-0.32056,3.5093912,-0.81,0.08,0.81394103
08/06/2020 15:00,2.48632,-0.2136,2.495478331,3.48632,-0.3436,3.503211113,-1,0.13,1.008414597
08/06/2020 15:30,2.83288,-0.0476,2.833279876,3.53288,-0.3376,3.548973775,-0.7,0.29,0.75769387
08/06/2020 16:00,2.74904,-0.1468,2.752956803,3.21904,-0.3068,3.233627183,-0.47,0.16,0.496487663
08/06/2020 16:30,3.3016,-0.13656,3.304422974,3.1716,-0.29656,3.185434726,0.13,0.16,0.206155281
08/06/2020 17:00,4.26512,-0.19376,4.26951889,3.05512,-0.27376,3.067360877,1.21,0.08,1.212641744
08/06/2020 17:30,4.91784,-0.2972,4.926812165,2.66784,-0.2272,2.677496985,2.25,-0.07,2.251088626
08/06/2020 18:00,5.9352,-0.3984,5.948556262,2.2352,-0.1684,2.241534653,3.7,-0.23,3.707141756
08/06/2020 18:30,6.48744,-0.66736,6.521675178,1.72744,-0.11736,1.731422052,4.76,-0.55,4.791669855
08/06/2020 19:00,7.07528,-0.8088,7.121358334,1.16528,-0.0588,1.16676258,5.91,-0.75,5.957398761
08/06/2020 19:30,6.67568,-0.9304,6.740203826,0.87568,-0.0604,0.877760572,5.8,-0.87,5.864887041
08/06/2020 20:00,6.63904,-0.9236,6.702976136,0.61904,-0.0536,0.621356163,6.02,-0.87,6.082540588
08/06/2020 20:30,7.0672,-0.46632,7.08256805,0.4672,-0.04632,0.469490556,6.6,-0.42,6.613350134
08/06/2020 21:00,6.92088,-0.59144,6.946105473,0.39088,-0.03144,0.392142382,6.53,-0.56,6.553968264
08/06/2020 21:30,6.7936,-0.6008,6.820114486,0.3636,-0.0408,0.365881948,6.43,-0.56,6.454339625
08/06/2020 22:00,6.88784,-0.60024,6.913944455,0.37784,-0.04024,0.37997674,6.51,-0.56,6.534041628
08/06/2020 22:30,7.0976,-0.67104,7.129251044,0.3676,-0.02104,0.368201632,6.73,-0.65,6.76131644
08/06/2020 23:00,6.5384,-1.05488,6.622948465,0.3484,0.00512,0.348437619,6.19,-1.06,6.280103502
08/06/2020 23:30,5.67552,-2.0192,6.024009953,0.30552,0.0308,0.307068576,5.37,-2.05,5.747990953
09/06/2020 00:00,5.33256,-2.02272,5.703296621,0.31256,0.02728,0.31374823,5.02,-2.05,5.422444098
09/06/2020 00:30,5.07872,-2.03776,5.472281303,0.30872,0.01224,0.308962548,4.77,-2.05,5.191859012
09/06/2020 01:00,5.05504,-2.02368,5.445062915,0.28504,0.02632,0.286252588,4.77,-2.05,5.191859012
09/06/2020 01:30,5.41672,-1.86032,5.727272131,0.26672,0.02968,0.268366281,5.15,-1.89,5.485854537
09/06/2020 02:00,6.1012,-1.29408,6.236929091,0.2612,0.04592,0.265205744,5.84,-1.34,5.99176101
09/06/2020 02:30,6.0968,-1.2972,6.233273464,0.2568,0.0428,0.260342236,5.84,-1.34,5.99176101
09/06/2020 03:00,5.99424,-0.90344,6.061940037,0.25424,0.04656,0.258468202,5.74,-0.95,5.818083877
09/06/2020 03:30,5.98648,-0.70912,6.028332602,0.24648,0.05088,0.251676707,5.74,-0.76,5.790094991
09/06/2020 04:00,6.02312,-0.69456,6.063034564,0.23312,0.06544,0.242130808,5.79,-0.76,5.839666086
09/06/2020 04:30,6.01432,-0.73496,6.059060262,0.22432,0.06504,0.233558695,5.79,-0.8,5.845006416
09/06/2020 05:00,5.77672,-0.6472,5.812861756,0.22672,0.0728,0.238121394,5.55,-0.72,5.59650784
09/06/2020 05:30,5.5012,-0.66168,5.540850283,0.2412,0.05832,0.248150483,5.26,-0.72,5.309048879
09/06/2020 06:00,4.9788,-1.84016,5.307978736,0.3188,0.03984,0.321279731,4.66,-1.88,5.024937811
09/06/2020 06:30,5.22976,-1.73376,5.509656377,0.41976,0.03624,0.421321487,4.81,-1.77,5.125329258
09/06/2020 07:00,6.12424,-0.45008,6.140756271,0.58424,0.02992,0.585005627,5.54,-0.48,5.560755344
09/06/2020 07:30,6.57216,-0.2304,6.576197323,0.91216,0.0096,0.912210516,5.66,-0.24,5.665086054
09/06/2020 08:00,6.60488,-0.03952,6.604998232,1.26488,0.00048,1.264880091,5.34,-0.04,5.340149811
09/06/2020 08:30,5.84248,0.16616,5.844842316,1.64248,-0.06384,1.6437202,4.2,0.23,4.206292905
09/06/2020 09:00,6.26744,0.0136,6.267454756,1.69744,-0.0264,1.697645285,4.57,0.04,4.570175051
09/06/2020 09:30,6.4724,-0.0748,6.472832209,2.0024,-0.0348,2.002702374,4.47,-0.04,4.470178967
09/06/2020 10:00,6.06304,-0.00464,6.063041775,1.86304,-0.03464,1.863362008,4.2,0.03,4.200107141
09/06/2020 10:30,5.7284,0.04912,5.728610594,1.8584,-0.05088,1.859096376,3.87,0.1,3.871291774
09/06/2020 11:00,5.0824,0.16744,5.085157413,2.0824,-0.11256,2.085439885,3,0.28,3.013038334
09/06/2020 11:30,4.10768,-0.45984,4.133338579,2.43768,-0.11984,2.440623979,1.67,-0.34,1.70425937
09/06/2020 12:00,5.19704,-0.67984,5.241317314,2.59704,-0.10984,2.599361765,2.6,-0.57,2.661747546
09/06/2020 12:30,6.53704,-0.90688,6.599645695,2.48704,-0.07688,2.488227983,4.05,-0.83,4.134174646
09/06/2020 13:00,6.44544,-0.80944,6.496067265,2.39544,-0.09944,2.397503098,4.05,-0.71,4.111763612
09/06/2020 13:30,6.79952,-0.77456,6.843494387,2.54952,-0.14456,2.55361505,4.25,-0.63,4.296440387
09/06/2020 14:00,6.6344,-0.80192,6.682689507,2.2044,-0.13192,2.208343779,4.43,-0.67,4.480379448
09/06/2020 14:30,7.10848,-0.62272,7.135703757,2.02848,-0.13272,2.032817185,5.08,-0.49,5.103577177
09/06/2020 15:00,6.43232,-0.61232,6.461398948,1.01232,-0.06232,1.014236444,5.42,-0.55,5.447834432
09/06/2020 15:30,5.93448,-0.59432,5.964165418,1.06448,-0.04432,1.06540224,4.87,-0.55,4.90095909
09/06/2020 16:00,6.07792,-0.60488,6.107944936,1.25792,-0.05488,1.259116572,4.82,-0.55,4.851278182
09/06/2020 16:30,6.14192,-0.55192,6.166668223,1.45192,-0.10192,1.455492828,4.69,-0.45,4.711539027
09/06/2020 17:00,6.53048,-0.56784,6.555120998,1.67048,-0.11784,1.674631212,4.86,-0.45,4.880788871
09/06/2020 17:30,6.94096,-0.50344,6.959193743,1.26096,-0.05344,1.262091896,5.68,-0.45,5.69779782
09/06/2020 18:00,7.2008,-0.57808,7.223966855,1.1908,-0.02808,1.191131028,6.01,-0.55,6.035113918
09/06/2020 18:30,7.73736,-0.70728,7.769619345,1.18736,-0.00728,1.187382318,6.55,-0.7,6.587298384
09/06/2020 19:00,7.82672,-0.88424,7.876511051,0.93672,-0.00424,0.936729596,6.89,-0.88,6.945970055
09/06/2020 19:30,7.63328,-1.05416,7.705726239,0.62328,-0.00416,0.623293883,7.01,-1.05,7.088201464
09/06/2020 20:00,7.35016,-1.0924,7.430894279,0.42016,0.0276,0.421065536,6.93,-1.12,7.019921652
09/06/2020 20:30,7.1548,-1.19312,7.253598995,0.3948,0.02688,0.395714006,6.76,-1.22,6.86920665
09/06/2020 21:00,6.87296,-1.32584,6.999673626,0.32296,0.01416,0.32327027,6.55,-1.34,6.685663767
09/06/2020 21:30,6.82528,-1.33984,6.955545867,0.27528,0.04016,0.278194004,6.55,-1.38,6.693795635
09/06/2020 22:00,6.56952,-1.35848,6.70850661,0.27952,0.02152,0.280347179,6.29,-1.38,6.439604025
09/06/2020 22:30,6.36224,-1.45464,6.526413667,0.27224,0.02536,0.27341863,6.09,-1.48,6.267256178
09/06/2020 23:00,5.99744,-1.00896,6.081717425,0.26744,0.04104,0.270570573,5.73,-1.05,5.825409857
09/06/2020 23:30,5.2448,-1.77104,5.535748343,0.2548,0.05896,0.26153264,4.99,-1.83,5.314978833
10/06/2020 00:00,4.75688,-1.97464,5.150447598,0.24688,0.07536,0.258125675,4.51,-2.05,4.954048849
10/06/2020 00:30,4.55368,-1.97592,4.963895787,0.23368,0.07408,0.245141161,4.32,-2.05,4.78172563
10/06/2020 01:00,4.55264,-1.87608,4.924043779,0.23264,0.07392,0.244101487,4.32,-1.95,4.739715181
10/06/2020 01:30,5.30984,-0.66304,5.351076795,0.22984,0.06696,0.239395211,5.08,-0.73,5.132182771
10/06/2020 02:00,5.7312,-0.6576,5.768803273,0.2312,0.0724,0.242270923,5.5,-0.73,5.548233953
10/06/2020 02:30,5.784,-0.66048,5.821588257,0.234,0.06952,0.244108645,5.55,-0.73,5.597803141
10/06/2020 03:00,5.6352,-0.66376,5.674156887,0.2352,0.06624,0.244349703,5.4,-0.73,5.449119195
10/06/2020 03:30,5.51992,-0.65464,5.558603272,0.22992,0.07536,0.241955236,5.29,-0.73,5.340131085
10/06/2020 04:00,5.57232,-0.6496,5.61005618,0.23232,0.0804,0.245838855,5.34,-0.73,5.389666038
10/06/2020 04:30,5.57296,-0.65624,5.611464524,0.23296,0.07376,0.244358137,5.34,-0.73,5.389666038
10/06/2020 05:00,5.4848,-0.66464,5.524923291,0.2348,0.06536,0.243727244,5.25,-0.73,5.300509409
10/06/2020 05:30,5.48616,-0.6652,5.526340795,0.23616,0.0648,0.244888925,5.25,-0.73,5.300509409
10/06/2020 06:00,5.50328,-0.58992,5.534807708,0.30328,0.03008,0.304768051,5.2,-0.62,5.236831103
10/06/2020 06:30,5.59632,-1.0576,5.69537666,0.39632,0.0324,0.397642179,5.2,-1.09,5.313012328
10/06/2020 07:00,5.7548,-1.50528,5.948410789,0.5548,0.02472,0.555350446,5.2,-1.53,5.420415113
10/06/2020 07:30,6.13192,-1.22792,6.253657363,0.63192,0.01208,0.632035452,5.5,-1.24,5.638049308
10/06/2020 08:00,6.18752,-0.4704,6.205375082,0.91752,-0.0004,0.917520087,5.27,-0.47,5.290916745
10/06/2020 08:30,5.50296,-0.59304,5.53482296,1.29296,-0.04304,1.293676159,4.21,-0.55,4.24577437
10/06/2020 09:00,5.86216,-0.66936,5.900251069,2.00216,-0.05936,2.003039759,3.86,-0.61,3.907902251
10/06/2020 09:30,6.11752,-0.8944,6.182556293,1.59752,-0.0344,1.597890331,4.52,-0.86,4.601086828
10/06/2020 10:00,6.08624,-0.89656,6.151921421,1.51624,-0.03656,1.516680708,4.57,-0.86,4.650215049
10/06/2020 10:30,6.41152,-0.33336,6.420180496,1.99152,-0.07336,1.992870693,4.42,-0.26,4.427640455
10/06/2020 11:00,5.72496,-0.16304,5.727281121,1.57496,-0.07304,1.576652734,4.15,-0.09,4.150975789
10/06/2020 11:30,5.56416,-0.11016,5.565250375,1.41416,-0.09016,1.417031168,4.15,-0.02,4.150048192
10/06/2020 12:00,6.1212,-0.11328,6.1222481,1.6012,-0.09328,1.603914773,4.52,-0.02,4.520044248
10/06/2020 12:30,6.26472,-0.16384,6.266862072,1.60472,-0.09384,1.607461422,4.66,-0.07,4.660525721
10/06/2020 13:00,6.18792,-0.16752,6.190187144,1.52792,-0.09752,1.53102896,4.66,-0.07,4.660525721
10/06/2020 13:30,5.7596,-0.23576,5.764423209,1.5596,-0.10576,1.563181799,4.2,-0.13,4.202011423
10/06/2020 14:00,5.53672,-0.14176,5.538534486,1.52672,-0.09176,1.529475026,4.01,-0.05,4.010311709
10/06/2020 14:30,5.32304,-0.14312,5.324963678,1.54304,-0.09312,1.545847268,3.78,-0.05,3.780330673
10/06/2020 15:00,4.8976,-0.19704,4.901562049,1.3776,-0.06704,1.379230264,3.52,-0.13,3.52239975
10/06/2020 15:30,5.45128,-0.48792,5.473072224,1.40128,-0.08792,1.404035457,4.05,-0.4,4.069705149
10/06/2020 16:00,6.49352,-0.98768,6.56820476,1.13352,-0.06768,1.135538715,5.36,-0.92,5.438382112
10/06/2020 16:30,6.72048,-0.95384,6.78783192,1.01048,-0.03384,1.011046476,5.71,-0.92,5.783640722
10/06/2020 17:00,7.78736,-0.7272,7.82124003,0.90736,-0.0172,0.907523008,6.88,-0.71,6.916538151
10/06/2020 17:30,8.3088,-0.85896,8.353081451,0.6488,-0.00896,0.648861866,7.66,-0.85,7.707016284
10/06/2020 18:00,8.51928,-1.29888,8.617727135,0.54928,0.00112,0.549281142,7.97,-1.3,8.075326619
10/06/2020 18:30,8.95936,-1.164,9.034657028,0.40936,0.026,0.410184848,8.55,-1.19,8.632415653
10/06/2020 19:00,8.75936,-1.2764,8.851868987,0.37936,0.0336,0.380845073,8.38,-1.31,8.481774578
10/06/2020 19:30,8.35272,-1.37904,8.465794866,0.36272,0.04096,0.365025369,7.99,-1.42,8.115201784
10/06/2020 20:00,7.80536,-1.42824,7.934955213,0.33536,0.06176,0.340999453,7.47,-1.49,7.617151699
10/06/2020 20:30,7.23536,-1.58272,7.406445634,0.35536,0.01728,0.355779887,6.88,-1.6,7.063596817
10/06/2020 21:00,6.97664,-1.6528,7.169745709,0.33664,0.0172,0.337079115,6.64,-1.67,6.846787568
10/06/2020 21:30,6.92168,-1.72456,7.133285443,0.34168,0.00544,0.341723303,6.58,-1.73,6.803624034
10/06/2020 22:00,6.718,-1.77912,6.949589339,0.348,0.00088,0.348001113,6.37,-1.78,6.614022982
10/06/2020 22:30,6.49968,-1.25008,6.618802015,0.35968,0.00992,0.359816771,6.14,-1.26,6.267950223
10/06/2020 23:00,6.27352,-0.59672,6.301835284,0.36352,0.04328,0.366087351,5.91,-0.64,5.944552128
10/06/2020 23:30,5.8104,-0.6324,5.844713673,0.4204,0.0076,0.420468691,5.39,-0.64,5.4278633
11/06/2020 00:00,5.47088,-0.56424,5.499899522,0.48088,-0.01424,0.481090794,4.99,-0.55,5.020219119
11/06/2020 00:30,5.36912,-0.52384,5.394613788,0.59912,-0.06384,0.602511676,4.77,-0.46,4.792128963
11/06/2020 01:00,5.39424,-0.55104,5.422312261,0.62424,-0.09104,0.630843768,4.77,-0.46,4.792128963
11/06/2020 01:30,5.56584,-0.49808,5.588081835,0.79584,-0.15808,0.811388065,4.77,-0.34,4.782102048
11/06/2020 02:00,5.98456,-0.48544,6.004216051,0.82456,-0.14544,0.837288473,5.16,-0.34,5.171189418
11/06/2020 02:30,6.20504,-0.10624,6.205949431,0.77504,-0.13624,0.786923338,5.43,0.03,5.430082872
11/06/2020 03:00,6.10288,0.14576,6.104620404,0.63288,-0.10424,0.641407103,5.47,0.25,5.47571
11/06/2020 03:30,5.94864,0.1448,5.950402078,0.66864,-0.1052,0.676865193,5.28,0.25,5.285915247
11/06/2020 04:00,5.83256,0.21896,5.836668539,0.66256,-0.10104,0.67021999,5.17,0.32,5.179893821
11/06/2020 04:30,5.7568,0.15856,5.758983201,0.5868,-0.08144,0.592424437,5.17,0.24,5.175567602
11/06/2020 05:00,5.62632,0.13928,5.62804368,0.65632,-0.10072,0.664003359,4.97,0.24,4.975791394
11/06/2020 05:30,5.5064,0.17072,5.509045859,0.7964,-0.14928,0.810270003,4.71,0.32,4.720857973
11/06/2020 06:00,5.63768,0.17776,5.640481752,0.79768,-0.14224,0.810262673,4.84,0.32,4.850566977
11/06/2020 06:30,5.99016,0.26952,5.996220297,1.00016,-0.17048,1.014585362,4.99,0.44,5.009361237
11/06/2020 07:00,6.23168,0.48184,6.250280426,1.20168,-0.16816,1.213388894,5.03,0.65,5.071824129
11/06/2020 07:30,6.21016,0.50872,6.230961664,1.46016,-0.21128,1.475366552,4.75,0.72,4.804258528
11/06/2020 08:00,6.49736,-0.00856,6.497365639,1.68736,-0.24856,1.705569067,4.81,0.24,4.815983804
11/06/2020 08:30,6.56264,-0.19384,6.565502092,2.21264,-0.28384,2.230771372,4.35,0.09,4.350930935
11/06/2020 09:00,5.77424,0.0148,5.774258967,2.95424,-0.3852,2.979247055,2.82,0.4,2.848227519
11/06/2020 09:30,5.94328,1.0136,6.029092976,3.40328,-0.4764,3.436462093,2.54,1.49,2.944775034
11/06/2020 10:00,6.10296,1.22848,6.225374195,3.04296,-0.47152,3.079275349,3.06,1.7,3.500514248
11/06/2020 10:30,8.44408,2.04968,8.689285077,3.31408,-0.48032,3.34870625,5.13,2.53,5.719947552
11/06/2020 11:00,8.68088,3.47216,9.349522589,3.69088,-0.55784,3.732797964,4.99,4.03,6.414125038
11/06/2020 11:30,8.51376,3.64744,9.262177276,3.15376,-0.50256,3.19355111,5.36,4.15,6.778797829
11/06/2020 12:00,9.27232,3.18752,9.804907033,2.13232,-0.37248,2.164608494,7.14,3.56,7.978295557
11/06/2020 12:30,10.15352,3.19728,10.64502549,2.50352,-0.36272,2.529659698,7.65,3.56,8.437778144
11/06/2020 13:00,10.38616,3.17744,10.86132793,2.82616,-0.38256,2.851934869,7.56,3.56,8.356267109
11/06/2020 13:30,10.71016,2.98056,11.11716084,3.07016,-0.42944,3.10004857,7.64,3.41,8.366462813
11/06/2020 14:00,9.36896,3.36456,9.954781538,3.01896,-0.42544,3.048789707,6.35,3.79,7.395038878
11/06/2020 14:30,8.42024,3.97936,9.313202868,2.68024,-0.43064,2.714615492,5.74,4.41,7.238487411
11/06/2020 15:00,8.34592,4.07216,9.286380765,3.01592,-0.48784,3.055120507,5.33,4.56,7.014449373
11/06/2020 15:30,8.30544,2.33488,8.627398113,2.17544,-0.35512,2.204234427,6.13,2.69,6.694251265
11/06/2020 16:00,7.07136,1.38264,7.205263744,2.00136,-0.32736,2.027956217,5.07,1.71,5.350607442
11/06/2020 16:30,7.30832,1.55272,7.471444346,2.16832,-0.35728,2.197557877,5.14,1.91,5.483402229
11/06/2020 17:00,8.16824,1.59664,8.322824279,2.07824,-0.31336,2.101731664,6.09,1.91,6.382491676
11/06/2020 17:30,8.71496,1.49664,8.842536915,2.16496,-0.31336,2.187520581,6.55,1.81,6.795483794
11/06/2020 18:00,8.57808,1.59328,8.724792126,2.10808,-0.31672,2.131739394,6.47,1.91,6.746035873
11/06/2020 18:30,8.17264,1.55448,8.319161775,2.14264,-0.31552,2.165746763,6.03,1.87,6.313303414
11/06/2020 19:00,8.4644,1.28984,8.562111573,2.0944,-0.33016,2.120263424,6.37,1.62,6.572769584
11/06/2020 19:30,7.8948,1.20336,7.985984118,1.7948,-0.37664,1.833893326,6.1,1.58,6.301301453
11/06/2020 20:00,7.57824,1.14264,7.663898986,1.56824,-0.30736,1.598075989,6.01,1.45,6.182442883
11/06/2020 20:30,7.5084,1.0796,7.585618414,1.3184,-0.2904,1.35000397,6.19,1.37,6.339794949
11/06/2020 21:00,7.41616,1.01176,7.484857209,1.22616,-0.26824,1.255157776,6.19,1.28,6.320957206
11/06/2020 21:30,7.33344,0.88992,7.387238986,1.14344,-0.24008,1.168372132,6.19,1.13,6.292296878
11/06/2020 22:00,6.77936,-0.41952,6.792327954,1.09936,-0.21952,1.121062639,5.68,-0.2,5.683520036
11/06/2020 22:30,6.39808,-0.668,6.432857195,1.03808,-0.228,1.062823638,5.36,-0.44,5.378029379
11/06/2020 23:00,5.95576,-0.43952,5.97195571,0.96576,-0.21952,0.990394572,4.99,-0.22,4.994847345
11/06/2020 23:30,5.20768,-0.9712,5.297467359,0.92768,-0.1712,0.943344912,4.28,-0.8,4.354124481
12/06/2020 00:00,4.93968,-0.75128,4.996484778,0.88968,-0.16128,0.904180148,4.05,-0.59,4.092749687
12/06/2020 00:30,4.62088,-0.73144,4.678411744,0.86088,-0.14144,0.872421715,3.76,-0.59,3.806008408
12/06/2020 01:00,4.9796,-0.00176,4.979600311,0.8396,-0.13176,0.84987579,4.14,0.13,4.14204056
12/06/2020 01:30,5.28672,0.0412,5.286880536,0.80672,-0.1288,0.816937328,4.48,0.17,4.483224286
12/06/2020 02:00,5.72224,0.06528,5.722612349,0.72224,-0.10472,0.729792365,5,0.17,5.002889165
12/06/2020 02:30,5.88,0.126,5.881349845,0.67,-0.104,0.678023598,5.21,0.23,5.215074304
12/06/2020 03:00,5.72016,0.12968,5.721629779,0.67016,-0.10032,0.677627131,5.05,0.23,5.05523491
12/06/2020 03:30,5.68152,0.14584,5.683391489,0.63152,-0.08416,0.637103144,5.05,0.23,5.05523491
12/06/2020 04:00,5.72952,0.15784,5.73169372,0.57952,-0.07216,0.583995288,5.15,0.23,5.155133364
12/06/2020 04:30,5.6808,0.06544,5.681176906,0.5308,-0.05456,0.533596696,5.15,0.12,5.151397869
12/06/2020 05:00,5.50992,0.14048,5.511710536,0.44992,-0.04952,0.452636981,5.06,0.19,5.063565937
12/06/2020 05:30,5.51592,0.13016,5.517455489,0.45592,-0.05984,0.459830264,5.06,0.19,5.063565937
12/06/2020 06:00,5.56888,-0.104,5.569851026,0.50888,-0.074,0.514232296,5.06,-0.03,5.060088932
12/06/2020 06:30,5.60856,-0.41248,5.623707409,0.58856,-0.09248,0.595781356,5.02,-0.32,5.030188863
12/06/2020 07:00,5.69712,-0.72552,5.743131164,0.67712,-0.09552,0.683824221,5.02,-0.63,5.059377432
12/06/2020 07:30,5.88608,-1.0112,5.97230803,0.78608,-0.0812,0.790262745,5.1,-0.93,5.184100693
12/06/2020 08:00,7.22672,0.27968,7.232129898,1.15672,-0.09032,1.160240863,6.07,0.37,6.081266315
12/06/2020 08:30,7.52816,0.6492,7.556100425,1.84816,-0.1508,1.854302032,5.68,0.8,5.736061366
12/06/2020 09:00,6.62872,0.75288,6.671338481,2.45872,-0.23712,2.470127513,4.17,0.99,4.285907139
12/06/2020 09:30,6.30776,0.7496,6.352144235,2.88776,-0.2804,2.90134141,3.42,1.03,3.571736272
12/06/2020 10:00,5.73872,0.72112,5.783850041,3.11872,-0.30888,3.133978509,2.62,1.03,2.815190935
12/06/2020 10:30,4.95032,0.63064,4.990328137,2.51032,-0.22936,2.520776173,2.44,0.86,2.587121953
12/06/2020 11:00,5.13808,0.69712,5.185155965,3.24808,-0.32288,3.264088721,1.89,1.02,2.147673159
12/06/2020 11:30,5.94504,0.62856,5.978175999,3.07504,-0.30144,3.089779454,2.87,0.93,3.016918958
12/06/2020 12:00,5.13568,0.92704,5.218679165,4.03568,-0.43296,4.058838186,1.1,1.36,1.749171232
12/06/2020 12:30,4.43128,0.94048,4.529982899,4.22128,-0.48952,4.249568763,0.21,1.43,1.445337331
12/06/2020 13:00,3.52968,0.47208,3.561109438,4.07968,-0.45792,4.105298969,-0.55,0.93,1.080462864
12/06/2020 13:30,4.39368,0.22664,4.399521523,3.83368,-0.41336,3.855900522,0.56,0.64,0.850411665
12/06/2020 14:00,4.5752,0.38056,4.590999995,3.6252,-0.44944,3.652953785,0.95,0.83,1.261507035
12/06/2020 14:30,4.84016,0.47208,4.863127425,3.81016,-0.47792,3.840016504,1.03,0.95,1.40121376
12/06/2020 15:00,4.67416,0.4912,4.699898844,3.75416,-0.4588,3.782091319,0.92,0.95,1.322459829
12/06/2020 15:30,4.88256,0.52488,4.910691516,3.64256,-0.48512,3.674722407,1.24,1.01,1.599281088
12/06/2020 16:00,6.15368,0.11288,6.15471522,2.68368,-0.32712,2.7035432,3.47,0.44,3.497785013
12/06/2020 16:30,4.4228,0.47888,4.448649896,3.1028,-0.41112,3.129918129,1.32,0.89,1.592011306
12/06/2020 17:00,5.83056,0.42504,5.846031895,2.47056,-0.32496,2.491839825,3.36,0.75,3.442687903
12/06/2020 17:30,6.58448,0.2884,6.590792929,1.88448,-0.3216,1.911724727,4.7,0.61,4.739419796
12/06/2020 18:00,7.39864,0.12384,7.399676357,1.48864,-0.29616,1.51781415,5.91,0.42,5.924905063
12/06/2020 18:30,8.35688,-0.0792,8.35725529,1.16688,-0.2292,1.189176847,7.19,0.15,7.191564503
12/06/2020 19:00,8.17744,-0.14992,8.178814154,0.98744,-0.17992,1.003697644,7.19,0.03,7.190062587
12/06/2020 19:30,7.8788,-0.20768,7.881536679,0.6888,-0.09768,0.695691614,7.19,-0.11,7.190841397
12/06/2020 20:00,7.66704,-0.30648,7.673163126,0.58704,-0.03648,0.588172383,7.08,-0.27,7.085146435
12/06/2020 20:30,7.43648,-0.34296,7.444384216,0.57648,-0.07296,0.581078611,6.86,-0.27,6.865311355
12/06/2020 21:00,7.06928,-0.40824,7.081057803,0.53928,-0.07824,0.544926065,6.53,-0.33,6.538333121
