Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
12/06/2020 21:30,6.81632,-0.50632,6.835098996,0.49632,-0.06632,0.50073135,6.32,-0.44,6.335297941
12/06/2020 22:00,6.61008,-0.5616,6.633894193,0.46008,-0.0616,0.464185487,6.15,-0.5,6.170291727
12/06/2020 22:30,6.4868,-0.55688,6.510659688,0.4668,-0.05688,0.470252671,6.02,-0.5,6.040728433
12/06/2020 23:00,6.11064,-0.63144,6.143178142,0.44064,-0.05144,0.443632374,5.67,-0.58,5.699587704
12/06/2020 23:30,5.682,-0.73096,5.728824183,0.362,-0.03096,0.363321513,5.32,-0.7,5.365855011
13/06/2020 00:00,5.52456,-0.67272,5.565367498,0.30456,0.02728,0.305779319,5.22,-0.7,5.266725738
13/06/2020 00:30,5.44968,-0.106,5.450710789,0.29968,0.034,0.301602557,5.15,-0.14,5.151902561
13/06/2020 01:00,5.57088,0.12256,5.572228004,0.30088,0.03256,0.302636627,5.27,0.09,5.270768445
13/06/2020 01:30,5.77536,0.06968,5.775780331,0.34536,-0.02032,0.345957269,5.43,0.09,5.430745805
13/06/2020 02:00,6.11968,0.10176,6.12052599,0.35968,0.01176,0.3598722,5.76,0.09,5.760703082
13/06/2020 02:30,6.08296,0.13712,6.08450526,0.32296,0.04712,0.326379313,5.76,0.09,5.760703082
13/06/2020 03:00,5.84712,0.138,5.848748267,0.31712,0.048,0.320732122,5.53,0.09,5.53073232
13/06/2020 03:30,5.72584,0.12384,5.727179066,0.31584,0.03384,0.317647684,5.41,0.09,5.410748562
13/06/2020 04:00,5.4564,-0.69944,5.501046925,0.3164,0.05056,0.320414222,5.14,-0.75,5.194429709
13/06/2020 04:30,5.15528,-1.04456,5.260039684,0.30528,0.04544,0.308643276,4.85,-1.09,4.970975759
13/06/2020 05:00,5.0616,-1.05176,5.169718915,0.3216,0.03824,0.323865493,4.74,-1.09,4.863712574
13/06/2020 05:30,4.99024,-0.98328,5.0861906,0.36024,0.02672,0.361229589,4.63,-1.01,4.738881725
13/06/2020 06:00,5.07488,-1.03696,5.179738705,0.44488,-0.02696,0.445696148,4.63,-1.01,4.738881725
13/06/2020 06:30,5.31808,-0.96464,5.404859408,0.48808,-0.05464,0.49112892,4.83,-0.91,4.914977111
13/06/2020 07:00,5.41416,-0.95696,5.49808157,0.58416,-0.04696,0.586044493,4.83,-0.91,4.914977111
13/06/2020 07:30,5.48752,-0.83192,5.550222215,0.93752,-0.07192,0.940274554,4.55,-0.76,4.613035877
13/06/2020 08:00,5.33736,-0.84944,5.40453144,1.39736,-0.08944,1.400219441,3.94,-0.76,4.01263006
13/06/2020 08:30,5.08216,-0.87048,5.156169673,1.94216,-0.15048,1.947980928,3.14,-0.72,3.221490338
13/06/2020 09:00,5.40784,0.14112,5.409680981,2.26784,-0.17888,2.274883804,3.14,0.32,3.156263614
13/06/2020 09:30,4.9724,0.37352,4.986409425,2.2124,-0.21648,2.222965891,2.76,0.59,2.822357171
13/06/2020 10:00,4.66648,0.41792,4.685156637,2.64648,-0.27208,2.660429273,2.02,0.69,2.134595981
13/06/2020 10:30,6.04632,0.10432,6.047219874,2.86632,-0.25568,2.877700923,3.18,0.36,3.200312485
13/06/2020 11:00,5.16584,0.3428,5.17720144,3.38584,-0.3572,3.40462984,1.78,0.7,1.912694435
13/06/2020 11:30,4.81824,0.17944,4.821580178,3.09824,-0.30056,3.112784511,1.72,0.48,1.785721143
13/06/2020 12:00,4.64008,0.35952,4.653987219,3.62008,-0.37048,3.638988134,1.02,0.73,1.254312561
13/06/2020 12:30,3.3408,0.69128,3.411570412,3.4308,-0.38872,3.452751349,-0.09,1.08,1.083743512
13/06/2020 13:00,4.1984,0.32584,4.211025322,2.5384,-0.29416,2.555387381,1.66,0.62,1.772004515
13/06/2020 13:30,4.4396,0.23904,4.446030621,2.2796,-0.26096,2.29448824,2.16,0.5,2.217115243
13/06/2020 14:00,4.39752,0.12552,4.399311017,2.58752,-0.27448,2.602037475,1.81,0.4,1.853672031
13/06/2020 14:30,3.56528,0.41464,3.589310213,3.04528,-0.33536,3.063690031,0.52,0.75,0.912633552
13/06/2020 15:00,3.56984,0.4124,3.593581971,3.25984,-0.3376,3.277274872,0.31,0.75,0.811541743
13/06/2020 15:30,3.99736,0.28304,4.00736804,1.91736,-0.16696,1.924615549,2.08,0.45,2.128121237
13/06/2020 16:00,4.3424,0.556,4.377850358,2.4324,-0.194,2.440124128,1.91,0.75,2.051974659
13/06/2020 16:30,4.94088,-0.59424,4.976486346,2.03088,-0.09424,2.033065359,2.91,-0.5,2.952642884
13/06/2020 17:00,4.8304,-0.398,4.846768837,1.4504,-0.108,1.454415401,3.38,-0.29,3.392418017
13/06/2020 17:30,6.53312,-0.87408,6.591333157,0.88312,-0.01408,0.883232235,5.65,-0.86,5.715076552
13/06/2020 18:00,7.20816,-0.73832,7.245873792,1.28816,-0.06832,1.289970468,5.92,-0.67,5.957793216
13/06/2020 18:30,7.98536,-1.01992,8.050230502,0.95536,-0.03992,0.956193671,7.03,-0.98,7.097978585
13/06/2020 19:00,7.60384,-1.09448,7.682204711,0.69384,-0.04448,0.695264278,6.91,-1.05,6.989320425
13/06/2020 19:30,7.53616,-1.26128,7.640977345,0.55616,-0.03128,0.557038943,6.98,-1.23,7.087545414
13/06/2020 20:00,7.2036,-1.36,7.330856223,0.4736,0.02,0.474022109,6.73,-1.38,6.870029112
13/06/2020 20:30,6.61584,-1.3548,6.753134231,0.49584,0.0252,0.496479955,6.12,-1.38,6.273659219
13/06/2020 21:00,6.38408,-1.09816,6.47784168,0.35408,0.03184,0.355508695,6.03,-1.13,6.134965363
13/06/2020 21:30,6.23528,-1.1228,6.335565998,0.25528,0.0672,0.263976738,5.98,-1.19,6.09725348
13/06/2020 22:00,6.11848,-1.3132,6.25781845,0.25848,0.0668,0.26697219,5.86,-1.38,6.020298996
13/06/2020 22:30,5.94208,-1.36168,6.09610426,0.26208,0.05832,0.2684905,5.68,-1.42,5.854809988
13/06/2020 23:00,5.53808,-1.41232,5.715328326,0.27808,0.05768,0.283999065,5.26,-1.47,5.4615474
13/06/2020 23:30,5.57464,-0.49672,5.596725997,0.31464,0.01328,0.31492013,5.26,-0.51,5.284666498
14/06/2020 00:00,5.69016,0.14696,5.692057455,0.36016,-0.02304,0.3608962,5.33,0.17,5.33271038
14/06/2020 00:30,5.3736,0.182,5.376681222,0.3836,-0.038,0.385477574,4.99,0.22,4.994847345
14/06/2020 01:00,5.30208,0.1892,5.305454643,0.43208,-0.0308,0.433176369,4.87,0.22,4.874966667
14/06/2020 01:30,5.25672,0.06408,5.257110557,0.43672,-0.03592,0.438194711,4.82,0.1,4.821037233
14/06/2020 02:00,5.56376,0.06624,5.5641543,0.42376,-0.03376,0.425102664,5.14,0.1,5.140972671
14/06/2020 02:30,5.32736,-0.30712,5.336205324,0.48736,-0.04712,0.489632581,4.84,-0.26,4.84697844
14/06/2020 03:00,4.81312,-0.77976,4.875874259,0.48312,-0.03976,0.484753331,4.33,-0.74,4.392778164
14/06/2020 03:30,4.76552,-0.78128,4.829138568,0.43552,-0.04128,0.437471952,4.33,-0.74,4.392778164
14/06/2020 04:00,4.66872,-0.77368,4.732391275,0.40872,-0.03368,0.410105329,4.26,-0.74,4.32379463
14/06/2020 04:30,4.67128,-0.77224,4.734681769,0.41128,-0.03224,0.412541702,4.26,-0.74,4.32379463
14/06/2020 05:00,4.61064,-0.7616,4.67311842,0.35064,-0.0216,0.351304668,4.26,-0.74,4.32379463
14/06/2020 05:30,4.7224,-0.7584,4.782910444,0.3424,-0.0184,0.342894036,4.38,-0.74,4.442071589
14/06/2020 06:00,4.86792,-0.62688,4.908118138,0.35792,-0.01688,0.358317821,4.51,-0.61,4.551065809
14/06/2020 06:30,5.27008,-0.50464,5.294185937,0.42008,-0.05464,0.423618621,4.85,-0.45,4.870831551
14/06/2020 07:00,5.2852,-0.49176,5.308028536,0.4852,-0.04176,0.486993776,4.8,-0.45,4.821047604
14/06/2020 07:30,5.46608,-1.00048,5.55688679,0.54608,-0.04048,0.547578302,4.92,-0.96,5.012783658
14/06/2020 08:00,5.6948,-1.12056,5.803998773,0.6248,-0.03056,0.625546924,5.07,-1.09,5.185846122
14/06/2020 08:30,5.84008,-1.058,5.935140976,0.62008,-0.018,0.620341202,5.22,-1.04,5.322593353
14/06/2020 09:00,5.69,-1.11544,5.798302027,0.7,-0.02544,0.700462129,4.99,-1.09,5.107660913
14/06/2020 09:30,6.16304,-0.14704,6.164793817,0.78304,-0.03704,0.783915559,5.38,-0.11,5.381124418
14/06/2020 10:00,6.51136,0.35672,6.521123999,0.83136,-0.07328,0.834583374,5.68,0.43,5.696253154
14/06/2020 10:30,6.39008,0.40568,6.402944531,1.19008,-0.10432,1.19464349,5.2,0.51,5.224949761
14/06/2020 11:00,6.54376,0.45192,6.559346509,1.34376,-0.05808,1.345014581,5.2,0.51,5.224949761
14/06/2020 11:30,6.62248,0.38944,6.633920776,1.78248,-0.12056,1.786552452,4.84,0.51,4.86679566
14/06/2020 12:00,6.51808,0.51336,6.538264707,2.15808,-0.16664,2.164504141,4.36,0.68,4.412708919
14/06/2020 12:30,6.04984,0.50088,6.070539086,2.13984,-0.17912,2.14732373,3.91,0.68,3.96868996
14/06/2020 13:00,6.01648,0.62496,6.048851675,2.61648,-0.22504,2.626139865,3.4,0.85,3.504639782
14/06/2020 13:30,5.158,0.88832,5.23393508,2.728,-0.21168,2.736200362,2.43,1.1,2.667376989
14/06/2020 14:00,4.45584,1.246,4.626772753,3.01584,-0.274,3.028261367,1.44,1.52,2.093800373
14/06/2020 14:30,5.4888,1.24184,5.627529833,2.9488,-0.27816,2.961890347,2.54,1.52,2.960067567
14/06/2020 15:00,5.1276,1.12232,5.24898885,2.9676,-0.20768,2.974858105,2.16,1.33,2.536631625
14/06/2020 15:30,5.02056,-0.58832,5.054912772,2.93056,-0.14832,2.934310947,2.09,-0.44,2.135813662
14/06/2020 16:00,5.61824,-0.73048,5.665529254,2.61824,-0.08048,2.619476613,3,-0.65,3.069609096
14/06/2020 16:30,6.29976,-0.76528,6.346071977,2.38976,-0.11528,2.392538889,3.91,-0.65,3.963659925
14/06/2020 17:00,6.23648,-0.29592,6.243496732,2.44648,-0.18592,2.453534315,3.79,-0.11,3.79159597
14/06/2020 17:30,7.40944,0.64016,7.437042822,2.16944,-0.11984,2.172747463,5.24,0.76,5.294827665
14/06/2020 18:00,6.88136,1.04664,6.960500753,2.18136,-0.12336,2.184845335,4.7,1.17,4.843438861
14/06/2020 18:30,7.11176,0.8912,7.16738221,1.57176,-0.0788,1.573734075,5.54,0.97,5.624277731
14/06/2020 19:00,7.09224,0.68776,7.125509247,1.32224,-0.03224,1.322632993,5.77,0.72,5.81474849
14/06/2020 19:30,7.05072,0.43096,7.06387847,0.83072,-0.00904,0.830769186,6.22,0.44,6.23554328
14/06/2020 20:00,6.9884,0.26832,6.993549184,0.4784,-0.00168,0.47840295,6.51,0.27,6.515596673
14/06/2020 20:30,7.01824,0.27888,7.023778666,0.29824,0.00888,0.29837217,6.72,0.27,6.72542192
14/06/2020 21:00,6.8452,0.13128,6.846458755,0.2152,0.00128,0.215203807,6.63,0.13,6.631274387
14/06/2020 21:30,6.78048,0.15192,6.782181708,0.15048,0.02192,0.152068132,6.63,0.13,6.631274387
14/06/2020 22:00,6.7632,0.16704,6.765262493,0.1332,0.03704,0.13825412,6.63,0.13,6.631274387
14/06/2020 22:30,6.54896,-0.29776,6.555725597,0.12896,0.04224,0.135701508,6.42,-0.34,6.428996811
14/06/2020 23:00,6.16264,-0.4208,6.176989915,0.14264,0.0392,0.147928393,6.02,-0.46,6.037549172
14/06/2020 23:30,5.75208,-0.41576,5.76708598,0.14208,0.04424,0.148808279,5.61,-0.46,5.628827587
15/06/2020 00:00,5.33024,-0.65328,5.370124134,0.15024,0.03672,0.154662264,5.18,-0.69,5.225753534
15/06/2020 00:30,4.90352,-1.17848,5.043146191,0.14352,0.04152,0.149405157,4.76,-1.22,4.913857955
15/06/2020 01:00,4.89328,-1.17184,5.031639707,0.13328,0.04816,0.141714304,4.76,-1.22,4.913857955
15/06/2020 01:30,5.12168,-1.0952,5.23746781,0.13168,0.0448,0.13909228,4.99,-1.14,5.118564252
15/06/2020 02:00,5.45512,-1.10248,5.565410709,0.13512,0.03752,0.140232538,5.32,-1.14,5.440772004
15/06/2020 02:30,5.45408,-1.09336,5.562591549,0.13408,0.04664,0.141960332,5.32,-1.14,5.440772004
15/06/2020 03:00,5.32624,-0.73088,5.376152724,0.14624,0.04912,0.15426896,5.18,-0.78,5.238396701
15/06/2020 03:30,5.32312,-0.6144,5.35846003,0.14312,0.0456,0.150208836,5.18,-0.66,5.221877057
15/06/2020 04:00,5.17488,-0.89384,5.251507684,0.14488,0.04616,0.152055779,5.03,-0.94,5.117079245
15/06/2020 04:30,4.78136,-1.88408,5.13917901,0.14136,0.04592,0.14863141,4.64,-1.93,5.025385557
15/06/2020 05:00,4.6912,-1.88336,5.055136233,0.1412,0.04664,0.148703496,4.55,-1.93,4.94240832
15/06/2020 05:30,4.81984,-1.79312,5.142580768,0.13984,0.04688,0.147488847,4.68,-1.84,5.02871753
15/06/2020 06:00,4.95824,-1.74384,5.255960601,0.16824,0.03616,0.172082083,4.79,-1.78,5.110039139
15/06/2020 06:30,5.36504,-1.59104,5.595986283,0.26504,0.01896,0.265717299,5.1,-1.61,5.348093118
15/06/2020 07:00,5.8148,-1.22888,5.943235238,0.3948,0.01112,0.394956573,5.42,-1.24,5.560035971
15/06/2020 07:30,5.96824,-0.78208,6.019263894,0.54824,-0.00208,0.548243946,5.42,-0.78,5.475837835
15/06/2020 08:00,6.06984,-0.58256,6.097731855,0.82984,-0.00256,0.829843949,5.24,-0.58,5.272001517
15/06/2020 08:30,5.78176,-0.9144,5.853620765,1.36176,-0.0344,1.362194427,4.42,-0.88,4.506750492
15/06/2020 09:00,5.98936,-0.46584,6.007448719,1.77936,-0.06584,1.780577691,4.21,-0.4,4.228959683
15/06/2020 09:30,5.8464,0.54552,5.871795725,2.1364,-0.12448,2.140023418,3.71,0.67,3.770013263
15/06/2020 10:00,5.29552,0.84824,5.363025561,2.35552,-0.11176,2.358169792,2.94,0.96,3.092765753
15/06/2020 10:30,5.574,0.82232,5.634331032,2.254,-0.13768,2.258201006,3.32,0.96,3.456009259
15/06/2020 11:00,5.18304,0.72624,5.233672533,2.36304,-0.14376,2.367408917,2.82,0.87,2.951152317
15/06/2020 11:30,5.08832,0.73184,5.140679936,2.52832,-0.17816,2.534589317,2.56,0.91,2.716928413
15/06/2020 12:00,4.29344,0.87168,4.381033332,2.88344,-0.21832,2.891693251,1.41,1.09,1.782189664
15/06/2020 12:30,4.58432,0.8404,4.660714754,3.06432,-0.2996,3.078931182,1.52,1.14,1.9
15/06/2020 13:00,4.28848,0.90072,4.382049432,2.89848,-0.30928,2.914934035,1.39,1.21,1.842878184
15/06/2020 13:30,5.16688,0.67992,5.211424003,3.38688,-0.31008,3.401044801,1.78,0.99,2.036786685
15/06/2020 14:00,4.62528,0.89032,4.710189463,3.30528,-0.34968,3.323725618,1.32,1.24,1.811077028
15/06/2020 14:30,4.8476,0.7844,4.910652617,3.2476,-0.3256,3.263881297,1.6,1.11,1.947331507
15/06/2020 15:00,5.00872,0.5628,5.040240062,2.95872,-0.2472,2.969028777,2.05,0.81,2.204223219
15/06/2020 15:30,4.80136,0.9676,4.897888076,3.47136,-0.3524,3.489201343,1.33,1.32,1.873846312
15/06/2020 16:00,6.26344,1.11576,6.362043776,2.93344,-0.30424,2.949174836,3.33,1.42,3.620124307
15/06/2020 16:30,7.16648,1.0836,7.247939331,2.45648,-0.2364,2.467828793,4.71,1.32,4.891472171
15/06/2020 17:00,5.34784,0.1544,5.350068413,2.44784,-0.2356,2.459151892,2.9,0.39,2.926106628
15/06/2020 17:30,5.97704,0.33656,5.986508147,1.87704,-0.22344,1.890292198,4.1,0.56,4.138067182
15/06/2020 18:00,6.8316,0.16064,6.833488404,1.9216,-0.17936,1.929952479,4.91,0.34,4.921757816
15/06/2020 18:30,7.53368,-0.01736,7.533700001,1.51368,-0.12736,1.519028542,6.02,0.11,6.0210049
15/06/2020 19:00,7.34624,-0.1364,7.347506182,1.04624,-0.0664,1.048344933,6.3,-0.07,6.300388877
15/06/2020 19:30,7.07424,-0.226,7.077849078,0.69424,-0.036,0.695172768,6.38,-0.19,6.382828527
15/06/2020 20:00,6.91888,-0.36832,6.928676647,0.46888,-0.01832,0.469237761,6.45,-0.35,6.459489144
15/06/2020 20:30,6.72544,-0.35632,6.734872466,0.32544,-0.00632,0.325501361,6.4,-0.35,6.409563168
15/06/2020 21:00,6.63768,-0.45488,6.653248199,0.23768,0.00512,0.23773514,6.4,-0.46,6.416509955
15/06/2020 21:30,6.51696,-0.5532,6.540397379,0.17696,-0.0232,0.178474316,6.34,-0.53,6.362114428
15/06/2020 22:00,6.39056,-0.59776,6.418455743,0.16056,0.00224,0.160575625,6.23,-0.6,6.258825768
15/06/2020 22:30,6.36968,-0.65776,6.403551477,0.13968,0.01224,0.140215263,6.23,-0.67,6.265923715
15/06/2020 23:00,6.04064,-0.65944,6.076528016,0.14064,0.01056,0.141035893,5.9,-0.67,5.937920511
15/06/2020 23:30,5.40504,-1.07664,5.511225915,0.15504,-0.01664,0.155930405,5.25,-1.06,5.355940627
16/06/2020 00:00,4.59016,-2.186,5.084109049,0.17016,-0.026,0.172134905,4.42,-2.16,4.919552825
16/06/2020 00:30,4.79384,-1.08344,4.914747621,0.18384,-0.03344,0.186856574,4.61,-1.05,4.728065143
16/06/2020 01:00,4.7988,-0.97312,4.896472605,0.1888,-0.03312,0.191683005,4.61,-0.94,4.70485919
16/06/2020 01:30,4.93072,-0.89592,5.011454117,0.19072,-0.03592,0.194073091,4.74,-0.86,4.817385183
16/06/2020 02:00,5.30304,-0.89448,5.377948281,0.19304,-0.03448,0.196095161,5.11,-0.86,5.181862599
16/06/2020 02:30,5.30752,-0.848,5.374836979,0.19752,-0.038,0.201142115,5.11,-0.81,5.173799378
16/06/2020 03:00,5.15576,-0.784,5.215028013,0.20576,-0.034,0.20855018,4.95,-0.75,5.00649578
16/06/2020 03:30,5.0208,-0.79224,5.082920111,0.2208,-0.04224,0.224804043,4.8,-0.75,4.858240422
16/06/2020 04:00,5.0172,-0.8692,5.091935239,0.2172,-0.0392,0.220709039,4.8,-0.83,4.871231877
16/06/2020 04:30,5.06776,-0.76272,5.124834945,0.18776,-0.03272,0.190589653,4.88,-0.73,4.934298329
16/06/2020 05:00,5.04936,-0.75392,5.10533366,0.16936,-0.02392,0.171040861,4.88,-0.73,4.934298329
16/06/2020 05:30,5.22944,-0.68864,5.274586976,0.15944,-0.02864,0.161991862,5.07,-0.66,5.11277811
16/06/2020 06:00,5.49664,-0.56248,5.525344789,0.19664,-0.04248,0.201176142,5.3,-0.52,5.325448338
16/06/2020 06:30,5.77168,-0.4916,5.79257806,0.27168,-0.0516,0.276536765,5.5,-0.44,5.51757193
16/06/2020 07:00,6.17872,-0.42344,6.193212597,0.35872,-0.06344,0.364286525,5.82,-0.36,5.831123391
16/06/2020 07:30,6.49448,-0.69352,6.531404172,0.48448,-0.04352,0.486430736,6.01,-0.65,6.04504756
16/06/2020 08:00,6.53216,-0.7132,6.570979265,0.67216,-0.0632,0.675124659,5.86,-0.65,5.895939281
16/06/2020 08:30,6.57944,0.27216,6.585066574,0.84944,-0.04784,0.850786095,5.73,0.32,5.738928471
16/06/2020 09:00,6.42632,0.2024,6.429506552,0.85632,-0.0276,0.856764672,5.57,0.23,5.574746631
16/06/2020 09:30,6.34176,0.336,6.350654761,0.91176,-0.054,0.913357705,5.43,0.39,5.443987509
16/06/2020 10:00,6.5292,0.13824,6.530663285,1.1792,-0.03176,1.179627627,5.35,0.17,5.352700253
16/06/2020 10:30,5.64344,0.42208,5.659201937,1.64344,-0.09792,1.646354567,4,0.52,4.033658389
16/06/2020 11:00,5.97608,0.34728,5.986162006,1.59608,-0.09272,1.598770892,4.38,0.44,4.402044979
16/06/2020 11:30,6.52208,0.33664,6.530762131,1.50208,-0.10336,1.505631966,5.02,0.44,5.039245975
16/06/2020 12:00,7.14048,-0.3804,7.150605484,1.49048,-0.0904,1.493218936,5.65,-0.29,5.657437583
16/06/2020 12:30,8.02272,-0.46272,8.036052887,1.36272,-0.07272,1.364658931,6.66,-0.39,6.671409146
16/06/2020 13:00,8.70672,-0.49984,8.721055738,1.59672,-0.10984,1.600493544,7.11,-0.39,7.120688169
16/06/2020 13:30,7.4948,-0.29824,7.500731573,1.0648,-0.07824,1.067670613,6.43,-0.22,6.433762507
16/06/2020 14:00,5.3476,0.45488,5.366911735,1.3976,-0.15512,1.406182056,3.95,0.61,3.996823739
16/06/2020 14:30,5.61544,0.55456,5.642756701,2.01544,-0.19544,2.024893871,3.6,0.75,3.677295202
16/06/2020 15:00,4.64064,0.09696,4.641652815,1.85064,-0.24304,1.866530699,2.79,0.34,2.810640496
16/06/2020 15:30,4.0728,0.02888,4.072902392,2.0328,-0.26112,2.049502255,2.04,0.29,2.060509646
16/06/2020 16:00,4.56056,-0.05024,4.560836718,2.34056,-0.26024,2.354983221,2.22,0.21,2.229910312
16/06/2020 16:30,4.94408,-0.23696,4.949755255,2.72408,-0.27696,2.738123205,2.22,0.04,2.220360331
16/06/2020 17:00,5.06256,-0.07352,5.063093811,2.06256,-0.22352,2.074636099,3,0.15,3.003747659
16/06/2020 17:30,6.15224,0.12424,6.15349434,2.04224,-0.25576,2.05819275,4.11,0.38,4.127529527
16/06/2020 18:00,6.97056,0.41248,6.982753502,1.77056,-0.23752,1.786420573,5.2,0.65,5.240467536
16/06/2020 18:30,7.1324,0.14672,7.133908923,1.5924,-0.17328,1.601800149,5.54,0.32,5.549234181
16/06/2020 19:00,7.51112,-0.08848,7.511641123,1.15112,-0.12848,1.158267829,6.36,0.04,6.360125785
16/06/2020 19:30,7.51904,-0.27304,7.523995838,0.79904,-0.12304,0.808457645,6.72,-0.15,6.721673899
16/06/2020 20:00,7.02888,-0.34152,7.037172015,0.61888,-0.12152,0.630697681,6.41,-0.22,6.41377424
16/06/2020 20:30,6.70216,-0.31016,6.709332895,0.45216,-0.09016,0.461061266,6.25,-0.22,6.253870801
16/06/2020 21:00,6.74616,-0.38008,6.756858408,0.31616,-0.09008,0.328742379,6.43,-0.29,6.436536336
16/06/2020 21:30,6.6612,-0.45504,6.67672426,0.2312,-0.07504,0.243072914,6.43,-0.38,6.441218829
16/06/2020 22:00,6.6316,-0.48736,6.649484065,0.2016,-0.04736,0.207088217,6.43,-0.44,6.44503685
16/06/2020 22:30,6.58536,-0.4928,6.603773025,0.20536,-0.0528,0.212039076,6.38,-0.44,6.395154416
16/06/2020 23:00,6.21904,-0.49976,6.239087961,0.22904,-0.05976,0.236707793,5.99,-0.44,6.006138527
16/06/2020 23:30,5.8016,-0.49832,5.822961908,0.2216,-0.05832,0.229145767,5.58,-0.44,5.597320788
17/06/2020 00:00,5.4504,-0.50008,5.473293357,0.2104,-0.06008,0.218809886,5.24,-0.44,5.258440834
17/06/2020 00:30,5.2488,-0.48912,5.271540554,0.1988,-0.04912,0.204778452,5.05,-0.44,5.069132076
17/06/2020 01:00,5.16584,-0.48872,5.18890645,0.20584,-0.04872,0.211527171,4.96,-0.44,4.979477884
17/06/2020 01:30,5.34912,-0.49592,5.372059328,0.20912,-0.05592,0.216467598,5.14,-0.44,5.15879831
17/06/2020 02:00,5.62448,-0.49888,5.646561478,0.22448,-0.05888,0.232073533,5.4,-0.44,5.417896271
17/06/2020 02:30,5.61592,-0.49744,5.637907768,0.21592,-0.05744,0.223429631,5.4,-0.44,5.417896271
17/06/2020 03:00,5.45704,-0.49056,5.479045051,0.19704,-0.05056,0.203423389,5.26,-0.44,5.278370961
17/06/2020 03:30,5.3728,-0.5,5.396015182,0.1928,-0.06,0.20192038,5.18,-0.44,5.198653672
17/06/2020 04:00,5.29592,-0.48176,5.31778726,0.18592,-0.04176,0.190552208,5.11,-0.44,5.128908266
17/06/2020 04:30,5.20496,-0.47792,5.226855281,0.15496,-0.03792,0.159532216,5.05,-0.44,5.069132076
17/06/2020 05:00,5.15656,-0.44432,5.175667232,0.14656,-0.00432,0.146623654,5.01,-0.44,5.029284243
17/06/2020 05:30,4.94744,-1.06936,5.061688786,0.13744,0.00064,0.13744149,4.81,-1.07,4.927575469
17/06/2020 06:00,4.87216,-1.64368,5.141947783,0.17216,0.01632,0.172931802,4.7,-1.66,4.984536087
17/06/2020 06:30,5.35088,-1.53736,5.567350586,0.26088,0.01264,0.261186033,5.09,-1.55,5.320770621
17/06/2020 07:00,5.5908,-1.39072,5.761175814,0.4008,-0.00072,0.400800647,5.19,-1.39,5.372913549
17/06/2020 07:30,5.70592,-1.17888,5.826429533,0.60592,-0.02888,0.606607864,5.1,-1.15,5.228049349
17/06/2020 08:00,6.37576,-1.04488,6.460811852,0.95576,-0.03488,0.956396253,5.42,-1.01,5.513302096
17/06/2020 08:30,6.66456,-1.10536,6.755603654,1.24456,-0.03536,1.245062217,5.42,-1.07,5.524608583
17/06/2020 09:00,6.8732,-1.17112,6.972259339,1.5832,-0.04112,1.583733909,5.29,-1.13,5.409343768
17/06/2020 09:30,6.26384,-1.1724,6.372614323,1.70384,-0.0424,1.70436748,4.56,-1.13,4.697925074
17/06/2020 10:00,6.2884,-0.96904,6.362626272,1.8284,-0.03904,1.828816744,4.46,-0.93,4.555930201
17/06/2020 10:30,5.32088,-0.85232,5.38871166,1.49088,-0.08232,1.493150949,3.83,-0.77,3.906635381
17/06/2020 11:00,4.54248,-0.68072,4.593201963,1.82248,-0.14072,1.827904666,2.72,-0.54,2.773084925
17/06/2020 11:30,4.62064,-0.6588,4.667368793,1.62064,-0.1188,1.624988446,3,-0.54,3.048212591
17/06/2020 12:00,5.03816,0.10752,5.039307168,1.54816,-0.12248,1.552997339,3.49,0.23,3.497570585
17/06/2020 12:30,4.8788,0.20904,4.883276273,1.5388,-0.13096,1.544362639,3.34,0.34,3.357260788
17/06/2020 13:00,6.62008,-0.40296,6.632332619,1.40008,-0.07296,1.401979732,5.22,-0.33,5.230420633
17/06/2020 13:30,6.74624,-0.48304,6.763511054,1.29624,-0.05304,1.297324701,5.45,-0.43,5.466936985
17/06/2020 14:00,5.86208,-0.3336,5.871564603,1.12208,-0.0436,1.12292675,4.74,-0.29,4.748863022
17/06/2020 14:30,6.73352,-0.45456,6.748845559,0.92352,-0.02456,0.923846515,5.81,-0.43,5.82589049
17/06/2020 15:00,7.1988,-0.46312,7.213681555,0.7088,-0.03312,0.709573375,6.49,-0.43,6.504229393
17/06/2020 15:30,7.42048,-0.46536,7.435057724,1.11048,-0.03536,1.111042825,6.31,-0.43,6.324634377
17/06/2020 16:00,7.88464,-0.45752,7.897903043,1.00464,-0.02752,1.005016856,6.88,-0.43,6.893424403
17/06/2020 16:30,8.35888,-0.3168,8.364881176,1.01888,-0.0168,1.019018496,7.34,-0.3,7.346128232
17/06/2020 17:00,8.64472,-0.51504,8.660049081,1.55472,-0.04504,1.555372264,7.09,-0.47,7.105561202
17/06/2020 17:30,8.52128,-0.73712,8.553102287,1.20128,-0.03712,1.201853374,7.32,-0.7,7.353393774
17/06/2020 18:00,8.88552,-0.7468,8.916847869,1.31552,-0.0468,1.316352198,7.57,-0.7,7.602295706
17/06/2020 18:30,8.59696,-0.90952,8.644937702,0.96696,-0.01952,0.967157005,7.63,-0.89,7.681731576
17/06/2020 19:00,8.29928,-1.0256,8.362410172,0.82928,-0.0256,0.829675044,7.47,-1,7.536637181
17/06/2020 19:30,7.78912,-1.1508,7.873673286,0.44912,-0.0208,0.449601395,7.34,-1.13,7.426472918
17/06/2020 20:00,7.67008,-1.36456,7.790516748,0.28008,0.00544,0.280132826,7.39,-1.37,7.515916444
17/06/2020 20:30,7.25616,-1.48104,7.405763798,0.23616,-0.00104,0.23616229,7.02,-1.48,7.174315298
17/06/2020 21:00,6.86648,-1.62264,7.055601191,0.18648,0.01736,0.187286305,6.68,-1.64,6.8783719
17/06/2020 21:30,6.74888,-1.62448,6.941636444,0.14888,0.01552,0.149686756,6.6,-1.64,6.800705846
17/06/2020 22:00,6.62984,-1.6968,6.843530424,0.11984,0.0232,0.122065006,6.51,-1.72,6.733386963
17/06/2020 22:30,6.44856,-1.75496,6.683098883,0.13856,0.02504,0.140804386,6.31,-1.78,6.556256554
17/06/2020 23:00,6.00216,-1.7364,6.248280534,0.14216,0.0436,0.148695748,5.86,-1.78,6.124377519
17/06/2020 23:30,5.61456,-1.73968,5.877905281,0.13456,0.04032,0.140470979,5.48,-1.78,5.761839984
18/06/2020 00:00,5.25888,-1.7472,5.541527469,0.13888,0.0328,0.142700716,5.12,-1.78,5.420590374
18/06/2020 00:30,5.37128,-1.0124,5.465857901,0.13128,0.0176,0.132454514,5.24,-1.03,5.340271529
18/06/2020 01:00,5.48,-0.37168,5.492590101,0.14,0.01832,0.141193564,5.34,-0.39,5.354222633
18/06/2020 01:30,5.56616,-0.41832,5.581857107,0.13616,0.01168,0.136660045,5.43,-0.43,5.446999174
18/06/2020 02:00,5.9248,-0.34952,5.935100612,0.1348,0.03048,0.138203004,5.79,-0.38,5.802456376
18/06/2020 02:30,5.67912,-0.89008,5.748447302,0.13912,0.03992,0.144734173,5.54,-0.93,5.617517245
18/06/2020 03:00,4.94008,-1.88848,5.288737762,0.14008,0.02152,0.141723381,4.8,-1.91,5.166052652
18/06/2020 03:30,4.85032,-1.87696,5.200825218,0.13032,0.03304,0.134443088,4.72,-1.91,5.091807145
18/06/2020 04:00,4.92112,-1.86408,5.262339432,0.13112,0.04592,0.138928402,4.79,-1.91,5.15676255
18/06/2020 04:30,4.96304,-1.7448,5.260807265,0.12304,0.0452,0.131079677,4.84,-1.79,5.160397272
18/06/2020 05:00,5.01584,-1.74008,5.309098729,0.12584,0.04992,0.13537988,4.89,-1.79,5.207321768
18/06/2020 05:30,5.09592,-1.74592,5.38670932,0.12592,0.04408,0.133412491,4.97,-1.79,5.282518339
18/06/2020 06:00,5.2176,-1.61928,5.463095961,0.1376,0.04072,0.143498705,5.08,-1.66,5.344342803
18/06/2020 06:30,5.73928,-1.51272,5.935289101,0.19928,0.00728,0.19941293,5.54,-1.52,5.744736722
18/06/2020 07:00,6.05416,-1.4188,6.218186773,0.26416,0.0112,0.264397325,5.79,-1.43,5.963975184
18/06/2020 07:30,6.46864,-1.36824,6.611761047,0.30864,0.00176,0.308645018,6.16,-1.37,6.310507111
18/06/2020 08:00,7.07368,-0.6596,7.104366327,0.38368,0.0004,0.383680209,6.69,-0.66,6.722477222
18/06/2020 08:30,7.52056,-0.20592,7.523378613,0.38056,0.00408,0.38058187,7.14,-0.21,7.143087568
18/06/2020 09:00,7.29216,-0.57464,7.314766476,0.39216,-0.00464,0.392187449,6.9,-0.57,6.923503448
18/06/2020 09:30,7.2224,-1.04792,7.298027,0.4224,-0.00792,0.422474243,6.8,-1.04,6.879069705
18/06/2020 10:00,7.11944,-1.1068,7.204958859,0.42944,-0.0068,0.429493834,6.69,-1.1,6.779830381
18/06/2020 10:30,7.23456,-1.11032,7.319266964,0.48456,-0.01032,0.484669884,6.75,-1.1,6.839042331
18/06/2020 11:00,7.66904,-0.97792,7.73113847,0.67904,-0.00792,0.679086186,6.99,-0.97,7.056982358
18/06/2020 11:30,7.74288,-0.89248,7.79414596,0.86288,-0.03248,0.86349108,6.88,-0.86,6.933541664
18/06/2020 12:00,7.89976,-0.86384,7.946850169,1.26976,-0.05384,1.270900942,6.63,-0.81,6.67929637
18/06/2020 12:30,8.09128,-0.77424,8.128238408,1.54128,-0.09424,1.544158417,6.55,-0.68,6.58520311
18/06/2020 13:00,7.88016,-0.76784,7.917480653,1.77016,-0.08784,1.772338086,6.11,-0.68,6.147723156
18/06/2020 13:30,7.38232,-0.86792,7.433164448,1.52232,-0.09792,1.525465997,5.86,-0.77,5.910372239
18/06/2020 14:00,6.87536,-0.9232,6.937065184,0.89536,-0.0832,0.899217309,5.98,-0.84,6.038708471
18/06/2020 14:30,7.17072,-0.9308,7.230879197,0.66072,-0.0908,0.66692995,6.51,-0.84,6.563969835
18/06/2020 15:00,7.19696,-0.91744,7.255200162,0.73696,-0.07744,0.74101754,6.46,-0.84,6.514384084
18/06/2020 15:30,7.41488,-0.8536,7.463851444,0.87488,-0.0836,0.878865163,6.54,-0.77,6.585172739
18/06/2020 16:00,7.79944,-0.87696,7.848587335,0.83944,-0.10696,0.846226893,6.96,-0.77,7.002463852
18/06/2020 16:30,8.21776,-0.87688,8.264411531,0.76776,-0.10688,0.775163694,7.45,-0.77,7.489686242
18/06/2020 17:00,9.31808,-0.94768,9.366147141,0.63808,-0.10768,0.647102054,8.68,-0.84,8.720550441
18/06/2020 17:30,9.88704,-1.00296,9.937780875,0.60704,-0.09296,0.614116539,9.28,-0.91,9.324510711
18/06/2020 18:00,9.90584,-1.0236,9.958585395,0.62584,-0.1136,0.636066558,9.28,-0.91,9.324510711
18/06/2020 18:30,9.91,-1.11896,9.972972049,0.54,-0.09896,0.548992788,9.37,-1.02,9.425354105
18/06/2020 19:00,9.396,-1.2308,9.476269553,0.426,-0.0808,0.433595018,8.97,-1.15,9.043417496
18/06/2020 19:30,8.86224,-1.34504,8.9637286,0.34224,-0.06504,0.348365353,8.52,-1.28,8.615613733
18/06/2020 20:00,8.17208,-1.25472,8.267842149,0.28208,-0.06472,0.289409407,7.89,-1.19,7.979235552
18/06/2020 20:30,7.66208,-1.3416,7.778647729,0.21208,-0.0316,0.214421283,7.45,-1.31,7.56429772
18/06/2020 21:00,7.43432,-1.462,7.576711547,0.16432,0.018,0.165302941,7.27,-1.48,7.419117198
18/06/2020 21:30,7.272,-1.54072,7.433424656,0.152,-0.00072,0.152001705,7.12,-1.54,7.284641378
18/06/2020 22:00,7.0512,-1.60032,7.230521803,0.1612,0.01968,0.162396867,6.89,-1.62,7.077888103
18/06/2020 22:30,6.8092,-1.5916,6.992738748,0.1592,0.0284,0.161713327,6.65,-1.62,6.844479527
18/06/2020 23:00,6.36248,-1.6256,6.566865851,0.15248,-0.0056,0.152582799,6.21,-1.62,6.417826735
18/06/2020 23:30,5.87048,-1.67456,6.104644676,0.15048,-0.00456,0.150549075,5.72,-1.67,5.958800215
19/06/2020 00:00,5.63,-1.38736,5.79841942,0.15,0.01264,0.150531623,5.48,-1.4,5.656005658
19/06/2020 00:30,5.49496,-0.9344,5.573839678,0.14496,0.0256,0.14720313,5.35,-0.96,5.435448464
19/06/2020 01:00,5.4512,-0.8184,5.512291719,0.1512,0.0316,0.154466825,5.3,-0.85,5.367727638
19/06/2020 01:30,5.66288,-0.81768,5.721609081,0.15288,0.03232,0.156259006,5.51,-0.85,5.575177127
19/06/2020 02:00,6.05472,-0.74352,6.10020133,0.16472,0.01648,0.165542347,5.89,-0.76,5.938829851
19/06/2020 02:30,6.04496,-0.74512,6.090709746,0.15496,0.01488,0.155672785,5.89,-0.76,5.938829851
19/06/2020 03:00,5.86496,-0.72296,5.909350807,0.15496,0.03704,0.159325338,5.71,-0.76,5.760355892
19/06/2020 03:30,5.68696,-0.7996,5.742897718,0.15696,0.0404,0.162075913,5.53,-0.84,5.59343365
19/06/2020 04:00,5.67664,-0.79784,5.732433197,0.14664,0.04216,0.152580324,5.53,-0.84,5.59343365
19/06/2020 04:30,5.7572,-0.79144,5.811344863,0.1372,0.04856,0.145540076,5.62,-0.84,5.682429058
19/06/2020 05:00,5.66304,-0.68336,5.704121574,0.14304,0.03664,0.147658157,5.52,-0.72,5.566758482
19/06/2020 05:30,5.80224,-0.64712,5.838214908,0.15224,0.03288,0.155750159,5.65,-0.68,5.690773234
19/06/2020 06:00,6.0064,-0.5144,6.028386875,0.2864,-0.0444,0.289821186,5.72,-0.47,5.739276958
19/06/2020 06:30,6.46632,-0.39856,6.478591237,0.47632,-0.12856,0.493364385,5.99,-0.27,5.996082054
19/06/2020 07:00,6.84368,-0.18392,6.846150927,0.72368,-0.18392,0.746685549,6.12,0,6.12
19/06/2020 07:30,7.1312,-0.13296,7.1324394,0.9412,-0.21296,0.964991918,6.19,0.08,6.190516941
19/06/2020 08:00,7.49528,-0.02104,7.495309531,1.06528,-0.21104,1.085983131,6.43,0.19,6.432806541
19/06/2020 08:30,7.7756,-0.0896,7.776116223,1.0056,-0.1996,1.025217791,6.77,0.11,6.770893589
19/06/2020 09:00,7.7404,-0.21264,7.743320214,1.0104,-0.19264,1.02860018,6.73,-0.02,6.730029718
19/06/2020 09:30,8.00864,-0.2128,8.011466688,1.15864,-0.1928,1.17457162,6.85,-0.02,6.850029197
19/06/2020 10:00,7.95864,-0.22424,7.961798429,1.37864,-0.20424,1.39368656,6.58,-0.02,6.580030395
19/06/2020 10:30,8.1412,-0.44944,8.153596369,1.5612,-0.22944,1.57796963,6.58,-0.22,6.583676784
19/06/2020 11:00,7.95552,-0.43856,7.96759897,1.57552,-0.21856,1.590607351,6.38,-0.22,6.383791977
19/06/2020 11:30,7.66624,-0.37704,7.675506166,1.58624,-0.21704,1.601019581,6.08,-0.16,6.082104899
19/06/2020 12:00,7.86656,-0.37336,7.875415159,1.62656,-0.21336,1.640493805,6.24,-0.16,6.242050945
19/06/2020 12:30,7.51176,-0.42544,7.523798076,1.90176,-0.20544,1.912824271,5.61,-0.22,5.614312068
19/06/2020 13:00,7.00104,-0.39984,7.012448439,2.16104,-0.26984,2.177821734,4.84,-0.13,4.841745553
19/06/2020 13:30,6.96552,-0.58984,6.990449206,2.45552,-0.26984,2.470302025,4.51,-0.32,4.521338297
19/06/2020 14:00,6.43792,-0.46416,6.454630774,2.61792,-0.30416,2.63553001,3.82,-0.16,3.823349317
19/06/2020 14:30,5.274,-0.40048,5.289183324,2.174,-0.30048,2.194667225,3.1,-0.1,3.101612484
19/06/2020 15:00,5.50848,-0.636,5.545074202,1.98848,-0.286,2.008942187,3.52,-0.35,3.537357771
19/06/2020 15:30,5.54224,-0.54296,5.568772735,1.76224,-0.27296,1.783254603,3.78,-0.27,3.789630589
19/06/2020 16:00,5.95392,0.01008,5.953928533,2.28392,-0.29992,2.303528288,3.67,0.31,3.683069372
19/06/2020 16:30,6.41096,0.33824,6.419876511,2.26096,-0.32176,2.28374027,4.15,0.66,4.202154209
19/06/2020 17:00,6.56832,0.47056,6.585154086,2.41832,-0.32944,2.440656128,4.15,0.8,4.226405092
19/06/2020 17:30,7.13144,0.57648,7.154702346,2.36144,-0.37352,2.390798206,4.77,0.95,4.863681733
19/06/2020 18:00,7.05616,0.6056,7.082100346,2.10616,-0.3444,2.134132448,4.95,0.95,5.04033729
19/06/2020 18:30,7.72592,0.22792,7.729281168,1.68592,-0.25208,1.704661425,6.04,0.48,6.059042829
19/06/2020 19:00,7.68592,0.04688,7.68606297,1.27592,-0.21312,1.293596529,6.41,0.26,6.415270844
19/06/2020 19:30,7.54288,-0.1,7.543542848,1.13288,-0.21,1.15217928,6.41,0.11,6.410943768
19/06/2020 20:00,7.32624,-0.14232,7.327622228,0.96624,-0.19232,0.985193747,6.36,0.05,6.360196538
19/06/2020 20:30,7.2852,-0.28472,7.290761587,0.7752,-0.18472,0.796904335,6.51,-0.1,6.510768004
19/06/2020 21:00,7.08224,-0.38928,7.092930448,0.63224,-0.15928,0.651995043,6.45,-0.23,6.454099472
19/06/2020 21:30,7.0872,-0.42624,7.100005942,0.4472,-0.12624,0.464676638,6.64,-0.3,6.646773653
19/06/2020 22:00,7.02,-0.3872,7.030670227,0.38,-0.0872,0.389876698,6.64,-0.3,6.646773653
19/06/2020 22:30,6.84992,-0.35264,6.858991105,0.34992,-0.05264,0.353857282,6.5,-0.3,6.506919394
19/06/2020 23:00,6.4036,-0.37824,6.414760982,0.2836,-0.03824,0.286166486,6.12,-0.34,6.129437168
19/06/2020 23:30,5.69632,-0.97232,5.778708136,0.26632,-0.03232,0.268273973,5.43,-0.94,5.510762198
20/06/2020 00:00,5.5524,-0.53752,5.5783576,0.2724,-0.01752,0.272962837,5.28,-0.52,5.30554427
20/06/2020 00:30,5.3104,-0.5508,5.338888349,0.2504,-0.0308,0.252287138,5.06,-0.52,5.086649192
20/06/2020 01:00,4.86952,-1.5052,5.096847268,0.21952,-0.0352,0.222324246,4.65,-1.47,4.876822736
20/06/2020 01:30,5.0024,-1.47304,5.214772536,0.2024,-0.00304,0.202422829,4.8,-1.47,5.020049801
20/06/2020 02:00,5.3488,-1.73744,5.6239096,0.1888,0.02256,0.190143087,5.16,-1.76,5.451898752
20/06/2020 02:30,5.3248,-1.88064,5.647149887,0.1648,0.02936,0.167394891,5.16,-1.91,5.502154124
20/06/2020 03:00,5.15232,-1.87464,5.48276176,0.16232,0.03536,0.166126795,4.99,-1.91,5.343051563
20/06/2020 03:30,5.06496,-1.87424,5.400610649,0.15496,0.03576,0.159032636,4.91,-1.91,5.268415322
20/06/2020 04:00,5.0092,-1.86424,5.344855042,0.1592,0.04576,0.165646061,4.85,-1.91,5.212542566
20/06/2020 04:30,5.00064,-1.85848,5.334824113,0.15064,0.05152,0.159206533,4.85,-1.91,5.212542566
20/06/2020 05:00,4.90248,-1.86216,5.244230164,0.14248,0.04784,0.150297092,4.76,-1.91,5.128908266
20/06/2020 05:30,4.90384,-1.87624,5.250516478,0.14384,0.03376,0.147748716,4.76,-1.91,5.128908266
20/06/2020 06:00,5.04576,-1.82352,5.365157888,0.17576,0.03648,0.1795059,4.87,-1.86,5.213108478
20/06/2020 06:30,5.35608,-1.67896,5.613065085,0.26608,0.01104,0.266308933,5.09,-1.69,5.363226641
20/06/2020 07:00,5.78592,-1.45888,5.967009393,0.44592,0.00112,0.445921407,5.34,-1.46,5.535991329
20/06/2020 07:30,6.51184,0.02472,6.51188692,0.55184,-0.01528,0.552051505,5.96,0.04,5.960134227
20/06/2020 08:00,6.34296,0.04808,6.343142222,0.97296,-0.04192,0.973862643,5.37,0.09,5.370754137
20/06/2020 08:30,5.5772,-0.12776,5.578663143,1.2372,-0.06776,1.239054179,4.34,-0.06,4.340414727
20/06/2020 09:00,5.56688,0.04896,5.567095294,1.45688,-0.09104,1.45972176,4.11,0.14,4.112383737
20/06/2020 09:30,5.61568,0.11904,5.616941551,2.38568,-0.22096,2.395890729,3.23,0.34,3.24784544
20/06/2020 10:00,5.19536,0.31,5.20460042,2.68536,-0.32,2.704359135,2.51,0.63,2.587856256
20/06/2020 10:30,5.28632,0.12408,5.287775996,2.87632,-0.30592,2.892542789,2.41,0.43,2.448060457
20/06/2020 11:00,5.02232,0.32352,5.032729217,3.19232,-0.33648,3.210004014,1.83,0.66,1.94537914
20/06/2020 11:30,5.26832,0.06056,5.268668061,3.23832,-0.33944,3.256061415,2.03,0.4,2.069033591
20/06/2020 12:00,4.67312,0.29448,4.682389241,3.84312,-0.44552,3.868857636,0.83,0.74,1.111980216
20/06/2020 12:30,4.31656,0.2816,4.325735636,3.61656,-0.4084,3.639546235,0.7,0.69,0.982903861
20/06/2020 13:00,3.9632,0.27864,3.972983072,3.5932,-0.41136,3.616670194,0.37,0.69,0.782943165
20/06/2020 13:30,3.38232,0.99688,3.526167653,3.73232,-0.44312,3.758532681,-0.35,1.44,1.481924425
20/06/2020 14:00,3.10848,0.9756,3.257981472,4.01848,-0.4644,4.045225441,-0.91,1.44,1.703437701
20/06/2020 14:30,2.45736,0.42152,2.493250344,4.15736,-0.50848,4.188340254,-1.7,0.93,1.937756435
20/06/2020 15:00,2.7284,0.51288,2.776186675,4.2284,-0.51712,4.259903714,-1.5,1.03,1.819587865
20/06/2020 15:30,2.83504,0.59952,2.897736363,4.24504,-0.54048,4.279308733,-1.41,1.14,1.813201588
20/06/2020 16:00,3.04536,0.63016,3.10987446,4.00536,-0.50984,4.037678238,-0.96,1.14,1.490369082
20/06/2020 16:30,3.5148,0.65768,3.575802291,3.8548,-0.48232,3.88485722,-0.34,1.14,1.189621789
20/06/2020 17:00,4.68488,0.38,4.700266015,2.84488,-0.37,2.868839873,1.84,0.75,1.986982637
20/06/2020 17:30,6.072,0.24896,6.077101701,2.402,-0.32104,2.423359379,3.67,0.57,3.714000539
20/06/2020 18:00,7.14512,0.16264,7.146970798,1.73512,-0.25736,1.754102501,5.41,0.42,5.426278651
20/06/2020 18:30,7.37208,-0.66032,7.401593479,1.39208,-0.23032,1.411004617,5.98,-0.43,5.995439934
20/06/2020 19:00,7.48632,-0.96328,7.548039183,1.21632,-0.21328,1.234877606,6.27,-0.75,6.314697142
20/06/2020 19:30,7.33272,-1.46264,7.477171816,0.96272,-0.20264,0.983815414,6.37,-1.26,6.493419746
20/06/2020 20:00,7.0496,-1.48024,7.203330523,0.8996,-0.22024,0.926167273,6.15,-1.26,6.277746411
20/06/2020 20:30,6.74888,-1.51816,6.917527813,0.98888,-0.25816,1.022022622,5.76,-1.26,5.896202167
20/06/2020 21:00,6.48824,-1.68376,6.703156423,1.03824,-0.31376,1.084614049,5.45,-1.37,5.619555143
20/06/2020 21:30,6.26664,-1.65568,6.481670553,1.15664,-0.33568,1.204365871,5.11,-1.32,5.277736257
20/06/2020 22:00,6.11448,-1.7336,6.355488544,1.22448,-0.3636,1.277323855,4.89,-1.37,5.078287113
20/06/2020 22:30,5.88352,-1.8024,6.153409896,1.26352,-0.3824,1.320118385,4.62,-1.42,4.833301149
20/06/2020 23:00,5.57768,-1.81376,5.865171738,1.27768,-0.39376,1.336979102,4.3,-1.42,4.528399276
20/06/2020 23:30,5.23456,-1.81608,5.540646619,1.27456,-0.39608,1.334684442,3.96,-1.42,4.206899096
21/06/2020 00:00,5.11,-1.3892,5.295467556,1.23,-0.3692,1.284215184,3.88,-1.02,4.011832499
21/06/2020 00:30,5.18936,-0.48168,5.211666992,1.21936,-0.36168,1.271869188,3.97,-0.12,3.971813188
21/06/2020 01:00,5.33296,-0.46896,5.353539562,1.15296,-0.34896,1.204611906,4.18,-0.12,4.181722133
21/06/2020 01:30,5.64536,-0.39144,5.658914631,1.15536,-0.35144,1.207628587,4.49,-0.04,4.49017817
21/06/2020 02:00,5.89832,-0.27968,5.904947055,1.19832,-0.35968,1.251135694,4.7,0.08,4.700680802
21/06/2020 02:30,5.9392,-0.28208,5.945894867,1.2392,-0.36208,1.291014549,4.7,0.08,4.700680802
21/06/2020 03:00,5.76864,-0.2524,5.774159091,1.20864,-0.3324,1.253515221,4.56,0.08,4.5607017
21/06/2020 03:30,5.59928,-0.35616,5.61059591,1.03928,-0.24616,1.068034486,4.56,-0.11,4.561326561
21/06/2020 04:00,5.5488,-0.38256,5.561972096,0.8688,-0.20256,0.892100888,4.68,-0.18,4.683460259
21/06/2020 04:30,5.51112,-0.32088,5.520453571,0.63112,-0.14088,0.646652634,4.88,-0.18,4.883318544
21/06/2020 05:00,5.44416,-0.34728,5.455225156,0.47416,-0.10728,0.486144736,4.97,-0.24,4.975791394
21/06/2020 05:30,5.36152,-0.38152,5.375077136,0.39152,-0.09152,0.402074397,4.97,-0.29,4.978453575
21/06/2020 06:00,5.2164,-0.41856,5.233165527,0.5164,-0.12856,0.532162225,4.7,-0.29,4.708938309
21/06/2020 06:30,5.39264,-0.2352,5.397766687,0.63264,-0.1552,0.65139881,4.76,-0.08,4.760672221
21/06/2020 07:00,5.51624,-0.07656,5.516771263,0.75624,-0.16656,0.774365012,4.76,0.09,4.760850764
21/06/2020 07:30,5.6892,0.00632,5.68920351,0.9792,-0.20368,1.000159079,4.71,0.21,4.714679204
21/06/2020 08:00,5.77424,0.05048,5.774460651,1.25424,-0.23952,1.27690556,4.52,0.29,4.529293543
21/06/2020 08:30,6.1296,-0.0112,6.129610232,1.4096,-0.2512,1.431807808,4.72,0.24,4.726097756
21/06/2020 09:00,5.6152,0.1324,5.616760703,1.6652,-0.2876,1.689853485,3.95,0.42,3.972266356
21/06/2020 09:30,6.12128,-0.05528,6.121529606,1.75128,-0.29528,1.77599885,4.37,0.24,4.376585427
21/06/2020 10:00,5.73608,-0.03368,5.736178877,2.22608,-0.35368,2.254001266,3.51,0.32,3.52455671
21/06/2020 10:30,6.04248,-0.11176,6.043513452,2.06248,-0.32176,2.087427423,3.98,0.21,3.98553635
21/06/2020 11:00,6.00528,0.00384,6.005281228,2.24528,-0.35616,2.27335264,3.76,0.36,3.777194726
21/06/2020 11:30,5.20672,0.15776,5.209109461,2.79672,-0.43224,2.829924765,2.41,0.59,2.481169079
21/06/2020 12:00,5.64584,0.0984,5.64669743,2.78584,-0.4316,2.81907486,2.86,0.53,2.908693865
21/06/2020 12:30,5.84776,0.07984,5.848305006,2.89776,-0.45016,2.932517185,2.95,0.53,2.997232056
21/06/2020 13:00,5.18512,0.17192,5.187969343,2.84512,-0.44808,2.880188102,2.34,0.62,2.420743687
21/06/2020 13:30,4.47432,0.24928,4.48125875,3.26432,-0.47072,3.298084653,1.21,0.72,1.408012784
21/06/2020 14:00,4.4896,0.39912,4.507305729,3.4396,-0.49088,3.474451228,1.05,0.89,1.376444696
21/06/2020 14:30,3.98752,0.34192,4.00215255,3.74752,-0.54808,3.787386676,0.24,0.89,0.921791734
21/06/2020 15:00,3.74384,1.054,3.889377064,4.42384,-0.606,4.465153563,-0.68,1.66,1.79387848
21/06/2020 15:30,4.21624,1.14464,4.36885345,4.15624,-0.57536,4.195875364,0.06,1.72,1.721046193
21/06/2020 16:00,4.33496,0.17544,4.33850866,3.80496,-0.54456,3.843730765,0.53,0.72,0.894035793
21/06/2020 16:30,4.48008,-0.24536,4.48679377,3.69008,-0.47536,3.720572205,0.79,0.23,0.822800097
21/06/2020 17:00,4.60048,-0.12656,4.602220514,3.67048,-0.50656,3.705270093,0.93,0.38,1.004639239
21/06/2020 17:30,5.43664,-0.22752,5.441398703,3.36664,-0.45752,3.397585825,2.07,0.23,2.082738582
21/06/2020 18:00,5.76792,-0.2916,5.775286286,2.98792,-0.4016,3.014788299,2.78,0.11,2.782175408
21/06/2020 18:30,6.2484,-0.466,6.265752833,2.4784,-0.356,2.503837567,3.77,-0.11,3.771604433
21/06/2020 19:00,6.34152,-0.67624,6.377474143,2.00152,-0.29624,2.023324108,4.34,-0.38,4.356604182
21/06/2020 19:30,6.46064,-0.9296,6.527175911,1.51064,-0.2496,1.531121605,4.95,-0.68,4.996488767
21/06/2020 20:00,6.48312,-1.0548,6.568367223,1.18312,-0.2148,1.2024608,5.3,-0.84,5.366153185
21/06/2020 20:30,6.47208,-1.18184,6.579100646,0.92208,-0.17184,0.937955496,5.55,-1.01,5.641152365
21/06/2020 21:00,6.22816,-1.92064,6.517578921,0.59816,-0.12064,0.610204388,5.63,-1.8,5.910744454
21/06/2020 21:30,6.13728,-1.984,6.449997039,0.40728,-0.074,0.413948062,5.73,-1.91,6.039950331
21/06/2020 22:00,5.93816,-2.02392,6.27359517,0.30816,-0.03392,0.310021212,5.63,-1.99,5.971348256
21/06/2020 22:30,5.96344,-2.0036,6.291027706,0.25344,-0.0136,0.253804637,5.71,-1.99,6.046833882
21/06/2020 23:00,5.49328,-1.99432,5.844094234,0.27328,-0.00432,0.273314143,5.22,-1.99,5.586456838
21/06/2020 23:30,5.1628,-1.90216,5.502064749,0.2728,-0.03216,0.274689107,4.89,-1.87,5.235360542
22/06/2020 00:00,5.06504,-1.29552,5.228097385,0.27504,0.00448,0.275076484,4.79,-1.3,4.963275128
22/06/2020 00:30,4.85928,-1.228,5.012044106,0.27928,0.002,0.279287161,4.58,-1.23,4.742288477
22/06/2020 01:00,4.68584,-1.22392,4.843044153,0.27584,0.00608,0.275906999,4.41,-1.23,4.578318469
22/06/2020 01:30,4.92232,-1.22424,5.072277374,0.26232,0.00576,0.262383231,4.66,-1.23,4.819595419
22/06/2020 02:00,5.30376,-1.22776,5.444011825,0.28376,0.00224,0.283768841,5.02,-1.23,5.168491076
22/06/2020 02:30,5.28112,-1.13048,5.400760454,0.26112,-0.02048,0.261921906,5.02,-1.11,5.141254711
22/06/2020 03:00,5.16544,-1.18688,5.30004288,0.28544,-0.02688,0.286702857,4.88,-1.16,5.015974482
22/06/2020 03:30,5.01584,-1.1908,5.155255139,0.31584,-0.0308,0.31733822,4.7,-1.16,4.841032948
22/06/2020 04:00,4.92152,-1.16376,5.05724198,0.39152,-0.05376,0.395193684,4.53,-1.11,4.664011149
22/06/2020 04:30,5.06256,-1.19232,5.201071114,0.42256,-0.08232,0.430503816,4.64,-1.11,4.770922343
22/06/2020 05:00,5.04064,-1.06632,5.152192732,0.52064,-0.11632,0.533475728,4.52,-0.95,4.618755244
22/06/2020 05:30,5.0796,-1.0332,5.183612486,0.6396,-0.1532,0.657691721,4.44,-0.88,4.526367197
22/06/2020 06:00,5.15888,-1.06448,5.267557358,0.76888,-0.18448,0.790701793,4.39,-0.88,4.477331795
22/06/2020 06:30,5.21928,-1.49984,5.430506767,0.93928,-0.20984,0.96243428,4.28,-1.29,4.470178967
22/06/2020 07:00,6.01648,-0.37296,6.028028762,1.23648,-0.27296,1.266250351,4.78,-0.1,4.781045911
22/06/2020 07:30,6.52192,-0.27344,6.527649647,1.63192,-0.33344,1.665636551,4.89,0.06,4.890368084
22/06/2020 08:00,6.8424,-0.162,6.844317479,1.8624,-0.342,1.893541064,4.98,0.18,4.98325195
22/06/2020 08:30,6.88488,-0.3116,6.891927682,2.24488,-0.3816,2.277082514,4.64,0.07,4.640527987
22/06/2020 09:00,5.99424,-0.60368,6.024561621,2.28424,-0.40368,2.31963573,3.71,-0.2,3.715386925
22/06/2020 09:30,5.77968,-0.64544,5.815607767,2.51968,-0.44544,2.558750495,3.26,-0.2,3.266129207
22/06/2020 10:00,6.40848,-0.80136,6.458389409,2.81848,-0.47136,2.857623096,3.59,-0.33,3.605135226
22/06/2020 10:30,6.97944,-0.94504,7.043130221,2.80944,-0.46504,2.8476684,4.17,-0.48,4.197534991
22/06/2020 11:00,5.59632,-0.55912,5.624181071,3.46632,-0.53912,3.507994401,2.13,-0.02,2.130093895
22/06/2020 11:30,5.44784,-0.66488,5.488262574,3.46784,-0.49488,3.502973092,1.98,-0.17,1.98728458
22/06/2020 12:00,5.36264,-0.49816,5.38572847,3.63264,-0.52816,3.670834558,1.73,0.03,1.730260096
22/06/2020 12:30,6.02144,-0.67824,6.059517239,3.52144,-0.48824,3.555125591,2.5,-0.19,2.507209604
22/06/2020 13:00,5.57416,-0.41744,5.589768856,3.75416,-0.55744,3.795320363,1.82,0.14,1.825376673
22/06/2020 13:30,4.78904,-0.46896,4.811946343,3.44904,-0.52896,3.489366075,1.34,0.06,1.341342611
22/06/2020 14:00,4.91672,-0.432,4.935662018,3.57672,-0.492,3.610400249,1.34,0.06,1.341342611
22/06/2020 14:30,4.97544,-0.30376,4.984703936,3.82544,-0.51376,3.859785037,1.15,0.21,1.169016681
22/06/2020 15:00,5.02984,-0.29288,5.038359765,3.87984,-0.50288,3.912294304,1.15,0.21,1.169016681
22/06/2020 15:30,4.56728,-0.41136,4.585767509,3.18728,-0.47136,3.221945693,1.38,0.06,1.381303732
22/06/2020 16:00,4.72192,-0.46176,4.744444202,3.08192,-0.46176,3.116320456,1.64,0,1.64
22/06/2020 16:30,5.15328,-0.37824,5.167142368,3.15328,-0.46824,3.18785562,2,0.09,2.002023976
22/06/2020 17:00,6.10992,-0.37144,6.121200052,3.20992,-0.46144,3.242917403,2.9,0.09,2.901396216
22/06/2020 17:30,6.59384,-0.38856,6.605278557,3.03384,-0.43856,3.065374369,3.56,0.05,3.560351106
22/06/2020 18:00,7.57096,-0.45056,7.584354925,2.59096,-0.38056,2.618759179,4.98,-0.07,4.980491944
22/06/2020 18:30,7.63224,-0.63672,7.658753148,1.93224,-0.35672,1.964892001,5.7,-0.28,5.706873049
22/06/2020 19:00,7.73808,-0.71504,7.771046538,1.69808,-0.34504,1.732780508,6.04,-0.37,6.05132217
22/06/2020 19:30,7.6584,-0.81752,7.70191077,1.5484,-0.36752,1.59141871,6.11,-0.45,6.126548784
22/06/2020 20:00,7.20336,-0.94808,7.265483534,1.36336,-0.36808,1.412173281,5.84,-0.58,5.868730698
22/06/2020 20:30,7.02888,-0.9488,7.09262825,1.26888,-0.3688,1.32138938,5.76,-0.58,5.789127741
22/06/2020 21:00,6.99872,-0.93176,7.060471538,1.23872,-0.35176,1.287696523,5.76,-0.58,5.789127741
22/06/2020 21:30,6.7296,-0.99368,6.802566876,1.1696,-0.32368,1.213562072,5.56,-0.67,5.60022321
22/06/2020 22:00,6.50576,-1.12264,6.601911371,1.06576,-0.28264,1.102601355,5.44,-0.84,5.50447091
22/06/2020 22:30,6.46592,-0.71264,6.505073191,1.02592,-0.25264,1.056569362,5.44,-0.46,5.459413888
22/06/2020 23:00,6.0788,-0.36848,6.089957878,1.0888,-0.25848,1.119060923,4.99,-0.11,4.991212278
22/06/2020 23:30,5.19272,-1.38088,5.373189981,1.07272,-0.24088,1.099432296,4.12,-1.14,4.274809937
23/06/2020 00:00,4.91472,-1.16536,5.050993626,1.08472,-0.24536,1.112123648,3.83,-0.92,3.93894656
23/06/2020 00:30,4.73216,-1.118,4.86243378,1.04216,-0.238,1.068990863,3.69,-0.88,3.793481251
23/06/2020 01:00,4.93624,-0.4356,4.955422555,1.00624,-0.2456,1.035779078,3.93,-0.19,3.934590195
23/06/2020 01:30,5.34736,-0.31528,5.356646381,0.95736,-0.21528,0.981266349,4.39,-0.1,4.391138804
23/06/2020 02:00,5.69536,-0.31432,5.704026875,0.90536,-0.21432,0.93038153,4.79,-0.1,4.791043728
23/06/2020 02:30,5.72728,-0.29792,5.735023324,0.83728,-0.19792,0.860354651,4.89,-0.1,4.891022388
23/06/2020 03:00,4.82344,-1.71256,5.118440699,0.79344,-0.18256,0.814171473,4.03,-1.53,4.310661202
23/06/2020 03:30,4.77384,-1.77016,5.091464894,0.74384,-0.17016,0.763054632,4.03,-1.6,4.336000461
23/06/2020 04:00,4.7044,-1.714,5.006912757,0.7544,-0.164,0.772020311,3.95,-1.55,4.243229902
23/06/2020 04:30,4.67024,-1.73304,4.981422417,0.78024,-0.18304,0.801422547,3.89,-1.55,4.187433582
23/06/2020 05:00,4.62224,-1.7456,4.940872593,0.80224,-0.1956,0.825741108,3.82,-1.55,4.122487113
