Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
23/06/2020 05:30,4.65768,-1.7436,4.973341326,0.76768,-0.1936,0.791715569,3.89,-1.55,4.187433582
23/06/2020 06:00,4.85888,-1.67504,5.139501324,0.77888,-0.17504,0.798306367,4.08,-1.5,4.346998965
23/06/2020 06:30,5.2716,-1.56296,5.498418911,0.7716,-0.18296,0.792994906,4.5,-1.38,4.706846078
23/06/2020 07:00,5.99632,-0.99808,6.078817091,0.80632,-0.17808,0.825750827,5.19,-0.82,5.254379126
23/06/2020 07:30,6.66776,-0.15384,6.669534479,0.82776,-0.18384,0.847929103,5.84,0.03,5.840077054
23/06/2020 08:00,6.61952,-0.56488,6.643578437,0.89952,-0.18488,0.918322843,5.72,-0.38,5.732608481
23/06/2020 08:30,6.68944,-0.76136,6.732627761,0.96944,-0.19136,0.988146023,5.72,-0.57,5.748330192
23/06/2020 09:00,6.40584,-0.782,6.453395239,1.15584,-0.212,1.175121315,5.25,-0.57,5.280852204
23/06/2020 09:30,6.18616,-0.7088,6.226634162,1.49616,-0.2388,1.515097418,4.69,-0.47,4.713491275
23/06/2020 10:00,6.72184,-0.6604,6.754203221,2.09184,-0.2704,2.109244117,4.63,-0.39,4.646396453
23/06/2020 10:30,7.13456,-0.634,7.162674249,2.62456,-0.294,2.640975425,4.51,-0.34,4.522797807
23/06/2020 11:00,6.3412,-0.25872,6.346475674,3.0212,-0.40872,3.048721286,3.32,0.15,3.323386827
23/06/2020 11:30,6.42184,-0.36392,6.432143247,3.25184,-0.38392,3.274424828,3.17,0.02,3.170063091
23/06/2020 12:00,6.43776,-0.32656,6.446037174,3.43776,-0.39656,3.460556841,3,0.07,3.000816556
23/06/2020 12:30,5.9272,-0.19712,5.930476889,3.7472,-0.43712,3.772609407,2.18,0.24,2.19317122
23/06/2020 13:00,5.17328,-0.21232,5.177635149,3.95328,-0.45232,3.979072271,1.22,0.24,1.243382483
23/06/2020 13:30,4.74064,0.08416,4.741386982,4.04064,-0.43584,4.064077769,0.7,0.52,0.872009174
23/06/2020 14:00,3.88456,0.6152,3.932973104,4.23456,-0.4848,4.262221185,-0.35,1.1,1.154339638
23/06/2020 14:30,3.5784,0.7488,3.655905907,4.2084,-0.4912,4.2369692,-0.63,1.24,1.390863041
23/06/2020 15:00,3.37024,0.7616,3.455221009,4.12024,-0.4784,4.147920469,-0.75,1.24,1.449172177
23/06/2020 15:30,3.71568,0.85376,3.812503639,4.00568,-0.46624,4.032722653,-0.29,1.32,1.351480669
23/06/2020 16:00,3.79232,0.79848,3.875469171,3.79232,-0.44152,3.817935423,0,1.24,1.24
23/06/2020 16:30,4.34616,0.82336,4.423463398,3.52616,-0.41664,3.550689121,0.82,1.24,1.486606875
23/06/2020 17:00,5.01328,0.79056,5.075230189,3.19328,-0.37944,3.215744373,1.82,1.17,2.163631207
23/06/2020 17:30,5.70512,0.67256,5.744626286,2.79512,-0.32744,2.814233958,2.91,1,3.077027787
23/06/2020 18:00,6.51704,0.62016,6.546480641,2.32704,-0.24984,2.340413465,4.19,0.87,4.279369112
23/06/2020 18:30,6.86304,0.4112,6.875347517,1.83304,-0.1888,1.842737388,5.03,0.6,5.065658891
23/06/2020 19:00,7.05872,0.2668,7.06376035,1.37872,-0.1432,1.386136746,5.68,0.41,5.69477831
23/06/2020 19:30,7.1292,0.04056,7.129315378,0.9392,-0.10944,0.945554733,6.19,0.15,6.191817181
23/06/2020 20:00,7.10752,-0.07544,7.107920353,0.59752,-0.06544,0.601092792,6.51,-0.01,6.51000768
23/06/2020 20:30,7.06896,-0.15152,7.070583695,0.41896,-0.03152,0.420144013,6.65,-0.12,6.651082619
23/06/2020 21:00,6.96768,-0.20512,6.970698587,0.31768,-0.01512,0.318039615,6.65,-0.19,6.652713732
23/06/2020 21:30,6.97824,-0.2772,6.983743505,0.24824,0.0128,0.248569784,6.73,-0.29,6.736245245
23/06/2020 22:00,6.84352,-0.2776,6.849147958,0.24352,0.0124,0.243835499,6.6,-0.29,6.60636814
23/06/2020 22:30,6.8436,-0.28936,6.849714605,0.2436,0.00064,0.243600841,6.6,-0.29,6.60636814
23/06/2020 23:00,6.43944,-0.29,6.445966763,0.22944,0,0.22944,6.21,-0.29,6.216767649
23/06/2020 23:30,5.9684,-0.37408,5.980111571,0.2284,-0.01408,0.228833578,5.74,-0.36,5.751278119
24/06/2020 00:00,5.21304,-1.11696,5.331358709,0.22304,-0.00696,0.223148568,4.99,-1.11,5.111966354
24/06/2020 00:30,4.95272,-1.2152,5.099622186,0.22272,0.0048,0.222771718,4.73,-1.22,4.884802964
24/06/2020 01:00,5.08888,-0.95912,5.178475724,0.24888,0.02088,0.249754337,4.84,-0.98,4.938218302
24/06/2020 01:30,5.06992,-1.24848,5.221378278,0.30992,0.01152,0.31013403,4.76,-1.26,4.923941511
24/06/2020 02:00,4.9804,-1.91976,5.337589589,0.3704,-0.03976,0.372527875,4.61,-1.88,4.978604222
24/06/2020 02:30,5.30336,-1.11632,5.419575411,0.34336,-0.05632,0.347948318,4.96,-1.06,5.072001577
24/06/2020 03:00,5.4732,-0.59888,5.50586737,0.3132,-0.02888,0.314528686,5.16,-0.57,5.191387098
24/06/2020 03:30,5.41872,-0.59528,5.451319539,0.29872,-0.02528,0.299787786,5.12,-0.57,5.15163081
24/06/2020 04:00,5.47616,-0.59264,5.50813494,0.31616,-0.02264,0.316969581,5.16,-0.57,5.191387098
24/06/2020 04:30,5.43328,-0.64224,5.471106266,0.27328,-0.02224,0.274183471,5.16,-0.62,5.197114584
24/06/2020 05:00,5.30008,-0.62152,5.336397204,0.26008,-0.00152,0.260084442,5.04,-0.62,5.077991729
24/06/2020 05:30,5.31208,-0.62512,5.348735266,0.27208,-0.00512,0.27212817,5.04,-0.62,5.077991729
24/06/2020 06:00,5.38056,-0.7884,5.438014387,0.34056,-0.0184,0.341056701,5.04,-0.77,5.098480166
24/06/2020 06:30,6.03048,-0.13096,6.031901819,0.40048,-0.02096,0.401028119,5.63,-0.11,5.631074498
24/06/2020 07:00,6.38272,0.01976,6.382750587,0.54272,-0.02024,0.54309728,5.84,0.04,5.840136985
24/06/2020 07:30,6.3664,-0.64024,6.398512032,0.8064,-0.03024,0.806966801,5.56,-0.61,5.593362137
24/06/2020 08:00,6.47,-1.1928,6.579032743,1.18,-0.0328,1.180455776,5.29,-1.16,5.415690168
24/06/2020 08:30,6.27776,-1.18848,6.389268763,1.58776,-0.06848,1.589236083,4.69,-1.12,4.821877228
24/06/2020 09:00,5.9296,-1.07496,6.026250506,2.0096,-0.10496,2.012339127,3.92,-0.97,4.03822981
24/06/2020 09:30,5.49552,-0.95656,5.578149075,2.39552,-0.14656,2.399999147,3.1,-0.81,3.20407553
24/06/2020 10:00,4.80792,-0.69792,4.858311132,2.75792,-0.18792,2.764314861,2.05,-0.51,2.112486686
24/06/2020 10:30,4.2864,-0.58328,4.325903434,3.0564,-0.22328,3.064544814,1.23,-0.36,1.281600562
24/06/2020 11:00,3.81176,-0.49112,3.843268551,3.29176,-0.26112,3.302100476,0.52,-0.23,0.568594759
24/06/2020 11:30,3.53744,-0.35352,3.55506092,3.49744,-0.29352,3.50973511,0.04,-0.06,0.072111026
24/06/2020 12:00,3.4296,-0.2448,3.438325639,3.6196,-0.3048,3.63241066,-0.19,0.06,0.199248588
24/06/2020 12:30,3.3392,-0.26464,3.349670278,3.6792,-0.32464,3.693494791,-0.34,0.06,0.34525353
24/06/2020 13:00,3.19416,-0.26808,3.205389991,3.69416,-0.32808,3.708699852,-0.5,0.06,0.503587132
24/06/2020 13:30,3.00784,-0.39352,3.033473167,3.70784,-0.35352,3.724654864,-0.7,-0.04,0.701141926
24/06/2020 14:00,2.91624,-0.36288,2.938730616,3.68624,-0.32288,3.700353609,-0.77,-0.04,0.771038261
24/06/2020 14:30,2.83664,-0.26408,2.848905884,3.60664,-0.34408,3.623015752,-0.77,0.08,0.774144689
24/06/2020 15:00,3.018,-0.28336,3.031273147,3.538,-0.36336,3.556609972,-0.52,0.08,0.526117858
24/06/2020 15:30,3.2596,-0.28616,3.272136871,3.4196,-0.36616,3.439147759,-0.16,0.08,0.178885438
24/06/2020 16:00,3.48784,-0.3776,3.508220293,3.21784,-0.3276,3.234473068,0.27,-0.05,0.274590604
24/06/2020 16:30,3.91592,-0.4452,3.941146088,2.97592,-0.2752,2.988617554,0.94,-0.17,0.955248659
24/06/2020 17:00,4.60592,-0.42152,4.625167906,2.66592,-0.25152,2.677758719,1.94,-0.17,1.947434209
24/06/2020 17:30,5.19656,-0.61736,5.23310321,2.32656,-0.22736,2.337642831,2.87,-0.39,2.896377047
24/06/2020 18:00,5.77736,-0.71304,5.821195291,1.94736,-0.20304,1.957916293,3.83,-0.51,3.863806413
24/06/2020 18:30,6.13368,-0.88296,6.196906382,1.55368,-0.16296,1.562202773,4.58,-0.72,4.636248483
24/06/2020 19:00,6.3148,-1.06616,6.404170218,1.1448,-0.13616,1.15286885,5.17,-0.93,5.252980107
24/06/2020 19:30,6.36224,-1.19376,6.473265077,0.80224,-0.11376,0.810265608,5.56,-1.08,5.663920903
24/06/2020 20:00,6.36448,-1.31928,6.499777334,0.53448,-0.08928,0.541885402,5.83,-1.23,5.958338695
24/06/2020 20:30,6.40776,-1.37136,6.552863227,0.39776,-0.08136,0.405995649,6.01,-1.29,6.14688539
24/06/2020 21:00,6.29296,-1.46192,6.46053834,0.35296,-0.08192,0.362341894,5.94,-1.38,6.098196455
24/06/2020 21:30,6.29208,-1.46568,6.460533151,0.30208,-0.08568,0.313995842,5.99,-1.38,6.146909793
24/06/2020 22:00,6.21432,-1.56984,6.409537478,0.28432,-0.05984,0.290548943,5.93,-1.51,6.119231978
24/06/2020 22:30,6.27032,-1.5584,6.461077577,0.26032,-0.0484,0.264781159,6.01,-1.51,6.196789491
24/06/2020 23:00,5.89728,-1.55248,6.098205109,0.25728,-0.04248,0.260763396,5.64,-1.51,5.83863854
24/06/2020 23:30,5.51152,-1.5916,5.736727575,0.22152,-0.0416,0.225392259,5.29,-1.55,5.512404194
25/06/2020 00:00,5.0952,-1.4808,5.306018439,0.1952,-0.0408,0.199418354,4.9,-1.44,5.107210589
25/06/2020 00:30,5.23864,-0.82592,5.303347329,0.17864,-0.03592,0.182215521,5.06,-0.79,5.121298663
25/06/2020 01:00,5.22184,-0.78128,5.279963203,0.16184,-0.03128,0.164835142,5.06,-0.75,5.115281028
25/06/2020 01:30,5.354,-0.7748,5.40977181,0.154,-0.0248,0.155984102,5.2,-0.75,5.253808143
25/06/2020 02:00,5.52856,-0.7748,5.582588173,0.15856,-0.0248,0.160487737,5.37,-0.75,5.422121356
25/06/2020 02:30,5.52312,-0.77512,5.577245337,0.15312,-0.02512,0.155166842,5.37,-0.75,5.422121356
25/06/2020 03:00,5.51904,-0.78136,5.574076244,0.14904,0.01864,0.150201103,5.37,-0.8,5.429263302
25/06/2020 03:30,5.4248,-0.77928,5.480486507,0.2248,-0.03928,0.228205956,5.2,-0.74,5.252389932
25/06/2020 04:00,5.40616,-0.83448,5.470184898,0.20616,-0.04448,0.210903807,5.2,-0.79,5.25966729
25/06/2020 04:30,5.38216,-0.78224,5.43870809,0.18216,-0.04224,0.18699327,5.2,-0.74,5.252389932
25/06/2020 05:00,5.21688,-0.7836,5.275401965,0.20688,-0.0436,0.211424441,5.01,-0.74,5.064355833
25/06/2020 05:30,5.25208,-0.90768,5.329936895,0.24208,-0.05768,0.248856804,5.01,-0.85,5.081594238
25/06/2020 06:00,5.52584,-0.816,5.58576438,0.28584,-0.066,0.293360709,5.24,-0.75,5.293401553
25/06/2020 06:30,5.874,-0.69152,5.914564727,0.374,-0.09152,0.385034947,5.5,-0.6,5.532630477
25/06/2020 07:00,6.11952,-0.56896,6.145912504,0.52952,-0.09896,0.538687769,5.59,-0.47,5.609723701
25/06/2020 07:30,6.17744,-1.014,6.260108701,0.78744,-0.104,0.794278134,5.39,-0.91,5.466278441
25/06/2020 08:00,6.20872,-1.07248,6.300668011,1.14872,-0.11248,1.154213754,5.06,-0.96,5.150262129
25/06/2020 08:30,6.08048,-0.88992,6.145257898,1.54048,-0.14992,1.547757939,4.54,-0.74,4.599913043
25/06/2020 09:00,6.33584,0.65472,6.369578227,1.96584,-0.17528,1.973638767,4.37,0.83,4.4481232
25/06/2020 09:30,5.94736,0.70576,5.989089092,2.34736,-0.23424,2.359018302,3.6,0.94,3.720698859
25/06/2020 10:00,5.4148,0.80208,5.473882659,2.6948,-0.27792,2.709093311,2.72,1.08,2.926567956
25/06/2020 10:30,5.05944,0.85016,5.130370858,2.97944,-0.30984,2.995507226,2.08,1.16,2.381596103
25/06/2020 11:00,4.52768,0.86512,4.609589873,3.20768,-0.29488,3.22120555,1.32,1.16,1.757270611
25/06/2020 11:30,4.35792,0.98248,4.467296014,3.39792,-0.30752,3.411807274,0.96,1.29,1.608011194
25/06/2020 12:00,4.30304,0.96352,4.409594543,3.50304,-0.32648,3.518220919,0.8,1.29,1.517926217
25/06/2020 12:30,4.15568,0.95104,4.26311545,3.66568,-0.33896,3.681318207,0.49,1.29,1.379927534
25/06/2020 13:00,4.19952,0.99848,4.316587835,3.70952,-0.34152,3.725207986,0.49,1.34,1.426779591
25/06/2020 13:30,3.954,0.84328,4.042924333,3.684,-0.34672,3.700279822,0.27,1.19,1.220245877
25/06/2020 14:00,3.85584,0.85944,3.950460634,3.63584,-0.33056,3.650835852,0.22,1.19,1.210165278
25/06/2020 14:30,3.7312,0.81064,3.818244446,3.6212,-0.32936,3.636147336,0.11,1.14,1.145294722
25/06/2020 15:00,3.64584,0.87232,3.748745322,3.53584,-0.31768,3.550082406,0.11,1.19,1.19507322
25/06/2020 15:30,3.90176,1.01144,4.030724745,3.38176,-0.29856,3.394913662,0.52,1.31,1.40943251
25/06/2020 16:00,4.31976,0.96336,4.425877195,3.19976,-0.28664,3.212573197,1.12,1.25,1.678362297
25/06/2020 16:30,4.11968,-0.07976,4.120452033,2.99968,-0.29976,3.014620401,1.12,0.22,1.141402646
25/06/2020 17:00,3.84176,-0.41656,3.864277699,1.89176,-0.22656,1.905278282,1.95,-0.19,1.959234544
25/06/2020 17:30,4.68656,-0.37824,4.701798606,1.50656,-0.18824,1.518274458,3.18,-0.19,3.185671044
25/06/2020 18:00,6.20688,-0.66384,6.242278661,1.05688,-0.09384,1.061037832,5.15,-0.57,5.181447674
25/06/2020 18:30,7.17384,-0.87376,7.226855255,0.78384,-0.04376,0.78506056,6.39,-0.83,6.443679073
25/06/2020 19:00,7.07768,-0.92592,7.137988654,0.95768,-0.04592,0.958780282,6.12,-0.88,6.182944282
25/06/2020 19:30,6.5024,-1.12856,6.599610097,0.5324,-0.00856,0.53246881,5.97,-1.12,6.074150146
25/06/2020 20:00,6.47688,-1.35792,6.61769758,0.33688,0.00208,0.336886421,6.14,-1.36,6.288815469
25/06/2020 20:30,6.4876,-1.43856,6.645179353,0.2176,0.00144,0.217604765,6.27,-1.44,6.433234023
25/06/2020 21:00,6.2664,-1.47552,6.437773546,0.1964,0.01448,0.196933061,6.07,-1.49,6.250199997
25/06/2020 21:30,6.20936,-1.46776,6.380475768,0.13936,0.02224,0.141123447,6.07,-1.49,6.250199997
25/06/2020 22:00,6.21032,-1.45664,6.378861544,0.14032,0.03336,0.144231037,6.07,-1.49,6.250199997
25/06/2020 22:30,6.24688,-1.40176,6.402221554,0.09688,0.02824,0.100912001,6.15,-1.43,6.314063668
25/06/2020 23:00,5.98256,-1.40656,6.145684273,0.11256,0.02344,0.114974724,5.87,-1.43,6.041671954
25/06/2020 23:30,5.70056,-1.29448,5.845687537,0.17056,0.02552,0.172458644,5.53,-1.32,5.685358388
26/06/2020 00:00,5.33848,-1.2404,5.480689817,0.33848,-0.0604,0.343826803,5,-1.18,5.137353404
26/06/2020 00:30,5.52008,-0.25768,5.526091041,0.29008,-0.05768,0.295759005,5.23,-0.2,5.233822695
26/06/2020 01:00,5.4728,-0.1384,5.474549698,0.2428,-0.0384,0.245817819,5.23,-0.1,5.230955936
26/06/2020 01:30,5.3344,-0.11384,5.335614576,0.3244,-0.01384,0.324695096,5.01,-0.1,5.010997905
26/06/2020 02:00,5.29864,-0.51016,5.323142782,0.45864,-0.07016,0.463975296,4.84,-0.44,4.859958848
26/06/2020 02:30,4.66416,-1.648,4.946745648,0.40416,-0.098,0.415871742,4.26,-1.55,4.533221812
26/06/2020 03:00,4.64464,-1.66672,4.934636389,0.32464,-0.03672,0.326710098,4.32,-1.63,4.617282751
26/06/2020 03:30,4.62856,-1.55648,4.883256871,0.30856,-0.04648,0.312041125,4.32,-1.51,4.57629763
26/06/2020 04:00,4.63776,-1.5748,4.89783757,0.31776,-0.0648,0.32429995,4.32,-1.51,4.57629763
26/06/2020 04:30,4.64376,-1.58352,4.906326786,0.32376,-0.07352,0.332002602,4.32,-1.51,4.57629763
26/06/2020 05:00,4.75864,-1.51312,4.993414341,0.35864,-0.07312,0.36601801,4.4,-1.44,4.629643615
26/06/2020 05:30,4.76384,-1.44192,4.977278858,0.36384,-0.06192,0.36907131,4.4,-1.38,4.611333863
26/06/2020 06:00,4.88192,-1.414,5.082572074,0.34192,-0.034,0.343606296,4.54,-1.38,4.745102739
26/06/2020 06:30,5.2052,-1.43568,5.399563325,0.4352,-0.05568,0.438747424,4.77,-1.38,4.965611745
26/06/2020 07:00,5.90944,-0.3004,5.917070329,0.49944,-0.0504,0.501976567,5.41,-0.25,5.41577326
26/06/2020 07:30,6.23008,-0.93768,6.300249248,0.46008,-0.07768,0.466591672,5.77,-0.86,5.833738081
26/06/2020 08:00,6.24592,-1.23776,6.367383015,0.47592,-0.07776,0.482230717,5.77,-1.16,5.885448156
26/06/2020 08:30,6.47808,-0.86248,6.535242324,0.58808,-0.09248,0.595307179,5.89,-0.77,5.940117844
26/06/2020 09:00,6.93616,0.15856,6.937972097,0.67616,-0.11144,0.685281854,6.26,0.27,6.265819978
26/06/2020 09:30,7.31864,0.03464,7.318721977,0.68864,-0.11536,0.698235619,6.63,0.15,6.631696615
26/06/2020 10:00,7.09496,0.02256,7.094995867,0.74496,-0.12744,0.75578195,6.35,0.15,6.351771406
26/06/2020 10:30,6.8144,0.06072,6.814670519,0.9044,-0.14928,0.916637267,5.91,0.21,5.913729788
26/06/2020 11:00,6.6436,0.0708,6.643977243,0.9636,-0.1392,0.973602383,5.68,0.21,5.683880717
26/06/2020 11:30,6.5544,0.05568,6.554636498,1.0544,-0.15432,1.065633156,5.5,0.21,5.504007631
26/06/2020 12:00,6.50592,0.12104,6.507045853,1.07592,-0.15896,1.08759925,5.43,0.28,5.43721436
26/06/2020 12:30,6.55896,-0.00456,6.558961585,1.12896,-0.14456,1.138177611,5.43,0.14,5.431804488
26/06/2020 13:00,6.64992,0.04,6.650040301,1.11992,-0.19,1.135922888,5.53,0.23,5.534780935
26/06/2020 13:30,6.56016,0.11512,6.561170005,1.11016,-0.20488,1.128907011,5.45,0.32,5.459386412
26/06/2020 14:00,6.2936,0.15752,6.295570944,1.1136,-0.21248,1.133689865,5.18,0.37,5.193197474
26/06/2020 14:30,5.43952,-0.06576,5.439917482,1.46952,-0.22576,1.486760441,3.97,0.16,3.973222873
26/06/2020 15:00,5.40904,-0.104,5.410039715,1.32904,-0.204,1.344605266,4.08,0.1,4.081225306
26/06/2020 15:30,5.77952,-0.09584,5.780314588,1.13952,-0.19584,1.156226248,4.64,0.1,4.641077461
26/06/2020 16:00,6.13336,-0.0072,6.133364226,1.24336,-0.2072,1.26050622,4.89,0.2,4.894088271
26/06/2020 16:30,6.60352,-0.10944,6.604426811,1.32352,-0.19944,1.338462366,5.28,0.09,5.28076699
26/06/2020 17:00,7.31144,0.21608,7.314632283,1.09144,-0.18392,1.106827828,6.22,0.4,6.232848466
26/06/2020 17:30,8.2576,0.3936,8.266975186,1.1476,-0.2064,1.166013173,7.11,0.6,7.135271544
26/06/2020 18:00,7.99208,0.38416,8.001307495,1.22208,-0.21584,1.240994131,6.77,0.6,6.796535882
26/06/2020 18:30,7.32088,0.25104,7.325182937,1.35088,-0.21896,1.368510232,5.97,0.47,5.988472259
26/06/2020 19:00,6.8676,0.24624,6.872013089,1.3376,-0.22376,1.356186675,5.53,0.47,5.549936937
26/06/2020 19:30,6.6296,-0.9848,6.702344903,1.0596,-0.1848,1.075594347,5.57,-0.8,5.627157364
26/06/2020 20:00,6.32272,-1.4632,6.489818367,0.80272,-0.1632,0.819142014,5.52,-1.3,5.671014019
26/06/2020 20:30,6.20952,-1.44192,6.374737008,0.62952,-0.14192,0.645319081,5.58,-1.3,5.729432782
26/06/2020 21:00,6.434,-0.67392,6.469198108,0.444,-0.13392,0.463757012,5.99,-0.54,6.014291313
26/06/2020 21:30,6.40224,-0.48648,6.420696209,0.41224,-0.10648,0.425769665,5.99,-0.38,6.002041319
26/06/2020 22:00,6.37328,-0.4976,6.392675787,0.46328,-0.1176,0.477972926,5.91,-0.38,5.922203982
26/06/2020 22:30,6.2856,-0.51168,6.306392295,0.6756,-0.20168,0.70506041,5.61,-0.31,5.618558534
26/06/2020 23:00,5.89032,-0.51416,5.912717667,0.72032,-0.20416,0.748693668,5.17,-0.31,5.179285665
26/06/2020 23:30,5.36072,-1.18176,5.489433087,0.72072,-0.21176,0.751185474,4.64,-0.97,4.740305897
27/06/2020 00:00,4.82312,-2.02192,5.229784606,0.77312,-0.22192,0.804340115,4.05,-1.8,4.431986011
27/06/2020 00:30,4.6692,-2.02,5.087418662,0.7492,-0.22,0.780833298,3.92,-1.8,4.313513649
27/06/2020 01:00,4.72096,-2.022,5.135751875,0.85096,-0.262,0.890380212,3.87,-1.76,4.25141153
27/06/2020 01:30,5.24992,-0.76864,5.305889884,0.91992,-0.27864,0.961193558,4.33,-0.49,4.357636974
27/06/2020 02:00,5.42936,-0.73464,5.478836185,0.88936,-0.24464,0.922393592,4.54,-0.49,4.56636617
27/06/2020 02:30,5.38136,-0.7064,5.427525809,0.94136,-0.2564,0.975653427,4.44,-0.45,4.462745792
27/06/2020 03:00,5.16104,-0.67304,5.204739832,1.00104,-0.28304,1.040284924,4.16,-0.39,4.178241257
27/06/2020 03:30,5.02184,-0.72152,5.073407937,1.08184,-0.33152,1.131496043,3.94,-0.39,3.95925498
27/06/2020 04:00,4.91624,-0.66824,4.961447413,0.97624,-0.27824,1.015116759,3.94,-0.39,3.95925498
27/06/2020 04:30,4.90536,-0.66888,4.950753194,0.91536,-0.27888,0.956900195,3.99,-0.39,4.009014842
27/06/2020 05:00,4.84104,-0.68736,4.889594262,0.85104,-0.25736,0.889102498,3.99,-0.43,4.013103537
27/06/2020 05:30,4.82688,-0.68256,4.87490089,0.69688,-0.21256,0.728576343,4.13,-0.47,4.156657311
27/06/2020 06:00,4.95696,-0.5672,4.989305391,0.71696,-0.2172,0.749137826,4.24,-0.35,4.25442123
27/06/2020 06:30,5.22752,-0.4572,5.247475316,0.77752,-0.2172,0.807287551,4.45,-0.24,4.456467211
27/06/2020 07:00,5.3552,-0.41216,5.371037414,0.8452,-0.24216,0.879206748,4.51,-0.17,4.513202854
27/06/2020 07:30,5.35688,-0.32976,5.367020122,1.00688,-0.26976,1.042390422,4.35,-0.06,4.350413773
27/06/2020 08:00,5.32024,-0.32488,5.330150155,1.18024,-0.26488,1.209598228,4.14,-0.06,4.14043476
27/06/2020 08:30,5.41384,-0.11024,5.414962272,1.27384,-0.28024,1.304301653,4.14,0.17,4.143488868
27/06/2020 09:00,5.50312,0.50152,5.525925447,1.56312,-0.31848,1.595234668,3.94,0.82,4.024425425
27/06/2020 09:30,5.56672,0.36896,5.578933862,1.96672,-0.34104,1.996070099,3.6,0.71,3.669345991
27/06/2020 10:00,5.64384,0.2812,5.650840945,2.04384,-0.3588,2.07509503,3.6,0.64,3.656446362
27/06/2020 10:30,5.32472,0.35168,5.336321008,2.08472,-0.33832,2.111993821,3.24,0.69,3.312657543
27/06/2020 11:00,5.17448,0.38584,5.188845322,2.16448,-0.30416,2.18574632,3.01,0.69,3.088073833
27/06/2020 11:30,5.29416,0.43456,5.311965032,2.39416,-0.32544,2.416177415,2.9,0.76,2.997932621
27/06/2020 12:00,5.24016,0.54912,5.268852778,2.09016,-0.33088,2.116187704,3.15,0.88,3.270611564
27/06/2020 12:30,5.79272,0.39328,5.806054956,2.14272,-0.33672,2.169015758,3.65,0.73,3.722284245
27/06/2020 13:00,5.42776,0.63312,5.464560326,2.80776,-0.43688,2.841545416,2.62,1.07,2.83007067
27/06/2020 13:30,5.59416,0.44312,5.611682585,2.67416,-0.45688,2.712908226,2.92,0.9,3.055552323
27/06/2020 14:00,6.13576,0.26416,6.141443746,2.50576,-0.46584,2.548693799,3.63,0.73,3.702674709
27/06/2020 14:30,6.04568,0.3424,6.055368232,2.58568,-0.4576,2.625859635,3.46,0.8,3.551281459
27/06/2020 15:00,5.90176,0.31344,5.910077473,2.52176,-0.43656,2.559269062,3.38,0.75,3.462210277
27/06/2020 15:30,5.95528,0.472,5.973955463,2.22528,-0.408,2.262373771,3.73,0.88,3.832401336
27/06/2020 16:00,6.09936,0.4552,6.116322379,2.04936,-0.4248,2.092924139,4.05,0.88,4.144502383
27/06/2020 16:30,6.1008,0.62448,6.132677711,2.6408,-0.46552,2.681517017,3.46,1.09,3.62763008
27/06/2020 17:00,6.06432,0.84304,6.12263779,2.80432,-0.46696,2.842931991,3.26,1.31,3.513360215
27/06/2020 17:30,6.90488,0.72408,6.942741509,2.63488,-0.47592,2.677516099,4.27,1.2,4.435414299
27/06/2020 18:00,7.46368,0.72576,7.498883031,2.44368,-0.47424,2.489272086,5.02,1.2,5.161433909
27/06/2020 18:30,7.13968,0.71648,7.175539986,2.24968,-0.48352,2.301054474,4.89,1.2,5.035086891
27/06/2020 19:00,6.70136,0.72384,6.740339027,1.98136,-0.47616,2.037772263,4.72,1.2,4.870154002
27/06/2020 19:30,7.09896,0.91488,7.157669907,1.58896,-0.40512,1.639791479,5.51,1.32,5.665906812
27/06/2020 20:00,7.06976,1.06544,7.149592216,1.44976,-0.36456,1.494893993,5.62,1.43,5.799077513
27/06/2020 20:30,6.6988,0.88448,6.756939123,1.1788,-0.30552,1.217748706,5.52,1.19,5.646813261
27/06/2020 21:00,6.57464,0.79312,6.622305525,0.92464,-0.24688,0.957031276,5.65,1.04,5.744919495
27/06/2020 21:30,6.47744,0.766,6.522575025,0.82744,-0.214,0.854665404,5.65,0.98,5.734361342
27/06/2020 22:00,6.47264,0.67448,6.507687134,0.76264,-0.18552,0.784880526,5.71,0.86,5.774400402
27/06/2020 22:30,6.35824,0.672,6.393653095,0.74824,-0.188,0.771496661,5.61,0.86,5.675535217
27/06/2020 23:00,6.15984,0.68384,6.197682306,0.74984,-0.17616,0.770254744,5.41,0.86,5.477928441
27/06/2020 23:30,5.71472,0.60352,5.746499897,0.73472,-0.17648,0.755618071,4.98,0.78,5.040714235
28/06/2020 00:00,5.39744,0.59336,5.429957149,0.76744,-0.18664,0.789809245,4.63,0.78,4.695242273
28/06/2020 00:30,5.09824,0.63728,5.137915618,0.79824,-0.19272,0.821174827,4.3,0.83,4.379372101
28/06/2020 01:00,4.984,0.602,5.020225095,0.764,-0.178,0.784461599,4.22,0.78,4.291479931
28/06/2020 01:30,5.0444,0.60824,5.080937636,0.7444,-0.17176,0.763958675,4.3,0.78,4.370171621
28/06/2020 02:00,5.2988,0.59216,5.331785339,0.7788,-0.18784,0.801132514,4.52,0.78,4.586807168
28/06/2020 02:30,5.25664,0.55752,5.286122647,0.82664,-0.22248,0.856055512,4.43,0.78,4.498144062
28/06/2020 03:00,5.0452,0.61568,5.082627756,0.8952,-0.24432,0.927941433,4.15,0.86,4.238171776
28/06/2020 03:30,4.89512,0.62504,4.934863201,0.86512,-0.23496,0.896459043,4.03,0.86,4.120740225
28/06/2020 04:00,4.91632,0.6184,4.955060131,0.88632,-0.2416,0.918658643,4.03,0.86,4.120740225
28/06/2020 04:30,4.91248,0.65784,4.95633062,0.88248,-0.25216,0.917799333,4.03,0.91,4.131464631
28/06/2020 05:00,4.77696,0.75024,4.835515164,0.93696,-0.25976,0.972301033,3.84,1.01,3.970604488
28/06/2020 05:30,4.80584,0.72904,4.860822711,0.96584,-0.28096,1.005875453,3.84,1.01,3.970604488
28/06/2020 06:00,4.61824,0.02064,4.618286122,1.08824,-0.32936,1.136989141,3.53,0.35,3.547308839
28/06/2020 06:30,4.5808,-0.42576,4.60054347,1.1808,-0.33576,1.227608821,3.4,-0.09,3.401190968
28/06/2020 07:00,4.72248,-0.23184,4.728167418,1.32248,-0.32184,1.361078372,3.4,0.09,3.401190968
28/06/2020 07:30,4.91408,-0.12616,4.915699197,1.60408,-0.34616,1.641005604,3.31,0.22,3.317303122
28/06/2020 08:00,5.30464,-0.13592,5.306381043,1.89464,-0.35592,1.92778105,3.41,0.22,3.417089405
28/06/2020 08:30,4.99064,-0.12368,4.992172308,1.87064,-0.38368,1.909582245,3.12,0.26,3.13081459
28/06/2020 09:00,5.16752,-0.0764,5.168084743,2.63752,-0.3764,2.664242615,2.53,0.3,2.547724475
28/06/2020 09:30,4.9608,-0.17528,4.963895619,2.7508,-0.43528,2.78502591,2.21,0.26,2.22524156
28/06/2020 10:00,4.69144,-0.13832,4.693478635,2.98144,-0.53832,3.029648972,1.71,0.4,1.756160585
28/06/2020 10:30,4.9792,-0.2112,4.983677165,3.1692,-0.5312,3.213409728,1.81,0.32,1.83806964
28/06/2020 11:00,5.42472,-0.22536,5.429399065,3.50472,-0.54536,3.546897209,1.92,0.32,1.94648401
28/06/2020 11:30,5.18168,-0.07608,5.182238492,3.43168,-0.57608,3.479697658,1.75,0.5,1.820027472
28/06/2020 12:00,5.13904,-0.19552,5.142758034,3.14904,-0.53552,3.194250239,1.99,0.34,2.018836298
28/06/2020 12:30,5.79416,-0.25816,5.799908335,2.95416,-0.52816,3.001002214,2.84,0.27,2.852805637
28/06/2020 13:00,3.94664,0.142,3.949193752,3.47664,-0.608,3.529403588,0.47,0.75,0.885098865
28/06/2020 13:30,3.83344,-0.08992,3.83449447,3.01344,-0.53992,3.061426831,0.82,0.45,0.935360893
28/06/2020 14:00,4.498,-0.16512,4.501029728,3.238,-0.61512,3.295909073,1.26,0.45,1.337946187
28/06/2020 14:30,4.08088,-0.21552,4.086567073,3.38088,-0.59552,3.432927853,0.7,0.38,0.79649231
28/06/2020 15:00,3.67952,-0.1912,3.684484343,3.10952,-0.5712,3.161547733,0.57,0.38,0.685054742
28/06/2020 15:30,4.29512,-0.1352,4.297247358,3.77512,-0.6152,3.824918568,0.52,0.48,0.707672241
28/06/2020 16:00,3.47408,0.17104,3.478287873,3.86408,-0.65896,3.919865116,-0.39,0.83,0.917060521
28/06/2020 16:30,3.72192,0.05272,3.722293364,3.28192,-0.60728,3.337632078,0.44,0.66,0.793221281
28/06/2020 17:00,4.21264,0.11712,4.214267773,2.76264,-0.54288,2.81547482,1.45,0.66,1.593141551
28/06/2020 17:30,5.15056,0.18624,5.153926042,2.78056,-0.57376,2.839139738,2.37,0.76,2.488875248
28/06/2020 18:00,6.28168,-0.02376,6.281724935,2.20168,-0.52376,2.263121596,4.08,0.5,4.110523081
28/06/2020 18:30,6.90624,-0.06544,6.906550031,1.88624,-0.43544,1.935848478,5.02,0.37,5.03361699
28/06/2020 19:00,6.57632,-0.19992,6.57935808,1.69632,-0.43992,1.752435776,4.88,0.24,4.885898075
28/06/2020 19:30,6.45976,-0.46112,6.476197257,1.57976,-0.45112,1.642909283,4.88,-0.01,4.880010246
28/06/2020 20:00,6.1848,-1.14752,6.29035398,1.5048,-0.39752,1.556420634,4.68,-0.75,4.739715181
28/06/2020 20:30,6.06328,-1.28056,6.197031408,1.27328,-0.36056,1.323346316,4.79,-0.92,4.877550615
28/06/2020 21:00,5.99184,-1.35616,6.143396172,1.15184,-0.32616,1.197128118,4.84,-1.03,4.948383574
28/06/2020 21:30,5.6868,-1.44816,5.868292906,1.0368,-0.29816,1.078820479,4.65,-1.15,4.790093945
28/06/2020 22:00,5.68768,-1.33496,5.842244602,0.92768,-0.23496,0.95697251,4.76,-1.1,4.885447779
28/06/2020 22:30,5.60848,-1.388,5.777680496,0.84848,-0.218,0.876037848,4.76,-1.17,4.901683384
28/06/2020 23:00,5.25032,-1.38544,5.430037209,0.83032,-0.21544,0.857814488,4.42,-1.17,4.572231403
28/06/2020 23:30,5.1052,-0.79664,5.166981936,0.8452,-0.22664,0.875059272,4.26,-0.57,4.297964635
29/06/2020 00:00,4.75624,-0.73312,4.812409362,0.94624,-0.26312,0.982141676,3.81,-0.47,3.838880045
29/06/2020 00:30,4.5736,-0.64488,4.618840458,1.0436,-0.33488,1.096013492,3.53,-0.31,3.543585755
29/06/2020 01:00,4.58232,-0.41288,4.600883228,0.96232,-0.27288,1.000261604,3.62,-0.14,3.622706171
29/06/2020 01:30,4.91072,0.04072,4.910888824,0.95072,-0.24928,0.982857587,3.96,0.29,3.970604488
29/06/2020 02:00,5.09648,-0.15272,5.098767674,1.02648,-0.27272,1.062091045,4.07,0.12,4.071768657
29/06/2020 02:30,5.1796,-0.18712,5.182978878,1.1096,-0.30712,1.151318746,4.07,0.12,4.071768657
29/06/2020 03:00,4.96656,-0.20784,4.970906929,1.14656,-0.32784,1.192509496,3.82,0.12,3.821884352
29/06/2020 03:30,4.85664,-0.18672,4.860228024,1.16664,-0.35672,1.219958216,3.69,0.17,3.693913913
29/06/2020 04:00,4.77688,-0.18888,4.780612742,1.17688,-0.35888,1.230382619,3.6,0.17,3.604011654
29/06/2020 04:30,4.7584,-0.16976,4.761427204,1.1584,-0.33976,1.207198168,3.6,0.17,3.604011654
29/06/2020 05:00,4.72808,-0.1228,4.729674442,1.12808,-0.3328,1.176146388,3.6,0.21,3.606119798
29/06/2020 05:30,4.79224,-0.12696,4.79392147,1.11224,-0.33696,1.162161718,3.68,0.21,3.685986978
29/06/2020 06:00,4.87984,-0.50072,4.905462154,1.14984,-0.35072,1.202138321,3.73,-0.15,3.733014867
29/06/2020 06:30,5.24256,-0.6128,5.278253423,1.16256,-0.3728,1.220870834,4.08,-0.24,4.087052728
29/06/2020 07:00,5.72288,-0.51384,5.74590176,1.23288,-0.40384,1.29733567,4.49,-0.11,4.491347237
29/06/2020 07:30,5.9956,-0.50344,6.01669936,1.2356,-0.39344,1.296727571,4.76,-0.11,4.761270839
29/06/2020 08:00,6.28216,-0.40744,6.295358736,1.40216,-0.37744,1.452072181,4.88,-0.03,4.880092212
29/06/2020 08:30,6.28,-0.97936,6.355906388,1.64,-0.39936,1.68792429,4.64,-0.58,4.676109494
29/06/2020 09:00,6.36984,0.04272,6.369983251,1.80984,-0.45728,1.86671525,4.56,0.5,4.587330378
29/06/2020 09:30,6.34016,-0.20504,6.343474618,1.78016,-0.45504,1.837397896,4.56,0.25,4.566847928
29/06/2020 10:00,5.86544,-0.0652,5.865802369,1.91544,-0.4752,1.973505874,3.95,0.41,3.971221475
29/06/2020 10:30,6.03224,-0.06968,6.032642433,2.08224,-0.47968,2.136777087,3.95,0.41,3.971221475
29/06/2020 11:00,6.10136,0.00776,6.101364935,2.15136,-0.50224,2.209206841,3.95,0.51,3.982787968
29/06/2020 11:30,6.01208,-0.01008,6.01208845,2.06208,-0.47008,2.114982064,3.95,0.46,3.976694607
29/06/2020 12:00,6.31136,-0.09368,6.312055211,2.16136,-0.48368,2.214819043,4.15,0.39,4.168285019
29/06/2020 12:30,6.57712,-0.26648,6.582516167,1.93712,-0.45648,1.990177853,4.64,0.19,4.643888457
29/06/2020 13:00,6.8656,-0.32992,6.873522428,1.7656,-0.45992,1.824519051,5.1,0.13,5.101656594
29/06/2020 13:30,6.58424,-0.42792,6.59813094,1.79424,-0.45792,1.851752657,4.79,0.03,4.790093945
29/06/2020 14:00,6.85968,-0.4024,6.871472583,2.06968,-0.4724,2.122907691,4.79,0.07,4.790511455
29/06/2020 14:30,6.11192,-0.19696,6.115092749,2.01192,-0.48696,2.070012591,4.1,0.29,4.110243302
29/06/2020 15:00,5.9804,-0.18928,5.983394612,2.0404,-0.47928,2.095934512,3.94,0.29,3.950658173
29/06/2020 15:30,6.08624,-0.2052,6.089698217,2.09624,-0.4952,2.153937134,3.99,0.29,4.000524966
29/06/2020 16:00,6.00992,-0.24136,6.014764589,1.90992,-0.47136,1.967225116,4.1,0.23,4.106446152
29/06/2020 16:30,6.61392,-0.18024,6.61637546,1.73392,-0.45024,1.791422514,4.88,0.27,4.887463555
29/06/2020 17:00,7.6328,-0.14128,7.634107405,1.5128,-0.41128,1.567710139,6.12,0.27,6.125952987
29/06/2020 17:30,8.16816,-0.15352,8.169602571,1.48816,-0.42352,1.547252202,6.68,0.27,6.68545436
29/06/2020 18:00,8.33728,-0.18328,8.339294296,1.39728,-0.40328,1.45431295,6.94,0.22,6.943486156
29/06/2020 18:30,8.31008,-0.2776,8.314715351,1.37008,-0.3776,1.421161837,6.94,0.1,6.940720424
29/06/2020 19:00,8.2676,-0.35072,8.275035606,1.1976,-0.33072,1.242425643,7.07,-0.02,7.070028288
29/06/2020 19:30,8.02472,-0.41408,8.035396277,1.03472,-0.28408,1.073008353,6.99,-0.13,6.991208765
29/06/2020 20:00,7.54488,-0.47912,7.560077393,0.99488,-0.26912,1.030636594,6.55,-0.21,6.553365548
29/06/2020 20:30,7.18672,-0.55488,7.208109057,0.77672,-0.22488,0.808619177,6.41,-0.33,6.418488919
29/06/2020 21:00,6.88144,-0.65072,6.912138091,0.58144,-0.16072,0.603244057,6.3,-0.49,6.319026824
29/06/2020 21:30,6.64376,-0.72144,6.68281547,0.49376,-0.14144,0.513618741,6.15,-0.58,6.177289049
29/06/2020 22:00,6.436,-0.80848,6.486581219,0.486,-0.13848,0.50534415,5.95,-0.67,5.987603861
29/06/2020 22:30,6.11264,-0.84424,6.170665195,0.48264,-0.12424,0.498374304,5.63,-0.72,5.675852359
29/06/2020 23:00,5.77936,-0.47128,5.798543511,0.42936,-0.11128,0.443546219,5.35,-0.36,5.36209847
29/06/2020 23:30,4.9612,-1.1324,5.088795064,0.4012,-0.0924,0.411702805,4.56,-1.04,4.677093114
30/06/2020 00:00,4.5404,-1.38016,4.745531981,0.3804,-0.09016,0.390938596,4.16,-1.29,4.355421908
30/06/2020 00:30,4.6428,-0.90848,4.730848523,0.3528,-0.07848,0.361423506,4.29,-0.83,4.369553753
30/06/2020 01:00,4.68264,-0.8576,4.76052467,0.33264,-0.0676,0.339439434,4.35,-0.79,4.421153696
30/06/2020 01:30,4.80656,-0.84304,4.879931913,0.28656,-0.05304,0.291427307,4.52,-0.79,4.588518279
30/06/2020 02:00,5.27256,-0.77464,5.329160917,0.28256,-0.05464,0.287794516,4.99,-0.72,5.041676309
30/06/2020 02:30,5.242,-0.76896,5.298099988,0.252,-0.04896,0.25671206,4.99,-0.72,5.041676309
30/06/2020 03:00,5.08856,-0.76904,5.146344858,0.23856,-0.04904,0.243548343,4.85,-0.72,4.903152047
30/06/2020 03:30,4.83184,-0.84968,4.905979402,0.22184,-0.04968,0.227334749,4.61,-0.8,4.678899443
30/06/2020 04:00,4.78408,-0.854,4.85970549,0.24408,-0.054,0.249982092,4.54,-0.8,4.60994577
30/06/2020 04:30,4.81176,-0.778,4.874250537,0.23176,-0.058,0.238907299,4.58,-0.72,4.636248483
30/06/2020 05:00,4.79536,-0.73176,4.850871079,0.21536,-0.01176,0.215680846,4.58,-0.72,4.636248483
30/06/2020 05:30,4.93856,-0.7332,4.992690368,0.21856,-0.0132,0.218958246,4.72,-0.72,4.77459946
30/06/2020 06:00,5.27048,-0.61864,5.306663253,0.24048,-0.01864,0.241201327,5.03,-0.6,5.065658891
30/06/2020 06:30,5.60304,-0.6612,5.641918351,0.28304,-0.0012,0.283042544,5.32,-0.66,5.360783525
30/06/2020 07:00,5.95984,-0.9348,6.032706181,0.36984,-0.0248,0.370670562,5.59,-0.91,5.663585437
30/06/2020 07:30,6.28552,-0.76544,6.331955469,0.60552,-0.07544,0.610201331,5.68,-0.69,5.721756723
30/06/2020 08:00,6.31688,-0.99912,6.395405672,0.88688,-0.11912,0.894843958,5.43,-0.88,5.50084539
30/06/2020 08:30,6.88544,0.04976,6.885619802,0.86544,-0.09024,0.870131973,6.02,0.14,6.021627687
30/06/2020 09:00,6.41584,0.0352,6.41593656,1.01584,-0.1048,1.021231583,5.4,0.14,5.40181451
30/06/2020 09:30,5.96448,-0.07688,5.964975457,1.06448,-0.11688,1.070877493,4.9,0.04,4.900163263
30/06/2020 10:00,6.3916,-0.21648,6.395264979,1.0916,-0.14648,1.101384107,5.3,-0.07,5.300462244
30/06/2020 10:30,6.76784,-0.05504,6.768063805,1.04784,-0.14504,1.057830453,5.72,0.09,5.720707998
30/06/2020 11:00,6.73768,-0.03616,6.737777032,1.05768,-0.12616,1.065177604,5.68,0.09,5.680712983
30/06/2020 11:30,6.83288,0.04088,6.833002288,1.21288,-0.13912,1.220832613,5.62,0.18,5.622881823
30/06/2020 12:00,6.79304,0.0428,6.793174831,1.17304,-0.1372,1.181036274,5.62,0.18,5.622881823
30/06/2020 12:30,6.94976,-0.01456,6.949775252,1.17976,-0.12456,1.186317348,5.77,0.11,5.771048432
30/06/2020 13:00,6.6676,0.1464,6.669207053,1.2776,-0.1636,1.288032111,5.39,0.31,5.398907297
30/06/2020 13:30,6.3996,-0.05344,6.399823122,1.2696,-0.17344,1.281392053,5.13,0.12,5.131403317
30/06/2020 14:00,6.39648,0.08576,6.397054882,1.35648,-0.19424,1.370316448,5.04,0.28,5.047771786
30/06/2020 14:30,6.34216,0.33224,6.35085639,1.44216,-0.21776,1.458507759,4.9,0.55,4.930770731
30/06/2020 15:00,6.24144,0.44024,6.256946902,1.67144,-0.22976,1.687157767,4.57,0.67,4.618852671
30/06/2020 15:30,6.5624,0.34416,6.571418406,1.3824,-0.23584,1.402373084,5.18,0.58,5.212369902
30/06/2020 16:00,6.72032,0.32088,6.727976284,1.50032,-0.25912,1.522531864,5.22,0.58,5.25212338
30/06/2020 16:30,6.82432,0.40144,6.836117139,1.72432,-0.27856,1.746675452,5.1,0.68,5.145133623
30/06/2020 17:00,7.33824,0.45752,7.352488752,1.47824,-0.26248,1.501362464,5.86,0.72,5.904066395
30/06/2020 17:30,8.07776,0.33216,8.084586377,1.37776,-0.21784,1.394875221,6.7,0.55,6.722536724
30/06/2020 18:00,8.5852,0.14088,8.586355817,1.0352,-0.19912,1.054176368,7.55,0.34,7.557651752
30/06/2020 18:30,9.2512,0.15888,9.252564201,0.8712,-0.18112,0.889828014,8.38,0.34,8.386894539
30/06/2020 19:00,9.3848,0.59328,9.403534027,0.7848,-0.16672,0.802313279,8.6,0.76,8.633516086
30/06/2020 19:30,8.3112,-0.76672,8.34649058,0.7312,-0.16672,0.749965998,7.58,-0.6,7.603709621
30/06/2020 20:00,7.7164,-0.88872,7.76740962,0.6064,-0.15872,0.626827726,7.11,-0.73,7.147377141
30/06/2020 20:30,7.7772,-0.38144,7.786548421,0.4372,-0.13144,0.456530737,7.34,-0.25,7.344256259
30/06/2020 21:00,7.74184,0.20176,7.744468586,0.31184,-0.06824,0.319219177,7.43,0.27,7.434904169
30/06/2020 21:30,7.59568,0.13624,7.596901737,0.22568,-0.00376,0.22571132,7.37,0.14,7.371329595
30/06/2020 22:00,7.32456,0.09944,7.32523498,0.20456,-0.00056,0.204560767,7.12,0.1,7.120702213
30/06/2020 22:30,7.18576,0.0544,7.185965915,0.23576,-0.0456,0.240129418,6.95,0.1,6.950719387
30/06/2020 23:00,6.60744,0.1436,6.609000251,0.30744,-0.0664,0.314528717,6.3,0.21,6.303499028
30/06/2020 23:30,6.15184,0.11424,6.15290063,0.37184,-0.09576,0.383972607,5.78,0.21,5.783813621
01/07/2020 00:00,5.778,0.11944,5.779234371,0.378,-0.09056,0.388696686,5.4,0.21,5.404081791
01/07/2020 00:30,5.57256,0.11104,5.573666193,0.34256,-0.09896,0.356567575,5.23,0.21,5.234214363
01/07/2020 01:00,5.53704,0.11888,5.538316027,0.30704,-0.09112,0.320275531,5.23,0.21,5.234214363
01/07/2020 01:30,5.692,0.16384,5.694357518,0.302,-0.08616,0.314050228,5.39,0.25,5.395794659
01/07/2020 02:00,5.94984,0.18112,5.952596113,0.26984,-0.06888,0.278492513,5.68,0.25,5.685499099
01/07/2020 02:30,5.99288,0.21392,5.996696796,0.23288,-0.03608,0.235658356,5.76,0.25,5.765422795
01/07/2020 03:00,5.912,0.36512,5.923264017,0.222,-0.01488,0.222498122,5.69,0.38,5.702674811
01/07/2020 03:30,5.90128,0.30016,5.908908669,0.27128,-0.07984,0.282784837,5.63,0.38,5.642809584
01/07/2020 04:00,5.82232,0.30136,5.830113895,0.32232,-0.07864,0.331774671,5.5,0.38,5.513111644
01/07/2020 04:30,5.67992,0.31376,5.688579484,0.28992,-0.06624,0.297390894,5.39,0.38,5.403378573
01/07/2020 05:00,5.6124,0.28616,5.619690499,0.2624,-0.05384,0.267866582,5.35,0.34,5.360792852
01/07/2020 05:30,5.47352,0.1952,5.476999565,0.22352,-0.0148,0.224009443,5.25,0.21,5.254198321
01/07/2020 06:00,5.73712,0.1916,5.740318498,0.20712,-0.0184,0.207935698,5.53,0.21,5.533985905
01/07/2020 06:30,5.8696,-0.2928,5.876898502,0.2796,-0.0528,0.284541737,5.59,-0.24,5.595149685
01/07/2020 07:00,6.15704,-0.17792,6.159610141,0.36704,-0.06792,0.373271333,5.79,-0.11,5.791044811
01/07/2020 07:30,6.69224,-0.01128,6.692249506,0.38224,-0.06128,0.387120984,6.31,0.05,6.310198095
01/07/2020 08:00,6.79,-0.4828,6.807143001,0.52,-0.0828,0.52655089,6.27,-0.4,6.282746215
01/07/2020 08:30,6.93456,-0.79688,6.980196281,0.58456,-0.10688,0.59425056,6.35,-0.69,6.387378179
01/07/2020 09:00,6.92944,-0.80648,6.976213063,0.68944,-0.11648,0.699210343,6.24,-0.69,6.278033131
01/07/2020 09:30,6.29928,-0.77728,6.347053861,0.87928,-0.12728,0.888444437,5.42,-0.65,5.458836872
01/07/2020 10:00,5.70264,-0.79976,5.758447623,1.06264,-0.14976,1.073141103,4.64,-0.65,4.68530682
01/07/2020 10:30,5.65992,-0.80384,5.716716991,1.30992,-0.15384,1.318922724,4.35,-0.65,4.398295124
01/07/2020 11:00,5.43616,-0.62936,5.472470151,1.41616,-0.18936,1.428763926,4.02,-0.44,4.044007913
01/07/2020 11:30,6.11216,-0.85792,6.17207636,1.60216,-0.16792,1.610935688,4.51,-0.69,4.562477397
01/07/2020 12:00,6.44128,-0.93568,6.508885089,1.88128,-0.18568,1.890420985,4.56,-0.75,4.62126606
01/07/2020 12:30,7.07664,-0.9684,7.142592824,2.11664,-0.2584,2.132354438,4.96,-0.71,5.010558851
01/07/2020 13:00,7.01736,-0.792,7.061912303,2.41736,-0.262,2.431516681,4.6,-0.53,4.630431945
01/07/2020 13:30,7.14112,-0.83408,7.189665104,2.54112,-0.30408,2.559249011,4.6,-0.53,4.630431945
01/07/2020 14:00,7.13632,-0.81792,7.183039487,2.37632,-0.24792,2.389217669,4.76,-0.57,4.794006675
01/07/2020 14:30,6.6768,-0.70408,6.713820588,2.0568,-0.19408,2.065936419,4.62,-0.51,4.648064113
01/07/2020 15:00,5.89808,-0.51936,5.920902169,2.43808,-0.22936,2.448844645,3.46,-0.29,3.47213191
01/07/2020 15:30,5.75416,-0.356,5.765162036,2.68416,-0.326,2.703884411,3.07,-0.03,3.070146576
01/07/2020 16:00,5.79688,-0.41752,5.811896479,2.59688,-0.32752,2.617452021,3.2,-0.09,3.201265375
01/07/2020 16:30,5.51664,-0.1784,5.519523843,2.37664,-0.3384,2.400610808,3.14,0.16,3.14407379
01/07/2020 17:00,5.66272,-0.17352,5.665377921,2.35272,-0.33352,2.376242199,3.31,0.16,3.313864813
01/07/2020 17:30,6.41592,-0.31712,6.423752372,2.35592,-0.32712,2.378521924,4.06,0.01,4.060012315
01/07/2020 18:00,6.31064,-0.4424,6.32612796,2.25064,-0.2924,2.269554619,4.06,-0.15,4.062769991
01/07/2020 18:30,6.9288,-0.65336,6.959536531,1.8388,-0.23336,1.853548578,5.09,-0.42,5.107298699
01/07/2020 19:00,6.85224,-0.76616,6.894939751,1.42224,-0.21616,1.438572822,5.43,-0.55,5.457783433
01/07/2020 19:30,7.06664,-0.882,7.121469293,1.05664,-0.172,1.070547565,6.01,-0.71,6.051793123
01/07/2020 20:00,7.18008,-0.30272,7.186458669,0.73008,-0.16272,0.74799372,6.45,-0.14,6.451519201
01/07/2020 20:30,7.14064,-0.38752,7.151147555,0.51064,-0.13752,0.528833584,6.63,-0.25,6.63471175
01/07/2020 21:00,7.03256,-0.58464,7.056819686,0.40256,-0.11464,0.418565268,6.63,-0.47,6.646638248
01/07/2020 21:30,7.02968,-0.68224,7.062708568,0.29968,-0.08224,0.310759586,6.73,-0.6,6.756692978
01/07/2020 22:00,6.89584,-0.66416,6.927749838,0.26584,-0.06416,0.273472871,6.63,-0.6,6.657093961
01/07/2020 22:30,6.50672,-0.6404,6.538158557,0.25672,-0.0404,0.259879431,6.25,-0.6,6.278733949
01/07/2020 23:00,6.05424,-0.57352,6.081344191,0.28424,-0.07352,0.293594223,5.77,-0.5,5.791623261
01/07/2020 23:30,5.61272,-0.63864,5.648936789,0.26272,-0.06864,0.271538668,5.35,-0.57,5.380278803
02/07/2020 00:00,5.2464,-0.62352,5.283321886,0.2664,-0.01352,0.266742854,4.98,-0.61,5.017220346
02/07/2020 00:30,4.96096,-0.68624,5.008198225,0.24096,0.00376,0.240989334,4.72,-0.69,4.770167712
02/07/2020 01:00,4.9328,-0.67136,4.978276819,0.2128,0.01864,0.213614816,4.72,-0.69,4.770167712
02/07/2020 01:30,5.12272,-0.66408,5.165584424,0.17272,0.02592,0.174654072,4.95,-0.69,4.997859542
02/07/2020 02:00,5.44336,-0.64576,5.481530267,0.14336,0.04424,0.150030887,5.3,-0.69,5.344726373
02/07/2020 02:30,5.45664,-0.65488,5.495797295,0.15664,0.03512,0.160528826,5.3,-0.69,5.344726373
02/07/2020 03:00,5.21088,-0.67984,5.255040704,0.17088,0.01016,0.171181775,5.04,-0.69,5.087012876
02/07/2020 03:30,5.04,-0.66944,5.084264933,0.18,0.02056,0.181170399,4.86,-0.69,4.908737108
02/07/2020 04:00,5.03824,-0.70056,5.086712751,0.17824,-0.01056,0.178552545,4.86,-0.69,4.908737108
02/07/2020 04:30,5.05552,-0.70784,5.104832998,0.19552,-0.01784,0.196332208,4.86,-0.69,4.908737108
02/07/2020 05:00,5.08088,-0.71304,5.130669315,0.22088,-0.02304,0.222078401,4.86,-0.69,4.908737108
02/07/2020 05:30,5.10456,-0.676,5.149126993,0.24456,-0.036,0.247195456,4.86,-0.64,4.901958792
02/07/2020 06:00,5.42248,-0.57016,5.452373041,0.32248,-0.07016,0.330023902,5.1,-0.5,5.12445119
02/07/2020 06:30,5.94376,-0.53304,5.967613809,0.37376,-0.09304,0.385166171,5.57,-0.44,5.587351788
02/07/2020 07:00,6.48488,-0.38856,6.496510409,0.40488,-0.06856,0.410643748,6.08,-0.32,6.088415229
02/07/2020 07:30,6.77448,-0.27736,6.780155444,0.48448,-0.08736,0.492293246,6.29,-0.19,6.29286898
02/07/2020 08:00,7.08936,-0.32264,7.096697949,0.56936,-0.05264,0.571788229,6.52,-0.27,6.525588096
02/07/2020 08:30,7.32608,-0.19896,7.328781157,0.72608,-0.06896,0.729347412,6.6,-0.13,6.601280179
02/07/2020 09:00,7.48056,-0.16504,7.482380378,0.78056,-0.03504,0.781346092,6.7,-0.13,6.701261075
02/07/2020 09:30,7.1392,-0.69728,7.173170571,0.8292,-0.10728,0.83611102,6.31,-0.59,6.337523176
02/07/2020 10:00,6.96088,-0.9544,7.026003824,1.09088,-0.1344,1.099128079,5.87,-0.82,5.926997554
02/07/2020 10:30,6.06728,-0.79488,6.119127455,1.30728,-0.18488,1.320288458,4.76,-0.61,4.798926963
02/07/2020 11:00,5.74328,-0.72344,5.788663973,1.88328,-0.25344,1.900256665,3.86,-0.47,3.888508712
02/07/2020 11:30,5.99904,-0.66768,6.036081304,2.13904,-0.26768,2.155723708,3.86,-0.4,3.880670045
02/07/2020 12:00,6.2112,-0.74128,6.25527789,2.3512,-0.26128,2.365672986,3.86,-0.48,3.889730068
02/07/2020 12:30,6.25896,-0.6732,6.295059851,2.44896,-0.3032,2.467657862,3.81,-0.37,3.827923719
02/07/2020 13:00,6.03896,-0.56,6.064869156,2.72896,-0.36,2.752602892,3.31,-0.2,3.316036791
02/07/2020 13:30,6.05512,-0.68632,6.093891479,2.74512,-0.35632,2.768148796,3.31,-0.33,3.326409476
02/07/2020 14:00,5.63856,-0.604,5.670817831,2.81856,-0.334,2.838280549,2.82,-0.27,2.832896045
02/07/2020 14:30,5.2924,-0.60032,5.326338504,2.7624,-0.33032,2.78207927,2.53,-0.27,2.544366326
02/07/2020 15:00,4.88864,-0.65776,4.932691889,2.81864,-0.29776,2.834323988,2.07,-0.36,2.101071155
02/07/2020 15:30,4.06776,-0.35856,4.083532379,2.93776,-0.31856,2.954981267,1.13,-0.04,1.130707743
02/07/2020 16:00,3.75304,-0.12392,3.755085273,3.04304,-0.32392,3.060231463,0.71,0.2,0.737631344
02/07/2020 16:30,3.864,-0.19864,3.86910246,3.074,-0.30864,3.089455397,0.79,0.11,0.797621464
02/07/2020 17:00,4.47544,-0.18936,4.479444207,2.87544,-0.29936,2.89098108,1.6,0.11,1.603776792
02/07/2020 17:30,5.08064,-0.36544,5.093765719,2.56064,-0.26544,2.574361203,2.52,-0.1,2.521983346
02/07/2020 18:00,5.65952,-0.46064,5.678235275,1.96952,-0.19064,1.978725004,3.69,-0.27,3.699864862
02/07/2020 18:30,5.98888,-0.67856,6.027198962,1.61888,-0.15856,1.626626487,4.37,-0.52,4.400829467
02/07/2020 19:00,6.0828,-0.85384,6.142434256,1.0928,-0.12384,1.099794611,4.99,-0.73,5.043114117
02/07/2020 19:30,6.31952,-0.98936,6.396496404,0.83952,-0.11936,0.847962641,5.48,-0.87,5.548630462
02/07/2020 20:00,6.87888,-0.8324,6.929060529,0.64888,-0.1224,0.660323417,6.23,-0.71,6.270326945
02/07/2020 20:30,7.14192,-0.444,7.155708021,0.45192,-0.104,0.463732343,6.69,-0.34,6.698634189
02/07/2020 21:00,6.94344,-0.43592,6.957110412,0.36344,-0.09592,0.375884663,6.58,-0.34,6.588778339
02/07/2020 21:30,6.93376,-0.40856,6.945786421,0.31376,-0.06856,0.321163216,6.62,-0.34,6.628725368
02/07/2020 22:00,6.72776,-0.50496,6.746683572,0.28776,-0.06496,0.295001049,6.44,-0.44,6.455013555
02/07/2020 22:30,6.72976,-0.51256,6.749250878,0.28976,-0.07256,0.298706898,6.44,-0.44,6.455013555
02/07/2020 23:00,6.2676,-0.50784,6.288140522,0.2976,-0.06784,0.305234378,5.97,-0.44,5.986192446
02/07/2020 23:30,5.60296,-1.15384,5.720533848,0.27296,-0.05384,0.278219171,5.33,-1.1,5.442324871
03/07/2020 00:00,5.09392,-1.21144,5.235991581,0.30392,-0.07144,0.312203523,4.79,-1.14,4.923789191
03/07/2020 00:30,4.85984,-1.344,5.042259496,0.30984,-0.064,0.316380824,4.55,-1.28,4.726616126
03/07/2020 01:00,4.87728,-1.26648,5.039030838,0.32728,-0.05648,0.332117733,4.55,-1.21,4.708141884
03/07/2020 01:30,5.0016,-1.20168,5.143932093,0.3916,-0.07168,0.398106245,4.61,-1.13,4.746472374
03/07/2020 02:00,5.26376,-1.20488,5.399898624,0.42376,-0.07488,0.430324938,4.84,-1.13,4.970160963
03/07/2020 02:30,5.15888,-1.28224,5.315842574,0.49888,-0.11224,0.511350244,4.66,-1.17,4.804633181
03/07/2020 03:00,4.99336,-1.0608,5.104795856,0.54336,-0.1208,0.556626203,4.45,-0.94,4.548197445
03/07/2020 03:30,5.0052,-0.71904,5.056584377,0.4952,-0.11904,0.509306942,4.51,-0.6,4.549736256
03/07/2020 04:00,4.96408,-0.78088,5.025123264,0.50408,-0.11088,0.516130818,4.46,-0.67,4.510044346
03/07/2020 04:30,4.89952,-0.6972,4.948877051,0.49952,-0.1172,0.513084857,4.4,-0.58,4.43806264
03/07/2020 05:00,4.94528,-0.70152,4.994789744,0.54528,-0.12152,0.558656772,4.4,-0.58,4.43806264
03/07/2020 05:30,5.052,-0.87728,5.127604138,0.652,-0.15728,0.67070187,4.4,-0.72,4.458519934
03/07/2020 06:00,5.6724,0.52168,5.696338454,0.7224,-0.17832,0.744083182,4.95,0.7,4.999249944
03/07/2020 06:30,6.00128,0.5832,6.029550885,0.82128,-0.2368,0.854736847,5.18,0.82,5.244501883
03/07/2020 07:00,6.38488,0.67472,6.420431426,0.94488,-0.24528,0.976196954,5.44,0.92,5.51724569
03/07/2020 07:30,6.72984,0.85808,6.784323674,1.16984,-0.29192,1.205712616,5.56,1.15,5.677684387
03/07/2020 08:00,6.74,0.3412,6.748630783,1.32,-0.3088,1.355639126,5.42,0.65,5.458836872
03/07/2020 08:30,6.79064,-0.43096,6.804301443,1.44064,-0.33096,1.478167153,5.35,-0.1,5.350934498
03/07/2020 09:00,6.78096,-0.41168,6.793445293,1.55096,-0.36168,1.592573183,5.23,-0.05,5.230239
03/07/2020 09:30,6.97816,-0.2468,6.982522984,1.69816,-0.3868,1.741654853,5.28,0.14,5.281855734
03/07/2020 10:00,7.20832,-0.16528,7.210214609,1.77832,-0.41528,1.826165245,5.43,0.25,5.435752018
03/07/2020 10:30,7.15504,-0.16864,7.157027096,1.57504,-0.37864,1.619913347,5.58,0.21,5.583950215
03/07/2020 11:00,6.86776,-0.11024,6.868644719,1.61776,-0.38024,1.661845322,5.25,0.27,5.256938272
03/07/2020 11:30,6.78368,-0.51952,6.803544324,1.69368,-0.39952,1.74016326,5.09,-0.12,5.091414342
03/07/2020 12:00,6.54208,-0.85944,6.598291282,1.84208,-0.43944,1.893770377,4.7,-0.42,4.718728642
03/07/2020 12:30,6.25704,-0.7836,6.305916152,2.08704,-0.4536,2.135764248,4.17,-0.33,4.183037174
03/07/2020 13:00,6.59704,-0.87032,6.654201204,1.98704,-0.45032,2.037428787,4.61,-0.42,4.629092784
