Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
03/07/2020 13:30,6.70704,-0.98472,6.778942325,1.87704,-0.42472,1.924491164,4.83,-0.56,4.862355396
03/07/2020 14:00,6.91504,-0.98784,6.985242019,1.75504,-0.42784,1.8064364,5.16,-0.56,5.190298643
03/07/2020 14:30,7.00584,-0.88568,7.061602026,1.75584,-0.42568,1.806703509,5.25,-0.46,5.270113851
03/07/2020 15:00,6.9416,-0.83264,6.991358947,1.8116,-0.43264,1.862544477,5.13,-0.4,5.145570911
03/07/2020 15:30,6.98264,-0.78912,7.027088426,1.79264,-0.43912,1.845639332,5.19,-0.35,5.201788154
03/07/2020 16:00,6.91984,-0.7396,6.959252387,1.72984,-0.4296,1.782386767,5.19,-0.31,5.199249946
03/07/2020 16:30,7.07472,-0.66696,7.106088848,1.69472,-0.42696,1.747675805,5.38,-0.24,5.385350499
03/07/2020 17:00,7.32144,-0.60976,7.346787797,1.76144,-0.42976,1.813109079,5.56,-0.18,5.562912906
03/07/2020 17:30,8.75992,0.89072,8.805088331,1.69992,-0.42928,1.753285295,7.06,1.32,7.182339452
03/07/2020 18:00,8.59136,0.18464,8.593343853,1.64136,-0.41536,1.693099696,6.95,0.6,6.975851203
03/07/2020 18:30,8.84792,0.00944,8.847925036,1.50792,-0.41056,1.562812286,7.34,0.42,7.352006529
03/07/2020 19:00,8.8232,0.05144,8.823349948,1.3732,-0.36856,1.421799815,7.45,0.42,7.461829534
03/07/2020 19:30,8.52544,0.5728,8.544660733,1.36544,-0.3672,1.413952699,7.16,0.94,7.2214403
03/07/2020 20:00,8.23992,0.45312,8.252369317,1.23992,-0.35688,1.290257703,7,0.81,7.046708451
03/07/2020 20:30,7.56552,0.08072,7.565950607,1.14552,-0.32928,1.191906619,6.42,0.41,6.433078579
03/07/2020 21:00,6.73776,-1.12728,6.831410544,1.09776,-0.29728,1.137300495,5.64,-0.83,5.700745565
03/07/2020 21:30,6.57376,-1.16536,6.676255273,1.04376,-0.27536,1.079471198,5.53,-0.89,5.601160594
03/07/2020 22:00,6.3012,-1.24064,6.422173234,1.0012,-0.26064,1.03456979,5.3,-0.98,5.389842298
03/07/2020 22:30,6.21096,-1.23688,6.332921621,1.02096,-0.25688,1.052780441,5.19,-0.98,5.281713737
03/07/2020 23:00,5.73024,-1.2504,5.86507891,1.07024,-0.2704,1.103870381,4.66,-0.98,4.761932381
03/07/2020 23:30,5.36936,-0.8504,5.436286138,1.09936,-0.3004,1.139663358,4.27,-0.55,4.305275833
04/07/2020 00:00,4.99816,-0.63704,5.03859339,1.10816,-0.29704,1.147279978,3.89,-0.34,3.904830342
04/07/2020 00:30,4.76672,-0.7224,4.821149377,1.07672,-0.2824,1.113137781,3.69,-0.44,3.716140471
04/07/2020 01:00,4.68936,-0.69888,4.741152862,1.03936,-0.25888,1.071115336,3.65,-0.44,3.676424894
04/07/2020 01:30,4.94928,-0.68096,4.995906228,1.00928,-0.24096,1.037645334,3.94,-0.44,3.964492401
04/07/2020 02:00,5.30832,-0.67008,5.350445629,0.98832,-0.23008,1.014747865,4.32,-0.44,4.342349594
04/07/2020 02:30,5.38864,-0.65808,5.428674823,0.95864,-0.21808,0.983132512,4.43,-0.44,4.45179739
04/07/2020 03:00,5.19136,-0.64368,5.23111294,0.93136,-0.20368,0.953371382,4.26,-0.44,4.282662723
04/07/2020 03:30,5.23208,-0.83928,5.298967073,0.90208,-0.20928,0.926038036,4.33,-0.63,4.375591389
04/07/2020 04:00,5.25152,-0.846,5.319227229,0.92152,-0.216,0.946496228,4.33,-0.63,4.375591389
04/07/2020 04:30,5.2496,-0.76296,5.304753352,0.9196,-0.22296,0.946242739,4.33,-0.54,4.363542139
04/07/2020 05:00,5.286,-0.6676,5.327990781,0.876,-0.1976,0.898009889,4.41,-0.47,4.434974634
04/07/2020 05:30,5.25424,-0.67096,5.296907145,0.84424,-0.20096,0.867828381,4.41,-0.47,4.434974634
04/07/2020 06:00,5.2416,-0.66472,5.283580532,0.8316,-0.19472,0.854092757,4.41,-0.47,4.434974634
04/07/2020 06:30,5.46536,-0.54344,5.492311623,0.88536,-0.23344,0.915618132,4.58,-0.31,4.590479278
04/07/2020 07:00,5.75344,-0.40208,5.767472597,1.01344,-0.25208,1.044320334,4.74,-0.15,4.742372824
04/07/2020 07:30,6.10408,-0.28992,6.110961156,1.04408,-0.24992,1.073574894,5.06,-0.04,5.0601581
04/07/2020 08:00,6.23752,-0.26952,6.243340194,1.01752,-0.22952,1.04308503,5.22,-0.04,5.220153254
04/07/2020 08:30,6.33672,-0.2716,6.342537893,1.04672,-0.2316,1.072036062,5.29,-0.04,5.290151227
04/07/2020 09:00,6.59232,-0.31792,6.599981523,1.04232,-0.22792,1.066948222,5.55,-0.09,5.550729682
04/07/2020 09:30,6.63536,-0.4908,6.653486828,0.98536,-0.2208,1.009795509,5.65,-0.27,5.656447648
04/07/2020 10:00,6.57496,-0.5036,6.594218071,1.08496,-0.2336,1.109823032,5.49,-0.27,5.496635334
04/07/2020 10:30,6.49136,-0.37088,6.501946372,1.34136,-0.24088,1.362816871,5.15,-0.13,5.151640515
04/07/2020 11:00,6.28504,-0.278,6.291185246,1.55504,-0.268,1.577964956,4.73,-0.01,4.730010571
04/07/2020 11:30,6.82432,-0.42592,6.837598358,1.42432,-0.25592,1.447129057,5.4,-0.17,5.402675263
04/07/2020 12:00,7.07656,-0.3852,7.087036085,1.43656,-0.2652,1.460833897,5.64,-0.12,5.641276451
04/07/2020 12:30,6.94336,-0.384,6.953970383,1.51336,-0.264,1.536214337,5.43,-0.12,5.431325805
04/07/2020 13:00,6.3184,-0.28584,6.324862296,1.7384,-0.27584,1.760148365,4.58,-0.01,4.580010917
04/07/2020 13:30,6.57736,-0.3664,6.587557478,1.78736,-0.2764,1.808605189,4.79,-0.09,4.790845437
04/07/2020 14:00,6.21744,-0.21672,6.221215935,1.93744,-0.30672,1.961568483,4.28,0.09,4.280946157
04/07/2020 14:30,6.34024,-0.20224,6.34346469,1.68024,-0.29224,1.705464944,4.66,0.09,4.660869018
04/07/2020 15:00,5.75368,-0.10024,5.754553119,1.65368,-0.32024,1.684402327,4.1,0.22,4.105898196
04/07/2020 15:30,5.80408,-0.00912,5.804087165,1.74408,-0.34912,1.778679235,4.06,0.34,4.07421158
04/07/2020 16:00,5.85608,0.13672,5.857675761,1.79608,-0.36328,1.832450743,4.06,0.5,4.090672316
04/07/2020 16:30,5.76592,0.23696,5.770787077,1.86592,-0.39304,1.906865986,3.9,0.63,3.950556923
04/07/2020 17:00,6.03568,0.36368,6.046626845,1.92568,-0.42632,1.972306316,4.11,0.79,4.185235955
04/07/2020 17:30,6.89408,0.318,6.901410222,1.81408,-0.402,1.858087793,5.08,0.72,5.130769923
04/07/2020 18:00,7.2592,0.18888,7.261656856,1.7692,-0.38112,1.80978482,5.49,0.57,5.519510848
04/07/2020 18:30,7.55064,0.03824,7.550736832,1.71064,-0.36176,1.748473479,5.84,0.4,5.853682602
04/07/2020 19:00,7.97032,0.51648,7.987036528,1.54032,-0.33352,1.576014369,6.43,0.85,6.485938637
04/07/2020 19:30,8.05008,1.10096,8.12501698,1.45008,-0.33904,1.489187741,6.6,1.44,6.755264614
04/07/2020 20:00,7.82424,0.982,7.885623347,1.26424,-0.308,1.301217421,6.56,1.29,6.685633852
04/07/2020 20:30,7.64432,0.85376,7.691848568,1.22432,-0.32624,1.267040647,6.42,1.18,6.527541651
04/07/2020 21:00,7.4388,0.86024,7.488374877,1.1988,-0.31976,1.240712657,6.24,1.18,6.350590524
04/07/2020 21:30,7.23552,0.8672,7.287303034,1.18552,-0.3128,1.226091967,6.05,1.18,6.164000324
04/07/2020 22:00,7.12424,0.81208,7.170374433,1.19424,-0.29792,1.230839349,5.93,1.11,6.032992624
04/07/2020 22:30,6.88664,0.71888,6.924059427,1.20664,-0.31112,1.246104227,5.68,1.03,5.772633714
04/07/2020 23:00,6.48584,0.60912,6.514380069,1.23584,-0.32088,1.276818108,5.25,0.93,5.331735177
04/07/2020 23:30,5.91904,0.41616,5.933651799,1.28904,-0.35384,1.336722435,4.63,0.77,4.693591375
05/07/2020 00:00,5.60048,0.53712,5.626177577,1.30048,-0.38288,1.35567154,4.3,0.92,4.397317364
05/07/2020 00:30,4.94296,0.11272,4.944245075,1.26296,-0.36728,1.315280411,3.68,0.48,3.711172322
05/07/2020 01:00,4.8056,0.02968,4.805691653,1.1756,-0.37032,1.232547063,3.63,0.4,3.65197207
05/07/2020 01:30,5.36216,0.86192,5.430991249,1.35216,-0.40808,1.412397236,4.01,1.27,4.206304792
05/07/2020 02:00,5.76536,0.8852,5.832919935,1.35536,-0.3848,1.40892575,4.41,1.27,4.589226514
05/07/2020 02:30,5.87936,0.83184,5.937914768,1.31936,-0.37816,1.372485262,4.56,1.21,4.717806694
05/07/2020 03:00,5.87776,0.7828,5.929657533,1.31776,-0.3472,1.362732277,4.56,1.13,4.697925074
05/07/2020 03:30,5.72776,0.77368,5.779776411,1.30776,-0.35632,1.355433569,4.42,1.13,4.562159576
05/07/2020 04:00,5.62112,0.72448,5.667615136,1.27112,-0.31552,1.30969421,4.35,1.04,4.472594325
05/07/2020 04:30,5.59384,0.74384,5.643079292,1.15384,-0.25616,1.181932609,4.44,1,4.551219617
05/07/2020 05:00,5.43608,0.6304,5.472510386,1.10608,-0.2296,1.129658854,4.33,0.86,4.414578123
05/07/2020 05:30,5.36752,0.60344,5.401334167,1.03752,-0.21656,1.059880174,4.33,0.82,4.406960404
05/07/2020 06:00,5.39784,0.66128,5.43819528,1.06784,-0.22872,1.092060028,4.33,0.89,4.420520331
05/07/2020 06:30,5.46456,0.77592,5.519372051,1.13456,-0.24408,1.160517747,4.33,1.02,4.448516607
05/07/2020 07:00,5.57752,0.75736,5.628705315,1.17752,-0.21264,1.196565552,4.4,0.97,4.505652006
05/07/2020 07:30,5.37304,0.78304,5.429798383,1.35304,-0.23696,1.373632878,4.02,1.02,4.147384718
05/07/2020 08:00,5.71824,0.70288,5.761276681,1.77824,-0.27712,1.799703584,3.94,0.98,4.060049261
05/07/2020 08:30,5.26672,1.03504,5.36746191,2.05672,-0.35496,2.087125717,3.21,1.39,3.498028016
05/07/2020 09:00,5.1928,0.9916,5.286628642,2.5928,-0.3984,2.623229765,2.6,1.39,2.948236761
05/07/2020 09:30,4.972,1.60832,5.225655674,3.002,-0.44168,3.034317917,1.97,2.05,2.843132076
05/07/2020 10:00,4.9772,1.66144,5.247180454,3.4572,-0.48856,3.491550188,1.52,2.15,2.633040068
05/07/2020 10:30,4.6128,1.80072,4.9518195,3.5728,-0.50928,3.60891479,1.04,2.31,2.533317982
05/07/2020 11:00,5.1964,1.53976,5.41972636,3.7664,-0.50024,3.799474834,1.43,2.04,2.491284809
05/07/2020 11:30,4.47568,1.84632,4.841550269,3.92568,-0.56368,3.965942335,0.55,2.41,2.471962783
05/07/2020 12:00,4.10328,1.92184,4.531045767,4.10328,-0.61816,4.149581731,0,2.54,2.54
05/07/2020 12:30,3.81536,1.862,4.245470048,3.46536,-0.578,3.513232689,0.35,2.44,2.464974645
05/07/2020 13:00,4.15744,1.8448,4.548361726,3.97744,-0.5952,4.021727489,0.18,2.44,2.446630336
05/07/2020 13:30,3.58672,1.78752,4.007466545,4.14672,-0.65248,4.1977395,-0.56,2.44,2.503437637
05/07/2020 14:00,4.02824,1.49464,4.296587742,3.98824,-0.57536,4.029528189,0.04,2.07,2.070386437
05/07/2020 14:30,3.75632,1.8092,4.169309845,4.04632,-0.6408,4.096746292,-0.29,2.45,2.467103565
05/07/2020 15:00,3.338,1.80376,3.794178981,3.888,-0.64624,3.94134116,-0.55,2.45,2.510975906
05/07/2020 15:30,3.86616,1.8116,4.269553572,3.83616,-0.6384,3.888917344,0.03,2.45,2.450183667
05/07/2020 16:00,4.06392,1.87728,4.47656408,4.03392,-0.67272,4.089628683,0.03,2.55,2.550176464
05/07/2020 16:30,4.22624,1.35184,4.437181078,3.68624,-0.62816,3.739378334,0.54,1.98,2.052315765
05/07/2020 17:00,4.7356,1.06056,4.852905818,3.8356,-0.64944,3.890192755,0.9,1.71,1.93238195
05/07/2020 17:30,5.18208,0.93608,5.265947103,3.48208,-0.61392,3.53578547,1.7,1.55,2.300543414
05/07/2020 18:00,5.87728,0.81768,5.933887493,3.06728,-0.56232,3.118398689,2.81,1.38,3.130575027
05/07/2020 18:30,6.23256,0.50352,6.252866266,2.70256,-0.49648,2.747785098,3.53,1,3.66890992
05/07/2020 19:00,6.74368,0.46184,6.759476025,2.30368,-0.46816,2.350769093,4.44,0.93,4.536353161
05/07/2020 19:30,7.52688,0.87992,7.578138409,1.82688,-0.41008,1.87233975,5.7,1.29,5.844150922
05/07/2020 20:00,7.02416,0.83496,7.073611659,1.64416,-0.36504,1.684196042,5.38,1.2,5.512204641
05/07/2020 20:30,6.98136,0.78312,7.02514515,1.46136,-0.34688,1.501964974,5.52,1.13,5.634474243
05/07/2020 21:00,6.8132,0.74208,6.853493778,1.2932,-0.32792,1.334128092,5.52,1.07,5.622748438
05/07/2020 21:30,6.82592,0.66472,6.858209426,1.09592,-0.27528,1.129964479,5.73,0.94,5.806591083
05/07/2020 22:00,6.21872,-0.49304,6.238234276,0.94872,-0.20304,0.970203525,5.27,-0.29,5.277973096
05/07/2020 22:30,5.8284,-0.77736,5.880011491,0.9984,-0.21736,1.021786636,4.83,-0.56,4.862355396
05/07/2020 23:00,5.72872,-0.2148,5.732745579,1.00872,-0.2148,1.03133655,4.72,0,4.72
05/07/2020 23:30,4.71592,-1.31848,4.896763314,0.96592,-0.19848,0.986101291,3.75,-1.12,3.913681132
06/07/2020 00:00,4.34008,-1.31384,4.534585974,0.97008,-0.19384,0.989256869,3.37,-1.12,3.55123922
06/07/2020 00:30,4.18832,-1.32664,4.393403932,0.98832,-0.20664,1.009691295,3.2,-1.12,3.390339216
06/07/2020 01:00,4.13848,-1.33368,4.348070728,1.01848,-0.21368,1.040653954,3.12,-1.12,3.314935897
06/07/2020 01:30,4.35384,-1.28072,4.538299953,1.04384,-0.23072,1.069033986,3.31,-1.05,3.472549496
06/07/2020 02:00,4.61408,-1.2536,4.781343661,0.98408,-0.2036,1.004921095,3.63,-1.05,3.778809336
06/07/2020 02:30,4.56712,-1.25824,4.737272738,1.00712,-0.20824,1.028423353,3.56,-1.05,3.711616898
06/07/2020 03:00,4.3556,-1.30064,4.545648003,0.9656,-0.19064,0.984239285,3.39,-1.11,3.567099662
06/07/2020 03:30,4.21504,-1.3148,4.415343842,0.94504,-0.2048,0.966976547,3.27,-1.11,3.45325933
06/07/2020 04:00,4.27272,-1.29192,4.463764497,0.87272,-0.18192,0.891479156,3.4,-1.11,3.576604535
06/07/2020 04:30,4.36768,-1.23712,4.53950377,0.92768,-0.19712,0.948391521,3.44,-1.04,3.593772391
06/07/2020 05:00,4.34472,-1.1844,4.503264953,0.96472,-0.2044,0.986135913,3.38,-0.98,3.519204456
06/07/2020 05:30,4.434,-1.18536,4.589709613,0.994,-0.20536,1.014991985,3.44,-0.98,3.57687014
06/07/2020 06:00,4.60616,-1.16032,4.750058152,1.03616,-0.23032,1.061449409,3.57,-0.93,3.689146243
06/07/2020 06:30,4.95272,-0.9264,5.038616115,1.09272,-0.2564,1.122398306,3.86,-0.67,3.917716171
06/07/2020 07:00,5.63784,-0.42048,5.653498324,1.25784,-0.28048,1.288732127,4.38,-0.14,4.382236872
06/07/2020 07:30,6.33824,-0.01088,6.338249338,1.44824,-0.31088,1.481231066,4.89,0.3,4.899193811
06/07/2020 08:00,7.18272,0.76496,7.223339283,1.65272,-0.34504,1.688353044,5.53,1.11,5.64030141
06/07/2020 08:30,7.09448,0.63248,7.122617315,1.82448,-0.37752,1.863128718,5.27,1.01,5.36591092
06/07/2020 09:00,7.01064,0.13032,7.011851147,2.16064,-0.36968,2.192037525,4.85,0.5,4.875705077
06/07/2020 09:30,7.37984,0.06936,7.380165935,2.26984,-0.32064,2.292375108,5.11,0.39,5.124860974
06/07/2020 10:00,6.55384,0.11056,6.55477248,2.50384,-0.31944,2.524134834,4.05,0.43,4.07276319
06/07/2020 10:30,4.60816,0.04728,4.608402541,2.58816,-0.38272,2.616304031,2.02,0.43,2.065260274
06/07/2020 11:00,5.20736,-0.29928,5.215953095,2.45736,-0.29928,2.475517459,2.75,0,2.75
06/07/2020 11:30,5.90864,-0.37832,5.9207392,3.03864,-0.37832,3.062100435,2.87,0,2.87
06/07/2020 12:00,5.47224,0.6496,5.510661555,3.11224,-0.4104,3.139182374,2.36,1.06,2.587121953
06/07/2020 12:30,5.0888,0.33944,5.100108328,2.8588,-0.34056,2.879013469,2.23,0.68,2.331372986
06/07/2020 13:00,5.0716,0.27984,5.079314618,2.9516,-0.40016,2.978602119,2.12,0.68,2.226387208
06/07/2020 13:30,4.34896,0.4872,4.376164636,3.21896,-0.4728,3.253497091,1.13,0.96,1.482733961
06/07/2020 14:00,3.47312,0.77,3.557451691,2.88312,-0.41,2.912126531,0.59,1.18,1.319280107
06/07/2020 14:30,3.49328,0.67896,3.558650283,2.79328,-0.43104,2.826341918,0.7,1.11,1.312288078
06/07/2020 15:00,3.61072,0.6864,3.675383501,3.29072,-0.4236,3.317872071,0.32,1.11,1.155205609
06/07/2020 15:30,4.19736,0.53304,4.231071095,3.46736,-0.43696,3.494784602,0.73,0.97,1.214001647
06/07/2020 16:00,4.17328,0.53064,4.206880646,2.69328,-0.35936,2.717148647,1.48,0.89,1.726991604
06/07/2020 16:30,5.96936,0.05456,5.969609334,2.32936,-0.24544,2.342255068,3.64,0.3,3.652341715
06/07/2020 17:00,5.88584,0.11616,5.886986126,2.56584,-0.24384,2.577400406,3.32,0.36,3.339461034
06/07/2020 17:30,7.04856,-0.23656,7.052528533,1.92856,-0.13656,1.933388814,5.12,-0.1,5.120976469
06/07/2020 18:00,7.85664,0.21944,7.859703939,1.50664,-0.14056,1.513182475,6.35,0.36,6.360196538
06/07/2020 18:30,8.34632,0.0404,8.346417777,1.17632,-0.1096,1.181414788,7.17,0.15,7.171568866
06/07/2020 19:00,8.62232,-0.1316,8.623324228,0.93232,-0.0916,0.936809021,7.69,-0.04,7.690104031
06/07/2020 19:30,8.38616,-0.3168,8.392141669,0.64616,-0.0868,0.651963945,7.74,-0.23,7.743416559
06/07/2020 20:00,7.8532,-0.45656,7.866460276,0.5332,-0.08656,0.540180408,7.32,-0.37,7.329345128
06/07/2020 20:30,7.6144,-0.59136,7.637328984,0.4644,-0.08136,0.471473021,7.15,-0.51,7.168165735
06/07/2020 21:00,7.51744,-0.70616,7.55053416,0.36744,-0.07616,0.375249916,7.15,-0.63,7.177701582
06/07/2020 21:30,7.44112,-0.75736,7.47956289,0.29112,-0.04736,0.294947155,7.15,-0.71,7.185165273
06/07/2020 22:00,7.31712,-0.76512,7.357013913,0.27712,-0.05512,0.282548595,7.04,-0.71,7.075711978
06/07/2020 22:30,7.07472,-0.84496,7.124999683,0.28472,-0.04496,0.288247949,6.79,-0.8,6.836965701
06/07/2020 23:00,6.54272,-0.85448,6.598281675,0.31272,-0.05448,0.317430101,6.23,-0.8,6.281154353
06/07/2020 23:30,5.746,-1.41168,5.916870492,0.316,-0.05168,0.320198099,5.43,-1.36,5.597722751
07/07/2020 00:00,5.3908,-1.34096,5.55507861,0.3108,-0.02096,0.311505958,5.08,-1.32,5.248695076
07/07/2020 00:30,5.19736,-1.3592,5.372148137,0.30736,-0.0392,0.309849656,4.89,-1.32,5.065027147
07/07/2020 01:00,5.148,-1.21376,5.289150909,0.298,-0.02376,0.29894571,4.85,-1.19,4.993856225
07/07/2020 01:30,5.6724,-0.54232,5.698265766,0.3024,0.00768,0.302497508,5.37,-0.55,5.398092256
07/07/2020 02:00,5.97272,-0.49488,5.993187,0.29272,-0.02488,0.293775446,5.68,-0.47,5.69941225
07/07/2020 02:30,6.05728,-0.60504,6.08742264,0.27728,-0.05504,0.282689936,5.78,-0.55,5.806108852
07/07/2020 03:00,5.82848,-0.54792,5.854177606,0.24848,0.00208,0.248488706,5.58,-0.55,5.607040217
07/07/2020 03:30,5.67536,-0.52296,5.699403328,0.23536,0.02704,0.236908192,5.44,-0.55,5.46773262
07/07/2020 04:00,5.62008,-0.51136,5.643295868,0.23008,0.03864,0.23330207,5.39,-0.55,5.417988557
07/07/2020 04:30,5.6492,-0.51432,5.672564297,0.2092,0.03568,0.212220881,5.44,-0.55,5.46773262
07/07/2020 05:00,5.09368,-1.87048,5.426257584,0.18368,0.04952,0.1902382,4.91,-1.92,5.272048938
07/07/2020 05:30,5.1496,-1.97944,5.516934192,0.1696,0.05056,0.176975912,4.98,-2.03,5.377852731
07/07/2020 06:00,5.25264,-1.9096,5.588989097,0.23264,0.0304,0.234617837,5.02,-1.94,5.381821253
07/07/2020 06:30,6.14112,-0.54896,6.165607183,0.32112,0.01104,0.32130972,5.82,-0.56,5.84687951
07/07/2020 07:00,6.16024,-1.38264,6.313497464,0.39024,0.00736,0.390309399,5.77,-1.39,5.93506529
07/07/2020 07:30,6.81776,-1.2516,6.931692,0.54776,-0.0016,0.547762337,6.27,-1.25,6.393387209
07/07/2020 08:00,7.2788,-0.5248,7.297694463,0.6588,-0.0048,0.658817486,6.62,-0.52,6.640391555
07/07/2020 08:30,7.03064,-1.4932,7.187457482,0.82064,-0.0232,0.820967874,6.21,-1.47,6.381614216
07/07/2020 09:00,6.68024,-1.51392,6.849639423,0.93024,-0.04392,0.931276234,5.75,-1.47,5.934930497
07/07/2020 09:30,6.69656,-1.574,6.879054574,0.87656,-0.054,0.878221745,5.82,-1.52,6.015214044
07/07/2020 10:00,6.43976,-1.60824,6.637540565,1.01976,-0.08824,1.023570591,5.42,-1.52,5.629102948
07/07/2020 10:30,6.44944,-1.51584,6.625182806,1.11944,-0.12584,1.126490843,5.33,-1.39,5.508266515
07/07/2020 11:00,6.58248,-1.48344,6.747565278,1.25248,-0.14344,1.26066696,5.33,-1.34,5.49586208
07/07/2020 11:30,6.33216,-1.4968,6.506662778,1.29216,-0.1568,1.301638854,5.04,-1.34,5.21509348
07/07/2020 12:00,6.88704,-1.50808,7.050221645,1.23704,-0.16808,1.248406524,5.65,-1.34,5.806728855
07/07/2020 12:30,7.56088,-1.58128,7.724464565,1.17088,-0.17128,1.183341376,6.39,-1.41,6.543714541
07/07/2020 13:00,7.46136,-1.54936,7.620525537,1.19136,-0.20936,1.209615749,6.27,-1.34,6.411591066
07/07/2020 13:30,7.65992,-0.908,7.713549015,1.38992,-0.228,1.408496222,6.27,-0.68,6.306766208
07/07/2020 14:00,7.58824,-0.502,7.604826776,1.43824,-0.272,1.463734367,6.15,-0.23,6.15429931
07/07/2020 14:30,7.93712,-0.37896,7.946161625,1.24712,-0.26896,1.275792999,6.69,-0.11,6.690904274
07/07/2020 15:00,8.0632,-0.36496,8.071455262,1.1832,-0.25496,1.210358146,6.88,-0.11,6.880879304
07/07/2020 15:30,8.07448,-0.2012,8.076986363,1.03448,-0.2512,1.064542301,7.04,0.05,7.040177555
07/07/2020 16:00,8.4088,-0.14752,8.410093911,1.1388,-0.28752,1.174535308,7.27,0.14,7.271347881
07/07/2020 16:30,8.93144,-0.27608,8.93570594,1.15144,-0.28608,1.186446729,7.78,0.01,7.780006427
07/07/2020 17:00,9.29624,-0.18272,9.298035531,1.15624,-0.27272,1.187967649,8.14,0.09,8.140497528
07/07/2020 17:30,9.8956,-0.20904,9.897807691,1.1256,-0.25904,1.155022546,8.77,0.05,8.77014253
07/07/2020 18:00,9.89424,-0.58936,9.911777358,1.12424,-0.26936,1.156058124,8.77,-0.32,8.775836142
07/07/2020 18:30,9.6216,-0.86432,9.660343453,1.1016,-0.26432,1.132866992,8.52,-0.6,8.541100632
07/07/2020 19:00,9.29304,-0.94544,9.341009005,1.05304,-0.26544,1.085979574,8.24,-0.68,8.268010643
07/07/2020 19:30,8.67736,-1.00536,8.735406419,1.03736,-0.26536,1.070762205,7.64,-0.74,7.675754035
07/07/2020 20:00,8.34952,-1.094,8.420885953,0.98952,-0.234,1.0168116,7.36,-0.86,7.410074224
07/07/2020 20:30,8.01584,-1.09784,8.090670156,0.98584,-0.23784,1.014124436,7.03,-0.86,7.082407783
07/07/2020 21:00,7.45472,-1.20904,7.552127382,0.90472,-0.19904,0.926355871,6.55,-1.01,6.627412768
07/07/2020 21:30,7.22408,-1.28176,7.336909468,0.87408,-0.19176,0.894867445,6.35,-1.09,6.44287203
07/07/2020 22:00,7.19056,-0.7972,7.234616849,0.84056,-0.1872,0.86115327,6.35,-0.61,6.379231929
07/07/2020 22:30,6.85272,-0.74144,6.892713883,0.74272,-0.17144,0.762249744,6.11,-0.57,6.136529964
07/07/2020 23:00,6.37352,-0.50488,6.393485826,0.65352,-0.14488,0.669386738,5.72,-0.36,5.731317475
07/07/2020 23:30,6.00344,-0.87192,6.066426981,0.63344,-0.14192,0.649143682,5.37,-0.73,5.41939111
08/07/2020 00:00,5.81936,-0.85472,5.881793696,0.59936,-0.12472,0.612198896,5.22,-0.73,5.270796904
08/07/2020 00:30,5.664,-0.8884,5.733249564,0.524,-0.0984,0.533159038,5.14,-0.79,5.200355757
08/07/2020 01:00,5.57984,-0.86432,5.646384993,0.43984,-0.07432,0.446074756,5.14,-0.79,5.200355757
08/07/2020 01:30,5.78416,-0.84568,5.845654931,0.37416,-0.05568,0.378280277,5.41,-0.79,5.46737597
08/07/2020 02:00,6.07352,-0.76144,6.121064945,0.39352,-0.06144,0.398287414,5.68,-0.7,5.722971256
08/07/2020 02:30,6.1956,-0.71272,6.236459665,0.3856,-0.06272,0.39066758,5.81,-0.65,5.846246659
08/07/2020 03:00,5.99024,-0.70016,6.031019755,0.36024,-0.05016,0.363715388,5.63,-0.65,5.667397992
08/07/2020 03:30,5.95936,-0.65512,5.995260947,0.32936,-0.04512,0.332436195,5.63,-0.61,5.662949761
08/07/2020 04:00,5.9284,-0.72096,5.972077518,0.2984,-0.03096,0.300001803,5.63,-0.69,5.672124822
08/07/2020 04:30,5.8704,-0.72624,5.91515179,0.3104,-0.03624,0.312508396,5.56,-0.69,5.602651158
08/07/2020 05:00,5.76736,-0.77152,5.818735643,0.28736,-0.03152,0.289083517,5.48,-0.74,5.529737788
08/07/2020 05:30,5.7972,-0.7596,5.846752945,0.2672,-0.0196,0.267917898,5.53,-0.74,5.57929207
08/07/2020 06:00,6.08344,-0.70128,6.123727286,0.26344,-0.02128,0.264298074,5.82,-0.68,5.859590429
08/07/2020 06:30,6.56664,-0.62192,6.596024968,0.29664,-0.04192,0.299587343,6.27,-0.58,6.296769013
08/07/2020 07:00,7.00856,-0.45528,7.023332055,0.35856,-0.01528,0.35888543,6.65,-0.44,6.664540494
08/07/2020 07:30,7.54672,-0.5876,7.569561184,0.38672,0.0024,0.386727447,7.16,-0.59,7.184267534
08/07/2020 08:00,8.10672,-0.14656,8.108044708,0.41672,-0.00656,0.416771631,7.69,-0.14,7.691274277
08/07/2020 08:30,8.49808,0.45416,8.510207106,0.52808,-0.03584,0.529294806,7.97,0.49,7.985048528
08/07/2020 09:00,8.2036,0.5408,8.22140606,0.7536,-0.0392,0.754618844,7.45,0.58,7.472543074
08/07/2020 09:30,8.3032,0.44736,8.315242703,0.7732,-0.03264,0.773888629,7.53,0.48,7.545283295
08/07/2020 10:00,8.1452,0.43096,8.156593012,0.9752,-0.04904,0.976432262,7.17,0.48,7.186048984
08/07/2020 10:30,7.74168,0.58256,7.763567825,1.13168,-0.06744,1.133687689,6.61,0.65,6.641882263
08/07/2020 11:00,6.6428,0.70448,6.680051191,1.4928,-0.09552,1.495852904,5.15,0.8,5.211765536
08/07/2020 11:30,6.9444,0.56208,6.967110254,1.2544,-0.06792,1.256237432,5.69,0.63,5.724770738
08/07/2020 12:00,6.62384,0.58432,6.649562858,1.32384,-0.09568,1.327293113,5.3,0.68,5.343444582
08/07/2020 12:30,6.6268,0.62288,6.656009145,1.3268,-0.10712,1.331117175,5.3,0.73,5.350037383
08/07/2020 13:00,6.6692,0.43752,6.68353592,1.3692,-0.07248,1.371117059,5.3,0.51,5.324481195
08/07/2020 13:30,6.87184,0.29416,6.878133111,1.24184,-0.10584,1.246342124,5.63,0.4,5.644191705
08/07/2020 14:00,7.65904,0.37152,7.668045438,1.11904,-0.13848,1.127575821,6.54,0.51,6.559855181
08/07/2020 14:30,8.07808,0.44464,8.090307857,1.08808,-0.12536,1.095277689,6.99,0.57,7.013201837
08/07/2020 15:00,8.01176,0.43984,8.02382437,0.97176,-0.13016,0.98043823,7.04,0.57,7.06303759
08/07/2020 15:30,8.19336,0.43992,8.20516165,0.80336,-0.13008,0.813823136,7.39,0.57,7.411949811
08/07/2020 16:00,8.51544,0.5432,8.532747777,0.77544,-0.1268,0.785738782,7.74,0.67,7.768944587
08/07/2020 16:30,8.86944,0.45992,8.881356446,0.71944,-0.11008,0.727812833,8.15,0.57,8.1699082
08/07/2020 17:00,9.47456,0.52832,9.489278646,0.72456,-0.12168,0.734706211,8.75,0.65,8.774109641
08/07/2020 17:30,9.44176,0.50608,9.455313261,0.84176,-0.14392,0.853974744,8.6,0.65,8.624528973
08/07/2020 18:00,10.32104,0.37112,10.32771014,0.76104,-0.13888,0.773608128,9.56,0.51,9.573593892
08/07/2020 18:30,10.52848,0.30608,10.53292818,0.71848,-0.14392,0.732752671,9.81,0.45,9.820315677
08/07/2020 19:00,10.22088,0.22608,10.22338007,0.67088,-0.14392,0.686143528,9.55,0.37,9.557164852
08/07/2020 19:30,9.68088,0.11584,9.681573037,0.63088,-0.14416,0.647141159,9.05,0.26,9.053734036
08/07/2020 20:00,9.06376,0.23128,9.066710306,0.69376,-0.15872,0.711684604,8.37,0.39,8.379081095
08/07/2020 20:30,8.54392,-0.03416,8.543988288,0.68392,-0.15416,0.701079077,7.86,0.12,7.860915977
08/07/2020 21:00,7.75256,-0.9324,7.808428543,0.67256,-0.1524,0.689610552,7.08,-0.78,7.122836514
08/07/2020 21:30,7.558,-0.7496,7.595081577,0.678,-0.1696,0.698890664,6.88,-0.58,6.904404391
08/07/2020 22:00,7.38496,-0.60008,7.409300251,0.75496,-0.18008,0.77614007,6.63,-0.42,6.643289848
08/07/2020 22:30,7.26136,-0.54736,7.281960726,0.78136,-0.18736,0.803509315,6.48,-0.36,6.489992296
08/07/2020 23:00,6.97448,0.04496,6.974624913,0.80448,-0.19504,0.827785402,6.17,0.24,6.174665983
08/07/2020 23:30,6.2616,-0.75488,6.306938907,0.8416,-0.19488,0.863868494,5.42,-0.56,5.44885309
09/07/2020 00:00,5.83072,-0.83096,5.889634135,0.84072,-0.20096,0.864404442,4.99,-0.63,5.029612311
09/07/2020 00:30,5.5732,-0.81864,5.633003612,0.8232,-0.18864,0.844537323,4.75,-0.63,4.791596811
09/07/2020 01:00,5.52464,-0.76672,5.577589684,0.86464,-0.18672,0.884571471,4.66,-0.58,4.695955707
09/07/2020 01:30,5.68344,-0.77864,5.736529481,0.88344,-0.19864,0.905496595,4.8,-0.58,4.834914684
09/07/2020 02:00,5.93952,-0.67632,5.977901519,0.88952,-0.20632,0.913134039,5.05,-0.47,5.071824129
09/07/2020 02:30,6.01392,-0.53976,6.038093625,0.85392,-0.19976,0.876974016,5.16,-0.34,5.171189418
09/07/2020 03:00,5.79736,-0.52448,5.821036183,0.77736,-0.18448,0.798950211,5.02,-0.34,5.03150077
09/07/2020 03:30,5.66304,-0.51656,5.686550472,0.73304,-0.17656,0.754003366,4.93,-0.34,4.94171023
09/07/2020 04:00,5.64272,-0.5848,5.672942802,0.71272,-0.1648,0.731525009,4.93,-0.42,4.947858122
09/07/2020 04:30,5.68712,-0.47608,5.707012008,0.68712,-0.15608,0.704623914,5,-0.32,5.010229536
09/07/2020 05:00,5.6396,-0.51344,5.66292405,0.6396,-0.13344,0.653371559,5,-0.38,5.014419209
09/07/2020 05:30,5.7656,-0.50808,5.787943387,0.6156,-0.12808,0.628782829,5.15,-0.38,5.164000387
09/07/2020 06:00,5.94696,-0.43984,5.963203205,0.60696,-0.11984,0.618677676,5.34,-0.32,5.349579423
09/07/2020 06:30,6.43152,-0.38608,6.443097646,0.56152,-0.11608,0.573392777,5.87,-0.27,5.876206259
09/07/2020 07:00,6.958,-0.47752,6.974366591,0.568,-0.12752,0.582138601,6.39,-0.35,6.399578111
09/07/2020 07:30,7.49144,-0.3956,7.50187794,0.57144,-0.1156,0.583015466,6.92,-0.28,6.925662423
09/07/2020 08:00,7.55752,-0.91416,7.61260777,0.63752,-0.10416,0.645972953,6.92,-0.81,6.967244793
09/07/2020 08:30,7.60552,-1.22208,7.703078216,0.72552,-0.08208,0.730148202,6.88,-1.14,6.973808142
09/07/2020 09:00,7.94416,-0.1512,7.945598753,0.79416,-0.0512,0.795808737,7.15,-0.1,7.150699267
09/07/2020 09:30,7.50176,-0.17168,7.503724217,0.90176,-0.07168,0.9046044,6.6,-0.1,6.600757532
09/07/2020 10:00,7.08968,-0.09448,7.090309512,1.05968,-0.07448,1.062294203,6.03,-0.02,6.030033167
09/07/2020 10:30,6.82712,-0.10288,6.827895121,0.98712,-0.08288,0.990593251,5.84,-0.02,5.840034246
09/07/2020 11:00,6.77808,-0.09848,6.778795379,0.98808,-0.07848,0.991191806,5.79,-0.02,5.790034542
09/07/2020 11:30,6.99192,-0.13872,6.99329597,1.11192,-0.05872,1.113469409,5.88,-0.08,5.880544193
09/07/2020 12:00,7.71848,-0.1948,7.720937803,1.21848,-0.0648,1.220201848,6.5,-0.13,6.50129987
09/07/2020 12:30,7.63952,-0.1968,7.64205444,1.30952,-0.0668,1.311222662,6.33,-0.13,6.331334772
09/07/2020 13:00,7.7216,-0.20264,7.72425851,1.1416,-0.07264,1.143908707,6.58,-0.13,6.581284069
09/07/2020 13:30,7.26976,-0.23096,7.27342787,1.12976,-0.10096,1.13426213,6.14,-0.13,6.141376067
09/07/2020 14:00,7.26152,-0.25448,7.265977758,1.41152,-0.12448,1.416998229,5.85,-0.13,5.851444266
09/07/2020 14:30,7.61592,-0.18216,7.618098169,1.45592,-0.13216,1.461906054,6.16,-0.05,6.160202919
09/07/2020 15:00,7.78864,-0.09784,7.789254503,1.62864,-0.15784,1.636270673,6.16,0.06,6.160292201
09/07/2020 15:30,8.07664,-0.0012,8.076640089,1.60664,-0.1612,1.614706639,6.47,0.16,6.471978059
09/07/2020 16:00,8.24944,-0.09072,8.249938814,1.52944,-0.15072,1.536848474,6.72,0.06,6.720267852
09/07/2020 16:30,8.37808,-0.09728,8.378644752,1.42808,-0.15728,1.436714824,6.95,0.06,6.950258988
09/07/2020 17:00,8.81664,-0.07136,8.816928782,1.19664,-0.18136,1.210305226,7.62,0.11,7.620793922
09/07/2020 17:30,9.62536,-0.19496,9.627334238,1.23536,-0.19496,1.250649324,8.39,0,8.39
09/07/2020 18:00,9.38672,-0.19272,9.388698172,1.27672,-0.19272,1.291183549,8.11,0,8.11
09/07/2020 18:30,9.11752,-0.25296,9.121028435,1.28752,-0.19296,1.301899117,7.83,-0.06,7.830229882
09/07/2020 19:00,8.76208,-0.41376,8.771843778,1.30208,-0.27376,1.330547581,7.46,-0.14,7.461313557
09/07/2020 19:30,8.57656,-0.59336,8.597060982,1.21656,-0.23336,1.238739328,7.36,-0.36,7.368799088
09/07/2020 20:00,8.26904,-0.58936,8.290016148,1.00904,-0.22936,1.034779074,7.26,-0.36,7.26892014
09/07/2020 20:30,7.92776,-0.72288,7.960649101,0.96776,-0.22288,0.993093607,6.96,-0.5,6.977936658
09/07/2020 21:00,7.7884,-0.78232,7.827592168,0.8284,-0.20232,0.852748464,6.96,-0.58,6.984124856
09/07/2020 21:30,7.60072,-0.86888,7.650222021,0.57072,-0.15888,0.592422293,7.03,-0.71,7.065762521
09/07/2020 22:00,7.46736,-0.6876,7.498950535,0.43736,-0.1076,0.45040152,7.03,-0.58,7.053885454
09/07/2020 22:30,7.64152,-0.21208,7.64446243,0.47152,-0.11208,0.484657649,7.17,-0.1,7.170697316
09/07/2020 23:00,7.03784,-0.58768,7.062333867,0.43784,-0.09768,0.448603665,6.6,-0.49,6.618164398
09/07/2020 23:30,5.99616,-1.5216,6.186210577,0.33616,-0.0716,0.343700605,5.66,-1.45,5.842781872
10/07/2020 00:00,5.7304,-1.38536,5.895481871,0.3304,-0.07536,0.338885364,5.4,-1.31,5.556626675
10/07/2020 00:30,5.71536,-0.71848,5.76034317,0.40536,-0.08848,0.414904134,5.31,-0.63,5.34724228
10/07/2020 01:00,5.13384,-1.57568,5.370203032,0.44384,-0.10568,0.456247968,4.69,-1.47,4.914977111
10/07/2020 01:30,5.43424,-1.55152,5.651387324,0.36424,-0.08152,0.373250972,5.07,-1.47,5.278806683
10/07/2020 02:00,5.64816,-1.46376,5.834749757,0.34816,-0.08376,0.358093735,5.3,-1.38,5.476714343
10/07/2020 02:30,5.65808,-1.46072,5.843592406,0.35808,-0.08072,0.367065396,5.3,-1.38,5.476714343
10/07/2020 03:00,5.51336,-1.43984,5.698269712,0.37336,-0.09984,0.386478609,5.14,-1.34,5.311798189
10/07/2020 03:30,5.31488,-1.43384,5.504892965,0.38488,-0.09384,0.396154717,4.93,-1.34,5.108864845
10/07/2020 04:00,5.17904,-1.43432,5.37398634,0.39904,-0.05432,0.40272023,4.78,-1.38,4.975218588
10/07/2020 04:30,5.20376,-1.45336,5.402904166,0.42376,-0.07336,0.43006305,4.78,-1.38,4.975218588
10/07/2020 05:00,5.16376,-1.40832,5.352362335,0.38376,-0.02832,0.384803534,4.78,-1.38,4.975218588
10/07/2020 05:30,5.15856,-1.472,5.364468778,0.37856,-0.092,0.389578841,4.78,-1.38,4.975218588
10/07/2020 06:00,5.56368,-1.39952,5.73700195,0.41368,-0.10952,0.427931972,5.15,-1.29,5.309105386
10/07/2020 06:30,6.2932,-1.01592,6.3746733,0.4432,-0.10592,0.455681124,5.85,-0.91,5.920354719
10/07/2020 07:00,6.84152,-0.5432,6.863050499,0.59152,-0.1332,0.606331716,6.25,-0.41,6.263433563
10/07/2020 07:30,7.07616,-0.39792,7.087339464,0.73616,-0.16792,0.755068654,6.34,-0.23,6.344170553
10/07/2020 08:00,7.17624,-0.95944,7.240092931,1.15624,-0.20944,1.175055765,6.02,-0.75,6.066539376
10/07/2020 08:30,7.27672,-0.8092,7.321574871,1.73672,-0.2592,1.755955865,5.54,-0.55,5.567234502
10/07/2020 09:00,6.85392,-0.76328,6.896289997,2.16392,-0.28328,2.182383405,4.69,-0.48,4.714498913
10/07/2020 09:30,6.38016,-0.9732,6.453956915,2.45016,-0.3232,2.471384686,3.93,-0.65,3.983390516
10/07/2020 10:00,5.8312,-1.23504,5.960555112,2.6412,-0.36504,2.666306742,3.19,-0.87,3.306508733
10/07/2020 10:30,5.24624,-1.25744,5.394829885,2.48624,-0.38744,2.516247025,2.76,-0.87,2.893872838
10/07/2020 11:00,4.94944,-1.05824,5.061306967,3.07944,-0.46824,3.114835375,1.87,-0.59,1.960867155
10/07/2020 11:30,4.28664,-0.89416,4.378904497,2.96664,-0.48416,3.005888187,1.32,-0.41,1.382208378
10/07/2020 12:00,4.40064,-1.05968,4.526428406,3.08064,-0.45968,3.114746942,1.32,-0.6,1.449965517
10/07/2020 12:30,4.488,0.41496,4.507142754,3.068,-0.45504,3.101561768,1.42,0.87,1.665322792
10/07/2020 13:00,4.4528,0.41352,4.471960043,3.0328,-0.45648,3.066961009,1.42,0.87,1.665322792
10/07/2020 13:30,4.2068,0.40944,4.226678052,3.0668,-0.46056,3.101189732,1.14,0.87,1.434050208
10/07/2020 14:00,4.02216,0.3908,4.041100804,2.96216,-0.4192,2.991675201,1.06,0.81,1.334053972
10/07/2020 14:30,3.3988,0.02688,3.398906291,3.0788,-0.49312,3.118040534,0.32,0.52,0.610573501
10/07/2020 15:00,3.3144,0.13352,3.317088324,3.2044,-0.49648,3.242633459,0.11,0.63,0.639531078
10/07/2020 15:30,3.92008,0.15296,3.923063085,3.70008,-0.47704,3.730704916,0.22,0.63,0.667308025
10/07/2020 16:00,3.44128,0.066,3.441912846,3.27128,-0.444,3.301273821,0.17,0.51,0.537587202
10/07/2020 16:30,3.69472,0.03256,3.694863466,3.31472,-0.47744,3.348927833,0.38,0.51,0.636003145
10/07/2020 17:00,4.35968,0.152,4.362328931,2.91968,-0.428,2.950883817,1.44,0.58,1.55241747
10/07/2020 17:30,5.30488,0.0464,5.305082919,2.61488,-0.3836,2.642867075,2.69,0.43,2.724151244
10/07/2020 18:00,6.51824,0.2512,6.523078578,2.34824,-0.3088,2.368456995,4.17,0.56,4.207433897
10/07/2020 18:30,7.342,0.18296,7.344279295,1.862,-0.25704,1.879657831,5.48,0.44,5.497635856
10/07/2020 19:00,7.36616,-0.03272,7.36623267,1.27616,-0.17272,1.287795226,6.09,0.14,6.091608983
10/07/2020 19:30,7.72496,-0.29336,7.730528254,0.86496,-0.12336,0.873712476,6.86,-0.17,6.862106091
10/07/2020 20:00,7.83968,-0.43728,7.851865785,0.48968,-0.05728,0.493018763,7.35,-0.38,7.359816574
10/07/2020 20:30,7.82184,-0.5784,7.843196258,0.33184,-0.0284,0.333053067,7.49,-0.55,7.510166443
10/07/2020 21:00,7.50528,-0.71776,7.539523015,0.27528,-0.01776,0.275852308,7.23,-0.7,7.263807542
10/07/2020 21:30,7.31656,-0.6836,7.348425627,0.22656,0.0164,0.227152798,7.09,-0.7,7.12447191
10/07/2020 22:00,7.26536,-0.73744,7.302689483,0.22536,0.01256,0.225709732,7.04,-0.75,7.079837569
10/07/2020 22:30,7.2004,-0.66368,7.230921885,0.2304,-0.01368,0.230805768,6.97,-0.65,7.000242853
10/07/2020 23:00,6.86728,-0.65888,6.898815656,0.25728,-0.05888,0.263931531,6.61,-0.6,6.637175604
10/07/2020 23:30,6.46776,-0.65088,6.500428001,0.23776,-0.05088,0.243143151,6.23,-0.6,6.258825768
11/07/2020 00:00,5.77664,-1.11344,5.882968496,0.21664,-0.00344,0.21666731,5.56,-1.11,5.669717806
11/07/2020 00:30,5.36344,-1.42184,5.548704139,0.21344,-0.00184,0.213447931,5.15,-1.42,5.342181202
11/07/2020 01:00,5.13848,-1.41368,5.329396575,0.20848,0.00632,0.208575772,4.93,-1.42,5.130428832
11/07/2020 01:30,5.32328,-1.42896,5.511736264,0.19328,-0.00896,0.193487571,5.13,-1.42,5.322903343
11/07/2020 02:00,5.6576,-1.41088,5.830867871,0.1976,0.00912,0.19781035,5.46,-1.42,5.64163097
11/07/2020 02:30,5.62296,-1.98648,5.963537704,0.20296,-0.01648,0.203627975,5.42,-1.97,5.766914253
11/07/2020 03:00,5.37544,-2.08248,5.764727066,0.21544,-0.03248,0.217874606,5.16,-2.05,5.552305827
11/07/2020 03:30,5.28096,-2.09048,5.679669458,0.22096,-0.04048,0.224637379,5.06,-2.05,5.459496314
11/07/2020 04:00,5.27496,-2.0924,5.674798742,0.21496,-0.0424,0.219101715,5.06,-2.05,5.459496314
11/07/2020 04:30,5.26984,-2.09456,5.670837259,0.20984,-0.04456,0.214519042,5.06,-2.05,5.459496314
11/07/2020 05:00,5.19784,-1.97056,5.558835074,0.20784,-0.04056,0.211760665,4.99,-1.93,5.35023364
11/07/2020 05:30,5.10344,-1.98056,5.474277829,0.21344,-0.05056,0.219346637,4.89,-1.93,5.25709045
11/07/2020 06:00,5.22064,-1.96208,5.57717132,0.24064,-0.07208,0.251203376,4.98,-1.89,5.326584271
11/07/2020 06:30,5.37792,-1.88352,5.698216486,0.29792,-0.05352,0.302689142,5.08,-1.83,5.399564797
11/07/2020 07:00,5.76968,-1.65776,6.003113819,0.41968,-0.07776,0.426823055,5.35,-1.58,5.578431679
11/07/2020 07:30,6.06896,-1.62144,6.281826419,0.66896,-0.04144,0.670242311,5.4,-1.58,5.626402047
11/07/2020 08:00,6.14536,-1.54992,6.337799424,1.04536,-0.05992,1.047075898,5.1,-1.49,5.313200542
11/07/2020 08:30,6.38064,-1.6044,6.579260306,1.43064,-0.0544,1.431673905,4.95,-1.55,5.187002988
11/07/2020 09:00,7.018,-0.21512,7.02129622,1.818,-0.10512,1.821036577,5.2,-0.11,5.201163331
11/07/2020 09:30,6.91,0.01952,6.910027571,1.89,-0.13048,1.894498622,5.02,0.15,5.022240536
11/07/2020 10:00,5.7476,0.1828,5.750506204,1.9376,-0.1672,1.944800658,3.81,0.35,3.826042342
11/07/2020 10:30,5.10384,0.11408,5.105114787,2.15384,-0.12592,2.157517692,2.95,0.24,2.959746611
11/07/2020 11:00,4.2224,0.44336,4.245613012,3.1124,-0.26664,3.123800674,1.11,0.71,1.317649422
11/07/2020 11:30,4.33712,0.566,4.373895963,3.34712,-0.294,3.360007187,0.99,0.86,1.311373326
11/07/2020 12:00,4.31056,0.58016,4.34942676,3.32056,-0.27984,3.332330887,0.99,0.86,1.311373326
11/07/2020 12:30,3.75096,0.59376,3.797664,3.30096,-0.26624,3.311679432,0.45,0.86,0.97061836
11/07/2020 13:00,3.34752,0.57656,3.39680903,3.33752,-0.28344,3.349533995,0.01,0.86,0.860058138
11/07/2020 13:30,2.96536,0.58056,3.021656804,3.26536,-0.27944,3.277295019,-0.3,0.86,0.910823803
11/07/2020 14:00,2.70232,0.62584,2.773843739,3.26232,-0.28416,3.274672302,-0.56,0.91,1.068503627
11/07/2020 14:30,2.68752,0.69056,2.774821952,3.35752,-0.33944,3.374634805,-0.67,1.03,1.228739191
11/07/2020 15:00,2.592,0.61216,2.663306942,3.192,-0.34784,3.210896552,-0.6,0.96,1.132077736
11/07/2020 15:30,2.85072,0.65,2.923885175,3.22072,-0.36,3.240777271,-0.37,1.01,1.075639345
11/07/2020 16:00,3.26296,0.6036,3.31831899,3.29296,-0.3464,3.311129493,-0.03,0.95,0.950473566
11/07/2020 16:30,3.7656,0.5656,3.807840165,3.1156,-0.3444,3.134577279,0.65,0.91,1.118302285
11/07/2020 17:00,4.38976,0.60872,4.431764084,2.72976,-0.30128,2.746335612,1.66,0.91,1.893066296
11/07/2020 17:30,5.47568,0.51808,5.500134394,2.62568,-0.26192,2.638711342,2.85,0.78,2.954809639
11/07/2020 18:00,6.3476,0.38824,6.359461931,2.2676,-0.18176,2.274872844,4.08,0.57,4.119623769
11/07/2020 18:30,6.90552,0.03704,6.905619337,1.85552,-0.15296,1.861813963,5.05,0.19,5.053572993
11/07/2020 19:00,7.1652,-0.12176,7.166234474,1.3252,-0.08176,1.327719751,5.84,-0.04,5.840136985
11/07/2020 19:30,7.426,-0.22448,7.42939212,0.846,-0.03448,0.846702351,6.58,-0.19,6.58274259
11/07/2020 20:00,7.4108,-0.40016,7.42159583,0.5008,-0.02016,0.501205612,6.91,-0.38,6.920440737
11/07/2020 20:30,7.4484,-0.48568,7.464217817,0.3384,-0.01568,0.338763077,7.11,-0.47,7.125517525
11/07/2020 21:00,7.3972,-0.59224,7.420870303,0.2872,-0.01224,0.287460706,7.11,-0.58,7.133617596
11/07/2020 21:30,7.2924,-0.73472,7.329318607,0.2324,0.01528,0.232901778,7.06,-0.75,7.099725347
11/07/2020 22:00,7.34544,-0.79832,7.388694311,0.20544,0.03168,0.207868266,7.14,-0.83,7.188080411
11/07/2020 22:30,7.3424,-0.7964,7.385464828,0.2024,0.0336,0.205169978,7.14,-0.83,7.188080411
11/07/2020 23:00,6.80376,-0.79,6.849470793,0.20376,0.04,0.207649073,6.6,-0.83,6.651984666
11/07/2020 23:30,6.38496,-0.79832,6.434673964,0.19496,0.03168,0.197517149,6.19,-0.83,6.245398306
12/07/2020 00:00,5.90632,-0.79216,5.95920577,0.19632,0.03784,0.199933509,5.71,-0.83,5.770008666
12/07/2020 00:30,5.66576,-0.79336,5.721036311,0.18576,0.03664,0.189339027,5.48,-0.83,5.542499436
12/07/2020 01:00,5.54664,-0.74008,5.595796073,0.18664,0.03992,0.190861458,5.36,-0.78,5.416456406
12/07/2020 01:30,5.63328,-0.6568,5.671439835,0.18328,0.0532,0.190844959,5.45,-0.71,5.496053129
12/07/2020 02:00,5.99128,-0.58416,6.019690934,0.19128,0.05584,0.199264006,5.8,-0.64,5.83520351
12/07/2020 02:30,5.9824,-0.58264,6.010705377,0.1824,0.05736,0.19120651,5.8,-0.64,5.83520351
12/07/2020 03:00,5.76512,-0.58552,5.794777156,0.18512,0.05448,0.192970166,5.58,-0.64,5.616582591
12/07/2020 03:30,5.63432,-0.58808,5.664927179,0.18432,0.05192,0.191492947,5.45,-0.64,5.487449316
12/07/2020 04:00,5.59,-0.64464,5.627047248,0.19,0.05536,0.197900807,5.4,-0.7,5.445181356
12/07/2020 04:30,5.45544,-0.64192,5.493076267,0.18544,0.05808,0.194322618,5.27,-0.7,5.316286298
12/07/2020 05:00,5.2196,-0.94376,5.304234827,0.1796,0.05624,0.188199622,5.04,-1,5.138248729
12/07/2020 05:30,5.06616,-1.36192,5.246027376,0.17616,0.05808,0.185487552,4.89,-1.42,5.092003535
12/07/2020 06:00,5.25592,-1.27664,5.40874336,0.21592,0.03336,0.218481889,5.04,-1.31,5.207465794
12/07/2020 06:30,5.56792,-1.16208,5.687896189,0.31792,0.02792,0.319143624,5.25,-1.19,5.3831775
12/07/2020 07:00,5.82568,-1.06632,5.922464504,0.50568,0.01368,0.505865006,5.32,-1.08,5.428517293
12/07/2020 07:30,5.70088,-1.5324,5.903243391,0.75088,-0.0024,0.750883835,4.95,-1.53,5.181061667
12/07/2020 08:00,5.9716,-1.3976,6.13296766,1.1616,-0.0176,1.161733326,4.81,-1.38,5.004048361
12/07/2020 08:30,6.77832,-0.15256,6.780036621,1.47832,-0.04256,1.478932512,5.3,-0.11,5.301141387
12/07/2020 09:00,6.24872,-0.02288,6.248761888,2.08872,-0.11288,2.091767944,4.16,0.09,4.160973444
12/07/2020 09:30,5.97008,0.0616,5.97039779,2.41008,-0.1784,2.416673782,3.56,0.24,3.568080717
12/07/2020 10:00,5.52,0.10496,5.52099779,2.9,-0.23504,2.909509203,2.62,0.34,2.641968963
12/07/2020 10:30,5.41072,0.16568,5.413256024,3.18072,-0.28432,3.193402195,2.23,0.45,2.274950549
12/07/2020 11:00,5.26088,0.14968,5.263008881,3.39088,-0.30032,3.404153239,1.87,0.45,1.923382437
12/07/2020 11:30,5.66168,0.11392,5.66282599,3.29168,-0.28608,3.304088224,2.37,0.4,2.403518255
12/07/2020 12:00,5.9384,0.00224,5.938400422,3.3784,-0.24776,3.387472742,2.56,0.25,2.572178065
12/07/2020 12:30,5.41728,0.17904,5.42023781,3.61728,-0.32096,3.631491418,1.8,0.5,1.868154169
12/07/2020 13:00,5.61896,0.13816,5.620658295,3.54896,-0.29184,3.560939155,2.07,0.43,2.114190152
12/07/2020 13:30,5.85208,0.028,5.852146984,3.36208,-0.262,3.37227311,2.49,0.29,2.506830668
12/07/2020 14:00,5.13808,0.1376,5.139922163,3.37808,-0.2624,3.38825593,1.76,0.4,1.804882268
12/07/2020 14:30,4.39008,0.31416,4.401306501,3.11008,-0.28584,3.123187812,1.28,0.6,1.413647764
12/07/2020 15:00,4.31048,-0.40144,4.329132928,2.85048,-0.21144,2.858311233,1.46,-0.19,1.472311108
12/07/2020 15:30,4.05672,-0.45864,4.082563877,2.89672,-0.26864,2.909150083,1.16,-0.19,1.175457358
12/07/2020 16:00,4.15296,-0.25616,4.160852642,3.15296,-0.33616,3.170829593,1,0.08,1.003194896
12/07/2020 16:30,5.1288,-0.49544,5.152674086,2.5888,-0.20544,2.596938781,2.54,-0.29,2.556501516
12/07/2020 17:00,5.79456,-0.34984,5.805110991,2.54456,-0.25984,2.557792489,3.25,-0.09,3.251245915
12/07/2020 17:30,6.77432,0.46712,6.79040592,1.94432,-0.21288,1.955939201,4.83,0.68,4.877632622
12/07/2020 18:00,7.27288,0.37408,7.282494033,1.53288,-0.15592,1.540789454,5.74,0.53,5.764416709
12/07/2020 18:30,7.57864,-0.55024,7.598588573,1.37864,-0.09024,1.38159021,6.2,-0.46,6.217041097
12/07/2020 19:00,7.4852,-1.5468,7.643350658,1.1852,-0.0868,1.188374217,6.3,-1.46,6.466962193
12/07/2020 19:30,7.50392,-1.71088,7.696487883,0.77392,-0.04088,0.77499893,6.73,-1.67,6.934104124
12/07/2020 20:00,7.34832,-1.83824,7.574756308,0.51832,-0.05824,0.521581748,6.83,-1.78,7.058137148
12/07/2020 20:30,7.21016,-1.85576,7.445149589,0.38016,-0.03576,0.38183819,6.83,-1.82,7.068330779
12/07/2020 21:00,7.11816,-1.9084,7.369544921,0.28816,0.0016,0.288164442,6.83,-1.91,7.092037789
12/07/2020 21:30,7.04744,-1.92344,7.305205814,0.21744,0.03656,0.220492148,6.83,-1.96,7.105666753
12/07/2020 22:00,6.82,-2.05568,7.123076601,0.24,0.00432,0.240038877,6.58,-2.06,6.89492567
12/07/2020 22:30,6.66208,-2.15992,7.003468022,0.26208,8.00E-05,0.262080012,6.4,-2.16,6.754672457
12/07/2020 23:00,6.13152,-2.15392,6.498839041,0.27152,0.00608,0.271588065,5.86,-2.16,6.245414318
12/07/2020 23:30,6.04464,-0.65624,6.080158194,0.28464,-0.01624,0.285102906,5.76,-0.64,5.795446488
13/07/2020 00:00,5.65184,-0.44192,5.669090639,0.29184,-0.01192,0.292083331,5.36,-0.43,5.377220472
13/07/2020 00:30,5.18368,-0.56448,5.214324119,0.29368,0.01552,0.294089804,4.89,-0.58,4.924276597
13/07/2020 01:00,5.12536,-0.55648,5.155481076,0.30536,0.02352,0.306264461,4.82,-0.58,4.854770849
13/07/2020 01:30,5.34592,-0.56312,5.375496701,0.29592,0.01688,0.296401047,5.05,-0.58,5.083197812
13/07/2020 02:00,5.51488,-0.49504,5.537053911,0.28488,0.01496,0.285272529,5.23,-0.51,5.254807323
13/07/2020 02:30,5.4228,-0.4632,5.442546654,0.2728,-0.0132,0.273119168,5.15,-0.45,5.16962281
13/07/2020 03:00,5.37872,-0.49784,5.401710239,0.27872,0.00216,0.27872837,5.1,-0.5,5.12445119
13/07/2020 03:30,5.37216,-0.56072,5.40134335,0.27216,0.02928,0.273730495,5.1,-0.59,5.134014024
13/07/2020 04:00,5.45104,-0.56816,5.480569575,0.28104,0.02184,0.281887331,5.17,-0.59,5.203556476
13/07/2020 04:30,5.34488,-0.6024,5.37871992,0.28488,-0.0124,0.28514974,5.06,-0.59,5.094281107
13/07/2020 05:00,5.29944,-0.43912,5.317601968,0.30944,0.01088,0.309631213,4.99,-0.45,5.010249495
13/07/2020 05:30,5.50344,-0.60512,5.536607449,0.30344,0.01488,0.303804621,5.2,-0.62,5.236831103
13/07/2020 06:00,5.70088,-0.61024,5.733447971,0.35088,-0.04024,0.353179886,5.35,-0.57,5.380278803
13/07/2020 06:30,6.30424,-0.74592,6.348215389,0.38424,-0.04592,0.38697419,5.92,-0.7,5.961241481
13/07/2020 07:00,6.85112,-0.63792,6.880754841,0.53112,-0.02792,0.531853345,6.32,-0.61,6.349370047
13/07/2020 07:30,6.9864,-0.66456,7.017935947,0.6664,-0.05456,0.668629758,6.32,-0.61,6.349370047
13/07/2020 08:00,7.21776,-1.14048,7.307308263,0.89776,-0.11048,0.904532392,6.32,-1.03,6.403381919
13/07/2020 08:30,7.45616,-1.19848,7.551865747,1.01616,-0.12848,1.024250094,6.44,-1.07,6.528284614
13/07/2020 09:00,7.48976,-1.122,7.573334065,0.88976,-0.142,0.901019899,6.6,-0.98,6.672360902
13/07/2020 09:30,7.79736,-1.076,7.871251423,1.23736,-0.166,1.248445341,6.56,-0.91,6.622816621
13/07/2020 10:00,7.67488,-0.94776,7.733177357,0.92488,-0.14776,0.936608793,6.75,-0.8,6.797242088
13/07/2020 10:30,7.31096,-0.97464,7.375639583,0.98096,-0.17464,0.996384289,6.33,-0.8,6.380352655
13/07/2020 11:00,7.66968,-1.03992,7.739859489,1.01968,-0.18992,1.037215941,6.65,-0.85,6.704103221
13/07/2020 11:30,7.71104,-1.05616,7.783033588,1.12104,-0.20616,1.13983886,6.59,-0.85,6.644591786
13/07/2020 12:00,7.74864,-0.94896,7.806532324,1.21864,-0.21896,1.238154648,6.53,-0.73,6.570677286
13/07/2020 12:30,7.87176,-0.88448,7.921294741,1.11176,-0.21448,1.132259673,6.76,-0.67,6.793121521
13/07/2020 13:00,8.33816,-0.84264,8.380629711,1.25816,-0.23264,1.27948738,7.08,-0.61,7.106229661
13/07/2020 13:30,8.0084,-0.9228,8.061391344,1.2284,-0.2428,1.252165484,6.78,-0.68,6.814014969
13/07/2020 14:00,7.67192,-0.91544,7.726343694,1.20192,-0.23544,1.224762704,6.47,-0.68,6.505636018
13/07/2020 14:30,7.90736,-0.84448,7.952325989,1.20736,-0.24448,1.231863889,6.7,-0.6,6.726812024
13/07/2020 15:00,8.0472,-0.83632,8.090541328,1.1672,-0.23632,1.190883278,6.88,-0.6,6.906113234
13/07/2020 15:30,8.46864,-0.75696,8.502402713,1.08864,-0.21696,1.110048959,7.38,-0.54,7.399729725
13/07/2020 16:00,8.7032,-0.73728,8.734373019,0.8932,-0.19728,0.914727084,7.81,-0.54,7.828646115
13/07/2020 16:30,8.8776,-0.51584,8.892574018,0.8376,-0.19584,0.860190133,8.04,-0.32,8.046365639
13/07/2020 17:00,9.1396,-0.53032,9.154972827,0.7296,-0.14032,0.74297097,8.41,-0.39,8.41903795
13/07/2020 17:30,9.39912,-0.58024,9.417013074,0.61912,-0.13024,0.632670556,8.78,-0.45,8.791524327
13/07/2020 18:00,9.64184,-0.56088,9.658139829,0.59184,-0.11088,0.602136994,9.05,-0.45,9.061180938
13/07/2020 18:30,9.25976,-0.60952,9.279799022,0.74976,-0.11952,0.759226638,8.51,-0.49,8.52409526
13/07/2020 19:00,9.51024,0.04048,9.51032615,0.73024,-0.09952,0.73699029,8.78,0.14,8.781116102
13/07/2020 19:30,9.252,-0.31432,9.257337688,0.612,-0.08432,0.617781403,8.64,-0.23,8.6430608
13/07/2020 20:00,8.90032,-0.15032,8.901589308,0.48032,-0.04032,0.482009341,8.42,-0.11,8.420718497
13/07/2020 20:30,9.1132,0.0844,9.113590818,0.2932,-0.0056,0.293253474,8.82,0.09,8.820459172
13/07/2020 21:00,8.25192,-1.1252,8.328280658,0.21192,0.0048,0.211974353,8.04,-1.13,8.119020877
