Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
13/07/2020 21:30,7.89368,-1.26088,7.993747702,0.18368,0.01912,0.184672458,7.71,-1.28,7.815529413
13/07/2020 22:00,7.58648,-1.30368,7.697678893,0.18648,0.02632,0.188328258,7.4,-1.33,7.518570343
13/07/2020 22:30,7.23464,-1.4976,7.388018793,0.18464,0.0324,0.187461168,7.05,-1.53,7.214111172
13/07/2020 23:00,6.68736,-1.60912,6.878230219,0.17736,0.04088,0.182010285,6.51,-1.65,6.715846931
13/07/2020 23:30,6.14112,-1.55336,6.334530933,0.17112,0.04664,0.177362183,5.97,-1.6,6.180687664
14/07/2020 00:00,5.67416,-1.59056,5.89287475,0.17416,0.04944,0.181041485,5.5,-1.64,5.739303094
14/07/2020 00:30,5.38192,-1.59184,5.612398549,0.17192,0.04816,0.178538153,5.21,-1.64,5.462023435
14/07/2020 01:00,5.06152,-1.48024,5.273527773,0.17152,0.04976,0.178592183,4.89,-1.53,5.123768145
14/07/2020 01:30,5.22536,-1.49896,5.436107818,0.18536,0.03104,0.187940978,5.04,-1.53,5.26711496
14/07/2020 02:00,5.55992,-1.53,5.766594351,0.19992,0,0.19992,5.36,-1.53,5.574091854
14/07/2020 02:30,5.57056,-1.54864,5.781818448,0.21056,-0.01864,0.211383451,5.36,-1.53,5.574091854
14/07/2020 03:00,5.40216,-1.56672,5.624761704,0.21216,-0.03672,0.215314245,5.19,-1.53,5.410822488
14/07/2020 03:30,5.284,-1.59488,5.519447274,0.234,-0.06488,0.242827952,5.05,-1.53,5.276684565
14/07/2020 04:00,5.31752,-1.45408,5.512745922,0.26752,-0.07408,0.277587458,5.05,-1.38,5.235159978
14/07/2020 04:30,5.39368,-1.44648,5.584271513,0.41368,-0.10648,0.427164058,4.98,-1.34,5.157130985
14/07/2020 05:00,5.49016,-1.35944,5.655964457,0.44016,-0.11944,0.456077558,5.05,-1.24,5.200009615
14/07/2020 05:30,5.58016,-1.36536,5.744770975,0.39016,-0.12536,0.409804777,5.19,-1.24,5.336075337
14/07/2020 06:00,5.80648,-1.3252,5.955784166,0.37648,-0.1252,0.396752102,5.43,-1.2,5.561016094
14/07/2020 06:30,6.31264,-1.17984,6.421950342,0.45264,-0.12984,0.470894251,5.86,-1.05,5.953326801
14/07/2020 07:00,6.87336,-1.056,6.954007024,0.61336,-0.166,0.635426227,6.26,-0.89,6.322950261
14/07/2020 07:30,7.8504,-0.47312,7.864643838,0.8604,-0.21312,0.886401881,6.99,-0.26,6.994833808
14/07/2020 08:00,8.00544,-0.80128,8.045440897,1.09544,-0.21128,1.115628985,6.91,-0.59,6.935142392
14/07/2020 08:30,8.272,-0.76624,8.307412819,1.262,-0.23624,1.283921079,7.01,-0.53,7.030007112
14/07/2020 09:00,8.09,-0.8088,8.130329479,1.33,-0.2188,1.347877383,6.76,-0.59,6.785698195
14/07/2020 09:30,7.92792,-0.76848,7.965078596,1.57792,-0.22848,1.59437594,6.35,-0.54,6.372919268
14/07/2020 10:00,7.63904,-0.67376,7.668695108,1.82904,-0.27376,1.849413923,5.81,-0.4,5.823753085
14/07/2020 10:30,8.17104,-0.69864,8.200853159,2.05104,-0.24864,2.066055888,6.12,-0.45,6.136521816
14/07/2020 11:00,7.76704,-0.6348,7.792937919,2.25704,-0.2548,2.271376807,5.51,-0.38,5.523087904
14/07/2020 11:30,7.26072,-0.652,7.289935454,2.37072,-0.272,2.386272683,4.89,-0.38,4.904742603
14/07/2020 12:00,6.32808,-0.39048,6.340116018,2.30808,-0.29048,2.326287153,4.02,-0.1,4.021243589
14/07/2020 12:30,6.29,-0.51584,6.311116455,1.65,-0.22584,1.665383951,4.64,-0.29,4.649053667
14/07/2020 13:00,6.11536,-0.20464,6.118783005,2.44536,-0.35464,2.47094214,3.67,0.15,3.673064116
14/07/2020 13:30,6.54904,-0.63728,6.579973459,2.44904,-0.31728,2.469506736,4.1,-0.32,4.112468845
14/07/2020 14:00,6.6408,-0.8588,6.696100513,2.3808,-0.2888,2.398252297,4.26,-0.57,4.297964635
14/07/2020 14:30,5.12928,-0.28008,5.136921074,2.49928,-0.37008,2.526531164,2.63,0.09,2.631539473
14/07/2020 15:00,6.45248,-0.74328,6.495149214,2.32248,-0.31328,2.343513966,4.13,-0.43,4.15232465
14/07/2020 15:30,6.74024,-0.74648,6.781450261,1.48024,-0.22648,1.497465742,5.26,-0.52,5.285640926
14/07/2020 16:00,7.25856,-0.85008,7.308168668,1.37856,-0.20008,1.393003833,5.88,-0.65,5.915817779
14/07/2020 16:30,6.72632,-0.71536,6.76425315,1.44632,-0.19536,1.459454375,5.28,-0.52,5.30554427
14/07/2020 17:00,7.65136,-0.73408,7.686493563,1.76136,-0.21408,1.774322207,5.89,-0.52,5.912909605
14/07/2020 17:30,8.73608,-0.83456,8.775852332,1.27608,-0.16456,1.286646867,7.46,-0.67,7.490026702
14/07/2020 18:00,9.41088,-0.89456,9.453301009,0.96088,-0.14456,0.971693351,8.45,-0.75,8.483218729
14/07/2020 18:30,9.57864,-0.87936,9.618919807,0.71864,-0.12936,0.730190016,8.86,-0.75,8.891687129
14/07/2020 19:00,9.45248,-0.99712,9.50492643,0.59248,-0.10712,0.602085745,8.86,-0.89,8.904588705
14/07/2020 19:30,8.95696,-1.15512,9.031136953,0.54696,-0.10512,0.556969888,8.41,-1.05,8.475293505
14/07/2020 20:00,8.76856,-1.27584,8.86089229,0.47856,-0.08584,0.486197675,8.29,-1.19,8.374974627
14/07/2020 20:30,8.43528,-1.25344,8.527898951,0.36528,-0.06344,0.370748044,8.07,-1.19,8.157266699
14/07/2020 21:00,8.01688,-1.18688,8.104261167,0.25688,0.00312,0.256898947,7.76,-1.19,7.850713343
14/07/2020 21:30,7.75568,-1.21024,7.849538402,0.21568,0.02976,0.217723494,7.54,-1.24,7.641282615
14/07/2020 22:00,7.59088,-1.24688,7.692604819,0.22088,-0.00688,0.220987124,7.37,-1.24,7.473586823
14/07/2020 22:30,7.3072,-1.26032,7.415091257,0.2472,-0.02032,0.248033753,7.06,-1.24,7.16806808
14/07/2020 23:00,6.81616,-1.35272,6.949092642,0.25616,-0.01272,0.256475621,6.56,-1.34,6.695461149
14/07/2020 23:30,6.18832,-1.2928,6.321917135,0.28832,-0.0328,0.290179707,5.9,-1.26,6.03304235
15/07/2020 00:00,5.63248,-1.30784,5.782324482,0.30248,-0.04784,0.306239801,5.33,-1.26,5.476906061
15/07/2020 00:30,5.55984,-0.6588,5.598735417,0.30984,-0.0488,0.313659474,5.25,-0.61,5.28531929
15/07/2020 01:00,5.53208,-0.61008,5.56561827,0.32208,-0.05008,0.3259502,5.21,-0.56,5.240009542
15/07/2020 01:30,5.54736,-1.08696,5.652847514,0.33736,-0.03696,0.339378566,5.21,-1.05,5.314753052
15/07/2020 02:00,5.69992,-1.30024,5.846341768,0.33992,-0.05024,0.343612666,5.36,-1.25,5.503825942
15/07/2020 02:30,5.77376,-1.30248,5.91884775,0.34376,-0.05248,0.347742848,5.43,-1.25,5.572019383
15/07/2020 03:00,5.59288,-1.32288,5.7472009,0.36288,-0.07288,0.37012618,5.23,-1.25,5.377304157
15/07/2020 03:30,5.57576,-1.3188,5.729601471,0.34576,-0.0688,0.352538533,5.23,-1.25,5.377304157
15/07/2020 04:00,5.40184,-1.31424,5.559415631,0.32184,-0.06424,0.328188609,5.08,-1.25,5.231529413
15/07/2020 04:30,5.36848,-1.3012,5.523920614,0.28848,-0.0512,0.292988311,5.08,-1.25,5.231529413
15/07/2020 05:00,5.28064,-1.26704,5.430520157,0.29064,-0.01704,0.291139093,4.99,-1.25,5.144181179
15/07/2020 05:30,5.36008,-1.29264,5.513744261,0.29008,-0.04264,0.293197162,5.07,-1.25,5.221819606
15/07/2020 06:00,5.5588,-1.172,5.68100708,0.2988,-0.052,0.303291015,5.26,-1.12,5.377917813
15/07/2020 06:30,6.344,-0.18064,6.346571264,0.374,-0.07064,0.380612677,5.97,-0.11,5.971013314
15/07/2020 07:00,6.94856,-0.00656,6.948563097,0.47856,-0.08656,0.48632531,6.47,0.08,6.470494572
15/07/2020 07:30,7.27872,-0.87104,7.330653144,0.45872,-0.08104,0.465823486,6.82,-0.79,6.865602668
15/07/2020 08:00,7.79424,-1.33168,7.907183367,0.53424,-0.09168,0.542049444,7.26,-1.24,7.365134079
15/07/2020 08:30,8.00056,-1.34872,8.113445997,0.63056,-0.10872,0.639864011,7.37,-1.24,7.473586823
15/07/2020 09:00,7.97776,-0.90848,8.029320677,0.79776,-0.10848,0.805101812,7.18,-0.8,7.224430773
15/07/2020 09:30,8.53808,-0.01544,8.538093961,0.90808,-0.10544,0.914180989,7.63,0.09,7.630530781
15/07/2020 10:00,8.02496,0.14256,8.026226159,1.14496,-0.14744,1.154414118,6.88,0.29,6.886109206
15/07/2020 10:30,7.42296,0.29048,7.42864145,1.26296,-0.16952,1.274286071,6.16,0.46,6.177151447
15/07/2020 11:00,7.34816,0.19752,7.350814209,1.44816,-0.18248,1.459611707,5.9,0.38,5.912224624
15/07/2020 11:30,7.5176,0.2788,7.522768054,1.6976,-0.2112,1.710687347,5.82,0.49,5.840590724
15/07/2020 12:00,7.35584,0.17448,7.357909036,1.70584,-0.19552,1.717008496,5.65,0.37,5.662102083
15/07/2020 12:30,7.49784,0.24504,7.501843058,1.67784,-0.20496,1.690312299,5.82,0.45,5.837370984
15/07/2020 13:00,7.08448,0.25848,7.089193803,1.76448,-0.19152,1.774843537,5.32,0.45,5.338998033
15/07/2020 13:30,7.10744,0.20392,7.110364739,1.63744,-0.19608,1.649138296,5.47,0.4,5.484605729
15/07/2020 14:00,7.18272,0.21304,7.185878696,1.83272,-0.18696,1.84223143,5.35,0.4,5.364932432
15/07/2020 14:30,6.70248,0.27728,6.708213052,1.59248,-0.20272,1.605331103,5.11,0.48,5.13249452
15/07/2020 15:00,6.54272,0.28312,6.548842793,1.66272,-0.19688,1.67433555,4.88,0.48,4.903549735
15/07/2020 15:30,6.94264,0.2356,6.946636418,1.78264,-0.1944,1.793208501,5.16,0.43,5.177885669
15/07/2020 16:00,6.89832,0.2116,6.90156456,1.64832,-0.2184,1.662725889,5.25,0.43,5.26758009
15/07/2020 16:30,7.13176,0.35848,7.140763867,1.60176,-0.24152,1.619866355,5.53,0.6,5.562454494
15/07/2020 17:00,6.60032,0.57504,6.625322264,1.74032,-0.23496,1.756109309,4.86,0.81,4.92703765
15/07/2020 17:30,8.76904,0.18584,8.771009009,1.58904,-0.16416,1.597496988,7.18,0.35,7.188525579
15/07/2020 18:00,9.65168,0.16224,9.653043491,1.04168,-0.08776,1.045370288,8.61,0.25,8.613628736
15/07/2020 18:30,9.95608,0.07144,9.956336306,0.88608,-0.05856,0.888012973,9.07,0.13,9.070931595
15/07/2020 19:00,9.70552,-0.10936,9.706136105,0.57552,-0.01936,0.575845535,9.13,-0.09,9.130443582
15/07/2020 19:30,9.34408,-0.216,9.346576221,0.44408,-0.006,0.444120531,8.9,-0.21,8.902477183
15/07/2020 20:00,8.54608,-0.29128,8.551042475,0.39608,-0.00128,0.396082068,8.15,-0.29,8.155157877
15/07/2020 20:30,8.39752,-0.42064,8.408048535,0.28752,0.00936,0.287672314,8.11,-0.43,8.121391506
15/07/2020 21:00,8.02936,-0.55784,8.048714647,0.24936,0.02216,0.250342715,7.78,-0.58,7.801589582
15/07/2020 21:30,7.9584,-0.65968,7.985693975,0.1784,0.04032,0.182899597,7.78,-0.7,7.811427526
15/07/2020 22:00,7.91568,-0.66248,7.943353801,0.17568,0.03752,0.179641902,7.74,-0.7,7.771589284
15/07/2020 22:30,7.70392,-0.47272,7.718409653,0.17392,0.04728,0.180231975,7.53,-0.52,7.547933492
15/07/2020 23:00,7.11336,-0.4216,7.125842901,0.17336,0.0484,0.179989582,6.94,-0.47,6.955896779
15/07/2020 23:30,6.53912,-0.50656,6.558711261,0.16912,0.04344,0.174609874,6.37,-0.55,6.393700024
16/07/2020 00:00,5.98472,-0.41224,5.998901174,0.18472,0.04776,0.190794381,5.8,-0.46,5.818212784
16/07/2020 00:30,5.31856,-0.92928,5.39913343,0.18856,0.05072,0.195262367,5.13,-0.98,5.222767466
16/07/2020 01:00,5.15032,-1.0432,5.254908405,0.21032,0.0468,0.215464016,4.94,-1.09,5.058823974
16/07/2020 01:30,5.47144,-0.48712,5.493081245,0.22144,0.03288,0.223867747,5.25,-0.52,5.275689528
16/07/2020 02:00,5.82192,-0.52592,5.845626086,0.26192,-0.00592,0.261986894,5.56,-0.52,5.584263604
16/07/2020 02:30,6.01024,-0.14912,6.012089623,0.26024,0.00088,0.260241488,5.75,-0.15,5.751956189
16/07/2020 03:00,5.29792,-1.07064,5.405018625,0.24792,-0.00064,0.247920826,5.05,-1.07,5.162111971
16/07/2020 03:30,5.08712,-1.20592,5.228100319,0.23712,0.00408,0.237155099,4.85,-1.21,4.99865982
16/07/2020 04:00,5.0844,-1.21624,5.227844976,0.2344,-0.00624,0.234483043,4.85,-1.21,4.99865982
16/07/2020 04:30,5.24864,-1.13584,5.370135413,0.22864,-0.00584,0.228714571,5.02,-1.13,5.145609779
16/07/2020 05:00,5.24296,-1.12752,5.36282863,0.22296,0.00248,0.222973792,5.02,-1.13,5.145609779
16/07/2020 05:30,5.39208,-1.17072,5.517708949,0.21208,0.00928,0.212282936,5.18,-1.18,5.312701761
16/07/2020 06:00,5.55592,-1.062,5.656508733,0.22592,0.008,0.226061599,5.33,-1.07,5.436340681
16/07/2020 06:30,6.03296,-0.97744,6.111627878,0.26296,-0.01744,0.263537692,5.77,-0.96,5.849316199
16/07/2020 07:00,6.24912,-1.20032,6.363353587,0.34912,-0.04032,0.351440574,5.9,-1.16,6.012952686
16/07/2020 07:30,6.88984,-1.05176,6.969655251,0.40984,-0.06176,0.414467276,6.48,-0.99,6.555188784
16/07/2020 08:00,7.47432,-0.91488,7.530103909,0.54432,-0.08488,0.550898245,6.93,-0.83,6.979527205
16/07/2020 08:30,8.4068,-0.09304,8.407314832,0.7668,-0.11304,0.775087274,7.64,0.02,7.640026178
16/07/2020 09:00,8.06696,-0.1808,8.068985827,0.97696,-0.1308,0.985677169,7.09,-0.05,7.090176302
16/07/2020 09:30,8.1436,-0.15304,8.145037888,1.0536,-0.15304,1.064656847,7.09,0,7.09
16/07/2020 10:00,7.78608,-0.09664,7.78667972,1.31608,-0.18664,1.329248305,6.47,0.09,6.470625936
16/07/2020 10:30,6.67256,0.1148,6.673547482,1.47256,-0.2252,1.489680501,5.2,0.34,5.21110353
16/07/2020 11:00,5.76608,0.42856,5.781984282,1.56608,-0.22144,1.581658067,4.2,0.65,4.25
16/07/2020 11:30,5.8032,0.43616,5.819567491,1.7032,-0.21384,1.716571521,4.1,0.65,4.151204644
16/07/2020 12:00,5.90608,0.4288,5.921625656,1.92608,-0.2212,1.938740211,3.98,0.65,4.032728605
16/07/2020 12:30,5.52936,0.464,5.548794284,1.96936,-0.226,1.982285249,3.56,0.69,3.626251508
16/07/2020 13:00,4.84016,0.0244,4.840221502,1.96016,-0.2256,1.97309974,2.88,0.25,2.890830331
16/07/2020 13:30,4.39832,0.0852,4.399145129,2.12832,-0.2248,2.140159121,2.27,0.31,2.291069619
16/07/2020 14:00,4.01736,0.13704,4.019696672,2.21736,-0.26296,2.232897967,1.8,0.4,1.843908891
16/07/2020 14:30,4.08392,0.126,4.085863258,2.05392,-0.274,2.072115674,2.03,0.4,2.069033591
16/07/2020 15:00,4.0632,0.83984,4.149087305,2.2132,-0.32016,2.236237167,1.85,1.16,2.183597948
16/07/2020 15:30,5.09416,1.71744,5.375878185,2.15416,-0.30256,2.175304084,2.94,2.02,3.567071628
16/07/2020 16:00,5.49256,1.7296,5.758448707,1.95256,-0.2904,1.974037161,3.54,2.02,4.075782134
16/07/2020 16:30,6.45032,1.54152,6.6319614,1.91032,-0.25848,1.927727785,4.54,1.8,4.883809988
16/07/2020 17:00,7.34888,1.33256,7.468718324,1.81888,-0.21744,1.831830944,5.53,1.55,5.74311762
16/07/2020 17:30,7.89456,1.0692,7.966634561,1.40456,-0.1508,1.412632094,6.49,1.22,6.60367322
16/07/2020 18:00,7.84136,1.04408,7.910564436,1.44136,-0.17592,1.452055955,6.4,1.22,6.515243664
16/07/2020 18:30,8.23576,0.85568,8.280092454,1.31576,-0.12432,1.321620157,6.92,0.98,6.989048576
16/07/2020 19:00,8.58952,0.66728,8.615399958,1.02952,-0.07272,1.032085088,7.56,0.74,7.596130594
16/07/2020 19:30,8.7884,0.5132,8.803371445,0.7684,-0.0868,0.77328701,8.02,0.6,8.042412573
16/07/2020 20:00,9.018,0.44864,9.029152887,0.528,-0.07136,0.532800384,8.49,0.52,8.50590971
16/07/2020 20:30,8.90336,0.31248,8.908841846,0.41336,-0.08752,0.422523656,8.49,0.4,8.499417627
16/07/2020 21:00,8.65328,0.36568,8.661003211,0.36328,-0.09432,0.375324687,8.29,0.46,8.302752556
16/07/2020 21:30,8.48976,0.4376,8.501030444,0.29976,-0.0224,0.300595771,8.19,0.46,8.202908021
16/07/2020 22:00,8.58672,1.11376,8.658650108,0.28672,-0.04624,0.290424682,8.3,1.16,8.380668231
16/07/2020 22:30,8.35656,1.03744,8.420711181,0.27656,-0.05256,0.28151019,8.08,1.09,8.15318956
16/07/2020 23:00,7.83368,0.9876,7.89568845,0.28368,-0.0024,0.283690152,7.55,0.99,7.614630654
16/07/2020 23:30,7.15064,0.62656,7.178038022,0.29064,-0.00344,0.290660357,6.86,0.63,6.888867832
17/07/2020 00:00,6.24888,-0.334,6.257799714,0.28888,-0.024,0.289875239,5.96,-0.31,5.968056635
17/07/2020 00:30,6.00592,-0.31312,6.014076752,0.27592,-0.00312,0.275937639,5.73,-0.31,5.738379562
17/07/2020 01:00,5.9008,-0.4156,5.915417483,0.2708,0.0044,0.270835744,5.63,-0.42,5.645644339
17/07/2020 01:30,5.68936,-1.07152,5.789384451,0.24936,-0.01152,0.24962596,5.44,-1.06,5.542309988
17/07/2020 02:00,5.9544,-0.81632,6.010096314,0.2244,0.02368,0.225645967,5.73,-0.84,5.79124339
17/07/2020 02:30,5.93504,-0.85352,5.996098414,0.20504,0.03648,0.208259915,5.73,-0.89,5.798706752
17/07/2020 03:00,5.91512,-0.42272,5.930205461,0.18512,0.04728,0.191062327,5.73,-0.47,5.749243428
17/07/2020 03:30,6.00168,-0.26,6.007309117,0.17168,0.05,0.178812814,5.83,-0.31,5.838236035
17/07/2020 04:00,5.94408,-0.3148,5.952410107,0.17408,0.0552,0.182622251,5.77,-0.37,5.781850915
17/07/2020 04:30,5.8712,-0.36704,5.882661626,0.1712,0.05296,0.179204357,5.7,-0.42,5.715452738
17/07/2020 05:00,5.752,-0.4196,5.767284297,0.172,0.0504,0.17923214,5.58,-0.47,5.599758923
17/07/2020 05:30,5.7584,-0.42856,5.774325435,0.1784,0.04144,0.183149757,5.58,-0.47,5.599758923
17/07/2020 06:00,5.958,-0.32512,5.966864085,0.198,0.03488,0.201048786,5.76,-0.36,5.771239035
17/07/2020 06:30,6.30952,-0.268,6.315209152,0.23952,0.042,0.243174486,6.07,-0.31,6.077910825
17/07/2020 07:00,6.74992,-0.1388,6.751346936,0.29992,0.0312,0.301538466,6.45,-0.17,6.452239921
17/07/2020 07:30,7.13808,0.07536,7.138477794,0.41808,0.00536,0.418114358,6.72,0.07,6.720364573
17/07/2020 08:00,7.09808,-0.3356,7.106009221,0.62808,-0.0156,0.628273703,6.47,-0.32,6.477908613
17/07/2020 08:30,6.62088,-0.96024,6.690150434,0.86088,-0.09024,0.865596691,5.76,-0.87,5.825332609
17/07/2020 09:00,6.51728,-0.96712,6.588646272,1.13728,-0.09712,1.141419333,5.38,-0.87,5.449889907
17/07/2020 09:30,7.01792,-1.06264,7.097915532,1.42792,-0.11264,1.432355855,5.59,-0.95,5.67014991
17/07/2020 10:00,7.32616,-1.0124,7.395780831,1.53616,-0.1124,1.540266635,5.79,-0.9,5.859530698
17/07/2020 10:30,7.35376,-1.04608,7.427790351,1.63376,-0.14608,1.640277752,5.72,-0.9,5.790371318
17/07/2020 11:00,6.52616,-1.06088,6.611825067,1.62616,-0.11088,1.629935802,4.9,-0.95,4.99124233
17/07/2020 11:30,6.0716,-1.11968,6.173978447,1.6716,-0.16968,1.680189829,4.4,-0.95,4.501388675
17/07/2020 12:00,5.77472,-0.03104,5.774803422,1.98472,-0.23104,1.998122359,3.79,0.2,3.795273376
17/07/2020 12:30,5.4904,0.50152,5.513258063,2.0004,-0.26848,2.018336362,3.49,0.77,3.573933407
17/07/2020 13:00,5.46296,0.73848,5.512647701,2.44296,-0.36152,2.469564794,3.02,1.1,3.214093963
17/07/2020 13:30,5.38936,0.58768,5.421306945,2.10936,-0.30232,2.13091459,3.28,0.89,3.398602654
17/07/2020 14:00,6.23536,0.3408,6.244666442,2.04536,-0.2392,2.059299437,4.19,0.58,4.229952718
17/07/2020 14:30,6.73704,0.40472,6.749185598,2.15704,-0.24528,2.170940773,4.58,0.65,4.625894508
17/07/2020 15:00,6.154,0.65424,6.188678856,2.074,-0.28576,2.093593747,4.08,0.94,4.186884283
17/07/2020 15:30,6.15984,0.67896,6.197145755,1.95984,-0.31104,1.984368592,4.2,0.99,4.315101389
17/07/2020 16:00,6.03584,-0.10368,6.03673041,1.83584,-0.30368,1.860787481,4.2,0.2,4.204759208
17/07/2020 16:30,5.37456,0.82016,5.436778239,2.00456,-0.36984,2.038392116,3.37,1.19,3.573933407
17/07/2020 17:00,6.5968,0.60896,6.624847358,1.6268,-0.25104,1.646055686,4.97,0.86,5.043857651
17/07/2020 17:30,7.26952,0.57752,7.292424177,1.86952,-0.28248,1.890740591,5.4,0.86,5.46805267
17/07/2020 18:00,7.16456,0.96504,7.229261525,1.76456,-0.28496,1.787421102,5.4,1.25,5.542788107
17/07/2020 18:30,7.8752,1.09896,7.951508544,1.3352,-0.23104,1.355041889,6.54,1.33,6.673866945
17/07/2020 19:00,7.61528,-0.16688,7.617108271,1.14528,-0.21688,1.165634253,6.47,0.05,6.470193196
17/07/2020 19:30,7.55368,-0.74384,7.590216037,0.93368,-0.19384,0.953589161,6.62,-0.55,6.642808141
17/07/2020 20:00,7.70664,-0.59112,7.729277,0.73664,-0.16112,0.75405447,6.97,-0.43,6.983251392
17/07/2020 20:30,7.67768,-0.3252,7.684564088,0.53768,-0.1252,0.552064147,7.14,-0.2,7.142800571
17/07/2020 21:00,7.49072,-0.45344,7.504431621,0.42072,-0.06344,0.425476147,7.07,-0.39,7.080748548
17/07/2020 21:30,7.5372,-0.45072,7.550664365,0.3572,-0.06072,0.362324107,7.18,-0.39,7.190584121
17/07/2020 22:00,7.45376,-0.49928,7.470463082,0.36376,-0.04928,0.367082901,7.09,-0.45,7.104266324
17/07/2020 22:30,7.22368,-0.60584,7.249040961,0.37368,-0.05584,0.377829125,6.85,-0.55,6.872044819
17/07/2020 23:00,6.65112,-0.72888,6.690938896,0.38112,-0.04888,0.384241732,6.27,-0.68,6.306766208
17/07/2020 23:30,6.33064,-0.0128,6.33065294,0.39064,-0.0528,0.394192148,5.94,0.04,5.940134679
18/07/2020 00:00,5.91032,-0.25328,5.915744523,0.40032,-0.05328,0.403850047,5.51,-0.2,5.513628569
18/07/2020 00:30,5.17072,-0.94168,5.255768882,0.43072,-0.08168,0.438396328,4.74,-0.86,4.817385183
18/07/2020 01:00,5.00864,-0.94056,5.096187571,0.44864,-0.08056,0.455815492,4.56,-0.86,4.640387915
18/07/2020 01:30,4.98112,-0.7776,5.041450011,0.50112,-0.0876,0.508718994,4.48,-0.69,4.532824726
18/07/2020 02:00,5.15752,-0.67904,5.202029207,0.51752,-0.09904,0.526911636,4.64,-0.58,4.676109494
18/07/2020 02:30,5.17584,-0.6172,5.212509525,0.53584,-0.0972,0.544584562,4.64,-0.52,4.669047012
18/07/2020 03:00,4.9472,-0.67416,4.992922946,0.4872,-0.09416,0.496215624,4.46,-0.58,4.497554891
18/07/2020 03:30,4.80568,-0.74648,4.863310874,0.45568,-0.09648,0.465781765,4.35,-0.65,4.398295124
18/07/2020 04:00,4.83992,-0.8164,4.908292429,0.48992,-0.1064,0.501340769,4.35,-0.71,4.407561684
18/07/2020 04:30,4.91168,-0.8192,4.979526992,0.48168,-0.1092,0.49390309,4.43,-0.71,4.486535412
18/07/2020 05:00,4.928,-0.71816,4.980053994,0.498,-0.11816,0.511825933,4.43,-0.6,4.470447405
18/07/2020 05:30,5.01968,-0.7264,5.071966508,0.47968,-0.1264,0.496054294,4.54,-0.6,4.579475953
18/07/2020 06:00,5.0688,-0.61496,5.105968002,0.5288,-0.12496,0.543364005,4.54,-0.49,4.56636617
18/07/2020 06:30,5.45832,-0.48616,5.479927807,0.57832,-0.14616,0.596503787,4.88,-0.34,4.891829923
18/07/2020 07:00,5.7824,-0.30968,5.790686614,0.7124,-0.17968,0.734709917,5.07,-0.13,5.071666393
18/07/2020 07:30,6.4308,-0.08896,6.431415281,0.7508,-0.18896,0.774213486,5.68,0.1,5.680880213
18/07/2020 08:00,7.01304,0.30088,7.01949135,0.78304,-0.19912,0.807960653,6.23,0.5,6.250032
18/07/2020 08:30,7.43472,0.29952,7.440750883,0.81472,-0.20048,0.839023783,6.62,0.5,6.638855323
18/07/2020 09:00,7.55608,0.3044,7.562208958,0.89608,-0.1956,0.917179768,6.66,0.5,6.678742397
18/07/2020 09:30,7.61392,0.14776,7.615353622,0.95392,-0.19224,0.973097931,6.66,0.34,6.668673031
18/07/2020 10:00,7.54624,-0.1804,7.548396008,1.15624,-0.2204,1.177058664,6.39,0.04,6.390125194
18/07/2020 10:30,7.91896,-0.24896,7.922872494,1.25896,-0.23896,1.281437538,6.66,-0.01,6.660007508
18/07/2020 11:00,7.76192,-0.24496,7.765784409,1.38192,-0.23496,1.401752149,6.38,-0.01,6.380007837
18/07/2020 11:30,7.62552,-0.1256,7.626554309,1.39552,-0.2256,1.413637659,6.23,0.1,6.230802517
18/07/2020 12:00,7.29112,-0.11064,7.291959412,1.16112,-0.21064,1.18007155,6.13,0.1,6.130815606
18/07/2020 12:30,7.56576,-0.09776,7.56639157,1.27576,-0.19776,1.290996745,6.29,0.1,6.290794862
18/07/2020 13:00,7.40016,-0.04552,7.4003,1.29016,-0.22552,1.309722145,6.11,0.18,6.112650816
18/07/2020 13:30,7.46456,-0.09744,7.465195948,1.20456,-0.21744,1.224028164,6.26,0.12,6.261150054
18/07/2020 14:00,7.06288,0.00112,7.062880089,1.24288,-0.23888,1.265628045,5.82,0.24,5.824946352
18/07/2020 14:30,7.27744,-0.00656,7.277442957,1.52744,-0.24656,1.54721194,5.75,0.24,5.755006516
18/07/2020 15:00,6.94552,-0.07072,6.94588003,1.35552,-0.24072,1.376728219,5.59,0.17,5.592584376
18/07/2020 15:30,7.15296,-0.05608,7.153179833,1.42296,-0.22608,1.440807873,5.73,0.17,5.73252126
18/07/2020 16:00,7.606,0.03608,7.606085574,1.406,-0.20392,1.420710867,6.2,0.24,6.204643422
18/07/2020 16:30,8.00304,-0.07168,8.003360998,1.19304,-0.19168,1.208340045,6.81,0.12,6.811057187
18/07/2020 17:00,8.3504,0.01568,8.350414722,1.0804,-0.17432,1.094372707,7.27,0.19,7.272482382
18/07/2020 17:30,9.252,0.03168,9.252054238,1.002,-0.15832,1.014430492,8.25,0.19,8.252187589
18/07/2020 18:00,9.63072,0.11272,9.631379627,0.91072,-0.13728,0.921008532,8.72,0.25,8.723582979
18/07/2020 18:30,9.96192,0.36176,9.968486364,0.71192,-0.11824,0.721672214,9.25,0.48,9.262445681
18/07/2020 19:00,10.20856,0.70992,10.23321473,0.54856,-0.09008,0.555906899,9.66,0.8,9.693069689
18/07/2020 19:30,9.95424,0.62864,9.974070494,0.48424,-0.07136,0.489469741,9.47,0.7,9.49583593
18/07/2020 20:00,9.62672,0.5316,9.641386649,0.44672,-0.0884,0.455382607,9.18,0.62,9.200912998
18/07/2020 20:30,9.09032,0.07008,9.09059013,0.46032,-0.08992,0.469020371,8.63,0.16,8.631483071
18/07/2020 21:00,8.62352,-0.31824,8.629390123,0.41352,-0.07824,0.420856612,8.21,-0.24,8.213507168
18/07/2020 21:30,8.31504,-0.4796,8.328859848,0.37504,-0.0796,0.383394264,7.94,-0.4,7.950069182
18/07/2020 22:00,8.192,-0.51864,8.208401272,0.342,-0.06864,0.348820082,7.85,-0.45,7.86288751
18/07/2020 22:30,7.87768,-0.61552,7.901690139,0.27768,-0.05552,0.28317601,7.6,-0.56,7.620603651
18/07/2020 23:00,7.31424,-0.57976,7.337181232,0.22424,-0.01976,0.225108941,7.09,-0.56,7.112081271
18/07/2020 23:30,6.58216,-1.09552,6.672705174,0.22216,-0.03552,0.224981635,6.36,-1.06,6.447728282
19/07/2020 00:00,6.23112,-0.92296,6.299104033,0.24112,-0.03296,0.243362314,5.99,-0.89,6.055757591
19/07/2020 00:30,5.85288,-0.58784,5.882326084,0.26288,-0.04784,0.267197605,5.59,-0.54,5.616021724
19/07/2020 01:00,5.68832,-0.60072,5.71995183,0.28832,-0.06072,0.294644431,5.4,-0.54,5.426932835
19/07/2020 01:30,5.72472,-0.62144,5.758351045,0.32472,-0.08144,0.334776869,5.4,-0.54,5.426932835
19/07/2020 02:00,5.88624,-0.62608,5.91944233,0.34624,-0.08608,0.35677991,5.54,-0.54,5.566255474
19/07/2020 02:30,5.87728,-0.64448,5.912510014,0.37728,-0.10448,0.391479589,5.5,-0.54,5.526445512
19/07/2020 03:00,5.61848,-0.60872,5.651358912,0.44848,-0.13872,0.469443872,5.17,-0.47,5.191319678
19/07/2020 03:30,5.59832,-0.61088,5.631550514,0.46832,-0.14088,0.489050914,5.13,-0.47,5.151485223
19/07/2020 04:00,5.73248,-0.566,5.760354412,0.48248,-0.146,0.504086253,5.25,-0.42,5.266773206
19/07/2020 04:30,5.82296,-0.50328,5.844668846,0.45296,-0.13328,0.472161328,5.37,-0.37,5.382731649
19/07/2020 05:00,5.75752,-0.47808,5.777334769,0.38752,-0.10808,0.402309628,5.37,-0.37,5.382731649
19/07/2020 05:30,5.64416,-0.46096,5.662952077,0.33416,-0.09096,0.346318679,5.31,-0.37,5.322875163
19/07/2020 06:00,5.63648,-0.3644,5.648246998,0.32648,-0.0844,0.337212916,5.31,-0.28,5.317377173
19/07/2020 06:30,5.87632,-0.27544,5.88277179,0.37632,-0.09544,0.388233868,5.5,-0.18,5.502944666
19/07/2020 07:00,6.00208,-0.10536,6.003004669,0.50208,-0.07536,0.507704103,5.5,-0.03,5.500081818
19/07/2020 07:30,6.10072,-0.11968,6.10189379,0.72072,-0.08968,0.72627806,5.38,-0.03,5.380083642
19/07/2020 08:00,6.3536,0.08904,6.354223877,1.0836,-0.10096,1.088293105,5.27,0.19,5.273423935
19/07/2020 08:30,6.5556,0.13288,6.55694658,1.5456,-0.13712,1.551670472,5.01,0.27,5.017270174
19/07/2020 09:00,6.52816,0.19408,6.531044329,2.00816,-0.18592,2.016748083,4.52,0.38,4.535945326
19/07/2020 09:30,6.29056,0.3416,6.299828226,2.43056,-0.2284,2.4412678,3.86,0.57,3.901858532
19/07/2020 10:00,6.09552,0.28216,6.102047061,2.77552,-0.28784,2.79040555,3.32,0.57,3.368575367
19/07/2020 10:30,6.706,0.92416,6.769380157,2.976,-0.30584,2.991674131,3.73,1.23,3.927569223
19/07/2020 11:00,5.9096,0.89856,5.977523085,3.0896,-0.33144,3.107326927,2.82,1.23,3.076572769
19/07/2020 11:30,5.32552,-0.08792,5.326245694,3.57552,-0.38792,3.5965018,1.75,0.3,1.77552809
19/07/2020 12:00,5.30416,0.31032,5.313229885,3.89416,-0.46968,3.922382109,1.41,0.78,1.61136588
19/07/2020 12:30,5.04976,0.8648,5.123275817,3.86976,-0.4752,3.898827708,1.18,1.34,1.78549713
19/07/2020 13:00,4.83648,1.25496,4.996645214,3.92648,-0.46504,3.953923038,0.91,1.72,1.945893111
19/07/2020 13:30,4.422,1.34888,4.623154903,4.062,-0.47112,4.089229518,0.36,1.82,1.855262785
19/07/2020 14:00,3.7084,0.45104,3.735728529,4.0584,-0.47896,4.086564968,-0.35,0.93,0.993680029
19/07/2020 14:30,3.13712,-0.17312,3.141893128,4.04712,-0.49312,4.07705134,-0.91,0.32,0.964624279
19/07/2020 15:00,3.2044,-0.1216,3.206706398,4.2044,-0.5216,4.236631435,-1,0.4,1.077032961
19/07/2020 15:30,2.88976,-0.10768,2.891765523,3.67976,-0.50768,3.714616082,-0.79,0.4,0.885494212
19/07/2020 16:00,3.43296,-0.07656,3.433813594,3.98296,-0.52656,4.017615685,-0.55,0.45,0.71063352
19/07/2020 16:30,4.56592,-0.06832,4.566431109,3.87592,-0.51832,3.910423439,0.69,0.45,0.823771813
19/07/2020 17:00,5.87984,-0.2248,5.884135745,3.37984,-0.4348,3.407692689,2.5,0.21,2.508804496
19/07/2020 17:30,6.86584,0.76952,6.908829129,3.11584,-0.44048,3.146820862,3.75,1.21,3.940380692
19/07/2020 18:00,7.222,1.3216,7.341928259,2.802,-0.3984,2.830181365,4.42,1.72,4.74286833
19/07/2020 18:30,7.73856,1.0524,7.809792355,2.18856,-0.3176,2.211484712,5.55,1.37,5.716589893
19/07/2020 19:00,7.99392,0.76312,8.030262082,1.64392,-0.23688,1.660898883,6.35,1,6.428257929
19/07/2020 19:30,8.19584,0.52592,8.212696582,1.26584,-0.22408,1.285520421,6.93,0.75,6.970466268
19/07/2020 20:00,8.31544,0.37944,8.32409257,0.88544,-0.17056,0.901717643,7.43,0.55,7.450328852
19/07/2020 20:30,8.35464,0.35256,8.362075585,0.67464,-0.14744,0.690563309,7.68,0.5,7.696258831
19/07/2020 21:00,8.20664,0.2564,8.210644375,0.52664,-0.1436,0.545866879,7.68,0.4,7.690409612
19/07/2020 21:30,8.12912,0.17072,8.130912451,0.44912,-0.09928,0.459962273,7.68,0.27,7.684744628
19/07/2020 22:00,8.08808,0.174,8.089951427,0.46808,-0.096,0.47782307,7.62,0.27,7.624781964
19/07/2020 22:30,7.92664,0.11648,7.927495776,0.44664,-0.10352,0.458479749,7.48,0.22,7.483234595
19/07/2020 23:00,7.36296,0.01616,7.362977734,0.39296,-0.08384,0.401804315,6.97,0.1,6.970717323
19/07/2020 23:30,6.6916,-0.03376,6.691685161,0.3616,-0.07376,0.3690462,6.33,0.04,6.330126381
20/07/2020 00:00,5.89528,-0.01672,5.89530371,0.32528,-0.05672,0.330188184,5.57,0.04,5.570143625
20/07/2020 00:30,5.62608,-0.02216,5.626123642,0.30608,-0.06216,0.312328084,5.32,0.04,5.320150374
20/07/2020 01:00,5.52984,-0.0756,5.53035675,0.29984,-0.0656,0.306932217,5.23,-0.01,5.23000956
20/07/2020 01:30,5.65176,-0.07024,5.652196454,0.27176,-0.06024,0.278356525,5.38,-0.01,5.380009294
20/07/2020 02:00,5.84768,-0.00792,5.847685363,0.23768,0.00208,0.237689101,5.61,-0.01,5.610008913
20/07/2020 02:30,5.8968,0.00736,5.896804593,0.2268,0.01736,0.227463425,5.67,-0.01,5.670008818
20/07/2020 03:00,5.24056,-1.0556,5.345817101,0.25056,0.0044,0.25059863,4.99,-1.06,5.10134296
20/07/2020 03:30,5.03384,-1.64448,5.295645345,0.27384,-0.02448,0.274932021,4.76,-1.62,5.028120921
20/07/2020 04:00,5.03896,-1.64176,5.299669214,0.27896,-0.02176,0.279807397,4.76,-1.62,5.028120921
20/07/2020 04:30,5.25624,-1.41456,5.44325628,0.24624,0.01544,0.246723593,5.01,-1.43,5.210086372
20/07/2020 05:00,5.63152,-0.68584,5.67312912,0.22152,0.02416,0.222833606,5.41,-0.71,5.456390748
20/07/2020 05:30,5.60792,-0.56288,5.636097996,0.19792,0.03712,0.201370854,5.41,-0.6,5.443170032
20/07/2020 06:00,5.92976,-0.65336,5.965646063,0.20976,0.03664,0.212936017,5.72,-0.69,5.761466827
20/07/2020 06:30,6.25424,-0.71976,6.295520029,0.26424,0.02024,0.265014028,5.99,-0.74,6.03553643
20/07/2020 07:00,6.51352,-1.21032,6.625014513,0.37352,0.01968,0.37403809,6.14,-1.23,6.261988502
20/07/2020 07:30,7.47856,-0.47968,7.493927714,0.62856,0.01032,0.628644714,6.85,-0.49,6.867503185
20/07/2020 08:00,7.6096,-0.29664,7.615379665,1.0396,-0.00664,1.039621205,6.57,-0.29,6.57639719
20/07/2020 08:30,8.14592,0.71472,8.177214521,1.57592,-0.06528,1.577271481,6.57,0.78,6.616139358
20/07/2020 09:00,7.97936,0.91016,8.031100624,1.99936,-0.14984,2.004966941,5.98,1.06,6.073219904
20/07/2020 09:30,7.45384,1.03152,7.524876362,2.33384,-0.21848,2.344044081,5.12,1.25,5.270379493
20/07/2020 10:00,6.65136,1.1244,6.745729405,2.56136,-0.2756,2.576144485,4.09,1.4,4.322973514
20/07/2020 10:30,5.8,1.232,5.929403343,2.92,-0.338,2.939497236,2.88,1.57,3.280137192
20/07/2020 11:00,5.3952,0.7092,5.441612599,2.9952,-0.3408,3.014526112,2.4,1.05,2.619637379
20/07/2020 11:30,5.41016,0.22296,5.414752292,3.18016,-0.39704,3.204849199,2.23,0.62,2.314584196
20/07/2020 12:00,4.63848,0.15832,4.641181092,3.24848,-0.40168,3.273219995,1.39,0.56,1.498565981
20/07/2020 12:30,4.2012,0.29416,4.21148567,3.6212,-0.46584,3.651040447,0.58,0.76,0.956033472
20/07/2020 13:00,4.27568,0.92808,4.375245359,3.69568,-0.46192,3.724435628,0.58,1.39,1.506154043
20/07/2020 13:30,4.21976,2.37888,4.84411442,3.35976,-0.44112,3.38859471,0.86,2.82,2.948219802
20/07/2020 14:00,4.38264,2.5316,5.061277697,3.79264,-0.4784,3.822693387,0.59,3.01,3.067278924
20/07/2020 14:30,4.25192,2.62624,4.997595444,4.06192,-0.49376,4.091820258,0.19,3.12,3.125779903
20/07/2020 15:00,4.20344,2.52952,4.905851533,3.85344,-0.49048,3.884529632,0.35,3.02,3.040213808
20/07/2020 15:30,4.05344,2.19576,4.609960717,3.76344,-0.49424,3.795754709,0.29,2.69,2.705586813
20/07/2020 16:00,3.7972,0.96608,3.918167736,3.6072,-0.48392,3.639515133,0.19,1.45,1.462395295
20/07/2020 16:30,4.3468,0.85688,4.430452976,3.3668,-0.46312,3.398502961,0.98,1.32,1.644019465
20/07/2020 17:00,5.4308,0.89888,5.504686539,3.0708,-0.42112,3.099541046,2.36,1.32,2.704071005
20/07/2020 17:30,6.50816,0.74448,6.550602801,2.69816,-0.36552,2.722805953,3.81,1.11,3.968400181
20/07/2020 18:00,7.4248,0.68544,7.456371975,2.3648,-0.28456,2.381859239,5.06,0.97,5.15213548
20/07/2020 18:30,8.09056,0.54656,8.10900049,1.86056,-0.23344,1.875147393,6.23,0.78,6.278638387
20/07/2020 19:00,8.59656,0.39752,8.605746103,1.32656,-0.18248,1.339052047,7.27,0.58,7.293099478
20/07/2020 19:30,8.97568,0.25744,8.979371182,0.79568,-0.12256,0.805063734,8.18,0.38,8.188821649
20/07/2020 20:00,9.0728,0.22872,9.075682491,0.4128,-0.06128,0.417323709,8.66,0.29,8.664854298
20/07/2020 20:30,9.14264,0.2468,9.145970501,0.27264,-0.0432,0.276041319,8.87,0.29,8.874739433
20/07/2020 21:00,8.92608,0.18392,8.927974615,0.22608,-0.03608,0.228940894,8.7,0.22,8.702781165
20/07/2020 21:30,8.8924,0.14464,8.893576249,0.1924,-0.01536,0.193012149,8.7,0.16,8.70147114
20/07/2020 22:00,8.8924,0.13176,8.8933761,0.1924,0.02176,0.193626593,8.7,0.11,8.700695375
20/07/2020 22:30,8.74784,-0.04344,8.747947856,0.18784,0.02656,0.189708458,8.56,-0.07,8.56028621
20/07/2020 23:00,8.15776,-0.15448,8.15922253,0.17776,0.02552,0.179582538,7.98,-0.18,7.982029817
20/07/2020 23:30,7.3196,-0.07632,7.319997876,0.1696,0.02368,0.171245153,7.15,-0.1,7.150699267
21/07/2020 00:00,6.7644,-0.07248,6.764788298,0.1644,0.02752,0.166687463,6.6,-0.1,6.600757532
21/07/2020 00:30,6.35968,-0.17,6.361951721,0.15968,0.03,0.162473698,6.2,-0.2,6.203224968
21/07/2020 01:00,6.21184,-0.27288,6.217830786,0.14184,0.03712,0.146616779,6.07,-0.31,6.077910825
21/07/2020 01:30,6.31944,-0.26704,6.325079626,0.12944,0.04296,0.136382826,6.19,-0.31,6.197757659
21/07/2020 02:00,6.58424,-0.26048,6.589390428,0.13424,0.04952,0.143082522,6.45,-0.31,6.457445315
21/07/2020 02:30,6.6616,-0.14416,6.663159661,0.1316,0.04584,0.139355178,6.53,-0.19,6.532763581
21/07/2020 03:00,6.50808,-0.14128,6.509613301,0.12808,0.04872,0.137033298,6.38,-0.19,6.382828527
21/07/2020 03:30,6.46288,-0.14272,6.464455653,0.12288,0.04728,0.13166204,6.34,-0.19,6.342846364
21/07/2020 04:00,6.46664,-0.21344,6.470161476,0.12664,0.04656,0.134927844,6.34,-0.26,6.345328991
21/07/2020 04:30,6.46168,-0.10744,6.462573154,0.12168,0.04256,0.128908402,6.34,-0.15,6.3417742
21/07/2020 05:00,6.59456,-0.2468,6.599176603,0.12456,0.0432,0.131838665,6.47,-0.29,6.476495966
21/07/2020 05:30,6.6772,-0.24456,6.681677142,0.1172,0.04544,0.125700571,6.56,-0.29,6.566406932
21/07/2020 06:00,6.98032,-0.16696,6.982316445,0.14032,0.03304,0.144157358,6.84,-0.2,6.842923352
21/07/2020 06:30,6.84256,-1.268,6.959055349,0.20256,0.012,0.202915139,6.64,-1.28,6.762248147
21/07/2020 07:00,7.3696,-1.11016,7.452748445,0.3296,0.00984,0.329746851,7.04,-1.12,7.128534211
21/07/2020 07:30,8.35976,-0.9184,8.410056232,0.59976,-0.0084,0.599818821,7.76,-0.91,7.813174771
21/07/2020 08:00,8.73248,-0.72736,8.76271987,0.93248,-0.02736,0.9328813,7.8,-0.7,7.831347266
21/07/2020 08:30,8.95384,0.38024,8.961910131,1.44384,-0.06976,1.445524266,7.51,0.45,7.523469944
21/07/2020 09:00,9.308,0.45768,9.319245408,1.708,-0.06232,1.70913656,7.6,0.52,7.617768702
21/07/2020 09:30,7.51248,-0.2844,7.517861339,2.27248,-0.1444,2.277063177,5.24,-0.14,5.241869895
21/07/2020 10:00,6.4852,-0.24616,6.48987009,2.6352,-0.17616,2.64108148,3.85,-0.07,3.850636311
21/07/2020 10:30,5.92384,-0.01336,5.923855065,3.01384,-0.22336,3.022105431,2.91,0.21,2.91756748
21/07/2020 11:00,5.22856,0.09384,5.229402033,3.28856,-0.26616,3.299313265,1.94,0.36,1.973119358
21/07/2020 11:30,5.37712,1.07464,5.48345426,3.43712,-0.27536,3.448132397,1.94,1.35,2.363493177
21/07/2020 12:00,6.13944,1.18344,6.252459816,3.31944,-0.25656,3.329340017,2.82,1.44,3.166385952
21/07/2020 12:30,5.66656,1.23728,5.800065864,3.55656,-0.31272,3.570281898,2.11,1.55,2.618129103
21/07/2020 13:00,5.30232,1.37,5.476449341,3.60232,-0.37,3.621271791,1.7,1.74,2.432611765
21/07/2020 13:30,4.4596,1.08704,4.590172995,3.2996,-0.35296,3.318424464,1.16,1.44,1.849107893
21/07/2020 14:00,4.30272,1.15048,4.453875125,3.14272,-0.33952,3.161006616,1.16,1.49,1.888306119
21/07/2020 14:30,4.3308,1.16344,4.484352938,3.0908,-0.32656,3.108003551,1.24,1.49,1.938478785
21/07/2020 15:00,3.97664,1.20592,4.155467331,2.73664,-0.28408,2.751345114,1.24,1.49,1.938478785
21/07/2020 15:30,4.03168,1.17624,4.199760012,2.79168,-0.31376,2.809256585,1.24,1.49,1.938478785
21/07/2020 16:00,4.178,1.1376,4.330105976,2.818,-0.2624,2.830190411,1.36,1.4,1.951819664
21/07/2020 16:30,5.39168,1.00912,5.485301851,3.02168,-0.29088,3.035648398,2.37,1.3,2.703127818
21/07/2020 17:00,6.66456,0.95192,6.732199617,2.71456,-0.24808,2.725872279,3.95,1.2,4.12825629
21/07/2020 17:30,7.36208,0.82896,7.408602878,2.42208,-0.20104,2.430409144,4.94,1.03,5.046236221
21/07/2020 18:00,7.75032,0.72664,7.784308948,2.07032,-0.15336,2.075992339,5.68,0.88,5.747764783
21/07/2020 18:30,8.26184,0.64336,8.286851771,1.62184,-0.09664,1.624716675,6.64,0.74,6.681107693
21/07/2020 19:00,8.77288,0.53472,8.78916088,1.14288,-0.07528,1.145356614,7.63,0.61,7.654345171
21/07/2020 19:30,9.11616,0.37168,9.123733839,0.68616,-0.03832,0.687229196,8.43,0.41,8.439964455
21/07/2020 20:00,9.1876,0.19072,9.189579309,0.3976,-0.03928,0.399535578,8.79,0.23,8.793008586
21/07/2020 20:30,9.32856,0.13768,9.329575953,0.25856,-0.01232,0.258853348,9.07,0.15,9.071240268
21/07/2020 21:00,9.19432,0.14752,9.19550338,0.19432,-0.00248,0.194335825,9,0.15,9.001249913
21/07/2020 21:30,9.2828,0.12288,9.283613269,0.1528,0.03288,0.156297583,9.13,0.09,9.130443582
21/07/2020 22:00,9.21744,0.00608,9.217442005,0.14744,0.03608,0.151790382,9.07,-0.03,9.070049614
21/07/2020 22:30,9.01288,-0.04072,9.012971986,0.14288,0.03928,0.148181014,8.87,-0.08,8.870360759
21/07/2020 23:00,8.33224,-0.16136,8.333802282,0.14224,0.03864,0.147394936,8.19,-0.2,8.192441638
21/07/2020 23:30,7.23312,-0.81752,7.279173297,0.12312,0.04248,0.130242408,7.11,-0.86,7.161822394
22/07/2020 00:00,6.71776,-0.8752,6.774531309,0.11776,0.0448,0.125993879,6.6,-0.92,6.663812722
22/07/2020 00:30,6.32408,-0.93072,6.392200526,0.12408,0.03928,0.13014901,6.2,-0.97,6.275420305
22/07/2020 01:00,6.1212,-0.78784,6.171691932,0.1212,0.04216,0.128323441,6,-0.83,6.057136287
22/07/2020 01:30,6.24168,-0.73568,6.284886179,0.12168,0.03432,0.126427389,6.12,-0.77,6.168249346
22/07/2020 02:00,6.63912,-0.45368,6.654602912,0.12912,0.03632,0.134130969,6.51,-0.49,6.528414815
22/07/2020 02:30,6.64872,-0.2056,6.65189815,0.13872,0.0344,0.142921651,6.51,-0.24,6.514422461
22/07/2020 03:00,6.37792,-0.28568,6.384314888,0.14792,0.03432,0.15184923,6.23,-0.32,6.238212885
22/07/2020 03:30,6.33,-0.31536,6.337850734,0.15,0.04464,0.156501532,6.18,-0.36,6.190476557
22/07/2020 04:00,6.30272,-0.32576,6.311132939,0.16272,0.03424,0.166283421,6.14,-0.36,6.150544691
22/07/2020 04:30,6.25592,-0.3052,6.263360287,0.15592,0.0048,0.155993867,6.1,-0.31,6.10787197
22/07/2020 05:00,6.25712,-0.20648,6.260525911,0.15712,0.01352,0.157700618,6.1,-0.22,6.103965924
22/07/2020 05:30,6.43648,-0.18072,6.439016579,0.13648,0.03928,0.1420201,6.3,-0.22,6.303840099
22/07/2020 06:00,6.63848,-0.22816,6.642399694,0.13848,0.03184,0.142093265,6.5,-0.26,6.505197922
22/07/2020 06:30,7.17152,-0.07416,7.17190343,0.22152,-0.02416,0.222833606,6.95,-0.05,6.950179854
22/07/2020 07:00,7.5324,0.16544,7.534216625,0.3724,-0.01456,0.372684523,7.16,0.18,7.162262212
22/07/2020 07:30,8.07056,0.4168,8.081315546,0.57056,-0.0132,0.570712672,7.5,0.43,7.512316554
22/07/2020 08:00,8.834,0.5264,8.849669653,0.904,-0.0236,0.904308001,7.93,0.55,7.949050258
22/07/2020 08:30,9.29656,0.54272,9.312388138,1.23656,-0.06728,1.238388966,8.06,0.61,8.083050167
22/07/2020 09:00,8.39328,0.64824,8.418275611,1.41328,-0.11176,1.417692017,6.98,0.76,7.021253449
22/07/2020 09:30,7.14016,0.69776,7.174172694,1.69016,-0.19224,1.701057625,5.45,0.89,5.522191594
22/07/2020 10:00,6.48728,0.80456,6.536980847,2.30728,-0.25544,2.321376874,4.18,1.06,4.312307967
22/07/2020 10:30,6.73336,0.77128,6.777389595,2.55336,-0.28872,2.569631594,4.18,1.06,4.312307967
22/07/2020 11:00,5.57416,0.43272,5.590930719,3.09416,-0.37728,3.117076564,2.48,0.81,2.608926982
22/07/2020 11:30,5.28432,0.27032,5.291229608,3.31432,-0.35968,3.333779652,1.97,0.63,2.068284313
22/07/2020 12:00,5.05248,0.40904,5.069010542,3.49248,-0.39096,3.514294562,1.56,0.8,1.75316856
22/07/2020 12:30,5.94488,0.26288,5.950689381,3.40488,-0.38712,3.426816264,2.54,0.65,2.621850492
22/07/2020 13:00,5.6488,0.30328,5.656935584,3.5188,-0.41672,3.543389479,2.13,0.72,2.248399431
22/07/2020 13:30,5.22128,0.13792,5.223101259,3.24128,-0.37208,3.262566408,1.98,0.51,2.044627105
22/07/2020 14:00,7.29128,-0.16656,7.293182177,2.86128,-0.28656,2.875593829,4.43,0.12,4.431624984
22/07/2020 14:30,7.42376,-0.05496,7.423963439,2.71376,-0.28496,2.728680183,4.71,0.23,4.715612367
22/07/2020 15:00,7.3688,0.03008,7.368861394,2.4588,-0.27992,2.474682332,4.91,0.31,4.919776418
22/07/2020 15:30,7.60304,0.02312,7.603075153,2.48304,-0.28688,2.499557516,5.12,0.31,5.12937618
22/07/2020 16:00,7.46576,-0.05248,7.46594445,2.28576,-0.27248,2.301943554,5.18,0.22,5.18466971
22/07/2020 16:30,7.8924,-0.02368,7.892435524,1.9524,-0.24368,1.967548145,5.94,0.22,5.944072678
22/07/2020 17:00,8.77944,0.14976,8.780717213,2.19944,-0.27024,2.215979687,6.58,0.42,6.59339063
22/07/2020 17:30,9.30944,0.0692,9.309697189,1.93944,-0.2408,1.954331639,7.37,0.31,7.376516793
22/07/2020 18:00,9.29672,0.04208,9.296815233,1.55672,-0.21792,1.571898942,7.74,0.26,7.744365694
22/07/2020 18:30,9.12752,0.04768,9.127644534,1.38752,-0.21232,1.403670735,7.74,0.26,7.744365694
22/07/2020 19:00,8.86072,-0.06928,8.860990838,1.26072,-0.18928,1.274849731,7.6,0.12,7.600947309
22/07/2020 19:30,8.64216,-0.25824,8.646017428,0.89216,-0.14824,0.90439182,7.75,-0.11,7.750780606
22/07/2020 20:00,8.77976,-0.40384,8.789042747,0.55976,-0.12384,0.573295389,8.22,-0.28,8.224767474
22/07/2020 20:30,8.76632,-0.44624,8.777670333,0.40632,-0.10624,0.419979619,8.36,-0.34,8.366911019
22/07/2020 21:00,8.49008,-0.44008,8.501478037,0.31008,-0.10008,0.32583065,8.18,-0.34,8.187062965
22/07/2020 21:30,8.79936,0.11456,8.800105704,0.25936,-0.07544,0.270108873,8.54,0.19,8.542113322
22/07/2020 22:00,8.77944,0.03704,8.779518135,0.23944,-0.07296,0.250309159,8.54,0.11,8.540708402
22/07/2020 22:30,8.5568,-0.02888,8.556848736,0.2468,-0.03888,0.24984374,8.31,0.01,8.310006017
22/07/2020 23:00,8.18592,0.53432,8.203339814,0.23592,-0.01568,0.236440497,7.95,0.55,7.969002447
22/07/2020 23:30,7.76552,0.54792,7.784826086,0.21552,-0.00208,0.215530037,7.55,0.55,7.570006605
23/07/2020 00:00,7.27544,0.46712,7.290420309,0.23544,-0.03288,0.237724816,7.04,0.5,7.057733347
23/07/2020 00:30,6.60056,0.62872,6.63043597,0.23056,0.00872,0.23072484,6.37,0.62,6.400101562
23/07/2020 01:00,6.17984,0.56936,6.206012668,0.21984,0.00936,0.220039167,5.96,0.56,5.986250914
23/07/2020 01:30,6.29704,0.56528,6.322361445,0.21704,0.00528,0.217104215,6.08,0.56,6.105735009
23/07/2020 02:00,6.53296,0.63728,6.563969238,0.23296,0.00728,0.233073722,6.3,0.63,6.331421641
23/07/2020 02:30,6.58128,0.66,6.614291076,0.23128,-0.02,0.232143142,6.35,0.68,6.386305661
23/07/2020 03:00,6.34232,0.6192,6.372474529,0.25232,-0.0608,0.259541947,6.09,0.68,6.127846277
23/07/2020 03:30,6.224,0.50552,6.244495694,0.244,-0.06448,0.25237605,5.98,0.57,6.007104128
23/07/2020 04:00,6.16768,0.42864,6.18255682,0.24768,-0.07136,0.257754984,5.92,0.5,5.941077343
23/07/2020 04:30,6.064,0.4328,6.079425289,0.244,-0.0672,0.25308465,5.82,0.5,5.841438179
23/07/2020 05:00,6.07336,0.52816,6.096282037,0.25336,-0.07184,0.263348201,5.82,0.6,5.850846093
23/07/2020 05:30,6.16584,0.51296,6.187140767,0.28584,-0.08704,0.298798372,5.88,0.6,5.910532971
23/07/2020 06:00,6.40856,0.60488,6.437042884,0.30856,-0.09512,0.322888662,6.1,0.7,6.140032573
23/07/2020 06:30,6.75544,0.73,6.79476781,0.42544,-0.13,0.444858622,6.33,0.86,6.388153098
23/07/2020 07:00,7.0516,0.75952,7.092385578,0.5516,-0.15048,0.571757633,6.5,0.91,6.563390892
23/07/2020 07:30,7.52392,-0.4852,7.539548475,0.69392,-0.1652,0.7133134,6.83,-0.32,6.83749223
23/07/2020 08:00,8.0572,-0.44504,8.069481547,0.8072,-0.17504,0.825960557,7.25,-0.27,7.255025844
23/07/2020 08:30,7.8576,-0.40632,7.868098481,0.9976,-0.19632,1.016733644,6.86,-0.21,6.863213533
23/07/2020 09:00,8.13144,-0.21984,8.134411232,1.27144,-0.20984,1.288639786,6.86,-0.01,6.860007289
23/07/2020 09:30,9.42816,0.90552,9.471545146,1.26816,-0.20448,1.28453955,8.16,1.11,8.235150272
23/07/2020 10:00,9.7864,1.11528,9.849744892,1.0764,-0.20472,1.095694866,8.71,1.32,8.809455148
23/07/2020 10:30,9.13864,0.81344,9.174771152,0.94864,-0.20656,0.970868108,8.19,1.02,8.253272078
23/07/2020 11:00,9.05928,0.92,9.105874704,1.07928,-0.21,1.099520495,7.98,1.13,8.059609172
23/07/2020 11:30,8.97544,0.76712,9.008162759,1.15544,-0.21288,1.174887011,7.82,0.98,7.881167426
23/07/2020 12:00,9.15392,0.7664,9.185946893,1.22392,-0.2136,1.242419062,7.93,0.98,7.9903254
23/07/2020 12:30,9.54736,0.8192,9.582440796,1.25736,-0.2208,1.276599706,8.29,1.04,8.354980551
23/07/2020 13:00,9.5708,0.83488,9.607145115,1.2808,-0.20512,1.297120987,8.29,1.04,8.354980551
23/07/2020 13:30,8.36616,0.78768,8.403158509,1.42616,-0.25232,1.448308575,6.94,1.04,7.01749243
23/07/2020 14:00,7.4836,0.7928,7.525476782,1.4136,-0.2472,1.435051497,6.07,1.04,6.15844948
23/07/2020 14:30,5.84696,1.16456,5.961806877,1.70696,-0.29544,1.732338661,4.14,1.46,4.389897493
23/07/2020 15:00,5.04368,1.27768,5.202996649,1.95368,-0.36232,1.986993036,3.09,1.64,3.498242416
23/07/2020 15:30,4.41976,1.3464,4.620289105,2.23976,-0.3736,2.270705137,2.18,1.72,2.776832728
23/07/2020 16:00,4.58272,1.3868,4.787957481,2.32272,-0.3332,2.346497483,2.26,1.72,2.840070422
23/07/2020 16:30,5.34216,1.2364,5.483371082,2.12216,-0.3336,2.148220665,3.22,1.57,3.582359558
23/07/2020 17:00,6.17624,1.20144,6.292010697,1.93624,-0.31856,1.962270575,4.24,1.52,4.504220243
23/07/2020 17:30,7.94504,0.5348,7.963019003,1.65504,-0.2352,1.67166876,6.29,0.77,6.336955105
23/07/2020 18:00,8.01448,0.67192,8.042596978,1.77448,-0.21808,1.787830573,6.24,0.89,6.303150006
23/07/2020 18:30,9.74664,0.23856,9.749559075,1.20664,-0.15144,1.216106148,8.54,0.39,8.548900514
23/07/2020 19:00,9.84584,0.11064,9.846461624,1.01584,-0.14936,1.026761567,8.83,0.26,8.83382703
23/07/2020 19:30,9.37272,-0.02568,9.37275518,0.68272,-0.11568,0.692451053,8.69,0.09,8.69046604
23/07/2020 20:00,9.09496,-0.16928,9.096535226,0.40496,-0.06928,0.410843425,8.69,-0.1,8.690575355
23/07/2020 20:30,8.51712,-0.19248,8.519294668,0.28712,-0.04248,0.290245491,8.23,-0.15,8.231366837
23/07/2020 21:00,8.03712,-0.09984,8.0377401,0.20712,0.00016,0.207120062,7.83,-0.1,7.830638544
23/07/2020 21:30,7.83288,-0.14776,7.834273554,0.19288,0.02224,0.194157956,7.64,-0.17,7.641891127
23/07/2020 22:00,7.74928,-0.18432,7.751471756,0.21928,-0.01432,0.219747084,7.53,-0.17,7.531918746
23/07/2020 22:30,7.47168,-0.17312,7.47368534,0.22168,-0.00312,0.221701955,7.25,-0.17,7.25199283
23/07/2020 23:00,6.91096,-0.27392,6.916386361,0.22096,-0.03392,0.223548402,6.69,-0.24,6.694303549
23/07/2020 23:30,6.03112,-0.96432,6.107726379,0.19112,-0.02432,0.192661145,5.84,-0.94,5.915166946
24/07/2020 00:00,5.50128,-1.13712,5.617572744,0.18128,-0.02712,0.183297389,5.32,-1.11,5.4345653
24/07/2020 00:30,5.17784,-1.09512,5.292382722,0.16784,0.01488,0.168498309,5.01,-1.11,5.131491011
24/07/2020 01:00,5.02968,-1.1768,5.165514412,0.16968,0.0332,0.172897491,4.86,-1.21,5.008363006
24/07/2020 01:30,5.10248,-1.17408,5.235815695,0.16248,0.03592,0.166403115,4.94,-1.21,5.086029886
24/07/2020 02:00,5.36232,-1.168,5.488050636,0.15232,0.042,0.158004375,5.21,-1.21,5.348663384
24/07/2020 02:30,5.18544,-1.08584,5.297908691,0.14544,0.04416,0.151996379,5.04,-1.13,5.165123425
24/07/2020 03:00,5.03448,-1.08088,5.149202894,0.13448,0.04912,0.143169986,4.9,-1.13,5.028608157
24/07/2020 03:30,4.91432,-1.0824,5.032109977,0.12432,0.0476,0.133121082,4.79,-1.13,4.921483516
24/07/2020 04:00,4.83568,-1.07944,4.954693913,0.12568,0.05056,0.135468727,4.71,-1.13,4.843655644
24/07/2020 04:30,4.88608,-1.14224,5.017817253,0.11608,0.04776,0.125521249,4.77,-1.19,4.916197718
24/07/2020 05:00,4.88776,-1.2388,5.042303368,0.11776,0.0512,0.128408947,4.77,-1.29,4.941356089
24/07/2020 05:30,4.88336,-1.58984,5.135639796,0.11336,0.05016,0.123961749,4.77,-1.64,5.044055908
24/07/2020 06:00,5.04832,-1.86488,5.381757356,0.12832,0.04512,0.136021457,4.92,-1.91,5.277736257
