Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
24/07/2020 06:30,5.3656,-1.87728,5.684526678,0.1756,0.03272,0.178622391,5.19,-1.91,5.530298364
24/07/2020 07:00,5.82512,-1.70264,6.06885541,0.22512,0.01736,0.225788361,5.6,-1.72,5.858190847
24/07/2020 07:30,6.43456,-1.53304,6.614663562,0.33456,0.00696,0.334632388,6.1,-1.54,6.291390943
24/07/2020 08:00,7.50992,-1.01544,7.578259484,0.41992,0.00456,0.419944758,7.09,-1.02,7.162995184
24/07/2020 08:30,8.29272,0.0324,8.292783294,0.57272,-0.0076,0.572770424,7.72,0.04,7.720103626
24/07/2020 09:00,8.10888,-0.16256,8.110509269,0.68888,-0.01256,0.688994491,7.42,-0.15,7.421516018
24/07/2020 09:30,7.30736,-0.83888,7.35535382,0.84736,-0.03888,0.84825151,6.46,-0.8,6.509347125
24/07/2020 10:00,6.58776,-0.90352,6.649430818,1.05776,-0.06352,1.059665517,5.53,-0.84,5.59343365
24/07/2020 10:30,6.1332,-1.01344,6.216365729,1.3032,-0.07344,1.305267664,4.83,-0.94,4.92061988
24/07/2020 11:00,5.74128,-1.00424,5.828446964,1.61128,-0.11424,1.61532474,4.13,-0.89,4.224807688
24/07/2020 11:30,6.3148,-1.16352,6.421096311,1.7548,-0.14352,1.76065926,4.56,-1.02,4.672686593
24/07/2020 12:00,6.67904,-1.132,6.774289581,1.87904,-0.112,1.882374915,4.8,-1.02,4.907178415
24/07/2020 12:30,6.03576,-1.17504,6.149074547,2.31576,-0.21504,2.325722808,3.72,-0.96,3.841874542
24/07/2020 13:00,6.60648,-1.2308,6.720152277,2.25648,-0.2708,2.272671254,4.35,-0.96,4.454671705
24/07/2020 13:30,7.13488,-0.43544,7.148155049,2.18488,-0.21544,2.195476032,4.95,-0.22,4.954886477
24/07/2020 14:00,7.02768,0.12208,7.028740265,2.07768,-0.18792,2.086161094,4.95,0.31,4.959697571
24/07/2020 14:30,7.17504,0.02336,7.175078027,1.92504,-0.16664,1.932239087,5.25,0.19,5.25343697
24/07/2020 15:00,7.33184,0.16312,7.333654336,2.16184,-0.24688,2.175891063,5.17,0.41,5.186231773
24/07/2020 15:30,6.65184,0.2496,6.65652128,1.94184,-0.2604,1.959221975,4.71,0.51,4.737531003
24/07/2020 16:00,7.00216,0.06584,7.002469534,1.94216,-0.21416,1.953931926,5.06,0.28,5.067741114
24/07/2020 16:30,7.53824,0.20856,7.541124556,1.73824,-0.21144,1.75105259,5.8,0.42,5.815187013
24/07/2020 17:00,7.60008,0.362,7.608696341,1.74008,-0.218,1.753682527,5.86,0.58,5.888633118
24/07/2020 17:30,8.15168,0.356,8.159449909,1.23168,-0.174,1.243909813,6.92,0.53,6.940266565
24/07/2020 18:00,8.98888,0.45184,9.000229055,0.85888,-0.16816,0.875187203,8.13,0.62,8.153606564
24/07/2020 18:30,9.48936,0.4304,9.49911561,0.81936,-0.1896,0.841010683,8.67,0.62,8.692140128
24/07/2020 19:00,9.74808,0.31816,9.753270706,0.73808,-0.18184,0.760149901,9.01,0.5,9.023862809
24/07/2020 19:30,9.39696,0.22272,9.399599004,0.66696,-0.18728,0.692754964,8.73,0.41,8.739622417
24/07/2020 20:00,9.20208,0.13584,9.203082572,0.63208,-0.17416,0.655634679,8.57,0.31,8.575604935
24/07/2020 20:30,8.7624,0.2284,8.765376222,0.5524,-0.1416,0.570259871,8.21,0.37,8.218333164
24/07/2020 21:00,8.47688,0.1048,8.477527799,0.59688,-0.1452,0.614287208,7.88,0.25,7.883964739
24/07/2020 21:30,8.1908,0.09072,8.191302385,0.6308,-0.15928,0.650598769,7.56,0.25,7.564132468
24/07/2020 22:00,7.9116,-0.1148,7.91243285,0.6316,-0.1648,0.652746199,7.28,0.05,7.280171701
24/07/2020 22:30,7.33944,-0.68016,7.37088849,0.60944,-0.16016,0.630133588,6.73,-0.52,6.750059259
24/07/2020 23:00,6.95416,-0.30048,6.960648643,0.53416,-0.14048,0.55232376,6.42,-0.16,6.42199346
24/07/2020 23:30,6.48424,-0.20488,6.487475949,0.52424,-0.15488,0.546640094,5.96,-0.05,5.960209728
25/07/2020 00:00,5.77432,-1.14264,5.886288952,0.62432,-0.16264,0.64515675,5.15,-0.98,5.242413566
25/07/2020 00:30,5.6444,-0.80376,5.701340325,0.7244,-0.19376,0.74986552,4.92,-0.61,4.957670824
25/07/2020 01:00,5.63632,-0.49448,5.657969036,0.77632,-0.20448,0.802798115,4.86,-0.29,4.868644575
25/07/2020 01:30,5.71928,-0.45632,5.737455155,0.85928,-0.21632,0.886090549,4.86,-0.24,4.865922318
25/07/2020 02:00,5.90632,-0.42824,5.921824503,0.80632,-0.18824,0.828001353,5.1,-0.24,5.105643936
25/07/2020 02:30,5.55472,-1.14352,5.671203776,0.73472,-0.17352,0.754932228,4.82,-0.97,4.916635028
25/07/2020 03:00,5.3264,-1.29104,5.480631464,0.7364,-0.18104,0.758327397,4.59,-1.11,4.722308757
25/07/2020 03:30,5.10816,-1.28152,5.266459161,0.68816,-0.17152,0.709213153,4.42,-1.11,4.557246976
25/07/2020 04:00,5.07008,-1.26408,5.225285586,0.61008,-0.15408,0.629236246,4.46,-1.11,4.596052654
25/07/2020 04:30,5.09264,-1.27384,5.249538124,0.63264,-0.16384,0.65351122,4.46,-1.11,4.596052654
25/07/2020 05:00,5.27288,-1.1868,5.404790258,0.68288,-0.1868,0.707968456,4.59,-1,4.697669635
25/07/2020 05:30,5.35344,-1.19856,5.485969915,0.76344,-0.19856,0.788838835,4.59,-1,4.697669635
25/07/2020 06:00,5.42664,-1.07024,5.531169438,0.74664,-0.18024,0.76808707,4.68,-0.89,4.763874474
25/07/2020 06:30,5.52824,-1.06016,5.628976525,0.67824,-0.17016,0.699259554,4.85,-0.89,4.930983675
25/07/2020 07:00,6.17184,-0.23896,6.176464269,0.71184,-0.17896,0.733991054,5.46,-0.06,5.46032966
25/07/2020 07:30,6.6592,0.32592,6.667170951,0.7892,-0.18408,0.810383913,5.87,0.51,5.892113373
25/07/2020 08:00,6.5608,-0.08968,6.561412892,0.8408,-0.17968,0.859784591,5.72,0.09,5.720707998
25/07/2020 08:30,6.66192,-0.91368,6.724283548,0.94192,-0.18368,0.959662247,5.72,-0.73,5.766394021
25/07/2020 09:00,6.57912,-0.92776,6.644212413,1.15912,-0.19776,1.175869122,5.42,-0.73,5.468939568
25/07/2020 09:30,7.71208,0.24624,7.716010113,1.36208,-0.17376,1.373118518,6.35,0.42,6.363874606
25/07/2020 10:00,7.28592,0.31992,7.292940357,1.32592,-0.18008,1.338092916,5.96,0.5,5.980936382
25/07/2020 10:30,7.10832,0.3312,7.116031665,1.29832,-0.1688,1.309247212,5.81,0.5,5.831474942
25/07/2020 11:00,8.02896,0.39608,8.038723658,1.10896,-0.15392,1.11959084,6.92,0.55,6.941822527
25/07/2020 11:30,7.5576,0.656,7.586016989,1.1876,-0.144,1.196298357,6.37,0.8,6.420038941
25/07/2020 12:00,7.17688,0.64968,7.206225825,1.33688,-0.15032,1.345304515,5.84,0.8,5.894539846
25/07/2020 12:30,7.67232,0.63848,7.69884088,1.00232,-0.11152,1.00850488,6.67,0.75,6.712033969
25/07/2020 13:00,7.53384,0.68224,7.564667644,1.03384,-0.06776,1.036058185,6.5,0.75,6.543126164
25/07/2020 13:30,6.74352,0.70544,6.780317661,1.39352,-0.10456,1.39743722,5.35,0.81,5.410970338
25/07/2020 14:00,6.12864,0.85432,6.187898748,1.56864,-0.11568,1.572899651,4.56,0.97,4.662027456
25/07/2020 14:30,5.108,0.97136,5.19953885,1.658,-0.15864,1.665572169,3.45,1.13,3.630344336
25/07/2020 15:00,5.8284,0.8332,5.88765393,1.9584,-0.1968,1.968263397,3.87,1.03,4.004722213
25/07/2020 15:30,6.0148,0.81344,6.069555476,1.7848,-0.21656,1.797890228,4.23,1.03,4.353596215
25/07/2020 16:00,6.32576,0.69776,6.364126695,1.50576,-0.17224,1.51557903,4.82,0.87,4.8978873
25/07/2020 16:30,6.85336,0.79352,6.899146127,1.46336,-0.20648,1.477855365,5.39,1,5.481979569
25/07/2020 17:00,7.88896,0.68696,7.91881329,1.52896,-0.19304,1.541098025,6.36,0.88,6.420591873
25/07/2020 17:30,8.42648,0.78544,8.463006628,1.37648,-0.22456,1.394677161,7.05,1.01,7.121980062
25/07/2020 18:00,9.04616,0.69536,9.072846096,1.13616,-0.15464,1.146635546,7.91,0.85,7.955538951
25/07/2020 18:30,9.30112,0.72832,9.329591807,1.01112,-0.18168,1.027312648,8.29,0.91,8.339796161
25/07/2020 19:00,9.49496,0.56376,9.511681804,0.92496,-0.14624,0.936449219,8.57,0.71,8.599360441
25/07/2020 19:30,9.47248,0.42824,9.482155179,0.47248,-0.08176,0.479501875,9,0.51,9.014438418
25/07/2020 20:00,9.1532,0.41736,9.162710276,0.4432,-0.09264,0.452778544,8.71,0.51,8.724918338
25/07/2020 20:30,8.52192,0.33048,8.528325599,0.38192,-0.06952,0.38819572,8.14,0.4,8.149822084
25/07/2020 21:00,8.41,0.32928,8.416443745,0.39,-0.07072,0.396360087,8.02,0.4,8.029968867
25/07/2020 21:30,8.3128,0.13856,8.313954698,0.2928,-0.04144,0.295717963,8.02,0.18,8.022019696
25/07/2020 22:00,8.04064,0.09232,8.041169977,0.24064,-0.01768,0.241288607,7.8,0.11,7.800775602
25/07/2020 22:30,7.7388,0.10384,7.739496636,0.2288,-0.00616,0.228882908,7.51,0.11,7.510805549
25/07/2020 23:00,7.41208,0.44176,7.425232779,0.25208,-0.02824,0.253656902,7.16,0.47,7.175409396
25/07/2020 23:30,6.37296,-0.6504,6.4060627,0.26296,-0.0304,0.264711393,6.11,-0.62,6.141376067
26/07/2020 00:00,6.01384,-0.65408,6.0493051,0.27384,-0.03408,0.275952518,5.74,-0.62,5.773387221
26/07/2020 00:30,5.26688,-1.3056,5.426289367,0.27688,-0.0456,0.280609862,4.99,-1.26,5.14662025
26/07/2020 01:00,5.10288,-1.31896,5.270582489,0.25288,-0.05896,0.259662427,4.85,-1.26,5.010997905
26/07/2020 01:30,5.07344,-1.17568,5.207880269,0.26344,-0.04568,0.267371083,4.81,-1.13,4.940951325
26/07/2020 02:00,5.20592,-1.16376,5.334410969,0.28592,-0.03376,0.287906207,4.92,-1.13,5.048098652
26/07/2020 02:30,5.10712,-1.16088,5.23739602,0.26712,-0.03088,0.268898994,4.84,-1.13,4.970160963
26/07/2020 03:00,4.8288,-1.1708,4.968710303,0.2588,-0.0408,0.261996336,4.57,-1.13,4.707632101
26/07/2020 03:30,4.904,-1.07648,5.020759424,0.294,-0.03648,0.296254604,4.61,-1.04,4.72585442
26/07/2020 04:00,4.89288,-1.05888,5.006146377,0.28288,-0.01888,0.283509345,4.61,-1.04,4.72585442
26/07/2020 04:30,4.866,-0.99616,4.966919644,0.256,-0.01616,0.256509543,4.61,-0.98,4.713013898
26/07/2020 05:00,4.91328,-1.02856,5.019786453,0.30328,-0.04856,0.307143016,4.61,-0.98,4.713013898
26/07/2020 05:30,5.02416,-1.04792,5.132282147,0.29416,-0.06792,0.301899374,4.73,-0.98,4.830455465
26/07/2020 06:00,5.00488,-0.902,5.085511559,0.27488,-0.042,0.278070161,4.73,-0.86,4.807546152
26/07/2020 06:30,5.23216,-0.926,5.313471019,0.40216,-0.066,0.407539772,4.83,-0.86,4.905965756
26/07/2020 07:00,5.6492,-0.81416,5.707566657,0.4592,-0.05416,0.462382899,5.19,-0.76,5.245350322
26/07/2020 07:30,5.63776,-0.7128,5.682642137,0.69776,-0.0928,0.703904012,4.94,-0.62,4.978754864
26/07/2020 08:00,5.86896,-0.76248,5.918282456,0.92896,-0.14248,0.939822979,4.94,-0.62,4.978754864
26/07/2020 08:30,6.21608,-0.66768,6.251835502,1.27608,-0.14768,1.284597038,4.94,-0.52,4.967293025
26/07/2020 09:00,7.046,-0.02168,7.046033354,1.386,-0.20168,1.400596595,5.66,0.18,5.662861467
26/07/2020 09:30,6.58904,-0.31552,6.596590103,1.59904,-0.24552,1.617779031,4.99,-0.07,4.990490958
26/07/2020 10:00,6.8688,0.67496,6.901882674,1.8788,-0.25504,1.89603134,4.99,0.93,5.075923561
26/07/2020 10:30,6.63984,0.75344,6.682450678,1.76984,-0.25656,1.788339078,4.87,1.01,4.973630465
26/07/2020 11:00,6.74272,0.76512,6.785991572,2.80272,-0.33488,2.82265549,3.94,1.1,4.090672316
26/07/2020 11:30,6.45536,0.75448,6.499300947,2.70536,-0.34552,2.72733511,3.75,1.1,3.908004606
26/07/2020 12:00,5.53768,1.1428,5.654369251,3.07768,-0.3872,3.101941009,2.46,1.53,2.896981187
26/07/2020 12:30,6.09168,0.91872,6.160569102,3.10168,-0.35128,3.121508683,2.99,1.27,3.248538133
26/07/2020 13:00,6.28992,0.93432,6.35893446,3.48992,-0.45568,3.519543418,2.8,1.39,3.126035828
26/07/2020 13:30,5.45992,1.0516,5.560268785,3.23992,-0.4984,3.278030532,2.22,1.55,2.70756348
26/07/2020 14:00,5.63152,0.98,5.716154084,3.41152,-0.5,3.44796588,2.22,1.48,2.668107944
26/07/2020 14:30,5.77648,0.768,5.827310288,2.79648,-0.402,2.825226432,2.98,1.17,3.201452795
26/07/2020 15:00,6.16088,0.65656,6.195765764,2.32088,-0.34344,2.346153236,3.84,1,3.96807258
26/07/2020 15:30,6.9952,0.6852,7.028678544,2.0452,-0.3148,2.069285403,4.95,1,5.05
26/07/2020 16:00,6.36848,0.99128,6.445166681,2.11848,-0.35872,2.148636207,4.25,1.35,4.459260028
26/07/2020 16:30,6.19736,0.9128,6.264221804,2.35736,-0.3272,2.379959245,3.84,1.24,4.035244726
26/07/2020 17:00,7.99056,0.86888,8.037661449,1.91056,-0.30112,1.934143937,6.08,1.17,6.191550694
26/07/2020 17:30,8.13664,0.50912,8.152552586,1.71664,-0.29088,1.741110009,6.42,0.8,6.469652232
26/07/2020 18:00,8.3712,0.2504,8.374944155,1.5212,-0.2596,1.543192017,6.85,0.51,6.868959164
26/07/2020 18:30,8.83624,0.16112,8.837708809,1.56624,-0.25888,1.587490659,7.27,0.42,7.282121943
26/07/2020 19:00,9.01056,0.06304,9.010780519,1.21056,-0.22696,1.231651881,7.8,0.29,7.805389164
26/07/2020 19:30,8.8268,-0.03344,8.826863343,1.0268,-0.20344,1.046759797,7.8,0.17,7.801852344
26/07/2020 20:00,8.72504,-0.1616,8.726536401,0.85504,-0.2016,0.878485038,7.87,0.04,7.870101651
26/07/2020 20:30,8.24464,-0.05464,8.244821057,0.74464,-0.17464,0.76484499,7.5,0.12,7.500959939
26/07/2020 21:00,7.83528,-0.02224,7.835311563,0.63528,-0.14224,0.651009137,7.2,0.12,7.200999931
26/07/2020 21:30,7.70944,-0.14,7.710711064,0.59944,-0.14,0.615571534,7.11,0,7.11
26/07/2020 22:00,7.47456,-0.20776,7.477446851,0.64456,-0.14776,0.661279526,6.83,-0.06,6.830263538
26/07/2020 22:30,7.12384,-0.19976,7.12664019,0.56384,-0.13976,0.580903093,6.56,-0.06,6.560274385
26/07/2020 23:00,6.60216,-0.19456,6.605026136,0.54216,-0.13456,0.558608861,6.06,-0.06,6.060297022
26/07/2020 23:30,6.0604,-0.44296,6.076566606,0.4904,-0.11296,0.503241614,5.57,-0.33,5.57976702
27/07/2020 00:00,5.518,-0.71072,5.563582202,0.578,-0.16072,0.599929094,4.94,-0.55,4.970523111
27/07/2020 00:30,5.45704,-0.41528,5.472818565,0.76704,-0.19528,0.791507827,4.69,-0.22,4.695157079
27/07/2020 01:00,5.27896,-0.37648,5.2923677,0.69896,-0.15648,0.716261874,4.58,-0.22,4.585280798
27/07/2020 01:30,5.18664,-0.35224,5.198587068,0.60664,-0.13224,0.620886066,4.58,-0.22,4.585280798
27/07/2020 02:00,5.45992,-0.36464,5.472082669,0.64992,-0.14464,0.665820348,4.81,-0.22,4.815028557
27/07/2020 02:30,5.6376,-0.41016,5.652500773,0.7576,-0.19016,0.781100881,4.88,-0.22,4.884956499
27/07/2020 03:00,5.53584,-0.45408,5.554431848,1.01584,-0.28408,1.054813894,4.52,-0.17,4.523195773
27/07/2020 03:30,5.5488,-0.44952,5.566978505,1.2088,-0.36952,1.264018382,4.34,-0.08,4.340737265
27/07/2020 04:00,5.40448,-0.44944,5.42313566,1.24448,-0.36944,1.298158844,4.16,-0.08,4.16076916
27/07/2020 04:30,5.40784,-0.44016,5.425723389,1.19784,-0.36016,1.250814091,4.21,-0.08,4.210760026
27/07/2020 05:00,5.2632,-0.49752,5.2866625,1.2232,-0.36752,1.27721932,4.04,-0.13,4.042091043
27/07/2020 05:30,5.49064,-0.48184,5.511741775,1.24064,-0.35184,1.289565429,4.25,-0.13,4.25198777
27/07/2020 06:00,5.67248,-0.48488,5.6931659,1.21248,-0.35488,1.263347761,4.46,-0.13,4.461894217
27/07/2020 06:30,6.30488,-0.4588,6.321551175,1.20488,-0.3288,1.24893765,5.1,-0.13,5.101656594
27/07/2020 07:00,6.86072,0.02448,6.860763674,1.22072,-0.30552,1.25837188,5.64,0.33,5.649646007
27/07/2020 07:30,7.59616,0.02432,7.596198932,1.22616,-0.30568,1.263688493,6.37,0.33,6.378542153
27/07/2020 08:00,8.4176,-0.13184,8.418632404,1.2376,-0.33184,1.281316333,7.18,0.2,7.182784975
27/07/2020 08:30,9.03504,0.31152,9.040408869,1.23504,-0.33848,1.28058288,7.8,0.65,7.827036476
27/07/2020 09:00,9.04472,0.39192,9.053207231,1.44472,-0.38808,1.495935147,7.6,0.78,7.639921466
27/07/2020 09:30,9.00824,0.42416,9.018220423,1.52824,-0.40584,1.581209538,7.48,0.83,7.525908583
27/07/2020 10:00,8.87672,0.3336,8.882986374,1.63672,-0.4264,1.691351329,7.24,0.76,7.279780216
27/07/2020 10:30,8.62816,0.34584,8.63508832,1.74816,-0.41416,1.796549997,6.88,0.76,6.921849464
27/07/2020 11:00,8.10512,0.38592,8.114302463,1.84512,-0.41408,1.891012972,6.26,0.8,6.310911186
27/07/2020 11:30,7.98824,0.23664,7.991744289,1.91824,-0.39336,1.958156477,6.07,0.63,6.102606001
27/07/2020 12:00,6.9852,0.49888,7.002992239,2.2352,-0.43112,2.276397042,4.75,0.93,4.840185947
27/07/2020 12:30,7.20576,0.4392,7.219132484,2.14576,-0.3908,2.181057225,5.06,0.83,5.127621281
27/07/2020 13:00,7.48256,0.38232,7.492320918,2.03256,-0.36768,2.065548047,5.45,0.75,5.501363467
27/07/2020 13:30,7.60536,0.24952,7.60945208,2.01536,-0.36048,2.047345052,5.59,0.61,5.623184151
27/07/2020 14:00,7.49296,0.25712,7.497370223,1.81296,-0.35288,1.846983556,5.68,0.61,5.712661376
27/07/2020 14:30,7.41168,0.28152,7.417024601,1.73168,-0.32848,1.762559143,5.68,0.61,5.712661376
27/07/2020 15:00,5.7704,0.66488,5.808578275,1.9204,-0.36512,1.954801467,3.85,1.03,3.985398349
27/07/2020 15:30,5.81752,0.4064,5.831697858,1.70752,-0.2936,1.732577707,4.11,0.7,4.169184573
27/07/2020 16:00,6.67864,-0.12944,6.679894233,1.77864,-0.30944,1.805356852,4.9,0.18,4.903305008
27/07/2020 16:30,7.61096,-0.15992,7.612639918,1.95096,-0.33992,1.980351112,5.66,0.18,5.662861467
27/07/2020 17:00,8.00096,-0.00456,8.000961299,1.85096,-0.32456,1.87919986,6.15,0.32,6.158319576
27/07/2020 17:30,7.9436,0.1752,7.945531826,1.8736,-0.3248,1.901544635,6.07,0.5,6.090558267
27/07/2020 18:00,7.60472,0.19152,7.607131272,2.06472,-0.30848,2.087637083,5.54,0.5,5.562517416
27/07/2020 18:30,7.65648,0.0468,7.65662303,1.97648,-0.2932,1.998108964,5.68,0.34,5.690166957
27/07/2020 19:00,7.93824,-0.23544,7.941730686,1.71824,-0.27544,1.740176971,6.22,0.04,6.220128616
27/07/2020 19:30,7.90576,-0.47,7.919718504,1.14576,-0.22,1.166690181,6.76,-0.25,6.764621202
27/07/2020 20:00,7.68024,-0.70728,7.712738259,0.71024,-0.15728,0.727446119,6.97,-0.55,6.991666468
27/07/2020 20:30,7.70872,-0.74304,7.744447849,0.45872,-0.07304,0.464498525,7.25,-0.67,7.280892802
27/07/2020 21:00,7.56552,-0.81336,7.60911607,0.40552,-0.06336,0.410439959,7.16,-0.75,7.199173564
27/07/2020 21:30,7.52064,-0.8476,7.568252888,0.51064,-0.0976,0.519883612,7.01,-0.75,7.050007092
27/07/2020 22:00,7.32384,-0.9116,7.380355473,0.55384,-0.1116,0.564971951,6.77,-0.8,6.81710349
27/07/2020 22:30,7.1436,-0.62496,7.170885298,0.6436,-0.15496,0.661992116,6.5,-0.47,6.516970155
27/07/2020 23:00,6.71096,-0.2984,6.717590839,0.65096,-0.1584,0.669954835,6.06,-0.14,6.061616946
27/07/2020 23:30,5.95,-0.46176,5.967890942,0.71,-0.17176,0.73048032,5.24,-0.29,5.248018674
28/07/2020 00:00,5.61736,-0.03816,5.617489613,0.73736,-0.16816,0.756291977,4.88,0.13,4.88173125
28/07/2020 00:30,5.20152,-0.21472,5.20594996,0.74152,-0.17472,0.761826088,4.46,-0.04,4.460179369
28/07/2020 01:00,5.19448,-0.21304,5.198846844,0.73448,-0.17304,0.754588439,4.46,-0.04,4.460179369
28/07/2020 01:30,5.19888,-0.1596,5.201329197,0.73888,-0.1796,0.760394512,4.46,0.02,4.460044843
28/07/2020 02:00,5.5936,-0.09976,5.594489523,0.7336,-0.17976,0.755302997,4.86,0.08,4.860658392
28/07/2020 02:30,5.59696,-0.18488,5.600012666,0.68696,-0.16488,0.706469713,4.91,-0.02,4.910040733
28/07/2020 03:00,5.49944,-0.15344,5.50158015,0.58944,-0.13344,0.604355646,4.91,-0.02,4.910040733
28/07/2020 03:30,5.40952,-0.14016,5.41133546,0.49952,-0.12016,0.513769069,4.91,-0.02,4.910040733
28/07/2020 04:00,5.436,-0.12968,5.437546589,0.466,-0.10968,0.478733436,4.97,-0.02,4.970040241
28/07/2020 04:30,5.47752,-0.14328,5.479393626,0.46752,-0.12328,0.483500681,5.01,-0.02,5.01003992
28/07/2020 05:00,5.48712,-0.10056,5.488041382,0.51712,-0.12056,0.530987578,4.97,0.02,4.970040241
28/07/2020 05:30,5.46192,-0.15312,5.464065869,0.49192,-0.11312,0.504758775,4.97,-0.04,4.970160963
28/07/2020 06:00,5.63968,-0.09072,5.640409615,0.49968,-0.11072,0.511799786,5.14,0.02,5.14003891
28/07/2020 06:30,6.09392,-0.17704,6.096491132,0.58392,-0.13704,0.599785402,5.51,-0.04,5.510145189
28/07/2020 07:00,6.632,-0.17624,6.634341304,0.672,-0.13624,0.68567145,5.96,-0.04,5.960134227
28/07/2020 07:30,7.68248,-0.07,7.682798901,0.75248,-0.13,0.763626971,6.93,0.06,6.930259735
28/07/2020 08:00,8.20976,-0.37056,8.218118639,0.97976,-0.15056,0.991260799,7.23,-0.22,7.23334639
28/07/2020 08:30,8.29096,-0.43544,8.302386748,1.16096,-0.16544,1.172688584,7.13,-0.27,7.135110371
28/07/2020 09:00,8.1256,-1.10432,8.200298654,1.3056,-0.16432,1.315899853,6.82,-0.94,6.884475289
28/07/2020 09:30,8.0012,-0.27952,8.006080993,1.7912,-0.21952,1.804601471,6.21,-0.06,6.210289848
28/07/2020 10:00,6.97384,0.41968,6.986456587,2.00384,-0.25032,2.019414481,4.97,0.67,5.014957627
28/07/2020 10:30,5.94856,0.04552,5.948734163,2.72856,-0.35448,2.751489732,3.22,0.4,3.244749605
28/07/2020 11:00,5.10168,0.25784,5.108191489,3.25168,-0.39216,3.275242325,1.85,0.65,1.960867155
28/07/2020 11:30,5.15496,0.26488,5.161760748,3.37496,-0.38512,3.396862143,1.78,0.65,1.894967018
28/07/2020 12:00,5.24072,0.14368,5.242689201,3.60072,-0.40632,3.623572886,1.64,0.55,1.729768771
28/07/2020 12:30,4.85184,0.27456,4.859602307,3.28184,-0.39544,3.305578101,1.57,0.67,1.706985647
28/07/2020 13:00,5.40416,1.52376,5.614872202,3.44416,-0.40624,3.468035329,1.96,1.93,2.750727177
28/07/2020 13:30,5.17632,1.36168,5.352425727,3.42632,-0.39832,3.449395246,1.75,1.76,2.481954875
28/07/2020 14:00,4.69776,1.3884,4.898632827,3.29776,-0.3716,3.318630377,1.4,1.76,2.248910847
28/07/2020 14:30,4.7536,1.47424,4.976956554,3.5336,-0.42576,3.559157279,1.22,1.9,2.257963684
28/07/2020 15:00,4.22488,1.6276,4.527548208,3.44488,-0.4224,3.470680045,0.78,2.05,2.193376393
28/07/2020 15:30,4.04024,1.01536,4.16587268,3.42024,-0.39464,3.442932237,0.62,1.41,1.54029218
28/07/2020 16:00,3.82808,1.06768,3.974183824,3.14808,-0.34232,3.166637123,0.68,1.41,1.565407295
28/07/2020 16:30,4.63008,1.07584,4.753427449,3.16008,-0.33416,3.177698619,1.47,1.41,2.036909424
28/07/2020 17:00,5.64864,1.05928,5.747104312,3.00864,-0.35072,3.029012903,2.64,1.41,2.992941697
28/07/2020 17:30,6.44288,0.83816,6.497169759,2.65288,-0.28184,2.667809229,3.79,1.12,3.952024797
28/07/2020 18:00,7.1972,0.70992,7.23212792,2.1572,-0.22008,2.168397345,5.04,0.93,5.125085365
28/07/2020 18:30,7.66976,0.4452,7.682670206,1.62976,-0.1748,1.639107287,6.04,0.62,6.071737807
28/07/2020 19:00,7.84536,-0.3848,7.854791186,1.20536,-0.1448,1.214026264,6.64,-0.24,6.644335934
28/07/2020 19:30,7.6784,-0.89976,7.730937499,0.7484,-0.10976,0.756405855,6.93,-0.79,6.974883512
28/07/2020 20:00,7.67312,-1.06216,7.746286491,0.43312,-0.08216,0.440843736,7.24,-0.98,7.306024911
28/07/2020 20:30,7.67648,-1.13088,7.759332108,0.30648,-0.06088,0.312468182,7.37,-1.07,7.447267955
28/07/2020 21:00,7.57576,-1.25856,7.67959067,0.20576,-0.05856,0.21393095,7.37,-1.2,7.467054305
28/07/2020 21:30,7.4796,-1.31416,7.594170966,0.2096,-0.05416,0.216484331,7.27,-1.26,7.378380581
28/07/2020 22:00,7.47416,-1.39944,7.604044977,0.20416,-0.03944,0.207934651,7.27,-1.36,7.396113844
28/07/2020 22:30,7.16024,-1.46408,7.308390186,0.24024,-0.05408,0.246251709,6.92,-1.41,7.062188046
28/07/2020 23:00,6.796,-0.91824,6.857753327,0.236,-0.04824,0.240879841,6.56,-0.87,6.617439082
28/07/2020 23:30,6.34144,-0.74,6.384470321,0.20144,-0.04,0.205373011,6.14,-0.7,6.179773459
29/07/2020 00:00,5.65032,-0.82944,5.710874435,0.19032,-0.00944,0.190553971,5.46,-0.82,5.521231747
29/07/2020 00:30,5.37416,-0.73192,5.423771989,0.17416,0.01808,0.175095951,5.2,-0.75,5.253808143
29/07/2020 01:00,5.0848,-0.95712,5.174096031,0.1648,0.02288,0.166380691,4.92,-0.98,5.01665227
29/07/2020 01:30,5.24824,-0.91448,5.327316094,0.15824,-0.00448,0.158303405,5.09,-0.91,5.170705948
29/07/2020 02:00,5.35976,-1.22912,5.498887454,0.14976,0.00088,0.149762585,5.21,-1.23,5.353223328
29/07/2020 02:30,5.22848,-1.60624,5.469644417,0.14848,0.01376,0.149116223,5.08,-1.62,5.332054013
29/07/2020 03:00,5.62864,-0.4396,5.645780407,0.14864,0.0104,0.149003388,5.48,-0.45,5.498445235
29/07/2020 03:30,5.72448,-0.14016,5.726195604,0.14448,0.00984,0.144814695,5.58,-0.15,5.582015765
29/07/2020 04:00,5.63656,-0.14768,5.638494304,0.15656,0.00232,0.156577189,5.48,-0.15,5.482052535
29/07/2020 04:30,5.72272,-0.14352,5.724519385,0.14272,0.00648,0.142867032,5.58,-0.15,5.582015765
29/07/2020 05:00,5.7216,-0.08416,5.722218928,0.1416,-0.00416,0.141661094,5.58,-0.08,5.580573447
29/07/2020 05:30,5.7148,-0.0428,5.714960269,0.1348,0.0372,0.139838764,5.58,-0.08,5.580573447
29/07/2020 06:00,5.9448,0.03768,5.944919413,0.1348,0.03768,0.139967219,5.81,0,5.81
29/07/2020 06:30,6.11632,-0.67688,6.153660445,0.19632,0.01312,0.196757914,5.92,-0.69,5.960075503
29/07/2020 07:00,7.01512,0.2628,7.020040773,0.30512,0.0128,0.305388367,6.71,0.25,6.714655613
29/07/2020 07:30,7.31704,0.4672,7.331940412,0.60704,-0.0028,0.607046458,6.71,0.47,6.726440366
29/07/2020 08:00,7.83448,-0.25,7.838467763,0.86448,-0.01,0.864537836,6.97,-0.24,6.97413077
29/07/2020 08:30,7.81432,-0.69072,7.844787517,0.99432,-0.02072,0.994535862,6.82,-0.67,6.852831532
29/07/2020 09:00,7.84016,-0.7104,7.872279021,1.17016,-0.0404,1.170857201,6.67,-0.67,6.703566215
29/07/2020 09:30,7.35936,-0.59344,7.383247974,1.46936,-0.07344,1.471194156,5.89,-0.52,5.912909605
29/07/2020 10:00,6.99136,-0.64192,7.020767475,1.50136,-0.06192,1.502636329,5.49,-0.58,5.520552509
29/07/2020 10:30,7.03848,-0.58008,7.062343345,1.47848,-0.09008,1.48122163,5.56,-0.49,5.581549964
29/07/2020 11:00,7.16288,-0.60976,7.188786904,1.60288,-0.11976,1.607347738,5.56,-0.49,5.581549964
29/07/2020 11:30,6.94832,-0.59336,6.973609317,1.83832,-0.15336,1.844705861,5.11,-0.44,5.128908266
29/07/2020 12:00,7.1292,-0.59104,7.15365787,2.1992,-0.20104,2.208369924,4.93,-0.39,4.945401905
29/07/2020 12:30,6.93416,-0.59608,6.959733204,2.33416,-0.20608,2.34323961,4.6,-0.39,4.616503006
29/07/2020 13:00,7.042,-0.4668,7.057454657,2.442,-0.2368,2.453454348,4.6,-0.23,4.605746411
29/07/2020 13:30,7.03968,-0.52224,7.059024658,2.52968,-0.23224,2.540318153,4.51,-0.29,4.519314107
29/07/2020 14:00,7.22088,-0.68944,7.253718735,2.58088,-0.20944,2.589364147,4.64,-0.48,4.664761516
29/07/2020 14:30,7.32904,-0.60536,7.3539981,2.43904,-0.21536,2.448529365,4.89,-0.39,4.905527495
29/07/2020 15:00,7.3116,-0.59416,7.335701784,2.3516,-0.20416,2.360445692,4.96,-0.39,4.975309036
29/07/2020 15:30,7.3656,-0.61296,7.391061042,2.1056,-0.17296,2.112691772,5.26,-0.44,5.278370961
29/07/2020 16:00,7.57416,-0.51704,7.591787014,1.55416,-0.13704,1.560190138,6.02,-0.38,6.031981432
29/07/2020 16:30,7.93952,-0.56384,7.959515901,1.43952,-0.12384,1.444837076,6.5,-0.44,6.514875287
29/07/2020 17:00,8.1456,-0.49376,8.160551348,1.2656,-0.12376,1.2716367,6.88,-0.37,6.889941945
29/07/2020 17:30,9.04112,-0.54304,9.05741372,0.98112,-0.09304,0.985521636,8.06,-0.45,8.072552261
29/07/2020 18:00,9.56504,-0.58344,9.582817562,0.87504,-0.07344,0.878116413,8.69,-0.51,8.704952613
29/07/2020 18:30,9.8956,-0.55632,9.91122552,0.7456,-0.04632,0.747037417,9.15,-0.51,9.164202093
29/07/2020 19:00,9.92552,-0.8,9.957707933,0.58552,-0.01,0.585605388,9.34,-0.79,9.373350522
29/07/2020 19:30,9.75896,-0.42584,9.768246515,0.41896,-0.00584,0.419000701,9.34,-0.42,9.349438486
29/07/2020 20:00,9.39272,-0.25936,9.396300155,0.34272,-0.02936,0.343975301,9.05,-0.23,9.05292218
29/07/2020 20:30,9.14528,-0.45048,9.156368194,0.27528,-0.04048,0.27824038,8.87,-0.41,8.879470705
29/07/2020 21:00,8.81784,-0.50576,8.83233239,0.19784,-0.01576,0.198466731,8.62,-0.49,8.633915682
29/07/2020 21:30,8.6012,-0.4732,8.614206851,0.1612,0.0168,0.16207307,8.44,-0.49,8.454211968
29/07/2020 22:00,8.35616,-0.49352,8.370721112,0.17616,-0.00352,0.176195165,8.18,-0.49,8.194662897
29/07/2020 22:30,7.9852,-0.59136,8.007067234,0.1952,-0.04136,0.19953368,7.79,-0.55,7.809391782
29/07/2020 23:00,7.11352,-0.602,7.138947457,0.24352,-0.052,0.249010021,6.87,-0.55,6.891980847
29/07/2020 23:30,6.47224,-0.57952,6.49813312,0.31224,-0.08952,0.324819408,6.16,-0.49,6.179457905
30/07/2020 00:00,5.96832,-0.58952,5.997364209,0.33832,-0.09952,0.352653729,5.63,-0.49,5.65128304
30/07/2020 00:30,5.668,-0.55648,5.695251881,0.368,-0.11648,0.385994288,5.3,-0.44,5.318232789
30/07/2020 01:00,5.52984,-0.58144,5.560323992,0.44984,-0.14144,0.471552011,5.08,-0.44,5.099019514
30/07/2020 01:30,5.49736,-0.5852,5.528419847,0.48736,-0.1452,0.508530048,5.01,-0.44,5.029284243
30/07/2020 02:00,5.70568,-0.584,5.73548954,0.48568,-0.144,0.506577795,5.22,-0.44,5.238511239
30/07/2020 02:30,5.85464,-0.0772,5.855148962,0.45464,-0.1372,0.474890903,5.4,0.06,5.400333323
30/07/2020 03:00,5.63568,-0.07688,5.636204361,0.44568,-0.13688,0.466226122,5.19,0.06,5.190346809
30/07/2020 03:30,5.63272,-0.118,5.633955857,0.44272,-0.138,0.463729445,5.19,0.02,5.190038536
30/07/2020 04:00,5.154,-1.08784,5.26755274,0.444,-0.13784,0.464904147,4.71,-0.95,4.804851715
30/07/2020 04:30,5.32416,-0.73096,5.374102923,0.42416,-0.13096,0.443916915,4.9,-0.6,4.936598019
30/07/2020 05:00,5.36816,-0.74024,5.418957191,0.46816,-0.14024,0.488713662,4.9,-0.6,4.936598019
30/07/2020 05:30,5.36736,-0.74496,5.418811564,0.46736,-0.14496,0.489324812,4.9,-0.6,4.936598019
30/07/2020 06:00,5.62152,-0.59096,5.652496867,0.48152,-0.15096,0.504629004,5.14,-0.44,5.15879831
30/07/2020 06:30,6.40024,-0.62928,6.431101412,0.55024,-0.13928,0.567594024,5.85,-0.49,5.8704855
30/07/2020 07:00,7.0732,-0.52048,7.092323855,0.5832,-0.12048,0.595514627,6.49,-0.4,6.502314972
30/07/2020 07:30,7.67128,-0.39288,7.681333968,0.76128,-0.12288,0.771133408,6.91,-0.27,6.915272952
30/07/2020 08:00,7.92824,-0.18848,7.930480074,0.86824,-0.12848,0.877694598,7.06,-0.06,7.060254953
30/07/2020 08:30,8.30288,-0.20424,8.305391639,1.03288,-0.14424,1.04290281,7.27,-0.06,7.270247589
30/07/2020 09:00,8.03576,-0.27944,8.040617233,1.45576,-0.16944,1.465587627,6.58,-0.11,6.580919389
30/07/2020 09:30,7.71984,-0.15304,7.721356802,1.94984,-0.22304,1.962555188,5.77,0.07,5.770424594
30/07/2020 10:00,7.07016,-0.01664,7.070179582,2.87016,-0.30664,2.88649381,4.2,0.29,4.21
30/07/2020 10:30,6.37856,0.1912,6.381425007,3.00856,-0.3488,3.028711725,3.37,0.54,3.412989892
30/07/2020 11:00,5.84216,0.33024,5.8514863,3.50216,-0.38976,3.523781708,2.34,0.72,2.448264692
30/07/2020 11:30,5.67624,0.08104,5.676818477,3.82624,-0.41896,3.84910899,1.85,0.5,1.91637679
30/07/2020 12:00,6.26616,-0.67696,6.302621358,3.67616,-0.34696,3.692496931,2.59,-0.33,2.610938529
30/07/2020 12:30,6.26728,-0.55664,6.291950945,3.67728,-0.36664,3.695512561,2.59,-0.19,2.596959761
30/07/2020 13:00,5.82768,-0.44288,5.844484312,3.75768,-0.38288,3.777135962,2.07,-0.06,2.070869383
30/07/2020 13:30,5.8264,-0.61648,5.858923498,3.6664,-0.37648,3.68567852,2.16,-0.24,2.173292433
30/07/2020 14:00,5.52664,-0.52832,5.551834986,3.78664,-0.38832,3.806499036,1.74,-0.14,1.745623098
30/07/2020 14:30,4.88384,0.58312,4.918528447,3.75384,-0.37688,3.772711661,1.13,0.96,1.482733961
30/07/2020 15:00,5.1884,1.4108,5.376788186,3.6484,-0.3892,3.669100598,1.54,1.8,2.368881593
30/07/2020 15:30,5.16952,1.38832,5.3526974,3.82952,-0.41168,3.85158459,1.34,1.8,2.24401426
30/07/2020 16:00,4.81056,1.6036,5.070800772,3.70056,-0.4264,3.725045137,1.11,2.03,2.313655117
30/07/2020 16:30,5.57784,1.61544,5.807059967,3.54784,-0.41456,3.571978256,2.03,2.03,2.870853532
30/07/2020 17:00,6.6856,1.30616,6.811996866,3.2656,-0.37384,3.286928613,3.42,1.68,3.810354314
30/07/2020 17:30,7.6452,1.06824,7.719470172,2.8352,-0.32176,2.85339947,4.81,1.39,5.006815355
30/07/2020 18:00,8.32352,0.93368,8.375723463,2.38352,-0.27632,2.399483347,5.94,1.21,6.061988123
30/07/2020 18:30,8.8284,0.74776,8.860010811,1.8684,-0.22224,1.881570933,6.96,0.97,7.027268317
30/07/2020 19:00,9.04424,0.58656,9.06324058,1.28424,-0.16344,1.294598398,7.76,0.75,7.796159311
30/07/2020 19:30,9.22032,0.39696,9.228861151,0.81032,-0.12304,0.819608043,8.41,0.52,8.426060764
30/07/2020 20:00,9.312,0.28568,9.316381114,0.572,-0.10432,0.581435003,8.74,0.39,8.748697046
30/07/2020 20:30,9.26832,0.17624,9.269995478,0.52832,-0.11376,0.540428867,8.74,0.29,8.744809889
30/07/2020 21:00,9.16976,0.10608,9.170373571,0.54976,-0.10392,0.559495687,8.62,0.21,8.622557625
30/07/2020 21:30,9.24048,0.10592,9.24108704,0.54048,-0.10408,0.550410099,8.7,0.21,8.702534114
30/07/2020 22:00,9.24424,0.00232,9.244240291,0.54424,-0.09768,0.552936307,8.7,0.1,8.700574694
30/07/2020 22:30,8.30488,0.00096,8.304880055,0.53488,-0.09904,0.543971999,7.77,0.1,7.770643474
30/07/2020 23:00,7.41824,-0.30688,7.424584839,0.55824,-0.10688,0.568379479,6.86,-0.2,6.862914833
30/07/2020 23:30,6.90872,-0.31808,6.916038384,0.55872,-0.11808,0.571061227,6.35,-0.2,6.353148826
31/07/2020 00:00,6.30656,-0.32872,6.315121208,0.59656,-0.12872,0.610289007,5.71,-0.2,5.713501553
31/07/2020 00:30,6.00632,-0.4124,6.020461253,0.61632,-0.1424,0.632556798,5.39,-0.27,5.396758286
31/07/2020 01:00,6.00456,0.05576,6.004818896,0.61456,-0.13424,0.629050373,5.39,0.19,5.393347754
31/07/2020 01:30,6.01472,-0.09216,6.015426015,0.62472,-0.14216,0.640690677,5.39,0.05,5.390231906
31/07/2020 02:00,5.676,-1.08096,5.77801441,0.636,-0.14096,0.65143359,5.04,-0.94,5.1269094
31/07/2020 02:30,5.9868,-0.31256,5.994953544,0.6368,-0.13256,0.650450916,5.35,-0.18,5.353027181
31/07/2020 03:00,5.90928,-0.03232,5.909368384,0.60928,-0.12232,0.621437286,5.3,0.09,5.300764096
31/07/2020 03:30,5.76352,-0.02304,5.763566052,0.56352,-0.11304,0.574745885,5.2,0.09,5.200778788
31/07/2020 04:00,5.69904,-0.03696,5.699159847,0.58904,-0.12696,0.602566978,5.11,0.09,5.110792502
31/07/2020 04:30,5.66656,-0.04936,5.666774977,0.62656,-0.13936,0.641871205,5.04,0.09,5.040803507
31/07/2020 05:00,5.61936,-0.06056,5.619686319,0.64936,-0.15056,0.666585871,4.97,0.09,4.970814823
31/07/2020 05:30,5.70376,-0.04304,5.703922385,0.62376,-0.13304,0.637790075,5.08,0.09,5.080797182
31/07/2020 06:00,5.74248,0.06112,5.742805256,0.59248,-0.12888,0.60633539,5.15,0.19,5.153503663
31/07/2020 06:30,5.96816,-0.66744,6.005365096,0.63816,-0.13744,0.652792417,5.33,-0.53,5.356286027
31/07/2020 07:00,6.37192,-0.96024,6.443867266,0.76192,-0.15024,0.776591362,5.61,-0.81,5.668174309
31/07/2020 07:30,6.9776,-0.84656,7.028767004,0.9576,-0.15656,0.97031376,6.02,-0.69,6.059414163
31/07/2020 08:00,7.64448,-0.89248,7.696401433,1.26448,-0.16248,1.274876237,6.38,-0.73,6.42162752
31/07/2020 08:30,7.77256,-0.6424,7.799061912,1.65256,-0.1824,1.662595655,6.12,-0.46,6.137263234
31/07/2020 09:00,7.5228,-0.48368,7.538333117,2.1128,-0.21368,2.123577873,5.41,-0.27,5.416733333
31/07/2020 09:30,7.02032,-0.37264,7.030202947,2.71032,-0.30264,2.727164365,4.31,-0.07,4.310568408
31/07/2020 10:00,6.33136,-0.25456,6.33647538,3.23136,-0.37456,3.252995949,3.1,0.12,3.102321711
31/07/2020 10:30,5.92336,-0.20008,5.9267382,3.58336,-0.42008,3.607899125,2.34,0.22,2.350319127
31/07/2020 11:00,5.59304,1.24176,5.729228948,3.73304,-0.40824,3.755295932,1.86,1.65,2.486382915
31/07/2020 11:30,5.32448,1.40288,5.506192838,3.90448,-0.42712,3.927772341,1.42,1.83,2.316311723
31/07/2020 12:00,4.85632,1.05672,4.969959869,4.13632,-0.46328,4.162183502,0.72,1.52,1.681903683
31/07/2020 12:30,5.4944,1.40096,5.670195789,3.9044,-0.42904,3.927902071,1.59,1.83,2.424252462
31/07/2020 13:00,5.48208,1.62248,5.717135863,3.50208,-0.38752,3.523455133,1.98,2.01,2.821435805
31/07/2020 13:30,4.64912,0.79232,4.716151795,3.27912,-0.36768,3.299669159,1.37,1.16,1.795132307
31/07/2020 14:00,5.4496,0.4844,5.471086137,3.1396,-0.3156,3.155422558,2.31,0.8,2.444606308
31/07/2020 14:30,6.28376,0.66376,6.318719576,3.08376,-0.29624,3.097956403,3.2,0.96,3.340898083
31/07/2020 15:00,6.31984,0.46016,6.336570433,2.46984,-0.23984,2.481457808,3.85,0.7,3.913118961
31/07/2020 15:30,6.8188,0.57224,6.842769327,2.6688,-0.25776,2.681218689,4.15,0.83,4.232186196
31/07/2020 16:00,7.11384,0.3536,7.122622586,1.61384,-0.2064,1.626985097,5.5,0.56,5.528435583
31/07/2020 16:30,8.05328,-0.46144,8.066489052,1.19328,-0.15144,1.202851293,6.86,-0.31,6.867000801
31/07/2020 17:00,8.62448,-0.90112,8.671428517,0.92448,-0.13112,0.933732148,7.7,-0.77,7.738404228
31/07/2020 17:30,8.89296,-0.87208,8.935617555,0.92296,-0.17208,0.938864574,7.97,-0.7,8.000681221
31/07/2020 18:00,9.29096,-0.93104,9.337492876,0.74096,-0.13104,0.752458107,8.55,-0.8,8.587345341
31/07/2020 18:30,9.25992,-1.0852,9.3232922,0.70992,-0.1352,0.722679352,8.55,-0.95,8.602615881
31/07/2020 19:00,8.72624,-1.13376,8.799583869,0.84624,-0.13376,0.856746097,7.88,-1,7.943198348
31/07/2020 19:30,8.58192,-1.23272,8.670002854,0.81192,-0.13272,0.822695986,7.77,-1.1,7.847477302
31/07/2020 20:00,8.32976,-1.35848,8.439808622,0.76976,-0.11848,0.778824735,7.56,-1.24,7.661018209
31/07/2020 20:30,8.12416,-1.44208,8.251155703,0.56416,-0.09208,0.57162508,7.56,-1.35,7.679589833
31/07/2020 21:00,8.11744,-1.47944,8.251155972,0.35744,-0.05944,0.362348544,7.76,-1.42,7.888852895
31/07/2020 21:30,8.04072,-1.46896,8.173800927,0.28072,-0.04896,0.284957541,7.76,-1.42,7.888852895
31/07/2020 22:00,7.97712,-1.56216,8.128639945,0.27712,-0.05216,0.281986099,7.7,-1.51,7.846661711
31/07/2020 22:30,7.30688,-1.42424,7.444390836,0.24688,-0.05424,0.252768099,7.06,-1.37,7.191696601
31/07/2020 23:00,6.80776,-1.43184,6.956706261,0.26776,-0.06184,0.274808303,6.54,-1.37,6.681953307
31/07/2020 23:30,6.34,-1.44432,6.502434949,0.3,-0.07432,0.309068702,6.04,-1.37,6.193423932
01/08/2020 00:00,5.99688,-1.02728,6.084231581,0.32688,-0.06728,0.333732127,5.67,-0.96,5.75069561
01/08/2020 00:30,5.72144,-1.00528,5.809084571,0.30144,-0.04528,0.304821836,5.42,-0.96,5.504361907
01/08/2020 01:00,5.32528,-0.93024,5.40591838,0.28528,-0.06024,0.291570808,5.04,-0.87,5.114538102
01/08/2020 01:30,5.43408,-0.5256,5.459439606,0.27408,-0.0456,0.277847452,5.16,-0.48,5.182277492
01/08/2020 02:00,5.59416,-0.4616,5.613172068,0.21416,-0.0316,0.216478788,5.38,-0.43,5.397156659
01/08/2020 02:30,5.612,-0.43248,5.628639529,0.182,-0.00248,0.182016896,5.43,-0.43,5.446999174
01/08/2020 03:00,5.48704,-0.43864,5.50454476,0.15704,-0.00864,0.157277497,5.33,-0.43,5.347317084
01/08/2020 03:30,5.40648,-0.45256,5.425388147,0.17648,-0.02256,0.177916115,5.23,-0.43,5.247647092
01/08/2020 04:00,5.36472,-0.4744,5.385654653,0.24472,-0.0444,0.248715175,5.12,-0.43,5.138024912
01/08/2020 04:30,5.40056,-0.48136,5.421969731,0.28056,-0.05136,0.285222305,5.12,-0.43,5.138024912
01/08/2020 05:00,5.36696,-0.32408,5.376735765,0.24696,-0.00408,0.2469937,5.12,-0.32,5.129990253
01/08/2020 05:30,5.43416,-0.34464,5.445077744,0.21416,0.02536,0.215656289,5.22,-0.37,5.233096598
01/08/2020 06:00,5.62896,-0.27512,5.635679346,0.17896,0.03488,0.182327442,5.45,-0.31,5.458809394
01/08/2020 06:30,5.93136,-0.25552,5.936861285,0.17136,0.00448,0.171418552,5.76,-0.26,5.76586507
01/08/2020 07:00,6.35896,-0.06496,6.359291791,0.21896,-0.03496,0.221733361,6.14,-0.03,6.140073289
01/08/2020 07:30,6.78744,-0.38288,6.798230567,0.36744,-0.05288,0.371225603,6.42,-0.33,6.428475714
01/08/2020 08:00,7.53656,0.42528,7.54854951,0.45656,-0.03472,0.457878272,7.08,0.46,7.094927766
01/08/2020 08:30,7.7076,0.33568,7.714906274,0.5476,-0.06432,0.55136451,7.16,0.4,7.17116448
01/08/2020 09:00,7.89336,-0.08888,7.893860383,0.80336,-0.09888,0.809422352,7.09,0.01,7.090007052
01/08/2020 09:30,8.30448,-0.4244,8.315317398,0.90448,-0.1244,0.912994759,7.4,-0.3,7.406078585
01/08/2020 10:00,8.13472,-0.52808,8.151842612,0.86472,-0.12808,0.874153971,7.27,-0.4,7.280995811
01/08/2020 10:30,8.00784,-0.54976,8.026689076,1.13784,-0.14976,1.147653224,6.87,-0.4,6.88163498
01/08/2020 11:00,7.62376,-0.45592,7.637380414,1.52376,-0.16592,1.532766774,6.1,-0.29,6.106889552
01/08/2020 11:30,7.63944,-0.3944,7.649614034,1.91944,-0.2044,1.930292536,5.72,-0.19,5.723154724
01/08/2020 12:00,6.79496,-0.28112,6.80077274,1.89496,-0.21112,1.906684309,4.9,-0.07,4.900499974
01/08/2020 12:30,6.50552,-0.14312,6.507094114,2.16552,-0.25312,2.180262967,4.34,0.11,4.341393785
01/08/2020 13:00,6.0104,-0.09008,6.011074993,2.2604,-0.26008,2.275313114,3.75,0.17,3.753851356
01/08/2020 13:30,4.7612,0.12232,4.762771003,2.3012,-0.27768,2.317892927,2.46,0.4,2.492308167
01/08/2020 14:00,4.50128,0.37856,4.517170498,2.72128,-0.32144,2.740198626,1.78,0.7,1.912694435
01/08/2020 14:30,4.38128,0.20912,4.386267846,2.34128,-0.27088,2.356897964,2.04,0.48,2.095709904
01/08/2020 15:00,4.12496,0.2848,4.134780048,2.08496,-0.2752,2.103043804,2.04,0.56,2.115466852
01/08/2020 15:30,3.80352,0.4476,3.829766331,2.16352,-0.2724,2.180600961,1.64,0.72,1.791089054
01/08/2020 16:00,3.86328,0.5412,3.901003691,2.22328,-0.3088,2.244622774,1.64,0.85,1.847187051
01/08/2020 16:30,4.54496,0.37984,4.560804735,1.89496,-0.28016,1.91555815,2.65,0.66,2.730952215
01/08/2020 17:00,5.46472,0.20528,5.468574271,2.01472,-0.26472,2.032036751,3.45,0.47,3.481867315
01/08/2020 17:30,6.1856,0.12896,6.18694416,1.9056,-0.25104,1.92206463,4.28,0.38,4.296836045
01/08/2020 18:00,7.22768,0.09616,7.228319648,1.61768,-0.20384,1.630472118,5.61,0.3,5.618015664
01/08/2020 18:30,7.74152,-0.11256,7.742338256,1.53152,-0.15256,1.539099758,6.21,0.04,6.210128823
01/08/2020 19:00,8.56992,-0.33328,8.5763981,1.23992,-0.15328,1.249358381,7.33,-0.18,7.332209762
01/08/2020 19:30,8.79128,-0.43952,8.802260043,0.81128,-0.11952,0.820036748,7.98,-0.32,7.986413463
01/08/2020 20:00,8.14416,-0.37144,8.152625944,0.55416,-0.10144,0.56336789,7.59,-0.27,7.594800853
01/08/2020 20:30,7.9908,-0.46448,8.004287995,0.4008,-0.06448,0.405953582,7.59,-0.4,7.600532876
01/08/2020 21:00,7.82392,-0.44496,7.836562612,0.34392,-0.04496,0.346846318,7.48,-0.4,7.490687552
01/08/2020 21:30,7.80736,-0.51312,7.824203621,0.28736,-0.04312,0.290577191,7.52,-0.47,7.534673185
01/08/2020 22:00,7.94832,-0.61744,7.972265862,0.28832,-0.05744,0.293986013,7.66,-0.56,7.680442696
01/08/2020 22:30,7.75832,-0.59168,7.780849211,0.30832,-0.03168,0.309943293,7.45,-0.56,7.471017334
01/08/2020 23:00,7.25448,-0.59864,7.279137993,0.27448,-0.03864,0.277186435,6.98,-0.56,7.00242815
01/08/2020 23:30,6.75304,-0.55568,6.775863746,0.24304,-0.06568,0.251758424,6.51,-0.49,6.528414815
02/08/2020 00:00,6.25064,-0.43296,6.265616871,0.23064,-0.02296,0.231780006,6.02,-0.41,6.033945641
02/08/2020 00:30,6.05856,-0.04216,6.058706689,0.24856,-0.00216,0.248569385,5.81,-0.04,5.810137692
02/08/2020 01:00,5.84384,-0.11744,5.84501994,0.25384,0.00256,0.253852909,5.59,-0.12,5.591287866
02/08/2020 01:30,5.33688,-1.32896,5.499856618,0.23688,-0.03896,0.240062525,5.1,-1.29,5.260617834
02/08/2020 02:00,5.63512,-0.86008,5.700378498,0.26512,-0.05008,0.269808489,5.37,-0.81,5.430745805
02/08/2020 02:30,5.65512,-0.86872,5.721455816,0.28512,-0.05872,0.291103852,5.37,-0.81,5.430745805
02/08/2020 03:00,5.41072,-0.9428,5.492245694,0.30072,-0.0628,0.307207354,5.11,-0.88,5.185219378
02/08/2020 03:30,5.37992,-0.95104,5.463333807,0.31992,-0.07104,0.327712508,5.06,-0.88,5.135951713
02/08/2020 04:00,5.52328,-0.44944,5.541535732,0.30328,-0.04944,0.307283374,5.22,-0.4,5.235303239
02/08/2020 04:30,5.43608,-0.34536,5.447039498,0.30608,-0.02536,0.307128794,5.13,-0.32,5.139970817
02/08/2020 05:00,5.37264,-0.3344,5.383036683,0.24264,-0.0144,0.243066924,5.13,-0.32,5.139970817
02/08/2020 05:30,5.35456,-0.3112,5.363595644,0.22456,0.0088,0.22473236,5.13,-0.32,5.139970817
02/08/2020 06:00,5.38472,-0.27032,5.39150094,0.25472,-0.00032,0.254720201,5.13,-0.27,5.137100349
02/08/2020 06:30,5.68096,-0.18776,5.684061958,0.32096,-0.01776,0.32145099,5.36,-0.17,5.362695218
02/08/2020 07:00,5.9428,-0.09624,5.943579223,0.3828,-0.03624,0.384511609,5.56,-0.06,5.560323732
02/08/2020 07:30,6.27944,0.02432,6.279487095,0.54944,-0.03568,0.55059729,5.73,0.06,5.730314128
02/08/2020 08:00,6.54288,0.09416,6.543557503,0.70288,-0.03584,0.703793151,5.84,0.13,5.841446739
02/08/2020 08:30,6.50408,0.02368,6.504123107,1.07408,-0.10632,1.079329324,5.43,0.13,5.431555947
02/08/2020 09:00,6.26944,0.29016,6.276150949,1.35944,-0.10984,1.363870206,4.91,0.4,4.926266335
02/08/2020 09:30,6.17096,0.42952,6.185889973,1.41096,-0.14048,1.417936089,4.76,0.57,4.794006675
02/08/2020 10:00,6.00336,0.206,6.006893314,2.00336,-0.164,2.010061514,4,0.37,4.017076051
02/08/2020 10:30,6.46688,1.56408,6.653336244,2.30688,-0.23592,2.318912155,4.16,1.8,4.532725449
02/08/2020 11:00,5.78496,0.51832,5.808133764,2.50496,-0.25168,2.517571732,3.28,0.77,3.369169037
02/08/2020 11:30,5.30064,0.17344,5.303476769,2.82064,-0.24656,2.831395741,2.48,0.42,2.515313102
02/08/2020 12:00,5.34416,0.24576,5.349807855,2.98416,-0.29424,2.998631035,2.36,0.54,2.420991532
02/08/2020 12:30,5.28888,0.37352,5.302053267,3.15888,-0.32648,3.175706543,2.13,0.7,2.242074932
02/08/2020 13:00,5.08128,0.21864,5.085981703,3.01128,-0.30136,3.02632204,2.07,0.52,2.134314878
02/08/2020 13:30,4.4216,0.35784,4.43605636,3.2616,-0.33216,3.278469891,1.16,0.69,1.349703671
02/08/2020 14:00,4.0572,0.65656,4.109980885,3.2972,-0.32344,3.313026,0.76,0.98,1.24016128
02/08/2020 14:30,4.138,1.2112,4.311617961,3.578,-0.3788,3.597995753,0.56,1.59,1.685734261
02/08/2020 15:00,3.81008,1.30552,4.027541692,3.48008,-0.38448,3.501254301,0.33,1.69,1.721917536
02/08/2020 15:30,4.59608,1.08792,4.723083875,3.11608,-0.32208,3.132680975,1.48,1.41,2.04413796
02/08/2020 16:00,5.29432,1.15328,5.41847571,2.92432,-0.29672,2.939334996,2.37,1.45,2.778380823
02/08/2020 16:30,4.82944,1.26304,4.991869465,2.74944,-0.29696,2.765430447,2.08,1.56,2.6
02/08/2020 17:00,5.60176,1.11824,5.712282888,2.33176,-0.25176,2.345311876,3.27,1.37,3.545391375
02/08/2020 17:30,6.91288,1.06384,6.994259463,2.20288,-0.24616,2.21659086,4.71,1.31,4.88878308
02/08/2020 18:00,8.43048,0.64552,8.455157544,1.75048,-0.15448,1.757283216,6.68,0.8,6.727733645
02/08/2020 18:30,9.68256,0.29552,9.687068712,1.05256,-0.10448,1.057732775,8.63,0.4,8.639265015
02/08/2020 19:00,9.33152,0.22504,9.334233151,0.78152,-0.09496,0.787268005,8.55,0.32,8.555986208
02/08/2020 19:30,9.18352,0.3748,9.191165031,0.71352,-0.0852,0.718588777,8.47,0.46,8.482481948
02/08/2020 20:00,9.38752,0.68648,9.412586602,0.54752,-0.07352,0.552434015,8.84,0.76,8.872609537
02/08/2020 20:30,8.91512,0.80824,8.951682329,0.38512,-0.08176,0.393703076,8.53,0.89,8.576304565
02/08/2020 21:00,8.47888,0.82808,8.519220771,0.25888,-0.06192,0.266182157,8.22,0.89,8.26804088
02/08/2020 21:30,8.35456,0.37592,8.363013132,0.20456,-0.02408,0.205972425,8.15,0.4,8.159810047
02/08/2020 22:00,8.02312,0.0868,8.023589519,0.18312,-0.0132,0.183595137,7.84,0.1,7.840637729
02/08/2020 22:30,7.60872,0.12456,7.609739498,0.16872,0.02456,0.170498188,7.44,0.1,7.440672013
02/08/2020 23:00,7.052,0.13432,7.053279086,0.162,0.03432,0.165595478,6.89,0.1,6.890725651
02/08/2020 23:30,6.41352,0.0176,6.413544149,0.15352,0.0376,0.158057428,6.26,-0.02,6.260031949
03/08/2020 00:00,5.30936,-1.36664,5.482427245,0.14936,0.04336,0.155526522,5.16,-1.41,5.349177507
03/08/2020 00:30,5.04032,-1.34432,5.21651435,0.16032,0.01568,0.161084961,4.88,-1.36,5.065964864
03/08/2020 01:00,5.18784,-0.60432,5.222919349,0.16784,0.00568,0.167936083,5.02,-0.61,5.056925944
03/08/2020 01:30,5.32784,-0.35144,5.339418427,0.18784,0.01856,0.188754706,5.14,-0.37,5.153299914
03/08/2020 02:00,5.34352,-0.35768,5.355477661,0.20352,0.01232,0.203892552,5.14,-0.37,5.153299914
03/08/2020 02:30,5.46792,-0.38192,5.481241831,0.21792,-0.01192,0.218245762,5.25,-0.37,5.263021946
03/08/2020 03:00,5.32056,-0.40088,5.335640869,0.23056,-0.03088,0.232618761,5.09,-0.37,5.103430219
03/08/2020 03:30,5.31688,-0.34176,5.327852554,0.22688,-0.03176,0.229092191,5.09,-0.31,5.099431341
03/08/2020 04:00,5.27568,-0.33192,5.28611108,0.24568,-0.02192,0.246655932,5.03,-0.31,5.03954363
03/08/2020 04:30,5.17008,-0.43904,5.188688016,0.23008,-0.00904,0.230257525,4.94,-0.43,4.95867926
03/08/2020 05:00,5.21008,-0.35376,5.222076191,0.22008,-0.02376,0.221358858,4.99,-0.33,5.000899919
03/08/2020 05:30,5.45216,-0.3892,5.466033782,0.22216,-0.0192,0.222988129,5.23,-0.37,5.243071619
03/08/2020 06:00,5.75256,-0.34504,5.762898503,0.21256,-0.03504,0.215428771,5.54,-0.31,5.548666506
03/08/2020 06:30,6.2296,-0.36112,6.240057998,0.2096,0.00888,0.209788023,6.02,-0.37,6.031359714
03/08/2020 07:00,6.44584,-0.9972,6.52251954,0.28584,0.0028,0.285853714,6.16,-1,6.240640993
03/08/2020 07:30,6.5836,-1.1748,6.68759628,0.5036,-0.0248,0.504210274,6.08,-1.15,6.187802518
03/08/2020 08:00,7.68256,-0.0352,7.682640639,0.78256,-0.0452,0.78386427,6.9,0.01,6.900007246
03/08/2020 08:30,8.35552,-0.06208,8.355750618,1.14552,-0.07208,1.147785519,7.21,0.01,7.210006935
03/08/2020 09:00,8.36448,0.0436,8.364593632,1.47448,-0.1064,1.478313982,6.89,0.15,6.891632608
03/08/2020 09:30,8.04608,0.0532,8.046255875,1.45608,-0.0968,1.459294078,6.59,0.15,6.591706911
03/08/2020 10:00,7.72752,0.13296,7.728663773,1.69752,-0.10704,1.700891446,6.03,0.24,6.034774229
03/08/2020 10:30,7.80168,0.12248,7.802641359,1.72168,-0.11752,1.725686232,6.08,0.24,6.084734998
03/08/2020 11:00,6.62784,0.0448,6.627991408,2.00784,-0.1952,2.01730625,4.62,0.24,4.626229566
03/08/2020 11:30,5.93352,-0.46144,5.951435664,2.60352,-0.24144,2.614691122,3.33,-0.22,3.337259355
03/08/2020 12:00,5.16192,-0.31288,5.171393621,2.40192,-0.26288,2.41626273,2.76,-0.05,2.760452861
03/08/2020 12:30,5.1756,-0.26496,5.182377752,2.4156,-0.29496,2.433541609,2.76,0.03,2.760163039
03/08/2020 13:00,5.80832,-0.22376,5.812628473,3.21832,-0.31376,3.233578352,2.59,0.09,2.591563235
03/08/2020 13:30,4.79648,-0.35232,4.809402226,2.74648,-0.28232,2.760952186,2.05,-0.07,2.051194774
03/08/2020 14:00,4.77344,-0.2072,4.777934834,2.87344,-0.3172,2.890894891,1.9,0.11,1.903181547
03/08/2020 14:30,4.58656,-0.20208,4.59100958,3.01656,-0.31208,3.032660245,1.57,0.11,1.573848786
