Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
03/08/2020 15:00,4.04504,-0.01856,4.04508258,3.31504,-0.31856,3.330310898,0.73,0.3,0.789240141
03/08/2020 15:30,3.82128,-0.02216,3.821344254,3.09128,-0.32216,3.108021735,0.73,0.3,0.789240141
03/08/2020 16:00,4.03576,0.05,4.036069719,3.30576,-0.31,3.32026342,0.73,0.36,0.81394103
03/08/2020 16:30,4.46928,0.01992,4.469324392,2.85928,-0.29008,2.873956946,1.61,0.31,1.639573115
03/08/2020 17:00,5.20032,-0.08656,5.201040351,2.46032,-0.25656,2.473660756,2.74,0.17,2.745268657
03/08/2020 17:30,6.16992,-0.3204,6.178233483,2.48992,-0.2304,2.500557091,3.68,-0.09,3.681100379
03/08/2020 18:00,7.43728,0.80944,7.481198227,1.90728,-0.17056,1.914891044,5.53,0.98,5.616164171
03/08/2020 18:30,8.02264,0.71184,8.054158476,1.42264,-0.12816,1.428401048,6.6,0.84,6.653239812
03/08/2020 19:00,8.478,-0.0448,8.478118367,0.978,-0.0948,0.982583859,7.5,0.05,7.500166665
03/08/2020 19:30,9.15432,-0.18816,9.156253538,0.58432,-0.04816,0.586301329,8.57,-0.14,8.571143448
03/08/2020 20:00,9.11624,-0.15496,9.117556928,0.40624,-0.01496,0.406515362,8.71,-0.14,8.711125071
03/08/2020 20:30,8.73376,-1.2676,8.825269033,0.26376,-0.0076,0.263869471,8.47,-1.26,8.563206175
03/08/2020 21:00,8.28992,-1.1108,8.364009221,0.16992,0.0192,0.171001305,8.12,-1.13,8.198249813
03/08/2020 21:30,8.27304,-1.144,8.3517619,0.15304,0.026,0.155232863,8.12,-1.17,8.203858848
03/08/2020 22:00,8.17064,-1.14872,8.250994828,0.18064,0.02128,0.181889109,7.99,-1.17,8.075208976
03/08/2020 22:30,8.1008,-0.7108,8.131924574,0.1708,0.0092,0.171047596,7.93,-0.72,7.962618916
03/08/2020 23:00,7.11064,-0.65568,7.1408065,0.16064,0.02432,0.162470527,6.95,-0.68,6.983186952
03/08/2020 23:30,6.44592,-0.65056,6.478665986,0.15592,0.02944,0.158675014,6.29,-0.68,6.326649982
04/08/2020 00:00,6.07016,-0.44824,6.086687237,0.16016,0.04176,0.165514722,5.91,-0.49,5.93027824
04/08/2020 00:30,5.2108,-1.77104,5.503546068,0.1708,0.00896,0.171034855,5.04,-1.78,5.345091206
04/08/2020 01:00,5.31032,-1.81464,5.611810477,0.18032,-0.03464,0.18361708,5.13,-1.78,5.430036832
04/08/2020 01:30,5.37776,-1.80616,5.672963649,0.17776,-0.02616,0.179674604,5.2,-1.78,5.496216881
04/08/2020 02:00,5.59696,-1.7712,5.870528995,0.17696,0.0088,0.177178671,5.42,-1.78,5.704804992
04/08/2020 02:30,5.54888,-1.76928,5.824124052,0.17888,0.01072,0.179200929,5.37,-1.78,5.657322688
04/08/2020 03:00,5.40288,-1.74968,5.679127785,0.18288,0.03032,0.185376365,5.22,-1.78,5.515142791
04/08/2020 03:30,5.39584,-1.75048,5.672677457,0.17584,0.02952,0.17830069,5.22,-1.78,5.515142791
04/08/2020 04:00,5.30336,-1.74528,5.583155879,0.17336,0.03472,0.176802624,5.13,-1.78,5.430036832
04/08/2020 04:30,5.22928,-1.84432,5.544987428,0.17928,0.03568,0.182796009,5.05,-1.88,5.388589797
04/08/2020 05:00,5.186,-1.86528,5.511248994,0.206,0.01472,0.206525249,4.98,-1.88,5.323044242
04/08/2020 05:30,5.2196,-1.89024,5.551326996,0.2396,-0.01024,0.239818718,4.98,-1.88,5.323044242
04/08/2020 06:00,5.10976,-1.68112,5.379201773,0.25976,-0.02112,0.260617175,4.85,-1.66,5.126216929
04/08/2020 06:30,6.10872,-0.4576,6.125835274,0.29872,-0.0176,0.29923803,5.81,-0.44,5.826637109
04/08/2020 07:00,6.5508,-0.5664,6.57524065,0.3908,-0.0464,0.393544915,6.16,-0.52,6.18190909
04/08/2020 07:30,7.19976,-0.44432,7.213457168,0.47976,-0.06432,0.484052394,6.72,-0.38,6.730735472
04/08/2020 08:00,7.95256,-0.34888,7.96020903,0.58256,-0.09888,0.590892044,7.37,-0.25,7.374238944
04/08/2020 08:30,8.02568,-0.86032,8.071659678,0.76568,-0.13032,0.776691164,7.26,-0.73,7.296608801
04/08/2020 09:00,8.01912,-0.8944,8.068843593,1.04912,-0.1644,1.061922848,6.97,-0.73,7.008123857
04/08/2020 09:30,8.4632,0.17104,8.46492817,1.3032,-0.22896,1.323160203,7.16,0.4,7.17116448
04/08/2020 10:00,8.64488,0.60344,8.665915419,1.55488,-0.25656,1.575904454,7.09,0.86,7.141967516
04/08/2020 10:30,8.8152,0.67312,8.840862038,1.7252,-0.25688,1.744219704,7.09,0.93,7.150734228
04/08/2020 11:00,8.47432,0.64992,8.499205579,1.59432,-0.28008,1.618734403,6.88,0.93,6.94257157
04/08/2020 11:30,8.32696,0.57408,8.346725747,1.62696,-0.27592,1.650191107,6.7,0.85,6.753702688
04/08/2020 12:00,7.98504,0.57952,8.00604192,1.76504,-0.27048,1.785644318,6.22,0.85,6.277810128
04/08/2020 12:30,8.00336,0.61208,8.026731166,1.78336,-0.29792,1.808073344,6.22,0.91,6.286215077
04/08/2020 13:00,8.38904,0.65336,8.414444213,1.96904,-0.30664,1.992773598,6.42,0.96,6.491378898
04/08/2020 13:30,7.75928,0.53272,7.777545674,1.84928,-0.30728,1.874635302,5.91,0.84,5.969396954
04/08/2020 14:00,7.94352,0.59648,7.965883402,1.93352,-0.31352,1.958773693,6.01,0.91,6.078503105
04/08/2020 14:30,7.86776,0.65832,7.895253805,2.17776,-0.33168,2.202873178,5.69,0.99,5.775482664
04/08/2020 15:00,7.95264,0.74544,7.98750047,2.26264,-0.34456,2.288724833,5.69,1.09,5.793461832
04/08/2020 15:30,8.17032,0.6736,8.198040367,1.89032,-0.3164,1.916616462,6.28,0.99,6.357554561
04/08/2020 16:00,8.44464,0.65944,8.470348626,1.79464,-0.33056,1.824829483,6.65,0.99,6.723287886
04/08/2020 16:30,8.52296,0.69568,8.551305036,1.56296,-0.36432,1.604859191,6.96,1.06,7.040255677
04/08/2020 17:00,9.43848,0.6388,9.460072418,1.52848,-0.3512,1.568308819,7.91,0.99,7.971712489
04/08/2020 17:30,10.23272,0.28472,10.23668033,1.45272,-0.32528,1.488691532,8.78,0.61,8.801164696
04/08/2020 18:00,10.43408,-0.27232,10.43763305,1.31408,-0.30232,1.348407812,9.12,0.03,9.120049342
04/08/2020 18:30,10.34408,-0.5084,10.35656611,1.22408,-0.2784,1.255339957,9.12,-0.23,9.122899758
04/08/2020 19:00,10.0976,-0.62328,10.11681787,1.2676,-0.30328,1.303375816,8.83,-0.32,8.835796512
04/08/2020 19:30,9.76672,-0.6836,9.790614308,1.20672,-0.2636,1.235175339,8.56,-0.42,8.570297544
04/08/2020 20:00,9.33536,-0.452,9.346296075,1.16536,-0.242,1.190221798,8.17,-0.21,8.172698453
04/08/2020 20:30,9.0296,-0.26528,9.033495981,1.1196,-0.24528,1.146152886,7.91,-0.02,7.910025284
04/08/2020 21:00,8.74592,-0.34568,8.752748786,1.11592,-0.26568,1.147110853,7.63,-0.08,7.630419386
04/08/2020 21:30,8.58064,-0.3364,8.587231671,1.12064,-0.2564,1.149597743,7.46,-0.08,7.460428942
04/08/2020 22:00,7.98712,-0.49144,8.002224639,1.10712,-0.25144,1.135313511,6.88,-0.24,6.884184774
04/08/2020 22:30,7.232,-0.75856,7.271673623,1.132,-0.27856,1.165769992,6.1,-0.48,6.118856102
04/08/2020 23:00,6.67976,-0.71728,6.718160779,1.15976,-0.29728,1.197254633,5.52,-0.42,5.535955202
04/08/2020 23:30,6.56936,-0.28376,6.575485575,1.14936,-0.29376,1.186306599,5.42,0.01,5.420009225
05/08/2020 00:00,6.18432,-0.2628,6.189901268,1.12432,-0.2728,1.156942221,5.06,0.01,5.060009881
05/08/2020 00:30,5.80864,-0.27424,5.815110165,1.15864,-0.28424,1.19299582,4.65,0.01,4.650010753
05/08/2020 01:00,5.55816,-0.27312,5.564866316,1.19816,-0.28312,1.231155685,4.36,0.01,4.360011468
05/08/2020 01:30,5.37808,-0.79272,5.436188875,1.14808,-0.26272,1.177756123,4.23,-0.53,4.263074008
05/08/2020 02:00,5.44312,-1.13232,5.559649622,1.11312,-0.24232,1.139190553,4.33,-0.89,4.420520331
05/08/2020 02:30,5.42112,-1.13024,5.53768765,1.09112,-0.24024,1.117254721,4.33,-0.89,4.420520331
05/08/2020 03:00,5.27152,-1.152,5.3959269,1.14152,-0.262,1.171201055,4.13,-0.89,4.224807688
05/08/2020 03:30,5.30432,-1.1568,5.428995939,1.17432,-0.3068,1.213735433,4.13,-0.85,4.216562581
05/08/2020 04:00,5.3956,-1.14512,5.515777296,1.1656,-0.29512,1.202380628,4.23,-0.85,4.314556756
05/08/2020 04:30,5.45552,-1.11632,5.568560749,1.11552,-0.26632,1.146870181,4.34,-0.85,4.42245407
05/08/2020 05:00,5.36512,-1.10648,5.478029811,1.09512,-0.25648,1.12475322,4.27,-0.85,4.353779967
05/08/2020 05:30,5.47896,-1.1428,5.596873638,1.09896,-0.2528,1.127661705,4.38,-0.89,4.469507803
05/08/2020 06:00,5.60624,-1.08328,5.709940674,1.10624,-0.25328,1.134864616,4.5,-0.83,4.575904282
05/08/2020 06:30,6.13688,-1.0524,6.226463032,1.07688,-0.2224,1.099605518,5.06,-0.83,5.127621281
05/08/2020 07:00,7.10056,-0.29656,7.106750323,1.08056,-0.22656,1.104055862,6.02,-0.07,6.020406963
05/08/2020 07:30,7.63488,-0.0532,7.635065347,1.09488,-0.2332,1.119439348,6.54,0.18,6.542476595
05/08/2020 08:00,7.78336,-0.18584,7.785578295,1.24336,-0.24584,1.267431022,6.54,0.06,6.540275224
05/08/2020 08:30,8.128,-0.09472,8.128551893,1.348,-0.26472,1.373746948,6.78,0.17,6.782130934
05/08/2020 09:00,8.59688,0.34424,8.603769343,1.40688,-0.26576,1.431761053,7.19,0.61,7.215829821
05/08/2020 09:30,9.13848,0.31272,9.143829094,1.48848,-0.29728,1.517876184,7.65,0.61,7.674281725
05/08/2020 10:00,9.38344,0.34864,9.389914594,1.54344,-0.33136,1.578609034,7.84,0.68,7.869434541
05/08/2020 10:30,9.13776,0.46328,9.149496498,1.81776,-0.37672,1.856386106,7.32,0.84,7.368039088
05/08/2020 11:00,8.54472,0.59792,8.565614292,2.57472,-0.43208,2.610723311,5.97,1.03,6.058201053
05/08/2020 11:30,7.62088,0.76816,7.659496182,3.29088,-0.49184,3.327431105,4.33,1.26,4.509600869
05/08/2020 12:00,8.23864,0.85024,8.282396821,2.55864,-0.40976,2.591243313,5.68,1.26,5.818075283
05/08/2020 12:30,9.29336,0.7,9.319685622,1.98336,-0.34,2.012291452,7.31,1.04,7.383610228
05/08/2020 13:00,8.85088,0.80896,8.887772109,1.87088,-0.38104,1.90928873,6.98,1.19,7.080713241
05/08/2020 13:30,8.3832,0.73824,8.41564261,2.0632,-0.39176,2.100064317,6.32,1.13,6.420225853
05/08/2020 14:00,8.22776,0.80736,8.267276746,2.03776,-0.38264,2.073373866,6.19,1.19,6.303348317
05/08/2020 14:30,8.24456,0.70928,8.275013457,2.15456,-0.43072,2.19719105,6.09,1.14,6.195780822
05/08/2020 15:00,8.8456,0.57928,8.86454763,1.9956,-0.40072,2.035435059,6.85,0.98,6.919747105
05/08/2020 15:30,8.65032,0.65112,8.674790681,1.99032,-0.37888,2.026061143,6.66,1.03,6.739176508
05/08/2020 16:00,7.85,0.93984,7.906060917,1.95,-0.38016,1.986711259,5.9,1.32,6.045858086
05/08/2020 16:30,8.24008,0.9144,8.290660153,1.93008,-0.3456,1.960777439,6.31,1.26,6.434570693
05/08/2020 17:00,9.10752,0.72832,9.13659513,1.78752,-0.31168,1.814489507,7.32,1.04,7.393510668
05/08/2020 17:30,9.54104,0.744,9.570004194,1.77104,-0.296,1.79560538,7.77,1.04,7.83929206
05/08/2020 18:00,10.17,0.66168,10.19150236,1.55,-0.24832,1.569765213,8.62,0.91,8.667900553
05/08/2020 18:30,10.30488,0.61088,10.3229708,1.32488,-0.21912,1.342877727,8.98,0.83,9.018275888
05/08/2020 19:00,10.26656,0.5084,10.27914028,1.09656,-0.1816,1.111495566,9.17,0.69,9.19592301
05/08/2020 19:30,10.10656,0.32248,10.11170354,0.76656,-0.14752,0.780625636,9.34,0.47,9.351818005
05/08/2020 20:00,9.59664,0.12856,9.597501079,0.59664,-0.11144,0.606958123,9,0.24,9.003199431
05/08/2020 20:30,9.24528,-0.108,9.245910787,0.45528,-0.088,0.463706673,8.79,-0.02,8.790022753
05/08/2020 21:00,8.94976,-0.09392,8.950252791,0.38976,-0.07392,0.396707731,8.56,-0.02,8.560023364
05/08/2020 21:30,8.7836,-0.1508,8.784894399,0.3036,-0.0308,0.30515832,8.48,-0.12,8.480849014
05/08/2020 22:00,8.63032,0.28544,8.635039044,0.23032,-0.01456,0.230779756,8.4,0.3,8.405355436
05/08/2020 22:30,8.34744,0.3944,8.356752115,0.23744,0.0144,0.237876257,8.11,0.38,8.118897708
05/08/2020 23:00,7.22664,-0.7584,7.266326187,0.23664,0.0016,0.236645409,6.99,-0.76,7.031194778
05/08/2020 23:30,6.75392,-0.43864,6.768148965,0.22392,-0.02864,0.225744138,6.53,-0.41,6.542858702
06/08/2020 00:00,6.34544,-0.42016,6.359335124,0.21544,-0.01016,0.215679436,6.13,-0.41,6.143695956
06/08/2020 00:30,6.06176,-0.38496,6.073971394,0.17176,0.02504,0.17357563,5.89,-0.41,5.904252705
06/08/2020 01:00,5.67616,-0.71592,5.721130465,0.17616,0.03408,0.179426286,5.5,-0.75,5.550900828
06/08/2020 01:30,5.24152,-1.89984,5.575206179,0.18152,0.02016,0.182636075,5.06,-1.92,5.412023651
06/08/2020 02:00,5.47792,-1.8792,5.791286573,0.17792,0.0408,0.182538123,5.3,-1.92,5.637055969
06/08/2020 02:30,5.53984,-1.87792,5.849479528,0.16984,0.04208,0.17497529,5.37,-1.92,5.702920305
06/08/2020 03:00,5.36232,-1.87368,5.680242295,0.16232,0.04632,0.168799659,5.2,-1.92,5.543139904
06/08/2020 03:30,5.2412,-1.87808,5.567527452,0.1712,0.04192,0.176257557,5.07,-1.92,5.421374364
06/08/2020 04:00,5.14264,-1.87128,5.472516332,0.16264,0.04872,0.16978047,4.98,-1.92,5.33730269
06/08/2020 04:30,5.05792,-1.86992,5.392509206,0.13792,0.05008,0.146730817,4.92,-1.92,5.28136346
06/08/2020 05:00,5.05672,-1.8676,5.39057946,0.13672,0.0524,0.146417616,4.92,-1.92,5.28136346
06/08/2020 05:30,5.17456,-1.8732,5.503176304,0.13456,0.0468,0.142466254,5.04,-1.92,5.393329213
06/08/2020 06:00,5.42416,-1.78304,5.709706065,0.14416,0.04696,0.151615788,5.28,-1.83,5.588139225
06/08/2020 06:30,6.26072,-0.81752,6.31386996,0.17072,0.03248,0.173782245,6.09,-0.85,6.149032444
06/08/2020 07:00,6.84112,-0.67848,6.87468239,0.26112,-0.00848,0.26125766,6.58,-0.67,6.614022982
06/08/2020 07:30,7.81448,0.082,7.814910215,0.41448,-0.068,0.420021036,7.4,0.15,7.401520114
06/08/2020 08:00,8.55984,-0.12912,8.560813793,0.51984,-0.07912,0.525826587,8.04,-0.05,8.040155471
06/08/2020 08:30,9.00312,-0.12168,9.003942234,0.63312,-0.07168,0.63716478,8.37,-0.05,8.370149342
06/08/2020 09:00,9.09984,-0.05992,9.100037276,0.72984,-0.07992,0.734202719,8.37,0.02,8.370023895
06/08/2020 09:30,8.23208,-0.9624,8.288145443,0.80208,-0.0824,0.806301486,7.43,-0.88,7.481931569
06/08/2020 10:00,7.67064,-1.15264,7.756758149,0.96064,-0.10264,0.966107747,6.71,-1.05,6.791656646
06/08/2020 10:30,7.43216,-1.04448,7.50519425,1.12216,-0.13448,1.130189336,6.31,-0.91,6.375280386
06/08/2020 11:00,7.1908,-0.8176,7.237131642,1.2808,-0.1476,1.289276696,5.91,-0.67,5.947856757
06/08/2020 11:30,7.10392,-0.69824,7.138152314,1.39392,-0.13824,1.400758103,5.71,-0.56,5.737394879
06/08/2020 12:00,6.85312,-0.71656,6.890479807,1.40312,-0.15656,1.411827457,5.45,-0.56,5.4786951
06/08/2020 12:30,7.00368,-0.72784,7.041397916,1.47368,-0.16784,1.483207001,5.53,-0.56,5.558282109
06/08/2020 13:00,6.3712,-0.66088,6.405384595,1.6712,-0.21088,1.684452378,4.7,-0.45,4.721493408
06/08/2020 13:30,5.39776,-0.6936,5.442140569,1.80776,-0.2436,1.824099004,3.59,-0.45,3.618093421
06/08/2020 14:00,5.21896,-0.65856,5.260346448,1.80896,-0.20856,1.82094304,3.41,-0.45,3.439563926
06/08/2020 14:30,5.17184,-0.59992,5.206518318,1.67184,-0.21992,1.686242507,3.5,-0.38,3.520568136
06/08/2020 15:00,5.39272,-0.6552,5.432376647,1.57272,-0.2352,1.59020981,3.82,-0.42,3.843019646
06/08/2020 15:30,5.72656,-0.65544,5.763947521,1.90656,-0.23544,1.921042172,3.82,-0.42,3.843019646
06/08/2020 16:00,6.38656,-0.87992,6.446891331,1.62656,-0.13992,1.632567009,4.76,-0.74,4.817177597
06/08/2020 16:30,7.41256,-0.47104,7.427511322,1.32256,-0.12104,1.328087209,6.09,-0.35,6.10004918
06/08/2020 17:00,8.016,-0.39984,8.025965862,1.296,-0.11984,1.301528957,6.72,-0.28,6.725830804
06/08/2020 17:30,9.08056,-0.50144,9.094394537,0.90056,-0.08144,0.904234918,8.18,-0.42,8.190775299
06/08/2020 18:00,9.7196,-0.55176,9.735248495,0.6296,-0.05176,0.631724036,9.09,-0.5,9.103740989
06/08/2020 18:30,10.01432,-0.52984,10.02832665,0.50432,-0.02984,0.505202027,9.51,-0.5,9.523134988
06/08/2020 19:00,10.07736,-0.60952,10.0957763,0.40736,-0.01952,0.407827414,9.67,-0.59,9.687982246
06/08/2020 19:30,9.87816,-0.7516,9.906712247,0.34816,-0.0216,0.348829393,9.53,-0.73,9.557918183
06/08/2020 20:00,9.43968,-0.84424,9.47735721,0.29968,-0.00424,0.299709993,9.14,-0.84,9.178518399
06/08/2020 20:30,9.22992,-0.84192,9.26823891,0.20992,-0.00192,0.20992878,9.02,-0.84,9.059028646
06/08/2020 21:00,9.04536,-0.89488,9.089518565,0.16536,0.01512,0.166049824,8.88,-0.91,8.926505475
06/08/2020 21:30,8.842,-0.99608,8.897928937,0.152,0.02392,0.153870616,8.69,-1.02,8.749657136
06/08/2020 22:00,8.78032,-0.51408,8.79535659,0.15032,0.01592,0.151160672,8.63,-0.53,8.646259307
06/08/2020 22:30,8.58272,0.06104,8.582937054,0.18272,0.00104,0.18272296,8.4,0.06,8.400214283
06/08/2020 23:00,7.2904,-0.19928,7.293123109,0.2404,-0.00928,0.240579048,7.05,-0.19,7.052559819
06/08/2020 23:30,6.678,-0.23552,6.682151874,0.298,-0.04552,0.301456581,6.38,-0.19,6.382828527
07/08/2020 00:00,6.21168,-0.262,6.217202942,0.37168,-0.072,0.378589517,5.84,-0.19,5.843089936
07/08/2020 00:30,5.69112,-0.51584,5.714449909,0.44112,-0.08584,0.449394437,5.25,-0.43,5.26758009
07/08/2020 01:00,5.47408,-0.5012,5.496976741,0.53408,-0.1112,0.54553358,4.94,-0.39,4.955370824
07/08/2020 01:30,5.48072,-0.45656,5.499703515,0.54072,-0.11656,0.553140445,4.94,-0.34,4.951686581
07/08/2020 02:00,5.6432,-0.52008,5.667114737,0.5032,-0.11008,0.515099841,5.14,-0.41,5.156326212
07/08/2020 02:30,5.61208,-0.52904,5.636960639,0.47208,-0.11904,0.486857318,5.14,-0.41,5.156326212
07/08/2020 03:00,5.50848,-0.53272,5.534179479,0.50848,-0.12272,0.523079448,5,-0.41,5.016781837
07/08/2020 03:30,5.40248,-0.52928,5.428344819,0.49248,-0.11928,0.506719122,4.91,-0.41,4.92708839
07/08/2020 04:00,5.40616,-0.5288,5.431960547,0.49616,-0.1188,0.510184462,4.91,-0.41,4.92708839
07/08/2020 04:30,5.48072,-0.51872,5.505212272,0.44072,-0.10872,0.453931886,5.04,-0.41,5.056649088
07/08/2020 05:00,5.52416,-0.4512,5.542555832,0.40416,-0.0912,0.414322031,5.12,-0.36,5.132640646
07/08/2020 05:30,5.54792,-0.56728,5.576847042,0.37792,-0.07728,0.385740489,5.17,-0.49,5.19316859
07/08/2020 06:00,5.65136,-0.56,5.679037757,0.38136,-0.07,0.387731156,5.27,-0.49,5.292730864
07/08/2020 06:30,6.11304,-0.636,6.146035636,0.37304,-0.066,0.378833528,5.74,-0.57,5.768231965
07/08/2020 07:00,6.57368,-0.94384,6.64109198,0.44368,-0.08384,0.451531935,6.13,-0.86,6.19003231
07/08/2020 07:30,7.5288,-0.54064,7.548186607,0.5088,-0.09064,0.516810458,7.02,-0.45,7.034408291
07/08/2020 08:00,8.11768,-0.63976,8.142850941,0.69768,-0.08976,0.703430338,7.42,-0.55,7.440356174
07/08/2020 08:30,8.21616,-0.90312,8.265646428,0.70616,-0.10312,0.71364955,7.51,-0.8,7.552489656
07/08/2020 09:00,8.53872,-1.14848,8.615610573,1.02872,-0.11848,1.035520328,7.51,-1.03,7.580303424
07/08/2020 09:30,8.52224,-1.12072,8.595614459,1.17224,-0.14072,1.180656062,7.35,-0.98,7.415045516
07/08/2020 10:00,8.71096,-1.14736,8.786197078,1.70096,-0.16736,1.70917357,7.01,-0.98,7.078170668
07/08/2020 10:30,8.76336,-1.10024,8.832157525,2.18336,-0.19024,2.191632302,6.58,-0.91,6.642627492
07/08/2020 11:00,8.7112,-0.6136,8.732783657,2.2612,-0.1936,2.269472714,6.45,-0.42,6.463659954
07/08/2020 11:30,9.24056,0.40176,9.249289714,2.43056,-0.19824,2.438630971,6.81,0.6,6.836380621
07/08/2020 12:00,8.28104,0.55608,8.29968966,2.49104,-0.19392,2.498576644,5.79,0.75,5.838373061
07/08/2020 12:30,8.3312,0.518,8.347288029,2.7612,-0.232,2.770929346,5.57,0.75,5.620266898
07/08/2020 13:00,7.97304,0.4232,7.98426359,2.67304,-0.2268,2.68264442,5.3,0.65,5.33970973
07/08/2020 13:30,7.75312,0.4512,7.766237904,2.50312,-0.1988,2.511002026,5.25,0.65,5.290085065
07/08/2020 14:00,7.35816,0.5728,7.380421291,2.61816,-0.1672,2.623493401,4.74,0.74,4.797415971
07/08/2020 14:30,7.46152,0.64096,7.488999294,2.89152,-0.22904,2.900577052,4.57,0.87,4.652074806
07/08/2020 15:00,7.2088,0.64392,7.237501669,2.8088,-0.22608,2.817883888,4.4,0.87,4.48518673
07/08/2020 15:30,7.62144,0.57632,7.643199096,2.41144,-0.15368,2.416332017,5.21,0.73,5.26089346
07/08/2020 16:00,7.60576,0.51576,7.62322724,2.06576,-0.08424,2.067476906,5.54,0.6,5.572396253
07/08/2020 16:30,7.68136,1.19264,7.773395759,1.76136,-0.07736,1.763058031,5.92,1.27,6.054692395
07/08/2020 17:00,8.28688,1.18016,8.370493281,1.72688,-0.08984,1.72921536,6.56,1.27,6.681803649
07/08/2020 17:30,1.39292,-0.04404,1.393616033,1.38992,-0.04704,1.390715775,0.003,0.003,0.004242641
07/08/2020 18:00,9.0404,1.08856,9.105701238,1.4704,-0.05144,1.471299505,7.57,1.14,7.655357601
07/08/2020 18:30,9.268,1.06384,9.328857355,1.138,-0.05616,1.139384898,8.13,1.12,8.206783779
07/08/2020 19:00,9.34352,0.83664,9.380902541,0.87352,-0.02336,0.873832295,8.47,0.86,8.513548027
07/08/2020 19:30,9.47528,0.728,9.503205516,0.66528,-0.012,0.665388216,8.81,0.74,8.841023696
07/08/2020 20:00,9.6488,0.58904,9.666763138,0.4488,0.00904,0.448891035,9.2,0.58,9.218264479
07/08/2020 20:30,9.7184,0.53432,9.733077438,0.2584,0.01432,0.258796488,9.46,0.52,9.474280975
07/08/2020 21:00,9.39696,0.53528,9.412193258,0.16696,0.01528,0.167657747,9.23,0.52,9.244636283
07/08/2020 21:30,9.47616,0.5116,9.489960111,0.13616,0.0416,0.142373121,9.34,0.47,9.351818005
07/08/2020 22:00,9.26176,0.19496,9.263811726,0.15176,0.03496,0.155734708,9.11,0.16,9.111404941
07/08/2020 22:30,8.28264,-0.9624,8.338365495,0.16264,0.0176,0.163589516,8.12,-0.98,8.178924135
07/08/2020 23:00,7.66088,-0.97344,7.722478087,0.15088,0.00656,0.151022541,7.51,-0.98,7.573671501
07/08/2020 23:30,7.5452,0.09352,7.545779551,0.1352,0.00352,0.135245815,7.41,0.09,7.410546539
08/08/2020 00:00,6.73616,-0.41896,6.749176174,0.12616,0.01104,0.126642123,6.61,-0.43,6.623971618
08/08/2020 00:30,6.08992,-1.02808,6.176088899,0.12992,0.00192,0.129934186,5.96,-1.03,6.048346882
08/08/2020 01:00,5.61552,-0.5912,5.646554906,0.12552,0.0088,0.125828099,5.49,-0.6,5.522689562
08/08/2020 01:30,5.67584,-0.55904,5.703304781,0.13584,0.04096,0.141881032,5.54,-0.6,5.572396253
08/08/2020 02:00,5.8936,-0.46584,5.911981721,0.1336,0.05416,0.144160555,5.76,-0.52,5.783424591
08/08/2020 02:30,5.77984,-0.47064,5.798969946,0.12984,0.04936,0.13890585,5.65,-0.52,5.673878744
08/08/2020 03:00,5.60688,-0.48472,5.627793245,0.14688,0.03528,0.151057647,5.46,-0.52,5.484706009
08/08/2020 03:30,5.48392,-0.50976,5.507561513,0.15392,0.01024,0.154260248,5.33,-0.52,5.35530578
08/08/2020 04:00,5.41632,-0.53816,5.442989852,0.16632,-0.01816,0.167308482,5.25,-0.52,5.275689528
08/08/2020 04:30,5.78856,0.16096,5.79079744,0.15856,0.00096,0.158562906,5.63,0.16,5.632273076
08/08/2020 05:00,5.53728,-0.41712,5.552968476,0.16728,-0.00712,0.167431457,5.37,-0.41,5.385629025
08/08/2020 05:30,5.49064,-0.62512,5.526110985,0.18064,-0.02512,0.182378244,5.31,-0.6,5.343790789
08/08/2020 06:00,5.50456,-0.69072,5.547727004,0.19456,-0.03072,0.196970333,5.31,-0.66,5.350859744
08/08/2020 06:30,5.718,-1.07096,5.817428927,0.228,-0.04096,0.231649998,5.49,-1.03,5.585785531
08/08/2020 07:00,6.31008,-0.78064,6.358184365,0.33008,-0.08064,0.339787604,5.98,-0.7,6.020830507
08/08/2020 07:30,7.10424,-0.14536,7.105726951,0.48424,-0.10536,0.495569478,6.62,-0.04,6.620120845
08/08/2020 08:00,7.67128,-0.03504,7.671360025,0.76128,-0.12504,0.771480551,6.91,0.09,6.910586082
08/08/2020 08:30,8.2196,0.06936,8.219892637,1.0596,-0.14064,1.068892777,7.16,0.21,7.163078947
08/08/2020 09:00,8.93568,0.182,8.937533276,1.33568,-0.158,1.344992588,7.6,0.34,7.607601462
08/08/2020 09:30,9.33576,0.15912,9.337115933,1.61576,-0.18088,1.625852992,7.72,0.34,7.72748342
08/08/2020 10:00,9.46824,0.15288,9.469474167,1.89824,-0.18712,1.907440429,7.57,0.34,7.577631556
08/08/2020 10:30,9.3684,0.1436,9.369500495,2.0984,-0.1964,2.107571,7.27,0.34,7.277946139
08/08/2020 11:00,9.03728,0.41832,9.046956473,2.28728,-0.20168,2.296154311,6.75,0.62,6.778414269
08/08/2020 11:30,8.49704,0.51968,8.512917013,2.45704,-0.20032,2.465192419,6.04,0.72,6.08276253
08/08/2020 12:00,7.88336,0.63736,7.909082922,2.70336,-0.28264,2.718095042,5.18,0.92,5.261064531
08/08/2020 12:30,6.89408,0.80712,6.941165734,2.91408,-0.33288,2.933031084,3.98,1.14,4.140048309
08/08/2020 13:00,6.20768,0.84664,6.265148863,3.22768,-0.34336,3.245891907,2.98,1.19,3.208815981
08/08/2020 13:30,5.65272,0.95256,5.73241781,3.44272,-0.36744,3.46227283,2.21,1.32,2.574198905
08/08/2020 14:00,5.05952,1.03384,5.164065044,3.55952,-0.38616,3.580405309,1.5,1.42,2.065526567
08/08/2020 14:30,4.71424,1.01872,4.82305393,3.62424,-0.40128,3.64638742,1.09,1.42,1.790111728
08/08/2020 15:00,4.52056,1.12096,4.65746863,3.51056,-0.39904,3.533166347,1.01,1.52,1.824965753
08/08/2020 15:30,4.636,1.12432,4.77038693,3.366,-0.39568,3.389176694,1.27,1.52,1.980732188
08/08/2020 16:00,4.62104,1.02496,4.733344873,3.11104,-0.36504,3.132383132,1.51,1.39,2.05236449
08/08/2020 16:30,5.35072,1.00576,5.44442446,3.16072,-0.38424,3.183989839,2.19,1.39,2.593877407
08/08/2020 17:00,6.35304,-0.16976,6.355307679,2.65304,-0.29976,2.669920841,3.7,0.13,3.702283079
08/08/2020 17:30,7.17312,-0.43192,7.186111982,2.47312,-0.27192,2.488023919,4.7,-0.16,4.702722616
08/08/2020 18:00,7.63456,-0.41672,7.645924532,2.02456,-0.25672,2.040771509,5.61,-0.16,5.612281176
08/08/2020 18:30,8.04792,-0.4792,8.06217396,1.56792,-0.2192,1.583168269,6.48,-0.26,6.485213952
08/08/2020 19:00,8.39072,-0.61048,8.412898903,1.09072,-0.18048,1.105551061,7.3,-0.43,7.312653417
08/08/2020 19:30,8.5244,-0.79736,8.561610732,0.7244,-0.15736,0.741294496,7.8,-0.64,7.826212366
08/08/2020 20:00,8.4972,-0.92072,8.546937063,0.4972,-0.13072,0.514096838,8,-0.79,8.038911618
08/08/2020 20:30,8.39296,-0.9808,8.450073739,0.39296,-0.1208,0.411108503,8,-0.86,8.046092219
08/08/2020 21:00,8.33264,-1.0472,8.398185352,0.33264,-0.0872,0.343879644,8,-0.96,8.05739412
08/08/2020 21:30,8.2152,-1.00656,8.276634224,0.3252,-0.09656,0.339232772,7.89,-0.91,7.942304451
08/08/2020 22:00,8.12192,-1.08816,8.194490629,0.34192,-0.09816,0.355731179,7.78,-0.99,7.842735492
08/08/2020 22:30,7.68952,-1.21448,7.784836511,0.34952,-0.10448,0.364801728,7.34,-1.11,7.423456068
08/08/2020 23:00,7.22976,-1.20608,7.329669749,0.32976,-0.09608,0.343472013,6.9,-1.11,6.988712328
08/08/2020 23:30,6.71744,-1.19816,6.82345862,0.29744,-0.08816,0.310230139,6.42,-1.11,6.515251338
09/08/2020 00:00,6.2844,-0.51312,6.305313275,0.2944,-0.09312,0.308776123,5.99,-0.42,6.004706487
09/08/2020 00:30,5.79544,-0.50808,5.817668784,0.27544,-0.08808,0.289180359,5.52,-0.42,5.535955202
09/08/2020 01:00,5.66728,-0.55576,5.694465012,0.24728,-0.07576,0.258625165,5.42,-0.48,5.4412131
09/08/2020 01:30,5.66488,-0.6384,5.700738546,0.24488,-0.0684,0.254253367,5.42,-0.57,5.449889907
09/08/2020 02:00,5.85736,-0.63312,5.891477498,0.23736,-0.06312,0.245609251,5.62,-0.57,5.648831738
09/08/2020 02:30,5.81528,-0.62784,5.849073819,0.23528,-0.05784,0.242285253,5.58,-0.57,5.609037351
09/08/2020 03:00,5.6612,-0.62464,5.695556212,0.2412,-0.05464,0.247311483,5.42,-0.57,5.449889907
09/08/2020 03:30,5.62936,-0.5616,5.657304002,0.27936,-0.0616,0.286070917,5.35,-0.5,5.373313689
09/08/2020 04:00,5.52824,-0.5672,5.557261316,0.29824,-0.0672,0.305717088,5.23,-0.5,5.25384621
09/08/2020 04:30,5.49944,-0.54088,5.525974257,0.26944,-0.04088,0.272523555,5.23,-0.5,5.25384621
09/08/2020 05:00,5.32008,-0.55752,5.349213003,0.26008,0.00248,0.260091824,5.06,-0.56,5.090893831
09/08/2020 05:30,5.2796,-0.54144,5.307290593,0.2196,0.01856,0.220382925,5.06,-0.56,5.090893831
09/08/2020 06:00,5.43104,-0.53232,5.457065151,0.20104,0.02768,0.202936601,5.23,-0.56,5.259895436
09/08/2020 06:30,5.73888,-0.42688,5.754734589,0.21888,0.01312,0.219272864,5.52,-0.44,5.537508465
09/08/2020 07:00,6.00768,-0.35552,6.018190214,0.31768,0.00448,0.317711587,5.69,-0.36,5.701377027
09/08/2020 07:30,6.21112,-0.29448,6.218096986,0.52112,-0.01448,0.521321134,5.69,-0.28,5.696885114
09/08/2020 08:00,5.72904,-1.42592,5.903824791,0.87904,-0.03592,0.879773589,4.85,-1.39,5.045255197
09/08/2020 08:30,6.18712,-1.32096,6.326562196,1.20712,-0.04096,1.207814728,4.98,-1.28,5.141867365
09/08/2020 09:00,6.13272,-1.13104,6.23614513,1.63272,-0.09104,1.635256212,4.5,-1.04,4.618614511
09/08/2020 09:30,6.79664,0.2864,6.802671552,2.02664,-0.1336,2.03103881,4.77,0.42,4.788454866
09/08/2020 10:00,6.73408,0.3808,6.744838181,2.40408,-0.1692,2.410026823,4.33,0.55,4.364790946
09/08/2020 10:30,6.54576,0.434,6.560131857,2.69576,-0.206,2.703619422,3.85,0.64,3.902832305
09/08/2020 11:00,5.99736,0.4644,6.015313319,2.98736,-0.2356,2.996635969,3.01,0.7,3.090323608
09/08/2020 11:30,6.10552,0.2984,6.112807623,2.95552,-0.2216,2.963815958,3.15,0.52,3.192632143
09/08/2020 12:00,6.31248,0.3072,6.3199506,2.82248,-0.2128,2.830490627,3.49,0.52,3.528526605
09/08/2020 12:30,5.64112,0.36568,5.652959996,2.94112,-0.27432,2.953885292,2.7,0.64,2.774815309
09/08/2020 13:00,5.02,-0.03016,5.020090599,2.84,-0.27016,2.852820784,2.18,0.24,2.19317122
09/08/2020 13:30,4.79528,0.09832,4.796287846,2.86528,-0.26168,2.877204529,1.93,0.36,1.963288058
09/08/2020 14:00,4.52008,0.12208,4.52172829,2.67008,-0.23792,2.680659086,1.85,0.36,1.884701568
09/08/2020 14:30,3.78024,0.12032,3.782154328,2.37024,-0.23968,2.382327467,1.41,0.36,1.45523194
09/08/2020 15:00,3.58408,0.12992,3.586433974,2.25408,-0.23008,2.265792014,1.33,0.36,1.377860661
09/08/2020 15:30,4.02792,0.04136,4.028132343,2.30792,-0.20864,2.317331521,1.72,0.25,1.738073646
09/08/2020 16:00,4.75264,-0.11224,4.753965165,2.39264,-0.21224,2.402034968,2.36,0.1,2.362117694
09/08/2020 16:30,5.22648,-0.1568,5.228831555,2.16648,-0.2068,2.176327602,3.06,0.05,3.060408469
09/08/2020 17:00,5.5584,-0.25368,5.564185844,1.8084,-0.13368,1.813334195,3.75,-0.12,3.751919509
09/08/2020 17:30,6.3844,-0.35728,6.394389131,1.5044,-0.09728,1.507541959,4.88,-0.26,4.886921321
09/08/2020 18:00,7.67104,-0.60392,7.694775763,0.97104,-0.03392,0.97163226,6.7,-0.57,6.724202555
09/08/2020 18:30,8.3204,-1.23328,8.411304044,0.6804,-0.02328,0.680798148,7.64,-1.21,7.735224625
09/08/2020 19:00,8.67328,-1.38368,8.782958289,0.47328,-0.01368,0.473477667,8.2,-1.37,8.313657438
09/08/2020 19:30,8.672,-1.49416,8.799778299,0.332,-0.00416,0.332026062,8.34,-1.49,8.47205406
09/08/2020 20:00,8.38704,-1.55448,8.52987972,0.24704,0.00552,0.247101663,8.14,-1.56,8.288136099
09/08/2020 20:30,8.15672,-1.65712,8.323348356,0.17672,0.00288,0.176743466,7.98,-1.66,8.150828179
09/08/2020 21:00,7.92504,-1.70248,8.105843395,0.11504,0.01752,0.116366456,7.81,-1.72,7.997155744
09/08/2020 21:30,7.9252,-1.75904,8.118067305,0.1152,0.01096,0.115720187,7.81,-1.77,8.008058441
09/08/2020 22:00,7.71264,-1.7576,7.910371264,0.14264,0.0124,0.143177965,7.57,-1.77,7.774175197
09/08/2020 22:30,7.1876,-1.76384,7.400859768,0.1476,0.00616,0.147728486,7.04,-1.77,7.25909774
09/08/2020 23:00,6.6736,-1.70704,6.888463001,0.1436,0.02296,0.145423938,6.53,-1.73,6.755279417
09/08/2020 23:30,6.38312,-0.89952,6.446189352,0.13312,0.04048,0.139138653,6.25,-0.94,6.320292715
10/08/2020 00:00,5.84672,-0.54736,5.872285563,0.13672,0.04264,0.143214971,5.71,-0.59,5.740400683
10/08/2020 00:30,5.66448,-0.59128,5.695256422,0.15448,-0.00128,0.154485303,5.51,-0.59,5.541497992
10/08/2020 01:00,5.51376,-0.59848,5.546145296,0.17376,-0.00848,0.173966801,5.34,-0.59,5.372494765
10/08/2020 01:30,5.6216,-0.58232,5.651679674,0.1816,0.00768,0.181762324,5.44,-0.59,5.471900949
10/08/2020 02:00,5.78576,-0.51072,5.808257372,0.21576,-0.04072,0.219568887,5.57,-0.47,5.589794272
10/08/2020 02:30,5.79192,-0.53448,5.816528703,0.22192,-0.06448,0.231097721,5.57,-0.47,5.589794272
10/08/2020 03:00,5.60792,-0.54328,5.634174286,0.23792,-0.07328,0.248949563,5.37,-0.47,5.390528731
10/08/2020 03:30,5.57008,-0.4996,5.592440555,0.26008,-0.0896,0.275081381,5.31,-0.41,5.325805103
10/08/2020 04:00,5.57768,-0.3928,5.591494078,0.26768,-0.0928,0.283309764,5.31,-0.3,5.318467824
10/08/2020 04:30,5.58256,-0.39576,5.596570569,0.27256,-0.09576,0.288892595,5.31,-0.3,5.318467824
10/08/2020 05:00,5.5796,-0.39904,5.593851006,0.2696,-0.09904,0.287216089,5.31,-0.3,5.318467824
10/08/2020 05:30,5.66288,-0.90272,5.73437994,0.26288,-0.09272,0.278752386,5.4,-0.81,5.460412072
10/08/2020 06:00,5.71168,-1.21664,5.839820315,0.24168,-0.07664,0.25354075,5.47,-1.14,5.587530761
10/08/2020 06:30,6.21752,-1.172,6.327016592,0.27752,-0.082,0.289380978,5.94,-1.09,6.039180408
10/08/2020 07:00,6.72328,-1.31512,6.850695919,0.40328,-0.11512,0.419389286,6.32,-1.2,6.432915358
10/08/2020 07:30,7.53672,-1.00808,7.603839402,0.53672,-0.11808,0.549555497,7,-0.89,7.056351749
10/08/2020 08:00,7.91408,-1.63864,8.08194304,0.69408,-0.12864,0.705900344,7.22,-1.51,7.376211765
10/08/2020 08:30,8.098,-1.588,8.25223291,0.968,-0.188,0.986087217,7.13,-1.4,7.266147535
10/08/2020 09:00,8.13056,-1.53496,8.274183229,1.12056,-0.21496,1.1409919,7.01,-1.32,7.133197039
10/08/2020 09:30,8.30712,-1.576,8.455295305,1.06712,-0.216,1.088761266,7.24,-1.36,7.366627451
10/08/2020 10:00,8.97224,-1.51824,9.099788092,1.52224,-0.15824,1.530442588,7.45,-1.36,7.573116928
10/08/2020 10:30,8.63,-1.364,8.737127446,1.3,-0.124,1.305900456,7.33,-1.24,7.434144201
10/08/2020 11:00,7.39752,-1.43488,7.535395329,1.29752,-0.09488,1.300984383,6.1,-1.34,6.245446341
10/08/2020 11:30,7.90336,-1.5784,8.059432105,0.57336,-0.0584,0.576326513,7.33,-1.52,7.485940155
10/08/2020 12:00,9.03416,-1.62624,9.179362911,0.58416,-0.10624,0.593742236,8.45,-1.52,8.585621701
10/08/2020 12:30,8.9352,-1.54024,9.06698066,0.7852,-0.13024,0.795928073,8.15,-1.41,8.271070064
10/08/2020 13:00,8.69768,-1.61272,8.845931448,0.60768,-0.09272,0.614712926,8.09,-1.52,8.231555139
10/08/2020 13:30,8.76704,-1.622,8.915821575,0.47704,-0.052,0.479865775,8.29,-1.57,8.437357406
10/08/2020 14:00,9.19888,-0.65448,9.222133014,0.39888,-0.06448,0.404058071,8.8,-0.59,8.819756232
10/08/2020 14:30,9.32944,-0.55424,9.345888545,0.49944,-0.08424,0.506494513,8.83,-0.47,8.842499647
10/08/2020 15:00,8.95936,-0.6876,8.985706726,1.02936,-0.1176,1.036055872,7.93,-0.57,7.950459106
10/08/2020 15:30,7.30696,-0.34904,7.315291748,1.79696,-0.19904,1.807949713,5.51,-0.15,5.512041364
10/08/2020 16:00,6.11248,0.12592,6.113776868,2.01248,-0.24408,2.027227367,4.1,0.37,4.116661269
10/08/2020 16:30,6.08648,0.29648,6.093696676,2.13648,-0.30352,2.157932154,3.95,0.6,3.99530975
10/08/2020 17:00,7.28672,0.19464,7.28931911,2.24672,-0.25536,2.261185417,5.04,0.45,5.060049407
10/08/2020 17:30,7.6388,0.07976,7.639216393,1.8788,-0.19024,1.888406921,5.76,0.27,5.766324653
10/08/2020 18:00,8.32696,0.05112,8.327116914,1.61696,-0.15888,1.624746902,6.71,0.21,6.713285336
10/08/2020 18:30,8.53416,-0.04048,8.534256004,1.09416,-0.11048,1.099723573,7.44,0.07,7.440329294
10/08/2020 19:00,8.99496,-0.1764,8.996689522,0.92496,-0.0664,0.927340262,8.07,-0.11,8.070749655
10/08/2020 19:30,9.28544,0.03552,9.285507938,0.59544,-0.04448,0.59709904,8.69,0.08,8.690368232
10/08/2020 20:00,9.41712,0.35032,9.423633758,0.40712,-0.01968,0.407595384,9.01,0.37,9.017593914
10/08/2020 20:30,9.31024,0.2636,9.313970894,0.30024,-0.0164,0.300687575,9.01,0.28,9.014349671
10/08/2020 21:00,9.21072,0.22768,9.213533584,0.25072,0.00768,0.250837598,8.96,0.22,8.962700486
10/08/2020 21:30,9.20088,0.13424,9.201859223,0.24088,0.00424,0.240917314,8.96,0.13,8.960943031
10/08/2020 22:00,8.8728,-0.08488,8.873205985,0.2128,0.00512,0.212861585,8.66,-0.09,8.660467655
10/08/2020 22:30,7.66504,-1.45152,7.801265828,0.20504,0.00848,0.205215282,7.46,-1.46,7.601526163
10/08/2020 23:00,6.94984,-1.36328,7.082288358,0.20984,0.01672,0.210505069,6.74,-1.38,6.879825579
10/08/2020 23:30,5.94952,-1.22,6.073317728,0.22952,0.02,0.230389736,5.72,-1.24,5.852862548
11/08/2020 00:00,5.45784,-1.22568,5.593774122,0.23784,0.01432,0.238270703,5.22,-1.24,5.365258614
11/08/2020 00:30,5.23,-0.94808,5.315238065,0.24,0.01192,0.240295831,4.99,-0.96,5.081505682
11/08/2020 01:00,5.21736,-0.788,5.276531945,0.22736,0.012,0.227676458,4.99,-0.8,5.053721401
11/08/2020 01:30,5.09552,-0.83232,5.16304955,0.22552,0.00768,0.225650732,4.87,-0.84,4.941912585
11/08/2020 02:00,5.30952,-0.73624,5.360322002,0.20952,0.01376,0.20997135,5.1,-0.75,5.154852083
11/08/2020 02:30,5.08464,-1.0908,5.200327737,0.21464,0.0092,0.214837077,4.87,-1.1,4.992684649
11/08/2020 03:00,4.66816,-1.51032,4.906402377,0.20816,0.00968,0.208384951,4.46,-1.52,4.711899829
11/08/2020 03:30,4.6776,-1.14368,4.81538635,0.2176,0.00632,0.21769176,4.46,-1.15,4.605876681
11/08/2020 04:00,4.82432,-0.74584,4.881633002,0.26432,0.00416,0.264352734,4.56,-0.75,4.62126606
11/08/2020 04:30,4.86824,-0.82104,4.936989708,0.25824,-0.00104,0.258242094,4.61,-0.82,4.682360516
11/08/2020 05:00,4.86584,-0.81872,4.934237666,0.25584,0.00128,0.255843202,4.61,-0.82,4.682360516
11/08/2020 05:30,4.96944,-0.82032,5.036691257,0.25944,-0.00032,0.259440197,4.71,-0.82,4.780847205
11/08/2020 06:00,5.44336,-0.87936,5.513931637,0.28336,-0.00936,0.283514548,5.16,-0.87,5.232829063
11/08/2020 06:30,5.91424,-0.88712,5.980402718,0.29424,-0.01712,0.294737632,5.62,-0.87,5.686941181
11/08/2020 07:00,6.46704,-0.9012,6.529530443,0.38704,-0.0312,0.388295508,6.08,-0.87,6.141929664
11/08/2020 07:30,7.06912,-0.76224,7.110096159,0.47912,-0.03224,0.48020349,6.59,-0.73,6.630309193
11/08/2020 08:00,7.0824,-1.71664,7.287471623,0.6724,-0.03664,0.673397542,6.41,-1.68,6.62649983
11/08/2020 08:30,7.74032,-0.60592,7.763999791,1.07032,-0.05592,1.071779804,6.67,-0.55,6.692637746
11/08/2020 09:00,7.59968,0.03768,7.59977341,1.56968,-0.08232,1.571837105,6.03,0.12,6.031193912
11/08/2020 09:30,7.47792,0.0084,7.477924718,1.84792,-0.1116,1.851286819,5.63,0.12,5.631278718
11/08/2020 10:00,7.37208,0.0684,7.372397309,2.10208,-0.1116,2.105040353,5.27,0.18,5.273073108
11/08/2020 10:30,6.62696,0.39184,6.638534283,2.47696,-0.16816,2.482661601,4.15,0.56,4.187612685
11/08/2020 11:00,6.2072,0.52832,6.229643157,2.8472,-0.21168,2.855058014,3.36,0.74,3.440523216
11/08/2020 11:30,4.99856,0.16544,5.001297078,2.99856,-0.23456,3.007720144,2,0.4,2.039607805
11/08/2020 12:00,5.16528,0.16872,5.168034822,3.07528,-0.23128,3.083964578,2.09,0.4,2.12793327
11/08/2020 12:30,5.23992,0.17736,5.242920768,3.14992,-0.22264,3.157778424,2.09,0.4,2.12793327
11/08/2020 13:00,4.98576,0.07872,4.986381415,3.28576,-0.23128,3.293889679,1.7,0.31,1.728033564
11/08/2020 13:30,4.5524,0.13376,4.554364665,3.4624,-0.27624,3.473402121,1.09,0.41,1.164560003
11/08/2020 14:00,4.53624,0.25336,4.543309876,3.40624,-0.26664,3.416660332,1.13,0.52,1.243905141
11/08/2020 14:30,4.40384,0.39496,4.421515594,3.35384,-0.28504,3.365930859,1.05,0.68,1.250959632
11/08/2020 15:00,4.47624,0.35992,4.49068669,3.28624,-0.27008,3.2973196,1.19,0.63,1.346476884
11/08/2020 15:30,4.72488,0.18504,4.728501963,2.91488,-0.23496,2.924334389,1.81,0.42,1.858090418
11/08/2020 16:00,4.96376,0.1576,4.96626128,2.82376,-0.2124,2.831736975,2.14,0.37,2.171750446
11/08/2020 16:30,5.68232,-0.594,5.71328247,2.46232,-0.174,2.468460205,3.22,-0.42,3.247275781
11/08/2020 17:00,7.036,-1.12984,7.126137413,1.736,-0.10984,1.739471421,5.3,-1.02,5.397258563
11/08/2020 17:30,8.30448,-1.10896,8.378196724,1.36448,-0.08896,1.367376887,6.94,-1.02,7.014556294
11/08/2020 18:00,8.89176,-1.19552,8.971770392,1.09176,-0.05552,1.093170786,7.8,-1.14,7.882867499
11/08/2020 18:30,9.32688,-0.8912,9.369361129,0.88688,-0.0512,0.888356671,8.44,-0.84,8.481697943
11/08/2020 19:00,9.22648,-0.77112,9.258647809,0.88648,-0.04112,0.887433178,8.34,-0.73,8.371887481
11/08/2020 19:30,9.1308,-0.92408,9.1774415,0.5608,-0.03408,0.561834572,8.57,-0.89,8.6160896
11/08/2020 20:00,8.93728,-1.10656,9.00552324,0.36728,-0.01656,0.367653141,8.57,-1.09,8.639039298
11/08/2020 20:30,8.83632,-1.09824,8.904306949,0.26632,-0.00824,0.266447443,8.57,-1.09,8.639039298
11/08/2020 21:00,8.78504,-1.07728,8.850845157,0.21504,0.01272,0.215415877,8.57,-1.09,8.639039298
11/08/2020 21:30,8.69648,-1.1876,8.777195346,0.22648,0.0124,0.226819202,8.47,-1.2,8.554583567
11/08/2020 22:00,8.4588,-1.25792,8.551822038,0.2388,0.00208,0.238809058,8.22,-1.26,8.316008658
11/08/2020 22:30,7.96976,-1.2504,8.067253226,0.20976,0.0096,0.209979565,7.76,-1.26,7.86162833
11/08/2020 23:00,7.00856,-0.61048,7.035097661,0.17856,0.01952,0.179623785,6.83,-0.63,6.858994095
11/08/2020 23:30,6.396,-0.54264,6.418977658,0.166,0.02736,0.16823962,6.23,-0.57,6.2560211
12/08/2020 00:00,5.94184,-0.53664,5.966024227,0.15184,0.03336,0.155461491,5.79,-0.57,5.817989343
12/08/2020 00:30,5.60176,-0.53192,5.626957791,0.14176,0.03808,0.146785503,5.46,-0.57,5.489672121
12/08/2020 01:00,5.4892,-0.53,5.51472725,0.1492,0.04,0.154468897,5.34,-0.57,5.370335185
12/08/2020 01:30,5.54336,-0.46752,5.56304009,0.16336,0.03248,0.166557618,5.38,-0.5,5.403184246
12/08/2020 02:00,5.75816,-0.52096,5.781678468,0.18816,0.02904,0.190387781,5.57,-0.55,5.597088529
12/08/2020 02:30,5.7636,-0.4756,5.783189459,0.1936,0.0244,0.195131545,5.57,-0.5,5.592396624
12/08/2020 03:00,5.63816,-0.47168,5.657855619,0.18816,0.02832,0.190279289,5.45,-0.5,5.47288772
12/08/2020 03:30,5.53112,-0.5172,5.555248356,0.19112,0.0228,0.192475179,5.34,-0.54,5.367233924
12/08/2020 04:00,5.544,-0.51744,5.568094841,0.204,0.02256,0.205243644,5.34,-0.54,5.367233924
12/08/2020 04:30,5.63952,-0.51856,5.663310896,0.19952,0.02144,0.200668642,5.44,-0.54,5.466735772
12/08/2020 05:00,5.6348,-0.52704,5.659394155,0.1948,0.01296,0.195230637,5.44,-0.54,5.466735772
12/08/2020 05:30,5.72312,-0.46608,5.742066971,0.19312,0.01392,0.193621024,5.53,-0.48,5.550792736
12/08/2020 06:00,5.98384,-0.38248,5.996051375,0.20384,0.01752,0.204591535,5.78,-0.4,5.793824298
12/08/2020 06:30,6.37392,-0.39024,6.385854949,0.23392,0.00976,0.234123523,6.14,-0.4,6.153015521
12/08/2020 07:00,6.87304,-0.32312,6.880631176,0.29304,-0.00312,0.293056609,6.58,-0.32,6.58777656
12/08/2020 07:30,6.87736,-1.13208,6.96991289,0.39736,-0.01208,0.397543577,6.48,-1.12,6.576077858
12/08/2020 08:00,7.74056,-0.24952,7.744580644,0.57056,-0.00952,0.570639417,7.17,-0.24,7.174015612
12/08/2020 08:30,8.06048,-0.68776,8.089768331,0.89048,-0.02776,0.890912593,7.17,-0.66,7.200312493
12/08/2020 09:00,8.65568,-0.272,8.659952671,1.23568,-0.042,1.236393571,7.42,-0.23,7.423563834
12/08/2020 09:30,8.74728,-0.14864,8.748542807,1.57728,-0.05864,1.57836968,7.17,-0.09,7.170564831
12/08/2020 10:00,8.14688,-0.02856,8.14693006,1.66688,-0.07856,1.668730238,6.48,0.05,6.480192898
12/08/2020 10:30,7.68664,0.17512,7.688634567,2.30664,-0.15488,2.311833883,5.38,0.33,5.390111316
12/08/2020 11:00,6.96904,0.2792,6.974630539,2.65904,-0.1808,2.665179612,4.31,0.46,4.334478054
12/08/2020 11:30,6.15296,0.3808,6.164732387,2.41296,-0.1692,2.418884991,3.74,0.55,3.780224861
12/08/2020 12:00,5.94096,0.55864,5.967167198,2.83096,-0.22136,2.839601164,3.11,0.78,3.20632188
12/08/2020 12:30,6.57848,0.34752,6.587652788,3.00848,-0.18248,3.014009101,3.57,0.53,3.609127318
12/08/2020 13:00,6.52184,0.41752,6.535190887,3.19184,-0.23248,3.200295226,3.33,0.65,3.392845414
12/08/2020 13:30,7.42704,0.1652,7.428877048,2.92704,-0.1748,2.932254798,4.5,0.34,4.512826165
12/08/2020 14:00,6.70424,0.56936,6.728373116,2.96424,-0.16064,2.968589562,3.74,0.73,3.810577384
12/08/2020 14:30,5.5136,0.80736,5.572397611,2.9636,-0.23264,2.972716995,2.55,1.04,2.753924472
12/08/2020 15:00,5.63248,0.82864,5.693107693,2.77248,-0.21136,2.780524843,2.86,1.04,3.043221977
12/08/2020 15:30,5.90344,0.62896,5.936850555,2.71344,-0.15104,2.717640468,3.19,0.78,3.283976248
12/08/2020 16:00,6.26976,0.58232,6.296744162,2.48976,-0.19768,2.497595291,3.78,0.78,3.859637289
12/08/2020 16:30,6.50832,0.644,6.540104374,2.18832,-0.176,2.195386167,4.32,0.82,4.397135431
12/08/2020 17:00,7.36656,0.66776,7.396763458,2.12656,-0.15224,2.132002451,5.24,0.82,5.303772242
12/08/2020 17:30,7.60928,0.41184,7.620416938,1.66928,-0.14816,1.675842207,5.94,0.56,5.966338911
12/08/2020 18:00,8.2304,0.01608,8.230415708,1.3204,-0.14392,1.328220285,6.91,0.16,6.91185214
12/08/2020 18:30,8.55672,-0.05248,8.556880933,1.10672,-0.09248,1.110577196,7.45,0.04,7.450107382
12/08/2020 19:00,8.47256,-0.28632,8.47739654,0.78256,-0.05632,0.784584027,7.69,-0.23,7.693438763
12/08/2020 19:30,8.45552,-0.40832,8.465373216,0.49552,-0.03832,0.49699949,7.96,-0.37,7.968594606
12/08/2020 20:00,8.37984,-0.45128,8.391982606,0.41984,-0.04128,0.421864509,7.96,-0.41,7.970552051
12/08/2020 20:30,8.20976,-0.45816,8.222534271,0.39976,-0.04816,0.402650522,7.81,-0.41,7.820754439
12/08/2020 21:00,8.04456,-0.54776,8.063187125,0.27456,-0.02776,0.2759598,7.77,-0.52,7.787380818
12/08/2020 21:30,8.25536,-0.37808,8.264013142,0.40536,-0.04808,0.40820144,7.85,-0.33,7.856933244
12/08/2020 22:00,7.66592,-0.39496,7.676087731,0.46592,-0.06496,0.470426666,7.2,-0.33,7.207558533
12/08/2020 22:30,7.002,-1.44384,7.14931311,0.612,-0.10384,0.620746926,6.39,-1.34,6.528989202
12/08/2020 23:00,6.59624,-1.03312,6.676654782,0.81624,-0.12312,0.825473362,5.78,-0.91,5.851196459
12/08/2020 23:30,6.25824,-0.26904,6.264020308,0.89824,-0.13904,0.908937412,5.36,-0.13,5.361576261
13/08/2020 00:00,5.75184,0.0248,5.751893464,0.91184,-0.1352,0.921808671,4.84,0.16,4.842643906
13/08/2020 00:30,5.55104,0.158,5.553288132,0.71104,-0.102,0.718318788,4.84,0.26,4.84697844
13/08/2020 01:00,5.43504,0.11928,5.436348731,0.59504,-0.07072,0.59922777,4.84,0.19,4.843727903
13/08/2020 01:30,5.61264,0.14752,5.614578339,0.71264,-0.09248,0.718615558,4.9,0.24,4.90587403
13/08/2020 02:00,5.59016,-0.07952,5.590725557,0.58016,-0.06952,0.584310411,5.01,-0.01,5.01000998
13/08/2020 02:30,5.18304,-1.0304,5.284470437,0.37304,-0.0204,0.373597379,4.81,-1.01,4.914895726
13/08/2020 03:00,5.26512,-0.63128,5.302829721,0.22512,0.01872,0.225896996,5.04,-0.65,5.081741827
13/08/2020 03:30,5.24336,-0.682,5.287527597,0.14336,0.028,0.146068784,5.1,-0.71,5.149184401
13/08/2020 04:00,5.19096,-0.666,5.233509503,0.09096,0.044,0.101043167,5.1,-0.71,5.149184401
13/08/2020 04:30,4.91808,-1.2476,5.073856191,0.07808,0.0424,0.088849572,4.84,-1.29,5.008961968
13/08/2020 05:00,4.8424,-1.35112,5.027361437,0.1224,0.03888,0.128426689,4.72,-1.39,4.920416649
13/08/2020 05:30,5.712,0.03592,5.712112941,0.122,0.04592,0.130355845,5.59,-0.01,5.590008945
13/08/2020 06:00,5.98792,0.03648,5.988031122,0.09792,0.04648,0.108391498,5.89,-0.01,5.890008489
13/08/2020 06:30,6.02576,-0.80568,6.079383508,0.13576,0.02432,0.137921137,5.89,-0.83,5.948193003
13/08/2020 07:00,6.64048,-0.73288,6.680799932,0.21048,-0.00288,0.210499703,6.43,-0.73,6.471305896
13/08/2020 07:30,7.4228,-0.18456,7.425094089,0.3128,-0.02456,0.313762703,7.11,-0.16,7.111800053
13/08/2020 08:00,7.66664,-0.71896,7.700277422,0.36664,-0.03896,0.368704178,7.3,-0.68,7.331602826
13/08/2020 08:30,8.78896,0.22624,8.791871383,0.49896,-0.04376,0.500875253,8.29,0.27,8.294395698
13/08/2020 09:00,8.1912,-0.74448,8.224962487,0.7112,-0.06448,0.714117015,7.48,-0.68,7.510845492
13/08/2020 09:30,8.68304,-0.56224,8.701223906,0.93304,-0.05224,0.934501289,7.75,-0.51,7.766762517
13/08/2020 10:00,8.60136,-0.5256,8.617403856,0.91136,-0.0656,0.913717905,7.69,-0.46,7.703745842
13/08/2020 10:30,8.45368,-0.53424,8.470544134,0.87368,-0.07424,0.876828558,7.58,-0.46,7.593944956
13/08/2020 11:00,7.90336,-0.47176,7.91742741,0.86336,-0.07176,0.866337109,7.04,-0.4,7.05135448
13/08/2020 11:30,8.07288,-0.59888,8.095063233,0.88288,-0.03888,0.883735678,7.19,-0.56,7.211775094
13/08/2020 12:00,7.60224,-0.46048,7.616173242,1.29224,-0.10048,1.296140597,6.31,-0.36,6.320261071
13/08/2020 12:30,7.71128,-0.53504,7.729819341,1.30128,-0.09504,1.304746044,6.41,-0.44,6.425083657
13/08/2020 13:00,7.44864,-0.40264,7.459514516,1.13864,-0.09264,1.142402389,6.31,-0.31,6.317610308
13/08/2020 13:30,7.04904,-0.14136,7.05045726,1.11904,-0.05136,1.120218002,5.93,-0.09,5.930682929
13/08/2020 14:00,6.73,0.09216,6.730630986,1.23,-0.09784,1.233885191,5.5,0.19,5.50328084
13/08/2020 14:30,7.21456,0.22944,7.218207444,1.42456,-0.09056,1.42743557,5.79,0.32,5.79883609
13/08/2020 15:00,7.22384,0.36432,7.233021043,1.36384,-0.04568,1.364604781,5.86,0.41,5.874325493
13/08/2020 15:30,7.6836,0.28864,7.689019574,1.2836,-0.05136,1.284627109,6.4,0.34,6.409024887
13/08/2020 16:00,6.90648,-1.11976,6.996665524,1.37648,-0.07976,1.378788906,5.53,-1.04,5.626944108
13/08/2020 16:30,6.87456,-1.15592,6.971063494,1.14456,-0.06592,1.146456733,5.73,-1.09,5.832752352
13/08/2020 17:00,7.45464,-0.3796,7.464298607,1.00464,-0.1196,1.011734001,6.45,-0.26,6.455238183
13/08/2020 17:30,8.35104,-0.50408,8.366239641,0.78104,-0.05408,0.782910038,7.57,-0.45,7.58336337
13/08/2020 18:00,9.90176,-0.59808,9.919805985,0.51176,-0.00808,0.511823782,9.39,-0.59,9.408517418
13/08/2020 18:30,10.10832,-0.59952,10.12608303,0.47832,-0.00952,0.478414729,9.63,-0.59,9.648056799
13/08/2020 19:00,9.89808,-0.7112,9.923597791,0.40808,-0.0012,0.408081764,9.49,-0.71,9.516522474
13/08/2020 19:30,8.88272,-1.07584,8.947633559,0.31272,0.00416,0.312747668,8.57,-1.08,8.63778328
13/08/2020 20:00,8.7596,-1.17712,8.838337154,0.2296,0.01288,0.229960985,8.53,-1.19,8.612607039
13/08/2020 20:30,8.55536,-1.30432,8.654214892,0.14536,0.02568,0.147610948,8.41,-1.33,8.514517015
13/08/2020 21:00,8.25592,-1.28832,8.355835294,0.13592,0.04168,0.142167045,8.12,-1.33,8.228201505
13/08/2020 21:30,8.25384,-1.34328,8.362432416,0.13384,0.03672,0.138785821,8.12,-1.38,8.236431266
13/08/2020 22:00,7.94392,-1.41128,8.068306898,0.15392,0.02872,0.156576514,7.79,-1.44,7.921975764
13/08/2020 22:30,7.43672,-1.47328,7.581250445,0.14672,0.02672,0.149133218,7.29,-1.5,7.442721277
13/08/2020 23:00,7.226,-0.46016,7.240636935,0.146,0.02984,0.149018206,7.08,-0.49,7.096935959
