Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
13/08/2020 23:30,6.63816,-0.63336,6.668306612,0.16816,0.03664,0.172105419,6.47,-0.67,6.504598373
14/08/2020 00:00,5.58088,-1.83728,5.875527157,0.17088,0.04272,0.176139072,5.41,-1.88,5.727346681
14/08/2020 00:30,5.26456,-1.84568,5.57872088,0.14456,0.03432,0.148578114,5.12,-1.88,5.454246052
14/08/2020 01:00,5.04544,-1.83976,5.370398649,0.13544,0.04024,0.14129137,4.91,-1.88,5.257613527
14/08/2020 01:30,5.14032,-1.83944,5.459526464,0.18032,0.04056,0.184825366,4.96,-1.88,5.304337847
14/08/2020 02:00,5.25192,-1.76776,5.541447383,0.15192,0.03224,0.155303265,5.1,-1.8,5.408326913
14/08/2020 02:30,5.27648,-1.77312,5.566434741,0.17648,0.02688,0.178515335,5.1,-1.8,5.408326913
14/08/2020 03:00,5.01896,-1.8524,5.349892078,0.17896,0.0276,0.18107579,4.84,-1.88,5.192301994
14/08/2020 03:30,5.05928,-1.47896,5.271018573,0.16928,0.03104,0.172102295,4.89,-1.51,5.117831572
14/08/2020 04:00,5.05456,-1.34416,5.230233542,0.16456,0.03584,0.168417633,4.89,-1.38,5.080993997
14/08/2020 04:30,5.04088,-1.34464,5.217137903,0.15088,0.03536,0.154968074,4.89,-1.38,5.080993997
14/08/2020 05:00,5.10408,-1.4304,5.300724178,0.13408,0.0396,0.139805602,4.97,-1.47,5.182837061
14/08/2020 05:30,5.25688,-1.42192,5.445791386,0.11688,0.04808,0.126382834,5.14,-1.47,5.346073325
14/08/2020 06:00,5.42464,-1.33208,5.585799518,0.11464,0.04792,0.124252388,5.31,-1.38,5.486392257
14/08/2020 06:30,6.09152,-1.2436,6.217166306,0.12152,0.0464,0.130077171,5.97,-1.29,6.107781921
14/08/2020 07:00,6.34384,-1.46432,6.510648125,0.19384,0.03568,0.197096443,6.15,-1.5,6.330284354
14/08/2020 07:30,7.65928,-0.2728,7.664136609,0.27928,0.0072,0.279372795,7.38,-0.28,7.385309743
14/08/2020 08:00,7.78888,-0.87192,7.837531253,0.36888,-0.00192,0.368884997,7.42,-0.87,7.470829941
14/08/2020 08:30,7.7176,-1.31824,7.829374589,0.5776,-0.00824,0.577658773,7.14,-1.31,7.259180395
14/08/2020 09:00,7.5736,-1.34712,7.692473546,0.9136,-0.03712,0.914353791,6.66,-1.31,6.787613719
14/08/2020 09:30,7.77704,-1.39688,7.901495105,0.84704,-0.00688,0.847067941,6.93,-1.39,7.068026599
14/08/2020 10:00,7.63312,-1.30608,7.744053583,0.88312,-0.01608,0.883266382,6.75,-1.29,6.872161232
14/08/2020 10:30,7.12152,-1.18064,7.218722735,0.90152,-0.02064,0.901756242,6.22,-1.16,6.327242685
14/08/2020 11:00,6.59608,-1.09784,6.686817182,1.21608,-0.05784,1.217454735,5.38,-1.04,5.479598525
14/08/2020 11:30,6.00504,-1.0976,6.104525466,1.31504,-0.0576,1.316300863,4.69,-1.04,4.803925478
14/08/2020 12:00,5.86952,-1.10248,5.972162689,1.43952,-0.06248,1.440875283,4.43,-1.04,4.550439539
14/08/2020 12:30,6.10368,-0.97336,6.180804093,1.44368,-0.09336,1.446695556,4.66,-0.88,4.742362281
14/08/2020 13:00,5.3636,-0.76,5.417176844,1.4936,-0.16,1.502145452,3.87,-0.6,3.916235437
14/08/2020 13:30,4.4944,-0.8132,4.567376227,1.5344,-0.1332,1.54017064,2.96,-0.68,3.037103884
14/08/2020 14:00,4.62288,-0.7952,4.690774193,1.41288,-0.1152,1.41756867,3.21,-0.68,3.281234524
14/08/2020 14:30,4.88584,-0.84104,4.957699142,1.29584,-0.09104,1.299034098,3.59,-0.75,3.667505965
14/08/2020 15:00,4.96624,-0.70048,5.015397489,1.37624,-0.12048,1.381503517,3.59,-0.58,3.636550563
14/08/2020 15:30,5.24768,-0.692,5.293109614,1.21768,-0.112,1.22281993,4.03,-0.58,4.071523057
14/08/2020 16:00,5.77048,-0.71376,5.814455501,1.29048,-0.08376,1.29319541,4.48,-0.63,4.524080017
14/08/2020 16:30,6.55984,-0.68304,6.595304729,1.23984,-0.05304,1.240973999,5.32,-0.63,5.357172762
14/08/2020 17:00,7.56984,-0.71104,7.603160889,0.87984,-0.02104,0.880091533,6.69,-0.69,6.72548883
14/08/2020 17:30,8.15096,-0.70888,8.181727188,0.71096,-0.01888,0.711210641,7.44,-0.69,7.471927462
14/08/2020 18:00,8.2488,-0.61592,8.271762744,0.6288,-0.01592,0.6290015,7.62,-0.6,7.643585546
14/08/2020 18:30,8.70088,-0.71296,8.730041508,0.44088,-0.00296,0.440889936,8.26,-0.71,8.290458371
14/08/2020 19:00,9.01352,-0.83048,9.051698173,0.28352,0.00952,0.283679786,8.73,-0.84,8.770319264
14/08/2020 19:30,8.7284,-0.9532,8.780293663,0.2084,0.0368,0.211624195,8.52,-0.99,8.577324758
14/08/2020 20:00,8.41064,-1.03192,8.473707813,0.15064,0.04808,0.158126835,8.26,-1.08,8.330306117
14/08/2020 20:30,8.2876,-1.03016,8.351379729,0.1176,0.04984,0.127725431,8.17,-1.08,8.241073959
14/08/2020 21:00,8.10664,-1.1444,8.187017983,0.11664,0.0456,0.125236774,7.99,-1.19,8.078130972
14/08/2020 21:30,8.10152,-0.85544,8.146557795,0.11152,0.04456,0.120092897,7.99,-0.9,8.04052859
14/08/2020 22:00,8.03448,-0.46344,8.047834833,0.11448,0.04656,0.123586019,7.92,-0.51,7.936403468
14/08/2020 22:30,7.55128,-0.384,7.561037339,0.11128,0.046,0.120412783,7.44,-0.43,7.452415716
14/08/2020 23:00,7.0956,-0.2932,7.101655131,0.1156,0.0468,0.124714073,6.98,-0.34,6.988275896
14/08/2020 23:30,6.0832,-0.912,6.151184133,0.1132,0.048,0.122956252,5.97,-0.96,6.046693311
15/08/2020 00:00,5.38648,-1.3792,5.560248145,0.11648,0.0508,0.127075688,5.27,-1.43,5.460567736
15/08/2020 00:30,5.17896,-1.38304,5.360450198,0.10896,0.04696,0.118648739,5.07,-1.43,5.267807893
15/08/2020 01:00,5.01496,-1.46168,5.223632091,0.11496,0.04832,0.124702141,4.9,-1.51,5.127387249
15/08/2020 01:30,5.0212,-1.46592,5.230809773,0.1212,0.04408,0.128966997,4.9,-1.51,5.127387249
15/08/2020 02:00,5.03872,-1.46848,5.248345715,0.13872,0.04152,0.144800376,4.9,-1.51,5.127387249
15/08/2020 02:30,4.94016,-1.48592,5.158792404,0.14016,0.02408,0.142213473,4.8,-1.51,5.031908187
15/08/2020 03:00,4.7576,-1.48104,4.98279412,0.1476,0.02896,0.150414233,4.61,-1.51,4.850999897
15/08/2020 03:30,4.68392,-1.48424,4.913458552,0.15392,0.02576,0.156060706,4.53,-1.51,4.775039267
15/08/2020 04:00,4.77304,-1.49224,5.00086903,0.17304,0.01776,0.173949013,4.6,-1.51,4.841497702
15/08/2020 04:30,4.8852,-1.50048,5.11044218,0.1852,0.00952,0.185444521,4.7,-1.51,4.936608147
15/08/2020 05:00,5.03672,-1.01,5.136988258,0.19672,0,0.19672,4.84,-1.01,4.944259297
15/08/2020 05:30,5.11976,-0.96456,5.209829023,0.19976,-0.01456,0.200289918,4.92,-0.95,5.010878167
15/08/2020 06:00,5.28528,-0.8512,5.353384548,0.19528,-0.0112,0.195600916,5.09,-0.84,5.15884677
15/08/2020 06:30,5.74624,-0.7088,5.789790288,0.18624,-0.0088,0.186447788,5.56,-0.7,5.603891505
15/08/2020 07:00,6.06896,-0.66136,6.104889232,0.20896,-0.01136,0.209268562,5.86,-0.65,5.895939281
15/08/2020 07:30,6.43608,-0.68304,6.472222911,0.25608,-0.03304,0.258202649,6.18,-0.65,6.214088831
15/08/2020 08:00,6.54264,-0.82976,6.595046613,0.36264,-0.04976,0.366038013,6.18,-0.78,6.229028817
15/08/2020 08:30,7.18024,-0.54816,7.20113365,0.48024,-0.04816,0.482648778,6.7,-0.5,6.718630813
15/08/2020 09:00,7.94688,0.22824,7.950156931,0.49688,-0.06176,0.500703537,7.45,0.29,7.455642159
15/08/2020 09:30,8.12072,0.062,8.120956675,0.55072,-0.068,0.55490226,7.57,0.13,7.571116166
15/08/2020 10:00,7.8564,0.11896,7.857300582,0.5864,-0.08104,0.591973345,7.27,0.2,7.272750511
15/08/2020 10:30,7.12928,0.04504,7.129422271,0.67928,-0.09496,0.685885355,6.45,0.14,6.451519201
15/08/2020 11:00,6.87032,0.02328,6.870359442,0.85032,-0.11672,0.858293458,6.02,0.14,6.021627687
15/08/2020 11:30,6.94808,0.21592,6.951434178,0.92808,-0.10408,0.933897817,6.02,0.32,6.028498984
15/08/2020 12:00,7.25272,0.11424,7.25361966,1.00272,-0.05576,1.004269175,6.25,0.17,6.252311573
15/08/2020 12:30,7.2448,-0.81928,7.290977078,0.8748,-0.03928,0.875681425,6.37,-0.78,6.417577425
15/08/2020 13:00,7.01392,-0.80328,7.059768589,0.73392,-0.02328,0.734289129,6.28,-0.78,6.328254104
15/08/2020 13:30,6.71536,-0.53272,6.736456823,0.78536,-0.01272,0.785463002,5.93,-0.52,5.952755664
15/08/2020 14:00,6.99744,-0.2584,7.002209445,0.54744,-0.0084,0.547504442,6.45,-0.25,6.454843143
15/08/2020 14:30,7.25896,-0.18856,7.261408621,0.53896,-0.00856,0.539027973,6.72,-0.18,6.722410282
15/08/2020 15:00,7.07928,-0.19,7.081829235,0.57928,-0.01,0.579366308,6.5,-0.18,6.50249183
15/08/2020 15:30,7.35064,-0.1596,7.352372445,0.63064,-0.0196,0.630944506,6.72,-0.14,6.721458175
15/08/2020 16:00,7.82096,0.00592,7.820962241,0.73096,-0.05408,0.732957821,7.09,0.06,7.090253874
15/08/2020 16:30,8.61296,-0.00488,8.612961382,0.78296,-0.06488,0.785643543,7.83,0.06,7.830229882
15/08/2020 17:00,9.1104,0.00144,9.110400114,0.5104,-0.05856,0.513748415,8.6,0.06,8.6002093
15/08/2020 17:30,9.75152,0.03408,9.751579552,0.44152,-0.06592,0.446413885,9.31,0.1,9.310537041
15/08/2020 18:00,10.25104,0.16296,10.2523352,0.38104,-0.04704,0.383932602,9.87,0.21,9.87223379
15/08/2020 18:30,10.29128,0.07376,10.29154432,0.29128,-0.02624,0.292459529,10,0.1,10.00049999
15/08/2020 19:00,10.18904,-0.01224,10.18904735,0.22904,0.00776,0.229171419,9.96,-0.02,9.96002008
15/08/2020 19:30,9.79544,-0.02024,9.795460911,0.17544,-0.00024,0.175440164,9.62,-0.02,9.62002079
15/08/2020 20:00,9.44376,-0.15864,9.445092355,0.15376,0.03136,0.156925419,9.29,-0.19,9.291942746
15/08/2020 20:30,9.12992,-0.23576,9.132963483,0.12992,0.04424,0.137245707,9,-0.28,9.004354502
15/08/2020 21:00,8.812,-0.33408,8.818330536,0.122,0.04592,0.130355845,8.69,-0.38,8.698304432
15/08/2020 21:30,8.4564,-0.41096,8.466379928,0.1164,0.03904,0.122772479,8.34,-0.45,8.352131464
15/08/2020 22:00,7.86648,-0.40888,7.877099114,0.11648,0.04112,0.123525078,7.75,-0.45,7.763053523
15/08/2020 22:30,7.19376,-0.12472,7.19484107,0.11376,0.04528,0.122440255,7.08,-0.17,7.082040666
15/08/2020 23:00,6.78752,-0.12528,6.788676073,0.11752,0.04472,0.125741118,6.67,-0.17,6.672166065
15/08/2020 23:30,6.35928,-0.12464,6.360501336,0.11928,0.04536,0.127613667,6.24,-0.17,6.242315276
16/08/2020 00:00,5.94264,-0.12808,5.944020075,0.13264,0.04192,0.139106635,5.81,-0.17,5.812486559
16/08/2020 00:30,5.71616,-0.14344,5.717959442,0.13616,0.02656,0.138726274,5.58,-0.17,5.582589005
16/08/2020 01:00,5.5452,-0.16448,5.547638841,0.1452,0.00552,0.145304888,5.4,-0.17,5.402675263
16/08/2020 01:30,5.60016,-0.1916,5.603436676,0.15016,-0.0216,0.151705589,5.45,-0.17,5.452650732
16/08/2020 02:00,5.78168,-0.09432,5.782449298,0.15168,-0.01432,0.152354471,5.63,-0.08,5.630568355
16/08/2020 02:30,5.77952,-0.094,5.780284373,0.14952,-0.014,0.150174,5.63,-0.08,5.630568355
16/08/2020 03:00,5.60488,-0.08608,5.605540971,0.15488,-0.00608,0.154999293,5.45,-0.08,5.450587124
16/08/2020 03:30,5.6104,-0.06312,5.610755056,0.1604,0.01688,0.161285754,5.45,-0.08,5.450587124
16/08/2020 04:00,5.55024,-0.06552,5.550626715,0.17024,0.01448,0.170854699,5.38,-0.08,5.380594763
16/08/2020 04:30,5.5512,-0.094,5.551995807,0.1712,-0.014,0.171771476,5.38,-0.08,5.380594763
16/08/2020 05:00,5.3404,-0.18352,5.343552353,0.1604,-0.01352,0.160968787,5.18,-0.17,5.182788825
16/08/2020 05:30,5.50736,-0.16456,5.509817979,0.15736,0.00544,0.157454003,5.35,-0.17,5.352700253
16/08/2020 06:00,5.65256,-0.138,5.654244296,0.17256,-0.008,0.172745343,5.48,-0.13,5.481541754
16/08/2020 06:30,5.93496,-0.0692,5.935363413,0.17496,-0.0192,0.176010345,5.76,-0.05,5.76021701
16/08/2020 07:00,6.19296,-0.07232,6.193382254,0.19296,-0.02232,0.194246606,6,-0.05,6.00020833
16/08/2020 07:30,6.544,-0.04208,6.544135292,0.224,-0.04208,0.227918245,6.32,0,6.32
16/08/2020 08:00,7.08176,0.05856,7.082002116,0.39176,-0.03144,0.393019556,6.69,0.09,6.690605354
16/08/2020 08:30,7.68272,0.04888,7.682875494,0.70272,-0.04112,0.70392205,6.98,0.09,6.980580205
16/08/2020 09:00,7.56136,0.1728,7.563334244,0.58136,-0.0372,0.582548959,6.98,0.21,6.983158311
16/08/2020 09:30,7.45864,0.21016,7.461600222,0.64864,-0.06984,0.652389052,6.81,0.28,6.81575381
16/08/2020 10:00,7.77304,0.21144,7.775915233,0.55304,-0.06856,0.557273465,7.22,0.28,7.225427323
16/08/2020 10:30,8.33536,0.14856,8.336683777,0.54536,-0.06144,0.548809988,7.79,0.21,7.792830038
16/08/2020 11:00,8.58344,0.184,8.585411943,0.79344,-0.026,0.793865879,7.79,0.21,7.792830038
16/08/2020 11:30,8.47376,-0.46424,8.486467305,0.81376,-0.07424,0.817139471,7.66,-0.39,7.669921773
16/08/2020 12:00,8.30264,-0.41896,8.313203862,0.60264,-0.02896,0.603335438,7.7,-0.39,7.709870297
16/08/2020 12:30,8.41528,-0.55944,8.433855026,0.81528,-0.03944,0.816233418,7.6,-0.52,7.617768702
16/08/2020 13:00,8.60912,-0.47656,8.62229996,1.06912,-0.03656,1.069744927,7.54,-0.44,7.552827285
16/08/2020 13:30,8.27184,-0.50136,8.287019901,1.37184,-0.06136,1.373211577,6.9,-0.44,6.914014753
16/08/2020 14:00,7.9508,-0.50808,7.96701738,1.1208,-0.06808,1.122865765,6.83,-0.44,6.844158093
16/08/2020 14:30,7.97256,-0.3248,7.97917339,1.40256,-0.0448,1.403275309,6.57,-0.28,6.575963808
16/08/2020 15:00,6.718,0.4096,6.730475181,1.968,-0.1204,1.971679528,4.75,0.53,4.779476959
16/08/2020 15:30,6.30488,0.34728,6.314437046,2.37488,-0.13272,2.378585633,3.93,0.48,3.959204466
16/08/2020 16:00,6.142,0.50536,6.162755287,1.862,-0.13464,1.866861519,4.28,0.64,4.327585932
16/08/2020 16:30,6.6424,0.58008,6.667681049,2.0624,-0.14992,2.067841814,4.58,0.73,4.637811984
16/08/2020 17:00,7.8704,0.51752,7.887396472,1.9904,-0.13248,1.994804028,5.88,0.65,5.915817779
16/08/2020 17:30,7.9112,0.61824,7.935320166,1.5012,-0.14176,1.507878423,6.41,0.76,6.454897366
16/08/2020 18:00,8.60024,0.48752,8.614046889,1.26024,-0.07248,1.262322545,7.34,0.56,7.361331401
16/08/2020 18:30,8.92336,0.36688,8.93089887,0.66336,-0.03312,0.664186287,8.26,0.4,8.269679558
16/08/2020 19:00,8.63376,-0.07856,8.634117408,0.43376,-0.02856,0.434699219,8.2,-0.05,8.200152438
16/08/2020 19:30,8.58328,-0.31224,8.588957409,0.27328,0.00776,0.273390153,8.31,-0.32,8.316158969
16/08/2020 20:00,8.57024,-0.4348,8.581262419,0.20024,0.0152,0.200816079,8.37,-0.45,8.382088045
16/08/2020 20:30,8.4656,-0.4156,8.475795344,0.1456,0.0344,0.149608556,8.32,-0.45,8.332160584
16/08/2020 21:00,8.34712,-0.40632,8.357003544,0.12712,0.04368,0.134415166,8.22,-0.45,8.232308303
16/08/2020 21:30,8.16912,-0.47296,8.18279981,0.11912,0.04704,0.128071605,8.05,-0.52,8.066777547
16/08/2020 22:00,7.66144,-0.556,7.681588304,0.12144,0.054,0.132904754,7.54,-0.61,7.564634823
16/08/2020 22:30,7.10728,-0.78824,7.150856683,0.11728,0.05176,0.128193978,6.99,-0.84,7.040291187
16/08/2020 23:00,6.57232,-0.788,6.619390771,0.12232,0.052,0.132914192,6.45,-0.84,6.504467695
16/08/2020 23:30,6.1912,-0.45984,6.208253399,0.1212,0.05016,0.131169606,6.07,-0.51,6.091387362
17/08/2020 00:00,5.85584,-0.2288,5.860308144,0.12584,0.0512,0.135857078,5.73,-0.28,5.736837108
17/08/2020 00:30,5.27704,-0.9608,5.363794161,0.12704,0.0492,0.136234363,5.15,-1.01,5.24810442
17/08/2020 01:00,5.07832,-1.01832,5.179412095,0.12832,0.05168,0.138335985,4.95,-1.07,5.064326214
17/08/2020 01:30,5.16616,-0.92816,5.24887513,0.12616,0.05184,0.136395496,5.04,-0.98,5.13439383
17/08/2020 02:00,5.34768,-0.868,5.417666046,0.12768,0.052,0.137862912,5.22,-0.92,5.300452811
17/08/2020 02:30,5.55072,-0.39656,5.564867685,0.13072,0.05344,0.141221641,5.42,-0.45,5.438648729
17/08/2020 03:00,5.0524,-1.16648,5.185308221,0.1324,0.05352,0.142808089,4.92,-1.22,5.069003847
17/08/2020 03:30,5.11064,-0.97672,5.203135898,0.13064,0.05328,0.141087094,4.98,-1.03,5.085400673
17/08/2020 04:00,5.15336,-0.92504,5.235725192,0.13336,0.05496,0.144241087,5.02,-0.98,5.114762947
17/08/2020 04:30,5.14608,-0.92472,5.22850327,0.12608,0.05528,0.137666426,5.02,-0.98,5.114762947
17/08/2020 05:00,5.0396,-0.92248,5.123332657,0.1296,0.05752,0.14179108,4.91,-0.98,5.006845314
17/08/2020 05:30,5.1864,-0.92552,5.268332965,0.1264,0.05448,0.137640947,5.06,-0.98,5.154027551
17/08/2020 06:00,5.3908,-0.86456,5.459687595,0.1308,0.04544,0.138468168,5.26,-0.91,5.338136379
17/08/2020 06:30,5.92872,-0.61096,5.960116858,0.12872,0.03904,0.134510074,5.8,-0.65,5.836308765
17/08/2020 07:00,6.41968,-0.6196,6.449511258,0.15968,0.0304,0.162548031,6.26,-0.65,6.293655536
17/08/2020 07:30,7.05608,-0.54696,7.077247361,0.29608,0.00304,0.296095606,6.76,-0.55,6.782337355
17/08/2020 08:00,7.6308,-0.11416,7.631653893,0.4308,-0.00416,0.430820085,7.2,-0.11,7.200840229
17/08/2020 08:30,8.5724,0.51032,8.58757639,0.5024,-0.00968,0.502493246,8.07,0.52,8.086736054
17/08/2020 09:00,12.02384,3.15776,12.43157981,0.62384,-0.01224,0.623960065,11.4,3.17,11.83253565
17/08/2020 09:30,11.96144,3.11792,12.36112746,0.56144,-0.01208,0.561569942,11.4,3.13,11.82188225
17/08/2020 10:00,11.58,3.1512,12.00110251,0.74,-0.0288,0.74056022,10.84,3.18,11.29681371
17/08/2020 10:30,11.44752,3.13616,11.86933923,0.76752,-0.04384,0.76877103,10.68,3.18,11.14337471
17/08/2020 11:00,11.33592,3.36352,11.82439635,0.84592,-0.05648,0.847803419,10.49,3.42,11.03342649
17/08/2020 11:30,12.10112,3.25536,12.53133967,0.66112,-0.04464,0.662625372,11.44,3.3,11.90645203
17/08/2020 12:00,12.39296,3.08088,12.77017146,0.64296,-0.01912,0.643244227,11.75,3.1,12.15205744
17/08/2020 12:30,12.4724,3.22592,12.8828305,0.8024,-0.10408,0.809121997,11.67,3.33,12.13580652
17/08/2020 13:00,11.86064,3.2892,12.30827437,1.05064,-0.1708,1.064432736,10.81,3.46,11.35022907
17/08/2020 13:30,12.2564,3.19944,12.66711322,0.9164,-0.13056,0.925653755,11.34,3.33,11.81881974
17/08/2020 14:00,12.78008,3.11792,13.15491809,0.88008,-0.08208,0.883899278,11.9,3.2,12.3227432
17/08/2020 14:30,12.98104,3.21224,13.37257961,1.34104,-0.07776,1.343292559,11.64,3.29,12.09602001
17/08/2020 15:00,12.39384,3.41696,12.85623917,0.95384,-0.07304,0.95663242,11.44,3.49,11.96050584
17/08/2020 15:30,12.37,3.57808,12.87709426,1.01,-0.11192,1.016182113,11.36,3.69,11.94427478
17/08/2020 16:00,12.95224,3.47096,13.40925368,0.89224,-0.08904,0.896671812,12.06,3.56,12.57446619
17/08/2020 16:30,13.5496,3.26896,13.9383557,0.9096,-0.06104,0.911645787,12.64,3.33,13.07128532
17/08/2020 17:00,14.192,3.37968,14.58886908,0.742,-0.04032,0.743094679,13.45,3.42,13.87800058
17/08/2020 17:30,15.1656,3.54672,15.57480806,0.6956,-0.06328,0.698472418,14.47,3.61,14.91351736
17/08/2020 18:00,15.44032,3.6292,15.86110256,0.73032,-0.1008,0.737243476,14.71,3.73,15.17553953
17/08/2020 18:30,15.44496,3.43024,15.82129375,0.67496,-0.10976,0.683826191,14.77,3.54,15.18830142
17/08/2020 19:00,14.76808,3.24904,15.12125814,0.60808,-0.11096,0.618120868,14.16,3.36,14.55318522
17/08/2020 19:30,13.3948,2.8544,13.69555645,0.3848,-0.0856,0.394206037,13.01,2.94,13.33805458
17/08/2020 20:00,9.64016,1.654,9.781022484,0.32016,-0.066,0.32689207,9.32,1.72,9.477383605
17/08/2020 20:30,9.41128,1.60336,9.546881927,0.46128,-0.11664,0.475798411,8.95,1.72,9.113775288
17/08/2020 21:00,8.99392,0.85888,9.034836569,0.50392,-0.13112,0.520699357,8.49,0.99,8.547525958
17/08/2020 21:30,8.58952,0.68624,8.616889182,0.49952,-0.14376,0.519795314,8.09,0.83,8.132465801
17/08/2020 22:00,7.9632,-0.33488,7.970238319,0.4732,-0.13488,0.492047614,7.49,-0.2,7.492669751
17/08/2020 22:30,7.37504,-0.44504,7.388455563,0.49504,-0.15504,0.518750425,6.88,-0.29,6.886109206
17/08/2020 23:00,7.20808,0.31632,7.215017369,0.56808,-0.16368,0.591190349,6.64,0.48,6.657326791
17/08/2020 23:30,6.69864,0.31624,6.706100625,0.55864,-0.16376,0.582147737,6.14,0.48,6.158733636
18/08/2020 00:00,6.00088,-0.61984,6.032807174,0.63088,-0.18984,0.6588238,5.37,-0.43,5.387188506
18/08/2020 00:30,5.60944,-0.73648,5.657580747,0.71944,-0.20648,0.748483737,4.89,-0.53,4.918638023
18/08/2020 01:00,5.4904,-0.49416,5.512593425,0.7804,-0.21416,0.809251917,4.71,-0.28,4.718315377
18/08/2020 01:30,5.92632,0.25256,5.931699191,0.79632,-0.22744,0.828163327,5.13,0.48,5.152407204
18/08/2020 02:00,6.28912,0.2196,6.292952768,0.82912,-0.2204,0.857913827,5.46,0.44,5.477700247
18/08/2020 02:30,6.3332,0.28896,6.33978865,0.7732,-0.21104,0.8014837,5.56,0.5,5.582436744
18/08/2020 03:00,6.32712,0.19088,6.329998631,0.76712,-0.20912,0.79511274,5.56,0.4,5.57436992
18/08/2020 03:30,5.92784,0.21696,5.931809059,0.68784,-0.18304,0.711777709,5.24,0.4,5.255244999
18/08/2020 04:00,6.01064,0.1656,6.012920802,0.60064,-0.1644,0.622732502,5.41,0.33,5.42005535
18/08/2020 04:30,5.8856,0.1696,5.888043098,0.5656,-0.1604,0.587904346,5.32,0.33,5.330225136
18/08/2020 05:00,5.7056,-0.10752,5.706612998,0.5456,-0.14752,0.56519157,5.16,0.04,5.160155036
18/08/2020 05:30,5.57808,-0.59408,5.609626327,0.45808,-0.12408,0.474587329,5.12,-0.47,5.141527011
18/08/2020 06:00,5.84328,-0.56944,5.870961001,0.39328,-0.09944,0.40565684,5.45,-0.47,5.470228514
18/08/2020 06:30,6.25416,-0.42264,6.268424194,0.32416,-0.08264,0.334528138,5.93,-0.34,5.939739052
18/08/2020 07:00,6.66528,-0.32328,6.673115272,0.33528,-0.09328,0.348014133,6.33,-0.23,6.334177137
18/08/2020 07:30,7.56104,0.86344,7.610180978,0.38104,-0.09656,0.393084361,7.18,0.96,7.24389398
18/08/2020 08:00,7.54008,0.34016,7.547749018,0.50008,-0.09984,0.509949048,7.04,0.44,7.053736598
18/08/2020 08:30,7.06216,-0.27736,7.067604434,0.69216,-0.13736,0.705658016,6.37,-0.14,6.371538276
18/08/2020 09:00,7.36968,0.35352,7.37815422,0.99968,-0.12648,1.00764939,6.37,0.48,6.388059173
18/08/2020 09:30,7.62648,1.09776,7.705081064,1.01648,-0.14224,1.02638385,6.61,1.24,6.725302967
18/08/2020 10:00,8.18728,0.89568,8.236127516,1.12728,-0.15432,1.137793857,7.06,1.05,7.137653676
18/08/2020 10:30,7.68672,1.30256,7.796302131,1.76672,-0.26744,1.786847423,5.92,1.57,6.124646929
18/08/2020 11:00,7.72008,1.2896,7.827049467,1.99008,-0.2804,2.00973694,5.73,1.57,5.941195166
18/08/2020 11:30,6.26128,1.6832,6.483578447,2.58128,-0.3468,2.604472438,3.68,2.03,4.202772894
18/08/2020 12:00,6.29104,1.45712,6.45758337,2.68104,-0.33288,2.701626284,3.61,1.79,4.029416831
18/08/2020 12:30,6.37824,1.53136,6.559497614,2.58824,-0.37864,2.615789469,3.79,1.91,4.244078227
18/08/2020 13:00,6.42192,1.69336,6.64142489,2.99192,-0.44664,3.025073979,3.43,2.14,4.042833165
18/08/2020 13:30,6.29568,1.55568,6.485038699,3.24568,-0.44432,3.275951606,3.05,2,3.647259245
18/08/2020 14:00,5.56944,1.88304,5.879158235,3.28944,-0.48696,3.325288793,2.28,2.37,3.288662342
18/08/2020 14:30,5.66832,1.9192,5.984411438,3.31832,-0.4508,3.348801019,2.35,2.37,3.337573969
18/08/2020 15:00,5.6736,1.63504,5.904497672,3.4236,-0.39496,3.446306771,2.25,2.03,3.030412513
18/08/2020 15:30,6.158,1.36,6.306390727,3.108,-0.33,3.125470205,3.05,1.69,3.48691841
18/08/2020 16:00,6.7032,1.45416,6.859115945,2.9332,-0.35584,2.954705458,3.77,1.81,4.181985175
18/08/2020 16:30,6.56312,1.42504,6.71604669,2.63312,-0.33496,2.65433968,3.93,1.76,4.306100324
18/08/2020 17:00,6.79552,1.44352,6.947146325,2.44552,-0.31648,2.465913149,4.35,1.76,4.692557938
18/08/2020 17:30,7.16696,1.48192,7.318565606,2.14696,-0.27808,2.16489393,5.02,1.76,5.31958645
18/08/2020 18:00,8.398,1.28224,8.495324798,1.658,-0.16776,1.666465546,6.74,1.45,6.894207714
18/08/2020 18:30,8.65184,1.09296,8.720601868,1.20184,-0.14704,1.210801448,7.45,1.24,7.552489656
18/08/2020 19:00,8.41904,0.96928,8.474652691,0.91904,-0.14072,0.929750848,7.5,1.11,7.581695061
18/08/2020 19:30,8.35912,0.84808,8.402031115,0.64912,-0.10192,0.657072645,7.71,0.95,7.768307409
18/08/2020 20:00,8.10528,0.69192,8.13475981,0.39528,-0.07808,0.402917814,7.71,0.77,7.748354664
18/08/2020 20:30,8.07984,0.5832,8.100860242,0.27984,-0.0368,0.282249297,7.8,0.62,7.824602226
18/08/2020 21:00,8.0108,0.59424,8.032810082,0.2608,-0.02576,0.262069108,7.75,0.62,7.774760446
18/08/2020 21:30,8.01328,0.59616,8.035425509,0.26328,-0.02384,0.264357152,7.75,0.62,7.774760446
18/08/2020 22:00,7.64928,0.376,7.658515556,0.25928,0.006,0.259349414,7.39,0.37,7.399256719
18/08/2020 22:30,7.17568,0.24128,7.179735336,0.22568,0.00128,0.22568363,6.95,0.24,6.95414265
18/08/2020 23:00,6.4136,-0.16528,6.415729299,0.2236,0.01472,0.224083999,6.19,-0.18,6.192616571
18/08/2020 23:30,5.40928,-1.2092,5.54278583,0.20928,0.0208,0.210311099,5.2,-1.23,5.343491368
19/08/2020 00:00,4.92104,-1.22984,5.072390078,0.23104,0.00016,0.231040055,4.69,-1.23,4.848608048
19/08/2020 00:30,4.93072,-0.92344,5.016447065,0.24072,-0.03344,0.243031586,4.69,-0.89,4.773698776
19/08/2020 01:00,4.93872,-0.27664,4.94646186,0.24872,-0.04664,0.253055188,4.69,-0.23,4.695636272
19/08/2020 01:30,4.8444,-0.36224,4.857924369,0.2544,-0.05224,0.259708255,4.59,-0.31,4.600456499
19/08/2020 02:00,4.49264,-1.43616,4.716605741,0.28264,-0.05616,0.28816543,4.21,-1.38,4.430406302
19/08/2020 02:30,4.54528,-1.33104,4.736162767,0.33528,-0.08104,0.344935008,4.21,-1.25,4.39165117
19/08/2020 03:00,4.70544,-0.9272,4.79592175,0.36544,-0.0972,0.378145784,4.34,-0.83,4.418653641
19/08/2020 03:30,4.97936,-0.00848,4.979367221,0.36936,-0.09848,0.382263155,4.61,0.09,4.610878441
19/08/2020 04:00,5.15992,-0.00344,5.159921147,0.37992,-0.09344,0.39124192,4.78,0.09,4.780847205
19/08/2020 04:30,5.1248,-0.08336,5.125477922,0.4148,-0.10336,0.427483719,4.71,0.02,4.710042463
19/08/2020 05:00,5.31288,-0.03224,5.31297782,0.50288,-0.12224,0.517523827,4.81,0.09,4.810841922
19/08/2020 05:30,5.35816,-0.02288,5.35820885,0.46816,-0.11288,0.481576245,4.89,0.09,4.890828151
19/08/2020 06:00,5.80992,0.15128,5.811889198,0.48992,-0.11872,0.504099241,5.32,0.27,5.326847097
19/08/2020 06:30,6.2848,-0.09016,6.285446672,0.5248,-0.13016,0.540700162,5.76,0.04,5.760138887
19/08/2020 07:00,6.65872,-0.84216,6.711764709,0.57872,-0.15216,0.598389091,6.08,-0.69,6.119027701
19/08/2020 07:30,7.54304,0.06536,7.543323165,0.72304,-0.19464,0.748780055,6.82,0.26,6.824954212
19/08/2020 08:00,8.038,-0.04584,8.03813071,0.868,-0.24584,0.902142619,7.17,0.2,7.172788858
19/08/2020 08:30,8.22208,-0.3792,8.230819653,1.05208,-0.2792,1.088496654,7.17,-0.1,7.170697316
19/08/2020 09:00,8.21224,-0.3448,8.219475218,1.27224,-0.3148,1.310608125,6.94,-0.03,6.940064841
19/08/2020 09:30,8.49632,-0.45472,8.508479525,1.37632,-0.33472,1.416437157,7.12,-0.12,7.121011164
19/08/2020 10:00,8.65336,-0.56112,8.671533598,1.44336,-0.32112,1.478650109,7.21,-0.24,7.213993346
19/08/2020 10:30,8.10536,-0.53064,8.122711342,1.56536,-0.36064,1.60636644,6.54,-0.17,6.542209107
19/08/2020 11:00,7.59512,-0.54992,7.615002286,1.72512,-0.37992,1.766459233,5.87,-0.17,5.872461154
19/08/2020 11:30,7.63752,-0.62896,7.663374089,1.76752,-0.37896,1.807688478,5.87,-0.25,5.875321268
19/08/2020 12:00,7.558,-0.5104,7.575214331,1.938,-0.4004,1.978930054,5.62,-0.11,5.621076409
19/08/2020 12:30,7.91848,0.75432,7.954327387,2.18848,-0.43568,2.231425951,5.73,1.19,5.852264519
19/08/2020 13:00,7.71808,0.87104,7.767075999,2.33808,-0.44896,2.380794651,5.38,1.32,5.53956677
19/08/2020 13:30,7.56544,0.7988,7.607493926,2.35544,-0.3912,2.387704972,5.21,1.19,5.344174398
19/08/2020 14:00,7.69624,0.88272,7.746696376,2.48624,-0.37728,2.514702673,5.21,1.26,5.360195892
19/08/2020 14:30,7.01464,0.89328,7.071288672,2.57464,-0.36672,2.600625826,4.44,1.26,4.615322307
19/08/2020 15:00,6.86504,0.92928,6.927650072,2.20504,-0.33072,2.22970337,4.66,1.26,4.827338811
19/08/2020 15:30,7.52776,0.97952,7.59122059,1.85776,-0.33048,1.886925872,5.67,1.31,5.819364226
19/08/2020 16:00,7.89736,0.99696,7.960039209,1.61736,-0.36304,1.657604118,6.28,1.36,6.425573904
19/08/2020 16:30,8.2892,1.01792,8.351466803,2.0992,-0.40208,2.13736028,6.19,1.42,6.350787353
19/08/2020 17:00,8.69816,1.0924,8.766488758,1.72816,-0.3976,1.773308418,6.97,1.49,7.127482024
19/08/2020 17:30,9.52328,1.20448,9.599147568,1.73328,-0.41552,1.78239065,7.79,1.62,7.956663874
19/08/2020 18:00,9.59184,1.17024,9.662963119,1.61184,-0.39976,1.660673431,7.98,1.57,8.132976085
19/08/2020 18:30,9.85768,1.07928,9.91658713,1.43768,-0.36072,1.482242457,8.42,1.44,8.542247948
19/08/2020 19:00,9.87952,0.80064,9.911908991,1.10952,-0.25936,1.139430665,8.77,1.06,8.83382703
19/08/2020 19:30,9.52336,0.81024,9.557765144,0.97336,-0.24976,1.004892903,8.55,1.06,8.61545704
19/08/2020 20:00,9.17624,0.83216,9.213895528,1.02624,-0.29784,1.068586545,8.15,1.13,8.227964511
19/08/2020 20:30,8.72944,0.79168,8.765265537,0.92944,-0.26832,0.967395646,7.8,1.06,7.871696132
19/08/2020 21:00,8.71168,0.6836,8.738459669,0.96168,-0.2864,1.00342084,7.75,0.97,7.810467336
19/08/2020 21:30,8.72576,0.37232,8.733699661,1.10576,-0.33768,1.156171683,7.62,0.71,7.653005945
19/08/2020 22:00,7.77584,-1.15552,7.861228541,1.24584,-0.41552,1.313306581,6.53,-0.74,6.571795797
19/08/2020 22:30,7.76776,-0.30808,7.773867037,1.29776,-0.41808,1.363441199,6.47,0.11,6.470935017
19/08/2020 23:00,7.19928,-0.11856,7.200256175,1.31928,-0.42856,1.387142167,5.88,0.31,5.888166098
19/08/2020 23:30,6.68312,-0.82112,6.733374413,1.20312,-0.40112,1.268225133,5.48,-0.42,5.496071324
20/08/2020 00:00,6.30232,-0.92376,6.36966011,1.23232,-0.40376,1.296778593,5.07,-0.52,5.096596904
20/08/2020 00:30,6.22448,-0.90696,6.290208877,1.25448,-0.38696,1.312805436,4.97,-0.52,4.997129176
20/08/2020 01:00,6.10728,-0.81776,6.161785489,1.24728,-0.36776,1.300367185,4.86,-0.45,4.880788871
20/08/2020 01:30,6.30504,-0.34352,6.314391134,1.23504,-0.36352,1.287427898,5.07,0.02,5.070039448
20/08/2020 02:00,6.4036,-0.01496,6.403617475,1.2336,-0.35496,1.283653209,5.17,0.34,5.181167822
20/08/2020 02:30,6.4568,0.04208,6.45693712,1.2368,-0.35792,1.287548433,5.22,0.4,5.235303239
20/08/2020 03:00,6.03408,-0.67624,6.071854905,1.24408,-0.33624,1.288717341,4.79,-0.34,4.802051645
20/08/2020 03:30,5.48856,-1.4436,5.675233196,1.23856,-0.3436,1.285337245,4.25,-1.1,4.390045558
20/08/2020 04:00,5.47112,-1.38984,5.644892318,1.22112,-0.33984,1.26752723,4.25,-1.05,4.377784828
20/08/2020 04:30,5.41472,-1.37344,5.58619102,1.16472,-0.32344,1.208795314,4.25,-1.05,4.377784828
20/08/2020 05:00,5.49856,-1.3556,5.663198163,1.11856,-0.3056,1.159555015,4.38,-1.05,4.504098134
20/08/2020 05:30,5.48768,-1.30312,5.64027956,1.10768,-0.31312,1.15108606,4.38,-0.99,4.490489951
20/08/2020 06:00,5.81832,-1.18648,5.938062177,1.11832,-0.31648,1.162238879,4.7,-0.87,4.779843094
20/08/2020 06:30,6.56088,-0.65096,6.593094516,1.14088,-0.34096,1.190739642,5.42,-0.31,5.428858075
20/08/2020 07:00,7.59024,0.45536,7.6038869,1.22024,-0.37464,1.27645634,6.37,0.83,6.4238462
20/08/2020 07:30,8.01544,0.50344,8.031234664,1.37544,-0.38656,1.428728045,6.64,0.89,6.699380568
20/08/2020 08:00,8.64376,-0.208,8.646262252,1.66376,-0.418,1.715465341,6.98,0.21,6.983158311
20/08/2020 08:30,9.51144,-0.65352,9.533864865,2.03144,-0.41352,2.073100881,7.48,-0.24,7.483849277
20/08/2020 09:00,9.58384,-1.30016,9.671628879,2.43384,-0.46016,2.476958694,7.15,-0.84,7.199173564
20/08/2020 09:30,10.15032,-0.47856,10.16159514,2.79032,-0.51856,2.838096224,7.36,0.04,7.360108695
20/08/2020 10:00,8.92536,-0.41408,8.934960178,3.13536,-0.54408,3.182217054,5.79,0.13,5.791459229
20/08/2020 10:30,9.00352,0.08312,9.003903671,3.32352,-0.54688,3.36821361,5.68,0.63,5.714831581
20/08/2020 11:00,8.93504,0.06176,8.935253443,3.32504,-0.56824,3.37324587,5.61,0.63,5.645263501
20/08/2020 11:30,8.26896,0.05424,8.269137891,3.21896,-0.57576,3.270046339,5.05,0.63,5.089145311
20/08/2020 12:00,7.53528,0.1784,7.537391541,3.30528,-0.5816,3.356059362,4.23,0.76,4.29773196
20/08/2020 12:30,7.83736,0.1868,7.839585832,3.93736,-0.6532,3.991174515,3.9,0.84,3.98943605
20/08/2020 13:00,7.44488,0.2228,7.448213078,3.66488,-0.6172,3.716487758,3.78,0.84,3.872208672
20/08/2020 13:30,7.25032,0.08856,7.250860844,3.47032,-0.63144,3.527298878,3.78,0.72,3.847960499
20/08/2020 14:00,6.83024,0.2448,6.834625483,3.75024,-0.6152,3.800364601,3.08,0.86,3.197811752
20/08/2020 14:30,6.17872,0.2796,6.185043007,3.03872,-0.5804,3.093652113,3.14,0.86,3.255641258
20/08/2020 15:00,6.6716,0.22144,6.675273944,3.0816,-0.58856,3.137301617,3.59,0.81,3.680244557
20/08/2020 15:30,7.72168,-0.1984,7.724228413,2.71168,-0.5384,2.764612628,5.01,0.34,5.021523673
20/08/2020 16:00,7.06168,0.01504,7.061696016,2.78168,-0.55496,2.836498585,4.28,0.57,4.317788786
20/08/2020 16:30,7.3624,0.21872,7.365648118,2.6624,-0.54128,2.716865436,4.7,0.76,4.761050304
20/08/2020 17:00,7.9852,-0.06,7.985425414,2.1652,-0.46,2.213524574,5.82,0.4,5.83372951
20/08/2020 17:30,9.12904,0.09144,9.129497938,2.13904,-0.45856,2.187640143,6.99,0.55,7.011604667
20/08/2020 18:00,9.51592,-0.0464,9.516033123,1.86592,-0.4364,1.916273051,7.65,0.39,7.659934726
20/08/2020 18:30,9.51704,-0.0312,9.517091142,1.86704,-0.4212,1.913961285,7.65,0.39,7.659934726
20/08/2020 19:00,9.38392,-0.19864,9.386022183,1.55392,-0.40864,1.606752631,7.83,0.21,7.832815586
20/08/2020 19:30,8.986,-0.35264,8.992916711,1.416,-0.41264,1.47489924,7.57,0.06,7.570237777
20/08/2020 20:00,9.04264,-0.41536,9.05217444,1.33264,-0.42536,1.3988783,7.71,0.01,7.710006485
20/08/2020 20:30,8.76136,-0.43648,8.772225706,1.29136,-0.39648,1.350854189,7.47,-0.04,7.470107094
20/08/2020 21:00,8.5888,-0.43632,8.599875614,1.3188,-0.39632,1.377063173,7.27,-0.04,7.27011004
20/08/2020 21:30,8.36032,-0.50968,8.375841701,1.32032,-0.39968,1.379488675,7.04,-0.11,7.040859323
20/08/2020 22:00,8.03968,-0.48632,8.054375311,1.32968,-0.37632,1.381906525,6.71,-0.11,6.710901579
20/08/2020 22:30,7.584,-0.51552,7.601500962,1.334,-0.40552,1.394274891,6.25,-0.11,6.250967925
20/08/2020 23:00,7.12048,-0.62608,7.147951566,1.32048,-0.38608,1.375763496,5.8,-0.24,5.804963394
20/08/2020 23:30,6.60064,-0.73224,6.641131216,1.33064,-0.40224,1.390107847,5.27,-0.33,5.28032196
21/08/2020 00:00,6.15824,-0.79704,6.209604871,1.34824,-0.38704,1.402694214,4.81,-0.41,4.827442387
21/08/2020 00:30,6.07044,-0.63612,6.103678436,1.25744,-0.37312,1.311630241,4.813,-0.263,4.820180287
21/08/2020 01:00,6.2796,-0.13568,6.281065612,1.2896,-0.36568,1.340443965,4.99,0.23,4.995297789
21/08/2020 01:30,5.74976,-1.3792,5.912861634,1.14976,-0.2692,1.180854224,4.6,-1.11,4.732029163
21/08/2020 02:00,5.78064,-1.4052,5.948981917,1.18064,-0.2952,1.216985559,4.6,-1.11,4.732029163
21/08/2020 02:30,5.78912,-1.06536,5.886331821,1.18912,-0.29536,1.225252588,4.6,-0.77,4.664000429
21/08/2020 03:00,6.01336,-0.66736,6.050278329,1.16336,-0.30736,1.203277466,4.85,-0.36,4.863342472
21/08/2020 03:30,6.00096,-0.78528,6.052122405,1.15096,-0.28528,1.185788177,4.85,-0.5,4.875705077
21/08/2020 04:00,5.99528,-0.83384,6.052988636,1.19528,-0.27384,1.226247375,4.8,-0.56,4.832556259
21/08/2020 04:30,6.01688,-0.90384,6.084387535,1.17688,-0.29384,1.21300803,4.84,-0.61,4.878288634
21/08/2020 05:00,6.092,-0.89344,6.157166478,1.182,-0.28344,1.215509043,4.91,-0.61,4.947746962
21/08/2020 05:30,6.19,-0.89704,6.254660723,1.17,-0.28704,1.204695796,5.02,-0.61,5.056925944
21/08/2020 06:00,6.23848,-0.75608,6.284129986,1.16848,-0.28608,1.202990971,5.07,-0.47,5.091738406
21/08/2020 06:30,7.02848,0.05696,7.028710803,1.15848,-0.28304,1.192555052,5.87,0.34,5.879838433
21/08/2020 07:00,7.52552,0.05696,7.52573556,1.17552,-0.28304,1.209114929,6.35,0.34,6.359095848
21/08/2020 07:30,7.77808,-0.38,7.787356964,1.21808,-0.31,1.256908464,6.56,-0.07,6.560373465
21/08/2020 08:00,8.21736,-0.14192,8.218585441,1.39736,-0.38192,1.44861239,6.82,0.24,6.824221567
21/08/2020 08:30,8.52976,-0.09312,8.530268284,1.48976,-0.39312,1.540755721,7.04,0.3,7.046389146
21/08/2020 09:00,8.52304,-0.06936,8.523322219,1.59304,-0.40936,1.644795444,6.93,0.34,6.938335535
21/08/2020 09:30,11.00512,2.16424,11.21590839,1.60512,-0.38576,1.650824337,9.4,2.55,9.739738189
21/08/2020 10:00,12.53184,3.31088,12.96182627,1.79184,-0.38912,1.833604363,10.74,3.7,11.35947182
21/08/2020 10:30,12.53408,3.15112,12.92411385,1.92408,-0.40888,1.96704517,10.61,3.56,11.19132253
21/08/2020 11:00,12.67512,3.13152,13.05622781,1.98512,-0.42848,2.03083641,10.69,3.56,11.26719575
21/08/2020 11:30,12.37144,3.51272,12.86047159,2.91144,-0.52728,2.958801628,9.46,4.04,10.28655433
21/08/2020 12:00,12.4448,3.27752,12.86915632,2.4648,-0.43248,2.502454393,9.98,3.71,10.64727665
21/08/2020 12:30,11.91952,3.54072,12.43429351,2.53952,-0.47928,2.584351205,9.38,4.02,10.20513596
21/08/2020 13:00,11.29736,3.51008,11.83008895,2.60736,-0.50992,2.656754519,8.69,4.02,9.574784593
21/08/2020 13:30,11.55784,3.3264,12.02699474,2.29784,-0.4536,2.34218309,9.26,3.78,10.00179984
21/08/2020 14:00,11.42496,3.36752,11.91091524,2.40496,-0.46248,2.449024367,9.02,3.83,9.799454066
21/08/2020 14:30,10.99024,3.30928,11.47766132,2.57024,-0.46072,2.611205962,8.42,3.77,9.225470178
21/08/2020 15:00,9.02664,1.92952,9.230562124,2.18664,-0.43048,2.228611119,6.84,2.36,7.235689324
21/08/2020 15:30,7.32864,1.15056,7.418406336,2.27864,-0.45944,2.324496798,5.05,1.61,5.300433944
21/08/2020 16:00,7.61152,1.04568,7.68301265,2.23152,-0.44432,2.275324542,5.38,1.49,5.582517353
21/08/2020 16:30,7.49584,1.16576,7.585948437,2.23584,-0.47424,2.285581782,5.26,1.64,5.509736836
21/08/2020 17:00,8.47752,0.96064,8.531774409,1.70752,-0.40936,1.755904371,6.77,1.37,6.907228098
21/08/2020 17:30,8.27512,0.94416,8.328808385,2.10512,-0.42584,2.147759279,6.17,1.37,6.320268982
21/08/2020 18:00,9.43,1.13312,9.497834539,1.6,-0.34688,1.637170038,7.83,1.48,7.968644803
21/08/2020 18:30,9.73648,1.09856,9.798258869,1.48648,-0.34144,1.525189845,8.25,1.44,8.374729846
21/08/2020 19:00,9.74744,1.018,9.80045461,1.42744,-0.352,1.470200311,8.32,1.37,8.432040085
21/08/2020 19:30,9.58032,0.88424,9.621040052,1.26032,-0.33576,1.304278069,8.32,1.22,8.4089714
21/08/2020 20:00,9.3604,0.84856,9.398784083,1.1704,-0.29144,1.20613989,8.19,1.14,8.268960031
21/08/2020 20:30,9.22488,0.55272,9.241423614,1.12488,-0.28728,1.160984415,8.1,0.84,8.143439077
21/08/2020 21:00,8.952,0.16608,8.953540449,1.072,-0.28392,1.10896103,7.88,0.45,7.892838526
21/08/2020 21:30,8.68584,0.08448,8.686250824,1.06584,-0.28552,1.103420399,7.62,0.37,7.628977651
21/08/2020 22:00,8.24464,0.01104,8.244647392,1.10464,-0.27896,1.139319188,7.14,0.29,7.145886929
21/08/2020 22:30,7.84944,-0.01336,7.84945137,1.13944,-0.30336,1.179131377,6.71,0.29,6.716263842
21/08/2020 23:00,7.36272,0.05248,7.362907031,1.11272,-0.28752,1.149266526,6.25,0.34,6.259241168
21/08/2020 23:30,6.6416,-0.10008,6.642353993,1.0116,-0.25008,1.042053054,5.63,0.15,5.631997869
22/08/2020 00:00,5.93192,-0.67888,5.970640915,0.89192,-0.20888,0.916052477,5.04,-0.47,5.061867244
22/08/2020 00:30,5.68752,-0.3348,5.697365601,0.85752,-0.1948,0.879367722,4.83,-0.14,4.83202856
22/08/2020 01:00,5.40344,-0.34384,5.414368826,0.82344,-0.20384,0.848294866,4.58,-0.14,4.582139238
22/08/2020 01:30,5.53048,-0.29144,5.538153691,0.84048,-0.21144,0.866668047,4.69,-0.08,4.690682253
22/08/2020 02:00,5.71016,-0.30608,5.718357473,0.90016,-0.22608,0.928116475,4.81,-0.08,4.810665235
22/08/2020 02:30,5.69432,-0.29488,5.701950059,0.88432,-0.21488,0.910052348,4.81,-0.08,4.810665235
22/08/2020 03:00,5.47176,-0.34336,5.482522557,0.82176,-0.20336,0.846548751,4.65,-0.14,4.652107049
22/08/2020 03:30,5.35,-0.35616,5.361842029,0.81,-0.21616,0.838346674,4.54,-0.14,4.542158077
22/08/2020 04:00,5.35568,-0.36592,5.368165954,0.86568,-0.22592,0.89467408,4.49,-0.14,4.492182098
22/08/2020 04:30,5.30416,-0.30696,5.313034702,0.89416,-0.23696,0.925025485,4.41,-0.07,4.410555521
22/08/2020 05:00,5.32872,-0.31296,5.337902285,0.91872,-0.24296,0.95030311,4.41,-0.07,4.410555521
22/08/2020 05:30,5.31112,-0.33448,5.321641901,0.84112,-0.22448,0.870559662,4.47,-0.11,4.471353263
22/08/2020 06:00,5.51952,-0.26488,5.525872098,0.88952,-0.23488,0.92000785,4.63,-0.03,4.630097191
22/08/2020 06:30,5.8608,-0.14512,5.862596392,0.9008,-0.23512,0.930979084,4.96,0.09,4.960816465
22/08/2020 07:00,6.22856,-0.29528,6.235555304,0.89856,-0.23528,0.928852384,5.33,-0.06,5.3303377
22/08/2020 07:30,6.94968,0.59256,6.974896376,0.94968,-0.25744,0.983955007,6,0.85,6.05990924
22/08/2020 08:00,7.10336,0.148,7.104901638,1.10336,-0.262,1.13404025,6,0.41,6.013992019
22/08/2020 08:30,7.38008,0.27344,7.385143888,1.38008,-0.30656,1.413718444,6,0.58,6.027968149
22/08/2020 09:00,7.54992,0.71912,7.584090294,1.54992,-0.34088,1.586962879,6,1.06,6.092913917
22/08/2020 09:30,7.29272,0.7952,7.335946295,1.87272,-0.3448,1.904197269,5.42,1.14,5.538591879
22/08/2020 10:00,7.13704,0.85584,7.188170982,1.84704,-0.35416,1.880687658,5.29,1.21,5.426619574
22/08/2020 10:30,6.51848,1.06736,6.605288705,2.25848,-0.42264,2.297685026,4.26,1.49,4.51305883
22/08/2020 11:00,6.45896,0.96848,6.531165117,2.19896,-0.38152,2.231811505,4.26,1.35,4.468791783
22/08/2020 11:30,6.50288,1.0728,6.590777506,2.46288,-0.3972,2.494703536,4.04,1.47,4.299127819
22/08/2020 12:00,6.51104,1.2624,6.632291885,3.06104,-0.4676,3.096548989,3.45,1.73,3.85945592
22/08/2020 12:30,6.71016,1.17704,6.812611128,2.83016,-0.46296,2.867775721,3.88,1.64,4.212362757
22/08/2020 13:00,6.8088,1.16712,6.908105857,3.1788,-0.47288,3.213780474,3.63,1.64,3.983277545
22/08/2020 13:30,6.77752,1.18712,6.88069991,3.52752,-0.53288,3.567542354,3.25,1.72,3.677077644
22/08/2020 14:00,5.8804,1.28296,6.018728314,3.3804,-0.54704,3.424376866,2.5,1.83,3.09820916
22/08/2020 14:30,5.96232,1.53656,6.157132158,3.25232,-0.54344,3.297409956,2.71,2.08,3.416211352
22/08/2020 15:00,6.1276,1.40216,6.285979194,3.4176,-0.54784,3.461230767,2.71,1.95,3.338652423
22/08/2020 15:30,6.22288,1.42664,6.384319634,3.27288,-0.56336,3.32101159,2.95,1.99,3.558454721
22/08/2020 16:00,6.13248,1.45424,6.302549082,3.18248,-0.53576,3.227261645,2.95,1.99,3.558454721
22/08/2020 16:30,6.46344,1.53568,6.643370357,2.78344,-0.50432,2.828758897,3.68,2.04,4.207612149
22/08/2020 17:00,7.18248,1.37272,7.312481053,2.53248,-0.47728,2.577062504,4.65,1.85,5.004497977
22/08/2020 17:30,8.60368,1.15224,8.680493451,2.03368,-0.40776,2.074155867,6.57,1.56,6.75266614
22/08/2020 18:00,9.5696,1.0856,9.63097978,2.1196,-0.4144,2.159729502,7.45,1.5,7.599506563
22/08/2020 18:30,9.98848,0.95032,10.03358564,1.75848,-0.38968,1.801139199,8.23,1.34,8.338375141
22/08/2020 19:00,9.74168,0.2516,9.744928516,1.42168,-0.3784,1.471176598,8.32,0.63,8.343818071
22/08/2020 19:30,9.30992,0.18776,9.311813154,1.26992,-0.38224,1.326199165,8.04,0.57,8.060179899
22/08/2020 20:00,8.95616,0.12704,8.957060964,1.14616,-0.34296,1.196371308,7.81,0.47,7.824129345
22/08/2020 20:30,8.71504,0.08096,8.715416038,1.12504,-0.32904,1.172169921,7.59,0.41,7.601065715
22/08/2020 21:00,8.50656,-0.06088,8.506777851,1.11656,-0.31088,1.159030892,7.39,0.25,7.394227478
22/08/2020 21:30,8.15272,-0.12064,8.153612537,1.09272,-0.31064,1.136016817,7.06,0.19,7.062556194
22/08/2020 22:00,7.65104,-0.14952,7.652500853,1.05104,-0.28952,1.090186641,6.6,0.14,6.601484681
22/08/2020 22:30,7.35248,0.21872,7.355732498,1.01248,-0.27128,1.048193011,6.34,0.49,6.358907139
22/08/2020 23:00,6.54696,-0.37952,6.557950951,0.93696,-0.24952,0.969615528,5.61,-0.13,5.611506037
22/08/2020 23:30,6.01816,-0.4632,6.035959247,0.85816,-0.2132,0.884247039,5.16,-0.25,5.166052652
23/08/2020 00:00,5.96744,0.22432,5.97165468,0.74744,-0.18568,0.770158176,5.22,0.41,5.236076776
23/08/2020 00:30,5.89224,0.8408,5.951927155,0.67224,-0.1692,0.693206504,5.22,1.01,5.316812955
23/08/2020 01:00,5.74024,0.84304,5.801816241,0.66024,-0.16696,0.681023127,5.08,1.01,5.179430471
23/08/2020 01:30,5.89088,0.84808,5.951613803,0.62088,-0.16192,0.641646367,5.27,1.01,5.36591092
23/08/2020 02:00,5.42368,-0.33384,5.433944597,0.56368,-0.14384,0.581743146,4.86,-0.19,4.863712574
23/08/2020 02:30,5.61264,-0.41048,5.627630194,0.55264,-0.14048,0.570215398,5.06,-0.27,5.067198437
23/08/2020 03:00,5.38864,-0.43976,5.406554347,0.49864,-0.11976,0.512819956,4.89,-0.32,4.900459162
23/08/2020 03:30,5.23912,-0.51744,5.264610387,0.46912,-0.11744,0.483596658,4.77,-0.4,4.786742107
23/08/2020 04:00,5.248,-0.41504,5.264386213,0.418,-0.10504,0.430995826,4.83,-0.31,4.839938016
23/08/2020 04:30,5.25032,-0.40336,5.265791431,0.36032,-0.09336,0.372218473,4.89,-0.31,4.899816323
23/08/2020 05:00,5.1628,-0.40176,5.178408533,0.3728,-0.09176,0.383926735,4.79,-0.31,4.800020833
23/08/2020 05:30,5.25384,-0.388,5.268147563,0.37384,-0.078,0.381890489,4.88,-0.31,4.889836398
23/08/2020 06:00,5.38512,-0.276,5.392188184,0.36512,-0.086,0.375111469,5.02,-0.19,5.023594331
23/08/2020 06:30,5.59992,-0.23336,5.604780183,0.38992,-0.08336,0.398731107,5.21,-0.15,5.212158862
23/08/2020 07:00,5.9852,-0.10832,5.986180106,0.3552,-0.06832,0.361710744,5.63,-0.04,5.630142094
23/08/2020 07:30,6.49416,-0.03592,6.494259338,0.40416,-0.10592,0.41780899,6.09,0.07,6.090402286
23/08/2020 08:00,6.9532,-0.01776,6.953222681,0.5432,-0.12776,0.558022273,6.41,0.11,6.410943768
23/08/2020 08:30,7.4772,0.04952,7.477363979,0.7172,-0.14048,0.730828619,6.76,0.19,6.762669591
23/08/2020 09:00,7.77744,0.08992,7.777959794,0.84744,-0.15008,0.860626841,6.93,0.24,6.934154599
23/08/2020 09:30,8.22184,0.30552,8.227514537,0.96184,-0.16448,0.97580216,7.26,0.47,7.275197592
23/08/2020 10:00,8.19048,0.24008,8.193997867,1.15048,-0.17992,1.164463583,7.04,0.42,7.052517281
23/08/2020 10:30,7.2984,0.50384,7.315770452,1.8384,-0.26616,1.857567147,5.46,0.77,5.514027566
23/08/2020 11:00,6.91864,0.61816,6.946200489,2.27864,-0.31184,2.299879222,4.64,0.93,4.732282747
23/08/2020 11:30,6.40656,1.07096,6.495457363,2.53656,-0.36904,2.563264941,3.87,1.44,4.129225109
23/08/2020 12:00,6.8884,1.27496,7.005396317,2.5184,-0.34504,2.541926663,4.37,1.62,4.660611548
23/08/2020 12:30,8.32456,1.29352,8.424458035,2.16456,-0.27648,2.182146004,6.16,1.57,6.356925357
23/08/2020 13:00,8.09312,1.5744,8.244836366,2.32312,-0.2756,2.339410587,5.77,1.85,6.059323395
23/08/2020 13:30,7.07016,1.33312,7.194746094,2.47016,-0.31688,2.490402249,4.6,1.65,4.886972478
23/08/2020 14:00,4.58248,0.8132,4.654075331,2.68248,-0.3768,2.708814721,1.9,1.19,2.241896519
23/08/2020 14:30,4.51696,0.77344,4.582699758,2.74696,-0.41656,2.778364892,1.77,1.19,2.132838484
23/08/2020 15:00,5.25416,0.7108,5.302021685,3.14416,-0.4292,3.1733192,2.11,1.14,2.39827021
23/08/2020 15:30,5.55968,0.66232,5.598991828,2.68968,-0.36768,2.714694658,2.87,1.03,3.049229411
23/08/2020 16:00,5.56984,1.124,5.682120522,2.12984,-0.326,2.154644849,3.44,1.45,3.733108624
23/08/2020 16:30,6.00184,1.57896,6.206061397,2.01184,-0.33104,2.038893736,3.99,1.91,4.423595822
23/08/2020 17:00,7.7224,1.44784,7.85695249,1.6224,-0.26216,1.643444439,6.1,1.71,6.335147986
23/08/2020 17:30,8.21952,1.24792,8.313712369,1.80952,-0.25208,1.826993967,6.41,1.5,6.58316793
23/08/2020 18:00,8.4052,0.68864,8.433363036,1.5152,-0.21136,1.529870612,6.89,0.9,6.948532219
23/08/2020 18:30,8.3332,0.6548,8.358886605,1.4832,-0.2452,1.503331394,6.85,0.9,6.908871109
23/08/2020 19:00,8.60712,0.40472,8.616630024,1.04712,-0.19528,1.065173494,7.56,0.6,7.583772148
23/08/2020 19:30,8.90392,0.26872,8.907974057,0.79392,-0.16128,0.810135917,8.11,0.43,8.121391506
23/08/2020 20:00,9.05224,0.66864,9.076900818,0.50224,-0.13136,0.519134344,8.55,0.8,8.587345341
23/08/2020 20:30,9.53248,1.47696,9.646221322,0.42248,-0.08304,0.430563575,9.11,1.56,9.242602447
23/08/2020 21:00,9.39704,1.41064,9.502329502,0.43704,-0.08936,0.446082023,8.96,1.5,9.084690419
23/08/2020 21:30,9.1308,1.3028,9.223274716,0.3608,-0.0872,0.371187931,8.77,1.39,8.879470705
23/08/2020 22:00,8.47352,1.10976,8.545882544,0.31352,-0.08024,0.323625166,8.16,1.19,8.246314328
23/08/2020 22:30,8.00008,1.1408,8.081008888,0.30008,-0.0492,0.304086577,7.7,1.19,7.791411939
23/08/2020 23:00,6.88152,-0.12872,6.882723759,0.29152,-0.01872,0.292120435,6.59,-0.11,6.590917994
23/08/2020 23:30,6.1844,-0.26752,6.190183383,0.2744,-0.00752,0.274503024,5.91,-0.26,5.915716356
24/08/2020 00:00,5.5124,-1.0948,5.620065907,0.2424,-0.0248,0.243665344,5.27,-1.07,5.377527313
24/08/2020 00:30,5.30592,-0.94624,5.389634235,0.21592,-0.03624,0.218940138,5.09,-0.91,5.170705948
24/08/2020 01:00,5.17688,-0.97392,5.267694629,0.18688,-0.01392,0.187397708,4.99,-0.96,5.081505682
24/08/2020 01:30,5.34696,-0.90776,5.423468398,0.21696,-0.00776,0.217098731,5.13,-0.9,5.208349067
24/08/2020 02:00,5.75176,-0.37936,5.764256856,0.22176,-0.02936,0.223695121,5.53,-0.35,5.54106488
24/08/2020 02:30,5.77328,-0.36,5.784493233,0.17328,-0.01,0.17356831,5.6,-0.35,5.61092684
24/08/2020 03:00,5.5488,-0.40672,5.563686062,0.1488,0.01328,0.149391427,5.4,-0.42,5.416308706
24/08/2020 03:30,5.44288,-0.37432,5.455736262,0.14288,0.04568,0.150004523,5.3,-0.42,5.316615465
24/08/2020 04:00,5.43504,-0.36976,5.44760335,0.13504,0.05024,0.144082821,5.3,-0.42,5.316615465
24/08/2020 04:30,5.47928,-0.36896,5.491688338,0.12928,0.05104,0.138990647,5.35,-0.42,5.366460659
24/08/2020 05:00,5.47432,-0.30048,5.482560323,0.12432,0.04952,0.133819628,5.35,-0.35,5.361436375
24/08/2020 05:30,5.72096,-0.30928,5.729313872,0.12096,0.04072,0.12763009,5.6,-0.35,5.61092684
24/08/2020 06:00,6.09728,-0.40592,6.11077691,0.12728,0.05408,0.138292606,5.97,-0.46,5.987695717
24/08/2020 06:30,6.54464,-0.28888,6.55101247,0.12464,0.05112,0.134715938,6.42,-0.34,6.428996811
24/08/2020 07:00,7.22744,-0.17056,7.229452238,0.14744,0.03944,0.15262394,7.08,-0.21,7.083113722
24/08/2020 07:30,7.39488,-0.42592,7.407135618,0.31488,0.00408,0.314906432,7.08,-0.43,7.09304589
