Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
24/08/2020 08:00,7.79208,0.11184,7.79288258,0.43208,0.00184,0.432083918,7.36,0.11,7.360821965
24/08/2020 08:30,8.11512,0.5416,8.133173008,0.75512,-0.0084,0.75516672,7.36,0.55,7.380521662
24/08/2020 09:00,7.81368,0.44656,7.826430283,0.96368,-0.03344,0.964260015,6.85,0.48,6.866796924
24/08/2020 09:30,7.77,-0.17096,7.771880552,1.21,-0.05096,1.211072633,6.56,-0.12,6.561097469
24/08/2020 10:00,6.3076,-1.61392,6.510802986,0.9276,-0.05392,0.929165823,5.38,-1.56,5.601606912
24/08/2020 10:30,-44.7624,-45.70968,63.97692787,0.9076,-0.03968,0.908466985,-45.67,-45.67,64.58713339
24/08/2020 11:00,-44.72208,-45.71808,63.95472835,0.94792,-0.04808,0.949138564,-45.67,-45.67,64.58713339
24/08/2020 11:30,-44.4104,-45.75432,63.76316669,1.2596,-0.08432,1.262419115,-45.67,-45.67,64.58713339
24/08/2020 12:00,-44.30792,-45.71808,63.66580412,1.36208,-0.04808,1.362928323,-45.67,-45.67,64.58713339
24/08/2020 12:30,-43.9072,-45.7924,63.44120199,1.7628,-0.1224,1.767044312,-45.67,-45.67,64.58713339
24/08/2020 13:00,-43.82872,-45.81336,63.40205558,1.84128,-0.14336,1.846852492,-45.67,-45.67,64.58713339
24/08/2020 13:30,-43.66512,-45.8456,63.31241382,2.00488,-0.1756,2.012555384,-45.67,-45.67,64.58713339
24/08/2020 14:00,-43.47576,-45.88344,63.20942789,2.19424,-0.21344,2.204596519,-45.67,-45.67,64.58713339
24/08/2020 14:30,-43.39616,-45.86744,63.14308161,2.27384,-0.19744,2.282395868,-45.67,-45.67,64.58713339
24/08/2020 15:00,-43.48784,-45.908,63.23556509,2.18216,-0.238,2.195100514,-45.67,-45.67,64.58713339
24/08/2020 15:30,-43.25376,-45.96064,63.11313796,2.41624,-0.29064,2.433657196,-45.67,-45.67,64.58713339
24/08/2020 16:00,-43.33504,-45.93184,63.14791855,2.33496,-0.26184,2.349595367,-45.67,-45.67,64.58713339
24/08/2020 16:30,-44.21664,-45.76696,63.63745658,1.45336,-0.09696,1.456590722,-45.67,-45.67,64.58713339
24/08/2020 17:00,-44.62856,-45.75912,63.91874084,1.04144,-0.08912,1.045246214,-45.67,-45.67,64.58713339
24/08/2020 17:30,-44.66832,-45.79184,63.96992592,1.00168,-0.12184,1.009062836,-45.67,-45.67,64.58713339
24/08/2020 18:00,-45.0188,-45.75624,64.18976439,0.6512,-0.08624,0.656885666,-45.67,-45.67,64.58713339
24/08/2020 18:30,-45.12504,-45.73696,64.25059334,0.54496,-0.06696,0.549058324,-45.67,-45.67,64.58713339
24/08/2020 19:00,-45.29312,-45.71976,64.35653171,0.37688,-0.04976,0.380150749,-45.67,-45.67,64.58713339
24/08/2020 19:30,-45.43184,-45.68976,64.43295938,0.23816,-0.01976,0.238978332,-45.67,-45.67,64.58713339
24/08/2020 20:00,-45.48336,-45.65536,64.44492171,0.18664,0.01464,0.187213299,-45.67,-45.67,64.58713339
24/08/2020 20:30,-45.49896,-45.6384,64.4439207,0.17104,0.0316,0.17393459,-45.67,-45.67,64.58713339
24/08/2020 21:00,-45.50392,-45.63664,64.44617635,0.16608,0.03336,0.169397332,-45.67,-45.67,64.58713339
24/08/2020 21:30,-45.452,-45.69792,64.45296111,0.218,-0.02792,0.219780632,-45.67,-45.67,64.58713339
24/08/2020 22:00,-45.36728,-45.72688,64.41380015,0.30272,-0.05688,0.308017423,-45.67,-45.67,64.58713339
24/08/2020 22:30,-45.30144,-45.77,64.39808511,0.36856,-0.1,0.381885419,-45.67,-45.67,64.58713339
24/08/2020 23:00,-45.17712,-45.8216,64.34742573,0.49288,-0.1516,0.515667775,-45.67,-45.67,64.58713339
24/08/2020 23:30,-45.09848,-45.82944,64.29782632,0.57152,-0.15944,0.59334326,-45.67,-45.67,64.58713339
25/08/2020 00:00,-45.1076,-45.82824,64.30336818,0.5624,-0.15824,0.584237672,-45.67,-45.67,64.58713339
25/08/2020 00:30,-45.11896,-45.82896,64.31185059,0.55104,-0.15896,0.573509689,-45.67,-45.67,64.58713339
25/08/2020 01:00,-45.0976,-45.85344,64.31431789,0.5724,-0.18344,0.601075697,-45.67,-45.67,64.58713339
25/08/2020 01:30,-44.86832,-45.92712,64.20643652,0.80168,-0.25712,0.841903508,-45.67,-45.67,64.58713339
25/08/2020 02:00,-44.72504,-45.9928,64.15346331,0.94496,-0.3228,0.998573603,-45.67,-45.67,64.58713339
25/08/2020 02:30,-44.61056,-45.99856,64.07784005,1.05944,-0.32856,1.109218097,-45.67,-45.67,64.58713339
25/08/2020 03:00,-44.53472,-46.02544,64.04437846,1.13528,-0.35544,1.189621062,-45.67,-45.67,64.58713339
25/08/2020 03:30,-44.47624,-46.03616,64.0114361,1.19376,-0.36616,1.248653708,-45.67,-45.67,64.58713339
25/08/2020 04:00,-44.40008,-46.09584,64.00151224,1.26992,-0.42584,1.339416482,-45.67,-45.67,64.58713339
25/08/2020 04:30,-44.40224,-46.05744,63.97536007,1.26776,-0.38744,1.325641419,-45.67,-45.67,64.58713339
25/08/2020 05:00,-44.39872,-46.05088,63.96819433,1.27128,-0.38088,1.32711055,-45.67,-45.67,64.58713339
25/08/2020 05:30,-44.39816,-46.05296,63.96930308,1.27184,-0.38296,1.328245214,-45.67,-45.67,64.58713339
25/08/2020 06:00,-44.446,-46.05512,64.00407014,1.224,-0.38512,1.283157595,-45.67,-45.67,64.58713339
25/08/2020 06:30,-44.4116,-46.07,63.99089869,1.2584,-0.4,1.320443319,-45.67,-45.67,64.58713339
25/08/2020 07:00,-44.43592,-46.06096,64.0012736,1.23408,-0.39096,1.294528164,-45.67,-45.67,64.58713339
25/08/2020 07:30,-44.4076,-46.06088,63.98155675,1.2624,-0.39088,1.321529771,-45.67,-45.67,64.58713339
25/08/2020 08:00,-44.386,-46.05784,63.96437775,1.284,-0.38784,1.341296338,-45.67,-45.67,64.58713339
25/08/2020 08:30,-44.25464,-46.0744,63.88523692,1.41536,-0.4044,1.471999759,-45.67,-45.67,64.58713339
25/08/2020 09:00,-44.09504,-46.05752,63.76258857,1.57496,-0.38752,1.621934263,-45.67,-45.67,64.58713339
25/08/2020 09:30,-43.91088,-46.094,63.66177989,1.75912,-0.424,1.80949694,-45.67,-45.67,64.58713339
25/08/2020 10:00,-43.8156,-46.07776,63.58432802,1.8544,-0.40776,1.89870155,-45.67,-45.67,64.58713339
25/08/2020 10:30,-43.75408,-46.104,63.56098121,1.91592,-0.434,1.964460599,-45.67,-45.67,64.58713339
25/08/2020 11:00,-43.26584,-46.12584,63.241806,2.40416,-0.45584,2.446993137,-45.67,-45.67,64.58713339
25/08/2020 11:30,-43.2832,-46.15912,63.27795636,2.3868,-0.48912,2.436401571,-45.67,-45.67,64.58713339
25/08/2020 12:00,-43.18992,-46.15856,63.21377896,2.48008,-0.48856,2.527743595,-45.67,-45.67,64.58713339
25/08/2020 12:30,-43.6024,-46.09488,63.45003742,2.0676,-0.42488,2.110803822,-45.67,-45.67,64.58713339
25/08/2020 13:00,-43.46256,-46.12624,63.37684229,2.20744,-0.45624,2.254095449,-45.67,-45.67,64.58713339
25/08/2020 13:30,-43.444,-46.17208,63.39749291,2.226,-0.50208,2.281920316,-45.67,-45.67,64.58713339
25/08/2020 14:00,-43.38448,-46.14928,63.34010696,2.28552,-0.47928,2.335232534,-45.67,-45.67,64.58713339
25/08/2020 14:30,-43.43712,-46.14968,63.37646533,2.23288,-0.47968,2.283822672,-45.67,-45.67,64.58713339
25/08/2020 15:00,-43.4488,-46.14936,63.38423818,2.2212,-0.47936,2.272337002,-45.67,-45.67,64.58713339
25/08/2020 15:30,-43.70128,-46.10552,63.52574949,1.96872,-0.43552,2.016317462,-45.67,-45.67,64.58713339
25/08/2020 16:00,-43.60296,-46.13072,63.47646374,2.06704,-0.46072,2.117762328,-45.67,-45.67,64.58713339
25/08/2020 16:30,-43.66888,-46.09936,63.49899269,2.00112,-0.42936,2.046663447,-45.67,-45.67,64.58713339
25/08/2020 17:00,-43.53912,-46.1648,63.45741666,2.13088,-0.4948,2.187573225,-45.67,-45.67,64.58713339
25/08/2020 17:30,-43.64144,-46.15144,63.51795572,2.02856,-0.48144,2.084907707,-45.67,-45.67,64.58713339
25/08/2020 18:00,-43.96368,-46.1116,63.71094736,1.70632,-0.4416,1.762537518,-45.67,-45.67,64.58713339
25/08/2020 18:30,-44.17424,-46.08432,63.83672947,1.49576,-0.41432,1.552082163,-45.67,-45.67,64.58713339
25/08/2020 19:00,-44.344,-46.04432,63.92550149,1.326,-0.37432,1.377821274,-45.67,-45.67,64.58713339
25/08/2020 19:30,-44.43608,-46.05504,63.99712427,1.23392,-0.38504,1.292599848,-45.67,-45.67,64.58713339
25/08/2020 20:00,-44.48096,-46.006,63.99302961,1.18904,-0.336,1.235601927,-45.67,-45.67,64.58713339
25/08/2020 20:30,-44.48888,-46.01424,64.00445864,1.18112,-0.34424,1.230262424,-45.67,-45.67,64.58713339
25/08/2020 21:00,-44.48544,-46.0196,64.00592126,1.18456,-0.3496,1.235071882,-45.67,-45.67,64.58713339
25/08/2020 21:30,-44.49192,-46.00704,64.00139588,1.17808,-0.33704,1.225344216,-45.67,-45.67,64.58713339
25/08/2020 22:00,-44.47888,-46.01752,63.99986651,1.19112,-0.34752,1.240780804,-45.67,-45.67,64.58713339
25/08/2020 22:30,-44.48312,-46.01144,63.99844198,1.18688,-0.34144,1.235016359,-45.67,-45.67,64.58713339
25/08/2020 23:00,-44.49616,-46.00344,64.00175581,1.17384,-0.33344,1.220279714,-45.67,-45.67,64.58713339
25/08/2020 23:30,-44.49536,-45.97056,63.97756988,1.17464,-0.30056,1.212483172,-45.67,-45.67,64.58713339
26/08/2020 00:00,-44.53432,-45.98128,64.01237199,1.13568,-0.31128,1.177567111,-45.67,-45.67,64.58713339
26/08/2020 00:30,-44.5636,-45.9572,64.01545655,1.1064,-0.2872,1.143068152,-45.67,-45.67,64.58713339
26/08/2020 01:00,-44.58696,-45.95384,64.02930901,1.08304,-0.28384,1.119616357,-45.67,-45.67,64.58713339
26/08/2020 01:30,-44.58328,-45.97192,64.03972427,1.08672,-0.30192,1.127881219,-45.67,-45.67,64.58713339
26/08/2020 02:00,-44.61384,-45.93872,64.03718228,1.05616,-0.26872,1.089809334,-45.67,-45.67,64.58713339
26/08/2020 02:30,-44.61488,-45.9372,64.03681645,1.05512,-0.2672,1.088427331,-45.67,-45.67,64.58713339
26/08/2020 03:00,-44.70944,-45.896,64.07321469,0.96056,-0.226,0.986788485,-45.67,-45.67,64.58713339
26/08/2020 03:30,-44.79216,-45.85096,64.09873735,0.87784,-0.18096,0.896297711,-45.67,-45.67,64.58713339
26/08/2020 04:00,-44.8036,-45.87736,64.12561683,0.8664,-0.20736,0.89086875,-45.67,-45.67,64.58713339
26/08/2020 04:30,-44.78984,-45.87584,64.11491607,0.88016,-0.20584,0.903909139,-45.67,-45.67,64.58713339
26/08/2020 05:00,-44.78952,-45.85896,64.1026155,0.88048,-0.18896,0.900528129,-45.67,-45.67,64.58713339
26/08/2020 05:30,-44.81896,-45.86296,64.1260499,0.85104,-0.19296,0.872641188,-45.67,-45.67,64.58713339
26/08/2020 06:00,-44.83632,-45.85248,64.13069088,0.83368,-0.18248,0.85341742,-45.67,-45.67,64.58713339
26/08/2020 06:30,-44.92232,-45.84968,64.18884631,0.74768,-0.17968,0.768967025,-45.67,-45.67,64.58713339
26/08/2020 07:00,-44.87608,-45.858,64.1624401,0.79392,-0.188,0.815875583,-45.67,-45.67,64.58713339
26/08/2020 07:30,-44.79808,-45.87456,64.11975692,0.87192,-0.20456,0.895594372,-45.67,-45.67,64.58713339
26/08/2020 08:00,-44.77104,-45.86312,64.09268132,0.89896,-0.19312,0.919469638,-45.67,-45.67,64.58713339
26/08/2020 08:30,-44.71064,-45.85392,64.04391703,0.95936,-0.18392,0.976830679,-45.67,-45.67,64.58713339
26/08/2020 09:00,-44.5308,-45.84008,63.90856815,1.1392,-0.17008,1.151826309,-45.67,-45.67,64.58713339
26/08/2020 09:30,-44.32456,-45.8476,63.77044021,1.34544,-0.1776,1.357111106,-45.67,-45.67,64.58713339
26/08/2020 10:00,-44.29448,-45.86672,63.76328851,1.37552,-0.19672,1.389515753,-45.67,-45.67,64.58713339
26/08/2020 10:30,-44.10912,-45.86496,63.6333955,1.56088,-0.19496,1.573008511,-45.67,-45.67,64.58713339
26/08/2020 11:00,-44.096,-45.8384,63.60515805,1.574,-0.1684,1.582982805,-45.67,-45.67,64.58713339
26/08/2020 11:30,-43.754,-45.86424,63.38723079,1.916,-0.19424,1.92582065,-45.67,-45.67,64.58713339
26/08/2020 12:00,-43.83592,-45.86904,63.44727506,1.83408,-0.19904,1.844848603,-45.67,-45.67,64.58713339
26/08/2020 12:30,6.34664,1.13768,6.447802344,1.87664,-0.17232,1.884534922,4.47,1.31,4.658003864
26/08/2020 13:00,6.6528,1.33952,6.786314292,1.8628,-0.23048,1.877004228,4.79,1.57,5.040734074
26/08/2020 13:30,6.75496,1.182,6.857594958,2.58496,-0.258,2.597803342,4.17,1.44,4.411632351
26/08/2020 14:00,6.13648,1.33736,6.280518972,2.80648,-0.33264,2.826124442,3.33,1.67,3.725291935
26/08/2020 14:30,5.81776,1.36464,5.97566513,2.58776,-0.30536,2.605714211,3.23,1.67,3.636179314
26/08/2020 15:00,5.44224,1.48528,5.641279367,2.41224,-0.29472,2.430177297,3.03,1.78,3.514157082
26/08/2020 15:30,5.62688,1.56464,5.840366158,2.69688,-0.29536,2.713005578,2.93,1.86,3.470518693
26/08/2020 16:00,5.96536,1.54584,6.162397361,2.90536,-0.31416,2.922295884,3.06,1.86,3.580949595
26/08/2020 16:30,6.67464,1.37224,6.814239631,2.40464,-0.26776,2.419501797,4.27,1.64,4.574111936
26/08/2020 17:00,7.5212,1.38512,7.647679835,2.2812,-0.25488,2.295394793,5.24,1.64,5.490646592
26/08/2020 17:30,7.58272,1.3824,7.707702145,2.09272,-0.2576,2.108514823,5.49,1.64,5.729720761
26/08/2020 18:00,8.60608,1.23048,8.69360075,1.51608,-0.18952,1.527879706,7.09,1.42,7.230802169
26/08/2020 18:30,9.0544,1.1624,9.12870928,1.0944,-0.1676,1.107159031,7.96,1.33,8.070346957
26/08/2020 19:00,9.29184,0.71328,9.319176946,0.79184,-0.13672,0.803556435,8.5,0.85,8.542394278
26/08/2020 19:30,9.31816,0.0844,9.318542222,0.54816,-0.1056,0.558238968,8.77,0.19,8.772057911
26/08/2020 20:00,9.25152,-0.14512,9.252658111,0.35152,-0.06512,0.357500944,8.9,-0.08,8.900359543
26/08/2020 20:30,9.33952,-0.08144,9.339875069,0.25952,-0.00144,0.259523995,9.08,-0.08,9.080352416
26/08/2020 21:00,9.73592,0.37648,9.743196367,0.25592,-0.02352,0.256998515,9.48,0.4,9.488435066
26/08/2020 21:30,9.39968,-0.02664,9.399717751,0.19968,-0.04664,0.205054607,9.2,0.02,9.200021739
26/08/2020 22:00,8.06448,-0.86552,8.110792966,0.20448,0.00448,0.204529071,7.86,-0.87,7.908002276
26/08/2020 22:30,7.48448,-0.93024,7.542067842,0.18448,-0.01024,0.184763979,7.3,-0.92,7.35774422
26/08/2020 23:00,6.86184,-0.90736,6.921571379,0.20184,0.01264,0.202235396,6.66,-0.92,6.723243265
26/08/2020 23:30,6.61016,-0.25376,6.615029052,0.20016,-0.01376,0.200632408,6.41,-0.24,6.414491406
27/08/2020 00:00,6.12608,-0.26408,6.131769273,0.18608,-0.02408,0.187631588,5.94,-0.24,5.944846508
27/08/2020 00:30,5.73976,-0.31808,5.748566756,0.15976,-0.00808,0.159964196,5.58,-0.31,5.588604477
27/08/2020 01:00,5.668,-0.28888,5.675356875,0.168,0.02112,0.169322339,5.5,-0.31,5.508729436
27/08/2020 01:30,5.82536,-0.2292,5.829867217,0.17536,0.0208,0.176589268,5.65,-0.25,5.655528269
27/08/2020 02:00,6.00408,-0.19024,6.007093133,0.19408,0.01976,0.195083326,5.81,-0.21,5.813793942
27/08/2020 02:30,6.01448,-0.19728,6.017714605,0.20448,0.01272,0.204875252,5.81,-0.21,5.813793942
27/08/2020 03:00,5.79624,-0.19368,5.799474983,0.20624,0.01632,0.206884702,5.59,-0.21,5.593943153
27/08/2020 03:30,5.6628,-0.28104,5.6697696,0.1928,0.01896,0.193730022,5.47,-0.3,5.478220514
27/08/2020 04:00,5.1864,-1.1896,5.321080071,0.1664,0.0304,0.169154131,5.02,-1.22,5.166120401
27/08/2020 04:30,4.906,-1.76272,5.213062229,0.146,0.01728,0.147019041,4.76,-1.78,5.081928768
27/08/2020 05:00,4.9212,-1.75936,5.22623737,0.1612,0.02064,0.162515998,4.76,-1.78,5.081928768
27/08/2020 05:30,4.9908,-1.7584,5.291507838,0.1608,0.0216,0.16224426,4.83,-1.78,5.147552817
27/08/2020 06:00,5.18368,-1.64896,5.439633023,0.16368,0.02104,0.165026737,5.02,-1.67,5.290491471
27/08/2020 06:30,5.67528,-1.57968,5.891026395,0.17528,0.01032,0.175583544,5.5,-1.59,5.725216153
27/08/2020 07:00,6.18944,-1.43608,6.353856567,0.23944,-0.03608,0.242143098,5.95,-1.4,6.112487219
27/08/2020 07:30,6.86944,-1.39352,7.009358309,0.35944,-0.07352,0.366881867,6.51,-1.32,6.642476948
27/08/2020 08:00,7.72248,-0.3896,7.732301437,0.53248,-0.0896,0.539965842,7.19,-0.3,7.196255971
27/08/2020 08:30,8.05576,-0.4332,8.067399297,0.66576,-0.1332,0.678954061,7.39,-0.3,7.396086803
27/08/2020 09:00,8.46248,-0.34312,8.469433221,0.66248,-0.14312,0.677763296,7.8,-0.2,7.802563681
27/08/2020 09:30,8.91344,0.1108,8.914128632,0.63344,-0.1892,0.661092182,8.28,0.3,8.285433
27/08/2020 10:00,9.05624,0.10184,9.056812592,0.67624,-0.19816,0.704675757,8.38,0.3,8.385368209
27/08/2020 10:30,8.8052,-0.41496,8.814972424,0.7952,-0.22496,0.826407915,8.01,-0.19,8.012253116
27/08/2020 11:00,8.8564,-0.42,8.866353307,0.8464,-0.23,0.877093473,8.01,-0.19,8.012253116
27/08/2020 11:30,8.7684,-0.44392,8.779630034,0.9284,-0.25392,0.962497754,7.84,-0.19,7.842301958
27/08/2020 12:00,8.80528,-0.47344,8.817998714,1.06528,-0.38344,1.132187136,7.74,-0.09,7.740523238
27/08/2020 12:30,9.35568,-0.5524,9.371973859,1.22568,-0.3624,1.278133492,8.13,-0.19,8.132219869
27/08/2020 13:00,9.31232,-0.37296,9.319785563,1.40232,-0.41296,1.461860918,7.91,0.04,7.910101137
27/08/2020 13:30,9.46144,0.17184,9.463000362,1.39144,-0.41816,1.452915365,8.07,0.59,8.091538791
27/08/2020 14:00,8.65816,0.3024,8.663439291,1.45816,-0.3576,1.501368824,7.2,0.66,7.23018672
27/08/2020 14:30,7.58504,0.454,7.598614861,1.43504,-0.286,1.463262041,6.15,0.74,6.194360338
27/08/2020 15:00,7.56256,0.53328,7.581339018,1.41256,-0.20672,1.427606007,6.15,0.74,6.194360338
27/08/2020 15:30,7.90096,0.71424,7.933177655,2.57096,-0.29576,2.587916015,5.33,1.01,5.424850228
27/08/2020 16:00,7.64528,0.77096,7.684053982,2.49528,-0.30904,2.514344447,5.15,1.08,5.262024325
27/08/2020 16:30,8.19488,0.59264,8.216281421,2.14488,-0.28736,2.164043896,6.05,0.88,6.113665022
27/08/2020 17:00,9.28576,0.16712,9.287263745,1.94576,-0.25288,1.962123919,7.34,0.42,7.352006529
27/08/2020 17:30,9.53192,0.27568,9.535905743,1.40192,-0.23432,1.421367493,8.13,0.51,8.145980604
27/08/2020 18:00,9.43792,0.31632,9.443219381,1.45792,-0.27368,1.483385138,7.98,0.59,8.001781052
27/08/2020 18:30,9.95608,0.15384,9.957268486,1.19608,-0.27616,1.22754703,8.76,0.43,8.770547303
27/08/2020 19:00,10.05112,0.05792,10.05128688,0.93112,-0.23208,0.959606993,9.12,0.29,9.124609581
27/08/2020 19:30,9.6512,0.03192,9.651252785,0.6412,-0.17808,0.665469704,9.01,0.21,9.012446949
27/08/2020 20:00,9.4832,-0.00272,9.48320039,0.4732,-0.12272,0.48885421,9.01,0.12,9.010799077
27/08/2020 20:30,9.3716,-0.03312,9.371658524,0.3616,-0.09312,0.37339777,9.01,0.06,9.010199776
27/08/2020 21:00,9.33408,-0.1008,9.334624261,0.32408,-0.0708,0.331723509,9.01,-0.03,9.010049944
27/08/2020 21:30,8.93128,-0.0952,8.931787362,0.31128,-0.0652,0.318035027,8.62,-0.03,8.620052204
27/08/2020 22:00,8.39024,-0.1564,8.391697577,0.25024,-0.0164,0.250776828,8.14,-0.14,8.141203842
27/08/2020 22:30,7.9552,-0.1508,7.956629166,0.2252,-0.0108,0.225458821,7.73,-0.14,7.731267684
27/08/2020 23:00,7.3512,-0.21904,7.354462588,0.2212,-0.03904,0.224618703,7.13,-0.18,7.132271728
27/08/2020 23:30,6.75792,-0.19624,6.760768659,0.17792,-0.01624,0.178659632,6.58,-0.18,6.582461546
28/08/2020 00:00,6.44104,-0.17296,6.443361812,0.15104,0.00704,0.151203979,6.29,-0.18,6.29257499
28/08/2020 00:30,5.77128,-1.10376,5.875879421,0.14128,0.00624,0.141417736,5.63,-1.11,5.738379562
28/08/2020 01:00,5.47208,-1.03632,5.569346341,0.13208,0.01368,0.132786554,5.34,-1.05,5.442251372
28/08/2020 01:30,5.87856,-0.37024,5.89020758,0.12856,0.00976,0.128929947,5.75,-0.38,5.762542841
28/08/2020 02:00,6.08352,-0.44656,6.099887821,0.12352,0.01344,0.12424904,5.96,-0.46,5.97772532
28/08/2020 02:30,6.13,-0.44304,6.145989297,0.13,0.01696,0.131101646,6,-0.46,6.017607498
28/08/2020 03:00,6.0028,-0.44616,6.019357656,0.1328,0.01384,0.133519233,5.87,-0.46,5.887996264
28/08/2020 03:30,5.86464,-0.45192,5.882026353,0.13464,0.00808,0.13488223,5.73,-0.46,5.74843457
28/08/2020 04:00,5.8344,-0.46232,5.85268854,0.1544,-0.00232,0.154417429,5.68,-0.46,5.698596318
28/08/2020 04:30,5.86824,-0.42664,5.883728613,0.18824,-0.01664,0.188974038,5.68,-0.41,5.69477831
28/08/2020 05:00,5.74712,-0.44944,5.764666912,0.20712,-0.03944,0.210841666,5.54,-0.41,5.555150763
28/08/2020 05:30,5.5692,-1.05384,5.668030292,0.2292,-0.06384,0.237924748,5.34,-0.99,5.430994384
28/08/2020 06:00,5.80208,-0.95968,5.880911326,0.22208,-0.06968,0.232754868,5.58,-0.89,5.650530949
28/08/2020 06:30,6.07848,-1.26248,6.208202225,0.22848,-0.05248,0.23442965,5.85,-1.21,5.973826245
28/08/2020 07:00,6.71976,-1.22712,6.830885591,0.26976,-0.08712,0.283479015,6.45,-1.14,6.549969466
28/08/2020 07:30,7.26072,-1.16952,7.354307034,0.48072,-0.13952,0.500557238,6.78,-1.03,6.85779119
28/08/2020 08:00,7.56032,-1.06664,7.635192165,0.72032,-0.14664,0.735094682,6.84,-0.92,6.901594019
28/08/2020 08:30,7.93536,-0.78408,7.974002745,1.09536,-0.16408,1.107581047,6.84,-0.62,6.868041933
28/08/2020 09:00,7.75688,-0.90072,7.809000183,1.35688,-0.17072,1.367577659,6.4,-0.73,6.441498273
28/08/2020 09:30,7.78584,-0.8488,7.831970757,1.77584,-0.2388,1.791823972,6.01,-0.61,6.04087742
28/08/2020 10:00,7.91088,-0.82072,7.953339154,2.13088,-0.27072,2.148008122,5.78,-0.55,5.806108852
28/08/2020 10:30,8.11056,-1.01952,8.174387105,2.05056,-0.25952,2.066917256,6.06,-0.76,6.107470835
28/08/2020 11:00,7.37008,-0.88296,7.422782333,1.85008,-0.27296,1.870107796,5.52,-0.61,5.553602434
28/08/2020 11:30,6.8748,-0.76232,6.916936231,2.4848,-0.29232,2.501935655,4.39,-0.47,4.415087768
28/08/2020 12:00,7.47696,-0.69072,7.508796505,2.24696,-0.28072,2.264427733,5.23,-0.41,5.24604613
28/08/2020 12:30,8.29872,-0.85192,8.342333086,2.18872,-0.25192,2.203170199,6.11,-0.6,6.13938922
28/08/2020 13:00,7.2028,-0.43416,7.215872972,1.8928,-0.27416,1.912552103,5.31,-0.16,5.312409999
28/08/2020 13:30,7.00768,-0.21432,7.010956571,1.80768,-0.25432,1.825482305,5.2,0.04,5.200153844
28/08/2020 14:00,6.50208,-0.08184,6.502595029,2.54208,-0.30184,2.55993713,3.96,0.22,3.966106403
28/08/2020 14:30,6.38592,0.55224,6.40975376,2.01592,-0.35776,2.047419269,4.37,0.91,4.463742824
28/08/2020 15:00,8.13608,0.4496,8.148492985,2.17608,-0.3404,2.20254315,5.96,0.79,6.012129406
28/08/2020 15:30,7.90256,0.39792,7.912571951,1.45256,-0.32208,1.4878394,6.45,0.72,6.490061633
28/08/2020 16:00,7.47792,0.5216,7.496089253,1.74792,-0.3384,1.780376052,5.73,0.86,5.794178113
28/08/2020 16:30,8.63712,0.56096,8.655317326,1.98712,-0.35904,2.019295822,6.65,0.92,6.713337471
28/08/2020 17:00,9.53456,0.58864,9.552713303,1.38456,-0.33136,1.423659314,8.15,0.92,8.201762006
28/08/2020 17:30,10.16664,0.5924,10.18388465,1.37664,-0.3276,1.415082842,8.79,0.92,8.838014483
28/08/2020 18:00,10.098,0.50136,10.11043846,1.308,-0.34864,1.353666816,8.79,0.85,8.831002208
28/08/2020 18:30,10.31976,0.31728,10.32463622,1.13976,-0.29272,1.17674885,9.18,0.61,9.200244562
28/08/2020 19:00,10.29768,0.21768,10.29998048,0.98768,-0.25232,1.019400395,9.31,0.47,9.321856038
28/08/2020 19:30,10.2528,0.16136,10.25406967,0.8428,-0.22864,0.873262898,9.41,0.39,9.41807836
28/08/2020 20:00,10.166,0.0688,10.1662328,0.756,-0.2012,0.782315435,9.41,0.27,9.413872742
28/08/2020 20:30,10.07768,0.07576,10.07796476,0.71768,-0.19424,0.743501015,9.36,0.27,9.363893421
28/08/2020 21:00,9.72816,-0.07584,9.728455617,0.72816,-0.17584,0.749090576,9,0.1,9.000555538
28/08/2020 21:30,9.39808,-0.1816,9.399834373,0.73808,-0.1916,0.762543537,8.66,0.01,8.660005774
28/08/2020 22:00,8.86152,-0.23088,8.864527189,0.70152,-0.18088,0.72446386,8.16,-0.05,8.160153185
28/08/2020 22:30,8.68616,0.44456,8.69752891,0.71616,-0.19544,0.742348934,7.97,0.64,7.99565507
28/08/2020 23:00,7.49104,-0.69432,7.523148313,0.66104,-0.17432,0.683638314,6.83,-0.52,6.849766419
28/08/2020 23:30,6.70056,-0.88968,6.759366451,0.53056,-0.13968,0.548638693,6.17,-0.75,6.215416318
29/08/2020 00:00,6.23456,-0.63968,6.267290395,0.41456,-0.08968,0.424149144,5.82,-0.55,5.845930208
29/08/2020 00:30,5.51728,-1.16672,5.639291991,0.38728,-0.07672,0.394805974,5.13,-1.09,5.24452095
29/08/2020 01:00,5.192,-1.17096,5.322406535,0.392,-0.08096,0.400273059,4.8,-1.09,4.922204791
29/08/2020 01:30,5.29,-1.21992,5.428840098,0.41,-0.07992,0.417716658,4.88,-1.14,5.011387034
29/08/2020 02:00,5.60896,-1.22712,5.741624838,0.41896,-0.08712,0.427922161,5.19,-1.14,5.313727505
29/08/2020 02:30,5.71,-1.23448,5.841920991,0.4,-0.09448,0.411006655,5.31,-1.14,5.430994384
29/08/2020 03:00,5.43136,-1.21624,5.565870209,0.38136,-0.07624,0.388906142,5.05,-1.14,5.177074463
29/08/2020 03:30,5.31584,-1.21816,5.453628947,0.34584,-0.07816,0.354562112,4.97,-1.14,5.099068542
29/08/2020 04:00,5.25632,-1.24704,5.402222571,0.39632,-0.10704,0.410520528,4.86,-1.14,4.991913461
29/08/2020 04:30,5.32848,-1.19136,5.460040088,0.46848,-0.13136,0.486548004,4.86,-1.06,4.974253713
29/08/2020 05:00,5.25312,-1.12272,5.37175669,0.51312,-0.14272,0.532598472,4.74,-0.98,4.840247928
29/08/2020 05:30,5.36504,-1.11904,5.480502233,0.49504,-0.13904,0.514195219,4.87,-0.98,4.967625187
29/08/2020 06:00,5.68328,-0.96512,5.76464467,0.53328,-0.13512,0.550131778,5.15,-0.83,5.216454735
29/08/2020 06:30,6.04128,-0.86344,6.102670946,0.53128,-0.14344,0.550303073,5.51,-0.72,5.556842629
29/08/2020 07:00,6.5424,-0.8012,6.591275992,0.5624,-0.1512,0.582370329,5.98,-0.65,6.015222357
29/08/2020 07:30,7.12424,-0.89104,7.179745668,0.64424,-0.15104,0.661708591,6.48,-0.74,6.522116221
29/08/2020 08:00,8.04304,-0.1288,8.044071226,0.89304,-0.1488,0.9053518,7.15,0.02,7.150027972
29/08/2020 08:30,7.88464,-0.53248,7.902599755,1.13464,-0.17248,1.147674727,6.75,-0.36,6.759593183
29/08/2020 09:00,7.28368,-0.23904,7.28760142,1.88368,-0.22904,1.8975536,5.4,-0.01,5.400009259
29/08/2020 09:30,7.38296,0.65752,7.412181252,2.45296,-0.30248,2.471539381,4.93,0.96,5.022598929
29/08/2020 10:00,7.21488,0.58384,7.238464102,2.95488,-0.37616,2.9787266,4.26,0.96,4.366829514
29/08/2020 10:30,7.6692,0.64264,7.696077885,3.2092,-0.46736,3.243052576,4.46,1.11,4.596052654
29/08/2020 11:00,7.7652,0.51616,7.782335908,3.3052,-0.48384,3.340426348,4.46,1,4.570732983
29/08/2020 11:30,7.3328,0.68344,7.364580509,3.2428,-0.50656,3.282126578,4.09,1.19,4.25960092
29/08/2020 12:00,6.29688,0.82952,6.351283427,3.14688,-0.47048,3.181855617,3.15,1.3,3.407711842
29/08/2020 12:30,6.57256,0.7064,6.610411932,3.28256,-0.4836,3.317991729,3.29,1.19,3.49859972
29/08/2020 13:00,6.4692,0.79016,6.517277151,3.4392,-0.49984,3.475332598,3.03,1.29,3.29317476
29/08/2020 13:30,6.25368,0.63384,6.285719266,3.26368,-0.46616,3.296803344,2.99,1.1,3.185922158
29/08/2020 14:00,4.4384,0.9256,4.533886845,3.1784,-0.4944,3.216622129,1.26,1.42,1.898420396
29/08/2020 14:30,4.49872,1.06416,4.622869038,3.59872,-0.53584,3.638393896,0.9,1.6,1.835755975
29/08/2020 15:00,5.6636,1.22904,5.795420975,3.5636,-0.47096,3.594585968,2.1,1.7,2.701851217
29/08/2020 15:30,5.63824,-0.3424,5.648627095,3.09824,-0.4424,3.129665934,2.54,0.1,2.541967742
29/08/2020 16:00,6.27856,-0.26672,6.284222723,2.87856,-0.45672,2.914567006,3.4,0.19,3.405304685
29/08/2020 16:30,6.8312,-0.03688,6.831299552,2.7812,-0.47688,2.821788081,4.05,0.44,4.073831121
29/08/2020 17:00,6.74688,-0.00384,6.746881093,2.36688,-0.49384,2.417850053,4.38,0.49,4.407323451
29/08/2020 17:30,7.94944,-0.10496,7.950132887,2.26944,-0.45496,2.314594244,5.68,0.35,5.690773234
29/08/2020 18:00,8.47168,-0.20768,8.474225216,2.15168,-0.37768,2.184575246,6.32,0.17,6.322285979
29/08/2020 18:30,8.73328,-0.30032,8.738442176,1.71328,-0.33032,1.744832273,7.02,0.03,7.020064102
29/08/2020 19:00,9.17896,-0.49168,9.192119228,1.21896,-0.25168,1.244671163,7.96,-0.24,7.963617269
29/08/2020 19:30,9.25944,-0.68656,9.284858305,0.90944,-0.21656,0.934868626,8.35,-0.47,8.363217084
29/08/2020 20:00,9.18696,-0.74776,9.217341214,0.66696,-0.17776,0.690242174,8.52,-0.57,8.539045614
29/08/2020 20:30,9.31448,-0.72536,9.342680814,0.63448,-0.15536,0.653224004,8.68,-0.57,8.698695304
29/08/2020 21:00,9.4364,-0.79008,9.469417689,0.6764,-0.16008,0.695084575,8.76,-0.63,8.782624892
29/08/2020 21:30,9.08072,-0.89832,9.125045454,0.65072,-0.14832,0.667409425,8.43,-0.75,8.46329723
29/08/2020 22:00,8.37656,-0.94384,8.4295665,0.57656,-0.13384,0.591890682,7.8,-0.81,7.841944912
29/08/2020 22:30,7.75336,-0.95896,7.812438516,0.53336,-0.14896,0.553770685,7.22,-0.81,7.265294213
29/08/2020 23:00,7.2704,-1.00824,7.339977116,0.4804,-0.14824,0.502751686,6.79,-0.86,6.844245758
29/08/2020 23:30,6.92048,-0.40304,6.932206335,0.39048,-0.11304,0.406512819,6.53,-0.29,6.536436338
30/08/2020 00:00,6.44632,-0.40032,6.458738085,0.38632,-0.11032,0.40176317,6.06,-0.29,6.066934976
30/08/2020 00:30,6.05624,-0.4192,6.070730728,0.41624,-0.1292,0.435830675,5.64,-0.29,5.647450752
30/08/2020 01:00,5.87912,-0.33224,5.888500267,0.39912,-0.11224,0.414601727,5.48,-0.22,5.48441428
30/08/2020 01:30,5.942,-0.30328,5.94973468,0.352,-0.08328,0.361717512,5.59,-0.22,5.594327484
30/08/2020 02:00,6.26168,-0.29896,6.268812767,0.31168,-0.07896,0.32152621,5.95,-0.22,5.954065838
30/08/2020 02:30,6.29152,-0.31176,6.299239494,0.34152,-0.09176,0.353632306,5.95,-0.22,5.954065838
30/08/2020 03:00,6.07928,-0.37568,6.090876848,0.30928,-0.08568,0.320928623,5.77,-0.29,5.777283098
30/08/2020 03:30,5.89472,-0.39552,5.907974268,0.26472,-0.06552,0.272707808,5.63,-0.33,5.639663111
30/08/2020 04:00,5.81448,-0.47032,5.833470543,0.26448,-0.06032,0.271271401,5.55,-0.41,5.565123539
30/08/2020 04:30,5.76528,-0.45896,5.783519496,0.21528,-0.04896,0.220777173,5.55,-0.41,5.565123539
30/08/2020 05:00,5.65264,-0.444,5.670050703,0.19264,-0.034,0.195617406,5.46,-0.41,5.475372133
30/08/2020 05:30,5.62312,-0.39984,5.637317674,0.16312,0.01016,0.163436104,5.46,-0.41,5.475372133
30/08/2020 06:00,5.8292,-0.28856,5.836337851,0.1692,0.03144,0.172096234,5.66,-0.32,5.669038719
30/08/2020 06:30,6.18584,-0.2584,6.191234696,0.18584,0.0116,0.18620168,6,-0.27,6.006071928
30/08/2020 07:00,6.22984,-0.82368,6.284055631,0.22984,-0.04368,0.233953773,6,-0.78,6.050487584
30/08/2020 07:30,6.66736,-1.08168,6.754533366,0.37736,-0.05168,0.380882386,6.29,-1.03,6.373774392
30/08/2020 08:00,7.51688,0.0252,7.516922241,0.65688,-0.0448,0.658405934,6.86,0.07,6.860357134
30/08/2020 08:30,7.25368,-0.36864,7.263041305,1.13368,-0.05864,1.135195574,6.12,-0.31,6.127846277
30/08/2020 09:00,7.13664,-0.19312,7.13925247,1.60664,-0.10312,1.609945907,5.53,-0.09,5.53073232
30/08/2020 09:30,7.2628,0.29216,7.268673972,2.1628,-0.18784,2.170941663,5.1,0.48,5.122538433
30/08/2020 10:00,6.45816,-0.20976,6.461565588,2.66816,-0.21976,2.677194846,3.79,0.01,3.790013193
30/08/2020 10:30,6.2308,-0.12432,6.232040124,3.0508,-0.26432,3.062228878,3.18,0.14,3.183080269
30/08/2020 11:00,5.8184,0.04112,5.818545301,3.3784,-0.29888,3.391594878,2.44,0.34,2.463574639
30/08/2020 11:30,5.46536,0.15216,5.467477718,3.62536,-0.36784,3.643973298,1.84,0.52,1.912066944
30/08/2020 12:00,5.1528,0.19912,5.156645869,3.8028,-0.40088,3.823871417,1.35,0.6,1.47732867
30/08/2020 12:30,4.80088,0.2024,4.80514459,3.78088,-0.3976,3.801728467,1.02,0.6,1.183384975
30/08/2020 13:00,4.16928,0.21144,4.174638019,3.54928,-0.38856,3.570485596,0.62,0.6,0.862786184
30/08/2020 13:30,4.02776,0.21544,4.033517697,3.57776,-0.38456,3.598368104,0.45,0.6,0.75
30/08/2020 14:00,3.96072,0.20792,3.966173678,3.51072,-0.39208,3.532546057,0.45,0.6,0.75
30/08/2020 14:30,3.68384,0.21784,3.690275249,2.99384,-0.38216,3.01813257,0.69,0.6,0.914385039
30/08/2020 15:00,3.89544,0.70152,3.958103473,3.11544,-0.36848,3.137155384,0.78,1.07,1.324122351
30/08/2020 15:30,3.98456,0.82784,4.069648321,2.83456,-0.33216,2.853955266,1.15,1.16,1.63343197
30/08/2020 16:00,4.21904,0.7924,4.292807506,2.73904,-0.2976,2.755159865,1.48,1.09,1.83806964
30/08/2020 16:30,5.16544,0.75272,5.219995957,2.53544,-0.26728,2.549489085,2.63,1.02,2.820868661
30/08/2020 17:00,5.97832,0.68696,6.017659351,2.01832,-0.20304,2.028507053,3.96,0.89,4.058780605
30/08/2020 17:30,6.7348,0.5172,6.754630033,1.6648,-0.1628,1.672741128,5.07,0.68,5.115398323
30/08/2020 18:00,7.63008,0.53256,7.64864308,1.47008,-0.14744,1.477455163,6.16,0.68,6.197418818
30/08/2020 18:30,8.30872,0.35624,8.316353466,1.08872,-0.08376,1.091937258,7.22,0.44,7.233394777
30/08/2020 19:00,8.91184,0.2708,8.915953388,0.68184,-0.0392,0.682965904,8.23,0.31,8.235836327
30/08/2020 19:30,9.11528,0.14392,9.116416097,0.37528,-0.01608,0.37562434,8.74,0.16,8.741464408
30/08/2020 20:00,8.88416,-0.02936,8.884208514,0.25416,-0.00936,0.254332293,8.63,-0.02,8.630023175
30/08/2020 20:30,9.0548,-0.0948,9.055296245,0.1548,0.0152,0.155544463,8.9,-0.11,8.900679749
30/08/2020 21:00,9.26912,-0.11872,9.269880259,0.15912,0.03128,0.162165387,9.11,-0.15,9.111234823
30/08/2020 21:30,9.06672,-0.1112,9.067401888,0.14672,0.0388,0.151763627,8.92,-0.15,8.921261122
30/08/2020 22:00,8.58376,-0.17592,8.585562508,0.14376,0.04408,0.150366166,8.44,-0.22,8.442866812
30/08/2020 22:30,8.06528,-0.26776,8.069723471,0.13528,0.04224,0.141721191,7.93,-0.31,7.936056955
30/08/2020 23:00,7.51464,-0.1472,7.51608157,0.13464,0.0428,0.141279049,7.38,-0.19,7.382445394
30/08/2020 23:30,6.52264,-0.91632,6.586689222,0.13264,0.04368,0.139647098,6.39,-0.96,6.4617103
31/08/2020 00:00,5.8132,-1.47216,5.996711541,0.1332,0.04784,0.141530582,5.68,-1.52,5.879863944
31/08/2020 00:30,5.73384,-1.00392,5.821063177,0.12384,0.04608,0.132135203,5.61,-1.05,5.707416228
31/08/2020 01:00,5.608,-1.04088,5.703779026,0.128,0.04912,0.137101329,5.48,-1.09,5.587351788
31/08/2020 01:30,5.75976,-1.03832,5.852601446,0.12976,0.05168,0.13967276,5.63,-1.09,5.734544446
31/08/2020 02:00,5.94592,-0.97768,6.025763257,0.13592,0.05232,0.145642126,5.81,-1.03,5.900593191
31/08/2020 02:30,5.94368,-1.05536,6.036647801,0.13368,0.05464,0.144415622,5.81,-1.11,5.915082417
31/08/2020 03:00,5.722,-1.05416,5.818293333,0.142,0.05584,0.152584749,5.58,-1.11,5.689332122
31/08/2020 03:30,5.54696,-1.06016,5.647362612,0.14696,0.04984,0.155181401,5.4,-1.11,5.512903046
31/08/2020 04:00,5.47352,-1.05736,5.574713568,0.15352,0.05264,0.162294054,5.32,-1.11,5.4345653
31/08/2020 04:30,5.51856,-1.0632,5.620044369,0.14856,0.0468,0.155757226,5.37,-1.11,5.483520767
31/08/2020 05:00,5.52224,-1.0256,5.61667072,0.15224,0.0444,0.1585824,5.37,-1.07,5.475563898
31/08/2020 05:30,5.61528,-1.0292,5.708819678,0.14528,0.0408,0.150900359,5.47,-1.07,5.573670245
31/08/2020 06:00,5.86424,-0.92136,5.936178487,0.15424,0.04864,0.161727633,5.71,-0.97,5.791804555
31/08/2020 06:30,6.3292,-0.79568,6.379018679,0.1492,0.04432,0.155643511,6.18,-0.84,6.236826116
31/08/2020 07:00,6.75976,-0.68216,6.79409284,0.17976,0.02784,0.18190306,6.58,-0.71,6.618194618
31/08/2020 07:30,7.16504,-0.63736,7.193332049,0.29504,0.01264,0.295310635,6.87,-0.65,6.900681126
31/08/2020 08:00,7.25176,-0.91472,7.309222652,0.59176,-0.00472,0.591778824,6.66,-0.91,6.721882177
31/08/2020 08:30,7.2684,-0.66744,7.298980389,1.0084,-0.03744,1.009094799,6.26,-0.63,6.291621413
31/08/2020 09:00,7.57976,0.35936,7.588273932,1.58976,-0.07064,1.591328648,5.99,0.43,6.005414224
31/08/2020 09:30,7.1964,0.5076,7.21427964,1.8764,-0.1124,1.879763474,5.32,0.62,5.356005975
31/08/2020 10:00,6.62032,0.47416,6.637278404,2.37032,-0.14584,2.374802351,4.25,0.62,4.294985448
31/08/2020 10:30,6.14104,0.56472,6.166950702,2.76104,-0.18528,2.767249638,3.38,0.75,3.462210277
31/08/2020 11:00,5.73088,0.66472,5.769301366,2.95088,-0.21528,2.958722402,2.78,0.88,2.915956104
31/08/2020 11:30,5.61312,0.54248,5.639273064,2.09312,-0.16752,2.099812917,3.52,0.71,3.590891254
31/08/2020 12:00,5.99504,0.2484,6.000183927,1.63504,-0.0916,1.637603848,4.36,0.34,4.373236788
31/08/2020 12:30,5.8264,0.25784,5.832102402,1.7064,-0.08216,1.708376781,4.12,0.34,4.134005322
31/08/2020 13:00,6.34808,0.15312,6.349926411,1.79808,-0.05688,1.798979439,4.55,0.21,4.554843576
31/08/2020 13:30,6.71008,0.38856,6.721320739,2.03008,-0.16144,2.036489057,4.68,0.55,4.712207551
31/08/2020 14:00,6.6412,0.24784,6.645822907,2.5912,-0.17216,2.59691288,4.05,0.42,4.071719538
31/08/2020 14:30,7.606,0.19464,7.608490043,2.656,-0.22536,2.665543684,4.95,0.42,4.967786227
31/08/2020 15:00,7.30344,0.17728,7.305591286,2.43344,-0.18272,2.440290317,4.87,0.36,4.883287827
31/08/2020 15:30,6.83256,0.19304,6.835286431,2.38256,-0.16696,2.388402771,4.45,0.36,4.46453805
31/08/2020 16:00,6.92696,0.17432,6.929153073,1.53696,-0.11568,1.541307206,5.39,0.29,5.397795846
31/08/2020 16:30,7.16048,0.30888,7.167138947,2.01048,-0.14112,2.015426676,5.15,0.45,5.16962281
31/08/2020 17:00,7.40952,0.30768,7.415905448,2.13952,-0.14232,2.14424831,5.27,0.45,5.28917763
31/08/2020 17:30,7.92184,0.5136,7.938471764,1.80184,-0.1564,1.808615035,6.12,0.67,6.156565601
31/08/2020 18:00,8.37384,0.45752,8.386329405,1.39384,-0.09248,1.396904612,6.98,0.55,7.001635523
31/08/2020 18:30,8.80104,0.306,8.806357992,0.90104,-0.044,0.902113674,7.9,0.35,7.907749364
31/08/2020 19:00,8.95768,0.1024,8.958265275,0.51768,-0.0076,0.517735784,8.44,0.11,8.440716794
31/08/2020 19:30,8.96568,-0.03608,8.965752597,0.26568,0.00392,0.265708917,8.7,-0.04,8.700091954
31/08/2020 20:00,8.92616,-0.09856,8.926704118,0.16616,0.01144,0.166553352,8.76,-0.11,8.760690612
31/08/2020 20:30,8.524,-0.98728,8.580984664,0.144,0.03272,0.147670574,8.38,-1.02,8.441848139
31/08/2020 21:00,8.37304,-1.2852,8.471100158,0.15304,0.0348,0.156946748,8.22,-1.32,8.325310805
31/08/2020 21:30,8.08328,-1.3456,8.194513708,0.15328,0.0344,0.157092706,7.93,-1.38,8.049180082
31/08/2020 22:00,7.4876,-1.46584,7.629733984,0.1476,0.04416,0.154064485,7.34,-1.51,7.493710696
31/08/2020 22:30,7.07616,-1.41248,7.215756377,0.14616,0.04752,0.153690911,6.93,-1.46,7.082125387
31/08/2020 23:00,6.76872,-0.84616,6.821404341,0.13872,0.05384,0.148801828,6.63,-0.9,6.690807126
31/08/2020 23:30,6.39376,-0.40984,6.406881906,0.12376,0.05016,0.133538621,6.27,-0.46,6.286851358
01/09/2020 00:00,5.36416,-1.68704,5.623194507,0.13416,0.05296,0.144234764,5.23,-1.74,5.511850869
01/09/2020 00:30,5.02568,-1.8756,5.364264612,0.12568,0.0544,0.136948247,4.9,-1.93,5.266393453
01/09/2020 01:00,4.9316,-1.8748,5.275941016,0.1316,0.0552,0.142708094,4.8,-1.93,5.173480453
01/09/2020 01:30,5.14736,-1.88472,5.481558578,0.13736,0.04528,0.14463073,5.01,-1.93,5.368891878
01/09/2020 02:00,5.40704,-1.824,5.706404959,0.14704,0.046,0.154067393,5.26,-1.87,5.582517353
01/09/2020 02:30,5.40648,-1.83,5.707795195,0.14648,0.04,0.151843309,5.26,-1.87,5.582517353
01/09/2020 03:00,5.2428,-1.86496,5.564622866,0.1528,0.04504,0.159299848,5.09,-1.91,5.436561413
01/09/2020 03:30,5.14168,-1.8752,5.472956081,0.15168,0.0348,0.155620893,4.99,-1.91,5.343051563
01/09/2020 04:00,5.10136,-1.87304,5.434349335,0.16136,0.03696,0.165538791,4.94,-1.91,5.29638556
01/09/2020 04:30,5.1012,-1.88112,5.436989415,0.1612,0.02888,0.163766585,4.94,-1.91,5.29638556
01/09/2020 05:00,5.11784,-1.88848,5.4551483,0.17784,0.02152,0.17913731,4.94,-1.91,5.29638556
01/09/2020 05:30,5.08448,-1.9224,5.435766609,0.19448,-0.0124,0.19487491,4.89,-1.91,5.249780948
01/09/2020 06:00,5.6016,-1.21808,5.732507431,0.2116,-0.00808,0.211754212,5.39,-1.21,5.524146993
01/09/2020 06:30,6.40984,-0.68896,6.446760016,0.21984,-0.00896,0.220022515,6.19,-0.68,6.227238553
01/09/2020 07:00,7.1516,-0.71496,7.187249151,0.2516,-0.03496,0.254017247,6.9,-0.68,6.933426281
01/09/2020 07:30,7.64536,-1.05408,7.717681917,0.35536,-0.05408,0.359451493,7.29,-1,7.358267459
01/09/2020 08:00,8.43512,-0.33304,8.441692073,0.51512,-0.04304,0.516914941,7.92,-0.29,7.925307565
01/09/2020 08:30,8.454,-0.86984,8.498631515,0.684,-0.04984,0.685813404,7.77,-0.82,7.813149173
01/09/2020 09:00,8.14432,-1.238,8.23787547,0.86432,-0.048,0.865651814,7.28,-1.19,7.376618466
01/09/2020 09:30,7.80584,0.24408,7.809655124,1.24584,-0.10592,1.250334496,6.56,0.35,6.569330255
01/09/2020 10:00,7.09904,-0.1868,7.101497248,1.69904,-0.1668,1.707208002,5.4,-0.02,5.400037037
01/09/2020 10:30,6.20496,-0.17992,6.207567946,2.41496,-0.22992,2.425880254,3.79,0.05,3.790329801
01/09/2020 11:00,5.4196,-0.01904,5.419633445,3.1496,-0.33904,3.167795492,2.27,0.32,2.292444111
01/09/2020 11:30,4.88328,-0.04896,4.883525431,3.12328,-0.36896,3.144997526,1.76,0.32,1.788854382
01/09/2020 12:00,5.15344,-0.20552,5.157536457,3.39344,-0.33552,3.409986613,1.76,0.13,1.764794606
01/09/2020 12:30,4.64304,0.0132,4.643058764,2.92304,-0.3568,2.944735825,1.72,0.37,1.75934647
01/09/2020 13:00,4.52136,0.146,4.523716641,2.57136,-0.374,2.598416489,1.95,0.52,2.018142711
01/09/2020 13:30,4.29128,0.03976,4.29146419,2.97128,-0.36024,2.993038205,1.32,0.4,1.379275172
01/09/2020 14:00,5.47864,0.00608,5.478643374,2.69864,-0.32392,2.718010673,2.78,0.33,2.799517816
01/09/2020 14:30,6.03896,0.10144,6.039811914,3.13896,-0.35856,3.159372589,2.9,0.46,2.93625612
01/09/2020 15:00,6.12984,-0.05864,6.130120478,2.84984,-0.27864,2.86342946,3.28,0.22,3.287369769
01/09/2020 15:30,5.70072,-0.00072,5.700720045,2.95072,-0.30072,2.966004221,2.75,0.3,2.766315239
01/09/2020 16:00,5.89624,0.01208,5.896252375,2.85624,-0.28792,2.870715044,3.04,0.3,3.054766767
01/09/2020 16:30,5.82176,-0.01568,5.821781116,2.60176,-0.26568,2.615289842,3.22,0.25,3.229690388
01/09/2020 17:00,6.31464,0.01256,6.314652491,2.28464,-0.23744,2.296945294,4.03,0.25,4.037746896
01/09/2020 17:30,6.95072,-0.1108,6.951603064,1.99072,-0.2108,2.001849834,4.96,0.1,4.961007962
01/09/2020 18:00,7.5992,-0.23216,7.602745485,1.4892,-0.14216,1.495969955,6.11,-0.09,6.110662812
01/09/2020 18:30,8.30888,-0.31456,8.31483222,0.97888,-0.09456,0.983436652,7.33,-0.22,7.333300758
01/09/2020 19:00,8.95336,-0.38592,8.961673367,0.47336,-0.03592,0.474720903,8.48,-0.35,8.487219804
01/09/2020 19:30,8.9328,-0.58688,8.952058086,0.2828,-0.02688,0.284074593,8.65,-0.56,8.668108213
01/09/2020 20:00,8.84624,-0.59944,8.866526403,0.19624,0.01056,0.19652392,8.65,-0.61,8.671481996
01/09/2020 20:30,8.92016,-0.70512,8.947985731,0.17016,0.01488,0.170809367,8.75,-0.72,8.779572883
01/09/2020 21:00,8.7268,-0.83064,8.766242128,0.1868,0.00936,0.187034354,8.54,-0.84,8.581212036
01/09/2020 21:30,8.64456,-0.17528,8.646336835,0.20456,0.01472,0.205088937,8.44,-0.19,8.442138355
01/09/2020 22:00,7.42312,-1.4224,7.558169904,0.23312,-0.0124,0.233449554,7.19,-1.41,7.326950252
01/09/2020 22:30,7.1884,-0.91936,7.246952281,0.2684,-0.03936,0.271270657,6.92,-0.88,6.975729353
01/09/2020 23:00,6.6224,-0.7912,6.669496173,0.3024,-0.0512,0.306703766,6.32,-0.74,6.363175308
01/09/2020 23:30,6.07672,-0.56552,6.102977866,0.34672,-0.07552,0.354849304,5.73,-0.49,5.750912971
02/09/2020 00:00,5.03152,-1.86472,5.365945787,0.34152,-0.07472,0.349598325,4.69,-1.79,5.01998008
02/09/2020 00:30,4.76088,-1.94456,5.142693066,0.36088,-0.08456,0.370654513,4.4,-1.86,4.776986498
02/09/2020 01:00,4.68096,-1.90024,5.051959875,0.38096,-0.10024,0.393927124,4.3,-1.8,4.661544808
02/09/2020 01:30,4.91096,-1.8496,5.247718388,0.41096,-0.1096,0.425323737,4.5,-1.74,4.824686518
02/09/2020 02:00,5.1636,-1.84712,5.484032937,0.3936,-0.10712,0.407916235,4.77,-1.74,5.077450147
02/09/2020 02:30,5.46984,-1.20744,5.601523095,0.42984,-0.11744,0.445594636,5.04,-1.09,5.156520144
02/09/2020 03:00,5.28552,-0.97248,5.37423846,0.45552,-0.13248,0.47439374,4.83,-0.84,4.902499363
02/09/2020 03:30,5.17344,-0.9844,5.266262887,0.51344,-0.1444,0.53335916,4.66,-0.84,4.735102956
02/09/2020 04:00,5.1616,-1.12384,5.282530729,0.5516,-0.14384,0.570046056,4.61,-0.98,4.713013898
02/09/2020 04:30,5.18824,-1.12368,5.308530026,0.51824,-0.14368,0.537788657,4.67,-0.98,4.771718768
02/09/2020 05:00,5.1992,-1.13048,5.32068282,0.5292,-0.15048,0.550178944,4.67,-0.98,4.771718768
02/09/2020 05:30,5.32976,-1.09376,5.440831976,0.55976,-0.16376,0.583222595,4.77,-0.93,4.859814811
02/09/2020 06:00,5.59464,-0.92368,5.670377542,0.58464,-0.16368,0.607120311,5.01,-0.76,5.067316844
02/09/2020 06:30,6.09296,-0.85768,6.153029867,0.55296,-0.15768,0.575002386,5.54,-0.7,5.58404871
02/09/2020 07:00,6.52808,-0.71312,6.566914696,0.57808,-0.17312,0.603445955,5.95,-0.54,5.97445395
02/09/2020 07:30,7.29104,-0.54704,7.311533153,0.70104,-0.20704,0.730973764,6.59,-0.34,6.598765036
02/09/2020 08:00,7.84488,-0.0892,7.845387107,0.87488,-0.2192,0.9019222,6.97,0.13,6.971212233
02/09/2020 08:30,8.10856,-0.76256,8.144338096,0.99856,-0.23256,1.025283486,7.11,-0.53,7.129726502
02/09/2020 09:00,7.84912,-1.11616,7.928082865,1.14912,-0.25616,1.17732524,6.7,-0.86,6.754968542
02/09/2020 09:30,7.54864,-1.1412,7.634415714,1.34864,-0.2812,1.377644108,6.2,-0.86,6.25936099
02/09/2020 10:00,7.54424,-1.10888,7.62529816,1.52424,-0.24888,1.544425081,6.02,-0.86,6.081118318
02/09/2020 10:30,7.6584,-0.99504,7.72277121,1.6384,-0.27504,1.661325243,6.02,-0.72,6.062903595
02/09/2020 11:00,8.34568,-0.63928,8.370128648,1.56568,-0.26928,1.588667864,6.78,-0.37,6.790088365
02/09/2020 11:30,8.61648,0.48544,8.63014366,1.60648,-0.29456,1.63326164,7.01,0.78,7.053261657
02/09/2020 12:00,7.99536,0.54392,8.013839935,1.57536,-0.33608,1.610810012,6.42,0.88,6.480030864
02/09/2020 12:30,8.49832,0.30528,8.503801426,1.68832,-0.35472,1.725181353,6.81,0.66,6.841907629
02/09/2020 13:00,8.6612,0.38816,8.669893519,1.8012,-0.39184,1.843328518,6.86,0.78,6.904201619
02/09/2020 13:30,8.216,0.33952,8.223012211,1.886,-0.44048,1.936754664,6.33,0.78,6.377875822
02/09/2020 14:00,8.11408,0.36488,8.122279955,1.78408,-0.41512,1.831738535,6.33,0.78,6.377875822
02/09/2020 14:30,7.90912,0.51624,7.925949969,1.92912,-0.42376,1.975114304,5.98,0.94,6.05342878
02/09/2020 15:00,7.87896,0.51496,7.895770671,1.76896,-0.42504,1.819307144,6.11,0.94,6.181884826
02/09/2020 15:30,7.97376,0.52104,7.990765371,1.78376,-0.41896,1.832301072,6.19,0.94,6.260966379
02/09/2020 16:00,8.21,0.42144,8.220809673,1.77,-0.41856,1.818816229,6.44,0.84,6.494551563
02/09/2020 16:30,8.48784,0.48584,8.501733257,1.59784,-0.40416,1.648161998,6.89,0.89,6.947244058
02/09/2020 17:00,8.90192,0.49808,8.915843391,1.47192,-0.39192,1.523203786,7.43,0.89,7.483114325
02/09/2020 17:30,9.82752,0.74152,9.855455406,1.35752,-0.37848,1.40929332,8.47,1.12,8.543728694
02/09/2020 18:00,10.332,0.99312,10.37962,1.332,-0.38688,1.387047272,9,1.38,9.105185336
02/09/2020 18:30,10.6228,1.04144,10.67372836,1.1728,-0.33856,1.220689442,9.45,1.38,9.550230364
02/09/2020 19:00,10.4236,0.92488,10.46455159,1.1136,-0.33512,1.162931801,9.31,1.26,9.394876263
02/09/2020 19:30,10.1312,0.88616,10.16988166,1.0212,-0.30384,1.065442718,9.11,1.19,9.187393537
02/09/2020 20:00,9.83232,0.53032,9.846611391,0.94232,-0.27968,0.982948567,8.89,0.81,8.926824743
02/09/2020 20:30,9.05008,-0.63952,9.072647565,0.92008,-0.25952,0.95598004,8.13,-0.38,8.138875844
02/09/2020 21:00,8.45904,-0.71912,8.48955189,0.86904,-0.24912,0.904041645,7.59,-0.47,7.604538119
02/09/2020 21:30,8.262,-0.08024,8.262389634,0.832,-0.24024,0.865990333,7.43,0.16,7.431722546
02/09/2020 22:00,7.95184,0.5432,7.970371737,0.89184,-0.2568,0.928075873,7.06,0.8,7.105181208
02/09/2020 22:30,7.19944,-0.23784,7.203367558,0.86944,-0.24784,0.904074432,6.33,0.01,6.330007899
02/09/2020 23:00,6.36312,-0.88568,6.424463028,0.86312,-0.22568,0.892136535,5.5,-0.66,5.539458457
02/09/2020 23:30,6.09176,-0.39392,6.104483014,0.84176,-0.22392,0.871033905,5.25,-0.17,5.25275166
03/09/2020 00:00,5.79448,-0.12648,5.795860218,0.79448,-0.21648,0.823445238,5,0.09,5.000809934
03/09/2020 00:30,5.7792,0.33272,5.788769752,0.7792,-0.21728,0.808927215,5,0.55,5.030159043
03/09/2020 01:00,5.65552,0.33488,5.66542594,0.78552,-0.21512,0.814443543,4.87,0.55,4.90095909
03/09/2020 01:30,5.9892,0.36456,6.000285046,0.8392,-0.24544,0.874355439,5.15,0.61,5.186000386
03/09/2020 02:00,6.40792,0.37296,6.418764514,0.88792,-0.23704,0.919015717,5.52,0.61,5.553602434
03/09/2020 02:30,6.40536,0.444,6.420729922,0.88536,-0.226,0.913749599,5.52,0.67,5.560512566
03/09/2020 03:00,6.20704,0.44856,6.223226786,0.87704,-0.22144,0.90456334,5.33,0.67,5.371945644
03/09/2020 03:30,6.12384,0.42256,6.138401526,0.79384,-0.19744,0.818024755,5.33,0.62,5.365938874
03/09/2020 04:00,6.08896,0.43488,6.104470042,0.75896,-0.18512,0.781210404,5.33,0.62,5.365938874
03/09/2020 04:30,6.0176,0.35208,6.027891015,0.6876,-0.15792,0.705501585,5.33,0.51,5.354344031
03/09/2020 05:00,5.92776,0.3676,5.939147109,0.59776,-0.1424,0.61448741,5.33,0.51,5.354344031
03/09/2020 05:30,6.0748,0.40352,6.088187204,0.6848,-0.16648,0.704745791,5.39,0.57,5.42005535
03/09/2020 06:00,6.26808,0.42304,6.282339511,0.66808,-0.14696,0.684052723,5.6,0.57,5.62893418
03/09/2020 06:30,6.83968,0.34168,6.848209089,0.66968,-0.15832,0.688139902,6.17,0.5,6.190226167
03/09/2020 07:00,7.57272,0.54872,7.592574125,0.61272,-0.14128,0.628797135,6.96,0.69,6.994118958
03/09/2020 07:30,8.32528,0.42656,8.336200604,0.52528,-0.12344,0.539589207,7.8,0.55,7.819366982
03/09/2020 08:00,8.15864,-0.5916,8.180060954,0.54864,-0.1416,0.566618399,7.61,-0.45,7.623293252
03/09/2020 08:30,8.77376,0.46552,8.786101149,0.67376,-0.16448,0.693546111,8.1,0.63,8.124463059
03/09/2020 09:00,8.4416,0.81104,8.480471475,0.8016,-0.14896,0.815323029,7.64,0.96,7.700077922
03/09/2020 09:30,8.12048,0.86856,8.166798143,1.00048,-0.16144,1.013421484,7.12,1.03,7.194115651
03/09/2020 10:00,7.55992,0.9556,7.620076231,1.15992,-0.1944,1.176097686,6.4,1.15,6.502499519
03/09/2020 10:30,7.41936,0.99976,7.486415889,1.37936,-0.21024,1.395290245,6.04,1.21,6.160008117
03/09/2020 11:00,6.62984,1.16256,6.730997265,1.76984,-0.25744,1.788465538,4.86,1.42,5.063200569
03/09/2020 11:30,5.77088,1.37216,5.931768627,2.20088,-0.32784,2.225163329,3.57,1.7,3.954099139
03/09/2020 12:00,6.518,1.30552,6.647458648,2.318,-0.31448,2.339235275,4.2,1.62,4.501599716
03/09/2020 12:30,6.20336,1.2136,6.320957226,2.57336,-0.3564,2.597922757,3.63,1.57,3.954971555
