Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
03/09/2020 13:00,5.71552,0.53112,5.740144364,2.50552,-0.31888,2.525730572,3.21,0.85,3.32063247
03/09/2020 13:30,5.03592,0.59056,5.07042911,2.82592,-0.36944,2.849966624,2.21,0.96,2.409502023
03/09/2020 14:00,5.35816,0.79696,5.417104746,3.23816,-0.39304,3.261925908,2.12,1.19,2.43115199
03/09/2020 14:30,5.26368,0.86056,5.333562661,3.52368,-0.41944,3.548556137,1.74,1.28,2.160092591
03/09/2020 15:00,6.06704,0.65448,6.102238805,3.20704,-0.40552,3.232576686,2.86,1.06,3.050114752
03/09/2020 15:30,5.55752,0.75352,5.608370614,2.90752,-0.44648,2.941601085,2.65,1.2,2.909037642
03/09/2020 16:00,5.43888,0.92256,5.516568916,2.85888,-0.44744,2.893682327,2.58,1.37,2.921181268
03/09/2020 16:30,5.7832,1.01744,5.872017234,2.9332,-0.42256,2.963480925,2.85,1.44,3.193133257
03/09/2020 17:00,6.80536,1.03992,6.884356058,2.73536,-0.40008,2.764463481,4.07,1.44,4.31723291
03/09/2020 17:30,7.4152,0.94504,7.475178369,2.1152,-0.34496,2.143144522,5.3,1.29,5.454731891
03/09/2020 18:00,8.32504,0.71152,8.355390578,1.59504,-0.26848,1.617477701,6.73,0.98,6.800977871
03/09/2020 18:30,8.62144,0.39672,8.630562811,1.20144,-0.23328,1.223878112,7.42,0.63,7.446697254
03/09/2020 19:00,8.49464,0.23224,8.497814081,0.98464,-0.20776,1.006320102,7.51,0.44,7.522878438
03/09/2020 19:30,8.73736,0.12472,8.738250102,0.74736,-0.18528,0.769984187,7.99,0.31,7.996011506
03/09/2020 20:00,8.49288,-0.0008,8.492880038,0.50288,-0.1308,0.519612292,7.99,0.13,7.991057502
03/09/2020 20:30,8.63032,0.03464,8.630389518,0.42032,-0.09536,0.431001661,8.21,0.13,8.211029168
03/09/2020 21:00,8.77696,-0.0096,8.77696525,0.42696,-0.0996,0.438423313,8.35,0.09,8.350485016
03/09/2020 21:30,8.34496,-0.11592,8.345765085,0.45496,-0.10592,0.467127015,7.89,-0.01,7.890006337
03/09/2020 22:00,7.97544,0.28048,7.980370432,0.52544,-0.11952,0.538861971,7.45,0.4,7.460730527
03/09/2020 22:30,6.94728,-0.8804,7.002842534,0.49728,-0.1204,0.511647885,6.45,-0.76,6.494620851
03/09/2020 23:00,6.55592,-0.38416,6.567165747,0.46592,-0.11416,0.479701941,6.09,-0.27,6.095982283
03/09/2020 23:30,5.9192,-0.38528,5.931725661,0.4492,-0.11528,0.463756529,5.47,-0.27,5.476659566
04/09/2020 00:00,5.2364,-0.64968,5.276548973,0.4364,-0.10968,0.449971846,4.8,-0.54,4.830279495
04/09/2020 00:30,4.79344,-1.12408,4.923476707,0.41344,-0.09408,0.424009057,4.38,-1.03,4.499477747
04/09/2020 01:00,4.77864,-1.09728,4.903001494,0.39864,-0.06728,0.404277687,4.38,-1.03,4.499477747
04/09/2020 01:30,5.03792,-1.0568,5.147568763,0.31792,-0.0768,0.327064774,4.72,-0.98,4.820663855
04/09/2020 02:00,5.38352,-1.04096,5.483236755,0.27352,-0.06096,0.280230819,5.11,-0.98,5.203124062
04/09/2020 02:30,5.39888,-1.16144,5.522395144,0.24888,-0.05144,0.254140371,5.15,-1.11,5.268263471
04/09/2020 03:00,5.19968,-1.14768,5.324832531,0.25968,-0.03768,0.262399476,4.94,-1.11,5.063170943
04/09/2020 03:30,5.11616,-1.11872,5.237043783,0.24616,-0.00872,0.246314401,4.87,-1.11,4.994897396
04/09/2020 04:00,5.06168,-1.23456,5.21006169,0.24168,0.00544,0.241741217,4.82,-1.24,4.976946855
04/09/2020 04:30,5.06736,-1.25184,5.219697382,0.24736,-0.01184,0.247643201,4.82,-1.24,4.976946855
04/09/2020 05:00,4.88344,-1.27104,5.046140002,0.23344,-0.03104,0.235494618,4.65,-1.24,4.812494156
04/09/2020 05:30,5.05104,-1.27008,5.208273062,0.25104,-0.03008,0.252835694,4.8,-1.24,4.957580055
04/09/2020 06:00,5.40056,-1.15096,5.521843645,0.25056,-0.03096,0.252465513,5.15,-1.12,5.270379493
04/09/2020 06:30,6.24136,-1.13904,6.344445348,0.21136,-0.01904,0.21221586,6.03,-1.12,6.133131337
04/09/2020 07:00,6.73312,-1.5248,6.903616442,0.20312,-0.0048,0.203176707,6.53,-1.52,6.704573066
04/09/2020 07:30,7.77848,-0.63928,7.804705634,0.30848,-0.00928,0.308619553,7.47,-0.63,7.496519192
04/09/2020 08:00,8.27304,-0.37456,8.281514719,0.37304,-0.00456,0.373067869,7.9,-0.37,7.908659811
04/09/2020 08:30,8.40616,-0.2932,8.411271734,0.50616,-0.0132,0.50633209,7.9,-0.28,7.904960468
04/09/2020 09:00,8.16112,-0.30328,8.166753236,0.74112,-0.02328,0.741485545,7.42,-0.28,7.425281139
04/09/2020 09:30,8.30384,-0.31568,8.309838302,0.88384,-0.03568,0.884559895,7.42,-0.28,7.425281139
04/09/2020 10:00,8.1216,-0.37408,8.130210477,1.2016,-0.09408,1.205277398,6.92,-0.28,6.925662423
04/09/2020 10:30,7.592,-0.24096,7.595822913,1.522,-0.14096,1.528513566,6.07,-0.1,6.070823667
04/09/2020 11:00,6.76536,-0.2492,6.769948048,1.67536,-0.1492,1.681990419,5.09,-0.1,5.090982224
04/09/2020 11:30,6.26288,-0.76192,6.309056029,1.68288,-0.19192,1.693788175,4.58,-0.57,4.615333141
04/09/2020 12:00,6.08488,-1.0604,6.176585851,1.29488,-0.1704,1.306043787,4.79,-0.89,4.871981117
04/09/2020 12:30,6.3096,-1.0528,6.396830465,1.1596,-0.1628,1.170972246,5.15,-0.89,5.226337149
04/09/2020 13:00,6.3896,-0.9848,6.465045955,1.0596,-0.1548,1.070847888,5.33,-0.83,5.394237666
04/09/2020 13:30,6.39608,-0.28328,6.40235011,1.06608,-0.15328,1.077042861,5.33,-0.13,5.33158513
04/09/2020 14:00,5.80872,-0.08888,5.809399943,1.37872,-0.18888,1.39159782,4.43,0.1,4.431128524
04/09/2020 14:30,6.48288,-0.1676,6.485046095,1.27288,-0.1676,1.283866525,5.21,0,5.21
04/09/2020 15:00,6.80048,-0.23312,6.804474496,1.31048,-0.17312,1.321865487,5.49,-0.06,5.490327859
04/09/2020 15:30,6.63856,-0.24456,6.643063184,1.26856,-0.18456,1.281915312,5.37,-0.06,5.370335185
04/09/2020 16:00,6.58792,-0.22624,6.591803582,1.21792,-0.16624,1.229213108,5.37,-0.06,5.370335185
04/09/2020 16:30,7.15968,-0.154,7.161336028,1.17968,-0.174,1.192443249,5.98,0.02,5.980033445
04/09/2020 17:00,7.85464,-0.15176,7.856105946,1.05464,-0.17176,1.068534991,6.8,0.02,6.800029412
04/09/2020 17:30,8.59288,-0.138,8.593988055,0.94288,-0.158,0.956026513,7.65,0.02,7.650026144
04/09/2020 18:00,9.02352,-0.18432,9.025402321,0.78352,-0.15432,0.798572635,8.24,-0.03,8.240054611
04/09/2020 18:30,8.7856,-0.26096,8.789474813,0.8456,-0.16096,0.860783063,7.94,-0.1,7.940629698
04/09/2020 19:00,8.7292,-0.47936,8.742352009,0.7892,-0.15936,0.805128716,7.94,-0.32,7.946445746
04/09/2020 19:30,9.1092,-0.58656,9.128065363,0.5392,-0.13656,0.556224122,8.57,-0.45,8.581806337
04/09/2020 20:00,9.28976,-0.60288,9.309302077,0.34976,-0.10288,0.364576949,8.94,-0.5,8.953971186
04/09/2020 20:30,9.72336,-0.02208,9.72338507,0.33336,-0.08208,0.343316204,9.39,0.06,9.390191691
04/09/2020 21:00,9.5912,0.70272,9.616908695,0.3412,-0.07728,0.349842305,9.25,0.78,9.282828233
04/09/2020 21:30,9.06904,0.58432,9.08784443,0.37904,-0.09568,0.390929641,8.69,0.68,8.71656469
04/09/2020 22:00,8.42088,0.33392,8.427498,0.43088,-0.11608,0.446242245,7.99,0.45,8.002662057
04/09/2020 22:30,7.42896,-0.86904,7.47961745,0.46896,-0.13904,0.489137612,6.96,-0.73,6.998178334
04/09/2020 23:00,6.766,-0.97728,6.836214757,0.446,-0.12728,0.463806208,6.32,-0.85,6.376903637
04/09/2020 23:30,6.17952,-0.77016,6.227327987,0.46952,-0.12016,0.484651892,5.71,-0.65,5.746877413
05/09/2020 00:00,5.53408,-0.97224,5.618833693,0.51408,-0.12224,0.528413535,5.02,-0.85,5.091453623
05/09/2020 00:30,5.18304,-1.07096,5.292528598,0.53304,-0.14096,0.551363186,4.65,-0.93,4.742088148
05/09/2020 01:00,5.148,-1.06688,5.257388794,0.568,-0.13688,0.584260331,4.58,-0.93,4.673467663
05/09/2020 01:30,5.28752,-1.0648,5.39366914,0.55752,-0.1348,0.573584859,4.73,-0.93,4.820560133
05/09/2020 02:00,5.6248,-0.96848,5.707567656,0.5648,-0.12848,0.579228927,5.06,-0.84,5.129249458
05/09/2020 02:30,5.64136,-0.9496,5.720723976,0.49136,-0.1096,0.50343501,5.15,-0.84,5.218055193
05/09/2020 03:00,5.42072,-1.08568,5.528372851,0.47072,-0.09568,0.480345689,4.95,-0.99,5.048029318
05/09/2020 03:30,5.3564,-1.09912,5.468005645,0.4764,-0.10912,0.488737286,4.88,-0.99,4.979407595
05/09/2020 04:00,5.32952,-1.07328,5.436516659,0.44952,-0.08328,0.457169322,4.88,-0.99,4.979407595
05/09/2020 04:30,5.29448,-1.08072,5.403653781,0.45448,-0.09072,0.463445993,4.84,-0.99,4.940212546
05/09/2020 05:00,5.19952,-1.09712,5.314007953,0.43952,-0.10712,0.452385372,4.76,-0.99,4.861861783
05/09/2020 05:30,5.23144,-1.10424,5.346710246,0.42144,-0.11424,0.436649117,4.81,-0.99,4.910824778
05/09/2020 06:00,5.42456,-0.9336,5.504312868,0.43456,-0.1036,0.446738574,4.99,-0.83,5.058557107
05/09/2020 06:30,5.86584,-0.77792,5.917198529,0.48584,-0.11792,0.499945629,5.38,-0.66,5.420332093
05/09/2020 07:00,6.38896,-0.48512,6.407351348,0.42896,-0.11512,0.444138825,5.96,-0.37,5.971473855
05/09/2020 07:30,7.09416,-0.08288,7.094644121,0.49416,-0.14288,0.5144014,6.6,0.06,6.600272722
05/09/2020 08:00,7.622,-0.09976,7.622652823,0.762,-0.15976,0.778567439,6.86,0.06,6.860262386
05/09/2020 08:30,8.26816,-0.10136,8.268781267,1.12816,-0.16136,1.139641187,7.14,0.06,7.140252096
05/09/2020 09:00,7.49704,-0.126,7.498098743,1.21704,-0.186,1.231171134,6.28,0.06,6.280286618
05/09/2020 09:30,7.31944,0.28704,7.325066135,2.10944,-0.26296,2.125766938,5.21,0.55,5.238950277
05/09/2020 10:00,6.8356,0.79016,6.881117655,2.4156,-0.30984,2.435389945,4.42,1.1,4.554821621
05/09/2020 10:30,6.92312,0.85896,6.976202607,2.93312,-0.35104,2.954051796,3.99,1.21,4.169436413
05/09/2020 11:00,6.43296,0.76984,6.478860084,2.37296,-0.29016,2.390634223,4.06,1.06,4.196093421
05/09/2020 11:30,6.44368,0.86904,6.502018338,2.97368,-0.34096,2.993163287,3.47,1.21,3.674914965
05/09/2020 12:00,5.92272,0.90688,5.991747953,2.69272,-0.30312,2.709727428,3.23,1.21,3.449202806
05/09/2020 12:30,6.10592,0.90064,6.171986022,3.03592,-0.30936,3.051641174,3.07,1.21,3.299848481
05/09/2020 13:00,6.11376,0.89792,6.179346378,3.04376,-0.31208,3.059717122,3.07,1.21,3.299848481
05/09/2020 13:30,5.52272,1.0412,5.62001189,3.27272,-0.3588,3.292329515,2.25,1.4,2.65
05/09/2020 14:00,5.69216,1.24912,5.827605532,3.06216,-0.34088,3.081074981,2.63,1.59,3.073271872
05/09/2020 14:30,5.60656,0.47944,5.627022103,2.61656,-0.26056,2.629501426,2.99,0.74,3.080211032
05/09/2020 15:00,3.72232,-0.1512,3.725389593,2.11232,-0.2612,2.128408143,1.61,0.11,1.613753389
05/09/2020 15:30,3.91776,-0.1068,3.919215439,2.30776,-0.2968,2.326767384,1.61,0.19,1.621172415
05/09/2020 16:00,4.86296,0.34576,4.875236398,2.14296,-0.25424,2.157988772,2.72,0.6,2.785390457
05/09/2020 16:30,6.1392,0.46992,6.157158553,2.3992,-0.28008,2.415492796,3.74,0.75,3.814459333
05/09/2020 17:00,6.126,-0.0408,6.126135865,2.226,-0.2808,2.243640934,3.9,0.24,3.907377637
05/09/2020 17:30,6.27688,-0.29168,6.283653377,1.48688,-0.22168,1.503314391,4.79,-0.07,4.790511455
05/09/2020 18:00,7.30808,-0.0252,7.308123448,1.38808,-0.1952,1.401737895,5.92,0.17,5.922440375
05/09/2020 18:30,8.57768,0.01976,8.57770276,1.02768,-0.15024,1.038603986,7.55,0.17,7.551913665
05/09/2020 19:00,8.72864,-0.3608,8.736093686,0.57864,-0.1108,0.589152688,8.15,-0.25,8.153833454
05/09/2020 19:30,9.25424,0.36544,9.261452606,0.43424,-0.10456,0.446651062,8.82,0.47,8.832513798
05/09/2020 20:00,9.30192,0.2804,9.306145273,0.34192,-0.0796,0.351063308,8.96,0.36,8.967229226
05/09/2020 20:30,9.43848,0.20536,9.44071382,0.32848,-0.07464,0.33685344,9.11,0.28,9.114301948
05/09/2020 21:00,9.12064,0.15136,9.121895848,0.32064,-0.07864,0.330142786,8.8,0.23,8.803005169
05/09/2020 21:30,8.44568,-0.24992,8.44937694,0.30568,-0.07992,0.315954852,8.14,-0.17,8.141774991
05/09/2020 22:00,7.6216,-0.90568,7.675222656,0.3116,-0.06568,0.318446891,7.31,-0.84,7.358104375
05/09/2020 22:30,7.10688,-0.89848,7.163449563,0.29688,-0.05848,0.302584938,6.81,-0.84,6.861610598
05/09/2020 23:00,6.56488,-0.93672,6.631371937,0.45488,-0.09672,0.465049,6.11,-0.84,6.167471119
05/09/2020 23:30,6.13016,-0.95736,6.204466117,0.48016,-0.11736,0.494294442,5.65,-0.84,5.71210119
06/09/2020 00:00,6.00968,-0.33112,6.018795075,0.35968,-0.08112,0.368714194,5.65,-0.25,5.655528269
06/09/2020 00:30,5.2448,-1.14112,5.367502389,0.2548,-0.02112,0.255673805,4.99,-1.12,5.114147045
06/09/2020 01:00,5.218,-1.11056,5.334872774,0.228,0.00944,0.228195341,4.99,-1.12,5.114147045
06/09/2020 01:30,5.20936,-1.72672,5.488077402,0.21936,-0.01672,0.219996291,4.99,-1.71,5.274864927
06/09/2020 02:00,5.5428,-1.67992,5.791784099,0.2028,-0.01992,0.203775971,5.34,-1.66,5.592065808
06/09/2020 02:30,5.51544,-1.72336,5.778412246,0.17544,0.00664,0.175565609,5.34,-1.73,5.613243269
06/09/2020 03:00,5.27144,-1.71016,5.541906432,0.16144,0.01984,0.162654539,5.11,-1.73,5.394905004
06/09/2020 03:30,5.14072,-1.7436,5.428364678,0.17072,-0.0136,0.171260849,4.97,-1.73,5.262489905
06/09/2020 04:00,5.09344,-1.70432,5.371018311,0.16344,0.02568,0.165445145,4.93,-1.73,5.224729658
06/09/2020 04:30,5.10544,-1.77928,5.406602899,0.17544,0.00072,0.175441477,4.93,-1.78,5.241497878
06/09/2020 05:00,5.03936,-1.77792,5.343795349,0.18936,0.00208,0.189371423,4.85,-1.78,5.166323645
06/09/2020 05:30,4.99424,-1.7244,5.283558322,0.21424,-0.0144,0.214723398,4.78,-1.71,5.076662289
06/09/2020 06:00,5.1584,-1.66592,5.420736113,0.2084,-0.01592,0.209007192,4.95,-1.65,5.217758139
06/09/2020 06:30,5.45576,-1.56264,5.675135324,0.18576,-0.02264,0.18713457,5.27,-1.54,5.490400714
06/09/2020 07:00,5.77328,-1.46832,5.957073575,0.18328,0.02168,0.184557798,5.59,-1.49,5.785170698
06/09/2020 07:30,6.22416,-1.37432,6.374082143,0.26416,0.00568,0.264221059,5.96,-1.38,6.117679299
06/09/2020 08:00,7.1688,-0.4072,7.180355512,0.3188,0.0128,0.31905686,6.85,-0.42,6.862863834
06/09/2020 08:30,7.40256,-0.63248,7.429530638,0.46256,-0.00248,0.462566648,6.94,-0.63,6.968536432
06/09/2020 09:00,7.29888,-0.65256,7.327993164,0.70888,-0.02256,0.709238893,6.59,-0.63,6.620045317
06/09/2020 09:30,7.76536,0.34328,7.772943914,1.07536,-0.06672,1.077427811,6.69,0.41,6.702551753
06/09/2020 10:00,7.7872,0.16808,7.78901372,1.2072,-0.10192,1.211494749,6.58,0.27,6.585537184
06/09/2020 10:30,7.60744,0.12992,7.608549307,1.27744,-0.14008,1.285097413,6.33,0.27,6.335755677
06/09/2020 11:00,7.39672,0.074,7.397090155,1.57672,-0.146,1.583465174,5.82,0.22,5.824156591
06/09/2020 11:30,7.7176,0.0636,7.717862056,2.0076,-0.1564,2.013682875,5.71,0.22,5.714236607
06/09/2020 12:00,7.69792,0.05448,7.698112782,2.41792,-0.20552,2.426638745,5.28,0.26,5.286397639
06/09/2020 12:30,7.434,0.36784,7.443094939,2.364,-0.25216,2.377410496,5.07,0.62,5.107768593
06/09/2020 13:00,6.74744,0.31968,6.75500865,2.35744,-0.23032,2.368664319,4.39,0.55,4.424319157
06/09/2020 13:30,6.64792,0.22384,6.651687355,2.49792,-0.21616,2.507255366,4.15,0.44,4.173260117
06/09/2020 14:00,5.9944,0.13496,5.995919076,1.9444,-0.18504,1.953184876,4.05,0.32,4.062622306
06/09/2020 14:30,5.61624,0.1392,5.61796479,1.90624,-0.2308,1.920161342,3.71,0.37,3.728404484
06/09/2020 15:00,6.23312,-0.02512,6.233170618,2.06312,-0.21512,2.074304883,4.17,0.19,4.174326293
06/09/2020 15:30,6.37728,0.31888,6.385247423,1.53728,-0.15112,1.544689954,4.84,0.47,4.862766702
06/09/2020 16:00,7.10216,0.65064,7.131900804,1.79216,-0.17936,1.801112844,5.31,0.83,5.374476719
06/09/2020 16:30,6.4904,0.93712,6.557704328,1.4804,-0.19288,1.492912206,5.01,1.13,5.135854359
06/09/2020 17:00,7.1568,1.11432,7.243030809,1.4668,-0.21568,1.482572124,5.69,1.33,5.843372314
06/09/2020 17:30,8.28512,1.11448,8.359741568,1.70512,-0.17552,1.71412995,6.58,1.29,6.70525913
06/09/2020 18:00,8.71496,0.95816,8.767473889,1.37496,-0.10184,1.378726364,7.34,1.06,7.416144551
06/09/2020 18:30,9.0024,0.79312,9.037269781,0.9224,-0.09688,0.927473716,8.08,0.89,8.12886831
06/09/2020 19:00,9.37056,0.72632,9.398666685,0.50056,-0.06368,0.504594348,8.87,0.79,8.905110892
06/09/2020 19:30,9.46136,0.63304,9.482514049,0.29136,-0.04696,0.29512013,9.17,0.68,9.195178084
06/09/2020 20:00,9.5436,0.61776,9.563572992,0.2036,-0.01224,0.20396759,9.34,0.63,9.361223211
06/09/2020 20:30,9.47656,0.0396,9.476642739,0.19656,-0.0104,0.19683494,9.28,0.05,9.280134697
06/09/2020 21:00,9.11816,-0.1724,9.119789666,0.16816,-0.0024,0.168177126,8.95,-0.17,8.95161438
06/09/2020 21:30,8.67768,-0.23352,8.680821492,0.15768,0.00648,0.157813095,8.52,-0.24,8.523379611
06/09/2020 22:00,8.19008,-0.28584,8.195066498,0.15008,0.04416,0.15644204,8.04,-0.33,8.046769538
06/09/2020 22:30,7.49808,-0.18432,7.500345162,0.13808,0.04568,0.145439846,7.36,-0.23,7.363592873
06/09/2020 23:00,6.83112,-0.19744,6.833972711,0.13112,0.03256,0.135102213,6.7,-0.23,6.703946599
06/09/2020 23:30,5.60136,-1.6176,5.830254163,0.13136,0.0424,0.138033364,5.47,-1.66,5.716336239
07/09/2020 00:00,5.46056,-1.11568,5.573370379,0.14056,0.03432,0.144689239,5.32,-1.15,5.442876078
07/09/2020 00:30,5.2108,-1.0688,5.319282854,0.1308,0.0412,0.137135262,5.08,-1.11,5.199855767
07/09/2020 01:00,5.21096,-0.9816,5.302607159,0.13096,0.0484,0.139617626,5.08,-1.03,5.183367631
07/09/2020 01:30,5.68936,-0.4016,5.703516439,0.12936,0.0484,0.138117955,5.56,-0.45,5.578180707
07/09/2020 02:00,6.044,-0.34032,6.053573631,0.134,0.04968,0.142912919,5.91,-0.39,5.922854042
07/09/2020 02:30,6.11072,-0.3396,6.120149269,0.13072,0.0504,0.14009953,5.98,-0.39,5.992703897
07/09/2020 03:00,5.85368,-0.388,5.866524827,0.13368,0.052,0.143437591,5.72,-0.44,5.736898117
07/09/2020 03:30,5.72112,-0.3876,5.734234719,0.14112,0.0524,0.150534429,5.58,-0.44,5.597320788
07/09/2020 04:00,5.73176,-0.3892,5.744958602,0.15176,0.0508,0.160036676,5.58,-0.44,5.597320788
07/09/2020 04:30,5.66016,-0.39608,5.674001286,0.15016,0.04392,0.156451245,5.51,-0.44,5.52754014
07/09/2020 05:00,5.67136,-0.3988,5.685364165,0.16136,0.0412,0.166536751,5.51,-0.44,5.52754014
07/09/2020 05:30,5.60048,-0.58464,5.630912906,0.17048,0.01536,0.171170558,5.43,-0.6,5.463048599
07/09/2020 06:00,5.40776,-1.56792,5.630474344,0.19776,0.01208,0.198128605,5.21,-1.58,5.444308955
07/09/2020 06:30,6.16992,-1.4472,6.337373324,0.21992,0.0128,0.220292184,5.95,-1.46,6.126507978
07/09/2020 07:00,6.9008,-1.29352,7.020985303,0.2208,0.01648,0.22141416,6.68,-1.31,6.807238794
07/09/2020 07:30,8.09992,-0.29848,8.105417591,0.29992,-0.01848,0.300488796,7.8,-0.28,7.805024023
07/09/2020 08:00,8.716,0.18464,8.71795549,0.446,-0.02536,0.446720415,8.27,0.21,8.272665834
07/09/2020 08:30,8.48744,0.07408,8.487763286,0.71744,-0.04592,0.718908061,7.77,0.12,7.770926586
07/09/2020 09:00,8.75248,-0.37832,8.760652497,1.05248,-0.05832,1.054094575,7.7,-0.32,7.706646482
07/09/2020 09:30,8.48832,-0.71736,8.518578625,0.86832,-0.04736,0.869610598,7.62,-0.67,7.649398669
07/09/2020 10:00,7.87408,-1.42632,8.002219979,0.92408,-0.05632,0.92579468,6.95,-1.37,7.083741949
07/09/2020 10:30,8.13736,-0.46344,8.150546264,1.00736,-0.07344,1.010033466,7.13,-0.39,7.140658233
07/09/2020 11:00,8.03528,0.01416,8.035292477,0.96528,-0.09584,0.970026177,7.07,0.11,7.070855677
07/09/2020 11:30,8.15896,0.11024,8.159704721,1.12896,-0.13976,1.137577927,7.03,0.25,7.03444383
07/09/2020 12:00,8.17568,-0.0032,8.175680626,1.06568,-0.1132,1.071675372,7.11,0.11,7.110850863
07/09/2020 12:30,8.1852,0.09768,8.185782823,1.0752,-0.12232,1.082135492,7.11,0.22,7.113402843
07/09/2020 13:00,7.88808,0.06656,7.888360813,1.22808,-0.15344,1.237628506,6.66,0.22,6.663632643
07/09/2020 13:30,6.87776,0.03032,6.877826831,1.45776,-0.18968,1.470048543,5.42,0.22,5.424463107
07/09/2020 14:00,6.73896,0.05392,6.73917571,1.81896,-0.21608,1.83174945,4.92,0.27,4.927402967
07/09/2020 14:30,5.844,0.2476,5.849242836,2.154,-0.2324,2.16650081,3.69,0.48,3.72108855
07/09/2020 15:00,7.47912,0.09824,7.479765175,1.93912,-0.21176,1.95064827,5.54,0.31,5.548666506
07/09/2020 15:30,7.61592,0.16976,7.617811753,1.48592,-0.20024,1.499351294,6.13,0.37,6.141156243
07/09/2020 16:00,7.90552,0.2452,7.909321685,1.32552,-0.1848,1.338340133,6.58,0.43,6.594035183
07/09/2020 16:30,8.30416,0.39984,8.313780448,1.14416,-0.17016,1.156743935,7.16,0.57,7.182652713
07/09/2020 17:00,8.79072,0.39928,8.799783102,1.16072,-0.17072,1.17320767,7.63,0.57,7.651261334
07/09/2020 17:30,9.23752,0.25328,9.240991641,0.96752,-0.14672,0.978581478,8.27,0.4,8.279667868
07/09/2020 18:00,9.64464,0.08072,9.644977784,0.91464,-0.11928,0.922384978,8.73,0.2,8.73229065
07/09/2020 18:30,9.99232,-0.03784,9.992391648,0.80232,-0.10784,0.809534958,9.19,0.07,9.19026659
07/09/2020 19:00,9.72832,-0.17136,9.729829098,0.69832,-0.11136,0.707143459,9.03,-0.06,9.030199333
07/09/2020 19:30,9.65472,-0.26736,9.658421178,0.62472,-0.07736,0.629491579,9.03,-0.19,9.031998671
07/09/2020 20:00,9.36792,-0.4752,9.379964828,0.50792,-0.0552,0.510910723,8.86,-0.42,8.869949267
07/09/2020 20:30,9.31152,-0.3932,9.319818182,0.45152,-0.0532,0.454643322,8.86,-0.34,8.866521302
07/09/2020 21:00,9.04352,-0.38496,9.051709683,0.41352,-0.04496,0.415956959,8.63,-0.34,8.63669497
07/09/2020 21:30,8.5116,-0.47552,8.524872658,0.3516,-0.03552,0.35338963,8.16,-0.44,8.171854135
07/09/2020 22:00,7.86944,-0.54608,7.88836417,0.34944,-0.02608,0.350411872,7.52,-0.52,7.537957283
07/09/2020 22:30,7.18776,-0.80376,7.232559986,0.29776,-0.01376,0.298077767,6.89,-0.79,6.935142392
07/09/2020 23:00,6.4688,-0.94944,6.538104447,0.2788,-0.00944,0.278959771,6.19,-0.94,6.260966379
07/09/2020 23:30,6.05928,-0.73192,6.103325405,0.28928,-0.01192,0.289525482,5.77,-0.72,5.81474849
08/09/2020 00:00,5.74248,-0.302,5.750415685,0.31248,-0.002,0.3124864,5.43,-0.3,5.438280978
08/09/2020 00:30,5.18064,-0.85888,5.251352746,0.31064,0.00112,0.310642019,4.87,-0.86,4.945351353
08/09/2020 01:00,5.15792,-0.86376,5.229743786,0.28792,-0.00376,0.28794455,4.87,-0.86,4.945351353
08/09/2020 01:30,5.35624,-0.862,5.42515907,0.25624,-0.002,0.256247805,5.1,-0.86,5.172001547
08/09/2020 02:00,5.6452,-0.86832,5.711590204,0.2852,-0.00832,0.285321332,5.36,-0.86,5.428554135
08/09/2020 02:30,5.72264,-0.87384,5.788972699,0.29264,-0.01384,0.292967089,5.43,-0.86,5.497681329
08/09/2020 03:00,5.52848,-0.86464,5.595685252,0.28848,-0.00464,0.288517313,5.24,-0.86,5.310103577
08/09/2020 03:30,5.4956,-0.8556,5.561804628,0.2556,0.0044,0.255637869,5.24,-0.86,5.310103577
08/09/2020 04:00,5.5804,-0.854,5.645368027,0.2404,0.006,0.240474864,5.34,-0.86,5.408807632
08/09/2020 04:30,5.57208,-0.86456,5.638753366,0.23208,-0.00456,0.232124794,5.34,-0.86,5.408807632
08/09/2020 05:00,5.58608,-0.85712,5.651455075,0.24608,0.00288,0.246096852,5.34,-0.86,5.408807632
08/09/2020 05:30,5.79632,-0.76288,5.846307504,0.21632,0.01712,0.216996398,5.58,-0.78,5.634252391
08/09/2020 06:00,6.05032,-0.7108,6.091929804,0.21032,0.0192,0.211194561,5.84,-0.73,5.885448156
08/09/2020 06:30,6.24752,-1.23592,6.368595167,0.21752,0.01408,0.217975221,6.03,-1.25,6.158197788
08/09/2020 07:00,7.2352,-1.1328,7.323343149,0.2252,0.0072,0.225315068,7.01,-1.14,7.102091241
08/09/2020 07:30,8.10056,-1.31192,8.206107872,0.23056,-0.00192,0.230567994,7.87,-1.31,7.978283023
08/09/2020 08:00,8.81608,-0.53528,8.832315169,0.27608,-0.01528,0.276502522,8.54,-0.52,8.555816735
08/09/2020 08:30,8.75144,-1.00608,8.809080488,0.31144,-0.02608,0.312530063,8.44,-0.98,8.496705244
08/09/2020 09:00,8.5656,-1.01552,8.625588921,0.4556,-0.03552,0.456982527,8.11,-0.98,8.168996266
08/09/2020 09:30,8.36024,-0.93408,8.41226,0.56024,-0.04408,0.561971444,7.8,-0.89,7.850611441
08/09/2020 10:00,8.0168,-0.8772,8.064648912,0.6768,-0.0472,0.678443867,7.34,-0.83,7.38677873
08/09/2020 10:30,7.4936,-1.12768,7.577974871,0.7136,-0.04768,0.715191123,6.78,-1.08,6.865478862
08/09/2020 11:00,7.46408,-0.23496,7.467777209,0.88408,-0.06496,0.886463337,6.58,-0.17,6.582195682
08/09/2020 11:30,7.69504,0.468,7.709258369,0.79504,-0.062,0.797453824,6.9,0.53,6.920325137
08/09/2020 12:00,7.10984,0.53272,7.129769661,1.02984,-0.09728,1.034424393,6.08,0.63,6.112552658
08/09/2020 12:30,6.19328,-0.02144,6.193317111,1.32328,-0.14144,1.330817505,4.87,0.12,4.871478215
08/09/2020 13:00,6.72888,-0.32496,6.73672213,1.09888,-0.10496,1.103881269,5.63,-0.22,5.634296762
08/09/2020 13:30,6.95024,-0.43664,6.96394217,1.11024,-0.08664,1.11361544,5.84,-0.35,5.850478613
08/09/2020 14:00,6.8796,-0.28832,6.88563901,1.1596,-0.09832,1.163760707,5.72,-0.19,5.723154724
08/09/2020 14:30,6.58432,-0.17944,6.586764652,1.20432,-0.13944,1.212365529,5.38,-0.04,5.380148697
08/09/2020 15:00,6,0.15496,6.002000717,1.4,-0.23504,1.41959283,4.6,0.39,4.616503006
08/09/2020 15:30,5.9896,-0.02504,5.989652341,1.3296,-0.21504,1.346877263,4.66,0.19,4.663871782
08/09/2020 16:00,7.3288,-0.24144,7.332775921,1.0688,-0.14144,1.078118135,6.26,-0.1,6.260798671
08/09/2020 16:30,8.48568,0.45336,8.497782084,0.96568,-0.12664,0.973948434,7.52,0.58,7.542333856
08/09/2020 17:00,8.65936,0.51184,8.674473805,1.01936,-0.13816,1.02868022,7.64,0.65,7.667600668
08/09/2020 17:30,9.07288,0.51032,9.087220587,1.01288,-0.13968,1.022465841,8.06,0.65,8.086167201
08/09/2020 18:00,9.76448,0.4496,9.774825309,0.84448,-0.1204,0.853019713,8.92,0.57,8.93819333
08/09/2020 18:30,10.14888,0.45928,10.15926687,0.68888,-0.11072,0.697720985,9.46,0.57,9.477156747
08/09/2020 19:00,10.31056,0.3356,10.3160203,0.56056,-0.0944,0.568453053,9.75,0.43,9.759477445
08/09/2020 19:30,9.9564,0.22968,9.959048843,0.4864,-0.09032,0.494714728,9.47,0.32,9.475405005
08/09/2020 20:00,9.68544,0.17672,9.687052077,0.47544,-0.06328,0.479632726,9.21,0.24,9.213126505
08/09/2020 20:30,9.46616,0.18624,9.467991893,0.44616,-0.05376,0.449387231,9.02,0.24,9.02319234
08/09/2020 21:00,8.90632,0.04656,8.906441701,0.41632,-0.05344,0.419735841,8.49,0.1,8.490588908
08/09/2020 21:30,8.05952,-0.5672,8.079454095,0.38952,-0.0672,0.395274171,7.67,-0.5,7.686279984
08/09/2020 22:00,7.69424,-0.65016,7.721660262,0.37424,-0.10016,0.387411413,7.32,-0.55,7.340633488
08/09/2020 22:30,7.06168,-0.70424,7.096708984,0.37168,-0.10424,0.386020725,6.69,-0.6,6.716851941
08/09/2020 23:00,6.4612,-0.74712,6.504251973,0.3512,-0.09712,0.364381304,6.11,-0.65,6.144477195
08/09/2020 23:30,5.8384,-0.79328,5.89204614,0.3584,-0.10328,0.372984341,5.48,-0.69,5.52326896
09/09/2020 00:00,5.59584,-0.43168,5.612465851,0.41584,-0.11168,0.430575578,5.18,-0.32,5.189874758
09/09/2020 00:30,4.62632,-1.82864,4.974611642,0.42632,-0.10864,0.43994476,4.2,-1.72,4.538546023
09/09/2020 01:00,4.714,-1.8264,5.055445872,0.394,-0.1064,0.408113906,4.32,-1.72,4.649817201
09/09/2020 01:30,4.92096,-1.74608,5.221555581,0.38096,-0.09608,0.392889155,4.54,-1.65,4.830538272
09/09/2020 02:00,5.2364,-1.73192,5.515381387,0.3064,-0.08192,0.317162177,4.93,-1.65,5.19878832
09/09/2020 02:30,5.33224,-1.7212,5.603152047,0.28224,-0.0712,0.291082218,5.05,-1.65,5.312720584
09/09/2020 03:00,5.18824,-1.718,5.465286662,0.26824,-0.068,0.276724949,4.92,-1.65,5.189306312
09/09/2020 03:30,5.12032,-1.71752,5.4006992,0.27032,-0.06752,0.278624932,4.85,-1.65,5.12298741
09/09/2020 04:00,5.10856,-1.71008,5.38718469,0.25856,-0.06008,0.265448451,4.85,-1.65,5.12298741
09/09/2020 04:30,5.10848,-1.71872,5.38985773,0.25848,-0.06872,0.26745906,4.85,-1.65,5.12298741
09/09/2020 05:00,5.06672,-1.71808,5.350088826,0.27672,-0.06808,0.284971656,4.79,-1.65,5.066221472
09/09/2020 05:30,5.2092,-1.71536,5.48436182,0.2792,-0.06536,0.286748269,4.93,-1.65,5.19878832
09/09/2020 06:00,5.3264,-1.6408,5.573397671,0.3064,-0.0608,0.312374135,5.02,-1.58,5.262774933
09/09/2020 06:30,5.90816,-1.39032,6.069542346,0.29816,-0.06032,0.304200408,5.61,-1.33,5.765500846
09/09/2020 07:00,6.68824,-1.17816,6.791216039,0.26824,-0.04816,0.27252905,6.42,-1.13,6.518688518
09/09/2020 07:30,7.83712,-0.71584,7.869744392,0.24712,-0.02584,0.248467302,7.59,-0.69,7.621299102
09/09/2020 08:00,8.94128,0.14536,8.942461494,0.29128,-0.00464,0.291316955,8.65,0.15,8.65130048
09/09/2020 08:30,9.37656,0.46384,9.388025617,0.40656,-0.03616,0.408164892,8.97,0.5,8.983924532
09/09/2020 09:00,9.4228,0.43296,9.432741606,0.6628,-0.12704,0.674865173,8.76,0.56,8.777881293
09/09/2020 09:30,9.35896,0.40032,9.367517728,0.85896,-0.15968,0.873676132,8.5,0.56,8.518427085
09/09/2020 10:00,8.99672,0.458,9.008370261,1.06672,-0.212,1.087582438,7.93,0.67,7.958253577
09/09/2020 10:30,7.76584,0.66424,7.794195641,1.18584,-0.22576,1.2071388,6.58,0.89,6.639917168
09/09/2020 11:00,5.8028,0.99344,5.887224378,1.8528,-0.29656,1.876383669,3.95,1.29,4.155309856
09/09/2020 11:30,6.00256,0.94064,6.075815185,2.26256,-0.34936,2.289373312,3.74,1.29,3.956222946
09/09/2020 12:00,5.6084,0.8928,5.679017732,2.6284,-0.3972,2.658242728,2.98,1.29,3.247229588
09/09/2020 12:30,-42.01448,-46.14032,62.40309014,3.65552,-0.47032,3.685651553,-45.67,-45.67,64.58713339
09/09/2020 13:00,-41.91568,-46.1668,62.35621583,3.75432,-0.4968,3.787047518,-45.67,-45.67,64.58713339
09/09/2020 13:30,-41.66448,-46.17528,62.1939336,4.00552,-0.50528,4.03726372,-45.67,-45.67,64.58713339
09/09/2020 14:00,-41.53008,-46.20704,62.12759524,4.13992,-0.53704,4.174607714,-45.67,-45.67,64.58713339
09/09/2020 14:30,-41.68704,-46.18792,62.21843182,3.98296,-0.51792,4.016492436,-45.67,-45.67,64.58713339
09/09/2020 15:00,-41.81056,-46.14584,62.27006887,3.85944,-0.47584,3.888663115,-45.67,-45.67,64.58713339
09/09/2020 15:30,-41.98504,-46.1204,62.36854079,3.68496,-0.4504,3.71238338,-45.67,-45.67,64.58713339
09/09/2020 16:00,-42.23344,-46.08368,62.50895149,3.43656,-0.41368,3.461369061,-45.67,-45.67,64.58713339
09/09/2020 16:30,-42.51024,-46.08512,62.69735872,3.15976,-0.41512,3.186911965,-45.67,-45.67,64.58713339
09/09/2020 17:00,-42.91488,-46.03576,62.93630212,2.75512,-0.36576,2.779292462,-45.67,-45.67,64.58713339
09/09/2020 17:30,-43.57976,-45.94744,63.32742474,2.09024,-0.27744,2.108572079,-45.67,-45.67,64.58713339
09/09/2020 18:00,-44.16824,-45.86232,63.67248873,1.50176,-0.19232,1.514024465,-45.67,-45.67,64.58713339
09/09/2020 18:30,-44.70328,-45.8324,64.02337177,0.96672,-0.1624,0.980265943,-45.67,-45.67,64.58713339
09/09/2020 19:00,-45.12792,-45.78392,64.2860521,0.54208,-0.11392,0.553921017,-45.67,-45.67,64.58713339
09/09/2020 19:30,-45.37416,-45.74952,64.43471872,0.29584,-0.07952,0.306340882,-45.67,-45.67,64.58713339
09/09/2020 20:00,-45.434,-45.68728,64.4327239,0.236,-0.01728,0.236631778,-45.67,-45.67,64.58713339
09/09/2020 20:30,-45.44104,-45.6596,64.4180657,0.22896,0.0104,0.229196077,-45.67,-45.67,64.58713339
09/09/2020 21:00,-45.43048,-45.65272,64.40574009,0.23952,0.01728,0.240142518,-45.67,-45.67,64.58713339
09/09/2020 21:30,-45.41336,-45.67288,64.4079594,0.25664,-0.00288,0.256656159,-45.67,-45.67,64.58713339
09/09/2020 22:00,-45.41776,-45.6728,64.41100514,0.25224,-0.0028,0.25225554,-45.67,-45.67,64.58713339
09/09/2020 22:30,-45.4196,-45.69984,64.43147864,0.2504,-0.02984,0.252171738,-45.67,-45.67,64.58713339
09/09/2020 23:00,-45.46056,-45.67168,64.44039781,0.20944,-0.00168,0.209446738,-45.67,-45.67,64.58713339
09/09/2020 23:30,-45.4904,-45.6596,64.45289415,0.1796,0.0104,0.179900862,-45.67,-45.67,64.58713339
10/09/2020 00:00,-45.51072,-45.65632,64.46491442,0.15928,0.01368,0.159866384,-45.67,-45.67,64.58713339
10/09/2020 00:30,-45.5216,-45.6404,64.46132312,0.1484,0.0296,0.15132323,-45.67,-45.67,64.58713339
10/09/2020 01:00,-45.5244,-45.63456,64.45916585,0.1456,0.03544,0.149851105,-45.67,-45.67,64.58713339
10/09/2020 01:30,-45.52448,-45.6348,64.45939226,0.14552,0.0352,0.149716767,-45.67,-45.67,64.58713339
10/09/2020 02:00,-45.52032,-45.632,64.45447197,0.14968,0.038,0.154428308,-45.67,-45.67,64.58713339
10/09/2020 02:30,-45.52232,-45.63408,64.45735703,0.14768,0.03592,0.15198562,-45.67,-45.67,64.58713339
10/09/2020 03:00,-45.5244,-45.6292,64.45537129,0.1456,0.0408,0.151208465,-45.67,-45.67,64.58713339
10/09/2020 03:30,-45.52776,-45.6296,64.45802764,0.14224,0.0404,0.14786608,-45.67,-45.67,64.58713339
10/09/2020 04:00,-45.53224,-45.62392,64.45717148,0.13776,0.04608,0.145262466,-45.67,-45.67,64.58713339
10/09/2020 04:30,-45.5336,-45.62456,64.45858519,0.1364,0.04544,0.143769794,-45.67,-45.67,64.58713339
10/09/2020 05:00,-45.5332,-45.63944,64.46883577,0.1368,0.03056,0.140171872,-45.67,-45.67,64.58713339
10/09/2020 05:30,-45.5368,-45.63576,64.46877341,0.1332,0.03424,0.137530424,-45.67,-45.67,64.58713339
10/09/2020 06:00,-45.5276,-45.64304,64.46742947,0.1424,0.02696,0.144929644,-45.67,-45.67,64.58713339
10/09/2020 06:30,-45.54048,-45.62376,64.4628792,0.12952,0.04624,0.137526608,-45.67,-45.67,64.58713339
10/09/2020 07:00,-45.5468,-45.6232,64.46694788,0.1232,0.0468,0.131789529,-45.67,-45.67,64.58713339
10/09/2020 07:30,-45.51432,-45.66096,64.47074215,0.15568,0.00904,0.155942246,-45.67,-45.67,64.58713339
10/09/2020 08:00,-45.42408,-45.65688,64.40417483,0.24592,0.01312,0.246269732,-45.67,-45.67,64.58713339
10/09/2020 08:30,-45.282,-45.66736,64.31148648,0.388,0.00264,0.388008981,-45.67,-45.67,64.58713339
10/09/2020 09:00,-45.13472,-45.6776,64.21515469,0.53528,-0.0076,0.53533395,-45.67,-45.67,64.58713339
10/09/2020 09:30,-44.8716,-45.69368,64.04196186,0.7984,-0.02368,0.798751089,-45.67,-45.67,64.58713339
10/09/2020 10:00,-44.63904,-45.71032,63.8911359,1.03096,-0.04032,1.03174814,-45.67,-45.67,64.58713339
10/09/2020 10:30,-44.4348,-45.706,63.74550876,1.2352,-0.036,1.2357245,-45.67,-45.67,64.58713339
10/09/2020 11:00,-44.24432,-45.74976,63.64432726,1.42568,-0.07976,1.427909353,-45.67,-45.67,64.58713339
10/09/2020 11:30,-43.82056,-45.78616,63.37676172,1.84944,-0.11616,1.85308431,-45.67,-45.67,64.58713339
10/09/2020 12:00,-43.53264,-45.83584,63.21404096,2.13736,-0.16584,2.143784195,-45.67,-45.67,64.58713339
10/09/2020 12:30,-43.77424,-45.82192,63.37059602,1.89576,-0.15192,1.901837444,-45.67,-45.67,64.58713339
10/09/2020 13:00,-43.83032,-45.86008,63.43692843,1.83968,-0.19008,1.849473684,-45.67,-45.67,64.58713339
10/09/2020 13:30,-43.70728,-45.79224,63.30288753,1.96272,-0.12224,1.966522925,-45.67,-45.67,64.58713339
10/09/2020 14:00,-43.88368,-45.7816,63.41712914,1.78632,-0.1116,1.789802699,-45.67,-45.67,64.58713339
10/09/2020 14:30,-44.06016,-45.7836,63.54081939,1.60984,-0.1136,1.613843173,-45.67,-45.67,64.58713339
10/09/2020 15:00,-44.05296,-45.7496,63.51133115,1.61704,-0.0796,1.618997999,-45.67,-45.67,64.58713339
10/09/2020 15:30,-44.12376,-45.75896,63.56719765,1.54624,-0.08896,1.548796959,-45.67,-45.67,64.58713339
10/09/2020 16:00,-44.34096,-45.75096,63.71240911,1.32904,-0.08096,1.331503602,-45.67,-45.67,64.58713339
10/09/2020 16:30,5.99664,-2.19256,6.384904905,0.97664,-0.06256,0.978641632,5.02,-2.13,5.453191726
10/09/2020 17:00,7.34416,-2.59712,7.789847136,1.04416,-0.05712,1.045721187,6.3,-2.54,6.792760853
10/09/2020 17:30,8.49576,-2.36456,8.818678017,0.78576,-0.04456,0.787022472,7.71,-2.32,8.051490545
10/09/2020 18:00,8.84808,-2.3588,9.157098729,0.60808,-0.0388,0.609316606,8.24,-2.32,8.560373824
10/09/2020 18:30,9.20536,-2.3364,9.497232107,0.38536,-0.0164,0.385708815,8.82,-2.32,9.12002193
10/09/2020 19:00,8.99128,-2.44744,9.31842683,0.30128,0.00256,0.301290876,8.69,-2.45,9.028765143
10/09/2020 19:30,9.1544,-1.74144,9.318564945,0.1944,-0.00144,0.194405333,8.96,-1.74,9.127387359
10/09/2020 20:00,9.3516,-1.21976,9.430813168,0.1916,0.03024,0.193971693,9.16,-1.25,9.244895889
10/09/2020 20:30,9.2728,-1.23136,9.354200516,0.1928,0.01864,0.193698966,9.08,-1.25,9.165636912
10/09/2020 21:00,8.65592,-1.30072,8.753103653,0.18592,0.02928,0.18821149,8.47,-1.33,8.573785628
10/09/2020 21:30,8.18416,-1.4048,8.30385079,0.17416,0.0252,0.175973707,8.01,-1.43,8.1366455
10/09/2020 22:00,7.74328,-1.33384,7.857322337,0.17328,0.03616,0.177012723,7.57,-1.37,7.692970818
10/09/2020 22:30,7.50904,-0.67872,7.539651355,0.18904,0.03128,0.191610438,7.32,-0.71,7.354352453
10/09/2020 23:00,6.85808,-0.75704,6.899737013,0.18808,0.03296,0.190946191,6.67,-0.79,6.716621174
10/09/2020 23:30,5.78272,-1.66016,6.016309652,0.18272,0.02984,0.185140552,5.6,-1.69,5.849452966
11/09/2020 00:00,5.29112,-1.77856,5.582045013,0.19112,0.02144,0.192318819,5.1,-1.8,5.408326913
11/09/2020 00:30,5.30496,-1.09032,5.415846961,0.20496,0.01968,0.205902657,5.1,-1.11,5.219396517
11/09/2020 01:00,5.31024,-0.92176,5.389646589,0.21024,0.01824,0.21102975,5.1,-0.94,5.185903971
11/09/2020 01:30,5.47664,-0.91872,5.553164155,0.20664,0.02128,0.207732828,5.27,-0.94,5.353176627
11/09/2020 02:00,5.83304,-0.92072,5.905258755,0.22304,0.01928,0.223871749,5.61,-0.94,5.688207099
11/09/2020 02:30,5.90744,-0.9212,5.978834066,0.22744,0.0188,0.228215673,5.68,-0.94,5.757256291
11/09/2020 03:00,5.69672,-0.91808,5.770224402,0.23672,0.02192,0.237732717,5.46,-0.94,5.5403249
11/09/2020 03:30,5.51552,-0.92464,5.592487818,0.24552,0.01536,0.246,5.27,-0.94,5.353176627
11/09/2020 04:00,5.476,-0.93608,5.555431735,0.266,0.00392,0.266028883,5.21,-0.94,5.294119379
11/09/2020 04:30,5.4416,-0.94104,5.522369676,0.2716,-0.00104,0.271601991,5.17,-0.94,5.254759747
11/09/2020 05:00,5.43504,-0.93648,5.515129608,0.26504,0.00352,0.265063374,5.17,-0.94,5.254759747
11/09/2020 05:30,5.63272,-0.7816,5.686689121,0.27272,-0.0016,0.272724693,5.36,-0.78,5.416456406
11/09/2020 06:00,6.02392,-0.39128,6.0366143,0.29392,-0.00128,0.293922787,5.73,-0.39,5.743256916
11/09/2020 06:30,6.63816,-0.30008,6.644939141,0.30816,-0.01008,0.308324816,6.33,-0.29,6.336639488
11/09/2020 07:00,7.2924,-0.25376,7.296813818,0.3224,-0.02376,0.323274338,6.97,-0.23,6.973793803
11/09/2020 07:30,8.0272,-0.92104,8.079867234,0.3372,-0.04104,0.339688271,7.69,-0.88,7.740187336
11/09/2020 08:00,8.94992,-0.13344,8.950914715,0.40992,-0.06344,0.4148,8.54,-0.07,8.54028688
11/09/2020 08:30,8.74296,-0.47072,8.755622587,0.51296,-0.11072,0.52477317,8.23,-0.36,8.23786987
11/09/2020 09:00,8.45608,-0.4916,8.470357698,0.61608,-0.1316,0.629978671,7.84,-0.36,7.848260954
11/09/2020 09:30,7.57912,-0.8316,7.624606123,0.69912,-0.1416,0.713315733,6.88,-0.69,6.914513721
11/09/2020 10:00,8.16832,0.23208,8.171616287,0.82832,-0.13792,0.839723734,7.34,0.37,7.349319696
11/09/2020 10:30,7.93496,0.14952,7.936368592,0.90496,-0.14048,0.915798685,7.03,0.29,7.035978965
11/09/2020 11:00,7.208,0.11128,7.208858941,0.988,-0.17872,1.004034281,6.22,0.29,6.22675678
11/09/2020 11:30,7.51648,0.04304,7.516603224,1.17648,-0.19696,1.192853064,6.34,0.24,6.344540961
11/09/2020 12:00,7.26832,0.1096,7.26914629,1.49832,-0.2304,1.515931061,5.77,0.34,5.780008651
11/09/2020 12:30,6.962,0.13784,6.963364407,1.752,-0.26216,1.771505536,5.21,0.4,5.225332525
11/09/2020 13:00,6.5284,0.03672,6.528503268,1.7284,-0.30328,1.754806348,4.8,0.34,4.8120266
11/09/2020 13:30,6.20952,0.19352,6.212534798,1.97952,-0.30648,2.003104945,4.23,0.5,4.259448321
11/09/2020 14:00,4.80968,0.582,4.844764773,2.35968,-0.338,2.383764607,2.45,0.92,2.617040313
11/09/2020 14:30,4.43336,-0.25248,4.440543552,2.23336,-0.30248,2.253750439,2.2,0.05,2.200568108
11/09/2020 15:00,3.61504,0.05296,3.615427909,2.36504,-0.39704,2.398135727,1.25,0.45,1.328533026
11/09/2020 15:30,3.92264,0.04904,3.922946532,2.50264,-0.40096,2.53455635,1.42,0.45,1.489597261
11/09/2020 16:00,5.13808,-0.01272,5.138095745,2.51808,-0.38272,2.546998525,2.62,0.37,2.645996977
11/09/2020 16:30,6.26376,0.02768,6.26382116,2.62376,-0.41232,2.65596015,3.64,0.44,3.666496966
11/09/2020 17:00,7.19088,-0.10568,7.191656515,2.22088,-0.35568,2.249181237,4.97,0.25,4.976283754
11/09/2020 17:30,7.47624,-0.00624,7.476242604,1.85624,-0.31624,1.882985575,5.62,0.31,5.628543328
11/09/2020 18:00,8.5608,0.32848,8.567099611,1.5208,-0.26152,1.543121949,7.04,0.59,7.064679752
11/09/2020 18:30,9.36136,0.17728,9.363038462,1.02136,-0.22272,1.045361396,8.34,0.4,8.349586816
11/09/2020 19:00,9.5524,0.0272,9.552438725,0.8024,-0.1928,0.825237905,8.75,0.22,8.752765277
11/09/2020 19:30,9.59032,-0.06096,9.590513741,0.59032,-0.16096,0.611870758,9,0.1,9.000555538
11/09/2020 20:00,9.54864,-0.02904,9.548684159,0.54864,-0.12904,0.563610833,9,0.1,9.000555538
11/09/2020 20:30,9.36704,-0.03088,9.3670909,0.55704,-0.13088,0.572208997,8.81,0.1,8.810567519
11/09/2020 21:00,9.03072,-0.036,9.030791755,0.57072,-0.136,0.586700365,8.46,0.1,8.460590996
11/09/2020 21:30,8.68144,0.24776,8.684974697,0.57144,-0.15224,0.591371872,8.11,0.4,8.119858373
11/09/2020 22:00,7.80632,-0.62072,7.830959409,0.55632,-0.14072,0.573841494,7.25,-0.48,7.265872281
11/09/2020 22:30,7.40352,-0.26352,7.408208365,0.52352,-0.12352,0.537894396,6.88,-0.14,6.881424271
11/09/2020 23:00,6.5288,-1.0684,6.615641163,0.5588,-0.1384,0.575683941,5.97,-0.93,6.042002979
11/09/2020 23:30,5.94872,-0.94,6.022530169,0.60872,-0.15,0.626929054,5.34,-0.79,5.398120043
12/09/2020 00:00,5.32976,-1.03928,5.430142224,0.64976,-0.15928,0.668997889,4.68,-0.88,4.76201638
12/09/2020 00:30,5.1072,-1.04504,5.213022198,0.6472,-0.16504,0.667911702,4.46,-0.88,4.545987242
12/09/2020 01:00,5.12504,-1.08712,5.239070996,0.60504,-0.13712,0.620383185,4.52,-0.95,4.618755244
12/09/2020 01:30,5.25512,-1.0716,5.363265123,0.50512,-0.1216,0.51955055,4.75,-0.95,4.844068538
12/09/2020 02:00,5.51976,-1.09576,5.62747194,0.38976,-0.08576,0.399083494,5.13,-1.01,5.228479703
12/09/2020 02:30,5.56688,-0.97128,5.65097671,0.38688,-0.08128,0.395325907,5.18,-0.89,5.255901445
12/09/2020 03:00,5.65144,-0.60104,5.683310932,0.40144,-0.08104,0.409538222,5.25,-0.52,5.275689528
12/09/2020 03:30,5.61728,-0.59936,5.64916516,0.36728,-0.07936,0.375756049,5.25,-0.52,5.275689528
12/09/2020 04:00,5.74008,-0.52664,5.764188416,0.36008,-0.07664,0.368145754,5.38,-0.45,5.398786901
12/09/2020 04:30,5.664,-0.52872,5.688623809,0.354,-0.07872,0.362646989,5.31,-0.45,5.329033684
12/09/2020 05:00,5.53184,-0.54992,5.559106564,0.27184,-0.05992,0.278365573,5.26,-0.49,5.282773893
12/09/2020 05:30,5.58456,-0.60112,5.616818997,0.27456,-0.06112,0.281280728,5.31,-0.54,5.337387001
12/09/2020 06:00,5.74952,-0.47976,5.769501702,0.29952,-0.05976,0.305423457,5.45,-0.42,5.466159529
12/09/2020 06:30,6.02352,-0.30048,6.031009983,0.30352,-0.06048,0.309487028,5.72,-0.24,5.725032751
12/09/2020 07:00,6.28768,-0.90016,6.351787765,0.26768,-0.06016,0.274357081,6.02,-0.84,6.078322137
12/09/2020 07:30,7.0156,-0.60984,7.042055679,0.3556,-0.06984,0.362393413,6.66,-0.54,6.68185603
12/09/2020 08:00,7.98112,0.62224,8.00533941,0.51112,-0.08776,0.51859953,7.47,0.71,7.503665771
12/09/2020 08:30,7.68992,-0.35456,7.698089529,0.75992,-0.09456,0.765780647,6.93,-0.26,6.93487563
12/09/2020 09:00,7.28328,-0.58464,7.306707295,1.24328,-0.08464,1.24615773,6.04,-0.5,6.06066003
12/09/2020 09:30,7.12584,-0.57312,7.148850414,1.62584,-0.13312,1.631280675,5.5,-0.44,5.51757193
12/09/2020 10:00,6.67504,-0.46,6.690871319,2.15504,-0.2,2.164300673,4.52,-0.26,4.527471701
12/09/2020 10:30,6.33432,-0.2148,6.337960942,2.27432,-0.2248,2.285402919,4.06,0.01,4.060012315
12/09/2020 11:00,5.79024,-0.15824,5.792401847,2.38024,-0.24824,2.393149714,3.41,0.09,3.411187477
12/09/2020 11:30,4.91584,0.0036,4.915841318,2.81584,-0.2864,2.830367444,2.1,0.29,2.119929244
12/09/2020 12:00,4.58032,0.12016,4.581895866,3.16032,-0.34984,3.179624275,1.42,0.47,1.495760676
12/09/2020 12:30,4.7116,-0.0992,4.712644183,3.0016,-0.3092,3.017483587,1.71,0.21,1.722846482
12/09/2020 13:00,3.92448,0.17968,3.928591118,2.96448,-0.37032,2.987520472,0.96,0.55,1.106390528
12/09/2020 13:30,4.76648,0.49944,4.792574663,3.32648,-0.36056,3.345963644,1.44,0.86,1.67725967
12/09/2020 14:00,5.078,0.1512,5.080250529,3.088,-0.3188,3.104412576,1.99,0.47,2.044749373
12/09/2020 14:30,4.39752,0.45024,4.420508818,3.47752,-0.40976,3.501578017,0.92,0.86,1.259364919
12/09/2020 15:00,4.63112,0.54368,4.662924018,3.24112,-0.41632,3.267748643,1.39,0.96,1.689289792
12/09/2020 15:30,4.74584,0.75328,4.805250052,3.05584,-0.40672,3.08278758,1.69,1.16,2.049804869
12/09/2020 16:00,5.22472,1.15944,5.351822138,2.94472,-0.37056,2.967943832,2.28,1.53,2.745778578
12/09/2020 16:30,5.78064,1.09664,5.883741845,2.55064,-0.32336,2.571055445,3.23,1.42,3.528356558
12/09/2020 17:00,6.49072,0.9872,6.565364419,2.21072,-0.3028,2.231360741,4.28,1.29,4.470178967
12/09/2020 17:30,7.20096,0.68664,7.233622841,1.83096,-0.24336,1.847062157,5.37,0.93,5.449935779
12/09/2020 18:00,7.89888,0.18144,7.900963595,1.43888,-0.19856,1.452515655,6.46,0.38,6.471166819
12/09/2020 18:30,8.5336,-0.09096,8.534084759,1.0136,-0.16096,1.026300678,7.52,0.07,7.520325791
12/09/2020 19:00,8.93416,0.07712,8.934492845,0.71416,-0.13288,0.72641696,8.22,0.21,8.222682044
12/09/2020 19:30,8.99888,-0.06808,8.999137522,0.52888,-0.11808,0.541901228,8.47,0.05,8.470147578
12/09/2020 20:00,9.07128,-0.0912,9.071738437,0.48128,-0.1012,0.491804716,8.59,0.01,8.590005821
12/09/2020 20:30,9.0632,-0.22096,9.065893092,0.5432,-0.13096,0.558763601,8.52,-0.09,8.520475339
12/09/2020 21:00,8.7728,0.074,8.773112095,0.5428,-0.136,0.55957827,8.23,0.21,8.232678786
12/09/2020 21:30,8.60984,0.42296,8.620222734,0.67984,-0.16704,0.70006056,7.93,0.59,7.951918008
12/09/2020 22:00,8.1548,0.4064,8.16492033,0.7748,-0.1836,0.79625624,7.38,0.59,7.403546447
12/09/2020 22:30,7.66728,0.32104,7.673998259,0.69728,-0.16896,0.717458626,6.97,0.49,6.987202588
12/09/2020 23:00,6.78416,-0.38936,6.795323989,0.80416,-0.19936,0.828503298,5.98,-0.19,5.983017633
12/09/2020 23:30,6.3808,0.12144,6.381955524,0.9508,-0.23856,0.980271143,5.43,0.36,5.441920617
13/09/2020 00:00,6.00784,0.28856,6.014765859,0.91784,-0.23144,0.946569986,5.09,0.52,5.11649294
13/09/2020 00:30,5.28096,-0.55528,5.310072919,0.82096,-0.20528,0.846235901,4.46,-0.35,4.473712105
13/09/2020 01:00,5.04632,-0.64488,5.087358426,0.74632,-0.18488,0.768878506,4.3,-0.46,4.324534657
13/09/2020 01:30,5.23344,-0.63184,5.271443447,0.75344,-0.17184,0.772787693,4.48,-0.46,4.503554152
13/09/2020 02:00,5.57328,-0.57824,5.603196539,0.74328,-0.15824,0.759937534,4.83,-0.42,4.84822648
13/09/2020 02:30,5.54256,-0.58056,5.572882671,0.71256,-0.16056,0.730425402,4.83,-0.42,4.84822648
13/09/2020 03:00,5.3276,-0.57952,5.359026515,0.7176,-0.15952,0.735116583,4.61,-0.42,4.629092784
13/09/2020 03:30,5.23552,-0.5936,5.269063544,0.72552,-0.1736,0.746000154,4.51,-0.42,4.529514323
13/09/2020 04:00,5.18912,-0.5536,5.218566789,0.75912,-0.1836,0.781007128,4.43,-0.37,4.445424614
13/09/2020 04:30,5.10312,-0.59792,5.138029005,0.75312,-0.17792,0.773850929,4.35,-0.42,4.370228827
13/09/2020 05:00,5.098,-0.59184,5.13223914,0.748,-0.17184,0.767484844,4.35,-0.42,4.370228827
13/09/2020 05:30,5.17032,-0.58048,5.202803661,0.69032,-0.16048,0.708728109,4.48,-0.42,4.49964443
13/09/2020 06:00,5.33528,-0.45224,5.354412544,0.67528,-0.15224,0.692228355,4.66,-0.3,4.669646668
13/09/2020 06:30,5.51296,-0.42072,5.528990259,0.58296,-0.12072,0.595328212,4.93,-0.3,4.939119355
13/09/2020 07:00,5.96024,-0.27896,5.966764579,0.58024,-0.12896,0.594398132,5.38,-0.15,5.382090672
13/09/2020 07:30,6.56256,-0.08528,6.56311408,0.54256,-0.10528,0.552680045,6.02,0.02,6.020033222
13/09/2020 08:00,6.89184,-0.03328,6.891920352,0.59184,-0.11328,0.602583558,6.3,0.08,6.300507916
13/09/2020 08:30,7.50888,0.07688,7.509273559,0.68888,-0.13312,0.70162425,6.82,0.21,6.823232372
13/09/2020 09:00,7.59288,0.04784,7.59303071,0.82288,-0.16216,0.838705765,6.77,0.21,6.773256233
13/09/2020 09:30,7.61056,0.036,7.610645144,1.10056,-0.174,1.11422992,6.51,0.21,6.513386216
13/09/2020 10:00,7.43352,0.09312,7.434103236,1.32352,-0.17688,1.335287132,6.11,0.27,6.115962721
13/09/2020 10:30,7.62408,0.08456,7.62454892,1.51408,-0.18544,1.525393798,6.11,0.27,6.115962721
13/09/2020 11:00,7.60256,0.1172,7.603463316,1.60256,-0.2028,1.615340953,6,0.32,6.008527274
13/09/2020 11:30,7.72768,0.90832,7.780879347,1.78768,-0.22168,1.801372201,5.94,1.13,6.046527929
13/09/2020 12:00,7.31576,1.35856,7.440835279,2.22576,-0.28144,2.243483018,5.09,1.64,5.347681741
13/09/2020 12:30,6.36464,1.12408,6.46314151,2.67464,-0.34592,2.696916717,3.69,1.47,3.97202719
13/09/2020 13:00,5.04832,1.17928,5.184229561,3.05832,-0.39072,3.083177475,1.99,1.57,2.534758371
13/09/2020 13:30,4.51304,1.25256,4.683634977,2.83304,-0.36744,2.856768768,1.68,1.62,2.333838041
13/09/2020 14:00,4.34272,1.38792,4.559116024,3.01272,-0.39208,3.038125824,1.33,1.78,2.2220036
13/09/2020 14:30,4.6732,1.24688,4.836683572,2.8632,-0.38312,2.888718604,1.81,1.63,2.435775031
13/09/2020 15:00,4.68136,1.05344,4.798423416,2.99136,-0.35656,3.012535424,1.69,1.41,2.200954338
13/09/2020 15:30,4.77728,1.09664,4.901532769,3.17728,-0.37336,3.19914143,1.6,1.47,2.172763218
13/09/2020 16:00,5.5468,0.824,5.607670304,2.7868,-0.296,2.802475734,2.76,1.12,2.978590271
13/09/2020 16:30,6.34368,0.85352,6.400841533,2.43368,-0.26648,2.448225875,3.91,1.12,4.067247226
13/09/2020 17:00,6.83008,0.97072,6.898716556,2.17008,-0.24928,2.184350641,4.66,1.22,4.817053041
13/09/2020 17:30,8.15128,0.852,8.195686038,1.57128,-0.168,1.580235691,6.58,1.02,6.658588439
13/09/2020 18:00,8.42488,0.52272,8.441080453,1.22488,-0.14728,1.233702725,7.2,0.67,7.231106416
13/09/2020 18:30,8.88816,0.20312,8.890480635,0.74816,-0.09688,0.754406469,8.14,0.3,8.14552638
13/09/2020 19:00,9.23032,0.10952,9.230969718,0.41032,-0.05048,0.413413513,8.82,0.16,8.821451128
