Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
13/09/2020 19:30,9.11032,-0.02912,9.110366539,0.29032,-0.03912,0.292943812,8.82,0.01,8.820005669
13/09/2020 20:00,9.00944,-0.18368,9.011312194,0.26944,-0.01368,0.269787057,8.74,-0.17,8.741653162
13/09/2020 20:30,9,-0.3156,9.00553182,0.26,-0.0356,0.262425913,8.74,-0.28,8.744483976
13/09/2020 21:00,8.72584,-0.37104,8.733725115,0.22584,-0.03104,0.227963127,8.5,-0.34,8.506797282
13/09/2020 21:30,8.28416,-0.37584,8.292681268,0.22416,-0.03584,0.227007073,8.06,-0.34,8.067168028
13/09/2020 22:00,7.61808,-0.44808,7.631246201,0.22808,-0.01808,0.228795482,7.39,-0.43,7.402499578
13/09/2020 22:30,7.07088,-0.46904,7.086419582,0.25088,-0.03904,0.253899382,6.82,-0.43,6.833542273
13/09/2020 23:00,5.80144,-1.54096,6.002604751,0.27144,-0.03096,0.273199918,5.53,-1.51,5.732451483
13/09/2020 23:30,5.49152,-0.88544,5.562445137,0.24152,0.00456,0.241563044,5.25,-0.89,5.324903755
14/09/2020 00:00,5.2728,-0.54792,5.301191957,0.2428,-0.00792,0.242929139,5.03,-0.54,5.058903043
14/09/2020 00:30,5.10504,-0.53648,5.133151487,0.26504,-0.03648,0.267538767,4.84,-0.5,4.865757906
14/09/2020 01:00,5.16768,-0.49888,5.191704714,0.28768,-0.04888,0.291803079,4.88,-0.45,4.900704031
14/09/2020 01:30,5.42912,-0.5048,5.452537667,0.28912,-0.0548,0.29426759,5.14,-0.45,5.159660842
14/09/2020 02:00,5.7016,-0.49976,5.72346072,0.2716,-0.04976,0.276120658,5.43,-0.45,5.448614503
14/09/2020 02:30,5.7536,-0.49264,5.774652122,0.2536,-0.04264,0.257159736,5.5,-0.45,5.518378385
14/09/2020 03:00,5.21704,-1.23024,5.360130299,0.27704,-0.04024,0.279947172,4.94,-1.19,5.081308886
14/09/2020 03:30,5.0944,-1.29296,5.255916373,0.3144,-0.05296,0.318829299,4.78,-1.24,4.938218302
14/09/2020 04:00,5.0136,-1.28536,5.175744902,0.3436,-0.04536,0.346581144,4.67,-1.24,4.831821603
14/09/2020 04:30,5.44264,-0.49208,5.464839695,0.33264,-0.05208,0.336692287,5.11,-0.44,5.128908266
14/09/2020 05:00,5.44264,-0.496,5.465194065,0.33264,-0.056,0.33732087,5.11,-0.44,5.128908266
14/09/2020 05:30,5.43816,-0.50192,5.461273466,0.32816,-0.06192,0.333950703,5.11,-0.44,5.128908266
14/09/2020 06:00,5.84256,-0.25512,5.848127356,0.36256,-0.05512,0.366726012,5.48,-0.2,5.483648421
14/09/2020 06:30,6.342,-0.21008,6.345478517,0.372,-0.06008,0.37682039,5.97,-0.15,5.971884125
14/09/2020 07:00,6.96256,-0.21088,6.965752804,0.37256,-0.06088,0.377501428,6.59,-0.15,6.591706911
14/09/2020 07:30,7.79808,-0.37704,7.80718969,0.42808,-0.07704,0.434957065,7.37,-0.3,7.376103307
14/09/2020 08:00,8.4492,-0.18792,8.451289521,0.6292,-0.07792,0.63400644,7.82,-0.11,7.820773619
14/09/2020 08:30,8.57304,0.18528,8.575041896,1.06304,-0.09472,1.067251573,7.51,0.28,7.515217894
14/09/2020 09:00,8.21304,0.25384,8.216961774,1.47304,-0.12616,1.478432679,6.74,0.38,6.750703667
14/09/2020 09:30,7.90928,0.30144,7.915022185,1.84928,-0.16856,1.856946147,6.06,0.47,6.078198746
14/09/2020 10:00,6.97376,0.31456,6.980850703,2.23376,-0.20544,2.243187315,4.74,0.52,4.768437899
14/09/2020 10:30,7.11784,0.06104,7.118101724,2.24784,-0.20896,2.257531605,4.87,0.27,4.877478857
14/09/2020 11:00,6.4884,0.15872,6.490341023,2.6584,-0.24128,2.669326994,3.83,0.4,3.850831079
14/09/2020 11:30,6.96944,-0.04208,6.969567034,2.63944,-0.19208,2.646419891,4.33,0.15,4.332597373
14/09/2020 12:00,5.38528,0.18448,5.388438879,3.07528,-0.26552,3.08672123,2.31,0.45,2.353423039
14/09/2020 12:30,5.06264,0.31264,5.072284253,3.18264,-0.30736,3.197447035,1.88,0.62,1.979595918
14/09/2020 13:00,6.46048,0.19832,6.463523238,2.84048,-0.27168,2.853442947,3.62,0.47,3.650383541
14/09/2020 13:30,6.2448,-0.00272,6.244800592,2.9048,-0.22272,2.913325804,3.34,0.22,3.347237667
14/09/2020 14:00,4.98032,0.30816,4.989844676,3.03032,-0.29184,3.044340633,1.95,0.6,2.040220576
14/09/2020 14:30,4.37424,0.43952,4.396265848,3.05424,-0.31048,3.069980425,1.32,0.75,1.518189711
14/09/2020 15:00,5.34712,0.29304,5.355143764,2.89712,-0.29696,2.912299699,2.45,0.59,2.520039682
14/09/2020 15:30,5.78232,0.7296,5.828167872,2.74232,-0.3104,2.759830999,3.04,1.04,3.2129737
14/09/2020 16:00,5.91464,0.75992,5.963257896,2.62464,-0.28008,2.639541615,3.29,1.04,3.450463737
14/09/2020 16:30,6.38392,0.60744,6.412754316,2.17392,-0.22256,2.185282847,4.21,0.83,4.291037171
14/09/2020 17:00,7.22808,0.57216,7.250690143,1.75808,-0.20784,1.770322782,5.47,0.78,5.525332569
14/09/2020 17:30,7.97536,0.6056,7.998319729,1.29536,-0.1744,1.307047394,6.68,0.78,6.725384747
14/09/2020 18:00,8.70952,0.42576,8.71992031,0.82952,-0.11424,0.837349514,7.88,0.54,7.898480867
14/09/2020 18:30,9.55568,0.26504,9.559354919,0.48568,-0.07496,0.49143063,9.07,0.34,9.07637042
14/09/2020 19:00,9.93904,0.16952,9.940485559,0.31904,-0.07048,0.326732233,9.62,0.24,9.622993297
14/09/2020 19:30,9.78232,0.10608,9.782895152,0.24232,-0.05392,0.248246548,9.54,0.16,9.541341625
14/09/2020 20:00,9.29304,0.23664,9.296052438,0.23304,-0.04336,0.237039514,9.06,0.28,9.064325678
14/09/2020 20:30,8.9816,-0.02536,8.981635803,0.2416,-0.04536,0.245821255,8.74,0.02,8.740022883
14/09/2020 21:00,8.53048,-0.08776,8.530931417,0.28048,-0.04776,0.284517219,8.25,-0.04,8.250096969
14/09/2020 21:30,7.99824,-0.06472,7.998501846,0.30824,-0.06472,0.314961229,7.69,0,7.69
14/09/2020 22:00,7.47744,-0.07248,7.477791272,0.31744,-0.07248,0.325609435,7.16,0,7.16
14/09/2020 22:30,6.72624,-0.67464,6.759988437,0.32624,-0.07464,0.334669489,6.4,-0.6,6.428063472
14/09/2020 23:00,5.92608,-1.2952,6.065967953,0.32608,-0.0652,0.332534519,5.6,-1.23,5.733489339
14/09/2020 23:30,5.8364,-0.31928,5.845126575,0.3264,-0.05928,0.331739474,5.51,-0.26,5.51613089
15/09/2020 00:00,5.45344,-0.31888,5.462755009,0.33344,-0.05888,0.338598712,5.12,-0.26,5.126597312
15/09/2020 00:30,4.89872,-1.07792,5.015911599,0.33872,-0.06792,0.345462537,4.56,-1.01,4.67051389
15/09/2020 01:00,4.46192,-1.8868,4.844455008,0.31192,-0.0568,0.317049407,4.15,-1.83,4.535570526
15/09/2020 01:30,4.64944,-1.84624,5.002588775,0.29944,-0.06624,0.306679069,4.35,-1.78,4.700095744
15/09/2020 02:00,4.92216,-1.84144,5.255336368,0.31216,-0.06144,0.318148926,4.61,-1.78,4.94171023
15/09/2020 02:30,4.95896,-1.83056,5.286041448,0.26896,-0.05056,0.273670962,4.69,-1.78,5.016423028
15/09/2020 03:00,4.71072,-1.872,5.069049903,0.27072,-0.032,0.272604693,4.44,-1.84,4.806162711
15/09/2020 03:30,4.61224,-1.85176,4.970087818,0.27224,-0.01176,0.272493881,4.34,-1.84,4.713936784
15/09/2020 04:00,4.56328,-1.89048,4.939376377,0.28328,-0.05048,0.287742574,4.28,-1.84,4.658755199
15/09/2020 04:30,4.63672,-1.80584,4.97596528,0.26672,-0.02584,0.267968774,4.37,-1.78,4.718612084
15/09/2020 05:00,4.65464,-1.76824,4.979191323,0.19464,0.01176,0.194994941,4.46,-1.78,4.802082881
15/09/2020 05:30,4.80152,-1.7436,5.108300625,0.13152,0.0364,0.136464173,4.67,-1.78,4.997729484
15/09/2020 06:00,5.21296,-1.73504,5.494116468,0.13296,0.04496,0.140355845,5.08,-1.78,5.382824537
15/09/2020 06:30,5.91576,-1.86208,6.201899572,0.12576,0.04792,0.134580474,5.79,-1.91,6.096900852
15/09/2020 07:00,6.54536,-1.57688,6.732628615,0.12536,0.04312,0.132568714,6.42,-1.62,6.621238555
15/09/2020 07:30,7.63424,-0.66688,7.663311902,0.13424,0.03312,0.138265368,7.5,-0.7,7.532595834
15/09/2020 08:00,7.88136,-0.96824,7.940612328,0.23136,0.01176,0.231658687,7.65,-0.98,7.712515802
15/09/2020 08:30,8.10424,-0.30184,8.109859022,0.53424,-0.03184,0.53518797,7.57,-0.27,7.574813529
15/09/2020 09:00,8.23064,0.5852,8.251417687,0.93064,-0.0348,0.931290422,7.3,0.62,7.326281458
15/09/2020 09:30,7.9112,0.64792,7.937687684,1.2812,-0.05208,1.282258073,6.63,0.7,6.666850831
15/09/2020 10:00,7.69336,0.62616,7.718799417,1.69336,-0.07384,1.694969155,6,0.7,6.040695324
15/09/2020 10:30,7.02024,0.72744,7.057828179,1.82024,-0.08256,1.822111361,5.2,0.81,5.262708428
15/09/2020 11:00,7.08488,0.57152,7.107894184,1.37488,-0.04848,1.375734467,5.71,0.62,5.743561613
15/09/2020 11:30,6.63224,0.79216,6.679380576,1.84224,-0.09784,1.844836275,4.79,0.89,4.871981117
15/09/2020 12:00,5.74496,-0.06056,5.745279185,1.80496,-0.12056,1.808981845,3.94,0.06,3.940456826
15/09/2020 12:30,5.50584,-0.22944,5.510618551,1.56584,-0.08944,1.568392304,3.94,-0.14,3.942486525
15/09/2020 13:00,5.78096,-0.38208,5.793572615,1.17096,-0.04208,1.171715856,4.61,-0.34,4.622520957
15/09/2020 13:30,6.20768,-0.5728,6.234050916,0.81768,-0.0228,0.817997813,5.39,-0.55,5.417988557
15/09/2020 14:00,6.45688,-0.42688,6.47097565,0.83688,-0.03688,0.837692228,5.62,-0.39,5.633515776
15/09/2020 14:30,6.99184,-0.42152,7.004534652,0.78184,-0.03152,0.782475109,6.21,-0.39,6.222234325
15/09/2020 15:00,6.77224,-0.31736,6.779671968,0.98224,-0.04736,0.9833811,5.79,-0.27,5.796291918
15/09/2020 15:30,5.82912,-0.1124,5.830203576,1.44912,-0.1224,1.454280074,4.38,0.01,4.380011416
15/09/2020 16:00,5.86728,-0.30736,5.875325078,1.56728,-0.08736,1.56971283,4.3,-0.22,4.305624229
15/09/2020 16:30,6.12936,-0.24144,6.134113406,1.18936,-0.07144,1.191503623,4.94,-0.17,4.942924236
15/09/2020 17:00,7.09872,-0.03112,7.098788213,1.21872,-0.07112,1.220793387,5.88,0.04,5.880136053
15/09/2020 17:30,9.02656,0.14432,9.027713647,0.93656,-0.02568,0.936912,8.09,0.17,8.091785959
15/09/2020 18:00,9.51128,0.14632,9.512405415,0.63128,-0.02368,0.631723975,8.88,0.17,8.881627103
15/09/2020 18:30,10.02408,0.16568,10.0254491,0.50408,-0.00432,0.504098511,9.52,0.17,9.521517736
15/09/2020 19:00,9.67448,0.00648,9.67448217,0.32448,-0.00352,0.324499092,9.35,0.01,9.350005348
15/09/2020 19:30,9.69048,-0.03304,9.690536325,0.18048,0.01696,0.181275128,9.51,-0.05,9.51013144
15/09/2020 20:00,9.65536,-0.11472,9.656041498,0.14536,0.03528,0.149580106,9.51,-0.15,9.511182892
15/09/2020 20:30,9.04032,-0.08304,9.040701375,0.14032,0.02696,0.142886472,8.9,-0.11,8.900679749
15/09/2020 21:00,8.52288,-0.1636,8.524450038,0.14288,0.0264,0.145298501,8.38,-0.19,8.382153661
15/09/2020 21:30,7.9988,-0.2832,8.003811822,0.1388,0.0368,0.143595543,7.86,-0.32,7.866511298
15/09/2020 22:00,7.4864,-0.23064,7.48995192,0.1464,0.03936,0.151598712,7.34,-0.27,7.344964261
15/09/2020 22:30,7.01056,-0.19664,7.013317247,0.14056,0.01336,0.141193496,6.87,-0.21,6.873208858
15/09/2020 23:00,5.8644,-1.34752,6.017225067,0.1344,0.01248,0.134978185,5.73,-1.36,5.889185003
15/09/2020 23:30,5.50808,-0.94456,5.588482699,0.13808,0.00544,0.13818712,5.37,-0.95,5.45338427
16/09/2020 00:00,5.36984,-0.55344,5.398284677,0.14984,-0.01344,0.150441547,5.22,-0.54,5.247856705
16/09/2020 00:30,4.81864,-1.4772,5.039981279,0.15864,-0.0172,0.159569701,4.66,-1.46,4.883359499
16/09/2020 01:00,4.58968,-1.92632,4.977536664,0.16968,-0.01632,0.170463031,4.42,-1.91,4.815028557
16/09/2020 01:30,4.74128,-1.85168,5.090034859,0.18128,-0.02168,0.182571796,4.56,-1.83,4.913501806
16/09/2020 02:00,5.01648,-1.84832,5.346153609,0.18648,-0.01832,0.187377728,4.83,-1.83,5.165055663
16/09/2020 02:30,5.13216,-1.85504,5.457127419,0.18216,-0.02504,0.183872965,4.95,-1.83,5.277442562
16/09/2020 03:00,4.90576,-1.94008,5.27545179,0.18576,-0.03008,0.188179659,4.72,-1.91,5.091807145
16/09/2020 03:30,4.9168,-1.86256,5.25776112,0.1968,-0.03256,0.199475296,4.72,-1.83,5.062341356
16/09/2020 04:00,4.90184,-1.85424,5.240824493,0.18184,-0.02424,0.18344853,4.72,-1.83,5.062341356
16/09/2020 04:30,4.89096,-1.84488,5.227338896,0.17096,-0.01488,0.17160634,4.72,-1.83,5.062341356
16/09/2020 05:00,4.8628,-1.8064,5.187475764,0.2028,-0.0264,0.204511124,4.66,-1.78,4.988386513
16/09/2020 05:30,4.97,-1.81848,5.292236721,0.23,-0.03848,0.23319672,4.74,-1.78,5.063200569
16/09/2020 06:00,5.25504,-1.68296,5.517952497,0.24504,-0.03296,0.247246766,5.01,-1.65,5.274713262
16/09/2020 06:30,5.84624,-1.67856,6.082440777,0.23624,-0.02856,0.237960104,5.61,-1.65,5.847614898
16/09/2020 07:00,6.73168,-1.67008,6.935753948,0.21168,-0.02008,0.212630263,6.52,-1.65,6.72554087
16/09/2020 07:30,8.02704,-0.7696,8.063848667,0.22704,-0.0296,0.228961398,7.8,-0.74,7.835023931
16/09/2020 08:00,8.78976,-0.38184,8.798049934,0.34976,-0.05184,0.353580886,8.44,-0.33,8.446448958
16/09/2020 08:30,8.9696,-0.51944,8.984628099,0.4896,-0.05944,0.493194965,8.48,-0.46,8.49246725
16/09/2020 09:00,9.02344,-0.53488,9.039279067,0.85344,-0.07488,0.856718652,8.17,-0.46,8.18293957
16/09/2020 09:30,8.71872,-0.82792,8.757940966,1.23872,-0.09792,1.242584228,7.48,-0.73,7.51553724
16/09/2020 10:00,8.90688,-0.94896,8.957289569,1.55688,-0.11896,1.561418207,7.35,-0.83,7.396715487
16/09/2020 10:30,8.67824,-0.00096,8.678240053,1.85824,-0.14096,1.863578713,6.82,0.14,6.821436799
16/09/2020 11:00,7.86304,0.47072,7.877117199,2.21304,-0.15928,2.218764557,5.65,0.63,5.685015391
16/09/2020 11:30,6.83632,0.74552,6.876850385,2.63632,-0.21448,2.64503021,4.2,0.96,4.308317537
16/09/2020 12:00,6.95944,0.58832,6.984262705,2.67944,-0.14168,2.683183172,4.28,0.73,4.341808379
16/09/2020 12:30,6.32448,0.84248,6.380346372,2.88448,-0.21752,2.892670016,3.44,1.06,3.59961109
16/09/2020 13:00,5.48728,0.93544,5.56644319,3.06728,-0.23456,3.076235523,2.42,1.17,2.687991815
16/09/2020 13:30,5.1012,0.81984,5.16666034,3.1012,-0.21016,3.108312833,2,1.03,2.249644416
16/09/2020 14:00,4.69336,-0.6164,4.733664231,2.92336,-0.1564,2.927540717,1.77,-0.46,1.828797419
16/09/2020 14:30,4.90768,-0.52248,4.935413694,2.81768,-0.15248,2.821802745,2.09,-0.37,2.122498528
16/09/2020 15:00,5.24176,-0.61936,5.278224579,2.55176,-0.12936,2.555036811,2.69,-0.49,2.734264069
16/09/2020 15:30,5.9188,-0.82736,5.976346544,2.1488,-0.09736,2.151004512,3.77,-0.73,3.840026042
16/09/2020 16:00,6.27552,-0.82712,6.329792948,1.83552,-0.09712,1.838087584,4.44,-0.73,4.499611094
16/09/2020 16:30,6.65192,-0.77576,6.697002558,1.45192,-0.10576,1.455766762,5.2,-0.67,5.242985791
16/09/2020 17:00,7.31176,-0.66112,7.341587972,1.28176,-0.09112,1.284994767,6.03,-0.57,6.056880385
16/09/2020 17:30,7.8048,-0.77416,7.843100582,1.0848,-0.08416,1.088059716,6.72,-0.69,6.755331228
16/09/2020 18:00,8.03128,-0.84552,8.075664834,0.81128,-0.06552,0.813921439,7.22,-0.78,7.262010741
16/09/2020 18:30,8.2256,-0.922,8.277111776,0.5756,-0.042,0.57713028,7.65,-0.88,7.700448039
16/09/2020 19:00,8.33416,-1.13856,8.411571897,0.39416,-0.04856,0.397139999,7.94,-1.09,8.014468167
16/09/2020 19:30,8.186,-1.1416,8.265219087,0.326,-0.0516,0.330058419,7.86,-1.09,7.935218964
16/09/2020 20:00,8.34592,-1.16888,8.427375695,0.41592,-0.07888,0.423333794,7.93,-1.09,8.0045612
16/09/2020 20:30,8.23848,-1.2852,8.338122795,0.47848,-0.1152,0.492152568,7.76,-1.17,7.847706671
16/09/2020 21:00,7.61696,-1.43176,7.750355885,0.47696,-0.12176,0.492256375,7.14,-1.31,7.259180395
16/09/2020 21:30,7.41664,-1.0156,7.485852807,0.52664,-0.1256,0.541410241,6.89,-0.89,6.947244058
16/09/2020 22:00,6.96816,-0.73488,7.006804008,0.55816,-0.13488,0.57422574,6.41,-0.6,6.438019882
16/09/2020 22:30,6.71448,-0.45992,6.730213078,0.55448,-0.13992,0.571861589,6.16,-0.32,6.168306088
16/09/2020 23:00,6.22784,-0.2896,6.23456969,0.55784,-0.1396,0.575042282,5.67,-0.15,5.67198378
16/09/2020 23:30,5.4068,-0.90424,5.481891664,0.5168,-0.10424,0.527207945,4.89,-0.8,4.955007568
17/09/2020 00:00,4.86344,-1.18728,5.006264319,0.48344,-0.07728,0.48957781,4.38,-1.11,4.518462128
17/09/2020 00:30,4.92584,-0.51216,4.952394125,0.45584,-0.06216,0.460058661,4.47,-0.45,4.492593906
17/09/2020 01:00,4.90552,-0.51184,4.932150308,0.43552,-0.06184,0.439888459,4.47,-0.45,4.492593906
17/09/2020 01:30,5.07208,-0.5588,5.102769147,0.44208,-0.1088,0.45527153,4.63,-0.45,4.651816849
17/09/2020 02:00,5.3432,-0.56328,5.372808446,0.4632,-0.11328,0.476850709,4.88,-0.45,4.900704031
17/09/2020 02:30,5.3444,-0.56592,5.374279189,0.4644,-0.11592,0.478648939,4.88,-0.45,4.900704031
17/09/2020 03:00,5.07136,-0.56328,5.102546091,0.46136,-0.11328,0.475063583,4.61,-0.45,4.631911053
17/09/2020 03:30,4.7884,-0.68192,4.836712669,0.4584,-0.11192,0.471865072,4.33,-0.57,4.36735618
17/09/2020 04:00,4.86872,-0.67624,4.915458776,0.45872,-0.10624,0.47086195,4.41,-0.57,4.446684158
17/09/2020 04:30,4.99152,-0.67712,5.037237676,0.46152,-0.10712,0.473788354,4.53,-0.57,4.565720097
17/09/2020 05:00,5.00584,-0.59248,5.040780362,0.47584,-0.09248,0.484743495,4.53,-0.5,4.557510285
17/09/2020 05:30,5.00736,-0.73352,5.060800901,0.47736,-0.10352,0.488455689,4.53,-0.63,4.573598146
17/09/2020 06:00,5.15408,-1.16224,5.283497181,0.51408,-0.10224,0.524148132,4.64,-1.06,4.759537793
17/09/2020 06:30,6.03392,-0.44024,6.049958828,0.46392,-0.10024,0.474625983,5.57,-0.34,5.580367371
17/09/2020 07:00,6.57248,-0.86888,6.629664079,0.52248,-0.10888,0.53370423,6.05,-0.76,6.097548688
17/09/2020 07:30,7.81456,-0.16704,7.816345077,0.55456,-0.13704,0.571241416,7.26,-0.03,7.260061983
17/09/2020 08:00,8.43496,-0.0956,8.435501737,0.73496,-0.1456,0.749243326,7.7,0.05,7.700162336
17/09/2020 08:30,8.40048,-0.01872,8.400500858,1.06048,-0.16872,1.073817614,7.34,0.15,7.341532538
17/09/2020 09:00,7.94576,0.03936,7.945857486,1.49576,-0.21064,1.510518847,6.45,0.25,6.454843143
17/09/2020 09:30,7.54288,0.24808,7.546958485,1.92288,-0.24192,1.938038385,5.62,0.49,5.641320767
17/09/2020 10:00,6.99632,0.35472,7.005306547,2.26632,-0.25528,2.280652148,4.73,0.61,4.769171836
17/09/2020 10:30,6.33584,0.45936,6.352470395,2.60584,-0.28064,2.620908414,3.73,0.74,3.802696412
17/09/2020 11:00,5.5856,0.6616,5.624645937,2.8556,-0.2784,2.869138881,2.73,0.94,2.887299777
17/09/2020 11:30,5.3948,0.74008,5.445326937,3.1448,-0.29992,3.159069332,2.25,1.04,2.478729513
17/09/2020 12:00,5.11424,0.83824,5.182479819,3.33424,-0.32176,3.349729224,1.78,1.16,2.124617613
17/09/2020 12:30,4.72808,0.8872,4.810599165,3.43808,-0.3528,3.456133957,1.29,1.24,1.789329483
17/09/2020 13:00,4.57728,0.9372,4.672241008,3.55728,-0.3628,3.575732769,1.02,1.3,1.652392205
17/09/2020 13:30,4.36456,0.75712,4.429742057,3.57456,-0.36288,3.592932102,0.79,1.12,1.370583817
17/09/2020 14:00,4.134,0.88208,4.227058212,3.604,-0.37792,3.623760412,0.53,1.26,1.366930869
17/09/2020 14:30,4.20944,0.87952,4.30034191,3.52944,-0.38048,3.549888976,0.68,1.26,1.431782106
17/09/2020 15:00,4.30816,0.8924,4.399615932,3.38816,-0.3676,3.408043126,0.92,1.26,1.5601282
17/09/2020 15:30,4.71056,0.96664,4.808717958,3.16056,-0.34336,3.179156429,1.55,1.31,2.029433418
17/09/2020 16:00,5.23632,1.01104,5.333033754,2.84632,-0.29896,2.861977398,2.39,1.31,2.725472436
17/09/2020 16:30,5.82224,0.89936,5.891292475,2.43224,-0.26064,2.44616529,3.39,1.16,3.582973625
17/09/2020 17:00,6.72752,0.79464,6.774288013,1.98752,-0.19536,1.997098215,4.74,0.99,4.84228252
17/09/2020 17:30,7.47,0.6056,7.49450808,1.51,-0.1444,1.51688871,5.96,0.75,6.007004245
17/09/2020 18:00,8.19584,0.45832,8.208644866,1.03584,-0.09168,1.039889286,7.16,0.55,7.181093232
17/09/2020 18:30,8.81448,0.31728,8.820188449,0.64448,-0.07272,0.64856971,8.17,0.39,8.179303149
17/09/2020 19:00,9.0388,0.25512,9.042399662,0.4288,-0.04488,0.431142267,8.61,0.3,8.615224895
17/09/2020 19:30,9.0296,0.0784,9.02994035,0.3496,-0.0816,0.358996824,8.68,0.16,8.681474529
17/09/2020 20:00,9.30184,0.07808,9.302167697,0.36184,-0.08192,0.370997402,8.94,0.16,8.941431653
17/09/2020 20:30,8.87568,-0.01992,8.875702354,0.40568,-0.09992,0.417804103,8.47,0.08,8.470377796
17/09/2020 21:00,8.49368,-0.2004,8.496043791,0.38368,-0.0904,0.394185873,8.11,-0.11,8.110745958
17/09/2020 21:30,8.132,-0.35816,8.13988345,0.382,-0.08816,0.392041051,7.75,-0.27,7.7547018
17/09/2020 22:00,7.49696,-0.3576,7.505483795,0.35696,-0.0876,0.367551631,7.14,-0.27,7.145103218
17/09/2020 22:30,6.91968,-0.45856,6.934857502,0.40968,-0.09856,0.421368931,6.51,-0.36,6.519946319
17/09/2020 23:00,6.29728,-0.56256,6.322357879,0.40728,-0.09256,0.417665359,5.89,-0.47,5.908722366
17/09/2020 23:30,5.72624,-0.5604,5.753596501,0.38624,-0.0904,0.396678078,5.34,-0.47,5.360643618
18/09/2020 00:00,5.18944,-0.98224,5.281579587,0.39944,-0.09224,0.409951864,4.79,-0.89,4.871981117
18/09/2020 00:30,5.05136,-0.978,5.1451649,0.40136,-0.088,0.410893964,4.65,-0.89,4.734405982
18/09/2020 01:00,4.75712,-1.21216,4.909126456,0.42712,-0.09216,0.436949608,4.33,-1.12,4.472504891
18/09/2020 01:30,4.89792,-1.2068,5.044401507,0.48792,-0.0868,0.495580636,4.41,-1.12,4.55
18/09/2020 02:00,5.16456,-1.21624,5.305838268,0.49456,-0.09624,0.503837009,4.67,-1.12,4.80242647
18/09/2020 02:30,5.19512,-1.22272,5.337069984,0.52512,-0.10272,0.535072344,4.67,-1.12,4.80242647
18/09/2020 03:00,5.00472,-1.22544,5.152564941,0.51472,-0.10544,0.525408671,4.49,-1.12,4.627580361
18/09/2020 03:30,4.87824,-1.21776,5.027938436,0.48824,-0.09776,0.497931035,4.39,-1.12,4.530618059
18/09/2020 04:00,4.80544,-1.21096,4.955671268,0.45544,-0.09096,0.464434404,4.35,-1.12,4.491870434
18/09/2020 04:30,4.88488,-1.19976,5.030057323,0.39488,-0.07976,0.402854654,4.49,-1.12,4.627580361
18/09/2020 05:00,4.79808,-1.17056,4.938803742,0.41808,-0.05056,0.421126109,4.38,-1.12,4.520929108
18/09/2020 05:30,4.8528,-1.18456,4.995282798,0.4028,-0.06456,0.407940968,4.45,-1.12,4.588779794
18/09/2020 06:00,5.11064,-1.39304,5.297093699,0.45064,-0.09304,0.460144381,4.66,-1.3,4.837933443
18/09/2020 06:30,5.59568,-1.70224,5.848867897,0.46568,-0.10224,0.476771308,5.13,-1.6,5.373723104
18/09/2020 07:00,7.1132,-0.27728,7.118602281,0.4832,-0.09728,0.49289516,6.63,-0.18,6.632442989
18/09/2020 07:30,8.22736,-0.39472,8.236823201,0.57736,-0.13472,0.592869335,7.65,-0.26,7.654417025
18/09/2020 08:00,9.15288,0.16712,9.154405573,0.80288,-0.17288,0.821281796,8.35,0.34,8.356919289
18/09/2020 08:30,9.1736,0.2612,9.177317822,1.0136,-0.1788,1.029249435,8.16,0.44,8.171854135
18/09/2020 09:00,8.85272,0.27192,8.856895161,1.19272,-0.16808,1.20450483,7.66,0.44,7.672626669
18/09/2020 09:30,8.64936,0.23512,8.652555104,1.57936,-0.20488,1.592593427,7.07,0.44,7.083678423
18/09/2020 10:00,8.15096,0.35952,8.158884945,2.32096,-0.27048,2.336667446,5.83,0.63,5.863940655
18/09/2020 10:30,7.14056,0.61656,7.167129366,3.15056,-0.40344,3.176285905,3.99,1.02,4.118312761
18/09/2020 11:00,6.982,0.5552,7.004039623,3.372,-0.4048,3.396210688,3.61,0.96,3.735465165
18/09/2020 11:30,5.46232,0.87072,5.531283133,3.92232,-0.50928,3.955244658,1.54,1.38,2.067849124
18/09/2020 12:00,4.9576,0.88304,5.035628799,4.0176,-0.49696,4.048219238,0.94,1.38,1.669730517
18/09/2020 12:30,4.7152,0.88496,4.797526992,4.0752,-0.49504,4.105157688,0.64,1.38,1.52118375
18/09/2020 13:00,4.48304,0.87368,4.567380473,4.13304,-0.50632,4.16393799,0.35,1.38,1.423692383
18/09/2020 13:30,4.33728,0.8804,4.425731799,4.14728,-0.4996,4.177263645,0.19,1.38,1.393018306
18/09/2020 14:00,4.06016,0.88984,4.156526729,4.08016,-0.49016,4.109496618,-0.02,1.38,1.38014492
18/09/2020 14:30,3.98968,1.03208,4.121011481,3.93968,-0.46792,3.967370367,0.05,1.5,1.500833102
18/09/2020 15:00,3.58792,0.44696,3.615652523,3.64792,-0.43304,3.6735329,-0.06,0.88,0.882043083
18/09/2020 15:30,3.69672,-0.03864,3.696921937,3.33672,-0.39864,3.360448513,0.36,0.36,0.509116882
18/09/2020 16:00,4.03856,-0.05144,4.038887588,3.04856,-0.37144,3.071104972,0.99,0.32,1.040432602
18/09/2020 16:30,4.83952,-0.10912,4.840750046,2.77952,-0.34912,2.801359706,2.06,0.24,2.073933461
18/09/2020 17:00,5.79712,-0.2188,5.801247602,2.24712,-0.3088,2.268238465,3.55,0.09,3.551140662
18/09/2020 17:30,6.93536,-0.3164,6.942573535,1.72536,-0.2564,1.744307338,5.21,-0.06,5.210345478
18/09/2020 18:00,7.36408,-0.43592,7.376970956,1.30408,-0.22592,1.323504625,6.06,-0.21,6.063637522
18/09/2020 18:30,7.90488,-0.56664,7.925163008,0.82488,-0.15664,0.83962081,7.08,-0.41,7.091861533
18/09/2020 19:00,8.3216,-0.70072,8.351049939,0.5816,-0.13072,0.596109284,7.74,-0.57,7.760959992
18/09/2020 19:30,8.36504,-0.79184,8.402434456,0.45504,-0.12184,0.471069408,7.91,-0.67,7.93832476
18/09/2020 20:00,8.74936,-1.03608,8.810491597,0.39936,-0.10608,0.413208635,8.35,-0.93,8.401630794
18/09/2020 20:30,8.40528,-1.34792,8.512674092,0.42528,-0.10792,0.438759393,7.98,-1.24,8.075766218
18/09/2020 21:00,7.93752,-1.43816,8.066754486,0.47752,-0.12816,0.494419191,7.46,-1.31,7.574146817
18/09/2020 21:30,7.55584,-1.3532,7.676058125,0.62584,-0.1632,0.64676885,6.93,-1.19,7.031429442
18/09/2020 22:00,7.4248,-0.89632,7.478706077,0.6348,-0.16632,0.656226624,6.79,-0.73,6.829128788
18/09/2020 22:30,6.996,-0.84128,7.04640107,0.656,-0.18128,0.680586834,6.34,-0.66,6.374260741
18/09/2020 23:00,6.8124,0.02416,6.812442841,0.6724,-0.18584,0.697608963,6.14,0.21,6.143590156
18/09/2020 23:30,5.91872,-0.47088,5.937421529,0.74872,-0.19088,0.772668631,5.17,-0.28,5.177576653
19/09/2020 00:00,5.41936,-0.59152,5.451546452,0.75936,-0.19152,0.783139528,4.66,-0.4,4.677135876
19/09/2020 00:30,5.18256,-0.646,5.222666384,0.69256,-0.186,0.717102052,4.49,-0.46,4.513501966
19/09/2020 01:00,5.25584,-0.5892,5.288762686,0.62584,-0.1692,0.648308835,4.63,-0.42,4.649010647
19/09/2020 01:30,5.50536,-0.49872,5.527902891,0.59536,-0.15872,0.616153851,4.91,-0.34,4.921757816
19/09/2020 02:00,5.85496,-0.4852,5.875029842,0.58496,-0.1452,0.602711574,5.27,-0.34,5.280956353
19/09/2020 02:30,5.90136,-0.49656,5.922214255,0.63136,-0.15656,0.650481732,5.27,-0.34,5.280956353
19/09/2020 03:00,5.61184,-0.55496,5.63921349,0.67184,-0.17496,0.694247785,4.94,-0.38,4.954593828
19/09/2020 03:30,5.50656,-0.5568,5.534639037,0.66656,-0.1768,0.689608928,4.84,-0.38,4.854894438
19/09/2020 04:00,5.47592,-0.60752,5.509517256,0.63592,-0.16752,0.657614778,4.84,-0.44,4.859958848
19/09/2020 04:30,5.446,-0.57024,5.475772974,0.606,-0.17024,0.629458225,4.84,-0.4,4.856500798
19/09/2020 05:00,5.34448,-0.5668,5.37445148,0.58448,-0.1668,0.60781503,4.76,-0.4,4.776777156
19/09/2020 05:30,5.44168,-0.5528,5.469686377,0.58168,-0.1528,0.601414551,4.86,-0.4,4.876433123
19/09/2020 06:00,5.62968,-0.43488,5.646451763,0.57968,-0.13488,0.595165117,5.05,-0.3,5.058903043
19/09/2020 06:30,6.07296,-0.34696,6.082863175,0.58296,-0.13696,0.598832534,5.49,-0.21,5.494014925
19/09/2020 07:00,6.85112,-0.00264,6.851120509,0.59112,-0.15264,0.610509479,6.26,0.15,6.261796867
19/09/2020 07:30,7.62856,0.43488,7.64094551,0.66856,-0.17512,0.691114671,6.96,0.61,6.986680184
19/09/2020 08:00,7.86192,0.42344,7.8733149,0.90192,-0.18656,0.92101266,6.96,0.61,6.986680184
19/09/2020 08:30,7.85304,0.29,7.85839279,1.21304,-0.21,1.23108328,6.64,0.5,6.65879869
19/09/2020 09:00,7.57048,0.38064,7.580043156,1.59048,-0.21936,1.605535873,5.98,0.6,6.010024958
19/09/2020 09:30,7.76928,0.73176,7.803664807,2.17928,-0.23824,2.192263583,5.59,0.97,5.673535053
19/09/2020 10:00,7.4088,0.68912,7.440779785,2.6688,-0.28088,2.683540015,4.74,0.97,4.838233149
19/09/2020 10:30,6.67072,0.63296,6.700682329,3.02072,-0.33704,3.039464637,3.65,0.97,3.776691674
19/09/2020 11:00,5.5848,0.9272,5.661244641,3.2248,-0.3828,3.247440666,2.36,1.31,2.699203586
19/09/2020 11:30,5.2688,1.05024,5.372453583,3.4988,-0.40976,3.52271269,1.77,1.46,2.294449825
19/09/2020 12:00,4.84552,1.4028,5.044493226,3.24552,-0.3972,3.269735144,1.6,1.8,2.408318916
19/09/2020 12:30,4.79304,2.0544,5.214766706,2.92304,-0.3556,2.944590668,1.87,2.41,3.050409809
19/09/2020 13:00,4.52072,1.98344,4.936693585,2.82072,-0.35656,2.843166606,1.7,2.34,2.892334697
19/09/2020 13:30,4.88152,1.30616,5.053245636,2.54152,-0.31384,2.56082398,2.34,1.62,2.846049894
19/09/2020 14:00,4.27512,0.32352,4.287343724,2.49512,-0.29648,2.512672721,1.78,0.62,1.884887265
19/09/2020 14:30,4.32904,-0.57856,4.367530079,2.44904,-0.28856,2.465981305,1.88,-0.29,1.902235527
19/09/2020 15:00,3.78016,-0.05952,3.780628553,2.14016,-0.28952,2.159654291,1.64,0.23,1.656049516
19/09/2020 15:30,3.534,-0.3464,3.55093635,2.284,-0.2864,2.301886392,1.25,-0.06,1.251439172
19/09/2020 16:00,3.79912,-0.58392,3.843731955,2.08912,-0.27392,2.107001315,1.71,-0.31,1.737872262
19/09/2020 16:30,5.75272,0.32192,5.761720219,1.96272,-0.22808,1.975927702,3.79,0.55,3.829699727
19/09/2020 17:00,6.85128,0.25368,6.855974853,1.47128,-0.21632,1.487097569,5.38,0.47,5.400490718
19/09/2020 17:30,7.59,0.17208,7.591950443,1.13,-0.19792,1.147201955,6.46,0.37,6.470587299
19/09/2020 18:00,8.47304,0.07904,8.473408651,0.85304,-0.16096,0.868092946,7.62,0.24,7.623778591
19/09/2020 18:30,9.68344,1.08496,9.744031426,0.69344,-0.14504,0.70844593,8.99,1.23,9.073753358
19/09/2020 19:00,9.62888,0.97144,9.677759334,0.51888,-0.13856,0.537061754,9.11,1.11,9.177374352
19/09/2020 19:30,9.5604,0.86064,9.599059817,0.4004,-0.09936,0.412544021,9.16,0.96,9.210168294
19/09/2020 20:00,9.614,0.76592,9.644461076,0.454,-0.08408,0.461720095,9.16,0.85,9.199353238
19/09/2020 20:30,9.304,0.64568,9.326377575,0.424,-0.10432,0.436644778,8.88,0.75,8.911616015
19/09/2020 21:00,8.94704,0.63536,8.969571177,0.41704,-0.11464,0.432509759,8.53,0.75,8.562908384
19/09/2020 21:30,8.57312,0.52272,8.589040851,0.41312,-0.10728,0.426822133,8.16,0.63,8.184283719
19/09/2020 22:00,8.15312,0.3696,8.161493117,0.43312,-0.1204,0.449543206,7.72,0.49,7.735534888
19/09/2020 22:30,7.31888,-0.59768,7.34324355,0.47888,-0.12768,0.495608956,6.84,-0.47,6.856128645
19/09/2020 23:00,6.58352,-0.6544,6.615963645,0.52352,-0.1344,0.540496578,6.06,-0.52,6.082269313
19/09/2020 23:30,5.95528,-0.82664,6.012378362,0.55528,-0.14664,0.574316261,5.4,-0.68,5.442646415
20/09/2020 00:00,5.3772,-1.23992,5.518304218,0.5872,-0.13992,0.603640163,4.79,-1.1,4.914682085
20/09/2020 00:30,5.26392,-0.98552,5.355380793,0.58392,-0.10552,0.593377651,4.68,-0.88,4.76201638
20/09/2020 01:00,5.2392,-0.69312,5.284849286,0.5592,-0.12312,0.572593376,4.68,-0.57,4.714583757
20/09/2020 01:30,5.25656,-0.65952,5.297772142,0.57656,-0.13952,0.593200863,4.68,-0.52,4.708800272
20/09/2020 02:00,5.50664,-0.6308,5.542652139,0.58664,-0.1108,0.597011834,4.92,-0.52,4.947403359
20/09/2020 02:30,5.51488,-0.6096,5.54846948,0.59488,-0.0896,0.601589872,4.92,-0.52,4.947403359
20/09/2020 03:00,5.31192,-0.6444,5.350863991,0.54192,-0.0644,0.545733127,4.77,-0.58,4.805132672
20/09/2020 03:30,5.2332,-0.64112,5.272325587,0.5032,-0.06112,0.506898308,4.73,-0.58,4.765427578
20/09/2020 04:00,5.12408,-0.63864,5.163725099,0.50408,-0.05864,0.507479355,4.62,-0.58,4.656264597
20/09/2020 04:30,5.1112,-0.63656,5.150686757,0.4912,-0.05656,0.494445622,4.62,-0.58,4.656264597
20/09/2020 05:00,5.08672,-0.62952,5.125525904,0.46672,-0.04952,0.469339737,4.62,-0.58,4.656264597
20/09/2020 05:30,5.13584,-0.64624,5.176338343,0.43584,-0.06624,0.44084492,4.7,-0.58,4.735652014
20/09/2020 06:00,5.29392,-0.54976,5.322389034,0.42392,-0.09976,0.43549997,4.87,-0.45,4.890746364
20/09/2020 06:30,5.56672,-0.46752,5.586317795,0.40672,-0.07752,0.414041675,5.16,-0.39,5.174717384
20/09/2020 07:00,6.05048,-0.27488,6.056720833,0.44048,-0.06488,0.445232574,5.61,-0.21,5.613929105
20/09/2020 07:30,6.96376,-0.074,6.964153167,0.47376,-0.104,0.485040759,6.49,0.03,6.490069337
20/09/2020 08:00,7.18376,-0.09096,7.18433584,0.60376,-0.12096,0.61575763,6.58,0.03,6.580068389
20/09/2020 08:30,7.52168,-0.13168,7.522832555,0.94168,-0.16168,0.955458866,6.58,0.03,6.580068389
20/09/2020 09:00,7.3456,-0.00688,7.345603222,1.3856,-0.19688,1.399517451,5.96,0.19,5.963027754
20/09/2020 09:30,7.08736,0.0696,7.087701738,1.83736,-0.2104,1.84936744,5.25,0.28,5.257461365
20/09/2020 10:00,6.52072,0.15336,6.522523178,2.23072,-0.19664,2.239370226,4.29,0.35,4.30425371
20/09/2020 10:30,6.06784,0.12416,6.069110147,2.57784,-0.22584,2.587713812,3.49,0.35,3.507506237
20/09/2020 11:00,5.542,0.27448,5.548792956,2.912,-0.27552,2.925005174,2.63,0.55,2.686894118
20/09/2020 11:30,5.49232,0.3536,5.503690756,3.13232,-0.2864,3.145386072,2.36,0.64,2.445240274
20/09/2020 12:00,5.18848,0.42712,5.206030753,3.26848,-0.32288,3.284389289,1.92,0.75,2.061286006
20/09/2020 12:30,4.99136,0.43392,5.010185747,3.37136,-0.31608,3.386144536,1.62,0.75,1.785189066
20/09/2020 13:00,4.66624,0.44368,4.687285748,3.42624,-0.30632,3.439905882,1.24,0.75,1.449172177
20/09/2020 13:30,4.05328,0.0668,4.053830411,3.40328,-0.2832,3.415042752,0.65,0.35,0.738241153
20/09/2020 14:00,3.76224,-0.22728,3.769098833,3.32224,-0.26728,3.33297423,0.44,0.04,0.441814441
20/09/2020 14:30,3.662,-0.25512,3.670875946,3.162,-0.24512,3.171486688,0.5,-0.01,0.50009999
20/09/2020 15:00,3.63176,-0.32592,3.646354967,2.97176,-0.23592,2.981109818,0.66,-0.09,0.666108099
20/09/2020 15:30,3.87768,-0.38176,3.896426938,2.76768,-0.21176,2.775769241,1.11,-0.17,1.122942563
20/09/2020 16:00,4.42312,-0.34416,4.436489225,2.47312,-0.17416,2.479244691,1.95,-0.17,1.95739623
20/09/2020 16:30,5.03856,-0.42024,5.056054641,2.10856,-0.14024,2.113218524,2.93,-0.28,2.943348433
20/09/2020 17:00,6.25776,0.05904,6.258038506,1.69776,-0.10096,1.700759224,4.56,0.16,4.562806154
20/09/2020 17:30,7.58816,0.54672,7.607829845,1.24816,-0.06328,1.249763075,6.34,0.61,6.369277824
20/09/2020 18:00,8.26024,0.35936,8.268053245,0.82024,-0.03064,0.820812078,7.44,0.39,7.450214762
20/09/2020 18:30,8.63168,-0.10168,8.632278867,0.46168,-0.01168,0.461827722,8.17,-0.09,8.170495701
20/09/2020 19:00,8.57376,-0.8348,8.614305055,0.28376,-0.0348,0.285885952,8.29,-0.8,8.328511272
20/09/2020 19:30,8.69344,-1.10872,8.763855263,0.20344,-0.02872,0.205457227,8.49,-1.08,8.55841691
20/09/2020 20:00,8.89768,-1.20232,8.978545693,0.19768,-0.01232,0.198063537,8.7,-1.19,8.781007915
20/09/2020 20:30,8.68312,-1.2584,8.773832885,0.19312,-0.0184,0.193994573,8.49,-1.24,8.580075757
20/09/2020 21:00,8.11392,-0.75728,8.149182214,0.21392,-0.02728,0.215652417,7.9,-0.73,7.933656156
20/09/2020 21:30,7.53096,-0.96952,7.593110532,0.20096,-0.01952,0.2019058,7.33,-0.95,7.391305703
20/09/2020 22:00,7.11392,-1.03864,7.189341473,0.23392,-0.02864,0.235666748,6.88,-1.01,6.953740001
20/09/2020 22:30,6.6892,-1.08368,6.776411955,0.2992,-0.07368,0.308138577,6.39,-1.01,6.469327631
20/09/2020 23:00,6.05824,-1.06408,6.150978633,0.27824,-0.05408,0.283446898,5.78,-1.01,5.867580421
20/09/2020 23:30,5.57016,-1.046,5.667521365,0.23016,-0.036,0.23295842,5.34,-1.01,5.434675703
21/09/2020 00:00,5.39784,-0.53008,5.423805073,0.21784,-0.01008,0.218073089,5.18,-0.52,5.20603496
21/09/2020 00:30,4.65128,-1.8452,5.003915335,0.19128,0.0048,0.191340216,4.46,-1.85,4.828467666
21/09/2020 01:00,4.64032,-1.82672,4.986930485,0.18032,0.02328,0.181816558,4.46,-1.85,4.828467666
21/09/2020 01:30,4.86808,-1.76096,5.176792734,0.17808,0.03904,0.1823091,4.69,-1.8,5.023554518
21/09/2020 02:00,5.19232,-1.75728,5.48162567,0.17232,0.04272,0.177536421,5.02,-1.8,5.332954153
21/09/2020 02:30,5.32272,-1.75144,5.60347127,0.15272,0.04856,0.160254398,5.17,-1.8,5.47438581
21/09/2020 03:00,5.1156,-1.75688,5.408880725,0.1456,0.04312,0.151850895,4.97,-1.8,5.285915247
21/09/2020 03:30,5.04128,-1.7648,5.341256695,0.15128,0.0352,0.15532121,4.89,-1.8,5.210767698
21/09/2020 04:00,5.06248,-1.76456,5.361191635,0.17248,0.03544,0.176083344,4.89,-1.8,5.210767698
21/09/2020 04:30,5.07256,-1.7976,5.381656874,0.18256,0.0024,0.182575775,4.89,-1.8,5.210767698
21/09/2020 05:00,5.04688,-1.75864,5.344512362,0.15688,0.04136,0.162240513,4.89,-1.8,5.210767698
21/09/2020 05:30,5.34544,-1.21128,5.480960503,0.14544,0.03872,0.15050592,5.2,-1.25,5.348130514
21/09/2020 06:00,5.86072,-0.93928,5.935510579,0.16072,0.04072,0.165798181,5.7,-0.98,5.783632077
21/09/2020 06:30,6.43576,-0.8572,6.492595676,0.14576,0.0428,0.151913849,6.29,-0.9,6.354061693
21/09/2020 07:00,7.19568,-0.7716,7.236931478,0.13568,0.0384,0.141009299,7.06,-0.81,7.106314094
21/09/2020 07:30,8.30408,-0.21272,8.306804105,0.14408,0.02728,0.146639847,8.16,-0.24,8.163528649
21/09/2020 08:00,8.62232,-0.4364,8.633356656,0.26232,0.0236,0.263379465,8.36,-0.46,8.372645938
21/09/2020 08:30,8.43488,-0.44936,8.446841127,0.47488,0.01064,0.474999183,7.96,-0.46,7.973280379
21/09/2020 09:00,7.928,-0.28032,7.932954261,0.788,-0.01032,0.788067575,7.14,-0.27,7.145103218
21/09/2020 09:30,7.3476,-0.24408,7.35165293,1.1276,-0.05408,1.128896101,6.22,-0.19,6.222901253
21/09/2020 10:00,6.272,-0.50256,6.292102236,1.462,-0.08256,1.46432925,4.81,-0.42,4.828301979
21/09/2020 10:30,5.6404,-0.53296,5.665523676,1.7504,-0.11296,1.754041083,3.89,-0.42,3.912607826
21/09/2020 11:00,5.11496,-0.46632,5.136172714,1.99496,-0.13632,1.999612098,3.12,-0.33,3.137403385
21/09/2020 11:30,4.77496,-0.48928,4.799962283,2.18496,-0.15928,2.190757933,2.59,-0.33,2.610938529
21/09/2020 12:00,4.44576,-0.32424,4.457568121,2.33576,-0.17424,2.342249849,2.11,-0.15,2.115325034
21/09/2020 12:30,4.27312,0.22712,4.279151555,2.43312,-0.19288,2.440753086,1.84,0.42,1.887326151
21/09/2020 13:00,4.20528,0.42176,4.226376862,2.48528,-0.19824,2.493173836,1.72,0.62,1.828332574
21/09/2020 13:30,3.89968,0.424,3.922662374,2.47968,-0.196,2.4874141,1.42,0.62,1.549451516
21/09/2020 14:00,3.85704,0.42984,3.880917416,2.43704,-0.19016,2.444447747,1.42,0.62,1.549451516
21/09/2020 14:30,3.7888,0.37368,3.807182972,2.3688,-0.18632,2.376116281,1.42,0.56,1.526433752
21/09/2020 15:00,3.8556,0.32824,3.869546854,2.2356,-0.17176,2.242188408,1.62,0.5,1.695405556
21/09/2020 15:30,4.2012,0.34832,4.215614814,2.0512,-0.15168,2.056800492,2.15,0.5,2.207374005
21/09/2020 16:00,4.69888,0.36432,4.712982317,1.85888,-0.13568,1.863825077,2.84,0.5,2.883678207
21/09/2020 16:30,5.30128,0.12696,5.30280006,1.60128,-0.11304,1.605264987,3.7,0.24,3.707775613
21/09/2020 17:00,6.24864,0.15856,6.250651416,1.28864,-0.08144,1.291210875,4.96,0.24,4.965803057
21/09/2020 17:30,7.14376,0.0468,7.143913296,0.95376,-0.0432,0.954737858,6.19,0.09,6.190654247
21/09/2020 18:00,8.28072,-0.16384,8.282340688,0.64072,-0.01384,0.640869459,7.64,-0.15,7.641472371
21/09/2020 18:30,9.17048,-0.14896,9.17168973,0.37048,0.00104,0.37048146,8.8,-0.15,8.801278316
21/09/2020 19:00,9.49544,0.058,9.495617136,0.21544,0.018,0.216190642,9.28,0.04,9.280086206
21/09/2020 19:30,9.58432,0.02992,9.584366701,0.14432,0.02992,0.147388835,9.44,0,9.44
21/09/2020 20:00,9.75464,-0.08144,9.754979959,0.13464,0.02856,0.137635763,9.62,-0.11,9.620628878
21/09/2020 20:30,9.53192,0.19536,9.533921775,0.12192,0.02536,0.124529579,9.41,0.17,9.411535475
21/09/2020 21:00,8.63016,-0.73136,8.661093988,0.12016,0.03864,0.126219948,8.51,-0.77,8.544764479
21/09/2020 21:30,7.96888,-1.16032,8.052911955,0.11888,0.02968,0.122529004,7.85,-1.19,7.939685132
21/09/2020 22:00,7.29056,-1.31552,7.408296564,0.12056,0.03448,0.125393716,7.17,-1.35,7.295985197
21/09/2020 22:30,6.74632,-1.41344,6.892796688,0.11632,0.03656,0.12193021,6.63,-1.45,6.786707596
21/09/2020 23:00,6.0828,-1.47208,6.258392395,0.1228,0.03792,0.128521463,5.96,-1.51,6.148308711
21/09/2020 23:30,5.5572,-1.47576,5.74981212,0.1272,0.03424,0.131727816,5.43,-1.51,5.636044712
22/09/2020 00:00,5.17,-1.47352,5.375887014,0.13,0.03648,0.135021444,5.04,-1.51,5.261340133
22/09/2020 00:30,5.23832,-0.8436,5.305813546,0.11832,0.0364,0.123792497,5.12,-0.88,5.19507459
22/09/2020 01:00,5.17808,-0.15368,5.180360029,0.11808,0.03632,0.123539584,5.06,-0.19,5.063565937
22/09/2020 01:30,5.30816,-0.0988,5.309079395,0.11816,0.0412,0.125136828,5.19,-0.14,5.191887903
22/09/2020 02:00,5.6132,-0.09512,5.614005883,0.1332,0.04488,0.140557655,5.48,-0.14,5.481788029
22/09/2020 02:30,5.68496,-0.09776,5.685800491,0.14496,0.04224,0.150988805,5.54,-0.14,5.541768671
22/09/2020 03:00,5.52488,-0.10152,5.525812639,0.15488,0.03848,0.159588611,5.37,-0.14,5.371824643
22/09/2020 03:30,5.4144,-0.10728,5.41546271,0.1644,0.03272,0.167624456,5.25,-0.14,5.251866335
22/09/2020 04:00,5.3516,-0.10784,5.352686431,0.1816,0.03216,0.184425664,5.17,-0.14,5.171895204
22/09/2020 04:30,5.3272,-0.10552,5.328244956,0.1572,0.03448,0.160936976,5.17,-0.14,5.171895204
22/09/2020 05:00,5.39992,-0.1052,5.400944644,0.15992,0.0348,0.163662599,5.24,-0.14,5.241869895
22/09/2020 05:30,5.47584,-0.02096,5.475880114,0.18584,0.01904,0.186812813,5.29,-0.04,5.290151227
22/09/2020 06:00,5.756,-0.08776,5.756668986,0.196,0.01224,0.196381816,5.56,-0.1,5.560899208
22/09/2020 06:30,6.26296,-0.3396,6.272160403,0.18296,0.0104,0.183255345,6.08,-0.35,6.090065681
22/09/2020 07:00,7.2208,-0.29296,7.226740496,0.1808,0.01704,0.181601216,7.04,-0.31,7.046821979
22/09/2020 07:30,8.0664,-0.54704,8.084928059,0.1564,0.01296,0.156936043,7.91,-0.56,7.929798232
22/09/2020 08:00,8.55608,-0.41808,8.566288336,0.16608,0.00192,0.166091098,8.39,-0.42,8.400505937
22/09/2020 08:30,8.788,-0.47824,8.80100321,0.188,0.00176,0.188008238,8.6,-0.48,8.613384933
22/09/2020 09:00,8.58024,-0.51584,8.595732043,0.29024,0.00416,0.290269811,8.29,-0.52,8.306292795
22/09/2020 09:30,7.50416,-0.76784,7.543341141,0.38416,-0.00784,0.384239992,7.12,-0.76,7.160446913
22/09/2020 10:00,-45.20536,-45.69224,64.27523138,0.46464,-0.02224,0.465171954,-45.67,-45.67,64.58713339
22/09/2020 10:30,-45.07344,-45.69888,64.1872466,0.59656,-0.02888,0.597258644,-45.67,-45.67,64.58713339
22/09/2020 11:00,-44.97728,-45.73432,64.14502118,0.69272,-0.06432,0.695699692,-45.67,-45.67,64.58713339
22/09/2020 11:30,-44.78152,-45.7928,64.04970777,0.88848,-0.1228,0.896926168,-45.67,-45.67,64.58713339
22/09/2020 12:00,-44.7164,-45.79176,64.00345079,0.9536,-0.12176,0.961342009,-45.67,-45.67,64.58713339
22/09/2020 12:30,-44.57728,-45.82648,63.9312143,1.09272,-0.15648,1.103867288,-45.67,-45.67,64.58713339
22/09/2020 13:00,-44.81312,-45.80832,64.0828987,0.85688,-0.13832,0.86797221,-45.67,-45.67,64.58713339
22/09/2020 13:30,-44.93192,-45.79304,64.15512409,0.73808,-0.12304,0.748265279,-45.67,-45.67,64.58713339
22/09/2020 14:00,6.18816,-1.44864,6.355460804,0.76816,-0.10864,0.775804379,5.42,-1.34,5.583189053
22/09/2020 14:30,7.1,-1.61216,7.280732097,0.61,-0.11216,0.620225657,6.49,-1.5,6.6610885
22/09/2020 15:00,6.96336,-1.54512,7.132725868,0.51336,-0.10512,0.524012122,6.45,-1.44,6.608789602
22/09/2020 15:30,6.90024,-1.66944,7.099319825,0.45024,-0.08944,0.459037658,6.45,-1.58,6.640700264
22/09/2020 16:00,7.31296,-1.61344,7.488829855,0.41296,-0.08344,0.421305347,6.9,-1.53,7.067595065
22/09/2020 16:30,7.7004,-1.72472,7.891186174,0.4704,-0.09472,0.479841681,7.23,-1.63,7.411464093
22/09/2020 17:00,8.30912,-1.77328,8.496234291,0.47912,-0.10328,0.490125222,7.83,-1.67,8.006110167
22/09/2020 17:30,8.9136,-1.756,9.084921627,0.4936,-0.126,0.509428071,8.42,-1.63,8.576322056
22/09/2020 18:00,9.6468,-1.73728,9.801984087,0.4368,-0.10728,0.449781323,9.21,-1.63,9.353127819
22/09/2020 18:30,10.03728,-0.95624,10.08272705,0.42728,-0.10624,0.440289832,9.61,-0.85,9.647517815
22/09/2020 19:00,10.07416,-0.53192,10.08819303,0.39416,-0.09192,0.404736201,9.68,-0.44,9.68999484
22/09/2020 19:30,10.01664,-0.54512,10.03146214,0.40664,-0.10512,0.420007505,9.61,-0.44,9.620067567
22/09/2020 20:00,9.62976,-0.7216,9.656758474,0.36976,-0.0916,0.380937026,9.26,-0.63,9.281406143
22/09/2020 20:30,9.03848,-0.81656,9.07529013,0.31848,-0.08656,0.33003355,8.72,-0.73,8.750502843
22/09/2020 21:00,8.34048,-0.85208,8.383892113,0.28048,-0.07208,0.289593779,8.06,-0.78,8.097653981
22/09/2020 21:30,7.96048,-0.81136,8.001721495,0.31048,-0.08136,0.320963051,7.65,-0.73,7.684751135
22/09/2020 22:00,7.34064,-0.83824,7.388345005,0.40064,-0.10824,0.415003985,6.94,-0.73,6.978287756
22/09/2020 22:30,6.47008,-1.584,6.661155396,0.40008,-0.094,0.41097446,6.07,-1.49,6.250199997
22/09/2020 23:00,6.02792,-1.194,6.145035031,0.41792,-0.094,0.428360977,5.61,-1.1,5.716826042
22/09/2020 23:30,5.7064,-1.47824,5.894759915,0.3964,-0.08824,0.406102521,5.31,-1.39,5.488916104
23/09/2020 00:00,5.22536,-1.60808,5.467202979,0.33536,-0.06808,0.342200549,4.89,-1.54,5.126763111
23/09/2020 00:30,4.88752,-1.71688,5.180301988,0.31752,-0.06688,0.32448711,4.57,-1.65,4.858744694
23/09/2020 01:00,4.66912,-1.50496,4.90566878,0.32912,-0.07496,0.337548479,4.34,-1.43,4.569518574
23/09/2020 01:30,4.83416,-1.45504,5.048390269,0.30416,-0.07504,0.313279918,4.53,-1.38,4.735535873
23/09/2020 02:00,5.22688,-1.44192,5.422122077,0.28688,-0.06192,0.293486321,4.94,-1.38,5.12913248
23/09/2020 02:30,5.33576,-1.44048,5.526781831,0.28576,-0.06048,0.292090068,5.05,-1.38,5.235159978
23/09/2020 03:00,5.16224,-1.45104,5.362297912,0.32224,-0.07104,0.329977725,4.84,-1.38,5.032891813
23/09/2020 03:30,5.06296,-1.35416,5.240926757,0.37296,-0.09416,0.384662537,4.69,-1.26,4.85630518
23/09/2020 04:00,5.0136,-1.35976,5.194721573,0.3936,-0.09976,0.406045586,4.62,-1.26,4.788736785
23/09/2020 04:30,5.05904,-1.37472,5.242493758,0.39904,-0.11472,0.415203083,4.66,-1.26,4.827338811
23/09/2020 05:00,5.28296,-1.27928,5.435643815,0.43296,-0.10928,0.44653833,4.85,-1.17,4.98912818
23/09/2020 05:30,5.37296,-1.17424,5.499776244,0.30296,-0.04424,0.306173054,5.07,-1.13,5.194400832
23/09/2020 06:00,5.62272,-1.19552,5.748412674,0.37272,-0.06552,0.378435026,5.25,-1.13,5.37023277
23/09/2020 06:30,6.32584,-1.1352,6.426891219,0.43584,-0.0952,0.446116067,5.89,-1.04,5.981111937
23/09/2020 07:00,7.22432,-0.70976,7.259101785,0.43432,-0.11976,0.450528934,6.79,-0.59,6.815585081
23/09/2020 07:30,8.23784,-0.23776,8.241270393,0.37784,-0.09776,0.390282056,7.86,-0.14,7.86124672
23/09/2020 08:00,8.40208,-0.9388,8.454365367,0.35208,-0.0788,0.360790474,8.05,-0.86,8.095807557
23/09/2020 08:30,8.41656,-1.402,8.532531057,0.36656,-0.102,0.380486838,8.05,-1.3,8.154293348
23/09/2020 09:00,8.5452,-0.67784,8.572042353,0.4452,-0.10784,0.458074782,8.1,-0.57,8.120030788
23/09/2020 09:30,7.97152,-0.00632,7.971522505,0.69152,-0.12632,0.702962768,7.28,0.12,7.280988944
23/09/2020 10:00,7.87736,-0.0828,7.877795149,0.86736,-0.1228,0.876009823,7.01,0.04,7.010114122
23/09/2020 10:30,7.08504,0.15472,7.086729152,1.15504,-0.19528,1.171431466,5.93,0.35,5.940319857
23/09/2020 11:00,6.53904,0.17048,6.541261924,1.31904,-0.17952,1.331200192,5.22,0.35,5.231720558
23/09/2020 11:30,6.77224,0.034,6.772325348,1.44224,-0.156,1.450652342,5.33,0.19,5.333385416
23/09/2020 12:00,6.85104,-0.06064,6.851308363,1.46104,-0.14064,1.467793409,5.39,0.08,5.390593659
23/09/2020 12:30,6.898,-0.04496,6.898146519,1.508,-0.12496,1.51316853,5.39,0.08,5.390593659
23/09/2020 13:00,7.05896,-0.09912,7.059655874,1.73896,-0.17912,1.748160707,5.32,0.08,5.32060147
23/09/2020 13:30,6.68816,-0.28728,6.694327,1.20816,-0.09728,1.212070123,5.48,-0.19,5.483292806
23/09/2020 14:00,6.67992,-0.16104,6.6818609,1.19992,-0.13104,1.207054053,5.48,-0.03,5.480082116
23/09/2020 14:30,6.61968,0.03928,6.619796539,1.48968,-0.14072,1.496311672,5.13,0.18,5.133156923
23/09/2020 15:00,6.33856,-0.33512,6.347412724,1.14856,-0.16512,1.160368342,5.19,-0.17,5.192783454
23/09/2020 15:30,6.70008,-0.46792,6.716399417,1.38008,-0.16792,1.390258225,5.32,-0.3,5.328451933
23/09/2020 16:00,7.36272,-0.946,7.423244695,1.19272,-0.116,1.198347612,6.17,-0.83,6.225576279
23/09/2020 16:30,8.40904,-0.9148,8.458653129,0.69904,-0.0848,0.704164726,7.71,-0.83,7.754547053
23/09/2020 17:00,9.14728,-0.75336,9.178250524,0.52728,-0.09336,0.535481361,8.62,-0.66,8.645229899
23/09/2020 17:30,10.12864,-0.61496,10.14729146,0.35864,-0.05496,0.362826751,9.77,-0.56,9.78603597
23/09/2020 18:00,10.93752,0.08064,10.93781727,0.26752,-0.00936,0.267683694,10.67,0.09,10.67037956
23/09/2020 18:30,11.04272,0.07256,11.04295839,0.21272,-0.01744,0.213433718,10.83,0.09,10.83037395
23/09/2020 19:00,10.7192,0.05592,10.71934586,0.1692,0.01592,0.169947305,10.55,0.04,10.55007583
23/09/2020 19:30,10.39712,-0.078,10.39741258,0.11712,0.032,0.121412909,10.28,-0.11,10.2805885
23/09/2020 20:00,10.03656,-0.21864,10.03894118,0.14656,0.01136,0.146999603,9.89,-0.23,9.892674057
23/09/2020 20:30,9.5888,-0.1628,9.590181921,0.1788,0.0072,0.178944908,9.41,-0.17,9.411535475
23/09/2020 21:00,9.01216,-0.40936,9.021452404,0.17216,0.00064,0.17216119,8.84,-0.41,8.849502811
23/09/2020 21:30,8.29464,-1.03368,8.358800576,0.17464,-0.00368,0.174678768,8.12,-1.03,8.185065669
23/09/2020 22:00,7.67312,-1.04192,7.743537165,0.20312,-0.01192,0.203469459,7.47,-1.03,7.540676362
23/09/2020 22:30,7.09536,-1.13872,7.186154519,0.19536,0.01128,0.19568538,6.9,-1.15,6.99517691
23/09/2020 23:00,6.45128,-1.13144,6.549745805,0.19128,0.01856,0.192178334,6.26,-1.15,6.364754512
23/09/2020 23:30,5.62016,-1.75504,5.88781486,0.18016,0.01496,0.180780052,5.44,-1.77,5.720707998
24/09/2020 00:00,5.18792,-1.67624,5.451999125,0.19792,0.01376,0.198397742,4.99,-1.69,5.268415322
24/09/2020 00:30,5.21528,-1.26224,5.365854573,0.22528,-0.01224,0.225612269,4.99,-1.25,5.144181179
24/09/2020 01:00,5.08344,-1.27776,5.241567786,0.25344,-0.02776,0.254955783,4.83,-1.25,4.98912818
24/09/2020 01:30,5.42128,-1.27784,5.569843077,0.35128,-0.07784,0.359800923,5.07,-1.2,5.210076775
24/09/2020 02:00,5.7652,-1.23856,5.896741635,0.4252,-0.12856,0.444210213,5.34,-1.11,5.454145213
24/09/2020 02:30,5.85032,-1.26224,5.984938924,0.56032,-0.15224,0.580633723,5.29,-1.11,5.405201199
