Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
24/09/2020 03:00,5.77608,-1.26328,5.91261165,0.48608,-0.10328,0.496931107,5.29,-1.16,5.415690168
24/09/2020 03:30,5.61744,-1.25184,5.755235489,0.32744,-0.04184,0.330102316,5.29,-1.21,5.426619574
24/09/2020 04:00,5.79848,-1.17264,5.915864677,0.20848,0.03736,0.211801039,5.59,-1.21,5.719458016
24/09/2020 04:30,5.79504,-1.0876,5.896215936,0.20504,0.0324,0.207584107,5.59,-1.12,5.701096386
24/09/2020 05:00,6.0468,-1.05008,6.137300567,0.2168,-0.01008,0.217034206,5.83,-1.04,5.922035123
24/09/2020 05:30,6.062,-1.0864,6.158580109,0.282,-0.0464,0.285791812,5.78,-1.04,5.872818744
24/09/2020 06:00,6.22376,-1.05688,6.312858613,0.38376,-0.09688,0.395799788,5.84,-0.96,5.918378156
24/09/2020 06:30,6.58896,-1.19664,6.696741086,0.52896,-0.12664,0.543908422,6.06,-1.07,6.153738701
24/09/2020 07:00,7.6892,-0.62248,7.714355319,0.5992,-0.15248,0.618296685,7.09,-0.47,7.105561202
24/09/2020 07:30,8.38648,-0.72416,8.417687004,0.59648,-0.13416,0.611381465,7.79,-0.59,7.812310798
24/09/2020 08:00,8.72888,-0.63192,8.75172377,0.63888,-0.15192,0.656694252,8.09,-0.48,8.104227292
24/09/2020 08:30,8.9256,-0.2804,8.930003333,0.6556,-0.1604,0.674936679,8.27,-0.12,8.270870571
24/09/2020 09:00,8.85744,-0.56536,8.875464793,0.74744,-0.16536,0.765513216,8.11,-0.4,8.119858373
24/09/2020 09:30,8.67904,-0.58432,8.698687555,1.03904,-0.18432,1.055262045,7.64,-0.4,7.650464038
24/09/2020 10:00,7.56704,-0.34864,7.575067274,1.76704,-0.28864,1.790458995,5.8,-0.06,5.800310337
24/09/2020 10:30,8.5296,-0.72704,8.560529383,1.9296,-0.25704,1.946644734,6.6,-0.47,6.616713686
24/09/2020 11:00,6.9784,-0.47888,6.994811836,1.4284,-0.25888,1.451669871,5.55,-0.22,5.554358649
24/09/2020 11:30,7.26248,-0.67936,7.29418575,1.77248,-0.22936,1.787258056,5.49,-0.45,5.508411749
24/09/2020 12:00,7.83408,-0.4384,7.84633698,3.19408,-0.3484,3.213024993,4.64,-0.09,4.640872763
24/09/2020 12:30,6.39056,0.04448,6.390714794,3.51056,-0.49552,3.545359161,2.88,0.54,2.930187707
24/09/2020 13:00,7.22752,-0.41424,7.239381198,2.96752,-0.40424,2.994926531,4.26,-0.01,4.260011737
24/09/2020 13:30,7.3812,-0.35696,7.389826377,2.1712,-0.34696,2.198747526,5.21,-0.01,5.210009597
24/09/2020 14:00,6.03352,0.4688,6.051705299,2.86352,-0.3912,2.890118377,3.17,0.86,3.28458521
24/09/2020 14:30,7.45648,0.2516,7.460723594,1.85648,-0.1984,1.867051298,5.6,0.45,5.618051264
24/09/2020 15:00,8.51496,0.23648,8.518243163,1.03496,-0.13352,1.043537154,7.48,0.37,7.489145479
24/09/2020 15:30,7.39952,0.12232,7.400530955,1.20952,-0.14768,1.218502365,6.19,0.27,6.195885732
24/09/2020 16:00,5.95168,0.55672,5.977661079,1.40168,-0.27328,1.4280717,4.55,0.83,4.625083783
24/09/2020 16:30,6.91792,0.20256,6.920884891,1.08792,-0.21744,1.10943683,5.83,0.42,5.845109067
24/09/2020 17:00,8.00088,0.01184,8.000888761,1.03088,-0.10816,1.036538547,6.97,0.12,6.971032922
24/09/2020 17:30,8.84128,-0.26952,8.845387107,0.80128,-0.10952,0.808730035,8.04,-0.16,8.041591882
24/09/2020 18:00,9.70816,-0.65568,9.730276813,0.57816,-0.10568,0.587739099,9.13,-0.55,9.146551263
24/09/2020 18:30,10.34464,-0.684,10.36722879,0.57464,-0.134,0.590056887,9.77,-0.55,9.785468819
24/09/2020 19:00,10.75824,-0.42104,10.76647587,0.52824,-0.13104,0.544250842,10.23,-0.29,10.23410963
24/09/2020 19:30,10.90968,-0.09856,10.9101252,0.40968,-0.10856,0.423819509,10.5,0.01,10.50000476
24/09/2020 20:00,10.83536,-0.10608,10.83587926,0.33536,-0.06608,0.341808274,10.5,-0.04,10.50007619
24/09/2020 20:30,10.15136,-0.06256,10.15155277,0.30136,-0.06256,0.307784995,9.85,0,9.85
24/09/2020 21:00,9.54584,-0.11432,9.546524518,0.27584,-0.05432,0.281137632,9.27,-0.06,9.270194173
24/09/2020 21:30,9.01424,-0.21304,9.016757112,0.26424,-0.04304,0.26772228,8.75,-0.17,8.751651273
24/09/2020 22:00,8.47096,-0.24944,8.47463177,0.27096,-0.03944,0.27381533,8.2,-0.21,8.202688584
24/09/2020 22:30,7.854,-0.37664,7.863025734,0.374,-0.06664,0.379890628,7.48,-0.31,7.486421041
24/09/2020 23:00,6.93192,-0.96216,6.998376008,0.43192,-0.08216,0.439664818,6.5,-0.88,6.559298743
24/09/2020 23:30,6.19488,-1.07304,6.287125977,0.36488,-0.07304,0.372118605,5.83,-1,5.915141587
25/09/2020 00:00,5.88968,-0.872,5.953882305,0.30968,-0.052,0.314015449,5.58,-0.82,5.639929078
25/09/2020 00:30,5.49592,-1.0724,5.599569484,0.32592,-0.0624,0.33183973,5.17,-1.01,5.26773196
25/09/2020 01:00,5.51928,-0.85504,5.585118183,0.29928,-0.05504,0.304299063,5.22,-0.8,5.280946885
25/09/2020 01:30,5.8784,-0.54168,5.90330448,0.3384,-0.08168,0.348118058,5.54,-0.46,5.55906467
25/09/2020 02:00,6.38688,-0.51304,6.407452394,0.44688,-0.09304,0.456462678,5.94,-0.42,5.954829972
25/09/2020 02:30,6.60192,-0.53568,6.623616893,0.56192,-0.11568,0.573703712,6.04,-0.42,6.054585039
25/09/2020 03:00,6.31944,-0.49552,6.338837589,0.53944,-0.12552,0.553850868,5.78,-0.37,5.791830453
25/09/2020 03:30,6.14008,-0.56632,6.16614148,0.53008,-0.12632,0.544923434,5.61,-0.44,5.627228447
25/09/2020 04:00,6.05168,-0.51312,6.073394681,0.63168,-0.16312,0.65240153,5.42,-0.35,5.431288981
25/09/2020 04:30,5.99232,-0.50384,6.01346437,0.76232,-0.19384,0.786578494,5.23,-0.31,5.239179325
25/09/2020 05:00,5.97536,-0.4624,5.993224582,0.83536,-0.2224,0.864458264,5.14,-0.24,5.145600062
25/09/2020 05:30,6.10592,-0.42816,6.120913333,0.90592,-0.24816,0.939294646,5.2,-0.18,5.203114452
25/09/2020 06:00,6.2016,-0.32304,6.210007842,0.8816,-0.25304,0.917195618,5.32,-0.07,5.320460506
25/09/2020 06:30,6.76624,-0.2032,6.769290508,0.98624,-0.2632,1.020756375,5.78,0.06,5.78031141
25/09/2020 07:00,7.54408,-0.21104,7.547031266,0.88408,-0.27104,0.924694613,6.66,0.06,6.660270265
25/09/2020 07:30,8.35592,-0.84392,8.398428425,1.08592,-0.33392,1.136100705,7.27,-0.51,7.287866629
25/09/2020 08:00,8.88136,-0.22344,8.884170242,1.21136,-0.31344,1.251254444,7.67,0.09,7.670528013
25/09/2020 08:30,9.08928,0.03656,9.089353528,1.47928,-0.27344,1.504339972,7.61,0.31,7.616311443
25/09/2020 09:00,9.09816,0.00744,9.098163042,1.98816,-0.37256,2.022765715,7.11,0.38,7.12014747
25/09/2020 09:30,8.53784,0.20872,8.540390852,2.36784,-0.37128,2.396771809,6.17,0.58,6.197200981
25/09/2020 10:00,8.25584,0.03728,8.25592417,2.79584,-0.36272,2.819270669,5.46,0.4,5.474632408
25/09/2020 10:30,7.80336,-0.19616,7.805825135,2.92336,-0.41616,2.952833019,4.88,0.22,4.884956499
25/09/2020 11:00,7.28648,0.10032,7.287170568,3.31648,-0.48968,3.352435845,3.97,0.59,4.013601874
25/09/2020 11:30,7.67664,0.13616,7.677847435,3.65664,-0.50384,3.691188269,4.02,0.64,4.070626487
25/09/2020 12:00,6.97664,0.21456,6.979938516,3.82664,-0.54544,3.865317385,3.15,0.76,3.24038578
25/09/2020 12:30,6.88312,0.3092,6.890061362,4.09312,-0.6008,4.136978605,2.79,0.91,2.934655005
25/09/2020 13:00,6.30832,0.34728,6.317871843,3.83832,-0.63272,3.890120181,2.47,0.98,2.657310671
25/09/2020 13:30,5.56432,0.47144,5.584255791,4.22432,-0.65856,4.275345686,1.34,1.13,1.752854814
25/09/2020 14:00,5.63104,0.33672,5.64109846,3.84104,-0.62328,3.891280797,1.79,0.96,2.031181922
25/09/2020 14:30,5.54176,-0.27504,5.548580981,3.75176,-0.63504,3.805125346,1.79,0.36,1.825842271
25/09/2020 15:00,6.25472,-0.496,6.274355607,3.70472,-0.606,3.753956084,2.55,0.11,2.552371446
25/09/2020 15:30,6.18112,-0.35048,6.191048432,3.63112,-0.61048,3.6820807,2.55,0.26,2.56322063
25/09/2020 16:00,6.52872,-0.37728,6.539611994,2.69872,-0.46728,2.738875725,3.83,0.09,3.831057295
25/09/2020 16:30,6.61304,-0.29408,6.619575597,2.78304,-0.45408,2.819840472,3.83,0.16,3.83334058
25/09/2020 17:00,9.34256,0.54624,9.358515133,1.69256,-0.33376,1.725153643,7.65,0.88,7.700448039
25/09/2020 17:30,9.79848,0.32432,9.803845866,1.30848,-0.28568,1.339303167,8.49,0.61,8.511885808
25/09/2020 18:00,9.82872,-0.29616,9.833180949,1.07872,-0.30616,1.121325459,8.75,0.01,8.750005714
25/09/2020 18:30,10.2748,-0.50864,10.28738206,1.0448,-0.27864,1.081317386,9.23,-0.23,9.232865211
25/09/2020 19:00,10.45408,-0.75864,10.48157065,1.00408,-0.29864,1.047550713,9.45,-0.46,9.461189143
25/09/2020 19:30,10.51816,-0.72936,10.54341765,0.92816,-0.26936,0.966455273,9.59,-0.46,9.601025987
25/09/2020 20:00,10.28864,-0.86896,10.32527019,0.98864,-0.26896,1.024572365,9.3,-0.6,9.31933474
25/09/2020 20:30,9.7008,-0.8516,9.738107783,0.9408,-0.2516,0.973862003,8.76,-0.6,8.780523902
25/09/2020 21:00,9.17784,-0.91304,9.223144209,0.89784,-0.22304,0.925128914,8.28,-0.69,8.308700259
25/09/2020 21:30,8.5876,-0.92456,8.637226693,0.8376,-0.23456,0.869823059,7.75,-0.69,7.780655499
25/09/2020 22:00,8.13544,-0.93272,8.188733149,0.92544,-0.24272,0.956740399,7.21,-0.69,7.242941391
25/09/2020 22:30,7.72384,-0.6032,7.74735791,0.90384,-0.2432,0.935987706,6.82,-0.36,6.829494857
25/09/2020 23:00,7.21536,-0.34936,7.223812867,0.89536,-0.28936,0.94095629,6.32,-0.06,6.320284804
25/09/2020 23:30,6.50016,-0.22344,6.50399919,0.84016,-0.22344,0.869364285,5.66,0,5.66
26/09/2020 00:00,5.87408,-0.69264,5.91477523,0.74408,-0.18264,0.766167355,5.13,-0.51,5.155288547
26/09/2020 00:30,5.27944,-1.24016,5.423143326,0.75944,-0.19016,0.782885649,4.52,-1.05,4.64035559
26/09/2020 01:00,5.204,-1.24464,5.35077048,0.764,-0.19464,0.788403913,4.44,-1.05,4.562466438
26/09/2020 01:30,5.57032,-1.23272,5.705091016,0.70032,-0.18272,0.723764258,4.87,-1.05,4.981907265
26/09/2020 02:00,6.11104,-1.21392,6.230442332,0.71104,-0.16392,0.729690104,5.4,-1.05,5.501136246
26/09/2020 02:30,6.3284,-1.1492,6.431897636,0.7084,-0.1692,0.7283263,5.62,-0.98,5.704804992
26/09/2020 03:00,6.12144,-1.16888,6.232038842,0.77144,-0.18888,0.794226245,5.35,-0.98,5.439016455
26/09/2020 03:30,5.95368,-1.27536,6.08874771,0.71368,-0.17536,0.734908343,5.24,-1.1,5.354213294
26/09/2020 04:00,5.90808,-1.27264,6.043593456,0.66808,-0.17264,0.690025692,5.24,-1.1,5.354213294
26/09/2020 04:30,5.9212,-1.32456,6.067542223,0.5912,-0.16456,0.613675349,5.33,-1.16,5.454768556
26/09/2020 05:00,5.73992,-1.37232,5.90168991,0.46992,-0.13232,0.488194007,5.27,-1.24,5.413917251
26/09/2020 05:30,5.65176,-1.36936,5.815284852,0.48176,-0.12936,0.498825327,5.17,-1.24,5.316624869
26/09/2020 06:00,5.65904,-1.49664,5.853602738,0.48904,-0.12664,0.505171071,5.17,-1.37,5.348439025
26/09/2020 06:30,6.57288,-0.39784,6.584909123,0.51288,-0.13784,0.531079806,6.06,-0.26,6.065574993
26/09/2020 07:00,7.09816,-0.24464,7.102374541,0.45816,-0.11464,0.472284782,6.64,-0.13,6.641272468
26/09/2020 07:30,7.71256,-0.10064,7.71321659,0.48256,-0.13064,0.499930958,7.23,0.03,7.23006224
26/09/2020 08:00,8.42896,-0.07792,8.429320151,0.64896,-0.15792,0.667898052,7.78,0.08,7.7804113
26/09/2020 08:30,8.72352,0.16888,8.725154534,1.07352,-0.19112,1.090399947,7.65,0.36,7.658465904
26/09/2020 09:00,8.4204,0.21352,8.423106728,1.6204,-0.23648,1.637564945,6.8,0.45,6.81487344
26/09/2020 09:30,7.8716,0.2168,7.874584992,2.1516,-0.3032,2.17285821,5.72,0.52,5.743587729
26/09/2020 10:00,7.15928,0.29112,7.165196506,2.88928,-0.39888,2.916683763,4.27,0.69,4.325390156
26/09/2020 10:30,6.568,0.386,6.579332793,3.308,-0.504,3.346173935,3.26,0.89,3.379304662
26/09/2020 11:00,7.11704,0.2572,7.12168591,3.36704,-0.4428,3.396031537,3.75,0.7,3.814773912
26/09/2020 11:30,6.40752,0.4056,6.420344532,3.68752,-0.5244,3.724620667,2.72,0.93,2.874595624
26/09/2020 12:00,5.36624,0.67552,5.408591222,4.29624,-0.62448,4.341388419,1.07,1.3,1.683716128
26/09/2020 12:30,5.61688,0.63048,5.6521541,4.39688,-0.62952,4.441716916,1.22,1.26,1.753852901
26/09/2020 13:00,5.40736,0.71576,5.454526061,4.42736,-0.63424,4.472558211,0.98,1.35,1.668202626
26/09/2020 13:30,5.15504,0.73888,5.207723212,4.30504,-0.61112,4.348199289,0.85,1.35,1.595305613
26/09/2020 14:00,5.3184,0.70408,5.364802625,4.3084,-0.59592,4.349417341,1.01,1.3,1.646238136
26/09/2020 14:30,5.92112,1.4396,6.093612247,3.99112,-0.5404,4.027539077,1.93,1.98,2.765013562
26/09/2020 15:00,5.4316,0.3536,5.443097603,3.9216,-0.5564,3.96087459,1.51,0.91,1.763008792
26/09/2020 15:30,5.38904,0.44576,5.407444322,3.51904,-0.54424,3.560876254,1.87,0.99,2.115892247
26/09/2020 16:00,5.48776,0.36112,5.499628849,3.37776,-0.52888,3.418914546,2.11,0.89,2.290021834
26/09/2020 16:30,6.03136,0.18088,6.034071679,2.87136,-0.47912,2.911058952,3.16,0.66,3.228188346
26/09/2020 17:00,7.0948,0.19672,7.097526738,2.4648,-0.46328,2.507960805,4.63,0.66,4.676804465
26/09/2020 17:30,8.2988,0.1256,8.299750406,2.0188,-0.4144,2.060893204,6.28,0.54,6.303173804
26/09/2020 18:00,9.23856,0.0976,9.239075529,1.40856,-0.3524,1.451973496,7.83,0.45,7.842920374
26/09/2020 18:30,10.16872,0.46608,10.17939571,0.94872,-0.28392,0.990292989,9.22,0.75,9.250454043
26/09/2020 19:00,10.34848,-0.0836,10.34881768,0.65848,-0.2736,0.713058813,9.69,0.19,9.691862566
26/09/2020 19:30,10.59616,-0.12896,10.59694472,0.58616,-0.22896,0.629290257,10.01,0.1,10.01049949
26/09/2020 20:00,10.52048,-0.2248,10.52288147,0.51048,-0.2048,0.550029881,10.01,-0.02,10.01001998
26/09/2020 20:30,9.97264,-0.20896,9.974828964,0.51264,-0.18896,0.546356707,9.46,-0.02,9.460021142
26/09/2020 21:00,9.3852,-0.2736,9.389187185,0.5452,-0.1336,0.561330562,8.84,-0.14,8.841108528
26/09/2020 21:30,8.878,-0.27016,8.882109571,0.538,-0.13016,0.553521116,8.34,-0.14,8.341174977
26/09/2020 22:00,8.43584,-0.30904,8.441498814,0.47584,-0.11904,0.490504054,7.96,-0.19,7.962267265
26/09/2020 22:30,8.06024,0.05176,8.06040619,0.48024,-0.12824,0.497067355,7.58,0.18,7.582136902
26/09/2020 23:00,7.4484,0.39232,7.458724927,0.4384,-0.10768,0.451430551,7.01,0.5,7.027809047
26/09/2020 23:30,6.61488,-0.38016,6.625794974,0.43488,-0.13016,0.453940789,6.18,-0.25,6.185054567
27/09/2020 00:00,6.0252,-0.60152,6.055151637,0.4952,-0.14152,0.515025194,5.53,-0.46,5.549099026
27/09/2020 00:30,5.4904,-1.13208,5.605898437,0.4104,-0.12208,0.428172496,5.08,-1.01,5.179430471
27/09/2020 01:00,5.55656,-0.9596,5.638811151,0.39656,-0.1196,0.414202841,5.16,-0.84,5.227925019
27/09/2020 01:30,5.75216,-1.048,5.846849465,0.41216,-0.108,0.426074953,5.34,-0.94,5.422102913
27/09/2020 02:00,6.78704,-0.34832,6.795972247,0.41704,-0.11832,0.433499693,6.37,-0.23,6.374150924
27/09/2020 02:30,7.08568,-0.00016,7.085680002,0.50568,-0.13016,0.522162703,6.58,0.13,6.581284069
27/09/2020 03:00,6.75288,-0.00968,6.752886938,0.55288,-0.13968,0.570251521,6.2,0.13,6.201362753
27/09/2020 03:30,6.5012,-0.01792,6.501224697,0.5612,-0.14792,0.580366924,5.94,0.13,5.941422389
27/09/2020 04:00,6.456,0.07592,6.456446379,0.566,-0.15408,0.586597517,5.89,0.23,5.894488952
27/09/2020 04:30,6.38504,0.06304,6.385351192,0.56504,-0.16696,0.589190838,5.82,0.23,5.824542901
27/09/2020 05:00,6.22088,0.05432,6.221117153,0.56088,-0.17568,0.587749808,5.66,0.23,5.664671217
27/09/2020 05:30,6.23112,0.05544,6.231366628,0.57112,-0.17456,0.597201179,5.66,0.23,5.664671217
27/09/2020 06:00,6.2716,0.05192,6.271814908,0.5416,-0.17808,0.570125465,5.73,0.23,5.734614198
27/09/2020 06:30,6.60008,0.1292,6.601344457,0.55008,-0.1508,0.570375882,6.05,0.28,6.056475873
27/09/2020 07:00,6.82248,-0.1864,6.825025883,0.50248,-0.1464,0.523372822,6.32,-0.04,6.320126581
27/09/2020 07:30,7.39792,-0.20056,7.400638124,0.47792,-0.16056,0.504169654,6.92,-0.04,6.920115606
27/09/2020 08:00,7.92344,-0.32608,7.930146884,0.59344,-0.16608,0.616241511,7.33,-0.16,7.33174604
27/09/2020 08:30,8.1104,-0.43632,8.122128003,0.9504,-0.17632,0.966617247,7.16,-0.26,7.164719115
27/09/2020 09:00,8.14752,-0.41656,8.158161826,1.38752,-0.19656,1.401373463,6.76,-0.22,6.763578934
27/09/2020 09:30,8.1356,-0.14936,8.136970921,1.9156,-0.22936,1.929282087,6.22,0.08,6.220514448
27/09/2020 10:00,8.2844,-0.05192,8.284562695,2.2444,-0.25192,2.258493977,6.04,0.2,6.043310351
27/09/2020 10:30,7.77216,-0.09608,7.772753851,2.74216,-0.29608,2.758098046,5.03,0.2,5.033974573
27/09/2020 11:00,7.28544,-0.02064,7.285469237,3.05544,-0.33064,3.073277795,4.23,0.31,4.241344127
27/09/2020 11:30,7.036,0.09952,7.03670379,3.356,-0.37048,3.376387334,3.68,0.47,3.709892182
27/09/2020 12:00,6.55872,0.26328,6.564002163,3.38872,-0.36672,3.408505068,3.17,0.63,3.231996287
27/09/2020 12:30,6.30448,0.35888,6.314686289,3.52448,-0.38112,3.545026336,2.78,0.74,2.876803782
27/09/2020 13:00,5.95136,0.42128,5.96625198,3.61136,-0.38872,3.632220297,2.34,0.81,2.476226969
27/09/2020 13:30,5.46872,0.64672,5.506827144,3.59872,-0.40328,3.621245697,1.87,1.05,2.144621179
27/09/2020 14:00,5.04032,0.63816,5.080558423,3.51032,-0.36184,3.528919762,1.53,1,1.827812901
27/09/2020 14:30,4.9452,0.45456,4.966047506,3.4752,-0.33544,3.491351462,1.47,0.79,1.668831927
27/09/2020 15:00,5.2044,-0.25576,5.210680621,3.0444,-0.28576,3.057781898,2.16,0.03,2.160208323
27/09/2020 15:30,5.14624,-0.2008,5.150155995,3.06624,-0.2908,3.079998763,2.08,0.09,2.081946205
27/09/2020 16:00,5.59392,0.25896,5.599910825,2.69392,-0.26104,2.706537797,2.9,0.52,2.946251856
27/09/2020 16:30,6.03624,0.46592,6.054194809,2.26624,-0.19408,2.27453529,3.77,0.66,3.827335888
27/09/2020 17:00,6.90312,0.4512,6.917849895,1.92312,-0.1688,1.930513915,4.98,0.62,5.018445975
27/09/2020 17:30,7.73568,-0.27336,7.74050843,1.45568,-0.14336,1.46272224,6.28,-0.13,6.281345397
27/09/2020 18:00,8.63984,-0.51608,8.655239673,0.89984,-0.07608,0.903050492,7.74,-0.44,7.752496372
27/09/2020 18:30,9.43752,-0.6004,9.456598961,0.45752,-0.0504,0.460287639,8.98,-0.55,8.996827219
27/09/2020 19:00,9.9308,-0.3944,9.938628678,0.2608,-0.0344,0.263058929,9.67,-0.36,9.676698817
27/09/2020 19:30,10.28592,-0.20728,10.28800832,0.22592,-0.01728,0.226579886,10.06,-0.19,10.06179407
27/09/2020 20:00,10.43704,0.31504,10.44179363,0.23704,-0.02496,0.238350505,10.2,0.34,10.20566509
27/09/2020 20:30,9.95736,0.24304,9.960325628,0.20736,-0.00696,0.207476773,9.75,0.25,9.753204602
27/09/2020 21:00,9.19144,0.28224,9.195772327,0.17144,0.03224,0.174445095,9.02,0.25,9.023463858
27/09/2020 21:30,8.576,-0.35792,8.583465659,0.156,0.04208,0.161575761,8.42,-0.4,8.429495833
27/09/2020 22:00,7.6688,-1.0716,7.743308079,0.1588,0.0384,0.163376865,7.51,-1.11,7.591587449
27/09/2020 22:30,7.06824,-1.10312,7.153802516,0.14824,0.00688,0.148399569,6.92,-1.11,7.008459174
27/09/2020 23:00,6.38808,-1.29688,6.518394267,0.14808,0.03312,0.15173866,6.24,-1.33,6.380164575
27/09/2020 23:30,5.90896,-1.2808,6.04617705,0.12896,0.0492,0.138026525,5.78,-1.33,5.931045439
28/09/2020 00:00,5.32416,-1.33032,5.487843931,0.12416,0.04968,0.133730356,5.2,-1.38,5.38
28/09/2020 00:30,5.122,-1.32864,5.29151852,0.122,0.05136,0.132370124,5,-1.38,5.186945151
28/09/2020 01:00,5.21192,-1.32392,5.377441237,0.12192,0.05608,0.134199303,5.09,-1.38,5.273755777
28/09/2020 01:30,5.57744,-1.31984,5.731475777,0.11744,0.06016,0.131952185,5.46,-1.38,5.631696015
28/09/2020 02:00,6.39208,-0.83008,6.445752053,0.12208,0.05992,0.1359924,6.27,-0.89,6.332850859
28/09/2020 02:30,6.88336,-0.53848,6.904390313,0.11336,0.06152,0.128977517,6.77,-0.6,6.796535882
28/09/2020 03:00,6.51496,-0.84632,6.569700248,0.11496,0.06368,0.131418964,6.4,-0.91,6.464371586
28/09/2020 03:30,6.13904,-1.18496,6.252354942,0.11904,0.05504,0.131148478,6.02,-1.24,6.146381049
28/09/2020 04:00,6.0588,-1.18472,6.173541846,0.1288,0.05528,0.140161758,5.93,-1.24,6.058258826
28/09/2020 04:30,5.95944,-1.19048,6.077184195,0.13944,0.04952,0.147972105,5.82,-1.24,5.950630219
28/09/2020 05:00,5.90416,-1.19288,6.023459803,0.14416,0.04712,0.151665421,5.76,-1.24,5.891960624
28/09/2020 05:30,5.97256,-1.06928,6.067522779,0.15256,0.04072,0.15790083,5.82,-1.11,5.924905063
28/09/2020 06:00,6.13432,-1.0704,6.227008754,0.17432,0.0396,0.178761356,5.96,-1.11,6.06248299
28/09/2020 06:30,6.74392,-0.8948,6.803023152,0.17392,0.0352,0.177446348,6.57,-0.93,6.63549546
28/09/2020 07:00,7.5652,-0.77736,7.605033834,0.1852,0.03264,0.188054273,7.38,-0.81,7.424318151
28/09/2020 07:30,8.66056,-0.52816,8.676649843,0.19056,0.01184,0.190927471,8.47,-0.54,8.487196239
28/09/2020 08:00,9.51056,-0.40736,9.519280103,0.21056,0.01264,0.210939051,9.3,-0.42,9.30947904
28/09/2020 08:30,9.36344,-0.44272,9.373900449,0.31344,-0.02272,0.314262362,9.05,-0.42,9.059740614
28/09/2020 09:00,8.87304,-0.4452,8.884201815,0.43304,-0.0252,0.433772615,8.44,-0.42,8.450443775
28/09/2020 09:30,8.38976,-0.52,8.405859436,0.63976,-0.04,0.641009249,7.75,-0.48,7.764850288
28/09/2020 10:00,8.09488,-0.50608,8.110684261,0.71488,-0.02608,0.715355563,7.38,-0.48,7.395593282
28/09/2020 10:30,8.06976,-0.57952,8.090542002,0.68976,-0.01952,0.69003615,7.38,-0.56,7.401216116
28/09/2020 11:00,8.06408,-0.52224,8.080972767,0.78408,-0.03224,0.784742546,7.28,-0.49,7.29647175
28/09/2020 11:30,7.95848,-0.54328,7.977001759,0.86848,-0.05328,0.870112791,7.09,-0.49,7.106912128
28/09/2020 12:00,7.68784,-0.54416,7.707074281,0.80784,-0.05416,0.809653488,6.88,-0.49,6.897427057
28/09/2020 12:30,7.71824,-0.5608,7.738586779,0.94824,-0.0708,0.950879455,6.77,-0.49,6.787709481
28/09/2020 13:00,7.69608,-0.632,7.721986232,0.86608,-0.062,0.868296359,6.83,-0.57,6.853743503
28/09/2020 13:30,7.5776,-0.63864,7.604464663,0.9876,-0.06864,0.989982429,6.59,-0.57,6.614605052
28/09/2020 14:00,7.23752,-0.65288,7.266907736,1.16752,-0.08288,1.170458049,6.07,-0.57,6.096704028
28/09/2020 14:30,7.3488,-0.70224,7.382276238,0.9788,-0.07224,0.981462204,6.37,-0.63,6.401078034
28/09/2020 15:00,7.30272,-0.59312,7.326766731,0.81272,-0.07312,0.816002655,6.49,-0.52,6.510798722
28/09/2020 15:30,7.69608,-0.64144,7.722764572,0.67608,-0.07144,0.679843982,7.02,-0.57,7.043103009
28/09/2020 16:00,8.23568,-0.57616,8.255809192,0.66568,-0.07616,0.670022543,7.57,-0.5,7.586494579
28/09/2020 16:30,8.6584,-0.43408,8.669274249,0.6284,-0.09408,0.635403499,8.03,-0.34,8.037194784
28/09/2020 17:00,9.56752,-0.364,9.574441757,0.58752,-0.104,0.596653794,8.98,-0.26,8.983763131
28/09/2020 17:30,10.25144,-0.37176,10.25817857,0.51144,-0.11176,0.523508521,9.74,-0.26,9.743469608
28/09/2020 18:00,10.72064,-0.43664,10.72952825,0.48064,-0.09664,0.490259216,10.24,-0.34,10.24564298
28/09/2020 18:30,11.08736,-0.44808,11.09641057,0.31736,-0.06808,0.324580123,10.77,-0.38,10.77670172
28/09/2020 19:00,10.97952,-0.51504,10.99159341,0.25952,-0.03504,0.26187484,10.72,-0.48,10.73074089
28/09/2020 19:30,10.70248,-0.64152,10.72168952,0.27248,-0.04152,0.275625218,10.43,-0.6,10.44724366
28/09/2020 20:00,10.30608,-0.74376,10.33288265,0.37608,-0.07376,0.383244966,9.93,-0.67,9.952577556
28/09/2020 20:30,9.98456,-0.28304,9.988570971,0.31456,-0.07304,0.32292853,9.67,-0.21,9.672279979
28/09/2020 21:00,9.17248,-0.34312,9.178895396,0.24248,-0.05312,0.248230306,8.93,-0.29,8.934707606
28/09/2020 21:30,8.71224,-0.31992,8.718111873,0.22224,-0.02992,0.224245009,8.49,-0.29,8.494951442
28/09/2020 22:00,8.12184,-0.2296,8.125084685,0.27184,-0.0396,0.274709202,7.85,-0.19,7.852299026
28/09/2020 22:30,7.58808,-0.26824,7.592819686,0.31808,-0.07824,0.327561268,7.27,-0.19,7.272482382
28/09/2020 23:00,7.02904,-0.00408,7.029041184,0.29904,-0.07408,0.308079159,6.73,0.07,6.730364032
28/09/2020 23:30,5.92504,-1.26912,6.059435995,0.24504,-0.05912,0.252070974,5.68,-1.21,5.807452109
29/09/2020 00:00,5.61664,-1.0844,5.720364346,0.21664,-0.0544,0.223365731,5.4,-1.03,5.497353909
29/09/2020 00:30,5.36568,-1.07952,5.47319699,0.22568,-0.04952,0.231049113,5.14,-1.03,5.242184659
29/09/2020 01:00,5.10064,-1.95928,5.464000963,0.25064,-0.04928,0.255438697,4.85,-1.91,5.212542566
29/09/2020 01:30,5.51712,-1.87952,5.828482523,0.27712,-0.05952,0.283439808,5.24,-1.82,5.547071299
29/09/2020 02:00,6.1348,-1.87256,6.414222634,0.2648,-0.05256,0.269965912,5.87,-1.82,6.145673275
29/09/2020 02:30,6.30584,-1.81416,6.561615244,0.22584,-0.03416,0.228408868,6.08,-1.78,6.335203233
29/09/2020 03:00,6.13632,-1.78288,6.390077013,0.20632,-0.00288,0.2063401,5.93,-1.78,6.191389182
29/09/2020 03:30,5.98072,-1.8104,6.24872466,0.22072,-0.0304,0.222803677,5.76,-1.78,6.028764384
29/09/2020 04:00,5.90072,-1.81824,6.174503479,0.23072,-0.03824,0.233867518,5.67,-1.78,5.942836023
29/09/2020 04:30,5.8168,-1.82328,6.095860251,0.2368,-0.04328,0.240722659,5.58,-1.78,5.857029964
29/09/2020 05:00,5.70864,-1.86528,6.005650683,0.22864,-0.04528,0.233080518,5.48,-1.82,5.774322471
29/09/2020 05:30,5.6,-1.92168,5.920545078,0.22,-0.04168,0.223913426,5.38,-1.88,5.699017459
29/09/2020 06:00,5.93352,-1.78072,6.194967579,0.21352,-0.03072,0.215718587,5.72,-1.75,5.981713801
29/09/2020 06:30,6.5916,-1.68416,6.803351047,0.1816,-0.01416,0.182151216,6.41,-1.67,6.623971618
29/09/2020 07:00,7.40496,-1.51784,7.558919954,0.15496,0.00216,0.154975053,7.25,-1.52,7.407624451
29/09/2020 07:30,8.62592,-0.82872,8.665637466,0.13592,0.00128,0.135926027,8.49,-0.83,8.530474782
29/09/2020 08:00,9.26072,-0.69304,9.286616142,0.24072,-0.01304,0.241072935,9.02,-0.68,9.045595613
29/09/2020 08:30,9.3064,-0.59728,9.325546866,0.4764,-0.00728,0.476455621,8.83,-0.59,8.84968926
29/09/2020 09:00,8.53952,-0.5196,8.555313319,0.96952,-0.0396,0.970328393,7.57,-0.48,7.5852027
29/09/2020 09:30,7.96064,-0.1848,7.962784704,1.32064,-0.0848,1.323359758,6.64,-0.1,6.640752969
29/09/2020 10:00,7.77872,-0.11888,7.779628352,1.38872,-0.10888,1.392981727,6.39,-0.01,6.390007825
29/09/2020 10:30,8.05232,-0.37392,8.060997057,1.37232,-0.04392,1.373022632,6.68,-0.33,6.68814623
29/09/2020 11:00,7.25144,-1.01744,7.322469954,1.86144,-0.06744,1.862661275,5.39,-0.95,5.473079572
29/09/2020 11:30,5.62984,-0.92616,5.705512315,2.57984,-0.15616,2.58456193,3.05,-0.77,3.145695472
29/09/2020 12:00,3.77872,-0.60096,3.82620932,1.99872,-0.18096,2.006895154,1.78,-0.42,1.828879438
29/09/2020 12:30,5.29144,-0.7408,5.343044255,1.79144,-0.2108,1.803799854,3.5,-0.53,3.539901129
29/09/2020 13:00,5.52544,-1.29176,5.674427821,1.66544,-0.08176,1.667445679,3.86,-1.21,4.04520704
29/09/2020 13:30,5.71568,-1.3276,5.86783773,1.12568,-0.1176,1.131806177,4.59,-1.21,4.746809455
29/09/2020 14:00,6.01352,-1.1856,6.129279742,1.28352,-0.1056,1.287856727,4.73,-1.08,4.85173165
29/09/2020 14:30,6.55024,-1.10752,6.643210414,1.75024,-0.09752,1.752954708,4.8,-1.01,4.905109581
29/09/2020 15:00,7.51704,-1.05984,7.591386645,1.83704,-0.16984,1.84487441,5.68,-0.89,5.749304306
29/09/2020 15:30,6.76808,-0.78416,6.813355546,2.12808,-0.26416,2.144412505,4.64,-0.52,4.669047012
29/09/2020 16:00,6.56664,-0.6992,6.603759651,2.13664,-0.2692,2.15353178,4.43,-0.43,4.450820149
29/09/2020 16:30,7.07088,-1.06872,7.151189161,1.82088,-0.15872,1.827784455,5.25,-0.91,5.328283026
29/09/2020 17:00,7.70512,-0.95848,7.764506303,1.34512,-0.15848,1.354423761,6.36,-0.8,6.410117004
29/09/2020 17:30,9.0328,-1.16968,9.108217561,0.8128,-0.08968,0.817732439,8.22,-1.08,8.290645331
29/09/2020 18:00,9.406,-1.2388,9.487226225,0.536,-0.0788,0.541761424,8.87,-1.16,8.94552961
29/09/2020 18:30,9.82984,-1.2176,9.904963614,0.36984,-0.0576,0.374298525,9.46,-1.16,9.530855156
29/09/2020 19:00,10.13248,-0.9296,10.17503352,0.23248,-0.0096,0.232678126,9.9,-0.92,9.942655581
29/09/2020 19:30,10.68,-0.00832,10.68000324,0.23,0.00168,0.230006136,10.45,-0.01,10.45000478
29/09/2020 20:00,10.23976,0.00128,10.23976008,0.25976,0.01128,0.2600048,9.98,-0.01,9.98000501
29/09/2020 20:30,9.69336,-0.04864,9.693482034,0.28336,-0.03864,0.285982411,9.41,-0.01,9.410005313
29/09/2020 21:00,9.21832,-0.07392,9.218616371,0.33832,-0.06392,0.344305371,8.88,-0.01,8.880005631
29/09/2020 21:30,8.31768,-0.88304,8.364422289,0.40768,-0.10304,0.420499969,7.91,-0.78,7.948364612
29/09/2020 22:00,7.6772,-0.80168,7.718943623,0.4372,-0.13168,0.456599893,7.24,-0.67,7.270935291
29/09/2020 22:30,7.1528,-0.55488,7.174290185,0.4728,-0.13488,0.491662948,6.68,-0.42,6.69319057
29/09/2020 23:00,6.24176,-1.21,6.357960986,0.51176,-0.15,0.533290069,5.73,-1.06,5.827220607
29/09/2020 23:30,5.9348,-0.74408,5.981262917,0.5548,-0.17408,0.581469592,5.38,-0.57,5.410110905
30/09/2020 00:00,5.56384,-0.67992,5.605230303,0.66384,-0.19992,0.693290381,4.9,-0.48,4.923454072
30/09/2020 00:30,5.26008,-0.71536,5.308500875,0.75008,-0.23536,0.786138878,4.51,-0.48,4.53547131
30/09/2020 01:00,5.42392,-0.63768,5.461276769,0.82392,-0.25768,0.863274666,4.6,-0.38,4.615668966
30/09/2020 01:30,5.72216,-0.77792,5.774796498,0.90216,-0.28792,0.946990281,4.82,-0.49,4.844842619
30/09/2020 02:00,6.17256,-0.74384,6.217217617,0.99256,-0.30384,1.038024132,5.18,-0.44,5.198653672
30/09/2020 02:30,6.2076,-0.69632,6.246531782,1.0276,-0.30632,1.072284338,5.18,-0.39,5.19466072
30/09/2020 03:00,5.97712,-0.74016,6.022773474,1.09712,-0.31016,1.140119081,4.88,-0.43,4.898908042
30/09/2020 03:30,5.74144,-0.80912,5.798172854,1.13144,-0.31912,1.175582429,4.61,-0.49,4.635968076
30/09/2020 04:00,5.89976,-0.26104,5.905532147,1.17976,-0.35104,1.230878848,4.72,0.09,4.720857973
30/09/2020 04:30,5.84696,-0.2712,5.853246166,1.19696,-0.3612,1.250271443,4.65,0.09,4.650870886
30/09/2020 05:00,5.91464,-0.28048,5.92128663,1.20464,-0.37048,1.260322562,4.71,0.09,4.710859794
30/09/2020 05:30,6.08936,-0.2312,6.093747505,1.19936,-0.3812,1.25848236,4.89,0.15,4.892300073
30/09/2020 06:00,6.29944,-0.13248,6.300832902,1.21944,-0.38248,1.278015987,5.08,0.25,5.086147855
30/09/2020 06:30,6.75192,-0.43536,6.765941325,1.22192,-0.36536,1.27537305,5.53,-0.07,5.53044302
30/09/2020 07:00,7.72272,-0.08208,7.723156176,1.19272,-0.36208,1.24646818,6.53,0.28,6.536000306
30/09/2020 07:30,8.55512,-0.21816,8.557901145,1.17512,-0.34816,1.225611031,7.38,0.13,7.381144898
30/09/2020 08:00,9.77184,0.76064,9.8013994,1.21184,-0.36936,1.266879235,8.56,1.13,8.634263142
30/09/2020 08:30,9.73096,0.79144,9.763091713,1.24096,-0.38856,1.300369407,8.49,1.18,8.571610117
30/09/2020 09:00,9.29736,0.92976,9.343733549,1.33736,-0.43024,1.404862352,7.96,1.36,8.075345194
30/09/2020 09:30,9.24512,0.964,9.295242859,1.38512,-0.446,1.455154086,7.86,1.41,7.985468051
30/09/2020 10:00,9.05512,0.9304,9.102793108,1.45512,-0.4396,1.520073148,7.6,1.37,7.722493121
30/09/2020 10:30,9.00544,1.1248,9.075413194,1.48544,-0.4352,1.547879528,7.52,1.56,7.680104166
30/09/2020 11:00,8.63496,0.2552,8.638730303,1.37496,-0.3948,1.430518103,7.26,0.65,7.289039717
30/09/2020 11:30,8.76832,0.29288,8.773210035,1.32832,-0.35712,1.375488538,7.44,0.65,7.468339842
30/09/2020 12:00,8.90712,0.22184,8.909882136,1.08712,-0.28816,1.124662652,7.82,0.51,7.836612789
30/09/2020 12:30,8.7368,-0.21072,8.739340774,0.8068,-0.17072,0.824664513,7.93,-0.04,7.930100882
30/09/2020 13:00,8.6496,-0.34376,8.656428311,0.5696,-0.05376,0.572131364,8.08,-0.29,8.085202533
30/09/2020 13:30,8.39712,-0.32232,8.403303783,0.46712,-0.03232,0.468236774,7.93,-0.29,7.935300876
30/09/2020 14:00,8.7492,-0.52,8.764639219,0.5292,-0.02,0.529577794,8.22,-0.5,8.235192772
30/09/2020 14:30,8.36488,-0.48952,8.379191324,1.04488,-0.06952,1.047190166,7.32,-0.42,7.33203928
30/09/2020 15:00,8.03648,-0.70056,8.066956992,1.45648,-0.09056,1.459292672,6.58,-0.61,6.608214585
30/09/2020 15:30,8.16768,-0.5904,8.188990704,0.91768,-0.0604,0.91966556,7.25,-0.53,7.269346601
30/09/2020 16:00,8.37216,-0.45312,8.384412967,1.00216,-0.11312,1.00852407,7.37,-0.34,7.377838437
30/09/2020 16:30,8.74264,-0.3596,8.750032362,1.28264,-0.1396,1.290214529,7.46,-0.22,7.463243263
30/09/2020 17:00,9.03176,-0.34088,9.03819052,1.12176,-0.17088,1.134700609,7.91,-0.17,7.911826591
30/09/2020 17:30,9.8584,-0.46304,9.869268291,0.8284,-0.13304,0.839015019,9.03,-0.33,9.036027888
30/09/2020 18:00,10.38664,-0.55344,10.40137425,0.49664,-0.09344,0.505353662,9.89,-0.46,9.900691895
30/09/2020 18:30,10.67296,-0.58544,10.6890044,0.30296,-0.06544,0.30994702,10.37,-0.52,10.38302942
30/09/2020 19:00,10.59856,-0.72336,10.62321626,0.33856,-0.07336,0.346416748,10.26,-0.65,10.28056905
30/09/2020 19:30,10.36672,-0.82296,10.39933396,0.29672,-0.05296,0.301409223,10.07,-0.77,10.09939602
30/09/2020 20:00,9.95944,-0.6936,9.983562795,0.27944,-0.0336,0.281452791,9.68,-0.66,9.702473911
30/09/2020 20:30,8.74184,-1.48536,8.867133749,0.27184,-0.04536,0.275598467,8.47,-1.44,8.591536533
30/09/2020 21:00,8.27432,-1.50768,8.410557083,0.29432,-0.06768,0.302001399,7.98,-1.44,8.108884017
30/09/2020 21:30,7.78624,-1.50016,7.929439663,0.50624,-0.15016,0.528040683,7.28,-1.35,7.404113721
30/09/2020 22:00,7.29504,-1.52408,7.452545099,0.57504,-0.17408,0.600811824,6.72,-1.35,6.854261448
30/09/2020 22:30,6.8704,-1.62256,7.059397787,0.4404,-0.12256,0.457135772,6.43,-1.5,6.60264341
30/09/2020 23:00,6.462,-1.19368,6.571325281,0.402,-0.08368,0.410617026,6.06,-1.11,6.160819751
30/09/2020 23:30,6.27696,-0.30784,6.284504142,0.29696,-0.02784,0.298262145,5.98,-0.28,5.986551595
01/10/2020 00:00,5.79208,-0.30992,5.800365603,0.28208,-0.02992,0.283662357,5.51,-0.28,5.517109751
01/10/2020 00:30,5.54808,-0.31544,5.557040047,0.24808,-0.03544,0.250598643,5.3,-0.28,5.307391073
01/10/2020 01:00,5.70368,-0.22208,5.708001846,0.22368,-0.04208,0.227603754,5.48,-0.18,5.482955407
01/10/2020 01:30,6.17992,-0.18544,6.18270161,0.20992,-0.00544,0.209990476,5.97,-0.18,5.972712951
01/10/2020 02:00,6.71592,-0.19448,6.718735291,0.23592,-0.01448,0.23636395,6.48,-0.18,6.482499518
01/10/2020 02:30,6.75752,-0.23576,6.76163141,0.27752,-0.05576,0.283066296,6.48,-0.18,6.482499518
01/10/2020 03:00,6.55824,-0.25944,6.563369638,0.33824,-0.07944,0.347443537,6.22,-0.18,6.222603957
01/10/2020 03:30,6.40808,-0.2504,6.412970407,0.31808,-0.0704,0.325777603,6.09,-0.18,6.092659518
01/10/2020 04:00,6.33632,-0.25736,6.341544395,0.24632,-0.07736,0.258182323,6.09,-0.18,6.092659518
01/10/2020 04:30,6.65664,0.42256,6.670038459,0.19664,-0.04744,0.202281594,6.46,0.47,6.477074957
01/10/2020 05:00,6.52832,0.3992,6.540513945,0.19832,-0.0308,0.20069744,6.33,0.43,6.344588245
01/10/2020 05:30,6.52688,0.39568,6.538862684,0.19688,-0.03432,0.199848935,6.33,0.43,6.344588245
01/10/2020 06:00,6.688,0.32536,6.695909433,0.208,-0.03464,0.210864719,6.48,0.36,6.489992296
01/10/2020 06:30,6.6252,-0.95096,6.693100923,0.2052,-0.02096,0.206267694,6.42,-0.93,6.487010097
01/10/2020 07:00,7.41944,-1.26264,7.526111193,0.18944,-0.02264,0.190788058,7.23,-1.24,7.335564055
01/10/2020 07:30,8.64048,-0.71224,8.66978549,0.18048,-0.03224,0.183336979,8.46,-0.68,8.487284607
01/10/2020 08:00,9.03352,-0.72424,9.062505568,0.27352,-0.04424,0.277074661,8.76,-0.68,8.786353055
01/10/2020 08:30,8.81704,-1.05904,8.880414409,0.56704,-0.03904,0.568382339,8.25,-1.02,8.312815408
01/10/2020 09:00,8.75488,-1.2728,8.846917184,0.85488,-0.0128,0.854975821,7.9,-1.26,7.999849999
01/10/2020 09:30,8.77352,-0.72656,8.803552841,1.25352,-0.02656,1.253801349,7.52,-0.7,7.552509517
01/10/2020 10:00,8.36512,0.30408,8.370644973,1.72512,-0.06592,1.726379003,6.64,0.37,6.650300745
01/10/2020 10:30,6.9324,0.5,6.950407884,2.3324,-0.15,2.337218381,4.6,0.65,4.645696934
01/10/2020 11:00,6.68456,0.5964,6.711112825,2.08456,-0.1536,2.090211318,4.6,0.75,4.660740285
01/10/2020 11:30,6.17392,0.64632,6.207657989,2.33392,-0.20368,2.342790667,3.84,0.85,3.932950546
01/10/2020 12:00,6.04736,0.71688,6.089702776,2.84736,-0.27312,2.860428902,3.2,0.99,3.349641772
01/10/2020 12:30,5.52712,0.66976,5.567551881,2.18712,-0.24024,2.20027479,3.34,0.91,3.461748113
01/10/2020 13:00,5.98112,0.39168,5.99393107,2.77112,-0.27832,2.785061593,3.21,0.67,3.279176726
01/10/2020 13:30,7.3716,0.69448,7.404241287,2.4516,-0.24552,2.463863355,4.92,0.94,5.008991915
01/10/2020 14:00,7.03216,1.0736,7.113641207,1.80216,-0.1464,1.808096686,5.23,1.22,5.370409668
01/10/2020 14:30,6.25616,1.1216,6.355904696,1.49616,-0.1384,1.502547605,4.76,1.26,4.923941511
01/10/2020 15:00,6.8032,1.0608,6.885406806,1.7332,-0.1992,1.744609664,5.07,1.26,5.22422243
01/10/2020 15:30,7.40904,0.99856,7.476028076,1.37904,-0.17144,1.389655711,6.03,1.17,6.142458791
01/10/2020 16:00,7.56288,0.98456,7.626697338,1.43288,-0.18544,1.444829778,6.13,1.17,6.240657017
01/10/2020 16:30,8.00672,0.45072,8.019396092,1.11672,-0.15928,1.12802202,6.89,0.61,6.916950195
01/10/2020 17:00,8.96408,-0.06,8.964280799,0.74408,-0.09,0.7495032,8.22,0.03,8.220054744
01/10/2020 17:30,9.8428,-0.57872,9.859798612,0.4028,-0.06872,0.408619968,9.44,-0.51,9.453766445
01/10/2020 18:00,10.56032,-0.5316,10.57369174,0.31032,-0.0216,0.311070832,10.25,-0.51,10.26267996
01/10/2020 18:30,10.87256,-0.6144,10.8899058,0.24256,-0.0044,0.242599904,10.63,-0.61,10.64748797
01/10/2020 19:00,10.86808,-0.62936,10.88628756,0.23808,-0.01936,0.238865854,10.63,-0.61,10.64748797
01/10/2020 19:30,10.83472,-0.73512,10.85962978,0.26472,-0.05512,0.270397657,10.57,-0.68,10.59185064
01/10/2020 20:00,10.2284,-0.91272,10.26904204,0.2784,-0.06272,0.285377572,9.95,-0.85,9.986240534
01/10/2020 20:30,9.34488,-0.7684,9.376418334,0.25488,-0.0684,0.263898417,9.09,-0.7,9.116912855
01/10/2020 21:00,8.75336,-0.77136,8.787281009,0.27336,-0.07136,0.282520688,8.48,-0.7,8.508842459
01/10/2020 21:30,8.25744,-0.88568,8.304802491,0.25744,-0.05568,0.263392513,8,-0.83,8.042941004
01/10/2020 22:00,7.8588,-0.56704,7.879230407,0.3088,-0.07704,0.318264986,7.55,-0.49,7.565883954
01/10/2020 22:30,7.06384,-0.6368,7.092485445,0.31384,-0.0968,0.32842927,6.75,-0.54,6.77156555
01/10/2020 23:00,6.31104,-0.96944,6.385063805,0.34104,-0.09944,0.355241601,5.97,-0.87,6.033058926
01/10/2020 23:30,5.7612,-0.89592,5.830445788,0.3712,-0.09592,0.383392862,5.39,-0.8,5.449045788
02/10/2020 00:00,5.12432,-1.4928,5.337331478,0.38432,-0.0828,0.393138274,4.74,-1.41,4.945270468
02/10/2020 00:30,4.8592,-1.52072,5.091602298,0.3992,-0.11072,0.41426991,4.46,-1.41,4.677574158
02/10/2020 01:00,4.88552,-1.43752,5.092619112,0.42552,-0.11752,0.441450134,4.46,-1.32,4.651236395
02/10/2020 01:30,5.44832,-1.44168,5.635834636,0.43832,-0.12168,0.454896081,5.01,-1.32,5.180974812
02/10/2020 02:00,6.25304,-1.37136,6.401651154,0.46304,-0.13136,0.48131226,5.79,-1.24,5.921292089
02/10/2020 02:30,6.29616,-1.37384,6.444305012,0.50616,-0.13384,0.523556197,5.79,-1.24,5.921292089
02/10/2020 03:00,5.97144,-1.44144,6.142950834,0.53144,-0.14144,0.549939767,5.44,-1.3,5.593174412
02/10/2020 03:30,5.69288,-1.45904,5.876876757,0.58288,-0.15904,0.604187732,5.11,-1.3,5.272769671
02/10/2020 04:00,5.574,-1.45616,5.761065695,0.594,-0.15616,0.614183967,4.98,-1.3,5.146882552
02/10/2020 04:30,5.57184,-1.45208,5.757945581,0.59184,-0.15208,0.611067027,4.98,-1.3,5.146882552
02/10/2020 05:00,5.5964,-1.43048,5.776328072,0.6664,-0.17048,0.687860735,4.93,-1.26,5.088467353
02/10/2020 05:30,5.65952,-1.36416,5.821606233,0.72952,-0.18416,0.752405699,4.93,-1.18,5.069250438
02/10/2020 06:00,5.99616,-1.214,6.117820751,0.80616,-0.214,0.834080299,5.19,-1,5.285461191
02/10/2020 06:30,6.56536,-1.10008,6.656885754,0.88536,-0.25008,0.92000127,5.68,-0.85,5.74324821
02/10/2020 07:00,8.1144,0.30976,8.120310254,0.9644,-0.29024,1.007127905,7.15,0.6,7.175130661
02/10/2020 07:30,8.91536,0.22248,8.918135527,0.96536,-0.30752,1.013157678,7.95,0.53,7.967647081
02/10/2020 08:00,9.63672,0.71224,9.663004614,0.99672,-0.30776,1.043152422,8.64,1.02,8.7
02/10/2020 08:30,9.45608,-0.09152,9.456522875,1.04608,-0.33152,1.097355401,8.41,0.24,8.413423798
02/10/2020 09:00,9.07488,-0.71288,9.10283719,1.14488,-0.35288,1.198029427,7.93,-0.36,7.938167295
02/10/2020 09:30,8.94792,-0.87896,8.990986765,1.24792,-0.39896,1.310142514,7.7,-0.48,7.714946533
02/10/2020 10:00,8.98176,-0.46112,8.99358907,1.28176,-0.42112,1.349166688,7.7,-0.04,7.700103895
02/10/2020 10:30,8.926,-0.66768,8.950936967,1.386,-0.44768,1.456507254,7.54,-0.22,7.543208866
02/10/2020 11:00,8.9256,-0.75096,8.957135495,1.4856,-0.45096,1.552537369,7.44,-0.3,7.446045931
02/10/2020 11:30,8.8712,-0.65856,8.895610756,1.6612,-0.45856,1.723328963,7.21,-0.2,7.212773392
02/10/2020 12:00,8.81064,-0.65152,8.834696119,1.48064,-0.45152,1.547955141,7.33,-0.2,7.332728005
02/10/2020 12:30,9.53976,-0.66032,9.5625856,1.99976,-0.46032,2.052056179,7.54,-0.2,7.542652053
02/10/2020 13:00,9.24064,-0.67432,9.265211011,1.91064,-0.47432,1.968635231,7.33,-0.2,7.332728005
02/10/2020 13:30,8.7672,-0.67,8.792763834,1.6272,-0.47,1.693717757,7.14,-0.2,7.142800571
02/10/2020 14:00,8.73336,-0.69384,8.760878428,1.59336,-0.49384,1.668134897,7.14,-0.2,7.142800571
02/10/2020 14:30,8.86216,-0.67432,8.887777412,1.44216,-0.47432,1.5181584,7.42,-0.2,7.422694928
02/10/2020 15:00,8.83,-0.68128,8.856243133,1.46,-0.48128,1.537280208,7.37,-0.2,7.372713205
02/10/2020 15:30,8.84848,-0.66928,8.873755351,1.30848,-0.46928,1.390087633,7.54,-0.2,7.542652053
02/10/2020 16:00,9.00136,-0.65392,9.025081341,1.32136,-0.45392,1.397152682,7.68,-0.2,7.682603725
02/10/2020 16:30,9.63016,-0.64752,9.651904671,1.28016,-0.44752,1.35612823,8.35,-0.2,8.352394866
02/10/2020 17:00,10.04216,-0.49768,10.05448471,1.22216,-0.43768,1.298167496,8.82,-0.06,8.820204079
02/10/2020 17:30,10.38896,-0.49056,10.40053551,1.18896,-0.43056,1.2645188,9.2,-0.06,9.20019565
02/10/2020 18:00,10.79888,-0.46824,10.80902669,1.10888,-0.40824,1.181640703,9.69,-0.06,9.690185757
02/10/2020 18:30,10.86728,-0.48952,10.8782997,1.00728,-0.34952,1.066197556,9.86,-0.14,9.860993865
02/10/2020 19:00,10.66352,-0.57296,10.67890172,1.02352,-0.34296,1.079451135,9.64,-0.23,9.642743386
02/10/2020 19:30,10.2188,-0.7224,10.24430257,0.9288,-0.3024,0.976788206,9.29,-0.42,9.299489233
02/10/2020 20:00,9.6816,-0.65616,9.703809793,0.9316,-0.29616,0.977542483,8.75,-0.36,8.757402583
02/10/2020 20:30,9.25232,-0.37192,9.259792107,0.90232,-0.28192,0.945336061,8.35,-0.09,8.350485016
02/10/2020 21:00,8.41288,-1.16608,8.493308687,0.92288,-0.29608,0.969211463,7.49,-0.87,7.540358082
02/10/2020 21:30,7.9788,-1.16536,8.063455424,0.9188,-0.29536,0.965106714,7.06,-0.87,7.113402843
02/10/2020 22:00,7.42336,-1.34648,7.544486867,0.92336,-0.30648,0.972894486,6.5,-1.04,6.582674229
02/10/2020 22:30,7.08704,-1.3712,7.218471126,0.99704,-0.3312,1.050610395,6.09,-1.04,6.178163157
02/10/2020 23:00,7.00184,-0.21632,7.005180778,0.99184,-0.33632,1.047309757,6.01,0.12,6.011197884
02/10/2020 23:30,6.41152,-0.46864,6.428624438,1.01152,-0.33864,1.066700408,5.4,-0.13,5.401564588
03/10/2020 00:00,5.61656,-0.92392,5.692044835,0.97656,-0.31392,1.025775414,4.64,-0.61,4.679925213
03/10/2020 00:30,5.72608,-0.37496,5.738343591,0.97608,-0.29496,1.019673265,4.75,-0.08,4.750673636
03/10/2020 01:00,5.8916,-0.12856,5.89300248,0.9316,-0.27856,0.972354994,4.96,0.15,4.962267627
03/10/2020 01:30,6.34896,-0.2136,6.352552089,0.92896,-0.2736,0.96841295,5.42,0.06,5.420332093
03/10/2020 02:00,7.35776,0.3708,7.367097451,0.99776,-0.3292,1.05066534,6.36,0.7,6.398406052
03/10/2020 02:30,7.4728,0.21504,7.475893394,1.0128,-0.34496,1.069935158,6.46,0.56,6.484227016
03/10/2020 03:00,7.16392,0.17112,7.165963426,1.02392,-0.32888,1.075441407,6.14,0.5,6.160324667
03/10/2020 03:30,6.91352,0.17064,6.915625554,1.04352,-0.32936,1.094263222,5.87,0.5,5.891256233
03/10/2020 04:00,6.69088,0.13768,6.692296389,1.06088,-0.36232,1.121045118,5.63,0.5,5.65215888
03/10/2020 04:30,6.49632,0.10792,6.497216348,1.09632,-0.39208,1.164321377,5.4,0.5,5.423098745
03/10/2020 05:00,6.5628,0.0956,6.563496263,1.1128,-0.4044,1.184003041,5.45,0.5,5.47288772
03/10/2020 05:30,6.4628,0.08072,6.463304074,1.1328,-0.41928,1.207903787,5.33,0.5,5.353400788
03/10/2020 06:00,6.514,0.17392,6.516321368,1.134,-0.41608,1.207923245,5.38,0.59,5.412254613
03/10/2020 06:30,6.84504,0.26688,6.850240692,1.11504,-0.41312,1.189109892,5.73,0.68,5.770207969
03/10/2020 07:00,7.4172,0.46512,7.431769134,1.1172,-0.40488,1.188302846,6.3,0.87,6.359787732
03/10/2020 07:30,7.84824,0.15416,7.849753907,1.11824,-0.39584,1.186233537,6.73,0.55,6.752436597
03/10/2020 08:00,7.88056,-0.91448,7.93344185,1.07056,-0.36448,1.130904233,6.81,-0.55,6.832173885
03/10/2020 08:30,12.02016,3.91472,12.64156949,1.02016,-0.38528,1.090489387,11,4.3,11.81058847
03/10/2020 09:00,13.86784,6.82248,15.45520041,1.09784,-0.39752,1.167593601,12.77,7.22,14.66974097
03/10/2020 09:30,13.97016,6.56504,15.43583884,1.10016,-0.41496,1.175816239,12.87,6.98,14.64094601
03/10/2020 10:00,13.82416,6.36648,15.21970654,1.16416,-0.41352,1.23542191,12.66,6.78,14.36119772
03/10/2020 10:30,13.3028,4.88456,14.17121781,1.2228,-0.41544,1.291445018,12.08,5.3,13.19152758
03/10/2020 11:00,13.20936,4.64536,14.00237698,1.16936,-0.39464,1.234157016,12.04,5.04,13.05232546
03/10/2020 11:30,13.05024,4.62696,13.84620969,1.25024,-0.41304,1.316701219,11.8,5.04,12.83127429
03/10/2020 12:00,12.95688,4.62096,13.75623534,1.33688,-0.41904,1.401014866,11.62,5.04,12.66593858
03/10/2020 12:30,12.89104,4.66072,13.70770671,1.43104,-0.43928,1.496944354,11.46,5.1,12.543588
03/10/2020 13:00,12.46816,4.5536,13.27366893,1.43816,-0.4364,1.502913552,11.03,4.99,12.10623806
03/10/2020 13:30,12.84968,4.4176,13.58784258,1.33968,-0.4024,1.398809588,11.51,4.82,12.47848148
03/10/2020 14:00,12.9688,4.47896,13.72045393,1.3988,-0.40104,1.455154467,11.57,4.88,12.55704185
03/10/2020 14:30,13.39144,4.74376,14.20682668,1.47144,-0.40624,1.526488327,11.92,5.15,12.98494898
03/10/2020 15:00,13.35384,4.812,14.1943787,1.43384,-0.388,1.48540942,11.92,5.2,13.00486063
03/10/2020 15:30,10.35024,1.20968,10.42069066,1.28024,-0.40032,1.341368913,9.07,1.61,9.211785929
03/10/2020 16:00,9.76624,0.73888,9.794150672,1.40624,-0.45112,1.476827746,8.36,1.19,8.444270247
03/10/2020 16:30,9.92456,0.7264,9.951107886,1.41456,-0.4636,1.488591601,8.51,1.19,8.592799311
03/10/2020 17:00,10.43256,0.74976,10.45946692,1.32256,-0.44024,1.393906816,9.11,1.19,9.187393537
03/10/2020 17:30,10.9232,0.76984,10.9502946,1.2332,-0.42016,1.302811063,9.69,1.19,9.76279673
03/10/2020 18:00,11.38608,0.95096,11.42572285,1.10608,-0.33904,1.156875572,10.28,1.29,10.36062257
03/10/2020 18:30,11.452,0.71168,11.47409223,0.942,-0.26832,0.979469051,10.51,0.98,10.55559094
03/10/2020 19:00,11.07184,0.14656,11.07280998,0.98184,-0.28344,1.021933471,10.09,0.43,10.09915838
03/10/2020 19:30,10.60776,-0.43976,10.61687153,1.03776,-0.32976,1.088892775,9.57,-0.11,9.570632163
03/10/2020 20:00,10.07408,-0.6936,10.09792894,1.08408,-0.3536,1.140290492,8.99,-0.34,8.996427069
03/10/2020 20:30,9.38048,-0.89648,9.423220332,1.09048,-0.37648,1.153639381,8.29,-0.52,8.306292795
03/10/2020 21:00,9.0824,-0.1992,9.084584217,1.0424,-0.3492,1.099335436,8.04,0.15,8.041399132
03/10/2020 21:30,8.40168,-0.32648,8.408020933,1.04168,-0.34648,1.097791243,7.36,0.02,7.360027174
03/10/2020 22:00,7.97088,-0.58984,7.992674096,1.12088,-0.36984,1.180319279,6.85,-0.22,6.853531936
03/10/2020 22:30,7.48776,-0.37392,7.497090501,1.16776,-0.38392,1.229250985,6.32,0.01,6.320007911
03/10/2020 23:00,6.67776,-1.0268,6.756241326,1.16776,-0.3768,1.227045907,5.51,-0.65,5.548206918
03/10/2020 23:30,6.18792,-0.62936,6.21984308,1.13792,-0.34936,1.190342109,5.05,-0.28,5.05775642
04/10/2020 00:00,5.80296,-0.6864,5.843414218,1.14296,-0.3364,1.191437166,4.66,-0.35,4.673125293
04/10/2020 00:30,5.45696,-0.72624,5.505073749,1.10696,-0.32624,1.154033353,4.35,-0.4,4.368352092
04/10/2020 01:00,5.45696,-0.74416,5.507466436,1.10696,-0.34416,1.159226702,4.35,-0.4,4.368352092
04/10/2020 01:30,5.93112,-0.75144,5.978532138,1.12112,-0.35144,1.174912817,4.81,-0.4,4.826603361
04/10/2020 02:00,6.798,-0.63736,6.827813103,1.148,-0.36736,1.205345332,5.65,-0.27,5.656447648
04/10/2020 02:30,6.92944,-0.55104,6.951315256,1.09944,-0.37104,1.16036158,5.83,-0.18,5.832778069
04/10/2020 03:00,6.59832,-0.60704,6.626184753,1.11832,-0.36704,1.177012313,5.48,-0.24,5.485252957
04/10/2020 03:30,6.58248,-0.58624,6.608533899,1.10248,-0.34624,1.155570979,5.48,-0.24,5.485252957
04/10/2020 04:00,6.54456,-0.52032,6.56521123,1.14456,-0.36032,1.199936705,5.4,-0.16,5.40236985
04/10/2020 04:30,6.45256,-0.42688,6.466665067,1.16256,-0.38688,1.225243604,5.29,-0.04,5.290151227
04/10/2020 05:00,6.31952,-0.44072,6.33486915,1.17952,-0.40072,1.245730287,5.14,-0.04,5.14015564
04/10/2020 05:30,6.29416,-0.44288,6.309722086,1.20416,-0.40288,1.269769113,5.09,-0.04,5.090157168
04/10/2020 06:00,6.3944,-0.36536,6.404829372,1.2144,-0.42536,1.28673948,5.18,0.06,5.180347479
04/10/2020 06:30,6.7736,-0.3696,6.783676077,1.2236,-0.4296,1.296824244,5.55,0.06,5.550324315
04/10/2020 07:00,7.2196,-0.38768,7.230001379,1.2296,-0.44768,1.308561631,5.99,0.06,5.990300493
04/10/2020 07:30,8.23784,0.79088,8.275717434,1.23784,-0.43912,1.313420816,7,1.23,7.107242785
04/10/2020 08:00,8.73192,0.87024,8.77517775,1.23192,-0.44976,1.311453752,7.5,1.32,7.615274125
04/10/2020 08:30,8.93456,0.45736,8.946258467,1.23456,-0.46264,1.318398333,7.7,0.92,7.754766276
04/10/2020 09:00,8.99704,-0.372,9.004727245,1.24704,-0.462,1.329869453,7.75,0.09,7.750522563
04/10/2020 09:30,9.90096,0.36112,9.907543418,1.30096,-0.49888,1.393333476,8.6,0.86,8.642893034
04/10/2020 10:00,10.25288,0.51488,10.2658,1.38288,-0.51512,1.475705156,8.87,1.03,8.929602455
