Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
04/10/2020 10:30,10.58184,0.58952,10.59824852,1.42184,-0.52048,1.514109777,9.16,1.11,9.227009266
04/10/2020 11:00,10.82576,0.60448,10.8426231,1.51576,-0.50552,1.597835676,9.31,1.11,9.375937286
04/10/2020 11:30,11.01248,0.61416,11.02959239,1.46248,-0.49584,1.544249027,9.55,1.11,9.614291446
04/10/2020 12:00,10.67608,-0.1208,10.67676341,1.45608,-0.4708,1.530301149,9.22,0.35,9.226640775
04/10/2020 12:30,10.81112,-0.34552,10.81663995,1.51112,-0.46552,1.581199711,9.3,0.12,9.300774161
04/10/2020 13:00,10.3788,-0.3876,10.38603501,1.5288,-0.4476,1.592976836,8.85,0.06,8.850203387
04/10/2020 13:30,10.078,-0.04792,10.07811393,1.408,-0.42792,1.471590815,8.67,0.38,8.678323571
04/10/2020 14:00,9.70632,0.22208,9.708860256,1.39632,-0.38792,1.449203736,8.31,0.61,8.33235861
04/10/2020 14:30,9.88,0.21136,9.882260523,1.25,-0.31864,1.28997343,8.63,0.53,8.646259307
04/10/2020 15:00,9.89,0.38192,9.897371514,1.02,-0.23808,1.047416864,8.87,0.62,8.891642143
04/10/2020 15:30,8.97936,-1.06648,9.042471211,0.94936,-0.19648,0.969478623,8.03,-0.87,8.076992014
04/10/2020 16:00,8.78024,-0.66072,8.805064757,0.80024,-0.16072,0.816219931,7.98,-0.5,7.995648817
04/10/2020 16:30,9.51912,-0.11856,9.5198583,0.76912,-0.12856,0.779790515,8.75,0.01,8.750005714
04/10/2020 17:00,10.10784,-0.02648,10.10787469,0.58784,-0.09648,0.59570484,9.52,0.07,9.520257349
04/10/2020 17:30,10.58712,0.05648,10.58727065,0.43712,-0.09352,0.447012175,10.15,0.15,10.15110831
04/10/2020 18:00,10.84448,0.03152,10.84452581,0.40448,-0.07848,0.412023277,10.44,0.11,10.44057949
04/10/2020 18:30,10.8912,-0.03608,10.89125976,0.2512,-0.04608,0.255391477,10.64,0.01,10.6400047
04/10/2020 19:00,10.81936,-0.41256,10.82722294,0.21936,-0.04256,0.223450583,10.6,-0.37,10.60645558
04/10/2020 19:30,10.6288,-0.92984,10.6693951,0.2388,-0.03984,0.242100528,10.39,-0.89,10.42804871
04/10/2020 20:00,10.15872,-1.08736,10.2167482,0.24872,-0.03736,0.251510254,9.91,-1.05,9.965470385
04/10/2020 20:30,9.484,-1.21952,9.56208581,0.264,-0.03952,0.266941624,9.22,-1.18,9.295203064
04/10/2020 21:00,8.89192,-1.34024,8.992357007,0.24192,-0.02024,0.242765203,8.65,-1.32,8.750137142
04/10/2020 21:30,8.51656,-1.34512,8.622130946,0.26656,-0.02512,0.267741009,8.25,-1.32,8.354932675
04/10/2020 22:00,8.03912,-1.41952,8.163485004,0.28912,-0.03952,0.291808507,7.75,-1.38,7.871905741
04/10/2020 22:30,7.63128,-1.05056,7.703253258,0.25128,-0.01056,0.251501793,7.38,-1.04,7.452918891
04/10/2020 23:00,6.94104,-1.1004,7.027724841,0.24104,-0.0204,0.241901719,6.7,-1.08,6.786486573
04/10/2020 23:30,6.3248,-1.26776,6.450605433,0.2448,-0.02776,0.246368946,6.08,-1.24,6.205159144
05/10/2020 00:00,5.9556,-1.21696,6.078664574,0.2656,-0.02696,0.266964795,5.69,-1.19,5.813105882
05/10/2020 00:30,5.9356,-0.47424,5.954515172,0.3056,-0.04424,0.308785585,5.63,-0.43,5.646397081
05/10/2020 01:00,5.77368,-0.976,5.855591921,0.31368,-0.086,0.325255503,5.46,-0.89,5.532061099
05/10/2020 01:30,6.18096,-1.30808,6.317858799,0.33096,-0.08808,0.342480084,5.85,-1.22,5.975859771
05/10/2020 02:00,6.86472,-1.57376,7.042804925,0.32472,-0.08376,0.335348798,6.54,-1.49,6.707585258
05/10/2020 02:30,7.16184,-0.9844,7.229176685,0.31184,-0.0844,0.323059663,6.85,-0.9,6.908871109
05/10/2020 03:00,7.11904,-0.21632,7.122325804,0.26904,-0.05632,0.274871723,6.85,-0.16,6.851868358
05/10/2020 03:30,6.69232,-0.48736,6.710042232,0.26232,-0.04736,0.266560972,6.43,-0.44,6.44503685
05/10/2020 04:00,6.53712,-0.48176,6.554847869,0.25712,-0.04176,0.26048914,6.28,-0.44,6.295395142
05/10/2020 04:30,6.4584,-0.5092,6.478442344,0.2684,-0.0692,0.2771772,6.19,-0.44,6.205618422
05/10/2020 05:00,6.33976,-0.50144,6.359559649,0.24976,-0.06144,0.257206009,6.09,-0.44,6.105874221
05/10/2020 05:30,6.32456,-0.50336,6.344559124,0.23456,-0.06336,0.242966836,6.09,-0.44,6.105874221
05/10/2020 06:00,6.53936,-0.38888,6.550912674,0.21936,-0.05888,0.227124776,6.32,-0.33,6.328609642
05/10/2020 06:30,6.8172,-1.07056,6.900747391,0.1872,-0.03056,0.189678026,6.63,-1.04,6.71107294
05/10/2020 07:00,7.7244,-0.77792,7.76347312,0.1744,-0.03792,0.17847489,7.55,-0.74,7.586178221
05/10/2020 07:30,8.66184,-0.456,8.673834687,0.22184,-0.036,0.224742042,8.44,-0.42,8.450443775
05/10/2020 08:00,9.25864,-0.50152,9.272213164,0.25864,-0.08152,0.27118289,9,-0.42,9.00979467
05/10/2020 08:30,9.37616,-0.54536,9.392006914,0.37616,-0.12536,0.396499023,9,-0.42,9.00979467
05/10/2020 09:00,9.21496,-0.49608,9.228303374,0.51496,-0.13608,0.532636431,8.7,-0.36,8.70744509
05/10/2020 09:30,9.30528,-0.458,9.316544417,0.74528,-0.178,0.766241658,8.56,-0.28,8.564578215
05/10/2020 10:00,9.17784,-0.498,9.191341092,0.96784,-0.218,0.992087832,8.21,-0.28,8.214773277
05/10/2020 10:30,9.13768,-0.52368,9.152673736,0.99768,-0.24368,1.027007948,8.14,-0.28,8.144814301
05/10/2020 11:00,9.0976,-0.55832,9.114715957,1.1176,-0.27832,1.15173425,7.98,-0.28,7.98491077
05/10/2020 11:30,9.12936,-0.47496,9.141706679,1.41936,-0.33496,1.458348728,7.71,-0.14,7.711270972
05/10/2020 12:00,9.01808,-0.63296,9.040265773,1.48808,-0.36296,1.531705601,7.53,-0.27,7.534839083
05/10/2020 12:30,8.76032,-0.67272,8.786111694,1.49032,-0.34272,1.529218984,7.27,-0.33,7.27748583
05/10/2020 13:00,8.78728,-0.72392,8.817048824,1.35728,-0.33392,1.397752326,7.43,-0.39,7.440228491
05/10/2020 13:30,8.29184,-0.65688,8.317818339,1.32184,-0.32688,1.361657637,6.97,-0.33,6.977807679
05/10/2020 14:00,7.8624,-0.65824,7.889905808,1.4524,-0.32824,1.489028965,6.41,-0.33,6.418488919
05/10/2020 14:30,7.88216,-0.58288,7.903682392,1.41216,-0.30288,1.444275652,6.47,-0.28,6.476055898
05/10/2020 15:00,7.95224,-0.67152,7.980542596,1.30224,-0.27152,1.330245138,6.65,-0.4,6.662019213
05/10/2020 15:30,8.12664,-0.67864,8.154926728,1.13664,-0.27864,1.17029515,6.99,-0.4,7.001435567
05/10/2020 16:00,8.33696,-0.83952,8.379122619,0.91696,-0.23952,0.947726475,7.42,-0.6,7.444219234
05/10/2020 16:30,9.21936,-0.82184,9.255918096,0.93936,-0.22184,0.965199562,8.28,-0.6,8.301710667
05/10/2020 17:00,9.83144,-0.64256,9.852415736,0.75144,-0.20256,0.77826257,9.08,-0.44,9.090654542
05/10/2020 17:30,10.392,-0.51312,10.40466031,0.612,-0.18312,0.638808997,9.78,-0.33,9.785565901
05/10/2020 18:00,10.80248,-0.49144,10.81365283,0.53248,-0.16144,0.556415154,10.27,-0.33,10.27530048
05/10/2020 18:30,10.83,-0.62496,10.8480171,0.43,-0.11496,0.445102013,10.4,-0.51,10.4124973
05/10/2020 19:00,10.6432,-0.67664,10.66468696,0.3932,-0.08664,0.402632251,10.25,-0.59,10.26696645
05/10/2020 19:30,10.40504,-0.744,10.4316055,0.36504,-0.054,0.369012468,10.04,-0.69,10.06368223
05/10/2020 20:00,9.87968,-0.81728,9.913426426,0.28968,-0.02728,0.290961683,9.59,-0.79,9.622484087
05/10/2020 20:30,9.4176,-0.8132,9.452644286,0.2476,-0.0232,0.248684539,9.17,-0.79,9.203966536
05/10/2020 21:00,9.29248,-0.2924,9.297079235,0.20248,-0.0124,0.202859336,9.09,-0.28,9.094311409
05/10/2020 21:30,8.69664,-0.57632,8.715715234,0.15664,-0.01632,0.157487879,8.54,-0.56,8.558340961
05/10/2020 22:00,7.95712,-1.19048,8.045682154,0.12712,0.01952,0.128609972,7.83,-1.21,7.922941373
05/10/2020 22:30,7.38808,-1.17984,7.481694227,0.11808,0.03016,0.121870882,7.27,-1.21,7.370006784
05/10/2020 23:00,6.97384,-0.85216,7.025711424,0.11384,0.03784,0.119964208,6.86,-0.89,6.91749232
05/10/2020 23:30,6.4144,-0.27952,6.420487426,0.1144,0.04048,0.121350692,6.3,-0.32,6.308121749
06/10/2020 00:00,6.09016,-0.0016,6.09016021,0.13016,0.0384,0.135706247,5.96,-0.04,5.960134227
06/10/2020 00:30,6.01312,0.01448,6.013137434,0.28312,-0.07552,0.29301912,5.73,0.09,5.730706763
06/10/2020 01:00,6.10192,0.09344,6.102635391,0.47192,-0.14656,0.494154146,5.63,0.24,5.635113131
06/10/2020 01:30,6.038,-1.11976,6.140953221,0.558,-0.15976,0.580419898,5.48,-0.96,5.563452166
06/10/2020 02:00,6.6936,-1.0224,6.771231994,0.6136,-0.1724,0.637359177,6.08,-0.85,6.139128603
06/10/2020 02:30,6.92768,-0.99376,6.998593367,0.72768,-0.19376,0.753034607,6.2,-0.8,6.251399843
06/10/2020 03:00,6.61704,-1.02184,6.695474244,0.85704,-0.22184,0.885285574,5.76,-0.8,5.815290191
06/10/2020 03:30,6.35776,-1.06472,6.446296681,0.86776,-0.22472,0.896385239,5.49,-0.84,5.553890528
06/10/2020 04:00,6.12176,-1.05888,6.21266226,0.85176,-0.21888,0.879433654,5.27,-0.84,5.336525087
06/10/2020 04:30,6.00104,-1.16336,6.112764315,0.73104,-0.19336,0.756179589,5.27,-0.97,5.358525917
06/10/2020 05:00,5.98928,-1.162,6.100960491,0.71928,-0.192,0.744464719,5.27,-0.97,5.358525917
06/10/2020 05:30,6.09888,-1.3196,6.240006524,0.71888,-0.1996,0.746075475,5.38,-1.12,5.495343483
06/10/2020 06:00,6.30208,-1.25512,6.425849247,0.70208,-0.18512,0.726075575,5.6,-1.07,5.701306868
06/10/2020 06:30,6.83552,-1.14048,6.930009257,0.65552,-0.18048,0.679911392,6.18,-0.96,6.254118643
06/10/2020 07:00,7.60688,-0.75952,7.644703654,0.70688,-0.19952,0.734498172,6.9,-0.56,6.922687339
06/10/2020 07:30,8.47608,-0.71696,8.506348441,0.70608,-0.20696,0.735786252,7.77,-0.51,7.786719463
06/10/2020 08:00,9.31576,-0.02424,9.315791537,0.85576,-0.24424,0.889931658,8.46,0.22,8.462860037
06/10/2020 08:30,9.46304,0.1612,9.464412897,1.00304,-0.2988,1.04659958,8.46,0.46,8.47249668
06/10/2020 09:00,9.13632,0.07392,9.136619031,1.05632,-0.29608,1.097030222,8.08,0.37,8.088467098
06/10/2020 09:30,9.14392,0.06912,9.144181239,1.14392,-0.30088,1.182827858,8,0.37,8.008551679
06/10/2020 10:00,8.76968,0.13832,8.77077076,1.37968,-0.34168,1.421359253,7.39,0.48,7.405572226
06/10/2020 10:30,8.93756,0.1234,8.938411845,1.54456,-0.3596,1.585868139,7.393,0.483,7.408760895
06/10/2020 11:00,8.91032,0.22912,8.913265309,1.56032,-0.38088,1.606134514,7.35,0.61,7.375269487
06/10/2020 11:30,8.68008,0.26888,8.684243505,1.90008,-0.44112,1.950612945,6.78,0.71,6.817074152
06/10/2020 12:00,8.41744,0.194,8.4196753,2.05744,-0.466,2.109553354,6.36,0.66,6.39415358
06/10/2020 12:30,9.00824,0.17552,9.009949787,2.18824,-0.48448,2.241230726,6.82,0.66,6.851861061
06/10/2020 13:00,9.26952,0.0328,9.269578031,2.44952,-0.4972,2.499471158,6.82,0.53,6.840562842
06/10/2020 13:30,8.65064,-0.05432,8.650810544,2.18064,-0.46432,2.229525481,6.47,0.41,6.482977711
06/10/2020 14:00,8.27888,0.07056,8.279180682,1.80888,-0.41944,1.856872846,6.47,0.49,6.488528339
06/10/2020 14:30,8.08968,0.42112,8.10063359,1.83968,-0.45888,1.896046771,6.25,0.88,6.311647962
06/10/2020 15:00,8.09072,0.96808,8.148431076,2.07072,-0.48192,2.126059314,6.02,1.45,6.192164404
06/10/2020 15:30,8.31368,0.78728,8.350873304,1.91368,-0.45272,1.966501091,6.4,1.24,6.519018331
06/10/2020 16:00,8.12752,0.88424,8.175479297,1.92752,-0.46576,1.982994132,6.2,1.35,6.345273832
06/10/2020 16:30,9.25264,0.88104,9.294491834,1.74264,-0.39896,1.78772572,7.51,1.28,7.618300335
06/10/2020 17:00,9.86584,0.76296,9.89529721,1.21584,-0.34704,1.26439854,8.65,1.11,8.72092885
06/10/2020 17:30,10.49216,0.83256,10.52514027,1.05216,-0.27744,1.088123899,9.44,1.11,9.505035508
06/10/2020 18:00,10.91744,0.74464,10.94280517,1.06744,-0.30536,1.110258026,9.85,1.05,9.905806378
06/10/2020 18:30,11.03632,0.60648,11.05297142,0.98632,-0.29352,1.029068089,10.05,0.9,10.09021804
06/10/2020 19:00,11.38,0.52848,11.39226453,0.82,-0.25152,0.85770759,10.56,0.78,10.58876763
06/10/2020 19:30,11.47344,0.53256,11.48579321,0.68344,-0.19744,0.71138793,10.79,0.73,10.81466597
06/10/2020 20:00,10.93072,0.45824,10.940321,0.61072,-0.15176,0.629293267,10.32,0.61,10.33801238
06/10/2020 20:30,10.40016,0.41976,10.4086275,0.68016,-0.19024,0.706264032,9.72,0.61,9.739122137
06/10/2020 21:00,9.24784,-0.522,9.262560589,0.91784,-0.292,0.963168867,8.33,-0.23,8.333174665
06/10/2020 21:30,8.65704,-0.61832,8.679093339,0.96704,-0.30832,1.015001273,7.69,-0.31,7.696245838
06/10/2020 22:00,8.16056,-0.70112,8.190623222,0.96056,-0.27112,0.998088958,7.2,-0.43,7.212828849
06/10/2020 22:30,7.58736,-0.68832,7.618517979,0.98736,-0.25832,1.020592471,6.6,-0.43,6.613992743
06/10/2020 23:00,7.03512,-0.5156,7.053988714,0.94512,-0.2356,0.974042696,6.09,-0.28,6.096433384
06/10/2020 23:30,6.28088,-0.65992,6.31545311,0.84088,-0.23992,0.874437408,5.44,-0.42,5.456189146
07/10/2020 00:00,5.59336,-0.70016,5.63701163,0.70336,-0.18016,0.726066743,4.89,-0.52,4.917570538
07/10/2020 00:30,5.446,-0.69488,5.490152476,0.686,-0.17488,0.707939979,4.76,-0.52,4.788319121
07/10/2020 01:00,5.50168,-0.61728,5.53620063,0.67168,-0.17728,0.694681381,4.83,-0.44,4.85
07/10/2020 01:30,6.0412,-0.584,6.069361864,0.6912,-0.214,0.723569928,5.35,-0.37,5.36277913
07/10/2020 02:00,6.86048,-0.51312,6.879642285,0.68048,-0.19312,0.707353069,6.18,-0.32,6.188279244
07/10/2020 02:30,7.11344,-0.51256,7.131882387,0.74344,-0.19256,0.767972908,6.37,-0.32,6.378032612
07/10/2020 03:00,6.8852,-0.50464,6.903668631,0.7352,-0.18464,0.758030982,6.15,-0.32,6.158319576
07/10/2020 03:30,6.67912,-0.56584,6.703045493,0.66912,-0.18584,0.69444804,6.01,-0.38,6.022001328
07/10/2020 04:00,6.55552,-0.57568,6.580748433,0.70552,-0.19568,0.732153763,5.85,-0.38,5.862328889
07/10/2020 04:30,6.3664,-0.55616,6.390646517,0.6164,-0.17616,0.641078237,5.75,-0.38,5.762542841
07/10/2020 05:00,6.33224,-0.53632,6.354911688,0.58224,-0.15632,0.60285932,5.75,-0.38,5.762542841
07/10/2020 05:30,6.52048,-0.54112,6.542894641,0.53048,-0.16112,0.55440841,5.99,-0.38,6.002041319
07/10/2020 06:00,6.9612,-0.69184,6.995494838,0.5412,-0.13184,0.557027132,6.42,-0.56,6.444377394
07/10/2020 06:30,7.58376,-0.44824,7.596995119,0.41376,-0.10824,0.427683569,7.17,-0.34,7.17805684
07/10/2020 07:00,8.07896,-0.68008,8.107533749,0.34896,-0.10008,0.363027668,7.73,-0.58,7.751728839
07/10/2020 07:30,9.10696,-0.49,9.120132699,0.32696,-0.07,0.334369319,8.78,-0.42,8.790039818
07/10/2020 08:00,9.58464,-0.60752,9.603874451,0.36464,-0.10752,0.38016165,9.22,-0.5,9.233547531
07/10/2020 08:30,9.53944,-0.60664,9.558709516,0.52944,-0.10664,0.540072961,9.01,-0.5,9.023862809
07/10/2020 09:00,9.1668,-0.70008,9.193494126,0.7568,-0.07008,0.760037793,8.41,-0.63,8.433563897
07/10/2020 09:30,8.73952,-0.6284,8.76208288,1.01952,-0.1084,1.025266595,7.72,-0.52,7.737493134
07/10/2020 10:00,8.03936,-0.62624,8.063714141,1.33936,-0.10624,1.343566949,6.7,-0.52,6.720148808
07/10/2020 10:30,7.90232,-0.486,7.91725062,1.60232,-0.146,1.608957856,6.3,-0.34,6.309167932
07/10/2020 11:00,6.78184,-0.21928,6.785384109,2.55184,-0.24928,2.563986721,4.23,0.03,4.230106382
07/10/2020 11:30,7.20096,-0.40504,7.21234236,2.41096,-0.23504,2.422389713,4.79,-0.17,4.793015752
07/10/2020 12:00,6.96952,-0.45648,6.984452951,2.36952,-0.22648,2.380318933,4.6,-0.23,4.605746411
07/10/2020 12:30,6.55344,-0.38968,6.565015334,2.34344,-0.28968,2.361276252,4.21,-0.1,4.211187481
07/10/2020 13:00,6.69824,-0.6428,6.729012627,1.92824,-0.1928,1.937854829,4.77,-0.45,4.791179396
07/10/2020 13:30,6.37824,-0.57712,6.404296448,1.79824,-0.19712,1.809011717,4.58,-0.38,4.595737155
07/10/2020 14:00,6.6092,-0.47584,6.626307293,1.2392,-0.15584,1.248960666,5.37,-0.32,5.379526001
07/10/2020 14:30,6.81552,-0.5532,6.837934126,1.08552,-0.1132,1.091406391,5.73,-0.44,5.746868713
07/10/2020 15:00,7.27328,-0.66648,7.303752292,0.74328,-0.08648,0.748294026,6.53,-0.58,6.555707437
07/10/2020 15:30,7.30952,-0.68272,7.341334295,0.77952,-0.10272,0.786258754,6.53,-0.58,6.555707437
07/10/2020 16:00,7.59856,-1.08104,7.675074042,0.63856,-0.10104,0.646504412,6.96,-0.98,7.028655632
07/10/2020 16:30,8.52728,-0.43152,8.538191478,0.61728,-0.10152,0.625572465,7.91,-0.33,7.916880699
07/10/2020 17:00,9.6652,-0.50088,9.678169859,0.5152,-0.10088,0.524983633,9.15,-0.4,9.158738996
07/10/2020 17:30,10.4188,-0.51368,10.43145534,0.3788,-0.11368,0.395490306,10.04,-0.4,10.04796497
07/10/2020 18:00,10.85056,-0.51496,10.86277295,0.36056,-0.11496,0.378443279,10.49,-0.4,10.49762354
07/10/2020 18:30,11.08048,-0.47392,11.09061032,0.29048,-0.07392,0.29973788,10.79,-0.4,10.79741173
07/10/2020 19:00,11.0916,-0.594,11.10749416,0.3016,-0.074,0.310545584,10.79,-0.52,10.80252285
07/10/2020 19:30,10.68608,-0.73464,10.71130252,0.28608,-0.07464,0.29565672,10.4,-0.66,10.42092126
07/10/2020 20:00,10.15376,-0.7948,10.18481955,0.33376,-0.0848,0.344364309,9.82,-0.71,9.84563355
07/10/2020 20:30,9.80552,-0.85216,9.842479319,0.46552,-0.14216,0.486742577,9.34,-0.71,9.366947208
07/10/2020 21:00,9.3224,-0.76336,9.353601459,0.6524,-0.19336,0.68045121,8.67,-0.57,8.688716821
07/10/2020 21:30,8.91752,-0.4668,8.92972929,0.83752,-0.2268,0.867685421,8.08,-0.24,8.083563571
07/10/2020 22:00,8.05416,-0.32768,8.060823003,0.81416,-0.23768,0.848144026,7.24,-0.09,7.240559371
07/10/2020 22:30,7.41984,-0.31232,7.426410264,0.72984,-0.22232,0.762949938,6.69,-0.09,6.690605354
07/10/2020 23:00,6.70024,-0.80664,6.748620907,0.92024,-0.30664,0.969984406,5.78,-0.5,5.80158599
07/10/2020 23:30,6.11728,-0.84656,6.175579198,1.09728,-0.34656,1.150707275,5.02,-0.5,5.044838947
08/10/2020 00:00,5.79584,-0.58784,5.825574407,1.13584,-0.34784,1.187907897,4.66,-0.24,4.666176165
08/10/2020 00:30,5.55256,-0.66248,5.591940835,1.15256,-0.34248,1.202367292,4.4,-0.32,4.411621017
08/10/2020 01:00,6.16608,0.16256,6.16822246,1.20608,-0.38744,1.266782823,4.96,0.55,4.990400786
08/10/2020 01:30,6.52904,-0.16712,6.531178486,1.21904,-0.38712,1.279031046,5.31,0.22,5.314555485
08/10/2020 02:00,7.27584,-0.61288,7.30160733,1.19584,-0.37288,1.252626361,6.08,-0.24,6.084734998
08/10/2020 02:30,7.4744,-0.62008,7.500076971,1.2044,-0.38008,1.262948996,6.27,-0.24,6.27459162
08/10/2020 03:00,7.18376,-0.63496,7.211766908,1.12376,-0.34496,1.17551433,6.06,-0.29,6.066934976
08/10/2020 03:30,6.9712,-0.6388,7.000406765,1.2012,-0.4088,1.268857313,5.77,-0.23,5.774582236
08/10/2020 04:00,6.78008,-0.71264,6.817429176,1.24008,-0.41264,1.306931588,5.54,-0.3,5.548116798
08/10/2020 04:30,6.66864,-0.71048,6.706380639,1.19864,-0.37048,1.254588889,5.47,-0.34,5.480556541
08/10/2020 05:00,6.5428,-0.70776,6.580969234,1.2128,-0.36776,1.267332339,5.33,-0.34,5.340833268
08/10/2020 05:30,6.32544,-0.70008,6.364063419,1.19544,-0.36008,1.248492851,5.13,-0.34,5.141254711
08/10/2020 06:00,6.75352,-0.24152,6.75783725,1.10352,-0.34152,1.155158994,5.65,0.1,5.650884886
08/10/2020 06:30,7.66464,0.72456,7.698811176,1.11464,-0.32544,1.161177645,6.55,1.05,6.633626459
08/10/2020 07:00,8.30048,0.4532,8.312842984,1.03048,-0.2968,1.072370864,7.27,0.75,7.308583994
08/10/2020 07:30,8.8304,-0.52744,8.846137977,0.7804,-0.20744,0.807499544,8.05,-0.32,8.056357738
08/10/2020 08:00,9.67528,0.35232,9.681692644,0.72528,-0.18768,0.749169447,8.95,0.54,8.966275704
08/10/2020 08:30,9.43384,-0.60712,9.453355586,0.88384,-0.24712,0.91773713,8.55,-0.36,8.557575591
08/10/2020 09:00,8.71608,-0.90888,8.763339171,1.00608,-0.25888,1.038853128,7.71,-0.65,7.737350968
08/10/2020 09:30,8.54184,-0.9228,8.591541796,1.48184,-0.2728,1.506741393,7.06,-0.65,7.089858955
08/10/2020 10:00,8.9708,-0.74656,9.001811177,1.7908,-0.28656,1.813582442,7.18,-0.46,7.194720286
08/10/2020 10:30,9.5012,-0.42888,9.510874802,2.0812,-0.28888,2.101153277,7.42,-0.14,7.421320637
08/10/2020 11:00,9.01408,-0.37544,9.021895224,1.46408,-0.23544,1.482889827,7.55,-0.14,7.551297902
08/10/2020 11:30,8.00648,-0.99584,8.068173232,1.42648,-0.24584,1.447509066,6.58,-0.75,6.622605228
08/10/2020 12:00,7.78016,-1.11216,7.859248659,1.11016,-0.20216,1.128416542,6.67,-0.91,6.731790252
08/10/2020 12:30,8.19616,-1.04136,8.262049951,1.28616,-0.21136,1.303411138,6.91,-0.83,6.959669532
08/10/2020 13:00,8.15536,-1.0404,8.2214554,1.48536,-0.2104,1.500187485,6.67,-0.83,6.721443297
08/10/2020 13:30,8.00008,-0.86472,8.046677618,1.72008,-0.28472,1.743485212,6.28,-0.58,6.306726568
08/10/2020 14:00,7.62952,-0.78232,7.669524106,1.49952,-0.24232,1.518973078,6.13,-0.54,6.153738701
08/10/2020 14:30,8.816,-0.81072,8.853198457,1.536,-0.21072,1.5503867,7.28,-0.6,7.304683429
08/10/2020 15:00,8.62232,-0.78128,8.657644057,1.19232,-0.18128,1.206022148,7.43,-0.6,7.454186743
08/10/2020 15:30,7.7832,-0.76032,7.820248637,1.0332,-0.20032,1.052440185,6.75,-0.56,6.773189795
08/10/2020 16:00,7.71296,-0.7128,7.745826993,1.27296,-0.2228,1.292310722,6.44,-0.49,6.458614402
08/10/2020 16:30,8.3448,-0.79768,8.382838447,1.1248,-0.16768,1.137229802,7.22,-0.63,7.247434029
08/10/2020 17:00,8.88336,-0.42408,8.893476752,1.04336,-0.18408,1.059474179,7.84,-0.24,7.843672609
08/10/2020 17:30,10.43784,0.77656,10.4666876,0.86784,-0.16344,0.8830962,9.57,0.94,9.616054284
08/10/2020 18:00,10.7932,0.72392,10.81745009,0.5732,-0.08608,0.579627472,10.22,0.81,10.25204858
08/10/2020 18:30,10.78864,-0.35504,10.79448037,0.24864,-0.01504,0.249094462,10.54,-0.34,10.54548245
08/10/2020 19:00,11.20016,0.08768,11.20050319,0.18016,0.01768,0.181025435,11.02,0.07,11.02022232
08/10/2020 19:30,11.65688,0.61488,11.67308566,0.17688,0.02488,0.178621244,11.48,0.59,11.49515115
08/10/2020 20:00,11.04456,0.29424,11.04847875,0.16456,0.03424,0.168084417,10.88,0.26,10.88310617
08/10/2020 20:30,10.26168,-0.36472,10.26815938,0.14168,0.03528,0.146006509,10.12,-0.4,10.12790205
08/10/2020 21:00,9.85408,-0.16048,9.855386673,0.13408,0.03952,0.139782963,9.72,-0.2,9.722057395
08/10/2020 21:30,9.16504,-0.634,9.186942593,0.13504,0.036,0.139756222,9.03,-0.67,9.05482192
08/10/2020 22:00,8.24056,-1.10056,8.313727288,0.16056,0.02944,0.163236721,8.08,-1.13,8.158633464
08/10/2020 22:30,7.64608,-1.14008,7.730609405,0.19608,-0.01008,0.196338923,7.45,-1.13,7.535210681
08/10/2020 23:00,6.94584,-1.25016,7.057449492,0.21584,-0.03016,0.217936989,6.73,-1.22,6.839685665
08/10/2020 23:30,6.20568,-1.44536,6.371776031,0.20568,-0.03536,0.208697369,6,-1.41,6.16344871
09/10/2020 00:00,5.58544,-1.42888,5.765313352,0.20544,-0.01888,0.206305715,5.38,-1.41,5.561699381
09/10/2020 00:30,5.48696,-1.09784,5.595711099,0.22696,-0.01784,0.227660069,5.26,-1.08,5.369729975
09/10/2020 01:00,5.73872,-0.61336,5.771405178,0.26872,-0.03336,0.270782806,5.47,-0.58,5.500663596
09/10/2020 01:30,6.30352,-0.61808,6.333749859,0.30352,-0.07808,0.313402101,6,-0.54,6.024250991
09/10/2020 02:00,7.08736,-0.53264,7.107346702,0.33736,-0.08264,0.347334333,6.75,-0.45,6.76498337
09/10/2020 02:30,7.27816,-0.51056,7.296045813,0.32816,-0.06056,0.333701212,6.95,-0.45,6.964553108
09/10/2020 03:00,6.91864,-0.58776,6.943561137,0.35864,-0.03776,0.360622333,6.56,-0.55,6.583016026
09/10/2020 03:30,6.74104,-0.57264,6.765318681,0.37104,-0.02264,0.371730078,6.37,-0.55,6.393700024
09/10/2020 04:00,6.66248,-0.51224,6.682142588,0.41248,-0.04224,0.414637152,6.25,-0.47,6.267647086
09/10/2020 04:30,6.84168,0.17216,6.843845724,0.46168,-0.04784,0.46415201,6.38,0.22,6.383791977
09/10/2020 05:00,6.61128,-0.12888,6.612536071,0.49128,-0.04888,0.493705674,6.12,-0.08,6.120522853
09/10/2020 05:30,6.06408,-1.1632,6.174633632,0.42408,-0.0532,0.427403891,5.64,-1.11,5.74819102
09/10/2020 06:00,6.44264,-1.31408,6.575288314,0.45264,-0.07408,0.458661984,5.99,-1.24,6.117000899
09/10/2020 06:30,7.41696,-0.77616,7.457460693,0.42696,-0.09616,0.437654644,6.99,-0.68,7.022997935
09/10/2020 07:00,8.10784,-0.53328,8.125358886,0.50784,-0.10328,0.518235684,7.6,-0.43,7.612154754
09/10/2020 07:30,8.80496,-0.772,8.838738858,0.56496,-0.102,0.574093896,8.24,-0.67,8.267194204
09/10/2020 08:00,9.78752,0.30112,9.79215099,0.54752,-0.08888,0.554687123,9.24,0.39,9.248226857
09/10/2020 08:30,10.2376,0.62992,10.2569612,0.5476,-0.12008,0.560611244,9.69,0.75,9.718981428
09/10/2020 09:00,9.9392,0.58768,9.956558865,0.5492,-0.16232,0.572685273,9.39,0.75,9.419904458
09/10/2020 09:30,9.59664,0.5844,9.614417437,0.61664,-0.1656,0.638489036,8.98,0.75,9.011265172
09/10/2020 10:00,8.56224,0.6632,8.587886123,0.98224,-0.1868,0.999844817,7.58,0.85,7.627509423
09/10/2020 10:30,8.83672,0.70512,8.864807644,1.52672,-0.22488,1.543193109,7.31,0.93,7.368921224
09/10/2020 11:00,8.59744,0.94712,8.649451477,2.37744,-0.32288,2.399264981,6.22,1.27,6.348330489
09/10/2020 11:30,8.5788,0.928,8.628846588,2.2088,-0.262,2.224284478,6.37,1.19,6.480200614
09/10/2020 12:00,8.99128,0.8812,9.034358277,2.45128,-0.3088,2.470653978,6.54,1.19,6.647382944
09/10/2020 12:30,8.64872,0.94464,8.700155307,2.10872,-0.30536,2.130714614,6.54,1.25,6.65838569
09/10/2020 13:00,8.29568,0.89064,8.343353419,1.93568,-0.29936,1.958691776,6.36,1.19,6.470370932
09/10/2020 13:30,7.84248,0.64112,7.868642031,1.74248,-0.25888,1.761605916,6.1,0.9,6.166036004
09/10/2020 14:00,6.69576,-0.60592,6.723119888,1.76576,-0.26592,1.785671253,4.93,-0.34,4.94171023
09/10/2020 14:30,6.75824,-0.47176,6.774685631,2.17824,-0.29176,2.197692744,4.58,-0.18,4.583535753
09/10/2020 15:00,7.54392,-0.54928,7.563890367,2.14392,-0.31928,2.167563767,5.4,-0.23,5.404895929
09/10/2020 15:30,8.4128,-0.64496,8.437486429,1.5428,-0.27496,1.567110348,6.87,-0.37,6.879956395
09/10/2020 16:00,7.32336,-0.38912,7.333690481,2.46336,-0.34912,2.48797654,4.86,-0.04,4.860164606
09/10/2020 16:30,7.93688,-0.54816,7.955786795,1.35688,-0.20816,1.372754137,6.58,-0.34,6.588778339
09/10/2020 17:00,8.41656,-0.52688,8.433035324,1.28656,-0.18688,1.300061832,7.13,-0.34,7.138101989
09/10/2020 17:30,9.59944,-0.49328,9.612105569,0.87944,-0.15328,0.892697862,8.72,-0.34,8.726625923
09/10/2020 18:00,11.15928,0.85688,11.19212998,0.69928,-0.16312,0.718053377,10.46,1.02,10.50961465
09/10/2020 18:30,11.54632,0.77272,11.57214767,0.54632,-0.14728,0.565824125,11,0.92,11.03840568
09/10/2020 19:00,11.72096,0.7236,11.74327468,0.54096,-0.1364,0.557891281,11.18,0.86,11.21302814
09/10/2020 19:30,11.55728,0.5472,11.57022683,0.56728,-0.1528,0.587498458,10.99,0.7,11.01227043
09/10/2020 20:00,11.13792,0.47952,11.14823759,0.57792,-0.14048,0.594748818,10.56,0.62,10.5781851
09/10/2020 20:30,10.56456,0.4676,10.5749032,0.59456,-0.1524,0.613781194,9.97,0.62,9.989259232
09/10/2020 21:00,9.92544,0.55592,9.94099624,0.66544,-0.18408,0.690431633,9.26,0.74,9.289520978
09/10/2020 21:30,9.41976,0.44808,9.430411133,0.56976,-0.17192,0.595132711,8.85,0.62,8.871690932
09/10/2020 22:00,8.83728,0.1988,8.839515781,0.51728,-0.1612,0.541815502,8.32,0.36,8.32778482
09/10/2020 22:30,7.81032,-0.8352,7.854849301,0.51032,-0.1552,0.533398109,7.3,-0.68,7.331602826
09/10/2020 23:00,7.23848,-0.38808,7.248875692,0.50848,-0.14808,0.529603245,6.73,-0.24,6.734277987
09/10/2020 23:30,6.67952,-0.1992,6.682489661,0.48952,-0.1492,0.511752353,6.19,-0.05,6.190201935
10/10/2020 00:00,5.86784,-1.22584,5.994516659,0.47784,-0.13584,0.496773159,5.39,-1.09,5.499109019
10/10/2020 00:30,5.80752,-0.84696,5.868954744,0.48752,-0.14696,0.509188562,5.32,-0.7,5.365855011
10/10/2020 01:00,5.82296,-0.85544,5.885460114,0.50296,-0.15544,0.526431719,5.32,-0.7,5.365855011
10/10/2020 01:30,6.37928,-0.76336,6.42479041,0.44928,-0.13336,0.468654892,5.93,-0.63,5.96337153
10/10/2020 02:00,7.2584,-0.69592,7.291685347,0.4884,-0.13592,0.50696036,6.77,-0.56,6.793121521
10/10/2020 02:30,7.36488,-0.64048,7.39267692,0.49488,-0.14048,0.514432546,6.87,-0.5,6.88817102
10/10/2020 03:00,7.12144,-0.66496,7.152417736,0.57144,-0.16496,0.594773465,6.55,-0.5,6.569056249
10/10/2020 03:30,6.878,-0.66288,6.909869311,0.598,-0.16288,0.619785362,6.28,-0.5,6.299873015
10/10/2020 04:00,6.83856,-0.65744,6.870089536,0.59856,-0.15744,0.618919564,6.24,-0.5,6.26
10/10/2020 04:30,6.55752,-0.69496,6.594242788,0.56752,-0.15496,0.588295463,5.99,-0.54,6.014291313
10/10/2020 05:00,6.32216,-0.69328,6.360058508,0.58216,-0.15328,0.60200085,5.74,-0.54,5.765344743
10/10/2020 05:30,6.25976,-0.67088,6.295607614,0.60976,-0.17088,0.633251318,5.65,-0.5,5.672080747
10/10/2020 06:00,6.43016,-0.62768,6.460722855,0.67016,-0.17768,0.69331422,5.76,-0.45,5.777551384
10/10/2020 06:30,6.59944,-0.65184,6.631553641,0.70944,-0.20184,0.737593722,5.89,-0.45,5.907165141
10/10/2020 07:00,7.11144,-0.37616,7.121381553,0.74144,-0.21616,0.772307205,6.37,-0.16,6.372009102
10/10/2020 07:30,7.80376,-0.23696,7.807356799,0.77376,-0.21696,0.803602003,7.03,-0.02,7.030028449
10/10/2020 08:00,8.2616,-0.47192,8.275067555,0.7916,-0.21192,0.819475836,7.47,-0.26,7.474523396
10/10/2020 08:30,9.03888,0.11688,9.039635645,0.88888,-0.22312,0.91645523,8.15,0.34,8.157088942
10/10/2020 09:00,9.50832,0.22056,9.510877769,1.19832,-0.24944,1.224006183,8.31,0.47,8.323280603
10/10/2020 09:30,9.4,-0.40192,9.408588613,1.5,-0.27192,1.5244476,7.9,-0.13,7.901069548
10/10/2020 10:00,9.3652,-0.33256,9.371102774,1.3952,-0.26256,1.419690387,7.97,-0.07,7.970307397
10/10/2020 10:30,9.44904,-0.2472,9.452272994,1.68904,-0.2872,1.713283386,7.76,0.04,7.760103092
10/10/2020 11:00,8.99728,-0.25896,9.001005926,1.55728,-0.29896,1.585716898,7.44,0.04,7.440107526
10/10/2020 11:30,8.79576,-0.22096,8.798534952,1.45576,-0.31096,1.488601122,7.34,0.09,7.34055175
10/10/2020 12:00,9.07808,-0.2928,9.082800687,1.73808,-0.2928,1.762570261,7.34,0,7.34
10/10/2020 12:30,9.22504,-0.16976,9.226601837,2.38504,-0.33976,2.409118648,6.84,0.17,6.842112247
10/10/2020 13:00,8.62432,-0.13968,8.625451059,1.98432,-0.30968,2.008339504,6.64,0.17,6.642175848
10/10/2020 13:30,8.64216,0.24464,8.645621909,2.15216,-0.31536,2.175142431,6.49,0.56,6.514115443
10/10/2020 14:00,8.59616,0.28456,8.600868627,1.93616,-0.27544,1.955654044,6.66,0.56,6.683502076
10/10/2020 14:30,8.58232,-0.89904,8.629280938,2.23232,-0.29904,2.252260532,6.35,-0.6,6.378283468
10/10/2020 15:00,8.26064,-0.87504,8.306856699,1.65064,-0.27504,1.673397565,6.61,-0.6,6.637175604
10/10/2020 15:30,8.62152,-0.90968,8.669378571,1.60152,-0.24968,1.620865945,7.02,-0.66,7.050957382
10/10/2020 16:00,8.61424,-0.88184,8.659259354,1.22424,-0.22184,1.244177063,7.39,-0.66,7.419413723
10/10/2020 16:30,8.70744,-0.81592,8.745583846,1.00744,-0.20592,1.028269614,7.7,-0.61,7.724124546
10/10/2020 17:00,9.43416,-0.25544,9.437617522,0.91416,-0.21544,0.939203332,8.52,-0.04,8.520093896
10/10/2020 17:30,10.45104,-0.00384,10.45104071,0.76104,-0.17384,0.780642189,9.69,0.17,9.691491113
10/10/2020 18:00,10.80128,-0.4672,10.81137944,0.66128,-0.1672,0.682090227,10.14,-0.3,10.1444369
10/10/2020 18:30,10.9976,-0.53344,11.01052969,0.4976,-0.13344,0.515181515,10.5,-0.4,10.50761629
10/10/2020 19:00,11.08912,-0.51816,11.1012194,0.47912,-0.11816,0.493475187,10.61,-0.4,10.61753738
10/10/2020 19:30,10.85296,-0.6296,10.87120678,0.51296,-0.1396,0.531616517,10.34,-0.49,10.35160374
10/10/2020 20:00,10.33736,-0.7936,10.36777762,0.47736,-0.1036,0.48847265,9.86,-0.69,9.884113516
10/10/2020 20:30,9.61072,-0.89008,9.651848596,0.45072,-0.12008,0.466441556,9.16,-0.77,9.192306566
10/10/2020 21:00,9.26152,-0.9808,9.313308829,0.47152,-0.1108,0.484363242,8.79,-0.87,8.832949677
10/10/2020 21:30,9.11176,-0.374,9.119432345,0.57176,-0.154,0.592136384,8.54,-0.22,8.542833254
10/10/2020 22:00,8.61224,0.15928,8.613712785,0.66224,-0.17072,0.683891173,7.95,0.33,7.956846109
10/10/2020 22:30,8.05976,0.184,8.061860037,0.57976,-0.146,0.597860902,7.48,0.33,7.487275873
10/10/2020 23:00,6.92296,-0.73696,6.962074777,0.54296,-0.14696,0.562496936,6.38,-0.59,6.407222487
10/10/2020 23:30,6.27,-0.87448,6.330688373,0.59,-0.16448,0.612497894,5.68,-0.71,5.724203001
11/10/2020 00:00,6.12728,-0.56584,6.153351534,0.60728,-0.16584,0.629517199,5.52,-0.4,5.534473778
11/10/2020 00:30,5.63128,-0.98392,5.71659103,0.59128,-0.15392,0.610985601,5.04,-0.83,5.10788606
11/10/2020 01:00,5.85976,-0.79216,5.913062212,0.66976,-0.16216,0.689111256,5.19,-0.63,5.228097168
11/10/2020 01:30,6.51208,-0.52992,6.533605523,0.70208,-0.16992,0.72234973,5.81,-0.36,5.8211425
11/10/2020 02:00,7.90008,0.50072,7.915932322,0.69008,-0.16928,0.71053932,7.21,0.67,7.241063458
11/10/2020 02:30,7.88504,0.08568,7.885505492,0.67504,-0.18432,0.699752002,7.21,0.27,7.215053707
11/10/2020 03:00,7.572,0.05648,7.572210641,0.632,-0.16352,0.652811451,6.94,0.22,6.943486156
11/10/2020 03:30,7.22088,0.05656,7.221101509,0.62088,-0.16344,0.642031625,6.6,0.22,6.603665649
11/10/2020 04:00,7.03888,0.06752,7.039203833,0.58888,-0.15248,0.608300752,6.45,0.22,6.453750847
11/10/2020 04:30,6.72152,0.10136,6.722284207,0.67152,-0.17864,0.694875068,6.05,0.28,6.056475873
11/10/2020 05:00,6.636,0.09232,6.636642147,0.716,-0.18768,0.740189018,5.92,0.28,5.926617923
11/10/2020 05:30,6.61744,0.09488,6.618120154,0.69744,-0.18512,0.721589889,5.92,0.28,5.926617923
11/10/2020 06:00,6.70792,0.09312,6.708566319,0.68792,-0.18688,0.712852061,6.02,0.28,6.02650811
11/10/2020 06:30,6.89784,0.17584,6.900080896,0.62784,-0.17416,0.651547981,6.27,0.35,6.279761142
11/10/2020 07:00,7.28656,0.354,7.295154051,0.60656,-0.176,0.631578209,6.68,0.53,6.700992464
11/10/2020 07:30,7.81968,0.41392,7.830627374,0.57968,-0.15608,0.600324803,7.24,0.57,7.262403184
11/10/2020 08:00,8.05944,-0.07,8.059743986,0.64944,-0.16,0.668858964,7.41,0.09,7.410546539
11/10/2020 08:30,8.28088,-0.3984,8.290458138,0.68088,-0.1784,0.703863719,7.6,-0.22,7.603183544
11/10/2020 09:00,8.54408,-0.67,8.57030939,0.94408,-0.19,0.96300937,7.6,-0.48,7.615142809
11/10/2020 09:30,9.08656,-0.17752,9.088293898,1.13656,-0.18752,1.151925511,7.95,0.01,7.950006289
11/10/2020 10:00,8.41144,-0.09544,8.411981435,1.29144,-0.22544,1.310969285,7.12,0.13,7.121186699
11/10/2020 10:30,8.64408,-0.19808,8.646349214,2.38408,-0.26808,2.399104902,6.26,0.07,6.260391362
11/10/2020 11:00,8.42424,-0.25552,8.428114264,2.49424,-0.28552,2.510528798,5.93,0.03,5.930075885
11/10/2020 11:30,7.5672,0.0472,7.567347202,2.9572,-0.4028,2.984506606,4.61,0.45,4.631911053
11/10/2020 12:00,7.20864,0.12872,7.209789143,2.97864,-0.41128,3.00689998,4.23,0.54,4.264328787
11/10/2020 12:30,6.77928,-0.01456,6.779295635,3.02928,-0.38456,3.053591936,3.75,0.37,3.768209124
11/10/2020 13:00,8.12768,-0.41816,8.138429822,2.87768,-0.26816,2.890147396,5.25,-0.15,5.25214242
11/10/2020 13:30,8.12856,-0.34976,8.13608135,2.99856,-0.29976,3.013505953,5.13,-0.05,5.130243659
11/10/2020 14:00,8.104,0.118,8.104859036,2.934,-0.282,2.947520992,5.17,0.4,5.1854508
11/10/2020 14:30,8.26792,0.4724,8.281404645,2.62792,-0.2776,2.642541445,5.64,0.75,5.689648495
11/10/2020 15:00,7.72288,-0.22464,7.726146428,2.68288,-0.27464,2.696900485,5.04,0.05,5.04024801
11/10/2020 15:30,7.90864,-0.84104,7.953234243,2.26864,-0.21104,2.278434842,5.64,-0.63,5.675077092
11/10/2020 16:00,8.33632,-0.8272,8.377260351,1.98632,-0.1972,1.996084914,6.35,-0.63,6.38117544
11/10/2020 16:30,8.33864,-0.81048,8.377935001,1.75864,-0.18048,1.767876602,6.58,-0.63,6.610090771
11/10/2020 17:00,8.51216,-0.6524,8.537124435,1.51216,-0.1824,1.523121015,7,-0.47,7.015760828
11/10/2020 17:30,9.298,-0.628,9.31918387,0.958,-0.158,0.970941811,8.34,-0.47,8.353232907
11/10/2020 18:00,10.57568,-0.21024,10.57776953,0.48568,-0.10024,0.495916445,10.09,-0.11,10.09059959
11/10/2020 18:30,11.52088,0.5952,11.53624458,0.29088,-0.0348,0.292954287,11.23,0.63,11.24765753
11/10/2020 19:00,11.25544,-0.20328,11.25727553,0.22544,-0.00328,0.22546386,11.03,-0.2,11.03181309
11/10/2020 19:30,10.88016,-0.848,10.91315654,0.20016,0.012,0.20051939,10.68,-0.86,10.71456952
11/10/2020 20:00,10.31544,-0.98192,10.36206877,0.17544,0.01808,0.176369158,10.14,-1,10.18919035
11/10/2020 20:30,9.69648,-1.03216,9.751260362,0.18648,0.01784,0.187331407,9.51,-1.05,9.567789713
11/10/2020 21:00,9.24992,-0.97824,9.30150383,0.16992,0.02176,0.17130763,9.08,-1,9.134900109
11/10/2020 21:30,8.94312,-0.44104,8.953988587,0.14312,0.02896,0.146020601,8.8,-0.47,8.812542198
11/10/2020 22:00,8.19072,-0.29872,8.19616543,0.13072,0.05128,0.140418506,8.06,-0.35,8.067595677
11/10/2020 22:30,7.76344,-0.08104,7.763862963,0.12344,0.04896,0.132795012,7.64,-0.13,7.641105941
11/10/2020 23:00,6.84176,-0.82264,6.891038853,0.12176,0.04736,0.130646344,6.72,-0.87,6.776082939
11/10/2020 23:30,6.35088,-0.73072,6.392779403,0.12088,0.04928,0.130539239,6.23,-0.78,6.278638387
12/10/2020 00:00,6.12368,-0.49792,6.143889734,0.12368,0.05208,0.134197872,6,-0.55,6.0251556
12/10/2020 00:30,5.64752,-1.14,5.761430565,0.11752,0.05,0.127714331,5.53,-1.19,5.656589078
12/10/2020 01:00,5.73776,-1.2576,5.873963532,0.11776,0.0524,0.128892116,5.62,-1.31,5.770658541
12/10/2020 01:30,6.31048,-1.19376,6.422399923,0.12048,0.04624,0.129048704,6.19,-1.24,6.312978695
12/10/2020 02:00,6.89736,-1.49208,7.05690284,0.13736,0.03792,0.142498056,6.76,-1.53,6.930981172
12/10/2020 02:30,7.05352,-1.73952,7.264851975,0.17352,0.03048,0.176176675,6.88,-1.77,7.104034065
12/10/2020 03:00,6.9048,-1.77344,7.128909627,0.2448,-0.00344,0.244824169,6.66,-1.77,6.891190028
12/10/2020 03:30,6.62584,-1.71984,6.845407609,0.25584,-0.00984,0.256029161,6.37,-1.71,6.595528789
12/10/2020 04:00,6.43136,-1.748,6.664675195,0.23136,-0.038,0.23445991,6.2,-1.71,6.431492828
12/10/2020 04:30,6.25048,-1.79696,6.503657853,0.20048,-0.01696,0.201196103,6.05,-1.78,6.306417366
12/10/2020 05:00,6.12368,-1.8096,6.385460743,0.22368,-0.0296,0.225630012,5.9,-1.78,6.162661763
12/10/2020 05:30,6.028,-1.80072,6.291214232,0.258,-0.02072,0.258830675,5.77,-1.78,6.038319303
12/10/2020 06:00,6.16736,-1.71272,6.400760827,0.28736,-0.06272,0.294125089,5.88,-1.65,6.107118797
12/10/2020 06:30,6.974,-1.40808,7.114728757,0.394,-0.08808,0.403725261,6.58,-1.32,6.711095291
12/10/2020 07:00,8.02288,-0.81864,8.064538111,0.39288,-0.09864,0.405073504,7.63,-0.72,7.663895876
12/10/2020 07:30,9.10824,-0.58088,9.126744078,0.39824,-0.10088,0.410818539,8.71,-0.48,8.72321615
12/10/2020 08:00,10.16128,0.16504,10.16262021,0.40128,-0.10496,0.414779749,9.76,0.27,9.763733917
12/10/2020 08:30,10.14152,0.0124,10.14152758,0.42152,-0.1176,0.437617265,9.72,0.13,9.720869303
12/10/2020 09:00,9.80056,-0.14664,9.801656983,0.53056,-0.14664,0.550451817,9.27,0,9.27
12/10/2020 09:30,9.66544,-0.26672,9.669119399,0.61544,-0.15672,0.635080744,9.05,-0.11,9.050668484
12/10/2020 10:00,9.59816,-0.31912,9.603463592,0.60816,-0.14912,0.626175183,8.99,-0.17,8.991607198
12/10/2020 10:30,9.23488,-0.236,9.237895032,0.73488,-0.186,0.758053174,8.5,-0.05,8.500147058
12/10/2020 11:00,8.88208,-0.19104,8.884134252,0.93208,-0.18104,0.949499135,7.95,-0.01,7.950006289
12/10/2020 11:30,8.74504,-0.1484,8.746299055,0.97504,-0.1984,0.995020383,7.77,0.05,7.770160873
12/10/2020 12:00,9.07144,-0.04928,9.071573854,1.02144,-0.15928,1.03378421,8.05,0.11,8.050751518
12/10/2020 12:30,9.1188,-0.0984,9.119330897,1.0088,-0.0884,1.012665789,8.11,-0.01,8.110006165
12/10/2020 13:00,9.12504,-0.1288,9.125948961,0.86504,-0.0388,0.865909719,8.26,-0.09,8.2604903
12/10/2020 13:30,8.79696,-0.17832,8.798767145,0.74696,-0.08832,0.752163323,8.05,-0.09,8.05050309
12/10/2020 14:00,8.96008,-0.19072,8.962109558,1.24008,-0.26072,1.267191116,7.72,0.07,7.720317351
12/10/2020 14:30,8.99592,0.0236,8.995950956,1.41592,-0.3264,1.453054165,7.58,0.35,7.588076173
12/10/2020 15:00,8.88736,0.14632,8.888564412,1.52736,-0.31368,1.559238183,7.36,0.46,7.374360989
12/10/2020 15:30,8.7388,-0.14272,8.739965357,1.4888,-0.32272,1.523375738,7.25,0.18,7.252234139
12/10/2020 16:00,9.10376,-0.87752,9.145954706,1.54376,-0.31752,1.57607547,7.56,-0.56,7.580712368
12/10/2020 16:30,9.7548,-0.72952,9.782040813,1.4248,-0.30952,1.458032123,8.33,-0.42,8.340581514
12/10/2020 17:00,9.87176,-0.64568,9.892853388,1.26176,-0.32568,1.303113871,8.61,-0.32,8.615944522
12/10/2020 17:30,10.12264,-0.6464,10.14325754,1.14264,-0.3264,1.188344702,8.98,-0.32,8.98569975
12/10/2020 18:00,10.60928,-0.65024,10.62918784,0.97928,-0.27024,1.015883348,9.63,-0.38,9.637494488
12/10/2020 18:30,10.748,-0.5356,10.76133688,0.848,-0.2356,0.880120083,9.9,-0.3,9.904544412
12/10/2020 19:00,10.8864,-0.67952,10.90758692,0.7264,-0.19952,0.753302854,10.16,-0.48,10.17133226
12/10/2020 19:30,10.85208,-0.89496,10.88892069,0.69208,-0.18496,0.716369268,10.16,-0.71,10.18477786
12/10/2020 20:00,10.18512,-1.00688,10.23476804,0.73512,-0.19688,0.761027693,9.45,-0.81,9.484650758
12/10/2020 20:30,9.47872,-1.02112,9.53356276,0.77872,-0.21112,0.806831143,8.7,-0.81,8.737625536
12/10/2020 21:00,8.8448,-1.0584,8.907900853,0.8148,-0.2484,0.851822517,8.03,-0.81,8.070749655
12/10/2020 21:30,8.38472,-1.1152,8.458557827,0.83472,-0.2552,0.872859965,7.55,-0.86,7.598822277
12/10/2020 22:00,7.92688,-1.11656,8.005131652,0.83688,-0.25656,0.875323465,7.09,-0.86,7.141967516
12/10/2020 22:30,7.37296,-1.13128,7.459244841,0.77296,-0.22128,0.80400995,6.6,-0.91,6.662439493
12/10/2020 23:00,6.9284,-0.60096,6.954414388,0.7384,-0.22096,0.770751504,6.19,-0.38,6.201653005
12/10/2020 23:30,5.91896,-1.21672,6.042722486,0.69896,-0.20672,0.728888359,5.22,-1.01,5.316812955
13/10/2020 00:00,5.55272,-1.25456,5.692681283,0.71272,-0.19456,0.738798614,4.84,-1.06,4.954714926
13/10/2020 00:30,5.3328,-1.25048,5.477449778,0.7028,-0.19048,0.728155526,4.63,-1.06,4.749789469
13/10/2020 01:00,5.46144,-1.21776,5.595557728,0.69144,-0.19776,0.719164996,4.77,-1.02,4.877837636
13/10/2020 01:30,6.04648,-1.22128,6.168585351,0.74648,-0.20128,0.773140368,5.3,-1.02,5.397258563
13/10/2020 02:00,6.98528,-1.14752,7.078908025,0.70528,-0.17752,0.727277958,6.28,-0.97,6.354470867
13/10/2020 02:30,7.18464,-1.14232,7.274884667,0.64464,-0.17232,0.66727424,6.54,-0.97,6.611542936
13/10/2020 03:00,6.95152,-1.16496,7.048458137,0.70152,-0.19496,0.728106937,6.25,-0.97,6.324824108
13/10/2020 03:30,6.6564,-1.31408,6.784870463,0.6064,-0.16408,0.628206341,6.05,-1.15,6.158327695
13/10/2020 04:00,6.44584,-1.32224,6.580058657,0.55584,-0.17224,0.581914704,5.89,-1.15,6.001216543
13/10/2020 04:30,6.45248,-1.312,6.584515331,0.56248,-0.162,0.58534413,5.89,-1.15,6.001216543
13/10/2020 05:00,6.2724,-1.26264,6.39822331,0.6124,-0.18264,0.639054872,5.66,-1.08,5.762117666
13/10/2020 05:30,6.47208,-1.26784,6.595091947,0.62208,-0.18784,0.649821046,5.85,-1.08,5.948857033
13/10/2020 06:00,6.9564,-1.32648,7.081740616,0.6264,-0.17648,0.650785795,6.33,-1.15,6.433614847
13/10/2020 06:30,7.52568,-1.16928,7.615974999,0.64568,-0.18928,0.672851827,6.88,-0.98,6.949446021
13/10/2020 07:00,8.11112,-1.04056,8.177593336,0.64112,-0.18056,0.666060634,7.47,-0.86,7.519341727
13/10/2020 07:30,9.29248,-0.52984,9.307572991,0.56248,-0.14984,0.58209602,8.73,-0.38,8.738266418
13/10/2020 08:00,10.12608,-0.32136,10.13117804,0.56608,-0.15136,0.585966224,9.56,-0.17,9.561511387
13/10/2020 08:30,10.3184,-0.64504,10.33854222,0.5184,-0.14504,0.538307683,9.8,-0.5,9.812746812
13/10/2020 09:00,10.0816,-0.62304,10.1008335,0.4416,-0.12304,0.458420551,9.64,-0.5,9.652958096
13/10/2020 09:30,10.39368,0.49928,10.40566502,0.57368,-0.13072,0.58838462,9.82,0.63,9.840188006
13/10/2020 10:00,9.8048,0.46088,9.815625982,0.8548,-0.10912,0.861736743,8.95,0.57,8.96813247
13/10/2020 10:30,9.60488,0.76512,9.635306348,1.61488,-0.16488,1.62327534,7.99,0.93,8.04394182
13/10/2020 11:00,9.01824,0.64832,9.041513785,2.16824,-0.16168,2.174259672,6.85,0.81,6.897724262
13/10/2020 11:30,7.74912,0.99168,7.812316558,2.08912,-0.24832,2.103826323,5.66,1.24,5.794238518
13/10/2020 12:00,7.27248,1.13656,7.360756346,2.20248,-0.31344,2.224671388,5.07,1.45,5.273272229
13/10/2020 12:30,7.03824,1.26232,7.150543621,2.93824,-0.37768,2.962413962,4.1,1.64,4.415835142
13/10/2020 13:00,7.9624,1.0272,8.028384246,2.9324,-0.3628,2.95475779,5.03,1.39,5.218524696
13/10/2020 13:30,5.85128,1.366,6.008613287,2.84128,-0.414,2.871283343,3.01,1.78,3.496927223
13/10/2020 14:00,6.00264,1.3912,6.161746863,3.06264,-0.3888,3.087220305,2.94,1.78,3.436859031
13/10/2020 14:30,6.3704,1.2568,6.493192004,2.5404,-0.3632,2.566231946,3.83,1.62,4.158521372
13/10/2020 15:00,7.39488,1.05736,7.470091056,2.76488,-0.35264,2.787277594,4.63,1.41,4.839938016
13/10/2020 15:30,8.09144,1.08096,8.163325045,2.56144,-0.39904,2.592336358,5.53,1.48,5.724622258
13/10/2020 16:00,8.54888,1.19928,8.632590676,2.17888,-0.46072,2.227056572,6.37,1.66,6.58274259
13/10/2020 16:30,9.676,0.79816,9.708863754,1.386,-0.38184,1.43763618,8.29,1.18,8.373559578
13/10/2020 17:00,10.95656,0.8576,10.9900721,1.30656,-0.3724,1.358595154,9.65,1.23,9.728072779
13/10/2020 17:30,11.57672,0.70728,11.59830552,1.05672,-0.34272,1.110906907,10.52,1.05,10.57227033
13/10/2020 18:00,11.94312,0.7196,11.96477912,1.02312,-0.3304,1.075145894,10.92,1.05,10.97036462
13/10/2020 18:30,12.06992,0.75528,12.09352788,0.94992,-0.29472,0.994589305,11.12,1.05,11.16946283
13/10/2020 19:00,11.98408,0.61624,11.99991355,0.95408,-0.29376,0.998280313,11.03,0.91,11.06747487
13/10/2020 19:30,11.5612,0.47264,11.5708571,0.9712,-0.29736,1.015702914,10.59,0.77,10.61795649
13/10/2020 20:00,11.00456,0.38416,11.01126331,0.95456,-0.29584,0.99935284,10.05,0.68,10.07297871
13/10/2020 20:30,10.30288,-0.08336,10.30321722,0.94288,-0.29336,0.987462801,9.36,0.21,9.362355473
13/10/2020 21:00,9.34112,-0.21304,9.343549052,0.95112,-0.28304,0.992341119,8.39,0.07,8.390292009
13/10/2020 21:30,8.67568,-0.56464,8.69403484,0.86568,-0.24464,0.899583566,7.81,-0.32,7.816552949
13/10/2020 22:00,7.92176,-0.96064,7.979793901,0.71176,-0.19064,0.736848632,7.21,-0.77,7.250999931
13/10/2020 22:30,7.562,-0.19352,7.564475791,0.632,-0.18352,0.658106063,6.93,-0.01,6.930007215
13/10/2020 23:00,6.61576,-0.8036,6.664386944,0.56576,-0.1736,0.591795013,6.05,-0.63,6.08271321
13/10/2020 23:30,6.05056,-1.16896,6.162446251,0.57056,-0.16896,0.595051422,5.48,-1,5.570493694
14/10/2020 00:00,5.526,-1.15632,5.645684364,0.536,-0.15632,0.5583296,4.99,-1,5.089214085
14/10/2020 00:30,5.33144,-0.74392,5.383091067,0.34144,-0.11392,0.359943107,4.99,-0.63,5.029612311
14/10/2020 01:00,5.76128,-0.56368,5.788789371,0.33128,-0.11368,0.350242175,5.43,-0.45,5.448614503
14/10/2020 01:30,6.28272,-0.55656,6.307323492,0.33272,-0.10656,0.349367474,5.95,-0.45,5.966992542
14/10/2020 02:00,7.12968,-0.43,7.142635151,0.28968,-0.1,0.306454731,6.84,-0.33,6.847955899
14/10/2020 02:30,7.23568,-0.41008,7.247291264,0.24568,-0.08008,0.258401759,6.99,-0.33,6.997785364
14/10/2020 03:00,7.21944,0.11368,7.220334968,0.22944,-0.07632,0.241800447,6.99,0.19,6.992581784
14/10/2020 03:30,7.04264,0.26208,7.047514746,0.23264,-0.08792,0.248699208,6.81,0.35,6.818988195
14/10/2020 04:00,6.90112,0.1872,6.90365853,0.24112,-0.0828,0.25494057,6.66,0.27,6.665470726
14/10/2020 04:30,6.59968,0.0176,6.599703468,0.24968,-0.0724,0.259965118,6.35,0.09,6.350637763
14/10/2020 05:00,6.486,0.00944,6.48600687,0.266,-0.08056,0.277931491,6.22,0.09,6.220651091
14/10/2020 05:30,6.47728,-0.006,6.477282779,0.25728,-0.096,0.274606989,6.22,0.09,6.220651091
14/10/2020 06:00,6.74184,0.08952,6.742434309,0.26184,-0.10048,0.280457512,6.48,0.19,6.482784895
14/10/2020 06:30,7.61464,0.12504,7.615666572,0.29464,-0.11496,0.316272875,7.32,0.24,7.323933369
14/10/2020 07:00,7.92272,-0.80112,7.963120334,0.28272,-0.11112,0.303773358,7.64,-0.69,7.671095098
14/10/2020 07:30,9.36336,0.10912,9.363995817,0.23336,-0.09088,0.250431755,9.13,0.2,9.132190318
14/10/2020 08:00,9.94808,0.24936,9.951204756,0.25808,-0.09064,0.273534086,9.69,0.34,9.695963077
14/10/2020 08:30,10.05312,0.0388,10.05319487,0.42312,-0.1212,0.440136313,9.63,0.16,9.631329088
14/10/2020 09:00,9.46776,-0.03328,9.467818491,0.77776,-0.13328,0.789097064,8.69,0.1,8.690575355
14/10/2020 09:30,8.81272,0.04808,8.812851155,1.27272,-0.17192,1.284279053,7.54,0.22,7.543208866
14/10/2020 10:00,8.08048,0.01752,8.080498993,1.76048,-0.20248,1.772085771,6.32,0.22,6.323827955
14/10/2020 10:30,7.542,0.28288,7.547303167,2.192,-0.25712,2.207028476,5.35,0.54,5.377183278
14/10/2020 11:00,7.39624,0.28392,7.401687423,2.48624,-0.29608,2.503807641,4.91,0.58,4.944137943
14/10/2020 11:30,7.31872,0.12632,7.319810051,2.31872,-0.28368,2.336008729,5,0.41,5.016781837
14/10/2020 12:00,7.7808,0.088,7.781297619,2.6608,-0.282,2.675701897,5.12,0.37,5.133351732
14/10/2020 12:30,7.2776,-0.12472,7.278668617,2.5876,-0.25472,2.600106928,4.69,0.13,4.69180136
14/10/2020 13:00,6.0908,0.31712,6.099049904,3.1908,-0.35288,3.210253718,2.9,0.67,2.976390431
14/10/2020 13:30,6.25224,0.73272,6.295028484,3.53224,-0.37728,3.552331575,2.72,1.11,2.937771264
14/10/2020 14:00,6.06072,0.85568,6.120826348,3.14072,-0.34432,3.159537685,2.92,1.2,3.156960564
14/10/2020 14:30,6.2416,0.72296,6.283330464,2.8016,-0.28704,2.81626606,3.44,1.01,3.585205712
14/10/2020 15:00,5.92368,0.89448,5.990832931,2.77368,-0.29552,2.789378571,3.15,1.19,3.367283772
14/10/2020 15:30,6.07896,0.6704,6.115814814,2.15896,-0.2496,2.173340388,3.92,0.92,4.026512138
14/10/2020 16:00,7.64008,0.50792,7.656944896,1.76008,-0.17208,1.768471977,5.88,0.68,5.919189134
14/10/2020 16:30,6.92552,-1.3996,7.065529522,1.44552,-0.1696,1.455435409,5.48,-1.23,5.616342226
14/10/2020 17:00,7.88576,-1.20056,7.976625545,1.24576,-0.17056,1.257381681,6.64,-1.03,6.719412177
14/10/2020 17:30,9.3976,-1.03168,9.454059942,0.6776,-0.11168,0.686741714,8.72,-0.92,8.768397801
