Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
14/10/2020 18:00,10.46608,-0.58776,10.48257089,0.30608,-0.10776,0.324495276,10.16,-0.48,10.17133226
14/10/2020 18:30,10.58552,-0.58912,10.60190059,0.25552,-0.10912,0.277844641,10.33,-0.48,10.34114597
14/10/2020 19:00,11.10664,-0.0524,11.10676361,0.25664,-0.1024,0.276314765,10.85,0.05,10.85011521
14/10/2020 19:30,11.24328,0.46792,11.25301268,0.24328,-0.10208,0.263828514,11,0.57,11.01475828
14/10/2020 20:00,10.63584,0.49072,10.64715448,0.20584,-0.07928,0.220579745,10.43,0.57,10.44556365
14/10/2020 20:30,9.97312,0.61656,9.992160365,0.20312,-0.08344,0.219590455,9.77,0.7,9.795044666
14/10/2020 21:00,9.22496,0.61104,9.245174789,0.21496,-0.08896,0.232640674,9.01,0.7,9.0371511
14/10/2020 21:30,8.84904,0.524,8.864540875,0.22904,-0.086,0.244653472,8.62,0.61,8.641556573
14/10/2020 22:00,8.30752,0.38048,8.316228327,0.20752,-0.06952,0.218855159,8.1,0.45,8.11249037
14/10/2020 22:30,7.44192,-0.47416,7.457010191,0.19192,-0.07416,0.205749829,7.25,-0.4,7.261026098
14/10/2020 23:00,6.52096,-1.11088,6.614905419,0.15096,-0.05088,0.159303785,6.37,-1.06,6.457592431
14/10/2020 23:30,5.86912,-1.36552,6.025878728,0.13912,-0.04552,0.146377747,5.73,-1.32,5.88007653
15/10/2020 00:00,5.50528,-1.3676,5.672604132,0.16528,-0.0476,0.171997786,5.34,-1.32,5.500727225
15/10/2020 00:30,5.25176,-1.23048,5.393984068,0.01176,-0.00048,0.011769792,5.24,-1.23,5.382425104
15/10/2020 01:00,5.36328,-1.12064,5.479106348,0.01328,-0.00064,0.013295413,5.35,-1.12,5.465976582
15/10/2020 01:30,6.05104,-0.99136,6.131710995,0.01104,-0.00136,0.011123453,6.04,-0.99,6.120596376
15/10/2020 02:00,6.88536,-0.9916,6.956396545,0.01536,-0.0016,0.015443108,6.87,-0.99,6.940965351
15/10/2020 02:30,7.00728,-1.09048,7.091623201,0.01728,-0.00048,0.017286665,6.99,-1.09,7.074475246
15/10/2020 03:00,6.75304,-1.18016,6.855386704,0.01304,-0.00016,0.013040982,6.74,-1.18,6.842514158
15/10/2020 03:30,6.5596,-1.18008,6.664903673,0.0196,-8.00E-05,0.019600163,6.54,-1.18,6.645600048
15/10/2020 04:00,6.47848,-1.24008,6.596097446,0.02848,-8.00E-05,0.028480112,6.45,-1.24,6.568112362
15/10/2020 04:30,6.33712,-1.16008,6.442427764,0.02712,-8.00E-05,0.027120118,6.31,-1.16,6.415738461
15/10/2020 05:00,6.24328,-1.22008,6.36137881,0.02328,-8.00E-05,0.023280137,6.22,-1.22,6.338517177
15/10/2020 05:30,6.18832,-1.22024,6.3074789,0.01832,-0.00024,0.018321572,6.17,-1.22,6.289459436
15/10/2020 06:00,6.6368,-1.09,6.725712917,0.0168,0,0.0168,6.62,-1.09,6.709135563
15/10/2020 06:30,7.38528,-0.96552,7.44812658,0.01528,-0.00552,0.016246501,7.37,-0.96,7.43226076
15/10/2020 07:00,8.35672,-0.69104,8.385243314,0.01672,-0.01104,0.020035968,8.34,-0.68,8.367675902
15/10/2020 07:30,9.36176,-0.64568,9.383999838,0.02176,-0.01568,0.026820887,9.34,-0.63,9.361223211
15/10/2020 08:00,9.87256,-0.60408,9.89102389,0.02256,-0.02408,0.03299697,9.85,-0.58,9.867061366
15/10/2020 08:30,9.80024,-0.60264,9.818751399,0.02024,-0.02264,0.030368194,9.78,-0.58,9.797183269
15/10/2020 09:00,8.71024,-0.5536,8.727814951,0.02024,-0.0136,0.024384782,8.69,-0.54,8.70676174
15/10/2020 09:30,7.44488,-0.55576,7.465594912,0.02488,-0.01576,0.029451519,7.42,-0.54,7.439623646
15/10/2020 10:00,6.13744,-0.47568,6.155846101,0.01744,-0.01568,0.02345242,6.12,-0.46,6.137263234
15/10/2020 10:30,5.13032,-0.22984,5.135465873,0.02032,-0.01984,0.028399437,5.11,-0.21,5.114313248
15/10/2020 11:00,4.31288,-0.05224,4.313196368,0.02288,-0.02224,0.031907867,4.29,-0.03,4.290104894
15/10/2020 11:30,3.31624,0.21744,3.323360933,0.02624,-0.02256,0.034604786,3.29,0.24,3.298742185
15/10/2020 12:00,2.63336,0.29296,2.649605716,0.02336,-0.01704,0.02891455,2.61,0.31,2.628345487
15/10/2020 12:30,2.24504,0.33848,2.270412586,0.02504,-0.02152,0.033016844,2.22,0.36,2.248999778
15/10/2020 13:00,2.24112,0.33736,2.266369481,0.02112,-0.02264,0.030961654,2.22,0.36,2.248999778
15/10/2020 13:30,2.41976,0.45264,2.461731388,0.01976,-0.01736,0.026302608,2.4,0.47,2.445587864
15/10/2020 14:00,2.25976,0.86624,2.420100617,0.01976,-0.01376,0.024078937,2.24,0.88,2.406657433
15/10/2020 14:30,2.61216,0.8672,2.752347308,0.02216,-0.0128,0.025591123,2.59,0.88,2.735415873
15/10/2020 15:00,2.9396,0.85864,3.062435438,0.0096,-0.02136,0.023418147,2.93,0.88,3.059297305
15/10/2020 15:30,3.85528,0.77416,3.932239513,0.01528,-0.01584,0.022008726,3.84,0.79,3.920420896
15/10/2020 16:00,4.298,0.69328,4.353555002,0.018,-0.01672,0.024567426,4.28,0.71,4.338490521
15/10/2020 16:30,5.58664,0.57784,5.616444209,0.01664,-0.01216,0.02060959,5.57,0.59,5.601160594
15/10/2020 17:00,6.88,0.19544,6.88277537,0.01,-0.01456,0.017663341,6.87,0.21,6.873208858
15/10/2020 17:30,8.118,-0.20776,8.120658115,0.008,-0.01776,0.019478645,8.11,-0.19,8.112225342
15/10/2020 18:00,9.57784,-0.47632,9.589676731,0.00784,-0.01632,0.018105469,9.57,-0.46,9.581049003
15/10/2020 18:30,10.45696,-0.5884,10.47350118,0.00696,-0.0184,0.019672356,10.45,-0.57,10.46553391
15/10/2020 19:00,10.96768,-0.5848,10.98325979,0.00768,-0.0148,0.016674004,10.96,-0.57,10.97481207
15/10/2020 19:30,10.8,-0.75416,10.82629934,0.01,-0.00416,0.010830771,10.79,-0.75,10.81603439
15/10/2020 20:00,10.21192,-0.85848,10.24794116,0.01192,-0.00848,0.014628629,10.2,-0.85,10.23535539
15/10/2020 20:30,9.66456,-0.90072,9.706442011,0.01456,-0.01072,0.018080708,9.65,-0.89,9.690954545
15/10/2020 21:00,8.95312,-0.89832,8.998074047,0.01312,-0.00832,0.015535662,8.94,-0.89,8.984191672
15/10/2020 21:30,8.44192,-0.93584,8.493633486,0.01192,-0.00584,0.013273733,8.43,-0.93,8.481143791
15/10/2020 22:00,7.89464,-0.98216,7.955499921,0.01464,-0.00216,0.014798486,7.88,-0.98,7.940705258
15/10/2020 22:30,7.1976,-1.12056,7.284305078,0.0176,-0.00056,0.017608907,7.18,-1.12,7.266828744
15/10/2020 23:00,6.4856,-1.38024,6.630842316,0.0156,-0.00024,0.015601846,6.47,-1.38,6.615534748
15/10/2020 23:30,5.996,-1.11992,6.099691534,0.016,8.00E-05,0.0160002,5.98,-1.12,6.083978961
16/10/2020 00:00,5.1788,-1.67048,5.441550594,0.0188,-0.00048,0.018806127,5.16,-1.67,5.423513621
16/10/2020 00:30,5.00016,-1.96216,5.371375233,0.15016,0.00784,0.150364528,4.85,-1.97,5.23482569
16/10/2020 01:00,5.1972,-1.96336,5.555688106,0.1572,0.00664,0.157340172,5.04,-1.97,5.411330705
16/10/2020 01:30,6.01456,-2.01248,6.342318799,0.15456,0.00752,0.154742832,5.86,-2.02,6.198386887
16/10/2020 02:00,6.91528,-1.89224,7.169495777,0.15528,0.00776,0.155473779,6.76,-1.9,7.021937055
16/10/2020 02:30,7.20688,-1.89088,7.450808447,0.14688,0.00912,0.147162865,7.06,-1.9,7.311196892
16/10/2020 03:00,6.9844,-1.88984,7.235560696,0.1344,0.01016,0.134783477,6.85,-1.9,7.108621526
16/10/2020 03:30,6.71696,-1.8908,6.978013778,0.12696,0.0092,0.127292897,6.59,-1.9,6.858432766
16/10/2020 04:00,6.58544,-1.95232,6.868738849,0.12544,0.00768,0.125674882,6.46,-1.96,6.750792546
16/10/2020 04:30,6.4576,-1.95216,6.746223123,0.1376,0.00784,0.137823168,6.32,-1.96,6.616947937
16/10/2020 05:00,6.36608,-1.95296,6.658905866,0.13608,0.00704,0.136261983,6.23,-1.96,6.531041265
16/10/2020 05:30,6.31088,-2.02144,6.62672061,0.14088,0.00856,0.141139817,6.17,-2.03,6.49536758
16/10/2020 06:00,6.45992,-1.91192,6.736913573,0.13992,0.00808,0.140153105,6.32,-1.92,6.605210065
16/10/2020 06:30,7.73248,-0.25056,7.736538455,0.12248,0.00944,0.12284325,7.61,-0.26,7.614440229
16/10/2020 07:00,8.22776,-0.63112,8.2519299,0.11776,0.00888,0.118094335,8.11,-0.64,8.13521358
16/10/2020 07:30,9.14912,-0.812,9.185082513,0.11912,0.008,0.119388334,9.03,-0.82,9.067155011
16/10/2020 08:00,10.18024,-0.23032,10.18284507,0.13024,0.00968,0.130599234,10.05,-0.24,10.05286526
16/10/2020 08:30,9.88176,-0.46768,9.892820896,0.21176,-0.00768,0.211899221,9.67,-0.46,9.680934872
16/10/2020 09:00,9.0568,-0.58552,9.07570713,0.3368,-0.01552,0.337157397,8.72,-0.57,8.738609729
16/10/2020 09:30,8.73888,-0.59048,8.758806442,0.46888,-0.02048,0.469327055,8.27,-0.57,8.289620015
16/10/2020 10:00,8.66504,-0.53368,8.681459125,0.65504,-0.03368,0.655905286,8.01,-0.5,8.025590321
16/10/2020 10:30,8.29184,-0.47688,8.305541832,0.78184,-0.02688,0.782301937,7.51,-0.45,7.523469944
16/10/2020 11:00,7.6,-0.48408,7.615401069,1.2,-0.03408,1.200483838,6.4,-0.45,6.415800807
16/10/2020 11:30,6.99872,-0.5172,7.01780432,1.40872,-0.0672,1.410321906,5.59,-0.45,5.608083452
16/10/2020 12:00,6.74544,-0.43992,6.759769996,1.78544,-0.09992,1.788233765,4.96,-0.34,4.971639569
16/10/2020 12:30,5.6868,-0.15272,5.688850291,2.2768,-0.16272,2.28260729,3.41,0.01,3.410014663
16/10/2020 13:00,5.25064,-0.07168,5.251129253,2.29064,-0.18168,2.297833595,2.96,0.11,2.962043214
16/10/2020 13:30,5.15488,-0.11792,5.156228558,2.10488,-0.18792,2.113251935,3.05,0.07,3.050803173
16/10/2020 14:00,5.43312,-0.10968,5.434226959,1.99312,-0.17968,2.001202698,3.44,0.07,3.440712136
16/10/2020 14:30,6.50344,0.14952,6.505158573,1.38344,-0.10048,1.387084159,5.12,0.25,5.126099882
16/10/2020 15:00,7.02376,-0.04216,7.023886531,0.91376,-0.05216,0.915247509,6.11,0.01,6.110008183
16/10/2020 15:30,7.87192,-0.0132,7.871931067,0.54192,-0.0232,0.542416377,7.33,0.01,7.330006821
16/10/2020 16:00,8.5556,-0.08552,8.556027409,0.4756,-0.02552,0.476284191,8.08,-0.06,8.080222769
16/10/2020 16:30,9.05848,-0.08016,9.058834668,0.35848,-0.02016,0.359046426,8.7,-0.06,8.700206894
16/10/2020 17:00,9.88624,0.02832,9.886280562,0.25624,-0.01168,0.256506062,9.63,0.04,9.630083073
16/10/2020 17:30,11.05432,0.22616,11.05663326,0.19432,-0.01384,0.194812238,10.86,0.24,10.86265161
16/10/2020 18:00,12.60528,1.16368,12.65887969,0.13528,-0.01632,0.136260856,12.47,1.18,12.52570557
16/10/2020 18:30,14.31432,3.77232,14.80304547,0.08432,0.00232,0.08435191,14.23,3.77,14.72093068
16/10/2020 19:00,14.31936,3.59792,14.76445391,0.08936,0.00792,0.089710289,14.23,3.59,14.67586454
16/10/2020 19:30,13.41384,2.73104,13.68903514,0.10384,0.00104,0.103845208,13.31,2.73,13.58708946
16/10/2020 20:00,12.19624,1.5244,12.29113768,0.10624,0.0044,0.106331075,12.09,1.52,12.18517542
16/10/2020 20:30,11.30264,1.3436,11.38221999,0.11264,0.0036,0.112697514,11.19,1.34,11.26994676
16/10/2020 21:00,10.89096,1.24184,10.96153166,0.11096,0.00184,0.110975255,10.78,1.24,10.8510829
16/10/2020 21:30,10.48856,1.28376,10.56683163,0.10856,0.00376,0.108625095,10.38,1.28,10.45862324
16/10/2020 22:00,10.29064,1.87112,10.45936717,0.11064,0.00112,0.110645669,10.18,1.87,10.3503285
16/10/2020 22:30,10.11696,2.1432,10.3414789,0.10696,0.0032,0.107007858,10.01,2.14,10.23619558
16/10/2020 23:00,10.53176,3.84344,11.21115515,0.10176,0.00344,0.101818128,10.43,3.84,11.11442756
16/10/2020 23:30,10.52656,5.16664,11.72615173,0.09656,0.00664,0.096788032,10.43,5.16,11.63660174
17/10/2020 00:00,10.69752,6.05592,12.29272554,0.09752,0.00592,0.097699523,10.6,6.05,12.20501946
17/10/2020 00:30,10.76536,6.42016,12.53440985,0.16536,-0.01984,0.166545955,10.6,6.44,12.40296739
17/10/2020 01:00,10.07776,6.26376,11.86574633,0.17776,-0.00624,0.177869489,9.9,6.27,11.7184854
17/10/2020 01:30,9.98408,6.11952,11.71026808,0.19408,-0.00048,0.194080594,9.79,6.12,11.54549696
17/10/2020 02:00,10.89928,6.1132,12.49662029,0.17928,-0.0068,0.179408914,10.72,6.12,12.34393778
17/10/2020 02:30,11.158,6.16424,12.74750245,0.178,-0.00576,0.178093171,10.98,6.17,12.59481242
17/10/2020 03:00,10.56448,6.07728,12.18776312,0.18448,-0.00272,0.184500051,10.38,6.08,12.02958021
17/10/2020 03:30,10.31512,6.07832,11.97278892,0.19512,-0.00168,0.195127232,10.12,6.08,11.80596459
17/10/2020 04:00,10.24024,6.05896,11.89846677,0.22024,-0.02104,0.221242716,10.02,6.08,11.72035836
17/10/2020 04:30,10.06912,6.0448,11.74422346,0.24912,-0.0352,0.251594544,9.82,6.08,11.54983983
17/10/2020 05:00,9.92224,6.0852,11.63960934,0.29224,-0.0448,0.295653949,9.63,6.13,11.415507
17/10/2020 05:30,9.8972,6.14184,11.64803702,0.3172,-0.05816,0.322487869,9.58,6.2,11.41124007
17/10/2020 06:00,10.13976,6.24952,11.91097112,0.33976,-0.07048,0.34699321,9.8,6.32,11.66114917
17/10/2020 06:30,10.50864,6.3116,12.2583771,0.33864,-0.0684,0.345478812,10.17,6.38,12.00555288
17/10/2020 07:00,10.95888,6.35592,12.66865304,0.32888,-0.06408,0.335064622,10.63,6.42,12.41826477
17/10/2020 07:30,11.16488,5.59376,12.48778188,0.34488,-0.06624,0.351183644,10.82,5.66,12.21097867
17/10/2020 08:00,11.46424,5.25552,12.61147451,0.37424,-0.07448,0.381579412,11.09,5.33,12.30434882
17/10/2020 08:30,11.8832,5.00688,12.89493271,0.4432,-0.11312,0.457408323,11.44,5.12,12.53347518
17/10/2020 09:00,11.40368,4.88736,12.40686122,0.53368,-0.10264,0.543460497,10.87,4.99,11.9606438
17/10/2020 09:30,11.0992,4.79136,12.08922542,0.7892,-0.10864,0.796642511,10.31,4.9,11.41516973
17/10/2020 10:00,11.18704,4.90208,12.21393681,1.25704,-0.11792,1.262558786,9.93,5.02,11.126783
17/10/2020 10:30,10.72712,5.07208,11.86579534,1.30712,-0.12792,1.313364466,9.42,5.2,10.75994424
17/10/2020 11:00,1.3134,-0.12876,1.319696441,1.3104,-0.13176,1.317007539,0.003,0.003,0.004242641
17/10/2020 11:30,9.85176,5.4336,11.25083037,1.44176,-0.1364,1.448197796,8.41,5.57,10.0872692
17/10/2020 12:00,9.004,5.72104,10.66781677,1.854,-0.18896,1.86360454,7.15,5.91,9.276346263
17/10/2020 12:30,9.18304,5.54816,10.72894697,1.81304,-0.18184,1.822136062,7.37,5.73,9.335405722
17/10/2020 13:00,9.34272,5.2668,10.7249988,1.47272,-0.1432,1.479665651,7.87,5.41,9.550130889
17/10/2020 13:30,9.5792,5.30184,10.94854237,1.1692,-0.10816,1.174192159,8.41,5.41,9.999809998
17/10/2020 14:00,9.70968,5.256,11.04098826,1.08968,-0.114,1.095626991,8.62,5.37,10.15585053
17/10/2020 14:30,10.28576,5.2624,11.55377482,1.36576,-0.1076,1.369992021,8.92,5.37,10.41169054
17/10/2020 15:00,10.6812,5.3168,11.93131995,1.4512,-0.1132,1.455608354,9.23,5.43,10.70877211
17/10/2020 15:30,10.24528,5.1092,11.44856702,0.93528,-0.0808,0.938763718,9.31,5.19,10.65890238
17/10/2020 16:00,10.128,5.12536,11.35102194,0.738,-0.06464,0.740825438,9.39,5.19,10.72884896
17/10/2020 16:30,10.24512,5.29448,11.53230256,0.78512,-0.08552,0.789763942,9.46,5.38,10.88283051
17/10/2020 17:00,11.10016,5.152,12.23751021,0.62016,-0.028,0.620791773,10.48,5.18,11.69028657
17/10/2020 17:30,12.3212,4.96312,13.28324243,0.3912,-0.00688,0.391260494,11.93,4.97,12.92384618
17/10/2020 18:00,12.92672,4.39168,13.65236035,0.24672,-0.00832,0.246860245,12.68,4.4,13.42171375
17/10/2020 18:30,13.48128,4.14104,14.10294731,0.21128,-0.02896,0.213255527,13.27,4.17,13.90977354
17/10/2020 19:00,13.4996,3.56384,13.96209711,0.2296,-0.02616,0.231085494,13.27,3.59,13.74703604
17/10/2020 19:30,13.1164,3.4784,13.56979055,0.2264,-0.0216,0.227428055,12.89,3.5,13.3567249
17/10/2020 20:00,12.34896,3.4148,12.81240306,0.22896,-0.0252,0.230342618,12.12,3.44,12.59873009
17/10/2020 20:30,11.78168,3.4208,12.26824585,0.22168,-0.0192,0.222509915,11.56,3.44,12.0609784
17/10/2020 21:00,11.14072,3.49584,11.67632388,0.22072,-0.01416,0.221173742,10.92,3.51,11.47024411
17/10/2020 21:30,10.75256,3.49048,11.30491031,0.22256,-0.01952,0.223414377,10.53,3.51,11.09959459
17/10/2020 22:00,10.21024,3.43752,10.77337202,0.22024,-0.02248,0.221384299,9.99,3.46,10.57221358
17/10/2020 22:30,9.68272,3.53096,10.30644192,0.21272,-0.02904,0.214693083,9.47,3.56,10.11704008
17/10/2020 23:00,9.44992,4.25192,10.36242306,0.21992,-0.01808,0.220661942,9.23,4.27,10.16984759
17/10/2020 23:30,9.25816,5.15248,10.59535638,0.20816,-0.01752,0.208895993,9.05,5.17,10.42263882
18/10/2020 00:00,9.1648,5.87232,10.88474626,0.2148,-0.01768,0.215526384,8.95,5.89,10.71422419
18/10/2020 00:30,9.26672,6.44296,11.28644466,0.22672,-0.01704,0.227359451,9.04,6.46,11.11094955
18/10/2020 01:00,9.32064,6.44736,11.33325994,0.21064,-0.01264,0.211018907,9.11,6.46,11.16797654
18/10/2020 01:30,9.9728,6.46224,11.88348794,0.1928,0.00224,0.192813012,9.78,6.46,11.72092147
18/10/2020 02:00,10.89472,6.46944,12.67077653,0.20472,0.00944,0.204937532,10.69,6.46,12.49030424
18/10/2020 02:30,11.13952,6.45704,12.87564645,0.19952,-0.00296,0.199541955,10.94,6.46,12.70492818
18/10/2020 03:00,10.77184,6.38912,12.5241124,0.20184,-0.00088,0.201841918,10.57,6.39,12.35139668
18/10/2020 03:30,10.5096,6.38272,12.29596709,0.1996,-0.00728,0.199732717,10.31,6.39,12.12964138
18/10/2020 04:00,10.36728,6.3836,12.17500898,0.19728,-0.0064,0.197383785,10.17,6.39,12.01087008
18/10/2020 04:30,10.19208,6.39144,12.03033665,0.20208,0.00144,0.202085131,9.99,6.39,11.8588448
18/10/2020 05:00,9.95688,6.41632,11.84519403,0.20688,0.02632,0.208547541,9.75,6.39,11.65738393
18/10/2020 05:30,9.82224,6.41192,11.72983873,0.20224,0.02192,0.203424443,9.62,6.39,11.5488744
18/10/2020 06:00,9.90192,6.41224,11.79681489,0.19192,0.02224,0.193204306,9.71,6.39,11.62394941
18/10/2020 06:30,10.27536,6.4176,12.11480965,0.17536,0.0276,0.177518702,10.1,6.39,11.95165679
18/10/2020 07:00,10.63912,6.45592,12.44466863,0.15912,0.02592,0.161217309,10.48,6.43,12.29533651
18/10/2020 07:30,11.13048,6.53432,12.90677818,0.14048,0.02432,0.142569607,10.99,6.51,12.77341771
18/10/2020 08:00,11.48072,6.46856,13.17760222,0.16072,0.02856,0.163237839,11.32,6.44,13.02367076
18/10/2020 08:30,11.29504,5.37112,12.50707235,0.17504,0.02112,0.176309546,11.12,5.35,12.34005267
18/10/2020 09:00,11.08736,4.68904,12.03813307,0.23736,-0.02096,0.238283636,10.85,4.71,11.82821204
18/10/2020 09:30,11.33432,4.6344,12.24518163,0.32432,-0.0256,0.325328791,11.01,4.66,11.95557192
18/10/2020 10:00,11.4336,4.68352,12.35566949,0.4236,-0.02648,0.424426849,11.01,4.71,11.97514927
18/10/2020 10:30,11.31384,4.63952,12.22816918,0.60384,-0.03048,0.604608779,10.71,4.67,11.68387778
18/10/2020 11:00,11.40208,4.826,12.38134501,1.03208,-0.044,1.033017486,10.37,4.87,11.45660508
18/10/2020 11:30,11.5384,4.88632,12.53039495,1.2384,-0.07368,1.240589901,10.3,4.96,11.43204269
18/10/2020 12:00,11.31608,4.88592,12.32582171,1.15608,-0.07408,1.15845104,10.16,4.96,11.30606917
18/10/2020 12:30,11.0832,4.86288,12.10309564,1.2332,-0.09712,1.237018405,9.85,4.96,11.0283317
18/10/2020 13:00,10.36344,4.93192,11.47713917,1.17344,-0.08808,1.176741059,9.19,5.02,10.47169996
18/10/2020 13:30,10.28288,5.02368,11.44443017,1.04288,-0.05632,1.044399654,9.24,5.08,10.54438239
18/10/2020 14:00,10.03112,5.02272,11.21833698,0.93112,-0.05728,0.932880192,9.1,5.08,10.42191921
18/10/2020 14:30,9.63256,5.20352,10.94818855,1.02256,-0.10648,1.028088977,8.61,5.31,10.11574021
18/10/2020 15:00,9.14624,5.24616,10.54399833,1.13624,-0.14384,1.145308379,8.01,5.39,9.65464655
18/10/2020 15:30,8.6816,5.3264,10.18531863,1.2616,-0.1536,1.270916016,7.42,5.48,9.224250647
18/10/2020 16:00,9.50424,5.31424,10.88906446,1.36424,-0.11576,1.369142489,8.14,5.43,9.784911854
18/10/2020 16:30,10.37288,5.34328,11.66821669,1.19288,-0.08672,1.196028032,9.18,5.43,10.66570673
18/10/2020 17:00,11.40768,4.96104,12.43973797,0.72768,-0.02896,0.728256043,10.68,4.99,11.78823566
18/10/2020 17:30,12.37184,4.87232,13.29668858,0.50184,-0.01768,0.50215134,11.87,4.89,12.83779576
18/10/2020 18:00,13.19664,4.81704,14.04831597,0.31664,-0.00296,0.316653835,12.88,4.82,13.75233798
18/10/2020 18:30,13.60056,4.31576,14.26888281,0.26056,-0.01424,0.260948829,13.34,4.33,14.02513815
18/10/2020 19:00,13.11152,3.49816,13.57015402,0.27152,-0.02184,0.272396946,12.84,3.52,13.31375229
18/10/2020 19:30,11.97584,2.3284,12.20008976,0.28584,-0.0316,0.287581407,11.69,2.36,11.92584169
18/10/2020 20:00,11.35976,2.2876,11.58780657,0.32976,-0.0324,0.33134788,11.03,2.32,11.27134863
18/10/2020 20:30,11.10912,2.8628,11.47206045,0.35912,-0.0672,0.365353273,10.75,2.93,11.14214522
18/10/2020 21:00,10.9644,4.15112,11.72390142,0.3744,-0.06888,0.380683352,10.59,4.22,11.39984649
18/10/2020 21:30,10.29256,3.4068,10.84172853,0.36256,-0.0632,0.368027164,9.93,3.47,10.51883073
18/10/2020 22:00,9.79224,3.51864,10.40522905,0.40224,-0.06136,0.406893189,9.39,3.58,10.04930346
18/10/2020 22:30,9.56064,4.19248,10.43947919,0.48064,-0.09752,0.490433441,9.08,4.29,10.04243496
18/10/2020 23:00,9.0924,4.8888,10.32337654,0.5124,-0.1212,0.526538887,8.58,5.01,9.935617746
18/10/2020 23:30,8.99384,6.05936,10.84458397,0.53384,-0.13064,0.549592536,8.46,6.19,10.48273342
19/10/2020 00:00,8.75304,6.3392,10.80745881,0.51304,-0.1108,0.524868252,8.24,6.45,10.46422955
19/10/2020 00:30,8.60232,6.4776,10.76843587,0.50232,-0.1224,0.517017546,8.1,6.6,10.44844486
19/10/2020 01:00,9.1416,7.07608,11.56026638,0.5516,-0.14392,0.570066247,8.59,7.22,11.22125216
19/10/2020 01:30,9.91144,6.99528,12.13138843,0.63144,-0.16472,0.652571185,9.28,7.16,11.7210921
19/10/2020 02:00,10.9852,7.06544,13.06120444,0.6552,-0.17456,0.678054742,10.33,7.24,12.61453527
19/10/2020 02:30,11.05216,6.92072,13.04019195,0.65216,-0.17928,0.676353446,10.4,7.1,12.59245806
19/10/2020 03:00,10.72416,6.94704,12.77767477,0.63416,-0.19296,0.662866855,10.09,7.14,12.36073218
19/10/2020 03:30,10.40168,6.86512,12.46293783,0.63168,-0.18488,0.658179487,9.77,7.05,12.04804548
19/10/2020 04:00,10.32112,6.91384,12.42282985,0.65112,-0.17616,0.674529169,9.67,7.09,11.99070473
19/10/2020 04:30,10.18784,6.9056,12.30769658,0.67784,-0.1844,0.702474502,9.51,7.09,11.86204873
19/10/2020 05:00,10.02816,6.99976,12.22949848,0.70816,-0.19024,0.73326792,9.32,7.19,11.77108746
19/10/2020 05:30,9.89832,6.98408,12.11421117,0.73832,-0.20592,0.766498186,9.16,7.19,11.6448143
19/10/2020 06:00,10.10256,7.00152,12.29158252,0.72256,-0.18848,0.746738016,9.38,7.19,11.81865052
19/10/2020 06:30,10.81784,7.1196,12.95045816,0.73784,-0.2004,0.764570484,10.08,7.32,12.45747968
19/10/2020 07:00,11.07896,5.87896,12.54214995,0.74896,-0.20104,0.775472864,10.33,6.08,11.9864632
19/10/2020 07:30,11.75792,4.80648,12.7023987,0.74792,-0.19352,0.772550527,11.01,5,12.09215035
19/10/2020 08:00,12.09616,4.46496,12.89391153,0.76616,-0.19504,0.790595818,11.33,4.66,12.25089793
19/10/2020 08:30,12.36328,4.62952,13.20163428,0.84328,-0.26048,0.882593331,11.52,4.89,12.51489113
19/10/2020 09:00,11.91808,4.4884,12.73524108,0.95808,-0.2416,0.988072794,10.96,4.73,11.93710601
19/10/2020 09:30,11.65944,4.33912,12.44067938,1.19944,-0.29088,1.234207231,10.46,4.63,11.43890292
19/10/2020 10:00,11.46992,4.4348,12.29741907,1.49992,-0.3052,1.530655757,9.97,4.74,11.03940669
19/10/2020 10:30,11.3312,4.44056,12.17023691,1.9212,-0.35944,1.954534869,9.41,4.8,10.56352687
19/10/2020 11:00,11.21208,4.38928,12.04061945,2.36208,-0.41072,2.39752223,8.85,4.8,10.06789452
19/10/2020 11:30,10.836,4.3508,11.67682991,2.626,-0.4492,2.664142759,8.21,4.8,9.510210303
19/10/2020 12:00,10.38152,4.36056,11.26012615,2.64152,-0.43944,2.677822889,7.74,4.8,9.107557301
19/10/2020 12:30,9.88784,4.29288,10.77952682,2.28784,-0.41712,2.325553904,7.6,4.71,8.941146459
19/10/2020 13:00,9.88632,4.20184,10.74219635,1.93632,-0.35816,1.969165744,7.95,4.56,9.164938625
19/10/2020 13:30,10.06816,4.14864,10.88940125,1.60816,-0.32136,1.639954522,8.46,4.47,9.56830706
19/10/2020 14:00,10.27456,4.1284,11.07295217,1.40456,-0.2816,1.432510856,8.87,4.41,9.905806378
19/10/2020 14:30,10.326,4.16856,11.13567099,1.456,-0.31144,1.488936155,8.87,4.48,9.937167605
19/10/2020 15:00,10.39504,4.22448,11.22065452,1.47504,-0.31552,1.50840839,8.92,4.54,10.00889604
19/10/2020 15:30,10.75936,4.32528,11.59620087,1.42936,-0.33472,1.468028436,9.33,4.66,10.42902201
19/10/2020 16:00,11.17888,4.33784,11.99100554,1.38888,-0.32216,1.425754088,9.79,4.66,10.8424951
19/10/2020 16:30,11.74696,4.33568,12.52154904,1.31696,-0.32432,1.35630642,10.43,4.66,11.42368154
19/10/2020 17:00,12.38176,4.144,13.05682644,1.19176,-0.326,1.235543564,11.19,4.47,12.04977178
19/10/2020 17:30,12.78576,3.70984,13.31309775,1.03576,-0.31016,1.08120211,11.75,4.02,12.4186513
19/10/2020 18:00,13.21488,3.6732,13.71588319,0.97488,-0.2968,1.019059004,12.24,3.97,12.86773096
19/10/2020 18:30,13.42504,3.62648,13.90622365,0.93504,-0.25352,0.968799356,12.49,3.88,13.07878052
19/10/2020 19:00,13.35112,3.57552,13.82160441,0.98112,-0.25448,1.013585973,12.37,3.83,12.9493552
19/10/2020 19:30,12.86944,3.36032,13.30091111,1.01944,-0.25968,1.051994114,11.85,3.62,12.39059724
19/10/2020 20:00,11.89304,3.3548,12.35714706,1.07304,-0.2652,1.105326143,10.82,3.62,11.40950481
19/10/2020 20:30,11.40848,3.32376,11.88279413,1.08848,-0.29624,1.128072182,10.32,3.62,10.93648938
19/10/2020 21:00,10.90592,3.20568,11.36729851,1.07592,-0.36432,1.135928215,9.83,3.57,10.45819296
19/10/2020 21:30,10.54744,3.21192,11.02564831,1.06744,-0.35808,1.125899392,9.48,3.57,10.12992103
19/10/2020 22:00,10.33848,3.94288,11.06483038,1.11848,-0.37712,1.180346138,9.22,4.32,10.18188588
19/10/2020 22:30,9.93544,4.57176,10.93681661,1.12544,-0.37824,1.187299748,8.81,4.95,10.10537481
19/10/2020 23:00,9.3396,4.66672,10.44061319,1.1496,-0.38328,1.2118101,8.19,5.05,9.621777383
19/10/2020 23:30,9.16552,5.88248,10.89083687,1.19552,-0.38752,1.256757662,7.97,6.27,10.14070017
20/10/2020 00:00,8.81,6.20096,10.7734862,1.21,-0.38904,1.271004375,7.6,6.59,10.05922959
20/10/2020 00:30,8.80232,6.1448,10.73496178,1.20232,-0.3852,1.262518286,7.6,6.53,10.02002495
20/10/2020 01:00,9.05312,6.0956,10.91399657,1.17312,-0.3544,1.225483535,7.88,6.45,10.18316748
20/10/2020 01:30,9.7788,6.17832,11.56704662,1.1588,-0.34168,1.208123612,8.62,6.52,10.80808956
20/10/2020 02:00,10.75816,6.1544,12.39413756,1.13816,-0.3656,1.195437805,9.62,6.52,11.62130802
20/10/2020 02:30,11.0448,6.1636,12.64822407,1.1448,-0.3564,1.198994579,9.9,6.52,11.85413008
20/10/2020 03:00,10.806,6.08584,12.40189842,1.166,-0.38416,1.227654229,9.64,6.47,11.60993109
20/10/2020 03:30,10.58672,6.16152,12.24920279,1.19672,-0.38848,1.258195322,9.39,6.55,11.44878159
20/10/2020 04:00,10.4056,6.16944,12.09704515,1.1956,-0.38056,1.254705254,9.21,6.55,11.30161935
20/10/2020 04:30,10.12912,6.18056,11.8658499,1.15912,-0.36944,1.216571037,8.97,6.55,11.10690776
20/10/2020 05:00,9.84552,6.20432,11.63734724,1.15552,-0.34568,1.206118208,8.69,6.55,10.88203106
20/10/2020 05:30,9.80504,6.28384,11.64583421,1.16504,-0.36616,1.221225347,8.64,6.65,10.90284825
20/10/2020 06:00,9.9372,6.24408,11.73611856,1.1472,-0.34592,1.198218881,8.79,6.59,10.98600018
20/10/2020 06:30,10.49872,6.17496,12.180035,1.13872,-0.35504,1.192785245,9.36,6.53,11.41273412
20/10/2020 07:00,10.98424,5.9184,12.47721872,1.18424,-0.3916,1.247307074,9.8,6.31,11.6557325
20/10/2020 07:30,11.10936,4.36392,11.93573112,1.16936,-0.39608,1.234618231,9.94,4.76,11.0209437
20/10/2020 08:00,11.62416,3.87216,12.25213119,1.19416,-0.40784,1.261884135,10.43,4.28,11.27400993
20/10/2020 08:30,11.67048,3.3424,12.13967632,1.24048,-0.4476,1.318763205,10.43,3.79,11.09725191
20/10/2020 09:00,11.35904,3.42424,11.86394577,1.35904,-0.49576,1.446640142,10,3.92,10.7408752
20/10/2020 09:30,11.0468,3.35664,11.54551092,1.4368,-0.48336,1.515925832,9.61,3.84,10.34880186
20/10/2020 10:00,10.91784,3.3516,11.42070282,1.50784,-0.4884,1.584965623,9.41,3.84,10.16335083
20/10/2020 10:30,10.73112,3.55408,11.30435408,1.88112,-0.50592,1.947964964,8.85,4.06,9.736842404
20/10/2020 11:00,10.25224,3.56104,10.85308393,1.88224,-0.49896,1.947251524,8.37,4.06,9.302714658
20/10/2020 11:30,10.20176,3.45528,10.77101977,1.83176,-0.48472,1.894808216,8.37,3.94,9.250972922
20/10/2020 12:00,9.96128,3.40408,10.52686373,1.82128,-0.46592,1.879931457,8.14,3.87,9.013129312
20/10/2020 12:30,10.22712,3.35336,10.7628531,2.37712,-0.51664,2.432615133,7.85,3.87,8.752108317
20/10/2020 13:00,9.88448,3.36528,10.44164998,2.20448,-0.50472,2.261520362,7.68,3.87,8.599959302
20/10/2020 13:30,10.0912,3.42552,10.65675864,2.4712,-0.51448,2.524186822,7.62,3.94,8.578344829
20/10/2020 14:00,9.39984,3.54488,10.04605227,2.67984,-0.55512,2.736731744,6.72,4.1,7.872001016
20/10/2020 14:30,8.91712,3.6364,9.630079649,2.19712,-0.5336,2.260987672,6.72,4.17,7.908685099
20/10/2020 15:00,9.21216,3.61752,9.896986552,2.04216,-0.50248,2.103070045,7.17,4.12,8.269419569
20/10/2020 15:30,9.01808,3.72872,9.75854086,1.95808,-0.52128,2.026279873,7.06,4.25,8.240515761
20/10/2020 16:00,9.3724,3.74248,10.09197891,1.8324,-0.50752,1.901385366,7.54,4.25,8.655293178
20/10/2020 16:30,10.16144,3.70664,10.81637846,1.63144,-0.47336,1.698724864,8.53,4.18,9.499121012
20/10/2020 17:00,10.81368,3.88064,11.48890952,1.51368,-0.41936,1.570697282,9.3,4.3,10.24597482
20/10/2020 17:30,11.60152,3.87816,12.23255457,1.31152,-0.37184,1.363213005,10.29,4.25,11.13313074
20/10/2020 18:00,12.2408,3.528,12.73907252,1.1908,-0.352,1.241736139,11.05,3.88,11.71140043
20/10/2020 18:30,12.75704,3.3056,13.17835577,1.14704,-0.3344,1.194790409,11.61,3.64,12.1672388
20/10/2020 19:00,13.03792,3.23048,13.43217626,1.14792,-0.33952,1.19707734,11.89,3.57,12.41438682
20/10/2020 19:30,12.52984,3.1988,12.93171342,1.04984,-0.2912,1.089477611,11.48,3.49,11.99877077
20/10/2020 20:00,11.77032,3.33328,12.23320025,0.95032,-0.23672,0.979359209,10.82,3.57,11.39373951
20/10/2020 20:30,11.10144,3.4172,11.61547356,0.84144,-0.2028,0.865534005,10.26,3.62,10.87988971
20/10/2020 21:00,10.60216,3.36696,11.12394787,0.78216,-0.18304,0.803291919,9.82,3.55,10.44197778
20/10/2020 21:30,10.12184,3.28168,10.64053892,0.71184,-0.16832,0.731469622,9.41,3.45,10.02250468
20/10/2020 22:00,9.78208,3.35448,10.3412584,0.75208,-0.18552,0.774623778,9.03,3.54,9.699097896
20/10/2020 22:30,9.51856,3.88048,10.27915899,0.72856,-0.18952,0.752806419,8.79,4.07,9.686537049
20/10/2020 23:00,9.07544,4.70904,10.22441533,0.75544,-0.20096,0.781712553,8.32,4.91,9.660771191
20/10/2020 23:30,8.6352,4.66056,9.812619352,0.9252,-0.24944,0.958235542,7.71,4.91,9.140689252
21/10/2020 00:00,8.06232,4.79512,9.380521286,0.97232,-0.24488,1.0026826,7.09,5.04,8.698833255
21/10/2020 00:30,7.94792,4.90024,9.337118634,0.85792,-0.20976,0.883190797,7.09,5.11,8.739576649
21/10/2020 01:00,8.29056,4.9344,9.647885181,0.73056,-0.1756,0.751367602,7.56,5.11,9.12500411
21/10/2020 01:30,9.01392,4.89912,10.2592461,0.64392,-0.16088,0.663713297,8.37,5.06,9.78061859
21/10/2020 02:00,9.8264,4.90536,10.98274527,0.6364,-0.15464,0.654918689,9.19,5.06,10.49093418
21/10/2020 02:30,9.8564,4.92056,11.01637561,0.5964,-0.13944,0.612483856,9.26,5.06,10.5523078
21/10/2020 03:00,9.55576,4.97,10.77095396,0.56576,-0.14,0.582824483,8.99,5.11,10.34080268
21/10/2020 03:30,9.32728,5.14464,10.65201732,0.49728,-0.12536,0.512837721,8.83,5.27,10.2830832
21/10/2020 04:00,9.40808,5.52696,10.91142778,0.46808,-0.10304,0.479287104,8.94,5.63,10.56506034
21/10/2020 04:30,9.26352,5.53832,10.79285834,0.41352,-0.09168,0.423561109,8.85,5.63,10.4890133
21/10/2020 05:00,9.16056,5.50392,10.68686085,0.31056,-0.05608,0.315582763,8.85,5.56,10.45160753
21/10/2020 05:30,9.19936,5.45968,10.69749177,0.24936,-0.04032,0.252598717,8.95,5.5,10.50487982
21/10/2020 06:00,9.42776,5.49456,10.9120506,0.21776,-0.00544,0.217827939,9.21,5.5,10.72725967
21/10/2020 06:30,9.6584,4.67528,10.73046754,0.2184,-0.01472,0.218895497,9.44,4.69,10.5408586
21/10/2020 07:00,10.28336,4.17264,11.09767622,0.18336,0.01264,0.183795156,10.1,4.16,10.92316804
21/10/2020 07:30,10.43016,2.73744,10.78340463,0.15016,0.02744,0.152646583,10.28,2.71,10.63120407
21/10/2020 08:00,10.6848,2.24464,10.91802912,0.1448,0.03464,0.14888576,10.54,2.21,10.76920146
21/10/2020 08:30,11.79296,3.87952,12.41469214,0.13296,0.03952,0.138709019,11.66,3.84,12.27604171
21/10/2020 09:00,11.804,3.9624,12.45130635,0.144,0.0324,0.1476,11.66,3.93,12.30449105
21/10/2020 09:30,11.58008,3.94896,12.23489019,0.22008,0.01896,0.220895197,11.36,3.93,12.02058651
21/10/2020 10:00,11.49768,4.21824,12.24704838,0.28768,0.01824,0.288257663,11.21,4.2,11.97096905
21/10/2020 10:30,11.412,4.56144,12.28985268,0.352,0.01144,0.352185851,11.06,4.55,11.95935199
21/10/2020 11:00,11.2296,4.64024,12.15054498,0.4296,0.00024,0.429600067,10.8,4.64,11.75455656
21/10/2020 11:30,10.98384,4.61504,11.91399745,0.51384,-0.02496,0.514445864,10.47,4.64,11.45209588
21/10/2020 12:00,10.9136,4.59656,11.84208718,0.6136,-0.04344,0.615135752,10.3,4.64,11.29688453
21/10/2020 12:30,11.16824,4.47848,12.03272072,0.63824,-0.04152,0.639589093,10.53,4.52,11.45911428
21/10/2020 13:00,11.28872,4.50496,12.15441746,0.70872,-0.07504,0.712681584,10.58,4.58,11.52878138
21/10/2020 13:30,11.07184,4.7412,12.04427741,0.80184,-0.1088,0.809187757,10.27,4.85,11.35761419
21/10/2020 14:00,10.79328,5.21816,11.98849811,0.81328,-0.10184,0.819631468,9.98,5.32,11.30941201
21/10/2020 14:30,10.35936,5.88424,11.9138835,0.84936,-0.09576,0.854741123,9.51,5.98,11.23389959
21/10/2020 15:00,10.50008,5.83576,12.0128171,0.65008,-0.05424,0.652338857,9.85,5.89,11.47669813
21/10/2020 15:30,10.69968,5.9624,12.24881079,0.49968,-0.0376,0.501092668,10.2,6,11.83384975
21/10/2020 16:00,11.13424,5.98128,12.63910641,0.43424,-0.01872,0.43464332,10.7,6,12.26743657
21/10/2020 16:30,11.6108,5.89968,13.02370534,0.3908,-0.01032,0.390936238,11.22,5.91,12.68134457
21/10/2020 17:00,12.09672,5.74416,13.39126614,0.31672,-0.00584,0.316773837,11.78,5.75,13.10842859
21/10/2020 17:30,12.2256,4.87968,13.16345594,0.2156,0.00968,0.215817197,12.01,4.87,12.95982253
21/10/2020 18:00,12.8892,4.8684,13.77798226,0.1792,0.0384,0.18326811,12.71,4.83,13.59680109
21/10/2020 18:30,13.5376,4.60168,14.29832412,0.1476,0.04168,0.153372039,13.39,4.56,14.14516525
21/10/2020 19:00,13.40336,4.14632,14.03004023,0.14336,0.04632,0.150657333,13.26,4.1,13.8793948
21/10/2020 19:30,12.91016,4.21328,13.58027833,0.14016,0.04328,0.146690095,12.77,4.17,13.43360711
21/10/2020 20:00,12.0992,4.2556,12.82578543,0.1492,0.0456,0.15601282,11.95,4.21,12.66990923
21/10/2020 20:30,11.69896,4.2832,12.45838944,0.15896,0.0332,0.162390029,11.54,4.25,12.29772743
21/10/2020 21:00,11.1484,4.2844,11.94332056,0.1684,0.0344,0.171877631,10.98,4.25,11.77382266
21/10/2020 21:30,10.73832,4.28072,11.56010727,0.18832,0.03072,0.190809174,10.55,4.25,11.37387357
21/10/2020 22:00,10.48248,4.86768,11.55753847,0.21248,-0.00232,0.212492665,10.27,4.87,11.3661691
21/10/2020 22:30,10.35,5.88968,11.90843527,0.25,-0.02032,0.250824445,10.1,5.91,11.70205538
21/10/2020 23:00,9.95336,6.21576,11.7347794,0.23336,-0.03424,0.235858575,9.72,6.25,11.55598979
21/10/2020 23:30,9.39832,6.22096,11.27070371,0.23832,-0.02904,0.240082786,9.16,6.25,11.08909825
22/10/2020 00:00,8.982,6.34192,10.99528414,0.262,-0.03808,0.264752878,8.72,6.38,10.80475821
22/10/2020 00:30,8.8748,6.40888,10.94695473,0.2548,-0.04112,0.258096676,8.62,6.45,10.76600669
22/10/2020 01:00,9.0536,6.40744,11.09157159,0.2236,0.00744,0.223723744,8.83,6.4,10.90545276
22/10/2020 01:30,9.57224,6.2872,11.45236493,0.22224,-0.0128,0.222608305,9.35,6.3,11.27441795
22/10/2020 02:00,10.28776,6.21208,12.01781776,0.21776,-0.02792,0.219542579,10.07,6.24,11.84662399
22/10/2020 02:30,10.60504,6.23624,12.30274615,0.21504,-0.00376,0.21507287,10.39,6.24,12.1198061
22/10/2020 03:00,10.28704,6.2656,12.04495477,0.23704,-0.0144,0.237476992,10.05,6.28,11.85077635
22/10/2020 03:30,10.03648,6.2328,11.8143441,0.23648,-0.0472,0.241144418,9.8,6.28,11.63951889
22/10/2020 04:00,9.97208,6.23688,11.76184729,0.24208,-0.04312,0.245890343,9.73,6.28,11.58064333
22/10/2020 04:30,9.66264,6.22872,11.49624133,0.26264,-0.05128,0.267599342,9.4,6.28,11.30479544
22/10/2020 05:00,9.5396,6.24792,11.40352895,0.2396,-0.03208,0.241738053,9.3,6.28,11.22178239
22/10/2020 05:30,9.58784,6.23208,11.43527424,0.28784,-0.04792,0.291801631,9.3,6.28,11.22178239
22/10/2020 06:00,9.76152,6.20864,11.56868546,0.30152,-0.07136,0.309849254,9.46,6.28,11.3547347
22/10/2020 06:30,10.45208,6.30776,12.20794055,0.24208,-0.05224,0.247652466,10.21,6.36,12.02886944
22/10/2020 07:00,11.2272,6.38392,12.91527988,0.2372,-0.04608,0.241634448,10.99,6.43,12.73283158
22/10/2020 07:30,11.76968,5.23576,12.88171379,0.25968,-0.05424,0.26528415,11.51,5.29,12.66744647
22/10/2020 08:00,12.4824,5.0936,13.48165682,0.2624,-0.0564,0.268392846,12.22,5.15,13.26087855
22/10/2020 08:30,12.38664,5.07032,13.38420694,0.29664,-0.07968,0.307154997,12.09,5.15,13.14117955
22/10/2020 09:00,11.91872,4.96448,12.91131086,0.45872,-0.07552,0.464894944,11.46,5.04,12.51931308
22/10/2020 09:30,11.70168,4.97176,12.71407536,0.56168,-0.06824,0.565810145,11.14,5.04,12.22706833
22/10/2020 10:00,11.87032,5.11776,12.92656042,1.01032,-0.06224,1.012235309,10.86,5.18,12.03212367
22/10/2020 10:30,11.5004,5.31384,12.66870537,1.7104,-0.09616,1.713100962,9.79,5.41,11.1853565
22/10/2020 11:00,11.46408,5.31256,12.63520574,1.86408,-0.09744,1.866624976,9.6,5.41,11.01944191
22/10/2020 11:30,10.64,5.5184,11.98592252,2.13,-0.1916,2.13860014,8.51,5.71,10.24813154
22/10/2020 12:00,10.57056,5.26088,11.80735352,2.00056,-0.15912,2.006878045,8.57,5.42,10.14008383
22/10/2020 12:30,9.63168,5.48112,11.08205469,2.77168,-0.22888,2.781114179,6.86,5.71,8.925452369
22/10/2020 13:00,9.62352,5.44832,11.05876702,2.67352,-0.26168,2.686295891,6.95,5.71,8.994809614
22/10/2020 13:30,8.96648,5.31408,10.42291753,2.51648,-0.24592,2.528467567,6.45,5.56,8.515638555
22/10/2020 14:00,7.9012,5.64856,9.712630515,2.8012,-0.24144,2.811585801,5.1,5.89,7.791155242
22/10/2020 14:30,8.32032,6.01968,10.26957994,2.37032,-0.24032,2.382471533,5.95,6.26,8.636556027
22/10/2020 15:00,8.95968,6.12992,10.8559562,2.00968,-0.21008,2.020630424,6.95,6.34,9.407342877
22/10/2020 15:30,9.2208,6.58584,11.33121534,1.8008,-0.19416,1.8112368,7.42,6.78,10.05110939
22/10/2020 16:00,9.60136,5.56984,11.09996538,1.29136,-0.11016,1.296050105,8.31,5.68,10.06570912
22/10/2020 16:30,10.48944,5.26752,11.73776463,1.07944,-0.08248,1.082586562,9.41,5.35,10.82453694
22/10/2020 17:00,11.19064,5.0268,12.26780917,0.60064,-0.0632,0.603955834,10.59,5.09,11.74973191
22/10/2020 17:30,12.19464,5.0124,13.18458943,0.33464,-0.0176,0.335102506,11.86,5.03,12.88256574
22/10/2020 18:00,12.458,4.23696,13.15878391,0.198,0.01696,0.19872504,12.26,4.22,12.96595542
22/10/2020 18:30,12.5208,3.40208,12.97476709,0.1408,0.04208,0.14695362,12.38,3.36,12.8278603
22/10/2020 19:00,12.68968,3.21816,13.09139153,0.13968,0.04816,0.147749409,12.55,3.17,12.94416471
22/10/2020 19:30,12.39832,3.2108,12.80732507,0.13832,0.0408,0.144211866,12.26,3.17,12.6631947
22/10/2020 20:00,11.86856,3.20688,12.29417731,0.15856,0.03688,0.162792531,11.71,3.17,12.13148795
22/10/2020 20:30,11.336,3.1436,11.76380538,0.166,0.0336,0.169366348,11.17,3.11,11.59486956
22/10/2020 21:00,10.61528,3.24296,11.09959274,0.17528,0.03296,0.178352011,10.44,3.21,10.92234865
22/10/2020 21:30,10.15256,3.31504,10.68007326,0.16256,0.02504,0.164477218,9.99,3.29,10.51780395
22/10/2020 22:00,9.95,3.8588,10.67205873,0.16,0.0288,0.162571338,9.79,3.83,10.51251635
22/10/2020 22:30,9.74208,4.18808,10.60415658,0.15208,0.03808,0.156775039,9.59,4.15,10.44943061
22/10/2020 23:00,9.73992,5.0344,10.96408797,0.14992,0.0444,0.156356536,9.59,4.99,10.81055965
22/10/2020 23:30,9.46304,5.85264,11.12665812,0.14304,0.04264,0.149260213,9.32,5.81,10.9826454
23/10/2020 00:00,9.4044,6.81832,11.61603319,0.1444,0.04832,0.152270097,9.26,6.77,11.47085437
23/10/2020 00:30,9.20768,6.87752,11.49267821,0.13768,0.04752,0.145650035,9.07,6.83,11.35402131
23/10/2020 01:00,9.442,7.04848,11.78271761,0.152,0.04848,0.15954407,9.29,7,11.63202906
23/10/2020 01:30,9.90904,7.04616,12.15884223,0.14904,0.04616,0.156024572,9.76,7,12.01072854
23/10/2020 02:00,10.44552,6.51104,12.3086364,0.14552,0.05104,0.154211387,10.3,6.46,12.15819065
23/10/2020 02:30,10.67968,6.54528,12.52582353,0.14968,0.04528,0.156378965,10.53,6.5,12.37460706
23/10/2020 03:00,10.55768,6.60016,12.45097261,0.17768,0.01016,0.177970245,10.38,6.59,12.29522265
23/10/2020 03:30,10.1648,6.61064,12.12533382,0.1948,0.02064,0.195890402,9.97,6.59,11.95110874
23/10/2020 04:00,10.12168,6.57544,12.06999657,0.24168,-0.01456,0.242118186,9.88,6.59,11.87613153
23/10/2020 04:30,10.00272,6.59608,11.98176443,0.25272,-0.03392,0.254986205,9.75,6.63,11.79064884
23/10/2020 05:00,9.89552,6.64072,11.9172345,0.26552,-0.03928,0.268409741,9.63,6.68,11.7200384
23/10/2020 05:30,9.8076,6.63168,11.83926507,0.3276,-0.04832,0.331144353,9.48,6.68,11.59710309
23/10/2020 06:00,10.19256,6.59624,12.14078504,0.36256,-0.08376,0.372109515,9.83,6.68,11.88491902
23/10/2020 06:30,11.14712,6.66344,12.98690559,0.37712,-0.09656,0.389285664,10.77,6.76,12.71575794
23/10/2020 07:00,11.92608,6.88552,13.77104825,0.38608,-0.09448,0.397472309,11.54,6.98,13.48673422
23/10/2020 07:30,12.41072,6.14568,13.84901995,0.42072,-0.10432,0.433460472,11.99,6.25,13.52119078
23/10/2020 08:00,12.95976,5.83568,14.21304121,0.48976,-0.12432,0.505292311,12.47,5.96,13.82108896
23/10/2020 08:30,12.73248,4.96592,13.66661657,0.61248,-0.17408,0.636738248,12.12,5.14,13.16487752
23/10/2020 09:00,11.93384,4.51528,12.75947846,0.76384,-0.22472,0.796210163,11.17,4.74,12.13410483
23/10/2020 09:30,11.70824,4.29608,12.47153508,0.91824,-0.24392,0.950085083,10.79,4.54,11.70622484
23/10/2020 10:00,11.52384,4.29536,12.29833346,0.92384,-0.24464,0.955682518,10.6,4.54,11.53133123
23/10/2020 10:30,11.17376,4.36272,11.99525899,0.90376,-0.24728,0.936978941,10.27,4.61,11.25721991
23/10/2020 11:00,10.54856,4.45424,11.45043109,1.05856,-0.20576,1.07837213,9.49,4.66,10.57240275
23/10/2020 11:30,10.46816,4.46952,11.38239794,1.52816,-0.25048,1.548551974,8.94,4.72,10.10950048
23/10/2020 12:00,9.54472,4.73808,10.656035,1.60472,-0.28192,1.629295911,7.94,5.02,9.393827761
23/10/2020 12:30,9.90376,4.71872,10.97045034,2.00376,-0.30128,2.026283242,7.9,5.02,9.360042735
23/10/2020 13:00,9.25208,4.62864,10.34530292,2.59208,-0.31136,2.61071327,6.66,4.94,8.292116738
23/10/2020 13:30,9.13104,5.37432,10.59524454,2.80104,-0.35568,2.823532069,6.33,5.73,8.538255091
23/10/2020 14:00,9.3896,6.43672,11.38402181,2.7796,-0.32328,2.798336313,6.61,6.76,9.454612631
23/10/2020 14:30,9.12536,6.75272,11.35215497,2.76536,-0.33728,2.785852424,6.36,7.09,9.52458398
23/10/2020 15:00,9.69976,6.58328,11.72283752,2.04976,-0.24672,2.064554871,7.65,6.83,10.25531082
23/10/2020 15:30,10.1796,6.25568,11.94812908,1.4196,-0.19432,1.432837891,8.76,6.45,10.8784236
23/10/2020 16:00,9.83472,6.314,11.6871003,1.61472,-0.216,1.629103029,8.22,6.53,10.49806173
23/10/2020 16:30,10.8608,6.14616,12.47927319,1.3708,-0.18384,1.383072589,9.49,6.33,11.40740987
23/10/2020 17:00,10.73064,5.04232,11.85629056,0.91064,-0.15768,0.92419056,9.82,5.2,11.11181353
23/10/2020 17:30,11.63312,4.87064,12.61160636,0.55312,-0.10936,0.563827406,11.08,4.98,12.1477076
23/10/2020 18:00,12.40752,4.7268,13.27739398,0.28752,-0.0632,0.294384087,12.12,4.79,13.0322101
23/10/2020 18:30,12.86872,4.08392,13.50119835,0.25872,-0.04608,0.262791562,12.61,4.13,13.26909944
23/10/2020 19:00,12.67376,3.34808,13.10854043,0.30376,-0.05192,0.308165254,12.37,3.4,12.82875286
23/10/2020 19:30,12.34088,3.33456,12.78345061,0.33088,-0.06544,0.337289146,12.01,3.4,12.48199103
23/10/2020 20:00,11.45696,3.33184,11.93160049,0.37696,-0.06816,0.383072613,11.08,3.4,11.58992666
23/10/2020 20:30,11.05248,3.4036,11.56467929,0.42248,-0.0764,0.429332401,10.63,3.48,11.18513746
23/10/2020 21:00,10.4456,3.33592,10.96535096,0.4556,-0.08408,0.463293434,9.99,3.42,10.55919031
23/10/2020 21:30,10.14536,3.80864,10.83670006,0.47536,-0.11136,0.488229638,9.67,3.92,10.43433275
23/10/2020 22:00,10.05944,4.752,11.12536908,0.59944,-0.168,0.622536998,9.46,4.92,10.66292643
23/10/2020 22:30,9.9704,5.7168,11.49307089,0.6404,-0.1932,0.668908364,9.33,5.91,11.04431981
23/10/2020 23:00,9.60432,5.9276,11.28624847,0.69432,-0.2124,0.726081278,8.91,6.14,10.820707
23/10/2020 23:30,9.14408,5.89864,10.88155103,0.78408,-0.24136,0.820387772,8.36,6.14,10.37252139
24/10/2020 00:00,8.73504,5.81464,10.49337706,0.91504,-0.27536,0.955573823,7.82,6.09,9.911634578
24/10/2020 00:30,8.65952,5.97064,10.51835675,1.01952,-0.30936,1.065422282,7.64,6.28,9.889792718
24/10/2020 01:00,8.8184,6.09016,10.71700646,1.0684,-0.30984,1.112420508,7.75,6.4,10.05099498
24/10/2020 01:30,9.42584,6.09,11.22205684,1.10584,-0.31,1.148469462,8.32,6.4,10.49678046
24/10/2020 02:00,10.29816,6.12536,11.98215901,1.20816,-0.34464,1.256354773,9.09,6.47,11.15746387
24/10/2020 02:30,10.37712,6.10816,12.04135533,1.21712,-0.36184,1.269767412,9.16,6.47,11.21456642
24/10/2020 03:00,10.02328,6.15792,11.76376303,1.27328,-0.39208,1.332279507,8.75,6.55,10.93000457
24/10/2020 03:30,9.87496,6.26752,11.69600966,1.30496,-0.39248,1.362703619,8.57,6.66,10.85359387
24/10/2020 04:00,9.75224,6.3132,11.6173439,1.32224,-0.3868,1.37765484,8.43,6.7,10.7682357
24/10/2020 04:30,9.53024,6.30416,11.42663151,1.33024,-0.39584,1.387886077,8.2,6.7,10.58914539
24/10/2020 05:00,9.3188,6.28512,11.24022984,1.3388,-0.41488,1.401610094,7.98,6.7,10.41971209
24/10/2020 05:30,9.3268,6.3524,11.28459942,1.3468,-0.4176,1.410056736,7.98,6.77,10.46486025
24/10/2020 06:00,9.46424,6.35216,11.39832336,1.35424,-0.41784,1.417235423,8.11,6.77,10.56432677
24/10/2020 06:30,9.80592,6.5468,11.79053253,1.33592,-0.4132,1.398362073,8.47,6.96,10.96277793
24/10/2020 07:00,10.2044,6.546,12.12352652,1.3344,-0.414,1.397146864,8.87,6.96,11.27468403
24/10/2020 07:30,10.84408,6.5544,12.67099958,1.15408,-0.4056,1.223279202,9.69,6.96,11.93053645
24/10/2020 08:00,11.23128,6.53536,12.99432879,1.32128,-0.42464,1.387840037,9.91,6.96,12.10990091
24/10/2020 08:30,11.3684,6.42824,13.05996891,1.3184,-0.40176,1.37825602,10.05,6.83,12.15118924
24/10/2020 09:00,10.9528,5.56608,12.28597063,1.3028,-0.35392,1.350017484,9.65,5.92,11.32117043
24/10/2020 09:30,11.26448,5.18888,12.40213632,1.23448,-0.31112,1.273081508,10.03,5.5,11.43900782
24/10/2020 10:00,11.27688,5.00528,12.33778142,1.24688,-0.28472,1.278974282,10.03,5.29,11.33953262
24/10/2020 10:30,11.24624,5.0228,12.31691658,1.26624,-0.2672,1.294125024,9.98,5.29,11.29533089
24/10/2020 11:00,11.33448,5.00752,12.39135559,1.35448,-0.28248,1.383622427,9.98,5.29,11.29533089
24/10/2020 11:30,11.64864,5.13456,12.73006364,1.33864,-0.29544,1.370854421,10.31,5.43,11.65251046
24/10/2020 12:00,11.87784,5.20448,12.96802588,1.37784,-0.31552,1.413504841,10.5,5.52,11.86256296
24/10/2020 12:30,11.8108,5.19032,12.90094641,1.3808,-0.28968,1.410859009,10.43,5.48,11.78199049
24/10/2020 13:00,11.75112,5.23216,12.86329349,1.27112,-0.24784,1.295056261,10.48,5.48,11.82627583
24/10/2020 13:30,11.93608,5.12544,12.99000158,0.97608,-0.19456,0.995281749,10.96,5.32,12.18293889
24/10/2020 14:00,12.13696,5.43688,13.29907749,0.90696,-0.19312,0.927292713,11.23,5.63,12.56223706
24/10/2020 14:30,12.20792,5.43832,13.36445417,1.03792,-0.26168,1.070399154,11.17,5.7,12.54029107
24/10/2020 15:00,12.29464,5.62816,13.52162556,1.18464,-0.28184,1.217705102,11.11,5.91,12.58412492
24/10/2020 15:30,11.96064,5.73528,13.26462762,1.19064,-0.29472,1.226573882,10.77,6.03,12.34316815
24/10/2020 16:00,11.9604,5.75072,13.27109448,1.1904,-0.27928,1.222722159,10.77,6.03,12.34316815
24/10/2020 16:30,11.93688,5.73664,13.24379638,0.83688,-0.16336,0.852674981,11.1,5.9,12.57060062
24/10/2020 17:00,12.24792,5.31312,13.35068494,0.52792,-0.09688,0.536735746,11.72,5.41,12.90838875
24/10/2020 17:30,12.98032,4.93712,13.88754338,0.32032,-0.03288,0.322003101,12.66,4.97,13.6006066
24/10/2020 18:00,13.41456,4.86848,14.27068735,0.32456,-0.03152,0.326086958,13.09,4.9,13.9770562
24/10/2020 18:30,13.32016,4.85768,14.1782833,0.31016,-0.04232,0.313033877,13.01,4.9,13.9021617
24/10/2020 19:00,13.18232,4.83656,14.04157659,0.28232,-0.02344,0.283291398,12.9,4.86,13.78512242
24/10/2020 19:30,12.59624,4.63552,13.42212009,0.35624,-0.05448,0.360381753,12.24,4.69,13.1077725
24/10/2020 20:00,11.90032,4.57608,12.7498284,0.38032,-0.05392,0.384123247,11.52,4.63,12.41560711
24/10/2020 20:30,11.38584,4.96136,12.4198408,0.51584,-0.09864,0.5251864,10.87,5.06,11.99001668
24/10/2020 21:00,11.36576,5.86112,12.78801111,0.58576,-0.09888,0.594047163,10.78,5.96,12.31787319
24/10/2020 21:30,11.08896,5.86696,12.54536781,0.55896,-0.09304,0.566650442,10.53,5.96,12.09969008
24/10/2020 22:00,10.63272,5.7112,12.06948798,0.50272,-0.0688,0.50740599,10.13,5.78,11.66298847
24/10/2020 22:30,9.95496,5.92808,11.58634373,0.54496,-0.09192,0.55265784,9.41,6.02,11.17087732
24/10/2020 23:00,9.36352,5.98024,11.1103005,0.54352,-0.09976,0.552599356,8.82,6.08,10.71255338
24/10/2020 23:30,8.90528,6.07456,10.77980942,0.61528,-0.11544,0.626015872,8.29,6.19,10.34602339
25/10/2020 00:00,9.13192,7.37552,11.73840952,0.56192,-0.10448,0.57155066,8.57,7.48,11.37520549
25/10/2020 00:30,9.01408,7.4396,11.6876553,0.58408,-0.1304,0.598459361,8.43,7.57,11.33003972
25/10/2020 01:00,9.0352,7.49856,11.74151784,0.6052,-0.13144,0.6193089,8.43,7.63,11.37021548
25/10/2020 01:30,10.85864,7.49792,13.19578974,0.65864,-0.15208,0.675969656,10.2,7.65,12.75
25/10/2020 02:00,10.91264,7.49032,13.2359588,0.71264,-0.15968,0.730310531,10.2,7.65,12.75
