Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
25/10/2020 02:30,10.58528,7.53888,12.995494,0.75528,-0.17112,0.774422322,9.83,7.71,12.49291799
25/10/2020 03:00,10.35392,7.53,12.8025216,0.76392,-0.18,0.784839962,9.59,7.71,12.30496648
25/10/2020 03:30,9.91624,7.41776,12.38365775,0.86624,-0.20224,0.889535134,9.05,7.62,11.83076075
25/10/2020 04:00,9.67352,7.51952,12.25235366,0.81352,-0.17048,0.831190845,8.86,7.69,11.73182424
25/10/2020 04:30,9.89184,7.4428,12.37916679,0.89184,-0.1972,0.913381862,9,7.64,11.80549025
25/10/2020 05:00,10.01736,8.10128,12.88325421,0.92736,-0.20872,0.950558051,9.09,8.31,12.31601397
25/10/2020 05:30,10.074,8.26496,13.03054258,0.814,-0.16504,0.830562581,9.26,8.43,12.52247979
25/10/2020 06:00,10.14832,7.8752,12.84551182,0.88832,-0.1748,0.905354882,9.26,8.05,12.2698859
25/10/2020 06:30,10.53672,7.84752,13.13796173,0.74672,-0.13248,0.758380979,9.79,7.98,12.63030087
25/10/2020 07:00,11.12952,8.03608,13.7275197,0.49952,-0.10392,0.510215246,10.63,8.14,13.38867058
25/10/2020 07:30,11.6036,8.0504,14.12276436,0.6036,-0.1296,0.617356558,11,8.18,13.70811439
25/10/2020 08:00,11.13072,7.97544,13.69308478,0.63072,-0.13456,0.644914035,10.5,8.11,13.26733206
25/10/2020 08:30,11.1064,7.29776,13.28944777,0.5564,-0.12224,0.569669709,10.55,7.42,12.89801923
25/10/2020 09:00,10.7336,7.12864,12.88517277,0.5736,-0.10136,0.582486746,10.16,7.23,12.46990377
25/10/2020 09:30,10.9808,6.552,12.78697277,0.4708,-0.068,0.475685442,10.51,6.62,12.42113119
25/10/2020 10:00,11.11272,5.86976,12.5676819,0.73272,-0.12024,0.742520206,10.38,5.99,11.98434395
25/10/2020 10:30,10.72344,5.87088,12.22535878,0.69344,-0.11912,0.703596907,10.03,5.99,11.68250829
25/10/2020 11:00,10.44504,5.70512,11.90156523,0.85504,-0.16488,0.870792062,9.59,5.87,11.24388723
25/10/2020 11:30,11.9864,5.00024,12.98753961,1.2464,-0.17976,1.25929608,10.74,5.18,11.92392553
25/10/2020 12:00,12.41736,4.6848,13.27170601,1.24736,-0.1252,1.25362754,11.17,4.81,12.16161996
25/10/2020 12:30,11.97864,4.72336,12.87625512,0.88864,-0.13664,0.899083722,11.09,4.86,12.10816667
25/10/2020 13:00,9.48456,5.13288,10.78440242,0.79456,-0.11712,0.803145496,8.69,5.25,10.15276317
25/10/2020 13:30,8.7724,5.11456,10.15449289,0.9724,-0.13544,0.98178702,7.8,5.25,9.402260367
25/10/2020 14:00,10.57392,4.5904,11.52733952,1.86392,-0.2296,1.878007968,8.71,4.82,9.954722497
25/10/2020 14:30,10.75712,4.71776,11.74618619,1.59712,-0.22224,1.612508267,9.16,4.94,10.4071706
25/10/2020 15:00,10.37472,5.08072,11.5519925,1.28472,-0.15928,1.294556139,9.09,5.24,10.49217327
25/10/2020 15:30,11.13016,4.82544,12.13117195,1.41016,-0.16456,1.419729277,9.72,4.99,10.92604686
25/10/2020 16:00,11.76992,4.75264,12.69325032,1.01992,-0.14736,1.030510444,10.75,4.9,11.81408058
25/10/2020 16:30,12.75752,4.74248,13.61048982,1.04752,-0.15752,1.059297267,11.71,4.9,12.69386072
25/10/2020 17:00,13.25968,4.58784,14.030944,0.69968,-0.12216,0.710264154,12.56,4.71,13.41408588
25/10/2020 17:30,13.99608,3.98904,14.55344274,0.56608,-0.12096,0.578859126,13.43,4.11,14.04482111
25/10/2020 18:00,14.19128,4.032,14.75294723,0.41128,-0.078,0.418611083,13.78,4.11,14.37986439
25/10/2020 18:30,13.73752,4.05312,14.3229619,0.35752,-0.05688,0.362016415,13.38,4.11,13.99701754
25/10/2020 19:00,12.91264,4.10048,13.54807027,0.36264,-0.04952,0.366005464,12.55,4.15,13.21835845
25/10/2020 19:30,12.03048,3.87752,12.6399213,0.34048,-0.05248,0.34450077,11.69,3.93,12.33292342
25/10/2020 20:00,11.60968,3.87,12.23771097,0.35968,-0.06,0.36465011,11.25,3.93,11.91668578
25/10/2020 20:30,11.09368,3.73192,11.70457017,0.36368,-0.04808,0.36684442,10.73,3.78,11.37634827
25/10/2020 21:00,10.8884,4.25272,11.68943463,0.4184,-0.06728,0.423774891,10.47,4.32,11.32622179
25/10/2020 21:30,10.39816,4.4084,11.29405693,0.43816,-0.0816,0.445693556,9.96,4.49,10.92527803
25/10/2020 22:00,9.76344,4.33872,10.68406533,0.47344,-0.08128,0.480366393,9.29,4.42,10.28788122
25/10/2020 22:30,9.2912,4.38992,10.27607878,0.4512,-0.08008,0.458251292,8.84,4.47,9.905882091
25/10/2020 23:00,9.1792,5.77256,10.84343864,0.4692,-0.08744,0.477278109,8.71,5.86,10.49779501
25/10/2020 23:30,8.884,5.98496,10.7119187,0.464,-0.08504,0.471728525,8.42,6.07,10.37985067
26/10/2020 00:00,8.82792,6.10752,10.73470876,0.44792,-0.07248,0.453746269,8.38,6.18,10.41233883
26/10/2020 00:30,9.36064,6.07776,11.16067865,0.39064,-0.05224,0.39411753,8.97,6.13,10.86452024
26/10/2020 01:00,10.38592,5.95448,11.97176538,0.40592,-0.04552,0.40846434,9.98,6,11.64475848
26/10/2020 01:30,10.59352,6.0436,12.19621937,0.45352,-0.0664,0.458355048,10.14,6.11,11.83856833
26/10/2020 02:00,10.27216,6.08112,11.93722294,0.50216,-0.07888,0.508317539,9.77,6.16,11.54982684
26/10/2020 02:30,10.2208,6.07664,11.89076559,0.5408,-0.08336,0.547186924,9.68,6.16,11.47379623
26/10/2020 03:00,10.05264,6.0696,11.74289637,0.57264,-0.0904,0.579731601,9.48,6.16,11.30557385
26/10/2020 03:30,9.68488,6.13064,11.46218336,0.57488,-0.09936,0.583403312,9.11,6.23,11.03653025
26/10/2020 04:00,9.42784,6.16472,11.2644547,0.62784,-0.12528,0.640217263,8.8,6.29,10.81684335
26/10/2020 04:30,9.37032,6.16352,11.21569774,0.67032,-0.12648,0.682148146,8.7,6.29,10.73564623
26/10/2020 05:00,9.31392,6.2036,11.19078901,0.71392,-0.1364,0.726833355,8.6,6.34,10.6843624
26/10/2020 05:30,9.47808,6.05704,11.24818803,0.78808,-0.17296,0.806836568,8.69,6.23,10.69247399
26/10/2020 06:00,9.56936,5.93936,11.26271051,0.87936,-0.19064,0.899787541,8.69,6.13,10.63451927
26/10/2020 06:30,10.32576,6.008,11.94643811,0.88576,-0.192,0.906330391,9.44,6.2,11.29396299
26/10/2020 07:00,10.83304,5.65952,12.22231248,0.93304,-0.21048,0.956486002,9.9,5.87,11.50942657
26/10/2020 07:30,11.25624,5.39464,12.4821905,0.98624,-0.22536,1.011660253,10.27,5.62,11.70714739
26/10/2020 08:00,11.21936,5.388,12.44606696,1.06936,-0.232,1.09423709,10.15,5.62,11.60202138
26/10/2020 08:30,11.08912,5.03552,12.17887696,1.24912,-0.28448,1.281104853,9.84,5.32,11.18606276
26/10/2020 09:00,10.80128,4.36704,11.65069474,1.38128,-0.29296,1.412005666,9.42,4.66,10.50961465
26/10/2020 09:30,10.49904,4.41448,11.38935795,1.71904,-0.34552,1.753420255,8.78,4.76,9.987291925
26/10/2020 10:00,9.96472,4.54424,10.95197525,1.96472,-0.31576,1.989931922,8,4.86,9.360534173
26/10/2020 10:30,9.73424,4.67624,10.79919668,2.37424,-0.34376,2.398996981,7.36,5.02,8.908984229
26/10/2020 11:00,9.39472,4.98448,10.63512129,2.53472,-0.38552,2.563870346,6.86,5.37,8.711859733
26/10/2020 11:30,9.11328,5.00608,10.39772616,3.15328,-0.44392,3.184374307,5.96,5.45,8.076143882
26/10/2020 12:00,9.88648,4.86712,11.0195891,3.06648,-0.43288,3.09688306,6.82,5.3,8.637268087
26/10/2020 12:30,9.48896,5.05184,10.74995113,3.06896,-0.47816,3.105986553,6.42,5.53,8.473328744
26/10/2020 13:00,9.98584,5.27376,11.29289799,2.87584,-0.40624,2.904390925,7.11,5.68,9.100247249
26/10/2020 13:30,10.22184,4.99728,11.3779972,2.45184,-0.38272,2.481530573,7.77,5.38,9.450783036
26/10/2020 14:00,9.05736,5.37248,10.5308742,2.05736,-0.33752,2.084862087,7,5.71,9.033498768
26/10/2020 14:30,9.36344,6.1892,11.2240904,1.83344,-0.3108,1.859596428,7.53,6.5,9.947406697
26/10/2020 15:00,10.07112,6.23888,11.84698619,1.58112,-0.26112,1.602536773,8.49,6.5,10.69252543
26/10/2020 15:30,10.66272,6.87352,12.68616865,1.45272,-0.26648,1.476958696,9.21,7.14,11.65348446
26/10/2020 16:00,11.22432,6.79312,13.11990239,1.01432,-0.21688,1.037247317,10.21,7.01,12.3848375
26/10/2020 16:30,12.0488,6.50656,13.69338908,0.7688,-0.18344,0.79038198,11.28,6.69,13.11466736
26/10/2020 17:00,13.0276,5.98712,14.33750214,0.5576,-0.13288,0.573214492,12.47,6.12,13.89083511
26/10/2020 17:30,13.7796,4.824,14.5996011,0.5196,-0.116,0.532390984,13.26,4.94,14.15030742
26/10/2020 18:00,14.31264,4.75488,15.08179524,0.46264,-0.09512,0.472317249,13.85,4.85,14.67463799
26/10/2020 18:30,14.06656,4.68632,14.82665523,0.42656,-0.09368,0.436725745,13.64,4.78,14.45330412
26/10/2020 19:00,13.44024,4.6824,14.23253038,0.43024,-0.0976,0.441171415,13.01,4.78,13.86032106
26/10/2020 19:30,12.6372,4.6036,13.44960805,0.4572,-0.0864,0.465292166,12.18,4.69,13.05176233
26/10/2020 20:00,11.80984,4.75784,12.73221749,0.46984,-0.08216,0.476969487,11.34,4.84,12.32968775
26/10/2020 20:30,11.42392,4.80192,12.39210974,0.43392,-0.09808,0.444866556,10.99,4.9,12.0328758
26/10/2020 21:00,10.81296,4.8132,11.83583534,0.43296,-0.0868,0.441575137,10.38,4.9,11.47843195
26/10/2020 21:30,10.37176,4.70936,11.39085059,0.45176,-0.11064,0.46511107,9.92,4.82,11.02899814
26/10/2020 22:00,9.92416,4.8692,11.05432315,0.43416,-0.0608,0.438396562,9.49,4.93,10.69415728
26/10/2020 22:30,9.74552,5.49872,11.18977577,0.34552,-0.04128,0.347977167,9.4,5.54,10.91107694
26/10/2020 23:00,9.28888,5.8452,10.97495579,0.26888,-0.0048,0.268922841,9.02,5.85,10.7509488
26/10/2020 23:30,9.09648,6.02904,10.91307801,0.21648,0.00904,0.216668669,8.88,6.02,10.72822446
27/10/2020 00:00,9.15776,6.14304,11.02730741,0.20776,0.00304,0.20778224,8.95,6.14,10.85366758
27/10/2020 00:30,9.78152,6.19936,11.58059575,0.21152,0.00936,0.211726994,9.57,6.19,11.39741199
27/10/2020 01:00,10.46304,5.994,12.05832667,0.23304,0.014,0.23346015,10.23,5.98,11.84961181
27/10/2020 01:30,10.80384,6.1724,12.44272802,0.25384,0.0124,0.254142687,10.55,6.16,12.21671396
27/10/2020 02:00,10.57904,6.24928,12.28696821,0.29904,-0.00072,0.299040867,10.28,6.25,12.03083123
27/10/2020 02:30,10.3008,6.22632,12.03634253,0.3808,-0.07368,0.387862582,9.92,6.3,11.75144246
27/10/2020 03:00,10.16312,6.31864,11.96721436,0.51312,-0.14136,0.532235647,9.65,6.46,11.61266981
27/10/2020 03:30,9.9364,6.75664,12.01599888,0.5664,-0.15336,0.586794896,9.37,6.91,11.64237948
27/10/2020 04:00,9.82104,6.90784,12.00712622,0.65104,-0.17216,0.673418256,9.17,7.08,11.58513271
27/10/2020 04:30,9.54376,6.79864,11.71771568,0.65376,-0.16136,0.673378933,8.89,6.96,11.29042515
27/10/2020 05:00,9.3996,6.51656,11.43757118,0.6596,-0.16344,0.679547492,8.74,6.68,11.00045454
27/10/2020 05:30,9.5196,6.3572,11.4471296,0.7796,-0.2128,0.808121278,8.74,6.57,10.93400658
27/10/2020 06:00,9.47904,5.65624,11.0383536,0.96904,-0.28376,1.009731776,8.51,5.94,10.37803931
27/10/2020 06:30,9.99136,5.2244,11.27482284,1.08136,-0.3356,1.132239732,8.91,5.56,10.50246162
27/10/2020 07:00,10.51632,5.04104,11.66212119,1.10632,-0.33896,1.157081598,9.41,5.38,10.83939574
27/10/2020 07:30,10.58688,4.1996,11.38941036,1.06688,-0.3204,1.113952016,9.52,4.52,10.5385388
27/10/2020 08:00,10.4488,4.11624,11.2303541,1.1088,-0.33376,1.157943512,9.34,4.45,10.3459219
27/10/2020 08:30,10.65848,3.93328,11.36106894,1.16848,-0.35672,1.221717917,9.49,4.29,10.41461473
27/10/2020 09:00,10.6508,3.89432,11.34042631,1.1608,-0.35568,1.214069562,9.49,4.25,10.39820177
27/10/2020 09:30,10.92968,3.9224,11.61219732,1.14968,-0.3276,1.195443793,9.78,4.25,10.66353131
27/10/2020 10:00,10.562,3.99248,11.29140118,1.122,-0.25752,1.151173554,9.44,4.25,10.35258905
27/10/2020 10:30,10.23088,3.99368,10.98273124,1.21088,-0.25632,1.237711726,9.02,4.25,9.971103249
27/10/2020 11:00,10.33112,4.05832,11.09963971,1.52112,-0.32168,1.554761743,8.81,4.38,9.838724511
27/10/2020 11:30,10.53,4.1872,11.33196999,1.72,-0.3528,1.755809739,8.81,4.54,9.910988851
27/10/2020 12:00,10.36392,4.29304,11.21788885,1.77392,-0.35696,1.809478546,8.59,4.65,9.76783497
27/10/2020 12:30,10.24976,4.22896,11.08790705,2.33976,-0.36104,2.367451528,7.91,4.59,9.145282937
27/10/2020 13:00,9.24152,4.23248,10.16462389,2.32152,-0.30752,2.341799236,6.92,4.54,8.276351853
27/10/2020 13:30,8.95144,4.27496,9.919856908,2.15144,-0.35504,2.180538345,6.8,4.63,8.226597109
27/10/2020 14:00,8.52008,4.74528,9.752407164,2.84008,-0.53472,2.889979219,5.68,5.28,7.755049968
27/10/2020 14:30,8.5748,4.73848,9.796958087,2.8348,-0.54152,2.886058723,5.74,5.28,7.799102512
27/10/2020 15:00,9.65144,5.07984,10.90665249,1.62144,-0.33016,1.654712452,8.03,5.41,9.682406726
27/10/2020 15:30,10.01088,5.4168,11.38241805,1.57088,-0.3132,1.601798431,8.44,5.73,10.20129894
27/10/2020 16:00,10.86672,5.45152,12.15749456,1.20672,-0.27848,1.238436219,9.66,5.73,11.23158493
27/10/2020 16:30,11.65416,5.34072,12.81962306,1.06416,-0.26928,1.097701336,10.59,5.61,11.98416455
27/10/2020 17:00,12.9448,5.0144,13.88207673,0.9348,-0.2356,0.964032365,12.01,5.25,13.10734908
27/10/2020 17:30,13.89128,4.52736,14.61042945,0.85128,-0.20264,0.875066059,13.04,4.73,13.87135538
27/10/2020 18:00,14.15816,4.25776,14.78451943,0.82816,-0.20224,0.852496336,13.33,4.46,14.05633309
27/10/2020 18:30,14.0476,4.19152,14.65960114,0.7576,-0.18848,0.780693583,13.29,4.38,13.99315904
27/10/2020 19:00,13.24352,4.04456,13.8473567,0.74352,-0.19544,0.768777461,12.5,4.24,13.19953029
27/10/2020 19:30,12.5024,3.86904,13.08737851,0.7424,-0.18096,0.764136298,11.76,4.05,12.43784949
27/10/2020 20:00,11.37888,3.03536,11.77677037,0.66888,-0.15464,0.686523113,10.71,3.19,11.17498098
27/10/2020 20:30,10.9452,3.01872,11.35385721,0.6152,-0.17128,0.63859837,10.33,3.19,10.81133664
27/10/2020 21:00,10.62128,3.396,11.15098224,0.65128,-0.184,0.676772959,9.97,3.58,10.59326673
27/10/2020 21:30,10.5212,4.52592,11.45336637,0.6612,-0.16408,0.681254495,9.86,4.69,10.91859423
27/10/2020 22:00,10.09048,4.78888,11.1692058,0.66048,-0.17112,0.682287245,9.43,4.96,10.65488151
27/10/2020 22:30,9.62576,5.07528,10.88180696,0.67576,-0.19472,0.703254901,8.95,5.27,10.3863083
27/10/2020 23:00,8.63968,4.37832,9.685750179,0.78968,-0.20168,0.815027193,7.85,4.58,9.088393697
27/10/2020 23:30,8.04568,4.24848,9.098491577,0.89568,-0.24152,0.927671587,7.15,4.49,8.442902345
28/10/2020 00:00,8.23104,4.43904,9.351742918,0.96104,-0.24096,0.990787365,7.27,4.68,8.646114734
28/10/2020 00:30,8.87256,4.5248,9.959725699,0.88256,-0.2052,0.906101095,7.99,4.73,9.285095584
28/10/2020 01:00,9.61696,4.65864,10.68591813,0.82696,-0.21136,0.85354314,8.79,4.87,10.04893029
28/10/2020 01:30,9.99344,4.72256,11.05311793,0.75344,-0.20744,0.781475007,9.24,4.93,10.47294133
28/10/2020 02:00,9.8028,4.7128,10.87682728,0.8328,-0.2172,0.860657702,8.97,4.93,10.2355166
28/10/2020 02:30,9.78128,4.79056,10.89141421,0.81128,-0.19944,0.835434948,8.97,4.99,10.26455065
28/10/2020 03:00,9.73976,5.10424,10.99618983,0.76976,-0.17576,0.789570792,8.97,5.28,10.40861662
28/10/2020 03:30,9.618,5.77848,11.22037232,0.648,-0.16152,0.667826857,8.97,5.94,10.75846179
28/10/2020 04:00,9.56568,6.14576,11.3698109,0.59568,-0.12424,0.608498348,8.97,6.27,10.94412171
28/10/2020 04:30,9.43928,6.23056,11.31016732,0.54928,-0.12944,0.564325466,8.89,6.36,10.9307685
28/10/2020 05:00,9.26984,6.21192,11.15875816,0.64984,-0.14808,0.666498096,8.62,6.36,10.71232935
28/10/2020 05:30,9.35736,6.18136,11.21469561,0.73736,-0.17864,0.758690991,8.62,6.36,10.71232935
28/10/2020 06:00,9.40456,6.02856,11.17091243,0.60456,-0.16144,0.625744091,8.8,6.19,10.75900088
28/10/2020 06:30,9.78832,5.24888,11.10684247,0.51832,-0.12112,0.532283455,9.27,5.37,10.71306679
28/10/2020 07:00,10.17888,4.9836,11.33339609,0.53888,-0.1364,0.555874639,9.64,5.12,10.91531035
28/10/2020 07:30,10.54328,4.9772,11.65904254,0.48328,-0.1428,0.503935907,10.06,5.12,11.28795819
28/10/2020 08:00,10.44336,4.73592,11.46702692,0.63336,-0.18408,0.659568295,9.81,4.92,10.97462983
28/10/2020 08:30,10.55392,4.022,11.29432209,0.74392,-0.178,0.764918928,9.81,4.2,10.67127453
28/10/2020 09:00,10.82568,3.61664,11.41382637,0.70568,-0.17336,0.726662199,10.12,3.79,10.80641013
28/10/2020 09:30,10.44288,3.28944,10.94870578,0.73288,-0.20056,0.759827222,9.71,3.49,10.31814906
28/10/2020 10:00,10.52424,3.23856,11.01126235,1.13424,-0.25144,1.16177556,9.39,3.49,10.01759452
28/10/2020 10:30,9.17456,3.4996,9.819355954,1.22456,-0.2404,1.247934034,7.95,3.74,8.785789663
28/10/2020 11:00,8.81504,3.452,9.466849223,1.20504,-0.188,1.219616908,7.61,3.64,8.435739446
28/10/2020 11:30,9.206,3.31592,9.784976313,1.136,-0.26408,1.166290807,8.07,3.58,8.828437008
28/10/2020 12:00,10.3892,3.5628,10.98312435,1.0892,-0.1972,1.10690762,9.3,3.76,10.03133092
28/10/2020 12:30,9.65136,3.76296,10.3589873,1.36136,-0.21704,1.378552651,8.29,3.98,9.195895824
28/10/2020 13:00,10.39472,3.62576,11.0089209,1.50472,-0.24424,1.524413151,8.89,3.87,9.695823843
28/10/2020 13:30,8.96472,4.15688,9.881591775,1.60472,-0.30312,1.633097674,7.36,4.46,8.60588171
28/10/2020 14:00,10.0664,5.07048,11.27129879,1.4464,-0.24952,1.467764692,8.62,5.32,10.12950147
28/10/2020 14:30,10.85856,5.13312,12.01071381,1.14856,-0.22688,1.170753863,9.71,5.36,11.09115413
28/10/2020 15:00,10.75824,5.13544,11.92109357,1.44824,-0.26456,1.472206199,9.31,5.4,10.76271806
28/10/2020 15:30,11.15512,5.02032,12.23275583,1.30512,-0.28968,1.336881714,9.85,5.31,11.19011171
28/10/2020 16:00,11.26784,4.95648,12.30978929,0.98784,-0.25352,1.019853056,10.28,5.21,11.52486442
28/10/2020 16:30,11.8904,5.00888,12.9023444,0.8804,-0.24112,0.912821458,11.01,5.25,12.19764731
28/10/2020 17:00,13.09456,5.12096,14.06028922,0.84456,-0.23904,0.8777367,12.25,5.36,13.37131632
28/10/2020 17:30,14.1984,5.15064,15.10376294,0.8084,-0.20936,0.835070158,13.39,5.36,14.42295739
28/10/2020 18:00,14.49456,5.05424,15.35049223,0.79456,-0.19576,0.818319969,13.7,5.25,14.67148595
28/10/2020 18:30,14.32808,4.93448,15.15397536,0.74808,-0.16552,0.766172668,13.58,5.1,14.50608148
28/10/2020 19:00,13.59472,4.80736,14.41967829,0.63472,-0.14264,0.650550266,12.96,4.95,13.87314312
28/10/2020 19:30,12.66448,4.79352,13.54130303,0.57448,-0.15648,0.595410162,12.09,4.95,13.06409584
28/10/2020 20:00,11.9872,4.91168,12.95444187,0.5572,-0.15832,0.579255611,11.43,5.07,12.50399136
28/10/2020 20:30,11.91376,5.55504,13.14519482,0.48376,-0.12496,0.499638609,11.43,5.68,12.76351441
28/10/2020 21:00,11.40128,5.50792,12.66200491,0.49128,-0.12208,0.506220866,10.91,5.63,12.27701104
28/10/2020 21:30,10.78744,5.50672,12.11168142,0.49744,-0.12328,0.512488548,10.29,5.63,11.72949274
28/10/2020 22:00,10.59096,6.4452,12.39794486,0.47096,-0.0948,0.480406455,10.12,6.54,12.04931533
28/10/2020 22:30,9.85728,5.71648,11.39491609,0.44728,-0.08352,0.455010977,9.41,5.8,11.05387262
28/10/2020 23:00,9.21472,5.57432,10.76959183,0.44472,-0.09568,0.454896187,8.77,5.67,10.44326577
28/10/2020 23:30,8.86328,5.65128,10.51164583,0.42328,-0.07872,0.4305378,8.44,5.73,10.20129894
29/10/2020 00:00,8.77856,5.63584,10.4319609,0.43856,-0.09416,0.448554321,8.34,5.73,10.11872027
29/10/2020 00:30,9.43776,5.64216,10.99569385,0.42776,-0.08784,0.436685795,9.01,5.73,10.67768702
29/10/2020 01:00,9.9188,5.00368,11.10942874,0.3688,-0.05632,0.373075572,9.55,5.06,10.80768708
29/10/2020 01:30,10.01712,4.53392,10.99541376,0.34712,-0.05608,0.351620905,9.67,4.59,10.70406465
29/10/2020 02:00,9.78208,4.65168,10.83176883,0.30208,-0.03832,0.304500819,9.48,4.69,10.57669608
29/10/2020 02:30,9.57024,4.67208,10.64978052,0.27024,-0.01792,0.270833499,9.3,4.69,10.41566609
29/10/2020 03:00,9.44192,4.65584,10.52742606,0.27192,-0.03416,0.274057279,9.17,4.69,10.29975728
29/10/2020 03:30,9.11216,4.74912,10.27548542,0.36216,-0.07088,0.369030947,8.75,4.82,9.989739736
29/10/2020 04:00,8.71856,4.64328,9.877921726,0.45856,-0.10672,0.470814647,8.26,4.75,9.528383913
29/10/2020 04:30,8.6708,4.69392,9.859800079,0.6808,-0.19608,0.708474422,7.99,4.89,9.367614424
29/10/2020 05:00,8.56928,4.6948,9.771064771,0.86928,-0.2352,0.900536928,7.7,4.93,9.143024664
29/10/2020 05:30,8.71048,4.67736,9.886867977,0.91048,-0.25264,0.944881368,7.8,4.93,9.227399417
29/10/2020 06:00,9.02,4.65296,10.14940573,0.91,-0.27704,0.951236649,8.11,4.93,9.490890369
29/10/2020 06:30,10.06176,4.62712,11.07471236,0.98176,-0.30288,1.027418606,9.08,4.93,10.33205207
29/10/2020 07:00,10.54784,4.79968,11.58852263,1.01784,-0.32032,1.067053498,9.53,5.12,10.81828545
29/10/2020 07:30,10.96256,4.64472,11.90592901,1.08256,-0.34528,1.136289766,9.88,4.99,11.06862683
29/10/2020 08:00,10.92392,4.72,11.90001799,1.10392,-0.35,1.158075717,9.82,5.07,11.05157455
29/10/2020 08:30,10.91288,4.22808,11.70331621,1.21288,-0.41192,1.280919974,9.7,4.64,10.75265549
29/10/2020 09:00,10.6744,3.28576,11.16866304,1.2744,-0.42424,1.343158568,9.4,3.71,10.10564694
29/10/2020 09:30,10.87224,3.33096,11.37105523,1.30224,-0.43904,1.374258032,9.57,3.77,10.28580575
29/10/2020 10:00,10.76144,3.37304,11.27767661,1.38144,-0.45696,1.455056327,9.38,3.83,10.13179648
29/10/2020 10:30,10.80744,3.36464,11.31907954,1.42744,-0.46536,1.501380992,9.38,3.83,10.13179648
29/10/2020 11:00,10.99608,3.33296,11.49009999,1.41608,-0.45704,1.488008108,9.58,3.79,10.30245116
29/10/2020 11:30,11.00112,3.26536,11.47550509,1.42112,-0.46464,1.495149619,9.58,3.73,10.28053014
29/10/2020 12:00,11.23976,3.33056,11.72283391,1.48976,-0.46944,1.561972718,9.75,3.8,10.46434422
29/10/2020 12:30,11.21584,3.32072,11.69710427,1.50584,-0.47928,1.580273212,9.71,3.8,10.42708492
29/10/2020 13:00,11.16168,3.3156,11.64372379,1.56168,-0.4844,1.63508036,9.6,3.8,10.3247276
29/10/2020 13:30,11.3668,3.47688,11.88666634,1.5168,-0.46312,1.585926346,9.85,3.94,10.60877467
29/10/2020 14:00,11.54488,4.04192,12.2319815,1.44488,-0.46808,1.518807789,10.1,4.51,11.06119795
29/10/2020 14:30,11.4944,4.11152,12.20761353,1.3944,-0.44848,1.464747647,10.1,4.56,11.08167857
29/10/2020 15:00,11.9944,5.1264,13.04398744,1.3644,-0.4236,1.428644224,10.63,5.55,11.99163875
29/10/2020 15:30,12.72024,6.16856,14.13703074,1.34024,-0.43144,1.407971495,11.38,6.6,13.15539433
29/10/2020 16:00,12.65968,6.30416,14.14248673,1.36968,-0.40584,1.428541007,11.29,6.71,13.13347631
29/10/2020 16:30,13.16872,6.22752,14.5669898,1.28872,-0.41248,1.353121942,11.88,6.64,13.60970242
29/10/2020 17:00,14.13152,6.3524,15.4936388,1.27152,-0.4076,1.335253111,12.86,6.76,14.52849614
29/10/2020 17:30,14.58496,5.78976,15.692112,1.24496,-0.40024,1.307714594,13.34,6.19,14.70617897
29/10/2020 18:00,14.85592,5.7964,15.94668028,1.22592,-0.3936,1.287556137,13.63,6.19,14.96973614
29/10/2020 18:30,14.53648,5.80112,15.65126973,1.25648,-0.38888,1.315283104,13.28,6.19,14.65177464
29/10/2020 19:00,13.81856,5.54872,14.89096686,1.24856,-0.40128,1.311460145,12.57,5.95,13.90709891
29/10/2020 19:30,13.06304,5.5328,14.1864333,1.25304,-0.4172,1.320668422,11.81,5.95,13.22416727
29/10/2020 20:00,12.43072,5.53576,13.60762428,1.26072,-0.41424,1.327030405,11.17,5.95,12.65588401
29/10/2020 20:30,12.12,5.82688,13.44793406,1.24,-0.39312,1.300824098,10.88,6.22,12.53246983
29/10/2020 21:00,11.83712,6.05872,13.29757489,1.22712,-0.38128,1.284989468,10.61,6.44,12.41151481
29/10/2020 21:30,11.55968,6.43992,13.23248923,1.23968,-0.38008,1.296636923,10.32,6.82,12.36991512
29/10/2020 22:00,11.2268,7.24584,13.36200717,1.2768,-0.36416,1.327716365,9.95,7.61,12.52655579
29/10/2020 22:30,10.70592,7.4732,13.05624147,1.28592,-0.3668,1.337210711,9.42,7.84,12.25569255
29/10/2020 23:00,10.12352,7.4048,12.54259623,1.27352,-0.3552,1.322127161,8.85,7.76,11.77030586
29/10/2020 23:30,9.57872,7.24992,12.01304361,1.26872,-0.36008,1.318828285,8.31,7.61,11.26801668
30/10/2020 00:00,9.56144,7.33824,12.05283789,1.25144,-0.36176,1.302678921,8.31,7.7,11.32899378
30/10/2020 00:30,10.18384,7.34328,12.55525222,1.24384,-0.35672,1.293981107,8.94,7.7,11.7988813
30/10/2020 01:00,11.13928,7.35376,13.34770936,1.22928,-0.34624,1.277110589,9.91,7.7,12.5498247
30/10/2020 01:30,11.474,7.46208,13.68704913,1.204,-0.33792,1.250522261,10.27,7.8,12.89623588
30/10/2020 02:00,11.18952,7.46304,13.44999345,1.19952,-0.33696,1.245949546,9.99,7.8,12.67438756
30/10/2020 02:30,11.02848,7.63096,13.41114915,1.19848,-0.33904,1.245512919,9.83,7.97,12.65503062
30/10/2020 03:00,10.84688,7.68008,13.29053929,1.21688,-0.34992,1.26619151,9.63,8.03,12.53865224
30/10/2020 03:30,10.4612,7.81024,13.05513517,1.2312,-0.36976,1.285525534,9.23,8.18,12.33309775
30/10/2020 04:00,10.07368,7.72648,12.69557096,1.21368,-0.35352,1.264118481,8.86,8.08,11.99108002
30/10/2020 04:30,9.9388,7.74312,12.5990338,1.1788,-0.33688,1.225992485,8.76,8.08,11.91738226
30/10/2020 05:00,9.83896,7.71456,12.50278249,1.17896,-0.32544,1.223052687,8.66,8.04,11.81681852
30/10/2020 05:30,10.05528,7.82352,12.74033442,1.15528,-0.31648,1.197844509,8.9,8.14,12.0610779
30/10/2020 06:00,10.31656,7.83848,12.95658824,1.09656,-0.30152,1.137259049,9.22,8.14,12.29910566
30/10/2020 06:30,11.11136,7.786,13.56776021,1.08136,-0.294,1.120613872,10.03,8.08,12.87972438
30/10/2020 07:00,11.78112,7.74096,14.09671062,1.05112,-0.27904,1.087527736,10.73,8.02,13.39601807
30/10/2020 07:30,11.90288,7.58328,14.11328055,1.00288,-0.25672,1.035216621,10.9,7.84,13.42667494
30/10/2020 08:00,11.87824,7.60864,14.10616844,0.97824,-0.27136,1.015179663,10.9,7.88,13.45007063
30/10/2020 08:30,12.09784,7.63464,14.30543465,0.97784,-0.24536,1.008153061,11.12,7.88,13.62896915
30/10/2020 09:00,12.04512,7.37384,14.12297533,1.00512,-0.22616,1.030249756,11.04,7.6,13.40304443
30/10/2020 09:30,11.812,6.61304,13.53719476,0.892,-0.19696,0.913486312,10.92,6.81,12.86944055
30/10/2020 10:00,11.6144,5.88952,13.02231674,0.8144,-0.18048,0.834158492,10.8,6.07,12.38890229
30/10/2020 10:30,11.65072,5.8336,13.02958808,0.85072,-0.1864,0.870901532,10.8,6.02,12.36448139
30/10/2020 11:00,11.18464,5.97128,12.67881527,0.81464,-0.16872,0.831928343,10.37,6.14,12.05141071
30/10/2020 11:30,10.7676,6.13296,12.39170723,0.8876,-0.14704,0.899696905,9.88,6.28,11.7069552
30/10/2020 12:00,11.26552,6.07968,12.80134562,0.73552,-0.10032,0.742329962,10.53,6.18,12.20955773
30/10/2020 12:30,11.53144,5.9988,12.99845029,0.75144,-0.0612,0.753928056,10.78,6.06,12.36656783
30/10/2020 13:00,11.78816,5.96992,13.21365434,0.70816,-0.05008,0.709928582,11.08,6.02,12.60978985
30/10/2020 13:30,11.62064,5.9948,13.07581359,0.66064,-0.0252,0.66112045,10.96,6.02,12.5044792
30/10/2020 14:00,11.18256,5.9512,12.66753447,0.51256,-0.0188,0.512904663,10.67,5.97,12.22660214
30/10/2020 14:30,11.04016,6.00368,12.56699273,0.51016,-0.01632,0.510420971,10.53,6.02,12.12935695
30/10/2020 15:00,10.96008,6.14512,12.56526376,0.52008,-0.01488,0.520292822,10.44,6.16,12.12184804
30/10/2020 15:30,11.41656,6.15368,12.96941093,0.38656,-0.00632,0.38661166,11.03,6.16,12.63354661
30/10/2020 16:00,11.9516,6.16872,13.4496784,0.2916,0.00872,0.291730352,11.66,6.16,13.18716042
30/10/2020 16:30,12.43848,6.18304,13.89049201,0.18848,0.02304,0.189882996,12.25,6.16,13.71160457
30/10/2020 17:00,13.37,6.24304,14.75575984,0.15,0.04304,0.156052689,13.22,6.2,14.60165744
30/10/2020 17:30,14.05768,5.46272,15.08176637,0.15768,0.04272,0.163364564,13.9,5.42,14.91932974
30/10/2020 18:00,14.26832,5.07288,15.14328456,0.18832,0.03288,0.191168818,14.08,5.04,14.95486543
30/10/2020 18:30,13.95656,5.02456,14.83346791,0.20656,-0.01544,0.207136253,13.75,5.04,14.64459286
30/10/2020 19:00,13.39464,5.02904,14.30760721,0.22464,-0.01096,0.224907206,13.17,5.04,14.1014361
30/10/2020 19:30,12.76056,4.87208,13.65902833,0.33056,-0.04792,0.334015329,12.43,4.92,13.36829458
30/10/2020 20:00,12.23608,4.8384,13.15795456,0.42608,-0.0816,0.433823382,11.81,4.92,12.79384618
30/10/2020 20:30,11.95272,5.55512,13.18054906,0.52272,-0.13488,0.53984147,11.43,5.69,12.76796773
30/10/2020 21:00,11.6944,6.04552,13.16462318,0.7144,-0.17448,0.73539828,10.98,6.22,12.61938192
30/10/2020 21:30,11.5488,6.44184,13.2239209,0.8188,-0.22816,0.849994368,10.73,6.67,12.63415213
30/10/2020 22:00,11.51984,7.14048,13.55334528,0.90984,-0.24952,0.943434712,10.61,7.39,12.92997293
30/10/2020 22:30,11.40152,7.57,13.68574288,1.02152,-0.28,1.059199278,10.38,7.85,13.01410389
30/10/2020 23:00,10.83136,7.6404,13.25496404,1.07136,-0.2996,1.112462318,9.76,7.94,12.58178048
30/10/2020 23:30,10.46032,7.83872,13.07148904,1.12032,-0.32128,1.165477473,9.34,8.16,12.4024675
31/10/2020 00:00,10.44944,7.79696,13.03776751,1.18944,-0.36304,1.243609889,9.26,8.16,12.34233365
31/10/2020 00:30,10.58752,6.7056,12.5323841,1.22752,-0.3844,1.286300397,9.36,7.09,11.74213354
31/10/2020 01:00,11.22512,6.4164,12.92955947,1.23512,-0.3836,1.293317585,9.99,6.8,12.08470521
31/10/2020 01:30,11.29864,6.41992,12.99517752,1.23864,-0.38008,1.295642642,10.06,6.8,12.14263563
31/10/2020 02:00,10.86544,6.62608,12.72645758,1.24544,-0.38392,1.303271023,9.62,7.01,11.90312984
31/10/2020 02:30,10.57152,6.66864,12.49911175,1.26152,-0.39136,1.320831314,9.31,7.06,11.6841645
31/10/2020 03:00,10.58224,7.24496,12.82471243,1.27224,-0.37504,1.326367076,9.31,7.62,12.0308146
31/10/2020 03:30,10.30104,7.35384,12.65663414,1.27104,-0.37616,1.325533488,9.03,7.73,11.88670686
31/10/2020 04:00,9.86624,7.35728,12.30740674,1.27624,-0.37272,1.329552081,8.59,7.73,11.55599412
31/10/2020 04:30,9.76176,7.2704,12.17171617,1.26176,-0.3696,1.314778482,8.5,7.64,11.42889321
31/10/2020 05:00,9.80712,7.30736,12.23017223,1.23712,-0.37264,1.292024173,8.57,7.68,11.50770611
31/10/2020 05:30,9.8036,7.23224,12.18260516,1.2336,-0.38776,1.293107411,8.57,7.62,11.46775043
31/10/2020 06:00,9.88584,7.25984,12.26519912,1.21584,-0.36016,1.268062353,8.67,7.62,11.542673
31/10/2020 06:30,9.88264,6.65824,11.91632214,1.21264,-0.35176,1.262628555,8.67,7.01,11.1493946
31/10/2020 07:00,10.28616,6.7616,12.3095216,1.19616,-0.3484,1.245865685,9.09,7.11,11.54037261
31/10/2020 07:30,10.54336,6.8192,12.55642978,1.18336,-0.3408,1.23145667,9.36,7.16,11.78453224
31/10/2020 08:00,10.546,6.25216,12.26000084,1.186,-0.33784,1.233179576,9.36,6.59,11.44716996
31/10/2020 08:30,10.72688,6.35784,12.46948612,1.20688,-0.35216,1.257209609,9.52,6.71,11.64708118
31/10/2020 09:00,10.72152,6.01448,12.29328926,1.20152,-0.34552,1.250213734,9.52,6.36,11.44901743
31/10/2020 09:30,10.66928,5.40176,11.95878534,1.21928,-0.33824,1.265326051,9.45,5.74,11.05667672
31/10/2020 10:00,10.75152,5.2576,11.96818867,1.30152,-0.3424,1.345805361,9.45,5.6,10.98464838
31/10/2020 10:30,9.98256,5.35752,11.32936559,1.69256,-0.41248,1.742096181,8.29,5.77,10.10034653
31/10/2020 11:00,9.64536,5.34768,11.0286287,1.95536,-0.42232,2.000446678,7.69,5.77,9.614000208
31/10/2020 11:30,8.31432,5.5512,9.997186529,2.58432,-0.4988,2.632016585,5.73,6.05,8.332790649
31/10/2020 12:00,8.81872,5.35984,10.31977264,2.56872,-0.46016,2.609611018,6.25,5.82,8.540193206
31/10/2020 12:30,9.22528,5.54432,10.76314431,2.45528,-0.44568,2.49540188,6.77,5.99,9.039524324
31/10/2020 13:00,10.08296,6.31144,11.89539227,2.52296,-0.46856,2.566101252,7.56,6.78,10.15490029
31/10/2020 13:30,9.40032,6.98576,11.7118256,3.00032,-0.53424,3.047512507,6.4,7.52,9.874735439
31/10/2020 14:00,8.94432,6.91712,11.30696287,2.65432,-0.47288,2.696113899,6.29,7.39,9.704442282
31/10/2020 14:30,9.58336,6.72208,11.70585958,2.25336,-0.43792,2.295518507,7.33,7.16,10.24668239
31/10/2020 15:00,9.99896,6.67264,12.02095361,1.87896,-0.37736,1.916478868,8.12,7.05,10.75345991
31/10/2020 15:30,10.01632,6.57328,11.98059582,1.61632,-0.33672,1.651021109,8.4,6.91,10.8769527
31/10/2020 16:00,10.56112,6.22488,12.25913483,1.12112,-0.27512,1.154383415,9.44,6.5,11.46139608
31/10/2020 16:30,10.84832,5.71128,12.25988442,1.10832,-0.28872,1.145308893,9.74,6,11.43973776
31/10/2020 17:00,11.80648,4.98176,12.8144802,0.92648,-0.19824,0.94745147,10.88,5.18,12.05017842
31/10/2020 17:30,12.58344,4.53856,13.37690133,0.79344,-0.16144,0.809697417,11.79,4.7,12.69228506
31/10/2020 18:00,12.462,3.46832,12.93563634,0.672,-0.13168,0.684779981,11.79,3.6,12.32737198
31/10/2020 18:30,12.32424,3.39816,12.78414577,0.53424,-0.11184,0.545820999,11.79,3.51,12.30139017
31/10/2020 19:00,11.94096,3.54728,12.4567139,0.52096,-0.11272,0.533015122,11.42,3.66,11.99216411
31/10/2020 19:30,11.90464,4.58232,12.7561009,0.38464,-0.07768,0.392405545,11.52,4.66,12.42682582
31/10/2020 20:00,11.4448,4.42336,12.26986392,0.4748,-0.10664,0.486628328,10.97,4.53,11.86852139
31/10/2020 20:30,11.2852,5.1,12.38409218,0.5552,-0.17,0.580643643,10.73,5.27,11.95432139
31/10/2020 21:00,11.12688,5.23136,12.29530748,0.64688,-0.19864,0.676691646,10.48,5.43,11.80319025
31/10/2020 21:30,11.07608,5.71784,12.46488036,0.69608,-0.21216,0.727694463,10.38,5.93,11.95446778
31/10/2020 22:00,10.81176,5.84976,12.2928372,0.91176,-0.25024,0.945476787,9.9,6.1,11.62841348
31/10/2020 22:30,10.37888,6.03128,12.00406133,0.96888,-0.25872,1.002828247,9.41,6.29,11.318666
31/10/2020 23:00,10.0956,7.36296,12.49537192,0.9356,-0.25704,0.970266418,9.16,7.62,11.91511645
31/10/2020 23:30,9.8868,7.4728,12.39320596,1.0368,-0.2972,1.078555553,8.85,7.77,11.77690112
01/11/2020 00:00,9.98368,7.63864,12.57070751,1.13368,-0.34136,1.183958188,8.85,7.98,11.91649697
01/11/2020 00:30,9.88928,6.45104,11.80736109,1.23928,-0.36896,1.293037664,8.65,6.82,11.01521221
01/11/2020 01:00,10.71928,6.5096,12.54104684,1.27928,-0.3904,1.337523637,9.44,6.9,11.69288673
01/11/2020 01:30,10.89168,6.59344,12.73193403,1.33168,-0.42656,1.39832938,9.56,7.02,11.86060707
01/11/2020 02:00,10.65416,6.66768,12.56857517,1.34416,-0.40232,1.403077862,9.31,7.07,11.69020958
01/11/2020 02:30,10.3956,6.62776,12.3286537,1.2856,-0.40224,1.347057674,9.11,7.03,11.50708477
01/11/2020 03:00,10.11128,6.62152,12.08645979,1.31128,-0.40848,1.373430431,8.8,7.03,11.26325441
01/11/2020 03:30,9.72208,6.49232,11.69055424,1.26208,-0.41768,1.329399304,8.46,6.91,10.92335571
01/11/2020 04:00,9.52336,6.49648,11.52816716,1.21336,-0.36352,1.266644891,8.31,6.86,10.77569951
01/11/2020 04:30,9.31704,6.5148,11.36881055,1.21704,-0.3452,1.26504917,8.1,6.86,10.61459373
01/11/2020 05:00,9.16072,6.50632,11.23614662,1.21072,-0.35368,1.261321712,7.95,6.86,10.50057617
01/11/2020 05:30,9.07864,6.4284,11.12411933,1.21864,-0.3616,1.27115617,7.86,6.79,10.38670785
01/11/2020 06:00,9.1664,6.17048,11.04978336,1.1964,-0.36952,1.252165321,7.97,6.54,10.30982541
01/11/2020 06:30,9.3736,5.80672,11.02643978,1.1636,-0.36328,1.218990286,8.21,6.17,10.27000487
01/11/2020 07:00,9.38224,5.4868,10.86882706,1.07224,-0.3232,1.119891449,8.31,5.81,10.1396351
01/11/2020 07:30,9.5072,5.39184,10.92972051,1.0472,-0.31816,1.094464995,8.46,5.71,10.20664979
01/11/2020 08:00,9.6192,5.4272,11.04461446,0.9592,-0.2828,1.00002024,8.66,5.71,10.37302752
01/11/2020 08:30,9.58848,5.4332,11.02082624,1.08848,-0.2768,1.123123747,8.5,5.71,10.2398291
01/11/2020 09:00,9.6484,5.2188,10.96938904,1.0284,-0.2312,1.054068309,8.62,5.45,10.19837732
01/11/2020 09:30,9.95904,5.14072,11.20756351,1.12904,-0.21928,1.150136966,8.83,5.36,10.3294966
01/11/2020 10:00,9.49896,5.25672,10.85648867,1.33896,-0.21328,1.35584005,8.16,5.47,9.823772188
01/11/2020 10:30,10.10328,5.22624,11.37496599,1.32328,-0.24376,1.345544089,8.78,5.47,10.34452996
01/11/2020 11:00,10.13024,5.16656,11.37167994,1.78024,-0.30344,1.805915361,8.35,5.47,9.982154076
01/11/2020 11:30,10.70024,4.75744,11.71018238,1.48024,-0.32256,1.514977033,9.22,5.08,10.52686088
01/11/2020 12:00,11.29552,4.55048,12.17766974,1.52552,-0.35952,1.56731168,9.77,4.91,10.93439527
01/11/2020 12:30,11.46512,4.38336,12.27447846,1.38512,-0.35664,1.430296999,10.08,4.74,11.13885093
01/11/2020 13:00,11.4752,4.32528,12.2632892,1.3452,-0.33472,1.386218063,10.13,4.66,11.15044842
01/11/2020 13:30,11.45152,4.44128,12.28260063,1.32152,-0.34872,1.366755556,10.13,4.79,11.20540048
01/11/2020 14:00,11.26632,4.66272,12.19306869,1.38632,-0.37728,1.436740527,9.88,5.04,11.09125782
01/11/2020 14:30,11.35144,4.6568,12.2695141,1.32144,-0.3832,1.375880051,10.03,5.04,11.22508352
01/11/2020 15:00,11.40584,4.61568,12.30437678,1.29584,-0.37432,1.34882051,10.11,4.99,11.27440464
01/11/2020 15:30,11.65416,4.53864,12.50674611,1.32416,-0.40136,1.383650807,10.33,4.94,11.45043667
01/11/2020 16:00,12.00224,4.54608,12.83435267,1.27224,-0.39392,1.331828662,10.73,4.94,11.81255688
01/11/2020 16:30,12.46336,4.63248,13.29643612,1.24336,-0.38752,1.302350122,11.22,5.02,12.29181842
01/11/2020 17:00,13.15536,4.5636,13.92443685,1.21536,-0.3964,1.278371186,11.94,4.96,12.92923818
01/11/2020 17:30,13.6504,3.91112,14.19965774,1.2204,-0.38888,1.280860576,12.43,4.3,13.15275256
01/11/2020 18:00,13.32424,3.35376,13.73983543,1.22424,-0.39624,1.286767157,12.1,3.75,12.66777407
01/11/2020 18:30,12.84544,3.27416,13.25614772,1.23544,-0.39584,1.297305399,11.61,3.67,12.17624737
01/11/2020 19:00,12.05232,3.38808,12.51948495,1.23232,-0.37192,1.287220676,10.82,3.76,11.45469336
01/11/2020 19:30,11.62096,3.61664,12.17073524,1.26096,-0.37336,1.31507331,10.36,3.99,11.10178814
01/11/2020 20:00,11.23296,4.00696,11.92623657,1.25296,-0.35304,1.301747289,9.98,4.36,10.89082182
01/11/2020 20:30,10.7436,4.17464,11.52616849,1.2436,-0.35536,1.293376082,9.5,4.53,10.52477553
01/11/2020 21:00,10.58368,4.69496,11.57829572,1.24368,-0.34504,1.290655858,9.34,5.04,10.61306742
01/11/2020 21:30,10.5836,5.53792,11.94492138,1.2436,-0.35208,1.292478737,9.34,5.89,11.04208766
01/11/2020 22:00,10.39528,6.20408,12.10588514,1.26528,-0.35592,1.314386749,9.13,6.56,11.24235296
01/11/2020 22:30,10.02576,6.3008,11.84128136,1.22576,-0.3592,1.277306626,8.8,6.66,11.03610439
01/11/2020 23:00,9.77288,6.80136,11.90662342,1.24288,-0.33864,1.288187775,8.53,7.14,11.12387073
01/11/2020 23:30,9.44104,6.72472,11.59116454,1.19104,-0.31528,1.232062401,8.25,7.04,10.84546449
02/11/2020 00:00,9.52296,7.01224,11.82616916,1.11296,-0.27776,1.147096587,8.41,7.29,11.12978886
02/11/2020 00:30,10.37016,7.55344,12.82944559,1.10016,-0.27656,1.134388584,9.27,7.83,12.13432322
02/11/2020 01:00,11.22544,7.55512,13.53108796,1.10544,-0.27488,1.139103423,10.12,7.83,12.79544059
02/11/2020 01:30,11.4356,7.55896,13.70805689,1.0756,-0.27104,1.109224072,10.36,7.83,12.98608871
02/11/2020 02:00,11.09952,7.70296,13.5105491,1.05952,-0.23704,1.085712021,10.04,7.94,12.80020312
02/11/2020 02:30,10.76896,7.69656,13.23659833,1.03896,-0.24344,1.0670993,9.73,7.94,12.558523
02/11/2020 03:00,10.56904,7.67384,13.06110359,1.01904,-0.26616,1.053225364,9.55,7.94,12.41958534
02/11/2020 03:30,10.2016,7.67184,12.76439468,1.0216,-0.26816,1.056208476,9.18,7.94,12.13738028
02/11/2020 04:00,9.75472,7.6788,12.41444851,1.02472,-0.2612,1.057485942,8.73,7.94,11.80069913
02/11/2020 04:30,9.69672,7.65768,12.35582623,1.01672,-0.23232,1.042924801,8.68,7.89,11.7300682
02/11/2020 05:00,9.78944,7.5492,12.3621825,0.98944,-0.2108,1.011646259,8.8,7.76,11.73275756
02/11/2020 05:30,10.02216,7.5644,12.55642618,0.94216,-0.1956,0.962249877,9.08,7.76,11.94420362
02/11/2020 06:00,10.40136,7.5896,12.87595892,0.87136,-0.1704,0.887865085,9.53,7.76,12.28977217
02/11/2020 06:30,11.04768,7.46176,13.33150763,0.83768,-0.15824,0.852494974,10.21,7.62,12.74003532
02/11/2020 07:00,11.60176,7.40008,13.76088729,0.76176,-0.11992,0.771141429,10.84,7.52,13.19302846
02/11/2020 07:30,11.668,6.67456,13.44217152,0.698,-0.09544,0.704494708,10.97,6.77,12.89084171
02/11/2020 08:00,11.14552,5.49984,12.4286305,0.73552,-0.13016,0.746947987,10.41,5.63,11.834906
02/11/2020 08:30,10.9136,5.17992,12.0804899,0.9936,-0.15008,1.004870622,9.92,5.33,11.26122995
02/11/2020 09:00,10.67488,5.3048,11.92031736,1.24488,-0.1952,1.260090971,9.43,5.5,10.9167257
02/11/2020 09:30,10.906,5.44856,12.1912937,1.626,-0.29144,1.651912005,9.28,5.74,10.9117368
02/11/2020 10:00,10.11392,5.50168,11.51346432,2.27392,-0.38832,2.306838657,7.84,5.89,9.806003263
02/11/2020 10:30,10.00264,5.5368,11.43280198,2.43264,-0.4532,2.474495425,7.57,5.99,9.653237799
02/11/2020 11:00,9.5872,5.55032,11.07792652,2.6572,-0.48968,2.701943438,6.93,6.04,9.192741702
02/11/2020 11:30,9.54064,5.52152,11.02320256,2.76064,-0.51848,2.808906321,6.78,6.04,9.080198236
02/11/2020 12:00,9.91592,5.47736,11.32814822,2.95592,-0.51264,3.000043802,6.96,5.99,9.182684793
02/11/2020 12:30,8.74776,5.15104,10.15167563,2.70776,-0.55896,2.7648509,6.04,5.71,8.311780796
02/11/2020 13:00,8.32584,4.908,9.664785342,3.01584,-0.572,3.069605008,5.31,5.48,7.63062907
02/11/2020 13:30,8.93976,4.65888,10.08089637,2.80976,-0.53112,2.859517391,6.13,5.19,8.031998506
02/11/2020 14:00,9.20088,4.65336,10.31067176,2.93088,-0.53664,2.979604011,6.27,5.19,8.139348868
02/11/2020 14:30,9.41136,4.71856,10.52798677,2.37136,-0.52144,2.428013164,7.04,5.24,8.776058341
02/11/2020 15:00,9.88784,4.64392,10.92407309,2.03784,-0.47608,2.092712124,7.85,5.12,9.372134229
02/11/2020 15:30,10.35336,4.57208,11.31794941,1.71336,-0.45792,1.773497453,8.64,5.03,9.997524694
02/11/2020 16:00,10.71104,3.93328,11.41039304,1.47104,-0.41672,1.528925845,9.24,4.35,10.21274204
02/11/2020 16:30,11.28552,3.9692,11.96317309,1.31552,-0.3808,1.369526017,9.97,4.35,10.877656
02/11/2020 17:00,12.29528,3.82496,12.87649911,1.17528,-0.33504,1.222102647,11.12,4.16,11.87265766
02/11/2020 17:30,13.38776,3.63328,13.87201649,1.22776,-0.34672,1.275777949,12.16,3.98,12.79476455
02/11/2020 18:00,13.61312,3.63648,14.09045858,1.21312,-0.34352,1.260819624,12.4,3.98,13.02307183
02/11/2020 18:30,13.47144,3.55304,13.93211358,1.17144,-0.28696,1.206075336,12.3,3.84,12.8854802
02/11/2020 19:00,12.78512,3.5548,13.2701129,1.00512,-0.2152,1.027899438,11.78,3.77,12.36856095
02/11/2020 19:30,12.00032,3.42232,12.47878016,0.80032,-0.15768,0.815705268,11.2,3.58,11.75824817
02/11/2020 20:00,11.73368,3.84984,12.34910986,0.63368,-0.12016,0.644971913,11.1,3.97,11.78859194
02/11/2020 20:30,11.96616,5.14632,13.02588172,0.53616,-0.10368,0.546092564,11.43,5.25,12.57805231
02/11/2020 21:00,11.66416,5.3716,12.84160095,0.45416,-0.0784,0.460877278,11.21,5.45,12.46461391
02/11/2020 21:30,11.102,5.41656,12.35287522,0.322,-0.03344,0.323731731,10.78,5.45,12.07935843
02/11/2020 22:00,10.94048,6.11728,12.53456091,0.25048,-0.00272,0.250494768,10.69,6.12,12.31789349
02/11/2020 22:30,10.41888,6.05904,12.05259417,0.24888,0.00904,0.249044125,10.17,6.05,11.83348638
02/11/2020 23:00,9.77376,6.16008,11.55305025,0.20376,0.02008,0.204747024,9.57,6.14,11.37033421
02/11/2020 23:30,9.06408,5.93872,10.83632509,0.16408,0.02872,0.166574562,8.9,5.91,10.68354342
03/11/2020 00:00,8.93584,5.99888,10.76270402,0.16584,0.03888,0.170336608,8.77,5.96,10.60351357
03/11/2020 00:30,9.5624,6.03896,11.30966541,0.1624,0.03896,0.167007909,9.4,6,11.15168149
03/11/2020 01:00,10.60872,6.06472,12.21989234,0.29872,-0.00528,0.298766659,10.31,6.07,11.9641548
03/11/2020 01:30,10.93592,6.30384,12.62270751,0.32592,-0.04616,0.329172587,10.61,6.35,12.3650556
03/11/2020 02:00,10.89976,6.34752,12.61331749,0.20976,-0.00248,0.20977466,10.69,6.35,12.43376854
03/11/2020 02:30,10.79768,6.36144,12.53227083,0.16768,0.01144,0.168069795,10.63,6.35,12.38222113
03/11/2020 03:00,10.55432,6.36904,12.3271384,0.16432,0.01904,0.165419418,10.39,6.35,12.17680582
03/11/2020 03:30,10.4932,7.14136,12.69276443,0.1632,0.04136,0.168359406,10.33,7.1,12.53470781
03/11/2020 04:00,10.4772,7.776,13.04752451,0.1472,0.046,0.154220102,10.33,7.73,12.9020076
03/11/2020 04:30,10.37504,7.92552,13.05585395,0.14504,0.04552,0.152015368,10.23,7.88,12.91306703
03/11/2020 05:00,10.31416,7.85792,12.96644914,0.16416,0.04792,0.171011204,10.15,7.81,12.80697466
03/11/2020 05:30,10.30376,7.88144,12.97245415,0.21376,0.01144,0.214065904,10.09,7.87,12.79628852
03/11/2020 06:00,10.64208,8.02072,13.32613282,0.31208,-0.01928,0.312674983,10.33,8.04,13.09009167
03/11/2020 06:30,11.46728,7.91992,13.9364143,0.39728,-0.06008,0.401797219,11.07,7.98,13.6464391
03/11/2020 07:00,12.13712,8.03024,14.55315898,0.55712,-0.10976,0.567829157,11.58,8.14,14.15471653
03/11/2020 07:30,12.46664,7.37584,14.48516926,0.68664,-0.15416,0.703732758,11.78,7.53,13.98103358
03/11/2020 08:00,12.42024,6.4972,14.0169886,0.86024,-0.2328,0.891183874,11.56,6.73,13.37634105
03/11/2020 08:30,12.3936,6.36016,13.93028916,1.2136,-0.26984,1.24323714,11.18,6.63,12.99804985
03/11/2020 09:00,11.82392,5.99936,13.25886136,1.33392,-0.30064,1.367379602,10.49,6.3,12.23642513
03/11/2020 09:30,11.1236,5.5312,12.42290829,1.9136,-0.3588,1.946946943,9.21,5.89,10.9323465
03/11/2020 10:00,11.07424,5.58576,12.40320549,2.41424,-0.40424,2.447849006,8.66,5.99,10.52975308
03/11/2020 10:30,10.3308,5.55968,11.73181445,2.5008,-0.43032,2.537553141,7.83,5.99,9.858448154
03/11/2020 11:00,10.12392,5.53824,11.53975123,2.60392,-0.45176,2.642817902,7.52,5.99,9.614078219
03/11/2020 11:30,10.36168,5.46776,11.71583594,3.28168,-0.47224,3.315484013,7.08,5.94,9.24175308
03/11/2020 12:00,9.16784,5.59832,10.74199595,3.41784,-0.52168,3.457423938,5.75,6.12,8.397434132
03/11/2020 12:30,10.33224,5.38608,11.65182566,3.14224,-0.46392,3.176301935,7.19,5.85,9.269228663
03/11/2020 13:00,9.61032,5.50696,11.07631974,3.03032,-0.43304,3.061104857,6.58,5.94,8.864536085
03/11/2020 13:30,10.3364,5.53536,11.72524521,2.2564,-0.33464,2.281079764,8.08,5.87,9.987156753
03/11/2020 14:00,10.59208,5.48472,11.92787962,1.71208,-0.29528,1.737356672,8.88,5.78,10.5954141
03/11/2020 14:30,10.42704,5.6784,11.87296887,1.41704,-0.2816,1.444749432,9.01,5.96,10.8028561
03/11/2020 15:00,10.65608,5.54688,12.01332255,1.06608,-0.21312,1.087173722,9.59,5.76,11.18685389
03/11/2020 15:30,11.55992,5.57056,12.83210385,0.94992,-0.18944,0.968625583,10.61,5.76,12.07268404
03/11/2020 16:00,11.60664,5.6376,12.90335715,0.85664,-0.1924,0.877980552,10.75,5.83,12.22912098
03/11/2020 16:30,12.39944,5.10776,13.41026937,0.40944,-0.09224,0.419701479,11.99,5.2,13.06905123
03/11/2020 17:00,13.53176,5.14624,14.47730344,0.33176,-0.05376,0.336087541,13.2,5.2,14.18731828
03/11/2020 17:30,14.3172,4.4752,15.00032103,0.2472,-0.0148,0.247642646,14.07,4.49,14.76905549
03/11/2020 18:00,14.3408,3.74968,14.82290946,0.2708,-0.04032,0.273785212,14.07,3.79,14.57151331
03/11/2020 18:30,14.0804,3.612,14.53630655,0.3004,-0.058,0.305947969,13.78,3.67,14.26034011
03/11/2020 19:00,13.4364,3.5048,13.88598099,0.2664,-0.0252,0.267589237,13.17,3.53,13.6348744
03/11/2020 19:30,12.37,3.51728,12.86033276,0.23,-0.01272,0.230351467,12.14,3.53,12.64280428
03/11/2020 20:00,11.78696,3.528,12.30362589,0.20696,-0.002,0.206969663,11.58,3.53,12.10608525
03/11/2020 20:30,11.36512,3.50744,11.89403581,0.20512,-0.02256,0.206356895,11.16,3.53,11.70497757
03/11/2020 21:00,10.91328,3.55176,11.47670159,0.21328,-0.01824,0.214058534,10.7,3.57,11.27984486
03/11/2020 21:30,10.63168,3.83216,11.30124196,0.21168,-0.01784,0.212430431,10.42,3.85,11.10850575
03/11/2020 22:00,10.62168,4.75816,11.63873587,0.20168,-0.01184,0.202027246,10.42,4.77,11.45989965
03/11/2020 22:30,9.99656,4.69064,11.04234194,0.19656,-0.01936,0.197511122,9.8,4.71,10.87309064
03/11/2020 23:00,9.42048,4.63376,10.4984368,0.18048,0.01376,0.181003779,9.24,4.62,10.33063406
03/11/2020 23:30,9.11456,4.8864,10.34176527,0.14456,0.0164,0.145487297,8.97,4.87,10.20675267
04/11/2020 00:00,9.18784,5.47656,10.69621958,0.12784,0.04656,0.136054765,9.06,5.43,10.56259911
04/11/2020 00:30,9.88792,5.47944,11.304655,0.11792,0.04944,0.127864929,9.77,5.43,11.17755787
04/11/2020 01:00,10.84208,5.54352,12.17708145,0.13208,0.04352,0.139065153,10.71,5.5,12.03968853
04/11/2020 01:30,11.1912,5.67048,12.5458081,0.1312,0.04048,0.137302842,11.06,5.63,12.41049959
04/11/2020 02:00,10.92024,5.67152,12.30519324,0.13024,0.04152,0.136698091,10.79,5.63,12.17049711
04/11/2020 02:30,10.924,5.87144,12.40191855,0.134,0.03144,0.137638925,10.79,5.84,12.26905457
04/11/2020 03:00,11.07376,6.422,12.80118137,0.13376,0.042,0.140198922,10.94,6.38,12.6644384
04/11/2020 03:30,10.64856,6.38792,12.41762264,0.14856,0.00792,0.148770965,10.5,6.38,12.28635015
04/11/2020 04:00,10.42384,6.4796,12.27361628,0.16384,-0.0004,0.163840488,10.26,6.48,12.13499073
04/11/2020 04:30,11.01496,7.62288,13.39543367,0.15496,0.02288,0.15664002,10.86,7.6,13.25517258
04/11/2020 05:00,10.9612,7.5152,13.29007662,0.1512,0.0452,0.157811533,10.81,7.47,13.13990107
04/11/2020 05:30,10.96712,7.5084,13.29111702,0.15712,0.0384,0.161744411,10.81,7.47,13.13990107
04/11/2020 06:00,11.28312,7.5412,13.57123776,0.18312,0.0212,0.184343089,11.1,7.52,13.40747553
04/11/2020 06:30,12.1316,7.68456,14.36064695,0.1616,0.02456,0.163455662,11.97,7.66,14.21114
04/11/2020 07:00,12.54584,7.08896,14.41011642,0.15584,0.03896,0.160636195,12.39,7.05,14.25533584
04/11/2020 07:30,12.30064,5.4416,13.45052991,0.15064,0.0316,0.153918711,12.15,5.41,13.30002256
04/11/2020 08:00,11.86096,4.37576,12.64237508,0.22096,0.02576,0.222456511,11.64,4.35,12.42626654
04/11/2020 08:30,11.49648,3.73128,12.08683179,0.38648,0.01128,0.386644577,11.11,3.72,11.7162494
04/11/2020 09:00,11.1552,3.70952,11.75580817,0.6252,-0.01048,0.62528783,10.53,3.72,11.16777955
04/11/2020 09:30,11.34824,3.59864,11.90515691,0.75824,-0.01136,0.758325093,10.59,3.61,11.18839577
04/11/2020 10:00,11.30784,3.56208,11.85561721,1.00784,-0.00792,1.007871119,10.3,3.57,10.90114214
04/11/2020 10:30,10.4336,3.64792,11.05293306,1.3036,-0.04208,1.304278991,9.13,3.69,9.847486989
