Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
04/11/2020 11:00,8.80824,3.94328,9.650624283,1.61824,-0.10672,1.621755178,7.19,4.05,8.252187589
04/11/2020 11:30,9.34848,3.88328,10.12294136,1.70848,-0.06672,1.709782287,7.64,3.95,8.60070346
04/11/2020 12:00,10.68976,3.71928,11.31830432,1.52976,-0.04072,1.530301858,9.16,3.76,9.901676626
04/11/2020 12:30,10.8628,3.66872,11.46559769,1.3628,-0.04128,1.363425054,9.5,3.71,10.19873031
04/11/2020 13:00,10.26184,3.9484,10.99523637,1.47184,-0.0816,1.47410025,8.79,4.03,9.669798343
04/11/2020 13:30,10.2484,3.67944,10.88889256,1.2084,-0.05056,1.209457264,9.04,3.73,9.77928934
04/11/2020 14:00,10.64024,3.55576,11.21865128,0.92024,-0.00424,0.920249768,9.72,3.56,10.35142502
04/11/2020 14:30,10.86376,3.65064,11.46073531,0.84376,-0.00936,0.843811915,10.02,3.66,10.6675208
04/11/2020 15:00,10.61736,3.7884,11.27299019,0.66736,-0.0116,0.667460808,9.95,3.8,10.65093893
04/11/2020 15:30,11.0736,3.73096,11.68523339,0.3636,0.01096,0.363765146,10.71,3.72,11.33765849
04/11/2020 16:00,11.52552,3.73088,12.11433353,0.27552,0.01088,0.275734736,11.25,3.72,11.84908857
04/11/2020 16:30,12.21672,3.7944,12.79240864,0.16672,0.0244,0.168496049,12.05,3.77,12.62598115
04/11/2020 17:00,13.09016,3.69976,13.60295971,0.13016,0.03976,0.13609733,12.96,3.66,13.46689274
04/11/2020 17:30,14.12368,3.70216,14.60083304,0.12368,0.04216,0.130668313,14,3.66,14.47050794
04/11/2020 18:00,14.1276,3.62816,14.58604219,0.1276,0.04816,0.136386017,14,3.58,14.45048096
04/11/2020 18:30,13.90816,3.62008,14.37156546,0.13816,0.04008,0.14385615,13.77,3.58,14.22776511
04/11/2020 19:00,13.29504,3.52744,13.75503259,0.15504,0.03744,0.159496568,13.14,3.49,13.59557649
04/11/2020 19:30,12.7292,3.4532,13.18928061,0.1492,0.0332,0.152849207,12.58,3.42,13.03659465
04/11/2020 20:00,12.17728,3.85504,12.77291985,0.13728,0.02504,0.139544975,12.04,3.83,12.63449643
04/11/2020 20:30,11.83288,4.20744,12.55864644,0.13288,0.02744,0.135683632,11.7,4.18,12.42426658
04/11/2020 21:00,11.28904,4.12976,12.02070471,0.13904,0.02976,0.142189237,11.15,4.1,11.87992003
04/11/2020 21:30,10.7744,4.20104,11.56444691,0.1344,0.04104,0.140526302,10.64,4.16,11.42432493
04/11/2020 22:00,10.8988,5.452,12.18639181,0.1388,0.042,0.14501531,10.76,5.41,12.04349202
04/11/2020 22:30,10.61568,5.96312,12.1758557,0.12568,0.04312,0.132871354,10.49,5.92,12.04518576
04/11/2020 23:00,10.15496,6.13736,11.86551307,0.12496,0.04736,0.13363372,10.03,6.09,11.73409562
04/11/2020 23:30,9.96808,7.24552,12.32315621,0.11808,0.04552,0.126550215,9.85,7.2,12.2009221
05/11/2020 00:00,9.77944,7.45848,12.29903942,0.11944,0.04848,0.128903933,9.66,7.41,12.1747156
05/11/2020 00:30,10.55728,7.60656,13.01214494,0.11728,0.04656,0.126184119,10.44,7.56,12.88980993
05/11/2020 01:00,11.47968,7.4816,13.70245932,0.11968,0.0516,0.130329822,11.36,7.43,13.57403772
05/11/2020 01:30,11.80416,7.47912,13.97409851,0.11416,0.04912,0.124279041,11.69,7.43,13.85138982
05/11/2020 02:00,11.61624,7.59976,13.88140424,0.11624,0.04976,0.126442853,11.5,7.55,13.75690736
05/11/2020 02:30,11.36528,7.5308,13.63387466,0.11528,0.0508,0.125976658,11.25,7.48,13.50973353
05/11/2020 03:00,11.18952,7.5328,13.48882625,0.11952,0.0528,0.130663195,11.07,7.48,13.36021332
05/11/2020 03:30,10.83576,7.53112,13.19588812,0.11576,0.05112,0.12654498,10.72,7.48,13.07167931
05/11/2020 04:00,10.47696,7.53264,12.90377294,0.11696,0.05264,0.128259936,10.36,7.48,12.77810628
05/11/2020 04:30,10.30592,7.38048,12.67609846,0.11592,0.05048,0.126434476,10.19,7.33,12.55248979
05/11/2020 05:00,10.10112,6.94928,12.26071441,0.12112,0.04928,0.130761511,9.98,6.9,12.1330293
05/11/2020 05:30,10.09576,6.72912,12.13282432,0.11576,0.04912,0.125750356,9.98,6.68,12.00927975
05/11/2020 06:00,10.70912,6.98952,12.78822275,0.11912,0.04952,0.129003119,10.59,6.94,12.66142567
05/11/2020 06:30,11.56448,7.126,13.58370618,0.11448,0.046,0.123376134,11.45,7.08,13.46212836
05/11/2020 07:00,12.25232,7.18992,14.20613582,0.11232,0.04992,0.122913745,12.14,7.14,14.08400511
05/11/2020 07:30,12.07792,5.61448,13.31910422,0.10792,0.04448,0.116727018,11.97,5.57,13.20249219
05/11/2020 08:00,11.9444,5.12384,12.99701611,0.1344,0.02384,0.136498006,11.81,5.1,12.86414008
05/11/2020 08:30,12.11736,5.11376,13.15222242,0.19736,0.01376,0.197839094,11.92,5.1,12.96519957
05/11/2020 09:00,12.00792,5.10744,13.04898793,0.25792,0.00744,0.258027285,11.75,5.1,12.80907881
05/11/2020 09:30,11.7236,4.98696,12.74019494,0.3936,0.00696,0.393661532,11.33,4.98,12.37615853
05/11/2020 10:00,11.5084,4.97888,12.53923908,0.5984,-0.00112,0.598401048,10.91,4.98,11.99285204
05/11/2020 10:30,11.50904,5.10832,12.59178045,1.28904,-0.03168,1.289429232,10.22,5.14,11.43975524
05/11/2020 11:00,11.14792,5.28064,12.335367,1.91792,-0.07936,1.919561183,9.23,5.36,10.67344836
05/11/2020 11:30,10.37856,5.38432,11.69210886,2.37856,-0.11568,2.381371356,8,5.5,9.708243919
05/11/2020 12:00,11.21776,5.22768,12.37605663,2.02776,-0.07232,2.029049235,9.19,5.3,10.60877467
05/11/2020 12:30,11.026,5.22088,12.19960098,2.066,-0.07912,2.067514444,8.96,5.3,10.41016811
05/11/2020 13:00,10.22856,5.13864,11.4467926,2.14856,-0.06136,2.149436001,8.08,5.2,9.608662758
05/11/2020 13:30,10.04424,5.11176,11.27017513,2.03424,-0.08824,2.036152911,8.01,5.2,9.549874345
05/11/2020 14:00,9.82056,5.2856,11.15262149,1.81056,-0.0844,1.812526103,8.01,5.37,9.643495217
05/11/2020 14:30,9.70248,5.39168,11.09992484,1.65248,-0.09832,1.65540236,8.05,5.49,9.743849342
05/11/2020 15:00,10.09368,5.19544,11.35231134,1.14368,-0.04456,1.144547743,8.95,5.24,10.37111855
05/11/2020 15:30,10.3372,5.19752,11.57030328,0.9272,-0.04248,0.928172608,9.41,5.24,10.77059423
05/11/2020 16:00,10.846,4.9096,11.90545623,0.496,-0.0104,0.49610902,10.35,4.92,11.4598822
05/11/2020 16:30,11.98816,4.9236,12.95985406,0.20816,0.0036,0.208191128,11.78,4.92,12.76615839
05/11/2020 17:00,13.13784,5.13504,14.10572493,0.14784,0.03504,0.151935734,12.99,5.1,13.95528932
05/11/2020 17:30,14.35608,5.13632,15.24725602,0.15608,0.03632,0.160250144,14.2,5.1,15.08807476
05/11/2020 18:00,14.76024,5.13864,15.62914924,0.17024,0.03864,0.174570064,14.59,5.1,15.4556818
05/11/2020 18:30,14.16352,5.20872,15.09092651,0.18352,0.02872,0.185753678,13.98,5.18,14.90881618
05/11/2020 19:00,13.30408,5.05808,14.23315559,0.19408,0.01808,0.194920324,13.11,5.04,14.04541562
05/11/2020 19:30,12.83888,5.06136,13.80051465,0.16888,0.02136,0.170225451,12.67,5.04,13.63563347
05/11/2020 20:00,11.7792,4.56488,12.63280183,0.1492,0.03488,0.153222891,11.63,4.53,12.48109771
05/11/2020 20:30,10.72272,3.03632,11.14432427,0.16272,0.03632,0.166724146,10.56,3,10.97786865
05/11/2020 21:00,10.52344,3.15304,10.98564749,0.16344,0.04304,0.169012056,10.36,3.11,10.81673241
05/11/2020 21:30,10.15424,3.32128,10.68360851,0.15424,0.04128,0.159668456,10,3.28,10.52418168
05/11/2020 22:00,9.92608,3.62648,10.56780116,0.15608,0.03648,0.160286484,9.77,3.59,10.40869829
05/11/2020 22:30,9.92008,4.8024,11.02138979,0.15008,0.0424,0.155954373,9.77,4.76,10.86786548
05/11/2020 23:00,10.13368,5.75256,11.65261417,0.15368,0.04256,0.159464404,9.98,5.71,11.49802157
05/11/2020 23:30,9.79736,6.12936,11.55670009,0.17736,0.02936,0.179773689,9.62,6.1,11.39097889
06/11/2020 00:00,9.81624,6.12168,11.56864442,0.19624,0.02168,0.197433938,9.62,6.1,11.39097889
06/11/2020 00:30,10.4628,6.08448,12.10334998,0.2128,-0.01552,0.213365204,10.25,6.1,11.92780365
06/11/2020 01:00,11.47128,6.1936,13.03652353,0.25128,-0.0164,0.251814611,11.22,6.21,12.82390346
06/11/2020 01:30,11.81752,6.19072,13.34086928,0.25752,-0.01928,0.258240719,11.56,6.21,13.12241213
06/11/2020 02:00,11.49936,6.18776,13.05847059,0.24936,-0.02224,0.25034981,11.25,6.21,12.85015953
06/11/2020 02:30,11.3644,6.18904,12.94039426,0.2644,-0.02096,0.265229489,11.1,6.21,12.71904478
06/11/2020 03:00,11.20048,6.17976,12.79219238,0.29048,-0.03024,0.292049804,10.91,6.21,12.5535732
06/11/2020 03:30,10.76816,6.23528,12.44315018,0.33816,-0.03472,0.339937735,10.43,6.27,12.16954395
06/11/2020 04:00,10.5312,6.24048,12.24131382,0.3312,-0.02952,0.332512963,10.2,6.27,11.97300714
06/11/2020 04:30,10.65128,6.61808,12.5398863,0.33128,-0.04192,0.333921735,10.32,6.66,12.28242647
06/11/2020 05:00,10.70232,6.85416,12.70901895,0.38232,-0.06584,0.38794779,10.32,6.92,12.42532897
06/11/2020 05:30,10.75648,6.78384,12.71701015,0.39648,-0.08616,0.405733824,10.36,6.87,12.43086884
06/11/2020 06:00,11.03776,6.81472,12.97199115,0.42776,-0.09528,0.438242965,10.61,6.91,12.66176133
06/11/2020 06:30,11.8676,6.86216,13.70872604,0.4676,-0.09784,0.477726308,11.4,6.96,13.35670618
06/11/2020 07:00,12.23456,6.49264,13.85058961,0.42456,-0.08736,0.433454684,11.81,6.58,13.519338
06/11/2020 07:30,12.78256,6.29288,14.24760256,0.47256,-0.10712,0.484548912,12.31,6.4,13.87429638
06/11/2020 08:00,13.02352,6.27856,14.45795244,0.55352,-0.12144,0.566685154,12.47,6.4,14.01645105
06/11/2020 08:30,12.69976,6.37248,14.20888473,0.87976,-0.15752,0.893750641,11.82,6.53,13.50382538
06/11/2020 09:00,12.21944,6.38432,13.78674203,1.36944,-0.19568,1.383349766,10.85,6.58,12.68932228
06/11/2020 09:30,11.54984,6.36032,13.18531283,1.80984,-0.21968,1.823123728,9.74,6.58,11.75431836
06/11/2020 10:00,10.96752,6.41848,12.70761112,2.17752,-0.23152,2.189793337,8.79,6.65,11.02209599
06/11/2020 10:30,10.37696,6.5172,12.25378287,2.57696,-0.2628,2.590325594,7.8,6.78,10.33481495
06/11/2020 11:00,9.78808,6.54168,11.77285383,2.80808,-0.28832,2.822842842,6.98,6.83,9.76572066
06/11/2020 11:30,9.41288,6.48856,11.4325728,2.99288,-0.34144,3.012293473,6.42,6.83,9.373649236
06/11/2020 12:00,9.12928,6.48704,11.19935004,3.08928,-0.34296,3.108258754,6.04,6.83,9.117592884
06/11/2020 12:30,9.0332,6.61344,11.19536917,3.1232,-0.34656,3.142368863,5.91,6.96,9.130700959
06/11/2020 13:00,8.95896,6.6792,11.17473386,3.17896,-0.3908,3.202891088,5.78,7.07,9.131993211
06/11/2020 13:30,8.96944,6.4972,11.07539894,3.02944,-0.3628,3.051086782,5.94,6.86,9.074315401
06/11/2020 14:00,9.1104,6.46272,11.16987636,2.7604,-0.33728,2.780928974,6.35,6.8,9.303897033
06/11/2020 14:30,9.44488,6.48176,11.45508494,2.34488,-0.31824,2.366376748,7.1,6.8,9.831073187
06/11/2020 15:00,9.63064,6.47656,11.60581993,1.95064,-0.32344,1.977273335,7.68,6.8,10.25779703
06/11/2020 15:30,10.16848,6.36936,11.99861377,1.47848,-0.26064,1.501278229,8.69,6.63,10.93037053
06/11/2020 16:00,10.9848,6.24752,12.63714118,0.9848,-0.18248,1.001563773,10,6.43,11.88885613
06/11/2020 16:30,11.94896,6.14112,13.43469389,0.61896,-0.15888,0.639026084,11.33,6.3,12.96375331
06/11/2020 17:00,13.06248,5.72088,14.26032439,0.50248,-0.11912,0.51640655,12.56,5.84,13.85132485
06/11/2020 17:30,14.18288,5.4036,15.17738377,0.52288,-0.1264,0.53794094,13.66,5.53,14.73690945
06/11/2020 18:00,14.26872,4.92072,15.09337125,0.54872,-0.12928,0.563743698,13.72,5.05,14.6198803
06/11/2020 18:30,14.2184,4.85648,15.02492251,0.4984,-0.10352,0.509037278,13.72,4.96,14.58903698
06/11/2020 19:00,13.52928,4.6876,14.31834526,0.53928,-0.1224,0.552996093,12.99,4.81,13.85193849
06/11/2020 19:30,12.83744,4.5276,13.61245854,0.50744,-0.1024,0.517668923,12.33,4.63,13.17064159
06/11/2020 20:00,12.10232,4.624,12.95559823,0.57232,-0.126,0.586025752,11.53,4.75,12.47010024
06/11/2020 20:30,11.63064,4.64648,12.52443864,0.56064,-0.10352,0.570117181,11.07,4.75,12.0460533
06/11/2020 21:00,11.16816,4.55912,12.0628924,0.46816,-0.08088,0.475095106,10.7,4.64,11.6627441
06/11/2020 21:30,10.7944,4.572,11.72272389,0.6244,-0.138,0.639468029,10.17,4.71,11.20772055
06/11/2020 22:00,10.498,4.72392,11.51188187,0.718,-0.17608,0.739275433,9.78,4.9,10.9388482
06/11/2020 22:30,10.2264,5.36504,11.54828607,0.6364,-0.16496,0.657431944,9.59,5.53,11.07018518
06/11/2020 23:00,10.05952,6.0064,11.7162615,0.64952,-0.1836,0.674970511,9.41,6.19,11.26340091
06/11/2020 23:30,9.37136,5.84264,11.0434972,0.62136,-0.15736,0.640976146,8.75,6,10.60954759
07/11/2020 00:00,9.31744,5.74168,10.94447703,0.47744,-0.10832,0.489573463,8.84,5.85,10.60038207
07/11/2020 00:30,9.96936,5.82352,11.54562792,0.47936,-0.11648,0.493308828,9.49,5.94,11.19570007
07/11/2020 01:00,11.05928,5.9828,12.57384468,0.52928,-0.1272,0.544350217,10.53,6.11,12.17427616
07/11/2020 01:30,11.4936,6.16432,13.04230356,0.6236,-0.16568,0.645233928,10.87,6.33,12.57878372
07/11/2020 02:00,11.23056,6.24616,12.85068063,0.60056,-0.15384,0.619950852,10.63,6.4,12.40793698
07/11/2020 02:30,11.11584,6.22176,12.73861046,0.48584,-0.11824,0.500021203,10.63,6.34,12.37709578
07/11/2020 03:00,10.79408,6.06048,12.37907835,0.41408,-0.07952,0.421646388,10.38,6.14,12.06001658
07/11/2020 03:30,10.30832,6.09872,11.97730549,0.37832,-0.09128,0.389176131,9.93,6.19,11.70132471
07/11/2020 04:00,9.92048,6.01368,11.6008737,0.41048,-0.08632,0.419457951,9.51,6.1,11.29823438
07/11/2020 04:30,9.69768,5.90784,11.35550839,0.42768,-0.10216,0.439712233,9.27,6.01,11.04775995
07/11/2020 05:00,9.50496,5.91064,11.19285173,0.43496,-0.09936,0.446164332,9.07,6.01,10.88048712
07/11/2020 05:30,9.5184,5.85784,11.17650339,0.3884,-0.09216,0.3991842,9.13,5.95,10.89767865
07/11/2020 06:00,9.94408,5.862,11.54329983,0.39408,-0.088,0.403785892,9.55,5.95,11.25188873
07/11/2020 06:30,10.53128,5.63736,11.94519511,0.46128,-0.09264,0.470490604,10.07,5.73,11.58610375
07/11/2020 07:00,10.42,4.75912,11.4553753,0.46,-0.08088,0.467056286,9.96,4.84,11.07371663
07/11/2020 07:30,10.71056,4.70032,11.69654238,0.49056,-0.09968,0.500584874,10.22,4.8,11.29107612
07/11/2020 08:00,10.78024,4.67552,11.75049198,0.56024,-0.12448,0.573902542,10.22,4.8,11.29107612
07/11/2020 08:30,10.79992,4.63128,11.75104363,0.80992,-0.16872,0.827306983,9.99,4.8,11.08332531
07/11/2020 09:00,10.33336,4.50568,11.27295352,1.10336,-0.18432,1.1186497,9.23,4.69,10.35321206
07/11/2020 09:30,10.30176,4.44392,11.21938876,1.30176,-0.18608,1.314992344,9,4.63,10.1211116
07/11/2020 10:00,10.49952,4.4352,11.39784713,1.49952,-0.1948,1.512120124,9,4.63,10.1211116
07/11/2020 10:30,9.15568,4.58632,10.24015661,1.52568,-0.20368,1.539215711,7.63,4.79,9.008940004
07/11/2020 11:00,8.92256,4.58528,10.03179294,1.58256,-0.20472,1.595746356,7.34,4.79,8.76468482
07/11/2020 11:30,8.81168,4.79648,10.03254329,1.47168,-0.23352,1.490091814,7.34,5.03,8.898117778
07/11/2020 12:00,9.87528,4.68672,10.93098804,1.54528,-0.21328,1.559929049,8.33,4.9,9.664310632
07/11/2020 12:30,9.60528,4.71248,10.69901265,1.27528,-0.18752,1.288992951,8.33,4.9,9.664310632
07/11/2020 13:00,9.718,4.5224,10.71875113,1.148,-0.1676,1.160169712,8.57,4.69,9.769390974
07/11/2020 13:30,10.2284,4.55904,11.19843794,1.1284,-0.18096,1.142818044,9.1,4.74,10.26048732
07/11/2020 14:00,10.114,4.53136,11.0826991,1.504,-0.20864,1.518402664,8.61,4.74,9.828514639
07/11/2020 14:30,9.3924,4.67288,10.49061415,1.3324,-0.24712,1.355122893,8.06,4.92,9.442986816
07/11/2020 15:00,9.68784,4.56552,10.70972533,1.07784,-0.22448,1.100967909,8.61,4.79,9.852725511
07/11/2020 15:30,10.2052,4.5136,11.15879438,0.9452,-0.2064,0.967472997,9.26,4.72,10.3935557
07/11/2020 16:00,10.45872,4.47496,11.37585562,0.75872,-0.20504,0.7859373,9.7,4.68,10.76997679
07/11/2020 16:30,10.98768,3.73512,11.60518131,0.58768,-0.16488,0.61037136,10.4,3.9,11.10720487
07/11/2020 17:00,12.14656,3.5324,12.6497735,0.51656,-0.1376,0.534572721,11.63,3.67,12.19531877
07/11/2020 17:30,13.136,3.52472,13.60066716,0.526,-0.14528,0.545694309,12.61,3.67,13.1332022
07/11/2020 18:00,13.2612,3.42376,13.69604169,0.5012,-0.13624,0.519386925,12.76,3.56,13.24730916
07/11/2020 18:30,13.05984,3.19512,13.44500698,0.44984,-0.11488,0.464277331,12.61,3.31,13.03718528
07/11/2020 19:00,12.48864,3.20272,12.89277102,0.43864,-0.10728,0.451568431,12.05,3.31,12.49634347
07/11/2020 19:30,11.89,3.158,12.30223817,0.39,-0.102,0.403117849,11.5,3.26,11.95314185
07/11/2020 20:00,11.18832,3.15904,11.62574893,0.40832,-0.10096,0.420616386,10.78,3.26,11.262149
07/11/2020 20:30,10.69608,3.05008,11.12245995,0.41608,-0.09992,0.427909538,10.28,3.15,10.7517859
07/11/2020 21:00,10.63736,3.69952,11.26232108,0.39736,-0.11048,0.412432782,10.24,3.81,10.9258272
07/11/2020 21:30,10.26328,3.7296,10.91992823,0.46328,-0.1204,0.478669529,9.8,3.85,10.52912627
07/11/2020 22:00,9.94576,4.02632,10.72983666,0.50576,-0.13368,0.523128588,9.44,4.16,10.3159682
07/11/2020 22:30,9.95616,5.14184,11.20551831,0.51616,-0.14816,0.537003288,9.44,5.29,10.82116907
07/11/2020 23:00,9.61848,5.86216,11.26410571,0.49848,-0.12784,0.514611869,9.12,5.99,10.91120983
07/11/2020 23:30,9.17704,5.85784,10.88725643,0.50704,-0.13216,0.523980751,8.67,5.99,10.53797893
08/11/2020 00:00,9.11272,5.85496,10.83153832,0.50272,-0.13504,0.520541257,8.61,5.99,10.48867008
08/11/2020 00:30,9.88608,5.8512,11.48786835,0.51608,-0.1388,0.534419317,9.37,5.99,11.12101614
08/11/2020 01:00,10.71808,5.87024,12.2203501,0.51808,-0.11976,0.531741802,10.2,5.99,11.82878269
08/11/2020 01:30,10.93384,6.00304,12.47338552,0.50384,-0.11696,0.517237264,10.43,6.12,12.09294422
08/11/2020 02:00,10.6312,6.1192,12.26649999,0.5212,-0.1308,0.53736215,10.11,6.25,11.88589921
08/11/2020 02:30,10.46424,6.14296,12.13409561,0.42424,-0.10704,0.437535301,10.04,6.25,11.82641535
08/11/2020 03:00,10.21792,6.20768,11.95580111,0.45792,-0.11232,0.471493912,9.76,6.32,11.62755348
08/11/2020 03:30,9.87,6.1988,11.65512855,0.49,-0.1212,0.504766718,9.38,6.32,11.31047302
08/11/2020 04:00,9.37744,6.27016,11.28057123,0.50744,-0.13984,0.526355943,8.87,6.41,10.94371966
08/11/2020 04:30,9.33064,6.92184,11.61777568,0.52064,-0.13816,0.538659628,8.81,7.06,11.28980514
08/11/2020 05:00,9.31504,6.92424,11.60668212,0.50504,-0.13576,0.522968622,8.81,7.06,11.28980514
08/11/2020 05:30,9.36136,6.9484,11.65827275,0.45136,-0.1116,0.464952051,8.91,7.06,11.36801214
08/11/2020 06:00,9.45176,6.96264,11.739426,0.40176,-0.09736,0.413388518,9.05,7.06,11.4780704
08/11/2020 06:30,10.06608,6.99016,12.25513376,0.38608,-0.06984,0.392346011,9.68,7.06,11.9810684
08/11/2020 07:00,10.63144,7.28144,12.88591809,0.35144,-0.06856,0.358065004,10.28,7.35,12.63728214
08/11/2020 07:30,11.13936,7.75688,13.57403877,0.29936,-0.07312,0.308160582,10.84,7.83,13.3721539
08/11/2020 08:00,11.13056,7.67216,13.5185578,0.29056,-0.05784,0.296260998,10.84,7.73,13.31384618
08/11/2020 08:30,11.20152,7.5188,13.4909749,0.29152,-0.0712,0.300088904,10.91,7.59,13.29045522
08/11/2020 09:00,10.67408,6.23848,12.3634387,0.31408,-0.08152,0.324486913,10.36,6.32,12.13556756
08/11/2020 09:30,10.36552,5.12792,11.5645825,0.41552,-0.09208,0.425600278,9.95,5.22,11.23614258
08/11/2020 10:00,9.99488,4.64888,11.02314435,0.57488,-0.10112,0.583705635,9.42,4.75,10.54982938
08/11/2020 10:30,10.46672,4.63792,11.44825443,0.81672,-0.11208,0.824374602,9.65,4.75,10.75569617
08/11/2020 11:00,10.30608,4.63584,11.3007211,0.65608,-0.11416,0.665938039,9.65,4.75,10.75569617
08/11/2020 11:30,10.53464,4.60992,11.4991305,0.70464,-0.14008,0.718428797,9.83,4.75,10.91748139
08/11/2020 12:00,10.80216,4.60024,11.74090579,0.80216,-0.14976,0.816020051,10,4.75,11.07079491
08/11/2020 12:30,11.02392,4.52592,11.91682693,0.83392,-0.16408,0.849908709,10.19,4.69,11.21749526
08/11/2020 13:00,10.7128,3.93056,11.411108,0.8128,-0.14944,0.826423713,9.9,4.08,10.70777288
08/11/2020 13:30,10.29648,3.75984,10.96147331,0.67648,-0.14016,0.690847317,9.62,3.9,10.38048168
08/11/2020 14:00,9.92656,3.8412,10.6438438,0.67656,-0.1288,0.688711023,9.25,3.97,10.06595251
08/11/2020 14:30,9.9372,3.85472,10.65864954,0.5772,-0.11528,0.588599455,9.36,3.97,10.1671284
08/11/2020 15:00,10.18888,4.24664,11.03844314,0.48888,-0.08336,0.495936028,9.7,4.33,10.6225656
08/11/2020 15:30,10.70672,4.468,11.60158942,0.47672,-0.082,0.483720951,10.23,4.55,11.19622258
08/11/2020 16:00,10.95328,4.5472,11.85965306,0.46328,-0.0928,0.472483014,10.49,4.64,11.4703836
08/11/2020 16:30,11.62272,4.5148,12.46880264,0.29272,-0.0552,0.297879235,11.33,4.57,12.21694725
08/11/2020 17:00,12.26616,3.76,12.82950822,0.28616,-0.05,0.290495345,11.98,3.81,12.5712569
08/11/2020 17:30,13.15128,3.486,13.60545338,0.33128,-0.064,0.337405451,12.82,3.55,13.30243963
08/11/2020 18:00,13.47184,3.49544,13.91792275,0.33184,-0.05456,0.336295375,13.14,3.55,13.61110209
08/11/2020 18:30,13.20872,3.46072,13.65455481,0.34872,-0.08928,0.359967439,12.86,3.55,13.34099322
08/11/2020 19:00,12.56704,3.45736,13.03394923,0.36704,-0.09264,0.378550566,12.2,3.55,12.70600252
08/11/2020 19:30,11.89376,3.26184,12.33292857,0.35376,-0.09816,0.367126032,11.54,3.36,12.0192013
08/11/2020 20:00,11.73856,4.17808,12.45994155,0.39856,-0.10192,0.411385172,11.34,4.28,12.12080855
08/11/2020 20:30,11.4332,4.73824,12.37614563,0.3832,-0.10176,0.396481195,11.05,4.84,12.06350281
08/11/2020 21:00,10.71104,4.746,11.71541266,0.37104,-0.094,0.382761912,10.34,4.84,11.41670706
08/11/2020 21:30,10.31688,4.79744,11.37776092,0.39688,-0.10256,0.409917416,9.92,4.9,11.0641945
08/11/2020 22:00,9.76856,4.64248,10.8156084,0.40856,-0.08752,0.417828941,9.36,4.73,10.48725417
08/11/2020 22:30,9.36272,4.68344,10.46876956,0.42272,-0.08656,0.431491404,8.94,4.77,10.13294133
08/11/2020 23:00,8.88192,4.85768,10.12351509,0.47192,-0.09232,0.480865333,8.41,4.95,9.758616705
08/11/2020 23:30,8.93608,5.2712,10.37492531,0.52608,-0.1088,0.537212813,8.41,5.38,9.983611571
09/11/2020 00:00,9.36256,5.95872,11.09792205,0.56256,-0.12128,0.575484658,8.8,6.08,10.69609274
09/11/2020 00:30,9.98608,5.90368,11.6006565,0.54608,-0.11632,0.558331182,9.44,6.02,11.19616006
09/11/2020 01:00,10.80912,5.90608,12.31742084,0.56912,-0.11392,0.580409632,10.24,6.02,11.87846791
09/11/2020 01:30,11.03424,5.89488,12.51015838,0.57424,-0.12512,0.587713018,10.46,6.02,12.06863704
09/11/2020 02:00,10.78864,5.8824,12.28809924,0.56864,-0.1376,0.585051459,10.22,6.02,11.86123096
09/11/2020 02:30,10.94304,5.86368,12.41502588,0.59304,-0.15632,0.613296326,10.35,6.02,11.97342474
09/11/2020 03:00,10.83832,5.86104,12.32156525,0.63832,-0.15896,0.657815099,10.2,6.02,11.8440027
09/11/2020 03:30,10.38792,5.8832,11.93821277,0.57792,-0.1368,0.593890366,9.81,6.02,11.50984361
09/11/2020 04:00,10.04376,5.85176,11.6241219,0.55376,-0.12824,0.56841502,9.49,5.98,11.21697375
09/11/2020 04:30,9.9904,5.8964,11.60067348,0.5504,-0.1336,0.566382486,9.44,6.03,11.20154007
09/11/2020 05:00,9.95336,5.89048,11.56577407,0.57336,-0.13952,0.590091112,9.38,6.03,11.15102237
09/11/2020 05:30,9.9684,5.90504,11.58613378,0.4984,-0.12496,0.513826392,9.47,6.03,11.22683393
09/11/2020 06:00,10.26264,5.90608,11.84075845,0.46264,-0.12392,0.478948782,9.8,6.03,11.506559
09/11/2020 06:30,11.07152,5.97608,12.58141833,0.44152,-0.11392,0.455979908,10.63,6.09,12.25091833
09/11/2020 07:00,11.83224,6.13136,13.32649537,0.48224,-0.11864,0.496619439,11.35,6.25,12.95704442
09/11/2020 07:30,12.40664,5.75584,13.67678362,0.52664,-0.12416,0.541077994,11.88,5.88,13.25551961
09/11/2020 08:00,12.53264,5.00752,13.49601133,0.51264,-0.12248,0.527068421,12.02,5.13,13.0689441
09/11/2020 08:30,12.18064,4.7428,13.07142466,0.62064,-0.1572,0.6402389,11.56,4.9,12.55562026
09/11/2020 09:00,11.46472,4.0664,12.16451453,0.70472,-0.1836,0.728243942,10.76,4.25,11.56892821
09/11/2020 09:30,11.1752,3.786,11.79910552,0.7552,-0.194,0.779719847,10.42,3.98,11.1542279
09/11/2020 10:00,10.61472,3.87344,11.29937247,0.98472,-0.22656,1.010446887,9.63,4.1,10.4664655
09/11/2020 10:30,10.74984,3.6868,11.36448654,0.99984,-0.1832,1.016485251,9.75,3.87,10.48996663
09/11/2020 11:00,10.42576,3.87832,11.12375106,1.40576,-0.24168,1.426383679,9.02,4.12,9.916390472
09/11/2020 11:30,10.06192,3.85456,10.77496482,1.48192,-0.26544,1.505504992,8.58,4.12,9.517919941
09/11/2020 12:00,10.49904,3.88712,11.19551441,1.70904,-0.23288,1.724833562,8.79,4.12,9.707651621
09/11/2020 12:30,10.37272,3.88648,11.07691505,1.78272,-0.23352,1.79794944,8.59,4.12,9.526935499
09/11/2020 13:00,10.1476,4.04424,10.92381174,2.0376,-0.27576,2.056175415,8.11,4.32,9.188824734
09/11/2020 13:30,10.1816,4.07152,10.96550289,1.3716,-0.24848,1.393925705,8.81,4.32,9.812160822
09/11/2020 14:00,9.5132,4.24392,10.41690123,1.1032,-0.23608,1.128177294,8.41,4.48,9.528824691
09/11/2020 14:30,9.9904,4.94136,11.14563281,0.8704,-0.20864,0.895056875,9.12,5.15,10.47362879
09/11/2020 15:00,10.7904,4.77088,11.79805188,0.5304,-0.15912,0.553753857,10.26,4.93,11.3829917
09/11/2020 15:30,11.146,4.85368,12.15695379,0.546,-0.16632,0.570769956,10.6,5.02,11.72861458
09/11/2020 16:00,11.70744,4.8396,12.66830216,0.50744,-0.1304,0.523927012,11.2,4.97,12.25319958
09/11/2020 16:30,12.41448,4.78912,13.30620096,0.44448,-0.11088,0.458101348,11.97,4.9,12.93409835
09/11/2020 17:00,13.3308,4.80744,14.17115761,0.3708,-0.09256,0.382177961,12.96,4.9,13.85538163
09/11/2020 17:30,14.11656,4.86016,14.92978303,0.36656,-0.08984,0.377408875,13.75,4.95,14.61386328
09/11/2020 18:00,14.12328,4.44696,14.80683934,0.37328,-0.09304,0.384700403,13.75,4.54,14.48012776
09/11/2020 18:30,13.8668,4.27048,14.50948454,0.3868,-0.09952,0.399397634,13.48,4.37,14.17064924
09/11/2020 19:00,13.3252,4.24368,13.98462638,0.4952,-0.12632,0.511057514,12.83,4.37,13.55381127
09/11/2020 19:30,12.77656,4.08064,13.41238637,0.59656,-0.16936,0.620134375,12.18,4.25,12.90018992
09/11/2020 20:00,12.12208,3.94176,12.74685433,0.65208,-0.19824,0.681547815,11.47,4.14,12.19428145
09/11/2020 20:30,11.48984,4.06296,12.18704506,0.62984,-0.16704,0.651613986,10.86,4.23,11.65472007
09/11/2020 21:00,10.7468,3.48248,11.29696318,0.4668,-0.10752,0.479022745,10.28,3.59,10.88882455
09/11/2020 21:30,10.24936,3.50816,10.8331236,0.34936,-0.08184,0.358817774,9.9,3.59,10.53081668
09/11/2020 22:00,9.98336,3.85376,10.70135239,0.35336,-0.08624,0.363731532,9.63,3.94,10.40483061
09/11/2020 22:30,9.53728,4.06064,10.36573717,0.40728,-0.09936,0.41922477,9.13,4.16,10.03307032
09/11/2020 23:00,8.94392,4.15488,9.861882821,0.39392,-0.10512,0.407704772,8.55,4.26,9.552491822
09/11/2020 23:30,8.93312,5.38024,10.42821247,0.34312,-0.09976,0.357328129,8.59,5.48,10.18913637
10/11/2020 00:00,8.9664,5.42376,10.47919374,0.3164,-0.05624,0.321359452,8.65,5.48,10.23977051
10/11/2020 00:30,9.62832,5.50456,11.09074961,0.28832,-0.06544,0.295653202,9.34,5.57,10.87476437
10/11/2020 01:00,10.59008,5.51472,11.93993011,0.28008,-0.05528,0.285483248,10.31,5.57,11.71840433
10/11/2020 01:30,10.84568,5.53448,12.17617524,0.25568,-0.03552,0.258135493,10.59,5.57,11.96549205
10/11/2020 02:00,10.53704,5.53816,11.9037989,0.24704,-0.03184,0.249083414,10.29,5.57,11.70081194
10/11/2020 02:30,10.2328,5.52608,11.62960687,0.2428,-0.04392,0.246740362,9.99,5.57,11.43787568
10/11/2020 03:00,9.93376,5.40976,11.31128158,0.26376,-0.04024,0.26681191,9.67,5.45,11.10006306
10/11/2020 03:30,9.5288,5.42856,10.96664457,0.2688,-0.02144,0.269653692,9.26,5.45,10.74477082
10/11/2020 04:00,9.29488,5.43856,10.76906352,0.27488,-0.05144,0.279651726,9.02,5.49,10.55937972
10/11/2020 04:30,9.23592,5.48928,10.74404082,0.28592,-0.07072,0.294536186,8.95,5.56,10.5364178
10/11/2020 05:00,9.2816,5.496,10.78675644,0.2816,-0.064,0.288781163,9,5.56,10.57892244
10/11/2020 05:30,9.26336,5.50944,10.77792965,0.26336,-0.05056,0.268169355,9,5.56,10.57892244
10/11/2020 06:00,9.63512,5.53736,11.11296059,0.28512,-0.06264,0.291919825,9.35,5.6,10.89873846
10/11/2020 06:30,10.5332,5.40456,11.83881629,0.3032,-0.08544,0.315008307,10.23,5.49,11.61003876
10/11/2020 07:00,11.09648,4.96344,12.15596993,0.33648,-0.08656,0.347435496,10.76,5.05,11.88613057
10/11/2020 07:30,11.2704,4.10128,11.99343211,0.3204,-0.09872,0.335263774,10.95,4.2,11.72785147
10/11/2020 08:00,11.43128,4.15584,12.16327129,0.28128,-0.09416,0.296621887,11.15,4.25,11.93251859
10/11/2020 08:30,11.51032,4.21184,12.256715,0.28032,-0.03816,0.28290544,11.23,4.25,12.00730611
10/11/2020 09:00,11.24648,4.16592,11.99325652,0.38648,-0.08408,0.39552021,10.86,4.25,11.66199383
10/11/2020 09:30,11.15184,4.01128,11.85132493,0.55184,-0.11872,0.564465964,10.6,4.13,11.37615489
10/11/2020 10:00,10.92328,3.978,11.62508193,0.66328,-0.152,0.680473628,10.26,4.13,11.06004069
10/11/2020 10:30,10.02944,4.05968,10.81991998,1.11944,-0.18032,1.133870017,8.91,4.24,9.867405941
10/11/2020 11:00,10.2672,4.13776,11.0696185,1.1172,-0.16224,1.1289188,9.15,4.3,10.11001978
10/11/2020 11:30,10.35632,4.07416,11.1288878,1.35632,-0.17584,1.367670884,9,4.25,9.953014619
10/11/2020 12:00,9.80712,4.15864,10.65241237,1.39712,-0.22136,1.41454747,8.41,4.38,9.482220204
10/11/2020 12:30,10.59184,4.03648,11.33491268,1.11184,-0.17352,1.125298794,9.48,4.21,10.37277687
10/11/2020 13:00,9.92528,4.1012,10.7392283,1.23528,-0.1788,1.248153083,8.69,4.28,9.686820944
10/11/2020 13:30,10.00656,4.0848,10.80818366,1.16656,-0.1952,1.182778624,8.84,4.28,9.82160883
10/11/2020 14:00,9.31336,4.17848,10.20776026,1.33336,-0.21152,1.350033185,7.98,4.39,9.107826305
10/11/2020 14:30,10.32888,4.06504,11.10001407,1.00888,-0.17496,1.023938404,9.32,4.24,10.23914059
10/11/2020 15:00,10.54408,3.95912,11.2628706,0.54408,-0.14088,0.562023328,10,4.1,10.8078675
10/11/2020 15:30,10.84208,3.96432,11.54411243,0.54208,-0.13568,0.558802102,10.3,4.1,11.08602724
10/11/2020 16:00,10.93856,3.68856,11.54372426,0.44856,-0.13144,0.467421167,10.49,3.82,11.16389269
10/11/2020 16:30,11.58672,3.43504,12.08518019,0.35672,-0.10496,0.371841041,11.23,3.54,11.77473991
10/11/2020 17:00,12.61912,3.60304,13.1234175,0.34912,-0.08696,0.359787182,12.27,3.69,12.81284512
10/11/2020 17:30,13.37776,3.62664,13.86062698,0.40776,-0.10336,0.420656044,12.97,3.73,13.49569561
10/11/2020 18:00,13.42672,3.4948,13.87409229,0.45672,-0.1152,0.471024626,12.97,3.61,13.46302343
10/11/2020 18:30,13.21288,3.39208,13.64134908,0.54288,-0.12792,0.557747453,12.67,3.52,13.14987833
10/11/2020 19:00,12.89096,3.3928,13.32996405,0.52096,-0.1272,0.536264078,12.37,3.52,12.86107694
10/11/2020 19:30,12.15544,3.39672,12.62111042,0.49544,-0.12328,0.510547502,11.66,3.52,12.17973727
10/11/2020 20:00,11.3556,3.3668,11.84419662,0.5756,-0.1532,0.595638817,10.78,3.52,11.34014109
10/11/2020 20:30,10.98144,3.35112,11.48137752,0.62144,-0.16888,0.64397836,10.36,3.52,10.94166349
10/11/2020 21:00,10.494,3.3288,11.00931176,0.684,-0.1912,0.710220698,9.81,3.52,10.42240375
10/11/2020 21:30,9.98864,3.29488,10.5180399,0.77864,-0.22512,0.810530236,9.21,3.52,9.859741376
10/11/2020 22:00,9.82896,4.2048,10.69059389,0.85896,-0.2452,0.893272255,8.97,4.45,10.01316134
10/11/2020 22:30,9.48152,4.73496,10.59806906,0.90152,-0.25504,0.936901122,8.58,4.99,9.925547844
10/11/2020 23:00,9.33048,5.82592,10.99996368,0.93048,-0.26408,0.967228658,8.4,6.09,10.37536023
10/11/2020 23:30,9.62912,7.36512,12.12290991,0.93912,-0.26488,0.975760108,8.69,7.63,11.56429851
11/11/2020 00:00,9.54352,7.75032,12.29415447,0.92352,-0.26968,0.962089649,8.62,8.02,11.77390335
11/11/2020 00:30,10.3456,8.26808,13.24358661,0.9556,-0.28192,0.996318346,9.39,8.55,12.69939369
11/11/2020 01:00,11.20712,8.05952,13.80418057,1.00712,-0.28048,1.045447141,10.2,8.34,13.1755683
11/11/2020 01:30,11.52656,8.0824,14.07788248,0.97656,-0.2576,1.009963957,10.55,8.34,13.44834934
11/11/2020 02:00,11.29712,8.15264,13.9316352,0.97712,-0.26736,1.013037445,10.32,8.42,13.31911408
11/11/2020 02:30,11.25928,8.3124,13.99526277,0.99928,-0.2876,1.039843391,10.26,8.6,13.38759127
11/11/2020 03:00,11.02296,8.31536,13.80763771,1.03296,-0.28464,1.071459888,9.99,8.6,13.18180944
11/11/2020 03:30,10.52144,8.07328,13.26192104,1.06144,-0.29672,1.102133219,9.46,8.37,12.63125093
11/11/2020 04:00,10.14152,8.05936,12.95390719,1.09152,-0.31064,1.1348626,9.05,8.37,12.32718135
11/11/2020 04:30,10.20152,8.05656,12.9991988,1.09152,-0.31344,1.135632222,9.11,8.37,12.37129743
11/11/2020 05:00,10.2064,8.06088,13.00570595,1.0964,-0.30912,1.139143597,9.11,8.37,12.37129743
11/11/2020 05:30,10.2032,8.04712,12.99466931,1.0932,-0.32288,1.139884965,9.11,8.37,12.37129743
11/11/2020 06:00,10.23672,7.64832,12.77838938,1.12672,-0.33168,1.174525258,9.11,7.98,12.11084225
11/11/2020 06:30,10.98064,6.87912,12.95749771,1.11064,-0.34088,1.16177467,9.87,7.22,12.22887158
11/11/2020 07:00,11.17984,5.84848,12.61719227,1.14984,-0.34152,1.19948653,10.03,6.19,11.78630561
11/11/2020 07:30,11.024,4.39304,11.8670711,1.194,-0.36696,1.249117945,9.83,4.76,10.92183593
11/11/2020 08:00,11.3,4.28296,12.08444233,1.22,-0.37704,1.276933499,10.08,4.66,11.1050439
11/11/2020 08:30,11.4392,4.17272,12.17648918,1.2792,-0.38728,1.336539726,10.16,4.56,11.1363908
11/11/2020 09:00,11.22392,4.1052,11.95111071,1.38392,-0.3848,1.43642111,9.84,4.49,10.81599279
11/11/2020 09:30,11.25536,3.998,11.94433475,1.41536,-0.382,1.466004069,9.84,4.38,10.77079384
11/11/2020 10:00,11.22776,3.9832,11.91337387,1.43776,-0.3968,1.491510663,9.79,4.38,10.72513403
11/11/2020 10:30,10.77168,3.98488,11.48513642,1.46168,-0.39512,1.51414274,9.31,4.38,10.28885319
11/11/2020 11:00,10.72128,3.8572,11.39402636,1.41128,-0.3928,1.464924257,9.31,4.25,10.2341878
11/11/2020 11:30,10.8264,3.8452,11.48897297,1.3964,-0.4048,1.453889955,9.43,4.25,10.34347137
11/11/2020 12:00,10.68376,3.82728,11.34860344,1.36376,-0.42272,1.427772228,9.32,4.25,10.24328561
11/11/2020 12:30,10.78272,3.80848,11.4355398,1.46272,-0.44152,1.527903697,9.32,4.25,10.24328561
11/11/2020 13:00,11.11312,4.10472,11.84694739,1.44312,-0.43528,1.507336728,9.67,4.54,10.68271969
11/11/2020 13:30,11.34944,4.9156,12.36822185,1.44944,-0.4444,1.516036831,9.9,5.36,11.25786836
11/11/2020 14:00,11.2692,5.51464,12.54615969,1.5792,-0.44536,1.640798028,9.69,5.96,11.37619005
11/11/2020 14:30,11.57344,5.62744,12.86905569,1.36344,-0.47256,1.443011291,10.21,6.1,11.89344778
11/11/2020 15:00,11.87224,5.88872,13.25243773,1.36224,-0.44128,1.431930814,10.51,6.33,12.26902604
11/11/2020 15:30,12.00984,5.85328,13.36028232,1.31984,-0.41672,1.38406401,10.69,6.27,12.39310292
11/11/2020 16:00,12.18384,5.78232,13.48633315,1.32384,-0.40768,1.385191441,10.86,6.19,12.500228
11/11/2020 16:30,12.95368,5.7872,14.18765341,1.29368,-0.4028,1.354937557,11.66,6.19,13.2012007
11/11/2020 17:00,13.86112,5.38064,14.86882425,1.31112,-0.40936,1.373539684,12.55,5.79,13.82123728
11/11/2020 17:30,14.59296,5.06008,15.44535177,1.26296,-0.41992,1.330939806,13.33,5.48,14.41247029
11/11/2020 18:00,14.61048,5.01864,15.44839387,1.28048,-0.41136,1.344933485,13.33,5.43,14.39353327
11/11/2020 18:30,13.82776,3.6564,14.30301393,1.30776,-0.3936,1.365707574,12.52,4.05,13.15875754
11/11/2020 19:00,13.21224,3.37496,13.63648198,1.25224,-0.33504,1.296285778,11.96,3.71,12.52220827
11/11/2020 19:30,12.7416,4.22272,13.42310451,1.0216,-0.21728,1.044450649,11.72,4.44,12.53283687
11/11/2020 20:00,12.41712,4.72512,13.28576788,1.04712,-0.25488,1.077693885,11.37,4.98,12.41278776
11/11/2020 20:30,11.92856,4.75216,12.84031029,1.02856,-0.22784,1.053492638,10.9,4.98,11.98375567
11/11/2020 21:00,11.42768,4.7492,12.37524831,1.03768,-0.2308,1.063037357,10.39,4.98,11.52182711
11/11/2020 21:30,10.74712,4.65536,11.71208628,1.02712,-0.23464,1.053580288,9.72,4.89,10.88073986
11/11/2020 22:00,10.73056,5.7268,12.16310635,0.90056,-0.2032,0.92320017,9.83,5.93,11.48014808
11/11/2020 22:30,10.39192,6.17456,12.08789446,0.78192,-0.16544,0.79923043,9.61,6.34,11.5129362
11/11/2020 23:00,10.39064,7.25112,12.67060144,0.78064,-0.15888,0.796644001,9.61,7.41,12.13508138
11/11/2020 23:30,10.2452,8.09744,13.05881532,0.7352,-0.14256,0.748894114,9.51,8.24,12.5832309
12/11/2020 00:00,10.13528,8.05952,12.94912211,0.56528,-0.10048,0.574140844,9.57,8.16,12.57658539
12/11/2020 00:30,10.90288,8.1156,13.59175322,0.47288,-0.0844,0.480352844,10.43,8.2,13.26743758
12/11/2020 01:00,11.83688,8.1256,14.35747553,0.64688,-0.1344,0.660694403,11.19,8.26,13.90840393
12/11/2020 01:30,12.09744,8.28968,14.66515766,0.76744,-0.17032,0.786112623,11.33,8.46,14.14003182
12/11/2020 02:00,11.76744,8.19792,14.34149701,0.71744,-0.15208,0.733381538,11.05,8.35,13.85009025
12/11/2020 02:30,11.40248,8.294,14.09989313,0.74248,-0.166,0.760810456,10.66,8.46,13.6090852
12/11/2020 03:00,11.23088,8.12928,13.86426554,0.90088,-0.20072,0.922969822,10.33,8.33,13.27018463
12/11/2020 03:30,10.82984,8.13616,13.54557249,0.90984,-0.19384,0.930259518,9.92,8.33,12.95358252
12/11/2020 04:00,10.4472,7.87296,13.08157051,0.7572,-0.15704,0.773313262,9.69,8.03,12.58479241
12/11/2020 04:30,10.30456,7.9112,12.99119095,0.61456,-0.1188,0.625937244,9.69,8.03,12.58479241
12/11/2020 05:00,10.35176,7.93344,13.04217794,0.51176,-0.09656,0.520789911,9.84,8.03,12.70064959
12/11/2020 05:30,9.97888,6.8476,12.1023829,0.41888,-0.0624,0.423502319,9.56,6.91,11.79583401
12/11/2020 06:00,10.01304,6.50368,11.93979998,0.35304,-0.04632,0.356065702,9.66,6.55,11.671251
12/11/2020 06:30,11.13872,6.60408,12.9493226,0.31872,-0.02592,0.319772239,10.82,6.63,12.68973207
12/11/2020 07:00,11.70416,6.6628,13.46774907,0.34416,-0.0172,0.344589532,11.36,6.68,13.17846729
12/11/2020 07:30,12.45424,6.19976,13.91204938,0.33424,-0.05024,0.337994727,12.12,6.25,13.63660148
12/11/2020 08:00,11.8476,5.09224,12.89560134,0.3576,-0.07776,0.365956797,11.49,5.17,12.59956348
12/11/2020 08:30,11.6492,4.75048,12.58057713,0.5092,-0.08952,0.517009159,11.14,4.84,12.14599522
12/11/2020 09:00,10.94168,4.89936,11.98849822,0.72168,-0.08064,0.726171352,10.22,4.98,11.36876422
12/11/2020 09:30,11.15464,4.84384,12.16095307,0.89464,-0.13616,0.904942139,10.26,4.98,11.40473586
12/11/2020 10:00,10.70128,4.85784,11.75227651,1.04128,-0.18216,1.057093328,9.66,5.04,10.89574229
12/11/2020 10:30,10.39328,5.01688,11.54076922,1.40328,-0.23312,1.422511755,8.99,5.25,10.41069642
12/11/2020 11:00,10.32208,5.00296,11.4706122,1.65208,-0.24704,1.67044817,8.67,5.25,10.13564995
12/11/2020 11:30,9.60456,5.16168,10.90369264,2.23456,-0.31832,2.257118964,7.37,5.48,9.184078615
12/11/2020 12:00,9.9576,4.9664,11.12739533,2.0876,-0.3336,2.114086734,7.87,5.3,9.488250629
12/11/2020 12:30,10.5644,4.91368,11.65121446,1.5844,-0.30632,1.61373954,8.98,5.22,10.38695336
12/11/2020 13:00,9.46824,5.04688,10.72933206,2.13824,-0.35312,2.16720189,7.33,5.4,9.104334133
12/11/2020 13:30,9.96192,5.02048,11.15549504,1.95192,-0.37952,1.988473565,8.01,5.4,9.660232916
12/11/2020 14:00,10.14064,4.91736,11.27000483,1.69064,-0.38264,1.733400409,8.45,5.3,9.974592724
12/11/2020 14:30,10.53368,4.94672,11.63737312,1.61368,-0.41328,1.665762138,8.92,5.36,10.40653641
12/11/2020 15:00,10.88056,4.818,11.89956764,1.50056,-0.392,1.550917249,9.38,5.21,10.72979497
12/11/2020 15:30,11.03416,4.64064,11.97030603,1.36416,-0.37936,1.415926027,9.67,5.02,10.89537975
12/11/2020 16:00,11.4104,4.49592,12.26419687,1.2804,-0.38408,1.336765352,10.13,4.88,11.24416738
12/11/2020 16:30,12.13528,4.6064,12.98013643,1.21528,-0.3636,1.268507169,10.92,4.97,11.99780397
12/11/2020 17:00,12.82376,4.42648,13.56622813,1.20376,-0.36352,1.25745176,11.62,4.79,12.56855202
12/11/2020 17:30,13.72704,4.1312,14.3352168,1.17704,-0.3588,1.230512333,12.55,4.49,13.32901347
12/11/2020 18:00,14.02528,4.14688,14.62549462,1.16528,-0.34312,1.214746399,12.86,4.49,13.62129583
12/11/2020 18:30,14.04088,4.10848,14.62962471,1.18088,-0.34152,1.22927356,12.86,4.45,13.60816299
12/11/2020 19:00,13.66208,4.08128,14.25865619,1.23208,-0.36872,1.286069813,12.43,4.45,13.20255278
12/11/2020 19:30,13.02408,4.07264,13.64599049,1.23408,-0.37736,1.290485961,11.79,4.45,12.60184907
12/11/2020 20:00,12.44856,3.86456,13.03462581,1.25856,-0.36544,1.310541746,11.19,4.23,11.96281739
12/11/2020 20:30,11.92344,3.85024,12.52967555,1.25344,-0.37976,1.30970588,10.67,4.23,11.47788308
12/11/2020 21:00,11.36016,4.10824,12.08018506,1.29016,-0.40176,1.351267525,10.07,4.51,11.03381167
12/11/2020 21:30,11.09064,4.37144,11.92106469,1.27064,-0.39856,1.331681675,9.82,4.77,10.91720202
12/11/2020 22:00,10.45992,4.44624,11.36569296,1.26992,-0.39376,1.329565246,9.19,4.84,10.38661157
12/11/2020 22:30,9.96072,4.91544,11.10754218,1.26072,-0.39456,1.321019497,8.7,5.31,10.19245309
12/11/2020 23:00,9.89336,6.05264,11.59797496,1.25336,-0.37736,1.308935392,8.64,6.43,10.77007428
12/11/2020 23:30,9.47112,6.42904,11.44703758,1.28112,-0.39096,1.339446966,8.19,6.82,10.65779058
13/11/2020 00:00,9.36728,6.4308,11.36226752,1.28728,-0.3892,1.34482952,8.08,6.82,10.57349516
13/11/2020 00:30,10.1044,6.43808,11.98114241,1.2644,-0.38192,1.320821807,8.84,6.82,11.16503471
13/11/2020 01:00,11.13184,6.51152,12.8964241,1.28184,-0.37848,1.336548127,9.85,6.89,12.02059067
13/11/2020 01:30,11.25112,6.43632,12.96201822,1.25112,-0.36368,1.302906135,10,6.8,12.09297317
13/11/2020 02:00,10.8436,6.44336,12.61350661,1.2536,-0.35664,1.303343796,9.59,6.8,11.75619411
13/11/2020 02:30,10.7036,6.46048,12.502194,1.2336,-0.33952,1.27946973,9.47,6.8,11.65851191
13/11/2020 03:00,10.50904,6.48296,12.34782135,0.98904,-0.21704,1.012574187,9.52,6.7,11.64132295
13/11/2020 03:30,10.2956,6.52008,12.18650165,0.8656,-0.17992,0.884100993,9.43,6.7,11.56783904
13/11/2020 04:00,10.0144,6.68896,12.04285652,0.8844,-0.19104,0.904798122,9.13,6.88,11.43202957
13/11/2020 04:30,9.92688,6.55808,11.89753587,0.62688,-0.12192,0.638625885,9.3,6.68,11.45043231
13/11/2020 05:00,9.65544,6.47632,11.62627379,0.30544,-0.04368,0.308547462,9.35,6.52,11.39881134
13/11/2020 05:30,9.57624,6.56624,11.61119633,0.28624,-0.01376,0.286570541,9.29,6.58,11.38422154
13/11/2020 06:00,9.99752,6.61264,11.98655138,0.29752,-0.01736,0.298026039,9.7,6.63,11.74933615
13/11/2020 06:30,11.024,6.462,12.77834183,0.244,0.002,0.244008197,10.78,6.46,12.56741819
13/11/2020 07:00,11.59128,6.20416,13.14721922,0.31128,-0.01584,0.311682762,11.28,6.22,12.8812577
13/11/2020 07:30,12.1564,5.97464,13.54527165,0.3964,-0.03536,0.397973981,11.76,6.01,13.20672935
13/11/2020 08:00,11.64704,4.47128,12.47581202,0.39704,-0.05872,0.401358692,11.25,4.53,12.12779452
13/11/2020 08:30,11.4608,4.42008,12.28360875,0.5908,-0.10992,0.600938471,10.87,4.53,11.77615387
13/11/2020 09:00,11.00072,4.33624,11.82450074,0.80072,-0.12376,0.81022778,10.2,4.46,11.13245705
13/11/2020 09:30,10.53504,4.30808,11.38185491,1.12504,-0.15192,1.135250936,9.41,4.46,10.41343843
13/11/2020 10:00,9.88344,4.2952,10.77641542,1.37344,-0.1648,1.383291897,8.51,4.46,9.607897793
13/11/2020 10:30,10.056,4.12904,10.87069949,1.816,-0.20096,1.827085362,8.24,4.33,9.308410176
13/11/2020 11:00,10.30384,4.13848,11.1038793,1.75384,-0.19152,1.764266039,8.55,4.33,9.583913606
13/11/2020 11:30,10.37184,4.1204,11.16032084,1.53184,-0.2096,1.546113174,8.84,4.33,9.843500394
13/11/2020 12:00,10.2272,4.07864,11.01049155,1.5772,-0.25136,1.597104157,8.65,4.33,9.673231104
13/11/2020 12:30,10.17272,4.20848,11.00888442,1.83272,-0.28152,1.854215767,8.34,4.49,9.471837203
13/11/2020 13:00,10.29936,3.97664,11.04040226,1.56936,-0.22336,1.585175227,8.73,4.2,9.687770641
13/11/2020 13:30,10.762,3.95008,11.46402094,1.232,-0.19992,1.248115382,9.53,4.15,10.39439272
13/11/2020 14:00,10.81712,3.85032,11.48194449,1.08712,-0.17968,1.101868775,9.73,4.03,10.53156209
13/11/2020 14:30,10.8,3.95136,11.50014112,0.95,-0.15864,0.96315453,9.85,4.11,10.67307828
13/11/2020 15:00,11.11496,4.1216,11.85453172,0.79496,-0.1284,0.805262666,10.32,4.25,11.16086466
13/11/2020 15:30,11.01288,4.02872,11.72664107,0.63288,-0.12128,0.644395789,10.38,4.15,11.17885951
13/11/2020 16:00,11.51064,4.03664,12.19792178,0.45064,-0.11336,0.464679351,11.06,4.15,11.81296322
13/11/2020 16:30,12.28504,4.08216,12.94551034,0.39504,-0.06784,0.400822738,11.89,4.15,12.5934348
13/11/2020 17:00,13.20032,3.68616,13.70533559,0.44032,-0.08384,0.448230798,12.76,3.77,13.30528091
13/11/2020 17:30,14.01096,3.48992,14.43906305,0.50096,-0.09008,0.508994428,13.51,3.58,13.97628348
13/11/2020 18:00,13.93664,3.20232,14.29981776,0.55664,-0.10768,0.566959498,13.38,3.31,13.78334139
13/11/2020 18:30,13.95576,3.18144,14.31379746,0.57576,-0.12856,0.589938345,13.38,3.31,13.78334139
13/11/2020 19:00,13.59536,3.1268,13.95029361,0.53536,-0.1132,0.547197012,13.06,3.24,13.45589833
13/11/2020 19:30,12.64904,3.13048,13.03066069,0.52904,-0.10952,0.540257302,12.12,3.24,12.54559684
13/11/2020 20:00,11.8908,3.23208,12.32223461,0.5408,-0.12792,0.555723102,11.35,3.36,11.83689571
13/11/2020 20:30,11.69048,3.30064,12.14749139,0.57048,-0.11936,0.582832943,11.12,3.42,11.63403627
13/11/2020 21:00,11.33928,3.18552,11.77823453,0.58928,-0.13448,0.604430136,10.75,3.32,11.25099551
13/11/2020 21:30,10.85936,3.16024,11.30985484,0.61936,-0.15976,0.63963276,10.24,3.32,10.76475731
13/11/2020 22:00,10.64288,3.84904,11.31750872,0.68288,-0.17096,0.703954839,9.96,4.02,10.74067037
13/11/2020 22:30,10.65736,4.88024,11.72160674,0.69736,-0.19976,0.725406801,9.96,5.08,11.18069765
13/11/2020 23:00,10.48688,5.83536,12.00108655,0.83688,-0.23464,0.869151347,9.65,6.07,11.40032456
13/11/2020 23:30,9.97384,6.03048,11.65522086,0.85384,-0.23952,0.886799062,9.12,6.27,11.06739807
14/11/2020 00:00,10.0904,6.57,12.04080862,0.8904,-0.25,0.924830882,9.2,6.82,11.45217883
14/11/2020 00:30,10.9688,7.52136,13.29982818,0.8988,-0.22864,0.927425301,10.07,7.75,12.70698233
14/11/2020 01:00,11.84568,7.53792,14.04066852,0.88568,-0.21208,0.910717843,10.96,7.75,13.42326711
14/11/2020 01:30,12.016,7.3452,14.08318924,0.846,-0.1948,0.868137685,11.17,7.54,13.47666502
14/11/2020 02:00,11.62656,7.24912,13.7013371,0.75656,-0.17088,0.775617823,10.87,7.42,13.16105239
14/11/2020 02:30,11.50776,7.33536,13.64683284,0.80776,-0.18464,0.828594079,10.7,7.52,13.07824147
14/11/2020 03:00,11.27856,7.33944,13.45634777,0.75856,-0.18056,0.779753286,10.52,7.52,12.93138817
14/11/2020 03:30,10.93824,7.49152,13.25775117,0.72824,-0.17848,0.749792377,10.21,7.67,12.77000392
14/11/2020 04:00,10.80344,7.66792,13.24806827,0.76344,-0.18208,0.7848527,10.04,7.85,12.74457139
14/11/2020 04:30,10.50496,7.53784,12.92954819,0.78496,-0.19216,0.808138396,9.72,7.73,12.41898949
14/11/2020 05:00,10.38512,7.54064,12.83401609,0.79512,-0.18936,0.817357342,9.59,7.73,12.31750786
14/11/2020 05:30,10.36184,7.51536,12.80032672,0.88184,-0.21464,0.907585872,9.48,7.73,12.23206033
14/11/2020 06:00,10.44704,7.5728,12.90302075,0.91704,-0.2572,0.952425431,9.53,7.83,12.33409097
14/11/2020 06:30,11.10928,7.56968,13.44307098,1.01928,-0.31032,1.06547183,10.09,7.88,12.80244117
14/11/2020 07:00,11.3372,7.01584,13.33244594,1.1772,-0.37416,1.235230969,10.16,7.39,12.56334748
14/11/2020 07:30,11.47616,6.7456,13.31185065,1.31616,-0.4044,1.376886526,10.16,7.15,12.42369108
14/11/2020 08:00,11.7216,7.07192,13.68970266,1.3116,-0.39808,1.370679483,10.41,7.47,12.81284512
14/11/2020 08:30,12.09016,6.8256,13.88383175,1.33016,-0.4044,1.390275147,10.76,7.23,12.96342933
14/11/2020 09:00,12.3168,6.66224,14.00317836,1.3368,-0.37776,1.389149689,10.98,7.04,13.04308246
14/11/2020 09:30,12.06152,6.47088,13.68767886,1.35152,-0.32912,1.391016278,10.71,6.8,12.68637458
14/11/2020 10:00,11.3732,5.8976,12.81137635,1.4232,-0.3424,1.463808731,9.95,6.24,11.74479033
14/11/2020 10:30,10.99024,5.19144,12.15468735,1.60024,-0.41856,1.65407392,9.39,5.61,10.93819912
14/11/2020 11:00,10.85936,5.10152,11.99796674,1.75936,-0.40848,1.806157114,9.1,5.51,10.63814364
14/11/2020 11:30,10.54024,5.17992,11.74428501,1.79024,-0.45008,1.845949962,8.75,5.63,10.40477775
14/11/2020 12:00,10.82016,5.65344,12.20808119,1.77016,-0.43656,1.823198031,9.05,6.09,10.90828126
14/11/2020 12:30,11.086,5.1928,12.24191847,1.566,-0.4172,1.620620819,9.52,5.61,11.05
14/11/2020 13:00,11.18664,5.04664,12.27230581,1.46664,-0.39336,1.518474557,9.72,5.44,11.13876115
14/11/2020 13:30,11.31176,5.08104,12.40051942,1.47176,-0.40896,1.527522759,9.84,5.49,11.26790575
14/11/2020 14:00,11.35008,5.06584,12.429282,1.51008,-0.42416,1.568519465,9.84,5.49,11.26790575
14/11/2020 14:30,11.34984,5.04496,12.42056719,1.45984,-0.39504,1.512345671,9.89,5.44,11.28741334
14/11/2020 15:00,10.97216,5.10512,12.10167531,1.61216,-0.41488,1.664687742,9.36,5.52,10.86646217
14/11/2020 15:30,11.0868,4.94096,12.13796606,1.5968,-0.39904,1.645904967,9.49,5.34,10.88924699
14/11/2020 16:00,11.25936,4.9004,12.27954021,1.43936,-0.3696,1.486055641,9.82,5.27,11.14474316
14/11/2020 16:30,11.8224,4.92136,12.8058161,1.3624,-0.34864,1.406301394,10.46,5.27,11.71257871
14/11/2020 17:00,12.8856,4.70432,13.71748206,1.3156,-0.34568,1.360256602,11.57,5.05,12.62408016
14/11/2020 17:30,13.71448,4.39824,14.40248162,1.30448,-0.35176,1.35107482,12.41,4.75,13.28798706
14/11/2020 18:00,13.68848,3.81112,14.20912103,1.27848,-0.33888,1.322630245,12.41,4.15,13.08551107
14/11/2020 18:30,13.50192,3.742,14.01086749,1.23192,-0.318,1.272301413,12.27,4.06,12.92426013
14/11/2020 19:00,13.05064,3.73968,13.57587606,1.22064,-0.32032,1.261969458,11.83,4.06,12.50729787
