Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
14/11/2020 19:30,12.82112,4.54328,13.60229801,1.19112,-0.31672,1.232508991,11.63,4.86,12.60462217
14/11/2020 20:00,12.18376,4.37456,12.94529965,1.23376,-0.32544,1.275960396,10.95,4.7,11.91606059
14/11/2020 20:30,11.96016,4.7876,12.8828002,1.26016,-0.3324,1.303262439,10.7,5.12,11.86188855
14/11/2020 21:00,12.10264,5.9688,13.49446066,1.20264,-0.3012,1.239784017,10.9,6.27,12.57469284
14/11/2020 21:30,11.68288,6.12368,13.19049437,1.22288,-0.31632,1.263128591,10.46,6.44,12.28353369
14/11/2020 22:00,10.92168,6.49968,12.70940337,1.19168,-0.30032,1.228939919,9.73,6.8,11.87067395
14/11/2020 22:30,10.60888,6.58608,12.48698461,1.11888,-0.28392,1.154340947,9.49,6.87,11.71567326
14/11/2020 23:00,10.49872,7.19056,12.72506482,1.17872,-0.29944,1.216160003,9.32,7.49,11.95669269
14/11/2020 23:30,10.09328,7.49392,12.57112318,1.17328,-0.30608,1.212547288,8.92,7.8,11.84932066
15/11/2020 00:00,10.09056,7.44912,12.54228009,1.13056,-0.28088,1.164928963,8.96,7.73,11.83361737
15/11/2020 00:30,10.6724,7.46904,13.02638401,1.2724,-0.34096,1.317290963,9.4,7.81,12.22113334
15/11/2020 01:00,11.58072,7.50592,13.80043154,1.30072,-0.35408,1.34805236,10.28,7.86,12.9405564
15/11/2020 01:30,11.81864,7.49696,13.99588013,1.31864,-0.36304,1.367702267,10.5,7.86,13.11600549
15/11/2020 02:00,11.46456,7.47872,13.68822081,1.34456,-0.38128,1.397575054,10.12,7.86,12.81382066
15/11/2020 02:30,11.1804,7.48264,13.45329869,1.3304,-0.37736,1.382882761,9.85,7.86,12.60167052
15/11/2020 03:00,10.79008,7.29704,13.02584428,1.32008,-0.34296,1.363903504,9.47,7.64,12.16760042
15/11/2020 03:30,9.8648,6.31192,11.71130279,1.3348,-0.35808,1.381995777,8.53,6.67,10.82819468
15/11/2020 04:00,9.52776,6.392,11.47326783,1.35776,-0.358,1.404163886,8.17,6.75,10.5977073
15/11/2020 04:30,9.34704,6.32192,11.28422923,1.35704,-0.35808,1.4034881,7.99,6.68,10.41453311
15/11/2020 05:00,9.39536,6.40016,11.36815014,1.35536,-0.34984,1.399781681,8.04,6.75,10.49781406
15/11/2020 05:30,9.40056,6.38672,11.36488982,1.36056,-0.36328,1.408224368,8.04,6.75,10.49781406
15/11/2020 06:00,9.58128,6.47712,11.56520687,1.32128,-0.36288,1.370205362,8.26,6.84,10.72442073
15/11/2020 06:30,10.1444,6.52168,12.0598989,1.1444,-0.31832,1.187846363,9,6.84,11.3042293
15/11/2020 07:00,10.31696,6.42744,12.1553136,1.09696,-0.30256,1.137920821,9.22,6.73,11.41495948
15/11/2020 07:30,10.26416,5.7096,11.74531876,1.04416,-0.2804,1.081154136,9.22,5.99,10.99493065
15/11/2020 08:00,10.26176,5.37336,11.58346736,1.04176,-0.26664,1.075342172,9.22,5.64,10.8082376
15/11/2020 08:30,10.60048,5.0832,11.75623658,1.22048,-0.3168,1.26092572,9.38,5.4,10.82332666
15/11/2020 09:00,10.09048,3.81008,10.78584703,1.39048,-0.31992,1.42680883,8.7,4.13,9.630519197
15/11/2020 09:30,10.45088,4.78528,11.49433763,1.47088,-0.27472,1.496315158,8.98,5.06,10.30747302
15/11/2020 10:00,10.69232,4.5564,11.62267129,1.30232,-0.2336,1.323104812,9.39,4.79,10.54116692
15/11/2020 10:30,10.43112,4.62416,11.41013235,1.36112,-0.29584,1.39289948,9.07,4.92,10.31849311
15/11/2020 11:00,11.24064,4.50808,12.11093609,1.72064,-0.34192,1.754283699,9.52,4.85,10.68423605
15/11/2020 11:30,11.0036,4.61488,11.93215531,1.5436,-0.30512,1.573467246,9.46,4.92,10.66292643
15/11/2020 12:00,10.7752,4.48816,11.67255393,1.3152,-0.26184,1.34101127,9.46,4.75,10.58556092
15/11/2020 12:30,9.77904,4.65672,10.83118943,2.08904,-0.36328,2.120391586,7.69,5.02,9.183490622
15/11/2020 13:00,9.6268,4.28696,10.53818316,1.7768,-0.25304,1.79472769,7.85,4.54,9.068301936
15/11/2020 13:30,10.40312,4.33552,11.27038772,1.63312,-0.24448,1.651318081,8.77,4.58,9.893902162
15/11/2020 14:00,10.322,4.51648,11.26686627,1.652,-0.30352,1.67965127,8.67,4.82,9.91974294
15/11/2020 14:30,10.48296,4.52976,11.41977128,1.52296,-0.29024,1.550369769,8.96,4.82,10.17418301
15/11/2020 15:00,10.69848,4.3456,11.54736826,1.15848,-0.2344,1.181955697,9.54,4.58,10.58243828
15/11/2020 15:30,11.3776,4.34568,12.17927405,1.0876,-0.23432,1.112555447,10.29,4.58,11.26323666
15/11/2020 16:00,11.68912,4.30296,12.45596207,1.03912,-0.22704,1.063634118,10.65,4.53,11.5733919
15/11/2020 16:30,12.48264,4.33656,13.21446382,0.88264,-0.19344,0.903588625,11.6,4.53,12.4531482
15/11/2020 17:00,13.2832,3.49272,13.73471861,0.9032,-0.19728,0.924494261,12.38,3.69,12.91822356
15/11/2020 17:30,14.15272,3.47096,14.57213254,0.97272,-0.21904,0.997077088,13.18,3.69,13.68680021
15/11/2020 18:00,14.0532,3.48128,14.47797433,0.9532,-0.20872,0.97578393,13.1,3.69,13.60977957
15/11/2020 18:30,13.62304,3.46192,14.05603461,0.97304,-0.22808,0.999413492,12.65,3.69,13.17720001
15/11/2020 19:00,12.77056,3.21664,13.16943338,0.92056,-0.21336,0.944962012,11.85,3.43,12.33642574
15/11/2020 19:30,12.69336,4.2036,13.37129915,0.84336,-0.1964,0.8659267,11.85,4.4,12.64051027
15/11/2020 20:00,12.62224,5.2732,13.67945835,0.92224,-0.2268,0.949718304,11.7,5.5,12.92826361
15/11/2020 20:30,12.5656,5.87864,13.87273267,0.8656,-0.19136,0.886499864,11.7,6.07,13.18085354
15/11/2020 21:00,12.20408,5.86336,13.53951842,0.92408,-0.20664,0.946902284,11.28,6.07,12.80950038
15/11/2020 21:30,11.62768,5.86392,13.02261494,0.93768,-0.20608,0.960058722,10.69,6.07,12.29312816
15/11/2020 22:00,11.19096,6.00256,12.69914612,0.95096,-0.22744,0.977780075,10.24,6.23,11.98626297
15/11/2020 22:30,10.51112,6.63368,12.42937464,0.99112,-0.24632,1.021269992,9.52,6.88,11.74584182
15/11/2020 23:00,10.29808,7.26568,12.60319632,1.20808,-0.32432,1.250856006,9.09,7.59,11.84213663
15/11/2020 23:30,9.95488,7.43896,12.42729905,1.30488,-0.35104,1.351273805,8.65,7.79,11.64073022
16/11/2020 00:00,9.94136,7.40632,12.39694376,1.35136,-0.38368,1.404771936,8.59,7.79,11.5962149
16/11/2020 00:30,10.66784,7.39392,12.97970967,1.38784,-0.39608,1.443253003,9.28,7.79,12.11620815
16/11/2020 01:00,11.72552,7.46216,13.89862048,1.37552,-0.38784,1.429151894,10.35,7.85,12.99018861
16/11/2020 01:30,11.93872,7.49208,14.09483231,1.34872,-0.35792,1.395404015,10.59,7.85,13.18220771
16/11/2020 02:00,11.696,7.464,13.87471484,1.326,-0.336,1.367907892,10.37,7.8,12.97601248
16/11/2020 02:30,11.41176,7.4424,13.62415443,1.32176,-0.3576,1.369279832,10.09,7.8,12.75335642
16/11/2020 03:00,11.22888,7.48344,13.4940587,1.25888,-0.31656,1.298071295,9.97,7.8,12.65862947
16/11/2020 03:30,10.82096,7.52632,13.18099647,1.21096,-0.27368,1.241501053,9.61,7.8,12.37707962
16/11/2020 04:00,10.46928,7.52728,12.8944084,1.04928,-0.22272,1.07265685,9.42,7.75,12.19831546
16/11/2020 04:30,10.20096,7.49032,12.65561056,0.95096,-0.18968,0.969692438,9.25,7.68,12.02268273
16/11/2020 05:00,10.21128,7.56832,12.71022057,0.96128,-0.19168,0.980204295,9.25,7.76,12.07394302
16/11/2020 05:30,10.36872,7.61544,12.86488557,0.90872,-0.20456,0.931459517,9.46,7.82,12.27371175
16/11/2020 06:00,10.44608,7.4884,12.85288769,0.84608,-0.1816,0.865349598,9.6,7.67,12.28775407
16/11/2020 06:30,10.6448,6.23816,12.33800661,0.6448,-0.13184,0.65814043,10,6.37,11.85651298
16/11/2020 07:00,11.33528,5.28032,12.50481315,0.59528,-0.11968,0.607191552,10.74,5.4,12.02113139
16/11/2020 07:30,11.76568,4.60104,12.63332082,0.48568,-0.08896,0.493760006,11.28,4.69,12.21615733
16/11/2020 08:00,11.83544,4.142,12.53929041,0.44544,-0.108,0.458345714,11.39,4.25,12.15708024
16/11/2020 08:30,11.89552,4.07,12.57252147,0.50552,-0.13,0.521967883,11.39,4.2,12.1396911
16/11/2020 09:00,11.53728,4.27928,12.30532678,0.58728,-0.10072,0.595854275,10.95,4.38,11.79351093
16/11/2020 09:30,11.41352,4.36144,12.21845316,0.77352,-0.14856,0.787656819,10.64,4.51,11.55637054
16/11/2020 10:00,11.296,4.39888,12.12228366,0.836,-0.17112,0.853333495,10.46,4.57,11.41474923
16/11/2020 10:30,11.12064,4.39,11.95578245,0.97064,-0.18,0.987188943,10.15,4.57,11.13137009
16/11/2020 11:00,10.3608,4.64424,11.3540804,1.3008,-0.23576,1.321992215,9.06,4.88,10.29067539
16/11/2020 11:30,11.0568,4.99344,12.13207605,1.7168,-0.27656,1.738932912,9.34,5.27,10.7242016
16/11/2020 12:00,10.98184,4.99096,12.06277296,1.44184,-0.27904,1.468593173,9.54,5.27,10.89883021
16/11/2020 12:30,11.32376,4.88592,12.33287293,1.32376,-0.28408,1.353898809,10,5.17,11.25739313
16/11/2020 13:00,11.37824,4.88336,12.38190415,1.32824,-0.28664,1.358817128,10.05,5.17,11.30183171
16/11/2020 13:30,11.6836,4.89288,12.666759,1.2136,-0.27712,1.244837521,10.47,5.17,11.67689171
16/11/2020 14:00,11.69176,4.91912,12.68443903,1.08176,-0.25088,1.110470833,10.61,5.17,11.80258446
16/11/2020 14:30,11.68904,4.91016,12.67845919,1.07904,-0.25984,1.109884745,10.61,5.17,11.80258446
16/11/2020 15:00,11.83064,4.87536,12.79582658,1.12064,-0.29464,1.158726344,10.71,5.17,11.8925607
16/11/2020 15:30,12.21312,4.8392,13.13690058,1.12312,-0.2908,1.16015653,11.09,5.13,12.21904252
16/11/2020 16:00,12.61576,4.83152,13.50929258,1.15576,-0.29848,1.19367981,11.46,5.13,12.55581539
16/11/2020 16:30,13.17112,4.80344,14.01968038,1.19112,-0.32656,1.235074203,11.98,5.13,13.03216406
16/11/2020 17:00,13.85584,4.52216,14.57512378,1.22584,-0.34784,1.274235603,12.63,4.87,13.536388
16/11/2020 17:30,14.4188,4.12984,14.99857899,1.2688,-0.37016,1.321692803,13.15,4.5,13.89865101
16/11/2020 18:00,14.45272,4.04152,15.00716493,1.30272,-0.38848,1.359410206,13.15,4.43,13.876145
16/11/2020 18:30,14.13432,4.00488,14.69074762,1.29432,-0.35512,1.342152926,12.84,4.36,13.560059
16/11/2020 19:00,13.58744,3.88032,14.13065494,1.31744,-0.34968,1.363056953,12.27,4.23,12.97866711
16/11/2020 19:30,12.88024,3.78168,13.42392216,1.32024,-0.34832,1.365415863,11.56,4.13,12.27560589
16/11/2020 20:00,12.21072,3.68784,12.75546341,1.30072,-0.34216,1.344970626,10.91,4.03,11.63052019
16/11/2020 20:30,11.81104,3.63392,12.35742855,1.30104,-0.34608,1.346282455,10.51,3.98,11.23834952
16/11/2020 21:00,11.35552,3.84688,11.98942535,1.32552,-0.36312,1.374357815,10.03,4.21,10.87772954
16/11/2020 21:30,10.79384,4.06952,11.53550931,1.29384,-0.36048,1.343118675,9.5,4.43,10.48212288
16/11/2020 22:00,10.51088,4.70352,11.5152811,1.29088,-0.36648,1.341893723,9.22,5.07,10.52203878
16/11/2020 22:30,10.38592,5.48808,11.7467594,1.29592,-0.35192,1.342853802,9.09,5.84,10.80433709
16/11/2020 23:00,9.794,5.48056,11.22314456,1.294,-0.35944,1.342994085,8.5,5.84,10.31288514
16/11/2020 23:30,9.27616,5.42784,10.74749233,1.30616,-0.35216,1.352801024,7.97,5.78,9.845267899
17/11/2020 00:00,9.65048,6.4408,11.60239927,1.26048,-0.3392,1.305322363,8.39,6.78,10.78705242
17/11/2020 00:30,10.524,6.75736,12.50665783,1.254,-0.31264,1.292385302,9.27,7.07,11.65837896
17/11/2020 01:00,11.54168,6.82472,13.4084742,1.20168,-0.30528,1.23985108,10.34,7.13,12.55995621
17/11/2020 01:30,11.80464,6.89232,13.66944039,1.20464,-0.32768,1.248411676,10.6,7.22,12.82530312
17/11/2020 02:00,11.69464,7.01864,13.63913165,1.14464,-0.27136,1.176366006,10.55,7.29,12.82367342
17/11/2020 02:30,11.34016,7.17088,13.4171811,1.11016,-0.27912,1.144710968,10.23,7.45,12.65525187
17/11/2020 03:00,11.01416,7.16952,13.14205987,1.13416,-0.28048,1.168326982,9.88,7.45,12.37404138
17/11/2020 03:30,10.57776,7.12856,12.75560168,1.04776,-0.25144,1.077507815,9.53,7.38,12.05343519
17/11/2020 04:00,10.24144,6.9464,12.37495722,1.11144,-0.2936,1.149565063,9.13,7.24,11.65223155
17/11/2020 04:30,9.97184,6.7924,12.06541714,1.12184,-0.2976,1.160642385,8.85,7.09,11.33977954
17/11/2020 05:00,9.97624,6.66888,11.99997187,1.12624,-0.31112,1.168422951,8.85,6.98,11.27133089
17/11/2020 05:30,10.1356,6.79664,12.20347093,1.1556,-0.31336,1.197332807,8.98,7.11,11.45392946
17/11/2020 06:00,10.34736,6.74088,12.3493855,1.10736,-0.29912,1.147047926,9.24,7.04,11.61633333
17/11/2020 06:30,10.62848,5.54808,11.98940277,1.10848,-0.29192,1.146274486,9.52,5.84,11.16852721
17/11/2020 07:00,11.07248,5.09528,12.18858858,1.17248,-0.31472,1.213984361,9.9,5.41,11.28175961
17/11/2020 07:30,11.57712,4.74304,12.51104056,1.19712,-0.31696,1.23836987,10.38,5.06,11.54764045
17/11/2020 08:00,11.37568,3.85976,12.01265344,1.13568,-0.30024,1.174697033,10.24,4.16,11.05274627
17/11/2020 08:30,11.38272,3.87768,12.02508698,1.06272,-0.28232,1.099581002,10.32,4.16,11.12690433
17/11/2020 09:00,11.53008,3.80352,12.14123178,1.03008,-0.29648,1.071897941,10.5,4.1,11.27208942
17/11/2020 09:30,11.47072,3.78824,12.08007366,1.12072,-0.31176,1.163274523,10.35,4.1,11.13249747
17/11/2020 10:00,11.1156,3.73232,11.72547551,1.0756,-0.28768,1.113406998,10.04,4.02,10.81489713
17/11/2020 10:30,11.06392,3.7908,11.69531917,1.17392,-0.2992,1.211449052,9.89,4.09,10.70234554
17/11/2020 11:00,11.17192,3.91064,11.83659164,1.28192,-0.31936,1.321101698,9.89,4.23,10.75662587
17/11/2020 11:30,11.03192,3.84544,11.68292205,1.28192,-0.32456,1.32236836,9.75,4.17,10.60431044
17/11/2020 12:00,10.96368,3.74816,11.58667263,1.27368,-0.32184,1.313712955,9.69,4.07,10.51004282
17/11/2020 12:30,10.71624,3.33568,11.22339346,1.38624,-0.35432,1.430805368,9.33,3.69,10.0331949
17/11/2020 13:00,10.6024,3.06104,11.03543618,1.3824,-0.35896,1.428244391,9.22,3.42,9.833859873
17/11/2020 13:30,10.60136,3.10184,11.04582479,1.32136,-0.36816,1.371690211,9.28,3.47,9.907537535
17/11/2020 14:00,10.6392,3.15776,11.09792885,1.3192,-0.38224,1.373461342,9.32,3.54,9.969653956
17/11/2020 14:30,10.51624,3.2224,10.9988711,1.33624,-0.3876,1.391319912,9.18,3.61,9.864304334
17/11/2020 15:00,10.51752,3.1748,10.98624513,1.33752,-0.3852,1.391883181,9.18,3.56,9.846115986
17/11/2020 15:30,10.73656,3.08104,11.16989383,1.24656,-0.35896,1.297213982,9.49,3.44,10.09424093
17/11/2020 16:00,11.3624,3.18232,11.79963111,1.1824,-0.32768,1.226965339,10.18,3.51,10.76812426
17/11/2020 16:30,11.92752,3.064,12.31478093,1.14752,-0.336,1.195699858,10.78,3.4,11.30346849
17/11/2020 17:00,12.7604,3.10136,13.13187885,1.2104,-0.35864,1.262414674,11.55,3.46,12.05711823
17/11/2020 17:30,13.18128,2.03168,13.33693616,1.26128,-0.37832,1.316796591,11.92,2.41,12.16118826
17/11/2020 18:00,13.26904,1.99768,13.41857473,1.27904,-0.37232,1.332128186,11.99,2.37,12.22198838
17/11/2020 18:30,13.21232,1.8872,13.34641988,1.27232,-0.3528,1.320327998,11.94,2.24,12.14830029
17/11/2020 19:00,12.65,2.44968,12.88500804,1.27,-0.35032,1.317430872,11.38,2.8,11.71940272
17/11/2020 19:30,12.156,2.63544,12.43840343,1.366,-0.36456,1.413810452,10.79,3,11.19929016
17/11/2020 20:00,12.13952,3.76288,12.70933561,1.29952,-0.33712,1.342535707,10.84,4.1,11.58946073
17/11/2020 20:30,11.91312,3.95488,12.5524302,1.26312,-0.31512,1.301834378,10.65,4.27,11.4741187
17/11/2020 21:00,11.67504,4.58896,12.54452522,1.20504,-0.30104,1.242073461,10.47,4.89,11.55564797
17/11/2020 21:30,11.46424,5.29632,12.62853136,1.24424,-0.31368,1.283171197,10.22,5.61,11.65849476
17/11/2020 22:00,11.08632,5.83288,12.52712977,1.28632,-0.33712,1.329762775,9.8,6.17,11.58053971
17/11/2020 22:30,10.96456,6.87392,12.94111093,1.30456,-0.34608,1.349684467,9.66,7.22,12.06001658
17/11/2020 23:00,10.25248,7.20256,12.52957368,1.32248,-0.34744,1.367358001,8.93,7.55,11.6939044
17/11/2020 23:30,9.8148,7.17848,12.15980568,1.2848,-0.32152,1.324419175,8.53,7.5,11.35829653
18/11/2020 00:00,9.85256,7.2836,12.25250046,1.27256,-0.3064,1.308927009,8.58,7.59,11.45532627
18/11/2020 00:30,10.4632,7.26688,12.73915614,1.2932,-0.32312,1.332956404,9.17,7.59,11.9036549
18/11/2020 01:00,11.1328,6.57488,12.9293574,1.3328,-0.34512,1.376758386,9.8,6.92,11.99693294
18/11/2020 01:30,11.30952,6.47048,13.02967206,1.32952,-0.33952,1.372187036,9.98,6.81,12.0820735
18/11/2020 02:00,11.02544,6.46568,12.78144534,1.33544,-0.34432,1.379114301,9.69,6.81,11.84365653
18/11/2020 02:30,11.00376,6.7684,12.91874501,1.31376,-0.3316,1.354962692,9.69,7.1,12.0127474
18/11/2020 03:00,10.96944,7.12216,13.07875288,1.32944,-0.33784,1.371694784,9.64,7.46,12.18938883
18/11/2020 03:30,10.696,7.61696,13.13097466,1.326,-0.33304,1.367183836,9.37,7.95,12.28818131
18/11/2020 04:00,10.34736,7.60992,12.84440506,1.31736,-0.34008,1.360548337,9.03,7.95,12.03093513
18/11/2020 04:30,10.08432,7.46872,12.54891582,1.32432,-0.34128,1.367587475,8.76,7.81,11.73600017
18/11/2020 05:00,9.91,7.17632,12.23550852,1.35,-0.36368,1.398128443,8.56,7.54,11.40724331
18/11/2020 05:30,9.68952,6.53944,11.689785,1.34952,-0.37056,1.399470951,8.34,6.91,10.83068327
18/11/2020 06:00,9.85768,6.40272,11.75451736,1.31768,-0.36728,1.367909054,8.54,6.77,10.89791264
18/11/2020 06:30,10.14448,5.28824,11.44010301,1.31448,-0.37176,1.366039226,8.83,5.66,10.48830301
18/11/2020 07:00,10.89136,5.27488,12.10149089,1.36136,-0.38512,1.41478566,9.53,5.66,11.08406514
18/11/2020 07:30,11.28344,4.60392,12.18655397,1.36344,-0.38608,1.417048482,9.92,4.99,11.104346
18/11/2020 08:00,10.98992,3.41696,11.50886429,1.36992,-0.37304,1.419802679,9.62,3.79,10.33965667
18/11/2020 08:30,10.99656,3.56424,11.55976378,1.37656,-0.38576,1.429590225,9.62,3.95,10.39937017
18/11/2020 09:00,11.0208,3.47312,11.55511121,1.4008,-0.37688,1.450613379,9.62,3.85,10.36180004
18/11/2020 09:30,11.15648,3.50912,11.69533963,1.43648,-0.39088,1.488711512,9.72,3.9,10.473223
18/11/2020 10:00,10.90024,3.41984,11.42412087,1.48024,-0.40016,1.533374867,9.42,3.82,10.16507747
18/11/2020 10:30,10.59472,3.42888,11.13576715,1.49472,-0.39112,1.545044573,9.1,3.82,9.869265424
18/11/2020 11:00,10.62648,3.39216,11.15476699,1.42648,-0.37784,1.475672137,9.2,3.77,9.94247957
18/11/2020 11:30,10.83264,3.2736,11.31647234,1.38264,-0.3464,1.425372348,9.45,3.62,10.11962944
18/11/2020 12:00,10.7364,3.18504,11.19887337,1.2864,-0.28496,1.317583835,9.45,3.47,10.06694591
18/11/2020 12:30,10.98896,3.19768,11.44475422,1.31896,-0.27232,1.346778996,9.67,3.47,10.27374323
18/11/2020 13:00,10.974,3.16504,11.42130265,1.304,-0.26496,1.330646385,9.67,3.43,10.26030214
18/11/2020 13:30,10.5908,3.09824,11.03467878,1.3908,-0.33176,1.429821436,9.2,3.43,9.818599696
18/11/2020 14:00,9.998,3.23656,10.50882128,1.658,-0.37344,1.699535652,8.34,3.61,9.087777506
18/11/2020 14:30,9.79648,4.1044,10.62154037,1.86648,-0.3656,1.90194925,7.93,4.47,9.103065418
18/11/2020 15:00,10.32424,4.76616,11.37128896,1.90424,-0.37384,1.940589169,8.42,5.14,9.864887227
18/11/2020 15:30,10.62152,4.65112,11.59524059,1.52152,-0.34888,1.561006203,9.1,5,10.38315944
18/11/2020 16:00,11.23088,4.6268,12.14660215,1.23088,-0.3232,1.272605129,10,4.95,11.15806883
18/11/2020 16:30,12.14888,4.67504,13.01734551,1.05888,-0.27496,1.093997192,11.09,4.95,12.1445708
18/11/2020 17:00,12.93808,3.87352,13.50548301,1.01808,-0.26648,1.052377535,11.92,4.14,12.61847851
18/11/2020 17:30,13.68032,3.35496,14.08569884,1.00032,-0.25504,1.032320446,12.68,3.61,13.18387272
18/11/2020 18:00,13.6348,3.10272,13.98337021,0.9548,-0.23728,0.983841877,12.68,3.34,13.11251311
18/11/2020 18:30,13.47792,3.06864,13.82283903,1.02792,-0.27136,1.063134881,12.45,3.34,12.89023274
18/11/2020 19:00,12.94816,2.9444,13.27871751,1.11816,-0.3156,1.161845577,11.83,3.26,12.27096166
18/11/2020 19:30,12.35896,2.94744,12.70556157,1.19896,-0.31256,1.23903141,11.16,3.26,11.62640099
18/11/2020 20:00,11.70648,3.00232,12.08534647,1.25648,-0.32768,1.298505361,10.45,3.33,10.96774361
18/11/2020 20:30,11.22608,2.79472,11.56872214,1.30608,-0.35528,1.353539377,9.92,3.15,10.40811702
18/11/2020 21:00,10.92864,3.14992,11.37352928,1.31864,-0.36008,1.36691955,9.61,3.51,10.23094326
18/11/2020 21:30,10.688,4.3892,11.55415166,1.368,-0.4108,1.428348921,9.32,4.8,10.48343455
18/11/2020 22:00,10.26936,4.97096,11.40921549,1.39936,-0.41904,1.460754234,8.87,5.39,10.37925816
18/11/2020 22:30,9.72048,4.82264,10.85106391,1.40048,-0.43736,1.467183697,8.32,5.26,9.843271814
18/11/2020 23:00,9.09528,4.83968,10.30274821,1.40528,-0.42032,1.466792685,7.69,5.26,9.316850326
18/11/2020 23:30,8.7304,4.92312,10.02282369,1.4004,-0.42688,1.464017314,7.33,5.35,9.074767215
19/11/2020 00:00,8.67672,5.05744,10.04306573,1.40672,-0.44256,1.474693362,7.27,5.5,9.116079201
19/11/2020 00:30,9.57576,5.59912,11.0925797,1.40576,-0.43088,1.470312467,8.17,6.03,10.15429958
19/11/2020 01:00,10.5872,5.6128,11.98300161,1.4072,-0.4172,1.467742375,9.18,6.03,10.98331917
19/11/2020 01:30,10.88296,5.70104,12.28579161,1.38296,-0.39896,1.439356607,9.5,6.1,11.28981842
19/11/2020 02:00,10.77712,5.7684,12.22377822,1.41712,-0.4316,1.481387071,9.36,6.2,11.2271813
19/11/2020 02:30,10.61448,5.85984,12.12455816,1.41448,-0.44016,1.48138263,9.2,6.3,11.15033632
19/11/2020 03:00,10.50016,5.89088,12.03976026,1.39016,-0.40912,1.449111452,9.11,6.3,11.0761952
19/11/2020 03:30,10.08832,5.9048,11.68934829,1.31832,-0.3952,1.376281462,8.77,6.3,10.79828227
19/11/2020 04:00,9.68416,5.79336,11.28476739,1.33416,-0.40664,1.394754098,8.35,6.2,10.40012019
19/11/2020 04:30,9.74848,5.94504,11.41824693,1.28848,-0.40496,1.350619603,8.46,6.35,10.57800076
19/11/2020 05:00,9.68544,5.90288,11.34247505,1.31544,-0.39712,1.374076667,8.37,6.3,10.47601546
19/11/2020 05:30,9.94224,5.64472,11.43289115,1.29224,-0.39528,1.351343959,8.65,6.04,10.55007583
19/11/2020 06:00,10.23112,5.64088,11.68312217,1.28112,-0.39912,1.341851418,8.95,6.04,10.79741173
19/11/2020 06:30,11.12288,5.92984,12.604819,1.27288,-0.39016,1.331333287,9.85,6.32,11.70320042
19/11/2020 07:00,11.96464,6.0776,13.41975529,1.26464,-0.3724,1.318330797,10.7,6.45,12.49369841
19/11/2020 07:30,12.2852,5.25648,13.36251178,1.2552,-0.35352,1.304033523,11.03,5.61,12.37469192
19/11/2020 08:00,12.04672,4.49296,12.85729957,1.25672,-0.34704,1.303756848,10.79,4.84,11.82580653
19/11/2020 08:30,11.79704,3.85144,12.40982445,1.35704,-0.39856,1.414357676,10.44,4.25,11.27191643
19/11/2020 09:00,11.67488,3.68152,12.24158538,1.42488,-0.36848,1.471754234,10.25,4.05,11.0211161
19/11/2020 09:30,11.87456,3.7796,12.46156296,1.46456,-0.3304,1.501366096,10.41,4.11,11.19197034
19/11/2020 10:00,11.83096,3.80032,12.42634486,1.56096,-0.30968,1.591382363,10.27,4.11,11.06187145
19/11/2020 10:30,12.24864,4.39896,13.01460837,1.64864,-0.30104,1.675899439,10.6,4.7,11.59525765
19/11/2020 11:00,11.70392,4.8956,12.68655362,1.84392,-0.3244,1.87223832,9.86,5.22,11.15652276
19/11/2020 11:30,11.56664,4.80232,12.52395458,2.53664,-0.35768,2.561733294,9.03,5.16,10.4003125
19/11/2020 12:00,11.29112,4.892,12.30532628,2.58112,-0.358,2.605828938,8.71,5.25,10.16988692
19/11/2020 12:30,11.06496,5.01224,12.14725852,2.40496,-0.31776,2.4258615,8.66,5.33,10.16880032
19/11/2020 13:00,10.84688,4.976,11.93379159,1.99688,-0.274,2.015590666,8.85,5.25,10.29004373
19/11/2020 13:30,11.45824,4.7076,12.38760516,1.65824,-0.2024,1.670546515,9.8,4.91,10.96120887
19/11/2020 14:00,11.59544,4.86912,12.57626965,1.58544,-0.22088,1.600752313,10.01,5.09,11.22979074
19/11/2020 14:30,11.51416,4.94216,12.52999705,1.69416,-0.22784,1.709411937,9.82,5.17,11.09780609
19/11/2020 15:00,11.72768,4.78152,12.66496789,1.18768,-0.16848,1.199570462,10.54,4.95,11.64448797
19/11/2020 15:30,11.88168,4.78016,12.80719521,0.78168,-0.12984,0.792390086,11.1,4.91,12.13746679
19/11/2020 16:00,12.24776,4.57128,13.0730343,0.42776,-0.08872,0.436863658,11.82,4.66,12.70543191
19/11/2020 16:30,12.8236,3.90016,13.4035803,0.2636,-0.03984,0.266593671,12.56,3.94,13.16347978
19/11/2020 17:00,13.41272,2.78992,13.69980698,0.22272,-0.02008,0.223623355,13.19,2.81,13.48600015
19/11/2020 17:30,13.92448,2.0728,14.07791331,0.19448,0.0128,0.194900771,13.73,2.06,13.88367747
19/11/2020 18:00,13.99584,2.08744,14.15065168,0.17584,0.02744,0.177968141,13.82,2.06,13.97268764
19/11/2020 18:30,13.94408,2.07808,14.0980773,0.17408,0.01808,0.175016379,13.77,2.06,13.92323597
19/11/2020 19:00,13.38608,1.97832,13.53147766,0.19608,-0.00168,0.196087197,13.19,1.98,13.33778467
19/11/2020 19:30,12.63344,1.77472,12.75748554,0.22344,-0.00528,0.223502376,12.41,1.78,12.53700522
19/11/2020 20:00,12.10672,1.62008,12.21463583,0.23672,-0.01992,0.237556656,11.87,1.64,11.98275845
19/11/2020 20:30,11.6936,1.4252,11.78013056,0.2336,-0.0148,0.234068366,11.46,1.44,11.55011688
19/11/2020 21:00,10.95168,1.558,11.06194643,0.21168,0.008,0.211831118,10.74,1.55,10.85127181
19/11/2020 21:30,10.33504,1.488,10.44160887,0.18504,0.018,0.185913425,10.15,1.47,10.25589587
19/11/2020 22:00,10.02568,1.72112,10.17234061,0.16568,0.03112,0.168577332,9.86,1.69,10.00378428
19/11/2020 22:30,10.04632,2.88504,10.45236822,0.18632,0.03504,0.189586244,9.86,2.85,10.26362996
19/11/2020 23:00,9.26936,2.78544,9.678827966,0.18936,0.03544,0.192647874,9.08,2.75,9.48730204
19/11/2020 23:30,8.75624,2.93976,9.236553892,0.18624,0.02976,0.188602744,8.57,2.91,9.050580092
20/11/2020 00:00,9.32952,4.38704,10.30951325,0.20952,0.01704,0.210211779,9.12,4.37,10.11292737
20/11/2020 00:30,10.03544,4.44072,10.97406261,0.21544,0.01072,0.215706541,9.82,4.43,10.77298937
20/11/2020 01:00,11.37352,4.34464,12.17509154,0.26352,0.01464,0.263926353,11.11,4.33,11.92396746
20/11/2020 01:30,11.67384,4.39304,12.47306461,0.32384,0.01304,0.324102433,11.35,4.38,12.16580865
20/11/2020 02:00,11.41696,4.50664,12.27423235,0.35696,-0.01336,0.357209926,11.06,4.52,11.94797054
20/11/2020 02:30,11.00808,5.11824,12.13977784,0.35808,-0.03176,0.359485722,10.65,5.15,11.82983516
20/11/2020 03:00,10.636,5.11664,11.80273277,0.356,-0.03336,0.357559631,10.28,5.15,11.49786502
20/11/2020 03:30,10.1004,5.00024,11.2703363,0.3804,-0.03976,0.382472244,9.72,5.04,10.94897255
20/11/2020 04:00,9.9764,5.06104,11.18671904,0.3664,-0.02896,0.367542707,9.61,5.09,10.87475057
20/11/2020 04:30,9.98568,5.10872,11.21663163,0.37568,-0.06128,0.380645111,9.61,5.17,10.91242411
20/11/2020 05:00,9.83424,5.09952,11.07778771,0.37424,-0.07048,0.380818865,9.46,5.17,10.78056121
20/11/2020 05:30,9.85712,5.11928,11.10719777,0.54712,-0.10072,0.556313592,9.31,5.22,10.67354206
20/11/2020 06:00,10.10904,5.1688,11.353818,0.60904,-0.1112,0.61910836,9.5,5.28,10.86868897
20/11/2020 06:30,10.97168,5.3948,12.22626799,0.69168,-0.1352,0.704769652,10.28,5.53,11.67301589
20/11/2020 07:00,11.60848,5.3948,12.80080759,0.71848,-0.1352,0.731089974,10.89,5.53,12.21363992
20/11/2020 07:30,12.28208,5.3652,13.402793,0.77208,-0.1648,0.789472334,11.51,5.53,12.76953406
20/11/2020 08:00,12.4644,4.77744,13.34860293,0.7044,-0.16256,0.72291432,11.76,4.94,12.75543806
20/11/2020 08:30,12.40352,4.48168,13.18835714,0.74352,-0.16832,0.762334318,11.66,4.65,12.55301159
20/11/2020 09:00,12.3732,4.54416,13.18125443,0.8232,-0.19584,0.846174654,11.55,4.74,12.48479475
20/11/2020 09:30,12.52952,4.5088,13.31608609,0.90952,-0.2312,0.938445561,11.62,4.74,12.54958167
20/11/2020 10:00,12.34856,4.51,13.14636962,0.95856,-0.23,0.985767353,11.39,4.74,12.33692425
20/11/2020 10:30,12.45608,4.4916,13.24116307,1.06608,-0.2484,1.094636527,11.39,4.74,12.33692425
20/11/2020 11:00,12.29616,4.42488,13.06809526,1.06616,-0.24512,1.093974844,11.23,4.67,12.16231064
20/11/2020 11:30,12.26808,4.40344,13.0344187,1.03808,-0.26656,1.071757585,11.23,4.67,12.16231064
20/11/2020 12:00,12.36752,4.41296,13.13125154,1.06752,-0.25704,1.098029377,11.3,4.67,12.22697428
20/11/2020 12:30,12.37,4.50688,13.16544216,0.99,-0.20312,1.010622449,11.38,4.71,12.31618853
20/11/2020 13:00,12.1996,4.37456,12.96020892,0.9796,-0.19544,0.998905878,11.22,4.57,12.1150031
20/11/2020 13:30,12.1328,4.46144,12.92707557,1.1528,-0.22856,1.175239343,10.98,4.69,11.93970268
20/11/2020 14:00,11.93032,4.65264,12.80545174,1.24032,-0.27736,1.270953293,10.69,4.93,11.77204315
20/11/2020 14:30,11.82264,4.66512,12.70976637,1.22264,-0.26488,1.251003591,10.6,4.93,11.69037638
20/11/2020 15:00,11.45624,4.68504,12.37719818,1.14624,-0.24496,1.172122664,10.31,4.93,11.42807945
20/11/2020 15:30,11.75032,4.74704,12.67297948,1.18032,-0.26296,1.209257319,10.57,5.01,11.69722189
20/11/2020 16:00,12.20192,4.67496,13.06683216,1.10192,-0.24504,1.128836697,11.1,4.92,12.14151556
20/11/2020 16:30,12.8116,4.64032,13.62606562,0.9816,-0.21968,1.005881634,11.83,4.86,12.78939013
20/11/2020 17:00,13.63808,4.57576,14.38522873,1.00808,-0.21424,1.030594035,12.63,4.79,13.50781255
20/11/2020 17:30,14.02912,4.67288,14.7868866,0.92912,-0.19712,0.94980012,13.1,4.87,13.97594004
20/11/2020 18:00,14.14976,4.49272,14.84588297,0.86976,-0.16728,0.88570032,13.28,4.66,14.07387651
20/11/2020 18:30,14.1136,4.43176,14.79304572,0.7436,-0.13824,0.756340702,13.37,4.57,14.12946567
20/11/2020 19:00,13.52128,3.97408,14.09320136,0.66128,-0.11592,0.671363303,12.86,4.09,13.4947286
20/11/2020 19:30,13.1572,3.68264,13.66286021,0.6472,-0.12736,0.659612318,12.51,3.81,13.07731624
20/11/2020 20:00,12.33504,3.66824,12.86892367,0.66504,-0.14176,0.679980955,11.67,3.81,12.27619648
20/11/2020 20:30,12.01464,3.86592,12.62128804,0.71464,-0.14408,0.729019462,11.3,4.01,11.99041701
20/11/2020 21:00,11.924,4.7828,12.84744923,0.734,-0.1372,0.746712689,11.19,4.92,12.22384964
20/11/2020 21:30,11.34904,4.76096,12.30721126,0.77904,-0.15904,0.795108196,10.57,4.92,11.65895793
20/11/2020 22:00,11.13056,5.39152,12.3676131,0.79056,-0.15848,0.806288425,10.34,5.55,11.73533553
20/11/2020 22:30,10.75528,5.88712,12.26108599,0.80528,-0.16288,0.821587349,9.95,6.05,11.64495599
20/11/2020 23:00,10.34008,6.16768,12.03983102,0.73008,-0.13232,0.741973981,9.61,6.3,11.49095731
20/11/2020 23:30,9.63232,6.37176,11.54906551,0.82232,-0.15824,0.837406759,8.81,6.53,10.96617527
21/11/2020 00:00,9.4676,6.45832,11.46059977,0.8776,-0.18168,0.896208336,8.59,6.64,10.85714972
21/11/2020 00:30,9.88088,6.12952,11.6276741,0.92088,-0.19048,0.940373652,8.96,6.32,10.96467054
21/11/2020 01:00,10.71232,5.53,12.05548422,1.00232,-0.21,1.024082703,9.71,5.74,11.27970301
21/11/2020 01:30,11.08536,5.62352,12.4301723,1.09536,-0.24648,1.122749269,9.99,5.87,11.58693229
21/11/2020 02:00,10.69464,5.72536,12.13074902,1.02464,-0.22464,1.048975814,9.67,5.95,11.35391562
21/11/2020 02:30,10.63744,5.73792,12.0863086,0.96744,-0.21208,0.990413086,9.67,5.95,11.35391562
21/11/2020 03:00,10.55488,5.8216,12.05390055,0.95488,-0.2084,0.977356831,9.6,6.03,11.33670587
21/11/2020 03:30,10.17568,5.8276,11.72626902,0.90568,-0.2024,0.928020486,9.27,6.03,11.05865272
21/11/2020 04:00,9.84392,5.81856,11.43496399,0.92392,-0.21144,0.947805381,8.92,6.03,10.76695407
21/11/2020 04:30,9.6816,5.7992,11.2855704,0.9616,-0.2308,0.988910107,8.72,6.03,10.60185361
21/11/2020 05:00,9.54304,5.91968,11.22996989,1.00304,-0.25032,1.033803339,8.54,6.17,10.53567748
21/11/2020 05:30,9.54848,5.91768,11.23353938,1.00848,-0.25232,1.039565916,8.54,6.17,10.53567748
21/11/2020 06:00,9.6204,6.00168,11.33897081,1.0104,-0.24832,1.040466714,8.61,6.25,10.63929509
21/11/2020 06:30,10.15888,5.79824,11.69711203,0.95888,-0.24176,0.988887634,9.2,6.04,11.00552588
21/11/2020 07:00,10.60016,5.81544,12.09060521,0.97016,-0.22456,0.995810032,9.63,6.04,11.36743155
21/11/2020 07:30,10.9012,5.668,12.28667512,0.9012,-0.202,0.923561281,10,5.87,11.59555518
21/11/2020 08:00,10.83128,5.3288,12.07115305,1.01128,-0.2312,1.037372006,9.82,5.56,11.2847685
21/11/2020 08:30,10.97272,5.12448,12.11036248,1.02272,-0.23552,1.049488384,9.95,5.36,11.30186268
21/11/2020 09:00,11.2892,4.98856,12.34227562,1.0992,-0.28144,1.134658148,10.19,5.27,11.47209658
21/11/2020 09:30,11.56904,4.7888,12.52099405,1.24904,-0.2812,1.280302449,10.32,5.07,11.49814333
21/11/2020 10:00,11.31344,4.45688,12.15967532,1.34344,-0.29312,1.375045588,9.97,4.75,11.04370409
21/11/2020 10:30,11.25408,4.46264,12.10658798,1.53408,-0.28736,1.560761742,9.72,4.75,10.81854426
21/11/2020 11:00,11.09624,4.47128,11.96323062,1.46624,-0.27872,1.492496089,9.63,4.75,10.73775582
21/11/2020 11:30,11.19616,4.47672,12.05798576,1.43616,-0.27328,1.461929377,9.76,4.75,10.85449676
21/11/2020 12:00,11.34688,4.36824,12.15866795,1.38688,-0.26176,1.411366158,9.96,4.63,10.98355589
21/11/2020 12:30,11.57192,4.37272,12.37053001,1.31192,-0.25728,1.336909528,10.26,4.63,11.25630934
21/11/2020 13:00,11.65912,4.3256,12.43567025,1.27912,-0.2544,1.304173046,10.38,4.58,11.34551894
21/11/2020 13:30,11.5132,4.32496,12.29874194,1.2732,-0.25504,1.298492835,10.24,4.58,11.2175755
21/11/2020 14:00,11.19216,4.28528,11.9844929,1.22216,-0.24472,1.246420051,9.97,4.53,10.95088124
21/11/2020 14:30,11.27856,4.27832,12.06275001,1.18856,-0.25168,1.214914687,10.09,4.53,11.06024412
21/11/2020 15:00,11.34896,4.29208,12.13345968,1.12896,-0.23792,1.153757604,10.22,4.53,11.17896686
21/11/2020 15:30,11.69872,4.4556,12.51848317,1.02872,-0.2344,1.05508682,10.67,4.69,11.65525632
21/11/2020 16:00,12.53616,5.2528,13.59217478,0.92616,-0.1972,0.946921425,11.61,5.45,12.82554482
21/11/2020 16:30,12.79112,5.39352,13.88174372,0.87112,-0.17648,0.888816767,11.92,5.57,13.15717675
21/11/2020 17:00,13.61832,5.16,14.56311229,0.82832,-0.16,0.843631449,12.79,5.32,13.85231028
21/11/2020 17:30,14.33024,4.71512,15.0860245,0.74024,-0.14488,0.754284742,13.59,4.86,14.43286874
21/11/2020 18:00,14.39232,4.66432,15.12926819,0.70232,-0.12568,0.71347659,13.69,4.79,14.5037995
21/11/2020 18:30,14.04992,4.1584,14.65239034,0.57992,-0.1016,0.588752721,13.47,4.26,14.12757941
21/11/2020 19:00,13.27944,4.03112,13.87780441,0.49944,-0.08888,0.50728687,12.78,4.12,13.42768781
21/11/2020 19:30,12.91264,4.22608,13.58661194,0.40264,-0.07392,0.409369193,12.51,4.3,13.22838237
21/11/2020 20:00,12.76784,5.38208,13.85584799,0.35784,-0.05792,0.362497161,12.41,5.44,13.54997048
21/11/2020 20:30,12.1804,5.39216,13.32056807,0.3404,-0.04784,0.343745292,11.84,5.44,13.02993477
21/11/2020 21:00,11.88936,5.28336,13.01041022,0.30936,-0.03664,0.311522229,11.58,5.32,12.74357878
21/11/2020 21:30,11.54944,5.64056,12.85322844,0.26944,-0.03944,0.272311269,11.28,5.68,12.62936261
21/11/2020 22:00,11.17984,6.06896,12.72089218,0.25984,-0.04104,0.263061033,10.92,6.11,12.5131331
21/11/2020 22:30,10.83632,6.662,12.72038031,0.28632,-0.038,0.288830647,10.55,6.7,12.49769979
21/11/2020 23:00,10.32872,6.53352,12.22167503,0.28872,-0.04648,0.292437393,10.04,6.58,12.00408264
21/11/2020 23:30,9.82936,6.67616,11.88223171,0.28936,-0.04384,0.292662186,9.54,6.72,11.6691902
22/11/2020 00:00,10.08848,7.26712,12.43336084,0.28848,-0.03288,0.290347731,9.8,7.3,12.22006547
22/11/2020 00:30,10.81416,7.26576,13.02832779,0.25416,-0.03424,0.256456006,10.56,7.3,12.83758544
22/11/2020 01:00,12.07448,7.20736,14.06197374,0.29448,-0.03264,0.296283378,11.78,7.24,13.82700257
22/11/2020 01:30,12.5204,7.19592,14.44097229,0.2904,-0.04408,0.293726414,12.23,7.24,14.21233619
22/11/2020 02:00,12.28512,7.24216,14.2608925,0.26512,-0.04784,0.269401707,12.02,7.29,14.05789814
22/11/2020 02:30,11.96096,7.21288,13.96746942,0.24096,-0.02712,0.242481372,11.72,7.24,13.77592102
22/11/2020 03:00,11.74992,7.24088,13.80184637,0.21992,0.00088,0.219921761,11.53,7.24,13.61464285
22/11/2020 03:30,11.2948,7.2312,13.41129227,0.2148,-0.0088,0.214980185,11.08,7.24,13.23570927
22/11/2020 04:00,10.87456,7.09944,12.98684348,0.23456,-0.02056,0.235459354,10.64,7.12,12.80249976
22/11/2020 04:30,10.37192,7.16048,12.60353912,0.27192,-0.01952,0.272619729,10.1,7.18,12.3920297
22/11/2020 05:00,10.07776,7.09824,12.32664828,0.27776,-0.03176,0.279569875,9.8,7.13,12.11927803
22/11/2020 05:30,10.17144,7.1352,12.42454308,0.25144,-0.0348,0.253836785,9.92,7.17,12.23990605
22/11/2020 06:00,10.30672,7.03384,12.47811614,0.26672,-0.03616,0.269159997,10.04,7.07,12.27951546
22/11/2020 06:30,10.38584,6.05696,12.02299617,0.24584,-0.03304,0.248050292,10.14,6.09,11.82825854
22/11/2020 07:00,10.65344,6.0696,12.26115117,0.20344,-0.0204,0.204460249,10.45,6.09,12.09506511
22/11/2020 07:30,11.05648,6.08216,12.61897065,0.17648,-0.00784,0.176654057,10.88,6.09,12.46846021
22/11/2020 08:00,11.21184,6.08544,12.75687799,0.17184,-0.00456,0.171900492,11.04,6.09,12.60831868
22/11/2020 08:30,11.48376,5.97176,12.94367263,0.20376,-0.00824,0.203926544,11.28,5.98,12.76709834
22/11/2020 09:00,11.51632,5.98904,12.9805326,0.41632,0.00904,0.416418136,11.1,5.98,12.60834644
22/11/2020 09:30,11.50384,4.8228,12.4738821,0.76384,-0.0172,0.764033629,10.74,4.84,11.78020373
22/11/2020 10:00,10.71432,4.3676,11.57033201,0.86432,-0.0224,0.864610214,9.85,4.39,10.7839974
22/11/2020 10:30,10.34752,3.378,10.88494622,1.18752,-0.032,1.187951072,9.16,3.41,9.774134233
22/11/2020 11:00,9.87208,3.23416,10.38834705,1.48208,-0.07584,1.484019148,8.39,3.31,9.0193237
22/11/2020 11:30,9.50032,3.23568,10.03621967,1.67032,-0.07432,1.671972597,7.83,3.31,8.500882307
22/11/2020 12:00,9.25272,3.33432,9.835167373,1.91272,-0.10568,1.915637247,7.34,3.44,8.106121144
22/11/2020 12:30,9.54368,3.8136,10.27742054,1.94368,-0.1264,1.947785641,7.6,3.94,8.560584092
22/11/2020 13:00,9.84424,3.874,10.57908017,1.47424,-0.126,1.479614672,8.37,4,9.276685831
22/11/2020 13:30,9.9028,3.888,10.63870254,1.2028,-0.112,1.208003245,8.7,4,9.575489544
22/11/2020 14:00,9.8648,3.87384,10.59815623,1.1648,-0.12616,1.171612302,8.7,4,9.575489544
22/11/2020 14:30,10.56032,3.68416,11.18451579,0.79032,-0.07584,0.793950507,9.77,3.76,10.46854813
22/11/2020 15:00,10.7688,3.5564,11.34085686,0.6488,-0.0236,0.649229081,10.12,3.58,10.73456101
22/11/2020 15:30,10.8772,3.3896,11.39310616,0.3872,-0.0004,0.387200207,10.49,3.39,11.02416437
22/11/2020 16:00,11.63472,3.49776,12.14911661,0.23472,0.00776,0.23484824,11.4,3.49,11.9222523
22/11/2020 16:30,12.5488,3.62832,13.06281315,0.1688,0.02832,0.171159173,12.38,3.6,12.89280419
22/11/2020 17:00,13.8548,3.4196,14.27056927,0.1648,0.0396,0.169491003,13.69,3.38,14.10108152
22/11/2020 17:30,15.10528,4.4544,15.74837018,0.15528,0.0444,0.16150306,14.95,4.41,15.58687268
22/11/2020 18:00,14.852,4.37248,15.48226357,0.152,0.04248,0.157824429,14.7,4.33,15.32445431
22/11/2020 18:30,14.09936,4.3596,14.75798308,0.16936,0.0296,0.171927222,13.93,4.33,14.58745351
22/11/2020 19:00,13.40464,4.34424,14.09101823,0.16464,0.01424,0.165254674,13.24,4.33,13.93005743
22/11/2020 19:30,13.212,4.77808,14.04944812,0.162,0.03808,0.166415403,13.05,4.74,13.88416724
22/11/2020 20:00,13.4192,6.11688,14.74758114,0.1492,0.04688,0.156391734,13.27,6.07,14.59238843
22/11/2020 20:30,13.03352,6.11112,14.39508358,0.14352,0.04112,0.14929449,12.89,6.07,14.24770157
22/11/2020 21:00,12.40712,5.91184,13.74359774,0.13712,0.05184,0.146592224,12.27,5.86,13.59751816
22/11/2020 21:30,11.90416,5.9144,13.2924472,0.13416,0.0544,0.144769698,11.77,5.86,13.14809872
22/11/2020 22:00,11.31296,5.82304,12.72363387,0.14296,0.05304,0.152482141,11.17,5.77,12.57226312
22/11/2020 22:30,10.68768,5.63104,12.08036073,0.13768,0.05104,0.146836181,10.55,5.58,11.93477691
22/11/2020 23:00,10.08568,5.63384,11.55253627,0.13568,0.05384,0.145971943,9.95,5.58,11.40784379
22/11/2020 23:30,9.73728,5.89136,11.38080597,0.13728,0.05136,0.146573013,9.6,5.84,11.2367967
23/11/2020 00:00,9.60936,5.94096,11.29755749,0.13936,0.05096,0.148385077,9.47,5.89,11.15226434
23/11/2020 00:30,10.17904,5.81176,11.72132286,0.13904,0.05176,0.148361785,10.04,5.76,11.57493844
23/11/2020 01:00,10.96824,5.0932,12.09309617,0.14824,0.0532,0.157497103,10.82,5.04,11.93624732
23/11/2020 01:30,11.36984,5.09032,12.45731188,0.14984,0.05032,0.158063683,11.22,5.04,12.3
23/11/2020 02:00,11.28408,5.21784,12.43206804,0.14408,0.04784,0.151814729,11.14,5.17,12.28122551
23/11/2020 02:30,11.75672,5.75456,13.08951588,0.13672,0.05456,0.147204456,11.62,5.7,12.94273541
23/11/2020 03:00,11.57,5.80616,12.94513012,0.14,0.05616,0.15084411,11.43,5.75,12.79481926
23/11/2020 03:30,11.57544,6.66528,13.357274,0.14544,0.05528,0.155591362,11.43,6.61,13.20367373
23/11/2020 04:00,11.22008,6.6636,13.04966514,0.15008,0.0536,0.159364257,11.07,6.61,12.89329283
23/11/2020 04:30,11.01432,6.6572,12.86987012,0.16432,0.0472,0.170964623,10.85,6.61,12.70490456
23/11/2020 05:00,10.87848,6.6524,12.75130397,0.18848,0.0424,0.193190244,10.69,6.61,12.56854009
23/11/2020 05:30,10.7316,6.55728,12.57637307,0.1916,0.03728,0.195193131,10.54,6.52,12.39362739
23/11/2020 06:00,11.03368,6.55224,12.83253456,0.21368,0.03224,0.216098496,10.82,6.52,12.6326086
23/11/2020 06:30,11.37256,5.94184,12.83123468,0.21256,0.03184,0.214931476,11.16,5.91,12.62828967
23/11/2020 07:00,11.88528,5.5684,13.12505083,0.22528,0.0284,0.227063071,11.66,5.54,12.90919052
23/11/2020 07:30,12.11552,4.67824,12.98736903,0.24552,0.01824,0.246196604,11.87,4.66,12.75196063
23/11/2020 08:00,12.41392,4.75512,13.2934787,0.30392,0.00512,0.303963124,12.11,4.75,13.00825123
23/11/2020 08:30,12.6608,4.80944,13.54350655,0.3608,-0.03056,0.362091913,12.3,4.84,13.21800287
23/11/2020 09:00,12.57632,4.90384,13.49857294,0.55632,-0.06616,0.560240206,12.02,4.97,13.00697121
23/11/2020 09:30,12.29152,4.87184,13.2218111,0.92152,-0.09816,0.926733239,11.37,4.97,12.40877915
23/11/2020 10:00,11.60048,4.80704,12.55702074,0.89048,-0.09296,0.895319045,10.71,4.9,11.77769502
23/11/2020 10:30,11.75048,4.76328,12.67921987,0.94048,-0.13672,0.950365713,10.81,4.9,11.86870254
23/11/2020 11:00,11.58352,4.7872,12.53376318,1.17352,-0.1728,1.186174115,10.41,4.96,11.53124885
23/11/2020 11:30,11.60568,4.76776,12.54684597,1.02568,-0.19224,1.043539975,10.58,4.96,11.68494758
23/11/2020 12:00,11.90168,4.65336,12.77903541,1.06168,-0.21664,1.083557711,10.84,4.87,11.88370733
23/11/2020 12:30,12.18248,4.6328,13.03363552,1.08248,-0.2372,1.108163702,11.1,4.87,12.12134068
23/11/2020 13:00,12.16336,4.69576,13.0383085,1.11336,-0.23424,1.137734093,11.05,4.93,12.09989256
23/11/2020 13:30,12.18616,4.66144,13.04728012,0.95616,-0.20856,0.978641517,11.23,4.87,12.24049836
23/11/2020 14:00,12.10952,4.57008,12.94318762,0.97952,-0.20992,1.001761367,11.13,4.78,12.11302192
23/11/2020 14:30,12.43248,4.41944,13.19462045,0.95248,-0.23056,0.979987788,11.48,4.65,12.38599612
23/11/2020 15:00,12.32168,4.49552,13.11615409,0.91168,-0.22448,0.938909843,11.41,4.72,12.34773259
23/11/2020 15:30,12.592,4.58952,13.40231912,0.932,-0.23048,0.960075534,11.66,4.82,12.6169727
23/11/2020 16:00,12.76616,4.37136,13.49383672,0.99616,-0.23864,1.024345545,11.77,4.61,12.64060916
23/11/2020 16:30,13.10552,4.12008,13.73789335,1.07552,-0.26992,1.108873337,12.03,4.39,12.80597517
23/11/2020 17:00,14.20984,4.08768,14.78609754,1.14984,-0.30232,1.188919429,13.06,4.39,13.77808768
23/11/2020 17:30,14.68056,3.48728,15.08906769,1.10056,-0.28272,1.136293497,13.58,3.77,14.09359074
23/11/2020 18:00,14.77072,3.67072,15.21999851,1.09072,-0.28928,1.128429456,13.68,3.96,14.24162912
23/11/2020 18:30,14.77456,4.2788,15.38166937,1.09456,-0.2812,1.130103992,13.68,4.56,14.41998613
23/11/2020 19:00,13.89544,4.16592,14.50648621,1.10544,-0.27408,1.138910637,12.79,4.44,13.5387481
23/11/2020 19:30,13.39712,4.12688,14.0183438,1.07712,-0.25312,1.10646158,12.32,4.38,13.07542734
23/11/2020 20:00,12.57368,3.99504,13.19309567,1.08368,-0.25496,1.113268586,11.49,4.25,12.25082038
23/11/2020 20:30,12.45656,4.2872,13.17368479,1.02656,-0.2328,1.052625894,11.43,4.52,12.29126926
23/11/2020 21:00,12.12728,4.4272,12.91011309,1.08728,-0.2528,1.11628206,11.04,4.68,11.99099662
23/11/2020 21:30,11.34448,4.3996,12.16773219,1.14448,-0.2804,1.178328745,10.2,4.68,11.22240616
23/11/2020 22:00,10.83056,4.85224,11.86782469,1.11056,-0.26776,1.142383005,9.72,5.12,10.98602749
23/11/2020 22:30,10.49856,5.17792,11.70600776,1.08856,-0.25208,1.117366189,9.41,5.43,10.86429933
23/11/2020 23:00,9.93288,5.53768,11.37224713,1.11288,-0.26232,1.143378186,8.82,5.8,10.5561546
23/11/2020 23:30,9.58576,6.02704,11.32307405,1.08576,-0.26296,1.117149381,8.5,6.29,10.57421865
24/11/2020 00:00,9.90016,7.1816,12.23063966,1.13016,-0.2484,1.1571362,8.77,7.43,11.49425074
24/11/2020 00:30,10.15872,5.9024,11.7489539,1.16872,-0.2676,1.198964636,8.99,6.17,10.90362325
24/11/2020 01:00,11.36768,5.81952,12.77070717,1.18768,-0.30048,1.225100817,10.18,6.12,11.87799646
24/11/2020 01:30,11.75584,5.9112,13.15834562,1.07584,-0.2588,1.106530228,10.68,6.17,12.33415177
24/11/2020 02:00,11.54456,5.91768,12.9728872,1.06456,-0.25232,1.094053644,10.48,6.17,12.16138561
24/11/2020 02:30,11.21896,5.97928,12.71286171,1.06896,-0.25072,1.097969034,10.15,6.23,11.90946682
24/11/2020 03:00,11.01272,6.04424,12.56235802,1.06272,-0.24576,1.0907666,9.95,6.29,11.77143152
24/11/2020 03:30,10.57344,6.13008,12.2219276,1.09344,-0.25992,1.12390811,9.48,6.39,11.43251941
24/11/2020 04:00,10.11456,6.11984,11.82187657,1.11456,-0.27016,1.146834957,9,6.39,11.03775792
24/11/2020 04:30,10.46064,6.50408,12.31779387,1.10064,-0.24592,1.127778815,9.36,6.75,11.54002166
24/11/2020 05:00,10.4532,6.5604,12.34132239,1.1732,-0.2796,1.206057378,9.28,6.84,11.52839972
24/11/2020 05:30,10.42584,6.55744,12.31658066,1.14584,-0.28256,1.180165014,9.28,6.84,11.52839972
24/11/2020 06:00,10.652,6.59808,12.52995466,1.162,-0.29192,1.198107377,9.49,6.89,11.72741233
24/11/2020 06:30,11.35816,6.72768,13.2011165,1.16816,-0.31232,1.20919046,10.19,7.04,12.38538251
24/11/2020 07:00,11.74288,6.17472,13.26734328,1.17288,-0.31528,1.214515942,10.57,6.49,12.40342695
24/11/2020 07:30,11.77744,4.8632,12.74200954,1.11744,-0.2968,1.156184412,10.66,5.16,11.84319214
24/11/2020 08:00,11.83992,4.72048,12.74624011,1.02992,-0.25952,1.062113853,10.81,4.98,11.90195362
24/11/2020 08:30,12.13696,4.76816,13.03998266,1.04696,-0.27184,1.081675657,11.09,5.04,12.1815311
24/11/2020 09:00,11.86136,4.81472,12.80130422,1.15136,-0.30528,1.191144713,10.71,5.12,11.87090982
24/11/2020 09:30,11.51504,4.8268,12.48575766,1.33504,-0.2932,1.366856994,10.18,5.12,11.39503401
24/11/2020 10:00,11.5564,4.7992,12.51330099,1.5264,-0.3208,1.559746646,10.03,5.12,11.26122995
24/11/2020 10:30,11.62808,4.77256,12.56939034,1.45808,-0.34744,1.498903546,10.17,5.12,11.38610118
24/11/2020 11:00,10.67544,4.94936,11.76695303,1.63544,-0.38064,1.679151811,9.04,5.33,10.49430798
24/11/2020 11:30,10.13136,5.07416,11.33099974,1.93136,-0.40584,1.973539347,8.2,5.48,9.862575728
24/11/2020 12:00,9.6544,5.03968,10.89062964,2.5744,-0.44032,2.611784268,7.08,5.48,8.953033006
24/11/2020 12:30,10.90616,4.81064,11.92000768,2.19616,-0.38936,2.230408024,8.71,5.2,10.14416581
24/11/2020 13:00,11.47472,4.7668,12.42544089,1.76472,-0.3832,1.805845763,9.71,5.15,10.99120558
24/11/2020 13:30,11.27688,4.57728,12.17043609,1.44688,-0.39272,1.499230047,9.83,4.97,11.01498071
24/11/2020 14:00,11.60848,4.5744,12.47725704,1.41848,-0.3956,1.472611582,10.19,4.97,11.33741593
24/11/2020 14:30,11.94392,4.73096,12.84675864,1.40392,-0.41904,1.465123165,10.54,5.15,11.73090363
24/11/2020 15:00,12.188,4.78096,13.09217028,1.268,-0.36904,1.32061142,10.92,5.15,12.0734792
24/11/2020 15:30,12.27776,4.67128,13.13637117,1.22776,-0.33872,1.273627047,11.05,5.01,12.13270786
24/11/2020 16:00,12.50776,4.46968,13.28239811,1.22776,-0.34032,1.2740535,11.28,4.81,12.26272808
24/11/2020 16:30,12.70184,3.38888,13.14614951,1.18184,-0.32112,1.224689283,11.52,3.71,12.102665
24/11/2020 17:00,13.37344,3.38856,13.79605872,1.19344,-0.32144,1.23597035,12.18,3.71,12.73249779
24/11/2020 17:30,13.74952,2.68792,14.00978994,1.20952,-0.32208,1.251668549,12.54,3.01,12.89618936
24/11/2020 18:00,13.72784,2.62832,13.97718345,1.18784,-0.32168,1.230626624,12.54,2.95,12.88231734
24/11/2020 18:30,13.62048,2.5992,13.8662654,1.18048,-0.3108,1.220708675,12.44,2.91,12.77582483
24/11/2020 19:00,13.05464,2.56368,13.3039874,1.14464,-0.28632,1.179906722,11.91,2.85,12.24624841
24/11/2020 19:30,12.48488,2.42096,12.71743983,1.15488,-0.29904,1.192968036,11.33,2.72,11.65192259
24/11/2020 20:00,11.85424,2.41256,12.09724976,1.17424,-0.30744,1.213819975,10.68,2.72,11.02092555
24/11/2020 20:30,11.45336,2.66416,11.75913278,1.22336,-0.31584,1.263473227,10.23,2.98,10.65520061
24/11/2020 21:00,10.9096,3.05656,11.32969246,1.1396,-0.28344,1.174319545,9.77,3.34,10.32513922
24/11/2020 21:30,10.52712,3.04328,10.95818455,1.04712,-0.24672,1.07579322,9.48,3.29,10.03466492
24/11/2020 22:00,10.35688,4.18184,11.16927702,0.87688,-0.18816,0.896840409,9.48,4.37,10.43874035
24/11/2020 22:30,10.38344,5.03768,11.54097249,0.44344,-0.07232,0.449298582,9.94,5.11,11.17656924
24/11/2020 23:00,9.9568,4.92304,11.10739344,0.3168,-0.03696,0.318948713,9.64,4.96,10.84118075
24/11/2020 23:30,9.4012,4.92728,10.61417211,0.2812,-0.03272,0.283097224,9.12,4.96,10.38152205
25/11/2020 00:00,9.33616,5.04952,10.61421386,0.30616,-0.05048,0.310293693,9.03,5.1,10.370675
25/11/2020 00:30,9.98224,4.93176,11.13406359,0.34224,-0.05824,0.347160071,9.64,4.99,10.85493897
25/11/2020 01:00,11.00816,4.64024,11.94618826,0.39816,-0.06976,0.404224991,10.61,4.71,11.60845382
25/11/2020 01:30,11.0748,4.15696,11.82926504,0.3548,-0.06304,0.360356881,10.72,4.22,11.52071178
25/11/2020 02:00,10.72312,4.14272,11.49553964,0.37312,-0.07728,0.381039017,10.35,4.22,11.17724921
25/11/2020 02:30,10.69224,4.13744,11.46483345,0.34224,-0.08256,0.352057341,10.35,4.22,11.17724921
