Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
25/11/2020 03:00,10.60992,4.37368,11.47603935,0.32992,-0.07632,0.338632469,10.28,4.45,11.20182574
25/11/2020 03:30,10.20712,4.36208,11.10013696,0.35712,-0.08792,0.367783388,9.85,4.45,10.80856142
25/11/2020 04:00,9.73856,4.3144,10.65145991,0.32856,-0.0656,0.335044823,9.41,4.38,10.37942677
25/11/2020 04:30,9.59248,4.36816,10.54023218,0.34248,-0.07184,0.349933617,9.25,4.44,10.26041422
25/11/2020 05:00,9.52936,4.38992,10.49190639,0.31936,-0.05008,0.323262766,9.21,4.44,10.22436795
25/11/2020 05:30,9.57552,4.3568,10.52008981,0.28552,-0.0432,0.288769649,9.29,4.4,10.27930445
25/11/2020 06:00,9.9536,4.59584,10.963389,0.2636,-0.04416,0.267273391,9.69,4.64,10.74363533
25/11/2020 06:30,11.07072,5.29352,12.27119372,0.23072,-0.03648,0.233586191,10.84,5.33,12.07950744
25/11/2020 07:00,11.73592,5.30752,12.88027899,0.23592,-0.02248,0.236988601,11.5,5.33,12.67512919
25/11/2020 07:30,11.6572,3.72912,12.23914408,0.2672,-0.03088,0.268978465,11.39,3.76,11.9945696
25/11/2020 08:00,11.5732,3.14232,11.99221136,0.2832,-0.03768,0.285695681,11.29,3.18,11.72930092
25/11/2020 08:30,11.44632,2.49272,11.71460177,0.29632,-0.05728,0.301805468,11.15,2.55,11.43787568
25/11/2020 09:00,11.10536,2.40768,11.3633597,0.46536,-0.09232,0.474429038,10.64,2.5,10.92975755
25/11/2020 09:30,10.79008,2.44752,11.06418459,0.72008,-0.11248,0.728812017,10.07,2.56,10.39030798
25/11/2020 10:00,11.1044,2.44064,11.3694513,0.9544,-0.11936,0.961834793,10.15,2.56,10.46786034
25/11/2020 10:30,10.37328,2.54344,10.68054423,1.18328,-0.12656,1.190028988,9.19,2.67,9.570005225
25/11/2020 11:00,9.58544,2.68136,9.953409036,1.39544,-0.14864,1.403334117,8.19,2.83,8.665160125
25/11/2020 11:30,9.75664,2.60216,10.09768591,1.65664,-0.16784,1.665120523,8.1,2.77,8.560543207
25/11/2020 12:00,9.7364,2.65648,10.09229265,1.6364,-0.16352,1.644549711,8.1,2.82,8.57685257
25/11/2020 12:30,9.454,2.53704,9.788497738,1.584,-0.15296,1.591368204,7.87,2.69,8.31703072
25/11/2020 13:00,9.43832,2.48472,9.759903581,1.46832,-0.13528,1.474538674,7.97,2.62,8.389594746
25/11/2020 13:30,9.58512,2.48984,9.903223144,1.27512,-0.13016,1.281745934,8.31,2.62,8.713237056
25/11/2020 14:00,9.88128,2.3944,10.16724377,1.12128,-0.0956,1.125348034,8.76,2.49,9.107013781
25/11/2020 14:30,9.792,2.39888,10.08156185,0.862,-0.09112,0.866802662,8.93,2.49,9.27065262
25/11/2020 15:00,10.0528,2.35672,10.32535312,0.6428,-0.05328,0.64500434,9.41,2.41,9.713711958
25/11/2020 15:30,10.55752,2.37272,10.82086081,0.45752,-0.03728,0.459036326,10.1,2.41,10.38354949
25/11/2020 16:00,11.29568,2.39192,11.54615382,0.26568,-0.01808,0.266294478,11.03,2.41,11.290217
25/11/2020 16:30,12.13896,2.52936,12.39967789,0.17896,0.01936,0.180004142,11.96,2.51,12.22054418
25/11/2020 17:00,13.45088,2.21616,13.63222425,0.20088,0.00616,0.200974426,13.25,2.21,13.43304135
25/11/2020 17:30,14.076,1.81328,14.19231343,0.206,0.00328,0.206026111,13.87,1.81,13.98760165
25/11/2020 18:00,14.21864,1.83712,14.33683136,0.17864,0.02712,0.180686867,14.04,1.81,14.15618946
25/11/2020 18:30,14.00304,1.74504,14.11135337,0.15304,0.04504,0.15953007,13.85,1.7,13.9539421
25/11/2020 19:00,13.438,1.65792,13.5398871,0.158,0.04792,0.165107015,13.28,1.61,13.37723813
25/11/2020 19:30,12.80472,1.70176,12.91730782,0.14472,0.04176,0.15062462,12.66,1.66,12.76836716
25/11/2020 20:00,12.142,1.56072,12.24189572,0.132,0.05072,0.141409046,12.01,1.51,12.10455286
25/11/2020 20:30,11.9528,2.184,12.15069067,0.1228,0.054,0.134148574,11.83,2.13,12.02022462
25/11/2020 21:00,11.32424,2.12632,11.52213732,0.12424,0.05632,0.136409384,11.2,2.07,11.38968393
25/11/2020 21:30,10.75952,2.11832,10.96606357,0.12952,0.04832,0.138239838,10.63,2.07,10.8296722
25/11/2020 22:00,10.10272,2.11688,10.3221186,0.15272,0.04688,0.15975335,9.95,2.07,10.16304088
25/11/2020 22:30,9.86168,2.65624,10.21314562,0.14168,0.04624,0.149034761,9.72,2.61,10.06431816
25/11/2020 23:00,9.33536,3.10344,9.837697198,0.12536,0.05344,0.136275321,9.21,3.05,9.701886415
25/11/2020 23:30,9.32744,4.06672,10.17542866,0.11744,0.05672,0.130419753,9.21,4.01,10.04510826
26/11/2020 00:00,9.3276,4.21456,10.23555752,0.1176,0.05456,0.129640093,9.21,4.16,10.10592401
26/11/2020 00:30,10.0804,4.29392,10.95683408,0.1104,0.05392,0.122863853,9.97,4.24,10.83413587
26/11/2020 01:00,11.22368,4.29128,12.01607576,0.11368,0.05128,0.124710789,11.11,4.24,11.89158106
26/11/2020 01:30,11.5632,4.29568,12.33533384,0.1232,0.05568,0.135198012,11.44,4.24,12.20045901
26/11/2020 02:00,11.39032,4.28088,12.16820953,0.13032,0.04088,0.136581393,11.26,4.24,12.03184109
26/11/2020 02:30,11.28864,4.3872,12.11118974,0.11864,0.0472,0.127684336,11.17,4.34,11.9835095
26/11/2020 03:00,11.02176,4.37784,11.85937083,0.12176,0.03784,0.127504365,10.9,4.34,11.73224616
26/11/2020 03:30,10.66056,4.37592,11.52372402,0.12056,0.03592,0.125797297,10.54,4.34,11.39856131
26/11/2020 04:00,10.34856,4.416,11.25138881,0.11856,0.036,0.123905099,10.23,4.38,11.12822088
26/11/2020 04:30,10.1164,4.41416,11.03749779,0.1164,0.03416,0.121308968,10,4.38,10.9171608
26/11/2020 05:00,10.02808,4.51848,10.99904769,0.11808,0.03848,0.124191774,9.91,4.48,10.87559194
26/11/2020 05:30,10.19296,5.00696,11.35632344,0.11296,0.03696,0.118852864,10.08,4.97,11.23865205
26/11/2020 06:00,10.47024,5.0084,11.60646355,0.11024,0.0384,0.116736531,10.36,4.97,11.49045256
26/11/2020 06:30,11.4284,4.59968,12.31930934,0.1084,0.03968,0.115434234,11.32,4.56,12.20393379
26/11/2020 07:00,12.1828,4.67712,13.04975354,0.1128,0.03712,0.118750724,12.07,4.64,12.93114457
26/11/2020 07:30,12.51544,4.2028,13.20226368,0.11544,0.0328,0.120009306,12.4,4.17,13.08238893
26/11/2020 08:00,11.918,2.79872,12.24220395,0.108,0.03872,0.114731157,11.81,2.76,12.12821916
26/11/2020 08:30,11.68808,2.12424,11.87954585,0.15808,0.02424,0.159927684,11.53,2.1,11.71968003
26/11/2020 09:00,11.44752,1.88664,11.60194486,0.41752,0.00664,0.417572796,11.03,1.88,11.18907056
26/11/2020 09:30,11.29632,1.94136,11.46192498,0.72632,-0.00864,0.726371387,10.57,1.95,10.74836732
26/11/2020 10:00,10.79448,1.86504,10.95441339,1.03448,-0.03496,1.035070564,9.76,1.9,9.943218795
26/11/2020 10:30,10.30296,1.97104,10.48980378,1.31296,-0.05896,1.314283167,8.99,2.03,9.216344178
26/11/2020 11:00,9.95736,2.052,10.16659836,1.48736,-0.078,1.48940383,8.47,2.13,8.733716277
26/11/2020 11:30,9.73536,2.09192,9.9575782,1.69536,-0.08808,1.697646493,8.04,2.18,8.330306117
26/11/2020 12:00,9.63016,2.21432,9.881457114,1.77016,-0.09568,1.772743943,7.86,2.31,8.192417226
26/11/2020 12:30,9.63344,2.21016,9.883722652,1.77344,-0.09984,1.776248141,7.86,2.31,8.192417226
26/11/2020 13:00,9.30632,2.12904,9.546748308,1.74632,-0.08096,1.74819566,7.56,2.21,7.876401463
26/11/2020 13:30,9.45688,2.26024,9.723233217,1.56688,-0.06976,1.568432145,7.89,2.33,8.226846297
26/11/2020 14:00,9.82744,2.75768,10.20702581,1.14744,-0.07232,1.149716807,8.68,2.83,9.129693314
26/11/2020 14:30,10.5148,3.45112,11.06667286,0.9948,-0.04888,0.996000148,9.52,3.5,10.14299758
26/11/2020 15:00,10.76264,3.26136,11.24592765,0.71264,-0.01864,0.712883735,10.05,3.28,10.5717028
26/11/2020 15:30,11.45312,3.17576,11.88526017,0.39312,0.00576,0.393162196,11.06,3.17,11.50532485
26/11/2020 16:00,12.17992,3.2416,12.60390502,0.20992,0.0116,0.210240259,11.97,3.23,12.39813696
26/11/2020 16:30,13.246,3.41432,13.6789655,0.146,0.04432,0.152578709,13.1,3.37,13.52652579
26/11/2020 17:00,14.25872,3.14888,14.60227863,0.14872,0.04888,0.156546775,14.11,3.1,14.44652553
26/11/2020 17:30,14.6656,2.70808,14.91353481,0.1456,0.04808,0.153333122,14.52,2.66,14.76163948
26/11/2020 18:00,14.66408,2.70824,14.91206914,0.31408,0.04824,0.317763031,14.35,2.66,14.59445443
26/11/2020 18:30,14.39,2.65776,14.63337925,0.37,0.04776,0.373069722,14.02,2.61,14.26087304
26/11/2020 19:00,14.15264,2.54592,14.37980972,0.17264,0.04592,0.178642705,13.98,2.5,14.20177454
26/11/2020 19:30,13.35792,2.30864,13.5559524,0.12792,0.03864,0.1336285,13.23,2.27,13.42333044
26/11/2020 20:00,12.77744,2.31152,12.98484107,0.11744,0.04152,0.124563494,12.66,2.27,12.8619011
26/11/2020 20:30,12.22136,2.314,12.43849815,0.12136,0.044,0.129090083,12.1,2.27,12.3110885
26/11/2020 21:00,11.62504,2.28248,11.84699413,0.12504,0.05248,0.135606608,11.5,2.23,11.71421786
26/11/2020 21:30,11.0304,2.1828,11.24430256,0.1204,0.0528,0.131468627,10.91,2.13,11.11597949
26/11/2020 22:00,10.8092,3.06168,11.23444209,0.1192,0.05168,0.129920985,10.69,3.01,11.10568323
26/11/2020 22:30,10.58632,3.91984,11.28872521,0.11632,0.04984,0.126547888,10.47,3.87,11.16233846
26/11/2020 23:00,10.16856,4.25224,11.0218491,0.11856,0.05224,0.129558833,10.05,4.2,10.8923138
26/11/2020 23:30,9.89792,5.02024,11.09827149,0.11792,0.05024,0.128176378,9.78,4.97,10.97038286
27/11/2020 00:00,10.04736,5.7728,11.58769446,0.11736,0.0528,0.128690363,9.93,5.72,11.45963787
27/11/2020 00:30,10.77752,5.7728,12.2262078,0.11752,0.0528,0.128836293,10.66,5.72,12.09768573
27/11/2020 01:00,11.76088,5.2924,12.89681341,0.12088,0.0524,0.131748755,11.64,5.24,12.76507736
27/11/2020 01:30,12.07968,5.08144,13.1049495,0.11968,0.05144,0.130266557,11.96,5.03,12.97468689
27/11/2020 02:00,11.75232,5.08192,12.80402032,0.12232,0.05192,0.132882914,11.63,5.03,12.67114044
27/11/2020 02:30,11.69256,5.07448,12.74622715,0.12256,0.04448,0.130381839,11.57,5.03,12.6160929
27/11/2020 03:00,11.52696,5.1664,12.63180493,0.12696,0.0364,0.132074985,11.4,5.13,12.50107595
27/11/2020 03:30,11.0484,5.11792,12.17621648,0.1284,0.03792,0.13388236,10.92,5.08,12.04378678
27/11/2020 04:00,10.71912,5.27008,11.94459195,0.12912,0.04008,0.135197562,10.59,5.23,11.81105414
27/11/2020 04:30,10.84096,5.946,12.36451898,0.13096,0.036,0.135817972,10.71,5.91,12.23242413
27/11/2020 05:00,10.6728,5.94864,12.2186324,0.1428,0.03864,0.147935424,10.53,5.91,12.07513975
27/11/2020 05:30,10.80384,5.99776,12.35702568,0.14384,0.03776,0.148713695,10.66,5.96,12.21299308
27/11/2020 06:00,11.30904,5.94008,12.77415109,0.13904,0.03008,0.142256557,11.17,5.91,12.63712784
27/11/2020 06:30,11.98152,5.94288,13.37440257,0.14152,0.03288,0.145289383,11.84,5.91,13.23305331
27/11/2020 07:00,12.68872,5.80336,13.95287076,0.15872,0.03336,0.16218794,12.53,5.77,13.79470188
27/11/2020 07:30,13.04648,5.01312,13.97648069,0.15648,0.02312,0.158178775,12.89,4.99,13.82216336
27/11/2020 08:00,13.16376,4.56816,13.93386749,0.16376,0.02816,0.166163544,13,4.54,13.7699528
27/11/2020 08:30,12.85152,3.81608,13.40611923,0.24152,-0.00392,0.24155181,12.61,3.82,13.17590604
27/11/2020 09:00,12.52768,3.26312,12.94568339,0.52768,-0.01688,0.527949919,12,3.28,12.44019292
27/11/2020 09:30,12.53896,3.23848,12.95041585,0.82896,-0.04152,0.829999152,11.71,3.28,12.16069488
27/11/2020 10:00,11.20896,2.29856,11.44220968,1.14896,-0.08144,1.151842678,10.06,2.38,10.337698
27/11/2020 10:30,10.138,2.14608,10.36265909,1.468,-0.11392,1.472413585,8.67,2.26,8.959715397
27/11/2020 11:00,9.63448,2.23032,9.88926348,1.64448,-0.09968,1.647498277,7.99,2.33,8.32280001
27/11/2020 11:30,9.5684,2.84296,9.981818478,1.7684,-0.10704,1.771636566,7.8,2.95,8.339214591
27/11/2020 12:00,9.354,2.97256,9.814959447,1.914,-0.11744,1.917599581,7.44,3.09,8.056159134
27/11/2020 12:30,9.27,2.96976,9.734083134,1.93,-0.12024,1.93374188,7.34,3.09,7.963899798
27/11/2020 13:00,9.55432,3.30544,10.10994383,1.82432,-0.11456,1.827913416,7.73,3.42,8.452768777
27/11/2020 13:30,9.67816,3.44296,10.27232956,1.62816,-0.10704,1.631674768,8.05,3.55,8.798011139
27/11/2020 14:00,9.68368,3.46216,10.28397833,1.42368,-0.08784,1.426387257,8.26,3.55,8.990556156
27/11/2020 14:30,10.58336,4.70552,11.58228938,1.21336,-0.08448,1.216297398,9.37,4.79,10.52335498
27/11/2020 15:00,11.28144,5.01152,12.34448141,0.87144,-0.04848,0.872787479,10.41,5.06,11.57461446
27/11/2020 15:30,12.4092,5.43368,13.54670155,0.4992,-0.02632,0.499893371,11.91,5.46,13.10189681
27/11/2020 16:00,13.06344,5.38224,14.128764,0.28344,-0.02776,0.284796157,12.78,5.41,13.87791411
27/11/2020 16:30,13.96296,5.38088,14.96389393,0.30296,-0.02912,0.304356265,13.66,5.41,14.6923007
27/11/2020 17:00,15.42848,5.52696,16.38857169,0.35848,-0.05304,0.362382604,15.07,5.58,16.06988799
27/11/2020 17:30,16.25728,5.42088,17.13724286,0.37728,-0.05912,0.381883978,15.88,5.48,16.79895235
27/11/2020 18:00,16.04472,4.82544,16.75463849,0.38472,-0.07456,0.391878389,15.66,4.9,16.40870501
27/11/2020 18:30,15.55864,4.11056,16.09248216,0.36864,-0.06944,0.375123131,15.19,4.18,15.75463424
27/11/2020 19:00,15.05952,4.01072,15.58444794,0.38952,-0.05928,0.394005011,14.67,4.07,15.22411902
27/11/2020 19:30,14.33496,3.7632,14.82068664,0.45496,-0.0768,0.461396621,13.88,3.84,14.40138882
27/11/2020 20:00,13.90224,3.66528,14.37729302,0.49224,-0.08472,0.499477423,13.41,3.75,13.92446049
27/11/2020 20:30,13.36224,3.78424,13.88776189,0.50224,-0.09576,0.511287586,12.86,3.88,13.43257235
27/11/2020 21:00,12.68192,3.87672,13.26122366,0.48192,-0.07328,0.487459583,12.2,3.95,12.82351356
27/11/2020 21:30,12.23368,3.87792,12.83359614,0.49368,-0.07208,0.49891429,11.74,3.95,12.38669044
27/11/2020 22:00,11.84296,4.34184,12.61377327,0.52296,-0.08816,0.530338898,11.32,4.43,12.15595739
27/11/2020 22:30,11.33336,4.59016,12.22761701,0.52336,-0.08984,0.531014986,10.81,4.68,11.77957979
27/11/2020 23:00,10.98744,5.25952,12.18139517,0.50744,-0.09048,0.515443483,10.48,5.35,11.76660104
27/11/2020 23:30,10.7852,5.90992,12.2982801,0.5652,-0.11008,0.575819977,10.22,6.02,11.86123096
28/11/2020 00:00,11.04192,6.9356,13.03942271,0.53192,-0.1044,0.542068489,10.51,7.04,12.64996838
28/11/2020 00:30,11.59848,6.75056,13.41994034,0.51848,-0.09944,0.527929753,11.08,6.85,13.02646921
28/11/2020 01:00,12.55904,6.31648,14.05800147,0.58904,-0.11352,0.599879081,11.97,6.43,13.58770768
28/11/2020 01:30,12.51176,5.80536,13.79298166,0.65176,-0.14464,0.667616527,11.86,5.95,13.26883944
28/11/2020 02:00,12.23944,5.89752,13.58619276,0.62944,-0.14248,0.645364443,11.61,6.04,13.08715783
28/11/2020 02:30,12.15792,5.90232,13.51489549,0.59792,-0.13768,0.613566711,11.56,6.04,13.04282178
28/11/2020 03:00,11.87112,5.86512,13.24096381,0.51112,-0.10488,0.521769555,11.36,5.97,12.83317965
28/11/2020 03:30,11.35888,5.86984,12.78589756,0.46888,-0.10016,0.479458528,10.89,5.97,12.41905794
28/11/2020 04:00,11.04272,5.94016,12.53902571,0.39272,-0.08984,0.40286502,10.65,6.03,12.23860286
28/11/2020 04:30,10.96048,5.94608,12.46948231,0.39048,-0.08392,0.39939604,10.57,6.03,12.16905091
28/11/2020 05:00,10.7992,5.95448,12.33201333,0.3692,-0.07552,0.376844677,10.43,6.03,12.04764707
28/11/2020 05:30,10.70104,6.05816,12.29689228,0.34104,-0.06184,0.346601309,10.36,6.12,12.03262232
28/11/2020 06:00,10.8148,6.04968,12.39187343,0.3548,-0.07032,0.361701455,10.46,6.12,12.11882833
28/11/2020 06:30,11.2728,6.10336,12.81901022,0.3928,-0.08664,0.402241631,10.88,6.19,12.5176076
28/11/2020 07:00,11.758,6.2028,13.29380652,0.418,-0.0872,0.426998642,11.34,6.29,12.96764049
28/11/2020 07:30,12.19896,6.06512,13.62352031,0.38896,-0.07488,0.396102128,11.81,6.14,13.31073627
28/11/2020 08:00,12.16552,5.96648,13.54986201,0.45552,-0.07352,0.461414847,11.71,6.04,13.17595158
28/11/2020 08:30,12.52816,5.74792,13.78380852,0.49816,-0.09208,0.506598571,12.03,5.84,13.37260259
28/11/2020 09:00,12.30944,4.56752,13.12952977,0.50944,-0.10248,0.519645325,11.8,4.67,12.69050432
28/11/2020 09:30,12.05552,3.59792,12.58096144,0.54552,-0.11208,0.556914712,11.51,3.71,12.09314682
28/11/2020 10:00,12.01864,3.11216,12.41504117,0.58864,-0.12784,0.602362113,11.43,3.24,11.8803409
28/11/2020 10:30,12.00576,3.0132,12.37811163,0.62576,-0.1168,0.636567214,11.38,3.13,11.80259717
28/11/2020 11:00,11.8408,3.03304,12.22308784,0.5208,-0.09696,0.529748885,11.32,3.13,11.74475628
28/11/2020 11:30,11.78336,3.03728,12.16851029,0.46336,-0.09272,0.472545752,11.32,3.13,11.74475628
28/11/2020 12:00,11.60976,2.95776,11.98060397,0.43976,-0.06224,0.444142629,11.17,3.02,11.5710544
28/11/2020 12:30,11.78056,2.87864,12.12716629,0.43056,-0.06136,0.434910293,11.35,2.94,11.72459381
28/11/2020 13:00,11.71672,2.82336,12.05209066,0.44672,-0.06664,0.451663202,11.27,2.89,11.63464654
28/11/2020 13:30,11.87008,2.90968,12.22149896,0.44008,-0.07032,0.445662775,11.43,2.98,11.8120828
28/11/2020 14:00,11.49944,2.73144,11.81938597,0.46944,-0.06856,0.474420054,11.03,2.8,11.37984622
28/11/2020 14:30,11.23432,2.68352,11.55037772,0.41432,-0.06648,0.419619653,10.82,2.75,11.16400018
28/11/2020 15:00,11.40976,2.77736,11.74292774,0.34976,-0.04264,0.352349581,11.06,2.82,11.41385123
28/11/2020 15:30,11.68448,2.78208,12.0111216,0.28448,-0.03792,0.286996162,11.4,2.82,11.74361103
28/11/2020 16:00,11.9636,2.89952,12.30995293,0.2336,-0.02048,0.234496035,11.73,2.92,12.08798163
28/11/2020 16:30,12.73832,2.89672,13.06352874,0.25832,-0.02328,0.259366885,12.48,2.92,12.81705114
28/11/2020 17:00,13.45904,2.70128,13.72744227,0.24904,-0.00872,0.249192616,13.21,2.71,13.48511031
28/11/2020 17:30,13.75984,1.96464,13.89938873,0.18984,-0.00536,0.189915653,13.57,1.97,13.71225
28/11/2020 18:00,13.96704,1.95328,14.10296101,0.21704,-0.01672,0.217683072,13.75,1.97,13.89040676
28/11/2020 18:30,13.99256,1.94432,14.12699953,0.24256,-0.02568,0.243915592,13.75,1.97,13.89040676
28/11/2020 19:00,13.75856,2.67024,14.01528291,0.21856,-0.01976,0.219451432,13.54,2.69,13.80462604
28/11/2020 19:30,13.02808,2.7272,13.31046537,0.19808,-0.0228,0.199387879,12.83,2.75,13.12140999
28/11/2020 20:00,12.53424,3.10536,12.91318834,0.24424,-0.02464,0.245479749,12.29,3.13,12.68231052
28/11/2020 20:30,12.30336,3.65968,12.83611799,0.28336,-0.04032,0.286214241,12.02,3.7,12.57658141
28/11/2020 21:00,12.18224,4.31008,12.92221966,0.29224,-0.02992,0.293767636,11.89,4.34,12.65731804
28/11/2020 21:30,11.79648,4.60632,12.66393005,0.27648,-0.02368,0.277492221,11.52,4.63,12.41560711
28/11/2020 22:00,11.25824,4.6068,12.1643156,0.29824,-0.0232,0.299141,10.96,4.63,11.89783594
28/11/2020 22:30,10.98584,5.14168,12.1295323,0.27584,-0.01832,0.276447695,10.71,5.16,11.88821686
28/11/2020 23:00,10.6816,5.61664,12.06827342,0.2516,0.00664,0.251687603,10.43,5.61,11.84301482
28/11/2020 23:30,10.20608,5.74304,11.71095971,0.24608,-0.02696,0.247552435,9.96,5.77,11.51062553
29/11/2020 00:00,10.69112,6.61752,12.57344892,0.22112,-0.03248,0.22349274,10.47,6.65,12.40336245
29/11/2020 00:30,11.64712,7.18072,13.68276814,0.22712,-0.03928,0.230491676,11.42,7.22,13.51091411
29/11/2020 01:00,12.83896,7.25256,14.7457967,0.20896,-0.01744,0.209686516,12.63,7.27,14.57291323
29/11/2020 01:30,13.23416,7.264,15.09664489,0.20416,-0.006,0.204248147,13.03,7.27,14.9209182
29/11/2020 02:00,12.74672,7.32152,14.69977979,0.21672,0.00152,0.21672533,12.53,7.32,14.51148855
29/11/2020 02:30,12.24536,6.86192,14.03690805,0.20536,0.01192,0.205705654,12.04,6.85,13.85222365
29/11/2020 03:00,11.46152,5.56512,12.74115385,0.23152,0.01512,0.2320132,11.23,5.55,12.52658772
29/11/2020 03:30,10.81568,5.04168,11.93304115,0.22568,0.02168,0.226718956,10.59,5.02,11.71957764
29/11/2020 04:00,10.44088,4.9644,11.56102256,0.19088,0.0344,0.19395498,10.25,4.93,11.37397908
29/11/2020 04:30,10.28136,4.95976,11.41514707,0.18136,0.02976,0.183785492,10.1,4.93,11.23899017
29/11/2020 05:00,10.04888,4.9644,11.20826733,0.17888,0.0344,0.182157664,9.87,4.93,11.03276031
29/11/2020 05:30,10.0324,4.96824,11.19519801,0.1624,0.03824,0.166841415,9.87,4.93,11.03276031
29/11/2020 06:00,10.0232,5.02032,11.21018069,0.1532,0.04032,0.158416989,9.87,4.98,11.05519335
29/11/2020 06:30,10.50792,5.0892,11.67545885,0.14792,0.0392,0.153026032,10.36,5.05,11.52528091
29/11/2020 07:00,10.8516,5.18576,12.02702496,0.1516,0.03576,0.155760514,10.7,5.15,11.87486842
29/11/2020 07:30,11.1212,5.1284,12.24669653,0.1512,0.0384,0.156,10.97,5.09,12.09334528
29/11/2020 08:00,10.97568,4.64976,11.91997565,0.14568,0.03976,0.151008344,10.83,4.61,11.77034409
29/11/2020 08:30,11.00616,3.99256,11.70795,0.17616,0.02256,0.177598703,10.83,3.97,11.5347215
29/11/2020 09:00,10.76968,3.01104,11.18268166,0.28968,0.01104,0.289890296,10.48,3,10.90093574
29/11/2020 09:30,10.55536,2.53296,10.85502239,0.55536,-0.00704,0.555404619,10,2.54,10.31753847
29/11/2020 10:00,10.52096,2.56248,10.82852266,0.81096,-0.01752,0.811149229,9.71,2.58,10.04691495
29/11/2020 10:30,10.23568,2.54536,10.54741687,1.00568,-0.03464,1.006276399,9.23,2.58,9.583804046
29/11/2020 11:00,9.9276,2.42688,10.21993093,1.2876,-0.05312,1.288695268,8.64,2.48,8.988882022
29/11/2020 11:30,9.65072,2.36288,9.93577367,1.45072,-0.06712,1.45227188,8.2,2.43,8.552479173
29/11/2020 12:00,9.53528,2.30624,9.810214453,1.56528,-0.07376,1.567016916,7.97,2.38,8.317770134
29/11/2020 12:30,9.44296,2.3028,9.719690396,1.59296,-0.0772,1.594829584,7.85,2.38,8.202859258
29/11/2020 13:00,9.13256,2.31096,9.420413381,1.52256,-0.06904,1.524124495,7.61,2.38,7.973487317
29/11/2020 13:30,9.40832,2.7584,9.80434882,1.37832,-0.0616,1.37969583,8.03,2.82,8.510775523
29/11/2020 14:00,9.54296,3.06496,10.02307664,1.19296,-0.04504,1.193809936,8.35,3.11,8.910364751
29/11/2020 14:30,9.42792,2.9408,9.875929332,0.94792,-0.0292,0.948369636,8.48,2.97,8.985059822
29/11/2020 15:00,9.8288,2.89184,10.24539155,0.6688,-0.00816,0.668849778,9.16,2.9,9.608100749
29/11/2020 15:30,10.47152,2.9672,10.88379561,0.39152,0.0072,0.391586198,10.08,2.96,10.50561754
29/11/2020 16:00,11.45096,2.91272,11.81560082,0.21096,0.00272,0.210977534,11.24,2.91,11.61058569
29/11/2020 16:30,12.55544,2.91888,12.89026509,0.15544,0.00888,0.155693442,12.4,2.91,12.73687952
29/11/2020 17:00,13.65984,2.4484,13.87753189,0.14984,0.0184,0.150965511,13.51,2.43,13.72679861
29/11/2020 17:30,14.26232,1.97328,14.39818064,0.14232,0.02328,0.144211445,14.12,1.95,14.25401347
29/11/2020 18:00,14.77832,2.64424,15.01301926,0.13832,0.02424,0.140427917,14.64,2.62,14.87259224
29/11/2020 18:30,14.52144,2.78176,14.78547965,0.14144,0.02176,0.143104057,14.38,2.76,14.64247247
29/11/2020 19:00,14.3868,3.5616,14.82110012,0.1268,0.0316,0.130678231,14.26,3.53,14.69042205
29/11/2020 19:30,13.57848,3.81824,14.10510815,0.12848,0.04824,0.137237779,13.45,3.77,13.96837142
29/11/2020 20:00,12.93704,3.75648,13.47138248,0.15704,0.04648,0.163774088,12.78,3.71,13.3076106
29/11/2020 20:30,12.55632,3.74768,13.10367419,0.15632,0.03768,0.160797154,12.4,3.71,12.94311014
29/11/2020 21:00,12.0792,3.63944,12.61556959,0.1692,0.02944,0.171742114,11.91,3.61,12.44508738
29/11/2020 21:30,11.93888,4.35952,12.70992802,0.15888,0.02952,0.161599149,11.78,4.33,12.55058963
29/11/2020 22:00,11.55328,5.24744,12.68912547,0.15328,0.02744,0.155716769,11.4,5.22,12.53827739
29/11/2020 22:30,10.87488,5.25184,12.07662363,0.14488,0.03184,0.148337453,10.73,5.22,11.93236355
29/11/2020 23:00,10.52176,5.63608,11.93619836,0.14176,0.04608,0.149061276,10.38,5.59,11.78950805
29/11/2020 23:30,10.33584,6.43816,12.17700672,0.13584,0.04816,0.144124568,10.2,6.39,12.03628265
30/11/2020 00:00,10.15776,6.5524,12.08776381,0.13776,0.0524,0.147389204,10.02,6.5,11.94363429
30/11/2020 00:30,11.01808,6.68864,12.88937516,0.12808,0.04864,0.137004876,10.89,6.64,12.75467365
30/11/2020 01:00,12.06216,6.6944,13.79531425,0.12216,0.0544,0.133725187,11.94,6.64,13.66210818
30/11/2020 01:30,12.10952,5.99968,13.51431222,0.11952,0.04968,0.129433894,11.99,5.95,13.38516343
30/11/2020 02:00,11.84,6.04488,13.29383971,0.12,0.04488,0.128117971,11.72,6,13.16656371
30/11/2020 02:30,11.606,5.9964,13.06353891,0.116,0.0464,0.124935824,11.49,5.95,12.93918854
30/11/2020 03:00,11.49064,6.05904,12.99025686,0.12064,0.04904,0.130226461,11.37,6.01,12.8606765
30/11/2020 03:30,11.00248,6.04856,12.55546272,0.13248,0.03856,0.137977621,10.87,6.01,12.42082928
30/11/2020 04:00,10.70656,6.10808,12.32635665,0.14656,0.03808,0.151426286,10.56,6.07,12.18025041
30/11/2020 04:30,10.35776,5.89408,11.91735588,0.16776,0.03408,0.171186635,10.19,5.86,11.75481603
30/11/2020 05:00,10.2244,5.95664,11.83300112,0.1844,0.00664,0.18451951,10.04,5.95,11.67065122
30/11/2020 05:30,10.12792,5.91696,11.72967089,0.20792,0.00696,0.208036458,9.92,5.91,11.5470559
30/11/2020 06:00,10.56672,5.9088,12.10658866,0.23672,-0.0012,0.236723042,10.33,5.91,11.9011344
30/11/2020 06:30,11.45912,6.13856,12.99974423,0.24912,-0.01144,0.249382533,11.21,6.15,12.78618786
30/11/2020 07:00,12.12864,6.26592,13.65158092,0.25864,-0.01408,0.259022964,11.87,6.28,13.42889794
30/11/2020 07:30,12.3804,5.69704,13.62830029,0.2904,-0.01296,0.290689046,12.09,5.71,13.37057216
30/11/2020 08:00,12.45424,5.40928,13.57823273,0.30424,-0.00072,0.304240852,12.15,5.41,13.30002256
30/11/2020 08:30,12.39024,5.00424,13.36265188,0.32024,-0.01576,0.320627565,12.07,5.02,13.07231043
30/11/2020 09:00,12.23832,4.7044,13.11136361,0.41832,-0.0356,0.419832088,11.82,4.74,12.73499117
30/11/2020 09:30,12.16688,4.66064,13.02898822,0.61688,-0.07936,0.62196378,11.55,4.74,12.48479475
30/11/2020 10:00,11.93408,4.6216,12.79771276,0.76408,-0.1184,0.773199073,11.17,4.74,12.13410483
30/11/2020 10:30,12.17936,4.57936,13.01181571,0.80936,-0.16064,0.825147756,11.37,4.74,12.31846175
30/11/2020 11:00,11.8908,4.56128,12.73563504,0.9508,-0.17872,0.967451021,10.94,4.74,11.92271781
30/11/2020 11:30,12.00336,4.55608,12.83894529,0.96336,-0.18392,0.980759428,11.04,4.74,12.01454119
30/11/2020 12:00,12.2452,4.55056,13.06340382,1.0552,-0.18944,1.072070219,11.19,4.74,12.15251826
30/11/2020 12:30,12.50112,4.45152,13.27004264,1.09112,-0.20848,1.110858571,11.41,4.66,12.32492191
30/11/2020 13:00,12.23904,4.40832,13.00874265,1.09904,-0.21168,1.119239628,11.14,4.62,12.06001658
30/11/2020 13:30,12.11008,4.39984,12.88458884,1.09008,-0.22016,1.112090298,11.02,4.62,11.94925939
30/11/2020 14:00,12.09,4.38664,12.86120953,1.13,-0.23336,1.153844396,10.96,4.62,11.89394804
30/11/2020 14:30,12.26576,4.49248,13.06258952,1.12576,-0.24752,1.152649872,11.14,4.74,12.10649413
30/11/2020 15:00,11.962,4.6028,12.81698919,1.092,-0.2372,1.117464917,10.87,4.84,11.89884448
30/11/2020 15:30,12.15464,4.42432,12.93483208,1.02464,-0.22568,1.049199024,11.13,4.65,12.06231321
30/11/2020 16:00,11.99776,3.41328,12.47384164,0.97776,-0.20672,0.999373692,11.02,3.62,11.59934481
30/11/2020 16:30,12.93768,3.31,13.35438744,0.98768,-0.23,1.014106396,11.95,3.54,12.46331015
30/11/2020 17:00,13.71368,3.30808,14.10703415,1.02368,-0.23192,1.049622613,12.69,3.54,13.17450948
30/11/2020 17:30,13.50976,2.67384,13.77182034,0.97976,-0.22616,1.005523746,12.53,2.9,12.86121689
30/11/2020 18:00,13.32544,2.02704,13.47873297,0.97544,-0.23296,1.002872652,12.35,2.26,12.55508264
30/11/2020 18:30,13.22544,2.02888,13.38015759,0.99544,-0.23112,1.021918416,12.23,2.26,12.43706155
30/11/2020 19:00,12.79088,1.97168,12.94195245,0.93088,-0.19832,0.951771189,11.86,2.17,12.056886
30/11/2020 19:30,12.45616,2.27944,12.66300788,0.88616,-0.19056,0.906417486,11.57,2.47,11.83071426
30/11/2020 20:00,12.13088,2.26552,12.3406171,0.93088,-0.20448,0.953073788,11.2,2.47,11.46912813
30/11/2020 20:30,11.80592,2.30904,12.02960568,0.79592,-0.16096,0.812032492,11.01,2.47,11.28366075
30/11/2020 21:00,11.6344,2.81944,11.97115305,0.7044,-0.14056,0.71828718,10.93,2.96,11.32371406
30/11/2020 21:30,10.79704,2.80096,11.15443632,0.72704,-0.15904,0.74423174,10.07,2.96,10.49602306
30/11/2020 22:00,10.806,3.76496,11.44310097,0.736,-0.15504,0.752152512,10.07,3.92,10.80607699
30/11/2020 22:30,10.27992,4.41992,11.18983682,0.60992,-0.12008,0.621628195,9.67,4.54,10.68271969
30/11/2020 23:00,9.7672,4.7308,10.85258792,0.4972,-0.0992,0.506999487,9.27,4.83,10.45283694
30/11/2020 23:30,9.77816,5.74552,11.34122626,0.46816,-0.09448,0.477598425,9.31,5.84,10.99007279
01/12/2020 00:00,9.28912,5.09576,10.59502338,0.41912,-0.07424,0.425644396,8.87,5.17,10.26673268
01/12/2020 00:30,9.24944,3.47232,9.879734131,0.37944,-0.06768,0.385428717,8.87,3.54,9.550314131
01/12/2020 01:00,10.26264,2.9728,10.68453647,0.42264,-0.0772,0.429632878,9.84,3.05,10.30184935
01/12/2020 01:30,10.69072,2.97152,11.09600943,0.40072,-0.07848,0.408332743,10.29,3.05,10.73250204
01/12/2020 02:00,10.5124,3.12712,10.96765395,0.4224,-0.08288,0.430454242,10.09,3.21,10.58830487
01/12/2020 02:30,10.74688,4.19528,11.53671548,0.46688,-0.09472,0.476391449,10.28,4.29,11.13923247
01/12/2020 03:00,10.7228,4.65536,11.68977402,0.4428,-0.09464,0.452800806,10.28,4.75,11.32434987
01/12/2020 03:30,10.24912,4.61144,11.23876504,0.38912,-0.07856,0.396971092,9.86,4.69,10.91859423
01/12/2020 04:00,10.1788,5.24144,11.44904637,0.3588,-0.06856,0.365291546,9.82,5.31,11.16371354
01/12/2020 04:30,10.36432,5.79536,11.87456637,0.28432,-0.04464,0.287803044,10.08,5.84,11.64954935
01/12/2020 05:00,10.37544,5.88384,11.9276707,0.25544,-0.03616,0.257986704,10.12,5.92,11.72436779
01/12/2020 05:30,10.48744,5.81736,11.99283432,0.23744,-0.03264,0.23967295,10.25,5.85,11.80190663
01/12/2020 06:00,10.96864,5.87032,12.44072829,0.22864,-0.03968,0.232057648,10.74,5.91,12.25869895
01/12/2020 06:30,11.7376,6.00856,13.18613086,0.1876,-0.03144,0.190216281,11.55,6.04,13.03395949
01/12/2020 07:00,12.47392,6.01304,13.84757489,0.17392,-0.02696,0.175997182,12.3,6.04,13.70297778
01/12/2020 07:30,12.45968,4.73832,13.33024014,0.15968,-0.02168,0.161145043,12.3,4.76,13.18891959
01/12/2020 08:00,12.92888,4.56048,13.70962858,0.14888,-0.01952,0.150154203,12.78,4.58,13.57589039
01/12/2020 08:30,12.95912,4.43368,13.69658021,0.17912,-0.02632,0.181043411,12.78,4.46,13.53587825
01/12/2020 09:00,12.93376,4.43384,13.67264001,0.31376,-0.02616,0.314848667,12.62,4.46,13.38491688
01/12/2020 09:30,12.61608,3.91672,13.21007835,0.53608,-0.04328,0.537824251,12.08,3.96,12.71251352
01/12/2020 10:00,12.28168,3.80368,12.85720207,0.79168,-0.04632,0.793033899,11.49,3.85,12.11786285
01/12/2020 10:30,12.25304,3.90608,12.86057737,0.84304,-0.02392,0.843379279,11.41,3.93,12.06784985
01/12/2020 11:00,11.77848,3.91184,12.41108711,0.76848,-0.01816,0.76869454,11.01,3.93,11.69038066
01/12/2020 11:30,11.70192,3.50544,12.21568833,0.75192,-0.03456,0.75271381,10.95,3.54,11.50800156
01/12/2020 12:00,11.49152,3.22472,11.93540326,0.70152,-0.01528,0.701686389,10.79,3.24,11.26595313
01/12/2020 12:30,11.01368,3.2128,11.47271681,0.74368,-0.0272,0.744177252,10.27,3.24,10.76896002
01/12/2020 13:00,11.52136,3.00952,11.9079363,0.60136,-0.00048,0.601360192,10.92,3.01,11.32724591
01/12/2020 13:30,11.404,2.89576,11.76591016,0.594,-0.00424,0.594015132,10.81,2.9,11.19223391
01/12/2020 14:00,11.47792,2.90768,11.84049199,0.60792,0.00768,0.60796851,10.87,2.9,11.25019555
01/12/2020 14:30,11.59224,3.04992,11.98674435,0.52224,0.01992,0.52261977,11.07,3.03,11.47718607
01/12/2020 15:00,11.47952,3.05168,11.87822084,0.40952,0.02168,0.410093468,11.07,3.03,11.47718607
01/12/2020 15:30,11.67984,3.04592,12.07047187,0.27984,0.01592,0.280292476,11.4,3.03,11.7958001
01/12/2020 16:00,12.25216,3.07424,12.63195853,0.20216,0.04424,0.206944058,12.05,3.03,12.42511167
01/12/2020 16:30,13.19368,3.0736,13.54696309,0.14368,0.0436,0.1501496,13.05,3.03,13.39714149
01/12/2020 17:00,14.04424,3.12456,14.38761802,0.11424,0.04456,0.122622882,13.93,3.08,14.26643964
01/12/2020 17:30,14.51496,2.66112,14.75688393,0.11496,0.04112,0.122092817,14.4,2.62,14.63640666
01/12/2020 18:00,14.69272,2.65672,14.93098062,0.12272,0.03672,0.128095889,14.57,2.62,14.80369211
01/12/2020 18:30,14.30296,2.65376,14.54706523,0.14296,0.03376,0.146892135,14.16,2.62,14.40034722
01/12/2020 19:00,13.75008,2.58688,13.99130616,0.17008,0.02688,0.172191001,13.58,2.56,13.81918956
01/12/2020 19:30,13.09904,2.41632,13.32003946,0.15904,0.01632,0.159875151,12.94,2.4,13.16068387
01/12/2020 20:00,12.32352,2.52096,12.57872746,0.15352,0.02096,0.154944222,12.17,2.5,12.42412572
01/12/2020 20:30,11.90744,2.5112,12.16935712,0.16744,0.0112,0.167814164,11.74,2.5,12.0032329
01/12/2020 21:00,11.38184,2.46984,11.64673308,0.18184,0.01984,0.182919138,11.2,2.45,11.46483755
01/12/2020 21:30,10.81,2.48128,11.09111583,0.18,0.03128,0.182697669,10.63,2.45,10.90868461
01/12/2020 22:00,10.23112,2.3992,10.508662,0.15112,0.0392,0.156121409,10.08,2.36,10.35258422
01/12/2020 22:30,9.78024,2.56296,10.1104826,0.14024,0.04296,0.14667249,9.64,2.52,9.963934966
01/12/2020 23:00,9.6952,3.80176,10.41394652,0.1252,0.05176,0.135477443,9.57,3.75,10.27849211
01/12/2020 23:30,9.69328,4.69104,10.76872943,0.12328,0.05104,0.133428033,9.57,4.64,10.63553008
02/12/2020 00:00,10.0172,5.84488,11.59771176,0.1172,0.05488,0.129412729,9.9,5.79,11.46883168
02/12/2020 00:30,10.736,5.84136,12.22224131,0.116,0.05136,0.126861537,10.62,5.79,12.09580506
02/12/2020 01:00,11.88808,5.8452,13.24736989,0.11808,0.0552,0.130345412,11.77,5.79,13.11704997
02/12/2020 01:30,12.29584,5.92064,13.64703848,0.11584,0.05064,0.126425137,12.18,5.87,13.52069895
02/12/2020 02:00,11.98216,5.92368,13.36645589,0.12216,0.05368,0.133433909,11.86,5.87,13.23315911
02/12/2020 02:30,11.77392,5.91984,13.17837994,0.13392,0.04984,0.142893639,11.64,5.87,13.03635302
02/12/2020 03:00,11.57856,5.9828,13.03291784,0.13856,0.0528,0.148279175,11.44,5.93,12.88559273
02/12/2020 03:30,11.24392,5.9788,12.73466868,0.14392,0.0488,0.151968439,11.1,5.93,12.58470898
02/12/2020 04:00,10.83144,5.96712,12.36635005,0.16144,0.03712,0.165652552,10.67,5.93,12.20712087
02/12/2020 04:30,10.56288,5.85168,12.07545414,0.14288,0.03168,0.146349981,10.42,5.82,11.93519166
02/12/2020 05:00,10.66976,5.73032,12.11116616,0.14976,0.02032,0.15113226,10.52,5.71,11.96973266
02/12/2020 05:30,10.59048,5.68144,12.01819567,0.13048,0.04144,0.136902535,10.46,5.64,11.88365264
02/12/2020 06:00,10.87504,5.65088,12.25556771,0.11504,0.05088,0.125789411,10.76,5.6,12.13002885
02/12/2020 06:30,11.33968,5.21936,12.48319115,0.10968,0.04936,0.120275151,11.23,5.17,12.36292037
02/12/2020 07:00,11.39976,3.87536,12.04047105,0.16976,0.02536,0.17164378,11.23,3.85,11.87162162
02/12/2020 07:30,11.69576,3.36528,12.17028806,0.26576,-0.03472,0.268018387,11.43,3.4,11.9249696
02/12/2020 08:00,11.52472,2.92056,11.8890219,0.25472,-0.03944,0.257755295,11.27,2.96,11.65223155
02/12/2020 08:30,11.88232,2.91776,12.23531168,0.25232,-0.04224,0.255831194,11.63,2.96,12.00077081
02/12/2020 09:00,11.97856,2.97352,12.34211169,0.34856,-0.05648,0.353106307,11.63,3.03,12.01822782
02/12/2020 09:30,11.91672,2.9964,12.28766164,0.54672,-0.0836,0.553074786,11.37,3.08,11.77978353
02/12/2020 10:00,11.54264,3.16136,11.96773726,0.82264,-0.12864,0.832637267,10.72,3.29,11.21349633
02/12/2020 10:30,12.26568,4.26232,12.98515605,1.08568,-0.21768,1.107287517,11.18,4.48,12.04420192
02/12/2020 11:00,12.48984,4.51904,13.28223723,1.30984,-0.28096,1.339634035,11.18,4.8,12.16685662
02/12/2020 11:30,11.67704,4.8428,12.6414388,1.35704,-0.2572,1.381198538,10.32,5.1,11.51140304
02/12/2020 12:00,11.32328,5.00312,12.37933276,1.73328,-0.26688,1.753705931,9.59,5.27,10.94262309
02/12/2020 12:30,10.9752,5.10528,12.10449912,2.1552,-0.33472,2.181037487,8.82,5.44,10.36272165
02/12/2020 13:00,11.37376,4.8612,12.36906148,2.06376,-0.2988,2.085278585,9.31,5.16,10.64432713
02/12/2020 13:30,11.73264,4.8104,12.68048854,1.60264,-0.2196,1.61761526,10.13,5.03,11.31007515
02/12/2020 14:00,11.454,4.7208,12.3887073,1.324,-0.1692,1.334767635,10.13,4.89,11.24851101
02/12/2020 14:30,12.0516,4.70464,12.93733744,1.1716,-0.18536,1.186172369,10.88,4.89,11.9283905
02/12/2020 15:00,12.52696,5.1396,13.54031813,0.86696,-0.1504,0.879908973,11.66,5.29,12.80389394
02/12/2020 15:30,13.00752,5.61656,14.1683211,0.64752,-0.11344,0.657381764,12.36,5.73,13.62360085
02/12/2020 16:00,13.61112,5.61272,14.72294853,0.33112,-0.06728,0.337886154,13.28,5.68,14.44371143
02/12/2020 16:30,14.39752,5.67048,15.47394344,0.38752,-0.00952,0.387636919,14.01,5.68,15.11762217
02/12/2020 17:00,15.33288,5.29272,16.22066873,0.44288,0.00272,0.442888353,14.89,5.29,15.80177838
02/12/2020 17:30,15.7768,4.9968,16.54918211,0.4368,-0.0232,0.437415683,15.34,5.02,16.14050805
02/12/2020 18:00,15.81128,4.88424,16.5484856,0.47128,-0.03576,0.47263476,15.34,4.92,16.10968653
02/12/2020 18:30,15.64152,4.82232,16.36801509,0.51152,-0.03768,0.51290593,15.13,4.86,15.89139704
02/12/2020 19:00,15.12544,4.82128,15.87525357,0.52544,-0.03872,0.526864719,14.6,4.86,15.38764439
02/12/2020 19:30,14.23912,4.79464,15.02468339,0.58912,-0.06536,0.592734598,13.65,4.86,14.48937887
02/12/2020 20:00,13.46032,4.66416,14.24551168,0.54032,-0.05584,0.543197761,12.92,4.72,13.75517357
02/12/2020 20:30,12.95992,4.76504,13.80815457,0.48992,-0.01496,0.490148353,12.47,4.78,13.35474822
02/12/2020 21:00,12.55168,5.0916,13.54507517,0.47168,-0.0084,0.471754791,12.08,5.1,13.1124521
02/12/2020 21:30,12.07352,5.46792,13.25398183,0.49352,-0.00208,0.493524383,11.58,5.47,12.80692391
02/12/2020 22:00,11.4612,5.32664,12.63852045,0.5112,-0.02336,0.511733456,10.95,5.35,12.18708333
02/12/2020 22:30,10.88592,5.25232,12.08677458,0.53592,-0.04768,0.538036828,10.35,5.3,11.62809099
02/12/2020 23:00,10.78408,6.5724,12.62904681,0.55408,-0.0476,0.556120856,10.23,6.62,12.18512618
02/12/2020 23:30,10.3844,7.0452,12.54872927,0.5344,-0.0448,0.536274557,9.85,7.09,12.13633388
03/12/2020 00:00,10.29,7.24864,12.58677408,0.48,-0.02136,0.480475025,9.81,7.27,12.21020065
03/12/2020 00:30,10.99088,6.97112,13.01522021,0.46088,-0.02888,0.461783963,10.53,7,12.64440192
03/12/2020 01:00,11.566,5.85416,12.96316108,0.506,-0.03584,0.507267686,11.06,5.89,12.53059057
03/12/2020 01:30,11.87768,5.76352,13.20217577,0.51768,-0.04648,0.51976242,11.36,5.81,12.75953369
03/12/2020 02:00,11.49896,5.70136,12.83478036,0.53896,-0.05864,0.542140693,10.96,5.76,12.38140541
03/12/2020 02:30,11.4092,5.73856,12.77109688,0.4492,-0.02144,0.449711367,10.96,5.76,12.38140541
03/12/2020 03:00,11.34784,5.75768,12.72494997,0.38784,-0.00232,0.387846939,10.96,5.76,12.38140541
03/12/2020 03:30,10.90496,5.77632,12.34034138,0.23496,0.01632,0.2355261,10.67,5.76,12.12544845
03/12/2020 04:00,10.6516,5.6224,12.04441631,0.2116,0.0324,0.214066158,10.44,5.59,11.84236885
03/12/2020 04:30,10.47488,5.58368,11.87015557,0.21488,0.03368,0.217503464,10.26,5.55,11.66490892
03/12/2020 05:00,10.37624,5.61624,11.79866553,0.23624,0.00624,0.236322397,10.14,5.61,11.58842957
03/12/2020 05:30,10.25352,5.01344,11.41355567,0.25352,-0.00656,0.253604858,10,5.02,11.18929846
03/12/2020 06:00,10.44496,5.14608,11.64385369,0.26496,-0.01392,0.2653254,10.18,5.16,11.41306269
03/12/2020 06:30,10.99416,4.7056,11.95885552,0.28416,-0.0144,0.284524631,10.71,4.72,11.70395232
03/12/2020 07:00,11.11264,3.70224,11.7131272,0.25264,0.01224,0.25293633,10.86,3.69,11.46977332
03/12/2020 07:30,10.8692,1.5784,10.98320787,0.2292,0.0084,0.229353875,10.64,1.57,10.75520804
03/12/2020 08:00,10.9772,1.00888,11.02346401,0.2072,-0.02112,0.208273605,10.77,1.03,10.81914045
03/12/2020 08:30,11.27032,1.44672,11.36279506,0.18032,0.03672,0.184020816,11.09,1.41,11.17927547
03/12/2020 09:00,11.74096,1.9508,11.90192263,0.19096,0.0408,0.195269971,11.55,1.91,11.70686124
03/12/2020 09:30,11.89048,1.80352,12.02647908,0.24048,0.03352,0.242804903,11.65,1.77,11.78369212
03/12/2020 10:00,12.0756,1.17936,12.13305425,0.1656,0.01936,0.166727831,11.91,1.16,11.96635701
03/12/2020 10:30,12.20408,1.01944,12.24658428,0.18408,0.01944,0.185103647,12.02,1,12.06152561
03/12/2020 11:00,12.14952,1.0952,12.1987827,0.20952,0.0152,0.210070632,11.94,1.08,11.98874472
03/12/2020 11:30,12.4864,1.14448,12.53874074,0.3064,0.00448,0.30643275,12.18,1.14,12.23323342
03/12/2020 12:00,12.33512,1.14464,12.38811471,0.31512,0.00464,0.315154159,12.02,1.14,12.07393888
03/12/2020 12:30,12.21568,1.32312,12.28712678,0.33568,0.00312,0.335694499,11.88,1.32,11.95310838
03/12/2020 13:00,12.25344,1.4148,12.33484701,0.43344,-0.0052,0.433471191,11.82,1.42,11.90499055
03/12/2020 13:30,12.04216,1.41824,12.12538751,0.41216,-0.00176,0.412163758,11.63,1.42,11.71636889
03/12/2020 14:00,11.89016,1.5484,11.99055659,0.56016,-0.0016,0.560162285,11.33,1.55,11.43553234
03/12/2020 14:30,11.77784,1.58176,11.88358026,0.44784,-0.04824,0.450430642,11.33,1.63,11.44665017
03/12/2020 15:00,12.35848,2.11416,12.53801023,0.48848,-0.04584,0.490626147,11.87,2.16,12.06492851
03/12/2020 15:30,12.8428,2.81512,13.1477151,0.3828,-0.05488,0.386713918,12.46,2.87,12.78626216
03/12/2020 16:00,13.19688,2.84816,13.50072802,0.35688,-0.07184,0.364038899,12.84,2.92,13.16783961
03/12/2020 16:30,13.84984,2.96648,14.1639709,0.28984,-0.04352,0.293089092,13.56,3.01,13.8900576
03/12/2020 17:00,14.7596,3.06416,15.07431155,0.2896,-0.04584,0.293205501,14.47,3.11,14.80043918
03/12/2020 17:30,15.16464,3.08984,15.47622104,0.33464,-0.08016,0.344106895,14.83,3.17,15.16501896
03/12/2020 18:00,15.22184,2.94648,15.50439155,0.46184,-0.09352,0.471213514,14.76,3.04,15.06981088
03/12/2020 18:30,14.84376,2.98968,15.1418426,0.48376,-0.09032,0.492119335,14.36,3.08,14.68659253
03/12/2020 19:00,14.11344,2.74496,14.3778995,0.45344,-0.07504,0.459607262,13.66,2.82,13.94804646
03/12/2020 19:30,13.52288,2.6508,13.78024035,0.44288,-0.0792,0.449905917,13.08,2.73,13.3618599
03/12/2020 20:00,12.9944,2.55624,13.24344345,0.4244,-0.07376,0.430761996,12.57,2.63,12.84218829
03/12/2020 20:30,12.5556,2.548,12.81153368,0.4756,-0.082,0.482617198,12.08,2.63,12.36298103
03/12/2020 21:00,12.16872,2.48824,12.42051065,0.60872,-0.14176,0.625008749,11.56,2.63,11.85539961
03/12/2020 21:30,11.7452,2.57712,12.02461103,0.6752,-0.16288,0.694568164,11.07,2.74,11.4040563
03/12/2020 22:00,11.73776,3.89304,12.36651811,0.66776,-0.12696,0.679722193,11.07,4.02,11.77732143
03/12/2020 22:30,11.37504,4.20928,12.12887353,0.54504,-0.09072,0.552538433,10.83,4.3,11.65242035
03/12/2020 23:00,11.11816,5.41544,12.36691037,0.50816,-0.11456,0.520913217,10.61,5.53,11.96465628
03/12/2020 23:30,10.532,5.84512,12.04526678,0.572,-0.12488,0.585473325,9.96,5.97,11.61217034
04/12/2020 00:00,10.37656,5.92784,11.95040939,0.58656,-0.12216,0.599145808,9.79,6.05,11.50854465
04/12/2020 00:30,11.17496,5.97088,12.67008836,0.71496,-0.17912,0.737056155,10.46,6.15,12.13400593
04/12/2020 01:00,12.2176,5.55264,13.42019228,0.8176,-0.18736,0.8387929,11.4,5.74,12.76352616
04/12/2020 01:30,12.59424,5.38928,13.6988766,0.75424,-0.16072,0.771173713,11.84,5.55,13.07624181
04/12/2020 02:00,12.61008,5.96176,13.94835832,0.77008,-0.15824,0.786169895,11.84,6.12,13.32816567
04/12/2020 02:30,12.4344,6.13336,13.86479023,0.8544,-0.18664,0.874547797,11.58,6.32,13.19237659
04/12/2020 03:00,12.4652,6.11504,13.88434101,0.8852,-0.20496,0.908618535,11.58,6.32,13.19237659
04/12/2020 03:30,12.06936,6.12584,13.53496829,0.96936,-0.24416,0.999636391,11.1,6.37,12.79792561
04/12/2020 04:00,11.76536,6.13008,13.26655859,0.98536,-0.23992,1.014147887,10.78,6.37,12.52139369
04/12/2020 04:30,11.61504,6.09664,13.11785705,1.00504,-0.27336,1.041552251,10.61,6.37,12.37533838
04/12/2020 05:00,11.35968,5.99296,12.84359371,1.03968,-0.28704,1.078576128,10.32,6.28,12.08059601
04/12/2020 05:30,11.42856,5.98456,12.90065665,1.05856,-0.29544,1.099015044,10.37,6.28,12.123337
04/12/2020 06:00,11.15576,5.41072,12.39866413,1.03576,-0.27928,1.072751647,10.12,5.69,11.60993109
04/12/2020 06:30,11.44912,4.51232,12.3062334,1.01912,-0.27768,1.056272577,10.43,4.79,11.47732547
04/12/2020 07:00,11.9104,4.04208,12.57760068,1.0104,-0.25792,1.042799543,10.9,4.3,11.71750827
04/12/2020 07:30,11.86248,2.65112,12.15511699,1.02248,-0.29888,1.065267387,10.84,2.95,11.23423785
04/12/2020 08:00,11.96824,2.0584,12.14396061,1.03824,-0.3016,1.081159034,10.93,2.36,11.18188267
04/12/2020 08:30,12.13512,2.11824,12.31860699,1.02512,-0.29176,1.065830621,11.11,2.41,11.36838599
04/12/2020 09:00,12.26168,2.04592,12.43119403,1.03168,-0.29408,1.072775218,11.23,2.34,11.47120308
04/12/2020 09:30,12.85408,2.65,13.1243999,1.21408,-0.31,1.25303242,11.64,2.96,12.01046211
04/12/2020 10:00,12.6076,2.62688,12.87835689,1.3076,-0.33312,1.349365293,11.3,2.96,11.68124993
04/12/2020 10:30,11.95,2.61816,12.23344848,1.35,-0.34184,1.392607118,10.6,2.96,11.00552588
04/12/2020 11:00,11.97168,2.71272,12.27517706,1.73168,-0.34728,1.766159398,10.24,3.06,10.68743187
04/12/2020 11:30,12.14544,2.73936,12.45053437,2.17544,-0.32064,2.198942747,9.97,3.06,10.42902201
04/12/2020 12:00,11.90296,2.6284,12.18970645,2.08296,-0.3516,2.112426312,9.82,2.98,10.26220249
04/12/2020 12:30,11.87704,2.72976,12.18670049,1.88704,-0.38024,1.924968161,9.99,3.11,10.46289635
04/12/2020 13:00,12.34112,2.77808,12.64993958,1.90112,-0.33192,1.929877753,10.44,3.11,10.89337872
04/12/2020 13:30,12.02464,3.35192,12.48308194,1.58464,-0.27808,1.60885438,10.44,3.63,11.05307649
04/12/2020 14:00,11.92136,3.45168,12.41099992,1.30136,-0.24832,1.324839867,10.62,3.7,11.24608376
04/12/2020 14:30,12.07488,3.43856,12.55493616,1.23488,-0.26144,1.262251753,10.84,3.7,11.45406478
04/12/2020 15:00,12.19536,3.55008,12.70156973,1.26536,-0.25992,1.291779523,10.93,3.81,11.5750162
04/12/2020 15:30,12.44416,3.4908,12.92450397,1.11416,-0.2492,1.141688725,11.33,3.74,11.93132432
04/12/2020 16:00,12.69776,3.53232,13.17992388,0.99776,-0.25768,1.030496967,11.7,3.79,12.29854056
04/12/2020 16:30,13.26768,3.56672,13.73873444,0.88768,-0.22328,0.9153304,12.38,3.79,12.94714254
04/12/2020 17:00,14.13312,3.33208,14.52060047,0.78312,-0.17792,0.803076871,13.35,3.51,13.80371689
04/12/2020 17:30,13.75008,1.93016,13.8848917,0.67008,-0.15984,0.688880274,13.08,2.09,13.2459239
04/12/2020 18:00,13.85912,1.75584,13.96990269,0.60912,-0.14416,0.625946707,13.25,1.9,13.38553324
04/12/2020 18:30,13.8812,1.72152,13.98754248,0.5212,-0.11848,0.534496913,13.36,1.84,13.48611137
04/12/2020 19:00,13.62608,1.78504,13.74250428,0.45608,-0.05496,0.459379547,13.17,1.84,13.29791337
04/12/2020 19:30,12.94976,1.79176,13.07312847,0.41976,-0.04824,0.422522846,12.53,1.84,12.66437918
04/12/2020 20:00,12.56472,2.77704,12.8679501,0.53472,-0.12296,0.54867535,12.03,2.9,12.37460706
04/12/2020 20:30,13.28432,4.11784,13.90790294,0.71432,-0.18216,0.737180662,12.57,4.3,13.28513831
04/12/2020 21:00,13.51192,5.21456,14.4832185,0.78192,-0.19544,0.805974987,12.73,5.41,13.83188346
04/12/2020 21:30,12.95256,5.20704,13.96001705,0.76256,-0.20296,0.789107417,12.19,5.41,13.33657377
04/12/2020 22:00,12.42976,5.25128,13.49351234,0.76976,-0.20872,0.797555325,11.66,5.46,12.87506116
04/12/2020 22:30,11.85176,5.14392,12.91991208,0.87176,-0.24608,0.905826067,10.98,5.39,12.23161886
04/12/2020 23:00,11.73368,5.93488,13.14922229,0.93368,-0.25512,0.967907308,10.8,6.19,12.44813641
04/12/2020 23:30,10.94144,6.58848,12.77196845,0.93144,-0.24152,0.962243412,10.01,6.83,12.11812692
05/12/2020 00:00,10.7696,6.52264,12.59083463,0.9696,-0.23736,0.998230399,9.8,6.76,11.90536014
05/12/2020 00:30,11.57672,6.64848,13.3500087,0.97672,-0.25152,1.008585281,10.6,6.9,12.64792473
05/12/2020 01:00,12.8044,6.78,14.48865278,1.0444,-0.28,1.081282276,11.76,7.06,13.71645727
05/12/2020 01:30,13.23896,6.85504,14.90844175,1.06896,-0.31496,1.114394581,12.17,7.17,14.12507699
05/12/2020 02:00,12.92744,6.846,14.62827471,1.05744,-0.324,1.105963541,11.87,7.17,13.86743668
05/12/2020 02:30,12.6548,6.8184,14.3747884,1.0848,-0.3516,1.140356786,11.57,7.17,13.61153188
05/12/2020 03:00,12.53208,6.81576,14.26560947,1.11208,-0.35424,1.167136626,11.42,7.17,13.4842612
05/12/2020 03:30,11.82384,6.04808,13.28090599,1.09384,-0.35192,1.149057715,10.73,6.4,12.49371442
05/12/2020 04:00,11.43872,6.0632,12.946301,1.07872,-0.3368,1.130075696,10.36,6.4,12.17742173
05/12/2020 04:30,11.2868,6.10088,12.83014384,1.0868,-0.33912,1.138479958,10.2,6.44,12.06290181
05/12/2020 05:00,11.02616,6.11624,12.60890939,1.05616,-0.32376,1.1046694,9.97,6.44,11.86905641
05/12/2020 05:30,11.00392,6.21392,12.63720923,1.03392,-0.28608,1.072768536,9.97,6.5,11.90171836
05/12/2020 06:00,11.20008,6.1784,12.79118519,1.05008,-0.3216,1.098223368,10.15,6.5,12.05290421
05/12/2020 06:30,11.53936,6.17072,13.08566447,1.02936,-0.32928,1.080743877,10.51,6.5,12.35759281
05/12/2020 07:00,12.06144,6.27344,13.59538099,0.99144,-0.30656,1.037753491,11.07,6.58,12.8779385
05/12/2020 07:30,12.32376,6.24472,13.81562841,0.97376,-0.27528,1.011922732,11.35,6.52,13.08941939
05/12/2020 08:00,12.53984,6.09616,13.94312569,0.92984,-0.25384,0.963865743,11.61,6.35,13.23308732
05/12/2020 08:30,12.76824,5.95976,14.09065974,0.95824,-0.26024,0.992949523,11.81,6.22,13.34782754
05/12/2020 09:00,12.63856,5.33384,13.71798265,0.98856,-0.26616,1.023763654,11.65,5.6,12.92603961
05/12/2020 09:30,12.23888,4.16904,12.9294655,1.09888,-0.29096,1.136747543,11.14,4.46,11.99963333
05/12/2020 10:00,11.75408,3.88808,12.38045083,1.23408,-0.32192,1.275376781,10.52,4.21,11.33112969
