Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
15/12/2020 17:30,15.38696,4.96552,16.16833099,0.70696,-0.16448,0.725841658,14.68,5.13,15.55054018
15/12/2020 18:00,15.62832,4.9964,16.40757139,0.76832,-0.1336,0.779849077,14.86,5.13,15.72057569
15/12/2020 18:30,15.46136,4.97032,16.24061988,1.04136,-0.15968,1.053531372,14.42,5.13,15.30533567
15/12/2020 19:00,15.14376,4.94992,15.93220559,1.11376,-0.18008,1.128224332,14.03,5.13,14.93846712
15/12/2020 19:30,14.4316,4.74288,15.19098381,1.1816,-0.20712,1.199615461,13.25,4.95,14.14443353
15/12/2020 20:00,13.67464,4.52752,14.40465954,1.21464,-0.22248,1.234847229,12.46,4.75,13.33469535
15/12/2020 20:30,13.30584,4.44184,14.0276627,1.36584,-0.26816,1.391915476,11.94,4.71,12.83540806
15/12/2020 21:00,12.6156,4.60584,13.43008285,1.4156,-0.29416,1.445840055,11.2,4.9,12.22497444
15/12/2020 21:30,11.86672,4.46064,12.67739535,1.42672,-0.30936,1.459874504,10.44,4.77,11.47808782
15/12/2020 22:00,11.40216,4.6876,12.32813232,1.45216,-0.3424,1.491980706,9.95,5.03,11.14914346
15/12/2020 22:30,11.08344,5.65664,12.44348096,1.47344,-0.34336,1.512918214,9.61,6,11.32925858
15/12/2020 23:00,10.56592,5.95592,12.12895909,1.51592,-0.36408,1.559027804,9.05,6.32,11.03833774
15/12/2020 23:30,10.49776,6.91496,12.57058618,1.54776,-0.37504,1.592550162,8.95,7.29,11.54324911
16/12/2020 00:00,10.47312,7.08312,12.64345014,1.59312,-0.38688,1.639422907,8.88,7.47,11.60410703
16/12/2020 00:30,10.90552,6.35552,12.62232154,1.63552,-0.42448,1.689706762,9.27,6.78,11.48482912
16/12/2020 01:00,12.09728,6.07112,13.53523851,1.63728,-0.40888,1.687562933,10.46,6.48,12.304552
16/12/2020 01:30,12.19648,5.56864,13.40760515,1.65648,-0.41136,1.706793204,10.54,5.98,12.1182507
16/12/2020 02:00,11.50016,5.03888,12.55563585,1.65016,-0.38112,1.693599858,9.85,5.42,11.24272654
16/12/2020 02:30,11.28312,5.05064,12.36194812,1.62312,-0.36936,1.664615675,9.66,5.42,11.07664209
16/12/2020 03:00,11.22432,5.05432,12.30981357,1.63432,-0.36568,1.674730941,9.59,5.42,11.01564796
16/12/2020 03:30,10.74712,5.0176,11.86072924,1.58712,-0.3624,1.627969181,9.16,5.38,10.62308806
16/12/2020 04:00,10.418,5.0328,11.56995246,1.608,-0.3472,1.645056789,8.81,5.38,10.32281454
16/12/2020 04:30,10.12536,5.03296,11.30723669,1.61536,-0.34704,1.652218112,8.51,5.38,10.06799384
16/12/2020 05:00,10.02368,5.04616,11.22220529,1.60368,-0.33384,1.638059427,8.42,5.38,9.992036829
16/12/2020 05:30,9.97704,5.04936,11.18201071,1.60704,-0.33064,1.640701183,8.37,5.38,9.949939698
16/12/2020 06:00,10.26024,5.04808,11.43484309,1.60024,-0.33192,1.634300751,8.66,5.38,10.19509686
16/12/2020 06:30,10.83984,4.78496,11.84896508,1.55984,-0.31504,1.59133624,9.28,5.1,10.58906984
16/12/2020 07:00,11.98728,5.84616,13.33688376,1.39728,-0.22384,1.415095666,10.59,6.07,12.20626888
16/12/2020 07:30,12.22032,5.45848,13.38399136,1.33032,-0.20152,1.34549679,10.89,5.66,12.27304771
16/12/2020 08:00,11.94904,4.73168,12.85178402,1.23904,-0.17832,1.251805953,10.71,4.91,11.78185894
16/12/2020 08:30,12.15648,3.95904,12.78491313,1.11648,-0.13096,1.124134383,11.04,4.09,11.77326208
16/12/2020 09:00,12.3596,3.54424,12.857735,1.2196,-0.15576,1.229506136,11.14,3.7,11.73838149
16/12/2020 09:30,12.4956,3.54864,12.98972152,1.1556,-0.15136,1.165470381,11.34,3.7,11.92835278
16/12/2020 10:00,12.54536,3.52176,13.0303051,1.08536,-0.13824,1.09412825,11.46,3.66,12.03026184
16/12/2020 10:30,12.1588,2.97616,12.51774524,0.9588,-0.11384,0.96553456,11.2,3.09,11.61843793
16/12/2020 11:00,11.82224,2.98,12.19203669,0.96224,-0.11,0.968507004,10.86,3.09,11.29104512
16/12/2020 11:30,11.82656,3.02384,12.2070115,1.07656,-0.12616,1.083927017,10.75,3.15,11.20200875
16/12/2020 12:00,11.89864,3.01872,12.27559792,1.01864,-0.13128,1.027064695,10.88,3.15,11.32682215
16/12/2020 12:30,12.13904,2.9224,12.48586056,0.72904,-0.1276,0.740122342,11.41,3.05,11.81061387
16/12/2020 13:00,11.99856,2.88944,12.3415682,0.78856,-0.16056,0.80473995,11.21,3.05,11.61751264
16/12/2020 13:30,11.80264,2.908,12.15560673,0.72264,-0.142,0.736459483,11.08,3.05,11.49212339
16/12/2020 14:00,11.73112,2.904,12.08521379,0.65112,-0.146,0.667287985,11.08,3.05,11.49212339
16/12/2020 14:30,11.55976,2.99624,11.9417547,0.74976,-0.14376,0.763417969,10.81,3.14,11.25680683
16/12/2020 15:00,11.36888,3.11728,11.78850572,1.06888,-0.14272,1.078366103,10.3,3.26,10.803592
16/12/2020 15:30,11.72464,3.62888,12.27338393,1.07464,-0.14112,1.083866221,10.65,3.77,11.29758381
16/12/2020 16:00,12.07904,3.76424,12.65198443,0.84904,-0.11576,0.856895151,11.23,3.88,11.8813846
16/12/2020 16:30,12.77304,3.79472,13.32480584,0.82304,-0.08528,0.827446385,11.95,3.88,12.56411159
16/12/2020 17:00,14.18096,3.88184,14.70266331,0.85096,-0.10816,0.857806218,13.33,3.99,13.91434512
16/12/2020 17:30,14.972,3.88032,15.4666631,0.862,-0.10968,0.86894977,14.11,3.99,14.66329431
16/12/2020 18:00,15.10656,3.82248,15.58266692,0.84656,-0.10752,0.853360641,14.26,3.93,14.79163615
16/12/2020 18:30,14.9284,3.74944,15.39205727,0.8484,-0.11056,0.855573535,14.08,3.86,14.59952054
16/12/2020 19:00,14.59472,4.08104,15.15456167,0.85472,-0.10896,0.861637139,13.74,4.19,14.36466846
16/12/2020 19:30,13.84776,4.27416,14.49237388,0.81776,-0.09584,0.823356984,13.03,4.37,13.743282
16/12/2020 20:00,12.89152,4.10248,13.5285487,0.82152,-0.10752,0.828526198,12.07,4.21,12.78315298
16/12/2020 20:30,13.03168,4.55384,13.80442474,0.90168,-0.12616,0.910463161,12.13,4.68,13.00151145
16/12/2020 21:00,13.07896,5.12336,14.04663705,0.94896,-0.13664,0.958746875,12.13,5.26,13.22136529
16/12/2020 21:30,12.49,5.07464,13.48154558,0.93,-0.13536,0.93979909,11.56,5.21,12.67981467
16/12/2020 22:00,11.92608,5.19688,13.00918698,0.94608,-0.14312,0.956844136,10.98,5.34,12.2096683
16/12/2020 22:30,11.89336,6.46496,13.53690215,0.91336,-0.13504,0.923288845,10.98,6.6,12.81094844
16/12/2020 23:00,11.17424,6.73984,13.04948592,0.91424,-0.14016,0.924921404,10.26,6.88,12.3532182
16/12/2020 23:30,10.40416,6.6332,12.33879603,0.79416,-0.0968,0.800037715,9.61,6.73,11.73222059
17/12/2020 00:00,10.3948,6.86384,12.45649094,0.7448,-0.08616,0.749767021,9.65,6.95,11.89222435
17/12/2020 00:30,11.25168,7.33904,13.43360752,0.74168,-0.08096,0.746085614,10.51,7.42,12.8653216
17/12/2020 01:00,11.96824,6.47224,13.6061993,0.74824,-0.06776,0.75130188,11.22,6.54,12.98691649
17/12/2020 01:30,12.23384,6.02504,13.63700657,0.77384,-0.08496,0.778489915,11.46,6.11,12.98705894
17/12/2020 02:00,11.86656,5.97896,13.28770894,0.78656,-0.08104,0.790723792,11.08,6.06,12.62893503
17/12/2020 02:30,11.70008,5.98352,13.14132351,0.76008,-0.07648,0.763918056,10.94,6.06,12.50628642
17/12/2020 03:00,11.61336,6.06784,13.10300778,0.74336,-0.07216,0.746854173,10.87,6.14,12.48425008
17/12/2020 03:30,11.2428,6.058,12.77105774,0.7628,-0.082,0.767194786,10.48,6.14,12.14619282
17/12/2020 04:00,10.90112,6.0708,12.47754102,0.73112,-0.0692,0.734387564,10.17,6.14,11.87975168
17/12/2020 04:30,10.64624,6.07216,12.25616389,0.70624,-0.06784,0.709490806,9.94,6.14,11.68345839
17/12/2020 05:00,10.47008,5.99008,12.0624887,0.72008,-0.06992,0.723466663,9.75,6.06,11.47981272
17/12/2020 05:30,10.51336,5.99352,12.10177758,0.76336,-0.06648,0.766249359,9.75,6.06,11.47981272
17/12/2020 06:00,10.67848,6.0808,12.28845246,0.75848,-0.0892,0.76370711,9.92,6.17,11.68226434
17/12/2020 06:30,11.47304,6.21456,13.04804211,0.75304,-0.08544,0.757871516,10.72,6.3,12.43416262
17/12/2020 07:00,12.10224,6.23584,13.61432751,0.77224,-0.06416,0.774900718,11.33,6.3,12.96375331
17/12/2020 07:30,12.2388,5.48344,13.41105289,0.8188,-0.07656,0.822371494,11.42,5.56,12.70157471
17/12/2020 08:00,12.25704,4.93336,13.21261028,0.83704,-0.08664,0.841512003,11.42,5.02,12.47464629
17/12/2020 08:30,12.66056,4.85176,13.55836843,0.82056,-0.08824,0.825290865,11.84,4.94,12.82923225
17/12/2020 09:00,12.68256,4.81776,13.56680285,0.90256,-0.12224,0.910800292,11.78,4.94,12.7738796
17/12/2020 09:30,12.78352,4.76968,13.64434795,1.07352,-0.17032,1.086947144,11.71,4.94,12.70935482
17/12/2020 10:00,12.6508,4.62752,13.47058581,1.1208,-0.18248,1.135557832,11.53,4.81,12.49307808
17/12/2020 10:30,12.88808,4.68232,13.71228379,1.19808,-0.20768,1.21594682,11.69,4.89,12.67155081
17/12/2020 11:00,12.65792,4.82232,13.54539438,1.40792,-0.25768,1.431306295,11.25,5.08,12.34377981
17/12/2020 11:30,12.70176,4.7848,13.57309906,1.52176,-0.2952,1.55012791,11.18,5.08,12.28001629
17/12/2020 12:00,12.47312,4.90656,13.4034717,1.42312,-0.32344,1.459412199,11.05,5.23,12.22519529
17/12/2020 12:30,12.53688,4.87664,13.45195071,1.32688,-0.35336,1.373125567,11.21,5.23,12.37000404
17/12/2020 13:00,12.49112,4.78432,13.37601573,1.32112,-0.35568,1.368161656,11.17,5.14,12.29587329
17/12/2020 13:30,12.48496,4.80144,13.37639908,1.43496,-0.33856,1.47435853,11.05,5.14,12.18696435
17/12/2020 14:00,12.26152,4.87208,13.19401517,1.66152,-0.34792,1.697556195,10.6,5.22,11.81559986
17/12/2020 14:30,12.25352,4.8496,13.17829172,1.65352,-0.3704,1.694498318,10.6,5.22,11.81559986
17/12/2020 15:00,12.70096,4.68504,13.5375029,1.67096,-0.39496,1.717003414,11.03,5.08,12.14361149
17/12/2020 15:30,12.93656,4.53216,13.70748186,1.63656,-0.39784,1.684222461,11.3,4.93,12.32862117
17/12/2020 16:00,13.10072,4.45288,13.83679894,1.57072,-0.38712,1.617721612,11.53,4.84,12.50465913
17/12/2020 16:30,13.42912,3.91168,13.98722647,1.53912,-0.38832,1.587350874,11.89,4.3,12.64365849
17/12/2020 17:00,14.13,3.74488,14.61783247,1.65,-0.39512,1.696649585,12.48,4.14,13.1487642
17/12/2020 17:30,14.32072,3.21224,14.67656319,1.66072,-0.39776,1.707689649,12.66,3.61,13.16463824
17/12/2020 18:00,14.43976,3.22888,14.79636222,1.65976,-0.38112,1.702954994,12.78,3.61,13.28007907
17/12/2020 18:30,14.19216,3.34216,14.58037856,1.65216,-0.38784,1.697071752,12.54,3.73,13.08298513
17/12/2020 19:00,13.706,3.44784,14.1330123,1.636,-0.37216,1.677795895,12.07,3.82,12.66006714
17/12/2020 19:30,13.08768,3.45024,13.53482633,1.63768,-0.36976,1.678903881,11.45,3.82,12.07041424
17/12/2020 20:00,12.556,3.44968,13.0212683,1.626,-0.37032,1.667636922,10.93,3.82,11.57831162
17/12/2020 20:30,12.13072,3.258,12.56061032,1.62072,-0.362,1.660655689,10.51,3.62,11.115957
17/12/2020 21:00,11.84256,3.24936,12.28025113,1.64256,-0.37064,1.683857881,10.2,3.62,10.82332666
17/12/2020 21:30,11.42592,3.59104,11.97694519,1.65592,-0.36896,1.696526607,9.77,3.96,10.54203491
17/12/2020 22:00,11.15344,4.2716,11.94344131,1.65344,-0.3584,1.691837579,9.5,4.63,10.56820231
17/12/2020 22:30,10.8168,4.56672,11.74129864,1.6568,-0.35328,1.694046339,9.16,4.92,10.39769205
17/12/2020 23:00,10.43888,5.11264,11.62365276,1.66888,-0.33736,1.702636844,8.77,5.45,10.32547335
17/12/2020 23:30,10.08272,5.66504,11.56520302,1.66272,-0.34496,1.698126968,8.42,6.01,10.34487796
18/12/2020 00:00,10.3836,6.36752,12.18049506,1.6536,-0.33248,1.686693781,8.73,6.7,11.00467628
18/12/2020 00:30,11.32328,6.74448,13.17970715,1.61328,-0.31552,1.643844649,9.71,7.06,12.00531965
18/12/2020 01:00,12.44608,6.76752,14.16701219,1.56608,-0.29248,1.593157593,10.88,7.06,12.9698882
18/12/2020 01:30,12.74496,6.81112,14.45079102,1.48496,-0.24888,1.505671762,11.26,7.06,13.29026712
18/12/2020 02:00,12.64432,6.97072,14.43848211,1.38432,-0.20928,1.400049992,11.26,7.18,13.35440002
18/12/2020 02:30,12.70544,7.65216,14.83184946,1.32544,-0.19784,1.340123822,11.38,7.85,13.82486528
18/12/2020 03:00,12.47528,7.6396,14.62860551,1.38528,-0.2104,1.401166956,11.09,7.85,13.58714834
18/12/2020 03:30,11.92928,7.58056,14.13409393,1.41928,-0.22944,1.437705962,10.51,7.81,13.09412846
18/12/2020 04:00,11.49136,7.55192,13.75073999,1.49136,-0.25808,1.513525664,10,7.81,12.68842386
18/12/2020 04:30,10.67896,6.35248,12.42554582,1.49896,-0.26752,1.522645077,9.18,6.62,11.31798569
18/12/2020 05:00,10.46016,6.33552,12.22921751,1.54016,-0.28448,1.566212532,8.92,6.62,11.10814116
18/12/2020 05:30,10.08344,5.4096,11.44288139,1.58344,-0.3204,1.615530375,8.5,5.73,10.25099507
18/12/2020 06:00,10.14616,5.33344,11.46255403,1.60616,-0.34656,1.643123178,8.54,5.68,10.25641263
18/12/2020 06:30,10.75704,5.46232,12.06444567,1.60704,-0.35768,1.64636343,9.15,5.82,10.84411822
18/12/2020 07:00,11.44232,5.47408,12.68433044,1.62232,-0.34592,1.658789567,9.82,5.82,11.41511279
18/12/2020 07:30,11.54896,4.71392,12.47395362,1.60896,-0.34608,1.645759292,9.94,5.06,11.15379756
18/12/2020 08:00,11.1984,3.9048,11.85966381,1.6084,-0.3352,1.642957577,9.59,4.24,10.48549951
18/12/2020 08:30,11.27272,3.30912,11.7483825,1.59272,-0.34088,1.628789788,9.68,3.65,10.34528395
18/12/2020 09:00,11.59208,3.30352,12.05361204,1.59208,-0.34648,1.62934561,10,3.65,10.64530413
18/12/2020 09:30,11.7452,3.33776,12.21025654,1.6152,-0.36224,1.655321376,10.13,3.7,10.78456768
18/12/2020 10:00,11.76328,3.3072,12.21934238,1.63328,-0.3928,1.679849814,10.13,3.7,10.78456768
18/12/2020 10:30,11.87312,3.28912,12.32027958,1.62312,-0.37088,1.664953606,10.25,3.66,10.88384583
18/12/2020 11:00,12.0228,3.2912,12.46514008,1.6328,-0.3688,1.673932281,10.39,3.66,11.01579321
18/12/2020 11:30,12.03768,3.3424,12.49309319,1.64768,-0.3776,1.690393783,10.39,3.72,11.03587332
18/12/2020 12:00,11.89824,3.32256,12.35344163,1.68824,-0.39744,1.734391205,10.21,3.72,10.8665772
18/12/2020 12:30,12.15392,3.31264,12.5972757,1.64392,-0.40736,1.693639612,10.51,3.72,11.14892371
18/12/2020 13:00,12.22432,3.21416,12.63981107,1.61432,-0.37584,1.65749352,10.61,3.59,11.20090175
18/12/2020 13:30,12.3116,3.22528,12.72705487,1.6016,-0.36472,1.642602581,10.71,3.59,11.29567174
18/12/2020 14:00,12.09088,3.32672,12.54019319,1.60088,-0.37328,1.643823206,10.49,3.7,11.12340326
18/12/2020 14:30,11.99416,3.3348,12.44912708,1.59416,-0.3652,1.63545625,10.4,3.7,11.03856875
18/12/2020 15:00,11.93872,3.35392,12.40087959,1.62872,-0.34608,1.665082642,10.31,3.7,10.95381669
18/12/2020 15:30,12.11648,3.36472,12.57499218,1.60648,-0.33528,1.641094351,10.51,3.7,11.14226638
18/12/2020 16:00,12.35136,3.46776,12.82893032,1.59136,-0.33224,1.625672189,10.76,3.8,11.41129265
18/12/2020 16:30,12.96928,3.44456,13.41891267,1.52928,-0.29544,1.557556455,11.44,3.74,12.03582984
18/12/2020 17:00,13.77448,3.55992,14.22706328,1.47448,-0.27008,1.499011166,12.3,3.83,12.88250364
18/12/2020 17:30,14.39544,3.32472,14.77438513,1.42544,-0.25528,1.448118459,12.97,3.58,13.45501022
18/12/2020 18:00,13.9652,2.93864,14.27103416,1.5952,-0.36136,1.635617342,12.37,3.3,12.80261301
18/12/2020 18:30,13.60944,2.8108,13.8966706,1.65944,-0.3992,1.706781109,11.95,3.21,12.37362518
18/12/2020 19:00,13.21776,2.60072,13.47118866,1.63776,-0.39928,1.685729022,11.58,3,11.96229075
18/12/2020 19:30,12.68728,2.52704,12.93649895,1.60728,-0.38296,1.652273391,11.08,2.91,11.45576274
18/12/2020 20:00,12.08608,2.43064,12.32807124,1.60608,-0.36936,1.648004786,10.48,2.8,10.84759881
18/12/2020 20:30,11.9916,3.05592,12.37485829,1.6116,-0.36408,1.652213305,10.38,3.42,10.92889747
18/12/2020 21:00,12.266,4.45392,13.0496038,1.606,-0.35608,1.645001206,10.66,4.81,11.69494335
18/12/2020 21:30,11.63536,4.4724,12.46531043,1.59536,-0.3376,1.630689207,10.04,4.81,11.13273102
18/12/2020 22:00,11.77704,5.94552,13.19272069,1.48704,-0.25448,1.508657692,10.29,6.2,12.01349658
18/12/2020 22:30,11.44656,6.65968,13.24292541,1.36656,-0.20032,1.381164123,10.08,6.86,12.19286677
18/12/2020 23:00,10.94032,6.66272,12.80946679,1.33032,-0.19728,1.344868284,9.61,6.86,11.80727318
18/12/2020 23:30,10.68808,7.38104,12.98902635,1.20808,-0.16896,1.219838009,9.48,7.55,12.119113
19/12/2020 00:00,10.66592,7.29584,12.92250482,1.18592,-0.18416,1.200133806,9.48,7.48,12.07562835
19/12/2020 00:30,11.38688,7.0884,13.41292104,1.23688,-0.2116,1.254849272,10.15,7.3,12.50249975
19/12/2020 01:00,12.452,6.5084,14.05032293,1.252,-0.2116,1.269755315,11.2,6.72,13.06133224
19/12/2020 01:30,12.65184,6.36824,14.1641638,1.23184,-0.20176,1.248253533,11.42,6.57,13.17502562
19/12/2020 02:00,12.51496,6.57688,14.13787729,1.21496,-0.20312,1.231822039,11.3,6.78,13.17795128
19/12/2020 02:30,12.23904,6.61776,13.91362094,1.26904,-0.22224,1.288352878,10.97,6.84,12.92774149
19/12/2020 03:00,12.44632,7.29128,14.42475808,1.28632,-0.21872,1.30478258,11.16,7.51,13.45160585
19/12/2020 03:30,11.96944,7.40344,14.07403346,1.33944,-0.24656,1.361943959,10.63,7.65,13.09654153
19/12/2020 04:00,11.65136,7.45208,13.83067917,1.36136,-0.25792,1.385577055,10.29,7.71,12.8580014
19/12/2020 04:30,11.04728,7.36248,13.27586182,1.10728,-0.16752,1.119880328,9.94,7.53,12.47014435
19/12/2020 05:00,10.77872,7.41552,13.08322367,1.08872,-0.16448,1.101074434,9.69,7.58,12.30254039
19/12/2020 05:30,10.8596,7.33664,13.10561706,1.1696,-0.20336,1.187147611,9.69,7.54,12.27793549
19/12/2020 06:00,11.0084,7.08936,13.09365861,1.2684,-0.23064,1.289198732,9.74,7.32,12.18400591
19/12/2020 06:30,11.18984,6.71928,13.05225049,1.33984,-0.27072,1.366916436,9.85,6.99,12.07818695
19/12/2020 07:00,11.3848,6.44208,13.08105752,1.3948,-0.28792,1.424206785,9.99,6.73,12.04545557
19/12/2020 07:30,11.73416,6.55256,13.43973785,1.44416,-0.30744,1.476522082,10.29,6.86,12.36704087
19/12/2020 08:00,11.67568,6.46776,13.34741259,1.44568,-0.31224,1.479014699,10.23,6.78,12.27278697
19/12/2020 08:30,11.94608,6.382,13.54395627,1.41608,-0.268,1.441217043,10.53,6.65,12.45405155
19/12/2020 09:00,12.30144,6.13816,13.74781562,1.44144,-0.28184,1.46873519,10.86,6.42,12.6157045
19/12/2020 09:30,12.57136,6.06064,13.9560184,1.45136,-0.26936,1.476143848,11.12,6.33,12.79544059
19/12/2020 10:00,11.8712,6.00968,13.30569965,1.5612,-0.27032,1.584429974,10.31,6.28,12.07205451
19/12/2020 10:30,11.86032,6.00024,13.2917294,1.70032,-0.27976,1.723181291,10.16,6.28,11.94420362
19/12/2020 11:00,11.46832,6.0816,12.98107169,2.08832,-0.3184,2.112453309,9.38,6.4,11.35536877
19/12/2020 11:30,11.36464,6.14184,12.91809742,2.47464,-0.34816,2.499011508,8.89,6.49,11.00691601
19/12/2020 12:00,11.54288,6.27696,13.13918968,2.46288,-0.38304,2.492488222,9.08,6.66,11.26063941
19/12/2020 12:30,10.9292,6.35368,12.6418615,2.4192,-0.43632,2.458231841,8.51,6.79,10.88688201
19/12/2020 13:00,12.07408,6.09232,13.52404417,2.02408,-0.37768,2.05901482,10.05,6.47,11.95254785
19/12/2020 13:30,12.51216,6.16416,13.94815459,1.90216,-0.35584,1.935157557,10.61,6.52,12.45321244
19/12/2020 14:00,12.4864,6.13344,13.91147983,1.6764,-0.31656,1.706026727,10.81,6.45,12.588034
19/12/2020 14:30,12.52528,6.112,13.9369718,1.55528,-0.278,1.57993034,10.97,6.39,12.69539287
19/12/2020 15:00,11.81488,6.21256,13.34868125,1.71488,-0.28744,1.738802797,10.1,6.5,12.01082845
19/12/2020 15:30,12.60552,6.11744,14.01150265,1.59552,-0.28256,1.620346946,11.01,6.4,12.73499509
19/12/2020 16:00,13.0472,6.12664,14.41406069,1.4172,-0.27336,1.443323086,11.63,6.4,13.27467137
19/12/2020 16:30,13.80872,5.68328,14.93252891,1.32872,-0.25672,1.35329302,12.48,5.94,13.82150498
19/12/2020 17:00,14.32944,4.88008,15.13763626,1.27944,-0.24992,1.30362062,13.05,5.13,14.02210398
19/12/2020 17:30,14.75264,4.28312,15.36181968,1.26264,-0.22688,1.282861763,13.49,4.51,14.22393054
19/12/2020 18:00,14.71872,4.25704,15.3219812,1.15872,-0.20296,1.176360829,13.56,4.46,14.27463485
19/12/2020 18:30,14.54592,4.1972,15.13936183,1.16592,-0.2028,1.18342608,13.38,4.4,14.08489972
19/12/2020 19:00,14.06968,4.20152,14.68361895,1.15968,-0.19848,1.176542397,12.91,4.4,13.63921185
19/12/2020 19:30,13.54496,4.20248,14.18191734,1.22496,-0.23752,1.247775121,12.32,4.44,13.09564813
19/12/2020 20:00,12.97856,4.23408,13.65175641,1.21856,-0.20592,1.235836365,11.76,4.44,12.57025059
19/12/2020 20:30,12.87784,4.736,13.7210954,1.21784,-0.224,1.23826906,11.66,4.96,12.67111676
19/12/2020 21:00,12.6816,5.28608,13.73920013,1.2416,-0.21392,1.259893776,11.44,5.5,12.69344713
19/12/2020 21:30,12.5712,5.90448,13.88877077,1.1912,-0.20552,1.208799367,11.38,6.11,12.91652043
19/12/2020 22:00,12.0796,6.004,13.48943113,1.1896,-0.216,1.209050934,10.89,6.22,12.54115226
19/12/2020 22:30,11.61296,5.99184,13.06763125,1.21296,-0.22816,1.234232129,10.4,6.22,12.11810216
19/12/2020 23:00,11.14024,6.18184,12.7404903,1.22024,-0.21816,1.239588417,9.92,6.4,11.80535472
19/12/2020 23:30,10.96608,6.83552,12.92204489,1.22608,-0.22448,1.246460363,9.74,7.06,12.02959683
20/12/2020 00:00,11.16232,7.30608,13.34077182,1.16232,-0.19392,1.178385654,10,7.5,12.5
20/12/2020 00:30,11.66056,7.282,13.74758828,1.07056,-0.158,1.082156511,10.59,7.44,12.94224478
20/12/2020 01:00,12.82248,7.35112,14.78022187,1.08248,-0.15888,1.094077605,11.74,7.51,13.93655983
20/12/2020 01:30,13.12984,7.42696,15.08484117,0.97984,-0.13304,0.988830656,12.15,7.56,14.31
20/12/2020 02:00,13.14432,7.55776,15.16221898,0.89432,-0.11224,0.90133572,12.25,7.67,14.4530758
20/12/2020 02:30,12.95824,7.63064,15.03804012,0.70824,-0.03936,0.709332861,12.25,7.67,14.4530758
20/12/2020 03:00,13.00216,7.70912,15.11577639,0.75216,-0.05088,0.753878929,12.25,7.76,14.50103789
20/12/2020 03:30,12.40616,7.64968,14.57499263,0.71616,-0.06032,0.718695797,11.69,7.71,14.00357811
20/12/2020 04:00,12.04128,7.69096,14.28787212,0.66128,-0.01904,0.661554049,11.38,7.71,13.74585392
20/12/2020 04:30,11.4924,7.38856,13.66257943,0.6224,-0.00144,0.622401666,10.87,7.39,13.1441622
20/12/2020 05:00,11.01624,7.28968,13.20973044,0.62624,-0.00032,0.626240082,10.39,7.29,12.69236779
20/12/2020 05:30,10.86456,7.32976,13.10587829,0.65456,-0.03024,0.655258156,10.21,7.36,12.58625043
20/12/2020 06:00,10.7588,7.05576,12.86606104,0.6788,-0.04424,0.680240118,10.08,7.1,12.3294931
20/12/2020 06:30,10.82336,6.27776,12.51220973,0.65336,-0.03224,0.654154957,10.17,6.31,11.96850032
20/12/2020 07:00,11.00544,6.06504,12.56600254,0.68544,-0.04496,0.686912946,10.32,6.11,11.99310218
20/12/2020 07:30,11.20296,5.99008,12.70383293,0.69296,-0.01992,0.693246254,10.51,6.01,12.10703102
20/12/2020 08:00,11.07952,5.99624,12.59804181,0.65952,-0.01376,0.659663526,10.42,6.01,12.02898583
20/12/2020 08:30,11.28888,6.0372,12.80182001,0.72888,-0.0528,0.730789911,10.56,6.09,12.19022969
20/12/2020 09:00,11.7708,6.08736,13.25170496,0.7108,-0.00264,0.710804903,11.06,6.09,12.62583463
20/12/2020 09:30,11.87864,5.94792,13.28457152,0.76864,-0.07208,0.77201229,11.11,6.02,12.63615844
20/12/2020 10:00,11.6396,4.91248,12.63379388,0.9196,-0.07752,0.922861588,10.72,4.99,11.8244873
20/12/2020 10:30,11.54904,4.61112,12.43554392,1.28904,-0.10888,1.293630154,10.26,4.72,11.29362652
20/12/2020 11:00,11.4204,4.55224,12.29424358,1.4704,-0.16776,1.479939045,9.95,4.72,11.01276078
20/12/2020 11:30,11.75648,4.48072,12.5814019,1.49648,-0.14928,1.503907214,10.26,4.63,11.25630934
20/12/2020 12:00,11.28888,4.48344,12.14660635,1.74888,-0.14656,1.755010281,9.54,4.63,10.60417371
20/12/2020 12:30,10.62696,4.66768,11.60687363,1.75696,-0.18232,1.766394357,8.87,4.85,10.10937189
20/12/2020 13:00,11.12728,4.48144,11.99581863,1.71728,-0.13856,1.722860839,9.41,4.62,10.48296237
20/12/2020 13:30,10.74384,4.59152,11.68384157,1.65384,-0.18848,1.66454542,9.09,4.78,10.27017527
20/12/2020 14:00,10.46448,4.51136,11.39551274,1.68448,-0.17864,1.693925949,8.78,4.69,9.95411975
20/12/2020 14:30,11.05248,4.40984,11.89974802,1.37248,-0.13016,1.378638087,9.68,4.54,10.69177254
20/12/2020 15:00,11.32472,4.43088,12.16067353,1.08472,-0.10912,1.090194777,10.24,4.54,11.2013035
20/12/2020 15:30,11.4688,4.51416,12.32521862,0.9088,-0.09584,0.913839562,10.56,4.61,11.52239992
20/12/2020 16:00,12.25656,4.54664,13.07268902,0.72656,-0.06336,0.729317437,11.53,4.61,12.4174474
20/12/2020 16:30,13.48128,4.24336,14.13332992,0.64128,-0.04664,0.642973816,12.84,4.29,13.53771399
20/12/2020 17:00,14.13264,3.57152,14.57694304,0.56264,-0.03848,0.563954324,13.57,3.61,14.0419728
20/12/2020 17:30,14.69112,3.27712,15.05219327,0.32112,-0.03288,0.322798929,14.37,3.31,14.74628767
20/12/2020 18:00,14.83712,3.28504,15.19643437,0.32712,-0.02496,0.32807087,14.51,3.31,14.8827484
20/12/2020 18:30,14.46032,3.18784,14.80753789,0.35032,-0.06216,0.355792029,14.11,3.25,14.47945441
20/12/2020 19:00,13.68392,3.0916,14.02881524,0.32392,-0.0384,0.326188176,13.36,3.13,13.7217528
20/12/2020 19:30,13.0108,3.03192,13.35939578,0.3308,-0.03808,0.332984574,12.68,3.07,13.04635198
20/12/2020 20:00,12.3692,2.88352,12.70085809,0.3292,-0.04648,0.332465081,12.04,2.93,12.39138814
20/12/2020 20:30,11.76776,3.0148,12.14780616,0.27776,-0.0152,0.278175588,11.49,3.03,11.8828027
20/12/2020 21:00,11.3576,3.11992,11.77832665,0.2876,-0.03008,0.289168751,11.07,3.15,11.50944829
20/12/2020 21:30,10.90624,3.1696,11.35748366,0.29624,-0.0504,0.300496751,10.61,3.22,11.08785371
20/12/2020 22:00,10.51576,3.096,10.96204472,0.33576,-0.064,0.341805175,10.18,3.16,10.65917445
20/12/2020 22:30,9.99824,3.3164,10.53391248,0.33824,-0.0736,0.346154962,9.66,3.39,10.23756319
20/12/2020 23:00,9.9748,4.37976,10.89398608,0.3948,-0.08024,0.402871565,9.58,4.46,10.56730808
20/12/2020 23:30,10.0284,5.7088,11.5394629,0.3984,-0.0812,0.406590703,9.63,5.79,11.23659201
21/12/2020 00:00,9.89168,5.74504,11.43900423,0.45168,-0.08496,0.45960094,9.44,5.83,11.0951566
21/12/2020 00:30,10.70312,5.74104,12.14562958,0.44312,-0.08896,0.45196152,10.26,5.83,11.80069913
21/12/2020 01:00,11.7836,5.31416,12.92646609,0.4536,-0.09584,0.46361435,11.33,5.41,12.55535742
21/12/2020 01:30,12.15272,5.16584,13.20509395,0.49272,-0.11416,0.505772186,11.66,5.28,12.79976562
21/12/2020 02:00,11.86576,5.14392,12.93275583,0.60576,-0.13608,0.620856621,11.26,5.28,12.4364786
21/12/2020 02:30,11.6116,5.13416,12.69601723,0.6716,-0.14584,0.687252403,10.94,5.28,12.14751003
21/12/2020 03:00,11.39312,5.10416,12.48421534,0.60312,-0.12584,0.616108302,10.79,5.23,11.99070473
21/12/2020 03:30,11.0272,5.33576,12.25028467,0.6272,-0.13424,0.641404878,10.4,5.47,11.75078295
21/12/2020 04:00,10.88272,5.67464,12.27335055,0.61272,-0.13536,0.627493528,10.27,5.81,11.79953389
21/12/2020 04:30,10.8096,6.04648,12.38577299,0.5896,-0.13352,0.604529363,10.22,6.18,11.94323239
21/12/2020 05:00,10.6448,6.03096,12.2345513,0.6348,-0.14904,0.652061317,10.01,6.18,11.76403417
21/12/2020 05:30,10.616,5.96288,12.17601716,0.736,-0.17712,0.757012215,9.88,6.14,11.6324546
21/12/2020 06:00,10.86968,5.95504,12.39404876,0.71968,-0.18496,0.743067631,10.15,6.14,11.86263461
21/12/2020 06:30,11.27496,6.09528,12.81706524,0.74496,-0.19472,0.769987844,10.53,6.29,12.26560231
21/12/2020 07:00,11.694,6.13504,13.20561819,0.634,-0.15496,0.652662701,11.06,6.29,12.72350974
21/12/2020 07:30,12.32664,6.07512,13.74238468,0.64664,-0.14488,0.66267149,11.68,6.22,13.23294374
21/12/2020 08:00,12.20472,5.65184,13.44985077,0.68472,-0.13816,0.698519623,11.52,5.79,12.89319588
21/12/2020 08:30,11.92232,4.76144,12.83795253,0.67232,-0.14856,0.688537767,11.25,4.91,12.27479531
21/12/2020 09:00,11.81168,4.25216,12.5537504,0.65168,-0.14784,0.668239095,11.16,4.4,11.99606602
21/12/2020 09:30,11.87288,3.89536,12.49556357,0.71288,-0.18464,0.736403303,11.16,4.08,11.882424
21/12/2020 10:00,11.872,3.85248,12.48142565,0.852,-0.22752,0.881855629,11.02,4.08,11.751034
21/12/2020 10:30,11.70784,3.8484,12.32411052,0.88784,-0.2316,0.917550231,10.82,4.08,11.56368453
21/12/2020 11:00,11.38864,3.85192,12.02241277,0.97864,-0.22808,1.004866526,10.41,4.08,11.18098833
21/12/2020 11:30,10.97184,3.82568,11.6196859,1.11184,-0.25432,1.1405555,9.86,4.08,10.67080128
21/12/2020 12:00,10.99976,3.90528,11.67244327,1.13976,-0.23472,1.163677935,9.86,4.14,10.6938861
21/12/2020 12:30,11.31944,3.62448,11.88556171,1.00944,-0.23552,1.03655139,10.31,3.86,11.00889186
21/12/2020 13:00,11.31064,3.29432,11.78062483,1.00064,-0.22568,1.025773792,10.31,3.52,10.89433339
21/12/2020 13:30,11.39192,3.37984,11.88272526,0.91192,-0.20016,0.933628466,10.48,3.58,11.07460157
21/12/2020 14:00,11.31304,3.36008,11.80148345,0.89304,-0.21992,0.919720201,10.42,3.58,11.01784008
21/12/2020 14:30,11.6732,3.5156,12.19110502,0.9332,-0.1844,0.951244238,10.74,3.7,11.35947182
21/12/2020 15:00,11.69456,3.44616,12.19174936,1.13456,-0.15384,1.144942417,10.56,3.6,11.15677373
21/12/2020 15:30,11.96792,3.44504,12.45389135,1.09792,-0.15496,1.108801573,10.87,3.6,11.4506288
21/12/2020 16:00,12.34016,3.3888,12.79701193,1.08016,-0.1612,1.092122276,11.26,3.55,11.80635846
21/12/2020 16:30,13.1088,3.45696,13.55696168,1.0988,-0.16304,1.110830087,12.01,3.62,12.5437036
21/12/2020 17:00,13.97048,3.51248,14.40527081,1.14048,-0.17752,1.154213144,12.83,3.69,13.35009363
21/12/2020 17:30,14.62424,3.50672,15.03879918,1.16424,-0.18328,1.178578099,13.46,3.69,13.95663641
21/12/2020 18:00,14.73784,3.42264,15.13004932,1.16784,-0.18736,1.182773873,13.57,3.61,14.0419728
21/12/2020 18:30,14.43504,3.242,14.7946255,1.17504,-0.198,1.191605221,13.26,3.44,13.69894886
21/12/2020 19:00,13.94392,3.162,14.29794212,1.27392,-0.228,1.294162342,12.67,3.39,13.11567764
21/12/2020 19:30,13.23752,3.1516,13.60751698,1.28752,-0.2384,1.309405327,11.95,3.39,12.42153775
21/12/2020 20:00,12.60504,3.06072,12.97131606,1.28504,-0.23928,1.30712766,11.32,3.3,11.79120011
21/12/2020 20:30,12.1984,2.99832,12.5614842,1.2684,-0.23168,1.289385196,10.93,3.23,11.3972716
21/12/2020 21:00,12.2736,4.29264,13.0026157,1.2736,-0.22736,1.293734721,11,4.52,11.89245139
21/12/2020 21:30,12.02656,4.85064,12.96791633,1.31656,-0.23936,1.338141787,10.71,5.09,11.85800152
21/12/2020 22:00,11.44064,4.85736,12.42908644,1.30064,-0.23264,1.32128187,10.14,5.09,11.34582302
21/12/2020 22:30,11.07592,5.1308,12.20660118,1.26592,-0.2192,1.284757598,9.81,5.35,11.1740145
21/12/2020 23:00,10.82136,5.70576,12.23345942,1.01136,-0.13424,1.020230085,9.81,5.84,11.41672895
21/12/2020 23:30,10.4228,5.82616,11.94064069,0.8828,-0.10384,0.888886149,9.54,5.93,11.23283134
22/12/2020 00:00,10.5336,5.83808,12.04325151,0.8136,-0.09192,0.818776066,9.72,5.93,11.38610118
22/12/2020 00:30,11.32752,5.84872,12.74834244,0.78752,-0.08128,0.791703346,10.54,5.93,12.09365536
22/12/2020 01:00,12.39112,5.77464,13.67063722,0.78112,-0.08536,0.785770185,11.61,5.86,13.0050644
22/12/2020 01:30,12.75096,5.8036,14.00959506,0.67096,-0.0564,0.673326282,12.08,5.86,13.42631744
22/12/2020 02:00,12.54592,5.89632,13.86242036,0.59592,-0.00368,0.595931362,11.95,5.9,13.32713398
22/12/2020 02:30,12.2404,5.86944,13.57489293,0.5704,-0.03056,0.571218061,11.67,5.9,13.07665477
22/12/2020 03:00,12.08288,5.8688,13.43275112,0.58288,-0.0312,0.583714429,11.5,5.9,12.92516924
22/12/2020 03:30,11.3248,5.8756,12.75828242,0.5648,-0.0244,0.565326808,10.76,5.9,12.27141394
22/12/2020 04:00,10.90848,5.80776,12.35819615,0.53848,-0.02224,0.538939076,10.37,5.83,11.89646166
22/12/2020 04:30,10.60392,5.73416,12.05502842,0.52392,-0.01584,0.524159396,10.08,5.75,11.60469302
22/12/2020 05:00,10.43408,5.75672,11.9167886,0.52408,0.00672,0.524123082,9.91,5.75,11.45733826
22/12/2020 05:30,10.41792,5.83184,11.9391547,0.50792,0.02184,0.508389331,9.91,5.81,11.48756719
22/12/2020 06:00,10.63136,6.00032,12.20777029,0.49136,0.03032,0.492294578,10.14,5.97,11.76692398
22/12/2020 06:30,11.13984,5.93104,12.62035145,0.47984,0.04104,0.481591847,10.66,5.89,12.178986
22/12/2020 07:00,11.6836,6.04504,13.15480967,0.4836,0.04504,0.485692868,11.2,6,12.70590414
22/12/2020 07:30,12.10056,5.58384,13.32677086,0.48056,0.04384,0.48255555,11.62,5.54,12.87307267
22/12/2020 08:00,11.8304,4.8324,12.77929786,0.4704,0.0424,0.472307019,11.36,4.79,12.3285725
22/12/2020 08:30,11.83232,4.60512,12.6968865,0.47232,0.01512,0.47256195,11.36,4.59,12.25225285
22/12/2020 09:00,11.58584,3.63248,12.14193557,0.48584,0.03248,0.486924487,11.1,3.6,11.6691902
22/12/2020 09:30,11.41064,3.41304,11.91014472,0.54064,0.00304,0.540648547,10.87,3.41,11.39232198
22/12/2020 10:00,11.61136,3.4192,12.10432194,0.59136,0.0092,0.59143156,11.02,3.41,11.53553206
22/12/2020 10:30,11.54648,3.41176,12.03998782,0.63648,0.00176,0.636482433,10.91,3.41,11.4304943
22/12/2020 11:00,11.57216,3.41568,12.06572654,0.66216,0.00568,0.662184361,10.91,3.41,11.4304943
22/12/2020 11:30,11.48872,3.3356,11.96314819,0.72872,-0.0044,0.728733283,10.76,3.34,11.26646351
22/12/2020 12:00,11.7568,3.27752,12.20510072,0.7068,-0.00248,0.706804351,11.05,3.28,11.52653027
22/12/2020 12:30,11.66744,3.22384,12.10463963,0.69744,-0.00616,0.697467203,10.97,3.23,11.43563728
22/12/2020 13:00,11.92872,3.48872,12.42841615,0.67872,-0.00128,0.678721207,11.25,3.49,11.77890487
22/12/2020 13:30,11.99104,3.60864,12.52227307,0.66104,-0.00136,0.661041399,11.33,3.61,11.89121524
22/12/2020 14:00,11.91168,3.55152,12.4298598,0.64168,-0.00848,0.64173603,11.27,3.56,11.81890435
22/12/2020 14:30,11.9836,3.52424,12.49107427,0.6036,-0.03576,0.604658364,11.38,3.56,11.92384166
22/12/2020 15:00,11.96168,3.65168,12.50666044,0.58168,-0.03832,0.582940859,11.38,3.69,11.96329804
22/12/2020 15:30,12.63448,4.20824,13.31688285,0.58448,-0.02176,0.584884919,12.05,4.23,12.77088094
22/12/2020 16:00,12.8392,4.25048,13.52448287,0.6392,-0.02952,0.639881294,12.2,4.28,12.92897521
22/12/2020 16:30,13.6648,4.31568,14.33010303,0.7248,-0.06432,0.727648337,12.94,4.38,13.66118589
22/12/2020 17:00,14.56656,4.3444,15.20060794,0.78656,-0.0756,0.790184784,13.78,4.42,14.47151685
22/12/2020 17:30,15.14816,4.38344,15.76963213,0.81816,-0.08656,0.822726212,14.33,4.47,15.01098931
22/12/2020 18:00,15.18808,4.2992,15.78483116,0.77808,-0.0808,0.782264103,14.41,4.38,15.06095946
22/12/2020 18:30,15.04224,4.20704,15.61948046,0.75224,-0.08296,0.756800753,14.29,4.29,14.92006032
22/12/2020 19:00,14.40264,4.20688,15.00446195,0.72264,-0.08312,0.727404636,13.68,4.29,14.33689297
22/12/2020 19:30,13.90456,4.20216,14.52566479,0.69456,-0.08784,0.700092465,13.21,4.29,13.88913964
22/12/2020 20:00,13.70376,4.90184,14.55407412,0.74376,-0.07816,0.74785555,12.96,4.98,13.88387554
22/12/2020 20:30,13.57248,5.36072,14.59279042,0.75248,-0.08928,0.757757922,12.82,5.45,13.93035893
22/12/2020 21:00,12.97976,5.3264,14.03013566,0.75976,-0.0836,0.764345614,12.22,5.41,13.36400015
22/12/2020 21:30,12.35376,5.28712,13.43759741,0.72376,-0.08288,0.728489967,11.63,5.37,12.80991023
22/12/2020 22:00,11.846,5.29376,12.97503799,0.696,-0.07624,0.700163222,11.15,5.37,12.37575856
22/12/2020 22:30,11.58544,5.81472,12.96276933,0.72544,-0.07528,0.7293355,10.86,5.89,12.35442026
22/12/2020 23:00,10.98008,5.83232,12.43294468,0.72008,-0.05768,0.722386454,10.26,5.89,11.83045646
22/12/2020 23:30,10.48704,5.75136,11.96060825,0.73704,-0.06864,0.740229296,9.75,5.82,11.35495046
23/12/2020 00:00,10.4628,5.82552,11.97526063,0.7528,-0.07448,0.756475453,9.71,5.9,11.36195846
23/12/2020 00:30,11.09944,5.89544,12.56796647,0.76944,-0.08456,0.774072546,10.33,5.98,11.93605044
23/12/2020 01:00,12.36792,5.90944,13.7071852,0.73792,-0.07056,0.741285802,11.63,5.98,13.0773583
23/12/2020 01:30,12.74384,6.01536,14.09219691,0.74384,-0.07464,0.747575465,12,6.09,13.45689786
23/12/2020 02:00,12.32352,5.95888,13.68858634,0.76352,-0.08112,0.767817195,11.56,6.04,13.04282178
23/12/2020 02:30,12.05824,6.01616,13.47573126,0.80824,-0.09384,0.81366937,11.25,6.11,12.80213263
23/12/2020 03:00,11.9476,5.96408,13.3534788,0.7776,-0.07592,0.781297387,11.17,6.04,12.69844479
23/12/2020 03:30,11.43952,5.86048,12.85332034,0.82952,-0.09952,0.835468528,10.61,5.96,12.1693755
23/12/2020 04:00,10.94824,5.77872,12.3797239,0.81824,-0.09128,0.823315696,10.13,5.87,11.70785207
23/12/2020 04:30,10.56848,5.84888,12.07899693,0.81848,-0.09112,0.823536499,9.75,5.94,11.41692165
23/12/2020 05:00,10.4372,5.8452,11.96250421,0.8572,-0.0948,0.862426159,9.58,5.94,11.27208942
23/12/2020 05:30,10.48128,5.8636,12.00995568,0.81128,-0.0764,0.814869436,9.67,5.94,11.34867834
23/12/2020 06:00,10.63824,5.8536,12.14235493,0.81824,-0.0864,0.822788951,9.82,5.94,11.47675912
23/12/2020 06:30,10.9568,5.37672,12.20494097,0.8568,-0.10328,0.863002317,10.1,5.48,11.49088334
23/12/2020 07:00,11.47984,5.43992,12.7035214,0.90984,-0.11008,0.916475003,10.57,5.55,11.93848399
23/12/2020 07:30,11.75456,5.4788,12.96869038,0.89456,-0.1112,0.90144497,10.86,5.59,12.21424169
23/12/2020 08:00,11.73568,5.4872,12.955136,0.87568,-0.1028,0.881693429,10.86,5.59,12.21424169
23/12/2020 08:30,12.1936,5.42104,13.34434546,0.9036,-0.11896,0.911396973,11.29,5.54,12.57599698
23/12/2020 09:00,12.19784,4.7504,13.09021011,0.85784,-0.1096,0.864813058,11.34,4.86,12.33755243
23/12/2020 09:30,11.94008,4.66568,12.81928548,0.84008,-0.10432,0.846532379,11.1,4.77,12.08151067
23/12/2020 10:00,12.05592,4.55672,12.88832434,0.80592,-0.08328,0.810211457,11.25,4.64,12.16930976
23/12/2020 10:30,11.95872,4.554,12.79647999,0.79872,-0.086,0.803336566,11.16,4.64,12.08615737
23/12/2020 11:00,11.45184,4.48064,12.29718562,0.86184,-0.04936,0.863252336,10.59,4.53,11.51820298
23/12/2020 11:30,11.3296,4.48512,12.18507848,1.0696,-0.10488,1.074729722,10.26,4.59,11.23991548
23/12/2020 12:00,10.9728,4.48312,11.85329932,1.1128,-0.18688,1.128382902,9.86,4.67,10.91001833
23/12/2020 12:30,11.8216,4.39528,12.61224456,0.9816,-0.09472,0.986159439,10.84,4.49,11.73310274
23/12/2020 13:00,12.112,4.3668,12.87514995,1.102,-0.1232,1.108865294,11.01,4.49,11.89034062
23/12/2020 13:30,11.97224,4.33048,12.73136236,1.33224,-0.15952,1.34175633,10.64,4.49,11.54858
23/12/2020 14:00,11.89456,4.38136,12.67583816,1.46456,-0.20864,1.479346695,10.43,4.59,11.39530605
23/12/2020 14:30,11.9068,4.39024,12.69039375,1.4768,-0.26976,1.501235724,10.43,4.66,11.42368154
23/12/2020 15:00,12.11216,4.4344,12.89838452,1.41216,-0.2856,1.440750924,10.7,4.72,11.69480226
23/12/2020 15:30,12.28216,4.48264,13.0746134,1.49216,-0.30736,1.523486671,10.79,4.79,11.80543095
23/12/2020 16:00,12.6688,4.486,13.4395941,1.5388,-0.344,1.576781989,11.13,4.83,12.13283973
23/12/2020 16:30,12.72984,3.53832,13.21243864,1.54984,-0.36168,1.591482469,11.18,3.9,11.84070944
23/12/2020 17:00,13.46224,3.65472,13.94951197,1.59224,-0.39528,1.640571393,11.87,4.05,12.54190576
23/12/2020 17:30,14.08528,3.74304,14.57413672,1.60528,-0.39696,1.653632704,12.48,4.14,13.1487642
23/12/2020 18:00,14.21552,3.73952,14.69915027,1.60552,-0.40048,1.654714084,12.61,4.14,13.27221534
23/12/2020 18:30,14.11448,3.89696,14.64256955,1.61448,-0.41304,1.666477636,12.5,4.31,13.22218212
23/12/2020 19:00,13.81208,3.46416,14.23987214,1.63208,-0.41584,1.684223273,12.18,3.88,12.78306692
23/12/2020 19:30,13.35816,3.27848,13.75459449,1.61816,-0.41152,1.66966778,11.74,3.69,12.30624638
23/12/2020 20:00,12.76216,3.12264,13.13863039,1.61216,-0.41736,1.66530755,11.15,3.54,11.69846571
23/12/2020 20:30,12.44176,2.964,12.7899448,1.62176,-0.396,1.669407529,10.82,3.36,11.32969549
23/12/2020 21:00,12.06536,3.49072,12.56017667,1.61536,-0.39928,1.663974894,10.45,3.89,11.15054259
23/12/2020 21:30,12.0664,4.32536,12.81821938,1.6164,-0.39464,1.663877907,10.45,4.72,11.46651211
23/12/2020 22:00,11.75792,5.06,12.80047979,1.61792,-0.38,1.661946186,10.14,5.44,11.50709346
23/12/2020 22:30,11.11544,5.42056,12.36670842,1.59544,-0.37944,1.639940093,9.52,5.8,11.14766343
23/12/2020 23:00,10.57664,5.7384,12.03306064,1.59664,-0.3716,1.639312615,8.98,6.11,10.86151463
23/12/2020 23:30,10.23992,5.82936,11.78292831,1.60992,-0.37064,1.652034024,8.63,6.2,10.6262364
24/12/2020 00:00,10.32248,6.25672,12.07063124,1.60248,-0.36328,1.643141658,8.72,6.62,10.94818706
24/12/2020 00:30,11.152,6.45848,12.88716679,1.592,-0.37152,1.634775554,9.56,6.83,11.74914891
24/12/2020 01:00,12.4492,6.39144,13.99403751,1.6092,-0.36856,1.650866776,10.84,6.76,12.77510078
24/12/2020 01:30,12.98176,6.55368,14.54224241,1.60176,-0.36632,1.643114555,11.38,6.92,13.31881376
24/12/2020 02:00,12.71456,6.65912,14.35283649,1.56456,-0.36088,1.605640797,11.15,7.02,13.17584532
24/12/2020 02:30,12.75736,6.82408,14.46783681,1.56736,-0.35592,1.607263642,11.19,7.18,13.29543155
24/12/2020 03:00,12.72824,6.84792,14.45344602,1.53824,-0.33208,1.573677039,11.19,7.18,13.29543155
24/12/2020 03:30,12.06824,6.86112,13.8822687,1.52824,-0.31888,1.561154045,10.54,7.18,12.75319568
24/12/2020 04:00,11.7404,6.8624,13.59887958,1.5104,-0.3176,1.543430569,10.23,7.18,12.49821187
24/12/2020 04:30,11.33016,6.90344,13.26763014,1.43016,-0.27656,1.456654749,9.9,7.18,12.22957072
24/12/2020 05:00,10.98608,6.81912,12.93036548,1.39608,-0.27088,1.4221165,9.59,7.09,11.9262819
24/12/2020 05:30,11.03832,6.76464,12.94622967,1.23832,-0.20536,1.255232708,9.8,6.97,12.02584301
24/12/2020 06:00,11.28328,6.72136,13.13351011,1.12328,-0.16864,1.13586857,10.16,6.89,12.27589915
24/12/2020 06:30,11.786,6.73456,13.57439112,1.076,-0.15544,1.087169533,10.71,6.89,12.73484197
24/12/2020 07:00,12.40952,6.87512,14.18673541,1.04952,-0.14488,1.05947272,11.36,7.02,13.35402561
24/12/2020 07:30,12.81064,7.03144,14.6134748,1.02064,-0.13856,1.03000237,11.79,7.17,13.7990217
24/12/2020 08:00,12.67184,6.8944,14.42595856,1.07184,-0.1656,1.084557212,11.6,7.06,13.57952871
24/12/2020 08:30,12.88536,6.6988,14.52261766,1.28536,-0.2312,1.305987661,11.6,6.93,13.51239801
24/12/2020 09:00,13.07272,6.13064,14.43886266,1.22272,-0.21936,1.242241123,11.85,6.35,13.44414371
24/12/2020 09:30,12.95136,4.98776,13.87859776,1.36136,-0.21224,1.37780509,11.59,5.2,12.70307443
24/12/2020 10:00,12.92944,4.55192,13.70731171,1.56944,-0.22808,1.585926354,11.36,4.78,12.32469067
24/12/2020 10:30,12.57096,4.59432,13.38420007,1.70096,-0.31568,1.730005429,10.87,4.91,11.92748926
24/12/2020 11:00,12.61992,4.66504,13.45455235,2.11992,-0.35496,2.14943188,10.5,5.02,11.63831603
24/12/2020 11:30,11.83552,4.67928,12.72694759,2.12552,-0.34072,2.152655427,9.71,5.02,10.93089658
24/12/2020 12:00,11.41272,4.81984,12.38874632,2.53272,-0.31016,2.551640614,8.88,5.13,10.25530594
24/12/2020 12:30,11.296,4.78328,12.26700385,2.566,-0.34672,2.58931859,8.73,5.13,10.12569998
24/12/2020 13:00,11.97168,4.7488,12.87913908,2.45168,-0.3812,2.481138501,9.52,5.13,10.81421749
24/12/2020 13:30,12.0704,4.8296,13.00075353,2.6004,-0.4204,2.634163305,9.47,5.25,10.82789915
24/12/2020 14:00,12.0464,4.81232,12.97205368,2.4364,-0.43768,2.475400724,9.61,5.25,10.9505525
24/12/2020 14:30,11.90056,4.71552,12.80076002,2.06056,-0.38448,2.09612318,9.84,5.1,11.0831223
24/12/2020 15:00,12.09928,4.63136,12.95538776,1.78928,-0.27864,1.810845981,10.31,4.91,11.41946584
24/12/2020 15:30,12.59424,4.69616,13.44130946,1.43424,-0.21384,1.450093764,11.16,4.91,12.19236236
24/12/2020 16:00,13.14864,4.58272,13.92436916,1.22864,-0.20728,1.246002106,11.92,4.79,12.84641973
24/12/2020 16:30,13.92752,4.66952,14.68945984,1.14752,-0.17048,1.160114469,12.78,4.84,13.66579672
24/12/2020 17:00,14.88248,4.21784,15.46862583,1.07248,-0.13216,1.080592252,13.81,4.35,14.47890189
24/12/2020 17:30,15.11464,3.79488,15.58375618,1.02464,-0.13512,1.033510786,14.09,3.93,14.62781597
24/12/2020 18:00,15.15936,3.43456,15.54356452,1.06936,-0.14544,1.079205079,14.09,3.58,14.53769239
24/12/2020 18:30,14.94808,3.40232,15.33039064,1.06808,-0.13768,1.076917206,13.88,3.54,14.32431499
24/12/2020 19:00,14.3152,3.33736,14.69907898,0.9552,-0.10264,0.960698709,13.36,3.44,13.79576747
24/12/2020 19:30,13.38408,3.48144,13.8294621,0.82408,-0.05856,0.826158048,12.56,3.54,13.04933715
24/12/2020 20:00,12.89832,3.38792,13.33584121,0.79832,-0.07208,0.801567432,12.1,3.46,12.58497517
24/12/2020 20:30,12.45496,3.30224,12.88529463,0.77496,-0.07776,0.778851474,11.68,3.38,12.15922695
24/12/2020 21:00,12.06288,3.30648,12.5078329,0.78288,-0.07352,0.786324542,11.28,3.38,11.77551697
24/12/2020 21:30,11.5672,3.22264,12.0077277,0.7472,-0.07736,0.751193989,10.82,3.3,11.31204668
24/12/2020 22:00,11.36128,3.872,12.00296077,0.75128,-0.078,0.755318237,10.61,3.95,11.32142217
24/12/2020 22:30,11.4484,4.27552,12.2207174,0.6584,-0.05448,0.660650157,10.79,4.33,11.62639239
24/12/2020 23:00,11.40992,5.7588,12.78084707,0.61992,-0.0312,0.620704637,10.79,5.79,12.24533381
24/12/2020 23:30,11.80512,6.98176,13.71516791,0.66512,-0.04824,0.666867087,11.14,7.03,13.17271802
25/12/2020 00:00,11.97872,7.64,14.20772089,0.59872,-0.04,0.600054696,11.38,7.68,13.72904949
25/12/2020 00:30,12.44952,7.3472,14.45586027,0.55952,-0.0228,0.559984348,11.89,7.37,13.98888845
25/12/2020 01:00,13.66056,7.30088,15.48914937,0.57056,-0.01912,0.570880275,13.09,7.32,14.99768315
25/12/2020 01:30,14.17304,7.36184,15.97096588,0.59304,-0.01816,0.593317982,13.58,7.38,15.45576915
25/12/2020 02:00,13.44632,7.45832,15.37628235,0.60632,-0.00168,0.606322327,12.84,7.46,14.84982155
25/12/2020 02:30,13.9372,6.24712,15.27324629,0.5672,-0.00288,0.567207312,13.37,6.25,14.75870591
25/12/2020 03:00,14.35888,5.46216,15.36270245,0.55888,0.00216,0.558884174,13.8,5.46,14.84087598
25/12/2020 03:30,12.87184,7.02168,14.66247779,0.56184,0.03168,0.562732448,12.31,6.99,14.15613648
25/12/2020 04:00,12.12344,7.47368,14.24196932,0.59344,0.02368,0.593912263,11.53,7.45,13.72746881
25/12/2020 04:30,11.95472,7.49248,14.10859975,0.57472,0.04248,0.5762878,11.38,7.45,13.60172416
25/12/2020 05:00,11.77936,7.60608,14.02161813,0.56936,0.04608,0.571221652,11.21,7.56,13.52100958
25/12/2020 05:30,11.7308,7.52344,13.93606178,0.5208,0.05344,0.523534596,11.21,7.47,13.47089455
25/12/2020 06:00,11.90976,7.52688,14.0888717,0.49976,0.05688,0.502986473,11.41,7.47,13.63777841
25/12/2020 06:30,12.09736,6.71624,13.83669031,0.48736,0.05624,0.490594239,11.61,6.66,13.38460683
25/12/2020 07:00,12.56848,6.84088,14.3095887,0.48848,0.06088,0.492259164,12.08,6.78,13.85260986
25/12/2020 07:30,12.83944,6.72328,14.49322992,0.46944,0.07328,0.475125112,12.37,6.65,14.04419453
25/12/2020 08:00,12.82992,6.60416,14.42989177,0.45992,0.07416,0.465860614,12.37,6.53,13.98777323
25/12/2020 08:30,12.98936,5.99424,14.30574662,0.45936,0.07424,0.465320521,12.53,5.92,13.85811315
25/12/2020 09:00,13.02448,4.8704,13.90531824,0.49448,0.0604,0.498155227,12.53,4.81,13.42151258
25/12/2020 09:30,13.71496,4.70264,14.49879136,0.51496,0.05264,0.517643479,13.2,4.65,13.99508842
25/12/2020 10:00,14.00664,4.7,14.77416543,0.57664,0.05,0.578803671,13.43,4.65,14.21222713
25/12/2020 10:30,14.24752,4.69224,15.00029808,0.57752,0.04224,0.579062663,13.67,4.65,14.43923128
25/12/2020 11:00,14.3632,4.69024,15.10959515,0.5832,0.04024,0.584586604,13.78,4.65,14.54341432
25/12/2020 11:30,14.68168,4.68272,15.41037294,0.69168,0.03272,0.692453479,13.99,4.65,14.74254388
25/12/2020 12:00,15.01016,4.14208,15.57118268,0.90016,0.01208,0.900241052,14.11,4.13,14.70200667
25/12/2020 12:30,14.48224,3.1108,14.81257412,0.93224,0.0108,0.932302557,13.55,3.1,13.90008993
25/12/2020 13:00,13.95488,2.79584,14.23219579,0.93488,-0.03416,0.935503886,13.02,2.83,13.32401216
25/12/2020 13:30,13.19224,2.71976,13.46968042,0.93224,-0.05024,0.933592778,12.26,2.77,12.5690294
25/12/2020 14:00,12.21128,2.65224,12.49598881,1.02128,-0.02776,1.021657211,11.19,2.68,11.50645471
25/12/2020 14:30,11.53936,2.7652,11.86605074,1.02936,-0.0548,1.030817661,10.51,2.82,10.88175078
25/12/2020 15:00,11.47016,2.8492,11.8187356,0.89016,-0.0208,0.890402979,10.58,2.87,10.96235832
25/12/2020 15:30,11.35824,2.88744,11.71951047,0.70824,0.01744,0.708454692,10.65,2.87,11.029932
25/12/2020 16:00,11.66976,3.01832,12.05377759,0.54976,0.03832,0.551093894,11.12,2.98,11.51237595
25/12/2020 16:30,12.01584,3.21728,12.43910373,0.48584,0.05728,0.489204971,11.53,3.16,11.95518716
25/12/2020 17:00,12.44896,3.2304,12.86126313,0.47896,0.0704,0.48410623,11.97,3.16,12.38008481
25/12/2020 17:30,12.48696,3.33272,12.92405481,0.45696,0.06272,0.46124423,12.03,3.27,12.46650713
25/12/2020 18:00,12.86208,3.62872,13.36415769,0.48208,0.04872,0.484535618,12.38,3.58,12.88723399
25/12/2020 18:30,13.21616,4.31312,13.90215412,0.51616,0.03312,0.5172215,12.7,4.28,13.40180585
25/12/2020 19:00,12.89344,4.49304,13.65387137,0.54344,0.01304,0.543596427,12.35,4.48,13.1374617
25/12/2020 19:30,12.40312,4.72608,13.27302595,0.56312,-0.00392,0.563133644,11.84,4.73,12.74984314
25/12/2020 20:00,12.04968,5.116,13.09076942,0.56968,-0.004,0.569694043,11.48,5.12,12.56999602
25/12/2020 20:30,12.106,5.348,13.23466433,0.556,-0.002,0.556003597,11.55,5.35,12.72890412
25/12/2020 21:00,11.7112,5.40624,12.89882306,0.5612,0.00624,0.56123469,11.15,5.4,12.38880543
25/12/2020 21:30,11.41616,5.39672,12.62748177,0.57616,-0.00328,0.576169336,10.84,5.4,12.11055738
25/12/2020 22:00,11.38072,5.92872,12.83240073,0.64072,-0.01128,0.640819286,10.74,5.94,12.27319029
25/12/2020 22:30,11.308,6.97784,13.28763015,0.618,-0.00216,0.618003775,10.69,6.98,12.76700826
25/12/2020 23:00,10.876,7.23536,13.06284082,0.626,0.00536,0.626022947,10.25,7.23,12.54334086
25/12/2020 23:30,10.5648,7.11448,12.73698648,0.6348,0.01448,0.634965125,9.93,7.1,12.20716593
26/12/2020 00:00,10.64016,7.21144,12.85371043,0.71016,-0.00856,0.710211588,9.93,7.22,12.27734906
