Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
26/12/2020 00:30,11.288,6.58632,13.06899212,0.708,-0.02368,0.708395894,10.58,6.61,12.47511523
26/12/2020 01:00,12.18312,6.01944,13.58904231,0.79312,-0.05056,0.794729921,11.39,6.07,12.90647125
26/12/2020 01:30,12.55408,6.1012,13.9581362,0.80408,-0.0588,0.806227069,11.75,6.16,13.26680444
26/12/2020 02:00,12.22448,6.14864,13.68370144,0.85448,-0.07136,0.857454559,11.37,6.22,12.96014275
26/12/2020 02:30,12.09072,6.08264,13.53454911,0.84072,-0.06736,0.843414185,11.25,6.15,12.82127139
26/12/2020 03:00,11.9252,6.12032,13.4040558,0.8152,-0.06968,0.818172563,11.11,6.19,12.71802658
26/12/2020 03:30,11.35728,6.06976,12.87749182,0.84728,-0.08024,0.851071005,10.51,6.15,12.17713431
26/12/2020 04:00,10.96896,6.17232,12.58632662,0.91896,-0.09768,0.924136821,10.05,6.27,11.84548015
26/12/2020 04:30,10.69808,6.27328,12.40173204,0.91808,-0.09672,0.923160682,9.78,6.37,11.67155945
26/12/2020 05:00,10.40736,6.1792,12.10353894,0.89736,-0.0908,0.901942132,9.51,6.27,11.39091743
26/12/2020 05:30,10.27504,6.15776,11.97891711,0.95504,-0.11224,0.961612822,9.32,6.27,11.23277793
26/12/2020 06:00,10.34416,6.27664,12.09949816,0.98416,-0.11336,0.990667147,9.36,6.39,11.33321225
26/12/2020 06:30,10.59192,6.36992,12.35979976,1.02192,-0.12008,1.028950773,9.57,6.49,11.56308782
26/12/2020 07:00,10.81248,6.35856,12.54356445,1.06248,-0.13144,1.070579387,9.75,6.49,11.7124976
26/12/2020 07:30,10.7108,6.33976,12.44643698,1.1108,-0.15024,1.120914224,9.6,6.49,11.58792906
26/12/2020 08:00,10.438,6.32808,12.20640981,1.158,-0.16192,1.169265618,9.28,6.49,11.3242439
26/12/2020 08:30,10.55848,6.2512,12.27024863,1.20848,-0.1888,1.223139138,9.35,6.44,11.35324183
26/12/2020 09:00,10.56,5.62376,11.96412456,1.27,-0.19624,1.285072036,9.29,5.82,10.96250428
26/12/2020 09:30,10.73472,5.25912,11.95376747,1.29472,-0.20088,1.310210919,9.44,5.46,10.90528312
26/12/2020 10:00,10.99992,5.22184,12.17644665,1.41992,-0.23816,1.43975449,9.58,5.46,11.02669488
26/12/2020 10:30,11.15072,4.90536,12.18199956,1.57072,-0.28464,1.596302367,9.58,5.19,10.8955266
26/12/2020 11:00,11.10264,4.362,11.92877441,1.67264,-0.308,1.700761174,9.43,4.67,10.52301288
26/12/2020 11:30,11.39624,4.3464,12.19694548,1.70624,-0.3236,1.736655377,9.69,4.67,10.75662587
26/12/2020 12:00,11.3004,4.33408,12.10302812,1.7804,-0.33592,1.811813016,9.52,4.67,10.60373991
26/12/2020 12:30,11.62712,4.30048,12.39693703,1.73712,-0.36952,1.77598731,9.89,4.67,10.93713857
26/12/2020 13:00,12.04544,4.28336,12.78435754,1.74544,-0.38664,1.787750341,10.3,4.67,11.30923959
26/12/2020 13:30,11.9904,4.28176,12.73197396,1.7304,-0.38824,1.773418861,10.26,4.67,11.2728213
26/12/2020 14:00,11.80512,4.26624,12.55235683,1.70512,-0.36376,1.743489476,10.1,4.63,11.11066605
26/12/2020 14:30,11.6688,4.242,12.41593562,1.7188,-0.388,1.762049216,9.95,4.63,10.9744886
26/12/2020 15:00,11.53976,4.18832,12.27632214,1.58976,-0.34168,1.626063369,9.95,4.53,10.93267579
26/12/2020 15:30,11.77728,4.2132,12.50821244,1.52728,-0.3168,1.559790511,10.25,4.53,11.20639996
26/12/2020 16:00,12.00448,4.3536,12.76954866,1.48448,-0.3164,1.517824045,10.52,4.67,11.50996525
26/12/2020 16:30,12.57848,4.41152,13.3296537,1.48848,-0.32848,1.524293876,11.09,4.74,12.06050165
26/12/2020 17:00,13.19912,4.65592,13.99622663,1.48912,-0.33408,1.526134929,11.71,4.99,12.72887269
26/12/2020 17:30,13.4852,4.71336,14.28518049,1.4952,-0.33664,1.532628308,11.99,5.05,13.01009608
26/12/2020 18:00,13.39592,4.61416,14.16831483,1.49592,-0.35584,1.537660155,11.9,4.97,12.89615834
26/12/2020 18:30,13.25888,4.63944,14.0471457,1.48888,-0.33056,1.525133951,11.77,4.97,12.77629837
26/12/2020 19:00,12.98448,4.60864,13.77810885,1.48448,-0.32136,1.518865735,11.5,4.93,12.51219006
26/12/2020 19:30,12.50832,4.66144,13.3486738,1.50832,-0.32856,1.543690674,11,4.99,12.07891137
26/12/2020 20:00,12.09728,4.53808,12.92046259,1.44728,-0.32192,1.482650291,10.65,4.86,11.7064982
26/12/2020 20:30,12.124,4.94808,13.09484142,1.414,-0.30192,1.445874022,10.71,5.25,11.92755633
26/12/2020 21:00,12.10344,5.14696,13.15235557,1.39344,-0.28304,1.421895452,10.71,5.43,12.00787242
26/12/2020 21:30,11.70216,5.90048,13.10557946,1.30216,-0.27952,1.331822847,10.4,6.18,12.0976196
26/12/2020 22:00,11.59704,6.48416,13.28667256,1.39704,-0.29584,1.428020332,10.2,6.78,12.24779164
26/12/2020 22:30,11.55848,7.21736,13.62676577,1.35848,-0.26264,1.383635675,10.2,7.48,12.64873116
26/12/2020 23:00,11.31752,7.67072,13.67209583,1.21752,-0.20928,1.235375679,10.1,7.88,12.81032396
26/12/2020 23:30,10.84648,7.60784,13.24859834,1.24648,-0.22216,1.266123002,9.6,7.83,12.38825654
27/12/2020 00:00,10.74224,7.57992,13.14727757,1.14224,-0.17008,1.154833072,9.6,7.75,12.33784827
27/12/2020 00:30,11.4496,7.32576,13.59264874,1.0996,-0.17424,1.113319243,10.35,7.5,12.78172524
27/12/2020 01:00,12.35656,6.59832,14.00794067,1.14656,-0.19168,1.162471959,11.21,6.79,13.10603678
27/12/2020 01:30,12.81656,6.6548,14.44128018,1.22656,-0.2252,1.247062337,11.59,6.88,13.47822318
27/12/2020 02:00,12.68368,6.49168,14.24842614,1.26368,-0.21832,1.282400392,11.42,6.71,13.24539543
27/12/2020 02:30,12.40232,6.42176,13.96626446,1.25232,-0.22824,1.272948891,11.15,6.65,12.98248821
27/12/2020 03:00,12.29208,6.45448,13.88364299,1.20208,-0.19552,1.217877004,11.09,6.65,12.93099377
27/12/2020 03:30,11.78384,6.4616,13.43916514,1.19384,-0.1884,1.208614291,10.59,6.65,12.50482307
27/12/2020 04:00,11.38544,6.51,13.11519516,1.09544,-0.14,1.104349942,10.29,6.65,12.25179987
27/12/2020 04:30,11.1956,6.44528,12.91832395,1.0656,-0.12472,1.072873915,10.13,6.57,12.07401342
27/12/2020 05:00,10.85968,6.44824,12.62982378,1.04968,-0.12176,1.056718316,9.81,6.57,11.80682006
27/12/2020 05:30,10.82384,6.57072,12.66214333,1.05384,-0.15928,1.065809019,9.77,6.73,11.86363351
27/12/2020 06:00,10.89712,6.53592,12.70690657,1.12712,-0.19408,1.143707367,9.77,6.73,11.86363351
27/12/2020 06:30,11.2536,6.67648,13.08506393,1.0536,-0.13352,1.062026624,10.2,6.81,12.26442416
27/12/2020 07:00,11.548,6.8624,13.43312465,1.058,-0.1276,1.065666815,10.49,6.99,12.60556226
27/12/2020 07:30,11.57752,6.8528,13.453618,1.08752,-0.1372,1.096140315,10.49,6.99,12.60556226
27/12/2020 08:00,11.51872,6.74816,13.34985295,1.02872,-0.12184,1.035910143,10.49,6.87,12.53941785
27/12/2020 08:30,11.47824,6.67112,13.2760625,0.92824,-0.08888,0.93248547,10.55,6.76,12.52996808
27/12/2020 09:00,11.40872,6.34208,13.05300237,0.98872,-0.10792,0.994592361,10.42,6.45,12.2547501
27/12/2020 09:30,11.3708,6.15264,12.92865312,1.1708,-0.11736,1.176667332,10.2,6.27,11.97300714
27/12/2020 10:00,11.19848,6.05192,12.7291669,1.45848,-0.12808,1.464093029,9.74,6.18,11.53516363
27/12/2020 10:30,11.33944,6.03464,12.84522399,1.72944,-0.14536,1.735538027,9.61,6.18,11.4256072
27/12/2020 11:00,11.40416,6.05384,12.91138428,1.93416,-0.20616,1.945116154,9.47,6.26,11.35202625
27/12/2020 11:30,11.30272,6.026,12.80875308,2.17272,-0.234,2.185284466,9.13,6.26,11.06998193
27/12/2020 12:00,11.33768,5.3828,12.55059854,2.20768,-0.2372,2.220386188,9.13,5.62,10.72106804
27/12/2020 12:30,11.56424,4.75336,12.50304275,2.03424,-0.22664,2.04682634,9.53,4.98,10.75273454
27/12/2020 13:00,11.75824,4.124,12.46048089,2.12824,-0.246,2.142410208,9.63,4.37,10.57515012
27/12/2020 13:30,11.60096,3.97616,12.26344655,1.65096,-0.21384,1.664751173,9.95,4.19,10.79623082
27/12/2020 14:00,11.31888,3.95632,11.9903925,1.71888,-0.18368,1.72866619,9.6,4.14,10.4546449
27/12/2020 14:30,10.91552,3.84928,11.57434808,1.55552,-0.15072,1.562804847,9.36,4,10.1788801
27/12/2020 15:00,11.25416,3.77272,11.8696897,1.17416,-0.11728,1.180002671,10.08,3.89,10.80455922
27/12/2020 15:30,11.41816,3.78872,12.03032739,0.95816,-0.10128,0.963497911,10.46,3.89,11.15991487
27/12/2020 16:00,12.00744,3.82104,12.60075244,0.72744,-0.01896,0.727687045,11.28,3.84,11.91570392
27/12/2020 16:30,13.08472,3.83288,13.6345468,0.76472,-0.04712,0.766170329,12.32,3.88,12.91653204
27/12/2020 17:00,13.57944,3.33184,13.98221544,0.72944,-0.00816,0.72948564,12.85,3.34,13.27697631
27/12/2020 17:30,14.28432,3.39432,14.68207091,0.73432,-0.03568,0.73518632,13.55,3.43,13.97738888
27/12/2020 18:00,14.62072,3.89704,15.13117226,0.83072,-0.07296,0.83391779,13.79,3.97,14.35008711
27/12/2020 18:30,14.28792,3.85912,14.79991436,0.66792,-0.01088,0.668008608,13.62,3.87,14.15914192
27/12/2020 19:00,13.966,4.0224,14.53371452,0.636,0.0224,0.636394343,13.33,4,13.91721596
27/12/2020 19:30,13.50768,4.3548,14.19231137,0.64768,-0.0052,0.647700874,12.86,4.36,13.57899849
27/12/2020 20:00,13.00856,4.1808,13.66388385,0.68856,-0.0192,0.688827637,12.32,4.2,13.01623602
27/12/2020 20:30,12.47608,4.29096,13.19336613,0.71608,-0.03904,0.717143422,11.76,4.33,12.5318195
27/12/2020 21:00,12.41768,4.80344,13.31434611,0.78768,-0.05656,0.789708057,11.63,4.86,12.60462217
27/12/2020 21:30,11.9384,4.94952,12.92374337,0.7684,-0.05048,0.770056355,11.17,5,12.23801046
27/12/2020 22:00,11.832,5.6768,13.12334874,0.732,-0.0332,0.732752509,11.1,5.71,12.48255182
27/12/2020 22:30,11.766,6.17624,13.28851747,0.666,-0.02376,0.666423692,11.1,6.2,12.71416533
27/12/2020 23:00,11.07504,6.11832,12.65268156,0.56504,-0.00168,0.565042498,10.51,6.12,12.16201052
27/12/2020 23:30,10.6424,6.2132,12.32333283,0.5924,0.0232,0.592854114,10.05,6.19,11.80333004
28/12/2020 00:00,10.5508,6.28232,12.27953278,0.6508,-0.01768,0.651040108,9.9,6.3,11.73456433
28/12/2020 00:30,11.7412,6.8304,13.58345102,0.7112,-0.0396,0.712301622,11.03,6.87,12.99452962
28/12/2020 01:00,12.83928,6.94072,14.59522884,0.75928,-0.02928,0.75984435,12.08,6.97,13.9465874
28/12/2020 01:30,13.33808,7.06896,15.09551501,0.85808,-0.05104,0.859596631,12.48,7.12,14.36818708
28/12/2020 02:00,13.1708,7.1232,14.97364187,0.8308,-0.0568,0.832739383,12.34,7.18,14.27683438
28/12/2020 02:30,12.99208,7.19072,14.8492625,1.01208,-0.11928,1.019084709,11.98,7.31,14.03411914
28/12/2020 03:00,12.8592,7.16584,14.72101517,0.8792,-0.07416,0.882322133,11.98,7.24,13.99778554
28/12/2020 03:30,12.62,7.2492,14.55387579,0.89,-0.0808,0.893660249,11.73,7.33,13.83191238
28/12/2020 04:00,12.06168,7.21808,14.05648617,0.86168,-0.06192,0.863901909,11.2,7.28,13.35808369
28/12/2020 04:30,11.8048,7.2068,13.8308087,0.8848,-0.0732,0.887822775,10.92,7.28,13.12420664
28/12/2020 05:00,11.62736,7.16896,13.65977628,1.01736,-0.11104,1.023401803,10.61,7.28,12.8674201
28/12/2020 05:30,11.60896,7.19176,13.65611087,1.11896,-0.14824,1.128736718,10.49,7.34,12.80295669
28/12/2020 06:00,11.71152,7.20776,13.75178188,1.09152,-0.13224,1.0995014,10.62,7.34,12.90968629
28/12/2020 06:30,11.92088,7.10736,13.87883086,1.00088,-0.11264,1.007198364,10.92,7.22,13.09101982
28/12/2020 07:00,12.31824,7.12232,14.22907161,0.93824,-0.09768,0.94331102,11.38,7.22,13.47712135
28/12/2020 07:30,11.8844,6.66768,13.62706571,1.1844,-0.21232,1.20328016,10.7,6.88,12.72102197
28/12/2020 08:00,11.69848,6.53448,13.39977101,1.09848,-0.15552,1.109434442,10.6,6.69,12.53459612
28/12/2020 08:30,11.9004,6.49624,13.55804758,0.9304,-0.08376,0.934162672,10.97,6.58,12.79207958
28/12/2020 09:00,11.94328,6.40408,13.5519068,0.97328,-0.09592,0.977995197,10.97,6.5,12.75111368
28/12/2020 09:30,11.85824,5.46376,13.05643631,1.39824,-0.25624,1.42152525,10.46,5.72,11.92182872
28/12/2020 10:00,12.13856,5.29816,13.24443801,1.62856,-0.28184,1.652767818,10.51,5.58,11.89943276
28/12/2020 10:30,12.7608,4.82504,13.64254476,1.8108,-0.30496,1.836299878,10.95,5.13,12.0921214
28/12/2020 11:00,12.68352,4.79224,13.55865937,1.73352,-0.33776,1.766118175,10.95,5.13,12.0921214
28/12/2020 11:30,12.33376,4.69896,13.19855525,1.70376,-0.33104,1.735622545,10.63,5.03,11.7600085
28/12/2020 12:00,12.20056,4.14448,12.8852776,1.90056,-0.34552,1.931712293,10.3,4.49,11.23610698
28/12/2020 12:30,12.38304,3.90416,12.98391871,2.08304,-0.33584,2.109939371,10.3,4.24,11.13856364
28/12/2020 13:00,11.3864,3.91512,12.04069224,2.2264,-0.32488,2.249978661,9.16,4.24,10.09372082
28/12/2020 13:30,11.36984,4.00392,12.0542373,2.10984,-0.29608,2.130513598,9.26,4.3,10.20968168
28/12/2020 14:00,10.8696,4.06328,11.60424269,1.9696,-0.30672,1.993339238,8.9,4.37,9.914983611
28/12/2020 14:30,11.28824,4.01232,11.98011161,1.72824,-0.22768,1.743172877,9.56,4.24,10.45806866
28/12/2020 15:00,11.57368,3.98232,12.23964629,1.30368,-0.11768,1.308980567,10.27,4.1,11.05815988
28/12/2020 15:30,12.01736,3.95304,12.65082869,0.89736,-0.06696,0.899854772,11.12,4.02,11.82433085
28/12/2020 16:00,12.7264,3.98408,13.33544714,0.7864,-0.08592,0.791079772,11.94,4.07,12.61461454
28/12/2020 16:30,13.4216,4.01752,14.00998978,0.7116,-0.05248,0.713532557,12.71,4.07,13.34574839
28/12/2020 17:00,14.10344,3.49728,14.53058799,0.58344,-0.01272,0.583578643,13.52,3.51,13.96819602
28/12/2020 17:30,14.76144,3.46728,15.16318375,0.55144,0.01728,0.551710678,14.21,3.45,14.62281095
28/12/2020 18:00,14.84592,3.45328,15.24225979,0.57592,0.00328,0.57592934,14.27,3.45,14.68112394
28/12/2020 18:30,14.51192,3.49072,14.92584832,0.64192,-0.00928,0.641987075,13.87,3.5,14.30478591
28/12/2020 19:00,13.98096,3.4296,14.39546452,0.79096,-0.0704,0.794086822,13.19,3.5,13.64646841
28/12/2020 19:30,13.49632,3.346,13.90490451,0.90632,-0.094,0.911181619,12.59,3.44,13.05150183
28/12/2020 20:00,12.74128,3.39008,13.18456895,1.04128,-0.14992,1.052017131,11.7,3.54,12.22381283
28/12/2020 20:30,12.2124,3.34712,12.66277719,1.1524,-0.19288,1.16842991,11.06,3.54,11.61271717
28/12/2020 21:00,11.74312,3.40824,12.22771308,1.22312,-0.22176,1.243060752,10.52,3.63,11.12867018
28/12/2020 21:30,11.2944,3.47096,11.81571135,1.2144,-0.22904,1.235810132,10.08,3.7,10.73761612
28/12/2020 22:00,10.74712,3.4464,11.28619782,1.23712,-0.2536,1.262845539,9.51,3.7,10.20441571
28/12/2020 22:30,10.68656,4.57528,11.62479039,1.22656,-0.24472,1.250734709,9.46,4.82,10.61715593
28/12/2020 23:00,10.2268,5.09344,11.42499756,1.2268,-0.22656,1.247544658,9,5.32,10.45477881
28/12/2020 23:30,10.18936,6.1656,11.90956257,1.18936,-0.2044,1.206795993,9,6.37,11.02619155
29/12/2020 00:00,10.17984,6.25576,11.94837544,1.17984,-0.19424,1.19572221,9,6.45,11.07260132
29/12/2020 00:30,11.10512,6.15552,12.69701212,1.13512,-0.17448,1.148451429,9.97,6.33,11.80973327
29/12/2020 01:00,11.8336,5.32912,12.97819745,1.0836,-0.16088,1.095477674,10.75,5.49,12.0707332
29/12/2020 01:30,12.34976,5.27856,13.43055352,1.11976,-0.17144,1.132808073,11.23,5.45,12.4826039
29/12/2020 02:00,12.05496,5.2948,13.16650932,1.10496,-0.1552,1.115806274,10.95,5.45,12.23131228
29/12/2020 02:30,11.83304,5.354,12.9879233,1.21304,-0.186,1.227217194,10.62,5.54,11.97814677
29/12/2020 03:00,11.78496,5.37008,12.95079308,1.35496,-0.24992,1.377815883,10.43,5.62,11.84775506
29/12/2020 03:30,11.33568,5.30696,12.5164478,1.38568,-0.25304,1.408594443,9.95,5.56,11.3980744
29/12/2020 04:00,11.10312,5.41608,12.35367137,1.32312,-0.23392,1.343638754,9.78,5.65,11.29472886
29/12/2020 04:30,11.19128,6.27976,12.83277576,1.22128,-0.19024,1.236008129,9.97,6.47,11.88536074
29/12/2020 05:00,10.91336,6.26216,12.58237157,1.18336,-0.15784,1.193840172,9.73,6.42,11.6571566
29/12/2020 05:30,11.01952,6.24376,12.66547907,1.17952,-0.17624,1.192613922,9.84,6.42,11.74912763
29/12/2020 06:00,11.22352,6.34208,12.891446,1.04352,-0.15792,1.055401685,10.18,6.5,12.07817867
29/12/2020 06:30,11.50944,6.44224,13.18975608,0.93944,-0.12776,0.948087618,10.57,6.57,12.44547307
29/12/2020 07:00,12.13952,6.5576,13.79746584,0.95952,-0.1224,0.9672954,11.18,6.68,13.02362469
29/12/2020 07:30,12.36536,6.53488,13.98594954,0.88536,-0.09512,0.890455021,11.48,6.63,13.25697175
29/12/2020 08:00,12.29712,6.456,13.88881191,0.81712,-0.094,0.822509024,11.48,6.55,13.21714417
29/12/2020 08:30,12.16448,5.69136,13.43004662,0.79448,-0.09864,0.80057999,11.37,5.79,12.75934951
29/12/2020 09:00,12.4196,5.07472,13.41637981,0.5896,-0.16528,0.612328048,11.83,5.24,12.93856638
29/12/2020 09:30,12.77216,4.95192,13.69852484,0.80216,-0.19808,0.826254411,11.97,5.15,13.03086336
29/12/2020 10:00,12.7648,4.80608,13.63959398,0.8348,-0.17392,0.852724578,11.93,4.98,12.92769508
29/12/2020 10:30,12.88864,4.7736,13.744246,1.02864,-0.2064,1.049143083,11.86,4.98,12.86312559
29/12/2020 11:00,12.7904,4.44704,13.54143629,1.3104,-0.22296,1.329232606,11.48,4.67,12.39351847
29/12/2020 11:30,12.464,4.06872,13.11128439,1.304,-0.23128,1.324351327,11.16,4.3,11.95974916
29/12/2020 12:00,12.08216,4.06896,12.74892253,1.03216,-0.18104,1.047916861,11.05,4.25,11.83913004
29/12/2020 12:30,12.5524,4.02904,13.18316764,1.3024,-0.22096,1.321010629,11.25,4.25,12.02601347
29/12/2020 13:00,12.61296,4.044,13.24540282,1.69296,-0.286,1.716947746,10.92,4.33,11.74714008
29/12/2020 13:30,11.83608,4.18,12.55249735,1.97608,-0.38,2.012285309,9.86,4.56,10.86338805
29/12/2020 14:00,12.04416,4.06184,12.71063863,1.91416,-0.37816,1.951156962,10.13,4.44,11.06031193
29/12/2020 14:30,12.07864,4.0756,12.74770801,1.89864,-0.3644,1.933292841,10.18,4.44,11.10612444
29/12/2020 15:00,12.03928,4.06768,12.70788273,1.63928,-0.32232,1.670667262,10.4,4.39,11.28858273
29/12/2020 15:30,12.41744,4.1116,13.08044612,1.45744,-0.2784,1.483791735,10.96,4.39,11.80651092
29/12/2020 16:00,12.7588,3.9628,13.36004346,1.2488,-0.2072,1.265872537,11.51,4.17,12.24209949
29/12/2020 16:30,13.4564,3.66888,13.94759411,1.0764,-0.14112,1.085611263,12.38,3.81,12.95301123
29/12/2020 17:00,14.38184,3.73,14.85766542,1.01184,-0.14,1.02147941,13.37,3.87,13.91882897
29/12/2020 17:30,15.1284,3.75856,15.58830523,0.8784,-0.11144,0.885440813,14.25,3.87,14.76615725
29/12/2020 18:00,15.3552,3.77464,15.8123393,0.8252,-0.09536,0.830691621,14.53,3.87,15.03654881
29/12/2020 18:30,15.30608,3.6988,15.74665699,0.77608,-0.0612,0.77848931,14.53,3.76,15.00861419
29/12/2020 19:00,14.7016,3.60944,15.13820001,0.6916,-0.04056,0.692788332,14.01,3.65,14.47765865
29/12/2020 19:30,13.546,3.65808,14.03123891,0.756,-0.07192,0.759413251,12.79,3.73,13.32280001
29/12/2020 20:00,13.2128,3.6632,13.71120411,0.7628,-0.0668,0.765719322,12.45,3.73,12.99674575
29/12/2020 20:30,12.57096,3.72488,13.11120766,0.68096,-0.00512,0.680979248,11.89,3.73,12.46134022
29/12/2020 21:00,12.30528,3.634,12.8306614,0.87528,-0.096,0.880528863,11.43,3.73,12.0232192
29/12/2020 21:30,11.8416,4.09224,12.52876366,0.7116,-0.03776,0.712601135,11.13,4.13,11.87155424
29/12/2020 22:00,11.6468,4.6732,12.54937243,0.7068,-0.0368,0.70775736,10.94,4.71,11.91082281
29/12/2020 22:30,11.2104,4.90096,12.2348877,0.8404,-0.09904,0.846215742,10.37,5,11.51246716
29/12/2020 23:00,10.8696,5.3976,12.13599151,0.9996,-0.1324,1.008330263,9.87,5.53,11.31361127
29/12/2020 23:30,10.79272,6.51064,12.60441344,1.07272,-0.15936,1.08449242,9.72,6.67,11.78843925
30/12/2020 00:00,11.0308,7.69416,13.44911323,1.0508,-0.12584,1.058308247,9.98,7.82,12.67883275
30/12/2020 00:30,12.0804,7.67912,14.31450132,0.9104,-0.09088,0.91492477,11.17,7.77,13.60668218
30/12/2020 01:00,13.11008,7.22704,14.97011372,0.89008,-0.08296,0.893937788,12.22,7.31,14.23954002
30/12/2020 01:30,13.44888,7.02592,15.17352711,0.87888,-0.09408,0.88390107,12.57,7.12,14.44642862
30/12/2020 02:00,13.29816,7.08,15.06543924,0.80816,-0.08,0.812109959,12.49,7.16,14.39672532
30/12/2020 02:30,13.22128,7.10936,15.01150374,0.73128,-0.05064,0.733031274,12.49,7.16,14.39672532
30/12/2020 03:00,13.02344,7.0824,14.82465444,0.67344,-0.0276,0.674005336,12.35,7.11,14.25042456
30/12/2020 03:30,12.61632,7.0192,14.43747551,0.62632,-0.0308,0.627076855,11.99,7.05,13.90908336
30/12/2020 04:00,12.23456,6.99808,14.09459407,0.59456,-0.01192,0.594679477,11.64,7.01,13.58785119
30/12/2020 04:30,11.9564,7.02864,13.86929274,0.5764,0.01864,0.576701317,11.38,7.01,13.3657959
30/12/2020 05:00,11.71728,7.02256,13.66056366,0.56728,0.01256,0.567419027,11.15,7.01,13.17052011
30/12/2020 05:30,11.6972,7.03376,13.64911234,0.5472,0.02376,0.547715599,11.15,7.01,13.17052011
30/12/2020 06:00,11.79592,7.04288,13.73848199,0.50592,0.03288,0.506987318,11.29,7.01,13.2892513
30/12/2020 06:30,12.242,7.14792,14.17601229,0.482,0.03792,0.483489324,11.76,7.11,13.74225964
30/12/2020 07:00,12.61496,7.21848,14.53422407,0.47496,0.04848,0.477427808,12.14,7.17,14.09923757
30/12/2020 07:30,12.62096,6.77776,14.32573425,0.48096,0.04776,0.4833255,12.14,6.73,13.880652
30/12/2020 08:00,12.53296,6.64384,14.18505186,0.48296,0.06384,0.487161069,12.05,6.58,13.72949016
30/12/2020 08:30,12.6624,6.12624,14.0665273,0.4624,0.06624,0.467120432,12.2,6.06,13.6221731
30/12/2020 09:00,12.532,4.92624,13.46546934,0.492,0.05624,0.495203935,12.04,4.87,12.98762873
30/12/2020 09:30,12.87128,4.92048,13.77973049,0.53128,0.05048,0.533672811,12.34,4.87,13.26621649
30/12/2020 10:00,12.94192,4.79544,13.80179474,0.60192,0.02544,0.602457368,12.34,4.77,13.22983371
30/12/2020 10:30,12.98968,4.7964,13.84692166,0.64968,0.0264,0.650216166,12.34,4.77,13.22983371
30/12/2020 11:00,12.96624,4.84288,13.84112952,0.71624,0.03288,0.716994304,12.25,4.81,13.16049391
30/12/2020 11:30,12.77072,4.75224,13.62626414,0.76072,0.02224,0.761045029,12.01,4.73,12.90786582
30/12/2020 12:00,12.758,4.6916,13.59329521,0.788,0.0316,0.78863335,11.97,4.66,12.84509634
30/12/2020 12:30,12.60904,4.6936,13.45428447,0.85904,0.0336,0.859696854,11.75,4.66,12.64033623
30/12/2020 13:00,12.34864,4.68288,13.20675111,0.94864,0.02288,0.948915878,11.4,4.66,12.31566482
30/12/2020 13:30,12.38112,4.56904,13.19728226,0.86112,0.03904,0.86200451,11.52,4.53,12.37866309
30/12/2020 14:00,11.70928,4.66888,12.60577957,0.95928,0.00888,0.9593211,10.75,4.66,11.71657373
30/12/2020 14:30,11.20504,4.73576,12.16471718,1.00504,0.00576,1.005056505,10.2,4.73,11.24334915
30/12/2020 15:00,11.90888,4.68304,12.79657323,0.68888,0.02304,0.689265186,11.22,4.66,12.14923866
30/12/2020 15:30,12.41512,4.5736,13.23076043,0.54512,0.0636,0.548817615,11.87,4.51,12.69791321
30/12/2020 16:00,13.35448,4.58432,14.11942371,0.46448,0.07432,0.470388279,12.89,4.51,13.6562147
30/12/2020 16:30,14.0732,4.44888,14.75965757,0.4332,0.07888,0.440322943,13.64,4.37,14.32293615
30/12/2020 17:00,14.9796,4.03512,15.51356212,0.4496,0.07512,0.455832397,14.53,3.96,15.05996348
30/12/2020 17:30,15.50944,3.61008,15.9240512,0.42944,0.07008,0.435120581,15.08,3.54,15.48993221
30/12/2020 18:00,15.70704,3.61152,16.11689121,0.43704,0.07152,0.44285333,15.27,3.54,15.67496411
30/12/2020 18:30,15.41,3.71368,15.85116775,0.43,0.07368,0.436266825,14.98,3.64,15.41590088
30/12/2020 19:00,14.79632,3.64152,15.23783953,0.42632,0.08152,0.434044068,14.37,3.56,14.80440813
30/12/2020 19:30,14.26392,3.94616,14.79971596,0.42392,0.07616,0.430706991,13.84,3.87,14.37089072
30/12/2020 20:00,13.83776,4.29264,14.48828354,0.41776,0.07264,0.424028286,13.42,4.22,14.06786409
30/12/2020 20:30,13.6992,4.55872,14.43779792,0.4192,0.07872,0.426527231,13.28,4.48,14.01530592
30/12/2020 21:00,13.82664,5.6032,14.91884124,0.42664,0.0832,0.434676811,13.4,5.52,14.49242561
30/12/2020 21:30,12.87264,5.55912,14.02172157,0.42264,0.07912,0.429982028,12.45,5.48,13.60267988
30/12/2020 22:00,12.31648,5.47,13.47651957,0.41648,0.08,0.424093846,11.9,5.39,13.06377051
30/12/2020 22:30,11.71424,5.37744,12.88954149,0.41424,0.07744,0.42141634,11.3,5.3,12.48118584
30/12/2020 23:00,11.15568,5.59576,12.48045377,0.42568,0.07576,0.432369102,10.73,5.52,12.06661924
30/12/2020 23:30,10.94568,6.3108,12.63463918,0.42568,0.0808,0.433280628,10.52,6.23,12.22633633
31/12/2020 00:00,10.8464,6.28848,12.53751864,0.4864,0.05848,0.489902919,10.36,6.23,12.08894123
31/12/2020 00:30,12.08912,6.21144,13.59149768,0.48912,0.06144,0.492963739,11.6,6.15,13.12945163
31/12/2020 01:00,13.34576,6.16984,14.70293289,0.45576,0.05984,0.459671625,12.89,6.11,14.26478882
31/12/2020 01:30,13.49256,6.2452,14.86780745,0.48256,0.0552,0.485706901,13.01,6.19,14.40750499
31/12/2020 02:00,12.87856,6.28928,14.33221374,0.50856,0.03928,0.510074693,12.37,6.25,13.85927127
31/12/2020 02:30,12.69088,6.2832,14.16111003,0.54088,0.0332,0.541897974,12.15,6.25,13.66327194
31/12/2020 03:00,12.70264,6.27992,14.17019612,0.55264,0.02992,0.553449344,12.15,6.25,13.66327194
31/12/2020 03:30,12.238,6.24704,13.74023845,0.608,-0.00296,0.608007205,11.63,6.25,13.20300723
31/12/2020 04:00,11.96288,6.22544,13.48579256,0.61288,-0.02456,0.6133719,11.35,6.25,12.95704442
31/12/2020 04:30,11.7596,6.30824,13.34473994,0.5196,0.01824,0.519920049,11.24,6.29,12.88028338
31/12/2020 05:00,11.58336,6.3428,13.20626142,0.49336,0.0528,0.496177317,11.09,6.29,12.74959607
31/12/2020 05:30,11.55912,6.3084,13.1684914,0.46912,0.0584,0.472741086,11.09,6.25,12.72990966
31/12/2020 06:00,11.61872,6.35192,13.24165934,0.43872,0.06192,0.443068081,11.18,6.29,12.82795775
31/12/2020 06:30,12.06,6.47592,13.68872309,0.44,0.06592,0.444910605,11.62,6.41,13.27073849
31/12/2020 07:00,12.4428,6.56512,14.06854905,0.5028,0.05512,0.505812272,11.94,6.51,13.59940072
31/12/2020 07:30,12.602,6.57032,14.21194951,0.512,0.06032,0.51554098,12.09,6.51,13.73128545
31/12/2020 08:00,12.31488,6.50312,13.92647978,0.60488,-0.00688,0.604919126,11.71,6.51,13.39791775
31/12/2020 08:30,12.78048,6.33416,14.26401949,0.56048,0.00416,0.560495438,12.22,6.33,13.76216916
31/12/2020 09:00,12.74128,5.35736,13.8217771,0.48128,0.04736,0.483604599,12.26,5.31,13.36052768
31/12/2020 09:30,12.91,4.93136,13.81978334,0.58,0.03136,0.580847183,12.33,4.9,13.26796518
31/12/2020 10:00,13.13152,4.73832,13.96024692,0.75152,0.02832,0.752053411,12.38,4.71,13.24569741
31/12/2020 10:30,13.23528,4.8108,14.08248676,0.66528,0.0208,0.665605077,12.57,4.79,13.45172851
31/12/2020 11:00,13.4936,4.80184,14.32253149,0.8136,0.01184,0.813686147,12.68,4.79,13.55457487
31/12/2020 11:30,13.82352,4.79136,14.63033957,1.14352,0.00136,1.143520809,12.68,4.79,13.55457487
31/12/2020 12:00,13.53464,4.45904,14.25024623,0.99464,0.01904,0.994822221,12.54,4.44,13.30282677
31/12/2020 12:30,13.1684,3.61128,13.65460002,1.0684,0.01128,1.068459545,12.1,3.6,12.62418314
31/12/2020 13:00,12.40344,3.5952,12.91397642,1.37344,-0.0048,1.373448388,11.03,3.6,11.6026247
31/12/2020 13:30,12.11128,3.72336,12.67069505,1.18128,-0.01664,1.181397193,10.93,3.74,11.5521643
31/12/2020 14:00,12.04216,3.63536,12.5789292,1.22216,-0.00464,1.222168808,10.82,3.64,11.41586615
31/12/2020 14:30,12.03952,3.58112,12.56083048,0.95952,0.01112,0.959584433,11.08,3.57,11.64093209
31/12/2020 15:00,12.11392,3.5944,12.63593167,0.83392,0.0244,0.834276888,11.28,3.57,11.83145384
31/12/2020 15:30,12.20392,3.58192,12.71871905,0.66392,0.01192,0.664026997,11.54,3.57,12.07959022
31/12/2020 16:00,12.7696,3.616,13.27170449,0.5196,0.046,0.521632208,12.25,3.57,12.75960031
31/12/2020 16:30,13.72912,3.6432,14.20428253,0.44912,0.0732,0.455046167,13.28,3.57,13.75148356
31/12/2020 17:00,14.85048,3.7248,15.31048305,0.45048,0.0748,0.456647863,14.4,3.65,14.85538623
31/12/2020 17:30,15.58392,3.72536,16.02301063,0.44392,0.07536,0.450271136,15.14,3.65,15.57376319
31/12/2020 18:00,15.7456,3.77368,16.19149715,0.4456,0.07368,0.451650421,15.3,3.7,15.74102919
31/12/2020 18:30,15.62688,3.77328,16.0759765,0.44688,0.07328,0.452848421,15.18,3.7,15.62441679
31/12/2020 19:00,14.97944,3.65456,15.41880123,0.44944,0.07456,0.455582602,14.53,3.58,14.96453474
31/12/2020 19:30,14.48616,3.74144,14.96152415,0.44616,0.07144,0.451843357,14.04,3.67,14.51173663
31/12/2020 20:00,14.10168,4.32176,14.74906737,0.45168,0.07176,0.457344859,13.65,4.25,14.2963282
31/12/2020 20:30,13.7292,4.32296,14.39371098,0.4492,0.07296,0.455086587,13.28,4.25,13.94348952
31/12/2020 21:00,13.64432,4.97704,14.52371837,0.45432,0.07704,0.460805625,13.19,4.9,14.07075336
31/12/2020 21:30,13.50168,5.61784,14.62379872,0.45168,0.07784,0.458338181,13.05,5.54,14.1772388
31/12/2020 22:00,12.95264,5.66904,14.1389143,0.46264,0.07904,0.469343255,12.49,5.59,13.68386641
31/12/2020 22:30,12.1872,5.60288,13.41343014,0.4772,0.07288,0.482733192,11.71,5.53,12.95009652
31/12/2020 23:00,11.69464,5.49864,12.92283431,0.49464,0.06864,0.499379795,11.2,5.43,12.44688314
31/12/2020 23:30,11.49032,5.48304,12.7315035,0.49032,0.05304,0.493180438,11,5.43,12.2672287
01/01/2021 00:00,11.64864,5.53592,12.89717892,0.47864,0.05592,0.481895524,11.17,5.48,12.44183668
01/01/2021 00:30,12.55648,5.54256,13.7253474,0.46648,0.06256,0.470656291,12.09,5.48,13.2739783
01/01/2021 01:00,13.6812,5.67344,14.81091337,0.4512,0.07344,0.457137697,13.23,5.6,14.36638089
01/01/2021 01:30,13.91728,5.76168,15.06278988,0.43728,0.08168,0.444843142,13.48,5.68,14.62780913
01/01/2021 02:00,13.59184,5.69816,14.73794904,0.43184,0.08816,0.44074706,13.16,5.61,14.30586243
01/01/2021 02:30,13.35448,5.69632,14.51861555,0.43448,0.08632,0.442971797,12.92,5.61,14.08540024
01/01/2021 03:00,13.28352,5.79048,14.49074057,0.43352,0.09048,0.442861401,12.85,5.7,14.05747132
01/01/2021 03:30,12.81392,5.78592,14.05963783,0.44392,0.08592,0.452158393,12.37,5.7,13.62009178
01/01/2021 04:00,12.458,5.7216,13.70906527,0.468,0.0716,0.473445414,11.99,5.65,13.2545313
01/01/2021 04:30,12.13096,5.72488,13.41396442,0.46096,0.07488,0.467002287,11.67,5.65,12.96577803
01/01/2021 05:00,11.92624,5.87744,13.29584527,0.46624,0.05744,0.469764932,11.46,5.82,12.85317082
01/01/2021 05:30,11.89304,5.9896,13.31614466,0.47304,0.0596,0.476779825,11.42,5.93,12.86783976
01/01/2021 06:00,12.15448,6.58904,13.82558614,0.50448,0.04904,0.50685796,11.65,6.54,13.36016841
01/01/2021 06:30,12.33264,6.6312,14.00238633,0.52264,0.0412,0.524261394,11.81,6.59,13.52420793
01/01/2021 07:00,12.6828,6.78312,14.38277208,0.5528,0.02312,0.553283268,12.13,6.76,13.88648624
01/01/2021 07:30,12.58064,6.76496,14.28415859,0.57064,0.00496,0.570661556,12.01,6.76,13.78178871
01/01/2021 08:00,12.29376,6.75776,14.02867974,0.56376,-0.00224,0.56376445,11.73,6.76,13.53848219
01/01/2021 08:30,12.31456,6.65672,13.9985824,0.58456,-0.00328,0.584569202,11.73,6.66,13.48882871
01/01/2021 09:00,12.60216,6.58304,14.21797638,0.60216,-0.00696,0.602200222,12,6.59,13.69043827
01/01/2021 09:30,12.82624,6.36824,14.32015758,0.64624,-0.02176,0.646606244,12.18,6.39,13.75443565
01/01/2021 10:00,12.97952,5.90784,14.26080337,0.75952,-0.04216,0.760689224,12.22,5.95,13.5915746
01/01/2021 10:30,13.0936,5.41168,14.16787357,1.0036,-0.04832,1.00476255,12.09,5.46,13.26573405
01/01/2021 11:00,13.15648,5.1256,14.11965798,1.13648,-0.0444,1.137346979,12.02,5.17,13.08469717
01/01/2021 11:30,13.06264,5.04144,14.0017385,1.29264,-0.05856,1.293965781,11.77,5.1,12.82742765
01/01/2021 12:00,13.33344,5.0196,14.24699991,1.23344,-0.0804,1.236057601,12.1,5.1,13.13087964
01/01/2021 12:30,13.4408,5.09752,14.37497182,1.5608,-0.12248,1.565598285,11.88,5.22,12.97623983
01/01/2021 13:00,12.99096,5.09024,13.95261929,1.61096,-0.12976,1.616177521,11.38,5.22,12.52009585
01/01/2021 13:30,12.85808,5.05512,13.81609422,1.63808,-0.11488,1.642103377,11.22,5.17,12.35383746
01/01/2021 14:00,12.72648,4.96304,13.65998021,1.50648,-0.09696,1.509597043,11.22,5.06,12.30820864
01/01/2021 14:30,12.84912,4.89712,13.75069704,1.30912,-0.09288,1.312410709,11.54,4.99,12.57265684
01/01/2021 15:00,13.038,4.89736,13.92743979,1.148,-0.09264,1.151731813,11.89,4.99,12.89465781
01/01/2021 15:30,13.40328,4.82832,14.24642372,0.87328,-0.07168,0.876216857,12.53,4.9,13.45402914
01/01/2021 16:00,13.89808,4.97304,14.76102146,0.70808,-0.04696,0.70963549,13.19,5.02,14.11299047
01/01/2021 16:30,14.43784,5.00872,15.28196649,0.62784,-0.01128,0.627941322,13.81,5.02,14.69409745
01/01/2021 17:00,15.32472,4.75272,16.04479325,0.60472,-0.00728,0.604763819,14.72,4.76,15.47048803
01/01/2021 17:30,15.92408,4.62776,16.58289741,0.63408,-0.01224,0.634198127,15.29,4.64,15.97853873
01/01/2021 18:00,15.87912,4.5892,16.52898087,0.74912,-0.0508,0.750840472,15.13,4.64,15.82550157
01/01/2021 18:30,15.64944,4.4724,16.27597414,0.76944,-0.0576,0.771592946,14.88,4.53,15.55426951
01/01/2021 19:00,15.00904,4.37728,15.6343168,0.73904,-0.06272,0.74169665,14.27,4.44,14.9447817
01/01/2021 19:30,14.44504,4.32312,15.07808168,0.72504,-0.05688,0.72726772,13.72,4.38,14.40218039
01/01/2021 20:00,13.98568,4.3224,14.63838744,0.75568,-0.0576,0.757872036,13.23,4.38,13.93618671
01/01/2021 20:30,13.83936,4.85464,14.66613155,0.76936,-0.06536,0.772131297,13.07,4.92,13.96536072
01/01/2021 21:00,13.66488,5.50816,14.73325395,0.72488,-0.05184,0.726731312,12.94,5.56,14.08393411
01/01/2021 21:30,13.02224,5.42336,14.10643712,0.62224,-0.02664,0.622810009,12.4,5.45,13.54483296
01/01/2021 22:00,12.544,5.34128,13.63382588,0.594,-0.00872,0.594064002,11.95,5.35,13.09293703
01/01/2021 22:30,11.78064,5.418,12.96681159,0.59064,-0.022,0.591049583,11.19,5.44,12.44225462
01/01/2021 23:00,11.28032,5.40032,12.5063614,0.58032,0.00032,0.580320088,10.7,5.4,11.98540779
01/01/2021 23:30,10.8092,5.46456,12.11198665,0.5792,0.01456,0.579382977,10.23,5.45,11.59117768
02/01/2021 00:00,10.80664,5.70064,12.21805077,0.57664,0.03064,0.577453461,10.23,5.67,11.69623016
02/01/2021 00:30,11.86792,6.17816,13.37973042,0.52792,0.02816,0.528670514,11.34,6.15,12.90031395
02/01/2021 01:00,13.13296,6.24488,14.54211692,0.47296,0.05488,0.476133359,12.66,6.19,14.09225674
02/01/2021 01:30,13.42064,6.23824,14.79963568,0.46064,0.04824,0.463159052,12.96,6.19,14.36237097
02/01/2021 02:00,13.19136,6.25616,14.59970947,0.46136,0.06616,0.466079602,12.73,6.19,14.15517573
02/01/2021 02:30,13.02304,6.17328,14.41211146,0.47304,0.04328,0.475015789,12.55,6.13,13.96708273
02/01/2021 03:00,12.99152,6.22336,14.40520051,0.49152,0.02336,0.492074791,12.5,6.2,13.95313585
02/01/2021 03:30,12.5632,6.1512,13.9882542,0.4732,0.0312,0.474227456,12.09,6.12,13.55073799
02/01/2021 04:00,12.29376,6.1872,13.76292043,0.46376,0.0672,0.468603433,11.83,6.12,13.31928301
02/01/2021 04:30,12.1124,6.19032,13.60258415,0.4524,0.07032,0.45783257,11.66,6.12,13.16852308
02/01/2021 05:00,11.878,6.258,13.42570102,0.448,0.068,0.453131328,11.43,6.19,12.99849991
02/01/2021 05:30,11.8608,6.31976,13.43941751,0.4808,0.04976,0.483368077,11.38,6.27,12.99297118
02/01/2021 06:00,11.9388,6.4732,13.58076816,0.5588,0.0032,0.558809162,11.38,6.47,13.09065697
02/01/2021 06:30,12.26656,6.56008,13.91054075,0.55656,0.02008,0.556922113,11.71,6.54,13.41252027
02/01/2021 07:00,12.58976,6.64696,14.23671781,0.56976,0.00696,0.569802509,12.02,6.64,13.73207923
02/01/2021 07:30,12.69032,6.64736,14.32590718,0.53032,0.00736,0.53037107,12.16,6.64,13.85478979
02/01/2021 08:00,12.4252,6.6492,14.09246095,0.5252,0.0092,0.525280573,11.9,6.64,13.62716405
02/01/2021 08:30,12.5576,6.63656,14.20342376,0.5276,-0.00344,0.527611214,12.03,6.64,13.74083331
02/01/2021 09:00,12.5948,5.928,13.92013545,0.6448,-0.022,0.645175201,11.95,5.95,13.34934455
02/01/2021 09:30,12.8328,4.87912,13.72904104,0.7028,-0.05088,0.704639351,12.13,4.93,13.09357858
02/01/2021 10:00,12.83568,4.71136,13.67302432,0.70568,-0.04864,0.707354304,12.13,4.76,13.03052186
02/01/2021 10:30,12.9024,4.66512,13.71988595,0.8224,-0.09488,0.827855044,12.08,4.76,12.98399014
02/01/2021 11:00,12.8784,4.71816,13.71547376,0.9284,-0.11184,0.935112157,11.95,4.83,12.88919703
02/01/2021 11:30,13.208,4.704,14.02065904,0.988,-0.126,0.996002008,12.22,4.83,13.13991248
02/01/2021 12:00,13.40808,4.71936,14.21439299,1.06808,-0.11064,1.073795183,12.34,4.83,13.25158481
02/01/2021 12:30,13.71096,4.85528,14.54524555,0.99096,-0.11472,0.997578268,12.72,4.97,13.65647465
02/01/2021 13:00,13.8464,4.818,14.66069292,1.1964,-0.152,1.206016982,12.65,4.97,13.59129869
02/01/2021 13:30,14.17016,4.70336,14.93033924,1.06016,-0.13664,1.068929238,13.11,4.84,13.97489535
02/01/2021 14:00,14.12424,4.66344,14.87420009,0.94424,-0.10656,0.950233767,13.18,4.77,14.01660801
02/01/2021 14:30,13.7256,4.57456,14.46785038,0.8556,-0.06544,0.858098918,12.87,4.64,13.68088082
02/01/2021 15:00,13.32584,4.58872,14.09377036,0.82584,-0.05128,0.827430567,12.5,4.64,13.33340167
02/01/2021 15:30,13.48832,4.57344,14.24258157,0.78832,-0.06656,0.791124931,12.7,4.64,13.52107984
02/01/2021 16:00,13.86384,4.70184,14.63944531,0.80384,-0.08816,0.80865996,13.06,4.79,13.91070451
02/01/2021 16:30,14.32088,4.87424,15.12765083,0.75088,-0.05576,0.752947509,13.57,4.93,14.43779069
02/01/2021 17:00,15.17856,4.76232,15.90812294,0.73856,-0.04768,0.740097464,14.44,4.81,15.22004271
02/01/2021 17:30,16.07664,4.57704,16.71549128,0.81664,-0.07296,0.819892707,15.26,4.65,15.95274585
02/01/2021 18:00,16.1264,4.43384,16.72482329,0.8264,-0.07616,0.829901986,15.3,4.51,15.95086518
02/01/2021 18:30,15.94512,4.3956,16.53989574,0.82512,-0.0744,0.828467485,15.12,4.47,15.76690521
02/01/2021 19:00,15.42224,4.2924,16.00844104,0.93224,-0.1076,0.938429101,14.49,4.4,15.14331866
02/01/2021 19:30,14.6508,4.29912,15.26854195,0.9008,-0.10088,0.906431142,13.75,4.4,14.43684522
02/01/2021 20:00,14.08128,4.30352,14.72422259,0.89128,-0.09648,0.896486714,13.19,4.4,13.90453523
02/01/2021 20:30,13.51128,4.24848,14.16348367,0.78128,-0.10152,0.787848176,12.73,4.35,13.45270976
02/01/2021 21:00,13.09488,4.13744,13.7329637,0.72488,-0.08256,0.729566425,12.37,4.22,13.0700153
02/01/2021 21:30,12.34392,4.21568,13.04393801,0.73392,-0.08432,0.738747879,11.61,4.3,12.38071484
02/01/2021 22:00,11.94272,4.52752,12.77211801,0.79272,-0.08248,0.796999341,11.15,4.61,12.06542996
02/01/2021 22:30,11.78392,5.4548,12.98520749,0.93392,-0.1352,0.943655449,10.85,5.59,12.20535129
02/01/2021 23:00,11.42632,6.07872,12.94262823,1.00632,-0.15128,1.017627427,10.42,6.23,12.1403995
02/01/2021 23:30,11.3296,6.96976,13.30178148,0.9096,-0.12024,0.917512843,10.42,7.09,12.60335273
03/01/2021 00:00,11.56256,7.48984,13.77644718,0.95256,-0.11016,0.95890864,10.61,7.6,13.05113405
03/01/2021 00:30,12.548,7.61104,14.67583844,0.928,-0.10896,0.934374808,11.62,7.72,13.95072758
03/01/2021 01:00,13.70768,7.56136,15.65486046,0.88768,-0.09864,0.893143679,12.82,7.66,14.934122
03/01/2021 01:30,14.11808,7.61264,16.03971542,0.84808,-0.08736,0.852567567,13.27,7.7,15.34219345
03/01/2021 02:00,13.8596,7.62024,15.8163387,0.8596,-0.07976,0.863292429,13,7.7,15.10926868
03/01/2021 02:30,13.6816,7.62016,15.66055609,0.8516,-0.07984,0.855334429,12.83,7.7,14.96325165
03/01/2021 03:00,13.6908,7.78656,15.75019115,0.8608,-0.10344,0.866992776,12.83,7.89,15.06190559
03/01/2021 03:30,13.22888,7.66184,15.28748044,0.87888,-0.11816,0.88678737,12.35,7.78,14.59626322
03/01/2021 04:00,12.62464,7.15776,14.51258293,0.92464,-0.11224,0.931427371,11.7,7.27,13.7747196
03/01/2021 04:30,12.24528,6.83056,14.02153459,0.86528,-0.10944,0.872173487,11.38,6.94,13.32921603
03/01/2021 05:00,11.9396,6.84656,13.76333651,0.8696,-0.09344,0.874605736,11.07,6.94,13.0655463
03/01/2021 05:30,11.94432,6.77832,13.73362306,0.87432,-0.10168,0.880212636,11.07,6.88,13.03377535
03/01/2021 06:00,11.87936,6.78032,13.67815533,0.87936,-0.09968,0.884991589,11,6.88,12.97437474
03/01/2021 06:30,12.12848,6.59904,13.80751086,0.90848,-0.10096,0.914072662,11.22,6.7,13.068221
03/01/2021 07:00,12.27904,6.40968,13.85131117,0.94904,-0.12032,0.956636725,11.33,6.53,13.07707154
03/01/2021 07:30,12.24544,6.52048,13.87326422,0.91544,-0.11952,0.923209307,11.33,6.64,13.13234556
03/01/2021 08:00,12.06768,6.54048,13.7261349,0.91768,-0.09952,0.923060568,11.15,6.64,12.97736876
03/01/2021 08:30,12.38648,6.4424,13.96171209,0.87648,-0.0776,0.87990849,11.51,6.52,13.22839748
03/01/2021 09:00,12.48224,6.224,13.94792068,0.85224,-0.076,0.855622006,11.63,6.3,13.22674941
03/01/2021 09:30,12.39296,4.83232,13.30175831,0.93296,-0.09768,0.938059563,11.46,4.93,12.47543586
03/01/2021 10:00,12.71712,4.88016,13.62134732,1.02712,-0.10984,1.032976437,11.69,4.99,12.71047599
03/01/2021 10:30,12.89504,4.69296,13.72246079,1.05504,-0.12704,1.062661076,11.84,4.82,12.783505
03/01/2021 11:00,12.73536,4.29456,13.43996428,1.16536,-0.14544,1.17440058,11.57,4.44,12.39267929
03/01/2021 11:30,12.31632,4.01016,12.95272641,1.48632,-0.19984,1.499694358,10.83,4.21,11.61950946
03/01/2021 12:00,12.70368,4.03464,13.32898366,1.80368,-0.22536,1.817704231,10.9,4.26,11.70288853
03/01/2021 12:30,13.14544,3.9636,13.72999336,1.79544,-0.1964,1.806149981,11.35,4.16,12.08834563
03/01/2021 13:00,12.6428,3.87328,13.22280945,1.8628,-0.20672,1.874235044,10.78,4.08,11.52626566
03/01/2021 13:30,12.44968,3.94344,13.0592975,1.78968,-0.19656,1.800441706,10.66,4.14,11.43569849
03/01/2021 14:00,11.6416,4.05648,12.32809314,1.6416,-0.20352,1.654167752,10,4.26,10.86957221
03/01/2021 14:30,11.96736,3.88152,12.58109307,1.37736,-0.13848,1.384303897,10.59,4.02,11.3273342
03/01/2021 15:00,12.1936,3.84512,12.7854929,1.2736,-0.12488,1.279707769,10.92,3.97,11.61926418
03/01/2021 15:30,12.50184,3.85616,13.08304144,1.07184,-0.11384,1.077868513,11.43,3.97,12.09982645
03/01/2021 16:00,12.70048,3.86528,13.27563866,0.87048,-0.06472,0.872882643,11.83,3.93,12.46570495
03/01/2021 16:30,13.50008,3.65736,13.98672378,0.82008,-0.07264,0.823290821,12.68,3.73,13.21723496
03/01/2021 17:00,14.72192,3.44176,15.11888357,0.82192,-0.06824,0.824747952,13.9,3.51,14.33632101
03/01/2021 17:30,15.4116,3.57376,15.82053018,0.7416,-0.05624,0.743729452,14.67,3.63,15.11243859
03/01/2021 18:00,15.54072,3.65152,15.96394614,0.76072,-0.05848,0.7629645,14.78,3.71,15.23852027
03/01/2021 18:30,15.18432,3.54664,15.5930186,0.70432,-0.04336,0.705653422,14.48,3.59,14.91839469
03/01/2021 19:00,14.34176,3.47112,14.75583796,0.72176,-0.04888,0.723413265,13.62,3.52,14.06750866
03/01/2021 19:30,13.86992,3.4624,14.29555506,0.74992,-0.0576,0.752128823,13.12,3.52,13.58399058
03/01/2021 20:00,13.2356,3.3388,13.65022684,0.8056,-0.0712,0.808740255,12.43,3.41,12.88925909
03/01/2021 20:30,12.7164,3.2652,13.12891313,0.7964,-0.0748,0.799904994,11.92,3.34,12.37909528
03/01/2021 21:00,12.21176,3.27128,12.64232396,0.78176,-0.06872,0.784774577,11.43,3.34,11.90800151
03/01/2021 21:30,11.6216,3.18936,12.05129054,0.7816,-0.07064,0.784785684,10.84,3.26,11.31959363
03/01/2021 22:00,11.25152,3.33368,11.73499572,0.73152,-0.05632,0.733684846,10.52,3.39,11.0527146
03/01/2021 22:30,11.18312,4.45096,12.03632909,0.66312,-0.03904,0.664268211,10.52,4.49,11.4381161
03/01/2021 23:00,10.96432,5.44624,12.24246067,0.68432,-0.05376,0.686428438,10.28,5.5,11.65883356
03/01/2021 23:30,10.36432,5.434,11.70245637,0.69432,-0.066,0.697449828,9.67,5.5,11.12469775
04/01/2021 00:00,10.6156,5.93928,12.16412801,0.6756,-0.05072,0.677501202,9.94,5.99,11.60533067
04/01/2021 00:30,11.72576,5.87672,13.1159935,0.70576,-0.06328,0.708591233,11.02,5.94,12.51894564
04/01/2021 01:00,12.96808,5.9112,14.2517853,0.74808,-0.0688,0.751237064,12.22,5.98,13.60473447
04/01/2021 01:30,13.23904,5.43976,14.31304192,0.78904,-0.08024,0.793109437,12.45,5.52,13.61884356
04/01/2021 02:00,12.82136,5.44656,13.93026518,0.79136,-0.07344,0.794760394,12.03,5.52,13.23598504
04/01/2021 02:30,12.726,5.38472,13.8183315,0.756,-0.06528,0.758813204,11.97,5.45,13.15231539
04/01/2021 03:00,12.47672,5.37464,13.58511307,0.75672,-0.07536,0.760463206,11.72,5.45,12.92520406
04/01/2021 03:30,12.12528,5.382,13.26605967,0.72528,-0.068,0.72846076,11.4,5.45,12.63576274
04/01/2021 04:00,11.86128,5.48448,13.06787986,0.76128,-0.07552,0.765016672,11.1,5.56,12.41465263
04/01/2021 04:30,11.67504,5.47656,12.89570736,0.80504,-0.08344,0.809352603,10.87,5.56,12.20944307
04/01/2021 05:00,11.67008,5.53408,12.91575815,0.80008,-0.07592,0.803673972,10.87,5.61,12.23229333
04/01/2021 05:30,11.6652,5.48824,12.8917675,0.7952,-0.06176,0.79759472,10.87,5.55,12.20489246
04/01/2021 06:00,11.84272,5.72416,13.15355559,0.86272,-0.08584,0.866979991,10.98,5.81,12.42241925
04/01/2021 06:30,12.32912,5.70984,13.58710686,0.89912,-0.10016,0.904681601,11.43,5.81,12.82189534
04/01/2021 07:00,12.89328,5.72272,14.10624661,0.90328,-0.08728,0.907486946,11.99,5.81,13.32352056
04/01/2021 07:30,13.14632,5.236,14.15066873,0.88632,-0.094,0.891290717,12.26,5.33,13.36848907
04/01/2021 08:00,12.74336,4.8268,13.62685666,0.84336,-0.0832,0.847454028,11.9,4.91,12.87315424
04/01/2021 08:30,12.51664,3.83704,13.09156801,0.90664,-0.10296,0.912467452,11.61,3.94,12.26033034
04/01/2021 09:00,12.73,3.83088,13.29392875,0.93,-0.10912,0.936379824,11.8,3.94,12.44040192
04/01/2021 09:30,13.16128,3.79968,13.69879043,1.00128,-0.14032,1.011064459,12.16,3.94,12.7823785
04/01/2021 10:00,12.86888,3.93328,13.45655097,1.27888,-0.17672,1.29103215,11.59,4.11,12.29716227
04/01/2021 10:30,12.88968,3.90192,13.46732454,1.59968,-0.20808,1.613156344,11.29,4.11,12.0148325
04/01/2021 11:00,12.81232,3.88344,13.38792927,1.57232,-0.22656,1.588558975,11.24,4.11,11.96786113
04/01/2021 11:30,13.03936,3.85544,13.59740147,1.70936,-0.25456,1.728210752,11.33,4.11,12.05242714
04/01/2021 12:00,12.79408,3.9072,13.37739492,1.61408,-0.2628,1.635334243,11.18,4.17,11.93236355
04/01/2021 12:30,12.90232,3.89888,13.47854319,1.66232,-0.27112,1.684284369,11.24,4.17,11.98859875
04/01/2021 13:00,12.9312,3.69688,13.44926969,1.6012,-0.24312,1.619552029,11.33,3.94,11.99552
04/01/2021 13:30,13.22704,3.6376,13.71811652,1.46704,-0.2224,1.483801915,11.76,3.86,12.37728565
04/01/2021 14:00,13.00216,3.63128,13.499717,1.48216,-0.22872,1.499703672,11.52,3.86,12.14948559
04/01/2021 14:30,12.90408,3.5584,13.38571967,1.38408,-0.2316,1.403323201,11.52,3.79,12.12742759
04/01/2021 15:00,12.81352,3.58576,13.30578707,1.25352,-0.20424,1.27004975,11.56,3.79,12.16543053
04/01/2021 15:30,13.08648,3.60344,13.57353081,1.16648,-0.18656,1.181304459,11.92,3.79,12.50801743
04/01/2021 16:00,13.3404,3.50104,13.7921555,1.0604,-0.13896,1.069466241,12.28,3.64,12.80812242
04/01/2021 16:30,14.09168,3.58896,14.54152946,1.03168,-0.13104,1.0399688,13.06,3.72,13.5794698
04/01/2021 17:00,15.056,3.39944,15.43500335,0.986,-0.12056,0.9933432,14.07,3.52,14.50363058
04/01/2021 17:30,15.65624,3.0552,15.95155472,0.99624,-0.1348,1.005318446,14.66,3.19,15.00305636
04/01/2021 18:00,15.5988,3.06736,15.89752367,0.9388,-0.12264,0.946776642,14.66,3.19,15.00305636
04/01/2021 18:30,15.2056,2.95936,15.49090323,0.9156,-0.10064,0.921114417,14.29,3.06,14.61395566
04/01/2021 19:00,14.7072,2.8956,14.98953739,0.9072,-0.0944,0.91209824,13.8,2.99,14.12020184
04/01/2021 19:30,14.00104,2.66968,14.25329128,0.91104,-0.10032,0.916546771,13.09,2.77,13.37987294
04/01/2021 20:00,13.42144,2.49376,13.65114979,0.91144,-0.10624,0.917610926,12.51,2.6,12.77732758
04/01/2021 20:30,13.09536,2.98216,13.43062663,0.88536,-0.09784,0.890749682,12.21,3.08,12.59247791
04/01/2021 21:00,12.76568,3.16728,13.1527278,0.88568,-0.09272,0.890520107,11.88,3.26,12.31917205
04/01/2021 21:30,12.09736,3.32496,12.54597457,0.86736,-0.09504,0.872551415,11.23,3.42,11.73922059
04/01/2021 22:00,11.7492,3.81096,12.35180621,0.8292,-0.07904,0.832958559,10.92,3.89,11.59217408
04/01/2021 22:30,11.34784,4.46152,12.19338482,0.77784,-0.06848,0.780848626,10.57,4.53,11.49981739
04/01/2021 23:00,10.8368,4.90664,11.89585433,0.7968,-0.07336,0.800169938,10.04,4.98,11.20722981
04/01/2021 23:30,10.6376,5.68712,12.0624155,0.7876,-0.07288,0.790964762,9.85,5.76,11.41052584
05/01/2021 00:00,10.59456,5.90472,12.12890844,0.81456,-0.07528,0.818031217,9.78,5.98,11.46336774
05/01/2021 00:30,11.58656,6.06592,13.07836986,0.83656,-0.08408,0.84077469,10.75,6.15,12.3848698
05/01/2021 01:00,12.95344,6.1736,14.34938831,0.82344,-0.0764,0.826976658,12.13,6.25,13.6454901
05/01/2021 01:30,13.35688,6.17464,14.71504069,0.81688,-0.07536,0.820348745,12.54,6.25,14.01121337
05/01/2021 02:00,13.17192,6.17752,14.54858171,0.81192,-0.07248,0.815148721,12.36,6.25,13.85034657
05/01/2021 02:30,13.05016,6.25688,14.47256796,0.85016,-0.08312,0.85421365,12.2,6.34,13.74902178
05/01/2021 03:00,13.07576,6.2636,14.49855802,0.81576,-0.0764,0.81932981,12.26,6.34,13.80228967
05/01/2021 03:30,12.7176,6.31608,14.1996555,0.8076,-0.08392,0.811948475,11.91,6.4,13.52065457
05/01/2021 04:00,12.54272,6.43928,14.09908337,0.83272,-0.09072,0.837647131,11.71,6.53,13.40764707
05/01/2021 04:30,12.08568,6.14104,13.55640193,0.83568,-0.07896,0.839402016,11.25,6.22,12.85499514
05/01/2021 05:00,11.8476,6.07128,13.31262809,0.8376,-0.07872,0.841291031,11.01,6.15,12.6112093
05/01/2021 05:30,11.76984,6.06776,13.24185958,0.83984,-0.08224,0.843857004,10.93,6.15,12.54142735
05/01/2021 06:00,11.57808,5.58952,12.85669749,0.82808,-0.09048,0.833008473,10.75,5.68,12.15832637
05/01/2021 06:30,11.89064,4.9124,12.86541851,0.82064,-0.0776,0.824300776,11.07,4.99,12.14269328
05/01/2021 07:00,12.07168,4.39728,12.84762738,0.86168,-0.08272,0.865641393,11.21,4.48,12.07205451
05/01/2021 07:30,12.17224,3.84048,12.76372646,0.96224,-0.10952,0.968452605,11.21,3.95,11.88556267
