Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
05/01/2021 08:00,12.17888,3.78048,12.75214284,0.96888,-0.11952,0.976224096,11.21,3.9,11.86903956
05/01/2021 08:30,12.52768,3.7816,13.08599498,0.91768,-0.1184,0.925286519,11.61,3.9,12.24753445
05/01/2021 09:00,13.20608,3.83776,13.75241618,0.89608,-0.11224,0.903082047,12.31,3.95,12.92820947
05/01/2021 09:30,15.1952,3.9252,15.69398923,1.0952,-0.1348,1.10346458,14.1,4.06,14.67288656
05/01/2021 10:00,15.58584,3.91296,16.06952596,1.39584,-0.14704,1.403563346,14.19,4.06,14.75939362
05/01/2021 10:30,15.45864,4.026,15.97429894,1.55864,-0.154,1.566229437,13.9,4.18,14.51490269
05/01/2021 11:00,15.72032,4.12936,16.25361729,1.75032,-0.18064,1.759616695,13.97,4.31,14.61974692
05/01/2021 11:30,15.83112,4.0944,16.35201736,1.91112,-0.2156,1.923242838,13.92,4.31,14.57197653
05/01/2021 12:00,15.91728,4.0072,16.41394086,1.76728,-0.1928,1.777765575,14.15,4.2,14.76016599
05/01/2021 12:30,15.98392,3.95504,16.46596611,1.68392,-0.19496,1.695168419,14.3,4.15,14.89001343
05/01/2021 13:00,15.11312,3.90352,15.60909557,1.74312,-0.18648,1.753066492,13.37,4.09,13.98159504
05/01/2021 13:30,14.67184,3.73672,15.14021021,1.55184,-0.17328,1.56148434,13.12,3.91,13.69023375
05/01/2021 14:00,13.75816,3.79152,14.27104027,1.86816,-0.20848,1.879756818,11.89,4,12.54480371
05/01/2021 14:30,13.16352,3.9304,13.73776921,1.89352,-0.2396,1.908618912,11.27,4.17,12.01673
05/01/2021 15:00,13.63456,3.94744,14.19448868,1.68456,-0.22256,1.699198443,11.95,4.17,12.65667413
05/01/2021 15:30,14.39072,3.88616,14.90620883,1.35072,-0.18384,1.36317338,13.04,4.07,13.66039897
05/01/2021 16:00,14.80088,3.7876,15.27782584,0.98088,-0.1224,0.988487397,13.82,3.91,14.36246845
05/01/2021 16:30,15.7888,3.8124,16.24255519,0.8588,-0.0976,0.864328178,14.93,3.91,15.43350252
05/01/2021 17:00,17.17832,3.82064,17.59806717,0.89832,-0.08936,0.902753583,16.28,3.91,16.74295374
05/01/2021 17:30,18.15744,3.9288,18.57762355,0.82744,-0.0712,0.830497678,17.33,4,17.78563746
05/01/2021 18:00,18.538,3.94024,18.95212218,0.838,-0.05976,0.84012812,17.7,4,18.1463495
05/01/2021 18:30,18.31,3.84936,18.71025581,0.83,-0.08064,0.833908154,17.48,3.93,17.9163417
05/01/2021 19:00,17.75104,3.66832,18.12611356,0.85104,-0.08168,0.854950703,16.9,3.75,17.31105138
05/01/2021 19:30,16.83336,3.65208,17.22497307,0.86336,-0.09792,0.86889517,15.97,3.75,16.40437137
05/01/2021 20:00,15.9828,3.63688,16.39136333,0.8828,-0.11312,0.890017963,15.1,3.75,15.55867925
05/01/2021 20:30,15.69976,3.64688,16.11776032,0.87976,-0.10312,0.885782926,14.82,3.75,15.28708278
05/01/2021 21:00,15.25528,3.65104,15.6860977,0.87528,-0.09896,0.880856492,14.38,3.75,14.86091854
05/01/2021 21:30,14.4024,3.55864,14.83553317,0.8124,-0.10136,0.818698729,13.59,3.66,14.07422112
05/01/2021 22:00,13.72088,3.3288,14.11890426,0.77088,-0.1012,0.777494318,12.95,3.43,13.39654433
05/01/2021 22:30,13.35528,3.27368,13.75065397,0.77528,-0.08632,0.780070651,12.58,3.36,13.02098307
05/01/2021 23:00,13.08888,3.35504,13.51203438,0.72888,-0.05496,0.730949147,12.36,3.41,12.82176665
05/01/2021 23:30,12.43536,4.33016,13.16770534,0.73536,-0.05984,0.737790726,11.7,4.39,12.49648351
06/01/2021 00:00,12.28408,4.57368,13.10790487,0.76408,-0.06632,0.766952794,11.52,4.64,12.41933976
06/01/2021 00:30,13.23192,4.69496,14.04016938,0.76192,-0.06504,0.764690975,12.47,4.76,13.34760278
06/01/2021 01:00,14.96328,4.70448,15.68540342,0.76328,-0.05552,0.765296563,14.2,4.76,14.97656837
06/01/2021 01:30,15.6312,4.90504,16.38272965,0.7312,-0.06496,0.734079861,14.9,4.97,15.70703346
06/01/2021 02:00,15.51552,4.90552,16.27253783,0.77552,-0.06448,0.778195953,14.74,4.97,15.5553367
06/01/2021 02:30,15.44528,4.94376,16.21719573,0.79528,-0.07624,0.798926039,14.65,5.02,15.48621645
06/01/2021 03:00,15.13208,4.87632,15.89837545,0.77208,-0.06368,0.774701664,14.36,4.94,15.18595404
06/01/2021 03:30,14.85272,4.73168,15.58820346,0.79272,-0.05832,0.794862391,14.06,4.79,14.85354167
06/01/2021 04:00,14.52152,4.75448,15.28004003,0.73152,-0.03552,0.732381854,13.79,4.79,14.59822592
06/01/2021 04:30,14.14944,4.68368,14.90447955,0.68944,-0.03632,0.690396014,13.46,4.72,14.26359001
06/01/2021 05:00,13.89592,4.74056,14.6822853,0.68592,-0.02944,0.686551498,13.21,4.77,14.04482111
06/01/2021 05:30,13.70464,4.72632,14.49673268,0.73464,-0.04368,0.73593741,12.97,4.77,13.81932705
06/01/2021 06:00,13.61952,4.61912,14.38150182,0.76952,-0.06088,0.771924481,12.85,4.68,13.67570474
06/01/2021 06:30,13.96976,4.26608,14.60662976,0.74976,-0.06392,0.752479783,13.22,4.33,13.91104957
06/01/2021 07:00,14.392,4.2692,15.01185307,0.742,-0.0608,0.74448683,13.65,4.33,14.32031424
06/01/2021 07:30,14.41744,3.67168,14.87762784,0.76744,-0.07832,0.771426066,13.65,3.75,14.15574088
06/01/2021 08:00,14.3012,3.33488,14.68488155,0.7712,-0.07512,0.774849956,13.53,3.41,13.95310001
06/01/2021 08:30,14.69552,3.4072,15.0853346,0.73552,-0.0628,0.738196119,13.96,3.47,14.38480101
06/01/2021 09:00,14.8848,3.334,15.25361685,0.7848,-0.076,0.788471331,14.1,3.41,14.50648476
06/01/2021 09:30,15.2592,3.41072,15.63573457,0.9792,-0.09928,0.984220076,14.28,3.51,14.70505015
06/01/2021 10:00,15.05232,3.57032,15.46995547,1.20232,-0.10968,1.207312339,13.85,3.68,14.33055826
06/01/2021 10:30,14.68064,3.56576,15.10747614,1.43064,-0.11424,1.43519392,13.25,3.68,13.75154173
06/01/2021 11:00,13.93712,3.66296,14.41043337,1.70712,-0.14704,1.713440824,12.23,3.81,12.80972287
06/01/2021 11:30,13.58152,3.68728,14.07315598,1.68152,-0.16272,1.689374828,11.9,3.85,12.50729787
06/01/2021 12:00,13.11888,3.6884,13.62752021,1.71888,-0.1616,1.726459676,11.4,3.85,12.03255999
06/01/2021 12:30,13.55688,3.45104,13.98923416,1.85688,-0.12896,1.861352738,11.7,3.58,12.23545667
06/01/2021 13:00,12.93216,3.6344,13.43315397,1.81216,-0.1656,1.819710753,11.12,3.8,11.75135737
06/01/2021 13:30,12.78112,3.57744,13.27234363,1.50112,-0.14256,1.507874202,11.28,3.72,11.87757551
06/01/2021 14:00,12.40472,3.44448,12.87406388,1.25472,-0.11552,1.260026646,11.15,3.56,11.70453331
06/01/2021 14:30,12.7924,3.35688,13.225511,1.0424,-0.09312,1.046551047,11.75,3.45,12.24601976
06/01/2021 15:00,12.66112,3.1224,13.0404502,0.85112,-0.0576,0.853066829,11.81,3.18,12.23063776
06/01/2021 15:30,12.1176,2.834,12.44458861,0.6976,-0.036,0.698528281,11.42,2.87,11.77511359
06/01/2021 16:00,12.86296,2.758,13.15531467,0.56296,0.008,0.56301684,12.3,2.75,12.6036701
06/01/2021 16:30,13.73424,2.8504,14.0269073,0.45424,0.0404,0.456033044,13.28,2.81,13.57403772
06/01/2021 17:00,14.68224,2.92184,14.97014764,0.43224,0.02184,0.432791408,14.25,2.9,14.54209407
06/01/2021 17:30,15.6436,3.03704,15.93567799,0.4336,0.03704,0.435179183,15.21,3,15.50303519
06/01/2021 18:00,15.89008,3.04032,16.17832464,0.44008,0.04032,0.441923193,15.45,3,15.73856728
06/01/2021 18:30,15.50312,2.94096,15.77960631,0.43312,0.04096,0.435052475,15.07,2.9,15.34649471
06/01/2021 19:00,15.01952,2.93632,15.30385429,0.43952,0.03632,0.441018109,14.58,2.9,14.86561132
06/01/2021 19:30,14.49344,2.84216,14.76948464,0.43344,0.03216,0.434631452,14.06,2.81,14.33805077
06/01/2021 20:00,13.90768,2.85264,14.19722219,0.42768,0.04264,0.429800363,13.48,2.81,13.76976761
06/01/2021 20:30,13.00656,2.7956,13.30360787,0.42656,0.0456,0.428990435,12.58,2.75,12.87706877
06/01/2021 21:00,12.57688,2.68016,12.85928335,0.42688,0.05016,0.429816891,12.15,2.63,12.43138769
06/01/2021 21:30,11.9136,2.62424,12.19920082,0.4236,0.06424,0.428443389,11.49,2.56,11.77173309
06/01/2021 22:00,11.39824,2.63608,11.69909368,0.41824,0.07608,0.425103357,10.98,2.56,11.27448447
06/01/2021 22:30,11.08024,3.06144,11.49539618,0.37024,0.08144,0.379091191,10.71,2.98,11.11685657
06/01/2021 23:00,10.73216,3.83528,11.39686935,0.37216,0.08528,0.381805898,10.36,3.75,11.01780831
06/01/2021 23:30,10.50144,4.49352,11.42243249,0.36144,0.08352,0.370964235,10.14,4.41,11.05747259
07/01/2021 00:00,10.51032,4.8724,11.58477916,0.37032,0.0824,0.379376676,10.14,4.79,11.21444158
07/01/2021 00:30,11.686,5.57888,12.94938215,0.366,0.07888,0.374403598,11.32,5.5,12.58540424
07/01/2021 01:00,13.13056,5.67176,14.30316285,0.35056,0.08176,0.35996807,12.78,5.59,13.94906807
07/01/2021 01:30,13.6352,5.7652,14.8039255,0.3552,0.0852,0.365275348,13.28,5.68,14.44371143
07/01/2021 02:00,13.41976,5.76352,14.60507176,0.35976,0.08352,0.369327562,13.06,5.68,14.24169934
07/01/2021 02:30,13.34536,5.82856,14.56264898,0.35536,0.07856,0.363940109,12.99,5.75,14.2057242
07/01/2021 03:00,13.4472,5.83896,14.66017195,0.3472,0.08896,0.358415571,13.1,5.75,14.3063797
07/01/2021 03:30,13.14248,5.84056,14.38182609,0.35248,0.09056,0.363927553,12.79,5.75,14.02307384
07/01/2021 04:00,12.86696,5.84072,14.13055801,0.33696,0.09072,0.34895868,12.53,5.75,13.78634832
07/01/2021 04:30,12.63216,5.83888,13.91632085,0.35216,0.08888,0.363202863,12.28,5.75,13.5595317
07/01/2021 05:00,12.39328,5.89632,13.72443,0.38328,0.08632,0.392880008,12.01,5.81,13.34152165
07/01/2021 05:30,12.27432,5.89608,13.61700007,0.38432,0.08608,0.393842137,11.89,5.81,13.23360117
07/01/2021 06:00,12.33472,5.806,13.632863,0.38472,0.086,0.394215015,11.95,5.72,13.2484301
07/01/2021 06:30,12.51056,5.10184,13.51084316,0.38056,0.08184,0.389260452,12.13,5.02,13.12773019
07/01/2021 07:00,13.1524,5.0452,14.08686157,0.3824,0.0852,0.391776467,12.77,4.96,13.69943429
07/01/2021 07:30,13.00712,3.87136,13.57102056,0.37712,0.08136,0.385796506,12.63,3.79,13.1863945
07/01/2021 08:00,13.16112,3.7436,13.68318752,0.33112,0.0836,0.341510489,12.83,3.66,13.34183271
07/01/2021 08:30,13.37968,3.6596,13.87113943,0.32968,0.0796,0.33915345,13.05,3.58,13.53214322
07/01/2021 09:00,13.60632,3.50904,14.05152325,0.40632,0.06904,0.412143742,13.2,3.44,13.64087974
07/01/2021 09:30,13.30312,2.65848,13.56615338,0.60312,0.04848,0.605065323,12.7,2.61,12.96541939
07/01/2021 10:00,12.97128,2.33296,13.17940845,0.89128,0.04296,0.892314743,12.08,2.29,12.29514132
07/01/2021 10:30,13.026,2.41656,13.24826171,1.166,0.01656,1.16611759,11.86,2.4,12.10039669
07/01/2021 11:00,12.6504,2.42352,12.88045299,1.3904,-0.01648,1.390497663,11.26,2.44,11.52133673
07/01/2021 11:30,12.0292,2.53896,12.29422509,1.6192,-0.05104,1.620004235,10.41,2.59,10.72735755
07/01/2021 12:00,11.38336,2.64112,11.68573488,1.39336,-0.04888,1.394217108,9.99,2.69,10.34583008
07/01/2021 12:30,11.7808,2.62984,12.07076249,1.3108,-0.06016,1.312179815,10.47,2.69,10.81004163
07/01/2021 13:00,12.70424,2.34248,12.91839489,1.45424,-0.01752,1.454345533,11.25,2.36,11.49487277
07/01/2021 13:30,12.42344,2.24192,12.62410657,1.44344,-0.00808,1.443462615,10.98,2.25,11.2081622
07/01/2021 14:00,11.72744,2.2476,11.94087747,1.03744,-0.0024,1.037442776,10.69,2.25,10.9242208
07/01/2021 14:30,12.03096,2.13688,12.21925753,0.90096,0.02688,0.901360891,11.13,2.11,11.32823905
07/01/2021 15:00,12.2356,2.13488,12.42045168,0.9356,0.02488,0.935930753,11.3,2.11,11.49530774
07/01/2021 15:30,12.5132,2.04576,12.67932602,0.6232,0.03576,0.624225134,11.89,2.01,12.05869811
07/01/2021 16:00,12.76048,2.05616,12.9250781,0.53048,0.04616,0.532484531,12.23,2.01,12.39407116
07/01/2021 16:30,13.35536,2.05936,13.51320111,0.44536,0.04936,0.448086977,12.91,2.01,13.06553481
07/01/2021 17:00,14.43064,2.18376,14.59493674,0.45064,0.05376,0.453835375,13.98,2.13,14.14133303
07/01/2021 17:30,15.23568,2.27208,15.40416478,0.45568,0.05208,0.458646475,14.78,2.22,14.9457954
07/01/2021 18:00,15.42504,2.28248,15.59299759,0.44504,0.06248,0.449404441,14.98,2.22,15.14360591
07/01/2021 18:30,15.1848,2.1252,15.33279577,0.4348,0.0652,0.439661324,14.75,2.06,14.89315615
07/01/2021 19:00,14.62928,2.12632,14.78299936,0.45928,0.06632,0.464043598,14.17,2.06,14.31895597
07/01/2021 19:30,13.92248,2.02408,14.06884321,0.46248,0.06408,0.466898272,13.46,1.96,13.60195574
07/01/2021 20:00,13.17192,2.13096,13.34318054,0.44192,0.06096,0.446104705,12.73,2.07,12.89720125
07/01/2021 20:30,13.07816,2.68952,13.35184582,0.44816,0.04952,0.450887587,12.63,2.64,12.90296478
07/01/2021 21:00,12.47792,2.61384,12.7487508,0.44792,0.04384,0.450060298,12.03,2.57,12.3014552
07/01/2021 21:30,11.69368,2.42768,11.94302232,0.39368,0.05768,0.397883054,11.3,2.37,11.54586073
07/01/2021 22:00,11.06648,2.42888,11.32989133,0.38648,0.05888,0.390939439,10.68,2.37,10.93980347
07/01/2021 22:30,10.46496,2.39584,10.73570851,0.38496,0.06584,0.39054975,10.08,2.33,10.34578658
07/01/2021 23:00,10.11728,2.70736,10.47325894,0.41728,0.04736,0.419959008,9.7,2.66,10.05811115
07/01/2021 23:30,10.23832,4.30584,11.10691022,0.42832,0.04584,0.430765978,9.81,4.26,10.69503156
08/01/2021 00:00,10.20296,4.77712,11.26593397,0.46296,0.02712,0.463753659,9.74,4.75,10.83651697
08/01/2021 00:30,11.35744,5.37712,12.56602017,0.49744,-0.00288,0.497448337,10.86,5.38,12.11957095
08/01/2021 01:00,12.73144,5.38328,13.82278076,0.50144,0.00328,0.501450727,12.23,5.38,13.36103664
08/01/2021 01:30,13.06304,5.29888,14.0968487,0.53304,-0.01112,0.533155977,12.53,5.31,13.60871045
08/01/2021 02:00,13.0312,5.36344,14.09179414,0.5412,-0.01656,0.541453298,12.49,5.38,13.59943014
08/01/2021 02:30,12.94032,5.4228,14.03063226,0.52032,-0.0072,0.520369813,12.42,5.43,13.5551208
08/01/2021 03:00,12.91528,5.42808,14.00958636,0.49528,-0.00192,0.495283722,12.42,5.43,13.5551208
08/01/2021 03:30,12.6944,5.4244,13.8047784,0.4844,-0.0056,0.484432369,12.21,5.43,13.36297123
08/01/2021 04:00,12.32944,5.42248,13.46916404,0.48944,-0.00752,0.489497767,11.84,5.43,13.02576293
08/01/2021 04:30,12.154,5.41632,13.30624809,0.514,-0.01368,0.514182013,11.64,5.43,12.84423995
08/01/2021 05:00,12.1464,5.50744,13.33667606,0.5064,-0.01256,0.506555736,11.64,5.52,12.88254633
08/01/2021 05:30,11.91736,5.3968,13.08238968,0.50736,-0.0032,0.507370091,11.41,5.4,12.62331573
08/01/2021 06:00,12.06008,5.51192,13.25996952,0.48008,0.01192,0.480227959,11.58,5.5,12.81976599
08/01/2021 06:30,12.51032,5.51,13.66997463,0.52032,0.01,0.520416086,11.99,5.5,13.19128879
08/01/2021 07:00,12.76424,4.98528,13.70324193,0.53424,0.00528,0.534266091,12.23,4.98,13.20504828
08/01/2021 07:30,12.6536,4.08856,13.297741,0.5236,-0.00144,0.52360198,12.13,4.09,12.80097653
08/01/2021 08:00,12.32768,3.41712,12.79251356,0.52768,0.00712,0.527728033,11.8,3.41,12.28283762
08/01/2021 08:30,12.32456,2.80912,12.64064612,0.52456,0.00912,0.524639274,11.8,2.8,12.12765435
08/01/2021 09:00,12.51736,2.28624,12.72443298,0.58736,-0.00376,0.587372035,11.93,2.29,12.14779815
08/01/2021 09:30,12.6436,2.362,12.86233513,0.7136,-0.028,0.714149116,11.93,2.39,12.16704566
08/01/2021 10:00,12.58232,2.40864,12.81078933,1.01232,-0.05136,1.013622036,11.57,2.46,11.82863052
08/01/2021 10:30,12.46472,2.37808,12.6895433,1.00472,-0.08192,1.008054148,11.46,2.46,11.72105797
08/01/2021 11:00,11.9984,2.43856,12.2436995,1.2184,-0.11144,1.223485772,10.78,2.55,11.0774952
08/01/2021 11:30,11.92848,2.32496,12.15294508,1.25848,-0.11504,1.263727072,10.67,2.44,10.94543284
08/01/2021 12:00,12.24088,2.24856,12.44568862,1.22088,-0.10144,1.225086955,11.02,2.35,11.2677815
08/01/2021 12:30,12.50336,2.27344,12.70836499,1.61336,-0.12656,1.618316385,10.89,2.4,11.15132728
08/01/2021 13:00,12.81792,2.26224,13.01602101,1.47792,-0.13776,1.484326562,11.34,2.4,11.59118631
08/01/2021 13:30,12.69528,2.11568,12.8703627,1.06528,-0.10432,1.070375701,11.63,2.22,11.83998733
08/01/2021 14:00,12.80912,2.12096,12.98352905,1.01912,-0.09904,1.023921138,11.79,2.22,11.99718717
08/01/2021 14:30,12.32384,1.95832,12.47846343,0.87384,-0.09168,0.878636198,11.45,2.05,11.63206774
08/01/2021 15:00,12.16416,1.9496,12.31940456,0.82416,-0.1004,0.830252893,11.34,2.05,11.52380579
08/01/2021 15:30,12.46928,1.94096,12.61944014,0.82928,-0.10904,0.836417982,11.64,2.05,11.81914125
08/01/2021 16:00,12.67968,1.94304,12.82769228,0.73968,-0.10696,0.747373363,11.94,2.05,12.11470594
08/01/2021 16:30,13.2512,2.06,13.41036545,0.7012,-0.08,0.705748851,12.55,2.14,12.73114685
08/01/2021 17:00,14.47888,2.1548,14.63834448,0.70888,-0.0752,0.712857555,13.77,2.23,13.94940142
08/01/2021 17:30,15.09688,2.15096,15.24934145,0.63688,-0.07904,0.641765889,14.46,2.23,14.63094324
08/01/2021 18:00,15.26192,2.08968,15.40431643,0.58192,-0.07032,0.586153383,14.68,2.16,14.83805917
08/01/2021 18:30,15.22376,2.10328,15.36836541,0.54376,-0.05672,0.546710249,14.68,2.16,14.83805917
08/01/2021 19:00,14.74904,2.05288,14.89122215,0.52904,-0.05712,0.532114664,14.22,2.11,14.37569129
08/01/2021 19:30,14.08656,1.9456,14.22028593,0.47656,-0.0444,0.478623854,13.61,1.99,13.75471556
08/01/2021 20:00,13.44056,1.8304,13.56462374,0.45056,-0.0396,0.452296887,12.99,1.87,13.12390948
08/01/2021 20:30,13.248,1.97016,13.39369383,0.448,-0.04984,0.450763825,12.8,2.02,12.9584104
08/01/2021 21:00,12.75848,2.72024,13.04524885,0.43848,-0.02976,0.439488758,12.32,2.75,12.62318898
08/01/2021 21:30,12.17416,2.62312,12.45355091,0.42416,-0.01688,0.424495748,11.75,2.64,12.04292738
08/01/2021 22:00,11.72656,2.6808,12.0290855,0.40656,-0.0092,0.40666408,11.32,2.69,11.63522668
08/01/2021 22:30,11.2568,3.1492,11.68901223,0.4068,-0.0008,0.406800787,10.85,3.15,11.29800867
08/01/2021 23:00,10.83904,3.49552,11.38874217,0.40904,0.01552,0.409334328,10.43,3.48,10.99523988
08/01/2021 23:30,10.76064,4.60128,11.70312569,0.40064,0.04128,0.402761031,10.36,4.56,11.31915191
09/01/2021 00:00,10.84008,4.776,11.84556923,0.39008,0.056,0.394079188,10.45,4.72,11.46651211
09/01/2021 00:30,11.80608,4.85264,12.76446787,0.39608,0.05264,0.399562681,11.41,4.8,12.37853384
09/01/2021 01:00,13.05624,4.85024,13.92803759,0.40624,0.05024,0.40933482,12.65,4.8,13.53005913
09/01/2021 01:30,13.42552,4.85752,14.27725771,0.37552,0.05752,0.379899751,13.05,4.8,13.90476537
09/01/2021 02:00,13.20456,4.85928,14.07028809,0.36456,0.05928,0.369348226,12.84,4.8,13.70786635
09/01/2021 02:30,13.10816,4.9744,14.02028937,0.34816,0.0644,0.354066019,12.76,4.91,13.67207738
09/01/2021 03:00,13.01384,4.9288,13.91592976,0.34384,0.0688,0.350655651,12.67,4.86,13.57013264
09/01/2021 03:30,12.66336,4.92368,13.58688011,0.34336,0.06368,0.349215166,12.32,4.86,13.24394201
09/01/2021 04:00,12.35008,4.87104,13.27597479,0.36008,0.06104,0.365217042,11.99,4.81,12.91883122
09/01/2021 04:30,12.18648,4.87392,13.12499108,0.37648,0.06392,0.381867722,11.81,4.81,12.75194887
09/01/2021 05:00,12.06192,4.93896,13.0339265,0.40192,0.04896,0.404891057,11.66,4.89,12.64387994
09/01/2021 05:30,11.99,5.02648,13.00098462,0.41,0.01648,0.410331074,11.58,5.01,12.61730954
09/01/2021 06:00,12.05992,5.09808,13.09320778,0.42992,-0.01192,0.430085216,11.63,5.11,12.70310986
09/01/2021 06:30,12.254,5.11616,13.27914188,0.434,0.00616,0.434043714,11.82,5.11,12.8772862
09/01/2021 07:00,12.49656,5.18232,13.52850518,0.42656,0.00232,0.426566309,12.07,5.18,13.13458412
09/01/2021 07:30,12.59464,5.24952,13.64486779,0.42464,0.01952,0.425088414,12.17,5.23,13.24619945
09/01/2021 08:00,12.48136,5.2288,13.5323574,0.44136,-0.0012,0.441361631,12.04,5.23,13.12686177
09/01/2021 08:30,12.68624,5.08128,13.6660196,0.42624,0.00128,0.426241922,12.26,5.08,13.270795
09/01/2021 09:00,12.82576,4.55616,13.61097768,0.48576,-0.01384,0.485957121,12.34,4.57,13.15904632
09/01/2021 09:30,12.7216,3.7148,13.25288065,0.7316,-0.0352,0.732446312,11.99,3.75,12.56274651
09/01/2021 10:00,12.57184,3.61448,13.08111718,1.06184,-0.05552,1.063290485,11.51,3.67,12.08093539
09/01/2021 10:30,12.09944,3.60376,12.62471918,1.35944,-0.06624,1.361052847,10.74,3.67,11.34973568
09/01/2021 11:00,11.5156,3.61832,12.07067865,1.6356,-0.05168,1.636416262,9.88,3.67,10.53960625
09/01/2021 11:30,11.20528,3.6092,11.7721971,1.84528,-0.0608,1.846281376,9.36,3.67,10.05378038
09/01/2021 12:00,10.94336,3.61248,11.52419801,1.94336,-0.05752,1.944211059,9,3.67,9.719511305
09/01/2021 12:30,10.83984,3.60888,11.42480398,2.01984,-0.06112,2.020764529,8.82,3.67,9.553078038
09/01/2021 13:00,10.6344,3.61184,11.23102184,1.9044,-0.05816,1.90528789,8.73,3.67,9.470047518
09/01/2021 13:30,10.60328,3.53128,11.17584382,1.80328,-0.05872,1.804235793,8.8,3.59,9.504109637
09/01/2021 14:00,10.46088,3.48104,11.02486507,1.58088,-0.03896,1.581360002,8.88,3.52,9.552214403
09/01/2021 14:30,10.5652,3.33936,11.08037798,1.4052,-0.02064,1.405351575,9.16,3.36,9.756802755
09/01/2021 15:00,11.00504,3.36032,11.5066353,1.13504,0.00032,1.135040045,9.87,3.36,10.42624093
09/01/2021 15:30,11.67728,3.276,12.12810967,0.77728,0.016,0.777444659,10.9,3.26,11.37706465
09/01/2021 16:00,12.2676,3.22056,12.68329675,0.5276,0.03056,0.528484317,11.74,3.19,12.16567713
09/01/2021 16:30,13.1424,3.24224,13.53642486,0.3624,0.05224,0.366145842,12.78,3.19,13.17211069
09/01/2021 17:00,14.42088,3.47696,14.83411712,0.33088,0.06696,0.337587346,14.09,3.41,14.49676516
09/01/2021 17:30,15.27904,3.12368,15.59507743,0.32904,0.06368,0.335145437,14.95,3.06,15.25995085
09/01/2021 18:00,15.28088,2.34544,15.45983125,0.33088,0.06544,0.337289146,14.95,2.28,15.12286018
09/01/2021 18:30,15.34128,2.17688,15.49495655,0.31128,0.06688,0.318383688,15.03,2.11,15.17738449
09/01/2021 19:00,14.86496,2.0908,15.01127844,0.30496,0.0708,0.313070666,14.56,2.02,14.69945577
09/01/2021 19:30,14.31096,2.02912,14.45409645,0.30096,0.06912,0.308795233,14.01,1.96,14.14643771
09/01/2021 20:00,13.80328,2.27544,13.98957347,0.30328,0.07544,0.312521922,13.5,2.2,13.67808466
09/01/2021 20:30,13.39192,2.74296,13.66994334,0.30192,0.07296,0.310610444,13.09,2.67,13.35952843
09/01/2021 21:00,12.85752,2.61664,13.12107562,0.30752,0.07664,0.316926237,12.55,2.54,12.80445626
09/01/2021 21:30,12.06696,2.51352,12.32596067,0.30696,0.07352,0.31564162,11.76,2.44,12.01046211
09/01/2021 22:00,11.58448,2.47544,11.84601115,0.30448,0.07544,0.31368657,11.28,2.4,11.53249323
09/01/2021 22:30,11.30544,3.35408,11.79249025,0.30544,0.07408,0.314295148,11,3.28,11.47860619
09/01/2021 23:00,10.94728,3.85432,11.60597786,0.31728,0.07432,0.325868165,10.63,3.78,11.28207871
09/01/2021 23:30,10.52504,4.13472,11.30806688,0.31504,0.07472,0.323779678,10.21,4.06,10.98761576
10/01/2021 00:00,10.79728,4.88368,11.85038336,0.32728,0.07368,0.335471222,10.47,4.81,11.52202239
10/01/2021 00:30,12.0464,5.5472,13.26224645,0.3364,0.0672,0.343046353,11.71,5.48,12.92882439
10/01/2021 01:00,13.2792,5.5476,14.39142169,0.3392,0.0676,0.345870496,12.94,5.48,14.05254425
10/01/2021 01:30,13.71184,5.53312,14.78614125,0.34184,0.05312,0.345942654,13.37,5.48,14.44947404
10/01/2021 02:00,13.48688,5.53528,14.57858899,0.34688,0.05528,0.351257189,13.14,5.48,14.23692383
10/01/2021 02:30,13.31344,5.53192,14.41699773,0.34344,0.05192,0.347342367,12.97,5.48,14.080174
10/01/2021 03:00,13.32256,5.5332,14.42591097,0.35256,0.0532,0.35655125,12.97,5.48,14.080174
10/01/2021 03:30,12.9492,5.5316,14.0812066,0.3392,0.0516,0.343102317,12.61,5.48,13.74927271
10/01/2021 04:00,12.73384,5.61272,13.91593716,0.33384,0.05272,0.337977135,12.4,5.56,13.58946651
10/01/2021 04:30,12.53648,5.67256,13.76013327,0.33648,0.05256,0.340560338,12.2,5.62,13.43221501
10/01/2021 05:00,12.32536,5.82312,13.63169929,0.35536,0.05312,0.359308313,11.97,5.77,13.28810746
10/01/2021 05:30,12.15136,5.81216,13.46984609,0.37136,0.04216,0.373745522,11.78,5.77,13.11721388
10/01/2021 06:00,12.04456,5.74184,13.34316875,0.37456,0.02184,0.375196188,11.67,5.72,12.99643413
10/01/2021 06:30,12.29184,5.79136,13.5878321,0.36184,0.02136,0.362469909,11.93,5.77,13.25208663
10/01/2021 07:00,12.5096,5.86648,13.81686215,0.3696,0.02648,0.370547366,12.14,5.84,13.47164429
10/01/2021 07:30,12.50504,5.862,13.8108316,0.36504,0.022,0.36570234,12.14,5.84,13.47164429
10/01/2021 08:00,12.07736,5.80792,13.40128946,0.35736,0.03792,0.359366242,11.72,5.77,13.06335715
10/01/2021 08:30,12.46768,5.80376,13.75233343,0.36768,0.03376,0.369226651,12.1,5.77,13.40533103
10/01/2021 09:00,13.10232,5.46968,14.19817554,0.39232,0.02968,0.393441082,12.71,5.44,13.82525587
10/01/2021 09:30,13.23752,5.36344,14.2828017,0.42752,0.01344,0.427731205,12.81,5.35,13.88231249
10/01/2021 10:00,13.20744,4.5316,13.96323279,0.45744,0.0116,0.457587056,12.75,4.52,13.52748683
10/01/2021 10:30,13.13608,3.80064,13.67484779,0.51608,0.00064,0.516080397,12.62,3.8,13.17969651
10/01/2021 11:00,13.04152,3.05712,13.39504485,0.54152,-0.00288,0.541527658,12.5,3.06,12.86909476
10/01/2021 11:30,13.4424,3.05688,13.78559513,0.6324,-0.00312,0.632407696,12.81,3.06,13.17041002
10/01/2021 12:00,13.64416,2.68952,13.90671133,0.63416,-0.00048,0.634160182,13.01,2.69,13.28518724
10/01/2021 12:30,13.6144,2.49712,13.84151349,0.6044,-0.00288,0.604406862,13.01,2.5,13.24802249
10/01/2021 13:00,13.13,2.50128,13.36612515,0.62,0.00128,0.620001321,12.51,2.5,12.75735474
10/01/2021 13:30,12.88544,2.49808,13.12535591,0.64544,-0.00192,0.645442856,12.24,2.5,12.49270187
10/01/2021 14:00,12.51712,2.37384,12.740228,0.59712,-0.00616,0.597151773,11.92,2.38,12.15527869
10/01/2021 14:30,12.50168,2.3812,12.72643376,0.58168,0.0012,0.581681238,11.92,2.38,12.15527869
10/01/2021 15:00,12.70648,2.38448,12.92827826,0.48648,0.00448,0.486500628,12.22,2.38,12.44961044
10/01/2021 15:30,12.83456,2.65688,13.10667546,0.46456,0.00688,0.464610943,12.37,2.65,12.65066797
10/01/2021 16:00,13.15488,3.2592,13.55261054,0.42488,0.0292,0.425882207,12.73,3.23,13.13338494
10/01/2021 16:30,13.66288,3.25536,14.04534295,0.40288,0.02536,0.403677376,13.26,3.23,13.64772875
10/01/2021 17:00,14.84904,3.43976,15.24224189,0.39904,0.02976,0.400148197,14.45,3.41,14.8469054
10/01/2021 17:30,15.92848,3.70344,16.35334654,0.42848,0.01344,0.428690732,15.5,3.69,15.93317608
10/01/2021 18:00,15.82864,3.71464,16.25867137,0.44864,0.02464,0.449316124,15.38,3.69,15.81646294
10/01/2021 18:30,15.6332,4.19112,16.18525345,0.4332,0.02112,0.433714531,15.2,4.17,15.76162745
10/01/2021 19:00,15.10824,4.44,15.7471431,0.44824,0.02,0.448685968,14.66,4.42,15.3118255
10/01/2021 19:30,13.96672,3.89552,14.49980495,0.42672,0.02552,0.427482431,13.54,3.87,14.08220508
10/01/2021 20:00,13.3956,4.0388,13.9912117,0.4356,0.0288,0.436551028,12.96,4.01,13.56619696
10/01/2021 20:30,13.10712,4.1184,13.73891601,0.44712,0.0184,0.447498441,12.66,4.1,13.30735135
10/01/2021 21:00,13.1112,5.13272,14.08007031,0.4512,-0.00728,0.451258727,12.66,5.14,13.66364519
10/01/2021 21:30,12.93568,5.8552,14.19912617,0.45568,-0.0048,0.45570528,12.48,5.86,13.78731301
10/01/2021 22:00,12.71656,6.60688,14.33044876,0.44656,-0.00312,0.446570899,12.27,6.61,13.93718049
10/01/2021 22:30,11.84064,6.62184,13.5664852,0.44064,0.01184,0.440799042,11.4,6.61,13.17771224
10/01/2021 23:00,11.15,6.774,13.04643921,0.44,0.014,0.440222671,10.71,6.76,12.66497927
10/01/2021 23:30,10.69448,6.98096,12.77128439,0.46448,0.00096,0.464480992,10.23,6.98,12.38439744
11/01/2021 00:00,10.84944,7.35704,13.10863783,0.46944,-0.00296,0.469449332,10.38,7.36,12.72454321
11/01/2021 00:30,12.278,8.18472,14.75597931,0.488,0.00472,0.488022826,11.79,8.18,14.34979094
11/01/2021 01:00,13.39136,7.86768,15.53154568,0.53136,-0.01232,0.531502805,12.86,7.88,15.08224121
11/01/2021 01:30,13.62056,7.47448,15.53665041,0.58056,-0.03552,0.581645583,13.04,7.51,15.04797993
11/01/2021 02:00,13.63312,7.66424,15.63977416,0.59312,-0.03576,0.594197031,13.04,7.7,15.14369836
11/01/2021 02:30,13.48416,7.65152,15.5038166,0.60416,-0.04848,0.606101985,12.88,7.7,15.00614541
11/01/2021 03:00,13.56568,7.73464,15.61577183,0.62568,-0.04536,0.62732208,12.94,7.78,15.09874167
11/01/2021 03:30,12.9896,7.53344,15.01607227,0.6096,-0.03656,0.610695336,12.38,7.57,14.51100617
11/01/2021 04:00,12.61032,7.55728,14.70145066,0.50032,-0.01272,0.500481669,12.11,7.57,14.28135148
11/01/2021 04:30,12.34112,7.48944,14.43589119,0.49112,-0.02056,0.491550168,11.85,7.51,14.02934781
11/01/2021 05:00,12.1988,7.48592,14.31257208,0.5388,-0.02408,0.539337822,11.66,7.51,13.86923574
11/01/2021 05:30,12.20144,7.58072,14.36462508,0.59144,-0.01928,0.591754165,11.61,7.6,13.87631435
11/01/2021 06:00,12.34256,7.71672,14.55632354,0.57256,0.00672,0.572599434,11.77,7.71,14.07042999
11/01/2021 06:30,12.78752,7.71784,14.93605443,0.56752,0.00784,0.56757415,12.22,7.71,14.4489619
11/01/2021 07:00,13.43112,7.77584,15.51962217,0.55112,-0.00416,0.5511357,12.88,7.78,15.04735193
11/01/2021 07:30,13.13224,6.21328,14.527924,0.62224,-0.03672,0.62332253,12.51,6.25,13.98436985
11/01/2021 08:00,12.89208,5.79928,14.1363848,0.60208,-0.04072,0.603455421,12.29,5.84,13.60697248
11/01/2021 08:30,13.05208,5.28144,14.08014207,0.58208,-0.04856,0.584102046,12.47,5.33,13.56133474
11/01/2021 09:00,13.47256,5.0164,14.37616576,0.66256,-0.0636,0.665605524,12.81,5.08,13.7805116
11/01/2021 09:30,13.58648,4.98664,14.47269903,0.77648,-0.09336,0.782072426,12.81,5.08,13.7805116
11/01/2021 10:00,13.50264,4.96672,14.38713295,0.92264,-0.11328,0.929568141,12.58,5.08,13.56697461
11/01/2021 10:30,13.23784,4.9828,14.14456446,1.09784,-0.1572,1.109037648,12.14,5.14,13.18329246
11/01/2021 11:00,13.40824,4.88704,14.27109175,1.21824,-0.19296,1.233427038,12.19,5.08,13.20615387
11/01/2021 11:30,12.80344,4.82104,13.6810271,1.33344,-0.21896,1.351297789,11.47,5.04,12.52846758
11/01/2021 12:00,13.06608,4.85824,13.94004815,1.37608,-0.25176,1.39892075,11.69,5.11,12.75806412
11/01/2021 12:30,13.28488,4.9376,14.17278838,1.55488,-0.2624,1.576865744,11.73,5.2,12.83093527
11/01/2021 13:00,13.83808,4.83128,14.65720726,1.56808,-0.26872,1.590938504,12.27,5.1,13.28769732
11/01/2021 13:30,13.698,4.72264,14.48925576,1.428,-0.26736,1.452812916,12.27,4.99,13.24586728
11/01/2021 14:00,13.4892,4.76104,14.3047551,1.3492,-0.26896,1.375747114,12.14,5.03,13.14079526
11/01/2021 14:30,13.40832,4.73904,14.2211654,1.35832,-0.29096,1.389133163,12.05,5.03,13.05769505
11/01/2021 15:00,13.51856,4.78784,14.3413694,1.36856,-0.29216,1.399397706,12.15,5.08,13.16924068
11/01/2021 15:30,13.55136,4.72144,14.35030848,1.33136,-0.29856,1.364425712,12.22,5.02,13.21093486
11/01/2021 16:00,13.86592,4.76816,14.66284717,1.30592,-0.30184,1.340348623,12.56,5.07,13.5446853
11/01/2021 16:30,14.4728,4.83576,15.25930911,1.2828,-0.30424,1.318384548,13.19,5.14,14.15611882
11/01/2021 17:00,15.06696,4.41568,15.70068513,1.28696,-0.30432,1.322451021,13.78,4.72,14.56594659
11/01/2021 17:30,15.7072,4.36304,16.30190939,1.2872,-0.30696,1.32329448,14.42,4.67,15.15735135
11/01/2021 18:00,15.56576,3.70648,16.00096492,1.29576,-0.32352,1.335537034,14.27,4.03,14.82814216
11/01/2021 18:30,15.23784,3.60304,15.65802239,1.25784,-0.31696,1.297160401,13.98,3.92,14.51918731
11/01/2021 19:00,14.57536,3.53824,14.99867532,1.29536,-0.32176,1.334723577,13.28,3.86,13.82960592
11/01/2021 19:30,13.78192,3.5276,14.22621807,1.30192,-0.3324,1.343683537,12.48,3.86,13.06330739
11/01/2021 20:00,13.33048,3.9952,13.91629692,1.32048,-0.3348,1.362262262,12.01,4.33,12.76671453
11/01/2021 20:30,12.78848,3.8604,13.35843961,1.32848,-0.3196,1.366383281,11.46,4.18,12.1985245
11/01/2021 21:00,12.46416,3.9544,13.0764125,1.33416,-0.3156,1.370980038,11.13,4.27,11.9209815
11/01/2021 21:30,11.97088,4.37488,12.74525571,1.34088,-0.33512,1.382123218,10.63,4.71,11.62673643
11/01/2021 22:00,11.6336,4.7764,12.57595507,1.3436,-0.3236,1.382019508,10.29,5.1,11.48451566
11/01/2021 22:30,11.51224,5.49048,12.75449099,1.35224,-0.31952,1.389476897,10.16,5.81,11.70391815
11/01/2021 23:00,10.85928,5.48032,12.16379338,1.35928,-0.32968,1.398689036,9.5,5.81,11.13580262
11/01/2021 23:30,10.60968,6.77688,12.58933724,1.35968,-0.33312,1.399892366,9.25,7.11,11.66681619
12/01/2021 00:00,10.7,7.23296,12.9153285,1.34,-0.30704,1.374726723,9.36,7.54,12.0192013
12/01/2021 00:30,11.54088,7.15488,13.57881508,1.35088,-0.31512,1.387147212,10.19,7.47,12.63475366
12/01/2021 01:00,12.69432,6.7228,14.36460233,1.36432,-0.3472,1.407805705,11.33,7.07,13.3549167
12/01/2021 01:30,13.1192,6.57376,14.67404952,1.3792,-0.35624,1.424464664,11.74,6.93,13.63277301
12/01/2021 02:00,12.97016,6.662,14.58105944,1.36016,-0.338,1.401527462,11.61,7,13.5569945
12/01/2021 02:30,12.91392,6.7296,14.56217174,1.36392,-0.3304,1.403368065,11.55,7.06,13.53684232
12/01/2021 03:00,13.01728,6.80272,14.68763351,1.35728,-0.30728,1.391628541,11.66,7.11,13.6567822
12/01/2021 03:30,12.75264,6.55072,14.33672764,1.34264,-0.30928,1.377801251,11.41,6.86,13.31344058
12/01/2021 04:00,12.3352,6.3772,13.88617438,1.3152,-0.2928,1.34739856,11.02,6.67,12.88135474
12/01/2021 04:30,12.31488,6.97184,14.15142475,1.29488,-0.28816,1.326555841,11.02,7.26,13.19651469
12/01/2021 05:00,12.32096,7.31624,14.32945997,1.30096,-0.28376,1.331546717,11.02,7.6,13.38657536
12/01/2021 05:30,12.18856,7.32704,14.22133995,1.26856,-0.27296,1.297594557,10.92,7.6,13.30437522
12/01/2021 06:00,12.43552,7.40288,14.4722075,1.23552,-0.26712,1.264065965,11.2,7.67,13.57456813
12/01/2021 06:30,12.72544,7.0276,14.53698679,1.18544,-0.2424,1.209969319,11.54,7.27,13.63907988
12/01/2021 07:00,12.874,6.01736,14.21085843,1.144,-0.23264,1.167414823,11.73,6.25,13.29117752
12/01/2021 07:30,13.07352,5.52072,14.19138029,1.09352,-0.20928,1.113366116,11.98,5.73,13.27980798
12/01/2021 08:00,13.06304,5.18736,14.05530924,1.01304,-0.19264,1.031193586,12.05,5.38,13.19647301
12/01/2021 08:30,13.20176,4.7472,14.02933979,0.98176,-0.1728,0.996851312,12.22,4.92,13.1732608
12/01/2021 09:00,13.08032,3.7832,13.61643762,0.86032,-0.1468,0.872754686,12.22,3.93,12.83640526
12/01/2021 09:30,12.93272,3.4676,13.38952936,0.71272,-0.1224,0.723153897,12.22,3.59,12.73642414
12/01/2021 10:00,12.65192,3.40264,13.10148994,0.66192,-0.06736,0.665338603,11.99,3.47,12.48202708
12/01/2021 10:30,12.63048,3.4332,13.08876951,0.64048,-0.0368,0.641536336,11.99,3.47,12.48202708
12/01/2021 11:00,12.6012,3.32744,13.03311545,0.6112,-0.01256,0.611329039,11.99,3.34,12.44651357
12/01/2021 11:30,12.46288,3.33488,12.90134886,0.61288,-0.00512,0.612901386,11.85,3.34,12.31170581
12/01/2021 12:00,12.54584,3.3524,12.98601891,0.69584,0.0124,0.695950476,11.85,3.34,12.31170581
12/01/2021 12:30,12.55712,3.33008,12.9911776,0.70712,-0.00992,0.707189579,11.85,3.34,12.31170581
12/01/2021 13:00,12.73008,3.33648,13.16005454,0.67008,-0.00352,0.670089245,12.06,3.34,12.5139602
12/01/2021 13:30,12.68,3.33816,13.11204455,0.62,-0.00184,0.62000273,12.06,3.34,12.5139602
12/01/2021 14:00,12.53416,3.40976,12.98967398,0.62416,0.00976,0.624236304,11.91,3.4,12.38580236
12/01/2021 14:30,12.40936,3.4192,12.87179647,0.61936,0.0192,0.619657526,11.79,3.4,12.27045639
12/01/2021 15:00,12.28888,3.41264,12.75392816,0.57888,0.01264,0.579017982,11.71,3.4,12.19360898
12/01/2021 15:30,12.45128,3.42056,12.91257543,0.54128,0.02056,0.541670335,11.91,3.4,12.38580236
12/01/2021 16:00,12.65288,3.434,13.11059603,0.47288,0.034,0.474100722,12.18,3.4,12.64564747
12/01/2021 16:30,13.20528,3.45312,13.64930246,0.42528,0.05312,0.428584662,12.78,3.4,13.2245378
12/01/2021 17:00,14.11864,3.51128,14.54871412,0.42864,0.05128,0.431696523,13.69,3.46,14.12047096
12/01/2021 17:30,14.90984,3.316,15.2741345,0.42984,0.046,0.432294374,14.48,3.27,14.84463876
12/01/2021 18:00,14.96536,2.98632,15.26040979,0.42536,0.06632,0.430499096,14.54,2.92,14.83030681
12/01/2021 18:30,14.6372,2.98912,14.93929256,0.4172,0.06912,0.422887,14.22,2.92,14.51670762
12/01/2021 19:00,14.00304,2.86432,14.29298633,0.40304,0.07432,0.409834972,13.6,2.79,13.88323089
12/01/2021 19:30,13.4068,2.77296,13.69056585,0.3768,0.07296,0.383798647,13.03,2.7,13.30679901
12/01/2021 20:00,12.78896,2.77944,13.0875049,0.37896,0.07944,0.387196843,12.41,2.7,12.70031889
12/01/2021 20:30,12.49672,2.78008,12.80222073,0.37672,0.08008,0.385137332,12.12,2.7,12.41710111
12/01/2021 21:00,12.23144,3.18336,12.63890444,0.38144,0.08336,0.390442522,11.85,3.1,12.24877545
12/01/2021 21:30,11.8424,3.95384,12.48500254,0.3824,0.08384,0.391482957,11.46,3.87,12.09580506
12/01/2021 22:00,11.65304,4.57168,12.51773139,0.39304,0.08168,0.401437497,11.26,4.49,12.12219865
12/01/2021 22:30,11.08448,4.78736,12.07412575,0.39448,0.06736,0.400189755,10.69,4.72,11.6856536
12/01/2021 23:00,10.70128,5.476,12.02098039,0.39128,0.066,0.396807306,10.31,5.41,11.64320403
12/01/2021 23:30,10.37232,6.09552,12.03080988,0.40232,0.06552,0.407620231,9.97,6.03,11.65168657
13/01/2021 00:00,10.38296,6.17664,12.08125573,0.41296,0.06664,0.418302344,9.97,6.11,11.69328867
13/01/2021 00:30,11.234,6.21208,12.83716066,0.424,0.06208,0.428520625,10.81,6.15,12.43698517
13/01/2021 01:00,12.55904,6.21688,14.01353213,0.43904,0.06688,0.44410478,12.12,6.15,13.59105956
13/01/2021 01:30,12.932,6.29408,14.38235263,0.432,0.06408,0.436726741,12.5,6.23,13.96649204
13/01/2021 02:00,12.78224,6.33232,14.26477956,0.45224,0.06232,0.456513746,12.33,6.27,13.83263532
13/01/2021 02:30,12.6372,6.3884,14.16017226,0.4672,0.0584,0.470835853,12.17,6.33,13.71779137
13/01/2021 03:00,12.58776,6.38816,14.1159587,0.48776,0.05816,0.491215231,12.1,6.33,13.65572774
13/01/2021 03:30,12.22728,6.43184,13.81574978,0.49728,0.05184,0.499974783,11.73,6.38,13.3528012
13/01/2021 04:00,11.80296,6.43672,13.44400346,0.51296,0.05672,0.516086349,11.29,6.38,12.9679798
13/01/2021 04:30,11.51784,6.4116,13.18215661,0.54784,0.0316,0.548750604,10.97,6.38,12.69036248
13/01/2021 05:00,11.28952,6.3556,12.9555746,0.63952,-0.0244,0.639985305,10.65,6.38,12.41478554
13/01/2021 05:30,11.29384,6.41456,12.9883564,0.77384,-0.07544,0.777508546,10.52,6.49,12.36084544
13/01/2021 06:00,11.41352,6.372,13.07175668,0.89352,-0.118,0.901277976,10.52,6.49,12.36084544
13/01/2021 06:30,11.98984,6.40624,13.59397566,0.88984,-0.12376,0.898405122,11.1,6.53,12.87831122
13/01/2021 07:00,12.51208,6.47528,14.08834259,0.95208,-0.13472,0.961564249,11.56,6.61,13.31636963
13/01/2021 07:30,12.69752,5.99048,14.03968891,0.99752,-0.14952,1.008663661,11.7,6.14,13.21323579
13/01/2021 08:00,12.50984,5.81032,13.79332865,1.06984,-0.17968,1.084823731,11.44,5.99,12.91331483
13/01/2021 08:30,12.68024,5.49064,13.81794536,1.10024,-0.18936,1.116416261,11.58,5.68,12.89801535
13/01/2021 09:00,12.71472,5.01672,13.66863505,1.13472,-0.19328,1.151063264,11.58,5.21,12.69805103
13/01/2021 09:30,13.03424,4.92752,13.93455653,1.15424,-0.22248,1.175485997,11.88,5.15,12.94823926
13/01/2021 10:00,12.92416,4.98152,13.85097301,1.04416,-0.25848,1.075677468,11.88,5.24,12.98429821
13/01/2021 10:30,13.01664,4.97136,13.93367637,0.94664,-0.26864,0.984019684,12.07,5.24,13.15836236
13/01/2021 11:00,12.88808,4.93048,13.79899413,1.03808,-0.25952,1.070028372,11.85,5.19,12.93671519
13/01/2021 11:30,12.96728,4.95376,13.88128556,1.11728,-0.23624,1.141982459,11.85,5.19,12.93671519
13/01/2021 12:00,12.94832,4.98328,13.87415116,1.16832,-0.20672,1.186467353,11.78,5.19,12.87262599
13/01/2021 12:30,13.22432,4.95776,14.12310248,1.20432,-0.17224,1.216574404,12.02,5.13,13.0689441
13/01/2021 13:00,13.2004,4.8864,14.07577583,1.1804,-0.1536,1.190351679,12.02,5.04,13.03387893
13/01/2021 13:30,12.97808,4.7832,13.83147001,1.13808,-0.1368,1.146272361,11.84,4.92,12.82154437
13/01/2021 14:00,12.94792,4.7524,13.79253197,1.10792,-0.1276,1.115243689,11.84,4.88,12.80624847
13/01/2021 14:30,12.97896,4.75192,13.82151028,1.08896,-0.12808,1.09646631,11.89,4.88,12.85249003
13/01/2021 15:00,12.75296,4.76752,13.61496367,0.98296,-0.11248,0.989374607,11.77,4.88,12.74155799
13/01/2021 15:30,12.97808,4.84216,13.85197004,0.96808,-0.11784,0.975225693,12.01,4.96,12.99391011
13/01/2021 16:00,13.11344,4.902,13.99971116,0.98344,-0.138,0.99307514,12.13,5.04,13.13539112
13/01/2021 16:30,13.45888,5.0108,14.36139156,0.92888,-0.1092,0.935276801,12.53,5.12,13.53570464
13/01/2021 17:00,14.27552,5.05776,15.14501263,0.95552,-0.10224,0.960974239,13.32,5.16,14.28453709
13/01/2021 17:30,14.93472,5.05224,15.76613429,0.95472,-0.10776,0.960782231,13.98,5.16,14.90187908
13/01/2021 18:00,15.48152,5.13528,16.31099513,1.00152,-0.11472,1.00806894,14.48,5.25,15.4023667
13/01/2021 18:30,15.32528,5.00552,16.12201717,1.05528,-0.12448,1.062596419,14.27,5.13,15.16409575
13/01/2021 19:00,14.51104,4.72776,15.26178222,1.11104,-0.14224,1.120108075,13.4,4.87,14.25752082
13/01/2021 19:30,13.95792,4.562,14.68452841,1.12792,-0.158,1.138932626,12.83,4.72,13.67067299
13/01/2021 20:00,13.30888,4.484,14.0439504,1.12888,-0.156,1.139607851,12.18,4.64,13.03387893
13/01/2021 20:30,12.90752,4.38232,13.6311702,1.09752,-0.14768,1.107411185,11.81,4.53,12.64899205
13/01/2021 21:00,12.62448,4.75112,13.48890791,1.06448,-0.12888,1.072253573,11.56,4.88,12.5478285
13/01/2021 21:30,12.18696,5.17056,13.23845477,1.01696,-0.11944,1.023949977,11.17,5.29,12.35932846
13/01/2021 22:00,11.53184,4.90352,12.53107506,1.00184,-0.11648,1.008588606,10.53,5.02,11.66538898
13/01/2021 22:30,11.13232,4.99824,12.20290751,1.01232,-0.13176,1.020858697,10.12,5.13,11.34598167
13/01/2021 23:00,10.86472,5.53944,12.19538996,1.01472,-0.12056,1.021856835,9.85,5.66,11.36037411
13/01/2021 23:30,10.72592,5.64312,12.11982521,1.01592,-0.11688,1.022621328,9.71,5.76,11.28989371
14/01/2021 00:00,11.26072,7.01096,13.26489258,1.01072,-0.10904,1.016584792,10.25,7.12,12.48026041
14/01/2021 00:30,12.30992,6.92592,14.12453533,1.00992,-0.10408,1.015268956,11.3,7.03,13.30830192
14/01/2021 01:00,13.2216,6.56024,14.75965634,1.0316,-0.10976,1.03742268,12.19,6.67,13.89550287
14/01/2021 01:30,13.48088,6.30664,14.88313924,1.06088,-0.12336,1.068028119,12.42,6.43,13.98575347
14/01/2021 02:00,13.15576,6.31296,14.59203499,1.04576,-0.11704,1.052289095,12.11,6.43,13.7111998
14/01/2021 02:30,12.97632,6.31664,14.43207614,1.01632,-0.11336,1.022622527,11.96,6.43,13.57889907
14/01/2021 03:00,12.98408,6.45776,14.50134468,0.93408,-0.09224,0.938623281,12.05,6.55,13.71513762
14/01/2021 03:30,12.52624,6.55144,14.13605513,0.82624,-0.07856,0.829966392,11.7,6.63,13.44793293
14/01/2021 04:00,12.0216,6.462,13.64830797,0.7816,-0.058,0.783749041,11.24,6.52,12.99415253
14/01/2021 04:30,11.76536,6.4496,13.41719181,0.79536,-0.0704,0.798469592,10.97,6.52,12.76132046
14/01/2021 05:00,11.6832,6.41128,13.32672779,0.9632,-0.10872,0.969316397,10.72,6.52,12.5470634
14/01/2021 05:30,11.66424,6.28952,13.25188879,1.15424,-0.18048,1.168264956,10.51,6.47,12.34183941
14/01/2021 06:00,11.90792,6.33544,13.48837865,1.21792,-0.20456,1.23497932,10.69,6.54,12.53186738
14/01/2021 06:30,12.3296,6.45968,13.91928525,1.2796,-0.24032,1.301971529,11.05,6.7,12.9225578
14/01/2021 07:00,12.9568,6.69472,14.58416752,1.3568,-0.28528,1.386467064,11.6,6.98,13.53810917
14/01/2021 07:30,13.11144,6.07336,14.44975988,1.37144,-0.28664,1.401074646,11.74,6.36,13.35204853
14/01/2021 08:00,12.69368,5.34232,13.77206938,1.42368,-0.30768,1.456547879,11.27,5.65,12.6069584
14/01/2021 08:30,12.56424,4.57696,13.37193664,1.41424,-0.30304,1.446342981,11.15,4.88,12.17115032
14/01/2021 09:00,12.8088,4.58496,13.60467624,1.3888,-0.29504,1.419793662,11.42,4.88,12.41896936
14/01/2021 09:30,12.59728,3.63048,13.10999041,1.39728,-0.29952,1.429021913,11.2,3.93,11.86949451
14/01/2021 10:00,12.3892,3.29024,12.81865656,1.4692,-0.30976,1.501499217,10.92,3.6,11.49810419
14/01/2021 10:30,12.4576,3.29888,12.88698596,1.6676,-0.37112,1.708396855,10.79,3.67,11.39706102
14/01/2021 11:00,12.2692,3.366,12.72254788,1.7392,-0.424,1.790137604,10.53,3.79,11.19129126
14/01/2021 11:30,12.30424,3.38072,12.7602347,1.77424,-0.40928,1.820834341,10.53,3.79,11.19129126
14/01/2021 12:00,12.30816,3.4724,12.78860291,1.77816,-0.3976,1.822069907,10.53,3.87,11.21863628
14/01/2021 12:30,12.69104,3.43016,13.14642514,1.88104,-0.38984,1.921011897,10.81,3.82,11.46509921
14/01/2021 13:00,12.73904,3.33936,13.16945198,2.04904,-0.38064,2.084094943,10.69,3.72,11.3187676
14/01/2021 13:30,12.63336,3.32,13.06231928,1.94336,-0.4,1.98409881,10.69,3.72,11.3187676
14/01/2021 14:00,12.39224,3.43128,12.85851059,1.86224,-0.38872,1.902377737,10.53,3.82,11.20148651
14/01/2021 14:30,12.29192,3.40608,12.75510401,1.69192,-0.41392,1.741816022,10.6,3.82,11.26731556
14/01/2021 15:00,12.19328,3.32944,12.63966961,1.48328,-0.39056,1.533837238,10.71,3.72,11.33765849
14/01/2021 15:30,12.45792,3.3792,12.90808907,1.50792,-0.4008,1.560276695,10.95,3.78,11.58407959
14/01/2021 16:00,12.63568,3.38256,13.08060095,1.52568,-0.39744,1.576596973,11.11,3.78,11.73543778
14/01/2021 16:30,13.1052,3.4436,13.55007926,1.5252,-0.3964,1.575870553,11.58,3.84,12.20008197
14/01/2021 17:00,13.89664,3.41248,14.30949416,1.51664,-0.35752,1.558209691,12.38,3.77,12.9413021
14/01/2021 17:30,14.66208,3.41144,15.0537209,1.43208,-0.30856,1.464944504,13.23,3.72,13.74304551
14/01/2021 18:00,15.01832,3.42104,15.4030338,1.32832,-0.29896,1.36154732,13.69,3.72,14.18641956
14/01/2021 18:30,14.96936,3.48168,15.36892431,1.27936,-0.23832,1.301367908,13.69,3.72,14.18641956
14/01/2021 19:00,14.56416,3.43192,14.96304887,1.22416,-0.20808,1.241718564,13.34,3.64,13.82769684
14/01/2021 19:30,14.0104,3.4276,14.42358312,1.1804,-0.2124,1.199357295,12.83,3.64,13.33636007
14/01/2021 20:00,13.39928,3.30568,13.8010226,1.17928,-0.20432,1.196849189,12.22,3.51,12.71410634
14/01/2021 20:30,12.94024,3.37712,13.37365884,1.05024,-0.18288,1.066043691,11.89,3.56,12.41151481
14/01/2021 21:00,12.97864,4.38264,13.69863605,0.88864,-0.10736,0.895101793,12.09,4.49,12.89682907
14/01/2021 21:30,12.29832,4.33696,13.04062486,0.72832,-0.07304,0.731973267,11.57,4.41,12.38196269
14/01/2021 22:00,11.83424,4.42168,12.63330877,0.71424,-0.06832,0.717500105,11.12,4.49,11.99226834
14/01/2021 22:30,10.928,4.5664,11.84369845,0.658,-0.0436,0.659442916,10.27,4.61,11.25721991
14/01/2021 23:00,10.39816,4.61792,11.37747408,0.67816,-0.04208,0.679464283,9.72,4.66,10.77933208
14/01/2021 23:30,9.9616,4.62648,10.98352365,0.7216,-0.07352,0.725335612,9.24,4.7,10.36665809
15/01/2021 00:00,10.0688,4.82152,11.16368168,0.7588,-0.08848,0.763941196,9.31,4.91,10.52540736
15/01/2021 00:30,10.93424,4.83384,11.95506644,0.68424,-0.07616,0.688465484,10.25,4.91,11.36532446
15/01/2021 01:00,12.17912,4.74272,13.06997923,0.63912,-0.05728,0.641681676,11.54,4.8,12.49846391
15/01/2021 01:30,12.70832,4.73888,13.56312578,0.64832,-0.06112,0.651194654,12.06,4.8,12.98012327
15/01/2021 02:00,12.71408,4.68904,13.55119649,0.59408,-0.06096,0.597199437,12.12,4.75,13.01756122
15/01/2021 02:30,12.90352,4.57352,13.69006624,0.55352,-0.04648,0.555468074,12.35,4.62,13.18585985
15/01/2021 03:00,12.8748,4.59616,13.67059479,0.5248,-0.02384,0.525341209,12.35,4.62,13.18585985
15/01/2021 03:30,12.50504,4.63096,13.33498466,0.52504,0.01096,0.52515438,11.98,4.62,12.83996885
15/01/2021 04:00,12.15272,4.68736,13.02535785,0.51272,0.01736,0.513013809,11.64,4.67,12.54186988
15/01/2021 04:30,11.3316,4.8344,12.31976387,0.5016,0.0244,0.50219311,10.83,4.81,11.85010548
15/01/2021 05:00,10.88152,4.79928,11.89287879,0.49152,0.03928,0.49308704,10.39,4.76,11.42846009
15/01/2021 05:30,10.81392,4.7936,11.82875592,0.48392,0.0336,0.485085071,10.33,4.76,11.37393951
15/01/2021 06:00,11.08968,4.79792,12.08308896,0.47968,0.03792,0.481176505,10.61,4.76,11.62883055
15/01/2021 06:30,12.03688,4.79232,12.95580222,0.48688,0.03232,0.487951552,11.55,4.76,12.49240169
15/01/2021 07:00,12.66352,4.87232,13.5685018,0.50352,0.03232,0.504556214,12.16,4.84,13.0878264
15/01/2021 07:30,12.90672,4.69392,13.73376518,0.51672,0.01392,0.516907463,12.39,4.68,13.24441392
15/01/2021 08:00,12.39576,3.73896,12.94738151,0.52576,0.00896,0.525836343,11.87,3.73,12.44225864
15/01/2021 08:30,12.55712,3.73928,13.10204097,0.52712,0.00928,0.527201681,12.03,3.73,12.59499107
15/01/2021 09:00,12.71392,3.6784,13.23534617,0.60392,-0.0016,0.603922119,12.11,3.68,12.65679659
15/01/2021 09:30,12.69336,3.64528,13.20641717,0.73336,-0.03472,0.734181427,11.96,3.68,12.51335287
15/01/2021 10:00,12.76064,3.62376,13.26520146,0.90064,-0.05624,0.90239423,11.86,3.68,12.41780979
15/01/2021 10:30,12.51312,3.60296,13.02150118,1.05312,-0.07704,1.055934134,11.46,3.68,12.03636158
15/01/2021 11:00,12.23984,3.60248,12.75897901,1.18984,-0.07752,1.192362603,11.05,3.68,11.64666905
15/01/2021 11:30,12.41688,3.59344,12.92639625,1.26688,-0.08656,1.269833677,11.15,3.68,11.74158848
15/01/2021 12:00,12.16496,3.58312,12.68167973,1.25496,-0.09688,1.258693901,10.91,3.68,11.51392635
15/01/2021 12:30,11.93648,3.57112,12.45923163,1.34648,-0.10888,1.350874992,10.59,3.68,11.21117746
15/01/2021 13:00,11.51096,3.64888,12.07545135,1.52096,-0.14112,1.527492774,9.99,3.79,10.68476485
15/01/2021 13:30,11.8956,3.65104,12.44328704,1.7756,-0.13896,1.781029265,10.12,3.79,10.80641013
15/01/2021 14:00,11.77728,3.74648,12.35882019,1.58728,-0.12352,1.592078826,10.19,3.87,10.90013761
15/01/2021 14:30,11.54768,3.62728,12.10396933,1.35768,-0.11272,1.362351196,10.19,3.74,10.85466259
