Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
15/01/2021 15:00,11.41016,3.6192,11.97039514,1.29016,-0.1208,1.29580302,10.12,3.74,10.78897586
15/01/2021 15:30,11.9472,3.6192,12.48335678,1.1272,-0.1208,1.13365448,10.82,3.74,11.44814395
15/01/2021 16:00,12.33896,3.56936,12.84485363,0.93896,-0.11064,0.945456023,11.4,3.68,11.97924872
15/01/2021 16:30,13.18336,3.5816,13.66121662,0.86336,-0.0984,0.868949394,12.32,3.68,12.85786919
15/01/2021 17:00,14.2376,3.5572,14.67524874,0.9276,-0.1228,0.935693112,13.31,3.68,13.80936277
15/01/2021 17:30,15.2168,3.61504,15.64031702,0.9568,-0.13496,0.966271412,14.26,3.75,14.74483299
15/01/2021 18:00,15.45776,3.59376,15.87001749,1.02776,-0.15624,1.039567966,14.43,3.75,14.90930582
15/01/2021 18:30,15.14168,3.11544,15.45886282,1.08168,-0.17456,1.095674594,14.06,3.29,14.4397957
15/01/2021 19:00,14.6804,2.93592,14.97109784,1.1404,-0.19408,1.15679696,13.54,3.13,13.89706804
15/01/2021 19:30,14.11792,3.3676,14.51400685,1.17792,-0.2024,1.195182533,12.94,3.57,13.42343101
15/01/2021 20:00,13.518,3.20632,13.89304905,1.228,-0.21368,1.246452222,12.29,3.42,12.75697848
15/01/2021 20:30,12.87968,3.07336,13.24128765,1.24968,-0.22664,1.270065271,11.63,3.3,12.08912321
15/01/2021 21:00,12.53416,3.196,12.93520711,1.28416,-0.244,1.307135382,11.25,3.44,11.76418718
15/01/2021 21:30,12.2408,3.86824,12.83746335,1.3708,-0.27176,1.397478493,10.87,4.14,11.63170237
15/01/2021 22:00,11.83456,4.52816,12.67126842,1.37456,-0.27184,1.401182422,10.46,4.8,11.50876188
15/01/2021 22:30,11.61968,5.2888,12.76668981,1.39968,-0.2912,1.429650846,10.22,5.58,11.64408863
15/01/2021 23:00,11.39728,5.81656,12.79571653,1.39728,-0.29344,1.427759935,10,6.11,11.71887793
15/01/2021 23:30,11.27792,6.85192,13.19622246,1.47792,-0.31808,1.511761361,9.8,7.17,12.14285387
16/01/2021 00:00,11.66592,7.15088,13.68315659,1.46592,-0.29912,1.496126405,10.2,7.45,12.63101342
16/01/2021 00:30,12.4752,7.11064,14.35938078,1.4552,-0.29936,1.485672726,11.02,7.41,13.27962725
16/01/2021 01:00,13.39784,6.56064,14.91791252,1.51784,-0.30936,1.549045472,11.88,6.87,13.72338515
16/01/2021 01:30,13.83784,6.626,15.3424148,1.51784,-0.304,1.547983936,12.32,6.93,14.13532101
16/01/2021 02:00,13.31312,6.78344,14.94169409,1.52312,-0.30656,1.553664561,11.79,7.09,13.75762334
16/01/2021 02:30,13.1568,6.78176,14.80181256,1.5368,-0.30824,1.567407457,11.62,7.09,13.61221878
16/01/2021 03:00,13.06552,6.89936,14.77528278,1.52552,-0.29064,1.552959394,11.54,7.19,13.59660619
16/01/2021 03:30,12.70024,6.97304,14.48859492,1.50024,-0.27696,1.525590672,11.2,7.25,13.34175776
16/01/2021 04:00,12.38256,7.25032,14.34903942,1.46256,-0.25968,1.485434433,10.92,7.51,13.25316943
16/01/2021 04:30,12.17512,7.62208,14.36417942,1.41512,-0.24792,1.436672872,10.76,7.87,13.33096021
16/01/2021 05:00,11.90472,7.63288,14.14154219,1.36472,-0.23712,1.385166623,10.54,7.87,13.1540298
16/01/2021 05:30,11.73864,7.5284,13.94533885,1.19864,-0.1716,1.21086102,10.54,7.7,13.0530303
16/01/2021 06:00,11.62608,7.57528,13.87626042,1.08608,-0.12472,1.093217657,10.54,7.7,13.0530303
16/01/2021 06:30,12.06256,7.72272,14.32291025,1.06256,-0.12728,1.070156041,11,7.85,13.51378925
16/01/2021 07:00,12.36928,7.80992,14.62853165,1.00928,-0.11008,1.015265347,11.36,7.92,13.8483212
16/01/2021 07:30,12.66152,7.71696,14.82786432,1.12152,-0.14304,1.13060495,11.54,7.86,13.96249261
16/01/2021 08:00,12.3736,7.59072,14.51637031,1.1736,-0.15928,1.184359354,11.2,7.75,13.61993025
16/01/2021 08:30,12.55928,7.47552,14.61570776,1.20928,-0.16448,1.220414597,11.35,7.64,13.6818164
16/01/2021 09:00,12.6352,7.03568,14.46198714,1.2052,-0.16432,1.216350321,11.43,7.2,13.5086972
16/01/2021 09:30,12.70328,6.63128,14.32994059,1.27328,-0.18872,1.287189651,11.43,6.82,13.31004508
16/01/2021 10:00,11.88592,5.99912,13.31407282,1.50592,-0.21088,1.520613501,10.38,6.21,12.09580506
16/01/2021 10:30,11.13792,6.05704,12.67836722,1.83792,-0.23296,1.852625242,9.3,6.29,11.22738171
16/01/2021 11:00,11.2708,6.14288,12.8361173,2.2008,-0.25712,2.215768791,9.07,6.4,11.10067115
16/01/2021 11:30,11.7168,6.04208,13.18294857,2.0468,-0.26792,2.064260489,9.67,6.31,11.54664453
16/01/2021 12:00,11.21528,6.24208,12.83534449,1.98528,-0.28792,2.006049502,9.23,6.53,11.30636104
16/01/2021 12:30,10.71192,6.24816,12.40099728,2.21192,-0.28184,2.22980355,8.5,6.53,10.71871727
16/01/2021 13:00,10.7324,6.188,12.38853316,2.1624,-0.282,2.18071038,8.57,6.47,10.73805383
16/01/2021 13:30,12.20232,6.0252,13.60880775,2.05232,-0.2748,2.070635753,10.15,6.3,11.94623372
16/01/2021 14:00,11.1516,5.90424,12.61817073,1.9216,-0.22576,1.934816306,9.23,6.13,11.08015343
16/01/2021 14:30,11.45632,5.99904,12.93196616,1.73632,-0.21096,1.749088695,9.72,6.21,11.53440506
16/01/2021 15:00,11.62328,5.83056,13.00369439,1.56328,-0.19944,1.57595072,10.06,6.03,11.72878937
16/01/2021 15:30,11.85152,5.8524,13.21775745,1.35152,-0.1776,1.36313905,10.5,6.03,12.10829881
16/01/2021 16:00,12.21856,5.93496,13.58370195,1.25856,-0.17504,1.270673945,10.96,6.11,12.54805563
16/01/2021 16:30,12.85608,5.90288,14.14647607,1.05608,-0.14712,1.066278229,11.8,6.05,13.26056183
16/01/2021 17:00,13.95616,5.74216,15.09128236,0.91616,-0.09784,0.92136953,13.04,5.84,14.28800896
16/01/2021 17:30,14.54712,4.42488,15.20520514,0.89712,-0.09512,0.902148607,13.65,4.52,14.37890469
16/01/2021 18:00,14.82672,4.12528,15.38991751,0.85672,-0.08472,0.860898738,13.97,4.21,14.59057915
16/01/2021 18:30,14.89168,4.0104,15.42223853,0.81168,-0.0696,0.814658568,14.08,4.08,14.65922235
16/01/2021 19:00,14.39104,4.01704,14.94117273,0.76104,-0.06296,0.763639865,13.63,4.08,14.22755425
16/01/2021 19:30,13.73368,3.9396,14.28756153,0.75368,-0.0704,0.756960833,12.98,4.01,13.58530456
16/01/2021 20:00,12.97168,3.83144,13.5256946,0.80168,-0.06856,0.804606299,12.17,3.9,12.77962832
16/01/2021 20:30,12.59608,3.78568,13.1526653,0.78608,-0.06432,0.788707061,11.81,3.85,12.42169876
16/01/2021 21:00,12.36704,4.28128,13.08713249,0.80704,-0.07872,0.81087015,11.56,4.36,12.35488567
16/01/2021 21:30,12.11528,5.16672,13.17099104,0.89528,-0.10328,0.90121753,11.22,5.27,12.39601952
16/01/2021 22:00,11.83432,5.15296,12.90752209,0.95432,-0.11704,0.961470241,10.88,5.27,12.08913975
16/01/2021 22:30,11.55448,5.99984,13.01937357,1.01448,-0.14016,1.024116447,10.54,6.14,12.19799984
16/01/2021 23:00,11.52064,7.146,13.55693409,1.07064,-0.144,1.080280524,10.45,7.29,12.74153052
16/01/2021 23:30,11.15448,7.46432,13.42156836,1.09448,-0.15568,1.1054966,10.06,7.62,12.62014263
17/01/2021 00:00,11.08768,7.46752,13.36789074,1.08768,-0.15248,1.098315953,10,7.62,12.57236652
17/01/2021 00:30,12.06136,7.42312,14.16259565,1.17136,-0.19688,1.187790379,10.89,7.62,13.29121891
17/01/2021 01:00,13.42832,7.50784,15.38464948,1.25832,-0.21216,1.276080361,12.17,7.72,14.41205398
17/01/2021 01:30,13.70008,7.65624,15.69427293,1.19008,-0.19376,1.205750117,12.51,7.85,14.76897424
17/01/2021 02:00,13.40872,7.54968,15.38802912,1.10872,-0.17032,1.121725876,12.3,7.72,14.52199711
17/01/2021 02:30,12.97392,7.4304,14.95103489,1.08392,-0.1696,1.097108348,11.89,7.6,14.11141736
17/01/2021 03:00,12.97424,7.4208,14.94654396,1.13424,-0.1792,1.148308764,11.84,7.6,14.06931413
17/01/2021 03:30,12.64832,7.47152,14.69025561,1.10832,-0.17848,1.122598919,11.54,7.65,13.84536384
17/01/2021 04:00,12.33216,7.6016,14.48676958,1.08216,-0.1684,1.09518438,11.25,7.77,13.67243212
17/01/2021 04:30,12.03752,7.65032,14.2628638,1.03752,-0.15968,1.049735897,11,7.81,13.49059302
17/01/2021 05:00,11.8152,7.72664,14.11736224,1.0252,-0.14336,1.035174927,10.79,7.87,13.35518626
17/01/2021 05:30,11.484,7.46568,13.69739515,0.964,-0.11432,0.970754893,10.52,7.58,12.96637189
17/01/2021 06:00,11.56976,7.48312,13.77883999,0.89976,-0.09688,0.904960658,10.67,7.58,13.08836506
17/01/2021 06:30,11.83192,7.48232,13.99926582,0.89192,-0.09768,0.897252846,10.94,7.58,13.30939518
17/01/2021 07:00,12.0476,6.88832,13.87781028,0.8776,-0.09168,0.88237576,11.17,6.98,13.1715337
17/01/2021 07:30,11.83768,6.71168,13.60798722,0.85768,-0.09832,0.863297055,10.98,6.81,12.92039086
17/01/2021 08:00,11.39416,6.30792,13.02369905,0.88416,-0.10208,0.890033276,10.51,6.41,12.31049146
17/01/2021 08:30,11.70944,6.18608,13.24305746,0.86944,-0.09392,0.874498073,10.84,6.28,12.52772924
17/01/2021 09:00,11.75504,5.62904,13.03330567,0.87504,-0.10096,0.880845005,10.88,5.73,12.29663775
17/01/2021 09:30,11.54032,4.93696,12.55199425,0.93032,-0.11304,0.937162389,10.61,5.05,11.75051488
17/01/2021 10:00,11.1732,4.40432,12.0099306,1.0532,-0.10568,1.058488782,10.12,4.51,11.07946298
17/01/2021 10:30,10.82968,3.53832,11.39305391,1.15968,-0.12168,1.166046193,9.67,3.66,10.33946324
17/01/2021 11:00,11.33928,3.4372,11.84878115,1.14928,-0.1028,1.153868432,10.19,3.54,10.78738615
17/01/2021 11:30,11.5388,3.49336,12.05601383,1.2188,-0.09664,1.222625343,10.32,3.59,10.92659599
17/01/2021 12:00,11.64072,3.48384,12.1508643,1.26072,-0.10616,1.265181751,10.38,3.59,10.98328275
17/01/2021 12:30,11.62056,3.45648,12.12372338,1.46056,-0.13352,1.466650301,10.16,3.59,10.77560671
17/01/2021 13:00,11.64448,3.50752,12.16127506,1.60448,-0.14248,1.610793786,10.04,3.65,10.68288819
17/01/2021 13:30,11.86256,3.36368,12.3302341,1.37256,-0.11632,1.377480053,10.49,3.48,11.05217173
17/01/2021 14:00,11.43656,3.13024,11.85720486,1.18656,-0.09976,1.190746275,10.25,3.23,10.74687862
17/01/2021 14:30,11.56424,3.50752,12.08446703,1.11424,-0.09248,1.118071254,10.45,3.6,11.0527146
17/01/2021 15:00,11.88352,3.94552,12.52138873,0.87352,-0.04448,0.874651737,11.01,3.99,11.71068743
17/01/2021 15:30,12.23368,3.96688,12.86075671,0.73368,-0.02312,0.734044193,11.5,3.99,12.17251412
17/01/2021 16:00,12.60008,3.97776,13.21304623,0.67008,-0.01224,0.670191782,11.93,3.99,12.57954689
17/01/2021 16:30,13.27864,4.074,13.88955565,0.57864,0.014,0.578809338,12.7,4.06,13.33317667
17/01/2021 17:00,14.18656,3.96328,14.72976826,0.56656,0.00328,0.566569494,13.62,3.96,14.18400508
17/01/2021 17:30,14.77392,2.98112,15.07168831,0.57392,0.00112,0.573921093,14.2,2.98,14.50932114
17/01/2021 18:00,14.94256,2.8292,15.20803972,0.57256,0.0092,0.572633909,14.37,2.82,14.64408754
17/01/2021 18:30,14.50728,2.84336,14.78329696,0.57728,0.02336,0.577752445,13.93,2.82,14.21257542
17/01/2021 19:00,13.83104,2.67584,14.08750465,0.61104,-0.01416,0.611204047,13.22,2.69,13.49090434
17/01/2021 19:30,13.13,2.6188,13.38861507,0.6,-0.0212,0.600374417,12.53,2.64,12.80509664
17/01/2021 20:00,12.49688,2.43912,12.73268692,0.58688,-0.00088,0.58688066,11.91,2.44,12.15737225
17/01/2021 20:30,12.30848,3.09792,12.69235156,0.59848,0.00792,0.598532402,11.71,3.09,12.11082986
17/01/2021 21:00,12.13152,3.78496,12.70825321,0.61152,0.01496,0.611702961,11.52,3.77,12.12119219
17/01/2021 21:30,11.8284,4.13896,12.53164141,0.5984,0.01896,0.598700294,11.23,4.12,11.96191038
17/01/2021 22:00,11.88216,5.09704,12.92925145,0.60216,0.01704,0.602401052,11.28,5.08,12.37112768
17/01/2021 22:30,11.37696,5.70432,12.72691972,0.62696,0.00432,0.626974883,10.75,5.7,12.16768261
17/01/2021 23:00,10.97872,6.582,12.80058658,0.66872,-0.028,0.669305938,10.31,6.61,12.24696697
17/01/2021 23:30,10.27376,5.93928,11.86697904,0.67376,-0.04072,0.674989375,9.6,5.98,11.3101901
18/01/2021 00:00,10.27408,5.93768,11.86645539,0.67408,-0.04232,0.675407158,9.6,5.98,11.3101901
18/01/2021 00:30,11.05128,5.908,12.53137078,0.60128,-0.032,0.602130915,10.45,5.94,12.0202371
18/01/2021 01:00,12.41744,5.93224,13.76169639,0.58744,-0.00776,0.587491252,11.83,5.94,13.23754131
18/01/2021 01:30,12.86088,6.03976,14.2084811,0.59088,-0.01024,0.590968723,12.27,6.05,13.68047514
18/01/2021 02:00,12.67808,6.10144,14.06987145,0.58808,-0.00856,0.588142296,12.09,6.11,13.54622457
18/01/2021 02:30,12.57368,6.02008,13.94054489,0.62368,-0.02992,0.624397268,11.95,6.05,13.39421517
18/01/2021 03:00,12.48016,6.02048,13.85642714,0.61016,-0.02952,0.610873683,11.87,6.05,13.32289008
18/01/2021 03:30,12.0832,6.04616,13.5114682,0.5832,-0.00384,0.583212642,11.5,6.05,12.99432568
18/01/2021 04:00,11.64592,6.06768,13.13180084,0.58592,0.01768,0.586186684,11.06,6.05,12.60658955
18/01/2021 04:30,11.36376,6.12728,12.91040671,0.61376,0.00728,0.613803174,10.75,6.12,12.37
18/01/2021 05:00,11.2584,6.1144,12.81161418,0.5984,-0.0056,0.598426203,10.66,6.12,12.29186723
18/01/2021 05:30,11.2548,6.06424,12.78458172,0.5948,-0.00576,0.594827889,10.66,6.07,12.26704936
18/01/2021 06:00,11.69064,6.21888,13.24181,0.59064,-0.00112,0.590641062,11.1,6.22,12.72393021
18/01/2021 06:30,12.29464,6.29784,13.81379605,0.59464,-0.01216,0.594764319,11.7,6.31,13.29308467
18/01/2021 07:00,12.88736,6.43488,14.40457318,0.56736,-0.00512,0.567383102,12.32,6.44,13.90165458
18/01/2021 07:30,12.99152,5.98968,14.30579807,0.56152,-0.00032,0.561520091,12.43,5.99,13.7980071
18/01/2021 08:00,12.71064,5.62448,13.89946562,0.55064,0.02448,0.551183889,12.16,5.6,13.38751657
18/01/2021 08:30,12.8572,5.204,13.87044368,0.5072,0.034,0.508338313,12.35,5.17,13.38848012
18/01/2021 09:00,12.9688,4.9724,13.8893677,0.5588,0.0124,0.558937564,12.41,4.96,13.364494
18/01/2021 09:30,13.158,5.06512,14.09923419,0.678,-0.01488,0.678163265,12.48,5.08,13.47430147
18/01/2021 10:00,12.6752,5.06528,13.64982624,0.7752,-0.01472,0.775339744,11.9,5.08,12.93894895
18/01/2021 10:30,13.00384,5.0596,13.95347293,0.87384,-0.0204,0.874078089,12.13,5.08,13.15079085
18/01/2021 11:00,12.76272,4.94272,13.68639846,0.90272,-0.04728,0.903957298,11.86,4.99,12.86700043
18/01/2021 11:30,12.46248,4.37256,13.2072968,1.02248,-0.08744,1.026212017,11.44,4.46,12.27864813
18/01/2021 12:00,12.1996,3.45368,12.67904356,1.0696,-0.10632,1.074871203,11.13,3.56,11.68548245
18/01/2021 12:30,12.61032,3.588,13.11083195,1.10032,-0.132,1.108209413,11.51,3.72,12.09621842
18/01/2021 13:00,12.6412,3.5952,13.14250358,1.0812,-0.1248,1.088378831,11.56,3.72,12.14380501
18/01/2021 13:30,12.724,3.69152,13.24867903,1.064,-0.12848,1.071729028,11.66,3.82,12.26980032
18/01/2021 14:00,12.61784,3.78512,13.17334505,1.17784,-0.13488,1.185537718,11.44,3.92,12.09297317
18/01/2021 14:30,12.40984,3.77032,12.96994378,1.10984,-0.14968,1.119887909,11.3,3.92,11.96061871
18/01/2021 15:00,12.33816,3.75296,12.89631346,1.17816,-0.16704,1.189942581,11.16,3.92,11.8284403
18/01/2021 15:30,12.70408,3.7488,13.24564646,1.12408,-0.1712,1.137042342,11.58,3.92,12.22549794
18/01/2021 16:00,13.24592,4.50272,13.99031394,1.10592,-0.16728,1.118499729,12.14,4.67,13.00724798
18/01/2021 16:30,13.86864,4.41088,14.55317965,1.05864,-0.14912,1.069090933,12.81,4.56,13.5974152
18/01/2021 17:00,14.63936,4.60456,15.3464274,1.03936,-0.14544,1.049486543,13.6,4.75,14.40564126
18/01/2021 17:30,15.51248,4.6144,16.18424305,0.98248,-0.1356,0.991793482,14.53,4.75,15.28670664
18/01/2021 18:00,15.84104,4.62744,16.50308302,0.91104,-0.12256,0.919246885,14.93,4.75,15.66739927
18/01/2021 18:30,15.69616,4.51928,16.33380943,0.98616,-0.14072,0.996149419,14.71,4.66,15.43047958
18/01/2021 19:00,14.97464,4.32768,15.58745192,1.09464,-0.16232,1.106609467,13.88,4.49,14.58816301
18/01/2021 19:30,14.25168,4.23984,14.86898201,1.17168,-0.19016,1.187010888,13.08,4.43,13.80982621
18/01/2021 20:00,13.7,4.30088,14.35923288,1.18,-0.18912,1.195059151,12.52,4.49,13.30077065
18/01/2021 20:30,13.52552,5.58768,14.63427002,1.17552,-0.19232,1.191148292,12.35,5.78,13.63564813
18/01/2021 21:00,13.05488,5.54328,14.18301255,1.17488,-0.18672,1.189624887,11.88,5.73,13.18966641
18/01/2021 21:30,12.3728,5.36496,13.4858806,1.1428,-0.17504,1.15612752,11.23,5.54,12.52216036
18/01/2021 22:00,12.34168,6.35976,13.88393361,1.07168,-0.15024,1.082159914,11.27,6.51,13.01510661
18/01/2021 22:30,12.0792,7.12544,14.02422789,1.0292,-0.13456,1.037959071,11.05,7.26,13.22157706
18/01/2021 23:00,11.57136,7.5968,13.84224485,1.02136,-0.1332,1.030008975,10.55,7.73,13.07881493
18/01/2021 23:30,11.24424,8.096,13.85561796,1.12424,-0.164,1.13613889,10.12,8.26,13.06300119
19/01/2021 00:00,11.21192,8.28,13.93791771,1.26192,-0.19,1.276143443,9.95,8.47,13.0668818
19/01/2021 00:30,11.83208,7.48096,13.99867421,1.34208,-0.21904,1.359837214,10.49,7.7,13.01268996
19/01/2021 01:00,12.78232,6.46256,14.32314164,1.41232,-0.26744,1.437418497,11.37,6.73,13.21248652
19/01/2021 01:30,13.13184,6.34912,14.58617656,1.43184,-0.30088,1.46311126,11.7,6.65,13.45780443
19/01/2021 02:00,12.8988,6.34576,14.37524648,1.4388,-0.30424,1.470614639,11.46,6.65,13.24968302
19/01/2021 02:30,12.74512,6.34888,14.23890309,1.42512,-0.30112,1.45658514,11.32,6.65,13.12878136
19/01/2021 03:00,12.71712,6.34096,14.21031016,1.45712,-0.30904,1.48953161,11.26,6.65,13.07708301
19/01/2021 03:30,12.13584,6.46544,13.75065551,1.46584,-0.31456,1.499211426,10.67,6.78,12.64188673
19/01/2021 04:00,11.63456,6.47368,13.3143351,1.45456,-0.30632,1.486464509,10.18,6.78,12.23114058
19/01/2021 04:30,11.44088,6.48664,13.15181484,1.41088,-0.29336,1.441056024,10.03,6.78,12.10658086
19/01/2021 05:00,11.23176,6.49296,12.97347148,1.41176,-0.28704,1.440645084,9.82,6.78,11.93318063
19/01/2021 05:30,11.30744,6.4492,13.01731078,1.38744,-0.2808,1.415569989,9.92,6.73,11.98746429
19/01/2021 06:00,11.46288,6.29248,13.07642621,1.37288,-0.28752,1.402664338,10.09,6.58,12.04593292
19/01/2021 06:30,11.9076,6.32336,13.48242632,1.3576,-0.29664,1.389630544,10.55,6.62,12.45499498
19/01/2021 07:00,12.62816,6.50448,14.20488244,1.37816,-0.30552,1.411618736,11.25,6.81,13.15061215
19/01/2021 07:30,12.76056,6.00104,14.10121883,1.37056,-0.29896,1.402787152,11.39,6.3,13.01622449
19/01/2021 08:00,12.59472,5.698,13.8236817,1.33472,-0.302,1.368459527,11.26,6,12.7588244
19/01/2021 08:30,12.63288,4.86032,13.53559631,1.37288,-0.32968,1.411909486,11.26,5.19,12.3985362
19/01/2021 09:00,12.84944,4.85952,13.73765056,1.36944,-0.33048,1.408752265,11.48,5.19,12.59867056
19/01/2021 09:30,12.88784,4.81408,13.7576083,1.45784,-0.32592,1.493827738,11.43,5.14,12.53253765
19/01/2021 10:00,12.80008,4.84792,13.68738019,1.43008,-0.29208,1.459602526,11.37,5.14,12.47784036
19/01/2021 10:30,12.93232,4.90576,13.83153577,1.41232,-0.29424,1.442645126,11.52,5.2,12.63924048
19/01/2021 11:00,13.1544,4.86736,14.02602698,1.4444,-0.33264,1.482208059,11.71,5.2,12.8126539
19/01/2021 11:30,13.15944,4.90256,14.0430038,1.44944,-0.33744,1.48820095,11.71,5.24,12.82893994
19/01/2021 12:00,13.23392,4.88968,14.10835246,1.52392,-0.35032,1.56366757,11.71,5.24,12.82893994
19/01/2021 12:30,13.19048,4.62088,13.97645501,1.55048,-0.34912,1.589299533,11.64,4.97,12.65663857
19/01/2021 13:00,12.842,4.22392,13.51881889,1.572,-0.33608,1.607524111,11.27,4.56,12.15756966
19/01/2021 13:30,12.76688,4.21128,13.44351532,1.56688,-0.34872,1.605216052,11.2,4.56,12.09270855
19/01/2021 14:00,12.90736,4.37048,13.6272168,1.52736,-0.36952,1.571424068,11.38,4.74,12.3276924
19/01/2021 14:30,12.91624,4.35312,13.63007371,1.48624,-0.34688,1.526183171,11.43,4.7,12.3585962
19/01/2021 15:00,12.8308,4.31504,13.53694939,1.4808,-0.33496,1.518211725,11.35,4.65,12.26560231
19/01/2021 15:30,12.71552,4.31584,13.42799031,1.49552,-0.33416,1.532397786,11.22,4.65,12.14540654
19/01/2021 16:00,12.89856,4.31208,13.60025309,1.46856,-0.33792,1.50693676,11.43,4.65,12.33966774
19/01/2021 16:30,13.26368,4.31272,13.94721338,1.44368,-0.33728,1.482555139,11.82,4.65,12.70176759
19/01/2021 17:00,14.09584,4.42936,14.77538275,1.44584,-0.30064,1.476765965,12.65,4.73,13.50538411
19/01/2021 17:30,14.804,4.5252,15.48017607,1.514,-0.3448,1.552766254,13.29,4.87,14.15418666
19/01/2021 18:00,14.98824,4.3348,15.60249433,1.53824,-0.3552,1.578717624,13.45,4.69,14.24424796
19/01/2021 18:30,14.7192,4.1308,15.28784999,1.5692,-0.3492,1.607584922,13.15,4.48,13.89218845
19/01/2021 19:00,14.22208,4.03144,14.78242429,1.56208,-0.34856,1.600496173,12.66,4.38,13.39626814
19/01/2021 19:30,13.49984,4.02112,14.085989,1.56984,-0.35888,1.610339244,11.93,4.38,12.70863093
19/01/2021 20:00,12.8896,3.95232,13.48193686,1.5596,-0.33768,1.595738056,11.33,4.29,12.11499071
19/01/2021 20:30,12.44872,3.96256,13.06416899,1.53872,-0.32744,1.573173923,10.91,4.29,11.72314804
19/01/2021 21:00,12.33088,4.98712,13.30120173,1.52088,-0.30288,1.550745714,10.81,5.29,12.03495742
19/01/2021 21:30,11.97728,5.16016,13.04156768,1.52728,-0.30984,1.558391807,10.45,5.47,11.79505829
19/01/2021 22:00,11.89448,5.74176,13.20781823,1.50448,-0.29824,1.533755902,10.39,6.04,12.01805725
19/01/2021 22:30,11.58872,6.58488,13.32888127,1.49872,-0.29512,1.527500394,10.09,6.88,12.21239125
19/01/2021 23:00,11.19312,7.1844,13.30043378,1.50312,-0.2656,1.526405285,9.69,7.45,12.222872
19/01/2021 23:30,10.58864,7.01776,12.70308043,1.50864,-0.27224,1.53300661,9.08,7.29,11.64433339
20/01/2021 00:00,10.51512,7.09432,12.68452304,1.55512,-0.29568,1.582979746,8.96,7.39,11.61437471
20/01/2021 00:30,11.38728,7.08568,13.4118234,1.56728,-0.30432,1.596551678,9.82,7.39,12.29001627
20/01/2021 01:00,12.66968,6.782,14.37067553,1.51968,-0.308,1.550577732,11.15,7.09,13.21327363
20/01/2021 01:30,12.86176,6.39616,14.36439115,1.51176,-0.31384,1.543992825,11.35,6.71,13.18509006
20/01/2021 02:00,12.60928,6.4792,14.17652901,1.50928,-0.3108,1.540948655,11.1,6.79,13.01207516
20/01/2021 02:30,12.31368,6.47296,13.91135961,1.52368,-0.31704,1.55631459,10.79,6.79,12.74865483
20/01/2021 03:00,12.09632,6.49504,13.72976701,1.48632,-0.29496,1.515304769,10.61,6.79,12.59667416
20/01/2021 03:30,11.60704,6.41072,13.25974014,1.45704,-0.27928,1.483564249,10.15,6.69,12.15642217
20/01/2021 04:00,11.45968,6.95688,13.40606001,1.40968,-0.25312,1.432224646,10.05,7.21,12.3687752
20/01/2021 04:30,11.41736,7.2852,13.54364236,1.41736,-0.2748,1.443753583,10,7.56,12.5360919
20/01/2021 05:00,11.16608,7.34328,13.36432205,1.41608,-0.26672,1.440979571,9.75,7.61,12.3682901
20/01/2021 05:30,11.2276,7.32648,13.40657715,1.4776,-0.28352,1.504554868,9.75,7.61,12.3682901
20/01/2021 06:00,11.50936,7.32072,13.64031924,1.47936,-0.28928,1.507378164,10.03,7.61,12.5901946
20/01/2021 06:30,11.71888,6.6096,13.45432869,1.44888,-0.3004,1.479693689,10.27,6.91,12.37824705
20/01/2021 07:00,12.31752,6.61152,13.97975306,1.44752,-0.29848,1.477973092,10.87,6.91,12.88041148
20/01/2021 07:30,12.10624,4.97568,13.08886696,1.43624,-0.29432,1.466086491,10.67,5.27,11.90049579
20/01/2021 08:00,11.79736,4.19928,12.52244607,1.41736,-0.28072,1.444892068,10.38,4.48,11.30552078
20/01/2021 08:30,12.12488,4.37432,12.88981732,1.41488,-0.28568,1.443432879,10.71,4.66,11.67988442
20/01/2021 09:00,12.51512,4.43288,13.27699716,1.42512,-0.28712,1.45375545,11.09,4.72,12.05265531
20/01/2021 09:30,12.74776,4.43504,13.49722063,1.50776,-0.32496,1.542381023,11.24,4.76,12.206359
20/01/2021 10:00,12.5988,4.30512,13.31404595,1.5588,-0.33488,1.594365722,11.04,4.64,11.97544154
20/01/2021 10:30,12.64192,4.42456,13.39383711,1.60192,-0.35544,1.640879423,11.04,4.78,12.03037822
20/01/2021 11:00,12.53168,4.32824,13.25807924,1.61168,-0.35176,1.649620417,10.92,4.68,11.88060605
20/01/2021 11:30,12.69128,4.30592,13.4018482,1.63128,-0.37408,1.673621906,11.06,4.68,12.00941297
20/01/2021 12:00,12.71136,4.29736,13.41812118,1.65136,-0.38264,1.695111565,11.06,4.68,12.00941297
20/01/2021 12:30,12.79536,4.31632,13.50377191,1.65536,-0.36368,1.694839188,11.14,4.68,12.08312873
20/01/2021 13:00,13.00096,4.34504,13.70782016,1.62096,-0.33496,1.655206792,11.38,4.68,12.30474705
20/01/2021 13:30,12.91312,4.33216,13.62043606,1.64312,-0.34784,1.679534459,11.27,4.68,12.20308568
20/01/2021 14:00,12.62864,4.3668,13.36231606,1.69864,-0.3932,1.743555015,10.93,4.76,11.92151417
20/01/2021 14:30,12.50856,4.37512,13.25163191,1.69856,-0.38488,1.741619559,10.81,4.76,11.81159176
20/01/2021 15:00,12.63272,4.398,13.37639782,1.61272,-0.362,1.652848994,11.02,4.76,12.00408264
20/01/2021 15:30,12.9528,4.8904,13.84525334,1.5228,-0.3496,1.562414798,11.43,5.24,12.57388166
20/01/2021 16:00,13.0924,5.12864,14.06107699,1.4524,-0.30136,1.483335299,11.64,5.43,12.84423995
20/01/2021 16:30,13.67544,5.19152,14.62769767,1.16544,-0.15848,1.176165934,12.51,5.35,13.60597663
20/01/2021 17:00,14.70528,5.30488,15.63288239,1.06528,-0.15512,1.076514604,13.64,5.46,14.69221563
20/01/2021 17:30,15.31064,4.66456,16.00543087,1.15064,-0.18544,1.165487196,14.16,4.85,14.96756827
20/01/2021 18:00,15.77032,4.43016,16.38076038,1.14032,-0.20984,1.159466484,14.63,4.64,15.34817579
20/01/2021 18:30,15.43392,4.2892,16.01883651,1.18392,-0.2408,1.208160257,14.25,4.53,14.95270544
20/01/2021 19:00,14.58096,3.60912,15.02099004,1.12096,-0.19088,1.137095641,13.46,3.8,13.98612169
20/01/2021 19:30,13.8496,3.81856,14.36637813,1.0196,-0.13144,1.028037272,12.83,3.95,13.42428397
20/01/2021 20:00,13.5356,4.39856,14.23235038,1.0256,-0.13144,1.033988314,12.51,4.53,13.3049239
20/01/2021 20:30,13.31344,4.36312,14.01015706,0.98344,-0.12688,0.991591029,12.33,4.49,13.12208063
20/01/2021 21:00,12.94536,4.76096,13.79308108,1.01536,-0.12904,1.023526869,11.93,4.89,12.89329283
20/01/2021 21:30,12.40488,4.71696,13.27142643,1.11488,-0.17304,1.128228814,11.29,4.89,12.30350357
20/01/2021 22:00,12.10328,5.35328,13.23431122,1.32328,-0.22672,1.342561699,10.78,5.58,12.13856664
20/01/2021 22:30,12.26128,6.75992,14.001268,1.39128,-0.25008,1.413577039,10.87,7.01,12.93433415
20/01/2021 23:00,11.9448,7.2752,13.98594945,1.4148,-0.2548,1.437561157,10.53,7.53,12.94533893
20/01/2021 23:30,11.30888,7.27824,13.44855176,1.40888,-0.25176,1.431197384,9.9,7.53,12.43828364
21/01/2021 00:00,11.1256,7.2252,13.26583923,1.3956,-0.2448,1.416907336,9.73,7.47,12.26677627
21/01/2021 00:30,11.8992,7.1164,13.86485159,1.3292,-0.2236,1.347875959,10.57,7.34,12.86858578
21/01/2021 01:00,13.07672,6.47592,14.59240028,1.25672,-0.20408,1.27318255,11.82,6.68,13.57699525
21/01/2021 01:30,13.24616,5.8752,14.49064284,1.20616,-0.1948,1.221789256,12.04,6.07,13.48356407
21/01/2021 02:00,12.98104,5.93224,14.27231134,1.14104,-0.17776,1.154803403,11.84,6.11,13.32357685
21/01/2021 02:30,12.73552,5.94368,14.05420939,1.09552,-0.16632,1.108073289,11.64,6.11,13.14616674
21/01/2021 03:00,12.92576,6.1908,14.33182739,1.18576,-0.1892,1.200759517,11.74,6.38,13.36158673
21/01/2021 03:30,12.46968,6.19936,13.92569509,1.30968,-0.23064,1.329833265,11.16,6.43,12.8798486
21/01/2021 04:00,12.2568,6.77272,14.00353107,1.2868,-0.22728,1.306717429,10.97,7,13.01310493
21/01/2021 04:30,12.1004,6.9112,13.93500504,1.2504,-0.2088,1.267713532,10.85,7.12,12.9775537
21/01/2021 05:00,12.02224,7.44472,14.14065453,1.27224,-0.20528,1.288694881,10.75,7.65,13.19412748
21/01/2021 05:30,12.06448,7.46568,14.18760218,1.22448,-0.18432,1.238275063,10.84,7.65,13.26755818
21/01/2021 06:00,12.0204,7.19752,14.01050714,1.3104,-0.23248,1.330862544,10.71,7.43,13.03491465
21/01/2021 06:30,12.3024,6.26888,13.80753063,1.4024,-0.28112,1.430298645,10.9,6.55,12.71662298
21/01/2021 07:00,12.88872,6.28792,14.34074758,1.40872,-0.26208,1.43289147,11.48,6.55,13.21714417
21/01/2021 07:30,13.13984,6.01352,14.45053003,1.30984,-0.22648,1.329275749,11.83,6.24,13.37484579
21/01/2021 08:00,12.89648,5.62992,14.07178722,1.23648,-0.21008,1.254199504,11.66,5.84,13.04075151
21/01/2021 08:30,12.96752,4.97808,13.89020718,1.18752,-0.20192,1.204564418,11.78,5.18,12.86859744
21/01/2021 09:00,12.944,4.75312,13.78910025,1.244,-0.19688,1.259483122,11.7,4.95,12.70403479
21/01/2021 09:30,12.77704,4.842,13.66373723,1.49704,-0.198,1.510077071,11.28,5.04,12.35475617
21/01/2021 10:00,12.60256,4.90208,13.5223854,1.59256,-0.19792,1.604811416,11.01,5.1,12.13384111
21/01/2021 10:30,12.01456,5.00512,13.01540926,1.80456,-0.21488,1.817308507,10.21,5.22,11.46701792
21/01/2021 11:00,11.11768,5.0788,12.22280729,1.97768,-0.2412,1.992334215,9.14,5.32,10.57553781
21/01/2021 11:30,11.35728,4.93848,12.38452234,1.97728,-0.23152,1.990788213,9.38,5.17,10.7104295
21/01/2021 12:00,10.97368,4.92272,12.02725342,2.16368,-0.24728,2.177764574,8.81,5.17,10.21494004
21/01/2021 12:30,11.6292,4.7792,12.57294895,1.8392,-0.2008,1.85012899,9.79,4.98,10.98382902
21/01/2021 13:00,11.24552,4.84112,12.24329053,2.01552,-0.21888,2.027370051,9.23,5.06,10.52599164
21/01/2021 13:30,11.08944,4.98288,12.15749862,2.38944,-0.26712,2.404324564,8.7,5.25,10.16132373
21/01/2021 14:00,11.23928,4.71344,12.18761386,2.10928,-0.18656,2.117514286,9.13,4.9,10.36180004
21/01/2021 14:30,11.5452,4.76128,12.48845188,1.4652,-0.13872,1.471752112,10.08,4.9,11.20787223
21/01/2021 15:00,11.91592,4.77816,12.83822271,1.48592,-0.12184,1.490906849,10.43,4.9,11.52366695
21/01/2021 15:30,12.39816,4.79632,13.29357202,1.19816,-0.10368,1.202637488,11.2,4.9,12.22497444
21/01/2021 16:00,12.80552,4.74704,13.65707623,1.00552,-0.10296,1.010777538,11.8,4.85,12.75784073
21/01/2021 16:30,13.57656,4.76584,14.38875298,0.79656,-0.08416,0.800993595,12.78,4.85,13.66934161
21/01/2021 17:00,13.9148,3.68224,14.39376776,0.6948,-0.05776,0.697196714,13.22,3.74,13.73885002
21/01/2021 17:30,15.03288,3.84016,15.51561504,0.67288,-0.04984,0.674723291,14.36,3.89,14.87755692
21/01/2021 18:00,15.3716,3.80688,15.83598503,0.6716,-0.03312,0.672416162,14.7,3.84,15.19327483
21/01/2021 18:30,15.26768,3.71024,15.71203149,0.65768,-0.01976,0.657976778,14.61,3.73,15.07862726
21/01/2021 19:00,14.7672,3.66208,15.21450051,0.6772,-0.02792,0.677775307,14.09,3.69,14.56517079
21/01/2021 19:30,14.31616,3.82848,14.819234,0.65616,-0.01152,0.656261119,13.66,3.84,14.18947497
21/01/2021 20:00,13.77744,4.11944,14.38011262,0.65744,-0.03056,0.658149882,13.12,4.15,13.76070129
21/01/2021 20:30,13.14328,4.11352,13.77195905,0.65328,-0.03648,0.654297752,12.49,4.15,13.1614057
21/01/2021 21:00,12.52904,3.94984,13.13689763,0.66904,-0.05016,0.67091769,11.86,4,12.51637328
21/01/2021 21:30,12.16216,4.07064,12.82529711,0.69216,-0.04936,0.693917773,11.47,4.12,12.1875059
21/01/2021 22:00,11.95144,4.87584,12.90777803,0.71144,-0.05416,0.713498549,11.24,4.93,12.27365064
21/01/2021 22:30,11.7884,5.58176,13.04309853,0.7384,-0.05824,0.740693228,11.05,5.64,12.40613155
21/01/2021 23:00,11.27976,6.02848,12.78966601,0.73976,-0.06152,0.742313659,10.54,6.09,12.17290844
21/01/2021 23:30,10.94944,6.5888,12.77898751,0.71944,-0.0612,0.722038333,10.23,6.65,12.20145073
22/01/2021 00:00,10.97552,6.966,12.9995075,0.65552,-0.044,0.656995031,10.32,7.01,12.47567633
22/01/2021 00:30,11.92136,6.88576,13.76708085,0.64136,-0.04424,0.642883992,11.28,6.93,13.23870462
22/01/2021 01:00,12.93112,5.99968,14.25517536,0.60112,-0.04032,0.60247071,12.33,6.04,13.7299126
22/01/2021 01:30,13.30312,5.75336,14.49393504,0.58312,-0.03664,0.584269992,12.72,5.79,13.97578263
22/01/2021 02:00,13.15664,5.86336,14.404033,0.60664,-0.03664,0.607745489,12.55,5.9,13.86767825
22/01/2021 02:30,13.03096,5.8552,14.28598214,0.62096,-0.0448,0.622573981,12.41,5.9,13.74110985
22/01/2021 03:00,13.05312,6.16696,14.43659715,0.64312,-0.04304,0.64455859,12.41,6.21,13.87703859
22/01/2021 03:30,12.76304,6.67536,14.4033198,0.64304,-0.04464,0.644587598,12.12,6.72,13.85831159
22/01/2021 04:00,12.47048,6.82816,14.21747658,0.64048,-0.04184,0.641845165,11.83,6.87,13.68012427
22/01/2021 04:30,12.29344,6.85776,14.07684408,0.65344,-0.05224,0.655524867,11.64,6.91,13.53653205
22/01/2021 05:00,12.07824,6.8504,13.88567109,0.65824,-0.0596,0.660932718,11.42,6.91,13.34782754
22/01/2021 05:30,12.0896,6.77224,13.85718813,0.6696,-0.05776,0.672086585,11.42,6.83,13.30658859
22/01/2021 06:00,12.32352,6.88976,14.1187088,0.66352,-0.06024,0.666248938,11.66,6.95,13.57417032
22/01/2021 06:30,12.84424,6.95768,14.60766279,0.59424,-0.04232,0.595745046,12.25,7,14.10895106
22/01/2021 07:00,13.41752,7.04584,15.15498942,0.54752,-0.01416,0.547703073,12.87,7.06,14.67925407
22/01/2021 07:30,13.88136,7.0548,15.57120286,0.53136,-0.0052,0.531385444,13.35,7.06,15.1018575
22/01/2021 08:00,13.57888,6.3372,14.98486189,0.53888,0.0072,0.538928098,13.04,6.33,14.49518886
22/01/2021 08:30,13.22712,4.99232,14.13789102,0.54712,0.02232,0.547575088,12.68,4.97,13.61922538
22/01/2021 09:00,13.44024,4.9236,14.31369583,0.68024,0.0036,0.680249526,12.76,4.92,13.67567183
22/01/2021 09:30,13.2636,4.90648,14.14201651,0.9836,-0.01352,0.983692915,12.28,4.92,13.22893798
22/01/2021 10:00,12.84576,5.03672,13.79790195,1.36576,-0.04328,1.366445585,11.48,5.08,12.55375641
22/01/2021 10:30,12.87128,5.03792,13.82210139,1.52128,-0.04208,1.521861874,11.35,5.08,12.43498693
22/01/2021 11:00,13.01064,5.40024,14.08685008,1.75064,-0.02976,1.750892934,11.26,5.43,12.50089997
22/01/2021 11:30,13.59424,5.90944,14.82311851,1.71424,-0.07056,1.715691549,11.88,5.98,13.30018045
22/01/2021 12:00,12.7332,5.89744,14.03261133,1.9232,-0.08256,1.924971271,10.81,5.98,12.35380508
22/01/2021 12:30,13.12888,5.80624,14.35548373,1.64888,-0.06376,1.650112297,11.48,5.87,12.89369226
22/01/2021 13:00,13.92264,5.58296,15.00031156,1.38264,0.00296,1.382643168,12.54,5.58,13.72545081
22/01/2021 13:30,13.2584,4.61416,14.03836326,0.8984,-0.02584,0.898771531,12.36,4.64,13.20224223
22/01/2021 14:00,13.2708,4.47464,14.00487543,0.7108,-0.03536,0.711678979,12.56,4.51,13.34517516
22/01/2021 14:30,13.08496,4.03728,13.69364115,0.76496,-0.00272,0.764964836,12.32,4.04,12.96549266
22/01/2021 15:00,12.80416,3.71352,13.33179448,0.83416,-0.00648,0.834185169,11.97,3.72,12.53472377
22/01/2021 15:30,13.18696,3.84488,13.73604806,0.79696,-0.00512,0.796976446,12.39,3.85,12.97438245
22/01/2021 16:00,13.23272,3.89776,13.79483279,0.69272,-0.02224,0.693076919,12.54,3.92,13.13841695
22/01/2021 16:30,13.70376,3.91056,14.25080761,0.69376,-0.05944,0.696301696,13.01,3.97,13.60224246
22/01/2021 17:00,14.51264,3.93896,15.03769017,0.70264,-0.03104,0.703325281,13.81,3.97,14.36930757
22/01/2021 17:30,15.38832,3.95336,15.88802844,0.77832,-0.07664,0.78208421,14.61,4.03,15.15562602
22/01/2021 18:00,15.6776,3.87856,16.15024363,0.8176,-0.07144,0.820715196,14.86,3.95,15.37602354
22/01/2021 18:30,15.62912,3.89064,16.10610045,0.76912,-0.05936,0.771407275,14.86,3.95,15.37602354
22/01/2021 19:00,15.03048,3.76504,15.49486545,0.71048,-0.04496,0.711901139,14.32,3.81,14.8181814
22/01/2021 19:30,14.47528,3.64672,14.92756838,0.63528,-0.04328,0.636752571,13.84,3.69,14.32346676
22/01/2021 20:00,13.7228,3.5132,14.16537377,0.5828,-0.0268,0.583415872,13.14,3.54,13.60849735
22/01/2021 20:30,13.3412,3.5216,13.79816234,0.5912,-0.0184,0.591486264,12.75,3.54,13.23231272
22/01/2021 21:00,12.8688,3.31192,13.28814613,0.6188,-0.00808,0.61885275,12.25,3.32,12.69192263
22/01/2021 21:30,12.28296,3.24608,12.7046504,0.62296,-0.01392,0.623115501,11.66,3.26,12.10715491
22/01/2021 22:00,11.98624,3.71432,12.54855061,0.60624,-0.00568,0.606266608,11.38,3.72,11.97258535
22/01/2021 22:30,11.51736,3.95568,12.17772498,0.60736,-0.01432,0.607528791,10.91,3.97,11.60986649
22/01/2021 23:00,11.1088,4.21752,11.88246239,0.6088,-0.00248,0.608805051,10.5,4.22,11.31628914
22/01/2021 23:30,10.7312,4.77424,11.74529783,0.5912,0.00424,0.591215204,10.14,4.77,11.20591362
23/01/2021 00:00,10.85192,5.00816,11.95181301,0.57192,0.02816,0.572612847,10.28,4.98,11.42273172
23/01/2021 00:30,11.4692,4.69224,12.39191934,0.5492,0.02224,0.549650123,10.92,4.67,11.87667041
23/01/2021 01:00,12.73744,4.47544,13.5008126,0.55744,-0.00456,0.557458651,12.18,4.48,12.97778101
23/01/2021 01:30,13.1856,4.57544,13.95688714,0.5556,-0.00456,0.555618712,12.63,4.58,13.43477949
23/01/2021 02:00,12.91512,4.55968,13.69638662,0.58512,-0.02032,0.585472729,12.33,4.58,13.15314791
23/01/2021 02:30,12.79008,4.60216,13.59286662,0.64008,-0.03784,0.64119753,12.15,4.64,13.00584868
23/01/2021 03:00,12.76616,4.60424,13.57106728,0.67616,-0.03576,0.677104957,12.09,4.64,12.94981467
23/01/2021 03:30,12.32088,4.56992,13.14109024,0.65088,-0.03008,0.651574693,11.67,4.6,12.54387899
23/01/2021 04:00,11.92168,4.57768,12.77034096,0.62168,-0.02232,0.622080545,11.3,4.6,12.20040983
23/01/2021 04:30,11.65792,4.57336,12.52288786,0.57792,-0.02664,0.578533677,11.08,4.6,11.99693294
23/01/2021 05:00,11.31424,4.48544,12.1709161,0.55424,-0.02456,0.554783896,10.76,4.51,11.66694904
23/01/2021 05:30,11.32056,4.61376,12.22464151,0.56056,-0.00624,0.56059473,10.76,4.62,11.70991033
23/01/2021 06:00,11.36952,4.62248,12.27327611,0.60952,0.00248,0.609525045,10.76,4.62,11.70991033
23/01/2021 06:30,11.82376,4.61616,12.69292061,0.61376,-0.00384,0.613772012,11.21,4.62,12.12470618
23/01/2021 07:00,12.22216,4.7284,13.10492128,0.65216,-0.0216,0.652517606,11.57,4.75,12.50709399
23/01/2021 07:30,12.61448,4.96232,13.55543158,0.68448,-0.02768,0.685039453,11.93,4.99,12.93155056
23/01/2021 08:00,12.87688,5.84608,14.14180646,0.72688,-0.07392,0.730628976,12.15,5.92,13.51550591
23/01/2021 08:30,13.1464,5.88832,14.40486534,0.7364,-0.09168,0.742085024,12.41,5.98,13.77564881
23/01/2021 09:00,13.17368,5.76568,14.38015684,0.85368,-0.09432,0.858874732,12.32,5.86,13.6426537
23/01/2021 09:30,13.35712,5.77944,14.55385109,1.20712,-0.12056,1.213125471,12.15,5.9,13.50675757
23/01/2021 10:00,13.03784,5.7944,14.26745749,1.59784,-0.1856,1.608583236,11.44,5.98,12.90867925
23/01/2021 10:30,12.9056,5.87592,14.18030138,1.9556,-0.22408,1.9683961,10.95,6.1,12.53445252
23/01/2021 11:00,12.76296,5.85112,14.04025474,2.21296,-0.24888,2.226911138,10.55,6.1,12.18657048
23/01/2021 11:30,12.51136,5.94864,13.85353554,2.57136,-0.31136,2.590142332,9.94,6.26,11.74696557
23/01/2021 12:00,12.88624,5.81256,14.13651425,2.72624,-0.29744,2.742417746,10.16,6.11,11.85570327
23/01/2021 12:30,12.67504,5.97216,14.01154289,2.92504,-0.34784,2.945649617,9.75,6.32,11.6191609
23/01/2021 13:00,11.76272,6.04256,13.22399762,3.14272,-0.36744,3.164127234,8.62,6.41,10.74209011
23/01/2021 13:30,11.39864,5.89928,12.83473795,2.90864,-0.32072,2.926268608,8.49,6.22,10.52466151
23/01/2021 14:00,11.00184,5.83464,12.45325288,2.70184,-0.28536,2.716867629,8.3,6.12,10.31234212
23/01/2021 14:30,11.04496,5.71872,12.43764045,2.36496,-0.24128,2.377236177,8.68,5.96,10.5291975
23/01/2021 15:00,11.14536,6.16232,12.73551088,2.01536,-0.20768,2.026032308,9.13,6.37,11.13255586
23/01/2021 15:30,11.83344,6.23704,13.37650815,1.59344,-0.13296,1.598977609,10.24,6.37,12.05962271
23/01/2021 16:00,12.50272,6.27896,13.99083079,1.17272,-0.09104,1.176248477,11.33,6.37,12.99791522
23/01/2021 16:30,13.6076,6.13384,14.92617737,0.7676,-0.05616,0.769651678,12.84,6.19,14.25418184
23/01/2021 17:00,14.4406,5.63148,15.49982243,0.6476,-0.00152,0.647601784,13.793,5.633,14.89891063
23/01/2021 17:30,15.06032,3.9176,15.56151754,0.60032,0.0076,0.600368106,14.46,3.91,14.97930906
23/01/2021 18:00,15.03192,2.3556,15.21536954,0.57192,-0.0044,0.571936925,14.46,2.36,14.65132076
23/01/2021 18:30,14.99504,2.1956,15.15492936,0.53504,0.0256,0.53565209,14.46,2.17,14.62191848
23/01/2021 19:00,14.48,2.13808,14.63700058,0.52,0.03808,0.52139245,13.96,2.1,14.11706768
23/01/2021 19:30,14.02824,2.40672,14.23319425,0.51824,0.03672,0.519539273,13.51,2.37,13.71630417
23/01/2021 20:00,13.48008,2.68216,13.74432752,0.52008,0.04216,0.52178604,12.96,2.64,13.2261559
23/01/2021 20:30,13.13376,2.68056,13.40451617,0.51376,0.04056,0.515358566,12.62,2.64,12.89317649
23/01/2021 21:00,12.74552,2.6828,13.02481078,0.51552,0.0428,0.51729364,12.23,2.64,12.51169453
23/01/2021 21:30,12.28032,3.13712,12.67469058,0.52032,0.03712,0.521642403,11.76,3.1,12.16172685
23/01/2021 22:00,12.02744,3.64472,12.56754936,0.56744,0.02472,0.567978197,11.46,3.62,12.01815294
23/01/2021 22:30,11.87688,4.52952,12.7112875,0.61688,-0.00048,0.616880187,11.26,4.53,12.13707131
23/01/2021 23:00,11.38376,4.50432,12.24250344,0.68376,-0.02568,0.684242062,10.7,4.53,11.61941909
23/01/2021 23:30,10.9948,4.99368,12.07569737,0.7248,-0.04632,0.726278585,10.27,5.04,11.44003934
24/01/2021 00:00,11.05728,4.97152,12.12350824,0.78728,-0.06848,0.790252687,10.27,5.04,11.44003934
24/01/2021 00:30,12.12464,5.10408,13.15517114,0.77464,-0.07592,0.778351448,11.35,5.18,12.47617329
24/01/2021 01:00,13.44128,5.222,14.42003093,0.85128,-0.088,0.855816358,12.59,5.31,13.66397453
24/01/2021 01:30,13.884,5.32088,14.86866571,0.924,-0.12912,0.932978014,12.96,5.45,14.05930653
24/01/2021 02:00,13.66968,5.41232,14.70215491,0.98968,-0.14768,1.000637739,12.68,5.56,13.84543246
24/01/2021 02:30,13.35616,5.41,14.41024323,0.94616,-0.15,0.957976381,12.41,5.56,13.59859184
24/01/2021 03:00,13.42608,5.4016,14.47193514,0.87608,-0.1184,0.884044527,12.55,5.52,13.71032093
24/01/2021 03:30,13.0856,5.492,14.19137031,0.8556,-0.138,0.866657579,12.23,5.63,13.46364735
24/01/2021 04:00,12.83216,5.5712,13.98937453,0.81216,-0.1188,0.820802842,12.02,5.69,13.29874054
24/01/2021 04:30,12.68192,5.5964,13.86184648,0.76192,-0.0936,0.767647736,11.92,5.69,13.20842534
24/01/2021 05:00,12.4696,6.06096,13.86456491,0.6696,-0.02904,0.670229425,11.8,6.09,13.27885914
24/01/2021 05:30,12.26344,5.97048,13.63959648,0.58344,0.00048,0.583440197,11.68,5.97,13.11729012
24/01/2021 06:00,12.30168,6.03944,13.70423899,0.54168,0.01944,0.542028722,11.76,6.02,13.21128306
24/01/2021 06:30,12.55896,5.9924,13.91532731,0.51896,0.0324,0.519970424,12.04,5.96,13.4344036
24/01/2021 07:00,12.80344,6.07088,14.16981509,0.51344,0.03088,0.514367775,12.29,6.04,13.69400234
24/01/2021 07:30,12.99888,6.07112,14.34675501,0.49888,0.03112,0.499849686,12.5,6.04,13.8827807
24/01/2021 08:00,12.82456,5.97752,14.14920791,0.50456,0.03752,0.505953105,12.32,5.94,13.67720732
24/01/2021 08:30,12.69952,5.0552,13.66868155,0.51952,0.0352,0.52071112,12.18,5.02,13.17394398
24/01/2021 09:00,12.84016,4.49024,13.60264548,0.52016,0.04024,0.521714178,12.32,4.45,13.09904195
24/01/2021 09:30,12.7072,3.23176,13.11172012,0.5172,0.03176,0.518174235,12.19,3.2,12.60301948
24/01/2021 10:00,12.79336,3.22464,13.193497,0.54336,0.02464,0.543918394,12.25,3.2,12.66106236
24/01/2021 10:30,12.83592,3.08336,13.20105871,0.58592,0.00336,0.585929634,12.25,3.08,12.63126676
24/01/2021 11:00,12.87856,3.098,13.24593944,0.54856,0.018,0.548855239,12.33,3.08,12.70886698
24/01/2021 11:30,13.05008,3.04216,13.39997483,0.57008,0.01216,0.570209674,12.48,3.03,12.84255816
24/01/2021 12:00,13.03472,3.04696,13.38610812,0.63472,0.01696,0.634946549,12.4,3.03,12.76483059
24/01/2021 12:30,12.58624,1.93912,12.73474082,0.63624,0.00912,0.636305361,11.95,1.93,12.10485027
24/01/2021 13:00,11.99336,1.54952,12.0930433,0.74336,-0.03048,0.743984623,11.25,1.58,11.36040932
24/01/2021 13:30,12.3412,1.5148,12.43381826,0.7112,-0.0252,0.711646317,11.63,1.54,11.73151738
24/01/2021 14:00,12.45112,1.6384,12.55845308,0.90112,-0.0616,0.903223015,11.55,1.7,11.67443789
24/01/2021 14:30,12.32504,1.62224,12.43134239,0.83504,-0.07776,0.838652741,11.49,1.7,11.61508071
24/01/2021 15:00,12.71416,2.18152,12.89995713,0.88416,-0.08848,0.888576173,11.83,2.27,12.04582085
24/01/2021 15:30,12.9772,2.51632,13.21891017,0.9272,-0.12368,0.93541252,12.05,2.64,12.33580561
24/01/2021 16:00,13.27992,2.634,13.53861999,0.88992,-0.106,0.896210693,12.39,2.74,12.68935381
24/01/2021 16:30,13.77744,2.78768,14.0566359,0.88744,-0.09232,0.892229083,12.89,2.88,13.20781965
24/01/2021 17:00,14.88216,2.96672,15.17498316,0.89216,-0.09328,0.897023201,13.99,3.06,14.3207437
24/01/2021 17:30,15.72016,2.9728,15.99878027,0.83016,-0.0872,0.83472718,14.89,3.06,15.2011743
24/01/2021 18:00,15.88064,2.93264,16.14915181,0.80064,-0.08736,0.805391941,15.08,3.02,15.37942782
24/01/2021 18:30,15.50416,2.98296,15.78850936,0.86416,-0.09704,0.869591437,14.64,3.08,14.96048128
24/01/2021 19:00,14.82728,2.93072,15.1141441,0.86728,-0.10928,0.874137699,13.96,3.04,14.28716907
24/01/2021 19:30,14.3168,2.87608,14.60282844,0.8568,-0.10392,0.863079143,13.46,2.98,13.78593486
24/01/2021 20:00,13.65624,2.66384,13.91362406,0.93624,-0.10616,0.942239504,12.72,2.77,13.0181143
24/01/2021 20:30,13.32048,2.60712,13.57321856,1.04048,-0.16288,1.05315171,12.28,2.77,12.58853844
24/01/2021 21:00,13.10208,3.58456,13.58357724,0.98208,-0.13544,0.991375368,12.12,3.72,12.67804401
24/01/2021 21:30,12.92048,4.00288,13.52633918,0.92048,-0.12712,0.929216296,12,4.13,12.69081952
24/01/2021 22:00,12.43,4.00576,13.05951811,0.92,-0.12424,0.928350999,11.51,4.13,12.22853221
24/01/2021 22:30,11.78,3.95448,12.42603364,0.89,-0.11552,0.897465805,10.89,4.07,11.62570428
24/01/2021 23:00,11.24272,4.12624,11.9760014,0.85272,-0.09376,0.857859159,10.39,4.22,11.21429891
24/01/2021 23:30,11.50336,5.96736,12.95903842,0.77336,-0.07264,0.776763966,10.73,6.04,12.31318399
25/01/2021 00:00,11.42344,5.97216,12.89037146,0.73344,-0.06784,0.73657077,10.69,6.04,12.27834272
25/01/2021 00:30,12.3452,5.89152,13.67896089,0.6252,-0.05848,0.627929097,11.72,5.95,13.14385408
25/01/2021 01:00,13.12344,4.35784,13.82806736,0.56344,-0.02216,0.563875606,12.56,4.38,13.30180439
25/01/2021 01:30,13.32216,3.82512,13.86042893,0.53216,-0.00488,0.532182375,12.79,3.83,13.35114227
25/01/2021 02:00,13.25016,3.85104,13.79845097,0.51016,0.02104,0.510593681,12.74,3.83,13.30325148
25/01/2021 02:30,13.1504,3.96136,13.73409601,0.5004,0.03136,0.501381701,12.65,3.93,13.24641083
25/01/2021 03:00,13.0432,3.9548,13.62958214,0.5232,0.0248,0.523787438,12.52,3.93,13.12232068
25/01/2021 03:30,12.66536,3.9524,13.26773567,0.54536,0.0224,0.545819833,12.12,3.93,12.74124405
25/01/2021 04:00,12.30264,4.02328,12.94379129,0.51264,0.02328,0.513168323,11.79,4,12.45006426
25/01/2021 04:30,12.16896,4.12608,12.8494406,0.50896,0.02608,0.509627754,11.66,4.1,12.35983819
25/01/2021 05:00,11.94624,4.10872,12.633061,0.54624,0.00872,0.546309597,11.4,4.1,12.1148669
25/01/2021 05:30,11.87784,4.44928,12.6838155,0.54784,0.00928,0.547918592,11.33,4.44,12.16891532
25/01/2021 06:00,11.86704,4.42824,12.66633127,0.53704,-0.01176,0.537168744,11.33,4.44,12.16891532
25/01/2021 06:30,12.41368,4.59328,13.23622576,0.54368,-0.01672,0.543937038,11.87,4.61,12.73377399
25/01/2021 07:00,13.13992,4.75872,13.97508188,0.56992,-0.02128,0.570317144,12.57,4.78,13.44817088
25/01/2021 07:30,13.52352,4.3888,14.21784648,0.58352,-0.0212,0.583904984,12.94,4.41,13.67083392
25/01/2021 08:00,13.3312,3.71992,13.84047319,0.6112,-0.02008,0.611529759,12.72,3.74,13.25843128
25/01/2021 08:30,13.56264,3.5384,14.01661437,0.60264,-0.0216,0.603026973,12.96,3.56,13.44005952
25/01/2021 09:00,13.5892,3.5148,14.03638756,0.6792,-0.0452,0.680702343,12.91,3.56,13.391852
25/01/2021 09:30,13.44728,3.47952,13.89015474,0.74728,-0.08048,0.751601243,12.7,3.56,13.18952615
25/01/2021 10:00,13.38008,3.48576,13.82667941,0.84008,-0.07424,0.843354009,12.54,3.56,13.03553605
25/01/2021 10:30,13.00576,3.57968,13.48939962,1.08576,-0.12032,1.092406371,11.92,3.7,12.48104162
25/01/2021 11:00,12.16648,3.6492,12.70196427,1.35648,-0.1508,1.364836485,10.81,3.8,11.45845103
25/01/2021 11:30,11.90568,3.7752,12.48988996,1.57568,-0.1748,1.585346177,10.33,3.95,11.05944845
25/01/2021 12:00,11.84736,3.89224,12.47034367,1.69736,-0.18776,1.707713321,10.15,4.08,10.93932813
25/01/2021 12:30,11.82,3.86816,12.43684292,1.76,-0.16184,1.767425298,10.06,4.03,10.83718137
25/01/2021 13:00,11.90768,3.80216,12.49997055,1.55768,-0.14784,1.564680047,10.35,3.95,11.07813161
25/01/2021 13:30,12.28032,4.4016,13.04531877,1.50032,-0.1284,1.505804324,10.78,4.53,11.69313046
25/01/2021 14:00,11.95664,4.34088,12.72023896,1.53664,-0.12912,1.542055273,10.42,4.47,11.33831116
25/01/2021 14:30,12.04104,4.23712,12.76478869,1.41104,-0.13288,1.417282956,10.63,4.37,11.49320669
25/01/2021 15:00,12.54992,4.2784,13.25915527,1.16992,-0.0916,1.173500476,11.38,4.37,12.19021329
25/01/2021 15:30,13.03808,4.1772,13.69089223,1.15808,-0.0728,1.160365945,11.88,4.25,12.61732539
25/01/2021 16:00,13.14592,4.1036,13.77151936,0.86592,-0.0764,0.869283847,12.28,4.18,12.97192353
25/01/2021 16:30,13.706,4.13328,14.31567112,0.666,-0.04672,0.667636696,13.04,4.18,13.69357514
25/01/2021 17:00,14.50424,3.89664,15.01854791,0.57424,-0.01336,0.574395393,13.93,3.91,14.46834476
25/01/2021 17:30,15.44248,3.61176,15.85922441,0.55248,0.00176,0.552482803,14.89,3.61,15.32136417
25/01/2021 18:00,15.83448,3.06864,16.12908269,0.56448,-0.00136,0.564481638,15.27,3.07,15.57555135
25/01/2021 18:30,15.70376,3.01592,15.99074268,0.57376,-0.00408,0.573774506,15.13,3.02,15.42845747
25/01/2021 19:00,14.97688,2.86096,15.24768922,0.57688,0.00096,0.576880799,14.4,2.86,14.68126698
25/01/2021 19:30,14.1072,2.67328,14.35825608,0.5672,0.01328,0.567355443,13.54,2.66,13.79881154
25/01/2021 20:00,13.25296,2.42008,13.47210956,0.56296,0.03008,0.563763042,12.69,2.39,12.91310187
25/01/2021 20:30,12.86992,1.8144,12.9971877,0.54992,0.0244,0.550461049,12.32,1.79,12.44935741
25/01/2021 21:00,12.49976,1.69768,12.6145201,0.54976,0.02768,0.550456392,11.95,1.67,12.06612614
