Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
25/01/2021 21:30,12.04552,1.95024,12.20237633,0.55552,0.02024,0.555888593,11.49,1.93,11.65096563
25/01/2021 22:00,11.71904,2.67528,12.02052501,0.55904,0.01528,0.559248782,11.16,2.66,11.4726283
25/01/2021 22:30,11.27872,3.22928,11.73191264,0.54872,0.01928,0.54905861,10.73,3.21,11.19986607
25/01/2021 23:00,10.65936,3.50176,11.21981634,0.55936,0.01176,0.559483608,10.1,3.49,10.68597679
25/01/2021 23:30,10.39552,4.0796,11.16736192,0.56552,0.0096,0.565601477,9.83,4.07,10.63925749
26/01/2021 00:00,10.32464,4.33048,11.19603716,0.58464,0.01048,0.584733922,9.74,4.32,10.65504575
26/01/2021 00:30,11.57952,4.97424,12.60271189,0.57952,0.01424,0.579694927,11,4.96,12.0665488
26/01/2021 01:00,13.01032,5.02848,13.94826289,0.56032,0.01848,0.560624663,12.45,5.01,13.420231
26/01/2021 01:30,13.48928,5.0804,14.41426859,0.56928,0.0104,0.569374989,12.92,5.07,13.87916784
26/01/2021 02:00,13.18712,5.12528,14.1480963,0.64712,-0.01472,0.647287396,12.54,5.14,13.55253482
26/01/2021 02:30,13.21768,5.10904,14.17072173,0.67768,-0.03096,0.678386839,12.54,5.14,13.55253482
26/01/2021 03:00,13.18272,5.15584,14.15509776,0.71272,-0.04416,0.714086762,12.47,5.2,13.51076978
26/01/2021 03:30,12.94992,5.20968,13.95855271,0.73992,-0.05032,0.741629091,12.21,5.26,13.29479974
26/01/2021 04:00,12.44536,5.16592,13.47492913,0.75536,-0.05408,0.757293454,11.69,5.22,12.80251928
26/01/2021 04:30,12.3448,5.20232,13.39620172,0.7648,-0.05768,0.766971983,11.58,5.26,12.71864773
26/01/2021 05:00,12.15096,5.17616,13.20751533,0.75096,-0.04384,0.752238571,11.4,5.22,12.53827739
26/01/2021 05:30,12.14504,5.20448,13.21319828,0.74504,-0.06552,0.747915418,11.4,5.27,12.55917593
26/01/2021 06:00,12.35208,5.19336,13.39943538,0.79208,-0.07664,0.795779125,11.56,5.27,12.70458579
26/01/2021 06:30,12.74512,5.1796,13.75741037,0.85512,-0.0904,0.859885094,11.89,5.27,13.00557573
26/01/2021 07:00,12.93304,4.69424,13.75861231,0.99304,-0.12576,1.000971538,11.94,4.82,12.87617956
26/01/2021 07:30,12.87328,3.69248,13.39237643,1.08328,-0.16752,1.096156243,11.79,3.86,12.405793
26/01/2021 08:00,12.70192,3.37832,13.14350858,1.12192,-0.19168,1.138176484,11.58,3.57,12.11780921
26/01/2021 08:30,13.05472,3.32992,13.47271619,1.23472,-0.24008,1.257844142,11.82,3.57,12.34736004
26/01/2021 09:00,13.57424,3.44624,14.00487635,1.28424,-0.25376,1.30907086,12.29,3.7,12.83487826
26/01/2021 09:30,14.24632,4.41376,14.91438604,1.43632,-0.31624,1.470721891,12.81,4.73,13.65536525
26/01/2021 10:00,14.25728,4.36816,14.91143369,1.52728,-0.36184,1.569558022,12.73,4.73,13.58034609
26/01/2021 10:30,14.0588,4.4772,14.75449685,1.5288,-0.3328,1.564603873,12.53,4.81,13.42151258
26/01/2021 11:00,13.82792,4.48264,14.53634868,1.58792,-0.32736,1.621312584,12.24,4.81,13.15118626
26/01/2021 11:30,13.99896,4.548,14.71921143,1.62896,-0.312,1.658570071,12.37,4.86,13.29046651
26/01/2021 12:00,13.57064,4.4456,14.28025313,1.73064,-0.3144,1.758966222,11.84,4.76,12.7610031
26/01/2021 12:30,13.46208,4.22344,14.10904119,1.86208,-0.33656,1.892251188,11.6,4.56,12.46409243
26/01/2021 13:00,13.04312,4.22176,13.70934852,2.01312,-0.33824,2.041337413,11.03,4.56,11.93543045
26/01/2021 13:30,12.95256,4.16528,13.60582111,1.82256,-0.33472,1.853041401,11.13,4.5,12.00528634
26/01/2021 14:00,12.80064,4.24688,13.48674809,1.88064,-0.32312,1.908196359,10.92,4.57,11.8377067
26/01/2021 14:30,12.96792,4.1452,13.61431718,1.57792,-0.3048,1.607088848,11.39,4.45,12.22843408
26/01/2021 15:00,13.2644,4.27008,13.93477271,1.5044,-0.28992,1.532081253,11.76,4.56,12.61313601
26/01/2021 15:30,13.3516,4.30912,14.02974475,1.3816,-0.25088,1.404193482,11.97,4.56,12.80915688
26/01/2021 16:00,13.50464,4.2548,14.15904745,1.12464,-0.1752,1.138204801,12.38,4.43,13.14873758
26/01/2021 16:30,14.12072,4.41928,14.79610655,0.85072,-0.09072,0.855543475,13.27,4.51,14.01545575
26/01/2021 17:00,14.85672,4.48696,15.5195019,0.69672,-0.02304,0.697100854,14.16,4.51,14.86087817
26/01/2021 17:30,15.65848,4.51024,16.29509929,0.59848,0.00024,0.598480048,15.06,4.51,15.72080469
26/01/2021 18:00,15.99568,4.38584,16.58605954,0.55568,0.00584,0.555710687,15.44,4.38,16.04923674
26/01/2021 18:30,15.69472,4.13792,16.23103872,0.54472,0.00792,0.544777574,15.15,4.13,15.70284688
26/01/2021 19:00,15.26488,4.06376,15.79654097,0.57488,0.00376,0.574892296,14.69,4.06,15.24072505
26/01/2021 19:30,13.93832,2.68512,14.19459876,0.56832,-0.00488,0.568340951,13.37,2.69,13.63792506
26/01/2021 20:00,13.20224,2.44488,13.42671141,0.58224,0.00488,0.58226045,12.62,2.44,12.85371542
26/01/2021 20:30,12.85904,2.55112,13.10965762,0.60904,-0.00888,0.609104733,12.25,2.56,12.51463543
26/01/2021 21:00,12.49136,2.70792,12.78150638,0.63136,-0.02208,0.631745974,11.86,2.73,12.1701479
26/01/2021 21:30,12.16888,3.64704,12.70364283,0.69888,-0.04296,0.700199126,11.47,3.69,12.04894186
26/01/2021 22:00,11.8308,4.10072,12.52133113,0.6808,-0.04928,0.682581247,11.15,4.15,11.89726859
26/01/2021 22:30,11.30424,4.25408,12.07820511,0.66424,-0.04592,0.66582537,10.64,4.3,11.47604461
26/01/2021 23:00,10.85352,4.71432,11.83316143,0.64352,-0.03568,0.644508381,10.21,4.75,11.26084366
26/01/2021 23:30,10.60792,5.61128,12.00060123,0.62792,-0.01872,0.628198985,9.98,5.63,11.45850339
27/01/2021 00:00,10.6348,5.67064,12.05218358,0.6048,-0.00936,0.604872424,10.03,5.68,11.52663437
27/01/2021 00:30,11.62616,5.66752,12.9340009,0.57616,-0.01248,0.576295147,11.05,5.68,12.42436719
27/01/2021 01:00,13.0972,5.80592,14.32638667,0.5872,-0.01408,0.587368782,12.51,5.82,13.79755413
27/01/2021 01:30,13.52632,5.83024,14.72932555,0.53632,0.01024,0.536417748,12.99,5.82,14.23420177
27/01/2021 02:00,13.18648,5.85008,14.42590347,0.52648,0.03008,0.527338598,12.66,5.82,13.93370015
27/01/2021 02:30,13.08144,5.91032,14.35464925,0.53144,0.03032,0.532304214,12.55,5.88,13.85918107
27/01/2021 03:00,13.09216,5.91976,14.36830581,0.49216,0.03976,0.493763428,12.6,5.88,13.9044741
27/01/2021 03:30,12.66696,5.87848,13.96454091,0.48696,0.03848,0.488477995,12.18,5.84,13.50770151
27/01/2021 04:00,12.22448,5.86072,13.55676769,0.51448,0.02072,0.514897066,11.71,5.84,13.08547668
27/01/2021 04:30,12.08424,5.85536,13.42810847,0.52424,0.01536,0.524464972,11.56,5.84,12.95141691
27/01/2021 05:00,11.82432,5.87112,13.20168904,0.52432,0.03112,0.525242722,11.3,5.84,12.71988994
27/01/2021 05:30,11.85424,5.95424,13.26559384,0.50424,0.03424,0.505401182,11.35,5.92,12.80112886
27/01/2021 06:00,12.03664,5.95352,13.42851827,0.50664,0.03352,0.507747654,11.53,5.92,12.96099147
27/01/2021 06:30,12.53032,5.9468,13.86987201,0.52032,0.0268,0.521009733,12.01,5.92,13.38979089
27/01/2021 07:00,12.54464,4.71912,13.40291335,0.53464,0.01912,0.534981779,12.01,4.7,12.89690273
27/01/2021 07:30,12.55728,3.71352,13.09486586,0.54728,0.01352,0.547446974,12.01,3.7,12.56702431
27/01/2021 08:00,12.39712,3.58016,12.90372543,0.56712,0.01016,0.567211001,11.83,3.57,12.35693328
27/01/2021 08:30,12.75272,3.57888,13.24538597,0.56272,0.00888,0.562790061,12.19,3.57,12.70200772
27/01/2021 09:00,12.91808,3.53344,13.3926095,0.57808,0.00344,0.578090235,12.34,3.53,12.83497176
27/01/2021 09:30,12.7904,3.43112,13.24261744,0.6104,-0.02888,0.611082821,12.18,3.46,12.66191139
27/01/2021 10:00,12.74888,3.44632,13.20647806,0.66888,-0.01368,0.669019878,12.08,3.46,12.56574709
27/01/2021 10:30,12.70016,3.386,13.14378408,0.83016,-0.014,0.830278041,11.87,3.4,12.34734384
27/01/2021 11:00,12.25472,3.32568,12.69796479,0.83472,-0.02432,0.835074213,11.42,3.35,11.90121422
27/01/2021 11:30,12.29304,3.31328,12.73171853,0.87304,-0.03672,0.873811879,11.42,3.35,11.90121422
27/01/2021 12:00,12.30304,3.25728,12.72692682,0.88304,-0.05272,0.884612367,11.42,3.31,11.89001682
27/01/2021 12:30,12.6132,3.26808,13.02970303,0.9032,-0.04192,0.904172288,11.71,3.31,12.16882081
27/01/2021 13:00,12.6468,3.1876,13.04232893,0.8068,-0.0024,0.80680357,11.84,3.19,12.26220616
27/01/2021 13:30,12.27296,3.19472,12.68194713,0.76296,0.00472,0.7629746,11.51,3.19,11.94387709
27/01/2021 14:00,11.90288,3.25296,12.33938009,0.74288,-0.00704,0.742913357,11.16,3.26,11.62640099
27/01/2021 14:30,11.7636,3.24472,12.20288871,0.7636,-0.01528,0.763752865,11,3.26,11.47290722
27/01/2021 15:00,11.9224,3.18216,12.33976353,0.7424,-0.00784,0.742441395,11.18,3.19,11.62619886
27/01/2021 15:30,12.13576,3.26624,12.5676169,0.67576,-0.00376,0.67577046,11.46,3.27,11.91740324
27/01/2021 16:00,12.28088,3.26432,12.7073128,0.69088,-0.00568,0.690903348,11.59,3.27,12.04246652
27/01/2021 16:30,12.93256,3.41368,13.37551193,0.63256,0.00368,0.632570704,12.3,3.41,12.76393748
27/01/2021 17:00,13.84264,3.59264,14.30124975,0.65264,0.00264,0.65264534,13.19,3.59,13.66982809
27/01/2021 17:30,14.66632,3.58728,15.09865955,0.69632,-0.00272,0.696325312,13.97,3.59,14.42390377
27/01/2021 18:00,15.05304,3.4756,15.44907145,0.72304,-0.0144,0.72318338,14.33,3.49,14.74886436
27/01/2021 18:30,15.01664,3.47024,15.41239899,0.68664,-0.01976,0.686924266,14.33,3.49,14.74886436
27/01/2021 19:00,14.50608,3.46104,14.91325433,0.72608,-0.02896,0.726657311,13.78,3.49,14.21508002
27/01/2021 19:30,13.63384,3.24632,14.01499863,0.72384,-0.03368,0.724623135,12.91,3.28,13.3201539
27/01/2021 20:00,12.98816,3.15152,13.36504315,0.71816,-0.03848,0.719190167,12.27,3.19,12.67789415
27/01/2021 20:30,12.52432,3.28576,12.94815857,0.81432,-0.06424,0.81684995,11.71,3.35,12.1797619
27/01/2021 21:00,12.05224,3.25328,12.48360204,0.77224,-0.05672,0.774320203,11.28,3.31,11.75561568
27/01/2021 21:30,11.64408,3.24992,12.08910994,0.81408,-0.06008,0.816293974,10.83,3.31,11.3245309
27/01/2021 22:00,11.1284,3.34584,11.6204962,0.8484,-0.06416,0.850822582,10.28,3.41,10.83081253
27/01/2021 22:30,11.18448,4.63232,12.10582428,0.77448,-0.03768,0.775396062,10.41,4.67,11.40951357
27/01/2021 23:00,10.56216,4.7316,11.57355876,0.79216,-0.0484,0.793637213,9.77,4.78,10.87664011
27/01/2021 23:30,10.54584,5.72296,11.99862544,0.82584,-0.06704,0.828556617,9.72,5.79,11.31381898
28/01/2021 00:00,10.65552,6.02416,12.24053145,0.85552,-0.09584,0.860871521,9.8,6.12,11.55397767
28/01/2021 00:30,11.4696,6.06712,12.97542559,0.8696,-0.10288,0.875664579,10.6,6.17,12.26494598
28/01/2021 01:00,12.35168,5.5912,13.55822688,0.87168,-0.0888,0.876191453,11.48,5.68,12.8083098
28/01/2021 01:30,12.6396,5.39464,13.74269365,0.9396,-0.10536,0.945488704,11.7,5.5,12.92826361
28/01/2021 02:00,12.31752,5.49984,13.48960856,1.00752,-0.12016,1.01466003,11.31,5.62,12.62935074
28/01/2021 02:30,12.21568,5.49808,13.39595915,1.01568,-0.12192,1.022971333,11.2,5.62,12.53093771
28/01/2021 03:00,12.16472,5.82864,13.48901245,1.07472,-0.14136,1.083976812,11.09,5.97,12.59480051
28/01/2021 03:30,12.06584,6.13416,13.53559802,1.12584,-0.16584,1.137988845,10.94,6.3,12.62432572
28/01/2021 04:00,11.72808,6.052,13.19752115,1.21808,-0.198,1.234067618,10.51,6.25,12.22794341
28/01/2021 04:30,11.3,5.99168,12.79023961,1.37,-0.25832,1.394141034,9.93,6.25,11.73317519
28/01/2021 05:00,11.16096,6.02904,12.6852809,1.44096,-0.28096,1.468095448,9.72,6.31,11.58855038
28/01/2021 05:30,10.99552,5.88464,12.47118471,1.49552,-0.32536,1.530502924,9.5,6.21,11.34962995
28/01/2021 06:00,11.21432,5.91928,12.68064859,1.44432,-0.29072,1.473288288,9.77,6.21,11.57657117
28/01/2021 06:30,11.778,5.92264,13.18328292,1.438,-0.28736,1.466430963,10.34,6.21,12.06149659
28/01/2021 07:00,12.0916,5.30888,13.20571836,1.4216,-0.27112,1.447222379,10.67,5.58,12.04098418
28/01/2021 07:30,12.08048,4.6048,12.92834793,1.41048,-0.2652,1.435195064,10.67,4.87,11.72884479
28/01/2021 08:00,12.27888,5.3984,13.41318816,1.30888,-0.2316,1.329212329,10.97,5.63,12.3303609
28/01/2021 08:30,12.64736,5.57104,13.81999282,1.13736,-0.18896,1.152949978,11.51,5.76,12.87080806
28/01/2021 09:00,12.85216,5.64312,14.03648175,1.08216,-0.16688,1.094951688,11.77,5.81,13.12589045
28/01/2021 09:30,12.83536,5.71984,14.05215414,1.17536,-0.16016,1.186221883,11.66,5.88,13.05871357
28/01/2021 10:00,12.57272,5.62784,13.77482745,1.24272,-0.16216,1.253255307,11.33,5.79,12.72371801
28/01/2021 10:30,12.45544,5.5888,13.65183764,1.46544,-0.2012,1.479187559,10.99,5.79,12.42192417
28/01/2021 11:00,11.98768,5.39696,13.14654514,1.64768,-0.23304,1.664078431,10.34,5.63,11.77338099
28/01/2021 11:30,11.81824,4.80096,12.75617551,1.63824,-0.20904,1.651522939,10.18,5.01,11.34603455
28/01/2021 12:00,11.19128,4.73208,12.15061024,1.75128,-0.20792,1.763579418,9.44,4.94,10.65444508
28/01/2021 12:30,11.028,4.64104,11.96478317,1.668,-0.20896,1.681037858,9.36,4.85,10.54192108
28/01/2021 13:00,11.97384,4.59568,12.82548709,1.34384,-0.16432,1.353848961,10.63,4.76,11.64708118
28/01/2021 13:30,12.15592,4.5652,12.98489284,1.36592,-0.1948,1.379740732,10.79,4.76,11.79329047
28/01/2021 14:00,11.78584,4.67344,12.67860662,1.40584,-0.20656,1.420933897,10.38,4.88,11.46990846
28/01/2021 14:30,11.7924,4.69312,12.69196884,1.2324,-0.18688,1.246488626,10.56,4.88,11.63305635
28/01/2021 15:00,11.8388,4.73728,12.75143158,1.2788,-0.21272,1.296371566,10.56,4.95,11.66259405
28/01/2021 15:30,11.98592,4.6908,12.87112594,1.08592,-0.1592,1.097527624,10.9,4.85,11.93031852
28/01/2021 16:00,12.12104,4.4216,12.90233147,1.00104,-0.1384,1.010562042,11.12,4.56,12.01865217
28/01/2021 16:30,12.76216,4.53224,13.54303981,0.93216,-0.10776,0.938367989,11.83,4.64,12.70741909
28/01/2021 17:00,13.4816,4.35256,14.16680335,0.9416,-0.10744,0.947709826,12.54,4.46,13.30951539
28/01/2021 17:30,14.26432,3.92784,14.79522734,0.99432,-0.12216,1.001796051,13.27,4.05,13.87427115
28/01/2021 18:00,14.56832,3.57968,15.00166846,1.08832,-0.14032,1.097328631,13.48,3.72,13.98387643
28/01/2021 18:30,14.4504,3.51392,14.87150611,1.0504,-0.14608,1.060509088,13.4,3.66,13.89084591
28/01/2021 19:00,13.88376,3.3508,14.28238959,1.09376,-0.1592,1.105285292,12.79,3.51,13.26288807
28/01/2021 19:30,13.27032,3.1996,13.65059827,1.15032,-0.1604,1.161449208,12.12,3.36,12.57712209
28/01/2021 20:00,12.53904,3.08248,12.91236644,1.24904,-0.20752,1.266161708,11.29,3.29,11.75960033
28/01/2021 20:30,12.17792,2.98872,12.53930551,1.33792,-0.24128,1.359502102,10.84,3.23,11.31099023
28/01/2021 21:00,11.80296,3.54624,12.32419096,1.32296,-0.23376,1.343453348,10.48,3.78,11.14086173
28/01/2021 21:30,11.67688,4.34688,12.45973083,1.29688,-0.23312,1.317665613,10.38,4.58,11.34551894
28/01/2021 22:00,11.20712,4.50928,12.08027917,1.31712,-0.25072,1.34077053,9.89,4.76,10.97586899
28/01/2021 22:30,10.53104,4.49648,11.45081376,1.35104,-0.26352,1.376499863,9.18,4.76,10.3406963
28/01/2021 23:00,10.25792,5.30888,11.55028699,1.35792,-0.25112,1.380944597,8.9,5.56,10.49397923
28/01/2021 23:30,10.11384,6.14608,11.83486624,1.40384,-0.27392,1.43031427,8.71,6.42,10.8203743
29/01/2021 00:00,10.72352,7.4908,13.08074791,1.39352,-0.2492,1.415626586,9.33,7.74,12.12256161
29/01/2021 00:30,11.6,7.4292,13.77508667,1.37,-0.2308,1.389305092,10.23,7.66,12.78000391
29/01/2021 01:00,13.01752,7.35888,14.9535595,1.29752,-0.19112,1.311520112,11.72,7.55,13.94133781
29/01/2021 01:30,13.35168,7.43288,15.28119969,1.34168,-0.23712,1.362472428,12.01,7.67,14.25022807
29/01/2021 02:00,13.06072,7.42936,15.0259042,1.39072,-0.24064,1.411385747,11.67,7.67,13.96487737
29/01/2021 02:30,12.8644,7.48768,14.88482916,1.3344,-0.23232,1.35447257,11.53,7.72,13.87585313
29/01/2021 03:00,12.33416,6.63016,14.00323265,1.38416,-0.26984,1.410217193,10.95,6.9,12.94266201
29/01/2021 03:30,11.83064,6.65336,13.57318099,1.37064,-0.24664,1.392654049,10.46,6.9,12.53082599
29/01/2021 04:00,11.45432,6.69512,13.26748199,1.26432,-0.20488,1.280812585,10.19,6.9,12.30634389
29/01/2021 04:30,11.21072,6.69648,13.05844889,1.25072,-0.20352,1.267170434,9.96,6.9,12.11658368
29/01/2021 05:00,10.95496,6.75392,12.86959922,1.18496,-0.18608,1.199481541,9.77,6.94,11.98401018
29/01/2021 05:30,11.206,6.66504,13.03829721,1.126,-0.18496,1.141089918,10.08,6.85,12.18724333
29/01/2021 06:00,11.56512,6.75024,13.39095742,0.81512,-0.09976,0.821201968,10.75,6.85,12.74696042
29/01/2021 06:30,12.42032,6.76264,14.14205249,0.89032,-0.13736,0.900853746,11.53,6.9,13.43692301
29/01/2021 07:00,12.89872,6.59184,14.48548695,1.20872,-0.22816,1.230065455,11.69,6.82,13.53397576
29/01/2021 07:30,12.66096,5.44928,13.78385144,1.34096,-0.28072,1.370028262,11.32,5.73,12.68760419
29/01/2021 08:00,12.38304,4.91592,13.32313586,1.44304,-0.32408,1.478983532,10.94,5.24,12.13017725
29/01/2021 08:30,12.51208,4.7972,13.40019678,1.49208,-0.3328,1.528744114,11.02,5.13,12.15554606
29/01/2021 09:00,12.61528,4.8456,13.51388652,1.54528,-0.3444,1.583193494,11.07,5.19,12.22624227
29/01/2021 09:30,12.58536,4.92888,13.51610685,1.57536,-0.35112,1.614014989,11.01,5.28,12.21058967
29/01/2021 10:00,12.31624,4.91344,13.26015311,1.71624,-0.36656,1.754948994,10.6,5.28,11.84222952
29/01/2021 10:30,12.22952,4.93568,13.1879527,1.77952,-0.34432,1.812525225,10.45,5.28,11.70815528
29/01/2021 11:00,12.4172,4.85712,13.33335931,1.7572,-0.33288,1.788452106,10.66,5.19,11.85629369
29/01/2021 11:30,12.36608,4.82072,13.27250074,1.81608,-0.36928,1.853244259,10.55,5.19,11.75749123
29/01/2021 12:00,12.13616,4.76808,13.03920881,2.15616,-0.42192,2.197053125,9.98,5.19,11.24884439
29/01/2021 12:30,11.06728,4.4168,11.91607355,2.65728,-0.4732,2.699084148,8.41,4.89,9.728319485
29/01/2021 13:00,10.77216,4.4312,11.64795967,3.57216,-0.5288,3.611087995,7.2,4.96,8.743088699
29/01/2021 13:30,10.2644,4.25056,11.10968801,3.4944,-0.48944,3.528510008,6.77,4.74,8.264411655
29/01/2021 14:00,10.09232,4.12096,10.90124921,2.93232,-0.39904,2.959346804,7.16,4.52,8.467349054
29/01/2021 14:30,10.99056,4.37696,11.83005444,2.26056,-0.26304,2.275812285,8.73,4.64,9.886480668
29/01/2021 15:00,11.68456,4.60736,12.56012375,1.46456,-0.21264,1.479916134,10.22,4.82,11.29959291
29/01/2021 15:30,12.0048,4.584,12.85022486,1.2148,-0.176,1.227483214,10.79,4.76,11.79329047
29/01/2021 16:00,12.09368,4.61792,12.94535751,1.00368,-0.14208,1.013686475,11.09,4.76,12.06837603
29/01/2021 16:30,12.62368,4.63296,13.44699279,0.81368,-0.08704,0.818322127,11.81,4.72,12.71827425
29/01/2021 17:00,13.23264,4.6108,14.0129311,0.69264,-0.0492,0.694385203,12.54,4.66,13.37786231
29/01/2021 17:30,13.63032,3.4764,14.06666202,0.62032,-0.0336,0.621229315,13.01,3.51,13.47516976
29/01/2021 18:00,13.97816,3.10656,14.3192064,0.56816,-0.01344,0.568318941,13.41,3.12,13.76816981
29/01/2021 18:30,13.91704,2.8832,14.2125594,0.55704,0.0132,0.557196376,13.36,2.87,13.66479052
29/01/2021 19:00,13.61784,2.80056,13.90283074,0.54784,0.03056,0.548691698,13.07,2.77,13.36030688
29/01/2021 19:30,13.00176,2.68448,13.27600075,0.54176,0.03448,0.542856121,12.46,2.65,12.73868518
29/01/2021 20:00,12.28352,2.64016,12.56404825,0.53352,0.04016,0.53502936,11.75,2.6,12.03422204
29/01/2021 20:30,11.91136,2.54672,12.18056977,0.48136,0.03672,0.48275854,11.43,2.51,11.70235019
29/01/2021 21:00,11.724,2.86016,12.06783706,0.474,0.04016,0.475698251,11.25,2.82,11.59805587
29/01/2021 21:30,11.3068,3.0948,11.72269224,0.4968,0.0248,0.497418616,10.81,3.07,11.23748192
29/01/2021 22:00,11.21952,3.9208,11.88487702,0.51952,0.0108,0.519632245,10.7,3.91,11.39201914
29/01/2021 22:30,10.82736,4.16816,11.60195166,0.54736,-0.02184,0.547795541,10.28,4.19,11.10110355
29/01/2021 23:00,10.46776,4.48512,11.38816495,0.57776,-0.04488,0.579500502,9.89,4.53,10.87809726
29/01/2021 23:30,10.09752,5.10376,11.31407426,0.66752,-0.06624,0.670798545,9.43,5.17,10.75424567
30/01/2021 00:00,10.018,5.38288,11.37258639,0.838,-0.12712,0.847586865,9.18,5.51,10.70665681
30/01/2021 00:30,11.09696,6.10992,12.66781921,0.92696,-0.14008,0.937484532,10.17,6.25,11.93697617
30/01/2021 01:00,12.42936,6.10128,13.84610442,0.96936,-0.14872,0.980702018,11.46,6.25,13.05350911
30/01/2021 01:30,12.98056,6.2692,14.4151936,1.10056,-0.2008,1.118728275,11.88,6.47,13.52757554
30/01/2021 02:00,12.768,6.23416,14.20867956,1.218,-0.23584,1.240622628,11.55,6.47,13.2387084
30/01/2021 02:30,12.43272,6.30872,13.94175293,1.34272,-0.27128,1.369850297,11.09,6.58,12.89513474
30/01/2021 03:00,12.18072,6.26448,13.6972132,1.41072,-0.31552,1.445573861,10.77,6.58,12.62098649
30/01/2021 03:30,11.75832,6.10528,13.24886913,1.48832,-0.34472,1.527719968,10.27,6.45,12.1274647
30/01/2021 04:00,11.2396,6.054,12.76634341,1.4896,-0.346,1.529256081,9.75,6.4,11.66286843
30/01/2021 04:30,10.93728,6.03808,12.49329836,1.50728,-0.36192,1.550122281,9.43,6.4,11.39670566
30/01/2021 05:00,10.74152,6.04824,12.32726486,1.52152,-0.35176,1.561652397,9.22,6.4,11.2235645
30/01/2021 05:30,10.69752,6.01696,12.27357901,1.52752,-0.38304,1.57481332,9.17,6.4,11.18252655
30/01/2021 06:00,10.85216,6.03208,12.41593193,1.51216,-0.36792,1.556275359,9.34,6.4,11.32234958
30/01/2021 06:30,11.242,6.09544,12.78815674,1.502,-0.35456,1.543281178,9.74,6.45,11.68204177
30/01/2021 07:00,11.7848,6.1168,13.27767876,1.4748,-0.3332,1.511971322,10.31,6.45,12.16135683
30/01/2021 07:30,12.04672,6.17552,13.53737456,1.44672,-0.33448,1.484882362,10.6,6.51,12.43945738
30/01/2021 08:00,11.98592,6.23136,13.50896464,1.47592,-0.33864,1.514271077,10.51,6.57,12.39455526
30/01/2021 08:30,12.2116,6.09424,13.64781798,1.4916,-0.35576,1.533439186,10.72,6.45,12.51083131
30/01/2021 09:00,12.24376,5.97232,13.62271137,1.68376,-0.37768,1.725598424,10.56,6.35,12.32217919
30/01/2021 09:30,12.01664,5.96488,13.41564126,1.94664,-0.38512,1.984370103,10.07,6.35,11.90493175
30/01/2021 10:00,11.696,5.81816,13.06320794,1.976,-0.37184,2.010681722,9.72,6.19,11.5236496
30/01/2021 10:30,11.43016,5.66464,12.7568297,2.11016,-0.38536,2.14505887,9.32,6.05,11.11147605
30/01/2021 11:00,10.64752,5.52672,11.99642931,2.56752,-0.46328,2.608982045,8.08,5.99,10.05815589
30/01/2021 11:30,9.33048,4.89808,10.53798106,2.82048,-0.52192,2.868363282,6.51,5.42,8.470920847
30/01/2021 12:00,9.6484,4.6312,10.70231919,3.5884,-0.5888,3.636385568,6.06,5.22,7.998249809
30/01/2021 12:30,10.28232,4.55232,11.24498653,3.51232,-0.54768,3.554763728,6.77,5.1,8.476019113
30/01/2021 13:00,9.63912,4.65088,10.70249126,3.44912,-0.58912,3.499070041,6.19,5.24,8.110098643
30/01/2021 13:30,9.42856,4.67,10.52172247,3.08856,-0.57,3.140716936,6.34,5.24,8.225156533
30/01/2021 14:00,8.52816,4.788,9.780309657,2.81816,-0.562,2.873650951,5.71,5.35,7.824742807
30/01/2021 14:30,9.66592,4.39752,10.61923687,2.36592,-0.50248,2.418690471,7.3,4.9,8.792041856
30/01/2021 15:00,10.37248,4.33416,11.24158727,2.13248,-0.47584,2.184924405,8.24,4.81,9.541158211
30/01/2021 15:30,10.69688,4.4664,11.59189246,2.02688,-0.4536,2.077016007,8.67,4.92,9.968716066
30/01/2021 16:00,11.38072,4.47936,12.23051322,1.91072,-0.44064,1.96087086,9.47,4.92,10.67179929
30/01/2021 16:30,12.00912,4.45552,12.80900549,1.73912,-0.41448,1.787828863,10.27,4.87,11.3661691
30/01/2021 17:00,13.03392,4.56088,13.80886299,1.57392,-0.39912,1.623736722,11.46,4.96,12.48732157
30/01/2021 17:30,14.30568,4.68544,15.05343244,1.45568,-0.31456,1.489279106,12.85,5,13.78849158
30/01/2021 18:00,14.94576,4.24112,15.53585662,1.32576,-0.26888,1.352751282,13.62,4.51,14.34728197
30/01/2021 18:30,14.91128,4.12192,15.47050406,1.29128,-0.30808,1.327523003,13.62,4.43,14.3223357
30/01/2021 19:00,14.38688,4.0408,14.94357323,1.30688,-0.3192,1.345296984,13.08,4.36,13.7875306
30/01/2021 19:30,13.65088,3.88912,14.19407549,1.27088,-0.27088,1.299427547,12.38,4.16,13.06024502
30/01/2021 20:00,13.09688,3.79104,13.63452419,1.30688,-0.24896,1.330382056,11.79,4.04,12.46297316
30/01/2021 20:30,12.80232,3.7412,13.33776499,1.25232,-0.2288,1.273049419,11.55,3.97,12.21324691
30/01/2021 21:00,12.3864,3.65664,12.91487209,1.2164,-0.21336,1.234970222,11.17,3.87,11.82141278
30/01/2021 21:30,11.77752,3.6596,12.33299029,1.22752,-0.2104,1.245421017,10.55,3.87,11.23741073
30/01/2021 22:00,11.3348,3.5748,11.88515402,1.2448,-0.2252,1.265006751,10.09,3.8,10.78184122
30/01/2021 22:30,11.09584,3.92144,11.76840503,1.08584,-0.17856,1.100423636,10.01,4.1,10.81712069
30/01/2021 23:00,10.73224,4.33336,11.57406516,1.07224,-0.15664,1.083621109,9.66,4.49,10.65249736
30/01/2021 23:30,10.62128,5.002,11.74017005,1.08128,-0.168,1.09425337,9.54,5.17,10.85082946
31/01/2021 00:00,10.64208,5.1488,11.82218289,1.10208,-0.1912,1.118542698,9.54,5.34,10.93284958
31/01/2021 00:30,11.77936,5.57032,13.03003403,0.99936,-0.15968,1.012036616,10.78,5.73,12.20824721
31/01/2021 01:00,13.24864,5.55328,14.36542309,0.83864,-0.10672,0.845402986,12.41,5.66,13.63978372
31/01/2021 01:30,13.68984,5.6932,14.82647111,0.73984,-0.0768,0.743815478,12.95,5.77,14.17728465
31/01/2021 02:00,13.4164,5.81208,14.62121961,0.7964,-0.08792,0.801238346,12.62,5.9,13.93105883
31/01/2021 02:30,13.1892,5.87824,14.43983041,0.7892,-0.09176,0.794516543,12.4,5.97,13.76229995
31/01/2021 03:00,13.13992,5.86696,14.39022992,0.83992,-0.10304,0.846216785,12.3,5.97,13.67226755
31/01/2021 03:30,12.74152,5.84456,14.01803173,0.89152,-0.12544,0.900301674,11.85,5.97,13.26888842
31/01/2021 04:00,12.27664,5.85408,13.60096108,0.85664,-0.11592,0.864447532,11.42,5.97,12.88632221
31/01/2021 04:30,12.04792,5.86296,13.39875652,0.81792,-0.10704,0.82489435,11.23,5.97,12.71824673
31/01/2021 05:00,11.87624,5.8196,13.22546108,0.86624,-0.1104,0.873246756,11.01,5.93,12.50539883
31/01/2021 05:30,11.79072,5.92504,13.19572571,1.00072,-0.15496,1.012646592,10.79,6.08,12.38509184
31/01/2021 06:00,11.83968,5.90704,13.23144527,1.04968,-0.17296,1.063834228,10.79,6.08,12.38509184
31/01/2021 06:30,12.23264,6.00848,13.62862111,1.15264,-0.21152,1.17188723,11.08,6.22,12.70648653
31/01/2021 07:00,12.41008,6.09152,13.82449643,1.14008,-0.20848,1.158985037,11.27,6.3,12.91134772
31/01/2021 07:30,12.44592,6.01984,13.82531729,1.11592,-0.21016,1.135537173,11.33,6.23,12.92988012
31/01/2021 08:00,12.3808,6.22544,13.85786101,1.1608,-0.24456,1.186282527,11.22,6.47,12.95180682
31/01/2021 08:30,12.37496,6.28632,13.88011002,1.21496,-0.26368,1.243243719,11.16,6.55,12.94017388
31/01/2021 09:00,12.5568,6.24368,14.02343632,1.2868,-0.26632,1.314070235,11.27,6.51,13.01510661
31/01/2021 09:30,12.72248,5.8012,13.98268282,1.30248,-0.2588,1.327942616,11.42,6.06,12.92826361
31/01/2021 10:00,12.56368,4.9156,13.49107774,1.26368,-0.2444,1.287096928,11.3,5.16,12.42238302
31/01/2021 10:30,12.9116,4.74088,13.75446683,1.2916,-0.24912,1.315405388,11.62,4.99,12.64612589
31/01/2021 11:00,12.95752,4.66744,13.77252049,1.33752,-0.25256,1.361156238,11.62,4.92,12.61866871
31/01/2021 11:30,12.82712,3.97048,13.42757308,1.41712,-0.25952,1.44068724,11.41,4.23,12.16885368
31/01/2021 12:00,12.83776,3.51544,13.31038693,1.50776,-0.26456,1.530794634,11.33,3.78,11.94392314
31/01/2021 12:30,12.91672,3.2336,13.31532292,1.58672,-0.2764,1.610613957,11.33,3.51,11.8612394
31/01/2021 13:00,13.04632,3.50464,13.50884773,1.59632,-0.28536,1.621625071,11.45,3.79,12.06095353
31/01/2021 13:30,13.31856,4.03112,13.91524232,1.53856,-0.26888,1.561878141,11.78,4.3,12.54027113
31/01/2021 14:00,13.3356,4.04264,13.93489022,1.4856,-0.25736,1.507727273,11.85,4.3,12.60605013
31/01/2021 14:30,13.1628,4.04216,13.76947208,1.4528,-0.25784,1.475503069,11.71,4.3,12.47453807
31/01/2021 15:00,13.34728,4.98144,14.24656548,1.48728,-0.26856,1.511332615,11.86,5.25,12.97004626
31/01/2021 15:30,13.65064,5.32688,14.65317791,1.61064,-0.28312,1.635334261,12.04,5.61,13.28283479
31/01/2021 16:00,13.86464,5.4308,14.89032676,1.63464,-0.2992,1.66179679,12.23,5.73,13.50576914
31/01/2021 16:30,14.36376,5.4072,15.34781461,1.41376,-0.2728,1.439839289,12.95,5.68,14.1408946
31/01/2021 17:00,15.19144,5.58792,16.18655921,1.28144,-0.26208,1.307965749,13.91,5.85,15.09008284
31/01/2021 17:30,16.08992,5.30272,16.94120317,1.20992,-0.23728,1.232967236,14.88,5.54,15.8778462
31/01/2021 18:00,16.48872,5.00784,17.23242144,1.13872,-0.21216,1.158315632,15.35,5.22,16.21329393
31/01/2021 18:30,16.2348,4.93912,16.96949137,1.0548,-0.18088,1.070196531,15.18,5.12,16.02019975
31/01/2021 19:00,15.53,4.84456,16.26808721,1.02,-0.17544,1.034977871,14.51,5.02,15.35384317
31/01/2021 19:30,14.82632,4.67928,15.54719994,1.00632,-0.17072,1.020698418,13.82,4.85,14.64632718
31/01/2021 20:00,14.06264,4.52368,14.77232292,0.97264,-0.14632,0.983584319,13.09,4.67,13.89809339
31/01/2021 20:30,13.78848,4.53176,14.51409761,0.92848,-0.13824,0.938714764,12.86,4.67,13.68168484
31/01/2021 21:00,13.3624,4.48752,14.09579971,0.8724,-0.12248,0.880955794,12.49,4.61,13.31360958
31/01/2021 21:30,12.92408,4.46592,13.67392721,0.80408,-0.09408,0.809565126,12.12,4.56,12.94944014
31/01/2021 22:00,12.0872,4.58904,12.92902517,0.7572,-0.08096,0.761515831,11.33,4.67,12.25470522
31/01/2021 22:30,11.3896,4.59816,12.28275472,0.7396,-0.07184,0.743080847,10.65,4.67,11.62890365
31/01/2021 23:00,10.80112,4.60104,11.74026245,0.72112,-0.06896,0.724409785,10.08,4.67,11.1092439
31/01/2021 23:30,10.60968,5.3996,11.90466253,0.70968,-0.0704,0.713163279,9.9,5.47,11.31065427
01/02/2021 00:00,10.67472,5.59568,12.05243883,0.67472,-0.06432,0.677778829,10,5.66,11.49067448
01/02/2021 00:30,11.47376,5.13736,12.57138164,0.64376,-0.05264,0.64590859,10.83,5.19,12.00937134
01/02/2021 01:00,12.70304,4.70184,13.54527684,0.65304,-0.04816,0.654813429,12.05,4.75,12.9524129
01/02/2021 01:30,13.1144,4.57392,13.88914078,0.6544,-0.05608,0.656798543,12.46,4.63,13.29242265
01/02/2021 02:00,12.8988,4.57136,13.68489582,0.6388,-0.05864,0.641485845,12.26,4.63,13.10513258
01/02/2021 02:30,12.77712,4.58256,13.57404331,0.61712,-0.04744,0.618940747,12.16,4.63,13.01162941
01/02/2021 03:00,12.77216,4.58608,13.57056376,0.61216,-0.04392,0.613733519,12.16,4.63,13.01162941
01/02/2021 03:30,12.37128,4.58024,13.19193569,0.62128,-0.04976,0.623269521,11.75,4.63,12.62930719
01/02/2021 04:00,12.04,4.57824,12.88106678,0.61,-0.05176,0.612192043,11.43,4.63,12.33214499
01/02/2021 04:30,11.79792,4.53592,12.63983728,0.59792,-0.04408,0.599542636,11.2,4.58,12.10026446
01/02/2021 05:00,11.61776,4.57552,12.48630172,0.57776,-0.00448,0.577777369,11.04,4.58,11.95232195
01/02/2021 05:30,11.49784,4.53768,12.36086018,0.55784,-0.00232,0.557844824,10.94,4.54,11.84462747
01/02/2021 06:00,11.69728,4.54432,12.54899214,0.52728,0.00432,0.527297697,11.17,4.54,12.05738363
01/02/2021 06:30,11.77088,3.69112,12.33604405,0.50088,0.01112,0.501003422,11.27,3.68,11.85560205
01/02/2021 07:00,12.2792,3.47848,12.76238911,0.4892,0.01848,0.489548925,11.79,3.46,12.28721693
01/02/2021 07:30,12.41192,2.96688,12.76158826,0.49192,0.01688,0.492209529,11.92,2.95,12.27961319
01/02/2021 08:00,12.4368,2.61256,12.70824394,0.5168,0.02256,0.517292174,11.92,2.59,12.1981351
01/02/2021 08:30,12.42688,2.1044,12.60380283,0.56688,-0.0056,0.56690766,11.86,2.11,12.04623178
01/02/2021 09:00,12.448,2.00424,12.60831797,0.718,-0.02576,0.718461953,11.73,2.03,11.90436055
01/02/2021 09:30,12.53672,1.99008,12.69369004,1.08672,-0.03992,1.087452971,11.45,2.03,11.62855967
01/02/2021 10:00,12.48232,2.43008,12.71666628,1.30232,-0.03992,1.30293169,11.18,2.47,11.44959825
01/02/2021 10:30,12.59352,2.86296,12.9148475,1.15352,-0.03704,1.154114532,11.44,2.9,11.80184731
01/02/2021 11:00,12.56184,2.93848,12.90094915,1.23184,-0.06152,1.233375245,11.33,3,11.72044794
01/02/2021 11:30,12.56848,2.99856,12.92122485,1.23848,-0.07144,1.240538747,11.33,3.07,11.73856039
01/02/2021 12:00,12.67472,3.41032,13.12550226,1.34472,-0.05968,1.346043677,11.33,3.47,11.84946412
01/02/2021 12:30,12.49784,3.16312,12.89190959,1.16784,-0.05688,1.169224358,11.33,3.22,11.77867989
01/02/2021 13:00,12.244,2.66064,12.52974625,1.194,-0.04936,1.195019836,11.05,2.71,11.37746017
01/02/2021 13:30,11.64648,2.66104,11.94661585,1.15648,-0.04896,1.157515906,10.49,2.71,10.83439892
01/02/2021 14:00,10.10688,2.95408,10.5297489,1.76688,-0.16592,1.774653313,8.34,3.12,8.904493248
01/02/2021 14:30,9.67824,2.65912,10.03689437,1.52824,-0.11088,1.532257117,8.15,2.77,8.607868493
01/02/2021 15:00,10.33,2.59088,10.64995583,1.15,-0.07912,1.152718515,9.18,2.67,9.560402711
01/02/2021 15:30,11.27424,2.54752,11.55847506,0.89424,-0.07248,0.897172519,10.38,2.62,10.70554996
01/02/2021 16:00,11.71056,2.44976,11.96405197,0.78056,-0.07024,0.78371396,10.93,2.52,11.21674195
01/02/2021 16:30,12.5588,2.53224,12.81154545,0.7488,-0.07776,0.752826712,11.81,2.61,12.09496589
01/02/2021 17:00,13.58672,2.8468,13.88175892,0.77672,-0.0732,0.780161649,12.81,2.92,13.1385882
01/02/2021 17:30,14.61656,2.89032,14.89958979,0.84656,-0.09968,0.852408315,13.77,2.99,14.09088358
01/02/2021 18:00,15.22464,2.77568,15.47559571,0.90464,-0.12432,0.913142372,14.32,2.9,14.61069471
01/02/2021 18:30,15.13384,2.75608,15.38275301,0.95384,-0.14392,0.96463657,14.18,2.9,14.47350683
01/02/2021 19:00,14.6392,2.68248,14.88293908,1.0092,-0.14752,1.019924894,13.63,2.83,13.92069682
01/02/2021 19:30,13.95168,2.61856,14.19528905,1.02168,-0.15144,1.032842726,12.93,2.77,13.22338081
01/02/2021 20:00,13.37728,2.43664,13.59738338,1.05728,-0.16336,1.069825915,12.32,2.6,12.59136212
01/02/2021 20:30,12.56312,2.41128,12.79242961,1.10312,-0.18872,1.119146538,11.46,2.6,11.75123823
01/02/2021 21:00,12.3556,2.40632,12.58774115,1.0556,-0.19368,1.073220994,11.3,2.6,11.59525765
01/02/2021 21:30,11.68208,2.5704,11.96151952,1.08208,-0.1996,1.100335079,10.6,2.77,10.95595272
01/02/2021 22:00,11.07904,2.56448,11.37196927,1.11904,-0.20552,1.137756121,9.96,2.77,10.33801238
01/02/2021 22:30,10.45128,2.44824,10.73420387,1.16128,-0.22176,1.182264241,9.29,2.67,9.666074695
01/02/2021 23:00,9.71368,2.42488,10.01177418,1.18368,-0.24512,1.208793678,8.53,2.67,8.93810942
01/02/2021 23:30,9.80776,3.55368,10.43172075,1.27776,-0.25632,1.30321547,8.53,3.81,9.342216011
02/02/2021 00:00,10.0676,4.35952,10.97096096,1.3576,-0.26048,1.382363046,8.71,4.62,9.859437104
02/02/2021 00:30,10.8136,4.3768,11.66577572,1.3036,-0.2432,1.326091701,9.51,4.62,10.57281892
02/02/2021 01:00,12.33448,4.52328,13.13771132,1.25448,-0.25672,1.280478516,11.08,4.78,12.06709576
02/02/2021 01:30,13.15024,4.6832,13.9592684,1.19024,-0.2068,1.20807181,11.96,4.89,12.92105646
02/02/2021 02:00,12.8368,4.7308,13.6807859,1.0568,-0.1592,1.068723949,11.78,4.89,12.75462661
02/02/2021 02:30,12.7396,4.75864,13.59934053,0.9596,-0.13136,0.968549229,11.78,4.89,12.75462661
02/02/2021 03:00,12.40776,4.69176,13.26518451,1.08776,-0.19824,1.105676678,11.32,4.89,12.33103807
02/02/2021 03:30,11.98008,4.79992,12.90587265,1.16008,-0.19008,1.175549239,10.82,4.99,11.91522136
02/02/2021 04:00,11.67368,4.93432,12.67368607,1.23368,-0.21568,1.252391394,10.44,5.15,11.64113826
02/02/2021 04:30,11.36144,4.96792,12.40010274,1.29144,-0.22208,1.310395665,10.07,5.19,11.32876869
02/02/2021 05:00,11.08488,5.11552,12.20832132,1.27488,-0.21448,1.292795686,9.81,5.33,11.16445252
02/02/2021 05:30,10.96144,5.0536,12.07029576,1.15144,-0.1664,1.163401493,9.81,5.22,11.11235799
02/02/2021 06:00,11.31112,5.5844,12.61455346,1.04112,-0.1456,1.051251737,10.27,5.73,11.76034863
02/02/2021 06:30,11.92776,5.58176,13.16918765,1.03776,-0.14824,1.048294288,10.89,5.73,12.30548658
02/02/2021 07:00,12.23808,5.01128,13.22435364,1.01808,-0.15872,1.030378049,11.22,5.17,12.35383746
02/02/2021 07:30,12.64792,4.8308,13.53907342,1.08792,-0.1892,1.104249323,11.56,5.02,12.60293617
02/02/2021 08:00,12.32512,4.208,13.02366488,1.12512,-0.202,1.143109362,11.2,4.41,12.03694729
02/02/2021 08:30,12.386,3.6024,12.8992357,1.226,-0.2276,1.246947377,11.16,3.83,11.79891944
02/02/2021 09:00,12.47368,3.53184,12.96404977,1.24368,-0.23816,1.266278061,11.23,3.77,11.84591913
02/02/2021 09:30,12.3916,3.59584,12.90278326,1.3316,-0.24416,1.353799345,11.06,3.84,11.70765562
02/02/2021 10:00,12.05736,3.54544,12.56781902,1.47736,-0.24456,1.497465246,10.58,3.79,11.23834952
02/02/2021 10:30,11.97192,3.45112,12.45941803,1.48192,-0.25888,1.504362237,10.49,3.71,11.12673357
02/02/2021 11:00,11.53608,3.55656,12.07187893,1.72608,-0.30344,1.752549001,9.81,3.86,10.54209182
02/02/2021 11:30,11.1744,3.642,11.75293067,1.8944,-0.358,1.927930331,9.28,4,10.10536491
02/02/2021 12:00,10.53584,3.74792,11.18261279,2.31584,-0.45208,2.359553185,8.22,4.2,9.230839615
02/02/2021 12:30,11.73168,3.46536,12.23278527,1.95168,-0.41464,1.995239623,9.78,3.88,10.52153981
02/02/2021 13:00,12.48296,3.31544,12.9157436,1.81296,-0.36456,1.849250647,10.67,3.68,11.28677545
02/02/2021 13:30,12.59112,3.44632,13.05424929,1.68112,-0.37368,1.722150167,10.91,3.82,11.55943338
02/02/2021 14:00,12.31568,3.48512,12.79929823,1.67568,-0.39488,1.721578833,10.64,3.88,11.32536975
02/02/2021 14:30,12.23096,3.25752,12.65732275,1.72096,-0.39248,1.765146983,10.51,3.65,11.1257629
02/02/2021 15:00,12.32432,3.29512,12.75722067,1.68432,-0.35488,1.721299996,10.64,3.65,11.24864881
02/02/2021 15:30,12.20784,3.192,12.61824954,1.65784,-0.348,1.693970916,10.55,3.54,11.1280771
02/02/2021 16:00,12.55848,4.10912,13.21364019,1.58848,-0.32088,1.620565545,10.97,4.43,11.83071426
02/02/2021 16:30,12.93544,4.2328,13.61037119,1.54544,-0.2972,1.573757489,11.39,4.53,12.25777304
02/02/2021 17:00,13.39,4.26064,14.05151783,1.49,-0.26936,1.514151515,11.9,4.53,12.73306326
02/02/2021 17:30,14.1868,4.27976,14.81828735,1.4168,-0.25024,1.438729404,12.77,4.53,13.54967896
02/02/2021 18:00,15.10256,4.27888,15.69701031,1.39256,-0.25112,1.415021063,13.71,4.53,14.43900966
02/02/2021 18:30,15.18248,4.29032,15.77702585,1.33248,-0.23968,1.353864636,13.85,4.53,14.57200741
02/02/2021 19:00,14.60328,4.28296,15.21839456,1.33328,-0.24704,1.355973569,13.27,4.53,14.02190429
02/02/2021 19:30,13.84408,4.1772,14.46055154,1.29408,-0.2228,1.313119525,12.55,4.4,13.29896613
02/02/2021 20:00,13.03864,4.02392,13.64544119,1.30864,-0.22608,1.328025156,11.73,4.25,12.47619333
02/02/2021 20:30,12.67288,3.94936,13.27400964,1.37288,-0.24064,1.393810283,11.3,4.19,12.05180899
02/02/2021 21:00,12.37584,4.058,13.02416138,1.38584,-0.232,1.405125085,10.99,4.29,11.79763536
02/02/2021 21:30,12.22056,4.95248,13.18594497,1.35056,-0.22752,1.369590327,10.87,5.18,12.04115028
02/02/2021 22:00,11.98616,5.48216,13.18036835,1.39616,-0.24784,1.417987098,10.59,5.73,12.04080562
02/02/2021 22:30,11.50152,5.99296,12.96921477,1.35152,-0.23704,1.372149508,10.15,6.23,11.90946682
02/02/2021 23:00,11.0816,5.93968,12.57305281,1.3616,-0.23032,1.380942382,9.72,6.17,11.51291883
02/02/2021 23:30,10.32976,5.95504,11.92335704,1.32976,-0.21496,1.347022442,9,6.17,10.91186968
03/02/2021 00:00,10.47328,6.45576,12.30310656,1.27328,-0.19424,1.288010534,9.2,6.65,11.35176198
03/02/2021 00:30,11.36112,6.54376,13.11090548,1.24112,-0.19624,1.256538496,10.12,6.74,12.15902957
03/02/2021 01:00,12.46864,6.0488,13.85838969,1.15864,-0.1812,1.172723364,11.31,6.23,12.91235842
03/02/2021 01:30,12.99264,6.25624,14.42044497,1.07264,-0.16376,1.085068619,11.92,6.42,13.53893644
03/02/2021 02:00,12.93544,6.58208,14.51376537,1.01544,-0.13792,1.024763543,11.92,6.72,13.68374218
03/02/2021 02:30,12.76144,6.90744,14.51092961,0.90144,-0.11256,0.908440327,11.86,7.02,13.78187215
03/02/2021 03:00,12.75128,6.86712,14.48283393,0.81128,-0.09288,0.81657941,11.94,6.96,13.82046309
03/02/2021 03:30,12.29184,6.8032,14.04894519,0.75184,-0.0768,0.755752357,11.54,6.88,13.43525214
03/02/2021 04:00,11.84592,6.8132,13.66548627,0.71592,-0.0668,0.719029684,11.13,6.88,13.08477359
03/02/2021 04:30,11.53992,6.72496,13.35645314,0.67992,-0.05504,0.682144126,10.86,6.78,12.80265597
03/02/2021 05:00,11.49208,6.73056,13.31797059,0.63208,-0.04944,0.634010599,10.86,6.78,12.80265597
03/02/2021 05:30,11.29528,6.27376,12.92065845,0.57528,-0.01624,0.57550918,10.72,6.29,12.42909892
03/02/2021 06:00,11.37072,5.77848,12.75476791,0.55072,-0.00152,0.550722098,10.82,5.78,12.26706159
03/02/2021 06:30,11.47976,4.67104,12.39368808,0.53976,0.00104,0.539761002,10.94,4.67,11.895062
03/02/2021 07:00,12.1212,4.77192,13.02669221,0.5212,0.00192,0.521203536,11.6,4.77,12.54244394
03/02/2021 07:30,12.7476,4.89232,13.65416057,0.5276,-0.00768,0.527655894,12.22,4.9,13.16580419
03/02/2021 08:00,12.13416,3.7404,12.69757579,0.53416,0.0004,0.53416015,11.6,3.74,12.1880105
03/02/2021 08:30,11.90512,2.82632,12.23601107,0.58512,-0.00368,0.585131572,11.32,2.83,11.66838892
03/02/2021 09:00,11.69784,2.84056,12.03778392,0.79784,-0.03944,0.798814233,10.9,2.88,11.27405872
03/02/2021 09:30,11.3072,2.74408,11.63540918,0.9672,-0.05592,0.968815197,10.34,2.8,10.71240403
03/02/2021 10:00,11.75336,3.16032,12.17082963,1.19336,-0.06968,1.195392568,10.56,3.23,11.04293892
03/02/2021 10:30,11.71072,3.58256,12.24645659,1.39072,-0.08744,1.393466136,10.32,3.67,10.9531411
03/02/2021 11:00,11.15496,3.93384,11.82828093,1.60496,-0.12616,1.609910851,9.55,4.06,10.37719133
03/02/2021 11:30,11.0328,4.1428,11.78496787,2.1128,-0.2372,2.126073301,8.92,4.38,9.937343709
03/02/2021 12:00,12.2108,3.80048,12.7885607,2.1008,-0.16952,2.107628447,10.11,3.97,10.86153764
03/02/2021 12:30,11.89808,3.87616,12.51354962,2.12808,-0.22384,2.139819813,9.77,4.1,10.59541882
03/02/2021 13:00,11.7384,3.80168,12.33867114,2.3884,-0.23832,2.400260607,9.35,4.04,10.18548477
03/02/2021 13:30,10.70616,3.96072,11.41530398,2.59616,-0.28928,2.612226955,8.11,4.25,9.156123634
03/02/2021 14:00,9.70696,3.51768,10.32468619,2.25696,-0.23232,2.268885414,7.45,3.75,8.34056353
03/02/2021 14:30,9.98176,3.67528,10.63687998,2.43176,-0.29472,2.449554363,7.55,3.97,8.53014654
03/02/2021 15:00,10.50792,3.72576,11.14888651,2.32792,-0.24424,2.340697482,8.18,3.97,9.092485909
03/02/2021 15:30,10.26776,4.16872,11.08174724,2.01776,-0.24128,2.032134704,8.25,4.41,9.354710044
03/02/2021 16:00,11.05344,4.34408,11.87642905,1.71344,-0.22592,1.728269794,9.34,4.57,10.39810079
03/02/2021 16:30,12.0732,4.28504,12.81107825,1.2232,-0.17496,1.23564932,10.85,4.46,11.73090363
03/02/2021 17:00,13.11848,4.1188,13.74987385,0.91848,-0.1312,0.927803293,12.2,4.25,12.91907504
03/02/2021 17:30,13.8364,3.6108,14.29978467,0.8564,-0.1092,0.863334003,12.98,3.72,13.50254791
03/02/2021 18:00,14.58576,3.55704,15.01322511,0.82576,-0.09296,0.830976016,13.76,3.65,14.2358737
03/02/2021 18:30,14.73648,3.4392,15.13247962,0.82648,-0.0908,0.831452843,13.91,3.53,14.35092332
03/02/2021 19:00,14.1156,3.30168,14.49659457,0.8156,-0.08832,0.820368077,13.3,3.39,13.72523588
03/02/2021 19:30,13.5896,3.23008,13.96820121,0.8096,-0.09992,0.815742708,12.78,3.33,13.2067142
03/02/2021 20:00,12.98216,3.17792,13.36546497,0.82216,-0.10208,0.828472928,12.16,3.28,12.59460202
03/02/2021 20:30,12.4084,3.2208,12.81959216,0.8484,-0.1092,0.855398854,11.56,3.33,12.0300665
03/02/2021 21:00,11.96416,3.0908,12.35694821,0.89416,-0.1192,0.902070255,11.07,3.21,11.52601406
03/02/2021 21:30,11.45192,3.0672,11.85555513,0.97192,-0.1428,0.982354481,10.48,3.21,10.96058849
03/02/2021 22:00,10.99528,3.42232,11.51557452,0.93528,-0.13768,0.945359435,10.06,3.56,10.67132607
03/02/2021 22:30,10.9068,4.3884,11.75654459,0.9468,-0.1416,0.957330037,9.96,4.53,10.94177773
03/02/2021 23:00,10.22232,4.38368,11.12261105,0.96232,-0.14632,0.97338036,9.26,4.53,10.30866141
03/02/2021 23:30,9.91288,4.88032,11.04910463,0.96288,-0.14968,0.974444455,8.95,5.03,10.2666158
04/02/2021 00:00,10.19584,5.69752,11.67976402,0.96584,-0.14248,0.97629271,9.23,5.84,10.92238527
04/02/2021 00:30,11.18824,5.74168,12.57551603,0.99824,-0.14832,1.009198652,10.19,5.89,11.76980034
04/02/2021 01:00,12.558,5.85904,13.85755078,1.048,-0.16096,1.060288697,11.51,6.02,12.98924555
04/02/2021 01:30,13.01312,5.9508,14.30920378,1.05312,-0.1692,1.066625696,11.96,6.12,13.43487998
04/02/2021 02:00,12.74408,5.97792,14.07647337,1.13408,-0.19208,1.150231356,11.61,6.17,13.14766139
04/02/2021 02:30,12.54376,5.91496,13.86840534,1.16376,-0.19504,1.179990652,11.38,6.11,12.91652043
04/02/2021 03:00,12.45752,5.90976,13.78822207,1.18752,-0.20024,1.20428394,11.27,6.11,12.81971139
04/02/2021 03:30,11.9372,5.82736,13.2836316,1.1472,-0.19264,1.163261798,10.79,6.02,12.35574765
04/02/2021 04:00,11.58544,5.84232,12.97517333,1.09544,-0.17768,1.109756269,10.49,6.02,12.09464758
04/02/2021 04:30,11.3224,5.80104,12.72198125,1.0624,-0.16896,1.075751478,10.26,5.97,11.87048862
04/02/2021 05:00,11.2672,5.81648,12.67995408,1.0072,-0.15352,1.018832778,10.26,5.97,11.87048862
04/02/2021 05:30,11.13264,5.7672,12.53779363,0.95264,-0.1428,0.963283349,10.18,5.91,11.77117241
04/02/2021 06:00,11.31152,5.81872,12.72037685,0.95152,-0.14128,0.961951324,10.36,5.96,11.95203748
04/02/2021 06:30,11.68144,5.2764,12.81781719,0.91144,-0.1236,0.919782493,10.77,5.4,12.04794173
04/02/2021 07:00,11.91264,5.28288,13.03149312,0.88264,-0.11712,0.890376585,11.03,5.4,12.28091609
04/02/2021 07:30,12.17312,4.602,13.01396383,0.84312,-0.108,0.85000902,11.33,4.71,12.27000407
04/02/2021 08:00,11.60896,3.40424,12.09780155,0.78896,-0.09576,0.794750187,10.82,3.5,11.3720007
04/02/2021 08:30,11.6728,3.40152,12.15831395,0.8028,-0.09848,0.808817749,10.87,3.5,11.41958406
04/02/2021 09:00,11.67016,3.39496,12.15394536,0.87016,-0.10504,0.87647694,10.8,3.5,11.35297318
04/02/2021 09:30,11.31152,3.38072,11.80592023,0.98152,-0.11928,0.988741234,10.33,3.5,10.90682814
04/02/2021 10:00,10.72032,3.36768,11.23683806,1.11032,-0.13232,1.118176679,9.61,3.5,10.22751681
04/02/2021 10:30,10.45776,3.35232,10.98193032,1.19776,-0.14768,1.206829897,9.26,3.5,9.899373718
04/02/2021 11:00,10.94488,3.28448,11.42708218,1.22488,-0.14552,1.233493853,9.72,3.43,10.30743906
04/02/2021 11:30,10.99328,3.14352,11.43389361,1.11328,-0.13648,1.121614528,9.88,3.28,10.41022574
04/02/2021 12:00,10.83328,3.14696,11.28110424,1.14328,-0.13304,1.1509947,9.69,3.28,10.2300782
04/02/2021 12:30,11.13472,3.14248,11.56966594,1.19472,-0.13752,1.202608677,9.94,3.28,10.46718682
04/02/2021 13:00,11.04536,3.10456,11.47337223,1.21536,-0.11544,1.220830178,9.83,3.22,10.34394992
04/02/2021 13:30,10.94592,3.02664,11.35665947,1.23592,-0.12336,1.242061164,9.71,3.15,10.2081634
04/02/2021 14:00,10.90944,3.062,11.33100724,0.96944,-0.088,0.973425864,9.94,3.15,10.42718083
04/02/2021 14:30,10.7104,3.13168,11.15885692,0.8904,-0.06832,0.893017235,9.82,3.2,10.32823315
04/02/2021 15:00,10.30152,3.32328,10.82430156,1.18152,-0.05672,1.182880665,9.12,3.38,9.726191444
04/02/2021 15:30,11.17384,3.39112,11.67708847,0.92384,-0.04888,0.925132207,10.25,3.44,10.81184998
04/02/2021 16:00,11.68112,3.33344,12.14744363,0.72112,-0.01656,0.721310119,10.96,3.35,11.46054536
04/02/2021 16:30,12.01488,3.27424,12.45303132,0.63488,-0.00576,0.634906128,11.38,3.28,11.84325969
04/02/2021 17:00,12.94536,3.32176,13.36474598,0.54536,0.00176,0.54536284,12.4,3.32,12.83675972
04/02/2021 17:30,13.59064,3.13328,13.94714807,0.51064,0.03328,0.511723331,13.08,3.1,13.44233611
04/02/2021 18:00,14.0744,2.66016,14.32358847,0.5044,0.04016,0.505996231,13.57,2.62,13.82061142
04/02/2021 18:30,14.13888,2.59144,14.37440395,0.50888,0.03144,0.5098503,13.63,2.56,13.86832722
04/02/2021 19:00,13.76328,2.5508,13.99765898,0.52328,0.0308,0.524185653,13.24,2.52,13.47768526
04/02/2021 19:30,13.16608,2.6876,13.43759117,0.52608,0.0276,0.526803499,12.64,2.66,12.9168572
04/02/2021 20:00,12.44064,2.754,12.74182246,0.53064,0.034,0.531728135,11.91,2.72,12.21664848
04/02/2021 20:30,12.0472,2.65744,12.33681544,0.5172,0.01744,0.517493955,11.53,2.64,11.8283769
04/02/2021 21:00,11.68544,2.66392,11.98524,0.52544,0.02392,0.525984182,11.16,2.64,11.46800767
04/02/2021 21:30,11.19512,2.65752,11.50622112,0.55512,0.01752,0.555396403,10.64,2.64,10.96262742
04/02/2021 22:00,10.76712,2.77568,11.11913992,0.56712,-0.00432,0.567136453,10.2,2.78,10.57205751
04/02/2021 22:30,10.29872,3.13176,10.76436502,0.57872,-0.00824,0.578778659,9.72,3.14,10.2145974
04/02/2021 23:00,9.69272,3.12096,10.18279001,0.58272,-0.01904,0.583030977,9.11,3.14,9.635958696
04/02/2021 23:30,9.7188,4.08728,10.54328845,0.6088,-0.04272,0.610297008,9.11,4.13,10.0024497
05/02/2021 00:00,9.82696,4.5768,10.84049081,0.63696,-0.0432,0.638423278,9.19,4.62,10.285937
05/02/2021 00:30,10.75936,4.6112,11.70585294,0.63936,-0.0488,0.641219658,10.12,4.66,11.14136437
05/02/2021 01:00,12.16752,4.71616,13.0495482,0.65752,-0.04384,0.65897989,11.51,4.76,12.45542854
05/02/2021 01:30,12.58184,4.7652,13.45398933,0.66184,-0.0448,0.663354525,11.92,4.81,12.85389046
05/02/2021 02:00,12.28832,4.76784,13.18086138,0.65832,-0.04216,0.65966862,11.63,4.81,12.58542808
05/02/2021 02:30,12.13448,4.77608,13.04057303,0.63448,-0.03392,0.635386053,11.5,4.81,12.4653961
05/02/2021 03:00,12.016,4.79816,12.93857007,0.616,-0.01184,0.616113777,11.4,4.81,12.37320088
05/02/2021 03:30,11.6288,4.79896,12.5801036,0.6188,-0.01104,0.618898474,11.01,4.81,12.0148325
